Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-03-31 00:30:00,4.9645,0.664,5.008708042,1.7245,-0.08600000000000001,1.7266430581,3.24,0.75,3.3256728642,3.3545,-6.186,7.0369926993,1.7245,-0.08600000000000001,1.7266430581,1.63,-6.1,6.3140240734
2019-03-31 01:00:00,4.9465,0.617,4.9848321185,1.4965,-0.133,1.5023984991,3.45,0.75,3.5305806887999998,3.3365,-6.233,7.0698317696,1.4965,-0.133,1.5023984991,1.8399999999999999,-6.1,6.3714676488
2019-03-31 01:30:00,1.283,-0.089,1.286083201,1.28,-0.092,1.283301991,0.003,0.003,0.0042426407000000005,1.283,-0.089,1.286083201,1.28,-0.092,1.283301991,0.003,0.003,0.0042426407000000005
2019-03-31 02:00:00,1.359,-0.0825,1.3615018362,1.3559999999999999,-0.0855,1.3586928461,0.003,0.003,0.0042426407000000005,1.359,-0.0825,1.3615018362,1.3559999999999999,-0.0855,1.3586928461,0.003,0.003,0.0042426407000000005
2019-03-31 02:30:00,4.688,0.6375000000000001,4.7311468219,1.428,-0.1125,1.4324246053,3.26,0.75,3.3451606837,3.078,-6.1225,6.8526703007,1.428,-0.1125,1.4324246053,1.65,-6.01,6.2323831718000005
2019-03-31 03:00:00,4.2365,0.645,4.2853188038,1.2165,-0.105,1.2210230342,3.02,0.75,3.11173585,2.6165000000000003,-6.115,6.6512628312,1.2165,-0.105,1.2210230342,1.4,-6.01,6.1709075508
2019-03-31 03:30:00,4.2415,0.674,4.294717482,1.2915,-0.076,1.293734227,2.95,0.75,3.043846251,2.6115,-6.046,6.5858976799,1.2915,-0.076,1.293734227,1.32,-5.97,6.1141884171
2019-03-31 04:00:00,4.7545,0.638,4.7971152008,1.6345,-0.112,1.6383327653,3.12,0.75,3.2088783087,3.1845,-6.082,6.8652577701,1.6345,-0.112,1.6383327653,1.55,-5.97,6.1679332033
2019-03-31 04:30:00,4.7245,0.5905,4.7612593397000005,1.7145000000000001,-0.1595,1.7219031622,3.01,0.75,3.1020315924,3.1045,-6.3095,7.0319066049,1.7145000000000001,-0.1595,1.7219031622,1.3900000000000001,-6.15,6.3051248996
2019-03-31 05:00:00,4.2065,0.62,4.2519457017,1.5565,-0.13,1.5619194121,2.65,0.75,2.7540878708000003,2.6265,-6.2,6.7333871306,1.5565,-0.13,1.5619194121,1.07,-6.07,6.1635866182
2019-03-31 05:30:00,4.9285,0.635,4.9692391017,2.1785,-0.115,2.1815332338,2.75,0.75,2.8504385627,3.3485,-6.235,7.0772648142,2.1785,-0.115,2.1815332338,1.17,-6.12,6.230834615
2019-03-31 06:00:00,5.3685,0.6105,5.4031011928,2.5285,-0.1395,2.5323452569000002,2.84,0.75,2.9373627628000003,3.7984999999999998,-6.4695,7.5022018435,2.5285,-0.1395,2.5323452569000002,1.27,-6.33,6.4561443602
2019-03-31 06:30:00,4.7195,0.545,4.750863632,2.4095,-0.20500000000000002,2.4182049644,2.31,0.75,2.4287033578,3.1995,-6.185,6.9635497593,2.4095,-0.20500000000000002,2.4182049644,0.79,-5.98,6.0319565648
2019-03-31 07:00:00,4.4115,0.5355,4.443882593,2.3315,-0.21450000000000002,2.3413463007,2.08,0.75,2.2110857062,2.8215,-6.1545,6.770430747,2.3315,-0.21450000000000002,2.3413463007,0.49,-5.94,5.9601761719
2019-03-31 07:30:00,4.7435,0.5660000000000001,4.7771485479999996,2.5035,-0.184,2.5102526267,2.24,0.75,2.3622235288,3.2135,-6.124,6.9159206365,2.5035,-0.184,2.5102526267,0.71,-5.94,5.9822821732
2019-03-31 08:00:00,4.8865,0.5425,4.9165219922,2.1865,-0.20750000000000002,2.1963238605,2.7,0.75,2.8022312538,3.3665,-6.1475,7.0089284844,2.1865,-0.20750000000000002,2.1963238605,1.18,-5.94,6.0560713338
2019-03-31 08:30:00,5.0095,0.659,5.0526598193,2.3495,-0.181,2.3564615953,2.66,0.84,2.7894802383,3.4395,-6.031,6.9428467684,2.3495,-0.181,2.3564615953,1.09,-5.85,5.9506806333
2019-03-31 09:00:00,5.8735,0.276,5.8799811437,2.7935,-0.194,2.8002282496,3.08,0.47000000000000003,3.1156540244,4.3635,-5.554,7.0630764013,2.7935,-0.194,2.8002282496,1.57,-5.36,5.5852036668
2019-03-31 09:30:00,5.861,-0.319,5.869674778,2.931,-0.219,2.9391702911,2.93,-0.1,2.931705988,4.461,-5.129,6.7975850123,2.931,-0.219,2.9391702911,1.53,-4.91,5.142859127
2019-03-31 10:00:00,5.674,0.0465,5.674190537,2.944,-0.21350000000000002,2.9517313987,2.73,0.26,2.7423530043,4.274,-5.0135,6.5880390292,2.944,-0.21350000000000002,2.9517313987,1.33,-4.8,4.9808533405
2019-03-31 10:30:00,6.227,0.088,6.2276217772,3.347,-0.212,3.3537073515999998,2.88,0.30000000000000004,2.8955828429,4.817,-4.812,6.808732114,3.347,-0.212,3.3537073515999998,1.47,-4.6,4.8291717716
2019-03-31 11:00:00,6.1085,0.0775,6.1089916107,3.2984999999999998,-0.2225,3.3059958409,2.81,0.30000000000000004,2.8259688604,4.6885,-4.8225,6.725960043,3.2984999999999998,-0.2225,3.3059958409,1.3900000000000001,-4.6,4.8054240188
2019-03-31 11:30:00,5.1485,0.074,5.1490317779,2.8385,-0.226,2.8474827919,2.31,0.30000000000000004,2.3293990641,3.7285,-4.8260000000000005,6.0985234483,2.8385,-0.226,2.8474827919,0.89,-4.6,4.6853068203
2019-03-31 12:00:00,4.5045,0.0645,4.5049617645,1.9645000000000001,-0.23550000000000001,1.9785652630000001,2.54,0.30000000000000004,2.5576551761,3.0945,-4.8355,5.7409050245,1.9645000000000001,-0.23550000000000001,1.9785652630000001,1.13,-4.6,4.7367604964000005
2019-03-31 12:30:00,5.3915,-0.006500000000000001,5.3915039182,2.3315,-0.3065,2.3515600141,3.06,0.30000000000000004,3.0746707141,4.0115,-4.9065,6.3376552841,2.3315,-0.3065,2.3515600141,1.6800000000000002,-4.6,4.8971828636
2019-03-31 13:00:00,7.217,-0.051500000000000004,7.2171837478,2.977,-0.35150000000000003,2.9976793107,4.24,0.30000000000000004,4.2505999577,5.867,-4.9515,7.6771766457,2.977,-0.35150000000000003,2.9976793107,2.89,-4.6,5.4325040267
2019-03-31 13:30:00,6.9575,-0.309,6.9643583516,2.7175000000000002,-0.359,2.741110587,4.24,0.05,4.2402948011,5.6075,-4.959,7.4857021882,2.7175000000000002,-0.359,2.741110587,2.89,-4.6,5.4325040267
2019-03-31 14:00:00,6.189,-0.039,6.1891228781,2.849,-0.319,2.8668034463,3.34,0.28,3.3517159784,4.789,-4.9190000000000005,6.8652080813000005,2.849,-0.319,2.8668034463,1.94,-4.6,4.9923541541
2019-03-31 14:30:00,6.9879999999999995,-0.078,6.9884353041,3.488,-0.358,3.5063240010000003,3.5,0.28,3.5111821371,5.598,-5.048,7.5378981155,3.488,-0.358,3.5063240010000003,2.11,-4.69,5.1427813486
2019-03-31 15:00:00,6.661,-0.192,6.6637665775,3.401,-0.332,3.4171662235999998,3.26,0.14,3.2630047502,5.301,-5.382,7.5542388763,3.401,-0.332,3.4171662235999998,1.9,-5.05,5.3956000593
2019-03-31 15:30:00,5.4135,-0.033,5.4136005809,2.9335,-0.333,2.9523399618,2.48,0.30000000000000004,2.4980792622,4.0235,-5.383,6.7205090023,2.9335,-0.333,2.9523399618,1.09,-5.05,5.1662946103
2019-03-31 16:00:00,5.5,0.001,5.5000000909,2.84,-0.299,2.8556962373,2.66,0.30000000000000004,2.6768638367,4.09,-5.349,6.7334909965000005,2.84,-0.299,2.8556962373,1.25,-5.05,5.2024032908
2019-03-31 16:30:00,5.5655,0.006500000000000001,5.5655037957,2.5155000000000003,-0.29350000000000004,2.5325644118,3.05,0.30000000000000004,3.0647185841,4.1755,-5.3435,6.7814299746,2.5155000000000003,-0.29350000000000004,2.5325644118,1.6600000000000001,-5.05,5.3158348357000005
2019-03-31 17:00:00,5.0895,-0.0935,5.0903587791,1.9295,-0.2635,1.9474091762999999,3.16,0.17,3.164569481,3.7195,-5.3135,6.4859819997,1.9295,-0.2635,1.9474091762999999,1.79,-5.05,5.357854048
2019-03-31 17:30:00,5.4185,-0.1665,5.4210575075000005,1.9585,-0.1965,1.9683329241,3.46,0.03,3.4601300554,4.0485,-5.2465,6.6269234566,1.9585,-0.1965,1.9683329241,2.09,-5.05,5.4654002598
2019-03-31 18:00:00,5.335,-0.3205,5.3446183447,1.365,-0.18050000000000002,1.3768824387,3.9699999999999998,-0.14,3.9724677469,3.955,-5.2305,6.557450362,1.365,-0.18050000000000002,1.3768824387,2.59,-5.05,5.6754383091000005
2019-03-31 18:30:00,4.6455,-0.377,4.6607723877,0.8255,-0.23700000000000002,0.8588476291,3.8200000000000003,-0.14,3.8225645842000002,3.2355,-5.187,6.1133811635,0.8255,-0.23700000000000002,0.8588476291,2.41,-4.95,5.5055063346
2019-03-31 19:00:00,5.257,-0.313,5.2663097136,0.797,-0.223,0.8276098114,4.46,-0.09,4.4609079793,3.847,-4.8629999999999995,6.2006594811,0.797,-0.223,0.8276098114,3.05,-4.64,5.5526660263
2019-03-31 19:30:00,6.394,0.5865,6.4208424876,1.024,-0.1935,1.0421219938,5.37,0.78,5.426352366,4.904,-5.6635,7.4916252075,1.024,-0.1935,1.0421219938,3.88,-5.47,6.7063626505
2019-03-31 20:00:00,6.9335,0.6285000000000001,6.9619274989,1.2935,-0.1915,1.3075987534,5.64,0.8200000000000001,5.6992982024,5.3435,-5.6615,7.7849582208,1.2935,-0.1915,1.3075987534,4.05,-5.47,6.8061295903
2019-03-31 20:30:00,6.5835,-0.339,6.5922221784,1.0335,-0.199,1.0524843229,5.55,-0.14,5.551765485,5.2435,-4.799,7.1080724004,1.0335,-0.199,1.0524843229,4.21,-4.6,6.2357116675
2019-03-31 21:00:00,6.2185,-0.325,6.2269870122,0.9385,-0.185,0.9565601131,5.28,-0.14,5.2818557345,4.8785,-4.965,6.9606743387000005,0.9385,-0.185,0.9565601131,3.94,-4.78,6.1945137017
2019-03-31 21:30:00,6.473,-0.3185,6.4808310617,1.103,-0.2185,1.1244337464,5.37,-0.1,5.370931018,5.153,-5.1985,7.3196865541000005,1.103,-0.2185,1.1244337464,4.05,-4.98,6.418948512
2019-03-31 22:00:00,6.2745,-0.3725,6.2855474304,1.0145,-0.2325,1.0408008935,5.26,-0.14,5.261862788,4.9745,-5.2825,7.25606343,1.0145,-0.2325,1.0408008935,3.96,-5.05,6.4174839305999996
2019-03-31 22:30:00,6.346,0.147,6.3477023402,1.086,-0.223,1.1086591,5.26,0.37,5.2729972501,4.946,-5.503,7.3990489254,1.086,-0.223,1.1086591,3.86,-5.28,6.5404892783
2019-03-31 23:00:00,6.0325,-0.079,6.0330172592,0.9725,-0.219,0.9968536753,5.06,0.14,5.0619363884,4.6725,-5.179,6.9752632388,0.9725,-0.219,0.9968536753,3.7,-4.96,6.1880206852
2019-03-31 23:30:00,5.6425,0.041,5.6426489568000004,0.9725,-0.219,0.9968536753,4.67,0.26,4.6772320875,4.2925,-5.259,6.7884193484,0.9725,-0.219,0.9968536753,3.32,-5.04,6.0352299045
2019-04-01 00:00:00,5.6425,0.081,5.6430813613,0.9725,-0.219,0.9968536753,4.67,0.30000000000000004,4.6796260534,4.2925,-5.259,6.7884193484,0.9725,-0.219,0.9968536753,3.32,-5.04,6.0352299045
2019-04-01 00:30:00,5.479,0.229,5.4837835479,1.089,-0.221,1.1111984521,4.39,0.45,4.4130035123,4.109,-5.391,6.7784040895,1.089,-0.221,1.1111984521,3.02,-5.17,5.9874284964
2019-04-01 01:00:00,5.4075,0.604,5.4411278472,1.0175,-0.216,1.0401741441,4.39,0.8200000000000001,4.4659265556,3.8175,-5.7059999999999995,6.8652561678,1.0175,-0.216,1.0401741441,2.8,-5.49,6.1627996885
2019-04-01 01:30:00,5.3895,0.536,5.4160877255,1.2395,-0.214,1.2578379268,4.15,0.75,4.2172265768,3.7595,-5.674,6.8064760523,1.2395,-0.214,1.2578379268,2.52,-5.46,6.0134848466
2019-04-01 02:00:00,5.3545,0.545,5.3821645506,1.7445,-0.20500000000000002,1.7565037005000002,3.61,0.75,3.6870855699,3.7745,-5.665,6.8072810468,1.7445,-0.20500000000000002,1.7565037005000002,2.03,-5.46,5.825160942
2019-04-01 02:30:00,5.2405,-0.3235,5.2504754547,1.8905,-0.1835,1.8993847688,3.35,-0.14,3.352924097,3.8505000000000003,-4.7935,6.1484951411,1.8905,-0.1835,1.8993847688,1.96,-4.61,5.0093612367
2019-04-01 03:00:00,5.1105,-0.1985,5.114353576,1.4405000000000001,-0.1685,1.4503215161,3.67,-0.03,3.6701226138000003,3.7305,-4.7785,6.0622349427,1.4405000000000001,-0.1685,1.4503215161,2.29,-4.61,5.1474459686
2019-04-01 03:30:00,5.1085,-0.027,5.1085713512,1.0185,-0.187,1.0355246255,4.09,0.16,4.0931283879,3.7185,-4.797,6.0694687782,1.0185,-0.187,1.0355246255,2.7,-4.61,5.3424806972
2019-04-01 04:00:00,5.0145,-0.28400000000000003,5.0225358386,0.9945,-0.224,1.0194146605,4.02,-0.06,4.0204477363,3.6345,-4.864,6.0719096049,0.9945,-0.224,1.0194146605,2.64,-4.64,5.3384641986
2019-04-01 04:30:00,5.012,-0.317,5.0220148347,1.182,-0.177,1.1951790661000001,3.83,-0.14,3.8325578926,3.642,-4.8870000000000005,6.0948283815,1.182,-0.177,1.1951790661000001,2.46,-4.71,5.3137275052
2019-04-01 05:00:00,5.0185,-0.34800000000000003,5.0305512869,0.9985,-0.20800000000000002,1.0199344342,4.02,-0.14,4.0224370722,3.6685,-4.918,6.1355208622,0.9985,-0.20800000000000002,1.0199344342,2.67,-4.71,5.4141481324
2019-04-01 05:30:00,5.3355,-0.24650000000000002,5.3411911125,0.7755000000000001,-0.2165,0.8051537120000001,4.5600000000000005,-0.03,4.5600986831,3.9955,-4.8465,6.2811290784,0.7755000000000001,-0.2165,0.8051537120000001,3.22,-4.63,5.6396187814
2019-04-01 06:00:00,5.7995,0.1315,5.8009906482,0.5995,-0.1685,0.6227298772000001,5.2,0.30000000000000004,5.2086466572,4.4695,-4.4785,6.3271946785,0.5995,-0.1685,0.6227298772000001,3.87,-4.31,5.7924951446
2019-04-01 06:30:00,6.4985,0.9645,6.5696851142,0.6085,-0.17550000000000002,0.6333028501,5.89,1.1400000000000001,5.9993082935,5.0185,-4.7155000000000005,6.8863112403999995,0.6085,-0.17550000000000002,0.6333028501,4.41,-4.54,6.32927326
2019-04-01 07:00:00,6.9185,0.5375,6.939347844,0.48850000000000005,-0.2225,0.5367853388,6.43,0.76,6.4747586828,5.6985,-4.1225,7.0333426264,0.48850000000000005,-0.2225,0.5367853388,5.21,-3.9,6.5080027658
2019-04-01 07:30:00,7.9965,1.107,8.072760448,0.5165000000000001,-0.28300000000000003,0.5889492763,7.48,1.3900000000000001,7.608054942,6.6965,-4.113,7.8587455265,0.5165000000000001,-0.28300000000000003,0.5889492763,6.18,-3.83,7.2705776937
2019-04-01 08:00:00,8.544,1.3639999999999999,8.6521923233,0.734,-0.34600000000000003,0.8114628765,7.8100000000000005,1.71,7.9950109443,7.224,-3.866,8.1934200429,0.734,-0.34600000000000003,0.8114628765,6.49,-3.52,7.3831226456
2019-04-01 08:30:00,8.5635,1.6840000000000002,8.7275075623,1.1335,-0.34600000000000003,1.1851321656,7.43,2.03,7.7023243245,7.6235,-4.196,8.701963471,1.1335,-0.34600000000000003,1.1851321656,6.49,-3.85,7.5460320699
2019-04-01 09:00:00,8.898,1.9285,9.1045876485,1.728,-0.3815,1.7696118925,7.17,2.31,7.5329277177,7.798,-4.1715,8.8436540101,1.728,-0.3815,1.7696118925,6.07,-3.79,7.1560463945
2019-04-01 09:30:00,9.193,1.5005000000000002,9.3146523956,2.193,-0.4295,2.2346631178,7.0,1.9300000000000002,7.2611913623,8.343,-3.4795,9.0395004978,2.193,-0.4295,2.2346631178,6.15,-3.05,6.8647651089
2019-04-01 10:00:00,9.137,1.263,9.2238786852,2.817,-0.437,2.8506943014,6.32,1.7000000000000002,6.5446466673,8.377,-3.227,8.9770628827,2.817,-0.437,2.8506943014,5.5600000000000005,-2.79,6.2207475435
2019-04-01 10:30:00,8.928,1.3985,9.036868166,3.228,-0.5015000000000001,3.2667240854,5.7,1.9,6.0083275543,8.098,-3.6814999999999998,8.8955632902,3.228,-0.5015000000000001,3.2667240854,4.87,-3.18,5.8162960722
2019-04-01 11:00:00,8.923,1.732,9.0895408575,3.643,-0.558,3.6854868064,5.28,2.29,5.7552150264,7.913,-3.738,8.7514691909,3.643,-0.558,3.6854868064,4.27,-3.18,5.3240304282
2019-04-01 11:30:00,8.9645,1.8765,9.1587942711,3.9345,-0.6135,3.9820437592,5.03,2.49,5.6125751665,8.0345,-3.8635,8.9151456802,3.9345,-0.6135,3.9820437592,4.1,-3.25,5.2318734694
2019-04-01 12:00:00,9.001,1.8250000000000002,9.1841508045,4.221,-0.665,4.273062836,4.78,2.49,5.3896660379,8.051,-3.805,8.9048652994,4.221,-0.665,4.273062836,3.83,-3.14,4.9526255663
2019-04-01 12:30:00,8.985,1.8865,9.1809099358,4.425,-0.6535000000000001,4.4729953331,4.5600000000000005,2.54,5.2196934776,8.005,-3.8635,8.888568909,4.425,-0.6535000000000001,4.4729953331,3.58,-3.21,4.8083781049
2019-04-01 13:00:00,9.029,1.9885000000000002,9.2453757766,4.469,-0.6615,4.5176922483,4.5600000000000005,2.65,5.2740970791,7.999,-3.8715,8.8866480323,4.469,-0.6615,4.5176922483,3.5300000000000002,-3.21,4.7712681752
2019-04-01 13:30:00,8.97,1.885,9.1659219394,4.49,-0.655,4.5375241046,4.48,2.54,5.1499514561,7.95,-4.065,8.9289823048,4.49,-0.655,4.5375241046,3.46,-3.41,4.8579522435
2019-04-01 14:00:00,8.798,1.8925,8.9992422042,4.388,-0.6475000000000001,4.4355157817,4.41,2.54,5.0891747858,7.718,-4.0175,8.7010246667,4.388,-0.6475000000000001,4.4355157817,3.33,-3.37,4.7376998639
2019-04-01 14:30:00,8.9285,2.2275,9.2021665112,4.1885,-0.6025,4.2316118088,4.74,2.83,5.5205525086,7.7885,-3.8725,8.6981025804,4.1885,-0.6025,4.2316118088,3.6,-3.27,4.8634247193
2019-04-01 15:00:00,8.761,2.297,9.0571148828,3.941,-0.593,3.9853644752,4.82,2.89,5.6200088968,7.621,-4.083,8.6458388835,3.941,-0.593,3.9853644752,3.68,-3.49,5.0717354032
2019-04-01 15:30:00,8.6765,2.107,8.9286673838,3.5665,-0.513,3.6032056908,5.11,2.62,5.7425168698,7.5765,-4.203,8.6642115192,3.5665,-0.513,3.6032056908,4.01,-3.69,5.4494219877
2019-04-01 16:00:00,8.821,2.064,9.0592569784,3.161,-0.466,3.195164628,5.66,2.5300000000000002,6.1997177355,7.661,-4.156,8.7156902767,3.161,-0.466,3.195164628,4.5,-3.69,5.8194587377
2019-04-01 16:30:00,8.6745,1.9525000000000001,8.8915244194,2.6545,-0.4575,2.6936362969000003,6.02,2.41,6.484481475,7.5645,-4.3475,8.7248161299,2.6545,-0.4575,2.6936362969000003,4.91,-3.89,6.2641998691
2019-04-01 17:00:00,8.516,1.746,8.6931451155,2.116,-0.384,2.1505608571,6.4,2.13,6.7451389904,7.446,-4.564,8.7334421622,2.116,-0.384,2.1505608571,5.33,-4.18,6.7735736506
2019-04-01 17:30:00,8.2345,1.51,8.3718032854,1.5845,-0.34,1.6205678789,6.65,1.85,6.9025357659,7.0045,-4.48,8.3146509398,1.5845,-0.34,1.6205678789,5.42,-4.14,6.8202639245
2019-04-01 18:00:00,8.2045,1.3825,8.3201638506,1.1345,-0.3275,1.1808245001,7.07,1.71,7.2738572986,6.9345,-4.5675,8.3035743207,1.1345,-0.3275,1.1808245001,5.8,-4.24,7.1845389553
2019-04-01 18:30:00,8.106,1.4095,8.2276318738,0.716,-0.3005,0.7765025757,7.39,1.71,7.5852620258,6.866,-4.8605,8.4122777088,0.716,-0.3005,0.7765025757,6.15,-4.5600000000000005,7.6561152029
2019-04-01 19:00:00,8.137,1.4485000000000001,8.2649211279,0.387,-0.2615,0.46706664410000004,7.75,1.71,7.9364097676,6.877,-4.8215,8.3988089185,0.387,-0.2615,0.46706664410000004,6.49,-4.5600000000000005,7.9318156812
2019-04-01 19:30:00,8.106,1.3775,8.222210302,0.136,-0.28250000000000003,0.3135318963,7.97,1.6600000000000001,8.1410380174,6.856,-4.8425,8.3937204058,0.136,-0.28250000000000003,0.3135318963,6.72,-4.5600000000000005,8.1210836715
2019-04-01 20:00:00,8.1975,1.851,8.4038804876,0.007500000000000001,-0.23900000000000002,0.2391176489,8.19,2.09,8.4524670955,6.9175,-4.939,8.499736893,0.007500000000000001,-0.23900000000000002,0.2391176489,6.91,-4.7,8.3569192888
2019-04-01 20:30:00,8.42,1.7605,8.602078833,0.0,-0.17950000000000002,0.17950000000000002,8.42,1.94,8.6406018309,7.09,-4.8795,8.60683567,0.0,-0.17950000000000002,0.17950000000000002,7.09,-4.7,8.5063564468
2019-04-01 21:00:00,8.064,1.2105000000000001,8.1543489164,0.024,-0.1895,0.191013743,8.04,1.4,8.1609803333,6.744,-4.8895,8.3299907713,0.024,-0.1895,0.191013743,6.72,-4.7,8.2005121791
2019-04-01 21:30:00,7.8775,0.9745,7.9375472597000005,0.0375,-0.2155,0.2187384283,7.84,1.19,7.9297982320000004,6.5675,-4.4655000000000005,7.9418352098,0.0375,-0.2155,0.2187384283,6.53,-4.25,7.7912386692
2019-04-01 22:00:00,7.5295,0.9385,7.5877633397,0.0095,-0.2515,0.25167935950000003,7.52,1.19,7.6135734054,6.3195,-4.7015,7.876559052,0.0095,-0.2515,0.25167935950000003,6.31,-4.45,7.7213081793
2019-04-01 22:30:00,7.197,1.1385,7.2864937556000005,0.097,-0.2515,0.2695575078,7.1,1.3900000000000001,7.2347840327,6.047,-5.1415,7.9373314943,0.097,-0.2515,0.2695575078,5.95,-4.89,7.7015972369
2019-04-01 23:00:00,7.0005,1.3835,7.1359002586,0.12050000000000001,-0.2565,0.2833946012,6.88,1.6400000000000001,7.0727646645,5.7905,-5.3165,7.8609835581,0.12050000000000001,-0.2565,0.2833946012,5.67,-5.06,7.5995065629
2019-04-01 23:30:00,6.7115,1.428,6.8617356587,0.051500000000000004,-0.212,0.2181656481,6.66,1.6400000000000001,6.858950357,5.4815000000000005,-5.272,7.6053156575,0.051500000000000004,-0.212,0.2181656481,5.43,-5.06,7.4221627576
2019-04-02 00:00:00,6.304,0.6695,6.3394515733,0.054,-0.2005,0.20764452800000002,6.25,0.87,6.3102614843,5.234,-4.4305,6.8574110457,0.054,-0.2005,0.20764452800000002,5.18,-4.23,6.6876976606
2019-04-02 00:30:00,6.341,0.8695,6.4003368075000004,0.091,-0.2305,0.2478129335,6.25,1.1,6.3460617709000005,5.231,-4.3905,6.8293375411,0.091,-0.2305,0.2478129335,5.14,-4.16,6.6125033081
2019-04-02 01:00:00,6.4455,1.3465,6.5846436882,0.4355,-0.2535,0.5039072335,6.01,1.6,6.2193327616,5.1055,-5.1135,7.2259264112,0.4355,-0.2535,0.5039072335,4.67,-4.86,6.7400667652
2019-04-02 01:30:00,6.1875,1.0255,6.2719061297,0.2975,-0.2545,0.3915054278,5.89,1.28,6.0274787432,4.8675,-4.9845,6.9669072407,0.2975,-0.2545,0.3915054278,4.57,-4.73,6.5770662153
2019-04-02 02:00:00,6.007,1.3875,6.1651606021,0.20700000000000002,-0.2625,0.3342981454,5.8,1.65,6.0301326685,4.6370000000000005,-5.3225,7.0590916732,0.20700000000000002,-0.2625,0.3342981454,4.43,-5.06,6.7252137512
2019-04-02 02:30:00,6.1255,1.212,6.2442528977,0.2655,-0.278,0.3844141647,5.86,1.49,6.0464617753,4.8255,-5.178,7.077932908,0.2655,-0.278,0.3844141647,4.5600000000000005,-4.9,6.6935491333
2019-04-02 03:00:00,6.169,0.9315,6.2389304572,0.229,-0.2585,0.3453451172,5.94,1.19,6.0580277319,4.869,-4.6685,6.7455209769,0.229,-0.2585,0.3453451172,4.64,-4.41,6.4013826631
2019-04-02 03:30:00,6.1715,0.9345,6.2418508874,0.2315,-0.2555,0.3447789147,5.94,1.19,6.0580277319,4.8715,-4.7755,6.8217968674,0.2315,-0.2555,0.3447789147,4.64,-4.52,6.4776538963
2019-04-02 04:00:00,5.9115,0.905,5.9803726682,0.2615,-0.28500000000000003,0.38679096420000003,5.65,1.19,5.7739587806,4.6015,-4.885,6.7109632133,0.2615,-0.28500000000000003,0.38679096420000003,4.34,-4.6,6.3242074602
2019-04-02 04:30:00,5.9510000000000005,0.7825000000000001,6.0022251915,0.301,-0.3775,0.48281181630000003,5.65,1.16,5.7678505528,4.641,-5.1175,6.908522798,0.301,-0.3775,0.48281181630000003,4.34,-4.74,6.4267565692
2019-04-02 05:00:00,6.15,0.8555,6.2092173621,0.87,-0.3345,0.9320891856,5.28,1.19,5.4124393761,4.85,-5.0745,7.019476494,0.87,-0.3345,0.9320891856,3.98,-4.74,6.1893456843
2019-04-02 05:30:00,6.155,0.915,6.2226401149,0.315,-0.275,0.41815069050000003,5.84,1.19,5.9600083893,4.895,-4.955,6.965131011,0.315,-0.275,0.41815069050000003,4.58,-4.68,6.5481905898
2019-04-02 06:00:00,6.532,0.9195000000000001,6.5964008558,0.332,-0.2705,0.42824554870000003,6.2,1.19,6.3131687765,5.302,-4.8405000000000005,7.1792509533,0.332,-0.2705,0.42824554870000003,4.97,-4.57,6.7517257053
2019-04-02 06:30:00,7.3305,1.348,7.4534109138,0.12050000000000001,-0.312,0.33446113380000003,7.21,1.6600000000000001,7.3986282512,6.1205,-4.642,7.6817110236,0.12050000000000001,-0.312,0.33446113380000003,6.0,-4.33,7.399249962
2019-04-02 07:00:00,7.667,1.4475,7.8024448252,0.077,-0.21250000000000002,0.2260204637,7.59,1.6600000000000001,7.7694079569,6.577,-4.3525,7.8867728032,0.077,-0.21250000000000002,0.2260204637,6.5,-4.14,7.7064648186
2019-04-02 07:30:00,8.186,0.9585,8.2419244264,0.28600000000000003,-0.2715,0.3943453436,7.9,1.23,7.9951797979,7.206,-3.6115,8.0603578239,0.28600000000000003,-0.2715,0.3943453436,6.92,-3.34,7.6838792286
2019-04-02 08:00:00,8.7465,0.7745000000000001,8.7807239166,0.7665000000000001,-0.3255,0.8327499625,7.98,1.1,8.055457777200001,7.8365,-3.5255,8.5930135866,0.7665000000000001,-0.3255,0.8327499625,7.07,-3.2,7.7604703466
2019-04-02 08:30:00,9.061,1.661,9.2119836083,0.9410000000000001,-0.329,0.9968560578000001,8.12,1.99,8.3602930571,7.961,-4.049,8.9315128618,0.9410000000000001,-0.329,0.9968560578000001,7.02,-3.7199999999999998,7.9447341051
2019-04-02 09:00:00,9.4625,1.7055,9.6149693967,1.5325,-0.3845,1.5799988924,7.93,2.09,8.2007926446,8.3725,-4.1045,9.3244665531,1.5325,-0.3845,1.5799988924,6.84,-3.7199999999999998,7.7861415348000005
2019-04-02 09:30:00,9.713,1.7075,9.8619432796,1.943,-0.3825,1.9802917083,7.77,2.09,8.0461792175,8.633,-4.1025,9.558200419,1.943,-0.3825,1.9802917083,6.69,-3.7199999999999998,7.6547044358
2019-04-02 10:00:00,9.561,1.8094999999999999,9.7307251143,3.011,-0.4305,3.0416198398,6.55,2.24,6.9224345428,8.541,-4.2905,9.5580893096,3.011,-0.4305,3.0416198398,5.53,-3.86,6.7439231905
2019-04-02 10:30:00,9.5955,1.861,9.7743000389,4.3255,-0.539,4.3589529993,5.27,2.4,5.7907598811,8.3955,-4.189,9.3825444976,4.3255,-0.539,4.3589529993,4.07,-3.65,5.4669369852
2019-04-02 11:00:00,9.3495,1.6625,9.4961600924,4.0795,-0.5275000000000001,4.1134628356,5.27,2.19,5.7069256172,8.2395,-3.9575,9.1406327188,4.0795,-0.5275000000000001,4.1134628356,4.16,-3.43,5.3917065944
2019-04-02 11:30:00,9.3055,1.662,9.4527548498,4.9955,-0.648,5.0373529011,4.31,2.31,4.8900102249,8.1955,-4.018,9.1274609969,4.9955,-0.648,5.0373529011,3.2,-3.37,4.6472464966
2019-04-02 12:00:00,9.328,1.6395,9.4709843337,5.148,-0.6705,5.1914809303,4.18,2.31,4.7758245361,8.168,-4.0405,9.1127308887,5.148,-0.6705,5.1914809303,3.02,-3.37,4.5251850791
2019-04-02 12:30:00,9.1565,1.7349999999999999,9.3194268735,4.6465,-0.615,4.6870232824,4.51,2.35,5.0855284877999996,8.0765,-4.265,9.133459216,4.6465,-0.615,4.6870232824,3.43,-3.65,5.0087323746
2019-04-02 13:00:00,9.207,2.0025,9.4222531939,3.917,-0.5275000000000001,3.9523594535,5.29,2.5300000000000002,5.8638724406,8.097,-4.1175,9.0837885956,3.917,-0.5275000000000001,3.9523594535,4.18,-3.59,5.5100362975
2019-04-02 13:30:00,8.9735,1.889,9.1701702956,4.6135,-0.641,4.6578174342,4.36,2.5300000000000002,5.0408828592,7.8935,-4.341,9.0084195756,4.6135,-0.641,4.6578174342,3.2800000000000002,-3.7,4.9445323338
2019-04-02 14:00:00,8.8525,1.764,9.0265415442,3.0525,-0.466,3.0878653225,5.8,2.23,6.2139279043,7.7925,-4.256,8.8789972548,3.0525,-0.466,3.0878653225,4.74,-3.79,6.0689125879
2019-04-02 14:30:00,9.097,1.8315000000000001,9.2795366937,2.097,-0.3985,2.1345283437,7.0,2.23,7.3466250755,7.997,-4.0385,8.9588777897,2.097,-0.3985,2.1345283437,5.9,-3.64,6.9325031554
2019-04-02 15:00:00,9.0045,1.716,9.1665520372,2.7445,-0.514,2.792217085,6.26,2.23,6.6453367108,8.0345,-4.224,9.0771893365,2.7445,-0.514,2.792217085,5.29,-3.71,6.461284702
2019-04-02 15:30:00,9.0075,1.6735,9.1616406009,3.1875,-0.48650000000000004,3.2244128923,5.82,2.16,6.207898195,7.9575,-4.1965,8.996244688800001,3.1875,-0.48650000000000004,3.2244128923,4.77,-3.71,6.042929753
2019-04-02 16:00:00,9.122,1.639,9.2680745034,2.652,-0.451,2.6900752778,6.47,2.09,6.7991911284,8.032,-4.161,9.0458247275,2.652,-0.451,2.6900752778,5.38,-3.71,6.5351740604
2019-04-02 16:30:00,9.118,1.7575,9.2858349248,3.668,-0.36250000000000004,3.6858689952,5.45,2.12,5.8478115565,7.948,-4.1825,8.9813145057,3.668,-0.36250000000000004,3.6858689952,4.28,-3.8200000000000003,5.7367935295
2019-04-02 17:00:00,8.999,1.4115,9.1090248243,1.509,-0.3985,1.5607316393000001,7.49,1.81,7.7055953696,7.939,-4.5685,9.1596349955,1.509,-0.3985,1.5607316393000001,6.43,-4.17,7.663798014
2019-04-02 17:30:00,8.3565,1.37,8.4680571709,2.0665,-0.4,2.1048568241,6.29,1.77,6.534294147,7.2365,-4.85,8.7114540836,2.0665,-0.4,2.1048568241,5.17,-4.45,6.8213928197
2019-04-02 18:00:00,8.4765,1.3445,8.5824665744,1.4765000000000001,-0.3855,1.5259955767,7.0,1.73,7.2106102377,7.3965,-4.8855,8.8643286548,1.4765000000000001,-0.3855,1.5259955767,5.92,-4.5,7.4361549204
2019-04-02 18:30:00,8.5165,1.26,8.609202765100001,1.0065,-0.38,1.0758449005,7.51,1.6400000000000001,7.6869825029,7.3265,-4.75,8.7315578364,1.0065,-0.38,1.0758449005,6.32,-4.37,7.6837035341
2019-04-02 19:00:00,8.4975,0.9945,8.5554974432,1.0575,-0.3755,1.1221882641,7.44,1.37,7.5650842692,7.3775,-4.7455,8.7719596727,1.0575,-0.3755,1.1221882641,6.32,-4.37,7.6837035341
2019-04-02 19:30:00,8.4515,1.251,8.5435855032,0.8015,-0.379,0.8865908019000001,7.65,1.63,7.8217261522,7.2915,-4.609,8.6260566454,0.8015,-0.379,0.8865908019000001,6.49,-4.23,7.7468057934
2019-04-02 20:00:00,8.3295,1.316,8.4328184049,0.28950000000000004,-0.314,0.4270904471,8.04,1.63,8.2035662977,7.1895,-4.754,8.6191314093,0.28950000000000004,-0.314,0.4270904471,6.9,-4.44,8.2050959775
2019-04-02 20:30:00,8.636,1.3695,8.7439136689,0.166,-0.2605,0.3088952088,8.47,1.63,8.625415932,7.566,-4.4005,8.7526428152,0.166,-0.2605,0.3088952088,7.4,-4.14,8.4793631836
2019-04-02 21:00:00,8.536,1.3675,8.644845415,0.406,-0.2625,0.48346897520000004,8.13,1.63,8.2917911213,7.436,-4.4025,8.6415335589,0.406,-0.2625,0.48346897520000004,7.03,-4.14,8.1584618648
2019-04-02 21:30:00,8.199,1.3860000000000001,8.3153230244,0.169,-0.244,0.2968113879,8.03,1.63,8.1937659229,7.089,-4.384,8.3350691059,0.169,-0.244,0.2968113879,6.92,-4.14,8.0638700386
2019-04-02 22:00:00,7.786,1.1075,7.8643723367,0.326,-0.2525,0.4123496696,7.46,1.3599999999999999,7.5829545693,6.646,-4.7825,8.1878948607,0.326,-0.2525,0.4123496696,6.32,-4.53,7.7758150698
2019-04-02 22:30:00,7.268,1.2265,7.3707615787,0.178,-0.2635,0.3179878142,7.09,1.49,7.24487405,6.158,-4.8735,7.8531500845,0.178,-0.2635,0.3179878142,5.98,-4.61,7.5506622226
2019-04-02 23:00:00,7.046,1.367,7.1773814863,0.176,-0.263,0.3164569481,6.87,1.63,7.0607223427,5.886,-4.873,7.6414085743,0.176,-0.263,0.3164569481,5.71,-4.61,7.3386783551
2019-04-02 23:30:00,6.8245000000000005,0.718,6.8621661485,0.20450000000000002,-0.242,0.3168347361,6.62,0.96,6.6892450994,5.7645,-4.502,7.3141960768,0.20450000000000002,-0.242,0.3168347361,5.5600000000000005,-4.26,7.0043700645
2019-04-03 00:00:00,6.441,0.059500000000000004,6.4412748156,0.171,-0.24050000000000002,0.2950953236,6.27,0.30000000000000004,6.2771729305,5.461,-3.9505,6.7401017240000005,0.171,-0.24050000000000002,0.2950953236,5.29,-3.71,6.461284702
2019-04-03 00:30:00,6.366,0.2985,6.3729944492,0.226,-0.2715,0.3532538039,6.14,0.5700000000000001,6.1664008952,5.336,-3.9815,6.6577201991,0.226,-0.2715,0.3532538039,5.11,-3.71,6.3147604864
2019-04-03 01:00:00,6.362,1.1485,6.4648353614000005,0.122,-0.2615,0.2885589195,6.24,1.4100000000000001,6.3973197513,5.232,-4.6015,6.967612665,0.122,-0.2615,0.2885589195,5.11,-4.34,6.7043045874
2019-04-03 01:30:00,6.31,0.364,6.3204901709,0.07,-0.246,0.2557655176,6.24,0.61,6.2697448114,5.39,-3.956,6.6859581213,0.07,-0.246,0.2557655176,5.32,-3.71,6.4858692555
2019-04-03 02:00:00,6.2855,0.24650000000000002,6.2903316685,0.1555,-0.28350000000000003,0.32334579010000003,6.13,0.53,6.1528692494,5.3655,-3.9935,6.6885448715999996,0.1555,-0.28350000000000003,0.32334579010000003,5.21,-3.71,6.3959518447
2019-04-03 02:30:00,6.244,0.41200000000000003,6.2575778061000005,0.274,-0.258,0.3763509001,5.97,0.67,6.0074786725,5.294,-4.178,6.7440432976,0.274,-0.258,0.3763509001,5.02,-3.92,6.369207172
2019-04-03 03:00:00,6.0305,0.35850000000000004,6.0411466213,0.3405,-0.2515,0.4233113511,5.69,0.61,5.7226043022,4.9905,-4.2515,6.5559394826,0.3405,-0.2515,0.4233113511,4.65,-4.0,6.133718285
2019-04-03 03:30:00,6.2205,1.249,6.3446529653,0.12050000000000001,-0.271,0.2965826192,6.1,1.52,6.2865252724000005,4.9905,-4.841,6.9527240165,0.12050000000000001,-0.271,0.2965826192,4.87,-4.57,6.6784579058
2019-04-03 04:00:00,6.173,1.4020000000000001,6.3302079745,0.113,-0.23800000000000002,0.26346347000000003,6.06,1.6400000000000001,6.27799331,4.943,-4.858,6.9306141863,0.113,-0.23800000000000002,0.26346347000000003,4.83,-4.62,6.6838087944
2019-04-03 04:30:00,6.2945,1.387,6.4455022496,0.17450000000000002,-0.253,0.30734223600000005,6.12,1.6400000000000001,6.3359292925,5.1045,-4.873,7.0570566988,0.17450000000000002,-0.253,0.30734223600000005,4.93,-4.62,6.7564265703
2019-04-03 05:00:00,6.165,1.3825,6.3181113673,0.215,-0.2575,0.3354567781,5.95,1.6400000000000001,6.1718797785,4.985,-4.8775,6.9742548885,0.215,-0.2575,0.3354567781,4.77,-4.62,6.640579794
2019-04-03 05:30:00,6.3870000000000005,1.303,6.5185564353,0.307,-0.257,0.4003723267,6.08,1.56,6.2769419306,5.167,-4.877,7.105140252,0.307,-0.257,0.4003723267,4.86,-4.62,6.7055201141000005
2019-04-03 06:00:00,6.7975,1.4195,6.9441332432,0.5475,-0.2805,0.6151719272,6.25,1.7000000000000002,6.4770749571,5.5775,-4.9005,7.4245138898,0.5475,-0.2805,0.6151719272,5.03,-4.62,6.8297364517
2019-04-03 06:30:00,7.4255,1.1155,7.5088208462,0.5855,-0.2745,0.6466533074,6.84,1.3900000000000001,6.9798065876,6.3755,-4.3545,7.7206651592,0.5855,-0.2745,0.6466533074,5.79,-4.08,7.0831137221
2019-04-03 07:00:00,7.948,1.443,8.0779299947,0.668,-0.297,0.7310492459,7.28,1.74,7.48505177,6.938,-4.067,8.0421597224,0.668,-0.297,0.7310492459,6.27,-3.77,7.3161328583
2019-04-03 07:30:00,8.4905,0.861,8.5340442494,0.6305000000000001,-0.359,0.7255420388,7.86,1.22,7.9541184301,8.6405,-3.409,9.2886770452,0.6305000000000001,-0.359,0.7255420388,8.01,-3.05,8.5710326099
2019-04-03 08:00:00,9.653,1.7835,9.8163782145,0.7030000000000001,-0.3365,0.7793851744,8.95,2.12,9.1976573104,8.633,-4.0465,9.5342986764,0.7030000000000001,-0.3365,0.7793851744,7.93,-3.71,8.7549414618
2019-04-03 08:30:00,9.8565,2.0795,10.0734756911,1.2965,-0.35050000000000003,1.3430422555,8.56,2.43,8.8982301611,8.836500000000001,-4.0605,9.7247823883,1.2965,-0.35050000000000003,1.3430422555,7.54,-3.71,8.4033148221
2019-04-03 09:00:00,9.822,2.179,10.0608014094,1.912,-0.35100000000000003,1.9439508739,7.91,2.5300000000000002,8.3047576726,8.782,-4.061,9.6754971448,1.912,-0.35100000000000003,1.9439508739,6.87,-3.71,7.8077525576
2019-04-03 09:30:00,9.788,2.1545,10.0223158127,2.428,-0.3755,2.4568647195,7.36,2.5300000000000002,7.7827051852,8.798,-3.8955,9.6218358046,2.428,-0.3755,2.4568647195,6.37,-3.52,7.2778636975
2019-04-03 10:00:00,9.9525,2.099,10.1714333921,2.7925,-0.431,2.8255649435,7.16,2.5300000000000002,7.5938461928,8.9625,-3.741,9.7119250023,2.7925,-0.431,2.8255649435,6.17,-3.31,7.0017854866
2019-04-03 10:30:00,9.6305,2.0005,9.8360830873,2.7505,-0.4395,2.7853923421999998,6.88,2.44,7.2998630124,8.6405,-4.0095,9.5254569707,2.7505,-0.4395,2.7853923421999998,5.89,-3.5700000000000003,6.8874523592
2019-04-03 11:00:00,9.7205,1.4845000000000002,9.8332019454,1.4005,-0.3355,1.4401251682,8.32,1.82,8.5167364642,8.9505,-3.2455,9.5207520974,1.4005,-0.3355,1.4401251682,7.55,-2.91,8.0913904862
2019-04-03 11:30:00,9.8745,0.9325,9.9184326635,0.9145000000000001,-0.3275,0.9713735121,8.96,1.26,9.048160034,9.2245,-3.1475,9.7466997748,0.9145000000000001,-0.3275,0.9713735121,8.31,-2.8200000000000003,8.7754487065
2019-04-03 12:00:00,9.858,1.068,9.9156839401,1.358,-0.362,1.4054209334,8.5,1.43,8.6194489383,9.148,-3.182,9.6856093252,1.358,-0.362,1.4054209334,7.79,-2.8200000000000003,8.2847148412
2019-04-03 12:30:00,9.737,1.0195,9.7902272318,1.407,-0.3205,1.4430416661,8.33,1.34,8.4370907308,9.037,-3.0605,9.5411754648,1.407,-0.3205,1.4430416661,7.63,-2.74,8.1070648203
2019-04-03 13:00:00,9.794,0.8785000000000001,9.833320815,1.6640000000000001,-0.36150000000000004,1.702814802,8.13,1.24,8.2240196984,9.104,-2.8215,9.5311950064,1.6640000000000001,-0.36150000000000004,1.702814802,7.44,-2.46,7.8361470124
2019-04-03 13:30:00,9.6015,1.0065,9.6541102386,1.7215,-0.3335,1.7535063443999999,7.88,1.34,7.9931220434,8.9215,-2.8835,9.3759124623,1.7215,-0.3335,1.7535063443999999,7.2,-2.55,7.6382262339
2019-04-03 14:00:00,9.542,0.9815,9.5923462328,1.532,-0.3185,1.5647575691,8.01,1.3,8.114807453,8.812,-3.0885,9.3375680051,1.532,-0.3185,1.5647575691,7.28,-2.77,7.7891783906
2019-04-03 14:30:00,9.418,0.9035000000000001,9.4612386213,1.808,-0.3365,1.8390476476000002,7.61,1.24,7.7103631562,8.628,-2.7865,9.0668057358,1.808,-0.3365,1.8390476476000002,6.82,-2.45,7.2467164978
2019-04-03 15:00:00,9.6095,1.7435,9.7663853344,0.3095,-0.29650000000000004,0.4286052963,9.3,2.04,9.5211133803,8.7295,-3.5465,9.4224111829,0.3095,-0.29650000000000004,0.4286052963,8.42,-3.25,9.0254584371
2019-04-03 15:30:00,9.676,1.7000000000000002,9.824203581,0.676,-0.30000000000000004,0.7395782582,9.0,2.0,9.2195444573,8.706,-3.87,9.5273992254,0.676,-0.30000000000000004,0.7395782582,8.03,-3.5700000000000003,8.7878211179
2019-04-03 16:00:00,9.5755,0.8240000000000001,9.6108884215,1.6755,-0.326,1.7069201065000001,7.9,1.15,7.9832637436,8.7655,-3.146,9.3129644179,1.6755,-0.326,1.7069201065000001,7.09,-2.8200000000000003,7.6302359072
2019-04-03 16:30:00,9.611,0.8365,9.647333997,1.2810000000000001,-0.35350000000000004,1.3288804499,8.33,1.19,8.4145706961,8.861,-3.1035,9.3887716582,1.2810000000000001,-0.35350000000000004,1.3288804499,7.58,-2.75,8.0634297913
2019-04-03 17:00:00,8.617,0.892,8.6630452498,1.877,-0.388,1.9166828115,6.74,1.28,6.8604664564,8.527,-3.628,9.2667207253,1.877,-0.388,1.9166828115,6.65,-3.24,7.3973035628
2019-04-03 17:30:00,8.5685,0.891,8.614700996,0.8385,-0.299,0.8902152830000001,7.73,1.19,7.8210613091,7.6185,-3.8890000000000002,8.5537046506,0.8385,-0.299,0.8902152830000001,6.78,-3.59,7.6717990068
2019-04-03 18:00:00,8.44,0.8965000000000001,8.4874797349,0.53,-0.2535,0.5875051064,7.91,1.15,7.9931595755,7.55,-3.9635,8.5271233279,0.53,-0.2535,0.5875051064,7.02,-3.71,7.9400566749
2019-04-03 18:30:00,8.3135,0.5015000000000001,8.3286123994,0.4035,-0.2785,0.49028002200000004,7.91,0.78,7.9483646117,7.4235,-3.6485000000000003,8.2716325172,0.4035,-0.2785,0.49028002200000004,7.02,-3.37,7.7869955695
2019-04-03 19:00:00,8.559,1.3679999999999999,8.6676354907,0.649,-0.302,0.7158246992,7.91,1.67,8.0843676314,7.409,-4.582,8.7113721652,0.649,-0.302,0.7158246992,6.76,-4.28,8.0009999375
2019-04-03 19:30:00,8.6435,1.6960000000000002,8.8083203989,0.24350000000000002,-0.324,0.4053001974,8.4,2.02,8.6394675762,7.4935,-4.814,8.9065783694,0.24350000000000002,-0.324,0.4053001974,7.25,-4.49,8.5277546869
2019-04-03 20:00:00,8.704,1.8090000000000002,8.8899998313,0.234,-0.271,0.3580460864,8.47,2.08,8.7216569527,7.574,-4.841,8.9889241292,0.234,-0.271,0.3580460864,7.34,-4.57,8.6464154423
2019-04-03 20:30:00,8.839,1.8605,9.0326840557,0.069,-0.2195,0.2300896564,8.77,2.08,9.0132846399,7.659,-4.5695,8.9185543251,0.069,-0.2195,0.2300896564,7.59,-4.35,8.7481769529
2019-04-03 21:00:00,8.575,1.5434999999999999,8.712807656,0.035,-0.2265,0.22918824140000002,8.54,1.77,8.7214964312,7.465,-4.4865,8.7094722716,0.035,-0.2265,0.22918824140000002,7.43,-4.26,8.5646074049
2019-04-03 21:30:00,8.2345,1.3094999999999999,8.3379722055,0.0245,-0.2605,0.2616495748,8.21,1.57,8.3587678518,7.1045,-4.4105,8.362202491,0.0245,-0.2605,0.2616495748,7.08,-4.15,8.2066375575
2019-04-03 22:00:00,7.7780000000000005,1.2195,7.8730212911,0.038,-0.24050000000000002,0.2434835723,7.74,1.46,7.8764966832,6.678,-4.4505,8.0251251859,0.038,-0.24050000000000002,0.2434835723,6.64,-4.21,7.8621689119
2019-04-03 22:30:00,7.484,1.4100000000000001,7.6156651712,0.034,-0.23,0.2324994624,7.45,1.6400000000000001,7.6283746631,6.424,-4.68,7.947966784,0.034,-0.23,0.2324994624,6.39,-4.45,7.7868222016
2019-04-03 23:00:00,6.9725,0.41250000000000003,6.984691296,0.0425,-0.2275,0.23143573620000002,6.93,0.64,6.9594899238,6.1525,-4.1075,7.3976220842,0.0425,-0.2275,0.23143573620000002,6.11,-3.88,7.2378518913
2019-04-03 23:30:00,6.646,1.0775,6.7327796823,0.126,-0.1825,0.2217707149,6.52,1.26,6.6406325,5.536,-4.7825,7.3157092787,0.126,-0.1825,0.2217707149,5.41,-4.6,7.1012745335
2019-04-04 00:00:00,6.3629999999999995,1.3820000000000001,6.5113510887,0.183,-0.198,0.2696163942,6.18,1.58,6.3787773123000004,5.343,-4.798,7.1811178099,0.183,-0.198,0.2696163942,5.16,-4.6,6.9127129262
2019-04-04 00:30:00,6.2975,1.4295,6.4577067524,0.2575,-0.21050000000000002,0.3325905892,6.04,1.6400000000000001,6.2586899588,5.1975,-4.8105,7.0820135908,0.2575,-0.21050000000000002,0.3325905892,4.94,-4.6,6.7500814810000005
2019-04-04 01:00:00,6.135,0.2735,6.1410933269,0.145,-0.17650000000000002,0.2284234007,5.99,0.45,6.0068793895,5.205,-4.0065,6.5684143635000005,0.145,-0.17650000000000002,0.2284234007,5.06,-3.83,6.3460617709000005
2019-04-04 01:30:00,6.0465,0.148,6.0483110246,0.3065,-0.182,0.3564635325,5.74,0.33,5.7494782372,5.1465,-3.922,6.4705908733,0.3065,-0.182,0.3564635325,4.84,-3.74,6.1166330608
2019-04-04 02:00:00,6.0685,1.0855,6.1648197459,0.2285,-0.1945,0.30007082500000004,5.84,1.28,5.9786286053,4.9485,-4.6645,6.8003832613,0.2285,-0.1945,0.30007082500000004,4.72,-4.47,6.5007153453
2019-04-04 02:30:00,6.155,1.0635,6.2462034269,0.155,-0.2165,0.26626537510000003,6.0,1.28,6.1350142624,5.015,-4.6365,6.8298870598,0.155,-0.2165,0.26626537510000003,4.86,-4.42,6.5693226439
2019-04-04 03:00:00,6.317,1.353,6.4602707374,0.607,-0.247,0.6553304510000001,5.71,1.6,5.929932546,5.117,-4.757,6.9866113388,0.607,-0.247,0.6553304510000001,4.51,-4.51,6.3781031663
2019-04-04 03:30:00,6.198,0.8545,6.2566264272,0.768,-0.2655,0.8125972250000001,5.43,1.12,5.5443033828,5.038,-4.4255,6.7057060963,0.768,-0.2655,0.8125972250000001,4.27,-4.16,5.9614176166
2019-04-04 04:00:00,6.0625,0.42650000000000005,6.077483731,0.6325000000000001,-0.2535,0.6814092016000001,5.43,0.68,5.4724126306,5.1125,-4.0635,6.5306728979,0.6325000000000001,-0.2535,0.6814092016000001,4.48,-3.81,5.8810288216
2019-04-04 04:30:00,6.0665,0.547,6.0911108388,0.4965,-0.243,0.5527759492000001,5.57,0.79,5.6257443952,5.1465,-4.283,6.6955620563,0.4965,-0.243,0.5527759492000001,4.65,-4.04,6.1598782455
2019-04-04 05:00:00,6.1375,0.5225000000000001,6.1597006827,0.6475000000000001,-0.2675,0.7005801168,5.49,0.79,5.5465484763,5.1875,-4.0475,6.5796969915,0.6475000000000001,-0.2675,0.7005801168,4.54,-3.7800000000000002,5.9076221951
2019-04-04 05:30:00,6.2805,0.508,6.3010113672,0.5005000000000001,-0.242,0.5559354729,5.78,0.75,5.8284560563,5.3905,-3.952,6.6839953808,0.5005000000000001,-0.242,0.5559354729,4.89,-3.71,6.1380941668
2019-04-04 06:00:00,6.968,0.49,6.985207513,0.618,-0.26,0.6704655099,6.35,0.75,6.3941379403,6.108,-3.76,7.1725353955,0.618,-0.26,0.6704655099,5.49,-3.5,6.5107680039
2019-04-04 06:30:00,7.6165,1.303,7.7271522083,0.6665,-0.277,0.7217695269000001,6.95,1.58,7.1273347052,6.6565,-4.317,7.9338188314,0.6665,-0.277,0.7217695269000001,5.99,-4.04,7.2250743941
2019-04-04 07:00:00,8.154,1.0965,8.2273949857,0.774,-0.2735,0.8209008771,7.38,1.37,7.5060841988,7.314,-3.7835,8.2346504631,0.774,-0.2735,0.8209008771,6.54,-3.51,7.422378325
2019-04-04 07:30:00,8.671,1.7925,8.8543377646,0.761,-0.2975,0.8170846039,7.91,2.09,8.1814546384,7.721,-4.0675,8.7268778638,0.761,-0.2975,0.8170846039,6.96,-3.77,7.9154595571
2019-04-04 08:00:00,9.2735,1.8135,9.4491578725,0.9735,-0.3365,1.0300167474,8.3,2.15,8.5739430836,8.3035,-4.0165,9.2239028887,0.9735,-0.3365,1.0300167474,7.33,-3.68,8.2019083145
2019-04-04 08:30:00,9.498,2.1825,9.7455277051,1.008,-0.34750000000000003,1.066217731,8.49,2.5300000000000002,8.8589502764,8.478,-4.0275,9.3860130114,1.008,-0.34750000000000003,1.066217731,7.47,-3.68,8.3272624553
2019-04-04 09:00:00,9.772,2.2705,10.0323055301,0.972,-0.3395,1.0295845036,8.8,2.61,9.1788942689,8.762,-3.6095,9.476346039,0.972,-0.3395,1.0295845036,7.79,-3.27,8.4484909895
2019-04-04 09:30:00,9.7085,1.7650000000000001,9.8676338222,0.5885,-0.275,0.6495823658000001,9.12,2.04,9.3453731868,8.8785,-3.055,9.3893975978,0.5885,-0.275,0.6495823658000001,8.29,-2.7800000000000002,8.7437120264
2019-04-04 10:00:00,9.7295,1.3599999999999999,9.8240913193,0.3395,-0.28,0.4400684606,9.39,1.6400000000000001,9.5321403682,9.0695,-2.65,9.4487210907,0.3395,-0.28,0.4400684606,8.73,-2.37,9.0459825337
2019-04-04 10:30:00,9.725999999999999,1.1505,9.7938106093,0.266,-0.28950000000000004,0.3931491447,9.46,1.44,9.5689706865,9.056,-2.6595,9.4384361125,0.266,-0.28950000000000004,0.3931491447,8.79,-2.37,9.1039002631
2019-04-04 11:00:00,9.9335,2.053,10.1434329125,0.2235,-0.277,0.3559230956,9.71,2.33,9.9856396891,9.0835,-3.357,9.6839775532,0.2235,-0.277,0.3559230956,8.86,-3.08,9.3800852875
2019-04-04 11:30:00,9.7775,1.8399999999999999,9.9491259038,0.2675,-0.29,0.3945329517,9.51,2.13,9.7456143983,8.9975,-3.51,9.6579038228,0.2675,-0.29,0.3945329517,8.73,-3.22,9.3049073074
2019-04-04 12:00:00,9.8455,1.826,10.0133983367,0.4955,-0.304,0.5813228449,9.35,2.13,9.5895463918,9.0655,-3.524,9.726349071,0.4955,-0.304,0.5813228449,8.57,-3.22,9.1549604041
2019-04-04 12:30:00,9.7685,1.9205,9.9554965974,1.2885,-0.3295,1.3299633454,8.48,2.25,8.7734200857,9.0285,-3.5495,9.7011732538,1.2885,-0.3295,1.3299633454,7.74,-3.22,8.3830781936
2019-04-04 13:00:00,9.928,2.142,10.1564436689,2.018,-0.378,2.0530971726,7.91,2.52,8.3017166899,9.168,-3.518,9.8198038677,2.018,-0.378,2.0530971726,7.15,-3.14,7.8091036618
2019-04-04 13:30:00,9.8025,1.9815,10.0007673956,2.9925,-0.4585,3.0274210972,6.8100000000000005,2.44,7.2339270110000005,9.0425,-3.6985,9.7696319531,2.9925,-0.4585,3.0274210972,6.05,-3.24,6.8629512602
2019-04-04 14:00:00,9.456,1.1035,9.5201705998,2.5460000000000003,-0.3865,2.5751695574999998,6.91,1.49,7.0688188547,8.826,-3.1365,9.3667448054,2.5460000000000003,-0.3865,2.5751695574999998,6.28,-2.75,6.8557202393
2019-04-04 14:30:00,9.544,1.01,9.5972931601,1.834,-0.41000000000000003,1.8792700711,7.71,1.42,7.8396747382,8.884,-3.21,9.4461397407,1.834,-0.41000000000000003,1.8792700711,7.05,-2.8,7.5856772934
2019-04-04 15:00:00,9.447,1.102,9.511057407,1.5070000000000001,-0.388,1.5561468440000001,7.94,1.49,8.0785951749,8.787,-3.188,9.3474441961,1.5070000000000001,-0.388,1.5561468440000001,7.28,-2.8,7.7998974352
2019-04-04 15:30:00,9.424,0.788,9.4568874372,2.184,-0.432,2.2263153415,7.24,1.22,7.3420705526,8.724,-3.232,9.303440223900001,2.184,-0.432,2.2263153415,6.54,-2.8,7.114183017
2019-04-04 16:00:00,9.15,0.864,9.1907016054,1.38,-0.356,1.425179287,7.77,1.22,7.8651954839,8.42,-3.336,9.0567817684,1.38,-0.356,1.425179287,7.04,-2.98,7.6447367515
2019-04-04 16:30:00,9.285,0.86,9.3247426238,0.9450000000000001,-0.36,1.0112492274,8.34,1.22,8.4287602884,8.665,-3.47,9.3339769123,0.9450000000000001,-0.36,1.0112492274,7.72,-3.11,8.322890123
2019-04-04 17:00:00,9.269,0.876,9.3103027341,1.629,-0.404,1.6783494868000002,7.64,1.28,7.746483073,8.539,-3.5140000000000002,9.2337812948,1.629,-0.404,1.6783494868000002,6.91,-3.11,7.577611761
2019-04-04 17:30:00,9.1965,1.384,9.3000574326,2.3064999999999998,-0.366,2.3353582702,6.89,1.75,7.1087692324,8.2665,-4.286,9.3115422058,2.3064999999999998,-0.366,2.3353582702,5.96,-3.92,7.1335825502
2019-04-04 18:00:00,8.894,1.0,8.9500411172,1.134,-0.34,1.183873304,7.76,1.34,7.8748460302000005,7.964,-4.5,9.1474201828,1.134,-0.34,1.183873304,6.83,-4.16,7.9971557444
2019-04-04 18:30:00,8.911,0.8125,8.9479649781,1.381,-0.3775,1.4316659003,7.53,1.19,7.6234506623,8.001,-4.5375,9.1980925876,1.381,-0.3775,1.4316659003,6.62,-4.16,7.8185676438
2019-04-04 19:00:00,8.952,0.8240000000000001,8.9898431577,1.462,-0.366,1.507116452,7.49,1.19,7.5839435652,8.022,-4.156,9.0346455381,1.462,-0.366,1.507116452,6.5600000000000005,-3.79,7.5761269789
2019-04-04 19:30:00,8.895,0.9515,8.9457463216,0.8150000000000001,-0.3285,0.8787134061,8.08,1.28,8.1807579111,7.945,-4.1185,8.9490260504,0.8150000000000001,-0.3285,0.8787134061,7.13,-3.79,8.0747136172
2019-04-04 20:00:00,8.852,0.842,8.8919552406,1.362,-0.34800000000000003,1.405755313,7.49,1.19,7.5839435652,7.902,-4.238,8.9667300617,1.362,-0.34800000000000003,1.405755313,6.54,-3.89,7.6094480746
2019-04-04 20:30:00,8.9225,0.847,8.9626120774,1.4825,-0.343,1.5216620025,7.44,1.19,7.5345670081,7.9825,-4.143,8.9935952349,1.4825,-0.343,1.5216620025,6.5,-3.8,7.5292761936
2019-04-04 21:00:00,8.7325,0.9295,8.7818293368,1.0725,-0.2605,1.103683152,7.66,1.19,7.7518836421,7.7325,-3.9605,8.6877567012,1.0725,-0.2605,1.103683152,6.66,-3.7,7.6187663043
2019-04-04 21:30:00,8.279,0.926,8.3306252466,0.849,-0.264,0.8890989821,7.43,1.19,7.5246926848,7.289,-3.964,8.2971571638,0.849,-0.264,0.8890989821,6.44,-3.7,7.4272202068
2019-04-04 22:00:00,8.005,1.011,8.0685900875,0.905,-0.269,0.944132406,7.1,1.28,7.2144577066,7.045,-4.059,8.1306522494,0.905,-0.269,0.944132406,6.14,-3.79,7.2155179994
2019-04-04 22:30:00,7.291,0.268,7.295923862,0.6910000000000001,-0.272,0.7426068947000001,6.6,0.54,6.622054062,6.461,-3.832,7.5119068817,0.6910000000000001,-0.272,0.7426068947000001,5.77,-3.56,6.7798598806
2019-04-04 23:00:00,6.901,-0.084,6.9015112113,0.47100000000000003,-0.254,0.5351233503,6.43,0.17,6.4322468858,6.071,-3.814,7.1696329753,0.47100000000000003,-0.254,0.5351233503,5.6,-3.56,6.6357817927
2019-04-04 23:30:00,6.811,0.6805,6.8449106094,0.521,-0.2695,0.5865758689,6.29,0.9500000000000001,6.3613363376,5.791,-4.2395,7.1769799533,0.521,-0.2695,0.5865758689,5.27,-3.9699999999999998,6.5980148530000005
2019-04-05 00:00:00,6.5205,0.92,6.585083162,0.8705,-0.31,0.9240509997,5.65,1.23,5.7823351684,5.4905,-4.52,7.1116798473,0.8705,-0.31,0.9240509997,4.62,-4.21,6.2504799816
2019-04-05 00:30:00,6.1945,0.9400000000000001,6.2654154092,1.2445,-0.29,1.2778420286,4.95,1.23,5.1005293843,5.1645,-4.87,7.0985181728,1.2445,-0.29,1.2778420286,3.92,-4.58,6.028498984
2019-04-05 01:00:00,6.141,0.81,6.1941892932,0.481,-0.30000000000000004,0.566887114,5.66,1.11,5.7678158778,5.071,-4.55,6.8130419784,0.481,-0.30000000000000004,0.566887114,4.59,-4.25,6.2554456276
2019-04-05 01:30:00,6.2205,0.9045000000000001,6.285916043,0.6905,-0.35550000000000004,0.7766405217,5.53,1.26,5.6717281317,5.2105,-4.6955,7.0140594879,0.6905,-0.35550000000000004,0.7766405217,4.52,-4.34,6.266258852
2019-04-05 02:00:00,6.2645,0.558,6.2893023659,0.9445,-0.322,0.9978798775000001,5.32,0.88,5.3922907933,5.2645,-4.072,6.6555348583,0.9445,-0.322,0.9978798775000001,4.32,-3.75,5.7205681536
2019-04-05 02:30:00,6.266,1.0955,6.3610436447,0.536,-0.29450000000000004,0.6115768554000001,5.73,1.3900000000000001,5.8961852074,5.196,-4.5645,6.9161460547,0.536,-0.29450000000000004,0.6115768554000001,4.66,-4.27,6.3204825765
