Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-04-05 03:00:00,6.3705,1.363,6.5146787526,0.4405,-0.28700000000000003,0.5257463742,5.93,1.65,6.1552741612,5.2805,-4.497,6.9358985899,0.4405,-0.28700000000000003,0.5257463742,4.84,-4.21,6.4148031926
2019-04-05 03:30:00,6.396,0.298,6.402938388,0.9460000000000001,-0.372,1.0165136497,5.45,0.67,5.4910290475,5.496,-3.872,6.7229755317,0.9460000000000001,-0.372,1.0165136497,4.55,-3.5,5.7404268134
2019-04-05 04:00:00,6.527,0.9495,6.5957015737999996,1.2570000000000001,-0.4405,1.3319494172,5.27,1.3900000000000001,5.450229353,5.457,-4.4505,7.041718487,1.2570000000000001,-0.4405,1.3319494172,4.2,-4.01,5.8069010668
2019-04-05 04:30:00,6.331,0.8465,6.3873408591,1.7309999999999999,-0.48350000000000004,1.7972571463,4.6,1.33,4.7884130983,5.231,-4.4335,6.8570608317,1.7309999999999999,-0.48350000000000004,1.7972571463,3.5,-3.95,5.2775467786
2019-04-05 05:00:00,6.5285,0.889,6.5887505075,1.4985,-0.441,1.5620445736000002,5.03,1.33,5.2028645956,5.4685,-4.471,7.0635920926,1.4985,-0.441,1.5620445736000002,3.9699999999999998,-4.03,5.6570133463
2019-04-05 05:30:00,6.7195,0.853,6.7734252229,2.2495,-0.507,2.3059269828,4.47,1.3599999999999999,4.6723120615,5.6295,-4.417,7.1554985326,2.2495,-0.507,2.3059269828,3.38,-3.91,5.1684136831
2019-04-05 06:00:00,7.14,0.8165,7.1865340916000005,2.58,-0.48350000000000004,2.6249137605,4.5600000000000005,1.3,4.7416874633,6.06,-4.3935,7.4850813122,2.58,-0.48350000000000004,2.6249137605,3.48,-3.91,5.2343576492
2019-04-05 06:30:00,7.817,1.2255,7.9124799684,2.717,-0.4645,2.7564196433,5.1,1.69,5.3727181203,6.747,-4.2245,7.9604277052,2.717,-0.4645,2.7564196433,4.03,-3.76,5.5116694386
2019-04-05 07:00:00,8.0265,1.0705,8.0975720126,2.5965,-0.3795,2.6240869841,5.43,1.45,5.6202668976,7.1365,-3.6995,8.038403604,2.5965,-0.3795,2.6240869841,4.54,-3.32,5.6244110803
2019-04-05 07:30:00,8.5485,1.6435,8.7050528143,2.6685,-0.41650000000000004,2.7008081198,5.88,2.06,6.2304092963,7.5785,-3.9065000000000003,8.5261013658,2.6685,-0.41650000000000004,2.7008081198,4.91,-3.49,6.0239687914
2019-04-05 08:00:00,9.0245,1.4355,9.1379571295,2.7845,-0.3845,2.810921646,6.24,1.82,6.5,8.0545,-3.4245,8.7522665921,2.7845,-0.3845,2.810921646,5.27,-3.04,6.0839543062
2019-04-05 08:30:00,9.403,1.626,9.5425512836,2.563,-0.484,2.6082992543,6.84,2.11,7.1580514108,8.423,-3.784,9.2339365928,2.563,-0.484,2.6082992543,5.86,-3.3,6.7252955325
2019-04-05 09:00:00,9.1465,1.703,9.3036912701,3.0965,-0.40700000000000003,3.1231332424,6.05,2.11,6.4073863626,8.1765,-4.017,9.1099638446,3.0965,-0.40700000000000003,3.1231332424,5.08,-3.61,6.232054236
2019-04-05 09:30:00,9.0535,1.758,9.2226040927,2.8835,-0.352,2.9049055492,6.17,2.11,6.5208128328,8.0335,-3.912,8.935371634700001,2.8835,-0.352,2.9049055492,5.15,-3.56,6.2606788769
2019-04-05 10:00:00,9.636,1.5899999999999999,9.7662989919,2.496,-0.52,2.5495913398,7.14,2.11,7.4452468058,8.106,-4.22,9.1386889651,2.496,-0.52,2.5495913398,5.61,-3.7,6.720275292
2019-04-05 10:30:00,9.7965,1.552,9.9186751257,2.2365,-0.558,2.3050588387,7.5600000000000005,2.11,7.8489298634,8.2665,-4.208,9.2758981371,2.2365,-0.558,2.3050588387,6.03,-3.65,7.0486452599
2019-04-05 11:00:00,9.488,1.5314999999999999,9.6108083037,2.878,-0.5785,2.9355657462,6.61,2.11,6.9386021647,7.958,-3.8885,8.8572115392,2.878,-0.5785,2.9355657462,5.08,-3.31,6.0632087215
2019-04-05 11:30:00,9.3765,1.5275,9.5001057099,2.6265,-0.6425000000000001,2.7039431392,6.75,2.17,7.0902327183,7.9065,-3.9525,8.8394003473,2.6265,-0.6425000000000001,2.7039431392,5.28,-3.31,6.2317333062
2019-04-05 12:00:00,9.5345,1.7905000000000002,9.7011638735,1.9145,-0.5595,1.9945802817,7.62,2.35,7.974139452,8.0145,-3.8695,8.8997326083,1.9145,-0.5595,1.9945802817,6.1,-3.31,6.9401801129
2019-04-05 12:30:00,9.5775,1.54,9.7005209267,2.2275,-0.58,2.3017724149,7.35,2.12,7.6496339782,8.0375,-3.89,8.9293620293,2.2275,-0.58,2.3017724149,5.8100000000000005,-3.31,6.6867181786
2019-04-05 13:00:00,9.4835,1.4825,9.5986758722,2.0835,-0.6375000000000001,2.1788479754,7.4,2.12,7.6976879646,7.9835,-3.8975,8.8840744313,2.0835,-0.6375000000000001,2.1788479754,5.9,-3.26,6.7407417989
2019-04-05 13:30:00,9.3355,1.6085,9.4730582443,1.5354999999999999,-0.5515,1.6315368522,7.8,2.16,8.0935529899,7.8555,-3.9215,8.7799226933,1.5354999999999999,-0.5515,1.6315368522,6.32,-3.37,7.1623529653
2019-04-05 14:00:00,9.267,1.6025,9.404535887,2.377,-0.5575,2.4415026623,6.89,2.16,7.2206440156,7.6370000000000005,-4.2875,8.7582204385,2.377,-0.5575,2.4415026623,5.26,-3.73,6.4482943481
2019-04-05 14:30:00,8.891,1.1905000000000001,8.9703495612,2.001,-0.5395,2.0724529548,6.89,1.73,7.1038721835,7.341,-3.9695,8.3454904739,2.001,-0.5395,2.0724529548,5.34,-3.43,6.3466920518
2019-04-05 15:00:00,8.7485,1.232,8.8348218007,2.0885,-0.528,2.1542089615,6.66,1.76,6.8886283105,7.1885,-4.018,8.2352204737,2.0885,-0.528,2.1542089615,5.1,-3.49,6.1798139131
2019-04-05 15:30:00,8.528,1.9135,8.7400381149,1.508,-0.4565,1.5755812420000002,7.02,2.37,7.4092712192,6.808,-4.7665,8.310739212,1.508,-0.4565,1.5755812420000002,5.3,-4.31,6.8312590348
2019-04-05 16:00:00,8.6435,1.6715,8.8036358682,1.7035,-0.47850000000000004,1.7694277323,6.94,2.15,7.2654043246,7.0035,-4.5485,8.3509199793,1.7035,-0.47850000000000004,1.7694277323,5.3,-4.07,6.6824321919
2019-04-05 16:30:00,8.553,1.046,8.6167235653,1.5030000000000001,-0.514,1.588459946,7.05,1.56,7.2205332213,7.053,-4.224,8.2211303967,1.5030000000000001,-0.514,1.588459946,5.55,-3.71,6.6758220468000005
2019-04-05 17:00:00,8.3775,1.0855,8.4475331606,1.6475,-0.47450000000000003,1.7144697431,6.73,1.56,6.908436871,6.8675,-4.2245,8.0628131877,1.6475,-0.47450000000000003,1.7144697431,5.22,-3.75,6.4273555993
2019-04-05 17:30:00,8.2845,1.162,8.3655952717,1.4344999999999999,-0.47800000000000004,1.5120430715,6.85,1.6400000000000001,7.0435857346,6.7145,-4.4879999999999995,8.0763020158,1.4344999999999999,-0.47800000000000004,1.5120430715,5.28,-4.01,6.6301206625999995
2019-04-05 18:00:00,8.204,0.9075000000000001,8.2540397534,1.444,-0.42250000000000004,1.5045405445,6.76,1.33,6.8895936019,6.694,-4.2425,7.9251777425,1.444,-0.42250000000000004,1.5045405445,5.25,-3.8200000000000003,6.4926804942
2019-04-05 18:30:00,8.032,0.35250000000000004,8.0397313543,0.872,-0.3375,0.9350348924,7.16,0.6900000000000001,7.193170372,6.622,-3.6675,7.5697714794,0.872,-0.3375,0.9350348924,5.75,-3.33,6.6446519849
2019-04-05 19:00:00,8.038,0.432,8.049600487,0.648,-0.328,0.7262836911,7.39,0.76,7.4289770494,6.608,-3.588,7.5192691134,0.648,-0.328,0.7262836911,5.96,-3.26,6.7933202486
2019-04-05 19:30:00,7.825,0.5925,7.8473996489,0.775,-0.35750000000000004,0.8534818393,7.05,0.9500000000000001,7.1137191398,6.415,-3.9375,7.5270267204,0.775,-0.35750000000000004,0.8534818393,5.64,-3.58,6.6802694556
2019-04-05 20:00:00,7.795,0.459,7.8085021611,0.985,-0.341,1.0423559853,6.8100000000000005,0.8,6.8568287130000005,6.325,-4.041,7.5056849120999996,0.985,-0.341,1.0423559853,5.34,-3.7,6.4965837176
2019-04-05 20:30:00,7.757,0.9945,7.8204909852,1.047,-0.3055,1.0906600066,6.71,1.3,6.8347713934000005,6.157,-4.7955,7.8041956184,1.047,-0.3055,1.0906600066,5.11,-4.49,6.802367235
2019-04-05 21:00:00,7.617,1.196,7.7103245716,1.157,-0.314,1.1988515338,6.46,1.51,6.6341314428,5.907,-4.914,7.6837520132,1.157,-0.314,1.1988515338,4.75,-4.6,6.6122991463
2019-04-05 21:30:00,7.3805,0.7665000000000001,7.4201955837,1.5605,-0.3335,1.5957388571000002,5.82,1.1,5.9230397601,5.7805,-4.8435,7.5414635516,1.5605,-0.3335,1.5957388571000002,4.22,-4.51,6.1764471988
2019-04-05 22:00:00,6.977,0.4645,6.9924451553,1.5270000000000001,-0.3155,1.5592527858,5.45,0.78,5.50553358,5.347,-4.6155,7.0635153606,1.5270000000000001,-0.3155,1.5592527858,3.8200000000000003,-4.3,5.7517301745000005
2019-04-05 22:30:00,6.732,0.7205,6.7704463848,1.072,-0.28950000000000004,1.1104027423,5.66,1.01,5.7494086652,5.202,-5.1695,7.3337939874,1.072,-0.28950000000000004,1.1104027423,4.13,-4.88,6.3930665568
2019-04-05 23:00:00,6.4805,0.28150000000000003,6.4866110181,1.3205,-0.2985,1.3538177499000001,5.16,0.58,5.1924945835,5.0505,-4.7385,6.9253832024,1.3205,-0.2985,1.3538177499000001,3.73,-4.44,5.7988360901
2019-04-05 23:30:00,6.216,-0.0545,6.2162389151,1.616,-0.29450000000000004,1.6426156732,4.6,0.24,4.6062566146,4.806,-4.3845,6.5054958497,1.616,-0.29450000000000004,1.6426156732,3.19,-4.09,5.1869258718
2019-04-06 00:00:00,5.6495,0.17250000000000001,5.652132916,1.5895000000000001,-0.14750000000000002,1.5963290701,4.06,0.32,4.0725913127,4.1895,-4.3175,6.0160382728,1.5895000000000001,-0.14750000000000002,1.5963290701,2.6,-4.17,4.9141530298
2019-04-06 00:30:00,5.401,0.169,5.4036434005,1.901,-0.151,1.9069876769,3.5,0.32,3.5145981278000002,3.971,-4.321,5.8685502469,1.901,-0.151,1.9069876769,2.07,-4.17,4.6555128611
2019-04-06 01:00:00,5.323,0.18050000000000002,5.3260594486,1.633,-0.1395,1.6389476044,3.69,0.32,3.703849349,3.923,-4.3095,5.8276684231,1.633,-0.1395,1.6389476044,2.29,-4.17,4.7574152646000005
2019-04-06 01:30:00,5.486,0.0205,5.4860383019,1.526,-0.1295,1.531484982,3.96,0.15,3.9628398907999998,4.046,-4.2995,5.9038814563,1.526,-0.1295,1.531484982,2.52,-4.17,4.8722992519
2019-04-06 02:00:00,5.5,0.8415,5.5640023589,1.26,-0.1085,1.2646628997,4.24,0.9500000000000001,4.3451237036,3.94,-4.8085,6.2165321724,1.26,-0.1085,1.2646628997,2.68,-4.7,5.4103973976
2019-04-06 02:30:00,5.398,0.9845,5.4870433067,1.158,-0.1155,1.1637457841,4.24,1.1,4.3803652816,3.838,-5.0755,6.363249504,1.158,-0.1155,1.1637457841,2.68,-4.96,5.6377300397
2019-04-06 03:00:00,5.1075,0.1385,5.1093775061,1.1175,-0.1115,1.1230487523,3.99,0.25,3.9978244084,3.7175000000000002,-4.2715,5.6626423602,1.1175,-0.1115,1.1230487523,2.6,-4.16,4.9056701887
2019-04-06 03:30:00,5.1435,0.1555,5.145850027,1.1535,-0.0945,1.1573644629,3.99,0.25,3.9978244084,3.7035,-4.2545,5.6406278463,1.1535,-0.0945,1.1573644629,2.55,-4.16,4.8793544655000005
2019-04-06 04:00:00,5.106,-0.08650000000000001,5.1067326394,0.926,-0.0965,0.9310146347,4.18,0.01,4.1800119617,3.686,-4.2565,5.6306649918,0.926,-0.0965,0.9310146347,2.76,-4.16,4.9923140927
2019-04-06 04:30:00,5.04,-0.2575,5.0465737139,0.63,-0.11750000000000001,0.6408636751,4.41,-0.14,4.4122216626,3.68,-4.2775,5.6426417793,0.63,-0.11750000000000001,0.6408636751,3.05,-4.16,5.1583039848
2019-04-06 05:00:00,5.083,-0.3065,5.0922324427,0.423,-0.1665,0.45458910020000004,4.66,-0.14,4.66210253,3.7030000000000003,-4.1365,5.5518322426,0.423,-0.1665,0.45458910020000004,3.2800000000000002,-3.9699999999999998,5.149689311
2019-04-06 05:30:00,5.01,-0.649,5.0518611422,0.78,-0.159,0.7960408281,4.23,-0.49,4.2582860402,3.68,-4.209,5.5908926836,0.78,-0.159,0.7960408281,2.9,-4.05,4.9812147113
2019-04-06 06:00:00,4.9525,-0.631,4.9925361541,0.8525,-0.14100000000000001,0.8640817380000001,4.1,-0.49,4.1291766734,3.5725,-4.161,5.4842207514,0.8525,-0.14100000000000001,0.8640817380000001,2.7199999999999998,-4.02,4.8537408254
2019-04-06 06:30:00,5.37,-0.24350000000000002,5.3755178588,0.81,-0.14350000000000002,0.8226130621000001,4.5600000000000005,-0.1,4.5610963594000005,3.98,-4.2135,5.7960315950000005,0.81,-0.14350000000000002,0.8226130621000001,3.17,-4.07,5.1588564624
2019-04-06 07:00:00,5.5085,0.009000000000000001,5.5085073523,0.9085000000000001,-0.14100000000000001,0.9193765551,4.6,0.15,4.6024450024,4.0785,-4.141,5.8122322089,0.9085000000000001,-0.14100000000000001,0.9193765551,3.17,-4.0,5.1038123006
2019-04-06 07:30:00,5.889,0.9545,5.9658520976,1.109,-0.1355,1.117247175,4.78,1.09,4.9027033359,4.279,-4.7155000000000005,6.3675569295,1.109,-0.1355,1.117247175,3.17,-4.58,5.5700359065
2019-04-06 08:00:00,6.033,0.8955000000000001,6.0990990523,1.203,-0.1345,1.2104954564,4.83,1.03,4.9386030413,4.453,-4.7145,6.4850381071,1.203,-0.1345,1.2104954564,3.25,-4.58,5.6159504984
2019-04-06 08:30:00,6.313,1.06,6.401372431,1.413,-0.15,1.420939478,4.9,1.21,5.0471873355,4.753,-4.86,6.7978385535,1.413,-0.15,1.420939478,3.34,-4.71,5.7740540351
2019-04-06 09:00:00,6.521,0.844,6.5753917754,1.7810000000000001,-0.166,1.7887193743,4.74,1.01,4.8464110432,5.011,-4.656,6.8402088418,1.7810000000000001,-0.166,1.7887193743,3.23,-4.49,5.5310939244
2019-04-06 09:30:00,6.667,0.0045000000000000005,6.6670015187,2.177,-0.2155,2.1876401098000002,4.49,0.22,4.495386524,5.287,-4.0255,6.6450748115,2.177,-0.2155,2.1876401098000002,3.11,-3.81,4.9181500587
2019-04-06 10:00:00,6.7785,-0.3745,6.7888373452,2.6685,-0.3345,2.6893832936,4.11,-0.04,4.1101946426,5.3785,-4.0145,6.7115178984,2.6685,-0.3345,2.6893832936,2.71,-3.68,4.5701750514
2019-04-06 10:30:00,6.8505,-0.137,6.8518697631,3.3905,-0.307,3.40437061,3.46,0.17,3.4641737832,5.4205,-4.117,6.8067252956,3.3905,-0.307,3.40437061,2.03,-3.81,4.3170591842
2019-04-06 11:00:00,6.955,0.6385000000000001,6.9842470782,3.285,-0.3115,3.2997359364,3.67,0.9500000000000001,3.7909629384,5.315,-4.5015,6.965107842,3.285,-0.3115,3.2997359364,2.03,-4.19,4.655856527
2019-04-06 11:30:00,6.907,0.49350000000000005,6.9246076604,2.357,-0.2565,2.3709156986,4.55,0.75,4.6113989201,5.377,-4.5265,7.0286080592,2.357,-0.2565,2.3709156986,3.02,-4.27,5.2300382408
2019-04-06 12:00:00,6.6975,0.591,6.7235249126,3.2275,-0.369,3.2485253962,3.47,0.96,3.6003472055,5.0975,-4.579,6.8521345032,3.2275,-0.369,3.2485253962,1.87,-4.21,4.6066256631
2019-04-06 12:30:00,6.5725,0.5605,6.5963563048000005,4.1125,-0.4295,4.1348671684,2.46,0.99,2.6517352809,5.0025,-4.6795,6.8500165328,4.1125,-0.4295,4.1348671684,0.89,-4.25,4.3421883884
2019-04-06 13:00:00,6.4345,0.744,6.477370319,4.4245,-0.446,4.4469221097,2.01,1.19,2.3358510226,4.8545,-4.896,6.8947071185,4.4245,-0.446,4.4469221097,0.43,-4.45,4.4707270102
2019-04-06 13:30:00,6.16,0.35450000000000004,6.1701920756,4.44,-0.3955,4.457580089,1.72,0.75,1.8764061394,4.63,-4.7255,6.6156821455,4.44,-0.3955,4.457580089,0.19,-4.33,4.3341665866
2019-04-06 14:00:00,5.9435,-0.1895,5.9465202009,4.5335,-0.4495,4.5557296342,1.4100000000000001,0.26,1.4337712509,4.4735,-4.6095,6.4233708051,4.5335,-0.4495,4.5557296342,-0.06,-4.16,4.1604326698
2019-04-06 14:30:00,5.768,-0.3905,5.7812035295,5.178,-0.4505,5.1975604133,0.59,0.06,0.5930430001,4.238,-4.6105,6.2623760866,5.178,-0.4505,5.1975604133,-0.9400000000000001,-4.16,4.2648798342
2019-04-06 15:00:00,5.7745,-0.021500000000000002,5.774540025,5.2245,-0.4515,5.243972969,0.55,0.43,0.698140387,4.1745,-4.9715,6.49170721,5.2245,-0.4515,5.243972969,-1.05,-4.52,4.6403555898
2019-04-06 15:30:00,5.707,0.371,5.7190462492,4.667,-0.419,4.6857710145,1.04,0.79,1.3060245021,4.107,-5.449,6.8234192309,4.667,-0.419,4.6857710145,-0.56,-5.03,5.0610769605
2019-04-06 16:00:00,5.8355,0.47750000000000004,5.855003544,3.6955,-0.3125,3.7086893237,2.14,0.79,2.2811619846,4.1955,-5.5425,6.9513686782,3.6955,-0.3125,3.7086893237,0.5,-5.23,5.2538462102
2019-04-06 16:30:00,5.938,0.035,5.9381031483,3.068,-0.265,3.079423485,2.87,0.30000000000000004,2.8856368448,4.338,-5.205,6.7757116969,3.068,-0.265,3.079423485,1.27,-4.94,5.1006372151
2019-04-06 17:00:00,5.956,0.2335,5.9605753288,3.916,-0.29650000000000004,3.9272087098,2.04,0.53,2.1077238908,4.316,-5.0065,6.6100603817,3.916,-0.29650000000000004,3.9272087098,0.4,-4.71,4.7269546222
2019-04-06 17:30:00,5.9995,0.2535,6.0048532455,3.4095,-0.2765,3.4206932777,2.59,0.53,2.6436716891,4.3395,-5.0265,6.640554382,3.4095,-0.2765,3.4206932777,0.93,-4.75,4.8401859468
2019-04-06 18:00:00,6.091,0.28850000000000003,6.0978285684,2.741,-0.24150000000000002,2.7516182966000002,3.35,0.53,3.3916662572,4.411,-5.0915,6.7364896831,2.741,-0.24150000000000002,2.7516182966000002,1.67,-4.85,5.1294639096
2019-04-06 18:30:00,6.3335,0.28150000000000003,6.339752716,1.9135,-0.2485,1.9295684751,4.42,0.53,4.4516626108,4.6735,-5.2385,7.0202196903,1.9135,-0.2485,1.9295684751,2.76,-4.99,5.7024293069
2019-04-06 19:00:00,6.239,-0.3035,6.2463776103,1.529,-0.21350000000000002,1.5438339451,4.71,-0.09,4.7108597941,4.6690000000000005,-4.8135,6.705918524,1.529,-0.21350000000000002,1.5438339451,3.14,-4.6,5.5695242167
2019-04-06 19:30:00,6.2125,-0.354,6.2225776211,0.8825000000000001,-0.214,0.9080761257000001,5.33,-0.14,5.3318383321,4.6225000000000005,-4.814,6.6739869831,0.8825000000000001,-0.214,0.9080761257000001,3.74,-4.6,5.9285411359
2019-04-06 20:00:00,6.222,-0.3415,6.2313647181,0.602,-0.2015,0.6348277325,5.62,-0.14,5.6217435018,4.612,-4.8015,6.6576982697,0.602,-0.2015,0.6348277325,4.01,-4.6,6.1024667144
2019-04-06 20:30:00,6.3945,-0.3175,6.40237741,0.6945,-0.17750000000000002,0.7168238975,5.7,-0.14,5.701719039,4.8745,-4.7775,6.8253392956,0.6945,-0.17750000000000002,0.7168238975,4.18,-4.6,6.2154967621
2019-04-06 21:00:00,6.2755,-0.3025,6.2827865235,0.5755,-0.1625,0.5980020903000001,5.7,-0.14,5.701719039,4.8155,-4.7225,6.7447050714,0.5755,-0.1625,0.5980020903000001,4.24,-4.5600000000000005,6.2266523911
2019-04-06 21:30:00,6.2935,-0.28350000000000003,6.2998821021,0.6535000000000001,-0.14350000000000002,0.6690698768000001,5.64,-0.14,5.6417373211,4.7835,-4.7435,6.7366656812,0.6535000000000001,-0.14350000000000002,0.6690698768000001,4.13,-4.6,6.1819818829
2019-04-06 22:00:00,6.2615,-0.275,6.2675359792,1.2815,-0.135,1.2885911881,4.98,-0.14,4.9819674828,4.7215,-4.735,6.6867620901,1.2815,-0.135,1.2885911881,3.44,-4.6,5.744005571
2019-04-06 22:30:00,6.207,-0.2985,6.2141734165,1.697,-0.1585,1.7043858865,4.51,-0.14,4.5121724258,4.737,-4.5985,6.6019217846,1.697,-0.1585,1.7043858865,3.04,-4.44,5.3810036239
2019-04-06 23:00:00,6.069,-0.234,6.0735094468,1.419,-0.154,1.4273321267,4.65,-0.08,4.6506881211,4.499,-4.864,6.6256695511,1.419,-0.154,1.4273321267,3.08,-4.71,5.627654929
2019-04-06 23:30:00,5.8235,-0.0395,5.82363396,1.3135,-0.1595,1.3231487067,4.51,0.12,4.5115961699,4.2935,-4.9995,6.5900790966,1.3135,-0.1595,1.3231487067,2.98,-4.84,5.6838367323
2019-04-07 00:00:00,5.5215,-0.261,5.5276652621,1.1515,-0.121,1.1578399069,4.37,-0.14,4.3722419878,4.0415,-4.361,5.9457584251,1.1515,-0.121,1.1578399069,2.89,-4.24,5.1312474117
2019-04-07 00:30:00,5.524,-0.3195,5.5332319895,1.154,-0.17950000000000002,1.1678768129,4.37,-0.14,4.3722419878,3.9939999999999998,-4.6795,6.1522155562,1.154,-0.17950000000000002,1.1678768129,2.84,-4.5,5.3212404569
2019-04-07 01:00:00,5.35,-0.302,5.358516959,1.37,-0.162,1.3795448525,3.98,-0.14,3.9824615503,3.91,-4.662,6.0845989186,1.37,-0.162,1.3795448525,2.54,-4.5,5.1673590934
2019-04-07 01:30:00,5.355,-0.2725,5.361928874,2.225,-0.1325,2.2289417332,3.13,-0.14,3.133129426,3.835,-4.7025,6.0680088373,2.225,-0.1325,2.2289417332,1.6099999999999999,-4.57,4.8453070078
2019-04-07 02:00:00,5.2255,-0.289,5.2334855737,1.9355,-0.149,1.9412267384000002,3.29,-0.14,3.2929773762,3.7155,-4.749,6.0297546592,1.9355,-0.149,1.9412267384000002,1.78,-4.6,4.9323827913
2019-04-07 02:30:00,5.046,-0.2775,5.0536246645,1.436,-0.1375,1.442567936,3.61,-0.14,3.6127136615,3.566,-4.7375,5.9296089458,1.436,-0.1375,1.442567936,2.13,-4.6,5.069210984
2019-04-07 03:00:00,4.883,-0.2795,4.8909926651,1.703,-0.1395,1.7087039679,3.18,-0.14,3.1830802692,3.403,-4.7395,5.8346610227,1.703,-0.1395,1.7087039679,1.7000000000000002,-4.6,4.9040799341
2019-04-07 03:30:00,4.923,-0.28,4.9309561953,1.7429999999999999,-0.14,1.7486134507000002,3.18,-0.14,3.1830802692,3.393,-4.74,5.8292408597000005,1.7429999999999999,-0.14,1.7486134507000002,1.65,-4.6,4.8869724779
2019-04-07 04:00:00,4.9195,-0.311,4.9293205668,1.3695,-0.171,1.3801345043,3.55,-0.14,3.5527594908999998,3.4595000000000002,-4.771,5.8932657542,1.3695,-0.171,1.3801345043,2.09,-4.6,5.0525340177
2019-04-07 04:30:00,4.9675,-0.2205,4.9723914267,2.1975,-0.1605,2.2033534669,2.77,-0.06,2.7706497433,3.5175,-4.9005,6.0322223517,2.1975,-0.1605,2.2033534669,1.32,-4.74,4.9203658401
2019-04-07 05:00:00,4.8595,0.10250000000000001,4.8605808809,2.4395,-0.1675,2.4452436484,2.42,0.27,2.4350154004,3.3895,-5.1575,6.171589463,2.4395,-0.1675,2.4452436484,0.9500000000000001,-4.99,5.0796259705
2019-04-07 05:30:00,4.8115,0.1985,4.8155928503,2.2215,-0.1315,2.2253886177,2.59,0.33,2.6109385286,3.3215,-5.1915,6.1631188939,2.2215,-0.1315,2.2253886177,1.1,-5.06,5.1781850102
2019-04-07 06:00:00,4.908,1.0165,5.0121588413,2.108,-0.12350000000000001,2.1116146074,2.8,1.1400000000000001,3.0231771367,3.2880000000000003,-5.6135,6.5055611787,2.108,-0.12350000000000001,2.1116146074,1.18,-5.49,5.6153806639
2019-04-07 06:30:00,4.784,0.7065,4.8358865009,1.774,-0.12350000000000001,1.7782936344,3.01,0.8300000000000001,3.1223388669,3.134,-5.4035,6.2465805246,1.774,-0.12350000000000001,1.7782936344,1.3599999999999999,-5.28,5.4523389476
2019-04-07 07:00:00,4.8405000000000005,0.6285000000000001,4.8811322969,2.5105,-0.2015,2.518573505,2.33,0.8300000000000001,2.4734186868,3.2505,-5.2415,6.167582387,2.5105,-0.2015,2.518573505,0.74,-5.04,5.0940357282
2019-04-07 07:30:00,5.02,0.079,5.0206215751,2.55,-0.211,2.5587147164,2.47,0.29,2.4869660231,3.51,-4.771,5.9230516628,2.55,-0.211,2.5587147164,0.96,-4.5600000000000005,4.6599570813
2019-04-07 08:00:00,5.4005,0.1375,5.402250133,2.4205,-0.21250000000000002,2.429809972,2.98,0.35000000000000003,3.0004832944,3.8105,-4.7725,6.1070996799,2.4205,-0.21250000000000002,2.429809972,1.3900000000000001,-4.5600000000000005,4.7671479943
2019-04-07 08:30:00,5.801,0.8290000000000001,5.8599353239,2.321,-0.221,2.3314978018,3.48,1.05,3.6349552955,4.171,-5.291,6.7373527442,2.321,-0.221,2.3314978018,1.85,-5.07,5.3969806374000004
2019-04-07 09:00:00,6.254,0.636,6.2862558013,2.444,-0.264,2.4582172402,3.81,0.9,3.9148563192,4.634,-5.154,6.9309214395000005,2.444,-0.264,2.4582172402,2.19,-4.89,5.3580033595
2019-04-07 09:30:00,6.617,-0.053,6.6172122529,2.137,-0.273,2.1543671925,4.48,0.22,4.485398533,5.127,-4.433,6.7777295608,2.137,-0.273,2.1543671925,2.99,-4.16,5.1230557288
2019-04-07 10:00:00,6.6205,0.34700000000000003,6.6295874117,1.8805,-0.28300000000000003,1.9016753798,4.74,0.63,4.7816838038,5.1305,-4.813,7.034699656,1.8805,-0.28300000000000003,1.9016753798,3.25,-4.53,5.5752488734
2019-04-07 10:30:00,6.77,0.01,6.7700073855,3.2800000000000002,-0.29,3.2927951652,3.49,0.30000000000000004,3.5028702517,5.31,-4.41,6.902477816,3.2800000000000002,-0.29,3.2927951652,2.03,-4.12,4.5929620072
2019-04-07 11:00:00,6.8095,-0.2005,6.8124511374,4.6395,-0.35050000000000003,4.6527207632,2.17,0.15,2.1751781536,5.2895,-4.0805,6.6805157361,4.6395,-0.35050000000000003,4.6527207632,0.65,-3.73,3.7862118271
2019-04-07 11:30:00,6.758,-0.21350000000000002,6.7613716249,5.108,-0.4435,5.1272172033,1.65,0.23,1.6659531805999999,5.218,-4.1735,6.6817382656,5.108,-0.4435,5.1272172033,0.11,-3.73,3.7316216314
2019-04-07 12:00:00,6.82,-0.484,6.8371526237,3.58,-0.394,3.6016157485,3.24,-0.09,3.241249759,5.32,-4.184,6.7681796666,3.58,-0.394,3.6016157485,1.74,-3.79,4.1703357179000005
2019-04-07 12:30:00,6.955,0.14100000000000001,6.9564291127,3.395,-0.359,3.4139282359,3.56,0.5,3.5949408896,5.355,-4.739,7.1508143592,3.395,-0.359,3.4139282359,1.96,-4.38,4.7985414451
2019-04-07 13:00:00,6.716,0.6635,6.7486952998,4.276,-0.3965,4.2943437508,2.44,1.06,2.6603007349,5.066,-4.8265,6.9971035615,4.276,-0.3965,4.2943437508,0.79,-4.43,4.4998888875
2019-04-07 13:30:00,6.513,0.7495,6.5559834693,4.753,-0.48050000000000004,4.7772261041,1.76,1.23,2.1472074888,4.9030000000000005,-5.1905,7.1400769779,4.753,-0.48050000000000004,4.7772261041,0.15,-4.71,4.7123879297
2019-04-07 14:00:00,6.0125,0.0275,6.0125628895,5.1525,-0.47250000000000003,5.1741194903,0.86,0.5,0.9947864092,4.4025,-4.7925,6.5076925634,5.1525,-0.47250000000000003,5.1741194903,-0.75,-4.32,4.3846208502
2019-04-07 14:30:00,5.817,-0.2265,5.8214080127,5.767,-0.5265000000000001,5.7909836168,0.05,0.30000000000000004,0.3041381265,4.197,-4.6965,6.2985650151,5.767,-0.5265000000000001,5.7909836168,-1.57,-4.17,4.4557603167
2019-04-07 15:00:00,5.767,-0.168,5.7694465072,5.117,-0.468,5.1383570331,0.65,0.30000000000000004,0.7158910532,4.1370000000000005,-4.698,6.2598700466,5.117,-0.468,5.1383570331,-0.98,-4.23,4.3420386917
2019-04-07 15:30:00,5.8245000000000005,-0.0925,5.8252344588,3.5945,-0.3925,3.6158659405,2.23,0.30000000000000004,2.2500888871,4.2745,-4.6925,6.3475118354,3.5945,-0.3925,3.6158659405,0.68,-4.3,4.353435425
2019-04-07 16:00:00,5.8625,-0.338,5.8722355411,2.8225,-0.358,2.8451133984,3.04,0.02,3.0400657888,4.3425,-4.658,6.3682234768,2.8225,-0.358,2.8451133984,1.52,-4.3,4.5607455531
2019-04-07 16:30:00,5.867,-0.1875,5.8699953365,2.967,-0.3675,2.9896731009,2.9,0.18,2.9055808369,4.247,-4.8375,6.4372676851,2.967,-0.3675,2.9896731009,1.28,-4.47,4.6496559012
2019-04-07 17:00:00,5.782,-0.4335,5.7982278543,2.282,-0.29350000000000004,2.3007968728,3.5,-0.14,3.5027988809,4.132,-4.5535,6.1488036438,2.282,-0.29350000000000004,2.3007968728,1.85,-4.26,4.6443621736
2019-04-07 17:30:00,5.993,-0.3905,6.0057088882,1.9729999999999999,-0.2505,1.9888386687000001,4.02,-0.14,4.0224370722,4.443,-4.6305,6.4173031135,1.9729999999999999,-0.2505,1.9888386687000001,2.47,-4.38,5.0284490651
2019-04-07 18:00:00,6.0555,-0.3415,6.0651218042,1.7355,-0.2015,1.7471584072000002,4.32,-0.14,4.3222679232,4.4055,-4.7215,6.4576305639000005,1.7355,-0.2015,1.7471584072000002,2.67,-4.52,5.2496952292
2019-04-07 18:30:00,6.256,0.459,6.2728157155,1.056,-0.221,1.0788776576,5.2,0.68,5.2442730669,4.606,-5.691,7.3213876417,1.056,-0.221,1.0788776576,3.55,-5.47,6.5209968563
2019-04-07 19:00:00,6.5265,0.5635,6.5507812130000005,0.9265,-0.1665,0.9413418614,5.6,0.73,5.6473799235,4.7765,-5.6365,7.3881719322,0.9265,-0.1665,0.9413418614,3.85,-5.47,6.6890507548
2019-04-07 19:30:00,6.373,0.3825,6.3844682825,0.603,-0.1675,0.6258316467,5.77,0.55,5.7961538972,4.663,-5.2775,7.0424126015,0.603,-0.1675,0.6258316467,4.06,-5.11,6.5265381329
2019-04-07 20:00:00,6.3585,0.4475,6.3742276787,0.5885,-0.2025,0.6223652465,5.77,0.65,5.8064963618,4.6485,-5.9025,7.5131922976,0.5885,-0.2025,0.6223652465,4.06,-5.7,6.9981140317
2019-04-07 20:30:00,6.6055,0.6225,6.6347672529,0.6855,-0.1275,0.6972564091,5.92,0.75,5.9673193312,4.8155,-5.5075,7.3158455766,0.6855,-0.1275,0.6972564091,4.13,-5.38,6.7824258197
2019-04-07 21:00:00,6.4935,0.303,6.5005654562,0.4035,-0.127,0.4230144797,6.09,0.43,6.1051617505,4.7335,-5.427,7.2012742796,0.4035,-0.127,0.4230144797,4.33,-5.3,6.8438950898
2019-04-07 21:30:00,6.39,0.21350000000000002,6.3935656914,0.30000000000000004,-0.1165,0.32182642840000003,6.09,0.33,6.0989343331,4.74,-5.2665,7.08545145,0.30000000000000004,-0.1165,0.32182642840000003,4.44,-5.15,6.7997132292
2019-04-07 22:00:00,6.0525,-0.227,6.0567553401,0.28250000000000003,-0.08700000000000001,0.295593048,5.77,-0.14,5.7716981903,4.4225,-4.707,6.4586651291,0.28250000000000003,-0.08700000000000001,0.295593048,4.14,-4.62,6.2035473723
2019-04-07 22:30:00,5.8615,-0.213,5.8653688077,0.2015,-0.073,0.21431577170000002,5.66,-0.14,5.661731184,4.4315,-4.663,6.4328657106,0.2015,-0.073,0.21431577170000002,4.23,-4.59,6.2418747184
2019-04-07 23:00:00,5.7935,-0.14,5.795191304,0.1335,-0.07,0.1507390129,5.66,-0.07,5.6604328456,4.2635,-4.66,6.316093116,0.1335,-0.07,0.1507390129,4.13,-4.59,6.1745445176
2019-04-07 23:30:00,5.647,0.215,5.651091399,0.157,-0.085,0.1785329101,5.49,0.30000000000000004,5.4981906115,4.067,-4.735,6.2418518086,0.157,-0.085,0.1785329101,3.91,-4.65,6.0754094512
2019-04-08 00:00:00,5.378,0.752,5.4303211691,0.108,-0.058,0.1225887434,5.27,0.81,5.3318852201,3.798,-5.318,6.5349772762,0.108,-0.058,0.1225887434,3.69,-5.26,6.4252392952
2019-04-08 00:30:00,5.302,0.462,5.3220905667,0.10200000000000001,-0.068,0.1225887434,5.2,0.53,5.2269398313,3.652,-5.208,6.3608464845,0.10200000000000001,-0.068,0.1225887434,3.55,-5.14,6.2467671639
2019-04-08 01:00:00,5.064,-0.2195,5.0687549014,0.234,-0.08950000000000001,0.2505319341,4.83,-0.13,4.8317491657,3.614,-4.6795,5.9125896399,0.234,-0.08950000000000001,0.2505319341,3.38,-4.59,5.700219294
2019-04-08 01:30:00,5.1565,0.0015,5.1565002182,0.24650000000000002,-0.08850000000000001,0.2619055173,4.91,0.09,4.910824778,3.6665,-4.5885,5.8734618838,0.24650000000000002,-0.08850000000000001,0.2619055173,3.42,-4.5,5.6521146485
2019-04-08 02:00:00,5.136,0.6165,5.1728684741,0.226,-0.0635,0.23475146430000002,4.91,0.68,4.9568639279,3.586,-5.2935,6.393789037,0.226,-0.0635,0.23475146430000002,3.36,-5.23,6.2163091944
2019-04-08 02:30:00,5.101,0.799,5.1631968779,0.101,-0.041,0.10900458710000001,5.0,0.84,5.0700690331,3.501,-5.391,6.4280542935,0.101,-0.041,0.10900458710000001,3.4,-5.35,6.3389667928
2019-04-08 03:00:00,4.944,0.705,4.994012515,0.134,-0.045,0.1413541651,4.8100000000000005,0.75,4.8681207873000005,3.374,-5.435,6.3971166161,0.134,-0.045,0.1413541651,3.24,-5.39,6.2888552217
2019-04-08 03:30:00,5.242,0.6145,5.2778948692,0.07200000000000001,-0.0455,0.085171885,5.17,0.66,5.2119574058,3.5620000000000003,-5.3555,6.4318911877,0.07200000000000001,-0.0455,0.085171885,3.49,-5.31,6.3542269396
2019-04-08 04:00:00,4.9755,-0.1715,4.9784548306000005,0.0955,-0.061500000000000006,0.113589172,4.88,-0.11,4.8812395967,3.5255,-4.6615,5.8445472451,0.0955,-0.061500000000000006,0.113589172,3.43,-4.6,5.7380223074
2019-04-08 04:30:00,4.963,-0.212,4.9675258429,0.193,-0.07200000000000001,0.20599271830000002,4.77,-0.14,4.7720540651,3.543,-4.672,5.8634830093,0.193,-0.07200000000000001,0.20599271830000002,3.35,-4.6,5.6905623624
2019-04-08 05:00:00,5.021,-0.259,5.0276756061,0.14100000000000001,-0.11900000000000001,0.1845047425,4.88,-0.14,4.8820077837,3.571,-4.769,5.9578017758,0.14100000000000001,-0.11900000000000001,0.1845047425,3.43,-4.65,5.7781831054
2019-04-08 05:30:00,5.3,-0.193,5.3035128924,0.1,-0.133,0.1664001202,5.2,-0.06,5.2003461423,3.7800000000000002,-4.733,6.0572014165,0.1,-0.133,0.1664001202,3.68,-4.6,5.8908742984
2019-04-08 06:00:00,5.72,0.187,5.7230559145,0.14,-0.10300000000000001,0.1738073646,5.58,0.29,5.5875307605,4.16,-4.563,6.1746715702,0.14,-0.10300000000000001,0.1738073646,4.02,-4.46,6.0043317696
2019-04-08 06:30:00,6.788,0.71,6.8250306959,0.11800000000000001,-0.13,0.1755676508,6.67,0.84,6.7226854753000005,5.178,-4.8100000000000005,7.0673746186,0.11800000000000001,-0.13,0.1755676508,5.06,-4.68,6.8924596481
2019-04-08 07:00:00,7.281,0.1525,7.2825968754,0.081,-0.14750000000000002,0.1682773009,7.2,0.30000000000000004,7.2062472897,5.831,-3.9075,7.0191963393,0.081,-0.14750000000000002,0.1682773009,5.75,-3.76,6.8702328927
2019-04-08 07:30:00,8.17,1.309,8.2741997196,0.2,-0.171,0.2631368465,7.97,1.48,8.1062506746,6.54,-4.331,7.8440525878,0.2,-0.171,0.2631368465,6.34,-4.16,7.5829545693
2019-04-08 08:00:00,8.7975,1.6665,8.953950441,0.23750000000000002,-0.2635,0.3547372267,8.56,1.9300000000000002,8.7748789165,7.0875,-4.5335,8.4133987484,0.23750000000000002,-0.2635,0.3547372267,6.85,-4.27,8.0718894938
2019-04-08 08:30:00,9.094,1.8565,9.2815638903,0.754,-0.2735,0.802071225,8.34,2.13,8.6077000412,7.304,-4.5435,8.6018491181,0.754,-0.2735,0.802071225,6.55,-4.27,7.8189129679
2019-04-08 09:00:00,9.26,1.8505,9.4430900795,0.41000000000000003,-0.2795,0.49620585450000004,8.85,2.13,9.102713881,7.51,-4.3095,8.6586309686,0.41000000000000003,-0.2795,0.49620585450000004,7.1,-4.03,8.164000245
2019-04-08 09:30:00,9.219,1.3925,9.3235732018,0.589,-0.2575,0.642827543,8.63,1.65,8.7863189107,7.719,-3.6475,8.5374010829,0.589,-0.2575,0.642827543,7.13,-3.39,7.8948717532
2019-04-08 10:00:00,9.3795,2.038,9.5983573725,0.5095000000000001,-0.222,0.5557645635,8.87,2.26,9.1533873511,7.7095,-4.302,8.828566942,0.5095000000000001,-0.222,0.5557645635,7.2,-4.08,8.2756510318
2019-04-08 10:30:00,9.213,1.3065,9.3051765835,0.41300000000000003,-0.2535,0.48459390210000003,8.8,1.56,8.9372031419,7.733,-3.9735,8.6941354516,0.41300000000000003,-0.2535,0.48459390210000003,7.32,-3.7199999999999998,8.211016989400001
2019-04-08 11:00:00,9.385,1.9325,9.5818986245,0.585,-0.2675,0.6432583074,8.8,2.2,9.0708323764,7.775,-3.9175,8.7061720205,0.585,-0.2675,0.6432583074,7.19,-3.65,8.0634111888
2019-04-08 11:30:00,9.427,1.9785,9.6323824286,0.807,-0.3215,0.8686836306,8.62,2.3,8.9215693687,7.777,-3.9715,8.7323846256,0.807,-0.3215,0.8686836306,6.97,-3.65,7.8678713767
2019-04-08 12:00:00,9.666,2.149,9.9020077257,0.486,-0.321,0.5824405549,9.18,2.47,9.5064872587,8.046,-3.971,8.9725669125,0.486,-0.321,0.5824405549,7.5600000000000005,-3.65,8.3950044669
2019-04-08 12:30:00,9.769,2.6625,10.125328007,0.489,-0.2775,0.5622519453,9.28,2.94,9.734577546,8.049,-4.0475,9.0093649748,0.489,-0.2775,0.5622519453,7.5600000000000005,-3.77,8.4478695539
2019-04-08 13:00:00,9.7775,2.136,10.0080968346,0.5375,-0.264,0.5988340755,9.24,2.4,9.5466014895,8.1475,-3.714,8.9540802012,0.5375,-0.264,0.5988340755,7.61,-3.45,8.35551315
2019-04-08 13:30:00,9.685,1.084,9.7454748986,0.965,-0.296,1.0093765402,8.72,1.38,8.8285219601,8.285,-2.816,8.7504903291,0.965,-0.296,1.0093765402,7.32,-2.52,7.7416277358
2019-04-08 14:00:00,9.5375,1.4365,9.645073276,0.6675,-0.29350000000000004,0.7291765904,8.87,1.73,9.0371345016,8.0875,-3.3135,8.7399621567,0.6675,-0.29350000000000004,0.7291765904,7.42,-3.02,8.0110423791
2019-04-08 14:30:00,9.6135,2.078,9.8355206395,1.1235,-0.272,1.1559568547,8.49,2.35,8.8092337919,8.0235,-3.602,8.7949392408,1.1235,-0.272,1.1559568547,6.9,-3.33,7.6615207368
2019-04-08 15:00:00,9.385,1.912,9.5777851824,3.035,-0.438,3.0664424012,6.35,2.35,6.7708935895,7.755,-3.588,8.5448094771,3.035,-0.438,3.0664424012,4.72,-3.15,5.6745836852
2019-04-08 15:30:00,9.3855,1.995,9.59518813,2.7955,-0.395,2.8232685402,6.59,2.39,7.0100071327,7.8055,-3.815,8.6879258313,2.7955,-0.395,2.8232685402,5.01,-3.42,6.0660118694
2019-04-08 16:00:00,9.284,1.29,9.3731934793,2.074,-0.35000000000000003,2.1033249868,7.21,1.6400000000000001,7.3941666197,7.854,-3.21,8.4846576831,2.074,-0.35000000000000003,2.1033249868,5.78,-2.86,6.448875871
2019-04-08 16:30:00,9.1625,1.2105000000000001,9.2421164513,2.7225,-0.4295,2.7561706224,6.44,1.6400000000000001,6.6455398577,7.7225,-3.3995,8.4376303842,2.7225,-0.4295,2.7561706224,5.0,-2.9699999999999998,5.8155739184
2019-04-08 17:00:00,8.9915,1.189,9.0697736052,2.2715,-0.381,2.3032310457,6.72,1.57,6.9009637008,7.5415,-3.6310000000000002,8.3700886047,2.2715,-0.381,2.3032310457,5.27,-3.25,6.1915587698
2019-04-08 17:30:00,8.686,0.894,8.731885936,1.376,-0.316,1.4118186852,7.31,1.21,7.4094669174,7.196,-3.996,8.2310650587,1.376,-0.316,1.4118186852,5.82,-3.68,6.8858405442
2019-04-08 18:00:00,8.4335,1.2325,8.5230850342,0.8635,-0.2575,0.9010763009,7.57,1.49,7.7152446494,6.8835,-4.3875,8.1628872649,0.8635,-0.2575,0.9010763009,6.02,-4.13,7.3004999829
2019-04-08 18:30:00,8.2615,0.8150000000000001,8.3016026916,0.7715000000000001,-0.245,0.8094672631000001,7.49,1.06,7.5646348226,6.7415,-3.835,7.7559684921,0.7715000000000001,-0.245,0.8094672631000001,5.97,-3.59,6.9662759061
2019-04-08 19:00:00,8.4715,1.446,8.5940228211,0.3415,-0.214,0.4030114763,8.13,1.6600000000000001,8.2977406563,6.8515,-4.274,8.0752788342,0.3415,-0.214,0.4030114763,6.51,-4.06,7.6722682435
2019-04-08 19:30:00,8.486,1.845,8.6842513206,0.136,-0.245,0.28021598810000004,8.35,2.09,8.6075896742,6.796,-4.825,8.3346410241,0.136,-0.245,0.28021598810000004,6.66,-4.58,8.0828212896
2019-04-08 20:00:00,8.4245,1.8205,8.6189570425,0.0245,-0.2195,0.2208630798,8.4,2.04,8.6441656625,6.6845,-4.8395,8.2524723871,0.0245,-0.2195,0.2208630798,6.66,-4.62,8.1055536517
2019-04-08 20:30:00,8.4,1.2705,8.4955382555,0.0,-0.1595,0.1595,8.4,1.43,8.5208508965,6.78,-4.3795,8.071457133,0.0,-0.1595,0.1595,6.78,-4.22,7.9860378161
2019-04-08 21:00:00,8.17,0.6225,8.1936808731,0.0,-0.1375,0.1375,8.17,0.76,8.205272695,6.64,-3.8475,7.6741681145000005,0.0,-0.1375,0.1375,6.64,-3.71,7.6061619757
2019-04-08 21:30:00,7.8705,0.596,7.8930340332,0.0005,-0.114,0.11400109650000001,7.87,0.71,7.9019617817,6.4305,-4.064,7.6070642333,0.0005,-0.114,0.11400109650000001,6.43,-3.95,7.5463501111
2019-04-08 22:00:00,7.473,0.17950000000000002,7.4751554666,0.003,-0.12050000000000001,0.1205373386,7.47,0.30000000000000004,7.4760216693,6.033,-3.8205,7.140959967,0.003,-0.12050000000000001,0.1205373386,6.03,-3.7,7.0746660699
2019-04-08 22:30:00,7.366,1.3235000000000001,7.4839567242000005,0.006,-0.10650000000000001,0.10666888020000001,7.36,1.43,7.4976329598,5.696,-4.7665,7.4272429777,0.006,-0.10650000000000001,0.10666888020000001,5.69,-4.66,7.3547059764
2019-04-08 23:00:00,6.97,0.544,6.9911970363,0.02,-0.106,0.1078702925,6.95,0.65,6.9803295051,5.46,-4.176,6.8739054401,0.02,-0.106,0.1078702925,5.44,-4.07,6.79400471
2019-04-08 23:30:00,6.8845,1.199,6.9881285943,0.0345,-0.101,0.106729799,6.85,1.3,6.9722664895,5.2945,-4.381,6.8720369069,0.0345,-0.101,0.106729799,5.26,-4.28,6.7812978109
2019-04-09 00:00:00,6.603,1.093,6.6928512609,0.10300000000000001,-0.127,0.1635175832,6.5,1.22,6.613501342,5.043,-4.357,6.6644803248,0.10300000000000001,-0.127,0.1635175832,4.94,-4.23,6.5035759394
2019-04-09 00:30:00,6.297,0.675,6.3330746088,0.257,-0.125,0.2857866337,6.04,0.8,6.0927497897,4.747,-3.985,6.1979217485,0.257,-0.125,0.2857866337,4.49,-3.86,5.9211232043
2019-04-09 01:00:00,6.3265,1.45,6.4905394421,0.34650000000000003,-0.14,0.37371412870000004,5.98,1.5899999999999999,6.1877701961,4.6165,-4.75,6.6237883609,0.34650000000000003,-0.14,0.37371412870000004,4.27,-4.61,6.2837090957
2019-04-09 01:30:00,6.321,0.975,6.3957537476,0.261,-0.185,0.3199156139,6.06,1.16,6.1700243111,4.721,-4.425,6.4705846722,0.261,-0.185,0.3199156139,4.46,-4.24,6.1537955767
2019-04-09 02:00:00,6.1365,0.34800000000000003,6.1463595933,0.17650000000000002,-0.152,0.23292971040000002,5.96,0.5,5.9809363815,4.6865,-4.172,6.2744614311,0.17650000000000002,-0.152,0.23292971040000002,4.51,-4.02,6.041564367
2019-04-09 02:30:00,6.181,0.9460000000000001,6.2529734527,0.041,-0.164,0.1690473307,6.14,1.11,6.2395272257,4.611,-4.584,6.5018748834,0.041,-0.164,0.1690473307,4.57,-4.42,6.357774768
2019-04-09 03:00:00,6.1475,0.5795,6.174753153,0.1075,-0.1705,0.20156016470000002,6.04,0.75,6.0863864485,4.7075,-4.4305,6.4645097649,0.1075,-0.1705,0.20156016470000002,4.6,-4.26,6.2695773382
2019-04-09 03:30:00,6.048,0.446,6.0644224787,0.40800000000000003,-0.234,0.4703403023,5.64,0.68,5.6808450076,4.578,-4.404,6.3524247339,0.40800000000000003,-0.234,0.4703403023,4.17,-4.17,5.8972705551
2019-04-09 04:00:00,6.076,1.435,6.2431563331,0.436,-0.20500000000000002,0.48178937310000003,5.64,1.6400000000000001,5.8736019613,4.406,-5.025,6.6830727214,0.436,-0.20500000000000002,0.48178937310000003,3.9699999999999998,-4.82,6.244461546
2019-04-09 04:30:00,6.13,1.2265,6.251496001,0.41000000000000003,-0.3035,0.5101100371,5.72,1.53,5.9210894268,4.46,-5.1235,6.7927794201000005,0.41000000000000003,-0.3035,0.5101100371,4.05,-4.82,6.2956254654
2019-04-09 05:00:00,6.2525,1.2695,6.3800773114,0.3225,-0.2605,0.4145678473,5.93,1.53,6.1241979067,4.5525,-5.0805,6.8217839676,0.3225,-0.2605,0.4145678473,4.23,-4.82,6.4129010596
2019-04-09 05:30:00,6.2945,1.147,6.3981512369,0.9445,-0.243,0.9752585555000001,5.35,1.3900000000000001,5.52762155,4.6045,-4.813,6.6608099545,0.9445,-0.243,0.9752585555000001,3.66,-4.57,5.8549551664
2019-04-09 06:00:00,6.9645,1.3105,7.0867249488,0.9445,-0.2995,0.9908483739,6.02,1.6099999999999999,6.2315728352,5.3045,-4.7095,7.0934554697,0.9445,-0.2995,0.9908483739,4.36,-4.41,6.2014272551
2019-04-09 06:30:00,7.892,1.2765,7.9945679214,1.302,-0.3335,1.3440335747,6.59,1.6099999999999999,6.7838189834,6.2620000000000005,-4.4835,7.7015853076,1.302,-0.3335,1.3440335747,4.96,-4.15,6.4671554798
2019-04-09 07:00:00,8.4045,1.702,8.5751049119,1.5645,-0.278,1.5890073159,6.84,1.98,7.1208145601,6.5645,-4.428,7.9183233232,1.5645,-0.278,1.5890073159,5.0,-4.15,6.4978842711
2019-04-09 07:30:00,8.9805,1.4585,9.0981647875,1.5305,-0.3015,1.5599142605,7.45,1.76,7.6550702152,7.1805,-4.0115,8.2250661092,1.5305,-0.3015,1.5599142605,5.65,-3.71,6.7591863415999995
2019-04-09 08:00:00,9.621,1.603,9.7536275303,1.691,-0.34700000000000003,1.7262357892,7.93,1.9500000000000002,8.1662353628,7.861,-3.957,8.8007482636,1.691,-0.34700000000000003,1.7262357892,6.17,-3.61,7.1484963454
2019-04-09 08:30:00,9.562,1.4205,9.6669366528,1.992,-0.3695,2.0259798247,7.57,1.79,7.7787531134,8.022,-3.8495,8.897816263,1.992,-0.3695,2.0259798247,6.03,-3.48,6.9621332938
2019-04-09 09:00:00,9.763,1.6605,9.9032029793,1.783,-0.34950000000000003,1.8169312728,7.98,2.01,8.2292466241,8.253,-3.9195,9.1364374485,1.783,-0.34950000000000003,1.8169312728,6.47,-3.5700000000000003,7.389573736
2019-04-09 09:30:00,9.709,1.4355,9.8145474297,2.209,-0.3845,2.2422134711,7.5,1.82,7.7176680416,8.209,-3.9845,9.1249066434,2.209,-0.3845,2.2422134711,6.0,-3.6,6.9971422738
2019-04-09 10:00:00,9.6375,1.355,9.7322880789,2.3475,-0.375,2.3772633952,7.29,1.73,7.4924628795,8.1375,-4.025,9.0785203227,2.3475,-0.375,2.3772633952,5.79,-3.65,6.8444576118
2019-04-09 10:30:00,9.5565,1.235,9.6359699693,1.9065,-0.405,1.9490426496,7.65,1.6400000000000001,7.8238162044,8.0765,-3.855,8.9493506608,1.9065,-0.405,1.9490426496,6.17,-3.45,7.0690451972
2019-04-09 11:00:00,9.8785,0.9355,9.922697339900001,1.7185000000000001,-0.3645,1.7567306282000001,8.16,1.3,8.2629050581,8.4385,-3.2445,9.0407445766,1.7185000000000001,-0.3645,1.7567306282000001,6.72,-2.88,7.3111421816
2019-04-09 11:30:00,9.9515,0.81,9.9844104608,2.3515,-0.38,2.3820059299,7.6,1.19,7.6926003406,8.5215,-3.12,9.0747100367,2.3515,-0.38,2.3820059299,6.17,-2.74,6.7510369574
2019-04-09 12:00:00,10.0075,1.5030000000000001,10.119736422,2.3075,-0.377,2.3380943629,7.7,1.88,7.9261844541,8.4775,-3.317,9.103323308,2.3075,-0.377,2.3380943629,6.17,-2.94,6.8346543439000005
2019-04-09 12:30:00,10.2215,2.0305,10.4212279747,2.5515,-0.3895,2.5810584069,7.67,2.42,8.0427172025,8.5715,-4.0395,9.4756621141,2.5515,-0.3895,2.5810584069,6.02,-3.65,7.0400923289
2019-04-09 13:00:00,10.291,2.126,10.5083089505,2.981,-0.384,3.0056308822,7.31,2.51,7.7289197175,8.651,-4.034,9.5453107335,2.981,-0.384,3.0056308822,5.67,-3.65,6.7432484753
2019-04-09 13:30:00,10.141,2.1305,10.3623796133,3.031,-0.3795,3.0546654891,7.11,2.51,7.5400397877,8.511,-4.0695,9.4338725479,3.031,-0.3795,3.0546654891,5.48,-3.69,6.6065497803
2019-04-09 14:00:00,9.773,1.975,9.9705643772,2.983,-0.41500000000000004,3.0117294035,6.79,2.39,7.1983470325,8.133,-4.185,9.1465793606,2.983,-0.41500000000000004,3.0117294035,5.15,-3.77,6.3824290047
2019-04-09 14:30:00,9.757,1.716,9.906750476300001,2.547,-0.374,2.5743125296000002,7.21,2.09,7.5068102414,8.117,-4.144,9.1136395035,2.547,-0.374,2.5743125296000002,5.57,-3.77,6.7259051435
2019-04-09 15:00:00,9.589,1.7095,9.7401905141,2.209,-0.3805,2.2415310058,7.38,2.09,7.670234677,7.959,-4.1905,8.9947746637,2.209,-0.3805,2.2415310058,5.75,-3.81,6.8977242624
2019-04-09 15:30:00,9.7505,1.7615,9.9083365153,2.3205,-0.3285,2.3436365973,7.43,2.09,7.718354747,8.1405,-4.1385,9.1320820463,2.3205,-0.3285,2.3436365973,5.82,-3.81,6.9561842989
2019-04-09 16:00:00,9.816,1.726,9.9665907912,1.826,-0.324,1.8545220409,7.99,2.05,8.2487938512,8.236,-4.184,9.2378326462,1.826,-0.324,1.8545220409,6.41,-3.86,7.4824929001000005
2019-04-09 16:30:00,9.811,1.653,9.9492778632,1.411,-0.327,1.4483956642,8.4,1.98,8.6302027786,8.241,-4.187,9.2436491712,1.411,-0.327,1.4483956642,6.83,-3.86,7.8452852083
2019-04-09 17:00:00,9.732,1.7469999999999999,9.8875595068,1.3820000000000001,-0.343,1.4239287201,8.35,2.09,8.6075896742,8.162,-4.203,9.1806019955,1.3820000000000001,-0.343,1.4239287201,6.78,-3.86,7.8017946653
2019-04-09 17:30:00,9.2245,0.56,9.2414825786,1.6945000000000001,-0.34,1.7282737775,7.53,0.9,7.5835941347,7.8045,-3.67,8.6243330322,1.6945000000000001,-0.34,1.7282737775,6.11,-3.33,6.9585199576
2019-04-09 18:00:00,9.1705,0.42050000000000004,9.1801356471,1.4805000000000001,-0.3295,1.516723607,7.69,0.75,7.7264869119,7.8004999999999995,-3.6595,8.6162486327,1.4805000000000001,-0.3295,1.516723607,6.32,-3.33,7.1436195307
2019-04-09 18:30:00,8.9585,0.3865,8.9668335827,1.5685,-0.3635,1.6100697190000002,7.39,0.75,7.4279606892,7.5985,-4.0335,8.6026928633,1.5685,-0.3635,1.6100697190000002,6.03,-3.67,7.0590225952
2019-04-09 19:00:00,9.2525,0.3865,9.260569016,1.6825,-0.3635,1.7213188258,7.57,0.75,7.607062508,7.8625,-4.0735,8.8550724729,1.6825,-0.3635,1.7213188258,6.18,-3.71,7.2080857376
2019-04-09 19:30:00,9.197,0.5115000000000001,9.2112128002,1.457,-0.3885,1.5079062471,7.74,0.9,7.7921498959,7.777,-4.0985,8.7908720415,1.457,-0.3885,1.5079062471,6.32,-3.71,7.3284718735
2019-04-09 20:00:00,9.3525,0.406,9.361308255299999,1.8925,-0.394,1.9330784387,7.46,0.8,7.5027728208,7.9125,-4.104,8.9134994391,1.8925,-0.394,1.9330784387,6.02,-3.71,7.0713860028
2019-04-09 20:30:00,9.278,0.4455,9.2886895873,2.028,-0.3145,2.0522412748,7.25,0.76,7.2897256464,7.838,-4.0245,8.8108367508,2.028,-0.3145,2.0522412748,5.8100000000000005,-3.71,6.8934896823
2019-04-09 21:00:00,9.306,0.438,9.3163018414,1.646,-0.322,1.6772000477,7.66,0.76,7.6976100187,7.876,-4.032,8.8480732366,1.646,-0.322,1.6772000477,6.23,-3.71,7.250999931
2019-04-09 21:30:00,9.1015,0.8445,9.1405953034,2.4215,-0.4055,2.4552174038,6.68,1.25,6.7959473217,7.5615,-4.4655000000000005,8.7816269848,2.4215,-0.4055,2.4552174038,5.14,-4.06,6.5500534349
2019-04-09 22:00:00,8.4655,1.33,8.5693401292,2.8455,-0.34,2.8657407856,5.62,1.67,5.8628747215,6.7855,-4.94,8.3932478964,2.8455,-0.34,2.8657407856,3.94,-4.6,6.0566987708
2019-04-09 22:30:00,7.824,1.4215,7.9520838935,2.534,-0.2485,2.5461555824,5.29,1.67,5.5473417057,6.114,-4.8485,7.8031370775,2.534,-0.2485,2.5461555824,3.58,-4.6,5.8289278603
2019-04-09 23:00:00,8.158,1.3195000000000001,8.2640210703,1.698,-0.35050000000000003,1.7337976381,6.46,1.67,6.6723683951,6.498,-4.9505,8.1689322589,1.698,-0.35050000000000003,1.7337976381,4.8,-4.6,6.6483080554
2019-04-09 23:30:00,7.584,0.8315,7.62944613,2.524,-0.3885,2.553724388,5.06,1.22,5.2049975985,6.004,-4.5885,7.5566095737,2.524,-0.3885,2.553724388,3.48,-4.2,5.4543927251
2019-04-10 00:00:00,6.87,0.45,6.8847222166,2.67,-0.29,2.6857028875,4.2,0.74,4.2646922515,5.39,-4.04,6.7360002969,2.67,-0.29,2.6857028875,2.7199999999999998,-3.75,4.6325910676
2019-04-10 00:30:00,6.9685,0.36250000000000004,6.9779222194,2.0685000000000002,-0.34750000000000003,2.0974862336,4.9,0.71,4.9511715785,5.5185,-4.0575,6.8496093684,2.0685000000000002,-0.34750000000000003,2.0974862336,3.45,-3.71,5.0662214717
2019-04-10 01:00:00,7.1505,-0.0025,7.150500437,2.0705,-0.3725,2.1037410725,5.08,0.37,5.0934565866,5.7105,-4.0225,6.9850065497,2.0705,-0.3725,2.1037410725,3.64,-3.65,5.1548132847
2019-04-10 01:30:00,6.907,0.0795,6.9074575098,2.157,-0.42050000000000004,2.1976053445,4.75,0.5,4.7762432936,5.477,-4.0705,6.8239650681,2.157,-0.42050000000000004,2.1976053445,3.32,-3.65,4.9340551274
2019-04-10 02:00:00,6.834,-0.082,6.8344919343,1.974,-0.41200000000000003,2.0165366349,4.86,0.33,4.8711908195,5.394,-4.172,6.8191509735,1.974,-0.41200000000000003,2.0165366349,3.42,-3.76,5.0827158095
2019-04-10 02:30:00,6.8745,-0.051500000000000004,6.8746929022,1.9645000000000001,-0.3815,2.0012002648,4.91,0.33,4.9210771179,5.4445,-4.1415,6.8406580458,1.9645000000000001,-0.3815,2.0012002648,3.48,-3.76,5.1232801992
2019-04-10 03:00:00,6.7455,0.34800000000000003,6.7544706861,2.0455,-0.402,2.0846280843,4.7,0.75,4.7594642556,5.3155,-4.502,6.9658125334,2.0455,-0.402,2.0846280843,3.27,-4.1,5.2443207377
2019-04-10 03:30:00,6.6345,0.135,6.63587336,2.4045,-0.405,2.4383693834,4.23,0.54,4.2643287866,5.1745,-4.355,6.7632444322000005,2.4045,-0.405,2.4383693834,2.77,-3.95,4.8244585188
2019-04-10 04:00:00,6.621,0.905,6.6825643282,2.111,-0.41500000000000004,2.1514055871,4.51,1.32,4.6992020599,5.051,-5.025,7.1248316471,2.111,-0.41500000000000004,2.1514055871,2.94,-4.61,5.4676960413
2019-04-10 04:30:00,6.4175,0.23700000000000002,6.4218747457,2.4375,-0.373,2.4658741351,3.98,0.61,4.0264748851,4.9475,-4.193,6.4852914545,2.4375,-0.373,2.4658741351,2.51,-3.8200000000000003,4.5708314342000005
2019-04-10 05:00:00,6.5705,0.3795,6.581450486,1.8405,-0.35050000000000003,1.8735769266000002,4.73,0.73,4.7860004179,5.1105,-4.0805,6.5397011017,1.8405,-0.35050000000000003,1.8735769266000002,3.27,-3.73,4.960423369
2019-04-10 05:30:00,6.7780000000000005,0.368,6.7879826164,1.508,-0.362,1.5508410621,5.27,0.73,5.3203195393,5.388,-4.472,7.0020945438,1.508,-0.362,1.5508410621,3.88,-4.11,5.6521234948
2019-04-10 06:00:00,6.674,0.501,6.6927779733,2.544,-0.229,2.5542860059,4.13,0.73,4.1940195517,5.204,-4.399,6.8141629713,2.544,-0.229,2.5542860059,2.66,-4.17,4.9461601268
2019-04-10 06:30:00,7.58,0.8300000000000001,7.6253065512,2.81,-0.27,2.8229417281,4.77,1.1,4.8951915182,6.05,-4.02,7.2638075415,2.81,-0.27,2.8229417281,3.24,-3.75,4.9558147665
