Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-04-10 07:00:00,8.2405,0.7455,8.2741531591,2.8505000000000003,-0.48450000000000004,2.8913821090000003,5.39,1.23,5.5285622001,6.6905,-4.1845,7.8913136105,2.8505000000000003,-0.48450000000000004,2.8913821090000003,3.84,-3.7,5.3325041022
2019-04-10 07:30:00,9.0285,1.3035,9.1221118443,2.6985,-0.5165000000000001,2.7474851228,6.33,1.82,6.5864482083,7.3585,-4.4065,8.5769904104,2.6985,-0.5165000000000001,2.7474851228,4.66,-3.89,6.0702306381
2019-04-10 08:00:00,9.6455,1.657,9.786793103499999,3.0255,-0.533,3.0720903714,6.62,2.19,6.9728401674,7.9855,-4.233,9.0380583783,3.0255,-0.533,3.0720903714,4.96,-3.7,6.1880206852
2019-04-10 08:30:00,9.845,1.8675000000000002,10.0205579311,2.975,-0.5225000000000001,3.0205349278,6.87,2.39,7.2738572986,8.135,-4.3225,9.2120698678,2.975,-0.5225000000000001,3.0205349278,5.16,-3.8,6.4082446895
2019-04-10 09:00:00,10.035,1.9425,10.2212783569,2.995,-0.5275000000000001,3.0410986913,7.04,2.47,7.4607305272,8.325,-4.1575,9.305397963,2.995,-0.5275000000000001,3.0410986913,5.33,-3.63,6.4487052964
2019-04-10 09:30:00,10.251,2.0445,10.4528934391,3.311,-0.4955,3.3478711519,6.94,2.54,7.3902097399,8.541,-3.9455,9.4082756789,3.311,-0.4955,3.3478711519,5.23,-3.45,6.2654129952
2019-04-10 10:00:00,10.086,2.0315,10.2885561791,4.516,-0.5785,4.5529021788,5.57,2.61,6.1511787488,8.386,-4.1185,9.3427532478,4.516,-0.5785,4.5529021788,3.87,-3.54,5.2448546214
2019-04-10 10:30:00,9.9405,1.6835,10.0820490229,5.2805,-0.6365000000000001,5.318722826,4.66,2.32,5.2055739357,8.3105,-3.9765,9.2128693956,5.2805,-0.6365000000000001,5.318722826,3.03,-3.34,4.5096008693
2019-04-10 11:00:00,9.784,1.7335,9.9363815471,6.234,-0.7665000000000001,6.2809456492999995,3.55,2.5,4.3419465681,8.164,-4.0365,9.1073721924,6.234,-0.7665000000000001,6.2809456492999995,1.9300000000000002,-3.27,3.7970778238
2019-04-10 11:30:00,9.6575,1.7805,9.8202589833,6.6775,-0.7995,6.7251919303,2.98,2.58,3.941674771,8.0275,-4.0695,9.0000881385,6.6775,-0.7995,6.7251919303,1.35,-3.27,3.5377111244
2019-04-10 12:00:00,9.786,1.81,9.9519795016,6.466,-0.77,6.5116861104,3.32,2.58,4.2046165105,8.166,-4.04,9.110716547,6.466,-0.77,6.5116861104,1.7000000000000002,-3.27,3.6854986094
2019-04-10 12:30:00,9.487,1.82,9.6599983954,5.897,-0.72,5.9407919505999995,3.59,2.54,4.3976925768,7.907,-4.13,8.9206249221,5.897,-0.72,5.9407919505999995,2.01,-3.41,3.9583077192
2019-04-10 13:00:00,9.4485,1.8955000000000002,9.6367563267,5.7185,-0.7245,5.7642122185,3.73,2.62,4.5582123689,7.8285,-4.0145,8.79781919,5.7185,-0.7245,5.7642122185,2.11,-3.29,3.9084779646000003
2019-04-10 13:30:00,9.582,2.132,9.816320491900001,5.852,-0.6980000000000001,5.8934801264,3.73,2.83,4.6820721908,7.962,-3.988,8.9049193146,5.852,-0.6980000000000001,5.8934801264,2.11,-3.29,3.9084779646000003
2019-04-10 14:00:00,9.4085,2.133,9.6472566696,5.8085,-0.6970000000000001,5.8501693352,3.6,2.83,4.5791811495,7.7885,-3.987,8.7496800656,5.8085,-0.6970000000000001,5.8501693352,1.98,-3.29,3.8398567681999998
2019-04-10 14:30:00,9.2815,2.055,9.5062751512,6.0215,-0.705,6.0626303904,3.26,2.76,4.2714400382,7.6715,-4.225,8.7579984728,6.0215,-0.705,6.0626303904,1.65,-3.52,3.8875313504
2019-04-10 15:00:00,9.211500000000001,2.209,9.4726666388,6.0915,-0.761,6.1388511344,3.12,2.9699999999999998,4.3075863310999996,7.5615,-4.351,8.7239602962,6.0915,-0.761,6.1388511344,1.47,-3.59,3.8793040613
2019-04-10 15:30:00,8.8665,1.9215,9.0723196868,5.1965,-0.7085,5.244576675,3.67,2.63,4.5150636762000005,7.2365,-4.4285,8.4840170026,5.1965,-0.7085,5.244576675,2.04,-3.7199999999999998,4.2426406871
2019-04-10 16:00:00,9.113,1.9725000000000001,9.3240294535,4.6129999999999995,-0.5975,4.6515347199,4.5,2.5700000000000003,5.1821713596,7.453,-4.3175,8.6132464989,4.6129999999999995,-0.5975,4.6515347199,2.84,-3.7199999999999998,4.680170937
2019-04-10 16:30:00,8.953,1.9895,9.1713858958,3.843,-0.5405,3.8808232696,5.11,2.5300000000000002,5.7020171869,7.303,-4.5005,8.5783628537,3.843,-0.5405,3.8808232696,3.46,-3.96,5.2586310006
2019-04-10 17:00:00,8.872,1.9925000000000002,9.0929885214,3.202,-0.4575,3.2345185499999998,5.67,2.45,6.1766819572,7.242,-4.5775,8.5673840961,3.202,-0.4575,3.2345185499999998,4.04,-4.12,5.7702686246
2019-04-10 17:30:00,8.6115,1.686,8.7749944872,2.4215,-0.404,2.4549701118,6.19,2.09,6.5333146258,6.9615,-4.804,8.4581852811,2.4215,-0.404,2.4549701118,4.54,-4.4,6.3223097045
2019-04-10 18:00:00,8.646,1.734,8.8181671565,1.816,-0.356,1.8505653190000002,6.83,2.09,7.1426185674,6.986,-4.936,8.5538466201,1.816,-0.356,1.8505653190000002,5.17,-4.58,6.9069023448
2019-04-10 18:30:00,8.4305,1.5005000000000002,8.5629919129,1.3405,-0.3295,1.3804022964,7.09,1.83,7.3223630066,6.7605,-4.9095,8.3550912921,1.3405,-0.3295,1.3804022964,5.42,-4.58,7.0959706877
2019-04-10 19:00:00,8.5325,1.713,8.7027538889,1.0125,-0.337,1.0671107018,7.52,2.05,7.7944146669,6.8225,-5.337,8.6619902592,1.0125,-0.337,1.0671107018,5.8100000000000005,-5.0,7.6652527682
2019-04-10 19:30:00,8.544,1.5585,8.684978886,0.634,-0.3215,0.7108574048,7.91,1.88,8.1303443961,6.884,-4.9915,8.5032069391,0.634,-0.3215,0.7108574048,6.25,-4.67,7.8020125609
2019-04-10 20:00:00,8.5875,1.3815,8.6979134567,0.47750000000000004,-0.3185,0.5739760448,8.11,1.7000000000000002,8.2862597111,6.8975,-4.9185,8.4715493565,0.47750000000000004,-0.3185,0.5739760448,6.42,-4.6,7.8978731314
2019-04-10 20:30:00,8.711,1.2935,8.8065125475,0.601,-0.23650000000000002,0.6458585371000001,8.11,1.53,8.2530600386,7.021,-4.5265,8.3536604701,0.601,-0.23650000000000002,0.6458585371000001,6.42,-4.29,7.7214312145
2019-04-10 21:00:00,8.739,0.9625,8.79184436,0.5690000000000001,-0.23750000000000002,0.616577043,8.17,1.2,8.2576570527,7.159,-3.9475,8.1752086976,0.5690000000000001,-0.23750000000000002,0.616577043,6.59,-3.71,7.5625524792
2019-04-10 21:30:00,8.4895,1.223,8.5771405054,0.5795,-0.217,0.6187966144,7.91,1.44,8.0400062189,6.8395,-4.487,8.1799712255,0.5795,-0.217,0.6187966144,6.26,-4.27,7.5776315561
2019-04-10 22:00:00,8.1945,1.436,8.3193705441,0.5845,-0.214,0.6224437726000001,7.61,1.65,7.7868222016,6.5145,-4.804,8.0942650222,0.5845,-0.214,0.6224437726000001,5.93,-4.59,7.498866581
2019-04-10 22:30:00,7.8885000000000005,1.4095,8.0134338769,0.7385,-0.24050000000000002,0.7766739985000001,7.15,1.65,7.3379152353,6.1985,-4.8305,7.8584433891,0.7385,-0.24050000000000002,0.7766739985000001,5.46,-4.59,7.1330007711
2019-04-10 23:00:00,7.494,1.1335,7.5792386326,0.754,-0.2565,0.7964347117,6.74,1.3900000000000001,6.8818384172,5.924,-4.6665,7.5412199444,0.754,-0.2565,0.7964347117,5.17,-4.41,6.7953660681
2019-04-10 23:30:00,7.2805,1.324,7.3999092055,0.8605,-0.226,0.8896832301,6.42,1.55,6.6044606139,5.6105,-4.716,7.3292814279,0.8605,-0.226,0.8896832301,4.75,-4.49,6.5362527491
2019-04-11 00:00:00,6.9875,1.4425,7.1348414488,0.9675,-0.2175,0.9916463583,6.02,1.6600000000000001,6.2446777339,5.3275,-4.8175,7.1826570641,0.9675,-0.2175,0.9916463583,4.36,-4.6,6.3379491951
2019-04-11 00:30:00,6.4985,0.8615,6.5553554061,0.7285,-0.20850000000000002,0.7577496288000001,5.77,1.07,5.868372858,5.0185,-4.3785,6.6600754125,0.7285,-0.20850000000000002,0.7577496288000001,4.29,-4.17,5.9827251316000005
2019-04-11 01:00:00,6.4325,0.987,6.5077818994,0.8325,-0.203,0.8568927879,5.6,1.19,5.7250414846,4.9625,-4.373,6.6143431458,0.8325,-0.203,0.8568927879,4.13,-4.17,5.8690544383
2019-04-11 01:30:00,6.3315,0.6085,6.3606732741,0.6615,-0.1915,0.6886613827,5.67,0.8,5.7261592713,4.9115,-4.3615,6.5685245299,0.6615,-0.1915,0.6886613827,4.25,-4.17,5.9541078257
2019-04-11 02:00:00,6.111,0.3105,6.1188831702,0.441,-0.1595,0.4689576207,5.67,0.47000000000000003,5.6894463703,4.691,-4.3295,6.3835766816,0.441,-0.1595,0.4689576207,4.25,-4.17,5.9541078257
2019-04-11 02:30:00,6.1085,0.4435,6.1245787202,0.47850000000000004,-0.14650000000000002,0.50042432,5.63,0.59,5.6608303278,4.6585,-4.3165,6.3508892684,0.47850000000000004,-0.14650000000000002,0.50042432,4.18,-4.17,5.9043458571
2019-04-11 03:00:00,6.145,0.5395,6.1686372279,0.515,-0.1405,0.5338213653,5.63,0.68,5.6709170334,4.695,-4.1705,6.2798164981,0.515,-0.1405,0.5338213653,4.18,-4.03,5.8063155271
2019-04-11 03:30:00,6.183,0.613,6.2133129649,0.553,-0.137,0.5697174738,5.63,0.75,5.6797359094,4.733,-4.337,6.4195683656,0.553,-0.137,0.5697174738,4.18,-4.2,5.9255717024
2019-04-11 04:00:00,6.0115,0.618,6.0431826259,0.3415,-0.132,0.3661232716,5.67,0.75,5.7193880792,4.6415,-4.332,6.3489956883,0.3415,-0.132,0.3661232716,4.3,-4.2,6.0108235709
2019-04-11 04:30:00,6.018,0.618,6.0496485848,0.20800000000000002,-0.132,0.2463493454,5.8100000000000005,0.75,5.8582079171,4.618,-4.332,6.3318360686,0.20800000000000002,-0.132,0.2463493454,4.41,-4.2,6.09
2019-04-11 05:00:00,6.0735,0.536,6.0971057273,0.20350000000000001,-0.124,0.23830285350000002,5.87,0.66,5.9069873878,4.6135,-4.234,6.2618797697,0.20350000000000001,-0.124,0.23830285350000002,4.41,-4.11,6.0282833377
2019-04-11 05:30:00,6.2,0.5315,6.2227399311,0.1,-0.1285,0.1628258272,6.1,0.66,6.1356010301,4.78,-4.0685,6.2770289349,0.1,-0.1285,0.1628258272,4.68,-3.94,6.1176792986
2019-04-11 06:00:00,6.611,1.4875,6.7762804878,0.061,-0.1325,0.1458672342,6.55,1.62,6.7473624477000005,5.001,-4.7625,6.9058965566,0.061,-0.1325,0.1458672342,4.94,-4.63,6.7705612766000005
2019-04-11 06:30:00,7.175,0.7665000000000001,7.2158261655,0.065,-0.1835,0.1946721603,7.11,0.9500000000000001,7.1731861819,5.755,-4.1135,7.0739597999,0.065,-0.1835,0.1946721603,5.69,-3.93,6.9152729520000005
2019-04-11 07:00:00,7.7525,1.015,7.8186623696,0.1925,-0.255,0.31950156490000003,7.5600000000000005,1.27,7.6659311241,6.5525,-4.005,7.6795365257,0.1925,-0.255,0.31950156490000003,6.36,-3.75,7.383231
2019-04-11 07:30:00,8.398,1.8935,8.6088179357,0.40800000000000003,-0.2665,0.4873256098,7.99,2.16,8.2768170211,7.378,-4.2865,8.5328170173,0.40800000000000003,-0.2665,0.4873256098,6.97,-4.02,8.0461978599
2019-04-11 08:00:00,8.8645,1.9140000000000001,9.068779204,0.8245,-0.296,0.8760229734,8.04,2.21,8.3382072414,7.9045000000000005,-4.086,8.8981186916,0.8245,-0.296,0.8760229734,7.08,-3.79,8.0305977362
2019-04-11 08:30:00,8.9905,1.6219999999999999,9.1356430671,1.3205,-0.308,1.3559440438,7.67,1.9300000000000002,7.9090960293,8.1205,-3.9779999999999998,9.0425109483,1.3205,-0.308,1.3559440438,6.8,-3.67,7.7271534215
2019-04-11 09:00:00,9.0515,1.641,9.1990506711,1.9615,-0.379,1.9977795799,7.09,2.02,7.3721435146,8.1915,-3.789,9.0253638846,1.9615,-0.379,1.9977795799,6.23,-3.41,7.1021827631
2019-04-11 09:30:00,9.154,1.687,9.3081515351,2.7439999999999998,-0.403,2.7734355951,6.41,2.09,6.7421213279,8.254,-3.643,9.0221929153,2.7439999999999998,-0.403,2.7734355951,5.51,-3.24,6.392002816
2019-04-11 10:00:00,9.371,1.691,9.5223485548,3.1310000000000002,-0.439,3.1616264802,6.24,2.13,6.5935195456999995,8.471,-3.599,9.2038384384,3.1310000000000002,-0.439,3.1616264802,5.34,-3.16,6.204933521
2019-04-11 10:30:00,9.1735,1.883,9.3647632778,3.1835,-0.487,3.2205343113,5.99,2.37,6.441816514,8.2635,-3.747,9.0733368311,3.1835,-0.487,3.2205343113,5.08,-3.26,6.0360583165
2019-04-11 11:00:00,9.2255,1.975,9.4345363029,4.0255,-0.5650000000000001,4.0649569801,5.2,2.54,5.7871927564,8.2655,-3.685,9.0497356453,4.0255,-0.5650000000000001,4.0649569801,4.24,-3.12,5.2642188404
2019-04-11 11:30:00,8.974,1.9015,9.1732425156,4.614,-0.6385000000000001,4.6579693269,4.36,2.54,5.0459092342,7.984,-3.7585,8.8244307607,4.614,-0.6385000000000001,4.6579693269,3.37,-3.12,4.5925265377999995
2019-04-11 12:00:00,9.0625,1.9255,9.2647966249,4.6125,-0.6145,4.6532533243,4.45,2.54,5.1238754864,8.1125,-3.5645,8.8610561729,4.6125,-0.6145,4.6532533243,3.5,-2.95,4.5773900861
2019-04-11 12:30:00,9.0655,1.905,9.2634936849,4.5755,-0.635,4.6193533368,4.49,2.54,5.1586529249,8.1155,-3.745,8.937917277,4.5755,-0.635,4.6193533368,3.54,-3.11,4.71208022
2019-04-11 13:00:00,9.0625,1.8885,9.2571776746,4.5725,-0.6515000000000001,4.6186803851,4.49,2.54,5.1586529249,8.1125,-3.7615,8.942121588300001,4.5725,-0.6515000000000001,4.6186803851,3.54,-3.11,4.71208022
2019-04-11 13:30:00,8.8345,1.9075000000000002,9.0380831209,4.5344999999999995,-0.6325000000000001,4.5783999934,4.3,2.54,4.9941565855,7.8845,-3.9225000000000003,8.8063242332,4.5344999999999995,-0.6325000000000001,4.5783999934,3.35,-3.29,4.6953807087
2019-04-11 14:00:00,8.543,1.5750000000000002,8.6869715091,4.453,-0.625,4.496646973,4.09,2.2,4.6441468538,7.583,-3.985,8.5663360896,4.453,-0.625,4.496646973,3.13,-3.36,4.5920039199
2019-04-11 14:30:00,8.4895,1.7005,8.6581355095,4.3995,-0.6395000000000001,4.4457350911,4.09,2.34,4.71208022,7.5295,-3.9495,8.5024655542,4.3995,-0.6395000000000001,4.4457350911,3.13,-3.31,4.5555460705
2019-04-11 15:00:00,8.396,1.9005,8.6084096237,4.266,-0.6395000000000001,4.3136662191,4.13,2.54,4.8485564862,7.846,-4.0095,8.8111183314,4.266,-0.6395000000000001,4.3136662191,3.58,-3.37,4.9166350281
2019-04-11 15:30:00,8.3335,1.9175,8.5512588839,3.9435000000000002,-0.5825,3.9862888129,4.39,2.5,5.0519402213,7.6635,-4.2625,8.769158369,3.9435000000000002,-0.5825,3.9862888129,3.7199999999999998,-3.68,5.2326666242
2019-04-11 16:00:00,8.586500000000001,2.0315,8.8235465942,3.5564999999999998,-0.5085000000000001,3.5926681589,5.03,2.54,5.6349356696,7.2265,-4.1885,8.3525944772,3.5564999999999998,-0.5085000000000001,3.5926681589,3.67,-3.68,5.197239652
2019-04-11 16:30:00,8.633,2.0435,8.8715602489,3.073,-0.3965,3.0984740196,5.5600000000000005,2.44,6.0718366249,6.973,-4.2265,8.1538966912,3.073,-0.3965,3.0984740196,3.9,-3.83,5.4661595293000005
2019-04-11 17:00:00,8.2235,1.7575,8.40920677,2.5435,-0.36250000000000004,2.5692019189,5.68,2.12,6.0627386551,6.5735,-4.5225,7.9789666311000005,2.5435,-0.36250000000000004,2.5692019189,4.03,-4.16,5.7919340466
2019-04-11 17:30:00,7.974,0.9815,8.0341781316,1.9540000000000002,-0.3085,1.9782032883,6.02,1.29,6.1566630572,6.664,-4.3985,7.9847165416,1.9540000000000002,-0.3085,1.9782032883,4.71,-4.09,6.2379644116
2019-04-11 18:00:00,8.0505,0.8815000000000001,8.0986167029,1.3305,-0.28850000000000003,1.3614192962,6.72,1.17,6.8210922879,6.8105,-4.1385,7.9693219599,1.3305,-0.28850000000000003,1.3614192962,5.48,-3.85,6.697230771
2019-04-11 18:30:00,8.1425,0.9005000000000001,8.1921429736,0.7825000000000001,-0.2695,0.8276089052000001,7.36,1.17,7.4524157157,6.9325,-4.3195,8.168086465,0.7825000000000001,-0.2695,0.8276089052000001,6.15,-4.05,7.3637626252
2019-04-11 19:00:00,8.2475,0.9255,8.2992654193,0.42750000000000005,-0.24450000000000002,0.4924799488,7.82,1.17,7.9070411659,7.0575,-4.2945,8.2614185525,0.42750000000000005,-0.24450000000000002,0.4924799488,6.63,-4.05,7.7691312256
2019-04-11 19:30:00,8.4375,0.924,8.4879433463,0.1975,-0.246,0.3154714726,8.24,1.17,8.3226498184,7.2475,-4.246,8.3996888186,0.1975,-0.246,0.3154714726,7.05,-4.0,8.1057078654
2019-04-11 20:00:00,8.288,0.9265,8.3396250665,0.048,-0.24350000000000002,0.24818591820000002,8.24,1.17,8.3226498184,7.098,-4.2935,8.2955256765,0.048,-0.24350000000000002,0.24818591820000002,7.05,-4.05,8.1304981397
2019-04-11 20:30:00,8.3315,0.9965,8.3908822242,0.0315,-0.17350000000000002,0.1763363264,8.3,1.17,8.3820582198,7.0815,-4.0735,8.1695192331,0.0315,-0.17350000000000002,0.1763363264,7.05,-3.9,8.0568294012
2019-04-11 21:00:00,8.349,1.1375,8.4261324016,0.049,-0.1525,0.1601788063,8.3,1.29,8.3996488022,7.029,-4.2425,8.2100942291,0.049,-0.1525,0.1601788063,6.98,-4.09,8.0900247218
2019-04-11 21:30:00,8.0905,0.8225,8.1322012088,0.07050000000000001,-0.14750000000000002,0.16348241500000002,8.02,0.97,8.0784466329,6.9205000000000005,-4.3275,8.1621428865,0.07050000000000001,-0.14750000000000002,0.16348241500000002,6.85,-4.18,8.0246432943
2019-04-11 22:00:00,7.6850000000000005,0.749,7.7214134716,0.115,-0.151,0.1898051633,7.57,0.9,7.6233129281,6.495,-4.691,8.0118977777,0.115,-0.151,0.1898051633,6.38,-4.54,7.8304533713
2019-04-11 22:30:00,7.4685,0.904,7.5230119134999995,0.1385,-0.126,0.1872384843,7.33,1.03,7.4020132397000005,6.1785,-4.446,7.6118840145,0.1385,-0.126,0.1872384843,6.04,-4.32,7.4259006188
2019-04-11 23:00:00,7.174,0.74,7.2120646142,0.124,-0.16,0.2024252949,7.05,0.9,7.1072146443,5.884,-4.29,7.281864871,0.124,-0.16,0.2024252949,5.76,-4.13,7.0876300694
2019-04-11 23:30:00,6.816,0.7715000000000001,6.8595239084,0.146,-0.1685,0.2229534705,6.67,0.9400000000000001,6.7359112227,5.5760000000000005,-4.5085,7.1706588435,0.146,-0.1685,0.2229534705,5.43,-4.34,6.9512948434
2019-04-12 00:00:00,6.6115,1.02,6.6897183984,0.18150000000000002,-0.16,0.2419550578,6.43,1.18,6.5373771499,5.2115,-4.72,7.0312255155,0.18150000000000002,-0.16,0.2419550578,5.03,-4.5600000000000005,6.7892930413
2019-04-12 00:30:00,6.344,0.6125,6.3734992155,0.17400000000000002,-0.1375,0.2217707149,6.17,0.75,6.2154163175,5.044,-4.3075,6.6329851688,0.17400000000000002,-0.1375,0.2217707149,4.87,-4.17,6.4113805066000005
2019-04-12 01:00:00,6.272,0.608,6.3014004793,0.10200000000000001,-0.14200000000000002,0.174837067,6.17,0.75,6.2154163175,4.9719999999999995,-4.312,6.5813469746,0.10200000000000001,-0.14200000000000002,0.174837067,4.87,-4.17,6.4113805066000005
2019-04-12 01:30:00,6.265,0.532,6.287547137,0.155,-0.218,0.2674864483,6.11,0.75,6.1558589977,4.985,-4.458,6.6875996441000005,0.155,-0.218,0.2674864483,4.83,-4.24,6.4270133032
2019-04-12 02:00:00,6.063,0.5305,6.0861645763,0.223,-0.2195,0.3129045382,5.84,0.75,5.8879622960999995,4.723,-4.3695,6.4342256139,0.223,-0.2195,0.3129045382,4.5,-4.15,6.1214785796
2019-04-12 02:30:00,5.937,0.5035000000000001,5.9583119463,0.257,-0.20650000000000002,0.3296835604,5.68,0.71,5.7242030013,4.607,-4.3965,6.3681756611,0.257,-0.20650000000000002,0.3296835604,4.35,-4.19,6.0397516505
2019-04-12 03:00:00,5.928,0.326,5.9369571331,0.308,-0.194,0.3640054945,5.62,0.52,5.6440056697,4.608,-4.504,6.4435766466,0.308,-0.194,0.3640054945,4.3,-4.31,6.0881934923
2019-04-12 03:30:00,5.859,0.335,5.8685693316,0.419,-0.255,0.4904956677,5.44,0.59,5.4719009494,4.549,-4.565,6.4445811346,0.419,-0.255,0.4904956677,4.13,-4.31,5.9693383218000005
2019-04-12 04:00:00,5.9165,0.437,5.9326167287,0.5865,-0.313,0.6647941411,5.33,0.75,5.3825087088,4.6065000000000005,-4.473,6.4208699761,0.5865,-0.313,0.6647941411,4.02,-4.16,5.7849805531000005
2019-04-12 04:30:00,6.211,0.3695,6.2219812962,0.491,-0.3805,0.6211773096000001,5.72,0.75,5.7689600449,4.891,-4.5405,6.6736812368,0.491,-0.3805,0.6211773096000001,4.4,-4.16,6.0552126305
2019-04-12 05:00:00,6.1625,0.4015,6.1755654397,0.48250000000000004,-0.34850000000000003,0.5951961861,5.68,0.75,5.7293018772,4.8425,-4.4585,6.5824029427,0.48250000000000004,-0.34850000000000003,0.5951961861,4.36,-4.11,5.9918027337
2019-04-12 05:30:00,6.232,0.41500000000000004,6.2458025105,0.28200000000000003,-0.335,0.4378915391,5.95,0.75,5.9970826241,4.932,-4.445,6.6394765607,0.28200000000000003,-0.335,0.4378915391,4.65,-4.11,6.206013213
2019-04-12 06:00:00,6.5165,0.442,6.5314727474000005,0.1665,-0.308,0.3501231926,6.35,0.75,6.3941379403,5.2665,-4.458,6.8999845108999995,0.1665,-0.308,0.3501231926,5.1,-4.15,6.575142584
2019-04-12 06:30:00,7.134,0.4485,7.1480842364,0.154,-0.3015,0.33855317160000004,6.98,0.75,7.0201780604,5.854,-4.3015,7.2644489295,0.154,-0.3015,0.33855317160000004,5.7,-4.0,6.9634761434
2019-04-12 07:00:00,7.7115,1.421,7.8413310892,0.2315,-0.359,0.4271688776,7.48,1.78,7.6888750803,6.2915,-4.679,7.8406640822,0.2315,-0.359,0.4271688776,6.06,-4.32,7.4421771008
2019-04-12 07:30:00,8.0805,0.8605,8.1261885592,0.4605,-0.3795,0.5967248109000001,7.62,1.24,7.7202331571,6.8205,-3.9895,7.9016030336,0.4605,-0.3795,0.5967248109000001,6.36,-3.61,7.3131183499
2019-04-12 08:00:00,8.4815,0.793,8.5184911369,0.6115,-0.377,0.7183740321000001,7.87,1.17,7.9564942029,7.2715,-3.767,8.1893223926,0.6115,-0.377,0.7183740321000001,6.66,-3.39,7.4731318736
2019-04-12 08:30:00,8.9225,1.2165,9.0050473902,0.7625000000000001,-0.3835,0.8535095196,8.16,1.6,8.3153833345,7.7825,-4.0035,8.7518751419,0.7625000000000001,-0.3835,0.8535095196,7.02,-3.62,7.8984049023
2019-04-12 09:00:00,8.883,1.0405,8.9437312823,0.863,-0.3895,0.9468258816,8.02,1.43,8.1464900417,7.743,-3.8395,8.6426737327,0.863,-0.3895,0.9468258816,6.88,-3.45,7.6965511757
2019-04-12 09:30:00,8.9985,0.8230000000000001,9.0360572846,0.9785,-0.377,1.0486139661,8.02,1.2,8.1092786362,7.8585,-3.977,8.807528101,0.9785,-0.377,1.0486139661,6.88,-3.6,7.7649468768
2019-04-12 10:00:00,9.049,0.9420000000000001,9.0978989333,1.099,-0.428,1.1794002713,7.95,1.37,8.0671804244,7.899,-3.7880000000000003,8.7603164897,1.099,-0.428,1.1794002713,6.8,-3.36,7.5848269591
2019-04-12 10:30:00,8.9635,0.744,8.9943242242,1.7035,-0.47600000000000003,1.7687533039,7.26,1.22,7.3617932598,7.7535,-3.836,8.6505293624,1.7035,-0.47600000000000003,1.7687533039,6.05,-3.36,6.9204118375
2019-04-12 11:00:00,8.796,0.663,8.8209514793,2.716,-0.557,2.7725268258,6.08,1.22,6.2011934335,7.506,-3.727,8.380367832,2.716,-0.557,2.7725268258,4.79,-3.17,5.7439533424
2019-04-12 11:30:00,8.638,0.521,8.6536977645,4.458,-0.779,4.5255502428,4.18,1.3,4.3774878641,7.268,-3.6390000000000002,8.1281083285,4.458,-0.779,4.5255502428,2.81,-2.86,4.009451334
2019-04-12 12:00:00,8.512,0.9055000000000001,8.5600277015,4.542,-0.7145,4.5978553968,3.9699999999999998,1.62,4.287808298,7.182,-3.8145,8.1321297487,4.542,-0.7145,4.5978553968,2.64,-3.1,4.0718054963
2019-04-12 12:30:00,8.604,0.9355,8.6547083284,3.544,-0.6845,3.6094980607,5.06,1.62,5.3130029174,7.284,-3.7145,8.176439705,3.544,-0.6845,3.6094980607,3.74,-3.03,4.8133668051
2019-04-12 13:00:00,8.55,0.8755000000000001,8.5947076885,4.13,-0.7445,4.1965676749,4.42,1.62,4.7075258895,7.23,-3.6345,8.0921251998,4.13,-0.7445,4.1965676749,3.1,-2.89,4.2381717757
2019-04-12 13:30:00,8.669,0.9155000000000001,8.7172071932,4.509,-0.8045,4.5802075553,4.16,1.72,4.5015552868,7.359,-3.8245,8.2934722071,4.509,-0.8045,4.5802075553,2.85,-3.02,4.1524571039
2019-04-12 14:00:00,8.5685,0.9105000000000001,8.6167396676,3.9685,-0.7295,4.0349922553,4.6,1.6400000000000001,4.8836052257,7.2585,-3.9795,8.2778162881,3.9685,-0.7295,4.0349922553,3.29,-3.25,4.6245648444
2019-04-12 14:30:00,8.492,0.914,8.5410456034,4.182,-0.726,4.2445494461,4.31,1.6400000000000001,4.6114748183,7.132,-3.976,8.16541487,4.182,-0.726,4.2445494461,2.95,-3.25,4.3891912695
2019-04-12 15:00:00,8.4215,0.865,8.4658069462,4.7715,-0.775,4.8340290907,3.65,1.6400000000000001,4.0015122142,7.0515,-4.065,8.1392798975,4.7715,-0.775,4.8340290907,2.2800000000000002,-3.29,4.0028115119
2019-04-12 15:30:00,8.1685,0.905,8.2184802275,4.2185,-0.735,4.282051757,3.95,1.6400000000000001,4.2769264665,6.8185,-4.285,8.0531464193,4.2185,-0.735,4.282051757,2.6,-3.55,4.4002840817
2019-04-12 16:00:00,8.1925,0.9595,8.2484966206,3.1525,-0.6205,3.2129856053,5.04,1.58,5.2818557345,6.8925,-4.3605,8.1560110655,3.1525,-0.6205,3.2129856053,3.74,-3.74,5.2891587233
2019-04-12 16:30:00,7.989,0.6545000000000001,8.0157651693,2.629,-0.5855,2.6934088531,5.36,1.24,5.5015634142,6.709,-4.6855,8.1831895524,2.629,-0.5855,2.6934088531,4.08,-4.1,5.7841507588
2019-04-12 17:00:00,7.829,0.745,7.8643668531,1.7189999999999999,-0.445,1.7756649459,6.11,1.19,6.2248052178,6.549,-4.545,7.9716012193,1.7189999999999999,-0.445,1.7756649459,4.83,-4.1,6.3355268130999995
2019-04-12 17:30:00,7.984,0.631,8.0088961162,1.114,-0.47900000000000004,1.2126157677,6.87,1.11,6.9590947687,6.704,-4.419,8.02939456,1.114,-0.47900000000000004,1.2126157677,5.59,-3.94,6.8389838426
2019-04-12 18:00:00,7.702,0.355,7.7101769759,1.062,-0.395,1.1330794323,6.64,0.75,6.6822226841,6.392,-4.335,7.7233340598,1.062,-0.395,1.1330794323,5.33,-3.94,6.6281596239
2019-04-12 18:30:00,7.639,0.42650000000000005,7.6508968919,0.739,-0.3235,0.8067051816,6.9,0.75,6.9406411808,6.349,-4.2635,7.6476946363,0.739,-0.3235,0.8067051816,5.61,-3.94,6.8553409835
2019-04-12 19:00:00,7.651,0.4385,7.6635555227,0.541,-0.3115,0.6242701739000001,7.11,0.75,7.1494475311,6.341,-4.1715,7.5901049565,0.541,-0.3115,0.6242701739000001,5.8,-3.86,6.9670366728
2019-04-12 19:30:00,7.4835,0.4425,7.4965711162,0.5235000000000001,-0.3075,0.6071313696,6.96,0.75,7.000292851,6.1835,-4.2775,7.5188216165,0.5235000000000001,-0.3075,0.6071313696,5.66,-3.9699999999999998,6.9135012837000005
2019-04-12 20:00:00,7.2735,0.436,7.2865559937,0.5635,-0.314,0.6450800338,6.71,0.75,6.7517849492,6.0035,-4.284,7.3752741135,0.5635,-0.314,0.6450800338,5.44,-3.9699999999999998,6.734574968
2019-04-12 20:30:00,7.3585,0.507,7.3759454479,0.3885,-0.243,0.45823711110000004,6.97,0.75,7.0102353741,6.0885,-4.353,7.48454683,0.3885,-0.243,0.45823711110000004,5.7,-4.11,7.0272398564
2019-04-12 21:00:00,7.4095,0.526,7.4281468921,0.28950000000000004,-0.224,0.3660413228,7.12,0.75,7.1593924323,6.1395,-4.334,7.5151191774,0.28950000000000004,-0.224,0.3660413228,5.85,-4.11,7.1494475311
2019-04-12 21:30:00,6.9935,0.34800000000000003,7.0021529725,0.3335,-0.232,0.4062588461,6.66,0.58,6.685207551,5.6935,-4.922,7.5260897052,0.3335,-0.232,0.4062588461,5.36,-4.69,7.1221976945
2019-04-12 22:00:00,6.618,0.9555,6.6866212881,0.358,-0.23450000000000001,0.4279652439,6.26,1.19,6.3721032634,5.138,-5.6945,7.669835347,0.358,-0.23450000000000001,0.4279652439,4.78,-5.46,7.2567210226
2019-04-12 22:30:00,6.3205,0.613,6.3501566319,0.4405,-0.257,0.5099894607000001,5.88,0.87,5.9440137954,4.9105,-5.437,7.3262527427,0.4405,-0.257,0.5099894607000001,4.47,-5.18,6.8420245542
2019-04-12 23:00:00,6.107,0.0945,6.1077311049,0.8170000000000001,-0.2655,0.8590571867000001,5.29,0.36,5.3022353776,4.787,-5.0055,6.9260666507,0.8170000000000001,-0.2655,0.8590571867000001,3.9699999999999998,-4.74,6.1829200221
2019-04-12 23:30:00,5.8165,0.2015,5.8199892182,0.7565000000000001,-0.2285,0.7902559712,5.06,0.43,5.0782378834,4.4965,-5.3485,6.9874862791000005,0.7565000000000001,-0.2285,0.7902559712,3.74,-5.12,6.3405047118
2019-04-13 00:00:00,5.5760000000000005,0.991,5.6633785853,0.516,-0.199,0.5530433979,5.06,1.19,5.1980477104,3.9859999999999998,-5.699,6.9546241451,0.516,-0.199,0.5530433979,3.47,-5.5,6.5031453928000005
2019-04-14 00:30:00,4.938,-0.265,4.94510556,1.388,-0.145,1.3955532953,3.55,-0.12,3.55202759,3.5380000000000003,-5.175,6.2688171931,1.388,-0.145,1.3955532953,2.15,-5.03,5.4702285144000005
2019-04-14 01:00:00,4.7059999999999995,-0.2605,4.7132044566,1.156,-0.1405,1.1645068699,3.55,-0.12,3.55202759,3.356,-5.1705,6.1641549502,1.156,-0.1405,1.1645068699,2.2,-5.03,5.4900728593
2019-04-14 01:30:00,4.6195,-0.219,4.6246882327000005,1.1995,-0.099,1.2035785184,3.42,-0.12,3.4221046156,3.2595,-5.129,6.0770865758,1.1995,-0.099,1.2035785184,2.06,-5.03,5.4354852589
2019-04-14 02:00:00,4.7505,-0.245,4.7568135606,1.4705,-0.125,1.4758032559,3.2800000000000002,-0.12,3.2821943879,3.4005,-5.155,6.175550603,1.4705,-0.125,1.4758032559,1.9300000000000002,-5.03,5.3875597444
2019-04-14 02:30:00,4.7435,-0.258,4.7505111567,1.5635,-0.138,1.569578367,3.18,-0.12,3.1822633455,3.3535,-5.108,6.1104522132,1.5635,-0.138,1.569578367,1.79,-4.97,5.2825183388
2019-04-14 03:00:00,4.632,-0.2515,4.6388227224000005,1.552,-0.1315,1.5575609940000001,3.08,-0.12,3.0823367759,3.262,-5.1615,6.1058763704,1.552,-0.1315,1.5575609940000001,1.71,-5.03,5.3127205837
2019-04-14 03:30:00,4.5195,-0.23850000000000002,4.5257886053,1.7595,-0.11850000000000001,1.7634858945,2.76,-0.12,2.7626074640000002,3.1295,-5.0185,5.9143142037,1.7595,-0.11850000000000001,1.7634858945,1.37,-4.9,5.0879170591
2019-04-14 04:00:00,4.5695,-0.265,4.5771776510999995,1.6995,-0.145,1.7056744267,2.87,-0.12,2.8725076153,3.1895,-5.045,5.968662769,1.6995,-0.145,1.7056744267,1.49,-4.9,5.1215329736
2019-04-14 04:30:00,4.47,-0.218,4.4753127265,1.87,-0.098,1.8725661537,2.6,-0.12,2.6027677576,3.1,-5.148,6.0093180978,1.87,-0.098,1.8725661537,1.23,-5.05,5.1976340772
2019-04-14 05:00:00,4.445,-0.24750000000000003,4.4518851344,1.945,-0.1275,1.9491745048,2.5,-0.12,2.502878343,3.085,-5.1775,6.0269172261,1.945,-0.1275,1.9491745048,1.1400000000000001,-5.05,5.1770744634
2019-04-14 05:30:00,4.5315,-0.2485,4.5383085506,2.1015,-0.1285,2.1054250165,2.43,-0.12,2.4329611588,3.1615,-5.1785,6.0672847716,2.1015,-0.1285,2.1054250165,1.06,-5.05,5.1600484494
2019-04-14 06:00:00,4.5465,-0.24650000000000002,4.553177407,1.9165,-0.1265,1.9206703257000002,2.63,-0.12,2.6327362192,3.1965,-5.1265,6.0414083209,1.9165,-0.1265,1.9206703257000002,1.28,-5.0,5.161240161
2019-04-14 06:30:00,4.5995,-0.2725,4.6075651379,1.8094999999999999,-0.1525,1.8159147832,2.79,-0.12,2.7925794528,3.2395,-4.8325,5.8178532553,1.8094999999999999,-0.1525,1.8159147832,1.43,-4.68,4.8935978584
2019-04-14 07:00:00,4.697,-0.28800000000000003,4.7058211823,1.697,-0.168,1.7052955756000001,3.0,-0.12,3.0023990408,3.377,-4.818,5.8836428342,1.697,-0.168,1.7052955756000001,1.6800000000000002,-4.65,4.9441783948
2019-04-14 07:30:00,4.8870000000000005,-0.27,4.8944528806,1.887,-0.15,1.8929524558000002,3.0,-0.12,3.0023990408,3.567,-4.76,5.9482004842,1.887,-0.15,1.8929524558000002,1.6800000000000002,-4.61,4.9065772184
2019-04-14 08:00:00,5.203,-0.051500000000000004,5.2032548708,2.263,-0.1715,2.2694892046,2.94,0.12,2.9424479605,3.803,-4.9215,6.219643981,2.263,-0.1715,2.2694892046,1.54,-4.75,4.9934056515
2019-04-14 08:30:00,5.6645,-0.047,5.664694983,2.9345,-0.23700000000000002,2.9440548993,2.73,0.19,2.7366037346,4.3045,-4.987,6.5877833336,2.9345,-0.23700000000000002,2.9440548993,1.37,-4.75,4.9436221538
2019-04-14 09:00:00,5.9645,-0.059000000000000004,5.9647918027,3.9345,-0.319,3.947410702,2.03,0.26,2.0465825173,4.6345,-4.9190000000000005,6.7583393855,3.9345,-0.319,3.947410702,0.7000000000000001,-4.6,4.6529560497
2019-04-14 09:30:00,6.0215,-0.0325,6.0215877059,4.6815,-0.3325,4.6932929271,1.34,0.30000000000000004,1.3731715115,4.6715,-4.8925,6.7645745247,4.6815,-0.3325,4.6932929271,-0.01,-4.5600000000000005,4.5600109649
2019-04-14 10:00:00,6.328,0.029,6.3280664503,3.008,-0.271,3.0201829415,3.32,0.30000000000000004,3.3335266611,5.028,-4.7010000000000005,6.883326594,3.008,-0.271,3.0201829415,2.02,-4.43,4.8688088892
2019-04-14 10:30:00,6.4215,-0.0135,6.4215141906,3.7515,-0.3135,3.764576271,2.67,0.30000000000000004,2.6868010719,5.1015,-4.7435,6.9660673626000005,3.7515,-0.3135,3.764576271,1.35,-4.43,4.6311337705
2019-04-14 11:00:00,6.503,-0.019,6.5030277564,4.683,-0.319,4.6938523624,1.82,0.30000000000000004,1.8445595680000002,5.163,-4.609,6.9209428548,4.683,-0.319,4.6938523624,0.48,-4.29,4.3167696255
2019-04-14 11:30:00,6.612,-0.0175,6.6120231586,6.442,-0.5275000000000001,6.4635609574,0.17,0.51,0.5375872022,5.202,-4.6875,7.00238961,6.442,-0.5275000000000001,6.4635609574,-1.24,-4.16,4.3408754877
2019-04-14 12:00:00,6.6850000000000005,-0.125,6.686168559,5.765,-0.445,5.7821492544,0.92,0.32,0.9740636530000001,5.325,-4.605,7.0400035511,5.765,-0.445,5.7821492544,-0.44,-4.16,4.1832045133
2019-04-14 12:30:00,6.7445,-0.0945,6.7451620069,5.1245,-0.41450000000000004,5.1412362813,1.62,0.32,1.6513025162,5.3845,-4.5745000000000005,7.0653301763,5.1245,-0.41450000000000004,5.1412362813,0.26,-4.16,4.1681170809
2019-04-14 13:00:00,6.3515,0.0045000000000000005,6.3515015941,4.4215,-0.3155,4.4327420972,1.9300000000000002,0.32,1.9563486397,5.0115,-4.5855,6.7927860632,4.4215,-0.3155,4.4327420972,0.59,-4.27,4.310568408
2019-04-14 13:30:00,6.3335,0.0855,6.3340770835,3.0135,-0.23450000000000001,3.022610213,3.32,0.32,3.3353860346,5.0535,-4.8345,6.9935865262,3.0135,-0.23450000000000001,3.022610213,2.04,-4.6,5.0320572334
2019-04-14 14:00:00,6.3165,0.046,6.3166674956,2.5165,-0.274,2.5313727995,3.8,0.32,3.8134498817,5.0865,-4.874,7.0447397574,2.5165,-0.274,2.5313727995,2.5700000000000003,-4.6,5.2692409321
2019-04-14 14:30:00,6.1285,0.0785,6.1290027329,1.9685000000000001,-0.24150000000000002,1.983258556,4.16,0.32,4.1722895393,4.9085,-4.8415,6.8944538943,1.9685000000000001,-0.24150000000000002,1.983258556,2.94,-4.6,5.4592673501
2019-04-14 15:00:00,6.209,0.0555,6.2092480422,2.479,-0.2645,2.4930706468,3.73,0.32,3.743701377,4.959,-4.8645,6.9465848624,2.479,-0.2645,2.4930706468,2.48,-4.6,5.225935323
2019-04-14 15:30:00,6.228,0.037,6.2281099059,3.068,-0.28300000000000003,3.0810246672,3.16,0.32,3.176161205,4.958,-5.243,7.2160108786,3.068,-0.28300000000000003,3.0810246672,1.8900000000000001,-4.96,5.307890353
2019-04-14 16:00:00,6.1425,0.0505,6.142707587,2.9825,-0.2695,2.9946513153,3.16,0.32,3.176161205,4.8725000000000005,-5.2895,7.191666462,2.9825,-0.2695,2.9946513153,1.8900000000000001,-5.02,5.3640003729
2019-04-14 16:30:00,6.18,-0.005,6.1800020227,2.37,-0.325,2.3921799680999998,3.81,0.32,3.8234147042,4.91,-5.265,7.1991891905,2.37,-0.325,2.3921799680999998,2.54,-4.94,5.5547457188
2019-04-14 17:00:00,6.1105,0.045,6.1106656961,2.4705,-0.275,2.4857584859,3.64,0.32,3.6540388613,4.8305,-4.915,6.8913681697,2.4705,-0.275,2.4857584859,2.36,-4.64,5.2056891955
2019-04-14 17:30:00,6.1645,0.061500000000000006,6.1648067691,2.6745,-0.2585,2.6869634348,3.49,0.32,3.5046397818,4.8445,-4.8585,6.8610642396,2.6745,-0.2585,2.6869634348,2.17,-4.6,5.0861478547
2019-04-14 18:00:00,6.073,0.133,6.0744561897,2.223,-0.187,2.230851407,3.85,0.32,3.8632758121,4.753,-4.787,6.7458415339,2.223,-0.187,2.230851407,2.5300000000000002,-4.6,5.2498476168
2019-04-14 18:30:00,6.126,0.0825,6.1265554964,1.986,-0.23750000000000002,2.0001505568,4.14,0.32,4.1523487329,4.846,-4.8375,6.8472711535,1.986,-0.23750000000000002,2.0001505568,2.86,-4.6,5.4166041022
2019-04-14 19:00:00,6.1615,0.017,6.161523452,1.6315,-0.193,1.6428759083000002,4.53,0.21,4.5348649373,4.8715,-4.793,6.8340589147,1.6315,-0.193,1.6428759083000002,3.24,-4.6,5.6265086866
2019-04-14 19:30:00,6.34,0.007500000000000001,6.3400044361,1.63,-0.2025,1.6425304411,4.71,0.21,4.7146792044,5.05,-4.8025,6.9689673733,1.63,-0.2025,1.6425304411,3.42,-4.6,5.732050244
2019-04-14 20:00:00,6.3665,-0.139,6.368017215,1.3765,-0.199,1.3908102854,4.99,0.06,4.9903607084,5.0665,-4.799,6.9785258651,1.3765,-0.199,1.3908102854,3.69,-4.6,5.8971264189
2019-04-14 20:30:00,6.523,0.182,6.5255385218,1.163,-0.148,1.1723792049,5.36,0.33,5.3701489737,5.133,-5.008,7.1713145936,1.163,-0.148,1.1723792049,3.9699999999999998,-4.86,6.2753884342
2019-04-14 21:00:00,6.6315,0.6000000000000001,6.658587857,1.2715,-0.16,1.2815273115,5.36,0.76,5.4136124723,5.1415,-5.26,7.3554484738,1.2715,-0.16,1.2815273115,3.87,-5.1,6.4021012176
2019-04-14 21:30:00,6.5035,0.5915,6.5303433677000005,1.4735,-0.1685,1.4831029971,5.03,0.76,5.0870915069,5.0335,-5.4385,7.4103579198,1.4735,-0.1685,1.4831029971,3.56,-5.27,6.3597562846
2019-04-14 22:00:00,6.2575,0.612,6.2873563801,1.3975,-0.148,1.4053150003,4.86,0.76,4.9190649518,4.8475,-5.658,7.4505852287,1.3975,-0.148,1.4053150003,3.45,-5.51,6.5009691585
2019-04-14 22:30:00,6.2715,0.5965,6.2998035287,1.3215,-0.1635,1.331575946,4.95,0.76,5.0080035942,4.8515,-5.6735,7.4649617882,1.3215,-0.1635,1.331575946,3.5300000000000002,-5.51,6.5437756685
2019-04-14 23:00:00,6.025,0.517,6.0471409774,1.2650000000000001,-0.17300000000000001,1.2767748431000001,4.76,0.6900000000000001,4.8097505133,4.615,-5.753,7.375312468,1.2650000000000001,-0.17300000000000001,1.2767748431000001,3.35,-5.58,6.5083715321
2019-04-14 23:30:00,5.8665,-0.34650000000000003,5.8767239598,1.7465000000000002,-0.20650000000000002,1.7586655452,4.12,-0.14,4.1223779545,4.5565,-5.0465,6.7991804286,1.7465000000000002,-0.20650000000000002,1.7586655452,2.81,-4.84,5.5965793124
2019-04-15 00:00:00,5.773,-0.35950000000000004,5.7841826778000005,2.023,-0.2195,2.0348732762,3.75,-0.14,3.7526124234,4.513,-5.2695,6.9379247077,2.023,-0.2195,2.0348732762,2.49,-5.05,5.6305061939000005
2019-04-15 00:30:00,5.6495,-0.395,5.6632919093,2.2795,-0.255,2.293718651,3.37,-0.14,3.3729067583,4.3695,-5.305,6.8728127612000005,2.2795,-0.255,2.293718651,2.09,-5.05,5.4654002598
2019-04-15 01:00:00,5.7315000000000005,-0.396,5.7451639011,2.4115,-0.256,2.4250501541,3.32,-0.14,3.3229504962,4.4615,-5.306,6.9324323473,2.4115,-0.256,2.4250501541,2.05,-5.05,5.450229353
2019-04-15 01:30:00,5.801,-0.355,5.8118522005,2.641,-0.265,2.654261856,3.16,-0.09,3.1612813858,4.521,-5.235,6.9169838803,2.641,-0.265,2.654261856,1.88,-4.97,5.3136898667
2019-04-15 02:00:00,5.568,-0.34950000000000003,5.5789581689,2.338,-0.20950000000000002,2.3473675149,3.23,-0.14,3.2330326321,4.2780000000000005,-5.1795,6.7177752456,2.338,-0.20950000000000002,2.3473675149,1.94,-4.97,5.3352132104
2019-04-15 02:30:00,5.4805,-0.342,5.4911605558,2.0905,-0.202,2.1002367128,3.39,-0.14,3.3928896239,4.1905,-5.252,6.7189131748,2.0905,-0.202,2.1002367128,2.1,-5.05,5.4692321216
2019-04-15 03:00:00,5.364,-0.3145,5.3732119119,2.034,-0.17450000000000002,2.0414715893,3.33,-0.14,3.3329416437,4.134,-5.2245,6.6622335782,2.034,-0.17450000000000002,2.0414715893,2.1,-5.05,5.4692321216
2019-04-15 03:30:00,5.3095,-0.3395,5.320343081,2.2495,-0.1995,2.258329139,3.06,-0.14,3.0632009401999998,4.0495,-5.2495,6.6299095394,2.2495,-0.1995,2.258329139,1.8,-5.05,5.3612032232
2019-04-15 04:00:00,5.408,-0.3765,5.4210899504,2.148,-0.23650000000000002,2.1609803909,3.26,-0.14,3.2630047502,4.148,-5.2865,6.7195971791,2.148,-0.23650000000000002,2.1609803909,2.0,-5.05,5.4316203844
2019-04-15 04:30:00,5.378,-0.36050000000000004,5.3900690394,1.9380000000000002,-0.2205,1.9505035888000002,3.44,-0.14,3.4428476586,4.118,-5.2705,6.6885046348,1.9380000000000002,-0.2205,1.9505035888000002,2.18,-5.05,5.5004454365
2019-04-15 05:00:00,5.44,-0.377,5.45304768,1.9,-0.23700000000000002,1.9147242621,3.54,-0.14,3.54276728,4.19,-5.287,6.7459965165,1.9,-0.23700000000000002,1.9147242621,2.29,-5.05,5.5449616771
2019-04-15 05:30:00,5.8525,-0.34800000000000003,5.8628372184,2.0525,-0.20800000000000002,2.0630124212,3.8,-0.14,3.8025780728000003,4.5725,-5.148,6.8854673226,2.0525,-0.20800000000000002,2.0630124212,2.52,-4.94,5.5456289092999995
2019-04-15 06:00:00,6.426,-0.056,6.4262440041,2.196,-0.246,2.2097357308,4.23,0.19,4.2342649893,5.166,-4.916,7.1312419676,2.196,-0.246,2.2097357308,2.9699999999999998,-4.67,5.5344195721
2019-04-15 06:30:00,7.0375,0.0845,7.0380072819,2.1275,-0.2755,2.1452637367,4.91,0.36,4.9231798667,5.7575,-4.4755,7.2923868863,2.1275,-0.2755,2.1452637367,3.63,-4.2,5.5512971456999995
2019-04-15 07:00:00,7.8345,1.115,7.91344522,2.3145,-0.375,2.3446823346,5.52,1.49,5.7175606687,6.4445,-4.875,8.080668614,2.3145,-0.375,2.3446823346,4.13,-4.5,6.1079374587
2019-04-15 07:30:00,8.564,1.0265,8.6252998933,2.194,-0.3835,2.2272647463,6.37,1.4100000000000001,6.524185773,7.024,-4.3435,8.2584846219,2.194,-0.3835,2.2272647463,4.83,-3.96,6.2458386146
2019-04-15 08:00:00,9.074,1.2045,9.1535947174,2.654,-0.41550000000000004,2.6863276513,6.42,1.62,6.6212385548,7.374,-4.0755,8.4252938376,2.654,-0.41550000000000004,2.6863276513,4.72,-3.66,5.972771551
2019-04-15 08:30:00,10.114,1.591,10.2383727711,3.184,-0.46900000000000003,3.2183562575,6.93,2.06,7.2296957059,7.224,-4.219,8.3657717516,3.184,-0.46900000000000003,3.2183562575,4.04,-3.75,5.5121774282
2019-04-15 09:00:00,10.554,1.101,10.6112731093,4.254,-0.539,4.2880108442000004,6.3,1.6400000000000001,6.5099615974,7.574,-3.859,8.5004327537,4.254,-0.539,4.2880108442000004,3.32,-3.32,4.6951890271
2019-04-15 09:30:00,10.6285,1.1975,10.6957476831,4.5885,-0.5425,4.6204586894,6.04,1.74,6.2856344151,7.5885,-3.8625,8.5149420726,4.5885,-0.5425,4.6204586894,3.0,-3.32,4.4746396503
2019-04-15 10:00:00,10.853,1.329,10.9340683188,5.053,-0.551,5.0829528819,5.8,1.88,6.0970812689,7.813,-3.841,8.7061041804,5.053,-0.551,5.0829528819,2.76,-3.29,4.2943800484
2019-04-15 10:30:00,10.8725,1.7165,11.0071625999,4.6125,-0.5335,4.6432508547,6.26,2.25,6.6520748643,7.7925,-4.0835,8.7976149325,4.6125,-0.5335,4.6432508547,3.18,-3.55,4.766015107
2019-04-15 11:00:00,10.832,2.359,11.085896671,5.622,-0.601,5.6540326317,5.21,2.96,5.9921365138,7.672,-4.281,8.7855873452,5.622,-0.601,5.6540326317,2.05,-3.68,4.2124695845
2019-04-15 11:30:00,11.1035,2.3645,11.3524698854,6.0235,-0.7055,6.0646749707,5.08,3.07,5.9355960105,7.9735,-4.3855,9.0999622252,6.0235,-0.7055,6.0646749707,1.9500000000000002,-3.68,4.164720879
2019-04-15 12:00:00,10.9745,2.072,11.1683854809,7.0145,-0.788,7.0586226879,3.96,2.86,4.8847927285,7.8645,-4.208,8.9195080722,7.0145,-0.788,7.0586226879,0.85,-3.42,3.5240459702
2019-04-15 12:30:00,10.67,1.4,10.7614543627,6.71,-0.71,6.7474587809,3.96,2.11,4.4870591705,8.2,-3.56,8.9394406984,6.71,-0.71,6.7474587809,1.49,-2.85,3.2159912935
2019-04-15 13:00:00,10.211,1.7585000000000002,10.3613147452,6.591,-0.6515000000000001,6.6231211109,3.62,2.41,4.3488504228,7.891,-3.6415,8.6907078682,6.591,-0.6515000000000001,6.6231211109,1.3,-2.99,3.260383413
2019-04-15 13:30:00,10.372,1.5265,10.4837295964,5.772,-0.5735,5.8004212132,4.6,2.1,5.0566787519,8.132,-3.3135,8.7811563162,5.772,-0.5735,5.8004212132,2.36,-2.74,3.6162411424
2019-04-15 14:00:00,10.137,1.469,10.2428868001,6.1370000000000005,-0.601,6.1663579202,4.0,2.07,4.5038761084,7.8870000000000005,-3.3810000000000002,8.5811380364,6.1370000000000005,-0.601,6.1663579202,1.75,-2.7800000000000002,3.2849505324
2019-04-15 14:30:00,10.073,2.29,10.330025605,6.573,-0.63,6.6031226704,3.5,2.92,4.5581136449,7.663,-3.9,8.598346876,6.573,-0.63,6.6031226704,1.09,-3.27,3.4468826496
2019-04-15 15:00:00,10.072,2.0,10.2686505443,5.682,-0.51,5.7048421538,4.39,2.51,5.0568962813,7.772,-3.7800000000000002,8.6424755713,5.682,-0.51,5.7048421538,2.09,-3.27,3.8808504223
2019-04-15 15:30:00,9.7105,1.152,9.7785946971,5.4905,-0.518,5.5148811637,4.22,1.67,4.5384248369,7.4305,-3.298,8.1295223876,5.4905,-0.518,5.5148811637,1.94,-2.7800000000000002,3.3899852507
2019-04-15 16:00:00,9.924,1.6125,10.0541500014,4.5440000000000005,-0.5075000000000001,4.5722524263,5.38,2.12,5.7826291598,7.584,-4.0475,8.5964709183,4.5440000000000005,-0.5075000000000001,4.5722524263,3.04,-3.54,4.6661761647
2019-04-15 16:30:00,9.868,1.473,9.977331958,3.718,-0.47700000000000004,3.7484734226,6.15,1.9500000000000002,6.4517439503,7.468,-4.107,8.5228207185,3.718,-0.47700000000000004,3.7484734226,3.75,-3.63,5.2191378598
2019-04-15 17:00:00,9.5945,0.8865000000000001,9.6353677927,3.6245000000000003,-0.42350000000000004,3.6491577795,5.97,1.31,6.1120373036,7.2845,-3.6135,8.1315018601,3.6245000000000003,-0.42350000000000004,3.6491577795,3.66,-3.19,4.8550695155
2019-04-15 17:30:00,9.347,1.0855,9.4098203623,3.067,-0.3945,3.092267655,6.28,1.48,6.4520384376,6.877,-4.4345,8.1827818772,3.067,-0.3945,3.092267655,3.81,-4.04,5.5531702657
2019-04-15 18:00:00,9.067,1.2435,9.1518731006,2.917,-0.42650000000000005,2.9480147981,6.15,1.67,6.3727074309,7.3870000000000005,-4.5865,8.6950417624,2.917,-0.42650000000000005,2.9480147981,4.47,-4.16,6.1062672722
2019-04-15 18:30:00,8.807,0.516,8.8221032073,2.657,-0.424,2.6906179588,6.15,0.9400000000000001,6.2214226669,7.257,-3.774,8.1796775609,2.657,-0.424,2.6906179588,4.6,-3.35,5.6905623624
2019-04-15 19:00:00,8.6825,0.504,8.6971157432,2.0925,-0.396,2.129641343,6.59,0.9,6.6511728289,7.1725,-3.876,8.1527990439,2.0925,-0.396,2.129641343,5.08,-3.48,6.1576618939
2019-04-15 19:30:00,8.683,1.2585,8.7737284691,1.823,-0.3915,1.8645646275,6.86,1.65,7.0556431316,7.033,-4.9115,8.5782236652,1.823,-0.3915,1.8645646275,5.21,-4.52,6.8974270565
2019-04-15 20:00:00,8.699,0.9795,8.753971741400001,1.549,-0.35050000000000003,1.5881597054,7.15,1.33,7.2726473859,7.099,-4.6205,8.4702314756,1.549,-0.35050000000000003,1.5881597054,5.55,-4.27,7.0025281149
2019-04-15 20:30:00,8.629,0.5065000000000001,8.6438523385,1.209,-0.24350000000000002,1.2332774424,7.42,0.75,7.4578079889,7.059,-4.3935,8.3145849716,1.209,-0.24350000000000002,1.2332774424,5.85,-4.15,7.172516992
2019-04-15 21:00:00,8.5365,0.503,8.551306406,1.2365,-0.247,1.2609287251999999,7.3,0.75,7.3384262618000005,7.0165,-4.357,8.2592203779,1.2365,-0.247,1.2609287251999999,5.78,-4.11,7.0922845403
2019-04-15 21:30:00,8.2195,0.2495,8.22328587,1.1895,-0.2305,1.2116272116,7.03,0.48,7.0463678587,6.7195,-4.0105,7.8253300569,1.1895,-0.2305,1.2116272116,5.53,-3.7800000000000002,6.6984550458
2019-04-15 22:00:00,7.731,0.0015,7.7310001455,1.091,-0.2285,1.1146718127,6.64,0.23,6.6439822396,6.281,-3.9385,7.413686212,1.091,-0.2285,1.1146718127,5.19,-3.71,6.3796708379
2019-04-15 22:30:00,7.365,0.133,7.3662007847,1.135,-0.20700000000000002,1.1537218036,6.23,0.34,6.2392707907,5.815,-4.337,7.2542259408,1.135,-0.20700000000000002,1.1537218036,4.68,-4.13,6.2417385399
2019-04-15 23:00:00,7.0315,0.5715,7.0546867046,1.1915,-0.2185,1.2113688538,5.84,0.79,5.8931909862000005,5.4715,-4.7185,7.225064325,1.1915,-0.2185,1.2113688538,4.28,-4.5,6.2103462061
2019-04-15 23:30:00,6.908,0.6555000000000001,6.9390304978,0.6880000000000001,-0.1845,0.7123090972,6.22,0.84,6.2764639727,5.348,-4.4245,6.9409872677,0.6880000000000001,-0.1845,0.7123090972,4.66,-4.24,6.3002539631
2019-04-16 00:00:00,6.4805,0.4025,6.4929874865,0.42050000000000004,-0.1875,0.46040905730000004,6.06,0.59,6.0886533815,5.0505,-4.1275,6.5225613451,0.42050000000000004,-0.1875,0.46040905730000004,4.63,-3.94,6.0795147833
2019-04-17 00:30:00,6.57,0.209,6.5733234364,0.0,-0.101,0.101,6.57,0.31,6.5773094803,4.73,-3.991,6.1887786356,0.0,-0.101,0.101,4.73,-3.89,6.1241325916000005
2019-04-17 01:00:00,6.57,0.642,6.6012926007,0.0,-0.098,0.098,6.57,0.74,6.6115429364,4.73,-4.328,6.4112778757,0.0,-0.098,0.098,4.73,-4.23,6.3455338625
2019-04-17 01:30:00,6.57,1.4215,6.7220206969,0.0,-0.0985,0.0985,6.57,1.52,6.7435376473,4.43,-5.0585,6.7240852352000005,0.0,-0.0985,0.0985,4.43,-4.96,6.6503007451
2019-04-17 02:00:00,6.17,0.292,6.1769056978,0.0,-0.098,0.098,6.17,0.39,6.1823134828,4.32,-4.418,6.1790876349,0.0,-0.098,0.098,4.32,-4.32,6.1094025895
2019-04-17 02:30:00,6.08,0.20800000000000002,6.0835568543,0.0,-0.092,0.092,6.08,0.30000000000000004,6.0873968164,4.11,-4.412,6.029746595,0.0,-0.092,0.092,4.11,-4.32,5.9627594283
2019-04-17 03:00:00,6.02,0.2005,6.0233379658,0.0,-0.0995,0.0995,6.02,0.30000000000000004,6.0274704479,4.0,-4.3595,5.9165226485,0.0,-0.0995,0.0995,4.0,-4.26,5.843594784
2019-04-17 03:30:00,6.02,0.2015,6.0233713359,0.0,-0.0985,0.0985,6.02,0.30000000000000004,6.0274704479,4.06,-4.4585,6.0300764713,0.0,-0.0985,0.0985,4.06,-4.36,5.9576169733
2019-04-17 04:00:00,6.09,0.496,6.1101649732,0.0,-0.10400000000000001,0.10400000000000001,6.09,0.6000000000000001,6.1194852725,4.21,-4.464,6.1360733372,0.0,-0.10400000000000001,0.10400000000000001,4.21,-4.36,6.060833276
2019-04-17 04:30:00,6.14,0.632,6.1724406842,0.0,-0.11800000000000001,0.11800000000000001,6.14,0.75,6.1856365881,4.28,-4.478,6.1944236213,0.0,-0.11800000000000001,0.11800000000000001,4.28,-4.36,6.1096644752
2019-04-17 05:00:00,6.2415,0.6215,6.2723667383,0.0015,-0.1285,0.1285087546,6.24,0.75,6.2849105006,4.3715,-4.3785,6.1871863153,0.0015,-0.1285,0.1285087546,4.37,-4.25,6.095851048
2019-04-17 05:30:00,6.147,0.2745,6.1531259738,0.047,-0.0955,0.1064389496,6.1,0.37,6.1112110093,4.297,-4.4255,6.1684081618,0.047,-0.0955,0.1064389496,4.25,-4.33,6.0672398997
2019-04-17 06:00:00,6.5255,1.0865,6.615333136,0.0855,-0.1135,0.1421003167,6.44,1.2,6.5508472734000005,4.4555,-4.9135,6.6327944714000004,0.0855,-0.1135,0.1421003167,4.37,-4.8,6.4912941699
2019-04-17 06:30:00,7.035,1.4865,7.1903342933,0.115,-0.1535,0.19180002610000002,6.92,1.6400000000000001,7.1116805328,4.865,-5.0035,6.9787704684000005,0.115,-0.1535,0.19180002610000002,4.75,-4.85,6.7885933741999995
2019-04-17 07:00:00,7.531,1.421,7.6638894825,0.35100000000000003,-0.219,0.4137172948,7.18,1.6400000000000001,7.3649168359,5.281,-4.729,7.0888928614,0.35100000000000003,-0.219,0.4137172948,4.93,-4.51,6.6816914026
2019-04-17 07:30:00,8.376,1.7970000000000002,8.566597049,0.496,-0.223,0.5438244202,7.88,2.02,8.1347894871,6.106,-4.443,7.5513896072,0.496,-0.223,0.5438244202,5.61,-4.22,7.0200071225
2019-04-17 08:00:00,8.839,1.625,8.9871322456,0.649,-0.23500000000000001,0.6902361915,8.19,1.8599999999999999,8.3985534469,6.559,-4.185,7.7804052594,0.649,-0.23500000000000001,0.6902361915,5.91,-3.95,7.1084878842
2019-04-17 08:30:00,9.131,1.5705,9.2650758901,0.9410000000000001,-0.23950000000000002,0.9710001287000001,8.19,1.81,8.3876218322,6.851,-3.9495,7.907891707,0.9410000000000001,-0.23950000000000002,0.9710001287000001,5.91,-3.71,6.9779796503
2019-04-17 09:00:00,9.4075,1.5955,9.5418382139,1.2175,-0.2745,1.2480610963,8.19,1.87,8.4007737739,7.1275,-3.7445,8.0512444069,1.2175,-0.2745,1.2480610963,5.91,-3.47,6.8533933201
2019-04-17 09:30:00,9.5635,1.8415,9.7391814081,1.8135,-0.2785,1.8347600660999999,7.75,2.12,8.0347308605,7.2535,-3.9185,8.244264946,1.8135,-0.2785,1.8347600660999999,5.44,-3.64,6.5454717171
