Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-04-17 10:00:00,9.5455,1.685,9.6930797608,2.1855,-0.305,2.206679689,7.36,1.99,7.6242835729,7.2955,-3.685,8.1733435784,2.1855,-0.305,2.206679689,5.11,-3.38,6.1267038446
2019-04-17 10:30:00,9.4245,1.3545,9.5213376424,3.0645,-0.3755,3.0874197156,6.36,1.73,6.5910924739,7.1945,-3.5455,8.0206857874,3.0645,-0.3755,3.0874197156,4.13,-3.17,5.2063230787
2019-04-17 11:00:00,9.6695,2.08,9.8906840133,3.2095000000000002,-0.42,3.2368642619,6.46,2.5,6.9268751974,7.3995,-3.89,8.3597069476,3.2095000000000002,-0.42,3.2368642619,4.19,-3.47,5.440312491
2019-04-17 11:30:00,9.4765,1.373,9.5754467911,3.2465,-0.437,3.2757794874,6.23,1.81,6.4876035637000005,7.3465,-3.407,8.0980683654,3.2465,-0.437,3.2757794874,4.1,-2.9699999999999998,5.0626969098
2019-04-17 12:00:00,9.56,1.4045,9.6626197405,3.69,-0.4555,3.7180075645,5.87,1.8599999999999999,6.157637534,7.49,-3.6955,8.352054852,3.69,-0.4555,3.7180075645,3.8,-3.24,4.9937561014
2019-04-17 12:30:00,9.3485,1.31,9.4398385712,3.1185,-0.4,3.1440487035,6.23,1.71,6.4604179431,7.2685,-3.64,8.1290031523,3.1185,-0.4,3.1440487035,4.15,-3.24,5.2649881291
2019-04-17 13:00:00,9.3585,1.976,9.5648365511,2.4185,-0.324,2.4401061965,6.94,2.3,7.3111968924,7.0785,-4.334,8.2999227858,2.4185,-0.324,2.4401061965,4.66,-4.01,6.1478207521
2019-04-17 13:30:00,9.4255,1.9889999999999999,9.6330769357,2.8755,-0.361,2.8980719884,6.55,2.35,6.9588073691000005,7.1755,-4.101,8.2647444758,2.8755,-0.361,2.8980719884,4.3,-3.74,5.6989121769
2019-04-17 14:00:00,9.299,1.143,9.3689834027,2.939,-0.387,2.9643700849,6.36,1.53,6.5414447945,7.279,-3.487,8.071121979,2.939,-0.387,2.9643700849,4.34,-3.1,5.3334416656
2019-04-17 14:30:00,9.312,1.45,9.4242158294,3.292,-0.42,3.3186840766,6.02,1.87,6.3037528505000004,7.2620000000000005,-3.75,8.1730743298,3.292,-0.42,3.3186840766,3.9699999999999998,-3.33,5.1816792645
2019-04-17 15:00:00,9.2,1.1725,9.2744140651,3.56,-0.47750000000000004,3.5918806007,5.64,1.65,5.8764019604,7.09,-3.3475,7.8405265289,3.56,-0.47750000000000004,3.5918806007,3.5300000000000002,-2.87,4.5494834872
2019-04-17 15:30:00,9.2125,1.289,9.3022404425,3.9025,-0.521,3.937124236,5.31,1.81,5.6100089126,7.1325,-3.661,8.0171988406,3.9025,-0.521,3.937124236,3.23,-3.14,4.5047197471
2019-04-17 16:00:00,9.175,1.203,9.2535308937,3.345,-0.447,3.3747346562000002,5.83,1.65,6.0589933157,7.145,-4.157,8.2662974783,3.345,-0.447,3.3747346562000002,3.8,-3.71,5.3107532422
2019-04-17 16:30:00,9.0825,1.3065,9.1759876035,3.2225,-0.4335,3.2515271028,5.86,1.74,6.1128716656,7.0225,-4.3335,8.2519530113,3.2225,-0.4335,3.2515271028,3.8,-3.9,5.445181356
2019-04-17 17:00:00,8.841,1.164,8.9172965074,2.761,-0.396,2.7892538429,6.08,1.56,6.2769419306,6.711,-4.206,7.9200982948,2.761,-0.396,2.7892538429,3.95,-3.81,5.488041545
2019-04-17 17:30:00,8.459,0.8055,8.4972649276,2.069,-0.3745,2.1026200917,6.39,1.18,6.4980381655,6.439,-4.7245,7.9863396653,2.069,-0.3745,2.1026200917,4.37,-4.35,6.16598735
2019-04-17 18:00:00,8.371,0.6725,8.3979698291,1.621,-0.3375,1.6557618337000002,6.75,1.01,6.8251446871,6.341,-4.9375,8.0366154101,1.621,-0.3375,1.6557618337000002,4.72,-4.6,6.5907814408
2019-04-17 18:30:00,8.263,0.4515,8.275326051,1.263,-0.2985,1.2977947642,7.0,0.75,7.0400639202,6.243,-4.8985,7.9353860177,1.263,-0.2985,1.2977947642,4.98,-4.6,6.7794100038
2019-04-17 19:00:00,8.4375,0.4645,8.4502761197,0.8175,-0.28550000000000003,0.8659194535,7.62,0.75,7.6568204889,6.3275,-4.8055,7.9454443866,0.8175,-0.28550000000000003,0.8659194535,5.51,-4.52,7.1267454003
2019-04-17 19:30:00,8.333,0.6335000000000001,8.3570456054,0.583,-0.29650000000000004,0.6540651726000001,7.75,0.93,7.8056005534,6.263,-4.9065,7.95606129,0.583,-0.29650000000000004,0.6540651726000001,5.68,-4.61,7.3153605516
2019-04-17 20:00:00,8.338,0.71,8.3681744724,0.178,-0.31,0.35746887980000003,8.16,1.02,8.2235029033,6.308,-4.92,7.9998289982,0.178,-0.31,0.35746887980000003,6.13,-4.61,7.6700065189
2019-04-17 20:30:00,8.2955,0.5625,8.3145490858,0.1355,-0.23750000000000002,0.2734346357,8.16,0.8,8.1991219042,6.3655,-4.8475,8.0011153285,0.1355,-0.23750000000000002,0.2734346357,6.23,-4.61,7.7501612886
2019-04-17 21:00:00,8.3345,0.7265,8.3661037825,0.3245,-0.1935,0.37781278430000004,8.01,0.92,8.0626608511,6.8145,-4.4935,8.1626559709,0.3245,-0.1935,0.37781278430000004,6.49,-4.3,7.7852488721
2019-04-17 21:30:00,8.005,0.5615,8.0246686692,0.41500000000000004,-0.1885,0.4558039601,7.59,0.75,7.6269653205,6.465,-4.8285,8.069116262,0.41500000000000004,-0.1885,0.4558039601,6.05,-4.64,7.6244409631
2019-04-17 22:00:00,7.542,0.24450000000000002,7.5459621156,0.502,-0.1955,0.5387246514,7.04,0.44,7.0537365984000004,6.002,-4.9055,7.7516407457,0.502,-0.1955,0.5387246514,5.5,-4.71,7.2411394131
2019-04-17 22:30:00,7.169,0.3885,7.1795190124,0.589,-0.1715,0.6134600639000001,6.58,0.56,6.6037867924,5.659,-5.1515,7.6525965038,0.589,-0.1715,0.6134600639000001,5.07,-4.98,7.1067080987
2019-04-17 23:00:00,7.093,1.037,7.168404146,0.553,-0.153,0.5737752173,6.54,1.19,6.6473829437,5.313,-5.633,7.7432976179,0.553,-0.153,0.5737752173,4.76,-5.48,7.2586500122
2019-04-17 23:30:00,6.7695,0.403,6.7814850328,0.5795,-0.167,0.6030831203,6.19,0.5700000000000001,6.2161885428,5.1695,-5.037,7.2176934855,0.5795,-0.167,0.6030831203,4.59,-4.87,6.6921595916
2019-04-18 00:00:00,6.635,0.3945,6.6467176298,0.515,-0.17550000000000002,0.5440820251,6.12,0.5700000000000001,6.1464868014,5.035,-4.6555,6.8574707619,0.515,-0.17550000000000002,0.5440820251,4.52,-4.48,6.3640238843
2019-04-18 00:30:00,6.592,1.1015,6.6833948148,0.552,-0.1685,0.5771449125,6.04,1.27,6.1720742056,4.822,-5.2185,7.1052393521,0.552,-0.1685,0.5771449125,4.27,-5.05,6.6132745293
2019-04-18 01:00:00,6.3095,1.0265,6.3924559052,0.5995,-0.1635,0.6213956067,5.71,1.19,5.8326837734,4.5595,-5.5235,7.1622686698999996,0.5995,-0.1635,0.6213956067,3.96,-5.36,6.6641728668999995
2019-04-18 01:30:00,6.4135,0.9935,6.4899941834,0.8235,-0.1965,0.8466194541000001,5.59,1.19,5.715260274,4.6235,-5.1965,6.9555995069000005,0.8235,-0.1965,0.8466194541000001,3.8,-5.0,6.2801273872
2019-04-18 02:00:00,6.4135,1.1465,6.5151703355,0.6135,-0.20350000000000001,0.6463702499,5.8,1.35,5.9550398823,4.6535,-5.2635,7.0256312528,0.6135,-0.20350000000000001,0.6463702499,4.04,-5.06,6.4749671814
2019-04-18 02:30:00,6.21,0.992,6.2887330998,0.84,-0.198,0.8630202779,5.37,1.19,5.5002727205,4.5600000000000005,-5.558,7.1892255494,0.84,-0.198,0.8630202779,3.7199999999999998,-5.36,6.5244156826
2019-04-18 03:00:00,6.2015,1.0045,6.2823262013,0.8315,-0.1855,0.8519404322,5.37,1.19,5.5002727205,4.5515,-5.4455,7.0971559445,0.8315,-0.1855,0.8519404322,3.7199999999999998,-5.26,6.4425150368
2019-04-18 03:30:00,6.2305,0.9835,6.3076463518,0.9105000000000001,-0.20650000000000002,0.9336233180000001,5.32,1.19,5.4514676923,4.5405,-5.6065000000000005,7.2144980768,0.9105000000000001,-0.20650000000000002,0.9336233180000001,3.63,-5.4,6.5066811817
2019-04-18 04:00:00,6.136,0.998,6.2166309204,0.666,-0.192,0.6931233656,5.47,1.19,5.5979460519,4.476,-5.532,7.116010118,0.666,-0.192,0.6931233656,3.81,-5.34,6.5598551813
2019-04-18 04:30:00,5.9075,0.521,5.9304297694,0.8475,-0.189,0.8683186339000001,5.06,0.71,5.1095694535,4.3075,-5.149,6.7131778801,0.8475,-0.189,0.8683186339000001,3.46,-4.96,6.0475780276
2019-04-18 05:00:00,6.0005,0.0995,6.0013248954,0.6205,-0.2005,0.6520893344,5.38,0.30000000000000004,5.3883578202999995,4.5005,-4.3505,6.2595008188,0.6205,-0.2005,0.6520893344,3.88,-4.15,5.6812762651
2019-04-18 05:30:00,6.217,0.11900000000000001,6.2181387891,0.547,-0.181,0.5761683782,5.67,0.30000000000000004,5.6779309612,4.697,-4.421,6.4503527035,0.547,-0.181,0.5761683782,4.15,-4.24,5.9329672172
2019-04-18 06:00:00,6.591,0.1085,6.5918929944,0.661,-0.1915,0.6881811171000001,5.93,0.30000000000000004,5.9375836836,5.141,-4.3515,6.7353866444,0.661,-0.1915,0.6881811171000001,4.48,-4.16,6.1135914159
2019-04-18 06:30:00,7.1485,1.0195,7.2208332275,0.6785,-0.2705,0.7304330907000001,6.47,1.29,6.597347952,5.4685,-4.7905,7.2700331842,0.6785,-0.2705,0.7304330907000001,4.79,-4.52,6.5859319766
2019-04-18 07:00:00,7.828,1.5565,7.9812452819,0.978,-0.29350000000000004,1.0210907159,6.85,1.85,7.0954210587,6.128,-4.8135,7.7924428936,0.978,-0.29350000000000004,1.0210907159,5.15,-4.52,6.8522186188
2019-04-18 07:30:00,8.4625,1.7595,8.6434799994,1.2725,-0.3305,1.3147191715,7.19,2.09,7.4876030878,6.7425,-4.7505,8.2479425616,1.2725,-0.3305,1.3147191715,5.47,-4.42,7.0325884282
2019-04-18 08:00:00,9.142,2.1815,9.3986757711,1.432,-0.3385,1.4714639819,7.71,2.52,8.1113808935,7.322,-4.6785,8.6890762599,1.432,-0.3385,1.4714639819,5.89,-4.34,7.3162627071
2019-04-18 08:30:00,9.4315,2.1985,9.684347913,1.9915,-0.3215,2.0172839413,7.44,2.52,7.8551893675,7.6415,-4.7615,9.0035773168,1.9915,-0.3215,2.0172839413,5.65,-4.44,7.1858263269
2019-04-18 09:00:00,9.634,2.2575,9.8949614577,2.294,-0.3425,2.3194271383,7.34,2.6,7.7868864124,7.484,-4.7825,8.8815855707,2.294,-0.3425,2.3194271383,5.19,-4.44,6.8300585649
2019-04-18 09:30:00,9.7355,2.3805,10.0223121334,2.9355,-0.3695,2.9586636341,6.8,2.75,7.3350187457,7.3055,-4.5595,8.6115835071,2.9355,-0.3695,2.9586636341,4.37,-4.19,6.0541721152
2019-04-18 10:00:00,9.737,1.492,9.850646324,3.047,-0.368,3.0691420625,6.69,1.8599999999999999,6.9437525878,7.557,-3.678,8.4045186061,3.047,-0.368,3.0691420625,4.51,-3.31,5.5943006712
2019-04-18 10:30:00,9.446,1.3679999999999999,9.5445450389,2.446,-0.342,2.4697935136,7.0,1.71,7.205837911,7.316,-4.082,8.3777431328,2.446,-0.342,2.4697935136,4.87,-3.74,6.1403990098
2019-04-18 11:00:00,9.468,1.427,9.5749335768,4.078,-0.483,4.1065037441,5.39,1.9100000000000001,5.7184088696,7.288,-4.173,8.398146998,4.078,-0.483,4.1065037441,3.21,-3.69,4.8908281507
2019-04-18 11:30:00,9.4545,1.517,9.5754299773,4.8745,-0.5630000000000001,4.906905262,4.58,2.08,5.0301888633,7.2345,-4.253,8.3920199744,4.8745,-0.5630000000000001,4.906905262,2.36,-3.69,4.3801483993
2019-04-18 12:00:00,9.411,1.112,9.4764690154,5.461,-0.618,5.495857076,3.95,1.73,4.3122383979,7.261,-3.868,8.2270009724,5.461,-0.618,5.495857076,1.8,-3.25,3.7151715977
2019-04-18 12:30:00,9.537,1.006,9.5899116263,4.507,-0.524,4.5373588132,5.03,1.53,5.2575469565,7.417,-3.624,8.2550145366,4.507,-0.524,4.5373588132,2.91,-3.1,4.251834898
2019-04-18 13:00:00,9.398,1.072,9.4589422242,4.288,-0.518,4.3191744582,5.11,1.5899999999999999,5.3516539499,7.338,-3.968,8.3421380952,4.288,-0.518,4.3191744582,3.05,-3.45,4.6048887066
2019-04-18 13:30:00,9.125,0.9410000000000001,9.1733911941,4.715,-0.529,4.7445828057,4.41,1.47,4.6485481604,6.975,-3.789,7.9377040761,4.715,-0.529,4.7445828057,2.26,-3.26,3.9667619036
2019-04-18 14:00:00,8.9605,1.012,9.0174666204,4.4805,-0.508,4.5092066098,4.48,1.52,4.7308350214,6.8505,-3.928,7.8967420022,4.4805,-0.508,4.5092066098,2.37,-3.42,4.1609253778
2019-04-18 14:30:00,8.908,0.96,8.9595794544,4.008,-0.5,4.039067219,4.9,1.46,5.1128856823,6.7780000000000005,-3.76,7.7510569602,4.008,-0.5,4.039067219,2.77,-3.26,4.2779083674
2019-04-18 15:00:00,8.79,0.855,8.8314848695,3.81,-0.495,3.8420209526,4.98,1.35,5.1597383655,6.64,-3.875,7.6879922607,3.81,-0.495,3.8420209526,2.83,-3.38,4.4083216761
2019-04-18 15:30:00,8.7405,0.8355,8.7803417075,3.5305,-0.4345,3.5571365591,5.21,1.27,5.362555361,6.6205,-4.0345,7.7529485036,3.5305,-0.4345,3.5571365591,3.09,-3.6,4.7442702284
2019-04-18 16:00:00,8.609,1.1415,8.6843481765,3.569,-0.41850000000000004,3.5934528312,5.04,1.56,5.2759075049,6.499,-4.2985,7.7919255162,3.569,-0.41850000000000004,3.5934528312,2.93,-3.88,4.8620263265
2019-04-18 16:30:00,8.41,0.9575,8.4643314119,3.13,-0.3825,3.1532849935,5.28,1.34,5.4473846936,6.31,-4.5825,7.7984233182,3.13,-0.3825,3.1532849935,3.18,-4.2,5.2680546694
2019-04-18 17:00:00,8.4225,1.326,8.5262408041,2.4225,-0.354,2.4482283901,6.0,1.6800000000000002,6.2307623932,6.1825,-4.624,7.7204068708,2.4225,-0.354,2.4482283901,3.76,-4.27,5.6895078873
2019-04-18 17:30:00,8.185,1.1575,8.2664400591,1.975,-0.3225,2.0011574776,6.21,1.48,6.3839251249,5.9350000000000005,-4.9125,7.7043417143,1.975,-0.3225,2.0011574776,3.96,-4.59,6.0621530829
2019-04-18 18:00:00,7.912,1.538,8.0600985106,1.642,-0.242,1.6597373286,6.27,1.78,6.5177680229,5.542,-5.132,7.5532236826,1.642,-0.242,1.6597373286,3.9,-4.89,6.2547661827
2019-04-18 18:30:00,7.9955,1.8559999999999999,8.2080909017,1.1655,-0.234,1.1887582807000001,6.83,2.09,7.1426185674,5.6155,-5.704,8.0043398385,1.1655,-0.234,1.1887582807000001,4.45,-5.47,7.0514821137
2019-04-18 19:00:00,7.913,1.6880000000000002,8.0910390556,0.923,-0.212,0.9470337903,6.99,1.9,7.2436247832,5.523,-5.632,7.8881526988,0.923,-0.212,0.9470337903,4.6,-5.42,7.1088958355
2019-04-18 19:30:00,7.667,0.985,7.7300138422,0.677,-0.195,0.7045239528,6.99,1.18,7.0888997736,5.417,-4.825,7.2542755669,0.677,-0.195,0.7045239528,4.74,-4.63,6.6260470871
2019-04-18 20:00:00,7.792,1.7905000000000002,7.995070622,0.392,-0.17950000000000002,0.4311429577,7.4,1.97,7.657734652,5.342,-5.5095,7.674083284,0.392,-0.17950000000000002,0.4311429577,4.95,-5.33,7.2740222711
2019-04-18 20:30:00,7.7045,1.573,7.8634374958,0.42450000000000004,-0.137,0.4460596933,7.28,1.71,7.4781347942,5.3245000000000005,-5.347,7.5459067878,0.42450000000000004,-0.137,0.4460596933,4.9,-5.21,7.1522094488
2019-04-18 21:00:00,7.933,1.611,8.0949249533,0.503,-0.129,0.5192783454000001,7.43,1.74,7.631022212,5.533,-5.339,7.6888887364,0.503,-0.129,0.5192783454000001,5.03,-5.21,7.241892018
2019-04-18 21:30:00,7.503,0.811,7.5467032537000005,0.623,-0.129,0.6362153723,6.88,0.9400000000000001,6.9439182023,5.193,-4.969,7.1873646074,0.623,-0.129,0.6362153723,4.57,-4.84,6.656613253
2019-04-18 22:00:00,7.003,0.5700000000000001,7.026158908,0.663,-0.16,0.6820329904,6.34,0.73,6.3818884353,4.893,-4.95,6.960168748,0.663,-0.16,0.6820329904,4.23,-4.79,6.3903834001
2019-04-18 22:30:00,6.7475000000000005,0.39,6.7587614435,0.6675,-0.19,0.6940145892,6.08,0.58,6.1076018207,4.6575,-5.16,6.9511082749,0.6675,-0.19,0.6940145892,3.99,-4.97,6.3734605985
2019-04-18 23:00:00,6.5945,0.541,6.6166540827,0.9745,-0.179,0.9908033357,5.62,0.72,5.6659332859,4.5045,-5.059,6.7737730439,0.9745,-0.179,0.9908033357,3.5300000000000002,-4.88,6.0228979736
2019-04-18 23:30:00,6.4375,0.4595,6.4538784076,1.0175,-0.1705,1.0316862411,5.42,0.63,5.4564915468,4.3775,-4.8505,6.5337475081,1.0175,-0.1705,1.0316862411,3.36,-4.68,5.7612498644
2019-04-19 00:00:00,5.9805,0.6555000000000001,6.0163161902,0.7905000000000001,-0.0845,0.7950034591,5.19,0.74,5.2424898665,3.7205,-5.0945,6.3084110916,0.7905000000000001,-0.0845,0.7950034591,2.93,-5.01,5.8038780139
2019-04-19 00:30:00,5.555,0.716,5.6009535795000005,0.665,-0.024,0.6654329418,4.89,0.74,4.9456748781,3.345,-5.174,6.1611119938,0.665,-0.024,0.6654329418,2.68,-5.15,5.8055921317
2019-04-19 01:00:00,5.45,0.6745,5.4915799411,0.56,-0.0655,0.563817568,4.89,0.74,4.9456748781,3.24,-5.3955,6.2935697541,0.56,-0.0655,0.563817568,2.68,-5.33,5.9658444499000005
2019-04-19 01:30:00,5.352,0.7020000000000001,5.3978429025,0.562,-0.038,0.5632832325,4.79,0.74,4.8468237022,3.142,-5.408,6.2544886282,0.562,-0.038,0.5632832325,2.58,-5.37,5.9576253659
2019-04-19 02:00:00,5.25,0.7065,5.297324065,0.59,-0.0335,0.590950294,4.66,0.74,4.7183895558,3.01,-5.3035,6.0981318656,0.59,-0.0335,0.590950294,2.42,-5.27,5.7990775128
2019-04-19 02:30:00,5.1365,0.681,5.1814470228,0.5365,-0.059000000000000004,0.5397344254,4.6,0.74,4.6591415518,2.9565,-5.549,6.2874711331,0.5365,-0.059000000000000004,0.5397344254,2.42,-5.49,5.9997083262
2019-04-19 03:00:00,4.9975000000000005,0.6665,5.0417485558,0.5275000000000001,-0.07350000000000001,0.5325960007,4.47,0.74,4.5308387744,2.8575,-5.5635,6.2544255132,0.5275000000000001,-0.07350000000000001,0.5325960007,2.33,-5.49,5.9639751844
2019-04-19 03:30:00,4.936,0.66,4.9799293168,0.526,-0.08,0.5320488699,4.41,0.74,4.4716551745,2.806,-5.57,6.2368690863,0.526,-0.08,0.5320488699,2.2800000000000002,-5.49,5.9446194159
2019-04-19 04:00:00,4.9905,0.6495000000000001,5.0325878532,0.6705,-0.09050000000000001,0.6765800027000001,4.32,0.74,4.3829214002,2.7805,-5.5805,6.2348344405,0.6705,-0.09050000000000001,0.6765800027000001,2.11,-5.49,5.8815134107
2019-04-19 04:30:00,4.9685,0.6545000000000001,5.011423201,0.6485000000000001,-0.0855,0.6541119935,4.32,0.74,4.3829214002,2.7585,-5.5755,6.2205725219,0.6485000000000001,-0.0855,0.6541119935,2.11,-5.49,5.8815134107
2019-04-19 05:00:00,4.978,0.5605,5.0094554844,0.588,-0.0795,0.5933500232000001,4.39,0.64,4.4364062032,2.8280000000000003,-5.4895,6.1751270635,0.588,-0.0795,0.5933500232000001,2.24,-5.41,5.8553992178000005
2019-04-19 05:30:00,4.921,-0.052500000000000005,4.9212800418,0.621,-0.0825,0.6264561038,4.3,0.03,4.3001046499,2.821,-5.2225,5.9357010749,0.621,-0.0825,0.6264561038,2.2,-5.14,5.5910285279
2019-04-19 06:00:00,4.9285,-0.2225,4.9335198895,0.6285000000000001,-0.0825,0.6338915522,4.3,-0.14,4.3022784661,2.8285,-5.3225,6.0273890284,0.6285000000000001,-0.0825,0.6338915522,2.2,-5.24,5.6830977468
2019-04-19 06:30:00,4.9175,-0.125,4.9190884572,0.7075,-0.105,0.7152490825000001,4.21,-0.02,4.2100475057,2.8475,-5.155,5.8891664308,0.7075,-0.105,0.7152490825000001,2.14,-5.05,5.4847151248
2019-04-19 07:00:00,5.0985,0.4605,5.1192540961,0.7085,-0.11950000000000001,0.7185071329,4.39,0.58,4.4281485973,2.9085,-5.5295,6.2477790054,0.7085,-0.11950000000000001,0.7185071329,2.2,-5.41,5.8402140372
2019-04-19 07:30:00,5.3595,0.6205,5.3952998526,0.8595,-0.1295,0.8692010699,4.5,0.75,4.5620718977,3.1495,-6.0495,6.820249299,0.8595,-0.1295,0.8692010699,2.29,-5.92,6.3474798149
2019-04-19 08:00:00,5.5085,0.633,5.5447507834,1.1485,-0.117,1.1544441303,4.36,0.75,4.4240366183,3.2585,-5.577,6.4591602589,1.1485,-0.117,1.1544441303,2.11,-5.46,5.8535203083
2019-04-19 08:30:00,5.779,0.606,5.8106864483,1.4889999999999999,-0.14400000000000002,1.4959468573,4.29,0.75,4.3550660156,3.529,-5.224,6.3042856058,1.4889999999999999,-0.14400000000000002,1.4959468573,2.04,-5.08,5.4743036087
2019-04-19 09:00:00,6.0445,0.731,6.0885418,1.7145000000000001,-0.159,1.7218569191,4.33,0.89,4.4205203314,3.7545,-5.239,6.4454162976,1.7145000000000001,-0.159,1.7218569191,2.04,-5.08,5.4743036087
2019-04-19 09:30:00,6.3075,0.9985,6.3860440415,2.3975,-0.1915,2.4051358589,3.91,1.19,4.0870771953,4.0075,-5.3215,6.6617128803,2.3975,-0.1915,2.4051358589,1.6099999999999999,-5.13,5.3767090306
2019-04-19 10:00:00,6.3185,0.968,6.392219196,2.5085,-0.222,2.518304241,3.81,1.19,3.9915160027,4.0285,-5.352,6.6987100437,2.5085,-0.222,2.518304241,1.52,-5.13,5.3504485793
2019-04-19 10:30:00,6.1785,0.7335,6.2218875351,2.4285,-0.20650000000000002,2.4372637321,3.75,0.9400000000000001,3.8660186239,3.9085,-5.2765,6.5664164123,2.4285,-0.20650000000000002,2.4372637321,1.48,-5.07,5.2816001363
2019-04-19 11:00:00,6.1225,0.526,6.1450534782,3.1825,-0.294,3.19605104,2.94,0.8200000000000001,3.0522123124,4.0325,-5.534,6.8473507468,3.1825,-0.294,3.19605104,0.85,-5.24,5.3084931949
2019-04-19 11:30:00,6.0615,0.252,6.0667360458,4.1715,-0.398,4.1904434431,1.8900000000000001,0.65,1.9986495441,3.8715,-5.028,6.3458093455,4.1715,-0.398,4.1904434431,-0.30000000000000004,-4.63,4.6397090426
2019-04-19 12:00:00,6.3155,0.7895000000000001,6.3646563536,3.4155,-0.29050000000000004,3.4278317491,2.9,1.08,3.0945758999,4.0955,-5.4905,6.8497233886,3.4155,-0.29050000000000004,3.4278317491,0.68,-5.2,5.2442730669
2019-04-19 12:30:00,6.2525,0.722,6.2940480019,3.7625,-0.358,3.7794933854,2.49,1.08,2.7141296948,3.9825,-5.428,6.7322722946999995,3.7625,-0.358,3.7794933854,0.22,-5.07,5.0747709308
2019-04-19 13:00:00,6.1315,0.84,6.1887714653,4.4315,-0.46,4.4553105672,1.7000000000000002,1.3,2.1400934558999998,3.8615,-5.73,6.9097092739,4.4315,-0.46,4.4553105672,-0.5700000000000001,-5.27,5.300735798
2019-04-19 13:30:00,5.898,0.2165,5.9019722339000005,3.968,-0.42350000000000004,3.9905358349,1.9300000000000002,0.64,2.0333469945,3.708,-5.3335,6.4958052811,3.968,-0.42350000000000004,3.9905358349,-0.26,-4.91,4.9168790915
2019-04-19 14:00:00,5.823,0.582,5.8520127307,4.813,-0.488,4.8376764051,1.01,1.07,1.471393897,3.543,-5.618,6.6418952867000005,4.813,-0.488,4.8376764051,-1.27,-5.13,5.2848651828
2019-04-19 14:30:00,5.6805,0.734,5.7277252247,4.5205,-0.486,4.5465499282,1.16,1.22,1.6834488409000001,3.3105,-6.026,6.875469893,4.5205,-0.486,4.5465499282,-1.21,-5.54,5.6705996156000005
2019-04-19 15:00:00,5.5035,0.3425,5.5141471235,4.2135,-0.4375,4.2361525586,1.29,0.78,1.5074813432,3.1835,-5.5575,6.40472314,4.2135,-0.4375,4.2361525586,-1.03,-5.12,5.2225759927
2019-04-19 15:30:00,5.526,0.9175000000000001,5.6016499578,3.946,-0.3925,3.9654725128,1.58,1.31,2.0524375752,3.166,-6.0225,6.8039740042,3.946,-0.3925,3.9654725128,-0.78,-5.63,5.6837751539
2019-04-19 16:00:00,5.655,0.934,5.7316124258,3.565,-0.336,3.5807989332,2.09,1.27,2.4456083088,3.335,-5.966,6.8348651047,3.565,-0.336,3.5807989332,-0.23,-5.63,5.6346960876
2019-04-19 16:30:00,5.598,0.9400000000000001,5.6763724332,2.868,-0.30000000000000004,2.88364769,2.73,1.24,2.9984162486,3.258,-6.26,7.0570648289,2.868,-0.30000000000000004,2.88364769,0.39,-5.96,5.9727464369
2019-04-19 17:00:00,5.593,0.5255000000000001,5.6176328867,2.343,-0.24450000000000002,2.3557226598,3.25,0.77,3.3399700597,3.363,-5.9045000000000005,6.7950635943,2.343,-0.24450000000000002,2.3557226598,1.02,-5.66,5.7511737931999996
2019-04-19 17:30:00,5.5405,0.189,5.5437226888,1.7705000000000002,-0.161,1.7778051777,3.77,0.35000000000000003,3.7862118271,3.3605,-5.561,6.4975134667,1.7705000000000002,-0.161,1.7778051777,1.5899999999999999,-5.4,5.6292184182
2019-04-19 18:00:00,5.7195,0.538,5.7447475358,1.2395,-0.122,1.2454895624,4.48,0.66,4.5283551098,3.4495,-5.482,6.4769880539,1.2395,-0.122,1.2454895624,2.21,-5.36,5.7977323153
2019-04-19 18:30:00,5.696,0.077,5.6965204292,0.726,-0.10300000000000001,0.733270073,4.97,0.18,4.9732584892,3.4859999999999998,-5.193,6.2545539409,0.726,-0.10300000000000001,0.733270073,2.76,-5.09,5.7901381676
2019-04-19 19:00:00,5.711,-0.121,5.7122816807,0.491,-0.091,0.4993615924,5.22,-0.03,5.2200862062,3.501,-5.301,6.3527633357,0.491,-0.091,0.4993615924,3.01,-5.21,6.0169926043
2019-04-19 19:30:00,5.747,0.224,5.7513637512999995,0.397,-0.096,0.40844216240000003,5.35,0.32,5.3595615492,3.5869999999999997,-5.616,6.6637845854,0.397,-0.096,0.40844216240000003,3.19,-5.52,6.3754607677
2019-04-19 20:00:00,5.774,0.22,5.7781896819,0.194,-0.1,0.2182567296,5.58,0.32,5.5891680955,3.564,-5.68,6.7055570984,0.194,-0.1,0.2182567296,3.37,-5.58,6.5186885184
2019-04-19 20:30:00,5.7035,0.23750000000000002,5.7084427386000005,0.21350000000000002,-0.0825,0.2288853425,5.49,0.32,5.4993181396,3.5335,-6.1225,7.0689906281,0.21350000000000002,-0.0825,0.2288853425,3.32,-6.04,6.8923145604
2019-04-19 21:00:00,5.9190000000000005,0.28800000000000003,5.9260024468,0.429,-0.032,0.43019181770000003,5.49,0.32,5.4993181396,3.6390000000000002,-6.042,7.0532322378,0.429,-0.032,0.43019181770000003,3.21,-6.01,6.813530656
2019-04-19 21:30:00,5.4545,-0.16,5.4568461816,0.6845,-0.05,0.686323721,4.77,-0.11,4.7712681752,3.2245,-6.06,6.8644737781,0.6845,-0.05,0.686323721,2.54,-6.01,6.5246992268
2019-04-19 22:00:00,5.2735,-0.16,5.2759266722,0.5035000000000001,-0.05,0.5059765311000001,4.77,-0.11,4.7712681752,3.0435,-5.68,6.4440121237,0.5035000000000001,-0.05,0.5059765311000001,2.54,-5.63,6.1764471988
2019-04-19 22:30:00,5.1155,-0.488,5.1387239904,0.34550000000000003,-0.038,0.3475834432,4.77,-0.45,4.7911793955,2.8855,-5.438,6.1561314354,0.34550000000000003,-0.038,0.3475834432,2.54,-5.4,5.9675455591
2019-04-19 23:00:00,4.9325,-0.47900000000000004,4.9557035071,0.1625,-0.029,0.1650674105,4.77,-0.45,4.7911793955,2.7825,-5.619,6.2702047215,0.1625,-0.029,0.1650674105,2.62,-5.59,6.1735322142
2019-04-19 23:30:00,4.5725,-0.607,4.6126137113,0.17250000000000001,-0.027,0.1746002577,4.4,-0.58,4.4380626404,2.6525,-5.617,6.2117988739,0.17250000000000001,-0.027,0.1746002577,2.48,-5.59,6.1154313012
2019-04-20 00:00:00,4.4495000000000005,-0.5695,4.4857976437,0.1395,-0.029500000000000002,0.1425850623,4.31,-0.54,4.3436965824,2.4595000000000002,-5.6995000000000005,6.2075309504,0.1395,-0.029500000000000002,0.1425850623,2.32,-5.67,6.1262794582
2019-04-21 00:30:00,4.4065,-0.599,4.4470263379,0.08650000000000001,-0.059000000000000004,0.1047055395,4.32,-0.54,4.3536191841,2.1965,-6.039,6.4260511397,0.08650000000000001,-0.059000000000000004,0.1047055395,2.11,-5.98,6.3413326675
2019-04-21 01:00:00,4.3295,-0.6315000000000001,4.375312846,0.059500000000000004,-0.0415,0.0725430906,4.27,-0.59,4.310568408,2.1695,-6.0215,6.4004056512,0.059500000000000004,-0.0415,0.0725430906,2.11,-5.98,6.3413326675
2019-04-21 01:30:00,4.253,0.14450000000000002,4.2554540592,0.023,0.0045000000000000005,0.0234360833,4.23,0.14,4.2323161508,1.933,-6.3455,6.6333897255,0.023,0.0045000000000000005,0.0234360833,1.9100000000000001,-6.35,6.631033102
2019-04-21 02:00:00,4.0445,0.1085,4.0459550788,0.0045000000000000005,-0.0015,0.0047434165,4.04,0.11,4.0414972473,1.8645,-6.2615,6.5332030812,0.0045000000000000005,-0.0015,0.0047434165,1.8599999999999999,-6.26,6.5304823712
2019-04-21 02:30:00,4.1,0.274,4.1091454099,0.0,-0.006,0.006,4.1,0.28,4.1095498537,1.94,-6.546,6.8274238187,0.0,-0.006,0.006,1.94,-6.54,6.8216713495
2019-04-21 03:00:00,3.9045,0.2675,3.9136525778,0.0045000000000000005,-0.0125,0.0132853303,3.9,0.28,3.910038363,1.7845,-6.3125,6.559885403,0.0045000000000000005,-0.0125,0.0132853303,1.78,-6.3,6.5466327222
2019-04-21 03:30:00,3.9050000000000002,-0.017,3.9050370037,0.005,0.003,0.0058309519,3.9,-0.02,3.9000512817,1.815,-6.297,6.5533528823000005,0.005,0.003,0.0058309519,1.81,-6.3,6.5548531639
2019-04-21 04:00:00,3.9,0.2175,3.9060601954000003,0.0,-0.0025,0.0025,3.9,0.22,3.9062001996999998,1.6600000000000001,-6.2525,6.4691078403,0.0,-0.0025,0.0025,1.6600000000000001,-6.25,6.4666915807
2019-04-21 04:30:00,3.9,0.299,3.9114448737,0.0,-0.011,0.011,3.9,0.31,3.9123011132,1.74,-6.391,6.6236305,0.0,-0.011,0.011,1.74,-6.38,6.6130174656000005
2019-04-21 05:00:00,3.9,0.29,3.9107671882,0.0,-0.02,0.02,3.9,0.31,3.9123011132,1.74,-6.4,6.6323148297,0.0,-0.02,0.02,1.74,-6.38,6.6130174656000005
2019-04-21 05:30:00,3.9,0.306,3.9119861963,0.0,-0.004,0.004,3.9,0.31,3.9123011132,1.81,-6.654,6.8957824792,0.0,-0.004,0.004,1.81,-6.65,6.8919228086
2019-04-21 06:00:00,3.9015,0.301,3.9130938208,0.0015,-0.009000000000000001,0.0091241438,3.9,0.31,3.9123011132,1.7715,-6.449,6.687885559,0.0015,-0.009000000000000001,0.0091241438,1.77,-6.44,6.6788097742
2019-04-21 06:30:00,3.936,0.215,3.9418677045,0.036000000000000004,-0.095,0.1015923225,3.9,0.31,3.9123011132,1.756,-6.345,6.5835067403,0.036000000000000004,-0.095,0.1015923225,1.72,-6.25,6.4823529679
2019-04-21 07:00:00,4.0355,0.20950000000000002,4.0409343598,0.1355,-0.1005,0.1687024007,3.9,0.31,3.9123011132,1.8955000000000002,-6.1605,6.4455163098,0.1355,-0.1005,0.1687024007,1.76,-6.06,6.3104041075
2019-04-21 07:30:00,4.2575,0.374,4.2738954421,0.35750000000000004,-0.106,0.372883695,3.9,0.48,3.9294274392,2.0175,-6.116,6.4401678744,0.35750000000000004,-0.106,0.372883695,1.6600000000000001,-6.01,6.2350380913
2019-04-21 08:00:00,4.6025,0.4665,4.6260813331,0.7925000000000001,-0.0935,0.7979965539,3.81,0.56,3.8509349514,2.3725,-6.1435,6.5856927122,0.7925000000000001,-0.0935,0.7979965539,1.58,-6.05,6.2529113219
2019-04-21 08:30:00,4.684,0.008,4.6840068318,1.3639999999999999,-0.122,1.3694451431,3.32,0.13,3.3225442059,2.574,-5.7219999999999995,6.2742935857,1.3639999999999999,-0.122,1.3694451431,1.21,-5.6,5.7292320602
2019-04-21 09:00:00,4.9455,-0.365,4.9589510231,1.9755,-0.17500000000000002,1.983236055,2.9699999999999998,-0.19,2.9760712357,2.9355,-5.605,6.3271783008,1.9755,-0.17500000000000002,1.983236055,0.96,-5.43,5.5142089188
2019-04-21 09:30:00,5.3035,-0.035500000000000004,5.3036188117,2.5535,-0.20550000000000002,2.5617557456,2.75,0.17,2.755249535,3.1735,-5.7555,6.5724335295,2.5535,-0.20550000000000002,2.5617557456,0.62,-5.55,5.5845232563
2019-04-21 10:00:00,5.3995,-0.037,5.3996267695,3.0695,-0.257,3.0802401286,2.33,0.22,2.3403632197,3.1995,-5.807,6.6300866699,3.0695,-0.257,3.0802401286,0.13,-5.55,5.5515223137
2019-04-21 10:30:00,5.3885,-0.21350000000000002,5.3927279275,3.4985,-0.3035,3.5116398590999998,1.8900000000000001,0.09,1.8921416437,3.2385,-5.4235,6.3168215504,3.4985,-0.3035,3.5116398590999998,-0.26,-5.12,5.1265973121
2019-04-21 11:00:00,5.4725,0.154,5.4746664054,3.8325,-0.34600000000000003,3.8480868298,1.6400000000000001,0.5,1.7145261736,3.2725,-5.896,6.7432983213,3.8325,-0.34600000000000003,3.8480868298,-0.56,-5.55,5.578180707
2019-04-21 11:30:00,5.6155,0.629,5.650617776,3.4955,-0.321,3.5102081491,2.12,0.9500000000000001,2.3231228982,3.2955,-6.441,7.2351089315,3.4955,-0.321,3.5102081491,-0.2,-6.12,6.1232671018
2019-04-21 12:00:00,5.446,0.446,5.4642320595000005,3.906,-0.354,3.9220086690000002,1.54,0.8,1.7353962084,3.196,-5.974,6.775182064,3.906,-0.354,3.9220086690000002,-0.71,-5.62,5.6646712173000004
2019-04-21 12:30:00,5.5675,0.4505,5.5856965994,4.3775,-0.40950000000000003,4.3966119342,1.19,0.86,1.4682302272,3.3175,-6.0295,6.8819093644,4.3775,-0.40950000000000003,4.3966119342,-1.06,-5.62,5.7190908368
2019-04-21 13:00:00,5.603,0.3855,5.6162460105,4.413,-0.41450000000000004,4.4324236316,1.19,0.8,1.4339107364,3.253,-5.9945,6.820266802,4.413,-0.41450000000000004,4.4324236316,-1.16,-5.58,5.6992982024
2019-04-21 13:30:00,5.4745,0.5640000000000001,5.5034758335,3.4545,-0.34600000000000003,3.4717843035,2.02,0.91,2.2155134845,3.1345,-6.346,7.0779097373,3.4545,-0.34600000000000003,3.4717843035,-0.32,-6.0,6.0085272738
2019-04-21 14:00:00,5.2375,0.3075,5.2465190841,4.4875,-0.49250000000000005,4.5144448717,0.75,0.8,1.09658561,2.9675000000000002,-6.4925,7.1385301358,4.4875,-0.49250000000000005,4.5144448717,-1.52,-6.0,6.1895395628
2019-04-21 14:30:00,5.0245,0.427,5.0426113523,3.3845,-0.373,3.4049918135,1.6400000000000001,0.8,1.8247191565,2.6745,-6.743,7.2540333091,3.3845,-0.373,3.4049918135,-0.71,-6.37,6.4094461539
2019-04-21 15:00:00,4.78,0.316,4.7904338008,3.31,-0.364,3.329954354,1.47,0.68,1.6196604582,2.42,-6.854,7.2686804855,3.31,-0.364,3.329954354,-0.89,-6.49,6.5507404162
2019-04-21 15:30:00,4.5965,-0.4535,4.6188174352,3.0765,-0.3435,3.0956169821,1.52,-0.11,1.5239750654000002,2.4265,-6.1235,6.5867408101,3.0765,-0.3435,3.0956169821,-0.65,-5.78,5.8164336152
2019-04-21 16:00:00,4.6445,-0.7215,4.7002066444,3.6545,-0.4015,3.6764891541,0.99,-0.32,1.0404326023,2.3945,-5.9615,6.424415343,3.6545,-0.4015,3.6764891541,-1.26,-5.5600000000000005,5.7009823715
2019-04-21 16:30:00,4.621,0.1125,4.6223692248,3.231,-0.3175,3.2465623743,1.3900000000000001,0.43,1.4549914089,2.291,-6.5475,6.9367454364,3.231,-0.3175,3.2465623743,-0.9400000000000001,-6.23,6.3005158519
2019-04-21 17:00:00,4.684,0.3755,4.69902716,2.674,-0.2545,2.6860838128999998,2.01,0.63,2.1064187618,2.354,-6.8545,7.247446878,2.674,-0.2545,2.6860838128999998,-0.32,-6.6,6.607753022
2019-04-21 17:30:00,4.735,0.10200000000000001,4.7360984998,2.125,-0.198,2.1342045357,2.61,0.30000000000000004,2.6271848051,2.415,-6.798,7.2142240747,2.125,-0.198,2.1342045357,0.29,-6.6,6.6063681399
2019-04-21 18:00:00,4.7795000000000005,0.1515,4.7819005113,1.5394999999999999,-0.14850000000000002,1.5466455638,3.24,0.30000000000000004,3.2538592471,2.4095,-6.7485,7.1657478675,1.5394999999999999,-0.14850000000000002,1.5466455638,0.87,-6.6,6.6570939606
2019-04-21 18:30:00,4.6555,0.17350000000000002,4.6587318553,0.9455,-0.1265,0.9539247874000001,3.71,0.30000000000000004,3.7221096169,2.3555,-6.6065000000000005,7.0138593157,0.9455,-0.1265,0.9539247874000001,1.4100000000000001,-6.48,6.6316287592
2019-04-21 19:00:00,4.7125,0.1875,4.716228631,0.5025000000000001,-0.1125,0.5149393168,4.21,0.30000000000000004,4.2206753014,2.4725,-6.8025,7.2379045655,0.5025000000000001,-0.1125,0.5149393168,1.97,-6.69,6.9740232291
2019-04-21 19:30:00,4.839,0.2235,4.8441586731,0.23900000000000002,-0.0765,0.25094471500000004,4.6,0.30000000000000004,4.6097722286,2.499,-6.5565,7.0166012606,0.23900000000000002,-0.0765,0.25094471500000004,2.26,-6.48,6.8627982631
2019-04-21 20:00:00,4.9075,0.1965,4.9114324285,0.14750000000000002,-0.10350000000000001,0.1801901773,4.76,0.30000000000000004,4.7694444121,2.6575,-6.9235,7.4160069107,0.14750000000000002,-0.10350000000000001,0.1801901773,2.51,-6.82,7.2672209269
2019-04-21 20:30:00,4.836,0.17500000000000002,4.8391653206,0.026000000000000002,-0.125,0.1276753696,4.8100000000000005,0.30000000000000004,4.8193464287,2.536,-6.735,7.1966326153,0.026000000000000002,-0.125,0.1276753696,2.51,-6.61,7.0705162471
2019-04-21 21:00:00,5.1985,0.231,5.2036298149,0.018500000000000003,-0.069,0.0714370352,5.18,0.30000000000000004,5.1886799863,2.6685,-6.599,7.1181242789,0.018500000000000003,-0.069,0.0714370352,2.65,-6.53,7.0472264048
2019-04-21 21:30:00,5.1925,0.2775,5.199909855,0.0125,-0.022500000000000003,0.025739075400000002,5.18,0.30000000000000004,5.1886799863,2.7325,-6.8125,7.340075783,0.0125,-0.022500000000000003,0.025739075400000002,2.7199999999999998,-6.79,7.3145403136
2019-04-21 22:00:00,4.907,0.28150000000000003,4.9150677767,0.047,-0.018500000000000003,0.050509899999999996,4.86,0.30000000000000004,4.8692504557,2.577,-6.8085,7.2798764584,0.047,-0.018500000000000003,0.050509899999999996,2.5300000000000002,-6.79,7.2460333977
2019-04-21 22:30:00,4.7735,0.0385,4.7736552557,0.17350000000000002,-0.0415,0.1783942264,4.6,0.08,4.6006955996,2.4335,-6.5015,6.9420043575,0.17350000000000002,-0.0415,0.1783942264,2.26,-6.46,6.8439170071
2019-04-21 23:00:00,4.7775,0.233,4.7831783628,0.17750000000000002,-0.067,0.1897241418,4.6,0.30000000000000004,4.6097722286,2.3775,-6.557,6.974722593,0.17750000000000002,-0.067,0.1897241418,2.2,-6.49,6.852743976
2019-04-21 23:30:00,4.4865,0.261,4.494085363,0.0665,-0.039,0.0770924769,4.42,0.30000000000000004,4.430169297,2.1865,-6.569,6.9233332471,0.0665,-0.039,0.0770924769,2.12,-6.53,6.8655152756
2019-04-22 00:00:00,4.4525,0.1995,4.4569671863,0.1325,-0.0505,0.1417973907,4.32,0.25,4.32722775,2.2225,-6.5805,6.9456811401,0.1325,-0.0505,0.1417973907,2.09,-6.53,6.8563109614
2019-04-22 00:30:00,4.2775,0.0855,4.278354415,0.23750000000000002,-0.0845,0.25208431130000003,4.04,0.17,4.0435751508,2.0575,-6.5344999999999995,6.850766125,0.23750000000000002,-0.0845,0.25208431130000003,1.82,-6.45,6.7018579513
2019-04-22 01:00:00,4.019,-0.2265,4.0253774047,0.149,-0.0965,0.1775197172,3.87,-0.13,3.8721828469,1.9689999999999999,-6.3465,6.6449246233,0.149,-0.0965,0.1775197172,1.82,-6.25,6.5096006022
2019-04-22 01:30:00,4.0055,0.24750000000000003,4.0131392326,0.0655,-0.0325,0.0731197648,3.94,0.28,3.9499367084,1.8155000000000001,-6.6425,6.8861343655,0.0655,-0.0325,0.0731197648,1.75,-6.61,6.8377335426
2019-04-22 02:00:00,4.0205,0.23650000000000002,4.0274498755,0.1505,-0.043500000000000004,0.1566604609,3.87,0.28,3.8801159776,1.8005,-6.8035,7.0377135847,0.1505,-0.043500000000000004,0.1566604609,1.65,-6.76,6.9584552884
2019-04-22 02:30:00,3.9545,-0.2295,3.9611539354,0.0845,-0.0795,0.1160193949,3.87,-0.15,3.8729058858,1.7345000000000002,-6.3095,6.5435678723,0.0845,-0.0795,0.1160193949,1.65,-6.23,6.4447963505
2019-04-22 03:00:00,3.9314999999999998,-0.6545000000000001,3.9856069174,0.061500000000000006,-0.0645,0.0891207047,3.87,-0.59,3.9147158262,1.7715,-5.9945,6.2507793514,0.061500000000000006,-0.0645,0.0891207047,1.71,-5.93,6.1716286343
2019-04-22 03:30:00,3.8965,-0.64,3.9487102008,0.026500000000000003,-0.05,0.0565884264,3.87,-0.59,3.9147158262,1.7365,-6.07,6.3135039598,0.026500000000000003,-0.05,0.0565884264,1.71,-6.02,6.2581546801
2019-04-22 04:00:00,3.941,-0.0135,3.9410231222,0.07100000000000001,-0.0835,0.10960497250000001,3.87,0.07,3.8706330232,1.7810000000000001,-6.6335,6.8684265483,0.07100000000000001,-0.0835,0.10960497250000001,1.71,-6.55,6.769534696
2019-04-22 04:30:00,3.971,0.2175,3.9769520050000002,0.101,-0.0625,0.118773945,3.87,0.28,3.8801159776,1.7309999999999999,-6.5625,6.7869556688,0.101,-0.0625,0.118773945,1.63,-6.5,6.7012610753
2019-04-22 05:00:00,3.9285,-0.6055,3.9748889922,0.14850000000000002,-0.0655,0.1623037276,3.7800000000000002,-0.54,3.8183766184,1.7785000000000002,-6.2055,6.4553305492,0.14850000000000002,-0.0655,0.1623037276,1.63,-6.14,6.3526766012
2019-04-22 05:30:00,3.999,0.08950000000000001,4.0000014062,0.129,-0.060500000000000005,0.14248245510000002,3.87,0.15,3.8729058858,1.759,-6.5405,6.7729034579,0.129,-0.060500000000000005,0.14248245510000002,1.63,-6.48,6.6818635125
2019-04-22 06:00:00,4.104,-0.0545,4.1043618566,0.294,-0.0845,0.3059023537,3.81,0.03,3.8101181084,1.874,-6.4545,6.7210450266,0.294,-0.0845,0.3059023537,1.58,-6.37,6.5630252171
2019-04-22 06:30:00,4.0165,-0.5415,4.0528378329,0.4465,-0.14150000000000001,0.4683849912,3.5700000000000003,-0.4,3.5923390709,2.0265,-5.9215,6.258663156,0.4465,-0.14150000000000001,0.4683849912,1.58,-5.78,5.9920614149
2019-04-22 07:00:00,4.112,-0.768,4.1831050668,0.6920000000000001,-0.178,0.7145264166,3.42,-0.59,3.4705186932,2.052,-5.808,6.1598350627,0.6920000000000001,-0.178,0.7145264166,1.3599999999999999,-5.63,5.7919340466
2019-04-22 07:30:00,4.2795,-0.462,4.3043657198,0.8595,-0.182,0.8785580516,3.42,-0.28,3.4314428452,2.3295,-6.162,6.5876258432,0.8595,-0.182,0.8785580516,1.47,-5.98,6.1580272815
2019-04-22 08:00:00,4.6265,0.11950000000000001,4.628043053,1.2665,-0.18050000000000002,1.2792976589,3.36,0.30000000000000004,3.3733662712,2.3665,-6.2105,6.6460990438,1.2665,-0.18050000000000002,1.2792976589,1.1,-6.03,6.1295105841
2019-04-22 08:30:00,4.7815,-0.375,4.7961825705,1.6915,-0.17500000000000002,1.7005285208,3.09,-0.2,3.0964657272,2.6515,-5.875,6.4456246594,1.6915,-0.17500000000000002,1.7005285208,0.96,-5.7,5.78027681
2019-04-22 09:00:00,5.1795,0.022500000000000003,5.1795488703,2.0295,-0.1975,2.0390871732,3.15,0.22,3.157673194,2.9895,-6.1475,6.8358515563,2.0295,-0.1975,2.0390871732,0.96,-5.95,6.0269478179
2019-04-22 09:30:00,5.412,0.122,5.4133749177,2.732,-0.28800000000000003,2.7471381472000003,2.68,0.41000000000000003,2.7111805547000003,3.172,-6.198,6.9625274147,2.732,-0.28800000000000003,2.7471381472000003,0.44,-5.91,5.9263563848
2019-04-22 10:00:00,5.5105,-0.451,5.5289249633,3.2305,-0.331,3.2474130088,2.2800000000000002,-0.12,2.2831557109,3.3405,-5.751,6.6507850101,3.2305,-0.331,3.2474130088,0.11,-5.42,5.4211161212
2019-04-22 10:30:00,5.506,-0.515,5.53003264,3.556,-0.395,3.577871015,1.9500000000000002,-0.12,1.9536888185999999,3.316,-5.535,6.4522926933,3.556,-0.395,3.577871015,-0.24,-5.14,5.1456000622
2019-04-22 11:00:00,5.4225,-0.454,5.441472434,3.5225,-0.334,3.5382993443,1.9,-0.12,1.9037857022,3.2825,-5.474,6.3827488005,3.5225,-0.334,3.5382993443,-0.24,-5.14,5.1456000622
2019-04-22 11:30:00,5.401,0.2,5.4047017494,3.111,-0.30000000000000004,3.1254313302,2.29,0.5,2.3439496582,3.251,-6.36,7.1427306403,3.111,-0.30000000000000004,3.1254313302,0.14,-6.06,6.061616946
2019-04-22 12:00:00,5.3465,0.029,5.346578649,3.4465,-0.371,3.4664107157,1.9,0.4,1.9416487839,3.1965,-6.091,6.8788002769,3.4465,-0.371,3.4664107157,-0.25,-5.72,5.7254606802
2019-04-22 12:30:00,5.2895,-0.5680000000000001,5.3199092332,4.2595,-0.428,4.2809489894,1.03,-0.14,1.0394710193,3.1195,-5.538,6.3561564054,4.2595,-0.428,4.2809489894,-1.1400000000000001,-5.11,5.2356183971
2019-04-22 13:00:00,5.224,-0.492,5.2471173038,3.604,-0.352,3.6211489889,1.62,-0.14,1.6260381299,3.034,-5.712,6.4677739602,3.604,-0.352,3.6211489889,-0.5700000000000001,-5.36,5.3902226299
2019-04-22 13:30:00,5.179,-0.532,5.206252491,3.999,-0.392,4.0181668706,1.18,-0.14,1.1882760622,2.939,-5.592,6.3172925372,3.999,-0.392,4.0181668706,-1.06,-5.2,5.306938854
2019-04-22 14:00:00,5.121,-0.493,5.1446758887,3.561,-0.353,3.5784535766000003,1.56,-0.14,1.5662694531999999,2.911,-5.553,6.2697472038,3.561,-0.353,3.5784535766000003,-0.65,-5.2,5.2404675364
2019-04-22 14:30:00,5.025,-0.532,5.0530831183,3.365,-0.322,3.3803711335,1.6600000000000001,-0.21,1.6732304085,2.855,-5.922,6.57427631,3.365,-0.322,3.3803711335,-0.51,-5.6,5.6231752596
2019-04-22 15:00:00,4.917,-0.35450000000000004,4.9297625957,2.627,-0.2645,2.6402820398999998,2.29,-0.09,2.2917678766,2.8369999999999997,-6.3645,6.9681725904,2.627,-0.2645,2.6402820398999998,0.21,-6.1,6.1036136837
2019-04-22 15:30:00,4.9405,-0.2605,4.9473629845,2.3705,-0.24050000000000002,2.3826687768,2.5700000000000003,-0.02,2.5700778198,2.8405,-6.3405000000000005,6.9476888602999995,2.3705,-0.24050000000000002,2.3826687768,0.47000000000000003,-6.1,6.1180797641
2019-04-22 16:00:00,5.03,-0.293,5.0385264711,1.16,-0.153,1.1700465803,3.87,-0.14,3.8725314718,2.95,-6.3629999999999995,7.0135774752,1.16,-0.153,1.1700465803,1.79,-6.21,6.4628321965
2019-04-22 16:30:00,5.1135,-0.1955,5.1172358261,1.5935000000000001,-0.1955,1.6054477568999999,3.52,0.0,3.52,3.0635,-6.5455,7.2269358998,1.5935000000000001,-0.1955,1.6054477568999999,1.47,-6.35,6.517929119
2019-04-22 17:00:00,5.1115,0.1005,5.1124878973,1.9615,-0.1995,1.9716192584,3.15,0.30000000000000004,3.1642534665,3.0315,-6.8395,7.4812266708,1.9615,-0.1995,1.9716192584,1.07,-6.64,6.7256598189
2019-04-22 17:30:00,5.2355,-0.1095,5.236644966,2.0855,-0.1995,2.0950204056,3.15,0.09,3.151285452,3.0955,-6.6995000000000005,7.3800691392,2.0855,-0.1995,2.0950204056,1.01,-6.5,6.5780012162
2019-04-22 18:00:00,5.28,-0.315,5.2893879608,1.8900000000000001,-0.215,1.9021895279,3.39,-0.1,3.3914746055,3.11,-6.605,7.3005564856,1.8900000000000001,-0.215,1.9021895279,1.22,-6.39,6.5054208165
2019-04-22 18:30:00,5.288,-0.308,5.2969621483000005,1.6880000000000002,-0.168,1.6963395886,3.6,-0.14,3.6027211938,3.158,-6.408,7.1439084541,1.6880000000000002,-0.168,1.6963395886,1.47,-6.24,6.4108111811
2019-04-22 19:00:00,5.2615,-0.427,5.2787982771,1.2415,-0.177,1.2540539263000001,4.02,-0.25,4.0277661303,3.0815,-6.117,6.8493307155,1.2415,-0.177,1.2540539263000001,1.8399999999999999,-5.94,6.2184564001
2019-04-22 19:30:00,5.2185,-0.3795,5.2322808124,0.9585,-0.1295,0.9672086125,4.26,-0.25,4.2673293756,3.0885,-6.0695,6.81011472,0.9585,-0.1295,0.9672086125,2.13,-5.94,6.3103486433
2019-04-22 20:00:00,5.0675,-0.5805,5.1006407931,0.3175,-0.09050000000000001,0.3301461797,4.75,-0.49,4.7752068018,3.0275,-6.1005,6.8104226374,0.3175,-0.09050000000000001,0.3301461797,2.71,-6.01,6.5927384295
2019-04-22 20:30:00,5.2585,-0.621,5.2950413832,0.1385,-0.051000000000000004,0.14759149700000002,5.12,-0.5700000000000001,5.1516308098,3.1085,-6.021,6.7760765381,0.1385,-0.051000000000000004,0.14759149700000002,2.9699999999999998,-5.97,6.6679682063
2019-04-22 21:00:00,5.4155,-0.521,5.440503768,0.1855,-0.031,0.1880724594,5.23,-0.49,5.2529039588,3.3055,-6.001,6.8511554682,0.1855,-0.031,0.1880724594,3.12,-5.97,6.7361190607
2019-04-22 21:30:00,5.425,-0.629,5.4613428752,0.195,-0.039,0.19886176100000003,5.23,-0.59,5.2631739473,3.315,-6.389,7.197815363,0.195,-0.039,0.19886176100000003,3.12,-6.35,7.0750901054
2019-04-22 22:00:00,5.393,-0.445,5.4113283027,0.163,-0.025,0.16490603380000002,5.23,-0.42,5.2468371425,3.203,-6.335,7.0986924148,0.163,-0.025,0.16490603380000002,3.04,-6.31,7.004120216
2019-04-22 22:30:00,5.292,0.20750000000000002,5.2960664884,0.062,-0.0425,0.0751681448,5.23,0.25,5.2359717341,3.032,-6.3525,7.0389828988,0.062,-0.0425,0.0751681448,2.9699999999999998,-6.31,6.9740232291
2019-04-22 23:00:00,5.1055,0.2605,5.1121414789,0.035500000000000004,-0.0395,0.0531083798,5.07,0.30000000000000004,5.0788679841,2.8255,-6.4395,7.0321128048,0.035500000000000004,-0.0395,0.0531083798,2.79,-6.4,6.9816975013
2019-04-22 23:30:00,4.798,-0.35050000000000003,4.810785201,0.018000000000000002,-0.0405,0.044319860100000004,4.78,-0.31,4.7900417535,2.678,-6.1205,6.6807338107,0.018000000000000002,-0.0405,0.044319860100000004,2.66,-6.08,6.6364146947
2019-04-23 00:00:00,4.786,-0.006,4.786003761,0.006,-0.026000000000000002,0.0266833281,4.78,0.02,4.7800418408,2.566,-6.286,6.7895619888,0.006,-0.026000000000000002,0.0266833281,2.56,-6.26,6.7632240832
2019-04-23 00:30:00,4.4115,0.0095,4.4115102289,0.0015,-0.0105,0.010606601700000001,4.41,0.02,4.4100453512,2.4215,-6.1705,6.6286297604,0.0015,-0.0105,0.010606601700000001,2.42,-6.16,6.6183079409
2019-04-23 01:00:00,4.3365,0.3345,4.3493818526,0.0165,-0.0555,0.0579007772,4.32,0.39,4.3375684433,2.1365,-6.5555,6.8948685629,0.0165,-0.0555,0.0579007772,2.12,-6.5,6.8369876408
2019-04-23 01:30:00,4.4505,0.1875,4.4544479456,0.1305,-0.052500000000000005,0.14066449450000001,4.32,0.24,4.3266615306,2.1905,-6.5525,6.9089468445,0.1305,-0.052500000000000005,0.14066449450000001,2.06,-6.5,6.8186215616
2019-04-23 02:00:00,4.2315,0.24,4.2383006323,0.2515,-0.06,0.2585580206,3.98,0.30000000000000004,3.9912905181,2.0115,-6.5600000000000005,6.8614672083,0.2515,-0.06,0.2585580206,1.76,-6.5,6.7340626668
2019-04-23 02:30:00,4.113,-0.585,4.1543945407,0.183,-0.055,0.1910863679,3.93,-0.53,3.9655768811,2.093,-5.995,6.3498562188,0.183,-0.055,0.1910863679,1.9100000000000001,-5.94,6.2395272257
2019-04-23 03:00:00,4.145,-0.6755,4.1996815653,0.275,-0.0855,0.28798480860000003,3.87,-0.59,3.9147158262,2.025,-5.7555,6.1013445444,0.275,-0.0855,0.28798480860000003,1.75,-5.67,5.9339194467
2019-04-23 03:30:00,4.2395,-0.428,4.2610496653,0.3695,-0.028,0.37055937450000004,3.87,-0.4,3.8906169177,2.0395,-5.868,6.2123251887,0.3695,-0.028,0.37055937450000004,1.67,-5.84,6.0740842931
2019-04-23 04:00:00,4.1425,0.047,4.1427666179,0.17250000000000001,-0.083,0.1914294909,3.9699999999999998,0.13,3.9721278932,2.0225,-6.643,6.9440589895,0.17250000000000001,-0.083,0.1914294909,1.85,-6.5600000000000005,6.8158711842
2019-04-23 04:30:00,4.0535,-0.742,4.120852612,0.29350000000000004,-0.152,0.3305242049,3.76,-0.59,3.8060084078000003,1.9135,-5.812,6.118890933,0.29350000000000004,-0.152,0.3305242049,1.62,-5.66,5.8872744118
2019-04-23 05:00:00,4.2795,-0.211,4.2846985016,0.41950000000000004,-0.161,0.44933422970000003,3.86,-0.05,3.8603238206,2.0795,-6.181,6.5214324538,0.41950000000000004,-0.161,0.44933422970000003,1.6600000000000001,-6.02,6.2446777339
2019-04-23 05:30:00,4.6145,0.24650000000000002,4.6210791489,1.0945,-0.053500000000000006,1.0958067804,3.52,0.30000000000000004,3.5327609599,2.3945,-6.3335,6.7710303869,1.0945,-0.053500000000000006,1.0958067804,1.3,-6.28,6.4131427553
2019-04-23 06:00:00,5.146,0.6585000000000001,5.1879608952,1.8559999999999999,-0.061500000000000006,1.8570186456000002,3.29,0.72,3.3678628238,2.886,-6.2615,6.8945905063,1.8559999999999999,-0.061500000000000006,1.8570186456000002,1.03,-6.2,6.2849741447
2019-04-23 06:30:00,5.4835,-0.055,5.4837758205,1.7835,-0.125,1.7878750655000002,3.7,0.07,3.7006621029,3.2935,-5.725,6.604753383,1.7835,-0.125,1.7878750655000002,1.51,-5.6,5.8000086207
2019-04-23 07:00:00,6.292,1.041,6.3775343982,1.6019999999999999,-0.169,1.6108895058,4.69,1.21,4.8435730613,3.952,-6.259,7.4022553994999996,1.6019999999999999,-0.169,1.6108895058,2.35,-6.09,6.5276795264
2019-04-23 07:30:00,6.9165,1.1725,7.0151784368,1.5865,-0.1875,1.5975413923000001,5.33,1.3599999999999999,5.500772673,4.5665,-5.7275,7.3251060402,1.5865,-0.1875,1.5975413923000001,2.98,-5.54,6.2906279496
2019-04-23 08:00:00,7.2125,1.3355000000000001,7.3351016694,1.6525,-0.2245,1.6676799753,5.5600000000000005,1.56,5.7747034556,4.8425,-5.5945,7.3992051262,1.6525,-0.2245,1.6676799753,3.19,-5.37,6.2460387447
2019-04-23 08:30:00,7.6485,1.143,7.7334339882,1.9885000000000002,-0.317,2.0136090112,5.66,1.46,5.8452715933,5.3885,-5.477,7.683323581,1.9885000000000002,-0.317,2.0136090112,3.4,-5.16,6.1794498137
2019-04-23 09:00:00,7.7485,0.8240000000000001,7.7921902088,2.4785,-0.336,2.5011713756000002,5.27,1.16,5.3961560393,5.5085,-5.216,7.5861866738,2.4785,-0.336,2.5011713756000002,3.03,-4.88,5.7441535495
2019-04-23 09:30:00,8.139,1.4985,8.2757974389,2.809,-0.36150000000000004,2.8321658232,5.33,1.8599999999999999,5.6452192163,5.729,-5.5715,7.9914362445,2.809,-0.36150000000000004,2.8321658232,2.92,-5.21,5.9724785475
2019-04-23 10:00:00,8.248,1.0635,8.3162813956,2.888,-0.3665,2.9111623538,5.36,1.43,5.547476904,5.9879999999999995,-5.1965,7.9284144853,2.888,-0.3665,2.9111623538,3.1,-4.83,5.7392421102
2019-04-23 10:30:00,8.31,1.2730000000000001,8.406939336,2.81,-0.417,2.8407726062,5.5,1.69,5.7537900553,5.95,-5.167,7.8803800035,2.81,-0.417,2.8407726062,3.14,-4.75,5.6940407445
2019-04-23 11:00:00,8.3885,1.701,8.5592250379,2.7285,-0.369,2.7533385644,5.66,2.07,6.0266491519,6.0585,-5.179,7.9704117365,2.7285,-0.369,2.7533385644,3.33,-4.8100000000000005,5.8502136713
