Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-04-23 11:30:00,8.2095,1.181,8.2940129762,2.6895,-0.399,2.7189356833,5.52,1.58,5.7416722303,5.9595,-4.889,7.7083046936,2.6895,-0.399,2.7189356833,3.27,-4.49,5.5545476864
2019-04-23 12:00:00,8.207,1.1595,8.2885034385,2.847,-0.3805,2.8723142673,5.36,1.54,5.5768449862,5.947,-4.9705,7.750656698,2.847,-0.3805,2.8723142673,3.1,-4.59,5.5387814544000005
2019-04-23 12:30:00,8.086,1.112,8.1621038954,2.856,-0.378,2.8809061075,5.23,1.49,5.438106288,5.836,-4.968,7.6641972835,2.856,-0.378,2.8809061075,2.98,-4.59,5.4725222704
2019-04-23 13:00:00,8.13,1.1665,8.2132589299,3.06,-0.42350000000000004,3.0891669184,5.07,1.5899999999999999,5.3134734402,5.88,-4.8335,7.6116438599,3.06,-0.42350000000000004,3.0891669184,2.8200000000000003,-4.41,5.2345486911
2019-04-23 13:30:00,8.0785,1.2145000000000001,8.1692822512,2.7785,-0.3755,2.803758638,5.3,1.5899999999999999,5.5333624497,5.8485,-4.9755,7.678577505,2.7785,-0.3755,2.803758638,3.07,-4.6,5.5303616518
2019-04-23 14:00:00,7.9945,1.1865,8.0820673407,2.3745,-0.3335,2.3978057678,5.62,1.52,5.8219240806,5.7545,-4.9335,7.5798214029,2.3745,-0.3335,2.3978057678,3.38,-4.6,5.7082746956
2019-04-23 14:30:00,7.888,1.1575,7.9724745374,1.728,-0.29250000000000004,1.7525810252,6.16,1.45,6.3283568167,5.928,-4.6825,7.5542696702,1.728,-0.29250000000000004,1.7525810252,4.2,-4.39,6.0755328984
2019-04-23 15:00:00,7.901,0.9165000000000001,7.9539784542,1.841,-0.3035,1.8658492034,6.06,1.22,6.1815855571,6.041,-4.7535,7.6869658026,1.841,-0.3035,1.8658492034,4.2,-4.45,6.1190277005
2019-04-23 15:30:00,7.9715,0.7955,8.0110943385,1.5915,-0.3045,1.6203680138,6.38,1.1,6.4741331466,5.9115,-4.9345,7.7003326227,1.5915,-0.3045,1.6203680138,4.32,-4.63,6.3324008085
2019-04-23 16:00:00,7.8455,0.8455,7.8909277338,2.0655,-0.34450000000000003,2.0940321153,5.78,1.19,5.9012286856,5.5455,-5.2845,7.6601899781,2.0655,-0.34450000000000003,2.0940321153,3.48,-4.94,6.042681524
2019-04-23 16:30:00,7.8575,1.449,7.9899879380000005,1.8075,-0.341,1.8393850194999999,6.05,1.79,6.3092471817,5.4075,-5.711,7.8648952472,1.8075,-0.341,1.8393850194999999,3.6,-5.37,6.465052204
2019-04-23 17:00:00,7.6905,1.1025,7.7691245646,1.0805,-0.2975,1.1207080351,6.61,1.4,6.7566337773,5.2505,-5.7775,7.8068723891000005,1.0805,-0.2975,1.1207080351,4.17,-5.48,6.8861672939
2019-04-23 17:30:00,7.5465,0.811,7.5899527831,0.7665000000000001,-0.279,0.8156980140000001,6.78,1.09,6.8670590503,5.2165,-6.039,7.9800622335,0.7665000000000001,-0.279,0.8156980140000001,4.45,-5.76,7.2787430234
2019-04-23 18:00:00,7.444,0.20750000000000002,7.4468914488,0.734,-0.2725,0.7829509882,6.71,0.48,6.7271464976,5.184,-5.6625,7.6770933464,0.734,-0.2725,0.7829509882,4.45,-5.39,6.9896065698
2019-04-23 18:30:00,7.2945,0.528,7.3135842273,0.7245,-0.292,0.7811301108,6.57,0.8200000000000001,6.6209742486,4.9645,-5.982,7.773711099,0.7245,-0.292,0.7811301108,4.24,-5.69,7.0960341036
2019-04-23 19:00:00,7.357,0.01,7.3570067962,1.017,-0.29,1.0575391246,6.34,0.30000000000000004,6.3470938232,5.107,-5.63,7.6012070752,1.017,-0.29,1.0575391246,4.09,-5.34,6.7263437319
2019-04-23 19:30:00,7.1370000000000005,0.081,7.1374596321,0.797,-0.299,0.8512402716,6.34,0.38,6.3513778033,5.227,-5.729,7.7551898752,0.797,-0.299,0.8512402716,4.43,-5.43,7.0078384685
2019-04-23 20:00:00,7.254,1.157,7.3456902331,0.714,-0.293,0.7717804092,6.54,1.45,6.6988133277,5.144,-6.523,8.3072417203,0.714,-0.293,0.7717804092,4.43,-6.23,7.6444620478
2019-04-23 20:30:00,7.332,0.7395,7.3691983451,0.6920000000000001,-0.21050000000000002,0.7233078529,6.64,0.9500000000000001,6.7076150754,5.362,-6.0805,8.107004641,0.6920000000000001,-0.21050000000000002,0.7233078529,4.67,-5.87,7.5010532594
2019-04-23 21:00:00,7.277,0.9805,7.3427589672,0.397,-0.20950000000000002,0.4488866783,6.88,1.19,6.9821558275,5.247,-6.2195,8.1371487175,0.397,-0.20950000000000002,0.4488866783,4.85,-6.01,7.7228621637
2019-04-23 21:30:00,6.9825,0.40900000000000003,6.9944683322,0.2725,-0.231,0.3572355665,6.71,0.64,6.7404525071,5.1225,-5.771,7.7165048597,0.2725,-0.231,0.3572355665,4.85,-5.54,7.3630224772
2019-04-23 22:00:00,6.636,0.266,6.6413290839,0.336,-0.184,0.3830822366,6.3,0.45,6.3160509814,4.816,-5.914,7.6268769493,0.336,-0.184,0.3830822366,4.48,-5.73,7.2734654739
2019-04-23 22:30:00,6.26,0.674,6.2961794765,0.36,-0.176,0.4007193532,5.9,0.85,5.9609143594,4.31,-6.276,7.6134273491,0.36,-0.176,0.4007193532,3.95,-6.1,7.2672209269
2019-04-23 23:00:00,6.1385,0.6105,6.1687837132,0.5985,-0.1995,0.6308743932,5.54,0.81,5.598901678,4.2685,-6.3795,7.6758134748,0.5985,-0.1995,0.6308743932,3.67,-6.18,7.1875795648
2019-04-23 23:30:00,5.9025,0.6970000000000001,5.9435103474,0.6125,-0.203,0.6452637058,5.29,0.9,5.3660134178,3.9525,-6.483,7.5928614665000005,0.6125,-0.203,0.6452637058,3.34,-6.28,7.1129459438
2019-04-24 00:00:00,5.5155,0.3325,5.5255132341,0.2755,-0.1575,0.31734287450000004,5.24,0.49,5.262860439,3.6955,-6.1975,7.2156584246,0.2755,-0.1575,0.31734287450000004,3.42,-6.04,6.9410373864
2019-04-24 00:30:00,5.472,0.685,5.5147084238,0.332,-0.17500000000000002,0.3752985478,5.14,0.86,5.2114489348,3.422,-6.215,7.094808595,0.332,-0.17500000000000002,0.3752985478,3.09,-6.04,6.7845191429
2019-04-24 01:00:00,5.339,0.339,5.349751583,0.369,-0.171,0.406696447,4.97,0.51,4.9960984778,3.409,-5.9510000000000005,6.858256484,0.369,-0.171,0.406696447,3.04,-5.78,6.5306967469
2019-04-24 01:30:00,5.215,0.6085,5.2503806767,0.245,-0.1615,0.2934403687,4.97,0.77,5.0292941851,3.235,-6.2815,7.0655832916,0.245,-0.1615,0.2934403687,2.99,-6.12,6.8113508205
2019-04-24 02:00:00,5.1315,0.621,5.1689392771,0.36150000000000004,-0.149,0.3910028772,4.77,0.77,4.8317491657,3.2615,-6.229,7.0312035421,0.36150000000000004,-0.149,0.3910028772,2.9,-6.08,6.7362007096
2019-04-24 02:30:00,5.022,0.41650000000000004,5.0392416344,0.442,-0.1535,0.46789555460000004,4.58,0.5700000000000001,4.6153331407,3.062,-6.4135,7.1069561874,0.442,-0.1535,0.46789555460000004,2.62,-6.26,6.7861623911999995
2019-04-24 03:00:00,4.947,-0.23550000000000001,4.9526022705,0.367,-0.1655,0.402590673,4.58,-0.07,4.5805349033,3.107,-5.5555,6.3652988343,0.367,-0.1655,0.402590673,2.74,-5.39,6.0464617753
2019-04-24 03:30:00,4.9175,-0.161,4.9201348813,0.3875,-0.14100000000000001,0.4123557323,4.53,-0.02,4.5300441499,3.0775,-5.621,6.4083264001,0.3875,-0.14100000000000001,0.4123557323,2.69,-5.48,6.1046293909
2019-04-24 04:00:00,4.82,-0.007500000000000001,4.8200058351,0.19,-0.1375,0.23453411270000002,4.63,0.13,4.6318246944,2.94,-5.9375,6.6255193193,0.19,-0.1375,0.23453411270000002,2.75,-5.8,6.4189173542
2019-04-24 04:30:00,4.783,-0.19,4.7867722946,0.033,-0.08,0.0865390085,4.75,-0.11,4.7512735135,2.983,-5.6,6.3449420013,0.033,-0.08,0.0865390085,2.95,-5.52,6.2588257685
2019-04-24 05:00:00,4.8435,-0.1115,4.8447832253000005,0.0935,-0.07150000000000001,0.11770514010000001,4.75,-0.04,4.7501684181,3.0435,-5.2815,6.0956652221,0.0935,-0.07150000000000001,0.11770514010000001,2.95,-5.21,5.9872030198
2019-04-24 05:30:00,5.068,0.0685,5.068462908,0.318,-0.14150000000000001,0.3480606987,4.75,0.21,4.7546398391,3.268,-5.7715,6.6324984923,0.318,-0.14150000000000001,0.3480606987,2.95,-5.63,6.3560522339
2019-04-24 06:00:00,5.383,-0.10350000000000001,5.3839949155,0.17300000000000001,-0.1335,0.218520594,5.21,0.03,5.2100863716,3.633,-5.4135,6.5195606639,0.17300000000000001,-0.1335,0.218520594,3.46,-5.28,6.3126856408
2019-04-24 06:30:00,6.0515,0.8135,6.1059343675,0.3115,-0.1965,0.3682994705,5.74,1.01,5.8281815346,4.1315,-5.8165,7.1344911872,0.3115,-0.1965,0.3682994705,3.8200000000000003,-5.62,6.7953513522
2019-04-24 07:00:00,6.6575,1.049,6.7396370266000005,0.3175,-0.251,0.40473108360000004,6.34,1.3,6.4719085284,4.8075,-5.871,7.5881945975,0.3175,-0.251,0.40473108360000004,4.49,-5.62,7.1933649984
2019-04-24 07:30:00,7.2665,1.003,7.3353957801,0.24650000000000002,-0.20700000000000002,0.3218870143,7.02,1.21,7.1235173896,5.2365,-5.397,7.5198764119,0.24650000000000002,-0.20700000000000002,0.3218870143,4.99,-5.19,7.1997361063
2019-04-24 08:00:00,8.0895,1.617,8.2495272137,0.4495,-0.253,0.5158093155,7.64,1.87,7.8655260473,5.3095,-5.543,7.6756523664,0.4495,-0.253,0.5158093155,4.86,-5.29,7.1835715351000005
2019-04-24 08:30:00,8.5305,1.3695,8.6397315062,1.1505,-0.2705,1.1818716089,7.38,1.6400000000000001,7.560026455,5.4705,-5.3205,7.6311264241,1.1505,-0.2705,1.1818716089,4.32,-5.05,6.6456677618
2019-04-24 09:00:00,7.9135,0.9355,7.9686035477,1.4235,-0.29450000000000004,1.4536445577000001,6.49,1.23,6.605527988,6.2435,-4.8545,7.9086953728000005,1.4235,-0.29450000000000004,1.4536445577000001,4.82,-4.5600000000000005,6.635209115
2019-04-24 09:30:00,8.139,1.7295,8.3207266059,0.889,-0.29050000000000004,0.9352599906,7.25,2.02,7.526147753,6.389,-5.3105,8.3078716438,0.889,-0.29050000000000004,0.9352599906,5.5,-5.02,7.4465025347000005
2019-04-24 10:00:00,8.396,2.0745,8.6484892467,0.966,-0.2755,1.0045179192,7.43,2.35,7.7927787085,6.636,-5.3455,8.5212009864,0.966,-0.2755,1.0045179192,5.67,-5.07,7.6061685492999995
2019-04-24 10:30:00,8.2675,1.8195000000000001,8.4653491659,1.1675,-0.2805,1.2007233237000001,7.1,2.1,7.4040529442,6.5075,-5.6105,8.5921630862,1.1675,-0.2805,1.2007233237000001,5.34,-5.33,7.5448326688
2019-04-24 11:00:00,8.2875,1.3595000000000002,8.3982674701,1.1375,-0.29050000000000004,1.1740087308,7.15,1.65,7.3379152353,6.6475,-4.9305,8.2764174919,1.1375,-0.29050000000000004,1.1740087308,5.51,-4.64,7.2034505621000005
2019-04-24 11:30:00,8.3615,1.0685,8.4294943205,0.49150000000000005,-0.2615,0.5567355746,7.87,1.33,7.98159132,6.9315,-4.8015,8.4320871971,0.49150000000000005,-0.2615,0.5567355746,6.44,-4.54,7.879416222
2019-04-24 12:00:00,8.4005,1.3205,8.5036533619,0.4505,-0.2795,0.5301608247,7.95,1.6,8.1094081165,7.0005,-4.9095,8.550449725,0.4505,-0.2795,0.5301608247,6.55,-4.63,8.0211844512
2019-04-24 12:30:00,8.52,1.3195000000000001,8.6215706371,0.45,-0.2805,0.5302643209,8.07,1.6,8.2270833228,7.09,-4.9105,8.6244484027,0.45,-0.2805,0.5302643209,6.64,-4.63,8.094844038
2019-04-24 13:00:00,8.5795,1.319,8.680298454,0.1895,-0.211,0.2836040373,8.39,1.53,8.5283644387,7.1995000000000005,-4.841,8.6757179098,0.1895,-0.211,0.2836040373,7.01,-4.63,8.4010118438
2019-04-24 13:30:00,8.746,1.289,8.840477193,0.506,-0.241,0.5604614170000001,8.24,1.53,8.3808412466,7.336,-4.801,8.7673540478,0.506,-0.241,0.5604614170000001,6.83,-4.5600000000000005,8.2123382785
2019-04-24 14:00:00,8.679,1.1555,8.7555822907,1.229,-0.2645,1.2571401075,7.45,1.42,7.5841215708,7.239,-4.8945,8.7383780675,1.229,-0.2645,1.2571401075,6.01,-4.63,7.5866329818
2019-04-24 14:30:00,8.7515,1.455,8.8716276551,1.8315000000000001,-0.325,1.8601121606,6.92,1.78,7.1452641659,7.1815,-5.385,8.9762000451,1.8315000000000001,-0.325,1.8601121606,5.35,-5.06,7.3638373149
2019-04-24 15:00:00,8.888,1.8045,9.0693309704,2.5380000000000003,-0.3755,2.5656274573999998,6.35,2.18,6.7137843278,7.118,-5.6655,9.0974619675,2.5380000000000003,-0.3755,2.5656274573999998,4.58,-5.29,6.9971780026
2019-04-24 15:30:00,8.883,1.921,9.0883403325,3.543,-0.489,3.5765863613,5.34,2.41,5.8586431876,7.083,-5.519,8.9793234712,3.543,-0.489,3.5765863613,3.54,-5.03,6.1508129544
2019-04-24 16:00:00,8.558,1.712,8.7275602547,3.478,-0.418,3.5030284041,5.08,2.13,5.5084752881,6.768,-5.448,8.6882983374,3.478,-0.418,3.5030284041,3.29,-5.03,6.0104076401
2019-04-24 16:30:00,8.495,1.741,8.6715688315,2.415,-0.34900000000000003,2.4400872935,6.08,2.09,6.42919124,6.715,-5.379,8.603770452500001,2.415,-0.34900000000000003,2.4400872935,4.3,-5.03,6.6174693048
2019-04-24 17:00:00,8.174,1.7095,8.3508482354,2.304,-0.3805,2.3352079672,5.87,2.09,6.2309710319,6.424,-5.6305,8.5422658733,2.304,-0.3805,2.3352079672,4.12,-5.25,6.6735972309000005
2019-04-24 17:30:00,7.7345,1.4585,7.8708139668,1.9845000000000002,-0.3315,2.0119971421,5.75,1.79,6.0221756866,6.0145,-5.8415,8.3843504519,1.9845000000000002,-0.3315,2.0119971421,4.03,-5.51,6.8264925108
2019-04-24 18:00:00,7.695,1.433,7.8272928909,1.645,-0.297,1.6715962431,6.05,1.73,6.2924875844,5.995,-6.097,8.5506393913,1.645,-0.297,1.6715962431,4.35,-5.8,7.25
2019-04-24 18:30:00,7.4865,1.3615,7.6092946125,0.9965,-0.2785,1.0346857011,6.49,1.6400000000000001,6.6940047804,5.8065,-6.2185,8.5079483132,0.9965,-0.2785,1.0346857011,4.8100000000000005,-5.94,7.6432780925
2019-04-24 19:00:00,7.579,1.391,7.7055903083,0.779,-0.249,0.8178276102,6.8,1.6400000000000001,6.9949696211,5.899,-6.129,8.506635175,0.779,-0.249,0.8178276102,5.12,-5.88,7.7967172579
2019-04-24 19:30:00,7.655,1.3785,7.7781287756,0.775,-0.2615,0.8179286338,6.88,1.6400000000000001,7.0727646645,5.895,-5.8915,8.3343144439,0.775,-0.2615,0.8179286338,5.12,-5.63,7.6099474374
2019-04-24 20:00:00,7.458,1.32,7.5739133874,1.498,-0.32,1.5317976368,5.96,1.6400000000000001,6.1815208485,5.758,-6.21,8.4686872655,1.498,-0.32,1.5317976368,4.26,-5.89,7.2690921029
2019-04-24 20:30:00,7.469,1.287,7.5790718429,2.109,-0.353,2.1383381398,5.36,1.6400000000000001,5.6052832221,5.759,-6.183,8.4495899309,2.109,-0.353,2.1383381398,3.65,-5.83,6.8783282853
2019-04-24 21:00:00,7.3975,1.3575,7.5210246975,1.6675,-0.28250000000000003,1.6912606245,5.73,1.6400000000000001,5.9600755029,5.6875,-5.9225,8.211191296,1.6675,-0.28250000000000003,1.6912606245,4.02,-5.64,6.9260378284
2019-04-24 21:30:00,7.2215,0.9590000000000001,7.2848983006,1.1615,-0.281,1.195007636,6.06,1.24,6.1855638385,5.5815,-5.871,8.1007273285,1.1615,-0.281,1.195007636,4.42,-5.59,7.1263244383
2019-04-24 22:00:00,6.66,0.0675,6.660342052,1.03,-0.2325,1.0559148877,5.63,0.30000000000000004,5.6379872295,5.17,-5.4425,7.5066441404,1.03,-0.2325,1.0559148877,4.14,-5.21,6.6545999128
2019-04-24 22:30:00,6.4445,0.2025,6.447680707,0.7545000000000001,-0.17750000000000002,0.7750977358000001,5.69,0.38,5.702674811,5.0145,-5.6475,7.5524477158,0.7545000000000001,-0.17750000000000002,0.7750977358000001,4.26,-5.47,6.9331450295
2019-04-24 23:00:00,6.1045,0.7225,6.1471071652,0.7945,-0.1975,0.8186797298,5.31,0.92,5.3891093884,4.4745,-6.0175,7.4987636648,0.7945,-0.1975,0.8186797298,3.68,-5.82,6.8858405442
2019-04-24 23:30:00,5.9615,1.015,6.0472892481,0.48150000000000004,-0.17500000000000002,0.5123155766,5.48,1.19,5.6077178959000005,4.2915,-6.295,7.6186611193000005,0.48150000000000004,-0.17500000000000002,0.5123155766,3.81,-6.12,7.2090568038
2019-04-25 00:00:00,5.66,0.18,5.6628614675,0.46,-0.16,0.48703182650000004,5.2,0.34,5.21110353,4.13,-5.33,6.7428332324,0.46,-0.16,0.48703182650000004,3.67,-5.17,6.3401734992
2019-04-25 00:30:00,5.577,0.1685,5.5795448963,0.417,-0.1715,0.4508893989,5.16,0.34,5.1711894183,4.037,-5.6615,6.953412921,0.417,-0.1715,0.4508893989,3.62,-5.49,6.5760550484
2019-04-25 01:00:00,5.5415,0.133,5.5430958182,0.4415,-0.167,0.4720288656,5.1,0.30000000000000004,5.1088159098,4.0615,-5.657,6.9640097106,0.4415,-0.167,0.4720288656,3.62,-5.49,6.5760550484
2019-04-25 01:30:00,5.547,0.1105,5.5481005083,0.647,-0.1895,0.6741804284,4.9,0.30000000000000004,4.9091750835,4.027,-5.6795,6.9622876449,0.647,-0.1895,0.6741804284,3.38,-5.49,6.4470535906
2019-04-25 02:00:00,5.4565,0.1295,5.4580365059,0.3665,-0.1705,0.4042183816,5.09,0.30000000000000004,5.0988331999,3.8765,-5.4705,6.7047462666,0.3665,-0.1705,0.4042183816,3.51,-5.3,6.3568938956
2019-04-25 02:30:00,5.223,0.124,5.2244717436,0.553,-0.176,0.5803318016,4.67,0.30000000000000004,4.6796260534,3.683,-5.536,6.6491943121,0.553,-0.176,0.5803318016,3.13,-5.36,6.2069718865
2019-04-25 03:00:00,5.171,0.127,5.1725593278,0.861,-0.17300000000000001,0.8782084035000001,4.31,0.30000000000000004,4.3204282195,3.6310000000000002,-5.633,6.701854221,0.861,-0.17300000000000001,0.8782084035000001,2.77,-5.46,6.1224586565
2019-04-25 03:30:00,5.283,0.091,5.2837836822,1.103,-0.209,1.1226263849,4.18,0.30000000000000004,4.1907517225,3.763,-5.579,6.7294435134,1.103,-0.209,1.1226263849,2.66,-5.37,5.9927038972
2019-04-25 04:00:00,5.286,0.078,5.2865754511,1.216,-0.222,1.2360987016,4.07,0.30000000000000004,4.0810415337,3.776,-5.462,6.6401521067000004,1.216,-0.222,1.2360987016,2.56,-5.24,5.8319122078
2019-04-25 04:30:00,5.3345,0.066,5.3349082701,1.5145,-0.234,1.5324706359,3.8200000000000003,0.30000000000000004,3.8317619968,3.7845,-5.514,6.6877975635,1.5145,-0.234,1.5324706359,2.27,-5.28,5.7472863162
2019-04-25 05:00:00,5.4335,0.08600000000000001,5.43418055,1.4135,-0.214,1.4296077259,4.02,0.30000000000000004,4.0311784877,3.9135,-5.494,6.7453330718,1.4135,-0.214,1.4296077259,2.5,-5.28,5.8419517287
2019-04-25 05:30:00,5.638,0.117,5.6392138637,1.188,-0.183,1.2020120632,4.45,0.30000000000000004,4.4601008957,4.138,-5.273,6.7028033687,1.188,-0.183,1.2020120632,2.95,-5.09,5.883077426
2019-04-25 06:00:00,5.975,0.0465,5.9751809387,1.725,-0.2535,1.7435272438,4.25,0.30000000000000004,4.2605750786,4.455,-5.3435,6.9570120921,1.725,-0.2535,1.7435272438,2.73,-5.09,5.7758981985
2019-04-25 06:30:00,6.6095,0.6735,6.6437257996,1.9195000000000002,-0.3065,1.943816478,4.69,0.98,4.7912941884,4.9695,-5.3265,7.2847465639,1.9195000000000002,-0.3065,1.943816478,3.05,-5.02,5.8739169214
2019-04-25 07:00:00,6.9425,1.1975,7.0450204045,2.4125,-0.3325,2.4353054223,4.53,1.53,4.7814014682,5.2425,-5.2425,7.4140146007,2.4125,-0.3325,2.4353054223,2.83,-4.91,5.6671862507
2019-04-25 07:30:00,7.4895,0.7595000000000001,7.5279114301,2.6695,-0.36050000000000004,2.6937317053000003,4.82,1.12,4.9484138873,6.0195,-4.4905,7.5099247999,2.6695,-0.36050000000000004,2.6937317053000003,3.35,-4.13,5.3178379065
2019-04-25 08:00:00,7.9945,0.834,8.0378844387,3.1245,-0.356,3.1447156072,4.87,1.19,5.0132823579,6.5145,-4.486,7.9096716904,3.1245,-0.356,3.1447156072,3.39,-4.13,5.3431264256
2019-04-25 08:30:00,8.2065,0.7855000000000001,8.2440070657,2.7965,-0.4045,2.825603033,5.41,1.19,5.5393320897,6.7465,-4.5344999999999995,8.1287731239,2.7965,-0.4045,2.825603033,3.95,-4.13,5.7148403302
2019-04-25 09:00:00,8.304,0.7685000000000001,8.3394848912,2.2640000000000002,-0.42150000000000004,2.3029021364,6.04,1.19,6.1561107852,6.854,-4.2315,8.0549927529,2.2640000000000002,-0.42150000000000004,2.3029021364,4.59,-3.81,5.9652493661
2019-04-25 09:30:00,8.2965,0.8105,8.3359955914,2.7465,-0.3795,2.7725949037,5.55,1.19,5.6761430567,6.8465,-4.0995,7.980003916,2.7465,-0.3795,2.7725949037,4.1,-3.7199999999999998,5.5360997101
2019-04-25 10:00:00,8.6325,0.7325,8.6635219455,4.0625,-0.4575,4.0881796071,4.57,1.19,4.7223934609,7.1625,-4.1775,8.2917376044,4.0625,-0.4575,4.0881796071,3.1,-3.7199999999999998,4.8423547991
2019-04-25 10:30:00,8.3965,0.771,8.4318238389,4.1165,-0.419,4.1377691151,4.28,1.19,4.4423529801,6.9165,-4.279,8.1331305934,4.1165,-0.419,4.1377691151,2.8,-3.86,4.7686056662
2019-04-25 11:00:00,8.762,0.754,8.7943822978,3.862,-0.436,3.8865331595,4.9,1.19,5.0424299698,7.292,-4.146,8.3882405783,3.862,-0.436,3.8865331595,3.43,-3.71,5.0526230811
2019-04-25 11:30:00,8.613,1.869,8.8134516507,4.313,-0.441,4.3354872852,4.3,2.31,4.8811986232999995,7.013,-4.961,8.5903253722,4.313,-0.441,4.3354872852,2.7,-4.52,5.2650166192
2019-04-25 12:00:00,8.672,1.8925,8.8760993826,6.182,-0.6375000000000001,6.2147832022,2.49,2.5300000000000002,3.5497887261,7.052,-5.1175,8.7131802604,6.182,-0.6375000000000001,6.2147832022,0.87,-4.48,4.5636936795
2019-04-25 12:30:00,8.82,1.99,9.0417089093,4.09,-0.42,4.1115082391,4.73,2.41,5.308577964,7.25,-5.09,8.85836328,4.09,-0.42,4.1115082391,3.16,-4.67,5.6386611886
2019-04-25 13:00:00,8.654,1.867,8.853101434,3.074,-0.423,3.1029671284,5.58,2.29,6.0316249883,7.054,-5.093,8.7004347593,3.074,-0.423,3.1029671284,3.98,-4.67,6.1359025416
2019-04-25 13:30:00,8.697,1.7925,8.8798009691,4.1370000000000005,-0.4975,4.166806361,4.5600000000000005,2.29,5.1027149636,7.027,-4.9375,8.5882265486,4.1370000000000005,-0.4975,4.166806361,2.89,-4.44,5.2977070512
2019-04-25 14:00:00,8.6395,1.564,8.7799234763,4.3595,-0.526,4.3911178816,4.28,2.09,4.7630347469,6.9495000000000005,-4.856,8.4779883375,4.3595,-0.526,4.3911178816,2.59,-4.33,5.0454930383
2019-04-25 14:30:00,8.612,1.6545,8.7694876846,2.462,-0.4355,2.5002208402,6.15,2.09,6.4954291621,6.9719999999999995,-4.8355,8.4847418493,2.462,-0.4355,2.5002208402,4.51,-4.4,6.3008015363
2019-04-25 15:00:00,8.3855,1.663,8.5488115695,2.7755,-0.427,2.8081540645,5.61,2.09,5.9866685226000005,6.7355,-4.627,8.1716637994,2.7755,-0.427,2.8081540645,3.96,-4.2,5.772486466
2019-04-25 15:30:00,8.4385,1.6844999999999999,8.6049882336,2.5585,-0.4055,2.5904348091,5.88,2.09,6.2403926159,6.8085,-4.9055,8.3916388447,2.5585,-0.4055,2.5904348091,4.25,-4.5,6.1897092016
2019-04-25 16:00:00,8.2715,1.6915,8.4426823048,0.6815,-0.3085,0.74807386,7.59,2.0,7.849082749,6.6515,-4.8085,8.2075650774,0.6815,-0.3085,0.74807386,5.97,-4.5,7.4760216693
2019-04-25 16:30:00,8.014,1.65,8.182096064,1.284,-0.30000000000000004,1.3185810555,6.73,1.9500000000000002,7.0068109722,6.374,-4.9,8.0397684046,1.284,-0.30000000000000004,1.3185810555,5.09,-4.6,6.8606195056
2019-04-25 17:00:00,8.021,1.3835,8.1394418267,1.141,-0.28650000000000003,1.1764196743,6.88,1.67,7.0797810701,6.381,-5.0165,8.1167994462,1.141,-0.28650000000000003,1.1764196743,5.24,-4.73,7.059072177
2019-04-25 17:30:00,7.8475,1.4095,7.9730763511,1.0275,-0.2305,1.053036799,6.82,1.6400000000000001,7.0144137317,6.2275,-5.2405,8.1390783569,1.0275,-0.2305,1.053036799,5.2,-5.01,7.2208102038
2019-04-25 18:00:00,7.5615,1.305,7.6732852971,1.0615,-0.275,1.0965433188,6.5,1.58,6.6892749981,5.9315,-5.395,8.0180245229,1.0615,-0.275,1.0965433188,4.87,-5.12,7.0662083185
2019-04-25 18:30:00,7.386,1.0985,7.4672416761000004,0.496,-0.2315,0.5473648235,6.89,1.33,7.0171931711,5.816,-5.4715,7.9851842966,0.496,-0.2315,0.5473648235,5.32,-5.24,7.467261881
2019-04-25 19:00:00,7.3765,1.1265,7.4620208054,0.2565,-0.24350000000000002,0.3536728715,7.12,1.37,7.2506068712000005,5.8165,-5.3335,7.8916344632,0.2565,-0.24350000000000002,0.3536728715,5.5600000000000005,-5.09,7.5380169806
2019-04-25 19:30:00,7.391,1.1805,7.4846817735,0.461,-0.23950000000000002,0.5195009625,6.93,1.42,7.0739875601,5.851,-5.4095,7.9684936625,0.461,-0.23950000000000002,0.5195009625,5.39,-5.17,7.4686678866000005
2019-04-25 20:00:00,7.2445,1.062,7.3219276321,0.1345,-0.218,0.2561527864,7.11,1.28,7.224299274,5.7745,-5.568,8.0216877432,0.1345,-0.218,0.2561527864,5.64,-5.35,7.7738085904
2019-04-25 20:30:00,7.2465,0.9645,7.3104050845,0.1365,-0.2255,0.2635953338,7.11,1.19,7.2088972804,5.7265,-5.7255,8.097786889,0.1365,-0.2255,0.2635953338,5.59,-5.5,7.8420724302
2019-04-25 21:00:00,7.558,0.9845,7.6218504479,0.228,-0.20550000000000002,0.30694339870000004,7.33,1.19,7.4259679504000005,5.878,-5.3455,7.9451402913999996,0.228,-0.20550000000000002,0.30694339870000004,5.65,-5.14,7.6382000497
2019-04-25 21:30:00,7.38,0.9335,7.4388051628,0.41000000000000003,-0.2565,0.4836240792,6.97,1.19,7.0708556766,5.78,-5.6765,8.1012994174,0.41000000000000003,-0.2565,0.4836240792,5.37,-5.42,7.6297640855
2019-04-25 22:00:00,6.904,0.559,6.9265934629,0.384,-0.241,0.4533618864,6.52,0.8,6.5688964066,5.464,-5.521,7.76767256,0.384,-0.241,0.4533618864,5.08,-5.28,7.3269911969
2019-04-25 22:30:00,6.5760000000000005,0.09,6.5766158471,0.366,-0.23,0.4322684351,6.21,0.32,6.2182393006,5.196,-5.28,7.4078887681,0.366,-0.23,0.4322684351,4.83,-5.05,6.9879467657
2019-04-25 23:00:00,6.301,0.1125,6.3020042248,0.211,-0.20750000000000002,0.29593453670000003,6.09,0.32,6.0984014299,4.891,-5.2575,7.180751162,0.211,-0.20750000000000002,0.29593453670000003,4.68,-5.05,6.8851216402
2019-04-25 23:30:00,6.029,0.1275,6.0303480206,0.129,-0.1925,0.23172667090000001,5.9,0.32,5.9086715935,4.629,-5.2825,7.0237060908,0.129,-0.1925,0.23172667090000001,4.5,-5.09,6.7939752723
2019-04-26 00:00:00,5.8175,0.14550000000000002,5.8193192471,0.3075,-0.17450000000000002,0.35356258290000003,5.51,0.32,5.5192843739,4.4675,-5.3745,6.9888344164,0.3075,-0.17450000000000002,0.35356258290000003,4.16,-5.2,6.6592492069
2019-04-26 00:30:00,5.51,0.138,5.5117278598,0.30000000000000004,-0.182,0.3508902962,5.21,0.32,5.2198180045,4.14,-5.282,6.7111194297,0.30000000000000004,-0.182,0.3508902962,3.84,-5.1,6.3840112782
2019-04-26 01:00:00,5.3835,0.1335,5.3851550117,0.49350000000000005,-0.1865,0.527564688,4.89,0.32,4.9004591622,3.9835000000000003,-5.2265,6.5714971277,0.49350000000000005,-0.1865,0.527564688,3.49,-5.04,6.1303915046
2019-04-26 01:30:00,5.4545,0.036500000000000005,5.4546221226,0.3745,-0.28350000000000003,0.4697046945,5.08,0.32,5.0900687618,3.8945,-5.1935,6.4915000193,0.3745,-0.28350000000000003,0.4697046945,3.52,-4.91,6.0413988446
2019-04-26 02:00:00,5.4515,0.065,5.4518874943,0.2515,-0.255,0.35815813550000003,5.2,0.32,5.2098368497,3.8915,-4.905,6.2612137202,0.2515,-0.255,0.35815813550000003,3.64,-4.65,5.9052603668
2019-04-26 02:30:00,5.251,0.08950000000000001,5.2517626803,0.381,-0.2305,0.44529905680000004,4.87,0.32,4.8805020234,3.801,-5.1005,6.3610298891,0.381,-0.2305,0.44529905680000004,3.42,-4.87,5.9509074938
2019-04-26 03:00:00,5.2105,0.08850000000000001,5.2112515291,0.6205,-0.2315,0.6622782648000001,4.59,0.32,4.6011411628,3.7605,-5.1815,6.4022888485,0.6205,-0.2315,0.6622782648000001,3.14,-4.95,5.8619194809
2019-04-26 03:30:00,5.247,0.025500000000000002,5.2470619636,0.737,-0.29450000000000004,0.7936619242,4.51,0.32,4.5213382975,3.777,-5.2945,6.5036496869,0.737,-0.29450000000000004,0.7936619242,3.04,-5.0,5.8516322509
2019-04-26 04:00:00,5.317,-0.027,5.3170685533,0.877,-0.34700000000000003,0.9431532219000001,4.44,0.32,4.4515165955,3.917,-5.347,6.6282198213,0.877,-0.34700000000000003,0.9431532219000001,3.04,-5.0,5.8516322509
2019-04-26 04:30:00,5.353,-0.059000000000000004,5.3533251349,0.913,-0.379,0.9885393265,4.44,0.32,4.4515165955,3.9530000000000003,-5.319,6.6270634522,0.913,-0.379,0.9885393265,3.04,-4.94,5.8004482585
2019-04-26 05:00:00,5.5615,-0.0475,5.5617028418,0.9615,-0.3675,1.0293388655,4.6,0.32,4.6111170013,4.1115,-5.0875,6.5411840289,0.9615,-0.3675,1.0293388655,3.15,-4.72,5.6745836852
2019-04-26 05:30:00,5.557,-0.058,5.5573026731,1.007,-0.378,1.0756082,4.55,0.32,4.5612388668,4.157,-5.408,6.8210785804,1.007,-0.378,1.0756082,3.15,-5.03,5.9349304966
2019-04-26 06:00:00,5.7925,-0.059000000000000004,5.792800467,1.0225,-0.379,1.0904802841,4.77,0.32,4.7807217028,4.3625,-5.179,6.7715173521,1.0225,-0.379,1.0904802841,3.34,-4.8,5.8477004027
2019-04-26 06:30:00,6.322,0.081,6.322518881,1.272,-0.399,1.3331110231,5.05,0.48,5.0727605897,4.872,-4.989,6.9732707534,1.272,-0.399,1.3331110231,3.6,-4.59,5.8333609523
2019-04-26 07:00:00,6.893,0.8375,6.9436917594,1.483,-0.3825,1.5315336268,5.41,1.22,5.5458543075,5.383,-5.0325,7.3690396423,1.483,-0.3825,1.5315336268,3.9,-4.65,6.0689784972
2019-04-26 07:30:00,7.456,1.17,7.5472402902999995,1.8359999999999999,-0.4,1.879067854,5.62,1.57,5.8351778036,5.856,-5.02,7.7131793704,1.8359999999999999,-0.4,1.879067854,4.02,-4.62,6.1241162628
2019-04-26 08:00:00,7.5120000000000005,0.325,7.5190271312,2.232,-0.425,2.2721023304,5.28,0.75,5.3330010313,6.122,-4.485,7.5890782708,2.232,-0.425,2.2721023304,3.89,-4.06,5.6227840079
2019-04-26 08:30:00,7.9555,0.4545,7.9684722814,2.0455,-0.42550000000000004,2.0892870794,5.91,0.88,5.9751569017,6.5755,-4.3355,7.8761513761,2.0455,-0.42550000000000004,2.0892870794,4.53,-3.91,5.9840621655
2019-04-26 09:00:00,8.491,0.931,8.5418874963,2.291,-0.459,2.3365277657,6.2,1.3900000000000001,6.3539043115,7.131,-4.479,8.4209620591,2.291,-0.459,2.3365277657,4.84,-4.02,6.2917406177
2019-04-26 09:30:00,8.459,0.726,8.4900975848,2.6390000000000002,-0.464,2.6794807333,5.82,1.19,5.9404124436,7.119,-4.294,8.3137594986,2.6390000000000002,-0.464,2.6794807333,4.48,-3.83,5.8940054292
2019-04-26 10:00:00,8.572,0.706,8.6010243576,2.752,-0.484,2.7942369262,5.82,1.19,5.9404124436,7.232,-4.204,8.3651323958,2.752,-0.484,2.7942369262,4.48,-3.7199999999999998,5.8231263081
2019-04-26 10:30:00,8.6305,0.666,8.6561588623,2.4405,-0.524,2.4961202395,6.19,1.19,6.3033483166,7.3105,-4.244,8.4531027588,2.4405,-0.524,2.4961202395,4.87,-3.7199999999999998,6.1282379197
2019-04-26 11:00:00,8.523,0.666,8.5489815183,2.633,-0.524,2.6846349845,5.89,1.19,6.0090099018,7.193,-4.244,8.3516935408,2.633,-0.524,2.6846349845,4.5600000000000005,-3.7199999999999998,5.8848959209
2019-04-26 11:30:00,8.3935,0.5955,8.4145981782,3.0935,-0.5945,3.1501067442,5.3,1.19,5.4319517671,7.0435,-4.3545,8.2808551793,3.0935,-0.5945,3.1501067442,3.95,-3.76,5.4534484503
2019-04-26 12:00:00,8.634,0.606,8.6552407246,3.104,-0.584,3.1584603844,5.53,1.19,5.6565890782,7.274,-4.294,8.4468640335,3.104,-0.584,3.1584603844,4.17,-3.71,5.581487257
2019-04-26 12:30:00,8.605,0.538,8.6218019578,3.885,-0.652,3.9393310346,4.72,1.19,4.8676996621,7.235,-4.362,8.4482109941,3.885,-0.652,3.9393310346,3.35,-3.71,4.9986598204
2019-04-26 13:00:00,8.4305,0.6475000000000001,8.4553288818,3.6705,-0.5425,3.7103741725,4.76,1.19,4.9064956945,7.0605,-4.2525,8.2422337082,3.6705,-0.5425,3.7103741725,3.39,-3.71,5.0255546958
2019-04-26 13:30:00,8.504,0.6265000000000001,8.5270462793,3.814,-0.5635,3.8554024757,4.69,1.19,4.8386155045,7.154,-4.5035,8.4534743301,3.814,-0.5635,3.8554024757,3.34,-3.94,5.1651911872
2019-04-26 14:00:00,8.467,0.5875,8.4873579664,3.147,-0.6025,3.2041559341,5.32,1.19,5.4514676923,7.127,-4.6425,8.5057001622,3.147,-0.6025,3.2041559341,3.98,-4.04,5.6711550852
2019-04-26 14:30:00,8.171,0.5135000000000001,8.1871193499,3.871,-0.5665,3.9122325148,4.3,1.08,4.4335538792,6.771,-4.7265,8.2574961853,3.871,-0.5665,3.9122325148,2.9,-4.16,5.071055117
2019-04-26 15:00:00,8.088,0.5595,8.1073290454,4.7780000000000005,-0.6005,4.8155876329,3.31,1.16,3.5073779380000003,6.688,-4.7605,8.2092450475,4.7780000000000005,-0.6005,4.8155876329,1.9100000000000001,-4.16,4.5775211632
2019-04-26 15:30:00,7.886,0.328,7.8928182546,4.686,-0.512,4.7138879919,3.2,0.84,3.3084135171,6.446,-4.772,8.0201558588,4.686,-0.512,4.7138879919,1.76,-4.26,4.6092515661
2019-04-26 16:00:00,7.8555,0.20600000000000002,7.8582005732999995,4.1655,-0.544,4.2008720821,3.69,0.75,3.7654481805,6.4055,-4.704,7.9472036749,4.1655,-0.544,4.2008720821,2.24,-4.16,4.7247433792999995
2019-04-26 16:30:00,7.645,0.1935,7.6474484143,5.115,-0.5565,5.1451838888,2.5300000000000002,0.75,2.6388254963,6.185,-4.7965,7.8269174807,5.115,-0.5565,5.1451838888,1.07,-4.24,4.3729280808
2019-04-26 17:00:00,7.5145,0.324,7.5214816526,4.5945,-0.426,4.6142070012000005,2.92,0.75,3.0147802573,6.0645,-4.666,7.6517786331,4.5945,-0.426,4.6142070012000005,1.47,-4.24,4.4875940102000005
2019-04-26 17:30:00,7.4695,0.2775,7.4746529351,3.9295,-0.47250000000000003,3.9578057684,3.54,0.75,3.6185770684,6.0695,-4.8825,7.7895851302,3.9295,-0.47250000000000003,3.9578057684,2.14,-4.41,4.9018057897
2019-04-26 18:00:00,7.3355,0.326,7.3427403774,3.7355,-0.424,3.7594861683,3.6,0.75,3.6772952016,5.9254999999999995,-4.954,7.7235785909,3.7355,-0.424,3.7594861683,2.19,-4.53,5.0316001431
2019-04-26 18:30:00,7.199,0.24450000000000002,7.2031507863,3.349,-0.3355,3.3657631007,3.85,0.58,3.8934432062,5.789,-4.9355,7.6073439024,3.349,-0.3355,3.3657631007,2.44,-4.6,5.207072114
2019-04-26 19:00:00,7.175,-0.053,7.1751957465,2.115,-0.41300000000000003,2.154946403,5.06,0.36,5.0727901593,5.805,-5.013,7.6699539764,2.115,-0.41300000000000003,2.154946403,3.69,-4.6,5.8971264189
2019-04-26 19:30:00,6.899,-0.060500000000000005,6.8992652689,1.5190000000000001,-0.36050000000000004,1.5611922527000002,5.38,0.30000000000000004,5.3883578202999995,5.549,-4.9605,7.4429806697,1.5190000000000001,-0.36050000000000004,1.5611922527000002,4.03,-4.6,6.115627523
2019-04-26 20:00:00,7.074,-0.0285,7.0740574107,2.2439999999999998,-0.3285,2.2679171612,4.83,0.30000000000000004,4.8393078017,5.724,-5.0185,7.6124580951,2.2439999999999998,-0.3285,2.2679171612,3.48,-4.69,5.8400770543
2019-04-26 20:30:00,7.1095,0.0055000000000000005,7.1095021274,2.9595000000000002,-0.29450000000000004,2.9741167596,4.15,0.30000000000000004,4.1608292443,5.7195,-4.9345,7.553937417,2.9595000000000002,-0.29450000000000004,2.9741167596,2.76,-4.64,5.3988146847
2019-04-26 21:00:00,7.0485,0.0425,7.0486281289,3.0585,-0.2575,3.0693205274,3.99,0.30000000000000004,4.0012623008,5.6585,-4.8675,7.4639921289,3.0585,-0.2575,3.0693205274,2.6,-4.61,5.2926458412
2019-04-26 21:30:00,6.8875,0.002,6.8875002904,3.1875,-0.298,3.2013997329,3.7,0.30000000000000004,3.7121422387000003,5.4975,-4.908,7.3695976993,3.1875,-0.298,3.2013997329,2.31,-4.61,5.1563746955
2019-04-26 22:00:00,6.8100000000000005,-0.0175,6.8100224853,2.84,-0.3175,2.8576924695,3.9699999999999998,0.30000000000000004,3.981318877,5.43,-5.1175,7.461481505,2.84,-0.3175,2.8576924695,2.59,-4.8,5.4541818818
2019-04-26 22:30:00,6.631,0.0105,6.6310083132,3.191,-0.28950000000000004,3.2041053744,3.44,0.30000000000000004,3.453056617,5.251,-5.2895,7.4533087451,3.191,-0.28950000000000004,3.2041053744,2.06,-5.0,5.4077352006
2019-04-26 23:00:00,6.376,0.14300000000000002,6.37760339,3.316,-0.28700000000000003,3.3283967612,3.06,0.43,3.0900647242,4.966,-5.437,7.3635674099,3.316,-0.28700000000000003,3.3283967612,1.65,-5.15,5.4078646433
2019-04-26 23:30:00,6.0825,0.025500000000000002,6.0825534523,3.2925,-0.2745,3.3039228956,2.79,0.30000000000000004,2.8060826788,4.6725,-5.2445,7.0240327804,3.2925,-0.2745,3.3039228956,1.38,-4.97,5.1580325707
2019-04-27 00:00:00,5.714,0.028,5.714068603,3.344,-0.272,3.3550439639,2.37,0.30000000000000004,2.3889118862,4.224,-4.932,6.4935968461,3.344,-0.272,3.3550439639,0.88,-4.66,4.7423622806
2019-04-27 00:30:00,5.4115,0.032,5.4115946125,2.8015,-0.268,2.8142896528,2.61,0.30000000000000004,2.6271848051,4.0015,-5.058,6.4494469724,2.8015,-0.268,2.8142896528,1.2,-4.79,4.9380259214
2019-04-27 01:00:00,5.3545,0.4525,5.3735860001,2.7445,-0.2575,2.7565533733,2.61,0.71,2.7048475003,3.7645,-5.4875,6.6546312068999995,2.7445,-0.2575,2.7565533733,1.02,-5.23,5.3285363843999995
2019-04-27 01:30:00,5.356,0.47450000000000003,5.376977427,3.356,-0.2755,3.3672891545,2.0,0.75,2.1360009363,3.686,-5.7755,6.8514959133,3.356,-0.2755,3.3672891545,0.33,-5.5,5.5098911059999995
2019-04-27 02:00:00,5.247,0.5925,5.2803470767,3.357,-0.2675,3.3676409028,1.8900000000000001,0.86,2.0764633394,3.6870000000000003,-5.7675,6.8452921961,3.357,-0.2675,3.3676409028,0.33,-5.5,5.5098911059999995
2019-04-27 02:30:00,5.075,0.716,5.1252591154000005,3.355,-0.274,3.3661700789,1.72,0.99,1.9845654436000002,3.645,-5.854,6.8960380654,3.355,-0.274,3.3661700789,0.29,-5.58,5.5875307605
2019-04-27 03:00:00,4.9575,0.5375,4.9865531683,2.8175,-0.28250000000000003,2.8316271824,2.14,0.8200000000000001,2.2917242417,3.5575,-5.7025,6.7211838615,2.8175,-0.28250000000000003,2.8316271824,0.74,-5.42,5.4702833565
2019-04-27 03:30:00,4.557,-0.1575,4.5597209619,2.347,-0.2575,2.3610834907,2.21,0.1,2.2122612866,3.177,-5.1075,6.014971758,2.347,-0.2575,2.3610834907,0.8300000000000001,-4.85,4.9205081038
2019-04-27 04:00:00,3.927,-0.4055,3.947880349,1.947,-0.2255,1.9600151147,1.98,-0.18,1.9881649831,2.497,-5.3455,5.8999473938,1.947,-0.2255,1.9600151147,0.55,-5.12,5.149456282
2019-04-27 04:30:00,3.8375,-0.41000000000000003,3.8593401313999998,1.7375,-0.23,1.7526569117,2.1,-0.18,2.1077001684,2.4475,-5.35,5.8832606818,1.7375,-0.23,1.7526569117,0.71,-5.12,5.1689940994
2019-04-27 05:00:00,4.4285,-0.4025,4.4467537035,2.3285,-0.2625,2.3432495599,2.1,-0.14,2.104661493,3.0385,-5.4325,6.2245111053,2.3285,-0.2625,2.3432495599,0.71,-5.17,5.2185246957
2019-04-27 05:30:00,4.949,-0.422,4.9669593314,2.539,-0.28200000000000003,2.5546124950999998,2.41,-0.14,2.4140629652,3.519,-5.352,6.4052529224,2.539,-0.28200000000000003,2.5546124950999998,0.98,-5.07,5.1638454663
2019-04-27 06:00:00,5.07,-0.41650000000000004,5.0870789506,3.08,-0.2765,3.0923861741,1.99,-0.14,1.9949185447,3.58,-5.5065,6.5679481004,3.08,-0.2765,3.0923861741,0.5,-5.23,5.2538462102
2019-04-27 06:30:00,5.247,-0.417,5.2635442432,2.757,-0.34700000000000003,2.7787511583,2.49,-0.07,2.4909837414,3.847,-5.447,6.6685244245,2.757,-0.34700000000000003,2.7787511583,1.09,-5.1,5.2151797668
2019-04-27 07:00:00,5.122,0.4615,5.1427489002,3.132,-0.28850000000000003,3.1452593295,1.99,0.75,2.1266405432,3.602,-5.9385,6.9455155496,3.132,-0.28850000000000003,3.1452593295,0.47000000000000003,-5.65,5.6695149704
2019-04-27 07:30:00,5.342,0.901,5.4174500459,3.202,-0.23900000000000002,3.2109071927,2.14,1.1400000000000001,2.4247061678,3.762,-5.599,6.7454758913,3.202,-0.23900000000000002,3.2109071927,0.56,-5.36,5.3891743338
2019-04-27 08:00:00,5.5935,0.5215000000000001,5.6177579603000005,3.4535,-0.23850000000000002,3.4617256535,2.14,0.76,2.2709469391,4.0835,-5.2185,6.6262896481,3.4535,-0.23850000000000002,3.4617256535,0.63,-4.98,5.0196912256
2019-04-27 08:30:00,5.902,0.041,5.9021424076,3.622,-0.259,3.6312484079000003,2.2800000000000002,0.30000000000000004,2.2996521476,4.442,-4.689,6.4589538627,3.622,-0.259,3.6312484079000003,0.8200000000000001,-4.43,4.5052524901
2019-04-27 09:00:00,6.2255,0.3985,6.2382411383,3.6654999999999998,-0.2715,3.6755411166,2.56,0.67,2.6462237245,4.7655,-4.8615,6.8076554334,3.6654999999999998,-0.2715,3.6755411166,1.1,-4.59,4.7199682202
2019-04-27 09:30:00,6.358,0.905,6.4220860318,3.888,-0.28500000000000003,3.8984316077,2.47,1.19,2.7417147919,4.788,-5.335,7.1684844284,3.888,-0.28500000000000003,3.8984316077,0.9,-5.05,5.1295711322
2019-04-27 10:00:00,6.401,0.8735,6.4603253208,4.131,-0.3165,4.1431067148,2.27,1.19,2.5630060476,4.911,-5.4365,7.3262168443,4.131,-0.3165,4.1431067148,0.78,-5.12,5.1790732762000005
2019-04-27 10:30:00,6.517,0.9575,6.5869640389,4.757,-0.36250000000000004,4.7707918892,1.76,1.32,2.2,4.997,-5.3925,7.3518069378,4.757,-0.36250000000000004,4.7707918892,0.24,-5.03,5.0357223911
2019-04-27 11:00:00,6.625,1.004,6.7006448197,5.735,-0.466,5.7539013721,0.89,1.47,1.7184295156,5.075,-5.266,7.3134383842,5.735,-0.466,5.7539013721,-0.66,-4.8,4.845162536
2019-04-27 11:30:00,6.565,1.115,6.6590126896,6.015,-0.47500000000000003,6.0337260462,0.55,1.5899999999999999,1.6824387062000001,5.055,-5.405,7.400476336,6.015,-0.47500000000000003,6.0337260462,-0.96,-4.93,5.0225989288
2019-04-27 12:00:00,6.4415,0.324,6.4496432653,6.1215,-0.496,6.1415615482,0.32,0.8200000000000001,0.8802272434,5.0015,-4.816,6.9432599152000005,6.1215,-0.496,6.1415615482,-1.12,-4.32,4.4628242179
2019-04-27 12:30:00,6.313,0.0995,6.3137840674,6.093,-0.5105000000000001,6.1143486366,0.22,0.61,0.6484597135,4.883,-4.7205,6.7916720511,6.093,-0.5105000000000001,6.1143486366,-1.21,-4.21,4.3804337685
2019-04-27 13:00:00,6.2145,-0.060500000000000005,6.2147944857,5.9945,-0.49050000000000005,6.014534105,0.22,0.43,0.483011387,4.7845,-4.9705,6.8990804097,5.9945,-0.49050000000000005,6.014534105,-1.21,-4.48,4.6405279872000005
2019-04-27 13:30:00,6.1125,0.0685,6.1128838121,6.2725,-0.5215000000000001,6.2941416015,-0.16,0.59,0.6113100686,4.7025,-5.0015,6.8650206482,6.2725,-0.5215000000000001,6.2941416015,-1.57,-4.48,4.7471359787
2019-04-27 14:00:00,6.1615,-0.0645,6.1618375912,5.2515,-0.41450000000000004,5.2678328087,0.91,0.35000000000000003,0.9749871794,4.7315000000000005,-5.0145,6.8943674474000005,5.2515,-0.41450000000000004,5.2678328087,-0.52,-4.6,4.6292980029
2019-04-27 14:30:00,6.0305,-0.053500000000000006,6.0307373098,5.3305,-0.4035,5.3457499474,0.7000000000000001,0.35000000000000003,0.7826237921,4.6005,-5.0035,6.7970296821,5.3305,-0.4035,5.3457499474,-0.73,-4.6,4.6575637408
2019-04-27 15:00:00,6.0365,-0.085,6.0370984131,5.1965,-0.395,5.2114908855,0.84,0.31,0.8953770156,4.5965,-4.945,6.7513581782,5.1965,-0.395,5.2114908855,-0.6000000000000001,-4.55,4.5893899377
2019-04-27 15:30:00,6.082,-0.078,6.0825001439,4.922,-0.388,4.9372692857,1.16,0.31,1.2007081244,4.662,-4.978,6.8201706724,4.922,-0.388,4.9372692857,-0.26,-4.59,4.5973579369
2019-04-27 16:00:00,6.0,-0.049,6.00020008,4.96,-0.359,4.9729750653,1.04,0.31,1.0852188719,4.5600000000000005,-4.949,6.7295022847,4.96,-0.359,4.9729750653,-0.4,-4.59,4.6073962278
2019-04-27 16:30:00,6.1145,-0.0505,6.1147085376,4.7445,-0.36050000000000004,4.7581761737,1.37,0.31,1.404635184,4.7045,-4.9505,6.8293316291,4.7445,-0.36050000000000004,4.7581761737,-0.04,-4.59,4.5901742886
2019-04-27 17:00:00,6.2975,-0.026500000000000003,6.297555756,4.2875,-0.3365,4.3006846548,2.01,0.31,2.0337649815,4.9175,-4.9665,6.9891293091,4.2875,-0.3365,4.3006846548,0.63,-4.63,4.6726651924
2019-04-27 17:30:00,6.25,-0.029500000000000002,6.2500696196,4.4,-0.3395,4.413078319,1.85,0.31,1.8757931656,4.85,-4.9695,6.9439491826,4.4,-0.3395,4.413078319,0.45,-4.63,4.6518168494
2019-04-27 18:00:00,6.32,-0.001,6.3200000791,4.04,-0.311,4.0519527391,2.2800000000000002,0.31,2.3009780529,4.93,-4.941,6.979855371,4.04,-0.311,4.0519527391,0.89,-4.63,4.714764045
2019-04-27 18:30:00,6.1855,-0.006,6.18550291,3.9855,-0.316,3.9980077851,2.2,0.31,2.2217335574,4.7755,-4.906,6.8464761922,3.9855,-0.316,3.9980077851,0.79,-4.59,4.6574885937
2019-04-27 19:00:00,6.252,0.0025,6.2520004998,3.7119999999999997,-0.3075,3.7247147877,2.54,0.31,2.5588473968,4.832,-4.8975,6.8799513261000005,3.7119999999999997,-0.3075,3.7247147877,1.12,-4.59,4.7246693006000005
2019-04-27 19:30:00,6.2675,0.0015,6.2675001795,3.5575,-0.3085,3.570851229,2.71,0.31,2.7276730009,4.8375,-4.8985,6.8845267448000005,3.5575,-0.3085,3.570851229,1.28,-4.59,4.7651337862
2019-04-27 20:00:00,6.2535,0.0405,6.2536311452,3.0235,-0.2695,3.0354871932,3.23,0.31,3.2448420609,4.8735,-4.8595,6.882277421,3.0235,-0.2695,3.0354871932,1.85,-4.59,4.9487978338000005
2019-04-27 20:30:00,6.327,0.0585,6.3272704423,2.427,-0.2515,2.4399961578,3.9,0.31,3.9123011132,4.957,-4.8415,6.929067127,2.427,-0.2515,2.4399961578,2.5300000000000002,-4.59,5.2410876734
2019-04-27 21:00:00,6.227,0.1505,6.2288184473,1.647,-0.1595,1.6547051852,4.58,0.31,4.5904792778,4.867,-4.7495,6.8003999331,1.647,-0.1595,1.6547051852,3.22,-4.59,5.6068261967
2019-04-27 21:30:00,6.1805,0.15,6.1823199731,1.1005,-0.16,1.1120702541,5.08,0.31,5.089449872,4.8305,-4.75,6.7746756564,1.1005,-0.16,1.1120702541,3.73,-4.59,5.914473772
2019-04-27 22:00:00,6.148,-0.12350000000000001,6.1492402986,1.118,-0.1935,1.134621633,5.03,0.07,5.030487054,4.818,-4.7835,6.7893295877,1.118,-0.1935,1.134621633,3.7,-4.59,5.8956000543
2019-04-27 22:30:00,5.9305,0.54,5.9550340259,1.3905,-0.2,1.4048096846,4.54,0.74,4.5999130427,4.3905,-5.66,7.1632457901,1.3905,-0.2,1.4048096846,3.0,-5.46,6.2298956653
2019-04-27 23:00:00,5.9475,0.6945,5.9879116977,1.5275,-0.20550000000000002,1.5412613341,4.42,0.9,4.5106983938,4.4375,-5.8555,7.3469916633,1.5275,-0.20550000000000002,1.5412613341,2.91,-5.65,6.3553599426
2019-04-27 23:30:00,5.7715,-0.297,5.7791367219000005,1.5015,-0.23700000000000002,1.5200892244,4.27,-0.06,4.2704215249,4.4115,-5.097,6.7409747997,1.5015,-0.23700000000000002,1.5200892244,2.91,-4.86,5.6646006037
2019-04-28 00:00:00,5.5205,-0.343,5.5311453832,1.3405,-0.223,1.3589220912,4.18,-0.12,4.1817221333,4.1605,-4.823,6.3695438808,1.3405,-0.223,1.3589220912,2.8200000000000003,-4.6,5.3955907925
2019-04-28 00:30:00,5.443,-0.364,5.4551576513,1.123,-0.244,1.149201897,4.32,-0.12,4.3216663453,4.073,-4.844,6.3287964891,1.123,-0.244,1.149201897,2.95,-4.6,5.4646591842
2019-04-28 01:00:00,5.2375,-0.3205,5.2472970661,0.9175000000000001,-0.2005,0.9391520111,4.32,-0.12,4.3216663453,3.9275,-4.8405000000000005,6.2334337648,0.9175000000000001,-0.2005,0.9391520111,3.01,-4.64,5.5307956028
2019-04-28 01:30:00,5.259,-0.3295,5.2693122179,1.239,-0.20950000000000002,1.2565871438,4.02,-0.12,4.021790646,3.919,-4.9795,6.3367169141,1.239,-0.20950000000000002,1.2565871438,2.68,-4.77,5.4713161122
2019-04-28 02:00:00,5.138,-0.2645,5.1448036163,2.188,-0.14450000000000002,2.1927663464,2.95,-0.12,2.9524396692,3.768,-5.0845,6.3285041084,2.188,-0.14450000000000002,2.1927663464,1.58,-4.94,5.186520992
2019-04-28 02:30:00,5.018,-0.23500000000000001,5.0234996765,2.128,-0.165,2.1343872657,2.89,-0.07,2.8908476266000003,3.658,-4.995,6.1912025488,2.128,-0.165,2.1343872657,1.53,-4.83,5.066537279
2019-04-28 03:00:00,5.017,0.132,5.0187361955,2.627,-0.168,2.6323664259,2.39,0.30000000000000004,2.4087548651,3.6870000000000003,-5.398,6.537000306,2.627,-0.168,2.6323664259,1.06,-5.23,5.3363376955
2019-04-28 03:30:00,4.9719999999999995,0.0165,4.9720273782,2.2720000000000002,-0.21350000000000002,2.2820092572,2.7,0.23,2.7097785887,3.632,-5.2835,6.4114582,2.2720000000000002,-0.21350000000000002,2.2820092572,1.3599999999999999,-5.07,5.2492380399
2019-04-28 04:00:00,5.0005,-0.094,5.0013834336,2.6605,-0.214,2.6690927766,2.34,0.12,2.3430749028,3.6105,-5.414,6.5074654244,2.6605,-0.214,2.6690927766,0.9500000000000001,-5.2,5.2860665906
2019-04-28 04:30:00,4.5845,0.0965,4.5855155108,1.8345,-0.20350000000000001,1.8457525565,2.75,0.30000000000000004,2.7663152387,3.1245,-5.5335,6.3546929509,1.8345,-0.20350000000000001,1.8457525565,1.29,-5.33,5.4838854839
2019-04-28 05:00:00,4.901,0.051500000000000004,4.9012705751,1.5110000000000001,-0.20850000000000002,1.525317426,3.39,0.26,3.3999558821,3.521,-4.8585,6.0002052673,1.5110000000000001,-0.20850000000000002,1.525317426,2.01,-4.65,5.0658266848
2019-04-28 05:30:00,5.02,-0.0745,5.0205527833,1.63,-0.1945,1.6415633555,3.39,0.12,3.3921232289,3.64,-4.8445,6.0596023178,1.63,-0.1945,1.6415633555,2.01,-4.65,5.0658266848
2019-04-28 06:00:00,5.0125,-0.0375,5.0126402724,1.1625,-0.23750000000000002,1.1865127475000001,3.85,0.2,3.8551913052,3.6325000000000003,-4.8375,6.0495010125,1.1625,-0.23750000000000002,1.1865127475000001,2.47,-4.6,5.2211971807
2019-04-28 06:30:00,5.073,-0.01,5.0730098561,1.303,-0.27,1.3306799014,3.77,0.26,3.778954882,3.713,-4.87,6.1239912639,1.303,-0.27,1.3306799014,2.41,-4.6,5.1930819366
2019-04-28 07:00:00,5.068,0.0385,5.0681462341,1.418,-0.2215,1.4351955442,3.65,0.26,3.6592485567,3.738,-4.8215,6.1007791511,1.418,-0.2215,1.4351955442,2.32,-4.6,5.1519316766
2019-04-28 07:30:00,5.1755,0.025500000000000002,5.1755628196,1.5255,-0.23450000000000001,1.5434184462,3.65,0.26,3.6592485567,3.8455,-4.8345,6.1773991696,1.5255,-0.23450000000000001,1.5434184462,2.32,-4.6,5.1519316766
2019-04-28 08:00:00,5.032,0.0855,5.0327263238,1.282,-0.21450000000000002,1.299820853,3.75,0.30000000000000004,3.7619808612,3.672,-4.8145,6.0549974608,1.282,-0.21450000000000002,1.299820853,2.39,-4.6,5.1838306299
2019-04-28 08:30:00,5.38,0.47550000000000003,5.4009721579,1.11,-0.24450000000000002,1.1366091017,4.27,0.72,4.3302771274000005,3.94,-5.1645,6.4958186743,1.11,-0.24450000000000002,1.1366091017,2.83,-4.92,5.6758523589
2019-04-28 09:00:00,5.6115,0.797,5.6678162682,1.1115,-0.243,1.1377527192,4.5,1.04,4.6186145109,4.0615,-5.293,6.6717037741,1.1115,-0.243,1.1377527192,2.95,-5.05,5.8485040822
2019-04-28 09:30:00,5.8315,0.651,5.8677247081,1.5915,-0.219,1.6064971989,4.24,0.87,4.328336863,4.2815,-5.269,6.7892269994,1.5915,-0.219,1.6064971989,2.69,-5.05,5.7217654618000005
2019-04-28 10:00:00,5.87,0.977,5.9507502888,2.23,-0.213,2.2401493254,3.64,1.19,3.8295822226,4.34,-5.263,6.8216397589,2.23,-0.213,2.2401493254,2.11,-5.05,5.4730795719
2019-04-28 10:30:00,5.893,0.726,5.937552105,2.653,-0.244,2.6641968771,3.24,0.97,3.3820851556,4.413,-5.054,6.7095070609,2.653,-0.244,2.6641968771,1.76,-4.8100000000000005,5.1218844188
2019-04-28 11:00:00,6.131,0.0395,6.1311272414,2.691,-0.3005,2.707726214,3.44,0.34,3.4567614902,4.801,-4.5305,6.6011386328,2.691,-0.3005,2.707726214,2.11,-4.23,4.7270498199
2019-04-28 11:30:00,6.1735,0.0695,6.173891196,2.4135,-0.2705,2.4286112287,3.76,0.34,3.7753410442,4.8135,-4.4305,6.542103064,2.4135,-0.2705,2.4286112287,2.4,-4.16,4.8026659262999996
2019-04-28 12:00:00,6.128,0.051500000000000004,6.1282164004,2.908,-0.28850000000000003,2.9222758682,3.22,0.34,3.2379005544,4.768,-4.4485,6.520964365,2.908,-0.28850000000000003,2.9222758682,1.8599999999999999,-4.16,4.5568849009
2019-04-28 12:30:00,6.194,0.0005,6.1940000202,3.144,-0.2995,3.1582330899,3.05,0.30000000000000004,3.0647185841,4.784,-4.3995,6.4994042996,3.144,-0.2995,3.1582330899,1.6400000000000001,-4.1,4.4158351419
2019-04-28 13:00:00,6.334,0.848,6.3905132814,3.084,-0.312,3.0997419247,3.25,1.16,3.4508114988000003,4.834,-5.242,7.1306465345,3.084,-0.312,3.0997419247,1.75,-4.93,5.2313860496
2019-04-28 13:30:00,6.2555,0.8785000000000001,6.3168855063,2.8155,-0.3115,2.8326793853,3.44,1.19,3.6400137362000002,4.7455,-5.3415,7.1450257172,2.8155,-0.3115,2.8326793853,1.9300000000000002,-5.03,5.3875597444
2019-04-28 14:00:00,5.8985,0.863,5.9612977824,2.5585,-0.327,2.5793121661000002,3.34,1.19,3.5456593181000002,4.3885,-5.607,7.1202093544,2.5585,-0.327,2.5793121661000002,1.83,-5.28,5.5881392252
