Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-04-28 14:30:00,5.658,0.8095,5.7156149494,2.568,-0.3405,2.5904756803,3.09,1.15,3.2970592958,4.128,-5.7505,7.0787452455,2.568,-0.3405,2.5904756803,1.56,-5.41,5.6304262716
2019-04-28 15:00:00,5.5165,0.839,5.5799366708,2.6165000000000003,-0.311,2.6349180727,2.9,1.15,3.119695498,4.0465,-5.811,7.0810933654,2.6165000000000003,-0.311,2.6349180727,1.43,-5.5,5.6828601954
2019-04-28 15:30:00,5.46,0.8115,5.5199757472,2.75,-0.3685,2.7745796528,2.71,1.18,2.9557570942,3.95,-5.8685,7.0740223529,2.75,-0.3685,2.7745796528,1.2,-5.5,5.629387178
2019-04-28 16:00:00,5.476,0.8265,5.5380211493000004,2.656,-0.35350000000000004,2.6794212528,2.8200000000000003,1.18,3.0569265611,3.896,-5.8535,7.031520337,2.656,-0.35350000000000004,2.6794212528,1.24,-5.5,5.638049308
2019-04-28 16:30:00,5.494,0.6585000000000001,5.5333225326,1.704,-0.2715,1.725493625,3.79,0.93,3.9024351372,3.954,-5.7715,6.9960223163,1.704,-0.2715,1.725493625,2.25,-5.5,5.942432162
2019-04-28 17:00:00,5.4705,0.5275000000000001,5.4958735884,1.4005,-0.2225,1.4180643497,4.07,0.75,4.1385263078,3.9605,-5.7225,6.9593510114,1.4005,-0.2225,1.4180643497,2.56,-5.5,6.0665970692
2019-04-28 17:30:00,5.552,0.5545,5.5796213357,1.072,-0.1955,1.0896808019,4.48,0.75,4.5423452093000005,3.922,-5.6955,6.9152587985,1.072,-0.1955,1.0896808019,2.85,-5.5,6.1945540598
2019-04-28 18:00:00,5.5495,0.6375000000000001,5.5859964644,1.2695,-0.1825,1.2825507787000001,4.28,0.8200000000000001,4.3578435034,4.0195,-5.9325,7.1659567749,1.2695,-0.1825,1.2825507787000001,2.75,-5.75,6.373774392
2019-04-28 18:30:00,5.694,0.6065,5.726209763,0.654,-0.17350000000000002,0.6766226792000001,5.04,0.78,5.1,4.024,-5.9235,7.1610354175,0.654,-0.17350000000000002,0.6766226792000001,3.37,-5.75,6.6647880686
2019-04-28 19:00:00,5.6715,0.6035,5.703518607,0.5115000000000001,-0.14650000000000002,0.5320662553000001,5.16,0.75,5.2142209389,4.0115,-5.9765,7.1979639135,0.5115000000000001,-0.14650000000000002,0.5320662553000001,3.5,-5.83,6.7999191172
2019-04-28 19:30:00,5.5205,0.5975,5.5527404495,0.29050000000000004,-0.1525,0.3280952606,5.23,0.75,5.2835026261,4.0705,-5.9825,7.2359710129,0.29050000000000004,-0.1525,0.3280952606,3.7800000000000002,-5.83,6.9481868138
2019-04-28 20:00:00,5.4285,0.6135,5.4630572485,0.1985,-0.1365,0.24090350770000002,5.23,0.75,5.2835026261,3.8685,-5.9665,7.1108659459,0.1985,-0.1365,0.24090350770000002,3.67,-5.83,6.8889621860000005
2019-04-28 20:30:00,5.365,0.6255000000000001,5.4013401346,0.135,-0.1245,0.1836443574,5.23,0.75,5.2835026261,3.955,-5.6345,6.8840115667,0.135,-0.1245,0.1836443574,3.8200000000000003,-5.51,6.7046625568
2019-04-28 21:00:00,5.6875,0.685,5.7286020328,0.0375,-0.065,0.07504165510000001,5.65,0.75,5.6995613866,4.0575,-5.575,6.8952107473,0.0375,-0.065,0.07504165510000001,4.02,-5.51,6.8205938158
2019-04-28 21:30:00,5.9,0.9715,5.9794491594,0.0,-0.0585,0.0585,5.9,1.03,5.9892320042,4.3,-5.5685,7.0354951674,0.0,-0.0585,0.0585,4.3,-5.51,6.9892846558
2019-04-28 22:00:00,5.65,0.778,5.7033134229,0.0,-0.052000000000000005,0.052000000000000005,5.65,0.8300000000000001,5.7106391936000005,3.94,-5.562,6.8161164896,0.0,-0.052000000000000005,0.052000000000000005,3.94,-5.51,6.7737508073
2019-04-28 22:30:00,5.58,0.8855000000000001,5.6498239132,0.0,-0.044500000000000005,0.044500000000000005,5.58,0.93,5.6569691532,3.87,-5.5545,6.7697393044,0.0,-0.044500000000000005,0.044500000000000005,3.87,-5.51,6.7332755773
2019-04-28 23:00:00,5.21,0.9875,5.3027593053,0.0,-0.022500000000000003,0.022500000000000003,5.21,1.01,5.3069953835,3.7199999999999998,-5.8225,6.9094070838,0.0,-0.022500000000000003,0.022500000000000003,3.7199999999999998,-5.8,6.8904571692
2019-04-28 23:30:00,4.929,0.23550000000000001,4.9346227059,0.019,-0.0645,0.0672402409,4.91,0.30000000000000004,4.9191564317,3.499,-5.1145,6.1968630169,0.019,-0.0645,0.0672402409,3.48,-5.05,6.1329356755
2019-04-29 00:00:00,4.786,0.051000000000000004,4.7862717223,0.026000000000000002,-0.059000000000000004,0.06447480130000001,4.76,0.11,4.7612708388,3.456,-5.109,6.1681291329,0.026000000000000002,-0.059000000000000004,0.06447480130000001,3.43,-5.05,6.104703105
2019-04-29 00:30:00,4.678,0.1355,4.6799619924,0.058,-0.044500000000000005,0.0731043774,4.62,0.18,4.6235051638,3.248,-5.1345,6.0755735737,0.058,-0.044500000000000005,0.0731043774,3.19,-5.09,6.0070125687
2019-04-29 01:00:00,4.523,0.048,4.523254691,0.043000000000000003,-0.082,0.0925904963,4.48,0.13,4.4818857638,3.153,-5.362,6.2203257953,0.043000000000000003,-0.082,0.0925904963,3.11,-5.28,6.1278462774
2019-04-29 01:30:00,4.425,-0.006500000000000001,4.425004774,0.075,-0.0665,0.1002359716,4.35,0.06,4.3504137734,3.075,-5.3165,6.1417259179,0.075,-0.0665,0.1002359716,3.0,-5.25,6.0466933112
2019-04-29 02:00:00,4.4285,0.023,4.4285597264,0.1085,-0.077,0.1330460447,4.32,0.1,4.3211572524,3.1085,-5.167,6.0299802031,0.1085,-0.077,0.1330460447,3.0,-5.09,5.9083077103
2019-04-29 02:30:00,4.429,-0.17950000000000002,4.4326359257,0.109,-0.0395,0.115936405,4.32,-0.14,4.3222679232,3.109,-5.2195,6.0752828123,0.109,-0.0395,0.115936405,3.0,-5.18,5.9860170397
2019-04-29 03:00:00,4.38,-0.1925,4.3842281248,0.0,-0.052500000000000005,0.052500000000000005,4.38,-0.14,4.3822368717,3.0,-5.4425,6.2145640434,0.0,-0.052500000000000005,0.052500000000000005,3.0,-5.39,6.1686384235
2019-04-29 03:30:00,4.3475,-0.216,4.3528625352,0.0175,-0.076,0.07798878120000001,4.33,-0.14,4.3322626882,3.0175,-5.546,6.3137486686,0.0175,-0.076,0.07798878120000001,3.0,-5.47,6.2386617155
2019-04-29 04:00:00,4.3375,-0.242,4.344245648,0.007500000000000001,-0.10200000000000001,0.1022753636,4.33,-0.14,4.3322626882,3.0075,-5.572,6.3318433532,0.007500000000000001,-0.10200000000000001,0.1022753636,3.0,-5.47,6.2386617155
2019-04-29 04:30:00,4.413,-0.21050000000000002,4.4180175701,0.013000000000000001,-0.07050000000000001,0.0716885625,4.4,-0.14,4.4022267093,3.053,-5.5405,6.325974174,0.013000000000000001,-0.07050000000000001,0.0716885625,3.04,-5.47,6.2579948865
2019-04-29 05:00:00,4.743,-0.23800000000000002,4.748967572,0.003,-0.098,0.09804590760000001,4.74,-0.14,4.7420670598,3.383,-5.568,6.5151602436000005,0.003,-0.098,0.09804590760000001,3.38,-5.47,6.4300311041
2019-04-29 05:30:00,4.7875,0.20650000000000002,4.7919514292,0.007500000000000001,-0.0935,0.0938003198,4.78,0.30000000000000004,4.7894049735,3.3875,-5.3435,6.3267802633,0.007500000000000001,-0.0935,0.0938003198,3.38,-5.25,6.2439490709
2019-04-29 06:00:00,5.146,0.179,5.1491122536,0.006,-0.121,0.12114866900000001,5.14,0.30000000000000004,5.1487474205,3.716,-4.831,6.0948516799,0.006,-0.121,0.12114866900000001,3.71,-4.71,5.9956817794
2019-04-29 06:30:00,6.243,0.8975000000000001,6.3071828299,0.063,-0.1825,0.1930679932,6.18,1.08,6.2736592193,4.633,-5.2125,6.9738687434,0.063,-0.1825,0.1930679932,4.57,-5.03,6.7960135374
2019-04-29 07:00:00,6.7685,0.6105,6.7959769349,0.2285,-0.1995,0.30333562270000003,6.54,0.81,6.5899696509,5.3585,-4.4395,6.9586408515,0.2285,-0.1995,0.30333562270000003,5.13,-4.24,6.6554113321
2019-04-29 07:30:00,7.4575,1.498,7.6064650298,0.3375,-0.202,0.3933322387,7.12,1.7000000000000002,7.3201366107,5.8975,-4.742,7.567500925,0.3375,-0.202,0.3933322387,5.5600000000000005,-4.54,7.1781055997
2019-04-29 08:00:00,8.084,1.85,8.2929823345,0.644,-0.23,0.6838391624,7.44,2.08,7.7252831663,6.464,-4.5600000000000005,7.9105559855,0.644,-0.23,0.6838391624,5.82,-4.33,7.2540540389
2019-04-29 08:30:00,8.3815,1.874,8.5884467891,0.8415,-0.20600000000000002,0.8663476496,7.54,2.08,7.8216366574,6.8115,-4.366,8.0906420172,0.8415,-0.20600000000000002,0.8663476496,5.97,-4.16,7.2764345665
2019-04-29 09:00:00,8.643,2.04,8.8804869799,1.403,-0.29,1.4326580192,7.24,2.33,7.6056886605,7.073,-4.37,8.3140982073,1.403,-0.29,1.4326580192,5.67,-4.08,6.9853632690000005
2019-04-29 09:30:00,8.6735,2.1315,8.9315673037,1.4335,-0.28850000000000003,1.4622429689,7.24,2.42,7.6337408916000005,7.1035,-4.2285,8.2667965077,1.4335,-0.28850000000000003,1.4622429689,5.67,-3.94,6.9045275001
2019-04-29 10:00:00,8.6195,1.32,8.7199873996,1.7195,-0.32,1.7490226557000002,6.9,1.6400000000000001,7.0922210907,7.3895,-3.59,8.2154007967,1.7195,-0.32,1.7490226557000002,5.67,-3.27,6.5453647721
2019-04-29 10:30:00,8.4355,1.258,8.5287879707,2.1555,-0.382,2.1890875382,6.28,1.6400000000000001,6.4906086001,7.1855,-3.7720000000000002,8.1153801051,2.1555,-0.382,2.1890875382,5.03,-3.39,6.0657233699
2019-04-29 11:00:00,8.47,1.2655,8.5640171795,2.14,-0.3745,2.172521634,6.33,1.6400000000000001,6.5389983942,7.17,-3.6445,8.0430889744,2.14,-0.3745,2.172521634,5.03,-3.27,5.9994833111
2019-04-29 11:30:00,8.513,1.24,8.6028349397,2.613,-0.44,2.6497865952,5.9,1.6800000000000002,6.1345252465,7.253,-3.71,8.1467851942,2.613,-0.44,2.6497865952,4.64,-3.27,5.6764865894
2019-04-29 12:00:00,8.6385,1.3475000000000001,8.7429650863,2.7385,-0.4425,2.7740202775,5.9,1.79,6.1655575579,7.3785,-3.6525,8.2330443033,2.7385,-0.4425,2.7740202775,4.64,-3.21,5.6421361203
2019-04-29 12:30:00,8.605,1.405,8.7189477576,3.285,-0.445,3.3150037707,5.32,1.85,5.6324861296,7.315,-3.6950000000000003,8.1952577751,3.285,-0.445,3.3150037707,4.03,-3.25,5.1772000155
2019-04-29 13:00:00,8.595,1.5070000000000001,8.7261144847,2.745,-0.403,2.7744249855,5.85,1.9100000000000001,6.1539093266,7.295,-3.653,8.1585191058,2.745,-0.403,2.7744249855,4.55,-3.25,5.5915114236
2019-04-29 13:30:00,9.8825,2.1425,10.1120775561,1.7525,-0.3175,1.7810284950000002,8.13,2.46,8.4940273134,6.1725,-4.3475,7.5498683763,1.7525,-0.3175,1.7810284950000002,4.42,-4.03,5.9814128766
2019-04-29 14:00:00,8.371,2.0685000000000002,8.6227799027,1.011,-0.2515,1.0418124831,7.36,2.32,7.7169942335,6.871,-4.4115,8.1652907633,1.011,-0.2515,1.0418124831,5.86,-4.16,7.1864594899
2019-04-29 14:30:00,8.616,2.247,8.9041824442,0.716,-0.273,0.7662799749,7.9,2.52,8.2921890958,7.146,-4.433,8.4093284512,0.716,-0.273,0.7662799749,6.43,-4.16,7.6583614435000005
2019-04-29 15:00:00,8.573,2.1675,8.8427589162,0.593,-0.28250000000000003,0.6568525329,7.98,2.45,8.3476284057,7.103,-4.4425,8.3778526634,0.593,-0.28250000000000003,0.6568525329,6.51,-4.16,7.725652076
2019-04-29 15:30:00,8.655,2.2605,8.9453275653,0.465,-0.2695,0.5374525560000001,8.19,2.5300000000000002,8.5718726075,7.065,-4.4295,8.3387466234,0.465,-0.2695,0.5374525560000001,6.6,-4.16,7.8016408531
2019-04-29 16:00:00,8.4875,1.8865,8.6946269903,0.35750000000000004,-0.2635,0.4441154129,8.13,2.15,8.4094827427,7.0475,-4.5435,8.3851445128,0.35750000000000004,-0.2635,0.4441154129,6.69,-4.28,7.9419456055
2019-04-29 16:30:00,8.3845,1.9220000000000002,8.601972114,0.4445,-0.28800000000000003,0.5296454002000001,7.94,2.21,8.2418262539,7.0245,-4.568,8.3791541488,0.4445,-0.28800000000000003,0.5296454002000001,6.58,-4.28,7.8495095388
2019-04-29 17:00:00,8.1655,1.7305000000000001,8.3468569234,0.4355,-0.3195,0.5401300769,7.73,2.05,7.9972120142000005,6.8555,-4.8195,8.3800632754,0.4355,-0.3195,0.5401300769,6.42,-4.5,7.8400510202
2019-04-29 17:30:00,8.2905,1.1975,8.3765384557,0.2005,-0.28250000000000003,0.3464195433,8.09,1.48,8.2242628849,6.1905,-5.0225,7.9716871803,0.2005,-0.28250000000000003,0.3464195433,5.99,-4.74,7.6385666195
2019-04-29 18:00:00,3.4235,-0.057,3.4239744815,0.1835,-0.257,0.315786716,3.24,0.2,3.2461669704,12.0735,-3.617,12.6036538849,0.1835,-0.257,0.315786716,11.89,-3.36,12.3556343423
2019-04-29 18:30:00,-37.8725,-38.2845,53.8519191534,0.1875,-0.2245,0.2925004274,-38.06,-38.06,53.8249681839,13.9375,-3.2045,14.3011442374,0.1875,-0.2245,0.2925004274,13.75,-2.98,14.069218173
2019-04-29 19:00:00,-37.8125,-38.336,53.846393122,0.24750000000000003,-0.276,0.370718559,-38.06,-38.06,53.8249681839,14.4875,-3.076,14.8104501029,0.24750000000000003,-0.276,0.370718559,14.24,-2.8,14.5126703263
2019-04-29 19:30:00,-37.681,-38.2835,53.7167025538,0.379,-0.2235,0.4399923295,-38.06,-38.06,53.8249681839,14.179,-3.0235,14.4977789075,0.379,-0.2235,0.4399923295,13.8,-2.8,14.0811931313
2019-04-29 20:00:00,-37.837,-38.2735,53.8191357349,0.223,-0.21350000000000002,0.30872520140000004,-38.06,-38.06,53.8249681839,14.493,-2.9435000000000002,14.7888891148,0.223,-0.21350000000000002,0.30872520140000004,14.27,-2.73,14.528792104
2019-04-29 20:30:00,-37.9885,-38.284,53.9332067306,0.07150000000000001,-0.224,0.235134536,-38.06,-38.06,53.8249681839,14.5215,-3.004,14.8289574229,0.07150000000000001,-0.224,0.235134536,14.45,-2.7800000000000002,14.7149889568
2019-04-29 21:00:00,-0.14,-0.321,0.3502013706,0.0,-0.181,0.181,-0.14,-0.14,0.1979898987,14.79,-3.111,15.1136501547,0.0,-0.181,0.181,14.79,-2.93,15.0774334686
2019-04-29 21:30:00,6.04,0.442,6.0561509228,0.0,-0.148,0.148,6.04,0.59,6.0687478115,8.15,-4.358,9.2420054101,0.0,-0.148,0.148,8.15,-4.21,9.1731455892
2019-04-29 22:00:00,7.38,0.5935,7.4038261899,0.0,-0.1565,0.1565,7.38,0.75,7.418011863,6.13,-4.7465,7.7528164076,0.0,-0.1565,0.1565,6.13,-4.59,7.6580023505
2019-04-29 22:30:00,7.0475,0.6000000000000001,7.0729948572,0.0175,-0.15,0.1510173831,7.03,0.75,7.0698939172,5.6675,-4.52,7.2492038356,0.0175,-0.15,0.1510173831,5.65,-4.37,7.1427865711
2019-04-29 23:00:00,6.635,0.5915,6.6613134778,0.005,-0.1585,0.1585788447,6.63,0.75,6.6722859651,5.275,-4.6285,7.0177373312,0.005,-0.1585,0.1585788447,5.27,-4.47,6.9104124334
2019-04-29 23:30:00,6.3135,0.5765,6.3397661234000005,0.0035,-0.17350000000000002,0.173535299,6.31,0.75,6.3544157875,4.9635,-4.7035,6.838073157,0.0035,-0.17350000000000002,0.173535299,4.96,-4.53,6.717328338
2019-04-30 00:00:00,6.2945,0.584,6.3215335363000005,0.0645,-0.166,0.17809056680000002,6.23,0.75,6.2749820717,4.9345,-4.496,6.6755753497,0.0645,-0.166,0.17809056680000002,4.87,-4.33,6.516578857
2019-05-01 00:30:00,6.15,1.3735,6.3015079346,0.0,-0.1265,0.1265,6.15,1.5,6.3302843538,4.58,-5.6265,7.2549226219000005,0.0,-0.1265,0.1265,4.58,-5.5,7.1572620463
2019-05-01 01:00:00,6.15,1.4865,6.3270990391,0.0,-0.12350000000000001,0.12350000000000001,6.15,1.6099999999999999,6.3572478322,4.58,-5.5935,7.22935974,0.0,-0.12350000000000001,0.12350000000000001,4.58,-5.47,7.1342343668
2019-05-01 01:30:00,6.01,0.6325000000000001,6.0431908997,0.0,-0.11750000000000001,0.11750000000000001,6.01,0.75,6.056616217,4.43,-4.5575,6.3557616577000005,0.0,-0.11750000000000001,0.11750000000000001,4.43,-4.44,6.2720411351
2019-05-01 02:00:00,5.86,0.6395000000000001,5.894790942,0.0,-0.1105,0.1105,5.86,0.75,5.9077999289,4.35,-4.5504999999999995,6.2952005727,0.0,-0.1105,0.1105,4.35,-4.44,6.2157943981
2019-05-01 02:30:00,5.86,0.5865,5.8892768869,0.0,-0.1135,0.1135,5.86,0.7000000000000001,5.9016607832,4.35,-4.5535,6.2973694707,0.0,-0.1135,0.1135,4.35,-4.44,6.2157943981
2019-05-01 03:00:00,5.8100000000000005,0.5855,5.8394272193,0.0,-0.1145,0.1145,5.8100000000000005,0.7000000000000001,5.8520167464,4.35,-4.5545,6.2980925882,0.0,-0.1145,0.1145,4.35,-4.44,6.2157943981
2019-05-01 03:30:00,5.8100000000000005,0.624,5.8434130438,0.0,-0.126,0.126,5.8100000000000005,0.75,5.8582079171,4.35,-4.686,6.3938326534,0.0,-0.126,0.126,4.35,-4.5600000000000005,6.3020710881
2019-05-01 04:00:00,5.85,0.6235,5.8831328601,0.0,-0.1265,0.1265,5.85,0.75,5.8978809754,4.4,-4.6865,6.4283187732,0.0,-0.1265,0.1265,4.4,-4.5600000000000005,6.3366868315
2019-05-01 04:30:00,5.85,0.6145,5.8821858395,0.0,-0.1355,0.1355,5.85,0.75,5.8978809754,4.4,-4.6955,6.4348830797,0.0,-0.1355,0.1355,4.4,-4.5600000000000005,6.3366868315
2019-05-01 05:00:00,5.89,0.611,5.9216062855,0.0,-0.139,0.139,5.89,0.75,5.9375584208,4.44,-4.699,6.4648434629,0.0,-0.139,0.139,4.44,-4.5600000000000005,6.364526691
2019-05-01 05:30:00,6.1,0.63,6.1324464939,0.0,-0.12,0.12,6.1,0.75,6.145933615,4.64,-4.49,6.4567561515000005,0.0,-0.12,0.12,4.64,-4.37,6.3738920606
2019-05-01 06:00:00,6.2705,0.5985,6.2989977377,0.0105,-0.1515,0.1518634255,6.26,0.75,6.304768037,4.8505,-4.4115,6.5565755162,0.0105,-0.1515,0.1518634255,4.84,-4.26,6.4477282821
2019-05-01 06:30:00,6.989,1.6705,7.1858674668,0.079,-0.1895,0.2053076959,6.91,1.8599999999999999,7.1559555616,5.349,-5.0995,7.3903113094,0.079,-0.1895,0.2053076959,5.27,-4.91,7.2028466595
2019-05-01 07:00:00,7.484,1.8215,7.7024748133,0.17400000000000002,-0.1985,0.26396638040000003,7.31,2.02,7.5839633438,5.814,-5.1085,7.7394682149000005,0.17400000000000002,-0.1985,0.26396638040000003,5.64,-4.91,7.4778138517
2019-05-01 07:30:00,8.146,1.7305000000000001,8.3277815924,0.28600000000000003,-0.1995,0.3487065385,7.86,1.9300000000000002,8.0934850343,6.546,-4.6895,8.0524236258,0.28600000000000003,-0.1995,0.3487065385,6.26,-4.49,7.7037458421
2019-05-01 08:00:00,8.6335,1.587,8.7781485092,0.41350000000000003,-0.193,0.4563236242,8.22,1.78,8.4105172255,7.2235,-4.083,8.2975804455,0.41350000000000003,-0.193,0.4563236242,6.8100000000000005,-3.89,7.8427163662
2019-05-01 08:30:00,8.6965,1.435,8.814098777,0.7765000000000001,-0.20500000000000002,0.8031047566,7.92,1.6400000000000001,8.0880158259,7.3265,-3.835,8.2695119112,0.7765000000000001,-0.20500000000000002,0.8031047566,6.55,-3.63,7.4886180301
2019-05-01 09:00:00,8.8275,1.411,8.9395568822,1.1575,-0.229,1.1799352736,7.67,1.6400000000000001,7.8433729989,7.4475,-3.769,8.3468926703,1.1575,-0.229,1.1799352736,6.29,-3.54,7.2177351018
2019-05-01 09:30:00,8.915,1.4245,9.0280908973,1.425,-0.2155,1.4412027095,7.49,1.6400000000000001,7.6674441635,7.535,-3.6155,8.357515495,1.425,-0.2155,1.4412027095,6.11,-3.4,6.9922886096
2019-05-01 10:00:00,8.9725,1.4315,9.0859753742,1.2825,-0.20850000000000002,1.2993377159000001,7.69,1.6400000000000001,7.8629320231,7.5925,-3.6085000000000003,8.4063861736,1.2825,-0.20850000000000002,1.2993377159000001,6.31,-3.4,7.1677123268
2019-05-01 10:30:00,8.9415,1.454,9.058947966,0.7415,-0.186,0.7644725306,8.2,1.6400000000000001,8.3623920023,7.5915,-3.786,8.4831991754,0.7415,-0.186,0.7644725306,6.85,-3.6,7.7383783831
2019-05-01 11:00:00,9.0105,1.3780000000000001,9.1152616117,0.9205000000000001,-0.262,0.9570602123,8.09,1.6400000000000001,8.2545563176,7.6505,-3.662,8.4817683445,0.9205000000000001,-0.262,0.9570602123,6.73,-3.4,7.5400862064
2019-05-01 11:30:00,8.905,1.33,9.0037728203,1.445,-0.31,1.4778785471,7.46,1.6400000000000001,7.6381411351,7.515,-3.58,8.3241591167,1.445,-0.31,1.4778785471,6.07,-3.27,6.8947661309
2019-05-01 12:00:00,8.993,1.3094999999999999,9.0878401862,1.7429999999999999,-0.3305,1.7740572849,7.25,1.6400000000000001,7.4331756336,7.593,-3.6005000000000003,8.4034070025,1.7429999999999999,-0.3305,1.7740572849,5.85,-3.27,6.7018952543
2019-05-01 12:30:00,9.0225,1.2610000000000001,9.1101935901,2.2525,-0.379,2.2841622644,6.77,1.6400000000000001,6.9658093571,7.5925,-3.649,8.4238505002,2.2525,-0.379,2.2841622644,5.34,-3.27,6.2616691066
2019-05-01 13:00:00,9.228,1.2795,9.3162816751,3.078,-0.4405,3.1093607462,6.15,1.72,6.3859924836,7.7780000000000005,-3.6005000000000003,8.5709325193,3.078,-0.4405,3.1093607462,4.7,-3.16,5.6635324665999995
2019-05-01 13:30:00,9.0025,1.3135,9.0978177878,2.9225000000000003,-0.40650000000000003,2.9506352706000003,6.08,1.72,6.3186074415,7.5425,-3.6765,8.3908258533,2.9225000000000003,-0.40650000000000003,2.9506352706000003,4.62,-3.27,5.6601501747
2019-05-01 14:00:00,8.727,1.237,8.8142326949,1.7069999999999999,-0.293,1.7319636255000002,7.02,1.53,7.1847964481,7.317,-3.973,8.3260565696,1.7069999999999999,-0.293,1.7319636255000002,5.61,-3.68,6.7092846116
2019-05-01 14:30:00,9.0045,1.3505,9.1052111727,1.2645,-0.28950000000000004,1.297216443,7.74,1.6400000000000001,7.9118392299,7.5945,-3.6495,8.4258697177,1.2645,-0.28950000000000004,1.297216443,6.33,-3.36,7.1664844938
2019-05-01 15:00:00,8.795,1.326,8.894397169,2.335,-0.314,2.356018039,6.46,1.6400000000000001,6.6649231053,7.355,-3.954,8.3504575324,2.335,-0.314,2.356018039,5.02,-3.64,6.2008063992
2019-05-01 15:30:00,8.6965,1.3035,8.793646826,1.9264999999999999,-0.3365,1.9556672774,6.77,1.6400000000000001,6.9658093571,7.2665,-4.0465,8.3172221625,1.9264999999999999,-0.3365,1.9556672774,5.34,-3.71,6.502284214
2019-05-01 16:00:00,8.7745,1.3245,8.8739027772,1.8345,-0.3155,1.8614323786,6.94,1.6400000000000001,7.1311429659,7.3545,-4.1255,8.432580892,1.8345,-0.3155,1.8614323786,5.52,-3.81,6.7071976264
2019-05-01 16:30:00,8.6915,1.3545,8.7964107737,1.4915,-0.28550000000000003,1.5185791056,7.2,1.6400000000000001,7.3844160229,7.2915,-4.3055,8.4677802581,1.4915,-0.28550000000000003,1.5185791056,5.8,-4.02,7.0569398467
2019-05-01 17:00:00,8.549,1.275,8.6435540144,1.349,-0.28500000000000003,1.3787769943,7.2,1.56,7.3670618295,7.149,-4.625,8.514624243,1.349,-0.28500000000000003,1.3787769943,5.8,-4.34,7.2440044174
2019-05-01 17:30:00,8.1485,0.906,8.1987125971,1.2685,-0.314,1.3067854643999999,6.88,1.22,6.9873313933,6.6785,-4.874,8.2679041026,1.2685,-0.314,1.3067854643999999,5.41,-4.5600000000000005,7.0754293156
2019-05-01 18:00:00,8.0625,0.9025000000000001,8.1128547688,1.0925,-0.3175,1.1377005318,6.97,1.22,7.0759663651,6.6325,-4.6675,8.1102165507,1.0925,-0.3175,1.1377005318,5.54,-4.35,7.0437277063
2019-05-01 18:30:00,8.1375,0.93,8.1904704535,0.8575,-0.29,0.9052106109,7.28,1.22,7.3815174592,6.6875,-4.52,8.0717443127,0.8575,-0.29,0.9052106109,5.83,-4.23,7.2029021929
2019-05-01 19:00:00,8.134,0.914,8.1851910179,0.924,-0.246,0.9561861743000001,7.21,1.16,7.3027186718,6.724,-4.746,8.2302303734,0.924,-0.246,0.9561861743000001,5.8,-4.5,7.3409808609
2019-05-01 19:30:00,8.2665,1.738,8.4472283176,0.7765000000000001,-0.272,0.8227613567000001,7.49,2.01,7.755011283,6.6365,-5.272,8.4756779227,0.7765000000000001,-0.272,0.8227613567000001,5.86,-5.0,7.7032201059
2019-05-01 20:00:00,8.154,1.717,8.3328149505,1.004,-0.293,1.0458800122,7.15,2.01,7.4271528865,6.504,-5.463,8.4939028132,1.004,-0.293,1.0458800122,5.5,-5.17,7.5484369243
2019-05-01 20:30:00,8.0485,1.7545000000000002,8.2375131259,0.6385000000000001,-0.2555,0.6877226912000001,7.41,2.01,7.6777731146,6.3985,-5.4255,8.3890912798,0.6385000000000001,-0.2555,0.6877226912000001,5.76,-5.17,7.7399289402
2019-05-01 21:00:00,7.976,1.7505000000000002,8.1658328571,0.5660000000000001,-0.2595,0.6226525917,7.41,2.01,7.6777731146,6.326,-5.4295,8.3365308282,0.5660000000000001,-0.2595,0.6226525917,5.76,-5.17,7.7399289402
2019-05-01 21:30:00,7.9345,1.4225,8.061004683,0.3645,-0.2175,0.4244602455,7.57,1.6400000000000001,7.7456116608,6.2945,-5.7075,8.4968397949,0.3645,-0.2175,0.4244602455,5.93,-5.49,8.0811509081
2019-05-01 22:00:00,7.633,1.42,7.7639609092,0.213,-0.22,0.30621724310000004,7.42,1.6400000000000001,7.5990788915,5.973,-5.85,8.3605758773,0.213,-0.22,0.30621724310000004,5.76,-5.63,8.0544708082
2019-05-01 22:30:00,7.527,1.4344999999999999,7.6624747471,0.197,-0.20550000000000002,0.2846739363,7.33,1.6400000000000001,7.5112249334,5.907,-5.7155000000000005,8.2194640488,0.197,-0.20550000000000002,0.2846739363,5.71,-5.51,7.9349984247
2019-05-01 23:00:00,7.214,0.5445,7.2345197664,0.184,-0.2155,0.2833659295,7.03,0.76,7.0709617451,5.824,-4.9355,7.6340118057,0.184,-0.2155,0.2833659295,5.64,-4.72,7.3544544325
2019-05-01 23:30:00,7.0255,0.5305,7.0455007274,0.2255,-0.2295,0.3217460178,6.8,0.76,6.8423387814000005,5.6155,-5.0195,7.5318802765,0.2255,-0.2295,0.3217460178,5.39,-4.79,7.2108390635
2019-05-02 00:00:00,6.8085,0.5475,6.8304779115,0.2985,-0.21250000000000002,0.3664130183,6.51,0.76,6.5542123859,5.4085,-4.8225,7.2462665215,0.2985,-0.21250000000000002,0.3664130183,5.11,-4.61,6.8821653569
2019-05-02 00:30:00,6.533,0.5415,6.5554032103,0.323,-0.2185,0.38996313930000004,6.21,0.76,6.2563327917,5.123,-4.8285,7.0398537804,0.323,-0.2185,0.38996313930000004,4.8,-4.61,6.6552310253
2019-05-02 01:00:00,6.407,0.553,6.4308209429,0.457,-0.20700000000000002,0.5016951265,5.95,0.76,5.9983414374,4.997,-4.867,6.9755070067,0.457,-0.20700000000000002,0.5016951265,4.54,-4.66,6.5059357513
2019-05-02 01:30:00,6.4055,0.5395,6.4281794079,0.34550000000000003,-0.2205,0.40986644170000003,6.06,0.76,6.107470835,4.9755,-4.8805,6.9695681717,0.34550000000000003,-0.2205,0.40986644170000003,4.63,-4.66,6.5690562488
2019-05-02 02:00:00,6.364,0.534,6.386364537,0.364,-0.226,0.4284530313,6.0,0.76,6.0479417987,4.924,-4.886,6.9367695652,0.364,-0.226,0.4284530313,4.5600000000000005,-4.66,6.5199079748
2019-05-02 02:30:00,6.358,0.52,6.3792291070000005,0.108,-0.24,0.2631805464,6.25,0.76,6.296038437,4.938,-4.84,6.9144373596,0.108,-0.24,0.2631805464,4.83,-4.6,6.67
2019-05-02 03:00:00,6.1385,0.5565,6.1636737827,0.0585,-0.20350000000000001,0.21174158780000002,6.08,0.76,6.1273158887,4.7185,-5.0035,6.8774453469,0.0585,-0.20350000000000001,0.21174158780000002,4.66,-4.8,6.6899626307
2019-05-02 03:30:00,6.1275,0.5505,6.1521790042,0.08750000000000001,-0.20950000000000002,0.227038543,6.04,0.76,6.0876267954,4.7475000000000005,-5.2395,7.0704396257,0.08750000000000001,-0.20950000000000002,0.227038543,4.66,-5.03,6.856857881
2019-05-02 04:00:00,6.17,0.5720000000000001,6.196457375,0.13,-0.188,0.2285694643,6.04,0.76,6.0876267954,4.79,-5.218,7.0831930653,0.13,-0.188,0.2285694643,4.66,-5.03,6.856857881
2019-05-02 04:30:00,6.0865,0.557,6.1119335116,0.08650000000000001,-0.203,0.220660939,6.0,0.76,6.0479417987,4.6865,-5.233,7.0247826479,0.08650000000000001,-0.203,0.220660939,4.6,-5.03,6.8162232945
2019-05-02 05:00:00,6.2125,0.5535,6.2371081841,0.14250000000000002,-0.20650000000000002,0.25089539650000003,6.07,0.76,6.1173932357,4.8225,-5.1665,7.0674768128,0.14250000000000002,-0.20650000000000002,0.25089539650000003,4.68,-4.96,6.8193841364
2019-05-02 05:30:00,6.3635,0.66,6.397634895,0.3335,-0.22,0.39952753350000003,6.03,0.88,6.0938739731,4.9535,-5.31,7.2617671575,0.3335,-0.22,0.39952753350000003,4.62,-5.09,6.8740453883
2019-05-02 06:00:00,6.5945,1.1155,6.6881814045,0.3345,-0.24450000000000002,0.4143313891,6.26,1.3599999999999999,6.4060284108,5.0445,-5.4645,7.4369174058,0.3345,-0.24450000000000002,0.4143313891,4.71,-5.22,7.0308249872
2019-05-02 06:30:00,7.2635,1.145,7.3531936769,0.3635,-0.305,0.47450737610000004,6.9,1.45,7.0507091842,5.7635000000000005,-4.795,7.4973300081,0.3635,-0.305,0.47450737610000004,5.4,-4.49,7.0228270661
2019-05-02 07:00:00,7.7055,1.3365,7.8205474553,0.5555,-0.28350000000000003,0.6236605647,7.15,1.62,7.331227728,6.1155,-4.6535,7.684686233,0.5555,-0.28350000000000003,0.6236605647,5.5600000000000005,-4.37,7.071810235
2019-05-02 07:30:00,8.212,1.3555000000000001,8.3231198628,0.602,-0.2645,0.657544105,7.61,1.62,7.7805205481,6.712,-4.4445,8.0501257288,0.602,-0.2645,0.657544105,6.11,-4.18,7.4030061462
2019-05-02 08:00:00,8.79,2.001,9.0148821956,0.61,-0.269,0.6666790832,8.18,2.27,8.4891283416,7.24,-4.449,8.4977173994,0.61,-0.269,0.6666790832,6.63,-4.18,7.8376846071
2019-05-02 08:30:00,9.066,1.3225,9.1619518799,0.656,-0.2975,0.7203070526,8.41,1.62,8.5646074049,7.736,-3.6275,8.544264289600001,0.656,-0.2975,0.7203070526,7.08,-3.33,7.8240207055
2019-05-02 09:00:00,9.2135,1.2445,9.2971695962,2.2235,-0.3755,2.2549839246,6.99,1.62,7.1752700298,7.8235,-3.6455,8.6311541812,2.2235,-0.3755,2.2549839246,5.6,-3.27,6.4848207377
2019-05-02 09:30:00,9.2515,1.284,9.3401770995,2.1115,-0.336,2.1380664746,7.14,1.62,7.3214752612,7.8215,-3.556,8.5919147022,2.1115,-0.336,2.1380664746,5.71,-3.22,6.5553413336
2019-05-02 10:00:00,9.432,1.3365,9.5262194101,1.752,-0.3235,1.7816161904,7.68,1.6600000000000001,7.8573532439000005,8.052,-3.3735,8.7301320866,1.752,-0.3235,1.7816161904,6.3,-3.05,6.9994642652
2019-05-02 10:30:00,9.2575,1.2925,9.3472917201,2.1775,-0.3675,2.2082940248,7.08,1.6600000000000001,7.2720011001,7.8675,-3.5775,8.6426883838,2.1775,-0.3675,2.2082940248,5.69,-3.21,6.5330084953
2019-05-02 11:00:00,9.347,1.3005,9.4370392205,2.887,-0.3995,2.9145101218000002,6.46,1.7000000000000002,6.6799401195,7.937,-3.3895,8.630450698,2.887,-0.3995,2.9145101218000002,5.05,-2.99,5.8687818157
2019-05-02 11:30:00,9.1945,1.2955,9.2853190844,2.0445,-0.34450000000000003,2.073321128,7.15,1.6400000000000001,7.3356731116,7.8045,-3.5545,8.5758201066,2.0445,-0.34450000000000003,2.073321128,5.76,-3.21,6.5940655138
2019-05-02 12:00:00,9.3645,1.3025,9.4546478782,1.9344999999999999,-0.3375,1.9637200666,7.43,1.6400000000000001,7.6088435389,7.9845,-3.4275,8.6890733971,1.9344999999999999,-0.3375,1.9637200666,6.05,-3.09,6.7934232902
2019-05-02 12:30:00,9.285,1.2775,9.3724719925,2.685,-0.4025,2.715001151,6.6,1.6800000000000002,6.8104625394,7.875,-3.4225,8.5865669071,2.685,-0.4025,2.715001151,5.19,-3.02,6.0047064874
2019-05-02 13:00:00,9.3,1.366,9.3997848912,3.45,-0.434,3.4771908202,5.85,1.8,6.1206617289,7.92,-3.674,8.7306744298,3.45,-0.434,3.4771908202,4.47,-3.24,5.5207336469
2019-05-02 13:30:00,9.3265,1.6675,9.4743948883,2.5564999999999998,-0.42250000000000004,2.5911770491,6.77,2.09,7.0852664029,7.9565,-3.6625,8.7589838737,2.5564999999999998,-0.42250000000000004,2.5911770491,5.4,-3.24,6.2974280464
2019-05-02 14:00:00,9.194,1.643,9.3396512248,3.374,-0.447,3.403481306,5.82,2.09,6.1838903613,7.784,-3.737,8.6345715007,3.374,-0.447,3.403481306,4.41,-3.29,5.5020178117
2019-05-02 14:30:00,9.0305,1.54,9.1608695139,3.8505000000000003,-0.55,3.8895822719,5.18,2.09,5.5857407745,7.5905000000000005,-3.84,8.5065439663,3.8505000000000003,-0.55,3.8895822719,3.74,-3.29,4.9811344089
2019-05-02 15:00:00,9.0235,1.6055000000000001,9.1652159003,3.5435,-0.48450000000000004,3.5764692785000003,5.48,2.09,5.8650234441,7.6035,-3.9845,8.5842560831,3.5435,-0.48450000000000004,3.5764692785000003,4.06,-3.5,5.3603731213
2019-05-02 15:30:00,8.998,1.556,9.1315464189,3.678,-0.484,3.7097088835000003,5.32,2.04,5.6977188418,7.568,-3.984,8.5525949279,3.678,-0.484,3.7097088835000003,3.89,-3.5,5.2327908424
2019-05-02 16:00:00,9.387,1.42,9.4937963429,3.217,-0.43,3.2456107284,6.17,1.85,6.4413818393,7.977,-4.06,8.9507613643,3.217,-0.43,3.2456107284,4.76,-3.63,5.9861924460000004
2019-05-02 16:30:00,9.2125,1.2355,9.2949780258,3.1825,-0.4045,3.2081032558,6.03,1.6400000000000001,6.2490399263,7.8225,-4.1245,8.8432463779,3.1825,-0.4045,3.2081032558,4.64,-3.7199999999999998,5.9471001337
2019-05-02 17:00:00,9.1945,1.2545,9.2796875217,3.3645,-0.3855,3.3865130297,5.83,1.6400000000000001,6.0562777347,7.7845,-4.2655,8.8765382047,3.3645,-0.3855,3.3865130297,4.42,-3.88,5.8813943925
2019-05-02 17:30:00,8.776,0.9440000000000001,8.8266251761,2.286,-0.336,2.3105609708,6.49,1.28,6.6150207861,7.426,-4.556,8.7122105117,2.286,-0.336,2.3105609708,5.14,-4.22,6.650413521
2019-05-02 18:00:00,8.4745,0.875,8.5195525264,1.7745000000000002,-0.325,1.8040164218,6.7,1.2,6.8066144301,7.1445,-4.845,8.6323754118,1.7745000000000002,-0.325,1.8040164218,5.37,-4.52,7.0190668896
2019-05-02 18:30:00,8.1745,0.8905000000000001,8.2228608464,1.3845,-0.34950000000000003,1.4279322463000002,6.79,1.24,6.9022967192,6.8245000000000005,-4.8695,8.3836645031,1.3845,-0.34950000000000003,1.4279322463000002,5.44,-4.52,7.0727646645
2019-05-02 19:00:00,8.1895,0.852,8.2336999126,1.0295,-0.338,1.0835655264,7.16,1.19,7.2582160343,6.7695,-4.4879999999999995,8.122085585,1.0295,-0.338,1.0835655264,5.74,-4.15,7.0830854859
2019-05-02 19:30:00,8.095,0.849,8.1393996093,0.935,-0.341,0.9952416792000001,7.16,1.19,7.2582160343,6.675,-4.491,8.0451666235,0.935,-0.341,0.9952416792000001,5.74,-4.15,7.0830854859
2019-05-02 20:00:00,8.102,0.8775000000000001,8.1493809734,0.762,-0.3125,0.8235898554000001,7.34,1.19,7.4358388901,6.702,-4.4625,8.0517519988,0.762,-0.3125,0.8235898554000001,5.94,-4.15,7.2461093009
2019-05-02 20:30:00,7.891,0.8975000000000001,7.9418755499,0.421,-0.29250000000000004,0.5126375425,7.47,1.19,7.5641919595000005,6.481,-4.4425,7.8574275211,0.421,-0.29250000000000004,0.5126375425,6.06,-4.15,7.3448008823
2019-05-02 21:00:00,7.928,1.5230000000000001,8.072961848,0.198,-0.267,0.33240487360000004,7.73,1.79,7.9345447254,6.308,-5.277,8.224207743000001,0.198,-0.267,0.33240487360000004,6.11,-5.01,7.9014049384
2019-05-02 21:30:00,8.0115,1.681,8.185957076,0.1715,-0.209,0.2703576335,7.84,1.8900000000000001,8.0645954641,6.3315,-5.259,8.2307334576,0.1715,-0.209,0.2703576335,6.16,-5.05,7.965431564
2019-05-02 22:00:00,7.6775,1.5035,7.8233316752,0.1675,-0.1965,0.25820244000000003,7.51,1.7000000000000002,7.7000064935,6.0675,-5.3965,8.1201458423,0.1675,-0.1965,0.25820244000000003,5.9,-5.2,7.8644770964
2019-05-02 22:30:00,7.2135,0.9765,7.2792949178,0.1135,-0.21350000000000002,0.2417943341,7.1,1.19,7.1990346575,5.7235,-5.2035,7.7352998972,0.1135,-0.21350000000000002,0.2417943341,5.61,-4.99,7.5081422469
2019-05-02 23:00:00,6.75,0.517,6.7697702324,0.19,-0.233,0.3006476343,6.5600000000000005,0.75,6.6027342821,5.32,-4.713,7.107374269,0.19,-0.233,0.3006476343,5.13,-4.48,6.8108222705
2019-05-02 23:30:00,6.5415,0.5425,6.5639567716,0.2015,-0.20750000000000002,0.2892377914,6.34,0.75,6.3842070768,5.1515,-4.8175,7.0531027569,0.2015,-0.20750000000000002,0.2892377914,4.95,-4.61,6.7642146625
2019-05-03 00:00:00,6.313,0.559,6.3377006872,0.553,-0.191,0.5850555529,5.76,0.75,5.8086229005,4.953,-5.071,7.0885294667,0.553,-0.191,0.5850555529,4.4,-4.88,6.5707229435
2019-05-03 00:30:00,6.208,0.54,6.2314415668,0.518,-0.21,0.5589490138000001,5.69,0.75,5.7392159743,4.838,-4.89,6.8788330406,0.518,-0.21,0.5589490138000001,4.32,-4.68,6.3690501647
2019-05-03 01:00:00,6.146,0.549,6.1704713758,0.456,-0.201,0.49833422520000004,5.69,0.75,5.7392159743,4.746,-5.001,6.8945280477,0.456,-0.201,0.49833422520000004,4.29,-4.8,6.4377092199
2019-05-03 01:30:00,6.112,0.5825,6.1396946382,0.342,-0.2675,0.4341891869,5.77,0.85,5.8322722845,4.712,-5.2475,7.0526023743,0.342,-0.2675,0.4341891869,4.37,-4.98,6.6255037544
2019-05-03 02:00:00,6.0135,1.4025,6.1748836831,0.07350000000000001,-0.23750000000000002,0.2486131533,5.94,1.6400000000000001,6.1622398525,4.4435,-5.7375,7.2569689609,0.07350000000000001,-0.23750000000000002,0.2486131533,4.37,-5.5,7.0247348704
2019-05-03 02:30:00,5.8955,1.4185,6.0637498712,0.0755,-0.2215,0.23401388850000002,5.82,1.6400000000000001,6.0466519662,4.3055,-5.7215,7.1605092347,0.0755,-0.2215,0.23401388850000002,4.23,-5.5,6.9385084853
2019-05-03 03:00:00,5.914,1.409,6.0795293403,0.17400000000000002,-0.231,0.2892006224,5.74,1.6400000000000001,5.9696901092,4.344,-5.731,7.1912931382,0.17400000000000002,-0.231,0.2892006224,4.17,-5.5,6.9020938852
2019-05-03 03:30:00,5.8975,1.373,6.0552155412,0.0275,-0.267,0.2684124625,5.87,1.6400000000000001,6.0947928595,4.3275,-5.767,7.2101002247,0.0275,-0.267,0.2684124625,4.3,-5.5,6.9814038703
2019-05-03 04:00:00,5.923,1.359,6.0769079308,0.013000000000000001,-0.281,0.281300551,5.91,1.6400000000000001,6.1333269928,4.353,-5.781,7.2366131581,0.013000000000000001,-0.281,0.281300551,4.34,-5.5,7.0061116177
2019-05-03 04:30:00,5.992,1.338,6.1395690403,0.002,-0.302,0.30200662240000004,5.99,1.6400000000000001,6.2104508693,4.392,-5.692,7.189473416,0.002,-0.302,0.30200662240000004,4.39,-5.39,6.9515609758
2019-05-03 05:00:00,6.07,1.3825,6.225448277,0.0,-0.2575,0.2575,6.07,1.6400000000000001,6.2876466186,4.39,-5.5475,7.0743802732,0.0,-0.2575,0.2575,4.39,-5.29,6.8743145113
2019-05-03 05:30:00,6.07,1.353,6.2189636596,0.0,-0.28700000000000003,0.28700000000000003,6.07,1.6400000000000001,6.2876466186,4.44,-5.717,7.2386248003,0.0,-0.28700000000000003,0.28700000000000003,4.44,-5.43,7.014164241
2019-05-03 06:00:00,6.271,1.322,6.4088317968,0.011,-0.318,0.3181901947,6.26,1.6400000000000001,6.4712595374,4.721,-5.788,7.4691890457,0.011,-0.318,0.3181901947,4.71,-5.47,7.2183793195
2019-05-03 06:30:00,6.9225,1.3435000000000001,7.0516663633,0.07250000000000001,-0.29650000000000004,0.3052351552,6.85,1.6400000000000001,7.0435857346,5.2625,-5.1165,7.3397873607,0.07250000000000001,-0.29650000000000004,0.3052351552,5.19,-4.82,7.0829725398
2019-05-03 07:00:00,7.352,0.708,7.3860116436,0.272,-0.292,0.3990588929,7.08,1.0,7.1502727221,5.932,-4.242,7.29268044,0.272,-0.292,0.3990588929,5.66,-3.95,6.9020359315
2019-05-03 07:30:00,7.9075,1.2605,8.0073351685,0.8275,-0.3195,0.8870380488,7.08,1.58,7.2541574287,6.4175,-4.5095,7.8434620226,0.8275,-0.3195,0.8870380488,5.59,-4.19,6.9860002863
2019-05-03 08:00:00,8.4555,1.6960000000000002,8.623914207,0.4955,-0.314,0.5866142259,7.96,2.01,8.2098538355,7.1155,-4.254,8.2901662378,0.4955,-0.314,0.5866142259,6.62,-3.94,7.7037653131
2019-05-03 08:30:00,9.1375,1.5875,9.2743766637,0.9475,-0.3325,1.0041476485,8.19,1.92,8.4120449357,7.8775,-4.0325,8.849636292,0.9475,-0.3325,1.0041476485,6.93,-3.7,7.8558831458
2019-05-03 09:00:00,9.1305,1.3835,9.2347226542,0.9405,-0.3265,0.9955613994,8.19,1.71,8.3666122176,7.8205,-3.8064999999999998,8.6976814439,0.9405,-0.3265,0.9955613994,6.88,-3.48,7.7100453955
2019-05-03 09:30:00,9.0765,1.35,9.1763474351,0.9465,-0.30000000000000004,0.9929059623000001,8.13,1.65,8.2957458977,7.7865,-3.85,8.6863158042,0.9465,-0.30000000000000004,0.9929059623000001,6.84,-3.55,7.7063674971000005
2019-05-03 10:00:00,9.133,1.29,9.223653777100001,0.933,-0.36,1.000044499,8.2,1.65,8.3643589115,7.8629999999999995,-4.04,8.8401566163,0.933,-0.36,1.000044499,6.93,-3.68,7.8464832887
2019-05-03 10:30:00,9.3405,1.4715,9.455699471700001,1.7605,-0.42850000000000005,1.8118974861,7.58,1.9,7.8144993442,8.0605,-3.8585000000000003,8.9364244807,1.7605,-0.42850000000000005,1.8118974861,6.3,-3.43,7.1732070931
2019-05-03 11:00:00,9.367,1.5755,9.4985730112,1.427,-0.4045,1.4832225895,7.94,1.98,8.1831534264,8.077,-3.6745,8.8735494167,1.427,-0.4045,1.4832225895,6.65,-3.27,7.4104925612
2019-05-03 11:30:00,8.9765,1.163,9.0515259073,1.8265,-0.497,1.8929107876,7.15,1.6600000000000001,7.3401702978,7.6965,-4.147,8.7426381173,1.8265,-0.497,1.8929107876,5.87,-3.65,6.9122644625
2019-05-03 12:00:00,8.884,1.1685,8.9605160705,2.054,-0.49150000000000005,2.1119868016,6.83,1.6600000000000001,7.0288334736,7.574,-4.1415,8.6323518377,2.054,-0.49150000000000005,2.1119868016,5.52,-3.65,6.6176204182
2019-05-03 12:30:00,8.9265,1.155,9.0009125787,1.7265000000000001,-0.505,1.7988405293,7.2,1.6600000000000001,7.3888835422,7.6665,-4.225,8.7536190944,1.7265000000000001,-0.505,1.7988405293,5.94,-3.7199999999999998,7.0087088683
2019-05-03 13:00:00,8.9955,1.3575,9.0973527193,2.0255,-0.5925,2.1103806529,6.97,1.9500000000000002,7.2376377362,7.7155000000000005,-4.3625,8.8634274691,2.0255,-0.5925,2.1103806529,5.69,-3.77,6.8256135255
2019-05-03 13:30:00,8.973,1.1405,9.0451903932,1.433,-0.5095000000000001,1.5208810769,7.54,1.65,7.7184260053,7.623,-4.1295,8.6696539291,1.433,-0.5095000000000001,1.5208810769,6.19,-3.62,7.1708088805
2019-05-03 14:00:00,8.6245,1.0815,8.6920447824,1.8845,-0.4985,1.9493184706000002,6.74,1.58,6.9227162299,7.2745,-4.2085,8.4041550735,1.8845,-0.4985,1.9493184706000002,5.39,-3.71,6.5434088975
2019-05-03 14:30:00,8.5815,1.081,8.6493180801,3.0515,-0.599,3.1097352379,5.53,1.6800000000000002,5.7795588067,7.1415,-4.419,8.3981297472,3.0515,-0.599,3.1097352379,4.09,-3.8200000000000003,5.596472103
2019-05-03 15:00:00,8.639,1.619,8.7893959975,2.519,-0.551,2.5785581241999997,6.12,2.17,6.4933273443,7.069,-5.211,8.7821000905,2.519,-0.551,2.5785581241999997,4.55,-4.66,6.5129179328
2019-05-03 15:30:00,8.45,1.5705,8.5947059432,2.33,-0.5195000000000001,2.3872118151,6.12,2.09,6.4670317766,6.88,-5.4995,8.8078885239,2.33,-0.5195000000000001,2.3872118151,4.55,-4.98,6.7455837405
2019-05-03 16:00:00,8.4445,1.5825,8.5915008293,2.0545,-0.5075000000000001,2.1162529386,6.39,2.09,6.7231093997,6.8645,-5.5475,8.8258776617,2.0545,-0.5075000000000001,2.1162529386,4.8100000000000005,-5.04,6.9669003151
2019-05-03 16:30:00,8.489,1.572,8.6333252574,2.379,-0.518,2.4347412594,6.11,2.09,6.4575692021,6.899,-5.558,8.8593207979,2.379,-0.518,2.4347412594,4.52,-5.04,6.76993353
2019-05-03 17:00:00,8.46,1.611,8.612021888,2.79,-0.47900000000000004,2.8308198459,5.67,2.09,6.042929753,6.9,-5.519,8.8356867871,2.79,-0.47900000000000004,2.8308198459,4.11,-5.04,6.5033606697
2019-05-03 17:30:00,8.4205,1.5655000000000001,8.5647889933,2.4405,-0.5245000000000001,2.4962252503,5.98,2.09,6.3347059916,6.8405000000000005,-5.6845,8.8941542881,2.4405,-0.5245000000000001,2.4962252503,4.4,-5.16,6.7812683179
2019-05-03 18:00:00,7.7315000000000005,0.7305,7.7659334597,2.3815,-0.4595,2.4254241897,5.35,1.19,5.4807481241,6.3415,-5.1195,8.1500860425,2.3815,-0.4595,2.4254241897,3.96,-4.66,6.1153250118
2019-05-03 18:30:00,7.599,0.398,7.6094155492,2.249,-0.382,2.281211301,5.35,0.78,5.4065608292,6.209,-5.002,7.9731853735,2.249,-0.382,2.281211301,3.96,-4.62,6.0848993418
2019-05-03 19:00:00,7.179,0.4305,7.1918962207,1.9689999999999999,-0.34950000000000003,1.9997778002,5.21,0.78,5.2680641606,5.819,-5.2695,7.8503752299,1.9689999999999999,-0.34950000000000003,1.9997778002,3.85,-4.92,6.2473114217
2019-05-03 19:30:00,7.0545,0.453,7.0690295833,1.3145,-0.327,1.3545623832,5.74,0.78,5.7927540946,5.6745,-5.047,7.5942188045,1.3145,-0.327,1.3545623832,4.36,-4.72,6.4255739043
2019-05-03 20:00:00,6.895,0.465,6.9106620522,0.805,-0.315,0.8644362325,6.09,0.78,6.1397475518,5.505,-4.905,7.373198085,0.805,-0.315,0.8644362325,4.7,-4.59,6.5694824758
2019-05-03 20:30:00,6.767,0.47000000000000003,6.7833022194,0.537,-0.31,0.6200556427,6.23,0.78,6.2786383874,5.377,-4.9,7.2747597211,0.537,-0.31,0.6200556427,4.84,-4.59,6.6703598104
2019-05-03 21:00:00,6.6525,0.481,6.6698663592,0.6825,-0.299,0.7451223054,5.97,0.78,6.0207391573,5.2525,-4.819,7.1282197813,0.6825,-0.299,0.7451223054,4.57,-4.52,6.4276978772
2019-05-03 21:30:00,6.6135,0.11750000000000001,6.6145437106,0.7435,-0.24250000000000002,0.7820476328,5.87,0.36,5.8810288216,5.2235,-4.8425,7.1228336005,0.7435,-0.24250000000000002,0.7820476328,4.48,-4.6,6.4210902501
2019-05-03 22:00:00,6.517,0.0335,6.5170861012,0.587,-0.2665,0.6446636720000001,5.93,0.30000000000000004,5.9375836836,5.157,-5.1465,7.2856785031,0.587,-0.2665,0.6446636720000001,4.57,-4.88,6.6857535103
2019-05-03 22:30:00,6.2245,0.5745,6.2509559669,0.8745,-0.2655,0.9139149304,5.35,0.84,5.4155424474,4.7345,-5.7655,7.4603271041,0.8745,-0.2655,0.9139149304,3.86,-5.5,6.7193452062
2019-05-03 23:00:00,6.217,0.8585,6.2759948415,1.037,-0.2715,1.0719520745,5.18,1.13,5.3018204421,4.617,-5.7715,7.3910013699,1.037,-0.2715,1.0719520745,3.58,-5.5,6.5624995238
2019-05-03 23:30:00,5.8205,0.182,5.8233447648,1.5905,-0.168,1.5993480703,4.23,0.35000000000000003,4.2444552065,4.4005,-5.218,6.8258277337,1.5905,-0.168,1.5993480703,2.81,-5.05,5.779152187
2019-05-04 00:00:00,5.422,0.1935,5.4254517093,1.4020000000000001,-0.10650000000000001,1.4060392064,4.02,0.30000000000000004,4.0311784877,3.972,-5.1565,6.5089381815,1.4020000000000001,-0.10650000000000001,1.4060392064,2.5700000000000003,-5.05,5.6663392062
2019-05-04 00:30:00,5.349,0.5995,5.3824902462,1.329,-0.1005,1.3327945265,4.02,0.7000000000000001,4.0804901666,3.8689999999999998,-5.5105,6.7331100726,1.329,-0.1005,1.3327945265,2.54,-5.41,5.9765960211
2019-05-04 01:00:00,5.402,0.35450000000000004,5.41361933,1.092,-0.1255,1.0991879957,4.31,0.48,4.3366461696,3.882,-5.0155,6.3423311369,1.092,-0.1255,1.0991879957,2.79,-4.89,5.6299378327
2019-05-04 01:30:00,5.2885,0.1715,5.2912800436000005,1.0385,-0.1285,1.0464198488,4.25,0.30000000000000004,4.2605750786,3.8685,-5.1285,6.4239243847,1.0385,-0.1285,1.0464198488,2.83,-5.0,5.7453372399
2019-05-04 02:00:00,5.0935,0.17450000000000002,5.0964882517,1.1535,-0.1255,1.1603070714000001,3.94,0.30000000000000004,3.9514048135,3.6435,-5.1255,6.2885485209,1.1535,-0.1255,1.1603070714000001,2.49,-5.0,5.5857049689
2019-05-04 02:30:00,5.3035,0.1495,5.3056067042,1.9635,-0.1505,1.9692593784999999,3.34,0.30000000000000004,3.3534459888,3.8735,-5.2505,6.52470325,1.9635,-0.1505,1.9692593784999999,1.9100000000000001,-5.1,5.4459250821000005
2019-05-04 03:00:00,5.0025,0.14150000000000001,5.0045008243,1.4325,-0.1585,1.4412419991,3.5700000000000003,0.30000000000000004,3.5825828672,3.5925000000000002,-5.3885,6.4762634675,1.4325,-0.1585,1.4412419991,2.16,-5.23,5.6584891977
2019-05-04 03:30:00,4.704,0.214,4.7088652561,1.584,-0.08600000000000001,1.5863328781,3.12,0.30000000000000004,3.1343898928,3.284,-5.256,6.1975956628,1.584,-0.08600000000000001,1.5863328781,1.7000000000000002,-5.17,5.4423248709
2019-05-04 04:00:00,4.8675,0.1645,4.8702788935,0.7475,-0.1355,0.7596818413,4.12,0.30000000000000004,4.1309078905,3.4475,-5.1855,6.2269307448,0.7475,-0.1355,0.7596818413,2.7,-5.05,5.7264736095
2019-05-04 04:30:00,4.893,0.135,4.8948620001,0.713,-0.165,0.7318428793,4.18,0.30000000000000004,4.1907517225,3.503,-5.215,6.2822952812,0.713,-0.165,0.7318428793,2.79,-5.05,5.769454047
2019-05-04 05:00:00,4.9,0.139,4.9019711341,0.72,-0.161,0.7377811329,4.18,0.30000000000000004,4.1907517225,3.51,-5.211,6.2828831757,0.72,-0.161,0.7377811329,2.79,-5.05,5.769454047
2019-05-04 05:30:00,4.8865,0.126,4.8881242057000005,0.5965,-0.17400000000000002,0.6213600003,4.29,0.30000000000000004,4.3004767178,3.4965,-5.224,6.2861505112,0.5965,-0.17400000000000002,0.6213600003,2.9,-5.05,5.8234439982
2019-05-04 06:00:00,4.7940000000000005,0.10450000000000001,4.7951388145,0.41400000000000003,-0.1955,0.45783867250000004,4.38,0.30000000000000004,4.3902619512,3.424,-5.2455,6.2641077776,0.41400000000000003,-0.1955,0.45783867250000004,3.01,-5.05,5.878996513
2019-05-04 06:30:00,5.0415,0.057,5.0418222152,0.5015000000000001,-0.243,0.5572712535000001,4.54,0.30000000000000004,4.5499010978,3.6615,-5.293,6.4360260449,0.5015000000000001,-0.243,0.5572712535000001,3.16,-5.05,5.9571889344
2019-05-04 07:00:00,5.428,0.077,5.4285461221,0.708,-0.223,0.7422890273,4.72,0.30000000000000004,4.729524289,4.068,-5.233,6.6281907788000005,0.708,-0.223,0.7422890273,3.36,-5.01,6.032387587
2019-05-04 07:30:00,5.673,0.089,5.6736980885,1.283,-0.211,1.3002345942,4.39,0.30000000000000004,4.4002386299000005,4.3629999999999995,-5.261,6.8347560308,1.283,-0.211,1.3002345942,3.08,-5.05,5.9151415875
2019-05-04 08:00:00,6.013,0.124,6.0142784272,2.053,-0.216,2.064331611,3.96,0.34,3.974569159,4.643,-5.216,6.9831300289,2.053,-0.216,2.064331611,2.59,-5.0,5.6309945836
2019-05-04 08:30:00,6.3985,0.179,6.4010033003,2.7285,-0.311,2.7461670106,3.67,0.49,3.7025666773,4.9885,-5.041,7.0920246228,2.7285,-0.311,2.7461670106,2.26,-4.73,5.2421846591
2019-05-04 09:00:00,6.752,0.3645,6.7618314272,4.052,-0.3855,4.0702965801,2.7,0.75,2.8022312538,5.302,-4.9355,7.2436430234,4.052,-0.3855,4.0702965801,1.25,-4.55,4.718580295
2019-05-04 09:30:00,6.9345,0.3395,6.9428056649,5.4245,-0.41050000000000003,5.4400101562,1.51,0.75,1.6860011862,5.3945,-4.5705,7.0703677769,5.4245,-0.41050000000000003,5.4400101562,-0.03,-4.16,4.1601081717
2019-05-04 10:00:00,6.695,0.338,6.7035266092,5.225,-0.41200000000000003,5.2412182744,1.47,0.75,1.6502727046999999,5.195,-4.572,6.9203474624,5.225,-0.41200000000000003,5.2412182744,-0.03,-4.16,4.1601081717
2019-05-04 10:30:00,6.9675,0.28750000000000003,6.9734290346000005,5.6175,-0.4625,5.6365071188,1.35,0.75,1.5443445211,5.4575,-4.6225000000000005,7.1520495314,5.6175,-0.4625,5.6365071188,-0.16,-4.16,4.163075786
2019-05-04 11:00:00,6.8845,0.262,6.8894835982,5.7545,-0.488,5.7751549113,1.13,0.75,1.3562448157,5.3945,-4.648,7.1207116393,5.7545,-0.488,5.7751549113,-0.36,-4.16,4.1755478682
2019-05-04 11:30:00,6.7745,0.8655,6.8295637123,5.5845,-0.48450000000000004,5.6054777227,1.19,1.35,1.7996110691,5.1845,-5.1645,7.3178617437,5.5845,-0.48450000000000004,5.6054777227,-0.4,-4.68,4.6970629121
2019-05-04 12:00:00,6.8935,1.137,6.9866380506,6.2035,-0.503,6.223859032,0.6900000000000001,1.6400000000000001,1.7792414114000001,5.2735,-5.473,7.6002323155,6.2035,-0.503,6.223859032,-0.93,-4.97,5.0562634425
2019-05-04 12:30:00,6.724,1.1865,6.8278809487,6.324,-0.5335,6.3464634443,0.4,1.72,1.7658992044000001,5.144,-5.6435,7.6360872343,6.324,-0.5335,6.3464634443,-1.18,-5.11,5.2444732815
2019-05-04 13:00:00,6.3395,0.527,6.3613669325,6.4095,-0.5730000000000001,6.435061713,-0.07,1.1,1.1022250224,4.7895,-5.453,7.2577213538,6.4095,-0.5730000000000001,6.435061713,-1.62,-4.88,5.1418673651
2019-05-04 13:30:00,5.984,0.17850000000000002,5.9866616950000004,6.294,-0.5715,6.3198930568,-0.31,0.75,0.8115417426,4.424,-5.0615,6.7223923011,6.294,-0.5715,6.3198930568,-1.87,-4.49,4.8638462147
2019-05-04 14:00:00,5.718,0.124,5.719344368,6.538,-0.5660000000000001,6.5624538094,-0.8200000000000001,0.6900000000000001,1.0716809227,4.168,-5.316,6.7551521078,6.538,-0.5660000000000001,6.5624538094,-2.37,-4.75,5.3084272624
2019-05-04 14:30:00,5.6175,0.187,5.6206116438,6.6075,-0.5630000000000001,6.6314421697,-0.99,0.75,1.2420144927,4.0575,-5.6129999999999995,6.9259710691,6.6075,-0.5630000000000001,6.6314421697,-2.55,-5.05,5.657296174
2019-05-04 15:00:00,5.632,0.1265,5.6334204752,5.632,-0.4635,5.6510402803,0.0,0.59,0.59,4.122,-5.7135,7.0452087442,5.632,-0.4635,5.6510402803,-1.51,-5.25,5.4628380902
