Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-05-04 15:30:00,5.5165,-0.0825,5.5171168648,5.3865,-0.4625,5.4063193117,0.13,0.38,0.4016217126,3.8765,-5.3325,6.5926328959,5.3865,-0.4625,5.4063193117,-1.51,-4.87,5.0987253309
2019-05-04 16:00:00,5.6125,-0.092,5.6132539805,3.8425000000000002,-0.392,3.8624435595,1.77,0.30000000000000004,1.795243716,4.0625,-5.292,6.671519336,3.8425000000000002,-0.392,3.8624435595,0.22,-4.9,4.9049362891
2019-05-04 16:30:00,5.4175,-0.11800000000000001,5.4187849422,3.8475,-0.378,3.8660238295,1.57,0.26,1.5913830463,3.8675,-5.408,6.6486103999,3.8475,-0.378,3.8660238295,0.02,-5.03,5.0300397613
2019-05-04 17:00:00,5.3465,-0.0465,5.3467022079,3.6265,-0.3065,3.6394291448000002,1.72,0.26,1.7395401691,3.7865,-5.3365,6.5433794403,3.6265,-0.3065,3.6394291448000002,0.16,-5.03,5.0325440882
2019-05-04 17:30:00,5.4035,-0.0325,5.4035977367,3.6835,-0.29250000000000004,3.695095195,1.72,0.26,1.7395401691,3.8435,-5.3225,6.5651731508,3.6835,-0.29250000000000004,3.695095195,0.16,-5.03,5.0325440882
2019-05-04 18:00:00,5.3629999999999995,0.0205,5.3630391804,2.583,-0.2795,2.5980779915000003,2.7800000000000002,0.30000000000000004,2.7961401968,3.843,-5.3095,6.5543450664,2.583,-0.2795,2.5980779915000003,1.26,-5.03,5.1854122305
2019-05-04 18:30:00,5.484,0.508,5.5074785519,2.034,-0.242,2.048345674,3.45,0.75,3.5305806887999998,3.844,-5.892,7.0350550815,2.034,-0.242,2.048345674,1.81,-5.65,5.9328408034999995
2019-05-04 19:00:00,5.565,-0.35250000000000004,5.5761529077,1.565,-0.21250000000000002,1.5793610259,4.0,-0.14,4.0024492501,4.115,-5.2625,6.6803541261,1.565,-0.21250000000000002,1.5793610259,2.55,-5.05,5.657296174
2019-05-04 19:30:00,5.5055,-0.034,5.5056049849,1.1555,-0.194,1.1716724158,4.35,0.16,4.3529415342,3.9755000000000003,-5.464,6.7572106856000005,1.1555,-0.194,1.1716724158,2.8200000000000003,-5.27,5.9770644969
2019-05-04 20:00:00,5.6754999999999995,0.562,5.7032573368,0.9855,-0.188,1.0032717728,4.69,0.75,4.7495894559,4.0155,-5.958,7.1848454576,0.9855,-0.188,1.0032717728,3.03,-5.77,6.5171926471
2019-05-04 20:30:00,5.4685,0.5735,5.4984902019,0.9385,-0.17650000000000002,0.9549526166000001,4.53,0.75,4.5916663642,3.8385,-6.0665,7.1788929857,0.9385,-0.17650000000000002,0.9549526166000001,2.9,-5.89,6.5652189606
2019-05-04 21:00:00,5.3075,0.625,5.3441726441,0.8775000000000001,-0.125,0.8863584207,4.43,0.75,4.4930390606,3.7775,-6.015,7.1027974243,0.8775000000000001,-0.125,0.8863584207,2.9,-5.89,6.5652189606
2019-05-04 21:30:00,5.6215,0.672,5.6615233153,1.0615,-0.078,1.064361898,4.5600000000000005,0.75,4.6212660603,3.9215,-6.018,7.1829301994,1.0615,-0.078,1.064361898,2.86,-5.94,6.5926625881
2019-05-04 22:00:00,5.5715,0.6075,5.6045221473,0.9015000000000001,-0.14250000000000002,0.9126929933000001,4.67,0.75,4.729841435,3.8915,-6.0825,7.2208433372,0.9015000000000001,-0.14250000000000002,0.9126929933000001,2.99,-5.94,6.650090225
2019-05-04 22:30:00,5.43,0.5745,5.4603067908,0.52,-0.17550000000000002,0.5488171371,4.91,0.75,4.9669507749,3.84,-6.1155,7.2211453558,0.52,-0.17550000000000002,0.5488171371,3.32,-5.94,6.8048512107
2019-05-04 23:00:00,5.1845,-0.0325,5.1846018651,0.4345,-0.1625,0.4638927678,4.75,0.13,4.7517786144,3.7145,-5.9025,6.9740244121,0.4345,-0.1625,0.4638927678,3.2800000000000002,-5.74,6.6110513536
2019-05-04 23:30:00,4.9315,-0.259,4.9382965940000005,0.6815,-0.11900000000000001,0.6918115712,4.25,-0.14,4.2523052572,3.5715,-5.799,6.8105809774,0.6815,-0.11900000000000001,0.6918115712,2.89,-5.68,6.372950651
2019-05-05 00:00:00,4.768,-0.20650000000000002,4.7724696175,1.228,-0.0665,1.2297992722,3.54,-0.14,3.54276728,3.358,-5.9565,6.8378400281000005,1.228,-0.0665,1.2297992722,2.13,-5.89,6.2633058364
2019-05-05 00:30:00,4.693,0.3685,4.7074452997,1.303,-0.0815,1.3055463416,3.39,0.45,3.419736832,3.093,-6.1215,6.8585283589,1.303,-0.0815,1.3055463416,1.79,-6.04,6.2996587209
2019-05-05 01:00:00,4.5985,-0.2495,4.6052635646999995,0.9785,-0.1095,0.9846077899000001,3.62,-0.14,3.6227061708,3.1585,-5.3595,6.2209615414,0.9785,-0.1095,0.9846077899000001,2.18,-5.25,5.6846196003
2019-05-05 01:30:00,4.3435,-0.2245,4.3492979319,0.8935000000000001,-0.0845,0.8974867687,3.45,-0.14,3.4528394113,2.9235,-5.4745,6.2062067723,0.8935000000000001,-0.0845,0.8974867687,2.03,-5.39,5.7596006806
2019-05-05 02:00:00,4.1095,-0.194,4.1140765975,0.9295,-0.054,0.9310672640000001,3.18,-0.14,3.1830802692,2.6295,-5.234,5.8573907374,0.9295,-0.054,0.9310672640000001,1.7000000000000002,-5.18,5.4518253824
2019-05-05 02:30:00,4.0795,-0.23450000000000001,4.0862342689,0.35950000000000004,-0.0945,0.3717129269,3.7199999999999998,-0.14,3.7226334765,2.6595,-5.1845,5.8268328018,0.35950000000000004,-0.0945,0.3717129269,2.3,-5.09,5.5855259376
2019-05-05 03:00:00,4.038,-0.258,4.0462338044,0.098,-0.11800000000000001,0.1533883959,3.94,-0.14,3.942486525,2.638,-5.2780000000000005,5.9005362468,0.098,-0.11800000000000001,0.1533883959,2.54,-5.16,5.7512781188
2019-05-05 03:30:00,3.944,-0.2215,3.9502149625,0.074,-0.0815,0.11008292330000001,3.87,-0.14,3.8725314718,2.614,-5.4515,6.0458124557,0.074,-0.0815,0.11008292330000001,2.54,-5.37,5.9404124436
2019-05-05 04:00:00,3.898,-0.2255,3.9045171596,0.028,-0.0855,0.0899680499,3.87,-0.14,3.8725314718,2.568,-5.3755,5.9574007965,0.028,-0.0855,0.0899680499,2.54,-5.29,5.86819393
2019-05-05 04:30:00,3.963,-0.2295,3.9696396877,0.033,-0.08950000000000001,0.09538998900000001,3.93,-0.14,3.9324928481,2.573,-5.2795,5.8731123989,0.033,-0.08950000000000001,0.09538998900000001,2.54,-5.19,5.7782090651
2019-05-05 05:00:00,3.9205,-0.23600000000000002,3.9275967525,0.0205,-0.096,0.0981644029,3.9,-0.14,3.9025120115,2.5605,-5.216,5.8105779618,0.0205,-0.096,0.0981644029,2.54,-5.12,5.715417745
2019-05-05 05:30:00,4.2555,-0.211,4.2607277841,0.0055000000000000005,-0.07100000000000001,0.0712127095,4.25,-0.14,4.2523052572,2.7755,-5.121,5.8247782147,0.0055000000000000005,-0.07100000000000001,0.0712127095,2.77,-5.05,5.7598090246
2019-05-05 06:00:00,4.144,-0.2705,4.1528190726,0.024,-0.1305,0.1326885451,4.12,-0.14,4.1223779545,2.614,-5.1805,5.8026352849,0.024,-0.1305,0.1326885451,2.59,-5.05,5.6754383091000005
2019-05-05 06:30:00,4.318,-0.263,4.3260019649,0.11800000000000001,-0.123,0.170449406,4.2,-0.14,4.2023326855,2.708,-5.173,5.8389376602,0.11800000000000001,-0.123,0.170449406,2.59,-5.05,5.6754383091000005
2019-05-05 07:00:00,4.443,-0.2575,4.4504556227,0.28300000000000003,-0.11750000000000001,0.3064233183,4.16,-0.14,4.1623551026,2.923,-5.1675,5.9369171503,0.28300000000000003,-0.11750000000000001,0.3064233183,2.64,-5.05,5.6984296082
2019-05-05 07:30:00,4.5925,-0.264,4.6000817656,0.5925,-0.124,0.6053364767,4.0,-0.14,4.0024492501,3.1425,-4.834,5.7656623427,0.5925,-0.124,0.6053364767,2.55,-4.71,5.3559873039
2019-05-05 08:00:00,4.9435,0.2205,4.9484151503,1.1135,-0.1495,1.1234912105000001,3.83,0.37,3.8478305576,3.4635,-5.0795,6.1479388823,1.1135,-0.1495,1.1234912105000001,2.35,-4.93,5.4614466948
2019-05-05 08:30:00,5.159,0.5665,5.190009947,1.729,-0.1835,1.738710226,3.43,0.75,3.511039732,3.509,-5.5935,6.603054085,1.729,-0.1835,1.738710226,1.78,-5.41,5.695305084
2019-05-05 09:00:00,5.3525,0.846,5.418945677,2.3725,-0.234,2.3840117974,2.98,1.08,3.1696687524,3.7725,-5.364,6.5577627473,2.3725,-0.234,2.3840117974,1.4,-5.13,5.3176028434
2019-05-05 09:30:00,5.398,0.0945,5.398827118,1.768,-0.20550000000000002,1.7799028766,3.63,0.30000000000000004,3.6423755984,3.9779999999999998,-4.8055,6.2383743275,1.768,-0.20550000000000002,1.7799028766,2.21,-4.6,5.1033420422
2019-05-05 10:00:00,5.554,0.14450000000000002,5.5558794308,0.674,-0.1555,0.6917053202,4.88,0.30000000000000004,4.8892126155,4.144,-4.6955,6.2626237513,0.674,-0.1555,0.6917053202,3.47,-4.54,5.7142366069
2019-05-05 10:30:00,5.6575,-0.052000000000000005,5.6577389698000005,0.8675,-0.17200000000000001,0.8843869345,4.79,0.12,4.7915028958,4.2275,-4.602,6.249012742,0.8675,-0.17200000000000001,0.8843869345,3.36,-4.43,5.5600809347
2019-05-05 11:00:00,5.8015,0.483,5.8215712011,1.8014999999999999,-0.247,1.8183539947,4.0,0.73,4.0660668957,4.2915,-5.047,6.6248910368,1.8014999999999999,-0.247,1.8183539947,2.49,-4.8,5.4074115804
2019-05-05 11:30:00,5.982,1.0145,6.0674157802,1.312,-0.17550000000000002,1.3236858577000001,4.67,1.19,4.819232304,4.432,-5.2855,6.8977629888,1.312,-0.17550000000000002,1.3236858577000001,3.12,-5.11,5.9871946686
2019-05-05 12:00:00,5.929,0.975,6.0086326232,2.109,-0.215,2.1199306592,3.8200000000000003,1.19,4.0010623589,4.419,-5.325,6.9197677707,2.109,-0.215,2.1199306592,2.31,-5.11,5.6078694707
2019-05-05 12:30:00,6.0735,0.9105000000000001,6.1413689435,2.1435,-0.2795,2.161645785,3.93,1.19,4.106214802,4.4935,-5.3895,7.0169973992,2.1435,-0.2795,2.161645785,2.35,-5.11,5.6244644189
2019-05-05 13:00:00,6.0905,0.9335,6.1616241771,2.5404999999999998,-0.2565,2.5534158494,3.55,1.19,3.7441420913,4.5005,-5.3265,6.9732418931,2.5404999999999998,-0.2565,2.5534158494,1.96,-5.07,5.435669232
2019-05-05 13:30:00,5.944,0.9345,6.0170114052,2.464,-0.2555,2.4772113858,3.48,1.19,3.6778390394000002,4.354,-5.4755,6.9955997777,2.464,-0.2555,2.4772113858,1.8900000000000001,-5.22,5.5516213848
2019-05-05 14:00:00,5.7145,0.6895,5.7559465337999995,2.1145,-0.2305,2.1270262105,3.6,0.92,3.7156964354,4.1345,-5.7305,7.0663088313,2.1145,-0.2305,2.1270262105,2.02,-5.5,5.8592149645
2019-05-05 14:30:00,5.5955,0.7685000000000001,5.6480273105,2.1455,-0.29150000000000004,2.1652118834,3.45,1.06,3.6091688794,4.0055,-5.8415,7.0828774167,2.1455,-0.29150000000000004,2.1652118834,1.8599999999999999,-5.55,5.8533836368
2019-05-05 15:00:00,5.5735,0.8695,5.6409159274,2.3235,-0.29050000000000004,2.3415897378,3.25,1.16,3.4508114988000003,3.9635,-5.8405000000000005,7.0583831364,2.3235,-0.29050000000000004,2.3415897378,1.6400000000000001,-5.55,5.7872359551
2019-05-05 15:30:00,5.565,0.492,5.5867064537,1.5550000000000002,-0.268,1.5779255369,4.01,0.76,4.081384569,4.055,-5.818,7.0916957775,1.5550000000000002,-0.268,1.5779255369,2.5,-5.55,6.087076474
2019-05-05 16:00:00,5.52,0.066,5.5203945511,1.24,-0.234,1.2618858902,4.28,0.30000000000000004,4.2905011362,4.1,-5.164,6.5937012368,1.24,-0.234,1.2618858902,2.86,-4.93,5.6995175234
2019-05-05 16:30:00,5.5065,-0.0175,5.506527808,2.3365,-0.3175,2.3579733883,3.17,0.30000000000000004,3.1841639405,4.0165,-5.2975,6.6479905611,2.3365,-0.3175,2.3579733883,1.6800000000000002,-4.98,5.2557397196
2019-05-05 17:00:00,5.4475,-0.1655,5.4500134404,2.8075,-0.3355,2.8274752872,2.64,0.17,2.6454678225,3.8775,-5.3655,6.6199393124,2.8075,-0.3355,2.8274752872,1.07,-5.03,5.1425480066
2019-05-05 17:30:00,5.3045,-0.2705,5.3113925199,2.6645,-0.3105,2.6825306149,2.64,0.04,2.6403030129,3.8245,-5.3405000000000005,6.5686939722,2.6645,-0.3105,2.6825306149,1.16,-5.03,5.1620247965
2019-05-05 18:00:00,5.268,-0.392,5.2825645287,2.258,-0.272,2.2743236357,3.01,-0.12,3.0123910769,3.778,-5.302,6.5103370112,2.258,-0.272,2.2743236357,1.52,-5.03,5.2546455637000005
2019-05-05 18:30:00,5.257,-0.343,5.2681778634,1.937,-0.223,1.9497943481000002,3.32,-0.12,3.3221679669,3.757,-5.253,6.4582550275,1.937,-0.223,1.9497943481000002,1.82,-5.03,5.3491401178
2019-05-05 19:00:00,5.153,-0.34850000000000003,5.1647711711,1.553,-0.2285,1.5697201184,3.6,-0.12,3.6019994448,3.713,-5.2585,6.4372502864,1.553,-0.2285,1.5697201184,2.16,-5.03,5.4741666032000005
2019-05-05 19:30:00,5.183,-0.3085,5.1921730759,0.9430000000000001,-0.1885,0.9616554736,4.24,-0.12,4.2416977733,3.6630000000000003,-5.2185,6.3757596606,0.9430000000000001,-0.1885,0.9616554736,2.7199999999999998,-5.03,5.7183301758
2019-05-05 20:00:00,5.2775,-0.3125,5.2867440358,0.5475,-0.1925,0.5803554945,4.73,-0.12,4.7315219539,3.7375,-5.2225,6.4221034327,0.5475,-0.1925,0.5803554945,3.19,-5.03,5.9562572141
2019-05-05 20:30:00,5.217,-0.4585,5.2371090546,0.487,-0.1985,0.5259004183,4.73,-0.26,4.7371404877,3.757,-5.2285,6.4383430516,0.487,-0.1985,0.5259004183,3.27,-5.03,5.9994833111
2019-05-05 21:00:00,5.274,-0.6075,5.3088729736,0.354,-0.17750000000000002,0.3960078913,4.92,-0.43,4.9387549038,3.854,-5.2075,6.478531643,0.354,-0.17750000000000002,0.3960078913,3.5,-5.03,6.1278789153
2019-05-05 21:30:00,5.42,-0.343,5.430842384,0.54,-0.14300000000000002,0.5586134621000001,4.88,-0.2,4.8840966411,3.95,-5.173,6.5086426388,0.54,-0.14300000000000002,0.5586134621000001,3.41,-5.03,6.0769235638
2019-05-05 22:00:00,5.0435,-0.2,5.0474639424,1.1435,-0.06,1.1450730326,3.9,-0.14,3.9025120115,3.6734999999999998,-5.09,6.277157179,1.1435,-0.06,1.1450730326,2.5300000000000002,-5.03,5.6304351519
2019-05-05 22:30:00,5.109,-0.299,5.1177418849,1.079,-0.069,1.0812039586,4.03,-0.23,4.0365579396,3.669,-5.309,6.4534519445,1.079,-0.069,1.0812039586,2.59,-5.24,5.8451432831
2019-05-05 23:00:00,4.8865,-0.21250000000000002,4.8911183282,1.0965,-0.07250000000000001,1.0988942169,3.79,-0.14,3.7925848705,3.4565,-5.5725,6.5574498473,1.0965,-0.07250000000000001,1.0988942169,2.36,-5.5,5.9849477859
2019-05-05 23:30:00,4.5155,-0.1985,4.5198608939,1.0355,-0.0585,1.0371511462,3.48,-0.14,3.4828149535,3.1355,-5.5585,6.3818713948,1.0355,-0.0585,1.0371511462,2.1,-5.5,5.8872744118
2019-05-06 00:00:00,4.516,-0.297,4.525755738,0.276,-0.157,0.3175295262,4.24,-0.14,4.2423106911,3.166,-5.707,6.5263623099,0.276,-0.157,0.3175295262,2.89,-5.55,6.2573636621
2019-05-06 00:30:00,4.2135,-0.2755,4.2224971877,0.4535,-0.1355,0.47331015200000004,3.76,-0.14,3.7626054802,2.8535,-5.7355,6.406123828,0.4535,-0.1355,0.47331015200000004,2.4,-5.6,6.0926184847
2019-05-06 01:00:00,4.1365,0.35250000000000004,4.151492322,0.29650000000000004,-0.1575,0.33573575920000004,3.84,0.51,3.8737191430999998,2.6965,-6.3175,6.8689095568,0.29650000000000004,-0.1575,0.33573575920000004,2.4,-6.16,6.6110211012
2019-05-06 01:30:00,4.121,0.387,4.1391315514,0.281,-0.123,0.306740933,3.84,0.51,3.8737191430999998,2.511,-6.243,6.7290541683,0.281,-0.123,0.306740933,2.23,-6.12,6.5136241832
2019-05-06 02:00:00,4.094,0.1845,4.0981552252,0.334,-0.14550000000000002,0.3643161402,3.76,0.33,3.7744536028,2.434,-6.3255,6.777632791,0.334,-0.14550000000000002,0.3643161402,2.1,-6.18,6.5270514017
2019-05-06 02:30:00,4.008,0.32,4.0207541581,0.328,-0.15,0.3606715958,3.68,0.47000000000000003,3.7098921817,2.428,-6.33,6.7796817034,0.328,-0.15,0.3606715958,2.1,-6.18,6.5270514017
2019-05-06 03:00:00,3.9915000000000003,0.17450000000000002,3.995312566,0.1315,-0.1255,0.181775961,3.86,0.30000000000000004,3.8716404792,2.3715,-6.1455,6.5871983802,0.1315,-0.1255,0.181775961,2.24,-6.02,6.4232390583
2019-05-06 03:30:00,3.9055,0.20850000000000002,3.9110615567,0.0455,-0.1315,0.13914920050000001,3.86,0.34,3.8749451609000003,2.3255,-6.2015,6.6231829584,0.0455,-0.1315,0.13914920050000001,2.2800000000000002,-6.07,6.4840805054
2019-05-06 04:00:00,3.906,0.20400000000000001,3.9113235611,0.046,-0.096,0.1064518671,3.86,0.30000000000000004,3.8716404792,2.386,-6.336,6.7703686753,0.046,-0.096,0.1064518671,2.34,-6.24,6.6643229213
2019-05-06 04:30:00,3.8955,0.242,3.90300964,0.035500000000000004,-0.058,0.0680018382,3.86,0.30000000000000004,3.8716404792,2.4355,-6.438,6.8832771446,0.035500000000000004,-0.058,0.0680018382,2.4,-6.38,6.81648003
2019-05-06 05:00:00,3.8975,0.23650000000000002,3.9046688080000003,0.0375,-0.0635,0.0737461863,3.86,0.30000000000000004,3.8716404792,2.5275,-6.4135,6.8935650066,0.0375,-0.0635,0.0737461863,2.49,-6.35,6.8207477596
2019-05-06 05:30:00,3.8975,0.23700000000000002,3.9046991241,0.0375,-0.063,0.0733160965,3.86,0.30000000000000004,3.8716404792,2.3875,-6.293,6.7306764333,0.0375,-0.063,0.0733160965,2.35,-6.23,6.6584833108
2019-05-06 06:00:00,3.9015,0.35100000000000003,3.9172571080000003,0.0415,-0.149,0.1546714259,3.86,0.5,3.8922487074000003,2.5015,-6.519,6.9824682778,0.0415,-0.149,0.1546714259,2.46,-6.37,6.8285064253000005
2019-05-06 06:30:00,3.954,0.58,3.9963128006,0.094,-0.13,0.160424437,3.86,0.71,3.9247547694,2.614,-6.08,6.6181112109,0.094,-0.13,0.160424437,2.52,-5.95,6.4616483965
2019-05-06 07:00:00,4.1195,0.56,4.1573886335,0.2595,-0.15,0.2997336317,3.86,0.71,3.9247547694,2.5395,-6.1,6.6075003027,0.2595,-0.15,0.2997336317,2.2800000000000002,-5.95,6.371883552
2019-05-06 07:30:00,4.311,0.506,4.3405940838,0.451,-0.154,0.4765679385,3.86,0.66,3.9160183861,2.651,-6.104,6.6548190809,0.451,-0.154,0.4765679385,2.2,-5.95,6.3436976599
2019-05-06 08:00:00,4.391,0.5685,4.427648727,0.531,-0.18150000000000002,0.5611624096,3.86,0.75,3.9321876863,2.831,-6.1315,6.7535067372,0.531,-0.18150000000000002,0.5611624096,2.3,-5.95,6.3790673299
2019-05-06 08:30:00,4.59,0.4975,4.6168827416,0.77,-0.12250000000000001,0.7796834293,3.8200000000000003,0.62,3.8699870801,3.13,-5.7325,6.5313441381,0.77,-0.12250000000000001,0.7796834293,2.36,-5.61,6.0861892839
2019-05-06 09:00:00,4.702,-0.28500000000000003,4.7106293635,1.342,-0.145,1.3498107275,3.36,-0.14,3.3629154019,3.312,-5.165,6.1356799949,1.342,-0.145,1.3498107275,1.97,-5.02,5.3927080396000004
2019-05-06 09:30:00,5.0175,-0.28400000000000003,5.0255310416,1.2974999999999999,-0.14400000000000002,1.305466296,3.7199999999999998,-0.14,3.7226334765,3.5175,-5.164,6.2481759138,1.2974999999999999,-0.14400000000000002,1.305466296,2.22,-5.02,5.4889707596
2019-05-06 10:00:00,5.2275,0.159,5.2299175185,1.5075,-0.161,1.5160729699000002,3.7199999999999998,0.32,3.7337380733,3.6875,-5.231,6.4000794722,1.5075,-0.161,1.5160729699000002,2.18,-5.07,5.5188132782
2019-05-06 10:30:00,5.3395,0.532,5.3659374065,2.2295,-0.218,2.2401326411999998,3.11,0.75,3.1991561387,3.7295,-5.568,6.7016262392,2.2295,-0.218,2.2401326411999998,1.5,-5.35,5.5563027275
2019-05-06 11:00:00,5.334,0.558,5.3631073083,2.464,-0.252,2.4768528418,2.87,0.81,2.9821133446,3.814,-5.732,6.8849415393,2.464,-0.252,2.4768528418,1.35,-5.48,5.6438373471
2019-05-06 11:30:00,5.44,0.5295,5.4657085771,2.29,-0.2805,2.3071151358,3.15,0.81,3.2524759799,3.8200000000000003,-5.7605,6.9120011755,2.29,-0.2805,2.3071151358,1.53,-5.48,5.6895781917
2019-05-06 12:00:00,5.435,0.5385,5.4616121475,2.105,-0.2715,2.1224366304,3.33,0.81,3.4270978976,3.825,-5.7515,6.907269884,2.105,-0.2715,2.1224366304,1.72,-5.48,5.7435877289
2019-05-06 12:30:00,5.49,0.5775,5.5202904136,2.61,-0.28250000000000003,2.6252440363,2.88,0.86,3.0056613249,3.92,-5.6925,6.9116536552,2.61,-0.28250000000000003,2.6252440363,1.31,-5.41,5.5663453001
2019-05-06 13:00:00,5.5325,0.5745,5.5622483314,2.1825,-0.2255,2.1941186158,3.35,0.8,3.4441980199,4.0125,-5.7055,6.9751621128,2.1825,-0.2255,2.1941186158,1.83,-5.48,5.7774821506
2019-05-06 13:30:00,5.6035,0.504,5.6261201774,3.2535,-0.296,3.2669371359,2.35,0.8,2.4824383174999998,4.0435,-5.776,7.0506785666,3.2535,-0.296,3.2669371359,0.79,-5.48,5.5366506121
2019-05-06 14:00:00,5.5855,0.497,5.6075680335,2.4555,-0.253,2.4684993923,3.13,0.75,3.2186021811,4.0255,-5.733,7.0051366332,2.4555,-0.253,2.4684993923,1.57,-5.48,5.7004648933
2019-05-06 14:30:00,5.589,0.4985,5.6111873298,2.6390000000000002,-0.2515,2.6509570442,2.95,0.75,3.043846251,4.039,-5.7315000000000005,7.0116769214,2.6390000000000002,-0.2515,2.6509570442,1.4,-5.48,5.6560056577
2019-05-06 15:00:00,5.444,0.5690000000000001,5.4736548119,3.564,-0.331,3.5793375085,1.88,0.9,2.0843224319,3.864,-5.811,6.978410779,3.564,-0.331,3.5793375085,0.30000000000000004,-5.48,5.4882055355
2019-05-06 15:30:00,5.462,0.4965,5.4845196918,2.412,-0.2535,2.4252847771,3.05,0.75,3.1408597549,3.922,-5.8235,7.0210566334,2.412,-0.2535,2.4252847771,1.51,-5.57,5.7710484316
2019-05-06 16:00:00,5.432,0.46900000000000003,5.4522091853,2.302,-0.281,2.3190871049,3.13,0.75,3.2186021811,3.8120000000000003,-5.851,6.9832331337,2.302,-0.281,2.3190871049,1.51,-5.57,5.7710484316
2019-05-06 16:30:00,5.5215,0.521,5.546025897,1.3215,-0.229,1.34119471,4.2,0.75,4.266438796,3.9314999999999998,-6.109,7.2647486708,1.3215,-0.229,1.34119471,2.61,-5.88,6.4332340234
2019-05-06 17:00:00,5.65,0.5255000000000001,5.6743854513,1.28,-0.2245,1.2995384758,4.37,0.75,4.4338921954,4.11,-6.0345,7.3011841677,1.28,-0.2245,1.2995384758,2.83,-5.8100000000000005,6.4625846223
2019-05-06 17:30:00,5.675,0.5395,5.7005863953,1.305,-0.21050000000000002,1.321868091,4.37,0.75,4.4338921954,4.075,-5.9405,7.2038299015,1.305,-0.21050000000000002,1.321868091,2.77,-5.73,6.3644167054
2019-05-06 18:00:00,5.6865,0.5670000000000001,5.7146978267,0.5465,-0.183,0.5763256458,5.14,0.75,5.1944297088,4.1565,-5.913,7.227728637,0.5465,-0.183,0.5763256458,3.61,-5.73,6.7723703384
2019-05-06 18:30:00,5.853,0.6035,5.8840310375,0.273,-0.14650000000000002,0.3098245471,5.58,0.75,5.6301776171,4.203,-5.6665,7.0550996627,0.273,-0.14650000000000002,0.3098245471,3.93,-5.52,6.7760829393
2019-05-06 19:00:00,5.9055,0.5815,5.9340603721,0.2555,-0.1685,0.3060596347,5.65,0.75,5.6995613866,4.3455,-5.6885,7.1583798796,0.2555,-0.1685,0.3060596347,4.09,-5.52,6.8701164473
2019-05-06 19:30:00,5.8245000000000005,0.5855,5.8538543286,0.17450000000000002,-0.1645,0.23981346920000002,5.65,0.75,5.6995613866,4.3145,-5.6845,7.1364172033,0.17450000000000002,-0.1645,0.23981346920000002,4.14,-5.52,6.9
2019-05-06 20:00:00,5.753,0.592,5.7833790296,0.233,-0.158,0.2815190935,5.52,0.75,5.5707180866,4.103,-5.7780000000000005,7.0865995372,0.233,-0.158,0.2815190935,3.87,-5.62,6.8235841022
2019-05-06 20:30:00,5.6845,0.5975,5.7158154711,0.0845,-0.1525,0.1743459205,5.6,0.75,5.65,3.9545,-5.9025,7.1047573146,0.0845,-0.1525,0.1743459205,3.87,-5.75,6.9310460971
2019-05-06 21:00:00,5.554,0.6125,5.5876714515,0.074,-0.1375,0.15614816680000002,5.48,0.75,5.5310848845,3.944,-5.8875,7.0864513157,0.074,-0.1375,0.15614816680000002,3.87,-5.75,6.9310460971
2019-05-06 21:30:00,5.69,0.6665,5.72890236,0.09,-0.0835,0.1227690922,5.6,0.75,5.65,3.96,-5.8335,7.0506256637,0.09,-0.0835,0.1227690922,3.87,-5.75,6.9310460971
2019-05-06 22:00:00,5.3485,0.6880000000000001,5.3925686134,0.018500000000000003,-0.062,0.06470123650000001,5.33,0.75,5.3825087088,3.8885,-5.992,7.1431433032000005,0.018500000000000003,-0.062,0.06470123650000001,3.87,-5.93,7.0810874871
2019-05-06 22:30:00,5.225,0.6735,5.268228094,0.015,-0.0765,0.0779567188,5.21,0.75,5.2637059188,3.6950000000000003,-6.0065,7.0520257551,0.015,-0.0765,0.0779567188,3.68,-5.93,6.9790615415
2019-05-06 23:00:00,4.8,0.358,4.8133319021,0.0,-0.052000000000000005,0.052000000000000005,4.8,0.41000000000000003,4.8174785936,3.37,-5.982,6.8659466936,0.0,-0.052000000000000005,0.052000000000000005,3.37,-5.93,6.8206891147
2019-05-06 23:30:00,4.53,-0.0855,4.5308067990000005,0.0,-0.0455,0.0455,4.53,-0.04,4.5301765970000005,3.07,-5.5355,6.329823082,0.0,-0.0455,0.0455,3.07,-5.49,6.2900715417
2019-05-07 00:00:00,4.376,-0.217,4.3813770666,0.006,-0.077,0.0772334125,4.37,-0.14,4.3722419878,3.026,-5.477,6.2573320992,0.006,-0.077,0.0772334125,3.02,-5.4,6.1871156446
2019-05-07 00:30:00,4.32,-0.1985,4.324558041,0.0,-0.0585,0.0585,4.32,-0.14,4.3222679232,2.9699999999999998,-5.3685,6.135282573,0.0,-0.0585,0.0585,2.9699999999999998,-5.31,6.0841597612
2019-05-07 01:00:00,4.32,-0.183,4.3238743044,0.0,-0.043000000000000003,0.043000000000000003,4.32,-0.14,4.3222679232,2.9699999999999998,-5.113,5.9130084559,0.0,-0.043000000000000003,0.043000000000000003,2.9699999999999998,-5.07,5.8758658936
2019-05-07 01:30:00,4.32,-0.181,4.3237901198,0.0,-0.041,0.041,4.32,-0.14,4.3222679232,2.9699999999999998,-5.401,6.1637408284,0.0,-0.041,0.041,2.9699999999999998,-5.36,6.1278462774
2019-05-07 02:00:00,4.32,-0.18,4.3237483738,0.0,-0.04,0.04,4.32,-0.14,4.3222679232,2.9699999999999998,-5.23,6.0144658948,0.0,-0.04,0.04,2.9699999999999998,-5.19,5.9797157123
2019-05-07 02:30:00,4.32,-0.177,4.3236245212,0.0,-0.037,0.037,4.32,-0.14,4.3222679232,2.9699999999999998,-5.177,5.9684360598,0.0,-0.037,0.037,2.9699999999999998,-5.14,5.9363709453
2019-05-07 03:00:00,4.32,-0.1835,4.3238954948,0.0,-0.043500000000000004,0.043500000000000004,4.32,-0.14,4.3222679232,2.89,-5.3835,6.1101695762,0.0,-0.043500000000000004,0.043500000000000004,2.89,-5.34,6.0718777985
2019-05-07 03:30:00,4.32,-0.1825,4.3238531717,0.0,-0.0425,0.0425,4.32,-0.14,4.3222679232,2.89,-5.3825,6.1092885224,0.0,-0.0425,0.0425,2.89,-5.34,6.0718777985
2019-05-07 04:00:00,4.32,-0.193,4.3243090778,0.0,-0.053,0.053,4.32,-0.14,4.3222679232,2.94,-5.283,6.0459646873,0.0,-0.053,0.053,2.94,-5.23,5.9997083262
2019-05-07 04:30:00,4.32,-0.277,4.328871562,0.0,-0.137,0.137,4.32,-0.14,4.3222679232,2.94,-5.557,6.2867995833,0.0,-0.137,0.137,2.94,-5.42,6.1660360038
2019-05-07 05:00:00,4.32,-0.24150000000000002,4.3267449948,0.0,-0.1015,0.1015,4.32,-0.14,4.3222679232,2.94,-5.4315,6.1761470392,0.0,-0.1015,0.1015,2.94,-5.33,6.087076474
2019-05-07 05:30:00,4.7,-0.17950000000000002,4.7034264372,0.0,-0.0395,0.0395,4.7,-0.14,4.7020846441,3.34,-5.2395,6.2135304176,0.0,-0.0395,0.0395,3.34,-5.2,6.1802588943
2019-05-07 06:00:00,5.1365,0.132,5.1381958166,0.006500000000000001,-0.098,0.09821532470000001,5.13,0.23,5.135153357,3.7665,-4.918,6.1946142939,0.006500000000000001,-0.098,0.09821532470000001,3.76,-4.82,6.1131006862
2019-05-07 06:30:00,5.8725000000000005,0.3415,5.8824211427,0.0925,-0.14850000000000002,0.1749528508,5.78,0.49,5.8007327123,4.4925,-4.6585,6.4717987067,0.0925,-0.14850000000000002,0.1749528508,4.4,-4.51,6.3008015363
2019-05-07 07:00:00,6.703,0.9655,6.7721783238,0.193,-0.1545,0.24722307740000002,6.51,1.12,6.6056415283,5.203,-4.8845,7.1364941848,0.193,-0.1545,0.24722307740000002,5.01,-4.73,6.8900653117
2019-05-07 07:30:00,7.4845,0.7945,7.5265510362,0.5245000000000001,-0.1555,0.5470653526,6.96,0.9500000000000001,7.0245355718,6.1445,-4.1055,7.3898586252000005,0.5245000000000001,-0.1555,0.5470653526,5.62,-3.95,6.8692721594
2019-05-07 08:00:00,8.219,1.974,8.4527295591,0.679,-0.186,0.7040149146,7.54,2.16,7.843290126,6.749,-4.746,8.25066767,0.679,-0.186,0.7040149146,6.07,-4.5600000000000005,7.5920023709
2019-05-07 08:30:00,8.433,2.176,8.7092172438,0.8230000000000001,-0.164,0.8391811485,7.61,2.34,7.9616392784,6.893,-4.434,8.1959627256,0.8230000000000001,-0.164,0.8391811485,6.07,-4.27,7.4214419084
2019-05-07 09:00:00,8.4485,1.334,8.5531694856,1.3185,-0.186,1.3315548243,7.13,1.52,7.2902194754,7.0585,-3.5460000000000003,7.8991479446,1.3185,-0.186,1.3315548243,5.74,-3.36,6.6511051713
2019-05-07 09:30:00,8.9205,1.2805,9.0119365566,1.7905000000000002,-0.23950000000000002,1.806446927,7.13,1.52,7.2902194754,7.6205,-3.1795,8.257193258000001,1.7905000000000002,-0.23950000000000002,1.806446927,5.83,-2.94,6.529356783
2019-05-07 10:00:00,8.8865,1.123,8.9571765222,1.4565000000000001,-0.267,1.480770492,7.43,1.3900000000000001,7.5589020367,7.5865,-3.287,8.2679714108,1.4565000000000001,-0.267,1.480770492,6.13,-3.02,6.8335422732
2019-05-07 10:30:00,8.839,1.0565,8.9019162684,2.059,-0.29350000000000004,2.0798132729,6.78,1.35,6.9130962672,7.519,-3.3835,8.2452066833,2.059,-0.29350000000000004,2.0798132729,5.46,-3.09,6.2737309474
2019-05-07 11:00:00,8.964,1.2475,9.0503896187,3.164,-0.3925,3.188252225,5.8,1.6400000000000001,6.0274040847,7.574,-3.1925,8.2193389181,3.164,-0.3925,3.188252225,4.41,-2.8,5.2238012979
2019-05-07 11:30:00,9.079,1.8945,9.2745550432,3.599,-0.48550000000000004,3.6315989936,5.48,2.38,5.9745125324,7.609,-3.6855,8.4545722098,3.599,-0.48550000000000004,3.6315989936,4.01,-3.2,5.1303118814
2019-05-07 12:00:00,9.0125,2.028,9.2378536603,3.9325,-0.512,3.9656903876,5.08,2.54,5.6796126628,7.4525,-4.222,8.5653394708,3.9325,-0.512,3.9656903876,3.52,-3.71,5.1141470452
2019-05-07 12:30:00,8.9435,2.117,9.1906409597,4.0435,-0.523,4.0771830042,4.9,2.64,5.5659320873,7.3535,-4.233,8.4848247625,4.0435,-0.523,4.0771830042,3.31,-3.71,4.9719412708
2019-05-07 13:00:00,9.0695,2.418,9.3862960879,4.0695,-0.532,4.1041264905,5.0,2.95,5.8053854308,7.5095,-4.242,8.6247987948,4.0695,-0.532,4.1041264905,3.44,-3.71,5.0594169625
2019-05-07 13:30:00,9.0675,2.3675,9.371478672,4.5575,-0.5825,4.5945742458000005,4.51,2.95,5.3891186663,7.5275,-4.3825,8.7103135707,4.5575,-0.5825,4.5945742458000005,2.9699999999999998,-3.8,4.8229555254
2019-05-07 14:00:00,8.96,2.4325,9.2843231444,3.94,-0.5175000000000001,3.9738402396,5.02,2.95,5.8226196853,7.41,-4.6175,8.730945324,3.94,-0.5175000000000001,3.9738402396,3.47,-4.1,5.37130338
2019-05-07 14:30:00,8.8155,2.4745,9.156210488,3.2955,-0.47550000000000003,3.3296276819,5.52,2.95,6.2588257685,7.2755,-4.6355,8.6267468086,3.2955,-0.47550000000000003,3.3296276819,3.98,-4.16,5.757256291
2019-05-07 15:00:00,8.672,1.339,8.774765239,3.5620000000000003,-0.481,3.594329562,5.11,1.82,5.4244354545,7.242,-3.901,8.225835216,3.5620000000000003,-0.481,3.594329562,3.68,-3.42,5.0238232453
2019-05-07 15:30:00,8.7035,1.0005,8.7608168854,3.7335000000000003,-0.5295,3.770860976,4.97,1.53,5.200173074,7.2735,-3.8095,8.2107303268,3.7335000000000003,-0.5295,3.770860976,3.54,-3.2800000000000002,4.8259714048
2019-05-07 16:00:00,8.6945,1.0075,8.7526788185,2.8345000000000002,-0.41250000000000003,2.864357956,5.86,1.42,6.0295936845,7.2845,-3.6925,8.1669147479,2.8345000000000002,-0.41250000000000003,2.864357956,4.45,-3.2800000000000002,5.528191386
2019-05-07 16:30:00,8.683,0.881,8.7275798478,2.043,-0.339,2.0709345716,6.64,1.22,6.7511480505,7.323,-3.6790000000000003,8.1952040853,2.043,-0.339,2.0709345716,5.28,-3.34,6.247719584
2019-05-07 17:00:00,8.6375,0.879,8.6821107601,1.8275000000000001,-0.341,1.8590420248,6.8100000000000005,1.22,6.9184174491,7.2975,-3.911,8.2794581495,1.8275000000000001,-0.341,1.8590420248,5.47,-3.5700000000000003,6.5319063067
2019-05-07 17:30:00,8.5855,1.1005,8.6557443643,1.6955,-0.3395,1.729156008,6.89,1.44,7.0388706481,7.2955,-4.3995,8.5193849837,1.6955,-0.3395,1.729156008,5.6,-4.06,6.9169068231
2019-05-07 18:00:00,8.312,0.8725,8.3576671536,1.6219999999999999,-0.34750000000000003,1.6588068754,6.69,1.22,6.8003308743,6.982,-4.6075,8.3652483675,1.6219999999999999,-0.34750000000000003,1.6588068754,5.36,-4.26,6.8466926322
2019-05-07 18:30:00,8.0425,0.7265,8.0752466526,1.9325,-0.35350000000000004,1.9645657281000002,6.11,1.08,6.2047159484,6.6425,-4.5135000000000005,8.0308460638,1.9325,-0.35350000000000004,1.9645657281000002,4.71,-4.16,6.2840830676
2019-05-07 19:00:00,8.155,0.851,8.1992820417,1.565,-0.329,1.5992079289,6.59,1.18,6.6948114238,6.785,-4.489,8.135560583,1.565,-0.329,1.5992079289,5.22,-4.16,6.674878276
2019-05-07 19:30:00,8.148,0.8945000000000001,8.1969527417,1.248,-0.28550000000000003,1.2802399189,6.9,1.18,7.0001714265,6.798,-4.3655,8.0790094845,1.248,-0.28550000000000003,1.2802399189,5.55,-4.08,6.8883161948
2019-05-07 20:00:00,8.027,1.0755,8.0987301011,0.907,-0.2745,0.9476282235000001,7.12,1.35,7.2468544901,6.627,-4.5945,8.0639047148,0.907,-0.2745,0.9476282235000001,5.72,-4.32,7.1680401785
2019-05-07 20:30:00,7.8885000000000005,0.8665,7.9359469819,0.6785,-0.2735,0.7315493832000001,7.21,1.1400000000000001,7.2995684804,6.4685,-4.3735,7.8082644999,0.6785,-0.2735,0.7315493832000001,5.79,-4.1,7.0946529161
2019-05-07 21:00:00,7.9995,0.5665,8.0195338081,0.6195,-0.21350000000000002,0.6552575829,7.38,0.78,7.421105039,6.6695,-3.9635,7.7583221446,0.6195,-0.21350000000000002,0.6552575829,6.05,-3.75,7.1179350938
2019-05-07 21:30:00,8.022,0.8265,8.0644644119,0.582,-0.21350000000000002,0.6199243906,7.44,1.04,7.5123365207,6.732,-4.3435,8.0116050982,0.582,-0.21350000000000002,0.6199243906,6.15,-4.13,7.4080631747
2019-05-07 22:00:00,7.712,0.607,7.735851149,0.652,-0.233,0.6923821199,7.06,0.84,7.109796059,6.392,-4.423,7.7730684416999996,0.652,-0.233,0.6923821199,5.74,-4.19,7.1065955281
2019-05-07 22:30:00,7.3595,0.5355,7.3789565997,0.6395000000000001,-0.21450000000000002,0.674515011,6.72,0.75,6.7617231532,6.0395,-4.4745,7.5164293717,0.6395000000000001,-0.21450000000000002,0.674515011,5.4,-4.26,6.8780520498
2019-05-07 23:00:00,7.128,0.608,7.1538834209,0.588,-0.222,0.6285125297,6.54,0.8300000000000001,6.5924578118,5.768,-4.792,7.4988724486,0.588,-0.222,0.6285125297,5.18,-4.57,6.9077709864
2019-05-07 23:30:00,6.8055,0.519,6.8252612587,0.9155000000000001,-0.231,0.9441934389000001,5.89,0.75,5.9375584208,5.4355,-4.801,7.2521901002,0.9155000000000001,-0.231,0.9441934389000001,4.52,-4.57,6.4276978772
2019-05-08 00:00:00,6.6325,0.5760000000000001,6.657464401,0.8025,-0.244,0.8387742545,5.83,0.8200000000000001,5.8873848184,5.2825,-4.784,7.1268129097,0.8025,-0.244,0.8387742545,4.48,-4.54,6.3782442725
2019-05-08 00:30:00,6.3275,0.7125,6.3674887122,0.42750000000000005,-0.2175,0.4796483087,5.9,0.93,5.9728468924,4.9075,-4.8775,6.9190723728,0.42750000000000005,-0.2175,0.4796483087,4.48,-4.66,6.464209155
2019-05-08 01:00:00,6.269,0.543,6.292472487,0.5690000000000001,-0.20700000000000002,0.6054832781,5.7,0.75,5.749130369,4.859,-4.467,6.6003007507,0.5690000000000001,-0.20700000000000002,0.6054832781,4.29,-4.26,6.0458001952
2019-05-08 01:30:00,6.348,0.863,6.406393135,0.898,-0.23700000000000002,0.9287480821,5.45,1.1,5.5599010783,4.908,-4.957,6.9756944457,0.898,-0.23700000000000002,0.9287480821,4.01,-4.72,6.1934239319
2019-05-08 02:00:00,6.5735,1.3655,6.7138284533,1.2035,-0.23450000000000001,1.2261331494,5.37,1.6,5.6032936743,4.9335,-5.1545,7.1350047302,1.2035,-0.23450000000000001,1.2261331494,3.73,-4.92,6.1740829279
2019-05-08 02:30:00,6.4875,0.87,6.5455753185,1.3975,-0.25,1.4196852644,5.09,1.12,5.2117655358,4.9075,-4.72,6.8089614662999995,1.3975,-0.25,1.4196852644,3.51,-4.47,5.6833968716
2019-05-08 03:00:00,6.462,0.4685,6.4789610471,1.662,-0.28150000000000003,1.6856708605000001,4.8,0.75,4.8582404222,5.022,-4.4415,6.7042826798,1.662,-0.28150000000000003,1.6856708605000001,3.36,-4.16,5.3474479895
2019-05-08 03:30:00,6.553,0.4305,6.567125646,1.933,-0.3195,1.9592266969,4.62,0.75,4.6804807445000005,5.123,-4.4795,6.8052222043,1.933,-0.3195,1.9592266969,3.19,-4.16,5.2422991139
2019-05-08 04:00:00,6.4525,0.4485,6.4680683747,1.8325,-0.3015,1.8571371786,4.62,0.75,4.6804807445000005,5.0225,-4.4615,6.7179229305,1.8325,-0.3015,1.8571371786,3.19,-4.16,5.2422991139
2019-05-08 04:30:00,6.2725,0.4445,6.2882299974,2.0125,-0.3055,2.0355555753,4.26,0.75,4.3255173101,4.8125,-4.4655000000000005,6.5651234946,2.0125,-0.3055,2.0355555753,2.8,-4.16,5.0145388621
2019-05-08 05:00:00,6.191,0.458,6.2079179279,1.681,-0.292,1.7061726173,4.51,0.75,4.5719361325,4.721,-4.452,6.4890789023,1.681,-0.292,1.7061726173,3.04,-4.16,5.1523975002
2019-05-08 05:30:00,6.4225,0.489,6.4410889801,1.5625,-0.261,1.5841487462,4.86,0.75,4.9175298677,4.9825,-4.421,6.6611220714,1.5625,-0.261,1.5841487462,3.42,-4.16,5.3853504993
2019-05-08 06:00:00,6.527,0.5035000000000001,6.5463914678,1.377,-0.24650000000000002,1.3988892915,5.15,0.75,5.2043251244,5.117,-4.4065,6.7528461592,1.377,-0.24650000000000002,1.3988892915,3.74,-4.16,5.5940325348
2019-05-08 06:30:00,7.3755,1.4895,7.5244010061,1.0855,-0.3005,1.1263261073,6.29,1.79,6.539740056,5.8455,-4.7705,7.5450341616,1.0855,-0.3005,1.1263261073,4.76,-4.47,6.5298162302
2019-05-08 07:00:00,7.996,1.7815,8.1920545805,1.126,-0.3085,1.1674965739,6.87,2.09,7.1808773837,6.436,-4.9085,8.0941626034,1.126,-0.3085,1.1674965739,5.31,-4.6,7.0253896689
2019-05-08 07:30:00,8.6935,1.7025000000000001,8.8586369437,1.0335,-0.3175,1.0811699681,7.66,2.02,7.9218684665,7.2035,-4.4875,8.4869351653,1.0335,-0.3175,1.0811699681,6.17,-4.17,7.4469993957
2019-05-08 08:00:00,9.0215,1.8915000000000002,9.2176588405,0.8715,-0.3085,0.9244914818000001,8.15,2.2,8.4417119117,7.4715,-4.4785,8.7109284522,0.8715,-0.3085,0.9244914818000001,6.6,-4.17,7.8069776482
2019-05-08 08:30:00,9.192,2.1815,9.4473174102,0.562,-0.2785,0.6272210535,8.63,2.46,8.9737673248,7.622,-4.4485,8.8251932698,0.562,-0.2785,0.6272210535,7.06,-4.17,8.1995426702
2019-05-08 09:00:00,9.2585,2.2535,9.5288028891,0.7585000000000001,-0.2765,0.8073255229,8.5,2.5300000000000002,8.8685342645,7.7185,-4.3765,8.8729360699,0.7585000000000001,-0.2765,0.8073255229,6.96,-4.1,8.0778462476
2019-05-08 09:30:00,9.437,1.615,9.5741941697,0.357,-0.23500000000000001,0.42740379030000003,9.08,1.85,9.2665473613,8.107,-3.545,8.8481904365,0.357,-0.23500000000000001,0.42740379030000003,7.75,-3.31,8.4272534078
2019-05-08 10:00:00,9.468,1.4015,9.571166399700001,0.588,-0.23850000000000002,0.6345283682,8.88,1.6400000000000001,9.0301716484,8.208,-3.4885,8.918570303,0.588,-0.23850000000000002,0.6345283682,7.62,-3.25,8.2841354407
2019-05-08 10:30:00,9.438,1.321,9.529999213,1.558,-0.319,1.5903222944,7.88,1.6400000000000001,8.0488508497,8.168,-3.569,8.9136964835,1.558,-0.319,1.5903222944,6.61,-3.25,7.3657721931
2019-05-08 11:00:00,9.5325,1.2255,9.6109524242,2.9625,-0.41450000000000004,2.9913569663,6.57,1.6400000000000001,6.7715950853999995,8.2125,-3.6645,8.9929815134,2.9625,-0.41450000000000004,2.9913569663,5.25,-3.25,6.1745445176
2019-05-08 11:30:00,9.853,1.478,9.9632370744,4.483,-0.492,4.5099171833,5.37,1.97,5.7199475522,8.523,-3.742,9.3082808832,4.483,-0.492,4.5099171833,4.04,-3.25,5.184987946
2019-05-08 12:00:00,9.632,1.4775,9.7446616283,5.072,-0.42250000000000004,5.0895668038,4.5600000000000005,1.9,4.94,8.272,-3.6725,9.0505933645,5.072,-0.42250000000000004,5.0895668038,3.2,-3.25,4.5609757728
2019-05-08 12:30:00,9.842,1.5350000000000001,9.960983335,5.532,-0.505,5.5550021602,4.31,2.04,4.7684064424,8.472,-3.755,9.2668661909,5.532,-0.505,5.5550021602,2.94,-3.25,4.3824764688
2019-05-08 13:00:00,9.904,1.3575,9.9966005347,4.894,-0.5625,4.9262198743,5.01,1.92,5.3653052103,8.564,-3.9625,9.436286465,4.894,-0.5625,4.9262198743,3.67,-3.4,5.0028891653
2019-05-08 13:30:00,9.6905,1.4889999999999999,9.8042292532,5.1405,-0.431,5.1585367354,4.55,1.92,4.9385119216,8.3305,-3.961,9.2242480046,5.1405,-0.431,5.1585367354,3.19,-3.5300000000000002,4.7578356424
2019-05-08 14:00:00,9.673,1.3475000000000001,9.7664059536,3.843,-0.36250000000000004,3.8600589698,5.83,1.71,6.0756069656,8.353,-4.0025,9.2624303101,3.843,-0.36250000000000004,3.8600589698,4.51,-3.64,5.795662171
2019-05-08 14:30:00,9.472,1.6095000000000002,9.6077715548,4.232,-0.47050000000000003,4.2580740071,5.24,2.08,5.6377300397,8.092,-3.7405,8.9146959707,4.232,-0.47050000000000003,4.2580740071,3.86,-3.27,5.0589030432
2019-05-08 15:00:00,9.33,1.473,9.4455613385,3.2,-0.457,3.2324679426,6.13,1.9300000000000002,6.4266476487,7.99,-3.907,8.8940850569,3.2,-0.457,3.2324679426,4.79,-3.45,5.90310088
2019-05-08 15:30:00,9.5635,1.397,9.6649956674,1.6435,-0.343,1.6789107332,7.92,1.74,8.1088840169,8.2835,-3.923,9.1654951448,1.6435,-0.343,1.6789107332,6.64,-3.58,7.5436065645
2019-05-08 16:00:00,9.6625,1.433,9.7681828018,2.7125,-0.397,2.7413984114,6.95,1.83,7.1868908438,8.3525,-3.977,9.2509883391,2.7125,-0.397,2.7413984114,5.64,-3.58,6.6802694556
2019-05-08 16:30:00,9.299,1.2575,9.383640405,2.699,-0.4025,2.7288472383,6.6,1.6600000000000001,6.8055565533,8.009,-4.1325,9.012304769,2.699,-0.4025,2.7288472383,5.31,-3.73,6.4891447819
2019-05-08 17:00:00,8.922,1.2675,9.0115836705,1.982,-0.35250000000000004,2.0131021459,6.94,1.62,7.1265700025,7.632,-4.3025,8.7612173954,1.982,-0.35250000000000004,2.0131021459,5.65,-3.95,6.8938378281
2019-05-08 17:30:00,8.823,1.158,8.898668046400001,1.123,-0.302,1.1628985338,7.7,1.46,7.8371933752,7.593,-4.502,8.8273242265,1.123,-0.302,1.1628985338,6.47,-4.2,7.7136826484
2019-05-08 18:00:00,8.5955,0.855,8.6379190347,1.5155,-0.335,1.5520841633,7.08,1.19,7.1793105519000004,7.3255,-4.805,8.7607633942,1.5155,-0.335,1.5520841633,5.8100000000000005,-4.47,7.3305525031
2019-05-08 18:30:00,8.4425,1.645,8.6012691651,0.9825,-0.295,1.0258319794,7.46,1.94,7.7081255828,6.9625,-5.295,8.747195622,0.9825,-0.295,1.0258319794,5.98,-5.0,7.7948957658
2019-05-08 19:00:00,8.577,1.7850000000000001,8.760773596,0.657,-0.305,0.724343841,7.92,2.09,8.1911232441,7.067,-5.355,8.8667081829,0.657,-0.305,0.724343841,6.41,-5.05,8.1603063668
2019-05-08 19:30:00,8.238,1.5225,8.3775085944,0.428,-0.3075,0.5270106735,7.8100000000000005,1.83,8.0215335192,6.7780000000000005,-5.0975,8.4809073954,0.428,-0.3075,0.5270106735,6.35,-4.79,7.9540304249
2019-05-08 20:00:00,8.036,0.877,8.0837135649,0.226,-0.303,0.37800132270000003,7.8100000000000005,1.18,7.8986391233,6.696,-4.463,8.0470357897,0.226,-0.303,0.37800132270000003,6.47,-4.16,7.691976339
2019-05-08 20:30:00,7.9345,1.092,8.0092917446,0.1245,-0.268,0.2955067681,7.8100000000000005,1.3599999999999999,7.927527988,6.5045,-4.898,8.1424151362,0.1245,-0.268,0.2955067681,6.38,-4.63,7.8829753266
2019-05-08 21:00:00,7.9585,1.4845000000000002,8.0957681847,0.14850000000000002,-0.20550000000000002,0.2535399377,7.8100000000000005,1.69,7.9907571606,6.3785,-5.2455,8.2583613689,0.14850000000000002,-0.20550000000000002,0.2535399377,6.23,-5.04,8.0133950358
2019-05-08 21:30:00,7.896,1.451,8.0282138113,0.176,-0.189,0.2582576233,7.72,1.6400000000000001,7.8922747038,6.316,-5.149,8.1488684491,0.176,-0.189,0.2582576233,6.14,-4.96,7.8931109203
2019-05-08 22:00:00,7.601,1.44,7.7362006825,0.131,-0.2,0.2390836674,7.47,1.6400000000000001,7.6479082107,6.101,-5.25,8.0488943961,0.131,-0.2,0.2390836674,5.97,-5.05,7.8194245313
2019-05-08 22:30:00,7.3275,1.447,7.4690069788,0.1675,-0.193,0.25554891900000004,7.16,1.6400000000000001,7.345420342,5.8375,-5.473,8.0018832315,0.1675,-0.193,0.25554891900000004,5.67,-5.28,7.7477286994
2019-05-08 23:00:00,7.0765,0.8225,7.124139141,0.1365,-0.20750000000000002,0.2483716973,6.94,1.03,7.0160173888,5.7065,-4.9475,7.5526087215,0.1365,-0.20750000000000002,0.2483716973,5.57,-4.74,7.3138567117
2019-05-08 23:30:00,6.696,0.5765,6.7207714029000005,0.296,-0.1935,0.3536357589,6.4,0.77,6.4461538921,5.376,-4.8235,7.2227092043,0.296,-0.1935,0.3536357589,5.08,-4.63,6.8733761719
2019-05-09 00:00:00,6.452,1.448,6.6124887902000005,0.292,-0.192,0.34946816740000003,6.16,1.6400000000000001,6.3745744956,4.892,-5.362,7.2582854725,0.292,-0.192,0.34946816740000003,4.6,-5.17,6.9201806335
2019-05-09 00:30:00,6.2345,1.449,6.4006711562,0.1945,-0.191,0.2726008988,6.04,1.6400000000000001,6.2586899588,4.6245,-5.531,7.2095742766,0.1945,-0.191,0.2726008988,4.43,-5.34,6.9383355353
2019-05-09 01:00:00,6.2675,1.459,6.4350786514,0.1375,-0.181,0.22730431140000001,6.13,1.6400000000000001,6.3455890192,4.7275,-5.461,7.22300334,0.1375,-0.181,0.22730431140000001,4.59,-5.28,6.9961775278000005
2019-05-09 01:30:00,6.225,1.4304999999999999,6.3872494276000005,0.035,-0.20950000000000002,0.2124035075,6.19,1.6400000000000001,6.4035693172,4.715,-5.5395,7.2744267987,0.035,-0.20950000000000002,0.2124035075,4.68,-5.33,7.0930458902
2019-05-09 02:00:00,6.24,1.459,6.4082978239,0.05,-0.181,0.1877791256,6.19,1.6400000000000001,6.4035693172,4.67,-5.311,7.0721722971,0.05,-0.181,0.1877791256,4.62,-5.13,6.9037163905
2019-05-09 02:30:00,6.1585,1.463,6.3298887234,0.0585,-0.177,0.1864168716,6.1,1.6400000000000001,6.3166130165,4.6085,-5.487,7.1655733371,0.0585,-0.177,0.1864168716,4.55,-5.31,6.9927533919
2019-05-09 03:00:00,5.992,1.4695,6.1695619172,0.012,-0.1705,0.1709217657,5.98,1.6400000000000001,6.2008063992,4.342,-5.3205,6.8673637045,0.012,-0.1705,0.1709217657,4.33,-5.15,6.728402485
2019-05-09 03:30:00,6.003,1.4575,6.177403601,0.023,-0.1825,0.1839436055,5.98,1.6400000000000001,6.2008063992,4.413,-5.3325,6.9217140399,0.023,-0.1825,0.1839436055,4.39,-5.15,6.767170753
2019-05-09 04:00:00,5.982,1.504,6.1681715281,0.002,-0.136,0.1360147051,5.98,1.6400000000000001,6.2008063992,4.352,-5.186,6.7701181674,0.002,-0.136,0.1360147051,4.35,-5.05,6.6652081738
2019-05-09 04:30:00,5.71,1.4975,5.9031014094,0.0,-0.0825,0.0825,5.71,1.58,5.9245674948,4.28,-5.5525,7.0106102623,0.0,-0.0825,0.0825,4.28,-5.47,6.9454517492
2019-05-09 05:00:00,5.78,1.363,5.9385325628,0.0,-0.08700000000000001,0.08700000000000001,5.78,1.45,5.9591022814,4.28,-5.517,6.9825274078,0.0,-0.08700000000000001,0.08700000000000001,4.28,-5.43,6.9139930576
2019-05-09 05:30:00,6.12,1.54,6.3107844203,0.0,-0.1,0.1,6.12,1.6400000000000001,6.3359292925,4.57,-5.15,6.8853031887,0.0,-0.1,0.1,4.57,-5.05,6.8108296117
2019-05-09 06:00:00,6.2735,1.227,6.3923650748,0.0335,-0.183,0.1860409901,6.24,1.4100000000000001,6.3973197513,4.8135,-5.083,7.0004765016,0.0335,-0.183,0.1860409901,4.78,-4.9,6.8453195689
2019-05-09 06:30:00,6.998,1.0285,7.0731758249,0.11800000000000001,-0.2315,0.2598388924,6.88,1.26,6.9944263525,5.578,-4.4115,7.111639491,0.11800000000000001,-0.2315,0.2598388924,5.46,-4.18,6.8763362338
2019-05-09 07:00:00,7.527,1.811,7.7417988866,0.317,-0.279,0.4222913686,7.21,2.09,7.5068102414,5.977,-4.889,7.7218423967,0.317,-0.279,0.4222913686,5.66,-4.61,7.2998424641
2019-05-09 07:30:00,8.054,1.5035,8.1931329936,0.5640000000000001,-0.2565,0.6195871609,7.49,1.76,7.6940041591,6.514,-4.6265,7.9897871217,0.5640000000000001,-0.2565,0.6195871609,5.95,-4.37,7.3823708929
2019-05-09 08:00:00,8.474,1.7530000000000001,8.653420422,0.5740000000000001,-0.257,0.6289077834,7.9,2.01,8.1516930757,7.014,-4.527,8.3480491733,0.5740000000000001,-0.257,0.6289077834,6.44,-4.27,7.7269981235
2019-05-09 08:30:00,8.576,0.9885,8.6327810264,0.736,-0.2615,0.7810750604000001,7.84,1.25,7.9390238695,7.236,-3.6415,8.1006307316,0.736,-0.2615,0.7810750604000001,6.5,-3.38,7.3262814579
2019-05-09 09:00:00,8.6295,0.984,8.6854203266,0.8495,-0.216,0.8765308038,7.78,1.2,7.8720010163000005,7.2795,-3.526,8.0884977746,0.8495,-0.216,0.8765308038,6.43,-3.31,7.2319430307
2019-05-09 09:30:00,8.8805,1.1755,8.9579618497,0.6405000000000001,-0.23450000000000001,0.6820780747,8.24,1.4100000000000001,8.3597667432,7.5605,-3.5045,8.333227496,0.6405000000000001,-0.23450000000000001,0.6820780747,6.92,-3.27,7.6537115179
2019-05-09 10:00:00,8.9195,1.28,9.010875665,1.0095,-0.29,1.050328639,7.91,1.57,8.0643040617,7.5895,-3.56,8.3829654807,1.0095,-0.29,1.050328639,6.58,-3.27,7.3477411495
2019-05-09 10:30:00,8.685,0.917,8.7332762466,1.5550000000000002,-0.303,1.5842455618,7.13,1.22,7.2336228821,7.375,-3.943,8.3628867026,1.5550000000000002,-0.303,1.5842455618,5.82,-3.64,6.8645465983000005
2019-05-09 11:00:00,9.1595,1.311,9.2528461162,1.6595,-0.329,1.6917982297,7.5,1.6400000000000001,7.677213036,7.8495,-3.409,8.5577994397,1.6595,-0.329,1.6917982297,6.19,-3.08,6.9139352036
2019-05-09 11:30:00,9.4725,1.319,9.5638913236,1.7125,-0.321,1.7423252423000002,7.76,1.6400000000000001,7.9314059283,8.2125,-3.261,8.836247917,1.7125,-0.321,1.7423252423000002,6.5,-2.94,7.133975049
2019-05-09 12:00:00,9.4175,1.3655,9.5159811107,1.2375,-0.2745,1.2675789916,8.18,1.6400000000000001,8.3427813108,8.1975,-3.1045,8.7656674874,1.2375,-0.2745,1.2675789916,6.96,-2.83,7.5133547767
2019-05-09 12:30:00,9.3685,1.921,9.5634216288,1.9785,-0.299,2.0009655794,7.39,2.22,7.7162490888,7.9785,-3.699,8.794263087400001,1.9785,-0.299,2.0009655794,6.0,-3.4,6.8963758598
2019-05-09 13:00:00,9.3715,1.6055000000000001,9.5080304217,2.0815,-0.35450000000000004,2.1114716432,7.29,1.96,7.5488873352,8.0815,-3.7245,8.8984573101,2.0815,-0.35450000000000004,2.1114716432,6.0,-3.37,6.8816349801
2019-05-09 13:30:00,9.3525,1.434,9.4617975169,2.1225,-0.376,2.1555468564,7.23,1.81,7.453120152,8.0825,-3.646,8.8667988728,2.1225,-0.376,2.1555468564,5.96,-3.27,6.7981247414
2019-05-09 14:00:00,9.189,1.2625,9.2753235658,2.689,-0.3975,2.7182213394,6.5,1.6600000000000001,6.7086213189,7.899,-3.6675,8.7088895532,2.689,-0.3975,2.7182213394,5.21,-3.27,6.1511787488
2019-05-09 14:30:00,9.206,1.435,9.3171702249,2.876,-0.425,2.9072325328,6.33,1.8599999999999999,6.5976132048,7.886,-3.735,8.725779105600001,2.876,-0.425,2.9072325328,5.01,-3.31,6.004681507
2019-05-09 15:00:00,9.106,1.2675,9.1937909618,3.296,-0.4625,3.3282911907,5.8100000000000005,1.73,6.0620953473,7.766,-3.9725,8.7230448956,3.296,-0.4625,3.3282911907,4.47,-3.51,5.6833968716
2019-05-09 15:30:00,8.9755,1.262,9.0637875223,3.3555,-0.468,3.3879793757,5.62,1.73,5.8802465935,7.6555,-4.098,8.683333706,3.3555,-0.468,3.3879793757,4.3,-3.63,5.6273350709
2019-05-09 16:00:00,8.848,1.113,8.9177280178,4.058,-0.527,4.0920768566,4.79,1.6400000000000001,5.0629734347,7.478,-4.207,8.580170919,4.058,-0.527,4.0920768566,3.42,-3.68,5.0238232453
2019-05-09 16:30:00,8.7295,1.1215,8.8012460766,4.2095,-0.5185000000000001,4.2413125916,4.52,1.6400000000000001,4.8083261121,7.3295,-4.1985,8.4468320985,4.2095,-0.5185000000000001,4.2413125916,3.12,-3.68,4.8246036107
2019-05-09 17:00:00,8.7245,1.1945000000000001,8.8058918061,3.4845,-0.4455,3.5128635755,5.24,1.6400000000000001,5.4906465922,7.3645,-4.1755,8.4658526151,3.4845,-0.4455,3.5128635755,3.88,-3.73,5.382127832
2019-05-09 17:30:00,8.4285,0.998,8.4873798224,3.3485,-0.442,3.3775458916,5.08,1.44,5.280151513,7.0985,-4.562,8.4380416122,3.3485,-0.442,3.3775458916,3.75,-4.12,5.5710770951
