Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-05-09 18:00:00,8.2025,0.8130000000000001,8.2426922331,2.3725,-0.387,2.4038563289,5.83,1.2,5.952218074,6.9225,-4.607,8.3153746308,2.3725,-0.387,2.4038563289,4.55,-4.22,6.2057151079
2019-05-09 18:30:00,8.4025,1.019,8.4640632825,2.5125,-0.381,2.5412235734,5.89,1.4,6.0540977858,7.1225,-4.541,8.4469336004,2.5125,-0.381,2.5412235734,4.61,-4.16,6.2094846807
2019-05-09 19:00:00,8.323,0.87,8.3683468499,1.953,-0.36,1.9859025656,6.37,1.23,6.4876652195,7.053,-4.8100000000000005,8.537031627,1.953,-0.36,1.9859025656,5.1,-4.45,6.7684931853
2019-05-09 19:30:00,8.2795,0.9315,8.3317352634,1.0895,-0.2985,1.1296514949,7.19,1.23,7.294449945,7.0395,-4.6885,8.4579307458,1.0895,-0.2985,1.1296514949,5.95,-4.39,7.3942274782
2019-05-09 20:00:00,7.9805,0.911,8.0323285074,0.7005,-0.279,0.7540167438,7.28,1.19,7.3766184665,6.6505,-4.359,7.9517313366,0.7005,-0.279,0.7540167438,5.95,-4.08,7.2144923591
2019-05-09 20:30:00,7.6615,0.586,7.6838778133,0.3815,-0.234,0.44754692490000003,7.28,0.8200000000000001,7.3260357629,6.3715,-4.424,7.756789816,0.3815,-0.234,0.44754692490000003,5.99,-4.19,7.3100068399
2019-05-09 21:00:00,7.59,1.343,7.7079017249,0.31,-0.197,0.3672996052,7.28,1.54,7.4411020689,6.01,-5.1370000000000005,7.9062550553,0.31,-0.197,0.3672996052,5.7,-4.94,7.5427846317
2019-05-09 21:30:00,7.5615,1.4675,7.7025864812,0.28150000000000003,-0.17250000000000001,0.33014920870000003,7.28,1.6400000000000001,7.4624392795,5.9815000000000005,-5.2125,7.9340089803,0.28150000000000003,-0.17250000000000001,0.33014920870000003,5.7,-5.04,7.6086529687999995
2019-05-09 22:00:00,7.4645,1.4615,7.6062305053,0.5745,-0.17850000000000002,0.6015916389,6.89,1.6400000000000001,7.0824924991,5.9345,-5.2185,7.902596567,0.5745,-0.17850000000000002,0.6015916389,5.36,-5.04,7.3573908419
2019-05-09 22:30:00,7.092,1.469,7.2425427165,0.112,-0.171,0.204413796,6.98,1.6400000000000001,7.1700767081,5.472,-5.371,7.6674914411,0.112,-0.171,0.204413796,5.36,-5.2,7.4679046593
2019-05-09 23:00:00,6.6575,1.484,6.8208916023,0.007500000000000001,-0.156,0.1561801844,6.65,1.6400000000000001,6.8492408338,5.2075,-5.526,7.5930713318,0.007500000000000001,-0.156,0.1561801844,5.2,-5.37,7.4750852838
2019-05-09 23:30:00,6.535,0.766,6.5797401924,0.095,-0.17400000000000002,0.19824479820000002,6.44,0.9400000000000001,6.5082409298,5.205,-4.714,7.0223800097,0.095,-0.17400000000000002,0.19824479820000002,5.11,-4.54,6.8354736485
2019-05-10 00:00:00,6.194,0.5925,6.222273881,0.224,-0.1575,0.2738288699,5.97,0.75,6.0169261255,4.884,-4.6975,6.776426953,0.224,-0.1575,0.2738288699,4.66,-4.54,6.5059357513
2019-05-10 00:30:00,5.8895,0.5740000000000001,5.9174053647000004,0.0695,-0.176,0.1892253947,5.82,0.75,5.8681257655,4.5895,-5.016,6.7988062371,0.0695,-0.176,0.1892253947,4.52,-4.84,6.6223862769
2019-05-10 01:00:00,5.861,0.5425,5.8860536228,0.14100000000000001,-0.20750000000000002,0.2508729758,5.72,0.75,5.7689600449,4.561,-4.8975,6.692400709,0.14100000000000001,-0.20750000000000002,0.2508729758,4.42,-4.69,6.4445713589
2019-05-10 01:30:00,5.886,0.5055000000000001,5.9076667348,0.096,-0.24450000000000002,0.2626713726,5.79,0.75,5.8383730611,4.516,-4.5645,6.4209747118,0.096,-0.24450000000000002,0.2626713726,4.42,-4.32,6.1805177777
2019-05-10 02:00:00,5.8425,0.536,5.8670352181,0.1125,-0.214,0.2417690013,5.73,0.75,5.7788753231,4.4825,-4.384,6.2699491425,0.1125,-0.214,0.2417690013,4.37,-4.17,6.0403476721
2019-05-10 02:30:00,5.7379999999999995,0.4475,5.7554235509,0.098,-0.2025,0.2249672198,5.64,0.65,5.6773321199,4.368,-4.4225,6.2159416222,0.098,-0.2025,0.2249672198,4.27,-4.22,6.0034406801
2019-05-10 03:00:00,5.686,0.3995,5.7000172149,0.046,-0.18050000000000002,0.1862692943,5.64,0.58,5.6697442623,4.316,-4.5205,6.2500221,0.046,-0.18050000000000002,0.1862692943,4.27,-4.34,6.0883905919
2019-05-10 03:30:00,5.5760000000000005,0.506,5.5989116800000005,0.006,-0.20400000000000001,0.2040882162,5.57,0.71,5.6150690112,4.196,-4.484,6.1410644029,0.006,-0.20400000000000001,0.2040882162,4.19,-4.28,5.9895325360000005
2019-05-10 04:00:00,5.616,0.424,5.6319829545,0.016,-0.28600000000000003,0.2864472028,5.6,0.71,5.6448294925999996,4.256,-4.636,6.2933323446,0.016,-0.28600000000000003,0.2864472028,4.24,-4.35,6.0745452505
2019-05-10 04:30:00,5.6045,0.3935,5.6182971175,0.0045000000000000005,-0.3165,0.3165319889,5.6,0.71,5.6448294925999996,4.2445,-4.7265,6.3526043872,0.0045000000000000005,-0.3165,0.3165319889,4.24,-4.41,6.1176547794
2019-05-10 05:00:00,5.7105,0.4955,5.731956952,0.0005,-0.2545,0.2545004912,5.71,0.75,5.7590450597,4.3605,-4.4845,6.2549740607,0.0005,-0.2545,0.2545004912,4.36,-4.23,6.0747427929
2019-05-10 05:30:00,5.6515,0.463,5.6704339561,0.0015,-0.28700000000000003,0.2870039198,5.65,0.75,5.6995613866,4.3115,-4.777,6.4349639665,0.0015,-0.28700000000000003,0.2870039198,4.31,-4.49,6.2238412576
2019-05-10 06:00:00,5.6575,0.0015,5.6575001989,0.0475,-0.3685,0.37154878550000003,5.61,0.37,5.6221881861,4.3575,-4.9285,6.5785954808,0.0475,-0.3685,0.37154878550000003,4.31,-4.5600000000000005,6.2745278707
2019-05-10 06:30:00,6.217,0.281,6.2233471701,0.20700000000000002,-0.359,0.41440318530000003,6.01,0.64,6.0439804765,4.867,-4.619,6.7099068548,0.20700000000000002,-0.359,0.41440318530000003,4.66,-4.26,6.3137310681
2019-05-10 07:00:00,6.7345,0.9385,6.7995788473,0.3645,-0.3215,0.4860272626,6.37,1.26,6.4934197462,5.2445,-4.9915,7.2401555577,0.3645,-0.3215,0.4860272626,4.88,-4.67,6.7545022022
2019-05-10 07:30:00,7.465,0.729,7.5005110493,0.655,-0.341,0.7384483733,6.8100000000000005,1.07,6.8935477078,6.055,-4.381,7.4736996193,0.655,-0.341,0.7384483733,5.4,-4.04,6.744004745
2019-05-10 08:00:00,8.0575,0.992,8.1183354359,1.0475,-0.328,1.0976521535,7.01,1.32,7.1331970392,6.6875,-3.7880000000000003,7.685805114,1.0475,-0.328,1.0976521535,5.64,-3.46,6.6167363556000005
2019-05-10 08:30:00,8.312,1.8125,8.5073203919,1.212,-0.34750000000000003,1.2608331571,7.1,2.16,7.4212936878,6.792,-4.5075,8.1516145793,1.212,-0.34750000000000003,1.2608331571,5.58,-4.16,6.9600287356
2019-05-10 09:00:00,8.477,2.0735,8.7269084589,1.557,-0.40650000000000003,1.6091896252,6.92,2.48,7.3509727247,6.977,-4.5665,8.3385521075,1.557,-0.40650000000000003,1.6091896252,5.42,-4.16,6.8324227036
2019-05-10 09:30:00,8.553,1.96,8.774702787,1.733,-0.42,1.7831682478,6.82,2.38,7.2233510229,7.013,-4.66,8.4200812941,1.733,-0.42,1.7831682478,5.28,-4.24,6.7717058412
2019-05-10 10:00:00,8.458,1.9264999999999999,8.674627729800001,2.338,-0.49350000000000005,2.3895159029,6.12,2.42,6.581094134,6.898,-4.6535,8.3209053744,2.338,-0.49350000000000005,2.3895159029,4.5600000000000005,-4.16,6.1724549411
2019-05-10 10:30:00,8.4875,1.9540000000000002,8.70952193,2.5975,-0.5660000000000001,2.6584510998,5.89,2.52,6.4064420703,6.9375,-4.556,8.2997615779,2.5975,-0.5660000000000001,2.6584510998,4.34,-3.99,5.8953965091
2019-05-10 11:00:00,8.5205,2.0385,8.7609589943,2.0105,-0.48150000000000004,2.0673539852,6.51,2.52,6.9807234582,7.0205,-4.3615,8.2649925892,2.0105,-0.48150000000000004,2.0673539852,5.01,-3.88,6.3367578461
2019-05-10 11:30:00,8.2745,1.8475000000000001,8.4782431258,2.9345,-0.6025,2.9957130203,5.34,2.45,5.8752106345,6.7945,-4.6625,8.2403966227,2.9345,-0.6025,2.9957130203,3.86,-4.06,5.6020710456
2019-05-10 12:00:00,8.2385,1.97,8.4707604293,3.0785,-0.56,3.1290193751,5.16,2.5300000000000002,5.7468687125999995,6.7885,-4.49,8.1390314074,3.0785,-0.56,3.1290193751,3.71,-3.93,5.4045351326
2019-05-10 12:30:00,8.3035,1.944,8.5280272191,2.7735000000000003,-0.586,2.8347307191,5.53,2.5300000000000002,6.0812663155,6.8735,-4.336,8.1268627557,2.7735000000000003,-0.586,2.8347307191,4.1,-3.75,5.5563027275
2019-05-10 13:00:00,8.2385,1.858,8.4454156943,2.3885,-0.582,2.4583848865,5.85,2.44,6.3384619586,6.8185,-4.422,8.1268706308,2.3885,-0.582,2.4583848865,4.43,-3.84,5.8626359259
2019-05-10 13:30:00,8.1135,1.7685,8.3040035224,3.5235000000000003,-0.6715,3.5869157364,4.59,2.44,5.1982400868,6.7335,-4.6915,8.2067164262,3.5235000000000003,-0.6715,3.5869157364,3.21,-4.02,5.1443658501
2019-05-10 14:00:00,7.9685,1.8010000000000002,8.1694916151,2.9785,-0.639,3.0462736663,4.99,2.44,5.5546106974,6.5885,-4.609,8.0405978167,2.9785,-0.639,3.0462736663,3.61,-3.9699999999999998,5.3659109199
2019-05-10 14:30:00,7.8115,1.85,8.0275794764,2.8215,-0.59,2.8825270597,4.99,2.44,5.5546106974,6.4315,-4.5600000000000005,7.8840213248,2.8215,-0.59,2.8825270597,3.61,-3.9699999999999998,5.3659109199
2019-05-10 15:00:00,7.8645,1.849,8.0789331752,3.3045,-0.591,3.3569333103,4.5600000000000005,2.44,5.1717695231,6.4745,-4.7010000000000005,8.0011593691,3.3045,-0.591,3.3569333103,3.17,-4.11,5.1904720402
2019-05-10 15:30:00,7.5685,1.047,7.6405759763,2.2385,-0.483,2.2900155567000002,5.33,1.53,5.5452502198,6.2785,-4.033,7.4622149024,2.2385,-0.483,2.2900155567000002,4.04,-3.55,5.378113052
2019-05-10 16:00:00,7.614,0.6715,7.6435533785,3.164,-0.6185,3.2238855826,4.45,1.29,4.6332062333,6.354,-3.8585000000000003,7.4337970278,3.164,-0.6185,3.2238855826,3.19,-3.24,4.5468340634
2019-05-10 16:30:00,7.569,0.7455,7.6056249743,3.409,-0.6245,3.4657295408,4.16,1.37,4.3797830997,6.309,-3.8645,7.3985026357,3.409,-0.6245,3.4657295408,2.9,-3.24,4.348287019
2019-05-10 17:00:00,7.4395,0.7635000000000001,7.4785755662,2.1095,-0.42650000000000005,2.1521831939,5.33,1.19,5.4612269684,6.1895,-3.8165,7.2715598395,2.1095,-0.42650000000000005,2.1521831939,4.08,-3.39,5.3045734984
2019-05-10 17:30:00,7.3465,0.6875,7.3785986813,2.2965,-0.5025000000000001,2.3508335756,5.05,1.19,5.1883137916,6.1265,-4.2025,7.4293343242,2.2965,-0.5025000000000001,2.3508335756,3.83,-3.7,5.3253075029
2019-05-10 18:00:00,7.2915,0.7475,7.3297154447,2.3615,-0.4425,2.4026003621,4.93,1.19,5.0715875227,6.0215,-4.1825,7.331559759,2.3615,-0.4425,2.4026003621,3.66,-3.74,5.2328959478
2019-05-10 18:30:00,7.1395,0.8015,7.1843484395,2.1095,-0.3885,2.1449761071,5.03,1.19,5.1688490015,5.8995,-4.5385,7.4432575194,2.1095,-0.3885,2.1449761071,3.79,-4.15,5.6201957261
2019-05-10 19:00:00,6.9245,0.837,6.9749028129,1.3045,-0.353,1.3514174965999999,5.62,1.19,5.7446061658000005,5.7145,-4.713,7.4072855521,1.3045,-0.353,1.3514174965999999,4.41,-4.36,6.2014272551
2019-05-10 19:30:00,6.7985,0.71,6.8354738131,0.6785,-0.28,0.7340042575,6.12,0.99,6.1995564357,5.6085,-4.83,7.4016330799,0.6785,-0.28,0.7340042575,4.93,-4.55,6.7087554733
2019-05-10 20:00:00,6.5825,0.592,6.6090672753,0.3325,-0.258,0.420856567,6.25,0.85,6.3075351763,5.3725,-4.808,7.2097586818,0.3325,-0.258,0.420856567,5.04,-4.55,6.79
2019-05-10 20:30:00,6.496,0.5345,6.5179526118,0.146,-0.2255,0.2686377673,6.35,0.76,6.3953186003999996,5.226,-4.4555,6.8675,0.146,-0.2255,0.2686377673,5.08,-4.23,6.6105446069
2019-05-10 21:00:00,6.5075,0.156,6.5093695739,0.0575,-0.254,0.2604270531,6.45,0.41000000000000003,6.4630178709,5.1875,-4.364,6.7789860783,0.0575,-0.254,0.2604270531,5.13,-4.11,6.5733553076
2019-05-10 21:30:00,6.5344999999999995,0.105,6.5353435449,0.0345,-0.195,0.1980284071,6.5,0.30000000000000004,6.5069193940000005,5.2045,-4.355,6.7862246684,0.0345,-0.195,0.1980284071,5.17,-4.16,6.6358496065
2019-05-10 22:00:00,6.191,0.1675,6.1932654755,0.001,-0.1325,0.1325037735,6.19,0.30000000000000004,6.197265526,4.901,-4.6025,6.723303299,0.001,-0.1325,0.1325037735,4.9,-4.47,6.6325636069
2019-05-10 22:30:00,5.85,0.17350000000000002,5.8525722764,0.0,-0.1265,0.1265,5.85,0.30000000000000004,5.8576872569,4.55,-4.7265,6.5606632477,0.0,-0.1265,0.1265,4.55,-4.6,6.4701236464
2019-05-10 23:00:00,5.65,0.17650000000000002,5.652756164,0.0,-0.12350000000000001,0.12350000000000001,5.65,0.30000000000000004,5.657958996,4.32,-4.7235,6.4010821155,0.0,-0.12350000000000001,0.12350000000000001,4.32,-4.6,6.3104991879
2019-05-10 23:30:00,5.36,0.1835,5.3631401483,0.0,-0.1165,0.1165,5.36,0.30000000000000004,5.3683889576,4.04,-4.7165,6.2102312558,0.0,-0.1165,0.1165,4.04,-4.6,6.1222218189
2019-05-11 00:00:00,5.1765,0.2185,5.1811093889,0.006500000000000001,-0.0815,0.0817587916,5.17,0.30000000000000004,5.1786967473,3.8465,-4.6815,6.0590432,0.006500000000000001,-0.0815,0.0817587916,3.84,-4.6,5.9921281695
2019-05-11 00:30:00,4.938,0.24350000000000002,4.9440000253,0.028,-0.0565,0.0630575134,4.91,0.30000000000000004,4.9191564317,3.578,-4.6965,5.9041677017000005,0.028,-0.0565,0.0630575134,3.55,-4.64,5.8422683951
2019-05-11 01:00:00,4.7620000000000005,0.1535,4.7644733445,0.002,-0.0565,0.0565353871,4.76,0.21,4.7646301011,3.432,-4.9965,6.0616529305,0.002,-0.0565,0.0565353871,3.43,-4.94,6.0140252743
2019-05-11 01:30:00,4.76,0.4005,4.7768190514,0.0,-0.059500000000000004,0.059500000000000004,4.76,0.46,4.7821752373,3.43,-5.2695,6.2874899801,0.0,-0.059500000000000004,0.059500000000000004,3.43,-5.21,6.2377079124
2019-05-11 02:00:00,4.76,1.1445,4.8956593274,0.0,-0.0455,0.0455,4.76,1.19,4.9064956945,3.27,-5.8255,6.680520208,0.0,-0.0455,0.0455,3.27,-5.78,6.6408809657
2019-05-11 02:30:00,4.784,1.086,4.9057162576,0.024,-0.10400000000000001,0.10673331250000001,4.76,1.19,4.9064956945,3.084,-5.974,6.7230745943,0.024,-0.10400000000000001,0.10673331250000001,3.06,-5.87,6.6197054315
2019-05-11 03:00:00,4.817,1.089,4.9385635563,0.057,-0.101,0.115974135,4.76,1.19,4.9064956945,3.077,-6.031,6.7705900777,0.057,-0.101,0.115974135,3.02,-5.93,6.6547201294
2019-05-11 03:30:00,4.5865,0.2,4.5908585526,0.0965,-0.1,0.1389685216,4.49,0.30000000000000004,4.5000111111,3.1165,-4.82,5.7397710974,0.0965,-0.1,0.1389685216,3.02,-4.72,5.6034632148
2019-05-11 04:00:00,4.5175,0.153,4.5200901816,0.1875,-0.147,0.23825459070000002,4.33,0.30000000000000004,4.3403801677,3.2075,-4.767,5.7456370622,0.1875,-0.147,0.23825459070000002,3.02,-4.62,5.5194927303
2019-05-11 04:30:00,4.571,0.1615,4.5738521238,0.241,-0.1385,0.2779626774,4.33,0.30000000000000004,4.3403801677,3.191,-4.8485,5.8043460657,0.241,-0.1385,0.2779626774,2.95,-4.71,5.557571412
2019-05-11 05:00:00,4.646,0.1545,4.6485681935,0.316,-0.14550000000000002,0.3478882723,4.33,0.30000000000000004,4.3403801677,3.266,-5.0255,5.9935303662,0.316,-0.14550000000000002,0.3478882723,2.95,-4.88,5.7023591609
2019-05-11 05:30:00,4.5809999999999995,0.1155,4.5824558099,0.321,-0.1845,0.3702448514,4.26,0.30000000000000004,4.2705503157999996,3.271,-5.2245,6.1639955589,0.321,-0.1845,0.3702448514,2.95,-5.04,5.8398715739
2019-05-11 06:00:00,4.5045,0.09,4.5053990112,1.0745,-0.21,1.0948288679,3.43,0.30000000000000004,3.4430945383,3.1245,-5.25,6.1094189781,1.0745,-0.21,1.0948288679,2.05,-5.04,5.4409649879
2019-05-11 06:30:00,4.974,0.0545,4.9742985686,0.794,-0.24550000000000002,0.8310873901,4.18,0.30000000000000004,4.1907517225,3.604,-5.1355,6.2739282949,0.794,-0.24550000000000002,0.8310873901,2.81,-4.89,5.6398758852
2019-05-11 07:00:00,5.3305,0.082,5.3311306728,0.7805000000000001,-0.218,0.8103729080000001,4.55,0.30000000000000004,4.5598793844,3.9005,-4.818,6.1989534802,0.7805000000000001,-0.218,0.8103729080000001,3.12,-4.6,5.5582731131
2019-05-11 07:30:00,5.552,0.36250000000000004,5.5638215509,1.192,-0.23750000000000002,1.2154300679,4.36,0.6000000000000001,4.4010907739,4.202,-4.8375,6.4076680821,1.192,-0.23750000000000002,1.2154300679,3.01,-4.6,5.4972811462
2019-05-11 08:00:00,5.7695,0.5035000000000001,5.7914283644,1.8195000000000001,-0.24650000000000002,1.8361215918,3.95,0.75,4.0205720986,4.3895,-4.6965,6.428438574,1.8195000000000001,-0.24650000000000002,1.8361215918,2.5700000000000003,-4.45,5.1388130925
2019-05-11 08:30:00,5.839,0.47750000000000004,5.8584918921,2.169,-0.2725,2.1860506055,3.67,0.75,3.7458510381,4.409,-4.4825,6.2874547513,2.169,-0.2725,2.1860506055,2.24,-4.21,4.7688258513
2019-05-11 09:00:00,6.0765,0.42650000000000005,6.0914492939,2.9865,-0.3235,3.0039697901,3.09,0.75,3.1797169685,4.6265,-4.4835,6.4425363406,2.9865,-0.3235,3.0039697901,1.6400000000000001,-4.16,4.4715992665
2019-05-11 09:30:00,6.4805,0.878,6.5397067404,3.3305,-0.372,3.3512108633,3.15,1.25,3.3889526406,4.9705,-4.942,7.0092249393,3.3305,-0.372,3.3512108633,1.6400000000000001,-4.57,4.8553578653
2019-05-11 10:00:00,6.5504999999999995,1.2385,6.6665532699,3.6205,-0.4515,3.6485438876,2.93,1.69,3.3824547299,4.9705,-5.0915,7.1154228616,3.6205,-0.4515,3.6485438876,1.35,-4.64,4.8324010595
2019-05-11 10:30:00,6.456,1.232,6.5725002853,3.836,-0.458,3.8632447502,2.62,1.69,3.1177716401,4.836,-5.098,7.0268413957,3.836,-0.458,3.8632447502,1.0,-4.64,4.7465355787
2019-05-11 11:00:00,6.344,1.1705,6.4510779138,4.074,-0.47950000000000004,4.1021209453,2.27,1.65,2.8063143088,4.724,-5.1195,6.9660215511,4.074,-0.47950000000000004,4.1021209453,0.65,-4.64,4.6853068203
2019-05-11 11:30:00,6.1335,1.178,6.2455989505,4.3235,-0.47200000000000003,4.3491879989,1.81,1.65,2.4492039523,4.5035,-5.112,6.8127862325,4.3235,-0.47200000000000003,4.3491879989,0.18,-4.64,4.6434900667
2019-05-11 12:00:00,6.0325,1.223,6.1552242242,4.1125,-0.427,4.1346082342,1.92,1.65,2.531580534,4.3925,-5.157,6.7741202565,4.1125,-0.427,4.1346082342,0.28,-4.73,4.7382802788
2019-05-11 12:30:00,5.6645,0.9785,5.7483930362999995,3.8745000000000003,-0.4415,3.8995733741,1.79,1.42,2.2848413512,4.1145,-5.4915,6.8619007935,3.8745000000000003,-0.4415,3.8995733741,0.24,-5.05,5.0556997537
2019-05-11 13:00:00,5.517,0.8435,5.5811093206999995,2.737,-0.34650000000000003,2.7588459997,2.7800000000000002,1.19,3.0239874338,3.977,-5.6965,6.9474197548,2.737,-0.34650000000000003,2.7588459997,1.24,-5.35,5.4918211916
2019-05-11 13:30:00,5.4315,0.3335,5.4417289991,2.9314999999999998,-0.3865,2.9568690367,2.5,0.72,2.6016148831,3.9615,-5.4165,6.7105852576,2.9314999999999998,-0.3865,2.9568690367,1.03,-5.03,5.1343743533
2019-05-11 14:00:00,5.224,-0.09,5.2247752105,3.084,-0.38,3.1073229636,2.14,0.29,2.1595601404,3.8040000000000003,-5.32,6.5400929656999995,3.084,-0.38,3.1073229636,0.72,-4.94,4.9921939065
2019-05-11 14:30:00,5.0665,-0.08950000000000001,5.0672904495,3.3365,-0.3795,3.3580131775,1.73,0.29,1.7541379649,3.5965,-5.3995,6.487635355,3.3365,-0.3795,3.3580131775,0.26,-5.02,5.0267285584
2019-05-11 15:00:00,5.029,-0.042,5.0291753797,2.6189999999999998,-0.332,2.6399592800000002,2.41,0.29,2.4273854247,3.559,-5.442,6.502449154,2.6189999999999998,-0.332,2.6399592800000002,0.9400000000000001,-5.11,5.1957386385
2019-05-11 15:30:00,5.038,0.276,5.0455544789,2.2880000000000003,-0.28400000000000003,2.3055585007,2.75,0.56,2.8064390248,3.508,-5.974,6.9278236121,2.2880000000000003,-0.28400000000000003,2.3055585007,1.22,-5.69,5.8193212663
2019-05-11 16:00:00,5.0995,0.9135000000000001,5.1806739426,2.3495,-0.2565,2.3634598579,2.75,1.17,2.9885447964000003,3.4895,-6.1965,7.1114852527,2.3495,-0.2565,2.3634598579,1.1400000000000001,-5.94,6.0484047484
2019-05-11 16:30:00,5.1545,0.7835000000000001,5.2137071744,2.3345000000000002,-0.2765,2.350817411,2.8200000000000003,1.06,3.0126400382,3.5345,-6.2165,7.1510532441,2.3345000000000002,-0.2765,2.350817411,1.2,-5.94,6.06
2019-05-11 17:00:00,5.31,0.6555000000000001,5.3503065566,1.2,-0.1945,1.2156604172,4.11,0.85,4.1969751012,3.68,-6.1045,7.1279253819,1.2,-0.1945,1.2156604172,2.48,-5.91,6.4092511263
2019-05-11 17:30:00,5.3415,0.587,5.3736571578,1.8215,-0.163,1.8287786225,3.52,0.75,3.5990137538,3.6915,-6.103,7.132585874,1.8215,-0.163,1.8287786225,1.87,-5.94,6.2273991361
2019-05-11 18:00:00,5.426,0.526,5.4514357742,2.086,-0.264,2.1026392938,3.34,0.79,3.4321567563,3.806,-6.154,7.2358380302,2.086,-0.264,2.1026392938,1.72,-5.89,6.1360003258999996
2019-05-11 18:30:00,5.4855,0.5680000000000001,5.5148285784999995,2.3155,-0.222,2.3261178496,3.17,0.79,3.2669557695,3.7955,-5.9719999999999995,7.0760585251,2.3155,-0.222,2.3261178496,1.48,-5.75,5.9374152626
2019-05-11 19:00:00,5.523,0.537,5.5490447827,1.7229999999999999,-0.213,1.7361157795,3.8,0.75,3.8733060814,3.893,-6.093,7.2304977699,1.7229999999999999,-0.213,1.7361157795,2.17,-5.88,6.2676391089
2019-05-11 19:30:00,5.469,0.5335,5.4949598042,0.999,-0.2165,1.0221904177,4.47,0.75,4.5324827633,3.809,-5.7665,6.9109336019,0.999,-0.2165,1.0221904177,2.81,-5.55,6.2208198817
2019-05-11 20:00:00,5.4505,0.5085000000000001,5.4741686583,0.5805,-0.24150000000000002,0.6287308645,4.87,0.75,4.9274131144,3.7905,-5.7915,6.9216589413000005,0.5805,-0.24150000000000002,0.6287308645,3.21,-5.55,6.4114428953
2019-05-11 20:30:00,5.6195,0.4995,5.6416558296,0.40950000000000003,-0.2505,0.4800421856,5.21,0.75,5.2637059188,3.9295,-6.0605,7.2229239578,0.40950000000000003,-0.2505,0.4800421856,3.52,-5.8100000000000005,6.7931215211
2019-05-11 21:00:00,5.5344999999999995,0.25,5.5401435225,0.3245,-0.24,0.4036090311,5.21,0.49,5.2329914963,3.8445,-5.82,6.9751401599000005,0.3245,-0.24,0.4036090311,3.52,-5.58,6.5974843691
2019-05-11 21:30:00,5.62,0.6025,5.6522036632,0.41000000000000003,-0.1575,0.4392109402,5.21,0.76,5.2651400741,3.93,-5.7375,6.954409123,0.41000000000000003,-0.1575,0.4392109402,3.52,-5.58,6.5974843691
2019-05-11 22:00:00,5.406,0.6785,5.4484124523,0.666,-0.0815,0.6709681438,4.74,0.76,4.8005416361,3.716,-5.8215,6.9064113873,0.666,-0.0815,0.6709681438,3.05,-5.74,6.5000076923
2019-05-11 22:30:00,5.173,0.6535000000000001,5.214114618,0.803,-0.10650000000000001,0.8100316352,4.37,0.76,4.4355946614,3.733,-6.0265,7.0890049549,0.803,-0.10650000000000001,0.8100316352,2.93,-5.92,6.6053993066
2019-05-11 23:00:00,5.161,0.59,5.1946146152,0.791,-0.14,0.8032938441,4.37,0.73,4.4305530129,3.551,-6.1,7.0583001495,0.791,-0.14,0.8032938441,2.76,-5.96,6.5680438488
2019-05-11 23:30:00,4.8655,-0.3015,4.8748325612,0.5655,-0.1715,0.5909335834,4.3,-0.13,4.3019646675,3.5055,-5.3515,6.3974278034,0.5655,-0.1715,0.5909335834,2.94,-5.18,5.9561732681
2019-05-12 00:00:00,4.6805,-0.192,4.6844363855,0.9505,-0.062,0.9525199473,3.73,-0.13,3.732264728,3.2405,-5.412,6.3079778257,0.9505,-0.062,0.9525199473,2.29,-5.35,5.8195016969
2019-05-12 00:30:00,4.4805,-0.1935,4.4846764097000005,0.9305,-0.10350000000000001,0.9362384846,3.55,-0.09,3.5511406618,3.0505,-5.5735,6.3536959716,0.9305,-0.10350000000000001,0.9362384846,2.12,-5.47,5.8664554886
2019-05-12 01:00:00,4.3555,-0.298,4.365682564,0.3255,-0.158,0.3618207429,4.03,-0.14,4.0324310285,2.9655,-5.628,6.3614915114,0.3255,-0.158,0.3618207429,2.64,-5.47,6.0737550165
2019-05-12 01:30:00,4.375,-0.304,4.3855491104,0.41500000000000004,-0.164,0.44622976140000004,3.96,-0.14,3.9624739747,2.985,-5.694,6.4289860009,0.41500000000000004,-0.164,0.44622976140000004,2.5700000000000003,-5.53,6.0980160708
2019-05-12 02:00:00,4.4015,-0.313,4.4126150127,0.6415000000000001,-0.17300000000000001,0.6644179784,3.76,-0.14,3.7626054802,2.8615,-5.703,6.3806262428,0.6415000000000001,-0.17300000000000001,0.6644179784,2.22,-5.53,5.9589680314999995
2019-05-12 02:30:00,4.2665,-0.28,4.2756779872,0.8465,-0.14,0.8579989802,3.42,-0.14,3.4228642976,2.8865,-5.67,6.3624509625,0.8465,-0.14,0.8579989802,2.04,-5.53,5.8942768853
2019-05-12 03:00:00,4.1605,-0.267,4.1690585568,0.7405,-0.127,0.7513116863,3.42,-0.14,3.4228642976,2.7505,-5.757,6.3803055765,0.7405,-0.127,0.7513116863,2.01,-5.63,5.9780431581
2019-05-12 03:30:00,4.089,0.065,4.0895165973,0.869,-0.105,0.8753205127,3.22,0.17,3.2244844549,2.599,-6.185,6.7088766571,0.869,-0.105,0.8753205127,1.73,-6.08,6.3213368839
2019-05-12 04:00:00,4.115,0.6000000000000001,4.1585123542,0.645,-0.15,0.6622122016,3.47,0.75,3.5501267583000002,2.665,-6.45,6.9788770587,0.645,-0.15,0.6622122016,2.02,-6.3,6.615920193
2019-05-12 04:30:00,4.294,0.6115,4.3373227053,0.47400000000000003,-0.1385,0.49382005830000003,3.8200000000000003,0.75,3.8929294882,2.594,-6.2785,6.7932612382,0.47400000000000003,-0.1385,0.49382005830000003,2.12,-6.14,6.4956908793
2019-05-12 05:00:00,4.2165,0.5885,4.2573706087,0.35650000000000004,-0.1615,0.39137513970000004,3.86,0.75,3.9321876863,2.6165000000000003,-6.3015,6.8231205837,0.35650000000000004,-0.1615,0.39137513970000004,2.26,-6.14,6.5427211464
2019-05-12 05:30:00,4.162,0.584,4.2027728942,0.382,-0.166,0.4165093036,3.7800000000000002,0.75,3.8536865467,2.642,-6.196,6.7357687015,0.382,-0.166,0.4165093036,2.26,-6.03,6.4396040251
2019-05-12 06:00:00,3.8925,0.554,3.9317263702,0.4425,-0.196,0.48396513300000005,3.45,0.75,3.5305806887999998,2.4925,-6.186,6.6692692441,0.4425,-0.196,0.48396513300000005,2.05,-5.99,6.331082056
2019-05-12 06:30:00,4.053,0.5595,4.0914360865,0.483,-0.1905,0.5192102175000001,3.5700000000000003,0.75,3.6479309204,2.473,-6.1405,6.6197786406,0.483,-0.1905,0.5192102175000001,1.99,-5.95,6.2739620656
2019-05-12 07:00:00,1.0435,-0.2265,1.0677989043,0.6935,-0.1865,0.7181396104000001,0.35000000000000003,-0.04,0.3522782991,5.8735,-5.0765,7.7633017782,0.6935,-0.1865,0.7181396104000001,5.18,-4.89,7.1235173896
2019-05-12 07:30:00,0.8405,-0.333,0.9040626361,1.0005,-0.193,1.0189451654,-0.16,-0.14,0.2126029163,6.4705,-5.083,8.2282597948,1.0005,-0.193,1.0189451654,5.47,-4.89,7.3370975188
2019-05-12 08:00:00,-36.658500000000004,-38.27,52.9947027754,1.4015,-0.21,1.4171458111000002,-38.06,-38.06,53.8249681839,6.4115,-4.82,8.0212051619,1.4015,-0.21,1.4171458111000002,5.01,-4.61,6.8082450015
2019-05-12 08:30:00,-36.1165,-38.2955,52.6397843128,1.9435,-0.23550000000000001,1.9577161439,-38.06,-38.06,53.8249681839,6.4635,-4.5955,7.9306653252,1.9435,-0.23550000000000001,1.9577161439,4.52,-4.36,6.2801273872
2019-05-12 09:00:00,-35.461,-38.3515,52.2333233985,2.599,-0.29150000000000004,2.6152960158000003,-38.06,-38.06,53.8249681839,6.459,-4.4615,7.850074092,2.599,-0.29150000000000004,2.6152960158000003,3.86,-4.17,5.6822970707
2019-05-12 09:30:00,-34.851,-38.4215,51.8729588827,3.209,-0.36150000000000004,3.2292976404,-38.06,-38.06,53.8249681839,6.249,-4.2615,7.5637545736,3.209,-0.36150000000000004,3.2292976404,3.04,-3.9,4.944855913
2019-05-12 10:00:00,-34.442,-38.418,51.5964542193,3.618,-0.358,3.6356688518,-38.06,-38.06,53.8249681839,6.128,-4.148,7.3998843234,3.618,-0.358,3.6356688518,2.51,-3.79,4.5457892604
2019-05-12 10:30:00,-34.079,-38.514,51.4267093736,3.981,-0.454,4.0068038385,-38.06,-38.06,53.8249681839,6.001,-4.134,7.2871089603,3.981,-0.454,4.0068038385,2.02,-3.68,4.1979518816
2019-05-12 11:00:00,-33.808,-38.536,51.2640630462,4.252,-0.47600000000000003,4.2785605056,-38.06,-38.06,53.8249681839,5.872,-4.156,7.1939363356,4.252,-0.47600000000000003,4.2785605056,1.62,-3.68,4.0207959411
2019-05-12 11:30:00,-33.697,-38.558,51.2074913758,4.3629999999999995,-0.498,4.3913292976000005,-38.06,-38.06,53.8249681839,5.933,-4.178,7.2564573312,4.3629999999999995,-0.498,4.3913292976000005,1.57,-3.68,4.0009123959
2019-05-12 12:00:00,-33.669,-38.567,51.1958499295,4.391,-0.507,4.4201730735,-38.06,-38.06,53.8249681839,5.841,-4.017,7.0889752433,4.391,-0.507,4.4201730735,1.45,-3.51,3.7977098362
2019-05-12 12:30:00,4.2735,-0.6585000000000001,4.3239362276,4.4135,-0.5185000000000001,4.4438524390000005,-0.14,-0.14,0.1979898987,5.7135,-4.1985,7.0902386772,4.4135,-0.5185000000000001,4.4438524390000005,1.3,-3.68,3.9028707383
2019-05-12 13:00:00,5.3605,-0.749,5.4125743644,4.3905,-0.499,4.4187658062,0.97,-0.25,1.0016985575,4.5305,-4.179,6.1635599494,4.3905,-0.499,4.4187658062,0.14,-3.68,3.6826620806
2019-05-12 13:30:00,5.4895,-1.07,5.5928087979,4.4395,-0.48,4.4653734726,1.05,-0.59,1.2044085686,4.0295,-4.3,5.8929508949,4.4395,-0.48,4.4653734726,-0.41000000000000003,-3.8200000000000003,3.8419396143
2019-05-12 14:00:00,5.212,-0.4475,5.2311758,4.372,-0.47750000000000004,4.3979984368,0.84,0.03,0.8405355436,3.732,-4.9175,6.1732997862,4.372,-0.47750000000000004,4.3979984368,-0.64,-4.44,4.4858889866
2019-05-12 14:30:00,5.0845,-0.186,5.087900967,4.3145,-0.486,4.3417860668,0.77,0.30000000000000004,0.8263776376,3.6445,-5.156,6.3140095225,4.3145,-0.486,4.3417860668,-0.67,-4.67,4.7178172919
2019-05-12 15:00:00,5.0175,-0.157,5.019955702,4.2475,-0.457,4.2720141912,0.77,0.30000000000000004,0.8263776376,3.5775,-5.507,6.5670050442,4.2475,-0.457,4.2720141912,-0.67,-5.05,5.0942516624
2019-05-12 15:30:00,5.129,-0.1705,5.1318331276,4.099,-0.47050000000000003,4.1259145956,1.03,0.30000000000000004,1.0728000746,3.509,-5.5205,6.5413302355,4.099,-0.47050000000000003,4.1259145956,-0.59,-5.05,5.0843485325
2019-05-12 16:00:00,5.051,-0.148,5.0531678183,3.741,-0.448,3.7677294223,1.31,0.30000000000000004,1.3439121995,3.551,-5.608,6.6377153449,3.741,-0.448,3.7677294223,-0.19,-5.16,5.1634968771
2019-05-12 16:30:00,5.023,-0.1105,5.024215287,3.403,-0.41050000000000003,3.427669653,1.62,0.30000000000000004,1.6475436261,3.533,-5.6205,6.6386827948,3.403,-0.41050000000000003,3.427669653,0.13,-5.21,5.2116216286
2019-05-12 17:00:00,5.1385,-0.022500000000000003,5.1385492602,2.9385,-0.3225,2.9561441947000002,2.2,0.30000000000000004,2.2203603311,3.5484999999999998,-5.4425,6.497126942,2.9385,-0.3225,2.9561441947000002,0.61,-5.12,5.1562098483
2019-05-12 17:30:00,5.1715,0.027,5.171570482,2.3715,-0.273,2.3871617561000003,2.8,0.30000000000000004,2.8160255681,3.6215,-5.3629999999999995,6.4712464989,2.3715,-0.273,2.3871617561000003,1.25,-5.09,5.2412403112
2019-05-12 18:00:00,5.3465,0.0915,5.3472829082,1.6965,-0.20850000000000002,1.7092643154,3.65,0.30000000000000004,3.6623080154,3.6765,-5.2585,6.4162663988,1.6965,-0.20850000000000002,1.7092643154,1.98,-5.05,5.4242879717
2019-05-12 18:30:00,5.2745,0.0695,5.2749578671,1.0145,-0.1905,1.0322308366,4.26,0.26,4.2679268972,3.7645,-5.3505,6.5421181967,1.0145,-0.1905,1.0322308366,2.75,-5.16,5.8470590898
2019-05-12 19:00:00,5.313,0.1115,5.3141698552,0.553,-0.14850000000000002,0.5725916957,4.76,0.26,4.7670955518,3.9530000000000003,-5.2285,6.5546488274,0.553,-0.14850000000000002,0.5725916957,3.4,-5.08,6.1128062295
2019-05-12 19:30:00,5.493,0.1295,5.494526299,0.41300000000000003,-0.1705,0.4468100827,5.08,0.30000000000000004,5.0888505578,4.073,-5.5805,6.908784933,0.41300000000000003,-0.1705,0.4468100827,3.66,-5.41,6.5317455554
2019-05-12 20:00:00,5.451,0.1595,5.4533330404,0.241,-0.1405,0.2789646035,5.21,0.30000000000000004,5.2186300884,4.111,-5.5504999999999995,6.9071246731,0.241,-0.1405,0.2789646035,3.87,-5.41,6.6516915142
2019-05-12 20:30:00,5.3735,0.17500000000000002,5.3763488773,0.0935,-0.125,0.1561001281,5.28,0.30000000000000004,5.2885158599,3.9635,-5.535,6.807757138,0.0935,-0.125,0.1561001281,3.87,-5.41,6.6516915142
2019-05-12 21:00:00,5.356,-0.021500000000000002,5.3560431524,0.016,-0.12150000000000001,0.1225489698,5.34,0.1,5.3409362475,3.886,-5.4715,6.7110586534,0.016,-0.12150000000000001,0.1225489698,3.87,-5.35,6.6029841738
2019-05-12 21:30:00,5.48,-0.201,5.4836849837,0.0,-0.061,0.061,5.48,-0.14,5.4817880295,3.9,-5.201,6.5008000277,0.0,-0.061,0.061,3.9,-5.14,6.4521004332
2019-05-12 22:00:00,5.606,-0.184,5.609018809,0.006,-0.044,0.0444072066,5.6,-0.14,5.6017497266,3.906,-5.094,6.4191644316,0.006,-0.044,0.0444072066,3.9,-5.05,6.3806347647
2019-05-12 22:30:00,5.4195,0.502,5.4427000882,0.08950000000000001,-0.088,0.1255159352,5.33,0.59,5.362555361,3.6995,-5.858,6.9283810699,0.08950000000000001,-0.088,0.1255159352,3.61,-5.77,6.8062471304
2019-05-12 23:00:00,5.248,0.656,5.2888410829,0.048,-0.094,0.1055461984,5.2,0.75,5.2538081427,3.478,-5.974,6.9126811007,0.048,-0.094,0.1055461984,3.43,-5.88,6.8072975548
2019-05-12 23:30:00,5.2185,0.655,5.2594455269000004,0.018500000000000003,-0.095,0.0967845546,5.2,0.75,5.2538081427,3.4485,-6.025,6.9421017891000005,0.018500000000000003,-0.095,0.0967845546,3.43,-5.93,6.850532826
2019-05-13 00:00:00,4.9515,0.6365000000000001,4.992242432,0.0415,-0.1135,0.1208490794,4.91,0.75,4.9669507749,3.3515,-6.0435,6.9106037725,0.0415,-0.1135,0.1208490794,3.31,-5.93,6.7912443631
2019-05-13 00:30:00,4.8875,0.6365000000000001,4.9287715001,0.1575,-0.1135,0.1941352621,4.73,0.75,4.7890917719,3.1575,-6.1135,6.8807476701,0.1575,-0.1135,0.1941352621,3.0,-6.0,6.7082039325
2019-05-13 01:00:00,4.893,0.627,4.9330090209,0.303,-0.123,0.32701376120000003,4.59,0.75,4.6508708862,3.263,-6.283,7.0797781039,0.303,-0.123,0.32701376120000003,2.96,-6.16,6.8342666029
2019-05-13 01:30:00,4.78,0.6245,4.8206223924,0.32,-0.1255,0.3437299085,4.46,0.75,4.5226209215,3.21,-6.5055,7.2543525038,0.32,-0.1255,0.3437299085,2.89,-6.38,7.0040345516
2019-05-13 02:00:00,4.7685,0.614,4.8078673287,0.4485,-0.136,0.4686664592,4.32,0.75,4.3846208502,2.9985,-6.516,7.1728138307,0.4485,-0.136,0.4686664592,2.55,-6.38,6.8707277635
2019-05-13 02:30:00,4.5815,0.625,4.6239341745,0.2615,-0.125,0.28984004210000003,4.32,0.75,4.3846208502,3.0915,-6.505,7.2022494576,0.2615,-0.125,0.28984004210000003,2.83,-6.38,6.9794913855
2019-05-13 03:00:00,4.572,0.6105,4.6125799993,0.252,-0.1395,0.2880351541,4.32,0.75,4.3846208502,2.872,-6.5195,7.1240623418,0.252,-0.1395,0.2880351541,2.62,-6.38,6.8970138466
2019-05-13 03:30:00,4.57,-0.0015,4.5700002462,0.25,-0.1515,0.2923221682,4.32,0.15,4.3226033822,2.9,-5.9515,6.6204495504,0.25,-0.1515,0.2923221682,2.65,-5.8,6.3767154555
2019-05-13 04:00:00,4.502,-0.28250000000000003,4.5108547139,0.182,-0.14250000000000002,0.2311498432,4.32,-0.14,4.3222679232,3.092,-5.6425,6.4341487588,0.182,-0.14250000000000002,0.2311498432,2.91,-5.5,6.2223870018
2019-05-13 04:30:00,4.4145,-0.2595,4.4221205886,0.0945,-0.11950000000000001,0.1523499262,4.32,-0.14,4.3222679232,3.0445,-5.6195,6.3912252738,0.0945,-0.11950000000000001,0.1523499262,2.95,-5.5,6.2411937961
2019-05-13 05:00:00,4.372,-0.279,4.3808931738,0.022,-0.139,0.1407302384,4.35,-0.14,4.3522522905,2.972,-5.639,6.3742532896,0.022,-0.139,0.1407302384,2.95,-5.5,6.2411937961
2019-05-13 05:30:00,4.764,-0.248,4.7704507125,0.034,-0.158,0.1616168308,4.73,-0.09,4.7308561593,3.2640000000000002,-5.458,6.3595172773,0.034,-0.158,0.1616168308,3.23,-5.3,6.2066818833
2019-05-13 06:00:00,5.2515,0.146,5.2535291234,0.051500000000000004,-0.154,0.1623830348,5.2,0.30000000000000004,5.2086466572,3.7815000000000003,-4.924,6.2085037046,0.051500000000000004,-0.154,0.1623830348,3.73,-4.77,6.0552291451
2019-05-13 06:30:00,6.1075,1.029,6.1935770965,0.14750000000000002,-0.101,0.1787659084,5.96,1.13,6.0661767201,4.4575,-5.161,6.8194741183000005,0.14750000000000002,-0.101,0.1787659084,4.31,-5.06,6.6467811759
2019-05-13 07:00:00,6.8655,1.408,7.0083917021,0.3255,-0.14200000000000002,0.355125682,6.54,1.55,6.7211680531999995,5.2355,-5.162,7.3523264515,0.3255,-0.14200000000000002,0.355125682,4.91,-5.02,7.0220011393
2019-05-13 07:30:00,7.509,1.1725,7.5999892928,0.549,-0.1975,0.583444299,6.96,1.37,7.0935534114,5.999,-4.4775,7.4857202225,0.549,-0.1975,0.583444299,5.45,-4.28,6.9297113937
2019-05-13 08:00:00,8.0585,2.0515,8.3155321237,1.0985,-0.23850000000000002,1.1240927453,6.96,2.29,7.3270526134,6.4685,-5.1485,8.2673178541,1.0985,-0.23850000000000002,1.1240927453,5.37,-4.91,7.2763314933
2019-05-13 08:30:00,8.4505,2.2375,8.7417021512,1.7605,-0.29250000000000004,1.7846334358,6.69,2.5300000000000002,7.1524121805,6.8605,-4.8925,8.4263287676,1.7605,-0.29250000000000004,1.7846334358,5.1,-4.6,6.8680419335
2019-05-13 09:00:00,8.804,2.199,9.0744706182,2.444,-0.331,2.4663124295,6.36,2.5300000000000002,6.8447425079,7.154,-4.501,8.4521427461,2.444,-0.331,2.4663124295,4.71,-4.17,6.2907074324
2019-05-13 09:30:00,8.8085,2.1785,9.0738930179,3.0785,-0.35150000000000003,3.0985019768,5.73,2.5300000000000002,6.2636890089,7.1485,-4.5215,8.458428607,3.0785,-0.35150000000000003,3.0985019768,4.07,-4.17,5.8269889308
2019-05-13 10:00:00,8.935,2.0945,9.1772084672,3.505,-0.4355,3.5319520453,5.43,2.5300000000000002,5.9904757741,7.275,-4.4955,8.5519088659,3.505,-0.4355,3.5319520453,3.77,-4.06,5.5404422206
2019-05-13 10:30:00,8.7735,2.1945,9.04378972,4.0535,-0.5355,4.0887189314,4.72,2.73,5.4526415617,7.1535,-4.8955,8.6682456414,4.0535,-0.5355,4.0887189314,3.1,-4.36,5.3497289651
2019-05-13 11:00:00,9.1675,2.4235,9.4824262982,4.2875,-0.5565,4.3234648721,4.88,2.98,5.7179366908,7.5175,-4.5765,8.8009748608,4.2875,-0.5565,4.3234648721,3.23,-4.02,5.1568692052
2019-05-13 11:30:00,9.201,2.479,9.5291049947,4.611,-0.621,4.6526295791,4.59,3.1,5.5387814544000005,7.571,-4.441,8.7773869688,4.611,-0.621,4.6526295791,2.96,-3.8200000000000003,4.8325976452
2019-05-13 12:00:00,9.25,2.614,9.6122575912,4.9,-0.636,4.9411027109,4.35,3.25,5.4300092081,7.62,-4.386,8.7921212458,4.9,-0.636,4.9411027109,2.7199999999999998,-3.75,4.6325910676
2019-05-13 12:30:00,9.1975,2.759,9.6024000776,5.4275,-0.661,5.4676025139,3.77,3.42,5.0901178768,7.4975,-4.371,8.6786028397,5.4275,-0.661,5.4676025139,2.07,-3.71,4.2484114678000005
2019-05-13 13:00:00,9.089,2.523,9.4326798949,5.039,-0.617,5.0766337272,4.05,3.14,5.124656086,7.399,-4.567,8.694980736,5.039,-0.617,5.0766337272,2.36,-3.95,4.6013150294
2019-05-13 13:30:00,8.8585,2.3825,9.1732943101,4.9985,-0.6075,5.0352813725,3.86,2.99,4.8825915250000005,7.1585,-4.7575,8.5952270767,4.9985,-0.6075,5.0352813725,2.16,-4.15,4.6784719728
2019-05-13 14:00:00,8.6215,2.374,8.9423787803,4.9215,-0.616,4.9599010323,3.7,2.99,4.7571104675,6.9315,-4.986,8.5384944955,4.9215,-0.616,4.9599010323,2.01,-4.37,4.8100935542
2019-05-13 14:30:00,8.6215,2.41,8.9520032535,4.5315,-0.58,4.5684671663,4.09,2.99,5.0663793778,6.9415,-5.07,8.5958898463,4.5315,-0.58,4.5684671663,2.41,-4.49,5.095900313
2019-05-13 15:00:00,8.5655,2.0725,8.8126639843,4.7555,-0.6175,4.7954234954,3.81,2.69,4.6639253853,6.8855,-4.8875,8.4438004773,4.7555,-0.6175,4.7954234954,2.13,-4.27,4.7717711596
2019-05-13 15:30:00,8.8035,1.55,8.9389100146,4.6235,-0.61,4.6635664732,4.18,2.16,4.705103612,7.2335,-4.04,8.2852351958,4.6235,-0.61,4.6635664732,2.61,-3.43,4.3101044071
2019-05-13 16:00:00,8.8295,1.5225,8.959803374,3.2895,-0.48750000000000004,3.3254272658,5.54,2.01,5.8933606711,7.3195,-4.0775,8.3786088642,3.2895,-0.48750000000000004,3.3254272658,4.03,-3.59,5.3971288664
2019-05-13 16:30:00,8.612,1.1975,8.69485769,2.912,-0.4425,2.9454287039000002,5.7,1.6400000000000001,5.9312393309,7.022,-4.0925,8.1275482312,2.912,-0.4425,2.9454287039000002,4.11,-3.65,5.4967808761
2019-05-13 17:00:00,8.1975,1.05,8.2644725331,3.5075000000000003,-0.48,3.5401915556,4.69,1.53,4.9332545039,6.6075,-4.44,7.9606944578,3.5075000000000003,-0.48,3.5401915556,3.1,-3.96,5.0290754618
2019-05-13 17:30:00,7.9695,0.783,8.0078723298,2.7795,-0.40700000000000003,2.8091403044,5.19,1.19,5.324678394,6.3895,-4.567,7.8538652427,2.7795,-0.40700000000000003,2.8091403044,3.61,-4.16,5.5079669571
2019-05-13 18:00:00,7.8915,0.8290000000000001,7.9349236449,2.1715,-0.361,2.2013026257,5.72,1.19,5.8424737911,6.3515,-4.521,7.7962165985,2.1715,-0.361,2.2013026257,4.18,-4.16,5.8972875121
2019-05-13 18:30:00,7.6665,0.588,7.6890159481,1.6465,-0.272,1.6688158227,6.02,0.86,6.0811183182,6.1265,-4.872,7.8275402426,1.6465,-0.272,1.6688158227,4.48,-4.6,6.4210902501
2019-05-13 19:00:00,7.6995000000000005,0.744,7.7353627097,1.0995,-0.276,1.1336120368,6.6,1.02,6.6783530904,6.2395,-4.846,7.9003212751,1.0995,-0.276,1.1336120368,5.14,-4.57,6.8778266916
2019-05-13 19:30:00,7.6855,0.9075000000000001,7.7388931056,0.7755000000000001,-0.28250000000000003,0.8253523490000001,6.91,1.19,7.0117187622,6.2555,-4.9025,7.9476906394,0.7755000000000001,-0.28250000000000003,0.8253523490000001,5.48,-4.62,7.1676216418
2019-05-13 20:00:00,7.5969999999999995,0.9420000000000001,7.6551794884,0.587,-0.248,0.6372385738,7.01,1.19,7.1102883205,6.147,-5.028,7.9414351977,0.587,-0.248,0.6372385738,5.5600000000000005,-4.78,7.3322574968
2019-05-13 20:30:00,7.5585,0.612,7.5832358693,0.4385,-0.248,0.5037720219,7.12,0.86,7.1717501351,6.1085,-5.028,7.9116721526,0.4385,-0.248,0.5037720219,5.67,-4.78,7.4160164509
2019-05-13 21:00:00,7.428,0.7715000000000001,7.4679579706,0.428,-0.2485,0.4949103454,7.0,1.02,7.0739239464,5.968,-5.0285,7.8040269252000005,0.428,-0.2485,0.4949103454,5.54,-4.78,7.317103252
2019-05-13 21:30:00,7.553,0.9795,7.6162477146,0.493,-0.21050000000000002,0.5360589986000001,7.06,1.19,7.159587977,6.033,-4.8004999999999995,7.7098566297,0.493,-0.21050000000000002,0.5360589986000001,5.54,-4.59,7.19442145
2019-05-13 22:00:00,7.522,0.9425,7.5808172548,0.512,-0.2175,0.5562825271,7.01,1.16,7.105328986,6.052,-4.8075,7.7290853436999996,0.512,-0.2175,0.5562825271,5.54,-4.59,7.19442145
2019-05-13 22:30:00,7.235,0.894,7.2900247599,0.5650000000000001,-0.196,0.5980309357,6.67,1.09,6.7584761596,5.755,-5.086,7.6803268811,0.5650000000000001,-0.196,0.5980309357,5.19,-4.89,7.1307923823
2019-05-13 23:00:00,6.816,0.5760000000000001,6.8402947305,0.526,-0.17400000000000002,0.55403249,6.29,0.75,6.3345560223,5.316,-4.824,7.178497893,0.526,-0.17400000000000002,0.55403249,4.79,-4.65,6.6758220468000005
2019-05-13 23:30:00,6.4015,0.5315,6.4235266404,0.5515,-0.17850000000000002,0.5796675772000001,5.85,0.71,5.8929279649,4.8815,-5.1685,7.1093202558,0.5515,-0.17850000000000002,0.5796675772000001,4.33,-4.99,6.6067389838
2019-05-14 00:00:00,6.036,0.5275000000000001,6.0590058797,0.396,-0.1825,0.4360301022,5.64,0.71,5.6845140514,4.456,-5.1725,6.8272023736000005,0.396,-0.1825,0.4360301022,4.06,-4.99,6.4330163998
2019-05-14 00:30:00,5.8795,0.3725,5.8912881868,0.23950000000000002,-0.1675,0.2922610135,5.64,0.54,5.6657920894,4.2695,-5.2075,6.7339948396,0.23950000000000002,-0.1675,0.2922610135,4.03,-5.04,6.4531000302
2019-05-14 01:00:00,5.8675,0.542,5.8924799745000005,0.2275,-0.148,0.2714042188,5.64,0.6900000000000001,5.6820506862,4.2575,-5.188,6.7113076408,0.2275,-0.148,0.2714042188,4.03,-5.04,6.4531000302
2019-05-14 01:30:00,5.759,0.5935,5.7895011227,0.369,-0.1565,0.40081573070000004,5.39,0.75,5.4419298048,4.249,-5.1965,6.712496797,0.369,-0.1565,0.40081573070000004,3.88,-5.04,6.3605031248
2019-05-14 02:00:00,5.6445,0.27,5.6509539239,0.5445,-0.17,0.5704211164,5.1,0.44,5.1189452038,4.0645,-5.49,6.8308315929,0.5445,-0.17,0.5704211164,3.52,-5.32,6.3790908443
2019-05-14 02:30:00,5.6315,0.20350000000000001,5.6351756406,0.5315,-0.1565,0.5540618197,5.1,0.36,5.1126900943,4.0515,-5.5665,6.8848075136,0.5315,-0.1565,0.5540618197,3.52,-5.41,6.4543396254
2019-05-14 03:00:00,5.5504999999999995,0.6175,5.5847431902,0.5905,-0.1825,0.6180586542000001,4.96,0.8,5.0241019098,4.0205,-5.9325,7.1665177388,0.5905,-0.1825,0.6180586542000001,3.43,-5.75,6.6953267283999995
2019-05-14 03:30:00,5.716,1.4495,5.8969234563,0.5660000000000001,-0.1905,0.5971986688,5.15,1.6400000000000001,5.4048219212,3.996,-6.3305,7.4862037275,0.5660000000000001,-0.1905,0.5971986688,3.43,-6.14,7.0331003121
2019-05-14 04:00:00,5.734,1.355,5.8919250674,0.714,-0.20500000000000002,0.7428465521000001,5.02,1.56,5.2568051134000005,4.034,-6.255,7.4429954319,0.714,-0.20500000000000002,0.7428465521000001,3.32,-6.05,6.9010796256999996
2019-05-14 04:30:00,5.633,0.381,5.6458701721,0.923,-0.319,0.97657053,4.71,0.7000000000000001,4.7617328779,4.023,-5.339,6.6850168287,0.923,-0.319,0.97657053,3.1,-5.02,5.9000338982
2019-05-14 05:00:00,5.7135,0.28450000000000003,5.7205788606,0.8335,-0.29550000000000004,0.8843316685,4.88,0.58,4.9143463451,4.1335,-5.3155,6.7335252654,0.8335,-0.29550000000000004,0.8843316685,3.3,-5.02,6.00752861
2019-05-14 05:30:00,5.944,0.4305,5.9595693007,0.754,-0.23950000000000002,0.7911234101,5.19,0.67,5.2330679338,4.344,-5.1595,6.7446850371,0.754,-0.23950000000000002,0.7911234101,3.59,-4.92,6.0905254289
2019-05-14 06:00:00,6.362,0.4645,6.3789344134,0.732,-0.28550000000000003,0.785706211,5.63,0.75,5.6797359094,4.842,-4.8955,6.8855562048,0.732,-0.28550000000000003,0.785706211,4.11,-4.61,6.1760990925
2019-05-14 06:30:00,7.14,1.4969999999999999,7.2952456436,0.5700000000000001,-0.313,0.6502837842,6.57,1.81,6.8147633855,5.47,-5.533,7.7804234461,0.5700000000000001,-0.313,0.6502837842,4.9,-5.22,7.159497189
2019-05-14 07:00:00,7.5515,1.7675,7.7555920793,0.5415,-0.3025,0.6202648628,7.01,2.07,7.3092407266,5.8015,-5.3625,7.9002410406,0.5415,-0.3025,0.6202648628,5.26,-5.06,7.2987122152
2019-05-14 07:30:00,8.0355,1.4985,8.1740297589,0.9455,-0.3015,0.9924074264,7.09,1.8,7.3149231028,6.3655,-4.7215,7.925411819,0.9455,-0.3015,0.9924074264,5.42,-4.42,6.993768655
2019-05-14 08:00:00,8.434,2.038,8.6767390188,1.344,-0.302,1.3775122504000001,7.09,2.34,7.4661703704,6.764,-5.002,8.4125917528,1.344,-0.302,1.3775122504000001,5.42,-4.7,7.1740086423000005
2019-05-14 08:30:00,8.692,2.172,8.9592660414,2.142,-0.368,2.1733816968,6.55,2.54,7.0252473266,6.9719999999999995,-4.848,8.4918718784,2.142,-0.368,2.1733816968,4.83,-4.48,6.5878145086
2019-05-14 09:00:00,8.9525,2.1115,9.1981350555,2.9925,-0.42850000000000005,3.023023073,5.96,2.54,6.4786727036,7.2225,-4.6485,8.5891244315,2.9925,-0.42850000000000005,3.023023073,4.23,-4.22,5.9750564851
2019-05-14 09:30:00,8.8,1.5365,8.933131156,3.5700000000000003,-0.48350000000000004,3.6025924346,5.23,2.02,5.606540823,7.16,-4.4235,8.4162314755,3.5700000000000003,-0.48350000000000004,3.6025924346,3.59,-3.94,5.3302626577
2019-05-14 10:00:00,8.7325,1.1895,8.8131416929,4.0725,-0.5205000000000001,4.1056274186,4.66,1.71,4.9638392399,7.2025,-4.1005,8.287949475,4.0725,-0.5205000000000001,4.1056274186,3.13,-3.58,4.7553443619
2019-05-14 10:30:00,8.575,1.1745,8.6550606728,4.235,-0.5755,4.2739238704,4.34,1.75,4.6795405757,7.045,-4.2055,8.2047702741,4.235,-0.5755,4.2739238704,2.81,-3.63,4.590533738
2019-05-14 11:00:00,8.7535,1.499,8.8809213064,4.7135,-0.5710000000000001,4.747959904,4.04,2.07,4.5394382912,7.1335,-3.8810000000000002,8.1208979337,4.7135,-0.5710000000000001,4.747959904,2.42,-3.31,4.1003048667
2019-05-14 11:30:00,8.8215,1.408,8.9331588058,5.3015,-0.662,5.3426722012,3.52,2.07,4.0835401308,7.1815,-3.932,8.1874639694,5.3015,-0.662,5.3426722012,1.88,-3.27,3.7719093308
2019-05-14 12:00:00,9.0215,1.4035,9.1300205093,5.0915,-0.6665,5.1349386072,3.93,2.07,4.4418239497,7.4115,-3.9365,8.3920417361,5.0915,-0.6665,5.1349386072,2.32,-3.27,4.0094014516
2019-05-14 12:30:00,9.0995,1.4325,9.211566452,5.1395,-0.6375000000000001,5.1788866081,3.96,2.07,4.4683889714,7.4895,-3.9075,8.4475538767,5.1395,-0.6375000000000001,5.1788866081,2.35,-3.27,4.0268349854
2019-05-14 13:00:00,8.9085,1.428,9.0222256816,5.0785,-0.642,5.1189184649,3.83,2.07,4.3535962146,7.2785,-3.912,8.263189835,5.0785,-0.642,5.1189184649,2.2,-3.27,3.9411800263
2019-05-14 13:30:00,8.666,1.4025,8.7787563043,5.526,-0.6675,5.5661685431,3.14,2.07,3.7609174413,7.086,-4.3775,8.3290997263,5.526,-0.6675,5.5661685431,1.56,-3.71,4.0246366296
2019-05-14 14:00:00,8.083,1.3925,8.2020695712,5.603,-0.6775,5.6438121204,2.48,2.07,3.2303714957,6.433,-4.7675,8.0070309885,5.603,-0.6775,5.6438121204,0.8300000000000001,-4.09,4.1733679445
2019-05-14 14:30:00,8.0025,1.298,8.1070839548,5.4325,-0.662,5.4726867488,2.5700000000000003,1.96,3.2321045775,6.3225,-4.752,7.9092041477,5.4325,-0.662,5.4726867488,0.89,-4.09,4.1857137981
2019-05-14 15:00:00,8.2125,1.374,8.3266459184,5.0125,-0.626,5.0514386317,3.2,2.0,3.7735924528,6.5525,-4.766,8.1024695155,5.0125,-0.626,5.0514386317,1.54,-4.14,4.4171484014
2019-05-14 15:30:00,8.317,1.445,8.4415942807,5.007,-0.635,5.0471055071,3.31,2.08,3.9092838219,6.647,-4.635,8.1034458103,5.007,-0.635,5.0471055071,1.6400000000000001,-4.0,4.3231470019
2019-05-14 16:00:00,8.556000000000001,1.259,8.6481337293,4.686,-0.591,4.7231215314,3.87,1.85,4.2894521795,6.876,-4.401,8.1638334745,4.686,-0.591,4.7231215314,2.19,-3.81,4.3945648249
2019-05-14 16:30:00,8.3385,1.119,8.4132480797,4.0785,-0.531,4.1129214982,4.26,1.65,4.568380457,6.6685,-4.531,8.0621866296,4.0785,-0.531,4.1129214982,2.59,-4.0,4.7653016694
2019-05-14 17:00:00,8.068,1.0325,8.1337986359,3.718,-0.48750000000000004,3.7498240292,4.35,1.52,4.6079170999,6.418,-4.7775,8.000951834,3.718,-0.48750000000000004,3.7498240292,2.7,-4.29,5.0689347993
2019-05-14 17:30:00,7.8985,0.7515000000000001,7.9341700574,3.1085,-0.4685,3.1436069252,4.79,1.22,4.9429242357,6.2785,-5.0985,8.0879085368,3.1085,-0.4685,3.1436069252,3.17,-4.63,5.611220901
2019-05-14 18:00:00,7.8545,0.8180000000000001,7.8969800715,2.3345000000000002,-0.402,2.3688592719,5.52,1.22,5.6532114767,6.3045,-5.162,8.1481877893,2.3345000000000002,-0.402,2.3688592719,3.9699999999999998,-4.76,6.1982658865
2019-05-14 18:30:00,7.6435,0.854,7.6910602813,1.7934999999999999,-0.366,1.8304639439,5.85,1.22,5.9758597708,6.1335,-5.426,8.1890963024,1.7934999999999999,-0.366,1.8304639439,4.34,-5.06,6.6662733217
2019-05-14 19:00:00,7.824,0.8975000000000001,7.8753083908,1.344,-0.3225,1.3821513123,6.48,1.22,6.5938456154,6.394,-5.3825,8.3579029816,1.344,-0.3225,1.3821513123,5.05,-5.06,7.1488530549
2019-05-14 19:30:00,7.758,0.8310000000000001,7.8023794448,0.9380000000000001,-0.319,0.9907598094000001,6.82,1.15,6.9162779007,6.228,-5.179,8.1000015432,0.9380000000000001,-0.319,0.9907598094000001,5.29,-4.86,7.1835715351000005
