Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-05-14 20:00:00,7.8,0.851,7.8462858092,0.67,-0.299,0.733689989,7.13,1.15,7.2221464953,6.35,-5.119,8.1563877421,0.67,-0.299,0.733689989,5.68,-4.82,7.4494832036
2019-05-14 20:30:00,7.777,0.899,7.8287885397,0.647,-0.291,0.7094293481,7.13,1.19,7.2286236588,6.327,-5.341,8.2799281398,0.647,-0.291,0.7094293481,5.68,-5.05,7.6003223616
2019-05-14 21:00:00,7.8905,0.9075000000000001,7.9425151243,0.5105000000000001,-0.28250000000000003,0.583452226,7.38,1.19,7.4753260798,6.3405000000000005,-5.2625,8.2398935976,0.5105000000000001,-0.28250000000000003,0.583452226,5.83,-4.98,7.6674180791
2019-05-14 21:30:00,7.9879999999999995,0.9135000000000001,8.0400638213,0.558,-0.2765,0.6227489462,7.43,1.19,7.5246926848,6.508,-5.3265,8.4098553049,0.558,-0.2765,0.6227489462,5.95,-5.05,7.8041655544
2019-05-14 22:00:00,7.789,0.93,7.8443241264,0.789,-0.26,0.8307352165,7.0,1.19,7.1004295645,6.319,-5.66,8.483240006,0.789,-0.26,0.8307352165,5.53,-5.4,7.7292237644
2019-05-14 22:30:00,7.254,0.93,7.3133724095,0.834,-0.26,0.8735880036,6.42,1.19,6.529356783,5.764,-5.75,8.141633497,0.834,-0.26,0.8735880036,4.93,-5.49,7.3786855198
2019-05-14 23:00:00,6.9315,0.7365,6.9705182375,0.9015000000000001,-0.2735,0.9420745724,6.03,1.01,6.1140003271,5.3115,-5.7635000000000005,7.8377269983,0.9015000000000001,-0.2735,0.9420745724,4.41,-5.49,7.0418889511
2019-05-14 23:30:00,6.683,0.8785000000000001,6.7404933981,0.873,-0.3015,0.9235969088,5.8100000000000005,1.18,5.9286170394,5.183,-5.8615,7.8243639518,0.873,-0.3015,0.9235969088,4.31,-5.5600000000000005,7.0348916125
2019-05-15 00:00:00,6.596,0.91,6.658477003,0.666,-0.27,0.718648732,5.93,1.18,6.0462633089,5.026,-5.74,7.6294348415,0.666,-0.27,0.718648732,4.36,-5.47,6.9950339527
2019-05-15 00:30:00,6.321,0.786,6.3696810752,0.651,-0.254,0.6987968231,5.67,1.04,5.7645901849,4.681,-5.424,7.1646030595,0.651,-0.254,0.6987968231,4.03,-5.17,6.5551353914
2019-05-15 01:00:00,6.2115,0.525,6.2336471868,0.5415,-0.245,0.5943460692,5.67,0.77,5.722045089,4.6315,-5.615,7.2786686454,0.5415,-0.245,0.5943460692,4.09,-5.37,6.7501851826
2019-05-15 01:30:00,6.118,0.47750000000000004,6.1366057597,0.448,-0.29250000000000004,0.5350329429,5.67,0.77,5.722045089,4.588,-5.7525,7.3580568257,0.448,-0.29250000000000004,0.5350329429,4.14,-5.46,6.8520945703
2019-05-15 02:00:00,6.1685,0.5825,6.1959420995,0.4385,-0.23750000000000002,0.4986867754,5.73,0.8200000000000001,5.7883762836,4.5785,-5.6475,7.2702763703,0.4385,-0.23750000000000002,0.4986867754,4.14,-5.41,6.8123197224
2019-05-15 02:30:00,5.9885,0.5720000000000001,6.0157556674,0.5585,-0.248,0.6110861232,5.43,0.8200000000000001,5.4915662611,4.4585,-5.708,7.2428921192,0.5585,-0.248,0.6110861232,3.9,-5.46,6.7098137083000005
2019-05-15 03:00:00,6.077,0.49,6.0967228082,0.47700000000000004,-0.26,0.5432577657000001,5.6,0.75,5.65,4.567,-5.77,7.3586947892,0.47700000000000004,-0.26,0.5432577657000001,4.09,-5.51,6.8620842315
2019-05-15 03:30:00,6.2405,0.665,6.2758318373,0.5605,-0.295,0.6333918613,5.68,0.96,5.7605555288,4.6805,-5.775,7.4335526668,0.5605,-0.295,0.6333918613,4.12,-5.48,6.8560046674
2019-05-15 04:00:00,6.0995,0.452,6.1162246729,0.7595000000000001,-0.298,0.8158702409,5.34,0.75,5.3924113345,4.5995,-5.7780000000000005,7.3851665012,0.7595000000000001,-0.298,0.8158702409,3.84,-5.48,6.6914871292
2019-05-15 04:30:00,6.024,0.46900000000000003,6.0422294726,0.764,-0.281,0.8140374684,5.26,0.75,5.313200542,4.464,-5.761,7.2881010558,0.764,-0.281,0.8140374684,3.7,-5.48,6.6121403494
2019-05-15 05:00:00,6.078,0.5255000000000001,6.1006749012,0.5680000000000001,-0.28450000000000003,0.6352670698,5.51,0.81,5.5692189758,4.508,-5.5344999999999995,7.138119798,0.5680000000000001,-0.28450000000000003,0.6352670698,3.94,-5.25,6.5640003047
2019-05-15 05:30:00,6.1105,0.4325,6.1257870107,0.6705,-0.3275,0.7462080809,5.44,0.76,5.4928316923,4.5605,-5.7875,7.3683998602,0.6705,-0.3275,0.7462080809,3.89,-5.46,6.7040062649
2019-05-15 06:00:00,6.384,1.423,6.5406716016,1.054,-0.327,1.1035601479000001,5.33,1.75,5.6099376111,4.634,-6.477,7.9640118659,1.054,-0.327,1.1035601479000001,3.58,-6.15,7.1161014608
2019-05-15 06:30:00,7.106,1.7055,7.3078017386,1.106,-0.3245,1.1526214687,6.0,2.03,6.3341060932,5.286,-5.8845,7.9100655023,1.106,-0.3245,1.1526214687,4.18,-5.5600000000000005,6.9560046003
2019-05-15 07:00:00,7.5785,1.7625000000000002,7.7807498675,1.2985,-0.3275,1.3391633582,6.28,2.09,6.6186478982,5.7685,-5.4575,7.9410262876,1.2985,-0.3275,1.3391633582,4.47,-5.13,6.8042486727
2019-05-15 07:30:00,8.251,1.8175,8.4488050782,1.7610000000000001,-0.36250000000000004,1.7979230378,6.49,2.18,6.8463493922000005,6.521,-5.1625,8.3171417717,1.7610000000000001,-0.36250000000000004,1.7979230378,4.76,-4.8,6.76
2019-05-15 08:00:00,8.5265,2.1705,8.798424432800001,1.6665,-0.35950000000000004,1.704835036,6.86,2.5300000000000002,7.3116687562,6.7465,-5.3095,8.585222915,1.6665,-0.35950000000000004,1.704835036,5.08,-4.95,7.0928767084
2019-05-15 08:30:00,8.6755,1.57,8.8164165198,1.8655,-0.37,1.9018386498000002,6.8100000000000005,1.94,7.0809392032,7.0755,-4.71,8.4998117773,1.8655,-0.37,1.9018386498000002,5.21,-4.34,6.7808332821
2019-05-15 09:00:00,8.850999999999999,1.3,8.9459600379,2.451,-0.43,2.488433443,6.4,1.73,6.629698334,7.281,-4.11,8.3609246498,2.451,-0.43,2.488433443,4.83,-3.68,6.0721742399
2019-05-15 09:30:00,8.897,1.5,9.0225611109,3.087,-0.46,3.1210845871,5.8100000000000005,1.96,6.1316963395,7.317,-3.99,8.3341819635,3.087,-0.46,3.1210845871,4.23,-3.5300000000000002,5.5094282825
2019-05-15 10:00:00,8.8455,1.5705,8.9838377378,3.6055,-0.47950000000000004,3.6372449051,5.24,2.05,5.6267308448,7.2055,-3.9595000000000002,8.2217315999,3.6055,-0.47950000000000004,3.6372449051,3.6,-3.48,5.0070350508
2019-05-15 10:30:00,8.6515,1.174,8.7307919601,3.9915000000000003,-0.526,4.0260089729,4.66,1.7000000000000002,4.9604032094,7.0215,-4.386,8.2787957005,3.9915000000000003,-0.526,4.0260089729,3.03,-3.86,4.9071886045
2019-05-15 11:00:00,8.7015,1.54,8.8367246336,4.2715,-0.54,4.3054979096,4.43,2.08,4.8940065386,7.0215,-4.07,8.115809402,4.2715,-0.54,4.3054979096,2.75,-3.5300000000000002,4.4747513897
2019-05-15 11:30:00,8.773,1.534,8.9061038058,4.343,-0.546,4.377186882,4.43,2.08,4.8940065386,7.063,-3.846,8.0422437789,4.343,-0.546,4.377186882,2.7199999999999998,-3.3,4.276493891
2019-05-15 12:00:00,8.8215,1.4815,8.945037982,4.3115,-0.5985,4.3528421175,4.51,2.08,4.9665380297,7.1715,-3.8985000000000003,8.1626413923,4.3115,-0.5985,4.3528421175,2.86,-3.3,4.3668753130999995
2019-05-15 12:30:00,8.7345,1.4995,8.8622790805,4.3445,-0.5805,4.3831108245,4.39,2.08,4.8578287331,7.0445,-4.0505,8.1259787411,4.3445,-0.5805,4.3831108245,2.7,-3.47,4.3966919383
2019-05-15 13:00:00,8.663,1.4755,8.7877567815,4.4030000000000005,-0.6045,4.4443030106,4.26,2.08,4.7406750574,6.963,-4.2745,8.1703561275,4.4030000000000005,-0.6045,4.4443030106,2.56,-3.67,4.4746508244
2019-05-15 13:30:00,8.7585,1.4765000000000001,8.8820816535,4.3285,-0.6035,4.3703689204,4.43,2.08,4.8940065386,7.0785,-4.3235,8.2944447976,4.3285,-0.6035,4.3703689204,2.75,-3.7199999999999998,4.6261106774
2019-05-15 14:00:00,8.472,1.133,8.5474249339,4.192,-0.537,4.2262551982,4.28,1.67,4.5942681681,6.782,-4.6370000000000005,8.2156736182,4.192,-0.537,4.2262551982,2.59,-4.1,4.8495463705
2019-05-15 14:30:00,8.2355,1.1925,8.3213890968,3.9855,-0.5275000000000001,4.0202570191,4.25,1.72,4.5848555048,6.5755,-4.7275,8.0985465671,3.9855,-0.5275000000000001,4.0202570191,2.59,-4.2,4.9343793936
2019-05-15 15:00:00,8.524000000000001,1.3559999999999999,8.6311825378,3.524,-0.484,3.5570819501,5.0,1.8399999999999999,5.3278138106,6.834,-4.534,8.2012628296,3.524,-0.484,3.5570819501,3.31,-4.05,5.2305449047
2019-05-15 15:30:00,8.557,1.255,8.6485417268,3.057,-0.455,3.0906753307,5.5,1.71,5.7596961725,6.907,-4.615,8.3069172381,3.057,-0.455,3.0906753307,3.85,-4.16,5.6681654881
2019-05-15 16:00:00,8.398,1.23,8.4875970687,2.648,-0.39,2.67656571,5.75,1.62,5.973851354,6.758,-4.79,8.2833968878,2.648,-0.39,2.67656571,4.11,-4.4,6.0209716824
2019-05-15 16:30:00,8.38,1.2435,8.4717585099,2.58,-0.41650000000000004,2.6134024279,5.8,1.6600000000000001,6.0328765941,6.75,-4.9165,8.3507168704,2.58,-0.41650000000000004,2.6134024279,4.17,-4.5,6.135055012
2019-05-15 17:00:00,7.835,1.169,7.9217287255,1.875,-0.371,1.9113518776,5.96,1.54,6.1557452839,6.305,-5.391,8.2955353052,1.875,-0.371,1.9113518776,4.43,-5.02,6.6951699008
2019-05-15 17:30:00,7.3855,0.8515,7.4344241539,2.0455,-0.3685,2.0784278915,5.34,1.22,5.4775907113,5.8155,-5.5385,8.0308793105,2.0455,-0.3685,2.0784278915,3.77,-5.17,6.398577967
2019-05-15 18:00:00,7.2345,0.9015000000000001,7.2904521465,1.8545,-0.3185,1.8816515352,5.38,1.22,5.5165931516,5.6245,-5.3785,7.782240198,1.8545,-0.3185,1.8816515352,3.77,-5.06,6.3100316956
2019-05-15 18:30:00,7.1495,0.728,7.1864688304,1.6695,-0.312,1.6984034415,5.48,1.04,5.5778131916,5.4895,-5.372,7.6806896988,1.6695,-0.312,1.6984034415,3.8200000000000003,-5.06,6.3400315457
2019-05-15 19:00:00,7.151,0.5825,7.1746851673,1.031,-0.2775,1.0676924885,6.12,0.86,6.1801294485,5.491,-5.3375,7.6576750551,1.031,-0.2775,1.0676924885,4.46,-5.06,6.7450129726
2019-05-15 19:30:00,7.1355,0.4985,7.1528918977,0.6355000000000001,-0.2615,0.6871990250000001,6.5,0.76,6.5442799450999996,5.4555,-5.3215,7.6210788278,0.6355000000000001,-0.2615,0.6871990250000001,4.82,-5.06,6.9882758961
2019-05-15 20:00:00,7.2325,0.5,7.2497624961,0.3825,-0.26,0.4625,6.85,0.76,6.8920316308,5.5725,-5.32,7.7042297636,0.3825,-0.26,0.4625,5.19,-5.06,7.2484274157
2019-05-15 20:30:00,7.277,0.6775,7.3084701032,0.187,-0.2525,0.3142057447,7.09,0.93,7.150734228,5.697,-5.3125,7.789638326,0.187,-0.2525,0.3142057447,5.51,-5.06,7.4808889846
2019-05-15 21:00:00,7.348,0.8435,7.396255556,0.058,-0.24650000000000002,0.2532316134,7.29,1.09,7.3710379188,5.7780000000000005,-5.3065,7.8450128266,0.058,-0.24650000000000002,0.2532316134,5.72,-5.06,7.6368841814
2019-05-15 21:30:00,7.4045,0.767,7.444119105,0.1145,-0.193,0.2244086674,7.29,0.96,7.3529381882,5.8345,-5.253,7.8508215653,0.1145,-0.193,0.2244086674,5.72,-5.06,7.6368841814
2019-05-15 22:00:00,7.2620000000000005,1.4635,7.4080008268,0.17200000000000001,-0.1865,0.2537050453,7.09,1.65,7.279464266,5.452,-6.0665,8.1563917421,0.17200000000000001,-0.1865,0.2537050453,5.28,-5.88,7.9027083965
2019-05-15 22:30:00,7.0695,1.4775,7.2222459457,0.2795,-0.17250000000000001,0.32844558150000003,6.79,1.65,6.9876033087,5.2195,-6.2025,8.1064287143,0.2795,-0.17250000000000001,0.32844558150000003,4.94,-6.03,7.795158754
2019-05-15 23:00:00,6.593,0.931,6.6584089691,0.343,-0.159,0.37806084170000004,6.25,1.09,6.3443360567,4.843,-5.949,7.6710657669,0.343,-0.159,0.37806084170000004,4.5,-5.79,7.3330825715
2019-05-15 23:30:00,6.216,0.561,6.2412640547,0.506,-0.189,0.5401453508,5.71,0.75,5.7590450597,4.626,-5.779,7.4024804627,0.506,-0.189,0.5401453508,4.12,-5.59,6.9442422193
2019-05-16 00:00:00,6.055,0.5405,6.0790760194,0.535,-0.20950000000000002,0.5745565681,5.52,0.75,5.5707180866,4.415,-5.9995,7.4489076548,0.535,-0.20950000000000002,0.5745565681,3.88,-5.79,6.9698278314
2019-05-16 00:30:00,5.8255,0.899,5.8944593688,0.3055,-0.171,0.3501017709,5.52,1.07,5.6227484383,4.1855,-6.251,7.522859247,0.3055,-0.171,0.3501017709,3.88,-6.08,7.2125446272
2019-05-16 01:00:00,5.8469999999999995,1.1545,5.9598891978,0.197,-0.17550000000000002,0.2638356496,5.65,1.33,5.8044293432,4.077,-6.2055,7.4249686363,0.197,-0.17550000000000002,0.2638356496,3.88,-6.03,7.1704462902
2019-05-16 01:30:00,5.8165,0.5995,5.8473132719,0.1265,-0.1505,0.1966023906,5.69,0.75,5.7392159743,4.0965,-5.2705,6.6752889451,0.1265,-0.1505,0.1966023906,3.9699999999999998,-5.12,6.4788347718
2019-05-16 02:00:00,5.709,0.5855,5.7389451339,0.019,-0.1645,0.1655936291,5.69,0.75,5.7392159743,4.069,-5.3745,6.7410689991,0.019,-0.1645,0.1655936291,4.05,-5.21,6.5989847703999995
2019-05-16 02:30:00,5.7165,0.5895,5.7468149875000005,0.026500000000000003,-0.1605,0.1626729848,5.69,0.75,5.7392159743,3.9765,-5.6505,6.9094647043,0.026500000000000003,-0.1605,0.1626729848,3.95,-5.49,6.7633275834
2019-05-16 03:00:00,5.594,0.604,5.6265133075,0.004,-0.146,0.1460547842,5.59,0.75,5.6400886518,3.954,-5.636,6.8846649882,0.004,-0.146,0.1460547842,3.95,-5.49,6.7633275834
2019-05-16 03:30:00,5.5485,0.595,5.5803115728,0.0285,-0.155,0.157598382,5.52,0.75,5.5707180866,3.9385,-5.645,6.8831538737999995,0.0285,-0.155,0.157598382,3.91,-5.49,6.7400445102
2019-05-16 04:00:00,5.463,0.594,5.4951983586,0.10300000000000001,-0.156,0.1869358179,5.36,0.75,5.4122176601,3.9130000000000003,-5.646,6.8694166419,0.10300000000000001,-0.156,0.1869358179,3.81,-5.49,6.6825294612
2019-05-16 04:30:00,5.4995,0.5700000000000001,5.5289601418,0.2295,-0.18,0.29166804760000004,5.27,0.75,5.3231006002,3.8595,-5.67,6.8589095525,0.2295,-0.18,0.29166804760000004,3.63,-5.49,6.5815651634
2019-05-16 05:00:00,5.516,0.5605,5.5444040482,0.176,-0.1895,0.2586237615,5.34,0.75,5.3924113345,3.966,-5.6795,6.9271838614,0.176,-0.1895,0.2586237615,3.79,-5.49,6.6711468279
2019-05-16 05:30:00,5.657,0.517,5.680575499,0.317,-0.233,0.3934183524,5.34,0.75,5.3924113345,4.037,-5.723,7.0035775144,0.317,-0.233,0.3934183524,3.7199999999999998,-5.49,6.6316287592
2019-05-16 06:00:00,5.8655,0.48950000000000005,5.8858899497,0.3755,-0.2605,0.4570125819,5.49,0.75,5.5409926908,4.2755,-5.6805,7.1097102965,0.3755,-0.2605,0.4570125819,3.9,-5.42,6.6773048455
2019-05-16 06:30:00,6.635,0.8180000000000001,6.6852336534,0.465,-0.242,0.5242032049,6.17,1.06,6.2603913616,5.025,-5.022,7.1043021473,0.465,-0.242,0.5242032049,4.5600000000000005,-4.78,6.6062092004
2019-05-16 07:00:00,7.189,1.4145,7.3268363739,0.919,-0.2655,0.9565831119,6.27,1.6800000000000002,6.4911709267,5.359,-5.7655,7.8714592834,0.919,-0.2655,0.9565831119,4.44,-5.5,7.0684934746
2019-05-16 07:30:00,7.8355,1.6265,8.0025347547,1.2355,-0.3435,1.2823620784,6.6,1.97,6.8877354769,6.0055,-5.4935,8.1390768825,1.2355,-0.3435,1.2823620784,4.77,-5.15,7.0196438656
2019-05-16 08:00:00,8.1655,1.338,8.2743963073,1.6055000000000001,-0.402,1.6550632162999999,6.5600000000000005,1.74,6.7868402073,6.4555,-4.962,8.1421695051,1.6055000000000001,-0.402,1.6550632162999999,4.85,-4.5600000000000005,6.657033874
2019-05-16 08:30:00,8.367,2.142,8.6368311897,2.157,-0.368,2.1881665842,6.21,2.51,6.6980743501,6.547,-5.368,8.4663234642,2.157,-0.368,2.1881665842,4.39,-5.0,6.6537282782
2019-05-16 09:00:00,8.5555,2.095,8.8082691404,2.8255,-0.41500000000000004,2.8558142884,5.73,2.51,6.2556374575,6.7155000000000005,-5.295,8.5518983419,2.8255,-0.41500000000000004,2.8558142884,3.89,-4.88,6.2407131003
2019-05-16 09:30:00,8.546,2.0895,8.7977341543,3.2560000000000002,-0.42050000000000004,3.2830407018,5.29,2.51,5.8552711295,6.7059999999999995,-5.1005,8.4252914638,3.2560000000000002,-0.42050000000000004,3.2830407018,3.45,-4.68,5.814198139
2019-05-16 10:00:00,8.7335,2.002,8.9600237862,3.5835,-0.508,3.619328149,5.15,2.51,5.7291011511,6.8935,-5.258,8.6698850194,3.5835,-0.508,3.619328149,3.31,-4.75,5.7895250236999996
2019-05-16 10:30:00,8.3935,1.988,8.6257165644,3.7735000000000003,-0.522,3.809433849,4.62,2.51,5.257803724,6.6035,-5.842,8.8167554265,3.7735000000000003,-0.522,3.809433849,2.83,-5.32,6.025885827
2019-05-16 11:00:00,8.471,2.165,8.7432869105,3.571,-0.485,3.6037849547,4.9,2.65,5.5706821844,6.651,-5.525,8.6464689903,3.571,-0.485,3.6037849547,3.08,-5.04,5.9066064707
2019-05-16 11:30:00,8.594,2.436,8.9325770078,3.914,-0.544,3.95162397,4.68,2.98,5.5482249414,6.734,-5.194,8.5043748741,3.914,-0.544,3.95162397,2.8200000000000003,-4.65,5.4382809784
2019-05-16 12:00:00,8.621,2.4455,8.9611445279,4.331,-0.5345,4.363857382,4.29,2.98,5.2234567099,6.781,-5.1845,8.5358655829,4.331,-0.5345,4.363857382,2.45,-4.65,5.2559490104
2019-05-16 12:30:00,8.6955,2.4085,9.0228926903,4.4055,-0.5715,4.4424140397,4.29,2.98,5.2234567099,6.8555,-5.1715,8.5873332589,4.4055,-0.5715,4.4424140397,2.45,-4.6,5.2117655358
2019-05-16 13:00:00,8.772,2.4255,9.1011556546,4.272,-0.5545,4.3078363769,4.5,2.98,5.3972585634,6.892,-5.1545,8.6063078175,4.272,-0.5545,4.3078363769,2.62,-4.6,5.2938077033
2019-05-16 13:30:00,8.5295,2.23,8.8161936373,4.2095,-0.55,4.2452785833,4.32,2.7800000000000002,5.1371976797,6.6795,-5.5600000000000005,8.6907606255,4.2095,-0.55,4.2452785833,2.47,-5.01,5.5857855311
2019-05-16 14:00:00,8.34,2.192,8.623251359,4.25,-0.588,4.2904829565,4.09,2.7800000000000002,4.9453513525,6.5,-5.638,8.604478136400001,4.25,-0.588,4.2904829565,2.25,-5.05,5.5285622001
2019-05-16 14:30:00,8.4455,2.191,8.7250760025,2.9455,-0.519,2.990874663,5.5,2.71,6.1314027759,6.5955,-5.569,8.6321712941,2.9455,-0.519,2.990874663,3.65,-5.05,6.2309710319
2019-05-16 15:00:00,8.3255,2.197,8.6105028454,2.5155000000000003,-0.443,2.5542101029,5.8100000000000005,2.64,6.3816690607,6.4855,-5.493,8.499103438,2.5155000000000003,-0.443,2.5542101029,3.9699999999999998,-5.05,6.4236593932
2019-05-16 15:30:00,8.4405,2.1435,8.708423077700001,2.1805,-0.40650000000000003,2.2180672893,6.26,2.55,6.7594452435,6.5705,-5.4565,8.5407764577,2.1805,-0.40650000000000003,2.2180672893,4.39,-5.05,6.6913825178
2019-05-16 16:00:00,8.4155,2.0755,8.6676606129,3.1255,-0.47450000000000003,3.1613130974,5.29,2.55,5.8725292677,6.5555,-5.5245,8.5729038546,3.1255,-0.47450000000000003,3.1613130974,3.43,-5.05,6.104703105
2019-05-16 16:30:00,8.377,2.192,8.6590411132,2.167,-0.358,2.1963726915,6.21,2.55,6.7131661681,6.517,-5.568,8.57169254,2.167,-0.358,2.1963726915,4.35,-5.21,6.7872380244
2019-05-16 17:00:00,8.3225,2.1415,8.5936039297,1.8225,-0.34850000000000003,1.8555210858,6.5,2.49,6.9606106054,6.4525,-5.4885,8.4710323161,1.8225,-0.34850000000000003,1.8555210858,4.63,-5.14,6.917839258
2019-05-16 17:30:00,8.1585,1.7775,8.3498879334,1.7685,-0.3325,1.7994856209,6.39,2.11,6.7293536094,6.2985,-5.9125,8.6387938105,1.7685,-0.3325,1.7994856209,4.53,-5.58,7.1873013016
2019-05-16 18:00:00,8.164,1.819,8.3641889625,1.194,-0.331,1.2390306695,6.97,2.15,7.2940660814000005,6.354,-5.911,8.6783199411,1.194,-0.331,1.2390306695,5.16,-5.58,7.6001315778
2019-05-16 18:30:00,8.0175,1.7930000000000001,8.2155435152,0.9475,-0.297,0.9929578289000001,7.07,2.09,7.3724487112,6.1975,-6.157,8.7359976677,0.9475,-0.297,0.9929578289000001,5.25,-5.86,7.8677887618
2019-05-16 19:00:00,7.967,1.771,8.1614661673,0.997,-0.319,1.0467903324,6.97,2.09,7.2766063519,6.147,-6.309,8.8084669495,0.997,-0.319,1.0467903324,5.15,-5.99,7.8995316317
2019-05-16 19:30:00,8.103,1.7765,8.2954542522,0.863,-0.3135,0.9181782234,7.24,2.09,7.5356287064,6.283,-6.3035,8.9000113062,0.863,-0.3135,0.9181782234,5.42,-5.99,8.0781495406
2019-05-16 20:00:00,8.012,1.7765,8.2065885878,0.9520000000000001,-0.3135,1.0022905018,7.06,2.09,7.3628594989,6.222,-6.3635,8.8998548443,0.9520000000000001,-0.3135,1.0022905018,5.27,-6.05,8.023428195
2019-05-16 20:30:00,7.8055,1.78,8.0058872244,0.8355,-0.31,0.8911566922,6.97,2.09,7.2766063519,6.0155,-6.53,8.8784649715,0.8355,-0.31,0.8911566922,5.18,-6.22,8.0944919544
2019-05-16 21:00:00,7.7805,1.7235,7.9691048745,0.8905000000000001,-0.3665,0.9629706641,6.89,2.09,7.2000138889,5.9505,-6.4465,8.7730161575,0.8905000000000001,-0.3665,0.9629706641,5.06,-6.08,7.9101201002
2019-05-16 21:30:00,7.6665,1.6785,7.8480943228,1.1065,-0.3215,1.1522606042,6.5600000000000005,2.0,6.8581046944,5.8565000000000005,-6.7015,8.899926657,1.1065,-0.3215,1.1522606042,4.75,-6.38,7.9540492832
2019-05-16 22:00:00,7.499,0.552,7.5192888627,1.349,-0.318,1.3859743865,6.15,0.87,6.2112317619,5.869,-5.898,8.320550763,1.349,-0.318,1.3859743865,4.52,-5.58,7.1810027155
2019-05-16 22:30:00,7.249,0.485,7.2652065353,1.209,-0.305,1.2468785025,6.04,0.79,6.0914448204,5.639,-5.955,8.2012405159,1.209,-0.305,1.2468785025,4.43,-5.65,7.1796518021
2019-05-16 23:00:00,6.899,0.484,6.9159566945,1.119,-0.266,1.1501812901,5.78,0.75,5.8284560563,5.309,-5.786,7.8525968316,1.119,-0.266,1.1501812901,4.19,-5.52,6.9301154392
2019-05-16 23:30:00,6.6,0.43,6.6139927427,1.27,-0.32,1.3096946209,5.33,0.75,5.3825087088,5.02,-5.84,7.701038891,1.27,-0.32,1.3096946209,3.75,-5.52,6.6732975357
2019-05-17 00:00:00,6.483,0.4475,6.4984263672,1.303,-0.3025,1.3376528885,5.18,0.75,5.2340137562,4.8629999999999995,-5.8225,7.5861897716,1.303,-0.3025,1.3376528885,3.56,-5.52,6.5684092443
2019-05-17 00:30:00,6.345,0.42050000000000004,6.3589185598,1.045,-0.3295,1.0957167745,5.3,0.75,5.352803004,4.755,-6.0695,7.7103083758,1.045,-0.3295,1.0957167745,3.71,-5.74,6.8345958183
2019-05-17 01:00:00,6.292,0.71,6.3319320906,1.1320000000000001,-0.31,1.1736796837,5.16,1.02,5.2598479065,4.572,-6.16,7.6712961095,1.1320000000000001,-0.31,1.1736796837,3.44,-5.85,6.7864644698
2019-05-17 01:30:00,6.3335,0.49350000000000005,6.3526974192,0.9535,-0.34650000000000003,1.0145070231,5.38,0.84,5.445181356,4.6835,-5.7065,7.3823651021,0.9535,-0.34650000000000003,1.0145070231,3.73,-5.36,6.5301225103
2019-05-17 02:00:00,6.063,0.42250000000000004,6.0777031229,1.173,-0.3275,1.2178609321,4.89,0.75,4.9471810155,4.433,-5.8275,7.3219700389,1.173,-0.3275,1.2178609321,3.26,-5.5,6.3935592591
2019-05-17 02:30:00,5.9935,0.46900000000000003,6.0118219576,0.9535,-0.281,0.9940438874,5.04,0.75,5.095498013,4.3735,-5.891,7.3369873415,0.9535,-0.281,0.9940438874,3.42,-5.61,6.5702739669
2019-05-17 03:00:00,6.115,0.47600000000000003,6.1334982677,1.025,-0.274,1.0609905749,5.09,0.75,5.1449586976,4.535,-5.844,7.3971995377,1.025,-0.274,1.0609905749,3.51,-5.57,6.5836919734
2019-05-17 03:30:00,6.0455,0.367,6.0566293638,1.1555,-0.383,1.2173205207,4.89,0.75,4.9471810155,4.3955,-5.843,7.3117076836,1.1555,-0.383,1.2173205207,3.24,-5.46,6.3489526695
2019-05-17 04:00:00,6.0795,0.354,6.0897977183,1.1395,-0.396,1.2063483121,4.94,0.75,4.99660885,4.4595,-5.856,7.3606980817,1.1395,-0.396,1.2063483121,3.32,-5.46,6.3901486681
2019-05-17 04:30:00,6.0415,0.318,6.0498633249,1.2815,-0.432,1.3523558149000001,4.76,0.75,4.8187238975,4.4215,-5.892,7.3665002715,1.2815,-0.432,1.3523558149000001,3.14,-5.46,6.2985077598
2019-05-17 05:00:00,6.0105,0.3305,6.0195797611,1.0905,-0.41950000000000004,1.1684051095,4.92,0.75,4.9768363445,4.3705,-5.7795000000000005,7.2459568381,1.0905,-0.41950000000000004,1.1684051095,3.2800000000000002,-5.36,6.2839478037
2019-05-17 05:30:00,5.909,0.124,5.910300923,0.799,-0.516,0.9511345856000001,5.11,0.64,5.1499223295,4.269,-5.796,7.1984704625,0.799,-0.516,0.9511345856000001,3.47,-5.28,6.318172204
2019-05-17 06:00:00,6.048,-0.166,6.0502776796,0.648,-0.506,0.8221557030000001,5.4,0.34,5.4106931164,4.4879999999999995,-6.016,7.5056245576,0.648,-0.506,0.8221557030000001,3.84,-5.51,6.7160777244
2019-05-17 06:30:00,6.7205,0.2335,6.7245551898,0.7105,-0.5165000000000001,0.878397689,6.01,0.75,6.056616217,5.0405,-5.4965,7.4577578735,0.7105,-0.5165000000000001,0.878397689,4.33,-4.98,6.5991893442
2019-05-17 07:00:00,7.2165,0.639,7.2447355542,1.2065000000000001,-0.47100000000000003,1.2951769184,6.01,1.11,6.1116446232,5.4865,-5.451,7.7340211566,1.2065000000000001,-0.47100000000000003,1.2951769184,4.28,-4.98,6.5664906914
2019-05-17 07:30:00,8.1285,1.2565,8.2250413069,1.4185,-0.4535,1.4892294987999999,6.71,1.71,6.9244638782,6.4185,-5.1535,8.231385333,1.4185,-0.4535,1.4892294987999999,5.0,-4.7,6.8622153857
2019-05-17 08:00:00,8.2205,1.67,8.3884158367,1.6605,-0.42,1.7127931136,6.5600000000000005,2.09,6.8848892511,6.4305,-5.68,8.5798444188,1.6605,-0.42,1.7127931136,4.77,-5.26,7.1007393981
2019-05-17 08:30:00,8.4815,1.6665,8.6436719338,2.4815,-0.42350000000000004,2.5173784976,6.0,2.09,6.3535895366,6.6615,-5.3835,8.5649083182,2.4815,-0.42350000000000004,2.5173784976,4.18,-4.96,6.4864474098
2019-05-17 09:00:00,8.627,1.795,8.8117622528,2.5869999999999997,-0.41500000000000004,2.6200751898,6.04,2.21,6.431617215,6.817,-5.085,8.5046289749,2.5869999999999997,-0.41500000000000004,2.6200751898,4.23,-4.67,6.3009364383
2019-05-17 09:30:00,8.8515,2.092,9.0953568512,3.5015,-0.398,3.524046857,5.35,2.49,5.9010677,7.0115,-4.948,8.5815987001,3.5015,-0.398,3.524046857,3.51,-4.55,5.7465293874
2019-05-17 10:00:00,8.7665,1.772,8.9437970823,3.5564999999999998,-0.468,3.5871599142,5.21,2.24,5.6711286355,6.9465,-5.018,8.5693749043,3.5564999999999998,-0.468,3.5871599142,3.39,-4.55,5.6740285512
2019-05-17 10:30:00,8.5915,1.8,8.778033507,2.7315,-0.44,2.7667114504,5.86,2.24,6.2735317006999995,6.8315,-4.99,8.4598754276,2.7315,-0.44,2.7667114504,4.1,-4.55,6.1247448926
2019-05-17 11:00:00,8.607,1.9205,8.8186602866,2.8970000000000002,-0.47950000000000004,2.9364143526,5.71,2.4,6.1938760078,6.8469999999999995,-5.1795,8.5853729826,2.8970000000000002,-0.47950000000000004,2.9364143526,3.95,-4.7,6.1394217969
2019-05-17 11:30:00,8.491,1.5455,8.63050701,2.991,-0.5445,3.0401580962,5.5,2.09,5.8837148129,6.751,-5.5045,8.7106556154,2.991,-0.5445,3.0401580962,3.76,-4.96,6.2240822617
2019-05-17 12:00:00,8.79,1.6255000000000002,8.9390351968,2.62,-0.5545,2.6780347739,6.17,2.18,6.543798591,7.06,-5.1845,8.7591460914,2.62,-0.5545,2.6780347739,4.44,-4.63,6.4148655481
2019-05-17 12:30:00,8.698,1.687,8.8600887693,1.8980000000000001,-0.543,1.9741461445000001,6.8,2.23,7.1563188861,6.978,-5.473,8.8682700117,1.8980000000000001,-0.543,1.9741461445000001,5.08,-4.93,7.0789335355
2019-05-17 13:00:00,8.647,1.574,8.7890889744,1.587,-0.5660000000000001,1.6849109769,7.06,2.14,7.377208144,6.947,-5.416,8.8087379913,1.587,-0.5660000000000001,1.6849109769,5.36,-4.85,7.228561406
2019-05-17 13:30:00,8.687,1.6440000000000001,8.8411936411,1.9969999999999999,-0.5660000000000001,2.075660136,6.69,2.21,7.0455801748,6.957,-5.486,8.859799377,1.9969999999999999,-0.5660000000000001,2.075660136,4.96,-4.92,6.9862722535
2019-05-17 14:00:00,8.6305,1.6085,8.7791117147,2.0405,-0.5315,2.1085854263,6.59,2.14,6.9287589076,6.9305,-5.5615,8.8860628233,2.0405,-0.5315,2.1085854263,4.89,-5.03,7.0151977877
2019-05-17 14:30:00,8.4675,1.792,8.6550459415,1.5875,-0.528,1.6730033622,6.88,2.32,7.2606335812000005,6.7675,-5.558,8.7573066779,1.5875,-0.528,1.6730033622,5.18,-5.03,7.2203393272
2019-05-17 15:00:00,8.4355,1.4565000000000001,8.5603184812,1.3955,-0.49350000000000005,1.4801900216,7.04,1.9500000000000002,7.3050735794,6.8155,-5.3935,8.6914258036,1.3955,-0.49350000000000005,1.4801900216,5.42,-4.9,7.3065997564
2019-05-17 15:30:00,8.0915,0.7275,8.1241386313,1.2315,-0.4625,1.3154841314,6.86,1.19,6.9624492817,6.5915,-5.0625,8.3112441006,1.2315,-0.4625,1.3154841314,5.36,-4.6,7.0632570391
2019-05-17 16:00:00,8.186,0.8515,8.2301669637,2.046,-0.5085000000000001,2.1082429296,6.14,1.3599999999999999,6.2888154688,6.686,-4.8285,8.2472424634,2.046,-0.5085000000000001,2.1082429296,4.64,-4.32,6.339716082
2019-05-17 16:30:00,7.9425,0.6745,7.9710887901,2.6825,-0.5355,2.7354280287,5.26,1.21,5.3973789935,6.3925,-5.0055,8.1190569957,2.6825,-0.5355,2.7354280287,3.71,-4.47,5.8090446719
2019-05-17 17:00:00,7.9510000000000005,0.738,7.9851765791,3.051,-0.47200000000000003,3.0872941227,4.9,1.21,5.0471873355,6.371,-5.042,8.1247403035,3.051,-0.47200000000000003,3.0872941227,3.32,-4.57,5.6486547071
2019-05-17 17:30:00,7.733,0.7125,7.7657546478,1.673,-0.4975,1.7454040363,6.06,1.21,6.1796197294,6.203,-5.0075,7.9719674642000005,1.673,-0.4975,1.7454040363,4.53,-4.51,6.3922609459
2019-05-17 18:00:00,7.534,0.764,7.5726383777,1.3940000000000001,-0.406,1.451920108,6.14,1.17,6.2504799816,6.024,-5.016,7.8389305393,1.3940000000000001,-0.406,1.451920108,4.63,-4.61,6.5336819635
2019-05-17 18:30:00,7.3255,0.8280000000000001,7.3721458375,0.8155,-0.342,0.8843100418000001,6.51,1.17,6.6143026843,5.8555,-4.992,7.6946048794,0.8155,-0.342,0.8843100418000001,5.04,-4.65,6.8574120483000005
2019-05-17 19:00:00,7.3155,0.5485,7.3360338399,0.6255000000000001,-0.3215,0.7032869258000001,6.69,0.87,6.7463323369,5.8455,-4.9715,7.6737007044,0.6255000000000001,-0.3215,0.7032869258000001,5.22,-4.65,6.9907724895
2019-05-17 19:30:00,7.123,0.4505,7.1372319039,0.383,-0.2995,0.4861987762,6.74,0.75,6.7816001062,5.673,-5.0895,7.6214132056,0.383,-0.2995,0.4861987762,5.29,-4.79,7.1363996525
2019-05-17 20:00:00,7.012,0.4475,7.0262650284,0.272,-0.3025,0.4068049287,6.74,0.75,6.7816001062,5.562,-5.0325,7.500793308,0.272,-0.3025,0.4068049287,5.29,-4.73,7.0962666241
2019-05-17 20:30:00,7.0565,0.4585,7.0713799573,0.2665,-0.29150000000000004,0.3949613905,6.79,0.75,6.8312956311,5.5565,-5.0215,7.489336052,0.2665,-0.29150000000000004,0.3949613905,5.29,-4.73,7.0962666241
2019-05-17 21:00:00,7.033,0.48650000000000004,7.049806469,0.203,-0.2635,0.332627795,6.83,0.75,6.8710552319,5.533,-5.0935,7.5204940828,0.203,-0.2635,0.332627795,5.33,-4.83,7.1928992764
2019-05-17 21:30:00,6.9465,0.5525,6.9684373069,0.23650000000000002,-0.1975,0.3081209178,6.71,0.75,6.7517849492,5.5165,-5.2175,7.5930282826,0.23650000000000002,-0.1975,0.3081209178,5.28,-5.02,7.2855198854
2019-05-17 22:00:00,6.6515,0.42750000000000005,6.6652238147,0.14150000000000001,-0.1925,0.2389110713,6.51,0.62,6.539457164,5.1615,-5.3525,7.4357473397,0.14150000000000001,-0.1925,0.2389110713,5.02,-5.16,7.1990277121
2019-05-17 22:30:00,6.2825,0.5115000000000001,6.3032879119,0.0425,-0.14850000000000002,0.1544619694,6.24,0.66,6.2748067699,4.8125,-5.5685,7.3599149791,0.0425,-0.14850000000000002,0.1544619694,4.77,-5.42,7.2200623266
2019-05-17 23:00:00,5.835,0.304,5.8429137423,0.005,-0.156,0.15608010760000002,5.83,0.46,5.8481193558,4.385,-5.646,7.1488139576,0.005,-0.156,0.15608010760000002,4.38,-5.49,7.0231403232
2019-05-17 23:30:00,5.6945,0.375,5.7068340829,0.0045000000000000005,-0.135,0.1350749792,5.69,0.51,5.7128101666,4.1645,-5.625,6.9988345637,0.0045000000000000005,-0.135,0.1350749792,4.16,-5.49,6.8880839135
2019-05-18 00:00:00,5.442,0.6065,5.4756923078,0.002,-0.1135,0.11351761980000001,5.44,0.72,5.4874402047,3.882,-5.7835,6.9655435,0.002,-0.1135,0.11351761980000001,3.88,-5.67,6.8704657775
2019-05-18 00:30:00,5.236,0.28250000000000003,5.2436153797,0.036000000000000004,-0.0475,0.059600755000000005,5.2,0.33,5.2104606322,3.5460000000000003,-5.2575,6.3415630762,0.036000000000000004,-0.0475,0.059600755000000005,3.51,-5.21,6.2820538043
2019-05-18 01:00:00,5.208,0.367,5.2209149581,0.008,-0.043000000000000003,0.0437378555,5.2,0.41000000000000003,5.2161384184,3.518,-5.183,6.2641689792,0.008,-0.043000000000000003,0.0437378555,3.51,-5.14,6.2241224281
2019-05-18 01:30:00,5.162,0.258,5.1684434794,0.012,-0.052000000000000005,0.0533666563,5.15,0.31,5.1593216608,3.5220000000000002,-5.112,6.2078199072,0.012,-0.052000000000000005,0.0533666563,3.51,-5.06,6.158222146
2019-05-18 02:00:00,5.082,0.5385,5.1104506895,0.002,-0.061500000000000006,0.0615325117,5.08,0.6000000000000001,5.1153103523,3.512,-5.1215,6.2099844001,0.002,-0.061500000000000006,0.0615325117,3.51,-5.06,6.158222146
2019-05-18 02:30:00,4.9510000000000005,0.28750000000000003,4.9593404047,0.001,-0.052500000000000005,0.0525095229,4.95,0.34,4.9616630277,3.461,-5.1825,6.2319200292,0.001,-0.052500000000000005,0.0525095229,3.46,-5.13,6.1877701961
2019-05-18 03:00:00,4.79,0.28450000000000003,4.7984414397,0.0,-0.0555,0.0555,4.79,0.34,4.8020516449,3.21,-5.5155,6.3816016994,0.0,-0.0555,0.0555,3.21,-5.46,6.3336956037
2019-05-18 03:30:00,4.79,0.302,4.7995108084,0.0,-0.038,0.038,4.79,0.34,4.8020516449,3.21,-5.378,6.2631448969,0.0,-0.038,0.038,3.21,-5.34,6.2305457225
2019-05-18 04:00:00,4.79,0.3085,4.7999241921,0.0,-0.0315,0.0315,4.79,0.34,4.8020516449,3.21,-5.3715,6.2575644024,0.0,-0.0315,0.0315,3.21,-5.34,6.2305457225
2019-05-18 04:30:00,4.79,0.3025,4.7995422959,0.0,-0.0375,0.0375,4.79,0.34,4.8020516449,3.07,-5.5175,6.3140879191,0.0,-0.0375,0.0375,3.07,-5.48,6.2813453973
2019-05-18 05:00:00,4.58,0.24750000000000003,4.5866824885,0.0,-0.052500000000000005,0.052500000000000005,4.58,0.30000000000000004,4.5898148111,3.01,-5.5325,6.2983058238,0.0,-0.052500000000000005,0.052500000000000005,3.01,-5.48,6.2522395987
2019-05-18 05:30:00,4.48,0.223,4.4855466779,0.0,-0.077,0.077,4.48,0.30000000000000004,4.4900334074,3.01,-5.667,6.4167740337,0.0,-0.077,0.077,3.01,-5.59,6.3488739159
2019-05-18 06:00:00,4.341,0.165,4.3441346664000005,0.021,-0.135,0.1366235704,4.32,0.30000000000000004,4.3304041382000005,2.911,-6.055,6.7184035306,0.021,-0.135,0.1366235704,2.89,-5.92,6.5877537902
2019-05-18 06:30:00,4.557,0.14,4.5591500304,0.08700000000000001,-0.16,0.1821235844,4.47,0.30000000000000004,4.4800558032,3.057,-5.76,6.520954608,0.08700000000000001,-0.16,0.1821235844,2.9699999999999998,-5.6,6.338840588
2019-05-18 07:00:00,4.99,0.1515,4.9922992949000005,0.26,-0.14850000000000002,0.2994198557,4.73,0.30000000000000004,4.7395041935,3.3,-5.6285,6.52456989,0.26,-0.14850000000000002,0.2994198557,3.04,-5.48,6.2667375883
2019-05-18 07:30:00,5.1415,0.1665,5.1441952237,0.3815,-0.1335,0.4041837453,4.76,0.30000000000000004,4.7694444121,3.6015,-5.5735,6.6358650152,0.3815,-0.1335,0.4041837453,3.22,-5.44,6.3215504426999996
2019-05-18 08:00:00,5.2245,0.17500000000000002,5.2274300808,0.3945,-0.125,0.41382997720000003,4.83,0.30000000000000004,4.8393078017,3.6145,-5.415,6.5105172798,0.3945,-0.125,0.41382997720000003,3.22,-5.29,6.1929395282
2019-05-18 08:30:00,5.575,0.17200000000000001,5.5776526425,0.34500000000000003,-0.128,0.36797961900000004,5.23,0.30000000000000004,5.2385971405,3.995,-5.108,6.4847273651,0.34500000000000003,-0.128,0.36797961900000004,3.65,-4.98,6.1743744622
2019-05-18 09:00:00,5.9695,0.20450000000000002,5.9730017998000005,0.3995,-0.14550000000000002,0.425171142,5.57,0.35000000000000003,5.580985576,4.3395,-5.1755,6.7540403093,0.3995,-0.14550000000000002,0.425171142,3.94,-5.03,6.3894052931
2019-05-18 09:30:00,6.1395,0.36050000000000004,6.1500748369,0.6395000000000001,-0.1495,0.6567423391,5.5,0.51,5.5235948439,4.5295,-4.9595,6.716621956,0.6395000000000001,-0.1495,0.6567423391,3.89,-4.8100000000000005,6.1861296462
2019-05-18 10:00:00,6.1785,0.506,6.1991852892,0.8285,-0.17400000000000002,0.8465744208,5.35,0.68,5.3930418133,4.6885,-4.784,6.6984093821,0.8285,-0.17400000000000002,0.8465744208,3.86,-4.61,6.012628377
2019-05-18 10:30:00,6.203,0.5095000000000001,6.2238893989,0.9430000000000001,-0.1705,0.9582897526,5.26,0.68,5.3037722425,4.663,-4.7805,6.6780797577,0.9430000000000001,-0.1705,0.9582897526,3.7199999999999998,-4.61,5.9237234912000005
2019-05-18 11:00:00,6.142,0.3215,6.1504086246,0.812,-0.1685,0.8292986495,5.33,0.49,5.3524760625,4.632,-4.7785,6.6550346543,0.812,-0.1685,0.8292986495,3.8200000000000003,-4.61,5.9870276432
2019-05-18 11:30:00,6.2775,0.41750000000000004,6.2913680945,1.0675,-0.1625,1.0797974347000001,5.21,0.58,5.2421846591,4.6875,-4.7725,6.6895001682,1.0675,-0.1625,1.0797974347000001,3.62,-4.61,5.8614418022
2019-05-18 12:00:00,6.2615,0.8975000000000001,6.325495119,0.8715,-0.1625,0.8865204453000001,5.39,1.06,5.4932413018,4.7415,-5.1825,7.0242528784,0.8715,-0.1625,0.8865204453000001,3.87,-5.02,6.338556618
2019-05-18 12:30:00,6.082,1.1219999999999999,6.184626747,1.3820000000000001,-0.218,1.3990882746,4.7,1.34,4.8872896374,4.422,-5.9879999999999995,7.4438046723,1.3820000000000001,-0.218,1.3990882746,3.04,-5.77,6.5218478976
2019-05-18 13:00:00,5.746,0.99,5.830661712,0.926,-0.2,0.9473520993000001,4.82,1.19,4.9647255715,4.196,-6.15,7.4450598386,0.926,-0.2,0.9473520993000001,3.27,-5.95,6.7893593218
2019-05-18 13:30:00,5.675,0.627,5.7095318547,0.915,-0.203,0.9372480995,4.76,0.8300000000000001,4.8318216027,3.9050000000000002,-6.153,7.2875533617,0.915,-0.203,0.9372480995,2.99,-5.95,6.6590239525
2019-05-18 14:00:00,5.4885,0.5305,5.5140785722,1.1785,-0.2195,1.1987670750000001,4.31,0.75,4.3747685653,3.7885,-6.4795,7.5057746103,1.1785,-0.2195,1.1987670750000001,2.61,-6.26,6.7823078668
2019-05-18 14:30:00,5.236,0.4995,5.2597715017,1.9260000000000002,-0.2505,1.9422219878,3.31,0.75,3.393906304,3.4859999999999998,-6.6405,7.4998957493,1.9260000000000002,-0.2505,1.9422219878,1.56,-6.39,6.5776667596
2019-05-18 15:00:00,5.2075,0.524,5.2337971159,1.4175,-0.226,1.4354031664,3.79,0.75,3.8634958263,3.5175,-6.616,7.4929475008,1.4175,-0.226,1.4354031664,2.1,-6.39,6.7262247955
2019-05-18 15:30:00,5.2125,0.0095,5.2125086571,0.9025000000000001,-0.2005,0.9245033802,4.31,0.21,4.3151129765,3.4625,-5.9505,6.8845738067,0.9025000000000001,-0.2005,0.9245033802,2.56,-5.75,6.294132188
2019-05-18 16:00:00,5.2285,-0.319,5.2382223368,0.9185000000000001,-0.179,0.9357794879,4.31,-0.14,4.3122731824,3.5085,-5.679,6.6753736412,0.9185000000000001,-0.179,0.9357794879,2.59,-5.5,6.0793173959
2019-05-18 16:30:00,5.288,0.08600000000000001,5.288699273,0.978,-0.194,0.9970556654,4.31,0.28,4.3190855514,3.628,-5.694,6.7515938859,0.978,-0.194,0.9970556654,2.65,-5.5,6.1051208014
2019-05-18 17:00:00,5.3415,0.034,5.3416082082,0.5915,-0.146,0.6092522056,4.75,0.18,4.7534093028,3.7815000000000003,-5.606,6.7621725984,0.5915,-0.146,0.6092522056,3.19,-5.46,6.3235828452
2019-05-18 17:30:00,5.5175,0.02,5.5175362482,0.7675000000000001,-0.16,0.7840001594,4.75,0.18,4.7534093028,3.8075,-5.51,6.6975485254,0.7675000000000001,-0.16,0.7840001594,3.04,-5.35,6.1533811844
2019-05-18 18:00:00,5.438,-0.037,5.438125872,0.738,-0.147,0.7524978405,4.7,0.11,4.7012870578,3.818,-5.647,6.8165778071,0.738,-0.147,0.7524978405,3.08,-5.5,6.303681464
2019-05-18 18:30:00,5.3985,0.12350000000000001,5.399912453,0.6385000000000001,-0.17650000000000002,0.6624458468000001,4.76,0.30000000000000004,4.7694444121,3.8485,-5.6765,6.8581050225,0.6385000000000001,-0.17650000000000002,0.6624458468000001,3.21,-5.5,6.3682101096
2019-05-18 19:00:00,5.415,0.1325,5.4166208331,0.505,-0.1675,0.5320538037,4.91,0.30000000000000004,4.9191564317,3.915,-5.6675,6.888234988,0.505,-0.1675,0.5320538037,3.41,-5.5,6.4713290752
2019-05-18 19:30:00,5.5265,0.12250000000000001,5.5278574964,0.3865,-0.17750000000000002,0.42530988700000005,5.14,0.30000000000000004,5.1487474205,3.7965,-5.6775,6.8298915438000005,0.3865,-0.17750000000000002,0.42530988700000005,3.41,-5.5,6.4713290752
2019-05-18 20:00:00,5.4275,0.1305,5.4290686586,0.2175,-0.1695,0.2757471668,5.21,0.30000000000000004,5.2186300884,3.8675,-5.6095,6.8135193916,0.2175,-0.1695,0.2757471668,3.65,-5.44,6.5510380857
2019-05-18 20:30:00,5.319,0.001,5.319000094,0.109,-0.209,0.23571593070000002,5.21,0.21,5.2142305281,3.759,-5.699,6.8270551485,0.109,-0.209,0.23571593070000002,3.65,-5.49,6.5926170828
2019-05-18 21:00:00,5.2620000000000005,-0.17550000000000002,5.2649258542,0.052000000000000005,-0.1655,0.1734769437,5.21,-0.01,5.2100095969,3.632,-5.6555,6.7213171514,0.052000000000000005,-0.1655,0.1734769437,3.58,-5.49,6.5541208411
2019-05-18 21:30:00,5.3085,-0.241,5.3139677502,0.018500000000000003,-0.101,0.1026803292,5.29,-0.14,5.2918522277,3.8585000000000003,-5.591,6.7931806431,0.018500000000000003,-0.101,0.1026803292,3.84,-5.49,6.6996790968
2019-05-18 22:00:00,5.254,-0.248,5.2598498077,0.044,-0.108,0.1166190379,5.21,-0.14,5.2118806586,3.884,-5.478,6.7152021563,0.044,-0.108,0.1166190379,3.84,-5.37,6.6017043254
2019-05-18 22:30:00,5.274,0.07,5.2744645226,0.064,-0.1,0.11872657660000001,5.21,0.17,5.2127727746,3.694,-5.69,6.7839321931,0.064,-0.1,0.11872657660000001,3.63,-5.59,6.6652081738
2019-05-18 23:00:00,5.25,0.6395000000000001,5.2888051817,0.04,-0.1105,0.11751702,5.21,0.75,5.2637059188,3.46,-6.2005,7.1005492921,0.04,-0.1105,0.11751702,3.42,-6.09,6.9845901812
2019-05-18 23:30:00,4.798,0.63,4.8391842288,0.11800000000000001,-0.12,0.1682973559,4.68,0.75,4.7397151813,3.108,-6.51,7.2138591614,0.11800000000000001,-0.12,0.1682973559,2.99,-6.39,7.0549415306
2019-05-19 00:00:00,4.631,0.34850000000000003,4.6440944489,0.331,-0.1015,0.3462127236,4.3,0.45,4.3234823927,2.891,-6.2115,6.8513220075,0.331,-0.1015,0.3462127236,2.56,-6.11,6.6246282915
2019-05-19 00:30:00,4.4335,-0.277,4.442144893,0.1335,-0.137,0.1912883948,4.3,-0.14,4.3022784661,2.9235,-5.6370000000000005,6.3500095472,0.1335,-0.137,0.1912883948,2.79,-5.5,6.167179258
2019-05-19 01:00:00,4.366,-0.272,4.3744645387,0.066,-0.132,0.1475804865,4.3,-0.14,4.3022784661,2.816,-5.682,6.341528207,0.066,-0.132,0.1475804865,2.75,-5.55,6.1939486598
2019-05-19 01:30:00,4.356,-0.24450000000000002,4.3628564324,0.056,-0.10450000000000001,0.11855905700000001,4.3,-0.14,4.3022784661,2.626,-5.8345,6.3982236793,0.056,-0.10450000000000001,0.11855905700000001,2.5700000000000003,-5.73,6.2799522291
2019-05-19 02:00:00,4.1535,-0.223,4.1594820892,0.0335,-0.083,0.0895055864,4.12,-0.14,4.1223779545,2.5635,-6.023,6.5458430511,0.0335,-0.083,0.0895055864,2.5300000000000002,-5.94,6.45635346
2019-05-19 02:30:00,4.089,-0.2595,4.0972260433,0.049,-0.11950000000000001,0.1291559135,4.04,-0.14,4.0424250148,2.549,-6.0595,6.5738072112,0.049,-0.11950000000000001,0.1291559135,2.5,-5.94,6.4446567015
2019-05-19 03:00:00,3.954,-0.133,3.9562362164,0.084,-0.113,0.1408012784,3.87,-0.02,3.8700516792,2.374,-6.253,6.6884889923,0.084,-0.113,0.1408012784,2.29,-6.14,6.5531442835
2019-05-19 03:30:00,3.941,0.6445000000000001,3.993352132,0.07100000000000001,-0.10550000000000001,0.1271662298,3.87,0.75,3.9420045662,2.181,-6.5455,6.8992993304,0.07100000000000001,-0.10550000000000001,0.1271662298,2.11,-6.44,6.7768503008
2019-05-19 04:00:00,3.9965,0.6245,4.0449984549,0.08650000000000001,-0.1255,0.1524221113,3.91,0.75,3.9812812008,2.3465,-6.5155,6.9251572184,0.08650000000000001,-0.1255,0.1524221113,2.26,-6.39,6.7778831504
2019-05-19 04:30:00,4.058,0.6395000000000001,4.1080803607,0.188,-0.1105,0.21806936970000002,3.87,0.75,3.9420045662,2.298,-6.5005,6.8947301796,0.188,-0.1105,0.21806936970000002,2.11,-6.39,6.7293536094
2019-05-19 05:00:00,4.0895,0.612,4.1350398124,0.2195,-0.138,0.2592763969,3.87,0.75,3.9420045662,2.3295,-6.5280000000000005,6.9311870737,0.2195,-0.138,0.2592763969,2.11,-6.39,6.7293536094
2019-05-19 05:30:00,4.0375,0.5895,4.080308383,0.4575,-0.1605,0.4848365704,3.58,0.75,3.6577178677,2.2775,-6.5504999999999995,6.9351320463,0.4575,-0.1605,0.4848365704,1.82,-6.39,6.64413275
2019-05-19 06:00:00,4.0505,0.547,4.0872679445,0.29050000000000004,-0.203,0.35439984480000003,3.76,0.75,3.8340709435,2.3005,-6.563,6.9545143073,0.29050000000000004,-0.203,0.35439984480000003,2.01,-6.36,6.6700599697000005
2019-05-19 06:30:00,4.194,0.5325,4.2276698369,0.374,-0.2175,0.4326456402,3.8200000000000003,0.75,3.8929294882,2.444,-6.4475,6.8951716621,0.374,-0.2175,0.4326456402,2.07,-6.23,6.564891469
2019-05-19 07:00:00,4.423,0.5655,4.4590042891,0.243,-0.1845,0.3051053097,4.18,0.75,4.2467516998,2.683,-6.1345,6.6955641473,0.243,-0.1845,0.3051053097,2.44,-5.95,6.4308708586
2019-05-19 07:30:00,4.678,0.5965,4.7158770393000005,0.368,-0.1535,0.3987307989,4.31,0.75,4.3747685653,2.898,-6.1035,6.7565609779999996,0.368,-0.1535,0.3987307989,2.5300000000000002,-5.95,6.4655548872
2019-05-19 08:00:00,4.8525,0.6015,4.88963787,0.6025,-0.14850000000000002,0.6205308212,4.25,0.75,4.3156691254,3.0925,-6.0985,6.8377816944,0.6025,-0.14850000000000002,0.6205308212,2.49,-5.95,6.4500077519
2019-05-19 08:30:00,5.0425,1.0195,5.1445297647,0.7425,-0.1705,0.7618244548,4.3,1.19,4.4616252644,3.2825,-6.1205,6.9451656928,0.7425,-0.1705,0.7618244548,2.54,-5.95,6.4694744763
2019-05-19 09:00:00,5.285,1.0215,5.3828140642,0.985,-0.1685,0.9993083858,4.3,1.19,4.4616252644,3.525,-6.1185,7.0612794344,0.985,-0.1685,0.9993083858,2.54,-5.95,6.4694744763
2019-05-19 09:30:00,5.4925,0.1535,5.494644529,1.3325,-0.1865,1.3454882014,4.16,0.34,4.1738711049,3.8725,-5.2665,6.5369930779,1.3325,-0.1865,1.3454882014,2.54,-5.08,5.6796126628
2019-05-19 10:00:00,5.6355,0.1,5.6363871629,1.5455,-0.2,1.5583870668,4.09,0.30000000000000004,4.1009876859,3.9555,-5.22,6.5493801424,1.5455,-0.2,1.5583870668,2.41,-5.02,5.568527633
2019-05-19 10:30:00,5.729,0.032,5.7290893692000004,2.529,-0.268,2.5431604354,3.2,0.30000000000000004,3.214031736,4.149,-4.968,6.472652084,2.529,-0.268,2.5431604354,1.62,-4.7,4.9713579634
2019-05-19 11:00:00,5.916,-0.0145,5.9160177696,2.816,-0.3145,2.8335077642,3.1,0.30000000000000004,3.1144823005,4.316,-4.9245,6.5481719777,2.816,-0.3145,2.8335077642,1.5,-4.61,4.847896451
2019-05-19 11:30:00,5.9305,0.018000000000000002,5.9305273164,3.1605,-0.362,3.1811639772,2.77,0.38,2.7959434901,4.2705,-4.902,6.5012901989,3.1605,-0.362,3.1811639772,1.11,-4.54,4.6737244249
2019-05-19 12:00:00,6.079,0.059500000000000004,6.0792911799,1.999,-0.24050000000000002,2.0134153198,4.08,0.30000000000000004,4.0910145441,4.439,-4.8305,6.5603697495,1.999,-0.24050000000000002,2.0134153198,2.44,-4.59,5.1982400868
2019-05-19 12:30:00,6.105,0.1155,6.1060924698,1.105,-0.1845,1.1202969472,5.0,0.30000000000000004,5.0089919145,4.555,-4.7745,6.598778315,1.105,-0.1845,1.1202969472,3.45,-4.59,5.7420031348
2019-05-19 13:00:00,6.002,-0.1075,6.0029626227,0.9520000000000001,-0.1575,0.9649405422,5.05,0.05,5.0502475187,4.402,-5.0775,6.7200156436,0.9520000000000001,-0.1575,0.9649405422,3.45,-4.92,6.0090681474
2019-05-19 13:30:00,5.8629999999999995,-0.1955,5.8662585393,0.753,-0.14550000000000002,0.7669284517,5.11,-0.05,5.1102446125,4.203,-5.2155,6.69825718,0.753,-0.14550000000000002,0.7669284517,3.45,-5.07,6.1324872605
2019-05-19 14:00:00,5.6305,0.1095,5.6315646582,1.1405,-0.1905,1.1563003503,4.49,0.30000000000000004,4.5000111111,4.1305,-5.6005,6.9589245218,1.1405,-0.1905,1.1563003503,2.99,-5.41,6.181278185
2019-05-19 14:30:00,5.4855,0.0115,5.4855120545,1.1755,-0.20850000000000002,1.1938477709,4.31,0.22,4.3156111966,3.8755,-5.7085,6.8997443793,1.1755,-0.20850000000000002,1.1938477709,2.7,-5.5,6.1269894728
2019-05-19 15:00:00,5.4355,0.0975,5.4363743892,1.0555,-0.2025,1.0747495057,4.38,0.30000000000000004,4.3902619512,3.8355,-5.7025,6.8723770633,1.0555,-0.2025,1.0747495057,2.7800000000000002,-5.5,6.1626617626
2019-05-19 15:30:00,5.636,0.084,5.6366259411,0.266,-0.216,0.3426543448,5.37,0.30000000000000004,5.37837336,4.086,-5.656,6.977516177,0.266,-0.216,0.3426543448,3.8200000000000003,-5.44,6.6472550726
2019-05-19 16:00:00,5.753,0.0995,5.753860378,0.383,-0.2005,0.4323068933,5.37,0.30000000000000004,5.37837336,4.253,-5.6405,7.064223188,0.383,-0.2005,0.4323068933,3.87,-5.44,6.6761141392
2019-05-19 16:30:00,5.709,-0.1105,5.7100692859,0.499,-0.2005,0.5377743486000001,5.21,0.09,5.2107772933,4.269,-5.7005,7.1218018261000005,0.499,-0.2005,0.5377743486000001,3.77,-5.5,6.6680506897
2019-05-19 17:00:00,5.6850000000000005,-0.323,5.6941684204000005,0.705,-0.203,0.733644328,4.98,-0.12,4.9814455733,4.145,-5.523,6.9054003505,0.705,-0.203,0.733644328,3.44,-5.32,6.3352979409
2019-05-19 17:30:00,5.7355,-0.292,5.7429281947,0.5955,-0.17200000000000001,0.619842117,5.14,-0.12,5.1414005874,4.1855,-5.312,6.7628214711,0.5955,-0.17200000000000001,0.619842117,3.59,-5.14,6.2695853132
2019-05-19 18:00:00,5.736,-0.243,5.7411449207,0.366,-0.123,0.3861152678,5.37,-0.12,5.3713406148,4.236,-5.393,6.8577069782999995,0.366,-0.123,0.3861152678,3.87,-5.27,6.5383331209
2019-05-19 18:30:00,5.693,-0.28750000000000003,5.7002548408,0.453,-0.1675,0.4829754135,5.24,-0.12,5.2413738657,4.273,-5.3775,6.8684812914,0.453,-0.1675,0.4829754135,3.8200000000000003,-5.21,6.4603792458000004
2019-05-19 19:00:00,5.7195,-0.311,5.7279491312,0.7095,-0.191,0.7347593143000001,5.01,-0.12,5.0114369197,4.1895,-5.511,6.9226462606,0.7095,-0.191,0.7347593143000001,3.48,-5.32,6.3571062599
2019-05-19 19:30:00,5.6815,-0.291,5.6889474642,0.7715000000000001,-0.171,0.7902235443000001,4.91,-0.12,4.9114661762,4.2015,-5.551,6.9617672505,0.7715000000000001,-0.171,0.7902235443000001,3.43,-5.38,6.380384001
2019-05-19 20:00:00,5.5825,-0.28600000000000003,5.5898213075,0.2625,-0.166,0.3105837246,5.32,-0.12,5.3213532114,4.1125,-5.606,6.9526895695,0.2625,-0.166,0.3105837246,3.85,-5.44,6.6645404943
2019-05-19 20:30:00,5.7205,0.5655,5.7483832945,0.1505,-0.17450000000000002,0.2304354573,5.57,0.74,5.6189411814,4.0005,-6.1145,7.3069220948,0.1505,-0.17450000000000002,0.2304354573,3.85,-5.94,7.078566239
2019-05-19 21:00:00,5.5695,0.579,5.5995152692,0.0995,-0.161,0.18926502580000001,5.47,0.74,5.5198278959,3.8495,-6.101,7.2139345194,0.0995,-0.161,0.18926502580000001,3.75,-5.94,7.0246779286
2019-05-19 21:30:00,5.757,0.659,5.7945948952,0.107,-0.081,0.1342013413,5.65,0.74,5.6982541185999995,3.977,-6.021,7.2158831753,0.107,-0.081,0.1342013413,3.87,-5.94,7.0894640136
2019-05-19 22:00:00,5.5325,0.6465000000000001,5.5701452854,0.14250000000000002,-0.0935,0.17043620510000002,5.39,0.74,5.4405606329000005,3.7725,-6.0335,7.1158188917,0.14250000000000002,-0.0935,0.17043620510000002,3.63,-5.94,6.9613576262
