Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-05-19 22:30:00,5.433,0.6065,5.4667477763,0.043000000000000003,-0.1335,0.1402542334,5.39,0.74,5.4405606329000005,3.733,-6.0735,7.1290035243,0.043000000000000003,-0.1335,0.1402542334,3.69,-5.94,6.9928320443
2019-05-19 23:00:00,5.196,0.603,5.2308722982,0.166,-0.137,0.21523243250000001,5.03,0.74,5.0841420122,3.516,-6.367,7.2733035823,0.166,-0.137,0.21523243250000001,3.35,-6.23,7.073570527
2019-05-19 23:30:00,4.8575,-0.1315,4.8592796277,0.0675,-0.14150000000000001,0.15677531690000002,4.79,0.01,4.7900104384,3.4175,-5.7915,6.7246396558,0.0675,-0.14150000000000001,0.15677531690000002,3.35,-5.65,6.5684853657
2019-05-20 00:00:00,4.803,-0.2695,4.8105549836,0.093,-0.1295,0.1594341557,4.71,-0.14,4.71208022,3.213,-5.6295,6.4818700427,0.093,-0.1295,0.1594341557,3.12,-5.5,6.3233219118
2019-05-20 00:30:00,4.5375,-0.2715,4.5456153049,0.1975,-0.1315,0.2372730495,4.34,-0.14,4.3422574774000005,3.1575,-5.6315,6.4562836446,0.1975,-0.1315,0.2372730495,2.96,-5.5,6.2459266726
2019-05-20 01:00:00,4.4905,-0.267,4.4984307542,0.1505,-0.127,0.1969244779,4.34,-0.14,4.3422574774000005,3.0705,-5.627,6.4102339466,0.1505,-0.127,0.1969244779,2.92,-5.5,6.227069937
2019-05-20 01:30:00,4.427,-0.2545,4.4343093318,0.08700000000000001,-0.1145,0.1438028164,4.34,-0.14,4.3422574774000005,3.007,-5.9445,6.661766226,0.08700000000000001,-0.1145,0.1438028164,2.92,-5.83,6.520375756
2019-05-20 02:00:00,4.4435,-0.26,4.4511001168,0.10350000000000001,-0.12,0.15846845110000002,4.34,-0.14,4.3422574774000005,2.9335,-5.99,6.6697467905,0.10350000000000001,-0.12,0.15846845110000002,2.83,-5.87,6.516578857
2019-05-20 02:30:00,4.382,-0.2725,4.3904646964000005,0.07200000000000001,-0.1325,0.1507987069,4.31,-0.14,4.3122731824,2.872,-5.9025,6.5641366721,0.07200000000000001,-0.1325,0.1507987069,2.8,-5.77,6.4134935877
2019-05-20 03:00:00,4.382,-0.27,4.3903102396,0.07200000000000001,-0.13,0.1486068639,4.31,-0.14,4.3122731824,2.872,-6.07,6.7151533117,0.07200000000000001,-0.13,0.1486068639,2.8,-5.94,6.5668561732
2019-05-20 03:30:00,4.3285,-0.291,4.3382707673,0.35850000000000004,-0.151,0.38900289200000004,3.9699999999999998,-0.14,3.9724677469,2.8685,-6.091,6.7326497941,0.35850000000000004,-0.151,0.38900289200000004,2.51,-5.94,6.448542471
2019-05-20 04:00:00,4.6635,-0.3225,4.6746377935,0.1535,-0.1825,0.2384711723,4.51,-0.14,4.5121724258,3.1135,-6.1225,6.8686889943,0.1535,-0.1825,0.2384711723,2.96,-5.94,6.6366557844
2019-05-20 04:30:00,4.4525,-0.17200000000000001,4.4558209401,0.07250000000000001,-0.162,0.17748309780000002,4.38,-0.01,4.3800114155,3.0325,-6.2620000000000005,6.9576361108,0.07250000000000001,-0.162,0.17748309780000002,2.96,-6.1,6.7802359841
2019-05-20 05:00:00,4.5455,0.5825,4.5826713279,0.0455,-0.1675,0.17356987070000002,4.5,0.75,4.5620718977,2.9555,-6.7475000000000005,7.3663923667,0.0455,-0.1675,0.17356987070000002,2.91,-6.58,7.1947550341
2019-05-20 05:30:00,4.735,0.5695,4.769125208,0.045,-0.18050000000000002,0.1860248639,4.69,0.75,4.7495894559,3.005,-6.5705,7.2250602247,0.045,-0.18050000000000002,0.1860248639,2.96,-6.39,7.0422794605
2019-05-20 06:00:00,5.114,0.653,5.1555217971,0.10400000000000001,-0.217,0.24063457770000002,5.01,0.87,5.0849778761,3.394,-6.217,7.0831013688,0.10400000000000001,-0.217,0.24063457770000002,3.29,-6.0,6.8428137487
2019-05-20 06:30:00,6.1905,0.992,6.2694779886,0.2505,-0.198,0.319302756,5.94,1.19,6.0580277319,4.4305,-5.548,7.0999742429,0.2505,-0.198,0.319302756,4.18,-5.35,6.7893224993
2019-05-20 07:00:00,6.841,0.611,6.8682313589,0.321,-0.23900000000000002,0.4002024488,6.52,0.85,6.5751730015,5.361,-4.779,7.1818634072,0.321,-0.23900000000000002,0.4002024488,5.04,-4.54,6.7833030302
2019-05-20 07:30:00,7.609,0.976,7.6713399742,0.729,-0.274,0.7787920133,6.88,1.25,6.9926318364,6.039,-4.814,7.722960378,0.729,-0.274,0.7787920133,5.31,-4.54,6.9862507828
2019-05-20 08:00:00,8.157,1.4745,8.289197744700001,0.6970000000000001,-0.28550000000000003,0.7532059811,7.46,1.76,7.664802672,6.557,-4.9655000000000005,8.2249887082,0.6970000000000001,-0.28550000000000003,0.7532059811,5.86,-4.68,7.4994666477
2019-05-20 08:30:00,8.3435,1.9125,8.5598860098,1.1635,-0.2575,1.1916536829,7.18,2.17,7.5007532955,6.9235,-4.8575,8.4575503841,1.1635,-0.2575,1.1916536829,5.76,-4.6,7.3714042082
2019-05-20 09:00:00,8.2925,1.3965,8.409266823,1.5625,-0.2735,1.5862561269,6.73,1.67,6.9341041238,7.3925,-4.4035,8.6046422645,1.5625,-0.2735,1.5862561269,5.83,-4.13,7.1446343503
2019-05-20 09:30:00,8.267,0.9705,8.3237707351,2.427,-0.3195,2.4479397971,5.84,1.29,5.9807775414,7.437,-3.8895,8.3926860569,2.427,-0.3195,2.4479397971,5.01,-3.5700000000000003,6.1518289963
2019-05-20 10:00:00,8.213,0.976,8.2707886565,2.4130000000000003,-0.314,2.4333444064,5.8,1.29,5.9417253387,7.373,-3.754,8.2736717967,2.4130000000000003,-0.314,2.4333444064,4.96,-3.44,6.0361577183
2019-05-20 10:30:00,8.3335,1.022,8.3959339117,2.5635,-0.388,2.5926967138,5.77,1.4100000000000001,5.9397811407,7.5235,-3.868,8.4595789641,2.5635,-0.388,2.5926967138,4.96,-3.48,6.0590428287
2019-05-20 11:00:00,8.37,1.0695000000000001,8.4380525152,2.29,-0.3405,2.3151760732,6.08,1.4100000000000001,6.2413540198,7.54,-3.7505,8.4212736715,2.29,-0.3405,2.3151760732,5.25,-3.41,6.260239612
2019-05-20 11:30:00,8.447,1.516,8.5819616056,1.957,-0.34400000000000003,1.9870040262000002,6.49,1.8599999999999999,6.7512739539,7.717,-4.144,8.759270803,1.957,-0.34400000000000003,1.9870040262000002,5.76,-3.8,6.9005507027
2019-05-20 12:00:00,8.6815,1.6505,8.8370013296,2.8615,-0.4395,2.8950548354,5.82,2.09,6.1838903613,7.8215,-4.1595,8.8587415867,2.8615,-0.4395,2.8950548354,4.96,-3.7199999999999998,6.2
2019-05-20 12:30:00,8.563,1.5655000000000001,8.7049272972,2.743,-0.3845,2.7698175481,5.82,1.9500000000000002,6.1379882698,7.703,-4.4045,8.8733212074,2.743,-0.3845,2.7698175481,4.96,-4.02,6.3845125108000005
2019-05-20 13:00:00,8.5005,1.5354999999999999,8.6380704153,1.9505,-0.3645,1.9842657332,6.55,1.9,6.8200073314,7.6905,-4.4445,8.8824191806,1.9505,-0.3645,1.9842657332,5.74,-4.08,7.0423007604
2019-05-20 13:30:00,8.541,1.57,8.68409932,1.791,-0.29,1.8143265968,6.75,1.8599999999999999,7.0015783935,7.681,-4.67,8.9892525273,1.791,-0.29,1.8143265968,5.89,-4.38,7.3400613076
2019-05-20 14:00:00,8.0815,1.3035,8.1859486011,2.3715,-0.3365,2.3952545794,5.71,1.6400000000000001,5.9408501075,7.1215,-4.4965,8.4222487793,2.3715,-0.3365,2.3952545794,4.75,-4.16,6.3141190993
2019-05-20 14:30:00,8.182,1.3625,8.2946687848,1.752,-0.2775,1.7738405367999999,6.43,1.6400000000000001,6.6358496065,7.252,-4.3675,8.4656104476,1.752,-0.2775,1.7738405367999999,5.5,-4.09,6.8540571926
2019-05-20 15:00:00,8.2925,1.444,8.4172853254,1.3925,-0.28600000000000003,1.4215668292,6.9,1.73,7.1135715362,7.3725,-4.246,8.5077771627,1.3925,-0.28600000000000003,1.4215668292,5.98,-3.96,7.1723078573
2019-05-20 15:30:00,8.1805,1.3599999999999999,8.2927788015,1.2805,-0.28,1.3107556027,6.9,1.6400000000000001,7.0922210907,7.2605,-4.43,8.5052783758,1.2805,-0.28,1.3107556027,5.98,-4.15,7.2789353617
2019-05-20 16:00:00,8.1815,1.3785,8.2968189386,0.7115,-0.2615,0.7580333106,7.47,1.6400000000000001,7.6479082107,7.3015,-4.4115,8.5307229764,0.7115,-0.2615,0.7580333106,6.59,-4.15,7.7878495106
2019-05-20 16:30:00,8.354,1.347,8.4618984277,1.194,-0.293,1.2294246622,7.16,1.6400000000000001,7.345420342,7.454,-4.383,8.6471269795,1.194,-0.293,1.2294246622,6.26,-4.09,7.4776801215
2019-05-20 17:00:00,8.336,1.259,8.4305383577,1.546,-0.311,1.5769708304,6.79,1.57,6.9691462892,7.456,-4.5809999999999995,8.7508569295,1.546,-0.311,1.5769708304,5.91,-4.27,7.2911590299
2019-05-20 17:30:00,7.969,1.0605,8.0392550183,0.9490000000000001,-0.2495,0.9812498408,7.02,1.31,7.1411833753,7.099,-4.8295,8.5860276758,0.9490000000000001,-0.2495,0.9812498408,6.15,-4.58,7.6680440791999995
2019-05-20 18:00:00,7.9435,0.9380000000000001,7.9986896583,0.7035,-0.252,0.7472725406,7.24,1.19,7.3371452214,7.1335,-4.912,8.6610949799,0.7035,-0.252,0.7472725406,6.43,-4.66,7.9410641604
2019-05-20 18:30:00,8.012,0.897,8.0620563754,0.772,-0.263,0.8155691264,7.24,1.16,7.3323393266,7.172,-5.233,8.8781683359,0.772,-0.263,0.8155691264,6.4,-4.97,8.1031413662
2019-05-20 19:00:00,7.955,0.9075000000000001,8.0065961088,0.445,-0.28250000000000003,0.5270970025,7.51,1.19,7.6036964695,7.105,-4.9925,8.6836675,0.445,-0.28250000000000003,0.5270970025,6.66,-4.71,8.1571870151
2019-05-20 19:30:00,7.7275,0.8235,7.7712552718,0.6275000000000001,-0.29650000000000004,0.6940234146,7.1,1.12,7.1877952113,6.8675,-4.9365,8.4576349235,0.6275000000000001,-0.29650000000000004,0.6940234146,6.24,-4.64,7.7760658433
2019-05-20 20:00:00,7.434,0.6795,7.4649900368,0.484,-0.2505,0.5449827979,6.95,0.93,7.0119469479,6.584,-5.1605,8.3653939686,0.484,-0.2505,0.5449827979,6.1,-4.91,7.830587462
2019-05-20 20:30:00,7.3425,0.505,7.3598458713,0.3925,-0.275,0.4792507173,6.95,0.78,6.9936328185,6.4925,-5.375,8.4287117195,0.3925,-0.275,0.4792507173,6.1,-5.1,7.9511005528
2019-05-20 21:00:00,7.4705,0.6925,7.5025280073000005,0.6905,-0.2975,0.7518620219000001,6.78,0.99,6.8518975474,6.5805,-5.3475,8.4793122657,0.6905,-0.2975,0.7518620219000001,5.89,-5.05,7.7585178997
2019-05-20 21:30:00,7.3705,0.7135,7.4049545914,0.5905,-0.23650000000000002,0.6360994419,6.78,0.9500000000000001,6.8462325406,6.4205,-5.2865,8.3168445038,0.5905,-0.23650000000000002,0.6360994419,5.83,-5.05,7.7130668349
2019-05-20 22:00:00,7.073,0.6305000000000001,7.101046349,0.763,-0.20950000000000002,0.79123906,6.31,0.84,6.3656657154000005,6.123,-5.4895,8.2234870493,0.763,-0.20950000000000002,0.79123906,5.36,-5.28,7.5238288125
2019-05-20 22:30:00,6.822,1.4875,6.9822876087,0.512,-0.1525,0.5342286495,6.31,1.6400000000000001,6.5196395606,5.642,-6.0825,8.2963226944,0.512,-0.1525,0.5342286495,5.13,-5.93,7.8410330952
2019-05-20 23:00:00,6.447,0.7595000000000001,6.4915829541,0.447,-0.1605,0.4749413122,6.0,0.92,6.0701235572,5.3870000000000005,-5.3805,7.6137736537,0.447,-0.1605,0.4749413122,4.94,-5.22,7.1869325863
2019-05-20 23:30:00,6.2735,0.7685000000000001,6.3203951221,0.3835,-0.1515,0.4123402721,5.89,0.92,5.9614176166,5.1935,-5.3715,7.4716433601,0.3835,-0.1515,0.4123402721,4.8100000000000005,-5.22,7.0982039982
2019-05-21 00:00:00,5.938,0.59,5.9672392276,0.278,-0.16,0.32075535850000003,5.66,0.75,5.7094745818,4.798,-5.12,7.0167801733,0.278,-0.16,0.32075535850000003,4.52,-4.96,6.7105886478
2019-05-22 00:30:00,5.523,0.578,5.5531624323,0.113,-0.212,0.2402353013,5.41,0.79,5.4673759702,4.443,-5.682,7.2128616374,0.113,-0.212,0.2402353013,4.33,-5.47,6.9763744166
2019-05-22 01:00:00,5.626,0.586,5.6564363339,0.056,-0.164,0.17329743220000002,5.57,0.75,5.6202668976,4.546,-5.564,7.1849990953,0.056,-0.164,0.17329743220000002,4.49,-5.4,7.0228270661
2019-05-22 01:30:00,5.714,0.657,5.7516471554,0.014,-0.093,0.0940478602,5.7,0.75,5.749130369,4.554,-5.553,7.1815544975,0.014,-0.093,0.0940478602,4.54,-5.46,7.1009295166
2019-05-22 02:00:00,5.7085,0.668,5.747451283,0.0085,-0.082,0.0824393717,5.7,0.75,5.749130369,4.5485,-5.452,7.1002222676,0.0085,-0.082,0.0824393717,4.54,-5.37,7.0319627417
2019-05-22 02:30:00,5.5335,0.7955,5.5903884033,0.0035,-0.0745,0.0745821695,5.53,0.87,5.5980175062,4.3535,-5.5845,7.0809323186,0.0035,-0.0745,0.0745821695,4.35,-5.51,7.0201566934
2019-05-22 03:00:00,5.61,1.566,5.824470448,0.0,-0.084,0.084,5.61,1.65,5.8476148984,4.22,-6.004,7.3386930717,0.0,-0.084,0.084,4.22,-5.92,7.2701306728
2019-05-22 03:30:00,5.54,1.366,5.7059228877,0.0,-0.084,0.084,5.54,1.45,5.7266133098,4.22,-5.834,7.200274717,0.0,-0.084,0.084,4.22,-5.75,7.1323838932
2019-05-22 04:00:00,5.26,0.5715,5.2909557029,0.0,-0.0785,0.0785,5.26,0.65,5.300009434,4.11,-5.4285,6.8088701154999995,0.0,-0.0785,0.0785,4.11,-5.35,6.7464509188
2019-05-22 04:30:00,5.26,0.5125000000000001,5.2849083483,0.0,-0.0675,0.0675,5.26,0.58,5.2918805731,4.03,-5.1075,6.5059554448,0.0,-0.0675,0.0675,4.03,-5.04,6.4531000302
2019-05-22 05:00:00,5.26,0.5095000000000001,5.2846182691,0.0,-0.07050000000000001,0.07050000000000001,5.26,0.58,5.2918805731,4.03,-5.1105,6.50831086,0.0,-0.07050000000000001,0.07050000000000001,4.03,-5.04,6.4531000302
2019-05-22 05:30:00,5.427,0.9045000000000001,5.5018587087,0.007,-0.1155,0.1157119268,5.42,1.02,5.5151427905,4.217,-5.1555,6.6605006756,0.007,-0.1155,0.1157119268,4.21,-5.04,6.5670160652
2019-05-22 06:00:00,5.8125,1.468,5.9950129483,0.0825,-0.17200000000000001,0.1907622866,5.73,1.6400000000000001,5.9600755029,4.4925,-6.002,7.4971034573,0.0825,-0.17200000000000001,0.1907622866,4.41,-5.83,7.3100615592
2019-05-22 06:30:00,6.4235,0.8175,6.4753114597,0.17350000000000002,-0.1925,0.2591495707,6.25,1.01,6.331082056,5.2035,-5.0525,7.2528731204,0.17350000000000002,-0.1925,0.2591495707,5.03,-4.86,6.9943191234
2019-05-22 07:00:00,6.9575,1.197,7.0597177883,0.40750000000000003,-0.193,0.45089383450000003,6.55,1.3900000000000001,6.6958643953,5.8875,-4.983,7.7131670052,0.40750000000000003,-0.193,0.45089383450000003,5.48,-4.79,7.2783583314
2019-05-22 07:30:00,7.687,1.189,7.7784117916,0.757,-0.201,0.7832304897,6.93,1.3900000000000001,7.0680265987,6.717,-4.621,8.153019686,0.757,-0.201,0.7832304897,5.96,-4.42,7.4201078159
2019-05-22 08:00:00,7.8615,0.9805,7.9224088824,1.2815,-0.2295,1.301888052,6.58,1.21,6.6903288409,6.9315,-4.4095,8.2151921767,1.2815,-0.2295,1.301888052,5.65,-4.18,7.0281505391
2019-05-22 08:30:00,8.057,0.9410000000000001,8.1117649128,1.767,-0.269,1.7873583860000002,6.29,1.21,6.405325909,7.107,-3.999,8.1548421199,1.767,-0.269,1.7873583860000002,5.34,-3.73,6.5137162972
2019-05-22 09:00:00,8.271,2.046,8.5203026355,2.301,-0.314,2.3223257739,5.97,2.36,6.419540482,7.141,-4.934,8.6797601925,2.301,-0.314,2.3223257739,4.84,-4.62,6.6910387833
2019-05-22 09:30:00,8.5335,2.5765000000000002,8.9139763574,2.1835,-0.3235,2.207334252,6.35,2.9,6.9808667084,7.3835,-4.8435,8.8303773702,2.1835,-0.3235,2.207334252,5.2,-4.52,6.8898766317
2019-05-22 10:00:00,8.697,2.605,9.0787572938,2.827,-0.375,2.8517633142000003,5.87,2.98,6.5831071691,7.537,-4.665,8.8638927114,2.827,-0.375,2.8517633142000003,4.71,-4.29,6.3708869084
2019-05-22 10:30:00,8.553,2.519,8.9162307059,3.323,-0.461,3.3548248837,5.23,2.98,6.0194102701,7.4030000000000005,-5.031,8.9507189655,3.323,-0.461,3.3548248837,4.08,-4.57,6.1262794582
2019-05-22 11:00:00,8.8135,2.59,9.186178871,3.6335,-0.5,3.6677407556,5.18,3.09,6.0316249883,7.2735,-4.91,8.7756425548,3.6335,-0.5,3.6677407556,3.64,-4.41,5.7181902732
2019-05-22 11:30:00,8.8655,2.6225,9.2452472384,3.1355,-0.4675,3.1701603272,5.73,3.09,6.5100691241,7.1355,-4.9675,8.6943324356,3.1355,-0.4675,3.1701603272,4.0,-4.5,6.0207972894
2019-05-22 12:00:00,9.288,2.816,9.7055035933,3.778,-0.5640000000000001,3.8198664898,5.51,3.38,6.4640931305,7.038,-4.924,8.5894831044,3.778,-0.5640000000000001,3.8198664898,3.26,-4.36,5.4440058780000005
2019-05-22 12:30:00,9.295,2.7525,9.6939817026,3.195,-0.47750000000000004,3.2304846772999998,6.1,3.23,6.9023836462,7.025,-4.9675,8.6038759434,3.195,-0.47750000000000004,3.2304846772999998,3.83,-4.49,5.9016099498
2019-05-22 13:00:00,9.302,2.84,9.725883199,3.822,-0.54,3.8599590671,5.48,3.38,6.4385402072,7.012,-5.03,8.6295448316,3.822,-0.54,3.8599590671,3.19,-4.49,5.507830789
2019-05-22 13:30:00,9.046,2.726,9.4478141387,3.946,-0.584,3.9889813236,5.1,3.31,6.0799753289,6.756,-5.164,8.5035540805,3.946,-0.584,3.9889813236,2.81,-4.58,5.373313689
2019-05-22 14:00:00,8.8555,2.642,9.2412144359,4.2355,-0.558,4.2720983427,4.62,3.2,5.62,6.5755,-5.318,8.4568507288,4.2355,-0.558,4.2720983427,2.34,-4.76,5.304073906
2019-05-22 14:30:00,8.8985,2.7565,9.3156639323,4.2385,-0.5635,4.2757940198,4.66,3.32,5.7217130302,6.5785,-5.3235,8.4626422883,4.2385,-0.5635,4.2757940198,2.34,-4.76,5.304073906
2019-05-22 15:00:00,8.9875,2.7895000000000003,9.4104445432,4.2775,-0.6105,4.3208467341,4.71,3.4,5.808967206,6.6975,-5.3205,8.5536089752,4.2775,-0.6105,4.3208467341,2.42,-4.71,5.2953281296
2019-05-22 15:30:00,8.850999999999999,2.225,9.1263807722,4.511,-0.625,4.5540911278,4.34,2.85,5.1921190279000005,6.631,-4.885,8.2361025977,4.511,-0.625,4.5540911278,2.12,-4.26,4.7583610624
2019-05-22 16:00:00,8.8945,1.6475,9.0457938568,4.2445,-0.5925,4.2856547341,4.65,2.24,5.1614048475,6.7445,-4.6625,8.1992186518,4.2445,-0.5925,4.2856547341,2.5,-4.07,4.7764945305
2019-05-22 16:30:00,8.5435,1.5230000000000001,8.6781865185,3.7235,-0.527,3.7606091594,4.82,2.05,5.2378335216,6.4135,-5.077,8.1797867484,3.7235,-0.527,3.7606091594,2.69,-4.55,5.2856976834000005
2019-05-22 17:00:00,8.492,1.458,8.6162537103,2.942,-0.452,2.9765194439,5.55,1.9100000000000001,5.8694633486,6.352,-5.052,8.1160709706,2.942,-0.452,2.9765194439,3.41,-4.6,5.726089416
2019-05-22 17:30:00,8.18,1.2055,8.2683511204,2.69,-0.4345,2.7248651802,5.49,1.6400000000000001,5.7297207611,6.1,-5.3345,8.1035109829,2.69,-0.4345,2.7248651802,3.41,-4.9,5.9697654895
2019-05-22 18:00:00,8.1655,1.1405,8.2447638232,2.0055,-0.35950000000000004,2.0374666868,6.16,1.5,6.34,6.0655,-5.3795,8.1073615005,2.0055,-0.35950000000000004,2.0374666868,4.06,-5.02,6.4563147383
2019-05-22 18:30:00,8.178,1.2475,8.2726017824,1.408,-0.29250000000000004,1.4380612817,6.77,1.54,6.9429460606,6.058,-5.2525,8.0179872942,1.408,-0.29250000000000004,1.4380612817,4.65,-4.96,6.7988307818
2019-05-22 19:00:00,8.2375,1.0695000000000001,8.3066380985,0.9075000000000001,-0.2705,0.9469564404,7.33,1.34,7.4514763638,6.0975,-5.2305,8.0335320065,0.9075000000000001,-0.2705,0.9469564404,5.19,-4.96,7.1789762501
2019-05-22 19:30:00,8.1285,1.142,8.208329687,0.7585000000000001,-0.258,0.8011780389000001,7.37,1.4,7.501793119,6.0085,-5.218,7.9579894603,0.7585000000000001,-0.258,0.8011780389000001,5.25,-4.96,7.222471876
2019-05-22 20:00:00,8.072,1.063,8.1416922688,0.452,-0.277,0.5301254568,7.62,1.34,7.7369244536,6.022,-5.177,7.9413986803,0.452,-0.277,0.5301254568,5.57,-4.9,7.4185510715
2019-05-22 20:30:00,7.9985,1.019,8.06314847,0.2785,-0.251,0.3749176576,7.72,1.27,7.8237650783,5.9385,-5.201,7.8940599979,0.2785,-0.251,0.3749176576,5.66,-4.95,7.5191821363999995
2019-05-22 21:00:00,8.0355,1.093,8.1094950059,0.24550000000000002,-0.227,0.3343639484,7.79,1.32,7.9010442348000005,5.9555,-5.177,7.8910904982000005,0.24550000000000002,-0.227,0.3343639484,5.71,-4.95,7.5568908951000004
2019-05-22 21:30:00,8.065,1.18,8.1508665184,0.17500000000000002,-0.2,0.2657536453,7.89,1.38,8.0097752777,5.985,-5.15,7.8957409405,0.17500000000000002,-0.2,0.2657536453,5.8100000000000005,-4.95,7.6327321452
2019-05-22 22:00:00,7.911,1.148,7.9938617076,0.131,-0.182,0.2242431716,7.78,1.33,7.8928638655,5.941,-5.322,7.9761622977,0.131,-0.182,0.2242431716,5.8100000000000005,-5.14,7.7572997879
2019-05-22 22:30:00,7.5665,1.0375,7.637298508,0.006500000000000001,-0.1525,0.1526384617,7.5600000000000005,1.19,7.6530843455,5.5265,-5.5525,7.8340576013,0.006500000000000001,-0.1525,0.1526384617,5.52,-5.4,7.7220722607
2019-05-22 23:00:00,7.1785,1.0485,7.2546684624,0.0085,-0.14150000000000001,0.1417550705,7.17,1.19,7.2680809021,5.1885,-5.5415,7.5913605171,0.0085,-0.14150000000000001,0.1417550705,5.18,-5.4,7.48280696
2019-05-22 23:30:00,6.9315,0.9935,7.0023377882,0.0015,-0.1265,0.126508893,6.93,1.12,7.019921652,4.9515,-5.4165,7.3386527715,0.0015,-0.1265,0.126508893,4.95,-5.29,7.2447636262
2019-05-23 00:00:00,6.64,1.037,6.7204887471,0.0,-0.123,0.123,6.64,1.16,6.7405637746,4.71,-5.563,7.2891061866,0.0,-0.123,0.123,4.71,-5.44,7.1956723105
2019-05-23 00:30:00,6.41,0.6655,6.4444542244,0.0,-0.1245,0.1245,6.41,0.79,6.4584982775,4.47,-5.5645,7.1375458142,0.0,-0.1245,0.1245,4.47,-5.44,7.0409161336
2019-05-23 01:00:00,6.19,0.6755,6.2267487704,0.0,-0.1145,0.1145,6.19,0.79,6.2402083299,4.31,-5.1545,6.7190006883,0.0,-0.1145,0.1145,4.31,-5.04,6.6315684419
2019-05-23 01:30:00,6.19,0.744,6.2345517882,0.0,-0.116,0.116,6.19,0.86,6.2494559763,4.31,-5.406,6.9138220978,0.0,-0.116,0.116,4.31,-5.29,6.8235034989
2019-05-23 02:00:00,6.02,0.6335000000000001,6.0532406404,0.0,-0.1265,0.1265,6.02,0.76,6.0677837799,4.01,-5.4965,6.80379396,0.0,-0.1265,0.1265,4.01,-5.37,6.7020146225
2019-05-23 02:30:00,6.02,0.6365000000000001,6.0535553396,0.0,-0.12350000000000001,0.12350000000000001,6.02,0.76,6.0677837799,3.98,-5.4335,6.735229933,0.0,-0.12350000000000001,0.12350000000000001,3.98,-5.31,6.6360003014
2019-05-23 03:00:00,5.87,0.6525000000000001,5.9061540998,0.0,-0.1075,0.1075,5.87,0.76,5.9189948471000005,3.98,-5.5175,6.8031761884,0.0,-0.1075,0.1075,3.98,-5.41,6.7162861762
2019-05-23 03:30:00,5.87,0.6695,5.9080563851,0.0,-0.09050000000000001,0.09050000000000001,5.87,0.76,5.9189948471000005,3.98,-5.4605,6.7570304313000005,0.0,-0.09050000000000001,0.09050000000000001,3.98,-5.37,6.6841080183
2019-05-23 04:00:00,5.82,0.681,5.8597065626,0.0,-0.079,0.079,5.82,0.76,5.8694122363000005,3.98,-5.449,6.7477404366,0.0,-0.079,0.079,3.98,-5.37,6.6841080183
2019-05-23 04:30:00,5.82,0.6565000000000001,5.8569097867,0.0,-0.10350000000000001,0.10350000000000001,5.82,0.76,5.8694122363000005,3.94,-5.5735,6.8255038092,0.0,-0.10350000000000001,0.10350000000000001,3.94,-5.47,6.7412535926
2019-05-23 05:00:00,6.0,0.6475000000000001,6.0348368868,0.0,-0.1125,0.1125,6.0,0.76,6.0479417987,4.04,-5.3725,6.7220053741,0.0,-0.1125,0.1125,4.04,-5.26,6.6324354501
2019-05-23 05:30:00,6.098,0.6980000000000001,6.1378178533,0.008,-0.152,0.1522103807,6.09,0.85,6.1490324442,4.158,-5.472,6.8725357766,0.008,-0.152,0.1522103807,4.15,-5.32,6.74721424
2019-05-23 06:00:00,6.3305,0.6355000000000001,6.3623180131,0.12050000000000001,-0.17450000000000002,0.2120624908,6.21,0.81,6.2626032926,4.4505,-5.4145,7.0088344609,0.12050000000000001,-0.17450000000000002,0.2120624908,4.33,-5.24,6.7975363184
2019-05-23 06:30:00,7.0895,1.573,7.2619101654,0.2295,-0.197,0.3024553686,6.86,1.77,7.0846665412,4.9495000000000005,-5.467,7.3746619753000004,0.2295,-0.197,0.3024553686,4.72,-5.27,7.0746943397
2019-05-23 07:00:00,7.5655,1.0775,7.6418450979,0.41550000000000004,-0.2025,0.46221910390000004,7.15,1.28,7.2636698714,5.6355,-4.8625,7.4433034669,0.41550000000000004,-0.2025,0.46221910390000004,5.22,-4.66,6.997428099
2019-05-23 07:30:00,8.3165,1.605,8.4699585152,0.5965,-0.20500000000000002,0.6307434106,7.72,1.81,7.9293442352,6.2765,-4.655,7.8143123338,0.5965,-0.20500000000000002,0.6307434106,5.68,-4.45,7.2156011531
2019-05-23 08:00:00,8.6875,1.328,8.7884151159,1.0375,-0.232,1.0631228762,7.65,1.56,7.8074387606,6.6475,-4.182,7.8535584451,1.0375,-0.232,1.0631228762,5.61,-3.95,6.8610932074
2019-05-23 08:30:00,8.9275,2.3135,9.2223933174,1.7974999999999999,-0.2565,1.8157088148,7.13,2.5700000000000003,7.5790368781,6.7075,-4.8465,8.2752110849,1.7974999999999999,-0.2565,1.8157088148,4.91,-4.59,6.7213242743
2019-05-23 09:00:00,9.164,2.641,9.5369689629,2.454,-0.339,2.4773043818,6.71,2.98,7.3419684009,6.874,-4.979,8.4877745611,2.454,-0.339,2.4773043818,4.42,-4.64,6.4082758992
2019-05-23 09:30:00,9.032,2.6185,9.4039122843,2.952,-0.36150000000000004,2.9740521599000003,6.08,2.98,6.7710265101000005,6.732,-5.0015,8.3865860903,2.952,-0.36150000000000004,2.9740521599000003,3.7800000000000002,-4.64,5.9848141157
2019-05-23 10:00:00,8.9275,2.5875,9.2949132594,3.1075,-0.3925,3.1321897292,5.82,2.98,6.5385625332,6.6175,-5.1025,8.356243923,3.1075,-0.3925,3.1321897292,3.51,-4.71,5.8740275791
2019-05-23 10:30:00,8.808,2.511,9.1589292496,3.708,-0.46900000000000003,3.7375426419,5.1,2.98,5.9068096296,6.518,-5.449,8.4956415296,3.708,-0.46900000000000003,3.7375426419,2.81,-4.98,5.7180853439
2019-05-23 11:00:00,8.958,2.4175,9.2784734871,4.108,-0.5625,4.1463321442,4.85,2.98,5.6923545216,6.678,-5.0725,8.386056299,4.108,-0.5625,4.1463321442,2.5700000000000003,-4.51,5.1908573473
2019-05-23 11:30:00,8.9165,1.7445,9.0855518545,3.8665000000000003,-0.5155000000000001,3.9007130758,5.05,2.26,5.5326395147,6.8165,-4.3655,8.0945822931,3.8665000000000003,-0.5155000000000001,3.9007130758,2.95,-3.85,4.8502577251000005
2019-05-23 12:00:00,8.9225,1.6905000000000001,9.0812332037,4.1325,-0.5695,4.1715568437,4.79,2.26,5.29638556,6.8025,-4.4195,8.112088911,4.1325,-0.5695,4.1715568437,2.67,-3.85,4.685232118
2019-05-23 12:30:00,8.963,1.8519999999999999,9.152337024,4.043,-0.548,4.0799697303,4.92,2.4,5.4741574694,6.873,-4.688,8.3195837035,4.043,-0.548,4.0799697303,2.83,-4.14,5.014828013
2019-05-23 13:00:00,8.9435,1.8940000000000001,9.1418503734,3.4535,-0.506,3.4903722223,5.49,2.4,5.9916692165,6.8535,-4.646,8.2798416802,3.4535,-0.506,3.4903722223,3.4,-4.14,5.3572007616
2019-05-23 13:30:00,8.998,1.8865,9.193632919,3.448,-0.5135000000000001,3.4860272876,5.55,2.4,6.0466933112,6.938,-4.7935,8.4328812544,3.448,-0.5135000000000001,3.4860272876,3.49,-4.28,5.5225447033
2019-05-23 14:00:00,8.771,1.874,8.9689640985,3.801,-0.526,3.8372225633,4.97,2.4,5.5191394257,6.691,-5.016,8.3624001937,3.801,-0.526,3.8372225633,2.89,-4.49,5.3396816384
2019-05-23 14:30:00,8.8615,1.984,9.0808831206,3.2715,-0.536,3.3151181351,5.59,2.52,6.131761574,6.7615,-4.856,8.3245791635,3.2715,-0.536,3.3151181351,3.49,-4.32,5.5536024345
2019-05-23 15:00:00,8.659,1.9,8.8650031585,4.049,-0.62,4.0961934769,4.61,2.52,5.2538081427,6.539,-5.11,8.2988325083,4.049,-0.62,4.0961934769,2.49,-4.49,5.1342185384
2019-05-23 15:30:00,8.6225,1.8359999999999999,8.815804118199999,3.8525,-0.584,3.896512832,4.77,2.42,5.3487662129,6.4725,-5.174,8.2863461339,3.8525,-0.584,3.896512832,2.62,-4.59,5.285120623
2019-05-23 16:00:00,8.617,1.859,8.8152464515,3.907,-0.561,3.947071066,4.71,2.42,5.2953281296,6.467,-5.191,8.2926817134,3.907,-0.561,3.947071066,2.56,-4.63,5.2906048804
2019-05-23 16:30:00,8.6135,1.5935000000000001,8.759658926,3.5235000000000003,-0.5065000000000001,3.5597183175,5.09,2.1,5.5061874287,6.5135000000000005,-5.5165,8.5356578247,3.5235000000000003,-0.5065000000000001,3.5597183175,2.99,-5.01,5.8343979981
2019-05-23 17:00:00,8.399000000000001,1.6099999999999999,8.551917972,3.199,-0.45,3.2304954728,5.2,2.06,5.5931744117,6.259,-5.39,8.259974636799999,3.199,-0.45,3.2304954728,3.06,-4.94,5.8109551711
2019-05-23 17:30:00,8.2445,1.303,8.3468310903,2.4245,-0.377,2.4536359245,5.82,1.6800000000000002,6.0576232963,6.0845,-5.497,8.1998871486,2.4245,-0.377,2.4536359245,3.66,-5.12,6.293647591
2019-05-23 18:00:00,8.251,1.33,8.3575056686,1.891,-0.35000000000000003,1.9231175211,6.36,1.6800000000000002,6.5781456354,6.051,-5.55,8.2107917401,1.891,-0.35000000000000003,1.9231175211,4.16,-5.2,6.6592492069
2019-05-23 18:30:00,8.142,1.158,8.2239362838,1.4020000000000001,-0.312,1.4362966267,6.74,1.47,6.8984418531,5.962,-5.452,8.0789694887,1.4020000000000001,-0.312,1.4362966267,4.5600000000000005,-5.14,6.8711862149
2019-05-23 19:00:00,8.3085,1.1985000000000001,8.3944966794,1.1185,-0.3415,1.1694718894,7.19,1.54,7.353074187,6.1085,-5.3615,8.1276967525,1.1185,-0.3415,1.1694718894,4.99,-5.02,7.0781706676
2019-05-23 19:30:00,8.391,1.2810000000000001,8.4882178342,1.061,-0.299,1.1023257232,7.33,1.58,7.4983531525,6.191,-5.319,8.1621223956,1.061,-0.299,1.1023257232,5.13,-5.02,7.1775552941
2019-05-23 20:00:00,8.442,1.3094999999999999,8.542959338,0.9420000000000001,-0.3305,0.9982956726000001,7.5,1.6400000000000001,7.677213036,6.2620000000000005,-5.3505,8.2365341164,0.9420000000000001,-0.3305,0.9982956726000001,5.32,-5.02,7.3145608207
2019-05-23 20:30:00,8.3565,1.32,8.4601118344,0.7765000000000001,-0.32,0.8398525168000001,7.58,1.6400000000000001,7.7553852258,6.2065,-5.34,8.1875663203,0.7765000000000001,-0.32,0.8398525168000001,5.43,-5.02,7.3949509802
2019-05-23 21:00:00,8.1785,1.1835,8.2636877059,0.7385,-0.3065,0.799577701,7.44,1.49,7.5877335219,6.0085,-5.3565000000000005,8.0494822504,0.7385,-0.3065,0.799577701,5.27,-5.05,7.2989999315
2019-05-23 21:30:00,8.0415,0.9825,8.1012979516,0.3815,-0.2975,0.483785593,7.66,1.28,7.7662088563000005,5.9015,-5.5675,8.1132458671,0.3815,-0.2975,0.483785593,5.52,-5.27,7.631729817
2019-05-23 22:00:00,8.18,1.0185,8.2431633643,0.43,-0.2615,0.503271547,7.75,1.28,7.8549920433,6.02,-5.5615,8.195772218,0.43,-0.2615,0.503271547,5.59,-5.3,7.7031227434
2019-05-23 22:30:00,7.809,0.9470000000000001,7.8662119219,0.6890000000000001,-0.243,0.7305956474,7.12,1.19,7.2187602814,5.579,-5.173,7.6082304119,0.6890000000000001,-0.243,0.7305956474,4.89,-4.93,6.9438461965
2019-05-23 23:00:00,7.421,0.9475,7.4812430284,0.861,-0.24250000000000002,0.8944983231,6.5600000000000005,1.19,6.6670608217,5.221,-5.2325,7.39174521,0.861,-0.24250000000000002,0.8944983231,4.36,-4.99,6.6264394663
2019-05-23 23:30:00,7.228,0.9380000000000001,7.2886094696,0.788,-0.252,0.8273137253,6.44,1.19,6.5490228279,5.148,-5.392,7.4549022797,0.788,-0.252,0.8273137253,4.36,-5.14,6.7401186933
2019-05-24 00:00:00,6.955,0.851,7.0068699146,0.515,-0.249,0.5720367121000001,6.44,1.1,6.5332687071999995,4.875,-5.649,7.4616905591,0.515,-0.249,0.5720367121000001,4.36,-5.4,6.9404322632
2019-05-24 00:30:00,6.468,0.5075000000000001,6.4878794879,0.40800000000000003,-0.24250000000000002,0.47462643200000004,6.06,0.75,6.1062345189,4.348,-5.5925,7.0838661937,0.40800000000000003,-0.24250000000000002,0.47462643200000004,3.94,-5.35,6.6442531558999995
2019-05-24 01:00:00,6.437,0.53,6.4587823156,0.40700000000000003,-0.26,0.4829585904,6.03,0.79,6.0815294129,4.347,-5.74,7.2002783974,0.40700000000000003,-0.26,0.4829585904,3.94,-5.48,6.749370341
2019-05-24 01:30:00,6.4195,0.47900000000000004,6.4373458234,0.2995,-0.311,0.4317652719,6.12,0.79,6.1707779088,4.3495,-5.791,7.2425017259,0.2995,-0.311,0.4317652719,4.05,-5.48,6.8141690616
2019-05-24 02:00:00,6.112,0.492,6.1317703806,0.182,-0.258,0.31573406530000003,5.93,0.75,5.9772401658,4.112,-5.7379999999999995,7.0592625677,0.182,-0.258,0.31573406530000003,3.93,-5.48,6.7435376473
2019-05-24 02:30:00,5.9575,0.493,5.9778637698,0.1875,-0.257,0.3181277259,5.77,0.75,5.8185393356,4.0575,-6.027,7.2655375059,0.1875,-0.257,0.3181277259,3.87,-5.77,6.9476470837
2019-05-24 03:00:00,5.835,1.3275000000000001,5.9841023763,0.275,-0.2225,0.3537389574,5.5600000000000005,1.55,5.7720100485,3.6550000000000002,-6.5625,7.511686312,0.275,-0.2225,0.3537389574,3.38,-6.34,7.1847059787
2019-05-24 03:30:00,5.7135,0.2595,5.7193900462,0.3035,-0.2705,0.40654950500000003,5.41,0.53,5.4358991896,3.6835,-5.6005,6.7032658085,0.3035,-0.2705,0.40654950500000003,3.38,-5.33,6.3113627688000005
2019-05-24 04:00:00,5.904,0.401,5.9176023016,0.264,-0.34900000000000003,0.43760370200000004,5.64,0.75,5.6896484953,3.844,-5.619,6.8080464893,0.264,-0.34900000000000003,0.43760370200000004,3.58,-5.27,6.3709732381
2019-05-24 04:30:00,5.694,0.34650000000000003,5.7045331316,0.41400000000000003,-0.4035,0.5781074727000001,5.28,0.75,5.3330010313,3.674,-5.6035,6.7005588013,0.41400000000000003,-0.4035,0.5781074727000001,3.26,-5.2,6.1373935836
2019-05-24 05:00:00,5.5775,0.381,5.5904979429,0.5475,-0.369,0.6602402972,5.03,0.75,5.0856071417,3.5975,-5.479,6.5544982455,0.5475,-0.369,0.6602402972,3.05,-5.11,5.9510167199
2019-05-24 05:30:00,5.779,0.336,5.788759539,0.229,-0.41400000000000003,0.4731141511,5.55,0.75,5.6004464108,3.699,-5.464,6.5983253178,0.229,-0.41400000000000003,0.4731141511,3.47,-5.05,6.1272669274
2019-05-24 06:00:00,6.1285,0.33,6.137378288,0.23850000000000002,-0.42,0.48299301240000003,5.89,0.75,5.9375584208,4.0685,-5.4,6.7611161985,0.23850000000000002,-0.42,0.48299301240000003,3.83,-4.98,6.2824597094
2019-05-24 06:30:00,7.0385,1.3195000000000001,7.161114613,0.23850000000000002,-0.41050000000000003,0.4747552001,6.8,1.73,7.0166159935,4.7785,-5.5504999999999995,7.324077587,0.23850000000000002,-0.41050000000000003,0.4747552001,4.54,-5.14,6.8579297168
2019-05-24 07:00:00,7.5295,0.9375,7.5876397186,0.3695,-0.3825,0.5318237490000001,7.16,1.32,7.2806593108,5.4595,-4.8725000000000005,7.3176086599,0.3695,-0.3825,0.5318237490000001,5.09,-4.49,6.7873558917
2019-05-24 07:30:00,8.026,1.772,8.2192858571,0.936,-0.398,1.0171037312,7.09,2.17,7.4146476653,5.636,-5.458,7.8456522992,0.936,-0.398,1.0171037312,4.7,-5.06,6.906055314
2019-05-24 08:00:00,8.4435,1.6345,8.600248979,1.2135,-0.4055,1.279457893,7.23,2.04,7.5122899305,6.1135,-5.0555,7.9330298436,1.2135,-0.4055,1.279457893,4.9,-4.65,6.7551831951
2019-05-24 08:30:00,8.743,1.9735,8.9629655388,1.963,-0.41650000000000004,2.006699093,6.78,2.39,7.1889150781,6.373,-5.0265,8.1167007614,1.963,-0.41650000000000004,2.006699093,4.41,-4.61,6.3796708379
2019-05-24 09:00:00,8.7445,1.278,8.8373957844,1.4245,-0.362,1.4697769389,7.32,1.6400000000000001,7.5014665232999995,6.5545,-4.392,7.8899387989,1.4245,-0.362,1.4697769389,5.13,-4.03,6.5236339566
2019-05-24 09:30:00,8.7335,1.311,8.8313500242,1.3135,-0.329,1.3540765303,7.42,1.6400000000000001,7.5990788915,6.5135000000000005,-4.359,7.8375100159,1.3135,-0.329,1.3540765303,5.2,-4.03,6.578822083
2019-05-24 10:00:00,8.4215,1.4205,8.5404614922,1.3115,-0.3795,1.3653030798999999,7.11,1.8,7.3343097835,6.6215,-4.8895,8.2311282641,1.3115,-0.3795,1.3653030798999999,5.31,-4.51,6.9667926623
2019-05-24 10:30:00,8.188,1.6955,8.361702234,1.498,-0.4545,1.5654310109,6.69,2.15,7.0269908211,6.728,-5.4545,8.6612674736,1.498,-0.4545,1.5654310109,5.23,-5.0,7.2355303883
2019-05-24 11:00:00,8.142,1.927,8.3669285284,3.132,-0.553,3.1804454091,5.01,2.48,5.5902146649,6.602,-5.3629999999999995,8.505772922,3.132,-0.553,3.1804454091,3.47,-4.8100000000000005,5.9310201483
2019-05-24 11:30:00,8.1895,1.9915,8.4281660223,1.8495,-0.48850000000000005,1.9129251162,6.34,2.48,6.807789656,6.7095,-5.2585,8.524623892,1.8495,-0.48850000000000005,1.9129251162,4.86,-4.77,6.8097356777
2019-05-24 12:00:00,8.437,2.0515,8.6828348625,0.657,-0.42850000000000005,0.7843859063,7.78,2.48,8.1657087874,7.017,-5.0385,8.6385630315,0.657,-0.42850000000000005,0.7843859063,6.36,-4.61,7.8550429661
2019-05-24 12:30:00,8.51,2.0225,8.7470341402,0.89,-0.4575,1.000702878,7.62,2.48,8.0134137544,7.08,-5.2275,8.8007474825,0.89,-0.4575,1.000702878,6.19,-4.77,7.8146656998
2019-05-24 13:00:00,8.4845,1.96,8.7079469595,1.4845000000000002,-0.52,1.5729400020000002,7.0,2.48,7.4263315304,7.0745,-5.54,8.9855523063,1.4845000000000002,-0.52,1.5729400020000002,5.59,-5.02,7.5132216791
2019-05-24 13:30:00,8.23,1.1855,8.3149449938,0.9,-0.4645,1.0127982277,7.33,1.65,7.5134146698,6.92,-5.1345,8.6168143911,0.9,-0.4645,1.0127982277,6.02,-4.67,7.6190091219
2019-05-24 14:00:00,8.1265,0.718,8.1581570376,0.7965,-0.47200000000000003,0.9258489348000001,7.33,1.19,7.4259679504000005,6.8765,-4.672,8.3134731761,0.7965,-0.47200000000000003,0.9258489348000001,6.08,-4.2,7.3896143336
2019-05-24 14:30:00,8.0415,1.026,8.1066884885,1.1815,-0.47400000000000003,1.2730350545,6.86,1.5,7.0220794641,6.6815,-5.044,8.3716413116,1.1815,-0.47400000000000003,1.2730350545,5.5,-4.57,7.1508670803
2019-05-24 15:00:00,7.9845,1.179,8.0710768334,0.7745000000000001,-0.431,0.8863471385,7.21,1.6099999999999999,7.3875706426,6.5145,-5.211,8.342255765099999,0.7745000000000001,-0.431,0.8863471385,5.74,-4.78,7.4696720142
2019-05-24 15:30:00,7.874,1.0375,7.9420578095,1.654,-0.4425,1.7121688731,6.22,1.48,6.3936531029,6.364,-5.4425,8.3738463235,1.654,-0.4425,1.7121688731,4.71,-5.0,6.8690683502
2019-05-24 16:00:00,7.881,0.9105000000000001,7.9334211567,1.701,-0.47950000000000004,1.767292067,6.18,1.3900000000000001,6.3343902627,6.411,-5.5095,8.4531361784,1.701,-0.47950000000000004,1.767292067,4.71,-5.03,6.8909360757
2019-05-24 16:30:00,7.7925,0.751,7.8286050641,1.2325,-0.46900000000000003,1.3187180328,6.5600000000000005,1.22,6.6724807980000005,6.3125,-5.499,8.3717774248,1.2325,-0.46900000000000003,1.3187180328,5.08,-5.03,7.1489369839
2019-05-24 17:00:00,7.6135,0.836,7.6592609467,1.0935,-0.424,1.1728249017,6.52,1.26,6.6406325,6.1235,-5.494,8.2268638162,1.0935,-0.424,1.1728249017,5.03,-5.07,7.1418344982
2019-05-24 17:30:00,7.7535,1.459,7.8895781414,1.0635,-0.461,1.1591174444,6.69,1.92,6.9600646549,6.0335,-6.191,8.644744255900001,1.0635,-0.461,1.1591174444,4.97,-5.73,7.5851038226
2019-05-24 18:00:00,7.4485,0.714,7.4826431326,1.3285,-0.386,1.3834407288000001,6.12,1.1,6.2180704403,5.8585,-5.216,7.844021816,1.3285,-0.386,1.3834407288000001,4.53,-4.83,6.6219181511
2019-05-24 18:30:00,7.254,0.841,7.3025883767,1.254,-0.329,1.2964401259,6.0,1.17,6.1130107149,5.694,-5.219,7.7239625193,1.254,-0.329,1.2964401259,4.44,-4.89,6.6049753974000005
2019-05-24 19:00:00,7.2035,0.8365,7.2519062666,1.1035,-0.3335,1.1527942141,6.1,1.17,6.2111915121,5.6135,-5.1635,7.6271301615,1.1035,-0.3335,1.1527942141,4.51,-4.83,6.6082524165
2019-05-24 19:30:00,7.046,0.881,7.1008645248,0.796,-0.289,0.8468394181000001,6.25,1.17,6.3585690214,5.506,-5.019,7.450261539,0.796,-0.289,0.8468394181000001,4.71,-4.73,6.6751029955
2019-05-24 20:00:00,6.94,0.8685,6.9941327018,0.61,-0.3015,0.6804426868,6.33,1.17,6.4372198968,5.38,-5.0915,7.4072783295,0.61,-0.3015,0.6804426868,4.77,-4.79,6.7599556212
2019-05-24 20:30:00,6.679,0.503,6.6979138543,0.34900000000000003,-0.28700000000000003,0.4518517456,6.33,0.79,6.3791065205,5.119,-5.307,7.3734937445,0.34900000000000003,-0.28700000000000003,0.4518517456,4.77,-5.02,6.9248321279
2019-05-24 21:00:00,6.611,0.654,6.6432700532,0.191,-0.296,0.3522740411,6.42,0.9500000000000001,6.4899075494,5.071,-5.386,7.3975696685,0.191,-0.296,0.3522740411,4.88,-5.09,7.0514182971
2019-05-24 21:30:00,6.205,0.1975,6.2081423349,0.145,-0.2725,0.3086766107,6.06,0.47000000000000003,6.0781987463,4.665,-5.7625,7.4140833048,0.145,-0.2725,0.3086766107,4.52,-5.49,7.1112938345
2019-05-24 22:00:00,6.046,0.1085,6.0469734785,0.066,-0.2315,0.2407244275,5.98,0.34,5.9896577532,4.386,-5.8715,7.3288135636,0.066,-0.2315,0.2407244275,4.32,-5.64,7.1043648555
2019-05-24 22:30:00,5.7075,0.0945,5.7082822723,0.0575,-0.20550000000000002,0.2133928302,5.65,0.30000000000000004,5.657958996,4.0475,-5.8455,7.1100018636,0.0575,-0.20550000000000002,0.2133928302,3.99,-5.64,6.9086684679
2019-05-24 23:00:00,5.49,0.078,5.4905540704,0.15,-0.222,0.2679253627,5.34,0.30000000000000004,5.3484203275,3.98,-5.732,6.97826798,0.15,-0.222,0.2679253627,3.83,-5.51,6.7103651167
2019-05-24 23:30:00,5.365,0.078,5.3655669784,0.135,-0.222,0.2598249411,5.23,0.30000000000000004,5.2385971405,3.835,-6.042,7.1563251044,0.135,-0.222,0.2598249411,3.7,-5.82,6.8965498621
2019-05-25 00:00:00,5.1,0.5175000000000001,5.1261882769,0.22,-0.1825,0.2858430513,4.88,0.7000000000000001,4.9299492898,3.42,-6.4625,7.3116555068,0.22,-0.1825,0.2858430513,3.2,-6.28,7.0482905729
2019-05-25 00:30:00,4.8375,0.1115,4.8387848165000005,0.08750000000000001,-0.1385,0.1638246013,4.75,0.25,4.7565743976,3.0875,-5.7985,6.5692662071,0.08750000000000001,-0.1385,0.1638246013,3.0,-5.66,6.4059035272
2019-05-25 01:00:00,4.7265,0.0345,4.7266259107,0.026500000000000003,-0.1355,0.1380670127,4.7,0.17,4.7030734632,2.9965,-5.6055,6.3561499746,0.026500000000000003,-0.1355,0.1380670127,2.9699999999999998,-5.47,6.2242911243
2019-05-25 01:30:00,4.4145,-0.2495,4.4215450354,0.0545,-0.1295,0.1405008897,4.36,-0.12,4.3616510635,2.9145000000000003,-5.5995,6.3125835044,0.0545,-0.1295,0.1405008897,2.86,-5.47,6.1725602468
2019-05-25 02:00:00,4.4495000000000005,-0.242,4.4560761046,0.1395,-0.122,0.185322017,4.31,-0.12,4.31167021,2.7495000000000003,-5.592,6.2313894317,0.1395,-0.122,0.185322017,2.61,-5.47,6.0607755279
2019-05-25 02:30:00,4.3915,-0.2505,4.3986387099,0.4415,-0.1305,0.4603829927,3.95,-0.12,3.9518223644,2.7715,-5.6005,6.248744874,0.4415,-0.1305,0.4603829927,2.33,-5.47,5.9455697793
2019-05-25 03:00:00,4.3385,-0.2775,4.3473656966,0.3185,-0.1575,0.3553146493,4.02,-0.12,4.021790646,2.6485000000000003,-5.6275,6.219590702,0.3185,-0.1575,0.3553146493,2.33,-5.47,5.9455697793
2019-05-25 03:30:00,4.4,-0.2655,4.4080029775,0.09,-0.14550000000000002,0.17108550490000002,4.31,-0.12,4.31167021,2.63,-5.6155,6.2008660887,0.09,-0.14550000000000002,0.17108550490000002,2.54,-5.47,6.0309617807
2019-05-25 04:00:00,4.3695,-0.2315,4.3756282406,0.059500000000000004,-0.1115,0.1263823564,4.31,-0.12,4.31167021,2.5995,-5.5815,6.1571537661,0.059500000000000004,-0.1115,0.1263823564,2.54,-5.47,6.0309617807
2019-05-25 04:30:00,4.3629999999999995,-0.23800000000000002,4.3694865831,0.053,-0.11800000000000001,0.1293560977,4.31,-0.12,4.31167021,2.593,-5.588,6.1603078657,0.053,-0.11800000000000001,0.1293560977,2.54,-5.47,6.0309617807
2019-05-25 05:00:00,4.343,-0.269,4.3513227874,0.083,-0.149,0.17055790810000002,4.26,-0.12,4.2616898057,2.623,-5.859,6.41934654,0.083,-0.149,0.17055790810000002,2.54,-5.71,6.2494559763
2019-05-25 05:30:00,4.36,0.0125,4.3600179185,0.14,-0.2275,0.2671259066,4.22,0.24,4.226819135,2.68,-6.1675,6.7246156953,0.14,-0.2275,0.2671259066,2.54,-5.94,6.4602786318
2019-05-25 06:00:00,4.071,-0.3195,4.0835182441,0.181,-0.20950000000000002,0.2768596215,3.89,-0.11,3.8915549591,2.681,-6.1495,6.70851036,0.181,-0.20950000000000002,0.2768596215,2.5,-5.94,6.4446567015
2019-05-25 06:30:00,4.361,-0.28200000000000003,4.3701081222,0.371,-0.222,0.4323482393,3.99,-0.06,3.9904511022999998,2.831,-6.162,6.7812097003,0.371,-0.222,0.4323482393,2.46,-5.94,6.4292456789
2019-05-25 07:00:00,4.436,-0.222,4.4415515307,0.546,-0.212,0.5857132404000001,3.89,-0.01,3.8900128534,2.866,-6.102,6.7415398834,0.546,-0.212,0.5857132404000001,2.32,-5.89,6.3304423226
2019-05-25 07:30:00,4.8085,0.083,4.8092162822999995,0.6785,-0.20700000000000002,0.7093738436,4.13,0.29,4.1401690787,3.1085,-5.717,6.5074465999,0.6785,-0.20700000000000002,0.7093738436,2.43,-5.51,6.0220428428
2019-05-25 08:00:00,4.909,0.137,4.9109113207,0.8190000000000001,-0.153,0.8331686504,4.09,0.29,4.1002682839,3.309,-5.663,6.5588909123,0.8190000000000001,-0.153,0.8331686504,2.49,-5.51,6.0465031216
2019-05-25 08:30:00,5.0985,0.124,5.1000076716,1.2285,-0.166,1.2396645716,3.87,0.29,3.8808504223,3.4285,-5.376,6.3762048469,1.2285,-0.166,1.2396645716,2.2,-5.21,5.6554487001
2019-05-25 09:00:00,5.2845,0.078,5.2850756144,1.8145,-0.212,1.8268426999,3.47,0.29,3.4820970693,3.6045,-5.242,6.3616809296,1.8145,-0.212,1.8268426999,1.79,-5.03,5.3390073984
2019-05-25 09:30:00,5.331,0.842,5.3970848613,1.681,-0.188,1.6914801211000001,3.65,1.03,3.7925453194000003,3.471,-6.128,7.0427427186,1.681,-0.188,1.6914801211000001,1.79,-5.94,6.2038455816
2019-05-25 10:00:00,5.5735,0.874,5.6416113168,2.8735,-0.316,2.8908231094,2.7,1.19,2.9506101064,3.7035,-6.216,7.2356456692,2.8735,-0.316,2.8908231094,0.8300000000000001,-5.9,5.9580953332
2019-05-25 10:30:00,5.537,0.7215,5.5838097434,1.577,-0.2185,1.5920650897000002,3.96,0.9400000000000001,4.0700368549,3.707,-6.1185,7.1538724653,1.577,-0.2185,1.5920650897000002,2.13,-5.9,6.2727107378
2019-05-25 11:00:00,5.4879999999999995,0.848,5.5531295681,1.988,-0.272,2.0065213679,3.5,1.12,3.6748333296,3.668,-6.172,7.1796802157,1.988,-0.272,2.0065213679,1.6800000000000002,-5.9,6.1345252465
2019-05-25 11:30:00,5.5355,0.8575,5.6015235874,2.7955,-0.3325,2.8152045219,2.74,1.19,2.9872562662,3.7155,-6.1825,7.2130608274,2.7955,-0.3325,2.8152045219,0.92,-5.85,5.9219000329
2019-05-25 12:00:00,5.526,0.8225,5.5868758936,3.076,-0.3675,3.0978754413,2.45,1.19,2.7237107042,3.706,-6.3075,7.3156675874,3.076,-0.3675,3.0978754413,0.63,-5.94,5.9733156622
2019-05-25 12:30:00,5.491,0.846,5.5557895029,2.941,-0.34400000000000003,2.9610499827,2.55,1.19,2.8140007107000002,3.6710000000000003,-6.284,7.277698606,2.941,-0.34400000000000003,2.9610499827,0.73,-5.94,5.9846887973000005
2019-05-25 13:00:00,5.5175,0.8285,5.5793564593,2.9675000000000002,-0.36150000000000004,2.9894378234000003,2.55,1.19,2.8140007107000002,3.7375,-6.3015,7.3265140756000005,2.9675000000000002,-0.36150000000000004,2.9894378234000003,0.77,-5.94,5.9896994916
2019-05-25 13:30:00,5.5375,0.782,5.5924440319,2.5975,-0.40800000000000003,2.6293478754,2.94,1.19,3.1717030126,3.6975,-6.538,7.5111217704,2.5975,-0.40800000000000003,2.6293478754,1.1,-6.13,6.2279129731
2019-05-25 14:00:00,5.3135,0.8055,5.3742080812,2.7435,-0.3845,2.770312708,2.5700000000000003,1.19,2.8321370023,3.4935,-6.7745,7.6222301527,2.7435,-0.3845,2.770312708,0.75,-6.39,6.4338635360000005
2019-05-25 14:30:00,5.238,0.841,5.305084825,2.718,-0.34900000000000003,2.7403147628999998,2.52,1.19,2.7868440932,3.388,-6.739,7.5427226517,2.718,-0.34900000000000003,2.7403147628999998,0.67,-6.39,6.4250291828
2019-05-25 15:00:00,5.3865,0.8335,5.4506058838,2.2465,-0.29650000000000004,2.2659820166999998,3.14,1.13,3.3371394936,3.5765000000000002,-6.7365,7.6270429722,2.2465,-0.29650000000000004,2.2659820166999998,1.33,-6.44,6.5759029798
2019-05-25 15:30:00,5.3115,0.838,5.3771996662,2.1715,-0.292,2.1910445568,3.14,1.13,3.3371394936,3.4215,-6.732,7.5515883263,2.1715,-0.292,2.1910445568,1.25,-6.44,6.560190546
2019-05-25 16:00:00,5.2885,0.836,5.3541692399,3.3285,-0.354,3.3472717622,1.96,1.19,2.2929675096,3.4485,-6.754,7.58344699,3.3285,-0.354,3.3472717622,0.12,-6.4,6.4011249011
2019-05-25 16:30:00,5.319,0.8025,5.37919764,2.599,-0.3275,2.6195528722,2.7199999999999998,1.13,2.9453862226,3.479,-6.7675,7.6093690441,2.599,-0.3275,2.6195528722,0.88,-6.44,6.499846152
2019-05-25 17:00:00,5.337,0.5565,5.3659352633,1.7269999999999999,-0.24350000000000002,1.7440817785,3.61,0.8,3.6975802899,3.497,-6.6835,7.5430883098,1.7269999999999999,-0.24350000000000002,1.7440817785,1.77,-6.44,6.6788097742
2019-05-25 17:30:00,5.216,0.556,5.2455497329,1.276,-0.244,1.299119702,3.94,0.8,4.0203979902,3.376,-6.644,7.4525238678,1.276,-0.244,1.299119702,2.1,-6.4,6.7357256476
2019-05-25 18:00:00,5.3275,0.5385,5.3546464402,1.3875,-0.2615,1.411927229,3.94,0.8,4.0203979902,3.4875,-6.8715,7.7058528729999995,1.3875,-0.2615,1.411927229,2.1,-6.61,6.9355677489000005
2019-05-25 18:30:00,5.368,0.5305,5.3941500025,1.478,-0.2695,1.5023695451,3.89,0.8,3.9714103288000002,3.5380000000000003,-6.8795,7.7359527047,1.478,-0.2695,1.5023695451,2.06,-6.61,6.9235612224
2019-05-25 19:00:00,5.4030000000000005,0.524,5.4283501177,1.343,-0.226,1.3618828878,4.06,0.75,4.1286922869,3.593,-7.046,7.9092202523,1.343,-0.226,1.3618828878,2.25,-6.82,7.1815666814
2019-05-25 19:30:00,5.3355,0.539,5.3626561749,1.3855,-0.211,1.4014746698,3.95,0.75,4.0205720986,3.5055,-6.9510000000000005,7.7849169071,1.3855,-0.211,1.4014746698,2.12,-6.74,7.0655502263
2019-05-25 20:00:00,5.3465,0.532,5.372902963,1.4665,-0.218,1.4826146667,3.88,0.75,3.9518223644,3.5265,-7.018,7.8542043677,1.4665,-0.218,1.4826146667,2.06,-6.8,7.1051812081
2019-05-25 20:30:00,5.2115,0.529,5.2382796078,0.8815000000000001,-0.221,0.9087811893000001,4.33,0.75,4.3944738024,3.3515,-6.731,7.5192362145,0.8815000000000001,-0.221,0.9087811893000001,2.47,-6.51,6.9628298845
2019-05-25 21:00:00,5.303,0.546,5.3310341398,0.673,-0.20400000000000001,0.7032389352,4.63,0.75,4.6903517992,3.433,-6.784,7.6031667744,0.673,-0.20400000000000001,0.7032389352,2.76,-6.58,7.1354046837
2019-05-25 21:30:00,5.1935,0.6065,5.2287937902,1.3835,-0.14350000000000002,1.3909221761000001,3.81,0.75,3.8831173044,3.3535,-6.9035,7.674912019,1.3835,-0.14350000000000002,1.3909221761000001,1.97,-6.76,7.0412001818
2019-05-25 22:00:00,5.3965,0.6125,5.431147991,0.9465,-0.1375,0.9564353088,4.45,0.75,4.5127596878,3.5564999999999998,-6.8075,7.6805435029,0.9465,-0.1375,0.9564353088,2.61,-6.67,7.1624716404
2019-05-25 22:30:00,5.2755,0.3715,5.2885643137,0.9755,-0.1385,0.9852829543,4.3,0.51,4.3301385659000005,3.4855,-6.7385,7.5865731724,0.9755,-0.1385,0.9852829543,2.51,-6.6,7.0611684585
2019-05-25 23:00:00,4.9805,-0.254,4.9869726538,0.8005,-0.114,0.8085766816000001,4.18,-0.14,4.1823438405,3.3105,-6.134,6.9703203836,0.8005,-0.114,0.8085766816000001,2.51,-6.02,6.5223078738
2019-05-25 23:30:00,4.761,-0.226,4.7663609809,0.761,-0.08600000000000001,0.7658439789,4.0,-0.14,4.0024492501,3.141,-6.296,7.0360142837,0.761,-0.08600000000000001,0.7658439789,2.38,-6.21,6.6504511125
2019-05-26 00:00:00,4.618,-0.23500000000000001,4.6239754541,0.9580000000000001,-0.095,0.9626988106000001,3.66,-0.14,3.6626766169,2.968,-6.415,7.0683271713,0.9580000000000001,-0.095,0.9626988106000001,2.01,-6.32,6.6319303374
2019-05-26 00:30:00,4.621,0.038,4.6211562406,0.8310000000000001,-0.17200000000000001,0.8486135752,3.79,0.21,3.7958134833,2.8810000000000002,-6.602,7.2032329547,0.8310000000000001,-0.17200000000000001,0.8486135752,2.05,-6.43,6.7488813888
2019-05-26 01:00:00,4.379,-0.28800000000000003,4.3884604362,0.769,-0.148,0.7831123802000001,3.61,-0.14,3.6127136615,2.669,-6.098,6.656512976,0.769,-0.148,0.7831123802000001,1.9,-5.95,6.2459987192
2019-05-26 01:30:00,4.243,-0.3045,4.2539122288,0.363,-0.1645,0.39853387560000003,3.88,-0.14,3.8825249515999998,2.613,-6.2645,6.7876158738,0.363,-0.1645,0.39853387560000003,2.25,-6.1,6.5017305389
