Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-05-26 02:00:00,4.078,-0.28550000000000003,4.0879816842,0.198,-0.14550000000000002,0.24571172130000002,3.88,-0.14,3.8825249515999998,2.448,-6.4555,6.904070122,0.198,-0.14550000000000002,0.24571172130000002,2.25,-6.31,6.6991491997
2019-05-26 02:30:00,4.11,-0.28350000000000003,4.1197660431,0.23,-0.14350000000000002,0.2710945407,3.88,-0.14,3.8825249515999998,2.38,-6.2335,6.6724000367,0.23,-0.14350000000000002,0.2710945407,2.15,-6.09,6.4583744085
2019-05-26 03:00:00,3.9825,-0.293,3.9932637341,0.10250000000000001,-0.153,0.1841609351,3.88,-0.14,3.8825249515999998,2.3425000000000002,-6.383,6.7992643168,0.10250000000000001,-0.153,0.1841609351,2.24,-6.23,6.620460709
2019-05-26 03:30:00,3.951,-0.10350000000000001,3.9523554053,0.07100000000000001,-0.1335,0.1512059853,3.88,0.03,3.8801159776,2.311,-6.6035,6.996208491,0.07100000000000001,-0.1335,0.1512059853,2.24,-6.47,6.8467875679
2019-05-26 04:00:00,4.039,0.611,4.0849531209,0.159,-0.139,0.2111918559,3.88,0.75,3.9518223644,2.229,-6.639,7.0031965559,0.159,-0.139,0.2111918559,2.07,-6.5,6.8216493607
2019-05-26 04:30:00,4.0935,0.6495000000000001,4.1447065638,0.21350000000000002,-0.1005,0.23597139660000002,3.88,0.75,3.9518223644,2.2835,-6.7105,7.088383631,0.21350000000000002,-0.1005,0.23597139660000002,2.07,-6.61,6.9265431494000005
2019-05-26 05:00:00,4.1225,0.6225,4.1692340424,0.2725,-0.1275,0.3008529541,3.85,0.75,3.9223717315,2.2725,-6.7375,7.1104263234,0.2725,-0.1275,0.3008529541,2.0,-6.61,6.9059467128000005
2019-05-26 05:30:00,3.9655,0.5650000000000001,4.0055480586,0.42550000000000004,-0.185,0.46397763950000004,3.54,0.75,3.6185770684,2.0455,-6.575,6.885832938,0.42550000000000004,-0.185,0.46397763950000004,1.62,-6.39,6.5921544278
2019-05-26 06:00:00,4.1345,0.53,4.1683318306,0.2745,-0.22,0.3517815373,3.86,0.75,3.9321876863,2.2845,-6.61,6.9936428455,0.2745,-0.22,0.3517815373,2.01,-6.39,6.6986715101000005
2019-05-26 06:30:00,4.334,-0.11950000000000001,4.3356471547,0.714,-0.2195,0.7469780787,3.62,0.1,3.6213809521,2.634,-6.2095,6.7450608782,0.714,-0.2195,0.7469780787,1.92,-5.99,6.2901907761
2019-05-26 07:00:00,4.5485,-0.356,4.5624103553,1.0785,-0.216,1.0999173833,3.47,-0.14,3.4728230591,2.8085,-5.756,6.4046239741,1.0785,-0.216,1.0999173833,1.73,-5.54,5.8038349391
2019-05-26 07:30:00,4.768,0.0135,4.7680191117,1.348,-0.2265,1.3668965762,3.42,0.24,3.4284107105,2.948,-6.0965,6.7718547127,1.348,-0.2265,1.3668965762,1.6,-5.87,6.0841515431
2019-05-26 08:00:00,4.7940000000000005,-0.20400000000000001,4.7983384624,1.554,-0.184,1.5648552649,3.24,-0.02,3.2400617278,3.064,-5.804,6.5631175519,1.554,-0.184,1.5648552649,1.51,-5.62,5.8193212663
2019-05-26 08:30:00,5.164,-0.313,5.1734770706,1.4140000000000001,-0.193,1.4271107175,3.75,-0.12,3.7519195087,3.474,-5.723,6.6948790130999996,1.4140000000000001,-0.193,1.4271107175,2.06,-5.53,5.9012286856
2019-05-26 09:00:00,5.149,0.5645,5.1798514699,1.399,-0.1855,1.4112445748,3.75,0.75,3.8242646352,3.309,-6.4855,7.2808784669,1.399,-0.1855,1.4112445748,1.9100000000000001,-6.3,6.5831679304
2019-05-26 09:30:00,5.2845,-0.153,5.2867144097,1.8545,-0.183,1.8635072444,3.43,0.03,3.4301311928000002,3.5945,-5.783,6.8090762406,1.8545,-0.183,1.8635072444,1.74,-5.6,5.8640941329
2019-05-26 10:00:00,5.815,-0.1975,5.8183529671,2.715,-0.2275,2.7245148651,3.1,0.03,3.1001451579,4.145,-5.7275,7.0700269625,2.715,-0.2275,2.7245148651,1.43,-5.5,5.6828601954
2019-05-26 10:30:00,5.92,0.001,5.9200000845,2.52,-0.229,2.5303835678,3.4,0.23,3.4077705322,4.29,-5.729,7.1572020371,2.52,-0.229,2.5303835678,1.77,-5.5,5.7777936966
2019-05-26 11:00:00,6.1765,-0.007500000000000001,6.1765045535,2.6565000000000003,-0.23750000000000002,2.6670955176,3.52,0.23,3.5275062013,4.5365,-5.7375,7.3142831843,2.6565000000000003,-0.23750000000000002,2.6670955176,1.88,-5.5,5.8124349459
2019-05-26 11:30:00,6.128,-0.067,6.1283662586,2.698,-0.23700000000000002,2.7083893738,3.43,0.17,3.434210244,4.498,-5.647,7.2194607139,2.698,-0.23700000000000002,2.7083893738,1.8,-5.41,5.7015874982
2019-05-26 12:00:00,6.136,0.0315,6.1360808543,2.376,-0.2685,2.3911228011,3.76,0.30000000000000004,3.7719490983,4.536,-5.7185,7.2990779041,2.376,-0.2685,2.3911228011,2.16,-5.45,5.8624312363
2019-05-26 12:30:00,6.1475,0.02,6.1475325335,2.8575,-0.28,2.871185513,3.29,0.30000000000000004,3.3036494971,4.4975,-5.52,7.1202462212,2.8575,-0.28,2.871185513,1.6400000000000001,-5.24,5.4906465922
2019-05-26 13:00:00,6.195,-0.004,6.1950012914,3.525,-0.304,3.5380843687,2.67,0.30000000000000004,2.6868010719,4.535,-5.634,7.2324394916,3.525,-0.304,3.5380843687,1.01,-5.33,5.4248502283
2019-05-26 13:30:00,5.848,0.03,5.8480769489,3.678,-0.27,3.6878969617,2.17,0.30000000000000004,2.1906391761,4.178,-5.77,7.12380404,3.678,-0.27,3.6878969617,0.5,-5.5,5.5226805086
2019-05-26 14:00:00,5.645,0.0055000000000000005,5.6450026794,3.605,-0.29450000000000004,3.6170091581,2.04,0.30000000000000004,2.0619408333,3.995,-6.1345,7.3206635799,3.605,-0.29450000000000004,3.6170091581,0.39,-5.84,5.8530077738
2019-05-26 14:30:00,5.4495000000000005,-0.0275,5.4495693867,3.1095,-0.3275,3.1266989782,2.34,0.30000000000000004,2.3591523902000002,3.8295,-6.2775,7.3533717776,3.1095,-0.3275,3.1266989782,0.72,-5.95,5.9934047085
2019-05-26 15:00:00,5.1925,0.044500000000000005,5.1926906802,2.7925,-0.2555,2.8041641357,2.4,0.30000000000000004,2.4186773245,3.4625,-6.2055,7.1061337238,2.7925,-0.2555,2.8041641357,0.67,-5.95,5.9876038613
2019-05-26 15:30:00,5.1315,-0.46,5.1520764988,2.7915,-0.33,2.8109379662,2.34,-0.13,2.3436083291,3.3515,-5.73,6.6381813963,2.7915,-0.33,2.8109379662,0.56,-5.4,5.4289593846
2019-05-26 16:00:00,5.2475,-0.28150000000000003,5.2550450521,3.2575,-0.3715,3.2786153327,1.99,0.09,1.9920341363,3.4775,-5.8715,6.8240397493,3.2575,-0.3715,3.2786153327,0.22,-5.5,5.5043982414
2019-05-26 16:30:00,5.2335,-0.4545,5.2531983115,2.5435,-0.3145,2.5628699732999998,2.69,-0.14,2.693640659,3.4535,-5.8145,6.7627710667,2.5435,-0.3145,2.5628699732999998,0.91,-5.5,5.5747735380000005
2019-05-26 17:00:00,5.24,-0.5365,5.2673933069,4.06,-0.3965,4.0793151692,1.18,-0.14,1.1882760622,3.41,-5.8365,6.7596473465999996,4.06,-0.3965,4.0793151692,-0.65,-5.44,5.4786951001
2019-05-26 17:30:00,5.491,0.457,5.5099845735,3.9210000000000003,-0.333,3.935114992,1.57,0.79,1.7575551200000001,3.621,-6.713,7.6273199749,3.9210000000000003,-0.333,3.935114992,-0.30000000000000004,-6.38,6.387049397
2019-05-26 18:00:00,5.419,0.5085000000000001,5.4428056414,3.739,-0.28150000000000003,3.7495817433000003,1.6800000000000002,0.79,1.8564751547,3.559,-6.6615,7.5526196283,3.739,-0.28150000000000003,3.7495817433000003,-0.18,-6.38,6.3825386799
2019-05-26 18:30:00,5.3075,0.465,5.3278308203,2.9475,-0.28500000000000003,2.9612465703,2.36,0.75,2.4763077353,3.4775,-6.885,7.7133800146,2.9475,-0.28500000000000003,2.9612465703,0.53,-6.6,6.6212461063
2019-05-26 19:00:00,5.5545,0.485,5.5756340671,2.4545,-0.265,2.4687639114,3.1,0.75,3.1894356868,3.6745,-6.675,7.6195521686,2.4545,-0.265,2.4687639114,1.22,-6.41,6.5250670495000005
2019-05-26 19:30:00,5.499,0.509,5.5225068583,1.5590000000000002,-0.241,1.5775176703,3.94,0.75,4.0107480599,3.659,-6.651,7.5910527597,1.5590000000000002,-0.241,1.5775176703,2.1,-6.41,6.7452279428
2019-05-26 20:00:00,5.396,0.5035000000000001,5.4194398464999995,1.306,-0.24650000000000002,1.3290591596999999,4.09,0.75,4.1581967245,3.556,-6.7065,7.5909339511,1.306,-0.24650000000000002,1.3290591596999999,2.25,-6.46,6.8406213168
2019-05-26 20:30:00,5.398,0.511,5.4221328829,1.048,-0.23900000000000002,1.0749069727,4.35,0.75,4.4141816909,3.548,-6.659,7.5452359141,1.048,-0.23900000000000002,1.0749069727,2.5,-6.42,6.8895863446
2019-05-26 21:00:00,5.1915,0.5365,5.2191478711,0.4315,-0.21350000000000002,0.48142964180000003,4.76,0.75,4.8187238975,3.4015,-6.7335,7.5438865646,0.4315,-0.21350000000000002,0.48142964180000003,2.9699999999999998,-6.52,7.1645865198
2019-05-26 21:30:00,4.9485,0.5785,4.9821997652,0.1885,-0.1715,0.254842108,4.76,0.75,4.8187238975,3.1585,-6.7515,7.4537825632,0.1885,-0.1715,0.254842108,2.9699999999999998,-6.58,7.219231261
2019-05-26 22:00:00,4.9510000000000005,-0.256,4.9576140431,0.191,-0.116,0.2234658811,4.76,-0.14,4.7620583785,3.261,-5.946,6.7815217319,0.191,-0.116,0.2234658811,3.07,-5.83,6.5889149334
2019-05-26 22:30:00,4.997,-0.271,5.0043431137,0.277,-0.131,0.30641475160000003,4.72,-0.14,4.7220758147,3.247,-6.071,6.8847694224,0.277,-0.131,0.30641475160000003,2.9699999999999998,-5.94,6.6411218932
2019-05-26 23:00:00,4.726,-0.28650000000000003,4.7346761505,0.496,-0.14650000000000002,0.5171829947000001,4.23,-0.14,4.2323161508,3.156,-6.3765,7.1147795644,0.496,-0.14650000000000002,0.5171829947000001,2.66,-6.23,6.7741051069000005
2019-05-26 23:30:00,4.5005,-0.18150000000000002,4.5041583565,0.8905000000000001,-0.1115,0.8974533414,3.61,-0.07,3.6106786066,2.8905000000000003,-6.3415,6.9691902327,0.8905000000000001,-0.1115,0.8974533414,2.0,-6.23,6.5431567305
2019-05-27 00:00:00,4.433,-0.324,4.4448245185,0.893,-0.114,0.9002471883000001,3.54,-0.21,3.5462233432,2.643,-6.154,6.6975491786,0.893,-0.114,0.9002471883000001,1.75,-6.04,6.2884099739
2019-05-27 00:30:00,4.319,0.4655,4.3440132654,0.619,-0.1545,0.6379900078,3.7,0.62,3.7515863311,2.469,-6.7845,7.2197923273,0.619,-0.1545,0.6379900078,1.85,-6.63,6.8832695719
2019-05-27 01:00:00,4.1705,0.211,4.1758341981000004,0.6805,-0.159,0.6988284840000001,3.49,0.37,3.5095583768000003,2.3605,-6.989,7.3768612058,0.6805,-0.159,0.6988284840000001,1.6800000000000002,-6.83,7.0335837238
2019-05-27 01:30:00,4.099,0.389,4.1174169087,0.259,-0.101,0.2779964029,3.84,0.49,3.8711367839,2.279,-6.931,7.296067571,0.259,-0.101,0.2779964029,2.02,-6.83,7.122450421
2019-05-27 02:00:00,3.9195,0.231,3.9263012174,0.1895,-0.069,0.2016711432,3.73,0.30000000000000004,3.7420448955000003,2.1095,-6.899,7.2143046269,0.1895,-0.069,0.2016711432,1.92,-6.83,7.0947374863
2019-05-27 02:30:00,3.96,0.211,3.9656173542,0.17,-0.089,0.1918879882,3.79,0.30000000000000004,3.8018548105,2.09,-6.959,7.2660705337,0.17,-0.089,0.1918879882,1.92,-6.87,7.1332531148000005
2019-05-27 03:00:00,3.737,0.218,3.7433531760000003,0.297,-0.082,0.3081119926,3.44,0.30000000000000004,3.453056617,1.957,-6.952,7.2221986265,0.297,-0.082,0.3081119926,1.6600000000000001,-6.87,7.0677082566
2019-05-27 03:30:00,3.6870000000000003,-0.51,3.7221054526,0.247,-0.08,0.2596324325,3.44,-0.43,3.4667708318,1.907,-6.11,6.4006834791,0.247,-0.08,0.2596324325,1.6600000000000001,-6.03,6.254318508
2019-05-27 04:00:00,3.65,-0.2805,3.6607622499,0.32,-0.09050000000000001,0.3325511239,3.33,-0.19,3.335416016,1.98,-6.1905,6.4994376872,0.32,-0.09050000000000001,0.3325511239,1.6600000000000001,-6.1,6.3218351766
2019-05-27 04:30:00,3.5635,-0.3655,3.5821952069,0.47350000000000003,-0.1255,0.4898494667,3.09,-0.24,3.099306374,1.9535,-6.0955,6.4008813846,0.47350000000000003,-0.1255,0.4898494667,1.48,-5.97,6.1507154055
2019-05-27 05:00:00,3.429,-0.28350000000000003,3.4406995291999998,0.739,-0.043500000000000004,0.7402791703,2.69,-0.24,2.7006850983,1.799,-6.2435,6.4975143901,0.739,-0.043500000000000004,0.7402791703,1.06,-6.2,6.2899602542
2019-05-27 05:30:00,3.447,-0.2795,3.4583130642,0.417,-0.1395,0.4397149645,3.03,-0.14,3.0332325991,1.827,-6.2095,6.4726979885,0.417,-0.1395,0.4397149645,1.4100000000000001,-6.07,6.2316129533
2019-05-27 06:00:00,3.6325000000000003,-0.311,3.645788975,0.4625,-0.171,0.49309963500000004,3.17,-0.14,3.1730899767,1.9525000000000001,-6.391,6.6825995877,0.4625,-0.171,0.49309963500000004,1.49,-6.22,6.395975297
2019-05-27 06:30:00,3.8155,-0.33,3.8297441494,0.5955,-0.19,0.6250761954,3.22,-0.14,3.2230420413,2.1655,-6.3,6.6617858154,0.5955,-0.19,0.6250761954,1.57,-6.11,6.3084863478
2019-05-27 07:00:00,3.9175,-0.3015,3.9290849444,0.48750000000000004,-0.1615,0.5135547683,3.43,-0.14,3.4328559539,2.3375,-6.0115,6.4499642247,0.48750000000000004,-0.1615,0.5135547683,1.85,-5.85,6.1355521349
2019-05-27 07:30:00,4.3485,0.3315,4.3611173454,0.6385000000000001,-0.1985,0.6686437766000001,3.71,0.53,3.7476659403,2.5885,-6.3785,6.8837195251,0.6385000000000001,-0.1985,0.6686437766000001,1.9500000000000002,-6.18,6.4803472129
2019-05-27 08:00:00,4.352,0.531,4.3842747405,1.292,-0.209,1.3087952475,3.06,0.74,3.1482058383,2.552,-6.599,7.0752741996,1.292,-0.209,1.3087952475,1.26,-6.39,6.5130407645
2019-05-27 08:30:00,4.345,0.5765,4.3830785129,2.225,-0.1635,2.2309991596,2.12,0.74,2.2454398233,2.525,-6.5535,7.0231038188,2.225,-0.1635,2.2309991596,0.30000000000000004,-6.39,6.3970383772
2019-05-27 09:00:00,4.7785,0.639,4.8210354956,4.1885,-0.261,4.1966240301,0.59,0.9,1.0761505471,2.9585,-6.551,7.1880681167,4.1885,-0.261,4.1966240301,-1.23,-6.29,6.4091341069
2019-05-27 09:30:00,5.257,0.35550000000000004,5.2690064765999995,4.767,-0.3345,4.7787215079,0.49,0.6900000000000001,0.8462860037000001,3.487,-6.3245000000000005,7.2220820578,4.767,-0.3345,4.7787215079,-1.28,-5.99,6.1252346894
2019-05-27 10:00:00,5.2745,0.3055,5.2833399001,5.4445,-0.3845,5.4580601407,-0.17,0.6900000000000001,0.7106335202,3.4645,-6.0545,6.9756526935,5.4445,-0.3845,5.4580601407,-1.98,-5.67,6.0057722235
2019-05-27 10:30:00,5.304,0.7345,5.3546154157,5.604,-0.42550000000000004,5.6201304478,-0.30000000000000004,1.16,1.1981652641,3.454,-6.4155,7.2862031436,5.604,-0.42550000000000004,5.6201304478,-2.15,-5.99,6.3641653027
2019-05-27 11:00:00,5.3535,0.738,5.40412863,5.9335,-0.452,5.9506912414,-0.58,1.19,1.3238202295,3.4835000000000003,-6.392,7.2795903903,5.9335,-0.452,5.9506912414,-2.45,-5.94,6.4254260559
2019-05-27 11:30:00,5.3455,0.837,5.4106320564,4.6455,-0.353,4.6588924918,0.7000000000000001,1.19,1.3806158046,3.5155000000000003,-6.293,7.2083693891,4.6455,-0.353,4.6588924918,-1.13,-5.94,6.0465279293
2019-05-27 12:00:00,5.4165,0.8415,5.4814774012,4.5265,-0.34850000000000003,4.5398958688,0.89,1.19,1.4860013459,3.5965,-6.2885,7.2443111819,4.5265,-0.34850000000000003,4.5398958688,-0.93,-5.94,6.0123622645
2019-05-27 12:30:00,5.119,0.804,5.1817542396,4.759,-0.386,4.7746284672,0.36,1.19,1.2432618389,3.299,-6.326,7.1345411205,4.759,-0.386,4.7746284672,-1.46,-5.94,6.1167965472
2019-05-27 13:00:00,5.3405000000000005,0.9485,5.4240752668,3.5005,-0.24150000000000002,3.5088206708,1.8399999999999999,1.19,2.1912781658,3.5605,-6.4415,7.3600327785,3.5005,-0.24150000000000002,3.5088206708,0.06,-6.2,6.2002903158
2019-05-27 13:30:00,5.441,0.924,5.518899981,2.941,-0.266,2.9530047409,2.5,1.19,2.7687722911,3.6710000000000003,-6.506,7.4702260341,2.941,-0.266,2.9530047409,0.73,-6.24,6.2825552127
2019-05-27 14:00:00,5.4525,0.7105,5.4985967755,2.3425000000000002,-0.2495,2.3557496684,3.11,0.96,3.2547964606,3.6725,-6.6395,7.5875039703,2.3425000000000002,-0.2495,2.3557496684,1.33,-6.39,6.5269441548
2019-05-27 14:30:00,5.2145,0.846,5.282681729,3.4945,-0.324,3.5094880325,1.72,1.17,2.0802163349,3.4045,-6.644,7.4654776304,3.4945,-0.324,3.5094880325,-0.09,-6.32,6.3206407903
2019-05-27 15:00:00,4.925,0.8415,4.9963734098,3.425,-0.23850000000000002,3.4332939359,1.5,1.08,1.8483506161,3.065,-6.2785,6.9866864285,3.425,-0.23850000000000002,3.4332939359,-0.36,-6.04,6.0507189655
2019-05-27 15:30:00,5.1675,0.904,5.245976768,3.4275,-0.28600000000000003,3.4394116139,1.74,1.19,2.1080085389,3.3575,-6.656,7.4548737246,3.4275,-0.28600000000000003,3.4394116139,-0.07,-6.37,6.3703846038
2019-05-27 16:00:00,5.07,0.868,5.1437655468,2.58,-0.232,2.5904100062,2.49,1.1,2.7221498857,3.24,-6.522,7.2824504118,2.58,-0.232,2.5904100062,0.66,-6.29,6.3245316032
2019-05-27 16:30:00,5.1245,0.5740000000000001,5.1565469308,2.0145,-0.20600000000000002,2.0250052469,3.11,0.78,3.2063218803,3.3245,-6.596,7.3864413793,2.0145,-0.20600000000000002,2.0250052469,1.31,-6.39,6.5228981289
2019-05-27 17:00:00,5.5265,0.512,5.5501663263,1.4665,-0.20800000000000002,1.4811773189,4.06,0.72,4.1233481541,3.7165,-6.498,7.4857448694,1.4665,-0.20800000000000002,1.4811773189,2.25,-6.29,6.6803143639
2019-05-27 17:30:00,5.5805,-0.35950000000000004,5.5920676409,2.1605,-0.2595,2.1760286073,3.42,-0.1,3.421461676,3.9305,-5.7495,6.9645947836,2.1605,-0.2595,2.1760286073,1.77,-5.49,5.7682753055
2019-05-27 18:00:00,5.4675,-0.3375,5.4779067626,2.3375,-0.1975,2.3458287448,3.13,-0.14,3.133129426,3.8075,-5.6875,6.8443197251,2.3375,-0.1975,2.3458287448,1.47,-5.49,5.6833968716
2019-05-27 18:30:00,5.473,-0.35350000000000004,5.484404366,1.7229999999999999,-0.21350000000000002,1.7361771943000002,3.75,-0.14,3.7526124234,3.783,-5.7035,6.8440486008,1.7229999999999999,-0.21350000000000002,1.7361771943000002,2.06,-5.49,5.8637615913
2019-05-27 19:00:00,5.6135,-0.306,5.6218340646,1.3635,-0.166,1.3735677086,4.25,-0.14,4.2523052572,3.9835000000000003,-5.656,6.9179916341,1.3635,-0.166,1.3735677086,2.62,-5.49,6.0831324168
2019-05-27 19:30:00,5.836,-0.3845,5.8486525158,1.326,-0.24450000000000002,1.3483531622,4.51,-0.14,4.5121724258,4.196,-5.7345,7.105695339,1.326,-0.24450000000000002,1.3483531622,2.87,-5.49,6.1949172714
2019-05-27 20:00:00,5.401,-0.298,5.4092148229,1.201,-0.158,1.2113484222,4.2,-0.14,4.2023326855,3.751,-5.698,6.821818306,1.201,-0.158,1.2113484222,2.55,-5.54,6.0986965821
2019-05-27 20:30:00,5.338,-0.28650000000000003,5.3456829545,1.478,-0.14650000000000002,1.4852428253,3.86,-0.14,3.8625380257,3.7279999999999998,-5.6865,6.7995783877000004,1.478,-0.14650000000000002,1.4852428253,2.25,-5.54,5.9794732209
2019-05-27 21:00:00,4.9345,-0.29250000000000004,4.9431615895,0.7645000000000001,-0.1525,0.7795617358,4.17,-0.14,4.172349458,3.3345000000000002,-5.9625,6.8315661820999996,0.7645000000000001,-0.1525,0.7795617358,2.5700000000000003,-5.8100000000000005,6.3530307728
2019-05-27 21:30:00,4.735,-0.269,4.7426349216,0.525,-0.129,0.5406163150000001,4.21,-0.14,4.2123271478,3.095,-5.839,6.6085509758,0.525,-0.129,0.5406163150000001,2.5700000000000003,-5.71,6.2617090319
2019-05-27 22:00:00,4.6690000000000005,-0.24050000000000002,4.6751899694,0.189,-0.1005,0.2140589872,4.48,-0.14,4.4821869662000005,3.119,-5.9805,6.74496414,0.189,-0.1005,0.2140589872,2.93,-5.88,6.5695738066
2019-05-27 22:30:00,4.5385,-0.2175,4.5437086724,0.11850000000000001,-0.0775,0.1415927258,4.42,-0.14,4.4222166387,2.9785,-5.9875,6.6874224108,0.11850000000000001,-0.0775,0.1415927258,2.86,-5.91,6.5656454367
2019-05-27 23:00:00,4.372,-0.2485,4.3790565479,0.122,-0.1085,0.1632674187,4.25,-0.14,4.2523052572,2.802,-6.0185,6.6387910232,0.122,-0.1085,0.1632674187,2.68,-5.91,6.4892603585
2019-05-27 23:30:00,4.1965,-0.261,4.2046085727,0.3165,-0.121,0.3388410394,3.88,-0.14,3.8825249515999998,2.5465,-6.071,6.5834415962,0.3165,-0.121,0.3388410394,2.23,-5.95,6.3541639891
2019-05-28 00:00:00,4.1915,-0.213,4.1969085349,0.5215000000000001,-0.133,0.5381925771,3.67,-0.08,3.6708718311,2.5415,-6.503,6.9819933579,0.5215000000000001,-0.133,0.5381925771,2.02,-6.37,6.6826117649
2019-05-28 00:30:00,4.2505,0.541,4.2847906892,1.1505,-0.139,1.1588663642,3.1,0.68,3.1737044601,2.4805,-6.909,7.3407875088,1.1505,-0.139,1.1588663642,1.33,-6.77,6.8994057715
2019-05-28 01:00:00,3.983,-0.455,4.0089043391,0.713,-0.105,0.7206899472,3.27,-0.35000000000000003,3.2886775458,2.313,-6.015,6.4443924462,0.713,-0.105,0.7206899472,1.6,-5.91,6.1227526489
2019-05-28 01:30:00,3.9965,-0.2585,4.0048513705,0.35650000000000004,-0.1085,0.3726452737,3.64,-0.15,3.6430893483,2.4365,-5.9485,6.4281556064,0.35650000000000004,-0.1085,0.3726452737,2.08,-5.84,6.1993548051
2019-05-28 02:00:00,4.062,-0.271,4.071029968,0.422,-0.121,0.43900455580000003,3.64,-0.15,3.6430893483,2.452,-6.061,6.5381973815,0.422,-0.121,0.43900455580000003,2.03,-5.94,6.2773003752
2019-05-28 02:30:00,3.9515000000000002,-0.2745,3.9610229108,0.5615,-0.1245,0.5751369402000001,3.39,-0.15,3.3933169613,2.4015,-6.0645,6.5226806223,0.5615,-0.1245,0.5751369402000001,1.8399999999999999,-5.94,6.2184564001
2019-05-28 03:00:00,3.855,-0.2625,3.8639269209,0.995,-0.1125,1.0013397276,2.86,-0.15,2.8639308651,2.295,-6.0225,6.444961695,0.995,-0.1125,1.0013397276,1.3,-5.91,6.0512891189
2019-05-28 03:30:00,3.69,-0.2805,3.7006459232999998,0.43,-0.1305,0.4493664985,3.26,-0.15,3.2634490957,2.07,-6.0705,6.4137251461,0.43,-0.1305,0.4493664985,1.6400000000000001,-5.94,6.1622398525
2019-05-28 04:00:00,3.6785,-0.28750000000000003,3.6897179431,0.48850000000000005,-0.1375,0.507482512,3.19,-0.15,3.1935246985,2.0485,-6.0775,6.4134513719,0.48850000000000005,-0.1375,0.507482512,1.56,-5.94,6.1414330575000005
2019-05-28 04:30:00,3.6625,-0.372,3.6813435387,0.24250000000000002,-0.222,0.32877081680000003,3.42,-0.15,3.4232878932,1.9525000000000001,-6.012,6.3211075177,0.24250000000000002,-0.222,0.32877081680000003,1.71,-5.79,6.0372344662
2019-05-28 05:00:00,3.7805,-0.338,3.7955795671,0.4605,-0.188,0.4973974769,3.32,-0.15,3.3233868267,2.1105,-5.978,6.3396130994,0.4605,-0.188,0.4973974769,1.65,-5.79,6.0205149281
2019-05-28 05:30:00,4.2375,-0.331,4.2504078922,0.42750000000000005,-0.181,0.4642383547,3.81,-0.15,3.8129516126,2.5975,-5.661,6.2284771213,0.42750000000000005,-0.181,0.4642383547,2.17,-5.48,5.8940054292
2019-05-28 06:00:00,4.629,-0.36150000000000004,4.6430941461,0.649,-0.21150000000000002,0.682593034,3.98,-0.15,3.9828256301,3.029,-5.2615,6.0710973679,0.649,-0.21150000000000002,0.682593034,2.38,-5.05,5.5827323060000005
2019-05-28 06:30:00,5.2925,0.8245,5.3563379748,0.5525,-0.2655,0.6129816474,4.74,1.09,4.8637125737,3.5925000000000002,-5.9455,6.9465838007,0.5525,-0.2655,0.6129816474,3.04,-5.68,6.4423598161
2019-05-28 07:00:00,5.664,0.486,5.684812398,0.644,-0.224,0.6818445571,5.02,0.71,5.0699605521,4.124,-5.414,6.8057895942,0.644,-0.224,0.6818445571,3.48,-5.19,6.2487198689
2019-05-28 07:30:00,6.2245,0.5005000000000001,6.2445896983,0.5945,-0.2495,0.6447328904,5.63,0.75,5.6797359094,4.7345,-5.0495,6.9219174005,0.5945,-0.2495,0.6447328904,4.14,-4.8,6.3387380448
2019-05-28 08:00:00,6.602,0.559,6.6256233669,1.202,-0.261,1.2300101626,5.4,0.8200000000000001,5.4619044298,5.082,-4.931,7.0810652447,1.202,-0.261,1.2300101626,3.88,-4.67,6.0715154616
2019-05-28 08:30:00,6.792,0.5445,6.8137907401,1.512,-0.2755,1.5368943523,5.28,0.8200000000000001,5.3432948637,5.2620000000000005,-4.8155,7.1328594722,1.512,-0.2755,1.5368943523,3.75,-4.54,5.8884717882
2019-05-28 09:00:00,7.3205,1.2745,7.4306171009,2.0405,-0.29550000000000004,2.0617857551,5.28,1.57,5.5084752881,5.6405,-4.9555,7.5081436121,2.0405,-0.29550000000000004,2.0617857551,3.6,-4.66,5.8885991543
2019-05-28 09:30:00,7.5705,1.7215,7.7637640678,2.3705,-0.3685,2.3989711336,5.2,2.09,5.6042929973,5.8505,-5.4085,7.9674476779,2.3705,-0.3685,2.3989711336,3.48,-5.04,6.1247040745
2019-05-28 10:00:00,7.63,1.7335,7.824443894,2.91,-0.35650000000000004,2.9317558306000002,4.72,2.09,5.1620247965,5.92,-5.3965,8.0105313338,2.91,-0.35650000000000004,2.9317558306000002,3.01,-5.04,5.8704088444
2019-05-28 10:30:00,7.467,1.6955,7.6570757636,3.047,-0.3945,3.0724321392,4.42,2.09,4.8892228421,5.747,-5.4345,7.9096017125,3.047,-0.3945,3.0724321392,2.7,-5.04,5.7176568627
2019-05-28 11:00:00,7.759,1.624,7.9271342236999995,3.989,-0.466,4.0161271145,3.77,2.09,4.310568408,5.979,-5.086,7.8495755936,3.989,-0.466,4.0161271145,1.99,-4.62,5.0303578402
2019-05-28 11:30:00,7.8055,1.5925,7.9662969126,4.3255,-0.4975,4.3540161346,3.48,2.09,4.0593718726,6.0355,-5.1175,7.9130314355,4.3255,-0.4975,4.3540161346,1.71,-4.62,4.9263069332
2019-05-28 12:00:00,7.7625,1.6465,7.9351980757,3.8725,-0.48350000000000004,3.9025669117,3.89,2.13,4.4349746335,6.0225,-5.1035,7.8940622306,3.8725,-0.48350000000000004,3.9025669117,2.15,-4.62,5.0957727579
2019-05-28 12:30:00,7.6754999999999995,1.7445,7.8712502501,2.6155,-0.3355,2.636930128,5.06,2.08,5.4708317466,5.9355,-4.9555,7.7322144629,2.6155,-0.3355,2.636930128,3.32,-4.62,5.6891827181
2019-05-28 13:00:00,7.804,1.678,7.9823618059,3.434,-0.402,3.4574499273,4.37,2.08,4.8397623909,6.034,-5.022,7.8504547639,3.434,-0.402,3.4574499273,2.6,-4.62,5.3013583165
2019-05-28 13:30:00,7.836,1.6125,8.0001907634,4.276,-0.4675,4.3014802394,3.56,2.08,4.1231056256,6.056,-5.0875,7.9093484087,4.276,-0.4675,4.3014802394,1.78,-4.62,4.9510402947
2019-05-28 14:00:00,7.4625,1.626,7.6375900813,4.0225,-0.454,4.0480393093,3.44,2.08,4.0199502484,5.6725,-5.274,7.7454717255,4.0225,-0.454,4.0480393093,1.65,-4.82,5.0945951753
2019-05-28 14:30:00,7.5845,1.658,7.7636076826,2.8445,-0.332,2.8638093948,4.74,1.99,5.1407878774,5.7945,-5.152,7.7536658588,2.8445,-0.332,2.8638093948,2.95,-4.82,5.6510972386
2019-05-28 15:00:00,7.5585,1.616,7.7293193911,3.6585,-0.434,3.6841523109,3.9,2.05,4.40596187,5.7685,-5.254,7.8025706181,3.6585,-0.434,3.6841523109,2.11,-4.82,5.2616062186
2019-05-28 15:30:00,7.3004999999999995,1.6915,7.4938956825,3.1205,-0.35850000000000004,3.1410257083,4.18,2.05,4.6556309991,5.5105,-5.3585,7.6862951087999996,3.1205,-0.35850000000000004,3.1410257083,2.39,-5.0,5.5418498717
2019-05-28 16:00:00,7.4675,1.6019999999999999,7.6374053349,4.0775,-0.448,4.1020373292,3.39,2.05,3.9616410741,5.6475,-5.448,7.8469714062,4.0775,-0.448,4.1020373292,1.57,-5.0,5.2406965186
2019-05-28 16:30:00,7.3465,1.5470000000000002,7.5076142182,4.7265,-0.503,4.753189587,2.62,2.05,3.3266950567,5.5365,-5.553,7.8414693298,4.7265,-0.503,4.753189587,0.81,-5.05,5.1145478784
2019-05-28 17:00:00,7.346,1.4925000000000002,7.4960837942000005,4.486,-0.4675,4.5102940314,2.86,1.96,3.4671602213,5.536,-5.5875,7.8655865802000005,4.486,-0.4675,4.5102940314,1.05,-5.12,5.2265571842
2019-05-28 17:30:00,7.14,1.211,7.2419694145,3.7800000000000002,-0.429,3.8042661579,3.36,1.6400000000000001,3.7388768367000003,5.37,-5.929,7.9993712878,3.7800000000000002,-0.429,3.8042661579,1.5899999999999999,-5.5,5.7252161531
2019-05-28 18:00:00,7.1095,1.289,7.2254073415,3.0095,-0.35100000000000003,3.0298995445,4.1,1.6400000000000001,4.4158351419,5.3395,-5.851,7.9211401484,3.0095,-0.35100000000000003,3.0298995445,2.33,-5.5,5.9731817317
2019-05-28 18:30:00,7.0935,1.289,7.2096645726,2.5835,-0.35100000000000003,2.60723479,4.51,1.6400000000000001,4.7989269634,5.3335,-5.851,7.9170968953,2.5835,-0.35100000000000003,2.60723479,2.75,-5.5,6.1491869381
2019-05-28 19:00:00,7.153,1.161,7.2466081721,1.953,-0.269,1.9714385611,5.2,1.43,5.3930418133,5.393,-5.819,7.9338017369,1.953,-0.269,1.9714385611,3.44,-5.55,6.5296324552
2019-05-28 19:30:00,6.9695,1.17,7.0670241439,1.3195000000000001,-0.26,1.344871834,5.65,1.43,5.8281557975,5.2495,-5.8100000000000005,7.8302841743,1.3195000000000001,-0.26,1.344871834,3.93,-5.55,6.8005440959
2019-05-28 20:00:00,6.8985,1.073,6.9814490795,0.7885000000000001,-0.227,0.8205249844,6.11,1.3,6.2467671639,5.1785,-5.977,7.9083115297,0.7885000000000001,-0.227,0.8205249844,4.39,-5.75,7.2342656849
2019-05-28 20:30:00,6.8505,1.3615,6.9844851278,0.6505000000000001,-0.20850000000000002,0.6830977236,6.2,1.57,6.3956938638,5.1905,-6.1485,8.0464490615,0.6505000000000001,-0.20850000000000002,0.6830977236,4.54,-5.94,7.4763092499
2019-05-28 21:00:00,6.656,1.3005,6.781860825,0.386,-0.20950000000000002,0.4391881715,6.27,1.51,6.4492635238,4.926,-6.1495,7.8792021328,0.386,-0.20950000000000002,0.4391881715,4.54,-5.94,7.4763092499
2019-05-28 21:30:00,6.624,1.163,6.7253211819,0.894,-0.227,0.9223692319000001,5.73,1.3900000000000001,5.8961852074,4.894,-6.167,7.8729362375,0.894,-0.227,0.9223692319000001,4.0,-5.94,7.1612568729
2019-05-28 22:00:00,6.4905,1.029,6.5715623142,1.0105,-0.201,1.0302966806,5.48,1.23,5.616342226,4.7405,-6.141,7.7578490092,1.0105,-0.201,1.0302966806,3.73,-5.94,7.0140216709
2019-05-28 22:30:00,6.327,1.0215,6.4089305855,0.327,-0.1685,0.3678603675,6.0,1.19,6.1168701147,4.577,-6.1485,7.6650493312,0.327,-0.1685,0.3678603675,4.25,-5.98,7.3364092034
2019-05-28 23:00:00,6.038,1.009,6.1217256554,0.378,-0.181,0.4191002267,5.66,1.19,5.7837444619,4.308,-6.271,7.6081735652999996,0.378,-0.181,0.4191002267,3.93,-6.09,7.2479652317
2019-05-28 23:30:00,5.7255,1.0085,5.8136410708,0.23550000000000001,-0.18150000000000002,0.2973255791,5.49,1.19,5.6174905429,4.0255,-6.3715,7.5366214247,0.23550000000000001,-0.18150000000000002,0.2973255791,3.79,-6.19,7.2581127023
2019-05-29 00:00:00,5.265,0.2725,5.2720471593,0.125,-0.14750000000000002,0.19334231300000002,5.14,0.42,5.1571309853,3.565,-5.6175,6.6532346455999996,0.125,-0.14750000000000002,0.19334231300000002,3.44,-5.47,6.4617722027
2019-05-29 00:30:00,4.9025,0.1565,4.9049972987,0.12250000000000001,-0.14350000000000002,0.1886756476,4.78,0.30000000000000004,4.7894049735,3.5625,-5.6635,6.6907875844,0.12250000000000001,-0.14350000000000002,0.1886756476,3.44,-5.52,6.5041525197
2019-05-29 01:00:00,4.8955,0.21350000000000002,4.9001533139,0.1155,-0.14650000000000002,0.1865542816,4.78,0.36,4.793537316,3.4655,-5.7265,6.6934664039000005,0.1155,-0.14650000000000002,0.1865542816,3.35,-5.58,6.5083715321
2019-05-29 01:30:00,4.8725000000000005,0.1995,4.8765824611,0.0925,-0.1005,0.136588799,4.78,0.30000000000000004,4.7894049735,3.1625,-5.2405,6.1208043998,0.0925,-0.1005,0.136588799,3.07,-5.14,5.9870276432
2019-05-29 02:00:00,4.827,0.1965,4.8309979559,0.08700000000000001,-0.10350000000000001,0.1352081728,4.74,0.30000000000000004,4.7494841825,3.087,-5.1535,6.0073397815,0.08700000000000001,-0.10350000000000001,0.1352081728,3.0,-5.05,5.8738828725
2019-05-29 02:30:00,4.721,0.20950000000000002,4.7256461198,0.051000000000000004,-0.09050000000000001,0.1038809415,4.67,0.30000000000000004,4.6796260534,3.051,-5.1405,5.9777371346,0.051000000000000004,-0.09050000000000001,0.1038809415,3.0,-5.05,5.8738828725
2019-05-29 03:00:00,4.4795,0.149,4.4819773817,0.0095,-0.101,0.1014457983,4.47,0.25,4.476985593,3.0095,-5.271,6.0696401252,0.0095,-0.101,0.1014457983,3.0,-5.17,5.9773656405
2019-05-29 03:30:00,4.64,0.24250000000000002,4.6463325591,0.0,-0.0475,0.0475,4.64,0.29,4.6490536671000005,3.0,-5.1775,5.9838537958,0.0,-0.0475,0.0475,3.0,-5.13,5.9428023693
2019-05-29 04:00:00,4.52,0.23950000000000002,4.526340713,0.0,-0.0505,0.0505,4.52,0.29,4.5292935431,3.0,-5.1805,5.9864497199999995,0.0,-0.0505,0.0505,3.0,-5.13,5.9428023693
2019-05-29 04:30:00,4.41,0.0115,4.4100149943,0.0,-0.0485,0.0485,4.41,0.06,4.4104081444,3.0,-5.3085,6.0975546123,0.0,-0.0485,0.0485,3.0,-5.26,6.0553777752
2019-05-29 05:00:00,4.44,0.2305,4.4459791104,0.0,-0.0495,0.0495,4.44,0.28,4.4488200683,3.0,-5.3095,6.0984252271,0.0,-0.0495,0.0495,3.0,-5.26,6.0553777752
2019-05-29 05:30:00,4.7065,0.1855,4.7101541907,0.006500000000000001,-0.0945,0.09472328120000001,4.7,0.28,4.7083330383,3.0065,-5.1445,5.9586007166,0.006500000000000001,-0.0945,0.09472328120000001,3.0,-5.05,5.8738828725
2019-05-29 06:00:00,4.9795,0.503,5.0048405819,0.059500000000000004,-0.107,0.1224305926,4.92,0.61,4.9576708241,3.2695,-5.297,6.224776241,0.059500000000000004,-0.107,0.1224305926,3.21,-5.19,6.1024749078
2019-05-29 06:30:00,6.0275,0.975,6.1058481188,0.14750000000000002,-0.165,0.22131708020000002,5.88,1.1400000000000001,5.9894907964,4.2875,-5.215,6.7512133169,0.14750000000000002,-0.165,0.22131708020000002,4.14,-5.05,6.530091883
2019-05-29 07:00:00,6.5395,0.7505000000000001,6.5824243634,0.3095,-0.1595,0.3481817054,6.23,0.91,6.2961099101,5.0495,-4.4595,6.7368086287,0.3095,-0.1595,0.3481817054,4.74,-4.3,6.3998124973
2019-05-29 07:30:00,7.412,1.2535,7.5172472522,0.342,-0.2165,0.4047669082,7.07,1.47,7.2212048856,5.922,-4.3365,7.339980671,0.342,-0.2165,0.4047669082,5.58,-4.12,6.9361949223
2019-05-29 08:00:00,7.665,1.8925,7.8951745548000005,0.505,-0.23750000000000002,0.5580602566,7.16,2.13,7.4701070943,6.015,-4.9075,7.7629750257,0.505,-0.23750000000000002,0.5580602566,5.51,-4.67,7.2228110871
2019-05-29 08:30:00,7.8385,1.5485,7.9899896433,0.7985,-0.2215,0.8286522190000001,7.04,1.77,7.2590977401,6.2585,-4.4515,7.680148078,0.7985,-0.2215,0.8286522190000001,5.46,-4.23,6.9068444314
2019-05-29 09:00:00,8.095,1.011,8.1578885749,0.895,-0.229,0.9238322359000001,7.2,1.24,7.3059975363,6.675,-3.919,7.7404254405,0.895,-0.229,0.9238322359000001,5.78,-3.69,6.8574412137
2019-05-29 09:30:00,8.4495,1.2650000000000001,8.5436687231,0.9095000000000001,-0.225,0.9369179527,7.54,1.49,7.6858116032,7.0295,-3.615,7.9045616735,0.9095000000000001,-0.225,0.9369179527,6.12,-3.39,6.9961775278000005
2019-05-29 10:00:00,8.6685,1.2525,8.7585186247,1.3585,-0.23750000000000002,1.3791042383,7.31,1.49,7.4603083046,7.2285,-3.5075000000000003,8.0345359854,1.3585,-0.23750000000000002,1.3791042383,5.87,-3.27,6.7193600886
2019-05-29 10:30:00,8.483,0.9545,8.5365308674,1.303,-0.24550000000000002,1.3259258086,7.18,1.2,7.2795879004,7.053,-3.8255,8.0236686902,1.303,-0.24550000000000002,1.3259258086,5.75,-3.58,6.7733964892
2019-05-29 11:00:00,8.559,1.0895,8.6280641658,1.379,-0.2805,1.4072388745,7.18,1.37,7.3095348689,7.129,-3.5404999999999998,7.9597601252,1.379,-0.2805,1.4072388745,5.75,-3.26,6.6098487123
2019-05-29 11:30:00,8.861,2.079,9.1016241408,1.271,-0.291,1.3038872651,7.59,2.37,7.9514149684,7.311,-4.221,8.4420117271,1.271,-0.291,1.3038872651,6.04,-3.93,7.2060044407
2019-05-29 12:00:00,8.9085,2.262,9.1911923193,1.2585,-0.268,1.2867191807,7.65,2.5300000000000002,8.0575058176,7.2985,-4.418,8.5315195745,1.2585,-0.268,1.2867191807,6.04,-4.15,7.3283081267
2019-05-29 12:30:00,8.9525,2.281,9.2385181306,1.2125,-0.249,1.2378033972,7.74,2.5300000000000002,8.1430031315,7.3425,-4.399,8.5594104499,1.2125,-0.249,1.2378033972,6.13,-4.15,7.4026616835
2019-05-29 13:00:00,9.0005,2.2935,9.2881183509,1.0705,-0.23650000000000002,1.0963131396,7.93,2.5300000000000002,8.3238092241,7.4005,-4.3865,8.6028357243,1.0705,-0.23650000000000002,1.0963131396,6.33,-4.15,7.5691082698
2019-05-29 13:30:00,9.087,2.291,9.3713526238,1.2570000000000001,-0.23900000000000002,1.2795194410000001,7.83,2.5300000000000002,8.2285964781,7.477,-4.389,8.6699971165,1.2570000000000001,-0.23900000000000002,1.2795194410000001,6.22,-4.15,7.4773591595
2019-05-29 14:00:00,8.915,2.2805,9.2020598373,1.255,-0.2495,1.2795605691,7.66,2.5300000000000002,8.0670006818,7.345,-4.5195,8.624088662,1.255,-0.2495,1.2795605691,6.09,-4.27,7.4378088171
2019-05-29 14:30:00,9.064,2.17,9.3201392693,1.204,-0.26,1.231753222,7.86,2.43,8.2270590128,7.404,-4.6,8.7166057614,1.204,-0.26,1.231753222,6.2,-4.34,7.5680644818000005
2019-05-29 15:00:00,8.95,2.14,9.202287759,1.9,-0.34,1.9301813386000002,7.05,2.48,7.4734797785,7.33,-4.91,8.8225279824,1.9,-0.34,1.9301813386000002,5.43,-4.57,7.0971684495
2019-05-29 15:30:00,9.1325,2.1465,9.3813654923,1.9925000000000002,-0.3635,2.0253860126,7.14,2.51,7.568335352,7.5125,-4.9335,8.9876069396,1.9925000000000002,-0.3635,2.0253860126,5.52,-4.57,7.1662612288
2019-05-29 16:00:00,9.0345,2.183,9.2944972564,1.7845,-0.327,1.8142131214,7.25,2.51,7.6721965564,7.3945,-4.897,8.8690044114,1.7845,-0.327,1.8142131214,5.61,-4.57,7.2358137068
2019-05-29 16:30:00,8.6825,1.7385000000000002,8.8548398348,1.7725,-0.35150000000000003,1.8070164637000001,6.91,2.09,7.2191550752,7.0525,-5.2715,8.8049116123,1.7725,-0.35150000000000003,1.8070164637000001,5.28,-4.92,7.2169799778
2019-05-29 17:00:00,8.589,1.7650000000000001,8.7684745538,1.799,-0.325,1.8281208932,6.79,2.09,7.1043789313,6.989,-5.375,8.8168444469,1.799,-0.325,1.8281208932,5.19,-5.05,7.241450131
2019-05-29 17:30:00,8.4595,0.86,8.5031018017,1.8195000000000001,-0.33,1.8491836712,6.64,1.19,6.7457912805,6.9295,-4.99,8.5392078233,1.8195000000000001,-0.33,1.8491836712,5.11,-4.66,6.9157573699
2019-05-29 18:00:00,8.5615,0.495,8.5757977617,1.9215,-0.355,1.9540182317,6.64,0.85,6.6941840429,7.1315,-4.285,8.319826756,1.9215,-0.355,1.9540182317,5.21,-3.93,6.5260248237
2019-05-29 18:30:00,8.5575,0.4495,8.5692973166,1.6975,-0.3405,1.7313135187,6.86,0.79,6.9053385145,7.1375,-4.3705,8.3692996421,1.6975,-0.3405,1.7313135187,5.44,-4.03,6.7701181674
2019-05-29 19:00:00,8.4875,0.47500000000000003,8.5007812141,1.8075,-0.315,1.8347428294,6.68,0.79,6.7265518656,7.0675,-4.395,8.3225946225,1.8075,-0.315,1.8347428294,5.26,-4.08,6.6568761443
2019-05-29 19:30:00,8.35,0.5415,8.367539796700001,1.83,-0.3285,1.8592504538,6.52,0.87,6.5777883821,6.92,-4.3685,8.1835317712,1.83,-0.3285,1.8592504538,5.09,-4.04,6.4984382739
2019-05-29 20:00:00,8.086,0.54,8.1040111056,1.686,-0.33,1.717991851,6.4,0.87,6.4588621289,6.666,-4.46,8.0204211859,1.686,-0.33,1.717991851,4.98,-4.13,6.4697217869
2019-05-29 20:30:00,8.0405,0.47950000000000004,8.0547849444,1.5205000000000002,-0.3905,1.5698441005000001,6.52,0.87,6.5777883821,6.6105,-4.5205,8.0083475511,1.5205000000000002,-0.3905,1.5698441005000001,5.09,-4.13,6.554769256
2019-05-29 21:00:00,7.938,0.391,7.9476238587,1.518,-0.389,1.5670497759000002,6.42,0.78,6.4672095992,6.518,-4.609,7.9829321054,1.518,-0.389,1.5670497759000002,5.0,-4.22,6.5428128508
2019-05-29 21:30:00,7.7945,0.5025000000000001,7.8106809242,1.2345,-0.2775,1.265304904,6.5600000000000005,0.78,6.6062092004,6.3745,-4.4375,7.7669592828,1.2345,-0.2775,1.265304904,5.14,-4.16,6.6125033081
2019-05-29 22:00:00,7.723,0.527,7.7409597596,1.393,-0.253,1.4157888261,6.33,0.78,6.3778758219,6.283,-4.583,7.7768874236,1.393,-0.253,1.4157888261,4.89,-4.33,6.5315388692
2019-05-29 22:30:00,7.2775,1.0055,7.3466343655,2.1875,-0.1245,2.1910400498,5.09,1.13,5.2139236665,5.7675,-4.9945,7.6294879579,2.1875,-0.1245,2.1910400498,3.58,-4.87,6.0442782861
2019-05-29 23:00:00,7.052,0.9905,7.1212214016,2.382,-0.1395,2.3860813586000003,4.67,1.13,4.8047684648,5.482,-4.8395,7.3125292649,2.382,-0.1395,2.3860813586000003,3.1,-4.7,5.6302753040999995
2019-05-29 23:30:00,6.65,1.4775,6.812158707,1.46,-0.1625,1.4690154016,5.19,1.6400000000000001,5.442949568,4.92,-5.2425,7.1895901309,1.46,-0.1625,1.4690154016,3.46,-5.08,6.146381049
2019-05-30 00:00:00,6.5465,1.5035,6.7169319261,1.4165,-0.1365,1.4230616642,5.13,1.6400000000000001,5.3857682832,4.8165,-5.1665,7.0633840686,1.4165,-0.1365,1.4230616642,3.4,-5.03,6.0713178141
2019-05-30 00:30:00,6.292,1.4304999999999999,6.4525649357,1.062,-0.1695,1.075441421,5.23,1.6,5.4692686897,4.572,-5.2395,6.9538150860000005,1.062,-0.1695,1.075441421,3.51,-5.07,6.1664414373
2019-05-30 01:00:00,6.095,1.5185,6.28131095,1.385,-0.12150000000000001,1.390319118,4.71,1.6400000000000001,4.9873540079000005,4.385,-5.3615,6.9263198923000004,1.385,-0.12150000000000001,1.390319118,3.0,-5.24,6.0380129182
2019-05-30 01:30:00,6.106,1.5474999999999999,6.2990469319,1.306,-0.0925,1.3092716487,4.8,1.6400000000000001,5.0724353125,4.396,-5.2125,6.8187221860000005,1.306,-0.0925,1.3092716487,3.09,-5.12,5.9801755827
2019-05-30 02:00:00,5.898,1.476,6.0798832226,1.098,-0.164,1.1101801656,4.8,1.6400000000000001,5.0724353125,4.228,-5.644,7.0520011344,1.098,-0.164,1.1101801656,3.13,-5.48,6.3108874178
2019-05-30 02:30:00,5.726,1.467,5.9109360511,1.126,-0.17300000000000001,1.1392124473,4.6,1.6400000000000001,4.8836052257,4.026,-5.6530000000000005,6.9401069876,1.126,-0.17300000000000001,1.1392124473,2.9,-5.48,6.200032258
2019-05-30 03:00:00,6.113,1.432,6.2784865214,1.043,-0.20800000000000002,1.0635379636,5.07,1.6400000000000001,5.3286489845,4.473,-5.788,7.3149622692000005,1.043,-0.20800000000000002,1.0635379636,3.43,-5.58,6.5499083963
2019-05-30 03:30:00,5.975,1.442,6.1465428494,1.325,-0.198,1.3397122825,4.65,1.6400000000000001,4.9307301691,4.305,-5.718,7.157412172,1.325,-0.198,1.3397122825,2.98,-5.52,6.2730216005
2019-05-30 04:00:00,6.138,1.4555,6.3082108597,1.518,-0.1845,1.529171099,4.62,1.6400000000000001,4.9024483679,4.438,-5.6645,7.1959991836,1.518,-0.1845,1.529171099,2.92,-5.48,6.2094122105
2019-05-30 04:30:00,5.717,1.5445,5.921956539,1.857,-0.0955,1.8594540193,3.86,1.6400000000000001,4.1939480207,4.017,-5.5755,6.8718621385,1.857,-0.0955,1.8594540193,2.16,-5.48,5.8903310603
2019-05-30 05:00:00,5.9665,1.4915,6.1500971131,1.4565000000000001,-0.14850000000000002,1.4640507163,4.51,1.6400000000000001,4.7989269634,4.2765,-5.6285,7.0688375636,1.4565000000000001,-0.14850000000000002,1.4640507163,2.8200000000000003,-5.48,6.1630187408
2019-05-30 05:30:00,5.7965,1.424,5.9688515018,0.9665,-0.216,0.9903424913000001,4.83,1.6400000000000001,5.1008332653,4.1065,-5.696,7.0219483229,0.9665,-0.216,0.9903424913000001,3.14,-5.48,6.3158530699
2019-05-30 06:00:00,5.9725,1.2245,6.0967332646,0.8525,-0.2755,0.8959109889,5.12,1.5,5.3352038387,4.3825,-5.4155,6.9666309289,0.8525,-0.2755,0.8959109889,3.5300000000000002,-5.14,6.2354230009
2019-05-30 06:30:00,6.5845,0.9165000000000001,6.6479780761,0.7845000000000001,-0.2735,0.8308083413,5.8,1.19,5.9208192001,5.0545,-4.5235,6.7830688114,0.7845000000000001,-0.2735,0.8308083413,4.27,-4.25,6.0245663744
2019-05-30 07:00:00,7.216,0.9105000000000001,7.2732156747,1.026,-0.2795,1.0633890398,6.19,1.19,6.3033483166,5.726,-4.5295,7.3009209179,1.026,-0.2795,1.0633890398,4.7,-4.25,6.3366000347
2019-05-30 07:30:00,7.8505,1.0895,7.9257403755,1.2005,-0.3105,1.2400042339,6.65,1.4,6.7957707436,6.4005,-4.3705,7.7503335735,1.2005,-0.3105,1.2400042339,5.2,-4.06,6.5972418479
2019-05-30 08:00:00,8.2055,1.0925,8.2779095489,1.2555,-0.3075,1.2926084094,6.95,1.4,7.0896050666,6.7455,-4.2775,7.9874136302,1.2555,-0.3075,1.2926084094,5.49,-3.9699999999999998,6.7750276752000005
2019-05-30 08:30:00,8.46,2.0625,8.7077842331,1.51,-0.3075,1.5409919695,6.95,2.37,7.3429830451,6.78,-4.7575,8.2826448825,1.51,-0.3075,1.5409919695,5.27,-4.45,6.8974922979
2019-05-30 09:00:00,8.394,1.8795000000000002,8.601846095500001,1.444,-0.2705,1.4691175072,6.95,2.15,7.2749570445,6.824,-4.4705,8.1579621383,1.444,-0.2705,1.4691175072,5.38,-4.2,6.8252765512
2019-05-30 09:30:00,8.5705,1.094,8.6400408709,1.2705,-0.226,1.2904442065000001,7.3,1.32,7.418382573,7.1205,-3.706,8.0272010221,1.2705,-0.226,1.2904442065000001,5.85,-3.48,6.8068274548000005
2019-05-30 10:00:00,8.45,0.9625,8.5046402775,2.25,-0.24750000000000003,2.2635715694,6.2,1.21,6.31696921,6.95,-3.8775,7.9584864296,2.25,-0.24750000000000003,2.2635715694,4.7,-3.63,5.9385941097
2019-05-30 10:30:00,8.3135,0.796,8.3515207148,2.1835,-0.294,2.2032040872,6.13,1.09,6.2261545114,6.8835,-4.124,8.0243347544,2.1835,-0.294,2.2032040872,4.7,-3.83,6.0629118417
2019-05-30 11:00:00,8.3465,0.9345,8.3986518263,2.1665,-0.3055,2.1879333856,6.18,1.24,6.3031738037,6.9165,-4.1355,8.0585564774,2.1665,-0.3055,2.1879333856,4.75,-3.83,6.1017538462
2019-05-30 11:30:00,8.2735,1.21,8.3615131555,2.8035,-0.37,2.8278105046,5.47,1.58,5.6936192356,6.8335,-4.31,8.079159749,2.8035,-0.37,2.8278105046,4.03,-3.94,5.6360003549
2019-05-30 12:00:00,8.3395,1.2625,8.4345223042,3.3295,-0.40750000000000003,3.3543444218,5.01,1.67,5.2810036925,6.8895,-4.1175,8.0261458061,3.3295,-0.40750000000000003,3.3543444218,3.56,-3.71,5.1417603989
2019-05-30 12:30:00,8.5375,1.2965,8.6353817808,3.8275,-0.5135000000000001,3.8617921358,4.71,1.81,5.0458101431,7.0375,-4.2235,8.2075793325,3.8275,-0.5135000000000001,3.8617921358,3.21,-3.71,4.905935181
2019-05-30 13:00:00,8.59,2.1415,8.8529160309,5.17,-0.6585000000000001,5.2117676704,3.42,2.8,4.42,6.86,-4.8785,8.4178003213,5.17,-0.6585000000000001,5.2117676704,1.69,-4.22,4.5458222579
2019-05-30 13:30:00,8.4685,1.72,8.6414056872,4.5485,-0.5,4.5758990647,3.92,2.22,4.5049750277000005,6.8385,-4.84,8.3779879595,4.5485,-0.5,4.5758990647,2.29,-4.34,4.9071070907
2019-05-30 14:00:00,8.1195,1.4735,8.2521198792,4.2395,-0.34650000000000003,4.2536363855,3.88,1.82,4.2856504757,6.5295,-4.0965,7.7081568809,4.2395,-0.34650000000000003,4.2536363855,2.29,-3.75,4.393927628
2019-05-30 14:30:00,8.104,1.5905,8.2586019549,4.224,-0.3995,4.242850015,3.88,1.99,4.3605618904,6.514,-4.1095,7.7019598967,4.224,-0.3995,4.242850015,2.29,-3.71,4.3598394466
2019-05-30 15:00:00,8.3295,1.56,8.4743241766,4.4095,-0.53,4.4412374683,3.92,2.09,4.4423529801,6.7495,-4.24,7.9707810314,4.4095,-0.53,4.4412374683,2.34,-3.71,4.3863082427
2019-05-30 15:30:00,8.331,1.3955,8.4470693883,4.621,-0.48450000000000004,4.6463298688,3.71,1.88,4.1591465471,6.731,-4.1945,7.9309640807,4.621,-0.48450000000000004,4.6463298688,2.11,-3.71,4.2680440485
2019-05-30 16:00:00,8.249,1.5190000000000001,8.3876911007,4.729,-0.481,4.7533989944,3.52,2.0,4.0485058972,6.609,-4.291,7.8798199218,4.729,-0.481,4.7533989944,1.88,-3.81,4.2485880007
2019-05-30 16:30:00,8.121,1.189,8.2075795458,4.601,-0.491,4.6271245931,3.52,1.6800000000000002,3.9003589578,6.481,-4.431,7.8509312823,4.601,-0.491,4.6271245931,1.88,-3.94,4.3655469302
2019-05-30 17:00:00,7.8425,0.9725,7.9025668298,3.0225,-0.35750000000000004,3.0435690398,4.82,1.33,5.0001299983,6.3025,-4.6375,7.8248266754,3.0225,-0.35750000000000004,3.0435690398,3.2800000000000002,-4.28,5.3922907933
2019-05-30 17:30:00,7.716,0.932,7.7720833758,2.266,-0.308,2.2868362425,5.45,1.24,5.5892843907,6.256,-5.118,8.0827878854,2.266,-0.308,2.2868362425,3.99,-4.8100000000000005,6.2494959797
2019-05-30 18:00:00,7.732,0.889,7.7829393548,1.702,-0.301,1.7284111201,6.03,1.19,6.1462996998,6.292,-5.281,8.2145130714,1.702,-0.301,1.7284111201,4.59,-4.98,6.7726287363
2019-05-30 18:30:00,7.7,0.927,7.7555998479,1.51,-0.263,1.5327325271999999,6.19,1.19,6.3033483166,6.25,-5.173,8.1131023043,1.51,-0.263,1.5327325271999999,4.74,-4.91,6.8246391846000005
2019-05-30 19:00:00,7.463,0.9540000000000001,7.5237281317,1.2730000000000001,-0.23600000000000002,1.2946910828,6.19,1.19,6.3033483166,6.013,-5.276,7.9995215482,1.2730000000000001,-0.23600000000000002,1.2946910828,4.74,-5.04,6.9187571138
2019-05-30 19:30:00,7.657,0.9195000000000001,7.7120120105000005,1.177,-0.2705,1.2076834229,6.48,1.19,6.5883609494,6.227,-5.3105,8.1839439911,1.177,-0.2705,1.2076834229,5.05,-5.04,7.1347109262
2019-05-30 20:00:00,7.6850000000000005,0.8955000000000001,7.7369984652,1.145,-0.29450000000000004,1.1822669961,6.54,1.19,6.6473829437,6.235,-5.0345,8.0138265049,1.145,-0.29450000000000004,1.1822669961,5.09,-4.74,6.9552641934
2019-05-30 20:30:00,7.64,0.936,7.6971225792,1.18,-0.254,1.2070277544,6.46,1.19,6.5686908894,6.19,-5.294,8.1450927558,1.18,-0.254,1.2070277544,5.01,-5.04,7.1064548124
2019-05-30 21:00:00,7.737,0.883,7.787224024,1.5270000000000001,-0.307,1.5575551355,6.21,1.19,6.3229897991,6.307,-5.347,8.2685342111,1.5270000000000001,-0.307,1.5575551355,4.78,-5.04,6.9462219947
2019-05-30 21:30:00,7.664,0.913,7.7181905263,1.404,-0.277,1.4310642893,6.26,1.19,6.3721032634,6.184,-5.367,8.1881954666,1.404,-0.277,1.4310642893,4.78,-5.09,6.982585481
2019-05-30 22:00:00,7.4045,0.6745,7.435157732,1.0445,-0.20550000000000002,1.0645236024,6.36,0.88,6.420591873,5.8245000000000005,-5.0055,7.679832713,1.0445,-0.20550000000000002,1.0645236024,4.78,-4.8,6.7740977259
2019-05-30 22:30:00,7.101,0.6615,7.131744755,1.201,-0.14850000000000002,1.2101459623,5.9,0.81,5.9553421396,5.611,-5.1985,7.6490341384,1.201,-0.14850000000000002,1.2101459623,4.41,-5.05,6.7045208628
2019-05-30 23:00:00,6.7435,0.591,6.7693480668,0.9935,-0.189,1.0113175812,5.75,0.78,5.8026631817,5.2435,-5.239,7.4122475168,0.9935,-0.189,1.0113175812,4.25,-5.05,6.600378777
2019-05-30 23:30:00,6.579,0.7735000000000001,6.6243145494,0.8290000000000001,-0.1965,0.8519702166,5.75,0.97,5.8312434352,5.079,-5.2465,7.3021916744,0.8290000000000001,-0.1965,0.8519702166,4.25,-5.05,6.600378777
2019-05-31 00:00:00,6.188,0.6315000000000001,6.2201395684,0.608,-0.17850000000000002,0.6336609898000001,5.58,0.81,5.6384838388,4.648,-5.1285,6.9213738701,0.608,-0.17850000000000002,0.6336609898000001,4.04,-4.95,6.3893739912
2019-05-31 00:30:00,5.8675,0.589,5.8969888291,0.6275000000000001,-0.181,0.6530828814,5.24,0.77,5.296272274,4.2775,-4.901,6.5051369893,0.6275000000000001,-0.181,0.6530828814,3.65,-4.72,5.9666489758
2019-05-31 01:00:00,5.912,1.444,6.0857932926,0.792,-0.196,0.8158921497,5.12,1.6400000000000001,5.3762440421,4.152,-5.8260000000000005,7.1541162976,0.792,-0.196,0.8158921497,3.36,-5.63,6.5564090781
2019-05-31 01:30:00,5.9355,1.4035,6.0991780184,0.8155,-0.23650000000000002,0.8491009952,5.12,1.6400000000000001,5.3762440421,4.1755,-5.7365,7.0952260359,0.8155,-0.23650000000000002,0.8491009952,3.36,-5.5,6.4451221866
2019-05-31 02:00:00,5.959,1.4295,6.1280626017,0.839,-0.21050000000000002,0.8650036127,5.12,1.6400000000000001,5.3762440421,4.199,-5.7105,7.0881176098,0.839,-0.21050000000000002,0.8650036127,3.36,-5.5,6.4451221866
2019-05-31 02:30:00,5.748,1.412,5.918889085,0.838,-0.228,0.8684630102,4.91,1.6400000000000001,5.1766494956,3.998,-5.868,7.1005230793,0.838,-0.228,0.8684630102,3.16,-5.64,6.4649207265
2019-05-31 03:00:00,5.569,1.103,5.6771797576,0.709,-0.197,0.735860041,4.86,1.3,5.0308647368,3.8689999999999998,-5.787,6.9612161294,0.709,-0.197,0.735860041,3.16,-5.59,6.4213472107000005
