Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-05-31 03:30:00,5.6425,0.505,5.6650535081,1.0025,-0.255,1.0344231484,4.64,0.76,4.7018294312,4.0525,-5.275,6.651945674,1.0025,-0.255,1.0344231484,3.05,-5.02,5.8739169214
2019-05-31 04:00:00,5.5975,0.4455,5.6152004862,0.9575,-0.3145,1.0078276142,4.64,0.76,4.7018294312,4.0075,-5.3345,6.6721021050000004,0.9575,-0.3145,1.0078276142,3.05,-5.02,5.8739169214
2019-05-31 04:30:00,5.548,0.42,5.5638749087,0.788,-0.34,0.8582214167000001,4.76,0.76,4.8202904477,3.918,-5.32,6.607051082,0.788,-0.34,0.8582214167000001,3.13,-4.98,5.8819469566
2019-05-31 05:00:00,5.4655000000000005,0.446,5.4836672264,0.8855000000000001,-0.314,0.9395244808000001,4.58,0.76,4.6426285658,3.8955,-5.394,6.6535822119,0.8855000000000001,-0.314,0.9395244808000001,3.01,-5.08,5.9047861943
2019-05-31 05:30:00,5.632,0.42850000000000005,5.6482772816,0.932,-0.3315,0.9891998029000001,4.7,0.76,4.7610503043,4.052,-5.5215,6.8487711489,0.932,-0.3315,0.9891998029000001,3.12,-5.19,6.055617227
2019-05-31 06:00:00,5.7745,0.35100000000000003,5.7851578414,1.0245,-0.40900000000000003,1.1031234065,4.75,0.76,4.8104157824,4.2245,-5.739,7.1261856031,1.0245,-0.40900000000000003,1.1031234065,3.2,-5.33,6.216823948
2019-05-31 06:30:00,6.492,0.371,6.5025921754,0.982,-0.389,1.0562409763,5.51,0.76,5.562166844,4.942,-5.259,7.2166782525,0.982,-0.389,1.0562409763,3.96,-4.87,6.2768224445
2019-05-31 07:00:00,6.8885000000000005,0.35750000000000004,6.8977705456,1.3385,-0.4025,1.3977083029,5.55,0.76,5.6017943554,5.2985,-5.2725,7.4748483931,1.3385,-0.4025,1.3977083029,3.96,-4.87,6.2768224445
2019-05-31 07:30:00,7.347,0.7485,7.3850295362,1.167,-0.3715,1.2247045562,6.18,1.12,6.2806687542,5.777,-5.1115,7.7136995826,1.167,-0.3715,1.2247045562,4.61,-4.74,6.6120874162
2019-05-31 08:00:00,7.692,1.4965,7.8362220649,1.292,-0.3735,1.3449038070000001,6.4,1.87,6.6676007679,6.012,-5.2235,7.9642385857,1.292,-0.3735,1.3449038070000001,4.72,-4.85,6.7676362195
2019-05-31 08:30:00,7.8585,1.323,7.9690872282,1.5285000000000002,-0.377,1.5743065934,6.33,1.7000000000000002,6.5543039295,6.2485,-5.117,8.0763507384,1.5285000000000002,-0.377,1.5743065934,4.72,-4.74,6.6892450994
2019-05-31 09:00:00,8.0935,1.8555000000000001,8.3034705094,1.8535,-0.4045,1.8971247982000001,6.24,2.26,6.6366557844,6.3835,-5.4545,8.3964660721,1.8535,-0.4045,1.8971247982000001,4.53,-5.05,6.7840548347
2019-05-31 09:30:00,8.2925,1.9264999999999999,8.513340032,1.8225,-0.3635,1.8583967553,6.47,2.29,6.8633082402,6.5925,-5.4135,8.5303598107,1.8225,-0.3635,1.8583967553,4.77,-5.05,6.9466106844
2019-05-31 10:00:00,8.185,1.897,8.4019541775,2.335,-0.463,2.3804608797,5.85,2.36,6.3080979701,6.455,-5.513,8.4888275987,2.335,-0.463,2.3804608797,4.12,-5.05,6.5174304753
2019-05-31 10:30:00,8.031,1.7575,8.2210563342,2.251,-0.4625,2.2980224651,5.78,2.22,6.1916718259,6.311,-5.5125,8.379521302,2.251,-0.4625,2.2980224651,4.06,-5.05,6.4796682014
2019-05-31 11:00:00,7.844,1.631,8.0117724007,2.024,-0.459,2.0753932158,5.82,2.09,6.1838903613,6.144,-5.509,8.2521401467,2.024,-0.459,2.0753932158,4.12,-5.05,6.5174304753
2019-05-31 11:30:00,7.9915,1.592,8.1485296987,2.1715,-0.498,2.2278725839,5.82,2.09,6.1838903613,6.2915,-5.548,8.3882820798,2.1715,-0.498,2.2278725839,4.12,-5.05,6.5174304753
2019-05-31 12:00:00,8.1625,1.752,8.3484076476,2.5525,-0.508,2.6025603259,5.61,2.26,6.048115409,6.4725,-5.768,8.6696643678,2.5525,-0.508,2.6025603259,3.92,-5.26,6.5600304877
2019-05-31 12:30:00,8.329,1.9255,8.5486718998,3.839,-0.6145,3.8878697573,4.49,2.54,5.1586529249,6.619,-5.6645,8.7119298235,3.839,-0.6145,3.8878697573,2.7800000000000002,-5.05,5.7646248794
2019-05-31 13:00:00,8.073,1.1615,8.1561272213,3.343,-0.5985,3.3961524185,4.73,1.76,5.0468306887,6.473,-5.0885,8.2336238225,3.343,-0.5985,3.3961524185,3.13,-4.49,5.4732988225
2019-05-31 13:30:00,7.7425,0.716,7.7755361391,1.9125,-0.504,1.9777947947,5.83,1.22,5.9562823976,6.2725,-4.914,7.9681649236,1.9125,-0.504,1.9777947947,4.36,-4.41,6.2014272551
2019-05-31 14:00:00,7.6025,0.741,7.6385265104,1.5325,-0.47900000000000004,1.6056142905000002,6.07,1.22,6.1913891818,6.1125,-5.039,7.9217534202,1.5325,-0.47900000000000004,1.6056142905000002,4.58,-4.5600000000000005,6.4629714528
2019-05-31 14:30:00,7.535,0.763,7.5735324650999996,1.465,-0.457,1.5346250356,6.07,1.22,6.1913891818,6.045,-4.957,7.8175363127,1.465,-0.457,1.5346250356,4.58,-4.5,6.420778769
2019-05-31 15:00:00,7.616,0.802,7.6581107331,1.8860000000000001,-0.418,1.9317660314,5.73,1.22,5.8584383585,6.066,-4.918,7.8091664088,1.8860000000000001,-0.418,1.9317660314,4.18,-4.5,6.1418563969
2019-05-31 15:30:00,7.5225,0.8230000000000001,7.5673862892,2.8625,-0.517,2.9088133749000002,4.66,1.34,4.8488349116,5.9225,-4.747,7.5901261683,2.8625,-0.517,2.9088133749000002,3.06,-4.23,5.2207758044
2019-05-31 16:00:00,7.4715,0.6585000000000001,7.5004622858,3.8015,-0.6415000000000001,3.8552463605,3.67,1.3,3.8934432062,5.8315,-5.0515,7.7151827263,3.8015,-0.6415000000000001,3.8552463605,2.03,-4.41,4.8547914476
2019-05-31 16:30:00,7.3545,0.587,7.377888536,4.5045,-0.713,4.5605799247,2.85,1.3,3.1324910215,5.7145,-5.213,7.7350422914,4.5045,-0.713,4.5605799247,1.21,-4.5,4.659839053
2019-05-31 17:00:00,7.2485,0.718,7.2839739325,4.3985,-0.542,4.431767847,2.85,1.26,3.1161033359,5.6585,-5.252,7.7202413337,4.3985,-0.542,4.431767847,1.26,-4.71,4.8756230371000004
2019-05-31 17:30:00,7.212,0.587,7.2358491554,3.122,-0.5730000000000001,3.1741476021,4.09,1.16,4.2513174429,5.602,-5.383,7.7691114679,3.122,-0.5730000000000001,3.1741476021,2.48,-4.8100000000000005,5.4117002873
2019-05-31 18:00:00,7.052,0.4515,7.0664387247,2.382,-0.4385,2.4220252373,4.67,0.89,4.7540509042,5.482,-5.4685,7.7431786916,2.382,-0.4385,2.4220252373,3.1,-5.03,5.9085446601000005
2019-05-31 18:30:00,6.8100000000000005,0.389,6.8211011574,2.14,-0.361,2.1702352407,4.67,0.75,4.729841435,5.24,-5.391,7.5180104415999995,2.14,-0.361,2.1702352407,3.1,-5.03,5.9085446601000005
2019-05-31 19:00:00,6.8855,0.41750000000000004,6.8981458741,1.6155,-0.3725,1.65788917,5.27,0.79,5.3288835603999996,5.3355,-5.3525,7.5575668373,1.6155,-0.3725,1.65788917,3.7199999999999998,-4.98,6.216011583
2019-05-31 19:30:00,6.7455,0.3835,6.7563927136,1.0455,-0.3365,1.0983180323,5.7,0.72,5.7452937262,5.2555,-5.4565,7.5758611722,1.0455,-0.3365,1.0983180323,4.21,-5.12,6.6286122228
2019-05-31 20:00:00,6.644,0.308,6.6511352414000005,0.6940000000000001,-0.322,0.7650620890000001,5.95,0.63,5.983259981,5.124,-5.792,7.7332166658,0.6940000000000001,-0.322,0.7650620890000001,4.43,-5.47,7.0388777515
2019-05-31 20:30:00,6.3735,0.38,6.3848181063,0.7235,-0.32,0.7911082416,5.65,0.7000000000000001,5.6931976955,4.8835,-5.79,7.5744750478,0.7235,-0.32,0.7911082416,4.16,-5.47,6.8721539564
2019-05-31 21:00:00,6.2845,0.277,6.2906016604,0.2545,-0.243,0.3518795959,6.03,0.52,6.0523796973,4.6645,-5.753,7.4063870578,0.2545,-0.243,0.3518795959,4.41,-5.51,7.0574924725
2019-05-31 21:30:00,5.8765,0.0575,5.8767813044,0.1565,-0.24250000000000002,0.2886147952,5.72,0.30000000000000004,5.7278617302,4.3665,-6.1225,7.5200617351,0.1565,-0.24250000000000002,0.2886147952,4.21,-5.88,7.2317701844
2019-05-31 22:00:00,5.8175,0.158,5.8196451997,0.1875,-0.202,0.2756088714,5.63,0.36,5.641498028,4.2875,-6.182,7.5232825449,0.1875,-0.202,0.2756088714,4.1,-5.98,7.2505448071
2019-05-31 22:30:00,5.4685,0.11900000000000001,5.4697946259,0.1685,-0.181,0.2472918316,5.3,0.30000000000000004,5.308483776,3.9885,-5.921,7.1390736969,0.1685,-0.181,0.2472918316,3.8200000000000003,-5.74,6.8949256704
2019-05-31 23:00:00,5.2375,0.09,5.2382732126,0.2775,-0.21,0.3480032327,4.96,0.30000000000000004,4.9690642982,3.6475,-5.84,6.8854815554,0.2775,-0.21,0.3480032327,3.37,-5.63,6.5615394535
2019-05-31 23:30:00,5.0305,0.0655,5.0309264057,0.3905,-0.23450000000000001,0.4555002744,4.64,0.30000000000000004,4.6496881616,3.3805,-5.7145,6.63952487,0.3905,-0.23450000000000001,0.4555002744,2.99,-5.48,6.2426356613
2019-06-01 00:00:00,4.7815,0.076,4.7821039564,0.4515,-0.224,0.5040121526,4.33,0.30000000000000004,4.3403801677,3.3115,-5.834,6.7083223126,0.4515,-0.224,0.5040121526,2.86,-5.61,6.2969595838
2019-06-01 00:30:00,4.6455,-0.108,4.6467552389,0.3655,-0.178,0.4065393585,4.28,0.07,4.2805723916,2.9455,-5.658,6.3787878355,0.3655,-0.178,0.4065393585,2.58,-5.48,6.0569629353
2019-06-01 01:00:00,4.4955,-0.257,4.5028401315,0.17550000000000002,-0.147,0.2289306664,4.32,-0.11,4.321400236,2.9155,-5.437,6.1693686265,0.17550000000000002,-0.147,0.2289306664,2.74,-5.29,5.9574910827
2019-06-01 01:30:00,4.4155,-0.01,4.4155113237,0.0955,-0.13,0.1613079353,4.32,0.12,4.3216663453,2.8355,-5.63,6.3037259022,0.0955,-0.13,0.1613079353,2.74,-5.5,6.1447213118
2019-06-01 02:00:00,4.409,-0.17350000000000002,4.4124124071,0.139,-0.12350000000000001,0.18593883400000003,4.27,-0.05,4.2702927299999995,2.689,-5.6235,6.2333356439,0.139,-0.12350000000000001,0.18593883400000003,2.55,-5.5,6.0623840195
2019-06-01 02:30:00,4.209,-0.3005,4.2197134085,0.329,-0.1605,0.3660618117,3.88,-0.14,3.8825249515999998,2.6189999999999998,-5.7305,6.3006183228,0.329,-0.1605,0.3660618117,2.29,-5.57,6.0223749468
2019-06-01 03:00:00,4.1735,-0.305,4.1846298821,0.29350000000000004,-0.165,0.3367005346,3.88,-0.14,3.8825249515999998,2.5835,-5.785,6.3356686506,0.29350000000000004,-0.165,0.3367005346,2.29,-5.62,6.0686489435
2019-06-01 03:30:00,4.221,-0.253,4.2285754102,0.341,-0.153,0.3737512542,3.88,-0.1,3.8812884459,2.521,-5.953,6.4648008477,0.341,-0.153,0.3737512542,2.18,-5.8,6.1961601012
2019-06-01 04:00:00,4.068,-0.28850000000000003,4.0782172882,0.188,-0.14850000000000002,0.2395751448,3.88,-0.14,3.8825249515999998,2.578,-6.0885,6.6118012863,0.188,-0.14850000000000002,0.2395751448,2.39,-5.94,6.402788455
2019-06-01 04:30:00,3.9765,-0.12,3.9783102255,0.0965,-0.15,0.17835988900000002,3.88,0.03,3.8801159776,2.5465,-6.03,6.5456521638,0.0965,-0.15,0.17835988900000002,2.45,-5.88,6.37
2019-06-01 05:00:00,3.9235,0.075,3.924216769,0.043500000000000004,-0.155,0.1609883536,3.88,0.23,3.8868110322,2.4935,-6.095,6.5853296994,0.043500000000000004,-0.155,0.1609883536,2.45,-5.94,6.4254260559
2019-06-01 05:30:00,3.9385,0.029,3.9386067651000003,0.0585,-0.201,0.2093400344,3.88,0.23,3.8868110322,2.4385,-6.271,6.7284265062,0.0585,-0.201,0.2093400344,2.38,-6.07,6.5199156436
2019-06-01 06:00:00,3.96,-0.326,3.9733960286,0.08,-0.226,0.2397415275,3.88,-0.1,3.8812884459,2.25,-6.226,6.6200888211999995,0.08,-0.226,0.2397415275,2.17,-6.0,6.3803526548
2019-06-01 06:30:00,4.007,-0.2975,4.0180287767,0.127,-0.1575,0.20232461540000002,3.88,-0.14,3.8825249515999998,2.497,-6.0475,6.5427261329,0.127,-0.1575,0.20232461540000002,2.37,-5.89,6.3489369189
2019-06-01 07:00:00,4.2805,-0.2675,4.2888502539,0.5005000000000001,-0.1275,0.5164847529000001,3.7800000000000002,-0.14,3.7825917041,2.6305,-5.6975,6.2754311804,0.5005000000000001,-0.1275,0.5164847529000001,2.13,-5.57,5.9633715296
2019-06-01 07:30:00,4.537,-0.14650000000000002,4.5393646307,0.717,-0.1165,0.7264029529,3.8200000000000003,-0.03,3.8201177992,2.797,-5.4765,6.1494114556,0.717,-0.1165,0.7264029529,2.08,-5.36,5.7494347548
2019-06-01 08:00:00,4.82,0.6115,4.8586348134,0.96,-0.1385,0.9699393022,3.86,0.75,3.9321876863,3.04,-6.3985,7.0839538571,0.96,-0.1385,0.9699393022,2.08,-6.26,6.5965142310000004
2019-06-01 08:30:00,5.005,0.9815,5.1003301119,1.145,-0.1285,1.1521880272,3.86,1.11,4.016428762,3.225,-6.0785,6.8810455056,1.145,-0.1285,1.1521880272,2.08,-5.95,6.3030865455
2019-06-01 09:00:00,5.213,0.1535,5.2152594614,1.463,-0.1665,1.4724439718,3.75,0.32,3.7636285683,3.583,-5.4765,6.5444588203,1.463,-0.1665,1.4724439718,2.12,-5.31,5.7175606687
2019-06-01 09:30:00,5.2905,0.128,5.2920482093,1.9705,-0.192,1.9798318742,3.32,0.32,3.3353860346,3.6605,-5.432,6.5502583346000005,1.9705,-0.192,1.9798318742,1.69,-5.24,5.5057878637
2019-06-01 10:00:00,5.4105,0.107,5.4115579319,3.1905,-0.333,3.207830926,2.22,0.44,2.2631835984,3.7005,-5.293,6.4582930601,3.1905,-0.333,3.207830926,0.51,-4.96,4.98615082
2019-06-01 10:30:00,5.524,0.6665,5.5640631062,2.5540000000000003,-0.3035,2.5719697218,2.9699999999999998,0.97,3.1243879401,3.7439999999999998,-5.9135,6.9990726707,2.5540000000000003,-0.3035,2.5719697218,1.19,-5.61,5.7348234498
2019-06-01 11:00:00,5.4625,0.844,5.527317817,2.7325,-0.356,2.7555929035,2.73,1.2,2.9820965779,3.6725,-6.246,7.2456726568,2.7325,-0.356,2.7555929035,0.9400000000000001,-5.89,5.9645368638
2019-06-01 11:30:00,5.4545,1.117,5.5676978411,3.1345,-0.393,3.159040875,2.32,1.51,2.7681221071,3.6445,-6.283,7.263502547,3.1345,-0.393,3.159040875,0.51,-5.89,5.9120385655
2019-06-01 12:00:00,5.33,0.41250000000000003,5.3459382946,3.99,-0.48750000000000004,4.0196711619,1.34,0.9,1.6141871019,3.6,-5.6475,6.6973320248,3.99,-0.48750000000000004,4.0196711619,-0.39,-5.16,5.1747173836
2019-06-01 12:30:00,5.2385,0.0095,5.2385086141,3.9385,-0.48050000000000004,3.9677024208000002,1.3,0.49,1.3892803893,3.5085,-5.5605,6.5748560821,3.9385,-0.48050000000000004,3.9677024208000002,-0.43,-5.08,5.098166337
2019-06-01 13:00:00,5.094,-0.036000000000000004,5.0941272069,3.864,-0.466,3.8919984584,1.23,0.43,1.3029965464,3.394,-5.786,6.7079827072,3.864,-0.466,3.8919984584,-0.47000000000000003,-5.32,5.3407209251
2019-06-01 13:30:00,4.9885,-0.1915,4.9921743259,3.8885,-0.49150000000000005,3.9194393094,1.1,0.30000000000000004,1.1401754251,3.2785,-5.9915,6.8298341488,3.8885,-0.49150000000000005,3.9194393094,-0.61,-5.5,5.5337238818
2019-06-01 14:00:00,4.872,-0.203,4.8762273327,3.7720000000000002,-0.503,3.8053899932,1.1,0.30000000000000004,1.1401754251,3.122,-6.203,6.9443569177,3.7720000000000002,-0.503,3.8053899932,-0.65,-5.7,5.736941694
2019-06-01 14:30:00,4.839,-0.163,4.8417445203,3.559,-0.463,3.5889901087,1.28,0.30000000000000004,1.3146862744,3.089,-6.203,6.9295836816000005,3.559,-0.463,3.5889901087,-0.47000000000000003,-5.74,5.7592100153
2019-06-01 15:00:00,4.8555,-0.131,4.8572668498,3.4455,-0.431,3.4723524087,1.4100000000000001,0.30000000000000004,1.4415616532,3.1255,-6.371,7.0963646503,3.4455,-0.431,3.4723524087,-0.32,-5.94,5.9486132838
2019-06-01 15:30:00,4.8245000000000005,-0.182,4.8279316741,3.9045,-0.482,3.934138311,0.92,0.30000000000000004,0.9676776323,3.0845,-6.422,7.1243402677,3.9045,-0.482,3.934138311,-0.8200000000000001,-5.94,5.9963322123000005
2019-06-01 16:00:00,4.871,-0.099,4.8720059524,3.201,-0.399,3.2257715356,1.67,0.30000000000000004,1.6967321533000002,3.161,-6.339,7.0834202191,3.201,-0.399,3.2257715356,-0.04,-5.94,5.9401346786
2019-06-01 16:30:00,4.9185,-0.059000000000000004,4.9188538553,2.5885,-0.359,2.613276344,2.33,0.30000000000000004,2.3492339177,3.2185,-6.419,7.1806896082,2.5885,-0.359,2.613276344,0.63,-6.06,6.0926595178
2019-06-01 17:00:00,4.8485,-0.0845,4.8492362801,3.0985,-0.3845,3.1222656037,1.75,0.30000000000000004,1.7755280905,3.1185,-6.3845,7.1054121978,3.0985,-0.3845,3.1222656037,0.02,-6.0,6.0000333332
2019-06-01 17:30:00,4.928,0.0025,4.9280006341,1.978,-0.2975,2.0002475472,2.95,0.30000000000000004,2.9652150005999998,3.268,-6.3775,7.1660540223,1.978,-0.2975,2.0002475472,1.29,-6.08,6.2153439165
2019-06-01 18:00:00,5.086,0.0335,5.0861103262,1.376,-0.2665,1.4015699233,3.71,0.30000000000000004,3.7221096169,3.456,-6.3465,7.2264789663,1.376,-0.2665,1.4015699233,2.08,-6.08,6.425947401
2019-06-01 18:30:00,5.1985,0.067,5.1989317412,1.1285,-0.233,1.1523025861,4.07,0.30000000000000004,4.0810415337,3.6085000000000003,-6.443,7.3846815266,1.1285,-0.233,1.1523025861,2.48,-6.21,6.6868901591
2019-06-01 19:00:00,5.1275,0.056,5.1278057929,1.2875,-0.244,1.310416823,3.84,0.30000000000000004,3.851700923,3.5475,-6.454,7.3647044917,1.2875,-0.244,1.310416823,2.26,-6.21,6.6084567033
2019-06-01 19:30:00,5.106,0.08,5.1066266752,1.266,-0.22,1.2849731515,3.84,0.30000000000000004,3.851700923,3.456,-6.25,7.1418790245,1.266,-0.22,1.2849731515,2.19,-6.03,6.4153721638
2019-06-01 20:00:00,4.936,-0.24050000000000002,4.9418555473,0.986,-0.1905,1.0042341609,3.95,-0.05,3.950316443,3.306,-6.1205,6.9563033466,0.986,-0.1905,1.0042341609,2.32,-5.93,6.3676761852
2019-06-01 20:30:00,4.9175,-0.274,4.9251276379,0.6875,-0.224,0.7230714003000001,4.23,-0.05,4.230295498,3.2075,-6.154,6.93972422,0.6875,-0.224,0.7230714003000001,2.52,-5.93,6.4432367642
2019-06-01 21:00:00,4.8305,-0.319,4.8410217155,0.4405,-0.209,0.4875666621,4.39,-0.11,4.3913779159,3.2905,-6.139,6.9652502647,0.4405,-0.209,0.4875666621,2.85,-5.93,6.5793160739
2019-06-01 21:30:00,4.9030000000000005,-0.2975,4.9120174318,0.613,-0.1875,0.6410345155,4.29,-0.11,4.2914100247,3.273,-6.2875,7.088383825,0.613,-0.1875,0.6410345155,2.66,-6.1,6.6547426697
2019-06-01 22:00:00,5.034,-0.2795,5.0417532913,0.744,-0.1395,0.7569651577000001,4.29,-0.14,4.2922837744,3.324,-6.3495,7.1669467872,0.744,-0.1395,0.7569651577000001,2.58,-6.21,6.7246189483
2019-06-01 22:30:00,4.9475,-0.28800000000000003,4.9558753263,0.47750000000000004,-0.148,0.4999102419,4.47,-0.14,4.4721918563,3.3875,-6.4879999999999995,7.3191051536,0.47750000000000004,-0.148,0.4999102419,2.91,-6.34,6.975937213
2019-06-01 23:00:00,4.7995,-0.31,4.8095010396,0.4595,-0.17,0.4899390268,4.34,-0.14,4.3422574774000005,3.3695,-6.57,7.3836596786,0.4595,-0.17,0.4899390268,2.91,-6.4,7.0305120724
2019-06-01 23:30:00,4.791,-0.08750000000000001,4.7917989576,0.451,-0.1675,0.48110004160000003,4.34,0.08,4.3407372646,3.001,-6.5675,7.2206687537,0.451,-0.1675,0.48110004160000003,2.55,-6.4,6.8893033029
2019-06-02 00:00:00,4.5835,-0.156,4.5861539715,0.24350000000000002,-0.136,0.2789054499,4.34,-0.02,4.3400460827,2.7935,-6.036,6.6510854941,0.24350000000000002,-0.136,0.2789054499,2.55,-5.9,6.4274800661
2019-06-02 00:30:00,4.4975,-0.2765,4.5059914003,0.1975,-0.1365,0.24008019490000002,4.3,-0.14,4.3022784661,2.7475,-6.3465,6.9156936384000005,0.1975,-0.1365,0.24008019490000002,2.55,-6.21,6.7131661681
2019-06-02 01:00:00,4.312,-0.2605,4.3198616008,0.372,-0.12050000000000001,0.3910297303,3.94,-0.14,3.942486525,2.642,-6.4505,6.9705892326,0.372,-0.12050000000000001,0.3910297303,2.27,-6.33,6.7247156074
2019-06-02 01:30:00,4.268,0.0005,4.2680000292999996,0.398,-0.11950000000000001,0.4155529449,3.87,0.12,3.8718600181,2.468,-6.7795000000000005,7.2147518495,0.398,-0.11950000000000001,0.4155529449,2.07,-6.66,6.9742741558
2019-06-02 02:00:00,4.1945,0.6295000000000001,4.2414738594,0.3245,-0.12050000000000001,0.3461509786,3.87,0.75,3.9420045662,2.3045,-7.2305,7.5888635842,0.3245,-0.12050000000000001,0.3461509786,1.98,-7.11,7.3805487601
2019-06-02 02:30:00,4.062,0.6075,4.1071766763,0.362,-0.14250000000000002,0.38903759460000004,3.7,0.75,3.7752483361999998,2.072,-6.9825,7.2834394519,0.362,-0.14250000000000002,0.38903759460000004,1.71,-6.84,7.0505106198
2019-06-02 03:00:00,4.0715,0.438,4.0949916056,0.2615,-0.10200000000000001,0.28068888470000003,3.81,0.54,3.848077442,2.0515,-6.982,7.2771544061,0.2615,-0.10200000000000001,0.28068888470000003,1.79,-6.88,7.1090435362
2019-06-02 03:30:00,4.0105,0.656,4.0637970237,0.2805,-0.094,0.2958314554,3.73,0.75,3.8046550435,1.9405000000000001,-6.924,7.1907799473,0.2805,-0.094,0.2958314554,1.6600000000000001,-6.83,7.0288334736
2019-06-02 04:00:00,4.0855,0.6715,4.1403167149,0.23550000000000001,-0.0785,0.2482387963,3.85,0.75,3.9223717315,2.1955,-6.9085,7.2489718236,0.23550000000000001,-0.0785,0.2482387963,1.96,-6.83,7.1056667527
2019-06-02 04:30:00,4.0035,0.6765,4.0602542408,0.20350000000000001,-0.07350000000000001,0.2163665871,3.8,0.75,3.8733060814,2.0235,-6.9035,7.1939463787,0.20350000000000001,-0.07350000000000001,0.2163665871,1.82,-6.83,7.0683307789
2019-06-02 05:00:00,3.74,0.662,3.7981369117,0.26,-0.088,0.2744886154,3.48,0.75,3.559901684,1.92,-6.918,7.1794932969,0.26,-0.088,0.2744886154,1.6600000000000001,-6.83,7.0288334736
2019-06-02 05:30:00,3.7405,0.6315000000000001,3.7934328121,0.18050000000000002,-0.11850000000000001,0.2159224398,3.56,0.75,3.6381451318,1.8405,-6.9485,7.1881216253,0.18050000000000002,-0.11850000000000001,0.2159224398,1.6600000000000001,-6.83,7.0288334736
2019-06-02 06:00:00,3.9525,0.6195,4.0007544913,0.2225,-0.1305,0.2579466999,3.73,0.75,3.8046550435,1.9425,-6.8004999999999995,7.0724894132,0.2225,-0.1305,0.2579466999,1.72,-6.67,6.8882000552000004
2019-06-02 06:30:00,3.8185000000000002,-0.178,3.8226464982,0.3885,-0.138,0.41228176050000004,3.43,-0.04,3.4302332282,2.1985,-6.148,6.5292653683,0.3885,-0.138,0.41228176050000004,1.81,-6.01,6.2766392281
2019-06-02 07:00:00,4.079,-0.3145,4.0911063601,0.649,-0.17450000000000002,0.6720500353000001,3.43,-0.14,3.4328559539,2.309,-6.0045,6.4331563987,0.649,-0.17450000000000002,0.6720500353000001,1.6600000000000001,-5.83,6.0617241772
2019-06-02 07:30:00,4.146,-0.3275,4.1589147923,0.716,-0.1875,0.7401433983,3.43,-0.14,3.4328559539,2.376,-5.7475000000000005,6.2192549594,0.716,-0.1875,0.7401433983,1.6600000000000001,-5.5600000000000005,5.8025166954
2019-06-02 08:00:00,4.3655,0.424,4.386042208,0.7355,-0.176,0.7562646693,3.63,0.6000000000000001,3.6792526414999998,2.5255,-6.496,6.9696604114,0.7355,-0.176,0.7562646693,1.79,-6.32,6.5685995463
2019-06-02 08:30:00,4.6555,0.5905,4.6927998572,1.5554999999999999,-0.2295,1.572339181,3.1,0.8200000000000001,3.2066181563,2.8155,-6.7695,7.3316553724,1.5554999999999999,-0.2295,1.572339181,1.26,-6.54,6.6602702648
2019-06-02 09:00:00,4.7845,0.534,4.8142077489,1.6844999999999999,-0.20600000000000002,1.6970492774000001,3.1,0.74,3.1870989944,2.9745,-6.506,7.1537183513,1.6844999999999999,-0.20600000000000002,1.6970492774000001,1.29,-6.3,6.4307153568
2019-06-02 09:30:00,5.071,-0.29350000000000004,5.0794865144,1.971,-0.2535,1.9872350767,3.1,-0.04,3.1002580538,3.341,-6.0835,6.940551365,1.971,-0.2535,1.9872350767,1.37,-5.83,5.988806225
2019-06-02 10:00:00,5.22,0.248,5.2258878671,1.53,-0.222,1.5460219921,3.69,0.47000000000000003,3.7198118232,3.47,-6.222,7.1241970776,1.53,-0.222,1.5460219921,1.94,-6.0,6.3058385644
2019-06-02 10:30:00,5.47,0.542,5.4967866977,1.09,-0.228,1.113590589,4.38,0.77,4.4471676379,3.65,-6.598,7.5402986678,1.09,-0.228,1.113590589,2.56,-6.37,6.8651656936
2019-06-02 11:00:00,5.5344999999999995,0.3935,5.5484711858,0.6645,-0.2165,0.6988794603,4.87,0.61,4.9080546044,3.8645,-6.3965,7.4732571547,0.6645,-0.2165,0.6988794603,3.2,-6.18,6.9593390491000005
2019-06-02 11:30:00,5.709,0.233,5.7137527073,0.599,-0.187,0.6275109561000001,5.11,0.42,5.1272312216,4.069,-6.157,7.3800684279,0.599,-0.187,0.6275109561000001,3.47,-5.97,6.9052009384
2019-06-02 12:00:00,5.7425,0.1535,5.7445512009,0.8025,-0.1865,0.8238862179,4.94,0.34,4.9516865814,4.0825,-5.9665,7.2295178608,0.8025,-0.1865,0.8238862179,3.2800000000000002,-5.78,6.6458107105
2019-06-02 12:30:00,5.8175,0.18150000000000002,5.8203306178,1.0775,-0.20850000000000002,1.0974873576,4.74,0.39,4.7560172413,4.2975,-6.1785,7.5261124427,1.0775,-0.20850000000000002,1.0974873576,3.22,-5.97,6.7830155536
2019-06-02 13:00:00,5.84,0.097,5.8408055095,1.1,-0.203,1.1185745393,4.74,0.30000000000000004,4.7494841825,4.28,-5.783,7.1945457814000005,1.1,-0.203,1.1185745393,3.18,-5.58,6.4225228688
2019-06-02 13:30:00,5.8985,0.123,5.8997823053000005,1.7985,-0.177,1.8071887699,4.1,0.30000000000000004,4.1109609582,4.2985,-6.037,7.4109696565,1.7985,-0.177,1.8071887699,2.5,-5.86,6.3709967823
2019-06-02 14:00:00,5.9055,0.38,5.9177132619,1.5055,-0.2,1.5187265225000002,4.4,0.58,4.4380626404,4.2455,-6.11,7.4401861704,1.5055,-0.2,1.5187265225000002,2.74,-5.91,6.5142689536
2019-06-02 14:30:00,5.8675,0.0775,5.8680118013,2.2075,-0.2225,2.2186848582,3.66,0.30000000000000004,3.6722744995000003,4.2475,-5.9525,7.3125585468,2.2075,-0.2225,2.2186848582,2.04,-5.73,6.0823104163
2019-06-02 15:00:00,5.9645,0.0575,5.9647771543,2.6545,-0.24250000000000002,2.6655536948,3.31,0.30000000000000004,3.3235673605000002,4.3045,-5.9725,7.3620293738,2.6545,-0.24250000000000002,2.6655536948,1.65,-5.73,5.9628348963
2019-06-02 15:30:00,5.9495000000000005,0.030500000000000003,5.9495781783,3.0295,-0.2695,3.0414635457,2.92,0.30000000000000004,2.9353705047,4.3095,-6.0995,7.4683124265,3.0295,-0.2695,3.0414635457,1.28,-5.83,5.9688608628
2019-06-02 16:00:00,5.875,0.017,5.8750245957,3.465,-0.28300000000000003,3.4765376454,2.41,0.30000000000000004,2.42860042,4.195,-6.113,7.413959401,3.465,-0.28300000000000003,3.4765376454,0.73,-5.83,5.8755255084
2019-06-02 16:30:00,5.8469999999999995,-0.0175,5.8470261886,4.007,-0.3175,4.0195590865,1.8399999999999999,0.30000000000000004,1.8642961138,4.207,-6.2975,7.5734638872,4.007,-0.3175,4.0195590865,0.2,-5.98,5.9833435469000005
2019-06-02 17:00:00,5.963,-0.0385,5.963124286,4.173,-0.3385,4.186706492,1.79,0.30000000000000004,1.8149655644,4.303,-6.2885,7.6197796064,4.173,-0.3385,4.186706492,0.13,-5.95,5.9514199986000005
2019-06-02 17:30:00,5.9165,-0.036000000000000004,5.9166095232,4.4265,-0.336,4.4392339711,1.49,0.30000000000000004,1.5199013126,4.2465,-6.286,7.585944783,4.4265,-0.336,4.4392339711,-0.18,-5.95,5.9527220664
2019-06-02 18:00:00,5.8935,0.04,5.8936357412,3.7335000000000003,-0.26,3.7425422175,2.16,0.30000000000000004,2.1807338214,4.2735,-6.29,7.60440019,3.7335000000000003,-0.26,3.7425422175,0.54,-6.03,6.0541308212
2019-06-02 18:30:00,5.795,0.0585,5.7952952686,3.045,-0.24150000000000002,3.0545617116,2.75,0.30000000000000004,2.7663152387,4.235,-6.6115,7.8515703684,3.045,-0.24150000000000002,3.0545617116,1.19,-6.37,6.4802006142
2019-06-02 19:00:00,5.893,0.078,5.8935161831,2.993,-0.222,3.0012219178,2.9,0.30000000000000004,2.9154759474,4.303,-6.542,7.8302983979,2.993,-0.222,3.0012219178,1.31,-6.32,6.4543396254
2019-06-02 19:30:00,5.832,0.091,5.8327099191,3.102,-0.209,3.1090328078,2.73,0.30000000000000004,2.7464340516,4.202,-6.529,7.764318708,3.102,-0.209,3.1090328078,1.1,-6.32,6.4150136399
2019-06-02 20:00:00,5.602,0.1085,5.60305062,2.912,-0.1915,2.918289953,2.69,0.30000000000000004,2.7066769294,3.972,-6.4615,7.5847060754,2.912,-0.1915,2.918289953,1.06,-6.27,6.3589700424
2019-06-02 20:30:00,5.6605,0.026000000000000002,5.6605597117,2.7305,-0.194,2.7373831025,2.93,0.22,2.9382477772,4.0405,-6.234,7.4288893012,2.7305,-0.194,2.7373831025,1.31,-6.04,6.1804287877
2019-06-02 21:00:00,5.5925,-0.08950000000000001,5.5932161142,2.6625,-0.1895,2.6692351901,2.93,0.1,2.931705988,3.9725,-6.3095,7.4559068194,2.6625,-0.1895,2.6692351901,1.31,-6.12,6.2586340363
2019-06-02 21:30:00,5.489,-0.23700000000000002,5.4941141233,2.439,-0.147,2.4434258736,3.05,-0.09,3.0513275799,3.789,-6.047,7.1360163957000005,2.439,-0.147,2.4434258736,1.35,-5.9,6.052478831
2019-06-02 22:00:00,5.6065000000000005,-0.258,5.6124331845,2.6065,-0.11800000000000001,2.6091696476,3.0,-0.14,3.0032648901,3.9565,-6.058,7.2355550064,2.6065,-0.11800000000000001,2.6091696476,1.35,-5.94,6.0914776532
2019-06-02 22:30:00,5.514,-0.24550000000000002,5.5194624965,2.194,-0.10550000000000001,2.1965350555,3.32,-0.14,3.3229504962,3.894,-6.1555,7.2837776085,2.194,-0.10550000000000001,2.1965350555,1.7000000000000002,-6.05,6.2843058487
2019-06-02 23:00:00,5.3135,-0.24350000000000002,5.3190764706,2.3035,-0.10350000000000001,2.3058240393,3.01,-0.14,3.013254055,3.7335000000000003,-6.3935,7.4037736662,2.3035,-0.10350000000000001,2.3058240393,1.43,-6.29,6.4505038563
2019-06-02 23:30:00,5.146,0.014,5.1460190439,2.396,-0.106,2.3983435951,2.75,0.12,2.7526169367,3.5460000000000003,-6.516,7.4183806858,2.396,-0.106,2.3983435951,1.15,-6.41,6.5123421286
2019-06-03 00:00:00,5.0335,0.0675,5.0339525723,2.3135,-0.10250000000000001,2.3157695265,2.7199999999999998,0.17,2.7253073221,3.3335,-6.2325,7.0679755588,2.3135,-0.10250000000000001,2.3157695265,1.02,-6.13,6.2142819376
2019-06-03 00:30:00,4.891,-0.242,4.896983255,1.951,-0.10200000000000001,1.9536645055,2.94,-0.14,2.9433314458,3.231,-5.832,6.6672021868,1.951,-0.10200000000000001,1.9536645055,1.28,-5.73,5.8712264477
2019-06-03 01:00:00,4.898,-0.296,4.9069359075,1.238,-0.156,1.2477900464,3.66,-0.14,3.6626766169,3.218,-5.936,6.7521566925,1.238,-0.156,1.2477900464,1.98,-5.78,6.1097299449
2019-06-03 01:30:00,4.7215,-0.28,4.7297951594,1.0615,-0.14,1.0706924161,3.66,-0.14,3.6626766169,3.1115,-6.14,6.8833881374,1.0615,-0.14,1.0706924161,2.05,-6.0,6.3405441407
2019-06-03 02:00:00,4.678,-0.2785,4.6862827753000005,0.978,-0.1385,0.9877581941,3.7,-0.14,3.7026477013,3.028,-6.1385,6.844703518,0.978,-0.1385,0.9877581941,2.05,-6.0,6.3405441407
2019-06-03 02:30:00,4.3870000000000005,-0.244,4.3937802631,1.117,-0.10400000000000001,1.1218310925,3.27,-0.14,3.2729955698,2.797,-6.304,6.896638674,1.117,-0.10400000000000001,1.1218310925,1.6800000000000002,-6.2,6.4235815555
2019-06-03 03:00:00,4.369,-0.2335,4.3752352222,1.569,-0.0935,1.5717834615,2.8,-0.14,2.8034978152,2.809,-6.4835,7.0658512049,1.569,-0.0935,1.5717834615,1.24,-6.39,6.5092011799
2019-06-03 03:30:00,4.2985,-0.244,4.3054196369,1.4985,-0.10400000000000001,1.5021046069000001,2.8,-0.14,2.8034978152,2.7385,-6.494,7.0477952758,1.4985,-0.10400000000000001,1.5021046069000001,1.24,-6.39,6.5092011799
2019-06-03 04:00:00,4.397,-0.2665,4.4050688133,1.047,-0.1265,1.054614266,3.35,-0.14,3.352924097,2.797,-6.5165,7.0914019242,1.047,-0.1265,1.054614266,1.75,-6.39,6.6252999932000005
2019-06-03 04:30:00,4.4885,-0.27,4.4966134201,1.3285,-0.13,1.334845403,3.16,-0.14,3.1630997455,2.9085,-6.52,7.139311749,1.3285,-0.13,1.334845403,1.58,-6.39,6.5824387578
2019-06-03 05:00:00,4.323,-0.289,4.332649305,1.163,-0.149,1.1725058635,3.16,-0.14,3.1630997455,2.793,-6.539,7.1105112334,1.163,-0.149,1.1725058635,1.63,-6.39,6.5946190185999995
2019-06-03 05:30:00,4.7645,-0.1345,4.7663980635000005,0.4445,-0.20450000000000002,0.48928570390000004,4.32,0.07,4.3205670924,3.2045,-6.2845,7.0543433784,0.4445,-0.20450000000000002,0.48928570390000004,2.76,-6.08,6.6771251299
2019-06-03 06:00:00,4.9845,0.081,4.9851580968,0.42450000000000004,-0.219,0.4776622761,4.5600000000000005,0.30000000000000004,4.5698577658,3.4645,-5.819,6.7722611623,0.42450000000000004,-0.219,0.4776622761,3.04,-5.6,6.3719384806
2019-06-03 06:30:00,5.9225,0.4355,5.9384902542999995,0.5525,-0.2645,0.6125491817000001,5.37,0.7000000000000001,5.4154316541,4.3725,-5.4345,6.9751377406,0.5525,-0.2645,0.6125491817000001,3.8200000000000003,-5.17,6.4281645903
2019-06-03 07:00:00,6.864,0.809,6.9115104717,0.614,-0.201,0.6460626905,6.25,1.01,6.331082056,5.324,-4.841,7.1958499845,0.614,-0.201,0.6460626905,4.71,-4.64,6.6116336862
2019-06-03 07:30:00,7.6905,1.5205000000000002,7.8393692667,1.2105000000000001,-0.20950000000000002,1.2284952177,6.48,1.73,6.7069590725,6.0705,-4.9995,7.8642209086,1.2105000000000001,-0.20950000000000002,1.2284952177,4.86,-4.79,6.8237599606
2019-06-03 08:00:00,8.047,1.4235,8.1719374233,1.7970000000000002,-0.3065,1.8229512473,6.25,1.73,6.4850134927,6.477,-4.8465,8.0895050065,1.7970000000000002,-0.3065,1.8229512473,4.68,-4.54,6.5202760678
2019-06-03 08:30:00,8.5105,1.4495,8.6330562665,1.3305,-0.3105,1.3662505261,7.18,1.76,7.3925638313,7.0105,-4.4505,8.3038581695,1.3305,-0.3105,1.3662505261,5.68,-4.14,7.0286556325
2019-06-03 09:00:00,8.773,1.3295,8.8731673742,1.863,-0.3205,1.8903674907,6.91,1.65,7.1042663238,7.283,-4.0405,8.328729149800001,1.863,-0.3205,1.8903674907,5.42,-3.7199999999999998,6.5737964678
2019-06-03 09:30:00,8.739,1.351,8.8428118831,2.149,-0.299,2.169700901,6.59,1.65,6.7934232902,7.259,-4.019,8.297315349,2.149,-0.299,2.169700901,5.11,-3.7199999999999998,6.3206407903
2019-06-03 10:00:00,8.763,1.283,8.8564246736,1.853,-0.28700000000000003,1.875094131,6.91,1.57,7.08611318,7.273,-4.007,8.3037689033,1.853,-0.28700000000000003,1.875094131,5.42,-3.7199999999999998,6.5737964678
2019-06-03 10:30:00,8.717,1.248,8.8058839988,3.197,-0.41200000000000003,3.2234380714,5.52,1.6600000000000001,5.7641998576999995,7.227,-4.132,8.324839518,3.197,-0.41200000000000003,3.2234380714,4.03,-3.7199999999999998,5.484459864
2019-06-03 11:00:00,8.983,1.455,9.1000721975,3.363,-0.375,3.3838430815000002,5.62,1.83,5.9104399159,7.463,-3.745,8.3499337722,3.363,-0.375,3.3838430815000002,4.1,-3.37,5.3072497586
2019-06-03 11:30:00,8.9295,1.517,9.0574422024,4.7695,-0.493,4.7949118084,4.16,2.01,4.6201406904999995,7.3695,-3.863,8.3205948856,4.7695,-0.493,4.7949118084,2.6,-3.37,4.2563951884
2019-06-03 12:00:00,8.794,1.5735000000000001,8.9336632044,4.534,-0.4365,4.554963035,4.26,2.01,4.7103821501,7.244,-3.8064999999999998,8.1832131984,4.534,-0.4365,4.554963035,2.71,-3.37,4.3244652849000005
2019-06-03 12:30:00,8.886,1.437,9.0014423844,3.7960000000000003,-0.443,3.8217620282,5.09,1.88,5.4260943597,7.346,-3.813,8.2766348838,3.7960000000000003,-0.443,3.8217620282,3.55,-3.37,4.8948340115
2019-06-03 13:00:00,8.819,2.3970000000000002,9.1389479701,4.559,-0.503,4.5866643653,4.26,2.9,5.1534066403,7.149,-4.983,8.7142693325,4.559,-0.503,4.5866643653,2.59,-4.48,5.1747946819
2019-06-03 13:30:00,9.024,2.458,9.3527717817,4.934,-0.522,4.9615360525,4.09,2.98,5.0604841666,7.324,-5.002,8.8691025476,4.934,-0.522,4.9615360525,2.39,-4.48,5.0776470929
2019-06-03 14:00:00,8.9195,2.461,9.2527834326,4.7595,-0.519,4.7877135723,4.16,2.98,5.1172258109,7.2095,-5.099,8.8304411696,4.7595,-0.519,4.7877135723,2.45,-4.58,5.1941216774
2019-06-03 14:30:00,9.1025,2.6265,9.4738592189,5.0025,-0.5535,5.0330277667,4.1,3.18,5.1886799863,7.3425,-4.8035,8.7741619828,5.0025,-0.5535,5.0330277667,2.34,-4.25,4.8516079809
2019-06-03 15:00:00,8.945,2.5505,9.3015092996,3.465,-0.41950000000000004,3.4903015987,5.48,2.9699999999999998,6.2330811001,7.225,-5.0595,8.8203835092,3.465,-0.41950000000000004,3.4903015987,3.76,-4.64,5.9722022739
2019-06-03 15:30:00,8.9775,2.5445,9.331129969100001,3.2375,-0.3755,3.2592033536000002,5.74,2.92,6.4400310558000005,7.2475,-5.0155,8.8137107112,3.2375,-0.3755,3.2592033536000002,4.01,-4.64,6.1326747835
2019-06-03 16:00:00,8.676,1.536,8.8109177729,3.886,-0.464,3.9136034546,4.79,2.0,5.1907706557,7.086,-4.784,8.5497398791,3.886,-0.464,3.9136034546,3.2,-4.32,5.3760952373
2019-06-03 16:30:00,8.4885,1.205,8.5736023497,3.2385,-0.435,3.2675843141,5.25,1.6400000000000001,5.5001909058,6.9585,-4.665,8.3775263205,3.2385,-0.435,3.2675843141,3.7199999999999998,-4.23,5.6330542337
2019-06-03 17:00:00,8.322,1.165,8.4031487551,3.342,-0.47500000000000003,3.3755872082,4.98,1.6400000000000001,5.2430906916,6.812,-4.925,8.4058889476,3.342,-0.47500000000000003,3.3755872082,3.47,-4.45,5.6429956583
2019-06-03 17:30:00,8.15,0.8935000000000001,8.1988317613,3.5700000000000003,-0.4465,3.5978135374,4.58,1.34,4.7720016764,6.6,-5.0365,8.3021884013,3.5700000000000003,-0.4465,3.5978135374,3.03,-4.59,5.4999090902
2019-06-03 18:00:00,8.1085,0.7955,8.1474285821,2.3585000000000003,-0.3945,2.3912658781,5.75,1.19,5.8718480907,6.5885,-4.8545,8.183795116,2.3585000000000003,-0.3945,2.3912658781,4.23,-4.46,6.1469097927
2019-06-03 18:30:00,7.8515,0.7615000000000001,7.8883416825,2.8515,-0.42850000000000005,2.8835159961,5.0,1.19,5.1396595218,6.3515,-5.0485,8.1135013712,2.8515,-0.42850000000000005,2.8835159961,3.5,-4.62,5.7960676325
2019-06-03 19:00:00,7.743,0.8180000000000001,7.7860884274,1.843,-0.372,1.8801683435,5.9,1.19,6.0188121752,6.243,-4.992,7.9934418744,1.843,-0.372,1.8801683435,4.4,-4.62,6.38
2019-06-03 19:30:00,7.7515,0.812,7.793914052,1.3415,-0.318,1.378675542,6.41,1.13,6.5088401425,6.3415,-5.248,8.2314109513,1.3415,-0.318,1.378675542,5.0,-4.93,7.0217447974
2019-06-03 20:00:00,7.8535,0.9430000000000001,7.9099122151,1.0935,-0.277,1.128038674,6.76,1.22,6.86920665,6.3935,-5.207,8.2455861678,1.0935,-0.277,1.128038674,5.3,-4.93,7.2384321507
2019-06-03 20:30:00,7.658,0.9905,7.7217908706,0.748,-0.2295,0.7824156504,6.91,1.22,7.0168725227,6.168,-5.1595,8.041434216,0.748,-0.2295,0.7824156504,5.42,-4.93,7.3267523501
2019-06-03 21:00:00,7.7325,0.859,7.780066661,0.42250000000000004,-0.241,0.48640235400000004,7.31,1.1,7.392300048,6.2225,-4.901,7.9208148097,0.42250000000000004,-0.241,0.48640235400000004,5.8,-4.66,7.4401344074
2019-06-03 21:30:00,7.621,0.523,7.6389246625,0.371,-0.247,0.44570169400000004,7.25,0.77,7.2907749931,6.171,-5.027,7.9593950775,0.371,-0.247,0.44570169400000004,5.8,-4.78,7.5158765291
2019-06-03 22:00:00,7.5355,0.5720000000000001,7.5571783259,0.28550000000000003,-0.198,0.3474395631,7.25,0.77,7.2907749931,6.0855,-5.158,7.9773601053,0.28550000000000003,-0.198,0.3474395631,5.8,-4.96,7.6316184391
2019-06-03 22:30:00,7.1805,0.718,7.2163082147,0.12050000000000001,-0.17200000000000001,0.2100101188,7.06,0.89,7.115876615,5.7605,-5.332,7.8494320973,0.12050000000000001,-0.17200000000000001,0.2100101188,5.64,-5.16,7.6442919881
2019-06-03 23:00:00,7.072,1.01,7.1437583946,0.012,-0.18,0.1803995565,7.06,1.19,7.159587977,5.562,-4.8100000000000005,7.3533627681,0.012,-0.18,0.1803995565,5.55,-4.63,7.2276828929
2019-06-03 23:30:00,6.6975,0.5825,6.7227830918,0.0175,-0.17750000000000002,0.1783605898,6.68,0.76,6.7230945256,5.2075,-5.1075,7.2941491964,0.0175,-0.17750000000000002,0.1783605898,5.19,-4.93,7.1582819168
2019-06-04 00:00:00,6.4375,0.615,6.4668099748,0.08750000000000001,-0.185,0.2046490899,6.35,0.8,6.4001953095,4.9875,-5.525,7.4431701076,0.08750000000000001,-0.185,0.2046490899,4.9,-5.34,7.2474547256
2019-06-04 00:30:00,6.356,0.9995,6.4341072613,0.146,-0.1905,0.2400130205,6.21,1.19,6.3229897991,4.946,-5.4205,7.3378972635,0.146,-0.1905,0.2400130205,4.8,-5.23,7.0987956725
2019-06-04 01:00:00,6.2895,0.9965,6.3679527715,0.0795,-0.1935,0.2091948852,6.21,1.19,6.3229897991,4.8795,-5.3435,7.2361946146000005,0.0795,-0.1935,0.2091948852,4.8,-5.15,7.0400639202
2019-06-04 01:30:00,6.2555,1.0085,6.3362727609,0.0755,-0.18150000000000002,0.19657695690000002,6.18,1.19,6.2935284221,4.6655,-5.1115,6.9205724113,0.0755,-0.18150000000000002,0.19657695690000002,4.59,-4.93,6.7359483371
2019-06-04 02:00:00,6.035,1.0055,6.1181905209,0.145,-0.1845,0.23465986020000001,5.89,1.19,6.0090099018,4.545,-5.1645,6.8796137428,0.145,-0.1845,0.23465986020000001,4.4,-4.98,6.6453291867
2019-06-04 02:30:00,5.914,0.9570000000000001,5.9909302283,0.184,-0.183,0.25950915210000003,5.73,1.1400000000000001,5.8423026282,4.384,-5.223,6.8190310895,0.184,-0.183,0.25950915210000003,4.2,-5.04,6.5606097278
2019-06-04 03:00:00,5.942,1.0235,6.0295038146,0.292,-0.1665,0.3361342738,5.65,1.19,5.7739587806,4.402,-5.2565,6.8562669325000005,0.292,-0.1665,0.3361342738,4.11,-5.09,6.5421861789
2019-06-04 03:30:00,5.955,0.8565,6.0162793527,0.125,-0.1535,0.1979576975,5.83,1.01,5.916840373,4.465,-5.1135,6.7885276202,0.125,-0.1535,0.1979576975,4.34,-4.96,6.5906904039
2019-06-04 04:00:00,5.862,0.553,5.8880262398,0.202,-0.197,0.28215775730000003,5.66,0.75,5.7094745818,4.362,-5.297,6.8618694974,0.202,-0.197,0.28215775730000003,4.16,-5.1,6.5814588049000005
2019-06-04 04:30:00,5.842,0.4985,5.8632300185,0.182,-0.29150000000000004,0.34365134950000004,5.66,0.79,5.7148665776000005,4.342,-5.3515,6.8914088726,0.182,-0.29150000000000004,0.34365134950000004,4.16,-5.06,6.5505114304
2019-06-04 05:00:00,6.012,0.924,6.0825915529,0.28200000000000003,-0.266,0.3876596445,5.73,1.19,5.852264519,4.492,-5.126,6.8157127287,0.28200000000000003,-0.266,0.3876596445,4.21,-4.86,6.4299066867
2019-06-04 05:30:00,6.0435,0.6880000000000001,6.0825353472,0.1335,-0.242,0.2763806252,5.91,0.93,5.9827251316000005,4.5235,-5.172,6.8710724236,0.1335,-0.242,0.2763806252,4.39,-4.93,6.6012877532
2019-06-04 06:00:00,5.9715,0.5115000000000001,5.9933667083,0.28150000000000003,-0.23850000000000002,0.3689505387,5.69,0.75,5.7392159743,4.5315,-5.3085,6.9795891355,0.28150000000000003,-0.23850000000000002,0.3689505387,4.25,-5.07,6.6156934633
2019-06-04 06:30:00,6.611,0.8435,6.6645940049,0.47100000000000003,-0.2665,0.5411684119,6.14,1.11,6.2395272257,5.151,-4.9365,7.1345520707,0.47100000000000003,-0.2665,0.5411684119,4.68,-4.67,6.6114521854
2019-06-04 07:00:00,7.2215,1.0405,7.2960744582,0.5915,-0.23950000000000002,0.6381477102,6.63,1.28,6.7524291925,5.6815,-4.5895,7.303625983,0.5915,-0.23950000000000002,0.6381477102,5.09,-4.35,6.6955656968
2019-06-04 07:30:00,7.891,1.518,8.0356832317,0.501,-0.242,0.5563856576,7.39,1.76,7.5966900687,6.371,-4.592,7.8534135890000005,0.501,-0.242,0.5563856576,5.87,-4.35,7.3061207217
2019-06-04 08:00:00,8.448,2.0335,8.6892937716,0.658,-0.28650000000000003,0.7176672279,7.79,2.32,8.1281301663,6.808,-4.7165,8.282163742,0.658,-0.28650000000000003,0.7176672279,6.15,-4.43,7.5794063092
2019-06-04 08:30:00,8.541,2.217,8.824044990800001,0.981,-0.263,1.0156426537,7.5600000000000005,2.48,7.9563810869000005,6.861,-5.003,8.4913679699,0.981,-0.263,1.0156426537,5.88,-4.74,7.552615441
2019-06-04 09:00:00,8.6425,1.9315,8.8557042916,1.0125,-0.2485,1.0425490396,7.63,2.18,7.9353197793,7.0425,-4.6785,8.4548902122,1.0125,-0.2485,1.0425490396,6.03,-4.43,7.482365936
2019-06-04 09:30:00,8.6005,1.369,8.7087749569,1.9405000000000001,-0.291,1.9621980659,6.66,1.6600000000000001,6.8637599026,7.1705,-4.401,8.4133745459,1.9405000000000001,-0.291,1.9621980659,5.23,-4.11,6.6516915142
2019-06-04 10:00:00,8.535,1.343,8.6400158565,2.305,-0.317,2.3266959406,6.23,1.6600000000000001,6.4473638024,7.085,-4.427,8.354373345700001,2.305,-0.317,2.3266959406,4.78,-4.11,6.3040066624
2019-06-04 10:30:00,8.3695,1.3185,8.4727193096,2.0695,-0.3415,2.0974871871,6.3,1.6600000000000001,6.5150287797,6.8995,-4.5915,8.2876397424,2.0695,-0.3415,2.0974871871,4.83,-4.25,6.433614847
2019-06-04 11:00:00,8.572,1.283,8.6674836602,1.342,-0.267,1.3683029635000001,7.23,1.55,7.3942815743,7.082,-4.097,8.1816949955,1.342,-0.267,1.3683029635000001,5.74,-3.83,6.9004709984
2019-06-04 11:30:00,8.659,1.015,8.718285726,1.099,-0.325,1.146047992,7.5600000000000005,1.34,7.6778382374,7.239,-4.035,8.2876019451,1.099,-0.325,1.146047992,6.14,-3.71,7.1738204605
2019-06-04 12:00:00,8.8335,1.3075,8.9297412337,1.5535,-0.3225,1.5866217256000001,7.28,1.63,7.4602479852,7.3935,-3.8025,8.3140151852,1.5535,-0.3225,1.5866217256000001,5.84,-3.48,6.7982350651
2019-06-04 12:30:00,8.901,1.3195000000000001,8.9982710145,1.2610000000000001,-0.3105,1.2986651801,7.64,1.63,7.8119459804,7.471,-3.8505000000000003,8.4048909124,1.2610000000000001,-0.3105,1.2986651801,6.21,-3.54,7.1481256284
2019-06-04 13:00:00,8.905,1.3445,9.0059261184,1.035,-0.28550000000000003,1.0736550889,7.87,1.63,8.0370268134,7.475,-3.8255,8.3970277628,1.035,-0.28550000000000003,1.0736550889,6.44,-3.54,7.348823035
2019-06-04 13:30:00,8.869,1.2735,8.959964467,0.879,-0.2765,0.9214625603000001,7.99,1.55,8.138955707,7.469,-3.8765,8.4150587193,0.879,-0.2765,0.9214625603000001,6.59,-3.6,7.5092010227
2019-06-04 14:00:00,8.655,0.9500000000000001,8.7069813943,0.785,-0.24,0.8208684426,7.87,1.19,7.9594597807,7.265,-4.27,8.4269285626,0.785,-0.24,0.8208684426,6.48,-4.03,7.6309435852
2019-06-04 14:30:00,8.7265,1.3075,8.8239083461,0.6165,-0.2725,0.6740389455,8.11,1.58,8.262475416000001,7.3365,-4.1525,8.4301535277,0.6165,-0.2725,0.6740389455,6.72,-3.88,7.7596907155
2019-06-04 15:00:00,8.8025,1.526,8.9337943926,0.6925,-0.28400000000000003,0.7484732794000001,8.11,1.81,8.3095246555,7.3825,-4.084,8.4368455154,0.6925,-0.28400000000000003,0.7484732794000001,6.69,-3.8,7.6939001813
2019-06-04 15:30:00,8.8375,1.3855,8.9454466909,0.8175,-0.3245,0.8795490322,8.02,1.71,8.2002743857,7.3975,-4.0545,8.4357558345,0.8175,-0.3245,0.8795490322,6.58,-3.73,7.5636829653
2019-06-04 16:00:00,9.026,1.448,9.1414101757,1.206,-0.362,1.2591584491,7.82,1.81,8.0267365722,7.596,-4.032,8.5997813926,1.206,-0.362,1.2591584491,6.39,-3.67,7.3689212236
2019-06-04 16:30:00,8.7955,1.354,8.8991087335,2.5855,-0.406,2.6171828843,6.21,1.76,6.4545875159,7.2955,-4.166,8.4011830268,2.5855,-0.406,2.6171828843,4.71,-3.76,6.0267487089
2019-06-04 17:00:00,8.523,1.213,8.608884829099999,1.413,-0.317,1.4481222324,7.11,1.53,7.2727573863,7.113,-4.577,8.4583507849,1.413,-0.317,1.4481222324,5.7,-4.26,7.116010118
2019-06-04 17:30:00,8.4255,1.0475,8.4903655104,1.2255,-0.29250000000000004,1.2599232119,7.2,1.34,7.3236329782,7.0255,-4.9025,8.5669222303,1.2255,-0.29250000000000004,1.2599232119,5.8,-4.61,7.4089202992
2019-06-04 18:00:00,8.3475,0.973,8.4040160191,1.0875,-0.28700000000000003,1.1247334129,7.26,1.26,7.3685276684,6.9575,-5.157,8.6603380563,1.0875,-0.28700000000000003,1.1247334129,5.87,-4.87,7.6271750996000005
2019-06-04 18:30:00,8.17,0.923,8.2219723303,0.74,-0.297,0.7973763227,7.43,1.22,7.529495335,6.68,-4.957,8.3183080611,0.74,-0.297,0.7973763227,5.94,-4.66,7.5497814538
2019-06-04 19:00:00,8.088,0.9395,8.1423832046,0.548,-0.2805,0.615616967,7.54,1.22,7.6380625816,6.608,-4.6305,8.0689029149,0.548,-0.2805,0.615616967,6.06,-4.35,7.4596313582
2019-06-04 19:30:00,8.035,1.3525,8.1480354227,0.395,-0.28750000000000003,0.48855015100000004,7.64,1.6400000000000001,7.8140386485,6.495,-5.1875,8.3123511265,0.395,-0.28750000000000003,0.48855015100000004,6.1,-4.9,7.8243210568
2019-06-04 20:00:00,8.0875,1.7535,8.275410473200001,0.4475,-0.28650000000000003,0.5313553425,7.64,2.04,7.9076671655,6.4475,-5.7465,8.6366960407,0.4475,-0.28650000000000003,0.5313553425,6.0,-5.46,8.1124348996
2019-06-04 20:30:00,8.0545,1.8290000000000002,8.259552727,0.28450000000000003,-0.261,0.3860845115,7.77,2.09,8.0461792175,6.3745,-5.721,8.5652840729,0.28450000000000003,-0.261,0.3860845115,6.09,-5.46,8.1792236795
2019-06-04 21:00:00,7.8625,1.83,8.0726579421,0.3425,-0.26,0.4300072674,7.52,2.09,7.8050304292,6.1925,-5.58,8.335673713,0.3425,-0.26,0.4300072674,5.85,-5.32,7.9072688079
2019-06-04 21:30:00,7.995,1.835,8.2028805916,0.47500000000000003,-0.255,0.5391196528000001,7.52,2.09,7.8050304292,6.325,-5.655,8.4843768186,0.47500000000000003,-0.255,0.5391196528000001,5.85,-5.4,7.9613127058
2019-06-04 22:00:00,7.723,1.7145000000000001,7.9110201144,0.513,-0.1955,0.5489892986,7.21,1.9100000000000001,7.4586996186,6.003,-5.5955,8.2064382804,0.513,-0.1955,0.5489892986,5.49,-5.4,7.7006558162
2019-06-04 22:30:00,7.5280000000000005,1.4195,7.6606634341,0.6880000000000001,-0.24050000000000002,0.7288238813,6.84,1.6600000000000001,7.0385509872,5.808,-5.8605,8.2509589897,0.6880000000000001,-0.24050000000000002,0.7288238813,5.12,-5.62,7.602552203
2019-06-04 23:00:00,7.2305,1.3025,7.3468793715,0.5805,-0.2175,0.6199084610000001,6.65,1.52,6.821502767,5.5705,-5.9475,8.1488174909,0.5805,-0.2175,0.6199084610000001,4.99,-5.73,7.5982234766
2019-06-04 23:30:00,6.7655,0.6635,6.7979572299,0.7955,-0.24650000000000002,0.8328160061000001,5.97,0.91,6.0389568636,5.2755,-5.5365,7.6474657567,0.7955,-0.24650000000000002,0.8328160061000001,4.48,-5.29,6.9321353132
2019-06-05 00:00:00,6.491,0.5285000000000001,6.512479808,0.611,-0.2215,0.6499101861000001,5.88,0.75,5.927638653,4.9510000000000005,-4.9915,7.0304674987,0.611,-0.2215,0.6499101861000001,4.34,-4.77,6.4489146374
2019-06-05 00:30:00,6.2515,0.503,6.2717032176,0.8815000000000001,-0.247,0.9154513914,5.37,0.75,5.4221213561,4.7115,-5.307,7.0966528202,0.8815000000000001,-0.247,0.9154513914,3.83,-5.06,6.3460617709000005
2019-06-05 01:00:00,6.128,0.516,6.1496861709,0.808,-0.234,0.8412015216000001,5.32,0.75,5.3726064438,4.638,-5.294,7.0382867233,0.808,-0.234,0.8412015216000001,3.83,-5.06,6.3460617709000005
2019-06-05 01:30:00,6.218,0.7675000000000001,6.2651879661,0.768,-0.21250000000000002,0.7968564802,5.45,0.98,5.5374091414999995,4.668,-5.2725,7.041979853,0.768,-0.21250000000000002,0.7968564802,3.9,-5.06,6.3885522617
2019-06-05 02:00:00,6.1525,0.9515,6.225641212,0.7925000000000001,-0.23850000000000002,0.8276101135,5.36,1.19,5.4905099945,4.6425,-5.2485,7.0071077129,0.7925000000000001,-0.23850000000000002,0.8276101135,3.85,-5.01,6.3184333501
2019-06-05 02:30:00,6.208,0.9395,6.2786880994,0.878,-0.2505,0.9130357331000001,5.33,1.19,5.4612269684,4.678,-5.2605,7.0396409177,0.878,-0.2505,0.9130357331000001,3.8,-5.01,6.2880919204
2019-06-05 03:00:00,6.315,0.5265000000000001,6.3369099134,1.635,-0.28350000000000003,1.6593966524,4.68,0.81,4.7495789287,4.795,-5.5335,7.3219974904,1.635,-0.28350000000000003,1.6593966524,3.16,-5.25,6.1276504469
2019-06-05 03:30:00,6.014,0.45,6.0308122173,1.334,-0.30000000000000004,1.367317081,4.68,0.75,4.7397151813,4.494,-5.77,7.3136130606,1.334,-0.30000000000000004,1.367317081,3.16,-5.47,6.3171591717
2019-06-05 04:00:00,5.9225,0.443,5.9390449779,1.3125,-0.307,1.3479262777,4.61,0.75,4.6706102385,4.3725,-5.587,7.0945983149,1.3125,-0.307,1.3479262777,3.06,-5.28,6.1026223871
2019-06-05 04:30:00,6.024,0.486,6.0435727844,1.474,-0.304,1.505022259,4.55,0.79,4.6180731913,4.484,-5.464,7.0683486049,1.474,-0.304,1.505022259,3.01,-5.16,5.9737509155
