Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-06-05 05:00:00,5.9875,0.4665,6.0056455523,1.3075,-0.28350000000000003,1.3378820949999999,4.68,0.75,4.7397151813,4.4675,-5.7635000000000005,7.2922210951,1.3075,-0.28350000000000003,1.3378820949999999,3.16,-5.48,6.3258201049
2019-06-05 05:30:00,6.2845,0.393,6.2967760997,1.4545,-0.357,1.4976712757000001,4.83,0.75,4.8878829773,4.7345,-5.437,7.2094701088,1.4545,-0.357,1.4976712757000001,3.2800000000000002,-5.08,6.0468834948
2019-06-05 06:00:00,6.497,0.432,6.5113464813,1.667,-0.378,1.7093194552000002,4.83,0.81,4.8974483152,4.987,-5.458,7.3932356245,1.667,-0.378,1.7093194552000002,3.32,-5.08,6.0686736607
2019-06-05 06:30:00,7.362,0.932,7.4207592603,1.212,-0.318,1.2530235432999999,6.15,1.25,6.2757469675,5.842,-4.938,7.6493665097,1.212,-0.318,1.2530235432999999,4.63,-4.62,6.5407415482
2019-06-05 07:00:00,7.902,0.9460000000000001,7.9584244672,1.252,-0.334,1.2957854761,6.65,1.28,6.7720676311,6.422,-4.674,7.9428181397,1.252,-0.334,1.2957854761,5.17,-4.34,6.7501481465
2019-06-05 07:30:00,8.527,1.389,8.639389446,1.357,-0.341,1.3991890508,7.17,1.73,7.3757575882,6.977,-4.571,8.341017324,1.357,-0.341,1.3991890508,5.62,-4.23,7.034010236
2019-06-05 08:00:00,8.895,2.1725,9.156461175,1.725,-0.35750000000000004,1.7616558262000002,7.17,2.5300000000000002,7.6032756099,7.235,-4.9575,8.7705205803,1.725,-0.35750000000000004,1.7616558262000002,5.51,-4.6,7.1777503439
2019-06-05 08:30:00,9.0405,1.8145,9.2207944614,2.9105,-0.41550000000000004,2.9400085884,6.13,2.23,6.5230207726,7.4905,-4.4455,8.7103421575,2.9105,-0.41550000000000004,2.9400085884,4.58,-4.03,6.1005983313
2019-06-05 09:00:00,9.2535,1.501,9.374447357,2.5535,-0.40900000000000003,2.586047805,6.7,1.9100000000000001,6.9669290222,7.8035,-4.109,8.819211600300001,2.5535,-0.40900000000000003,2.586047805,5.25,-3.7,6.4228109111
2019-06-05 09:30:00,9.4155,1.565,9.5446773256,3.9755000000000003,-0.495,4.0061983538,5.44,2.06,5.816975159,7.8955,-3.835,8.7775933632,3.9755000000000003,-0.495,4.0061983538,3.92,-3.34,5.1499514561
2019-06-05 10:00:00,9.394,1.3094999999999999,9.484831377,4.214,-0.47050000000000003,4.2401846953,5.18,1.78,5.4772986042,7.854,-3.6305,8.6525052008,4.214,-0.47050000000000003,4.2401846953,3.64,-3.16,4.8202904477
2019-06-05 10:30:00,9.1615,1.159,9.234520196,2.5815,-0.401,2.6124592341,6.58,1.56,6.7623960251,7.7015,-3.891,8.6286142138,2.5815,-0.401,2.6124592341,5.12,-3.49,6.1963295587000005
2019-06-05 11:00:00,9.194,1.2905,9.2841276515,3.564,-0.4495,3.5922341586,5.63,1.74,5.8927497826,7.674,-3.6095,8.4804932787,3.564,-0.4495,3.5922341586,4.11,-3.16,5.1843707429
2019-06-05 11:30:00,9.139,1.349,9.2380258714,5.789,-0.601,5.8201135728,3.35,1.9500000000000002,3.8762094887,7.539,-3.661,8.380897446,5.789,-0.601,5.8201135728,1.75,-3.06,3.5250673752
2019-06-05 12:00:00,9.366,2.026,9.5826213533,5.696,-0.624,5.7300778354,3.67,2.65,4.5267427583,7.716,-4.044,8.711520648,5.696,-0.624,5.7300778354,2.02,-3.42,3.9720020141
2019-06-05 12:30:00,9.344,2.4545,9.6609992366,4.074,-0.5355,4.1090432281,5.27,2.99,6.0591253494,7.674,-4.6855,8.9913395137,4.074,-0.5355,4.1090432281,3.6,-4.15,5.4938602094
2019-06-05 13:00:00,9.369,2.3685,9.6637442666,5.229,-0.6615,5.2706757868,4.14,3.03,5.1303508652,7.709,-4.9115,9.1406516863,5.229,-0.6615,5.2706757868,2.48,-4.25,4.9206605248
2019-06-05 13:30:00,8.812,1.401,8.9226758879,4.152,-0.539,4.1868395001,4.66,1.94,5.0476925421,7.272,-4.569,8.5882329382,4.152,-0.539,4.1868395001,3.12,-4.03,5.0965969038
2019-06-05 14:00:00,8.7905,1.239,8.8773876366,2.9205,-0.401,2.9479011601,5.87,1.6400000000000001,6.0947928595,7.3105,-4.141,8.401862368,2.9205,-0.401,2.9479011601,4.39,-3.74,5.7671223327
2019-06-05 14:30:00,8.6255,1.2755,8.7192975921,2.4755000000000003,-0.3645,2.5021911398,6.15,1.6400000000000001,6.3649116255,7.1355,-4.1045,8.23178477,2.4755000000000003,-0.3645,2.5021911398,4.66,-3.74,5.9752154773
2019-06-05 15:00:00,8.6215,1.3025,8.7193330307,2.1415,-0.3775,2.1745179926000002,6.48,1.6800000000000002,6.6942363269000005,7.1515,-4.0775,8.2322511198,2.1415,-0.3775,2.1745179926000002,5.01,-3.7,6.2281698757
2019-06-05 15:30:00,8.7565,1.238,8.8435816415,3.4865,-0.512,3.5238936207,5.27,1.75,5.5529631729,7.2265,-4.242,8.3795504802,3.4865,-0.512,3.5238936207,3.74,-3.73,5.2820923884
2019-06-05 16:00:00,8.687,1.1345,8.7607681883,3.857,-0.5455,3.895384352,4.83,1.6800000000000002,5.113834178,7.147,-4.4455,8.4167736841,3.857,-0.5455,3.895384352,3.29,-3.9,5.102362198
2019-06-05 16:30:00,8.6795,1.0905,8.7477374503,2.8995,-0.4595,2.9356839918,5.78,1.55,5.9842209184,7.1895,-4.5395,8.5027037171,2.8995,-0.4595,2.9356839918,4.29,-4.08,5.9203462737
2019-06-05 17:00:00,8.5095,0.8625,8.553098649,2.0295,-0.3975,2.0680610484,6.48,1.26,6.6013634955,7.0495,-4.7475000000000005,8.4990709198,2.0295,-0.3975,2.0680610484,5.02,-4.35,6.6425070567999995
2019-06-05 17:30:00,8.464,1.0255,8.5258985597,1.484,-0.35450000000000004,1.5257543216,6.98,1.38,7.1151106808,7.044,-4.9345,8.6004201206,1.484,-0.35450000000000004,1.5257543216,5.5600000000000005,-4.58,7.2034713854
2019-06-05 18:00:00,8.3355,0.889,8.3827728855,1.6155,-0.371,1.6575527895,6.72,1.26,6.8371046504,6.9254999999999995,-5.031,8.559994816,1.6155,-0.371,1.6575527895,5.31,-4.66,7.0648212999
2019-06-05 18:30:00,8.068,0.859,8.1136000025,1.428,-0.35100000000000003,1.4705050153,6.64,1.21,6.7493481167,6.658,-5.241,8.4733136965,1.428,-0.35100000000000003,1.4705050153,5.23,-4.89,7.1599581004
2019-06-05 19:00:00,8.201,0.892,8.2493675515,1.001,-0.318,1.0502975769,7.2,1.21,7.3009656896,6.791,-5.048,8.4616774342,1.001,-0.318,1.0502975769,5.79,-4.73,7.4764296292
2019-06-05 19:30:00,8.073,0.898,8.1227909612,1.133,-0.312,1.1751736042,6.94,1.21,7.044693038,6.6530000000000005,-5.042,8.3477046546,1.133,-0.312,1.1751736042,5.52,-4.73,7.2693397224
2019-06-05 20:00:00,7.936,0.8565,7.9820854574,0.8160000000000001,-0.35350000000000004,0.8892796242000001,7.12,1.21,7.2220841867,6.546,-5.3335,8.443715903,0.8160000000000001,-0.35350000000000004,0.8892796242000001,5.73,-4.98,7.5916598975
2019-06-05 20:30:00,7.659,0.8745,7.7087632763,0.539,-0.3355,0.6348868009,7.12,1.21,7.2220841867,6.269,-5.3855,8.2646216641,0.539,-0.3355,0.6348868009,5.73,-5.05,7.6377614522
2019-06-05 21:00:00,7.3870000000000005,0.929,7.4451870359,0.357,-0.281,0.4543236732,7.03,1.21,7.133372274,5.927,-5.241,7.9118525012,0.357,-0.281,0.4543236732,5.57,-4.96,7.4583175046
2019-06-05 21:30:00,7.4915,0.928,7.54875859,0.2515,-0.28200000000000003,0.3778574467,7.24,1.21,7.3404155196,5.9915,-4.942,7.7666875983,0.2515,-0.28200000000000003,0.3778574467,5.74,-4.66,7.3934565665
2019-06-05 22:00:00,7.4235,0.9705,7.4866696535,0.1835,-0.23950000000000002,0.301715926,7.24,1.21,7.3404155196,5.9235,-5.2495,7.914865918,0.1835,-0.23950000000000002,0.301715926,5.74,-5.01,7.6189041207
2019-06-05 22:30:00,7.193,0.9905,7.2608773058,0.10300000000000001,-0.2195,0.2424649459,7.09,1.21,7.192509993,5.713,-5.0895,7.6512338384,0.10300000000000001,-0.2195,0.2424649459,5.61,-4.87,7.4289299364
2019-06-05 23:00:00,6.98,0.985,7.0491577511,0.09,-0.225,0.24233241630000002,6.89,1.21,6.9954413728,5.44,-5.095,7.4533633348,0.09,-0.225,0.24233241630000002,5.35,-4.87,7.2345974318
2019-06-05 23:30:00,6.784,0.9085000000000001,6.8445619473,0.094,-0.2215,0.2406205519,6.69,1.13,6.7847623392,5.364,-5.2615,7.5137126808,0.094,-0.2215,0.2406205519,5.27,-5.04,7.2920847499
2019-06-06 00:00:00,6.564,1.023,6.6432390443,0.074,-0.187,0.201109423,6.49,1.21,6.6018330788,5.034,-5.227,7.2569060212,0.074,-0.187,0.201109423,4.96,-5.04,7.0712940824
2019-06-06 00:30:00,6.2475,0.868,6.3075098296,0.08750000000000001,-0.222,0.2386215623,6.16,1.09,6.2556934068,4.7975,-5.232,7.098579453,0.08750000000000001,-0.222,0.2386215623,4.71,-5.01,6.8763507764
2019-06-06 01:00:00,6.204,0.536,6.2271110477,0.094,-0.224,0.2429238564,6.11,0.76,6.1570853494,4.674,-5.234,7.0171954512,0.094,-0.224,0.2429238564,4.58,-5.01,6.7879672951
2019-06-06 01:30:00,6.1375,0.5445,6.1616058378,0.0275,-0.2155,0.2172475546,6.11,0.76,6.1570853494,4.6075,-5.2255,6.9666998285,0.0275,-0.2155,0.2172475546,4.58,-5.01,6.7879672951
2019-06-06 02:00:00,6.036,0.536,6.0597518101,0.026000000000000002,-0.224,0.2255038802,6.01,0.76,6.0578626594,4.496,-5.274,6.9303024465,0.026000000000000002,-0.224,0.2255038802,4.47,-5.05,6.7441381955
2019-06-06 02:30:00,5.882,0.5795,5.9104774976000005,0.002,-0.18050000000000002,0.18051108,5.88,0.76,5.9289122105,4.402,-5.2305,6.836353871,0.002,-0.18050000000000002,0.18051108,4.4,-5.05,6.6979474468
2019-06-06 03:00:00,5.79,0.591,5.8200842777,0.0,-0.169,0.169,5.79,0.76,5.8396660863,4.4,-5.219,6.8262699184999995,0.0,-0.169,0.169,4.4,-5.05,6.6979474468
2019-06-06 03:30:00,5.9105,0.5720000000000001,5.9381136946,0.0005,-0.188,0.1880006649,5.91,0.76,5.9586659581,4.4005,-5.238,6.8411288725,0.0005,-0.188,0.1880006649,4.4,-5.05,6.6979474468
2019-06-06 04:00:00,5.9605,0.589,5.9895309708,0.0005,-0.171,0.17100073100000002,5.96,0.76,6.0082609797,4.4805,-5.221,6.8799506721,0.0005,-0.171,0.17100073100000002,4.48,-5.05,6.7507703264
2019-06-06 04:30:00,5.858,0.5690000000000001,5.8855692163,0.008,-0.191,0.1911674659,5.85,0.76,5.8991609573,4.408,-5.241,6.8482512366,0.008,-0.191,0.1911674659,4.4,-5.05,6.6979474468
2019-06-06 05:00:00,5.9385,0.5245000000000001,5.9616174399,0.018500000000000003,-0.23550000000000001,0.2362255278,5.92,0.76,5.9685844218,4.4485,-5.2855,6.9083762564,0.018500000000000003,-0.23550000000000001,0.2362255278,4.43,-5.05,6.7176930564
2019-06-06 05:30:00,5.963,0.48750000000000004,5.9828943873,0.043000000000000003,-0.2725,0.2758717999,5.92,0.76,5.9685844218,4.513,-5.3225,6.978264487,0.043000000000000003,-0.2725,0.2758717999,4.47,-5.05,6.7441381955
2019-06-06 06:00:00,6.224,0.48150000000000004,6.2425970757,0.134,-0.2785,0.3090602692,6.09,0.76,6.1372387928,4.644,-5.1885,6.9632799922,0.134,-0.2785,0.3090602692,4.51,-4.91,6.6669483274
2019-06-06 06:30:00,6.858,0.811,6.9057863419,0.23800000000000002,-0.299,0.3821583441,6.62,1.11,6.7124138728,5.318,-5.049,7.3330433655,0.23800000000000002,-0.299,0.3821583441,5.08,-4.75,6.9547753379
2019-06-06 07:00:00,7.3065,1.1775,7.4007735069,0.4365,-0.3025,0.5310729705,6.87,1.48,7.0276098355,5.7265,-5.1925,7.7301266807,0.4365,-0.3025,0.5310729705,5.29,-4.89,7.2039017206
2019-06-06 07:30:00,7.855,1.5735000000000001,8.0110503213,0.535,-0.3065,0.616577043,7.32,1.88,7.5575657457,6.245,-5.2365,8.1499053522,0.535,-0.3065,0.616577043,5.71,-4.93,7.5438054058
2019-06-06 08:00:00,8.15,2.1465,8.4279275181,0.8300000000000001,-0.3035,0.8837489745,7.32,2.45,7.7191255981,6.47,-5.3335,8.3849342424,0.8300000000000001,-0.3035,0.8837489745,5.64,-5.03,7.5571489333
2019-06-06 08:30:00,8.404,1.5975000000000001,8.5544855047,1.264,-0.36250000000000004,1.3149533262,7.14,1.96,7.4041339804,6.904,-4.7725,8.3929715983,1.264,-0.36250000000000004,1.3149533262,5.64,-4.41,7.1594483027999996
2019-06-06 09:00:00,8.4785,1.29,8.5760749909,1.5785,-0.37,1.6212841360999999,6.9,1.6600000000000001,7.0968725506,7.0085,-4.28,8.2120321632,1.5785,-0.37,1.6212841360999999,5.43,-3.91,6.6912629599999995
2019-06-06 09:30:00,8.769,1.683,8.9290453017,2.419,-0.427,2.4563977691,6.35,2.11,6.6913825178,7.209,-4.167,8.3266782092,2.419,-0.427,2.4563977691,4.79,-3.74,6.0771457116
2019-06-06 10:00:00,8.879,2.263,9.1628494476,1.729,-0.367,1.7675208627,7.15,2.63,7.6183594034,7.229,-4.897,8.7314975806,1.729,-0.367,1.7675208627,5.5,-4.53,7.1253701658
2019-06-06 10:30:00,8.8525,2.319,9.1512030493,2.1925,-0.431,2.2344612885,6.66,2.75,7.2054215699,7.1925,-4.911,8.7091892418,2.1925,-0.431,2.2344612885,5.0,-4.48,6.713449188
2019-06-06 11:00:00,8.888,2.3045,9.1818987279,2.668,-0.4455,2.7049388625,6.22,2.75,6.8008014234,7.228,-4.8855,8.7242245644,2.668,-0.4455,2.7049388625,4.5600000000000005,-4.44,6.364526691
2019-06-06 11:30:00,8.6915,2.1675,8.957691025,1.9015,-0.3725,1.9376425109,6.79,2.54,7.2495310193,7.0515,-5.0025,8.6457306516,1.9015,-0.3725,1.9376425109,5.15,-4.63,6.9252725578
2019-06-06 12:00:00,8.625,2.185,8.8974631216,2.895,-0.485,2.9353449542,5.73,2.67,6.3215346238,6.955,-5.005,8.5686667574,2.895,-0.485,2.9353449542,4.06,-4.52,6.0756892613
2019-06-06 12:30:00,8.8405,2.279,9.1295279862,2.7405,-0.461,2.7790036434000003,6.1,2.74,6.6871219519,7.1505,-4.791,8.607167434800001,2.7405,-0.461,2.7790036434000003,4.41,-4.33,6.1803721571
2019-06-06 13:00:00,9.0565,2.504,9.3962869395,2.0665,-0.406,2.1060052825,6.99,2.91,7.5715388132,7.3865,-4.5760000000000005,8.6890827048,2.0665,-0.406,2.1060052825,5.32,-4.17,6.7595340076
2019-06-06 13:30:00,8.879,2.2800000000000002,9.1670628339,2.349,-0.43,2.3880328725,6.53,2.71,7.0700070721,7.229,-4.9,8.733180463,2.349,-0.43,2.3880328725,4.88,-4.47,6.6178017498
2019-06-06 14:00:00,8.553,2.215,8.8351589686,2.993,-0.495,3.0336568692,5.5600000000000005,2.71,6.1852809152,6.873,-5.095,8.555533531,2.993,-0.495,3.0336568692,3.88,-4.6,6.0178401441
2019-06-06 14:30:00,8.5315,2.2565,8.8248673928,2.7315,-0.5035000000000001,2.7775176867,5.8,2.76,6.4232079213,6.8615,-5.1035,8.55136799,2.7315,-0.5035000000000001,2.7775176867,4.13,-4.6,6.1819818829
2019-06-06 15:00:00,8.3775,2.2165,8.6657589685,2.1075,-0.4335,2.1516222949,6.27,2.65,6.8070110915,6.6975,-5.2035,8.4813276378,2.1075,-0.4335,2.1516222949,4.59,-4.77,6.6197431974
2019-06-06 15:30:00,8.3025,2.1365,8.5729888895,1.7325,-0.4035,1.7788671957000002,6.57,2.54,7.0438980685,6.6425,-5.4435,8.5880439275,1.7325,-0.4035,1.7788671957000002,4.91,-5.04,7.036312955
2019-06-06 16:00:00,8.4295,2.1405,8.6970230826,2.0695,-0.3995,2.1077074038,6.36,2.54,6.848445079,6.7795000000000005,-5.4395,8.6919376723,2.0695,-0.3995,2.1077074038,4.71,-5.04,6.8982389056999995
2019-06-06 16:30:00,8.398,1.3065,8.4990203112,1.348,-0.3335,1.3886418725,7.05,1.6400000000000001,7.238238736,6.938,-4.4035,8.2174604502,1.348,-0.3335,1.3886418725,5.59,-4.07,6.914694498
2019-06-06 17:00:00,8.0605,0.9865,8.1206429856,1.0805,-0.3435,1.1337867965,6.98,1.33,7.1055823125,6.6305,-4.6035,8.0719107094,1.0805,-0.3435,1.1337867965,5.55,-4.26,6.9964348064
2019-06-06 17:30:00,7.7485,0.7805000000000001,7.7877103503,1.4185,-0.3295,1.4562666308,6.33,1.11,6.4265854075,6.3085,-4.9595,8.0245755339,1.4185,-0.3295,1.4562666308,4.89,-4.63,6.7341666151
2019-06-06 18:00:00,7.7115,0.8745,7.7609266521,1.5915,-0.3155,1.6224711091000001,6.12,1.19,6.2346210791,6.2715,-4.9455,7.9868443393,1.5915,-0.3155,1.6224711091000001,4.68,-4.63,6.5832590713
2019-06-06 18:30:00,7.569,0.5995,7.5927044754,1.2690000000000001,-0.3005,1.3040940342,6.3,0.9,6.3639610307,6.129,-5.0205,7.9227559126,1.2690000000000001,-0.3005,1.3040940342,4.86,-4.72,6.7748062703
2019-06-06 19:00:00,7.6945,0.602,7.7180136207,0.8345,-0.298,0.8861118722,6.86,0.9,6.9187860207,6.2545,-4.908,7.950297746,0.8345,-0.298,0.8861118722,5.42,-4.61,7.1153706861
2019-06-06 19:30:00,7.5085,0.4545,7.5222431827000005,0.4585,-0.29550000000000004,0.545474564,7.05,0.75,7.0897813789,6.0585,-4.9055,7.7954699987,0.4585,-0.29550000000000004,0.545474564,5.6,-4.61,7.2534198831
2019-06-06 20:00:00,7.6775,0.7825000000000001,7.7172736442000005,0.5675,-0.2975,0.6407515119,7.11,1.08,7.1915575504,6.2575,-4.7675,7.8667250174,0.5675,-0.2975,0.6407515119,5.69,-4.47,7.2358137068
2019-06-06 20:30:00,7.601,0.965,7.6620118768,0.241,-0.225,0.3297059296,7.36,1.19,7.4555818016,6.181,-4.825,7.8412617607,0.241,-0.225,0.3297059296,5.94,-4.6,7.5128955803
2019-06-06 21:00:00,7.521,0.9135000000000001,7.5762737048,0.101,-0.2265,0.2479984879,7.42,1.1400000000000001,7.5070633406,6.091,-4.8265,7.7714466639,0.101,-0.2265,0.2479984879,5.99,-4.6,7.5524896557
2019-06-06 21:30:00,7.3115,0.7695000000000001,7.3518815619,0.0115,-0.2205,0.22079968300000002,7.3,0.99,7.3668242819,5.8815,-4.8205,7.6045553782,0.0115,-0.2205,0.22079968300000002,5.87,-4.6,7.4576739001
2019-06-06 22:00:00,7.22,0.66,7.2501034475,0.0,-0.17,0.17,7.22,0.8300000000000001,7.2675511694,5.78,-4.87,7.5581280751,0.0,-0.17,0.17,5.78,-4.7,7.4497248271
2019-06-06 22:30:00,7.0905,0.659,7.1210582956,0.060500000000000005,-0.171,0.1813870172,7.03,0.8300000000000001,7.0788275865,5.6405,-5.061,7.5781898399,0.060500000000000005,-0.171,0.1813870172,5.58,-4.89,7.4194676359
2019-06-06 23:00:00,6.802,0.526,6.8223075275,0.10200000000000001,-0.224,0.2461300469,6.7,0.75,6.741846928,5.362,-5.264,7.514036199,0.10200000000000001,-0.224,0.2461300469,5.26,-5.04,7.2848610145
2019-06-06 23:30:00,6.549,0.52,6.5696119368,0.049,-0.23,0.23516164650000002,6.5,0.75,6.5431261642,5.109,-5.32,7.3759257724000005,0.049,-0.23,0.23516164650000002,5.06,-5.09,7.1771651785
2019-06-07 00:00:00,6.151,0.56,6.1764391845,0.001,-0.19,0.1900026316,6.15,0.75,6.1955629284,4.601,-5.32,7.0336051211,0.001,-0.19,0.1900026316,4.6,-5.13,6.8903483221
2019-06-07 00:30:00,5.8925,0.5615,5.9191923858,0.0025,-0.1885,0.1885165775,5.89,0.75,5.9375584208,4.4025,-5.5985,7.1221631896,0.0025,-0.1885,0.1885165775,4.4,-5.41,6.9733851177
2019-06-07 01:00:00,5.9725,0.494,5.9928951476000005,0.0325,-0.256,0.25805474230000003,5.94,0.75,5.9871612639,4.4825,-5.396,7.0149570384,0.0325,-0.256,0.25805474230000003,4.45,-5.14,6.7986836961
2019-06-07 01:30:00,5.9795,0.5135000000000001,6.0015083521,0.1895,-0.29650000000000004,0.3518842139,5.79,0.81,5.8463834975,4.5595,-5.4365,7.0953909336,0.1895,-0.29650000000000004,0.3518842139,4.37,-5.14,6.7465917321
2019-06-07 02:00:00,5.853,1.379,6.0132561895,0.163,-0.261,0.3077174028,5.69,1.6400000000000001,5.9216298432,4.133,-6.201,7.4521198326,0.163,-0.261,0.3077174028,3.9699999999999998,-5.94,7.1445433724
2019-06-07 02:30:00,5.6505,1.3375,5.806639002,0.3305,-0.2325,0.4040872431,5.32,1.57,5.5468279223,3.9905,-6.2425,7.4089740518,0.3305,-0.2325,0.4040872431,3.66,-6.01,7.0367393017
2019-06-07 03:00:00,5.605,1.044,5.7013999158,0.41500000000000004,-0.23600000000000002,0.4774107246,5.19,1.28,5.3455121364,3.865,-6.246,7.3451168132,0.41500000000000004,-0.23600000000000002,0.4774107246,3.45,-6.01,6.9298340528
2019-06-07 03:30:00,5.6665,1.3245,5.8192372782,0.5865,-0.29550000000000004,0.6567362484,5.08,1.62,5.3320540132,3.9365,-6.2355,7.3741096073,0.5865,-0.29550000000000004,0.6567362484,3.35,-5.94,6.8195381075
2019-06-07 04:00:00,5.6365,1.2215,5.7673385977,0.6665,-0.3685,0.7615868302000001,4.97,1.5899999999999999,5.2181414316,3.9665,-6.3085,7.4518651692,0.6665,-0.3685,0.7615868302000001,3.3,-5.94,6.7951158931
2019-06-07 04:30:00,5.8985,1.2225,6.0238532934,0.8685,-0.41750000000000004,0.9636381582,5.03,1.6400000000000001,5.2906048804,4.1685,-6.3075,7.5604859963,0.8685,-0.41750000000000004,0.9636381582,3.3,-5.89,6.7514516957
2019-06-07 05:00:00,5.948,1.2429999999999999,6.0764918333,1.048,-0.397,1.1206752429,4.9,1.6400000000000001,5.1671655673,4.218,-6.147,7.4550072435,1.048,-0.397,1.1206752429,3.17,-5.75,6.5659272003
2019-06-07 05:30:00,6.064,1.255,6.1925052281,0.914,-0.385,0.9917766886,5.15,1.6400000000000001,5.4048219212,4.364,-6.215,7.5941241101,0.914,-0.385,0.9917766886,3.45,-5.83,6.7743191540000005
2019-06-07 06:00:00,6.2185,0.368,6.2293792829,1.2185,-0.422,1.2895062039,5.0,0.79,5.0620252864,4.6685,-5.562,7.2615932308,1.2185,-0.422,1.2895062039,3.45,-5.14,6.1904846337
2019-06-07 06:30:00,6.537,0.6035,6.564798645,1.587,-0.48650000000000004,1.6598949515,4.95,1.09,5.0685895474,4.937,-5.5365,7.4180052069,1.587,-0.48650000000000004,1.6598949515,3.35,-5.05,6.0601155105
2019-06-07 07:00:00,7.351,0.6915,7.3834526646,1.8010000000000002,-0.5085000000000001,1.8714094287,5.55,1.2,5.6782479692,5.771,-5.2585,7.8074492153,1.8010000000000002,-0.5085000000000001,1.8714094287,3.9699999999999998,-4.75,6.1905896327
2019-06-07 07:30:00,7.8870000000000005,0.9385,7.9426413270000005,2.057,-0.5315,2.1245567185,5.83,1.47,6.0124703741,6.317,-5.0815,8.1071654263,2.057,-0.5315,2.1245567185,4.26,-4.55,6.2329848387
2019-06-07 08:00:00,8.244,1.3415,8.3524342709,2.664,-0.5185000000000001,2.7139893607000003,5.58,1.8599999999999999,5.8818364479,6.634,-5.2385,8.4529189189,2.664,-0.5185000000000001,2.7139893607000003,3.9699999999999998,-4.72,6.1676008301
2019-06-07 08:30:00,8.407,0.7005,8.4361335486,1.647,-0.48950000000000005,1.7182023309,6.76,1.19,6.8639420161,6.927,-4.5295,8.2764545096,1.647,-0.48950000000000005,1.7182023309,5.28,-4.04,6.6483080554
2019-06-07 09:00:00,8.6695,0.8605,8.7121002347,1.7095,-0.4995,1.7809802075999999,6.96,1.3599999999999999,7.0916288679,7.1895,-4.4595,8.4602630278,1.7095,-0.4995,1.7809802075999999,5.48,-3.96,6.7610650049
2019-06-07 09:30:00,8.9525,2.032,9.1802113402,1.5325,-0.498,1.6113845755,7.42,2.5300000000000002,7.8394706454000005,7.2825,-5.098,8.8895674951,1.5325,-0.498,1.6113845755,5.75,-4.6,7.363592873
2019-06-07 10:00:00,8.945,2.017,9.1695863593,1.7850000000000001,-0.513,1.8572544252,7.16,2.5300000000000002,7.5938461928,7.275,-5.213,8.9499158655,1.7850000000000001,-0.513,1.8572544252,5.49,-4.7,7.2270395045
2019-06-07 10:30:00,9.259,1.905,9.4529416586,2.779,-0.625,2.8484146468000002,6.48,2.5300000000000002,6.9563855557,7.589,-5.265,9.2365115709,2.779,-0.625,2.8484146468000002,4.8100000000000005,-4.64,6.6832402321
2019-06-07 11:00:00,9.3775,1.9735,9.5829123183,3.1975,-0.5565,3.2455659753,6.18,2.5300000000000002,6.6778215011,7.7175,-5.3865,9.4113861094,3.1975,-0.5565,3.2455659753,4.52,-4.83,6.6150812542
2019-06-07 11:30:00,9.391,1.8065,9.5631753748,3.141,-0.7235,3.2232488657,6.25,2.5300000000000002,6.7426552633,7.721,-5.5535,9.5107940389,3.141,-0.7235,3.2232488657,4.58,-4.83,6.6562226525
2019-06-07 12:00:00,9.331,1.9235000000000002,9.5271933564,3.141,-0.6065,3.1990191075,6.19,2.5300000000000002,6.6870770894,7.681,-5.4365,9.4102759391,3.141,-0.6065,3.1990191075,4.54,-4.83,6.6287630822
2019-06-07 12:30:00,9.3405,1.9180000000000001,9.5353900943,3.3605,-0.612,3.4157728628,5.98,2.5300000000000002,6.4931733382,7.7105,-5.642,9.5542647153,3.3605,-0.612,3.4157728628,4.35,-5.03,6.6500676688
2019-06-07 13:00:00,9.285,1.867,9.4708454744,2.995,-0.663,3.0675061532,6.29,2.5300000000000002,6.7797492579,7.665,-5.693,9.5479041679,2.995,-0.663,3.0675061532,4.67,-5.03,6.8636579169
2019-06-07 13:30:00,9.3195,1.384,9.4217055913,1.8495,-0.626,1.9525691409,7.47,2.01,7.735696478,7.7795000000000005,-5.246,9.383023833,1.8495,-0.626,1.9525691409,5.93,-4.62,7.5172667905
2019-06-07 14:00:00,8.8985,1.8105,9.0808156297,1.2885,-0.5495,1.4007792474,7.61,2.36,7.9675403984,7.2885,-5.3995,9.0706577766,1.2885,-0.5495,1.4007792474,6.0,-4.85,7.7150826308
2019-06-07 14:30:00,8.7225,1.9885000000000002,8.946291885499999,0.9225000000000001,-0.5315,1.0646588656,7.8,2.52,8.1969750518,7.0925,-5.3815,8.9030387228,0.9225000000000001,-0.5315,1.0646588656,6.17,-4.85,7.8480188583
2019-06-07 15:00:00,8.3995,1.939,8.6204014553,0.7495,-0.461,0.8799268436000001,7.65,2.4,8.0176368089,6.7795000000000005,-5.521,8.7431722647,0.7495,-0.461,0.8799268436000001,6.03,-5.06,7.871753299
2019-06-07 15:30:00,8.1265,1.0715,8.1968356394,0.7165,-0.3985,0.8198624885,7.41,1.47,7.5544026898,6.6865,-4.9085,8.294736554,0.7165,-0.3985,0.8198624885,5.97,-4.51,7.482045175
2019-06-07 16:00:00,8.1065,0.8985000000000001,8.1561415204,0.9365,-0.3915,1.0150391618,7.17,1.29,7.2851218247,6.6765,-4.8015,8.2237494186,0.9365,-0.3915,1.0150391618,5.74,-4.41,7.2384874111
2019-06-07 16:30:00,7.843,0.8260000000000001,7.8863759104,1.733,-0.464,1.7940415268,6.11,1.29,6.2446937475,6.383,-4.954,8.0799012989,1.733,-0.464,1.7940415268,4.65,-4.49,6.4639461631
2019-06-07 17:00:00,7.5825,0.7945,7.624010526,1.7825000000000002,-0.3955,1.8258495283,5.8,1.19,5.9208192001,6.1025,-4.9955,7.8864140457000005,1.7825000000000002,-0.3955,1.8258495283,4.32,-4.6,6.3104991879
2019-06-07 17:30:00,7.532,0.7465,7.568902579,1.412,-0.4435,1.4800122466,6.12,1.19,6.2346210791,6.072,-5.0435,7.893419807,1.412,-0.4435,1.4800122466,4.66,-4.6,6.5479462429
2019-06-07 18:00:00,7.4705,0.7385,7.5069136468,1.3505,-0.4015,1.4089189118,6.12,1.1400000000000001,6.2252710784,6.0105,-5.2615,7.9880844074,1.3505,-0.4015,1.4089189118,4.66,-4.86,6.7331419115
2019-06-07 18:30:00,7.447,0.671,7.4771685818,0.997,-0.34900000000000003,1.0563190806,6.45,1.02,6.5301531376,5.977,-5.089,7.8499968153,0.997,-0.34900000000000003,1.0563190806,4.98,-4.74,6.8751727251
2019-06-07 19:00:00,7.476,0.853,7.5245056316,0.836,-0.337,0.9013684042000001,6.64,1.19,6.7457912805,6.016,-4.937,7.7824305329,0.836,-0.337,0.9013684042000001,5.18,-4.6,6.9276547258
2019-06-07 19:30:00,7.3355,0.8255,7.3818026592,1.1755,-0.3645,1.2307154423,6.16,1.19,6.2738903401,5.8455,-5.0345,7.7146652876,1.1755,-0.3645,1.2307154423,4.67,-4.67,6.6043773363
2019-06-07 20:00:00,7.1215,0.46950000000000003,7.1369596118,0.7615000000000001,-0.3705,0.8468485697,6.36,0.84,6.4152318742,5.6415,-5.2205,7.6863608099,0.7615000000000001,-0.3705,0.8468485697,4.88,-4.85,6.8801816836
2019-06-07 20:30:00,7.1165,0.319,7.1236460643,0.2265,-0.381,0.44324175120000003,6.89,0.7000000000000001,6.9254674932,5.6365,-5.361,7.7788465244000005,0.2265,-0.381,0.44324175120000003,5.41,-4.98,7.3531285858
2019-06-07 21:00:00,6.8215,-0.0665,6.8218241329,0.1915,-0.3765,0.4224032434,6.63,0.31,6.6372434037,5.4215,-5.5565,7.7632051693,0.1915,-0.3765,0.4224032434,5.23,-5.18,7.3610664988
2019-06-07 21:30:00,6.5645,0.7325,6.6052415929,0.044500000000000005,-0.3175,0.32060333750000003,6.52,1.05,6.6040063598,4.9945,-6.2875,8.0297999041,0.044500000000000005,-0.3175,0.32060333750000003,4.95,-5.97,7.7552175985
2019-06-07 22:00:00,6.1215,0.3055,6.1291184113,0.021500000000000002,-0.28450000000000003,0.2853112336,6.1,0.59,6.1284663661,4.6215,-5.8645,7.4666339471,0.021500000000000002,-0.28450000000000003,0.2853112336,4.6,-5.58,7.2316249903
2019-06-07 22:30:00,5.928,0.039,5.9281282881,0.008,-0.261,0.2611225766,5.92,0.30000000000000004,5.9275964775,4.408,-5.761,7.2539358282,0.008,-0.261,0.2611225766,4.4,-5.5,7.0434366612
2019-06-07 23:00:00,5.6705,0.089,5.6711983963,0.0005,-0.211,0.21100059240000002,5.67,0.30000000000000004,5.6779309612,4.2805,-5.711,7.1371003391,0.0005,-0.211,0.21100059240000002,4.28,-5.5,6.9691032422
2019-06-07 23:30:00,5.337,0.115,5.3382388482,0.007,-0.185,0.18513238510000002,5.33,0.30000000000000004,5.3384361006,3.827,-5.865,7.003153147,0.007,-0.185,0.18513238510000002,3.8200000000000003,-5.68,6.8450566104
2019-06-08 00:00:00,5.007,-0.17300000000000001,5.0099878243,0.007,-0.133,0.13318408310000002,5.0,-0.04,5.0001599974,3.377,-5.4030000000000005,6.3715412578,0.007,-0.133,0.13318408310000002,3.37,-5.27,6.255381683
2019-06-08 00:30:00,4.782,0.5605,4.8147361558,0.022,-0.1295,0.1313554338,4.76,0.6900000000000001,4.8097505133,3.012,-6.0495,6.7578542637,0.022,-0.1295,0.1313554338,2.99,-5.92,6.6322319019
2019-06-08 01:00:00,4.9125,0.626,4.9522249797,0.3225,-0.124,0.3455173657,4.59,0.75,4.6508708862,3.1425,-6.044,6.8121393299,0.3225,-0.124,0.3455173657,2.8200000000000003,-5.92,6.5573470245
2019-06-08 01:30:00,4.9775,0.5625,5.0091828176,0.8475,-0.1875,0.8679933756,4.13,0.75,4.1975469027,3.2275,-6.3175,7.0941921668,0.8475,-0.1875,0.8679933756,2.38,-6.13,6.575811737
2019-06-08 02:00:00,5.086,0.596,5.1208018903,2.226,-0.154,2.2313206852,2.86,0.75,2.9567042463,3.316,-6.414,7.2204744996,2.226,-0.154,2.2313206852,1.09,-6.26,6.3541875956
2019-06-08 02:30:00,5.141,0.553,5.1706566314,2.791,-0.197,2.7979438879,2.35,0.75,2.4667792767,3.371,-6.457,7.2839886052,2.791,-0.197,2.7979438879,0.58,-6.26,6.2868115925
2019-06-08 03:00:00,4.9165,0.1575,4.9190221081,2.6765,-0.21250000000000002,2.6849224384,2.24,0.37,2.2703523956,3.1965,-6.1225,6.9067082246,2.6765,-0.21250000000000002,2.6849224384,0.52,-5.91,5.9328323759
2019-06-08 03:30:00,4.8805,-0.321,4.8910450059,2.5505,-0.201,2.5584079522,2.33,-0.12,2.3330880823,3.2305,-5.7010000000000005,6.5526735956,2.5505,-0.201,2.5584079522,0.68,-5.5,5.5418769384
2019-06-08 04:00:00,4.71,-0.309,4.7201251043,2.75,-0.189,2.756487076,1.96,-0.12,1.9636700334000001,3.07,-5.689,6.4644892296,2.75,-0.189,2.756487076,0.32,-5.5,5.5093012261
2019-06-08 04:30:00,4.6775,-0.305,4.6874333328999995,2.7975,-0.185,2.8036103955,1.88,-0.12,1.8838258943000001,3.0275,-5.6850000000000005,6.4408835768,2.7975,-0.185,2.8036103955,0.23,-5.5,5.5048069903
2019-06-08 05:00:00,4.6625,-0.253,4.6693591905,2.9825,-0.203,2.9894004834,1.6800000000000002,-0.05,1.6807438828999999,3.0825,-5.883,6.6416485341,2.9825,-0.203,2.9894004834,0.1,-5.68,5.6808802135
2019-06-08 05:30:00,4.4615,-0.094,4.46249014,3.1015,-0.274,3.1135796521,1.3599999999999999,0.18,1.3718600512,2.8615,-5.834,6.4979795514,3.1015,-0.274,3.1135796521,-0.24,-5.5600000000000005,5.5651774455
2019-06-08 06:00:00,4.4805,-0.259,4.4879796401,2.9605,-0.289,2.9745724483,1.52,0.03,1.5202960238,2.8605,-6.019,6.66414445,2.9605,-0.289,2.9745724483,-0.1,-5.73,5.7308725339
2019-06-08 06:30:00,4.824,-0.448,4.8447579919,2.7439999999999998,-0.308,2.7612316093000002,2.08,-0.14,2.0847062143,3.154,-5.848,6.6443073379,2.7439999999999998,-0.308,2.7612316093000002,0.41000000000000003,-5.54,5.555150763
2019-06-08 07:00:00,5.2275,-0.467,5.2483183259,2.7275,-0.327,2.7470320803,2.5,-0.14,2.5039169315,3.6175,-5.827,6.8585884298,2.7275,-0.327,2.7470320803,0.89,-5.5,5.5715437717
2019-06-08 07:30:00,5.4305,-0.28600000000000003,5.4380259516,2.1705,-0.336,2.1963529429,3.26,0.05,3.260383413,3.8105,-5.606,6.7784324331,2.1705,-0.336,2.1963529429,1.6400000000000001,-5.27,5.5192843739
2019-06-08 08:00:00,5.603,0.28600000000000003,5.6102945555,2.283,-0.274,2.2993836131,3.32,0.56,3.3668976818,3.923,-5.894,7.0801952657,2.283,-0.274,2.2993836131,1.6400000000000001,-5.62,5.8544000547
2019-06-08 08:30:00,5.881,-0.053500000000000006,5.8812433422,3.001,-0.2735,3.0134371157,2.88,0.22,2.8883905553,4.281,-5.3235,6.8312966009,3.001,-0.2735,3.0134371157,1.28,-5.05,5.2096928892
2019-06-08 09:00:00,6.117,-0.2595,6.1225018783,3.157,-0.2795,3.1693483952,2.96,0.02,2.9600675668000003,4.487,-5.2895,6.9362799288,3.157,-0.2795,3.1693483952,1.33,-5.01,5.1835316146
2019-06-08 09:30:00,6.259,-0.067,6.2593585933,4.229,-0.34700000000000003,4.2432122266,2.03,0.28,2.0492193636,4.609,-5.357,7.0668472461,4.229,-0.34700000000000003,4.2432122266,0.38,-5.01,5.0243905103
2019-06-08 10:00:00,6.287,-0.15,6.2887891521,5.127,-0.43,5.1450003887,1.16,0.28,1.1933147112,4.577,-5.11,6.8601041537,5.127,-0.43,5.1450003887,-0.55,-4.68,4.7122075506000005
2019-06-08 10:30:00,6.2795,0.73,6.3217893234,4.7995,-0.38,4.814519732,1.48,1.11,1.85,4.5395,-5.97,7.4998640154,4.7995,-0.38,4.814519732,-0.26,-5.59,5.596043245
2019-06-08 11:00:00,6.3755,0.8265,6.4288492361,4.3455,-0.3635,4.3606768397,2.03,1.19,2.353083084,4.6355,-6.1035,7.6642398514,4.3455,-0.3635,4.3606768397,0.29,-5.74,5.7473211151
2019-06-08 11:30:00,6.379,0.788,6.4274866783,4.599,-0.402,4.6165360391,1.78,1.19,2.1411445537000002,4.649,-6.212,7.7590041242000005,4.599,-0.402,4.6165360391,0.05,-5.8100000000000005,5.8102151423
2019-06-08 12:00:00,6.255,0.8055,6.3066516671,3.895,-0.3045,3.9068843405,2.36,1.11,2.6080069018,4.525,-6.2045,7.679286767,3.895,-0.3045,3.9068843405,0.63,-5.9,5.9335402586
2019-06-08 12:30:00,6.1075,0.5215000000000001,6.1297241781,3.9175,-0.2985,3.9288558767,2.19,0.8200000000000001,2.3384824139,4.3775,-6.2385,7.6211146494,3.9175,-0.2985,3.9288558767,0.46,-5.94,5.9577848232
2019-06-08 13:00:00,6.0165,0.636,6.0500221694,5.0365,-0.41400000000000003,5.0534867418,0.98,1.05,1.436279917,4.2765,-6.354,7.659097091,5.0365,-0.41400000000000003,5.0534867418,-0.76,-5.94,5.9884221628
2019-06-08 13:30:00,5.791,0.5745,5.8194270551,4.591,-0.3855,4.6071565255,1.2,0.96,1.536749817,4.071,-6.5155,7.6827587005,4.591,-0.3855,4.6071565255,-0.52,-6.13,6.1520159298
2019-06-08 14:00:00,5.561,0.446,5.5788562448,4.061,-0.34400000000000003,4.0755437674,1.5,0.79,1.6953170795,3.821,-6.644,7.6643836673,4.061,-0.34400000000000003,4.0755437674,-0.24,-6.3,6.3045697712
2019-06-08 14:30:00,5.4705,0.41100000000000003,5.4859175395,4.1505,-0.339,4.1643212232,1.32,0.75,1.5181897115,3.7605,-6.729,7.7084889083,4.1505,-0.339,4.1643212232,-0.39,-6.39,6.4018903458
2019-06-08 15:00:00,5.5965,0.40650000000000003,5.6112435787,4.2765,-0.3435,4.290273243,1.32,0.75,1.5181897115,3.8865,-6.7335,7.7746321135,4.2765,-0.3435,4.290273243,-0.39,-6.39,6.4018903458
2019-06-08 15:30:00,5.513,-0.328,5.5227486815999995,3.9130000000000003,-0.34800000000000003,3.928444094,1.6,0.02,1.6001249951,3.863,-5.888,7.0421099821,3.9130000000000003,-0.34800000000000003,3.928444094,-0.05,-5.54,5.5402256272
2019-06-08 16:00:00,5.414,-0.18050000000000002,5.4170080533,4.164,-0.3105,4.1755605911,1.25,0.13,1.2567418191,3.7439999999999998,-5.7905,6.8954641794,4.164,-0.3105,4.1755605911,-0.42,-5.48,5.4960713241
2019-06-08 16:30:00,5.344,-0.23650000000000002,5.3492306222,4.584,-0.3665,4.598627866,0.76,0.13,0.7710382610000001,3.684,-5.8465,6.910384812,4.584,-0.3665,4.598627866,-0.9,-5.48,5.5534133648
2019-06-08 17:00:00,5.6475,-0.07050000000000001,5.6479400227,4.4675,-0.3305,4.4797083052,1.18,0.26,1.2083045974,4.0075,-5.8105,7.0584677162,4.4675,-0.3305,4.4797083052,-0.46,-5.48,5.4992726792
2019-06-08 17:30:00,5.7275,-0.2205,5.731742885,3.5875,-0.2805,3.5984491799000002,2.14,0.06,2.1408409563,4.1375,-5.7605,7.0924090759,3.5875,-0.2805,3.5984491799000002,0.55,-5.48,5.5075312074
2019-06-08 18:00:00,5.8245000000000005,-0.3675,5.8360822904,2.9745,-0.2575,2.9856249764,2.85,-0.11,2.852122017,4.2345,-5.7375,7.1309113373,2.9745,-0.2575,2.9856249764,1.26,-5.48,5.6229885292
2019-06-08 18:30:00,5.7565,-0.3895,5.7696622518,2.6965,-0.2495,2.7080181868,3.06,-0.14,3.0632009401999998,4.1865,-5.7295,7.0960518952,2.6965,-0.2495,2.7080181868,1.49,-5.48,5.6789523682
2019-06-08 19:00:00,5.7305,-0.35150000000000003,5.7412701121000005,2.7105,-0.21150000000000002,2.7187391379,3.02,-0.14,3.0232432916,4.2005,-5.6915,7.0737099531,2.7105,-0.21150000000000002,2.7187391379,1.49,-5.48,5.6789523682
2019-06-08 19:30:00,5.742,-0.34700000000000003,5.7524753802,2.592,-0.20700000000000002,2.6002524877,3.15,-0.14,3.1531095763,4.182,-5.687,7.0591141796,2.592,-0.20700000000000002,2.6002524877,1.5899999999999999,-5.48,5.7060056081
2019-06-08 20:00:00,5.7185,-0.358,5.7296951271,2.1285,-0.218,2.1396346067,3.59,-0.14,3.5927287679,4.1885,-5.698,7.0718269386,2.1285,-0.218,2.1396346067,2.06,-5.48,5.8544000547
2019-06-08 20:30:00,5.64,-0.36,5.6514776829,1.58,-0.22,1.5952429282,4.06,-0.14,4.062413076,4.13,-5.74,7.0713860028,1.58,-0.22,1.5952429282,2.55,-5.52,6.080534516
2019-06-08 21:00:00,5.5525,-0.355,5.563836918,1.1925,-0.215,1.2117265574,4.36,-0.14,4.3622471273,4.0225,-5.735,7.0050504102,1.1925,-0.215,1.2117265574,2.83,-5.52,6.2031685452
2019-06-08 21:30:00,5.379,-0.3335,5.3893286456,0.9590000000000001,-0.1935,0.9783267603,4.42,-0.14,4.4222166387,3.9290000000000003,-5.8335,7.0332612101,0.9590000000000001,-0.1935,0.9783267603,2.9699999999999998,-5.64,6.3742058329
2019-06-08 22:00:00,5.467,-0.3225,5.4765039259,0.787,-0.1825,0.8078831908,4.68,-0.14,4.6820935488,3.877,-5.7625,6.9453247044,0.787,-0.1825,0.8078831908,3.09,-5.58,6.3784402482
2019-06-08 22:30:00,5.4155,-0.3125,5.4245088718,0.6555000000000001,-0.17250000000000001,0.6778174533,4.76,-0.14,4.7620583785,3.8455,-6.0525,7.1708177009,0.6555000000000001,-0.17250000000000001,0.6778174533,3.19,-5.88,6.6895814518000005
2019-06-08 23:00:00,5.318,-0.3135,5.3272325132,0.598,-0.17350000000000002,0.6226606218,4.72,-0.14,4.7220758147,3.698,-6.0535,7.09366381,0.598,-0.17350000000000002,0.6226606218,3.1,-5.88,6.6471347211000005
2019-06-08 23:30:00,5.2825,-0.321,5.2922440656,0.6525000000000001,-0.181,0.6771390182,4.63,-0.14,4.6321161471,3.7125,-5.921,6.9886262777,0.6525000000000001,-0.181,0.6771390182,3.06,-5.74,6.5047059887
2019-06-09 00:00:00,5.0815,-0.2785,5.0891261038,0.5915,-0.1385,0.6074985597,4.49,-0.14,4.4921820978,3.5615,-5.6385000000000005,6.6691052248,0.5915,-0.1385,0.6074985597,2.9699999999999998,-5.5,6.2506719639
2019-06-09 00:30:00,4.728,-0.29150000000000004,4.7369775438,0.40800000000000003,-0.1515,0.4352197721,4.32,-0.14,4.3222679232,3.208,-5.6515,6.4985164653,0.40800000000000003,-0.1515,0.4352197721,2.8,-5.5,6.1717096497
2019-06-09 01:00:00,4.542,-0.2635,4.5496369361,0.222,-0.12350000000000001,0.2540398591,4.32,-0.14,4.3222679232,2.822,-5.6235,6.2918547544,0.222,-0.12350000000000001,0.2540398591,2.6,-5.5,6.0835844697
2019-06-09 01:30:00,4.4165,-0.2735,4.4249603953,0.17650000000000002,-0.1335,0.2213018301,4.24,-0.14,4.2423106911,2.7165,-5.7435,6.3535159164,0.17650000000000002,-0.1335,0.2213018301,2.54,-5.61,6.158222146
2019-06-09 02:00:00,4.084,-0.277,4.0933830752,0.164,-0.137,0.213693706,3.92,-0.14,3.9224992033,2.7039999999999997,-5.697,6.3061418474,0.164,-0.137,0.213693706,2.54,-5.5600000000000005,6.1127080742
2019-06-09 02:30:00,4.0445,-0.369,4.061297976,0.17450000000000002,-0.129,0.21700518430000001,3.87,-0.24,3.877434719,2.6645,-5.979,6.5458384681,0.17450000000000002,-0.129,0.21700518430000001,2.49,-5.85,6.3578770042
2019-06-09 03:00:00,4.1175,-0.268,4.1262125794,0.24750000000000003,-0.128,0.2786400007,3.87,-0.14,3.8725314718,2.7375,-5.978,6.5749821483,0.24750000000000003,-0.128,0.2786400007,2.49,-5.85,6.3578770042
2019-06-09 03:30:00,4.063,-0.269,4.0718951362,0.193,-0.129,0.2321421978,3.87,-0.14,3.8725314718,2.483,-5.829,6.3358132864,0.193,-0.129,0.2321421978,2.29,-5.7,6.1428088038
2019-06-09 04:00:00,4.167,-0.2785,4.1762963556,0.377,-0.1385,0.40163571800000003,3.79,-0.14,3.7925848705,2.527,-5.9685,6.4814135225000005,0.377,-0.1385,0.40163571800000003,2.15,-5.83,6.2138072065
2019-06-09 04:30:00,4.0665,-0.2585,4.0747079036,0.1965,-0.11850000000000001,0.2294656837,3.87,-0.14,3.8725314718,2.4465,-6.0285,6.506010644,0.1965,-0.11850000000000001,0.2294656837,2.25,-5.91,6.3238121414
2019-06-09 05:00:00,3.9450000000000003,-0.3155,3.9575958927,0.125,-0.17550000000000002,0.2154651944,3.8200000000000003,-0.14,3.8225645842000002,2.225,-6.1155,6.5076850915,0.125,-0.17550000000000002,0.2154651944,2.1,-5.94,6.3002857078
2019-06-09 05:30:00,3.9495,-0.3305,3.9633042402000003,0.1595,-0.1905,0.24845623360000002,3.79,-0.14,3.7925848705,2.2595,-6.1305,6.5336337899,0.1595,-0.1905,0.24845623360000002,2.1,-5.94,6.3002857078
2019-06-09 06:00:00,3.924,-0.31,3.9362261114,0.184,-0.17,0.2505114768,3.74,-0.14,3.7426194036,2.284,-6.11,6.5229407479,0.184,-0.17,0.2505114768,2.1,-5.94,6.3002857078
2019-06-09 06:30:00,3.968,-0.3365,3.9822426157,0.338,-0.1965,0.3909683491,3.63,-0.14,3.6326987213,2.438,-6.0565,6.5287852048,0.338,-0.1965,0.3909683491,2.1,-5.86,6.2249176701
2019-06-09 07:00:00,3.9785,-0.3415,3.9931296623,0.5485,-0.2015,0.5843410819,3.43,-0.14,3.4328559539,2.5185,-6.1015,6.6008442263,0.5485,-0.2015,0.5843410819,1.97,-5.9,6.2202009614
2019-06-09 07:30:00,4.16,-0.321,4.172366355,0.73,-0.181,0.7521043811,3.43,-0.14,3.4328559539,2.56,-5.721,6.2676503572,0.73,-0.181,0.7521043811,1.83,-5.54,5.8344237076
2019-06-09 08:00:00,4.3205,-0.24550000000000002,4.3274692951,1.1005,-0.20550000000000002,1.1195224428,3.22,-0.04,3.2202484376,2.6005000000000003,-5.3955,5.9894925077,1.1005,-0.20550000000000002,1.1195224428,1.5,-5.19,5.4024161261
2019-06-09 08:30:00,4.6435,0.538,4.6745626801,1.4235,-0.212,1.4391998645,3.22,0.75,3.306191162,2.9235,-6.152,6.8113109054,1.4235,-0.212,1.4391998645,1.5,-5.94,6.1264671712
2019-06-09 09:00:00,4.973,0.417,4.9904526849,1.403,-0.253,1.425628984,3.5700000000000003,0.67,3.6323270778,3.283,-6.083,6.9123786065,1.403,-0.253,1.425628984,1.88,-5.83,6.1256264986
2019-06-09 09:30:00,5.1695,-0.34450000000000003,5.1809661744,0.6995,-0.20450000000000002,0.7287801452,4.47,-0.14,4.4721918563,3.6595,-5.5245,6.6266160670000005,0.6995,-0.20450000000000002,0.7287801452,2.96,-5.32,6.0880210249
2019-06-09 10:00:00,5.353,-0.20500000000000002,5.3569239308,0.883,-0.155,0.896500976,4.47,-0.05,4.4702796333,3.903,-5.425,6.6831155908,0.883,-0.155,0.896500976,3.02,-5.27,6.073985512
2019-06-09 10:30:00,5.5185,-0.0045000000000000005,5.5185018347,2.3785,-0.2645,2.3931616118,3.14,0.26,3.1507459434,3.9385,-5.2645,6.5747047462,2.3785,-0.2645,2.3931616118,1.56,-5.0,5.237709423
2019-06-09 11:00:00,5.6985,-0.14150000000000001,5.7002565293,2.5585,-0.3015,2.5762035052,3.14,0.16,3.1440737905,4.0785,-4.9215,6.3918169952,2.5585,-0.3015,2.5762035052,1.52,-4.62,4.8636200509
2019-06-09 11:30:00,5.85,0.2735,5.8563898649,1.48,-0.24650000000000002,1.5003873666,4.37,0.52,4.4008294673,4.23,-5.5365,6.9674767492,1.48,-0.24650000000000002,1.5003873666,2.75,-5.29,5.9620969465
2019-06-09 12:00:00,5.984,0.041,5.9841404562000005,0.964,-0.23900000000000002,0.9931852798,5.02,0.28,5.027802701,4.564,-5.689,7.2934777027,0.964,-0.23900000000000002,0.9931852798,3.6,-5.45,6.5316536957
2019-06-09 12:30:00,6.0345,-0.0915,6.0351936589,2.5445,-0.3715,2.5714767158000003,3.49,0.28,3.5012140751,4.4945,-5.4815000000000005,7.0885381074,2.5445,-0.3715,2.5714767158000003,1.9500000000000002,-5.11,5.4694241013
2019-06-09 13:00:00,5.9635,-0.093,5.9642251173,2.7435,-0.373,2.7687400113000002,3.22,0.28,3.2321509865999998,4.4135,-5.633,7.1560932952,2.7435,-0.373,2.7687400113000002,1.67,-5.26,5.5187407984
2019-06-09 13:30:00,5.8295,-0.0425,5.8296549212,2.4795,-0.3225,2.5003852703,3.35,0.28,3.3616811270999998,4.3595,-5.7925,7.2497100977,2.4795,-0.3225,2.5003852703,1.88,-5.47,5.7840556705
2019-06-09 14:00:00,5.707,-0.0765,5.7075127026,2.537,-0.35650000000000004,2.5619253014,3.17,0.28,3.1823419049,4.207,-5.8265,7.1865813326,2.537,-0.35650000000000004,2.5619253014,1.67,-5.47,5.7192482023
2019-06-09 14:30:00,5.6035,-0.1325,5.6050663243,1.9635,-0.3025,1.9866651706,3.64,0.17,3.6439676179,4.0835,-5.8325,7.1199036861,1.9635,-0.3025,1.9866651706,2.12,-5.53,5.9224403754
2019-06-09 15:00:00,5.547,-0.10400000000000001,5.5479748557,3.077,-0.404,3.1034086099,2.47,0.30000000000000004,2.4881519246,3.927,-5.894,7.0824123715,3.077,-0.404,3.1034086099,0.85,-5.49,5.5554117759
2019-06-09 15:30:00,5.4775,-0.10650000000000001,5.4785352513,3.5375,-0.40650000000000003,3.5607791984,1.94,0.30000000000000004,1.9630588376,3.8575,-5.8965,7.0462059649,3.5375,-0.40650000000000003,3.5607791984,0.32,-5.49,5.4993181396
2019-06-09 16:00:00,5.5425,-0.117,5.5437347745,3.7525,-0.417,3.7755986611,1.79,0.30000000000000004,1.8149655644,3.9125,-5.907,7.0852173749,3.7525,-0.417,3.7755986611,0.16,-5.49,5.492331017
2019-06-09 16:30:00,5.546,0.0145,5.5460189551,2.576,-0.28550000000000003,2.5917728006000003,2.9699999999999998,0.30000000000000004,2.9851130632,3.976,-5.7755,7.0117741157,2.576,-0.28550000000000003,2.5917728006000003,1.4,-5.49,5.6656950147
2019-06-09 17:00:00,5.5665,0.0015,5.5665002021,2.1965,-0.2985,2.2166899873,3.37,0.30000000000000004,3.3833267652,3.9765,-5.7885,7.0227690052,2.1965,-0.2985,2.2166899873,1.78,-5.49,5.7713516614
2019-06-09 17:30:00,5.6025,-0.156,5.6046714667,2.1625,-0.316,2.1854661402,3.44,0.16,3.4437189200000002,3.9425,-5.956,7.1426355255,2.1625,-0.316,2.1854661402,1.78,-5.64,5.9142201515
2019-06-09 18:00:00,5.6035,0.036500000000000005,5.6036188753000005,1.6335000000000002,-0.2535,1.6530530844,3.9699999999999998,0.29,3.9805778475,4.0535,-6.1535,7.3686107578,1.6335000000000002,-0.2535,1.6530530844,2.42,-5.9,6.3770212482
2019-06-09 18:30:00,5.612,-0.101,5.6129087824,1.182,-0.231,1.2043608263,4.43,0.13,4.4319070387,4.112,-6.001,7.2746508507,1.182,-0.231,1.2043608263,2.93,-5.77,6.471305896
2019-06-09 19:00:00,5.6635,0.031,5.6635848409000005,0.8135,-0.209,0.8399185972000001,4.85,0.24,4.8559345136,4.1235,-6.149,7.4036108251,0.8135,-0.209,0.8399185972000001,3.31,-5.94,6.7999779411
2019-06-09 19:30:00,5.768,0.039,5.7681318466,0.578,-0.201,0.6119517955,5.19,0.24,5.1955461696,4.168,-5.981,7.2900332647,0.578,-0.201,0.6119517955,3.59,-5.78,6.8041531435
2019-06-09 20:00:00,5.6785,0.0485,5.6787071152,0.6085,-0.1915,0.6379220172,5.07,0.24,5.0756772947,4.0985,-6.0115,7.27570165,0.6085,-0.1915,0.6379220172,3.49,-5.82,6.7861992308
2019-06-09 20:30:00,5.6125,-0.2645,5.6187290823,0.41250000000000003,-0.1945,0.4560553694,5.2,-0.07,5.2004711325,4.0725,-6.0645,7.3050267967,0.41250000000000003,-0.1945,0.4560553694,3.66,-5.87,6.9175501444
2019-06-09 21:00:00,5.447,-0.34,5.4576010298,0.247,-0.2,0.31781913100000003,5.2,-0.14,5.201884274,3.857,-5.87,7.0237702838,0.247,-0.2,0.31781913100000003,3.61,-5.67,6.7216813373
2019-06-09 21:30:00,5.388,-0.321,5.3975536125,0.188,-0.181,0.2609693469,5.2,-0.14,5.201884274,3.798,-5.721,6.8669239839,0.188,-0.181,0.2609693469,3.61,-5.54,6.6123898857
2019-06-09 22:00:00,5.3345,-0.243,5.3400317649,0.1345,-0.10300000000000001,0.1694085299,5.2,-0.14,5.201884274,3.7445,-5.793,6.8978351133,0.1345,-0.10300000000000001,0.1694085299,3.61,-5.69,6.7385606772
2019-06-09 22:30:00,5.2645,-0.2245,5.2692846289,0.0645,-0.0845,0.1063038099,5.2,-0.14,5.201884274,3.5745,-5.4745,6.5381343287,0.0645,-0.0845,0.1063038099,3.51,-5.39,6.4321225113
2019-06-09 23:00:00,4.958,-0.23600000000000002,4.963613603,0.078,-0.096,0.1236931688,4.88,-0.14,4.8820077837,3.498,-5.636,6.6332872695,0.078,-0.096,0.1236931688,3.42,-5.54,6.5106067306
2019-06-09 23:30:00,4.875,-0.258,4.8818223032,0.115,-0.11800000000000001,0.16476953600000002,4.76,-0.14,4.7620583785,3.475,-6.028,6.9579026294,0.115,-0.11800000000000001,0.16476953600000002,3.36,-5.91,6.7983600964
2019-06-10 00:00:00,4.7355,-0.234,4.7412779132,0.14550000000000002,-0.094,0.173223122,4.59,-0.14,4.5921345799,3.1255,-5.594,6.407931511,0.14550000000000002,-0.094,0.173223122,2.98,-5.5,6.2554296415
2019-06-10 00:30:00,4.5255,0.24650000000000002,4.5322083469,0.10550000000000001,-0.1135,0.1549596722,4.42,0.36,4.4346364,2.9455,-5.9135,6.6064705025,0.10550000000000001,-0.1135,0.1549596722,2.84,-5.8,6.4579873026
2019-06-10 01:00:00,4.485,0.646,4.5312846964,0.065,-0.10400000000000001,0.12264175470000001,4.42,0.75,4.4831796752,2.765,-6.184,6.7740003691,0.065,-0.10400000000000001,0.12264175470000001,2.7,-6.08,6.6525483839
2019-06-10 01:30:00,4.3415,0.662,4.3916814832,0.0115,-0.088,0.0887482394,4.33,0.75,4.3944738024,2.6015,-6.398,6.9066783804,0.0115,-0.088,0.0887482394,2.59,-6.31,6.8208650478
2019-06-10 02:00:00,4.334,0.6495000000000001,4.3823973177,0.004,-0.0405,0.040697051500000005,4.33,0.6900000000000001,4.3846322537,2.534,-6.3505,6.8373976226,0.004,-0.0405,0.040697051500000005,2.5300000000000002,-6.31,6.7983086132
2019-06-10 02:30:00,4.332,0.625,4.3768537787,0.002,-0.025,0.0250798724,4.33,0.65,4.3785157302,2.532,-6.375,6.8594204566,0.002,-0.025,0.0250798724,2.5300000000000002,-6.35,6.8354517042000005
2019-06-10 03:00:00,4.335,0.615,4.3784072446,0.005,-0.035,0.0353553391,4.33,0.65,4.3785157302,2.535,-6.385,6.8698216862,0.005,-0.035,0.0353553391,2.5300000000000002,-6.35,6.8354517042000005
2019-06-10 03:30:00,4.2095,0.3735,4.2260374466,0.0095,-0.0665,0.06717514420000001,4.2,0.44,4.2229847265,2.4895,-6.4165,6.882520069,0.0095,-0.0665,0.06717514420000001,2.48,-6.35,6.8171034905
2019-06-10 04:00:00,4.0245,0.229,4.0310099541,0.0045000000000000005,-0.07100000000000001,0.0711424627,4.02,0.30000000000000004,4.0311784877,2.3945,-6.461,6.8904391188,0.0045000000000000005,-0.07100000000000001,0.0711424627,2.39,-6.39,6.82233098
2019-06-10 04:30:00,4.1845,0.2005,4.1893007173,0.0045000000000000005,-0.0995,0.09960170680000001,4.18,0.30000000000000004,4.1907517225,2.4845,-6.4895,6.9488380683,0.0045000000000000005,-0.0995,0.09960170680000001,2.48,-6.39,6.8543781629
2019-06-10 05:00:00,4.2685,0.5415,4.3027101343,0.0085,-0.0985,0.098866071,4.26,0.64,4.3078068666,2.5185,-6.4885,6.9601346611,0.0085,-0.0985,0.098866071,2.51,-6.39,6.8652895059
2019-06-10 05:30:00,4.4735,0.585,4.5115881073,0.0835,-0.165,0.1849249848,4.39,0.75,4.4536052811,2.7135,-6.325,6.8824928078,0.0835,-0.165,0.1849249848,2.63,-6.16,6.6979474468
2019-06-10 06:00:00,5.0955,0.596,5.1302374458,0.1855,-0.154,0.2410938614,4.91,0.75,4.9669507749,3.3355,-5.934,6.8071959168,0.1855,-0.154,0.2410938614,3.15,-5.78,6.5826210585
2019-06-10 06:30:00,5.9785,0.41150000000000003,5.9926450337,0.3285,-0.2185,0.39453073390000004,5.65,0.63,5.6850153914,4.4185,-5.0185,6.686440346,0.3285,-0.2185,0.39453073390000004,4.09,-4.8,6.3061953665
2019-06-10 07:00:00,6.6690000000000005,0.6675,6.7023217805,0.599,-0.2225,0.6389892409,6.07,0.89,6.1349001622,5.149,-4.6925,6.9664738031999995,0.599,-0.2225,0.6389892409,4.55,-4.47,6.3783540197
2019-06-10 07:30:00,7.525,1.4375,7.6610724608,0.965,-0.2525,0.9974874686,6.5600000000000005,1.69,6.774193679,5.805,-4.9325,7.6175836884,0.965,-0.2525,0.9974874686,4.84,-4.68,6.7326072216
