Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-06-10 08:00:00,8.015,1.457,8.1463534173,1.065,-0.303,1.1072641961,6.95,1.76,7.1693863057,6.425,-4.6129999999999995,7.9095128801,1.065,-0.303,1.1072641961,5.36,-4.31,6.8779139279
2019-06-10 08:30:00,8.204,0.8975000000000001,8.2529462769,1.254,-0.3025,1.2899698640000001,6.95,1.2,7.0528363089,6.774,-4.0725,7.9039440946,1.254,-0.3025,1.2899698640000001,5.52,-3.77,6.684556829
2019-06-10 09:00:00,8.662,1.779,8.8427984824,1.812,-0.35100000000000003,1.8456828005,6.85,2.13,7.1735207534,7.072,-4.461,8.3614415623,1.812,-0.35100000000000003,1.8456828005,5.26,-4.11,6.6753052365
2019-06-10 09:30:00,8.581,2.1345,8.8424912355,2.231,-0.3955,2.2657849081,6.35,2.5300000000000002,6.8354517042000005,6.891,-4.9955,8.5112220774,2.231,-0.3955,2.2657849081,4.66,-4.6,6.5479462429
2019-06-10 10:00:00,8.6725,2.0805,8.918561347,2.7225,-0.4495,2.7593579869,5.95,2.5300000000000002,6.4655548872,6.9725,-4.9995,8.5796711184,2.7225,-0.4495,2.7593579869,4.25,-4.55,6.2261545114
2019-06-10 10:30:00,8.59,2.075,8.8370654066,2.47,-0.455,2.5115582812,6.12,2.5300000000000002,6.6223334256,6.89,-5.065,8.5513931614,2.47,-0.455,2.5115582812,4.42,-4.61,6.3865875082
2019-06-10 11:00:00,8.742,2.1435,9.0009530745,2.202,-0.4365,2.2448465983,6.54,2.58,7.0305049605,7.002,-4.8365,8.5099786281,2.202,-0.4365,2.2448465983,4.8,-4.4,6.5115282384
2019-06-10 11:30:00,8.784,1.7075,8.9484195392,2.504,-0.48250000000000004,2.5500631855,6.28,2.19,6.6509021944,7.234,-4.2125,8.3711356607,2.504,-0.48250000000000004,2.5500631855,4.73,-3.73,6.0237695839
2019-06-10 12:00:00,8.526,1.1925,8.6089913608,2.146,-0.4375,2.1901420616,6.38,1.63,6.5849297642,7.036,-4.0875,8.1371341546,2.146,-0.4375,2.1901420616,4.89,-3.65,6.1020160603
2019-06-10 12:30:00,8.5715,1.143,8.6473730838,2.7815000000000003,-0.487,2.8238114756,5.79,1.63,6.0150644219,7.0515,-3.967,8.0907812509,2.7815000000000003,-0.487,2.8238114756,4.27,-3.48,5.5084752881
2019-06-10 13:00:00,8.735,1.216,8.8192335835,2.215,-0.41400000000000003,2.2533577168,6.52,1.63,6.7206621698,7.215,-3.794,8.1517274856,2.215,-0.41400000000000003,2.2533577168,5.0,-3.38,6.0352630431
2019-06-10 13:30:00,8.758,1.255,8.8474622915,3.088,-0.505,3.1290204538,5.67,1.76,5.936876283,7.198,-3.835,8.1558830914,3.088,-0.505,3.1290204538,4.11,-3.33,5.2897069862
2019-06-10 14:00:00,8.5535,1.2085,8.6384509317,2.6734999999999998,-0.4515,2.7113565793000003,5.88,1.6600000000000001,6.1098281482,7.0335,-4.0915,8.1369831326,2.6734999999999998,-0.4515,2.7113565793000003,4.36,-3.64,5.6797183029
2019-06-10 14:30:00,8.6145,1.219,8.7003201809,2.2645,-0.41100000000000003,2.3014954378,6.35,1.63,6.5558676009,7.0745,-4.151,8.2023991155,2.2645,-0.41100000000000003,2.3014954378,4.8100000000000005,-3.74,6.0929221233
2019-06-10 15:00:00,8.6595,1.1325,8.7332408933,1.0795,-0.3675,1.1403405193,7.58,1.5,7.7269916526,7.2095,-4.5775,8.5399295372,1.0795,-0.3675,1.1403405193,6.13,-4.21,7.4364642136
2019-06-10 15:30:00,8.600999999999999,1.188,8.6826577152,1.791,-0.402,1.8355612221,6.8100000000000005,1.5899999999999999,6.9931537950000004,7.161,-4.892,8.6724613,1.791,-0.402,1.8355612221,5.37,-4.49,6.999785711
2019-06-10 16:00:00,8.768,0.9635,8.8207797983,3.198,-0.4565,3.2304173492,5.57,1.42,5.7481562261,7.258,-5.0965,8.868645683,3.198,-0.4565,3.2304173492,4.06,-4.64,6.1654845714
2019-06-10 16:30:00,8.7005,0.726,8.7307374402,2.7305,-0.47400000000000003,2.7713365458,5.97,1.2,6.0894088383,7.2105,-5.174,8.8747724619,2.7305,-0.47400000000000003,2.7713365458,4.48,-4.7,6.4931040343
2019-06-10 17:00:00,8.7245,0.7755000000000001,8.7588983611,2.4045,-0.42450000000000004,2.4416839476,6.32,1.2,6.4329153578,7.2245,-5.1245,8.857420646,2.4045,-0.42450000000000004,2.4416839476,4.82,-4.7,6.7321913223
2019-06-10 17:30:00,8.448,0.7975,8.4855589238,2.278,-0.4025,2.3132855963,6.17,1.2,6.2856105510999996,6.968,-5.1625,8.672048792,2.278,-0.4025,2.3132855963,4.69,-4.76,6.6823424037
2019-06-10 18:00:00,8.165,0.4545,8.177639956,2.195,-0.4055,2.2321414046,5.97,0.86,6.0316249883,6.6850000000000005,-5.0355,8.3693180875,2.195,-0.4055,2.2321414046,4.49,-4.63,6.4495736293
2019-06-10 18:30:00,7.9615,0.3895,7.9710220486,1.5215,-0.36050000000000004,1.5636247951,6.44,0.75,6.4835252757,6.5015,-5.1405,8.2881989901,1.5215,-0.36050000000000004,1.5636247951,4.98,-4.78,6.9028110216
2019-06-10 19:00:00,8.096,0.397,8.105727913,1.196,-0.353,1.2470064154,6.9,0.75,6.9406411808,6.656,-5.083,8.3749164175,1.196,-0.353,1.2470064154,5.46,-4.73,7.2238839969
2019-06-10 19:30:00,8.122,0.34800000000000003,8.129451888,1.102,-0.402,1.1730336739,7.02,0.75,7.0599504248,6.652,-5.272,8.4878199792,1.102,-0.402,1.1730336739,5.55,-4.87,7.383725347
2019-06-10 20:00:00,8.323,0.354,8.3305248934,1.603,-0.396,1.6511889656,6.72,0.75,6.7617231532,6.8629999999999995,-5.076,8.5361903095,1.603,-0.396,1.6511889656,5.26,-4.68,7.0405965656
2019-06-10 20:30:00,8.208,0.7030000000000001,8.2380503155,1.948,-0.427,1.9942499843000001,6.26,1.13,6.3611712758,6.728,-5.317,8.5753409845,1.948,-0.427,1.9942499843000001,4.78,-4.89,6.8381649585
2019-06-10 21:00:00,8.2975,0.7415,8.3305659172,2.0375,-0.4485,2.0862786247,6.26,1.19,6.3721032634,6.8175,-5.3885,8.6898928935,2.0375,-0.4485,2.0862786247,4.78,-4.94,6.8740090195
2019-06-10 21:30:00,8.1705,0.757,8.2054932362,2.2305,-0.433,2.2721397954,5.94,1.19,6.0580277319,6.7105,-5.473,8.659361365,2.2305,-0.433,2.2721397954,4.48,-5.04,6.7432929641
2019-06-10 22:00:00,7.872,0.608,7.8954447626,3.002,-0.302,3.0171522998,4.87,0.91,4.9542910694,6.332,-5.482,8.3753536045,3.002,-0.302,3.0171522998,3.33,-5.18,6.1580272815
2019-06-10 22:30:00,7.5115,0.5375,7.5307063746,2.9515000000000002,-0.21250000000000002,2.9591398243,4.5600000000000005,0.75,4.6212660603,5.9515,-5.2625,7.9444482817,2.9515000000000002,-0.21250000000000002,2.9591398243,3.0,-5.05,5.8738828725
2019-06-10 23:00:00,7.4855,0.67,7.5154248217,2.9255,-0.27,2.9379329894,4.5600000000000005,0.9400000000000001,4.6558780053,5.9254999999999995,-5.32,7.9632876534,2.9255,-0.27,2.9379329894,3.0,-5.05,5.8738828725
2019-06-10 23:30:00,7.2235,0.6725,7.2547369697,3.0535,-0.2675,3.065194692,4.17,0.9400000000000001,4.2746344873,5.6535,-5.1575,7.652572672,3.0535,-0.2675,3.065194692,2.6,-4.89,5.5382397926
2019-06-11 00:00:00,6.719,0.489,6.7367708882,3.059,-0.261,3.0701143301,3.66,0.75,3.7360540681,5.109,-5.051,7.1843219583,3.059,-0.261,3.0701143301,2.05,-4.79,5.2102399177
2019-06-11 00:30:00,6.473,0.5295,6.4946207934,3.153,-0.2205,3.160700753,3.32,0.75,3.4036597950000003,4.913,-5.2305,7.1760503935,3.153,-0.2205,3.160700753,1.76,-5.01,5.310150657
2019-06-11 01:00:00,6.3095,0.5660000000000001,6.3348359292,3.2095000000000002,-0.184,3.2147700151,3.1,0.75,3.1894356868,4.7395,-5.234,7.0609925825,3.2095000000000002,-0.184,3.2147700151,1.53,-5.05,5.2766845651
2019-06-11 01:30:00,6.2035,0.5685,6.2294947227,3.2235,-0.18150000000000002,3.2286056588,2.98,0.75,3.0729301977,4.5735,-5.2315,6.948776475,3.2235,-0.18150000000000002,3.2286056588,1.35,-5.05,5.2273320155
2019-06-11 02:00:00,6.287,0.5865,6.3142973679,3.187,-0.1935,3.1928688119,3.1,0.78,3.1966232183,4.717,-5.2435,7.052969676,3.187,-0.1935,3.1928688119,1.53,-5.05,5.2766845651
2019-06-11 02:30:00,6.203,0.687,6.2409276554,3.233,-0.193,3.2387556252,2.9699999999999998,0.88,3.0976281249,4.623,-5.463,7.1565702679,3.233,-0.193,3.2387556252,1.3900000000000001,-5.27,5.450229353
2019-06-11 03:00:00,6.141,1.4515,6.3102086534,3.241,-0.1885,3.2464770521,2.9,1.6400000000000001,3.3316062192,4.401,-5.9585,7.4075990206,3.241,-0.1885,3.2464770521,1.16,-5.77,5.8854481563
2019-06-11 03:30:00,6.096,1.452,6.266539715,3.246,-0.188,3.2514396811,2.85,1.6400000000000001,3.2881757861,4.326,-5.768,7.21,3.246,-0.188,3.2514396811,1.08,-5.58,5.6835552254
2019-06-11 04:00:00,6.125,1.313,6.2641514988,3.245,-0.20700000000000002,3.2515956083,2.88,1.52,3.2565011899,4.325,-5.657,7.1209040156,3.245,-0.20700000000000002,3.2515956083,1.08,-5.45,5.5559787617000005
2019-06-11 04:30:00,6.0995,0.971,6.1763048217,2.2195,-0.279,2.2369669756,3.88,1.25,4.0763832008,4.3495,-5.779,7.2329102891,2.2195,-0.279,2.2369669756,2.13,-5.5,5.898042048
2019-06-11 05:00:00,5.9695,1.2955,6.108457293,2.0095,-0.1645,2.016221838,3.96,1.46,4.2205686821,4.2095,-5.6245,7.0253035877,2.0095,-0.1645,2.016221838,2.2,-5.46,5.8865609655
2019-06-11 05:30:00,6.088,1.5095,6.2723467897,2.038,-0.1105,2.0409934468,4.05,1.62,4.3619834938,4.318,-5.2205,6.7748611978,2.038,-0.1105,2.0409934468,2.2800000000000002,-5.11,5.5955786117
2019-06-11 06:00:00,6.3975,1.4935,6.5695166108,2.0675,-0.1265,2.0713663365,4.33,1.62,4.6231266476,4.6675,-5.4165,7.1501068873,2.0675,-0.1265,2.0713663365,2.6,-5.29,5.8944126086
2019-06-11 06:30:00,7.0085,0.8215,7.0564817367,2.0485,-0.2285,2.0612046235,4.96,1.05,5.0699211039,5.4185,-4.5585,7.0809649413,2.0485,-0.2285,2.0612046235,3.37,-4.33,5.4868752492
2019-06-11 07:00:00,7.5235,1.917,7.7638869936,2.0535,-0.153,2.0591918925,5.47,2.07,5.8485724754,5.8435,-5.183,7.8108886338,2.0535,-0.153,2.0591918925,3.79,-5.03,6.2980155605
2019-06-11 07:30:00,8.3515,1.7715,8.5373160009,2.0815,-0.2485,2.0962811119,6.27,2.02,6.5873591067,6.7015,-4.8685,8.2832598957,2.0815,-0.2485,2.0962811119,4.62,-4.62,6.5336666582
2019-06-11 08:00:00,8.713,2.2935,9.0098008441,2.073,-0.1965,2.0822923066,6.64,2.49,7.0915231086,7.043,-4.8665,8.5607634735,2.073,-0.1965,2.0822923066,4.97,-4.67,6.8198093815
2019-06-11 08:30:00,8.8965,1.8195000000000001,9.0806548497,2.1365,-0.2805,2.1548346804,6.76,2.1,7.0786721919,7.2965,-4.6105,8.6310846653,2.1365,-0.2805,2.1548346804,5.16,-4.33,6.7360596791
2019-06-11 09:00:00,9.2735,1.6425,9.4178345972,2.4235,-0.24750000000000003,2.4361051907,6.85,1.8900000000000001,7.1059552489,7.8935,-3.9575,8.8300140713,2.4235,-0.24750000000000003,2.4361051907,5.47,-3.71,6.6094629131
2019-06-11 09:30:00,9.3565,1.6764999999999999,9.5055112698,2.4265,-0.2635,2.4407651464,6.93,1.94,7.1964227224,7.9565,-3.9735,8.8935141817,2.4265,-0.2635,2.4407651464,5.53,-3.71,6.6592041566999995
2019-06-11 10:00:00,9.517,1.7195,9.6710893518,2.367,-0.29050000000000004,2.3847597887,7.15,2.01,7.4271528865,8.137,-4.0005,9.0672360314,2.367,-0.29050000000000004,2.3847597887,5.77,-3.71,6.859810493
2019-06-11 10:30:00,9.4695,1.338,9.563559706,2.4895,-0.402,2.5217482527,6.98,1.74,7.193608274,8.1295,-4.462,9.2735222138,2.4895,-0.402,2.5217482527,5.64,-4.06,6.949330903
2019-06-11 11:00:00,9.6475,1.7195,9.7995375656,2.4475,-0.3705,2.4753841116,7.2,2.09,7.4972061463,8.2975,-4.0805,9.2465662005,2.4475,-0.3705,2.4753841116,5.85,-3.71,6.9272361011
2019-06-11 11:30:00,9.5585,1.6715,9.7035475214,2.4185,-0.3085,2.4380964911,7.14,1.98,7.4094534211,8.1785,-3.9585,9.0861204317,2.4185,-0.3085,2.4380964911,5.76,-3.65,6.8190981808
2019-06-11 12:00:00,9.493,1.4685000000000001,9.6059117865,2.453,-0.3215,2.4739788297,7.04,1.79,7.2640002753,8.133,-3.9715,9.0508840038,2.453,-0.3215,2.4739788297,5.68,-3.65,6.7516590554
2019-06-11 12:30:00,9.5245,1.3820000000000001,9.6242414896,2.4845,-0.358,2.5101602041,7.04,1.74,7.2518411455,8.2045,-4.088,9.166545928,2.4845,-0.358,2.5101602041,5.72,-3.73,6.8287114451
2019-06-11 13:00:00,9.894,1.6595,10.0322069481,2.5140000000000002,-0.42050000000000004,2.5489245281,7.38,2.08,7.667515895,8.554,-4.0105,9.4474878275,2.5140000000000002,-0.42050000000000004,2.5489245281,6.04,-3.59,7.0263575201
2019-06-11 13:30:00,9.944,1.693,10.0870900165,2.454,-0.387,2.4843278769,7.49,2.08,7.7734483982,8.604,-3.977,9.4786784416,2.454,-0.387,2.4843278769,6.15,-3.59,7.1211375496
2019-06-11 14:00:00,9.417,1.5230000000000001,9.539361509,2.637,-0.357,2.6610558055,6.78,1.88,7.0358226243,8.017,-4.057,8.9850730659,2.637,-0.357,2.6610558055,5.38,-3.7,6.5295022781
2019-06-11 14:30:00,9.6945,1.5785,9.8221684215,2.5145,-0.41150000000000003,2.5479486847,7.18,1.99,7.4506711107,8.2445,-3.8615,9.1040080459,2.5145,-0.41150000000000003,2.5479486847,5.73,-3.45,6.6884527359
2019-06-11 15:00:00,9.899000000000001,2.4695,10.2023836063,2.609,-0.5005000000000001,2.6565732156,7.29,2.9699999999999998,7.871785058,8.299,-4.6705,9.5229707156,2.609,-0.5005000000000001,2.6565732156,5.69,-4.17,7.0544312315
2019-06-11 15:30:00,9.84,2.536,10.1615400408,2.55,-0.434,2.5866689003000003,7.29,2.9699999999999998,7.871785058,8.24,-4.664,9.4683945841,2.55,-0.434,2.5866689003000003,5.69,-4.23,7.0900634694
2019-06-11 16:00:00,10.0755,2.5225,10.3864674697,2.2955,-0.4475,2.3387125732,7.78,2.9699999999999998,8.32762271,8.4655,-4.6075,9.6381401992,2.2955,-0.4475,2.3387125732,6.17,-4.16,7.4414044373
2019-06-11 16:30:00,9.974,2.1525,10.2036234863,2.544,-0.4675,2.5865985869,7.43,2.62,7.8784071994,8.454,-4.6675,9.6568976514,2.544,-0.4675,2.5865985869,5.91,-4.2,7.2503861966
2019-06-11 17:00:00,9.492,1.299,9.5804731094,2.8120000000000003,-0.441,2.8463704959,6.68,1.74,6.9028979422,8.112,-4.281,9.1723227702,2.8120000000000003,-0.441,2.8463704959,5.3,-3.84,6.5448911374000005
2019-06-11 17:30:00,9.0295,0.8835000000000001,9.0726204869,2.6695,-0.4665,2.7099543354,6.36,1.35,6.5016997778,7.6495,-4.6465,8.950129189,2.6695,-0.4665,2.7099543354,4.98,-4.18,6.5017536096
2019-06-11 18:00:00,8.881,0.7715000000000001,8.914447445,2.3609999999999998,-0.41850000000000004,2.3978038389,6.52,1.19,6.6277069941,7.511,-4.6985,8.8595159715,2.3609999999999998,-0.41850000000000004,2.3978038389,5.15,-4.28,6.6963348184
2019-06-11 18:30:00,9.013,0.746,9.0438202658,2.283,-0.444,2.3257740647,6.73,1.19,6.834398291,7.643,-4.614,8.9277345951,2.283,-0.444,2.3257740647,5.36,-4.17,6.7910603001
2019-06-11 19:00:00,8.868,0.7505000000000001,8.8997007955,2.278,-0.4395,2.3200095366,6.59,1.19,6.6965812173,7.508,-4.8695,8.9488599414,2.278,-0.4395,2.3200095366,5.23,-4.43,6.8540353078
2019-06-11 19:30:00,8.684,0.7745000000000001,8.718469260700001,2.094,-0.41550000000000004,2.1348246415,6.59,1.19,6.6965812173,7.324,-4.9355,8.83176858,2.094,-0.41550000000000004,2.1348246415,5.23,-4.52,6.912546564
2019-06-11 20:00:00,8.443,0.7535000000000001,8.476556568,1.853,-0.4365,1.9037177443000002,6.59,1.19,6.6965812173,7.083,-4.9565,8.6449859022,1.853,-0.4365,1.9037177443000002,5.23,-4.52,6.912546564
2019-06-11 20:30:00,8.575,0.7495,8.6076927948,2.095,-0.4405,2.1408094848,6.48,1.19,6.5883609494,7.205,-4.8205,8.668866434,2.095,-0.4405,2.1408094848,5.11,-4.38,6.7302674538
2019-06-11 21:00:00,8.401,0.4985,8.4157770437,2.171,-0.3915,2.206017509,6.23,0.89,6.2932503526,6.9510000000000005,-4.5415,8.303109252,2.171,-0.3915,2.206017509,4.78,-4.15,6.3301579759
2019-06-11 21:30:00,8.1455,0.454,8.1581423284,2.1355,-0.296,2.1559165684,6.01,0.75,6.056616217,6.7255,-4.656,8.1798952469,2.1355,-0.296,2.1559165684,4.59,-4.36,6.3306950645
2019-06-11 22:00:00,7.9030000000000005,0.47500000000000003,7.9172617741,2.083,-0.275,2.101074487,5.82,0.75,5.8681257655,6.523,-4.875,8.143411692899999,2.083,-0.275,2.101074487,4.44,-4.6,6.3932464367
2019-06-11 22:30:00,7.858,0.5775,7.8791922333,1.9380000000000002,-0.3325,1.9663164166,5.92,0.91,5.9895325360000005,6.468,-5.3625,8.4018706399,1.9380000000000002,-0.3325,1.9663164166,4.53,-5.03,6.7691801572
2019-06-11 23:00:00,7.2385,0.47750000000000004,7.2542324542,1.6085,-0.2725,1.6314191675,5.63,0.75,5.6797359094,5.8285,-5.2525,7.8460288363,1.6085,-0.2725,1.6314191675,4.22,-4.98,6.5275416506
2019-06-11 23:30:00,6.9005,0.458,6.9156824862,1.7105000000000001,-0.292,1.7352447234000001,5.19,0.75,5.2439107544,5.4305,-4.952,7.3493288299,1.7105000000000001,-0.292,1.7352447234000001,3.7199999999999998,-4.66,5.9627175013
2019-06-12 00:00:00,6.822,1.2405,6.9338679141,1.5819999999999999,-0.2995,1.6101006956,5.24,1.54,5.4616114838,5.202,-5.6395,7.6723376001,1.5819999999999999,-0.2995,1.6101006956,3.62,-5.34,6.4513564465
2019-06-12 00:30:00,6.586,0.5605,6.6098075804,1.346,-0.3295,1.3857439338,5.24,0.89,5.3150446847,5.066,-4.8895,7.0407077947,1.346,-0.3295,1.3857439338,3.7199999999999998,-4.5600000000000005,5.8848959209
2019-06-12 01:00:00,6.4795,0.399,6.4917733517,1.3795,-0.35100000000000003,1.4234539859,5.1,0.75,5.1548520832,5.0295,-4.9510000000000005,7.0574975204,1.3795,-0.35100000000000003,1.4234539859,3.65,-4.6,5.8721801743
2019-06-12 01:30:00,6.338,0.422,6.3520333751999996,1.288,-0.328,1.3291079715,5.05,0.75,5.1053893093,4.868,-4.928,6.9269479571,1.288,-0.328,1.3291079715,3.58,-4.6,5.8289278603
2019-06-12 02:00:00,6.212,0.4535,6.2285316287,1.742,-0.29650000000000004,1.7670529845,4.47,0.75,4.5324827633,4.732,-4.8965,6.8093712081,1.742,-0.29650000000000004,1.7670529845,2.99,-4.6,5.4863558033
2019-06-12 02:30:00,6.315,0.40850000000000003,6.3281985786,1.775,-0.3415,1.8075528346,4.54,0.75,4.6015323535,4.845,-4.9415,6.9204369262,1.775,-0.3415,1.8075528346,3.07,-4.6,5.5303616518
2019-06-12 03:00:00,6.3535,0.366,6.3640331748,1.5035,-0.384,1.551762949,4.85,0.75,4.9076470941,4.8635,-4.984,6.9637553267,1.5035,-0.384,1.551762949,3.36,-4.6,5.696455038
2019-06-12 03:30:00,6.066,0.41150000000000003,6.0799414676,1.566,-0.3385,1.602166736,4.5,0.75,4.5620718977,4.566,-4.9385,6.7258559492,1.566,-0.3385,1.602166736,3.0,-4.6,5.4918120871
2019-06-12 04:00:00,6.366,0.42150000000000004,6.379938734,1.396,-0.3285,1.4341297884,4.97,0.75,5.0262709835,4.876,-4.7385,6.7991733505,1.396,-0.3285,1.4341297884,3.48,-4.41,5.617695257
2019-06-12 04:30:00,6.4995,0.5385,6.5217698901,1.3995,-0.3215,1.435953516,5.1,0.86,5.1720015468,5.0495,-4.4815000000000005,6.7513918935,1.3995,-0.3215,1.435953516,3.65,-4.16,5.5342659857
2019-06-12 05:00:00,6.3515,0.44,6.3667222532,1.4415,-0.31,1.4744565948,4.91,0.75,4.9669507749,4.8515,-4.5600000000000005,6.6581267824,1.4415,-0.31,1.4744565948,3.41,-4.25,5.4489081475
2019-06-12 05:30:00,6.5600000000000005,1.241,6.6763523724,1.32,-0.359,1.3679477329,5.24,1.6,5.4788319923,4.87,-5.279,7.1822518057,1.32,-0.359,1.3679477329,3.55,-4.92,6.0670338717
2019-06-12 06:00:00,6.8785,0.8280000000000001,6.9281560498,1.4085,-0.382,1.4593821466999999,5.47,1.21,5.6022316982,5.4585,-4.832,7.289955161,1.4085,-0.382,1.4593821466999999,4.05,-4.45,6.0170590823
2019-06-12 06:30:00,7.5025,0.7985,7.5448729943,1.5225,-0.41150000000000003,1.5771298298,5.98,1.21,6.1011884088,6.0825,-4.2915,7.4440431554,1.5225,-0.41150000000000003,1.5771298298,4.5600000000000005,-3.88,5.9873199347
2019-06-12 07:00:00,8.261,1.6764999999999999,8.429399341,1.401,-0.4035,1.4579483016,6.86,2.08,7.1684028905,6.661,-4.9035,8.2712292466,1.401,-0.4035,1.4579483016,5.26,-4.5,6.9222539682
2019-06-12 07:30:00,8.6415,1.2635,8.7333816188,1.6315,-0.42650000000000005,1.6863257396,7.01,1.69,7.2108390635,7.2315,-3.9265,8.228729823,1.6315,-0.42650000000000005,1.6863257396,5.6,-3.5,6.6037867924
2019-06-12 08:00:00,8.9685,2.0205,9.1932808344,1.4885000000000002,-0.3995,1.5411789319,7.48,2.42,7.8617300895,7.4085,-4.4395,8.6368415813,1.4885000000000002,-0.3995,1.5411789319,5.92,-4.04,7.1671472707
2019-06-12 08:30:00,9.1295,2.2575,9.4044710909,1.1095,-0.36250000000000004,1.1672174176,8.02,2.62,8.4371085094,7.5395,-4.7625,8.9177052261,1.1095,-0.36250000000000004,1.1672174176,6.43,-4.4,7.7913349305
2019-06-12 09:00:00,9.3195,2.5775,9.6693632934,1.2395,-0.3825,1.2971763566,8.08,2.96,8.605114758100001,7.6695,-4.5425,8.9137835121,1.2395,-0.3825,1.2971763566,6.43,-4.16,7.6583614435000005
2019-06-12 09:30:00,9.2295,2.62,9.5941685544,1.1495,-0.34,1.1987285973,8.08,2.96,8.605114758100001,7.6795,-4.5,8.9008269419,1.1495,-0.34,1.1987285973,6.53,-4.16,7.7425125121
2019-06-12 10:00:00,9.4375,2.6390000000000002,9.799526889100001,0.9275,-0.321,0.9814770756000001,8.51,2.96,9.0100887898,7.8375,-4.481,9.0280544554,0.9275,-0.321,0.9814770756000001,6.91,-4.16,8.0655873934
2019-06-12 10:30:00,9.4675,2.4055,9.7683154382,0.8875000000000001,-0.3145,0.9415766034,8.58,2.7199999999999998,9.0008221847,7.8675,-4.4745,9.0508953425,0.8875000000000001,-0.3145,0.9415766034,6.98,-4.16,8.1256384365
2019-06-12 11:00:00,9.5105,2.18,9.7571517488,0.8705,-0.31,0.9240509997,8.64,2.49,8.9916461229,8.0005,-4.08,8.9807794901,0.8705,-0.31,0.9240509997,7.13,-3.77,8.0653456219
2019-06-12 11:30:00,9.279,1.5005000000000002,9.3995394169,0.9590000000000001,-0.3095,1.0077059343,8.32,1.81,8.5146050995,7.989,-3.6395,8.778956729,0.9590000000000001,-0.3095,1.0077059343,7.03,-3.33,7.7788045354
2019-06-12 12:00:00,9.1825,1.57,9.3157504394,1.1525,-0.34,1.2016056966,8.03,1.9100000000000001,8.2540293191,7.8925,-3.67,8.7040482679,1.1525,-0.34,1.2016056966,6.74,-3.33,7.5177456727
2019-06-12 12:30:00,9.2065,1.7269999999999999,9.3670791205,0.7765000000000001,-0.333,0.8448912652,8.43,2.06,8.6780470153,7.9265,-3.593,8.7028185808,0.7765000000000001,-0.333,0.8448912652,7.15,-3.26,7.8581231856
2019-06-12 13:00:00,9.336500000000001,1.734,9.4961564988,1.0265,-0.326,1.0770228642,8.31,2.06,8.561524397,8.0365,-3.586,8.8002686465,1.0265,-0.326,1.0770228642,7.01,-3.26,7.7309572499
2019-06-12 13:30:00,9.3245,1.7635,9.4897962307,1.2445,-0.29650000000000004,1.2793328339,8.08,2.06,8.3384650866,8.0145,-3.6365,8.8009285022,1.2445,-0.29650000000000004,1.2793328339,6.77,-3.34,7.5490727907
2019-06-12 14:00:00,9.014,1.486,9.1356659308,0.934,-0.244,0.965345534,8.08,1.73,8.2631289473,7.704,-3.984,8.6731696628,0.934,-0.244,0.965345534,6.77,-3.74,7.7343713384
2019-06-12 14:30:00,9.028,1.718,9.1900113166,0.6980000000000001,-0.232,0.7355460557,8.33,1.9500000000000002,8.5551972508,7.708,-3.932,8.6529698948,0.6980000000000001,-0.232,0.7355460557,7.01,-3.7,7.9265440136
2019-06-12 15:00:00,8.888,1.653,9.0404066833,0.888,-0.267,0.9272718048,8.0,1.92,8.2271744846,7.558,-3.967,8.5358334684,0.888,-0.267,0.9272718048,6.67,-3.7,7.6275094231
2019-06-12 15:30:00,8.842,1.8005,9.0234563361,0.992,-0.2795,1.0306232338,7.85,2.08,8.1208928081,7.492,-3.9395,8.4646160131,0.992,-0.2795,1.0306232338,6.5,-3.66,7.4595978444
2019-06-12 16:00:00,8.9655,1.8035,9.1450971837,0.6855,-0.2765,0.7391633784,8.28,2.08,8.5372595135,7.6255,-3.9765,8.6000466569,0.6855,-0.2765,0.7391633784,6.94,-3.7,7.8647059703
2019-06-12 16:30:00,9.257,1.7850000000000001,9.4275274595,0.427,-0.255,0.4973469614,8.83,2.04,9.0625879306,7.937,-3.955,8.8678066059,0.427,-0.255,0.4973469614,7.51,-3.7,8.3719830387
2019-06-12 17:00:00,8.8855,1.392,8.9938742625,0.4655,-0.248,0.527441229,8.42,1.6400000000000001,8.5782282553,7.5755,-4.368,8.744576848,0.4655,-0.248,0.527441229,7.11,-4.12,8.217450943
2019-06-12 17:30:00,8.6125,1.387,8.7234697942,0.36250000000000004,-0.253,0.4420579713,8.25,1.6400000000000001,8.4114267517,7.3225,-4.6530000000000005,8.6757947907,0.36250000000000004,-0.253,0.4420579713,6.96,-4.4,8.2341726968
2019-06-12 18:00:00,8.4235,1.2555,8.5165505048,0.24350000000000002,-0.24450000000000002,0.3450688337,8.18,1.5,8.3163934491,7.1635,-4.8145,8.631056858800001,0.24350000000000002,-0.24450000000000002,0.3450688337,6.92,-4.57,8.2928463147
2019-06-12 18:30:00,8.185,1.006,8.2465908714,0.17500000000000002,-0.244,0.3002682134,8.01,1.25,8.1069476377,6.955,-4.914,8.515833547,0.17500000000000002,-0.244,0.3002682134,6.78,-4.67,8.2326970064
2019-06-12 19:00:00,8.0945,0.9540000000000001,8.150524293,0.1645,-0.23600000000000002,0.2876738605,7.93,1.19,8.0187904325,6.7645,-4.866,8.3328516277,0.1645,-0.23600000000000002,0.2876738605,6.6,-4.63,8.0620654922
2019-06-12 19:30:00,8.149,0.936,8.2025786799,0.139,-0.254,0.28954619670000004,8.01,1.19,8.0979133115,6.849,-4.914,8.429483792,0.139,-0.254,0.28954619670000004,6.71,-4.66,8.1694369451
2019-06-12 20:00:00,8.2465,1.0475,8.3127623868,0.0565,-0.29250000000000004,0.2979068646,8.19,1.34,8.2988975171,6.9465,-4.9025,8.502256671,0.0565,-0.29250000000000004,0.2979068646,6.89,-4.61,8.2900060314
2019-06-12 20:30:00,8.0015,0.9735,8.0605027449,0.0315,-0.2665,0.2683551751,7.97,1.24,8.0658849483,6.6915,-4.9665,8.3332043357,0.0315,-0.2665,0.2683551751,6.66,-4.7,8.1514170547
2019-06-12 21:00:00,7.904,1.0105,7.9683327146,0.004,-0.2295,0.2295348557,7.9,1.24,7.9967243294,6.5440000000000005,-4.9295,8.1929180546,0.004,-0.2295,0.2295348557,6.54,-4.7,8.0536699709
2019-06-12 21:30:00,7.8665,1.71,8.0502125593,0.006500000000000001,-0.22,0.2200960018,7.86,1.9300000000000002,8.0934850343,6.2065,-5.11,8.039449126,0.006500000000000001,-0.22,0.2200960018,6.2,-4.89,7.8963345927
2019-06-12 22:00:00,7.8145,1.7069999999999999,7.998766108,0.0245,-0.223,0.2243418151,7.79,1.9300000000000002,8.0255217899,6.2245,-5.243,8.1383935301,0.0245,-0.223,0.2243418151,6.2,-5.02,7.9774933406
2019-06-12 22:30:00,7.174,0.556,7.1955133243,0.024,-0.214,0.2153415891,7.15,0.77,7.1913420166,5.774,-4.684,7.4349802959,0.024,-0.214,0.2153415891,5.75,-4.47,7.2830900036
2019-06-12 23:00:00,6.912,0.5295,6.9322517446,0.022,-0.24050000000000002,0.24150414080000002,6.89,0.77,6.9328926142,5.532,-4.9005,7.3903940524,0.022,-0.24050000000000002,0.24150414080000002,5.51,-4.66,7.2163494926
2019-06-12 23:30:00,6.6025,0.5385,6.6244236353,0.0425,-0.2315,0.2353688595,6.5600000000000005,0.77,6.6050359575,5.2525,-5.1215,7.336110584,0.0425,-0.2315,0.2353688595,5.21,-4.89,7.1453621322
2019-06-13 00:00:00,6.256,0.758,6.3017537242,0.106,-0.212,0.2370232056,6.15,0.97,6.2260260199,4.776,-5.352,7.1731499357,0.106,-0.212,0.2370232056,4.67,-5.14,6.9446742184
2019-06-13 00:30:00,6.111,1.316,6.2510940642,0.171,-0.214,0.27392882290000004,5.94,1.53,6.1338813161,4.401,-5.354,6.9306649753,0.171,-0.214,0.27392882290000004,4.23,-5.14,6.6567634778
2019-06-13 01:00:00,5.9925,1.276,6.1268452119,0.2725,-0.214,0.3464855697,5.72,1.49,5.9108797992,4.3925,-5.624,7.1360656002,0.2725,-0.214,0.3464855697,4.12,-5.41,6.800183821
2019-06-13 01:30:00,6.0285,1.416,6.1925655628,0.3685,-0.224,0.4312403622,5.66,1.6400000000000001,5.8928091773,4.3985,-5.764,7.2505515825,0.3685,-0.224,0.4312403622,4.03,-5.54,6.8507298881
2019-06-13 02:00:00,6.0835,1.3925,6.240835561,0.42350000000000004,-0.24750000000000003,0.4905186031,5.66,1.6400000000000001,5.8928091773,4.3635,-5.7475000000000005,7.216223978,0.42350000000000004,-0.24750000000000003,0.4905186031,3.94,-5.5,6.7656189665
2019-06-13 02:30:00,6.0505,1.395,6.2092330646,0.3905,-0.245,0.46099376350000004,5.66,1.6400000000000001,5.8928091773,4.2705,-5.905,7.2873997592,0.3905,-0.245,0.46099376350000004,3.88,-5.66,6.8622153857
2019-06-13 03:00:00,5.8045,0.427,5.8201846405,0.3645,-0.243,0.43807448,5.44,0.67,5.4811039034,4.2445,-5.153,6.6760159714,0.3645,-0.243,0.43807448,3.88,-4.91,6.2579948865
2019-06-13 03:30:00,5.617,0.336,5.6270405188,0.387,-0.224,0.4471520994,5.23,0.56,5.2598954362,4.227,-5.074,6.6040143095,0.387,-0.224,0.4471520994,3.84,-4.85,6.1861215636
2019-06-13 04:00:00,5.5835,0.09050000000000001,5.5842333852,0.35350000000000004,-0.20950000000000002,0.4109166582,5.23,0.30000000000000004,5.2385971405,4.1435,-5.1395,6.6017461705,0.35350000000000004,-0.20950000000000002,0.4109166582,3.79,-4.93,6.2184403189
2019-06-13 04:30:00,5.6535,0.246,5.6588495518,0.28350000000000003,-0.234,0.3675979461,5.37,0.48,5.3914098342,4.1735,-4.884,6.4242943776,0.28350000000000003,-0.234,0.3675979461,3.89,-4.65,6.0625572162
2019-06-13 05:00:00,5.817,0.308,5.8251483243,0.147,-0.232,0.2746506872,5.67,0.54,5.6956562396,4.347,-4.812,6.4847322998,0.147,-0.232,0.2746506872,4.2,-4.58,6.2142095233
2019-06-13 05:30:00,6.006,1.148,6.1147313923,0.076,-0.202,0.21582400240000002,5.93,1.35,6.0817267285,4.386,-5.122,6.7432840664,0.076,-0.202,0.21582400240000002,4.31,-4.92,6.5408332802
2019-06-13 06:00:00,6.1315,0.6245,6.1632209517,0.051500000000000004,-0.24550000000000002,0.2508435768,6.08,0.87,6.1419296642,4.6415,-5.0455,6.8556978128,0.051500000000000004,-0.24550000000000002,0.2508435768,4.59,-4.8,6.6413929262
2019-06-13 06:30:00,6.587,0.525,6.6078887703,0.147,-0.265,0.30304125130000004,6.44,0.79,6.4882740386,5.197,-4.765,7.0508179667,0.147,-0.265,0.30304125130000004,5.05,-4.5,6.764059432
2019-06-13 07:00:00,7.122,1.1280000000000001,7.2107744383,0.202,-0.272,0.338803778,6.92,1.4,7.0601982975,5.602,-4.662,7.2881169036,0.202,-0.272,0.338803778,5.4,-4.39,6.9593174953
2019-06-13 07:30:00,7.671,1.234,7.7696201323,0.271,-0.28600000000000003,0.39400126900000004,7.4,1.52,7.5544953505,6.111,-4.866,7.8116756845,0.271,-0.28600000000000003,0.39400126900000004,5.84,-4.58,7.4217248669
2019-06-13 08:00:00,8.275,1.883,8.4865372208,0.335,-0.317,0.46120928,7.94,2.2,8.2391504416,6.595,-4.957,8.2502044823,0.335,-0.317,0.46120928,6.26,-4.64,7.792124229
2019-06-13 08:30:00,8.522,2.1985,8.8010162055,0.392,-0.29150000000000004,0.4885040941,8.13,2.49,8.5027642564,6.892,-4.8915,8.4514162275,0.392,-0.29150000000000004,0.4885040941,6.5,-4.6,7.9630396206
2019-06-13 09:00:00,8.94,2.3995,9.256414006,0.67,-0.2805,0.7263471966,8.27,2.68,8.6934055467,6.8100000000000005,-5.0105,8.4546561284,0.67,-0.2805,0.7263471966,6.14,-4.73,7.7506451344
2019-06-13 09:30:00,8.5985,2.2905,8.8983477399,0.9185000000000001,-0.2695,0.9572212388,7.68,2.56,8.09543081,7.5785,-4.8895,9.0189174794,0.9185000000000001,-0.2695,0.9572212388,6.66,-4.62,8.1055536517
2019-06-13 10:00:00,8.654,2.4555,8.9956209486,1.624,-0.34450000000000003,1.660137419,7.03,2.8,7.5670932332,7.394,-4.8245000000000005,8.8287618753,1.624,-0.34450000000000003,1.660137419,5.77,-4.48,7.3050188227
2019-06-13 10:30:00,8.586500000000001,1.3655,8.6943989154,1.9165,-0.4045,1.95872216,6.67,1.77,6.9008550195,7.4765,-4.0345,8.4956013619,1.9165,-0.4045,1.95872216,5.5600000000000005,-3.63,6.6400677707
2019-06-13 11:00:00,8.685,1.5899999999999999,8.8293445397,1.305,-0.38,1.3592001324,7.38,1.97,7.6384095203,7.625,-3.68,8.4665828408,1.305,-0.38,1.3592001324,6.32,-3.3,7.129684425
2019-06-13 11:30:00,9.1695,2.173,9.4234632302,0.7195,-0.337,0.7945119571,8.45,2.51,8.8149078271,7.6395,-4.367,8.7995823338,0.7195,-0.337,0.7945119571,6.92,-4.03,8.0079522976
2019-06-13 12:00:00,9.171,2.2175,9.435282044000001,0.981,-0.3425,1.0390703778,8.19,2.56,8.5807750233,7.631,-4.7125,8.9688247418,0.981,-0.3425,1.0390703778,6.65,-4.37,7.9573488047000005
2019-06-13 12:30:00,8.915,1.319,9.0120467154,0.47500000000000003,-0.321,0.5732939909,8.44,1.6400000000000001,8.5978601989,7.545,-3.721,8.4126610534,0.47500000000000003,-0.321,0.5732939909,7.07,-3.4,7.8450557678
2019-06-13 13:00:00,9.099,1.2845,9.1892187508,0.429,-0.35550000000000004,0.5571546015000001,8.67,1.6400000000000001,8.8237463699,7.709,-3.6455,8.5275055702,0.429,-0.35550000000000004,0.5571546015000001,7.28,-3.29,7.9888985474
2019-06-13 13:30:00,9.0295,1.2795,9.1197034217,0.8695,-0.36050000000000004,0.9412706837,8.16,1.6400000000000001,8.3231724721,7.6595,-3.7605,8.5328366034,0.8695,-0.36050000000000004,0.9412706837,6.79,-3.4,7.5936881685
2019-06-13 14:00:00,8.701,0.9520000000000001,8.7529255109,1.131,-0.338,1.1804257706,7.57,1.29,7.6791275546,7.311,-4.048,8.3568549706,1.131,-0.338,1.1804257706,6.18,-3.71,7.2080857376
2019-06-13 14:30:00,8.5775,1.2690000000000001,8.6708631202,1.5675,-0.35100000000000003,1.6063179169000001,7.01,1.62,7.1947550341,7.1875,-4.061,8.2554150259,1.5675,-0.35100000000000003,1.6063179169000001,5.62,-3.71,6.7341294909
2019-06-13 15:00:00,8.66,1.2755,8.7534279143,1.37,-0.34450000000000003,1.4126500805,7.29,1.62,7.4678310104,7.21,-3.7245,8.1151709933,1.37,-0.34450000000000003,1.4126500805,5.84,-3.38,6.7475921631
2019-06-13 15:30:00,8.75,1.264,8.8408255271,0.36,-0.356,0.5062963559,8.39,1.62,8.5449692802,7.35,-3.856,8.3000744575,0.36,-0.356,0.5062963559,6.99,-3.5,7.8172949286
2019-06-13 16:00:00,8.9015,1.2855,8.9938430329,0.8215,-0.3345,0.8869906989,8.08,1.62,8.2408009319,7.5015,-3.7645,8.3930901639,0.8215,-0.3345,0.8869906989,6.68,-3.43,7.5091477546
2019-06-13 16:30:00,8.905,1.225,8.9888625532,1.025,-0.395,1.0984762173,7.88,1.62,8.0447995625,7.485,-3.875,8.4285734261,1.025,-0.395,1.0984762173,6.46,-3.48,7.3377108147
2019-06-13 17:00:00,8.775500000000001,1.197,8.8567606522,1.5155,-0.383,1.563147226,7.26,1.58,7.4299394345,7.3555,-4.133,8.4371244657,1.5155,-0.383,1.563147226,5.84,-3.75,6.9403241999
2019-06-13 17:30:00,8.5565,1.192,8.6391293688,2.1365,-0.428,2.1789484276,6.42,1.62,6.6212385548,7.1665,-4.828,8.6410824698,2.1365,-0.428,2.1789484276,5.03,-4.4,6.6828811152
2019-06-13 18:00:00,8.4885,1.1905000000000001,8.5715764303,1.4885000000000002,-0.3795,1.5361160437999999,7.0,1.57,7.1739040975,7.0785,-4.6295,8.4579804031,1.4885000000000002,-0.3795,1.5361160437999999,5.59,-4.25,7.0221506677
2019-06-13 18:30:00,8.225,1.086,8.2963860204,1.685,-0.384,1.7282016665,6.54,1.47,6.7031708915,6.805,-4.804,8.3298523997,1.685,-0.384,1.7282016665,5.12,-4.42,6.7639337667
2019-06-13 19:00:00,8.239,0.925,8.2907626911,0.669,-0.325,0.7437647478,7.57,1.25,7.6725093679,6.839,-4.745,8.3238780625,0.669,-0.325,0.7437647478,6.17,-4.42,7.5898155445
2019-06-13 19:30:00,8.263,1.064,8.3312222993,0.6930000000000001,-0.336,0.7701590745,7.57,1.4,7.6983699573,6.8629999999999995,-4.536,8.2265463592,0.6930000000000001,-0.336,0.7701590745,6.17,-4.2,7.4638394945
2019-06-13 20:00:00,8.0875,1.095,8.161291641,0.4675,-0.305,0.5581946345000001,7.62,1.4,7.7475415455,6.6975,-4.465,8.049393222500001,0.4675,-0.305,0.5581946345000001,6.23,-4.16,7.4912282037
2019-06-13 20:30:00,7.932,0.9965,7.9943502707,0.382,-0.28350000000000003,0.4757060542,7.55,1.28,7.657734652,6.562,-4.5735,7.9985465086000005,0.382,-0.28350000000000003,0.4757060542,6.18,-4.29,7.5230645351
2019-06-13 21:00:00,8.1415,0.9490000000000001,8.1966226734,0.48150000000000004,-0.291,0.5626039904,7.66,1.24,7.7597164897,6.7515,-4.5809999999999995,8.1589406941,0.48150000000000004,-0.291,0.5626039904,6.27,-4.29,7.5971705259
2019-06-13 21:30:00,7.89,0.9420000000000001,7.9460344827,0.37,-0.248,0.4454256391,7.52,1.19,7.6135734054,6.52,-4.698,8.0362680393,0.37,-0.248,0.4454256391,6.15,-4.45,7.5911132253
2019-06-13 22:00:00,7.615,0.9425,7.6731044076,0.305,-0.24750000000000003,0.3927865196,7.31,1.19,7.4062271097,6.235,-4.8775,7.9161373946,0.305,-0.24750000000000003,0.3927865196,5.93,-4.63,7.5234167769999996
2019-06-13 22:30:00,7.302,0.918,7.3594787859,0.17200000000000001,-0.242,0.29689728860000003,7.13,1.16,7.2237455658,5.932,-5.122,7.8373151015,0.17200000000000001,-0.242,0.29689728860000003,5.76,-4.88,7.5493046037
2019-06-13 23:00:00,7.088,0.746,7.1271495003,0.188,-0.244,0.3080259729,6.9,0.99,6.9706599401,5.618,-4.984,7.5101384807,0.188,-0.244,0.3080259729,5.43,-4.74,7.207808266
2019-06-13 23:30:00,6.7605,0.8300000000000001,6.8112598136999996,0.12050000000000001,-0.23,0.2596540968,6.64,1.06,6.7240761447,5.3205,-4.84,7.1925878688000005,0.12050000000000001,-0.23,0.2596540968,5.2,-4.61,6.9492517583
2019-06-14 00:00:00,6.5645,0.8295,6.6167008773,0.10450000000000001,-0.2305,0.2530820025,6.46,1.06,6.5463883172,5.1345,-5.1005,7.2372778377,0.10450000000000001,-0.2305,0.2530820025,5.03,-4.87,7.0012713131
2019-06-14 00:30:00,6.228,0.843,6.2847937914,0.178,-0.257,0.31262277590000004,6.05,1.1,6.1491869381,4.818,-5.307,7.1678011273,0.178,-0.257,0.31262277590000004,4.64,-5.05,6.8579953339
2019-06-14 01:00:00,6.061,0.5565,6.0864943317,0.271,-0.2535,0.37108388540000004,5.79,0.81,5.8463834975,4.591,-5.0535,6.8275283412,0.271,-0.2535,0.37108388540000004,4.32,-4.8,6.4577395426
2019-06-14 01:30:00,6.1125,0.4455,6.1287132826,0.28250000000000003,-0.3045,0.4153630942,5.83,0.75,5.8780438923,4.6025,-4.7245,6.5957491235,0.28250000000000003,-0.3045,0.4153630942,4.32,-4.42,6.1805177777
2019-06-14 02:00:00,6.0345,0.4645,6.0523508243,0.4345,-0.28550000000000003,0.5199043181,5.6,0.75,5.65,4.5445,-4.7455,6.570559375,0.4345,-0.28550000000000003,0.5199043181,4.11,-4.46,6.0649567187
2019-06-14 02:30:00,5.929,0.453,5.9462803499,0.539,-0.297,0.6154104322,5.39,0.75,5.4419298048,4.469,-4.897,6.629673446,0.539,-0.297,0.6154104322,3.93,-4.6,6.0501983439
2019-06-14 03:00:00,5.9,0.4625,5.9180998851,0.56,-0.28750000000000003,0.62948888,5.34,0.75,5.3924113345,4.43,-4.8875,6.5964047973,0.56,-0.28750000000000003,0.62948888,3.87,-4.6,6.0113975081
2019-06-14 03:30:00,5.729,0.4565,5.7471587111,0.439,-0.29350000000000004,0.528075042,5.29,0.75,5.3429018333,4.269,-4.8935,6.4938973852,0.439,-0.29350000000000004,0.528075042,3.83,-4.6,5.9857246846
2019-06-14 04:00:00,5.882,0.4295,5.8976600657,0.512,-0.35050000000000003,0.6204790488,5.37,0.78,5.426352366,4.422,-4.8305,6.5488788544,0.512,-0.35050000000000003,0.6204790488,3.91,-4.48,5.9463013714
2019-06-14 04:30:00,6.0975,0.5205000000000001,6.119675359,0.7975,-0.40950000000000003,0.8964912158,5.3,0.93,5.3809757479,4.5875,-4.5995,6.4961955405000005,0.7975,-0.40950000000000003,0.8964912158,3.79,-4.19,5.6497964565
2019-06-14 05:00:00,6.062,0.3725,6.0734339751,0.992,-0.3775,1.0614001366,5.07,0.75,5.1251731678,4.562,-4.8375,6.6493044937,0.992,-0.3775,1.0614001366,3.5700000000000003,-4.46,5.7128364234
2019-06-14 05:30:00,6.205,0.318,6.2131432464,1.005,-0.432,1.0939145305,5.2,0.75,5.2538081427,4.725,-4.892,6.8012711312,1.005,-0.432,1.0939145305,3.7199999999999998,-4.46,5.8077534383
2019-06-14 06:00:00,6.5375,0.317,6.5451810708,0.9575,-0.47300000000000003,1.0679584496,5.58,0.79,5.6356454821,5.0175,-4.803,6.9457983882,0.9575,-0.47300000000000003,1.0679584496,4.06,-4.33,5.9356970947
2019-06-14 06:30:00,6.8885000000000005,1.341,7.0178139937,0.35850000000000004,-0.40900000000000003,0.5438779734,6.53,1.75,6.7604289805,5.3085,-5.299,7.5006381895,0.35850000000000004,-0.40900000000000003,0.5438779734,4.95,-4.89,6.9580600745000005
2019-06-14 07:00:00,7.284,1.752,7.4917394509,0.194,-0.328,0.38107742,7.09,2.08,7.3888091057,5.714,-5.378,7.84682611,0.194,-0.328,0.38107742,5.52,-5.05,7.4815038595
2019-06-14 07:30:00,7.9095,1.2355,8.0054138244,0.2995,-0.3345,0.4489883072,7.61,1.57,7.7702638308,6.3895,-4.4745,7.8004397632,0.2995,-0.3345,0.4489883072,6.09,-4.14,7.3639459531
2019-06-14 08:00:00,8.264,1.901,8.4798288308,0.424,-0.34900000000000003,0.5491602680000001,7.84,2.25,8.1564759547,6.634,-4.969,8.2886016312,0.424,-0.34900000000000003,0.5491602680000001,6.21,-4.62,7.7400581393
2019-06-14 08:30:00,8.455,2.03,8.6952817666,0.555,-0.35000000000000003,0.6561440391000001,7.9,2.38,8.2507211806,6.765,-4.97,8.3944103426,0.555,-0.35000000000000003,0.6561440391000001,6.21,-4.62,7.7400581393
2019-06-14 09:00:00,8.6035,2.141,8.8658949492,0.6235,-0.389,0.7348967615,7.98,2.5300000000000002,8.3714574597,6.9135,-5.009,8.5373627807,0.6235,-0.389,0.7348967615,6.29,-4.62,7.8043897904
2019-06-14 09:30:00,8.594,2.14,8.8564347228,0.794,-0.39,0.8846106488000001,7.8,2.5300000000000002,8.2000548779,6.924,-5.01,8.5464540015,0.794,-0.39,0.8846106488000001,6.13,-4.62,7.6760211047
2019-06-14 10:00:00,8.609,1.464,8.7325927994,0.6890000000000001,-0.426,0.8100598743,7.92,1.8900000000000001,8.1423890843,7.189,-4.546,8.5057531706,0.6890000000000001,-0.426,0.8100598743,6.5,-4.12,7.6957390808
2019-06-14 10:30:00,8.635,1.159,8.7124339883,1.035,-0.481,1.1413088977,7.6,1.6400000000000001,7.7749340833,7.305,-4.551,8.6066617222,1.035,-0.481,1.1413088977,6.27,-4.07,7.4751454835
2019-06-14 11:00:00,8.624,1.1455,8.6997440336,1.024,-0.49450000000000005,1.1371482973,7.6,1.6400000000000001,7.7749340833,7.294,-4.5645,8.6044811726,1.024,-0.49450000000000005,1.1371482973,6.27,-4.07,7.4751454835
2019-06-14 11:30:00,8.6235,1.0605,8.688464335,1.5434999999999999,-0.5795,1.6487002456000002,7.08,1.6400000000000001,7.2674617302,7.2835,-4.6895,8.6626082966,1.5434999999999999,-0.5795,1.6487002456000002,5.74,-4.11,7.0597237906
2019-06-14 12:00:00,8.628,1.1715,8.7071692444,1.798,-0.5485,1.8798021837,6.83,1.72,7.0432449908,7.268,-4.6585,8.6328121867,1.798,-0.5485,1.8798021837,5.47,-4.11,6.8420026308
2019-06-14 12:30:00,8.4165,1.1435,8.4938250806,2.1565,-0.5765,2.2322285949,6.26,1.72,6.4919950709,6.9765,-4.3765,8.2356119688,2.1565,-0.5765,2.2322285949,4.82,-3.8,6.1377846166
2019-06-14 13:00:00,8.385,1.2865,8.4831189577,2.755,-0.6535000000000001,2.8314461411,5.63,1.94,5.954871955,6.865,-4.5435,8.2323518663,2.755,-0.6535000000000001,2.8314461411,4.11,-3.89,5.6589928433
2019-06-14 13:30:00,8.1825,1.9705,8.4164230229,2.0425,-0.5595,2.1177456174,6.14,2.5300000000000002,6.6408207324,6.5025,-5.1595,8.300779873,2.0425,-0.5595,2.1177456174,4.46,-4.6,6.4071522535
2019-06-14 14:00:00,8.046,1.881,8.2629460243,2.566,-0.609,2.6372783319,5.48,2.49,6.0191776847,6.366,-5.279,8.270054232,2.566,-0.609,2.6372783319,3.8,-4.67,6.0207059387
2019-06-14 14:30:00,8.013,1.87,8.228309,1.923,-0.54,1.9973805346,6.09,2.41,6.5495190663,6.333,-5.31,8.2645622389,1.923,-0.54,1.9973805346,4.41,-4.77,6.4962296757
2019-06-14 15:00:00,8.0045,1.6595,8.1747147045,1.7645,-0.5005000000000001,1.8341102748,6.24,2.16,6.6032719163,6.3445,-5.5504999999999995,8.4297526951,1.7645,-0.5005000000000001,1.8341102748,4.58,-5.05,6.8175435459
2019-06-14 15:30:00,7.8885000000000005,1.576,8.0443898619,1.7885,-0.494,1.8554698192,6.1,2.07,6.4416535144000004,6.2685,-5.694,8.468513934,1.7885,-0.494,1.8554698192,4.48,-5.2,6.8637016252
2019-06-14 16:00:00,7.736,0.6915,7.7668441629,1.226,-0.4985,1.3234720435,6.51,1.19,6.6178697479,6.246,-4.7185,7.8279472565,1.226,-0.4985,1.3234720435,5.02,-4.22,6.5581094837
2019-06-14 16:30:00,7.773,0.641,7.7993852322,2.033,-0.549,2.1058228795,5.74,1.19,5.8620559533000005,6.293,-4.769,7.8958983023,2.033,-0.549,2.1058228795,4.26,-4.22,5.9963322123000005
2019-06-14 17:00:00,7.617,0.686,7.6478287768,1.177,-0.454,1.2615248709,6.44,1.1400000000000001,6.540122323,6.167,-4.674,7.7380982806,1.177,-0.454,1.2615248709,4.99,-4.22,6.5351740604
2019-06-14 17:30:00,8.002,0.7155,8.0339245858,1.082,-0.47450000000000003,1.1814712227,6.92,1.19,7.0215738976,6.532,-4.6245,8.0033133295,1.082,-0.47450000000000003,1.1814712227,5.45,-4.15,6.8501824793
2019-06-14 18:00:00,7.5255,0.7395,7.5617465244,1.3555000000000001,-0.4505,1.4284013792,6.17,1.19,6.2837090957,6.0755,-4.8305,7.7617929952,1.3555000000000001,-0.4505,1.4284013792,4.72,-4.38,6.4391614361
2019-06-14 18:30:00,7.5595,0.8125,7.603038636,1.1795,-0.3775,1.2384371199,6.38,1.19,6.4900308166,6.1095,-4.7175,7.7188597927,1.1795,-0.3775,1.2384371199,4.93,-4.34,6.5681428121
2019-06-14 19:00:00,7.5285,0.8135,7.5723242469,0.9585,-0.3765,1.0297934259,6.57,1.19,6.6769004785,6.0885,-4.6565,7.6650391062,0.9585,-0.3765,1.0297934259,5.13,-4.28,6.6809654991
2019-06-14 19:30:00,7.406,0.788,7.4478037031,0.896,-0.362,0.9663643205,6.51,1.15,6.6107942034,5.946,-4.7620000000000005,7.6178448396,0.896,-0.362,0.9663643205,5.05,-4.4,6.6979474468
2019-06-14 20:00:00,7.23,0.805,7.2746769688,0.53,-0.34500000000000003,0.6323962365,6.7,1.15,6.7979776404,5.82,-4.825,7.5599619708,0.53,-0.34500000000000003,0.6323962365,5.29,-4.48,6.9321353132
2019-06-14 20:30:00,6.982,0.623,7.0097398668,0.28200000000000003,-0.317,0.4242793891,6.7,0.9400000000000001,6.7656189665,5.532,-4.877,7.3748324049,0.28200000000000003,-0.317,0.4242793891,5.25,-4.5600000000000005,6.9538550459
2019-06-14 21:00:00,6.6475,0.492,6.6656822794,0.1275,-0.258,0.28778507610000004,6.52,0.75,6.5629947433,5.1675,-5.008,7.1960489333,0.1275,-0.258,0.28778507610000004,5.04,-4.75,6.9256118863000005
2019-06-14 21:30:00,6.252,0.4665,6.2693800531,0.042,-0.28350000000000003,0.2865942253,6.21,0.75,6.255125898,4.832,-5.3535,7.2116701429,0.042,-0.28350000000000003,0.2865942253,4.79,-5.07,6.9748835116
2019-06-14 22:00:00,6.1525,0.1545,6.1544395764,0.2025,-0.2155,0.29571354380000003,5.95,0.37,5.9614931016,4.6425,-5.3855,7.1103035449,0.2025,-0.2155,0.29571354380000003,4.44,-5.17,6.8148734398
2019-06-14 22:30:00,5.9495000000000005,0.08,5.950037836,0.2995,-0.22,0.3716184199,5.65,0.30000000000000004,5.657958996,4.5295,-5.46,7.0942209051,0.2995,-0.22,0.3716184199,4.23,-5.24,6.7342779865
2019-06-14 23:00:00,5.9215,0.0855,5.9221172312,0.4415,-0.21450000000000002,0.4908487547,5.48,0.30000000000000004,5.4882055355,4.4015,-5.6945,7.1972586795,0.4415,-0.21450000000000002,0.4908487547,3.96,-5.48,6.7610650049
2019-06-14 23:30:00,5.71,0.109,5.711040273,0.68,-0.281,0.7357723833,5.03,0.39,5.0450966294,4.24,-5.571,7.0009742893,0.68,-0.281,0.7357723833,3.56,-5.29,6.376339075
2019-06-15 00:00:00,5.5120000000000005,0.0345,5.5121079679000005,0.772,-0.2655,0.8163787418,4.74,0.30000000000000004,4.7494841825,4.062,-5.6555,6.9630829558,0.772,-0.2655,0.8163787418,3.29,-5.39,6.3147604864
2019-06-15 00:30:00,5.1745,0.1945,5.1781541595,1.0545,-0.17550000000000002,1.0690044434,4.12,0.37,4.1365807136,3.5445,-5.3855,6.4472544932,1.0545,-0.17550000000000002,1.0690044434,2.49,-5.21,5.7744436961000005
2019-06-15 01:00:00,5.146,0.6435000000000001,5.1860783112,0.716,-0.1865,0.7398907014,4.43,0.8300000000000001,4.5070833141,3.496,-5.7465,6.7263867158,0.716,-0.1865,0.7398907014,2.7800000000000002,-5.5600000000000005,6.2162689774
2019-06-15 01:30:00,5.3455,1.01,5.4400799856,1.1055,-0.18,1.1200581458,4.24,1.19,4.4038278804,3.6455,-6.07,7.0805769715,1.1055,-0.18,1.1200581458,2.54,-5.89,6.4143355073
2019-06-15 02:00:00,5.1655,1.006,5.2625494059,1.1555,-0.184,1.170058225,4.01,1.19,4.1828459211,3.4655,-6.134,7.0452570038,1.1555,-0.184,1.170058225,2.31,-5.95,6.382679688
2019-06-15 02:30:00,5.076,0.9605,5.1660755173,1.306,-0.1595,1.315703709,3.77,1.12,3.9328488402,3.396,-6.1095,6.9899074565,1.306,-0.1595,1.315703709,2.09,-5.95,6.3063935811
2019-06-15 03:00:00,4.918,0.095,4.9189174622,0.918,-0.20500000000000002,0.9406109717000001,4.0,0.30000000000000004,4.011234224,3.358,-5.235,6.2194363893,0.918,-0.20500000000000002,0.9406109717000001,2.44,-5.03,5.5905724215
2019-06-15 03:30:00,4.9495000000000005,0.12350000000000001,4.9510405472,1.0795,-0.17650000000000002,1.0938338539,3.87,0.30000000000000004,3.8816104905,3.3895,-5.2065,6.2125962769,1.0795,-0.17650000000000002,1.0938338539,2.31,-5.03,5.5350700086
2019-06-15 04:00:00,4.9545,0.167,4.9573137131,1.5245000000000002,-0.133,1.5302905770000002,3.43,0.30000000000000004,3.4430945383,3.3845,-5.163,6.1734438728,1.5245000000000002,-0.133,1.5302905770000002,1.8599999999999999,-5.03,5.362881688
2019-06-15 04:30:00,4.8425,0.17300000000000001,4.8455892573,1.4125,-0.127,1.4181978882,3.43,0.30000000000000004,3.4430945383,3.2725,-5.157,6.1076923015,1.4125,-0.127,1.4181978882,1.8599999999999999,-5.03,5.362881688
2019-06-15 05:00:00,4.8505,0.1365,4.8524202724,1.4605000000000001,-0.1635,1.469623251,3.39,0.30000000000000004,3.4032484482,3.3205,-5.1935,6.1642649602,1.4605000000000001,-0.1635,1.469623251,1.8599999999999999,-5.03,5.362881688
2019-06-15 05:30:00,4.916,0.07350000000000001,4.9165494252,1.236,-0.2265,1.2565819711000001,3.68,0.30000000000000004,3.6922080115,3.376,-5.2565,6.2472528563,1.236,-0.2265,1.2565819711000001,2.14,-5.03,5.4663058824
2019-06-15 06:00:00,4.692,-0.1385,4.6940436992,1.292,-0.2285,1.3120503991999999,3.4,0.09,3.4011909679,3.182,-5.2585,6.1462953273,1.292,-0.2285,1.3120503991999999,1.8900000000000001,-5.03,5.373360215
2019-06-15 06:30:00,4.9105,-0.1945,4.9143504657,1.5905,-0.24450000000000002,1.6091831778999999,3.32,0.05,3.3203764847,3.3505000000000003,-5.2745,6.2486959039,1.5905,-0.24450000000000002,1.6091831778999999,1.76,-5.03,5.3290243009000005
2019-06-15 07:00:00,5.28,0.052000000000000005,5.2802560544,1.81,-0.248,1.8269110542,3.47,0.30000000000000004,3.4829441569,3.73,-5.178,6.3815816221,1.81,-0.248,1.8269110542,1.92,-4.93,5.2906804855
2019-06-15 07:30:00,5.4855,0.081,5.4860979986,2.0855,-0.219,2.0969671552,3.4,0.30000000000000004,3.4132096332,3.9455,-5.259,6.5745000761,2.0855,-0.219,2.0969671552,1.8599999999999999,-5.04,5.3722620934
2019-06-15 08:00:00,5.6370000000000005,0.1245,5.6383746993,2.377,-0.17550000000000002,2.3834700019,3.26,0.30000000000000004,3.2737745799,4.087,-5.0755,6.5164614055,2.377,-0.17550000000000002,2.3834700019,1.71,-4.9,5.1898073182
2019-06-15 08:30:00,5.963,0.681,6.001760575,1.903,-0.219,1.9155599703,4.06,0.9,4.1585574422,4.343,-5.459,6.9758390176,1.903,-0.219,1.9155599703,2.44,-5.24,5.7802422095
2019-06-15 09:00:00,6.0985,0.974,6.1757896863,1.6885,-0.216,1.7022597481,4.41,1.19,4.5677346683,4.4085,-5.716,7.2185544432,1.6885,-0.216,1.7022597481,2.7199999999999998,-5.5,6.1358292023
2019-06-15 09:30:00,6.136,0.964,6.2112633176,1.226,-0.226,1.2466563279,4.91,1.19,5.052148058,4.476,-5.726,7.2678505763,1.226,-0.226,1.2466563279,3.25,-5.5,6.3884661696
2019-06-15 10:00:00,6.0545,0.066,6.0548597217,0.8645,-0.274,0.9068827102,5.19,0.34,5.2011248783,4.5945,-4.984,6.7786197895,0.8645,-0.274,0.9068827102,3.73,-4.71,6.0080778956
2019-06-15 10:30:00,6.065,0.033,6.0650897767,1.175,-0.267,1.204953941,4.89,0.30000000000000004,4.8991938112,4.665,-5.067,6.8874315968,1.175,-0.267,1.204953941,3.49,-4.8,5.9346524751
2019-06-15 11:00:00,6.098,-0.025,6.0980512461,1.908,-0.325,1.9354815938,4.19,0.30000000000000004,4.2007261277,4.578,-5.005,6.7829277602,1.908,-0.325,1.9354815938,2.67,-4.68,5.3880701554
