Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-06-15 11:30:00,6.0825,-0.0025,6.0825005138,1.8925,-0.3025,1.9165235454,4.19,0.30000000000000004,4.2007261277,4.5625,-5.0925,6.8373944233,1.8925,-0.3025,1.9165235454,2.67,-4.79,5.4838854839
2019-06-15 12:00:00,6.1195,0.0005,6.1195000204,2.7595,-0.35950000000000004,2.7828188046999998,3.36,0.36,3.3792306817,4.5995,-4.9995,6.7934086069,2.7595,-0.35950000000000004,2.7828188046999998,1.8399999999999999,-4.64,4.9915127967
2019-06-15 12:30:00,6.034,0.0775,6.03449768,4.024,-0.47250000000000003,4.0516456225,2.01,0.55,2.0838905921,4.504,-5.3225,6.9724473644,4.024,-0.47250000000000003,4.0516456225,0.48,-4.85,4.873694697
2019-06-15 13:00:00,5.7455,-0.041,5.7456462864999995,3.4055,-0.41100000000000003,3.430211546,2.34,0.37,2.3690715481,4.2255,-5.501,6.9365590353,3.4055,-0.41100000000000003,3.430211546,0.8200000000000001,-5.09,5.1556279928
2019-06-15 13:30:00,5.614,-0.121,5.6153038208,3.374,-0.421,3.4001642607,2.24,0.30000000000000004,2.26,4.084,-5.681,6.996628974,3.374,-0.421,3.4001642607,0.71,-5.26,5.3077019509
2019-06-15 14:00:00,5.3755,0.006500000000000001,5.3755039299,2.9655,-0.29350000000000004,2.9799886745,2.41,0.30000000000000004,2.42860042,3.8255,-6.0735,7.1778724215,2.9655,-0.29350000000000004,2.9799886745,0.86,-5.78,5.8436290094
2019-06-15 14:30:00,5.1435,0.554,5.1732492932,1.7135,-0.196,1.7246733749,3.43,0.75,3.511039732,3.4535,-6.586,7.436535366,1.7135,-0.196,1.7246733749,1.74,-6.39,6.6226656265
2019-06-15 15:00:00,5.0655,0.0645,5.0659106289,2.5455,-0.2755,2.560365306,2.52,0.34,2.5428330657,3.4455,-5.8055,6.7509481186,2.5455,-0.2755,2.560365306,0.9,-5.53,5.6027582493
2019-06-15 15:30:00,5.302,-0.0325,5.3020996077,3.192,-0.28250000000000003,3.2044765953,2.11,0.25,2.1247588098,3.672,-5.6125,6.7069918928,3.192,-0.28250000000000003,3.2044765953,0.48,-5.33,5.3515698631
2019-06-15 16:00:00,5.381,-0.1625,5.3834530972,2.951,-0.2025,2.9579396968,2.43,0.04,2.4303291958,3.751,-5.2925,6.4869528478,2.951,-0.2025,2.9579396968,0.8,-5.09,5.1524848374
2019-06-15 16:30:00,5.2685,-0.34550000000000003,5.2798165214,2.2085,-0.2255,2.219982545,3.06,-0.12,3.0623520372,3.6485000000000003,-5.3155,6.4471770954,2.2085,-0.2255,2.219982545,1.44,-5.09,5.289773152
2019-06-15 17:00:00,5.359,0.20400000000000001,5.3628814083,1.869,-0.146,1.8746938417,3.49,0.35000000000000003,3.5075062366000003,3.649,-5.676,6.747753478,1.869,-0.146,1.8746938417,1.78,-5.53,5.8094147726
2019-06-15 17:30:00,5.457,0.5865,5.4884270288,2.227,-0.1835,2.2345472136,3.23,0.77,3.3205120087,3.757,-6.2335,7.2781571328,2.227,-0.1835,2.2345472136,1.53,-6.05,6.2404647263
2019-06-15 18:00:00,5.475,0.6085,5.5087110334,2.035,-0.1615,2.0413983565,3.44,0.77,3.5251241113000003,3.765,-6.1415,7.2036967767,2.035,-0.1615,2.0413983565,1.73,-5.98,6.2252148557
2019-06-15 18:30:00,5.631,0.5675,5.6595244721,2.141,-0.2025,2.1505551028,3.49,0.77,3.5739334073,3.931,-6.3525,7.4704094433,2.141,-0.2025,2.1505551028,1.79,-6.15,6.4052010117
2019-06-15 19:00:00,5.645,0.5995,5.6767442474,1.815,-0.1705,1.8229907433,3.83,0.77,3.906635381,3.955,-6.3205,7.4559201478,1.815,-0.1705,1.8229907433,2.14,-6.15,6.5116894889
2019-06-15 19:30:00,5.6275,0.553,5.6546056671,0.9875,-0.217,1.0110614472,4.64,0.77,4.7034561759999995,3.9375,-6.367,7.4861602474,0.9875,-0.217,1.0110614472,2.95,-6.15,6.8209236911
2019-06-15 20:00:00,5.5955,0.5795,5.6254280282,0.9155000000000001,-0.1905,0.9351098866,4.68,0.77,4.7429210409,3.9355,-6.4305,7.53919694,0.9155000000000001,-0.1905,0.9351098866,3.02,-6.24,6.932387756
2019-06-15 20:30:00,5.5065,0.558,5.5347001951,0.6165,-0.212,0.6519327036,4.89,0.77,4.9502525188,3.8064999999999998,-6.562,7.5861245870000005,0.6165,-0.212,0.6519327036,3.19,-6.35,7.1062366974
2019-06-15 21:00:00,5.252,0.6115,5.2874791962,0.482,-0.1585,0.507391614,4.77,0.77,4.8317491657,3.592,-6.5785,7.4952735941,0.482,-0.1585,0.507391614,3.11,-6.42,7.1336175956
2019-06-15 21:30:00,5.128,0.5025000000000001,5.1525615232,0.228,-0.14750000000000002,0.2715515605,4.9,0.65,4.9429242357,3.488,-6.2975,7.1989339662,0.228,-0.14750000000000002,0.2715515605,3.26,-6.15,6.9606106054
2019-06-15 22:00:00,5.0885,0.1275,5.0900971012,0.1885,-0.1325,0.23040941820000002,4.9,0.26,4.9068931107000004,3.5885,-5.6325,6.6785019653,0.1885,-0.1325,0.23040941820000002,3.4,-5.5,6.4660652641
2019-06-15 22:30:00,5.386,0.617,5.421225415,0.186,-0.133,0.228659135,5.2,0.75,5.2538081427,3.586,-6.303,7.2517035929,0.186,-0.133,0.228659135,3.4,-6.17,7.044778208
2019-06-15 23:00:00,4.962,0.008,4.962006449,0.162,-0.132,0.2089688972,4.8,0.14,4.8020412326,3.342,-5.932,6.8086406867,0.162,-0.132,0.2089688972,3.18,-5.8,6.6145596981
2019-06-15 23:30:00,4.7255,-0.293,4.7345748753,0.1855,-0.153,0.24045633700000002,4.54,-0.14,4.5421580774,3.1655,-5.763,6.5751470896,0.1855,-0.153,0.24045633700000002,2.98,-5.61,6.3523617655
2019-06-16 00:00:00,4.557,-0.28350000000000003,4.5658100322,0.277,-0.14350000000000002,0.3119635395,4.28,-0.14,4.2822891075000005,3.097,-5.9235,6.6842547266,0.277,-0.14350000000000002,0.3119635395,2.8200000000000003,-5.78,6.4312362731
2019-06-16 00:30:00,4.2780000000000005,-0.075,4.2786573829,0.388,-0.165,0.4216266121,3.89,0.09,3.8910409918,2.878,-5.945,6.6049912188,0.388,-0.165,0.4216266121,2.49,-5.78,6.2935284221
2019-06-16 01:00:00,4.273,-0.28300000000000003,4.2823612645,0.423,-0.14300000000000002,0.4465176368,3.85,-0.14,3.8525446136,2.733,-5.853,6.4596360579,0.423,-0.14300000000000002,0.4465176368,2.31,-5.71,6.1595616727
2019-06-16 01:30:00,4.249,-0.2795,4.2581828577,0.399,-0.1395,0.4226833922,3.85,-0.14,3.8525446136,2.569,-5.6395,6.1970736037,0.399,-0.1395,0.4226833922,2.17,-5.5,5.9126051788
2019-06-16 02:00:00,4.157,-0.2765,4.1661854555,0.387,-0.1365,0.4103672136,3.77,-0.14,3.7725985739,2.487,-5.6365,6.1607873888,0.387,-0.1365,0.4103672136,2.1,-5.5,5.8872744118
2019-06-16 02:30:00,3.952,-0.269,3.9611444053,0.442,-0.129,0.46044000690000003,3.51,-0.14,3.5127909132,2.542,-5.629,6.176358555,0.442,-0.129,0.46044000690000003,2.1,-5.5,5.8872744118
2019-06-16 03:00:00,3.8875,-0.275,3.8972145502,0.3775,-0.135,0.4009130205,3.51,-0.14,3.5127909132,2.4775,-5.635,6.1555853702,0.3775,-0.135,0.4009130205,2.1,-5.5,5.8872744118
2019-06-16 03:30:00,3.9515000000000002,-0.2705,3.9607477198,0.3115,-0.1305,0.33773140220000003,3.64,-0.14,3.6426913128000002,2.4115,-5.6305,6.1251826503,0.3115,-0.1305,0.33773140220000003,2.1,-5.5,5.8872744118
2019-06-16 04:00:00,3.934,-0.2795,3.9439163594,0.294,-0.1395,0.3254170401,3.64,-0.14,3.6426913128000002,2.394,-5.6395,6.1265974447,0.294,-0.1395,0.3254170401,2.1,-5.5,5.8872744118
2019-06-16 04:30:00,3.8745000000000003,-0.2715,3.8840008368000003,0.29450000000000004,-0.1315,0.3225251928,3.58,-0.14,3.5827363844,2.3945,-5.5015,6.0000110417,0.29450000000000004,-0.1315,0.3225251928,2.1,-5.37,5.766012487
2019-06-16 05:00:00,3.722,-0.293,3.7335148319,0.242,-0.153,0.2863092733,3.48,-0.14,3.4828149535,2.292,-5.6530000000000005,6.0999731967,0.242,-0.153,0.2863092733,2.05,-5.5,5.869625201
2019-06-16 05:30:00,3.9105,-0.296,3.9216866588,0.2005,-0.156,0.2540398591,3.71,-0.14,3.7126405697,2.4205,-5.656,6.1521667931,0.2005,-0.156,0.2540398591,2.22,-5.5,5.9311381707
2019-06-16 06:00:00,4.073,-0.28550000000000003,4.0829939077,0.213,-0.14550000000000002,0.25795203040000003,3.86,-0.14,3.8625380257,2.383,-5.2755,5.7887467772,0.213,-0.14550000000000002,0.25795203040000003,2.17,-5.13,5.5700807894
2019-06-16 06:30:00,4.0735,-0.275,4.0827720056,0.21350000000000002,-0.135,0.2526009699,3.86,-0.14,3.8625380257,2.4835000000000003,-5.185,5.7490866449,0.21350000000000002,-0.135,0.2526009699,2.27,-5.05,5.536731888
2019-06-16 07:00:00,4.301,0.2655,4.3091868432,0.441,-0.1145,0.4556218278,3.86,0.38,3.8786595623,2.6710000000000003,-5.8945,6.4714272962,0.441,-0.1145,0.4556218278,2.23,-5.78,6.1952643204
2019-06-16 07:30:00,4.521,-0.247,4.527742263,0.8210000000000001,-0.157,0.8358767852000001,3.7,-0.09,3.7010944327,3.051,-5.627,6.4009163406,0.8210000000000001,-0.157,0.8358767852000001,2.23,-5.47,5.907097426
2019-06-16 08:00:00,4.702,-0.0395,4.7021659105,1.202,-0.11950000000000001,1.2079255979,3.5,0.08,3.5009141663,3.172,-5.5195,6.366039919,1.202,-0.11950000000000001,1.2079255979,1.97,-5.4,5.7481214323
2019-06-16 08:30:00,4.9895,-0.123,4.9910158535,1.5295,-0.133,1.5352717186,3.46,0.01,3.4600144508,3.4995,-5.343,6.3870297674,1.5295,-0.133,1.5352717186,1.97,-5.21,5.5700089767000005
2019-06-16 09:00:00,5.134,-0.095,5.1348788691,1.924,-0.165,1.9310621430000001,3.21,0.07,3.2107631492,3.544,-5.195,6.2887169598,1.924,-0.165,1.9310621430000001,1.62,-5.03,5.2844394215
2019-06-16 09:30:00,5.4255,0.487,5.4473130303,1.6155,-0.14300000000000002,1.6218166512,3.81,0.63,3.8617353612,3.7055,-5.623,6.7341561647,1.6155,-0.14300000000000002,1.6218166512,2.09,-5.48,5.8650234441
2019-06-16 10:00:00,5.8469999999999995,0.5895,5.8766418344,2.137,-0.1605,2.1430187237,3.71,0.75,3.7850495373,4.127,-5.7205,7.0538109735,2.137,-0.1605,2.1430187237,1.99,-5.5600000000000005,5.9053958377
2019-06-16 10:30:00,6.132,0.6205,6.1633143884,2.532,-0.1895,2.5390813791999998,3.6,0.81,3.69,4.422,-5.6895,7.2058652673,2.532,-0.1895,2.5390813791999998,1.8900000000000001,-5.5,5.8156770887
2019-06-16 11:00:00,6.268,1.0295,6.3519834894,2.268,-0.1605,2.273671975,4.0,1.19,4.1732601165,4.578,-5.6605,7.280064852,2.268,-0.1605,2.273671975,2.31,-5.5,5.9654086197
2019-06-16 11:30:00,6.1215,1.0455,6.2101394912,2.5015,-0.14450000000000002,2.5056700701,3.62,1.19,3.8105773841,4.4415,-5.6445,7.182430125,2.5015,-0.14450000000000002,2.5056700701,1.94,-5.5,5.8321179686
2019-06-16 12:00:00,6.269,1.0525,6.3567379410000004,2.319,-0.1375,2.3230728034,3.95,1.19,4.1253605903,4.579,-5.6375,7.2628263954,2.319,-0.1375,2.3230728034,2.26,-5.5,5.9462256937
2019-06-16 12:30:00,6.4065,0.9875,6.4821600181,3.1465,-0.2025,3.1530094354,3.26,1.19,3.4704034348,4.6865,-5.7025,7.3811779886,3.1465,-0.2025,3.1530094354,1.54,-5.5,5.7115321937
2019-06-16 13:00:00,6.447,0.9645,6.5187475216,3.557,-0.2255,3.564140745,2.89,1.19,3.1254119728,4.727,-5.7255,7.424680414,3.557,-0.2255,3.564140745,1.17,-5.5,5.6230685573
2019-06-16 13:30:00,6.2545,0.921,6.3219467927,4.2645,-0.269,4.2729756903,1.99,1.19,2.3186634081,4.5344999999999995,-5.839,7.3929433415,4.2645,-0.269,4.2729756903,0.27,-5.57,5.576540146
2019-06-16 14:00:00,5.957,0.838,6.015653996,4.8870000000000005,-0.352,4.8996604984,1.07,1.19,1.6003124695,4.217,-6.062,7.38450628,4.8870000000000005,-0.352,4.8996604984,-0.67,-5.71,5.7491738537
2019-06-16 14:30:00,5.895,0.8355,5.9539134399,5.825,-0.47450000000000003,5.8442942474,0.07,1.31,1.3118688959,4.155,-6.1845,7.4506419354,5.825,-0.47450000000000003,5.8442942474,-1.67,-5.71,5.9492016271
2019-06-16 15:00:00,5.806,0.8235,5.864110184,4.756,-0.3765,4.7708791905,1.05,1.2,1.5945218719,4.066,-6.2365,7.4448833604,4.756,-0.3765,4.7708791905,-0.6900000000000001,-5.86,5.9004830311
2019-06-16 15:30:00,5.8469999999999995,0.8165,5.9037345172,4.307,-0.3835,4.3240399223,1.54,1.2,1.952331939,4.127,-6.2935,7.5259731098,4.307,-0.3835,4.3240399223,-0.18,-5.91,5.9127404814
2019-06-16 16:00:00,5.742,0.9470000000000001,5.8195681111,2.222,-0.253,2.2363570824,3.52,1.2,3.7189245757,4.042,-6.3629999999999995,7.5382712209000005,2.222,-0.253,2.2363570824,1.82,-6.11,6.3753039143
2019-06-16 16:30:00,5.7955,0.9550000000000001,5.873656889,2.2755,-0.245,2.2886514042,3.52,1.2,3.7189245757,4.0955,-6.355,7.5603667404,2.2755,-0.245,2.2886514042,1.82,-6.11,6.3753039143
2019-06-16 17:00:00,6.086,0.9565,6.1607051747,2.566,-0.24350000000000002,2.5775275458999998,3.52,1.2,3.7189245757,4.386,-6.1835,7.5810730276000005,2.566,-0.24350000000000002,2.5775275458999998,1.82,-5.94,6.2125679071
2019-06-16 17:30:00,6.3125,0.9915,6.389892683,2.2525,-0.20850000000000002,2.2621291961,4.06,1.2,4.2336272864,4.5725,-5.9985,7.5425299801,2.2525,-0.20850000000000002,2.2621291961,2.32,-5.79,6.237507515
2019-06-16 18:00:00,6.4145,1.034,6.4973045373,2.1345,-0.166,2.1409451768,4.28,1.2,4.445042182,4.7145,-5.846,7.5101415599,2.1345,-0.166,2.1409451768,2.58,-5.68,6.2384934079
2019-06-16 18:30:00,6.4385,0.211,6.4419564769,2.4285,-0.179,2.4350879348,4.01,0.39,4.0289204509,4.8685,-5.289,7.1885891001,2.4285,-0.179,2.4350879348,2.44,-5.11,5.6626583863
2019-06-16 19:00:00,6.3955,0.14,6.3970321439,1.8655,-0.16,1.8723488591000002,4.53,0.30000000000000004,4.5399229068,4.9355,-5.23,7.1911098066,1.8655,-0.16,1.8723488591000002,3.07,-5.07,5.9270397333
2019-06-16 19:30:00,6.253,0.1315,6.2543825635,2.293,-0.1685,2.2991827352,3.96,0.30000000000000004,3.9713473784,4.793,-5.4985,7.2942683835,2.293,-0.1685,2.2991827352,2.5,-5.33,5.8871809892
2019-06-16 20:00:00,6.3235,0.1105,6.3244653924,2.2835,-0.1895,2.2913494932000003,4.04,0.30000000000000004,4.051123301,4.7835,-5.6195,7.3797461,2.2835,-0.1895,2.2913494932000003,2.5,-5.43,5.9778675128
2019-06-16 20:30:00,6.1935,0.129,6.1948432789,2.2835,-0.171,2.2898937202000003,3.91,0.30000000000000004,3.921492063,4.6935,-5.661,7.353629257,2.2835,-0.171,2.2898937202000003,2.41,-5.49,5.9956817794
2019-06-16 21:00:00,5.9075,0.0845,5.9081043068,1.6575000000000002,-0.17550000000000002,1.6667652804,4.25,0.26,4.257945514,4.3775,-5.6655,7.1596366179,1.6575000000000002,-0.17550000000000002,1.6667652804,2.7199999999999998,-5.49,6.1268670624
2019-06-16 21:30:00,5.8875,-0.1255,5.8888374489,1.7775,-0.1355,1.7826571459,4.11,0.01,4.1100121654,4.3775,-5.6255,7.1280261293,1.7775,-0.1355,1.7826571459,2.6,-5.49,6.0745452505
2019-06-16 22:00:00,5.772,-0.2505,5.7774331887,1.662,-0.1105,1.6656693099000002,4.11,-0.14,4.112383737,4.212,-5.5504999999999995,6.9677108328,1.662,-0.1105,1.6656693099000002,2.55,-5.44,6.008002996
2019-06-16 22:30:00,5.8385,-0.269,5.8446935976,1.5485,-0.129,1.5538639741,4.29,-0.14,4.2922837744,4.3185,-5.649,7.1106007658,1.5485,-0.129,1.5538639741,2.77,-5.52,6.1760262305
2019-06-16 23:00:00,5.6185,-0.058,5.6187993602,1.8485,-0.11800000000000001,1.8522624679000002,3.77,0.06,3.7704774234,4.1285,-5.808,7.1258246014,1.8485,-0.11800000000000001,1.8522624679000002,2.2800000000000002,-5.69,6.1298042383
2019-06-16 23:30:00,5.229,0.0105,5.2290105422,2.099,-0.1295,2.1029910247,3.13,0.14,3.133129426,3.709,-5.9295,6.9939724942,2.099,-0.1295,2.1029910247,1.6099999999999999,-5.8,6.0193105918
2019-06-17 00:00:00,5.0425,0.3145,5.0522981405,1.6724999999999999,-0.1155,1.676483373,3.37,0.43,3.3973224751,3.4925,-6.0155,6.9558462102,1.6724999999999999,-0.1155,1.676483373,1.82,-5.9,6.1743339722
2019-06-17 00:30:00,4.9895,0.08850000000000001,4.9902848115000005,1.4295,-0.1315,1.4355356143,3.56,0.22,3.5667912751,3.3395,-5.6615,6.5730390612,1.4295,-0.1315,1.4355356143,1.9100000000000001,-5.53,5.8505555292
2019-06-17 01:00:00,4.965,0.6375000000000001,5.0057598075,1.545,-0.1125,1.5490904588999999,3.42,0.75,3.5012711977,3.225,-6.0525,6.8580887461,1.545,-0.1125,1.5490904588999999,1.6800000000000002,-5.94,6.1730057508
2019-06-17 01:30:00,5.0065,0.602,5.0425634602,2.0665,-0.148,2.0717930037,2.94,0.75,3.0341555662,3.2565,-6.088,6.9042404542,2.0665,-0.148,2.0717930037,1.19,-5.94,6.0580277319
2019-06-17 02:00:00,4.878,0.21,4.8825182027,1.8679999999999999,-0.12,1.8718504214,3.01,0.33,3.0280356669,3.238,-5.68,6.5381223604,1.8679999999999999,-0.12,1.8718504214,1.37,-5.5600000000000005,5.7262989793
2019-06-17 02:30:00,4.961,-0.24550000000000002,4.9670706911,1.771,-0.1155,1.7747623080000001,3.19,-0.13,3.1926478039,3.391,-5.3255,6.3134642828,1.771,-0.1155,1.7747623080000001,1.62,-5.21,5.456051686
2019-06-17 03:00:00,4.824,-0.198,4.8280617229,1.714,-0.098,1.7167993476,3.11,-0.1,3.1116073017,3.334,-5.348,6.3021155178,1.714,-0.098,1.7167993476,1.62,-5.25,5.4942606418
2019-06-17 03:30:00,4.733,-0.299,4.7424350285,1.003,-0.159,1.015524495,3.73,-0.14,3.7326264212,3.243,-5.529,6.4099056155,1.003,-0.159,1.015524495,2.24,-5.37,5.8184619961
2019-06-17 04:00:00,4.809,-0.302,4.8184733059,1.079,-0.162,1.0910934882,3.73,-0.14,3.7326264212,3.229,-5.622,6.4833112682,1.079,-0.162,1.0910934882,2.15,-5.46,5.8680576003
2019-06-17 04:30:00,4.781,-0.28200000000000003,4.7893094492,1.111,-0.14200000000000002,1.1200379458,3.67,-0.14,3.672669329,3.261,-5.482,6.3785927131,1.111,-0.14200000000000002,1.1200379458,2.15,-5.34,5.7565701594
2019-06-17 05:00:00,4.9555,-0.3095,4.9651556370000005,1.1855,-0.1695,1.197556053,3.77,-0.14,3.7725985739,3.3355,-5.3895,6.338159867,1.1855,-0.1695,1.197556053,2.15,-5.22,5.6454317815
2019-06-17 05:30:00,5.165,-0.2675,5.171922394,0.985,-0.17750000000000002,1.0008652507,4.18,-0.09,4.1809687873,3.6950000000000003,-5.5275,6.6487804333,0.985,-0.17750000000000002,1.0008652507,2.71,-5.35,5.9972160208
2019-06-17 06:00:00,5.6035,-0.0795,5.6040639272,1.0035,-0.2795,1.0416969329,4.6,0.2,4.6043457733,4.1635,-5.5295,6.9217123965,1.0035,-0.2795,1.0416969329,3.16,-5.25,6.1276504469
2019-06-17 06:30:00,6.3665,0.659,6.4005158581,1.0465,-0.291,1.0862058967000001,5.32,0.9500000000000001,5.4041558083,4.7965,-5.261,7.1193070765,1.0465,-0.291,1.0862058967000001,3.75,-4.97,6.2260260199
2019-06-17 07:00:00,7.01,1.3395000000000001,7.1368312471,1.1,-0.3005,1.1403070858,5.91,1.6400000000000001,6.1333269928,5.3,-5.4805,7.6240330698,1.1,-0.3005,1.1403070858,4.2,-5.18,6.6687630037
2019-06-17 07:30:00,7.9955,1.6405,8.16206227,1.0155,-0.3095,1.0616169271,6.98,1.9500000000000002,7.2472684509,6.3755,-4.9595,8.0773535579,1.0155,-0.3095,1.0616169271,5.36,-4.65,7.0959213637
2019-06-17 08:00:00,8.556000000000001,1.4075,8.6709971889,1.226,-0.3325,1.2702882547,7.33,1.74,7.5336909945,7.146,-4.4425,8.4143402742,1.226,-0.3325,1.2702882547,5.92,-4.11,7.2068370316
2019-06-17 08:30:00,8.818,0.979,8.8721792701,1.3679999999999999,-0.371,1.4174149004,7.45,1.35,7.5713274926,7.408,-4.121,8.4770929569,1.3679999999999999,-0.371,1.4174149004,6.04,-3.75,7.1094373898
2019-06-17 09:00:00,9.05,1.1925,9.1282285384,1.6,-0.3675,1.641662648,7.45,1.56,7.6115767092,7.64,-4.0775,8.6600003609,1.6,-0.3675,1.641662648,6.04,-3.71,7.0884201343
2019-06-17 09:30:00,9.2825,2.1195,9.5214014987,2.6625,-0.4305,2.6970792536,6.62,2.55,7.0941454736,7.6525,-4.7805,9.0229671672,2.6625,-0.4305,2.6970792536,4.99,-4.35,6.6198640469
2019-06-17 10:00:00,9.3955,2.1455,9.6373539159,2.3755,-0.4045,2.4096930302,7.02,2.55,7.4687950835,7.7655,-4.9045000000000005,9.1846127028,2.3755,-0.4045,2.4096930302,5.39,-4.5,7.0215454139
2019-06-17 10:30:00,9.1415,2.111,9.3820756366,3.2115,-0.509,3.2515862667,5.93,2.62,6.4830008484,7.5315,-5.079,9.084037277,3.2115,-0.509,3.2515862667,4.32,-4.57,6.2886644051000005
2019-06-17 11:00:00,9.407,2.52,9.7386882587,2.927,-0.42,2.9569797091,6.48,2.94,7.1157571628,7.787,-4.6,9.0441897923,2.927,-0.42,2.9569797091,4.86,-4.18,6.410304205
2019-06-17 11:30:00,9.1855,2.497,9.5188454788,2.7055,-0.443,2.7415286338,6.48,2.94,7.1157571628,7.5655,-4.623,8.8661671116,2.7055,-0.443,2.7415286338,4.86,-4.18,6.410304205
2019-06-17 12:00:00,9.2065,2.185,9.4622337347,2.8765,-0.425,2.9077271622,6.33,2.61,6.8469701328,7.6065000000000005,-4.925,9.0617033305,2.8765,-0.425,2.9077271622,4.73,-4.5,6.5286216003
2019-06-17 12:30:00,9.3425,2.3195,9.6261304012,2.8825000000000003,-0.4305,2.914470192,6.46,2.75,7.0209757157,7.7325,-4.8205,9.1120127579,2.8825000000000003,-0.4305,2.914470192,4.85,-4.39,6.5417581735
2019-06-17 13:00:00,9.3205,2.3875,9.6214279865,2.4205,-0.42250000000000004,2.4570971694,6.9,2.81,7.4502416068,7.7105,-4.8725000000000005,9.1210233253,2.4205,-0.42250000000000004,2.4570971694,5.29,-4.45,6.9127852563
2019-06-17 13:30:00,9.387,2.3689999999999998,9.6813186085,1.867,-0.341,1.8978856657,7.52,2.71,7.9934035304,7.797,-4.861,9.1881733767,1.867,-0.341,1.8978856657,5.93,-4.52,7.4562255867000005
2019-06-17 14:00:00,9.244,2.526,9.582912500900001,1.724,-0.364,1.7620079455000002,7.52,2.89,8.0562087858,7.654,-4.964,9.1227743587,1.724,-0.364,1.7620079455000002,5.93,-4.6,7.5049916722
2019-06-17 14:30:00,9.117,2.32,9.4075548896,1.597,-0.36,1.6370733032,7.52,2.68,7.9832825329,7.527,-4.96,9.0142847193,1.597,-0.36,1.6370733032,5.93,-4.6,7.5049916722
2019-06-17 15:00:00,8.998,2.263,9.2782095794,2.248,-0.34700000000000003,2.2746237051,6.75,2.61,7.2370297775,7.378,-5.027,8.927800009,2.248,-0.34700000000000003,2.2746237051,5.13,-4.68,6.9440118087
2019-06-17 15:30:00,8.8945,2.1615,9.1533716466,3.0045,-0.4485,3.0377907268,5.89,2.61,6.4423753383,7.2545,-5.2885,8.9775276385,3.0045,-0.4485,3.0377907268,4.25,-4.84,6.441125678
2019-06-17 16:00:00,8.8565,2.1310000000000002,9.1092674376,2.3265000000000002,-0.40900000000000003,2.36217765,6.53,2.54,7.0066040276,7.1865,-5.079,8.8001149566,2.3265000000000002,-0.40900000000000003,2.36217765,4.86,-4.67,6.7400667652
2019-06-17 16:30:00,8.874,1.975,9.091122098,1.8439999999999999,-0.405,1.8879515354,7.03,2.38,7.4219471839,7.274,-5.425,9.074232805,1.8439999999999999,-0.405,1.8879515354,5.43,-5.02,7.3949509802
2019-06-17 17:00:00,8.658,0.8895000000000001,8.7035724993,2.188,-0.3705,2.2191471898,6.47,1.26,6.591547618,7.188,-4.4505,8.4542471131,2.188,-0.3705,2.2191471898,5.0,-4.08,6.4534022035
2019-06-17 17:30:00,8.499,0.8635,8.5427532593,2.029,-0.3265,2.0551017615,6.47,1.19,6.5785256707,7.069,-4.5165,8.3886550322,2.029,-0.3265,2.0551017615,5.04,-4.19,6.5542123859
2019-06-17 18:00:00,8.47,0.8075,8.5084050356,2.0,-0.3825,2.0362480816,6.47,1.19,6.5785256707,7.04,-4.7225,8.4772404856,2.0,-0.3825,2.0362480816,5.04,-4.34,6.6511051713
2019-06-17 18:30:00,8.341,0.751,8.3747407124,2.301,-0.439,2.3425033618,6.04,1.19,6.1561107852,6.881,-4.9190000000000005,8.4584113166,2.301,-0.439,2.3425033618,4.58,-4.48,6.4067776612
2019-06-17 19:00:00,8.191,0.7945,8.2294417338,1.681,-0.3955,1.7268993167,6.51,1.19,6.6178697479,6.771,-5.0255,8.4322055982,1.681,-0.3955,1.7268993167,5.09,-4.63,6.8807703057000005
2019-06-17 19:30:00,7.914,0.851,7.9596229182,1.294,-0.339,1.3376684940999999,6.62,1.19,6.726105857,6.494,-4.869,8.1166000887,1.294,-0.339,1.3376684940999999,5.2,-4.53,6.8964411112
2019-06-17 20:00:00,7.9254999999999995,0.869,7.9729988869,1.0555,-0.321,1.1032321832,6.87,1.19,6.9723023457,6.4655000000000005,-4.781,8.0411846919,1.0555,-0.321,1.1032321832,5.41,-4.46,7.0113978635
2019-06-17 20:30:00,7.763,0.8365,7.8079383482,0.833,-0.3135,0.8900400272000001,6.93,1.15,7.0247704589,6.333,-4.9235,8.0217043856,0.833,-0.3135,0.8900400272000001,5.5,-4.61,7.1764963596
2019-06-17 21:00:00,7.7395,0.7585000000000001,7.7765791001,0.5495,-0.3115,0.6316506155,7.19,1.07,7.269181522,6.3195,-4.7015,7.876559052,0.5495,-0.3115,0.6316506155,5.77,-4.39,7.2501724117
2019-06-17 21:30:00,7.6145,0.8395,7.6606377345,0.2245,-0.2805,0.35927774770000004,7.39,1.12,7.4743896072,6.2345,-5.1305,8.074095646,0.2245,-0.2805,0.35927774770000004,6.01,-4.85,7.7228621637
2019-06-17 22:00:00,7.337,0.7825000000000001,7.3786093032,0.217,-0.2275,0.31439664440000004,7.12,1.01,7.1912794411,5.967,-5.2775,7.9659961869,0.217,-0.2275,0.31439664440000004,5.75,-5.05,7.6527772736
2019-06-17 22:30:00,7.3445,0.7995,7.3878874179,0.2245,-0.21050000000000002,0.3077507108,7.12,1.01,7.1912794411,5.8745,-5.2605,7.8855951266,0.2245,-0.21050000000000002,0.3077507108,5.65,-5.05,7.5779284768
2019-06-17 23:00:00,6.9185,0.845,6.9699115669000005,0.2985,-0.225,0.3738010835,6.62,1.07,6.7059152992,5.4985,-4.865,7.3417795697,0.2985,-0.225,0.3738010835,5.2,-4.64,6.9691893359
2019-06-17 23:30:00,6.5855,0.5195000000000001,6.6059587116,0.2655,-0.2305,0.3515970705,6.32,0.75,6.3643459994,5.1455,-5.2405,7.3443182461,0.2655,-0.2305,0.3515970705,4.88,-5.01,6.9938901907
2019-06-18 00:00:00,6.4165,0.509,6.4366569933,0.2265,-0.241,0.3307313865,6.19,0.75,6.2352706437,4.9965,-5.141,7.1690231727,0.2265,-0.241,0.3307313865,4.77,-4.9,6.8383404419
2019-06-18 00:30:00,6.419,0.744,6.4619731507000004,0.299,-0.266,0.4001962019,6.12,1.01,6.2027816341,4.969,-4.936,7.0039315388,0.299,-0.266,0.4001962019,4.67,-4.67,6.6043773363
2019-06-18 01:00:00,6.219,0.534,6.2418840906,0.179,-0.256,0.3123731743,6.04,0.79,6.0914448204,4.619,-4.836,6.6874551961,0.179,-0.256,0.3123731743,4.44,-4.58,6.3788713735
2019-06-18 01:30:00,6.136,0.494,6.1558534745,0.096,-0.256,0.2734081199,6.04,0.75,6.0863864485,4.536,-4.806,6.6085499166,0.096,-0.256,0.2734081199,4.44,-4.55,6.3573658067
2019-06-18 02:00:00,5.969,0.42050000000000004,5.9837932158000005,0.039,-0.2495,0.2525297012,5.93,0.67,5.9677298866,4.479,-4.7195,6.5065444938,0.039,-0.2495,0.2525297012,4.44,-4.47,6.3003571327
2019-06-18 02:30:00,5.736,0.053500000000000006,5.7362494934,0.036000000000000004,-0.2565,0.2590139958,5.7,0.31,5.7084236003,4.336,-4.9365,6.5703826563,0.036000000000000004,-0.2565,0.2590139958,4.3,-4.68,6.3555015538
2019-06-18 03:00:00,5.749,0.057,5.7492825639,0.049,-0.253,0.2577013776,5.7,0.31,5.7084236003,4.249,-5.103,6.6403772483,0.049,-0.253,0.2577013776,4.2,-4.85,6.4158008074
2019-06-18 03:30:00,5.6915,0.251,5.6970319685,0.0415,-0.249,0.252434645,5.65,0.5,5.672080747,4.1915,-5.139,6.6315905520000005,0.0415,-0.249,0.252434645,4.15,-4.89,6.4136261194
2019-06-18 04:00:00,5.6795,0.1075,5.680517274,0.029500000000000002,-0.2725,0.2740921378,5.65,0.38,5.6627643426,4.1795,-5.1625,6.6422606468000005,0.029500000000000002,-0.2725,0.2740921378,4.15,-4.89,6.4136261194
2019-06-18 04:30:00,5.6575,0.23950000000000002,5.6625671298,0.007500000000000001,-0.2705,0.2706039541,5.65,0.51,5.6729710029,4.1575,-5.0605,6.5493103835,0.007500000000000001,-0.2705,0.2706039541,4.15,-4.79,6.3377125211
2019-06-18 05:00:00,5.7295,0.5025000000000001,5.7514934148,0.029500000000000002,-0.24750000000000003,0.2492518806,5.7,0.75,5.749130369,4.2695,-4.8975,6.4972406836,0.029500000000000002,-0.24750000000000003,0.2492518806,4.24,-4.65,6.2928610345
2019-06-18 05:30:00,5.8235,0.372,5.8353694185,0.0235,-0.23800000000000002,0.239157375,5.8,0.61,5.831989369,4.3635,-4.978,6.6197142121,0.0235,-0.23800000000000002,0.239157375,4.34,-4.74,6.4267565692
2019-06-18 06:00:00,6.1955,1.0985,6.292131793,0.0855,-0.24150000000000002,0.2561884072,6.11,1.34,6.2552138253,4.5755,-5.8915,7.4595557844,0.0855,-0.24150000000000002,0.2561884072,4.49,-5.65,7.2168275579
2019-06-18 06:30:00,6.7495,1.2835,6.8704528599,0.1595,-0.2565,0.3020471817,6.59,1.54,6.7675475617,5.1395,-5.2065,7.3158801589,0.1595,-0.2565,0.3020471817,4.98,-4.95,7.0216023812
2019-06-18 07:00:00,7.2735,1.2835,7.3858766914,0.3035,-0.2565,0.397371992,6.97,1.54,7.1381019886,5.6535,-4.9265,7.4988308755,0.3035,-0.2565,0.397371992,5.35,-4.67,7.1015068823
2019-06-18 07:30:00,8.015,1.2325,8.1092096563,0.465,-0.2275,0.5176690545,7.55,1.46,7.6898699599,6.495,-4.2675,7.7715237406,0.465,-0.2275,0.5176690545,6.03,-4.04,7.258271144
2019-06-18 08:00:00,8.401,1.2475,8.4931182289,0.7010000000000001,-0.21250000000000002,0.7325006826,7.7,1.46,7.8371933752,6.901,-3.9925,7.9726944787,0.7010000000000001,-0.21250000000000002,0.7325006826,6.2,-3.7800000000000002,7.2614323656
2019-06-18 08:30:00,8.7885,2.3605,9.0999831044,0.9685,-0.2195,0.9930621834000001,7.82,2.58,8.2346098875,7.0985,-4.6595,8.491150834799999,0.9685,-0.2195,0.9930621834000001,6.13,-4.44,7.5690488174
2019-06-18 09:00:00,8.869,2.399,9.1877288815,1.369,-0.311,1.4038810491,7.5,2.71,7.9745908986,7.219,-4.871,8.7086509862,1.369,-0.311,1.4038810491,5.85,-4.5600000000000005,7.4172838694
2019-06-18 09:30:00,8.9085,2.273,9.1939056581,0.9685,-0.317,1.0190590022,7.94,2.59,8.35174832,7.2685,-4.937,8.7866410676,0.9685,-0.317,1.0190590022,6.3,-4.62,7.8124515999
2019-06-18 10:00:00,8.9565,2.3335,9.2554910459,0.7065,-0.2565,0.7516212477,8.25,2.59,8.6469994796,7.3065,-4.8765,8.7843721745,0.7065,-0.2565,0.7516212477,6.6,-4.62,8.0563267064
2019-06-18 10:30:00,8.755,2.2245,9.0331846682,1.5150000000000001,-0.3355,1.5517039826999999,7.24,2.56,7.6792707987,7.115,-5.1655,8.792361187400001,1.5150000000000001,-0.3355,1.5517039826999999,5.6,-4.83,7.3951943855
2019-06-18 11:00:00,8.942,2.3435,9.2439902775,1.3519999999999999,-0.3065,1.3863066941,7.59,2.65,8.0393158913,7.322,-4.9165,8.8195043086,1.3519999999999999,-0.3065,1.3863066941,5.97,-4.61,7.5427448585
2019-06-18 11:30:00,8.807,2.273,9.0955911298,1.027,-0.257,1.0586680311,7.78,2.5300000000000002,8.1810329421,7.207,-5.047,8.7984690714,1.027,-0.257,1.0586680311,6.18,-4.79,7.8189833099
2019-06-18 12:00:00,8.978,2.294,9.2664405248,1.118,-0.23600000000000002,1.1426373003,7.86,2.5300000000000002,8.2571484182,7.298,-5.026,8.861234677,1.118,-0.23600000000000002,1.1426373003,6.18,-4.79,7.8189833099
2019-06-18 12:30:00,9.092,2.4795,9.4240322713,0.932,-0.2205,0.9577286933,8.16,2.7,8.5950916225,7.482,-4.7705,8.8734432015,0.932,-0.2205,0.9577286933,6.55,-4.55,7.97527429
2019-06-18 13:00:00,9.211500000000001,2.5085,9.546952629,0.8215,-0.1915,0.8435250441000001,8.39,2.7,8.8137449475,7.5615,-4.7415,8.9251389065,0.8215,-0.1915,0.8435250441000001,6.74,-4.55,8.1320415641
2019-06-18 13:30:00,9.2395,2.526,9.5785717229,1.3695,-0.224,1.387698184,7.87,2.75,8.3366300146,7.5995,-4.844,9.0120328589,1.3695,-0.224,1.387698184,6.23,-4.62,7.7561137176
2019-06-18 14:00:00,9.0405,2.3890000000000002,9.3508267683,1.1705,-0.181,1.1844117738,7.87,2.5700000000000003,8.2789975239,7.3505,-4.831,8.7959315169,1.1705,-0.181,1.1844117738,6.18,-4.65,7.7340093095
2019-06-18 14:30:00,8.8935,2.4355,9.220954533,1.2535,-0.21450000000000002,1.2717202915999999,7.64,2.65,8.0865381963,7.2135,-4.9145,8.7285103254,1.2535,-0.21450000000000002,1.2717202915999999,5.96,-4.7,7.590230563
2019-06-18 15:00:00,9.002,2.5345,9.3519887858,0.932,-0.2155,0.9565899069,8.07,2.75,8.5256905879,7.342,-4.8155,8.7803191428,0.932,-0.2155,0.9565899069,6.41,-4.6,7.8897465105
2019-06-18 15:30:00,8.8385,2.464,9.1755314969,0.8885000000000001,-0.20600000000000002,0.912068117,7.95,2.67,8.3863818182,7.1685,-4.866,8.6640260993,0.8885000000000001,-0.20600000000000002,0.912068117,6.28,-4.66,7.8201023011
2019-06-18 16:00:00,8.6765,2.326,8.9828685981,1.2865,-0.224,1.305855371,7.39,2.55,7.8175827466,6.9765,-5.124,8.6560342103,1.2865,-0.224,1.305855371,5.69,-4.9,7.5090678516
2019-06-18 16:30:00,8.499,1.423,8.6173041028,0.879,-0.217,0.905389419,7.62,1.6400000000000001,7.79448523,6.969,-4.557,8.3266565919,0.879,-0.217,0.905389419,6.09,-4.34,7.4782150277
2019-06-18 17:00:00,8.398,1.1515,8.4765769182,0.448,-0.1985,0.49000637750000003,7.95,1.35,8.0638080334,6.998,-4.3685,8.2495937021,0.448,-0.1985,0.49000637750000003,6.55,-4.17,7.7647536986
2019-06-18 17:30:00,8.394,1.0495,8.4593549547,0.444,-0.1905,0.48314205990000003,7.95,1.24,8.0461232901,6.994,-4.4405,8.2845685615,0.444,-0.1905,0.48314205990000003,6.55,-4.25,7.808008709
2019-06-18 18:00:00,8.2215,1.076,8.2916125241,0.42150000000000004,-0.164,0.4522811626,7.8,1.24,7.8979491009,6.8315,-4.694,8.2887289888,0.42150000000000004,-0.164,0.4522811626,6.41,-4.53,7.8491400803
2019-06-18 18:30:00,8.177,1.034,8.2421165364,0.197,-0.166,0.2576140524,7.98,1.2,8.0697211848,6.807,-4.766,8.3096332651,0.197,-0.166,0.2576140524,6.61,-4.6,8.0530801561
2019-06-18 19:00:00,8.1675,1.0405,8.2335105818,0.1875,-0.1595,0.24616356350000002,7.98,1.2,8.0697211848,6.7975,-4.8095,8.3269019749,0.1875,-0.1595,0.24616356350000002,6.61,-4.65,8.0817448611
2019-06-18 19:30:00,8.0785,1.044,8.1456797292,0.2285,-0.156,0.2766735441,7.85,1.2,7.9411900871,6.6585,-5.016,8.3364187905,0.2285,-0.156,0.2766735441,6.43,-4.86,8.0600558311
2019-06-18 20:00:00,7.889,1.025,7.9553092963,0.23900000000000002,-0.17500000000000002,0.2962195132,7.65,1.2,7.7435456995,6.479,-4.9350000000000005,8.1444254555,0.23900000000000002,-0.17500000000000002,0.2962195132,6.24,-4.76,7.8482609539
2019-06-18 20:30:00,7.7975,1.03,7.8652340239,0.14750000000000002,-0.17,0.22506943370000002,7.65,1.2,7.7435456995,6.3475,-4.93,8.0371422938,0.14750000000000002,-0.17,0.22506943370000002,6.2,-4.76,7.8164953784
2019-06-18 21:00:00,7.723,0.919,7.7774860977,0.033,-0.161,0.16434719350000002,7.69,1.08,7.765468434,6.283,-4.741,7.8710336043,0.033,-0.161,0.16434719350000002,6.25,-4.58,7.7484772698
2019-06-18 21:30:00,7.559,0.658,7.5875849254,0.009000000000000001,-0.17200000000000001,0.1722353042,7.55,0.8300000000000001,7.5954855013,6.159,-4.752,7.7791249508,0.009000000000000001,-0.17200000000000001,0.1722353042,6.15,-4.58,7.6680440791999995
2019-06-18 22:00:00,7.61,0.9445,7.6683883737,0.0,-0.1355,0.1355,7.61,1.08,7.6862539641000005,6.19,-4.7155000000000005,7.781519148,0.0,-0.1355,0.1355,6.19,-4.58,7.700162336
2019-06-18 22:30:00,7.44,0.927,7.4975281927,0.0,-0.153,0.153,7.44,1.08,7.5179784517,6.0,-4.973,7.7929923008,0.0,-0.153,0.153,6.0,-4.82,7.6962588314
2019-06-18 23:00:00,7.1,0.9845,7.1679313787,0.0,-0.1555,0.1555,7.1,1.1400000000000001,7.1909387426,5.61,-5.4555,7.8252527275,0.0,-0.1555,0.1555,5.61,-5.3,7.7176486056
2019-06-18 23:30:00,6.8100000000000005,0.6335000000000001,6.8394021851,0.0,-0.1165,0.1165,6.8100000000000005,0.75,6.8511750817,5.32,-5.1065,7.3741943458,0.0,-0.1165,0.1165,5.32,-4.99,7.2940043872
2019-06-19 00:00:00,6.58,0.6375000000000001,6.6108098029,0.0,-0.1125,0.1125,6.58,0.75,6.6226052276,5.08,-4.7725,6.9701618525,0.0,-0.1125,0.1125,5.08,-4.66,6.8936202390000005
2019-06-19 00:30:00,6.241,0.6695,6.276807409,0.001,-0.12050000000000001,0.1205041493,6.24,0.79,6.2898092181,4.821,-5.2505,7.1280987121,0.001,-0.12050000000000001,0.1205041493,4.82,-5.13,7.0391263662
2019-06-19 01:00:00,6.2435,0.75,6.2883855042,0.043500000000000004,-0.14,0.14660235330000002,6.2,0.89,6.2635533046,4.8235,-4.92,6.8900328192,0.043500000000000004,-0.14,0.14660235330000002,4.78,-4.78,6.7599408281
2019-06-19 01:30:00,6.153,0.6245,6.1846106789,0.023,-0.1655,0.1670905443,6.13,0.79,6.1806957537,4.6129999999999995,-5.0555,6.8438183239,0.023,-0.1655,0.1670905443,4.59,-4.89,6.7067279653
2019-06-19 02:00:00,6.037,0.6435000000000001,6.0711993255,0.017,-0.14650000000000002,0.1474830499,6.02,0.79,6.0716142829,4.487,-5.1065,6.7977578105,0.017,-0.14650000000000002,0.1474830499,4.47,-4.96,6.6770128051
2019-06-19 02:30:00,6.1495,0.647,6.1834423463,0.0195,-0.14300000000000002,0.1443234215,6.13,0.79,6.1806957537,4.5695,-4.993,6.7683365202,0.0195,-0.14300000000000002,0.1443234215,4.55,-4.85,6.6501879673
2019-06-19 03:00:00,6.083,0.625,6.1150236304,0.013000000000000001,-0.125,0.12567418190000001,6.07,0.75,6.1161589253,4.473,-4.905,6.6382794458,0.013000000000000001,-0.125,0.12567418190000001,4.46,-4.78,6.5375836515
2019-06-19 03:30:00,6.146,0.65,6.1802763692,0.006,-0.1,0.1001798383,6.14,0.75,6.1856365881,4.546,-4.71,6.5460076382,0.006,-0.1,0.1001798383,4.54,-4.61,6.4702163797
2019-06-19 04:00:00,5.9515,0.6495000000000001,5.9868357669000005,0.0015,-0.1005,0.1005111934,5.95,0.75,5.9970826241,4.3815,-5.0305,6.6710923019,0.0015,-0.1005,0.1005111934,4.38,-4.93,6.5946417643
2019-06-19 04:30:00,6.02,0.631,6.0529795143,0.0,-0.11900000000000001,0.11900000000000001,6.02,0.75,6.066539376,4.42,-4.999,6.6728105773,0.0,-0.11900000000000001,0.11900000000000001,4.42,-4.88,6.584132441
2019-06-19 05:00:00,6.0215,0.616,6.0529264203,0.0015,-0.134,0.1340083953,6.02,0.75,6.066539376,4.3615,-5.174,6.7670494494,0.0015,-0.134,0.1340083953,4.36,-5.04,6.6641728668999995
2019-06-19 05:30:00,6.0635,0.5975,6.0928678387,0.0035,-0.1525,0.1525401586,6.06,0.75,6.1062345189,4.4735,-5.1125,6.7933687152,0.0035,-0.1525,0.1525401586,4.47,-4.96,6.6770128051
2019-06-19 06:00:00,6.17,0.533,6.1929790085,0.03,-0.217,0.21906391760000002,6.14,0.75,6.1856365881,4.76,-4.927,6.8507611986,0.03,-0.217,0.21906391760000002,4.73,-4.71,6.6751029955
2019-06-19 06:30:00,6.785,1.178,6.8865019422,0.125,-0.182,0.2207917571,6.66,1.3599999999999999,6.7974406948,5.135,-5.172,7.2881965533,0.125,-0.182,0.2207917571,5.01,-4.99,7.071081954
2019-06-19 07:00:00,7.153,0.6845,7.1856766731,0.153,-0.2155,0.2642900868,7.0,0.9,7.0576199954,5.623,-4.6855,7.3192922643,0.153,-0.2155,0.2642900868,5.47,-4.47,7.0641206105
2019-06-19 07:30:00,8.1795,2.059,8.4346725633,0.2595,-0.241,0.35414862700000005,7.92,2.3,8.2472055873,6.4995,-5.041,8.225276971,0.2595,-0.241,0.35414862700000005,6.24,-4.8,7.8725853441
2019-06-19 08:00:00,8.5855,2.2325,8.8710127099,0.3255,-0.20750000000000002,0.3860136008,8.26,2.44,8.6128508637,6.8655,-4.9575,8.4682876959,0.3255,-0.20750000000000002,0.3860136008,6.54,-4.75,8.0829511937
2019-06-19 08:30:00,8.814,2.1555,9.0737410284,0.384,-0.20450000000000002,0.43505890410000003,8.43,2.36,8.7541133189,6.924,-4.8645,8.4619818157,0.384,-0.20450000000000002,0.43505890410000003,6.54,-4.66,8.0303922694
2019-06-19 09:00:00,8.7575,1.341,8.8595760198,0.3275,-0.199,0.3832195846,8.43,1.54,8.5695099043,7.1375,-4.059,8.2109309612,0.3275,-0.199,0.3832195846,6.8100000000000005,-3.86,7.8278796618
2019-06-19 09:30:00,8.683,1.051,8.746375820899999,0.333,-0.219,0.3985599077,8.35,1.27,8.4460286526,7.253,-3.959,8.2631525461,0.333,-0.219,0.3985599077,6.92,-3.74,7.8660027968
2019-06-19 10:00:00,8.577,0.9565,8.6301692481,0.387,-0.2335,0.45198589580000004,8.19,1.19,8.27600145,7.057,-4.1635,8.1936549384,0.387,-0.2335,0.45198589580000004,6.67,-3.93,7.7416923215
2019-06-19 10:30:00,8.4675,1.055,8.5329702478,0.4975,-0.185,0.5307836188,7.97,1.24,8.0658849483,7.0575,-4.055,8.1394920757,0.4975,-0.185,0.5307836188,6.5600000000000005,-3.87,7.6164624334
2019-06-19 11:00:00,8.744,1.2725,8.8361073019,0.874,-0.23750000000000002,0.9056943469000001,7.87,1.51,8.0135510231,7.284,-3.8875,8.256470931900001,0.874,-0.23750000000000002,0.9056943469000001,6.41,-3.65,7.376354113
2019-06-19 11:30:00,8.7345,1.432,8.8511080803,0.7845000000000001,-0.20800000000000002,0.8116059697,7.95,1.6400000000000001,8.1173949023,7.2745,-3.738,8.1786914754,0.7845000000000001,-0.20800000000000002,0.8116059697,6.49,-3.5300000000000002,7.3878955055
2019-06-19 12:00:00,8.913,1.7085,9.0752708637,0.963,-0.21150000000000002,0.9859519512,7.95,1.92,8.1785634435,7.343,-3.8915,8.3104404967,0.963,-0.21150000000000002,0.9859519512,6.38,-3.68,7.365242698
2019-06-19 12:30:00,9.047,2.4565,9.3745720569,0.9570000000000001,-0.2235,0.9827518761,8.09,2.68,8.5223529615,7.3870000000000005,-4.8035,8.8114346874,0.9570000000000001,-0.2235,0.9827518761,6.43,-4.58,7.8943840798
2019-06-19 13:00:00,8.8875,2.333,9.1886095384,0.7075,-0.197,0.7344149032,8.18,2.5300000000000002,8.5623186112,7.2375,-4.967,8.7779550722,0.7075,-0.197,0.7344149032,6.53,-4.77,8.0866433086
2019-06-19 13:30:00,9.0325,2.314,9.324197137,0.9525,-0.216,0.9766843144,8.08,2.5300000000000002,8.4668353002,7.3625,-4.886,8.8362549901,0.9525,-0.216,0.9766843144,6.41,-4.67,7.9307628889
2019-06-19 14:00:00,8.8765,2.3475,9.181666978300001,1.0765,-0.1825,1.0918601101,7.8,2.5300000000000002,8.2000548779,7.2065,-4.9625,8.7498599132,1.0765,-0.1825,1.0918601101,6.13,-4.78,7.773371212
2019-06-19 14:30:00,8.859,2.5695,9.224110323,1.359,-0.18050000000000002,1.3709344441,7.5,2.75,7.9882726543,7.149,-4.9205000000000005,8.6786819996,1.359,-0.18050000000000002,1.3709344441,5.79,-4.74,7.4827601859
2019-06-19 15:00:00,8.7385,2.437,9.0719541032,1.2385,-0.183,1.2519469837,7.5,2.62,7.9444571872,7.0285,-4.813,8.5184964196,1.2385,-0.183,1.2519469837,5.79,-4.63,7.4135686413
2019-06-19 15:30:00,8.8105,2.495,9.156961027,1.2205,-0.20500000000000002,1.2375965619,7.59,2.7,8.0559356998,7.0105,-4.835,8.5161220782,1.2205,-0.20500000000000002,1.2375965619,5.79,-4.63,7.4135686413
2019-06-19 16:00:00,9.032,2.6445,9.4111850609,0.762,-0.17550000000000002,0.7819490073,8.27,2.8200000000000003,8.7375797564,7.192,-4.8555,8.6776001435,0.762,-0.17550000000000002,0.7819490073,6.43,-4.68,7.9528171109
2019-06-19 16:30:00,8.922,2.4815,9.2606655403,1.062,-0.2185,1.0842445527,7.86,2.7,8.3108122347,7.232,-5.1385,8.8716405614,1.062,-0.2185,1.0842445527,6.17,-4.92,7.8914700785
2019-06-19 17:00:00,8.7615,2.3475,9.0705368364,1.3415,-0.2625,1.3669412935,7.42,2.61,7.8656531833,7.0615,-5.2325,8.7888473931,1.3415,-0.2625,1.3669412935,5.72,-4.97,7.5775523753
2019-06-19 17:30:00,8.457,1.361,8.5658140302,1.407,-0.269,1.4324838568,7.05,1.63,7.2359795467,7.007,-4.759,8.4703087311,1.407,-0.269,1.4324838568,5.6,-4.49,7.1777503439
2019-06-19 18:00:00,8.414,1.3715,8.5250459383,1.054,-0.2585,1.085236495,7.36,1.63,7.53833536,6.984,-4.8885000000000005,8.5248864069,1.054,-0.2585,1.085236495,5.93,-4.63,7.5234167769999996
2019-06-19 18:30:00,8.327,1.1555,8.4067894734,1.217,-0.24450000000000002,1.241317546,7.11,1.4,7.2465233043,6.8870000000000005,-4.9945,8.5073967375,1.217,-0.24450000000000002,1.241317546,5.67,-4.75,7.3967154873
2019-06-19 19:00:00,8.263,1.03,8.3269483606,0.903,-0.22,0.9294132558,7.36,1.25,7.4653934926,6.803,-5.02,8.4546560545,0.903,-0.22,0.9294132558,5.9,-4.8,7.6059187479
2019-06-19 19:30:00,8.061,0.969,8.1190320852,0.581,-0.221,0.6216124194,7.48,1.19,7.5740675994,6.621,-5.021,8.3095175552,0.581,-0.221,0.6216124194,6.04,-4.8,7.7150243033
2019-06-19 20:00:00,8.0135,0.683,8.0425537766,0.5335,-0.217,0.5759437907,7.48,0.9,7.5339498273,6.5735,-4.8469999999999995,8.1672707345,0.5335,-0.217,0.5759437907,6.04,-4.63,7.6104204877
2019-06-19 20:30:00,7.959,0.8825000000000001,8.0077766733,0.549,-0.2275,0.5942703509,7.41,1.11,7.4926764243,6.499,-4.6975,8.0189467669,0.549,-0.2275,0.5942703509,5.95,-4.47,7.4420024187
2019-06-19 21:00:00,9.4835,1.8025,9.653278122,0.6935,-0.1875,0.7183999582,8.79,1.99,9.0124469485,4.4135,-5.7075,7.2148831245,0.6935,-0.1875,0.7183999582,3.7199999999999998,-5.52,6.6564855592
2019-06-19 21:30:00,7.6315,1.451,7.7682168642,0.47150000000000003,-0.189,0.5079697334000001,7.16,1.6400000000000001,7.345420342,5.8915,-5.629,8.1483380667,0.47150000000000003,-0.189,0.5079697334000001,5.42,-5.44,7.6791926659000005
2019-06-19 22:00:00,7.7075,1.439,7.8406809175,0.6275000000000001,-0.201,0.658906101,7.08,1.6400000000000001,7.2674617302,5.9775,-5.831,8.3505129932,0.6275000000000001,-0.201,0.658906101,5.35,-5.63,7.7665565085
2019-06-19 22:30:00,7.551,1.3455,7.6699394554,0.731,-0.2245,0.7646968354,6.82,1.57,6.9983783836,5.871,-5.9945,8.3906299674,0.731,-0.2245,0.7646968354,5.14,-5.77,7.7273863628
2019-06-19 23:00:00,7.085,0.5685,7.1077716093,0.505,-0.18150000000000002,0.5366258007,6.58,0.75,6.6226052276,5.645,-5.1515,7.6422494889,0.505,-0.18150000000000002,0.5366258007,5.14,-4.97,7.1498601385
2019-06-19 23:30:00,6.6715,0.5595,6.6949199024,0.36150000000000004,-0.1905,0.4086226866,6.31,0.75,6.3544157875,5.1715,-5.2405,7.3625574701,0.36150000000000004,-0.1905,0.4086226866,4.8100000000000005,-5.05,6.9741379396
2019-06-20 00:00:00,6.3925,0.546,6.4157752649,0.35250000000000004,-0.20400000000000001,0.40727417060000004,6.04,0.75,6.0863864485,4.9125,-5.254,7.1928556395,0.35250000000000004,-0.20400000000000001,0.40727417060000004,4.5600000000000005,-5.05,6.8041237496
2019-06-20 00:30:00,6.0525,0.455,6.069578342,0.3425,-0.195,0.3941208571,5.71,0.65,5.746877413,4.6125,-5.485,7.1666157459,0.3425,-0.195,0.3941208571,4.27,-5.29,6.7983086132
2019-06-20 01:00:00,6.101,0.5175000000000001,6.122908398,0.221,-0.2025,0.29974530860000004,5.88,0.72,5.9239176227,4.551,-5.2925,6.9801258764,0.221,-0.2025,0.29974530860000004,4.33,-5.09,6.6825893185
2019-06-20 01:30:00,5.948,0.5475,5.9731449212,0.20800000000000002,-0.17250000000000001,0.2702225934,5.74,0.72,5.7849805531000005,4.538,-5.3725,7.0325813362,0.20800000000000002,-0.17250000000000001,0.2702225934,4.33,-5.2,6.766749589
2019-06-20 02:00:00,5.9254999999999995,0.5005000000000001,5.9465999109,0.24550000000000002,-0.2195,0.3293182351,5.68,0.72,5.7254519472,4.4455,-5.5195,7.0871256868,0.24550000000000002,-0.2195,0.3293182351,4.2,-5.3,6.7623960251
2019-06-20 02:30:00,5.913,0.482,5.9326126622,0.353,-0.23800000000000002,0.4257381825,5.5600000000000005,0.72,5.6064248858,4.4030000000000005,-5.408,6.9737273391,0.353,-0.23800000000000002,0.4257381825,4.05,-5.17,6.5674500379000005
2019-06-20 03:00:00,5.74,0.18150000000000002,5.7428688171,0.4,-0.2185,0.4557875053,5.34,0.4,5.3549603173,4.3,-5.5385,7.0117745436,0.4,-0.2185,0.4557875053,3.9,-5.32,6.5963929537
2019-06-20 03:30:00,5.86,1.0935,5.9611527618,0.21,-0.20650000000000002,0.2945203728,5.65,1.3,5.7976288256,4.22,-5.9765,7.3162116051,0.21,-0.20650000000000002,0.2945203728,4.01,-5.77,7.0265923462
2019-06-20 04:00:00,6.0755,1.4175,6.2386702509,0.29550000000000004,-0.1925,0.3526705261,5.78,1.6099999999999999,6.0000416665,4.3555,-6.0625,7.4648701596,0.29550000000000004,-0.1925,0.3526705261,4.06,-5.87,7.1372613795
2019-06-20 04:30:00,5.832,0.279,5.8386697971,0.272,-0.191,0.3323627536,5.5600000000000005,0.47000000000000003,5.5798297465,4.232,-5.371,6.8379430387,0.272,-0.191,0.3323627536,3.96,-5.18,6.5202760678
2019-06-20 05:00:00,5.763,0.54,5.7882440342,0.203,-0.17,0.2647810416,5.5600000000000005,0.71,5.6051494182,4.163,-5.15,6.6221649783,0.203,-0.17,0.2647810416,3.96,-4.98,6.3625466599
2019-06-20 05:30:00,6.0115,1.042,6.1011389306,0.21150000000000002,-0.218,0.3037371396,5.8,1.26,5.9352843234,4.2415,-5.688,7.0953270714,0.21150000000000002,-0.218,0.3037371396,4.03,-5.47,6.7942475669
2019-06-20 06:00:00,6.308,0.9835,6.3842099159,0.198,-0.23650000000000002,0.30844164760000004,6.11,1.22,6.230609922,4.518,-5.4365,7.0687945401,0.198,-0.23650000000000002,0.30844164760000004,4.32,-5.2,6.7603550203000005
2019-06-20 06:30:00,6.896,1.099,6.9830234856,0.296,-0.271,0.40131907510000003,6.6,1.37,6.7406898757,5.246,-5.191,7.3801759464,0.296,-0.271,0.40131907510000003,4.95,-4.92,6.9791761691000005
2019-06-20 07:00:00,7.319,1.1185,7.4039721265,0.759,-0.2515,0.7995831727,6.5600000000000005,1.37,6.7015296761,5.789,-4.6115,7.4012467362,0.759,-0.2515,0.7995831727,5.03,-4.36,6.656613253
2019-06-20 07:30:00,8.092,1.808,8.2915214527,1.082,-0.292,1.1207087043,7.01,2.1,7.3177933833,6.432,-4.7219999999999995,7.9792172548,1.082,-0.292,1.1207087043,5.35,-4.43,6.9460348401
2019-06-20 08:00:00,8.619,1.333,8.721470632900001,1.309,-0.307,1.3445185012,7.31,1.6400000000000001,7.4917087503,7.129,-3.957,8.1535568925,1.309,-0.307,1.3445185012,5.82,-3.65,6.8698544381
2019-06-20 08:30:00,8.9825,1.9849999999999999,9.1992136213,1.7225000000000001,-0.315,1.7510657469000002,7.26,2.3,7.6156155365,7.3625,-4.415,8.5847906934,1.7225000000000001,-0.315,1.7510657469000002,5.64,-4.1,6.972775631
2019-06-20 09:00:00,9.1675,2.228,9.4343542572,1.2375,-0.302,1.2738171965,7.93,2.5300000000000002,8.3238092241,7.5075,-4.902,8.9661675341,1.2375,-0.302,1.2738171965,6.27,-4.6,7.7764323439
2019-06-20 09:30:00,9.1075,2.371,9.411067806,2.2075,-0.389,2.2415122685,6.9,2.76,7.4315274338,7.3975,-4.739,8.7852790081,2.2075,-0.389,2.2415122685,5.19,-4.35,6.7718978138
2019-06-20 10:00:00,9.177,2.5575,9.5267064219,1.867,-0.3225,1.89464911,7.31,2.88,7.8568759695,7.457,-4.5625,8.7420395361,1.867,-0.3225,1.89464911,5.59,-4.24,7.0161029069
2019-06-20 10:30:00,8.907,2.231,9.182157154,1.597,-0.309,1.6266191933,7.31,2.54,7.7387143635,7.237,-4.899,8.7392431022,1.597,-0.309,1.6266191933,5.64,-4.59,7.2717054396
2019-06-20 11:00:00,9.124,2.5465,9.472699628400001,1.224,-0.3135,1.2635102888,7.9,2.86,8.40176172,7.434,-4.5235,8.7020921766,1.224,-0.3135,1.2635102888,6.21,-4.21,7.5025462344000005
2019-06-20 11:30:00,9.0405,2.359,9.343207225,2.3505000000000003,-0.381,2.3811785422,6.69,2.74,7.2293637341,7.3405000000000005,-4.631,8.6792339092,2.3505000000000003,-0.381,2.3811785422,4.99,-4.25,6.5545861807
2019-06-20 12:00:00,9.215,2.344,9.5084468237,2.935,-0.396,2.9615943341,6.28,2.74,6.8517151138,7.525,-4.756,8.9019751179,2.935,-0.396,2.9615943341,4.59,-4.36,6.3306950645
2019-06-20 12:30:00,9.187,2.267,9.4625714264,3.207,-0.403,3.2322218364,5.98,2.67,6.5489922889,7.497,-4.953,8.9853891402,3.207,-0.403,3.2322218364,4.29,-4.55,6.2535270048000005
2019-06-20 13:00:00,9.14,2.281,9.4203270113,4.9,-0.579,4.934089683,4.24,2.86,5.114411012,7.4,-4.969,8.9135268553,4.9,-0.579,4.934089683,2.5,-4.39,5.0519402213
2019-06-20 13:30:00,9.096,2.378,9.4017072918,4.616,-0.582,4.6525455398,4.48,2.96,5.3695437423,7.356,-4.832,8.8010772068,4.616,-0.582,4.6525455398,2.74,-4.25,5.0566886398
2019-06-20 14:00:00,8.8055,2.449,9.1397172412,4.3255,-0.511,4.3555793243,4.48,2.96,5.3695437423,7.0655,-4.761,8.5198832885,4.3255,-0.511,4.3555793243,2.74,-4.25,5.0566886398
2019-06-20 14:30:00,8.808,2.536,9.1658147483,3.668,-0.434,3.6935863331,5.14,2.9699999999999998,5.9363709453,7.078,-4.984,8.6566933641,3.668,-0.434,3.6935863331,3.41,-4.55,5.6860003517
2019-06-20 15:00:00,8.941,2.476,9.2775027351,4.141,-0.494,4.1703617349,4.8,2.9699999999999998,5.6445460402,7.191,-5.094,8.8124523829,4.141,-0.494,4.1703617349,3.05,-4.6,5.5192843739
2019-06-20 15:30:00,8.764,2.42,9.0919797624,4.124,-0.45,4.1484787573,4.64,2.87,5.4558684002,7.014,-5.12,8.6839274525,4.124,-0.45,4.1484787573,2.89,-4.67,5.491903131
