Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-06-20 16:00:00,8.859,2.4585,9.1938078754,3.749,-0.41150000000000003,3.7715160413,5.11,2.87,5.8608019929,7.109,-5.0815,8.738393631,3.749,-0.41150000000000003,3.7715160413,3.36,-4.67,5.7531295831
2019-06-20 16:30:00,8.664,2.098,8.9143984654,3.274,-0.372,3.2950660084,5.39,2.47,5.9289965424,6.954,-5.402,8.8056640863,3.274,-0.372,3.2950660084,3.68,-5.03,6.2324393298
2019-06-20 17:00:00,8.3785,1.219,8.466712659,3.6985,-0.371,3.7170611039,4.68,1.5899999999999999,4.9427219222000005,6.8285,-4.781,8.335848682,3.6985,-0.371,3.7170611039,3.13,-4.41,5.4078646433
2019-06-20 17:30:00,8.2345,0.909,8.284519977,2.9545,-0.35100000000000003,2.9752766678,5.28,1.26,5.4282593895,6.7445,-4.9510000000000005,8.3666409777,2.9545,-0.35100000000000003,2.9752766678,3.79,-4.6,5.9602097279
2019-06-20 18:00:00,8.003,0.798,8.0426869266,3.013,-0.392,3.0383931609,4.99,1.19,5.1299317734,6.483,-4.992,8.1822584291,3.013,-0.392,3.0383931609,3.47,-4.6,5.7620222145
2019-06-20 18:30:00,7.839,0.8355,7.8833990924,2.3689999999999998,-0.35450000000000004,2.3953770580000002,5.47,1.19,5.5979460519,6.309,-4.9545,8.0218795335,2.3689999999999998,-0.35450000000000004,2.3953770580000002,3.94,-4.6,6.0566987708
2019-06-20 19:00:00,8.074,0.8495,8.1185667608,2.214,-0.3405,2.2400304127,5.86,1.19,5.9796070105,6.564,-4.8805,8.1795706642,2.214,-0.3405,2.2400304127,4.35,-4.54,6.2876148101
2019-06-20 19:30:00,8.0455,0.893,8.0949069945,1.9355,-0.297,1.9581545521,6.11,1.19,6.2248052178,6.5055,-4.717,8.0356467848,1.9355,-0.297,1.9581545521,4.57,-4.42,6.357774768
2019-06-20 20:00:00,7.9055,0.782,7.944082971,1.5155,-0.258,1.5373042152,6.39,1.04,6.4740790851,6.4155,-4.748,7.9813623054,1.5155,-0.258,1.5373042152,4.9,-4.49,6.6460589826
2019-06-20 20:30:00,7.7845,0.7835000000000001,7.8238297847,1.1145,-0.2565,1.14363565,6.67,1.04,6.7505925666,6.2545,-4.6765,7.8095084672,1.1145,-0.2565,1.14363565,5.14,-4.42,6.779085484
2019-06-20 21:00:00,7.575,0.887,7.6267551423,0.835,-0.303,0.8882758581,6.74,1.19,6.8442457583,6.085,-4.573,7.611803597,0.835,-0.303,0.8882758581,5.25,-4.27,6.7672298616
2019-06-20 21:30:00,7.4145,0.629,7.4411323903,0.6145,-0.261,0.6676310733,6.8,0.89,6.8579953339,5.9345,-4.831,7.6522448504,0.6145,-0.261,0.6676310733,5.32,-4.57,7.0133658111
2019-06-20 22:00:00,7.383,0.53,7.4019989868,0.543,-0.22,0.58587456,6.84,0.75,6.8809955675,5.933,-4.89,7.6884711744,0.543,-0.22,0.58587456,5.39,-4.67,7.1316898418
2019-06-20 22:30:00,7.3295,0.528,7.348493332,0.5795,-0.222,0.6205676837,6.75,0.75,6.7915388536,5.8695,-5.072,7.7573329341,0.5795,-0.222,0.6205676837,5.29,-4.85,7.1768098763
2019-06-20 23:00:00,7.077,0.5935,7.1018428066,0.457,-0.2265,0.5100502426,6.62,0.8200000000000001,6.6705921776,5.667,-5.3465,7.7910173437,0.457,-0.2265,0.5100502426,5.21,-5.12,7.3046902741
2019-06-20 23:30:00,6.7755,1.2635,6.8923024092,0.2155,-0.20650000000000002,0.29846691610000003,6.5600000000000005,1.47,6.7226854753000005,5.1055,-5.7965,7.7243473834,0.2155,-0.20650000000000002,0.29846691610000003,4.89,-5.59,7.4269913155000005
2019-06-21 00:00:00,6.3995,1.4205,6.5552589956,0.1995,-0.1895,0.2751554106,6.2,1.6099999999999999,6.4056303359,4.6895,-6.1195,7.7097140349,0.1995,-0.1895,0.2751554106,4.49,-5.93,7.4380777087
2019-06-21 00:30:00,6.0845,0.7215,6.1271284057,0.1245,-0.23850000000000002,0.2690399599,5.96,0.96,6.0368203551,4.4445,-5.7685,7.2821131892,0.1245,-0.23850000000000002,0.2690399599,4.32,-5.53,7.0173570523
2019-06-21 01:00:00,5.8605,0.263,5.8663983201,0.1105,-0.20700000000000002,0.23464707540000002,5.75,0.47000000000000003,5.7691767177,4.4305,-5.257,6.8749821272,0.1105,-0.20700000000000002,0.23464707540000002,4.32,-5.05,6.6456677618
2019-06-21 01:30:00,5.8445,0.492,5.8651721415,0.14450000000000002,-0.258,0.2957097394,5.7,0.75,5.749130369,4.3745,-5.308,6.8783075135,0.14450000000000002,-0.258,0.2957097394,4.23,-5.05,6.5875185009
2019-06-21 02:00:00,5.7765,0.41200000000000003,5.7911739958,0.1965,-0.23800000000000002,0.3086361126,5.58,0.65,5.6177308586,4.2165,-5.348,6.8102845939000005,0.1965,-0.23800000000000002,0.3086361126,4.02,-5.11,6.5017305389
2019-06-21 02:30:00,5.647,0.25,5.6525312029,0.107,-0.22,0.2446405526,5.54,0.47000000000000003,5.5599010783,4.127,-5.49,6.8682042049,0.107,-0.22,0.2446405526,4.02,-5.27,6.6282199722
2019-06-21 03:00:00,5.779,0.5625,5.8063109846,0.139,-0.1875,0.2334036204,5.64,0.75,5.6896484953,4.219,-5.2375,6.7254269195,0.139,-0.1875,0.2334036204,4.08,-5.05,6.492218419
2019-06-21 03:30:00,5.6485,0.274,5.6551417533,0.17850000000000002,-0.266,0.3203408341,5.47,0.54,5.4965898519,4.1285,-5.536,6.9059255897,0.17850000000000002,-0.266,0.3203408341,3.95,-5.27,6.5860003037
2019-06-21 04:00:00,5.73,0.434,5.746412446,0.13,-0.316,0.3416957711,5.6,0.75,5.65,4.17,-5.386,6.8116001057,0.13,-0.316,0.3416957711,4.04,-5.07,6.4827848954
2019-06-21 04:30:00,5.79,0.4045,5.8041123568,0.08,-0.34550000000000003,0.3546410157,5.71,0.75,5.7590450597,4.32,-5.3855,6.9040575208,0.08,-0.34550000000000003,0.3546410157,4.24,-5.04,6.5862887881
2019-06-21 05:00:00,5.7635000000000005,0.427,5.779295913,0.0935,-0.323,0.3362606876,5.67,0.75,5.7193880792,4.2335,-5.3629999999999995,6.8325903763,0.0935,-0.323,0.3362606876,4.14,-5.04,6.5223615355
2019-06-21 05:30:00,5.9845,0.4005,5.9978863360000005,0.1145,-0.34950000000000003,0.3677777862,5.87,0.75,5.9177191552,4.5045,-5.3095,6.9628521814,0.1145,-0.34950000000000003,0.3677777862,4.39,-4.96,6.6237225183
2019-06-21 06:00:00,6.2875,0.41300000000000003,6.3010495356,0.1275,-0.337,0.36031271140000004,6.16,0.75,6.2054895053,4.7875,-5.037,6.9492104048000005,0.1275,-0.337,0.36031271140000004,4.66,-4.7,6.6185799081
2019-06-21 06:30:00,6.8275,1.156,6.9246727179,0.1675,-0.304,0.3470911264,6.66,1.46,6.8181522424,5.2375,-5.224,7.3974037506,0.1675,-0.304,0.3470911264,5.07,-4.92,7.0647929906
2019-06-21 07:00:00,7.3565000000000005,1.8255,7.5796136115,0.34650000000000003,-0.2645,0.43591570290000003,7.01,2.09,7.3149299381,5.6365,-5.2945,7.7331663955,0.34650000000000003,-0.2645,0.43591570290000003,5.29,-5.03,7.2996575262
2019-06-21 07:30:00,7.845,1.084,7.9195379284000005,0.665,-0.246,0.7090423119,7.18,1.33,7.3021435209,6.385,-4.206,7.6458263778,0.665,-0.246,0.7090423119,5.72,-3.96,6.9570108524
2019-06-21 08:00:00,8.188,0.9390000000000001,8.241666397,1.068,-0.261,1.0994293975,7.12,1.2,7.2204155005,6.718,-3.971,7.8038685919,1.068,-0.261,1.0994293975,5.65,-3.71,6.7591863415999995
2019-06-21 08:30:00,8.4555,1.1275,8.5303421092,1.5354999999999999,-0.3025,1.5650132587,6.92,1.43,7.0662083185,6.9655000000000005,-4.0125,8.0385537567,1.5354999999999999,-0.3025,1.5650132587,5.43,-3.71,6.57639719
2019-06-21 09:00:00,8.577,1.2345,8.6653862724,1.867,-0.3655,1.9024403407000001,6.71,1.6,6.8981229331,7.087,-4.0255,8.1504735599,1.867,-0.3655,1.9024403407000001,5.22,-3.66,6.3752647004
2019-06-21 09:30:00,8.723,2.158,8.985972012,1.473,-0.352,1.5144744963,7.25,2.51,7.6721965564,7.073,-4.882,8.5942569778,1.473,-0.352,1.5144744963,5.6,-4.53,7.2028397178
2019-06-21 10:00:00,8.6125,2.1515,8.8771678197,1.5225,-0.35850000000000004,1.5641382612,7.09,2.51,7.5211834175,6.9325,-4.9385,8.5116589746,1.5225,-0.35850000000000004,1.5641382612,5.41,-4.58,7.0883354887
2019-06-21 10:30:00,8.667,2.0605,8.9085660603,1.887,-0.4495,1.9397987653,6.78,2.51,7.2296957059,6.997,-5.0795,8.6463477405,1.887,-0.4495,1.9397987653,5.11,-4.63,6.8955782934
2019-06-21 11:00:00,8.609,2.095,8.8602429989,2.199,-0.455,2.2455792126,6.41,2.55,6.8985940597,6.959,-5.185,8.6782432554,2.199,-0.455,2.2455792126,4.76,-4.73,6.7104768832
2019-06-21 11:30:00,8.4795,2.041,8.7216742229,2.3695,-0.509,2.4235534345,6.11,2.55,6.6207703479,6.8095,-5.479,8.7400647166,2.3695,-0.509,2.4235534345,4.44,-4.97,6.6644204549
2019-06-21 12:00:00,8.546,2.044,8.7870388641,2.356,-0.506,2.4097244656,6.19,2.55,6.6946695213,6.866,-5.416,8.7449992567,2.356,-0.506,2.4097244656,4.51,-4.91,6.6669483274
2019-06-21 12:30:00,8.2145,2.018,8.4587430656,2.6745,-0.532,2.7268982837999998,5.54,2.55,6.0986965821,6.5045,-5.542,8.5453077329,2.6745,-0.532,2.7268982837999998,3.83,-5.01,6.3062667245
2019-06-21 13:00:00,8.027,1.3094999999999999,8.133112519200001,2.177,-0.5105000000000001,2.2360543933,5.85,1.82,6.1265732673,6.447,-4.9605,8.1345171492,2.177,-0.5105000000000001,2.2360543933,4.27,-4.45,6.1672846537
2019-06-21 13:30:00,7.844,0.738,7.8786407457,2.124,-0.502,2.1825168957,5.72,1.24,5.8528625475,6.314,-4.832,7.950774805,2.124,-0.502,2.1825168957,4.19,-4.33,6.0253630596
2019-06-21 14:00:00,7.4905,0.62,7.5161153697,3.1005,-0.58,3.1542828424,4.39,1.2,4.5510548228,5.9205000000000005,-5.09,7.8077154309,3.1005,-0.58,3.1542828424,2.8200000000000003,-4.51,5.3190694675
2019-06-21 14:30:00,7.6665,0.8270000000000001,7.7109760245,3.2365,-0.633,3.2978206819,4.43,1.46,4.6643863476,6.1265,-5.253,8.0701927641,3.2365,-0.633,3.2978206819,2.89,-4.62,5.4494495135
2019-06-21 15:00:00,7.401,0.755,7.4394103261,2.511,-0.47500000000000003,2.5555324298,4.89,1.23,5.0423208942,5.861,-5.285,7.8919291685,2.511,-0.47500000000000003,2.5555324298,3.35,-4.8100000000000005,5.8616209362
2019-06-21 15:30:00,7.2875,0.7020000000000001,7.3212335197,2.4975,-0.488,2.5447298973,4.79,1.19,4.9356053327,5.7475000000000005,-5.418,7.8986378731,2.4975,-0.488,2.5447298973,3.25,-4.93,5.9048624031
2019-06-21 16:00:00,7.295,0.634,7.3224982759,3.605,-0.626,3.6589480729,3.69,1.26,3.899192224,5.705,-5.476,7.9078189787,3.605,-0.626,3.6589480729,2.1,-4.85,5.285120623
2019-06-21 16:30:00,7.3135,0.5205000000000001,7.3319985338,3.4735,-0.5895,3.5231679636,3.84,1.11,3.9972115281000002,5.6435,-5.2395,7.7007436329,3.4735,-0.5895,3.5231679636,2.17,-4.65,5.1314130607
2019-06-21 17:00:00,7.098,0.464,7.1131497946,2.768,-0.486,2.8103416162,4.33,0.9500000000000001,4.4329899616,5.468,-5.346,7.6471393344,2.768,-0.486,2.8103416162,2.7,-4.86,5.5596402761
2019-06-21 17:30:00,7.0805,0.3045,7.0870445533,1.6605,-0.4455,1.7192238074000001,5.42,0.75,5.4716450908,5.5205,-5.3955,7.7192836779,1.6605,-0.4455,1.7192238074000001,3.86,-4.95,6.2771092073
2019-06-21 18:00:00,7.0575,0.367,7.0670358178,1.2075,-0.383,1.2667854001,5.85,0.75,5.8978809754,5.5575,-5.473,7.7999702082999995,1.2075,-0.383,1.2667854001,4.35,-5.09,6.6955656968
2019-06-21 18:30:00,7.04,0.3845,7.0504921991,1.34,-0.3655,1.3889529330000001,5.7,0.75,5.749130369,5.48,-5.4555,7.7325856122,1.34,-0.3655,1.3889529330000001,4.14,-5.09,6.5610746071
2019-06-21 19:00:00,6.917,0.4005,6.9285849385,1.177,-0.34950000000000003,1.2277944657,5.74,0.75,5.7887908928,5.437,-5.7795000000000005,7.93495994,1.177,-0.34950000000000003,1.2277944657,4.26,-5.43,6.9016302421999995
2019-06-21 19:30:00,7.011,0.5405,7.031803556,0.641,-0.3295,0.720729665,6.37,0.87,6.4291368005,5.481,-5.7195,7.9217448362,0.641,-0.3295,0.720729665,4.84,-5.39,7.2441493635
2019-06-21 20:00:00,6.9225,0.4955,6.9402108397,0.36250000000000004,-0.3045,0.47342000380000004,6.5600000000000005,0.8,6.608600457,5.3725,-5.5945,7.7564287207,0.36250000000000004,-0.3045,0.47342000380000004,5.01,-5.29,7.2858904741
2019-06-21 20:30:00,6.5465,0.4525,6.5621199699,0.2165,-0.2975,0.3679381742,6.33,0.75,6.3742764295,5.0965,-5.8675,7.7718639013,0.2165,-0.2975,0.3679381742,4.88,-5.57,7.4053561697
2019-06-21 21:00:00,6.3725,0.4605,6.389117036,0.12250000000000001,-0.28950000000000004,0.31435091860000003,6.25,0.75,6.294839156,4.9325,-5.9095,7.6975156057,0.12250000000000001,-0.28950000000000004,0.31435091860000003,4.8100000000000005,-5.62,7.3973305996
2019-06-21 21:30:00,5.9545,0.91,6.0236343058,0.0545,-0.29,0.2950766849,5.9,1.2,6.0207972894,4.2845,-6.66,7.9191249674,0.0545,-0.29,0.2950766849,4.23,-6.37,7.6465547798
2019-06-21 22:00:00,5.7275,0.049,5.727709599,0.0775,-0.251,0.2626923105,5.65,0.30000000000000004,5.657958996,4.1275,-5.851,7.1603391854,0.0775,-0.251,0.2626923105,4.05,-5.6,6.9110418896
2019-06-21 22:30:00,5.7985,0.0625,5.798836823,0.14850000000000002,-0.23750000000000002,0.2801044448,5.65,0.30000000000000004,5.657958996,4.0585,-6.0275,7.2665107514,0.14850000000000002,-0.23750000000000002,0.2801044448,3.91,-5.79,6.9865728365
2019-06-21 23:00:00,5.5415,0.062,5.5418468266000005,0.1315,-0.23800000000000002,0.2719122101,5.41,0.30000000000000004,5.4183115451,4.0015,-6.188,7.3690804209,0.1315,-0.23800000000000002,0.2719122101,3.87,-5.95,7.0978447433
2019-06-21 23:30:00,5.202,0.093,5.2028312485,0.07200000000000001,-0.247,0.2572800031,5.13,0.34,5.1412547107,3.682,-6.037,7.0712440914,0.07200000000000001,-0.247,0.2572800031,3.61,-5.79,6.8232103881
2019-06-22 00:00:00,4.8275,0.069,4.8279930872,0.0475,-0.151,0.1582948199,4.78,0.22,4.7850600832,3.2675,-5.981,6.8153442503,0.0475,-0.151,0.1582948199,3.22,-5.83,6.6601276264
2019-06-22 00:30:00,4.6585,0.1165,4.6599564912,0.0085,-0.10350000000000001,0.10384844730000001,4.65,0.22,4.655201392,2.9885,-6.0435,6.7420341515,0.0085,-0.10350000000000001,0.10384844730000001,2.98,-5.94,6.6456000482
2019-06-22 01:00:00,4.4905,0.17400000000000002,4.4938698524,0.0005,-0.126,0.12600099210000001,4.49,0.30000000000000004,4.5000111111,2.9805,-6.066,6.7586785876,0.0005,-0.126,0.12600099210000001,2.98,-5.94,6.6456000482
2019-06-22 01:30:00,4.33,0.061,4.3304296554,0.0,-0.129,0.129,4.33,0.19,4.3341665866,2.94,-6.109,6.7796372322,0.0,-0.129,0.129,2.94,-5.98,6.6636326429
2019-06-22 02:00:00,4.33,-0.2645,4.3380710287,0.0,-0.1245,0.1245,4.33,-0.14,4.3322626882,2.74,-6.1045,6.6912271109,0.0,-0.1245,0.1245,2.74,-5.98,6.5778415913
2019-06-22 02:30:00,4.334,0.218,4.3394792314,0.004,-0.122,0.12206555620000001,4.33,0.34,4.3433282169,2.604,-6.392,6.9020634596,0.004,-0.122,0.12206555620000001,2.6,-6.27,6.7877021149
2019-06-22 03:00:00,4.294,0.636,4.3408446183,0.004,-0.114,0.1140701539,4.29,0.75,4.3550660156,2.5140000000000002,-6.804,7.2535930407,0.004,-0.114,0.1140701539,2.51,-6.69,7.1453621322
2019-06-22 03:30:00,4.123,-0.14,4.1253762253,0.003,-0.08,0.08005623020000001,4.12,-0.06,4.12043687,2.513,-6.09,6.5881157397,0.003,-0.08,0.08005623020000001,2.51,-6.01,6.5130791489
2019-06-22 04:00:00,4.124,-0.215,4.1296005860000005,0.004,-0.075,0.0751065909,4.12,-0.14,4.1223779545,2.5140000000000002,-5.895,6.4086832501,0.004,-0.075,0.0751065909,2.51,-5.82,6.3381779716
2019-06-22 04:30:00,4.025,-0.2265,4.031367913,0.005,-0.08650000000000001,0.0866443882,4.02,-0.14,4.0224370722,2.515,-5.9065,6.419654761,0.005,-0.08650000000000001,0.0866443882,2.51,-5.82,6.3381779716
2019-06-22 05:00:00,3.8855,-0.251,3.8935987531,0.0055000000000000005,-0.111,0.1111361777,3.88,-0.14,3.8825249515999998,2.4755000000000003,-5.981,6.4730565616,0.0055000000000000005,-0.111,0.1111361777,2.47,-5.87,6.3685006085
2019-06-22 05:30:00,3.9225000000000003,-0.3015,3.9340702204999998,0.0425,-0.1615,0.16699850300000002,3.88,-0.14,3.8825249515999998,2.4325,-6.0915,6.5592246874,0.0425,-0.1615,0.16699850300000002,2.39,-5.93,6.3935123367
2019-06-22 06:00:00,3.9635,-0.2995,3.9747996805,0.0835,-0.1595,0.1800347189,3.88,-0.14,3.8825249515999998,2.5535,-6.0895,6.6032092576,0.0835,-0.1595,0.1800347189,2.47,-5.93,6.4238461999
2019-06-22 06:30:00,4.1675,-0.305,4.1786458632,0.1375,-0.165,0.2147818661,4.03,-0.14,4.0324310285,2.6675,-6.015,6.5799529824,0.1375,-0.165,0.2147818661,2.5300000000000002,-5.85,6.3736488764
2019-06-22 07:00:00,4.4005,-0.2645,4.4084419583,0.3705,-0.1245,0.3908586701,4.03,-0.14,4.0324310285,2.9005,-5.6945,6.3906361577,0.3705,-0.1245,0.3908586701,2.5300000000000002,-5.57,6.1176629525
2019-06-22 07:30:00,4.646,-0.169,4.6490727032,0.736,-0.129,0.7472195126000001,3.91,-0.04,3.9102045982,3.066,-5.429,6.2349336003,0.736,-0.129,0.7472195126000001,2.33,-5.3,5.7895509325
2019-06-22 08:00:00,4.931,0.3655,4.9445274041000005,1.101,-0.1645,1.1132211146,3.83,0.53,3.8664971227000002,3.151,-5.8545,6.6486067149,1.101,-0.1645,1.1132211146,2.05,-5.69,6.0480244708
2019-06-22 08:30:00,5.2285,0.974,5.3184479174,1.4785,-0.196,1.4914349634000001,3.75,1.17,3.9282820673,3.4185,-6.106,6.9978123903,1.4785,-0.196,1.4914349634000001,1.94,-5.91,6.2202652677
2019-06-22 09:00:00,5.4125,0.903,5.4873094728,2.0125,-0.267,2.0301342936,3.4,1.17,3.5956779611,3.6125,-5.987,6.9924477295,2.0125,-0.267,2.0301342936,1.6,-5.72,5.9395622734
2019-06-22 09:30:00,5.504,0.137,5.5057047687,2.424,-0.273,2.4393247016,3.08,0.41000000000000003,3.1071691296,3.904,-5.3629999999999995,6.6334745797,2.424,-0.273,2.4393247016,1.48,-5.09,5.3008018261
2019-06-22 10:00:00,5.6105,-0.06,5.6108208178,2.6805,-0.36,2.7045665549,2.93,0.30000000000000004,2.945318319,3.9005,-5.22,6.5163103249,2.6805,-0.36,2.7045665549,1.22,-4.86,5.0107883611
2019-06-22 10:30:00,5.5545,0.10450000000000001,5.5554829223,3.0045,-0.3755,3.0278739241,2.55,0.48,2.5947832279,3.8145,-5.1655,6.4212771705,3.0045,-0.3755,3.0278739241,0.81,-4.79,4.8580037052
2019-06-22 11:00:00,5.577,0.9945,5.6649765445,3.287,-0.41550000000000004,3.3131569915,2.29,1.4100000000000001,2.6892749952,3.757,-5.9155,7.0077235426,3.287,-0.41550000000000004,3.3131569915,0.47000000000000003,-5.5,5.5200452897
2019-06-22 11:30:00,5.2495,0.924,5.3301994569,3.4595000000000002,-0.426,3.4856299646,1.79,1.35,2.2420080285,3.8195,-5.926,7.0502522118,3.4595000000000002,-0.426,3.4856299646,0.36,-5.5,5.5117692259
2019-06-22 12:00:00,5.0805,0.8145,5.1453756423,3.6305,-0.4455,3.6577316058,1.45,1.26,1.9209633,3.7605,-6.2055,7.2560037555,3.6305,-0.4455,3.6577316058,0.13,-5.76,5.7614668271
2019-06-22 12:30:00,5.145,0.7175,5.1947888552,3.6950000000000003,-0.48250000000000004,3.7263697146,1.45,1.2,1.8821530225,3.435,-6.4225,7.2833873472,3.6950000000000003,-0.48250000000000004,3.7263697146,-0.26,-5.94,5.9456875128
2019-06-22 13:00:00,5.0245,0.7745000000000001,5.0838421002,3.7845,-0.5055000000000001,3.8181108549,1.24,1.28,1.7821335528,3.2345,-6.4455,7.2115504921,3.7845,-0.5055000000000001,3.8181108549,-0.55,-5.94,5.9654086197
2019-06-22 13:30:00,4.9705,0.686,5.0176155941,3.7305,-0.504,3.7643918832,1.24,1.19,1.7186331778000001,3.1805,-6.874,7.5741307257,3.7305,-0.504,3.7643918832,-0.55,-6.37,6.3937000242
2019-06-22 14:00:00,4.8,0.4325,4.8194456372,3.61,-0.5075000000000001,3.6454980798000003,1.19,0.9400000000000001,1.5164761785,3.02,-6.6475,7.3013461944,3.61,-0.5075000000000001,3.6454980798000003,-0.59,-6.14,6.1682817705
2019-06-22 14:30:00,4.527,-0.1955,4.5312193999,3.697,-0.4955,3.7300575397999998,0.8300000000000001,0.30000000000000004,0.8825531145000001,2.787,-6.0855,6.6933309533,3.697,-0.4955,3.7300575397999998,-0.91,-5.59,5.6635854368
2019-06-22 15:00:00,4.6225000000000005,-0.17950000000000002,4.6259838413,3.6625,-0.47950000000000004,3.6937550677,0.96,0.30000000000000004,1.0057832769,2.8625,-6.0695,6.7106435235,3.6625,-0.47950000000000004,3.6937550677,-0.8,-5.59,5.6469549316
2019-06-22 15:30:00,4.6765,-0.171,4.6796253322,3.4965,-0.47100000000000003,3.5280806751,1.18,0.30000000000000004,1.2175385004,2.9265,-6.321,6.9655899427,3.4965,-0.47100000000000003,3.5280806751,-0.5700000000000001,-5.85,5.8777036332
2019-06-22 16:00:00,4.6415,-0.0625,4.641920777,2.5915,-0.36250000000000004,2.6167304982,2.05,0.30000000000000004,2.0718349355,2.9314999999999998,-6.2925,6.9418476287,2.5915,-0.36250000000000004,2.6167304982,0.34,-5.93,5.9397390515
2019-06-22 16:30:00,4.732,-0.1105,4.7332900027,2.842,-0.41050000000000003,2.8714933832,1.8900000000000001,0.30000000000000004,1.9136614121000002,2.992,-6.1605,6.8486366709,2.842,-0.41050000000000003,2.8714933832,0.15,-5.75,5.751956189
2019-06-22 17:00:00,4.7805,-0.0195,4.7805397708,2.4605,-0.3195,2.4811570889,2.32,0.30000000000000004,2.3393161394,3.1105,-6.2595,6.989746097,2.4605,-0.3195,2.4811570889,0.65,-5.94,5.9754581414
2019-06-22 17:30:00,4.8865,-0.006500000000000001,4.8865043231000005,2.0465,-0.3065,2.0693246483,2.84,0.30000000000000004,2.8558011135,3.1865,-6.2465,7.0123137765,2.0465,-0.3065,2.0693246483,1.1400000000000001,-5.94,6.0484047484
2019-06-22 18:00:00,4.927,0.0175,4.9270310787,1.717,-0.28250000000000003,1.7400848399000002,3.21,0.30000000000000004,3.2239882134,3.277,-6.2225,7.0326549219,1.717,-0.28250000000000003,1.7400848399000002,1.56,-5.94,6.1414330575000005
2019-06-22 18:30:00,4.9645,0.052500000000000005,4.9647775882000005,1.3545,-0.24750000000000003,1.3769264686,3.61,0.30000000000000004,3.6224439264,3.3345000000000002,-6.1875,7.0288012136,1.3545,-0.24750000000000003,1.3769264686,1.98,-5.94,6.2613097671
2019-06-22 19:00:00,4.957,0.06,4.9573631096,1.097,-0.24,1.1229465704,3.86,0.30000000000000004,3.8716404792,3.387,-6.18,7.047280965,1.097,-0.24,1.1229465704,2.29,-5.94,6.3661369762
2019-06-22 19:30:00,4.998,0.0775,4.9986008292,0.808,-0.2225,0.8380753248,4.19,0.30000000000000004,4.2007261277,3.368,-6.1625,7.0228078608,0.808,-0.2225,0.8380753248,2.56,-5.94,6.4681682106
2019-06-22 20:00:00,5.0835,0.233,5.0888369251,0.4435,-0.20700000000000002,0.4894295148,4.64,0.44,4.6608153793,3.3435,-6.257,7.0942963886,0.4435,-0.20700000000000002,0.4894295148,2.9,-6.05,6.7091355628
2019-06-22 20:30:00,5.0665,0.5335,5.0945112131,0.3265,-0.2165,0.3917582163,4.74,0.75,4.7989686392,3.2265,-6.6165,7.3612753311,0.3265,-0.2165,0.3917582163,2.9,-6.4,7.0263788682
2019-06-22 21:00:00,4.967,0.538,4.9960517411000005,0.267,-0.212,0.3409296115,4.7,0.75,4.7594642556,3.127,-6.612,7.3141419866,0.267,-0.212,0.3409296115,2.86,-6.4,7.0099643366
2019-06-22 21:30:00,4.884,0.541,4.913871895,0.124,-0.209,0.24301646030000001,4.76,0.75,4.8187238975,3.094,-6.839,7.5063144752,0.124,-0.209,0.24301646030000001,2.9699999999999998,-6.63,7.264833102
2019-06-22 22:00:00,4.846,0.6005,4.8830642275,0.08600000000000001,-0.1495,0.17247101210000002,4.76,0.75,4.8187238975,3.056,-6.7295,7.3908934676,0.08600000000000001,-0.1495,0.17247101210000002,2.9699999999999998,-6.58,7.219231261
2019-06-22 22:30:00,4.841,0.601,4.8781637939,0.081,-0.149,0.16959363200000002,4.76,0.75,4.8187238975,3.051,-6.849,7.4978264851,0.081,-0.149,0.16959363200000002,2.9699999999999998,-6.7,7.3287720663
2019-06-22 23:00:00,4.849,0.59,4.8847621232,0.089,-0.16,0.18308741080000002,4.76,0.75,4.8187238975,3.059,-6.99,7.6300446263,0.089,-0.16,0.18308741080000002,2.9699999999999998,-6.83,7.4478050458
2019-06-22 23:30:00,4.6665,0.058,4.6668604275,0.1165,-0.17200000000000001,0.2077408241,4.55,0.23,4.5558094780000005,3.0265,-6.602,7.2626514614,0.1165,-0.17200000000000001,0.2077408241,2.91,-6.43,7.0578325285
2019-06-23 00:00:00,4.5525,-0.28750000000000003,4.5615690831,0.2325,-0.14750000000000002,0.275340698,4.32,-0.14,4.3222679232,2.8525,-6.4575,7.0594661625,0.2325,-0.14750000000000002,0.275340698,2.62,-6.31,6.8323129319
2019-06-23 00:30:00,4.4385,-0.3115,4.4494173214,0.23850000000000002,-0.1715,0.2937592552,4.2,-0.14,4.2023326855,2.7685,-6.5615,7.1216482994,0.23850000000000002,-0.1715,0.2937592552,2.5300000000000002,-6.39,6.8726268631
2019-06-23 01:00:00,4.2075,-0.3195,4.2196133117,0.3375,-0.17950000000000002,0.38226496050000003,3.87,-0.14,3.8725314718,2.6475,-6.5695,7.0829080539,0.3375,-0.17950000000000002,0.38226496050000003,2.31,-6.39,6.7947185372
2019-06-23 01:30:00,4.162,-0.1015,4.1632374722,0.422,-0.1515,0.44837066140000004,3.74,0.05,3.7403342097000003,2.502,-6.7615,7.2095690752,0.422,-0.1515,0.44837066140000004,2.08,-6.61,6.9295382242
2019-06-23 02:00:00,4.135,0.026000000000000002,4.1350817404,0.265,-0.14400000000000002,0.3015974138,3.87,0.17,3.8737320506,2.345,-6.754,7.1495133401,0.265,-0.14400000000000002,0.3015974138,2.08,-6.61,6.9295382242
2019-06-23 02:30:00,4.055,-0.304,4.0663793478,0.255,-0.164,0.3031847622,3.8,-0.14,3.8025780728000003,2.335,-6.454,6.8634059329,0.255,-0.164,0.3031847622,2.08,-6.29,6.624990566
2019-06-23 03:00:00,3.9365,-0.3025,3.948105685,0.2265,-0.1625,0.27876244370000003,3.71,-0.14,3.7126405697,2.3064999999999998,-6.5325,6.927734009,0.2265,-0.1625,0.27876244370000003,2.08,-6.37,6.7009924638000005
2019-06-23 03:30:00,4.0145,-0.305,4.0260694542,0.14450000000000002,-0.165,0.2193290906,3.87,-0.14,3.8725314718,2.2245,-6.195,6.5822811585,0.14450000000000002,-0.165,0.2193290906,2.08,-6.03,6.3786597338
2019-06-23 04:00:00,3.892,-0.308,3.9041680292,0.242,-0.168,0.2945980312,3.65,-0.14,3.6526839447,2.322,-6.428,6.8345349513,0.242,-0.168,0.2945980312,2.08,-6.26,6.5965142310000004
2019-06-23 04:30:00,3.8725,-0.29250000000000004,3.883530932,0.2225,-0.1525,0.2697452502,3.65,-0.14,3.6526839447,2.3025,-6.2925,6.7005270315,0.2225,-0.1525,0.2697452502,2.08,-6.14,6.4827463316
2019-06-23 05:00:00,3.755,-0.33,3.7694727748,0.325,-0.19,0.37646380970000004,3.43,-0.14,3.4328559539,2.135,-6.33,6.6803536583,0.325,-0.19,0.37646380970000004,1.81,-6.14,6.401226445
2019-06-23 05:30:00,3.885,-0.3695,3.9025319025,0.455,-0.2295,0.5096030318,3.43,-0.14,3.4328559539,2.125,-6.2595,6.6103680117,0.455,-0.2295,0.5096030318,1.67,-6.03,6.2569801023
2019-06-23 06:00:00,4.0875,-0.359,4.1032349738,0.5075000000000001,-0.219,0.5527361486,3.58,-0.14,3.5827363844,2.4475,-6.199,6.6646723288,0.5075000000000001,-0.219,0.5527361486,1.94,-5.98,6.2868115925
2019-06-23 06:30:00,4.032,-0.3675,4.0487134068,0.562,-0.2275,0.6063004618,3.47,-0.14,3.4728230591,2.452,-6.2075,6.6742310606,0.562,-0.2275,0.6063004618,1.8900000000000001,-5.98,6.2715628036
2019-06-23 07:00:00,4.18,-0.376,4.1968769341,0.76,-0.23600000000000002,0.7957989696000001,3.42,-0.14,3.4228642976,2.44,-6.166,6.6312258294,0.76,-0.23600000000000002,0.7957989696000001,1.6800000000000002,-5.93,6.1633838109
2019-06-23 07:30:00,4.24,-0.352,4.2545862314,0.91,-0.242,0.9416283768,3.33,-0.11,3.3318163215,2.5300000000000002,-6.132,6.6334247565,0.91,-0.242,0.9416283768,1.62,-5.89,6.1087232709
2019-06-23 08:00:00,4.4865,-0.158,4.4892812621000004,1.0965,-0.248,1.1241958237,3.39,0.09,3.3911944798,2.7165,-6.078,6.6574361619,1.0965,-0.248,1.1241958237,1.62,-5.83,6.0508924962
2019-06-23 08:30:00,4.7485,0.527,4.7776543669,1.0685,-0.223,1.0915224459,3.68,0.75,3.7556490784000003,2.9285,-6.773,7.3790000169,1.0685,-0.223,1.0915224459,1.8599999999999999,-6.55,6.8089720223
2019-06-23 09:00:00,4.9350000000000005,0.516,4.9619029616,1.115,-0.234,1.139289691,3.8200000000000003,0.75,3.8929294882,3.055,-6.624,7.2945459763,1.115,-0.234,1.139289691,1.94,-6.39,6.6780011980000005
2019-06-23 09:30:00,5.1405,0.5680000000000001,5.1717854025,1.7305000000000001,-0.262,1.7502212003,3.41,0.8300000000000001,3.5095583768000003,3.2905,-6.652,7.4213539364,1.7305000000000001,-0.262,1.7502212003,1.56,-6.39,6.5776667596
2019-06-23 10:00:00,5.425,0.8575,5.492352069,2.075,-0.28250000000000003,2.0941421275,3.35,1.1400000000000001,3.5386579377,3.585,-6.6725,7.5745944611,2.075,-0.28250000000000003,2.0941421275,1.51,-6.39,6.5659881206
2019-06-23 10:30:00,5.4805,0.7845000000000001,5.5363634725,1.8605,-0.28550000000000003,1.8822780082000001,3.62,1.07,3.7748244992,3.6405000000000003,-6.4755,7.4286836317,1.8605,-0.28550000000000003,1.8822780082000001,1.78,-6.19,6.4408462177
2019-06-23 11:00:00,5.609,0.909,5.6821793354,2.059,-0.281,2.0780861387,3.55,1.19,3.7441420913,3.759,-6.291,7.3284897489,2.059,-0.281,2.0780861387,1.7000000000000002,-6.01,6.2458065932
2019-06-23 11:30:00,5.5725,0.054,5.5727616358,2.1325,-0.306,2.1543426492,3.44,0.36,3.4587859142,3.9125,-5.746,6.9515589798,2.1325,-0.306,2.1543426492,1.78,-5.44,5.72380992
2019-06-23 12:00:00,5.6525,-0.0415,5.652652342,2.3625,-0.3015,2.3816608701,3.29,0.26,3.3002575657,3.9125,-5.6315,6.8572187146,2.3625,-0.3015,2.3816608701,1.55,-5.33,5.5508017439
2019-06-23 12:30:00,5.7935,0.094,5.7942625286,2.0535,-0.20600000000000002,2.0638067376,3.74,0.30000000000000004,3.7520127932,4.0735,-5.306,6.6893227049,2.0535,-0.20600000000000002,2.0638067376,2.02,-5.1,5.4854717208
2019-06-23 13:00:00,5.827,0.131,5.8284723556,1.147,-0.169,1.1593834568,4.68,0.30000000000000004,4.6896055271,4.187,-5.219,6.6909588252,1.147,-0.169,1.1593834568,3.04,-5.05,5.8944126086
2019-06-23 13:30:00,5.8765,-0.20750000000000002,5.8801622852,0.9165000000000001,-0.2275,0.9443137720000001,4.96,0.02,4.9600403224,4.2465,-5.6375,7.0579153084,0.9165000000000001,-0.2275,0.9443137720000001,3.33,-5.41,6.3527159546
2019-06-23 14:00:00,5.6315,-0.038,5.6316282059,0.9015000000000001,-0.23800000000000002,0.9323873927,4.73,0.2,4.7342264416,3.9415,-5.898,7.0937878633,0.9015000000000001,-0.23800000000000002,0.9323873927,3.04,-5.66,6.4247334575
2019-06-23 14:30:00,5.463,-0.1,5.4639151714,0.783,-0.24,0.8189560428,4.68,0.14,4.6820935488,3.823,-6.16,7.2498916544,0.783,-0.24,0.8189560428,3.04,-5.92,6.6549229898
2019-06-23 15:00:00,5.391,-0.053,5.3912605205,0.561,-0.193,0.5932705959,4.83,0.14,4.8320285595,3.731,-6.113,7.1616429679,0.561,-0.193,0.5932705959,3.17,-5.92,6.7153034182999995
2019-06-23 15:30:00,5.4955,-0.335,5.5057011588,0.8455,-0.195,0.867695367,4.65,-0.14,4.6521070495,3.8655,-6.115,7.2343151196,0.8455,-0.195,0.867695367,3.02,-5.92,6.6458107105
2019-06-23 16:00:00,5.5265,-0.1255,5.5279247915,1.3965,-0.17550000000000002,1.4074844582,4.13,0.05,4.1303026523,3.8665000000000003,-6.0955,7.2183753366,1.3965,-0.17550000000000002,1.4074844582,2.47,-5.92,6.4146161226
2019-06-23 16:30:00,5.6025,-0.255,5.6083002104,1.3925,-0.165,1.4022415092,4.21,-0.09,4.2109618854,3.9225000000000003,-6.085,7.2396982845,1.3925,-0.165,1.4022415092,2.5300000000000002,-5.92,6.4379577507
2019-06-23 17:00:00,5.7025,-0.265,5.7086540664,1.7625000000000002,-0.17500000000000002,1.7711666353000002,3.94,-0.09,3.9410277847,4.0325,-6.095,7.308220115,1.7625000000000002,-0.17500000000000002,1.7711666353000002,2.27,-5.92,6.3402917914
2019-06-23 17:30:00,5.6555,-0.29,5.6629303589,0.9755,-0.15,0.9869651716000001,4.68,-0.14,4.6820935488,3.9655,-5.8100000000000005,7.03429387,0.9755,-0.15,0.9869651716000001,2.99,-5.66,6.401226445
2019-06-23 18:00:00,5.6935,-0.11850000000000001,5.6947330491,1.0135,-0.1085,1.0192911753,4.68,-0.01,4.6800106837,4.0435,-5.6185,6.922242014,1.0135,-0.1085,1.0192911753,3.03,-5.51,6.2881634839
2019-06-23 18:30:00,5.834,-0.29650000000000004,5.8415296156,0.834,-0.17650000000000002,0.852471847,5.0,-0.12,5.0014397927,4.194,-5.6865,7.0658274993,0.834,-0.17650000000000002,0.852471847,3.36,-5.51,6.4536578775
2019-06-23 19:00:00,5.6885,-0.2305,5.6931680548,1.2185,-0.1105,1.2235001022,4.47,-0.12,4.4716104481,4.0485,-5.6805,6.975559655,1.2185,-0.1105,1.2235001022,2.83,-5.57,6.2477035781
2019-06-23 19:30:00,5.6785,-0.249,5.6839566545,1.0585,-0.129,1.0663316792,4.62,-0.12,4.6215581788,4.0185,-6.069,7.2788119395,1.0585,-0.129,1.0663316792,2.96,-5.94,6.6366557844
2019-06-23 20:00:00,5.6775,-0.3225,5.6866521346,0.9375,-0.2025,0.9591206910000001,4.74,-0.12,4.741518744,3.9975,-6.1425,7.3287319845,0.9375,-0.2025,0.9591206910000001,3.06,-5.94,6.6818560296000005
2019-06-23 20:30:00,5.5440000000000005,-0.2655,5.5503537049,0.804,-0.20550000000000002,0.8298471245,4.74,-0.06,4.7403797316,3.864,-6.1455,7.2593158252,0.804,-0.20550000000000002,0.8298471245,3.06,-5.94,6.6818560296000005
2019-06-23 21:00:00,5.362,-0.2585,5.3682274775,0.622,-0.23850000000000002,0.6661578266,4.74,-0.02,4.7400421939,3.682,-6.1785,7.1924256166,0.622,-0.23850000000000002,0.6661578266,3.06,-5.94,6.6818560296000005
2019-06-23 21:30:00,5.103,0.10400000000000001,5.1040596587,0.303,-0.226,0.37800132270000003,4.8,0.33,4.8113303773,3.363,-6.386,7.2173932275,0.303,-0.226,0.37800132270000003,3.06,-6.16,6.8781683608
2019-06-23 22:00:00,5.154,0.595,5.1882310087,0.354,-0.155,0.3864466328,4.8,0.75,4.8582404222,3.334,-6.585,7.3809065161,0.354,-0.155,0.3864466328,2.98,-6.43,7.0869810216
2019-06-23 22:30:00,5.2695,0.558,5.29896162,0.3295,-0.192,0.3813584272,4.94,0.75,4.99660885,3.3795,-6.622,7.434507667,0.3295,-0.192,0.3813584272,3.05,-6.43,7.1166986728
2019-06-23 23:00:00,5.1305,0.4675,5.1517556716,0.3705,-0.2025,0.422228019,4.76,0.67,4.8069220922,3.3605,-6.9625,7.7310650301,0.3705,-0.2025,0.422228019,2.99,-6.76,7.3917318674
2019-06-23 23:30:00,4.906,-0.09,4.9068254503,0.556,-0.21,0.5943366050000001,4.35,0.12,4.3516548576,3.296,-6.58,7.3593488842,0.556,-0.21,0.5943366050000001,2.74,-6.37,6.934298811
2019-06-24 00:00:00,4.7780000000000005,-0.1645,4.7808309163,0.548,-0.17450000000000002,0.5751123803,4.23,0.01,4.2300118203,2.9779999999999998,-5.9645,6.6666141519,0.548,-0.17450000000000002,0.5751123803,2.43,-5.79,6.2792515478
2019-06-24 00:30:00,4.618,-0.3355,4.6301710822,0.628,-0.1955,0.6577265769,3.99,-0.14,3.9924553848,2.898,-5.9355,6.605192219,0.628,-0.1955,0.6577265769,2.27,-5.74,6.1725602468
2019-06-24 01:00:00,4.393,-0.34900000000000003,4.4068412724,0.503,-0.209,0.5446925738,3.89,-0.14,3.892518465,2.723,-6.139,6.7158059829,0.503,-0.209,0.5446925738,2.22,-5.93,6.3319270369
2019-06-24 01:30:00,4.3515,-0.328,4.3638442055,0.49150000000000005,-0.188,0.526228325,3.86,-0.14,3.8625380257,2.6015,-6.118,6.6481370511,0.49150000000000005,-0.188,0.526228325,2.11,-5.93,6.2942036828
2019-06-24 02:00:00,4.1885,-0.271,4.1972578251,0.4985,-0.131,0.5154253098,3.69,-0.14,3.6926548715000003,2.5085,-6.061,6.5595955096,0.4985,-0.131,0.5154253098,2.01,-5.93,6.2613896221
2019-06-24 02:30:00,4.1205,-0.2985,4.1312979195,0.2505,-0.1585,0.2964329604,3.87,-0.14,3.8725314718,2.4305,-5.9885,6.4629298696,0.2505,-0.1585,0.2964329604,2.18,-5.83,6.224250959
2019-06-24 03:00:00,4.0635,-0.28700000000000003,4.07362262,0.1935,-0.147,0.24300462960000002,3.87,-0.14,3.8725314718,2.3735,-6.087,6.5333813030000005,0.1935,-0.147,0.24300462960000002,2.18,-5.94,6.3274007302
2019-06-24 03:30:00,3.961,-0.2655,3.9698880652,0.091,-0.1255,0.15502016,3.87,-0.14,3.8725314718,2.431,-6.1155,6.5809650698,0.091,-0.1255,0.15502016,2.34,-5.99,6.4308397585
2019-06-24 04:00:00,4.0255,-0.2525,4.0334112734,0.1555,-0.1125,0.1919283721,3.87,-0.14,3.8725314718,2.3255,-6.0625,6.4932161908,0.1555,-0.1125,0.1919283721,2.17,-5.95,6.3333561403
2019-06-24 04:30:00,3.9845,-0.232,3.9912484576000002,0.1145,-0.092,0.1468817552,3.87,-0.14,3.8725314718,2.4445,-6.092,6.5641484025,0.1145,-0.092,0.1468817552,2.33,-6.0,6.4365285675
2019-06-24 05:00:00,4.0535,-0.275,4.0628176491,0.053500000000000006,-0.135,0.1452144965,4.0,-0.14,4.0024492501,2.5235000000000003,-6.095,6.5967474751,0.053500000000000006,-0.135,0.1452144965,2.47,-5.96,6.4515502013
2019-06-24 05:30:00,4.423,-0.28950000000000004,4.4324642413,0.113,-0.1495,0.1874013074,4.31,-0.14,4.3122731824,2.813,-6.0595,6.6806069522,0.113,-0.1495,0.1874013074,2.7,-5.91,6.4975456905
2019-06-24 06:00:00,5.039,0.147,5.0411437194,0.079,-0.153,0.1721917536,4.96,0.30000000000000004,4.9690642982,3.439,-5.6530000000000005,6.6168821963,0.079,-0.153,0.1721917536,3.36,-5.5,6.4451221866
2019-06-24 06:30:00,6.0145,0.765,6.0629559829,0.1145,-0.165,0.2008363762,5.9,0.93,5.9728468924,4.3045,-5.605,7.067159631,0.1145,-0.165,0.2008363762,4.19,-5.44,6.8665639151
2019-06-24 07:00:00,6.7745,1.4705,6.932259408,0.3345,-0.1495,0.3663884551,6.44,1.62,6.6406325,4.9045000000000005,-5.5895,7.436170419,0.3345,-0.1495,0.3663884551,4.57,-5.44,7.104822306
2019-06-24 07:30:00,7.3805,1.5405,7.5395570493,0.49050000000000005,-0.1395,0.5099514683,6.89,1.6800000000000002,7.0918615328,5.5605,-5.3095,7.6882995844,0.49050000000000005,-0.1395,0.5099514683,5.07,-5.17,7.2411186981
2019-06-24 08:00:00,7.831,0.764,7.868180031,0.441,-0.136,0.461494312,7.39,0.9,7.4446020713,6.211,-4.626,7.7444429755,0.441,-0.136,0.461494312,5.77,-4.49,7.3111558594
2019-06-24 08:30:00,8.0905,1.4809999999999999,8.2249347262,0.5805,-0.139,0.5969097503,7.51,1.62,7.6827403965,6.3905,-4.9190000000000005,8.0644312416,0.5805,-0.139,0.5969097503,5.8100000000000005,-4.78,7.5235962146
2019-06-24 09:00:00,8.3305,1.309,8.4327167182,0.6605000000000001,-0.181,0.6848512612000001,7.67,1.49,7.8133859498,6.7805,-4.471,8.1218853261,0.6605000000000001,-0.181,0.6848512612000001,6.12,-4.29,7.4738544273
2019-06-24 09:30:00,8.493500000000001,1.4915,8.6234630225,0.7335,-0.14850000000000002,0.7483812531,7.76,1.6400000000000001,7.9314059283,7.0035,-4.4385,8.2915194325,0.7335,-0.14850000000000002,0.7483812531,6.27,-4.29,7.5971705259
2019-06-24 10:00:00,8.354,1.362,8.4642991441,0.884,-0.148,0.89630352,7.47,1.51,7.6210891610000004,6.854,-4.658,8.2869946301,0.884,-0.148,0.89630352,5.97,-4.51,7.482045175
2019-06-24 10:30:00,8.198,1.1265,8.2750351208,1.198,-0.1635,1.2091055578,7.0,1.29,7.117871873,6.678,-4.8035,8.2261349521,1.198,-0.1635,1.2091055578,5.48,-4.64,7.1805292284
2019-06-24 11:00:00,8.5045,1.4395,8.6254669729,1.6745,-0.2005,1.6864609393999999,6.83,1.6400000000000001,7.0241369577,6.9345,-4.4105,8.2182601869,1.6745,-0.2005,1.6864609393999999,5.26,-4.21,6.7373362689
2019-06-24 11:30:00,8.5165,1.427,8.635224447,1.5865,-0.213,1.6007345970000002,6.93,1.6400000000000001,7.121411377,6.9565,-4.383,8.2221397002,1.5865,-0.213,1.6007345970000002,5.37,-4.17,6.7989558022
2019-06-24 12:00:00,8.5325,1.376,8.6427387008,1.9925000000000002,-0.264,2.0099134932,6.54,1.6400000000000001,6.7424921209,6.9925,-4.5440000000000005,8.3392441054,1.9925000000000002,-0.264,2.0099134932,5.0,-4.28,6.5816715202000005
2019-06-24 12:30:00,8.608,1.7215,8.7784523835,2.508,-0.3185,2.528142846,6.1,2.04,6.4320758702,7.008,-4.4185,8.2846367603,2.508,-0.3185,2.528142846,4.5,-4.1,6.0876925021
2019-06-24 13:00:00,8.5615,1.658,8.7205645603,2.4615,-0.28200000000000003,2.4776009061,6.1,1.94,6.4010624118,6.9615,-4.422,8.2472156665,2.4615,-0.28200000000000003,2.4776009061,4.5,-4.14,6.1147035905
2019-06-24 13:30:00,8.69,1.6775,8.8504297212,2.64,-0.35250000000000004,2.6634294152,6.05,2.03,6.3814888545,7.1,-4.4925,8.4019376485,2.64,-0.35250000000000004,2.6634294152,4.46,-4.14,6.0853266141
2019-06-24 14:00:00,8.494,1.336,8.5984261351,2.474,-0.34400000000000003,2.4978014333000003,6.02,1.6800000000000002,6.250024,6.894,-5.004,8.518641441,2.474,-0.34400000000000003,2.4978014333000003,4.42,-4.66,6.4227719872
2019-06-24 14:30:00,8.5585,1.3255,8.6605353472,2.8185000000000002,-0.35450000000000004,2.8407063382,5.74,1.6800000000000002,5.9808026217,6.8885000000000005,-4.8245000000000005,8.4099484243,2.8185000000000002,-0.35450000000000004,2.8407063382,4.07,-4.47,6.0453122335
2019-06-24 15:00:00,8.512,1.4145,8.628728426,2.702,-0.3655,2.7266085619,5.8100000000000005,1.78,6.0765532994,6.822,-4.6155,8.2366573469,2.702,-0.3655,2.7266085619,4.12,-4.25,5.9191975808
2019-06-24 15:30:00,8.448,1.326,8.5514314591,2.278,-0.334,2.3023553158,6.17,1.6600000000000001,6.3894052931,6.808,-4.644,8.2410921606,2.278,-0.334,2.3023553158,4.53,-4.31,6.2527593909
2019-06-24 16:00:00,8.339,1.2345,8.4298820425,1.409,-0.2655,1.4337960978,6.93,1.5,7.0904795324,6.699,-4.8855,8.2912430461,1.409,-0.2655,1.4337960978,5.29,-4.62,7.0234250904
2019-06-24 16:30:00,8.3755,1.2525,8.4686336855,1.3855,-0.3175,1.4214135570000002,6.99,1.57,7.1641468438,6.7555,-5.0575,8.4389031574,1.3855,-0.3175,1.4214135570000002,5.37,-4.74,7.1627159653
2019-06-24 17:00:00,8.164,1.221,8.2548008456,2.124,-0.34900000000000003,2.1524815911,6.04,1.57,6.2407131003,6.534,-5.339,8.4378952944,2.124,-0.34900000000000003,2.1524815911,4.41,-4.99,6.6594444213
2019-06-24 17:30:00,7.883,0.9175000000000001,7.9362141636,1.613,-0.3025,1.6411201205000001,6.27,1.22,6.3875895297,6.303,-5.6325,8.452979667,1.613,-0.3025,1.6411201205000001,4.69,-5.33,7.0996478786
2019-06-24 18:00:00,7.867,0.918,7.9203795995,0.9470000000000001,-0.272,0.9852882827,6.92,1.19,7.0215738976,6.377,-5.802,8.6214461084,0.9470000000000001,-0.272,0.9852882827,5.43,-5.53,7.7502129003
2019-06-24 18:30:00,7.6545000000000005,0.9375,7.7116973813000005,0.7345,-0.2525,0.7766894489,6.92,1.19,7.0215738976,6.0945,-5.6725,8.3258745186,0.7345,-0.2525,0.7766894489,5.36,-5.42,7.6227291701
2019-06-24 19:00:00,7.632,0.9485,7.6907136372,0.602,-0.24150000000000002,0.6486341419,7.03,1.19,7.1300070126,5.962,-5.2915,7.9715378849,0.602,-0.24150000000000002,0.6486341419,5.36,-5.05,7.3642446999
2019-06-24 19:30:00,7.638,0.9555,7.6975336472,0.538,-0.23450000000000001,0.5868852102000001,7.1,1.19,7.1990346575,6.038,-5.2845,8.0239257381,0.538,-0.23450000000000001,0.5868852102000001,5.5,-5.05,7.466759672
2019-06-24 20:00:00,7.7235,0.9485,7.7815232763,0.29350000000000004,-0.24150000000000002,0.3800848589,7.43,1.19,7.5246926848,6.0335,-5.3415,8.0582097578,0.29350000000000004,-0.24150000000000002,0.3800848589,5.74,-5.1,7.6783852469
2019-06-24 20:30:00,7.6405,0.908,7.6942643735,0.1305,-0.222,0.2575155335,7.51,1.13,7.5945375106,5.9805,-5.392,8.0523316033,0.1305,-0.222,0.2575155335,5.85,-5.17,7.8071377598
2019-06-24 21:00:00,7.563,1.4969999999999999,7.7097326802,0.053,-0.183,0.19052034010000002,7.51,1.6800000000000002,7.6956156349,5.793,-5.8629999999999995,8.2421852685,0.053,-0.183,0.19052034010000002,5.74,-5.68,8.0752708933
2019-06-24 21:30:00,7.5295,1.831,7.7489309747,0.0195,-0.159,0.1601912919,7.51,1.99,7.7691827112,5.6595,-6.279,8.4531521488,0.0195,-0.159,0.1601912919,5.64,-6.12,8.3224996245
2019-06-24 22:00:00,7.162,0.9395,7.2233582391,0.032,-0.1705,0.1734769437,7.13,1.11,7.2158852541,5.392,-5.6005,7.7742693708,0.032,-0.1705,0.1734769437,5.36,-5.43,7.6298427245
2019-06-24 22:30:00,6.9795,0.584,7.0038900798,0.0195,-0.166,0.1671414072,6.96,0.75,7.000292851,5.2995,-5.286,7.4850849194,0.0195,-0.166,0.1671414072,5.28,-5.12,7.3547807581
2019-06-24 23:00:00,6.619,0.6015,6.6462743887,0.019,-0.14850000000000002,0.1497105541,6.6,0.75,6.6424769476000005,4.959,-5.6385000000000005,7.5089522072,0.019,-0.14850000000000002,0.1497105541,4.94,-5.49,7.3853706745
2019-06-24 23:30:00,6.329,0.7105,6.3687558636,0.039,-0.1295,0.1352451478,6.29,0.84,6.3458411578,4.759,-5.9295,7.6030948468,0.039,-0.1295,0.1352451478,4.72,-5.8,7.4778606566
2019-06-25 00:00:00,6.191,0.586,6.2186716427,0.07100000000000001,-0.164,0.17870926110000002,6.12,0.75,6.1657846216,4.511,-5.664,7.2408574768,0.07100000000000001,-0.164,0.17870926110000002,4.44,-5.5,7.0684934746
2019-06-25 00:30:00,5.9105,0.5835,5.9392324841,0.1705,-0.1665,0.2383117706,5.74,0.75,5.7887908928,4.2305,-5.6665,7.0715169872,0.1705,-0.1665,0.2383117706,4.06,-5.5,6.8361977736
2019-06-25 01:00:00,5.843,0.5985,5.8735722733,0.10300000000000001,-0.1515,0.183197298,5.74,0.75,5.7887908928,4.113,-5.6515,6.9897225446,0.10300000000000001,-0.1515,0.183197298,4.01,-5.5,6.8066217759
2019-06-25 01:30:00,5.918,0.5745,5.9458198972,0.068,-0.17550000000000002,0.1882133098,5.85,0.75,5.8978809754,4.238,-5.6754999999999995,7.0832156716,0.068,-0.17550000000000002,0.1882133098,4.17,-5.5,6.9020938852
2019-06-25 02:00:00,5.8815,0.5935,5.9113690885,0.0815,-0.1565,0.1764497095,5.8,0.75,5.8482903485,4.2515,-5.6565,7.0761037655,0.0815,-0.1565,0.1764497095,4.17,-5.5,6.9020938852
2019-06-25 02:30:00,5.8315,0.5245000000000001,5.855039923,0.4015,-0.2255,0.4604915852,5.43,0.75,5.4815508754,4.1715,-5.7255,7.0839792843,0.4015,-0.2255,0.4604915852,3.77,-5.5,6.6680506897
2019-06-25 03:00:00,5.702,0.538,5.7273246809,0.452,-0.212,0.4992474336,5.25,0.75,5.3033008589,3.982,-5.932,7.1445747249,0.452,-0.212,0.4992474336,3.5300000000000002,-5.72,6.7215548796
2019-06-25 03:30:00,5.6405,0.512,5.6636899853,0.5305,-0.23800000000000002,0.5814415276,5.11,0.75,5.1647458795,3.9605,-6.108,7.279644514,0.5305,-0.23800000000000002,0.5814415276,3.43,-5.87,6.798661633
2019-06-25 04:00:00,5.6455,0.5385,5.6711244476000005,0.5955,-0.21150000000000002,0.631943431,5.05,0.75,5.1053893093,3.9555,-6.1515,7.3134760887,0.5955,-0.21150000000000002,0.631943431,3.36,-5.94,6.8244560223
2019-06-25 04:30:00,5.698,0.456,5.7162172807000005,0.498,-0.294,0.5783078765,5.2,0.75,5.2538081427,4.028,-6.184,7.38015176,0.498,-0.294,0.5783078765,3.5300000000000002,-5.89,6.8668042057
2019-06-25 05:00:00,5.914,0.525,5.9372570266,0.584,-0.225,0.6258442298,5.33,0.75,5.3825087088,4.224,-5.825,7.1953318895,0.584,-0.225,0.6258442298,3.64,-5.6,6.6790418475
2019-06-25 05:30:00,6.076,0.5485,6.1007071926,0.746,-0.2015,0.7727342687000001,5.33,0.75,5.3825087088,4.386,-5.7115,7.2012657394,0.746,-0.2015,0.7727342687000001,3.64,-5.51,6.6037640782
2019-06-25 06:00:00,6.0725,0.517,6.0944684141,0.5425,-0.233,0.5904195542,5.53,0.75,5.5806272049,4.3925,-5.743,7.2302216598,0.5425,-0.233,0.5904195542,3.85,-5.51,6.7218003541
2019-06-25 06:30:00,6.5835,1.069,6.6697251255,0.2235,-0.291,0.3669240385,6.36,1.3599999999999999,6.5037835142,4.8335,-5.661,7.4437653946,0.2235,-0.291,0.3669240385,4.61,-5.37,7.0773582642
2019-06-25 07:00:00,7.009,1.8285,7.2435829014,0.189,-0.1915,0.2690599376,6.82,2.02,7.1128615901,5.149,-5.9015,7.8319795231,0.189,-0.1915,0.2690599376,4.96,-5.71,7.5634449823
2019-06-25 07:30:00,7.741,1.1925,7.8323136588,0.051000000000000004,-0.1275,0.1373217026,7.69,1.32,7.8024675584,6.141,-4.8175,7.8051385157,0.051000000000000004,-0.1275,0.1373217026,6.09,-4.69,7.6866247469
2019-06-25 08:00:00,8.1705,2.1905,8.4590401642,0.09050000000000001,-0.1595,0.1833862045,8.08,2.35,8.4148024338,6.3905,-5.4795,8.4180407756,0.09050000000000001,-0.1595,0.1833862045,6.3,-5.32,8.2457504207
2019-06-25 08:30:00,8.235,1.0315,8.2993504113,0.155,-0.1885,0.24404354120000002,8.08,1.22,8.1715849136,6.6850000000000005,-4.4085,8.007752322,0.155,-0.1885,0.24404354120000002,6.53,-4.22,7.7749147905000004
2019-06-25 09:00:00,8.3965,2.193,8.6781600152,0.3165,-0.187,0.36761562810000004,8.08,2.38,8.4232297844,6.6265,-5.087,8.3539254994,0.3165,-0.187,0.36761562810000004,6.31,-4.9,7.9891238568
2019-06-25 09:30:00,8.317,2.3235,8.6354583694,0.537,-0.1665,0.5622199303000001,7.78,2.49,8.1687514346,6.5969999999999995,-5.1965,8.3978581347,0.537,-0.1665,0.5622199303000001,6.06,-5.03,7.8755634719
2019-06-25 10:00:00,8.4365,2.143,8.7044230854,0.35650000000000004,-0.157,0.3895397926,8.08,2.3,8.4009761338,6.7865,-5.187,8.5417534061,0.35650000000000004,-0.157,0.3895397926,6.43,-5.03,8.1636878921
2019-06-25 10:30:00,8.2765,1.8860000000000001,8.4886658699,0.3265,-0.214,0.3903821845,7.95,2.1,8.2226820442,6.5865,-5.384,8.5070228782,0.3265,-0.214,0.3903821845,6.26,-5.17,8.1188977084
2019-06-25 11:00:00,8.4515,1.974,8.6789704603,0.3015,-0.23600000000000002,0.3828815091,8.15,2.21,8.4443235371,6.7715,-5.286,8.5904021006,0.3015,-0.23600000000000002,0.3828815091,6.47,-5.05,8.2075209412
2019-06-25 11:30:00,8.3075,1.9885000000000002,8.5421711818,0.6975,-0.2215,0.7318254573,7.61,2.21,7.9244053405,6.5975,-5.5215,8.6031371313,0.6975,-0.2215,0.7318254573,5.9,-5.3,7.9309520236
2019-06-25 12:00:00,8.291,2.1545,8.566361611,0.901,-0.2155,0.9264131098,7.39,2.37,7.7607345013,6.591,-5.6455,8.6783034776,0.901,-0.2155,0.9264131098,5.69,-5.43,7.8651764125
2019-06-25 12:30:00,8.309,2.029,8.5531469063,0.739,-0.151,0.7542691827,7.57,2.18,7.8776455874,6.599,-5.541,8.6168139123,0.739,-0.151,0.7542691827,5.86,-5.39,7.961890479
2019-06-25 13:00:00,8.388,2.326,8.7045287064,0.498,-0.184,0.5309048879,7.89,2.51,8.2796255954,6.678,-5.294,8.521861299,0.498,-0.184,0.5309048879,6.18,-5.11,8.0190086669
2019-06-25 13:30:00,8.403,2.167,8.6779201425,0.373,-0.253,0.4507083314,8.03,2.42,8.3867335715,6.733,-5.663,8.797889406,0.373,-0.253,0.4507083314,6.36,-5.41,8.3497125699
2019-06-25 14:00:00,8.336,1.8975,8.5492340154,0.666,-0.24250000000000002,0.7087751759,7.67,2.14,7.962945435,6.586,-5.7425,8.7379461116,0.666,-0.24250000000000002,0.7087751759,5.92,-5.5,8.0806187882
2019-06-25 14:30:00,8.41,2.1645,8.6840750947,1.04,-0.29550000000000004,1.0811661528,7.37,2.46,7.7697168546,6.67,-5.7155000000000005,8.7838397213,1.04,-0.29550000000000004,1.0811661528,5.63,-5.42,7.8149408187
2019-06-25 15:00:00,8.464,2.151,8.7330462612,1.384,-0.379,1.4349554,7.08,2.5300000000000002,7.5184639389,6.734,-5.799,8.8867967795,1.384,-0.379,1.4349554,5.35,-5.42,7.615700887
2019-06-25 15:30:00,8.3235,1.6760000000000002,8.4905611269,1.2435,-0.314,1.2825319684,7.08,1.99,7.3543524528,6.7135,-5.124,8.4454992896,1.2435,-0.314,1.2825319684,5.47,-4.8100000000000005,7.2840236134
2019-06-25 16:00:00,8.618500000000001,1.1135,8.6901337447,1.0685,-0.2765,1.1036958367,7.55,1.3900000000000001,7.6768873901,7.1085,-4.5365,8.4327103887,1.0685,-0.2765,1.1036958367,6.04,-4.26,7.3911568783
2019-06-25 16:30:00,8.402,0.9025000000000001,8.4503319609,0.852,-0.28750000000000003,0.8991997831,7.55,1.19,7.6432061336,6.892,-4.8375,8.4202773262,0.852,-0.28750000000000003,0.8991997831,6.04,-4.55,7.5620169267
2019-06-25 17:00:00,8.4245,1.045,8.4890650398,1.3445,-0.365,1.3931637556,7.08,1.4100000000000001,7.2190373319,6.9145,-4.915,8.4833681548,1.3445,-0.365,1.3931637556,5.57,-4.55,7.1921763048
2019-06-25 17:30:00,8.1375,0.855,8.1822937646,1.6975,-0.365,1.7362981455000002,6.44,1.22,6.554540411,6.6575,-5.315,8.518892607,1.6975,-0.365,1.7362981455000002,4.96,-4.95,7.0074317692
