Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-06-25 18:00:00,7.971,0.9055000000000001,8.0222672138,1.291,-0.3145,1.3287555268,6.68,1.22,6.7904933547,6.491,-5.3345,8.4017838136,1.291,-0.3145,1.3287555268,5.2,-5.02,7.227752071
2019-06-25 18:30:00,8.1105,0.916,8.1620626223,0.8005,-0.304,0.8562804739000001,7.31,1.22,7.4111065301,6.6205,-5.434,8.5650088295,0.8005,-0.304,0.8562804739000001,5.82,-5.13,7.7581763321
2019-06-25 19:00:00,8.0795,0.9065000000000001,8.1301944934,0.6395000000000001,-0.2635,0.6916592369,7.44,1.17,7.5314341264,6.6595,-5.2635,8.4884257963,0.6395000000000001,-0.2635,0.6916592369,6.02,-5.0,7.8256245757
2019-06-25 19:30:00,8.018,0.5745,8.0385554828,0.578,-0.2755,0.6403001249,7.44,0.85,7.4883976924,6.598,-5.3355,8.4853499781,0.578,-0.2755,0.6403001249,6.02,-5.06,7.8640956251
2019-06-25 20:00:00,7.8995,0.5305,7.9172931296,0.4595,-0.2195,0.5092352109,7.44,0.75,7.4777068678,6.5395,-5.6295,8.6288081738,0.4595,-0.2195,0.5092352109,6.08,-5.41,8.1384580849
2019-06-25 20:30:00,7.689,0.5365,7.7076944186,0.289,-0.21350000000000002,0.35930940710000003,7.4,0.75,7.4379096526,6.239,-5.6735,8.4328953065,0.289,-0.21350000000000002,0.35930940710000003,5.95,-5.46,8.0755247508
2019-06-25 21:00:00,7.48,0.54,7.4994666477,0.53,-0.21,0.5700877125,6.95,0.75,6.9903504919,5.96,-5.34,8.0023246622,0.53,-0.21,0.5700877125,5.43,-5.13,7.4700602407
2019-06-25 21:30:00,7.3425,0.5385,7.3622203512,0.48250000000000004,-0.21150000000000002,0.526819229,6.86,0.75,6.9008767559,5.8725000000000005,-5.2615,7.8847725712,0.48250000000000004,-0.21150000000000002,0.526819229,5.39,-5.05,7.386108583
2019-06-25 22:00:00,7.223,0.3145,7.2298436532,0.293,-0.1955,0.35223465190000003,6.93,0.51,6.9487408931,5.683,-5.4055,7.8432084793,0.293,-0.1955,0.35223465190000003,5.39,-5.21,7.4964124753
2019-06-25 22:30:00,7.0135,0.5905,7.0383146065,0.3235,-0.23950000000000002,0.40250776390000004,6.69,0.8300000000000001,6.7412906776,5.5435,-5.7895,8.0155288347,0.3235,-0.23950000000000002,0.40250776390000004,5.22,-5.55,7.6191141217
2019-06-25 23:00:00,6.721,0.8140000000000001,6.7701135146,0.621,-0.216,0.6574929657,6.1,1.03,6.1863478725,5.111,-5.646,7.6157492737,0.621,-0.216,0.6574929657,4.49,-5.43,7.0459208057
2019-06-25 23:30:00,6.5125,0.507,6.5322052364,0.4525,-0.203,0.4959488381,6.06,0.71,6.1014506472,5.0725,-5.693,7.6249921475,0.4525,-0.203,0.4959488381,4.62,-5.49,7.1752700298
2019-06-26 00:00:00,6.2015,0.653,6.2357847341,0.4615,-0.20700000000000002,0.5057976374,5.74,0.86,5.8040675392,4.6315,-5.577,7.2493945437,0.4615,-0.20700000000000002,0.5057976374,4.17,-5.37,6.7989558022
2019-06-26 00:30:00,5.9719999999999995,0.34400000000000003,5.9818993639,0.552,-0.23600000000000002,0.6003332408000001,5.42,0.58,5.4509448722,4.412,-5.506,7.0556204546,0.552,-0.23600000000000002,0.6003332408000001,3.86,-5.27,6.5324191537
2019-06-26 01:00:00,5.871,0.4455,5.8878783318,0.6910000000000001,-0.2645,0.7398927287,5.18,0.71,5.2284318873,4.421,-5.6645,7.1855272075,0.6910000000000001,-0.2645,0.7398927287,3.73,-5.4,6.5629947433
2019-06-26 01:30:00,5.909,0.4485,5.925996393,0.799,-0.2615,0.8407040204,5.11,0.71,5.1590890669,4.389,-5.5315,7.0612189635,0.799,-0.2615,0.8407040204,3.59,-5.27,6.376597839
2019-06-26 02:00:00,5.804,0.47450000000000003,5.823363826,0.994,-0.2755,1.0314728547,4.8100000000000005,0.75,4.8681207873000005,4.284,-5.3655,6.865948314,0.994,-0.2755,1.0314728547,3.29,-5.09,6.0607095294
2019-06-26 02:30:00,5.849,0.5095000000000001,5.871149057,0.639,-0.24050000000000002,0.6827600237,5.21,0.75,5.2637059188,4.399,-5.4505,7.004223815,0.639,-0.24050000000000002,0.6827600237,3.76,-5.21,6.425083657
2019-06-26 03:00:00,5.8285,0.455,5.84623274,0.7085,-0.295,0.7674615626,5.12,0.75,5.1746400841,4.3785,-5.555,7.07313843,0.7085,-0.295,0.7674615626,3.67,-5.26,6.4137742399
2019-06-26 03:30:00,5.9995,0.47850000000000004,6.0185515284,0.7895000000000001,-0.2715,0.8348787337,5.21,0.75,5.2637059188,4.5895,-5.6215,7.2570498483,0.7895000000000001,-0.2715,0.8348787337,3.8,-5.35,6.5622023742
2019-06-26 04:00:00,5.8545,0.5025000000000001,5.8760255701,0.8045,-0.24750000000000003,0.8417104609,5.05,0.75,5.1053893093,4.3445,-5.7075,7.1728820219,0.8045,-0.24750000000000003,0.8417104609,3.54,-5.46,6.5071652814
2019-06-26 04:30:00,5.8215,0.2485,5.8268013953,0.9515,-0.28150000000000003,0.9922673531,4.87,0.53,4.8987549439,4.3615,-5.6215,7.115050562,0.9515,-0.28150000000000003,0.9922673531,3.41,-5.34,6.335905618
2019-06-26 05:00:00,5.8245000000000005,0.23850000000000002,5.8293809706,1.6545,-0.35150000000000003,1.6914261734,4.17,0.59,4.2115317878,4.3145,-5.4715,6.9679424868,1.6545,-0.35150000000000003,1.6914261734,2.66,-5.12,5.7697486947000005
2019-06-26 05:30:00,5.914,0.3895,5.9268124865,1.944,-0.3105,1.9686407113,3.9699999999999998,0.7000000000000001,4.0312405039,4.414,-5.4305,6.9981230519,1.944,-0.3105,1.9686407113,2.47,-5.12,5.6846547828
2019-06-26 06:00:00,6.059,0.5135000000000001,6.0807206193,2.649,-0.23650000000000002,2.6595362848,3.41,0.75,3.4915039739,4.619,-5.5065,7.1872597873,2.649,-0.23650000000000002,2.6595362848,1.97,-5.27,5.6261709892
2019-06-26 06:30:00,6.4035,0.5995,6.4315015743,2.5035,-0.1505,2.5080196371,3.9,0.75,3.9714606885,4.9035,-5.0505,7.0393083822,2.5035,-0.1505,2.5080196371,2.4,-4.9,5.4561891463
2019-06-26 07:00:00,6.999,1.0335,7.0748938685,2.359,-0.24650000000000002,2.3718438503,4.64,1.28,4.8133148661,5.419,-4.9565,7.343871816,2.359,-0.24650000000000002,2.3718438503,3.06,-4.71,5.6167339264
2019-06-26 07:30:00,7.9135,1.0795,7.9867892485,2.4835000000000003,-0.3205,2.504095146,5.43,1.4,5.6075752336,6.3535,-4.5705,7.8266488678,2.4835000000000003,-0.3205,2.504095146,3.87,-4.25,5.7479909534
2019-06-26 08:00:00,8.2195,1.0675,8.2885304186,2.4595000000000002,-0.3325,2.4818735866,5.76,1.4,5.9276976981,6.7695,-4.4025,8.0751555093,2.4595000000000002,-0.3325,2.4818735866,4.31,-4.07,5.9279844804
2019-06-26 08:30:00,8.5185,1.9955,8.749106382899999,3.1585,-0.1945,3.1644829751,5.36,2.19,5.7901381676,6.8585,-4.6045,8.2607773545,3.1585,-0.1945,3.1644829751,3.7,-4.41,5.7565701594
2019-06-26 09:00:00,8.751,1.9425,8.9640006275,2.901,-0.3075,2.9172516604,5.85,2.25,6.2677747247,7.091,-4.9075,8.6235629093,2.901,-0.3075,2.9172516604,4.19,-4.6,6.2222262897
2019-06-26 09:30:00,8.8805,2.1685,9.1414261743,2.4505,-0.36150000000000004,2.4770208921,6.43,2.5300000000000002,6.9098335725,7.2505,-4.9615,8.7855695604,2.4505,-0.36150000000000004,2.4770208921,4.8,-4.6,6.6483080554
2019-06-26 10:00:00,9.0315,2.1835,9.2916986875,2.4815,-0.34650000000000003,2.5055746846,6.55,2.5300000000000002,7.0216379855,7.4015,-4.9965,8.9301295903,2.4815,-0.34650000000000003,2.5055746846,4.92,-4.65,6.7697045726
2019-06-26 10:30:00,8.858,2.0775,9.0983608551,1.888,-0.3025,1.9120800846,6.97,2.38,7.3651408676,7.228,-4.8925,8.7281464384,1.888,-0.3025,1.9120800846,5.34,-4.59,7.0415694273
2019-06-26 11:00:00,8.8695,1.92,9.0749341733,2.3595,-0.32,2.3811006384,6.51,2.24,6.8845987537,7.2395,-4.77,8.6696747488,2.3595,-0.32,2.3811006384,4.88,-4.45,6.6043091993
2019-06-26 11:30:00,8.7355,1.7469999999999999,8.908477381099999,2.6755,-0.303,2.6926026907000002,6.06,2.05,6.3973510143,7.1055,-4.433,8.374939955,2.6755,-0.303,2.6926026907000002,4.43,-4.13,6.0565501732
2019-06-26 12:00:00,8.811,0.899,8.8567444357,2.411,-0.291,2.4284978896,6.4,1.19,6.5096927731,7.391,-3.681,8.2569147991,2.411,-0.291,2.4284978896,4.98,-3.39,6.0243256884
2019-06-26 12:30:00,8.7705,0.877,8.8142384385,2.6005000000000003,-0.313,2.6192688388,6.17,1.19,6.2837090957,7.3605,-3.7030000000000003,8.2394884095,2.6005000000000003,-0.313,2.6192688388,4.76,-3.39,5.8437744652
2019-06-26 13:00:00,8.6325,0.8285,8.6721663095,3.2025,-0.36150000000000004,3.222838578,5.43,1.19,5.558866791,7.1825,-4.0215,8.2316929304,3.2025,-0.36150000000000004,3.222838578,3.98,-3.66,5.4070324578
2019-06-26 13:30:00,8.812,0.883,8.8561296851,3.222,-0.367,3.2428341,5.59,1.25,5.7280537707,7.372,-3.907,8.3433226595,3.222,-0.367,3.2428341,4.15,-3.54,5.4547318908
2019-06-26 14:00:00,8.6705,0.8755000000000001,8.7145895199,2.9405,-0.3745,2.9642520979,5.73,1.25,5.8647591596,7.2205,-4.0145,8.261466607100001,2.9405,-0.3745,2.9642520979,4.28,-3.64,5.6185407358
2019-06-26 14:30:00,8.563,1.1055,8.634066206,3.773,-0.4045,3.7946210944,4.79,1.51,5.0223699585,7.063,-3.7645,8.0035885233,3.773,-0.4045,3.7946210944,3.29,-3.36,4.7025206007
2019-06-26 15:00:00,8.5005,1.1215,8.5741624955,4.0005,-0.4585,4.0266887762,4.5,1.58,4.7693186096,7.0105,-3.7785,7.9639294635,4.0005,-0.4585,4.0266887762,3.01,-3.32,4.481350243
2019-06-26 15:30:00,8.62,0.7925000000000001,8.6563535192,3.8200000000000003,-0.4575,3.8472985652,4.8,1.25,4.960090725,7.15,-3.9375,8.1625,3.8200000000000003,-0.4575,3.8472985652,3.33,-3.48,4.8165651662
2019-06-26 16:00:00,8.6105,0.9520000000000001,8.6629679816,4.0405,-0.40800000000000003,4.0610471864,4.57,1.3599999999999999,4.7680708887000005,7.1105,-3.888,8.1040578879,4.0405,-0.40800000000000003,4.0610471864,3.07,-3.48,4.6406141835
2019-06-26 16:30:00,8.6475,0.794,8.6838754165,3.9375,-0.396,3.9573630425,4.71,1.19,4.8580037052,7.1775,-4.106,8.2689625861,3.9375,-0.396,3.9573630425,3.24,-3.71,4.9256167127
2019-06-26 17:00:00,8.319,0.89,8.3664724347,4.049,-0.30000000000000004,4.0600986441,4.27,1.19,4.4327192557,6.889,-4.13,8.0321367643,4.049,-0.30000000000000004,4.0600986441,2.84,-3.83,4.7680708887000005
2019-06-26 17:30:00,8.207,0.84,8.249875696,3.757,-0.35000000000000003,3.773267682,4.45,1.19,4.6063651614,6.797,-4.51,8.1571630485,3.757,-0.35000000000000003,3.773267682,3.04,-4.16,5.1523975002
2019-06-26 18:00:00,8.0405,0.926,8.0936466596,3.2105,-0.264,3.221336097,4.83,1.19,4.9744346412,6.6805,-4.854,8.2577476499,3.2105,-0.264,3.221336097,3.47,-4.59,5.7540420574999995
2019-06-26 18:30:00,8.183,0.912,8.2336646155,3.223,-0.278,3.2349672332,4.96,1.19,5.1007548461,6.823,-4.868,8.3815722272,3.223,-0.278,3.2349672332,3.6,-4.59,5.8333609523
2019-06-26 19:00:00,8.0375,0.859,8.0832720633,3.0775,-0.271,3.0894088836,4.96,1.13,5.0870915069,6.6775,-4.961,8.318685428,3.0775,-0.271,3.0894088836,3.6,-4.69,5.9123683918
2019-06-26 19:30:00,8.16,0.8585,8.2050363954,3.45,-0.3115,3.4640341006,4.71,1.17,4.8531433113,6.79,-4.9515,8.4036570759,3.45,-0.3115,3.4640341006,3.34,-4.64,5.7170971655
2019-06-26 20:00:00,7.881,0.7865000000000001,7.9201479311,3.321,-0.2535,3.330661083,4.5600000000000005,1.04,4.6770931143,6.411,-4.8435,8.0349494865,3.321,-0.2535,3.330661083,3.09,-4.59,5.5331907612
2019-06-26 20:30:00,7.965,0.41550000000000004,7.9758300665,3.145,-0.3345,3.1627385681,4.82,0.75,4.87800164,6.515,-4.9245,8.1667573277,3.145,-0.3345,3.1627385681,3.37,-4.59,5.694295391
2019-06-26 21:00:00,7.728,0.586,7.7501858042,3.178,-0.304,3.192506852,4.55,0.89,4.6362269142,6.268,-4.894,7.9522990386,3.178,-0.304,3.192506852,3.09,-4.59,5.5331907612
2019-06-26 21:30:00,7.7725,1.323,7.8842935795999995,3.2225,-0.317,3.2380542383,4.55,1.6400000000000001,4.836538018,6.1625,-5.367,8.171970096,3.2225,-0.317,3.2380542383,2.94,-5.05,5.843466437
2019-06-26 22:00:00,7.7225,1.312,7.8331571062,3.2125,-0.328,3.2292011783,4.51,1.6400000000000001,4.7989269634,6.1525,-5.5280000000000005,8.2711571288,3.2125,-0.328,3.2292011783,2.94,-5.2,5.9735751439
2019-06-26 22:30:00,7.618,1.274,7.7237944042999995,3.268,-0.366,3.2884312369,4.35,1.6400000000000001,4.6488815859,6.088,-5.866,8.454211968,3.268,-0.366,3.2884312369,2.8200000000000003,-5.5,6.1808090085
2019-06-26 23:00:00,7.2845,0.628,7.3115199685,3.2145,-0.362,3.2348190444,4.07,0.99,4.1886752082,5.8145,-5.192,7.7952084161,3.2145,-0.362,3.2348190444,2.6,-4.83,5.4853349943000005
2019-06-26 23:30:00,6.976,0.6155,7.0031004741,3.146,-0.24450000000000002,3.1554866899,3.83,0.86,3.9253662250000003,5.5760000000000005,-4.8445,7.3865388546,3.146,-0.24450000000000002,3.1554866899,2.43,-4.6,5.2023936798
2019-06-27 00:00:00,6.641,0.6965,6.6774241478,3.141,-0.2335,3.149667165,3.5,0.93,3.6214499858,5.231,-4.8335,7.1222245998,3.141,-0.2335,3.149667165,2.09,-4.6,5.0525340177
2019-06-27 00:30:00,6.4945,0.5855,6.5208389414,3.1045,-0.29450000000000004,3.1184371887,3.39,0.88,3.5023563497,5.0545,-4.8945,7.0359150435,3.1045,-0.29450000000000004,3.1184371887,1.9500000000000002,-4.6,4.9962485927
2019-06-27 01:00:00,6.5125,0.427,6.5264833754,3.1225,-0.323,3.1391615521,3.39,0.75,3.4719735022,5.0725,-4.693,6.9104634613,3.1225,-0.323,3.1391615521,1.9500000000000002,-4.37,4.7853317544
2019-06-27 01:30:00,6.3,0.527,6.322003559,3.19,-0.223,3.1977850147,3.11,0.75,3.1991561387,4.87,-4.593,6.6942175794,3.19,-0.223,3.1977850147,1.6800000000000002,-4.37,4.6818052074
2019-06-27 02:00:00,6.1475,0.527,6.1700474269,3.2075,-0.223,3.2152426425,2.94,0.75,3.0341555662,4.6975,-4.783,6.7039984524000005,3.2075,-0.223,3.2152426425,1.49,-4.5600000000000005,4.7972596344
2019-06-27 02:30:00,6.0565,0.465,6.0743244275,3.0865,-0.23500000000000001,3.0954332895,2.9699999999999998,0.7000000000000001,3.0513767385,4.6265,-4.795,6.6630719079,3.0865,-0.23500000000000001,3.0954332895,1.54,-4.5600000000000005,4.8130239974
2019-06-27 03:00:00,5.991,0.534,6.0147516158,3.1310000000000002,-0.216,3.1384418108,2.86,0.75,2.9567042463,4.541,-4.816,6.6192550185,3.1310000000000002,-0.216,3.1384418108,1.4100000000000001,-4.6,4.8112472395
2019-06-27 03:30:00,5.9635,0.5015000000000001,5.9845496489,3.1035,-0.2485,3.1134329124,2.86,0.75,2.9567042463,4.6035,-4.8485,6.6858181623,3.1035,-0.2485,3.1134329124,1.5,-4.6,4.8383881614
2019-06-27 04:00:00,6.0785,0.505,6.0994415523,3.0685000000000002,-0.245,3.0782652988,3.01,0.75,3.1020315924,4.6685,-4.845,6.7282179847,3.0685000000000002,-0.245,3.0782652988,1.6,-4.6,4.8703182648
2019-06-27 04:30:00,6.079,0.5355,6.102540557,3.179,-0.21450000000000002,3.1862283738,2.9,0.75,2.9954131602,4.699,-4.9245,6.8067100166,3.179,-0.21450000000000002,3.1862283738,1.52,-4.71,4.9491918532
2019-06-27 05:00:00,6.1075,0.557,6.1328464232,3.1375,-0.193,3.1434304907,2.9699999999999998,0.75,3.0632335856,4.7275,-4.823,6.7535609311,3.1375,-0.193,3.1434304907,1.5899999999999999,-4.63,4.8954060097
2019-06-27 05:30:00,6.1135,0.5485,6.1380562477,3.1435,-0.2015,3.1499515076,2.9699999999999998,0.75,3.0632335856,4.7335,-4.6815,6.6575118851,3.1435,-0.2015,3.1499515076,1.5899999999999999,-4.48,4.7537879633
2019-06-27 06:00:00,6.344,0.727,6.3855199475,3.234,-0.213,3.241006788,3.11,0.9400000000000001,3.2489536777,4.944,-4.633,6.7755313445,3.234,-0.213,3.241006788,1.71,-4.42,4.7392509957
2019-06-27 06:30:00,7.164,1.404,7.3002816383999996,3.354,-0.23600000000000002,3.3622926702,3.81,1.6400000000000001,4.1479754098,5.674,-4.526,7.2580267291,3.354,-0.23600000000000002,3.3622926702,2.32,-4.29,4.8771405557000005
2019-06-27 07:00:00,7.6095,1.514,7.7586523475,3.3995,-0.20600000000000002,3.4057357869000002,4.21,1.72,4.5478016667,6.1195,-4.496,7.5935694011,3.3995,-0.20600000000000002,3.4057357869000002,2.7199999999999998,-4.29,5.0796161271999996
2019-06-27 07:30:00,8.0795,1.8290000000000002,8.2839339236,3.5195,-0.181,3.5241511388999998,4.5600000000000005,2.01,4.9833422519,6.5495,-4.471,7.9300561946,3.5195,-0.181,3.5241511388999998,3.03,-4.29,5.25214242
2019-06-27 08:00:00,8.351,1.8155000000000001,8.5460658346,3.561,-0.1945,3.5663077896,4.79,2.01,5.1946318445,6.901,-3.9945,7.97369621,3.561,-0.1945,3.5663077896,3.34,-3.8,5.0592094244
2019-06-27 08:30:00,8.2325,2.1,8.4961200704,3.8725,-0.18,3.876681087,4.36,2.2800000000000002,4.9201625989,6.7125,-4.37,8.0096539407,3.8725,-0.18,3.876681087,2.84,-4.19,5.0617882216
2019-06-27 09:00:00,8.3895,1.6015000000000001,8.5409901358,4.9295,-0.28850000000000003,4.9379350441,3.46,1.8900000000000001,3.9425499363,6.8995,-3.6985,7.828282219,4.9295,-0.28850000000000003,4.9379350441,1.97,-3.41,3.9381467723
2019-06-27 09:30:00,8.532,1.296,8.6298690604,5.552,-0.34400000000000003,5.562646852,2.98,1.6400000000000001,3.4014702703,7.142,-3.584,7.9908209841,5.552,-0.34400000000000003,5.562646852,1.5899999999999999,-3.24,3.6091134646
2019-06-27 10:00:00,8.7275,1.397,8.838600865,6.0575,-0.423,6.0722512506,2.67,1.82,3.231300048,7.2975,-3.6029999999999998,8.1384958838,6.0575,-0.423,6.0722512506,1.24,-3.18,3.4132096332
2019-06-27 10:30:00,8.5785,1.2285,8.6660183764,6.2785,-0.48150000000000004,6.2969361201,2.3,1.71,2.866025122,7.1485,-3.7215,8.0591944076,6.2785,-0.48150000000000004,6.2969361201,0.87,-3.24,3.3547727196
2019-06-27 11:00:00,9.034,2.421,9.3527748289,6.734,-0.5690000000000001,6.7579965226,2.3,2.99,3.7722804774,7.514,-4.209,8.6125418431,6.734,-0.5690000000000001,6.7579965226,0.78,-3.64,3.7226334765
2019-06-27 11:30:00,9.17,2.487,9.501266705,6.92,-0.613,6.9470978833,2.25,3.1,3.8304699451,7.61,-4.323,8.7521671031,6.92,-0.613,6.9470978833,0.6900000000000001,-3.71,3.7736189527
2019-06-27 12:00:00,9.246,2.69,9.6293621803,6.766,-0.63,6.7952671765,2.48,3.32,4.144007722,7.666,-4.34,8.8092653496,6.766,-0.63,6.7952671765,0.9,-3.71,3.8176039606
2019-06-27 12:30:00,9.0375,2.3655,9.3419482176,6.5575,-0.6145,6.5862293082,2.48,2.98,3.8769575701,7.4575,-4.4245,8.6712459601,6.5575,-0.6145,6.5862293082,0.9,-3.81,3.9148563192
2019-06-27 13:00:00,8.861,1.4435,8.977806706,6.611,-0.5965,6.6378560733,2.25,2.04,3.0371203466,7.371,-3.5765000000000002,8.1928623356,6.611,-0.5965,6.6378560733,0.76,-2.98,3.0753861546
2019-06-27 13:30:00,8.785,1.423,8.899503019800001,6.155,-0.667,6.19103497,2.63,2.09,3.3593154064,7.425,-4.027,8.4467362928,6.155,-0.667,6.19103497,1.27,-3.36,3.5920050111
2019-06-27 14:00:00,8.7025,1.3025,8.7994325101,5.5025,-0.6575000000000001,5.5416434837,3.2,1.96,3.7525458025000002,7.3325,-4.2675,8.4839326082,5.5025,-0.6575000000000001,5.5416434837,1.83,-3.61,4.0473448086
2019-06-27 14:30:00,9.007,1.3780000000000001,9.1118018525,5.807,-0.802,5.8621201796,3.2,2.18,3.8720020661000003,7.5969999999999995,-4.062,8.6147694688,5.807,-0.802,5.8621201796,1.79,-3.26,3.7190993533
2019-06-27 15:00:00,8.773,1.3515000000000001,8.8764903678,5.853,-0.6585000000000001,5.8899262517,2.92,2.01,3.5449259512999998,7.383,-4.2785,8.5331266983,5.853,-0.6585000000000001,5.8899262517,1.53,-3.62,3.9300508903
2019-06-27 15:30:00,8.5895,1.437,8.7088735925,4.9595,-0.5730000000000001,4.9924912869,3.63,2.01,4.1493372965,7.1395,-4.623,8.5055622536,4.9595,-0.5730000000000001,4.9924912869,2.18,-4.05,4.5994456188
2019-06-27 16:00:00,8.739,1.3145,8.8373090503,6.029,-0.5755,6.0564049774,2.71,1.8900000000000001,3.3039673122,7.209,-4.0755,8.2812668868,6.029,-0.5755,6.0564049774,1.18,-3.5,3.6935619664
2019-06-27 16:30:00,8.7745,1.1215,8.8458811037,6.0645,-0.5485,6.0892538541,2.71,1.67,3.1832373458,7.3245000000000005,-4.0885,8.3883331181,6.0645,-0.5485,6.0892538541,1.26,-3.54,3.7575523948000003
2019-06-27 17:00:00,8.5165,1.236,8.605722994,5.5665,-0.434,5.5833930768,2.95,1.67,3.3898967536,7.0665,-4.074,8.1567700869,5.5665,-0.434,5.5833930768,1.5,-3.64,3.9369531366
2019-06-27 17:30:00,8.171,1.165,8.2536335029,4.821,-0.435,4.8405852952,3.35,1.6,3.7124789562,6.771,-4.545,8.1549657265,4.821,-0.435,4.8405852952,1.9500000000000002,-4.11,4.5491317853
2019-06-27 18:00:00,7.993,0.8275,8.0357205806,4.303,-0.4025,4.3217838042,3.69,1.23,3.889601522,6.623,-4.6525,8.0938177179,4.303,-0.4025,4.3217838042,2.32,-4.25,4.8419933912
2019-06-27 18:30:00,7.9285,0.88,7.9771869885,3.7385,-0.35000000000000003,3.7548478331,4.19,1.23,4.3668066135,6.5985,-4.95,8.2488000491,3.7385,-0.35000000000000003,3.7548478331,2.86,-4.6,5.4166041022
2019-06-27 19:00:00,7.8125,0.936,7.8683703681,3.6725,-0.294,3.6842492112,4.14,1.23,4.3188540147,6.3825,-4.584,7.8580762436,3.6725,-0.294,3.6842492112,2.71,-4.29,5.0742684202
2019-06-27 19:30:00,7.636,0.9025000000000001,7.6891483436,3.136,-0.28750000000000003,3.1491510364,4.5,1.19,4.6546858111,6.196,-4.4475,7.626970057,3.136,-0.28750000000000003,3.1491510364,3.06,-4.16,5.1642230781
2019-06-27 20:00:00,7.817,0.7915000000000001,7.8569689607,2.877,-0.3085,2.8934929151,4.94,1.1,5.0609880458,6.417,-4.5685,7.8771239199,2.877,-0.3085,2.8934929151,3.54,-4.26,5.5388807534
2019-06-27 20:30:00,7.6215,0.35000000000000003,7.6295322432,2.7915,-0.4,2.8200128103,4.83,0.75,4.8878829773,6.2215,-5.0,7.9816703922,2.7915,-0.4,2.8200128103,3.43,-4.6,5.7380223074
2019-06-27 21:00:00,7.5495,0.391,7.5596184593,2.7195,-0.359,2.7430933725,4.83,0.75,4.8878829773,6.1495,-4.959,7.8998753946,2.7195,-0.359,2.7430933725,3.43,-4.6,5.7380223074
2019-06-27 21:30:00,7.472,0.401,7.4827525016,2.922,-0.34900000000000003,2.9427682546,4.55,0.75,4.6113989201,6.092,-4.949,7.8488894119,2.922,-0.34900000000000003,2.9427682546,3.17,-4.6,5.5864926385
2019-06-27 22:00:00,7.4335,0.3845,7.4434375459,2.9235,-0.3655,2.9462590687,4.51,0.75,4.5719361325,6.0235,-4.9155,7.7746184794,2.9235,-0.3655,2.9462590687,3.1,-4.55,5.5056788864
2019-06-27 22:30:00,7.478,0.381,7.48769958,2.808,-0.369,2.832141416,4.67,0.75,4.729841435,6.058,-4.819,7.7409382506,2.808,-0.369,2.832141416,3.25,-4.45,5.5104446282
2019-06-27 23:00:00,7.1905,0.37,7.2000132118,2.7905,-0.38,2.8162546494000003,4.4,0.75,4.4634627813,5.8105,-5.09,7.7246365772,2.7905,-0.38,2.8162546494000003,3.02,-4.71,5.5950424485
2019-06-27 23:30:00,7.2115,0.628,7.238792458,2.3315,-0.422,2.3693830948,4.88,1.05,4.9916830829,5.8315,-5.202,7.814550291,2.3315,-0.422,2.3693830948,3.5,-4.78,5.924390264
2019-06-28 00:00:00,6.779,0.5680000000000001,6.8027542216,1.849,-0.352,1.8822074806,4.93,0.92,5.0151071773,5.389,-5.132,7.4416896603,1.849,-0.352,1.8822074806,3.54,-4.78,5.9481089432
2019-06-28 00:30:00,6.63,1.263,6.7492272891,1.65,-0.377,1.6925214917,4.98,1.6400000000000001,5.2430906916,5.04,-5.647,7.5690295943,1.65,-0.377,1.6925214917,3.39,-5.27,6.266179059
2019-06-28 01:00:00,6.64,1.216,6.7504263569,2.0,-0.424,2.0444500483,4.64,1.6400000000000001,4.9213006411,5.06,-5.764,7.6698954361,2.0,-0.424,2.0444500483,3.06,-5.34,6.1546080298
2019-06-28 01:30:00,6.482,1.1595,6.5848890841,2.342,-0.48050000000000004,2.3907831876,4.14,1.6400000000000001,4.4529989894,4.932,-5.9105,7.6979629935,2.342,-0.48050000000000004,2.3907831876,2.59,-5.43,6.0160618348
2019-06-28 02:00:00,6.265,1.2485,6.3881904519,2.125,-0.3915,2.1607631175,4.14,1.6400000000000001,4.4529989894,4.715,-5.8215,7.491400887,2.125,-0.3915,2.1607631175,2.59,-5.43,6.0160618348
2019-06-28 02:30:00,6.217,0.442,6.2326922754,2.337,-0.428,2.3758688937,3.88,0.87,3.9763425406,4.777,-5.158,7.0302697672,2.337,-0.428,2.3758688937,2.44,-4.73,5.3222645556
2019-06-28 03:00:00,6.131,0.3135,6.1390099568,2.411,-0.4365,2.4501945331,3.7199999999999998,0.75,3.7948517757999998,4.721,-5.0165,6.8886220139,2.411,-0.4365,2.4501945331,2.31,-4.58,5.1295711322
2019-06-28 03:30:00,6.2055,0.243,6.210255973,2.0155,-0.507,2.0782899822,4.19,0.75,4.2565948832,4.7955,-4.957,6.8970043678,2.0155,-0.507,2.0782899822,2.7800000000000002,-4.45,5.2469896131
2019-06-28 04:00:00,5.986,0.211,5.989717606,2.356,-0.539,2.4168692559,3.63,0.75,3.7066696643,4.546,-4.899,6.6832863922,2.356,-0.539,2.4168692559,2.19,-4.36,4.8791085251
2019-06-28 04:30:00,5.945,0.176,5.9476046439,2.225,-0.5740000000000001,2.2978470358,3.7199999999999998,0.75,3.7948517757999998,4.525,-4.824,6.6141213324,2.225,-0.5740000000000001,2.2978470358,2.3,-4.25,4.8324424466
2019-06-28 05:00:00,5.984,0.1995,5.9873246321,2.434,-0.5505,2.4954771588,3.55,0.75,3.6283605113,4.564,-4.8004999999999995,6.6238128182,2.434,-0.5505,2.4954771588,2.13,-4.25,4.7538826237
2019-06-28 05:30:00,6.0895,0.14150000000000001,6.091143776,2.3295,-0.6085,2.4076632863,3.76,0.75,3.8340709435,4.6695,-4.7785,6.6811894525,2.3295,-0.6085,2.4076632863,2.34,-4.17,4.7816838038
2019-06-28 06:00:00,6.356,0.9515,6.4268256745,2.476,-0.5185000000000001,2.5297071471,3.88,1.47,4.1491324394,4.816,-5.4085,7.2419422982,2.476,-0.5185000000000001,2.5297071471,2.34,-4.89,5.4210423352
2019-06-28 06:30:00,6.8965,0.652,6.9272517097,2.6865,-0.468,2.7269591581,4.21,1.12,4.3564320263,5.4865,-4.878,7.3414280797,2.6865,-0.468,2.7269591581,2.8,-4.41,5.2238012979
2019-06-28 07:00:00,7.2835,0.4495,7.2973572271,2.6035,-0.4505,2.6421889599,4.68,0.9,4.7657528262,5.9235,-4.5205,7.4513604463,2.6035,-0.4505,2.6421889599,3.32,-4.07,5.2523613737
2019-06-28 07:30:00,7.9055,0.6535000000000001,7.9324644657,3.1055,-0.48650000000000004,3.1433759718,4.8,1.1400000000000001,4.9335180146,6.5055,-4.3165,7.8072852196,3.1055,-0.48650000000000004,3.1433759718,3.4,-3.83,5.1214158199
2019-06-28 08:00:00,8.2805,1.7530000000000001,8.4640232307,3.4805,-0.507,3.5172331811,4.8,2.26,5.3054311795,6.7705,-5.097,8.4746138113,3.4805,-0.507,3.5172331811,3.29,-4.59,5.6473179475
2019-06-28 08:30:00,8.5095,1.9855,8.7380661762,3.8495,-0.5245000000000001,3.8850676313,4.66,2.51,5.2929859248,6.9495000000000005,-4.8645,8.4828598067,3.8495,-0.5245000000000001,3.8850676313,3.1,-4.34,5.3334416656
2019-06-28 09:00:00,8.79,1.9220000000000002,8.997676589000001,4.88,-0.588,4.9152969391,3.91,2.51,4.6463103641,7.19,-4.518,8.4916679163,4.88,-0.588,4.9152969391,2.31,-3.93,4.5586182117
2019-06-28 09:30:00,8.8515,1.9615,9.066230446,5.3015,-0.5485,5.3297987298,3.55,2.51,4.347712042,7.2515,-4.2685,8.4145317457,5.3015,-0.5485,5.3297987298,1.9500000000000002,-3.7199999999999998,4.2001071415
2019-06-28 10:00:00,8.9095,1.901,9.1100489159,5.8395,-0.609,5.8711703476,3.07,2.51,3.9654760118,7.2895,-4.329,8.4780334542,5.8395,-0.609,5.8711703476,1.45,-3.7199999999999998,3.9926056655
2019-06-28 10:30:00,8.8935,1.7785000000000002,9.0695867877,5.6735,-0.7315,5.7204627872,3.22,2.51,4.082707435,7.2835,-4.4515,8.536112962,5.6735,-0.7315,5.7204627872,1.6099999999999999,-3.7199999999999998,4.0534553161
2019-06-28 11:00:00,8.839,1.536,8.9714668254,5.759,-0.774,5.8107793797,3.08,2.31,3.85,7.259,-4.294,8.4339502607,5.759,-0.774,5.8107793797,1.5,-3.52,3.8262775643999998
2019-06-28 11:30:00,8.6355,0.8025,8.6727081411,5.9855,-0.8475,6.0452019404,2.65,1.65,3.1216982558,7.2255,-4.1375,8.3262690624,5.9855,-0.8475,6.0452019404,1.24,-3.29,3.515920932
2019-06-28 12:00:00,8.3015,0.775,8.3375972108,6.0315,-0.875,6.0946384019,2.27,1.65,2.8063143088,6.8815,-4.495,8.2194931261,6.0315,-0.875,6.0946384019,0.85,-3.62,3.7184539798
2019-06-28 12:30:00,8.36,0.7065,8.3897998933,6.25,-0.9435,6.3208142078,2.11,1.65,2.6785443808,6.92,-4.4435,8.2238125131,6.25,-0.9435,6.3208142078,0.67,-3.5,3.5635515992
2019-06-28 13:00:00,8.6225,0.8255,8.6619256808,6.1825,-0.9945,6.2619754471,2.44,1.82,3.0440105125,7.2025,-4.4945,8.4897901329,6.1825,-0.9945,6.2619754471,1.02,-3.5,3.6456000878
2019-06-28 13:30:00,8.3135,0.8935000000000001,8.36137695,5.4335,-0.8765000000000001,5.5037418635,2.88,1.77,3.3804289669,6.9435,-4.8265,8.4561985845,5.4335,-0.8765000000000001,5.5037418635,1.51,-3.95,4.2287823306
2019-06-28 14:00:00,8.174,0.916,8.2251645576,5.844,-0.854,5.9060690819,2.33,1.77,2.9260553652,6.744,-4.734,8.2396779063,5.844,-0.854,5.9060690819,0.9,-3.88,3.9830139342
2019-06-28 14:30:00,8.1405,0.771,8.1769298181,6.3205,-0.929,6.3884083503,1.82,1.7000000000000002,2.4904618045999998,6.6805,-4.879,8.2724676639,6.3205,-0.929,6.3884083503,0.36,-3.95,3.9663711375
2019-06-28 15:00:00,7.643,0.657,7.6711862186,4.6530000000000005,-0.6930000000000001,4.7043233307,2.99,1.35,3.2806401814,6.223,-5.233,8.130806725,4.6530000000000005,-0.6930000000000001,4.7043233307,1.57,-4.54,4.8038005787
2019-06-28 15:30:00,7.709,0.4375,7.7214044869,6.439,-0.8225,6.4913193767,1.27,1.26,1.7889941308,6.079,-4.5325,7.5827301976,6.439,-0.8225,6.4913193767,-0.36,-3.71,3.7274253849
2019-06-28 16:00:00,7.7935,0.7825000000000001,7.8326846292,6.0235,-0.7975,6.0760643924,1.77,1.58,2.3726145915,6.1935,-4.9175,7.9083025043,6.0235,-0.7975,6.0760643924,0.17,-4.12,4.12350579
2019-06-28 16:30:00,7.559,1.2965,7.669380239,5.499,-0.7935,5.5559556559,2.06,2.09,2.9345698152,5.929,-5.6135,8.1648284275,5.499,-0.7935,5.5559556559,0.43,-4.82,4.839142486
2019-06-28 17:00:00,7.644,1.262,7.7474757179000004,4.664,-0.708,4.7174315045,2.98,1.97,3.5722961803,6.014,-5.748,8.3191165396,4.664,-0.708,4.7174315045,1.35,-5.04,5.2176718946
2019-06-28 17:30:00,7.573,1.1265,7.6563262241,4.203,-0.7135,4.2631316248,3.37,1.8399999999999999,3.8395963329000002,5.963,-5.7535,8.2861409142,4.203,-0.7135,4.2631316248,1.76,-5.04,5.3384641986
2019-06-28 18:00:00,7.2775,0.6745,7.3086904778,3.5475,-0.5655,3.5922898686,3.73,1.24,3.9307124036000003,5.7775,-5.3255,7.8575095609000005,3.5475,-0.5655,3.5922898686,2.23,-4.76,5.256472201
2019-06-28 18:30:00,7.144,0.2765,7.149348799,2.524,-0.47350000000000003,2.5680300329,4.62,0.75,4.6804807445000005,5.734,-5.0735,7.6563149263,2.524,-0.47350000000000003,2.5680300329,3.21,-4.6,5.6092869422
2019-06-28 19:00:00,6.7015,0.35250000000000004,6.7107643752,1.8615,-0.3975,1.9034674938,4.84,0.75,4.8977647963,5.6415,-4.9975000000000005,7.5366788773,1.8615,-0.3975,1.9034674938,3.7800000000000002,-4.6,5.9538558935
2019-06-28 19:30:00,6.511,0.3725,6.5216468204,1.521,-0.3775,1.5671462121,4.99,0.75,5.0460479586,5.671,-4.9775,7.5455779931,1.521,-0.3775,1.5671462121,4.15,-4.6,6.1953611678
2019-06-28 20:00:00,6.38,0.399,6.3924643918,1.21,-0.35100000000000003,1.2598813436,5.17,0.75,5.2241171503,5.52,-4.9510000000000005,7.4150388401,1.21,-0.35100000000000003,1.2598813436,4.31,-4.6,6.3036576684
2019-06-28 20:30:00,6.2055,0.4335,6.2206231601,0.6855,-0.3165,0.7550380785,5.52,0.75,5.5707180866,5.3455,-4.9165,7.2626677261,0.6855,-0.3165,0.7550380785,4.66,-4.6,6.5479462429
2019-06-28 21:00:00,6.225,0.41750000000000004,6.2389847932,1.335,-0.3325,1.3757838675,4.89,0.75,4.9471810155,5.315,-4.9325,7.2511227579,1.335,-0.3325,1.3757838675,3.98,-4.6,6.08279541
2019-06-28 21:30:00,5.8485,0.091,5.8492079165,1.2485,-0.359,1.2990893926,4.6,0.45,4.6219584594,4.9585,-5.399,7.3304790601,1.2485,-0.359,1.2990893926,3.71,-5.04,6.2582505543
2019-06-28 22:00:00,5.807,0.0275,5.807065115,0.667,-0.29250000000000004,0.7283167237,5.14,0.32,5.1499514561,4.747,-5.4425,7.2218290793,0.667,-0.29250000000000004,0.7283167237,4.08,-5.15,6.570304407
2019-06-28 22:30:00,5.819,0.0995,5.8198506209000005,0.489,-0.2205,0.5364151843,5.33,0.32,5.3395973631,4.389,-5.2805,6.8663673983999995,0.489,-0.2205,0.5364151843,3.9,-5.06,6.3885522617
2019-06-28 23:00:00,5.6935,0.0855,5.6941419459,0.5035000000000001,-0.23450000000000001,0.5554300136,5.19,0.32,5.1998557672,4.3135,-5.5245,7.009021508,0.5035000000000001,-0.23450000000000001,0.5554300136,3.81,-5.29,6.5192177445
2019-06-28 23:30:00,5.355,0.1395,5.3568167086,0.395,-0.2205,0.4523773314,4.96,0.36,4.9730473555,3.935,-5.5105,6.7712506415,0.395,-0.2205,0.4523773314,3.54,-5.29,6.3651944197
2019-06-29 00:00:00,5.0035,0.3265,5.0141414519,0.2235,-0.1935,0.2956256078,4.78,0.52,4.8082013269,3.4935,-5.5435,6.5524754483,0.2235,-0.1935,0.2956256078,3.27,-5.35,6.2701993589
2019-06-29 00:30:00,4.681,0.48750000000000004,4.7063167392,0.131,-0.17250000000000001,0.2166039012,4.55,0.66,4.597618949,3.101,-6.0425,6.7917602468,0.131,-0.17250000000000001,0.2166039012,2.9699999999999998,-5.87,6.5785864743
2019-06-29 01:00:00,4.502,0.019,4.5020400931,0.182,-0.151,0.23648467180000002,4.32,0.17,4.3233436135,3.152,-5.291,6.1587161812,0.182,-0.151,0.23648467180000002,2.9699999999999998,-5.14,5.9363709453
2019-06-29 01:30:00,4.519,0.134,4.5209862862,0.039,-0.166,0.1705197936,4.48,0.30000000000000004,4.4900334074,3.049,-5.346,6.1543575619,0.039,-0.166,0.1705197936,3.01,-5.18,5.991034969
2019-06-29 02:00:00,4.383,0.138,4.3851719465,0.033,-0.162,0.1653269488,4.35,0.30000000000000004,4.3603325561,3.043,-5.542,6.3224689007,0.033,-0.162,0.1653269488,3.01,-5.38,6.1647789904
2019-06-29 02:30:00,4.3545,0.09,4.355429973,0.0345,-0.21,0.2128150606,4.32,0.30000000000000004,4.3304041382000005,3.0445,-5.69,6.4532999504,0.0345,-0.21,0.2128150606,3.01,-5.48,6.2522395987
2019-06-29 03:00:00,4.321,0.0985,4.3221225399,0.07100000000000001,-0.2015,0.2136428094,4.25,0.30000000000000004,4.2605750786,2.891,-5.6815,6.374741034,0.07100000000000001,-0.2015,0.2136428094,2.8200000000000003,-5.48,6.1630187408
2019-06-29 03:30:00,4.4065,0.5985,4.4469590171,0.2165,-0.1715,0.276196488,4.19,0.77,4.2601643161,2.7565,-6.1515,6.74086378,0.2165,-0.1715,0.276196488,2.54,-5.98,6.4970762655
2019-06-29 04:00:00,4.271,0.604,4.3134970731,0.261,-0.166,0.30931698950000003,4.01,0.77,4.0832585027,2.711,-6.106,6.6807751796,0.261,-0.166,0.30931698950000003,2.45,-5.94,6.4254260559
2019-06-29 04:30:00,4.1795,0.59,4.2209383139,0.3095,-0.18,0.3580366601,3.87,0.77,3.9458585884,2.5195,-6.12,6.6183291132,0.3095,-0.18,0.3580366601,2.21,-5.94,6.3377993026
2019-06-29 05:00:00,4.1795,0.366,4.1954947563000005,0.3095,-0.194,0.3652755809,3.87,0.56,3.9103068933,2.5695,-5.984,6.5123410729,0.3095,-0.194,0.3652755809,2.26,-5.79,6.215440451
2019-06-29 05:30:00,4.0975,-0.031,4.0976172649,0.2275,-0.261,0.3462329418,3.87,0.23,3.8768286008,2.5575,-5.311,5.8947033216,0.2275,-0.261,0.3462329418,2.33,-5.05,5.5616004891
2019-06-29 06:00:00,3.9645,-0.151,3.9673746041999998,0.0945,-0.211,0.2311952638,3.87,0.06,3.8704650883,2.6045,-5.351,5.9511865414,0.0945,-0.211,0.2311952638,2.51,-5.14,5.7201136352
2019-06-29 06:30:00,4.1525,-0.3665,4.168642285,0.28250000000000003,-0.23650000000000002,0.368427062,3.87,-0.13,3.8721828469,2.7525,-5.7765,6.3987661701,0.28250000000000003,-0.23650000000000002,0.368427062,2.47,-5.54,6.0656821545
2019-06-29 07:00:00,4.2525,0.0175,4.2525360081,0.48250000000000004,-0.1925,0.5194829160000001,3.77,0.21,3.7758442764,2.7225,-5.6025,6.2289656043,0.48250000000000004,-0.1925,0.5194829160000001,2.24,-5.41,5.8553992178000005
2019-06-29 07:30:00,4.4879999999999995,0.2695,4.4960843242,0.848,-0.1905,0.8691341956,3.64,0.46,3.6689508037,2.948,-5.6005,6.3290049968,0.848,-0.1905,0.8691341956,2.1,-5.41,5.8032835533
2019-06-29 08:00:00,4.725,-0.03,4.7250952371,0.655,-0.17,0.6767015590000001,4.07,0.14,4.0724071506,3.155,-5.06,5.9630214657,0.655,-0.17,0.6767015590000001,2.5,-4.89,5.4920032775
2019-06-29 08:30:00,5.0225,0.6665,5.0665302229,1.2725,-0.21350000000000002,1.2902862086,3.75,0.88,3.8518696759,3.4425,-5.5535,6.5339244333,1.2725,-0.21350000000000002,1.2902862086,2.17,-5.34,5.7640697428
2019-06-29 09:00:00,5.236,0.0155,5.2360229421,2.036,-0.28450000000000003,2.0557811776,3.2,0.30000000000000004,3.214031736,3.726,-4.9345,6.1832326699,2.036,-0.28450000000000003,2.0557811776,1.69,-4.65,4.9475852696
2019-06-29 09:30:00,5.304,-0.024,5.3040542984,2.644,-0.324,2.6637777685,2.66,0.30000000000000004,2.6768638367,3.734,-4.914,6.1717219639,2.644,-0.324,2.6637777685,1.09,-4.59,4.7176477189
2019-06-29 10:00:00,5.489,0.808,5.548151494,3.019,-0.372,3.0418325069,2.47,1.18,2.7373892672,3.769,-5.842,6.9522891913,3.019,-0.372,3.0418325069,0.75,-5.47,5.5211774107
2019-06-29 10:30:00,5.4045,0.8190000000000001,5.46620355,3.3045,-0.401,3.3287416917,2.1,1.22,2.4286621832,3.6745,-5.771,6.8415196594,3.3045,-0.401,3.3287416917,0.37,-5.37,5.3827316485
2019-06-29 11:00:00,5.427,1.228,5.5641992236,3.497,-0.41200000000000003,3.5211863058,1.9300000000000002,1.6400000000000001,2.5326863209,3.747,-5.872,6.9656581168,3.497,-0.41200000000000003,3.5211863058,0.25,-5.46,5.4657204466
2019-06-29 11:30:00,5.346,1.2530000000000001,5.4908765238,3.836,-0.387,3.8554720852,1.51,1.6400000000000001,2.2292823957,3.626,-5.8469999999999995,6.8800643166,3.836,-0.387,3.8554720852,-0.21,-5.46,5.4640369691
2019-06-29 12:00:00,5.327,1.228,5.4667095222,3.9370000000000003,-0.41200000000000003,3.9584988316,1.3900000000000001,1.6400000000000001,2.1498139454,3.607,-5.912,6.9254742076,3.9370000000000003,-0.41200000000000003,3.9584988316,-0.33,-5.5,5.5098911059999995
2019-06-29 12:30:00,5.271,1.1825,5.402013259,4.081,-0.41750000000000004,4.1023002389,1.19,1.6,1.9940160481,3.571,-6.1075,7.0748566947,4.081,-0.41750000000000004,4.1023002389,-0.51,-5.69,5.7128101666
2019-06-29 13:00:00,5.2065,1.181,5.3387642063000005,4.0165,-0.419,4.0382958349,1.19,1.6,1.9940160481,3.5065,-6.109,7.0438216367,4.0165,-0.419,4.0382958349,-0.51,-5.69,5.7128101666
2019-06-29 13:30:00,5.016,1.009,5.1164770106,3.706,-0.431,3.7309780219,1.31,1.44,1.9467151820000002,3.316,-6.321,7.137989703,3.706,-0.431,3.7309780219,-0.39,-5.89,5.9028975936
2019-06-29 14:00:00,4.756,0.724,4.8107912031,3.896,-0.466,3.9237701258,0.86,1.19,1.4682302272,3.076,-6.476,7.1694038804,3.896,-0.466,3.9237701258,-0.8200000000000001,-6.01,6.0656821545
2019-06-29 14:30:00,4.68,0.7615000000000001,4.7415485076,3.9,-0.42850000000000005,3.9234694149,0.78,1.19,1.4228492541,2.96,-6.7885,7.4057634482,3.9,-0.42850000000000005,3.9234694149,-0.9400000000000001,-6.36,6.4290901378
2019-06-29 15:00:00,4.586,0.735,4.6445259177,4.186,-0.455,4.2106556497,0.4,1.19,1.2554282138000001,2.846,-6.695,7.2748017842,4.186,-0.455,4.2106556497,-1.34,-6.24,6.3822566542
2019-06-29 15:30:00,4.6095,0.72,4.6653928291,4.0195,-0.47000000000000003,4.0468852529,0.59,1.19,1.3282319075,2.8895,-6.78,7.3700481851,4.0195,-0.47000000000000003,4.0468852529,-1.13,-6.31,6.4103822039
2019-06-29 16:00:00,4.744,0.9415,4.8365233639,1.774,-0.2485,1.7913202532999999,2.9699999999999998,1.19,3.1995312157,3.054,-6.6385000000000005,7.3072976024,1.774,-0.2485,1.7913202532999999,1.28,-6.39,6.5169394657
2019-06-29 16:30:00,4.8075,0.975,4.9053726923,1.1175,-0.215,1.1379943981,3.69,1.19,3.8771381198,3.1475,-6.605,7.3166099561,1.1175,-0.215,1.1379943981,2.03,-6.39,6.7046998441
2019-06-29 17:00:00,4.9025,1.008,5.0050544702,1.0925,-0.182,1.1075559805,3.81,1.19,3.9915160027,3.2225,-6.572,7.3195416694,1.0925,-0.182,1.1075559805,2.13,-6.39,6.7356514162
2019-06-29 17:30:00,4.9205000000000005,1.011,5.0232898831,0.9805,-0.179,0.9967051971,3.94,1.19,4.1157866806,3.2305,-6.569,7.3203750758,0.9805,-0.179,0.9967051971,2.25,-6.39,6.774555336
2019-06-29 18:00:00,4.8745,1.0145,4.9789517471,1.3545,-0.17550000000000002,1.3658222798000001,3.52,1.19,3.7157098918,3.1845,-6.6655,7.3871463029,1.3545,-0.17550000000000002,1.3658222798000001,1.83,-6.49,6.7430705172
2019-06-29 18:30:00,4.93,0.6725,4.9756563637,1.02,-0.1875,1.0370902805,3.91,0.86,4.0034610027,3.2800000000000002,-6.6075,7.3768188435,1.02,-0.1875,1.0370902805,2.26,-6.42,6.8061736681
2019-06-29 19:00:00,4.8605,-0.281,4.8686159481,1.1805,-0.181,1.1942952943,3.68,-0.1,3.6813584449,3.3605,-5.691,6.6091180387,1.1805,-0.181,1.1942952943,2.18,-5.51,5.9255801404
2019-06-29 19:30:00,4.8435,-0.306,4.8531565244,1.6335000000000002,-0.176,1.6429541229,3.21,-0.13,3.2126313203,3.3435,-5.846,6.7345904293,1.6335000000000002,-0.176,1.6429541229,1.71,-5.67,5.9222461955
2019-06-29 20:00:00,4.755,-0.3095,4.7650619356,1.185,-0.17950000000000002,1.198517939,3.5700000000000003,-0.13,3.5723661626,3.245,-6.0395,6.8560619345,1.185,-0.17950000000000002,1.198517939,2.06,-5.86,6.2115376518
2019-06-29 20:30:00,4.694,-0.2265,4.6994614851000005,1.034,-0.20650000000000002,1.0544184416,3.66,-0.02,3.6600546444,3.184,-6.0665,6.8512975596,1.034,-0.20650000000000002,1.0544184416,2.15,-5.86,6.2419628323
2019-06-29 21:00:00,4.682,-0.28700000000000003,4.6907881001,1.362,-0.187,1.3747774365,3.32,-0.1,3.3215056827,3.122,-5.737,6.5314663744,1.362,-0.187,1.3747774365,1.76,-5.55,5.8223792388
2019-06-29 21:30:00,4.612,-0.289,4.6210458773,1.172,-0.149,1.1814334514,3.44,-0.14,3.4428476586,3.062,-5.699,6.46950114,1.172,-0.149,1.1814334514,1.8900000000000001,-5.55,5.8629855876
2019-06-29 22:00:00,4.481,-0.318,4.492269471,1.421,-0.108,1.4250982422,3.06,-0.21,3.0671974178,2.8810000000000002,-5.658,6.3492617681,1.421,-0.108,1.4250982422,1.46,-5.55,5.7388239213
2019-06-29 22:30:00,4.8155,-0.29250000000000004,4.8243752445,1.6555,-0.1125,1.6593180828,3.16,-0.18,3.1651224305,3.2255,-5.6125,6.4733304025,1.6555,-0.1125,1.6593180828,1.57,-5.5,5.7196940478
2019-06-29 23:00:00,4.6935,-0.311,4.7037924327,1.5335,-0.131,1.5390851991,3.16,-0.18,3.1651224305,3.1935000000000002,-6.011,6.8066558052,1.5335,-0.131,1.5390851991,1.6600000000000001,-5.88,6.1098281482
2019-06-29 23:30:00,4.6,-0.132,4.6018935233,1.48,-0.112,1.4842317878,3.12,-0.02,3.1200641019,3.08,-6.332,7.0413510067,1.48,-0.112,1.4842317878,1.6,-6.22,6.4224917283
2019-06-30 00:00:00,4.4675,0.592,4.5065530341999995,1.4075,-0.088,1.4102482937,3.06,0.68,3.1346451155,2.7475,-6.4879999999999995,7.0457717995,1.4075,-0.088,1.4102482937,1.34,-6.4,6.538776644
2019-06-30 00:30:00,4.4,0.6235,4.4439568236,1.75,-0.1265,1.7545661145,2.65,0.75,2.7540878708000003,2.7199999999999998,-6.5265,7.0706154082,1.75,-0.1265,1.7545661145,0.97,-6.4,6.473090452
2019-06-30 01:00:00,4.1425,0.632,4.1904331817,1.7025000000000001,-0.11800000000000001,1.7065843812,2.44,0.75,2.5526652737999997,2.4625,-6.598,7.0425499821,1.7025000000000001,-0.11800000000000001,1.7065843812,0.76,-6.48,6.5244156826
2019-06-30 01:30:00,3.9445,-0.06,3.9449563052,2.0745,-0.11,2.0774143183,1.87,0.05,1.8706683298,2.3745,-6.22,6.6578262406,2.0745,-0.11,2.0774143183,0.30000000000000004,-6.11,6.1173605419
2019-06-30 02:00:00,3.9415,-0.2495,3.9493888768,1.2915,-0.1095,1.2961336737,2.65,-0.14,2.6536955364,2.4215,-5.9895,6.46047773,1.2915,-0.1095,1.2961336737,1.13,-5.88,5.9875955107
2019-06-30 02:30:00,4.028,-0.28500000000000003,4.0380699598,1.208,-0.145,1.2166712785,2.8200000000000003,-0.14,2.8234730387,2.5380000000000003,-6.085,6.5930773543,1.208,-0.145,1.2166712785,1.33,-5.94,6.087076474
2019-06-30 03:00:00,4.1155,-0.297,4.126202764,0.9255,-0.157,0.9387221367,3.19,-0.14,3.1930706225,2.5955,-6.097,6.6264643099,0.9255,-0.157,0.9387221367,1.67,-5.94,6.1702917273
2019-06-30 03:30:00,3.9755000000000003,-0.3125,3.9877633455,0.7255,-0.17250000000000001,0.7457254857000001,3.25,-0.14,3.2530139871,2.3955,-6.1125,6.5651410114,0.7255,-0.17250000000000001,0.7457254857000001,1.67,-5.94,6.1702917273
2019-06-30 04:00:00,3.85,-0.2785,3.8600598765000003,0.88,-0.1385,0.8908323355000001,2.9699999999999998,-0.14,2.9732978324,2.46,-6.0785,6.557420396,0.88,-0.1385,0.8908323355000001,1.58,-5.94,6.1465437443
2019-06-30 04:30:00,3.862,-0.266,3.8711497,1.002,-0.126,1.0098910832,2.86,-0.14,2.8634245232,2.452,-6.066,6.5428327199,1.002,-0.126,1.0098910832,1.45,-5.94,6.1144173884
2019-06-30 05:00:00,3.83,-0.2625,3.8389850547,1.38,-0.12250000000000001,1.3854263784,2.45,-0.14,2.45399674,2.35,-5.9225,6.3716957123,1.38,-0.12250000000000001,1.3854263784,0.97,-5.8,5.8805526951000004
2019-06-30 05:30:00,3.783,-0.303,3.795115018,1.7530000000000001,-0.163,1.7605618421,2.03,-0.14,2.0348218595,2.193,-5.393,5.8218294376,1.7530000000000001,-0.163,1.7605618421,0.44,-5.23,5.2484759693
2019-06-30 06:00:00,3.8495,-0.315,3.8623665349,1.4595,-0.17500000000000002,1.469954166,2.39,-0.14,2.394096907,2.2895,-5.405,5.8699093051,1.4595,-0.17500000000000002,1.469954166,0.8300000000000001,-5.23,5.2954508779000005
2019-06-30 06:30:00,4.038,-0.3075,4.0496913771,1.218,-0.1675,1.2294633992,2.8200000000000003,-0.14,2.8234730387,2.518,-5.3075,5.8745110648,1.218,-0.1675,1.2294633992,1.3,-5.14,5.3018487342
2019-06-30 07:00:00,4.17,-0.314,4.1818053518,1.35,-0.17400000000000002,1.3611671462000001,2.8200000000000003,-0.14,2.8234730387,2.61,-5.234,5.8486627531,1.35,-0.17400000000000002,1.3611671462000001,1.26,-5.06,5.2145181944
2019-06-30 07:30:00,4.3795,-0.001,4.3795001142,1.2595,-0.201,1.27543767,3.12,0.2,3.1264036847,2.7795,-5.601,6.2527450972,1.2595,-0.201,1.27543767,1.52,-5.4,5.6098484828
2019-06-30 08:00:00,4.4165,-0.0945,4.4175108942,0.9465,-0.1845,0.9643145234,3.47,0.09,3.4711669508,2.9565,-5.6645,6.3896363355,0.9465,-0.1845,0.9643145234,2.01,-5.48,5.8369940894
2019-06-30 08:30:00,4.618,-0.308,4.6282597161,1.148,-0.168,1.1602275639,3.47,-0.14,3.4728230591,3.158,-5.648,6.470924818,1.148,-0.168,1.1602275639,2.01,-5.48,5.8369940894
2019-06-30 09:00:00,4.7315000000000005,-0.252,4.738206016,1.4515,-0.162,1.4605123245,3.2800000000000002,-0.09,3.2812345238000002,3.2715,-5.292,6.2215734545,1.4515,-0.162,1.4605123245,1.82,-5.13,5.443280261
2019-06-30 09:30:00,4.938,-0.31,4.9477210916,2.328,-0.19,2.3357405678,2.61,-0.12,2.6127571644,3.468,-5.42,6.4345492461,2.328,-0.19,2.3357405678,1.1400000000000001,-5.23,5.352803004
2019-06-30 10:00:00,5.2815,-0.3005,5.290041824,2.0415,-0.18050000000000002,2.0494639543,3.24,-0.12,3.2422214607,3.8015,-5.2105,6.4498614326,2.0415,-0.18050000000000002,2.0494639543,1.76,-5.03,5.3290243009000005
2019-06-30 10:30:00,5.3985,-0.1375,5.4002507812000005,2.5785,-0.2175,2.5876569518,2.8200000000000003,0.08,2.8211345236,3.9285,-5.3175,6.6112720788,2.5785,-0.2175,2.5876569518,1.35,-5.1,5.2756516185
2019-06-30 11:00:00,5.4845,0.033,5.4845992789,2.1545,-0.20700000000000002,2.1644212275,3.33,0.24,3.3386374466,4.0245,-5.257,6.6206230258000005,2.1545,-0.20700000000000002,2.1644212275,1.87,-5.05,5.3851090982
2019-06-30 11:30:00,5.52,0.0565,5.5202891455,2.81,-0.21350000000000002,2.818099049,2.71,0.27,2.7234169714,4.1,-5.3035,6.7035149176,2.81,-0.21350000000000002,2.818099049,1.29,-5.09,5.2509237283
2019-06-30 12:00:00,5.6065000000000005,0.001,5.6065000892,3.9065000000000003,-0.269,3.9157506624,1.7000000000000002,0.27,1.7213076425,4.1265,-5.319,6.731995488,3.9065000000000003,-0.269,3.9157506624,0.22,-5.05,5.0547898077
2019-06-30 12:30:00,5.631,0.0795,5.6315611734,4.031,-0.24050000000000002,4.0381680562,1.6,0.32,1.6316862443,4.151,-5.3505,6.7719015978,4.031,-0.24050000000000002,4.0381680562,0.12,-5.11,5.1114088078
2019-06-30 13:00:00,5.718,0.6980000000000001,5.7604451217,4.068,-0.272,4.0770832712,1.65,0.97,1.9140010449,4.188,-5.842,7.1880670559,4.068,-0.272,4.0770832712,0.12,-5.57,5.5712924892
2019-06-30 13:30:00,5.496,0.014,5.4960178311,4.396,-0.28600000000000003,4.4052936338,1.1,0.30000000000000004,1.1401754251,4.046,-5.7059999999999995,6.9948947097000005,4.396,-0.28600000000000003,4.4052936338,-0.35000000000000003,-5.42,5.4312889814
2019-06-30 14:00:00,5.4575,0.41850000000000004,5.4735224947,4.3575,-0.3115,4.3686197477,1.1,0.73,1.3201893804,3.8975,-5.8215,7.0057382552,4.3575,-0.3115,4.3686197477,-0.46,-5.51,5.529168111
2019-06-30 14:30:00,5.4385,-0.17350000000000002,5.4412668102,3.6685,-0.3035,3.6810330751,1.77,0.13,1.7747675904,3.9185,-5.2535,6.5539228329,3.6685,-0.3035,3.6810330751,0.25,-4.95,4.9563091106
2019-06-30 15:00:00,5.458,-0.14750000000000002,5.4599926969,3.758,-0.2775,3.7682317139,1.7000000000000002,0.13,1.7049633427000002,3.968,-5.3375,6.6508593618,3.758,-0.2775,3.7682317139,0.21,-5.06,5.0643558327000004
2019-06-30 15:30:00,5.1295,-0.0475,5.1297199241,2.8095,-0.2275,2.8186958864,2.32,0.18,2.3269722817,3.6695,-5.2875,6.4360614121,2.8095,-0.2275,2.8186958864,0.86,-5.06,5.1325627127
2019-06-30 16:00:00,5.4030000000000005,-0.0835,5.4036451817,3.533,-0.2635,3.5428126185,1.87,0.18,1.8786431274000002,3.9130000000000003,-5.3235,6.6069070865,3.533,-0.2635,3.5428126185,0.38,-5.06,5.0742487129
2019-06-30 16:30:00,5.364,-0.3385,5.3746700596,3.094,-0.2485,3.1039633132,2.27,-0.09,2.2717834404,3.874,-5.3085,6.5717614267,3.094,-0.2485,3.1039633132,0.78,-5.06,5.1197656196
2019-06-30 17:00:00,5.477,-0.3755,5.4898569426,2.627,-0.23550000000000001,2.6375346917,2.85,-0.14,2.8534365246,3.967,-5.0355,6.4104094448,2.627,-0.23550000000000001,2.6375346917,1.34,-4.8,4.9835328834
2019-06-30 17:30:00,5.6865,0.48150000000000004,5.7068489116,2.7365,-0.2185,2.7452093726999998,2.95,0.7000000000000001,3.0319135872,4.0765,-6.0385,7.2856938242,2.7365,-0.2185,2.7452093726999998,1.34,-5.82,5.9722692505
2019-06-30 18:00:00,5.6575,0.554,5.6845599874,2.5675,-0.196,2.5749703396,3.09,0.75,3.1797169685,4.0775,-6.136,7.3672588016,2.5675,-0.196,2.5749703396,1.51,-5.94,6.1289232333
2019-06-30 18:30:00,5.5855,0.547,5.6122205276,2.6755,-0.203,2.6831901256,2.91,0.75,3.0050956724,3.9855,-6.143,7.3226128704,2.6755,-0.203,2.6831901256,1.31,-5.94,6.0827378704
2019-06-30 19:00:00,5.5165,0.5585,5.5446996763000005,2.8265000000000002,-0.1915,2.8329797917,2.69,0.75,2.7925973573,3.9165,-6.1315,7.2755937558,2.8265000000000002,-0.1915,2.8329797917,1.09,-5.94,6.039180408
2019-06-30 19:30:00,5.591,0.5655,5.6195258919,2.071,-0.1845,2.0792020705,3.52,0.75,3.5990137538,4.041,-6.1245,7.3375187393,2.071,-0.1845,2.0792020705,1.97,-5.94,6.2581546801
2019-06-30 20:00:00,5.493,0.5765,5.5231694931,1.353,-0.17350000000000002,1.3640789017000001,4.14,0.75,4.2073863621,3.9530000000000003,-6.1135,7.2801848363,1.353,-0.17350000000000002,1.3640789017000001,2.6,-5.94,6.4841036389
2019-06-30 20:30:00,5.44,0.624,5.4756712830000005,1.16,-0.176,1.1732757562,4.28,0.8,4.3541244815,3.89,-6.116,7.24827952,1.16,-0.176,1.1732757562,2.73,-5.94,6.537315963
