Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-06-30 21:00:00,5.3155,0.5285000000000001,5.3417087622,0.9555,-0.1715,0.9707690251000001,4.36,0.7000000000000001,4.4158351419,3.8455,-5.8215,6.9769429194,0.9555,-0.1715,0.9707690251000001,2.89,-5.65,6.3462272257
2019-06-30 21:30:00,5.1965,-0.29350000000000004,5.2047818878,0.9565,-0.1535,0.9687386128000001,4.24,-0.14,4.2423106911,3.8465,-5.5035,6.7144675515,0.9565,-0.1535,0.9687386128000001,2.89,-5.35,6.0806743047
2019-06-30 22:00:00,5.2085,0.34650000000000003,5.2200128831,0.7785000000000001,-0.1335,0.7898635958,4.43,0.48,4.455928635,3.7385,-6.0435,7.1063545155,0.7785000000000001,-0.1335,0.7898635958,2.96,-5.91,6.6098184544
2019-06-30 22:30:00,5.399,0.5750000000000001,5.4295327607,0.929,-0.145,0.9402478397,4.47,0.72,4.5276152663,3.8890000000000002,-6.105,7.2384629584,0.929,-0.145,0.9402478397,2.96,-5.96,6.6545623447
2019-06-30 23:00:00,5.114,-0.2215,5.1187946091,0.914,-0.1315,0.9234112031,4.2,-0.09,4.200964175,3.754,-5.5615,6.7099029986000005,0.914,-0.1315,0.9234112031,2.84,-5.43,6.1278462774
2019-06-30 23:30:00,4.9805,0.627,5.0198116748,0.6905,-0.123,0.7013695531,4.29,0.75,4.3550660156,3.4005,-6.033,6.9253512005,0.6905,-0.123,0.7013695531,2.71,-5.91,6.501707468
2019-07-01 00:00:00,4.897,0.6455000000000001,4.9393602065,0.907,-0.10450000000000001,0.9130001369,3.99,0.75,4.0598768454,3.377,-6.0145,6.8977053612,0.907,-0.10450000000000001,0.9130001369,2.47,-5.91,6.4053883567
2019-07-01 00:30:00,4.7465,0.6375000000000001,4.7891198043,0.8665,-0.1125,0.8737725677,3.88,0.75,3.9518223644,3.2565,-6.0625,6.8817656528,0.8665,-0.1125,0.8737725677,2.39,-5.95,6.4120667495
2019-07-01 01:00:00,4.7155000000000005,0.62,4.7560845503,1.0355,-0.13,1.0436284061,3.68,0.75,3.7556490784000003,3.1155,-6.08,6.831745037,1.0355,-0.13,1.0436284061,2.08,-5.95,6.3030865455
2019-07-01 01:30:00,4.714,0.5865,4.7503450663999995,0.864,-0.1635,0.8793339809,3.85,0.75,3.9223717315,3.044,-6.0435,6.7668181777,0.864,-0.1635,0.8793339809,2.18,-5.88,6.271108355
2019-07-01 02:00:00,4.479,0.6215,4.5219136712,0.629,-0.1285,0.6419916277000001,3.85,0.75,3.9223717315,2.9290000000000003,-6.0685,6.7383776423,0.629,-0.1285,0.6419916277000001,2.3,-5.94,6.369740968
2019-07-01 02:30:00,4.435,0.618,4.4778509354,0.665,-0.132,0.6779741883,3.77,0.75,3.8438782499,2.8449999999999998,-6.072,6.7054611325,0.665,-0.132,0.6779741883,2.18,-5.94,6.3274007302
2019-07-01 03:00:00,4.311,0.625,4.3560700178000005,0.761,-0.125,0.7711977697,3.55,0.75,3.6283605113,2.791,-6.065,6.6763692229,0.761,-0.125,0.7711977697,2.03,-5.94,6.2773003752
2019-07-01 03:30:00,4.211,0.634,4.2584594632,1.251,-0.116,1.2563665866,2.96,0.75,3.0535389305,2.6710000000000003,-6.056,6.6188652351,1.251,-0.116,1.2563665866,1.42,-5.94,6.1073725938
2019-07-01 04:00:00,4.0755,0.3955,4.0946453448,1.5255,-0.1245,1.5305719519,2.55,0.52,2.6024795869,2.5955,-5.8945,6.4406327717,1.5255,-0.1245,1.5305719519,1.07,-5.77,5.868372858
2019-07-01 04:30:00,4.062,-0.241,4.0691430302,1.6720000000000002,-0.101,1.6750477605,2.39,-0.14,2.394096907,2.662,-5.151,5.7981932531,1.6720000000000002,-0.101,1.6750477605,0.99,-5.05,5.1461247556
2019-07-01 05:00:00,4.1475,-0.2765,4.1567064486,2.0175,-0.1365,2.0221123856,2.13,-0.14,2.1345959805,2.6975,-4.9565,5.6429955254,2.0175,-0.1365,2.0221123856,0.68,-4.82,4.8677304773
2019-07-01 05:30:00,4.3665,0.052500000000000005,4.3668156018,1.9765000000000001,-0.1575,1.9827653669,2.39,0.21,2.3992082027,2.9565,-5.1175,5.9101352353,1.9765000000000001,-0.1575,1.9827653669,0.98,-4.96,5.055887657
2019-07-01 06:00:00,4.7925,0.106,4.793672105,0.9025000000000001,-0.194,0.9231155128,3.89,0.30000000000000004,3.9015509737,3.4725,-5.034,6.1155058867,0.9025000000000001,-0.194,0.9231155128,2.5700000000000003,-4.84,5.4800091241
2019-07-01 06:30:00,5.7175,0.426,5.7333482582,0.7875000000000001,-0.224,0.818738206,4.93,0.65,4.9726652813,4.4875,-4.924,6.6620891806,0.7875000000000001,-0.224,0.818738206,3.7,-4.7,5.9816385715
2019-07-01 07:00:00,6.5225,0.635,6.5533374131,1.3425,-0.255,1.3665032931,5.18,0.89,5.255901445,5.2425,-4.585,6.9646271436,1.3425,-0.255,1.3665032931,3.9,-4.33,5.8274265332
2019-07-01 07:30:00,7.373,0.9955,7.4399025027,1.463,-0.35450000000000004,1.5053369224000002,5.91,1.35,6.0622273135,6.023,-4.1345,7.3055197796,1.463,-0.35450000000000004,1.5053369224000002,4.5600000000000005,-3.7800000000000002,5.9230059936
2019-07-01 08:00:00,8.0945,1.936,8.3228015866,1.5645,-0.384,1.6109364513000002,6.53,2.32,6.9298845588999995,6.5845,-4.754,8.1213395601,1.5645,-0.384,1.6109364513000002,5.02,-4.37,6.655621684
2019-07-01 08:30:00,8.291,1.7690000000000001,8.477620067,1.5110000000000001,-0.371,1.5558798154,6.78,2.14,7.1097116679,6.891,-4.131,8.0343663098,1.5110000000000001,-0.371,1.5558798154,5.38,-3.76,6.5636879877
2019-07-01 09:00:00,8.314,1.2385,8.4057407913,2.194,-0.4015,2.2304345429,6.12,1.6400000000000001,6.3359292925,7.004,-3.6315,7.8894745231000005,2.194,-0.4015,2.2304345429,4.8100000000000005,-3.23,5.7938760774
2019-07-01 09:30:00,8.3825,1.2385,8.4734991886,2.6825,-0.4015,2.7123805965,5.7,1.6400000000000001,5.9312393309,7.0725,-3.4915000000000003,7.8873841354,2.6825,-0.4015,2.7123805965,4.39,-3.09,5.36844484
2019-07-01 10:00:00,8.403,1.233,8.4929793359,2.513,-0.40700000000000003,2.5457450776,5.89,1.6400000000000001,6.1140575725,7.113,-3.447,7.9042126743,2.513,-0.40700000000000003,2.5457450776,4.6,-3.04,5.5137645941999995
2019-07-01 10:30:00,8.0895,1.233,8.1829273032,1.8895,-0.40700000000000003,1.9328370987,6.2,1.6400000000000001,6.4132363125000005,6.8695,-3.887,7.89295884,1.8895,-0.40700000000000003,1.9328370987,4.98,-3.48,6.075425911
2019-07-01 11:00:00,8.195,1.475,8.3266830131,2.535,-0.41500000000000004,2.5687448297,5.66,1.8900000000000001,5.9672187826,6.915,-3.665,7.826202783,2.535,-0.41500000000000004,2.5687448297,4.38,-3.25,5.4540718734
2019-07-01 11:30:00,8.3115,1.6724999999999999,8.4781064218,2.3615,-0.41750000000000004,2.3981218693,5.95,2.09,6.3063935811,7.0615,-3.4975,7.8801832783,2.3615,-0.41750000000000004,2.3981218693,4.7,-3.08,5.6192882112
2019-07-01 12:00:00,8.3925,1.7015,8.5632446246,2.7025,-0.3885,2.730281762,5.69,2.09,6.0616994317,7.1325,-3.6085000000000003,7.9933615269,2.7025,-0.3885,2.730281762,4.43,-3.22,5.4766139174
2019-07-01 12:30:00,8.6285,1.7015,8.7946639788,2.6685,-0.3885,2.6966320661000003,5.96,2.09,6.31582932,7.3685,-3.2984999999999998,8.0730969584,2.6685,-0.3885,2.6966320661000003,4.7,-2.91,5.5279381328
2019-07-01 13:00:00,8.5785,1.716,8.7484466193,2.4485,-0.374,2.476898918,6.13,2.09,6.4764959662,7.3185,-3.214,7.9931369468,2.4485,-0.374,2.476898918,4.87,-2.84,5.6375970058
2019-07-01 13:30:00,8.652,1.6844999999999999,8.8144565488,2.632,-0.4055,2.6630535575,6.02,2.09,6.372479894,7.402,-3.2455,8.0822567548,2.632,-0.4055,2.6630535575,4.77,-2.84,5.5514412543
2019-07-01 14:00:00,8.451,1.703,8.620882205400001,2.261,-0.387,2.2938809908,6.19,2.09,6.5333146258,7.191,-3.537,8.0137912376,2.261,-0.387,2.2938809908,4.93,-3.15,5.8504187884
2019-07-01 14:30:00,8.6135,1.6935,8.7784010218,2.9335,-0.4365,2.9657974476,5.68,2.13,6.0662426592,7.3235,-3.2765,8.0230358656,2.9335,-0.4365,2.9657974476,4.39,-2.84,5.2285466432
2019-07-01 15:00:00,8.407,1.6855,8.5742964289,2.417,-0.4045,2.4506140557,5.99,2.09,6.3441469088,7.147,-3.3245,7.8823796692,2.417,-0.4045,2.4506140557,4.73,-2.92,5.55871388
2019-07-01 15:30:00,8.565,1.697,8.7314966644,2.705,-0.393,2.7333997146,5.86,2.09,6.2215512535,7.315,-3.573,8.1409799164,2.705,-0.393,2.7333997146,4.61,-3.18,5.6004017713
2019-07-01 16:00:00,8.6285,1.6155,8.7784310956,3.4685,-0.47450000000000003,3.5008059786,5.16,2.09,5.5671985774,7.3085,-3.3345000000000002,8.0332473197,3.4685,-0.47450000000000003,3.5008059786,3.84,-2.86,4.7880267334
2019-07-01 16:30:00,8.5085,1.576,8.6532276204,2.7285,-0.424,2.7612475894,5.78,2.0,6.1162406754,7.2385,-3.584,8.077186283,2.7285,-0.424,2.7612475894,4.51,-3.16,5.5068775182
2019-07-01 17:00:00,8.502,1.566,8.6450193753,2.392,-0.374,2.4210617506,6.11,1.94,6.4105927963,7.272,-3.974,8.2870175576,2.392,-0.374,2.4210617506,4.88,-3.6,6.0641899706
2019-07-01 17:30:00,8.1175,1.2810000000000001,8.2179539576,2.3075,-0.34900000000000003,2.3337431842,5.8100000000000005,1.63,6.0343185199,6.9175,-4.259,8.1234775343,2.3075,-0.34900000000000003,2.3337431842,4.61,-3.91,6.0448490469
2019-07-01 18:00:00,7.8635,1.116,7.9422974164,2.2335,-0.354,2.2613797226,5.63,1.47,5.8187455693,6.6535,-4.594,8.0854126827,2.2335,-0.354,2.2613797226,4.42,-4.24,6.1248673455
2019-07-01 18:30:00,7.798,1.0845,7.8730517749,1.538,-0.3255,1.5720668720000002,6.26,1.4100000000000001,6.4168294352,6.468,-4.4355,7.8427472387,1.538,-0.3255,1.5720668720000002,4.93,-4.11,6.4184889187
2019-07-01 19:00:00,7.9795,1.776,8.1747535896,1.6095000000000002,-0.314,1.6398433614,6.37,2.09,6.7041032212000005,6.5395,-4.924,8.1860146744,1.6095000000000002,-0.314,1.6398433614,4.93,-4.61,6.7495925803
2019-07-01 19:30:00,7.833,1.8275000000000001,8.0433603208,1.373,-0.2625,1.3978681089,6.46,2.09,6.7896759864,6.303,-4.9225,7.9974255389,1.373,-0.2625,1.3978681089,4.93,-4.66,6.7838410948
2019-07-01 20:00:00,7.677,1.7970000000000002,7.8845125404,0.967,-0.293,1.0104147663,6.71,2.09,7.0279584518,6.177,-5.133,8.0313770924,0.967,-0.293,1.0104147663,5.21,-4.84,7.1112375857
2019-07-01 20:30:00,7.533,0.9265,7.5897622657,0.673,-0.29350000000000004,0.7342147166,6.86,1.22,6.9676394855,6.253,-4.1135,7.4847104987,0.673,-0.29350000000000004,0.7342147166,5.58,-3.8200000000000003,6.7623072985
2019-07-01 21:00:00,7.4805,0.9570000000000001,7.5414673141,0.4605,-0.263,0.5303105222,7.02,1.22,7.1252228035,6.1905,-3.983,7.3611533913,0.4605,-0.263,0.5303105222,5.73,-3.7199999999999998,6.8316396274999995
2019-07-01 21:30:00,7.309,1.6425,7.4912807483,0.289,-0.24750000000000003,0.3804960578,7.02,1.8900000000000001,7.2699724896,5.949,-4.6575,7.5553231068999995,0.289,-0.24750000000000003,0.3804960578,5.66,-4.41,7.1752142825
2019-07-01 22:00:00,7.2265,1.905,7.4733745557,0.4565,-0.185,0.492561925,6.77,2.09,7.0852664029,5.7665,-4.905,7.5704390394,0.4565,-0.185,0.492561925,5.31,-4.72,7.1045408015
2019-07-01 22:30:00,7.0935,1.593,7.2701713357,0.7635000000000001,-0.177,0.7837482057,6.33,1.77,6.5728076193,5.5835,-5.187,7.6210525028,0.7635000000000001,-0.177,0.7837482057,4.82,-5.01,6.9521579384
2019-07-01 23:00:00,7.0095,1.484,7.1648688927,0.8995000000000001,-0.156,0.9129272972,6.11,1.6400000000000001,6.3262706234,5.4995,-5.046,7.4636865053,0.8995000000000001,-0.156,0.9129272972,4.6,-4.89,6.7135757983
2019-07-01 23:30:00,6.4925,0.9500000000000001,6.5616351811,0.8525,-0.17,0.8692849073000001,5.64,1.12,5.7501304333,5.1225,-4.67,6.9317318363,0.8525,-0.17,0.8692849073000001,4.27,-4.5,6.2034587127
2019-07-02 00:00:00,6.067,0.6805,6.105044574,1.177,-0.1895,1.1921573931,4.89,0.87,4.9667897076,4.747,-4.3595,6.445094976,1.177,-0.1895,1.1921573931,3.5700000000000003,-4.17,5.4894261995
2019-07-02 00:30:00,5.9719999999999995,0.6155,6.0036342535,0.772,-0.1845,0.7937406692000001,5.2,0.8,5.2611785752,4.662,-4.2745,6.3249975692,0.772,-0.1845,0.7937406692000001,3.89,-4.09,5.6444840331
2019-07-02 01:00:00,5.741,0.596,5.7718538616,0.751,-0.14400000000000002,0.7646809792,4.99,0.74,5.0445713396,4.411,-4.284,6.1489492598,0.751,-0.14400000000000002,0.7646809792,3.66,-4.14,5.5258664479
2019-07-02 01:30:00,5.6975,0.6125,5.7303283065,0.6375000000000001,-0.1275,0.6501249880000001,5.06,0.74,5.1138244006,4.3675,-4.2675,6.1062764841,0.6375000000000001,-0.1275,0.6501249880000001,3.73,-4.14,5.5724770076
2019-07-02 02:00:00,5.59,0.5895,5.6209972647,0.73,-0.1505,0.7453524334,4.86,0.74,4.916014646,4.29,-4.2905,6.0673297463,0.73,-0.1505,0.7453524334,3.56,-4.14,5.4601465182
2019-07-02 02:30:00,5.6685,0.586,5.6987093495,0.8085,-0.154,0.8230359956000001,4.86,0.74,4.916014646,4.3685,-4.294,6.1255390171,0.8085,-0.154,0.8230359956000001,3.56,-4.14,5.4601465182
2019-07-02 03:00:00,5.688,0.608,5.720402783,0.558,-0.132,0.5734003837,5.13,0.74,5.1830975295,4.388,-4.272,6.1240940555,0.558,-0.132,0.5734003837,3.83,-4.14,5.6399024814
2019-07-02 03:30:00,5.647,0.5885,5.677582342,0.6970000000000001,-0.1515,0.7132750171000001,4.95,0.74,5.0050074925,4.367,-4.2915,6.1227168194,0.6970000000000001,-0.1515,0.7132750171000001,3.67,-4.14,5.5324949164
2019-07-02 04:00:00,5.7705,0.5445,5.7961323743,0.7105,-0.1955,0.736906032,5.06,0.74,5.1138244006,4.4905,-4.3355,6.241886774,0.7105,-0.1955,0.736906032,3.7800000000000002,-4.14,5.6060681409
2019-07-02 04:30:00,5.651,0.421,5.6666605686,1.081,-0.319,1.1270856223,4.57,0.74,4.6295248136,4.351,-4.459,6.2300788117,1.081,-0.319,1.1270856223,3.27,-4.14,5.2756516185
2019-07-02 05:00:00,5.733,0.458,5.751265339,0.8130000000000001,-0.28200000000000003,0.8605190294,4.92,0.74,4.9753391844,4.463,-4.422,6.2827106410999995,0.8130000000000001,-0.28200000000000003,0.8605190294,3.65,-4.14,5.5192481372
2019-07-02 05:30:00,5.85,0.53,5.8739594823,0.6900000000000001,-0.26,0.7373601562000001,5.16,0.79,5.2201245196,4.57,-4.19,6.2000806446,0.6900000000000001,-0.26,0.7373601562000001,3.88,-3.93,5.5226171332
2019-07-02 06:00:00,6.0645,0.745,6.1100888087,0.8245,-0.275,0.8691520293,5.24,1.02,5.3383518056,4.8345,-4.705,6.7460666503,0.8245,-0.275,0.8691520293,4.01,-4.43,5.9753660976
2019-07-02 06:30:00,6.5965,1.1145,6.6899867339,0.6565000000000001,-0.28550000000000003,0.7158927992,5.94,1.4,6.1027534769,5.1665,-4.5755,6.9012986097,0.6565000000000001,-0.28550000000000003,0.7158927992,4.51,-4.29,6.2244839143
2019-07-02 07:00:00,6.9645,1.2075,7.0684026838,0.9345,-0.2625,0.9706680689,6.03,1.47,6.2065932685,5.6045,-4.1725,6.9871436582,0.9345,-0.2625,0.9706680689,4.67,-3.91,6.0907306622
2019-07-02 07:30:00,7.6705,1.6764999999999999,7.8515745236,1.1505,-0.29350000000000004,1.1873468322,6.52,1.97,6.8111159144,6.2505,-4.4235,7.6574214002000005,1.1505,-0.29350000000000004,1.1873468322,5.1,-4.13,6.5625376189
2019-07-02 08:00:00,8.2235,2.14,8.4973850242,1.7035,-0.29,1.7280081742000002,6.52,2.43,6.9581103757000005,6.6935,-4.42,8.0211808513,1.7035,-0.29,1.7280081742000002,4.99,-4.13,6.4774223268
2019-07-02 08:30:00,8.2835,1.637,8.4437042375,2.1735,-0.323,2.1973691656,6.11,1.96,6.4166735931,6.9435,-3.673,7.855133433,2.1735,-0.323,2.1973691656,4.77,-3.35,5.8288420806
2019-07-02 09:00:00,8.494,1.2775,8.589530968,2.784,-0.36250000000000004,2.8075010686,5.71,1.6400000000000001,5.9408501075,7.224,-3.3025,7.9430902204,2.784,-0.36250000000000004,2.8075010686,4.44,-2.94,5.3251478853
2019-07-02 09:30:00,8.4655,1.2475,8.5569238924,3.3155,-0.3925,3.3386518986000002,5.15,1.6400000000000001,5.4048219212,7.1755,-3.2725,7.8865110474,3.3155,-0.3925,3.3386518986000002,3.86,-2.88,4.8160149501
2019-07-02 10:00:00,8.6565,1.5795,8.7994211457,3.2065,-0.4305,3.2352700815,5.45,2.01,5.8088380938,7.4265,-3.3105,8.130947823,3.2065,-0.4305,3.2352700815,4.22,-2.88,5.1090899385
2019-07-02 10:30:00,8.487,1.6165,8.6395741359,4.077,-0.5035000000000001,4.1079728882,4.41,2.12,4.8931073971,7.227,-3.4635,8.0140727006,4.077,-0.5035000000000001,4.1079728882,3.15,-2.96,4.3225108444
2019-07-02 11:00:00,8.575,1.847,8.7716608462,4.315,-0.503,4.3442184568,4.26,2.35,4.8651926992,7.305,-3.343,8.0335965794,4.315,-0.503,4.3442184568,2.99,-2.84,4.1237967942000004
2019-07-02 11:30:00,8.5715,1.685,8.7355501973,3.6115,-0.485,3.6439205878000003,4.96,2.17,5.4139172509,7.3415,-3.545,8.1525853108,3.6115,-0.485,3.6439205878000003,3.73,-3.06,4.8245725199
2019-07-02 12:00:00,8.6995,1.6405,8.8528266955,3.3895,-0.4395,3.417875144,5.31,2.08,5.7028501646,7.4395,-3.2995,8.1383573588,3.3895,-0.4395,3.417875144,4.05,-2.86,4.9580338845
2019-07-02 12:30:00,8.647,1.6255000000000002,8.7984577768,3.227,-0.4045,3.2522529499,5.42,2.03,5.7876852022000005,7.377,-3.3245,8.0915035222,3.227,-0.4045,3.2522529499,4.15,-2.92,5.0743373952
2019-07-02 13:00:00,8.683,1.8765,8.8834532278,3.133,-0.3835,3.1563842051,5.55,2.26,5.9925036504,7.453,-3.4935,8.2311451968,3.133,-0.3835,3.1563842051,4.32,-3.11,5.3230160623
2019-07-02 13:30:00,8.625,1.8385,8.8187701665,3.435,-0.4615,3.465863132,5.19,2.3,5.6768036781,7.385,-3.6215,8.2251739951,3.435,-0.4615,3.465863132,3.95,-3.16,5.0584681476
2019-07-02 14:00:00,8.4175,1.5545,8.5598350743,3.3975,-0.48550000000000004,3.4320134761,5.02,2.04,5.4186714239,7.1475,-3.7555,8.0740656735,3.3975,-0.48550000000000004,3.4320134761,3.75,-3.27,4.9754798764
2019-07-02 14:30:00,8.3805,1.557,8.5239092704,3.4905,-0.483,3.5237592497,4.89,2.04,5.298462041,7.0805,-3.753,8.0136439433,3.4905,-0.483,3.5237592497,3.59,-3.27,4.8560271828
2019-07-02 15:00:00,8.2375,1.528,8.378018277,3.7275,-0.512,3.7624992027,4.51,2.04,4.9499191913,6.9075,-3.732,7.8512024716,3.7275,-0.512,3.7624992027,3.18,-3.22,4.5255717871
2019-07-02 15:30:00,8.375,1.6035,8.5271236211,3.495,-0.47650000000000003,3.5273328805,4.88,2.08,5.304790288,7.065,-3.6965,7.9736025265,3.495,-0.47650000000000003,3.5273328805,3.5700000000000003,-3.22,4.8076293534
2019-07-02 16:00:00,8.2105,1.583,8.361710306500001,3.9505,-0.497,3.9816402713,4.26,2.08,4.7406750574,6.8805,-3.757,7.8394087309,3.9505,-0.497,3.9816402713,2.93,-3.26,4.3832065888
2019-07-02 16:30:00,8.2745,1.3695,8.387066263,3.3145,-0.4505,3.344975411,4.96,1.82,5.2833701366,6.9645,-3.7605,7.9148986412,3.3145,-0.4505,3.344975411,3.65,-3.31,4.9273319352
2019-07-02 17:00:00,8.135,1.2665,8.2329974645,3.445,-0.4335,3.4721675147,4.69,1.7000000000000002,4.9885969972,6.845,-3.9335,7.8947100802,3.445,-0.4335,3.4721675147,3.4,-3.5,4.8795491595
2019-07-02 17:30:00,7.953,1.212,8.0448215021,3.093,-0.428,3.1224722577,4.86,1.6400000000000001,5.1292494578,6.683,-4.138,7.8603774082,3.093,-0.428,3.1224722577,3.59,-3.71,5.1625768759
2019-07-02 18:00:00,7.927,1.1145,8.0049634134,2.237,-0.35550000000000004,2.2650715772,5.69,1.47,5.8768188674,6.687,-4.3855,7.9967855573,2.237,-0.35550000000000004,2.2650715772,4.45,-4.03,6.0036155773
2019-07-02 18:30:00,7.811,1.0585,7.8823945125,1.331,-0.3115,1.3669649776,6.48,1.37,6.6232393887,6.5809999999999995,-4.5015,7.9732718033,1.331,-0.3115,1.3669649776,5.25,-4.19,6.7170380377
2019-07-02 19:00:00,7.703,0.897,7.7550511281,1.043,-0.303,1.0861206195,6.66,1.2,6.7672446387,6.483,-4.563,7.927815462,1.043,-0.303,1.0861206195,5.44,-4.26,6.9095007056
2019-07-02 19:30:00,7.899,1.0,7.9620475382,0.879,-0.29,0.9256030467,7.02,1.29,7.1375415936,6.699,-4.5,8.0701053896,0.879,-0.29,0.9256030467,5.82,-4.21,7.1830703742
2019-07-02 20:00:00,7.8355,0.922,7.8895591924,1.0155,-0.268,1.0502686561,6.82,1.19,6.9230412392,6.5855,-4.328,7.8803803366,1.0155,-0.268,1.0502686561,5.57,-4.06,6.8926410033
2019-07-02 20:30:00,7.607,0.6910000000000001,7.6383198413999995,0.787,-0.269,0.831703072,6.82,0.96,6.8872345684,6.357,-4.329,7.6910135873000005,0.787,-0.269,0.831703072,5.57,-4.06,6.8926410033
2019-07-02 21:00:00,7.5075,0.578,7.5297171428,0.5475,-0.28200000000000003,0.6158573293,6.96,0.86,7.0129309137,6.2475,-4.302,7.5854110139,0.5475,-0.28200000000000003,0.6158573293,5.7,-4.02,6.9749838709
2019-07-02 21:30:00,7.4375,0.5195000000000001,7.4556211344,0.47750000000000004,-0.2705,0.5487954993,6.96,0.79,7.0046912851,6.1775,-4.4005,7.5845834757,0.47750000000000004,-0.2705,0.5487954993,5.7,-4.13,7.0389558885
2019-07-02 22:00:00,7.0235,0.5645,7.0461487708,0.6835,-0.1855,0.7082248937000001,6.34,0.75,6.3842070768,5.7935,-4.6455,7.4259889914,0.6835,-0.1855,0.7082248937000001,5.11,-4.46,6.7826027453
2019-07-02 22:30:00,6.913,0.593,6.9383872766,0.753,-0.157,0.7691930837000001,6.16,0.75,6.2054895053,5.673,-4.717,7.3778735419,0.753,-0.157,0.7691930837000001,4.92,-4.5600000000000005,6.7082039325
2019-07-02 23:00:00,6.6365,0.6375000000000001,6.6670487098999995,0.5865,-0.1525,0.6060020627,6.05,0.79,6.101360504,5.3765,-4.7925,7.2024168513,0.5865,-0.1525,0.6060020627,4.79,-4.64,6.6688604724000005
2019-07-02 23:30:00,6.367,0.596,6.3948342434,0.727,-0.154,0.743131886,5.64,0.75,5.6896484953,5.047,-4.314,6.6394883086,0.727,-0.154,0.743131886,4.32,-4.16,5.9973327405
2019-07-03 00:00:00,6.194,0.5690000000000001,6.2200801442,0.874,-0.181,0.8925452369,5.32,0.75,5.3726064438,4.924,-4.601,6.7390635106,0.874,-0.181,0.8925452369,4.05,-4.42,5.9949061711
2019-07-03 00:30:00,6.1165,0.5845,6.1443642877,0.9565,-0.1955,0.9762748076000001,5.16,0.78,5.2186205074,4.8565000000000005,-4.7655,6.8040857211,0.9565,-0.1955,0.9762748076000001,3.9,-4.57,6.0079031284
2019-07-03 01:00:00,6.1245,0.713,6.1658632202,0.8445,-0.177,0.8628494944,5.28,0.89,5.3544841021,4.8545,-4.6370000000000005,6.7132659153,0.8445,-0.177,0.8628494944,4.01,-4.46,5.997641203
2019-07-03 01:30:00,5.8215,0.5725,5.8495827629,0.9915,-0.17750000000000002,1.0072628753,4.83,0.75,4.8878829773,4.5415,-4.6375,6.4908881133000005,0.9915,-0.17750000000000002,1.0072628753,3.55,-4.46,5.7003596378
2019-07-03 02:00:00,5.6055,0.577,5.6351183883000004,0.8255,-0.17300000000000001,0.8434330145000001,4.78,0.75,4.8384811666,4.3155,-4.753,6.419855859,0.8255,-0.17300000000000001,0.8434330145000001,3.49,-4.58,5.7581681115
2019-07-03 02:30:00,5.5415,0.604,5.5743195325,0.7615000000000001,-0.146,0.7753697505,4.78,0.75,4.8384811666,4.2515,-4.626,6.2829235432,0.7615000000000001,-0.146,0.7753697505,3.49,-4.48,5.6789523682
2019-07-03 03:00:00,5.5315,0.5730000000000001,5.5610989247,0.8315,-0.177,0.8501301371000001,4.7,0.75,4.7594642556,4.2315,-4.607,6.2554009664,0.8315,-0.177,0.8501301371000001,3.4,-4.43,5.5843441871
2019-07-03 03:30:00,5.76,0.5695,5.7880851972,0.93,-0.18050000000000002,0.9473543424,4.83,0.75,4.8878829773,4.46,-4.3705,6.2444271355,0.93,-0.18050000000000002,0.9473543424,3.5300000000000002,-4.19,5.4787772358
2019-07-03 04:00:00,5.684,0.5725,5.7127587250000005,0.9540000000000001,-0.17750000000000002,0.9703722224,4.73,0.75,4.7890917719,4.404,-4.3675,6.2024408300000005,0.9540000000000001,-0.17750000000000002,0.9703722224,3.45,-4.19,5.4275777286
2019-07-03 04:30:00,5.7245,0.5740000000000001,5.7532057368,0.8645,-0.176,0.8822336709,4.86,0.75,4.9175298677,4.4345,-4.326,6.195084039,0.8645,-0.176,0.8822336709,3.5700000000000003,-4.15,5.4742488069
2019-07-03 05:00:00,5.782,0.552,5.8082895933,0.812,-0.198,0.8357918401000001,4.97,0.75,5.0262709835,4.5120000000000005,-4.348,6.2660392594,0.812,-0.198,0.8357918401000001,3.7,-4.15,5.5599010783
2019-07-03 05:30:00,5.9855,0.8585,6.0467538812,0.6655,-0.24150000000000002,0.7079636290000001,5.32,1.1,5.4325316382,4.6955,-4.1615,6.2742172819,0.6655,-0.24150000000000002,0.7079636290000001,4.03,-3.92,5.6220369974
2019-07-03 06:00:00,6.2905,0.909,6.3558375727,0.7305,-0.251,0.7724190896,5.5600000000000005,1.16,5.6797183029,5.0405,-4.121,6.5107051269,0.7305,-0.251,0.7724190896,4.31,-3.87,5.7924951446
2019-07-03 06:30:00,6.992,0.961,7.0577322845,0.752,-0.229,0.786094778,6.24,1.19,6.3524562179,5.712,-3.709,6.8105524739,0.752,-0.229,0.786094778,4.96,-3.48,6.0590428287
2019-07-03 07:00:00,7.431,1.3895,7.5597930693,0.861,-0.2305,0.8913199482,6.57,1.62,6.7667791452,6.101,-3.8705,7.2251623684,0.861,-0.2305,0.8913199482,5.24,-3.64,6.380219432
2019-07-03 07:30:00,8.1185,1.4925000000000002,8.2545501695,1.1285,-0.2675,1.1597708825,6.99,1.76,7.2081689769,6.8485,-3.7175000000000002,7.7924167304,1.1285,-0.2675,1.1597708825,5.72,-3.45,6.6798877236
2019-07-03 08:00:00,8.323,1.333,8.4290698182,1.703,-0.297,1.7287041389,6.62,1.63,6.8177195601000005,7.083,-3.487,7.894812094,1.703,-0.297,1.7287041389,5.38,-3.19,6.2546382789
2019-07-03 08:30:00,8.547,1.5805,8.6919036609,2.497,-0.3295,2.518646313,6.05,1.9100000000000001,6.3443360567,7.307,-3.5595,8.1278711389,2.497,-0.3295,2.518646313,4.8100000000000005,-3.23,5.7938760774
2019-07-03 09:00:00,8.612,1.5575,8.7517055623,2.892,-0.35250000000000004,2.9134035508,5.72,1.9100000000000001,6.0304643271,7.342,-3.3225,8.0587821816,2.892,-0.35250000000000004,2.9134035508,4.45,-2.9699999999999998,5.3500841115
2019-07-03 09:30:00,8.4535,1.268,8.5480691533,3.2135,-0.41200000000000003,3.2398034277,5.24,1.6800000000000002,5.5027265969,7.1435,-3.232,7.8406260114,3.2135,-0.41200000000000003,3.2398034277,3.93,-2.8200000000000003,4.8370755628
2019-07-03 10:00:00,8.658,2.3685,8.976121448,3.498,-0.48150000000000004,3.530983751,5.16,2.85,5.8947519032,7.248,-3.9915000000000003,8.2743928025,3.498,-0.48150000000000004,3.530983751,3.75,-3.51,5.1363995172
2019-07-03 10:30:00,8.6435,1.6219999999999999,8.7943718508,3.6235,-0.458,3.6523302493000003,5.02,2.08,5.4338568255,7.3735,-3.528,8.1740617963,3.6235,-0.458,3.6523302493000003,3.75,-3.07,4.8463800924000004
2019-07-03 11:00:00,8.7455,1.587,8.8883260094,3.7755,-0.493,3.8075516083,4.97,2.08,5.3876989522,7.4455,-3.323,8.1533918862,3.7755,-0.493,3.8075516083,3.67,-2.83,4.6344147419
2019-07-03 11:30:00,8.655,1.7735,8.8348360058,3.915,-0.5165000000000001,3.9489235559,4.74,2.29,5.2641903461,7.365,-3.3865,8.106269626,3.915,-0.5165000000000001,3.9489235559,3.45,-2.87,4.4876942855
2019-07-03 12:00:00,8.66,1.651,8.8159741946,3.98,-0.539,4.0163317841,4.68,2.19,5.1670591249,7.39,-3.689,8.2595896387,3.98,-0.539,4.0163317841,3.41,-3.15,4.6422623795
2019-07-03 12:30:00,8.4845,1.5394999999999999,8.6230389365,3.8045,-0.5305,3.8413084359000003,4.68,2.07,5.1173528313,7.2145,-3.6805,8.0990796082,3.8045,-0.5305,3.8413084359000003,3.41,-3.15,4.6422623795
2019-07-03 13:00:00,8.7795,1.4775,8.902956054,4.3595,-0.5925,4.3995791276,4.42,2.07,4.880706916,7.4195,-3.3425000000000002,8.1376462506,4.3595,-0.5925,4.3995791276,3.06,-2.75,4.1141341738
2019-07-03 13:30:00,8.647,1.53,8.7813159037,4.167,-0.54,4.201843524,4.48,2.07,4.9351089147,7.287,-3.38,8.0327311047,4.167,-0.54,4.201843524,3.12,-2.84,4.2190046219
2019-07-03 14:00:00,8.518,1.33,8.621207804,3.768,-0.51,3.8023576896,4.75,1.8399999999999999,5.0939277576,7.168,-3.59,8.0167527092,3.768,-0.51,3.8023576896,3.4,-3.08,4.5876355566
2019-07-03 14:30:00,8.5015,1.5335,8.6386992366,4.3515,-0.5565,4.3869402207,4.15,2.09,4.6465686264,7.1315,-3.4365,7.9163011881,4.3515,-0.5565,4.3869402207,2.7800000000000002,-2.88,4.0028489854
2019-07-03 15:00:00,8.524000000000001,1.5105,8.6568000006,3.814,-0.5295,3.8505799888,4.71,2.04,5.13280625,7.174,-3.6195,8.0353628574,3.814,-0.5295,3.8505799888,3.36,-3.09,4.5648329652
2019-07-03 15:30:00,8.409,1.5510000000000002,8.5508410113,4.119,-0.539,4.1541162718,4.29,2.09,4.7720226320000005,7.059,-3.809,8.0210948131,4.119,-0.539,4.1541162718,2.94,-3.27,4.3973287346
2019-07-03 16:00:00,8.428,1.6125,8.5808705998,3.838,-0.47750000000000004,3.867589721,4.59,2.09,5.0434313716,7.088,-3.7475,8.0176991868,3.838,-0.47750000000000004,3.867589721,3.25,-3.27,4.6103579037
2019-07-03 16:30:00,8.383,1.6365,8.5412423716,3.453,-0.4535,3.482652904,4.93,2.09,5.3547175462,7.063,-3.9235,8.0795928889,3.453,-0.4535,3.482652904,3.61,-3.47,5.0072946788
2019-07-03 17:00:00,8.2585,1.331,8.3650692316,3.0985,-0.429,3.1280574243,5.16,1.76,5.4518987518,6.9585,-4.239,8.1479962721,3.0985,-0.429,3.1280574243,3.86,-3.81,5.4236242494999996
2019-07-03 17:30:00,7.8855,1.2165,7.9787832719,2.4655,-0.35350000000000004,2.4907132513,5.42,1.57,5.6428095839,6.5655,-4.3635,7.8832685163,2.4655,-0.35350000000000004,2.4907132513,4.1,-4.01,5.734989102
2019-07-03 18:00:00,7.717,0.8375,7.7623124937,2.147,-0.35250000000000004,2.1757447575,5.57,1.19,5.6957001326,6.3870000000000005,-4.5125,7.8202573647,2.147,-0.35250000000000004,2.1757447575,4.24,-4.16,5.9399663299
2019-07-03 18:30:00,7.6005,0.8995000000000001,7.6535416965,1.4605000000000001,-0.29050000000000004,1.4891106406,6.14,1.19,6.2542545519,6.3105,-4.4505,7.7220049534,1.4605000000000001,-0.29050000000000004,1.4891106406,4.85,-4.16,6.3896870033
2019-07-03 19:00:00,7.65,0.919,7.7050023361,1.06,-0.271,1.0940936889,6.59,1.19,6.6965812173,6.37,-4.431,7.7595528866,1.06,-0.271,1.0940936889,5.31,-4.16,6.7454947928
2019-07-03 19:30:00,7.6245,0.9265,7.6805860779,0.6545000000000001,-0.2635,0.7055512030000001,6.97,1.19,7.0708556766,6.3845,-4.2935,7.6938925454,0.6545000000000001,-0.2635,0.7055512030000001,5.73,-4.03,7.0052694452
2019-07-03 20:00:00,7.4525,0.899,7.5065276427,0.4025,-0.261,0.4797158013,7.05,1.16,7.1447953085,6.2125,-4.481,7.6599293241,0.4025,-0.261,0.4797158013,5.8100000000000005,-4.22,7.1808425689
2019-07-03 20:30:00,7.311,1.2605,7.4188665745,0.261,-0.23950000000000002,0.3542333271,7.05,1.5,7.207808266,5.871,-4.8095,7.5894618551,0.261,-0.23950000000000002,0.3542333271,5.61,-4.57,7.2358137068
2019-07-03 21:00:00,7.52,0.878,7.5710820891,0.2,-0.222,0.2988042838,7.32,1.1,7.4021888655,6.21,-3.992,7.3824226376,0.2,-0.222,0.2988042838,6.01,-3.77,7.0945753925
2019-07-03 21:30:00,7.467,0.8645,7.5168776264,0.117,-0.23550000000000001,0.2629624498,7.35,1.1,7.4318571030000005,6.167,-3.9655,7.3319219343,0.117,-0.23550000000000001,0.2629624498,6.05,-3.73,7.1074186594
2019-07-03 22:00:00,7.221,0.788,7.2638684597,0.14100000000000001,-0.152,0.2073282422,7.08,0.9400000000000001,7.1421285343,5.921,-4.042,7.1691007107,0.14100000000000001,-0.152,0.2073282422,5.78,-3.89,6.9671012624
2019-07-03 22:30:00,6.999,0.615,7.025967976,0.229,-0.135,0.26583077320000004,6.77,0.75,6.8114168864,5.709,-4.335,7.168326583,0.229,-0.135,0.26583077320000004,5.48,-4.2,6.9043754243
2019-07-03 23:00:00,6.7765,0.589,6.8020491949,0.4565,-0.161,0.4840591389,6.32,0.75,6.3643459994,5.5065,-4.551,7.1437485433,0.4565,-0.161,0.4840591389,5.05,-4.39,6.6913825178
2019-07-03 23:30:00,6.6690000000000005,0.9925,6.742448906,0.499,-0.14750000000000002,0.5203433962,6.17,1.1400000000000001,6.2744322452,5.389,-4.6175,7.0966631067,0.499,-0.14750000000000002,0.5203433962,4.89,-4.47,6.6251792429
2019-07-04 00:00:00,6.5135000000000005,1.5310000000000001,6.6910121245,0.47350000000000003,-0.11900000000000001,0.48822458970000004,6.04,1.65,6.2613177527,5.0335,-5.009,7.1011409823,0.47350000000000003,-0.11900000000000001,0.48822458970000004,4.5600000000000005,-4.89,6.6862321228
2019-07-04 00:30:00,6.254,1.1945000000000001,6.3670516136,0.394,-0.1255,0.4135048367,5.86,1.32,6.0068294466,4.844,-4.6355,6.7046399046000005,0.394,-0.1255,0.4135048367,4.45,-4.51,6.3358188105
2019-07-04 01:00:00,6.1115,0.7875000000000001,6.1620279535,0.3915,-0.12250000000000001,0.4102176252,5.72,0.91,5.7919340466,4.7815,-4.3425,6.4591058592,0.3915,-0.12250000000000001,0.4102176252,4.39,-4.22,6.0893759943
2019-07-04 01:30:00,6.052,0.7765000000000001,6.1016109553,0.382,-0.1335,0.4046557179,5.67,0.91,5.7425604046,4.652,-4.4035,6.405615993,0.382,-0.1335,0.4046557179,4.27,-4.27,6.0386919113
2019-07-04 02:00:00,5.949,1.5685,6.1522998342,0.279,-0.1115,0.3004550715,5.67,1.6800000000000002,5.9136536929,4.509,-5.0715,6.7861029501,0.279,-0.1115,0.3004550715,4.23,-4.96,6.5187805608
2019-07-04 02:30:00,5.8355,0.6675,5.8735522897,0.10550000000000001,-0.1125,0.1542287262,5.73,0.78,5.7828453204,4.5055,-4.3525,6.2644861322,0.10550000000000001,-0.1125,0.1542287262,4.4,-4.24,6.1104500653
2019-07-04 03:00:00,5.8415,0.7655000000000001,5.8914440081,0.1115,-0.1145,0.1598202115,5.73,0.88,5.7971803491,4.5115,-4.4245,6.3190056575,0.1115,-0.1145,0.1598202115,4.4,-4.31,6.1592288478
2019-07-04 03:30:00,5.827,0.76,5.876353376,0.097,-0.08,0.1257338459,5.73,0.84,5.7912433898,4.497,-4.39,6.2845134259,0.097,-0.08,0.1257338459,4.4,-4.31,6.1592288478
2019-07-04 04:00:00,5.6690000000000005,0.677,5.7092810406000005,0.089,-0.073,0.11510864430000001,5.58,0.75,5.6301776171,4.359,-4.343,6.1532536109,0.089,-0.073,0.11510864430000001,4.27,-4.27,6.0386919113
2019-07-04 04:30:00,5.348,0.651,5.3874766821,0.098,-0.099,0.1393018306,5.25,0.75,5.3033008589,4.048,-4.639,6.156835632,0.098,-0.099,0.1393018306,3.95,-4.54,6.0178152182
2019-07-04 05:00:00,5.3845,0.6635,5.4252255713,0.044500000000000005,-0.08650000000000001,0.0972753823,5.34,0.75,5.3924113345,4.1045,-4.6265,6.1847734397,0.044500000000000005,-0.08650000000000001,0.0972753823,4.06,-4.54,6.0905828949
2019-07-04 05:30:00,5.6535,0.9410000000000001,5.7312776281,0.0235,-0.149,0.15084180460000002,5.63,1.09,5.7345444457,4.2835,-4.749,6.395418145,0.0235,-0.149,0.15084180460000002,4.26,-4.6,6.2695773382
2019-07-04 06:00:00,5.855,1.241,5.9850736002,0.085,-0.169,0.1891718795,5.77,1.4100000000000001,5.9397811407,4.445,-5.049,6.7268436878,0.085,-0.169,0.1891718795,4.36,-4.88,6.54400489
2019-07-04 06:30:00,6.61,1.5550000000000002,6.7904436527000005,0.17,-0.185,0.2512468905,6.44,1.74,6.6709219753,5.1,-4.655,6.905,0.17,-0.185,0.2512468905,4.93,-4.47,6.6547576966
2019-07-04 07:00:00,7.034,0.975,7.1012520727,0.374,-0.17500000000000002,0.4129176673,6.66,1.15,6.7585575384,5.734,-3.835,6.8982592732,0.374,-0.17500000000000002,0.4129176673,5.36,-3.66,6.4903929003
2019-07-04 07:30:00,7.751,1.966,7.9964465233,0.731,-0.184,0.7538016981,7.02,2.15,7.3418594375,6.301,-4.194,7.5691635601,0.731,-0.184,0.7538016981,5.57,-4.01,6.8633082402
2019-07-04 08:00:00,8.0385,2.2875,8.3576395292,1.1885,-0.2225,1.2091478404,6.85,2.51,7.295382101,6.5185,-4.5425,7.9451336364,1.1885,-0.2225,1.2091478404,5.33,-4.32,6.8608527167
2019-07-04 08:30:00,8.29,2.329,8.6109430959,1.71,-0.251,1.7283231758,6.58,2.58,7.0677294798,6.8100000000000005,-4.421,8.1191958346,1.71,-0.251,1.7283231758,5.1,-4.17,6.5877841495
2019-07-04 09:00:00,8.2665,1.6035,8.4205839762,2.2265,-0.28650000000000003,2.2448573451,6.04,1.8900000000000001,6.3287992542,6.9365,-3.5965,7.8134399915,2.2265,-0.28650000000000003,2.2448573451,4.71,-3.31,5.7567525568
2019-07-04 09:30:00,8.3885,1.334,8.4939088911,2.6885,-0.316,2.7070072497,5.7,1.65,5.9340121335,7.0585,-3.206,7.7524743308,2.6885,-0.316,2.7070072497,4.37,-2.89,5.239179325
2019-07-04 10:00:00,8.4985,1.2945,8.5965244431,3.0885,-0.35550000000000004,3.1088924877,5.41,1.65,5.656023338,7.1285,-3.1755,7.8038011571,3.0885,-0.35550000000000004,3.1088924877,4.04,-2.8200000000000003,4.9268651291
2019-07-04 10:30:00,8.3745,1.4235,8.4946219751,3.4545,-0.41650000000000004,3.4795175671000003,4.92,1.8399999999999999,5.2528087725,6.9845,-3.3465,7.7448242395,3.4545,-0.41650000000000004,3.4795175671000003,3.5300000000000002,-2.93,4.5875701630000005
2019-07-04 11:00:00,8.5035,2.5185,8.8686162675,3.7235,-0.4615,3.7519907383,4.78,2.98,5.6328323249,6.9735,-4.2815,8.1829667297,3.7235,-0.4615,3.7519907383,3.25,-3.8200000000000003,5.01546608
2019-07-04 11:30:00,8.359,2.586,8.7498729705,3.199,-0.394,3.223171885,5.16,2.98,5.9586911314,6.879,-4.414,8.1733736609,3.199,-0.394,3.223171885,3.68,-4.02,5.4500275229
2019-07-04 12:00:00,8.415,2.5825,8.8023594138,3.125,-0.3975,3.1501795584,5.29,2.98,6.0716142829,6.895,-4.4475,8.2049546769,3.125,-0.3975,3.1501795584,3.77,-4.05,5.5331184697
2019-07-04 12:30:00,8.437,2.6325000000000003,8.8381573447,4.067,-0.4975,4.0973156151,4.37,3.13,5.3752953407,6.8870000000000005,-4.3075,8.123135186,4.067,-0.4975,4.0973156151,2.8200000000000003,-3.81,4.7400949358
2019-07-04 13:00:00,8.45,2.5165,8.8167608706,4.16,-0.5035000000000001,4.1903594416,4.29,3.02,5.2463797041,6.9,-4.3635,8.1639532244,4.16,-0.5035000000000001,4.1903594416,2.74,-3.86,4.7336244042
2019-07-04 13:30:00,8.3045,2.4475,8.6576542146,4.2845,-0.5325,4.3174641284,4.02,2.98,5.0040783367,6.7845,-4.6625,8.2321532116,4.2845,-0.5325,4.3174641284,2.5,-4.13,4.8277220301
2019-07-04 14:00:00,8.198,2.448,8.5556944779,4.238,-0.532,4.2712607038,3.96,2.98,4.9560064568,6.678,-4.692,8.1615285333,4.238,-0.532,4.2712607038,2.44,-4.16,4.8227792817
2019-07-04 14:30:00,8.272,2.394,8.6114586453,4.162,-0.586,4.2030512726,4.11,2.98,5.0766622893,6.702,-4.746,8.212266435,4.162,-0.586,4.2030512726,2.54,-4.16,4.8741358208
2019-07-04 15:00:00,8.2075,2.401,8.5514827515,3.8875,-0.579,3.930381311,4.32,2.98,5.2481234742,6.6375,-4.739,8.1556438894,3.8875,-0.579,3.930381311,2.75,-4.16,4.9867925563
2019-07-04 15:30:00,8.2135,2.527,8.593445831,3.2735,-0.453,3.3046953339,4.94,2.98,5.7692287179,6.6335,-4.683,8.1199637468,3.2735,-0.453,3.3046953339,3.36,-4.23,5.4020829316
2019-07-04 16:00:00,8.1705,2.5605,8.5623145527,3.4105,-0.41950000000000004,3.4362029189,4.76,2.98,5.6158703689,6.5705,-4.7795000000000005,8.1249671076,3.4105,-0.41950000000000004,3.4362029189,3.16,-4.36,5.3847191199
2019-07-04 16:30:00,8.1805,2.5665,8.5736516433,3.1405,-0.41350000000000003,3.1676051679,5.04,2.98,5.8550832616,6.5705,-4.9535,8.2285255362,3.1405,-0.41350000000000003,3.1676051679,3.43,-4.54,5.6900351493
2019-07-04 17:00:00,7.9325,1.6400000000000001,8.1002565546,2.8925,-0.39,2.9186737142,5.04,2.03,5.4334611437,6.4725,-4.41,7.8320722832000005,2.8925,-0.39,2.9186737142,3.58,-4.02,5.3830103102
2019-07-04 17:30:00,7.6745,0.9235000000000001,7.7298643261,2.5345,-0.3365,2.5567406008,5.14,1.26,5.2921829145,6.3145,-4.4965,7.7518657432,2.5345,-0.3365,2.5567406008,3.7800000000000002,-4.16,5.6208540276
2019-07-04 18:00:00,7.562,0.892,7.6144276213,2.062,-0.298,2.0834221848,5.5,1.19,5.6272639888,6.202,-4.458,7.6379688399,2.062,-0.298,2.0834221848,4.14,-4.16,5.8690033225
2019-07-04 18:30:00,7.5355,0.986,7.5997339592,1.5554999999999999,-0.294,1.5830401922,5.98,1.28,6.1154558293,6.2255,-4.764,7.8391674462,1.5554999999999999,-0.294,1.5830401922,4.67,-4.47,6.4645030745
2019-07-04 19:00:00,7.563,1.2555,7.6665017609,1.093,-0.2645,1.1245484649,6.47,1.52,6.646149261,6.273,-4.8645,7.9381288255,1.093,-0.2645,1.1245484649,5.18,-4.6,6.9276547258
2019-07-04 19:30:00,7.211,0.9565,7.274160656,0.651,-0.28350000000000003,0.7100515826,6.5600000000000005,1.24,6.6761665647,5.901,-4.9235,7.6852230449,0.651,-0.28350000000000003,0.7100515826,5.25,-4.64,7.0065754831
2019-07-04 20:00:00,7.232,0.902,7.2880332052,0.28200000000000003,-0.28800000000000003,0.4030731943,6.95,1.19,7.0511417515,5.922,-4.928,7.7042370161000004,0.28200000000000003,-0.28800000000000003,0.4030731943,5.64,-4.64,7.3033690856
2019-07-04 20:30:00,7.312,0.97,7.3760588392,0.292,-0.22,0.3656008753,7.02,1.19,7.1201474704,5.992,-4.86,7.7151580671,0.292,-0.22,0.3656008753,5.7,-4.64,7.3498027184
2019-07-04 21:00:00,7.1725,0.9465,7.2346816447,0.2025,-0.24350000000000002,0.3166993843,6.97,1.19,7.0708556766,5.8525,-4.8435,7.5967919874,0.2025,-0.24350000000000002,0.3166993843,5.65,-4.6,7.2857738093
2019-07-04 21:30:00,6.883,0.7565000000000001,6.9244480827,0.253,-0.2635,0.3652961128,6.63,1.02,6.7080026834,5.603,-4.8635,7.4193828079,0.253,-0.2635,0.3652961128,5.35,-4.6,7.0556714776
2019-07-04 22:00:00,6.8745,0.5565,6.8969879295,0.24450000000000002,-0.20350000000000001,0.3181076862,6.63,0.76,6.6734174154,5.5344999999999995,-5.0135,7.4676550871,0.24450000000000002,-0.20350000000000001,0.3181076862,5.29,-4.8100000000000005,7.149839159
2019-07-04 22:30:00,6.862,0.5845,6.8868486443,0.512,-0.17550000000000002,0.5412432448,6.35,0.76,6.3953186003999996,5.542,-4.9254999999999995,7.414466552,0.512,-0.17550000000000002,0.5412432448,5.03,-4.75,6.9183379507
2019-07-04 23:00:00,6.6265,0.807,6.6754588794,0.6565000000000001,-0.183,0.6815286128,5.97,0.99,6.0515287325,5.2365,-5.323,7.4669445726,0.6565000000000001,-0.183,0.6815286128,4.58,-5.14,6.8844752886
2019-07-04 23:30:00,6.2675,0.8325,6.3225479437,0.47750000000000004,-0.1575,0.5028046340000001,5.79,0.99,5.8740275791,4.7875,-4.8275,6.7988905345,0.47750000000000004,-0.1575,0.5028046340000001,4.31,-4.67,6.3549193543
2019-07-05 00:00:00,6.079,0.9530000000000001,6.1532471103,0.189,-0.157,0.2457030728,5.89,1.11,5.9936800048,4.649,-4.997,6.8251893747,0.189,-0.157,0.2457030728,4.46,-4.84,6.5815803573
2019-07-05 00:30:00,5.809,1.2495,5.9418626078,0.169,-0.18050000000000002,0.24726756760000002,5.64,1.43,5.8184619961,4.269,-5.4905,6.954850915,0.169,-0.18050000000000002,0.24726756760000002,4.1,-5.31,6.7086585842
2019-07-05 01:00:00,5.5995,0.5645,5.627882417,0.0795,-0.1855,0.2018179873,5.52,0.75,5.5707180866,4.1795,-4.7855,6.3536785015,0.0795,-0.1855,0.2018179873,4.1,-4.6,6.1619802012000005
2019-07-05 01:30:00,5.4275,0.553,5.45559944,0.0475,-0.197,0.20264562660000002,5.38,0.75,5.4320254049,4.0575,-5.027,6.4601884841,0.0475,-0.197,0.20264562660000002,4.01,-4.83,6.2776587993
2019-07-05 02:00:00,5.333,0.48650000000000004,5.3551443725,0.043000000000000003,-0.1635,0.1690599006,5.29,0.65,5.3297842358,3.993,-4.9935,6.3936758793,0.043000000000000003,-0.1635,0.1690599006,3.95,-4.83,6.2395031854
2019-07-05 02:30:00,5.3255,0.23750000000000002,5.3307932337,0.035500000000000004,-0.17250000000000001,0.1761150192,5.29,0.41000000000000003,5.3058646798,3.9855,-4.8425,6.2716837054,0.035500000000000004,-0.17250000000000001,0.1761150192,3.95,-4.67,6.1164859192
2019-07-05 03:00:00,5.219,0.748,5.27233013,0.029,-0.122,0.12539936200000001,5.19,0.87,5.2624138948,3.719,-4.932,6.177020722,0.029,-0.122,0.12539936200000001,3.69,-4.8100000000000005,6.0623592767
2019-07-05 03:30:00,5.1315,0.502,5.1559961453,0.021500000000000002,-0.188,0.1892253947,5.11,0.6900000000000001,5.1563746955,3.7115,-4.788,6.0580670391,0.021500000000000002,-0.188,0.1892253947,3.69,-4.6,5.8971264189
2019-07-05 04:00:00,5.2435,0.537,5.2709260334,0.0335,-0.213,0.21561829700000001,5.21,0.75,5.2637059188,3.8035,-4.763,6.0953081341,0.0335,-0.213,0.21561829700000001,3.77,-4.55,5.9089254522
2019-07-05 04:30:00,5.2135,0.48950000000000005,5.2364293655,0.0035,-0.2205,0.220527776,5.21,0.71,5.2581555702,3.8335,-4.8105,6.1511488764,0.0035,-0.2205,0.220527776,3.83,-4.59,5.9780431581
2019-07-05 05:00:00,5.212,0.485,5.2345170742,0.002,-0.225,0.22500888870000002,5.21,0.71,5.2581555702,3.872,-4.765,6.1398378643000004,0.002,-0.225,0.22500888870000002,3.87,-4.54,5.965609776
2019-07-05 05:30:00,5.2445,0.7825000000000001,5.3025547145,0.0345,-0.2775,0.279636371,5.21,1.06,5.3167377216,3.8545,-5.0375,6.342994285,0.0345,-0.2775,0.279636371,3.8200000000000003,-4.76,6.1032778079
2019-07-05 06:00:00,5.413,0.581,5.4440912924,0.133,-0.279,0.3090792779,5.28,0.86,5.3495794227,4.043,-5.089,6.4995207516,0.133,-0.279,0.3090792779,3.91,-4.8100000000000005,6.1987256755
2019-07-05 06:30:00,6.245,0.773,6.2926587386,0.265,-0.277,0.38334579690000004,5.98,1.05,6.0714825208,4.765,-4.767,6.7401419866,0.265,-0.277,0.38334579690000004,4.5,-4.49,6.3568938956
2019-07-05 07:00:00,6.7445,1.393,6.8868519114,0.6545000000000001,-0.277,0.7107033488000001,6.09,1.67,6.3148238297,5.2245,-5.147,7.3339627249,0.6545000000000001,-0.277,0.7107033488000001,4.57,-4.87,6.6784579058
2019-07-05 07:30:00,7.3095,1.4635,7.4545705778,0.9495,-0.29650000000000004,0.9947172965000001,6.36,1.76,6.5990302318000005,5.8095,-4.8765,7.5848890895,0.9495,-0.29650000000000004,0.9947172965000001,4.86,-4.58,6.6780236597
2019-07-05 08:00:00,7.8885000000000005,1.826,8.0970802299,0.9585,-0.294,1.0025758076,6.93,2.12,7.2470200772,6.3085,-4.934,8.0088406308,0.9585,-0.294,1.0025758076,5.35,-4.64,7.0818147392
2019-07-05 08:30:00,7.936,1.8185,8.1416852217,1.116,-0.3015,1.1560096237,6.82,2.12,7.1419045079,6.356,-4.9415,8.0509103988,1.116,-0.3015,1.1560096237,5.24,-4.64,6.9990856546
2019-07-05 09:00:00,8.177,2.126,8.4488582069,1.857,-0.34400000000000003,1.8885933919000002,6.32,2.47,6.7855213506,6.607,-4.744,8.1337558975,1.857,-0.34400000000000003,1.8885933919000002,4.75,-4.4,6.4747586828
2019-07-05 09:30:00,8.268,1.663,8.4335871964,1.6680000000000001,-0.317,1.697855412,6.6,1.98,6.8906022959,6.758,-4.277,7.9977054834,1.6680000000000001,-0.317,1.697855412,5.09,-3.96,6.4490076756
2019-07-05 10:00:00,8.3035,1.166,8.384966800800001,3.1935000000000002,-0.47400000000000003,3.2284854421,5.11,1.6400000000000001,5.3667215318,6.9235,-3.774,7.8852982347000005,3.1935000000000002,-0.47400000000000003,3.2284854421,3.73,-3.3,4.9802509977
2019-07-05 10:30:00,8.274000000000001,1.0825,8.3445121038,3.524,-0.5575,3.5678259837,4.75,1.6400000000000001,5.025146764,6.7940000000000005,-3.8575,7.8127295006,3.524,-0.5575,3.5678259837,3.27,-3.3,4.6457399841
2019-07-05 11:00:00,8.241,1.034,8.3056147876,3.851,-0.606,3.8983890263000003,4.39,1.6400000000000001,4.6863311876000004,6.801,-3.946,7.8628567964,3.851,-0.606,3.8983890263000003,2.95,-3.34,4.4562428121
2019-07-05 11:30:00,8.1525,0.9135000000000001,8.2035198848,4.0325,-0.7265,4.0974209571,4.12,1.6400000000000001,4.4344108966,6.6925,-4.1165,7.8571705149,4.0325,-0.7265,4.0974209571,2.66,-3.39,4.3090254119
2019-07-05 12:00:00,8.1655,1.1219999999999999,8.2422250788,4.2155,-0.728,4.2778995137999996,3.95,1.85,4.3617656975,6.7355,-3.998,7.8326856346,4.2155,-0.728,4.2778995137999996,2.52,-3.27,4.1283531826
2019-07-05 12:30:00,8.052,0.9745,8.1107554673,4.102,-0.6955,4.1605437445,3.95,1.67,4.2885195581,6.622,-4.2355,7.8606834467,4.102,-0.6955,4.1605437445,2.52,-3.54,4.345342334
2019-07-05 13:00:00,8.0945,1.0265,8.1593279441,3.7045,-0.6935,3.7688542689,4.39,1.72,4.7149231171,6.6345,-4.1435,7.8220957869,3.7045,-0.6935,3.7688542689,2.93,-3.45,4.5263009180000005
2019-07-05 13:30:00,8.185,1.0935,8.2577216743,3.295,-0.6265000000000001,3.3540314921,4.89,1.72,5.1836763016,6.745,-4.2465,7.9704320617,3.295,-0.6265000000000001,3.3540314921,3.45,-3.62,5.0006899524
2019-07-05 14:00:00,8.058,1.0085,8.1208642551,3.268,-0.6315000000000001,3.3284555352,4.79,1.6400000000000001,5.0629734347,6.618,-4.3415,7.9149571224,3.268,-0.6315000000000001,3.3284555352,3.35,-3.71,4.9986598204
2019-07-05 14:30:00,7.834,0.9595,7.8925405447,3.834,-0.6805,3.8939229897,4.0,1.6400000000000001,4.3231470019,6.354,-4.3905,7.7233287027,3.834,-0.6805,3.8939229897,2.52,-3.71,4.4849191743
2019-07-05 15:00:00,7.694,0.9845,7.7567310286,3.874,-0.6555000000000001,3.9290655696,3.8200000000000003,1.6400000000000001,4.1571624938,6.274,-4.5855,7.7710929894,3.874,-0.6555000000000001,3.9290655696,2.4,-3.93,4.6048778485
2019-07-05 15:30:00,7.61,0.851,7.6574343615,3.65,-0.579,3.6956381046,3.96,1.43,4.210285026,6.13,-4.719,7.7360106644,3.65,-0.579,3.6956381046,2.48,-4.14,4.8259714048
2019-07-05 16:00:00,7.673,0.6625,7.701547588,3.123,-0.5575,3.1723706041,4.55,1.22,4.7107218131,6.203,-4.6975,7.7809842083,3.123,-0.5575,3.1723706041,3.08,-4.14,5.1600387595
2019-07-05 16:30:00,7.462,0.7135,7.4960340347,2.512,-0.5065000000000001,2.5625546336,4.95,1.22,5.0981271071,6.022,-4.7265,7.6553436402,2.512,-0.5065000000000001,2.5625546336,3.51,-4.22,5.488943432
2019-07-05 17:00:00,7.2795,0.7805000000000001,7.3212226096,2.1795,-0.4395,2.2233714265,5.1,1.22,5.2438916846,5.8395,-4.7895,7.5524214991,2.1795,-0.4395,2.2233714265,3.66,-4.35,5.6849010545
2019-07-05 17:30:00,7.277,0.712,7.31174897,2.087,-0.508,2.1479369171,5.19,1.22,5.3314632138,5.867,-4.948,7.674919739,2.087,-0.508,2.1479369171,3.7800000000000002,-4.44,5.8311233909
2019-07-05 18:00:00,7.0755,0.4325,7.0887062642,1.5755,-0.40750000000000003,1.6273464597,5.5,0.84,5.5637756964000005,5.6754999999999995,-4.9875,7.5555579873,1.5755,-0.40750000000000003,1.6273464597,4.1,-4.58,6.14706434
2019-07-05 18:30:00,6.8195,0.3955,6.8309589737,1.3195000000000001,-0.35450000000000004,1.3662907816,5.5,0.75,5.5509008278,5.4195,-5.2145,7.5207706055,1.3195000000000001,-0.35450000000000004,1.3662907816,4.1,-4.86,6.3584274786
2019-07-05 19:00:00,6.734,0.4325,6.7478746469,1.084,-0.3175,1.1295407253,5.65,0.75,5.6995613866,5.354,-5.1775,7.447940806,1.084,-0.3175,1.1295407253,4.27,-4.86,6.4693508175
2019-07-05 19:30:00,6.629,0.4295,6.6428993105,1.059,-0.3205,1.1064362838,5.57,0.75,5.6202668976,5.259,-5.3805,7.5237531359,1.059,-0.3205,1.1064362838,4.2,-5.06,6.575986618
2019-07-05 20:00:00,6.372,0.4305,6.3865259923,0.842,-0.3195,0.9005799520000001,5.53,0.75,5.5806272049,5.002,-5.4795,7.4192266612,0.842,-0.3195,0.9005799520000001,4.16,-5.16,6.6280615567
2019-07-05 20:30:00,6.3065,1.0755,6.3975497263,0.47650000000000003,-0.29450000000000004,0.5601629227,5.83,1.37,5.988806225,4.7765,-6.0345,7.6961121678,0.47650000000000003,-0.29450000000000004,0.5601629227,4.3,-5.74,7.1720011154
2019-07-05 21:00:00,6.093,1.3355000000000001,6.2376445274,0.323,-0.3045,0.4439022978,5.77,1.6400000000000001,5.9985414894,4.573,-6.2445,7.7399036977,0.323,-0.3045,0.4439022978,4.25,-5.94,7.303841455
2019-07-05 21:30:00,5.7795000000000005,0.3425,5.7896395829,0.23950000000000002,-0.28750000000000003,0.3741877871,5.54,0.63,5.5757062333,4.3995,-5.4075,6.9711302168,0.23950000000000002,-0.28750000000000003,0.3741877871,4.16,-5.12,6.596969001
2019-07-05 22:00:00,5.5425,0.059000000000000004,5.5428140191,0.3325,-0.241,0.41065466030000003,5.21,0.30000000000000004,5.2186300884,4.1925,-5.711,7.0846719931,0.3325,-0.241,0.41065466030000003,3.86,-5.47,6.6948114238
2019-07-05 22:30:00,5.6495,0.0775,5.6500315486,0.4395,-0.2225,0.4926119162,5.21,0.30000000000000004,5.2186300884,4.2195,-5.6425,7.0457069553,0.4395,-0.2225,0.4926119162,3.7800000000000002,-5.42,6.6079346244
