Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-07-05 23:00:00,5.461,0.077,5.4615428223,0.251,-0.223,0.3357528853,5.21,0.30000000000000004,5.2186300884,4.121,-5.723,7.0523308204,0.251,-0.223,0.3357528853,3.87,-5.5,6.7250947949
2019-07-05 23:30:00,5.3185,0.253,5.3245141797,0.1985,-0.197,0.2796627433,5.12,0.45,5.1397373474,3.7984999999999998,-5.697,6.8472192348,0.1985,-0.197,0.2796627433,3.6,-5.5,6.5734313718
2019-07-06 00:00:00,4.993,0.7095,5.0431576666,0.223,-0.2005,0.2998820602,4.77,0.91,4.8560271828,3.393,-5.8505,6.763194456,0.223,-0.2005,0.2998820602,3.17,-5.65,6.4785337847
2019-07-06 00:30:00,4.712,1.037,4.8247604085999996,0.532,-0.153,0.5535639078,4.18,1.19,4.3460901969,3.072,-6.083,6.814695371,0.532,-0.153,0.5535639078,2.54,-5.93,6.45108518
2019-07-06 01:00:00,4.5875,0.988,4.6926858248,0.3275,-0.202,0.38478597950000004,4.26,1.19,4.4230871572,2.9775,-6.022,6.7178858468,0.3275,-0.202,0.38478597950000004,2.65,-5.82,6.3949120401
2019-07-06 01:30:00,4.4845,0.977,4.5896916291,0.28450000000000003,-0.213,0.35540012660000003,4.2,1.19,4.3653293117,2.8645,-5.973,6.6243557611,0.28450000000000003,-0.213,0.35540012660000003,2.58,-5.76,6.3114182241
2019-07-06 02:00:00,4.414,0.994,4.5245366614,0.094,-0.196,0.2173752516,4.32,1.19,4.4809039267,2.824,-6.146,6.7637483691,0.094,-0.196,0.2173752516,2.73,-5.95,6.5464035928
2019-07-06 02:30:00,4.3765,0.8575,4.4597150694,0.0565,-0.1925,0.20062028810000002,4.32,1.05,4.4457732736,2.6965,-6.1425,6.7083096604,0.0565,-0.1925,0.20062028810000002,2.64,-5.95,6.5093855317
2019-07-06 03:00:00,4.2025,0.3345,4.2157913255,0.1825,-0.2255,0.2900973974,4.02,0.56,4.0588175618,2.7225,-5.6555,6.2766779828,0.1825,-0.2255,0.2900973974,2.54,-5.43,5.9947059978
2019-07-06 03:30:00,4.354,0.091,4.3549508608,0.114,-0.209,0.2380693176,4.24,0.30000000000000004,4.2505999577,2.7640000000000002,-5.259,5.9411090715,0.114,-0.209,0.2380693176,2.65,-5.05,5.703069349
2019-07-06 04:00:00,4.305,0.47950000000000004,4.3316215497,0.065,-0.2005,0.2107729821,4.24,0.68,4.2941821106999996,2.605,-5.5705,6.1495117896,0.065,-0.2005,0.2107729821,2.54,-5.37,5.9404124436
2019-07-06 04:30:00,4.2405,0.582,4.2802528255,0.07050000000000001,-0.198,0.21017671140000002,4.17,0.78,4.2423224771,2.6105,-6.138,6.6700640364,0.07050000000000001,-0.198,0.21017671140000002,2.54,-5.94,6.4602786318
2019-07-06 05:00:00,4.1585,0.5185000000000001,4.1906997626,0.0785,-0.1915,0.20696497290000002,4.08,0.71,4.1413162159,2.6185,-5.8115,6.3741724561,0.0785,-0.1915,0.20696497290000002,2.54,-5.62,6.1673332973
2019-07-06 05:30:00,4.0315,0.0145,4.0315260758,0.1315,-0.28550000000000003,0.3143286497,3.9,0.30000000000000004,3.9115214431,2.6715,-5.3355,5.9669483407,0.1315,-0.28550000000000003,0.3143286497,2.54,-5.05,5.6527957685
2019-07-06 06:00:00,4.0435,0.035500000000000004,4.0436558335,0.14350000000000002,-0.2645,0.3009194244,3.9,0.30000000000000004,3.9115214431,2.6835,-5.3145,5.953577286,0.14350000000000002,-0.2645,0.3009194244,2.54,-5.05,5.6527957685
2019-07-06 06:30:00,4.1125,-0.07350000000000001,4.1131567561,0.21250000000000002,-0.2535,0.3307846732,3.9,0.18,3.9041516364,2.7525,-5.3035,5.9752295772,0.21250000000000002,-0.2535,0.3307846732,2.54,-5.05,5.6527957685
2019-07-06 07:00:00,4.2780000000000005,0.061500000000000006,4.2784420354,0.378,-0.1985,0.4269499385,3.9,0.26,3.9086570584,2.918,-5.6385000000000005,6.3488114045,0.378,-0.1985,0.4269499385,2.54,-5.44,6.0037654851
2019-07-06 07:30:00,4.596,0.08600000000000001,4.5968045423,0.746,-0.214,0.7760876239000001,3.85,0.30000000000000004,3.8616706229,3.216,-5.654,6.5046423422,0.746,-0.214,0.7760876239000001,2.47,-5.44,5.9744874257
2019-07-06 08:00:00,4.752,0.0685,4.7524936875,1.202,-0.2315,1.2240899681,3.55,0.30000000000000004,3.5626535055,3.322,-5.3015,6.2563237009,1.202,-0.2315,1.2240899681,2.12,-5.07,5.4953889762
2019-07-06 08:30:00,5.084,0.0175,5.0840301189,1.764,-0.28250000000000003,1.7864776097,3.32,0.30000000000000004,3.3335266611,3.654,-5.1925,6.3493127384,1.764,-0.28250000000000003,1.7864776097,1.8900000000000001,-4.91,5.2611975823
2019-07-06 09:00:00,5.287,0.0155,5.2870227208,1.967,-0.3245,1.9935870310000001,3.32,0.34,3.3373642294,3.797,-4.9245,6.2183526154,1.967,-0.3245,1.9935870310000001,1.83,-4.6,4.9506464224
2019-07-06 09:30:00,5.394,0.0765,5.3945424505,1.254,-0.2235,1.2737614573,4.14,0.30000000000000004,4.1508553335,3.874,-4.7235,6.1089547592,1.254,-0.2235,1.2737614573,2.62,-4.5,5.207148932
2019-07-06 10:00:00,5.4615,0.3735,5.4742565249,1.2015,-0.28650000000000003,1.2351860184,4.26,0.66,4.3108235872,3.9215,-4.9965,6.3516277048,1.2015,-0.28650000000000003,1.2351860184,2.7199999999999998,-4.71,5.4389796837
2019-07-06 10:30:00,5.5809999999999995,0.926,5.6572994441,0.931,-0.264,0.9677070838,4.65,1.19,4.7998541645,4.011,-5.724,6.9894418232,0.931,-0.264,0.9677070838,3.08,-5.46,6.2688116896
2019-07-06 11:00:00,5.4235,0.9195000000000001,5.500893791,1.5235,-0.2705,1.5473275348,3.9,1.19,4.077511496,3.7235,-5.6905,6.8004589919,1.5235,-0.2705,1.5473275348,2.2,-5.42,5.8494786092
2019-07-06 11:30:00,5.347,0.935,5.428133565,1.2469999999999999,-0.255,1.2728055624999999,4.1,1.19,4.2692036728,3.747,-5.565,6.7088921589,1.2469999999999999,-0.255,1.2728055624999999,2.5,-5.31,5.869079996
2019-07-06 12:00:00,5.298,0.9685,5.3857957861,0.988,-0.2215,1.0125246911,4.31,1.19,4.4712638034,3.588,-5.5815,6.6352758986,0.988,-0.2215,1.0125246911,2.6,-5.36,5.9573148314
2019-07-06 12:30:00,5.2455,0.9255,5.3265204871,0.9955,-0.2645,1.0300390769,4.25,1.19,4.4134566952,3.5255,-5.7645,6.7571155459,0.9955,-0.2645,1.0300390769,2.5300000000000002,-5.5,6.0539986786
2019-07-06 13:00:00,5.0635,0.9025000000000001,5.1433003509,1.0735000000000001,-0.28750000000000003,1.1113318586,3.99,1.19,4.1636762602,3.5535,-5.7875,6.7913561606,1.0735000000000001,-0.28750000000000003,1.1113318586,2.48,-5.5,6.0332744012
2019-07-06 13:30:00,4.9615,0.906,5.0435422324,0.7915000000000001,-0.28400000000000003,0.8409091806000001,4.17,1.19,4.3364732214,3.4515000000000002,-5.874,6.8129823315,0.7915000000000001,-0.28400000000000003,0.8409091806000001,2.66,-5.59,6.1906138629
2019-07-06 14:00:00,4.819,0.8735,4.8975262378,1.589,-0.3165,1.6202139519,3.23,1.19,3.4422376443,3.269,-6.2365,7.0413275204,1.589,-0.3165,1.6202139519,1.6800000000000002,-5.92,6.1537630764
2019-07-06 14:30:00,4.6645,0.1575,4.6671582896,1.0845,-0.24250000000000002,1.1112814675,3.58,0.4,3.6022770576000003,3.1645,-5.4725,6.3215754761,1.0845,-0.24250000000000002,1.1112814675,2.08,-5.23,5.6284367279000005
2019-07-06 15:00:00,4.751,-0.36,4.764619712,0.661,-0.25,0.7066972478,4.09,-0.11,4.0914789502,3.221,-4.92,5.8805816888999995,0.661,-0.25,0.7066972478,2.56,-4.67,5.3256455008
2019-07-06 15:30:00,4.642,-0.4055,4.6596774835,1.532,-0.29550000000000004,1.5602385234,3.11,-0.11,3.1119447296,3.182,-5.0855,5.9989527628,1.532,-0.29550000000000004,1.5602385234,1.65,-4.79,5.0662214717
2019-07-06 16:00:00,4.6815,-0.1305,4.683318535,1.9015,-0.2805,1.9220776519,2.7800000000000002,0.15,2.7840438215,3.1915,-4.9405,5.8816844951,1.9015,-0.2805,1.9220776519,1.29,-4.66,4.8352559395
2019-07-06 16:30:00,4.8675,-0.23900000000000002,4.8733640588,1.0375,-0.269,1.0718056027,3.83,0.03,3.8301174917000003,3.4175,-4.879,5.9568403747000005,1.0375,-0.269,1.0718056027,2.38,-4.61,5.1881114098
2019-07-06 17:00:00,4.8915,-0.2695,4.8989185031,0.7315,-0.23950000000000002,0.7697093607000001,4.16,-0.03,4.1601081717,3.4415,-4.8495,5.9465597197,0.7315,-0.23950000000000002,0.7697093607000001,2.71,-4.61,5.3475414912
2019-07-06 17:30:00,5.058,-0.317,5.0679239339,0.458,-0.227,0.5111682698,4.6,-0.09,4.6008803505,3.508,-4.837,5.9751680311,0.458,-0.227,0.5111682698,3.05,-4.61,5.52762155
2019-07-06 18:00:00,4.886,-0.341,4.8978849517,0.5660000000000001,-0.201,0.6006305021,4.32,-0.14,4.3222679232,3.536,-5.151,6.247887403,0.5660000000000001,-0.201,0.6006305021,2.9699999999999998,-4.95,5.7726423759
2019-07-06 18:30:00,4.9475,-0.125,4.9490788284,0.28750000000000003,-0.225,0.3650770467,4.66,0.1,4.6610728379,3.5375,-5.275,6.3513409017,0.28750000000000003,-0.225,0.3650770467,3.25,-5.05,6.0054142238
2019-07-06 19:00:00,5.0275,0.0055000000000000005,5.0275030085,0.2575,-0.23450000000000001,0.3482764706,4.77,0.24,4.7760339195,3.6775,-5.2845,6.4381632862,0.2575,-0.23450000000000001,0.3482764706,3.42,-5.05,6.0990900961
2019-07-06 19:30:00,5.0615,0.0585,5.0618380555,0.4615,-0.2215,0.5119028228,4.6,0.28,4.6085138602,3.6315,-5.2715,6.4012892842,0.4615,-0.2215,0.5119028228,3.17,-5.05,5.9624994759
2019-07-06 20:00:00,4.937,-0.098,4.9379725597,0.437,-0.23800000000000002,0.4976072749,4.5,0.14,4.5021772511,3.537,-5.358,6.4201661193,0.437,-0.23800000000000002,0.4976072749,3.1,-5.12,5.9853487785
2019-07-06 20:30:00,4.9495000000000005,-0.3225,4.9599956149,0.3395,-0.24250000000000002,0.4172127755,4.61,-0.08,4.6106940909,3.4395,-5.1525,6.195031598,0.3395,-0.24250000000000002,0.4172127755,3.1,-4.91,5.8067288554
2019-07-06 21:00:00,4.904,-0.36250000000000004,4.9173796122,0.20400000000000001,-0.2225,0.301864622,4.7,-0.14,4.7020846441,3.434,-5.0325,6.0924881822,0.20400000000000001,-0.2225,0.301864622,3.23,-4.8100000000000005,5.7938760774
2019-07-06 21:30:00,4.866,-0.3715,4.8801606787,0.166,-0.2315,0.2848653191,4.7,-0.14,4.7020846441,3.446,-5.1315,6.1811979624,0.166,-0.2315,0.2848653191,3.2800000000000002,-4.9,5.8964735224
2019-07-06 22:00:00,4.862,-0.124,4.8635809852000005,0.162,-0.17400000000000002,0.2377393531,4.7,0.05,4.7002659499,3.492,-5.414,6.4424731276,0.162,-0.17400000000000002,0.2377393531,3.33,-5.24,6.208582769
2019-07-06 22:30:00,4.781,-0.28300000000000003,4.7893684344,0.461,-0.14300000000000002,0.4826696593,4.32,-0.14,4.3222679232,3.371,-4.973,6.0078590197,0.461,-0.14300000000000002,0.4826696593,2.91,-4.83,5.6388828681
2019-07-06 23:00:00,4.6515,-0.3145,4.6621199577,0.3315,-0.17450000000000002,0.374623144,4.32,-0.14,4.3222679232,3.2415,-5.1245,6.0636476233,0.3315,-0.17450000000000002,0.374623144,2.91,-4.95,5.7420031348
2019-07-06 23:30:00,4.5275,-0.334,4.539803107,0.20750000000000002,-0.194,0.2840638133,4.32,-0.14,4.3222679232,3.1175,-5.104,5.9807710414,0.20750000000000002,-0.194,0.2840638133,2.91,-4.91,5.7075563948
2019-07-07 00:00:00,4.498,-0.312,4.5088078247,0.228,-0.17200000000000001,0.2856011204,4.27,-0.14,4.2722944655,3.028,-5.212,6.0277465109,0.228,-0.17200000000000001,0.2856011204,2.8,-5.04,5.765552879
2019-07-07 00:30:00,4.3165,-0.2785,4.3254750606,0.1365,-0.1985,0.24090350770000002,4.18,-0.08,4.1807654801,2.9365,-5.4785,6.2158663515,0.1365,-0.1985,0.24090350770000002,2.8,-5.28,5.9764872626
2019-07-07 01:00:00,4.0655,-0.309,4.0772259258,0.1355,-0.169,0.21661313440000002,3.93,-0.14,3.9324928481,2.7155,-5.449,6.0881476042,0.1355,-0.169,0.21661313440000002,2.58,-5.28,5.8766316883
2019-07-07 01:30:00,3.9795,-0.28400000000000003,3.989621066,0.1095,-0.17400000000000002,0.20558757260000002,3.87,-0.11,3.8715629919000003,2.6395,-5.454,6.0591316416,0.1095,-0.17400000000000002,0.20558757260000002,2.5300000000000002,-5.28,5.8548526882
2019-07-07 02:00:00,3.916,-0.28600000000000003,3.9264299306,0.046,-0.146,0.15307514490000002,3.87,-0.14,3.8725314718,2.576,-5.226,5.826392709,0.046,-0.146,0.15307514490000002,2.5300000000000002,-5.08,5.6751475752000005
2019-07-07 02:30:00,3.895,-0.2525,3.9031757903,0.025,-0.1125,0.11524430570000001,3.87,-0.14,3.8725314718,2.555,-5.1925,5.7870615385,0.025,-0.1125,0.11524430570000001,2.5300000000000002,-5.08,5.6751475752000005
2019-07-07 03:00:00,3.908,-0.24650000000000002,3.9157663682,0.038,-0.10650000000000001,0.1130763017,3.87,-0.14,3.8725314718,2.488,-5.1865,5.7523843969,0.038,-0.10650000000000001,0.1130763017,2.45,-5.08,5.6399379429
2019-07-07 03:30:00,3.927,-0.2585,3.9354988565999998,0.057,-0.11850000000000001,0.1314961977,3.87,-0.14,3.8725314718,2.507,-5.5285,6.0703674724,0.057,-0.11850000000000001,0.1314961977,2.45,-5.41,5.9389056231
2019-07-07 04:00:00,3.8965,-0.2595,3.9051315599,0.026500000000000003,-0.11950000000000001,0.12240302280000001,3.87,-0.14,3.8725314718,2.4365,-5.2295,5.7692462679,0.026500000000000003,-0.11950000000000001,0.12240302280000001,2.41,-5.11,5.6497964565
2019-07-07 04:30:00,3.886,-0.28550000000000003,3.8964735659,0.016,-0.14550000000000002,0.1463770815,3.87,-0.14,3.8725314718,2.496,-5.3855,5.9357919649,0.016,-0.14550000000000002,0.1463770815,2.48,-5.24,5.797240723
2019-07-07 05:00:00,3.774,-0.265,3.7832923493,0.004,-0.125,0.1250639836,3.77,-0.14,3.7725985739,2.334,-5.365,5.850707735,0.004,-0.125,0.1250639836,2.33,-5.24,5.7346752306
2019-07-07 05:30:00,3.808,0.07050000000000001,3.8086525504,0.038,-0.1995,0.20308680410000002,3.77,0.27,3.779656069,2.368,-5.3795,5.8776223296,0.038,-0.1995,0.20308680410000002,2.33,-5.18,5.6799031682
2019-07-07 06:00:00,3.6225,0.042,3.6227434701,0.17250000000000001,-0.228,0.2859025184,3.45,0.27,3.4605490894,2.2825,-5.348,5.8147149758,0.17250000000000001,-0.228,0.2859025184,2.11,-5.12,5.5377341937
2019-07-07 06:30:00,3.7535,-0.019,3.7535480881,0.21350000000000002,-0.229,0.3130866493,3.54,0.21,3.5462233432,2.3235,-5.349,5.8318481848,0.21350000000000002,-0.229,0.3130866493,2.11,-5.12,5.5377341937
2019-07-07 07:00:00,3.908,-0.002,3.9080005118,0.438,-0.212,0.48660867230000004,3.47,0.21,3.4763486592,2.548,-5.212,5.801486706,0.438,-0.212,0.48660867230000004,2.11,-5.0,5.4269789017
2019-07-07 07:30:00,4.0735,-0.2525,4.0813182307,0.49350000000000005,-0.2025,0.5334308765,3.58,-0.05,3.580349145,2.6035,-4.8925,5.5420906254,0.49350000000000005,-0.2025,0.5334308765,2.11,-4.69,5.1427813486
2019-07-07 08:00:00,4.245,-0.365,4.2606630939,1.095,-0.225,1.117877453,3.15,-0.14,3.1531095763,2.8449999999999998,-4.825,5.6013078830000005,1.095,-0.225,1.117877453,1.75,-4.6,4.9216359069
2019-07-07 08:30:00,4.567,-0.29150000000000004,4.5762933964,1.307,-0.2015,1.3224413976,3.26,-0.09,3.2612420947,3.137,-4.8015,5.7354312174,1.307,-0.2015,1.3224413976,1.83,-4.6,4.9506464224
2019-07-07 09:00:00,4.7620000000000005,0.0625,4.7624101304,1.342,-0.2175,1.3595110334,3.42,0.28,3.4314428452,3.422,-4.9575,6.0238600789,1.342,-0.2175,1.3595110334,2.08,-4.74,5.1762921092
2019-07-07 09:30:00,5.004,-0.0555,5.0043077693,2.154,-0.2755,2.1715469716,2.85,0.22,2.8584786163,3.534,-4.9055,6.0459148398,2.154,-0.2755,2.1715469716,1.38,-4.63,4.8312834734
2019-07-07 10:00:00,5.177,0.3035,5.1858886654,2.327,-0.3265,2.3497938739,2.85,0.63,2.9188011236999998,3.707,-5.0265,6.245602553,2.327,-0.3265,2.3497938739,1.38,-4.7,4.8984079046
2019-07-07 10:30:00,5.485,0.8240000000000001,5.5465485665,3.505,-0.466,3.5358423325,1.98,1.29,2.3631546712000002,3.895,-5.556,6.7852900454,3.505,-0.466,3.5358423325,0.39,-5.09,5.1049191962
2019-07-07 11:00:00,5.5515,0.257,5.5574455688,3.7515,-0.463,3.7799631281,1.8,0.72,1.9386593306000002,4.0915,-5.083,6.5251253819,3.7515,-0.463,3.7799631281,0.34,-4.62,4.6324939288
2019-07-07 11:30:00,5.443,0.162,5.4454102692,4.443,-0.558,4.4779027457,1.0,0.72,1.2322337441,4.023,-4.908,6.3461006138,4.443,-0.558,4.4779027457,-0.42,-4.35,4.370228827
2019-07-07 12:00:00,5.482,0.14750000000000002,5.4839839761,4.042,-0.49250000000000005,4.0718939389,1.44,0.64,1.5758172483,4.032,-4.9725,6.4017794597,4.042,-0.49250000000000005,4.0718939389,-0.01,-4.48,4.4800111607
2019-07-07 12:30:00,5.407,0.1965,5.4105694016,3.387,-0.4435,3.4159129453,2.02,0.64,2.11896201,3.997,-5.2435,6.5932011382999995,3.387,-0.4435,3.4159129453,0.61,-4.8,4.8386051709
2019-07-07 13:00:00,5.4115,0.23650000000000002,5.416665441,2.6615,-0.35350000000000004,2.6848732745,2.75,0.59,2.8125788878,3.9915000000000003,-5.3735,6.6937713212,2.6615,-0.35350000000000004,2.6848732745,1.33,-5.02,5.1931974736
2019-07-07 13:30:00,5.221,0.1535,5.2232560008,3.3609999999999998,-0.4365,3.3892260547,1.8599999999999999,0.59,1.9513328778,3.791,-5.3265,6.5378347524,3.3609999999999998,-0.4365,3.3892260547,0.43,-4.89,4.9088695236
2019-07-07 14:00:00,5.1465,0.17250000000000001,5.1493901095,4.0265,-0.4975,4.0571182507,1.12,0.67,1.3051053597,3.6065,-5.0975,6.2443052856,4.0265,-0.4975,4.0571182507,-0.42,-4.6,4.619134118
2019-07-07 14:30:00,5.144,0.23900000000000002,5.1495492036,3.784,-0.501,3.8170220067000002,1.3599999999999999,0.74,1.5482893786,3.604,-5.101,6.2457198945,3.784,-0.501,3.8170220067000002,-0.18,-4.6,4.603520392
2019-07-07 15:00:00,5.091,0.243,5.0967960524,3.391,-0.417,3.416543575,1.7000000000000002,0.66,1.823622768,3.601,-5.057,6.2080955212,3.391,-0.417,3.416543575,0.21,-4.64,4.6447497242
2019-07-07 15:30:00,5.1395,0.189,5.1429739694,2.8595,-0.391,2.8861083226,2.2800000000000002,0.58,2.3526155657,3.6595,-5.401,6.5240126648,2.8595,-0.391,2.8861083226,0.8,-5.01,5.0734702128
2019-07-07 16:00:00,5.034,-0.031,5.03409545,2.444,-0.381,2.4735191529,2.59,0.35000000000000003,2.6135416584,3.614,-5.441,6.5318815819000005,2.444,-0.381,2.4735191529,1.17,-5.06,5.1935055598
2019-07-07 16:30:00,5.119,-0.021500000000000002,5.1190451502,1.729,-0.3215,1.758636759,3.39,0.30000000000000004,3.4032484482,3.709,-5.4515,6.5935978987,1.729,-0.3215,1.758636759,1.98,-5.13,5.4988453333
2019-07-07 17:00:00,5.2135,-0.033,5.2136044393,1.7235,-0.333,1.7553749599000001,3.49,0.30000000000000004,3.5028702517,3.7835,-5.383,6.5796323036,1.7235,-0.333,1.7553749599000001,2.06,-5.05,5.4539985332
2019-07-07 17:30:00,5.1435,-0.006,5.1435034996,1.6135000000000002,-0.306,1.6422601042,3.5300000000000002,0.30000000000000004,3.5427249399000003,3.7535,-5.356,6.5402980246,1.6135000000000002,-0.306,1.6422601042,2.14,-5.05,5.4847151248
2019-07-07 18:00:00,5.097,0.035500000000000004,5.0971236251,1.2570000000000001,-0.2645,1.2845268584,3.84,0.30000000000000004,3.851700923,3.707,-5.3645,6.5207138605,1.2570000000000001,-0.2645,1.2845268584,2.45,-5.1,5.657958996
2019-07-07 18:30:00,5.1935,0.018000000000000002,5.1935311927,1.0435,-0.28200000000000003,1.080933046,4.15,0.30000000000000004,4.1608292443,3.7435,-5.342,6.5230940703,1.0435,-0.28200000000000003,1.080933046,2.7,-5.06,5.7352942383
2019-07-07 19:00:00,5.108,0.0585,5.1083349782,0.758,-0.24150000000000002,0.7955414823,4.35,0.30000000000000004,4.3603325561,3.738,-5.3715,6.5441314359,0.758,-0.24150000000000002,0.7955414823,2.98,-5.13,5.9327312429
2019-07-07 19:30:00,5.3155,0.13,5.3170894529,0.42550000000000004,-0.17,0.45820328460000004,4.89,0.30000000000000004,4.8991938112,3.9155,-5.22,6.5253000123,0.42550000000000004,-0.17,0.45820328460000004,3.49,-5.05,6.1386154791
2019-07-07 20:00:00,5.503,-0.023,5.5030480645,0.443,-0.183,0.4793099206,5.06,0.16,5.0625290123,3.973,-4.9030000000000005,6.3106368934,0.443,-0.183,0.4793099206,3.5300000000000002,-4.72,5.8940054292
2019-07-07 20:30:00,5.6175,-0.186,5.6205784622,0.4475,-0.20600000000000002,0.4926380517,5.17,0.02,5.1700386846,4.1175,-4.846,6.3590504205,0.4475,-0.20600000000000002,0.4926380517,3.67,-4.64,5.9159530086
2019-07-07 21:00:00,5.422,-0.319,5.4313759767,0.342,-0.209,0.4008054391,5.08,-0.11,5.0811908053,3.9619999999999997,-4.849,6.2618084449,0.342,-0.209,0.4008054391,3.62,-4.64,5.885065845
2019-07-07 21:30:00,5.152,-0.3155,5.1616513104,0.342,-0.20550000000000002,0.39899154130000003,4.8100000000000005,-0.11,4.8112576318,3.7720000000000002,-5.1155,6.3558102749,0.342,-0.20550000000000002,0.39899154130000003,3.43,-4.91,5.9894073163
2019-07-07 22:00:00,5.252,-0.1095,5.2531413697,0.212,-0.1295,0.24842352950000002,5.04,0.02,5.0400396824,3.862,-5.1795,6.4608253536,0.212,-0.1295,0.24842352950000002,3.65,-5.05,6.2309710319
2019-07-07 22:30:00,5.2975,0.202,5.3013498517,0.08750000000000001,-0.088,0.1240977437,5.21,0.29,5.2180647754,3.9575,-5.138,6.4854336979,0.08750000000000001,-0.088,0.1240977437,3.87,-5.05,6.362342336
2019-07-07 23:00:00,5.256,0.20500000000000002,5.2599962928,0.08600000000000001,-0.085,0.1209173271,5.17,0.29,5.1781270745,3.896,-5.135,6.445699419,0.08600000000000001,-0.085,0.1209173271,3.81,-5.05,6.3260256085
2019-07-07 23:30:00,5.011,0.209,5.0153566174,0.07100000000000001,-0.081,0.1077125805,4.94,0.29,4.9485048247000005,3.681,-5.351,6.4948411836,0.07100000000000001,-0.081,0.1077125805,3.61,-5.27,6.3878791473
2019-07-08 00:00:00,4.844,0.20500000000000002,4.8483359001,0.084,-0.085,0.11950313800000001,4.76,0.29,4.7688258513,3.504,-5.355,6.3995344362,0.084,-0.085,0.11950313800000001,3.42,-5.27,6.2824597094
2019-07-08 00:30:00,4.729,0.1655,4.7318951013,0.089,-0.0945,0.1298123646,4.64,0.26,4.6472787736,3.3689999999999998,-5.4445,6.4025573992,0.089,-0.0945,0.1298123646,3.2800000000000002,-5.35,6.2754203046
2019-07-08 01:00:00,4.5015,0.0765,4.5021499864,0.1015,-0.12350000000000001,0.15985774930000002,4.4,0.2,4.4045431091000005,3.1615,-5.4735,6.3209401595,0.1015,-0.12350000000000001,0.15985774930000002,3.06,-5.35,6.163286461
2019-07-08 01:30:00,4.505,0.393,4.5221094635,0.165,-0.117,0.202272094,4.34,0.51,4.3698626981,3.145,-5.767,6.5688137437,0.165,-0.117,0.202272094,2.98,-5.65,6.3877147713
2019-07-08 02:00:00,4.5305,-0.2555,4.5376988111,0.1905,-0.1155,0.2227790385,4.34,-0.14,4.3422574774000005,3.1105,-4.9455,5.842360867,0.1905,-0.1155,0.2227790385,2.92,-4.83,5.6440499643
2019-07-08 02:30:00,4.496,-0.2655,4.5038323959,0.156,-0.1255,0.2002155089,4.34,-0.14,4.3422574774000005,3.126,-5.0355,5.9268993791,0.156,-0.1255,0.2002155089,2.9699999999999998,-4.91,5.7383795622000004
2019-07-08 03:00:00,4.4275,-0.241,4.4340542678,0.08750000000000001,-0.101,0.1336310218,4.34,-0.14,4.3422574774000005,3.0575,-5.141,5.9814870434,0.08750000000000001,-0.101,0.1336310218,2.9699999999999998,-5.04,5.85
2019-07-08 03:30:00,4.493,-0.0915,4.4939316027,0.183,-0.12150000000000001,0.2196616717,4.31,0.03,4.3101044071,3.153,-5.1615,6.0483461582,0.183,-0.12150000000000001,0.2196616717,2.9699999999999998,-5.04,5.85
2019-07-08 04:00:00,4.481,-0.132,4.4829437873,0.171,-0.162,0.2355525419,4.31,0.03,4.3101044071,3.141,-5.202,6.0767330861,0.171,-0.162,0.2355525419,2.9699999999999998,-5.04,5.85
2019-07-08 04:30:00,4.42,-0.1995,4.4245,0.11,-0.17950000000000002,0.2105237516,4.31,-0.02,4.3100464035,3.08,-5.2195,6.0604933999,0.11,-0.17950000000000002,0.2105237516,2.9699999999999998,-5.04,5.85
2019-07-08 05:00:00,4.367,-0.28,4.3759672074000004,0.057,-0.15,0.1604649494,4.31,-0.13,4.3119601111,3.027,-5.19,6.0082301054,0.057,-0.15,0.1604649494,2.9699999999999998,-5.04,5.85
2019-07-08 05:30:00,4.7745,0.08700000000000001,4.7752925827,0.0945,-0.213,0.2330219947,4.68,0.30000000000000004,4.6896055271,3.4245,-5.253,6.2706625846,0.0945,-0.213,0.2330219947,3.33,-5.04,6.04073671
2019-07-08 06:00:00,5.2395,0.123,5.2409435458,0.11950000000000001,-0.177,0.2135632225,5.12,0.30000000000000004,5.1287815317,3.8995,-4.837,6.2131046386,0.11950000000000001,-0.177,0.2135632225,3.7800000000000002,-4.66,6.0003333241
2019-07-08 06:30:00,6.188,1.004,6.2689201622,0.20800000000000002,-0.216,0.299866637,5.98,1.22,6.1031794992,4.788,-4.936,6.8767026982,0.20800000000000002,-0.216,0.299866637,4.58,-4.72,6.5768381461
2019-07-08 07:00:00,6.8425,1.7565,7.0643540752,0.3725,-0.2735,0.4621239011,6.47,2.03,6.7809881286,5.3725,-5.2535,7.5141878136999996,0.3725,-0.2735,0.4621239011,5.0,-4.98,7.0569398467
2019-07-08 07:30:00,7.708,1.2055,7.8016981645,0.658,-0.3145,0.7292970931,7.05,1.52,7.2119969495,6.308,-3.9245,7.4291698224000005,0.658,-0.3145,0.7292970931,5.65,-3.61,6.7048191624
2019-07-08 08:00:00,8.424,2.2235,8.712504132,1.134,-0.3065,1.174690704,7.29,2.5300000000000002,7.7165406757,6.904,-4.4665,8.2228242259,1.134,-0.3065,1.174690704,5.77,-4.16,7.1132622614
2019-07-08 08:30:00,8.567,2.229,8.8522274033,1.357,-0.301,1.3899820143000001,7.21,2.5300000000000002,7.6410077869,7.027,-4.361,8.270250903099999,1.357,-0.301,1.3899820143000001,5.67,-4.06,6.9737005958000005
2019-07-08 09:00:00,8.8145,1.979,9.0339277864,1.4845000000000002,-0.281,1.5108610955000001,7.33,2.26,7.6704954208,7.3245000000000005,-3.781,8.2428309002,1.4845000000000002,-0.281,1.5108610955000001,5.84,-3.5,6.8084946941
2019-07-08 09:30:00,8.571,1.3275000000000001,8.673194178,1.9609999999999999,-0.3125,1.9857435006,6.61,1.6400000000000001,6.8104111476,7.291,-3.4025,8.0458490696,1.9609999999999999,-0.3125,1.9857435006,5.33,-3.09,6.1609252552000004
2019-07-08 10:00:00,8.6405,1.325,8.7415024595,2.0705,-0.315,2.0943245331,6.57,1.6400000000000001,6.7715950853999995,7.3305,-3.325,8.0493388083,2.0705,-0.315,2.0943245331,5.26,-3.01,6.0603382744
2019-07-08 10:30:00,8.478,1.266,8.5720032664,2.398,-0.374,2.4269899052,6.08,1.6400000000000001,6.2973010092,7.128,-3.454,7.9207638521,2.398,-0.374,2.4269899052,4.73,-3.08,5.6444043087
2019-07-08 11:00:00,8.607,1.3285,8.708924230400001,2.697,-0.4015,2.7267217038,5.91,1.73,6.158002923,7.247,-3.2315,7.9348346706,2.697,-0.4015,2.7267217038,4.55,-2.83,5.3583019698
2019-07-08 11:30:00,8.629,1.435,8.7475062732,2.969,-0.47500000000000003,3.0067567244,5.66,1.9100000000000001,5.9735835140999995,7.249,-3.305,7.9668705274,2.969,-0.47500000000000003,3.0067567244,4.28,-2.83,5.1310135451
2019-07-08 12:00:00,8.7205,1.4809999999999999,8.8453649586,3.6005000000000003,-0.529,3.6391539195,5.12,2.01,5.5004090757,7.3505,-3.359,8.0816292448,3.6005000000000003,-0.529,3.6391539195,3.75,-2.83,4.6980208599
2019-07-08 12:30:00,8.9145,1.5565,9.0493647567,3.5145,-0.49350000000000005,3.5489790786,5.4,2.05,5.7760280470000005,7.5145,-3.1335,8.1416541624,3.5145,-0.49350000000000005,3.5489790786,4.0,-2.64,4.7926610562
2019-07-08 13:00:00,8.856,1.5510000000000002,8.9907917894,3.7560000000000002,-0.499,3.7890021114,5.1,2.05,5.4965898519,7.436,-3.199,8.0949179736,3.7560000000000002,-0.499,3.7890021114,3.68,-2.7,4.5642524032
2019-07-08 13:30:00,8.8725,1.52,9.0017585088,4.0125,-0.53,4.0473517576,4.86,2.05,5.2746658662,7.4525,-3.14,8.0869868462,4.0125,-0.53,4.0473517576,3.44,-2.61,4.318066697
2019-07-08 14:00:00,8.689,1.4575,8.8103931382,3.599,-0.5025000000000001,3.6339107378,5.09,1.96,5.4543285563,7.269,-3.3225,7.9923317780000005,3.599,-0.5025000000000001,3.6339107378,3.67,-2.8200000000000003,4.6283150282
2019-07-08 14:30:00,8.747,1.561,8.8851972404,4.077,-0.529,4.1111762307,4.67,2.09,5.1163463526,7.307,-3.349,8.0379132864,4.077,-0.529,4.1111762307,3.23,-2.8200000000000003,4.287808298
2019-07-08 15:00:00,8.6775,1.6015000000000001,8.8240471724,3.7275,-0.48850000000000005,3.7593734185,4.95,2.09,5.3731368864,7.2475,-3.3085,7.9669585477,3.7275,-0.48850000000000005,3.7593734185,3.52,-2.8200000000000003,4.5102993249
2019-07-08 15:30:00,8.6615,1.643,8.8159532241,3.3715,-0.447,3.4010029771,5.29,2.09,5.6878994365,7.2615,-3.267,7.9625794345,3.3715,-0.447,3.4010029771,3.89,-2.8200000000000003,4.8046331806
2019-07-08 16:00:00,8.6415,1.4809999999999999,8.767490134,2.6915,-0.369,2.7166768763,5.95,1.85,6.2309710319,7.2715,-3.289,7.9807413973,2.6915,-0.369,2.7166768763,4.58,-2.92,5.4316480004
2019-07-08 16:30:00,8.3935,1.3185,8.4964277494,2.2535,-0.3215,2.2763181895,6.14,1.6400000000000001,6.3552497984,7.0535,-3.6415,7.938034045,2.2535,-0.3215,2.2763181895,4.8,-3.32,5.8363001979
2019-07-08 17:00:00,8.397,1.263,8.4914532325,2.027,-0.327,2.0532067602,6.37,1.5899999999999999,6.5654398177,7.087,-3.967,8.1217398382,2.027,-0.327,2.0532067602,5.06,-3.64,6.2332335108
2019-07-08 17:30:00,8.161,1.35,8.2719055241,1.561,-0.29,1.5877093563,6.6,1.6400000000000001,6.8007058457,6.931,-4.45,8.2365806619,1.561,-0.29,1.5877093563,5.37,-4.16,6.7928270992
2019-07-08 18:00:00,8.107,1.3455,8.2178962789,0.987,-0.29450000000000004,1.0299996359,7.12,1.6400000000000001,7.3064355195,6.867,-4.4545,8.185246438,0.987,-0.29450000000000004,1.0299996359,5.88,-4.16,7.2027772421
2019-07-08 18:30:00,7.993,1.3225,8.101669905,1.053,-0.3175,1.0998250997,6.94,1.6400000000000001,7.1311429659,6.723,-4.7975,8.2592212254,1.053,-0.3175,1.0998250997,5.67,-4.48,7.226292272
2019-07-08 19:00:00,7.72,0.921,7.7747437900000005,0.6900000000000001,-0.279,0.7442721277000001,7.03,1.2,7.1316828309,6.41,-4.549,7.8601209278,0.6900000000000001,-0.279,0.7442721277000001,5.72,-4.27,7.1380179322
2019-07-08 19:30:00,7.5865,0.9400000000000001,7.6445132121,0.7265,-0.26,0.7716231269,6.86,1.2,6.9641654202000005,6.2265,-4.3,7.5669876602,0.7265,-0.26,0.7716231269,5.5,-4.04,6.8243387958
2019-07-08 20:00:00,7.556,0.9585,7.6165515983,0.526,-0.24150000000000002,0.5787903334,7.03,1.2,7.1316828309,6.226,-4.3615,7.6016944328000005,0.526,-0.24150000000000002,0.5787903334,5.7,-4.12,7.0330932029
2019-07-08 20:30:00,7.553,0.7715000000000001,7.5923001291,0.353,-0.2585,0.4375285705,7.2,1.03,7.2733004888,6.243,-4.3785,7.6253728597,0.353,-0.2585,0.4375285705,5.89,-4.12,7.1879412907999995
2019-07-08 21:00:00,7.486,0.515,7.5036938237,0.196,-0.245,0.31375308760000004,7.29,0.76,7.3295088512,6.166,-4.365,7.5546529371,0.196,-0.245,0.31375308760000004,5.97,-4.12,7.2536404653
2019-07-08 21:30:00,7.1665,0.498,7.1837821689,0.0565,-0.262,0.2680228535,7.11,0.76,7.1505034788,5.8465,-4.422,7.3304601663,0.0565,-0.262,0.2680228535,5.79,-4.16,7.1294950733
2019-07-08 22:00:00,7.0315,0.5660000000000001,7.0542432798,0.021500000000000002,-0.194,0.1951877301,7.01,0.76,7.0510779318,5.6915,-4.404,7.1964149582,0.021500000000000002,-0.194,0.1951877301,5.67,-4.21,7.062081846
2019-07-08 22:30:00,6.726,0.593,6.752090417,0.016,-0.167,0.1677647162,6.71,0.76,6.7529030794,5.446,-4.747,7.2244671084,0.016,-0.167,0.1677647162,5.43,-4.58,7.1036117574
2019-07-08 23:00:00,6.5635,0.5855,6.5895631494,0.0135,-0.17450000000000002,0.1750214273,6.55,0.76,6.5939441915,5.2535,-4.7545,7.0855156834,0.0135,-0.17450000000000002,0.1750214273,5.24,-4.58,6.9594540016
2019-07-08 23:30:00,6.4205,0.562,6.4450495925,0.0205,-0.198,0.1990584085,6.4,0.76,6.4449670286,5.1205,-4.828,7.0376916848,0.0205,-0.198,0.1990584085,5.1,-4.63,6.8881710199
2019-07-09 00:00:00,6.0485,0.5335,6.0719827487,0.0085,-0.1665,0.1667168258,6.04,0.7000000000000001,6.0804276165,4.6485,-4.3865,6.3913953484,0.0085,-0.1665,0.1667168258,4.64,-4.22,6.2720012755
2019-07-09 00:30:00,5.766,0.585,5.7956001415,0.016,-0.165,0.1657739425,5.75,0.75,5.7987067524,4.416,-4.565,6.3513999244,0.016,-0.165,0.1657739425,4.4,-4.4,6.2225396744
2019-07-09 01:00:00,5.65,0.6365000000000001,5.6857393758,0.0,-0.1135,0.1135,5.65,0.75,5.6995613866,4.32,-4.7135,6.3937064564,0.0,-0.1135,0.1135,4.32,-4.6,6.3104991879
2019-07-09 01:30:00,5.53,0.642,5.5671414568,0.0,-0.108,0.108,5.53,0.75,5.5806272049,4.18,-4.758,6.3333217193,0.0,-0.108,0.108,4.18,-4.65,6.2525914627
2019-07-09 02:00:00,5.46,0.6325000000000001,5.4965130992,0.0,-0.11750000000000001,0.11750000000000001,5.46,0.75,5.511270271,4.09,-4.7175,6.2436292531,0.0,-0.11750000000000001,0.11750000000000001,4.09,-4.6,6.1553310228
2019-07-09 02:30:00,5.21,0.41250000000000003,5.2263042631,0.0,-0.1075,0.1075,5.21,0.52,5.2358857894,3.88,-4.7775,6.1545841655,0.0,-0.1075,0.1075,3.88,-4.67,6.0715154616
2019-07-09 03:00:00,5.21,0.645,5.2497738047,0.0,-0.105,0.105,5.21,0.75,5.2637059188,3.88,-4.775,6.1526437407,0.0,-0.105,0.105,3.88,-4.67,6.0715154616
2019-07-09 03:30:00,5.34,0.646,5.3789326079,0.0,-0.10400000000000001,0.10400000000000001,5.34,0.75,5.3924113345,4.01,-4.714,6.1888525592,0.0,-0.10400000000000001,0.10400000000000001,4.01,-4.61,6.1100081833
2019-07-09 04:00:00,5.53,0.6255000000000001,5.5652628195,0.0,-0.1245,0.1245,5.53,0.75,5.5806272049,4.18,-4.7345,6.3156860475,0.0,-0.1245,0.1245,4.18,-4.61,6.2229012526
2019-07-09 04:30:00,5.422,0.5335,5.448183757,0.002,-0.2165,0.2165092377,5.42,0.75,5.4716450908,4.092,-4.7865,6.2972252818,0.002,-0.2165,0.2165092377,4.09,-4.57,6.1329438282
2019-07-09 05:00:00,5.473,0.5415,5.4997228339,0.003,-0.20850000000000002,0.2085215816,5.47,0.75,5.5211774107,4.123,-4.6985,6.2510024196,0.003,-0.20850000000000002,0.2085215816,4.12,-4.49,6.0938083331
2019-07-09 05:30:00,5.651,0.555,5.6781886196,0.021,-0.195,0.19612750950000002,5.63,0.75,5.6797359094,4.311,-4.795,6.4480032568,0.021,-0.195,0.19612750950000002,4.29,-4.6,6.29
2019-07-09 06:00:00,5.7995,0.4985,5.8208850272,0.0695,-0.2515,0.2609262348,5.73,0.75,5.7788753231,4.4895,-4.8515,6.610042549,0.0695,-0.2515,0.2609262348,4.42,-4.6,6.3793730099
2019-07-09 06:30:00,6.596,0.8220000000000001,6.6470218895,0.166,-0.298,0.3411158161,6.43,1.12,6.5268139241,5.226,-4.168,6.684556829,0.166,-0.298,0.3411158161,5.06,-3.87,6.3702825683
2019-07-09 07:00:00,7.0005,1.6265,7.1869675455,0.3405,-0.28350000000000003,0.4430716646,6.66,1.9100000000000001,6.9284702496,5.5504999999999995,-4.7335,7.2947976326,0.3405,-0.28350000000000003,0.4430716646,5.21,-4.45,6.8517588983
2019-07-09 07:30:00,7.645,1.2415,7.7451499179,0.505,-0.2785,0.5767037801,7.14,1.52,7.3,6.335,-4.0085,7.4966857511,0.505,-0.2785,0.5767037801,5.83,-3.73,6.9211126273
2019-07-09 08:00:00,8.1475,1.3515000000000001,8.2588321511,0.7275,-0.28850000000000003,0.782616445,7.42,1.6400000000000001,7.5990788915,6.8475,-4.0185,7.9395590873,0.7275,-0.28850000000000003,0.782616445,6.12,-3.73,7.1670984366
2019-07-09 08:30:00,8.1545,1.3545,8.2662289165,0.6845,-0.28550000000000003,0.741653895,7.47,1.6400000000000001,7.6479082107,6.8845,-3.7755,7.8517985519,0.6845,-0.28550000000000003,0.741653895,6.2,-3.49,7.1147803901
2019-07-09 09:00:00,8.2655,1.3495,8.3749412237,0.9555,-0.29050000000000004,0.9986843846000001,7.31,1.6400000000000001,7.4917087503,6.9855,-3.7105,7.9098053389,0.9555,-0.29050000000000004,0.9986843846000001,6.03,-3.42,6.9323372682
2019-07-09 09:30:00,8.4865,1.3559999999999999,8.5941502343,1.3665,-0.28400000000000003,1.3956999140000002,7.12,1.6400000000000001,7.3064355195,7.1765,-3.5540000000000003,8.0083124471,1.3665,-0.28400000000000003,1.3956999140000002,5.8100000000000005,-3.27,6.6670083246
2019-07-09 10:00:00,8.52,1.2395,8.6096899044,2.59,-0.4005,2.6207823736,5.93,1.6400000000000001,6.152601076,7.14,-3.4405,7.925694938,2.59,-0.4005,2.6207823736,4.55,-3.04,5.4721202472
2019-07-09 10:30:00,8.312,1.274,8.4090677248,2.332,-0.366,2.3605465469,5.98,1.6400000000000001,6.2008063992,6.942,-3.576,7.8089141371,2.332,-0.366,2.3605465469,4.61,-3.21,5.6174905429
2019-07-09 11:00:00,8.4095,1.3245,8.5131657155,2.0095,-0.3155,2.0341166387,6.4,1.6400000000000001,6.6067843918,7.0395,-3.2055,7.7349719133,2.0095,-0.3155,2.0341166387,5.03,-2.89,5.8011205814
2019-07-09 11:30:00,8.4645,1.335,8.5691297837,1.8045,-0.305,1.8300943282,6.66,1.6400000000000001,6.858950357,7.1145,-3.245,7.8195994303,1.8045,-0.305,1.8300943282,5.31,-2.94,6.0695716488
2019-07-09 12:00:00,8.5065,1.346,8.6123317545,1.4565000000000001,-0.294,1.4858762566000001,7.05,1.6400000000000001,7.238238736,7.1765,-3.414,7.947172343,1.4565000000000001,-0.294,1.4858762566000001,5.72,-3.12,6.5155813248
2019-07-09 12:30:00,8.569,1.3719999999999999,8.6781417942,0.8190000000000001,-0.268,0.8617337176000001,7.75,1.6400000000000001,7.9216223086,7.259,-3.258,7.956610145,0.8190000000000001,-0.268,0.8617337176000001,6.44,-2.99,7.1002605586
2019-07-09 13:00:00,8.675,1.3940000000000001,8.7862882379,0.795,-0.246,0.8321904830000001,7.88,1.6400000000000001,8.0488508497,7.365,-3.146,8.0087789956,0.795,-0.246,0.8321904830000001,6.57,-2.9,7.1815666814
2019-07-09 13:30:00,8.525,1.375,8.6351751575,0.975,-0.265,1.0103712189,7.55,1.6400000000000001,7.7260662695,7.225,-3.335,7.9575655825,0.975,-0.265,1.0103712189,6.25,-3.07,6.9632894526
2019-07-09 14:00:00,8.3615,1.344,8.4688262616,1.2715,-0.296,1.305499234,7.09,1.6400000000000001,7.2772041335,7.0215,-3.536,7.8616002347,1.2715,-0.296,1.305499234,5.75,-3.24,6.6000075758
2019-07-09 14:30:00,8.357,1.3425,8.4641452758,1.267,-0.2975,1.3014588929,7.09,1.6400000000000001,7.2772041335,7.017,-3.4275,7.8093562635,1.267,-0.2975,1.3014588929,5.75,-3.13,6.5467090969
2019-07-09 15:00:00,8.3945,1.3945,8.5095393824,0.9745,-0.24550000000000002,1.0049480086,7.42,1.6400000000000001,7.5990788915,7.0645,-3.4355,7.8555598464,0.9745,-0.24550000000000002,1.0049480086,6.09,-3.19,6.8748963629
2019-07-09 15:30:00,8.5815,1.345,8.686263135,1.0215,-0.295,1.0632437397,7.5600000000000005,1.6400000000000001,7.7358386746,7.2715,-3.485,8.0634941093,1.0215,-0.295,1.0632437397,6.25,-3.19,7.0170221604
2019-07-09 16:00:00,8.6515,1.3595000000000002,8.7576647858,0.6715,-0.2805,0.727731063,7.98,1.6400000000000001,8.1467785044,7.3615,-3.5404999999999998,8.1686487561,0.6715,-0.2805,0.727731063,6.69,-3.26,7.4420225745
2019-07-09 16:30:00,8.567,1.3679999999999999,8.6755353149,0.47700000000000004,-0.272,0.5491019942,8.09,1.6400000000000001,8.2545563176,7.317,-3.532,8.1248700297,0.47700000000000004,-0.272,0.5491019942,6.84,-3.26,7.5771498599000005
2019-07-09 17:00:00,8.427,1.1385,8.5035587403,0.707,-0.29150000000000004,0.7647360656000001,7.72,1.43,7.851324729,7.1370000000000005,-3.7615,8.0675678646,0.707,-0.29150000000000004,0.7647360656000001,6.43,-3.47,7.3065586975
2019-07-09 17:30:00,8.2255,0.877,8.2721206018,0.7755000000000001,-0.313,0.8362829964,7.45,1.19,7.5444416626,6.9355,-4.023,8.0178356961,0.7755000000000001,-0.313,0.8362829964,6.16,-3.71,7.1909456958
2019-07-09 18:00:00,8.099,0.9,8.1488527413,0.809,-0.29,0.8594073539,7.29,1.19,7.3864876633,6.829,-4.08,7.9549758642,0.809,-0.29,0.8594073539,6.02,-3.79,7.1136839964
2019-07-09 18:30:00,7.9225,0.892,7.9725573218,0.6325000000000001,-0.298,0.6991854189000001,7.29,1.19,7.3864876633,6.6525,-4.328,7.9364564038,0.6325000000000001,-0.298,0.6991854189000001,6.02,-4.03,7.2443978356
2019-07-09 19:00:00,7.8995,0.915,7.9523157162,0.5095000000000001,-0.275,0.578977763,7.39,1.19,7.4851987282,6.6195,-4.515,8.0126777827,0.5095000000000001,-0.275,0.578977763,6.11,-4.24,7.437049146
2019-07-09 19:30:00,7.815,1.001,7.878846743,0.505,-0.279,0.5769454047,7.31,1.28,7.4212195763,6.565,-4.519,7.9699803011,0.505,-0.279,0.5769454047,6.06,-4.24,7.3960259599
2019-07-09 20:00:00,7.815,0.9235000000000001,7.8693759124,0.405,-0.2765,0.4903847979,7.41,1.2,7.506537151,6.535,-4.4465,7.9042765165,0.405,-0.2765,0.4903847979,6.13,-4.17,7.413892365
2019-07-09 20:30:00,7.78,0.917,7.8338553089000005,0.25,-0.28300000000000003,0.3776095867,7.53,1.2,7.6250180328,6.55,-4.453,7.920335157,0.25,-0.28300000000000003,0.3776095867,6.3,-4.17,7.5550579084
2019-07-09 21:00:00,7.74,0.9835,7.8022350804,0.11,-0.29650000000000004,0.3162471344,7.63,1.28,7.7366207093,6.52,-4.4665,7.9031653311,0.11,-0.29650000000000004,0.3162471344,6.41,-4.17,7.6470255655
2019-07-09 21:30:00,7.5685,0.718,7.6024809273,0.0285,-0.262,0.2635455369,7.54,0.98,7.603420283,6.2785,-4.282,7.5996767201,0.0285,-0.262,0.2635455369,6.25,-4.02,7.4312112068000005
2019-07-09 22:00:00,7.223,0.5565,7.2444062041,0.043000000000000003,-0.1935,0.1982202058,7.18,0.75,7.2190650364,5.893,-4.3335,7.3148254422,0.043000000000000003,-0.1935,0.1982202058,5.85,-4.14,7.1667356586
2019-07-09 22:30:00,6.9535,0.6145,6.9805997235,0.0135,-0.1355,0.1361708486,6.94,0.75,6.9804082975,5.6435,-4.3355,7.1165758972,0.0135,-0.1355,0.1361708486,5.63,-4.2,7.0240230637
2019-07-09 23:00:00,6.744,0.616,6.7720744237,0.034,-0.134,0.1382461573,6.71,0.75,6.7517849492,5.434,-4.384,6.9819633342,0.034,-0.134,0.1382461573,5.4,-4.25,6.8718629206
2019-07-09 23:30:00,6.5120000000000005,0.6225,6.5416855817,0.002,-0.1275,0.12751568530000001,6.51,0.75,6.5530603538,5.192,-4.3775,6.791124373,0.002,-0.1275,0.12751568530000001,5.19,-4.25,6.7080995818
2019-07-10 00:00:00,6.19,0.7205,6.2317910949,0.0,-0.1095,0.1095,6.19,0.8300000000000001,6.245398306,4.9,-4.8995,6.9292929113,0.0,-0.1095,0.1095,4.9,-4.79,6.8523061811
2019-07-10 00:30:00,6.03,0.6485000000000001,6.0647714095,0.0,-0.1015,0.1015,6.03,0.75,6.0764627869,4.62,-4.4415,6.4086911495,0.0,-0.1015,0.1015,4.62,-4.34,6.3387695967
2019-07-10 01:00:00,5.97,0.647,6.0049570356,0.0,-0.10300000000000001,0.10300000000000001,5.97,0.75,6.0169261255,4.58,-4.293,6.2774396851,0.0,-0.10300000000000001,0.10300000000000001,4.58,-4.19,6.2074551952
2019-07-10 01:30:00,5.7645,0.612,5.7968960876,0.0045000000000000005,-0.138,0.1380733501,5.76,0.75,5.8086229005,4.4245,-4.628,6.4027013244,0.0045000000000000005,-0.138,0.1380733501,4.42,-4.49,6.3005158519
2019-07-10 02:00:00,5.777,0.5955,5.8076113205,0.017,-0.1545,0.1554324612,5.76,0.75,5.8086229005,4.437,-4.5545,6.3584934733,0.017,-0.1545,0.1554324612,4.42,-4.4,6.2366978442
2019-07-10 02:30:00,5.6835,0.5295,5.7081119908,0.043500000000000004,-0.1605,0.1662904086,5.64,0.6900000000000001,5.6820506862,4.3435,-4.7805,6.4590380476,0.043500000000000004,-0.1605,0.1662904086,4.3,-4.62,6.3114499127
2019-07-10 03:00:00,5.6225000000000005,0.289,5.6299224906,0.022500000000000003,-0.181,0.1823931194,5.6,0.47000000000000003,5.6196886035,4.2625,-4.801,6.4201641139,0.022500000000000003,-0.181,0.1823931194,4.24,-4.62,6.2707256358
2019-07-10 03:30:00,5.7465,0.5730000000000001,5.7749970779,0.08650000000000001,-0.177,0.1970057106,5.66,0.75,5.7094745818,4.4065,-4.567,6.3462375665,0.08650000000000001,-0.177,0.1970057106,4.32,-4.39,6.1590989601
2019-07-10 04:00:00,5.584,0.306,5.5923780273,0.074,-0.194,0.20763429390000002,5.51,0.5,5.5326395147,4.264,-4.584,6.2605712199,0.074,-0.194,0.20763429390000002,4.19,-4.39,6.0686242263
2019-07-10 04:30:00,5.6515,0.253,5.6571601754,0.0815,-0.20700000000000002,0.2224662896,5.57,0.46,5.5889623366,4.3215,-4.797,6.456513862,0.0815,-0.20700000000000002,0.2224662896,4.24,-4.59,6.2486558555
2019-07-10 05:00:00,5.7595,0.49250000000000005,5.7805187051,0.1395,-0.1875,0.23370173300000002,5.62,0.68,5.6609893128,4.4195,-4.6675,6.4278718484,0.1395,-0.1875,0.23370173300000002,4.28,-4.48,6.1958695919
2019-07-10 05:30:00,5.815,0.4435,5.8318879662,0.195,-0.23650000000000002,0.3065244688,5.62,0.68,5.6609893128,4.475,-4.6065000000000005,6.4222634055,0.195,-0.23650000000000002,0.3065244688,4.28,-4.37,6.1168047214
2019-07-10 06:00:00,5.8885000000000005,0.28300000000000003,5.8952965362,0.3685,-0.257,0.4492674593,5.52,0.54,5.5463501512,4.5485,-4.687,6.5312189712,0.3685,-0.257,0.4492674593,4.18,-4.43,6.0907552898
2019-07-10 06:30:00,6.6005,0.5675,6.6248514323,0.4405,-0.3025,0.5343655116,6.16,0.87,6.2211333373,5.2605,-4.4025,6.8596549840000005,0.4405,-0.3025,0.5343655116,4.82,-4.1,6.3279064468
2019-07-10 07:00:00,7.1005,0.8855000000000001,7.1555021138,0.6305000000000001,-0.3145,0.7045853390000001,6.47,1.2,6.5803419364,5.7705,-4.1045,7.0813551316,0.6305000000000001,-0.3145,0.7045853390000001,5.14,-3.79,6.3862117096
2019-07-10 07:30:00,7.9985,2.1665,8.2867197672,0.6485000000000001,-0.29350000000000004,0.7118247678,7.35,2.46,7.750748351,6.3985,-4.8035,8.0009008555,0.6485000000000001,-0.29350000000000004,0.7118247678,5.75,-4.51,7.3077082591
2019-07-10 08:00:00,8.342,2.0405,8.5879336426,0.992,-0.3195,1.0421824456,7.35,2.36,7.7195919581,6.742,-4.4395,8.0724051094,0.992,-0.3195,1.0421824456,5.75,-4.12,7.0736765547000005
2019-07-10 08:30:00,8.5355,2.222,8.8199798327,1.1055,-0.308,1.147603699,7.43,2.5300000000000002,7.8489362337,6.8555,-4.468,8.1829642704,1.1055,-0.308,1.147603699,5.75,-4.16,7.0970486824
2019-07-10 09:00:00,8.7565,1.4275,8.8720938059,1.6764999999999999,-0.3425,1.7111278444,7.08,1.77,7.2978969573,7.2465,-3.3925,8.0013010505,1.6764999999999999,-0.3425,1.7111278444,5.57,-3.05,6.3503858151
2019-07-10 09:30:00,8.768,1.3915,8.8777303547,1.568,-0.3185,1.600020703,7.2,1.71,7.4002770218,7.318,-3.3685,8.0560484265,1.568,-0.3185,1.600020703,5.75,-3.05,6.5088401425
2019-07-10 10:00:00,8.7685,1.31,8.8658159382,1.8085,-0.36,1.8439827141,6.96,1.67,7.157548463,7.3285,-3.62,8.1738187067,1.8085,-0.36,1.8439827141,5.52,-3.26,6.4107721844
2019-07-10 10:30:00,8.618500000000001,1.178,8.6986335852,2.9685,-0.462,3.0042363838,5.65,1.6400000000000001,5.8832049089,7.1485,-3.802,8.0966818049,2.9685,-0.462,3.0042363838,4.18,-3.34,5.350513994
2019-07-10 11:00:00,8.6715,1.2885,8.7667065937,1.7615,-0.35150000000000003,1.796227853,6.91,1.6400000000000001,7.1019504363,7.1715,-3.5315,7.9938666801,1.7615,-0.35150000000000003,1.796227853,5.41,-3.18,6.2753884342
2019-07-10 11:30:00,8.779,1.442,8.8966400961,2.449,-0.418,2.4844164305,6.33,1.8599999999999999,6.5976132048,7.269,-3.468,8.0539049535,2.449,-0.418,2.4844164305,4.82,-3.05,5.7039372367
2019-07-10 12:00:00,8.799,1.569,8.9377940231,3.059,-0.47100000000000003,3.0950479802,5.74,2.04,6.0917321018,7.239,-3.321,7.9644310531,3.059,-0.47100000000000003,3.0950479802,4.18,-2.85,5.0591402432
2019-07-10 12:30:00,8.9445,1.5115,9.0713126117,4.1245,-0.5785,4.164872447,4.82,2.09,5.2536178011,7.4045,-3.4285,8.1597323792,4.1245,-0.5785,4.164872447,3.2800000000000002,-2.85,4.3452157599
2019-07-10 13:00:00,9.048,1.581,9.1850892756,3.698,-0.509,3.7328655213,5.35,2.09,5.7437444233,7.498,-3.429,8.2448799264,3.698,-0.509,3.7328655213,3.8,-2.92,4.7923272008
2019-07-10 13:30:00,8.8655,1.5305,8.9966394004,3.3555,-0.46950000000000003,3.3881869045,5.51,2.0,5.8617488858,7.3255,-3.5295,8.1314402476,3.3555,-0.46950000000000003,3.3881869045,3.9699999999999998,-3.06,5.0124345382
2019-07-10 14:00:00,8.6285,1.176,8.708271255,3.7285,-0.524,3.7651411992,4.9,1.7000000000000002,5.186520992,7.0685,-3.834,8.0413461715,3.7285,-0.524,3.7651411992,3.34,-3.31,4.702307944
2019-07-10 14:30:00,8.718,1.3795,8.8264683906,3.178,-0.4405,3.2083834325,5.54,1.82,5.8312948819,7.188,-3.7005,8.0846177553,3.178,-0.4405,3.2083834325,4.01,-3.26,5.1679493032
2019-07-10 15:00:00,8.6365,1.4725000000000001,8.7611294078,4.2165,-0.6075,4.2600385562,4.42,2.08,4.8849564993,7.0365,-3.8675,8.0293143232,4.2165,-0.6075,4.2600385562,2.8200000000000003,-3.26,4.3104524125
2019-07-10 15:30:00,8.6535,1.5505,8.7913089185,3.5935,-0.5295,3.6323012678,5.06,2.08,5.4708317466,7.0935,-3.7295,8.0141694829,3.5935,-0.5295,3.6323012678,3.5,-3.2,4.7423622806
2019-07-10 16:00:00,8.852,1.468,8.9728996428,3.162,-0.462,3.195573188,5.69,1.9300000000000002,6.0084107716,7.302,-3.7119999999999997,8.1913459212,3.162,-0.462,3.195573188,4.14,-3.25,5.263278446
2019-07-10 16:30:00,8.7895,1.2225,8.8741093356,2.5095,-0.4375,2.5473508789,6.28,1.6600000000000001,6.4956908793,7.2795,-4.0375,8.3242132661,2.5095,-0.4375,2.5473508789,4.77,-3.6,5.9760271084
2019-07-10 17:00:00,8.59,1.272,8.6836676583,2.2,-0.388,2.233952551,6.39,1.6600000000000001,6.6020981513,7.13,-4.388,8.372063306,2.2,-0.388,2.233952551,4.93,-4.0,6.348614022
2019-07-10 17:30:00,8.1555,1.0935,8.2284823935,2.1155,-0.40650000000000003,2.154201128,6.04,1.5,6.2234716999,6.6754999999999995,-4.6465,8.1334041151,2.1155,-0.40650000000000003,2.154201128,4.5600000000000005,-4.24,6.2266523911
2019-07-10 18:00:00,8.015,0.9815,8.0748725841,1.675,-0.35850000000000004,1.7129352731,6.34,1.34,6.4800617281,6.555,-4.8285,8.1414026586,1.675,-0.35850000000000004,1.7129352731,4.88,-4.47,6.6178017498
2019-07-10 18:30:00,7.8635,1.6644999999999999,8.0377355331,1.3435000000000001,-0.3155,1.3800480064,6.52,1.98,6.8140149692000005,6.1335,-5.1655,8.0188660358,1.3435000000000001,-0.3155,1.3800480064,4.79,-4.85,6.8166414017
2019-07-10 19:00:00,8.073,1.77,8.2647582542,1.183,-0.32,1.2255158098,6.89,2.09,7.2000138889,6.293,-4.95,8.0065191563,1.183,-0.32,1.2255158098,5.11,-4.63,6.8955782934
2019-07-10 19:30:00,7.849,1.7934999999999999,8.0513007179,0.919,-0.29650000000000004,0.9656465451,6.93,2.09,7.2383009056,6.089,-5.1865,7.998481309,0.919,-0.29650000000000004,0.9656465451,5.17,-4.89,7.1162490119
2019-07-10 20:00:00,7.726,1.4725000000000001,7.8650703907,0.596,-0.28750000000000003,0.6617191625000001,7.13,1.76,7.3440111656,5.996,-5.2575,7.9745421342,0.596,-0.28750000000000003,0.6617191625000001,5.4,-4.97,7.3389985693
2019-07-10 20:30:00,7.5845,1.4975,7.7309214522000005,0.4545,-0.3025,0.5459638266,7.13,1.8,7.3536997491000005,5.9245,-5.2725,7.9308862367,0.4545,-0.3025,0.5459638266,5.47,-4.97,7.3906562631
2019-07-10 21:00:00,7.591,1.522,7.7420775635,0.331,-0.278,0.4322557114,7.26,1.8,7.4798128319,5.871,-5.248,7.8746520558,0.331,-0.278,0.4322557114,5.54,-4.97,7.4426137882
2019-07-10 21:30:00,7.721,1.819,7.9323768191,0.341,-0.271,0.4355708898,7.38,2.09,7.670234677,5.981,-4.921,7.7452309197,0.341,-0.271,0.4355708898,5.64,-4.65,7.3097263971
2019-07-10 22:00:00,7.542,1.5550000000000002,7.7006356231,0.422,-0.215,0.473612711,7.12,1.77,7.3367090715,5.822,-5.055,7.7102988917,0.422,-0.215,0.473612711,5.4,-4.84,7.2515929285
2019-07-10 22:30:00,7.1065,1.6059999999999999,7.2857105522,0.34650000000000003,-0.164,0.3833513402,6.76,1.77,6.9878823688,5.4365,-5.274,7.5743387994999996,0.34650000000000003,-0.164,0.3833513402,5.09,-5.11,7.2125030329
2019-07-10 23:00:00,6.9545,1.8935,7.2076634563,0.2645,-0.1665,0.31254199720000003,6.69,2.06,6.9999785714,5.2645,-5.4265,7.5605464419,0.2645,-0.1665,0.31254199720000003,5.0,-5.26,7.2572446562
