Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-07-10 23:30:00,6.4435,0.774,6.4898203558,0.10350000000000001,-0.176,0.2041770065,6.34,0.9500000000000001,6.4107799837,4.9335,-4.696,6.8111554269,0.10350000000000001,-0.176,0.2041770065,4.83,-4.52,6.6150812542
2019-07-11 00:00:00,6.0065,0.591,6.0355052191,0.036500000000000005,-0.159,0.1631356797,5.97,0.75,6.0169261255,4.5565,-4.509,6.4103645177,0.036500000000000005,-0.159,0.1631356797,4.52,-4.35,6.2731889817
2019-07-11 00:30:00,5.6965,0.584,5.7263573282,0.0465,-0.166,0.17238981990000002,5.65,0.75,5.6995613866,4.2065,-4.766,6.3568386994,0.0465,-0.166,0.17238981990000002,4.16,-4.6,6.2020641725
2019-07-11 01:00:00,5.7105,0.5640000000000001,5.7382842601,0.060500000000000005,-0.186,0.1955920499,5.65,0.75,5.6995613866,4.3004999999999995,-4.786,6.4342906563,0.060500000000000005,-0.186,0.1955920499,4.24,-4.6,6.2560051151
2019-07-11 01:30:00,5.835,0.5745,5.8632137305,0.115,-0.17550000000000002,0.2098219483,5.72,0.75,5.7689600449,4.425,-4.7755,6.5104550724,0.115,-0.17550000000000002,0.2098219483,4.31,-4.6,6.3036576684
2019-07-11 02:00:00,5.8215,0.5650000000000001,5.8488534988000005,0.2215,-0.185,0.2885953049,5.6,0.75,5.65,4.3615,-4.785,6.474481234,0.2215,-0.185,0.2885953049,4.14,-4.6,6.1886670617
2019-07-11 02:30:00,5.733,0.5645,5.7607247157,0.163,-0.1855,0.24693977,5.57,0.75,5.6202668976,4.233,-4.7855,6.3889982979,0.163,-0.1855,0.24693977,4.07,-4.6,6.142059915
2019-07-11 03:00:00,5.7010000000000005,0.585,5.7309358747,0.07100000000000001,-0.165,0.1796273921,5.63,0.75,5.6797359094,4.281,-4.765,6.4056370487,0.07100000000000001,-0.165,0.1796273921,4.21,-4.6,6.2357116675
2019-07-11 03:30:00,5.7525,0.5700000000000001,5.7806709169,0.0625,-0.18,0.1905419901,5.69,0.75,5.7392159743,4.3625,-4.78,6.4714609054,0.0625,-0.18,0.1905419901,4.3,-4.6,6.2968245966
2019-07-11 04:00:00,5.7379999999999995,0.5845,5.767693148,0.048,-0.1655,0.17232019610000002,5.69,0.75,5.7392159743,4.348,-4.6055,6.3336983075,0.048,-0.1655,0.17232019610000002,4.3,-4.44,6.1809060824
2019-07-11 04:30:00,5.735,1.0115,5.8235176011,0.045,-0.17850000000000002,0.18408489890000002,5.69,1.19,5.8131058824,4.195,-5.2285,6.7033750641,0.045,-0.17850000000000002,0.18408489890000002,4.15,-5.05,6.5364363379
2019-07-11 05:00:00,5.9005,1.449,6.0758128057,0.0505,-0.191,0.197563281,5.85,1.6400000000000001,6.0755328984,4.2805,-5.491,6.9623100513,0.0505,-0.191,0.197563281,4.23,-5.3,6.7810692372
2019-07-11 05:30:00,5.812,1.431,5.9855747427,0.062,-0.209,0.2180022936,5.75,1.6400000000000001,5.9793059798,4.252,-5.689,7.1024098023,0.062,-0.209,0.2180022936,4.19,-5.48,6.8982968913
2019-07-11 06:00:00,5.995,1.384,6.1526807978,0.075,-0.256,0.2667601919,5.92,1.6400000000000001,6.1429634542,4.395,-5.736,7.2261830173,0.075,-0.256,0.2667601919,4.32,-5.48,6.9780226426
2019-07-11 06:30:00,6.7095,1.6365,6.906194502,0.3195,-0.29350000000000004,0.4338461709,6.39,1.9300000000000002,6.6751029955,5.0195,-5.3935,7.3678506024,0.3195,-0.29350000000000004,0.4338461709,4.7,-5.1,6.9354163538
2019-07-11 07:00:00,7.34,1.8335,7.5655351594999996,0.39,-0.2665,0.4723581798,6.95,2.1,7.2603374577,5.71,-4.5965,7.3302054712,0.39,-0.2665,0.4723581798,5.32,-4.33,6.8593950171
2019-07-11 07:30:00,7.9555,1.697,8.1344814985,0.6355000000000001,-0.293,0.6997922906,7.32,1.99,7.5856772934,6.4355,-3.893,7.5213768188,0.6355000000000001,-0.293,0.6997922906,5.8,-3.6,6.8264192664
2019-07-11 08:00:00,8.337,2.566,8.7229539148,0.787,-0.294,0.8401220149,7.55,2.86,8.0735432122,6.647,-4.454,8.0012952077,0.787,-0.294,0.8401220149,5.86,-4.16,7.1864594899
2019-07-11 08:30:00,8.5695,2.251,8.860210564700001,1.6695,-0.339,1.7035701482,6.9,2.59,7.3700814107,6.9795,-4.019,8.0539295533,1.6695,-0.339,1.7035701482,5.31,-3.68,6.4605340337
2019-07-11 09:00:00,8.461500000000001,1.7650000000000001,8.6436223454,1.7515,-0.325,1.7813975552999999,6.71,2.09,7.0279584518,7.0215,-3.585,7.8837609838,1.7515,-0.325,1.7813975552999999,5.27,-3.26,6.1968136974
2019-07-11 09:30:00,8.4825,1.724,8.6559218024,1.9725000000000001,-0.366,2.0061685497,6.51,2.09,6.8372655353,7.3325,-3.626,8.1800630957,1.9725000000000001,-0.366,2.0061685497,5.36,-3.26,6.2735317006999995
2019-07-11 10:00:00,8.57,1.704,8.7377637871,1.3,-0.326,1.3402522151,7.27,2.03,7.5480990984,7.4,-3.496,8.1842541505,1.3,-0.326,1.3402522151,6.1,-3.17,6.8745108917
2019-07-11 10:30:00,8.3705,1.309,8.4722341357,1.5305,-0.331,1.5658835365,6.84,1.6400000000000001,7.0338609597,7.2405,-3.6109999999999998,8.0909925998,1.5305,-0.331,1.5658835365,5.71,-3.2800000000000002,6.5850208808
2019-07-11 11:00:00,8.4595,1.325,8.5626377507,1.2995,-0.315,1.3371332207,7.16,1.6400000000000001,7.345420342,7.3095,-3.535,8.1194221007,1.2995,-0.315,1.3371332207,6.01,-3.22,6.8182475754
2019-07-11 11:30:00,8.637,1.494,8.7652612625,2.447,-0.406,2.4804525797,6.19,1.9,6.4750366794,7.467,-3.446,8.2238072083,2.447,-0.406,2.4804525797,5.02,-3.04,5.8687306975
2019-07-11 12:00:00,8.785,1.4145,8.898147855,2.075,-0.34550000000000003,2.1035672678,6.71,1.76,6.9369806112,7.325,-3.4855,8.1119871332,2.075,-0.34550000000000003,2.1035672678,5.25,-3.14,6.1173605419
2019-07-11 12:30:00,8.388,1.233,8.4781385339,3.168,-0.467,3.2022356253,5.22,1.7000000000000002,5.4898451709,7.188,-3.737,8.1013895722,3.168,-0.467,3.2022356253,4.02,-3.27,5.1820169818
2019-07-11 13:00:00,8.7845,1.4845000000000002,8.9090504825,2.1445,-0.41550000000000004,2.1843810336,6.64,1.9,6.9064897017,7.3445,-3.5255,8.1468294753,2.1445,-0.41550000000000004,2.1843810336,5.2,-3.11,6.0590510808
2019-07-11 13:30:00,8.8355,1.593,8.9779568528,2.7155,-0.457,2.7536864836,6.12,2.05,6.4542156766,7.2855,-3.317,8.0050608524,2.7155,-0.457,2.7536864836,4.57,-2.86,5.3911501556
2019-07-11 14:00:00,8.6425,1.3639999999999999,8.7494743985,2.2125,-0.386,2.2459190212,6.43,1.75,6.6638877542,7.1425,-3.566,7.9832112743,2.2125,-0.386,2.2459190212,4.93,-3.18,5.8666259468
2019-07-11 14:30:00,8.676,1.689,8.838874193,1.806,-0.401,1.8499829729,6.87,2.09,7.1808773837,7.206,-3.301,7.9260984728,1.806,-0.401,1.8499829729,5.4,-2.9,6.1294371683
2019-07-11 15:00:00,8.6825,1.6925,8.8459234962,1.6525,-0.3975,1.6996359904,7.03,2.09,7.3340984449,7.1925,-3.2975,7.9123676924,1.6525,-0.3975,1.6996359904,5.54,-2.9,6.2531272176
2019-07-11 15:30:00,8.725999999999999,1.663,8.8830538105,1.276,-0.357,1.325,7.45,2.02,7.7189960487,7.256,-3.477,8.0460589732,1.276,-0.357,1.325,5.98,-3.12,6.744983321
2019-07-11 16:00:00,8.679,1.5265,8.8122212438,1.189,-0.3435,1.2376240342,7.49,1.87,7.7199093259,7.219,-3.4635,8.0068591376,1.189,-0.3435,1.2376240342,6.03,-3.12,6.7893519573
2019-07-11 16:30:00,8.476,1.3815,8.5878471254,1.276,-0.3185,1.3151495162,7.2,1.7000000000000002,7.3979726953,7.046,-3.5885,7.9071770089,1.276,-0.3185,1.3151495162,5.77,-3.27,6.6321791291
2019-07-11 17:00:00,8.315,1.3425,8.4226795766,1.525,-0.35750000000000004,1.5663432734,6.79,1.7000000000000002,6.9995785587,6.865,-4.0175,7.9541518247,1.525,-0.35750000000000004,1.5663432734,5.34,-3.66,6.4738860046
2019-07-11 17:30:00,7.898,1.1795,7.985588535,0.9380000000000001,-0.3105,0.988055793,6.96,1.49,7.1177032813,6.468,-4.4605,7.8569131502000005,0.9380000000000001,-0.3105,0.988055793,5.53,-4.15,6.9140002893
2019-07-11 18:00:00,7.895,1.1155,7.9734161593,1.525,-0.3745,1.5703105585000001,6.37,1.49,6.5419416078,6.465,-4.6945,7.9896530119,1.525,-0.3745,1.5703105585000001,4.94,-4.32,6.5624690475000005
2019-07-11 18:30:00,7.7620000000000005,1.026,7.8295159493,1.752,-0.384,1.7935885816,6.01,1.4100000000000001,6.1731839435,6.332,-4.744,7.9120010111,1.752,-0.384,1.7935885816,4.58,-4.36,6.3234484263
2019-07-11 19:00:00,8.097,1.28,8.197548963,1.297,-0.35000000000000003,1.3433945809,6.8,1.63,6.9926318364,6.687,-4.49,8.0545682069,1.297,-0.35000000000000003,1.3433945809,5.39,-4.14,6.7964476015
2019-07-11 19:30:00,7.5969999999999995,1.1215,7.6793340369,1.097,-0.3685,1.1572386314,6.5,1.49,6.6685905557,6.487,-4.5085,7.8998570398,1.097,-0.3685,1.1572386314,5.39,-4.14,6.7964476015
2019-07-11 20:00:00,7.6265,0.8765000000000001,7.6767020588,0.8565,-0.3235,0.9155569343000001,6.77,1.2,6.8755290706,6.2465,-4.8335,7.8981950153,0.8565,-0.3235,0.9155569343000001,5.39,-4.51,7.0279584518
2019-07-11 20:30:00,7.434,0.897,7.4879212736,0.874,-0.303,0.9250324319000001,6.5600000000000005,1.2,6.6688529748,6.034,-4.8629999999999995,7.7497048331,0.874,-0.303,0.9250324319000001,5.16,-4.5600000000000005,6.886160033
2019-07-11 21:00:00,7.33,0.716,7.364886693,0.5,-0.314,0.5904201894000001,6.83,1.03,6.9072280982,5.9,-4.514,7.4287412123,0.5,-0.314,0.5904201894000001,5.4,-4.2,6.8410525506
2019-07-11 21:30:00,7.1675,0.8855000000000001,7.2219918651,0.2275,-0.29450000000000004,0.3721377433,6.94,1.18,7.0396022615,5.7375,-4.8845,7.5350677834,0.2275,-0.29450000000000004,0.3721377433,5.51,-4.59,7.1713457593
2019-07-11 22:00:00,6.989,0.8235,7.0373484531,0.279,-0.23650000000000002,0.3657502563,6.71,1.06,6.7932098451,5.549,-4.7865,7.3281637025,0.279,-0.23650000000000002,0.3657502563,5.27,-4.55,6.9624277375
2019-07-11 22:30:00,7.0665,0.789,7.1104109058,0.5165000000000001,-0.221,0.5617946689000001,6.55,1.01,6.6274127682,5.5665,-4.491,7.1522725934,0.5165000000000001,-0.221,0.5617946689000001,5.05,-4.27,6.6132745293
2019-07-11 23:00:00,7.0235,0.968,7.0898925415,0.47350000000000003,-0.222,0.5229591284,6.55,1.19,6.6572216427,5.5635,-4.492,7.1505661489,0.47350000000000003,-0.222,0.5229591284,5.09,-4.27,6.6438693545
2019-07-11 23:30:00,6.6535,0.9665,6.7233313543,0.4335,-0.2235,0.4877237948,6.22,1.19,6.332811382,5.2635,-4.8335,7.1461286372,0.4335,-0.2235,0.4877237948,4.83,-4.61,6.6769004785
2019-07-12 00:00:00,6.115,0.551,6.1397741001,0.315,-0.199,0.3725936124,5.8,0.75,5.8482903485,4.635,-4.809,6.6790497827,0.315,-0.199,0.3725936124,4.32,-4.61,6.3177923359
2019-07-12 00:30:00,5.7975,0.546,5.8231539779,0.14750000000000002,-0.20400000000000001,0.2517384555,5.65,0.75,5.6995613866,4.4675,-4.814,6.5675834407,0.14750000000000002,-0.20400000000000001,0.2517384555,4.32,-4.61,6.3177923359
2019-07-12 01:00:00,5.7635000000000005,0.533,5.7880930582,0.1135,-0.217,0.2448902816,5.65,0.75,5.6995613866,4.4335,-4.787,6.5246679034,0.1135,-0.217,0.2448902816,4.32,-4.57,6.2886644051000005
2019-07-12 01:30:00,5.538,0.5495,5.5651948978,0.248,-0.2005,0.3189110378,5.29,0.75,5.3429018333,4.148,-4.9105,6.4279790175,0.248,-0.2005,0.3189110378,3.9,-4.71,6.115071545
2019-07-12 02:00:00,5.526,1.115,5.6373664951,0.23600000000000002,-0.20500000000000002,0.3126035828,5.29,1.32,5.4522013903,4.016,-5.295,6.645696427,0.23600000000000002,-0.20500000000000002,0.3126035828,3.7800000000000002,-5.09,6.3400709775
2019-07-12 02:30:00,5.6415,1.455,5.8261091004,0.4515,-0.185,0.4879316038,5.19,1.6400000000000001,5.442949568,3.9215,-5.385,6.6615604216,0.4515,-0.185,0.4879316038,3.47,-5.2,6.2514718267
2019-07-12 03:00:00,5.476,1.4365,5.6612815025,0.28600000000000003,-0.20350000000000001,0.3510103275,5.19,1.6400000000000001,5.442949568,3.846,-5.4635,6.6814330985,0.28600000000000003,-0.20350000000000001,0.3510103275,3.56,-5.26,6.3514722703
2019-07-12 03:30:00,5.4455,1.359,5.6125173719,0.1355,-0.281,0.3119635395,5.31,1.6400000000000001,5.5574904408,3.9455,-5.341,6.6402749378,0.1355,-0.281,0.3119635395,3.81,-5.06,6.3340113672000005
2019-07-12 04:00:00,5.414,0.8300000000000001,5.477252596,0.10400000000000001,-0.33,0.34600000000000003,5.31,1.16,5.4352276861,3.964,-4.92,6.3182035421,0.10400000000000001,-0.33,0.34600000000000003,3.86,-4.59,5.9973077293
2019-07-12 04:30:00,5.4405,0.391,5.4545321752,0.2305,-0.359,0.4266277652,5.21,0.75,5.2637059188,4.0405,-4.519,6.0619304887,0.2305,-0.359,0.4266277652,3.81,-4.16,5.6410725930000005
2019-07-12 05:00:00,5.4175,0.427,5.4343017261,0.20750000000000002,-0.323,0.38390786660000004,5.21,0.75,5.2637059188,4.0775,-4.483,6.0599748556,0.20750000000000002,-0.323,0.38390786660000004,3.87,-4.16,5.6817690907
2019-07-12 05:30:00,5.6835,0.593,5.7143522161,0.2535,-0.367,0.44603951620000004,5.43,0.96,5.5142089188,4.2635,-4.467,6.1750725704,0.2535,-0.367,0.44603951620000004,4.01,-4.1,5.734989102
2019-07-12 06:00:00,6.093,0.646,6.1271498268,0.233,-0.41400000000000003,0.4750631537,5.86,1.06,5.9550986558000005,4.663,-4.514,6.489974191,0.233,-0.41400000000000003,0.4750631537,4.43,-4.1,6.036132868
2019-07-12 06:30:00,6.784,1.1905000000000001,6.8876662412,0.264,-0.40950000000000003,0.48722299820000003,6.52,1.6,6.713449188,5.284,-4.5095,6.9466715951,0.264,-0.40950000000000003,0.48722299820000003,5.02,-4.1,6.4815430262
2019-07-12 07:00:00,7.3655,1.223,7.4663457762,0.4655,-0.377,0.5990152335000001,6.9,1.6,7.0830784268,5.9555,-3.977,7.1613203566,0.4655,-0.377,0.5990152335000001,5.49,-3.6,6.5650666409
2019-07-12 07:30:00,7.888,2.0325,8.1456491607,0.758,-0.3675,0.8423896070000001,7.13,2.4,7.52309112,6.318,-4.6775,7.8610514723,0.758,-0.3675,0.8423896070000001,5.5600000000000005,-4.31,7.0348916125
2019-07-12 08:00:00,8.175,2.1505,8.453122219,1.235,-0.40950000000000003,1.3011207669,6.94,2.56,7.3971075428,6.605,-4.6395,8.0716160247,1.235,-0.40950000000000003,1.3011207669,5.37,-4.23,6.8359198357
2019-07-12 08:30:00,8.463,1.748,8.6416360141,1.913,-0.432,1.9611713337,6.55,2.18,6.9032528564,7.003,-3.922,8.0264620475,1.913,-0.432,1.9611713337,5.09,-3.49,6.1715638213
2019-07-12 09:00:00,8.609,1.1405,8.6842167897,2.719,-0.4995,2.7645001809,5.89,1.6400000000000001,6.1140575725,7.099,-3.6695,7.9913097331,2.719,-0.4995,2.7645001809,4.38,-3.17,5.4067827772
2019-07-12 09:30:00,8.569,1.1315,8.6433820493,3.529,-0.5085000000000001,3.5654471318,5.04,1.6400000000000001,5.3001132063,7.279,-3.6785,8.1556853329,3.529,-0.5085000000000001,3.5654471318,3.75,-3.17,4.9103360374000005
2019-07-12 10:00:00,8.5115,1.1825,8.593249589100001,4.1015,-0.6475000000000001,4.1522955699,4.41,1.83,4.7746204038,7.2915,-3.5475,8.1086822912,4.1015,-0.6475000000000001,4.1522955699,3.19,-2.9,4.3111599367
2019-07-12 10:30:00,8.4575,1.1515,8.5355291869,3.7775,-0.6385000000000001,3.8310818967999998,4.68,1.79,5.0106386818,7.0475,-3.6985,7.9590299974,3.7775,-0.6385000000000001,3.8310818967999998,3.27,-3.06,4.478448392
2019-07-12 11:00:00,8.3955,1.1915,8.4796280874,3.7655000000000003,-0.6785,3.8261406796,4.63,1.87,4.9933756117,6.8355,-3.6485000000000003,7.7482651284,3.7655000000000003,-0.6785,3.8261406796,3.07,-2.9699999999999998,4.2715102716
2019-07-12 11:30:00,8.5165,1.284,8.612748008,4.1965,-0.776,4.2676443444,4.32,2.06,4.7860213121,6.9665,-3.746,7.9097811759,4.1965,-0.776,4.2676443444,2.77,-2.9699999999999998,4.0612559634
2019-07-12 12:00:00,8.518,2.4965,8.8763075797,3.938,-0.7135,4.002115222,4.58,3.21,5.5928972814,7.028,-4.5035,8.3471130488,3.938,-0.7135,4.002115222,3.09,-3.79,4.8900102249
2019-07-12 12:30:00,8.338,2.1695,8.6156238457,3.798,-0.7005,3.8620595865,4.54,2.87,5.3710799659,7.058,-4.6905,8.4744412353,3.798,-0.7005,3.8620595865,3.26,-3.99,5.1524460211
2019-07-12 13:00:00,7.9695,1.295,8.0740296785,3.6795,-0.725,3.7502460253,4.29,2.02,4.7417823653,6.7395,-3.955,7.8142744545,3.6795,-0.725,3.7502460253,3.06,-3.23,4.4493257916
2019-07-12 13:30:00,8.181,1.3005,8.2837226686,4.141,-0.7195,4.2030419044,4.04,2.02,4.5168573145,6.711,-3.9995000000000003,7.8123953593,4.141,-0.7195,4.2030419044,2.5700000000000003,-3.2800000000000002,4.1669293251
2019-07-12 14:00:00,8.1815,1.1785,8.2659424448,3.5615,-0.6615,3.6224114205999998,4.62,1.8399999999999999,4.9729267037,6.8015,-4.0115,7.8963621054,3.5615,-0.6615,3.6224114205999998,3.24,-3.35,4.6604828076
2019-07-12 14:30:00,8.044,0.9625,8.1013790338,4.434,-0.7375,4.4949151549,3.61,1.7000000000000002,3.9902506187,6.594,-4.1375,7.7845836273,4.434,-0.7375,4.4949151549,2.16,-3.4,4.0281012897
2019-07-12 15:00:00,7.6705,0.6845,7.7009811388,3.6905,-0.6455000000000001,3.7465264579,3.98,1.33,4.1963436466,6.2705,-4.6655,7.815757193,3.6905,-0.6455000000000001,3.7465264579,2.58,-4.02,4.776693417
2019-07-12 15:30:00,7.4835,0.8195,7.5282370114,2.7335000000000003,-0.5105000000000001,2.7807611368,4.75,1.33,4.9326868946,6.0935,-4.6805,7.6836073885000005,2.7335000000000003,-0.5105000000000001,2.7807611368,3.36,-4.17,5.3552310875
2019-07-12 16:00:00,7.3915,0.6435000000000001,7.4194585045,2.8715,-0.5465,2.9230419942,4.52,1.19,4.6740239623,5.9515,-4.5465,7.4893934668,2.8715,-0.5465,2.9230419942,3.08,-4.0,5.0484056889
2019-07-12 16:30:00,7.23,0.6185,7.2564069794,2.62,-0.5715,2.6816062817,4.61,1.19,4.7611133152,5.79,-4.7315000000000005,7.4773787018,2.62,-0.5715,2.6816062817,3.17,-4.16,5.2301529614
2019-07-12 17:00:00,7.3105,0.5585,7.3318028137999995,2.3705,-0.4615,2.4150056936,4.94,1.02,5.0442045954,5.9105,-4.7315000000000005,7.5710701027,2.3705,-0.4615,2.4150056936,3.54,-4.27,5.5465755201
2019-07-12 17:30:00,7.1635,0.274,7.1687382607,2.7135,-0.546,2.7678869648,4.45,0.8200000000000001,4.5249198888,5.7835,-5.116,7.7215496016,2.7135,-0.546,2.7678869648,3.07,-4.57,5.5054336796
2019-07-12 18:00:00,7.1715,0.667,7.2024510585,3.1315,-0.523,3.1748734227,4.04,1.19,4.2116148922,5.8015,-5.163,7.7662070054,3.1315,-0.523,3.1748734227,2.67,-4.64,5.3533634287
2019-07-12 18:30:00,7.178,0.714,7.2134235977,3.018,-0.47600000000000003,3.0553068586,4.16,1.19,4.3268579824,5.808,-5.116,7.7399173122,3.018,-0.47600000000000003,3.0553068586,2.79,-4.64,5.4142127775
2019-07-12 19:00:00,7.101,0.734,7.1388344287,2.311,-0.456,2.3555587448,4.79,1.19,4.9356053327,5.761,-5.046,7.6584095607,2.311,-0.456,2.3555587448,3.45,-4.59,5.7420031348
2019-07-12 19:30:00,6.8795,0.7535000000000001,6.9206417694,1.6895,-0.4365,1.7449763609,5.19,1.19,5.324678394,5.5395,-5.1365,7.5544485239,1.6895,-0.4365,1.7449763609,3.85,-4.7,6.0755658173
2019-07-12 20:00:00,6.6515,0.6625,6.6844116046,0.9615,-0.3775,1.0329513541,5.69,1.04,5.7842631337,5.2615,-4.7575,7.0934609677000005,0.9615,-0.3775,1.0329513541,4.3,-4.38,6.1379475397
2019-07-12 20:30:00,6.5405,0.682,6.5759610895,0.7405,-0.358,0.8224987842,5.8,1.04,5.8925037123,5.1405,-4.568,6.8768716907,0.7405,-0.358,0.8224987842,4.4,-4.21,6.0896715839
2019-07-12 21:00:00,6.368,0.6275000000000001,6.3988421023,0.5680000000000001,-0.3425,0.6632723799,5.8,0.97,5.8805526951000004,4.968,-4.6125,6.7790987786,0.5680000000000001,-0.3425,0.6632723799,4.4,-4.27,6.1313049182
2019-07-12 21:30:00,6.0795,0.387,6.0918050896,0.47950000000000004,-0.363,0.6014060608,5.6,0.75,5.65,4.7095,-4.923,6.8128789252,0.47950000000000004,-0.363,0.6014060608,4.23,-4.5600000000000005,6.219847265
2019-07-12 22:00:00,5.9145,0.49,5.9347628638,0.7845000000000001,-0.26,0.8264624916000001,5.13,0.75,5.1845346946,4.5645,-5.04,6.7997250128,0.7845000000000001,-0.26,0.8264624916000001,3.7800000000000002,-4.78,6.0939970463
2019-07-12 22:30:00,6.055,0.438,6.0708211141,0.925,-0.312,0.9762013112000001,5.13,0.75,5.1845346946,4.705,-5.202,7.0141164091,0.925,-0.312,0.9762013112000001,3.7800000000000002,-4.89,6.1806553051
2019-07-12 23:00:00,6.073,0.422,6.0876442899,0.483,-0.328,0.5838433009,5.59,0.75,5.6400886518,4.733,-5.298,7.104230641,0.483,-0.328,0.5838433009,4.25,-4.97,6.5393730586
2019-07-12 23:30:00,5.7835,0.1265,5.7848832745,0.42350000000000004,-0.2735,0.5041373821,5.36,0.4,5.3749046503,4.4435,-5.1635,6.8122261046,0.42350000000000004,-0.2735,0.5041373821,4.02,-4.89,6.3302843538
2019-07-13 00:00:00,5.631,0.6385000000000001,5.667084193,0.491,-0.2515,0.5516640735,5.14,0.89,5.2164834899,4.111,-5.8215,7.1267231776,0.491,-0.2515,0.5516640735,3.62,-5.57,6.6429887852
2019-07-13 00:30:00,5.0875,0.126,5.0890600556,0.40750000000000003,-0.20400000000000001,0.4557107087,4.68,0.33,4.6916201892,3.6775,-4.834,6.0738424617,0.40750000000000003,-0.20400000000000001,0.4557107087,3.27,-4.63,5.6683154464
2019-07-13 01:00:00,4.9495000000000005,0.1345,4.9513271453000005,0.5895,-0.1955,0.621072057,4.36,0.33,4.3724706974,3.5695,-4.8255,6.0022312934,0.5895,-0.1955,0.621072057,2.98,-4.63,5.5061147827
2019-07-13 01:30:00,4.856,0.108,4.85720084,0.496,-0.222,0.5434151268,4.36,0.33,4.3724706974,3.476,-4.892,6.0011865493,0.496,-0.222,0.5434151268,2.98,-4.67,5.5397924149
2019-07-13 02:00:00,4.7365,0.12,4.7380198659,0.41650000000000004,-0.21,0.4664464064,4.32,0.33,4.3325858329999996,3.3965,-4.88,5.945638086,0.41650000000000004,-0.21,0.4664464064,2.98,-4.67,5.5397924149
2019-07-13 02:30:00,4.6565,0.14750000000000002,4.6588355305,0.40650000000000003,-0.1825,0.445587814,4.25,0.33,4.262792512,3.2565,-5.0325,5.994234605,0.40650000000000003,-0.1825,0.445587814,2.85,-4.85,5.6253888754
2019-07-13 03:00:00,4.5135000000000005,0.1395,4.5156552681,0.1835,-0.1905,0.2645042533,4.33,0.33,4.3425568505,3.1735,-5.1605,6.0582062114,0.1835,-0.1905,0.2645042533,2.99,-4.97,5.8000862063
2019-07-13 03:30:00,4.5440000000000005,0.1365,4.5460497413,0.214,-0.1935,0.28851039840000003,4.33,0.33,4.3425568505,3.204,-5.2435,6.1449091328,0.214,-0.1935,0.28851039840000003,2.99,-5.05,5.8687818157
2019-07-13 04:00:00,4.435,0.1385,4.4371620716,0.365,-0.1915,0.4121859411,4.07,0.33,4.0833564625,3.075,-5.2415,6.0769192236,0.365,-0.1915,0.4121859411,2.71,-5.05,5.7311953378
2019-07-13 04:30:00,4.518,0.1315,4.5199133012,0.268,-0.1985,0.3335059969,4.25,0.33,4.262792512,3.168,-5.2485,6.1304955958,0.268,-0.1985,0.3335059969,2.9,-5.05,5.8234439982
2019-07-13 05:00:00,4.5715,0.1305,4.5733622752,0.2615,-0.1995,0.32891108220000004,4.31,0.33,4.3226149493,3.2315,-5.2495,6.164401228,0.2615,-0.1995,0.32891108220000004,2.9699999999999998,-5.05,5.8586175844
2019-07-13 05:30:00,4.5555,0.0995,4.5565864965,0.24550000000000002,-0.2305,0.33674990720000003,4.31,0.33,4.3226149493,3.2155,-5.2805,6.1824849777,0.24550000000000002,-0.2305,0.33674990720000003,2.9699999999999998,-5.05,5.8586175844
2019-07-13 06:00:00,4.309,0.07350000000000001,4.309626811,0.369,-0.2565,0.4493920894,3.94,0.33,3.9537956447,2.959,-5.3065,6.0757405516,0.369,-0.2565,0.4493920894,2.59,-5.05,5.6754383091000005
2019-07-13 06:30:00,4.4315,0.09050000000000001,4.4324239982,0.6415000000000001,-0.23950000000000002,0.6847499544,3.79,0.33,3.8043396273,3.0915,-5.2895,6.1266779334,0.6415000000000001,-0.23950000000000002,0.6847499544,2.45,-5.05,5.6129314979
2019-07-13 07:00:00,4.673,0.111,4.6743181321,0.393,-0.219,0.4498999889,4.28,0.33,4.2927031111,3.333,-5.269,6.2346812268,0.393,-0.219,0.4498999889,2.94,-5.05,5.843466437
2019-07-13 07:30:00,4.6725,0.1405,4.674611909,0.35250000000000004,-0.1895,0.4002080709,4.32,0.33,4.3325858329999996,3.3325,-4.9095,5.933695855,0.35250000000000004,-0.1895,0.4002080709,2.98,-4.72,5.5820068076
2019-07-13 08:00:00,4.8695,0.48450000000000004,4.8935437568,0.48950000000000005,-0.1655,0.5167209111000001,4.38,0.65,4.4279679312,3.4695,-5.0855,6.1562765126,0.48950000000000005,-0.1655,0.5167209111000001,2.98,-4.92,5.7521126554
2019-07-13 08:30:00,5.2245,0.907,5.3026454954,0.5445,-0.203,0.5811103596,4.68,1.11,4.809833677,3.5645,-5.543,6.5901827934,0.5445,-0.203,0.5811103596,3.02,-5.34,6.1348186607
2019-07-13 09:00:00,5.368,0.8825000000000001,5.4400579271,0.548,-0.2275,0.5933466525000001,4.82,1.11,4.9461601268,3.798,-5.5675,6.7395741891,0.548,-0.2275,0.5933466525000001,3.25,-5.34,6.2512478754
2019-07-13 09:30:00,5.7245,0.9505,5.8028743309,0.5345,-0.23950000000000002,0.5857051306000001,5.19,1.19,5.324678394,4.1545,-5.3295,6.7574729374,0.5345,-0.23950000000000002,0.5857051306000001,3.62,-5.09,6.2459987192
2019-07-13 10:00:00,5.6865,0.9635,5.7675483960000005,0.8965000000000001,-0.2265,0.9246699411,4.79,1.19,4.9356053327,4.2065,-5.3165,6.7793668215,0.8965000000000001,-0.2265,0.9246699411,3.31,-5.09,6.0715895777
2019-07-13 10:30:00,5.8295,0.912,5.9004079732,1.4795,-0.278,1.5053917264,4.35,1.19,4.5098336998,4.2395,-5.328,6.8088871521000005,1.4795,-0.278,1.5053917264,2.76,-5.05,5.7550065161
2019-07-13 11:00:00,5.861,1.137,5.9702671632,1.5110000000000001,-0.28300000000000003,1.5372735606,4.35,1.42,4.5759042822,4.391,-5.333,6.9080945274,1.5110000000000001,-0.28300000000000003,1.5372735606,2.88,-5.05,5.8135101273
2019-07-13 11:30:00,5.7219999999999995,1.054,5.818264346,1.612,-0.276,1.6354571226,4.11,1.33,4.3198379599,4.222,-5.376,6.8356901627,1.612,-0.276,1.6354571226,2.61,-5.1,5.7290575141
2019-07-13 12:00:00,5.7305,1.1385,5.8425005349,1.9805000000000001,-0.3115,2.004847251,3.75,1.45,4.0205720986,4.1805,-5.4415,6.8619605435,1.9805000000000001,-0.3115,2.004847251,2.2,-5.13,5.5818366153
2019-07-13 12:30:00,5.622,0.966,5.7043877849,2.012,-0.324,2.0379205088,3.61,1.29,3.833562312,4.112,-5.564,6.918572107,2.012,-0.324,2.0379205088,2.1,-5.24,5.6451395023
2019-07-13 13:00:00,5.433,0.854,5.4997095378,1.983,-0.336,2.0112645276,3.45,1.19,3.6494657142999998,3.923,-5.806,7.0071081767,1.983,-0.336,2.0112645276,1.94,-5.47,5.8038349391
2019-07-13 13:30:00,5.326,0.8655,5.3958656627,1.876,-0.3245,1.9038582537000002,3.45,1.19,3.6494657142999998,3.746,-5.7945,6.899909148,1.876,-0.3245,1.9038582537000002,1.87,-5.47,5.7808130916
2019-07-13 14:00:00,5.305,0.8305,5.369614069,1.9849999999999999,-0.35950000000000004,2.017291563,3.32,1.19,3.5268257683,3.6550000000000002,-5.8795,6.9229722844,1.9849999999999999,-0.35950000000000004,2.017291563,1.67,-5.52,5.7670876532
2019-07-13 14:30:00,5.112,0.8075,5.1753840679,2.662,-0.3825,2.6893401142,2.45,1.19,2.7237107042,3.572,-5.9025,6.8991804042,2.662,-0.3825,2.6893401142,0.91,-5.52,5.5945062338
2019-07-13 15:00:00,5.04,0.859,5.1126784565,1.9,-0.331,1.9286163433999999,3.14,1.19,3.3579309105,3.52,-5.851,6.828220925,1.9,-0.331,1.9286163433999999,1.62,-5.52,5.75280801
2019-07-13 15:30:00,5.145,0.8415,5.2133623747,2.195,-0.34850000000000003,2.2224934758,2.95,1.19,3.1809746934,3.575,-5.9585,6.9486939240000005,2.195,-0.34850000000000003,2.2224934758,1.38,-5.61,5.7772398254
2019-07-13 16:00:00,5.09,0.9015000000000001,5.1692167927,1.62,-0.28850000000000003,1.6454884533,3.47,1.19,3.6683783883,3.6,-5.8385,6.8591604625,1.62,-0.28850000000000003,1.6454884533,1.98,-5.55,5.892614021
2019-07-13 16:30:00,5.1115,0.971,5.2029100751,1.9815,-0.319,2.0070135152,3.13,1.29,3.3854098718,3.6115,-5.989,6.9936437749,1.9815,-0.319,2.0070135152,1.63,-5.67,5.8996440571
2019-07-13 17:00:00,5.1795,0.9935,5.2739228758,1.9695,-0.29650000000000004,1.991693375,3.21,1.29,3.4595086355999998,3.5995,-5.8465,6.8657091768,1.9695,-0.29650000000000004,1.991693375,1.63,-5.55,5.7844100823
2019-07-13 17:30:00,5.121,1.0045,5.2185880514,0.901,-0.1855,0.9198974128,4.22,1.19,4.384575236,3.621,-5.7355,6.7828903316,0.901,-0.1855,0.9198974128,2.7199999999999998,-5.55,6.180687664
2019-07-13 18:00:00,5.177,1.009,5.2744108676,0.807,-0.181,0.8270489707,4.37,1.19,4.5291279514,3.747,-5.681,6.805422103,0.807,-0.181,0.8270489707,2.94,-5.5,6.2364733624
2019-07-13 18:30:00,5.231,0.9580000000000001,5.318000094,0.901,-0.232,0.9303897033,4.33,1.19,4.4905456239,3.711,-5.732,6.8284218528,0.901,-0.232,0.9303897033,2.81,-5.5,6.1762529093
2019-07-13 19:00:00,5.1595,0.8145,5.223394538,1.0495,-0.2555,1.0801529984,4.11,1.07,4.2469989404,3.6295,-5.8055,6.8466853659,1.0495,-0.2555,1.0801529984,2.58,-5.55,6.120367636
2019-07-13 19:30:00,5.2245,0.9,5.3014526547,0.8945000000000001,-0.24,0.9261372738,4.33,1.1400000000000001,4.4775551365,3.6945,-5.79,6.8682916544,0.8945000000000001,-0.24,0.9261372738,2.8,-5.55,6.2163091944
2019-07-13 20:00:00,5.184,0.9165000000000001,5.2643924863,0.434,-0.2235,0.4881682599,4.75,1.1400000000000001,4.8848848502,3.684,-5.7335,6.8150479272,0.434,-0.2235,0.4881682599,3.25,-5.51,6.3970774577
2019-07-13 20:30:00,5.1935,0.632,5.2318129028,0.4435,-0.23800000000000002,0.5033251931,4.75,0.87,4.829016463,3.4735,-5.948,6.8879537056,0.4435,-0.23800000000000002,0.5033251931,3.03,-5.71,6.4641318056
2019-07-13 21:00:00,5.088,0.655,5.129987232,0.518,-0.215,0.5608466814,4.57,0.87,4.6520748059,3.498,-5.985,6.9322600211,0.518,-0.215,0.5608466814,2.98,-5.77,6.4940973199
2019-07-13 21:30:00,5.059,0.6065,5.0952255348,0.989,-0.14350000000000002,0.9993564179000001,4.07,0.75,4.1385263078,3.499,-5.9835,6.9314697756,0.989,-0.14350000000000002,0.9993564179000001,2.51,-5.84,6.3565478052
2019-07-13 22:00:00,5.0505,0.684,5.0966073274,1.1705,-0.066,1.1723592666,3.88,0.75,3.9518223644,3.5404999999999998,-6.006,6.9718846986,1.1705,-0.066,1.1723592666,2.37,-5.94,6.3953498732
2019-07-13 22:30:00,4.9945,0.654,5.0371367115,1.1145,-0.096,1.1186269485,3.88,0.75,3.9518223644,3.5445,-6.036,6.9997697284000004,1.1145,-0.096,1.1186269485,2.43,-5.94,6.417826735
2019-07-13 23:00:00,4.8345,0.663,4.8797499167,1.5645,-0.08700000000000001,1.5669171165,3.27,0.75,3.3549068541000002,3.2945,-6.027,6.8686577473,1.5645,-0.08700000000000001,1.5669171165,1.73,-5.94,6.1868004655
2019-07-13 23:30:00,4.684,0.6115,4.7237472678,0.994,-0.1385,1.0036026355,3.69,0.75,3.7654481805,3.144,-6.0785,6.843456601,0.994,-0.1385,1.0036026355,2.15,-5.94,6.3171275118
2019-07-14 00:00:00,4.4175,0.5565,4.4524149065,0.5375,-0.1935,0.571269201,3.88,0.75,3.9518223644,2.9875,-6.1335,6.822388035,0.5375,-0.1935,0.571269201,2.45,-5.94,6.4254260559
2019-07-14 00:30:00,4.4225,0.223,4.4281187032,0.3825,-0.20700000000000002,0.43491982020000003,4.04,0.43,4.0628192182,2.9225000000000003,-5.957,6.6352735626,0.3825,-0.20700000000000002,0.43491982020000003,2.54,-5.75,6.2860241807
2019-07-14 01:00:00,4.2345,-0.301,4.2451844777,0.4345,-0.161,0.46336945300000004,3.8,-0.14,3.8025780728000003,2.8345000000000002,-5.251,5.9671929121,0.4345,-0.161,0.46336945300000004,2.4,-5.09,5.6274416923
2019-07-14 01:30:00,4.088,-0.269,4.0968408561,0.228,-0.129,0.2619637379,3.86,-0.14,3.8625380257,2.698,-5.219,5.8751310624,0.228,-0.129,0.2619637379,2.47,-5.09,5.6576496887
2019-07-14 02:00:00,3.939,-0.3005,3.9504457027,0.249,-0.1605,0.2962452531,3.69,-0.14,3.6926548715000003,2.569,-5.2505,5.8452982174,0.249,-0.1605,0.2962452531,2.32,-5.09,5.593791201
2019-07-14 02:30:00,3.876,-0.30000000000000004,3.8875925712,0.186,-0.16,0.24534873140000002,3.69,-0.14,3.6926548715000003,2.5060000000000002,-5.25,5.8174337985,0.186,-0.16,0.24534873140000002,2.32,-5.09,5.593791201
2019-07-14 03:00:00,3.7525,-0.28700000000000003,3.7634592133,0.2025,-0.147,0.2502303938,3.55,-0.14,3.5527594908999998,2.4225,-5.377,5.8975109368,0.2025,-0.147,0.2502303938,2.22,-5.23,5.6816634888
2019-07-14 03:30:00,3.73,-0.2985,3.7419249391,0.18,-0.1585,0.23983796610000002,3.55,-0.14,3.5527594908999998,2.4,-5.2385,5.7621074487,0.18,-0.1585,0.23983796610000002,2.22,-5.08,5.543897546
2019-07-14 04:00:00,3.777,-0.293,3.7883476609,0.107,-0.153,0.1867029727,3.67,-0.14,3.672669329,2.417,-5.233,5.7642152979,0.107,-0.153,0.1867029727,2.31,-5.08,5.5805465682
2019-07-14 04:30:00,3.6814999999999998,-0.3025,3.6939069425,0.18150000000000002,-0.1625,0.2436154757,3.5,-0.14,3.5027988809,2.3915,-5.3625,5.8715993136,0.18150000000000002,-0.1625,0.2436154757,2.21,-5.2,5.6501415911
2019-07-14 05:00:00,3.908,-0.321,3.9211611801,0.148,-0.181,0.23380547470000002,3.76,-0.14,3.7626054802,2.548,-5.321,5.8996054953,0.148,-0.181,0.23380547470000002,2.4,-5.14,5.672706585
2019-07-14 05:30:00,3.916,-0.2655,3.9249899681000002,0.156,-0.1855,0.24237625710000002,3.76,-0.08,3.7608509675,2.556,-5.3255,5.9071216553,0.156,-0.1855,0.24237625710000002,2.4,-5.14,5.672706585
2019-07-14 06:00:00,3.831,-0.0175,3.8310399698,0.14100000000000001,-0.2275,0.26765135900000003,3.69,0.21,3.6959707791,2.541,-5.3675,5.938580407,0.14100000000000001,-0.2275,0.26765135900000003,2.4,-5.14,5.672706585
2019-07-14 06:30:00,3.9855,0.1095,3.9870039503,0.29550000000000004,-0.1905,0.3515828494,3.69,0.30000000000000004,3.7021750364,2.6455,-5.2705,5.8971892033,0.29550000000000004,-0.1905,0.3515828494,2.35,-5.08,5.5972225255
2019-07-14 07:00:00,4.0565,0.1135,4.0580875422,0.5065000000000001,-0.1865,0.5397448471,3.55,0.30000000000000004,3.5626535055,2.7365,-5.2665,5.9350193344,0.5065000000000001,-0.1865,0.5397448471,2.23,-5.08,5.5479095162
2019-07-14 07:30:00,4.1895,0.113,4.1910236518,0.7395,-0.187,0.7627773266000001,3.45,0.30000000000000004,3.4630189142,2.8595,-5.007,5.7660028833,0.7395,-0.187,0.7627773266000001,2.12,-4.82,5.2656243694
2019-07-14 08:00:00,4.552,0.09,4.5528896319,1.262,-0.21,1.2793529614999999,3.29,0.30000000000000004,3.3036494971,3.162,-4.82,5.7646026749,1.262,-0.21,1.2793529614999999,1.9,-4.61,4.986190931
2019-07-14 08:30:00,4.755,0.341,4.7672115539,1.695,-0.279,1.7178084876000002,3.06,0.62,3.1221787265,3.305,-4.989,5.9844085756,1.695,-0.279,1.7178084876000002,1.6099999999999999,-4.71,4.9775696881
2019-07-14 09:00:00,4.9605,0.875,5.0370810248,1.9805000000000001,-0.315,2.0053940386,2.98,1.19,3.208815981,3.4005,-5.365,6.3518993419,1.9805000000000001,-0.315,2.0053940386,1.42,-5.05,5.2458459756
2019-07-14 09:30:00,5.14,0.23800000000000002,5.1455071665,1.73,-0.28200000000000003,1.7528331352,3.41,0.52,3.4494202411,3.73,-4.9719999999999995,6.2156000515,1.73,-0.28200000000000003,1.7528331352,2.0,-4.69,5.0986370728
2019-07-14 10:00:00,5.323,0.146,5.3250018779,2.383,-0.304,2.4023124276,2.94,0.45,2.9742393986,3.993,-4.904,6.3240228494,2.383,-0.304,2.4023124276,1.6099999999999999,-4.6,4.8736126231
2019-07-14 10:30:00,5.4385,0.3265,5.4482918883,2.6085000000000003,-0.3435,2.6310196693,2.83,0.67,2.9082297021,4.0985,-4.9435,6.4215180838,2.6085000000000003,-0.3435,2.6310196693,1.49,-4.6,4.8352973021
2019-07-14 11:00:00,5.57,0.35150000000000003,5.5810798462,2.74,-0.3785,2.7660192064,2.83,0.73,2.9226357967,4.18,-4.9785,6.5006047603,2.74,-0.3785,2.7660192064,1.44,-4.6,4.8201244797000005
2019-07-14 11:30:00,5.4885,0.3175,5.4976757362,2.8485,-0.36250000000000004,2.8714732282,2.64,0.68,2.7261694738,4.1085,-4.9625,6.4425288901,2.8485,-0.36250000000000004,2.8714732282,1.26,-4.6,4.7694444121
2019-07-14 12:00:00,5.586,0.3645,5.5978796209,3.046,-0.3855,3.0702974204,2.54,0.75,2.6484146201,4.216,-4.8855,6.4531206598,3.046,-0.3855,3.0702974204,1.17,-4.5,4.6496128871
2019-07-14 12:30:00,5.7055,0.388,5.7186776662,3.0255,-0.362,3.0470796265,2.68,0.75,2.7829660436,4.3155,-4.952,6.5685496306,3.0255,-0.362,3.0470796265,1.29,-4.59,4.7678296949
2019-07-14 13:00:00,5.658,0.42150000000000004,5.6736783703,2.478,-0.3285,2.4996792294,3.18,0.75,3.2672465472,4.258,-4.9185,6.5055519558,2.478,-0.3285,2.4996792294,1.78,-4.59,4.9230579928000004
2019-07-14 13:30:00,5.535,0.296,5.5429090738,2.305,-0.304,2.3249604298,3.23,0.6000000000000001,3.2852549368,4.165,-5.034,6.5336345934,2.305,-0.304,2.3249604298,1.8599999999999999,-4.73,5.0825682484
2019-07-14 14:00:00,5.3555,-0.0455,5.3556932791000005,2.3855,-0.34550000000000003,2.4103901137,2.9699999999999998,0.30000000000000004,2.9851130632,4.0055,-5.3655,6.6957165785,2.3855,-0.34550000000000003,2.4103901137,1.62,-5.02,5.2749218004
2019-07-14 14:30:00,5.1885,-0.042,5.1886699885,2.3685,-0.342,2.3930641968,2.8200000000000003,0.30000000000000004,2.8359125515,3.8185000000000002,-5.322,6.5501623071,2.3685,-0.342,2.3930641968,1.45,-4.98,5.1868005553
2019-07-14 15:00:00,5.0015,-0.046,5.0017115321,2.3715,-0.34600000000000003,2.3966076546,2.63,0.30000000000000004,2.6470549673,3.6115,-5.396,6.4930538462000005,2.3715,-0.34600000000000003,2.3966076546,1.24,-5.05,5.2000096154
2019-07-14 15:30:00,5.003,-0.0385,5.0031481339,2.453,-0.3385,2.4762453937,2.55,0.30000000000000004,2.5675864153,3.593,-5.3885,6.4765408398,2.453,-0.3385,2.4762453937,1.1400000000000001,-5.05,5.1770744634
2019-07-14 16:00:00,5.062,-0.0155,5.0620237307,2.142,-0.3155,2.1651106785,2.92,0.30000000000000004,2.9353705047,3.662,-5.3655,6.4960629808,2.142,-0.3155,2.1651106785,1.52,-5.05,5.2737937009
2019-07-14 16:30:00,5.051,0.0335,5.0511110906,1.561,-0.2665,1.5835855676000001,3.49,0.30000000000000004,3.5028702517,3.661,-5.3165,6.4550827454,1.561,-0.2665,1.5835855676000001,2.1,-5.05,5.4692321216
2019-07-14 17:00:00,5.19,-0.018000000000000002,5.1900312138,1.7000000000000002,-0.318,1.7294866290000002,3.49,0.30000000000000004,3.5028702517,3.75,-5.368,6.5481237007,1.7000000000000002,-0.318,1.7294866290000002,2.05,-5.05,5.450229353
2019-07-14 17:30:00,5.264,0.018000000000000002,5.264030775,1.8439999999999999,-0.28200000000000003,1.8654382863,3.42,0.30000000000000004,3.4331326802,3.894,-5.372,6.6348790494,1.8439999999999999,-0.28200000000000003,1.8654382863,2.05,-5.09,5.4873126392
2019-07-14 18:00:00,5.2705,0.08950000000000001,5.2712598589,1.6405,-0.21050000000000002,1.6539499690000001,3.63,0.30000000000000004,3.6423755984,3.8905000000000003,-5.5105,6.7454874175,1.6405,-0.21050000000000002,1.6539499690000001,2.25,-5.3,5.7578207683
2019-07-14 18:30:00,5.347,0.030500000000000003,5.3470869873,1.847,-0.2695,1.8665581293,3.5,0.30000000000000004,3.5128336141,3.957,-5.6095,6.8647169825,1.847,-0.2695,1.8665581293,2.11,-5.34,5.7417506041
2019-07-14 19:00:00,5.3629999999999995,0.051000000000000004,5.3632424894,1.353,-0.249,1.3757216288,4.01,0.30000000000000004,4.0212062867,3.993,-5.589,6.8688405135,1.353,-0.249,1.3757216288,2.64,-5.34,5.956945526
2019-07-14 19:30:00,5.508,0.076,5.5085243033,0.928,-0.224,0.954651769,4.58,0.30000000000000004,4.5898148111,4.168,-5.604,6.9840561281,0.928,-0.224,0.954651769,3.24,-5.38,6.2802866177
2019-07-14 20:00:00,5.723,0.0855,5.7236386373,0.653,-0.21450000000000002,0.6873276148,5.07,0.30000000000000004,5.0788679841,4.373,-5.3945,6.9443328873,0.653,-0.21450000000000002,0.6873276148,3.7199999999999998,-5.18,6.3773662275
2019-07-14 20:30:00,5.836,0.101,5.8368739065,0.336,-0.199,0.3905086427,5.5,0.30000000000000004,5.5081757416,4.476,-5.249,6.8983024723,0.336,-0.199,0.3905086427,4.14,-5.05,6.530091883
2019-07-14 21:00:00,5.5945,0.08950000000000001,5.5952158582,0.1945,-0.21050000000000002,0.28660163990000004,5.4,0.30000000000000004,5.4083269132,4.2545,-5.3205,6.812377742,0.1945,-0.21050000000000002,0.28660163990000004,4.06,-5.11,6.5265381329
2019-07-14 21:30:00,5.524,0.057,5.5242940725,0.20400000000000001,-0.243,0.31727748110000004,5.32,0.30000000000000004,5.3284519328,4.214,-5.523,6.9470371382,0.20400000000000001,-0.243,0.31727748110000004,4.01,-5.28,6.6301206625999995
2019-07-14 22:00:00,5.6395,0.132,5.6410446063,0.1395,-0.168,0.21836723660000001,5.5,0.30000000000000004,5.5081757416,4.2895,-5.258,6.785747877,0.1395,-0.168,0.21836723660000001,4.15,-5.09,6.5673891312
2019-07-14 22:30:00,5.7755,0.193,5.7787238427,0.1855,-0.147,0.23668386090000001,5.59,0.34,5.6003303474,4.3355,-5.557,7.0481777255,0.1855,-0.147,0.23668386090000001,4.15,-5.41,6.8184015722
2019-07-14 23:00:00,5.5515,0.643,5.5886135356,0.3215,-0.177,0.3670030654,5.23,0.8200000000000001,5.2938927076,4.0515,-5.877,7.1381917353,0.3215,-0.177,0.3670030654,3.73,-5.7,6.8119674104
2019-07-14 23:30:00,5.314,0.1525,5.3161877553,0.184,-0.14750000000000002,0.2358224968,5.13,0.30000000000000004,5.1387644429,3.914,-5.2775,6.5704948254,0.184,-0.14750000000000002,0.2358224968,3.73,-5.13,6.3426965874
2019-07-15 00:00:00,5.1405,0.0975,5.1414245594,0.3305,-0.1625,0.3682886097,4.8100000000000005,0.26,4.8170219015,3.6905,-5.0625,6.2648780116000005,0.3305,-0.1625,0.3682886097,3.36,-4.9,5.9413466487
2019-07-15 00:30:00,5.0455,0.8250000000000001,5.1125038142,0.23550000000000001,-0.165,0.2875504304,4.8100000000000005,0.99,4.910824778,3.4555,-5.605,6.5845656842,0.23550000000000001,-0.165,0.2875504304,3.22,-5.44,6.3215504426999996
2019-07-15 01:00:00,4.8645,0.6225,4.9041682781,0.10450000000000001,-0.1275,0.1648529648,4.76,0.75,4.8187238975,3.3645,-5.6675,6.5909344178,0.10450000000000001,-0.1275,0.1648529648,3.26,-5.54,6.4280012446
2019-07-15 01:30:00,4.825,0.614,4.8639100526,0.065,-0.136,0.15073486660000002,4.76,0.75,4.8187238975,3.375,-5.646,6.5778371065,0.065,-0.136,0.15073486660000002,3.31,-5.51,6.4277678863
2019-07-15 02:00:00,4.9435,1.011,5.0458213652,0.14350000000000002,-0.129,0.1929591926,4.8,1.1400000000000001,4.9335180146,3.2835,-5.589,6.4821518996,0.14350000000000002,-0.129,0.1929591926,3.14,-5.46,6.2985077598
2019-07-15 02:30:00,4.844,0.606,4.8817591092,0.194,-0.14400000000000002,0.2416029801,4.65,0.75,4.7100955404,3.174,-5.664,6.4927014408,0.194,-0.14400000000000002,0.2416029801,2.98,-5.52,6.2730216005
2019-07-15 03:00:00,4.6185,0.635,4.6619488682,0.17850000000000002,-0.115,0.21233758500000002,4.44,0.75,4.5028990662,3.1585,-5.6850000000000005,6.5034873145,0.17850000000000002,-0.115,0.21233758500000002,2.98,-5.57,6.3170641915
2019-07-15 03:30:00,4.8685,0.9665,4.9635082855,0.0985,-0.14350000000000002,0.1740531528,4.77,1.11,4.8974483152,3.1485,-5.6335,6.4536326592,0.0985,-0.14350000000000002,0.1740531528,3.05,-5.49,6.280334386
2019-07-15 04:00:00,4.8515,0.597,4.8880938258,0.0815,-0.153,0.1733529636,4.77,0.75,4.8286022822,3.1315,-5.693,6.4974257402,0.0815,-0.153,0.1733529636,3.05,-5.54,6.3240888672
2019-07-15 04:30:00,4.7675,0.6285000000000001,4.8087491617,0.24750000000000003,-0.12150000000000001,0.2757145263,4.52,0.75,4.581800956,3.2175,-5.6215,6.4771574398,0.24750000000000003,-0.12150000000000001,0.2757145263,2.9699999999999998,-5.5,6.2506719639
2019-07-15 05:00:00,4.8845,0.617,4.923314864,0.17450000000000002,-0.133,0.21940658600000001,4.71,0.75,4.7693395769,3.1445,-5.633,6.451245558,0.17450000000000002,-0.133,0.21940658600000001,2.9699999999999998,-5.5,6.2506719639
2019-07-15 05:30:00,5.204,0.8475,5.272558416,0.194,-0.1825,0.2663498639,5.01,1.03,5.1147824978,3.7039999999999997,-5.5925,6.7078813533,0.194,-0.1825,0.2663498639,3.51,-5.41,6.4488913776
2019-07-15 06:00:00,5.524,1.135,5.6393972196,0.17400000000000002,-0.23500000000000001,0.2924055403,5.35,1.37,5.5226261869,4.044,-5.695,6.9847663526,0.17400000000000002,-0.23500000000000001,0.2924055403,3.87,-5.46,6.6924210866
2019-07-15 06:30:00,6.241,1.4145,6.3992883393,0.261,-0.2255,0.3449220927,5.98,1.6400000000000001,6.2008063992,4.7010000000000005,-5.3355,7.1110450181000004,0.261,-0.2255,0.3449220927,4.44,-5.11,6.7694682214
2019-07-15 07:00:00,6.6685,1.6635,6.8728541742,0.42850000000000005,-0.23650000000000002,0.489432835,6.24,1.9,6.5228521369,5.1685,-5.2465,7.364723654,0.42850000000000005,-0.23650000000000002,0.489432835,4.74,-5.01,6.8969341015
2019-07-15 07:30:00,7.3655,1.336,7.4856854229,0.6455000000000001,-0.20400000000000001,0.6769684261000001,6.72,1.54,6.8942004613000005,5.9555,-4.024,7.187527826,0.6455000000000001,-0.20400000000000001,0.6769684261000001,5.31,-3.8200000000000003,6.5412919213
2019-07-15 08:00:00,7.9135,2.231,8.2219731969,1.0135,-0.249,1.0436394253,6.9,2.48,7.3321483891,6.3235,-4.459,7.7375275928,1.0135,-0.249,1.0436394253,5.31,-4.21,6.7764444955
2019-07-15 08:30:00,8.127,2.2235,8.4256798687,1.877,-0.3065,1.9018599449,6.25,2.5300000000000002,6.7426552633,6.537,-4.1865,7.7626768096,1.877,-0.3065,1.9018599449,4.66,-3.88,6.0638271743
2019-07-15 09:00:00,8.32,2.169,8.5980789133,2.15,-0.311,2.1723768089,6.17,2.48,6.6497593941,6.7,-4.121,7.865916412,2.15,-0.311,2.1723768089,4.55,-3.81,5.9345260973
2019-07-15 09:30:00,8.531,2.1775,8.8045140269,2.651,-0.3425,2.6730333425,5.88,2.52,6.3972494089,6.981,-4.0325,8.0619735332,2.651,-0.3425,2.6730333425,4.33,-3.69,5.689024521
2019-07-15 10:00:00,8.644,1.4615,8.7666822829,3.104,-0.40850000000000003,3.1307648027,5.54,1.87,5.8470932950000005,7.314,-3.4285,8.0776982025,3.104,-0.40850000000000003,3.1307648027,4.21,-3.02,5.181167822
2019-07-15 10:30:00,8.478,1.5995,8.6275653721,3.548,-0.49050000000000005,3.5817445819,4.93,2.09,5.3547175462,7.148,-3.7005,8.049074745,3.548,-0.49050000000000005,3.5817445819,3.6,-3.21,4.8232872608
2019-07-15 11:00:00,8.399000000000001,1.6175000000000002,8.5533331076,3.589,-0.47250000000000003,3.6199692333,4.8100000000000005,2.09,5.2444446798,7.029,-3.7525,7.9679418453,3.589,-0.47250000000000003,3.6199692333,3.44,-3.2800000000000002,4.7531042488
2019-07-15 11:30:00,8.0175,1.282,8.1193491272,2.2675,-0.368,2.2971678759,5.75,1.65,5.9820565026,6.6875,-4.058,7.822405017,2.2675,-0.368,2.2971678759,4.42,-3.69,5.7578207683
2019-07-15 12:00:00,8.381,1.607,8.5336750583,3.341,-0.483,3.3757325131,5.04,2.09,5.4561616545,7.001,-3.733,7.9340588604,3.341,-0.483,3.3757325131,3.66,-3.25,4.8947012166
2019-07-15 12:30:00,8.4245,1.694,8.5931272683,2.7745,-0.396,2.8026177495,5.65,2.09,6.0241679923,7.0645,-3.536,7.9000288765,2.7745,-0.396,2.8026177495,4.29,-3.14,5.3163615377
2019-07-15 13:00:00,8.572,1.9995,8.8021124879,3.662,-0.47050000000000003,3.6921016034000003,4.91,2.47,5.4962714635,7.182,-3.3205,7.9124486886,3.662,-0.47050000000000003,3.6921016034000003,3.52,-2.85,4.5291169117
2019-07-15 13:30:00,8.600999999999999,1.859,8.799606923,3.641,-0.491,3.673957267,4.96,2.35,5.4885426117,7.211,-3.3810000000000002,7.9642753594,3.641,-0.491,3.673957267,3.5700000000000003,-2.89,4.5931470693000005
2019-07-15 14:00:00,8.5215,1.7885,8.7071634015,2.9215,-0.4415,2.95467164,5.6,2.23,6.0276778282,7.1515,-3.5415,7.9803618026,2.9215,-0.4415,2.95467164,4.23,-3.1,5.2443207377
2019-07-15 14:30:00,8.36,1.9220000000000002,8.5780932613,2.99,-0.438,3.0219106539,5.37,2.36,5.8657054137,6.95,-3.418,7.745012847,2.99,-0.438,3.0219106539,3.96,-2.98,4.9560064568
2019-07-15 15:00:00,8.242,1.685,8.4124781723,2.622,-0.405,2.6530942313,5.62,2.09,5.9960403601,6.862,-3.685,7.7888554358,2.622,-0.405,2.6530942313,4.24,-3.2800000000000002,5.3605969817
2019-07-15 15:30:00,8.35,1.7025000000000001,8.5217959521,2.17,-0.3875,2.2043267113000002,6.18,2.09,6.5238408932,6.98,-3.6675,7.8848561338,2.17,-0.3875,2.2043267113000002,4.8100000000000005,-3.2800000000000002,5.8218983158
2019-07-15 16:00:00,8.336500000000001,1.6355,8.4954159698,3.2165,-0.4545,3.2484523238,5.12,2.09,5.5301446636,6.9465,-3.9745,8.0031564086,3.2165,-0.4545,3.2484523238,3.73,-3.52,5.1286742926
2019-07-15 16:30:00,8.1965,1.556,8.3428860864,2.6265,-0.434,2.6621153713,5.57,1.99,5.9148119159,6.8265,-4.144,7.9858523809,2.6265,-0.434,2.6621153713,4.2,-3.71,5.6039361167
2019-07-15 17:00:00,7.9605,1.353,8.0746621756,2.2505,-0.367,2.2802278943,5.71,1.72,5.9634302209,6.6105,-4.397,7.9392895935,2.2505,-0.367,2.2802278943,4.36,-4.03,5.937213151
2019-07-15 17:30:00,7.6805,1.3205,7.7931893664,1.5205000000000002,-0.3195,1.5537054097,6.16,1.6400000000000001,6.3745744956,6.3905,-4.6895,7.9265314293,1.5205000000000002,-0.3195,1.5537054097,4.87,-4.37,6.5432255043000005
2019-07-15 18:00:00,7.751,1.3054999999999999,7.8601737417,2.091,-0.3345,2.1175861848,5.66,1.6400000000000001,5.8928091773,6.301,-4.4345,7.705023767,2.091,-0.3345,2.1175861848,4.21,-4.1,5.8765721301
2019-07-15 18:30:00,7.678,1.2625,7.7811046934,1.428,-0.2975,1.4586604300000001,6.25,1.56,6.4417466575,6.298,-4.4575,7.7158350326,1.428,-0.2975,1.4586604300000001,4.87,-4.16,6.4048809513
2019-07-15 19:00:00,7.709,1.2605,7.8113725586000005,0.629,-0.2595,0.6804272555,7.08,1.52,7.2413258455,6.379,-4.4195,7.7603879574,0.629,-0.2595,0.6804272555,5.75,-4.16,7.0970486824
2019-07-15 19:30:00,7.6165,1.0095,7.6831089085,0.5065000000000001,-0.2305,0.5564822549,7.11,1.24,7.217319447,6.2865,-4.3905,7.6678923115,0.5065000000000001,-0.2305,0.5564822549,5.78,-4.16,7.1213762715
2019-07-15 20:00:00,7.7015,1.0075,7.767120348,0.29150000000000004,-0.2325,0.3728652572,7.41,1.24,7.5130353387,6.3215,-4.0625,7.5143375290000005,0.29150000000000004,-0.2325,0.3728652572,6.03,-3.83,7.1435145412
2019-07-15 20:30:00,7.408,0.9775,7.4722132096,0.148,-0.21250000000000002,0.25895993900000003,7.26,1.19,7.3568811327,6.028,-4.3725,7.446847672,0.148,-0.21250000000000002,0.25895993900000003,5.88,-4.16,7.2027772421
2019-07-15 21:00:00,7.335,0.9915,7.4017090763,0.075,-0.1985,0.21219625350000001,7.26,1.19,7.3568811327,5.995,-4.3585,7.411919269,0.075,-0.1985,0.21219625350000001,5.92,-4.16,7.2354681949
2019-07-15 21:30:00,7.378,1.0155,7.4475582744,0.008,-0.17450000000000002,0.1746832848,7.37,1.19,7.4654537705,5.998,-4.3345,7.4002631203,0.008,-0.17450000000000002,0.1746832848,5.99,-4.16,7.2928526655
2019-07-15 22:00:00,7.036,0.937,7.0981170038,0.006,-0.113,0.1131591799,7.03,1.05,7.1079814294,5.666,-4.273,7.096624902,0.006,-0.113,0.1131591799,5.66,-4.16,7.0243291495
2019-07-15 22:30:00,6.7375,0.6595000000000001,6.7697006212,0.0775,-0.1105,0.1349685148,6.66,0.77,6.7043642502,5.3875,-4.5705,7.0650284147,0.0775,-0.1105,0.1349685148,5.31,-4.46,6.9345295442
2019-07-15 23:00:00,6.3885,0.6515000000000001,6.4216340989,0.0285,-0.11850000000000001,0.1218790384,6.36,0.77,6.4064420703,4.9785,-4.4085,6.6498371785,0.0285,-0.11850000000000001,0.1218790384,4.95,-4.29,6.5503129696
2019-07-15 23:30:00,6.199,0.7265,6.2414263794,0.049,-0.0935,0.1055615934,6.15,0.8200000000000001,6.2044258397,4.849,-4.5935,6.6792996077,0.049,-0.0935,0.1055615934,4.8,-4.5,6.5795136598
2019-07-16 00:00:00,6.05,0.6615,6.0860563791,0.0,-0.1085,0.1085,6.05,0.77,6.0988031613,4.7,-4.7185,6.659898066,0.0,-0.1085,0.1085,4.7,-4.61,6.5834717285
