Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-07-16 00:30:00,5.77,0.671,5.8088846606,0.0,-0.099,0.099,5.77,0.77,5.8211510889,4.39,-4.6690000000000005,6.4087175784,0.0,-0.099,0.099,4.39,-4.57,6.3369551048
2019-07-16 01:00:00,5.65,0.6595000000000001,5.6883600668,0.0,-0.1105,0.1105,5.65,0.77,5.7022276349,4.28,-4.7805,6.4165084158,0.0,-0.1105,0.1105,4.28,-4.67,6.3346112746
2019-07-16 01:30:00,5.6,0.6705,5.6399973626,0.0,-0.0995,0.0995,5.6,0.77,5.6526896253,4.15,-4.5495,6.1579582858,0.0,-0.0995,0.0995,4.15,-4.45,6.0848171706
2019-07-16 02:00:00,5.6,0.6735,5.6403547982,0.0,-0.0965,0.0965,5.6,0.77,5.6526896253,4.24,-4.6165,6.2681474337,0.0,-0.0965,0.0965,4.24,-4.52,6.1974188175
2019-07-16 02:30:00,5.6,0.63,5.6353260775,0.0,-0.09,0.09,5.6,0.72,5.6460959964,4.17,-4.68,6.2682772753,0.0,-0.09,0.09,4.17,-4.59,6.2013708162
2019-07-16 03:00:00,5.54,0.632,5.5759325677,0.0,-0.088,0.088,5.54,0.72,5.5865910894,4.12,-4.678,6.2336252695,0.0,-0.088,0.088,4.12,-4.59,6.1678602448
2019-07-16 03:30:00,5.54,0.5855,5.5708536375,0.0,-0.0945,0.0945,5.54,0.68,5.5815768381,4.12,-4.6145,6.1861143095,0.0,-0.0945,0.0945,4.12,-4.52,6.1159463699
2019-07-16 04:00:00,5.21,0.4455,5.2290123589,0.0,-0.1145,0.1145,5.21,0.56,5.240009542,3.87,-4.7145,6.0994598326,0.0,-0.1145,0.1145,3.87,-4.6,6.0113975081
2019-07-16 04:30:00,5.21,0.363,5.2226304675,0.0,-0.197,0.197,5.21,0.56,5.240009542,3.87,-4.797,6.16344944,0.0,-0.197,0.197,3.87,-4.6,6.0113975081
2019-07-16 05:00:00,5.48,0.596,5.5123149402,0.0,-0.154,0.154,5.48,0.75,5.5310848845,4.07,-4.704,6.2203308594,0.0,-0.154,0.154,4.07,-4.55,6.104703105
2019-07-16 05:30:00,5.6535,0.621,5.6875041319,0.0035,-0.129,0.12904747190000002,5.65,0.75,5.6995613866,4.2635,-4.419,6.140439174,0.0035,-0.129,0.12904747190000002,4.26,-4.29,6.0458001952
2019-07-16 06:00:00,5.982,0.558,6.0079687083,0.07200000000000001,-0.192,0.20505608990000002,5.91,0.75,5.9573987612,4.622,-4.352,6.3484476843,0.07200000000000001,-0.192,0.20505608990000002,4.55,-4.16,6.1650709647
2019-07-16 06:30:00,6.7685,1.1085,6.8586707531,0.1985,-0.24150000000000002,0.3126091809,6.57,1.35,6.7072647182,5.3385,-4.3415,6.8810031609,0.1985,-0.24150000000000002,0.3126091809,5.14,-4.1,6.5749220528
2019-07-16 07:00:00,7.27,1.8785,7.5087723531,0.35000000000000003,-0.21150000000000002,0.4089403991,6.92,2.09,7.2287274122,5.62,-5.1115,7.5968304081,0.35000000000000003,-0.21150000000000002,0.4089403991,5.27,-4.9,7.1960336297
2019-07-16 07:30:00,7.8645,1.9955,8.1137155792,0.6545000000000001,-0.23450000000000001,0.695241325,7.21,2.23,7.5469861534,6.3245000000000005,-4.4745,7.747286654,0.6545000000000001,-0.23450000000000001,0.695241325,5.67,-4.24,7.0800070621
2019-07-16 08:00:00,8.1585,1.487,8.2929060799,1.0585,-0.233,1.0838409708,7.1,1.72,7.3053678894,6.7985,-3.583,7.6848871983,1.0585,-0.233,1.0838409708,5.74,-3.35,6.6460589826
2019-07-16 08:30:00,8.527,2.5545,8.9014155756,1.5470000000000002,-0.2555,1.5679570307000001,6.98,2.81,7.5243936633,6.907,-4.4055,8.19237934,1.5470000000000002,-0.2555,1.5679570307000001,5.36,-4.15,6.7787978285
2019-07-16 09:00:00,8.492,2.2935,8.7962609244,2.032,-0.29650000000000004,2.0535180179,6.46,2.59,6.9598635044,6.932,-4.5365,8.2844707888,2.032,-0.29650000000000004,2.0535180179,4.9,-4.24,6.479783947
2019-07-16 09:30:00,8.562,2.4945,8.9179803908,2.502,-0.3355,2.5243938381,6.06,2.83,6.6882359408,6.992,-4.4955,8.3124956692,2.502,-0.3355,2.5243938381,4.49,-4.16,6.120923133
2019-07-16 10:00:00,8.6645,2.5765000000000002,9.0394641711,2.6045,-0.3635,2.6297438088,6.06,2.94,6.7355177975,7.0145,-4.3035,8.2294181143,2.6045,-0.3635,2.6297438088,4.41,-3.94,5.9136875129
2019-07-16 10:30:00,8.516,2.152,8.7836985376,2.496,-0.418,2.5307587795,6.02,2.5700000000000003,6.5456321314,6.906,-4.128,8.0456957437,2.496,-0.418,2.5307587795,4.41,-3.71,5.7630026896
2019-07-16 11:00:00,8.3555,2.23,8.6479639367,1.7155,-0.30000000000000004,1.7415338785,6.64,2.5300000000000002,7.1056667527,6.7755,-4.2,7.9716623266,1.7155,-0.30000000000000004,1.7415338785,5.06,-3.9,6.3885522617
2019-07-16 11:30:00,8.3935,1.9665,8.620786768,1.0335,-0.24350000000000002,1.0617977679,7.36,2.21,7.6846405251,6.8935,-3.7635,7.8539336959,1.0335,-0.24350000000000002,1.0617977679,5.86,-3.52,6.8359344643
2019-07-16 12:00:00,8.553,1.4,8.6668223127,0.493,-0.24,0.5483146907,8.06,1.6400000000000001,8.2251565335,7.253,-3.11,7.8916480535,0.493,-0.24,0.5483146907,6.76,-2.87,7.3440111656
2019-07-16 12:30:00,8.6795,1.427,8.7960246276,0.3995,-0.213,0.4527352979,8.28,1.6400000000000001,8.4408530375,7.3695,-3.133,8.0078223788,0.3995,-0.213,0.4527352979,6.97,-2.92,7.5569372103
2019-07-16 13:00:00,8.614,1.427,8.731398799699999,0.384,-0.213,0.43911843500000003,8.23,1.6400000000000001,8.391811485,7.354,-3.133,7.9935602206,0.384,-0.213,0.43911843500000003,6.97,-2.92,7.5569372103
2019-07-16 13:30:00,8.5715,1.4255,8.6892268068,0.42150000000000004,-0.21450000000000002,0.47294027110000003,8.15,1.6400000000000001,8.3133687516,7.2915,-3.3845,8.0387071411,0.42150000000000004,-0.21450000000000002,0.47294027110000003,6.87,-3.17,7.5660954263
2019-07-16 14:00:00,8.4625,1.4155,8.5800668121,0.5625,-0.2245,0.6056455234,7.9,1.6400000000000001,8.0684323137,7.1625,-3.4745,7.960751001,0.5625,-0.2245,0.6056455234,6.6,-3.25,7.3567995759
2019-07-16 14:30:00,8.335,1.4005,8.4518415301,0.855,-0.23950000000000002,0.8879106092,7.48,1.6400000000000001,7.6576758876,7.045,-3.3795,7.8136448121,0.855,-0.23950000000000002,0.8879106092,6.19,-3.14,6.9408717032
2019-07-16 15:00:00,8.3665,1.341,8.4732876294,0.8865000000000001,-0.299,0.9355657379000001,7.48,1.6400000000000001,7.6576758876,7.0365,-3.439,7.8319252582,0.8865000000000001,-0.299,0.9355657379000001,6.15,-3.14,6.9052226611
2019-07-16 15:30:00,8.418,1.374,8.5293962272,0.848,-0.266,0.8887406821,7.57,1.6400000000000001,7.7456116608,7.118,-3.446,7.908276677,0.848,-0.266,0.8887406821,6.27,-3.18,7.0303129376
2019-07-16 16:00:00,8.551,1.4065,8.6659011793,0.781,-0.2335,0.8151584202000001,7.77,1.6400000000000001,7.9411900871,7.261,-3.4935,8.0577083125,0.781,-0.2335,0.8151584202000001,6.48,-3.26,7.2538265764
2019-07-16 16:30:00,8.4145,1.413,8.5323138274,0.8945000000000001,-0.227,0.9228538617,7.52,1.6400000000000001,7.696752562,7.1245,-3.577,7.9720404697,0.8945000000000001,-0.227,0.9228538617,6.23,-3.35,7.073570527
2019-07-16 17:00:00,8.178,1.3825,8.2940334126,1.208,-0.2575,1.2351397694,6.97,1.6400000000000001,7.1603421706,6.908,-4.1375,8.052289752,1.208,-0.2575,1.2351397694,5.7,-3.88,6.8952447382
2019-07-16 17:30:00,7.965,1.314,8.0726588557,1.925,-0.326,1.9524090248000001,6.04,1.6400000000000001,6.2586899588,6.655,-4.486,8.0257847591,1.925,-0.326,1.9524090248000001,4.73,-4.16,6.2990872355
2019-07-16 18:00:00,7.7555,1.3465,7.8715209775,1.3855,-0.29350000000000004,1.4162459179,6.37,1.6400000000000001,6.5777275711000005,6.4655000000000005,-4.5035,7.8793529239,1.3855,-0.29350000000000004,1.4162459179,5.08,-4.21,6.597764773
2019-07-16 18:30:00,7.6575,1.223,7.754549326,1.2475,-0.337,1.2922171838,6.41,1.56,6.5970978468,6.3275,-4.587,7.8152303389,1.2475,-0.337,1.2922171838,5.08,-4.25,6.6233601744
2019-07-16 19:00:00,7.6125,0.9935,7.67705663,0.8025,-0.29650000000000004,0.8555223551000001,6.8100000000000005,1.29,6.9311038082,6.3425,-4.8365,7.9761543678999995,0.8025,-0.29650000000000004,0.8555223551000001,5.54,-4.54,7.1626252171
2019-07-16 19:30:00,7.4165,0.9495,7.4770330011,0.6065,-0.2605,0.6600776469,6.8100000000000005,1.21,6.9166610442,6.1465,-4.8605,7.8360654987,0.6065,-0.2605,0.6600776469,5.54,-4.6,7.2008055105
2019-07-16 20:00:00,7.5120000000000005,1.1505,7.599591716,0.372,-0.23950000000000002,0.442429938,7.14,1.3900000000000001,7.2740428924,6.272,-4.8395,7.9220416718,0.372,-0.23950000000000002,0.442429938,5.9,-4.6,7.4813100457
2019-07-16 20:30:00,7.438,1.0315,7.5091834609,0.20800000000000002,-0.2285,0.30899231380000003,7.23,1.26,7.3389713176,6.178,-4.6485,7.7315093125,0.20800000000000002,-0.2285,0.30899231380000003,5.97,-4.42,7.4281424327
2019-07-16 21:00:00,7.4605,0.98,7.5245903709,0.07050000000000001,-0.28,0.2887390691,7.39,1.26,7.4966459167,6.1705,-4.61,7.7024132744,0.07050000000000001,-0.28,0.2887390691,6.1,-4.33,7.4805681602
2019-07-16 21:30:00,7.2955,0.9155000000000001,7.3527178988,0.0455,-0.2745,0.27824539530000003,7.25,1.19,7.3470129985,6.0855,-4.8645,7.7908067939,0.0455,-0.2745,0.27824539530000003,6.04,-4.59,7.5861518572
2019-07-16 22:00:00,7.1125,1.004,7.1830127558,0.022500000000000003,-0.186,0.1873559447,7.09,1.19,7.1891724141,5.8625,-4.846,7.6060911282,0.022500000000000003,-0.186,0.1873559447,5.84,-4.66,7.4713586449000005
2019-07-16 22:30:00,6.899,1.0355,6.9762784671,0.029,-0.1545,0.1571981234,6.87,1.19,6.9723023457,5.569,-4.3645,7.0754944174,0.029,-0.1545,0.1571981234,5.54,-4.21,6.958139119
2019-07-16 23:00:00,6.714,0.9795,6.7850730468,0.044,-0.1605,0.1664219036,6.67,1.1400000000000001,6.7667200326,5.384,-4.3705,6.9346035395,0.044,-0.1605,0.1664219036,5.34,-4.21,6.7999779411
2019-07-16 23:30:00,6.529,0.9925,6.6040061516,0.029,-0.14750000000000002,0.1503238171,6.5,1.1400000000000001,6.5992120742,5.199,-4.3575,6.7836131412,0.029,-0.14750000000000002,0.1503238171,5.17,-4.21,6.6673083025
2019-07-17 00:00:00,6.085,0.602,6.1147059619,0.015,-0.148,0.14875819310000002,6.07,0.75,6.1161589253,4.755,-4.748,6.7196375646,0.015,-0.148,0.14875819310000002,4.74,-4.6,6.6051192268
2019-07-17 00:30:00,5.83,0.6435000000000001,5.8654064011,0.0,-0.10650000000000001,0.10650000000000001,5.83,0.75,5.8780438923,4.55,-4.7065,6.5462693383,0.0,-0.10650000000000001,0.10650000000000001,4.55,-4.6,6.4701236464
2019-07-17 01:00:00,5.74,0.6535000000000001,5.7770807723,0.0,-0.0965,0.0965,5.74,0.75,5.7887908928,4.43,-4.6965,6.456160798,0.0,-0.0965,0.0965,4.43,-4.6,6.3863056613
2019-07-17 01:30:00,5.67,0.6505000000000001,5.707192852,0.0,-0.0995,0.0995,5.67,0.75,5.7193880792,4.36,-4.6995000000000005,6.4105304188,0.0,-0.0995,0.0995,4.36,-4.6,6.3379491951
2019-07-17 02:00:00,5.67,0.5565,5.6972442681,0.0,-0.10350000000000001,0.10350000000000001,5.67,0.66,5.7082834548,4.36,-4.7035,6.4134633584,0.0,-0.10350000000000001,0.10350000000000001,4.36,-4.6,6.3379491951
2019-07-17 02:30:00,5.57,0.608,5.6030852216,0.0,-0.112,0.112,5.57,0.72,5.616342226,4.27,-4.7620000000000005,6.3960569103000005,0.0,-0.112,0.112,4.27,-4.65,6.3131133365
2019-07-17 03:00:00,5.43,0.6125,5.4644355838,0.0,-0.1075,0.1075,5.43,0.72,5.4775268142,4.16,-4.7575,6.3197631483,0.0,-0.1075,0.1075,4.16,-4.65,6.2392387356
2019-07-17 03:30:00,5.592,0.5670000000000001,5.6206719349,0.012,-0.153,0.1534698667,5.58,0.72,5.6262598589,4.272,-4.593,6.272609744,0.012,-0.153,0.1534698667,4.26,-4.44,6.153145537
2019-07-17 04:00:00,5.552,0.5660000000000001,5.5807759317,0.012,-0.154,0.1544668249,5.54,0.72,5.5865910894,4.242,-4.424,6.1291386018,0.012,-0.154,0.1544668249,4.23,-4.27,6.0104741909
2019-07-17 04:30:00,5.553,0.5545,5.5806163862,0.013000000000000001,-0.1655,0.1660097889,5.54,0.72,5.5865910894,4.243,-4.4355,6.1381356494,0.013000000000000001,-0.1655,0.1660097889,4.23,-4.27,6.0104741909
2019-07-17 05:00:00,5.6754999999999995,0.5700000000000001,5.7040512138,0.0155,-0.15,0.1507987069,5.66,0.72,5.7056112731,4.3655,-4.36,6.169861445,0.0155,-0.15,0.1507987069,4.35,-4.21,6.053643531
2019-07-17 05:30:00,5.665,0.5515,5.6917815533,0.005,-0.1685,0.1685741677,5.66,0.72,5.7056112731,4.355,-4.3285,6.1401903269,0.005,-0.1685,0.1685741677,4.35,-4.16,6.0189783186
2019-07-17 06:00:00,5.9335,0.5315,5.9572572968,0.07350000000000001,-0.1885,0.2023227619,5.86,0.72,5.9040663953,4.6435,-4.1685,6.240070873,0.07350000000000001,-0.1885,0.2023227619,4.57,-3.98,6.0601402624
2019-07-17 06:30:00,6.7015,0.9085000000000001,6.7628007881,0.24150000000000002,-0.2015,0.31452265420000003,6.46,1.11,6.5546700909,5.4015,-3.9215,6.6749055799,0.24150000000000002,-0.2015,0.31452265420000003,5.16,-3.7199999999999998,6.3611319747
2019-07-17 07:00:00,7.1345,0.98,7.2014922238,0.42450000000000004,-0.21,0.47360347340000003,6.71,1.19,6.8147046891,5.8645,-3.7,6.9341445219,0.42450000000000004,-0.21,0.47360347340000003,5.44,-3.49,6.4632576925
2019-07-17 07:30:00,7.806,1.1115,7.8847364097,0.866,-0.2185,0.8931395468000001,6.94,1.33,7.0662932291,6.506,-3.4785,7.3775333446,0.866,-0.2185,0.8931395468000001,5.64,-3.26,6.5143840845
2019-07-17 08:00:00,8.0755,1.4215,8.1996562428,0.9655,-0.2185,0.9899154004,7.11,1.6400000000000001,7.2966910309,6.7655,-3.2385,7.5006581378,0.9655,-0.2185,0.9899154004,5.8,-3.02,6.5391436748
2019-07-17 08:30:00,8.3455,2.0285,8.5884912819,0.9855,-0.2315,1.0123252936,7.36,2.26,7.6991687863,6.9855,-3.6215,7.8684479092,0.9855,-0.2315,1.0123252936,6.0,-3.39,6.891451226
2019-07-17 09:00:00,8.618500000000001,2.376,8.9400177992,1.7185000000000001,-0.28400000000000003,1.7418089017,6.9,2.66,7.3949712643,7.2085,-3.734,8.1182035112,1.7185000000000001,-0.28400000000000003,1.7418089017,5.49,-3.45,6.4840265268
2019-07-17 09:30:00,8.5015,1.758,8.6813631562,1.8515000000000001,-0.292,1.8743842322000002,6.65,2.05,6.9588073691000005,7.2615,-3.322,7.9853031408,1.8515000000000001,-0.292,1.8743842322000002,5.41,-3.03,6.200725764
2019-07-17 10:00:00,8.761,1.7955,8.9430946126,1.941,-0.29450000000000004,1.9632145196000002,6.82,2.09,7.1330568482,7.491,-3.1245,8.1165005544,1.941,-0.29450000000000004,1.9632145196000002,5.55,-2.83,6.2298796136
2019-07-17 10:30:00,8.6525,1.701,8.818115289,2.5825,-0.389,2.6116330619,6.07,2.09,6.419735197,7.3725,-3.269,8.0647453308,2.5825,-0.389,2.6116330619,4.79,-2.88,5.5891412578
2019-07-17 11:00:00,8.882,1.6395,9.0320476222,2.642,-0.41050000000000003,2.6737004787,6.24,2.05,6.568112362,7.592,-3.2305,8.2507329523,2.642,-0.41050000000000003,2.6737004787,4.95,-2.8200000000000003,5.6969202206
2019-07-17 11:30:00,8.7155,1.47,8.8385994507,2.2955,-0.38,2.3267402627,6.42,1.85,6.6812349158,7.4255,-3.2,8.0856694373,2.2955,-0.38,2.3267402627,5.13,-2.8200000000000003,5.8539986334
2019-07-17 12:00:00,8.7995,1.6525,8.953320976,3.1995,-0.4575,3.2320437033,5.6,2.11,5.9843211812,7.4795,-3.0475,8.0765200736,3.1995,-0.4575,3.2320437033,4.28,-2.59,5.0026492981
2019-07-17 12:30:00,8.996,1.6385,9.1439979358,3.236,-0.47150000000000003,3.2701694528,5.76,2.11,6.1343051766,7.686,-2.8915,8.2119040575,3.236,-0.47150000000000003,3.2701694528,4.45,-2.42,5.0654614795
2019-07-17 13:00:00,8.993500000000001,1.669,9.1470543483,2.8835,-0.441,2.9170281538,6.11,2.11,6.4640699254000005,7.7135,-3.071,8.302356487800001,2.8835,-0.441,2.9170281538,4.83,-2.63,5.4996181686
2019-07-17 13:30:00,8.9555,1.763,9.1273845788,3.8555,-0.527,3.8913505689,5.1,2.29,5.5905366469,7.6155,-3.007,8.1876668991,3.8555,-0.527,3.8913505689,3.76,-2.48,4.5042202433
2019-07-17 14:00:00,8.692,1.5485,8.8288570183,4.062,-0.5415,4.0979343882,4.63,2.09,5.0798622029,7.352,-3.2615,8.0429650161,4.062,-0.5415,4.0979343882,3.29,-2.7199999999999998,4.2687820277
2019-07-17 14:30:00,8.6395,1.655,8.7965894101,3.2795,-0.435,3.3082238815,5.36,2.09,5.7530600553,7.3195,-3.255,8.0106245231,3.2795,-0.435,3.3082238815,4.04,-2.8200000000000003,4.9268651291
2019-07-17 15:00:00,8.6225,1.5695000000000001,8.7641791686,3.6925,-0.5205000000000001,3.72900476,4.93,2.09,5.3547175462,7.3025,-3.2105,7.9770807004,3.6925,-0.5205000000000001,3.72900476,3.61,-2.69,4.5020217681
2019-07-17 15:30:00,8.593,1.6505,8.7500742425,2.6029999999999998,-0.3695,2.6290947587,5.99,2.02,6.3214317998,7.323,-3.2595,8.0156515175,2.6029999999999998,-0.3695,2.6290947587,4.72,-2.89,5.5344828123
2019-07-17 16:00:00,8.402,1.27,8.4974410266,2.362,-0.37,2.3908040489,6.04,1.6400000000000001,6.2586899588,7.122,-3.64,7.9982800651,2.362,-0.37,2.3908040489,4.76,-3.27,5.7749891775
2019-07-17 16:30:00,8.522,1.2875,8.6187087345,1.9220000000000002,-0.35250000000000004,1.9540573815000002,6.6,1.6400000000000001,6.8007058457,7.312,-3.6225,8.1601378818,1.9220000000000002,-0.35250000000000004,1.9540573815000002,5.39,-3.27,6.3043635682
2019-07-17 17:00:00,8.302,1.1895,8.3867821153,2.922,-0.4505,2.9565240148000003,5.38,1.6400000000000001,5.6244110803,7.052,-4.1105,8.1625311179,2.922,-0.4505,2.9565240148000003,4.13,-3.66,5.518378385
2019-07-17 17:30:00,8.2335,1.2745,8.3315588277,1.9635,-0.3655,1.997228705,6.27,1.6400000000000001,6.4809335747,7.0635,-4.0855,8.1599229469,1.9635,-0.3655,1.997228705,5.1,-3.7199999999999998,6.3125589106
2019-07-17 18:00:00,8.016,0.9685,8.0742955265,1.646,-0.3715,1.6874028120000002,6.37,1.34,6.5094162565,6.816,-4.3515,8.0866190865,1.646,-0.3715,1.6874028120000002,5.17,-3.98,6.5245153077
2019-07-17 18:30:00,7.8275,0.8665,7.8753145017,1.5575,-0.3335,1.5928052298000002,6.27,1.2,6.3837998089,6.6375,-4.4835,8.0098800553,1.5575,-0.3335,1.5928052298000002,5.08,-4.15,6.5596417585
2019-07-17 19:00:00,7.79,0.9805,7.8514635738,1.9,-0.3895,1.9395128899,5.89,1.37,6.0472307712,6.5600000000000005,-4.4095,7.9042577292,1.9,-0.3895,1.9395128899,4.66,-4.02,6.1543480565
2019-07-17 19:30:00,7.7059999999999995,0.8015,7.7475698287,1.666,-0.3885,1.7106981762,6.04,1.19,6.1561107852,6.506,-4.5485,7.9383177217,1.666,-0.3885,1.7106981762,4.84,-4.16,6.3820999679
2019-07-17 20:00:00,7.748,0.757,7.7848926133,1.708,-0.433,1.7620309305,6.04,1.19,6.1561107852,6.548,-4.803,8.1206596407,1.708,-0.433,1.7620309305,4.84,-4.37,6.5209278481
2019-07-17 20:30:00,7.947,1.143,8.0287768682,1.327,-0.397,1.3851129918,6.62,1.54,6.7967639359,6.747,-4.417,8.0642357356,1.327,-0.397,1.3851129918,5.42,-4.02,6.7480960278
2019-07-17 21:00:00,7.711,0.807,7.7531135681,1.161,-0.393,1.225712038,6.55,1.2,6.6590164439,6.501,-4.623,7.9771630295,1.161,-0.393,1.225712038,5.34,-4.23,6.8123784393
2019-07-17 21:30:00,7.4785,0.8715,7.5291084798,0.9285,-0.3285,0.9848982181,6.55,1.2,6.6590164439,6.2685,-4.5085,7.7214418666,0.9285,-0.3285,0.9848982181,5.34,-4.18,6.7814452737
2019-07-17 22:00:00,7.294,0.785,7.3361202962,0.934,-0.305,0.98253804,6.36,1.09,6.4527281052,6.094,-4.705,7.6989519417,0.934,-0.305,0.98253804,5.16,-4.4,6.7812683179
2019-07-17 22:30:00,7.0545,0.9005000000000001,7.1117417346,0.8745,-0.2695,0.9150849687,6.18,1.17,6.2897774205,5.8145,-4.2695,7.2136703903,0.8745,-0.2695,0.9150849687,4.94,-4.0,6.3563826191
2019-07-17 23:00:00,6.716,0.7415,6.7568097687,0.686,-0.2585,0.7330881598,6.03,1.0,6.1123563378,5.446,-4.4185,7.0129921039,0.686,-0.2585,0.7330881598,4.76,-4.16,6.3216453554
2019-07-17 23:30:00,6.4765,0.793,6.5248679105,0.9665,-0.247,0.9975626547,5.51,1.04,5.607289898,5.2365,-4.407,6.8441640286,0.9665,-0.247,0.9975626547,4.27,-4.16,5.9614176166
2019-07-18 00:00:00,6.24,0.528,6.2622986195,0.62,-0.222,0.6585468852,5.62,0.75,5.6698236304,5.0,-4.482,6.7147839876,0.62,-0.222,0.6585468852,4.38,-4.26,6.1099918167
2019-07-18 00:30:00,5.905,0.529,5.9286479066,0.595,-0.221,0.6347172599,5.31,0.75,5.3627045416,4.665,-4.361,6.3859647666,0.595,-0.221,0.6347172599,4.07,-4.14,5.8055576821
2019-07-18 01:00:00,5.878,0.53,5.901845813,0.638,-0.22,0.6748659126000001,5.24,0.75,5.2934015529,4.608,-4.36,6.3437578768,0.638,-0.22,0.6748659126000001,3.9699999999999998,-4.14,5.7358957452
2019-07-18 01:30:00,5.9315,0.5285000000000001,5.9549982788,0.6515000000000001,-0.2215,0.6881238987,5.28,0.75,5.3330010313,4.6915,-4.2315,6.3178924097,0.6515000000000001,-0.2215,0.6881238987,4.04,-4.01,5.6922491161
2019-07-18 02:00:00,6.041,0.5145000000000001,6.0628698856,0.9510000000000001,-0.23550000000000001,0.9797250890000001,5.09,0.75,5.1449586976,4.781,-4.2955,6.4272296715,0.9510000000000001,-0.23550000000000001,0.9797250890000001,3.83,-4.06,5.5814424659
2019-07-18 02:30:00,5.795,0.524,5.8186425393,0.805,-0.226,0.8361225987,4.99,0.75,5.0460479586,4.535,-4.356,6.2881603828,0.805,-0.226,0.8361225987,3.73,-4.13,5.5650516619
2019-07-18 03:00:00,5.7219999999999995,0.544,5.7478013188,0.492,-0.20600000000000002,0.5333854141000001,5.23,0.75,5.2835026261,4.442,-4.336,6.2074358635,0.492,-0.20600000000000002,0.5333854141000001,3.95,-4.13,5.7148403302
2019-07-18 03:30:00,5.647,0.5355,5.6723336688,0.387,-0.21450000000000002,0.4424694905,5.26,0.75,5.313200542,4.407,-4.3445,6.1884028028,0.387,-0.21450000000000002,0.4424694905,4.02,-4.13,5.7634451503
2019-07-18 04:00:00,5.566,0.556,5.5937011003,0.306,-0.194,0.36231478030000003,5.26,0.75,5.313200542,4.276,-4.324,6.0812130369,0.306,-0.194,0.36231478030000003,3.9699999999999998,-4.13,5.7286822219
2019-07-18 04:30:00,5.579,0.557,5.6067361272,0.279,-0.193,0.339249171,5.3,0.75,5.352803004,4.369,-4.323,6.1462582113,0.279,-0.193,0.339249171,4.09,-4.13,5.8124865591
2019-07-18 05:00:00,5.72,0.5475,5.746142728,0.23,-0.2025,0.3064412668,5.49,0.75,5.5409926908,4.51,-4.3325,6.2538513134,0.23,-0.2025,0.3064412668,4.28,-4.13,5.9477138465
2019-07-18 05:30:00,5.8665,0.548,5.8920392268,0.2165,-0.202,0.2961017562,5.65,0.75,5.6995613866,4.6165,-4.2620000000000005,6.2830499162,0.2165,-0.202,0.2961017562,4.4,-4.06,5.9869524802
2019-07-18 06:00:00,6.3425,0.803,6.393130317,1.8725,-0.257,1.8900542982,4.47,1.06,4.5939634304,5.0725,-3.987,6.451854404,1.8725,-0.257,1.8900542982,3.2,-3.73,4.9145600007
2019-07-18 06:30:00,6.882,0.864,6.9360233564,0.842,-0.326,0.9029064182000001,6.04,1.19,6.1561107852,5.652,-3.976,6.9104037509000005,0.842,-0.326,0.9029064182000001,4.8100000000000005,-3.65,6.0380957263
2019-07-18 07:00:00,7.303,0.8865000000000001,7.3566086786,0.293,-0.3035,0.4218545365,7.01,1.19,7.1102883205,6.093,-3.6035,7.0788319128,0.293,-0.3035,0.4218545365,5.8,-3.3,6.6730802483
2019-07-18 07:30:00,7.8615,1.7645,8.0570864771,0.6215,-0.28550000000000003,0.6839389593,7.24,2.05,7.5246328814,6.5315,-3.9055,7.6100868918,0.6215,-0.28550000000000003,0.6839389593,5.91,-3.62,6.9305483189
2019-07-18 08:00:00,8.315,2.3095,8.6297749246,1.2850000000000001,-0.3305,1.3268214838,7.03,2.64,7.509360825,6.905,-4.3305,8.1505984596,1.2850000000000001,-0.3305,1.3268214838,5.62,-4.0,6.8981446780999995
2019-07-18 08:30:00,8.325,2.228,8.6179817243,0.915,-0.302,0.9635502063,7.41,2.5300000000000002,7.8300063857,6.895,-4.412,8.1857662439,0.915,-0.302,0.9635502063,5.98,-4.11,7.2562042419
2019-07-18 09:00:00,8.51,2.2885,8.8123397716,1.1,-0.3015,1.1405710193,7.41,2.59,7.8495987159,7.04,-4.1015,8.1476316958,1.1,-0.3015,1.1405710193,5.94,-3.8,7.0514962951
2019-07-18 09:30:00,8.650500000000001,2.2685,8.9429996366,1.2405,-0.2615,1.2677627933,7.41,2.5300000000000002,7.8300063857,7.1805,-4.2415,8.3396584163,1.2405,-0.2615,1.2677627933,5.94,-3.98,7.1501048943
2019-07-18 10:00:00,8.626,2.262,8.9176521574,1.376,-0.268,1.4018559127,7.25,2.5300000000000002,7.6787629212,7.226,-4.208,8.3619579047,1.376,-0.268,1.4018559127,5.85,-3.94,7.0530915207
2019-07-18 10:30:00,8.578,2.464,8.9248742288,2.268,-0.356,2.2957700233000002,6.31,2.8200000000000003,6.9114759639,7.148,-4.056,8.2185789526,2.268,-0.356,2.2957700233000002,4.88,-3.7,6.1240836049
2019-07-18 11:00:00,8.585,2.4275,8.9216019442,3.035,-0.3925,3.0602747017,5.55,2.8200000000000003,6.225343364,7.135,-4.0925,8.2253742316,3.035,-0.3925,3.0602747017,4.1,-3.7,5.5226805086
2019-07-18 11:30:00,8.419,2.205,8.7029642077,3.039,-0.41500000000000004,3.0672049165,5.38,2.62,5.9840454544,6.979,-4.155,8.1222205092,3.039,-0.41500000000000004,3.0672049165,3.94,-3.74,5.4324211913
2019-07-18 12:00:00,8.547,2.4345,8.8869566923,3.847,-0.5255000000000001,3.88272575,4.7,2.96,5.5544216621,7.107,-4.1455,8.2276739878,3.847,-0.5255000000000001,3.88272575,3.26,-3.62,4.8715500613
2019-07-18 12:30:00,8.5965,2.42,8.9306333622,3.0465,-0.44,3.0781101751,5.55,2.86,6.2435646869,7.1665,-4.15,8.2813780405,3.0465,-0.44,3.0781101751,4.12,-3.71,5.5442312362
2019-07-18 13:00:00,8.952,2.1345,9.2029557344,2.832,-0.41550000000000004,2.8623179855,6.12,2.55,6.63,7.602,-3.4955,8.3671335743,2.832,-0.41550000000000004,2.8623179855,4.77,-3.08,5.6779661852
2019-07-18 13:30:00,8.5715,1.415,8.6875104173,3.7715,-0.515,3.8064993432,4.8,1.9300000000000002,5.1734804532,7.3115,-3.205,7.9831107502,3.7715,-0.515,3.8064993432,3.54,-2.69,4.4460881683
2019-07-18 14:00:00,8.7295,1.3035,8.8262836177,2.3695,-0.3965,2.4024451086,6.36,1.7000000000000002,6.5832818563,7.5295,-3.3265000000000002,8.2315838391,2.3695,-0.3965,2.4024451086,5.16,-2.93,5.933843611
2019-07-18 14:30:00,8.6435,1.231,8.7307189423,2.9735,-0.46900000000000003,3.0102596649,5.67,1.7000000000000002,5.9193665202,7.3935,-3.319,8.104295358,2.9735,-0.46900000000000003,3.0102596649,4.42,-2.85,5.2591729388
2019-07-18 15:00:00,8.668,1.405,8.7811302803,4.078,-0.555,4.1155933959,4.59,1.96,4.9909618312,7.388,-3.4050000000000002,8.1348982169,4.078,-0.555,4.1155933959,3.31,-2.85,4.3679056766
2019-07-18 15:30:00,8.5035,1.3755,8.6140299802,4.7935,-0.6345000000000001,4.8353110034,3.71,2.01,4.2195023403,7.2235,-3.4845,8.0200182356,4.7935,-0.6345000000000001,4.8353110034,2.43,-2.85,3.745317076
2019-07-18 16:00:00,8.274000000000001,1.059,8.3414960888,4.304,-0.5710000000000001,4.3417112986,3.9699999999999998,1.63,4.2915964396,6.994,-3.821,7.9696974221,4.304,-0.5710000000000001,4.3417112986,2.69,-3.25,4.2188387028
2019-07-18 16:30:00,8.3615,1.082,8.4312161786,4.2515,-0.548,4.2866719317,4.11,1.63,4.4214251096,7.1015,-3.908,8.1057859736,4.2515,-0.548,4.2866719317,2.85,-3.36,4.4059164767
2019-07-18 17:00:00,8.2365,1.1425,8.3153615977,3.4565,-0.48750000000000004,3.4907088822,4.78,1.63,5.0502772201,7.0265,-4.1975,8.1847851835,3.4565,-0.48750000000000004,3.4907088822,3.5700000000000003,-3.71,5.1486891536
2019-07-18 17:30:00,8.0445,1.1295,8.123407567,3.6445,-0.5005000000000001,3.6787063623,4.4,1.63,4.69221696,6.8445,-4.2105,8.035887661,3.6445,-0.5005000000000001,3.6787063623,3.2,-3.71,4.8993979222
2019-07-18 18:00:00,7.9510000000000005,1.0395,8.0186633082,3.491,-0.48050000000000004,3.5239127756,4.46,1.52,4.7118998292,6.751,-4.2905,7.9990243936,3.491,-0.48050000000000004,3.5239127756,3.26,-3.81,5.0143494094
2019-07-18 18:30:00,7.702,0.8305,7.7466466455,3.022,-0.4595,3.0567342459,4.68,1.29,4.8545339632,6.542,-4.5495,7.9684198088,3.022,-0.4595,3.0567342459,3.52,-4.09,5.3961560393
2019-07-18 19:00:00,7.6135,0.7825000000000001,7.6536062415,2.3535,-0.40750000000000003,2.3885180552,5.26,1.19,5.3929305577,6.4435,-4.5675,7.8981484223,2.3535,-0.40750000000000003,2.3885180552,4.09,-4.16,5.8338409303
2019-07-18 19:30:00,7.472,0.7925000000000001,7.5139097845,1.862,-0.3975,1.9039564727,5.61,1.19,5.7348234498,6.312,-4.5575,7.7853805463,1.862,-0.3975,1.9039564727,4.45,-4.16,6.0916418148
2019-07-18 20:00:00,7.452,0.8200000000000001,7.4969796585,1.332,-0.37,1.3824340851999999,6.12,1.19,6.2346210791,6.312,-4.49,7.7460599017,1.332,-0.37,1.3824340851999999,4.98,-4.12,6.4633427884
2019-07-18 20:30:00,7.238,0.86,7.2889124017,0.838,-0.33,0.9006353313000001,6.4,1.19,6.5096927731,6.058,-4.38,7.4755443949,0.838,-0.33,0.9006353313000001,5.22,-4.05,6.6068827748
2019-07-18 21:00:00,7.053,0.8865000000000001,7.1084943026,0.513,-0.3035,0.5960547374,6.54,1.19,6.6473829437,5.783,-4.0935,7.0851839249,0.513,-0.3035,0.5960547374,5.27,-3.79,6.4913018725
2019-07-18 21:30:00,7.0365,0.905,7.0944596165,0.41650000000000004,-0.28500000000000003,0.5046753907,6.62,1.19,6.726105857,5.8365,-4.005,7.0784713922,0.41650000000000004,-0.28500000000000003,0.5046753907,5.42,-3.7199999999999998,6.5737964678
2019-07-18 22:00:00,6.9075,0.9865,6.9775883011,0.28750000000000003,-0.20350000000000001,0.35223358730000004,6.62,1.19,6.726105857,5.6675,-4.0935,6.9912301135,0.28750000000000003,-0.20350000000000001,0.35223358730000004,5.38,-3.89,6.6390134809
2019-07-18 22:30:00,6.6705,0.8675,6.7266727659,0.1105,-0.1925,0.2219605821,6.5600000000000005,1.06,6.6450884118,5.4405,-4.0825,6.8019002124,0.1105,-0.1925,0.2219605821,5.33,-3.89,6.5985604491
2019-07-18 23:00:00,6.4025,0.866,6.460801982,0.10250000000000001,-0.194,0.21941342260000002,6.3,1.06,6.3885522617,5.2925,-4.134,6.7156914946,0.10250000000000001,-0.194,0.21941342260000002,5.19,-3.94,6.5161108032
2019-07-18 23:30:00,6.372,0.8685,6.4309156619,0.192,-0.1915,0.2711756811,6.18,1.06,6.2702472041,5.182,-4.2315,6.6901955315,0.192,-0.1915,0.2711756811,4.99,-4.04,6.4204127592999995
2019-07-19 00:00:00,5.898,0.792,5.9509384134,0.108,-0.198,0.22553935360000002,5.79,0.99,5.8740275791,4.688,-4.548,6.5315884745,0.108,-0.198,0.22553935360000002,4.58,-4.35,6.3165576068
2019-07-19 00:30:00,5.645,0.9875,5.7307225766,0.085,-0.1825,0.2013237443,5.5600000000000005,1.17,5.6817690907,4.125,-4.6725,6.2328068517,0.085,-0.1825,0.2013237443,4.04,-4.49,6.0400082781
2019-07-19 01:00:00,5.456,0.554,5.4840543396,0.036000000000000004,-0.196,0.1992786993,5.42,0.75,5.4716450908,4.316,-4.016,5.8954314516,0.036000000000000004,-0.196,0.1992786993,4.28,-3.8200000000000003,5.7367935295
2019-07-19 01:30:00,5.543,0.5855,5.5738370312,0.043000000000000003,-0.2645,0.2679724799,5.5,0.85,5.565294242,4.323,-3.9845,5.8791639924,0.043000000000000003,-0.2645,0.2679724799,4.28,-3.7199999999999998,5.6706966062
2019-07-19 02:00:00,5.415,0.47500000000000003,5.4357934103,0.095,-0.225,0.2442334948,5.32,0.7000000000000001,5.3658550111,4.245,-4.155,5.9400378787,0.095,-0.225,0.2442334948,4.15,-3.93,5.7155402194
2019-07-19 02:30:00,5.3075,0.488,5.3298874519,0.1075,-0.212,0.2376978124,5.2,0.7000000000000001,5.2469038489,4.0575,-4.372,5.9647037017999995,0.1075,-0.212,0.2376978124,3.95,-4.16,5.7365582016
2019-07-19 03:00:00,5.353,0.7185,5.4010046519,0.153,-0.21150000000000002,0.26103879020000004,5.2,0.93,5.2825088736,4.003,-4.5915,6.0914596978,0.153,-0.21150000000000002,0.26103879020000004,3.85,-4.38,5.8315435349
2019-07-19 03:30:00,5.439,1.3655,5.6077902288,0.199,-0.2745,0.3390446136,5.24,1.6400000000000001,5.4906465922,4.049,-4.9545,6.3985522777,0.199,-0.2745,0.3390446136,3.85,-4.68,6.0601072598
2019-07-19 04:00:00,5.373,0.684,5.4163627094,0.203,-0.316,0.3755862085,5.17,1.0,5.2658237722,4.053,-4.526,6.0754822854,0.203,-0.316,0.3755862085,3.85,-4.21,5.7049627519
2019-07-19 04:30:00,5.3775,0.403,5.3925796471,0.35750000000000004,-0.34700000000000003,0.4982120532,5.02,0.75,5.0757166982,4.1575,-4.127,5.8580658284,0.35750000000000004,-0.34700000000000003,0.4982120532,3.8,-3.7800000000000002,5.3598880585
2019-07-19 05:00:00,5.4205,0.4035,5.4354974473,0.6105,-0.34650000000000003,0.7019775637,4.8100000000000005,0.75,4.8681207873000005,4.1905,-4.2165,5.9446751383,0.6105,-0.34650000000000003,0.7019775637,3.58,-3.87,5.2719351286
2019-07-19 05:30:00,5.469,1.156,5.5898387275,0.759,-0.364,0.8417701587,4.71,1.52,4.9491918532,4.079,-4.934,6.4017651472,0.759,-0.364,0.8417701587,3.32,-4.57,5.6486547071
2019-07-19 06:00:00,5.829,1.196,5.9504333456000005,0.559,-0.434,0.7076983821,5.27,1.63,5.5163212379,4.449,-5.034,6.7182406179,0.559,-0.434,0.7076983821,3.89,-4.6,6.0242924896
2019-07-19 06:30:00,6.464,1.1905000000000001,6.5727152875,0.504,-0.4395,0.6687123821000001,5.96,1.63,6.1788753022,5.144,-4.7895,7.0285166465,0.504,-0.4395,0.6687123821000001,4.64,-4.35,6.3601965378
2019-07-19 07:00:00,6.7615,0.781,6.8064559978,0.5615,-0.40900000000000003,0.6946677263000001,6.2,1.19,6.3131687765,5.5715,-3.839,6.7660574377,0.5615,-0.40900000000000003,0.6946677263000001,5.01,-3.43,6.0716554579
2019-07-19 07:30:00,7.561,1.655,7.7400094315,0.601,-0.405,0.7247247753,6.96,2.06,7.2584571363,6.161,-4.305,7.5160459019,0.601,-0.405,0.7247247753,5.5600000000000005,-3.9,6.7914357834
2019-07-19 08:00:00,8.1135,1.0395,8.1798192217,1.0135,-0.4305,1.1011414532,7.1,1.47,7.2505792872,6.9335,-3.3705,7.7093250353,1.0135,-0.4305,1.1011414532,5.92,-2.94,6.6098411479
2019-07-19 08:30:00,8.3375,1.8045,8.5305408094,1.0475,-0.4455,1.1382998287000001,7.29,2.25,7.6293250029,7.0175,-3.9955,8.0752291918,1.0475,-0.4455,1.1382998287000001,5.97,-3.55,6.9457469001
2019-07-19 09:00:00,8.582,1.8795000000000002,8.7853994929,0.9420000000000001,-0.4505,1.0441811385,7.64,2.33,7.9873963217,7.212,-4.5504999999999995,8.527601905000001,0.9420000000000001,-0.4505,1.0441811385,6.27,-4.1,7.4915218748
2019-07-19 09:30:00,8.409,2.0405,8.6530295995,1.4889999999999999,-0.47950000000000004,1.5643021607,6.92,2.52,7.3645638024,7.039,-4.6395,8.430449647,1.4889999999999999,-0.47950000000000004,1.5643021607,5.55,-4.16,6.9360002884
2019-07-19 10:00:00,8.4295,2.05,8.6751928077,0.8595,-0.47000000000000003,0.9796122958000001,7.57,2.52,7.9784271633,7.0695,-4.34,8.295386082,0.8595,-0.47000000000000003,0.9796122958000001,6.21,-3.87,7.3171715847
2019-07-19 10:30:00,8.5745,2.0135,8.807737081700001,1.4344999999999999,-0.5065000000000001,1.5212930355,7.14,2.52,7.5716576785,7.1845,-4.2365,8.3405618816,1.4344999999999999,-0.5065000000000001,1.5212930355,5.75,-3.73,6.8538602262
2019-07-19 11:00:00,8.7385,1.9969999999999999,8.9637821956,1.7685,-0.523,1.844212908,6.97,2.52,7.4115652868,7.3685,-4.303,8.5329128233,1.7685,-0.523,1.844212908,5.6,-3.7800000000000002,6.7563599667
2019-07-19 11:30:00,8.5795,1.8815,8.7833855944,2.0695,-0.6385000000000001,2.1657591048000002,6.51,2.52,6.9807234582,7.2195,-4.7685,8.6521542115,2.0695,-0.6385000000000001,2.1657591048000002,5.15,-4.13,6.6014695333999995
2019-07-19 12:00:00,8.477,1.9915,8.707789688,1.7269999999999999,-0.5285000000000001,1.8060568236,6.75,2.52,7.2050607215,7.107,-4.4985,8.411061244,1.7269999999999999,-0.5285000000000001,1.8060568236,5.38,-3.9699999999999998,6.6862022105
2019-07-19 12:30:00,8.3645,1.967,8.5926683428,1.4445000000000001,-0.553,1.5467350290000002,6.92,2.52,7.3645638024,7.0045,-4.663,8.41466513,1.4445000000000001,-0.553,1.5467350290000002,5.5600000000000005,-4.11,6.9141666164
2019-07-19 13:00:00,8.5275,1.9555,8.7488420091,1.7075,-0.5645,1.7983927547,6.82,2.52,7.2706808484,7.1575,-4.6745,8.5487283557,1.7075,-0.5645,1.7983927547,5.45,-4.11,6.8260237327
2019-07-19 13:30:00,8.7265,1.792,8.9085950772,3.0265,-0.648,3.0950939,5.7,2.44,6.2002903158,7.4065,-4.558,8.6966433898,3.0265,-0.648,3.0950939,4.38,-3.91,5.8713286401
2019-07-19 14:00:00,8.4205,1.0095,8.4807965723,2.7905,-0.6305000000000001,2.8608426206,5.63,1.6400000000000001,5.8640003411,7.2405,-3.8405,8.1959917338,2.7905,-0.6305000000000001,2.8608426206,4.45,-3.21,5.4869481499
2019-07-19 14:30:00,8.3665,1.0475,8.4318194063,3.5365,-0.5925,3.5857898014,4.83,1.6400000000000001,5.1008332653,7.1565,-3.8625,8.1323058538,3.5365,-0.5925,3.5857898014,3.62,-3.27,4.8782476362
2019-07-19 15:00:00,8.1895,1.055,8.2571747741,3.6295,-0.445,3.6566781715000003,4.5600000000000005,1.5,4.8003749854,6.9995,-3.715,7.9242807402,3.6295,-0.445,3.6566781715000003,3.37,-3.27,4.6957214568
2019-07-19 15:30:00,8.1755,0.6825,8.2039384749,3.8555,-0.5275000000000001,3.8914183147,4.32,1.21,4.4862567916,6.9655000000000005,-4.0375,8.0510618244,3.8555,-0.5275000000000001,3.8914183147,3.11,-3.51,4.6895842033
2019-07-19 16:00:00,8.124,0.8295,8.1662381945,3.294,-0.5005000000000001,3.3318067546,4.83,1.33,5.0097704538,6.924,-3.9105,7.9519674452,3.294,-0.5005000000000001,3.3318067546,3.63,-3.41,4.980461826
2019-07-19 16:30:00,7.9325,0.6595000000000001,7.9598678695,3.1025,-0.5305,3.1475286337,4.83,1.19,4.9744346412,6.7325,-4.1905,7.9301227292,3.1025,-0.5305,3.1475286337,3.63,-3.66,5.1548520832
2019-07-19 17:00:00,7.756,0.712,7.7886121999,2.956,-0.47800000000000004,2.9943981031,4.8,1.19,4.9453109103,6.586,-4.068,7.7410606508,2.956,-0.47800000000000004,2.9943981031,3.63,-3.59,5.1053893093
2019-07-19 17:30:00,7.625,0.5465,7.6445593235,2.275,-0.6435000000000001,2.3642582875,5.35,1.19,5.4807481241,6.475,-4.3535,7.8024731496,2.275,-0.6435000000000001,2.3642582875,4.2,-3.71,5.6039361167
2019-07-19 18:00:00,7.393,0.391,7.4033323578,2.133,-0.489,2.1883349835,5.26,0.88,5.3331041617,6.233,-4.359,7.6059956613,2.133,-0.489,2.1883349835,4.1,-3.87,5.6379872295
2019-07-19 18:30:00,7.4265,0.42850000000000005,7.4388516923,2.2765,-0.4515,2.3208413345,5.15,0.88,5.2246435285,6.2465,-4.4715,7.6819967782,2.2765,-0.4515,2.3208413345,3.9699999999999998,-4.02,5.6498938042999995
2019-07-19 19:00:00,7.1805,0.596,7.2051923118,2.2905,-0.374,2.320833094,4.89,0.97,4.9852783272,5.9905,-4.224,7.32995677,2.2905,-0.374,2.320833094,3.7,-3.85,5.3397097299
2019-07-19 19:30:00,7.106,0.41600000000000004,7.1181663369,1.9260000000000002,-0.394,1.9658870771,5.18,0.81,5.2429476442,5.926,-4.174,7.2484310026,1.9260000000000002,-0.394,1.9658870771,4.0,-3.7800000000000002,5.5034898019
2019-07-19 20:00:00,6.749,0.331,6.757111957,1.499,-0.419,1.5564581588,5.25,0.75,5.3033008589,5.629,-4.579,7.2562305641,1.499,-0.419,1.5564581588,4.13,-4.16,5.8619535993
2019-07-19 20:30:00,6.557,0.3315,6.5653744181,1.367,-0.41850000000000004,1.4296262623,5.19,0.75,5.2439107544,5.397,-4.5785,7.0774480747,1.367,-0.41850000000000004,1.4296262623,4.03,-4.16,5.7919340466
2019-07-19 21:00:00,6.334,-0.09,6.3346393741,1.264,-0.45,1.3417138294,5.07,0.36,5.0827649956,5.144,-4.7,6.967835819,1.264,-0.45,1.3417138294,3.88,-4.25,5.7547284906
2019-07-19 21:30:00,6.128,-0.0815,6.1285419351,1.288,-0.3815,1.3433116727,4.84,0.30000000000000004,4.8492886076,4.9879999999999995,-4.8915,6.9861946902,1.288,-0.3815,1.3433116727,3.7,-4.51,5.8335323776
2019-07-19 22:00:00,5.9695,0.027,5.9695610601,1.0195,-0.363,1.0821964932,4.95,0.39,4.9653398675,4.7595,-4.933,6.8547304287,1.0195,-0.363,1.0821964932,3.74,-4.57,5.9052942348
2019-07-19 22:30:00,5.5895,-0.0125,5.5895139771,0.8695,-0.3125,0.9239515680000001,4.72,0.30000000000000004,4.729524289,4.3895,-4.5025,6.288101184,0.8695,-0.3125,0.9239515680000001,3.52,-4.19,5.4723395362
2019-07-19 23:00:00,5.4865,0.007500000000000001,5.4865051262,1.1665,-0.29250000000000004,1.2026131963,4.32,0.30000000000000004,4.3304041382000005,4.2465,-4.4525,6.1528463738,1.1665,-0.29250000000000004,1.2026131963,3.08,-4.16,5.1760989171
2019-07-19 23:30:00,5.3025,-0.02,5.3025377179,0.9825,-0.32,1.0332987225,4.32,0.30000000000000004,4.3304041382000005,4.0625,-4.48,6.0476694892,0.9825,-0.32,1.0332987225,3.08,-4.16,5.1760989171
2019-07-20 00:00:00,5.045,0.0385,5.0451469007,1.045,-0.2615,1.0772220059,4.0,0.30000000000000004,4.011234224,3.825,-4.4215,5.8463909594,1.045,-0.2615,1.0772220059,2.7800000000000002,-4.16,5.0033988448
2019-07-20 00:30:00,4.8625,0.11750000000000001,4.8639194586,1.1625,-0.1825,1.1767380762,3.7,0.30000000000000004,3.7121422387000003,3.5925000000000002,-4.3425,5.6358994402,1.1625,-0.1825,1.1767380762,2.43,-4.16,4.8177276801
2019-07-20 01:00:00,4.631,0.1295,4.6328102972,1.041,-0.1705,1.0548702527,3.59,0.30000000000000004,3.6025130118,3.401,-4.3305,5.5063627968,1.041,-0.1705,1.0548702527,2.36,-4.16,4.7828025257
2019-07-20 01:30:00,4.627,0.161,4.6298002117,1.347,-0.139,1.3541528717,3.2800000000000002,0.30000000000000004,3.2936909387,3.3970000000000002,-4.499,5.6374293787,1.347,-0.139,1.3541528717,2.05,-4.36,4.8178937307
2019-07-20 02:00:00,4.693,0.1555,4.6955754972,1.5630000000000002,-0.14450000000000002,1.5696653306,3.13,0.30000000000000004,3.1443441287000002,3.513,-4.7245,5.8874501484,1.5630000000000002,-0.14450000000000002,1.5696653306,1.9500000000000002,-4.58,4.9778408974
2019-07-20 02:30:00,4.5515,0.1685,4.5546179313,1.4615,-0.1315,1.4674040003,3.09,0.30000000000000004,3.1045289498,3.3315,-4.5915,5.6728092247,1.4615,-0.1315,1.4674040003,1.87,-4.46,4.8361658367
2019-07-20 03:00:00,4.573,0.14100000000000001,4.5751732208,1.7730000000000001,-0.159,1.7801151648,2.8,0.30000000000000004,2.8160255681,3.383,-4.759,5.8389014378,1.7730000000000001,-0.159,1.7801151648,1.6099999999999999,-4.6,4.8736126231
2019-07-20 03:30:00,4.7255,0.364,4.7394985231,1.7655,-0.156,1.7723786982,2.96,0.52,3.005328601,3.4855,-4.876,5.9936705156,1.7655,-0.156,1.7723786982,1.72,-4.72,5.0236241898
2019-07-20 04:00:00,4.782,0.9055000000000001,4.8669758834,2.132,-0.1545,2.1375907583,2.65,1.06,2.8541373478,3.412,-5.1245,6.1564798587,2.132,-0.1545,2.1375907583,1.28,-4.97,5.1321827715
2019-07-20 04:30:00,4.673,0.138,4.6750372191,1.653,-0.162,1.6609193237,3.02,0.30000000000000004,3.0348640826,3.393,-4.332,5.502606019,1.653,-0.162,1.6609193237,1.74,-4.17,4.5184621278
2019-07-20 05:00:00,4.8015,0.1155,4.8028889744,2.0115,-0.1845,2.0199436873,2.79,0.30000000000000004,2.8060826788,3.5415,-4.3545,5.6128328409,2.0115,-0.1845,2.0199436873,1.53,-4.17,4.4418239497
2019-07-20 05:30:00,4.7765,0.099,4.7775258503,2.7165,-0.201,2.7239260728,2.06,0.30000000000000004,2.0817300497,3.5265,-4.371,5.616212536,2.7165,-0.201,2.7239260728,0.81,-4.17,4.2479406776
2019-07-20 06:00:00,4.6305,0.081,4.6312084006,2.3605,-0.219,2.3706373088,2.27,0.30000000000000004,2.2897379763,3.3705,-4.389,5.5338586222,2.3605,-0.219,2.3706373088,1.01,-4.17,4.2905710576
2019-07-20 06:30:00,4.9665,-0.043500000000000004,4.9666904977,1.3865,-0.28350000000000003,1.4151870900999999,3.58,0.24,3.5880356743,3.6965,-4.4535,5.7877261943,1.3865,-0.28350000000000003,1.4151870900999999,2.31,-4.17,4.7670745746000005
2019-07-20 07:00:00,5.0475,-0.027,5.0475722135,1.4375,-0.267,1.4620859243,3.61,0.24,3.6179690435,3.7475,-4.317,5.7166638217,1.4375,-0.267,1.4620859243,2.31,-4.05,4.6624671581
2019-07-20 07:30:00,5.4205,0.0195,5.4205350751,1.2705,-0.2805,1.3010958842,4.15,0.30000000000000004,4.1608292443,4.1805,-4.1905,5.9191950889000005,1.2705,-0.2805,1.3010958842,2.91,-3.91,4.8740332375
2019-07-20 08:00:00,5.642,0.6155,5.6754739229,1.072,-0.21450000000000002,1.0932493997,4.57,0.8300000000000001,4.644760489,4.312,-4.6045,6.3083091435,1.072,-0.21450000000000002,1.0932493997,3.24,-4.39,5.4561616545
2019-07-20 08:30:00,5.9015,0.529,5.9251618754,1.1615,-0.191,1.1770995073,4.74,0.72,4.7943717002,4.6515,-4.5809999999999995,6.5285536875,1.1615,-0.191,1.1770995073,3.49,-4.39,5.608226101
2019-07-20 09:00:00,6.02,0.117,6.0211368528,1.24,-0.183,1.2534308915999999,4.78,0.30000000000000004,4.7894049735,4.85,-4.323,6.4969861474,1.24,-0.183,1.2534308915999999,3.61,-4.14,5.492877206
2019-07-20 09:30:00,6.1525,0.08700000000000001,6.1531150851,1.1125,-0.213,1.1327070451,5.04,0.30000000000000004,5.0489206767,4.9725,-4.353,6.6086583548,1.1125,-0.213,1.1327070451,3.86,-4.14,5.6603180123
2019-07-20 10:00:00,6.0365,0.1405,6.0381348528,1.6965,-0.1595,1.7039813673,4.34,0.30000000000000004,4.3503563072,4.8465,-4.2995,6.4787547029,1.6965,-0.1595,1.7039813673,3.15,-4.14,5.202124566
2019-07-20 10:30:00,5.94,0.105,5.9409279578,3.16,-0.195,3.166010897,2.7800000000000002,0.30000000000000004,2.7961401968,4.69,-4.215,6.3057374668,3.16,-0.195,3.166010897,1.53,-4.02,4.3013137528
2019-07-20 11:00:00,5.9855,0.1375,5.9870791293,3.6555,-0.2025,3.6611045464,2.33,0.34,2.3546761985,4.7255,-4.2225,6.337180485,3.6555,-0.2025,3.6611045464,1.07,-4.02,4.1599639422
2019-07-20 11:30:00,6.051,0.234,6.0555228511,3.301,-0.186,3.3062360775,2.75,0.42,2.7818878482000002,4.831,-4.326,6.4848158802,3.301,-0.186,3.3062360775,1.53,-4.14,4.4136719407000005
2019-07-20 12:00:00,5.973,0.14300000000000002,5.9747115412,2.723,-0.157,2.7275223189,3.25,0.30000000000000004,3.2638167841,4.753,-4.297,6.407434588,2.723,-0.157,2.7275223189,2.03,-4.14,4.6109109729
2019-07-20 12:30:00,5.9585,0.1525,5.9604511994,2.0585,-0.14750000000000002,2.0637777254,3.9,0.30000000000000004,3.9115214431,4.7585,-4.3275,6.431996463,2.0585,-0.14750000000000002,2.0637777254,2.7,-4.18,4.9761832764000005
2019-07-20 13:00:00,5.8055,0.14650000000000002,5.807348147,1.8255,-0.1535,1.8319422752999999,3.98,0.30000000000000004,3.9912905181,4.5855,-4.3335,6.3092022079,1.8255,-0.1535,1.8319422752999999,2.76,-4.18,5.0089919145
2019-07-20 13:30:00,5.802,0.124,5.8033249090000005,2.002,-0.176,2.0097213737,3.8,0.30000000000000004,3.8118237105,4.572,-4.356,6.3148966737,2.002,-0.176,2.0097213737,2.5700000000000003,-4.18,4.9068625414
2019-07-20 14:00:00,5.4815000000000005,0.044,5.4816765912,3.0115,-0.256,3.0223613699,2.47,0.30000000000000004,2.4881519246,4.2415,-4.436,6.1374602443,3.0115,-0.256,3.0223613699,1.23,-4.18,4.3572124116
2019-07-20 14:30:00,5.1465,0.114,5.1477624508,4.0965,-0.34600000000000003,4.1110860183,1.05,0.46,1.1463420083,3.8965,-4.526,5.9722180344,4.0965,-0.34600000000000003,4.1110860183,-0.2,-4.18,4.1847819537
2019-07-20 15:00:00,5.3945,0.057,5.3948011316,3.2745,-0.293,3.2875825845,2.12,0.35000000000000003,2.1486972797,4.1445,-4.473,6.0979184358,3.2745,-0.293,3.2875825845,0.87,-4.18,4.2695784334999995
2019-07-20 15:30:00,5.6115,-0.0465,5.6116926591,2.5715,-0.34650000000000003,2.594739775,3.04,0.30000000000000004,3.0547667669,4.3915,-4.7065,6.4371122796,2.5715,-0.34650000000000003,2.594739775,1.82,-4.36,4.7246163865
2019-07-20 16:00:00,5.332,0.0385,5.3321389939,3.022,-0.2615,3.0332929713,2.31,0.30000000000000004,2.3293990641,4.102,-4.7615,6.2847662049,3.022,-0.2615,3.0332929713,1.08,-4.5,4.6277856476
2019-07-20 16:30:00,5.125,-0.007,5.1250047805,2.735,-0.307,2.7521762298,2.39,0.30000000000000004,2.4087548651,3.935,-4.8870000000000005,6.2743122332,2.735,-0.307,2.7521762298,1.2,-4.58,4.7345960757
2019-07-20 17:00:00,5.153,-0.003,5.1530008733,2.6029999999999998,-0.303,2.6205758909,2.55,0.30000000000000004,2.5675864153,3.923,-4.883,6.2636744807,2.6029999999999998,-0.303,2.6205758909,1.32,-4.58,4.7664242363
2019-07-20 17:30:00,5.1505,0.002,5.1505003883,1.8705,-0.298,1.894089293,3.2800000000000002,0.30000000000000004,3.2936909387,3.9505,-4.878,6.2770482115,1.8705,-0.298,1.894089293,2.08,-4.58,5.0301888633
2019-07-20 18:00:00,5.38,0.0405,5.3801524374,1.3,-0.2595,1.3256471061,4.08,0.30000000000000004,4.0910145441,4.14,-4.8395,6.3687016141,1.3,-0.2595,1.3256471061,2.84,-4.58,5.3890629983
2019-07-20 18:30:00,5.4855,0.030500000000000003,5.4855847911,0.9955,-0.2695,1.0313343299,4.49,0.30000000000000004,4.5000111111,4.3855,-4.7195,6.4425375824,0.9955,-0.2695,1.0313343299,3.39,-4.45,5.5941576667
2019-07-20 19:00:00,5.2755,0.027,5.2755690925,1.0855,-0.243,1.1123665088,4.19,0.27,4.198690272,4.0655,-4.823,6.3079013348,1.0855,-0.243,1.1123665088,2.98,-4.58,5.4641376264
2019-07-20 19:30:00,5.1525,0.0575,5.1528208294,1.0325,-0.24250000000000002,1.0605953517,4.12,0.30000000000000004,4.1309078905,3.9425,-4.8225,6.2289495503,1.0325,-0.24250000000000002,1.0605953517,2.91,-4.58,5.4262786512
2019-07-20 20:00:00,5.234,0.046,5.234202136,0.844,-0.254,0.8813920807000001,4.39,0.30000000000000004,4.4002386299000005,4.084,-4.734,6.2521845782,0.844,-0.254,0.8813920807000001,3.24,-4.48,5.5288335117
2019-07-20 20:30:00,5.053,0.019,5.0530357212,0.963,-0.281,1.0031600072,4.09,0.30000000000000004,4.1009876859,3.903,-4.881,6.2496055876,0.963,-0.281,1.0031600072,2.94,-4.6,5.4592673501
2019-07-20 21:00:00,4.9350000000000005,0.015,4.9350227963,0.785,-0.23500000000000001,0.819420527,4.15,0.25,4.1575233012,3.725,-4.835,6.1035112845,0.785,-0.23500000000000001,0.819420527,2.94,-4.6,5.4592673501
2019-07-20 21:30:00,4.937,-0.060500000000000005,4.9373706819,0.6970000000000001,-0.2505,0.7406478583,4.24,0.19,4.2442549405,3.637,-4.6505,5.9038054888,0.6970000000000001,-0.2505,0.7406478583,2.94,-4.4,5.2918427792
2019-07-20 22:00:00,4.9015,-0.31,4.9112933378,0.6115,-0.18,0.6374419581,4.29,-0.13,4.291969245,3.5915,-4.34,5.6333358013,0.6115,-0.18,0.6374419581,2.98,-4.16,5.1172258109
2019-07-20 22:30:00,4.724,-0.29450000000000004,4.7331708452,0.434,-0.1645,0.4641295617,4.29,-0.13,4.291969245,3.564,-4.3245000000000005,5.6038733257,0.434,-0.1645,0.4641295617,3.13,-4.16,5.2060061468
2019-07-20 23:00:00,4.709,0.441,4.7296048461,0.229,-0.169,0.284608503,4.48,0.61,4.5213382975,3.359,-5.109,6.1143079739,0.229,-0.169,0.284608503,3.13,-4.94,5.8481193558
2019-07-20 23:30:00,4.428,0.249,4.4349954904,0.168,-0.181,0.2469514122,4.26,0.43,4.2816468794,3.148,-5.271,6.139490614,0.168,-0.181,0.2469514122,2.98,-5.09,5.8981776847
2019-07-21 00:00:00,4.536,-0.307,4.5463771291,0.23600000000000002,-0.167,0.2891107054,4.3,-0.14,4.3022784661,3.216,-4.767,5.7503865087,0.23600000000000002,-0.167,0.2891107054,2.98,-4.6,5.4809123328
2019-07-21 00:30:00,4.1045,-0.3305,4.1177846593,0.21450000000000002,-0.1905,0.2868806372,3.89,-0.14,3.892518465,3.0745,-4.7905,5.6922263219,0.21450000000000002,-0.1905,0.2868806372,2.86,-4.6,5.4166041022
2019-07-21 01:00:00,4.064,-0.305,4.0754289345,0.17400000000000002,-0.165,0.23979366130000002,3.89,-0.14,3.892518465,2.794,-4.765,5.523736145,0.17400000000000002,-0.165,0.23979366130000002,2.62,-4.6,5.2938077033
2019-07-21 01:30:00,4.039,-0.308,4.0507264781,0.149,-0.168,0.2245551157,3.89,-0.14,3.892518465,2.719,-4.768,5.4887872067,0.149,-0.168,0.2245551157,2.5700000000000003,-4.6,5.2692409321
2019-07-21 02:00:00,3.968,-0.31,3.9800909537,0.11800000000000001,-0.17,0.2069396047,3.85,-0.14,3.8525446136,2.648,-4.77,5.455712969,0.11800000000000001,-0.17,0.2069396047,2.5300000000000002,-4.6,5.2498476168
