Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-07-21 02:30:00,3.7055,-0.3225,3.7195075615,0.0655,-0.1825,0.1938981692,3.64,-0.14,3.6426913128000002,2.5955,-4.7825,5.4414085033,0.0655,-0.1825,0.1938981692,2.5300000000000002,-4.6,5.2498476168
2019-07-21 03:00:00,3.5965,-0.317,3.6104433592,0.0565,-0.177,0.1857989505,3.54,-0.14,3.54276728,2.5865,-4.777,5.4322841651000005,0.0565,-0.177,0.1857989505,2.5300000000000002,-4.6,5.2498476168
2019-07-21 03:30:00,3.459,-0.308,3.4726855602,0.039,-0.168,0.17246738820000002,3.42,-0.14,3.4228642976,2.299,-4.768,5.2933189022,0.039,-0.168,0.17246738820000002,2.26,-4.6,5.1251926792999996
2019-07-21 04:00:00,3.5700000000000003,-0.3035,3.5828776493,0.07,-0.1635,0.17785457540000002,3.5,-0.14,3.5027988809,2.58,-4.7635000000000005,5.4173178096,0.07,-0.1635,0.17785457540000002,2.51,-4.6,5.2402385442
2019-07-21 04:30:00,3.4605,-0.289,3.4725467959,0.0205,-0.149,0.1504036236,3.44,-0.14,3.4428476586,2.4905,-4.749,5.3624240088,0.0205,-0.149,0.1504036236,2.47,-4.6,5.2211971807
2019-07-21 05:00:00,3.4645,-0.295,3.4770368491,0.0245,-0.155,0.1569243448,3.44,-0.14,3.4428476586,2.4945,-4.755,5.3695954457,0.0245,-0.155,0.1569243448,2.47,-4.6,5.2211971807
2019-07-21 05:30:00,3.4835000000000003,-0.28500000000000003,3.4951390888000002,0.043500000000000004,-0.145,0.1513844444,3.44,-0.14,3.4428476586,2.4635,-4.745,5.3463873083,0.043500000000000004,-0.145,0.1513844444,2.42,-4.6,5.1977302739
2019-07-21 06:00:00,3.5475,-0.342,3.5639472850000002,0.1075,-0.202,0.228823622,3.44,-0.14,3.4428476586,2.3875,-4.802,5.3627754242,0.1075,-0.202,0.228823622,2.2800000000000002,-4.6,5.134043241
2019-07-21 06:30:00,3.735,-0.26,3.7440385949,0.165,-0.21,0.2670674072,3.5700000000000003,-0.05,3.5703501229,2.6550000000000002,-4.8100000000000005,5.4940991072,0.165,-0.21,0.2670674072,2.49,-4.6,5.2306882912
2019-07-21 07:00:00,3.879,-0.005,3.8790032225,0.379,-0.225,0.44075616840000004,3.5,0.22,3.5069074695999998,2.8689999999999998,-4.825,5.6135359623,0.379,-0.225,0.44075616840000004,2.49,-4.6,5.2306882912
2019-07-21 07:30:00,3.8675,0.03,3.8676163525,0.4375,-0.25,0.5038911093,3.43,0.28,3.4414095949,2.8675,-4.8,5.5912928961,0.4375,-0.25,0.5038911093,2.43,-4.55,5.1582361326
2019-07-21 08:00:00,4.1635,0.046,4.1637541054,0.6835,-0.234,0.7224460187,3.48,0.28,3.4912461958,2.9635,-4.714,5.5681350783,0.6835,-0.234,0.7224460187,2.2800000000000002,-4.48,5.0268081324
2019-07-21 08:30:00,4.487,0.025,4.4870696451,0.577,-0.255,0.6308359533,3.91,0.28,3.9200127551,3.467,-4.415,5.6135829913,0.577,-0.255,0.6308359533,2.89,-4.16,5.0653430289
2019-07-21 09:00:00,4.864,0.012,4.8640148026,0.9540000000000001,-0.268,0.9909288572,3.91,0.28,3.9200127551,3.644,-4.428,5.7346246608,0.9540000000000001,-0.268,0.9909288572,2.69,-4.16,4.9539580135
2019-07-21 09:30:00,5.082,0.0145,5.0820206857,1.002,-0.2655,1.0365781447,4.08,0.28,4.0895965571,3.882,-4.3255,5.8120456166,1.002,-0.2655,1.0365781447,2.88,-4.06,4.9777504960000005
2019-07-21 10:00:00,5.365,0.537,5.3918080455,1.165,-0.233,1.1880715467,4.2,0.77,4.27,4.105,-4.523,6.1080728548,1.165,-0.233,1.1880715467,2.94,-4.29,5.2007403319
2019-07-21 10:30:00,5.6415,0.917,5.7155412036,1.1215,-0.273,1.1542492149,4.52,1.19,4.6740239623,4.3115,-4.873,6.5065475676,1.1215,-0.273,1.1542492149,3.19,-4.6,5.5978656647000005
2019-07-21 11:00:00,5.7875,0.928,5.8614281749,1.1975,-0.262,1.2258263539,4.59,1.19,4.7417507315,4.4375,-4.862,6.5825868965000005,1.1975,-0.262,1.2258263539,3.24,-4.6,5.6265086866
2019-07-21 11:30:00,5.751,0.382,5.7636728741,3.081,-0.338,3.0994846346,2.67,0.72,2.7653752006000003,4.531,-4.508,6.3915588865,3.081,-0.338,3.0994846346,1.45,-4.17,4.4149065675
2019-07-21 12:00:00,5.7195,0.10300000000000001,5.720427366,3.3295,-0.337,3.3465115045,2.39,0.44,2.4301646035,4.5095,-4.377,6.2844028555,3.3295,-0.337,3.3465115045,1.18,-4.04,4.2088003041
2019-07-21 12:30:00,5.8445,0.23800000000000002,5.8493439162000005,3.8645,-0.382,3.8833341667,1.98,0.62,2.0748011953,4.6245,-4.252,6.282157611,3.8645,-0.382,3.8833341667,0.76,-3.87,3.9439193704
2019-07-21 13:00:00,5.9765,0.278,5.9829621635,4.2265,-0.392,4.2446397079,1.75,0.67,1.8738729946000001,4.7765,-4.2620000000000005,6.401530774,4.2265,-0.392,4.2446397079,0.55,-3.87,3.9088873097
2019-07-21 13:30:00,5.789,0.17450000000000002,5.7916294124,4.159,-0.3755,4.1759168155,1.63,0.55,1.7202906731,4.549,-4.3855,6.3187032887,4.159,-0.3755,4.1759168155,0.39,-4.01,4.0289204509
2019-07-21 14:00:00,5.495,-0.0005,5.4950000227,3.6950000000000003,-0.3305,3.7097513731,1.8,0.33,1.83,4.315,-4.5504999999999995,6.2710665162,3.6950000000000003,-0.3305,3.7097513731,0.62,-4.22,4.2653018651
2019-07-21 14:30:00,5.4030000000000005,0.006,5.4030033315,3.253,-0.324,3.2690954406,2.15,0.33,2.1751781536,4.253,-4.584,6.2530844389,3.253,-0.324,3.2690954406,1.0,-4.26,4.3757970702
2019-07-21 15:00:00,5.3605,0.044,5.3606805771,2.4805,-0.28600000000000003,2.4969333692,2.88,0.33,2.8988445974,4.2005,-4.776,6.3603754803,2.4805,-0.28600000000000003,2.4969333692,1.72,-4.49,4.8081701301
2019-07-21 15:30:00,5.3075,-0.0785,5.3080804911,3.3475,-0.40850000000000003,3.3723327979,1.96,0.33,1.9875864761000002,4.0875,-4.8085,6.3110481301,3.3475,-0.40850000000000003,3.3723327979,0.74,-4.4,4.4617933614
2019-07-21 16:00:00,5.273,0.0485,5.2732230419,2.993,-0.28150000000000003,3.0062087835,2.2800000000000002,0.33,2.3037577998,4.103,-4.7915,6.3081757466,2.993,-0.28150000000000003,3.0062087835,1.11,-4.51,4.6445882487
2019-07-21 16:30:00,5.4325,-0.059000000000000004,5.4328203771,2.9925,-0.389,3.0176774596,2.44,0.33,2.4622144504,4.2225,-4.839,6.4222602914,2.9925,-0.389,3.0176774596,1.23,-4.45,4.6168604051
2019-07-21 17:00:00,5.401,-0.002,5.4010003703,2.741,-0.332,2.7610333211,2.66,0.33,2.6803917624,4.221,-4.652,6.2815559378,2.741,-0.332,2.7610333211,1.48,-4.32,4.5664866145000005
2019-07-21 17:30:00,5.411,0.025500000000000002,5.4110600856,2.751,-0.3045,2.7678007967,2.66,0.33,2.6803917624,4.231,-4.7045,6.3272174967,2.751,-0.3045,2.7678007967,1.48,-4.4,4.6422408382
2019-07-21 18:00:00,5.3375,0.0345,5.3376114977,2.5375,-0.29550000000000004,2.5546480188,2.8,0.33,2.8193793643,4.0675,-4.4655000000000005,6.040301855,2.5375,-0.29550000000000004,2.5546480188,1.53,-4.17,4.4418239497
2019-07-21 18:30:00,5.4405,0.05,5.4407297534,2.1205,-0.28,2.138906321,3.32,0.33,3.3363602923,4.2405,-4.45,6.1468967984,2.1205,-0.28,2.138906321,2.12,-4.17,4.6779589566
2019-07-21 19:00:00,5.565,0.095,5.5658108125,1.455,-0.23500000000000001,1.4738554882,4.11,0.33,4.1232268916,4.395,-4.405,6.2225436921,1.455,-0.23500000000000001,1.4738554882,2.94,-4.17,5.1022054055
2019-07-21 19:30:00,5.339,0.1005,5.3399458097,1.389,-0.2295,1.40783211,3.95,0.33,3.9637608404,4.189,-4.4395,6.1038415158,1.389,-0.2295,1.40783211,2.8,-4.21,5.0560953314
2019-07-21 20:00:00,5.494,0.14400000000000002,5.4958868256,1.264,-0.186,1.2776118346,4.23,0.33,4.2428528139,4.304,-4.396,6.1521729495,1.264,-0.186,1.2776118346,3.04,-4.21,5.1928508548
2019-07-21 20:30:00,5.46,0.053500000000000006,5.4602621045,0.92,-0.2765,0.9606519921000001,4.54,0.33,4.5519775922,4.32,-4.4865,6.2282487306,0.92,-0.2765,0.9606519921000001,3.4,-4.21,5.411478541
2019-07-21 21:00:00,5.386,0.044,5.3861797222,0.596,-0.28600000000000003,0.6610688315000001,4.79,0.33,4.8013539757,4.256,-4.496,6.1909249713,0.596,-0.28600000000000003,0.6610688315000001,3.66,-4.21,5.5785033835
2019-07-21 21:30:00,5.462,-0.20750000000000002,5.4659400152,0.762,-0.17750000000000002,0.7824003131,4.7,-0.03,4.7000957437,4.192,-4.3375,6.0321447471,0.762,-0.17750000000000002,0.7824003131,3.43,-4.16,5.3917065944
2019-07-21 22:00:00,5.4625,-0.258,5.4685894205,0.8125,-0.148,0.8258693904000001,4.65,-0.11,4.6513008933,4.3525,-4.398,6.1876215342,0.8125,-0.148,0.8258693904000001,3.54,-4.25,5.5311933613
2019-07-21 22:30:00,5.38,-0.0805,5.38060222,1.0,-0.1005,1.0050374371,4.38,0.02,4.3800456619,4.17,-4.4205,6.0769828246,1.0,-0.1005,1.0050374371,3.17,-4.32,5.3582926385
2019-07-21 23:00:00,5.348,0.094,5.3488260394000005,1.108,-0.166,1.1203660116,4.24,0.26,4.2479642183,4.228,-4.776,6.3785703727,1.108,-0.166,1.1203660116,3.12,-4.61,5.566551895
2019-07-21 23:30:00,5.322,0.466,5.3423627732,1.082,-0.194,1.0992542927,4.24,0.66,4.291060475,4.052,-5.324,6.6905664932,1.082,-0.194,1.0992542927,2.9699999999999998,-5.13,5.927714568
2019-07-22 00:00:00,5.2045,0.3655,5.2173183246,1.2545,-0.1545,1.2639780457,3.95,0.52,3.9840808225,3.8845,-5.0145,6.3430710622,1.2545,-0.1545,1.2639780457,2.63,-4.86,5.5259840753
2019-07-22 00:30:00,5.0835,0.009000000000000001,5.0835079669,1.2135,-0.201,1.230033841,3.87,0.21,3.8756934863,3.9235,-4.681,6.1078321236,1.2135,-0.201,1.230033841,2.71,-4.48,5.2358857894
2019-07-22 01:00:00,5.0445,-0.358,5.0571873853,1.2145000000000001,-0.248,1.2395621203,3.83,-0.11,3.8315793088000003,3.8345000000000002,-4.848,6.1811402063,1.2145000000000001,-0.248,1.2395621203,2.62,-4.6,5.2938077033
2019-07-22 01:30:00,4.902,-0.353,4.9146935815,1.032,-0.243,1.0602230897,3.87,-0.11,3.8715629919000003,3.602,-4.843,6.0356485153,1.032,-0.243,1.0602230897,2.5700000000000003,-4.6,5.2692409321
2019-07-22 02:00:00,4.9115,0.0015,4.9115002291,1.0915,-0.2785,1.1264699286,3.8200000000000003,0.28,3.8302480337,3.8015,-4.8785,6.184752582,1.0915,-0.2785,1.1264699286,2.71,-4.6,5.3389231124
2019-07-22 02:30:00,4.981,0.0375,4.9811411594,1.421,-0.24250000000000002,1.441543357,3.56,0.28,3.5709942593,3.831,-4.9525,6.2612951735,1.421,-0.24250000000000002,1.441543357,2.41,-4.71,5.2907655401
2019-07-22 03:00:00,4.9885,0.10250000000000001,4.9895529359,1.9585,-0.17750000000000002,1.9665270148,3.03,0.28,3.0429097916,3.8085,-4.9575,6.2515180956,1.9585,-0.17750000000000002,1.9665270148,1.85,-4.78,5.1255146083
2019-07-22 03:30:00,5.0175,0.064,5.0179081548,1.9875,-0.216,1.9992029037,3.03,0.28,3.0429097916,3.8375,-4.846,6.1814336727,1.9875,-0.216,1.9992029037,1.85,-4.63,4.9859201759000005
2019-07-22 04:00:00,4.9745,0.0665,4.9749444721,1.7645,-0.21350000000000002,1.7773695451,3.21,0.28,3.2221886971,3.7645,-4.8435,6.1344072656,1.7645,-0.21350000000000002,1.7773695451,2.0,-4.63,5.0435007683
2019-07-22 04:30:00,4.9395,0.0835,4.9402057143,2.1195,-0.1965,2.1285893216,2.8200000000000003,0.28,2.8338666165,3.7595,-4.8265,6.1179197854,2.1195,-0.1965,2.1285893216,1.6400000000000001,-4.63,4.9118733697
2019-07-22 05:00:00,4.941,0.5925,4.9763980197,2.121,-0.1875,2.1292715304,2.8200000000000003,0.78,2.9258844817,3.571,-5.4075,6.4802081178,2.121,-0.1875,2.1292715304,1.45,-5.22,5.4176470908
2019-07-22 05:30:00,5.1705,0.8985000000000001,5.2479874714,2.4405,-0.1615,2.445837791,2.73,1.06,2.9285662021,3.7905,-5.2515,6.4765841691,2.4405,-0.1615,2.445837791,1.35,-5.09,5.265985188
2019-07-22 06:00:00,5.759,0.9895,5.8433886787,2.479,-0.2005,2.4870949419,3.2800000000000002,1.19,3.4891976155,4.379,-5.0705,6.6996724733,2.479,-0.2005,2.4870949419,1.9,-4.87,5.2275137494
2019-07-22 06:30:00,6.325,0.7435,6.3685490695,1.835,-0.41650000000000004,1.8816740552,4.49,1.16,4.6374238538,5.055,-4.6565,6.8728463718,1.835,-0.41650000000000004,1.8816740552,3.22,-4.24,5.3240961674000005
2019-07-22 07:00:00,6.7645,0.731,6.8038828069,1.5945,-0.429,1.6512029706,5.17,1.16,5.2985375341,5.5045,-4.369,7.0276369606,1.5945,-0.429,1.6512029706,3.91,-3.94,5.5508287670000005
2019-07-22 07:30:00,7.2,1.1665,7.2938825224,1.7000000000000002,-0.4435,1.7568984746,5.5,1.6099999999999999,5.7308027361,5.9,-4.2235,7.2558908654,1.7000000000000002,-0.4435,1.7568984746,4.2,-3.7800000000000002,5.6505220998
2019-07-22 08:00:00,7.8260000000000005,1.4265,7.9549467786,1.8559999999999999,-0.4335,1.9059533704,5.97,1.8599999999999999,6.253039261,6.586,-4.2135,7.8185023022,1.8559999999999999,-0.4335,1.9059533704,4.73,-3.7800000000000002,6.0548575541
2019-07-22 08:30:00,8.1475,1.138,8.2265910467,2.1775,-0.432,2.2199392447,5.97,1.57,6.1729895513,7.0275,-3.662,7.924392737,2.1775,-0.432,2.2199392447,4.85,-3.23,5.8271262214
2019-07-22 09:00:00,8.634,1.1685,8.7127118769,1.924,-0.47150000000000003,1.9809311573000001,6.71,1.6400000000000001,6.9075104053,7.484,-3.6515,8.3272869682,1.924,-0.47150000000000003,1.9809311573000001,5.5600000000000005,-3.18,6.4051541746
2019-07-22 09:30:00,8.711,1.2035,8.7937439837,2.001,-0.4365,2.0480559685,6.71,1.6400000000000001,6.9075104053,7.591,-3.3465,8.295923291,2.001,-0.4365,2.0480559685,5.59,-2.91,6.302079022
2019-07-22 10:00:00,8.5415,1.2365,8.6305361653,1.7915,-0.4035,1.8363780929,6.75,1.6400000000000001,6.9463731544,7.3815,-3.5535,8.1923076419,1.7915,-0.4035,1.8363780929,5.59,-3.15,6.4164320303
2019-07-22 10:30:00,8.558,1.2770000000000001,8.6527506031,1.808,-0.363,1.8440805297,6.75,1.6400000000000001,6.9463731544,7.398,-3.513,8.1897236217,1.808,-0.363,1.8440805297,5.59,-3.15,6.4164320303
2019-07-22 11:00:00,8.6405,1.2085,8.7246038592,1.7805,-0.3415,1.8129540811,6.86,1.55,7.0329296883,7.4405,-3.3615,8.1646017968,1.7805,-0.3415,1.8129540811,5.66,-3.02,6.4152942255
2019-07-22 11:30:00,8.4715,1.129,8.546400017,2.1115,-0.421,2.153061367,6.36,1.55,6.5461515412,7.3215,-3.661,8.1857976551,2.1115,-0.421,2.153061367,5.21,-3.24,6.1352832045
2019-07-22 12:00:00,8.593,1.18,8.6736410463,1.9929999999999999,-0.46,2.0453970275,6.6,1.6400000000000001,6.8007058457,7.413,-3.31,8.1184154242,1.9929999999999999,-0.46,2.0453970275,5.42,-2.85,6.1236345417
2019-07-22 12:30:00,8.7075,1.225,8.7932463431,1.8075,-0.41500000000000004,1.8545299270000002,6.9,1.6400000000000001,7.0922210907,7.5375,-3.265,8.2142638897,1.8075,-0.41500000000000004,1.8545299270000002,5.73,-2.85,6.3996406149
2019-07-22 13:00:00,8.664,1.2465,8.7532084546,1.6840000000000002,-0.3935,1.729363539,6.98,1.6400000000000001,7.1700767081,7.504,-3.2435,8.1749806269,1.6840000000000002,-0.3935,1.729363539,5.82,-2.85,6.4803472129
2019-07-22 13:30:00,8.528,1.2995,8.6264409956,1.638,-0.3405,1.6730165122,6.89,1.6400000000000001,7.0824924991,7.408,-3.2505,8.0897598388,1.638,-0.3405,1.6730165122,5.77,-2.91,6.4622751412
2019-07-22 14:00:00,8.6095,1.2730000000000001,8.7031040009,1.8895,-0.367,1.9248114843000002,6.72,1.6400000000000001,6.9172248771,7.4595,-3.197,8.1157223492,1.8895,-0.367,1.9248114843000002,5.57,-2.83,6.2477035781
2019-07-22 14:30:00,8.5035,1.2755,8.5986285244,2.5135,-0.4045,2.5458402346,5.99,1.6800000000000002,6.2211333373,7.3235,-3.2345,8.0059754246,2.5135,-0.4045,2.5458402346,4.8100000000000005,-2.83,5.5807705561
2019-07-22 15:00:00,8.563,1.499,8.6932140201,3.683,-0.531,3.7210818319000003,4.88,2.03,5.285385511,7.343,-3.291,8.0467589749,3.683,-0.531,3.7210818319000003,3.66,-2.76,4.5840157068
2019-07-22 15:30:00,8.461,1.2175,8.5481475917,3.071,-0.49250000000000005,3.1102407061,5.39,1.71,5.6547502155,7.271,-3.4025,8.0277298939,3.071,-0.49250000000000005,3.1102407061,4.2,-2.91,5.1096085956
2019-07-22 16:00:00,8.1165,1.1555,8.1983383987,2.8365,-0.48450000000000004,2.8775810154,5.28,1.6400000000000001,5.5288335117,6.9065,-3.6045,7.7905174731999995,2.8365,-0.48450000000000004,2.8775810154,4.07,-3.12,5.1282843135
2019-07-22 16:30:00,7.8435,1.0795,7.9174372432,2.6135,-0.4405,2.650362711,5.23,1.52,5.4464024824,6.6835,-3.7105,7.6444085775,2.6135,-0.4405,2.650362711,4.07,-3.27,5.2209003055
2019-07-22 17:00:00,7.7475000000000005,0.9785,7.809047221,2.7875,-0.47150000000000003,2.8270954176,4.96,1.45,5.1676009908000005,6.5575,-3.7415000000000003,7.549809832,2.7875,-0.47150000000000003,2.8270954176,3.77,-3.27,4.9905711096
2019-07-22 17:30:00,7.5005,0.7425,7.5371617005000004,2.3005,-0.4475,2.3436203831,5.2,1.19,5.3344259298,6.3205,-3.8875,7.4203353361,2.3005,-0.4475,2.3436203831,4.02,-3.44,5.290935645
2019-07-22 18:00:00,7.503,0.801,7.5456351621,2.083,-0.389,2.119011562,5.42,1.19,5.549099026,6.323,-4.099,7.5353918279,2.083,-0.389,2.119011562,4.24,-3.71,5.6339772807
2019-07-22 18:30:00,7.499,0.812,7.5428340165000005,1.959,-0.378,1.9951353338,5.54,1.19,5.6663656783,6.269,-4.088,7.4841235292,1.959,-0.378,1.9951353338,4.31,-3.71,5.6868444677
2019-07-22 19:00:00,7.3445,0.9035000000000001,7.3998643569,1.3445,-0.35650000000000004,1.3909609987,6.0,1.26,6.1308726948,6.0645,-4.2065,7.3805692531,1.3445,-0.35650000000000004,1.3909609987,4.72,-3.85,6.0910508125
2019-07-22 19:30:00,7.3125,1.3415,7.4345328367,0.8825000000000001,-0.3085,0.9348681725,6.43,1.65,6.6383281028,5.8925,-4.7285,7.5551484764,0.8825000000000001,-0.3085,0.9348681725,5.01,-4.42,6.6810553059
2019-07-22 20:00:00,7.295,1.4895,7.4455110805,0.765,-0.3005,0.8219034311000001,6.53,1.79,6.7708935895,5.925,-4.8205,7.638248834,0.765,-0.3005,0.8219034311000001,5.16,-4.52,6.8597376043
2019-07-22 20:30:00,6.9665,1.3485,7.0958138716,0.4365,-0.3015,0.5305040056,6.53,1.65,6.7352357049,5.5965,-4.8915,7.4328718878,0.4365,-0.3015,0.5305040056,5.16,-4.59,6.906062554
2019-07-22 21:00:00,6.9015,1.3639999999999999,7.0349980988,0.3215,-0.28600000000000003,0.4303001859,6.58,1.65,6.7837231665,5.5215,-4.876,7.3662974587,0.3215,-0.28600000000000003,0.4303001859,5.2,-4.59,6.9360002884
2019-07-22 21:30:00,6.817,1.37,6.9533005832,0.23700000000000002,-0.28,0.3668364758,6.58,1.65,6.7837231665,5.437,-4.87,7.2991690623,0.23700000000000002,-0.28,0.3668364758,5.2,-4.59,6.9360002884
2019-07-22 22:00:00,6.934,1.4075,7.0754089811,0.14400000000000002,-0.24250000000000002,0.2820323563,6.79,1.65,6.9876033087,5.564,-5.1525,7.5832942874,0.14400000000000002,-0.24250000000000002,0.2820323563,5.42,-4.91,7.3133097842
2019-07-22 22:30:00,6.6605,1.2275,6.7726668676,0.1705,-0.24250000000000002,0.2964397072,6.49,1.47,6.6543970426,5.3705,-5.1525,7.4424812059,0.1705,-0.24250000000000002,0.2964397072,5.2,-4.91,7.1517899857
2019-07-22 23:00:00,6.2925,0.5415,6.315756368,0.0925,-0.20850000000000002,0.2280975668,6.2,0.75,6.2451981554,5.2925,-4.3685,6.8625322221000005,0.0925,-0.20850000000000002,0.2280975668,5.2,-4.16,6.6592492069
2019-07-22 23:30:00,6.1185,0.5295,6.1413689435,0.0485,-0.2205,0.22577090160000002,6.07,0.75,6.1161589253,4.9285,-4.3805,6.5938526295,0.0485,-0.2205,0.22577090160000002,4.88,-4.16,6.4124878168
2019-07-23 00:00:00,5.7495,0.529,5.7737848289,0.029500000000000002,-0.221,0.22296019820000001,5.72,0.75,5.7689600449,4.5395,-4.381,6.3087416535,0.029500000000000002,-0.221,0.22296019820000001,4.51,-4.16,6.1356091792
2019-07-23 00:30:00,5.4745,0.386,5.4880913121,0.0145,-0.20400000000000001,0.20451466940000002,5.46,0.59,5.4917847736,4.3245000000000005,-4.484,6.2295711128,0.0145,-0.20400000000000001,0.20451466940000002,4.31,-4.28,6.0740842931
2019-07-23 01:00:00,5.3055,0.5735,5.3364063282,0.0055000000000000005,-0.17650000000000002,0.1765856733,5.3,0.75,5.352803004,4.3155,-4.5065,6.239557877,0.0055000000000000005,-0.17650000000000002,0.1765856733,4.31,-4.33,6.1094189576
2019-07-23 01:30:00,5.2335,0.558,5.2631631411,0.0135,-0.152,0.152598329,5.22,0.71,5.2680641606,4.0235,-4.322,5.904933213,0.0135,-0.152,0.152598329,4.01,-4.17,5.7852398395
2019-07-23 02:00:00,5.221,0.401,5.2363768008000005,0.001,-0.129,0.1290038759,5.22,0.53,5.2468371425,3.891,-4.159,5.6953632018,0.001,-0.129,0.1290038759,3.89,-4.03,5.6011605939999995
2019-07-23 02:30:00,5.17,0.322,5.1800177606,0.0,-0.128,0.128,5.17,0.45,5.1895471864000005,3.89,-4.2780000000000005,5.7821608418,0.0,-0.128,0.128,3.89,-4.15,5.6881104068
2019-07-23 03:00:00,5.17,0.165,5.1726323086,0.0,-0.135,0.135,5.17,0.30000000000000004,5.1786967473,3.89,-4.285,5.7873417905,0.0,-0.135,0.135,3.89,-4.15,5.6881104068
2019-07-23 03:30:00,5.17,0.17,5.1727942159,0.0,-0.13,0.13,5.17,0.30000000000000004,5.1786967473,3.89,-4.28,5.7836407219,0.0,-0.13,0.13,3.89,-4.15,5.6881104068
2019-07-23 04:00:00,5.17,0.14450000000000002,5.1720189723,0.0,-0.1555,0.1555,5.17,0.30000000000000004,5.1786967473,3.89,-4.3055,5.8025365359,0.0,-0.1555,0.1555,3.89,-4.15,5.6881104068
2019-07-23 04:30:00,5.17,0.2205,5.1747000155,0.0,-0.23950000000000002,0.23950000000000002,5.17,0.46,5.1904238748000004,3.89,-4.3895,5.8651351434,0.0,-0.23950000000000002,0.23950000000000002,3.89,-4.15,5.6881104068
2019-07-23 05:00:00,5.2015,0.258,5.2078946082,0.0015,-0.202,0.2020055692,5.2,0.46,5.2203065044,3.9314999999999998,-4.352,5.864861145,0.0015,-0.202,0.2020055692,3.93,-4.15,5.7155402194
2019-07-23 05:30:00,5.201,0.23450000000000001,5.2062838234,0.001,-0.10550000000000001,0.1055047392,5.2,0.34,5.21110353,4.121,-4.2555,5.9238434525,0.001,-0.10550000000000001,0.1055047392,4.12,-4.15,5.8478115565
2019-07-23 06:00:00,5.561,0.5680000000000001,5.5899324683,0.051000000000000004,-0.182,0.1890105817,5.51,0.75,5.5608092936,4.361,-3.952,5.8852888629,0.051000000000000004,-0.182,0.1890105817,4.31,-3.77,5.7261680031
2019-07-23 06:30:00,6.345,1.653,6.5567853404,0.17500000000000002,-0.267,0.3192397218,6.17,1.92,6.461834105,4.965,-4.517,6.7122659363,0.17500000000000002,-0.267,0.3192397218,4.79,-4.25,6.4036395901
2019-07-23 07:00:00,6.8435,1.8215,7.0817621042,0.3735,-0.23850000000000002,0.4431529081,6.47,2.06,6.790029455,5.4135,-4.4885,7.0322552926,0.3735,-0.23850000000000002,0.4431529081,5.04,-4.25,6.5927308454
2019-07-23 07:30:00,7.2305,1.0605,7.3078581335,0.6305000000000001,-0.2295,0.6709698205,6.6,1.29,6.7248866161,6.1005,-3.4495,7.0082202092,0.6305000000000001,-0.2295,0.6709698205,5.47,-3.22,6.3473852884
2019-07-23 08:00:00,7.779,2.0765,8.0513783447,0.9590000000000001,-0.24350000000000002,0.9894307707000001,6.82,2.32,7.2038045504,6.429,-3.9135,7.5264548926,0.9590000000000001,-0.24350000000000002,0.9894307707000001,5.47,-3.67,6.587093441
2019-07-23 08:30:00,7.986,1.8365,8.1944449629,1.366,-0.24350000000000002,1.3875331528000001,6.62,2.08,6.9390777485,6.696,-3.5035,7.5571772673,1.366,-0.24350000000000002,1.3875331528000001,5.33,-3.26,6.2479196538
2019-07-23 09:00:00,8.218,1.3519999999999999,8.3284709281,1.838,-0.28800000000000003,1.8604268327,6.38,1.6400000000000001,6.5874122385,6.998,-3.108,7.657131839,1.838,-0.28800000000000003,1.8604268327,5.16,-2.8200000000000003,5.8803061145
2019-07-23 09:30:00,8.28,1.3315000000000001,8.3863753941,2.23,-0.3085,2.2512379372,6.05,1.6400000000000001,6.2683410884,7.05,-3.0885,7.6968391077,2.23,-0.3085,2.2512379372,4.82,-2.7800000000000002,5.5642429853
2019-07-23 10:00:00,8.248,1.3155000000000001,8.3522478561,2.698,-0.3645,2.722510652,5.55,1.6800000000000002,5.7986981298,7.008,-2.9245,7.5937319053,2.698,-0.3645,2.722510652,4.31,-2.56,5.0129532214
2019-07-23 10:30:00,8.224,1.192,8.3099362212,3.404,-0.488,3.438802117,4.82,1.6800000000000002,5.1043902672,6.944,-3.198,7.6450206017,3.404,-0.488,3.438802117,3.54,-2.71,4.4582171324
2019-07-23 11:00:00,8.3045,1.292,8.4044026706,3.7845,-0.508,3.8184426472,4.52,1.8,4.8652235303,7.0245,-3.148,7.6976297813,3.7845,-0.508,3.8184426472,3.24,-2.64,4.1793779441
2019-07-23 11:30:00,8.309,1.432,8.4314948259,4.059,-0.5680000000000001,4.0985491335,4.25,2.0,4.697073557,7.019,-3.388,7.7939017828,4.059,-0.5680000000000001,4.0985491335,2.96,-2.8200000000000003,4.0882759202
2019-07-23 12:00:00,8.479,1.947,8.699669534,4.159,-0.583,4.1996630817,4.32,2.5300000000000002,5.0063259982,7.119,-3.843,8.0900438812,4.159,-0.583,4.1996630817,2.96,-3.26,4.4033169316
2019-07-23 12:30:00,8.5625,2.3855,8.8885891175,4.3025,-0.5945,4.3433784661,4.26,2.98,5.1988460258,7.1125,-4.3045,8.3136259538,4.3025,-0.5945,4.3433784661,2.81,-3.71,4.654051998
2019-07-23 13:00:00,8.6245,2.38,8.9468653868,4.4445,-0.6000000000000001,4.484816635,4.18,2.98,5.1334978329,7.1245,-4.31,8.3267400734,4.4445,-0.6000000000000001,4.484816635,2.68,-3.71,4.5767346438
2019-07-23 13:30:00,8.466,2.3795,8.7940420883,4.616,-0.6005,4.6548959441,3.85,2.98,4.8685624162,7.046,-4.4805,8.3499099546,4.616,-0.6005,4.6548959441,2.43,-3.88,4.5781328072
2019-07-23 14:00:00,8.516,2.4565,8.8632188425,4.016,-0.5235000000000001,4.0499763271,4.5,2.98,5.3972585634,7.076,-4.5535,8.4145194901,4.016,-0.5235000000000001,4.0499763271,3.06,-4.03,5.060088932
2019-07-23 14:30:00,8.285,1.7645,8.4708137301,4.505,-0.5555,4.5391194355,3.7800000000000002,2.32,4.4351775613,6.9350000000000005,-4.0655,8.0388130498,4.505,-0.5555,4.5391194355,2.43,-3.51,4.2690748412
2019-07-23 15:00:00,8.3105,1.4825,8.4416951201,4.7705,-0.6075,4.809025525,3.54,2.09,4.1109244702,7.0005,-3.8675,7.9977844745,4.7705,-0.6075,4.809025525,2.23,-3.26,3.9497468273000003
2019-07-23 15:30:00,8.3225,1.4795,8.4529832899,4.5725,-0.6105,4.6130756009,3.75,2.09,4.2930874671,6.9825,-3.7505,7.9260050782,4.5725,-0.6105,4.6130756009,2.41,-3.14,3.9582445604
2019-07-23 16:00:00,8.146,1.312,8.2509793358,4.066,-0.578,4.1068771591,4.08,1.8900000000000001,4.4964986378,6.836,-3.928,7.8841664112,4.066,-0.578,4.1068771591,2.77,-3.35,4.3468839414
2019-07-23 16:30:00,7.829,1.1535,7.9135202818,3.699,-0.5365,3.7377042754,4.13,1.69,4.4623984582,6.559,-4.1565,7.7651125716,3.699,-0.5365,3.7377042754,2.86,-3.62,4.6134585725
2019-07-23 17:00:00,7.803,1.187,7.8927674487,2.173,-0.453,2.2197157476,5.63,1.6400000000000001,5.8640003411,6.593,-4.483,7.9727622566,2.173,-0.453,2.2197157476,4.42,-4.03,5.9814128766
2019-07-23 17:30:00,7.515,1.216,7.612744643,1.885,-0.374,1.9217442598,5.63,1.5899999999999999,5.8502136713,6.305,-4.534,7.7659629796,1.885,-0.374,1.9217442598,4.42,-4.16,6.0697611156
2019-07-23 18:00:00,7.3965,0.8125,7.4409924405,1.6165,-0.3775,1.6599935241,5.78,1.19,5.9012286856,6.1965,-4.8175,7.8488800793,1.6165,-0.3775,1.6599935241,4.58,-4.44,6.3788713735
2019-07-23 18:30:00,7.3515,0.796,7.3944687605,1.6915,-0.394,1.7367810022999999,5.66,1.19,5.7837444619,6.0815,-4.564,7.6036003479000005,1.6915,-0.394,1.7367810022999999,4.39,-4.17,6.0548327805
2019-07-23 19:00:00,7.3625,0.796,7.4054049349,1.4425,-0.394,1.4953401787,5.92,1.19,6.0384186672,6.1025,-4.444,7.5491484454,1.4425,-0.394,1.4953401787,4.66,-4.05,6.1739857467
2019-07-23 19:30:00,7.2745,0.838,7.3226084321,1.0345,-0.352,1.0927461965,6.24,1.19,6.3524562179,6.0145,-4.5120000000000005,7.5188000539,1.0345,-0.352,1.0927461965,4.98,-4.16,6.4889136225
2019-07-23 20:00:00,7.2675,0.812,7.3127218086,0.7175,-0.298,0.7769235805,6.55,1.11,6.64338769,5.9975000000000005,-4.458,7.4728689437,0.7175,-0.298,0.7769235805,5.28,-4.16,6.721904492
2019-07-23 20:30:00,7.1695,0.5875,7.1935308785,0.47950000000000004,-0.3125,0.5723429916,6.69,0.9,6.7502666613999995,5.9195,-4.3625,7.3533588584,0.47950000000000004,-0.3125,0.5723429916,5.44,-4.05,6.7820424652
2019-07-23 21:00:00,7.141,0.6965,7.1748862883,0.451,-0.29350000000000004,0.5380922319,6.69,0.99,6.7628544269,5.891,-4.3435,7.3191442977,0.451,-0.29350000000000004,0.5380922319,5.44,-4.05,6.7820424652
2019-07-23 21:30:00,7.167,0.496,7.1841426072,0.177,-0.254,0.3095884365,6.99,0.75,7.0301209093,5.867,-4.404,7.3360006134,0.177,-0.254,0.3095884365,5.69,-4.15,7.0426273506
2019-07-23 22:00:00,7.0695,1.44,7.2146677158,0.1295,-0.21,0.2467189697,6.94,1.65,7.133449376,5.5995,-5.21,7.648431228,0.1295,-0.21,0.2467189697,5.47,-5.0,7.4108636474
2019-07-23 22:30:00,6.67,1.4725000000000001,6.8306043839,0.09,-0.17750000000000002,0.19901319050000002,6.58,1.65,6.7837231665,5.28,-5.4675,7.6007865547,0.09,-0.17750000000000002,0.19901319050000002,5.19,-5.29,7.4108164193
2019-07-23 23:00:00,6.4175,0.9265,6.4840348935,0.0775,-0.1635,0.1809378346,6.34,1.09,6.4330163998,5.0475,-4.8035,6.9678453269,0.0775,-0.1635,0.1809378346,4.97,-4.64,6.7993014347
2019-07-23 23:30:00,6.108,0.619,6.1392853819,0.008,-0.131,0.13124404750000002,6.1,0.75,6.145933615,4.798,-4.551,6.6130480869,0.008,-0.131,0.13124404750000002,4.79,-4.42,6.5177066519
2019-07-24 00:00:00,5.868,0.5825,5.8968407007,0.23800000000000002,-0.1675,0.29103307370000003,5.63,0.75,5.6797359094,4.608,-4.6275,6.5304992344,0.23800000000000002,-0.1675,0.29103307370000003,4.37,-4.46,6.2440771936
2019-07-24 00:30:00,5.754,0.55,5.7802262931,1.524,-0.2,1.5370673375,4.23,0.75,4.2959748603,4.424,-4.7,6.4545934032,1.524,-0.2,1.5370673375,2.9,-4.5,5.3535035257
2019-07-24 01:00:00,5.543,0.5255000000000001,5.5678540974,0.273,-0.2245,0.3534533208,5.27,0.75,5.3231006002,4.233,-4.6645,6.2988768245,0.273,-0.2245,0.3534533208,3.96,-4.44,5.949386523
2019-07-24 01:30:00,5.411,0.546,5.4384774524,0.251,-0.20400000000000001,0.32344551320000003,5.16,0.75,5.2142209389,4.101,-4.714,6.2481995007,0.251,-0.20400000000000001,0.32344551320000003,3.85,-4.51,5.9298060677
2019-07-24 02:00:00,5.395,0.4995,5.4180739428,0.465,-0.2505,0.5281810769,4.93,0.75,4.9867223705,4.095,-4.8004999999999995,6.3098197478,0.465,-0.2505,0.5281810769,3.63,-4.55,5.8206013435
2019-07-24 02:30:00,5.248,0.552,5.2769506346,0.038,-0.198,0.2016134916,5.21,0.75,5.2637059188,3.938,-4.908,6.2925597335,0.038,-0.198,0.2016134916,3.9,-4.71,6.115071545
2019-07-24 03:00:00,5.21,0.6315000000000001,5.2481322630000005,0.0,-0.11850000000000001,0.11850000000000001,5.21,0.75,5.2637059188,3.81,-4.3385,5.7739659031,0.0,-0.11850000000000001,0.11850000000000001,3.81,-4.22,5.6854639213
2019-07-24 03:30:00,5.212,0.632,5.2501779017,0.002,-0.11800000000000001,0.1180169479,5.21,0.75,5.2637059188,3.852,-4.398,5.846392734,0.002,-0.11800000000000001,0.1180169479,3.85,-4.28,5.7568133546
2019-07-24 04:00:00,5.2715,0.547,5.2998038879,0.1115,-0.203,0.2316058074,5.16,0.75,5.2142209389,3.9615,-4.483,5.9825388632,0.1115,-0.203,0.2316058074,3.85,-4.28,5.7568133546
2019-07-24 04:30:00,5.2835,0.9855,5.3746239403,0.12350000000000001,-0.1945,0.23039639750000002,5.16,1.18,5.293203189,3.8735,-5.0745,6.3839292368,0.12350000000000001,-0.1945,0.23039639750000002,3.75,-4.88,6.1544211751
2019-07-24 05:00:00,5.2685,0.548,5.2969232815,0.0685,-0.202,0.2132984998,5.2,0.75,5.2538081427,3.9485,-4.792,6.2091799982,0.0685,-0.202,0.2132984998,3.88,-4.59,6.0101996639
2019-07-24 05:30:00,5.4945,0.553,5.522258528,0.29450000000000004,-0.197,0.3543151845,5.2,0.75,5.2538081427,4.1745,-4.587,6.202178589,0.29450000000000004,-0.197,0.3543151845,3.88,-4.39,5.8588821459
2019-07-24 06:00:00,5.7075,0.5285000000000001,5.7319166515,0.2775,-0.2215,0.3550612623,5.43,0.75,5.4815508754,4.4175,-4.5715,6.3571155802,0.2775,-0.2215,0.3550612623,4.14,-4.35,6.0051727702
2019-07-24 06:30:00,6.4995,1.395,6.6475202331,0.2795,-0.295,0.4063806713,6.22,1.69,6.4455023078,5.0095,-4.885,6.9970218843000005,0.2795,-0.295,0.4063806713,4.73,-4.59,6.590978683
2019-07-24 07:00:00,6.9055,1.5925,7.086747244,0.4355,-0.3075,0.5331195926,6.47,1.9,6.7432114011,5.2755,-4.8475,7.1644369283,0.4355,-0.3075,0.5331195926,4.84,-4.54,6.6360530438000005
2019-07-24 07:30:00,7.2555,0.9035000000000001,7.3115383128,0.7455,-0.3165,0.8099027719,6.51,1.22,6.6233299782,5.9655000000000005,-3.9465,7.1527653743,0.7455,-0.3165,0.8099027719,5.22,-3.63,6.3580893356
2019-07-24 08:00:00,7.68,1.0455,7.7508367452,0.87,-0.3145,0.9251001297,6.8100000000000005,1.3599999999999999,6.9444726222,6.41,-3.7645,7.4336774378,0.87,-0.3145,0.9251001297,5.54,-3.45,6.5264155553
2019-07-24 08:30:00,7.9325,1.6535000000000002,8.1030005862,1.0525,-0.3165,1.0990580057,6.88,1.97,7.1564865681,6.5525,-4.0265,7.6907709952,1.0525,-0.3165,1.0990580057,5.5,-3.71,6.6343123231
2019-07-24 09:00:00,8.2335,2.1765,8.5163181305,1.8935,-0.3635,1.9280753357,6.34,2.54,6.8298755479,6.7435,-4.5035,8.1090261129,1.8935,-0.3635,1.9280753357,4.85,-4.14,6.3766840913
2019-07-24 09:30:00,8.3355,2.3195,8.6522043723,1.9255,-0.3805,1.9627354636,6.41,2.7,6.9554367224,6.8755,-4.5205,8.2284518896,1.9255,-0.3805,1.9627354636,4.95,-4.14,6.4530690373
2019-07-24 10:00:00,8.4135,2.545,8.7899947241,2.0035,-0.355,2.0347081486,6.41,2.9,7.0354886113,6.9535,-4.445,8.2528290452,2.0035,-0.355,2.0347081486,4.95,-4.09,6.4211058238
2019-07-24 10:30:00,8.386,2.6245000000000003,8.7870925937,1.806,-0.3155,1.8333510984,6.58,2.94,7.2069410987,6.936,-4.4055,8.2168440566,1.806,-0.3155,1.8333510984,5.13,-4.09,6.5608688449
2019-07-24 11:00:00,8.458,2.567,8.8389622128,2.678,-0.41300000000000003,2.7096592037000002,5.78,2.98,6.5029839305,6.998,-4.263,8.1942158258,2.678,-0.41300000000000003,2.7096592037000002,4.32,-3.85,5.786613863
2019-07-24 11:30:00,8.391,2.429,8.7354978107,3.8609999999999998,-0.551,3.9001182033,4.53,2.98,5.4222965614,6.831,-4.331,8.0882706433,3.8609999999999998,-0.551,3.9001182033,2.9699999999999998,-3.7800000000000002,4.80721333
2019-07-24 12:00:00,8.521,2.3295,8.8336861643,3.451,-0.5005000000000001,3.4871049956,5.07,2.83,5.8063585835,6.9510000000000005,-4.1505,8.0958663063,3.451,-0.5005000000000001,3.4871049956,3.5,-3.65,5.0569259437
2019-07-24 12:30:00,8.4555,1.549,8.5962131924,3.8755,-0.581,3.9188086519,4.58,2.13,5.0510691937,7.0655,-3.451,7.8632494078,3.8755,-0.581,3.9188086519,3.19,-2.87,4.2910371707
2019-07-24 13:00:00,8.4365,1.5165000000000002,8.5717153767,4.0765,-0.5735,4.1166435964,4.36,2.09,4.8350491207,7.0565,-3.4435000000000002,7.8518714011,4.0765,-0.5735,4.1166435964,2.98,-2.87,4.1373058867
2019-07-24 13:30:00,8.6975,1.579,8.8396689559,3.8375,-0.511,3.8713727862000002,4.86,2.09,5.2903402537,7.3675,-3.471,8.1441940823,3.8375,-0.511,3.8713727862000002,3.5300000000000002,-2.96,4.6067884692
2019-07-24 14:00:00,8.4505,1.453,8.5745063561,3.3305,-0.487,3.365917297,5.12,1.94,5.4752168907,7.1305,-3.637,8.0044861953,3.3305,-0.487,3.365917297,3.8,-3.15,4.935838328
2019-07-24 14:30:00,8.501,2.0785,8.7514092151,3.181,-0.4515,3.2128823897,5.32,2.5300000000000002,5.8909506873,7.071,-4.0615,8.1544358021,3.181,-0.4515,3.2128823897,3.89,-3.61,5.3069953835
2019-07-24 15:00:00,8.5025,2.526,8.8697904288,3.0925,-0.454,3.1256474928999998,5.41,2.98,6.1764471988,7.0425,-4.5440000000000005,8.3812136502,3.0925,-0.454,3.1256474928999998,3.95,-4.09,5.6860003517
2019-07-24 15:30:00,8.4335,2.504,8.7973824658,2.3735,-0.406,2.407973889,6.06,2.91,6.722477222,6.9835,-4.616,8.3711843995,2.3735,-0.406,2.407973889,4.61,-4.21,6.2430921826
2019-07-24 16:00:00,8.1585,1.9825,8.395917371,3.0885,-0.4375,3.1193330217,5.07,2.42,5.6179444639,6.6785,-4.7375,8.1881785826,3.0885,-0.4375,3.1193330217,3.59,-4.3,5.6016158383
2019-07-24 16:30:00,7.9105,1.1725,7.9969223142,3.0905,-0.4675,3.1256593704,4.82,1.6400000000000001,5.0913652393,6.5905000000000005,-4.0875,7.7551496762,3.0905,-0.4675,3.1256593704,3.5,-3.62,5.0353152831
2019-07-24 17:00:00,7.8515,1.0595,7.9226632202000005,3.4615,-0.5005000000000001,3.4974966047000002,4.39,1.56,4.6589376471,6.5415,-4.2305,7.7902729413,3.4615,-0.5005000000000001,3.4974966047000002,3.08,-3.73,4.8372822948
2019-07-24 17:30:00,7.662,1.0545,7.7342235712,2.702,-0.4655,2.7418049256,4.96,1.52,5.1876777078,6.412,-4.6155,7.9004167137,2.702,-0.4655,2.7418049256,3.71,-4.15,5.5665608772
2019-07-24 18:00:00,7.5375,0.775,7.5772377058,2.3075,-0.41500000000000004,2.3445215397,5.23,1.19,5.3636741139,6.2575,-4.835,7.9078145685,2.3075,-0.41500000000000004,2.3445215397,3.95,-4.42,5.9278073518
2019-07-24 18:30:00,7.475,0.799,7.5175811269,1.5350000000000001,-0.391,1.5840157826999999,5.94,1.19,6.0580277319,6.245,-4.991,7.9943796507,1.5350000000000001,-0.391,1.5840157826999999,4.71,-4.6,6.5836236223
2019-07-24 19:00:00,7.4879999999999995,0.8240000000000001,7.5332011788,1.028,-0.366,1.0912103372,6.46,1.19,6.5686908894,6.218,-4.966,7.9576805666,1.028,-0.366,1.0912103372,5.19,-4.6,6.9351351825
2019-07-24 19:30:00,7.25,0.847,7.2993088029,0.79,-0.343,0.8612485123,6.46,1.19,6.5686908894,6.03,-4.843,7.734051267,0.79,-0.343,0.8612485123,5.24,-4.5,6.9070688429
2019-07-24 20:00:00,7.1765,0.886,7.230985289,0.35650000000000004,-0.304,0.4685170755,6.82,1.19,6.9230412392,5.9965,-4.624,7.5722776131,0.35650000000000004,-0.304,0.4685170755,5.64,-4.32,7.1043648555
2019-07-24 20:30:00,7.1095,0.9405,7.1714385238,0.11950000000000001,-0.2495,0.2766414647,6.99,1.19,7.0905712041,5.8995,-4.7695,7.5863186395,0.11950000000000001,-0.2495,0.2766414647,5.78,-4.52,7.3374927598
2019-07-24 21:00:00,7.029,0.97,7.0956142088,0.039,-0.22,0.22343007850000002,6.99,1.19,7.0905712041,5.699,-4.8100000000000005,7.4575264666,0.039,-0.22,0.22343007850000002,5.66,-4.59,7.2872285541
2019-07-24 21:30:00,7.01,0.9635,7.0759050481,0.02,-0.2265,0.22738128770000002,6.99,1.19,7.0905712041,5.68,-4.7365,7.3957306771999995,0.02,-0.2265,0.22738128770000002,5.66,-4.51,7.2371057751
2019-07-24 22:00:00,6.894,0.8015,6.9404350188,0.024,-0.2185,0.21981412600000003,6.87,1.02,6.9453077686,5.684,-4.9185,7.5166148132,0.024,-0.2185,0.21981412600000003,5.66,-4.7,7.3570102623
2019-07-24 22:30:00,6.4815000000000005,0.5945,6.508707437,0.1015,-0.1855,0.2114533045,6.38,0.78,6.4275034033,5.2315,-4.8455,7.1307406698,0.1015,-0.1855,0.2114533045,5.13,-4.66,6.9305483189
2019-07-24 23:00:00,6.3285,0.6015,6.3570208825,0.2585,-0.17850000000000002,0.314140892,6.07,0.78,6.1199101301,5.0785,-4.7785,6.9731789379,0.2585,-0.17850000000000002,0.314140892,4.82,-4.6,6.6627621900000005
2019-07-24 23:30:00,6.293,0.5525,6.3172070767,0.653,-0.2275,0.6914949385,5.64,0.78,5.6936807076000004,4.983,-4.8275,6.9379424363,0.653,-0.2275,0.6914949385,4.33,-4.6,6.3173491276
2019-07-25 00:00:00,5.9395,0.5690000000000001,5.9666926559,0.2995,-0.211,0.3663621842,5.64,0.78,5.6936807076000004,4.6295,-5.031,6.8369021676,0.2995,-0.211,0.3663621842,4.33,-4.82,6.4792978015
2019-07-25 00:30:00,5.5805,0.5670000000000001,5.6092307182,0.21050000000000002,-0.213,0.2994649395,5.37,0.78,5.426352366,4.4305,-5.213,6.8413960015,0.21050000000000002,-0.213,0.2994649395,4.22,-5.0,6.5428128508
2019-07-25 01:00:00,5.555,0.748,5.6051341643,0.23500000000000001,-0.17200000000000001,0.2912198482,5.32,0.92,5.3989628634,4.205,-4.902,6.458454072,0.23500000000000001,-0.17200000000000001,0.2912198482,3.9699999999999998,-4.73,6.1752570797
2019-07-25 01:30:00,5.3775,0.554,5.4059617322,0.1575,-0.196,0.2514403508,5.22,0.75,5.2736040807,4.0475,-4.686,6.1919990512,0.1575,-0.196,0.2514403508,3.89,-4.49,5.9407238616
2019-07-25 02:00:00,5.374,0.5565,5.4027371072,0.194,-0.1935,0.2740041058,5.18,0.75,5.2340137562,4.084,-4.6835,6.2140347802,0.194,-0.1935,0.2740041058,3.89,-4.49,5.9407238616
2019-07-25 02:30:00,5.1385,0.536,5.1663796076,0.2585,-0.214,0.335586427,4.88,0.75,4.9372968313,3.8885,-4.814,6.188297686,0.2585,-0.214,0.335586427,3.63,-4.6,5.85976962
2019-07-25 03:00:00,5.2755,0.5325,5.302306715,0.3955,-0.2175,0.45136072050000003,4.88,0.75,4.9372968313,4.0255,-4.8175,6.2779739168,0.3955,-0.2175,0.45136072050000003,3.63,-4.6,5.85976962
2019-07-25 03:30:00,5.4605,0.523,5.4854889709,0.2805,-0.227,0.3608451884,5.18,0.75,5.2340137562,4.1405,-4.827,6.359533729,0.2805,-0.227,0.3608451884,3.86,-4.6,6.0049646127
2019-07-25 04:00:00,5.269,0.5085000000000001,5.2934802588,0.389,-0.24150000000000002,0.4578681579,4.88,0.75,4.9372968313,4.029,-4.8415,6.2986477319,0.389,-0.24150000000000002,0.4578681579,3.64,-4.6,5.8659696556
2019-07-25 04:30:00,5.2620000000000005,0.508,5.2864646031,0.452,-0.242,0.5127065437,4.8100000000000005,0.75,4.8681207873000005,3.992,-4.582,6.0770706759,0.452,-0.242,0.5127065437,3.54,-4.34,5.6006428202
2019-07-25 05:00:00,5.348,0.49450000000000005,5.3708131833,0.488,-0.2555,0.5508395864,4.86,0.75,4.9175298677,4.118,-4.8255,6.3437665665,0.488,-0.2555,0.5508395864,3.63,-4.57,5.8362487952
2019-07-25 05:30:00,5.589,0.47950000000000004,5.6095312861,0.649,-0.2705,0.7031153888,4.94,0.75,4.99660885,4.279,-4.7105,6.363855062,0.649,-0.2705,0.7031153888,3.63,-4.44,5.7350239755
2019-07-25 06:00:00,5.7780000000000005,0.42750000000000005,5.7937932523,0.598,-0.3225,0.6794190533000001,5.18,0.75,5.2340137562,4.4879999999999995,-4.4825,6.3431025729,0.598,-0.3225,0.6794190533000001,3.89,-4.16,5.695410433
2019-07-25 06:30:00,6.382,0.6655,6.4166045733,0.592,-0.3645,0.6952152544,5.79,1.03,5.8809012915,5.072,-4.1845,6.5753497435,0.592,-0.3645,0.6952152544,4.48,-3.8200000000000003,5.8875122081
2019-07-25 07:00:00,7.0145,1.6375000000000002,7.2030977017,0.8245,-0.35250000000000004,0.8966919761000001,6.19,1.99,6.5020150723,5.5945,-4.7225,7.3212318977,0.8245,-0.35250000000000004,0.8966919761000001,4.77,-4.37,6.4691421379000005
2019-07-25 07:30:00,7.3405000000000005,1.2615,7.4481086525,1.1505,-0.35850000000000004,1.2050612018,6.19,1.62,6.3984763811,5.9205000000000005,-4.1385,7.2235380874,1.1505,-0.35850000000000004,1.2050612018,4.77,-3.7800000000000002,6.0861564226
2019-07-25 08:00:00,7.517,1.9685000000000001,7.7704749694,1.457,-0.3715,1.503616058,6.06,2.34,6.4960911324,6.097,-4.4315,7.5373470962999995,1.457,-0.3715,1.503616058,4.64,-4.06,6.1654845714
2019-07-25 08:30:00,7.901,2.1645,8.1921219016,1.8010000000000002,-0.3655,1.8377135930000001,6.1,2.5300000000000002,6.6038549348,6.441,-4.5155,7.8661439886,1.8010000000000002,-0.3655,1.8377135930000001,4.64,-4.15,6.2251184728
2019-07-25 09:00:00,8.1185,2.138,8.3953014389,2.1185,-0.342,2.1459278296,6.0,2.48,6.4923339409,6.6085,-4.122,7.7886556125,2.1185,-0.342,2.1459278296,4.49,-3.7800000000000002,5.8692844538
2019-07-25 09:30:00,8.1155,2.217,8.4128728298,1.8955000000000002,-0.303,1.9195648594999999,6.22,2.52,6.7110952906,6.6055,-4.023,7.7341553676,1.8955000000000002,-0.303,1.9195648594999999,4.71,-3.7199999999999998,6.0018747071
2019-07-25 10:00:00,8.123,1.858,8.3327842286,1.903,-0.342,1.933487264,6.22,2.2,6.5976056263,6.743,-3.722,7.7020343417,1.903,-0.342,1.933487264,4.84,-3.38,5.9033888573
2019-07-25 10:30:00,7.991,1.2235,8.0841222931,2.661,-0.41650000000000004,2.6933980861,5.33,1.6400000000000001,5.5766029086,6.691,-3.2465,7.4370184382,2.661,-0.41650000000000004,2.6933980861,4.03,-2.83,4.9244085939
2019-07-25 11:00:00,8.0765,1.235,8.1703780359,3.2265,-0.465,3.2598354636,4.85,1.7000000000000002,5.1393092921,6.7265,-3.295,7.4901820572,3.2265,-0.465,3.2598354636,3.5,-2.83,4.5009887803
2019-07-25 11:30:00,7.8870000000000005,1.1905000000000001,7.9763437269,2.9370000000000003,-0.4495,2.9711982852,4.95,1.6400000000000001,5.2146044912,6.567,-3.6495,7.5129447788,2.9370000000000003,-0.4495,2.9711982852,3.63,-3.2,4.8391011562
2019-07-25 12:00:00,7.9695,1.2105000000000001,8.0609081684,2.7395,-0.4295,2.7729642082,5.23,1.6400000000000001,5.4811039034,6.6295,-3.4895,7.491787537,2.7395,-0.4295,2.7729642082,3.89,-3.06,4.9493130837
2019-07-25 12:30:00,8.0215,1.2855,8.1238520728,3.3115,-0.4645,3.3439187341,4.71,1.75,5.0245994865,6.6615,-3.2945,7.4316426515,3.3115,-0.4645,3.3439187341,3.35,-2.83,4.3853620147
2019-07-25 13:00:00,8.043,1.564,8.1936527263,3.783,-0.516,3.8180289417,4.26,2.08,4.7406750574,6.683,-3.346,7.4738346918000005,3.783,-0.516,3.8180289417,2.9,-2.83,4.0520241855
2019-07-25 13:30:00,8.1065,1.429,8.2314873049,3.6065,-0.511,3.6425215510999998,4.5,1.94,4.9003673332,6.7465,-3.641,7.6662991887,3.6065,-0.511,3.6425215510999998,3.14,-3.13,4.4335651568
2019-07-25 14:00:00,7.8785,1.283,7.9822835862,2.9885,-0.467,3.0247679662999998,4.89,1.75,5.1937077315,6.5385,-3.6870000000000003,7.5063940244000005,2.9885,-0.467,3.0247679662999998,3.55,-3.22,4.7927966783
2019-07-25 14:30:00,7.892,1.463,8.0264583099,2.922,-0.467,2.959083135,4.97,1.9300000000000002,5.3315851301,6.542,-3.6470000000000002,7.4898847121,2.922,-0.467,2.959083135,3.62,-3.18,4.818381471
2019-07-25 15:00:00,7.6905,1.395,7.8159973932,3.7305,-0.595,3.7776520817,3.96,1.99,4.4318957569,6.3004999999999995,-3.775,7.3448570612,3.7305,-0.595,3.7776520817,2.5700000000000003,-3.18,4.0886794934
2019-07-25 15:30:00,7.4865,1.1875,7.5800948873,3.7365,-0.5325,3.7742533699000003,3.75,1.72,4.1256393444,6.0965,-3.8225,7.1957500304,3.7365,-0.5325,3.7742533699000003,2.36,-3.29,4.0489134345
2019-07-25 16:00:00,7.4355,1.211,7.5334707307,2.8655,-0.429,2.8974352883,4.57,1.6400000000000001,4.8553578653,6.0855,-4.119,7.3484332514,2.8655,-0.429,2.8974352883,3.22,-3.69,4.8973972679
2019-07-25 16:30:00,7.4085,1.155,7.4979928814,3.1085,-0.485,3.1461082705,4.3,1.6400000000000001,4.6021299417,6.0785,-4.275,7.4312709041,3.1085,-0.485,3.1461082705,2.9699999999999998,-3.79,4.815080477
2019-07-25 17:00:00,7.4195,1.1515,7.5083242138,2.9195,-0.48850000000000005,2.9600865697,4.5,1.6400000000000001,4.7895302484,6.1095,-4.5885,7.6407017021,2.9195,-0.48850000000000005,2.9600865697,3.19,-4.1,5.1948147224
2019-07-25 17:30:00,7.267,0.7805000000000001,7.3087939669,2.967,-0.4595,3.002370605,4.3,1.24,4.475220665,5.957,-4.6495,7.5566989652,2.967,-0.4595,3.002370605,2.99,-4.19,5.1474459686
2019-07-25 18:00:00,7.225,0.7605000000000001,7.264914676,2.925,-0.4295,2.9563652092,4.3,1.19,4.4616252644,5.915,-4.6895,7.5484193875,2.925,-0.4295,2.9563652092,2.99,-4.26,5.2045845175
2019-07-25 18:30:00,7.1525,0.796,7.1966570191,2.2525,-0.394,2.2866989854,4.9,1.19,5.0424299698,5.8525,-4.934,7.6548097462,2.2525,-0.394,2.2866989854,3.6,-4.54,5.7941004479
2019-07-25 19:00:00,6.9945,0.8115,7.0414176485,1.5345,-0.3785,1.5804912211,5.46,1.19,5.5881750152,5.7145,-4.8185,7.4748546809,1.5345,-0.3785,1.5804912211,4.18,-4.44,6.0980324696
2019-07-25 19:30:00,6.9190000000000005,0.848,6.9707721954,0.899,-0.342,0.9618549787,6.02,1.19,6.1364892243,5.639,-4.932,7.4915248782,0.899,-0.342,0.9618549787,4.74,-4.59,6.5981588341
2019-07-25 20:00:00,6.889,0.8865000000000001,6.945804723,0.489,-0.3035,0.57552867,6.4,1.19,6.5096927731,5.629,-4.8935,7.4586850885,0.489,-0.3035,0.57552867,5.14,-4.59,6.8911319825
2019-07-25 20:30:00,6.761,0.9055000000000001,6.8213672566,0.311,-0.28450000000000003,0.42149881380000004,6.45,1.19,6.5588566077,5.491,-4.8745,7.342467654,0.311,-0.28450000000000003,0.42149881380000004,5.18,-4.59,6.9210187111
2019-07-25 21:00:00,6.686,0.9135000000000001,6.7481166447,0.146,-0.2765,0.3126791486,6.54,1.19,6.6473829437,5.326,-4.8665,7.2145060988,0.146,-0.2765,0.3126791486,5.18,-4.59,6.9210187111
2019-07-25 21:30:00,6.6585,0.8280000000000001,6.7097843669,0.11850000000000001,-0.272,0.2966921806,6.54,1.1,6.6318624835,5.3685,-4.862,7.2429162808,0.11850000000000001,-0.272,0.2966921806,5.25,-4.59,6.9735643684
2019-07-25 22:00:00,6.453,0.5740000000000001,6.4784786023,0.153,-0.20600000000000002,0.2566028059,6.3,0.78,6.3481020786,5.193,-5.046,7.2408124544,0.153,-0.20600000000000002,0.2566028059,5.04,-4.84,6.9876462418
2019-07-25 22:30:00,6.1295,0.6015,6.1589424823,0.059500000000000004,-0.17850000000000002,0.1881555208,6.07,0.78,6.1199101301,4.7895,-4.7785,6.7656021535,0.059500000000000004,-0.17850000000000002,0.1881555208,4.73,-4.6,6.5979466503
2019-07-25 23:00:00,6.0205,0.6085,6.0511728202,0.1105,-0.1715,0.2040159308,5.91,0.78,5.9612498689,4.7405,-4.7715,6.7260354221,0.1105,-0.1715,0.2040159308,4.63,-4.6,6.5266300646
2019-07-25 23:30:00,5.757,0.40850000000000003,5.7714747899,0.257,-0.21150000000000002,0.33283817390000003,5.5,0.62,5.5348351376,4.487,-4.9215,6.6599047478,0.257,-0.21150000000000002,0.33283817390000003,4.23,-4.71,6.3306397781
2019-07-26 00:00:00,5.5645,0.24250000000000002,5.5697815487,0.24450000000000002,-0.2175,0.3272407371,5.32,0.46,5.3398501851999995,4.2645,-4.9275,6.5166108139,0.24450000000000002,-0.2175,0.3272407371,4.02,-4.71,6.1922935977
2019-07-26 00:30:00,5.4095,0.147,5.4114969509,0.3895,-0.233,0.4538714025,5.02,0.38,5.0343619258,4.0995,-4.943,6.421771504,0.3895,-0.233,0.4538714025,3.71,-4.71,5.9956817794
2019-07-26 01:00:00,5.198,0.247,5.2038651981,0.418,-0.253,0.4886031109,4.78,0.5,4.8060794833,3.868,-5.293,6.5557053778,0.418,-0.253,0.4886031109,3.45,-5.04,6.1077082445
2019-07-26 01:30:00,5.2355,0.5165000000000001,5.2609155572,0.4555,-0.3035,0.5473504362,4.78,0.8200000000000001,4.8498247391,3.8555,-5.0535,6.3563151668,0.4555,-0.3035,0.5473504362,3.4,-4.75,5.8414467386
2019-07-26 02:00:00,5.0265,0.482,5.049557035,0.47650000000000003,-0.258,0.5418636821,4.55,0.74,4.6097830752,3.6765,-5.008,6.2126255521000004,0.47650000000000003,-0.258,0.5418636821,3.2,-4.75,5.7273466806
2019-07-26 02:30:00,4.7955,0.4045,4.8125295324,0.3655,-0.2655,0.4517526978,4.43,0.67,4.4803794482,3.4955,-5.2255,6.2868410589,0.3655,-0.2655,0.4517526978,3.13,-4.96,5.8650234441
2019-07-26 03:00:00,4.8945,0.3905,4.9100530038,0.14450000000000002,-0.2495,0.28832360290000003,4.75,0.64,4.7929218646,3.5645,-5.2895,6.3784379357,0.14450000000000002,-0.2495,0.28832360290000003,3.42,-5.04,6.0908127536
2019-07-26 03:30:00,4.9715,0.34,4.9831127069,0.3015,-0.30000000000000004,0.4253260514,4.67,0.64,4.7136503901,3.6515,-5.09,6.2643078029,0.3015,-0.30000000000000004,0.4253260514,3.35,-4.79,5.8452202696
2019-07-26 04:00:00,4.913,0.35450000000000004,4.9257729596,0.243,-0.34550000000000003,0.4223970289,4.67,0.7000000000000001,4.7221711108,3.593,-5.1055,6.2430584852,0.243,-0.34550000000000003,0.4223970289,3.35,-4.76,5.8206614744
2019-07-26 04:30:00,4.7145,0.0055000000000000005,4.7145032082,0.2245,-0.3645,0.4280893598,4.49,0.37,4.5052191956000005,3.4345,-5.3745,6.3781690555,0.2245,-0.3645,0.4280893598,3.21,-5.01,5.9501428554
