Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-07-26 05:00:00,4.875,0.386,4.8902577642,0.215,-0.324,0.38884572780000004,4.66,0.71,4.7137776783,3.565,-5.034,6.1684990881,0.215,-0.324,0.38884572780000004,3.35,-4.71,5.7798442886
2019-07-26 05:30:00,4.983,0.264,4.9899884769,0.233,-0.356,0.425470328,4.75,0.62,4.7902922667,3.643,-4.956,6.1508848957,0.233,-0.356,0.425470328,3.41,-4.6,5.726089416
2019-07-26 06:00:00,5.2585,0.315,5.2679262761,0.2685,-0.435,0.5111919894,4.99,0.75,5.0460479586,3.9285,-4.945,6.3155472645,0.2685,-0.435,0.5111919894,3.66,-4.51,5.8082441409
2019-07-26 06:30:00,5.8945,0.3365,5.9040970944,0.3845,-0.41350000000000003,0.5646436930000001,5.51,0.75,5.5608092936,4.5745000000000005,-4.5935,6.4827688915,0.3845,-0.41350000000000003,0.5646436930000001,4.19,-4.18,5.9184879826
2019-07-26 07:00:00,6.4535,1.1655,6.5579000069,0.4535,-0.3845,0.5945607622,6.0,1.55,6.1969750685000005,5.0035,-4.9845,7.0625953091,0.4535,-0.3845,0.5945607622,4.55,-4.6,6.4701236464
2019-07-26 07:30:00,6.797,0.906,6.8571163764000005,0.5670000000000001,-0.404,0.696207584,6.23,1.31,6.3662390781,5.447,-4.354,6.9733152087,0.5670000000000001,-0.404,0.696207584,4.88,-3.95,6.2782879832
2019-07-26 08:00:00,7.1915,0.803,7.2361924553,0.6615,-0.387,0.7663884459,6.53,1.19,6.6375447268,5.8915,-4.107,7.1817282913,0.6615,-0.387,0.7663884459,5.23,-3.7199999999999998,6.4180448736
2019-07-26 08:30:00,7.3625,1.1085,7.4454804076,0.6225,-0.3915,0.7353764342,6.74,1.5,6.9048968131,6.0325,-4.4115,7.4734455574,0.6225,-0.3915,0.7353764342,5.41,-4.02,6.7400667652
2019-07-26 09:00:00,7.677,1.9260000000000002,7.9149102964,1.047,-0.434,1.1333865184,6.63,2.36,7.0375066607,6.217,-5.024,7.9932261947,1.047,-0.434,1.1333865184,5.17,-4.59,6.9135374448
2019-07-26 09:30:00,7.824,2.1390000000000002,8.111121809,1.314,-0.381,1.3681217051,6.51,2.52,6.9807234582,6.334,-4.971,8.0517325465,1.314,-0.381,1.3681217051,5.02,-4.59,6.8020952654
2019-07-26 10:00:00,7.6995000000000005,2.044,7.966193335,2.1195,-0.47600000000000003,2.1722928555,5.58,2.52,6.1226464866,6.2395,-5.066,8.0371460264,2.1195,-0.47600000000000003,2.1722928555,4.12,-4.59,6.1678602448
2019-07-26 10:30:00,7.7695,1.678,7.9486359993,2.0495,-0.502,2.1100839438,5.72,2.18,6.1213397226,6.2395,-4.702,7.8128205054,2.0495,-0.502,2.1100839438,4.19,-4.2,5.9326301081
2019-07-26 11:00:00,7.8675,1.7815,8.0666782817,2.2275,-0.5285000000000001,2.2893380048,5.64,2.31,6.0947272293,6.3475,-4.7285,7.9151417233,2.2275,-0.5285000000000001,2.2893380048,4.12,-4.2,5.8834003773
2019-07-26 11:30:00,7.7335,1.5695000000000001,7.8911566009000005,3.2335,-0.6605000000000001,3.3002700647,4.5,2.23,5.0222405359,6.2335,-4.8605,7.9044912866,3.2335,-0.6605000000000001,3.3002700647,3.0,-4.2,5.1613951602
2019-07-26 12:00:00,7.6735,1.713,7.8623769466,3.0135,-0.597,3.0720662835,4.66,2.31,5.2011248783,6.1535,-4.797,7.8023567754,3.0135,-0.597,3.0720662835,3.14,-4.2,5.2440061022
2019-07-26 12:30:00,7.565,1.682,7.7497321889,4.125,-0.718,4.187021495,3.44,2.4,4.1944725533,6.005,-4.878,7.7365954399,4.125,-0.718,4.187021495,1.88,-4.16,4.5650848842
2019-07-26 13:00:00,7.5485,1.534,7.7027922372,2.7685,-0.596,2.8319265969,4.78,2.13,5.2330965976,6.0185,-4.756,7.6708459931,2.7685,-0.596,2.8319265969,3.25,-4.16,5.2790245311
2019-07-26 13:30:00,7.3905,1.7785000000000002,7.6014835723,3.0505,-0.6215,3.1131675991,4.34,2.4,4.9593951244,5.9305,-5.1315,7.8423926515,3.0505,-0.6215,3.1131675991,2.88,-4.51,5.3511213778
2019-07-26 14:00:00,7.1405,1.7395,7.3493265338,3.9205,-0.6605000000000001,3.9757490489,3.22,2.4,4.0160179282,5.6705,-5.3805,7.8169271776,3.9205,-0.6605000000000001,3.9757490489,1.75,-4.72,5.0339745728
2019-07-26 14:30:00,7.122,1.556,7.289994513,3.7720000000000002,-0.614,3.8216462421,3.35,2.17,3.9914157889,5.642,-5.614,7.9592185546,3.7720000000000002,-0.614,3.8216462421,1.87,-5.0,5.3382487765
2019-07-26 15:00:00,6.9055,0.5775,6.9296057969,4.0355,-0.6825,4.0928066776,2.87,1.26,3.1344058448,5.5155,-4.5325,7.1389282459,4.0355,-0.6825,4.0928066776,1.48,-3.85,4.1246696837
2019-07-26 15:30:00,6.7275,0.601,6.7542917652,3.3975,-0.589,3.4481773809,3.33,1.19,3.536240942,5.3675,-4.639,7.0943905482,3.3975,-0.589,3.4481773809,1.97,-4.05,4.5037095821
2019-07-26 16:00:00,6.545,0.613,6.5736438906,2.645,-0.537,2.6989616522,3.9,1.15,4.0660177078,5.205,-4.697,7.0109795321,2.645,-0.537,2.6989616522,2.56,-4.16,4.8845880072
2019-07-26 16:30:00,6.555,0.606,6.5829523012,2.315,-0.544,2.3780582415,4.24,1.15,4.3931879086,5.225,-4.664,7.0038218852,2.315,-0.544,2.3780582415,2.91,-4.12,5.0440559077
2019-07-26 17:00:00,6.578,0.6275000000000001,6.6078620029,2.338,-0.47250000000000003,2.385267333,4.24,1.1,4.3803652816,5.248,-4.5425,6.9408796453,2.338,-0.47250000000000003,2.385267333,2.91,-4.07,5.0032989117
2019-07-26 17:30:00,6.3945,0.2195,6.3982662105,2.2345,-0.5305,2.2966106549,4.16,0.75,4.2270675415,5.0345,-4.6905,6.8809142198,2.2345,-0.5305,2.2966106549,2.8,-4.16,5.0145388621
2019-07-26 18:00:00,6.207,0.28700000000000003,6.2136316273,2.047,-0.463,2.0987086506,4.16,0.75,4.2270675415,4.8469999999999995,-4.623,6.6981742288,2.047,-0.463,2.0987086506,2.8,-4.16,5.0145388621
2019-07-26 18:30:00,6.0645,0.3745,6.0760522134,1.2845,-0.3755,1.3382602512,4.78,0.75,4.8384811666,4.7745,-4.6855,6.689526179,1.2845,-0.3755,1.3382602512,3.49,-4.31,5.5458272602
2019-07-26 19:00:00,6.0215,0.40850000000000003,6.0353404626,0.8515,-0.3415,0.9174281988,5.17,0.75,5.2241171503,4.7415,-4.8315,6.7694323617,0.8515,-0.3415,0.9174281988,3.89,-4.49,5.9407238616
2019-07-26 19:30:00,5.839,0.41300000000000003,5.8535877887000005,0.609,-0.337,0.6960244249,5.23,0.75,5.2835026261,4.559,-4.927,6.7126604264,0.609,-0.337,0.6960244249,3.95,-4.59,6.0556254838
2019-07-26 20:00:00,5.8915,0.42250000000000004,5.906630046,0.49150000000000005,-0.3275,0.5906170502,5.4,0.75,5.4518345536,4.5915,-4.9175,6.7278286616,0.49150000000000005,-0.3275,0.5906170502,4.1,-4.59,6.1545186652
2019-07-26 20:30:00,5.7875,0.4305,5.803489166,0.20750000000000002,-0.3195,0.38096784640000003,5.58,0.75,5.6301776171,4.4975,-4.9095,6.6581301054,0.20750000000000002,-0.3195,0.38096784640000003,4.29,-4.59,6.2826905065
2019-07-26 21:00:00,5.7135,0.396,5.7272068454,0.1335,-0.354,0.37833616000000003,5.58,0.75,5.6301776171,4.4235,-4.944,6.6340401152,0.1335,-0.354,0.37833616000000003,4.29,-4.59,6.2826905065
2019-07-26 21:30:00,5.745,0.466,5.7638685793,0.115,-0.28400000000000003,0.3064000653,5.63,0.75,5.6797359094,4.405,-4.874,6.5696195476,0.115,-0.28400000000000003,0.3064000653,4.29,-4.59,6.2826905065
2019-07-26 22:00:00,5.721,0.223,5.7253445311,0.091,-0.23700000000000002,0.25387004550000003,5.63,0.46,5.6487609261,4.381,-4.827,6.5186724109,0.091,-0.23700000000000002,0.25387004550000003,4.29,-4.59,6.2826905065
2019-07-26 22:30:00,5.629,0.1705,5.631581594,0.139,-0.1895,0.2350132975,5.49,0.36,5.5017906176,4.429,-4.8795,6.5898073757999995,0.139,-0.1895,0.2350132975,4.29,-4.69,6.3561151657
2019-07-26 23:00:00,5.3215,0.1585,5.3238599249,0.061500000000000006,-0.2015,0.21067629200000001,5.26,0.36,5.2723049988,4.1215,-5.1315,6.5817212414,0.061500000000000006,-0.2015,0.21067629200000001,4.06,-4.93,6.3865875082
2019-07-26 23:30:00,5.241,0.1165,5.242294655,0.131,-0.24350000000000002,0.2765018083,5.11,0.36,5.1226653219,3.981,-5.2635,6.5994540115,0.131,-0.24350000000000002,0.2765018083,3.85,-5.02,6.3263654653
2019-07-27 00:00:00,4.8775,0.252,4.8840055538,0.1375,-0.20800000000000002,0.24933962780000002,4.74,0.46,4.7622683671,3.5975,-5.118,6.2558716619,0.1375,-0.20800000000000002,0.24933962780000002,3.46,-4.91,6.0066379948
2019-07-27 00:30:00,4.6225000000000005,0.099,4.6235600191,0.21250000000000002,-0.201,0.29250170940000003,4.41,0.30000000000000004,4.4201923035,3.2725,-4.801,5.81023728,0.21250000000000002,-0.201,0.29250170940000003,3.06,-4.6,5.524816739
2019-07-27 01:00:00,4.62,0.099,4.6210605925,0.33,-0.201,0.38639487570000003,4.29,0.30000000000000004,4.3004767178,3.29,-4.801,5.8201117687,0.33,-0.201,0.38639487570000003,2.96,-4.6,5.470063985
2019-07-27 01:30:00,4.523,0.0965,4.5240293158,0.513,-0.20350000000000001,0.5518888022,4.01,0.30000000000000004,4.0212062867,3.203,-4.8035,5.773458344,0.513,-0.20350000000000001,0.5518888022,2.69,-4.6,5.3287991142
2019-07-27 02:00:00,4.518,0.1,4.5191065489,0.318,-0.2,0.3756647442,4.2,0.30000000000000004,4.2107006543,3.208,-4.8,5.7733234796,0.318,-0.2,0.3756647442,2.89,-4.6,5.4325040267
2019-07-27 02:30:00,4.447,0.1125,4.4484227823,0.147,-0.1875,0.23825459070000002,4.3,0.30000000000000004,4.3104524125,3.107,-4.7875,5.707329082,0.147,-0.1875,0.23825459070000002,2.96,-4.6,5.470063985
2019-07-27 03:00:00,4.215,0.106,4.2163326482,0.115,-0.194,0.2255238347,4.1,0.30000000000000004,4.1109609582,2.955,-4.7940000000000005,5.6315593755,0.115,-0.194,0.2255238347,2.84,-4.6,5.4060706618
2019-07-27 03:30:00,4.326,0.109,4.3273729906,0.136,-0.191,0.2344717467,4.19,0.30000000000000004,4.2007261277,3.076,-4.791,5.6934573855,0.136,-0.191,0.2344717467,2.94,-4.6,5.4592673501
2019-07-27 04:00:00,4.1515,0.1155,4.1531063675,0.1715,-0.1845,0.2518977967,3.98,0.30000000000000004,3.9912905181,2.9115,-4.7845,5.6007385674,0.1715,-0.1845,0.2518977967,2.74,-4.6,5.3542132942
2019-07-27 04:30:00,4.044,0.10200000000000001,4.0452861456,0.17400000000000002,-0.198,0.26359059160000003,3.87,0.30000000000000004,3.8816104905,2.724,-4.798,5.5173345014,0.17400000000000002,-0.198,0.26359059160000003,2.55,-4.6,5.2595151868
2019-07-27 05:00:00,4.0115,0.08650000000000001,4.0124324916,0.14150000000000001,-0.21350000000000002,0.2561337541,3.87,0.30000000000000004,3.8816104905,2.6915,-4.8135,5.5148848129,0.14150000000000001,-0.21350000000000002,0.2561337541,2.55,-4.6,5.2595151868
2019-07-27 05:30:00,4.003,-0.0425,4.0032256057,0.133,-0.2225,0.25922046600000004,3.87,0.18,3.874183785,2.683,-4.9725,5.6501544448,0.133,-0.2225,0.25922046600000004,2.55,-4.75,5.3911965277
2019-07-27 06:00:00,3.981,0.02,3.9810502383,0.111,-0.28,0.3011992696,3.87,0.30000000000000004,3.8816104905,2.661,-5.17,5.8146213118,0.111,-0.28,0.3011992696,2.55,-4.89,5.5149433361
2019-07-27 06:30:00,4.303,0.0485,4.3032733181000005,0.14300000000000002,-0.2515,0.2893116831,4.16,0.30000000000000004,4.1708032799,3.073,-5.1415,5.9898540258,0.14300000000000002,-0.2515,0.2893116831,2.93,-4.89,5.700614002
2019-07-27 07:00:00,4.5405,0.051000000000000004,4.5407864132,0.2205,-0.249,0.33259773,4.32,0.30000000000000004,4.3304041382000005,3.2405,-4.859,5.8404384467,0.2205,-0.249,0.33259773,3.02,-4.61,5.511125112
2019-07-27 07:30:00,4.638,0.0685,4.6385058208,0.318,-0.2315,0.3933398658,4.32,0.30000000000000004,4.3304041382000005,3.418,-4.8415,5.9264530919,0.318,-0.2315,0.3933398658,3.1,-4.61,5.5553667746
2019-07-27 08:00:00,5.1345,0.135,5.1362744524,0.5145000000000001,-0.245,0.5698554641,4.62,0.38,4.6356013634,3.8745000000000003,-4.615,6.0257759044,0.5145000000000001,-0.245,0.5698554641,3.36,-4.37,5.5123951237
2019-07-27 08:30:00,5.141,0.0645,5.1414045989,0.731,-0.24550000000000002,0.7711233689,4.41,0.31,4.4208822649,3.9210000000000003,-4.6555,6.0867003582,0.731,-0.24550000000000002,0.7711233689,3.19,-4.41,5.4428117733
2019-07-27 09:00:00,5.327,0.035500000000000004,5.3271182876,0.917,-0.2745,0.9572038707,4.41,0.31,4.4208822649,4.107,-4.6345,6.192417884,0.917,-0.2745,0.9572038707,3.19,-4.36,5.4023791055
2019-07-27 09:30:00,5.4325,0.185,5.4356491103,1.1025,-0.265,1.1339008995,4.33,0.45,4.3533205717,4.1425,-4.425,6.0614298024,1.1025,-0.265,1.1339008995,3.04,-4.16,5.1523975002
2019-07-27 10:00:00,5.5595,0.18150000000000002,5.56246191,2.0495,-0.34850000000000003,2.0789185891,3.51,0.53,3.5497887261,4.2395,-4.5085,6.1886939252,2.0495,-0.34850000000000003,2.0789185891,2.19,-4.16,4.7012445161
2019-07-27 10:30:00,5.607,0.07200000000000001,5.6074622602,3.247,-0.378,3.2689284177,2.36,0.45,2.4025195108,4.227,-4.158,5.9292911043,3.247,-0.378,3.2689284177,0.98,-3.7800000000000002,3.9049711907
2019-07-27 11:00:00,5.629,1.0615,5.7282129194,3.839,-0.4485,3.8651097332,1.79,1.51,2.3418368859,4.129,-4.9985,6.4833358119,3.839,-0.4485,3.8651097332,0.29,-4.55,4.5592323915
2019-07-27 11:30:00,5.6015,1.1735,5.7231026987,3.8115,-0.4465,3.8375636151,1.79,1.62,2.4142286553,4.1015,-5.0665,6.5185676724,3.8115,-0.4465,3.8375636151,0.29,-4.62,4.6290927837
2019-07-27 12:00:00,5.601,1.134,5.7146440834,4.041,-0.486,4.0701200228,1.56,1.62,2.2489997777,4.091,-5.156,6.5818399403,4.041,-0.486,4.0701200228,0.05,-4.67,4.6702676583
2019-07-27 12:30:00,5.386,1.07,5.4912563226,4.226,-0.55,4.2616400599,1.16,1.62,1.9924858845000002,3.886,-5.43,6.6772671056,4.226,-0.55,4.2616400599,-0.34,-4.88,4.8918299235
2019-07-27 13:00:00,5.218,1.0785,5.3282911191,4.128,-0.5415,4.163364775,1.09,1.62,1.952562419,3.7880000000000003,-5.5515,6.7207214085,4.128,-0.5415,4.163364775,-0.34,-5.01,5.0215236731
2019-07-27 13:30:00,5.2745,1.109,5.3898266438,3.6245000000000003,-0.47100000000000003,3.6549748631,1.65,1.58,2.2844911906,3.7545,-5.521,6.6766541958,3.6245000000000003,-0.47100000000000003,3.6549748631,0.13,-5.05,5.0516729902
2019-07-27 14:00:00,5.249,0.8865000000000001,5.3233338473,2.339,-0.3635,2.3670769421,2.91,1.25,3.1671122494,3.749,-5.5935,6.7336649196,2.339,-0.3635,2.3670769421,1.4100000000000001,-5.23,5.4167333329
2019-07-27 14:30:00,5.1935,0.8905000000000001,5.2692914609,1.2435,-0.2995,1.2790592246,3.95,1.19,4.1253605903,3.7135,-5.6895,6.7941513451,1.2435,-0.2995,1.2790592246,2.47,-5.39,5.9289965424
2019-07-27 15:00:00,5.1685,0.8915000000000001,5.2448226376000004,0.9185000000000001,-0.2985,0.9657869848,4.25,1.19,4.4134566952,3.7385,-5.6885,6.8070121566,0.9185000000000001,-0.2985,0.9657869848,2.8200000000000003,-5.39,6.0831324168
2019-07-27 15:30:00,5.1455,0.9265,5.2282475553,2.4455,-0.3835,2.4753873434,2.7,1.31,3.0010164945,3.6855,-5.6635,6.7570809156,2.4455,-0.3835,2.4753873434,1.24,-5.28,5.4236519062
2019-07-27 16:00:00,5.1315,1.019,5.2316969761,3.0815,-0.421,3.1101259219,2.05,1.44,2.5052145617,3.6814999999999998,-5.7010000000000005,6.7863718768,3.0815,-0.421,3.1101259219,0.6000000000000001,-5.28,5.3139815581
2019-07-27 16:30:00,5.3465,1.0015,5.4394911986,3.2165,-0.3885,3.2398772353,2.13,1.3900000000000001,2.5434228905,3.8765,-5.6985,6.8920355846,3.2165,-0.3885,3.2398772353,0.66,-5.31,5.350859744
2019-07-27 17:00:00,5.2780000000000005,0.9925,5.3705065171,3.688,-0.3075,3.7007972452,1.5899999999999999,1.3,2.0538013536,3.808,-5.6175,6.7865433212,3.688,-0.3075,3.7007972452,0.12,-5.31,5.3113557591
2019-07-27 17:30:00,5.4315,1.09,5.5397917154,3.9115,-0.33,3.9253958081,1.52,1.42,2.0800961516,3.9615,-5.79,7.0155243746,3.9115,-0.33,3.9253958081,0.05,-5.46,5.4602289329
2019-07-27 18:00:00,5.3435,1.0135,5.4387658986,3.6335,-0.2765,3.6440052827000002,1.71,1.29,2.1420084033,3.8935,-5.7365,6.9330205899,3.6335,-0.2765,3.6440052827000002,0.26,-5.46,5.4661869708
2019-07-27 18:30:00,5.374,0.9215000000000001,5.4524341582,2.504,-0.2685,2.5183542741,2.87,1.19,3.106927743,3.924,-5.7685,6.97663015,2.504,-0.2685,2.5183542741,1.42,-5.5,5.6803521018000005
2019-07-27 19:00:00,5.4795,0.9675,5.5642588455,2.0195,-0.2225,2.0317200841,3.46,1.19,3.6589206059,3.9995000000000003,-5.7225,6.981619189,2.0195,-0.2225,2.0317200841,1.98,-5.5,5.8455453125
2019-07-27 19:30:00,5.594,0.9365,5.6718487506,1.674,-0.2535,1.6930854230999999,3.92,1.19,4.0966449688,4.124,-5.7535,7.0788514782,1.674,-0.2535,1.6930854230999999,2.45,-5.5,6.0210048995
2019-07-27 20:00:00,5.474,0.916,5.5501109899,1.054,-0.274,1.0890325982,4.42,1.19,4.5773900861,4.054,-5.774,7.0550685326,1.054,-0.274,1.0890325982,3.0,-5.5,6.2649820431
2019-07-27 20:30:00,5.202,0.28600000000000003,5.2098560441,0.782,-0.254,0.8222165165,4.42,0.54,4.4528642468,3.862,-5.114,6.4084350664,0.782,-0.254,0.8222165165,3.08,-4.86,5.7537813653
2019-07-27 21:00:00,5.1815,0.030500000000000003,5.1815897657,0.3915,-0.2595,0.46969404940000004,4.79,0.29,4.7987706759,3.8815,-4.8595,6.2193876306,0.3915,-0.2595,0.46969404940000004,3.49,-4.6,5.7740886727
2019-07-27 21:30:00,5.518,0.586,5.5490287438,0.338,-0.214,0.40004999690000004,5.18,0.8,5.2414120235,3.968,-5.334,6.6480508422,0.338,-0.214,0.40004999690000004,3.63,-5.12,6.2762488797
2019-07-27 22:00:00,5.439,0.5595,5.4677016424,0.259,-0.1905,0.3215139966,5.18,0.75,5.2340137562,3.819,-5.6905,6.8532146654,0.259,-0.1905,0.3215139966,3.56,-5.5,6.551610489
2019-07-27 22:30:00,5.163,0.5685,5.194204583,0.323,-0.18150000000000002,0.3705013495,4.84,0.75,4.8977647963,3.693,-5.6815,6.7762593848,0.323,-0.18150000000000002,0.3705013495,3.37,-5.5,6.4503410763
2019-07-27 23:00:00,5.113,0.526,5.1399849222,0.383,-0.184,0.4249058719,4.73,0.71,4.7829906962,3.583,-5.774,6.7953634929,0.383,-0.184,0.4249058719,3.2,-5.59,6.441125678
2019-07-27 23:30:00,4.7845,0.084,4.7852373243,0.4645,-0.166,0.4932709702,4.32,0.25,4.32722775,3.3545,-5.166,6.1595638035,0.4645,-0.166,0.4932709702,2.89,-5.0,5.7751277042
2019-07-28 00:00:00,4.6905,0.5955,4.7281508542,0.6405000000000001,-0.1545,0.6588706246,4.05,0.75,4.1188590653,3.2105,-5.6545000000000005,6.5023596102,0.6405000000000001,-0.1545,0.6588706246,2.5700000000000003,-5.5,6.0708236673
2019-07-28 00:30:00,4.6195,0.543,4.6513040376,0.8395,-0.20700000000000002,0.8646440019,3.7800000000000002,0.75,3.8536865467,3.1895,-5.707,6.5377946779,0.8395,-0.20700000000000002,0.8646440019,2.35,-5.5,5.9810116201
2019-07-28 01:00:00,4.414,0.5415,4.4470909874,0.914,-0.20850000000000002,0.9374797331,3.5,0.75,3.5794552658,2.9939999999999998,-5.7485,6.4814572628,0.914,-0.20850000000000002,0.9374797331,2.08,-5.54,5.9176008652
2019-07-28 01:30:00,4.273,0.536,4.3064863868,0.853,-0.214,0.8794344774,3.42,0.75,3.5012711977,2.863,-5.754,6.4269187796,0.853,-0.214,0.8794344774,2.01,-5.54,5.8933606711
2019-07-28 02:00:00,4.116,0.2675,4.1246832909,0.6960000000000001,-0.2225,0.7306998358,3.42,0.49,3.4549240223,2.7560000000000002,-5.6925,6.3245626133,0.6960000000000001,-0.2225,0.7306998358,2.06,-5.47,5.8450406329
2019-07-28 02:30:00,3.9530000000000003,-0.354,3.9688190939,0.533,-0.214,0.5743561613,3.42,-0.14,3.4228642976,2.593,-5.164,5.7784552434,0.533,-0.214,0.5743561613,2.06,-4.95,5.3615389582
2019-07-28 03:00:00,3.8625,-0.3425,3.8776555417000003,0.4425,-0.2025,0.48663384590000003,3.42,-0.14,3.4228642976,2.5425,-5.2525,5.8355001928,0.4425,-0.2025,0.48663384590000003,2.1,-5.05,5.4692321216
2019-07-28 03:30:00,3.9555,-0.331,3.9693250371,0.5355,-0.221,0.5793110132,3.42,-0.11,3.4217685486000002,2.6355,-5.241,5.8663396808,0.5355,-0.221,0.5793110132,2.1,-5.02,5.4415438986
2019-07-28 04:00:00,3.9785,-0.329,3.9920800656,0.5585,-0.219,0.5999027004,3.42,-0.11,3.4217685486000002,2.8285,-5.189,5.9098336059,0.5585,-0.219,0.5999027004,2.27,-4.97,5.4638631022
2019-07-28 04:30:00,4.047,-0.361,4.0630690371,0.627,-0.221,0.6648082430000001,3.42,-0.14,3.4228642976,2.807,-5.191,5.9013329003,0.627,-0.221,0.6648082430000001,2.18,-4.97,5.4270894594
2019-07-28 05:00:00,4.1095,-0.3145,4.1215167718,0.5695,-0.2545,0.6237792077000001,3.54,-0.06,3.5405084381,2.9695,-5.1445,5.9400177188,0.5695,-0.2545,0.6237792077000001,2.4,-4.89,5.4472102952
2019-07-28 05:30:00,4.1185,-0.215,4.1241080551,0.4685,-0.225,0.5197280539,3.65,0.01,3.6500136986,2.9385,-5.045,5.83839081,0.4685,-0.225,0.5197280539,2.47,-4.82,5.4160225258
2019-07-28 06:00:00,3.9755000000000003,0.036500000000000005,3.975667554,0.5655,-0.2635,0.6238769911000001,3.41,0.30000000000000004,3.4231710445,2.7355,-4.9735,5.6761485622,0.5655,-0.2635,0.6238769911000001,2.17,-4.71,5.1858461219
2019-07-28 06:30:00,4.1735,0.0115,4.173515844,1.1435,-0.2485,1.1701899418,3.03,0.26,3.0411346567,2.9135,-4.9985,5.7856274076,1.1435,-0.2485,1.1701899418,1.77,-4.75,5.0690630298
2019-07-28 07:00:00,4.391,0.382,4.4075849396,1.901,-0.248,1.9171084998,2.49,0.63,2.5684625752,3.021,-5.4879999999999995,6.2645498641,1.901,-0.248,1.9171084998,1.12,-5.24,5.3583579574
2019-07-28 07:30:00,4.5555,0.8335,4.6311232439,2.1355,-0.29650000000000004,2.1559852736,2.42,1.13,2.6708238429,3.1755,-5.7965,6.609327689,2.1355,-0.29650000000000004,2.1559852736,1.04,-5.5,5.5974637114
2019-07-28 08:00:00,4.6905,0.9045000000000001,4.7769143283,2.3505000000000003,-0.28550000000000003,2.3677754328000002,2.34,1.19,2.6252047539000003,3.3005,-5.7455,6.626014677,2.3505000000000003,-0.28550000000000003,2.3677754328000002,0.9500000000000001,-5.46,5.5420303139
2019-07-28 08:30:00,5.0155,0.7505000000000001,5.0713401089,2.3455,-0.3195,2.3671608522,2.67,1.07,2.8764213878,3.6055,-5.5695,6.6346786282,2.3455,-0.3195,2.3671608522,1.26,-5.25,5.3990832555
2019-07-28 09:00:00,5.313,0.8130000000000001,5.3748430675,3.013,-0.377,3.0364943603,2.3,1.19,2.5896138708,3.863,-5.417,6.653319322,3.013,-0.377,3.0364943603,0.85,-5.04,5.1111740334
2019-07-28 09:30:00,5.6265,0.1015,5.6274154369,3.5265,-0.40850000000000003,3.5500809146,2.1,0.51,2.1610414156,4.2865,-4.7685,6.4119166011,3.5265,-0.40850000000000003,3.5500809146,0.76,-4.36,4.4257428755
2019-07-28 10:00:00,5.697,-0.121,5.6982848297,4.147,-0.421,4.1683150073,1.55,0.30000000000000004,1.5787653404,4.377,-4.5809999999999995,6.3359048288,4.147,-0.421,4.1683150073,0.23,-4.16,4.1663533216
2019-07-28 10:30:00,5.7,-0.0115,5.7000116009,4.94,-0.47150000000000003,4.9624502265,0.76,0.46,0.8883692926000001,4.35,-4.6315,6.3539981311,4.94,-0.47150000000000003,4.9624502265,-0.59,-4.16,4.2016306358
2019-07-28 11:00:00,5.78,-0.061,5.7803218769,5.52,-0.521,5.5445325321,0.26,0.46,0.5283937925000001,4.38,-4.391,6.2020384552,5.52,-0.521,5.5445325321,-1.1400000000000001,-3.87,4.0344144557
2019-07-28 11:30:00,5.921,0.424,5.9361618071,5.5809999999999995,-0.5660000000000001,5.6096271712,0.34,0.99,1.0467568963,4.481,-4.696,6.4908995525,5.5809999999999995,-0.5660000000000001,5.6096271712,-1.1,-4.13,4.2739794103
2019-07-28 12:00:00,5.838,1.106,5.9418414654,5.138,-0.524,5.1646510047,0.7000000000000001,1.63,1.7739503938999999,4.378,-5.184,6.7853327111,5.138,-0.524,5.1646510047,-0.76,-4.66,4.7215675363
2019-07-28 12:30:00,5.7645,0.599,5.7955380466,4.9645,-0.441,4.9840486805,0.8,1.04,1.3120975573,4.3945,-4.791,6.5011776818,4.9645,-0.441,4.9840486805,-0.5700000000000001,-4.35,4.3871858862
2019-07-28 13:00:00,5.924,0.2245,5.9282523774,4.944,-0.5055000000000001,4.9697752716,0.98,0.73,1.2220065466,4.614,-4.6655,6.5616984272,4.944,-0.5055000000000001,4.9697752716,-0.33,-4.16,4.1730684154
2019-07-28 13:30:00,5.9265,0.243,5.9314796847,4.4765,-0.487,4.5029125297,1.45,0.73,1.6233915116,4.6265,-4.647,6.5573707574,4.4765,-0.487,4.5029125297,0.15,-4.16,4.1627034485
2019-07-28 14:00:00,5.8325,0.2205,5.8366665572,3.9825,-0.40950000000000003,4.003498033,1.85,0.63,1.9543285292,4.5425,-4.6395,6.4930167488,3.9825,-0.40950000000000003,4.003498033,0.56,-4.23,4.2669075453
2019-07-28 14:30:00,5.623,0.244,5.6282914814,4.853,-0.47600000000000003,4.876288035,0.77,0.72,1.0541821474,4.303,-4.7059999999999995,6.3766954608,4.853,-0.47600000000000003,4.876288035,-0.55,-4.23,4.2656066392
2019-07-28 15:00:00,5.628,0.169,5.6305368305,3.718,-0.35100000000000003,3.7345314298,1.9100000000000001,0.52,1.9795201439,4.328,-4.821,6.4787055034,3.718,-0.35100000000000003,3.7345314298,0.61,-4.47,4.5114299285
2019-07-28 15:30:00,5.4765,0.095,5.4773239132,3.9265,-0.425,3.9494337885,1.55,0.52,1.6349006086,4.1865,-4.985,6.5097624573,3.9265,-0.425,3.9494337885,0.26,-4.5600000000000005,4.5674062661
2019-07-28 16:00:00,5.409,0.066,5.4094026472,3.649,-0.384,3.6691493565,1.76,0.45,1.8166177363,4.129,-4.984,6.4721632396,3.649,-0.384,3.6691493565,0.48,-4.6,4.6249756756
2019-07-28 16:30:00,5.5065,0.07050000000000001,5.5069512891,3.0765,-0.3795,3.0998181398,2.43,0.45,2.4713154392,4.2665,-4.9795,6.557319765,3.0765,-0.3795,3.0998181398,1.19,-4.6,4.7514313633
2019-07-28 17:00:00,5.671,0.74,5.719076936,3.101,-0.35000000000000003,3.1206891867,2.5700000000000003,1.09,2.7915945264,4.231,-5.46,6.9074569126,3.101,-0.35000000000000003,3.1206891867,1.13,-5.11,5.2334501049
2019-07-28 17:30:00,5.6135,0.804,5.6707846238,3.1435,-0.386,3.1671103944,2.47,1.19,2.7417147919,4.1835,-5.5760000000000005,6.9709001033,3.1435,-0.386,3.1671103944,1.04,-5.19,5.2931748507
2019-07-28 18:00:00,5.6265,0.8575,5.6914680444,2.4765,-0.3325,2.498721373,3.15,1.19,3.3672837718,4.1465,-5.4025,6.810320734,2.4765,-0.3325,2.498721373,1.67,-5.07,5.3379584112
2019-07-28 18:30:00,5.7285,0.8835000000000001,5.7962301973,2.2185,-0.3065,2.2395723922,3.51,1.19,3.7062379848,4.2785,-5.3765,6.8711217789,2.2185,-0.3065,2.2395723922,2.06,-5.07,5.4725222704
2019-07-28 19:00:00,5.8985,0.9145000000000001,5.9689708074,1.7985,-0.2755,1.8194786341,4.1,1.19,4.2692036728,4.4585,-5.3455,6.9607896463,1.7985,-0.2755,1.8194786341,2.66,-5.07,5.7254257484
2019-07-28 19:30:00,5.869,0.9575,5.9465929111,1.299,-0.2325,1.3196428494,4.57,1.19,4.7223934609,4.409,-5.3625,6.9423113766,1.299,-0.2325,1.3196428494,3.11,-5.13,5.9990832633
2019-07-28 20:00:00,5.748,0.9530000000000001,5.8264665964999995,1.068,-0.23700000000000002,1.0939803472,4.68,1.19,4.8289232754,4.348,-5.417,6.9461495089,1.068,-0.23700000000000002,1.0939803472,3.2800000000000002,-5.18,6.1311336635
2019-07-28 20:30:00,5.5855,0.9395,5.6639624381,0.7255,-0.2505,0.7675288268,4.86,1.19,5.0035687264,4.1655,-5.6105,6.9877822304,0.7255,-0.2505,0.7675288268,3.44,-5.36,6.368924556
2019-07-28 21:00:00,5.601,0.933,5.678176644,0.431,-0.257,0.5018067357,5.17,1.19,5.3051861419,4.191,-5.687,7.0644497309,0.431,-0.257,0.5018067357,3.76,-5.43,6.6047331513
2019-07-28 21:30:00,5.5285,0.8995000000000001,5.6011974166,0.3285,-0.18050000000000002,0.3748232917,5.2,1.08,5.3109697796,4.0885,-5.4305,6.7975114932,0.3285,-0.18050000000000002,0.3748232917,3.76,-5.25,6.4575614593
2019-07-28 22:00:00,5.467,0.66,5.5066949253,0.267,-0.15,0.306249898,5.2,0.81,5.2627084282,3.9370000000000003,-5.58,6.8290825885,0.267,-0.15,0.306249898,3.67,-5.43,6.5539148606
2019-07-28 22:30:00,5.212,0.6125,5.2478662569,0.252,-0.1375,0.2870718551,4.96,0.75,5.0163831592,3.702,-5.4575,6.5946273776,0.252,-0.1375,0.2870718551,3.45,-5.32,6.3407333961
2019-07-28 23:00:00,4.921,0.617,4.9595292115,0.161,-0.133,0.20883007450000002,4.76,0.75,4.8187238975,3.581,-5.523,6.5823316538,0.161,-0.133,0.20883007450000002,3.42,-5.39,6.3834551773
2019-07-28 23:30:00,4.886,0.653,4.9294426663,0.166,-0.137,0.21523243250000001,4.72,0.79,4.78565565,3.466,-5.627,6.6088035982,0.166,-0.137,0.21523243250000001,3.3,-5.49,6.4054742213
2019-07-29 00:00:00,4.7780000000000005,0.6045,4.816088065,0.098,-0.1255,0.1592301793,4.68,0.73,4.7365916016,3.278,-5.6155,6.502239941,0.098,-0.1255,0.1592301793,3.18,-5.49,6.3444857948
2019-07-29 00:30:00,4.375,-0.0695,4.3755519937,0.055,-0.0995,0.11368926950000001,4.32,0.03,4.3201041654,3.235,-4.7995,5.7879551873,0.055,-0.0995,0.11368926950000001,3.18,-4.7,5.6747158519
2019-07-29 01:00:00,4.334,-0.198,4.3385204851,0.014,-0.108,0.1089036271,4.32,-0.09,4.3209373983,3.064,-4.748,5.6508052524,0.014,-0.108,0.1089036271,3.05,-4.64,5.5526660263
2019-07-29 01:30:00,4.322,-0.2505,4.3292533132,0.002,-0.1105,0.1105180981,4.32,-0.14,4.3222679232,2.982,-4.8505,5.6938277327,0.002,-0.1105,0.1105180981,2.98,-4.74,5.5989284689000005
2019-07-29 02:00:00,4.321,-0.232,4.3272237058,0.001,-0.092,0.0920054346,4.32,-0.14,4.3222679232,2.981,-4.992,5.814329282,0.001,-0.092,0.0920054346,2.98,-4.9,5.7350152572
2019-07-29 02:30:00,4.26,-0.2205,4.265702785,0.0,-0.0805,0.0805,4.26,-0.14,4.2622998487,2.98,-4.9805,5.8039452315,0.0,-0.0805,0.0805,2.98,-4.9,5.7350152572
2019-07-29 03:00:00,4.14,-0.23450000000000001,4.1466360161,0.0,-0.0945,0.0945,4.14,-0.14,4.1423664734,2.98,-4.9945,5.8159633983,0.0,-0.0945,0.0945,2.98,-4.9,5.7350152572
2019-07-29 03:30:00,3.99,-0.23950000000000002,3.9971815383,0.0,-0.0995,0.0995,3.99,-0.14,3.9924553848,2.98,-5.0795,5.8891188008,0.0,-0.0995,0.0995,2.98,-4.98,5.8035161756
2019-07-29 04:00:00,3.99,-0.2605,3.998494748,0.0,-0.12050000000000001,0.12050000000000001,3.99,-0.14,3.9924553848,2.98,-4.9405,5.7696568572,0.0,-0.12050000000000001,0.12050000000000001,2.98,-4.82,5.6668156843
2019-07-29 04:30:00,3.96,-0.242,3.9673875535,0.0,-0.10200000000000001,0.10200000000000001,3.96,-0.14,3.9624739747,2.93,-5.012,5.8056045336,0.0,-0.10200000000000001,0.10200000000000001,2.93,-4.91,5.7177792892
2019-07-29 05:00:00,4.24,-0.2585,4.2478726735,0.0,-0.11850000000000001,0.11850000000000001,4.24,-0.14,4.2423106911,2.98,-5.0285,5.8451871014000005,0.0,-0.11850000000000001,0.11850000000000001,2.98,-4.91,5.7435616128
2019-07-29 05:30:00,4.62,0.025500000000000002,4.6200703728,0.0,-0.1245,0.1245,4.62,0.15,4.6224344235,3.45,-4.7545,5.8743314726,0.0,-0.1245,0.1245,3.45,-4.63,5.7740280567
2019-07-29 06:00:00,4.7825,0.07150000000000001,4.7830344448,0.022500000000000003,-0.2285,0.22960509580000002,4.76,0.30000000000000004,4.7694444121,3.5825,-4.5885,5.821394893,0.022500000000000003,-0.2285,0.22960509580000002,3.56,-4.36,5.6287831722
2019-07-29 06:30:00,5.4575,0.467,5.4774442261,0.1375,-0.193,0.2369709898,5.32,0.66,5.3607835248,4.3075,-4.353,6.1239827931,0.1375,-0.193,0.2369709898,4.17,-4.16,5.8902037316
2019-07-29 07:00:00,6.1425,0.5675,6.1686597005,0.29250000000000004,-0.1925,0.3501606774,5.85,0.76,5.8991609573,4.8725000000000005,-3.9525,6.2740347863,0.29250000000000004,-0.1925,0.3501606774,4.58,-3.76,5.9257067089
2019-07-29 07:30:00,6.8585,1.574,7.0367960216,0.5185000000000001,-0.216,0.561692309,6.34,1.79,6.5878448676,5.4385,-4.246,6.8996955186,0.5185000000000001,-0.216,0.561692309,4.92,-4.03,6.3598191798
2019-07-29 08:00:00,7.227,1.1735,7.3216549529,0.9470000000000001,-0.24650000000000002,0.9785556959,6.28,1.42,6.4385402072,5.997,-3.7165,7.0552378592,0.9470000000000001,-0.24650000000000002,0.9785556959,5.05,-3.47,6.1272669274
2019-07-29 08:30:00,7.693,2.0215,7.9541631395,1.473,-0.2785,1.4990968114,6.22,2.3,6.6316212196,6.293,-4.2785,7.6096919287,1.473,-0.2785,1.4990968114,4.82,-4.0,6.2635772527
2019-07-29 09:00:00,7.9785,2.2245,8.2828052313,2.0785,-0.3055,2.100831383,5.9,2.5300000000000002,6.4195716368,6.5785,-4.1055,7.7544691952,2.0785,-0.3055,2.100831383,4.5,-3.8,5.8898217291
2019-07-29 09:30:00,7.96,2.156,8.2468136877,2.56,-0.374,2.5871752936,5.4,2.5300000000000002,5.9632960685,6.57,-4.114,7.7517672824,2.56,-0.374,2.5871752936,4.01,-3.74,5.4834022285
2019-07-29 10:00:00,7.966,2.159,8.253389425,2.566,-0.371,2.5926814305,5.4,2.5300000000000002,5.9632960685,6.5760000000000005,-4.111,7.7552625359,2.566,-0.371,2.5926814305,4.01,-3.74,5.4834022285
2019-07-29 10:30:00,7.998,2.198,8.2945287992,2.888,-0.442,2.9216276286,5.11,2.64,5.7516693229,6.568,-4.142,7.7649718609,2.888,-0.442,2.9216276286,3.68,-3.7,5.2184672079
2019-07-29 11:00:00,7.9185,2.063,8.182824161,3.4285,-0.497,3.4643356145,4.49,2.56,5.1685297716,6.4385,-3.927,7.5415920899,3.4285,-0.497,3.4643356145,3.01,-3.43,4.5634416836
2019-07-29 11:30:00,7.857,2.0265,8.1141328095,3.797,-0.5335,3.8342967087,4.06,2.56,4.7997083245,6.377,-4.0235,7.5402043242,3.797,-0.5335,3.8342967087,2.58,-3.49,4.3401036854
2019-07-29 12:00:00,7.938,1.3615,8.0539137225,3.998,-0.5985,4.042549474,3.94,1.96,4.4005908694,6.618,-3.2285,7.3635002716,3.998,-0.5985,4.042549474,2.62,-2.63,3.7123173356
2019-07-29 12:30:00,7.848,1.1825,7.9365868136,3.868,-0.5475,3.9065560599999998,3.98,1.73,4.3397350150000005,6.558,-3.2675,7.3269311618,3.868,-0.5475,3.9065560599999998,2.69,-2.7199999999999998,3.8255065024
2019-07-29 13:00:00,8.166,1.532,8.3084643587,4.086,-0.538,4.1212667955,4.08,2.07,4.5750737699,6.906,-3.318,7.6617204334,4.086,-0.538,4.1212667955,2.8200000000000003,-2.7800000000000002,3.9598989886
2019-07-29 13:30:00,8.2075,1.5055,8.3444344626,4.0075,-0.5645,4.0470627003,4.2,2.07,4.6824032291,6.9575,-3.3445,7.7196169918,4.0075,-0.5645,4.0470627003,2.95,-2.7800000000000002,4.0535046565
2019-07-29 14:00:00,8.1455,1.4885000000000002,8.2803866154,4.1655,-0.5815,4.2058925925,3.98,2.07,4.4861230478,6.8955,-3.4015,7.6888310230000005,4.1655,-0.5815,4.2058925925,2.73,-2.8200000000000003,3.9249585985
2019-07-29 14:30:00,7.8565000000000005,1.379,7.9766053713,3.4965,-0.481,3.5294295927,4.36,1.8599999999999999,4.7401687734,6.6265,-3.461,7.4758961503,3.4965,-0.481,3.5294295927,3.13,-2.98,4.321724193
2019-07-29 15:00:00,7.8125,1.4065,7.9380979145,3.8325,-0.5535,3.8722627106000003,3.98,1.96,4.4364400142000004,6.5525,-3.4835000000000003,7.4209183057,3.8325,-0.5535,3.8722627106000003,2.7199999999999998,-2.93,3.997911955
2019-07-29 15:30:00,7.768,1.2285,7.8645429778,3.668,-0.5215000000000001,3.7048868066000002,4.1,1.75,4.4578582301,6.508,-3.7315,7.5018768485,3.668,-0.5215000000000001,3.7048868066000002,2.84,-3.21,4.2859888007
2019-07-29 16:00:00,7.6835,1.145,7.7683458503,3.3235,-0.495,3.3601603012,4.36,1.6400000000000001,4.658240011,6.4535,-3.865,7.5223591545,3.3235,-0.495,3.3601603012,3.13,-3.37,4.5993260376
2019-07-29 16:30:00,7.499,1.0525,7.572500066,3.559,-0.5175000000000001,3.5964270116,3.94,1.57,4.2412851826,6.229,-3.7975,7.2953030951,3.559,-0.5175000000000001,3.5964270116,2.67,-3.2800000000000002,4.2293380097
2019-07-29 17:00:00,7.444,0.787,7.4854862901,2.844,-0.47300000000000003,2.8830652091,4.6,1.26,4.7694444121,6.184,-3.903,7.3126783739,2.844,-0.47300000000000003,2.8830652091,3.34,-3.43,4.7875359006
2019-07-29 17:30:00,7.3545,0.738,7.3914351955,2.6545,-0.452,2.6927076057,4.7,1.19,4.8483089836,6.1145,-4.162,7.3965771983,2.6545,-0.452,2.6927076057,3.46,-3.71,5.073036566
2019-07-29 18:00:00,7.2915,0.8405,7.3397828646,1.3415,-0.34950000000000003,1.3862800944,5.95,1.19,6.0678332212,6.1215,-4.3895,7.5326271977,1.3415,-0.34950000000000003,1.3862800944,4.78,-4.04,6.2585940913
2019-07-29 18:30:00,7.244,0.902,7.2999410957,1.094,-0.28800000000000003,1.1312736185,6.15,1.19,6.2640721579,6.034,-4.448,7.496256399,1.094,-0.28800000000000003,1.1312736185,4.94,-4.16,6.4582660212
2019-07-29 19:00:00,7.38,0.89,7.4334715981,0.93,-0.30000000000000004,0.9771898485,6.45,1.19,6.5588566077,6.24,-4.46,7.6700195567,0.93,-0.30000000000000004,0.9771898485,5.31,-4.16,6.7454947928
2019-07-29 19:30:00,7.1605,0.9505,7.2233102176,0.2305,-0.23950000000000002,0.33240111310000003,6.93,1.19,7.0314294422,5.8905,-4.3995,7.3521146958,0.2305,-0.23950000000000002,0.33240111310000003,5.66,-4.16,7.0243291495
2019-07-29 20:00:00,6.921,0.912,6.9808298217,0.271,-0.278,0.3882331774,6.65,1.19,6.7556346852,5.841,-4.438,7.3357429753,0.271,-0.278,0.3882331774,5.57,-4.16,6.9520140966
2019-07-29 20:30:00,6.8545,0.7395,6.8942751976,0.5045000000000001,-0.2805,0.5772352207,6.35,1.02,6.4313995366,5.6645,-4.4405,7.1975412816,0.5045000000000001,-0.2805,0.5772352207,5.16,-4.16,6.6280615567
2019-07-29 21:00:00,6.856,0.9225000000000001,6.91778449,0.456,-0.2675,0.5286702659,6.4,1.19,6.5096927731,5.656,-4.4275,7.1828331632,0.456,-0.2675,0.5286702659,5.2,-4.16,6.6592492069
2019-07-29 21:30:00,6.7135,0.6255000000000001,6.7425761026,0.5235000000000001,-0.20450000000000002,0.5620253553,6.19,0.8300000000000001,6.245398306,5.6435,-4.3645,7.1342800968,0.5235000000000001,-0.20450000000000002,0.5620253553,5.12,-4.16,6.596969001
2019-07-29 22:00:00,6.606,0.5095000000000001,6.6256189334,1.016,-0.2705,1.051392529,5.59,0.78,5.64415627,5.406,-4.6405,7.1245404238,1.016,-0.2705,1.051392529,4.39,-4.37,6.1942715472
2019-07-29 22:30:00,6.341,0.5025000000000001,6.36087944,1.011,-0.2775,1.0483926984,5.33,0.78,5.3867708323,5.181,-4.4675,6.8411488253,1.011,-0.2775,1.0483926984,4.17,-4.19,5.9114296071
2019-07-29 23:00:00,6.2455,0.518,6.2669445705,0.8555,-0.262,0.8947202077,5.39,0.78,5.4461454259,5.0555,-4.452,6.7363479906,0.8555,-0.262,0.8947202077,4.2,-4.19,5.9326301081
2019-07-29 23:30:00,6.142,0.48450000000000004,6.1610797958,0.8220000000000001,-0.2555,0.8607928032000001,5.32,0.74,5.3712196008,4.982,-4.5355,6.7372905719,0.8220000000000001,-0.2555,0.8607928032000001,4.16,-4.28,5.9685844218
2019-07-30 00:00:00,5.8215,0.52,5.8446781135,1.1215,-0.28,1.1559248462,4.7,0.8,4.7675989764,4.5715,-4.5600000000000005,6.4569506929,1.1215,-0.28,1.1559248462,3.45,-4.28,5.4973539089
2019-07-30 00:30:00,5.667,0.493,5.6884038183,1.027,-0.257,1.0586680311,4.64,0.75,4.7002233989,4.427,-4.437,6.2677984971,1.027,-0.257,1.0586680311,3.4,-4.18,5.3881722318
2019-07-30 01:00:00,5.552,0.47450000000000003,5.5722396081,0.842,-0.2755,0.8859256459,4.71,0.75,4.7693395769,4.242,-4.4555,6.1519138689,0.842,-0.2755,0.8859256459,3.4,-4.18,5.3881722318
2019-07-30 01:30:00,5.432,0.404,5.4470028456,0.772,-0.266,0.8165414870000001,4.66,0.67,4.7079188607999995,4.172,-4.536,6.1628629711,0.772,-0.266,0.8165414870000001,3.4,-4.27,5.4582872772
2019-07-30 02:00:00,5.286,0.498,5.3094067465,0.746,-0.212,0.7755385226,4.54,0.71,4.5951822597,4.016,-4.482,6.0180212695,0.746,-0.212,0.7755385226,3.27,-4.27,5.3782710977
2019-07-30 02:30:00,5.1895,0.499,5.2134356474,0.8195,-0.211,0.8462276585,4.37,0.71,4.4273016613,3.9695,-4.681,6.1374824847,0.8195,-0.211,0.8462276585,3.15,-4.47,5.4684001317
2019-07-30 03:00:00,5.249,0.5195000000000001,5.2746451302,0.999,-0.2305,1.0252469215,4.25,0.75,4.3156691254,3.989,-4.4905,6.0063892023,0.999,-0.2305,1.0252469215,2.99,-4.26,5.2045845175
2019-07-30 03:30:00,5.2265,0.5225000000000001,5.2525525699,0.7465,-0.2275,0.7803963736,4.48,0.75,4.5423452093000005,4.0065,-4.3875,5.9415653241,0.7465,-0.2275,0.7803963736,3.26,-4.16,5.2851868463
2019-07-30 04:00:00,5.222,0.508,5.2466511224,1.242,-0.242,1.2653568667,3.98,0.75,4.0500493824,3.952,-4.402,5.9157339359000005,1.242,-0.242,1.2653568667,2.71,-4.16,4.9648464226
2019-07-30 04:30:00,5.2005,0.483,5.2228813169,1.7705000000000002,-0.267,1.7905192683000002,3.43,0.75,3.511039732,3.9505,-4.427,5.9333615472000005,1.7705000000000002,-0.267,1.7905192683000002,2.18,-4.16,4.6965945109
2019-07-30 05:00:00,5.4275,0.461,5.4470429822,1.2475,-0.289,1.2805378753,4.18,0.75,4.2467516998,4.2175,-4.449,6.1303268469,1.2475,-0.289,1.2805378753,2.9699999999999998,-4.16,5.1114088078
2019-07-30 05:30:00,5.518,0.531,5.5434903265,0.918,-0.219,0.9437610927000001,4.6,0.75,4.6607402845,4.2780000000000005,-4.379,6.1218400012,0.918,-0.219,0.9437610927000001,3.36,-4.16,5.3474479895
2019-07-30 06:00:00,5.8155,0.4545,5.8332332801,1.2155,-0.29550000000000004,1.2509038732,4.6,0.75,4.6607402845,4.6355,-4.4855,6.45039305,1.2155,-0.29550000000000004,1.2509038732,3.42,-4.19,5.4085580333
2019-07-30 06:30:00,6.4,0.421,6.4138320059,1.17,-0.329,1.2153768963,5.23,0.75,5.2835026261,5.16,-4.089,6.5837315407,1.17,-0.329,1.2153768963,3.99,-3.76,5.4824903101
2019-07-30 07:00:00,6.758,0.5445,6.7799000177,0.998,-0.28550000000000003,1.0380338386,5.76,0.8300000000000001,5.8194931051,5.558,-3.9955,6.8450992871,0.998,-0.28550000000000003,1.0380338386,4.5600000000000005,-3.71,5.8785797605
2019-07-30 07:30:00,7.324,0.891,7.3779981702,1.1440000000000001,-0.299,1.1824284334,6.18,1.19,6.2935284221,6.114,-3.6189999999999998,7.1047981674,1.1440000000000001,-0.299,1.1824284334,4.97,-3.32,5.9768971883
2019-07-30 08:00:00,7.715,1.5065,7.8607103528,1.655,-0.3635,1.6944489517,6.06,1.87,6.3419634184,6.385,-4.1935,7.6389572096,1.655,-0.3635,1.6944489517,4.73,-3.83,6.0861974993
2019-07-30 08:30:00,8.1435,2.0375,8.394521934,1.6835,-0.3825,1.7264062384,6.46,2.42,6.8984056128999995,6.7335,-4.4925,8.0946018123,1.6835,-0.3825,1.7264062384,5.05,-4.11,6.511113576
2019-07-30 09:00:00,8.3125,1.7970000000000002,8.5045202834,1.9125,-0.373,1.9485341285,6.4,2.17,6.7578768855,7.0025,-4.073,8.1008848436,1.9125,-0.373,1.9485341285,5.09,-3.7,6.2927021223
2019-07-30 09:30:00,8.2865,1.3094999999999999,8.3893308732,1.4765000000000001,-0.3305,1.5130375078,6.8100000000000005,1.6400000000000001,7.0046912851,7.1065,-3.5905,7.9620369567000004,1.4765000000000001,-0.3305,1.5130375078,5.63,-3.26,6.5057282452
2019-07-30 10:00:00,8.139,1.3135,8.2443073238,1.389,-0.3265,1.426857824,6.75,1.6400000000000001,6.9463731544,6.949,-3.5865,7.819947778,1.389,-0.3265,1.426857824,5.5600000000000005,-3.26,6.4452463103
2019-07-30 10:30:00,8.106,1.236,8.1996909698,1.146,-0.354,1.1994298646,6.96,1.5899999999999999,7.139306689,6.926,-3.614,7.8122002022,1.146,-0.354,1.1994298646,5.78,-3.26,6.635962628
2019-07-30 11:00:00,8.067,1.2475,8.1628882909,1.397,-0.3425,1.4383724308999999,6.67,1.5899999999999999,6.8568943407,6.877,-3.5525,7.7403737151000005,1.397,-0.3425,1.4383724308999999,5.48,-3.21,6.3509448116
2019-07-30 11:30:00,8.2205,1.1865,8.3056849507,2.6805,-0.4535,2.7185920069,5.54,1.6400000000000001,5.7776465797,7.0005,-3.5735,7.8598284014,2.6805,-0.4535,2.7185920069,4.32,-3.12,5.3288647947
2019-07-30 12:00:00,8.43,1.2505,8.5222444374,2.66,-0.46950000000000003,2.7011164820999998,5.77,1.72,6.0209052476,7.19,-3.2995,7.9109291648,2.66,-0.46950000000000003,2.7011164820999998,4.53,-2.83,5.3413294225
2019-07-30 12:30:00,8.563,1.9715,8.7870234579,2.003,-0.3685,2.0366151453,6.5600000000000005,2.34,6.9648546288,7.213,-3.8885,8.1943761965,2.003,-0.3685,2.0366151453,5.21,-3.52,6.2876466186
2019-07-30 13:00:00,8.622,2.2025,8.898870167,1.472,-0.3275,1.5079921253,7.15,2.5300000000000002,7.5844182373999995,7.182,-4.0375,8.2390855227,1.472,-0.3275,1.5079921253,5.71,-3.71,6.8094199459
2019-07-30 13:30:00,8.4225,2.23,8.7127152054,1.1625,-0.30000000000000004,1.2005857945,7.26,2.5300000000000002,7.6882052522,7.0325,-4.2,8.1912182397,1.1625,-0.30000000000000004,1.2005857945,5.87,-3.9,7.047474725
2019-07-30 14:00:00,8.182,2.181,8.4676965581,2.132,-0.34900000000000003,2.1603761247,6.05,2.5300000000000002,6.5576977667000005,6.772,-4.099,7.9159197191,2.132,-0.34900000000000003,2.1603761247,4.64,-3.75,5.9659114978000005
2019-07-30 14:30:00,7.9665,2.1655,8.2555746317,2.6565000000000003,-0.3645,2.6813900313,5.31,2.5300000000000002,5.8819214548000005,6.5765,-4.3745,7.8985190068,2.6565000000000003,-0.3645,2.6813900313,3.92,-4.01,5.6077178959000005
2019-07-30 15:00:00,7.938,2.1785,8.2315069246,1.908,-0.35150000000000003,1.9401072780000002,6.03,2.5300000000000002,6.5392507216,6.5280000000000005,-4.4215,7.8844433063,1.908,-0.35150000000000003,1.9401072780000002,4.62,-4.07,6.1570528664
2019-07-30 15:30:00,8.26,2.2,8.5479588207,1.16,-0.33,1.2060265337,7.1,2.5300000000000002,7.5373005778,6.88,-4.48,8.2100426308,1.16,-0.33,1.2060265337,5.72,-4.15,7.0668875752
2019-07-30 16:00:00,8.2035,2.049,8.4555196913,1.8335,-0.361,1.8687009525,6.37,2.41,6.8106534195,6.8235,-4.621,8.2409825415,1.8335,-0.361,1.8687009525,4.99,-4.26,6.5610746071
2019-07-30 16:30:00,8.2285,0.8365,8.2709095328,3.4585,-0.3735,3.4786095642,4.77,1.21,4.9210771179,6.9685,-3.8135,7.9437254799,3.4585,-0.3735,3.4786095642,3.51,-3.44,4.9146413908
2019-07-30 17:00:00,7.982,0.8475,8.0268661537,4.072,-0.36250000000000004,4.0881035028,3.91,1.21,4.0929451499,6.742,-4.0625,7.8713702905,4.072,-0.36250000000000004,4.0881035028,2.67,-3.7,4.5627732795
2019-07-30 17:30:00,7.927,0.802,7.9674671634,3.037,-0.40800000000000003,3.0642834399,4.89,1.21,5.0374795285,6.697,-4.108,7.8565560521,3.037,-0.40800000000000003,3.0642834399,3.66,-3.7,5.2043827684
2019-07-30 18:00:00,7.436,0.47400000000000003,7.4510920005,2.766,-0.406,2.7956380309,4.67,0.88,4.7521889693,6.216,-4.226,7.5164973226,2.766,-0.406,2.7956380309,3.45,-3.8200000000000003,5.1473196909
2019-07-30 18:30:00,7.1985,0.3355,7.2063140717,2.8685,-0.41450000000000004,2.8982930320999998,4.33,0.75,4.3944738024,5.9785,-4.3745,7.4080167724,2.8685,-0.41450000000000004,2.8982930320999998,3.11,-3.96,5.0352457735
2019-07-30 19:00:00,7.2205,0.308,7.2270660887,2.2605,-0.442,2.3033072418,4.96,0.75,5.0163831592,5.9505,-4.152,7.2558634393,2.2605,-0.442,2.3033072418,3.69,-3.71,5.2326092917
2019-07-30 19:30:00,7.1885,0.3645,7.1977352341,2.4585,-0.3855,2.4885402348,4.73,0.75,4.7890917719,5.9585,-4.0955,7.2302726435,2.4585,-0.3855,2.4885402348,3.5,-3.71,5.1004019449
2019-07-30 20:00:00,7.063,0.41500000000000004,7.0751815524,2.533,-0.335,2.5550565551,4.53,0.75,4.5916663642,5.803,-4.045,7.0736718895,2.533,-0.335,2.5550565551,3.27,-3.71,4.9454019048
2019-07-30 20:30:00,6.818,0.495,6.8359453626,2.748,-0.255,2.7598059714,4.07,0.75,4.1385263078,5.588,-4.315,7.060096954,2.748,-0.255,2.7598059714,2.84,-4.06,4.9547149262
2019-07-30 21:00:00,6.846,0.47600000000000003,6.8625281056,2.376,-0.274,2.3917466421,4.47,0.75,4.5324827633,5.636,-4.434,7.1711123266,2.376,-0.274,2.3917466421,3.26,-4.16,5.2851868463
2019-07-30 21:30:00,7.0805,0.502,7.0982733288,2.4105,-0.248,2.4232239372,4.67,0.75,4.729841435,5.8705,-4.338,7.2993845117,2.4105,-0.248,2.4232239372,3.46,-4.09,5.3572100948
2019-07-30 22:00:00,6.9585,0.3965,6.9697872636,2.2885,-0.28350000000000003,2.30599317,4.67,0.68,4.7192478214,5.7485,-4.4435,7.2656688956,2.2885,-0.28350000000000003,2.30599317,3.46,-4.16,5.4108409698
2019-07-30 22:30:00,6.7085,0.212,6.7118489442,2.1785,-0.298,2.1987874499,4.53,0.51,4.5586182117,5.5085,-4.458,7.0864191416,2.1785,-0.298,2.1987874499,3.33,-4.16,5.3286489845
2019-07-30 23:00:00,6.366,0.8425,6.4215077863,1.916,-0.2975,1.9389590635,4.45,1.1400000000000001,4.5937022106,5.076,-4.7475000000000005,6.9501462035,1.916,-0.2975,1.9389590635,3.16,-4.45,5.4578475611
2019-07-30 23:30:00,6.3685,1.3165,6.5031503519000005,1.2685,-0.3035,1.3043023039000001,5.1,1.62,5.351112034,4.9385,-4.9435,6.9876301061,1.2685,-0.3035,1.3043023039000001,3.67,-4.64,5.9159530086
2019-07-31 00:00:00,5.7965,0.536,5.8212291013,1.8665,-0.294,1.8895127017000002,3.93,0.8300000000000001,4.0166901797,4.4965,-4.224,6.1693345062,1.8665,-0.294,1.8895127017000002,2.63,-3.93,4.7288264929
2019-07-31 00:30:00,5.567,0.425,5.5831992621,1.577,-0.315,1.6081523560000002,3.99,0.74,4.0580413995,4.337,-4.375,6.1603728783,1.577,-0.315,1.6081523560000002,2.76,-4.06,4.9092973021
2019-07-31 01:00:00,5.631,0.429,5.6473181246,2.3609999999999998,-0.311,2.3813949693,3.27,0.74,3.3526854908,4.421,-4.471,6.2876928996,2.3609999999999998,-0.311,2.3813949693,2.06,-4.16,4.6421115885
2019-07-31 01:30:00,5.4725,0.3815,5.4857814849,1.9225,-0.35850000000000004,1.9556401765,3.55,0.74,3.6263066611,4.2725,-4.5185,6.2186090487,1.9225,-0.35850000000000004,1.9556401765,2.35,-4.16,4.7778760972
2019-07-31 02:00:00,5.1175,0.47900000000000004,5.1398684078,1.4375,-0.261,1.4610021389,3.68,0.74,3.7536648758,3.9075,-4.421,5.9003217921,1.4375,-0.261,1.4610021389,2.47,-4.16,4.8380264571
2019-07-31 02:30:00,5.1695,0.5385,5.1974717411,2.3095,-0.2015,2.3182736033999998,2.86,0.74,2.9541834743,3.9195,-4.3615,5.8638862966000005,2.3095,-0.2015,2.3182736033999998,1.6099999999999999,-4.16,4.4606838041
2019-07-31 03:00:00,5.2345,0.488,5.2571983271,2.0945,-0.252,2.1096052356,3.14,0.74,3.2260192188,4.0145,-4.412,5.9650611271,2.0945,-0.252,2.1096052356,1.92,-4.16,4.5817027402
2019-07-31 03:30:00,5.1405,0.49,5.1638009499,1.6804999999999999,-0.25,1.6989938935,3.46,0.74,3.5382481541,3.9405,-4.41,5.9140206501,1.6804999999999999,-0.25,1.6989938935,2.26,-4.16,4.7342581256
2019-07-31 04:00:00,5.42,0.455,5.4390647174,1.67,-0.28500000000000003,1.6941443268,3.75,0.74,3.8223160518,4.22,-4.445,6.1291455359,1.67,-0.28500000000000003,1.6941443268,2.55,-4.16,4.8793544655000005
2019-07-31 04:30:00,5.3095,0.47100000000000003,5.330350012,1.7195,-0.269,1.740414103,3.59,0.74,3.6654740485,4.1195,-4.429,6.0486627654,1.7195,-0.269,1.740414103,2.4,-4.16,4.8026659262999996
2019-07-31 05:00:00,5.38,0.47250000000000003,5.4007088655,1.9100000000000001,-0.2675,1.9286410371,3.47,0.74,3.5480276211,4.19,-4.4275,6.0958064479,1.9100000000000001,-0.2675,1.9286410371,2.2800000000000002,-4.16,4.7438381085
2019-07-31 05:30:00,5.37,0.516,5.3947340991,1.77,-0.224,1.7841177091,3.6,0.74,3.6752686977,4.13,-4.384,6.0229856384,1.77,-0.224,1.7841177091,2.36,-4.16,4.7828025257
2019-07-31 06:00:00,5.77,0.402,5.7839868603,1.71,-0.338,1.7430846222,4.06,0.74,4.126887447,4.5600000000000005,-4.498,6.4051232619,1.71,-0.338,1.7430846222,2.85,-4.16,5.0426282829
2019-07-31 06:30:00,6.3475,0.364,6.3579282986,1.6275,-0.376,1.6703688963999999,4.72,0.74,4.7776563292,5.1175,-4.106,6.5611006889,1.6275,-0.376,1.6703688963999999,3.49,-3.73,5.1081307736
2019-07-31 07:00:00,6.7705,1.501,6.9348879767,1.6405,-0.399,1.6883249835,5.13,1.9,5.4705484186,5.4505,-4.839,7.2886124365,1.6405,-0.399,1.6883249835,3.81,-4.44,5.8506153523
2019-07-31 07:30:00,7.479,1.4035,7.6095501345,1.7890000000000001,-0.3665,1.8261553192000002,5.69,1.77,5.9589428593000004,6.139,-4.2265,7.4532290485,1.7890000000000001,-0.3665,1.8261553192000002,4.35,-3.86,5.8156770887
2019-07-31 08:00:00,7.491,0.903,7.5452296188,2.581,-0.377,2.6083883913,4.91,1.28,5.0741009056,6.281,-3.597,7.2380501517999996,2.581,-0.377,2.6083883913,3.7,-3.22,4.9049362891
