Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-07-31 08:30:00,7.5545,2.161,7.8575054088,2.7145,-0.359,2.7381364557,4.84,2.52,5.4567389529,6.1945,-4.379,7.5860049598,2.7145,-0.359,2.7381364557,3.48,-4.02,5.3170292457
2019-07-31 09:00:00,7.742,2.1695,8.0402297386,3.892,-0.35050000000000003,3.9077505358,3.85,2.52,4.6014019603000005,6.372,-4.2205,7.6429709047,3.892,-0.35050000000000003,3.9077505358,2.48,-3.87,4.5964442779
2019-07-31 09:30:00,7.9605,2.076,8.2267451796,4.1605,-0.444,4.184124311,3.8,2.52,4.5596491093000004,6.5805,-4.214,7.814139508,4.1605,-0.444,4.184124311,2.42,-3.77,4.4798772305
2019-07-31 10:00:00,8.166,2.065,8.4230505757,4.556,-0.515,4.5850148309000005,3.61,2.58,4.4371725231,6.796,-4.385,8.0878823557,4.556,-0.515,4.5850148309000005,2.24,-3.87,4.4715209940000005
2019-07-31 10:30:00,8.2425,2.059,8.4957805557,4.5725,-0.521,4.6020861845,3.67,2.58,4.4861230478,6.9025,-4.491,8.234900561,4.5725,-0.521,4.6020861845,2.33,-3.9699999999999998,4.6032379908
2019-07-31 11:00:00,8.187,2.0755,8.4459853925,3.5869999999999997,-0.4545,3.6156796387,4.6,2.5300000000000002,5.2498476168,6.837,-4.5245,8.1985162835,3.5869999999999997,-0.4545,3.6156796387,3.25,-4.07,5.2083970663
2019-07-31 11:30:00,7.922,2.1055,8.1970247194,3.182,-0.42450000000000004,3.2101906875,4.74,2.5300000000000002,5.3729414663,6.562,-4.5845,8.0048413007,3.182,-0.42450000000000004,3.2101906875,3.38,-4.16,5.3600373133
2019-07-31 12:00:00,8.1345,2.091,8.3989506041,3.1745,-0.439,3.2047107904,4.96,2.5300000000000002,5.5679888649,6.7645,-4.339,8.0365030486,3.1745,-0.439,3.2047107904,3.59,-3.9,5.3007640959
2019-07-31 12:30:00,8.258,1.9609999999999999,8.4876430769,3.438,-0.489,3.4726020503,4.82,2.45,5.4069307375,6.938,-4.089,8.0533077055,3.438,-0.489,3.4726020503,3.5,-3.6,5.0209560843
2019-07-31 13:00:00,8.269,1.1805,8.3528403103,3.749,-0.46950000000000003,3.7782841674,4.52,1.65,4.8117460448,7.069,-3.3495,7.8223980498,3.749,-0.46950000000000003,3.7782841674,3.32,-2.88,4.3950881675
2019-07-31 13:30:00,8.167,1.1844999999999999,8.2524498938,3.847,-0.4655,3.8750611931,4.32,1.65,4.6243810397,6.947,-3.4455,7.7545005803,3.847,-0.4655,3.8750611931,3.1,-2.98,4.3000465114
2019-07-31 14:00:00,7.994,1.2165,8.0860316751,3.284,-0.4335,3.3124882264,4.71,1.65,4.9906512601,6.784,-3.5835,7.6722961524,3.284,-0.4335,3.3124882264,3.5,-3.15,4.7087684165
2019-07-31 14:30:00,8.0365,1.1725,8.1215816501,3.6265,-0.47750000000000004,3.6578010471,4.41,1.65,4.7085666609,6.8265,-3.4675000000000002,7.6566741148,3.6265,-0.47750000000000004,3.6578010471,3.2,-2.99,4.3795091049
2019-07-31 15:00:00,8.153,1.165,8.2358141067,3.333,-0.485,3.3681024331,4.82,1.65,5.0945951753,6.933,-3.475,7.7551346861,3.333,-0.485,3.3681024331,3.6,-2.99,4.6797542671
2019-07-31 15:30:00,7.817,1.2105000000000001,7.9101706208,2.867,-0.4395,2.9004912084,4.95,1.65,5.2177581393,6.647,-3.7095000000000002,7.6120299034,2.867,-0.4395,2.9004912084,3.7800000000000002,-3.27,4.9981296502
2019-07-31 16:00:00,7.6425,1.138,7.7267619512,3.4625,-0.512,3.5001500325,4.18,1.65,4.4938736075,6.4225,-3.782,7.4533234366,3.4625,-0.512,3.5001500325,2.96,-3.27,4.4107255639
2019-07-31 16:30:00,7.6595,1.107,7.7390819384,2.9095,-0.443,2.9430323223,4.75,1.55,4.9964987741,6.4495000000000005,-3.753,7.4619742193,2.9095,-0.443,2.9430323223,3.54,-3.31,4.8464110432
2019-07-31 17:00:00,7.5945,1.088,7.6720384677,2.4645,-0.41200000000000003,2.4987005123,5.13,1.5,5.3448012124,6.4345,-3.792,7.4687384644,2.4645,-0.41200000000000003,2.4987005123,3.9699999999999998,-3.38,5.2139524355
2019-07-31 17:30:00,7.379,0.8325,7.4258129016,1.759,-0.35750000000000004,1.7949616291,5.62,1.19,5.7446061658000005,6.209,-4.0875,7.4336624385,1.759,-0.35750000000000004,1.7949616291,4.45,-3.73,5.8064963618
2019-07-31 18:00:00,7.194,0.7105,7.2290003631,1.734,-0.35950000000000004,1.7708744309000002,5.46,1.07,5.5638565762,6.074,-4.2795,7.4301814413,1.734,-0.35950000000000004,1.7708744309000002,4.34,-3.92,5.8482476008
2019-07-31 18:30:00,6.941,0.3995,6.9524874146,2.1310000000000002,-0.3805,2.1647035016,4.8100000000000005,0.78,4.8728328516,5.811,-4.5405,7.3745414264,2.1310000000000002,-0.3805,2.1647035016,3.68,-4.16,5.5540975865
2019-07-31 19:00:00,6.9045000000000005,0.436,6.9182523985,1.3845,-0.34400000000000003,1.426596036,5.52,0.78,5.5748363205,5.7245,-4.054,7.0146144762,1.3845,-0.34400000000000003,1.426596036,4.34,-3.71,5.709614698
2019-07-31 19:30:00,6.7805,0.7355,6.8202742247,0.9005000000000001,-0.28450000000000003,0.9443730725,5.88,1.02,5.96781367,5.5705,-4.2645,7.0154422883,0.9005000000000001,-0.28450000000000003,0.9443730725,4.67,-3.98,6.1359025416
2019-07-31 20:00:00,6.876,1.3215,7.0018382051,0.636,-0.3185,0.7112933642,6.24,1.6400000000000001,6.4519144446,5.466,-4.8785,7.32645332,0.636,-0.3185,0.7112933642,4.83,-4.5600000000000005,6.6424769476000005
2019-07-31 20:30:00,6.976,1.319,7.099601186,0.456,-0.321,0.5576531180000001,6.52,1.6400000000000001,6.7230945256,5.616,-4.921,7.4669737511,0.456,-0.321,0.5576531180000001,5.16,-4.6,6.9127129262
2019-07-31 21:00:00,6.7945,1.339,6.9251823983000005,0.17450000000000002,-0.301,0.34792420150000003,6.62,1.6400000000000001,6.820117301,5.4145,-4.901,7.3031918536,0.17450000000000002,-0.301,0.34792420150000003,5.24,-4.6,6.9726322146
2019-07-31 21:30:00,6.9865,1.3820000000000001,7.121875192,0.3665,-0.258,0.44820335790000004,6.62,1.6400000000000001,6.820117301,5.6065000000000005,-4.858,7.4184234343,0.3665,-0.258,0.44820335790000004,5.24,-4.6,6.9726322146
2019-07-31 22:00:00,6.809,1.1995,6.9138470659,0.259,-0.24050000000000002,0.3534420037,6.55,1.44,6.7064222951,5.499,-4.8405000000000005,7.325943028,0.259,-0.24050000000000002,0.3534420037,5.24,-4.6,6.9726322146
2019-07-31 22:30:00,6.451,0.769,6.4966731486,0.331,-0.221,0.3979974874,6.12,0.99,6.1995564357,5.191,-4.671,6.9831742066,0.331,-0.221,0.3979974874,4.86,-4.45,6.5895447491
2019-07-31 23:00:00,5.9755,0.5205000000000001,5.9981264158,0.17550000000000002,-0.2295,0.2889126165,5.8,0.75,5.8482903485,4.9055,-4.3895,6.5826773049,0.17550000000000002,-0.2295,0.2889126165,4.73,-4.16,6.2990872355
2019-07-31 23:30:00,5.713,0.555,5.7398949468,0.093,-0.195,0.21604166260000002,5.62,0.75,5.6698236304,4.523,-4.355,6.2788178824,0.093,-0.195,0.21604166260000002,4.43,-4.16,6.0770469802000004
2019-08-01 00:00:00,5.375,0.374,5.3879960096,0.155,-0.176,0.23452292,5.22,0.55,5.2488951218,4.275,-4.386,6.1247547706,0.155,-0.176,0.23452292,4.12,-4.21,5.8905432687
2019-08-01 00:30:00,5.2365,0.1845,5.2397492784,0.0165,-0.14550000000000002,0.1464325783,5.22,0.33,5.2304206332,3.9065000000000003,-4.3055,5.8136109691,0.0165,-0.14550000000000002,0.1464325783,3.89,-4.16,5.695410433
2019-08-01 01:00:00,5.147,0.35850000000000004,5.1594700552,0.007,-0.12150000000000001,0.121701479,5.14,0.48,5.1623637997,3.8970000000000002,-4.2815,5.7894603591,0.007,-0.12150000000000001,0.121701479,3.89,-4.16,5.695410433
2019-08-01 01:30:00,4.9905,0.1345,4.9923121397,0.0205,-0.1655,0.1667648044,4.97,0.30000000000000004,4.9790460934,3.8205,-4.3255,5.7711498421,0.0205,-0.1655,0.1667648044,3.8,-4.16,5.6343233844
2019-08-01 02:00:00,4.9155,0.123,4.9170386667,0.035500000000000004,-0.177,0.180524929,4.88,0.30000000000000004,4.8892126155,3.8355,-4.337,5.7897002729,0.035500000000000004,-0.177,0.180524929,3.8,-4.16,5.6343233844
2019-08-01 02:30:00,4.84,0.10650000000000001,4.8411715782,0.07,-0.1935,0.2057723256,4.77,0.30000000000000004,4.7794246516,3.71,-4.4335,5.7810052975,0.07,-0.1935,0.2057723256,3.64,-4.24,5.5881302777
2019-08-01 03:00:00,4.8469999999999995,0.3095,4.8568713438,0.077,-0.2005,0.2147772102,4.77,0.51,4.7971866755,3.807,-4.4405,5.8490417378,0.077,-0.2005,0.2147772102,3.73,-4.24,5.6471674316
2019-08-01 03:30:00,4.986,0.463,5.0074509483,0.126,-0.217,0.2509282766,4.86,0.68,4.9073414391,3.976,-4.377,5.9132651725,0.126,-0.217,0.2509282766,3.85,-4.16,5.6681654881
2019-08-01 04:00:00,5.0205,0.42750000000000005,5.0386681276,0.2005,-0.1925,0.2779505352,4.82,0.62,4.8597119256,4.0505,-4.4325,6.0044655466,0.2005,-0.1925,0.2779505352,3.85,-4.24,5.7271371557
2019-08-01 04:30:00,5.0145,0.3425,5.0261830946,0.1945,-0.1975,0.2771939754,4.82,0.54,4.8501546367,3.9845,-4.4375,5.9638617103,0.1945,-0.1975,0.2771939754,3.79,-4.24,5.6869763495
2019-08-01 05:00:00,4.9205000000000005,0.1,4.921516052,0.1305,-0.2,0.238810071,4.79,0.30000000000000004,4.7993853773,3.9205,-4.38,5.8783263137,0.1305,-0.2,0.238810071,3.79,-4.18,5.6423842478
2019-08-01 05:30:00,5.1385,0.1005,5.1394827074,0.1685,-0.1995,0.2611369373,4.97,0.30000000000000004,4.9790460934,4.0285,-4.3795,5.9505321191,0.1685,-0.1995,0.2611369373,3.86,-4.18,5.6896397074
2019-08-01 06:00:00,5.345,0.599,5.3784594449,0.17500000000000002,-0.261,0.3142387627,5.17,0.86,5.2410399731,3.995,-5.031,6.4242498395,0.17500000000000002,-0.261,0.3142387627,3.8200000000000003,-4.77,6.1110801009
2019-08-01 06:30:00,5.8355,1.0,5.9205624944,0.20550000000000002,-0.29,0.3554296696,5.63,1.29,5.7758981985,4.4555,-4.91,6.6302021274000005,0.20550000000000002,-0.29,0.3554296696,4.25,-4.62,6.2774915372
2019-08-01 07:00:00,6.263,1.3395000000000001,6.4046412273,0.313,-0.2805,0.4202966214,5.95,1.62,6.1665954951,4.823,-4.5705,6.6446067792,0.313,-0.2805,0.4202966214,4.51,-4.29,6.2244839143
2019-08-01 07:30:00,6.837,1.2429999999999999,6.9490731756,0.517,-0.277,0.5865304766,6.32,1.52,6.500215381,5.627,-3.997,6.9021111263,0.517,-0.277,0.5865304766,5.11,-3.7199999999999998,6.3206407903
2019-08-01 08:00:00,7.3435,1.826,7.5671175655,0.8635,-0.274,0.9059294950000001,6.48,2.1,6.8117839073,5.9735,-4.324,7.3742578101,0.8635,-0.274,0.9059294950000001,5.11,-4.05,6.5203220779
2019-08-01 08:30:00,7.705,1.9315,7.9434071563,1.585,-0.3085,1.6147437103,6.12,2.24,6.5170545494,6.355,-4.0185,7.5189339171,1.585,-0.3085,1.6147437103,4.77,-3.71,6.042929753
2019-08-01 09:00:00,7.8705,2.0895,8.1431431585,1.7905000000000002,-0.3105,1.8172232939000001,6.08,2.4,6.5365434291,6.4705,-3.9505,7.5811490224,1.7905000000000002,-0.3105,1.8172232939000001,4.68,-3.64,5.9289122105
2019-08-01 09:30:00,7.8155,1.3045,7.9236204162,1.6855,-0.3255,1.7166422167,6.13,1.63,6.3430119029,6.6955,-3.1455,7.3975597666,1.6855,-0.3255,1.7166422167,5.01,-2.8200000000000003,5.749130369
2019-08-01 10:00:00,7.9955,2.1525,8.2801736999,2.2955,-0.3375,2.3201781182,5.7,2.49,6.2201366544,6.6555,-3.9975,7.7637417847,2.2955,-0.3375,2.3201781182,4.36,-3.66,5.6925565434
2019-08-01 10:30:00,8.0105,2.191,8.3047330631,2.1805,-0.339,2.2066946436,5.83,2.5300000000000002,6.3552970033000005,6.6405,-4.049,7.7775729665,2.1805,-0.339,2.2066946436,4.46,-3.71,5.8013532904
2019-08-01 11:00:00,8.0435,2.21,8.3415821191,1.6635,-0.32,1.6939988932,6.38,2.5300000000000002,6.8633300955,6.6535,-4.03,7.7788149644,1.6635,-0.32,1.6939988932,4.99,-3.71,6.2180543581
2019-08-01 11:30:00,7.865,2.1705,8.1590008733,2.285,-0.35950000000000004,2.3131072716,5.58,2.5300000000000002,6.1267691323,6.505,-4.0695,7.6730603575,2.285,-0.35950000000000004,2.3131072716,4.22,-3.71,5.6189411814
2019-08-01 12:00:00,7.9765,2.1905,8.2718101102,2.0865,-0.3395,2.1139400417,5.89,2.5300000000000002,6.4103822039,6.5965,-4.0495,7.7403011892,2.0865,-0.3395,2.1139400417,4.51,-3.71,5.8398801358
2019-08-01 12:30:00,8.007,2.215,8.3077237556,2.727,-0.395,2.7554589454,5.28,2.61,5.889864175,6.607,-4.105,7.7783979070000004,2.727,-0.395,2.7554589454,3.88,-3.71,5.368286505
2019-08-01 13:00:00,8.011,2.2185,8.3125124511,1.591,-0.3115,1.6212073433,6.42,2.5300000000000002,6.9005289652,6.631,-4.0215,7.7551675191000005,1.591,-0.3115,1.6212073433,5.04,-3.71,6.2582505543
2019-08-01 13:30:00,7.9525,2.254,8.2657590244,1.4625,-0.276,1.4883152388,6.49,2.5300000000000002,6.9657016876,6.5825,-4.106,7.7581274964,1.4625,-0.276,1.4883152388,5.12,-3.83,6.3940050047
2019-08-01 14:00:00,7.869,2.1505,8.1575615995,1.639,-0.2795,1.6626608945,6.23,2.43,6.687136906,6.499,-4.3595,7.8257422172,1.639,-0.2795,1.6626608945,4.86,-4.08,6.3455496216
2019-08-01 14:30:00,7.7325,2.034,7.9955432742,1.5525,-0.326,1.5863581720000002,6.18,2.36,6.6152853302,6.3625,-4.486,7.7849600031,1.5525,-0.326,1.5863581720000002,4.8100000000000005,-4.16,6.3593789005
2019-08-01 15:00:00,7.8315,2.061,8.0981549287,1.2715,-0.299,1.3061827016,6.5600000000000005,2.36,6.9715995295,6.4415,-4.379,7.7890027122,1.2715,-0.299,1.3061827016,5.17,-4.08,6.5859927118
2019-08-01 15:30:00,7.6845,2.055,7.9545311144,1.8345,-0.305,1.8596814915,5.85,2.36,6.3080979701,6.3045,-4.445,7.713931893,1.8345,-0.305,1.8596814915,4.47,-4.14,6.0926595178
2019-08-01 16:00:00,7.537,2.033,7.8063729094,3.177,-0.457,3.2097006091,4.36,2.49,5.0209262094,6.167,-4.5969999999999995,7.6918332015,3.177,-0.457,3.2097006091,2.99,-4.14,5.1068287616
2019-08-01 16:30:00,7.465,2.1,7.7547549929,2.545,-0.39,2.5747087214,4.92,2.49,5.5142089188,6.095,-4.53,7.594071701,2.545,-0.39,2.5747087214,3.55,-4.14,5.4536318174
2019-08-01 17:00:00,7.34,1.8455,7.5684523022,2.74,-0.3845,2.7668466257,4.6,2.23,5.1120348199,5.98,-4.5245,7.4987665819,2.74,-0.3845,2.7668466257,3.24,-4.14,5.2571094719
2019-08-01 17:30:00,7.0655,1.7690000000000001,7.2835878007,1.9455,-0.321,1.9718040597000002,5.12,2.09,5.5301446636,5.6955,-4.921,7.5269490001,1.9455,-0.321,1.9718040597000002,3.75,-4.6,5.9348546739
2019-08-01 18:00:00,6.969,1.6315,7.1574264404,1.749,-0.3085,1.7759992258000001,5.22,1.94,5.5688418904,5.579,-4.9085,7.4309227724,1.749,-0.3085,1.7759992258000001,3.83,-4.6,5.9857246846
2019-08-01 18:30:00,6.883,1.8165,7.1186628836,1.223,-0.2735,1.2532083825,5.66,2.09,6.0335478783,5.503,-4.9835,7.4241687245,1.223,-0.2735,1.2532083825,4.28,-4.71,6.3641574462
2019-08-01 19:00:00,6.8795,1.5105,7.0433749368,0.6995,-0.23950000000000002,0.7393649302,6.18,1.75,6.4229977425,5.4895,-5.1695,7.5404469695,0.6995,-0.23950000000000002,0.7393649302,4.79,-4.93,6.8737908028
2019-08-01 19:30:00,6.799,0.9225000000000001,6.8612977818,0.259,-0.1975,0.32571037750000004,6.54,1.12,6.635209115,5.549,-4.3575,7.0554381331,0.259,-0.1975,0.32571037750000004,5.29,-4.16,6.7297622543
2019-08-01 20:00:00,6.747,0.6945,6.7826498693,0.167,-0.1955,0.2571171912,6.58,0.89,6.6399171682,5.627,-3.9255,6.8609532319,0.167,-0.1955,0.2571171912,5.46,-3.73,6.6124503779
2019-08-01 20:30:00,6.681,0.546,6.7032736031999995,0.151,-0.20400000000000001,0.25380504330000003,6.53,0.75,6.5729293317,5.461,-4.034,6.7893797213,0.151,-0.20400000000000001,0.25380504330000003,5.31,-3.83,6.5471367788
2019-08-01 21:00:00,6.6,0.5495,6.6228355143,0.07,-0.2005,0.21236819440000002,6.53,0.75,6.5729293317,5.38,-3.9305,6.6628244949,0.07,-0.2005,0.21236819440000002,5.31,-3.73,6.4891447819
2019-08-01 21:30:00,6.624,0.5955,6.6507139654,0.164,-0.1545,0.2253136702,6.46,0.75,6.5033914229,5.364,-4.2745,6.8588516714,0.164,-0.1545,0.2253136702,5.2,-4.12,6.6343349328
2019-08-01 22:00:00,6.4085,0.5845,6.4351000381,0.2785,-0.1655,0.3239637325,6.13,0.75,6.1757104854,5.3685,-4.3255,6.8942543107,0.2785,-0.1655,0.3239637325,5.09,-4.16,6.5737128018
2019-08-01 22:30:00,6.342,0.5605,6.3667200543,0.302,-0.1895,0.3565308542,6.04,0.75,6.0863864485,5.112,-4.3895,6.7379710782,0.302,-0.1895,0.3565308542,4.8100000000000005,-4.2,6.3856166499
2019-08-01 23:00:00,6.1435,0.35650000000000004,6.1538349425,0.48350000000000004,-0.2335,0.5369306287,5.66,0.59,5.6906677991,4.9435,-4.4335,6.6403399386,0.48350000000000004,-0.2335,0.5369306287,4.46,-4.2,6.1263039428
2019-08-01 23:30:00,5.834,0.5365,5.8586165816,0.354,-0.1935,0.40343308,5.48,0.73,5.5284084509,4.614,-4.4735,6.4266008317,0.354,-0.1935,0.40343308,4.26,-4.28,6.0387084712
2019-08-02 00:00:00,5.639,0.8175,5.6979493899,0.459,-0.2625,0.5287601063,5.18,1.08,5.2913892316,4.369,-4.9425,6.59670124,0.459,-0.2625,0.5287601063,3.91,-4.68,6.0984014299
2019-08-02 00:30:00,5.1955,0.3995,5.210836833,0.5355,-0.2505,0.5911941306,4.66,0.65,4.7051142388,3.9755000000000003,-4.4205,5.9452014684000005,0.5355,-0.2505,0.5911941306,3.44,-4.17,5.4057839394
2019-08-02 01:00:00,5.1715,0.0965,5.1724002649,0.8115,-0.2735,0.8563495198000001,4.36,0.37,4.3756713771,3.8815,-4.4435,5.9000622454,0.8115,-0.2735,0.8563495198000001,3.07,-4.17,5.178204322
2019-08-02 01:30:00,5.1665,0.18150000000000002,5.1696870795,0.9465,-0.3285,1.0018854725,4.22,0.51,4.2507058237,3.9065000000000003,-4.4985,5.957956403,0.9465,-0.3285,1.0018854725,2.96,-4.17,5.1137559582
2019-08-02 02:00:00,4.9375,0.136,4.9393726575,0.6175,-0.28400000000000003,0.6796780488,4.32,0.42,4.3403686479,3.7375,-4.494,5.845078464,0.6175,-0.28400000000000003,0.6796780488,3.12,-4.21,5.2400858772
2019-08-02 02:30:00,4.817,0.060500000000000005,4.8173799155,0.217,-0.23950000000000002,0.3231860919,4.6,0.30000000000000004,4.6097722286,3.607,-4.6495,5.8845814847,0.217,-0.23950000000000002,0.3231860919,3.39,-4.41,5.562391572
2019-08-02 03:00:00,4.851,0.084,4.8517272182,0.251,-0.216,0.33114498340000004,4.6,0.30000000000000004,4.6097722286,3.641,-4.516,5.8009600068000005,0.251,-0.216,0.33114498340000004,3.39,-4.3,5.4755912923
2019-08-02 03:30:00,4.892,0.02,4.8920408829,0.252,-0.28,0.37670147330000003,4.64,0.30000000000000004,4.6496881616,3.642,-4.53,5.8124920645,0.252,-0.28,0.37670147330000003,3.39,-4.25,5.4364142594
2019-08-02 04:00:00,4.8395,-0.021500000000000002,4.8395477578,0.2495,-0.3215,0.40695515720000003,4.59,0.30000000000000004,4.5997934736,3.6395,-4.5715,5.843335734,0.2495,-0.3215,0.40695515720000003,3.39,-4.25,5.4364142594
2019-08-02 04:30:00,4.6875,-0.068,4.6879932007,0.34750000000000003,-0.368,0.5061425195,4.34,0.30000000000000004,4.3503563072,3.5575,-4.558,5.7819694093,0.34750000000000003,-0.368,0.5061425195,3.21,-4.19,5.2782762338
2019-08-02 05:00:00,4.898,-0.02,4.8980408328,0.298,-0.32,0.4372687961,4.6,0.30000000000000004,4.6097722286,3.708,-4.51,5.838609766,0.298,-0.32,0.4372687961,3.41,-4.19,5.402240276
2019-08-02 05:30:00,5.038,0.0505,5.0382530951,0.28800000000000003,-0.35950000000000004,0.4606346166,4.75,0.41000000000000003,4.7676619008,3.698,-4.5495,5.8628622916,0.28800000000000003,-0.35950000000000004,0.4606346166,3.41,-4.19,5.402240276
2019-08-02 06:00:00,5.2465,0.334,5.2571207186,0.1865,-0.376,0.4197121037,5.06,0.71,5.1095694535,4.0565,-4.566,6.107663076,0.1865,-0.376,0.4197121037,3.87,-4.19,5.7037706826
2019-08-02 06:30:00,5.8535,0.6555000000000001,5.8900884968,0.1935,-0.3845,0.4304445377,5.66,1.04,5.754754556,4.5635,-4.4945,6.4051590535,0.1935,-0.3845,0.4304445377,4.37,-4.11,5.9990832633
2019-08-02 07:00:00,6.3395,1.2655,6.4645765909,0.3195,-0.3745,0.49227075880000004,6.02,1.6400000000000001,6.2393909959,4.8795,-4.9145,6.925448036,0.3195,-0.3745,0.49227075880000004,4.5600000000000005,-4.54,6.4346872496
2019-08-02 07:30:00,6.695,1.267,6.8138325486,0.455,-0.373,0.5883485362,6.24,1.6400000000000001,6.4519144446,5.305,-4.593,7.0170274333,0.455,-0.373,0.5883485362,4.85,-4.22,6.4289112609
2019-08-02 08:00:00,7.11,0.7845000000000001,7.1531489744,0.67,-0.3855,0.7729878718000001,6.44,1.17,6.5454182448000005,5.86,-3.7055,6.933277021,0.67,-0.3855,0.7729878718000001,5.19,-3.32,6.1610469889
2019-08-02 08:30:00,7.293,1.282,7.4048209296,0.853,-0.368,0.9289956943000001,6.44,1.65,6.6480147413,6.003,-4.178,7.3138015423,0.853,-0.368,0.9289956943000001,5.15,-3.81,6.4061376819
2019-08-02 09:00:00,7.4605,1.6405,7.6387368393,1.5705,-0.4495,1.6335606815000001,5.89,2.09,6.2498159973,6.1105,-4.8795,7.8197014329000005,1.5705,-0.4495,1.6335606815000001,4.54,-4.43,6.3432247319
2019-08-02 09:30:00,7.592,1.508,7.7403183397,2.142,-0.47200000000000003,2.1933873347,5.45,1.98,5.7985256747000005,6.212,-4.552,7.7012757385,2.142,-0.47200000000000003,2.1933873347,4.07,-4.08,5.7629246047
2019-08-02 10:00:00,7.5445,0.846,7.5917847869,2.6645,-0.5640000000000001,2.7235374516,4.88,1.4100000000000001,5.0796161271999996,6.3145,-3.834,7.3873179335,2.6645,-0.5640000000000001,2.7235374516,3.65,-3.27,4.9005509894
2019-08-02 10:30:00,7.5155,0.888,7.5677793473,2.8955,-0.592,2.9553991693,4.62,1.48,4.8512678755,6.2855,-3.862,7.3771643773,2.8955,-0.592,2.9553991693,3.39,-3.27,4.7100955404
2019-08-02 11:00:00,7.5865,0.978,7.6492788059,3.4265,-0.632,3.4842970955,4.16,1.6099999999999999,4.4606838041,6.3465,-3.792,7.3930593295,3.4265,-0.632,3.4842970955,2.92,-3.16,4.302557379
2019-08-02 11:30:00,7.39,0.861,7.4399879704,4.04,-0.749,4.1088442414,3.35,1.6099999999999999,3.7167996987,6.14,-3.849,7.2466820684,4.04,-0.749,4.1088442414,2.1,-3.1,3.7443290454
2019-08-02 12:00:00,7.394,0.924,7.4515107193,4.224,-0.686,4.2793424729,3.17,1.6099999999999999,3.5554184000999998,6.104,-3.936,7.2629823076,4.224,-0.686,4.2793424729,1.88,-3.25,3.7545838651
2019-08-02 12:30:00,7.4835,1.8115,7.6996301535,4.3135,-0.7185,4.3729308821,3.17,2.5300000000000002,4.0558353024,6.0635,-4.7985,7.7325050598,4.3135,-0.7185,4.3729308821,1.75,-4.08,4.4394706892
2019-08-02 13:00:00,7.233,1.7855,7.4501207541,4.343,-0.7445,4.406351013,2.89,2.5300000000000002,3.8409634208,5.783,-4.9045000000000005,7.5826914252,4.343,-0.7445,4.406351013,1.44,-4.16,4.4021812775
2019-08-02 13:30:00,7.138,1.6015000000000001,7.3154525663,4.028,-0.7185,4.091579921,3.11,2.32,3.8800128866,5.7379999999999995,-5.1685,7.722566688,4.028,-0.7185,4.091579921,1.71,-4.45,4.7672423895
2019-08-02 14:00:00,7.125,1.671,7.3183239884999995,3.565,-0.649,3.6235929683,3.56,2.32,4.2492352253,5.695,-5.049,7.6108755081,3.565,-0.649,3.6235929683,2.13,-4.4,4.8884455607
2019-08-02 14:30:00,7.0015,0.865,7.0547308418,3.6515,-0.655,3.7097812941,3.35,1.52,3.6787090127,5.6515,-4.475,7.2086806872,3.6515,-0.655,3.7097812941,2.0,-3.8200000000000003,4.3118905366
2019-08-02 15:00:00,6.8705,0.6465000000000001,6.9008501288,3.3205,-0.5935,3.3731235524,3.55,1.24,3.7603324321000002,5.6705,-4.2935,7.1125742527,3.3205,-0.5935,3.3731235524,2.35,-3.7,4.3832065888
2019-08-02 15:30:00,6.7015,0.5835,6.7268547257,3.6315,-0.6065,3.6817977267,3.07,1.19,3.2925673873,5.4115,-4.4165,6.9849698997,3.6315,-0.6065,3.6817977267,1.78,-3.81,4.2052942822
2019-08-02 16:00:00,6.6425,0.6905,6.6782929331,1.9425,-0.4995,2.005693521,4.7,1.19,4.8483089836,5.3825,-4.5995,7.0800216454000005,1.9425,-0.4995,2.005693521,3.44,-4.1,5.3519715993
2019-08-02 16:30:00,6.54,0.48950000000000005,6.5582932420999995,2.02,-0.5405,2.091061991,4.52,1.03,4.6358710077000005,5.29,-4.7005,7.0766376373,2.02,-0.5405,2.091061991,3.27,-4.16,5.2913608836
2019-08-02 17:00:00,6.4535,0.382,6.4647959171,0.7335,-0.368,0.8206377093,5.72,0.75,5.7689600449,5.2435,-4.5280000000000005,6.9279922236,0.7335,-0.368,0.8206377093,4.51,-4.16,6.1356091792
2019-08-02 17:30:00,6.294,0.34950000000000003,6.3036962371,0.494,-0.4005,0.6359530250000001,5.8,0.75,5.8482903485,5.164,-4.6505,6.9493917899,0.494,-0.4005,0.6359530250000001,4.67,-4.25,6.314380413
2019-08-02 18:00:00,6.092,0.417,6.1062552354,0.462,-0.333,0.5695024144,5.63,0.75,5.6797359094,4.902,-4.943,6.9615266285,0.462,-0.333,0.5695024144,4.44,-4.61,6.400445297
2019-08-02 18:30:00,6.0785,0.6255000000000001,6.110598375,0.5185000000000001,-0.3145,0.6064260054,5.5600000000000005,0.9400000000000001,5.6389006021,4.7585,-4.9645,6.8767421429,0.5185000000000001,-0.3145,0.6064260054,4.24,-4.65,6.2928610345
2019-08-02 19:00:00,5.9825,0.519,6.0049702122,0.5625,-0.321,0.6476474736000001,5.42,0.84,5.4847060085,4.6625,-4.641,6.5785855052999995,0.5625,-0.321,0.6476474736000001,4.1,-4.32,5.955871053
2019-08-02 19:30:00,5.999,0.9405,6.0722764471,0.34900000000000003,-0.2595,0.434903725,5.65,1.2,5.7760280470000005,4.489,-4.9995,6.7190863404000005,0.34900000000000003,-0.2595,0.434903725,4.14,-4.74,6.2934251406
2019-08-02 20:00:00,5.795,0.9535,5.8729198232,0.145,-0.24650000000000002,0.2859847024,5.65,1.2,5.7760280470000005,4.365,-5.2265,6.8095174021,0.145,-0.24650000000000002,0.2859847024,4.22,-4.98,6.5275416506
2019-08-02 20:30:00,5.726,0.9675,5.8071621512,0.076,-0.2325,0.2446063164,5.65,1.2,5.7760280470000005,4.216,-5.2625,6.7430380579,0.076,-0.2325,0.2446063164,4.14,-5.03,6.5146373652000005
2019-08-02 21:00:00,5.6655,0.9835,5.7502315171,0.0155,-0.2165,0.2170541407,5.65,1.2,5.7760280470000005,4.1555,-5.2465,6.6928276909,0.0155,-0.2165,0.2170541407,4.14,-5.03,6.5146373652000005
2019-08-02 21:30:00,5.65,1.03,5.7431176202,0.0,-0.17,0.17,5.65,1.2,5.7760280470000005,4.27,-5.2,6.7285139518,0.0,-0.17,0.17,4.27,-5.03,6.5980148530000005
2019-08-02 22:00:00,5.65,1.053,5.7472870991,0.0,-0.147,0.147,5.65,1.2,5.7760280470000005,4.18,-5.177,6.6538506896000005,0.0,-0.147,0.147,4.18,-5.03,6.5401299681000005
2019-08-02 22:30:00,5.4855,1.0485,5.5848063976999995,0.0055000000000000005,-0.1515,0.15159980210000001,5.48,1.2,5.6098484828,3.9655,-5.2415,6.5725575311,0.0055000000000000005,-0.1515,0.15159980210000001,3.96,-5.09,6.4490076756
2019-08-02 23:00:00,5.226,1.0655000000000001,5.3335134996,0.016,-0.1345,0.1354483296,5.21,1.2,5.3464100105,3.876,-5.2745,6.5455119166,0.016,-0.1345,0.1354483296,3.86,-5.14,6.4280012446
2019-08-02 23:30:00,5.1355,1.0285,5.2374776849,0.0555,-0.1715,0.1802567613,5.08,1.2,5.2198084256,3.6155,-5.4815000000000005,6.5664817444,0.0555,-0.1715,0.1802567613,3.56,-5.31,6.39294142
2019-08-03 00:00:00,4.7775,0.14650000000000002,4.7797456522,0.0375,-0.1635,0.1677453427,4.74,0.31,4.7501263141,3.4575,-4.5835,5.7413220167,0.0375,-0.1635,0.1677453427,3.42,-4.42,5.5886313172
2019-08-03 00:30:00,4.547,0.14650000000000002,4.5493594329,0.097,-0.1635,0.1901085216,4.45,0.31,4.4607846843,3.337,-4.7035,5.7670166681,0.097,-0.1635,0.1901085216,3.24,-4.54,5.5775621915
2019-08-03 01:00:00,4.4445,0.14850000000000002,4.4469801551,0.1245,-0.1615,0.20391787560000002,4.32,0.31,4.3311084032,3.1145,-4.7615,5.6896390483,0.1245,-0.1615,0.20391787560000002,2.99,-4.6,5.4863558033
2019-08-03 01:30:00,4.497,0.115,4.4984701844,0.227,-0.195,0.2992557435,4.27,0.31,4.2812381387,3.217,-4.745,5.7327230877,0.227,-0.195,0.2992557435,2.99,-4.55,5.4445018138
2019-08-03 02:00:00,4.471,0.1165,4.4725175517,0.201,-0.1935,0.27900403220000003,4.27,0.31,4.2812381387,3.191,-4.7935,5.7584827212,0.201,-0.1935,0.27900403220000003,2.99,-4.6,5.4863558033
2019-08-03 02:30:00,4.496,0.106,4.4972493816,0.226,-0.20400000000000001,0.3044536089,4.27,0.31,4.2812381387,3.216,-4.804,5.7810960898,0.226,-0.20400000000000001,0.3044536089,2.99,-4.6,5.4863558033
2019-08-03 03:00:00,4.2635,0.099,4.2646492529,0.3035,-0.211,0.36963935130000003,3.96,0.31,3.9721153055,3.0835,-4.881,5.7733987607,0.3035,-0.211,0.36963935130000003,2.7800000000000002,-4.67,5.4348229042
2019-08-03 03:30:00,4.2245,0.11800000000000001,4.2261476844,0.34450000000000003,-0.192,0.3943909862,3.88,0.31,3.8923643201,3.0245,-4.812,5.6835679155,0.34450000000000003,-0.192,0.3943909862,2.68,-4.62,5.3410485862
2019-08-03 04:00:00,4.1655,0.11800000000000001,4.1671710128,0.28550000000000003,-0.192,0.3440555914,3.88,0.31,3.8923643201,3.0355,-4.812,5.6894291673,0.28550000000000003,-0.192,0.3440555914,2.75,-4.62,5.3765137403
2019-08-03 04:30:00,4.2065,0.1285,4.2084622489,0.23650000000000002,-0.18150000000000002,0.2981182651,3.9699999999999998,0.31,3.9820848811,3.1065,-4.8015,5.7188062128,0.23650000000000002,-0.18150000000000002,0.2981182651,2.87,-4.62,5.4388693678
2019-08-03 05:00:00,4.172,0.111,4.1734763687,0.202,-0.199,0.2835577543,3.9699999999999998,0.31,3.9820848811,3.112,-4.819,5.7364889087,0.202,-0.199,0.2835577543,2.91,-4.62,5.460082417
2019-08-03 05:30:00,4.409,0.08950000000000001,4.409908304,0.129,-0.2205,0.25546281530000003,4.28,0.31,4.29121195,3.099,-4.8405000000000005,5.7475421921,0.129,-0.2205,0.25546281530000003,2.9699999999999998,-4.62,5.4922946024
2019-08-03 06:00:00,4.085,0.035500000000000004,4.0851542505,0.115,-0.2745,0.2976159438,3.9699999999999998,0.31,3.9820848811,2.995,-5.1745,5.978751981,0.115,-0.2745,0.2976159438,2.88,-4.9,5.6836959806
2019-08-03 06:30:00,4.1685,0.07,4.1690877,0.2785,-0.24,0.3676441894,3.89,0.31,3.9023326357,3.0785,-4.9,5.7868093324,0.2785,-0.24,0.3676441894,2.8,-4.66,5.436506231
2019-08-03 07:00:00,4.519,0.08750000000000001,4.5198470383,0.47900000000000004,-0.2225,0.5281545702,4.04,0.31,4.0518761087,3.379,-4.7325,5.8149976139,0.47900000000000004,-0.2225,0.5281545702,2.9,-4.51,5.3619119724
2019-08-03 07:30:00,4.77,0.08950000000000001,4.770839575,0.73,-0.2205,0.7625747504,4.04,0.31,4.0518761087,3.51,-4.3805,5.61327714,0.73,-0.2205,0.7625747504,2.7800000000000002,-4.16,5.0033988448
2019-08-03 08:00:00,5.0375,0.079,5.038119416,0.7975,-0.231,0.8302814282000001,4.24,0.31,4.2513174429,3.7675,-4.431,5.8161686057,0.7975,-0.231,0.8302814282000001,2.9699999999999998,-4.2,5.1440159409
2019-08-03 08:30:00,5.188,0.0635,5.1883885986,0.868,-0.24650000000000002,0.9023226973,4.32,0.31,4.3311084032,3.888,-4.4065,5.876545435,0.868,-0.24650000000000002,0.9023226973,3.02,-4.16,5.1406225304
2019-08-03 09:00:00,5.3815,0.042,5.3816638923,1.0615,-0.268,1.0948087733,4.32,0.31,4.3311084032,4.0815,-4.378,5.9854428616,1.0615,-0.268,1.0948087733,3.02,-4.11,5.1002450921
2019-08-03 09:30:00,5.3565000000000005,0.056,5.3567927205,0.8865000000000001,-0.254,0.9221704018,4.47,0.31,4.4807365466,4.0865,-4.314,5.9422283909,0.8865000000000001,-0.254,0.9221704018,3.2,-4.06,5.1694874021
2019-08-03 10:00:00,5.497,0.0385,5.4971348219,1.167,-0.2715,1.1981657857,4.33,0.31,4.3410828142,4.207,-4.3315,6.0382730354,1.167,-0.2715,1.1981657857,3.04,-4.06,5.0720015773
2019-08-03 10:30:00,5.538,0.933,5.6160424678,1.148,-0.257,1.1764153178,4.39,1.19,4.5484283,4.098,-5.187,6.6104896188,1.148,-0.257,1.1764153178,2.95,-4.93,5.7452066978000005
2019-08-03 11:00:00,5.46,0.872,5.529193793,2.25,-0.318,2.2723608868,3.21,1.19,3.4234777639000002,4.01,-5.148,6.525488794,2.25,-0.318,2.2723608868,1.76,-4.83,5.1406711624
2019-08-03 11:30:00,5.494,0.869,5.5623014122,2.524,-0.321,2.5443303638,2.9699999999999998,1.19,3.1995312157,4.004,-5.021,6.4220290407,2.524,-0.321,2.5443303638,1.48,-4.7,4.9275145865
2019-08-03 12:00:00,5.525,0.85,5.5900022361,2.775,-0.34,2.7957512407,2.75,1.19,2.9964312106,4.045,-5.0,6.4313315107,2.775,-0.34,2.7957512407,1.27,-4.66,4.8299585920000006
2019-08-03 12:30:00,5.4085,0.833,5.4722720373,2.6585,-0.357,2.6823629974000003,2.75,1.19,2.9964312106,3.9585,-5.217,6.548802276,2.6585,-0.357,2.6823629974000003,1.3,-4.86,5.0308647368
2019-08-03 13:00:00,5.3205,0.886,5.3937664252,3.1005,-0.424,3.1293571624,2.22,1.31,2.5776927668000003,3.8405,-5.454,6.6704989506,3.1005,-0.424,3.1293571624,0.74,-5.03,5.0841420122
2019-08-03 13:30:00,5.2605,0.902,5.3372712363,2.7805,-0.40800000000000003,2.8102747641,2.48,1.31,2.8047281508,3.8505000000000003,-5.438,6.6631969992,2.7805,-0.40800000000000003,2.8102747641,1.07,-5.03,5.1425480066
2019-08-03 14:00:00,5.1175,0.8310000000000001,5.1845315362,2.1075,-0.359,2.1378580987,3.01,1.19,3.2366958461,3.7075,-5.719,6.8156083551,2.1075,-0.359,2.1378580987,1.6,-5.36,5.5937107541
2019-08-03 14:30:00,4.966,0.8635,5.0405146811,1.6960000000000002,-0.3265,1.7271416416,3.27,1.19,3.4797988448,3.576,-5.7965,6.8108140666,1.6960000000000002,-0.3265,1.7271416416,1.88,-5.47,5.7840556705
2019-08-03 15:00:00,4.9415,0.8155,5.0083392956,2.3315,-0.3745,2.3613857161,2.61,1.19,2.8684839201,3.5215,-5.8445,6.823426009,2.3315,-0.3745,2.3613857161,1.19,-5.47,5.5979460519
2019-08-03 15:30:00,4.876,0.8355,4.9470633966,2.086,-0.35450000000000004,2.1159079021,2.79,1.19,3.0331831465,3.456,-5.8245000000000005,6.7726461778000004,2.086,-0.35450000000000004,2.1159079021,1.37,-5.47,5.6389538037
2019-08-03 16:00:00,4.9845,0.851,5.0566235029,2.1945,-0.339,2.2205294977,2.79,1.19,3.0331831465,3.5645,-5.809,6.8154340471,2.1945,-0.339,2.2205294977,1.37,-5.47,5.6389538037
2019-08-03 16:30:00,5.1,0.9165000000000001,5.1816958855,1.65,-0.2735,1.6725137518,3.45,1.19,3.6494657142999998,3.7,-5.7435,6.8321147714,1.65,-0.2735,1.6725137518,2.05,-5.47,5.8415237738
2019-08-03 17:00:00,5.1545,0.931,5.2379033258,1.3045,-0.259,1.3299628754000001,3.85,1.19,4.0297146301,3.7645,-5.729,6.8551368513,1.3045,-0.259,1.3299628754000001,2.46,-5.47,5.9977078955
2019-08-03 17:30:00,5.1365,0.9235000000000001,5.2188585438,0.8865000000000001,-0.2665,0.9256913633,4.25,1.19,4.4134566952,3.7865,-5.7365,6.8735008911,0.8865000000000001,-0.2665,0.9256913633,2.9,-5.47,6.1911953612
2019-08-03 18:00:00,5.1335,0.9560000000000001,5.221758157,0.6935,-0.234,0.7319141002,4.44,1.19,4.5967053419,3.7435,-5.704,6.8227126753,0.6935,-0.234,0.7319141002,3.05,-5.47,6.2628587722
2019-08-03 18:30:00,5.111,0.974,5.2029796271,0.35100000000000003,-0.216,0.4121371131,4.76,1.19,4.9064956945,3.771,-5.686,6.8228320366,0.35100000000000003,-0.216,0.4121371131,3.42,-5.47,6.4511471848
2019-08-03 19:00:00,5.164,0.971,5.254496836,0.404,-0.219,0.4595399874,4.76,1.19,4.9064956945,3.824,-5.689,6.8547572532,0.404,-0.219,0.4595399874,3.42,-5.47,6.4511471848
2019-08-03 19:30:00,5.1165,0.935,5.2012303593,0.35650000000000004,-0.255,0.43831181820000004,4.76,1.19,4.9064956945,3.7765,-5.725,6.8583946555,0.35650000000000004,-0.255,0.43831181820000004,3.42,-5.47,6.4511471848
2019-08-03 20:00:00,5.1,0.8855000000000001,5.1763027587,0.34,-0.24450000000000002,0.4187842523,4.76,1.13,4.8922898524,3.76,-5.7145,6.8405489729,0.34,-0.24450000000000002,0.4187842523,3.42,-5.47,6.4511471848
2019-08-03 20:30:00,5.27,0.5455,5.2981572504,0.26,-0.2645,0.37089115650000004,5.01,0.81,5.0750566499,3.74,-5.7345,6.8463194674,0.26,-0.2645,0.37089115650000004,3.48,-5.47,6.4831550961
2019-08-03 21:00:00,5.2215,0.536,5.2489387737,0.2715,-0.234,0.3584246783,4.95,0.77,5.0095309162,3.7515,-5.704,6.8271054078999995,0.2715,-0.234,0.3584246783,3.48,-5.47,6.4831550961
2019-08-03 21:30:00,5.161,0.5945,5.1951276452,0.291,-0.17550000000000002,0.3398253228,4.87,0.77,4.9304969324000005,3.721,-5.6455,6.7614725652,0.291,-0.17550000000000002,0.3398253228,3.43,-5.47,6.4564541351999996
2019-08-03 22:00:00,5.154,0.5975,5.1885183097,0.214,-0.17250000000000001,0.2748676954,4.94,0.77,4.9996499877,3.734,-5.6425,6.7661334786000005,0.214,-0.17250000000000001,0.2748676954,3.52,-5.47,6.5047136755
2019-08-03 22:30:00,4.9295,0.597,4.9655190313,0.1695,-0.17300000000000001,0.2421967176,4.76,0.77,4.8218772278,3.5195,-5.733,6.7271219143,0.1695,-0.17300000000000001,0.2421967176,3.35,-5.5600000000000005,6.4912325486
2019-08-03 23:00:00,4.679,0.5955,4.7167426525,0.159,-0.17450000000000002,0.23607467040000002,4.52,0.77,4.5851172286,3.279,-5.7345,6.6057801394,0.159,-0.17450000000000002,0.23607467040000002,3.12,-5.5600000000000005,6.3755784051
2019-08-03 23:30:00,4.5145,-0.0975,4.5155527347,0.1545,-0.17750000000000002,0.2353221197,4.36,0.08,4.3607338832,3.1945,-5.2875,6.1775793398,0.1545,-0.17750000000000002,0.2353221197,3.04,-5.11,5.9458977455
2019-08-04 00:00:00,4.4125,-0.273,4.4209371461,0.0925,-0.133,0.162003858,4.32,-0.14,4.3222679232,3.0925,-4.733,5.6537461254,0.0925,-0.133,0.162003858,3.0,-4.6,5.4918120871
2019-08-04 00:30:00,4.3605,-0.2755,4.369194491,0.0405,-0.1355,0.141423124,4.32,-0.14,4.3222679232,3.0405,-4.9655000000000005,5.8224419705,0.0405,-0.1355,0.141423124,3.0,-4.83,5.6858508598
2019-08-04 01:00:00,4.3135,-0.29650000000000004,4.323678353,0.0635,-0.1565,0.1688919773,4.25,-0.14,4.2523052572,3.0635,-4.9065,5.7843560143,0.0635,-0.1565,0.1688919773,3.0,-4.75,5.6180512636
2019-08-04 01:30:00,4.021,0.049,4.0212985465,0.121,-0.161,0.2014000993,3.9,0.21,3.9056497539,3.001,-5.211,6.0133619548,0.121,-0.161,0.2014000993,2.88,-5.05,5.8135101273
2019-08-04 02:00:00,3.992,-0.214,3.9977318568999998,0.092,-0.17400000000000002,0.1968247952,3.9,-0.04,3.9002051228,2.752,-5.224,5.9045474001,0.092,-0.17400000000000002,0.1968247952,2.66,-5.05,5.7077228384000005
2019-08-04 02:30:00,3.977,-0.2795,3.9868094073,0.077,-0.1695,0.18616994920000002,3.9,-0.11,3.9015509737,2.637,-5.2195,5.8478157674,0.077,-0.1695,0.18616994920000002,2.56,-5.05,5.6618106644
2019-08-04 03:00:00,3.997,-0.1115,3.9985548952,0.097,-0.1715,0.1970310889,3.9,0.06,3.9004615112,2.657,-5.4015,6.019622185,0.097,-0.1715,0.1970310889,2.56,-5.23,5.8229288163
2019-08-04 03:30:00,3.9975,0.585,4.0400781242,0.0975,-0.165,0.1916539851,3.9,0.75,3.9714606885,2.6575,-5.745,6.3298760849,0.0975,-0.165,0.1916539851,2.56,-5.58,6.1392181913
2019-08-04 04:00:00,4.007,0.5765,4.0482590394,0.107,-0.17350000000000002,0.2038412372,3.9,0.75,3.9714606885,2.617,-5.6735,6.2479829745,0.107,-0.17350000000000002,0.2038412372,2.51,-5.5,6.0456678705
2019-08-04 04:30:00,3.9895,0.5795,4.0313683161,0.08950000000000001,-0.1705,0.1925629767,3.9,0.75,3.9714606885,2.5995,-5.6705,6.2379460161,0.08950000000000001,-0.1705,0.1925629767,2.51,-5.5,6.0456678705
2019-08-04 05:00:00,4.037,0.589,4.0797414134,0.137,-0.161,0.2114000946,3.9,0.75,3.9714606885,2.6470000000000002,-5.661,6.2492823588,0.137,-0.161,0.2114000946,2.51,-5.5,6.0456678705
2019-08-04 05:30:00,4.1445,0.6035,4.188208746,0.1345,-0.14650000000000002,0.1988781034,4.01,0.75,4.0795342871,2.7145,-5.6465,6.2650995603,0.1345,-0.14650000000000002,0.1988781034,2.58,-5.5,6.0750637857
2019-08-04 06:00:00,4.001,0.5325,4.0362801253,0.131,-0.2175,0.2539040173,3.87,0.75,3.9420045662,2.661,-5.7175,6.3064036701,0.131,-0.2175,0.2539040173,2.5300000000000002,-5.5,6.0539986786
2019-08-04 06:30:00,4.058,0.534,4.0929842414,0.188,-0.216,0.2863564213,3.87,0.75,3.9420045662,2.718,-5.716,6.329311179,0.188,-0.216,0.2863564213,2.5300000000000002,-5.5,6.0539986786
2019-08-04 07:00:00,4.428,0.86,4.5107409591,0.268,-0.22,0.3467333269,4.16,1.08,4.2979064671,2.928,-5.31,6.0637681354,0.268,-0.22,0.3467333269,2.66,-5.09,5.7431437384
2019-08-04 07:30:00,4.414,0.9400000000000001,4.5129808331,0.464,-0.2,0.5052682456,3.95,1.1400000000000001,4.111216365,3.004,-5.32,6.1095348432,0.464,-0.2,0.5052682456,2.54,-5.12,5.715417745
2019-08-04 08:00:00,4.651,0.9295,4.7429707199,0.541,-0.21050000000000002,0.5805094745,4.11,1.1400000000000001,4.2651729156,3.171,-5.2605,6.1423205102,0.541,-0.21050000000000002,0.5805094745,2.63,-5.05,5.6938036496
2019-08-04 08:30:00,4.71,0.393,4.7263674212,0.72,-0.217,0.7519900265,3.99,0.61,4.0363597461,3.47,-5.007,6.0918756553,0.72,-0.217,0.7519900265,2.75,-4.79,5.5232780122000005
2019-08-04 09:00:00,4.96,0.051000000000000004,4.9602621907,0.8200000000000001,-0.249,0.8569719949,4.14,0.30000000000000004,4.1508553335,3.73,-4.789,6.0702076571,0.8200000000000001,-0.249,0.8569719949,2.91,-4.54,5.3925596891
2019-08-04 09:30:00,5.1825,0.08,5.1831174258,1.3725,-0.22,1.3900202337,3.81,0.30000000000000004,3.8217927730000003,3.9725,-4.44,5.9577140121,1.3725,-0.22,1.3900202337,2.6,-4.22,4.9566520959
2019-08-04 10:00:00,5.366,0.096,5.3668586715,1.506,-0.244,1.5256382271,3.86,0.34,3.8749451609000003,4.156,-4.614,6.2097771297,1.506,-0.244,1.5256382271,2.65,-4.37,5.1107142358
2019-08-04 10:30:00,5.551,0.24550000000000002,5.5564261220999995,1.541,-0.23450000000000001,1.5587402766,4.01,0.48,4.038626004,4.261,-4.4945,6.193274679,1.541,-0.23450000000000001,1.5587402766,2.7199999999999998,-4.26,5.0543050957
2019-08-04 11:00:00,5.609,0.35950000000000004,5.620508985,1.119,-0.2205,1.1405179744,4.49,0.58,4.5273060422,4.409,-4.3805,6.2151477255,1.119,-0.2205,1.1405179744,3.29,-4.16,5.3037439606
2019-08-04 11:30:00,5.737,0.1155,5.7381625326,0.777,-0.21450000000000002,0.8060640483,4.96,0.33,4.9709657009,4.477,-4.3745,6.2593753083,0.777,-0.21450000000000002,0.8060640483,3.7,-4.16,5.5673692170999995
2019-08-04 12:00:00,5.837,0.464,5.8554133074,1.9769999999999999,-0.276,1.9961725877,3.86,0.74,3.93029261,4.577,-4.436,6.3739332441,1.9769999999999999,-0.276,1.9961725877,2.6,-4.16,4.9056701887
2019-08-04 12:30:00,5.825,0.456,5.8428213219,2.215,-0.28400000000000003,2.2331325532,3.61,0.74,3.6850644499,4.545,-4.444,6.3565840669,2.215,-0.28400000000000003,2.2331325532,2.33,-4.16,4.7680708887000005
2019-08-04 13:00:00,5.672,0.35550000000000004,5.6831297935,2.592,-0.35450000000000004,2.6161296317,3.08,0.71,3.1607752214,4.432,-4.4745,6.2979182473,2.592,-0.35450000000000004,2.6161296317,1.8399999999999999,-4.12,4.5122056691
2019-08-04 13:30:00,5.657,0.073,5.6574709898,1.377,-0.277,1.4045846361,4.28,0.35000000000000003,4.2942869024,4.417,-4.437,6.2607394132,1.377,-0.277,1.4045846361,3.04,-4.16,5.1523975002
2019-08-04 14:00:00,5.53,0.062,5.5303475478,1.1400000000000001,-0.248,1.166663619,4.39,0.31,4.4009317195,4.33,-4.498,6.2434689076,1.1400000000000001,-0.248,1.166663619,3.19,-4.25,5.3140003764
2019-08-04 14:30:00,5.4285,-0.008,5.4285058948,1.3685,-0.318,1.4049612984,4.06,0.31,4.0718177759,4.1285,-4.4879999999999995,6.0980862777,1.3685,-0.318,1.4049612984,2.76,-4.17,5.0006499578
2019-08-04 15:00:00,5.3995,0.049,5.3997223308,0.7995,-0.261,0.8410239295,4.6,0.31,4.6104338191,4.1495,-4.431,6.0705939784,0.7995,-0.261,0.8410239295,3.35,-4.17,5.3489625162
2019-08-04 15:30:00,5.3695,0.009000000000000001,5.3695075426,0.9895,-0.301,1.0342684613,4.38,0.31,4.3909566156,4.1395,-4.471,6.0930535243,0.9895,-0.301,1.0342684613,3.15,-4.17,5.2260309988
2019-08-04 16:00:00,5.4325,0.001,5.432500092,1.8625,-0.309,1.8879584874000002,3.5700000000000003,0.31,3.5834341071,4.1925,-4.479,6.1350221882,1.8625,-0.309,1.8879584874000002,2.33,-4.17,4.7767980908
2019-08-04 16:30:00,5.498,0.083,5.4986264649,3.618,-0.427,3.6431103469,1.88,0.51,1.9479476379,4.228,-4.657,6.2899628775,3.618,-0.427,3.6431103469,0.61,-4.23,4.2737571293
2019-08-04 17:00:00,5.46,0.068,5.4604234268,3.5300000000000002,-0.332,3.5455780911,1.9300000000000002,0.4,1.971014967,4.18,-4.562,6.1874262824,3.5300000000000002,-0.332,3.5455780911,0.65,-4.23,4.2796495184
2019-08-04 17:30:00,5.4515,0.043500000000000004,5.4516735504,3.7115,-0.2765,3.7217851228,1.74,0.32,1.7691806013,4.1515,-4.7465,6.3058872889,3.7115,-0.2765,3.7217851228,0.44,-4.47,4.4916032772
2019-08-04 18:00:00,5.522,0.046,5.5221915939,2.662,-0.274,2.6760642743,2.86,0.32,2.877846417,4.252,-4.814,6.422935466,2.662,-0.274,2.6760642743,1.5899999999999999,-4.54,4.8103742058000005
2019-08-04 18:30:00,5.469,0.12050000000000001,5.470327344,2.159,-0.1995,2.1681976962,3.31,0.32,3.3254323027,4.199,-4.7995,6.3770527087,2.159,-0.1995,2.1681976962,2.04,-4.6,5.0320572334
2019-08-04 19:00:00,5.5255,0.10350000000000001,5.5264692617,0.8755000000000001,-0.2165,0.9018716649,4.65,0.32,4.6609977473,4.2455,-4.8165,6.4205095202999996,0.8755000000000001,-0.2165,0.9018716649,3.37,-4.6,5.7023591609
2019-08-04 19:30:00,5.602,0.1095,5.6030700736,0.562,-0.21050000000000002,0.6001285279,5.04,0.32,5.0501485127,4.302,-4.7205,6.3867303254,0.562,-0.21050000000000002,0.6001285279,3.74,-4.51,5.8589845537
2019-08-04 20:00:00,5.552,0.125,5.5534069723,0.512,-0.195,0.5478768110000001,5.04,0.32,5.0501485127,4.382,-4.625,6.3712282175,0.512,-0.195,0.5478768110000001,3.87,-4.43,5.8823294705
2019-08-04 20:30:00,5.508,0.0805,5.5085882266,0.34800000000000003,-0.23950000000000002,0.4224502929,5.16,0.32,5.1699129586,4.2780000000000005,-4.5595,6.2522255438,0.34800000000000003,-0.23950000000000002,0.4224502929,3.93,-4.32,5.8401455461000005
2019-08-04 21:00:00,5.414,0.085,5.4146672105,0.20400000000000001,-0.23500000000000001,0.31119286620000003,5.21,0.32,5.2198180045,4.134,-4.805,6.3386103367,0.20400000000000001,-0.23500000000000001,0.31119286620000003,3.93,-4.57,6.0274206755
2019-08-04 21:30:00,5.479,0.14200000000000002,5.4808398079,0.269,-0.178,0.3225600719,5.21,0.32,5.2198180045,4.289,-4.7780000000000005,6.4206545616,0.269,-0.178,0.3225600719,4.02,-4.6,6.1090424782
2019-08-04 22:00:00,5.423,-0.066,5.4234016078,0.213,-0.156,0.2640170449,5.21,0.09,5.2107772933,4.143,-4.616,6.2025724502,0.213,-0.156,0.2640170449,3.93,-4.46,5.9444511942
2019-08-04 22:30:00,5.3365,-0.29150000000000004,5.3444554914,0.29650000000000004,-0.1715,0.3425266413,5.04,-0.12,5.041428369,4.1065,-4.3615,5.9904945121,0.29650000000000004,-0.1715,0.3425266413,3.81,-4.19,5.6632322926
2019-08-04 23:00:00,5.2945,-0.002,5.2945003778,0.5445,-0.192,0.5773597232000001,4.75,0.19,4.7537984812000005,4.1045,-4.742,6.2716412724,0.5445,-0.192,0.5773597232000001,3.56,-4.55,5.7772052067
2019-08-04 23:30:00,5.088,0.10300000000000001,5.0890424443,0.338,-0.197,0.39121988700000004,4.75,0.30000000000000004,4.7594642556,3.818,-4.797,6.1309324739,0.338,-0.197,0.39121988700000004,3.48,-4.6,5.7680499304
2019-08-05 00:00:00,4.977,0.137,4.9788852166,0.367,-0.163,0.4015694211,4.61,0.30000000000000004,4.6197510755,3.737,-4.763,6.0540348529,0.367,-0.163,0.4015694211,3.37,-4.6,5.7023591609
2019-08-05 00:30:00,4.8260000000000005,-0.127,4.8276707634000005,0.516,-0.187,0.5488396852,4.31,0.06,4.3104176132,3.5060000000000002,-4.497,5.7021965066,0.516,-0.187,0.5488396852,2.99,-4.31,5.2455886228
2019-08-05 01:00:00,4.806,-0.3335,4.8175572908,0.5760000000000001,-0.20350000000000001,0.6108913570000001,4.23,-0.13,4.2319971645,3.566,-4.5135000000000005,5.7522202887,0.5760000000000001,-0.20350000000000001,0.6108913570000001,2.99,-4.31,5.2455886228
2019-08-05 01:30:00,4.645,0.005,4.6450026911,0.735,-0.17500000000000002,0.7555461601,3.91,0.18,3.9141410297,3.415,-4.775,5.8705067924000005,0.735,-0.17500000000000002,0.7555461601,2.68,-4.6,5.3237580711
2019-08-05 02:00:00,4.5745000000000005,-0.14450000000000002,4.5767816749,0.6945,-0.1645,0.7137159799,3.88,0.02,3.880051546,3.3345000000000002,-4.7645,5.815440697,0.6945,-0.1645,0.7137159799,2.64,-4.6,5.3037345333
2019-08-05 02:30:00,4.6205,-0.1285,4.6222865013,0.7405,-0.17850000000000002,0.7617102467,3.88,0.05,3.8803221516,3.3005,-4.7785,5.8075263667,0.7405,-0.17850000000000002,0.7617102467,2.56,-4.6,5.2643708076
2019-08-05 03:00:00,4.5665,-0.1675,4.5695709317,0.7265,-0.1675,0.7455591861,3.84,0.0,3.84,3.2865,-4.7675,5.7905214359,0.7265,-0.1675,0.7455591861,2.56,-4.6,5.2643708076
2019-08-05 03:30:00,4.5155,0.193,4.5196226889,0.9655,-0.107,0.9714109583,3.55,0.30000000000000004,3.5626535055,3.2955,-4.707,5.7459698268,0.9655,-0.107,0.9714109583,2.33,-4.6,5.1564425722
2019-08-05 04:00:00,4.609,0.1685,4.6120790594,1.239,-0.1315,1.2459587674,3.37,0.30000000000000004,3.3833267652,3.359,-4.7315000000000005,5.8025833256,1.239,-0.1315,1.2459587674,2.12,-4.6,5.0650172754
2019-08-05 04:30:00,4.656,0.1955,4.6601026008,1.6360000000000001,-0.10450000000000001,1.6393340874,3.02,0.30000000000000004,3.0348640826,3.406,-4.7045,5.8080251592,1.6360000000000001,-0.10450000000000001,1.6393340874,1.77,-4.6,4.9287828112
2019-08-05 05:00:00,4.7265,0.17500000000000002,4.7297386027,1.7565,-0.125,1.7609421484,2.9699999999999998,0.30000000000000004,2.9851130632,3.4665,-4.495,5.6764114765,1.7565,-0.125,1.7609421484,1.71,-4.37,4.6926538334
2019-08-05 05:30:00,5.211,0.07150000000000001,5.2114905018,1.231,-0.1085,1.2357723294,3.98,0.18,3.9840682725,3.931,-4.3985,5.8991154634,1.231,-0.1085,1.2357723294,2.7,-4.29,5.0689347993
2019-08-05 06:00:00,5.2455,0.11800000000000001,5.246827065,1.4255,-0.232,1.4442556041,3.8200000000000003,0.35000000000000003,3.8360005214,3.9955,-4.382,5.9300880474,1.4255,-0.232,1.4442556041,2.5700000000000003,-4.15,4.8813317855000005
2019-08-05 06:30:00,5.868,0.403,5.8818222516,1.038,-0.317,1.0853262182,4.83,0.72,4.8833697382,4.668,-4.177,6.2639885856,1.038,-0.317,1.0853262182,3.63,-3.86,5.298726262
2019-08-05 07:00:00,6.525,0.72,6.5646039484,0.635,-0.30000000000000004,0.7022997935,5.89,1.02,5.9776667689,5.315,-4.02,6.6640546967,0.635,-0.30000000000000004,0.7022997935,4.68,-3.7199999999999998,5.9783609794
2019-08-05 07:30:00,7.1745,1.254,7.2832661801,0.7045,-0.306,0.7680860954000001,6.47,1.56,6.6554113321,5.9045000000000005,-4.026,7.1464534036,0.7045,-0.306,0.7680860954000001,5.2,-3.7199999999999998,6.3936218218
2019-08-05 08:00:00,7.626,0.9795,7.6886472315,1.076,-0.36050000000000004,1.1347846712,6.55,1.34,6.6856637666,6.366,-3.7505,7.3886538862,1.076,-0.36050000000000004,1.1347846712,5.29,-3.39,6.2830088334
2019-08-05 08:30:00,7.918,0.9635,7.976406224,1.488,-0.3765,1.5348929116,6.43,1.34,6.5681428121,6.7780000000000005,-3.6465,7.6966386332,1.488,-0.3765,1.5348929116,5.29,-3.27,6.2190835338
2019-08-05 09:00:00,7.9985,0.9545,8.0552512375,1.9785,-0.3855,2.0157064518,6.02,1.34,6.1673332973,6.7985,-3.6555,7.7189560499,1.9785,-0.3855,2.0157064518,4.82,-3.27,5.8245429005
2019-08-05 09:30:00,8.1425,1.159,8.2245721621,2.5025,-0.421,2.5376657089,5.64,1.58,5.8571324042,6.9425,-3.551,7.7979425011,2.5025,-0.421,2.5376657089,4.44,-3.13,5.432356763
2019-08-05 10:00:00,8.4295,1.222,8.517614352,2.5095,-0.418,2.5440743405,5.92,1.6400000000000001,6.1429634542,7.2495,-3.318,7.9727269018,2.5095,-0.418,2.5440743405,4.74,-2.9,5.5567616469
2019-08-05 10:30:00,8.6795,1.2315,8.7664310013,2.1195,-0.40850000000000003,2.1585070072,6.5600000000000005,1.6400000000000001,6.761893226,7.4995,-3.2585,8.1768161591,2.1195,-0.40850000000000003,2.1585070072,5.38,-2.85,6.0882591929
