Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-08-05 11:00:00,8.4955,1.302,8.594691632,2.7555,-0.468,2.7949605096,5.74,1.77,6.0067045874,7.2955,-3.278,7.99810004,2.7555,-0.468,2.7949605096,4.54,-2.81,5.3392602484000005
2019-08-05 11:30:00,8.575,1.192,8.6574528009,2.215,-0.448,2.2598515438,6.36,1.6400000000000001,6.5680438488,7.405,-3.258,8.0900302224,2.215,-0.448,2.2598515438,5.19,-2.81,5.9018810561
2019-08-05 12:00:00,8.8315,2.001,9.0553516359,4.7315000000000005,-0.679,4.7799720972,4.1,2.68,4.8982037524,7.4715,-4.029,8.4885895913,4.7315000000000005,-0.679,4.7799720972,2.74,-3.35,4.3278285548
2019-08-05 12:30:00,8.9545,2.327,9.2519186794,5.0545,-0.633,5.0939826511,3.9,2.96,4.8960800647,7.5545,-4.163,8.6256037035,5.0545,-0.633,5.0939826511,2.5,-3.5300000000000002,4.3256097836
2019-08-05 13:00:00,8.911,2.356,9.2171935534,4.831,-0.604,4.8686114037,4.08,2.96,5.0406348806,7.511,-4.234,8.6221735659,4.831,-0.604,4.8686114037,2.68,-3.63,4.512128101
2019-08-05 13:30:00,8.8235,2.463,9.1608144425,4.2635,-0.497,4.2923701203,4.5600000000000005,2.96,5.4364694426,7.4235,-4.127,8.4935552774,4.2635,-0.497,4.2923701203,3.16,-3.63,4.8127435003
2019-08-05 14:00:00,8.7345,2.489,9.082214006,4.4245,-0.47100000000000003,4.4494989887,4.31,2.96,5.2285466432,7.3245000000000005,-4.101,8.3944327533,4.4245,-0.47100000000000003,4.4494989887,2.9,-3.63,4.6461704661
2019-08-05 14:30:00,9.054,2.5345,9.4020532997,3.304,-0.42550000000000004,3.3312859754,5.75,2.96,6.4671554798,7.644,-4.1055,8.6767428365,3.304,-0.42550000000000004,3.3312859754,4.34,-3.68,5.6901669571
2019-08-05 15:00:00,8.8495,2.487,9.1923239309,3.3595,-0.47300000000000003,3.3926345589,5.49,2.96,6.2371227341,7.4395,-4.093,8.4911017689,3.3595,-0.47300000000000003,3.3926345589,4.08,-3.62,5.4544293927
2019-08-05 15:30:00,8.7645,2.5855,9.1379029597,3.4045,-0.3745,3.4250358392,5.36,2.96,6.1230057978,7.3645,-4.0845,8.4213419655,3.4045,-0.3745,3.4250358392,3.96,-3.71,5.426389223
2019-08-05 16:00:00,8.69,2.2205,8.9692095666,3.83,-0.4395,3.8551342713,4.86,2.66,5.5403249002,7.29,-4.2295,8.4280941054,3.83,-0.4395,3.8551342713,3.46,-3.79,5.1318320315
2019-08-05 16:30:00,8.504,2.023,8.7413125445,3.914,-0.517,3.9479975937000003,4.59,2.54,5.2459222259,7.134,-4.607,8.4922555897,3.914,-0.517,3.9479975937000003,3.22,-4.09,5.2054298574
2019-08-05 17:00:00,8.9015,2.0885,9.1432234196,2.9615,-0.4515,2.9957193627,5.94,2.54,6.4602786318,7.5215,-4.4415,8.7349805094,2.9615,-0.4515,2.9957193627,4.5600000000000005,-3.99,6.0591831133
2019-08-05 17:30:00,8.505,1.472,8.6314430427,2.9450000000000003,-0.418,2.9745165994000002,5.5600000000000005,1.8900000000000001,5.8724526392000005,7.245,-4.008,8.2797396698,2.9450000000000003,-0.418,2.9745165994000002,4.3,-3.59,5.6016158383
2019-08-05 18:00:00,8.1015,0.977,8.1601979909,3.0215,-0.363,3.0432271111,5.08,1.34,5.2537605579,6.8915,-3.783,7.861543185,3.0215,-0.363,3.0432271111,3.87,-3.42,5.1646200247
2019-08-05 18:30:00,8.237,0.7805000000000001,8.2738956514,2.237,-0.40950000000000003,2.274172212,6.0,1.19,6.1168701147,7.037,-3.9195,8.054927017,2.237,-0.40950000000000003,2.274172212,4.8,-3.51,5.9464359073
2019-08-05 19:00:00,8.193,0.7785000000000001,8.2299034776,2.673,-0.41150000000000003,2.7044890922,5.52,1.19,5.6468132606,6.983,-3.9215,8.0087733923,2.673,-0.41150000000000003,2.7044890922,4.31,-3.51,5.5584350316
2019-08-05 19:30:00,8.2875,1.239,8.3796048385,2.2675,-0.381,2.2992862479,6.02,1.62,6.2341639375,7.0175,-4.091,8.1229050992,2.2675,-0.381,2.2992862479,4.75,-3.71,6.0271552162
2019-08-05 20:00:00,8.3905,1.767,8.5745425097,1.7605,-0.333,1.7917168443,6.63,2.1,6.9546315503,7.0005,-4.533,8.3399693794,1.7605,-0.333,1.7917168443,5.24,-4.2,6.7154746668000005
2019-08-05 20:30:00,8.2865,1.756,8.470514639,1.5265,-0.34400000000000003,1.5647805757,6.76,2.1,7.0786721919,6.9065,-4.594,8.2948525153,1.5265,-0.34400000000000003,1.5647805757,5.38,-4.25,6.8561578162
2019-08-05 21:00:00,8.245,1.799,8.4389825216,0.895,-0.301,0.9442594982,7.35,2.1,7.6441153837,6.855,-4.591,8.2503518713,0.895,-0.301,0.9442594982,5.96,-4.29,7.3434120135
2019-08-05 21:30:00,8.217,1.8305,8.4184214227,0.977,-0.2695,1.0134886531,7.24,2.1,7.5384083201,6.8469999999999995,-4.6695,8.2876799679,0.977,-0.2695,1.0134886531,5.87,-4.4,7.3360002726
2019-08-05 22:00:00,8.011,1.4255,8.1368403727,1.311,-0.2545,1.3354741667,6.7,1.6800000000000002,6.9074163042,6.751,-4.4545,8.0881747787,1.311,-0.2545,1.3354741667,5.44,-4.2,6.8726705144
2019-08-05 22:30:00,7.397,0.591,7.4205720804,1.077,-0.209,1.0970916097,6.32,0.8,6.3704316965,6.207,-3.959,7.362100923,1.077,-0.209,1.0970916097,5.13,-3.75,6.3544787355
2019-08-05 23:00:00,7.017,0.5675,7.0399108837,0.897,-0.2325,0.9266419211,6.12,0.8,6.1720661046,5.877,-4.1725,7.2075575093,0.897,-0.2325,0.9266419211,4.98,-3.94,6.3501181091
2019-08-05 23:30:00,6.9625,0.6755,6.99519167,0.8825000000000001,-0.2545,0.9184642073,6.08,0.93,6.1507154055,5.7925,-4.2845,7.2048592283,0.8825000000000001,-0.2545,0.9184642073,4.91,-4.03,6.3520862715
2019-08-06 00:00:00,6.489,0.742,6.5312850956,0.869,-0.248,0.903695192,5.62,0.99,5.7065313457,5.209,-4.218,6.7026267239,0.869,-0.248,0.903695192,4.34,-3.9699999999999998,5.8818789515
2019-08-06 00:30:00,6.38,1.421,6.5363323814,1.2,-0.219,1.2198200687,5.18,1.6400000000000001,5.4334151323,4.95,-4.789,6.8874538837,1.2,-0.219,1.2198200687,3.75,-4.57,5.9116326002
2019-08-06 01:00:00,6.359,1.4315,6.5181341847,1.609,-0.20850000000000002,1.6224528499000002,4.75,1.6400000000000001,5.025146764,4.979,-4.8285,6.9357662338,1.609,-0.20850000000000002,1.6224528499000002,3.37,-4.62,5.7185050494
2019-08-06 01:30:00,6.3185,1.5235,6.4995764862,1.2985,-0.24650000000000002,1.3216900166,5.02,1.77,5.3229033431,4.9285,-4.8665,6.9262496706,1.2985,-0.24650000000000002,1.3216900166,3.63,-4.62,5.8754829589
2019-08-06 02:00:00,6.0865,1.5425,6.2789161883,1.3365,-0.2275,1.3557243451,4.75,1.77,5.0690630298,4.7265,-4.8475,6.7703809716,1.3365,-0.2275,1.3557243451,3.39,-4.62,5.7303141275
2019-08-06 02:30:00,6.083,1.0215,6.16817244,1.333,-0.23850000000000002,1.3541681026,4.75,1.26,4.9142751246,4.793,-4.7185,6.7258524553,1.333,-0.23850000000000002,1.3541681026,3.46,-4.48,5.6605653428
2019-08-06 03:00:00,6.1715,0.507,6.1922904688,1.2515,-0.243,1.2748730329,4.92,0.75,4.9768363445,4.9715,-4.053,6.4142514177,1.2515,-0.243,1.2748730329,3.7199999999999998,-3.81,5.3248943651000005
2019-08-06 03:30:00,6.3485,0.502,6.3683165946999996,1.4285,-0.248,1.4498676664,4.92,0.75,4.9768363445,5.1485,-4.058,6.5554874914,1.4285,-0.248,1.4498676664,3.7199999999999998,-3.81,5.3248943651000005
2019-08-06 04:00:00,6.3315,0.5465,6.35504166,1.3215,-0.2535,1.3455944783,5.01,0.8,5.0734702128,5.1115,-3.9635,6.4681345456,1.3215,-0.2535,1.3455944783,3.79,-3.71,5.3036025492
2019-08-06 04:30:00,5.918,0.41200000000000003,5.9323239965,1.328,-0.338,1.3703386443,4.59,0.75,4.6508708862,4.718,-4.338,6.4091940211,1.328,-0.338,1.3703386443,3.39,-4.0,5.2432909513
2019-08-06 05:00:00,6.098,0.504,6.1187923645,0.9580000000000001,-0.28600000000000003,0.9997799758,5.14,0.79,5.2003557571,4.888,-3.996,6.3135219965000005,0.9580000000000001,-0.28600000000000003,0.9997799758,3.93,-3.71,5.4045351326
2019-08-06 05:30:00,6.4255,0.655,6.4587982822,1.2855,-0.255,1.3105476909,5.14,0.91,5.2199329498,5.1755,-3.965,6.519741195,1.2855,-0.255,1.3105476909,3.89,-3.71,5.3755185796
2019-08-06 06:00:00,6.3535,0.418,6.3672353695,1.2135,-0.332,1.2580962801,5.14,0.75,5.1944297088,5.1535,-4.042,6.5495287044,1.2135,-0.332,1.2580962801,3.94,-3.71,5.4118111571
2019-08-06 06:30:00,6.8665,1.271,6.9831413597,1.6665,-0.40900000000000003,1.7159554918,5.2,1.6800000000000002,5.4646500345,5.6065000000000005,-4.539,7.2135541344,1.6665,-0.40900000000000003,1.7159554918,3.94,-4.13,5.707933076
2019-08-06 07:00:00,7.393,0.81,7.4372406846,2.453,-0.41000000000000003,2.4870281462,4.94,1.22,5.0884182218,6.213,-3.85,7.3091633584,2.453,-0.41000000000000003,2.4870281462,3.76,-3.44,5.0961946588
2019-08-06 07:30:00,7.853,1.3515000000000001,7.968447857,2.083,-0.3685,2.1153442391,5.77,1.72,6.0209052476,6.603,-3.8485,7.6426802399,2.083,-0.3685,2.1153442391,4.52,-3.48,5.7044543999
2019-08-06 08:00:00,8.505,2.182,8.7804412759,1.885,-0.358,1.9186946083,6.62,2.54,7.0905571008,7.155,-4.078,8.2355393873,1.885,-0.358,1.9186946083,5.27,-3.7199999999999998,6.4506821345
2019-08-06 08:30:00,8.7055,2.1175,8.9593267883,2.2055,-0.28250000000000003,2.2235189453,6.5,2.4,6.9289248805,7.3555,-3.8525,8.3033208116,2.2055,-0.28250000000000003,2.2235189453,5.15,-3.5700000000000003,6.2663705604
2019-08-06 09:00:00,8.746,1.3719999999999999,8.852959957,1.776,-0.358,1.8117229369,6.97,1.73,7.1814900961,7.606,-3.178,8.2432348019,1.776,-0.358,1.8117229369,5.83,-2.8200000000000003,6.4762103116
2019-08-06 09:30:00,9.252,2.4795,9.5784875763,1.6320000000000001,-0.3405,1.6671425404,7.62,2.8200000000000003,8.1250723074,7.902,-3.5805,8.6753434658,1.6320000000000001,-0.3405,1.6671425404,6.27,-3.24,7.0576554181
2019-08-06 10:00:00,9.3555,2.6505,9.7237097087,1.3855,-0.3295,1.4241420224,7.97,2.98,8.508895345500001,7.9755,-3.5695,8.7378447285,1.3855,-0.3295,1.4241420224,6.59,-3.24,7.3434120135
2019-08-06 10:30:00,9.3825,2.565,9.7267945002,1.7225000000000001,-0.365,1.7607473555,7.66,2.93,8.2012499047,8.0125,-3.645,8.8026235436,1.7225000000000001,-0.365,1.7607473555,6.29,-3.2800000000000002,7.0938353519
2019-08-06 11:00:00,9.192,2.5665,9.5435730337,2.162,-0.3635,2.1923449204,7.03,2.93,7.616153885,7.822,-3.6435,8.6289498927,2.162,-0.3635,2.1923449204,5.66,-3.2800000000000002,6.5417123141
2019-08-06 11:30:00,9.035,2.182,9.2947484635,2.515,-0.368,2.541780675,6.52,2.55,7.0009213679,7.675,-4.018,8.6631373647,2.515,-0.368,2.541780675,5.16,-3.65,6.3204509333
2019-08-06 12:00:00,9.193,2.4465,9.512970684799999,3.083,-0.35350000000000004,3.1032001627,6.11,2.8,6.7210192679,7.793,-3.7535,8.6498330186,3.083,-0.35350000000000004,3.1032001627,4.71,-3.4,5.808967206
2019-08-06 12:30:00,9.2555,2.4675000000000002,9.5787700933,4.2555,-0.3325,4.2684700421,5.0,2.8,5.7306195128,7.8455,-3.7325,8.6881198484,4.2555,-0.3325,4.2684700421,3.59,-3.4,4.9445019972
2019-08-06 13:00:00,9.1575,2.4865,9.4890720568,5.8975,-0.4535,5.9149106925,3.26,2.94,4.3898974931,7.7375,-3.7135,8.582481488500001,5.8975,-0.4535,5.9149106925,1.8399999999999999,-3.26,3.7434208954
2019-08-06 13:30:00,9.061,2.5700000000000003,9.418419241,4.081,-0.30000000000000004,4.0920118524,4.98,2.87,5.7478082779,7.671,-3.84,8.5784521331,4.081,-0.30000000000000004,4.0920118524,3.59,-3.54,5.0417953152
2019-08-06 14:00:00,8.9975,2.4585,9.3273376963,4.3775,-0.3715,4.3932355389,4.62,2.83,5.4178685846,7.6275,-4.0815,8.6508611421,4.3775,-0.3715,4.3932355389,3.25,-3.71,4.9322003203
2019-08-06 14:30:00,8.8635,2.618,9.2420536814,5.2535,-0.482,5.2755650171,3.61,3.1,4.7583715702,7.4635,-3.912,8.4265993289,5.2535,-0.482,5.2755650171,2.21,-3.43,4.080318615
2019-08-06 15:00:00,8.8385,2.7615,9.2598576933,6.6385000000000005,-0.5185000000000001,6.6587179322,2.2,3.2800000000000002,3.9494809786,7.4285,-3.7685,8.3297181525,6.6385000000000005,-0.5185000000000001,6.6587179322,0.79,-3.25,3.344637499
2019-08-06 15:30:00,8.6835,2.4775,9.0300154208,5.6635,-0.4625,5.6823532537,3.02,2.94,4.2147360534,7.2935,-3.9425,8.290865365,5.6635,-0.4625,5.6823532537,1.63,-3.48,3.8428244821
2019-08-06 16:00:00,8.704,2.2545,8.9912394168,4.364,-0.3855,4.3809937514,4.34,2.64,5.0798818884,7.324,-4.1155,8.4010901822,4.364,-0.3855,4.3809937514,2.96,-3.73,4.7617748792
2019-08-06 16:30:00,8.449,2.2315,8.7387180553,3.739,-0.2985,3.7508963262,4.71,2.5300000000000002,5.3464941784,7.079,-4.3285,8.2974787285,3.739,-0.2985,3.7508963262,3.34,-4.03,5.2341666003
2019-08-06 17:00:00,8.5595,2.2335,8.8461043686,3.5495,-0.29650000000000004,3.5618622236,5.01,2.5300000000000002,5.6125751665,7.1895,-4.2365,8.344869232,3.5495,-0.29650000000000004,3.5618622236,3.64,-3.94,5.3640656223
2019-08-06 17:30:00,8.504,2.2225,8.7896258311,3.314,-0.3075,3.3282356061,5.19,2.5300000000000002,5.7738202258,7.144,-4.4475,8.4152832543,3.314,-0.3075,3.3282356061,3.83,-4.14,5.6399024814
2019-08-06 18:00:00,8.427,1.9435,8.6482091354,2.147,-0.34650000000000003,2.1747807361,6.28,2.29,6.6844969893,7.077,-4.5565,8.4169840947,2.147,-0.34650000000000003,2.1747807361,4.93,-4.21,6.4829777109
2019-08-06 18:30:00,8.4265,1.784,8.61327802,2.8064999999999998,-0.306,2.8231327015,5.62,2.09,5.9960403601,7.0865,-4.866,8.5963037551,2.8064999999999998,-0.306,2.8231327015,4.28,-4.5600000000000005,6.2539587463
2019-08-06 19:00:00,8.0325,1.56,8.1825824927,3.1225,-0.25,3.1324920191,4.91,1.81,5.2329914963,6.7425,-4.58,8.1509328454,3.1225,-0.25,3.1324920191,3.62,-4.33,5.6438727838
2019-08-06 19:30:00,7.8295,0.6225,7.8542075666,1.7095,-0.3275,1.7405879754,6.12,0.9500000000000001,6.1932947613,6.6695,-4.0275,7.7912121329,1.7095,-0.3275,1.7405879754,4.96,-3.7,6.1880206852
2019-08-06 20:00:00,7.8595,0.7655000000000001,7.8966911108,1.0595,-0.2745,1.0944818409,6.8,1.04,6.8790697045,6.7195,-3.9745,7.8069411744,1.0595,-0.2745,1.0944818409,5.66,-3.7,6.7620706888
2019-08-06 20:30:00,7.709,0.6645,7.7375862677,0.909,-0.2755,0.9498322220000001,6.8,0.9400000000000001,6.8646631381,6.569,-4.0955,7.7411162793,0.909,-0.2755,0.9498322220000001,5.66,-3.8200000000000003,6.8284698139
2019-08-06 21:00:00,7.9285,0.9275,7.9825665359,0.8485,-0.2625,0.8881770657,7.08,1.19,7.1793105519000004,6.8285,-3.7025,7.7676842431,0.8485,-0.2625,0.8881770657,5.98,-3.44,6.8988404823
2019-08-06 21:30:00,7.894,0.9735,7.9538002395,0.914,-0.2165,0.9392913552000001,6.98,1.19,7.0807132409,6.754,-3.8965,7.7973859883,0.914,-0.2165,0.9392913552000001,5.84,-3.68,6.902753074
2019-08-06 22:00:00,7.6745,0.849,7.7213179736,0.7745000000000001,-0.211,0.8027273821,6.9,1.06,6.9809454947,6.5245,-3.891,7.5966427618,0.7745000000000001,-0.211,0.8027273821,5.75,-3.68,6.8267781566
2019-08-06 22:30:00,7.4905,0.879,7.541898385,0.7205,-0.231,0.7566249071000001,6.77,1.11,6.8603935747,6.4105,-3.971,7.5407792203,0.7205,-0.231,0.7566249071000001,5.69,-3.74,6.8090895133
2019-08-06 23:00:00,7.218,1.0035,7.2874231557,0.578,-0.2165,0.6172165341,6.64,1.22,6.7511480505,6.108,-3.9565,7.2774690827,0.578,-0.2165,0.6172165341,5.53,-3.74,6.6759643498
2019-08-06 23:30:00,7.2955,1.5335,7.4549273974,0.7055,-0.20650000000000002,0.7351003333,6.59,1.74,6.8158418409,5.9555,-4.1665,7.2682668154,0.7055,-0.20650000000000002,0.7351003333,5.25,-3.96,6.576024635
2019-08-07 00:00:00,6.91,1.8085,7.142742628,0.62,-0.2215,0.6583785006,6.29,2.03,6.6094629131,5.5600000000000005,-4.8015,7.3462917346,0.62,-0.2215,0.6583785006,4.94,-4.58,6.7364679172
2019-08-07 00:30:00,6.546,1.476,6.7103421671,0.616,-0.224,0.655463195,5.93,1.7000000000000002,6.1688653738,5.136,-4.534,6.8509599327,0.616,-0.224,0.655463195,4.52,-4.31,6.2455183932
2019-08-07 01:00:00,6.362,1.4355,6.5219402213,0.502,-0.20450000000000002,0.5420555783000001,5.86,1.6400000000000001,6.0851622821,4.952,-4.3945,6.6207200704,0.502,-0.20450000000000002,0.5420555783000001,4.45,-4.19,6.1121681914
2019-08-07 01:30:00,6.4505,1.4475,6.6109157081,0.6605000000000001,-0.1925,0.6879800142,5.79,1.6400000000000001,6.0177819834,5.0705,-4.3825,6.701960646,0.6605000000000001,-0.1925,0.6879800142,4.41,-4.19,6.0831077584
2019-08-07 02:00:00,6.236,1.475,6.4080668692,0.636,-0.165,0.6570547922000001,5.6,1.6400000000000001,5.8352035097,4.846,-4.515,6.6233632695,0.636,-0.165,0.6570547922000001,4.21,-4.35,6.053643531
2019-08-07 02:30:00,5.8735,1.4835,6.0579513451,0.8435,-0.1565,0.8578953899,5.03,1.6400000000000001,5.2906048804,4.5035,-4.7565,6.5502522470999995,0.8435,-0.1565,0.8578953899,3.66,-4.6,5.8784011432
2019-08-07 03:00:00,5.5995,1.5775000000000001,5.8174656424,1.2295,-0.0625,1.2310875274,4.37,1.6400000000000001,4.6676010969,4.2295,-4.6625,6.2950438045,1.2295,-0.0625,1.2310875274,3.0,-4.6,5.4918120871
2019-08-07 03:30:00,5.9205000000000005,1.581,6.1279589791,1.1905000000000001,-0.059000000000000004,1.1919610942,4.73,1.6400000000000001,5.0062460986,4.5405,-4.559,6.4343314532,1.1905000000000001,-0.059000000000000004,1.1919610942,3.35,-4.5,5.6100356505
2019-08-07 04:00:00,5.8775,1.5955,6.0902074267,1.2375,-0.044500000000000005,1.2382998425,4.64,1.6400000000000001,4.9213006411,4.5075,-4.5445,6.4007840535,1.2375,-0.044500000000000005,1.2382998425,3.27,-4.5,5.562634268
2019-08-07 04:30:00,5.8375,1.5895000000000001,6.0500344214,1.1075,-0.0505,1.1086507566,4.73,1.6400000000000001,5.0062460986,4.4575,-4.5504999999999995,6.3699573389,1.1075,-0.0505,1.1086507566,3.35,-4.5,5.6100356505
2019-08-07 05:00:00,5.9405,1.5565,6.1410286191,0.5605,-0.0835,0.5666855389000001,5.38,1.6400000000000001,5.6244110803,4.5605,-4.4135,6.3464275384,0.5605,-0.0835,0.5666855389000001,4.0,-4.33,5.8948197598
2019-08-07 05:30:00,6.0965,1.553,6.2911939447,0.5065000000000001,-0.08700000000000001,0.5139175518,5.59,1.6400000000000001,5.8256072645,4.6965,-4.347,6.3994938276,0.5065000000000001,-0.08700000000000001,0.5139175518,4.19,-4.26,5.9752573166000005
2019-08-07 06:00:00,6.3115,1.5415,6.4970188933,0.3915,-0.2285,0.45330398190000004,5.92,1.77,6.1789400386,4.9615,-4.3885,6.6238519383,0.3915,-0.2285,0.45330398190000004,4.57,-4.16,6.1798462764
2019-08-07 06:30:00,6.9325,1.807,7.1641332518,0.49250000000000005,-0.28300000000000003,0.5680187057,6.44,2.09,6.770649895,5.5925,-4.443,7.1425699332,0.49250000000000005,-0.28300000000000003,0.5680187057,5.1,-4.16,6.5814588049000005
2019-08-07 07:00:00,7.2475,1.861,7.4826183419,0.5075000000000001,-0.279,0.5791349152,6.74,2.14,7.0715769104,5.9275,-4.439,7.4054018966,0.5075000000000001,-0.279,0.5791349152,5.42,-4.16,6.8324227036
2019-08-07 07:30:00,7.742,2.165,8.0390166687,0.712,-0.275,0.7632620782,7.03,2.44,7.4414044373,6.362,-3.975,7.5017110715,0.712,-0.275,0.7632620782,5.65,-3.7,6.7537026882
2019-08-07 08:00:00,8.346,1.828,8.5438457383,0.516,-0.272,0.5833009515,7.83,2.1,8.1067194351,7.096,-3.102,7.7443928103,0.516,-0.272,0.5833009515,6.58,-2.83,7.1627718099
2019-08-07 08:30:00,8.5405,1.9420000000000002,8.7585103899,0.9005000000000001,-0.278,0.9424352763,7.64,2.22,7.9560040221,7.3205,-3.078,7.941272206,0.9005000000000001,-0.278,0.9424352763,6.42,-2.8,7.0040274129
2019-08-07 09:00:00,8.711500000000001,2.5805,9.0856597174,1.5314999999999999,-0.2995,1.5605103331999999,7.18,2.88,7.7360713544,7.3515,-3.6095,8.1898133373,1.5314999999999999,-0.2995,1.5605103331999999,5.82,-3.31,6.6954088747
2019-08-07 09:30:00,8.8355,2.5869999999999997,9.2064449844,1.5554999999999999,-0.293,1.5828547786,7.28,2.88,7.8289718354,7.4755,-3.6029999999999998,8.298476321,1.5554999999999999,-0.293,1.5828547786,5.92,-3.31,6.7825142831
2019-08-07 10:00:00,8.89,2.4755000000000003,9.2282284459,2.7800000000000002,-0.4045,2.809273972,6.11,2.88,6.7547390771,7.52,-3.7145,8.3873661092,2.7800000000000002,-0.4045,2.809273972,4.74,-3.31,5.7813233779
2019-08-07 10:30:00,8.7385,2.2305,9.018675762,2.7685,-0.3995,2.7971758078,5.97,2.63,6.5236339566,7.3885,-4.0495,8.4254603732,2.7685,-0.3995,2.7971758078,4.62,-3.65,5.8878603924
2019-08-07 11:00:00,8.916,2.4385,9.243448396,1.986,-0.35150000000000003,2.0168659475,6.93,2.79,7.470542149,7.526,-3.7315,8.4002838196,1.986,-0.35150000000000003,2.0168659475,5.54,-3.38,6.4896841217
2019-08-07 11:30:00,8.8095,2.1615,9.0707977874,2.5495,-0.3685,2.5759934977,6.26,2.5300000000000002,6.7519256512,7.4495000000000005,-4.0785,8.4928918809,2.5495,-0.3685,2.5759934977,4.9,-3.71,6.146063781
2019-08-07 12:00:00,8.943,2.42,9.2646451092,2.883,-0.39,2.9092591841,6.06,2.81,6.6797979011,7.563,-3.71,8.4239580365,2.883,-0.39,2.9092591841,4.68,-3.32,5.7380135936
2019-08-07 12:30:00,8.9435,2.425,9.2664349806,2.8835,-0.385,2.9090887319,6.06,2.81,6.6797979011,7.5635,-3.705,8.4222061985,2.8835,-0.385,2.9090887319,4.68,-3.32,5.7380135936
2019-08-07 13:00:00,9.091,2.0045,9.3093663184,3.991,-0.4355,4.0146906792,5.1,2.44,5.6536359982,7.801,-3.1755,8.4225531313,3.991,-0.4355,4.0146906792,3.81,-2.74,4.6929415083
2019-08-07 13:30:00,9.201,1.5394999999999999,9.3289046115,4.291,-0.5005000000000001,4.3200904215,4.91,2.04,5.3169258035,8.011,-2.8805,8.5131311073,4.291,-0.5005000000000001,4.3200904215,3.7199999999999998,-2.38,4.4161974594
2019-08-07 14:00:00,8.7255,1.4115,8.8389299409,4.2255,-0.4985,4.254803462,4.5,1.9100000000000001,4.8885682976,7.5255,-3.0585,8.1232735089,4.2255,-0.4985,4.254803462,3.3,-2.56,4.1765536032
2019-08-07 14:30:00,9.0035,1.5314999999999999,9.132825658,5.2235,-0.5485,5.2522190072,3.7800000000000002,2.08,4.3144872233000005,7.7735,-2.9385,8.3103600704,5.2235,-0.5485,5.2522190072,2.55,-2.39,3.4949391983
2019-08-07 15:00:00,8.957,1.6905000000000001,9.1151324318,4.897,-0.3895,4.9124656996,4.06,2.08,4.5617978912,7.727,-2.7795,8.2117080592,4.897,-0.3895,4.9124656996,2.83,-2.39,3.7041868203
2019-08-07 15:30:00,8.928,1.4325,9.0421922259,3.988,-0.41750000000000004,4.0097942902,4.94,1.85,5.2750450235,7.708,-3.0075,8.2739543297,3.988,-0.41750000000000004,4.0097942902,3.7199999999999998,-2.59,4.5328247264
2019-08-07 16:00:00,8.7565,1.2075,8.83936358,4.1865,-0.48250000000000004,4.2142126785,4.57,1.69,4.8724737044,7.5565,-3.3025,8.2466477129,4.1865,-0.48250000000000004,4.2142126785,3.37,-2.8200000000000003,4.3942348594
2019-08-07 16:30:00,8.627,1.3415,8.7306787394,4.437,-0.5785,4.4745537487,4.19,1.92,4.6089586676,7.437,-3.5085,8.2230493888,4.437,-0.5785,4.4745537487,3.0,-2.93,4.1934353459
2019-08-07 17:00:00,8.541,1.168,8.6204933154,3.451,-0.47200000000000003,3.4831286224,5.09,1.6400000000000001,5.3476817407,7.401,-3.692,8.2707717294,3.451,-0.47200000000000003,3.4831286224,3.95,-3.22,5.096165225
2019-08-07 17:30:00,8.3335,1.1965,8.4189568534,2.9835000000000003,-0.4435,3.0162832261,5.35,1.6400000000000001,5.5957215799,7.2235,-3.9135,8.2154996501,2.9835000000000003,-0.4435,3.0162832261,4.24,-3.47,5.478914126
2019-08-07 18:00:00,8.1615,1.219,8.2520326738,2.6615,-0.421,2.6945914811,5.5,1.6400000000000001,5.7393030936,7.0515,-4.131,8.1724423063,2.6615,-0.421,2.6945914811,4.39,-3.71,5.7477125885
2019-08-07 18:30:00,8.1515,1.038,8.2173229369,2.1915,-0.382,2.2245440544,5.96,1.42,6.1268262583,7.0015,-4.092,8.1095910039,2.1915,-0.382,2.2245440544,4.8100000000000005,-3.71,6.0745534815
2019-08-07 19:00:00,7.9190000000000005,0.8190000000000001,7.9612387227,1.889,-0.371,1.9250875305,6.03,1.19,6.1462996998,6.839,-4.211,8.0314657442,1.889,-0.371,1.9250875305,4.95,-3.84,6.2648304047
2019-08-07 19:30:00,7.8615,0.8180000000000001,7.9039424498,1.4315,-0.372,1.4790457228,6.43,1.19,6.5391895522,6.7815,-4.212,7.9830875136,1.4315,-0.372,1.4790457228,5.35,-3.84,6.5854460745
2019-08-07 20:00:00,7.833,0.9015000000000001,7.8847061613000005,0.993,-0.3385,1.0491097416,6.84,1.24,6.9514890491,6.743,-4.2385,7.9644793458,0.993,-0.3385,1.0491097416,5.75,-3.9,6.9478413914
2019-08-07 20:30:00,7.5885,0.914,7.6433453572,0.6085,-0.326,0.6903247424000001,6.98,1.24,7.0892876934,6.4785,-4.226,7.7349879282,0.6085,-0.326,0.6903247424000001,5.87,-3.9,7.047474725
2019-08-07 21:00:00,7.4755,0.911,7.5308048209,0.3655,-0.279,0.4598165395,7.11,1.19,7.2088972804,6.4255,-3.999,7.5682924924,0.3655,-0.279,0.4598165395,6.06,-3.7199999999999998,7.1106961684
2019-08-07 21:30:00,7.561,0.9695,7.6229030723,0.161,-0.2205,0.273022435,7.4,1.19,7.4950717141,6.441,-4.2205,7.7005909676,0.161,-0.2205,0.273022435,6.28,-4.0,7.4456967438
2019-08-07 22:00:00,7.3945,0.8275,7.4406576658,0.1545,-0.24250000000000002,0.2875352152,7.24,1.07,7.3186405842,6.2745,-3.9925,7.4370294137,0.1545,-0.24250000000000002,0.2875352152,6.12,-3.75,7.1775274294
2019-08-07 22:30:00,7.1505,0.6935,7.1840512596,0.1405,-0.2265,0.2665379898,7.01,0.92,7.0701131533,6.0305,-4.4065,7.4688802708,0.1405,-0.2265,0.2665379898,5.89,-4.18,7.2224995673
2019-08-07 23:00:00,7.043,1.6005,7.2225652818,0.113,-0.2195,0.246879019,6.93,1.82,7.1650052338,5.6530000000000005,-4.6495,7.3194439167,0.113,-0.2195,0.246879019,5.54,-4.43,7.0934124369
2019-08-07 23:30:00,6.7425,1.5185,6.9113781911,0.0925,-0.2215,0.24003853860000002,6.65,1.74,6.8738708164,5.3625,-4.4215,6.9502567219,0.0925,-0.2215,0.24003853860000002,5.27,-4.2,6.7389094072999995
2019-08-08 00:00:00,6.2995,1.449,6.4640004061,0.1495,-0.191,0.2425515409,6.15,1.6400000000000001,6.3649116255,4.9695,-4.791,6.9028697836,0.1495,-0.191,0.2425515409,4.82,-4.6,6.6627621900000005
2019-08-08 00:30:00,5.943,0.755,5.9907657274,0.273,-0.20500000000000002,0.3414000586,5.67,0.96,5.7506956101,4.683,-4.495,6.4911874106,0.273,-0.20500000000000002,0.3414000586,4.41,-4.29,6.1524141603
2019-08-08 01:00:00,5.7825,0.557,5.8092646049,0.3025,-0.193,0.35882481800000005,5.48,0.75,5.5310848845,4.6325,-4.103,6.1882683563,0.3025,-0.193,0.35882481800000005,4.33,-3.91,5.834123756
2019-08-08 01:30:00,5.6905,0.559,5.7178904545,0.3005,-0.191,0.35606354770000004,5.39,0.75,5.4419298048,4.5105,-4.171,6.1434396921,0.3005,-0.191,0.35606354770000004,4.21,-3.98,5.7934877233
2019-08-08 02:00:00,5.539,0.5760000000000001,5.5688685565,0.229,-0.17400000000000002,0.2876056328,5.31,0.75,5.3627045416,4.439,-3.914,5.9181176906,0.229,-0.17400000000000002,0.2876056328,4.21,-3.74,5.6313142338
2019-08-08 02:30:00,5.4975,0.6045,5.5306352709,0.1075,-0.14550000000000002,0.18090467100000002,5.39,0.75,5.4419298048,4.3675,-3.8855,5.8456964085,0.1075,-0.14550000000000002,0.18090467100000002,4.26,-3.74,5.6687917584
2019-08-08 03:00:00,5.3395,0.61,5.3742311311,0.0995,-0.14,0.1717563681,5.24,0.75,5.2934015529,4.1595,-3.88,5.688219427,0.0995,-0.14,0.1717563681,4.06,-3.74,5.5200724633
2019-08-08 03:30:00,5.326,0.5700000000000001,5.3564144724,0.046,-0.18,0.1857848218,5.28,0.75,5.3330010313,4.246,-3.92,5.7788334463,0.046,-0.18,0.1857848218,4.2,-3.74,5.623842103
2019-08-08 04:00:00,5.5265,0.5895,5.5578514284,0.0165,-0.1605,0.16134590170000002,5.51,0.75,5.5608092936,4.3565000000000005,-3.9005,5.8474774476,0.0165,-0.1605,0.16134590170000002,4.34,-3.74,5.7291535151
2019-08-08 04:30:00,5.299,0.5895,5.331689343,0.029,-0.1605,0.1630988964,5.27,0.75,5.3231006002,4.249,-3.9005,5.7678333237,0.029,-0.1605,0.1630988964,4.22,-3.74,5.6387941973
2019-08-08 05:00:00,5.656,1.3635,5.8180295848,0.016,-0.17650000000000002,0.1772237287,5.64,1.54,5.8464690198,4.356,-4.6065000000000005,6.3399194198,0.016,-0.17650000000000002,0.1772237287,4.34,-4.43,6.2016530054
2019-08-08 05:30:00,5.785,1.5935000000000001,6.0004555869,0.005,-0.14650000000000002,0.1465852994,5.78,1.74,6.0362239852,4.455,-4.7365,6.5024193382,0.005,-0.14650000000000002,0.1465852994,4.45,-4.59,6.3930118098
2019-08-08 06:00:00,5.901,1.808,6.1717635243,0.021,-0.222,0.2229910312,5.88,2.03,6.2205546377,4.601,-4.582,6.4933754704,0.021,-0.222,0.2229910312,4.58,-4.36,6.3234484263
2019-08-08 06:30:00,6.4030000000000005,0.937,6.4711960255,0.093,-0.273,0.2884059639,6.31,1.21,6.424966926,5.313,-3.633,6.4363544029,0.093,-0.273,0.2884059639,5.22,-3.36,6.207898195
2019-08-08 07:00:00,6.75,0.992,6.8225042323,0.18,-0.268,0.3228374204,6.57,1.26,6.6897309363,5.5600000000000005,-3.578,6.611783723,0.18,-0.268,0.3228374204,5.38,-3.31,6.3166842568
2019-08-08 07:30:00,7.3955,1.5925,7.5650166226,0.3855,-0.2775,0.4749910525,7.01,1.87,7.2551361117,6.1955,-3.4875,7.1096326558,0.3855,-0.2775,0.4749910525,5.8100000000000005,-3.21,6.6377857754
2019-08-08 08:00:00,7.7185,1.2925,7.8259694927000005,0.7685000000000001,-0.2575,0.8104927514,6.95,1.55,7.1207443431,6.5785,-3.0675,7.2585272955,0.7685000000000001,-0.2575,0.8104927514,5.8100000000000005,-2.81,6.4538515632
2019-08-08 08:30:00,8.113,2.049,8.367745813500001,1.013,-0.251,1.0436330773,7.1,2.3,7.4632432628,6.823,-3.431,7.6370864864,1.013,-0.251,1.0436330773,5.8100000000000005,-3.18,6.6233299782
2019-08-08 09:00:00,8.4365,2.5175,8.8041091826,1.2865,-0.2625,1.3130074257,7.15,2.7800000000000002,7.671434025,7.0965,-3.5324999999999998,7.9270971042,1.2865,-0.2625,1.3130074257,5.8100000000000005,-3.27,6.6670083246
2019-08-08 09:30:00,8.73,2.6665,9.1281499906,2.17,-0.3235,2.1939809138,6.5600000000000005,2.99,7.2092787434,7.36,-3.5935,8.1904116044,2.17,-0.3235,2.1939809138,5.19,-3.27,6.1342481202
2019-08-08 10:00:00,8.7875,2.1245,9.0406668172,2.1575,-0.3055,2.1790219136,6.63,2.43,7.0612888342,7.5475,-2.9655,8.1091890162,2.1575,-0.3055,2.1790219136,5.39,-2.66,6.0106322463
2019-08-08 10:30:00,8.586,1.7645,8.7654353143,2.266,-0.3255,2.2892588866,6.32,2.09,6.656613253,7.476,-2.7255000000000003,7.9573190366,2.266,-0.3255,2.2892588866,5.21,-2.4,5.7362095499
2019-08-08 11:00:00,8.487,1.709,8.6573581421,2.607,-0.381,2.6346935306,5.88,2.09,6.2403926159,7.347,-2.821,7.8699714104,2.607,-0.381,2.6346935306,4.74,-2.44,5.3311537213
2019-08-08 11:30:00,8.417,1.5310000000000001,8.5551066621,3.717,-0.519,3.7530587525,4.7,2.05,5.1276212809,7.227,-2.959,7.8093027858,3.717,-0.519,3.7530587525,3.51,-2.44,4.2747748479
2019-08-08 12:00:00,8.6435,1.6705,8.8034460582,3.5735,-0.48950000000000005,3.6068701806,5.07,2.16,5.5109436579,7.4535,-2.7095000000000002,7.9307031529,3.5735,-0.48950000000000005,3.6068701806,3.88,-2.22,4.4702125229
2019-08-08 12:30:00,8.5335,1.609,8.6838645343,2.8635,-0.421,2.8942828559000002,5.67,2.03,6.0224413654,7.3235,-2.781,7.8337483525,2.8635,-0.421,2.8942828559000002,4.46,-2.36,5.0459092342
2019-08-08 13:00:00,8.4825,1.6505,8.6415829858,3.0625,-0.4395,3.0938756439,5.42,2.09,5.8090016354,7.2725,-2.7995,7.7927181715,3.0625,-0.4395,3.0938756439,4.21,-2.36,4.8263547321
2019-08-08 13:30:00,8.4875,1.576,8.6325796984,2.7475,-0.404,2.7770437969,5.74,1.98,6.0719025025,7.2975,-2.7640000000000002,7.8034096554,2.7475,-0.404,2.7770437969,4.55,-2.36,5.1256316684
2019-08-08 14:00:00,8.321,1.4885000000000002,8.4530866108,3.401,-0.49150000000000005,3.436331365,4.92,1.98,5.3034705618,7.101,-2.9215,7.6785000651,3.401,-0.49150000000000005,3.436331365,3.7,-2.43,4.4266127005
2019-08-08 14:30:00,8.1905,1.4645000000000001,8.3203996599,3.4905,-0.5155000000000001,3.5283608801,4.7,1.98,5.1000392155,6.9505,-2.9455,7.5488688225,3.4905,-0.5155000000000001,3.5283608801,3.46,-2.43,4.2280610213
2019-08-08 15:00:00,8.246,1.445,8.3716510319,3.376,-0.495,3.4120962765,4.87,1.94,5.2421846591,6.996,-2.975,7.6022786716,3.376,-0.495,3.4120962765,3.62,-2.48,4.3880291704
2019-08-08 15:30:00,8.29,1.3945,8.4064695473,2.23,-0.35550000000000004,2.2581585972,6.06,1.75,6.307622373,7.11,-2.9755000000000003,7.7075093415,2.23,-0.35550000000000004,2.2581585972,4.88,-2.62,5.5388446449
2019-08-08 16:00:00,8.147,1.32,8.2532423326,1.867,-0.32,1.8942251714,6.28,1.6400000000000001,6.4906086001,7.007,-3.17,7.6907053643,1.867,-0.32,1.8942251714,5.14,-2.85,5.8772527596
2019-08-08 16:30:00,7.9955,1.0175,8.0599830335,1.9355,-0.3125,1.9605653521000002,6.06,1.33,6.2042324263,6.8455,-3.5725,7.7216336678,1.9355,-0.3125,1.9605653521000002,4.91,-3.26,5.8937000263
2019-08-08 17:00:00,7.8695,1.2885,7.9742875857,1.7195,-0.35150000000000003,1.7550591158,6.15,1.6400000000000001,6.3649116255,6.7295,-3.6115,7.6373491802,1.7195,-0.35150000000000003,1.7550591158,5.01,-3.26,5.977265261
2019-08-08 17:30:00,7.9355,1.304,8.041926153,1.5354999999999999,-0.336,1.5718321316,6.4,1.6400000000000001,6.6067843918,6.8155,-3.696,7.7531578244,1.5354999999999999,-0.336,1.5718321316,5.28,-3.36,6.258434309
2019-08-08 18:00:00,7.793,1.4395,7.9248349667,1.533,-0.3205,1.5661447092,6.26,1.76,6.5027071286,6.593,-4.1805,7.8066785031,1.533,-0.3205,1.5661447092,5.06,-3.86,6.3642124415
2019-08-08 18:30:00,7.6995000000000005,0.907,7.7527381776,0.9695,-0.28300000000000003,1.009960024,6.73,1.19,6.834398291,6.4895,-3.943,7.593474781,0.9695,-0.28300000000000003,1.009960024,5.52,-3.66,6.6231412487
2019-08-08 19:00:00,7.704,0.924,7.7592133622,0.654,-0.266,0.7060254953,7.05,1.19,7.1497272675,6.494,-3.926,7.5885118436,0.654,-0.266,0.7060254953,5.84,-3.66,6.8921114326
2019-08-08 19:30:00,7.614,0.891,7.6659557134,0.794,-0.299,0.8484320833000001,6.82,1.19,6.9230412392,6.504,-3.839,7.5524788646,0.794,-0.299,0.8484320833000001,5.71,-3.54,6.7183107996
2019-08-08 20:00:00,7.84,1.7105000000000001,8.0244258517,0.88,-0.3295,0.9396649669,6.96,2.04,7.2528063534000005,6.5,-4.5195,7.9168099794,0.88,-0.3295,0.9396649669,5.62,-4.19,7.0100285306
2019-08-08 20:30:00,7.943,1.7215,8.1274111038,1.123,-0.3685,1.1819142312,6.82,2.09,7.1330568482,6.583,-4.6985,8.0877556374,1.123,-0.3685,1.1819142312,5.46,-4.33,6.9685364317000005
2019-08-08 21:00:00,7.9865,1.7945,8.1856223038,1.0565,-0.29550000000000004,1.0970471731,6.93,2.09,7.2383009056,6.6165,-4.8155,8.1833436015,1.0565,-0.29550000000000004,1.0970471731,5.5600000000000005,-4.52,7.1654727688
2019-08-08 21:30:00,7.8315,1.8115,8.0382787026,0.6815,-0.23850000000000002,0.7220280465000001,7.15,2.05,7.4380777087,6.4515,-4.8185,8.0523160954,0.6815,-0.23850000000000002,0.7220280465000001,5.77,-4.58,7.3667699842
2019-08-08 22:00:00,7.467,1.5750000000000002,7.6312983168,0.637,-0.215,0.6723049903,6.83,1.79,7.060665691,6.067,-4.875,7.7829373632,0.637,-0.215,0.6723049903,5.43,-4.66,7.1554524665
2019-08-08 22:30:00,6.913,0.801,6.9592506781,0.5730000000000001,-0.219,0.613424812,6.34,1.02,6.4215262983,5.723,-4.209,7.1041121894,0.5730000000000001,-0.219,0.613424812,5.15,-3.99,6.5147985387
2019-08-08 23:00:00,6.6975,0.48250000000000004,6.7148575934,1.1775,-0.2675,1.207502588,5.52,0.75,5.5707180866,5.4775,-4.1175,6.8525041043,1.1775,-0.2675,1.207502588,4.3,-3.85,5.7716981903
2019-08-08 23:30:00,6.4115,0.621,6.4415039587,1.8115,-0.289,1.8344081471,4.6,0.91,4.689147044,5.2215,-4.379,6.8146682421,1.8115,-0.289,1.8344081471,3.41,-4.09,5.3250539903
2019-08-09 00:00:00,6.0555,0.47500000000000003,6.0741011887,1.1155,-0.275,1.1488974062,4.94,0.75,4.99660885,4.8455,-4.085,6.3376726998,1.1155,-0.275,1.1488974062,3.73,-3.81,5.3318852201
2019-08-09 00:30:00,5.732,0.4505,5.7496760126,1.392,-0.2995,1.4238554175,4.34,0.75,4.4043274174,4.482,-4.0395,6.0337288844,1.392,-0.2995,1.4238554175,3.09,-3.74,4.8513606339
2019-08-09 01:00:00,5.742,0.422,5.757486257,1.212,-0.328,1.2555986620000001,4.53,0.75,4.5916663642,4.522,-4.128,6.1228153655,1.212,-0.328,1.2555986620000001,3.31,-3.8,5.0394543355
2019-08-09 01:30:00,5.6575,0.3745,5.6698815243,1.1275,-0.3755,1.1883839868,4.53,0.75,4.5916663642,4.4375,-4.1755,6.0931278093,1.1275,-0.3755,1.1883839868,3.31,-3.8,5.0394543355
2019-08-09 02:00:00,5.4035,0.427,5.4203451228,1.2435,-0.273,1.2731147827,4.16,0.7000000000000001,4.2184831397,4.1935,-4.383,6.0659814746,1.2435,-0.273,1.2731147827,2.95,-4.11,5.0591105938
2019-08-09 02:30:00,5.3855,0.363,5.3977198195,1.0755,-0.247,1.1034986407,4.31,0.61,4.3529530207,4.1555,-4.357,6.0209325897,1.0755,-0.247,1.1034986407,3.08,-4.11,5.1360003894
2019-08-09 03:00:00,5.46,0.6835,5.5026150374,1.54,-0.1865,1.5512518332,3.92,0.87,4.0153829207,4.23,-4.4665,6.1516276098,1.54,-0.1865,1.5512518332,2.69,-4.28,5.055145893
2019-08-09 03:30:00,5.4995,1.4875,5.6971182628,1.9795,-0.1825,1.9878949922,3.52,1.67,3.8960621145000003,4.1095,-4.9825,6.4585831651,1.9795,-0.1825,1.9878949922,2.13,-4.8,5.2513712495
2019-08-09 04:00:00,5.7085,1.3940000000000001,5.8762409966,2.2685,-0.276,2.2852282709000002,3.44,1.67,3.823937761,4.3285,-5.196,6.7627160409,2.2685,-0.276,2.2852282709000002,2.06,-4.92,5.3338541412
2019-08-09 04:30:00,5.5344999999999995,1.1435,5.6513965087999996,2.5145,-0.2665,2.5285831012999997,3.02,1.4100000000000001,3.3329416437,4.1845,-5.0265,6.5403166972,2.5145,-0.2665,2.5285831012999997,1.67,-4.76,5.0444523984
2019-08-09 05:00:00,5.4345,0.5475,5.462009383,2.3545,-0.2025,2.3631920151,3.08,0.75,3.17,4.1545,-4.2225,5.9236286599,2.3545,-0.2025,2.3631920151,1.8,-4.02,4.4045885165
2019-08-09 05:30:00,5.6435,0.9985,5.7311512369,1.6635,-0.3315,1.6962088610000001,3.98,1.33,4.1963436466,4.2635,-4.6515,6.3098244429,1.6635,-0.3315,1.6962088610000001,2.6,-4.32,5.0420630698
2019-08-09 06:00:00,5.9,0.5855,5.9289805405,0.9400000000000001,-0.42450000000000004,1.0314069275,4.96,1.01,5.0617882216,4.6,-4.5545,6.4732889824,0.9400000000000001,-0.42450000000000004,1.0314069275,3.66,-4.13,5.518378385
2019-08-09 06:30:00,6.423,0.36050000000000004,6.4331088324,1.433,-0.48950000000000005,1.5142982698,4.99,0.85,5.0618771222,5.223,-4.1195,6.6520680431,1.433,-0.48950000000000005,1.5142982698,3.79,-3.63,5.2479519815
2019-08-09 07:00:00,6.557,0.42250000000000004,6.5705977848,1.5670000000000002,-0.42750000000000005,1.6242676042,4.99,0.85,5.0618771222,5.357,-4.0575,6.7201752395,1.5670000000000002,-0.42750000000000005,1.6242676042,3.79,-3.63,5.2479519815
2019-08-09 07:30:00,7.389,0.8305,7.4355262927,1.889,-0.4595,1.944083653,5.5,1.29,5.6492565883,6.179,-3.7495000000000003,7.2276407804,1.889,-0.4595,1.944083653,4.29,-3.29,5.4063111268
2019-08-09 08:00:00,7.9545,1.4965,8.0940461143,2.2345,-0.4535,2.2800553721,5.72,1.9500000000000002,6.0432524356,6.6845,-3.8435,7.7107089492,2.2345,-0.4535,2.2800553721,4.45,-3.39,5.5941576667
2019-08-09 08:30:00,8.0875,0.9565,8.1438656976,1.9875,-0.4435,2.0363812266,6.1,1.4,6.2585940913,6.9175,-3.5935,7.795193936,1.9875,-0.4435,2.0363812266,4.93,-3.15,5.8504187884
2019-08-09 09:00:00,8.364,1.116,8.438124910199999,2.484,-0.504,2.5346147636,5.88,1.62,6.0990818981,7.154,-3.524,7.9748537291,2.484,-0.504,2.5346147636,4.67,-3.02,5.5614116913
2019-08-09 09:30:00,8.3555,1.116,8.4296996536,3.1855,-0.504,3.2251242224,5.17,1.62,5.4178685846,7.1355,-3.344,7.8802091501,3.1855,-0.504,3.2251242224,3.95,-2.84,4.8649871531
2019-08-09 10:00:00,8.379,1.0525,8.4448444183,3.349,-0.5675,3.3967421524,5.03,1.62,5.2844394215,7.159,-3.5375,7.9853107172,3.349,-0.5675,3.3967421524,3.81,-2.9699999999999998,4.8308384365
2019-08-09 10:30:00,8.338,1.084,8.4081686472,2.878,-0.596,2.939064477,5.46,1.6800000000000002,5.7126176137,7.168,-3.856,8.1393464111,2.878,-0.596,2.939064477,4.29,-3.26,5.3881072744
2019-08-09 11:00:00,8.5225,1.099,8.5930673947,2.8825000000000003,-0.581,2.9404705830999998,5.64,1.6800000000000002,5.8848959209,7.3625,-3.841,8.304196966,2.8825000000000003,-0.581,2.9404705830999998,4.48,-3.26,5.5405775872
2019-08-09 11:30:00,8.4245,0.9390000000000001,8.4766692309,3.0245,-0.651,3.0937681313,5.4,1.5899999999999999,5.6292184182,7.2545,-4.291,8.4285497715,3.0245,-0.651,3.0937681313,4.23,-3.64,5.5805465682
2019-08-09 12:00:00,8.225,1.006,8.2862935623,3.265,-0.514,3.3052111884,4.96,1.52,5.1876777078,7.015,-3.814,7.9847868475,3.265,-0.514,3.3052111884,3.75,-3.3,4.9952477416
2019-08-09 12:30:00,8.5115,1.069,8.5783677498,4.4315,-0.5710000000000001,4.4681353214,4.08,1.6400000000000001,4.3972718815,7.3115,-3.841,8.2590140604,4.4315,-0.5710000000000001,4.4681353214,2.88,-3.27,4.3574419101
2019-08-09 13:00:00,8.628,1.055,8.6922614434,4.548,-0.585,4.5854693326,4.08,1.6400000000000001,4.3972718815,7.428,-3.855,8.3687638872,4.548,-0.585,4.5854693326,2.88,-3.27,4.3574419101
2019-08-09 13:30:00,8.645,1.0595,8.7096822703,4.695,-0.6205,4.73582572,3.95,1.6800000000000002,4.2924235579,7.425,-3.8905000000000003,8.3825184312,4.695,-0.6205,4.73582572,2.73,-3.27,4.2597887272
2019-08-09 14:00:00,8.4725,1.0775,8.540741332,4.7325,-0.6425000000000001,4.7759148338,3.74,1.72,4.1165519552,7.2725,-3.9125,8.2581421942,4.7325,-0.6425000000000001,4.7759148338,2.54,-3.27,4.1405917451
2019-08-09 14:30:00,8.405,1.1875,8.4884734346,4.505,-0.6125,4.5464471019,3.9,1.8,4.295346319,7.205,-3.8825000000000003,8.184487232,4.505,-0.6125,4.5464471019,2.7,-3.27,4.2406249539
2019-08-09 15:00:00,8.351,1.1935,8.4358546248,3.971,-0.4565,3.9971531432000003,4.38,1.65,4.6804807445000005,7.151,-3.7265,8.0637214269,3.971,-0.4565,3.9971531432000003,3.18,-3.27,4.5612827143
2019-08-09 15:30:00,8.0445,1.1715,8.1293537566,4.1545,-0.47850000000000004,4.1819651481,3.89,1.65,4.225470388,6.8945,-4.0985,8.0207127177,4.1545,-0.47850000000000004,4.1819651481,2.74,-3.62,4.5400440526
2019-08-09 16:00:00,7.9475,0.9825,8.0079999063,3.7075,-0.4975,3.7407302095,4.24,1.48,4.4908796466,6.7675,-4.3075,8.0220703375,3.7075,-0.4975,3.7407302095,3.06,-3.81,4.8866859936
2019-08-09 16:30:00,7.8325,0.716,7.8651581198,3.5225,-0.484,3.5555959065,4.31,1.2,4.4739356276,6.6725,-4.564,8.0840801734,3.5225,-0.484,3.5555959065,3.15,-4.08,5.1545028858
2019-08-09 17:00:00,7.8695,0.9590000000000001,7.9277179093,2.9695,-0.521,3.0148584129,4.9,1.48,5.1186326299000005,6.6095,-3.991,7.7209825314,2.9695,-0.521,3.0148584129,3.64,-3.47,5.0289660965
2019-08-09 17:30:00,7.8465,0.7265,7.880061199,2.2165,-0.4635,2.2644435299,5.63,1.19,5.7543896288,6.6565,-4.1335,7.8354843182,2.2165,-0.4635,2.2644435299,4.44,-3.67,5.7604253315000005
2019-08-09 18:00:00,7.7775,0.47200000000000003,7.7918091769,2.1075,-0.388,2.1429186289,5.67,0.86,5.7348496057,6.5475,-3.928,7.6353742705,2.1075,-0.388,2.1429186289,4.44,-3.54,5.6784857136
2019-08-09 18:30:00,7.661,0.5425,7.6801840635000005,3.091,-0.3175,3.1072636274,4.57,0.86,4.6502150488,6.451,-4.0975,7.6423103346,3.091,-0.3175,3.1072636274,3.36,-3.7800000000000002,5.0574697231
2019-08-09 19:00:00,7.487,0.3795,7.4966118514,2.757,-0.3705,2.7817834657000002,4.73,0.75,4.7890917719,6.307,-4.2705,7.6167853619,2.757,-0.3705,2.7817834657000002,3.55,-3.9,5.2737557774
2019-08-09 19:30:00,7.3525,0.3915,7.3629157608,1.8725,-0.35850000000000004,1.9065095069,5.48,0.75,5.5310848845,6.1625,-4.0385,7.3678957987,1.8725,-0.35850000000000004,1.9065095069,4.29,-3.68,5.6521234948
2019-08-09 20:00:00,7.3665,0.47400000000000003,7.381734095,2.7565,-0.276,2.7702830632,4.61,0.75,4.6706102385,6.1365,-3.876,7.258099493,2.7565,-0.276,2.7702830632,3.38,-3.6,4.9380562978
2019-08-09 20:30:00,7.202,0.47800000000000004,7.2178451078,2.832,-0.272,2.8450321615,4.37,0.75,4.4338921954,5.962,-3.912,7.130861659,2.832,-0.272,2.8450321615,3.13,-3.64,4.8006770356
2019-08-09 21:00:00,7.1795,0.5265000000000001,7.1987792368,2.6395,-0.2235,2.6489455449,4.54,0.75,4.6015323535,5.9695,-3.9135,7.1379557648,2.6395,-0.2235,2.6489455449,3.33,-3.69,4.9704124577
2019-08-09 21:30:00,6.6535,0.12,6.6545820492,2.7535,-0.23,2.7630892584,3.9,0.35000000000000003,3.915673633,5.4535,-4.4,7.0071864718,2.7535,-0.23,2.7630892584,2.7,-4.17,4.9677862273
2019-08-09 22:00:00,6.395,0.29450000000000004,6.4017775071,2.8449999999999998,-0.20550000000000002,2.8524121809,3.55,0.5,3.585038354,5.175,-4.9155,7.1374200696,2.8449999999999998,-0.20550000000000002,2.8524121809,2.33,-4.71,5.2548073228
2019-08-09 22:30:00,6.0515,0.299,6.0588821783,2.4515000000000002,-0.201,2.4597262551,3.6,0.5,3.6345563691000002,4.7815,-4.741,6.7334852231,2.4515000000000002,-0.201,2.4597262551,2.33,-4.54,5.10298932
2019-08-09 23:00:00,5.9375,0.28250000000000003,5.9442167272,2.7675,-0.2175,2.7760335913,3.17,0.5,3.2091899289,4.6975,-4.4675,6.4826740239,2.7675,-0.2175,2.7760335913,1.9300000000000002,-4.25,4.6676975052
2019-08-09 23:30:00,5.7185,0.41750000000000004,5.7337203019,1.8885,-0.17250000000000001,1.8963619117000001,3.83,0.59,3.8751774153,4.4985,-4.6825,6.4932509962000005,1.8885,-0.17250000000000001,1.8963619117000001,2.61,-4.51,5.2107772933
2019-08-10 00:00:00,5.466,0.277,5.4730142518000005,2.096,-0.163,2.102328471,3.37,0.44,3.398602654,4.196,-4.303,6.0101767861,2.096,-0.163,2.102328471,2.1,-4.14,4.6421546721
2019-08-10 00:30:00,5.2875,0.3275,5.297632726,2.3075,-0.1525,2.3125337835,2.98,0.48,3.0184101776,3.9475,-4.1125,5.7004747609,2.3075,-0.1525,2.3125337835,1.6400000000000001,-3.96,4.286163786
2019-08-10 01:00:00,5.3445,1.018,5.4405885941,2.9345,-0.17200000000000001,2.9395364004999998,2.41,1.19,2.687787194,3.9245,-4.802,6.2016855975,2.9345,-0.17200000000000001,2.9395364004999998,0.99,-4.63,4.7346594387
2019-08-10 01:30:00,5.326,0.9885,5.4169556256,3.196,-0.2015,3.2023457418,2.13,1.19,2.4398770461,3.916,-4.8315,6.2191999686,3.196,-0.2015,3.2023457418,0.72,-4.63,4.6856483009000005
2019-08-10 02:00:00,5.219,0.9885,5.3117881405,3.199,-0.2015,3.2053398026,2.02,1.19,2.3444615587,3.779,-4.8315,6.1338595721,3.199,-0.2015,3.2053398026,0.58,-4.63,4.6661868801
2019-08-10 02:30:00,5.1755,1.2730000000000001,5.329758836,3.2355,-0.217,3.242768763,1.94,1.49,2.4461602564,3.7255000000000003,-4.8469999999999995,6.1133263654,3.2355,-0.217,3.242768763,0.49,-4.63,4.655856527
2019-08-10 03:00:00,4.9795,0.9495,5.0692179377,3.2395,-0.2305,3.2476900252,1.74,1.18,2.1023796042,3.7295,-4.6205,5.937860768,3.2395,-0.2305,3.2476900252,0.49,-4.39,4.4172615952
2019-08-10 03:30:00,4.986,0.534,5.014514134,3.246,-0.216,3.2531787532,1.74,0.75,1.894755921,3.776,-4.356,5.7647993894,3.246,-0.216,3.2531787532,0.53,-4.14,4.173787249
2019-08-10 04:00:00,4.924,0.3815,4.9387567515,3.224,-0.20850000000000002,3.2307349396,1.7000000000000002,0.59,1.7994721448000002,3.754,-4.3485,5.7447339582,3.224,-0.20850000000000002,3.2307349396,0.53,-4.14,4.173787249
2019-08-10 04:30:00,4.878,0.28750000000000003,4.8864650055,3.218,-0.21250000000000002,3.2250085659,1.6600000000000001,0.5,1.7336666346,3.608,-4.3525,5.6534874414,3.218,-0.21250000000000002,3.2250085659,0.39,-4.14,4.1583289913
2019-08-10 05:00:00,4.859,0.088,4.8597968065,3.199,-0.212,3.2060169993,1.6600000000000001,0.30000000000000004,1.6868906307,3.589,-4.352,5.6409950363,3.199,-0.212,3.2060169993,0.39,-4.14,4.1583289913
2019-08-10 05:30:00,4.87,0.07050000000000001,4.8705102659,3.21,-0.2295,3.2181936315,1.6600000000000001,0.30000000000000004,1.6868906307,3.6,-4.4395,5.7156942054,3.21,-0.2295,3.2181936315,0.39,-4.21,4.2280255439
2019-08-10 06:00:00,4.832,0.05,4.8322586851,3.232,-0.25,3.2416545158,1.6,0.30000000000000004,1.6278820596,3.532,-4.57,5.7758050521,3.232,-0.25,3.2416545158,0.30000000000000004,-4.32,4.3304041382000005
2019-08-10 06:30:00,4.8935,0.0045000000000000005,4.8935020691,3.2435,-0.29550000000000004,3.2569329898,1.65,0.30000000000000004,1.6770509831,3.6435,-4.4755,5.7710651097,3.2435,-0.29550000000000004,3.2569329898,0.4,-4.18,4.1990951406
2019-08-10 07:00:00,5.1585,0.023,5.1585512743,3.2984999999999998,-0.277,3.3101104589,1.8599999999999999,0.30000000000000004,1.8840382162,4.0085,-4.457,5.9944074978,3.2984999999999998,-0.277,3.3101104589,0.71,-4.18,4.239870281
2019-08-10 07:30:00,5.248,0.0625,5.2483721524,3.138,-0.23750000000000002,3.1469747775,2.11,0.30000000000000004,2.1312203077,3.948,-4.1075,5.6972151311,3.138,-0.23750000000000002,3.1469747775,0.81,-3.87,3.9538588746
2019-08-10 08:00:00,5.553,0.3085,5.5615628424,3.333,-0.2515,3.3424753178,2.22,0.56,2.2895414388,4.3629999999999995,-4.0015,5.9201158139,3.333,-0.2515,3.3424753178,1.03,-3.75,3.8888815873
2019-08-10 08:30:00,5.8315,0.371,5.8432895915,3.4115,-0.259,3.4213174728,2.42,0.63,2.5006599129,4.5615,-3.969,6.0465066981,3.4115,-0.259,3.4213174728,1.15,-3.71,3.8841472681
2019-08-10 09:00:00,6.012,0.2975,6.0193562986,3.402,-0.2725,3.4128961675,2.61,0.5700000000000001,2.6715164233,4.772,-3.9825,6.2154879334,3.402,-0.2725,3.4128961675,1.37,-3.71,3.9548704151000003
2019-08-10 09:30:00,6.293,1.1145,6.3909278865,3.433,-0.2755,3.4440367666,2.86,1.3900000000000001,3.1798899352,4.943,-4.8555,6.9288620458,3.433,-0.2755,3.4440367666,1.51,-4.58,4.822499352
2019-08-10 10:00:00,6.631,1.1015,6.7218645665,3.6109999999999998,-0.3385,3.6268310203,3.02,1.44,3.3457435646,5.261,-4.9185,7.2020665958,3.6109999999999998,-0.3385,3.6268310203,1.65,-4.58,4.8681515999
2019-08-10 10:30:00,6.475,1.1535,6.5769436101,3.685,-0.28650000000000003,3.6961205676,2.79,1.44,3.1396974377,5.095,-4.8265,7.018128472,3.685,-0.28650000000000003,3.6961205676,1.4100000000000001,-4.54,4.7539141768
2019-08-10 11:00:00,6.451,0.9145000000000001,6.5154977745,3.591,-0.28550000000000003,3.6023313632000002,2.86,1.2,3.1015480006,5.081,-4.8855,7.0487354362,3.591,-0.28550000000000003,3.6023313632000002,1.49,-4.6,4.8352973021
2019-08-10 11:30:00,6.2655,0.8945000000000001,6.329029981,4.1455,-0.3055,4.1567415724,2.12,1.2,2.4360623966,4.8955,-4.9055,6.9303571697,4.1455,-0.3055,4.1567415724,0.75,-4.6,4.6607402845
2019-08-10 12:00:00,6.2795,0.8785000000000001,6.3406531604,4.3395,-0.3215,4.3513931677,1.94,1.2,2.2811400658,4.9195,-4.9215,6.9586379774000005,4.3395,-0.3215,4.3513931677,0.58,-4.6,4.6364210335
2019-08-10 12:30:00,6.2635,0.8975000000000001,6.3274748913,3.8335,-0.3025,3.8454165574,2.43,1.2,2.7101475975,4.9235,-5.1325,7.1122013821,3.8335,-0.3025,3.8454165574,1.09,-4.83,4.9514644298
2019-08-10 13:00:00,6.2025,0.8895000000000001,6.2659569501,3.9925,-0.3105,4.0045557182,2.21,1.2,2.5147763320000003,4.8725000000000005,-5.3505,7.2366502265,3.9925,-0.3105,4.0045557182,0.88,-5.04,5.1162486257
2019-08-10 13:30:00,5.91,0.436,5.9260607489,4.99,-0.394,5.0055305413,0.92,0.8300000000000001,1.2390722336,4.58,-5.084,6.8427666919,4.99,-0.394,5.0055305413,-0.41000000000000003,-4.69,4.7078869995
