Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-08-10 14:00:00,5.687,-0.069,5.6874185708,4.657,-0.369,4.671596087,1.03,0.30000000000000004,1.0728000746,4.417,-4.529,6.3262729944,4.657,-0.369,4.671596087,-0.24,-4.16,4.1669173258
2019-08-10 14:30:00,5.6685,-0.0695,5.6689260447,4.8585,-0.3695,4.8725304001000005,0.81,0.30000000000000004,0.8637708029000001,4.4285,-4.5295,6.3346651451,4.8585,-0.3695,4.8725304001000005,-0.43,-4.16,4.1821645114
2019-08-10 15:00:00,5.6365,-0.0495,5.6367173514,4.5665,-0.34950000000000003,4.5798550741,1.07,0.30000000000000004,1.1112605455,4.4065,-4.5095,6.3049847343,4.5665,-0.34950000000000003,4.5798550741,-0.16,-4.16,4.163075786
2019-08-10 15:30:00,5.6129999999999995,-0.045,5.6131803819,4.503,-0.34500000000000003,4.5161968513,1.11,0.30000000000000004,1.1498260738,4.393,-4.505,6.2923345429,4.503,-0.34500000000000003,4.5161968513,-0.11,-4.16,4.1614540728
2019-08-10 16:00:00,5.5745000000000005,-0.0485,5.5747109791,4.7445,-0.34850000000000003,4.7572820497,0.8300000000000001,0.30000000000000004,0.8825531145000001,4.3645,-4.5085,6.2749846612999995,4.7445,-0.34850000000000003,4.7572820497,-0.38,-4.16,4.1773197148
2019-08-10 16:30:00,5.6415,-0.044500000000000005,5.6416755047,4.5415,-0.34450000000000003,4.5545474528,1.1,0.30000000000000004,1.1401754251,4.3815,-4.5045,6.2839527767,4.5415,-0.34450000000000003,4.5545474528,-0.16,-4.16,4.163075786
2019-08-10 17:00:00,5.7405,0.014,5.7405170717,4.1405,-0.28600000000000003,4.1503657971,1.6,0.30000000000000004,1.6278820596,4.5405,-4.446,6.3547664198,4.1405,-0.28600000000000003,4.1503657971,0.4,-4.16,4.1791865237
2019-08-10 17:30:00,5.7085,0.0085,5.7085063283,4.0285,-0.29150000000000004,4.0390326193,1.6800000000000002,0.30000000000000004,1.7065755184,4.4585,-4.4515,6.3003233647,4.0285,-0.29150000000000004,4.0390326193,0.43,-4.16,4.1821645114
2019-08-10 18:00:00,5.7205,0.0135,5.7205159295,3.9805,-0.28650000000000003,3.9907972260999998,1.74,0.30000000000000004,1.7656726763,4.4905,-4.4465,6.3194898924,3.9805,-0.28650000000000003,3.9907972260999998,0.51,-4.16,4.1911454282
2019-08-10 18:30:00,5.5735,0.0175,5.5735274737000005,3.8335,-0.28250000000000003,3.8438949647,1.74,0.30000000000000004,1.7656726763,4.3435,-4.4425,6.2130345645,3.8335,-0.28250000000000003,3.8438949647,0.51,-4.16,4.1911454282
2019-08-10 19:00:00,5.5925,-0.396,5.6065026755,3.5324999999999998,-0.256,3.5417640026,2.06,-0.14,2.0647518011,4.3425,-4.416,6.1934128112,3.5324999999999998,-0.256,3.5417640026,0.81,-4.16,4.2381245852
2019-08-10 19:30:00,5.5375,-0.395,5.5515701608,3.4175,-0.255,3.4270003283,2.12,-0.14,2.1246176127,4.2675,-4.415,6.1403404832,3.4175,-0.255,3.4270003283,0.85,-4.16,4.2459510124
2019-08-10 20:00:00,5.5625,-0.4,5.5768634778,3.2925,-0.26,3.3027498013,2.27,-0.14,2.2743130831,4.3625,-4.42,6.2102984027,3.2925,-0.26,3.3027498013,1.07,-4.16,4.2954045211
2019-08-10 20:30:00,5.525,-0.41500000000000004,5.5405640507000005,3.255,-0.275,3.2665960877,2.27,-0.14,2.2743130831,4.325,-4.435,6.1947437397,3.255,-0.275,3.2665960877,1.07,-4.16,4.2954045211
2019-08-10 21:00:00,5.4725,-0.359,5.4842626897,3.1625,-0.219,3.1700736979,2.31,-0.14,2.3142385357,4.2825,-4.379,6.1249854898,3.1625,-0.219,3.1700736979,1.12,-4.16,4.3081318457
2019-08-10 21:30:00,5.555,-0.316,5.5639806793,3.055,-0.176,3.0600655222,2.5,-0.14,2.5039169315,4.335,-4.336,6.1313229404,3.055,-0.176,3.0600655222,1.28,-4.16,4.3524705628
2019-08-10 22:00:00,5.466,-0.328,5.4758323568,2.856,-0.188,2.8621809866,2.61,-0.14,2.6137520923,4.296,-4.5280000000000005,6.2416664441,2.856,-0.188,2.8621809866,1.44,-4.34,4.5726578704000005
2019-08-10 22:30:00,5.33,-0.3285,5.3401135053,2.96,-0.1885,2.9659959963,2.37,-0.14,2.3741314201,4.14,-4.7885,6.3300341429,2.96,-0.1885,2.9659959963,1.18,-4.6,4.7489367231
2019-08-10 23:00:00,5.1515,-0.3335,5.1622838454,3.0515,-0.1935,3.0576289016000002,2.1,-0.14,2.104661493,3.9815,-4.7935,6.2313709968,3.0515,-0.1935,3.0576289016000002,0.93,-4.6,4.6930693581
2019-08-10 23:30:00,4.9975000000000005,-0.3435,5.0092912173,2.8175,-0.20350000000000001,2.824839553,2.18,-0.14,2.1844907873,3.7875,-4.8035,6.1170882371,2.8175,-0.20350000000000001,2.824839553,0.97,-4.6,4.7011594315
2019-08-11 00:00:00,4.7815,-0.321,4.7922628528,2.8515,-0.181,2.8572387457,1.9300000000000002,-0.14,1.9350710581000001,3.6015,-4.851,6.0417715324,2.8515,-0.181,2.8572387457,0.75,-4.67,4.729841435
2019-08-11 00:30:00,4.6865,-0.3375,4.6986368768,3.0665,-0.1975,3.0728534784,1.62,-0.14,1.6260381299,3.4865,-4.8675,5.9873398517,3.0665,-0.1975,3.0728534784,0.42,-4.67,4.6888484727
2019-08-11 01:00:00,4.4895,-0.3275,4.5014293841,3.1395,-0.1875,3.1450940367,1.35,-0.14,1.3572398462,3.3295,-4.8175,5.8560973779,3.1395,-0.1875,3.1450940367,0.19,-4.63,4.6338968482
2019-08-11 01:30:00,4.468,-0.323,4.4796599201,2.968,-0.183,2.9736363261000003,1.5,-0.14,1.5065191668,3.278,-4.813,5.8232510679,2.968,-0.183,2.9736363261000003,0.31,-4.63,4.6403663648
2019-08-11 02:00:00,4.3475,-0.325,4.3596308617,3.1175,-0.185,3.1229843499,1.23,-0.14,1.2379418403,3.1475,-4.815,5.7524760973,3.1175,-0.185,3.1229843499,0.03,-4.63,4.6300971912
2019-08-11 02:30:00,4.209,-0.3115,4.2205110176,3.059,-0.1715,3.0638037225,1.15,-0.14,1.158490397,3.019,-4.8915,5.7481417215,3.059,-0.1715,3.0638037225,-0.04,-4.72,4.7201694885
2019-08-11 03:00:00,4.03,-0.29250000000000004,4.0406009763,2.59,-0.1525,2.594485739,1.44,-0.14,1.4467895493,2.88,-5.0325,5.7983149492,2.59,-0.1525,2.594485739,0.29,-4.88,4.8886092092
2019-08-11 03:30:00,4.2445,-0.278,4.2535942743,2.3845,-0.138,2.3884899518,1.8599999999999999,-0.14,1.8652613758,3.0545,-4.7379999999999995,5.6372523671,2.3845,-0.138,2.3884899518,0.67,-4.6,4.6485374044
2019-08-11 04:00:00,4.1545,-0.28200000000000003,4.1640598279,2.6545,-0.14200000000000002,2.6582953655,1.5,-0.14,1.5065191668,2.9845,-4.832,5.6793894258,2.6545,-0.14200000000000002,2.6582953655,0.33,-4.69,4.7015954739
2019-08-11 04:30:00,4.1645,-0.307,4.1758004323,2.7745,-0.167,2.7795214066,1.3900000000000001,-0.14,1.3970325694,3.0345,-4.937,5.7950115832,2.7745,-0.167,2.7795214066,0.26,-4.77,4.7770806985
2019-08-11 05:00:00,4.1325,-0.3205,4.1449097095,2.5425,-0.18050000000000002,2.5488990761,1.5899999999999999,-0.14,1.5961516219,3.0125,-5.1105,5.9323154417,2.5425,-0.18050000000000002,2.5488990761,0.47000000000000003,-4.93,4.9523529761
2019-08-11 05:30:00,4.312,0.433,4.3336858446,2.972,-0.187,2.9778772641,1.34,0.62,1.476482306,3.052,-5.5969999999999995,6.3750382744,2.972,-0.187,2.9778772641,0.08,-5.41,5.4105914649
2019-08-11 06:00:00,4.3725,0.5515,4.4071428953,3.0825,-0.1985,3.0888846693,1.29,0.75,1.4921796139,3.1025,-5.6585,6.4532262086,3.0825,-0.1985,3.0888846693,0.02,-5.46,5.4600366299
2019-08-11 06:30:00,4.4855,0.5085000000000001,4.5142311084,3.1955,-0.24150000000000002,3.2046126911,1.29,0.75,1.4921796139,3.1755,-5.2915,6.1712051092,3.1955,-0.24150000000000002,3.2046126911,-0.02,-5.05,5.0500396038
2019-08-11 07:00:00,4.7435,0.384,4.7590175719,3.0535,-0.246,3.0633932575,1.69,0.63,1.8036074961000002,3.4635,-5.146,6.2029951032,3.0535,-0.246,3.0633932575,0.41000000000000003,-4.9,4.9171231427
2019-08-11 07:30:00,4.8045,-0.23800000000000002,4.8103912783,2.3245,-0.20800000000000002,2.3337875331999998,2.48,-0.03,2.480181445,3.6145,-4.368,5.6695709053000005,2.3245,-0.20800000000000002,2.3337875331999998,1.29,-4.16,4.3554219084
2019-08-11 08:00:00,4.9945,-0.05,4.994750269,2.2545,-0.18,2.2616742139,2.74,0.13,2.743082208,3.7945,-4.34,5.7648790317,2.2545,-0.18,2.2616742139,1.54,-4.16,4.435899007
2019-08-11 08:30:00,5.2785,-0.23700000000000002,5.2838178668,1.9485000000000001,-0.197,1.9584333662,3.33,-0.04,3.3302402316,4.0785,-4.357,5.9680491997,1.9485000000000001,-0.197,1.9584333662,2.13,-4.16,4.6735960459
2019-08-11 09:00:00,5.5855,0.5635,5.6138527323,1.7855,-0.20650000000000002,1.7974015968,3.8,0.77,3.8772283915,4.2755,-4.8065,6.4329108885,1.7855,-0.20650000000000002,1.7974015968,2.49,-4.6,5.2306882912
2019-08-11 09:30:00,5.79,0.881,5.8566424682000005,2.11,-0.219,2.1213347213000002,3.68,1.1,3.8408853146,4.47,-4.909,6.6392153904,2.11,-0.219,2.1213347213000002,2.36,-4.69,5.2503047531
2019-08-11 10:00:00,5.7395,0.6225,5.7731591438,1.6995,-0.2975,1.7253424298,4.04,0.92,4.143428532,4.4695,-4.7675,6.5349434963,1.6995,-0.2975,1.7253424298,2.77,-4.47,5.2586880493
2019-08-11 10:30:00,5.5975,0.0055000000000000005,5.5975027021,1.4075,-0.29450000000000004,1.4379800068000002,4.19,0.30000000000000004,4.2007261277,4.4175,-4.3045,6.1679029256,1.4075,-0.29450000000000004,1.4379800068000002,3.01,-4.01,5.0140003989
2019-08-11 11:00:00,5.7255,0.3065,5.7336979777,1.5855000000000001,-0.3135,1.6161969249,4.14,0.62,4.1861676985,4.5155,-4.3735,6.286274135,1.5855000000000001,-0.3135,1.6161969249,2.93,-4.06,5.0068453142
2019-08-11 11:30:00,5.9365,0.789,5.988702134,2.4965,-0.401,2.5285001977,3.44,1.19,3.6400137362000002,4.6265,-5.001,6.8128190384,2.4965,-0.401,2.5285001977,2.13,-4.6,5.069210984
2019-08-11 12:00:00,5.932,0.8025,5.986036272,2.572,-0.3875,2.6010267684,3.36,1.19,3.5645055758,4.612,-4.9875,6.7930626561,2.572,-0.3875,2.6010267684,2.04,-4.6,5.0320572334
2019-08-11 12:30:00,6.0965,0.812,6.1503378972,2.4665,-0.378,2.495296826,3.63,1.19,3.8200785332000002,4.7665,-4.978,6.8920248295,2.4665,-0.378,2.495296826,2.3,-4.6,5.1429563482
2019-08-11 13:00:00,5.9315,0.768,5.9810129786,3.1015,-0.422,3.1300776748,2.83,1.19,3.0700162866,4.5815,-5.022,6.7978398223,3.1015,-0.422,3.1300776748,1.48,-4.6,4.8322251603
2019-08-11 13:30:00,5.9625,0.8310000000000001,6.0201301689,2.4925,-0.359,2.5182210487,3.47,1.19,3.6683783883,4.6325,-5.009,6.8227660996,2.4925,-0.359,2.5182210487,2.14,-4.65,5.1187986872
2019-08-11 14:00:00,5.8695,0.8675,5.9332610342,2.0295,-0.3225,2.0549638683,3.84,1.19,4.0201616883,4.5395,-5.1225,6.8444916904,2.0295,-0.3225,2.0549638683,2.51,-4.8,5.4166502564
2019-08-11 14:30:00,5.925,0.8955000000000001,5.9922904844,1.465,-0.2545,1.4869415759,4.46,1.15,4.6058766809,4.605,-5.2845,7.0094197513,1.465,-0.2545,1.4869415759,3.14,-5.03,5.9296289935
2019-08-11 15:00:00,5.973,0.8285,6.0301858388,1.353,-0.3215,1.3906729486,4.62,1.15,4.7609767905,4.663,-5.3515,7.0980364362,1.353,-0.3215,1.3906729486,3.31,-5.03,6.0213785797
2019-08-11 15:30:00,5.5565,0.001,5.55650009,1.4265,-0.299,1.4574989708000001,4.13,0.30000000000000004,4.1408815487,4.3365,-4.479,6.2343141764,1.4265,-0.299,1.4574989708000001,2.91,-4.18,5.0931817168
2019-08-11 16:00:00,5.458,-0.07250000000000001,5.4584814967,2.2880000000000003,-0.3725,2.3181242956,3.17,0.30000000000000004,3.1841639405,4.298,-4.5525,6.2608354275,2.2880000000000003,-0.3725,2.3181242956,2.01,-4.18,4.6381569616
2019-08-11 16:30:00,5.675,-0.011,5.6750106608,1.385,-0.311,1.4194879357999999,4.29,0.30000000000000004,4.3004767178,4.535,-4.491,6.3824216407,1.385,-0.311,1.4194879357999999,3.15,-4.18,5.2340137562
2019-08-11 17:00:00,5.4855,0.0395,5.485642214,1.1255,-0.2605,1.1552534354,4.36,0.30000000000000004,4.3703089136,4.4055,-4.4405,6.2551155465,1.1255,-0.2605,1.1552534354,3.2800000000000002,-4.18,5.3132664153
2019-08-11 17:30:00,5.5155,0.054,5.5157643396000005,0.7855000000000001,-0.246,0.8231198272,4.73,0.30000000000000004,4.7395041935,4.3455,-4.426,6.2026483255,0.7855000000000001,-0.246,0.8231198272,3.56,-4.18,5.4905373143
2019-08-11 18:00:00,5.532,0.10550000000000001,5.5330058964,0.992,-0.23450000000000001,1.0193401052,4.54,0.34,4.5527134766,4.362,-4.5745000000000005,6.3208460075,0.992,-0.23450000000000001,1.0193401052,3.37,-4.34,5.4947702409
2019-08-11 18:30:00,5.575,0.49350000000000005,5.5967997329,0.805,-0.2565,0.8448770621,4.77,0.75,4.8286022822,4.255,-5.3065,6.8017620695000005,0.805,-0.2565,0.8448770621,3.45,-5.05,6.1159627206
2019-08-11 19:00:00,5.5635,0.5165000000000001,5.5874237802,0.5935,-0.2335,0.6377809185000001,4.97,0.75,5.0262709835,4.2335,-5.2835,6.77036886,0.5935,-0.2335,0.6377809185000001,3.64,-5.05,6.2251184728
2019-08-11 19:30:00,5.5555,0.5115000000000001,5.5789974458,0.7755000000000001,-0.23850000000000002,0.8113461037,4.78,0.75,4.8384811666,4.2055,-5.2285,6.7099510058,0.7755000000000001,-0.23850000000000002,0.8113461037,3.43,-4.99,6.0551630862
2019-08-11 20:00:00,5.6525,0.868,5.7187568798,0.4525,-0.232,0.5085078662,5.2,1.1,5.3150729064,4.3025,-5.222,6.7661503272,0.4525,-0.232,0.5085078662,3.85,-4.99,6.3025867705
2019-08-11 20:30:00,5.8260000000000005,0.969,5.9060339484,0.28600000000000003,-0.221,0.3614374081,5.54,1.19,5.6663656783,4.526,-5.271,6.9475259625,0.28600000000000003,-0.221,0.3614374081,4.24,-5.05,6.5939441915
2019-08-11 21:00:00,5.7620000000000005,0.8865000000000001,5.8297964158,0.152,-0.1635,0.2232403413,5.61,1.05,5.707416228,4.432,-5.2135,6.8427484427,0.152,-0.1635,0.2232403413,4.28,-5.05,6.6197356443
2019-08-11 21:30:00,5.753,0.675,5.7924635519,0.10300000000000001,-0.155,0.1861021225,5.65,0.8300000000000001,5.7106391936000005,4.423,-5.205,6.8304431774,0.10300000000000001,-0.155,0.1861021225,4.32,-5.05,6.6456677618
2019-08-11 22:00:00,5.567,0.619,5.6013078830000005,0.147,-0.161,0.218013761,5.42,0.78,5.4758378354,4.317,-5.211,6.7669054966,0.147,-0.161,0.218013761,4.17,-5.05,6.5491526169
2019-08-11 22:30:00,5.35,0.617,5.3854608902,0.1,-0.163,0.1912302277,5.25,0.78,5.3076265882,4.09,-5.343,6.7287256594,0.1,-0.163,0.1912302277,3.99,-5.18,6.5385395923
2019-08-11 23:00:00,5.2465,-0.036500000000000005,5.2466269641,0.0665,-0.1665,0.1792888731,5.18,0.13,5.1816310174,3.9465,-4.5465,6.0204256079,0.0665,-0.1665,0.1792888731,3.88,-4.38,5.8513929964999996
2019-08-11 23:30:00,5.2225,0.149,5.2246250822,0.0425,-0.151,0.1568669819,5.18,0.30000000000000004,5.1886799863,3.9725,-4.591,6.0710820494,0.0425,-0.151,0.1568669819,3.93,-4.44,5.9294603464
2019-08-12 00:00:00,4.9165,0.169,4.9194037494,0.036500000000000005,-0.131,0.1359898893,4.88,0.30000000000000004,4.8892126155,3.9165,-4.611,6.0498176212,0.036500000000000005,-0.131,0.1359898893,3.88,-4.48,5.9266179226
2019-08-12 00:30:00,4.839,0.1615,4.8416942541,0.039,-0.1385,0.1438862398,4.8,0.30000000000000004,4.8093658626,3.8689999999999998,-4.6885,6.0787493163,0.039,-0.1385,0.1438862398,3.83,-4.55,5.9473859804
2019-08-12 01:00:00,4.809,0.14250000000000002,4.8111108125,0.049,-0.1575,0.16494620340000002,4.76,0.30000000000000004,4.7694444121,3.6790000000000003,-4.3375,5.6876134934,0.049,-0.1575,0.16494620340000002,3.63,-4.18,5.5361809942
2019-08-12 01:30:00,4.7755,0.672,4.8225495591000005,0.0155,-0.158,0.1587584643,4.76,0.8300000000000001,4.8318216027,3.4555,-4.748,5.8723065528,0.0155,-0.158,0.1587584643,3.44,-4.59,5.7360003487
2019-08-12 02:00:00,4.533,0.622,4.5754751666,0.003,-0.128,0.1280351514,4.53,0.75,4.5916663642,3.213,-5.018,5.9584975455,0.003,-0.128,0.1280351514,3.21,-4.89,5.8494615137
2019-08-12 02:30:00,4.491,0.6555000000000001,4.5385858205,0.001,-0.0945,0.0945052909,4.49,0.75,4.5522082553,3.171,-5.0645,5.9753159958,0.001,-0.0945,0.0945052909,3.17,-4.97,5.8948960975
2019-08-12 03:00:00,4.494,0.609,4.5350762948,0.004,-0.14100000000000001,0.1410567262,4.49,0.75,4.5522082553,3.204,-4.881,5.8386451339,0.004,-0.14100000000000001,0.1410567262,3.2,-4.74,5.7190558661
2019-08-12 03:30:00,4.78,0.5995,4.8174474828000005,0.02,-0.1505,0.1518230878,4.76,0.75,4.8187238975,3.44,-4.8905,5.9791797305,0.02,-0.1505,0.1518230878,3.42,-4.74,5.8449978613999996
2019-08-12 04:00:00,4.793,0.5805,4.8280253986,0.033,-0.1695,0.17268251210000002,4.76,0.75,4.8187238975,3.453,-5.1795,6.2249842771,0.033,-0.1695,0.17268251210000002,3.42,-5.01,6.0660118694
2019-08-12 04:30:00,4.7795000000000005,0.5865,4.8153507141,0.0195,-0.1635,0.164658738,4.76,0.75,4.8187238975,3.4395,-5.1735,6.2125085513,0.0195,-0.1635,0.164658738,3.42,-5.01,6.0660118694
2019-08-12 05:00:00,4.7685,0.626,4.8094145434,0.0085,-0.124,0.12429098920000001,4.76,0.75,4.8187238975,3.4285,-5.164,6.1985085504,0.0085,-0.124,0.12429098920000001,3.42,-5.04,6.0908127536
2019-08-12 05:30:00,5.1045,0.727,5.1560109823,0.0245,-0.153,0.1549491852,5.08,0.88,5.1556570871,3.7845,-4.943,6.2254067538,0.0245,-0.153,0.1549491852,3.76,-4.79,6.0894745258
2019-08-12 06:00:00,5.6395,1.04,5.7345932942,0.0495,-0.15,0.1579564813,5.59,1.19,5.715260274,4.3395,-4.75,6.4337982755,0.0495,-0.15,0.1579564813,4.29,-4.6,6.29
2019-08-12 06:30:00,6.066,0.8,6.1185256394,0.096,-0.18,0.20400000000000001,5.97,0.98,6.0499008256,4.816,-4.2,6.3901374007000005,0.096,-0.18,0.20400000000000001,4.72,-4.02,6.1999032251
2019-08-12 07:00:00,6.633,0.673,6.667054672,0.10300000000000001,-0.217,0.2402040799,6.53,0.89,6.5903717649,5.623,-3.627,6.6912822389,0.10300000000000001,-0.217,0.2402040799,5.52,-3.41,6.488335688
2019-08-12 07:30:00,7.2955,0.9745,7.360296903,0.3155,-0.1955,0.37116101630000004,6.98,1.17,7.0773794585,6.2255,-3.4355,7.1105211131,0.3155,-0.1955,0.37116101630000004,5.91,-3.24,6.739859049
2019-08-12 08:00:00,7.6754999999999995,1.713,7.8643289129,0.47550000000000003,-0.227,0.526905352,7.2,1.94,7.4567821478,6.4555,-4.187,7.6944427511,0.47550000000000003,-0.227,0.526905352,5.98,-3.96,7.1723078573
2019-08-12 08:30:00,8.135,1.4225,8.2584339466,0.605,-0.2175,0.6429084305,7.53,1.6400000000000001,7.7065232109,6.965,-3.4975,7.7938264832,0.605,-0.2175,0.6429084305,6.36,-3.2800000000000002,7.1559765232
2019-08-12 09:00:00,8.3175,1.5655000000000001,8.4635451496,0.9075000000000001,-0.1845,0.9260650625,7.41,1.75,7.6138426566,7.1775,-3.1945,7.8562927962,0.9075000000000001,-0.1845,0.9260650625,6.27,-3.01,6.9550700931
2019-08-12 09:30:00,8.4765,2.299,8.7827360913,1.1565,-0.231,1.1793444153000001,7.32,2.5300000000000002,7.744888637,7.1665,-3.811,8.1168000622,1.1565,-0.231,1.1793444153000001,6.01,-3.58,6.9954628153
2019-08-12 10:00:00,8.639,2.2560000000000002,8.9287097052,1.599,-0.274,1.6223060747,7.04,2.5300000000000002,7.4808087798,7.319,-3.784,8.239321392,1.599,-0.274,1.6223060747,5.72,-3.51,6.7110729396
2019-08-12 10:30:00,8.649000000000001,2.2165,8.928497816,1.7690000000000001,-0.3135,1.7965642905,6.88,2.5300000000000002,7.3304365491,7.279,-3.5835,8.1132800549,1.7690000000000001,-0.3135,1.7965642905,5.51,-3.27,6.4072615055
2019-08-12 11:00:00,8.5885,1.4105,8.703553441,1.5285000000000002,-0.2795,1.5538444259,7.06,1.69,7.2594559025,7.4885,-2.7095000000000002,7.9636061241,1.5285000000000002,-0.2795,1.5538444259,5.96,-2.43,6.4363421289
2019-08-12 11:30:00,8.5265,1.306,8.6259398473,1.6764999999999999,-0.334,1.7094467672,6.85,1.6400000000000001,7.0435857346,7.4265,-2.794,7.9346920703,1.6764999999999999,-0.334,1.7094467672,5.75,-2.46,6.2541266377
2019-08-12 12:00:00,8.578,1.2635,8.6705545526,2.008,-0.3765,2.0429919848,6.57,1.6400000000000001,6.7715950853999995,7.448,-2.8365,7.9698454345,2.008,-0.3765,2.0429919848,5.44,-2.46,5.9703601231
2019-08-12 12:30:00,8.6935,1.2365,8.7809950746,2.1235,-0.3435,2.1511030891,6.57,1.58,6.7573145554,7.5635,-2.9735,8.1270064907,2.1235,-0.3435,2.1511030891,5.44,-2.63,6.0423919105
2019-08-12 13:00:00,8.809,1.2285,8.8942505727,3.219,-0.49150000000000005,3.2563066886,5.59,1.72,5.8486323188,7.719,-2.8815,8.2392962837,3.219,-0.49150000000000005,3.2563066886,4.5,-2.39,5.0953017575
2019-08-12 13:30:00,8.7835,1.1685,8.860883957,3.5135,-0.5015000000000001,3.5491103815000002,5.27,1.67,5.5282727863000005,7.6335,-2.8915,8.1627871772,3.5135,-0.5015000000000001,3.5491103815000002,4.12,-2.39,4.7630347469
2019-08-12 14:00:00,8.7945,1.051,8.8570780312,4.7145,-0.619,4.7549628022,4.08,1.67,4.408548514,7.6045,-3.009,8.1781722438,4.7145,-0.619,4.7549628022,2.89,-2.39,3.7502266598
2019-08-12 14:30:00,8.7585,1.2125,8.842029094,4.1285,-0.5175000000000001,4.1608074337,4.63,1.73,4.9426511105,7.5585,-2.9075,8.0984244455,4.1285,-0.5175000000000001,4.1608074337,3.43,-2.39,4.180550203
2019-08-12 15:00:00,8.527,1.2610000000000001,8.6197360748,4.397,-0.5690000000000001,4.4336632709,4.13,1.83,4.5172779414,7.347,-2.959,7.9204854649000005,4.397,-0.5690000000000001,4.4336632709,2.95,-2.39,3.7966564237
2019-08-12 15:30:00,8.293,1.077,8.3626418075,3.253,-0.423,3.2803868674,5.04,1.5,5.2584788675,7.183,-3.243,7.8811508043,3.253,-0.423,3.2803868674,3.93,-2.8200000000000003,4.8370755628
2019-08-12 16:00:00,8.138,0.8375,8.1809810078,3.968,-0.5225000000000001,4.0022531467,4.17,1.3599999999999999,4.3861714513,6.9879999999999995,-3.4525,7.7943505342,3.968,-0.5225000000000001,4.0022531467,3.02,-2.93,4.2077666285
2019-08-12 16:30:00,7.9575,0.7975,7.9973628466,2.4175,-0.3925,2.4491554667,5.54,1.19,5.6663656783,6.8775,-3.6725,7.7966186581,2.4175,-0.3925,2.4491554667,4.46,-3.2800000000000002,5.5362442143
2019-08-12 17:00:00,7.872,0.7635000000000001,7.9089390091,2.332,-0.42650000000000005,2.3706805458,5.54,1.19,5.6663656783,6.832,-3.9065000000000003,7.870004209,2.332,-0.42650000000000005,2.3706805458,4.5,-3.48,5.6886202194
2019-08-12 17:30:00,7.7365,0.8150000000000001,7.7793095613,3.4165,-0.425,3.4428327363,4.32,1.24,4.4944410108,6.6165,-3.965,7.7135787576,3.4165,-0.425,3.4428327363,3.2,-3.54,4.7719597651
2019-08-12 18:00:00,7.673,0.7565000000000001,7.710202413,2.743,-0.41350000000000003,2.773991934,4.93,1.17,5.0669320106,6.533,-3.9535,7.6361149317,2.743,-0.41350000000000003,2.773991934,3.79,-3.54,5.1861064393
2019-08-12 18:30:00,7.666,0.8215,7.7098909363,1.816,-0.34850000000000003,1.8491371637,5.85,1.17,5.9658528309,6.596,-4.0585,7.7445876746,1.816,-0.34850000000000003,1.8491371637,4.78,-3.71,6.0508263898
2019-08-12 19:00:00,7.7565,0.7025,7.7882474601,1.5665,-0.34750000000000003,1.6045804748,6.19,1.05,6.278423369,6.6665,-3.8675,7.7071251774,1.5665,-0.34750000000000003,1.6045804748,5.1,-3.52,6.1968056287
2019-08-12 19:30:00,7.8260000000000005,0.8455,7.8715402718,0.976,-0.3245,1.0285311128,6.85,1.17,6.949201393,6.766,-3.8945,7.8067846294,0.976,-0.3245,1.0285311128,5.79,-3.5700000000000003,6.8021320187
2019-08-12 20:00:00,7.8355,0.879,7.8846497227,0.5255000000000001,-0.291,0.6006923089,7.31,1.17,7.4030399161,6.7655,-3.931,7.8246246715000005,0.5255000000000001,-0.291,0.6006923089,6.24,-3.64,7.2240708745
2019-08-12 20:30:00,7.6315,0.885,7.6826438971,0.3215,-0.28500000000000003,0.42963618330000003,7.31,1.17,7.4030399161,6.5615,-3.995,7.6820119272,0.3215,-0.28500000000000003,0.42963618330000003,6.24,-3.71,7.2595936524999995
2019-08-12 21:00:00,7.543,0.6970000000000001,7.5751341902,0.323,-0.253,0.4102901412,7.22,0.9500000000000001,7.2822318008,6.493,-3.963,7.6068665034,0.323,-0.253,0.4102901412,6.17,-3.71,7.1995138725
2019-08-12 21:30:00,7.443,0.5395,7.4625270016,0.223,-0.2205,0.31360683980000004,7.22,0.76,7.2598898063,6.393,-3.9305,7.5046171954,0.223,-0.2205,0.31360683980000004,6.17,-3.71,7.1995138725
2019-08-12 22:00:00,7.158,0.503,7.175651399,0.28800000000000003,-0.217,0.3606008874,6.87,0.72,6.9076262203,6.098,-3.927,7.2530636975,0.28800000000000003,-0.217,0.3606008874,5.8100000000000005,-3.71,6.8934896823
2019-08-12 22:30:00,6.942,0.848,6.9936019332,0.302,-0.212,0.36898238440000003,6.64,1.06,6.7240761447,5.782,-4.132,7.1066833333,0.302,-0.212,0.36898238440000003,5.48,-3.92,6.7377147461
2019-08-12 23:00:00,6.835,1.379,6.9727229975,0.195,-0.221,0.2947303853,6.64,1.6,6.8300512443,5.535,-4.711,7.2684073909,0.195,-0.221,0.2947303853,5.34,-4.49,6.9767972595
2019-08-12 23:30:00,6.5285,0.535,6.5503845116,0.1385,-0.255,0.2901848549,6.39,0.79,6.4386489266,5.4785,-4.055,6.815936271,0.1385,-0.255,0.2901848549,5.34,-3.8,6.5540521817
2019-08-13 00:00:00,6.1215,0.5105000000000001,6.1427495879,0.1015,-0.23950000000000002,0.26012016450000003,6.02,0.75,6.066539376,5.0615,-4.0395,6.4758275533,0.1015,-0.23950000000000002,0.26012016450000003,4.96,-3.8,6.2483277763
2019-08-13 00:30:00,5.846,0.8145,5.9024678102,0.066,-0.20550000000000002,0.2158384813,5.78,1.02,5.8693100106,4.716,-4.4355,6.4741266786,0.066,-0.20550000000000002,0.2158384813,4.65,-4.23,6.2861275838
2019-08-13 01:00:00,5.9895,0.9490000000000001,6.0642156335,0.0495,-0.211,0.21672851680000002,5.94,1.16,6.0522062093,4.7795000000000005,-4.091,6.2912559358,0.0495,-0.211,0.21672851680000002,4.73,-3.88,6.1177855471
2019-08-13 01:30:00,5.9745,1.4385,6.1452365699,0.0345,-0.2015,0.2044321403,5.94,1.6400000000000001,6.1622398525,4.6145,-4.3615,6.3495112017,0.0345,-0.2015,0.2044321403,4.58,-4.16,6.1872449442
2019-08-13 02:00:00,5.69,1.2625,5.8283793845,0.02,-0.14750000000000002,0.1488497565,5.67,1.4100000000000001,5.8426877377,4.37,-4.3575,6.1712807625,0.02,-0.14750000000000002,0.1488497565,4.35,-4.21,6.053643531
2019-08-13 02:30:00,5.6535,1.4235,5.8299583618,0.0235,-0.1665,0.16815023040000002,5.63,1.5899999999999999,5.8502136713,4.3735,-4.3265,6.1519187657,0.0235,-0.1665,0.16815023040000002,4.35,-4.16,6.0189783186
2019-08-13 03:00:00,5.601,1.4245,5.7793080252,0.051000000000000004,-0.1655,0.1731798198,5.55,1.5899999999999999,5.7732659734,4.321,-4.3255,6.1139996115,0.051000000000000004,-0.1655,0.1731798198,4.27,-4.16,5.9614176166
2019-08-13 03:30:00,5.716,1.4695,5.9018714193,0.08600000000000001,-0.1605,0.1820885773,5.63,1.63,5.8612114789,4.416,-4.4605,6.2767122166,0.08600000000000001,-0.1605,0.1820885773,4.33,-4.3,6.1023683927
2019-08-13 04:00:00,5.6175,0.963,5.6994451704,0.0675,-0.177,0.18943402550000002,5.55,1.1400000000000001,5.6658715128,4.4375,-4.257,6.1492646105,0.0675,-0.177,0.18943402550000002,4.37,-4.08,5.9785700632
2019-08-13 04:30:00,5.4775,0.5005000000000001,5.5003187635,0.0675,-0.2495,0.258469534,5.41,0.75,5.4617396496,4.4375,-3.9395,5.9338913455,0.0675,-0.2495,0.258469534,4.37,-3.69,5.7195279525
2019-08-13 05:00:00,5.694,0.5335,5.7189385597,0.054,-0.2165,0.22313280800000002,5.64,0.75,5.6896484953,4.5440000000000005,-3.8665000000000003,5.966385694,0.054,-0.2165,0.22313280800000002,4.49,-3.65,5.7864151251
2019-08-13 05:30:00,5.775,0.592,5.8052639044,0.035,-0.158,0.1618301579,5.74,0.75,5.7887908928,4.705,-3.708,5.9905165887,0.035,-0.158,0.1618301579,4.67,-3.55,5.8661230809
2019-08-13 06:00:00,6.0565,0.5750000000000001,6.0837338247,0.0465,-0.215,0.2199710208,6.01,0.79,6.0616994317,5.0165,-3.865,6.3327322105,0.0465,-0.215,0.2199710208,4.97,-3.65,6.1663117015
2019-08-13 06:30:00,6.617,0.8535,6.6718176871,0.077,-0.29650000000000004,0.3063351922,6.54,1.15,6.6403388468,5.5969999999999995,-3.5865,6.6475101542,0.077,-0.29650000000000004,0.3063351922,5.52,-3.29,6.4260796758
2019-08-13 07:00:00,7.052,1.1105,7.1389014736,0.202,-0.2595,0.3288529307,6.85,1.37,6.9856567336,5.952,-3.6095,6.9609477983,0.202,-0.2595,0.3288529307,5.75,-3.35,6.6546975889
2019-08-13 07:30:00,7.567,1.861,7.7924841995000005,0.40700000000000003,-0.259,0.48242097800000006,7.16,2.12,7.467261881,6.287,-3.939,7.4190356516,0.40700000000000003,-0.259,0.48242097800000006,5.88,-3.68,6.9366274226
2019-08-13 08:00:00,7.914,1.16,7.9985621208,0.844,-0.27,0.8861354298,7.07,1.43,7.2131685132,6.814,-3.04,7.4613803013,0.844,-0.27,0.8861354298,5.97,-2.77,6.5813220556
2019-08-13 08:30:00,8.122,1.4865,8.2569102121,1.302,-0.2735,1.3304158185000001,6.82,1.76,7.0434366612,6.952,-3.0735,7.6010990159,1.302,-0.2735,1.3304158185000001,5.65,-2.8,6.305751343
2019-08-13 09:00:00,8.371,2.254,8.6691497276,1.881,-0.28600000000000003,1.9026184589000001,6.49,2.54,6.9693399974,7.121,-3.696,8.0230329053,1.881,-0.28600000000000003,1.9026184589000001,5.24,-3.41,6.2518557245
2019-08-13 09:30:00,8.422,2.298,8.7298847644,2.472,-0.342,2.4955456317,5.95,2.64,6.5093855317,7.152,-3.7119999999999997,8.0579183416,2.472,-0.342,2.4955456317,4.68,-3.37,5.7670876532
2019-08-13 10:00:00,8.659,1.6315,8.8113604653,3.039,-0.40850000000000003,3.0663322146,5.62,2.04,5.9787958654,7.499,-2.9985,8.0762617126,3.039,-0.40850000000000003,3.0663322146,4.46,-2.59,5.1574896995
2019-08-13 10:30:00,8.645,1.4095,8.7591503726,3.735,-0.5305,3.7724866136,4.91,1.94,5.2793654922,7.505,-2.8205,8.0174961958,3.735,-0.5305,3.7724866136,3.77,-2.29,4.4110089549
2019-08-13 11:00:00,8.56,1.389,8.6719617734,4.11,-0.551,4.1467699478,4.45,1.94,4.8544927644,7.41,-2.911,7.9612826228,4.11,-0.551,4.1467699478,3.3,-2.36,4.0570432583
2019-08-13 11:30:00,8.4255,1.3435000000000001,8.5319424811,3.9755000000000003,-0.5665,4.0156596594,4.45,1.9100000000000001,4.8425819559,7.2755,-3.0065,7.8722260194,3.9755000000000003,-0.5665,4.0156596594,3.3,-2.44,4.1040955155
2019-08-13 12:00:00,8.397,1.3725,8.5084290706,4.167,-0.5775,4.2068272189,4.23,1.9500000000000002,4.6578321138,7.267,-2.9775,7.8533302013,4.167,-0.5775,4.2068272189,3.1,-2.4,3.9204591568
2019-08-13 12:30:00,8.545,1.53,8.6808942512,3.915,-0.52,3.9493828632,4.63,2.05,5.0635363137,7.415,-2.92,7.9692298875,3.915,-0.52,3.9493828632,3.5,-2.4,4.2438190348
2019-08-13 13:00:00,8.4485,1.4385,8.570089527,2.4885,-0.41150000000000003,2.5222935,5.96,1.85,6.2405208116,7.3685,-2.9415,7.9339280624,2.4885,-0.41150000000000003,2.5222935,4.88,-2.5300000000000002,5.4968445494000004
2019-08-13 13:30:00,8.3175,1.367,8.4290862642,3.4075,-0.483,3.4415614552,4.91,1.85,5.2469610252,7.2075,-3.013,7.8119283951,3.4075,-0.483,3.4415614552,3.8,-2.5300000000000002,4.5651834574
2019-08-13 14:00:00,8.3885,1.186,8.4719258879,4.2785,-0.584,4.3181730222,4.11,1.77,4.4749301671,7.2585,-3.294,7.9709634455,4.2785,-0.584,4.3181730222,2.98,-2.71,4.0279647466
2019-08-13 14:30:00,8.2925,1.2425,8.3850678292,2.8525,-0.40750000000000003,2.8814601333,5.44,1.65,5.6847251473,7.1825,-3.2275,7.8743293365,2.8525,-0.40750000000000003,2.8814601333,4.33,-2.8200000000000003,5.1673300649
2019-08-13 15:00:00,8.429,1.3665,8.5390493177,3.069,-0.4335,3.0994649942,5.36,1.8,5.6541666053,7.329,-3.2535,8.0186971043,3.069,-0.4335,3.0994649942,4.26,-2.8200000000000003,5.1088159098
2019-08-13 15:30:00,8.406,1.231,8.4956575378,3.046,-0.429,3.0760619305,5.36,1.6600000000000001,5.6111674365,7.306,-3.249,7.9958512367,3.046,-0.429,3.0760619305,4.26,-2.8200000000000003,5.1088159098
2019-08-13 16:00:00,8.447,1.299,8.546298029,2.417,-0.361,2.4438105491,6.03,1.6600000000000001,6.254318508,7.347,-3.3810000000000002,8.0876183144,2.417,-0.361,2.4438105491,4.93,-3.02,5.7814617529
2019-08-13 16:30:00,8.1325,0.8965000000000001,8.181764388,3.2025,-0.42350000000000004,3.2303805503,4.93,1.32,5.1036555526,7.0325,-3.7035,7.9480795479,3.2025,-0.42350000000000004,3.2303805503,3.83,-3.2800000000000002,5.0425489586
2019-08-13 17:00:00,7.939,0.879,7.9875128795,3.6189999999999998,-0.441,3.6457704261,4.32,1.32,4.5171672539,6.839,-3.791,7.8194374478,3.6189999999999998,-0.441,3.6457704261,3.22,-3.35,4.6466009082
2019-08-13 17:30:00,8.0465,0.833,8.0895025341,2.9065000000000003,-0.397,2.9334878984,5.14,1.23,5.285120623,6.9265,-3.817,7.9085960353,2.9065000000000003,-0.397,2.9334878984,4.02,-3.42,5.2779541491
2019-08-13 18:00:00,7.904,0.8415,7.9486689609,2.4939999999999998,-0.3885,2.5240777028,5.41,1.23,5.548062725,6.844,-4.1185,7.9876390911,2.4939999999999998,-0.3885,2.5240777028,4.35,-3.73,5.7302181459
2019-08-13 18:30:00,7.4915,0.538,7.510793317,1.6615,-0.322,1.6924143257000002,5.83,0.86,5.8930891729,6.4015,-4.122,7.6138089187,1.6615,-0.322,1.6924143257000002,4.74,-3.8,6.0751625493
2019-08-13 19:00:00,7.5465,0.744,7.5830863275,1.3665,-0.296,1.3981910635,6.18,1.04,6.2668971589,6.4165,-4.006,7.5643577553,1.3665,-0.296,1.3981910635,5.05,-3.71,6.2663067273
2019-08-13 19:30:00,7.7425,0.868,7.7910031607,0.8625,-0.28200000000000003,0.9074305759,6.88,1.15,6.9754498063,6.6625,-3.832,7.6859046475,0.8625,-0.28200000000000003,0.9074305759,5.8,-3.55,6.800183821
2019-08-13 20:00:00,7.74,0.9245000000000001,7.7950176555,0.5700000000000001,-0.2655,0.6288006441,7.17,1.19,7.2680809021,6.71,-3.9155,7.7688635108,0.5700000000000001,-0.2655,0.6288006441,6.14,-3.65,7.1429755704
2019-08-13 20:30:00,7.4855,0.9325,7.5433590992,0.3855,-0.2575,0.4635908757,7.1,1.19,7.1990346575,6.4855,-3.9675000000000002,7.6028130649,0.3855,-0.2575,0.4635908757,6.1,-3.71,7.1396148355
2019-08-13 21:00:00,7.595,0.964,7.6559337118,0.265,-0.226,0.348282931,7.33,1.19,7.4259679504000005,6.495,-3.746,7.4978357544,0.265,-0.226,0.348282931,6.23,-3.52,7.1556481188
2019-08-13 21:30:00,7.6475,0.93,7.7038403573,0.1575,-0.21,0.2625,7.49,1.1400000000000001,7.5762589713,6.6075,-3.77,7.6073619771,0.1575,-0.21,0.2625,6.45,-3.56,7.3672315017
2019-08-13 22:00:00,7.291,0.935,7.3507078571,0.171,-0.20500000000000002,0.2669569254,7.12,1.1400000000000001,7.2106865138,6.251,-3.915,7.3757864665,0.171,-0.20500000000000002,0.2669569254,6.08,-3.71,7.1225346612
2019-08-13 22:30:00,6.953,0.633,6.9817546505,0.113,-0.197,0.22710790390000002,6.84,0.8300000000000001,6.8901741633,5.883,-3.907,7.0621765767,0.113,-0.197,0.22710790390000002,5.77,-3.71,6.859810493
2019-08-13 23:00:00,6.6245,0.452,6.6399024277,0.0645,-0.218,0.2273417032,6.5600000000000005,0.67,6.5941261741,5.5145,-4.088,6.8645068468,0.0645,-0.218,0.2273417032,5.45,-3.87,6.6842651055
2019-08-13 23:30:00,6.4155,0.524,6.4368638521,0.0955,-0.226,0.24534924090000002,6.32,0.75,6.3643459994,5.3055,-4.326,6.8456267975,0.0955,-0.226,0.24534924090000002,5.21,-4.1,6.6297888352
2019-08-14 00:00:00,6.238,0.9855,6.3153665175,0.138,-0.21450000000000002,0.2550573465,6.1,1.2,6.2169124169,5.028,-4.4945,6.7439835594,0.138,-0.21450000000000002,0.2550573465,4.89,-4.28,6.4984998269
2019-08-14 00:30:00,6.1005,0.524,6.1229630286,0.1505,-0.226,0.2715257815,5.95,0.75,5.9970826241,4.9105,-4.046,6.3626351656,0.1505,-0.226,0.2715257815,4.76,-3.8200000000000003,6.1032778079
2019-08-14 01:00:00,5.9595,0.525,5.9825801499,0.1895,-0.225,0.2941687441,5.77,0.75,5.8185393356,4.9495000000000005,-4.045,6.3921495015,0.1895,-0.225,0.2941687441,4.76,-3.8200000000000003,6.1032778079
2019-08-14 01:30:00,5.9135,0.516,5.935969866,0.3235,-0.234,0.39925962730000003,5.59,0.75,5.6400886518,4.8735,-4.104,6.3713278247,0.3235,-0.234,0.39925962730000003,4.55,-3.87,5.9732235853
2019-08-14 02:00:00,5.6975,0.3865,5.7105944086000004,0.48750000000000004,-0.20350000000000001,0.5282693442,5.21,0.59,5.2433004873,4.5975,-4.2635,6.2701226862,0.48750000000000004,-0.20350000000000001,0.5282693442,4.11,-4.06,5.7771705878
2019-08-14 02:30:00,5.578,0.466,5.5974315538,0.368,-0.164,0.402889563,5.21,0.63,5.2479519815,4.348,-4.224,6.0619534805,0.368,-0.164,0.402889563,3.98,-4.06,5.6854199493
2019-08-14 03:00:00,5.4725,1.032,5.5689568368,0.2625,-0.158,0.3063825223,5.21,1.19,5.3441743984,4.1425,-4.758,6.3086345789,0.2625,-0.158,0.3063825223,3.88,-4.6,6.0178401441
2019-08-14 03:30:00,5.728,1.2615,5.8652677901,0.23800000000000002,-0.17850000000000002,0.2975,5.49,1.44,5.6757114092,4.408,-4.6685,6.4206974894,0.23800000000000002,-0.17850000000000002,0.2975,4.17,-4.49,6.1277238841
2019-08-14 04:00:00,5.76,1.359,5.9181484436,0.48,-0.231,0.5326922188000001,5.28,1.5899999999999999,5.5142089188,4.44,-4.721,6.480851873,0.48,-0.231,0.5326922188000001,3.96,-4.49,5.9867937997
2019-08-14 04:30:00,5.767,1.412,5.9373422505,0.607,-0.228,0.6484080505,5.16,1.6400000000000001,5.4143513,4.447,-4.758,6.5126318029,0.607,-0.228,0.6484080505,3.84,-4.53,5.9385604316
2019-08-14 05:00:00,5.784,1.4035,5.9518457851,0.544,-0.23650000000000002,0.5931848363000001,5.24,1.6400000000000001,5.4906465922,4.484,-4.8365,6.595300467,0.544,-0.23650000000000002,0.5931848363000001,3.94,-4.6,6.0566987708
2019-08-14 05:30:00,6.002,1.3535,6.1527202317,0.682,-0.28650000000000003,0.7397339049,5.32,1.6400000000000001,5.5670458953,4.682,-4.7965,6.7028006273,0.682,-0.28650000000000003,0.7397339049,4.0,-4.51,6.0282750435
2019-08-14 06:00:00,6.3629999999999995,1.1219999999999999,6.4611649878,1.043,-0.298,1.0847363735,5.32,1.42,5.5062509932,5.103,-4.608,6.8756289167,1.043,-0.298,1.0847363735,4.06,-4.31,5.9211232043
2019-08-14 06:30:00,6.9075,0.547,6.9291244216,1.4875,-0.323,1.5221646593,5.42,0.87,5.4893806572,5.7775,-3.963,7.0060598948,1.4875,-0.323,1.5221646593,4.29,-3.64,5.6261621022
2019-08-14 07:00:00,7.2815,0.7415,7.3191573627,1.8615,-0.3985,1.9036765744,5.42,1.1400000000000001,5.5385918788,6.1915,-3.7885,7.2586089921,1.8615,-0.3985,1.9036765744,4.33,-3.39,5.4991817573
2019-08-14 07:30:00,7.876,1.441,8.0067382248,1.276,-0.34900000000000003,1.3228669623,6.6,1.79,6.838428182,6.626,-4.049,7.7651965204,1.276,-0.34900000000000003,1.3228669623,5.35,-3.7,6.5048059156
2019-08-14 08:00:00,8.238,0.998,8.2982316188,1.208,-0.362,1.2610741453,7.03,1.3599999999999999,7.1603421706,7.078,-3.352,7.8316018796,1.208,-0.362,1.2610741453,5.87,-2.99,6.5876399416
2019-08-14 08:30:00,8.294,1.375,8.4072029237,1.334,-0.405,1.3941237391,6.96,1.78,7.1840100223,7.084,-3.685,7.9851287404,1.334,-0.405,1.3941237391,5.75,-3.2800000000000002,6.6197356443
2019-08-14 09:00:00,8.4695,2.0255,8.7083339681,1.3695,-0.3745,1.4197818494,7.1,2.4,7.494664769,7.1195,-4.0845,8.207948617,1.3695,-0.3745,1.4197818494,5.75,-3.71,6.8429964197
2019-08-14 09:30:00,8.824,2.1805,9.0894200173,1.074,-0.34950000000000003,1.1294362532,7.75,2.5300000000000002,8.1525088163,7.524,-4.0595,8.5492757734,1.074,-0.34950000000000003,1.1294362532,6.45,-3.71,7.4408736046
2019-08-14 10:00:00,8.885,2.188,9.1504409183,1.325,-0.342,1.3684257378,7.5600000000000005,2.5300000000000002,7.972107626,7.585,-4.052,8.5994726001,1.325,-0.342,1.3684257378,6.26,-3.71,7.2767918755
2019-08-14 10:30:00,8.8495,2.1885,9.1160946956,1.4395,-0.3415,1.4794534464,7.41,2.5300000000000002,7.8300063857,7.5695,-4.0515,8.5855682689,1.4395,-0.3415,1.4794534464,6.13,-3.71,7.1652634285
2019-08-14 11:00:00,8.832,2.1495,9.0898060623,1.9420000000000002,-0.3805,1.9789250238,6.89,2.5300000000000002,7.3398228861,7.5120000000000005,-4.0905,8.5534983632,1.9420000000000002,-0.3805,1.9789250238,5.57,-3.71,6.6924584422
2019-08-14 11:30:00,8.995,2.1725,9.2536361097,2.285,-0.35750000000000004,2.3127972782,6.71,2.5300000000000002,7.1711226457,7.705,-4.0675,8.7127252482,2.285,-0.35750000000000004,2.3127972782,5.42,-3.71,6.5681428121
2019-08-14 12:00:00,9.126,1.867,9.3150182501,3.106,-0.403,3.1320352808,6.02,2.27,6.4337625073,7.886,-3.793,8.7507625382,3.106,-0.403,3.1320352808,4.78,-3.39,5.8600767913
2019-08-14 12:30:00,9.1375,1.263,9.224373976,2.8675,-0.377,2.8921765593,6.27,1.6400000000000001,6.4809335747,8.0675,-3.087,8.6379468191,2.8675,-0.377,2.8921765593,5.2,-2.71,5.863795699
2019-08-14 13:00:00,9.062,1.266,9.1500054645,2.742,-0.374,2.7673886608,6.32,1.6400000000000001,6.5293184943,8.022,-3.194,8.6344727691,2.742,-0.374,2.7673886608,5.28,-2.8200000000000003,5.9858833935
2019-08-14 13:30:00,9.327,1.4715,9.4423641769,2.557,-0.3885,2.5863451529,6.77,1.8599999999999999,7.0208617705,8.297,-3.2085,8.8957676032,2.557,-0.3885,2.5863451529,5.74,-2.8200000000000003,6.3953107821
2019-08-14 14:00:00,9.177,1.516,9.3013754359,2.297,-0.374,2.3272483752,6.88,1.8900000000000001,7.1348791160000005,8.117,-3.194,8.7228048815,2.297,-0.374,2.3272483752,5.82,-2.8200000000000003,6.4672095992
2019-08-14 14:30:00,9.0615,1.259,9.1485443241,2.4015,-0.381,2.4315351632,6.66,1.6400000000000001,6.858950357,7.9915,-3.201,8.6087439996,2.4015,-0.381,2.4315351632,5.59,-2.8200000000000003,6.2610302667
2019-08-14 15:00:00,9.2615,1.2850000000000001,9.3502196365,2.8015,-0.41500000000000004,2.8320711944,6.46,1.7000000000000002,6.6799401195,8.211500000000001,-3.235,8.8257553359,2.8015,-0.41500000000000004,2.8320711944,5.41,-2.8200000000000003,6.100860595
2019-08-14 15:30:00,9.031,1.2315,9.1145791592,2.191,-0.41850000000000004,2.2306105106,6.84,1.65,7.0361992581,7.991,-3.5484999999999998,8.7434508777,2.191,-0.41850000000000004,2.2306105106,5.8,-3.13,6.5906676445
2019-08-14 16:00:00,8.985,1.223,9.0678527778,1.955,-0.427,2.001088204,7.03,1.65,7.2210387064,7.965,-3.637,8.7560832568,1.955,-0.427,2.001088204,6.01,-3.21,6.813530656
2019-08-14 16:30:00,8.6215,0.8220000000000001,8.6605973379,2.3615,-0.418,2.3982089671,6.26,1.24,6.3816298859,7.5815,-3.688,8.4309244007,2.3615,-0.418,2.3982089671,5.22,-3.27,6.1596509641
2019-08-14 17:00:00,8.6535,0.761,8.6868972165,1.9535,-0.429,2.0000508119,6.7,1.19,6.8048585584,7.6035,-3.699,8.4555196913,1.9535,-0.429,2.0000508119,5.65,-3.27,6.5280471812
2019-08-14 17:30:00,8.7395,0.8835000000000001,8.7840441996,1.9295,-0.42650000000000005,1.9760750239,6.8100000000000005,1.31,6.9348539999,7.7195,-3.6965,8.5589013606,1.9295,-0.42650000000000005,1.9760750239,5.79,-3.27,6.6495864532999995
2019-08-14 18:00:00,8.647,0.7705000000000001,8.681260234,1.677,-0.4295,1.731126584,6.97,1.2,7.0725455106,7.617,-4.0295,8.6171665442,1.677,-0.4295,1.731126584,5.94,-3.6,6.9457612974
2019-08-14 18:30:00,8.3625,1.6825,8.530076934,1.7525,-0.40750000000000003,1.7992533174,6.61,2.09,6.9325464297,7.0725,-4.9975000000000005,8.6599805138,1.7525,-0.40750000000000003,1.7992533174,5.32,-4.59,7.0264144484
2019-08-14 19:00:00,8.2505,1.701,8.4240222726,1.4405000000000001,-0.389,1.4920996113,6.8100000000000005,2.09,7.1234963326,6.9605,-4.949,8.5405597738,1.4405000000000001,-0.389,1.4920996113,5.52,-4.5600000000000005,7.1598882673
2019-08-14 19:30:00,8.2015,1.7475,8.3856042418,1.1015,-0.3425,1.1535200475,7.1,2.09,7.4012228719,6.9015,-4.6325,8.3120850874,1.1015,-0.3425,1.1535200475,5.8,-4.29,7.2141596877
2019-08-14 20:00:00,8.217,1.6905000000000001,8.3890928741,0.937,-0.3295,0.9932468223,7.28,2.02,7.5550512904,6.977,-4.6195,8.3676943808,0.937,-0.3295,0.9932468223,6.04,-4.29,7.4084883748
2019-08-14 20:30:00,8.071,0.809,8.1114438912,1.131,-0.35100000000000003,1.1842136632,6.94,1.16,7.0362774249,6.981,-3.681,7.8920290167000005,1.131,-0.35100000000000003,1.1842136632,5.85,-3.33,6.7313743025
2019-08-14 21:00:00,8.0815,0.8785000000000001,8.129108469,1.0815,-0.28150000000000003,1.1175350106,7.0,1.16,7.0954633393,6.9915,-3.5515,7.8418253296,1.0815,-0.28150000000000003,1.1175350106,5.91,-3.27,6.7543319433
2019-08-14 21:30:00,8.0525,0.8695,8.0993077791,1.0525,-0.29050000000000004,1.0918546149,7.0,1.16,7.0954633393,7.0325,-3.7105,7.9513436915,1.0525,-0.29050000000000004,1.0918546149,5.98,-3.42,6.8888896057
2019-08-14 22:00:00,7.662,0.8795000000000001,7.7123125099,1.032,-0.2805,1.0694410923,6.63,1.16,6.7307131866,6.582,-3.8805,7.640746315,1.032,-0.2805,1.0694410923,5.55,-3.6,6.6153231214
2019-08-14 22:30:00,7.263,0.6055,7.2881958844,1.413,-0.2545,1.4357364835,5.85,0.86,5.9128757809,6.163,-3.9645,7.3280167337,1.413,-0.2545,1.4357364835,4.75,-3.71,6.0271552162
2019-08-14 23:00:00,6.9145,0.5295,6.9347444437,1.5945,-0.2205,1.6096740352999999,5.32,0.75,5.3726064438,5.8245000000000005,-3.7205,6.9113616965,1.5945,-0.2205,1.6096740352999999,4.23,-3.5,5.4902550032
2019-08-14 23:30:00,6.725,0.8105,6.7736648315,1.655,-0.2195,1.6694925127,5.07,1.03,5.1735674346,5.635,-3.8995,6.8526874473,1.655,-0.2195,1.6694925127,3.98,-3.68,5.4205903738
2019-08-15 00:00:00,6.6455,0.684,6.6806082246,1.6355,-0.246,1.6538972912,5.01,0.93,5.0955863254,5.5455,-3.926,6.7945600483,1.6355,-0.246,1.6538972912,3.91,-3.68,5.3694040638
2019-08-15 00:30:00,6.2625,0.5525,6.2868245164,1.5025,-0.2575,1.5244056219000002,4.76,0.81,4.8284262446,5.1625,-4.1375,6.6159135801,1.5025,-0.2575,1.5244056219000002,3.66,-3.88,5.3338541412
2019-08-15 01:00:00,6.263,0.49250000000000005,6.282334379,1.363,-0.2575,1.3871103958,4.9,0.75,4.9570656643,5.103,-3.9675000000000002,6.4638738578,1.363,-0.2575,1.3871103958,3.74,-3.71,5.2679882308
2019-08-15 01:30:00,6.0415,0.5035000000000001,6.0624445977,1.2315,-0.24650000000000002,1.2559277447000001,4.8100000000000005,0.75,4.8681207873000005,4.9115,-3.9565,6.3068791411,1.2315,-0.24650000000000002,1.2559277447000001,3.68,-3.71,5.2255621707
2019-08-15 02:00:00,5.9095,0.499,5.9305304358,0.9795,-0.251,1.0111484807,4.93,0.75,4.9867223705,4.8095,-4.011,6.2625403192,0.9795,-0.251,1.0111484807,3.83,-3.76,5.3671687136
2019-08-15 02:30:00,5.831,0.49350000000000005,5.8518461403,1.111,-0.2565,1.1402250874,4.72,0.75,4.7792154168,4.671,-3.9765,6.1343942855,1.111,-0.2565,1.1402250874,3.56,-3.7199999999999998,5.1489804816
2019-08-15 03:00:00,6.0315,0.5035000000000001,6.0524792028,0.9215000000000001,-0.24650000000000002,0.9538996278,5.11,0.75,5.1647458795,4.9215,-3.9165,6.2896847695,0.9215000000000001,-0.24650000000000002,0.9538996278,4.0,-3.67,5.4285265036
2019-08-15 03:30:00,6.1235,0.48950000000000005,6.1430336561,0.9535,-0.2605,0.988444485,5.17,0.75,5.2241171503,5.0135,-3.9305,6.3705582565,0.9535,-0.2605,0.988444485,4.06,-3.67,5.4728877204
2019-08-15 04:00:00,6.127,0.4985,6.1472458264,1.787,-0.2515,1.8046111077,4.34,0.75,4.4043274174,4.987,-3.9215,6.3441572529,1.787,-0.2515,1.8046111077,3.2,-3.67,4.8691785755
2019-08-15 04:30:00,6.0225,0.48250000000000004,6.041797125,1.6825,-0.2675,1.7036321493000002,4.34,0.75,4.4043274174,4.8825,-3.9375,6.2723769418,1.6825,-0.2675,1.7036321493000002,3.2,-3.67,4.8691785755
2019-08-15 05:00:00,6.007,0.5275000000000001,6.0301165204,1.957,-0.2225,1.9696078924,4.05,0.75,4.1188590653,4.857,-3.8925,6.2243076121,1.957,-0.2225,1.9696078924,2.9,-3.67,4.6774886424
2019-08-15 05:30:00,6.2045,0.48350000000000004,6.2233104133,1.7045,-0.2665,1.7252079585,4.5,0.75,4.5620718977,5.0445,-3.9365,6.3986727139,1.7045,-0.2665,1.7252079585,3.34,-3.67,4.9623079308
2019-08-15 06:00:00,6.281,0.47700000000000004,6.2990864417,1.581,-0.273,1.604397083,4.7,0.75,4.7594642556,5.111,-3.943,6.455197131,1.581,-0.273,1.604397083,3.5300000000000002,-3.67,5.0921311845
2019-08-15 06:30:00,7.1795,0.741,7.2176382044,1.2995,-0.34900000000000003,1.3455486799,5.88,1.09,5.9801755827,6.1095,-3.719,7.1524087726,1.2995,-0.34900000000000003,1.3455486799,4.8100000000000005,-3.37,5.8730741524
2019-08-15 07:00:00,7.534,0.809,7.5773106707,1.164,-0.381,1.2247681413,6.37,1.19,6.4802006142,6.484,-3.701,7.4658996109,1.164,-0.381,1.2247681413,5.32,-3.32,6.2709488915
2019-08-15 07:30:00,7.8165,0.8160000000000001,7.8589775575,1.2765,-0.374,1.3301609865000001,6.54,1.19,6.6473829437,6.7665,-3.534,7.6337853159,1.2765,-0.374,1.3301609865000001,5.49,-3.16,6.334484983
2019-08-15 08:00:00,8.332,1.0295,8.3953614723,1.972,-0.3905,2.0102920808,6.36,1.42,6.5165942025,7.2620000000000005,-3.4905,8.0573093679,1.972,-0.3905,2.0102920808,5.29,-3.1,6.1314027759
2019-08-15 08:30:00,8.736,1.0355,8.7971561456,2.136,-0.3845,2.1703309079,6.6,1.42,6.7510295511,7.646,-3.1845,8.2826539376,2.136,-0.3845,2.1703309079,5.51,-2.8,6.1806229459
2019-08-15 09:00:00,8.8135,1.0105,8.8712396259,2.2735,-0.3795,2.3049560733,6.54,1.3900000000000001,6.6860825601,7.7035,-3.1095,8.3074004658,2.2735,-0.3795,2.3049560733,5.43,-2.73,6.0776475712
2019-08-15 09:30:00,8.937,1.2955,9.0304091408,2.467,-0.34450000000000003,2.4909374239,6.47,1.6400000000000001,6.6746160938,7.817,-2.8345000000000002,8.3150393415,2.467,-0.34450000000000003,2.4909374239,5.35,-2.49,5.9010677
2019-08-15 10:00:00,8.847,1.229,8.9319566725,2.827,-0.41100000000000003,2.8567201473,6.02,1.6400000000000001,6.2393909959,7.717,-2.791,8.2062031415,2.827,-0.41100000000000003,2.8567201473,4.89,-2.38,5.4384280817
2019-08-15 10:30:00,9.0505,1.1685,9.1256201159,4.3405000000000005,-0.5315,4.3729203629,4.71,1.7000000000000002,5.0074045173,7.8905,-2.9615,8.4279577894,4.3405000000000005,-0.5315,4.3729203629,3.55,-2.43,4.30202278
2019-08-15 11:00:00,8.8925,1.1320000000000001,8.9642612774,5.3425,-0.608,5.376985238,3.55,1.74,3.9534921272,7.6925,-3.038,8.2706710882,5.3425,-0.608,5.376985238,2.35,-2.43,3.3804437579
2019-08-15 11:30:00,8.895,1.31,8.9909468356,5.775,-0.65,5.8114649616000005,3.12,1.96,3.6845623892,7.705,-3.08,8.2977963942,5.775,-0.65,5.8114649616000005,1.9300000000000002,-2.43,3.1031919051
2019-08-15 12:00:00,9.071,2.025,9.2942813601,5.671,-0.625,5.7053366246,3.4,2.65,4.3107423955,7.811,-3.515,8.5654507179,5.671,-0.625,5.7053366246,2.14,-2.89,3.5960672964000002
2019-08-15 12:30:00,9.2815,2.553,9.6262168711,5.2215,-0.5670000000000001,5.2521948983,4.06,3.12,5.1203515504,7.9815000000000005,-3.817,8.8472499258,5.2215,-0.5670000000000001,5.2521948983,2.76,-3.25,4.2638128477
2019-08-15 13:00:00,9.04,2.6189999999999998,9.411735281,5.58,-0.611,5.6133520289,3.46,3.23,4.7333392019,7.74,-3.8609999999999998,8.6495618964,5.58,-0.611,5.6133520289,2.16,-3.25,3.9023198229
2019-08-15 13:30:00,8.9975,2.382,9.3074663711,4.9575,-0.608,4.9946441565,4.04,2.99,5.0261018692,7.6975,-3.888,8.6236912195,4.9575,-0.608,4.9946441565,2.74,-3.2800000000000002,4.2738741207
2019-08-15 14:00:00,8.803,2.349,9.1110158599,5.4030000000000005,-0.641,5.4408905521,3.4,2.99,4.5277036122,7.483,-3.9210000000000003,8.4480488872,5.4030000000000005,-0.641,5.4408905521,2.08,-3.2800000000000002,3.8839155501000002
2019-08-15 14:30:00,8.7955,2.341,9.1017086995,5.2355,-0.649,5.2755721254,3.56,2.99,4.6490536671000005,7.4755,-3.9290000000000003,8.4451252951,5.2355,-0.649,5.2755721254,2.24,-3.2800000000000002,3.9719013079
