Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-08-15 15:00:00,8.650500000000001,2.1315,8.9092335529,4.6005,-0.6185,4.6418899707,4.05,2.75,4.8954060097,7.3505,-4.1685,8.4502214468,4.6005,-0.6185,4.6418899707,2.75,-3.55,4.4905456239
2019-08-15 15:30:00,8.6205,2.1065,8.8741400992,4.4305,-0.5635,4.4661910505,4.19,2.67,4.9684001449,7.3004999999999995,-4.2335,8.4391837579,4.4305,-0.5635,4.4661910505,2.87,-3.67,4.6589483792
2019-08-15 16:00:00,8.342,1.306,8.4436129708,3.702,-0.444,3.7285305416,4.64,1.75,4.9590422462,7.132,-4.044,8.1987413668,3.702,-0.444,3.7285305416,3.43,-3.6,4.9724139007
2019-08-15 16:30:00,8.127,0.971,8.1848011582,3.157,-0.329,3.1740967219,4.97,1.3,5.1372074126,6.997,-3.449,7.8008723871,3.157,-0.329,3.1740967219,3.84,-3.12,4.9477267507
2019-08-15 17:00:00,8.118,0.779,8.1552906141,3.198,-0.451,3.2296447173,4.92,1.23,5.0714199195,6.978,-3.651,7.8754228458,3.198,-0.451,3.2296447173,3.7800000000000002,-3.2,4.9526154706
2019-08-15 17:30:00,7.9295,0.765,7.9663162911,1.8795000000000002,-0.375,1.9165451338000001,6.05,1.1400000000000001,6.1564681433,6.7895,-3.6550000000000002,7.7107934255,1.8795000000000002,-0.375,1.9165451338000001,4.91,-3.2800000000000002,5.9047861943
2019-08-15 18:00:00,7.8065,0.7145,7.8391295754,2.0565,-0.3655,2.0887274834,5.75,1.08,5.850546983,6.6965,-3.7255000000000003,7.6630582994,2.0565,-0.3655,2.0887274834,4.64,-3.36,5.7288044128
2019-08-15 18:30:00,7.5809999999999995,0.8715,7.6309287279,1.681,-0.3185,1.7109071424,5.9,1.19,6.0188121752,6.501,-3.8185000000000002,7.5394922409,1.681,-0.3185,1.7109071424,4.82,-3.5,5.9567105016
2019-08-15 19:00:00,7.6235,0.8695,7.6729252896,1.0835,-0.3205,1.1299081820999999,6.54,1.19,6.6473829437,6.5535,-3.8205,7.5858145574,1.0835,-0.3205,1.1299081820999999,5.47,-3.5,6.4939125341
2019-08-15 19:30:00,7.546,0.64,7.5730915748,0.686,-0.28,0.7409426429,6.86,0.92,6.9214160401000004,6.506,-3.93,7.600851005,0.686,-0.28,0.7409426429,5.82,-3.65,6.8698544381
2019-08-15 20:00:00,7.5575,0.5085000000000001,7.5745876785,0.4375,-0.2515,0.5046369982,7.12,0.76,7.1604469134,6.5375,-3.9615,7.6441080905,0.4375,-0.2515,0.5046369982,6.1,-3.71,7.1396148355
2019-08-15 20:30:00,7.379,0.49250000000000005,7.3954173141,0.489,-0.2675,0.5573842929,6.89,0.76,6.9317890908,6.309,-3.9775,7.4581490499,0.489,-0.2675,0.5573842929,5.82,-3.71,6.9019200227
2019-08-15 21:00:00,7.6245,0.5365,7.6433521769,0.23450000000000001,-0.2235,0.3239482983,7.39,0.76,7.4289770494,6.5245,-3.9335,7.6184987038,0.23450000000000001,-0.2235,0.3239482983,6.29,-3.71,7.3026159696
2019-08-15 21:30:00,7.699,0.801,7.7405556648000005,0.219,-0.219,0.3097127702,7.48,1.02,7.5492251258,6.629,-3.859,7.6704316697,0.219,-0.219,0.3097127702,6.41,-3.64,7.3714109911
2019-08-15 22:00:00,7.3245000000000005,0.5495,7.3450834236,0.5845,-0.24050000000000002,0.6320446978,6.74,0.79,6.7861402874,6.2345,-4.1205,7.4731191948,0.5845,-0.24050000000000002,0.6320446978,5.65,-3.88,6.8539696527
2019-08-15 22:30:00,6.875,0.544,6.8964890343,0.745,-0.20600000000000002,0.7729560143,6.13,0.75,6.1757104854,5.795,-4.086,7.0906573038,0.745,-0.20600000000000002,0.7729560143,5.05,-3.88,6.3684299478
2019-08-15 23:00:00,6.7435,0.4535,6.7587317227,0.5135000000000001,-0.20650000000000002,0.5534658978,6.23,0.66,6.2648623289,5.6935,-4.0865,7.0082397576,0.5135000000000001,-0.20650000000000002,0.5534658978,5.18,-3.88,6.4720012361
2019-08-15 23:30:00,6.3629999999999995,0.16,6.3650113119,0.373,-0.19,0.41860363110000004,5.99,0.35000000000000003,6.0002166628,5.213,-3.92,6.5224051545,0.373,-0.19,0.41860363110000004,4.84,-3.73,6.1105237091
2019-08-16 00:00:00,5.9395,0.1125,5.9405653351000005,0.23950000000000002,-0.1875,0.30416525110000003,5.7,0.30000000000000004,5.7078892771,4.8195,-3.9675000000000002,6.2424864037,0.23950000000000002,-0.1875,0.30416525110000003,4.58,-3.7800000000000002,5.9384172976
2019-08-16 00:30:00,5.9254999999999995,0.1655,5.9278107679000005,0.3255,-0.20450000000000002,0.3844092871,5.6,0.37,5.6122099034,4.7155000000000005,-3.9145000000000003,6.1285602306,0.3255,-0.20450000000000002,0.3844092871,4.39,-3.71,5.7477125885
2019-08-16 01:00:00,5.708,0.301,5.7159308078,0.40800000000000003,-0.229,0.467872846,5.3,0.53,5.3264340792,4.568,-3.939,6.0317779303,0.40800000000000003,-0.229,0.467872846,4.16,-3.71,5.5740200933
2019-08-16 01:30:00,5.6605,0.0035,5.6605010821,0.4605,-0.3165,0.5587776839,5.2,0.32,5.2098368497,4.5305,-4.3565000000000005,6.2852623255,0.4605,-0.3165,0.5587776839,4.07,-4.04,5.7346752306
2019-08-16 02:00:00,5.634,0.036000000000000004,5.6341150148,0.434,-0.28400000000000003,0.5186636675,5.2,0.32,5.2098368497,4.554,-4.174,6.1774745649,0.434,-0.28400000000000003,0.5186636675,4.12,-3.89,5.6662597893
2019-08-16 02:30:00,5.62,0.164,5.6223923734,0.9400000000000001,-0.276,0.9796815809,4.68,0.44,4.7006382545,4.47,-3.9859999999999998,5.9890813987,0.9400000000000001,-0.276,0.9796815809,3.5300000000000002,-3.71,5.1210350516
2019-08-16 03:00:00,5.5795,0.0345,5.5796066618,0.7795000000000001,-0.2655,0.8234746505,4.8,0.30000000000000004,4.8093658626,4.4395,-3.9755000000000003,5.9593422875,0.7795000000000001,-0.2655,0.8234746505,3.66,-3.71,5.2114969059
2019-08-16 03:30:00,5.529,-0.0245,5.5290542817,0.6890000000000001,-0.3245,0.7615912618,4.84,0.30000000000000004,4.8492886076,4.399,-4.0345,5.9689522741,0.6890000000000001,-0.3245,0.7615912618,3.71,-3.71,5.2467323164
2019-08-16 04:00:00,5.499,-0.064,5.4993724187,0.659,-0.364,0.7528459338,4.84,0.30000000000000004,4.8492886076,4.319,-4.074,5.9372752168,0.659,-0.364,0.7528459338,3.66,-3.71,5.2114969059
2019-08-16 04:30:00,5.5715,0.243,5.5767966836,0.9615,-0.367,1.0291604588,4.61,0.61,4.6501827921,4.3215,-4.3870000000000005,6.1580135799,0.9615,-0.367,1.0291604588,3.36,-4.02,5.239274759
2019-08-16 05:00:00,5.9190000000000005,1.0375,6.0092401558,1.179,-0.3725,1.2364454092,4.74,1.4100000000000001,4.9452704678,4.589,-4.7025,6.5705728251,1.179,-0.3725,1.2364454092,3.41,-4.33,5.511533362
2019-08-16 05:30:00,6.0875,0.38,6.0993488382,1.3475000000000001,-0.42,1.4114376536,4.74,0.8,4.8070365091,4.9075,-4.19,6.4528796866,1.3475000000000001,-0.42,1.4114376536,3.56,-3.77,5.1852193782
2019-08-16 06:00:00,6.3255,0.28300000000000003,6.3318274811,1.7855,-0.467,1.8455620418,4.54,0.75,4.6015323535,5.1955,-4.177,6.6663745207,1.7855,-0.467,1.8455620418,3.41,-3.71,5.039067374
2019-08-16 06:30:00,6.769,0.526,6.7894062332,2.019,-0.494,2.0785564702,4.75,1.02,4.8582815892,5.599,-4.044,6.9067168032,2.019,-0.494,2.0785564702,3.58,-3.55,5.0417159777
2019-08-16 07:00:00,7.3065,0.75,7.3448922558,2.1065,-0.52,2.1697332209,5.2,1.27,5.3528403675,6.2165,-3.91,7.3439071515,2.1065,-0.52,2.1697332209,4.11,-3.39,5.327682423
2019-08-16 07:30:00,7.717,0.9475,7.7749498551,1.937,-0.5025000000000001,2.0011184997,5.78,1.45,5.9591022814,6.6370000000000005,-3.7025,7.5998865288,1.937,-0.5025000000000001,2.0011184997,4.7,-3.2,5.6859475903
2019-08-16 08:00:00,8.0525,0.716,8.0842694321,2.0025,-0.504,2.0649509074,6.05,1.22,6.1717825626,6.9525,-3.334,7.7105649761,2.0025,-0.504,2.0649509074,4.95,-2.83,5.701876884
2019-08-16 08:30:00,8.237,0.713,8.2678012797,2.017,-0.507,2.0797446959,6.22,1.22,6.3385171768,7.117,-3.337,7.860487135,2.017,-0.507,2.0797446959,5.1,-2.83,5.8325723313
2019-08-16 09:00:00,8.6935,1.6865,8.8555758988,2.3235,-0.5435,2.3862197091,6.37,2.23,6.7490591937,7.4235,-4.0635,8.4628827535,2.3235,-0.5435,2.3862197091,5.1,-3.52,6.1968056287
2019-08-16 09:30:00,8.8715,1.9965000000000002,9.0933780577,2.7115,-0.5335,2.7634859327,6.16,2.5300000000000002,6.6593167818,7.5815,-4.2435,8.6882929566,2.7115,-0.5335,2.7634859327,4.87,-3.71,6.1221728169
2019-08-16 10:00:00,8.847,1.9745,9.0646599081,2.447,-0.5555,2.5092606979000003,6.4,2.5300000000000002,6.8819256026,7.547,-4.2655,8.6690079738,2.447,-0.5555,2.5092606979000003,5.1,-3.71,6.3066710712
2019-08-16 10:30:00,9.0315,1.9475,9.2390880773,2.3515,-0.5825,2.4225727027,6.68,2.5300000000000002,7.1430595686,7.7215,-4.2925,8.8344280234,2.3515,-0.5825,2.4225727027,5.37,-3.71,6.5269441548
2019-08-16 11:00:00,8.933,1.4605000000000001,9.0516047887,2.303,-0.5995,2.3797498293,6.63,2.06,6.9426579924,7.763,-4.0695,8.7649871221,2.303,-0.5995,2.3797498293,5.46,-3.47,6.4693508175
2019-08-16 11:30:00,8.648,0.6575000000000001,8.6729585638,1.948,-0.6025,2.039046407,6.7,1.26,6.817448203,7.598,-3.8625,8.5234095437,1.948,-0.6025,2.039046407,5.65,-3.26,6.5230437681
2019-08-16 12:00:00,8.7915,1.068,8.8561332561,2.1215,-0.552,2.1921373702,6.67,1.62,6.8639128782,7.7215,-3.582,8.5118908739,2.1215,-0.552,2.1921373702,5.6,-3.03,6.3671736273
2019-08-16 12:30:00,8.63,0.8825000000000001,8.675004683000001,2.16,-0.5875,2.238471856,6.47,1.47,6.6348926141,7.57,-3.7475,8.4468133784,2.16,-0.5875,2.238471856,5.41,-3.16,6.2652773283
2019-08-16 13:00:00,8.5815,0.614,8.6034375833,2.5715,-0.596,2.63966442,6.01,1.21,6.1305954034,7.4915,-3.866,8.4302151959,2.5715,-0.596,2.63966442,4.92,-3.27,5.9075629493
2019-08-16 13:30:00,8.4465,0.6375000000000001,8.470523508,2.9765,-0.5725,3.0310573238,5.47,1.21,5.6022316982,7.3765,-3.8425000000000002,8.3173047618,2.9765,-0.5725,3.0310573238,4.4,-3.27,5.4820525353
2019-08-16 14:00:00,8.314,0.6910000000000001,8.3426660607,3.104,-0.519,3.1470902434,5.21,1.21,5.3486633844,7.224,-3.789,8.1573707161,3.104,-0.519,3.1470902434,4.12,-3.27,5.2599714828
2019-08-16 14:30:00,8.2515,0.6715,8.2787779593,2.9314999999999998,-0.5385,2.9805493621,5.32,1.21,5.4558684002,7.1715,-3.8585000000000003,8.1436131109,2.9314999999999998,-0.5385,2.9805493621,4.24,-3.32,5.3851648071
2019-08-16 15:00:00,8.103,0.6910000000000001,8.1324098519,3.093,-0.47900000000000004,3.1298706044,5.01,1.17,5.1448032032,7.033,-4.159,8.1707019282,3.093,-0.47900000000000004,3.1298706044,3.94,-3.68,5.3912892707
2019-08-16 15:30:00,7.9045000000000005,0.6715,7.9329712277,3.2245,-0.4385,3.254179236,4.68,1.11,4.809833677,6.8445,-4.1485,8.0035762319,3.2245,-0.4385,3.254179236,3.62,-3.71,5.1834833848
2019-08-16 16:00:00,7.688,0.32,7.6946568474,2.878,-0.5,2.921110063,4.8100000000000005,0.8200000000000001,4.8793954544,6.618,-4.21,7.8435976439,2.878,-0.5,2.921110063,3.74,-3.71,5.2679882308
2019-08-16 16:30:00,7.627,0.497,7.6431759106,2.657,-0.493,2.7023504583999998,4.97,0.99,5.0676424499,6.537,-4.203,7.7715878686,2.657,-0.493,2.7023504583999998,3.88,-3.71,5.368286505
2019-08-16 17:00:00,7.3095,0.27,7.3144849614,2.5995,-0.48,2.6434447696000003,4.71,0.75,4.7693395769,6.1895,-4.19,7.4743568452,2.5995,-0.48,2.6434447696000003,3.59,-3.71,5.1625768759
2019-08-16 17:30:00,7.646,0.194,7.6484607602,3.026,-0.556,3.0766559769,4.62,0.75,4.6804807445000005,6.516,-4.266,7.7882611667,3.026,-0.556,3.0766559769,3.49,-3.71,5.0935449345
2019-08-16 18:00:00,7.536,0.40800000000000003,7.5470365045,3.126,-0.382,3.1492538799,4.41,0.79,4.4802008884,6.416,-4.092,7.6098304843,3.126,-0.382,3.1492538799,3.29,-3.71,4.9586490096
2019-08-16 18:30:00,7.5875,0.5765,7.6093697834,2.7975,-0.3435,2.8185099787,4.79,0.92,4.8775506148000005,6.4975,-4.0535,7.6582222807,2.7975,-0.3435,2.8185099787,3.7,-3.71,5.2396660199
2019-08-16 19:00:00,7.317,0.372,7.3264502319,2.167,-0.358,2.1963726915,5.15,0.73,5.2014805585,6.267,-4.288,7.5935652364,2.167,-0.358,2.1963726915,4.1,-3.93,5.6793397504000005
2019-08-16 19:30:00,7.0905,0.40950000000000003,7.1023151507,2.1905,-0.3205,2.2138225990000002,4.9,0.73,4.9540791273,6.0205,-4.4105,7.4631716113,2.1905,-0.3205,2.2138225990000002,3.83,-4.09,5.6033025976
2019-08-16 20:00:00,7.263,0.3425,7.2710711212,2.083,-0.3875,2.1187367109,5.18,0.73,5.2311853341,6.233,-4.2575,7.5482842587,2.083,-0.3875,2.1187367109,4.15,-3.87,5.6744515153
2019-08-16 20:30:00,7.207,0.3955,7.2178438089,2.407,-0.3345,2.4301315294,4.8,0.73,4.8551930961,6.157,-4.4145,7.5760450929,2.407,-0.3345,2.4301315294,3.75,-4.08,5.5415611519
2019-08-16 21:00:00,7.0685,0.4675,7.0839430051,2.9585,-0.2625,2.9701226406,4.11,0.73,4.1743262929,5.9885,-4.4325,7.4504488791,2.9585,-0.2625,2.9701226406,3.03,-4.17,5.1545901874
2019-08-16 21:30:00,6.871,0.6115,6.8981572358,3.161,-0.2585,3.1715521831,3.71,0.87,3.8106429904,5.741,-4.4785,7.2812116608,3.161,-0.2585,3.1715521831,2.58,-4.22,4.9461904533
2019-08-16 22:00:00,6.452,0.431,6.4663795898,3.152,-0.23900000000000002,3.1610480857,3.3,0.67,3.3673283178,5.312,-4.399,6.8969953603,3.152,-0.23900000000000002,3.1610480857,2.16,-4.16,4.6873446641
2019-08-16 22:30:00,6.237,0.394,6.2494323742,2.777,-0.216,2.7853877647000003,3.46,0.61,3.513360215,5.097,-4.376,6.7177961416,2.777,-0.216,2.7853877647000003,2.32,-4.16,4.7631922069
2019-08-16 23:00:00,6.0335,0.265,6.0393167867,2.9735,-0.23500000000000001,2.9827717395,3.06,0.5,3.1005805908,4.9135,-4.395,6.5923066714,2.9735,-0.23500000000000001,2.9827717395,1.94,-4.16,4.5901198241
2019-08-16 23:30:00,5.9225,0.3655,5.9337674794,2.6625,-0.21450000000000002,2.6711264478,3.26,0.58,3.3111931384,4.7625,-4.3145,6.4262210124,2.6625,-0.21450000000000002,2.6711264478,2.1,-4.1,4.6065171225
2019-08-17 00:00:00,5.5215,0.145,5.5234035929,2.0215,-0.155,2.0274336611,3.5,0.30000000000000004,3.5128336141,4.3615,-4.315,6.1353000945,2.0215,-0.155,2.0274336611,2.34,-4.16,4.7729655352
2019-08-17 00:30:00,5.5875,0.061500000000000006,5.5878384461,1.1475,-0.23850000000000002,1.1720232506000001,4.44,0.30000000000000004,4.4501235938,4.4975,-4.3485,6.2559538441,1.1475,-0.23850000000000002,1.1720232506000001,3.35,-4.11,5.3023202468
2019-08-17 01:00:00,5.5645,0.0545,5.5647668864,1.0445,-0.24550000000000002,1.0729634197,4.52,0.30000000000000004,4.529944812,4.4345,-4.4055,6.2508575812,1.0445,-0.24550000000000002,1.0729634197,3.39,-4.16,5.3663488519
2019-08-17 01:30:00,5.506,0.0275,5.5060686747,1.126,-0.2725,1.1585043159,4.38,0.30000000000000004,4.3902619512,4.376,-4.2925,6.1298394963,1.126,-0.2725,1.1585043159,3.25,-4.02,5.1694196966
2019-08-17 02:00:00,5.41,0.08700000000000001,5.4106994927,1.38,-0.213,1.3963412907000001,4.03,0.30000000000000004,4.0411508262,4.27,-4.273,6.0408136041,1.38,-0.213,1.3963412907000001,2.89,-4.06,4.9835429164
2019-08-17 02:30:00,5.508,0.07200000000000001,5.5084705681,1.348,-0.228,1.3671459322000001,4.16,0.30000000000000004,4.1708032799,4.348,-4.288,6.1067215427,1.348,-0.228,1.3671459322000001,3.0,-4.06,5.048128366
2019-08-17 03:00:00,5.4175,0.0855,5.4181746465,1.4875,-0.21450000000000002,1.5028860569,3.93,0.30000000000000004,3.9414337493,4.2875,-4.3245000000000005,6.0896598017,1.4875,-0.21450000000000002,1.5028860569,2.8,-4.11,4.9731378424
2019-08-17 03:30:00,5.355,0.131,5.3566020946,1.5750000000000002,-0.169,1.5840410348,3.7800000000000002,0.30000000000000004,3.7918860742,4.205,-4.249,5.9779616928,1.5750000000000002,-0.169,1.5840410348,2.63,-4.08,4.8542043632
2019-08-17 04:00:00,5.2615,0.153,5.2637240857,1.8615,-0.147,1.8672951695000002,3.4,0.30000000000000004,3.4132096332,4.1515,-4.267,5.9533386641,1.8615,-0.147,1.8672951695000002,2.29,-4.12,4.7136503901
2019-08-17 04:30:00,5.248,0.1525,5.2502152575,1.988,-0.14750000000000002,1.9934643839000001,3.26,0.30000000000000004,3.2737745799,4.098,-4.2675,5.9165158878,1.988,-0.14750000000000002,1.9934643839000001,2.11,-4.12,4.6288767536
2019-08-17 05:00:00,5.1885,0.1605,5.1909818435,1.9285,-0.1395,1.933538854,3.26,0.30000000000000004,3.2737745799,4.0385,-4.2595,5.8696526729,1.9285,-0.1395,1.933538854,2.11,-4.12,4.6288767536
2019-08-17 05:30:00,5.3065,0.1825,5.3096373228000004,2.4465,-0.1575,2.4515645005,2.86,0.34,2.8801388855,4.1565,-4.0875,5.8295924815,2.4465,-0.1575,2.4515645005,1.71,-3.93,4.2859071385
2019-08-17 06:00:00,5.168,0.148,5.1701187607,2.798,-0.192,2.8045798259,2.37,0.34,2.3942639788,4.018,-4.322,5.9011869992,2.798,-0.192,2.8045798259,1.22,-4.13,4.3064254318
2019-08-17 06:30:00,5.2885,0.12150000000000001,5.2898955094,2.5885,-0.2185,2.5977056223,2.7,0.34,2.7213232076000002,4.0985,-4.1085,5.8032296611,2.5885,-0.2185,2.5977056223,1.51,-3.89,4.1727928297
2019-08-17 07:00:00,5.553,0.1965,5.5564756141,2.373,-0.20350000000000001,2.3817097325,3.18,0.4,3.2050585018,4.433,-4.2235,6.1228621779,2.373,-0.20350000000000001,2.3817097325,2.06,-4.02,4.517078702
2019-08-17 07:30:00,5.475,0.10300000000000001,5.4759687727,2.885,-0.197,2.8917181744000002,2.59,0.30000000000000004,2.6073166283,4.355,-4.367,6.1673911827,2.885,-0.197,2.8917181744000002,1.47,-4.17,4.4215155773
2019-08-17 08:00:00,5.8845,0.07100000000000001,5.8849283131,1.8345,-0.229,1.8487377451,4.05,0.30000000000000004,4.0610959112,4.8245000000000005,-4.399,6.5289356904,1.8345,-0.229,1.8487377451,2.99,-4.17,5.1311792017
2019-08-17 08:30:00,6.0875,-0.009000000000000001,6.087506653,1.7375,-0.309,1.7647626611,4.35,0.30000000000000004,4.3603325561,4.9175,-4.369,6.5779911257,1.7375,-0.309,1.7647626611,3.18,-4.06,5.1571309853
2019-08-17 09:00:00,6.194,0.161,6.1960920748,2.5140000000000002,-0.34900000000000003,2.5381089417,3.68,0.51,3.7151715977,5.014,-4.099,6.4762641237,2.5140000000000002,-0.34900000000000003,2.5381089417,2.5,-3.75,4.5069390943
2019-08-17 09:30:00,6.629,0.4415,6.6436859686,2.819,-0.3185,2.8369355386,3.81,0.76,3.8850611321,5.439,-3.8985000000000003,6.691862465,2.819,-0.3185,2.8369355386,2.62,-3.58,4.4363047686
2019-08-17 10:00:00,6.812,1.267,6.9288262354,3.7720000000000002,-0.353,3.788481622,3.04,1.62,3.4447060833,5.492,-4.533,7.1211061641,3.7720000000000002,-0.353,3.788481622,1.72,-4.18,4.5200442476
2019-08-17 10:30:00,6.511,1.2005,6.6207492967,4.211,-0.3795,4.2280658994,2.3,1.58,2.7904121559,5.191,-4.5595,6.9090897555,4.211,-0.3795,4.2280658994,0.98,-4.18,4.2933436853
2019-08-17 11:00:00,6.677,1.141,6.7737884526,5.047,-0.439,5.0660566519,1.63,1.58,2.270088104,5.337,-4.619,7.0582384488,5.047,-0.439,5.0660566519,0.29,-4.18,4.1900477324
2019-08-17 11:30:00,6.6115,1.2435,6.727423318,4.9815000000000005,-0.3965,4.9972546963,1.63,1.6400000000000001,2.3122499865,5.2715,-4.7365,7.0868289453,4.9815000000000005,-0.3965,4.9972546963,0.29,-4.34,4.349678149
2019-08-17 12:00:00,6.312,1.15,6.4159055479,6.342,-0.49,6.360901194,-0.03,1.6400000000000001,1.6402743673,5.022,-4.83,6.9677388011,6.342,-0.49,6.360901194,-1.32,-4.34,4.5362980502
2019-08-17 12:30:00,5.9705,1.0275,6.0582692661,4.7705,-0.35250000000000004,4.7835056705,1.2,1.38,1.8287700785,4.6705,-5.0225,6.8585039549,4.7705,-0.35250000000000004,4.7835056705,-0.1,-4.67,4.6710705411
2019-08-17 13:00:00,5.71,1.16,5.826637109,5.76,-0.44,5.7767811106,-0.05,1.6,1.6007810594,4.45,-5.11,6.7760312868,5.76,-0.44,5.7767811106,-1.31,-4.67,4.8502577251000005
2019-08-17 13:30:00,5.7815,0.9885,5.8653963634,5.4615,-0.48150000000000004,5.4826840598,0.32,1.47,1.5044268011000002,4.5015,-5.3815,7.0159849273,5.4615,-0.48150000000000004,5.4826840598,-0.96,-4.9,4.993155315
2019-08-17 14:00:00,5.6935,0.7865000000000001,5.7475668330000005,5.3735,-0.4635,5.3934529292,0.32,1.25,1.2903100403,4.4135,-5.2435,6.8537051658,5.3735,-0.4635,5.3934529292,-0.96,-4.78,4.8754486973
2019-08-17 14:30:00,5.554,-0.068,5.554416261,4.804,-0.368,4.8180743041,0.75,0.30000000000000004,0.8077747211,4.324,-4.518,6.2537428793,4.804,-0.368,4.8180743041,-0.48,-4.15,4.1776668129
2019-08-17 15:00:00,5.7995,-0.0345,5.7996026157,4.2795,-0.3345,4.2925529117,1.52,0.30000000000000004,1.5493224325,4.5995,-4.4845,6.4238727027,4.2795,-0.3345,4.2925529117,0.32,-4.15,4.1623190651
2019-08-17 15:30:00,5.633,0.014,5.6330173975,3.733,-0.28600000000000003,3.7439397698,1.9,0.30000000000000004,1.9235384062,4.443,-4.436,6.2784030613,3.733,-0.28600000000000003,3.7439397698,0.71,-4.15,4.2102969016
2019-08-17 16:00:00,5.806,-0.022,5.8060416809,3.596,-0.322,3.6103877908,2.21,0.30000000000000004,2.2302690421,4.636,-4.472,6.4413725245,3.596,-0.322,3.6103877908,1.04,-4.15,4.2783291131
2019-08-17 16:30:00,5.8115,-0.076,5.8119969245,5.0615,-0.376,5.075446606,0.75,0.30000000000000004,0.8077747211,4.6115,-4.526,6.4614710593,5.0615,-0.376,5.075446606,-0.45,-4.15,4.1743262929
2019-08-17 17:00:00,5.7795000000000005,-0.021,5.779538152,4.5295,-0.321,4.5408601883,1.25,0.30000000000000004,1.2854960132,4.5595,-4.471,6.3858344208,4.5295,-0.321,4.5408601883,0.03,-4.15,4.1501084323
2019-08-17 17:30:00,5.651,0.01,5.651008848,4.231,-0.29,4.2409269034,1.42,0.30000000000000004,1.4513442045,4.431,-4.44,6.2727474842,4.231,-0.29,4.2409269034,0.2,-4.15,4.1548164821
2019-08-17 18:00:00,5.642,0.056,5.6422779088,3.652,-0.244,3.6601420737,1.99,0.30000000000000004,2.0124860248,4.432,-4.394,6.2409822945,3.652,-0.244,3.6601420737,0.78,-4.15,4.2226650353
2019-08-17 18:30:00,5.745,-0.364,5.7565198688,3.145,-0.254,3.1552402444,2.6,-0.11,2.6023258826999998,4.535,-4.364,6.2937048707,3.145,-0.254,3.1552402444,1.3900000000000001,-4.11,4.3386864372
2019-08-17 19:00:00,5.7665,-0.1165,5.7676766986,2.9165,-0.2265,2.9252819521999998,2.85,0.11,2.852122017,4.5065,-4.1265,6.1103636962,2.9165,-0.2265,2.9252819521999998,1.5899999999999999,-3.9,4.2116623796
2019-08-17 19:30:00,5.838,0.7395,5.8846498834,2.348,-0.2005,2.3565449815,3.49,0.9400000000000001,3.6143740814000003,4.518,-5.1805,6.8738565776,2.348,-0.2005,2.3565449815,2.17,-4.98,5.4322463125
2019-08-17 20:00:00,5.801,0.6145,5.8334562011,1.971,-0.1955,1.9806719188000002,3.83,0.81,3.9147158262,4.501,-5.2255,6.8967275755,1.971,-0.1955,1.9806719188000002,2.5300000000000002,-5.03,5.6304351519
2019-08-17 20:30:00,5.786,0.6845,5.8263484491,2.386,-0.17550000000000002,2.3924456629,3.4,0.86,3.5070785562999998,4.496,-5.2055,6.8783171089,2.386,-0.17550000000000002,2.3924456629,2.11,-5.03,5.4546310599
2019-08-17 21:00:00,5.89,0.6105,5.9215547156,1.58,-0.1395,1.586146352,4.31,0.75,4.3747685653,4.58,-5.1695,6.9065280894,1.58,-0.1395,1.586146352,3.0,-5.03,5.8566970214000005
2019-08-17 21:30:00,5.6225000000000005,0.2485,5.6279888504,1.3125,-0.14150000000000001,1.3201054882,4.31,0.39,4.3276090396,4.4125,-4.9915,6.6622239905,1.3125,-0.14150000000000001,1.3201054882,3.1,-4.85,5.7560837381
2019-08-17 22:00:00,5.1985,0.595,5.2324398945,0.7185,-0.155,0.7350287409,4.48,0.75,4.5423452093000005,3.8785,-5.235,6.5152119881,0.7185,-0.155,0.7350287409,3.16,-5.08,5.982641557
2019-08-17 22:30:00,5.0535,0.628,5.0923713779,0.8235,-0.122,0.8324879879,4.23,0.75,4.2959748603,3.7535,-5.432,6.6026802323,0.8235,-0.122,0.8324879879,2.93,-5.31,6.0647341244
2019-08-17 23:00:00,4.989,0.23900000000000002,4.9947214137,0.759,-0.181,0.7802832819000001,4.23,0.42,4.2507999247,3.689,-5.291,6.4500699221,0.759,-0.181,0.7802832819000001,2.93,-5.11,5.8904159446
2019-08-17 23:30:00,4.571,-0.291,4.5802534864,0.751,-0.151,0.7660300255,3.8200000000000003,-0.14,3.8225645842000002,3.401,-4.431,5.5857463244000005,0.751,-0.151,0.7660300255,2.65,-4.28,5.0339745728
2019-08-18 00:00:00,4.649,-0.28750000000000003,4.6578811975,0.8290000000000001,-0.14750000000000002,0.8420197444,3.8200000000000003,-0.14,3.8225645842000002,3.479,-4.4275,5.6308256277,0.8290000000000001,-0.14750000000000002,0.8420197444,2.65,-4.28,5.0339745728
2019-08-18 00:30:00,4.486,-0.3225,4.4975773757,0.736,-0.1825,0.7582890280000001,3.75,-0.14,3.7526124234,3.326,-4.7525,5.8007354922,0.736,-0.1825,0.7582890280000001,2.59,-4.57,5.2529039588
2019-08-18 01:00:00,4.172,-0.29150000000000004,4.1821712363,0.872,-0.1515,0.8850628509,3.3,-0.14,3.3029683619,3.102,-4.7215,5.6493332571,0.872,-0.1515,0.8850628509,2.23,-4.57,5.0850565385
2019-08-18 01:30:00,4.1245,-0.294,4.1349650845,0.8945000000000001,-0.154,0.9076597656000001,3.23,-0.14,3.2330326321,2.9445,-4.724,5.5665300008,0.8945000000000001,-0.154,0.9076597656000001,2.05,-4.57,5.0087323746
2019-08-18 02:00:00,4.058,-0.24350000000000002,4.0652990357,1.008,-0.10350000000000001,1.0132996842,3.05,-0.14,3.0532114241,2.938,-4.6735,5.5202759215,1.008,-0.10350000000000001,1.0132996842,1.9300000000000002,-4.57,4.960826544
2019-08-18 02:30:00,4.1125,-0.321,4.1250087576,0.6925,-0.181,0.7157634036,3.42,-0.14,3.4228642976,2.8625,-4.751,5.5467023762,0.6925,-0.181,0.7157634036,2.17,-4.57,5.0590315279
2019-08-18 03:00:00,4.0215,-0.327,4.0347727631,0.6015,-0.187,0.6298978092,3.42,-0.14,3.4228642976,2.8215,-4.757,5.5308147004,0.6015,-0.187,0.6298978092,2.22,-4.57,5.0806790885
2019-08-18 03:30:00,4.014,-0.3235,4.0270148063,0.594,-0.1835,0.6216978768,3.42,-0.14,3.4228642976,2.924,-4.7535,5.5808187795,0.594,-0.1835,0.6216978768,2.33,-4.57,5.1296978469
2019-08-18 04:00:00,3.9505,-0.3305,3.9643007580000003,0.3805,-0.1905,0.42552379490000003,3.5700000000000003,-0.14,3.5727440434,2.9105,-4.7605,5.5797285328,0.3805,-0.1905,0.42552379490000003,2.5300000000000002,-4.57,5.2235811471
2019-08-18 04:30:00,3.9585,-0.3115,3.9707372741,0.5185000000000001,-0.1715,0.5461268168,3.44,-0.14,3.4428476586,2.8985000000000003,-4.7815,5.5914259809,0.5185000000000001,-0.1715,0.5461268168,2.38,-4.61,5.1881114098
2019-08-18 05:00:00,3.9015,-0.28550000000000003,3.9119320674,0.6915,-0.14550000000000002,0.7066417055,3.21,-0.14,3.2130515091,2.8015,-4.7555,5.5193462022,0.6915,-0.14550000000000002,0.7066417055,2.11,-4.61,5.069930966
2019-08-18 05:30:00,4.1305,-0.26,4.1386749389,1.1205,-0.12,1.1269073831,3.01,-0.14,3.013254055,3.0505,-4.73,5.6283612402,1.1205,-0.12,1.1269073831,1.9300000000000002,-4.61,4.9976994708
2019-08-18 06:00:00,4.2085,-0.315,4.2202721772,0.7085,-0.17500000000000002,0.7297926075000001,3.5,-0.14,3.5027988809,3.0785,-4.785,5.6897616163,0.7085,-0.17500000000000002,0.7297926075000001,2.37,-4.61,5.1835316146
2019-08-18 06:30:00,4.025,-0.3035,4.0364262969,0.605,-0.20350000000000001,0.6383081153,3.42,-0.1,3.421461676,3.015,-4.6735,5.5616388996,0.605,-0.20350000000000001,0.6383081153,2.41,-4.47,5.0782871128
2019-08-18 07:00:00,4.2105,-0.364,4.2262047099,0.6405000000000001,-0.224,0.6785397925000001,3.5700000000000003,-0.14,3.5727440434,3.1605,-4.764,5.717032119,0.6405000000000001,-0.224,0.6785397925000001,2.52,-4.54,5.1924945835
2019-08-18 07:30:00,4.434,-0.1495,4.43651961,0.734,-0.2295,0.7690424241,3.7,0.08,3.7008647638000003,3.334,-4.5895,5.6726595394,0.734,-0.2295,0.7690424241,2.6,-4.36,5.0763766606
2019-08-18 08:00:00,4.5525,-0.003,4.5525009885,1.2225,-0.253,1.2484050825,3.33,0.25,3.3393711983,3.4425,-4.6129999999999995,5.755916543,1.2225,-0.253,1.2484050825,2.22,-4.36,4.892647545
2019-08-18 08:30:00,4.8605,-0.024,4.8605592528,0.9105000000000001,-0.224,0.9376493214,3.95,0.2,3.9550600501,3.7405,-4.584,5.9164513224,0.9105000000000001,-0.224,0.9376493214,2.83,-4.36,5.1979322812
2019-08-18 09:00:00,4.891,0.004,4.8910016357,0.721,-0.256,0.76509934,4.17,0.26,4.1780976532,3.801,-4.436,5.8417203802,0.721,-0.256,0.76509934,3.08,-4.18,5.1921864373
2019-08-18 09:30:00,5.3635,-0.0495,5.3637284141,2.6035,-0.34950000000000003,2.6268541071,2.76,0.30000000000000004,2.7762564723,4.2135,-4.5295,6.1862712921,2.6035,-0.34950000000000003,2.6268541071,1.6099999999999999,-4.18,4.4793414695
2019-08-18 10:00:00,5.5015,-0.23850000000000002,5.506667277,1.7815,-0.3085,1.8080139657,3.7199999999999998,0.07,3.7206585439,4.2615,-4.0485,5.8779872831,1.7815,-0.3085,1.8080139657,2.48,-3.74,4.4875383007
2019-08-18 10:30:00,5.5440000000000005,-0.074,5.5444938452,2.784,-0.404,2.8131605002,2.76,0.33,2.7796582524,4.434,-4.474,6.2989707096,2.784,-0.404,2.8131605002,1.65,-4.07,4.3917422511
2019-08-18 11:00:00,5.7405,-0.0395,5.7406358968,2.9105,-0.3695,2.9338610226,2.83,0.33,2.8491753193,4.6205,-4.4895,6.4424087498,2.9105,-0.3695,2.9338610226,1.71,-4.12,4.4607734755
2019-08-18 11:30:00,5.9775,0.05,5.9777091139,3.3175,-0.4,3.3415275324,2.66,0.45,2.6977953962,4.8375,-4.44,6.5662018131,3.3175,-0.4,3.3415275324,1.52,-4.04,4.3164800474
2019-08-18 12:00:00,6.184,-0.0555,6.184249045,3.784,-0.3955,3.8046124967,2.4,0.34,2.4239636961,4.994,-4.5455,6.752896138,3.784,-0.3955,3.8046124967,1.21,-4.15,4.3228000185
2019-08-18 12:30:00,6.135,0.0145,6.1350171353,4.055,-0.3255,4.0680431721,2.08,0.34,2.1076052761,4.975,-4.4755,6.6918401991,4.055,-0.3255,4.0680431721,0.92,-4.15,4.2507528745
2019-08-18 13:00:00,6.045,0.0855,6.0456046224,4.875,-0.3645,4.8886077006,1.17,0.45,1.2535549449,4.865,-4.5145,6.6369371889,4.875,-0.3645,4.8886077006,-0.01,-4.15,4.1500120482
2019-08-18 13:30:00,5.845,0.2675,5.8511179487,6.205,-0.4025,6.2180407887,-0.36,0.67,0.7605918748,4.615,-4.3925,6.3712072051,6.205,-0.4025,6.2180407887,-1.5899999999999999,-3.99,4.2951367848
2019-08-18 14:00:00,5.76,-0.026000000000000002,5.7600586803,6.07,-0.47600000000000003,6.0886349866,-0.31,0.45,0.5464430437000001,4.52,-4.336,6.2634891235,6.07,-0.47600000000000003,6.0886349866,-1.55,-3.86,4.1595793057
2019-08-18 14:30:00,5.674,0.015,5.6740198272,5.394,-0.435,5.4115118959,0.28,0.45,0.53,4.484,-4.515,6.3632916796,5.394,-0.435,5.4115118959,-0.91,-4.08,4.1802511886
2019-08-18 15:00:00,5.6835,0.027,5.6835641327,5.4035,-0.383,5.4170565116,0.28,0.41000000000000003,0.4964876635,4.4535,-4.543,6.3618009439,5.4035,-0.383,5.4170565116,-0.9500000000000001,-4.16,4.2670950306
2019-08-18 15:30:00,5.5315,0.039,5.5316374836,4.6915,-0.371,4.7061463269,0.84,0.41000000000000003,0.9347192092000001,4.3515,-4.611,6.3401004132,4.6915,-0.371,4.7061463269,-0.34,-4.24,4.2536102313
2019-08-18 16:00:00,5.5415,-0.034,5.5416043029,6.2215,-0.444,6.2373230035,-0.68,0.41000000000000003,0.7940403012,4.3215,-4.604,6.3144420379,6.2215,-0.444,6.2373230035,-1.9,-4.16,4.5733576287
2019-08-18 16:30:00,5.7995,0.0,5.7995,5.4095,-0.41000000000000003,5.4250152304,0.39,0.41000000000000003,0.565862174,4.6095,-4.68,6.5688576062,5.4095,-0.41000000000000003,5.4250152304,-0.8,-4.27,4.3442951097
2019-08-18 17:00:00,5.895,0.012,5.8950122137,3.915,-0.28800000000000003,3.9255788108000003,1.98,0.30000000000000004,2.0025983122,4.725,-4.448,6.4892471828,3.915,-0.28800000000000003,3.9255788108000003,0.81,-4.16,4.2381245852
2019-08-18 17:30:00,5.976,0.008,5.9760053547,3.996,-0.292,4.0066544648,1.98,0.30000000000000004,2.0025983122,4.806,-4.452,6.5511785199,3.996,-0.292,4.0066544648,0.81,-4.16,4.2381245852
2019-08-18 18:00:00,5.9375,0.056,5.9377640783,3.7075,-0.244,3.7155204548,2.23,0.30000000000000004,2.2500888871,4.7875,-4.404,6.505026691,3.7075,-0.244,3.7155204548,1.08,-4.16,4.2979064671
2019-08-18 18:30:00,5.9425,0.0745,5.9429669779,3.0625,-0.2255,3.070790859,2.88,0.30000000000000004,2.8955828429,4.7725,-4.3855,6.4814632993,3.0625,-0.2255,3.070790859,1.71,-4.16,4.4977438789
2019-08-18 19:00:00,6.223,0.0935,6.2237023748,2.723,-0.20650000000000002,2.7308187875,3.5,0.30000000000000004,3.5128336141,5.063,-4.3665,6.6858276414,2.723,-0.20650000000000002,2.7308187875,2.34,-4.16,4.7729655352
2019-08-18 19:30:00,6.077,0.1135,6.0780598261,1.877,-0.1865,1.8862426276000002,4.2,0.30000000000000004,4.2107006543,4.997,-4.3465,6.6228446494,1.877,-0.1865,1.8862426276000002,3.12,-4.16,5.2
2019-08-18 20:00:00,6.0825,0.0955,6.0832496661,1.9825,-0.20450000000000002,1.9930194430000001,4.1,0.30000000000000004,4.1109609582,4.8725000000000005,-4.4045,6.5681714731,1.9825,-0.20450000000000002,1.9930194430000001,2.89,-4.2,5.098244796
2019-08-18 20:30:00,6.2585,0.536,6.2814105303,1.4685000000000001,-0.214,1.4840108659,4.79,0.75,4.8483605476000005,4.9785,-5.154,7.1658340931,1.4685000000000001,-0.214,1.4840108659,3.51,-4.94,6.0600082508
2019-08-18 21:00:00,6.232,0.612,6.2619779623,1.442,-0.138,1.4485882783,4.79,0.75,4.8483605476000005,4.952,-5.078,7.0928406157,1.442,-0.138,1.4485882783,3.51,-4.94,6.0600082508
2019-08-18 21:30:00,6.4145,0.601,6.4425935189,1.5545,-0.149,1.5616245548,4.86,0.75,4.9175298677,5.1345,-5.169,7.285715562,1.5545,-0.149,1.5616245548,3.58,-5.02,6.1657765123
2019-08-18 22:00:00,6.2205,0.597,6.2490822726,1.4005,-0.153,1.4088325841,4.82,0.75,4.87800164,4.9205000000000005,-5.203,7.1611821126,1.4005,-0.153,1.4088325841,3.52,-5.05,6.1557209164
2019-08-18 22:30:00,6.0125,0.1965,6.015710141,1.1925,-0.1635,1.2036563048,4.82,0.36,4.8334252865,4.7825,-4.8335,6.7996344387,1.1925,-0.1635,1.2036563048,3.59,-4.67,5.8904159446
2019-08-18 23:00:00,5.743,-0.266,5.7491568947000005,1.103,-0.126,1.1101734099,4.64,-0.14,4.6421115885,4.563,-4.326,6.2877058614,1.103,-0.126,1.1101734099,3.46,-4.2,5.4416541603
2019-08-18 23:30:00,5.682,0.1655,5.6844097539,1.042,-0.1345,1.050644683,4.64,0.30000000000000004,4.6496881616,4.532,-4.3345,6.2711174642,1.042,-0.1345,1.050644683,3.49,-4.2,5.4607783328
2019-08-19 00:00:00,5.408,0.1955,5.4115325232,0.898,-0.10450000000000001,0.9040598708,4.51,0.30000000000000004,4.519966814,4.308,-4.3045,6.0899576558,0.898,-0.10450000000000001,0.9040598708,3.41,-4.2,5.41
2019-08-19 00:30:00,5.317,0.461,5.3369476295,0.877,-0.139,0.8879470705,4.44,0.6000000000000001,4.4803571286,4.087,-4.609,6.1600689931,0.877,-0.139,0.8879470705,3.21,-4.47,5.5031808984
2019-08-19 01:00:00,5.184,0.5565,5.2137844461,0.784,-0.1935,0.8075260058,4.4,0.75,4.4634627813,3.884,-5.2235,6.5092555834,0.784,-0.1935,0.8075260058,3.1,-5.03,5.9085446601000005
2019-08-19 01:30:00,5.25,0.5915,5.2832160897,0.85,-0.1985,0.8728701221,4.4,0.79,4.4703579275,3.95,-5.2285,6.5528400141,0.85,-0.1985,0.8728701221,3.1,-5.03,5.9085446601000005
2019-08-19 02:00:00,5.331,0.592,5.3637696632,0.651,-0.198,0.6804447075000001,4.68,0.79,4.7462090135,4.041,-5.228,6.6076974053,0.651,-0.198,0.6804447075000001,3.39,-5.03,6.0657233699
2019-08-19 02:30:00,5.243,0.5525,5.2720304675,0.673,-0.1975,0.7013809593,4.57,0.75,4.6311337705,4.013,-5.2275,6.5902143554,0.673,-0.1975,0.7013809593,3.34,-5.03,6.0379218279
2019-08-19 03:00:00,5.124,0.793,5.185,0.554,-0.177,0.5815883424,4.57,0.97,4.6718090714,3.894,-5.207,6.5020062288,0.554,-0.177,0.5815883424,3.34,-5.03,6.0379218279
2019-08-19 03:30:00,4.936,-0.038,4.9361462701,0.606,-0.20800000000000002,0.6407027392,4.33,0.17,4.3333358974,3.946,-4.4879999999999995,5.9760404952,0.606,-0.20800000000000002,0.6407027392,3.34,-4.28,5.4289962240000005
2019-08-19 04:00:00,5.08,-0.006,5.0800035433,0.43,-0.23600000000000002,0.4905058613,4.65,0.23,4.6556846972,3.89,-4.366,5.8475683835000005,0.43,-0.23600000000000002,0.4905058613,3.46,-4.13,5.3878103159
2019-08-19 04:30:00,5.069,0.085,5.0697126151,0.46900000000000003,-0.215,0.5159321661,4.6,0.30000000000000004,4.6097722286,3.9290000000000003,-4.145,5.7112228113,0.46900000000000003,-0.215,0.5159321661,3.46,-3.93,5.2360767756
2019-08-19 05:00:00,5.1985,0.059000000000000004,5.1988347973,0.8085,-0.241,0.8436546983000001,4.39,0.30000000000000004,4.4002386299000005,4.1685,-4.091,5.8406055551,0.8085,-0.241,0.8436546983000001,3.36,-3.85,5.11
2019-08-19 05:30:00,5.463,0.044,5.4631771891,0.773,-0.256,0.8142880326,4.69,0.30000000000000004,4.6995850881,4.373,-3.966,5.903582387,0.773,-0.256,0.8142880326,3.6,-3.71,5.1695357625
2019-08-19 06:00:00,5.4515,0.059000000000000004,5.4518192606,0.9915,-0.241,1.0203691734,4.46,0.30000000000000004,4.4700782991,4.3115,-3.951,5.8480281506,0.9915,-0.241,1.0203691734,3.32,-3.71,4.9786042221
2019-08-19 06:30:00,6.249,0.4315,6.2638800475,0.809,-0.3185,0.8694384682,5.44,0.75,5.4914570016,5.179,-3.9485,6.5125028407,0.809,-0.3185,0.8694384682,4.37,-3.63,5.6810034325
2019-08-19 07:00:00,6.5885,0.493,6.6069191951,0.7885000000000001,-0.327,0.8536165708000001,5.8,0.8200000000000001,5.8576787211,5.5285,-3.607,6.6011181818,0.7885000000000001,-0.327,0.8536165708000001,4.74,-3.2800000000000002,5.7641998576999995
2019-08-19 07:30:00,7.224,1.244,7.3303282328,0.654,-0.326,0.7307475624,6.57,1.57,6.7549833456,6.054,-4.136,7.3319446261,0.654,-0.326,0.7307475624,5.4,-3.81,6.6087896017
2019-08-19 08:00:00,7.6555,1.7530000000000001,7.8536417826000005,1.0255,-0.327,1.0763731927,6.63,2.08,6.9486185677000005,6.4255,-4.437,7.8085862516999995,1.0255,-0.327,1.0763731927,5.4,-4.11,6.7861697591
2019-08-19 08:30:00,7.9955,1.088,8.0691860959,1.4055,-0.352,1.4489079508,6.59,1.44,6.7454947928,6.8055,-3.532,7.6674542222,1.4055,-0.352,1.4489079508,5.4,-3.18,6.2667695027
2019-08-19 09:00:00,8.2755,0.887,8.3229002908,1.6855,-0.323,1.7161699362,6.59,1.21,6.7001641771,7.1755,-3.143,7.8336612928000005,1.6855,-0.323,1.7161699362,5.49,-2.8200000000000003,6.1719121834
2019-08-19 09:30:00,8.6165,2.1485,8.8803223196,1.2665,-0.3115,1.3042448006,7.35,2.46,7.750748351,7.3465,-3.9715,8.3512798121,1.2665,-0.3115,1.3042448006,6.08,-3.66,7.0966189133
2019-08-19 10:00:00,8.7535,2.1005,9.0019921406,2.6235,-0.3995,2.6537431112,6.13,2.5,6.6201888191,7.4735,-4.0595,8.5048658132,2.6235,-0.3995,2.6537431112,4.85,-3.66,6.0760266622
2019-08-19 10:30:00,8.65,2.1035,8.9020903304,2.45,-0.3965,2.4818767596,6.2,2.5,6.6850579653,7.38,-3.9565,8.3736665953,2.45,-0.3965,2.4818767596,4.93,-3.56,6.0809949844
2019-08-19 11:00:00,8.653,2.04,8.890219851,4.233,-0.51,4.2636122009,4.42,2.55,5.1028325467,7.3629999999999995,-4.11,8.4324296024,4.233,-0.51,4.2636122009,3.13,-3.6,4.7704192688
2019-08-19 11:30:00,8.6655,2.169,8.9328299687,4.1155,-0.551,4.1522212429,4.55,2.7199999999999998,5.3010282022,7.3855,-4.151,8.4720960364,4.1155,-0.551,4.1522212429,3.27,-3.6,4.8634247193
2019-08-19 12:00:00,9.005,2.0405,9.2332911386,4.055,-0.5595,4.0934173071,4.95,2.6,5.591287866,7.705,-4.2095,8.7799154466,4.055,-0.5595,4.0934173071,3.65,-3.65,5.1618795027
2019-08-19 12:30:00,9.107,2.239,9.3781965217,5.457,-0.631,5.493360538,3.65,2.87,4.6432100965,7.787,-4.031,8.7684850459,5.457,-0.631,5.493360538,2.33,-3.4,4.1217593331
2019-08-19 13:00:00,9.1195,2.335,9.413687123,5.8095,-0.645,5.845195912,3.31,2.98,4.4538185863,7.8095,-4.045,8.7949027993,5.8095,-0.645,5.845195912,2.0,-3.4,3.9446165847
2019-08-19 13:30:00,9.2335,2.146,9.4796011651,3.3935,-0.454,3.4237345472,5.84,2.6,6.3926207458,7.9435,-4.144,8.9594602656,3.3935,-0.454,3.4237345472,4.55,-3.69,5.8582079171
2019-08-19 14:00:00,8.819,2.058,9.0559441805,4.529,-0.542,4.5613161478,4.29,2.6,5.0163831592,7.529,-4.232,8.6368781976,4.529,-0.542,4.5613161478,3.0,-3.69,4.7556387584
2019-08-19 14:30:00,8.674,1.4155,8.7887380351,5.494,-0.5345,5.5199389716,3.18,1.9500000000000002,3.7302680869,7.464,-3.6045,8.2887704909,5.494,-0.5345,5.5199389716,1.97,-3.07,3.6477116114
2019-08-19 15:00:00,8.651,1.1115,8.7221117426,5.521,-0.5285000000000001,5.5462377564,3.13,1.6400000000000001,3.5336242019,7.491,-3.3485,8.2053356574,5.521,-0.5285000000000001,5.5462377564,1.97,-2.8200000000000003,3.4399563951
2019-08-19 15:30:00,8.62,1.022,8.6803734943,5.88,-0.618,5.9123873351,2.74,1.6400000000000001,3.1933054974,7.43,-3.438,8.1868641127,5.88,-0.618,5.9123873351,1.55,-2.8200000000000003,3.2179030439
2019-08-19 16:00:00,8.57,1.1095,8.6415212926,5.7,-0.5305,5.7246336346,2.87,1.6400000000000001,3.3055256768,7.4,-3.3505000000000003,8.123167501,5.7,-0.5305,5.7246336346,1.7000000000000002,-2.8200000000000003,3.2927799805
2019-08-19 16:30:00,8.4765,1.033,8.5392119806,5.0565,-0.47700000000000004,5.0789488332,3.42,1.51,3.7385157483,7.3665,-3.637,8.2154178987,5.0565,-0.47700000000000004,5.0789488332,2.31,-3.16,3.914294317
2019-08-19 17:00:00,8.499,0.6865,8.5266806701,4.649,-0.5035000000000001,4.6761857587,3.85,1.19,4.0297146301,7.369,-3.6135,8.2072859856,4.649,-0.5035000000000001,4.6761857587,2.7199999999999998,-3.11,4.131646161
2019-08-19 17:30:00,8.1645,0.73,8.1970702236,3.8645,-0.4,3.8851461041,4.3,1.13,4.4459982006,7.0445,-3.67,7.9431656315,3.8645,-0.4,3.8851461041,3.18,-3.27,4.5612827143
2019-08-19 18:00:00,8.179,0.47750000000000004,8.1929266596,3.429,-0.4325,3.4561680008,4.75,0.91,4.8363829460000005,7.039,-3.7025,7.9533657812000005,3.429,-0.4325,3.4561680008,3.61,-3.27,4.8708315512
2019-08-19 18:30:00,8.073,0.36050000000000004,8.0810450593,2.683,-0.3895,2.7111250893000003,5.39,0.75,5.4419298048,6.983,-3.6595,7.8837953582,2.683,-0.3895,2.7111250893000003,4.3,-3.27,5.4021199542
2019-08-19 19:00:00,8.108,0.369,8.1163923636,1.8679999999999999,-0.421,1.9148537803,6.24,0.79,6.2898092181,7.008,-3.691,7.9205773148,1.8679999999999999,-0.421,1.9148537803,5.14,-3.27,6.0920029547
2019-08-19 19:30:00,8.2,0.591,8.2212700357,2.02,-0.419,2.0629980611,6.18,1.01,6.2619885021,7.16,-3.689,8.0544596963,2.02,-0.419,2.0629980611,5.14,-3.27,6.0920029547
2019-08-19 20:00:00,7.9355,0.353,7.9433474839,1.2355,-0.397,1.2977169375,6.7,0.75,6.741846928,6.8655,-3.707,7.8023675413,1.2355,-0.397,1.2977169375,5.63,-3.31,6.5309264274
2019-08-19 20:30:00,7.6845,0.5115000000000001,7.7015045608,0.8945000000000001,-0.3885,0.9752243332,6.79,0.9,6.8493868339,6.6345,-3.7485,7.6202258825,0.8945000000000001,-0.3885,0.9752243332,5.74,-3.36,6.6511051713
2019-08-19 21:00:00,7.591,0.41750000000000004,7.6024724432,0.851,-0.3325,0.9136505076,6.74,0.75,6.7816001062,6.531,-4.0125,7.6651234334,0.851,-0.3325,0.9136505076,5.68,-3.68,6.7679243495
2019-08-19 21:30:00,7.678,0.48050000000000004,7.6930204894,0.788,-0.2695,0.832811053,6.89,0.75,6.9306998204,6.568,-3.9495,7.664018153,0.788,-0.2695,0.832811053,5.78,-3.68,6.8520653821
2019-08-19 22:00:00,7.5285,0.501,7.5451516386,0.8985000000000001,-0.249,0.9323643333,6.63,0.75,6.6722859651,6.4585,-3.9290000000000003,7.5597131725,0.8985000000000001,-0.249,0.9323643333,5.5600000000000005,-3.68,6.667533277
2019-08-19 22:30:00,7.194,0.523,7.2129858589,0.614,-0.227,0.6546182093,6.58,0.75,6.6226052276,6.174,-3.947,7.3278294876,0.614,-0.227,0.6546182093,5.5600000000000005,-3.7199999999999998,6.6896935655
2019-08-19 23:00:00,7.1135,0.513,7.1319738677,0.4635,-0.23700000000000002,0.520577804,6.65,0.75,6.6921595916,6.1135,-3.957,7.2823575338,0.4635,-0.23700000000000002,0.520577804,5.65,-3.7199999999999998,6.7646803324
2019-08-19 23:30:00,6.737,1.3505,6.8710275251,0.247,-0.2195,0.3304379669,6.49,1.57,6.677200012,5.427,-4.5095,7.0560555022,0.247,-0.2195,0.3304379669,5.18,-4.29,6.7258085015999995
2019-08-20 00:00:00,6.354,1.0565,6.4412349942,0.134,-0.2335,0.26921784860000003,6.22,1.29,6.3523617655,5.064,-4.6135,6.8504363547,0.134,-0.2335,0.26921784860000003,4.93,-4.38,6.5946417643
2019-08-21 00:30:00,6.2225,0.4615,6.2395904112,0.14250000000000002,-0.20850000000000002,0.2525440556,6.08,0.67,6.1168047214,5.1525,-3.8985000000000003,6.4611576749,0.14250000000000002,-0.20850000000000002,0.2525440556,5.01,-3.69,6.2222343254
2019-08-21 01:00:00,6.1255,0.5295,6.1483429068,0.29550000000000004,-0.2205,0.3687010985,5.83,0.75,5.8780438923,5.0855,-3.9105,6.4151633261,0.29550000000000004,-0.2205,0.3687010985,4.79,-3.69,6.0465031216
2019-08-21 01:30:00,6.126,0.562,6.1517249613,0.366,-0.228,0.4312076066,5.76,0.79,5.8139229441,5.086,-3.918,6.420133955,0.366,-0.228,0.4312076066,4.72,-3.69,5.9912018828
2019-08-21 02:00:00,5.8575,0.532,5.8816094949,0.41750000000000004,-0.218,0.47098858800000004,5.44,0.75,5.4914570016,4.8175,-4.088,6.3182315762,0.41750000000000004,-0.218,0.47098858800000004,4.4,-3.87,5.85976962
2019-08-21 02:30:00,5.8275,0.5355,5.8520523322999995,0.24750000000000003,-0.21450000000000002,0.32751564850000003,5.58,0.75,5.6301776171,4.8275,-3.9845,6.2594725417,0.24750000000000003,-0.21450000000000002,0.32751564850000003,4.58,-3.77,5.9320569788
2019-08-21 03:00:00,5.844,1.337,5.9949899917,0.14400000000000002,-0.183,0.2328626204,5.7,1.52,5.8991863846,4.574,-4.633,6.5104658051,0.14400000000000002,-0.183,0.2328626204,4.43,-4.45,6.2791241427
2019-08-21 03:30:00,5.734,0.579,5.7631585958,0.114,-0.171,0.2055164227,5.62,0.75,5.6698236304,4.604,-3.871,6.0151024098,0.114,-0.171,0.2055164227,4.49,-3.7,5.818083877
2019-08-21 04:00:00,5.793,0.5670000000000001,5.8206819188,0.17300000000000001,-0.183,0.2518293073,5.62,0.75,5.6698236304,4.663,-3.833,6.0361790895,0.17300000000000001,-0.183,0.2518293073,4.49,-3.65,5.7864151251
2019-08-21 04:30:00,5.7985,0.5635,5.8258162089,0.14850000000000002,-0.1865,0.2383998742,5.65,0.75,5.6995613866,4.7085,-3.8865,6.1053136283,0.14850000000000002,-0.1865,0.2383998742,4.5600000000000005,-3.7,5.8722738356
2019-08-21 05:00:00,5.766,0.5225000000000001,5.7896253981,0.116,-0.1875,0.2204818587,5.65,0.71,5.6944358808,4.566,-3.8875,5.9967501407,0.116,-0.1875,0.2204818587,4.45,-3.7,5.7872705138
2019-08-21 05:30:00,5.7615,0.467,5.7803954233,0.1115,-0.203,0.2316058074,5.65,0.67,5.6895869797,4.6415,-3.903,6.0643986718,0.1115,-0.203,0.2316058074,4.53,-3.7,5.8490084630000005
2019-08-21 06:00:00,5.9935,0.5285000000000001,6.0167561443,0.053500000000000006,-0.21150000000000002,0.21816163730000002,5.94,0.74,5.9859168053000005,4.9135,-4.1415,6.426080026,0.053500000000000006,-0.21150000000000002,0.21816163730000002,4.86,-3.93,6.250159998
2019-08-21 06:30:00,6.3475,0.48150000000000004,6.3657362889,0.0775,-0.2585,0.2698675601,6.27,0.74,6.3135172448,5.3075,-3.8685,6.5677125775,0.0775,-0.2585,0.2698675601,5.23,-3.61,6.3549193543
2019-08-21 07:00:00,6.7825,0.462,6.7982166963,0.2025,-0.278,0.3439334965,6.58,0.74,6.6214801971,5.7725,-3.698,6.8554329003,0.2025,-0.278,0.3439334965,5.57,-3.42,6.536153303
2019-08-21 07:30:00,7.4085,1.4405000000000001,7.5472453584,0.3085,-0.2795,0.4162841578,7.1,1.72,7.3053678894,6.1285,-4.1095,7.3787873326,0.3085,-0.2795,0.4162841578,5.82,-3.83,6.9671586748
2019-08-21 08:00:00,7.8215,1.3735,7.9411815557,0.29150000000000004,-0.29650000000000004,0.4157938191,7.53,1.67,7.7129631141,6.6115,-3.6765,7.5649576668,0.29150000000000004,-0.29650000000000004,0.4157938191,6.32,-3.38,7.1670635549
2019-08-21 08:30:00,8.0505,0.911,8.101880723,0.5805,-0.279,0.6440661845,7.47,1.19,7.5641919595000005,6.9805,-3.099,7.63748527,0.5805,-0.279,0.6440661845,6.4,-2.8200000000000003,6.9937400581
2019-08-21 09:00:00,8.23,0.8925000000000001,8.2782520045,1.02,-0.2975,1.0625,7.21,1.19,7.3075440471,7.18,-3.1175,7.8275926216,1.02,-0.2975,1.0625,6.16,-2.8200000000000003,6.7748062703
2019-08-21 09:30:00,8.5675,2.1295,8.8281836467,1.7575,-0.3305,1.7883054829,6.8100000000000005,2.46,7.2406974802,7.2975,-3.9805,8.3125138496,1.7575,-0.3305,1.7883054829,5.54,-3.65,6.6343123231
2019-08-21 10:00:00,8.7175,2.129,8.9737086675,2.1675,-0.391,2.2024843359,6.55,2.52,7.0180410372,7.4275,-3.981,8.4271061017,2.1675,-0.391,2.2024843359,5.26,-3.59,6.3683357324
2019-08-21 10:30:00,8.702,2.1395,8.9611530648,1.982,-0.3805,2.0181933133,6.72,2.52,7.1769631461,7.442,-3.9705,8.4349412713,1.982,-0.3805,2.0181933133,5.46,-3.59,6.534500746
2019-08-21 11:00:00,8.719,2.069,8.9611228091,2.119,-0.371,2.1512326699,6.6,2.44,7.0365900833,7.409,-3.801,8.3271172683,2.119,-0.371,2.1512326699,5.29,-3.43,6.3046808008
2019-08-21 11:30:00,8.589,1.9015,8.7969667073,2.509,-0.40850000000000003,2.5420372244,6.08,2.31,6.5040372078,7.269,-3.7885,8.1970173386,2.509,-0.40850000000000003,2.5420372244,4.76,-3.38,5.8379791024
2019-08-21 12:00:00,8.77,1.901,8.9736670877,1.79,-0.369,1.8276380933,6.98,2.27,7.3398433226,7.52,-3.419,8.2607482107,1.79,-0.369,1.8276380933,5.73,-3.05,6.4911786295
2019-08-21 12:30:00,8.7475,1.15,8.822769194,1.7175,-0.33,1.7489157355,7.03,1.48,7.1841005004,7.6875,-2.99,8.2485002425,1.7175,-0.33,1.7489157355,5.97,-2.66,6.5357861042
2019-08-21 13:00:00,8.6835,1.193,8.7650682399,2.6035,-0.367,2.6292396715,6.08,1.56,6.2769419306,7.5735,-3.127,8.1936579896,2.6035,-0.367,2.6292396715,4.97,-2.76,5.6849362354
2019-08-21 13:30:00,8.639,1.103,8.7091291183,3.6390000000000002,-0.457,3.6675836732000002,5.0,1.56,5.237709423,7.519,-3.217,8.1782913863,3.6390000000000002,-0.457,3.6675836732000002,3.88,-2.76,4.7615123648
2019-08-21 14:00:00,8.556000000000001,0.835,8.5966482422,3.246,-0.41500000000000004,3.2724212748,5.31,1.25,5.4551443611,7.456,-3.235,8.1275556596,3.246,-0.41500000000000004,3.2724212748,4.21,-2.8200000000000003,5.067198437
2019-08-21 14:30:00,8.786,1.2570000000000001,8.8754630865,2.696,-0.393,2.7244935309000002,6.09,1.65,6.3095641688,7.696,-2.883,8.2182787127,2.696,-0.393,2.7244935309000002,5.0,-2.49,5.5857049689
2019-08-21 15:00:00,8.7215,1.1945000000000001,8.8029195441,3.0415,-0.4555,3.0754190771,5.68,1.65,5.9148034625,7.6115,-2.9455,8.161550251,3.0415,-0.4555,3.0754190771,4.57,-2.49,5.2043251244
2019-08-21 15:30:00,8.8455,1.446,8.962911706,2.9655,-0.434,2.99708963,5.88,1.88,6.1732325406,7.8055,-3.184,8.4299280098,2.9655,-0.434,2.99708963,4.84,-2.75,5.5666956087
2019-08-21 16:00:00,8.7965,1.1395,8.8699984498,3.7865,-0.5205000000000001,3.8221070759,5.01,1.6600000000000001,5.277849941,7.6765,-2.9105,8.2097297459,3.7865,-0.5205000000000001,3.8221070759,3.89,-2.39,4.5655448744000005
2019-08-21 16:30:00,8.609,1.1775,8.6891534254,3.069,-0.48250000000000004,3.106697161,5.54,1.6600000000000001,5.7833554274,7.489,-3.2725,8.1727827115,3.069,-0.48250000000000004,3.106697161,4.42,-2.79,5.2269015679
2019-08-21 17:00:00,8.6195,1.2155,8.7047814734,2.2895,-0.4445,2.3322500938,6.33,1.6600000000000001,6.5440430928,7.5295,-3.1745,8.1713414137,2.2895,-0.4445,2.3322500938,5.24,-2.73,5.9085108107
