Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-08-21 17:30:00,8.5925,1.263,8.6848273011,1.7225000000000001,-0.397,1.7676581259000002,6.87,1.6600000000000001,7.0677082566,7.5725,-3.607,8.3876817566,1.7225000000000001,-0.397,1.7676581259000002,5.85,-3.21,6.6728254885
2019-08-21 18:00:00,8.2625,1.179,8.3461935785,1.4925000000000002,-0.371,1.5379197801,6.77,1.55,6.9451709842,7.2425,-3.771,8.1654300101,1.4925000000000002,-0.371,1.5379197801,5.75,-3.4,6.680007485
2019-08-21 18:30:00,8.0495,1.0745,8.1208989958,1.1995,-0.3955,1.2630203878000001,6.85,1.47,7.0059546102,7.0695,-3.7955,8.0239423291,1.1995,-0.3955,1.2630203878000001,5.87,-3.4,6.7835757532
2019-08-21 19:00:00,8.1515,1.0095,8.213771515,0.9915,-0.35050000000000003,1.051628499,7.16,1.3599999999999999,7.2880175631,7.1615,-3.7505,8.0841408016,0.9915,-0.35050000000000003,1.051628499,6.17,-3.4,7.044778208
2019-08-21 19:30:00,8.0195,0.8805000000000001,8.06769239,0.8595,-0.3395,0.9241214747000001,7.16,1.22,7.2631948893,6.9895,-3.8995,8.0036998007,0.8595,-0.3395,0.9241214747000001,6.13,-3.56,7.0887587066
2019-08-21 20:00:00,8.1545,0.8395,8.1975990692,0.9245000000000001,-0.35050000000000003,0.9887115353,7.23,1.19,7.3272778028,7.0545,-3.6905,7.9615174747,0.9245000000000001,-0.35050000000000003,0.9887115353,6.13,-3.34,6.9808667084
2019-08-21 20:30:00,7.956,0.678,7.98483688,1.086,-0.372,1.1479459918,6.87,1.05,6.9497769748,6.896,-4.072,8.0084954892,1.086,-0.372,1.1479459918,5.8100000000000005,-3.7,6.8881129491
2019-08-21 21:00:00,8.004,0.4585,8.0171215689,0.904,-0.29150000000000004,0.9498359069000001,7.1,0.75,7.1395027838,6.954,-3.9915000000000003,8.0181162532,0.904,-0.29150000000000004,0.9498359069000001,6.05,-3.7,7.0917205247
2019-08-21 21:30:00,7.819,0.46900000000000003,7.8330531723,0.779,-0.281,0.8281316320000001,7.04,0.75,7.0798375688,6.829,-3.981,7.9046569818,0.779,-0.281,0.8281316320000001,6.05,-3.7,7.0917205247
2019-08-21 22:00:00,7.468,0.4625,7.4823078158000005,0.9580000000000001,-0.28750000000000003,1.0002101029,6.51,0.75,6.5530603538,6.358,-3.9875,7.5049530478,0.9580000000000001,-0.28750000000000003,1.0002101029,5.4,-3.7,6.5459911396
2019-08-21 22:30:00,7.15,0.458,7.1646537948,1.34,-0.292,1.3714459523,5.8100000000000005,0.75,5.8582079171,6.08,-4.042,7.3009700725,1.34,-0.292,1.3714459523,4.74,-3.75,6.0440135672
2019-08-21 23:00:00,7.0115,0.447,7.0257342143,1.3815,-0.303,1.4143377424999999,5.63,0.75,5.6797359094,5.9415,-4.053,7.1922340931,1.3815,-0.303,1.4143377424999999,4.5600000000000005,-3.75,5.903905487
2019-08-21 23:30:00,6.744,0.28500000000000003,6.7500193333,1.354,-0.295,1.3857636884,5.39,0.58,5.4211161212,5.644,-4.205,7.0382356454,1.354,-0.295,1.3857636884,4.29,-3.91,5.8044982557
2019-08-22 00:00:00,6.4715,0.126,6.4727264928,1.2415,-0.274,1.2713765178,5.23,0.4,5.2452740634,5.3115,-3.984,6.6396000068,1.2415,-0.274,1.2713765178,4.07,-3.71,5.5071771353
2019-08-22 00:30:00,6.376,0.267,6.3815879685,1.496,-0.273,1.5207054284,4.88,0.54,4.9097861461,5.246,-3.983,6.5867142795,1.496,-0.273,1.5207054284,3.75,-3.71,5.2750924163
2019-08-22 01:00:00,6.5344999999999995,0.46950000000000003,6.5513449383,1.7445,-0.2805,1.7669070434,4.79,0.75,4.8483605476000005,5.4145,-3.9905,6.726135629,1.7445,-0.2805,1.7669070434,3.67,-3.71,5.2185246957
2019-08-22 01:30:00,6.353,0.464,6.3699218991,1.423,-0.28600000000000003,1.4514561654,4.93,0.75,4.9867223705,5.253,-3.826,6.4986371648,1.423,-0.28600000000000003,1.4514561654,3.83,-3.54,5.2154098593
2019-08-22 02:00:00,6.2805,0.48050000000000004,6.2988539037,1.3505,-0.2695,1.3771276266,4.93,0.75,4.9867223705,5.2305,-3.9795,6.5722561195,1.3505,-0.2695,1.3771276266,3.88,-3.71,5.368286505
2019-08-22 02:30:00,6.275,0.498,6.2947302563,0.965,-0.252,0.9973610179000001,5.31,0.75,5.3627045416,5.205,-3.9619999999999997,6.5413659888,0.965,-0.252,0.9973610179000001,4.24,-3.71,5.6339772807
2019-08-22 03:00:00,6.249,0.5045000000000001,6.2693318025,0.9390000000000001,-0.24550000000000002,0.970562337,5.31,0.75,5.3627045416,5.179,-3.9555,6.5167492854999995,0.9390000000000001,-0.24550000000000002,0.970562337,4.24,-3.71,5.6339772807
2019-08-22 03:30:00,6.132,0.5015000000000001,6.1524731816,1.032,-0.2485,1.0614971738,5.1,0.75,5.1548520832,5.002,-3.9285,6.3602764287,1.032,-0.2485,1.0614971738,3.9699999999999998,-3.68,5.4132522572
2019-08-22 04:00:00,5.9585,0.504,5.9797774415,1.0585,-0.246,1.0867098279,4.9,0.75,4.9570656643,4.8785,-3.926,6.2620474487,1.0585,-0.246,1.0867098279,3.8200000000000003,-3.68,5.3042247313
2019-08-22 04:30:00,5.9865,0.503,6.0075944645,1.0865,-0.247,1.1142222624,4.9,0.75,4.9570656643,4.9065,-3.957,6.3033000286,1.0865,-0.247,1.1142222624,3.8200000000000003,-3.71,5.325082159
2019-08-22 05:00:00,6.0935,0.51,6.1148051686,1.3235000000000001,-0.24,1.3450844768999999,4.77,0.75,4.8286022822,5.0135,-3.95,6.3826077938,1.3235000000000001,-0.24,1.3450844768999999,3.69,-3.71,5.2326092917
2019-08-22 05:30:00,6.2345,0.517,6.2558995556,1.7745000000000002,-0.233,1.789731614,4.46,0.75,4.5226209215,5.0945,-3.673,6.2805142503999996,1.7745000000000002,-0.233,1.789731614,3.32,-3.44,4.780794913
2019-08-22 06:00:00,6.294,0.453,6.3102808971,1.634,-0.297,1.6607724107,4.66,0.75,4.7199682202,5.194,-3.957,6.529585362,1.634,-0.297,1.6607724107,3.56,-3.66,5.1058006228
2019-08-22 06:30:00,6.865,0.41850000000000004,6.8777443432,1.395,-0.3315,1.4338470107,5.47,0.75,5.5211774107,5.795,-3.7515,6.903316395,1.395,-0.3315,1.4338470107,4.4,-3.42,5.5728269307
2019-08-22 07:00:00,7.0745,0.47300000000000003,7.0902947224,1.2145000000000001,-0.377,1.2716679008,5.86,0.85,5.921325865,5.9745,-3.6470000000000002,6.9996613668,1.2145000000000001,-0.377,1.2716679008,4.76,-3.27,5.7749891775
2019-08-22 07:30:00,7.75,1.6055000000000001,7.9145518035,1.0,-0.3745,1.0678250090999999,6.75,1.98,7.0344082907,6.47,-4.1045,7.6621028608,1.0,-0.3745,1.0678250090999999,5.47,-3.73,6.6207099317
2019-08-22 08:00:00,8.145,0.9395,8.1990051378,0.905,-0.3805,0.9817358351000001,7.24,1.32,7.3593477972,6.995,-3.3305,7.7474031294,0.905,-0.3805,0.9817358351000001,6.09,-2.95,6.766875202
2019-08-22 08:30:00,8.697,1.9540000000000002,8.9138053041,1.607,-0.406,1.6574935897,7.09,2.36,7.4724627801,7.427,-3.836,8.359140207,1.607,-0.406,1.6574935897,5.82,-3.43,6.7555384685
2019-08-22 09:00:00,8.943,2.104,9.1871684974,1.913,-0.426,1.9598584133,7.03,2.5300000000000002,7.4713987981,7.643,-3.706,8.4941088408,1.913,-0.426,1.9598584133,5.73,-3.2800000000000002,6.6023707863
2019-08-22 09:30:00,9.159,2.125,9.4022819571,1.9689999999999999,-0.405,2.0102203859,7.19,2.5300000000000002,7.6221388074,7.869,-3.825,8.74938775,1.9689999999999999,-0.405,2.0102203859,5.9,-3.42,6.8195601031
2019-08-22 10:00:00,9.347,2.1105,9.5823076161,1.867,-0.41950000000000004,1.9135488627,7.48,2.5300000000000002,7.8962839361,8.037,-3.6895,8.8434031487,1.867,-0.41950000000000004,1.9135488627,6.17,-3.27,6.9829649863
2019-08-22 10:30:00,9.2495,2.01,9.4653763924,2.6095,-0.47000000000000003,2.6514883085000003,6.64,2.48,7.0880180587,7.9495000000000005,-3.74,8.7853372303,2.6095,-0.47000000000000003,2.6514883085000003,5.34,-3.27,6.2616691066
2019-08-22 11:00:00,9.256,2.0465,9.4795410358,3.4859999999999998,-0.48350000000000004,3.5193704338,5.77,2.5300000000000002,6.3003015801,7.926,-3.7535,8.7698482456,3.4859999999999998,-0.48350000000000004,3.5193704338,4.44,-3.27,5.5142089188
2019-08-22 11:30:00,9.14,1.8225,9.3199305926,2.68,-0.4475,2.717104387,6.46,2.27,6.8472257156000005,7.82,-3.7175000000000002,8.6586492162,2.68,-0.4475,2.717104387,5.14,-3.27,6.0920029547
2019-08-22 12:00:00,9.283,1.7305000000000001,9.4429190005,2.653,-0.4395,2.6891577213,6.63,2.17,6.9760877288,7.963,-3.7995,8.823013615,2.653,-0.4395,2.6891577213,5.31,-3.36,6.2837647951
2019-08-22 12:30:00,9.185,2.112,9.4246893317,3.125,-0.40800000000000003,3.1515216959,6.06,2.52,6.5630785459,7.865,-3.688,8.6867467443,3.125,-0.40800000000000003,3.1515216959,4.74,-3.2800000000000002,5.7641998576999995
2019-08-22 13:00:00,9.2345,2.06,9.4614792844,2.7645,-0.46,2.8025096341999998,6.47,2.52,6.943435749,7.9445,-3.85,8.8282263366,2.7645,-0.46,2.8025096341999998,5.18,-3.39,6.1906784765
2019-08-22 13:30:00,9.4105,2.3725,9.7049609221,2.8905000000000003,-0.4375,2.923422053,6.52,2.81,7.0997535168,8.1405,-4.0375,9.0867566546,2.8905000000000003,-0.4375,2.923422053,5.25,-3.6,6.3657285522
2019-08-22 14:00:00,9.2705,2.1445,9.515306117,3.3605,-0.5055000000000001,3.398307005,5.91,2.65,6.4769282843,7.9905,-4.0655,8.9652875302,3.3605,-0.5055000000000001,3.398307005,4.63,-3.56,5.8404195055
2019-08-22 14:30:00,9.189,2.1235,9.4311703012,4.049,-0.5265000000000001,4.0830874654,5.14,2.65,5.7829144901,7.899,-3.7965,8.763995279,4.049,-0.5265000000000001,4.0830874654,3.85,-3.27,5.0512770662
2019-08-22 15:00:00,9.095,2.035,9.3198846559,3.225,-0.525,3.2674531366,5.87,2.56,6.4039440972,7.795,-3.965,8.7454702561,3.225,-0.525,3.2674531366,4.57,-3.44,5.7200087413
2019-08-22 15:30:00,9.308,2.09,9.53975702,2.178,-0.47000000000000003,2.2281346458,7.13,2.56,7.5756517871,8.028,-3.75,8.8606593434,2.178,-0.47000000000000003,2.2281346458,5.85,-3.2800000000000002,6.7067801515
2019-08-22 16:00:00,9.2895,2.119,9.5281147794,2.0295,-0.441,2.0768609125,7.26,2.56,7.698129643,7.9895,-3.771,8.8347354941,2.0295,-0.441,2.0768609125,5.96,-3.33,6.8271882939
2019-08-22 16:30:00,9.1915,2.1465,9.438810015,2.0315,-0.41350000000000003,2.0731556864,7.16,2.56,7.6038937394,7.9015,-3.9735,8.8443430791,2.0315,-0.41350000000000003,2.0731556864,5.87,-3.56,6.8651656936
2019-08-22 17:00:00,9.14,2.034,9.363586706,1.82,-0.446,1.8738505810000001,7.32,2.48,7.7286997613,7.85,-4.126,8.8682792017,1.82,-0.446,1.8738505810000001,6.03,-3.68,7.0642267801
2019-08-22 17:30:00,8.9465,1.673,9.1015817993,1.7065000000000001,-0.417,1.7567103489,7.24,2.09,7.5356287064,7.6565,-4.247,8.7555126206,1.7065000000000001,-0.417,1.7567103489,5.95,-3.83,7.0761147532
2019-08-22 18:00:00,8.615,1.6615,8.7737567353,1.8050000000000002,-0.42850000000000005,1.8551650196,6.8100000000000005,2.09,7.1234963326,7.345,-4.2585,8.4902206832,1.8050000000000002,-0.42850000000000005,1.8551650196,5.54,-3.83,6.7350204157
2019-08-22 18:30:00,8.4055,1.31,8.5069695103,1.5955,-0.42,1.6498546148000002,6.8100000000000005,1.73,7.0263077075,7.0955,-4.55,8.4290343605,1.5955,-0.42,1.6498546148000002,5.5,-4.13,6.8780011631
2019-08-22 19:00:00,8.5175,1.2355,8.6066408372,1.5375,-0.4045,1.5898196438999999,6.98,1.6400000000000001,7.1700767081,7.2275,-4.5344999999999995,8.5322005661,1.5375,-0.4045,1.5898196438999999,5.69,-4.13,7.0308605448
2019-08-22 19:30:00,8.3465,1.3115,8.448910847,1.2265,-0.3885,1.2865591708,7.12,1.7000000000000002,7.3201366107,7.0365,-4.2885,8.2403619156,1.2265,-0.3885,1.2865591708,5.8100000000000005,-3.9,6.9975781525
2019-08-22 20:00:00,8.247,1.6920000000000002,8.4187809688,0.797,-0.358,0.8737121952,7.45,2.05,7.7269010606,6.927,-4.258,8.1310450128,0.797,-0.358,0.8737121952,6.13,-3.9,7.2654593798
2019-08-22 20:30:00,8.041,1.7610000000000001,8.2315734826,0.761,-0.289,0.8140282550000001,7.28,2.05,7.5631276599,6.761,-4.439,8.0880060584,0.761,-0.289,0.8140282550000001,6.0,-4.15,7.2953752474
2019-08-22 21:00:00,8.016,1.8105,8.2179173913,0.486,-0.23950000000000002,0.5418083148,7.53,2.05,7.8040630443,6.726,-4.3895,8.0316116845,0.486,-0.23950000000000002,0.5418083148,6.24,-4.15,7.4940042701
2019-08-22 21:30:00,7.7765,1.027,7.8440220071999995,0.24650000000000002,-0.243,0.3461376171,7.53,1.27,7.6363472944,6.7065,-3.743,7.680311924,0.24650000000000002,-0.243,0.3461376171,6.46,-3.5,7.3472171603
2019-08-22 22:00:00,7.4965,0.732,7.5321534935,0.4365,-0.218,0.4879100839,7.06,0.9500000000000001,7.1236296928,6.3965,-3.608,7.3439006155,0.4365,-0.218,0.4879100839,5.96,-3.39,6.8566537028
2019-08-22 22:30:00,7.0445,0.644,7.0738756174,0.35450000000000004,-0.186,0.4003326742,6.69,0.8300000000000001,6.7412906776,5.9545,-3.626,6.9716530500000005,0.35450000000000004,-0.186,0.4003326742,5.6,-3.44,6.5721838075
2019-08-22 23:00:00,6.772,0.5665,6.7956534822,0.202,-0.1835,0.2729033712,6.57,0.75,6.6126696576,5.652,-3.6734999999999998,6.7408980299,0.202,-0.1835,0.2729033712,5.45,-3.49,6.4716767534
2019-08-22 23:30:00,6.608,0.7105,6.6460871383,0.148,-0.1995,0.2484034017,6.46,0.91,6.5237795794,5.498,-3.7995,6.6831283281000005,0.148,-0.1995,0.2484034017,5.35,-3.6,6.448449426
2019-08-23 00:00:00,6.2595,0.591,6.2873381689,0.1095,-0.199,0.2271370732,6.15,0.79,6.2005322352,5.2295,-3.909,6.5290084431,0.1095,-0.199,0.2271370732,5.12,-3.71,6.3228553676
2019-08-23 00:30:00,6.0165,0.584,6.0447769396,0.08650000000000001,-0.166,0.18718506880000002,5.93,0.75,5.9772401658,4.9065,-3.706,6.1488355198,0.08650000000000001,-0.166,0.18718506880000002,4.82,-3.54,5.9803009958
2019-08-23 01:00:00,5.9045000000000005,0.547,5.929783238,0.1345,-0.203,0.2435143733,5.77,0.75,5.8185393356,4.8845,-3.793,6.1842695001,0.1345,-0.203,0.2435143733,4.75,-3.59,5.9540406448
2019-08-23 01:30:00,5.7945,0.51,5.8169003988,0.1245,-0.24,0.270370579,5.67,0.75,5.7193880792,4.6745,-3.88,6.0749773868,0.1245,-0.24,0.270370579,4.55,-3.64,5.8268430561
2019-08-23 02:00:00,5.6855,0.53,5.7101497572,0.0855,-0.22,0.2360301887,5.6,0.75,5.65,4.5255,-3.5,5.7210270276,0.0855,-0.22,0.2360301887,4.44,-3.2800000000000002,5.5201449256
2019-08-23 02:30:00,5.6805,0.5395,5.7060617329,0.0805,-0.21050000000000002,0.2253674777,5.6,0.75,5.65,4.5205,-3.4905,5.7112617257,0.0805,-0.21050000000000002,0.2253674777,4.44,-3.2800000000000002,5.5201449256
2019-08-23 03:00:00,5.678,0.555,5.7050599471,0.078,-0.195,0.2100214275,5.6,0.75,5.65,4.518,-3.475,5.6998200849,0.078,-0.195,0.2100214275,4.44,-3.2800000000000002,5.5201449256
2019-08-23 03:30:00,5.7635000000000005,0.488,5.7841227727,0.0935,-0.262,0.2781838421,5.67,0.75,5.7193880792,4.6335,-3.542,5.8322453866,0.0935,-0.262,0.2781838421,4.54,-3.2800000000000002,5.600892786
2019-08-23 04:00:00,5.7395,0.42350000000000004,5.7551031702,0.0695,-0.3265,0.3338150686,5.67,0.75,5.7193880792,4.5595,-4.0165,6.0762910151,0.0695,-0.3265,0.3338150686,4.49,-3.69,5.8117295188
2019-08-23 04:30:00,5.699,0.42350000000000004,5.7147137505,0.029,-0.3265,0.3277853719,5.67,0.75,5.7193880792,4.559,-4.0165,6.0759158363,0.029,-0.3265,0.3277853719,4.53,-3.69,5.8426877377
2019-08-23 05:00:00,5.714,0.45,5.7316922458,0.044,-0.30000000000000004,0.3032094985,5.67,0.75,5.7193880792,4.574,-3.99,6.0697261882,0.044,-0.30000000000000004,0.3032094985,4.53,-3.69,5.8426877377
2019-08-23 05:30:00,5.872,0.41450000000000004,5.8866114404,0.162,-0.3355,0.372564424,5.71,0.75,5.7590450597,4.742,-3.6755,5.9996553443,0.162,-0.3355,0.372564424,4.58,-3.34,5.6685095043
2019-08-23 06:00:00,6.1695,0.5775,6.1964696804,0.0795,-0.3225,0.3321543316,6.09,0.9,6.1561432732,5.1295,-4.0225,6.5186100129,0.0795,-0.3225,0.3321543316,5.05,-3.7,6.2603913616
2019-08-23 06:30:00,6.5600000000000005,0.807,6.6094514901,0.09,-0.373,0.38370431320000004,6.47,1.18,6.5767241086,5.49,-3.883,6.7244173725,0.09,-0.373,0.38370431320000004,5.4,-3.51,6.4405046386
2019-08-23 07:00:00,6.869,0.7925000000000001,6.9145655865,0.139,-0.3875,0.41167614700000005,6.73,1.18,6.8326641948999995,5.839,-3.6575,6.8899366652000005,0.139,-0.3875,0.41167614700000005,5.7,-3.27,6.5713697202
2019-08-23 07:30:00,7.277,0.835,7.3247494155,0.177,-0.34500000000000003,0.38775507730000003,7.1,1.18,7.1973884153,6.237,-3.615,7.208910736,0.177,-0.34500000000000003,0.38775507730000003,6.06,-3.27,6.8859639848
2019-08-23 08:00:00,7.4375,0.812,7.4816943435,0.42750000000000005,-0.368,0.5640746848,7.01,1.18,7.108621526,6.3475,-3.558,7.2766833276,0.42750000000000005,-0.368,0.5640746848,5.92,-3.19,6.724767654
2019-08-23 08:30:00,7.7735,1.179,7.8624006035,0.8435,-0.361,0.9175038147000001,6.93,1.54,7.0990492321,6.6135,-3.651,7.5543486317,0.8435,-0.361,0.9175038147000001,5.77,-3.29,6.6420629326
2019-08-23 09:00:00,8.2625,2.0875,8.5221219482,1.4325,-0.4025,1.487972614,6.83,2.49,7.2697317695,6.9625,-4.1125,8.086350382,1.4325,-0.4025,1.487972614,5.53,-3.71,6.6592041566999995
2019-08-23 09:30:00,8.2945,2.052,8.5445558252,1.0445,-0.368,1.1074313748,7.25,2.42,7.6432257588,6.9845,-4.078,8.0878504097,1.0445,-0.368,1.1074313748,5.94,-3.71,7.0034063141
2019-08-23 10:00:00,8.452,2.0865,8.7057329531,1.332,-0.4435,1.4038932474,7.12,2.5300000000000002,7.5561431961,7.132,-4.1535,8.2533015364,1.332,-0.4435,1.4038932474,5.8,-3.71,6.8850635436
2019-08-23 10:30:00,8.4515,2.0595,8.6988155803,1.2515,-0.47050000000000003,1.3370200073,7.2,2.5300000000000002,7.6315725771,7.1415,-4.1305,8.2499728787,1.2515,-0.47050000000000003,1.3370200073,5.89,-3.66,6.9345295442
2019-08-23 11:00:00,8.366,2.031,8.6090020908,1.166,-0.449,1.2494626845,7.2,2.48,7.6151428089,7.056,-4.159,8.1905077376,1.166,-0.449,1.2494626845,5.89,-3.71,6.9610487716
2019-08-23 11:30:00,8.136,1.912,8.3576456015,1.596,-0.508,1.6748970118000002,6.54,2.42,6.9733779476,6.846,-4.218,8.0410969401,1.596,-0.508,1.6748970118000002,5.25,-3.71,6.4285768254
2019-08-23 12:00:00,8.133,2.026,8.3815490812,1.9729999999999999,-0.504,2.0363558137,6.16,2.5300000000000002,6.6593167818,6.813,-4.214,8.0109153659,1.9729999999999999,-0.504,2.0363558137,4.84,-3.71,6.0983358386
2019-08-23 12:30:00,8.101,1.9649999999999999,8.3359118277,2.661,-0.5650000000000001,2.7203209369,5.44,2.5300000000000002,5.9995416492,6.791,-4.275,8.0245439746,2.661,-0.5650000000000001,2.7203209369,4.13,-3.71,5.5516664165
2019-08-23 13:00:00,8.083,1.941,8.312783529,3.6630000000000003,-0.6990000000000001,3.7290977461,4.42,2.64,5.148397809,6.773,-4.319,8.0328880236,3.6630000000000003,-0.6990000000000001,3.7290977461,3.11,-3.62,4.7724731534
2019-08-23 13:30:00,7.8875,1.7890000000000001,8.087841322,4.0975,-0.751,4.1657541034,3.79,2.54,4.5624226021,6.5675,-4.471,7.9449290274,4.0975,-0.751,4.1657541034,2.47,-3.7199999999999998,4.4653443316
2019-08-23 14:00:00,7.6875,1.8405,7.9047515141,3.7975,-0.6995,3.8613866033,3.89,2.54,4.6458260837,6.3575,-4.4195,7.7427247465,3.7975,-0.6995,3.8613866033,2.56,-3.7199999999999998,4.5157502145
2019-08-23 14:30:00,7.339,1.4675,7.484282013,3.8689999999999998,-0.7125,3.9340586231,3.47,2.18,4.0979629086,6.049,-4.6925,7.6557140261,3.8689999999999998,-0.7125,3.9340586231,2.18,-3.98,4.5379290431
2019-08-23 15:00:00,7.14,0.498,7.1573461562,4.06,-0.6920000000000001,4.1185512016,3.08,1.19,3.3018933962,5.91,-3.9619999999999997,7.1151629637,4.06,-0.6920000000000001,4.1185512016,1.85,-3.27,3.7570467125
2019-08-23 15:30:00,7.074,0.5760000000000001,7.0974116409,3.864,-0.664,3.920636683,3.21,1.24,3.4411771242,5.864,-3.934,7.0613633245,3.864,-0.664,3.920636683,2.0,-3.27,3.8331318788
2019-08-23 16:00:00,7.1655,0.5975,7.1903683146,3.6455,-0.6425000000000001,3.7016856295,3.52,1.24,3.7320235798,5.9355,-3.9125,7.1089954635,3.6455,-0.6425000000000001,3.7016856295,2.29,-3.27,3.9921172327
2019-08-23 16:30:00,6.9765,0.5715,6.9998688916,3.1765,-0.6185,3.2361542763,3.8,1.19,3.9819718733,5.7965,-4.2985,7.2164059268,3.1765,-0.6185,3.2361542763,2.62,-3.68,4.5173886262
2019-08-23 17:00:00,6.8395,0.6565000000000001,6.8709353439,2.7395,-0.5335,2.790964439,4.1,1.19,4.2692036728,5.6695,-4.2535,7.0877000854,2.7395,-0.5335,2.790964439,2.93,-3.7199999999999998,4.7353246985
2019-08-23 17:30:00,6.9030000000000005,0.6345000000000001,6.932099195,2.233,-0.5555,2.3010582891,4.67,1.19,4.819232304,5.753,-4.2755,7.1677687777,2.233,-0.5555,2.3010582891,3.52,-3.7199999999999998,5.1214060569
2019-08-23 18:00:00,6.7485,0.751,6.7901585585,1.6185,-0.439,1.6769803964,5.13,1.19,5.2662130606,5.6085,-4.189,7.0002138003,1.6185,-0.439,1.6769803964,3.99,-3.75,5.4756369493
2019-08-23 18:30:00,6.7695,0.805,6.8171955561,1.0495,-0.385,1.1178887467,5.72,1.19,5.8424737911,5.6695,-4.135,7.0172256092,1.0495,-0.385,1.1178887467,4.62,-3.75,5.9503697364
2019-08-23 19:00:00,6.665,0.553,6.6879020627,0.47500000000000003,-0.337,0.5824036401,6.19,0.89,6.2536549313,5.525,-4.087,6.872349962,0.47500000000000003,-0.337,0.5824036401,5.05,-3.75,6.2900715417
2019-08-23 19:30:00,6.516,0.7005,6.5535453191,0.28600000000000003,-0.3295,0.4363098097,6.23,1.03,6.3145704525,5.496,-4.4695,7.0839569627,0.28600000000000003,-0.3295,0.4363098097,5.21,-4.14,6.6545999128
2019-08-23 20:00:00,6.414,0.7075,6.4529026221,0.224,-0.3225,0.39266047670000004,6.19,1.03,6.2751095608,5.324,-4.5725,7.0180290859,0.224,-0.3225,0.39266047670000004,5.1,-4.25,6.6387122245
2019-08-23 20:30:00,6.249,0.48250000000000004,6.2675997998,0.229,-0.2675,0.35213243250000004,6.02,0.75,6.066539376,5.019,-4.4275,6.6927660388,0.229,-0.2675,0.35213243250000004,4.79,-4.16,6.3442651269
2019-08-23 21:00:00,6.3025,0.5285000000000001,6.3246200281,0.2025,-0.2215,0.300114145,6.1,0.75,6.145933615,5.1325,-4.2415,6.6582939632,0.2025,-0.2215,0.300114145,4.93,-4.02,6.361234157
2019-08-23 21:30:00,6.0385,0.1125,6.0395478722,0.2485,-0.23750000000000002,0.343741909,5.79,0.35000000000000003,5.8005689376,4.8485,-4.5475,6.647383583,0.2485,-0.23750000000000002,0.343741909,4.6,-4.31,6.3036576684
2019-08-23 22:00:00,5.64,0.0655,5.6403803285,0.23,-0.23450000000000001,0.3284665128,5.41,0.30000000000000004,5.4183115451,4.55,-4.7245,6.559222534,0.23,-0.23450000000000001,0.3284665128,4.32,-4.49,6.2307704179
2019-08-23 22:30:00,5.4515,0.07250000000000001,5.4519820708,0.1515,-0.2275,0.2733285569,5.3,0.30000000000000004,5.308483776,4.4115,-4.6475,6.4078536578,0.1515,-0.2275,0.2733285569,4.26,-4.42,6.1387295102
2019-08-23 23:00:00,5.3335,0.083,5.3341457845,0.1335,-0.217,0.25477686320000004,5.2,0.30000000000000004,5.2086466572,4.0635,-4.497,6.060943924,0.1335,-0.217,0.25477686320000004,3.93,-4.28,5.8106195883
2019-08-23 23:30:00,5.191,0.1265,5.1925411168,0.221,-0.17350000000000002,0.2809684146,4.97,0.30000000000000004,4.9790460934,3.981,-4.4935,6.0033243499,0.221,-0.17350000000000002,0.2809684146,3.76,-4.32,5.7271284253
2019-08-24 00:00:00,4.9885,0.10250000000000001,4.9895529359,0.2285,-0.1975,0.3020240057,4.76,0.30000000000000004,4.7694444121,3.8085,-4.7875,6.1175835507,0.2285,-0.1975,0.3020240057,3.58,-4.59,5.8210394261000005
2019-08-24 00:30:00,4.796,0.018500000000000003,4.7960356806,0.096,-0.18150000000000002,0.20532474280000002,4.7,0.2,4.7042533945,3.5460000000000003,-4.7715,5.9448572943,0.096,-0.18150000000000002,0.20532474280000002,3.45,-4.59,5.7420031348
2019-08-24 01:00:00,4.492,0.031,4.4921069667,0.052000000000000005,-0.169,0.17681911660000002,4.44,0.2,4.4445022218,3.502,-4.529,5.7250192139,0.052000000000000005,-0.169,0.17681911660000002,3.45,-4.36,5.5598651063
2019-08-24 01:30:00,4.42,0.128,4.4218530052,0.07,-0.17200000000000001,0.1856986807,4.35,0.30000000000000004,4.3603325561,3.43,-4.532,5.6836541063,0.07,-0.17200000000000001,0.1856986807,3.36,-4.36,5.5044709101
2019-08-24 02:00:00,4.4665,0.1305,4.4684060357,0.1165,-0.1695,0.2056757156,4.35,0.30000000000000004,4.3603325561,3.3165,-4.7495,5.7928337193,0.1165,-0.1695,0.2056757156,3.2,-4.58,5.5871638601
2019-08-24 02:30:00,4.392,0.133,4.3940133136,0.082,-0.167,0.1860456933,4.31,0.30000000000000004,4.3204282195,3.122,-4.747,5.6816276717,0.082,-0.167,0.1860456933,3.04,-4.58,5.4970901393
2019-08-24 03:00:00,4.3965,-0.0635,4.3969585511,0.08650000000000001,-0.1835,0.2028657191,4.31,0.12,4.31167021,3.0865,-4.7635000000000005,5.6760386274,0.08650000000000001,-0.1835,0.2028657191,3.0,-4.58,5.4750707758
2019-08-24 03:30:00,4.4075,-0.044,4.4077196202,0.0975,-0.164,0.1907937368,4.31,0.12,4.31167021,3.0975,-4.564,5.5158500931,0.0975,-0.164,0.1907937368,3.0,-4.4,5.3254107823
2019-08-24 04:00:00,4.3075,-0.0415,4.3076999083,0.0575,-0.1615,0.17143074400000002,4.25,0.12,4.2516937801,3.0575,-4.7615,5.6586383963,0.0575,-0.1615,0.17143074400000002,3.0,-4.6,5.4918120871
2019-08-24 04:30:00,4.177,-0.2745,4.1860099438,0.097,-0.1645,0.19096923840000002,4.08,-0.11,4.0814825738,3.097,-4.7645,5.682593532,0.097,-0.1645,0.19096923840000002,3.0,-4.6,5.4918120871
2019-08-24 05:00:00,4.3415,-0.1595,4.3444289038,0.061500000000000006,-0.1695,0.1803122292,4.28,0.01,4.2800116822,3.0615,-4.7295,5.6339109418,0.061500000000000006,-0.1695,0.1803122292,3.0,-4.5600000000000005,5.4583513995
2019-08-24 05:30:00,4.3075,-0.1325,4.3095373882,0.0275,-0.17250000000000001,0.1746782757,4.28,0.04,4.2801869117999995,3.0275,-4.4925,5.4174082826,0.0275,-0.17250000000000001,0.1746782757,3.0,-4.32,5.2595056802
2019-08-24 06:00:00,4.3015,-0.28550000000000003,4.3109642193,0.021500000000000002,-0.1855,0.18674180040000002,4.28,-0.1,4.2811680649,3.0215,-4.7555,5.6342029161,0.021500000000000002,-0.1855,0.18674180040000002,3.0,-4.57,5.4667083332
2019-08-24 06:30:00,4.328,-0.1275,4.3298776253,0.048,-0.2575,0.26193558370000003,4.28,0.13,4.2819738439,3.048,-4.5375,5.4661879084,0.048,-0.2575,0.26193558370000003,3.0,-4.28,5.2267006802000004
2019-08-24 07:00:00,4.52,-0.051000000000000004,4.5202877121,0.2,-0.221,0.2980620741,4.32,0.17,4.3233436135,3.3,-4.631,5.6864893388,0.2,-0.221,0.2980620741,3.1,-4.41,5.3905565575
2019-08-24 07:30:00,4.6265,0.023,4.6265571703,0.3065,-0.227,0.3814069349,4.32,0.25,4.32722775,3.6765,-4.747,6.0042202866,0.3065,-0.227,0.3814069349,3.37,-4.52,5.638022703
2019-08-24 08:00:00,4.8525,0.0575,4.852840663,0.6125,-0.24250000000000002,0.6587583017,4.24,0.30000000000000004,4.2505999577,3.8525,-4.8125,6.1645691253,0.6125,-0.24250000000000002,0.6587583017,3.24,-4.57,5.6020085684000005
2019-08-24 08:30:00,5.134,0.0105,5.1340107372,1.534,-0.28950000000000004,1.5610785534,3.6,0.30000000000000004,3.6124783736,4.004,-4.5395,6.0530220758,1.534,-0.28950000000000004,1.5610785534,2.47,-4.25,4.9156281389
2019-08-24 09:00:00,5.1145,-0.0135,5.114517817,2.0845,-0.3135,2.1079427174,3.03,0.30000000000000004,3.0448152653,3.9845,-4.4735,5.9906963285,2.0845,-0.3135,2.1079427174,1.9,-4.16,4.5733576287
2019-08-24 09:30:00,5.2375,-0.075,5.2380369653,2.6075,-0.375,2.6343274758,2.63,0.30000000000000004,2.6470549673,3.9675000000000002,-4.325,5.8691295138,2.6075,-0.375,2.6343274758,1.3599999999999999,-3.95,4.1775710646
2019-08-24 10:00:00,5.3835,-0.135,5.385192406,2.8935,-0.435,2.9260155929,2.49,0.30000000000000004,2.508007177,4.0935,-4.195,5.8612939911,2.8935,-0.435,2.9260155929,1.2,-3.76,3.9468468427000003
2019-08-24 10:30:00,5.4835,-0.163,5.4859220966,3.3335,-0.463,3.3655001486,2.15,0.30000000000000004,2.1708293346,4.2235,-4.223,5.9725774378,3.3335,-0.463,3.3655001486,0.89,-3.76,3.8638969966000003
2019-08-24 11:00:00,5.683,0.6905,5.7247951273,3.683,-0.5195000000000001,3.7194581931,2.0,1.21,2.3375414435,4.323,-5.1195,6.7005678304,3.683,-0.5195000000000001,3.7194581931,0.64,-4.6,4.6443083446
2019-08-24 11:30:00,5.629,0.966,5.7112868077000005,4.029,-0.544,4.065559863,1.6,1.51,2.2000227272,4.239,-5.144,6.6655725185,4.029,-0.544,4.065559863,0.21,-4.6,4.6047909833
2019-08-24 12:00:00,5.52,0.7635000000000001,5.5725516821,4.15,-0.5565,4.1871460746,1.37,1.32,1.9024457942000002,4.12,-5.1565,6.6002948608,4.15,-0.5565,4.1871460746,-0.03,-4.6,4.600097825
2019-08-24 12:30:00,5.4605,0.6535000000000001,5.4994656559,4.2705,-0.5965,4.3119580819,1.19,1.25,1.7258621034,4.1005,-5.1965,6.6194948825,4.2705,-0.5965,4.3119580819,-0.17,-4.6,4.6031402325
2019-08-24 13:00:00,5.2665,0.655,5.3070752067,4.2765,-0.595,4.3176935104,0.99,1.25,1.5945532290000002,3.8465,-5.195,6.4640225286,4.2765,-0.595,4.3176935104,-0.43,-4.6,4.6200541122
2019-08-24 13:30:00,5.1555,0.597,5.1899507946,4.3755,-0.613,4.4182314618,0.78,1.21,1.4396180049,3.7755,-5.393,6.5832248367,4.3755,-0.613,4.4182314618,-0.6000000000000001,-4.78,4.8175097301
2019-08-24 14:00:00,5.106,0.6005,5.1411901589,4.386,-0.6095,4.4281470448,0.72,1.21,1.408012784,3.666,-5.6195,6.7095704967,4.386,-0.6095,4.4281470448,-0.72,-5.01,5.0614721179
2019-08-24 14:30:00,4.9645,0.40950000000000003,4.9813603062,4.0345,-0.5005000000000001,4.0654262384,0.93,0.91,1.3011533345,3.5545,-5.3305,6.406925979,4.0345,-0.5005000000000001,4.0654262384,-0.48,-4.83,4.8537923318
2019-08-24 15:00:00,4.8865,-0.214,4.8911837269,3.8665000000000003,-0.514,3.9005151262,1.02,0.30000000000000004,1.0632027088,3.5465,-4.674,5.8671916834,3.8665000000000003,-0.514,3.9005151262,-0.32,-4.16,4.1722895393
2019-08-24 15:30:00,4.8100000000000005,-0.224,4.8152129756,4.06,-0.524,4.0936751215,0.75,0.30000000000000004,0.8077747211,3.49,-4.764,5.9055732999,4.06,-0.524,4.0936751215,-0.5700000000000001,-4.24,4.2781421201
2019-08-24 16:00:00,4.8355,-0.1825,4.8389427048,3.7155,-0.48250000000000004,3.7466980796,1.12,0.30000000000000004,1.1594826433,3.5355,-4.6725,5.859352908,3.7155,-0.48250000000000004,3.7466980796,-0.18,-4.19,4.1938645662
2019-08-24 16:30:00,4.872,-0.10350000000000001,4.8730992448,3.322,-0.4035,3.3464154329999998,1.55,0.30000000000000004,1.5787653404,3.612,-4.8735,6.0660981075,3.322,-0.4035,3.3464154329999998,0.29,-4.47,4.4793972809
2019-08-24 17:00:00,4.9805,-0.09050000000000001,4.9813221638,2.7805,-0.3905,2.8077874742,2.2,0.30000000000000004,2.2203603311,3.6805,-4.5805,5.8759731534,2.7805,-0.3905,2.8077874742,0.9,-4.19,4.2855688071
2019-08-24 17:30:00,4.9815000000000005,-0.05,4.9817509221,2.2515,-0.35000000000000003,2.2785416937000003,2.73,0.30000000000000004,2.7464340516,3.7615,-4.83,6.1219100165,2.2515,-0.35000000000000003,2.2785416937000003,1.51,-4.48,4.7276315423
2019-08-24 18:00:00,5.054,-0.0205,5.0540415758,1.654,-0.3205,1.6847659333,3.4,0.30000000000000004,3.4132096332,3.884,-4.9005,6.2530277666,1.654,-0.3205,1.6847659333,2.23,-4.58,5.0940455436
2019-08-24 18:30:00,5.0455,0.003,5.0455008919,1.1055,-0.297,1.1447005067,3.94,0.30000000000000004,3.9514048135,3.8455,-4.877,6.2107164844,1.1055,-0.297,1.1447005067,2.74,-4.58,5.3370403783
2019-08-24 19:00:00,4.9855,0.047,4.9857215376,0.6255000000000001,-0.253,0.6747290197,4.36,0.30000000000000004,4.3703089136,3.9055,-4.833,6.2137604758,0.6255000000000001,-0.253,0.6747290197,3.2800000000000002,-4.58,5.6333648914
2019-08-24 19:30:00,5.0275,0.0005,5.0275000249,0.35750000000000004,-0.23950000000000002,0.43030977210000004,4.67,0.24,4.676162957,3.8375,-4.8195,6.1606806848,0.35750000000000004,-0.23950000000000002,0.43030977210000004,3.48,-4.58,5.7521126554
2019-08-24 20:00:00,5.015,-0.0455,5.0152064015,0.165,-0.24550000000000002,0.29579596010000003,4.85,0.2,4.8541219597000005,4.005,-4.8255,6.2710027308,0.165,-0.24550000000000002,0.29579596010000003,3.84,-4.58,5.9767884353
2019-08-24 20:30:00,5.2945,-0.151,5.2966528346,0.2745,-0.201,0.3402223538,5.02,0.05,5.0202489978,4.1145,-4.781,6.3076993627,0.2745,-0.201,0.3402223538,3.84,-4.58,5.9767884353
2019-08-24 21:00:00,5.4045,-0.268,5.4111407531,0.2245,-0.158,0.2745254997,5.18,-0.11,5.181167822,4.0645,-4.7379999999999995,6.2424998398,0.2245,-0.158,0.2745254997,3.84,-4.58,5.9767884353
2019-08-24 21:30:00,5.297,-0.315,5.3063578847,0.117,-0.17500000000000002,0.2105089072,5.18,-0.14,5.1818915465,3.957,-4.755,6.1861032969,0.117,-0.17500000000000002,0.2105089072,3.84,-4.58,5.9767884353
2019-08-24 22:00:00,4.968,-0.316,4.9780397749,0.108,-0.176,0.20649455200000003,4.86,-0.14,4.8620160428,3.908,-5.146,6.4617164902,0.108,-0.176,0.20649455200000003,3.8,-4.97,6.2562688561
2019-08-24 22:30:00,4.8985,-0.315,4.9086176516,0.1385,-0.17500000000000002,0.22317537950000002,4.76,-0.14,4.7620583785,3.6385,-5.225,6.3670485509,0.1385,-0.17500000000000002,0.22317537950000002,3.5,-5.05,6.1443063075
2019-08-24 23:00:00,4.864,-0.304,4.8734907407,0.14400000000000002,-0.164,0.2182475659,4.72,-0.14,4.7220758147,3.564,-5.214,6.315686186,0.14400000000000002,-0.164,0.2182475659,3.42,-5.05,6.0990900961
2019-08-24 23:30:00,4.525,0.29,4.5342832951,0.195,-0.16,0.2522399651,4.33,0.45,4.3533205717,3.315,-5.58,6.4904256409,0.195,-0.16,0.2522399651,3.12,-5.42,6.2538628063
2019-08-25 00:00:00,4.41,0.5905,4.4493584088,0.08,-0.1595,0.17843836470000002,4.33,0.75,4.3944738024,3.06,-5.6595,6.4337811783,0.08,-0.1595,0.17843836470000002,2.98,-5.5,6.2554296415
2019-08-25 00:30:00,4.393,0.557,4.4281709542,0.063,-0.193,0.2030221663,4.33,0.75,4.3944738024,3.043,-5.693,6.4552380281,0.063,-0.193,0.2030221663,2.98,-5.5,6.2554296415
2019-08-25 01:00:00,4.4175,0.577,4.455023597,0.08750000000000001,-0.17300000000000001,0.1938691569,4.33,0.75,4.3944738024,2.8975,-5.633,6.3345240745,0.08750000000000001,-0.17300000000000001,0.1938691569,2.81,-5.46,6.1406595737
2019-08-25 01:30:00,4.1735,0.588,4.2147178138,0.1335,-0.162,0.2099196275,4.04,0.75,4.1090266487000005,2.6935000000000002,-5.662,6.2700228269,0.1335,-0.162,0.2099196275,2.56,-5.5,6.0665970692
2019-08-25 02:00:00,4.0525,0.5925,4.0955845126,0.1825,-0.1575,0.2410653438,3.87,0.75,3.9420045662,2.7125,-5.6575,6.2741503409,0.1825,-0.1575,0.2410653438,2.5300000000000002,-5.5,6.0539986786
2019-08-25 02:30:00,4.0865,0.589,4.1287290115,0.2165,-0.161,0.2698022424,3.87,0.75,3.9420045662,2.7465,-5.521,6.1664173756,0.2165,-0.161,0.2698022424,2.5300000000000002,-5.36,5.9270987844
2019-08-25 03:00:00,4.08,0.587,4.1220103105,0.21,-0.163,0.2658364159,3.87,0.75,3.9420045662,2.7,-5.583,6.2016037442,0.21,-0.163,0.2658364159,2.49,-5.42,5.9646039265
2019-08-25 03:30:00,3.951,0.5650000000000001,3.9911935558,0.301,-0.185,0.3533072317,3.65,0.75,3.7262581768,2.521,-5.645,6.1823511709,0.301,-0.185,0.3533072317,2.22,-5.46,5.8940648113
2019-08-25 04:00:00,4.022,0.547,4.0590261147,0.192,-0.203,0.2794154613,3.83,0.75,3.9027426254,2.642,-5.703,6.2852504326,0.192,-0.203,0.2794154613,2.45,-5.5,6.0210048995
2019-08-25 04:30:00,4.045,0.578,4.0860872482,0.17500000000000002,-0.17200000000000001,0.2453752229,3.87,0.75,3.9420045662,2.6950000000000003,-5.672,6.2796981615,0.17500000000000002,-0.17200000000000001,0.2453752229,2.52,-5.5,6.0498264438
2019-08-25 05:00:00,4.066,0.561,4.1045190949,0.23600000000000002,-0.189,0.3023524434,3.83,0.75,3.9027426254,2.666,-5.689,6.2826966344,0.23600000000000002,-0.189,0.3023524434,2.43,-5.5,6.0128944777
2019-08-25 05:30:00,4.1105,0.14300000000000002,4.1129866581,0.18050000000000002,-0.177,0.2528027888,3.93,0.32,3.9430064672,2.8505000000000003,-5.247,5.9712946042,0.18050000000000002,-0.177,0.2528027888,2.67,-5.07,5.7300785335
2019-08-25 06:00:00,4.0435,-0.291,4.0539577267,0.17350000000000002,-0.151,0.23000706510000002,3.87,-0.14,3.8725314718,2.7735000000000003,-4.751,5.5013001418,0.17350000000000002,-0.151,0.23000706510000002,2.6,-4.6,5.2839379254
2019-08-25 06:30:00,4.0235,-0.1935,4.0281502579,0.1535,-0.17350000000000002,0.231655995,3.87,-0.02,3.8700516792,2.8335,-4.7735,5.5511282187,0.1535,-0.17350000000000002,0.231655995,2.68,-4.6,5.3237580711
2019-08-25 07:00:00,4.3915,0.09050000000000001,4.3924324127,0.14150000000000001,-0.20950000000000002,0.2528092166,4.25,0.30000000000000004,4.2605750786,3.1115,-4.7195,5.6528853252,0.14150000000000001,-0.20950000000000002,0.2528092166,2.9699999999999998,-4.51,5.4000925918
2019-08-25 07:30:00,4.493,0.1295,4.4948658768,0.183,-0.1705,0.25011847190000003,4.31,0.30000000000000004,4.3204282195,3.153,-4.4105,5.4216159261,0.183,-0.1705,0.25011847190000003,2.9699999999999998,-4.24,5.1767267651
2019-08-25 08:00:00,4.6175,0.35100000000000003,4.6308214444,0.3675,-0.179,0.40877530500000003,4.25,0.53,4.282919565,3.3375,-4.769,5.8208476402,0.3675,-0.179,0.40877530500000003,2.9699999999999998,-4.59,5.4670833175
2019-08-25 08:30:00,4.663,0.0805,4.6636948067,0.463,-0.17950000000000002,0.49657753670000004,4.2,0.26,4.2080399238,3.523,-4.5695,5.769909813,0.463,-0.17950000000000002,0.49657753670000004,3.06,-4.39,5.3512335027
2019-08-25 09:00:00,4.8,-0.11750000000000001,4.8014379357,1.65,-0.23750000000000002,1.667005174,3.15,0.12,3.1522848856,3.5300000000000002,-4.3975,5.6390518928,1.65,-0.23750000000000002,1.667005174,1.88,-4.16,4.5650848842
2019-08-25 09:30:00,5.134,0.1975,5.1377974123,2.234,-0.2625,2.2493693005,2.9,0.46,2.9362561196,3.7640000000000002,-4.4225,5.8074264739,2.234,-0.2625,2.2493693005,1.53,-4.16,4.4324372528
2019-08-25 10:00:00,5.2655,0.9580000000000001,5.351939298,2.7355,-0.312,2.7532352333,2.5300000000000002,1.27,2.8308655920000003,3.9255,-5.342,6.6292167147,2.7355,-0.312,2.7532352333,1.19,-5.03,5.1688490015
2019-08-25 10:30:00,5.666,1.126,5.776801191,3.136,-0.354,3.1559169824,2.5300000000000002,1.48,2.9310919467,4.186,-5.384,6.8198278571,3.136,-0.354,3.1559169824,1.05,-5.03,5.1384238829
2019-08-25 11:00:00,5.571,1.2525,5.7100610548,3.471,-0.3875,3.4925631347,2.1,1.6400000000000001,2.6645074592,4.201,-5.3475,6.8003056733000005,3.471,-0.3875,3.4925631347,0.73,-4.96,5.0134319582
2019-08-25 11:30:00,5.8205,1.22,5.9469841306,3.7205,-0.42,3.7441314413,2.1,1.6400000000000001,2.6645074592,4.3805,-5.1,6.7230038115,3.7205,-0.42,3.7441314413,0.66,-4.68,4.7263093424000004
2019-08-25 12:00:00,5.6815,1.1795,5.8026427169,3.9215,-0.4605,3.9484455802,1.76,1.6400000000000001,2.4056599926,4.2215,-5.1405,6.6517518369,3.9215,-0.4605,3.9484455802,0.30000000000000004,-4.68,4.6896055271
2019-08-25 12:30:00,5.6754999999999995,1.157,5.7922318022,4.0355,-0.483,4.0643018158,1.6400000000000001,1.6400000000000001,2.3193102423,4.3355,-5.303,6.8496984788,4.0355,-0.483,4.0643018158,0.30000000000000004,-4.82,4.8293270753
2019-08-25 13:00:00,5.7455,1.114,5.8525008543,4.1055,-0.526,4.1390586188,1.6400000000000001,1.6400000000000001,2.3193102423,4.2655,-5.286,6.792369708,4.1055,-0.526,4.1390586188,0.16,-4.76,4.7626883165
2019-08-25 13:30:00,5.621,1.1215,5.7317888351,4.111,-0.5185000000000001,4.1435689025,1.51,1.6400000000000001,2.2292823957,4.061,-5.3585,6.7234844575,4.111,-0.5185000000000001,4.1435689025,-0.05,-4.84,4.8402582576
2019-08-25 14:00:00,5.3195,1.1135,5.4347918543,4.1295,-0.5265000000000001,4.1629283563,1.19,1.6400000000000001,2.0262526989,3.9795,-5.5865,6.8589651187000005,4.1295,-0.5265000000000001,4.1629283563,-0.15,-5.06,5.0622228319
2019-08-25 14:30:00,5.2305,1.118,5.3486497595,4.0405,-0.522,4.0740795586,1.19,1.6400000000000001,2.0262526989,3.8905000000000003,-5.782,6.9690396935,4.0405,-0.522,4.0740795586,-0.15,-5.26,5.2621383486
2019-08-25 15:00:00,5.143,0.2645,5.1497970106,3.9530000000000003,-0.5155000000000001,3.9864707763,1.19,0.78,1.4228492541,3.803,-5.1155,6.3742567606,3.9530000000000003,-0.5155000000000001,3.9864707763,-0.15,-4.6,4.6024450024
2019-08-25 15:30:00,5.173,-0.195,5.1766740288,3.733,-0.495,3.7656757694,1.44,0.30000000000000004,1.4709180807,3.743,-4.655,5.9731962968,3.733,-0.495,3.7656757694,0.01,-4.16,4.1600120192
2019-08-25 16:00:00,5.113,-0.158,5.1154406457,3.3529999999999998,-0.458,3.3841354878,1.76,0.30000000000000004,1.7853851125,3.743,-4.708,6.0145916736,3.3529999999999998,-0.458,3.3841354878,0.39,-4.25,4.2678566049
2019-08-25 16:30:00,5.113,-0.063,5.1133881136,2.903,-0.453,2.9381317193000003,2.21,0.39,2.2441479452,3.783,-5.033,6.2962034592,2.903,-0.453,2.9381317193000003,0.88,-4.58,4.6637752948
2019-08-25 17:00:00,5.057,-0.088,5.0577656134,2.447,-0.388,2.4775699788,2.61,0.30000000000000004,2.6271848051,3.717,-4.968,6.2046041775,2.447,-0.388,2.4775699788,1.27,-4.58,4.7528202154
2019-08-25 17:30:00,5.02,-0.0235,5.0200550047,1.9,-0.3235,1.927343314,3.12,0.30000000000000004,3.1343898928,3.71,-4.9035,6.1488545478,1.9,-0.3235,1.927343314,1.81,-4.58,4.9246827309
2019-08-25 18:00:00,5.0165,0.035,5.0166220956,1.4165,-0.265,1.4410750327000001,3.6,0.30000000000000004,3.6124783736,3.6965,-4.845,6.0941067639,1.4165,-0.265,1.4410750327000001,2.2800000000000002,-4.58,5.1161313509
2019-08-25 18:30:00,4.9425,0.0495,4.9427478694,0.9025000000000001,-0.2505,0.9366197201,4.04,0.30000000000000004,4.051123301,3.6525,-4.8305,6.0559463753,0.9025000000000001,-0.2505,0.9366197201,2.75,-4.58,5.3421812025
2019-08-25 19:00:00,5.017,0.0755,5.0175680613,0.40700000000000003,-0.2245,0.4648109831,4.61,0.30000000000000004,4.6197510755,3.747,-4.8045,6.0928834922,0.40700000000000003,-0.2245,0.4648109831,3.34,-4.58,5.6685095043
2019-08-25 19:30:00,5.296,0.114,5.2972268216,0.166,-0.186,0.2493030285,5.13,0.30000000000000004,5.1387644429,4.016,-4.766,6.2324162249,0.166,-0.186,0.2493030285,3.85,-4.58,5.9832181976
2019-08-25 20:00:00,5.3795,0.088,5.3802197213,0.17950000000000002,-0.212,0.27778453880000004,5.2,0.30000000000000004,5.2086466572,4.0295,-4.792,6.2610010581,0.17950000000000002,-0.212,0.27778453880000004,3.85,-4.58,5.9832181976
2019-08-25 20:30:00,5.36,0.1285,5.3615401006,0.16,-0.1715,0.2345469036,5.2,0.30000000000000004,5.2086466572,4.01,-4.7515,6.21746349,0.16,-0.1715,0.2345469036,3.85,-4.58,5.9832181976
2019-08-25 21:00:00,5.3925,0.1665,5.3950698327,0.1925,-0.1335,0.2342616059,5.2,0.30000000000000004,5.2086466572,4.0425,-4.7135,6.2095803803,0.1925,-0.1335,0.2342616059,3.85,-4.58,5.9832181976
2019-08-25 21:30:00,5.2795,0.147,5.2815461041,0.0795,-0.153,0.1724217214,5.2,0.30000000000000004,5.2086466572,3.9895,-4.733,6.1901049466,0.0795,-0.153,0.1724217214,3.91,-4.58,6.0220013285
2019-08-25 22:00:00,5.2175,0.21050000000000002,5.2217445839,0.0175,-0.08950000000000001,0.09119484630000001,5.2,0.30000000000000004,5.2086466572,3.8875,-4.8995,6.2544189578000005,0.0175,-0.08950000000000001,0.09119484630000001,3.87,-4.8100000000000005,6.1735727095
2019-08-25 22:30:00,5.1365,0.0925,5.1373328197,0.006500000000000001,-0.1075,0.1076963323,5.13,0.2,5.1338971552,3.8765,-5.1475,6.4439125149,0.006500000000000001,-0.1075,0.1076963323,3.87,-5.04,6.3544079189
2019-08-25 23:00:00,4.82,0.3125,4.8301196931,0.0,-0.08750000000000001,0.08750000000000001,4.82,0.4,4.8365690319,3.67,-5.3275,6.4692469616,0.0,-0.08750000000000001,0.08750000000000001,3.67,-5.24,6.3973822772
2019-08-25 23:30:00,4.75,-0.21,4.7546398391,0.0,-0.07,0.07,4.75,-0.14,4.75206271,3.41,-4.74,5.8391523357,0.0,-0.07,0.07,3.41,-4.67,5.7824735192
2019-08-26 00:00:00,4.47,-0.2015,4.4745393338,0.0,-0.061500000000000006,0.061500000000000006,4.47,-0.14,4.4721918563,3.13,-4.6615,5.6148448109,0.0,-0.061500000000000006,0.061500000000000006,3.13,-4.6,5.5638925223
2019-08-26 00:30:00,4.33,-0.20650000000000002,4.3349212507,0.0,-0.0665,0.0665,4.33,-0.14,4.3322626882,3.01,-4.6665,5.5530462136,0.0,-0.0665,0.0665,3.01,-4.6,5.4972811462
2019-08-26 01:00:00,4.2,-0.23850000000000002,4.2067662462,0.0,-0.0985,0.0985,4.2,-0.14,4.2023326855,2.89,-4.6985,5.5161582873,0.0,-0.0985,0.0985,2.89,-4.6,5.4325040267
2019-08-26 01:30:00,4.17,-0.201,4.1748414341,0.0,-0.061,0.061,4.17,-0.14,4.172349458,2.89,-4.661,5.4842520912,0.0,-0.061,0.061,2.89,-4.6,5.4325040267
2019-08-26 02:00:00,4.26,-0.1985,4.2646221697,0.0,-0.0585,0.0585,4.26,-0.14,4.2622998487,2.96,-4.6585,5.5193498032,0.0,-0.0585,0.0585,2.96,-4.6,5.470063985
2019-08-26 02:30:00,4.07,-0.1995,4.0748865322,0.0,-0.059500000000000004,0.059500000000000004,4.07,-0.14,4.0724071506,2.77,-4.6595,5.4206863265,0.0,-0.059500000000000004,0.059500000000000004,2.77,-4.6,5.3696275476
2019-08-26 03:00:00,3.87,-0.1985,3.8750873861,0.0,-0.0585,0.0585,3.87,-0.14,3.8725314718,2.58,-4.6585,5.3252250891,0.0,-0.0585,0.0585,2.58,-4.6,5.2741255199
2019-08-26 03:30:00,3.87,-0.2005,3.8751903502,0.0,-0.060500000000000005,0.060500000000000005,3.87,-0.14,3.8725314718,2.61,-4.6605,5.3415690813,0.0,-0.060500000000000005,0.060500000000000005,2.61,-4.6,5.2888656629
2019-08-26 04:00:00,3.92,-0.198,3.9249973248,0.0,-0.058,0.058,3.92,-0.14,3.9224992033,2.7199999999999998,-4.658,5.394011865,0.0,-0.058,0.058,2.7199999999999998,-4.6,5.344005988
2019-08-26 04:30:00,3.96,-0.202,3.9651486731,0.0,-0.062,0.062,3.96,-0.14,3.9624739747,2.77,-4.662,5.4228354207,0.0,-0.062,0.062,2.77,-4.6,5.3696275476
2019-08-26 05:00:00,3.9,-0.1995,3.9050992625000003,0.0,-0.059500000000000004,0.059500000000000004,3.9,-0.14,3.9025120115,2.66,-4.6595,5.3653089613,0.0,-0.059500000000000004,0.059500000000000004,2.66,-4.6,5.3137180956
2019-08-26 05:30:00,4.03,-0.1995,4.0349349747,0.0,-0.059500000000000004,0.059500000000000004,4.03,-0.14,4.0324310285,2.81,-4.6595,5.4412351769,0.0,-0.059500000000000004,0.059500000000000004,2.81,-4.6,5.3903710447
2019-08-26 06:00:00,4.07,-0.202,4.0750096932,0.0,-0.062,0.062,4.07,-0.14,4.0724071506,2.88,-4.662,5.4798397787,0.0,-0.062,0.062,2.88,-4.6,5.4271908019
2019-08-26 06:30:00,4.192,-0.247,4.1992705319,0.012,-0.107,0.10767079460000001,4.18,-0.14,4.1823438405,2.9619999999999997,-4.707,5.561411062,0.012,-0.107,0.10767079460000001,2.95,-4.6,5.4646591842
2019-08-26 07:00:00,4.018,-0.263,4.026598192,0.088,-0.123,0.1512382227,3.93,-0.14,3.9324928481,2.8280000000000003,-4.723,5.5049353311,0.088,-0.123,0.1512382227,2.74,-4.6,5.3542132942
2019-08-26 07:30:00,4.392,0.067,4.3925110131,0.262,-0.123,0.2894356578,4.13,0.19,4.13436815,3.082,-4.923,5.8081540097,0.262,-0.123,0.2894356578,2.8200000000000003,-4.8,5.5670818208
2019-08-26 08:00:00,4.6165,0.7265,4.6733151509,0.5965,-0.14350000000000002,0.6135181334,4.02,0.87,4.1130645509,3.2365,-5.6435,6.5056917003,0.5965,-0.14350000000000002,0.6135181334,2.64,-5.5,6.1007868345
2019-08-26 08:30:00,4.8595,1.01,4.9633497006,1.0195,-0.18,1.035268202,3.84,1.19,4.0201616883,3.4395,-5.68,6.6402229067,1.0195,-0.18,1.035268202,2.42,-5.5,6.0088601248
2019-08-26 09:00:00,4.891,0.9775,4.9877236541,1.581,-0.21250000000000002,1.5952169915,3.31,1.19,3.5174138227,3.481,-5.3825,6.4100442471,1.581,-0.21250000000000002,1.5952169915,1.9,-5.17,5.5080758891
2019-08-26 09:30:00,5.0385,0.609,5.0751712533,2.1785,-0.251,2.1929120479,2.86,0.86,2.9865029717000002,3.6285,-4.971,6.154417377,2.1785,-0.251,2.1929120479,1.45,-4.72,4.9377018946
2019-08-26 10:00:00,5.108,0.0175,5.1080299774,2.838,-0.28250000000000003,2.8520256398,2.27,0.30000000000000004,2.2897379763,3.7880000000000003,-4.4425,5.8382146458,2.838,-0.28250000000000003,2.8520256398,0.9500000000000001,-4.16,4.2670950306
2019-08-26 10:30:00,5.227,0.40950000000000003,5.2430162359,3.137,-0.3105,3.1523291786,2.09,0.72,2.2105429197,3.877,-4.8905,6.2408428317,3.137,-0.3105,3.1523291786,0.74,-4.58,4.6393965125
2019-08-26 11:00:00,5.2695,1.0325,5.3697007831,3.3895,-0.3675,3.4093645302,1.88,1.4,2.3440136518,3.8595,-5.4175,6.6516950095,3.3895,-0.3675,3.4093645302,0.47000000000000003,-5.05,5.0718241294
2019-08-26 11:30:00,5.3275,1.21,5.4631818796000005,3.7175000000000002,-0.42,3.7411503913,1.6099999999999999,1.63,2.2910696192,3.8275,-5.47,6.6761258414,3.7175000000000002,-0.42,3.7411503913,0.11,-5.05,5.0511978777
2019-08-26 12:00:00,5.342,1.182,5.4712053517,3.872,-0.448,3.8978311918,1.47,1.63,2.1949487466,3.8120000000000003,-5.498,6.690242746,3.872,-0.448,3.8978311918,-0.06,-5.05,5.0503564231
2019-08-26 12:30:00,5.2065,1.181,5.3387642063000005,3.9965,-0.449,4.0216431033,1.21,1.63,2.0300246304,3.7965,-5.499,6.6822461231,3.9965,-0.449,4.0216431033,-0.2,-5.05,5.0539588443
2019-08-26 13:00:00,5.2175,1.1525,5.3432726395,4.0075,-0.47750000000000004,4.0358471849,1.21,1.63,2.0300246304,3.7275,-5.5275,6.6668967669,4.0075,-0.47750000000000004,4.0358471849,-0.28,-5.05,5.0577564196
2019-08-26 13:30:00,5.2235,1.1635,5.3515123563,3.8835,-0.4665,3.9114184766999998,1.34,1.63,2.1100947846,3.7835,-5.5165,6.6892932736,3.8835,-0.4665,3.9114184766999998,-0.1,-5.05,5.050990002
2019-08-26 14:00:00,5.247,1.1365,5.3686722055,3.877,-0.49350000000000005,3.9082823913,1.37,1.63,2.1292721761,3.777,-5.5435,6.7079148213,3.877,-0.49350000000000005,3.9082823913,-0.1,-5.05,5.050990002
2019-08-26 14:30:00,5.1525,1.092,5.2669460079,3.8925,-0.488,3.9229708449,1.26,1.58,2.0208908927,3.7125,-5.538,6.6672408274,3.8925,-0.488,3.9229708449,-0.18,-5.05,5.0532069026
2019-08-26 15:00:00,5.0585,1.127,5.1825236372,3.7984999999999998,-0.503,3.8316590728,1.26,1.63,2.060218435,3.6685,-5.553,6.6553513243,3.7984999999999998,-0.503,3.8316590728,-0.13,-5.05,5.0516729902
2019-08-26 15:30:00,5.159,0.902,5.2372593023,3.539,-0.458,3.5685129956,1.62,1.3599999999999999,2.1151832072,3.6790000000000003,-5.668,6.7573119656,3.539,-0.458,3.5685129956,0.14,-5.21,5.2118806586
2019-08-26 16:00:00,5.0535,0.8235,5.1201576636,2.8135,-0.3665,2.8372706075,2.24,1.19,2.5364739305,3.6235,-5.8465,6.8783220701,2.8135,-0.3665,2.8372706075,0.81,-5.48,5.5395396921
2019-08-26 16:30:00,5.21,0.863,5.2809912895,2.42,-0.327,2.4419928337,2.79,1.19,3.0331831465,3.75,-5.807,6.9125790411,2.42,-0.327,2.4419928337,1.33,-5.48,5.6390868055
2019-08-26 17:00:00,5.251,0.901,5.32773892,2.081,-0.289,2.10097168,3.17,1.19,3.3860005907,3.771,-5.699,6.8336697316,2.081,-0.289,2.10097168,1.69,-5.41,5.667821451
2019-08-26 17:30:00,5.334,0.9495,5.4178507039,1.804,-0.24050000000000002,1.8199605078,3.5300000000000002,1.19,3.7251845592,3.844,-5.7405,6.9086667491,1.804,-0.24050000000000002,1.8199605078,2.04,-5.5,5.8661401279
