Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-08-26 18:00:00,5.371,0.9555,5.4553296188000004,1.161,-0.23450000000000001,1.1844455454,4.21,1.19,4.3749514283,3.871,-5.7345,6.9187521454,1.161,-0.23450000000000001,1.1844455454,2.71,-5.5,6.1314027759
2019-08-26 18:30:00,5.351,0.974,5.4389224117,0.781,-0.216,0.8103190730000001,4.57,1.19,4.7223934609,3.9210000000000003,-5.716,6.9315869034,0.781,-0.216,0.8103190730000001,3.14,-5.5,6.333214034
2019-08-26 19:00:00,5.4155,0.999,5.5068721839,0.5055000000000001,-0.191,0.5403806529,4.91,1.19,5.052148058,3.9255,-5.691,6.9135397048,0.5055000000000001,-0.191,0.5403806529,3.42,-5.5,6.4766040484000005
2019-08-26 19:30:00,5.48,0.8115,5.5397592231,0.30000000000000004,-0.1985,0.35972524240000003,5.18,1.01,5.2775467786,4.03,-5.6985,6.9795273658,0.30000000000000004,-0.1985,0.35972524240000003,3.73,-5.5,6.6455172861000005
2019-08-26 20:00:00,5.468,0.9570000000000001,5.5511145727999995,0.218,-0.233,0.3190814943,5.25,1.19,5.3831775003,4.088,-5.733,7.0412380303,0.218,-0.233,0.3190814943,3.87,-5.5,6.7250947949
2019-08-26 20:30:00,5.4815000000000005,0.9355,5.5607555692,0.2715,-0.1845,0.32825675930000003,5.21,1.12,5.3290243009000005,4.1415,-5.7245,7.0655447419,0.2715,-0.1845,0.32825675930000003,3.87,-5.54,6.7578472904
2019-08-26 21:00:00,5.6865,0.8705,5.7527430414000005,0.0665,-0.1095,0.1281112798,5.62,0.98,5.7048049923,4.1265,-5.6995000000000005,7.036497886,0.0665,-0.1095,0.1281112798,4.06,-5.59,6.9088132121
2019-08-26 21:30:00,5.424,0.166,5.4265395972,0.014,-0.10400000000000001,0.104938077,5.41,0.27,5.4167333329,4.114,-5.184,6.6180701114,0.014,-0.10400000000000001,0.104938077,4.1,-5.08,6.5281237733
2019-08-26 22:00:00,5.2475,-0.2625,5.2540615242,0.0475,-0.12250000000000001,0.1313868334,5.2,-0.14,5.201884274,3.9175,-4.8425,6.2286926798,0.0475,-0.12250000000000001,0.1313868334,3.87,-4.72,6.1037119853
2019-08-26 22:30:00,5.12,-0.21450000000000002,5.1244912186,0.0,-0.0745,0.0745,5.12,-0.14,5.1219137049,3.87,-5.1245,6.4216353252000005,0.0,-0.0745,0.0745,3.87,-5.05,6.362342336
2019-08-26 23:00:00,4.89,-0.20600000000000002,4.8943371359,0.0,-0.066,0.066,4.89,-0.14,4.8920036795,3.68,-5.116,6.3020517294000005,0.0,-0.066,0.066,3.68,-5.05,6.2485918414
2019-08-26 23:30:00,4.76,-0.1095,4.7612593135,0.0,-0.0695,0.0695,4.76,-0.04,4.7601680643,3.46,-5.2795,6.3122674413,0.0,-0.0695,0.0695,3.46,-5.21,6.2542545519
2019-08-27 00:00:00,4.76,0.686,4.8091783082,0.0,-0.064,0.064,4.76,0.75,4.8187238975,3.2,-5.634,6.479348424,0.0,-0.064,0.064,3.2,-5.57,6.423776148
2019-08-27 00:30:00,4.62,0.6875,4.6708731785,0.0,-0.0625,0.0625,4.62,0.75,4.6804807445000005,2.98,-5.5825,6.3280886727,0.0,-0.0625,0.0625,2.98,-5.52,6.2730216005
2019-08-27 01:00:00,4.322,0.6835,4.3757120849,0.002,-0.0665,0.0665300684,4.32,0.75,4.3846208502,2.982,-5.5865,6.332559218,0.002,-0.0665,0.0665300684,2.98,-5.52,6.2730216005
2019-08-27 01:30:00,4.3305,0.654,4.3796057186,0.0105,-0.096,0.09657251160000001,4.32,0.75,4.3846208502,2.9905,-5.616,6.3625895868,0.0105,-0.096,0.09657251160000001,2.98,-5.52,6.2730216005
2019-08-27 02:00:00,4.2945,0.6285000000000001,4.3402468248,0.0345,-0.12150000000000001,0.1263032066,4.26,0.75,4.3255173101,2.7045,-5.6415,6.2562642607,0.0345,-0.12150000000000001,0.1263032066,2.67,-5.52,6.1318268076999995
2019-08-27 02:30:00,4.2945,0.6295000000000001,4.340391745,0.0345,-0.12050000000000001,0.1253415334,4.26,0.75,4.3255173101,2.6545,-5.6905,6.2791847003,0.0345,-0.12050000000000001,0.1253415334,2.62,-5.57,6.1554284985
2019-08-27 03:00:00,4.338,0.6315000000000001,4.3837240162,0.028,-0.11850000000000001,0.1217630896,4.31,0.75,4.3747685653,2.8280000000000003,-5.6185,6.2900815774,0.028,-0.11850000000000001,0.1217630896,2.8,-5.5,6.1717096497
2019-08-27 03:30:00,4.32,0.6265000000000001,4.3651921206,0.01,-0.12350000000000001,0.1239041969,4.31,0.75,4.3747685653,2.9699999999999998,-5.6235,6.359611014,0.01,-0.12350000000000001,0.1239041969,2.96,-5.5,6.2459266726
2019-08-27 04:00:00,4.3445,0.615,4.3878132652,0.0345,-0.135,0.1393386163,4.31,0.75,4.3747685653,2.9945,-5.635,6.3812424535,0.0345,-0.135,0.1393386163,2.96,-5.5,6.2459266726
2019-08-27 04:30:00,4.3225,0.5445,4.3566600166,0.0125,-0.20550000000000002,0.20587981930000002,4.31,0.75,4.3747685653,2.9725,-5.7055,6.4333884151,0.0125,-0.20550000000000002,0.20587981930000002,2.96,-5.5,6.2459266726
2019-08-27 05:00:00,4.31,0.614,4.3535153612,0.0,-0.136,0.136,4.31,0.75,4.3747685653,2.96,-5.636,6.3660109959,0.0,-0.136,0.136,2.96,-5.5,6.2459266726
2019-08-27 05:30:00,4.78,0.6615,4.8255551235,0.0,-0.08850000000000001,0.08850000000000001,4.78,0.75,4.8384811666,3.39,-5.5885,6.5363164129,0.0,-0.08850000000000001,0.08850000000000001,3.39,-5.5,6.4608126424
2019-08-27 06:00:00,5.21,1.084,5.321574579,0.0,-0.096,0.096,5.21,1.18,5.3419565704,3.86,-5.166,6.4488104329,0.0,-0.096,0.096,3.86,-5.07,6.3721660368
2019-08-27 06:30:00,5.798,0.613,5.8303150001,0.008,-0.147,0.1472175261,5.79,0.76,5.8396660863,4.498,-4.657,6.4745388253,0.008,-0.147,0.1472175261,4.49,-4.51,6.3639767441
2019-08-27 07:00:00,6.543,1.1335,6.6404571567,0.083,-0.1565,0.1771475374,6.46,1.29,6.5875412712,5.243,-4.2965,6.7785663123,0.083,-0.1565,0.1771475374,5.16,-4.14,6.6155271899
2019-08-27 07:30:00,7.2015,1.5495,7.3663120013,0.2515,-0.2005,0.3216403271,6.95,1.75,7.1669379794,5.7715,-4.3405000000000005,7.2215062487,0.2515,-0.2005,0.3216403271,5.52,-4.14,6.9
2019-08-27 08:00:00,7.5765,1.223,7.6745736852,0.3665,-0.227,0.4311046857,7.21,1.45,7.3543592515,6.3365,-3.667,7.3210737771,0.3665,-0.227,0.4311046857,5.97,-3.44,6.8901741633
2019-08-27 08:30:00,7.965,1.9635,8.2034478879,0.9450000000000001,-0.2565,0.9791921415,7.02,2.22,7.3626625619,6.575,-4.4165,7.9206121765,0.9450000000000001,-0.2565,0.9791921415,5.63,-4.16,7.0001785692
2019-08-27 09:00:00,7.944,1.8479999999999999,8.156116723,0.924,-0.242,0.9551649072,7.02,2.09,7.3245136357,6.554,-4.402,7.8950946796,0.924,-0.242,0.9551649072,5.63,-4.16,7.0001785692
2019-08-27 09:30:00,8.18,1.983,8.4169287154,0.4,-0.20700000000000002,0.4503876108,7.78,2.19,8.0823573294,6.74,-4.367,8.0310826792,0.4,-0.20700000000000002,0.4503876108,6.34,-4.16,7.5829545693
2019-08-27 10:00:00,8.3075,2.2395,8.6040639526,0.6875,-0.21050000000000002,0.7190038247,7.62,2.45,8.0041801579,6.8775,-4.3705,8.1486978408,0.6875,-0.21050000000000002,0.7190038247,6.19,-4.16,7.4579957093
2019-08-27 10:30:00,8.2065,2.074,8.4645211471,0.8465,-0.256,0.8843631890000001,7.36,2.33,7.7200064767,6.7865,-4.256,8.0106253345,0.8465,-0.256,0.8843631890000001,5.94,-4.0,7.1612568729
2019-08-27 11:00:00,8.3305,2.2845,8.6380652058,1.0905,-0.23550000000000001,1.1156390545,7.24,2.52,7.666028959,6.8805,-3.9455,7.9314721521,1.0905,-0.23550000000000001,1.1156390545,5.79,-3.71,6.8766416222
2019-08-27 11:30:00,8.532,2.232,8.8191183233,1.142,-0.248,1.1686179872,7.39,2.48,7.7950304682,7.062,-3.958,8.0955301247,1.142,-0.248,1.1686179872,5.92,-3.71,6.9864511735
2019-08-27 12:00:00,8.5165,1.854,8.7159674305,0.7065,-0.226,0.7417669782,7.8100000000000005,2.08,8.0822336022,7.1865,-3.496,7.9917331193,0.7065,-0.226,0.7417669782,6.48,-3.27,7.2583262533
2019-08-27 12:30:00,8.436,1.42,8.5546768495,1.9260000000000002,-0.30000000000000004,1.9492244612,6.51,1.72,6.7333869635,7.236,-3.15,7.8919069939,1.9260000000000002,-0.30000000000000004,1.9492244612,5.31,-2.85,6.0264915166
2019-08-27 13:00:00,8.3585,1.397,8.4744398782,1.3185,-0.243,1.3407055046,7.04,1.6400000000000001,7.2284991527,7.1785,-3.443,7.9614767003,1.3185,-0.243,1.3407055046,5.86,-3.2,6.6767956386
2019-08-27 13:30:00,8.4025,1.4145,8.5207286367,2.8825000000000003,-0.3655,2.9055802347,5.52,1.78,5.7998965508,7.1825,-3.5055,7.9922985743,2.8825000000000003,-0.3655,2.9055802347,4.3,-3.14,5.3244342422
2019-08-27 14:00:00,8.3525,1.5899999999999999,8.5024911791,3.3925,-0.42,3.4183996621,4.96,2.01,5.3517940917,7.1025,-3.37,7.8614506454,3.3925,-0.42,3.4183996621,3.71,-2.95,4.7398945136
2019-08-27 14:30:00,8.5065,1.6435,8.6638117766,3.3064999999999998,-0.4565,3.3378637629,5.2,2.1,5.6080299571,7.2565,-3.2565,7.9537151382,3.3064999999999998,-0.4565,3.3378637629,3.95,-2.8,4.841745553
2019-08-27 15:00:00,8.584,1.749,8.7603685425,3.414,-0.501,3.4505647364,5.17,2.25,5.638386294,7.324,-3.241,8.0090609312,3.414,-0.501,3.4505647364,3.91,-2.74,4.7744842653
2019-08-27 15:30:00,8.346,1.6095000000000002,8.4997768353,2.5060000000000002,-0.3905,2.5362425456,5.84,2.0,6.1729733516,7.136,-3.4905,7.9439339278,2.5060000000000002,-0.3905,2.5362425456,4.63,-3.1,5.5719745154
2019-08-27 16:00:00,8.169,1.4465,8.2960787876,2.459,-0.42350000000000004,2.4952020459,5.71,1.87,6.0084107716,6.949,-3.6635,7.8555606579,2.459,-0.42350000000000004,2.4952020459,4.49,-3.24,5.5369395879
2019-08-27 16:30:00,8.068,1.119,8.1452308132,1.438,-0.311,1.4712460705,6.63,1.43,6.7824626796,6.858,-3.751,7.8167873836,1.438,-0.311,1.4712460705,5.42,-3.44,6.4195015383000005
2019-08-27 17:00:00,8.072,0.906,8.1226855165,1.222,-0.334,1.2668227974000001,6.85,1.24,6.9613288961,6.902,-3.8040000000000003,7.8808641658,1.222,-0.334,1.2668227974000001,5.68,-3.47,6.6560724155
2019-08-27 17:30:00,7.8815,0.8855000000000001,7.9310877249,0.9715,-0.3045,1.0181024015,6.91,1.19,7.0117187622,6.7015,-3.9845,7.796559658,0.9715,-0.3045,1.0181024015,5.73,-3.68,6.8099412626
2019-08-27 18:00:00,7.9545,0.871,8.002044192,0.6545000000000001,-0.319,0.7281011262,7.3,1.19,7.3963572115,6.7845,-3.879,7.8151187611,0.6545000000000001,-0.319,0.7281011262,6.13,-3.56,7.0887587066
2019-08-27 18:30:00,7.8045,0.864,7.8521790765,0.4445,-0.326,0.5512315757,7.36,1.19,7.4555818016,6.6545000000000005,-4.136,7.8351047377,0.4445,-0.326,0.5512315757,6.21,-3.81,7.2856159657
2019-08-27 19:00:00,7.7485,1.0615,7.8208717225,0.34850000000000003,-0.3085,0.46542937170000004,7.4,1.37,7.5257491321,6.6085,-4.4285,7.9551168753,0.34850000000000003,-0.3085,0.46542937170000004,6.26,-4.12,7.494131037
2019-08-27 19:30:00,7.7615,0.908,7.8144319211,0.21150000000000002,-0.292,0.3605499272,7.55,1.2,7.6447694537,6.6515,-4.252,7.8944256441,0.21150000000000002,-0.292,0.3605499272,6.44,-3.96,7.5601058194
2019-08-27 20:00:00,7.9235,0.872,7.9713384227,0.1335,-0.328,0.3541274488,7.79,1.2,7.8818842925,6.8035,-4.198,7.9944240724,0.1335,-0.328,0.3541274488,6.67,-3.87,7.7114071349
2019-08-27 20:30:00,7.884,0.936,7.9393672292,0.094,-0.264,0.2802356152,7.79,1.2,7.8818842925,6.764,-4.034,7.8755858195,0.094,-0.264,0.2802356152,6.67,-3.77,7.6617099919000005
2019-08-27 21:00:00,7.9745,0.9775,8.0341867354,0.10450000000000001,-0.2225,0.2458180221,7.87,1.2,7.9609609973,6.7745,-4.2625,8.0039213202,0.10450000000000001,-0.2225,0.2458180221,6.67,-4.04,7.7981087451
2019-08-27 21:30:00,7.723,0.871,7.7719604991,0.113,-0.229,0.2553624875,7.61,1.1,7.689089673,6.6129999999999995,-4.449,7.9702804217,0.113,-0.229,0.2553624875,6.5,-4.22,7.7497354794
2019-08-27 22:00:00,7.3275,0.8240000000000001,7.3736851201,0.11750000000000001,-0.186,0.2200051136,7.21,1.01,7.2803983408,6.1175,-4.406,7.5390080415,0.11750000000000001,-0.186,0.2200051136,6.0,-4.22,7.335420915
2019-08-27 22:30:00,6.918,0.5725,6.9416482373,0.168,-0.17750000000000002,0.24439772910000002,6.75,0.75,6.7915388536,5.728,-4.3375,7.1849767049,0.168,-0.17750000000000002,0.24439772910000002,5.5600000000000005,-4.16,6.9440046083
2019-08-27 23:00:00,6.548,0.5445,6.5705999916,0.128,-0.20550000000000002,0.24210380010000002,6.42,0.75,6.4636599539,5.378,-4.4555,6.9838645641,0.128,-0.20550000000000002,0.24210380010000002,5.25,-4.25,6.7546280431
2019-08-27 23:30:00,6.3615,0.548,6.3850596121,0.1515,-0.202,0.2525,6.21,0.75,6.255125898,5.2415,-4.632,6.9949085948,0.1515,-0.202,0.2525,5.09,-4.43,6.747814461
2019-08-28 00:00:00,6.117,0.714,6.1585294511,0.137,-0.196,0.2391338537,5.98,0.91,6.0488428645,4.867,-4.806,6.8399798976,0.137,-0.196,0.2391338537,4.73,-4.61,6.6049224068
2019-08-28 00:30:00,5.897,1.4485000000000001,6.0722945622,0.20700000000000002,-0.1915,0.2819951241,5.69,1.6400000000000001,5.9216298432,4.527,-5.2515,6.9333960835,0.20700000000000002,-0.1915,0.2819951241,4.32,-5.06,6.6532698728
2019-08-28 01:00:00,5.898,1.2745,6.0341324356,0.168,-0.17550000000000002,0.24294906870000002,5.73,1.45,5.910617565,4.4879999999999995,-5.0455,6.7527190264,0.168,-0.17550000000000002,0.24294906870000002,4.32,-4.87,6.5099385558
2019-08-28 01:30:00,5.69,0.5670000000000001,5.7181805673,0.09,-0.163,0.1861961331,5.6,0.73,5.6473799235,4.45,-4.443,6.2883025532,0.09,-0.163,0.1861961331,4.36,-4.28,6.1096644752
2019-08-28 02:00:00,5.422,0.35650000000000004,5.4337074130000005,0.082,-0.17350000000000002,0.1919016675,5.34,0.53,5.3662370428,4.322,-4.6735,6.3656332167,0.082,-0.17350000000000002,0.1919016675,4.24,-4.5,6.1828472406
2019-08-28 02:30:00,5.5715,0.5660000000000001,5.6001757338,0.1515,-0.184,0.2383448132,5.42,0.75,5.4716450908,4.4515,-4.504,6.3326035917,0.1515,-0.184,0.2383448132,4.3,-4.32,6.09527686
2019-08-28 03:00:00,5.4615,0.558,5.489931352,0.14150000000000001,-0.192,0.2385083856,5.32,0.75,5.3726064438,4.4415,-4.392,6.24632582,0.14150000000000001,-0.192,0.2385083856,4.3,-4.2,6.0108235709
2019-08-28 03:30:00,5.428,0.28150000000000003,5.4352944952,0.068,-0.1885,0.20039024430000002,5.36,0.47000000000000003,5.3805668846,4.368,-4.5885,6.3351208552,0.068,-0.1885,0.20039024430000002,4.3,-4.4,6.1522353661
2019-08-28 04:00:00,5.586,0.555,5.6135034515,0.176,-0.195,0.2626804142,5.41,0.75,5.4617396496,4.446,-4.345,6.2165859602,0.176,-0.195,0.2626804142,4.27,-4.15,5.9544437188
2019-08-28 04:30:00,5.6125,0.47800000000000004,5.6328181446,0.28250000000000003,-0.192,0.34157027100000004,5.33,0.67,5.3719456438,4.4325,-4.342,6.2048384548,0.28250000000000003,-0.192,0.34157027100000004,4.15,-4.15,5.8689862838
2019-08-28 05:00:00,5.647,0.372,5.6592396132000005,0.267,-0.198,0.33240487360000004,5.38,0.5700000000000001,5.4101109046,4.457,-4.2780000000000005,6.1778744727,0.267,-0.198,0.33240487360000004,4.19,-4.08,5.8482903485
2019-08-28 05:30:00,5.821,0.5435,5.8463179224,0.381,-0.20650000000000002,0.43336272340000004,5.44,0.75,5.4914570016,4.621,-4.1765,6.2287071893,0.381,-0.20650000000000002,0.43336272340000004,4.24,-3.9699999999999998,5.8084851726
2019-08-28 06:00:00,6.045,0.5305,6.068233289,0.375,-0.2195,0.43451726090000004,5.67,0.75,5.7193880792,4.795,-3.9395,6.2057783758,0.375,-0.2195,0.43451726090000004,4.42,-3.7199999999999998,5.7770926944
2019-08-28 06:30:00,6.834,1.3575,6.9675219591,0.314,-0.2025,0.3736338448,6.52,1.56,6.7040286396,5.474,-4.3425,6.9872728765000005,0.314,-0.2025,0.3736338448,5.16,-4.14,6.6155271899
2019-08-28 07:00:00,7.1255,1.303,7.2436564834,0.3355,-0.257,0.4226218759,6.79,1.56,6.9669003151,5.7855,-4.087,7.0834722594,0.3355,-0.257,0.4226218759,5.45,-3.83,6.6611860806
2019-08-28 07:30:00,7.503,1.3615,7.6255289161,0.5630000000000001,-0.28850000000000003,0.6326146141,6.94,1.65,7.133449376,6.253,-3.9885,7.4167473497,0.5630000000000001,-0.28850000000000003,0.6326146141,5.69,-3.7,6.7872011905
2019-08-28 08:00:00,8.083,2.199,8.3767827953,0.783,-0.281,0.8318954261,7.3,2.48,7.7097600481,6.683,-4.111,7.8461971681,0.783,-0.281,0.8318954261,5.9,-3.83,7.0341239682
2019-08-28 08:30:00,8.1725,1.887,8.387521997,0.6025,-0.303,0.6743999184,7.57,2.19,7.8804187706,6.7525,-4.093,7.8961322969,0.6025,-0.303,0.6743999184,6.15,-3.79,7.2240293466
2019-08-28 09:00:00,8.3545,1.275,8.4512303986,0.6145,-0.315,0.6905325843,7.74,1.5899999999999999,7.9016264149,7.1245,-3.675,8.0164908314,0.6145,-0.315,0.6905325843,6.51,-3.36,7.3259606879
2019-08-28 09:30:00,8.348,0.919,8.3984322942,0.9580000000000001,-0.281,0.9983611571000001,7.39,1.2,7.4867950419,7.218,-3.501,8.0222518659,0.9580000000000001,-0.281,0.9983611571000001,6.26,-3.22,7.0396022615
2019-08-28 10:00:00,8.469,0.8915000000000001,8.5157931662,1.209,-0.3085,1.2477392556,7.26,1.2,7.358505283,7.339,-3.5685000000000002,8.1605828989,1.209,-0.3085,1.2477392556,6.13,-3.26,6.9429460606
2019-08-28 10:30:00,8.382,0.861,8.426104972,1.322,-0.339,1.3647728748999999,7.06,1.2,7.1612568729,7.292,-3.599,8.1317934676,1.322,-0.339,1.3647728748999999,5.97,-3.26,6.8020952654
2019-08-28 11:00:00,8.141,0.803,8.180506708,2.461,-0.397,2.4928156771,5.68,1.2,5.8053768181,6.981,-3.657,7.8808635314,2.461,-0.397,2.4928156771,4.52,-3.26,5.5729704826
2019-08-28 11:30:00,8.3095,0.85,8.3528612014,1.7795,-0.35000000000000003,1.8135931876,6.53,1.2,6.6393448472,7.1795,-3.61,8.0360015088,1.7795,-0.35000000000000003,1.8135931876,5.4,-3.26,6.3077412756
2019-08-28 12:00:00,8.434,1.1145,8.5073183936,1.904,-0.3255,1.9316226987,6.53,1.44,6.6868901591,7.304,-3.3755,8.0462672246,1.904,-0.3255,1.9316226987,5.4,-3.05,6.2018142507
2019-08-28 12:30:00,8.392,0.967,8.4475294021,2.332,-0.363,2.3600832612,6.06,1.33,6.2042324263,7.232,-3.4130000000000003,7.9968989615,2.332,-0.363,2.3600832612,4.9,-3.05,5.7716981903
2019-08-28 13:00:00,8.7685,1.2405,8.8558134861,2.6785,-0.3995,2.7081289666,6.09,1.6400000000000001,6.3069564768,7.6185,-3.2895,8.2983343208,2.6785,-0.3995,2.7081289666,4.94,-2.89,5.7232595608
2019-08-28 13:30:00,8.7125,1.2845,8.8066790846,2.0525,-0.35550000000000004,2.0830594087,6.66,1.6400000000000001,6.858950357,7.5925,-3.5755,8.392273619200001,2.0525,-0.35550000000000004,2.0830594087,5.54,-3.22,6.4078077374
2019-08-28 14:00:00,8.3705,1.2545,8.4639849067,1.0605,-0.3155,1.1064359448,7.31,1.57,7.4766971318,7.2605,-3.6455,8.1243172329,1.0605,-0.3155,1.1064359448,6.2,-3.33,7.0376771736
2019-08-28 14:30:00,8.1525,1.2755,8.2516759813,0.5925,-0.29450000000000004,0.661654366,7.5600000000000005,1.57,7.7213017037,7.0525,-3.5745,7.9066305402,0.5925,-0.29450000000000004,0.661654366,6.46,-3.2800000000000002,7.2449982747
2019-08-28 15:00:00,8.3065,1.3719999999999999,8.4190454477,0.7465,-0.258,0.7898267215,7.5600000000000005,1.63,7.7337248464,7.2065,-3.498,8.0105958736,0.7465,-0.258,0.7898267215,6.46,-3.24,7.2269772381
2019-08-28 15:30:00,8.296,1.322,8.4006725921,0.436,-0.258,0.5066162256,7.86,1.58,8.0172314423,7.226,-3.548,8.0500546582,0.436,-0.258,0.5066162256,6.79,-3.29,7.5450778657
2019-08-28 16:00:00,8.309,1.389,8.4242983091,0.40900000000000003,-0.231,0.4697254517,7.9,1.62,8.0643908635,7.199,-3.521,8.0139280007,0.40900000000000003,-0.231,0.4697254517,6.79,-3.29,7.5450778657
2019-08-28 16:30:00,8.2135,1.1745,8.2970496262,0.35350000000000004,-0.2155,0.4140078502,7.86,1.3900000000000001,7.981960912,7.1035,-3.5655,7.9481131409,0.35350000000000004,-0.2155,0.4140078502,6.75,-3.35,7.5355822602
2019-08-28 17:00:00,8.0805,0.933,8.1341852235,0.5305,-0.28700000000000003,0.6031577323,7.55,1.22,7.6479343616,6.9905,-3.827,7.9695055838,0.5305,-0.28700000000000003,0.6031577323,6.46,-3.54,7.3663559512
2019-08-28 17:30:00,8.161,0.914,8.2120227106,0.731,-0.306,0.7924626174,7.43,1.22,7.529495335,7.041,-4.026,8.1107556368,0.731,-0.306,0.7924626174,6.31,-3.7199999999999998,7.3249232078
2019-08-28 18:00:00,7.8875,0.807,7.9286761348,0.6375000000000001,-0.28300000000000003,0.6974921147,7.25,1.09,7.3314800689,6.7275,-4.293,7.9805454231,0.6375000000000001,-0.28300000000000003,0.6974921147,6.09,-4.01,7.2916527619
2019-08-28 18:30:00,7.578,0.47000000000000003,7.5925610962,0.538,-0.28,0.6065014427000001,7.04,0.75,7.0798375688,6.468,-3.99,7.5996792038,0.538,-0.28,0.6065014427000001,5.93,-3.71,6.994926733
2019-08-28 19:00:00,7.5115,0.4595,7.5255413427,0.41150000000000003,-0.29050000000000004,0.5037087452,7.1,0.75,7.1395027838,6.4215,-4.0005,7.5656898231,0.41150000000000003,-0.29050000000000004,0.5037087452,6.01,-3.71,7.0628747688
2019-08-28 19:30:00,7.374,0.4635,7.3885525139,0.444,-0.28650000000000003,0.5284110616000001,6.93,0.75,6.9704662685,6.174,-4.0965,7.4094256356,0.444,-0.28650000000000003,0.5284110616000001,5.73,-3.81,6.8810609647
2019-08-28 20:00:00,7.5445,1.0935,7.6233340803,0.1545,-0.28650000000000003,0.3255034562,7.39,1.38,7.5177456727,6.2645,-4.6065000000000005,7.7758473815,0.1545,-0.28650000000000003,0.3255034562,6.11,-4.32,7.4829472803
2019-08-28 20:30:00,7.604,1.407,7.7330760374,0.094,-0.273,0.28872997770000003,7.51,1.6800000000000002,7.6956156349,6.264,-4.873,7.9362349386,0.094,-0.273,0.28872997770000003,6.17,-4.6,7.6960314448
2019-08-28 21:00:00,7.911,1.831,8.120128201,0.14100000000000001,-0.229,0.2689274995,7.77,2.06,8.0384389032,6.561,-4.799,8.1287835498,0.14100000000000001,-0.229,0.2689274995,6.42,-4.57,7.8804378051
2019-08-28 21:30:00,7.6025,1.589,7.7667835846,0.1625,-0.221,0.274312322,7.44,1.81,7.6570033303,6.2725,-4.851,7.9294676524,0.1625,-0.221,0.274312322,6.11,-4.63,7.6660941815
2019-08-28 22:00:00,6.9465,0.8140000000000001,6.9940301865,0.24650000000000002,-0.196,0.3149257849,6.7,1.01,6.7756992259,5.7465,-4.336,7.198830339,0.24650000000000002,-0.196,0.3149257849,5.5,-4.14,6.884010459
2019-08-28 22:30:00,6.5120000000000005,0.5915,6.5388084733,0.122,-0.1585,0.2000156244,6.39,0.75,6.4338635360000005,5.392,-4.2985,6.8957063634,0.122,-0.1585,0.2000156244,5.27,-4.14,6.7016788941000005
2019-08-28 23:00:00,6.348,0.544,6.37126675,0.068,-0.20600000000000002,0.21693316940000001,6.28,0.75,6.3246264712,5.268,-4.396,6.8612418701,0.068,-0.20600000000000002,0.21693316940000001,5.2,-4.19,6.6780311470000004
2019-08-28 23:30:00,6.0515,0.5995,6.0811226348,0.12150000000000001,-0.1505,0.1934231113,5.93,0.75,5.9772401658,4.9215,-4.3405000000000005,6.5620958923,0.12150000000000001,-0.1505,0.1934231113,4.8,-4.19,6.3715068861
2019-08-29 00:00:00,5.7,0.612,5.7327605915,0.09,-0.138,0.1647543626,5.61,0.75,5.6599116601,4.51,-4.328,6.2507346768,0.09,-0.138,0.1647543626,4.42,-4.19,6.0903612372
2019-08-29 00:30:00,5.3765,0.3045,5.3851158298,0.0465,-0.14550000000000002,0.1527497954,5.33,0.45,5.3489625162,4.2365,-4.1755,5.9483386336,0.0465,-0.14550000000000002,0.1527497954,4.19,-4.03,5.8135187279
2019-08-29 01:00:00,5.2485,0.1705,5.2512686562,0.0285,-0.1695,0.1718793181,5.22,0.34,5.2310610778,3.9985,-4.3195,5.8860922946,0.0285,-0.1695,0.1718793181,3.9699999999999998,-4.15,5.7431176202
2019-08-29 01:30:00,5.2385,0.40950000000000003,5.2544811828,0.018500000000000003,-0.1105,0.11203794,5.22,0.52,5.2458364443,4.0485,-4.1505,5.7980171179,0.018500000000000003,-0.1105,0.11203794,4.03,-4.04,5.7063561053
2019-08-29 02:00:00,5.096,0.14100000000000001,5.0979502744,0.026000000000000002,-0.159,0.1611117625,5.07,0.30000000000000004,5.0788679841,3.946,-4.319,5.8501860654,0.026000000000000002,-0.159,0.1611117625,3.92,-4.16,5.7159426169
2019-08-29 02:30:00,4.8075,0.1095,4.8087468742,0.0375,-0.1905,0.1941558652,4.77,0.30000000000000004,4.7794246516,3.8675,-4.3505,5.8210313949,0.0375,-0.1905,0.1941558652,3.83,-4.16,5.6545998974
2019-08-29 03:00:00,4.931,0.1405,4.9330012416,0.111,-0.1595,0.1943225412,4.82,0.30000000000000004,4.8293270753,3.941,-4.3195,5.8471840445000005,0.111,-0.1595,0.1943225412,3.83,-4.16,5.6545998974
2019-08-29 03:30:00,4.9355,0.11800000000000001,4.9369103952,0.17550000000000002,-0.182,0.2528324544,4.76,0.30000000000000004,4.7694444121,3.7255000000000003,-4.412,5.7745211273,0.17550000000000002,-0.182,0.2528324544,3.55,-4.23,5.5222640285
2019-08-29 04:00:00,4.9845,0.127,4.986117653,0.1245,-0.17300000000000001,0.21314138500000002,4.86,0.30000000000000004,4.8692504557,3.9345,-4.333,5.8527924318,0.1245,-0.17300000000000001,0.21314138500000002,3.81,-4.16,5.6410725930000005
2019-08-29 04:30:00,4.995,0.122,4.9964896678,0.135,-0.178,0.2234032229,4.86,0.30000000000000004,4.8692504557,4.005,-4.338,5.9040891762,0.135,-0.178,0.2234032229,3.87,-4.16,5.6817690907
2019-08-29 05:00:00,5.142,0.0985,5.142943345,0.28200000000000003,-0.2015,0.34659233980000004,4.86,0.30000000000000004,4.8692504557,4.042,-4.3615,5.9464650213,0.28200000000000003,-0.2015,0.34659233980000004,3.76,-4.16,5.6074236508
2019-08-29 05:30:00,5.4555,0.20350000000000001,5.4592941394,0.4455,-0.2165,0.49532060320000004,5.01,0.42,5.0275739676,4.2855,-3.9765,5.8462006893,0.4455,-0.2165,0.49532060320000004,3.84,-3.76,5.3743092579
2019-08-29 06:00:00,5.666,0.47600000000000003,5.6859591979,0.9560000000000001,-0.244,0.9866468466,4.71,0.72,4.7647140523000004,4.5760000000000005,-3.954,6.0476352403,0.9560000000000001,-0.244,0.9866468466,3.62,-3.71,5.1834833848
2019-08-29 06:30:00,6.4595,1.1065,6.553585469,0.8295,-0.29350000000000004,0.8798934595000001,5.63,1.4,5.8014567136,5.1795,-4.4135,6.8048660898,0.8295,-0.29350000000000004,0.8798934595000001,4.35,-4.12,5.9914021731
2019-08-29 07:00:00,6.912,1.353,7.0431777629,0.47200000000000003,-0.307,0.5630568355000001,6.44,1.6600000000000001,6.6505037403,5.592,-4.357,7.0889994357,0.47200000000000003,-0.307,0.5630568355000001,5.12,-4.05,6.5281620691
2019-08-29 07:30:00,7.428,1.603,7.5989994736,0.738,-0.307,0.7993078256,6.69,1.9100000000000001,6.9573126996,6.128,-3.9370000000000003,7.2837046206,0.738,-0.307,0.7993078256,5.39,-3.63,6.4983844146
2019-08-29 08:00:00,7.829,1.5979999999999999,7.990422079,0.969,-0.352,1.0309534422,6.86,1.9500000000000002,7.131766962,6.619,-3.742,7.6035337178999995,0.969,-0.352,1.0309534422,5.65,-3.39,6.5889756412
2019-08-29 08:30:00,8.1725,1.9725000000000001,8.4071703028,0.8325,-0.34750000000000003,0.9021155691,7.34,2.32,7.6979217975,6.9125,-4.0675,8.0204247082,0.8325,-0.34750000000000003,0.9021155691,6.08,-3.7199999999999998,7.1277485926
2019-08-29 09:00:00,8.3905,2.149,8.6613331104,1.0505,-0.35100000000000003,1.1075880326,7.34,2.5,7.7540698991,7.0705,-4.071,8.1587383369,1.0505,-0.35100000000000003,1.1075880326,6.02,-3.7199999999999998,7.0766376197
2019-08-29 09:30:00,8.4285,1.082,8.4976665179,1.2885,-0.338,1.3320946851,7.14,1.42,7.2798351629999996,7.3085,-3.198,7.9775545282,1.2885,-0.338,1.3320946851,6.02,-2.86,6.6648330812
2019-08-29 10:00:00,8.5805,1.031,8.6422185375,1.8005,-0.389,1.8420426841,6.78,1.42,6.9271061779,7.5105,-3.209,8.1673307298,1.8005,-0.389,1.8420426841,5.71,-2.8200000000000003,6.3683985428
2019-08-29 10:30:00,8.3675,0.8300000000000001,8.4085644583,2.2775,-0.4,2.3123594552,6.09,1.23,6.2129703041,7.3075,-3.34,8.0346223464,2.2775,-0.4,2.3123594552,5.03,-2.94,5.8261908654
2019-08-29 11:00:00,8.352,0.7925000000000001,8.3895148996,3.012,-0.4375,3.0436080973,5.34,1.23,5.4798266396,7.272,-3.2675,7.9723610211,3.012,-0.4375,3.0436080973,4.26,-2.83,5.1143425775
2019-08-29 11:30:00,8.348,0.757,8.382252263,3.928,-0.513,3.9613574694,4.42,1.27,4.5988368095,7.228,-3.343,7.9636444546,3.928,-0.513,3.9613574694,3.3,-2.83,4.34728651
2019-08-29 12:00:00,8.621,1.0455,8.6841643956,4.031,-0.4645,4.0576743647,4.59,1.51,4.8319975165999995,7.501,-3.2445,8.1726238902,4.031,-0.4645,4.0576743647,3.47,-2.7800000000000002,4.4462680981
2019-08-29 12:30:00,8.6615,0.9235000000000001,8.7105932347,3.2415,-0.3965,3.2656598874,5.42,1.32,5.5784227161,7.5915,-3.2565,8.2604881514,3.2415,-0.3965,3.2656598874,4.35,-2.86,5.2059677294
2019-08-29 13:00:00,8.4595,0.8915000000000001,8.5063454256,3.7695,-0.5285000000000001,3.8063686763,4.69,1.42,4.9002550954,7.3295,-3.3385,8.0540146821,3.7695,-0.5285000000000001,3.8063686763,3.56,-2.81,4.535383115
2019-08-29 13:30:00,8.3395,0.9895,8.3979980055,4.4795,-0.5705,4.515682728,3.86,1.56,4.1633159861,7.1895,-3.2705,7.898422659,4.4795,-0.5705,4.515682728,2.71,-2.7,3.8254542214000002
2019-08-29 14:00:00,8.418,1.1695,8.4988501722,5.608,-0.5105000000000001,5.6311876412,2.81,1.6800000000000002,3.273912033,7.238,-3.1405,7.8899546418,5.608,-0.5105000000000001,5.6311876412,1.63,-2.63,3.0941557815
2019-08-29 14:30:00,8.5055,1.183,8.5873755741,5.0655,-0.587,5.0993979301,3.44,1.77,3.8686560974,7.3155,-3.067,7.9324037498,5.0655,-0.587,5.0993979301,2.25,-2.48,3.3485668576
2019-08-29 15:00:00,8.511,1.2795,8.6066393703,5.731,-0.5305,5.7555009556000005,2.7800000000000002,1.81,3.3173031215,7.331,-3.1105,7.9635903492,5.731,-0.5305,5.7555009556000005,1.6,-2.58,3.0358524338
2019-08-29 15:30:00,8.455,1.1295,8.5301110925,4.705,-0.4305,4.724653982,3.75,1.56,4.0615391171,7.285,-3.2605,7.9813586093,4.705,-0.4305,4.724653982,2.58,-2.83,3.8295299973
2019-08-29 16:00:00,8.2515,1.1545,8.3318738889,4.9615,-0.4055,4.9780430392,3.29,1.56,3.6411124674,7.1015,-3.2855,7.824692486,4.9615,-0.4055,4.9780430392,2.14,-2.88,3.5880356743
2019-08-29 16:30:00,8.2895,1.138,8.3672489057,3.9295,-0.392,3.9490042099,4.36,1.53,4.620660126,7.2195,-3.702,8.1133214068,3.9295,-0.392,3.9490042099,3.29,-3.31,4.6669261833
2019-08-29 17:00:00,8.2395,0.8150000000000001,8.2797092491,3.2395,-0.375,3.2611325103,5.0,1.19,5.1396595218,7.1695,-3.975,8.197704267,3.2395,-0.375,3.2611325103,3.93,-3.6,5.3296247523
2019-08-29 17:30:00,8.0105,0.79,8.0493608597,2.6905,-0.4,2.7200717362,5.32,1.19,5.4514676923,6.9205000000000005,-4.11,8.0489390761,2.6905,-0.4,2.7200717362,4.23,-3.71,5.6264553673
2019-08-29 18:00:00,7.9350000000000005,0.61,7.958412216,2.545,-0.37,2.5717552372,5.39,0.98,5.4783665449,6.895,-4.17,8.0579107094,2.545,-0.37,2.5717552372,4.35,-3.8,5.7760280470000005
2019-08-29 18:30:00,7.834,0.584,7.8557375211,2.134,-0.396,2.1704312935,5.7,0.98,5.7836320768,6.7940000000000005,-4.136,7.9539255717,2.134,-0.396,2.1704312935,4.66,-3.74,5.9752154773
2019-08-29 19:00:00,7.9,0.8225,7.9427014454,2.38,-0.3675,2.4082060232,5.52,1.19,5.6468132606,6.83,-4.1075,7.9699721612,2.38,-0.3675,2.4082060232,4.45,-3.74,5.8129252532999995
2019-08-29 19:30:00,7.7195,0.614,7.7438799222,2.1995,-0.336,2.2250160112,5.52,0.9500000000000001,5.6011516673,6.6495,-4.136,7.8308585896,2.1995,-0.336,2.2250160112,4.45,-3.8,5.851709152
2019-08-29 20:00:00,7.506,0.41050000000000003,7.5172166558,2.366,-0.3395,2.3902335137,5.14,0.75,5.1944297088,6.476,-4.4995,7.8856880645,2.366,-0.3395,2.3902335137,4.11,-4.16,5.8478799577
2019-08-29 20:30:00,7.4585,0.426,7.4706558112,1.6085,-0.324,1.6408071946,5.85,0.75,5.8978809754,6.4085,-4.254,7.6919040718,1.6085,-0.324,1.6408071946,4.8,-3.93,6.203619911
2019-08-29 21:00:00,7.68,0.5415,7.6990663233,1.76,-0.3285,1.7903944398,5.92,0.87,5.9835858814,6.6,-4.2185,7.8329906326,1.76,-0.3285,1.7903944398,4.84,-3.89,6.2094846807
2019-08-29 21:30:00,7.4595,0.453,7.4732422181,1.5995,-0.297,1.6268402657,5.86,0.75,5.9077999289,6.3695,-4.087,7.5679653309,1.5995,-0.297,1.6268402657,4.77,-3.79,6.0923722802
2019-08-29 22:00:00,6.938,0.403,6.9496944537,1.658,-0.297,1.6843909879,5.28,0.7000000000000001,5.3261993954,5.838,-4.337,7.2726757799,1.658,-0.297,1.6843909879,4.18,-4.04,5.8132607029
2019-08-29 22:30:00,6.4355,0.14650000000000002,6.437167273,1.8355000000000001,-0.21350000000000002,1.8478751311,4.6,0.36,4.6140654525,5.3455,-4.3935,6.9193361315,1.8355000000000001,-0.21350000000000002,1.8478751311,3.51,-4.18,5.4582506355
2019-08-29 23:00:00,6.1845,0.0845,6.1850772428,1.8345,-0.23550000000000001,1.8495541355,4.35,0.32,4.3617542343,5.1145,-4.4655000000000005,6.7896097458,1.8345,-0.23550000000000001,1.8495541355,3.2800000000000002,-4.23,5.3526909121
2019-08-29 23:30:00,6.07,0.158,6.0720559945,1.6,-0.272,1.622955329,4.47,0.43,4.490634699,4.93,-4.502,6.6762941817,1.6,-0.272,1.622955329,3.33,-4.23,5.3834747143
2019-08-30 00:00:00,5.8855,0.1355,5.8870595801,1.4155,-0.2545,1.4381969615,4.47,0.39,4.4869811678,4.7455,-4.0945,6.2677508326,1.4155,-0.2545,1.4381969615,3.33,-3.84,5.0827649956
2019-08-30 00:30:00,5.7485,0.9430000000000001,5.8253327158,1.6885,-0.217,1.7023869272,4.06,1.16,4.2224637358,4.4085,-4.787,6.5077062972,1.6885,-0.217,1.7023869272,2.7199999999999998,-4.57,5.3182045843
2019-08-30 01:00:00,5.632,0.9285,5.7080238481,1.442,-0.2715,1.4673364474000001,4.19,1.2,4.3584515599,4.312,-4.8715,6.5057556248,1.442,-0.2715,1.4673364474000001,2.87,-4.6,5.4218908141
2019-08-30 01:30:00,5.593,0.86,5.6587321018,1.103,-0.34,1.1542135851,4.49,1.2,4.6475907737,4.303,-5.07,6.649865337,1.103,-0.34,1.1542135851,3.2,-4.73,5.7107705259
2019-08-30 02:00:00,5.5175,0.8755000000000001,5.5865290208000005,0.9575,-0.3245,1.0109928289,4.5600000000000005,1.2,4.7152518491,4.2175,-5.1545,6.6600432806,0.9575,-0.3245,1.0109928289,3.26,-4.83,5.8272206068
2019-08-30 02:30:00,5.3870000000000005,0.1155,5.3882380469,1.087,-0.3045,1.1288442098,4.3,0.42,4.3204629382,4.227,-4.5245,6.1918195428,1.087,-0.3045,1.1288442098,3.14,-4.22,5.2600380227
2019-08-30 03:00:00,5.184,-0.014,5.1840189043,1.274,-0.314,1.312124994,3.91,0.30000000000000004,3.921492063,4.094,-4.494,6.0792163969,1.274,-0.314,1.312124994,2.8200000000000003,-4.18,5.042301062
2019-08-30 03:30:00,5.35,0.029,5.3500785976,1.3,-0.371,1.3519027332,4.05,0.4,4.069705149,4.26,-4.551,6.2337148635,1.3,-0.371,1.3519027332,2.96,-4.18,5.1219137049
2019-08-30 04:00:00,5.5675,0.2665,5.5738746398,1.5175,-0.41350000000000003,1.5728281851,4.05,0.68,4.1066896644,4.4075,-4.4535,6.2657576158,1.5175,-0.41350000000000003,1.5728281851,2.89,-4.04,4.9672628278
2019-08-30 04:30:00,5.6005,0.12250000000000001,5.6018395639000005,1.4304999999999999,-0.40750000000000003,1.487409325,4.17,0.53,4.203546122,4.4505,-4.2775,6.1728402296,1.4304999999999999,-0.40750000000000003,1.487409325,3.02,-3.87,4.9089000805000005
2019-08-30 05:00:00,5.6625,0.183,5.6654563144,1.7525,-0.34700000000000003,1.7865232296,3.91,0.53,3.945757215,4.5025,-4.057,6.0606728381,1.7525,-0.34700000000000003,1.7865232296,2.75,-3.71,4.6180731913
2019-08-30 05:30:00,5.8795,0.18,5.882254691,1.6295000000000002,-0.4,1.6778767088,4.25,0.58,4.2893938966,4.7195,-4.15,6.2845986546,1.6295000000000002,-0.4,1.6778767088,3.09,-3.75,4.8590739859
2019-08-30 06:00:00,6.147,0.7735000000000001,6.1954750625,1.537,-0.4465,1.6005409242000002,4.61,1.22,4.7687000325,4.857,-5.0265,6.9897175372,1.537,-0.4465,1.6005409242000002,3.32,-4.58,5.6567481825
2019-08-30 06:30:00,6.6115,0.2545,6.6163964889999995,1.7215,-0.48550000000000004,1.788651028,4.89,0.74,4.9456748781,5.5115,-4.1255,6.8845030685,1.7215,-0.48550000000000004,1.788651028,3.79,-3.64,5.2548739281
2019-08-30 07:00:00,7.1635,0.8075,7.2088687393,1.8435000000000001,-0.5225000000000001,1.9161154715,5.32,1.33,5.4837304821,5.9235,-4.2625,7.2977228298,1.8435000000000001,-0.5225000000000001,1.9161154715,4.08,-3.74,5.5347990027
2019-08-30 07:30:00,7.5775,1.4145,7.7083926016,1.9175,-0.5255000000000001,1.9882043406,5.66,1.94,5.9832432677,6.3475,-4.5755,7.8247016876,1.9175,-0.5255000000000001,1.9882043406,4.43,-4.05,6.002282899
2019-08-30 08:00:00,7.925,1.267,8.0256410336,1.855,-0.523,1.9273178254,6.07,1.79,6.3284279248,6.795,-3.933,7.8511473046999996,1.855,-0.523,1.9273178254,4.94,-3.41,6.0026410854
2019-08-30 08:30:00,8.0165,0.873,8.0638949181,2.2765,-0.527,2.3367030726999998,5.74,1.4,5.9082653969,6.9265,-3.747,7.8750499205,2.2765,-0.527,2.3367030726999998,4.65,-3.22,5.6560498583
2019-08-30 09:00:00,8.342,1.066,8.409834718900001,2.602,-0.534,2.6562304117,5.74,1.6,5.9588253876,7.252,-3.4939999999999998,8.049816147,2.602,-0.534,2.6562304117,4.65,-2.96,5.5121774282
2019-08-30 09:30:00,8.427,1.0115,8.4874885125,2.717,-0.5485,2.7718119074,5.71,1.56,5.9192651571,7.317,-3.5085,8.1146818329,2.717,-0.5485,2.7718119074,4.6,-2.96,5.470063985
2019-08-30 10:00:00,8.262,0.8105,8.3016597286,3.312,-0.5495,3.3572748249,4.95,1.3599999999999999,5.1334296528,7.142,-3.7295,8.0571294051,3.312,-0.5495,3.3572748249,3.83,-3.18,4.97808196
2019-08-30 10:30:00,8.4335,1.625,8.5886289505,3.3335,-0.585,3.3844419407,5.1,2.21,5.5582461263,7.1635,-4.265,8.3370232847,3.3335,-0.585,3.3844419407,3.83,-3.68,5.3114310689
2019-08-30 11:00:00,8.3915,1.241,8.4827680182,3.1315,-0.609,3.1901682166,5.26,1.85,5.575849711,7.2715,-4.009,8.3034205753,3.1315,-0.609,3.1901682166,4.14,-3.4,5.3572007616
2019-08-30 11:30:00,8.211,0.6165,8.234111564100001,3.821,-0.6735,3.8799024794,4.39,1.29,4.5756092491,7.111,-3.9035,8.1119438638,3.821,-0.6735,3.8799024794,3.29,-3.23,4.6105314227
2019-08-30 12:00:00,7.9879999999999995,0.7215,8.0205178293,4.398,-0.6285000000000001,4.4426812006,3.59,1.35,3.8354400008000002,6.848,-3.8985000000000003,7.8799369445,4.398,-0.6285000000000001,4.4426812006,2.45,-3.27,4.0860004895
2019-08-30 12:30:00,7.8105,0.795,7.8508557018000005,4.5905000000000005,-0.675,4.639861555,3.22,1.47,3.5396751263,6.6605,-3.9450000000000003,7.7411423737,4.5905000000000005,-0.675,4.639861555,2.07,-3.27,3.8701162773
2019-08-30 13:00:00,7.5969999999999995,0.804,7.6394256983,4.647,-0.666,4.6944823996,2.95,1.47,3.2959672328,6.457,-3.846,7.5156213981,4.647,-0.666,4.6944823996,1.81,-3.18,3.6590299261
2019-08-30 13:30:00,7.681,0.491,7.6966773351,3.6310000000000002,-0.709,3.6995732186,4.05,1.2,4.2240383521,6.561,-3.979,7.6732758324,3.6310000000000002,-0.709,3.6995732186,2.93,-3.27,4.3906491547
2019-08-30 14:00:00,7.7135,0.4515,7.7267026926,4.1435,-0.7485,4.2105634421,3.5700000000000003,1.2,3.7662846414,6.5135000000000005,-4.0185,7.6533668735,4.1435,-0.7485,4.2105634421,2.37,-3.27,4.0385393399
2019-08-30 14:30:00,7.635,0.5045000000000001,7.6516498384,3.725,-0.6955,3.7893726724,3.91,1.2,4.09,6.455,-3.9655,7.5757649944,3.725,-0.6955,3.7893726724,2.73,-3.27,4.2597887272
2019-08-30 15:00:00,7.7595,1.255,7.8603349324,3.0195,-0.645,3.0876212932,4.74,1.9,5.1066231504,6.5195,-4.605,7.9818484858000005,3.0195,-0.645,3.0876212932,3.5,-3.96,5.2850354776
2019-08-30 15:30:00,7.5245,0.5755,7.5464760319,2.9245,-0.6145,2.9883625115,4.6,1.19,4.7514313633,6.4245,-4.0445,7.591586165,2.9245,-0.6145,2.9883625115,3.5,-3.43,4.9004999745
2019-08-30 16:00:00,7.347,0.509,7.3646106482,3.387,-0.681,3.4547836401,3.96,1.19,4.134936517,6.217,-4.391,7.6113054071,3.387,-0.681,3.4547836401,2.83,-3.71,4.6661547338
2019-08-30 16:30:00,7.16,0.18,7.1622622125,2.99,-0.68,3.0663496213,4.17,0.86,4.2577576258,5.99,-4.39,7.4264527198,2.99,-0.68,3.0663496213,3.0,-3.71,4.7711738598
2019-08-30 17:00:00,7.1745,0.166,7.1764201556,3.3045,-0.584,3.3557080102,3.87,0.75,3.9420045662,5.9945,-4.294,7.3737687955,3.3045,-0.584,3.3557080102,2.69,-3.71,4.5825975167
2019-08-30 17:30:00,7.126,0.1605,7.127807254,1.9460000000000002,-0.5895,2.0333288593,5.18,0.75,5.2340137562,6.026,-4.2995,7.4025925357,1.9460000000000002,-0.5895,2.0333288593,4.08,-3.71,5.5145716062
2019-08-30 18:00:00,6.9165,0.028,6.9165566758,1.8165,-0.47200000000000003,1.8768207826,5.1,0.5,5.1244511901,5.7665,-4.532,7.3342720327,1.8165,-0.47200000000000003,1.8768207826,3.95,-4.06,5.664459374
2019-08-30 18:30:00,6.739,0.0785,6.7394571925,1.349,-0.42150000000000004,1.4133164012,5.39,0.5,5.413141417,5.569,-4.5815,7.2113731875,1.349,-0.42150000000000004,1.4133164012,4.22,-4.16,5.9257067089
2019-08-30 19:00:00,6.4775,0.2735,6.483271435,1.2375,-0.3765,1.2935062814,5.24,0.65,5.2801609824,5.3775,-4.5365,7.0354344926,1.2375,-0.3765,1.2935062814,4.14,-4.16,5.8690033225
2019-08-30 19:30:00,6.435,0.329,6.4434048453,1.085,-0.381,1.1499504337,5.35,0.71,5.3969065213,5.365,-4.491,6.9965924563,1.085,-0.381,1.1499504337,4.28,-4.11,5.933843611
2019-08-30 20:00:00,6.248,0.0045000000000000005,6.2480016205,0.898,-0.3755,0.9733469320000001,5.35,0.38,5.363478349,5.108,-4.6555,6.9112476623,0.898,-0.3755,0.9733469320000001,4.21,-4.28,6.003540622
2019-08-30 20:30:00,6.444,0.043500000000000004,6.444146821,0.874,-0.3365,0.9365405757,5.57,0.38,5.5829472503,5.324,-4.7065,7.1060620776,0.874,-0.3365,0.9365405757,4.45,-4.37,6.2369383515
2019-08-30 21:00:00,6.4785,0.0115,6.4785102068,0.7685000000000001,-0.3185,0.83188611,5.71,0.33,5.7195279525,5.4385,-4.6885,7.180481495,0.7685000000000001,-0.3185,0.83188611,4.67,-4.37,6.3957642233
2019-08-30 21:30:00,6.164,-0.0645,6.1643374543,0.854,-0.34450000000000003,0.9208671185,5.31,0.28,5.317377173,5.074,-4.6645,6.8922446453,0.854,-0.34450000000000003,0.9208671185,4.22,-4.32,6.0391058941
2019-08-30 22:00:00,5.93,0.07,5.9304131391,0.79,-0.32,0.8523496935,5.14,0.39,5.1547744859,4.79,-5.05,6.9603591861,0.79,-0.32,0.8523496935,4.0,-4.73,6.1945863462
2019-08-30 22:30:00,5.405,-0.438,5.422717861,0.885,-0.318,0.9403983199,4.52,-0.12,4.5215926398,4.305,-4.908,6.5285135368,0.885,-0.318,0.9403983199,3.42,-4.59,5.7240283018
2019-08-30 23:00:00,5.1605,-0.421,5.1776443727,0.9305,-0.301,0.9779730313,4.23,-0.12,4.2317017853,3.9405,-4.891,6.2808774268,0.9305,-0.301,0.9779730313,3.01,-4.59,5.4889161043
2019-08-30 23:30:00,5.035,0.3815,5.0494323691,1.035,-0.2985,1.0771848727,4.0,0.68,4.0573883226,3.755,-5.4485,6.6171124556,1.035,-0.2985,1.0771848727,2.7199999999999998,-5.15,5.8241651762
2019-08-31 00:00:00,4.8675,0.47000000000000003,4.8901386739,0.9475,-0.28,0.9880061994,3.92,0.75,3.9911026045,3.5475,-5.52,6.5616428012,0.9475,-0.28,0.9880061994,2.6,-5.24,5.8495811816
2019-08-31 00:30:00,4.6885,0.49050000000000005,4.7140876636,0.8185,-0.2595,0.8586515591,3.87,0.75,3.9420045662,3.3485,-5.3495,6.311069838,0.8185,-0.2595,0.8586515591,2.5300000000000002,-5.09,5.6841006325
2019-08-31 01:00:00,4.6605,-0.223,4.6658321069,0.8505,-0.253,0.8873326603,3.81,0.03,3.8101181084,3.3805,-5.033,6.0629093058,0.8505,-0.253,0.8873326603,2.5300000000000002,-4.78,5.4082621978
2019-08-31 01:30:00,4.499,-0.35000000000000003,4.5125936001,1.199,-0.21,1.217251412,3.3,-0.14,3.3029683619,3.289,-4.52,5.5899839892,1.199,-0.21,1.217251412,2.09,-4.31,4.7900104384
2019-08-31 02:00:00,4.3745,-0.275,4.3831353219,1.7145000000000001,-0.135,1.7198067478999999,2.66,-0.14,2.6636816627,3.1545,-4.315,5.345100116,1.7145000000000001,-0.135,1.7198067478999999,1.44,-4.18,4.4210858395
2019-08-31 02:30:00,4.382,-0.273,4.3904957579,2.132,-0.133,2.136144424,2.25,-0.14,2.2543513479,3.152,-4.313,5.3420102022,2.132,-0.133,2.136144424,1.02,-4.18,4.302650346
2019-08-31 03:00:00,4.0865,-0.273,4.0956087765,1.7865000000000002,-0.133,1.7914439009,2.3,-0.14,2.3042569301,2.9065000000000003,-4.393,5.2674653535000004,1.7865000000000002,-0.133,1.7914439009,1.12,-4.26,4.4047701416
2019-08-31 03:30:00,4.0895,-0.23950000000000002,4.0965071097,1.5095,-0.0995,1.51277576,2.58,-0.14,2.5837956576,2.9095,-4.2995,5.1914247081,1.5095,-0.0995,1.51277576,1.4,-4.2,4.4271887242
2019-08-31 04:00:00,4.1365,-0.2605,4.1446945002,1.5565,-0.12050000000000001,1.5611574232,2.58,-0.14,2.5837956576,2.9165,-4.3205,5.2127432797,1.5565,-0.12050000000000001,1.5611574232,1.3599999999999999,-4.2,4.414702708
2019-08-31 04:30:00,4.0945,-0.2695,4.1033596601,1.9344999999999999,-0.1295,1.9388296728,2.16,-0.14,2.164532282,2.9045,-4.5595,5.4060300129,1.9344999999999999,-0.1295,1.9388296728,0.97,-4.43,4.534953142
2019-08-31 05:00:00,4.288,-0.2795,4.297099516,1.748,-0.1395,1.7535575981,2.54,-0.14,2.5438553418,3.098,-4.7295,5.6538282827,1.748,-0.1395,1.7535575981,1.35,-4.59,4.7844121896
2019-08-31 05:30:00,4.0155,-0.28,4.0252503338,1.6455000000000002,-0.14,1.6514448977,2.37,-0.14,2.3741314201,2.8255,-4.58,5.3814357053,1.6455000000000002,-0.14,1.6514448977,1.18,-4.44,4.5941266852
2019-08-31 06:00:00,4.3835,-0.3095,4.3944126456,1.6435,-0.1695,1.6522174494000001,2.74,-0.14,2.743574311,3.2235,-4.6595,5.6658532014,1.6435,-0.1695,1.6522174494000001,1.58,-4.49,4.7598844524
2019-08-31 06:30:00,4.3445,-0.2995,4.3548111899,2.1845,-0.1595,2.19031516,2.16,-0.14,2.164532282,3.1545,-4.4195,5.4298112766,2.1845,-0.1595,2.19031516,0.97,-4.26,4.3690387959
2019-08-31 07:00:00,4.462,0.6625,4.5109145691,1.812,-0.1975,1.8227315354,2.65,0.86,2.786054558,3.152,-5.1475,6.0358810666,1.812,-0.1975,1.8227315354,1.34,-4.95,5.128167314
2019-08-31 07:30:00,5.0275,0.9530000000000001,5.1170269933,1.6775,-0.23700000000000002,1.6941591572,3.35,1.19,3.5550808711,3.7475,-5.287,6.4804417481,1.6775,-0.23700000000000002,1.6941591572,2.07,-5.05,5.4577834329
2019-08-31 08:00:00,5.1735,0.834,5.2402918096,1.1835,-0.216,1.2030495626,3.99,1.05,4.1258453679,3.8635,-5.266,6.531262378,1.1835,-0.216,1.2030495626,2.68,-5.05,5.7170709284
2019-08-31 08:30:00,5.338,0.709,5.384879293,1.288,-0.191,1.3020848667,4.05,0.9,4.1487950058,4.028,-5.191,6.5704843809,1.288,-0.191,1.3020848667,2.74,-5.0,5.7015436506
2019-08-31 09:00:00,5.3305,0.2195,5.3350173852000005,1.0205,-0.24050000000000002,1.0484562461,4.31,0.46,4.3344780539,4.1205,-4.5805,6.161128184,1.0205,-0.24050000000000002,1.0484562461,3.1,-4.34,5.3334416656
2019-08-31 09:30:00,5.5075,0.035500000000000004,5.5076144110000005,0.9775,-0.2645,1.0126531983,4.53,0.30000000000000004,4.5399229068,4.2675,-4.3845,6.1184472295,0.9775,-0.2645,1.0126531983,3.29,-4.12,5.2724282831
2019-08-31 10:00:00,5.6105,-0.046,5.6106885718,1.3305,-0.276,1.3588253199,4.28,0.23,4.2861754514,4.5105,-4.396,6.298366951,1.3305,-0.276,1.3588253199,3.18,-4.12,5.2044980546
2019-08-31 10:30:00,5.702,0.0175,5.7020268545,2.032,-0.28250000000000003,2.0515433824000002,3.67,0.30000000000000004,3.6822411654,4.552,-4.4425,6.3605432354,2.032,-0.28250000000000003,2.0515433824000002,2.52,-4.16,4.8637434143
2019-08-31 11:00:00,5.8495,-0.20450000000000002,5.8530735943,2.3295,-0.2545,2.3433609410000003,3.52,0.05,3.5203550957000003,4.6895,-4.2945,6.3587845144,2.3295,-0.2545,2.3433609410000003,2.36,-4.04,4.6788032658
2019-08-31 11:30:00,5.912,-0.14250000000000002,5.9137171263,3.322,-0.2625,3.3323550606,2.59,0.12,2.5927784325000003,4.7219999999999995,-4.0325,6.2095362347,3.322,-0.2625,3.3323550606,1.4,-3.77,4.0215544258
2019-08-31 12:00:00,5.8645,-0.293,5.8718148174,2.9345,-0.273,2.9471713981,2.93,-0.02,2.9300682586,4.6645,-4.143,6.2387506161,2.9345,-0.273,2.9471713981,1.73,-3.87,4.2390800889
2019-08-31 12:30:00,5.7075,-0.3095,5.715885452,4.5575,-0.3995,4.5749761202,1.15,0.09,1.1535163631,4.4575,-4.3495,6.2279576508,4.5575,-0.3995,4.5749761202,-0.1,-3.95,3.95126562
2019-08-31 13:00:00,5.8695,-0.2525,5.8749286379,4.7695,-0.49250000000000005,4.7948604255,1.1,0.24,1.1258774356,4.6695,-4.6125,6.5634888969,4.7695,-0.49250000000000005,4.7948604255,-0.1,-4.12,4.1212134135
2019-08-31 13:30:00,5.6635,-0.0745,5.6639899806,5.0035,-0.4445,5.0232054009,0.66,0.37,0.7566372975,4.4835,-4.7245,6.5132689565,5.0035,-0.4445,5.0232054009,-0.52,-4.28,4.3114730661
2019-08-31 14:00:00,5.3195,-0.0825,5.3201397068,4.2595,-0.3925,4.2775456164,1.06,0.31,1.1044002898,4.1495,-4.9425,6.4534220767,4.2595,-0.3925,4.2775456164,-0.11,-4.55,4.5513294761
2019-08-31 14:30:00,5.3415,-0.093,5.3423095427,4.3615,-0.403,4.3800789091,0.98,0.31,1.0278618584,4.2015,-4.983,6.5178900919,4.3615,-0.403,4.3800789091,-0.16,-4.58,4.5827939077
2019-08-31 15:00:00,5.1815,-0.3345,5.1922858646,2.5415,-0.3345,2.5634181282,2.64,0.0,2.64,3.9815,-4.9545,6.3560532172,2.5415,-0.3345,2.5634181282,1.44,-4.62,4.8392148123
2019-08-31 15:30:00,5.013,-0.312,5.022699772,5.083,-0.482,5.1058018959,-0.07,0.17,0.1838477631,3.7030000000000003,-4.622,5.9224228995,5.083,-0.482,5.1058018959,-1.38,-4.14,4.363943171
2019-08-31 16:00:00,5.188,-0.19,5.1914780169,5.128,-0.43,5.1459968908,0.06,0.24,0.2473863375,3.888,-4.57,6.0001203321,5.128,-0.43,5.1459968908,-1.24,-4.14,4.3217126235
2019-08-31 16:30:00,5.098,-0.09,5.0987943673,4.948,-0.39,4.9633460488,0.15,0.30000000000000004,0.3354101966,3.838,-4.53,5.9372673849,4.948,-0.39,4.9633460488,-1.11,-4.14,4.2862221128
2019-08-31 17:00:00,5.106,-0.2205,5.1107588722,4.166,-0.3205,4.1783102147,0.9400000000000001,0.1,0.9453041838,3.846,-4.4605,5.889632947,4.166,-0.3205,4.1783102147,-0.32,-4.14,4.1523487329
2019-08-31 17:30:00,5.3885,-0.392,5.4027396985,3.2585,-0.322,3.2743711228,2.13,-0.07,2.1311499243,4.1785,-4.462,6.1130439431,3.2585,-0.322,3.2743711228,0.92,-4.14,4.2409904504
2019-08-31 18:00:00,5.369,-0.46950000000000003,5.3894889599999996,2.6390000000000002,-0.3295,2.6594907877000002,2.73,-0.14,2.7335873866,4.189,-4.4695,6.1256959809,2.6390000000000002,-0.3295,2.6594907877000002,1.55,-4.14,4.4206447494
2019-08-31 18:30:00,5.2815,-0.321,5.2912459072,1.7715,-0.291,1.7952418361,3.51,-0.03,3.5101282028,4.1015,-4.561,6.1339239684,1.7715,-0.291,1.7952418361,2.33,-4.27,4.8643396263
2019-08-31 19:00:00,5.455,0.456,5.4740260321,1.225,-0.294,1.259786093,4.23,0.75,4.2959748603,4.165,-5.344,6.7753642706,1.225,-0.294,1.259786093,2.94,-5.05,5.843466437
2019-08-31 19:30:00,5.2695,0.5135000000000001,5.2944605485,0.7795000000000001,-0.2665,0.8237976086000001,4.49,0.78,4.557246976,3.9795,-5.3165,6.6409029883,0.7795000000000001,-0.2665,0.8237976086000001,3.2,-5.05,5.9785031571000005
2019-08-31 20:00:00,5.078,0.47150000000000003,5.0998427672,0.528,-0.2785,0.5969474432,4.55,0.75,4.6113989201,3.808,-5.3285,6.549334031,0.528,-0.2785,0.5969474432,3.2800000000000002,-5.05,6.0217024171
2019-08-31 20:30:00,5.1655,0.5795,5.1979044335,0.8855000000000001,-0.1705,0.9017652133,4.28,0.75,4.3452157599,3.8455,-5.2205,6.4839409698,0.8855000000000001,-0.1705,0.9017652133,2.96,-5.05,5.8535544757
2019-08-31 21:00:00,5.314,0.5545,5.3428518836,0.514,-0.1955,0.5499238584,4.8,0.75,4.8582404222,4.024,-5.3055,6.6588967742000005,0.514,-0.1955,0.5499238584,3.51,-5.11,6.1993709358
