Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-08-31 21:30:00,5.276,0.5345,5.3030053979,0.586,-0.2155,0.6243686811,4.69,0.75,4.7495894559,3.996,-5.4455,6.7543679386,0.586,-0.2155,0.6243686811,3.41,-5.23,6.2434765956
2019-08-31 22:00:00,4.8015,0.41500000000000004,4.8194011298,0.4615,-0.185,0.4971994067,4.34,0.6000000000000001,4.3812783523,3.5815,-5.465,6.5340161654,0.4615,-0.185,0.4971994067,3.12,-5.28,6.1329275228
2019-08-31 22:30:00,4.541,0.114,4.542430737,0.491,-0.186,0.5250495215000001,4.05,0.30000000000000004,4.0610959112,3.261,-5.466,6.3648469738,0.491,-0.186,0.5250495215000001,2.77,-5.28,5.9624910901
2019-08-31 23:00:00,4.455,0.0995,4.4561110006,0.28500000000000003,-0.2005,0.34846126040000003,4.17,0.30000000000000004,4.1807774397,3.175,-5.5705,6.4117934504,0.28500000000000003,-0.2005,0.34846126040000003,2.89,-5.37,6.0982784456
2019-08-31 23:30:00,4.186,0.1385,4.1882906119,0.606,-0.1615,0.6271508989,3.58,0.30000000000000004,3.5925478424,2.876,-5.6615,6.3501148218,0.606,-0.1615,0.6271508989,2.27,-5.5,5.9500336134000005
2019-09-01 00:00:00,4.0195,0.1855,4.0237781375,0.8095,-0.0545,0.8113325459,3.21,0.24,3.2189594592,2.6995,-5.4845,6.1128586193,0.8095,-0.0545,0.8113325459,1.8900000000000001,-5.43,5.7495217192
2019-09-01 00:30:00,3.6925,-0.23450000000000001,3.6999387157,0.7025,-0.044500000000000005,0.7039080196,2.99,-0.19,2.9960307075,2.6425,-4.6445,5.3436117467,0.7025,-0.044500000000000005,0.7039080196,1.94,-4.6,4.9923541541
2019-09-01 01:00:00,3.693,-0.2665,3.7026033071,0.28300000000000003,-0.1265,0.3099858868,3.41,-0.14,3.4128726903,2.633,-4.7265,5.4104058304,0.28300000000000003,-0.1265,0.3099858868,2.35,-4.6,5.1655106234
2019-09-01 01:30:00,3.6710000000000003,-0.272,3.6810630258,0.201,-0.132,0.2404682931,3.47,-0.14,3.4728230591,2.701,-4.732,5.4485984436,0.201,-0.132,0.2404682931,2.5,-4.6,5.2354560451
2019-09-01 02:00:00,3.633,-0.3195,3.64702197,0.203,-0.1295,0.2407888079,3.43,-0.19,3.43525836,2.513,-4.7295,5.355682893,0.203,-0.1295,0.2407888079,2.31,-4.6,5.1474362551
2019-09-01 02:30:00,3.5505,-0.444,3.5781540283,0.12050000000000001,-0.14400000000000002,0.1877664773,3.43,-0.30000000000000004,3.4430945383,2.5705,-4.744,5.3956469723,0.12050000000000001,-0.14400000000000002,0.1877664773,2.45,-4.6,5.2117655358
2019-09-01 03:00:00,3.666,-0.7255,3.7370986407,0.23600000000000002,-0.1355,0.2721327801,3.43,-0.59,3.4803735432,2.396,-4.5255,5.1206411952,0.23600000000000002,-0.1355,0.2721327801,2.16,-4.39,4.8926168867
2019-09-01 03:30:00,3.6365,-0.73,3.7090473507,0.20650000000000002,-0.14,0.2494839674,3.43,-0.59,3.4803735432,2.3665,-4.63,5.1997329018,0.20650000000000002,-0.14,0.2494839674,2.16,-4.49,4.9825395131
2019-09-01 04:00:00,3.636,-0.732,3.7089513343,0.20600000000000002,-0.14200000000000002,0.25019992010000003,3.43,-0.59,3.4803735432,2.306,-4.592,5.1384919967,0.20600000000000002,-0.14200000000000002,0.25019992010000003,2.1,-4.45,4.9206198796
2019-09-01 04:30:00,3.6755,-0.6960000000000001,3.7408175911,0.24550000000000002,-0.146,0.2856330688,3.43,-0.55,3.4738163452,2.3455,-4.666,5.2223487293,0.24550000000000002,-0.146,0.2856330688,2.1,-4.52,4.9840144462
2019-09-01 05:00:00,3.7075,-0.331,3.722246264,0.3275,-0.191,0.37912695760000004,3.38,-0.14,3.3828981658,2.4275,-4.791,5.3708879387,0.3275,-0.191,0.37912695760000004,2.1,-4.6,5.0566787519
2019-09-01 05:30:00,3.8605,-0.34400000000000003,3.8757962085,0.4405,-0.20400000000000001,0.485444384,3.42,-0.14,3.4228642976,2.5905,-4.804,5.4579397441,0.4405,-0.20400000000000001,0.485444384,2.15,-4.6,5.0776470929
2019-09-01 06:00:00,3.707,-0.338,3.7223773318,0.687,-0.198,0.7149636354000001,3.02,-0.14,3.0232432916,2.767,-4.798,5.5386905492,0.687,-0.198,0.7149636354000001,2.08,-4.6,5.0484056889
2019-09-01 06:30:00,3.7575000000000003,-0.3065,3.7699799071,0.6375000000000001,-0.1665,0.6588842842,3.12,-0.14,3.1231394461,2.7175000000000002,-4.6765,5.408739086,0.6375000000000001,-0.1665,0.6588842842,2.08,-4.51,4.9665380297
2019-09-01 07:00:00,3.902,-0.356,3.9182062222000003,0.432,-0.216,0.48299068310000004,3.47,-0.14,3.4728230591,2.802,-4.376,5.1962082329,0.432,-0.216,0.48299068310000004,2.37,-4.16,4.7877447718
2019-09-01 07:30:00,4.173,-0.339,4.1867469472,0.403,-0.199,0.4494552258,3.77,-0.14,3.7725985739,2.943,-4.359,5.2594800123,0.403,-0.199,0.4494552258,2.54,-4.16,4.8741358208
2019-09-01 08:00:00,4.3105,-0.35750000000000004,4.325299585,0.8805000000000001,-0.2175,0.9069655451,3.43,-0.14,3.4328559539,3.0905,-4.3775,5.3585162592,0.8805000000000001,-0.2175,0.9069655451,2.21,-4.16,4.7105944423
2019-09-01 08:30:00,4.6375,-0.40650000000000003,4.6552817852,1.4175,-0.2665,1.4423343926,3.22,-0.14,3.2230420413,3.4875,-4.1765,5.4411219891,1.4175,-0.2665,1.4423343926,2.07,-3.91,4.4241383342
2019-09-01 09:00:00,4.9735,0.0925,4.9743601096,2.0935,-0.3075,2.1159627832,2.88,0.4,2.9076450953,3.7635,-4.4675,5.8414457543000005,2.0935,-0.3075,2.1159627832,1.67,-4.16,4.4826889252
2019-09-01 09:30:00,5.217,0.8305,5.2826905313,2.867,-0.35950000000000004,2.8894513753,2.35,1.19,2.6341222447,3.957,-4.9695,6.3524624556,2.867,-0.35950000000000004,2.8894513753,1.09,-4.61,4.7371088229
2019-09-01 10:00:00,5.6305,0.7785000000000001,5.6840647868000005,3.5205,-0.41150000000000003,3.5444678726000003,2.11,1.19,2.4224367897,4.3605,-5.0215,6.6505204684,3.5205,-0.41150000000000003,3.5444678726000003,0.84,-4.61,4.6859043951
2019-09-01 10:30:00,5.6325,-0.098,5.6333524876,3.5225,-0.428,3.5484067199,2.11,0.33,2.135649784,4.4625,-4.208,6.1336098873000005,3.5225,-0.428,3.5484067199,0.9400000000000001,-3.7800000000000002,3.8951251585
2019-09-01 11:00:00,5.6225000000000005,-0.0645,5.6228699523,3.8525,-0.3945,3.8726459301,1.77,0.33,1.8004999306,4.4425,-4.1045,6.0483656057,3.8525,-0.3945,3.8726459301,0.59,-3.71,3.756620822
2019-09-01 11:30:00,5.78,-0.0845,5.7806176357,4.07,-0.41450000000000004,4.0910524624,1.71,0.33,1.7415510328,4.6,-4.1245,6.1783088503,4.07,-0.41450000000000004,4.0910524624,0.53,-3.71,3.7476659403
2019-09-01 12:00:00,5.9115,-0.027,5.9115616592,5.0115,-0.47700000000000004,5.0341495061,0.9,0.45,1.0062305899,4.7115,-4.187,6.3031104425,5.0115,-0.47700000000000004,5.0341495061,-0.30000000000000004,-3.71,3.7221096169
2019-09-01 12:30:00,5.99,-0.035500000000000004,5.9901051952,5.09,-0.48550000000000004,5.1131018228,0.9,0.45,1.0062305899,4.79,-4.1955,6.3675992533,5.09,-0.48550000000000004,5.1131018228,-0.30000000000000004,-3.71,3.7221096169
2019-09-01 13:00:00,5.9395,-0.07050000000000001,5.9399183917,4.7595,-0.4605,4.7817256822,1.18,0.39,1.2427791437,4.7895,-4.2505,6.4035974655,4.7595,-0.4605,4.7817256822,0.03,-3.79,3.7901187316
2019-09-01 13:30:00,5.7265,-0.17200000000000001,5.7290824964,4.7165,-0.452,4.7381089318,1.01,0.28,1.0480935073,4.5065,-4.202,6.1616025716,4.7165,-0.452,4.7381089318,-0.21,-3.75,3.7558753973
2019-09-01 14:00:00,5.5605,-0.199,5.5640597813,4.9205000000000005,-0.47900000000000004,4.9437598293,0.64,0.28,0.6985699679,4.4205,-4.569,6.3574036564,4.9205000000000005,-0.47900000000000004,4.9437598293,-0.5,-4.09,4.1204490047
2019-09-01 14:30:00,5.4665,-0.185,5.469629535,4.8665,-0.465,4.8886651808,0.6000000000000001,0.28,0.6621178143,4.2865,-4.455,6.1823221568,4.8665,-0.465,4.8886651808,-0.58,-3.99,4.0319350193
2019-09-01 15:00:00,5.344,-0.184,5.3471667264,4.324,-0.464,4.3488242089,1.02,0.28,1.0577334258,4.204,-4.624,6.2493993311,4.324,-0.464,4.3488242089,-0.12,-4.16,4.1617304093
2019-09-01 15:30:00,5.281,-0.1555,5.2832888667999995,4.361,-0.4355,4.3826910968,0.92,0.28,0.9616652224000001,4.141,-4.5955,6.1859923416,4.361,-0.4355,4.3826910968,-0.22,-4.16,4.1658132459
2019-09-01 16:00:00,5.3155,-0.14,5.3173433451,3.8855,-0.42,3.9081338577,1.43,0.28,1.4571547619,4.1555,-4.76,6.3186850096,3.8855,-0.42,3.9081338577,0.27,-4.34,4.3483905068
2019-09-01 16:30:00,5.401,-0.0825,5.4016300549,4.141,-0.36250000000000004,4.1568362068,1.26,0.28,1.290736224,4.271,-4.6325,6.3009124141,4.141,-0.36250000000000004,4.1568362068,0.13,-4.27,4.2719784644
2019-09-01 17:00:00,5.4705,-0.0935,5.4712989774,3.3705,-0.3735,3.3911314484,2.1,0.28,2.1185844331,4.3405000000000005,-4.5635,6.2980530722,3.3705,-0.3735,3.3911314484,0.97,-4.19,4.3008138765
2019-09-01 17:30:00,5.4615,-0.07350000000000001,5.4619945533,2.7815000000000003,-0.35350000000000004,2.8038731248,2.68,0.28,2.6945871669,4.3215,-4.5435,6.2704668486,2.7815000000000003,-0.35350000000000004,2.8038731248,1.54,-4.19,4.4640452507
2019-09-01 18:00:00,5.323,-0.0115,5.3230124225,2.233,-0.29150000000000004,2.2519461028,3.09,0.28,3.102660149,4.213,-4.5315,6.1873953527,2.233,-0.29150000000000004,2.2519461028,1.98,-4.24,4.6795298909
2019-09-01 18:30:00,5.491,0.011,5.491011018,1.541,-0.269,1.5643024004,3.95,0.28,3.9599116152000002,4.381,-4.509,6.2868308391,1.541,-0.269,1.5643024004,2.84,-4.24,5.103253864
2019-09-01 19:00:00,5.616,-0.006500000000000001,5.6160037616,0.786,-0.23650000000000002,0.820809509,4.83,0.23,4.8354730896,4.476,-4.3965,6.2740567618,0.786,-0.23650000000000002,0.820809509,3.69,-4.16,5.5607283696
2019-09-01 19:30:00,5.615,-0.332,5.6248065745,0.505,-0.242,0.5599901785,5.11,-0.09,5.1107925021,4.405,-4.402,6.2274897832,0.505,-0.242,0.5599901785,3.9,-4.16,5.7022451719
2019-09-01 20:00:00,5.6255,-0.34700000000000003,5.6361919103,0.41550000000000004,-0.257,0.4885583384,5.21,-0.09,5.2107772933,4.5755,-4.417,6.3596453714,0.41550000000000004,-0.257,0.4885583384,4.16,-4.16,5.8831284195
2019-09-01 20:30:00,5.677,-0.35050000000000003,5.6878097059,0.197,-0.21050000000000002,0.28830409290000003,5.48,-0.14,5.4817880295,4.547,-4.3705,6.306859698,0.197,-0.21050000000000002,0.28830409290000003,4.35,-4.16,6.0189783186
2019-09-01 21:00:00,5.6305,-0.29650000000000004,5.6383013843,0.21050000000000002,-0.1565,0.2623023065,5.42,-0.14,5.4218078166,4.5605,-4.6065000000000005,6.4821294726,0.21050000000000002,-0.1565,0.2623023065,4.35,-4.45,6.2229414267
2019-09-01 21:30:00,5.5785,-0.2485,5.5840321006,0.3685,-0.14850000000000002,0.3972964888,5.21,-0.1,5.2109596045,4.4585,-4.7085,6.4844579187,0.3685,-0.14850000000000002,0.3972964888,4.09,-4.5600000000000005,6.1254958983
2019-09-01 22:00:00,5.3835,-0.2975,5.3917138741,0.2635,-0.1575,0.3069828985,5.12,-0.14,5.1219137049,4.1335,-4.3175,5.977175629,0.2635,-0.1575,0.3069828985,3.87,-4.16,5.6817690907
2019-09-01 22:30:00,5.073,-0.292,5.0813967568,0.28300000000000003,-0.152,0.3212366729,4.79,-0.14,4.7920454923,4.063,-4.382,5.9757755145,0.28300000000000003,-0.152,0.3212366729,3.7800000000000002,-4.23,5.6728564234
2019-09-01 23:00:00,4.965,-0.3335,4.976188024,0.265,-0.1935,0.32812688090000003,4.7,-0.14,4.7020846441,3.705,-4.5435,5.8626288685,0.265,-0.1935,0.32812688090000003,3.44,-4.35,5.5458182444
2019-09-01 23:30:00,4.7985,-0.326,4.8095611286,0.0985,-0.186,0.2104714945,4.7,-0.14,4.7020846441,3.6085000000000003,-4.656,5.8906373382,0.0985,-0.186,0.2104714945,3.51,-4.47,5.6833968716
2019-09-02 00:00:00,4.4675,-0.296,4.4772951935,0.14750000000000002,-0.156,0.2146910571,4.32,-0.14,4.3222679232,3.4275,-4.696,5.8137915554,0.14750000000000002,-0.156,0.2146910571,3.2800000000000002,-4.54,5.600892786
2019-09-02 00:30:00,4.445,-0.329,4.4571589606,0.215,-0.189,0.28626211760000003,4.23,-0.14,4.2323161508,3.195,-4.369,5.4125951262,0.215,-0.189,0.28626211760000003,2.98,-4.18,5.1334978329
2019-09-02 01:00:00,4.276,-0.3405,4.2895356683,0.176,-0.2005,0.2667887741,4.1,-0.14,4.1023895476,3.156,-4.7505,5.7032960865,0.176,-0.2005,0.2667887741,2.98,-4.55,5.4390164552
2019-09-02 01:30:00,4.1825,-0.3235,4.1949920739,0.2625,-0.1835,0.3202787848,3.92,-0.14,3.9224992033,3.2425,-4.7335,5.7375803698,0.2625,-0.1835,0.3202787848,2.98,-4.55,5.4390164552
2019-09-02 02:00:00,4.2620000000000005,-0.34500000000000003,4.2759407152,0.392,-0.20500000000000002,0.4423674943,3.87,-0.14,3.8725314718,3.222,-4.575,5.5957045133,0.392,-0.20500000000000002,0.4423674943,2.83,-4.37,5.2063230787
2019-09-02 02:30:00,4.12,-0.29450000000000004,4.1305121051,0.46,-0.1545,0.48525276920000004,3.66,-0.14,3.6626766169,2.99,-4.7045,5.5742640994,0.46,-0.1545,0.48525276920000004,2.5300000000000002,-4.55,5.2060925847
2019-09-02 03:00:00,4.001,-0.32,4.0137764013,0.341,-0.18,0.38559175300000004,3.66,-0.14,3.6626766169,2.871,-4.73,5.5331312112,0.341,-0.18,0.38559175300000004,2.5300000000000002,-4.55,5.2060925847
2019-09-02 03:30:00,4.1505,-0.332,4.1637572276,0.49050000000000005,-0.192,0.5267392619,3.66,-0.14,3.6626766169,2.9005,-4.742,5.5587286541,0.49050000000000005,-0.192,0.5267392619,2.41,-4.55,5.1488445306
2019-09-02 04:00:00,4.138,-0.36150000000000004,4.153760495,0.548,-0.2215,0.5910721191,3.59,-0.14,3.5927287679,3.018,-4.5315,5.4445216732,0.548,-0.2215,0.5910721191,2.47,-4.31,4.9675949915
2019-09-02 04:30:00,4.1,-0.338,4.1139086037,0.51,-0.198,0.5470868304000001,3.59,-0.14,3.5927287679,3.02,-4.508,5.4260910424,0.51,-0.198,0.5470868304000001,2.51,-4.31,4.9876046355
2019-09-02 05:00:00,4.2285,-0.359,4.2437122016,0.5085000000000001,-0.219,0.55365445,3.7199999999999998,-0.14,3.7226334765,3.1185,-4.389,5.3840842536,0.5085000000000001,-0.219,0.55365445,2.61,-4.17,4.9194511889
2019-09-02 05:30:00,4.816,-0.28500000000000003,4.824425458,0.496,-0.225,0.5446475925,4.32,-0.06,4.3204166466,3.706,-4.395,5.7489530350999996,0.496,-0.225,0.5446475925,3.21,-4.17,5.2624138948
2019-09-02 06:00:00,5.1455,0.08700000000000001,5.1462354445,0.28550000000000003,-0.193,0.3446146399,4.86,0.28,4.8680591615,3.9355,-4.273,5.8091900683,0.28550000000000003,-0.193,0.3446146399,3.65,-4.08,5.4743858103
2019-09-02 06:30:00,6.0555,1.012,6.1394807802,0.0855,-0.23800000000000002,0.2528917753,5.97,1.25,6.0994589924,4.8155,-4.4879999999999995,6.5826426494,0.0855,-0.23800000000000002,0.2528917753,4.73,-4.25,6.3588835498
2019-09-02 07:00:00,6.667,1.117,6.7599244079,0.127,-0.273,0.3010946695,6.54,1.3900000000000001,6.6860825601,5.497,-4.023,6.8118674385,0.127,-0.273,0.3010946695,5.37,-3.75,6.5497633545
2019-09-02 07:30:00,7.3525,1.561,7.5163805951,0.3725,-0.259,0.4536929027,6.98,1.82,7.2133764632,6.1625,-3.949,7.3192217653,0.3725,-0.259,0.4536929027,5.79,-3.69,6.8658721223
2019-09-02 08:00:00,7.9385,1.8359999999999999,8.1480475115,0.5485,-0.254,0.6044569877,7.39,2.09,7.6798567695,6.6485,-3.944,7.7303097124,0.5485,-0.254,0.6044569877,6.1,-3.69,7.1292425965
2019-09-02 08:30:00,8.2235,1.412,8.343841816,1.0135,-0.318,1.0622176095,7.21,1.73,7.4146476653,7.0535,-3.578,7.9091052749,1.0135,-0.318,1.0622176095,6.04,-3.26,6.8636142083
2019-09-02 09:00:00,8.3605,2.168,8.637024039,1.6505,-0.362,1.6897320054,6.71,2.5300000000000002,7.1711226457,7.1205,-3.942,8.1388503027,1.6505,-0.362,1.6897320054,5.47,-3.58,6.5373771499
2019-09-02 09:30:00,8.4905,2.1285,8.753233831,2.2505,-0.4015,2.2860342298,6.24,2.5300000000000002,6.7333869635,7.2805,-3.8715,8.2458591123,2.2505,-0.4015,2.2860342298,5.03,-3.47,6.1107937291
2019-09-02 10:00:00,8.6965,2.132,8.9540234671,2.5865,-0.428,2.6216724147,6.11,2.56,6.6246282915,7.4365,-3.698,8.3052234317,2.5865,-0.428,2.6216724147,4.85,-3.27,5.8493931309
2019-09-02 10:30:00,8.6905,2.154,8.9534633662,1.9005,-0.366,1.9354214657000002,6.79,2.52,7.2425478942,7.4405,-3.766,8.3392923111,1.9005,-0.366,1.9354214657000002,5.54,-3.4,6.5001230758
2019-09-02 11:00:00,8.7265,2.1435,8.9858997602,2.1665,-0.3765,2.1989712367,6.5600000000000005,2.52,7.0273750434,7.4465,-3.6965,8.3135115625,2.1665,-0.3765,2.1989712367,5.28,-3.32,6.237050585
2019-09-02 11:30:00,8.5945,1.533,8.730150013,2.4645,-0.427,2.5012175535,6.13,1.96,6.4357206279,7.3945,-3.257,8.0800172803,2.4645,-0.427,2.5012175535,4.93,-2.83,5.6845228472
2019-09-02 12:00:00,8.608,1.1675,8.6868130088,2.478,-0.4625,2.5207915919,6.13,1.63,6.3430119029,7.578,-3.1525,8.2075782208,2.478,-0.4625,2.5207915919,5.1,-2.69,5.7659431145
2019-09-02 12:30:00,8.8485,1.217,8.9317994408,2.1985,-0.41300000000000003,2.2369557997,6.65,1.63,6.8468532918000005,7.8185,-3.033,8.3861809693,2.1985,-0.41300000000000003,2.2369557997,5.62,-2.62,6.2007096368
2019-09-02 13:00:00,9.1905,1.2974999999999999,9.281637598,2.3705,-0.41250000000000003,2.4061227109,6.82,1.71,7.031109443,8.1405,-2.9925,8.673107661,2.3705,-0.41250000000000003,2.4061227109,5.77,-2.58,6.3205458625
2019-09-02 13:30:00,9.1485,1.2745,9.2368502478,1.9085,-0.3655,1.9431835991000002,7.24,1.6400000000000001,7.4234223913,8.1185,-3.1055,8.6921903166,1.9085,-0.3655,1.9431835991000002,6.21,-2.74,6.7876137191
2019-09-02 14:00:00,9.167,1.219,9.2476943072,2.457,-0.421,2.492807654,6.71,1.6400000000000001,6.9075104053,8.117,-3.071,8.6785211874,2.457,-0.421,2.492807654,5.66,-2.65,6.2496479901
2019-09-02 14:30:00,9.227,2.104,9.4638440921,2.657,-0.436,2.6925350508,6.57,2.54,7.0438980685,8.027,-3.676,8.8286864821,2.657,-0.436,2.6925350508,5.37,-3.24,6.2717222515
2019-09-02 15:00:00,9.268,1.2785,9.3557675393,4.038,-0.5515,4.0754872408,5.23,1.83,5.5409205011000005,8.208,-3.1715,8.799413403700001,4.038,-0.5515,4.0754872408,4.17,-2.62,4.9247639537
2019-09-02 15:30:00,8.8605,1.2325,8.9458099969,3.2205,-0.4675,3.2542551375,5.64,1.7000000000000002,5.8906366379,7.8405000000000005,-3.3675,8.5330824735,3.2205,-0.4675,3.2542551375,4.62,-2.9,5.4547593897
2019-09-02 16:00:00,8.6975,1.1745,8.7764432716,3.4275,-0.4655,3.4589661028,5.27,1.6400000000000001,5.5192843739,7.5975,-3.3655,8.3095485136,3.4275,-0.4655,3.4589661028,4.17,-2.9,5.0792617574
2019-09-02 16:30:00,8.712,0.7645000000000001,8.7454790749,2.882,-0.4355,2.9147185542000003,5.83,1.2,5.952218074,7.672,-3.7055,8.5199949677,2.882,-0.4355,2.9147185542000003,4.79,-3.27,5.7997413735
2019-09-02 17:00:00,8.538499999999999,0.8150000000000001,8.5773076924,1.8385,-0.385,1.8783788888,6.7,1.2,6.8066144301,7.5285,-3.6550000000000002,8.3688312953,1.8385,-0.385,1.8783788888,5.69,-3.27,6.5626976161
2019-09-02 17:30:00,8.22,0.792,8.2580666018,1.99,-0.40800000000000003,2.0313945949,6.23,1.2,6.3445173181,7.17,-3.678,8.0583238952,1.99,-0.40800000000000003,2.0313945949,5.18,-3.27,6.125789745
2019-09-02 18:00:00,8.2035,0.324,8.2098957515,2.3835,-0.436,2.4230493701,5.82,0.76,5.8694122363000005,7.1735,-4.026,8.2260426847,2.3835,-0.436,2.4230493701,4.79,-3.59,5.9860003341
2019-09-02 18:30:00,8.052,0.3175,8.0582572713,2.5620000000000003,-0.4425,2.5999327395,5.49,0.76,5.5423550951,6.982,-4.1525,8.1235201883,2.5620000000000003,-0.4425,2.5999327395,4.42,-3.71,5.7706585412999996
2019-09-02 19:00:00,8.187,0.329,8.1936078744,2.187,-0.431,2.2290648263,6.0,0.76,6.0479417987,7.127,-4.001,8.1732570007,2.187,-0.431,2.2290648263,4.94,-3.5700000000000003,6.0949569318
2019-09-02 19:30:00,8.175,0.378,8.1837344165,1.095,-0.382,1.1597193626,7.08,0.76,7.1206741254,7.125,-3.722,8.0385887443,1.095,-0.382,1.1597193626,6.03,-3.34,6.8932213079
2019-09-02 20:00:00,8.292,0.3995,8.3016181706,1.212,-0.36050000000000004,1.2644778567000001,7.08,0.76,7.1206741254,7.242,-4.0005,8.2734856167,1.212,-0.36050000000000004,1.2644778567000001,6.03,-3.64,7.0434721551
2019-09-02 20:30:00,8.2705,0.403,8.2803127507,1.5705,-0.357,1.6105648854,6.7,0.76,6.7429667061,7.2405,-3.997,8.2704805937,1.5705,-0.357,1.6105648854,5.67,-3.64,6.7378409005
2019-09-02 21:00:00,7.979,0.485,7.9937266653000005,1.999,-0.34500000000000003,2.028552686,5.98,0.8300000000000001,6.0373255668,6.909,-3.985,7.9758702347,1.999,-0.34500000000000003,2.028552686,4.91,-3.64,6.1120945673
2019-09-02 21:30:00,7.6905,1.1765,7.7799705976,2.2105,-0.29350000000000004,2.2298996614,5.48,1.47,5.6737377451,6.5305,-4.3735,7.8597030796,2.2105,-0.29350000000000004,2.2298996614,4.32,-4.08,5.9421208335
2019-09-02 22:00:00,7.418,0.9195000000000001,7.4747711838,1.6280000000000001,-0.35050000000000003,1.6653030505,5.79,1.27,5.9276470880000005,6.268,-4.3705,7.6412756952,1.6280000000000001,-0.35050000000000003,1.6653030505,4.64,-4.02,6.1392181913
2019-09-02 22:30:00,7.1865,0.6275000000000001,7.2138435317,1.7065000000000001,-0.35250000000000004,1.7425264704,5.48,0.98,5.5669381171,6.0565,-4.3225,7.4407794283,1.7065000000000001,-0.35250000000000004,1.7425264704,4.35,-3.9699999999999998,5.8892614138
2019-09-02 23:00:00,6.911,0.396,6.9223360941,1.671,-0.354,1.7080857707,5.24,0.75,5.2934015529,5.871,-4.104,7.1632015887,1.671,-0.354,1.7080857707,4.2,-3.75,5.6304973137
2019-09-02 23:30:00,6.715,0.543,6.7369187319,1.2650000000000001,-0.337,1.3091195515,5.45,0.88,5.5205887367,5.545,-4.147,6.9242063805,1.2650000000000001,-0.337,1.3091195515,4.28,-3.81,5.7301396144000005
2019-09-03 00:00:00,6.483,0.864,6.5403199463,1.153,-0.326,1.1982007344,5.33,1.19,5.4612269684,5.263,-4.426,6.876673978,1.153,-0.326,1.1982007344,4.11,-4.1,5.8053509799
2019-09-03 00:30:00,6.177,0.418,6.1911269572,1.097,-0.312,1.1405055896,5.08,0.73,5.1321827715,5.087,-4.022,6.484909637,1.097,-0.312,1.1405055896,3.99,-3.71,5.4483208422
2019-09-03 01:00:00,6.382,0.4295,6.3964360585,1.302,-0.3005,1.3362276191,5.08,0.73,5.1321827715,5.292,-3.9505,6.6039165841,1.302,-0.3005,1.3362276191,3.99,-3.65,5.4076427397
2019-09-03 01:30:00,6.3,0.4435,6.3155912035,1.12,-0.28650000000000003,1.1560632552,5.18,0.73,5.2311853341,5.24,-3.8365,6.4943307777,1.12,-0.28650000000000003,1.1560632552,4.12,-3.55,5.4384648569
2019-09-03 02:00:00,6.0685,0.41600000000000004,6.0827418365,1.2985,-0.314,1.3359259897,4.77,0.73,4.8255362396,5.0085,-4.024,6.4247683421,1.2985,-0.314,1.3359259897,3.71,-3.71,5.2467323164
2019-09-03 02:30:00,5.7955,0.47500000000000003,5.8149329532,0.7255,-0.255,0.7690092652,5.07,0.73,5.1222846465,4.7355,-3.965,6.1762598108,0.7255,-0.255,0.7690092652,4.01,-3.71,5.4629845323
2019-09-03 03:00:00,6.129,0.448,6.1453514952,1.179,-0.28200000000000003,1.212256161,4.95,0.73,5.0035387477,5.069,-3.992,6.4521953628,1.179,-0.28200000000000003,1.212256161,3.89,-3.71,5.3755185796
2019-09-03 03:30:00,5.878,0.47250000000000003,5.8969602551,1.048,-0.2575,1.0791710939,4.83,0.73,4.8848541432,4.808,-3.9675000000000002,6.233612135,1.048,-0.2575,1.0791710939,3.76,-3.71,5.2822059786
2019-09-03 04:00:00,6.0175,0.453,6.0345269284,0.7975,-0.277,0.8442364894000001,5.22,0.73,5.2707969037,4.9775,-3.987,6.3774348487,0.7975,-0.277,0.8442364894000001,4.18,-3.71,5.5889623366
2019-09-03 04:30:00,5.752,-0.0325,5.7520918152,0.422,-0.3325,0.5372525012,5.33,0.30000000000000004,5.3384361006,4.732,-4.0425,6.2236348101,0.422,-0.3325,0.5372525012,4.31,-3.71,5.6868444677
2019-09-03 05:00:00,5.958,0.3695,5.969446729,0.628,-0.3005,0.6961926817,5.33,0.67,5.3719456438,4.898,-3.7705,6.181187123,0.628,-0.3005,0.6961926817,4.27,-3.47,5.502163211
2019-09-03 05:30:00,6.2255,0.35750000000000004,6.2357562893,0.8055,-0.2625,0.8471933073,5.42,0.62,5.4553460019,5.1255,-3.7325,6.3405288817,0.8055,-0.2625,0.8471933073,4.32,-3.47,5.5410558561
2019-09-03 06:00:00,6.152,0.2235,6.1560584996,0.732,-0.2665,0.7790033697000001,5.42,0.49,5.4421043724,5.102,-3.9165,6.4319030038000005,0.732,-0.2665,0.7790033697000001,4.37,-3.65,5.6938036496
2019-09-03 06:30:00,7.1115,1.185,7.2095531935,0.5815,-0.325,0.6661585772,6.53,1.51,6.7023130336,5.8815,-4.035,7.1325498421,0.5815,-0.325,0.6661585772,5.3,-3.71,6.4694744763
2019-09-03 07:00:00,7.4355,1.6585,7.6182204287,0.4455,-0.3015,0.5379335461,6.99,1.96,7.2595936524999995,6.1655,-4.0115,7.3556456209,0.4455,-0.3015,0.5379335461,5.72,-3.71,6.8178075655
2019-09-03 07:30:00,7.9245,1.0115,7.9887941831,0.4545,-0.2985,0.5437577586,7.47,1.31,7.583996308,6.8945,-3.2385,7.6172181602,0.4545,-0.2985,0.5437577586,6.44,-2.94,7.0793502527
2019-09-03 08:00:00,8.4275,2.1925,8.708031494,0.6075,-0.3175,0.6854651705,7.82,2.51,8.2129470959,7.1475,-3.8475,8.1172663194,0.6075,-0.3175,0.6854651705,6.54,-3.5300000000000002,7.4318571030000005
2019-09-03 08:30:00,8.4695,2.198,8.750064814,0.7895000000000001,-0.312,0.8489135704,7.68,2.51,8.0797586598,7.2195,-4.012,8.2593779578,0.7895000000000001,-0.312,0.8489135704,6.43,-3.7,7.4185510715
2019-09-03 09:00:00,8.53,2.192,8.807142783,0.74,-0.318,0.8054340445,7.79,2.51,8.1843875764,7.3,-4.018,8.3327260845,0.74,-0.318,0.8054340445,6.5600000000000005,-3.7,7.5315071533
2019-09-03 09:30:00,8.6775,2.2785,8.9716536101,0.7275,-0.3115,0.7913839144,7.95,2.59,8.3612558865,7.4175,-3.9115,8.3856507499,0.7275,-0.3115,0.7913839144,6.69,-3.6,7.5971112931
2019-09-03 10:00:00,8.894,2.5755,9.2593971861,1.194,-0.3345,1.2399702617,7.7,2.91,8.2315308418,7.664,-3.6445,8.4864171621,1.194,-0.3345,1.2399702617,6.47,-3.31,7.2675305297
2019-09-03 10:30:00,8.9605,2.409,9.2786766971,1.0005,-0.381,1.0705892069,7.96,2.79,8.434791046600001,7.7305,-3.901,8.659008675900001,1.0005,-0.381,1.0705892069,6.73,-3.52,7.5949522711
2019-09-03 11:00:00,9.016,2.3505000000000003,9.3173551102,2.236,-0.3795,2.2679762455,6.78,2.73,7.308987618,7.776,-3.9995000000000003,8.7442653351,2.236,-0.3795,2.2679762455,5.54,-3.62,6.6178546373
2019-09-03 11:30:00,8.605,1.4395,8.7245736429,3.425,-0.4505,3.4545007237,5.18,1.8900000000000001,5.5140275661,7.485,-3.5305,8.2758477058,3.425,-0.4505,3.4545007237,4.06,-3.08,5.0960769225
2019-09-03 12:00:00,8.7395,1.327,8.8396713316,4.1195,-0.5630000000000001,4.157793796,4.62,1.8900000000000001,4.9916430161,7.6395,-3.053,8.2269538257,4.1195,-0.5630000000000001,4.157793796,3.52,-2.49,4.31167021
2019-09-03 12:30:00,8.9545,2.0135,9.1780854485,2.9245,-0.4565,2.9599142724,6.03,2.47,6.5162719403,7.7645,-3.4665,8.5031807284,2.9245,-0.4565,2.9599142724,4.84,-3.01,5.6996227945
2019-09-03 13:00:00,9.0425,2.2835,9.3263700602,2.5324999999999998,-0.41650000000000004,2.5665206993,6.51,2.7,7.0477017531,7.7925,-3.9465,8.7348679727,2.5324999999999998,-0.41650000000000004,2.5665206993,5.26,-3.5300000000000002,6.3347059916
2019-09-03 13:30:00,8.98,1.3985,9.0882452789,2.58,-0.4315,2.615834905,6.4,1.83,6.6564930707,7.92,-2.9515000000000002,8.4520856746,2.58,-0.4315,2.615834905,5.34,-2.52,5.9047438556
2019-09-03 14:00:00,8.953,1.494,9.0767970672,2.393,-0.406,2.427196943,6.5600000000000005,1.9,6.8296119948000005,7.883,-2.876,8.391249311,2.393,-0.406,2.427196943,5.49,-2.47,6.0200498337
2019-09-03 14:30:00,8.913,1.4745,9.0341418657,2.3529999999999998,-0.42550000000000004,2.3911627402,6.5600000000000005,1.9,6.8296119948000005,7.883,-3.0955,8.4689910409,2.3529999999999998,-0.42550000000000004,2.3911627402,5.53,-2.67,6.1408305627
2019-09-03 15:00:00,8.8345,1.388,8.9428705822,2.9945,-0.432,3.025500661,5.84,1.82,6.1170254209,7.7545,-3.102,8.3519263796,2.9945,-0.432,3.025500661,4.76,-2.67,5.4577009812
2019-09-03 15:30:00,8.5665,1.2145000000000001,8.6521634578,2.5665,-0.3855,2.5952904462,6.0,1.6,6.2096698785,7.5265,-3.4255,8.2693562325,2.5665,-0.3855,2.5952904462,4.96,-3.04,5.8174908681
2019-09-03 16:00:00,8.648,1.1844999999999999,8.7287424209,2.2880000000000003,-0.41550000000000004,2.3254213059,6.36,1.6,6.5581704766,7.608,-3.3655,8.3191498514,2.2880000000000003,-0.41550000000000004,2.3254213059,5.32,-2.95,6.0831652945
2019-09-03 16:30:00,8.648,1.0115,8.7069533277,2.668,-0.42850000000000005,2.7021910092,5.98,1.44,6.1509348883,7.608,-3.6485000000000003,8.4376072586,2.668,-0.42850000000000005,2.7021910092,4.94,-3.22,5.8967787817
2019-09-03 17:00:00,8.8735,0.907,8.9197338105,1.8235000000000001,-0.423,1.8719191355,7.05,1.33,7.1743571141,7.8035,-3.583,8.5867631416,1.8235000000000001,-0.423,1.8719191355,5.98,-3.16,6.7635789343
2019-09-03 17:30:00,8.7185,0.7795000000000001,8.7532772434,1.7285,-0.41050000000000003,1.7765760609,6.99,1.19,7.0905712041,7.6585,-3.6805,8.4969819642,1.7285,-0.41050000000000003,1.7765760609,5.93,-3.27,6.7718387459
2019-09-03 18:00:00,8.567,0.7625000000000001,8.6008659593,2.027,-0.42750000000000005,2.0715900294,6.54,1.19,6.6473829437,7.517,-3.6975,8.3771591396,2.027,-0.42750000000000005,2.0715900294,5.49,-3.27,6.3900704221
2019-09-03 18:30:00,8.4005,0.655,8.4259969885,2.1505,-0.435,2.194054523,6.25,1.09,6.3443360567,7.3305,-3.745,8.2317224959,2.1505,-0.435,2.194054523,5.18,-3.31,6.1472351509
2019-09-03 19:00:00,8.356,0.3165,8.3619918829,1.646,-0.4335,1.7021275657000001,6.71,0.75,6.7517849492,7.316,-4.0135,8.3445813706,1.646,-0.4335,1.7021275657000001,5.67,-3.58,6.7056170484
2019-09-03 19:30:00,8.574,0.4635,8.5865189833,2.064,-0.4465,2.1117429413,6.51,0.91,6.5732944556,7.534,-3.8765,8.472804037,2.064,-0.4465,2.1117429413,5.47,-3.43,6.4564541351999996
2019-09-03 20:00:00,8.574,0.868,8.6178245515,2.794,-0.322,2.8124935555,5.78,1.19,5.9012286856,7.554,-3.8120000000000003,8.4613391375,2.794,-0.322,2.8124935555,4.76,-3.49,5.9023469908
2019-09-03 20:30:00,8.6805,0.773,8.714849927,2.7905,-0.357,2.8132435462,5.89,1.13,5.9974161103,7.6505,-4.027,8.6456277534,2.7905,-0.357,2.8132435462,4.86,-3.67,6.0900328406
2019-09-03 21:00:00,8.7185,0.6985,8.7464361028,2.8785,-0.3115,2.895305597,5.84,1.01,5.9266938506999995,7.6585,-3.5515,8.4419058571,2.8785,-0.3115,2.895305597,4.78,-3.24,5.7745995532
2019-09-03 21:30:00,8.4495,0.67,8.476022077,2.7195,-0.38,2.7459206562,5.73,1.05,5.8254098568,7.3395,-3.62,8.1836825604,2.7195,-0.38,2.7459206562,4.62,-3.24,5.6428716094
2019-09-03 22:00:00,7.9565,0.35550000000000004,7.9644379902,2.1465,-0.3945,2.1824510304,5.8100000000000005,0.75,5.8582079171,6.8965,-3.8745000000000003,7.9103389624,2.1465,-0.3945,2.1824510304,4.75,-3.48,5.8883698933
2019-09-03 22:30:00,7.3895,0.7375,7.42621145,2.7995,-0.3025,2.815795891,4.59,1.04,4.7063467786,6.3095,-3.8825000000000003,7.4083464079,2.7995,-0.3025,2.815795891,3.51,-3.58,5.0136314184
2019-09-03 23:00:00,7.165,0.767,7.2059360253,3.055,-0.233,3.0638723864,4.11,1.0,4.2299054363,6.055,-4.153,7.3423725049,3.055,-0.233,3.0638723864,3.0,-3.92,4.9362333818
2019-09-03 23:30:00,7.193,1.152,7.2846656066,2.573,-0.40800000000000003,2.6051474047000003,4.62,1.56,4.8762690656,5.9030000000000005,-4.668,7.525664954,2.573,-0.40800000000000003,2.6051474047000003,3.33,-4.26,5.4070786937
2019-09-04 00:00:00,7.0955,1.2995,7.2135165142,2.4155,-0.3405,2.4393811715,4.68,1.6400000000000001,4.9590321636,5.8055,-4.6005,7.407322762,2.4155,-0.3405,2.4393811715,3.39,-4.26,5.4442354835
2019-09-04 00:30:00,6.8985,1.2775,7.0157899412999996,2.5685000000000002,-0.36250000000000004,2.5939542209,4.33,1.6400000000000001,4.630172783,5.6285,-4.7225,7.3472456404,2.5685000000000002,-0.36250000000000004,2.5939542209,3.06,-4.36,5.3266499791
2019-09-04 01:00:00,6.731,0.924,6.7941251828,2.241,-0.396,2.2757190073,4.49,1.32,4.6800106837,5.511,-4.676,7.2274543928,2.241,-0.396,2.2757190073,3.27,-4.28,5.3862138836
2019-09-04 01:30:00,6.607,0.3915,6.6185890679,2.117,-0.3685,2.1488325319,4.49,0.76,4.553866489,5.517,-3.9585,6.7902143744,2.117,-0.3685,2.1488325319,3.4,-3.59,4.9445019972
2019-09-04 02:00:00,6.324,0.4335,6.33884045,1.994,-0.3265,2.0205539463,4.33,0.76,4.3961915336,5.224,-4.0365,6.6017806878,1.994,-0.3265,2.0205539463,3.23,-3.71,4.9190446226999995
2019-09-04 02:30:00,6.1185,0.486,6.13777144,1.6885,-0.274,1.7105871068,4.43,0.76,4.4947191236,5.0185,-4.084,6.4702703382,1.6885,-0.274,1.7105871068,3.33,-3.81,5.060138338
2019-09-04 03:00:00,6.205,0.645,6.2384332969,1.645,-0.23500000000000001,1.6617009358,4.5600000000000005,0.88,4.6441360876,5.095,-3.925,6.4315355865,1.645,-0.23500000000000001,1.6617009358,3.45,-3.69,5.0515938079
2019-09-04 03:30:00,6.102,0.482,6.1210071067,0.842,-0.268,0.8836220912,5.26,0.75,5.313200542,5.032,-3.958,6.4020924704,0.842,-0.268,0.8836220912,4.19,-3.69,5.5832069637
2019-09-04 04:00:00,5.967,0.4995,5.9878701764,0.867,-0.2505,0.9024628801000001,5.1,0.75,5.1548520832,4.897,-3.9905,6.3170166416,0.867,-0.2505,0.9024628801000001,4.03,-3.74,5.4980451071
2019-09-04 04:30:00,6.0355,0.5690000000000001,6.0622620572,0.7455,-0.181,0.7671579042000001,5.29,0.75,5.3429018333,4.9355,-3.9210000000000003,6.3034436025,0.7455,-0.181,0.7671579042000001,4.19,-3.74,5.6163778363
2019-09-04 05:00:00,6.3375,0.525,6.3592083823,0.6975,-0.225,0.7328923864,5.64,0.75,5.6896484953,5.2575,-3.965,6.5850232536,0.6975,-0.225,0.7328923864,4.5600000000000005,-3.74,5.897558817
2019-09-04 05:30:00,6.621,0.5135000000000001,6.6408827162,0.981,-0.23650000000000002,1.0091051729,5.64,0.75,5.6896484953,5.541,-3.9165,6.7854000066,0.981,-0.23650000000000002,1.0091051729,4.5600000000000005,-3.68,5.8596928247
2019-09-04 06:00:00,6.967,0.42650000000000005,6.980042353,1.677,-0.3235,1.7079172257000002,5.29,0.75,5.3429018333,5.837,-3.7235,6.9235122048,1.677,-0.3235,1.7079172257000002,4.16,-3.4,5.3726715887
2019-09-04 06:30:00,7.4265,1.3275000000000001,7.5442135773,1.3965,-0.3025,1.4288871544,6.03,1.63,6.2464229764,6.1965,-4.1925,7.4815552193,1.3965,-0.3025,1.4288871544,4.8,-3.89,6.1783573869
2019-09-04 07:00:00,7.8004999999999995,1.2125,7.8941723125,1.9304999999999999,-0.3675,1.9651683134,5.87,1.58,6.0789226019000004,6.5405,-3.9875,7.6601760097,1.9304999999999999,-0.3675,1.9651683134,4.61,-3.62,5.8614418022
2019-09-04 07:30:00,8.6175,1.5965,8.7641382063,2.5575,-0.42350000000000004,2.5923268505,6.06,2.02,6.3878008735,7.4075,-4.0935,8.4633207726,2.5575,-0.42350000000000004,2.5923268505,4.85,-3.67,6.0820555736
2019-09-04 08:00:00,8.9445,2.0755,9.1821446569,2.8345000000000002,-0.4045,2.8632168098,6.11,2.48,6.5941261741,7.6845,-4.1145,8.7166880465,2.8345000000000002,-0.4045,2.8632168098,4.85,-3.71,6.1062754605
2019-09-04 08:30:00,8.92,2.138,9.1726465101,3.15,-0.392,3.1742974026,5.77,2.5300000000000002,6.3003015801,7.66,-4.102,8.689188915,3.15,-0.392,3.1742974026,4.51,-3.71,5.8398801358
2019-09-04 09:00:00,8.9875,2.074,9.2236994883,3.7275,-0.456,3.7552885708,5.26,2.5300000000000002,5.8368227659,7.6975,-3.896,8.6273009829,3.7275,-0.456,3.7552885708,3.9699999999999998,-3.44,5.253046735
2019-09-04 09:30:00,8.767,2.1355,9.0233391408,4.357,-0.3945,4.3748233393,4.41,2.5300000000000002,5.0841911844,7.467,-3.6945,8.3309914926,4.357,-0.3945,4.3748233393,3.11,-3.3,4.5345451812
2019-09-04 10:00:00,9.0135,2.063,9.2465751092,4.5335,-0.467,4.5574895776,4.48,2.5300000000000002,5.1450267249,7.7235,-3.807,8.6107898157,4.5335,-0.467,4.5574895776,3.19,-3.34,4.6186253366
2019-09-04 10:30:00,9.012,2.1715,9.2699275213,4.192,-0.5385,4.2264460543,4.82,2.71,5.5296021557,7.742,-4.0885,8.7552496395,4.192,-0.5385,4.2264460543,3.55,-3.55,5.0204581464
2019-09-04 11:00:00,9.2355,2.33,9.5248811147,4.8555,-0.6000000000000001,4.8924309142,4.38,2.93,5.269658433,7.9555,-3.93,8.8732677324,4.8555,-0.6000000000000001,4.8924309142,3.1,-3.33,4.5496043784
2019-09-04 11:30:00,9.0355,2.285,9.3199509253,5.2955,-0.645,5.3346363747,3.74,2.93,4.751052515,7.7655,-3.975,8.7237386051,5.2955,-0.645,5.3346363747,2.47,-3.33,4.1460583691
2019-09-04 12:00:00,9.15,2.286,9.4312404274,4.95,-0.644,4.9917167388,4.2,2.93,5.121025288,7.87,-3.974,8.8164378294,4.95,-0.644,4.9917167388,2.92,-3.33,4.428916346
2019-09-04 12:30:00,9.1915,1.508,9.3143832995,4.3415,-0.582,4.380336317,4.85,2.09,5.2811551767000005,8.0115,-3.012,8.5589880389,4.3415,-0.582,4.380336317,3.67,-2.43,4.4015679025
2019-09-04 13:00:00,9.27,1.3265,9.3644274918,4.32,-0.5435,4.3540546907,4.95,1.87,5.2914459272,8.14,-2.7735000000000003,8.5995291877,4.32,-0.5435,4.3540546907,3.8200000000000003,-2.23,4.4232680226
2019-09-04 13:30:00,9.0585,1.2,9.1376376734,3.6585,-0.46,3.6873055542,5.4,1.6600000000000001,5.6493893475,7.9585,-2.91,8.4738316156,3.6585,-0.46,3.6873055542,4.3,-2.45,4.9489897959
2019-09-04 14:00:00,8.979,1.2015,9.0590310326,3.529,-0.4585,3.5586603167,5.45,1.6600000000000001,5.6972010672,7.899,-2.8685,8.403719013,3.529,-0.4585,3.5586603167,4.37,-2.41,4.9904909578000005
2019-09-04 14:30:00,8.872,1.228,8.9565823839,3.5620000000000003,-0.432,3.5881008904,5.31,1.6600000000000001,5.563425204,7.7620000000000005,-2.802,8.2522632047,3.5620000000000003,-0.432,3.5881008904,4.2,-2.37,4.8225408241
2019-09-04 15:00:00,8.871,1.2865,8.9638007145,3.021,-0.3735,3.0440011909,5.85,1.6600000000000001,6.0809620949,7.781,-2.7435,8.2505001818,3.021,-0.3735,3.0440011909,4.76,-2.37,5.317377173
2019-09-04 15:30:00,8.833,1.171,8.9102822626,3.963,-0.489,3.9930552213,4.87,1.6600000000000001,5.1451433411,7.733,-3.099,8.3308516972,3.963,-0.489,3.9930552213,3.77,-2.61,4.5853026072
2019-09-04 16:00:00,8.686,1.1445,8.7610773453,3.976,-0.5155000000000001,4.0092787693,4.71,1.6600000000000001,4.9939663595,7.626,-3.3655,8.3356143295,3.976,-0.5155000000000001,4.0092787693,3.65,-2.85,4.6308746474
2019-09-04 16:30:00,8.6605,1.21,8.7446189311,3.2805,-0.45,3.3112203566,5.38,1.6600000000000001,5.6302753040999995,7.6205,-3.3,8.3043374359,3.2805,-0.45,3.3112203566,4.34,-2.85,5.1921190279000005
2019-09-04 17:00:00,8.3675,1.1395,8.4447330627,2.4275,-0.3905,2.4587082991,5.94,1.53,6.1338813161,7.3275,-3.4105,8.0823119527,2.4275,-0.3905,2.4587082991,4.9,-3.02,5.7559013195
2019-09-04 17:30:00,8.538499999999999,0.779,8.5739619343,2.8285,-0.441,2.8626723966,5.71,1.22,5.8388783169,7.4585,-3.701,8.3262610606,2.8285,-0.441,2.8626723966,4.63,-3.26,5.662552428
2019-09-04 18:00:00,8.603,0.757,8.6362409647,2.693,-0.463,2.7325112992,5.91,1.22,6.0346085209,7.523,-3.6029999999999998,8.3412911471,2.693,-0.463,2.7325112992,4.83,-3.14,5.7609461029
2019-09-04 18:30:00,8.526,0.644,8.5502872466,1.9260000000000002,-0.406,1.9683272085999999,6.6,1.05,6.683000823,7.486,-3.666,8.3354515175,1.9260000000000002,-0.406,1.9683272085999999,5.5600000000000005,-3.26,6.4452463103
2019-09-04 19:00:00,8.592,0.6365000000000001,8.6155438743,2.042,-0.41350000000000003,2.0834457636,6.55,1.05,6.6336264592,7.562,-3.6734999999999998,8.4070474157,2.042,-0.41350000000000003,2.0834457636,5.52,-3.26,6.4107721844
2019-09-04 19:30:00,8.6195,0.494,8.6336444362,1.8995000000000002,-0.406,1.9424047596,6.72,0.9,6.78,7.5695,-3.666,8.410522353,1.8995000000000002,-0.406,1.9424047596,5.67,-3.26,6.540374607
2019-09-04 20:00:00,8.5145,0.47600000000000003,8.5277949231,2.3045,-0.424,2.3431807975,6.21,0.9,6.2748784849,7.4745,-3.684,8.3330670374,2.3045,-0.424,2.3431807975,5.17,-3.26,6.1119964005
2019-09-04 20:30:00,8.637,0.4335,8.6478720648,1.737,-0.3165,1.7655994025,6.9,0.75,6.9406411808,7.607,-3.5765000000000002,8.4058194871,1.737,-0.3165,1.7655994025,5.87,-3.26,6.7144992367
2019-09-04 21:00:00,8.37,0.463,8.3827960133,1.47,-0.28700000000000003,1.4977546528,6.9,0.75,6.9406411808,7.34,-3.627,8.1872296291,1.47,-0.28700000000000003,1.4977546528,5.87,-3.34,6.7537026882
2019-09-04 21:30:00,8.029,0.433,8.0406672609,1.749,-0.317,1.777495429,6.28,0.75,6.3246264712,7.009,-3.767,7.9571584124,1.749,-0.317,1.777495429,5.26,-3.45,6.2904769295000005
2019-09-04 22:00:00,7.9125,0.8195,7.9548247309,2.3125,-0.3205,2.334604142,5.6,1.1400000000000001,5.7148578285,6.7925,-4.4505,8.1206530833,2.3125,-0.3205,2.334604142,4.48,-4.13,6.0932175407999996
2019-09-04 22:30:00,7.4135,0.48150000000000004,7.4291200354,2.4335,-0.2685,2.4482676529000003,4.98,0.75,5.0361592509,6.3535,-3.9785,7.4963607504,2.4335,-0.2685,2.4482676529000003,3.92,-3.71,5.3972678273
2019-09-04 23:00:00,6.7155000000000005,0.7535000000000001,6.7576403056,2.7555,-0.1165,2.7579616567,3.96,0.87,4.0544420085,5.6455,-3.8265000000000002,6.8201006224,2.7555,-0.1165,2.7579616567,2.89,-3.71,4.7027864081
2019-09-04 23:30:00,6.5875,0.8105,6.6371730805,2.4475,-0.1695,2.4533622847,4.14,0.98,4.2544094772,5.5275,-3.9495,6.7935120888,2.4475,-0.1695,2.4533622847,3.08,-3.7800000000000002,4.8759409348
2019-09-05 00:00:00,6.802,0.4965,6.8200964986,2.452,-0.2535,2.4650692181,4.35,0.75,4.4141816909,5.712,-3.9635,6.9524295214,2.452,-0.2535,2.4650692181,3.26,-3.71,4.9387953997
2019-09-05 00:30:00,6.5365,0.466,6.5530899773,0.9965,-0.28400000000000003,1.0361796418,5.54,0.75,5.5905366469,5.4765,-3.9939999999999998,6.778206861,0.9965,-0.28400000000000003,1.0361796418,4.48,-3.71,5.816743075
2019-09-05 01:00:00,6.3855,0.48950000000000005,6.4042345757,0.7155,-0.2605,0.7614463212,5.67,0.75,5.7193880792,5.3455,-3.9705,6.6587716960000005,0.7155,-0.2605,0.7614463212,4.63,-3.71,5.9330430641
2019-09-05 01:30:00,5.8335,0.467,5.8521629548,0.5435,-0.28300000000000003,0.6127652487,5.29,0.75,5.3429018333,4.7935,-4.053,6.2772964921,0.5435,-0.28300000000000003,0.6127652487,4.25,-3.77,5.6811442509
2019-09-05 02:00:00,6.157,0.47800000000000004,6.1755269411,0.747,-0.272,0.794979874,5.41,0.75,5.4617396496,5.107,-3.982,6.4759380016,0.747,-0.272,0.794979874,4.36,-3.71,5.7248318753
2019-09-05 02:30:00,5.665,0.2535,5.6706690302,0.8150000000000001,-0.2565,0.8544104693000001,4.85,0.51,4.8767407149,4.645,-4.2065,6.2666312521,0.8150000000000001,-0.2565,0.8544104693000001,3.83,-3.95,5.5019451106
2019-09-05 03:00:00,5.5985,0.2525,5.6041911548000005,0.7485,-0.2575,0.7915544833,4.85,0.51,4.8767407149,4.5785,-4.3875,6.3413577805,0.7485,-0.2575,0.7915544833,3.83,-4.13,5.6325660227
2019-09-05 03:30:00,5.6425,0.492,5.6639094493,0.6225,-0.258,0.6738473492,5.02,0.75,5.0757166982,4.6225000000000005,-4.078,6.1642185433,0.6225,-0.258,0.6738473492,4.0,-3.8200000000000003,5.5310396853
2019-09-05 04:00:00,5.78,0.505,5.8020190451,1.49,-0.245,1.5100082781,4.29,0.75,4.3550660156,4.74,-3.965,6.1797107537,1.49,-0.245,1.5100082781,3.25,-3.7199999999999998,4.9397267131
2019-09-05 04:30:00,5.833,0.6125,5.8650699271,2.033,-0.1375,2.0376445348,3.8,0.75,3.8733060814,4.773,-3.8575,6.1369239241,2.033,-0.1375,2.0376445348,2.74,-3.7199999999999998,4.6201731569
2019-09-05 05:00:00,6.098,0.551,6.1228428855,2.188,-0.199,2.1970309511,3.91,0.75,3.9812812008,5.028,-3.6390000000000002,6.2066983977,2.188,-0.199,2.1970309511,2.84,-3.44,4.4608519366
2019-09-05 05:30:00,6.3165,0.468,6.3338137208,1.5365,-0.28200000000000003,1.5621639639,4.78,0.75,4.8384811666,5.2665,-3.872,6.5366968914,1.5365,-0.28200000000000003,1.5621639639,3.73,-3.59,5.1769682247
2019-09-05 06:00:00,6.2765,0.0815,6.2770291142,1.0165,-0.28850000000000003,1.0566477653,5.26,0.37,5.2729972501,5.1965,-3.9185,6.5083219419,1.0165,-0.28850000000000003,1.0566477653,4.18,-3.63,5.5361809942
2019-09-05 06:30:00,6.713,0.356,6.7224329673,0.743,-0.28400000000000003,0.7954275580000001,5.97,0.64,6.0042068585,5.643,-3.564,6.6742449011,0.743,-0.28400000000000003,0.7954275580000001,4.9,-3.2800000000000002,5.8964735224
2019-09-05 07:00:00,7.32,0.8170000000000001,7.3654523962,1.1,-0.373,1.1615201247,6.22,1.19,6.332811382,6.22,-3.793,7.2852761787,1.1,-0.373,1.1615201247,5.12,-3.42,6.1571746767
2019-09-05 07:30:00,7.837,1.043,7.90610005,1.467,-0.367,1.5122096416000002,6.37,1.4100000000000001,6.524185773,6.697,-3.457,7.5366211262,1.467,-0.367,1.5122096416000002,5.23,-3.09,6.0746193296
2019-09-05 08:00:00,8.1445,1.6915,8.3182962498,1.6644999999999999,-0.35850000000000004,1.702669228,6.48,2.05,6.7965358823,6.9345,-4.0085,8.0097042704,1.6644999999999999,-0.35850000000000004,1.702669228,5.27,-3.65,6.4105693975
2019-09-05 08:30:00,8.2835,1.4020000000000001,8.4013080083,1.7035,-0.318,1.7329270758000002,6.58,1.72,6.8010881482,7.2435,-2.9779999999999998,7.8317798903,1.7035,-0.318,1.7329270758000002,5.54,-2.66,6.1455024205
2019-09-05 09:00:00,8.355,1.2915,8.454229548,2.045,-0.34850000000000003,2.0744824053,6.31,1.6400000000000001,6.5196395606,7.385,-3.1085,8.0125524803,2.045,-0.34850000000000003,2.0744824053,5.34,-2.76,6.0110897515
2019-09-05 09:30:00,8.558,1.2845,8.6538606558,2.248,-0.35550000000000004,2.2759359064,6.31,1.6400000000000001,6.5196395606,7.5280000000000005,-2.7755,8.0233524321,2.248,-0.35550000000000004,2.2759359064,5.28,-2.42,5.8081666643
2019-09-05 10:00:00,8.3935,1.24,8.4846003,2.4635,-0.4,2.4957628593,5.93,1.6400000000000001,6.152601076,7.3635,-2.8200000000000003,7.8850194832,2.4635,-0.4,2.4957628593,4.9,-2.42,5.465016011
2019-09-05 10:30:00,8.6165,1.1355,8.6909972098,4.1965,-0.5045000000000001,4.2267165152,4.42,1.6400000000000001,4.7144458847,7.5165,-2.8745000000000003,8.0473922795,4.1965,-0.5045000000000001,4.2267165152,3.32,-2.37,4.0791298092
2019-09-05 11:00:00,8.668,1.1145,8.7393554825,4.548,-0.5255000000000001,4.5782588666,4.12,1.6400000000000001,4.4344108966,7.578,-2.8955,8.1123365469,4.548,-0.5255000000000001,4.5782588666,3.03,-2.37,3.8467908703
2019-09-05 11:30:00,8.541,1.1055,8.6122477467,3.091,-0.4545,3.1242361066,5.45,1.56,5.6688711398,7.501,-2.8645,8.0293437621,3.091,-0.4545,3.1242361066,4.41,-2.41,5.0255546958
2019-09-05 12:00:00,8.7695,1.1875,8.8495359483,2.7095000000000002,-0.4025,2.7392328306,6.06,1.5899999999999999,6.2651177164,7.7295,-2.8125,8.2252858005,2.7095000000000002,-0.4025,2.7392328306,5.02,-2.41,5.568527633
2019-09-05 12:30:00,8.662,1.1205,8.7341722132,2.822,-0.34950000000000003,2.8435601365,5.84,1.47,6.0221673839,7.622,-2.7995,8.1198574033,2.822,-0.34950000000000003,2.8435601365,4.8,-2.45,5.3891093884
2019-09-05 13:00:00,8.707,0.9015000000000001,8.7535450676,2.607,-0.35850000000000004,2.6315340108000003,6.1,1.26,6.2287719496,7.687,-3.0785,8.2805272326,2.607,-0.35850000000000004,2.6315340108000003,5.08,-2.7199999999999998,5.7623606274
2019-09-05 13:30:00,8.389,0.8135,8.4283511584,3.829,-0.48650000000000004,3.8597827983,4.5600000000000005,1.3,4.7416874633,7.309,-3.2065,7.9814236355,3.829,-0.48650000000000004,3.8597827983,3.48,-2.7199999999999998,4.4168767246
2019-09-05 14:00:00,8.059,0.7355,8.0924928947,4.229,-0.5645,4.2665092582,3.83,1.3,4.0446137022,6.959,-3.3545,7.7253059001,4.229,-0.5645,4.2665092582,2.73,-2.79,3.9034600036000002
2019-09-05 14:30:00,8.1585,1.0625,8.2273950008,3.4885,-0.5375,3.5296654941,4.67,1.6,4.9364866049,7.0885,-3.1475,7.755874451,3.4885,-0.5375,3.5296654941,3.6,-2.61,4.4465829577000004
2019-09-05 15:00:00,8.194,1.112,8.2691099884,3.304,-0.538,3.3475154966,4.89,1.65,5.1608720193,7.184,-3.328,7.9174137191,3.304,-0.538,3.3475154966,3.88,-2.79,4.7789643229
2019-09-05 15:30:00,8.267,1.176,8.3502254461,4.017,-0.524,4.0510325844,4.25,1.7000000000000002,4.5773900861,7.217,-3.394,7.9752319715,4.017,-0.524,4.0510325844,3.2,-2.87,4.2984764743
2019-09-05 16:00:00,8.1785,1.153,8.2593747493,3.6985,-0.487,3.7304250763,4.48,1.6400000000000001,4.7707441768,7.1085,-3.307,7.8400906404,3.6985,-0.487,3.7304250763,3.41,-2.8200000000000003,4.4249858757
2019-09-05 16:30:00,8.19,1.1275,8.2672459894,3.68,-0.4425,3.7065086335,4.51,1.57,4.7754580932,7.12,-3.2625,7.8318775686,3.68,-0.4425,3.7065086335,3.44,-2.8200000000000003,4.4481456811
2019-09-05 17:00:00,7.954,0.8005,7.9941801487,3.054,-0.3995,3.0800188717,4.9,1.2,5.0447993023,6.904,-3.3495,7.6736149402,3.054,-0.3995,3.0800188717,3.85,-2.95,4.8502577251000005
2019-09-05 17:30:00,7.839,0.8375,7.8836113076,2.259,-0.36250000000000004,2.2879001836,5.58,1.2,5.7075739154,6.799,-3.5324999999999998,7.6619160299,2.259,-0.36250000000000004,2.2879001836,4.54,-3.17,5.5371924294
2019-09-05 18:00:00,7.9435,0.8295,7.9866928387,2.6235,-0.3705,2.6495325059,5.32,1.2,5.453659322,6.8635,-3.6005000000000003,7.7505633666,2.6235,-0.3705,2.6495325059,4.24,-3.23,5.3301500917
2019-09-05 18:30:00,7.692,0.8195,7.7355312843,1.4020000000000001,-0.3405,1.4427557832,6.29,1.16,6.3960691053,6.642,-3.6005000000000003,7.5551151050000005,1.4020000000000001,-0.3405,1.4427557832,5.24,-3.26,6.1713207663
2019-09-05 19:00:00,7.5905000000000005,0.988,7.6545303089,0.7105,-0.292,0.7681629059,6.88,1.28,6.9980568732,6.4705,-3.952,7.5819307732,0.7105,-0.292,0.7681629059,5.76,-3.66,6.8244560223
2019-09-05 19:30:00,7.6415,1.7625000000000002,7.842125254,0.5415,-0.2775,0.6084640499,7.1,2.04,7.3872593023,6.4215,-4.4375,7.8055793186999995,0.5415,-0.2775,0.6084640499,5.88,-4.16,7.2027772421
2019-09-05 20:00:00,7.6315,1.611,7.7996867405,0.4415,-0.229,0.49735626060000004,7.19,1.8399999999999999,7.4217046559,6.3915,-4.389,7.7533601264000005,0.4415,-0.229,0.49735626060000004,5.95,-4.16,7.2600344352
2019-09-05 20:30:00,7.7145,1.456,7.8506971824,0.20450000000000002,-0.20400000000000001,0.2888533365,7.51,1.6600000000000001,7.6912742767,6.4845,-4.534,7.9123887828,0.20450000000000002,-0.20400000000000001,0.2888533365,6.28,-4.33,7.6280600417
2019-09-05 21:00:00,7.4565,0.8825000000000001,7.5085417026,0.10650000000000001,-0.2175,0.2421745238,7.35,1.1,7.4318571030000005,6.3865,-4.2575,7.6755252915,0.10650000000000001,-0.2175,0.2421745238,6.28,-4.04,7.467261881
2019-09-05 21:30:00,7.4955,1.3845,7.6222936509,0.2255,-0.1855,0.2919940068,7.27,1.57,7.4375936969,6.3155,-4.2255,7.5987097918,0.2255,-0.1855,0.2919940068,6.09,-4.04,7.3081940314
2019-09-05 22:00:00,7.1605,1.1065,7.2454884238,0.1605,-0.1835,0.2437878176,7.0,1.29,7.117871873,6.0105,-4.2635,7.3690937367,0.1605,-0.1835,0.2437878176,5.85,-4.08,7.1322436862
2019-09-05 22:30:00,6.657,0.5665,6.6810606381,0.257,-0.1835,0.315786716,6.4,0.75,6.4437954654,5.647,-3.8935,6.8591509132,0.257,-0.1835,0.315786716,5.39,-3.71,6.5434088975
