Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-09-05 23:00:00,6.34,0.5630000000000001,6.364948468,0.21,-0.187,0.2811921052,6.13,0.75,6.1757104854,5.33,-3.8970000000000002,6.6026895278,0.21,-0.187,0.2811921052,5.12,-3.71,6.3228553676
2019-09-05 23:30:00,6.1485,0.5685,6.1747262692,0.1985,-0.18150000000000002,0.2689693291,5.95,0.75,5.9970826241,5.0785,-3.8915,6.3980414581,0.1985,-0.18150000000000002,0.2689693291,4.88,-3.71,6.1301305043
2019-09-06 00:00:00,6.212,0.5615,6.2373252481,0.352,-0.1885,0.3992946907,5.86,0.75,5.9077999289,5.182,-3.8985000000000003,6.484707106,0.352,-0.1885,0.3992946907,4.83,-3.71,6.0904022856
2019-09-06 00:30:00,5.9685,0.789,6.0204246736,0.5285000000000001,-0.221,0.57284662,5.44,1.01,5.5329648472,4.8585,-4.051,6.3257903261,0.5285000000000001,-0.221,0.57284662,4.33,-3.83,5.7808130916
2019-09-06 01:00:00,5.9155,0.433,5.9313260954,0.47550000000000003,-0.227,0.526905352,5.44,0.66,5.4798905099,4.9155,-3.9370000000000003,6.2977860594,0.47550000000000003,-0.227,0.526905352,4.44,-3.71,5.7859917041
2019-09-06 01:30:00,5.7785,0.364,5.7899532166,0.48850000000000005,-0.266,0.5562267973,5.29,0.63,5.3273820963,4.7985,-3.886,6.1746739388,0.48850000000000005,-0.266,0.5562267973,4.31,-3.62,5.6285433284
2019-09-06 02:00:00,5.652,0.075,5.6524975896,0.532,-0.275,0.5988731084000001,5.12,0.35000000000000003,5.1319489475,4.532,-3.985,6.0348362861,0.532,-0.275,0.5988731084000001,4.0,-3.71,5.4556484491
2019-09-06 02:30:00,5.5295,0.377,5.5423369845,0.6195,-0.293,0.6852950095,4.91,0.67,4.9555019927,4.5295,-4.003,6.0448638736,0.6195,-0.293,0.6852950095,3.91,-3.71,5.3900092764
2019-09-06 03:00:00,5.6129999999999995,0.5005000000000001,5.6352701133,1.023,-0.2795,1.0604948138,4.59,0.78,4.6558028309,4.593,-4.0395,6.1166338169,1.023,-0.2795,1.0604948138,3.5700000000000003,-3.76,5.1848336521
2019-09-06 03:30:00,5.6575,0.426,5.6735158632000005,0.8575,-0.324,0.9166691061000001,4.8,0.75,4.8582404222,4.5875,-3.7439999999999998,5.9213758747,0.8575,-0.324,0.9166691061000001,3.73,-3.42,5.0605632098
2019-09-06 04:00:00,5.7115,0.376,5.7238630530000005,0.5415,-0.374,0.6581020058,5.17,0.75,5.2241171503,4.6015,-3.754,5.9385451290999995,0.5415,-0.374,0.6581020058,4.06,-3.38,5.2828022867
2019-09-06 04:30:00,5.7295,0.343,5.7397577693,0.9195000000000001,-0.40700000000000003,1.005549228,4.8100000000000005,0.75,4.8681207873000005,4.6795,-3.787,6.0198911327,0.9195000000000001,-0.40700000000000003,1.005549228,3.76,-3.38,5.055887657
2019-09-06 05:00:00,5.812,0.3665,5.8235441314,0.8220000000000001,-0.3835,0.9070591216,4.99,0.75,5.0460479586,4.732,-3.8735,6.1152126905,0.8220000000000001,-0.3835,0.9070591216,3.91,-3.49,5.2410113528
2019-09-06 05:30:00,6.029,0.3635,6.0399481165,1.039,-0.3865,1.1085590873,4.99,0.75,5.0460479586,4.949,-3.9065000000000003,6.3050252379,1.039,-0.3865,1.1085590873,3.91,-3.52,5.2610360196
2019-09-06 06:00:00,6.3485,1.154,6.4525319255,1.1185,-0.446,1.204142122,5.23,1.6,5.4692686897,5.1385,-4.5760000000000005,6.8806946052,1.1185,-0.446,1.204142122,4.02,-4.13,5.7634451503
2019-09-06 06:30:00,7.32,1.197,7.4172238068,1.9,-0.503,1.9654538916000002,5.42,1.7000000000000002,5.6803521018000005,6.09,-4.633,7.6519794171,1.9,-0.503,1.9654538916000002,4.19,-4.13,5.8832813973
2019-09-06 07:00:00,7.635,1.1645,7.7232949736,1.9849999999999999,-0.48550000000000004,2.0435105211,5.65,1.65,5.8860003398,6.365,-4.2355,7.6454355828,1.9849999999999999,-0.48550000000000004,2.0435105211,4.38,-3.75,5.766012487
2019-09-06 07:30:00,8.2595,0.711,8.2900459136,2.3795,-0.539,2.4397830334,5.88,1.25,6.0113975081,7.2095,-3.449,7.9920267298,2.3795,-0.539,2.4397830334,4.83,-2.91,5.6388828681
2019-09-06 08:00:00,8.5595,1.101,8.6300197711,3.3895,-0.47900000000000004,3.4231785303,5.17,1.58,5.4060429151000005,7.4595,-3.649,8.3041761331,3.3895,-0.47900000000000004,3.4231785303,4.07,-3.17,5.1588564624
2019-09-06 08:30:00,8.703,0.8725,8.7466259352,3.443,-0.47750000000000004,3.4759538619,5.26,1.35,5.4304788003,7.713,-3.4375,8.4443339139,3.443,-0.47750000000000004,3.4759538619,4.27,-2.96,5.195623158
2019-09-06 09:00:00,8.6375,0.841,8.6783458821,3.0675,-0.509,3.1094432379,5.57,1.35,5.7312651308,7.6475,-3.379,8.3607354491,3.0675,-0.509,3.1094432379,4.58,-2.87,5.4049329321
2019-09-06 09:30:00,8.9245,1.026,8.9832831554,2.6745,-0.534,2.7272891761,6.25,1.56,6.4417466575,7.9345,-3.354,8.614267598,2.6745,-0.534,2.7272891761,5.26,-2.8200000000000003,5.9682493246
2019-09-06 10:00:00,8.869,0.892,8.9137436019,2.539,-0.548,2.5974651104,6.33,1.44,6.4917255025,7.879,-3.408,8.5844688246,2.539,-0.548,2.5974651104,5.34,-2.86,6.0576563125
2019-09-06 10:30:00,9.016,0.905,9.0613068042,2.206,-0.585,2.28224911,6.8100000000000005,1.49,6.9710974746000005,8.056,-3.445,8.7616871092,2.206,-0.585,2.28224911,5.85,-2.86,6.5116894889
2019-09-06 11:00:00,8.9635,1.0045,9.0196093319,2.0335,-0.5555,2.1080091319,6.93,1.56,7.1034146718,7.9835,-3.3755,8.6677720609,2.0335,-0.5555,2.1080091319,5.95,-2.8200000000000003,6.5844437882
2019-09-06 11:30:00,8.8335,0.624,8.8555123087,1.9035000000000002,-0.596,1.9946248394000001,6.93,1.22,7.0365687661,7.8535,-3.5060000000000002,8.6005522061,1.9035000000000002,-0.596,1.9946248394000001,5.95,-2.91,6.6234885068
2019-09-06 12:00:00,8.902,0.994,8.9573232609,2.632,-0.596,2.6986366929,6.27,1.5899999999999999,6.4684619501,7.912,-3.416,8.6179347874,2.632,-0.596,2.6986366929,5.28,-2.8200000000000003,5.9858833935
2019-09-06 12:30:00,8.9415,0.9635,8.9932616163,2.7215,-0.6265000000000001,2.7926805224,6.22,1.5899999999999999,6.4200077882,7.9415,-3.4465,8.6571233386,2.7215,-0.6265000000000001,2.7926805224,5.22,-2.8200000000000003,5.9330262093
2019-09-06 13:00:00,8.725,0.921,8.7734751382,3.535,-0.719,3.6073793812,5.19,1.6400000000000001,5.442949568,7.705,-3.539,8.478888252600001,3.535,-0.719,3.6073793812,4.17,-2.8200000000000003,5.0340143027
2019-09-06 13:30:00,8.693,0.6945,8.7206983235,2.393,-0.6055,2.4684163445,6.3,1.3,6.4327288144,7.723,-3.7355,8.5789678429,2.393,-0.6055,2.4684163445,5.33,-3.13,6.1810840473
2019-09-06 14:00:00,8.6325,0.606,8.6537444063,2.7325,-0.644,2.8073639326,5.9,1.25,6.0309617807,7.6325,-3.914,8.5775551441,2.7325,-0.644,2.8073639326,4.9,-3.27,5.8909167368
2019-09-06 14:30:00,8.2425,0.47350000000000003,8.2560891771,4.6725,-0.7165,4.7271162985,3.5700000000000003,1.19,3.7631104156,7.1225,-3.7965,8.0711472852,4.6725,-0.7165,4.7271162985,2.45,-3.08,3.9355939831
2019-09-06 15:00:00,8.015,0.5640000000000001,8.0348192886,3.455,-0.626,3.5112534799,4.5600000000000005,1.19,4.7127168385000004,6.985,-3.896,7.9980648284,3.455,-0.626,3.5112534799,3.5300000000000002,-3.27,4.8118395651
2019-09-06 15:30:00,7.7565,0.47650000000000003,7.7711224736,3.1665,-0.5935,3.2216400327,4.59,1.07,4.713066942,6.6965,-3.8635,7.7310894769,3.1665,-0.5935,3.2216400327,3.5300000000000002,-3.27,4.8118395651
2019-09-06 16:00:00,7.9585,0.5095000000000001,7.974792317,4.4885,-0.6805,4.5397921208,3.47,1.19,3.6683783883,6.8585,-3.8505000000000003,7.8654543734,4.4885,-0.6805,4.5397921208,2.37,-3.17,3.9580045477
2019-09-06 16:30:00,7.9,0.4685,7.9138797217,4.3,-0.7215,4.3601103484,3.6,1.19,3.791582783,6.8,-3.9615,7.8697828591,4.3,-0.7215,4.3601103484,2.5,-3.24,4.0923831688
2019-09-06 17:00:00,7.642,0.375,7.6511952661,3.162,-0.535,3.2069407541,4.48,0.91,4.5714877228,6.572,-3.775,7.5790374718999995,3.162,-0.535,3.2069407541,3.41,-3.24,4.7037963391
2019-09-06 17:30:00,7.542,0.2265,7.5454003373,2.342,-0.5235000000000001,2.3997950433,5.2,0.75,5.2538081427,6.502,-3.7635,7.5126517456,2.342,-0.5235000000000001,2.3997950433,4.16,-3.24,5.2728739792
2019-09-06 18:00:00,7.4255,0.297,7.4314372264,2.2655,-0.453,2.3103461321,5.16,0.75,5.2142209389,6.3755,-3.763,7.4031864255,2.2655,-0.453,2.3103461321,4.11,-3.31,5.2771393766
2019-09-06 18:30:00,7.0785,0.2315,7.0822845537,1.2185,-0.3685,1.2730021602,5.86,0.6000000000000001,5.8906366379,6.0585,-4.0785,7.303395409,1.2185,-0.3685,1.2730021602,4.84,-3.71,6.0983358386
2019-09-06 19:00:00,6.8705,0.364,6.8801356273,0.6605000000000001,-0.356,0.7503307604,6.21,0.72,6.2515997953,5.8805,-4.066,7.149310194,0.6605000000000001,-0.356,0.7503307604,5.22,-3.71,6.4041002491
2019-09-06 19:30:00,6.543,0.368,6.5533405985,0.333,-0.352,0.4845544345,6.21,0.72,6.2515997953,5.553,-4.102,6.903782514,0.333,-0.352,0.4845544345,5.22,-3.75,6.4273555993
2019-09-06 20:00:00,6.4825,0.39,6.4942209887,0.2725,-0.33,0.4279675805,6.21,0.72,6.2515997953,5.4925,-4.08,6.8420725113,0.2725,-0.33,0.4279675805,5.22,-3.75,6.4273555993
2019-09-06 20:30:00,6.6635,0.465,6.6797048775,0.12350000000000001,-0.255,0.28333240200000004,6.54,0.72,6.5795136598,5.6735,-3.965,6.9216925134,0.12350000000000001,-0.255,0.28333240200000004,5.55,-3.71,6.6758220468000005
2019-09-06 21:00:00,6.531,0.42850000000000005,6.545041883,0.041,-0.1515,0.1569498327,6.49,0.58,6.5158652534,5.541,-4.1415,6.9177093933,0.041,-0.1515,0.1569498327,5.5,-3.99,6.7948583503
2019-09-06 21:30:00,6.0645,0.1865,6.0673670154,0.10450000000000001,-0.2635,0.2834651654,5.96,0.45,5.9769641123,5.0345,-4.4435,6.7149744973,0.10450000000000001,-0.2635,0.2834651654,4.93,-4.18,6.4635361839
2019-09-06 22:00:00,5.5485,-0.1265,5.5499418465,0.3685,-0.28650000000000003,0.46677028610000004,5.18,0.16,5.1824704534,4.5385,-4.4665,6.367700095,0.3685,-0.28650000000000003,0.46677028610000004,4.17,-4.18,5.9043458571
2019-09-06 22:30:00,5.3305,-0.253,5.3365006559,0.2705,-0.253,0.3703771726,5.06,0.0,5.06,4.2905,-4.433,6.1692689397,0.2705,-0.253,0.3703771726,4.02,-4.18,5.7993792771
2019-09-06 23:00:00,5.271,-0.11950000000000001,5.2723544314,0.121,-0.2295,0.2594441173,5.15,0.11,5.1511746233,4.141,-4.4995,6.1150127759,0.121,-0.2295,0.2594441173,4.02,-4.27,5.8645801214
2019-09-06 23:30:00,4.816,-0.343,4.8281989396,0.096,-0.203,0.2245551157,4.72,-0.14,4.7220758147,3.686,-4.3629999999999995,5.7115991631,0.096,-0.203,0.2245551157,3.59,-4.16,5.4948794345
2019-09-07 00:00:00,4.548,-0.35450000000000004,4.5617950688,0.218,-0.21450000000000002,0.30583369660000004,4.33,-0.14,4.3322626882,3.458,-4.3745,5.5762007003,0.218,-0.21450000000000002,0.30583369660000004,3.24,-4.16,5.2728739792
2019-09-07 00:30:00,4.5405,-0.37,4.5555504881,0.3105,-0.23,0.3864068452,4.23,-0.14,4.2323161508,3.3205,-4.39,5.5043455787,0.3105,-0.23,0.3864068452,3.01,-4.16,5.1347541324
2019-09-07 01:00:00,4.54,-0.34500000000000003,4.5530896104,0.23,-0.20500000000000002,0.3080990101,4.31,-0.14,4.3122731824,3.31,-4.365,5.4780767611,0.23,-0.20500000000000002,0.3080990101,3.08,-4.16,5.1760989171
2019-09-07 01:30:00,4.366,-0.3645,4.3811889083,0.426,-0.2245,0.481535305,3.94,-0.14,3.942486525,3.356,-4.3845,5.5214650456,0.426,-0.2245,0.481535305,2.93,-4.16,5.0882708261
2019-09-07 02:00:00,4.299,-0.373,4.315151214,0.429,-0.233,0.4881905366,3.87,-0.14,3.8725314718,3.309,-4.393,5.499811815,0.429,-0.233,0.4881905366,2.88,-4.16,5.0596442563
2019-09-07 02:30:00,4.18,-0.35850000000000004,4.1953453076,0.31,-0.2185,0.3792654084,3.87,-0.14,3.8725314718,3.25,-4.3785,5.4528673421,0.31,-0.2185,0.3792654084,2.94,-4.16,5.0940357282
2019-09-07 03:00:00,4.0845,-0.34600000000000003,4.0991287184,0.21450000000000002,-0.20600000000000002,0.2973991426,3.87,-0.14,3.8725314718,3.1545,-4.366,5.3863555629,0.21450000000000002,-0.20600000000000002,0.2973991426,2.94,-4.16,5.0940357282
2019-09-07 03:30:00,4.1095,-0.34600000000000003,4.1240400398,0.23950000000000002,-0.20600000000000002,0.31590544470000004,3.87,-0.14,3.8725314718,3.0995,-4.366,5.3543306071,0.23950000000000002,-0.20600000000000002,0.31590544470000004,2.86,-4.16,5.0482868381
2019-09-07 04:00:00,4.1,-0.3415,4.1141976435,0.23,-0.2015,0.3057813761,3.87,-0.14,3.8725314718,3.16,-4.3615,5.3859337398000005,0.23,-0.2015,0.3057813761,2.93,-4.16,5.0882708261
2019-09-07 04:30:00,4.071,-0.34850000000000003,4.0858895298,0.201,-0.20850000000000002,0.2896087879,3.87,-0.14,3.8725314718,3.1310000000000002,-4.3685,5.374658431,0.201,-0.20850000000000002,0.2896087879,2.93,-4.16,5.0882708261
2019-09-07 05:00:00,4.058,-0.364,4.0742925766,0.188,-0.224,0.2924380276,3.87,-0.14,3.8725314718,3.158,-4.384,5.403001018,0.188,-0.224,0.2924380276,2.9699999999999998,-4.16,5.1114088078
2019-09-07 05:30:00,4.195,-0.40800000000000003,4.2147940638,0.325,-0.268,0.42124695840000004,3.87,-0.14,3.8725314718,3.295,-4.428,5.5194391925,0.325,-0.268,0.42124695840000004,2.9699999999999998,-4.16,5.1114088078
2019-09-07 06:00:00,4.3745,-0.42850000000000005,4.395436554,0.5045000000000001,-0.28850000000000003,0.5811647787,3.87,-0.14,3.8725314718,3.4245,-4.4485,5.6139426876,0.5045000000000001,-0.28850000000000003,0.5811647787,2.92,-4.16,5.0825190605
2019-09-07 06:30:00,4.5385,-0.4015,4.5562248079,0.7785000000000001,-0.2615,0.8212457001,3.76,-0.14,3.7626054802,3.3785,-4.4215,5.5645237442,0.7785000000000001,-0.2615,0.8212457001,2.6,-4.16,4.9056701887
2019-09-07 07:00:00,4.4575,-0.433,4.4784813553,0.5575,-0.293,0.629805724,3.9,-0.14,3.9025120115,3.4375,-4.453,5.6254435603,0.5575,-0.293,0.629805724,2.88,-4.16,5.0596442563
2019-09-07 07:30:00,4.601,-0.3965,4.6180529718,0.35100000000000003,-0.2565,0.4347335391,4.25,-0.14,4.2523052572,3.571,-4.1565,5.4798296734,0.35100000000000003,-0.2565,0.4347335391,3.22,-3.9,5.0575092684
2019-09-07 08:00:00,4.8495,0.156,4.8520084759,0.3795,-0.244,0.45117208470000003,4.47,0.4,4.4878614061,3.7795,-4.504,5.8796799445,0.3795,-0.244,0.45117208470000003,3.4,-4.26,5.4504678698
2019-09-07 08:30:00,5.276,0.6735,5.318813613,0.546,-0.24650000000000002,0.599064479,4.73,0.92,4.8186408872,4.046,-4.8465,6.3133729693,0.546,-0.24650000000000002,0.599064479,3.5,-4.6,5.7801384066
2019-09-07 09:00:00,5.361,0.9095000000000001,5.4376016082,0.811,-0.2205,0.8404411044000001,4.55,1.13,4.6882192781,4.091,-4.8205,6.3224600631,0.811,-0.2205,0.8404411044000001,3.2800000000000002,-4.6,5.6496371565
2019-09-07 09:30:00,5.468,0.088,5.4687080741,1.258,-0.252,1.282991816,4.21,0.34,4.2237069027,4.398,-4.182,6.0688984173,1.258,-0.252,1.282991816,3.14,-3.93,5.0303578402
2019-09-07 10:00:00,5.484,-0.025500000000000002,5.4840592858,2.2640000000000002,-0.3255,2.2872792243,3.22,0.30000000000000004,3.2339449593,4.444,-4.0655,6.0230744848,2.2640000000000002,-0.3255,2.2872792243,2.18,-3.74,4.3289721644
2019-09-07 10:30:00,5.4225,0.032,5.4225944206,1.6625,-0.268,1.6839626629,3.76,0.30000000000000004,3.7719490983,4.3325,-4.098,5.9635694219,1.6625,-0.268,1.6839626629,2.67,-3.83,4.6688114119
2019-09-07 11:00:00,5.5135000000000005,-0.0405,5.5136487465,1.5635,-0.3005,1.5921157307,3.95,0.26,3.9585477135,4.4335,-4.0605,6.0119533015,1.5635,-0.3005,1.5921157307,2.87,-3.76,4.7301691302
2019-09-07 11:30:00,5.525,0.8905000000000001,5.5963037132,1.635,-0.2995,1.6622049362,3.89,1.19,4.0679478856,4.285,-4.8995,6.5089419455,1.635,-0.2995,1.6622049362,2.65,-4.6,5.3087192429
2019-09-07 12:00:00,5.0595,0.8515,5.130652249,1.3094999999999999,-0.2785,1.3387876979,3.75,1.13,3.9165546083000002,3.8095,-4.9285,6.229157447,1.3094999999999999,-0.2785,1.3387876979,2.5,-4.65,5.2794412583
2019-09-07 12:30:00,5.0665,0.863,5.1394738301,2.1765,-0.327,2.2009273614,2.89,1.19,3.1254119728,3.8565,-5.077,6.3756192836,2.1765,-0.327,2.2009273614,1.6800000000000002,-4.75,5.0383429816
2019-09-07 13:00:00,5.211,0.8565,5.2809197352,1.771,-0.3335,1.8021274234,3.44,1.19,3.6400137362000002,4.011,-5.2635,6.6175942192,1.771,-0.3335,1.8021274234,2.24,-4.93,5.4150253924000005
2019-09-07 13:30:00,5.2595,0.23900000000000002,5.2649274686,2.0595,-0.341,2.0875395206,3.2,0.58,3.2521377585,4.1595,-4.801,6.352246945,2.0595,-0.341,2.0875395206,2.1,-4.46,4.929665303
2019-09-07 14:00:00,4.888,-0.163,4.8907170231,2.038,-0.313,2.0618954872,2.85,0.15,2.8539446386,3.848,-4.473,5.9004095621,2.038,-0.313,2.0618954872,1.81,-4.16,4.5367058534
2019-09-07 14:30:00,5.041,-0.158,5.0434754882,1.691,-0.308,1.7188208167,3.35,0.15,3.3533565274,4.011,-4.468,6.0042605706,1.691,-0.308,1.7188208167,2.32,-4.16,4.7631922069
2019-09-07 15:00:00,4.8945,-0.059000000000000004,4.8948555903,2.0445,-0.339,2.0724143529,2.85,0.28,2.8637213552,3.8145,-4.499,5.8984244718,2.0445,-0.339,2.0724143529,1.77,-4.16,4.5208959289
2019-09-07 15:30:00,4.8885000000000005,-0.0825,4.8891960996,2.3185000000000002,-0.36250000000000004,2.3466675308,2.5700000000000003,0.28,2.585207922,3.8485,-4.5225,5.9383464449000005,2.3185000000000002,-0.36250000000000004,2.3466675308,1.53,-4.16,4.4324372528
2019-09-07 16:00:00,4.9025,-0.0555,4.9028141409,1.9625,-0.3355,1.9909712454,2.94,0.28,2.9533032354,3.8625,-4.4955,5.9269238649,1.9625,-0.3355,1.9909712454,1.9,-4.16,4.5733576287
2019-09-07 16:30:00,4.9995,-0.052000000000000005,4.9997704197,2.0595,-0.332,2.0860882652,2.94,0.28,2.9533032354,3.9095,-4.492,5.9550192485,2.0595,-0.332,2.0860882652,1.85,-4.16,4.5528123177
2019-09-07 17:00:00,5.0325,-0.0135,5.0325181073,1.9425,-0.29350000000000004,1.9645479124,3.09,0.28,3.102660149,3.9625,-4.5435,6.0286647361,1.9425,-0.29350000000000004,1.9645479124,2.02,-4.25,4.7056242944
2019-09-07 17:30:00,4.99,-0.018500000000000003,4.9900342935,1.9,-0.2985,1.923305033,3.09,0.28,3.102660149,3.86,-4.4585,5.8972724416,1.9,-0.2985,1.923305033,1.96,-4.16,4.5986084852
2019-09-07 18:00:00,5.026,-0.2595,5.0326947305,1.256,-0.2495,1.2805413894,3.77,-0.01,3.7700132626,3.966,-4.4095,5.9306699664,1.256,-0.2495,1.2805413894,2.71,-4.16,4.9648464226
2019-09-07 18:30:00,5.2175,-0.376,5.2310307063,0.7475,-0.246,0.78693853,4.47,-0.13,4.4718899808,4.0875,-4.406,6.010032633,0.7475,-0.246,0.78693853,3.34,-4.16,5.3349039354
2019-09-07 19:00:00,5.153,-0.248,5.1589643341,0.403,-0.20800000000000002,0.4535118521,4.75,-0.04,4.7501684181,4.133,-4.368,6.0134110952,0.403,-0.20800000000000002,0.4535118521,3.73,-4.16,5.5873517877
2019-09-07 19:30:00,5.0405,-0.3815,5.0549166660000004,0.2505,-0.24150000000000002,0.3479547384,4.79,-0.14,4.7920454923,4.1205,-4.6615,6.2215836007,0.2505,-0.24150000000000002,0.3479547384,3.87,-4.42,5.8748021243
2019-09-07 20:00:00,5.2035,-0.366,5.21635584,0.20350000000000001,-0.226,0.30411880900000005,5.0,-0.14,5.001959616,4.0735,-4.526,6.0891771406,0.20350000000000001,-0.226,0.30411880900000005,3.87,-4.3,5.7850583402
2019-09-07 20:30:00,5.412,-0.314,5.4211013641,0.252,-0.17400000000000002,0.3062352037,5.16,-0.14,5.1618988754,4.212,-4.654,6.2769945037,0.252,-0.17400000000000002,0.3062352037,3.96,-4.48,5.9792976176
2019-09-07 21:00:00,5.242,-0.3025,5.2507209267,0.292,-0.1625,0.3341709892,4.95,-0.14,4.9519794022,4.172,-4.7425,6.3163985189,0.292,-0.1625,0.3341709892,3.88,-4.58,6.0025661179
2019-09-07 21:30:00,5.22,0.3085,5.2291081697,0.4,-0.18150000000000002,0.43925192090000004,4.82,0.49,4.8448426186999995,4.12,-5.1515,6.5963893343,0.4,-0.18150000000000002,0.43925192090000004,3.7199999999999998,-4.97,6.2080028995
2019-09-07 22:00:00,5.0765,0.5875,5.1103824221,0.3265,-0.1625,0.3647033041,4.75,0.75,4.8088460154,3.8064999999999998,-5.2125,6.4544247226,0.3265,-0.1625,0.3647033041,3.48,-5.05,6.1329356755
2019-09-07 22:30:00,4.8795,0.587,4.9146809917,0.3995,-0.163,0.43147334800000003,4.48,0.75,4.5423452093000005,3.7895000000000003,-5.213,6.4448180153,0.3995,-0.163,0.43147334800000003,3.39,-5.05,6.0823186368
2019-09-07 23:00:00,4.766,0.578,4.800920745,0.28600000000000003,-0.17200000000000001,0.3337364229,4.48,0.75,4.5423452093000005,3.556,-5.222,6.3177860046,0.28600000000000003,-0.17200000000000001,0.3337364229,3.27,-5.05,6.0162612975
2019-09-07 23:30:00,4.592,0.5835,4.628923876,0.542,-0.1665,0.566997575,4.05,0.75,4.1188590653,3.342,-5.2165,6.1952268925,0.542,-0.1665,0.566997575,2.8,-5.05,5.7742964939
2019-09-08 00:00:00,4.4030000000000005,-0.096,4.4040464348,0.603,-0.116,0.6140561864,3.8,0.02,3.8000526312,3.153,-4.446,5.4505343775,0.603,-0.116,0.6140561864,2.55,-4.33,5.0250771138
2019-09-08 00:30:00,4.197,-0.28200000000000003,4.2064632413,0.297,-0.14200000000000002,0.3292005468,3.9,-0.14,3.9025120115,3.127,-4.302,5.3183957168,0.297,-0.14200000000000002,0.3292005468,2.83,-4.16,5.031351707
2019-09-08 01:00:00,3.969,-0.2615,3.9776052155,0.069,-0.12150000000000001,0.13972562400000002,3.9,-0.14,3.9025120115,3.029,-4.2815,5.2446242239,0.069,-0.12150000000000001,0.13972562400000002,2.96,-4.16,5.1056047634
2019-09-08 01:30:00,3.9745,-0.28950000000000004,3.9850295482,0.17450000000000002,-0.1495,0.22978359380000002,3.8,-0.14,3.8025780728000003,2.7345,-4.3095,5.1038495765,0.17450000000000002,-0.1495,0.22978359380000002,2.56,-4.16,4.8845880072
2019-09-08 02:00:00,3.93,-0.30000000000000004,3.9414337493,0.06,-0.16,0.1708800749,3.87,-0.14,3.8725314718,2.62,-4.32,5.0524053677,0.06,-0.16,0.1708800749,2.56,-4.16,4.8845880072
2019-09-08 02:30:00,3.899,-0.3075,3.9111069085,0.029,-0.1675,0.16999191160000002,3.87,-0.14,3.8725314718,2.649,-4.3975,5.1337322924,0.029,-0.1675,0.16999191160000002,2.62,-4.23,4.975670809
2019-09-08 03:00:00,3.8945,-0.2745,3.9041619459,0.0245,-0.1345,0.1367132035,3.87,-0.14,3.8725314718,2.5745,-4.5045,5.1883109487,0.0245,-0.1345,0.1367132035,2.55,-4.37,5.0595849632
2019-09-08 03:30:00,3.7975,-0.23850000000000002,3.804982063,0.007500000000000001,-0.0985,0.0987851203,3.79,-0.14,3.7925848705,2.5575,-4.5685,5.2356469037,0.007500000000000001,-0.0985,0.0987851203,2.55,-4.47,5.1462024834
2019-09-08 04:00:00,3.755,-0.2285,3.7619459393,0.015,-0.08850000000000001,0.0897621858,3.74,-0.14,3.7426194036,2.565,-4.2685,4.979891289,0.015,-0.08850000000000001,0.0897621858,2.55,-4.18,4.8964170574
2019-09-08 04:30:00,3.5324999999999998,-0.21450000000000002,3.5390064284,0.022500000000000003,-0.0745,0.0778235183,3.51,-0.14,3.5127909132,2.5725,-4.2545,4.9717729735,0.022500000000000003,-0.0745,0.0778235183,2.55,-4.18,4.8964170574
2019-09-08 05:00:00,3.6145,-0.24450000000000002,3.6227600666,0.0345,-0.10450000000000001,0.11004771690000001,3.58,-0.14,3.5827363844,2.5845000000000002,-4.2845,5.0036567128,0.0345,-0.10450000000000001,0.11004771690000001,2.55,-4.18,4.8964170574
2019-09-08 05:30:00,3.8425000000000002,-0.226,3.849140456,0.0025,-0.08600000000000001,0.08603632950000001,3.84,-0.14,3.8425512358000002,2.5525,-4.266,4.9713189648,0.0025,-0.08600000000000001,0.08603632950000001,2.55,-4.18,4.8964170574
2019-09-08 06:00:00,3.84,-0.222,3.8464118344,0.0,-0.082,0.082,3.84,-0.14,3.8425512358000002,2.68,-4.2620000000000005,5.0345847892,0.0,-0.082,0.082,2.68,-4.18,4.9653600071
2019-09-08 06:30:00,3.84,-0.2005,3.8452308448,0.0,-0.060500000000000005,0.060500000000000005,3.84,-0.14,3.8425512358000002,2.91,-4.0005,4.9469283652,0.0,-0.060500000000000005,0.060500000000000005,2.91,-3.94,4.8981322971
2019-09-08 07:00:00,3.8575,-0.27,3.8669375803,0.0175,-0.13,0.1311725962,3.84,-0.14,3.8425512358000002,2.9875,-4.24,5.1867866979,0.0175,-0.13,0.1311725962,2.9699999999999998,-4.11,5.0707987536
2019-09-08 07:30:00,4.0805,-0.2705,4.0894560152,0.1405,-0.1305,0.1917563558,3.94,-0.14,3.942486525,3.1105,-4.2905,5.2993962392,0.1405,-0.1305,0.1917563558,2.9699999999999998,-4.16,5.1114088078
2019-09-08 08:00:00,4.436,-0.278,4.4447024647,0.406,-0.138,0.4288123133,4.03,-0.14,4.0324310285,3.376,-4.188,5.379286198,0.406,-0.138,0.4288123133,2.9699999999999998,-4.05,5.0222903142
2019-09-08 08:30:00,4.728,0.20650000000000002,4.7325073957,0.588,-0.1535,0.6077057265,4.14,0.36,4.155622697,3.558,-4.3935,5.6535127355,0.588,-0.1535,0.6077057265,2.9699999999999998,-4.24,5.1767267651
2019-09-08 09:00:00,4.939,0.5635,4.9710414653,1.229,-0.1865,1.2430700905,3.71,0.75,3.7850495373,3.779,-4.7865,6.0984771255,1.229,-0.1865,1.2430700905,2.55,-4.6,5.2595151868
2019-09-08 09:30:00,5.1865,0.624,5.2239025881,2.1565,-0.23600000000000002,2.1693750828,3.03,0.86,3.1496825237,3.9265,-4.7059999999999995,6.1289345118,2.1565,-0.23600000000000002,2.1693750828,1.77,-4.47,4.8076813538
2019-09-08 10:00:00,5.2885,0.913,5.3667309649,2.6985,-0.277,2.7126797175,2.59,1.19,2.85029823,4.1385,-4.697,6.2601111212,2.6985,-0.277,2.7126797175,1.44,-4.42,4.6486557197
2019-09-08 10:30:00,5.365,0.649,5.4041119529,2.9450000000000003,-0.311,2.9613756938,2.42,0.96,2.6034592372,4.205,-4.371,6.0652836702,2.9450000000000003,-0.311,2.9613756938,1.26,-4.06,4.2510234062
2019-09-08 11:00:00,5.437,-0.034,5.4371063076,3.077,-0.334,3.0950743125,2.36,0.30000000000000004,2.3789913829,4.367,-4.044,5.9518589533,3.077,-0.334,3.0950743125,1.29,-3.71,3.9278747434
2019-09-08 11:30:00,5.5905000000000005,-0.030500000000000003,5.5905831986,3.8505000000000003,-0.42050000000000004,3.8733926344,1.74,0.39,1.7831713322,4.4905,-3.9505,5.9808896077,3.8505000000000003,-0.42050000000000004,3.8733926344,0.64,-3.5300000000000002,3.5875479091
2019-09-08 12:00:00,5.731,0.158,5.7331775657,3.991,-0.432,4.014312519,1.74,0.59,1.8373078131,4.571,-3.8120000000000003,5.9519227986,3.991,-0.432,4.014312519,0.58,-3.38,3.4294022803
2019-09-08 12:30:00,5.543,-0.0405,5.5431479549,3.163,-0.36050000000000004,3.1834775404,2.38,0.32,2.4014162488,4.413,-3.8305,5.8435690507,3.163,-0.36050000000000004,3.1834775404,1.25,-3.47,3.6882787313
2019-09-08 13:00:00,5.568,0.0475,5.568202605,2.368,-0.2725,2.3836275401,3.2,0.32,3.2159601988,4.448,-3.8925,5.9106903362,2.368,-0.2725,2.3836275401,2.08,-3.62,4.175020958
2019-09-08 13:30:00,5.486,-0.013000000000000001,5.4860154028,2.396,-0.273,2.4115026436,3.09,0.26,3.1009192186,4.366,-3.983,5.9098430605,2.396,-0.273,2.4115026436,1.97,-3.71,4.2005951959
2019-09-08 14:00:00,5.22,-0.369,5.2330259889,2.22,-0.259,2.23505727,3.0,-0.11,3.0020159893,4.09,-3.969,5.6992158233,2.22,-0.259,2.23505727,1.87,-3.71,4.1546359648
2019-09-08 14:30:00,5.19,-0.1585,5.1924196912,3.07,-0.35850000000000004,3.0908610855,2.12,0.2,2.1294130647,4.06,-4.2085,5.847655278,3.07,-0.35850000000000004,3.0908610855,0.99,-3.85,3.9752484198999998
2019-09-08 15:00:00,5.034,-0.21,5.0383783105,1.824,-0.28,1.8453660883,3.21,0.07,3.2107631492,4.004,-4.44,5.9787637518,1.824,-0.28,1.8453660883,2.18,-4.16,4.6965945109
2019-09-08 15:30:00,5.0465,-0.185,5.0498898255,3.5065,-0.485,3.539882378,1.54,0.30000000000000004,1.5689486926,3.9665,-4.495,5.9948433883,3.5065,-0.485,3.539882378,0.46,-4.01,4.0362978086
2019-09-08 16:00:00,4.9355,-0.3675,4.9491632121,2.4555,-0.3675,2.482848465,2.48,0.0,2.48,3.8255,-4.3775,5.8135149865999995,2.4555,-0.3675,2.482848465,1.37,-4.01,4.2375700584
2019-09-08 16:30:00,5.0755,-0.426,5.0933462723,1.4355,-0.306,1.4677521078,3.64,-0.12,3.6419774848,3.9855,-4.466,5.9857636313,1.4355,-0.306,1.4677521078,2.55,-4.16,4.8793544655000005
2019-09-08 17:00:00,5.2955,-0.41050000000000003,5.3113868716,1.1155,-0.29050000000000004,1.15270573,4.18,-0.12,4.1817221333,4.0955,-4.4505,6.0481460383,1.1155,-0.29050000000000004,1.15270573,2.98,-4.16,5.1172258109
2019-09-08 17:30:00,5.2815,-0.40850000000000003,5.2972742519,1.6415000000000002,-0.28850000000000003,1.6666596833,3.64,-0.12,3.6419774848,4.0915,-4.4485,6.0439659579,1.6415000000000002,-0.28850000000000003,1.6666596833,2.45,-4.16,4.8278463107
2019-09-08 18:00:00,5.1915,-0.36250000000000004,5.204140515,1.2015,-0.24250000000000002,1.225727743,3.99,-0.12,3.9918041034,4.1215,-4.4025,6.0306524108,1.2015,-0.24250000000000002,1.225727743,2.92,-4.16,5.0825190605
2019-09-08 18:30:00,5.2135,-0.35150000000000003,5.2253358265,0.47350000000000003,-0.2315,0.5270621405,4.74,-0.12,4.741518744,4.1135,-4.3915,6.0171550171,0.47350000000000003,-0.2315,0.5270621405,3.64,-4.16,5.5276758226
2019-09-08 19:00:00,5.481,-0.313,5.489929872,0.291,-0.193,0.3491847648,5.19,-0.12,5.1913870979,4.231,-4.263,6.0062076221,0.291,-0.193,0.3491847648,3.94,-4.07,5.6646712173000004
2019-09-08 19:30:00,5.6705,-0.3085,5.6788856741,0.1605,-0.1885,0.2475732215,5.51,-0.12,5.5113065601999995,4.5305,-4.2585,6.2177369275,0.1605,-0.1885,0.2475732215,4.37,-4.07,5.9717501622
2019-09-08 20:00:00,5.8325,-0.28950000000000004,5.8396803423,0.2325,-0.1695,0.2877264326,5.6,-0.12,5.6012855667,4.6525,-4.0995,6.2009399691,0.2325,-0.1695,0.2877264326,4.42,-3.93,5.9144991335
2019-09-08 20:30:00,5.9725,0.547,5.9974965819,0.24250000000000002,-0.14300000000000002,0.2815230896,5.73,0.6900000000000001,5.7713949787,4.9125,-4.873,6.9194497794,0.24250000000000002,-0.14300000000000002,0.2815230896,4.67,-4.73,6.6469391452
2019-09-08 21:00:00,5.809,0.618,5.8417809784,0.109,-0.132,0.1711870322,5.7,0.75,5.749130369,4.779,-5.112,6.9979557729,0.109,-0.132,0.1711870322,4.67,-4.98,6.8271004094
2019-09-08 21:30:00,5.7875,0.596,5.8181072738,0.0575,-0.154,0.1643844579,5.73,0.75,5.7788753231,4.6375,-5.184,6.9555921567,0.0575,-0.154,0.1643844579,4.58,-5.03,6.8027420942
2019-09-08 22:00:00,5.471,-0.28300000000000003,5.4783145218,0.031,-0.14300000000000002,0.14632156370000002,5.44,-0.14,5.4418011724,4.401,-4.303,6.1550475222,0.031,-0.14300000000000002,0.14632156370000002,4.37,-4.16,6.0334484335
2019-09-08 22:30:00,5.276,0.002,5.2760003791,0.056,-0.138,0.1489295135,5.22,0.14,5.2218770572,4.246,-4.468,6.1637277682,0.056,-0.138,0.1489295135,4.19,-4.33,6.0253630596
2019-09-08 23:00:00,5.2825,0.6065,5.3172030712,0.0625,-0.14350000000000002,0.1565199668,5.22,0.75,5.2736040807,3.9525,-5.0835,6.439272358,0.0625,-0.14350000000000002,0.1565199668,3.89,-4.94,6.2877420431
2019-09-08 23:30:00,4.927,0.029,4.9270853453,0.007,-0.131,0.1311868896,4.92,0.16,4.9226009385000005,3.8970000000000002,-4.591,6.0219506806,0.007,-0.131,0.1311868896,3.89,-4.46,5.9180824597
2019-09-09 00:00:00,4.766,-0.2585,4.7730051592,0.006,-0.11850000000000001,0.1186518015,4.76,-0.14,4.7620583785,3.686,-4.2785,5.647314251,0.006,-0.11850000000000001,0.1186518015,3.68,-4.16,5.5540975865
2019-09-09 00:30:00,4.7,-0.2175,4.7050298883,0.0,-0.0775,0.0775,4.7,-0.14,4.7020846441,3.49,-4.2375,5.4896726906,0.0,-0.0775,0.0775,3.49,-4.16,5.4300736643
2019-09-09 01:00:00,4.6405,-0.106,4.6417104875,0.0005,-0.116,0.1160010776,4.64,0.01,4.6400107758,3.4905,-4.276,5.5197614305,0.0005,-0.116,0.1160010776,3.49,-4.16,5.4300736643
2019-09-09 01:30:00,4.4725,-0.2645,4.4803143305,0.0025,-0.1245,0.1245250979,4.47,-0.14,4.4721918563,3.4225,-4.2845,5.4836526604,0.0025,-0.1245,0.1245250979,3.42,-4.16,5.3853504993
2019-09-09 02:00:00,4.485,-0.289,4.494301503,0.015,-0.149,0.1497531302,4.47,-0.14,4.4721918563,3.435,-4.309,5.5105994229,0.015,-0.149,0.1497531302,3.42,-4.16,5.3853504993
2019-09-09 02:30:00,4.37,-0.2985,4.3801829013999996,0.03,-0.1585,0.1613141345,4.34,-0.14,4.3422574774000005,3.45,-4.3185,5.5273811385,0.03,-0.1585,0.1613141345,3.42,-4.16,5.3853504993
2019-09-09 03:00:00,4.414,-0.278,4.4227457535,0.074,-0.138,0.156588633,4.34,-0.14,4.3422574774000005,3.4939999999999998,-4.348,5.5779153812,0.074,-0.138,0.156588633,3.42,-4.21,5.42406674
2019-09-09 03:30:00,4.449,-0.3175,4.460314703,0.109,-0.17750000000000002,0.2082960633,4.34,-0.14,4.3422574774000005,3.529,-4.4475,5.6775080141,0.109,-0.17750000000000002,0.2082960633,3.42,-4.27,5.4707677706
2019-09-09 04:00:00,4.549,-0.3345,4.5612817552,0.209,-0.1945,0.2855017513,4.34,-0.14,4.3422574774000005,3.629,-4.4645,5.753381723,0.209,-0.1945,0.2855017513,3.42,-4.27,5.4707677706
2019-09-09 04:30:00,4.7675,-0.31,4.7775680267,0.4575,-0.17,0.4880637766,4.31,-0.14,4.3122731824,3.7075,-4.33,5.7003908857,0.4575,-0.17,0.4880637766,3.25,-4.16,5.2790245311
2019-09-09 05:00:00,4.727,-0.312,4.7372854041,0.667,-0.17200000000000001,0.6888200055,4.06,-0.14,4.062413076,3.627,-4.332,5.6498984947,0.667,-0.17200000000000001,0.6888200055,2.96,-4.16,5.1056047634
2019-09-09 05:30:00,5.0145,-0.084,5.0152035103,0.5645,-0.184,0.5937307892,4.45,0.1,4.4511234537,3.9245,-4.254,5.7877643568,0.5645,-0.184,0.5937307892,3.36,-4.07,5.2777362571
2019-09-09 06:00:00,5.3265,0.107,5.3275746123,0.4365,-0.193,0.4772643398,4.89,0.30000000000000004,4.8991938112,4.2965,-3.983,5.8586859662,0.4365,-0.193,0.4772643398,3.86,-3.79,5.4095933304
2019-09-09 06:30:00,6.195,0.4655,6.2124645069,0.325,-0.23450000000000001,0.4007683246,5.87,0.7000000000000001,5.9115903106,5.005,-4.1545,6.5046056952,0.325,-0.23450000000000001,0.4007683246,4.68,-3.92,6.1048177696
2019-09-09 07:00:00,6.9305,1.2650000000000001,7.0450021469,0.3405,-0.255,0.42540010580000004,6.59,1.52,6.7630244713,5.7005,-4.215,7.0895645318,0.3405,-0.255,0.42540010580000004,5.36,-3.96,6.6641728668999995
2019-09-09 07:30:00,7.501,0.7905000000000001,7.5425387801,0.441,-0.2795,0.5221122964,7.06,1.07,7.1406232221,6.381,-3.5995,7.3262242151,0.441,-0.2795,0.5221122964,5.94,-3.32,6.8048512107
2019-09-09 08:00:00,8.0105,1.5885,8.1664828721,0.5905,-0.3115,0.6676245202000001,7.42,1.9,7.6593994543,6.7605,-3.8715,7.7905630413,0.5905,-0.3115,0.6676245202000001,6.17,-3.56,7.1233770081
2019-09-09 08:30:00,8.1585,1.751,8.3442868629,0.7385,-0.329,0.8084696964,7.42,2.08,7.7060236179,6.9085,-4.039,8.00255542,0.7385,-0.329,0.8084696964,6.17,-3.71,7.1995138725
2019-09-09 09:00:00,8.1895,1.321,8.2953572105,0.9095000000000001,-0.289,0.9543119249,7.28,1.6099999999999999,7.4559037011000004,7.0795,-3.539,7.9147862416,0.9095000000000001,-0.289,0.9543119249,6.17,-3.25,6.9736217276
2019-09-09 09:30:00,8.239,0.91,8.2891025449,0.659,-0.28,0.7160174579,7.58,1.19,7.6728417161,7.279,-3.1,7.9116269503000005,0.659,-0.28,0.7160174579,6.62,-2.8200000000000003,7.1956097726
2019-09-09 10:00:00,8.374,0.8935000000000001,8.4215330107,0.34400000000000003,-0.29650000000000004,0.4541456264,8.03,1.19,8.1176967177,7.384,-2.9765,7.9613446258,0.34400000000000003,-0.29650000000000004,0.4541456264,7.04,-2.68,7.5328613421
2019-09-09 10:30:00,8.362,0.87,8.4071364923,0.542,-0.32,0.629415602,7.82,1.19,7.9100252844,7.412,-3.04,8.0112011584,0.542,-0.32,0.629415602,6.87,-2.7199999999999998,7.3888632414
2019-09-09 11:00:00,8.611,0.886,8.6564609974,0.791,-0.304,0.847406042,7.82,1.19,7.9100252844,7.561,-2.794,8.0607169036,0.791,-0.304,0.847406042,6.77,-2.49,7.2133903263
2019-09-09 11:30:00,8.506,0.8745,8.5508354124,0.396,-0.3155,0.5063163537,8.11,1.19,8.1968408549,7.506,-2.8755,8.0379435336,0.396,-0.3155,0.5063163537,7.11,-2.56,7.5568313465
2019-09-09 12:00:00,8.7445,1.76,8.9198587573,0.5045000000000001,-0.33,0.6028434706,8.24,2.09,8.5009234792,7.5645,-3.35,8.2730985882,0.5045000000000001,-0.33,0.6028434706,7.06,-3.02,7.6788019899
2019-09-09 12:30:00,8.7785,1.951,8.9926894336,0.48850000000000005,-0.299,0.5727418703,8.29,2.25,8.5899126887,7.5485,-3.9290000000000003,8.5098115872,0.48850000000000005,-0.299,0.5727418703,7.06,-3.63,7.9385452068
2019-09-09 13:00:00,8.78,2.176,9.045627452,0.78,-0.28400000000000003,0.8300939706,8.0,2.46,8.3696833871,7.5600000000000005,-3.7039999999999997,8.4186231653,0.78,-0.28400000000000003,0.8300939706,6.78,-3.42,7.5937342592
2019-09-09 13:30:00,8.6375,2.2335,8.9215989878,1.0675,-0.28650000000000003,1.1052775669,7.57,2.52,7.9784271633,7.4475,-3.9165,8.4145248529,1.0675,-0.28650000000000003,1.1052775669,6.38,-3.63,7.3403882731
2019-09-09 14:00:00,8.528,1.976,8.7539339728,0.458,-0.274,0.5337040378,8.07,2.25,8.3777920719,7.318,-3.974,8.3274125633,0.458,-0.274,0.5337040378,6.86,-3.7,7.794202974
2019-09-09 14:30:00,8.4405,1.831,8.6368166155,0.49050000000000005,-0.259,0.5546812148,7.95,2.09,8.2201338189,7.2405,-3.959,8.2521828173,0.49050000000000005,-0.259,0.5546812148,6.75,-3.7,7.6975645499
2019-09-09 15:00:00,8.6835,2.128,8.9404449694,0.42350000000000004,-0.28200000000000003,0.5087988306,8.26,2.41,8.6044000372,7.4535,-3.882,8.4038435403,0.42350000000000004,-0.28200000000000003,0.5087988306,7.03,-3.6,7.8981580131
2019-09-09 15:30:00,8.662,2.205,8.9382475352,0.502,-0.28500000000000003,0.5772599068,8.16,2.49,8.531453569,7.452,-3.985,8.4505934111,0.502,-0.28500000000000003,0.5772599068,6.95,-3.7,7.8735316091000005
2019-09-09 16:00:00,8.734,2.0735,8.9767565551,0.224,-0.2665,0.3481353903,8.51,2.34,8.8258540663,7.514,-3.9665,8.4966651252,0.224,-0.2665,0.3481353903,7.29,-3.7,8.1752125355
2019-09-09 16:30:00,8.6865,2.104,8.9376785716,0.2665,-0.23600000000000002,0.3559750694,8.42,2.34,8.7391075059,7.4465,-3.936,8.4227346064,0.2665,-0.23600000000000002,0.3559750694,7.18,-3.7,8.077276768800001
2019-09-09 17:00:00,8.56,1.8775,8.7634814001,0.35000000000000003,-0.21250000000000002,0.4094584839,8.21,2.09,8.4718474963,7.36,-3.9425,8.3494255042,0.35000000000000003,-0.21250000000000002,0.4094584839,7.01,-3.73,7.9405919175
2019-09-09 17:30:00,8.4545,1.8795000000000002,8.6608943245,0.3345,-0.21050000000000002,0.39522208950000004,8.12,2.09,8.3846586096,7.2745,-4.1905,8.3951557758,0.3345,-0.21050000000000002,0.39522208950000004,6.94,-3.98,8.0002499961
2019-09-09 18:00:00,8.3805,1.7375,8.5587199101,0.1705,-0.21250000000000002,0.2724454074,8.21,1.9500000000000002,8.4384003223,7.2205,-4.1925,8.3494117457,0.1705,-0.21250000000000002,0.2724454074,7.05,-3.98,8.0958569651
2019-09-09 18:30:00,8.08,0.551,8.0987653997,0.08,-0.199,0.2144784371,8.0,0.75,8.03507934,7.13,-3.459,7.9247448539,0.08,-0.199,0.2144784371,7.05,-3.26,7.7672453289
2019-09-09 19:00:00,7.9955,0.556,8.0148085598,0.0455,-0.194,0.1992642718,7.95,0.75,7.9852989925,7.0555,-3.454,7.8555837625,0.0455,-0.194,0.1992642718,7.01,-3.26,7.7309572499
2019-09-09 19:30:00,7.978,0.5835,7.9993097358,0.028,-0.20650000000000002,0.2083896591,7.95,0.79,7.9891551493,7.038,-3.4665,7.8453850288,0.028,-0.20650000000000002,0.2083896591,7.01,-3.26,7.7309572499
2019-09-09 20:00:00,8.0165,0.615,8.0400557989,0.036500000000000005,-0.17500000000000002,0.1787659084,7.98,0.79,8.0190086669,7.0765,-3.435,7.8661348355000005,0.036500000000000005,-0.17500000000000002,0.1787659084,7.04,-3.26,7.7581698873
2019-09-09 20:30:00,8.1195,0.5985,8.1415282656,0.0195,-0.1515,0.1527497954,8.1,0.75,8.1346481178,7.1895,-3.4115,7.9578415729,0.0195,-0.1515,0.1527497954,7.17,-3.26,7.8763252853
2019-09-09 21:00:00,7.9115,0.6135,7.9352513823,0.0015,-0.1365,0.13650824150000002,7.91,0.75,7.9454767006,6.9515,-3.3965,7.7368963092000005,0.0015,-0.1365,0.13650824150000002,6.95,-3.26,7.676594297
2019-09-09 21:30:00,7.6535,0.5755,7.6751066768000005,0.0135,-0.17450000000000002,0.1750214273,7.64,0.75,7.6767245619,6.7035,-3.4345,7.5321114238,0.0135,-0.17450000000000002,0.1750214273,6.69,-3.26,7.4420225745
2019-09-09 22:00:00,7.4265,0.713,7.4606481789,0.006500000000000001,-0.187,0.18711293380000002,7.42,0.9,7.4743829177,6.4465,-3.707,7.4363439438,0.006500000000000001,-0.187,0.18711293380000002,6.44,-3.52,7.3392097667
2019-09-09 22:30:00,7.031,0.735,7.0693129793,0.081,-0.165,0.18380968420000002,6.95,0.9,7.0080311072,6.001,-3.685,7.042103805,0.081,-0.165,0.18380968420000002,5.92,-3.52,6.8874378400000005
2019-09-09 23:00:00,6.871,0.559,6.8937016181,0.551,-0.201,0.5865168369,6.32,0.76,6.3655321851,5.791,-3.471,6.7515570056000005,0.551,-0.201,0.5865168369,5.24,-3.27,6.1766091021
2019-09-09 23:30:00,6.7395,0.5455,6.7615405419,0.2995,-0.21450000000000002,0.36838906060000004,6.44,0.76,6.484689661,5.7295,-3.5945,6.7636972508,0.2995,-0.21450000000000002,0.36838906060000004,5.43,-3.38,6.396037836
2019-09-10 00:00:00,6.3525,0.4605,6.3691692158,0.2025,-0.2295,0.3060661693,6.15,0.6900000000000001,6.1885862683,5.3525,-3.6095,6.4558304268,0.2025,-0.2295,0.3060661693,5.15,-3.38,6.1601055186
2019-09-10 00:30:00,6.0385,0.222,6.0425794368,0.1885,-0.228,0.2958314554,5.85,0.45,5.8672821647,5.0185,-3.898,6.35450598,0.1885,-0.228,0.2958314554,4.83,-3.67,6.0661190229
2019-09-10 01:00:00,5.93,0.556,5.9560083949,0.25,-0.194,0.3164427278,5.68,0.75,5.7293018772,4.92,-3.7640000000000002,6.1946828813,0.25,-0.194,0.3164427278,4.67,-3.5700000000000003,5.8782480383
2019-09-10 01:30:00,5.9065,0.537,5.9308609198,0.1365,-0.213,0.2529846833,5.77,0.75,5.8185393356,4.9465,-3.823,6.2516550809,0.1365,-0.213,0.2529846833,4.8100000000000005,-3.61,6.0140003326
2019-09-10 02:00:00,5.7285,0.339,5.7385218698,0.1385,-0.191,0.2359306042,5.59,0.53,5.6150690112,4.5785,-3.841,5.9762817245,0.1385,-0.191,0.2359306042,4.44,-3.65,5.7477038894
2019-09-10 02:30:00,5.5835,0.2665,5.5898563935,0.0235,-0.17350000000000002,0.1750842654,5.5600000000000005,0.44,5.5773828988,4.4635,-3.8235,5.8772429336,0.0235,-0.17350000000000002,0.1750842654,4.44,-3.65,5.7477038894
2019-09-10 03:00:00,5.4495000000000005,0.167,5.4520582581,0.1695,-0.17300000000000001,0.2421967176,5.28,0.34,5.290935645,4.4995,-3.873,5.9368029486000005,0.1695,-0.17300000000000001,0.2421967176,4.33,-3.7,5.69551578
2019-09-10 03:30:00,5.4595,0.186,5.4626675032,0.08950000000000001,-0.154,0.1781186402,5.37,0.34,5.3807527354,4.4195,-3.854,5.8638977012,0.08950000000000001,-0.154,0.1781186402,4.33,-3.7,5.69551578
2019-09-10 04:00:00,5.453,0.1535,5.4551600572,0.083,-0.1865,0.20413537180000002,5.37,0.34,5.3807527354,4.413,-3.8865,5.8804295124,0.083,-0.1865,0.20413537180000002,4.33,-3.7,5.69551578
2019-09-10 04:30:00,5.5405,0.1595,5.5427953688,0.09050000000000001,-0.2705,0.2852376202,5.45,0.43,5.4669369852,4.5005,-3.8605,5.9294148531,0.09050000000000001,-0.2705,0.2852376202,4.41,-3.59,5.686492768
2019-09-10 05:00:00,5.5675,0.293,5.575204503,0.1575,-0.247,0.29294240050000003,5.41,0.54,5.4368832984,4.5675,-3.6870000000000003,5.8699254893,0.1575,-0.247,0.29294240050000003,4.41,-3.44,5.5930045593
2019-09-10 05:30:00,5.7775,0.611,5.8097183452,0.17750000000000002,-0.189,0.2592821822,5.6,0.8,5.6568542495,4.5875,-4.059,6.1254091496,0.17750000000000002,-0.189,0.2592821822,4.41,-3.87,5.8672821647
2019-09-10 06:00:00,6.1125,1.027,6.1981759615,0.29250000000000004,-0.203,0.3560410791,5.82,1.23,5.9485544462,4.9025,-4.373,6.5694471038,0.29250000000000004,-0.203,0.3560410791,4.61,-4.17,6.2161885428
2019-09-10 06:30:00,6.663,1.11,6.7548256084,0.533,-0.27,0.5974855647,6.13,1.38,6.2834146768,5.433,-4.44,7.0164869415,0.533,-0.27,0.5974855647,4.9,-4.17,6.4341976967
2019-09-10 07:00:00,6.9725,0.791,7.0172243266,0.5825,-0.269,0.6416130064000001,6.39,1.06,6.4773219775,5.8825,-3.729,6.9648580208,0.5825,-0.269,0.6416130064000001,5.3,-3.46,6.3294233545
2019-09-10 07:30:00,7.665,1.0315,7.7340944686,0.34500000000000003,-0.28850000000000003,0.4497301969,7.32,1.32,7.4380642643,6.535,-3.5985,7.4602565137,0.34500000000000003,-0.28850000000000003,0.4497301969,6.19,-3.31,7.0194159301
2019-09-10 08:00:00,7.9935,0.859,8.039522576,0.3235,-0.301,0.4418746994,7.67,1.16,7.7572224411,7.0035,-3.111,7.6633761,0.3235,-0.301,0.4418746994,6.68,-2.81,7.2469648819
2019-09-10 08:30:00,8.4715,1.6045,8.622107196,0.4015,-0.3055,0.5045121406,8.07,1.9100000000000001,8.2929488121,7.3515,-3.8155,8.2826681993,0.4015,-0.3055,0.5045121406,6.95,-3.51,7.786051631
2019-09-10 09:00:00,8.422,1.8399999999999999,8.6206544995,0.462,-0.29,0.545475939,7.96,2.13,8.2400546115,7.212,-3.94,8.2180620587,0.462,-0.29,0.545475939,6.75,-3.65,7.6736562342
2019-09-10 09:30:00,8.5345,1.9195000000000002,8.7476951536,0.9745,-0.3005,1.0197796331,7.5600000000000005,2.22,7.8792131587,7.3045,-3.9505,8.3043464824,0.9745,-0.3005,1.0197796331,6.33,-3.65,7.3069419048
2019-09-10 10:00:00,8.532,1.3014999999999999,8.6306967419,1.332,-0.3285,1.3719097091,7.2,1.63,7.3822015686,7.542,-3.0885,8.1498832047,1.332,-0.3285,1.3719097091,6.21,-2.76,6.7957118832
2019-09-10 10:30:00,8.382,0.962,8.4370236458,1.522,-0.358,1.5635370159000002,6.86,1.32,6.9858428267,7.402,-3.118,8.031906872,1.522,-0.358,1.5635370159000002,5.88,-2.76,6.4955369293
2019-09-10 11:00:00,8.538499999999999,1.3035,8.6374240662,3.0385,-0.4365,3.0696928999,5.5,1.74,5.7686740244,7.4985,-2.8565,8.0241569339,3.0385,-0.4365,3.0696928999,4.46,-2.42,5.0742487129
2019-09-10 11:30:00,8.3395,1.3735,8.4518496496,3.5695,-0.4965,3.6038649392,4.77,1.87,5.1234558649,7.3495,-3.2765,8.0467759072,3.5695,-0.4965,3.6038649392,3.7800000000000002,-2.7800000000000002,4.6922063041
2019-09-10 12:00:00,8.5455,1.3605,8.6531225867,2.4455,-0.3995,2.4779165644,6.1,1.76,6.3488266633,7.5455,-3.1795,8.1880272655,2.4455,-0.3995,2.4779165644,5.1,-2.7800000000000002,5.8084765645
2019-09-10 12:30:00,8.5365,1.3675,8.64533912,1.4765000000000001,-0.28250000000000003,1.5032825749,7.06,1.65,7.2502482716,7.5365,-2.8925,8.0725081914,1.4765000000000001,-0.28250000000000003,1.5032825749,6.06,-2.61,6.5981588341
2019-09-10 13:00:00,8.59,1.3285,8.6921235754,1.92,-0.3215,1.9467311704,6.67,1.65,6.8710552319,7.5600000000000005,-2.6715,8.0181364574,1.92,-0.3215,1.9467311704,5.64,-2.35,6.11
2019-09-10 13:30:00,8.5125,1.312,8.6130134245,1.6724999999999999,-0.338,1.7063118852999999,6.84,1.65,7.0361992581,7.5025,-2.688,7.9694949809,1.6724999999999999,-0.338,1.7063118852999999,5.83,-2.35,6.2858094149
2019-09-10 14:00:00,8.31,1.1685,8.3917514411,2.75,-0.3915,2.7777278934,5.5600000000000005,1.56,5.7747034556,7.31,-2.9815,7.8946464297,2.75,-0.3915,2.7777278934,4.5600000000000005,-2.59,5.244206327
2019-09-10 14:30:00,8.194,1.2545,8.2894756318,2.634,-0.3855,2.6620605271,5.5600000000000005,1.6400000000000001,5.7968267181,7.194,-3.2255,7.8840019184,2.634,-0.3855,2.6620605271,4.5600000000000005,-2.84,5.3720759488
2019-09-10 15:00:00,8.274000000000001,1.325,8.3794212807,1.874,-0.315,1.9002897148,6.4,1.6400000000000001,6.6067843918,7.294,-3.155,7.9471039379,1.874,-0.315,1.9002897148,5.42,-2.84,6.1189868442
2019-09-10 15:30:00,8.5855,1.42,8.7021382573,3.2255,-0.45,3.2567392051,5.36,1.87,5.6768389091,7.5855,-3.34,8.2882694364,3.2255,-0.45,3.2567392051,4.36,-2.89,5.2308412325
2019-09-10 16:00:00,8.608,1.249,8.6981414682,2.558,-0.391,2.5877103779,6.05,1.6400000000000001,6.2683410884,7.618,-3.531,8.3965400612,2.558,-0.391,2.5877103779,5.06,-3.14,5.9550986558000005
2019-09-10 16:30:00,8.4105,1.2355,8.5007629363,2.5205,-0.4045,2.5527515547,5.89,1.6400000000000001,6.1140575725,7.4205,-3.6745,8.2804450665,2.5205,-0.4045,2.5527515547,4.9,-3.27,5.8909167368
2019-09-10 17:00:00,8.2675,1.0805,8.3378076555,2.3775,-0.40950000000000003,2.412508342,5.89,1.49,6.0755411282,7.2775,-3.6795,8.1547977596,2.3775,-0.40950000000000003,2.412508342,4.9,-3.27,5.8909167368
2019-09-10 17:30:00,8.182,0.786,8.2196666599,2.202,-0.404,2.2387541178,5.98,1.19,6.0972534801,7.192,-3.674,8.0760844473,2.202,-0.404,2.2387541178,4.99,-3.27,5.9659869259
2019-09-10 18:00:00,8.1325,0.805,8.1722445662,1.8025,-0.385,1.8431579558000002,6.33,1.19,6.4408850324,7.1425,-3.6550000000000002,8.0233615929,1.8025,-0.385,1.8431579558000002,5.34,-3.27,6.2616691066
2019-09-10 18:30:00,8.044,0.81,8.0846790907,1.294,-0.38,1.3486422802,6.75,1.19,6.8540936673,7.064,-3.65,7.9512637989,1.294,-0.38,1.3486422802,5.77,-3.27,6.6321791291
2019-09-10 19:00:00,8.1355,0.8320000000000001,8.1779327614,1.0755,-0.358,1.1335185265,7.06,1.19,7.159587977,7.1455,-3.628,8.013772785,1.0755,-0.358,1.1335185265,6.07,-3.27,6.8947661309
2019-09-10 19:30:00,8.213,0.8555,8.2574359973,0.583,-0.3345,0.6721452596,7.63,1.19,7.7222406075,7.233,-3.6045,8.081380405,0.583,-0.3345,0.6721452596,6.65,-3.27,7.4104925612
2019-09-10 20:00:00,8.348,0.9530000000000001,8.4022207184,0.438,-0.23700000000000002,0.4980090361,7.91,1.19,7.999012439,7.388,-3.507,8.1781167147,0.438,-0.23700000000000002,0.4980090361,6.95,-3.27,7.6808463074999995
2019-09-10 20:30:00,8.2885,0.9425,8.3419145584,0.2485,-0.24750000000000003,0.3507256763,8.04,1.19,8.1275888183,7.3285,-3.5175,8.1289432585,0.2485,-0.24750000000000003,0.3507256763,7.08,-3.27,7.798672964
2019-09-10 21:00:00,8.1955,0.912,8.2460878148,0.5355,-0.248,0.5901391785,7.66,1.16,7.7473350257,7.2355,-3.818,8.1810503146,0.5355,-0.248,0.5901391785,6.7,-3.5700000000000003,7.5917652756
2019-09-10 21:30:00,7.932,1.4385,8.0613836436,0.652,-0.2515,0.6988249065000001,7.28,1.69,7.4735868229,6.682,-4.4415,8.0234684676,0.652,-0.2515,0.6988249065000001,6.03,-4.19,7.3428196219
2019-09-10 22:00:00,7.473,0.7265,7.5082309002,0.533,-0.24350000000000002,0.5859874145,6.94,0.97,7.0074603103,6.343,-3.9535,7.4742097408,0.533,-0.24350000000000002,0.5859874145,5.8100000000000005,-3.71,6.8934896823
2019-09-10 22:30:00,7.289,0.5245000000000001,7.3078465535,0.499,-0.2255,0.5475867511,6.79,0.75,6.8312956311,6.249,-3.6654999999999998,7.2447147114,0.499,-0.2255,0.5475867511,5.75,-3.44,6.7004552084
2019-09-10 23:00:00,6.9295,0.5205000000000001,6.9490208303,0.5395,-0.2295,0.5862853401,6.39,0.75,6.4338635360000005,5.8795,-3.4995,6.8421502834,0.5395,-0.2295,0.5862853401,5.34,-3.27,6.2616691066
2019-09-10 23:30:00,6.5825,1.0265,6.6620573774,0.7225,-0.29350000000000004,0.7798387654000001,5.86,1.32,6.0068294466,5.5025,-4.1135,6.8701083325,0.7225,-0.29350000000000004,0.7798387654000001,4.78,-3.8200000000000003,6.118888788
2019-09-11 00:00:00,6.8755,1.475,7.0319360954,0.7955,-0.255,0.8353713246000001,6.08,1.73,6.3213368839,5.6155,-4.395,7.1309091461,0.7955,-0.255,0.8353713246000001,4.82,-4.14,6.3538964423
