Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-09-11 00:30:00,6.573,1.3475000000000001,6.7097008316,1.063,-0.29250000000000004,1.1025086167,5.51,1.6400000000000001,5.7488868488,5.293,-4.4325,6.9038326493,1.063,-0.29250000000000004,1.1025086167,4.23,-4.14,5.9188258971
2019-09-11 01:00:00,6.3515,1.3135,6.4858950423,0.8415,-0.29650000000000004,0.8922076552,5.51,1.6099999999999999,5.7404006829,5.0715,-4.4365,6.7381484475,0.8415,-0.29650000000000004,0.8922076552,4.23,-4.14,5.9188258971
2019-09-11 01:30:00,6.429,1.3145,6.5620081720000005,1.179,-0.29550000000000004,1.2154675027,5.25,1.6099999999999999,5.4913204241,5.159,-4.4355,6.8035976696,1.179,-0.29550000000000004,1.2154675027,3.98,-4.14,5.7428216061
2019-09-11 02:00:00,6.3705,1.3195000000000001,6.5057167553,0.8905000000000001,-0.29050000000000004,0.9366859132,5.48,1.6099999999999999,5.7116109812,5.1405,-4.4305,6.7863149426,0.8905000000000001,-0.29050000000000004,0.9366859132,4.25,-4.14,5.9331357645
2019-09-11 02:30:00,6.2855,1.3735,6.433817879,0.9355,-0.23650000000000002,0.9649313447000001,5.35,1.6099999999999999,5.5870027743,5.0155,-4.3765,6.6565000188,0.9355,-0.23650000000000002,0.9649313447000001,4.08,-4.14,5.8125725802
2019-09-11 03:00:00,6.2325,1.3805,6.3835598611,1.5025,-0.2295,1.5199264785,4.73,1.6099999999999999,4.9964987741,5.0425,-4.7095,6.8997243786,1.5025,-0.2295,1.5199264785,3.54,-4.48,5.7098161091
2019-09-11 03:30:00,6.1995000000000005,0.5645,6.225147428,1.8195000000000001,-0.1855,1.8289315187000001,4.38,0.75,4.4437484177,5.1295,-3.8055,6.3869868091,1.8195000000000001,-0.1855,1.8289315187000001,3.31,-3.62,4.9051503545
2019-09-11 04:00:00,6.2715,0.5015000000000001,6.2915192521,1.6415000000000002,-0.2485,1.6602031502,4.63,0.75,4.6903517992,5.2015,-3.9085,6.5063026751,1.6415000000000002,-0.2485,1.6602031502,3.56,-3.66,5.1058006228
2019-09-11 04:30:00,6.2045,0.3905,6.2167765361,1.4845000000000002,-0.28950000000000004,1.5124650409,4.72,0.68,4.7687314875,5.1345,-3.9095,6.453470423,1.4845000000000002,-0.28950000000000004,1.5124650409,3.65,-3.62,5.1407100677
2019-09-11 05:00:00,6.1845,0.47550000000000003,6.2027526551,1.3145,-0.2745,1.3428553533,4.87,0.75,4.9274131144,5.1145,-3.8945,6.4284710857,1.3145,-0.2745,1.3428553533,3.8,-3.62,5.2482759074
2019-09-11 05:30:00,6.521,0.5865,6.547321838,2.151,-0.1635,2.1572049624,4.37,0.75,4.4338921954,5.451,-3.6835,6.5788732508,2.151,-0.1635,2.1572049624,3.3,-3.52,4.8249766839
2019-09-11 06:00:00,6.8135,0.7775000000000001,6.857717441,2.3435,-0.1525,2.3484566208,4.47,0.93,4.5657200965,5.6835,-3.5825,6.718368738,2.3435,-0.1525,2.3484566208,3.34,-3.43,4.7875359006
2019-09-11 06:30:00,7.538,1.313,7.6514974351,2.078,-0.317,2.1020401994,5.46,1.63,5.6981137230000005,6.378,-4.047,7.5536145652,2.078,-0.317,2.1020401994,4.3,-3.73,5.6923545216
2019-09-11 07:00:00,8.0895,1.611,8.2483532447,2.0095,-0.369,2.0430984435,6.08,1.98,6.3942786927,6.8695,-3.999,7.948712553,2.0095,-0.369,2.0430984435,4.86,-3.63,6.0660118694
2019-09-11 07:30:00,8.518,1.177,8.5989332478,2.108,-0.373,2.140745898,6.41,1.55,6.5947403285,7.418,-3.433,8.1738738062,2.108,-0.373,2.140745898,5.31,-3.06,6.128596903
2019-09-11 08:00:00,8.7815,1.2570000000000001,8.8710084686,1.7715,-0.41300000000000003,1.8190055662,7.01,1.67,7.2061779051,7.7815,-3.263,8.437944729,1.7715,-0.41300000000000003,1.8190055662,6.01,-2.85,6.6515111065
2019-09-11 08:30:00,9.165,1.327,9.2605698529,2.5949999999999998,-0.343,2.6175702473999998,6.57,1.67,6.7789232183,8.175,-3.193,8.7764385715,2.5949999999999998,-0.343,2.6175702473999998,5.58,-2.85,6.2656923001
2019-09-11 09:00:00,9.3285,1.2175,9.4076149209,2.5985,-0.4525,2.6376046899,6.73,1.67,6.9341041238,8.3085,-3.2525,8.9224396047,2.5985,-0.4525,2.6376046899,5.71,-2.8,6.3595675954
2019-09-11 09:30:00,9.251,1.209,9.3296667679,2.951,-0.341,2.9706366321,6.3,1.55,6.4878733033,8.181,-2.791,8.643982994,2.951,-0.341,2.9706366321,5.23,-2.45,5.7754134051
2019-09-11 10:00:00,9.471,1.211,9.5481077707,2.851,-0.429,2.8830959054000003,6.62,1.6400000000000001,6.820117301,8.421,-3.069,8.9628121703,2.851,-0.429,2.8830959054000003,5.57,-2.64,6.1639678779
2019-09-11 10:30:00,9.3615,1.2675,9.446916878,3.9715,-0.3725,3.9889307465,5.39,1.6400000000000001,5.6339772807,8.3115,-3.1125,8.8751725899,3.9715,-0.3725,3.9889307465,4.34,-2.74,5.1325627127
2019-09-11 11:00:00,9.3985,1.17,9.4710454676,4.6585,-0.47000000000000003,4.6821493195,4.74,1.6400000000000001,5.0156953656,8.2685,-2.91,8.7656256052,4.6585,-0.47000000000000003,4.6821493195,3.61,-2.44,4.3572583123
2019-09-11 11:30:00,9.163,1.173,9.2377755981,4.3629999999999995,-0.377,4.3792576997,4.8,1.55,5.0440559077,8.053,-2.977,8.5856472092,4.3629999999999995,-0.377,4.3792576997,3.69,-2.6,4.5139893664
2019-09-11 12:00:00,9.579,2.038,9.7934000735,4.019,-0.47200000000000003,4.0466214303,5.5600000000000005,2.51,6.1003032711,8.329,-3.702,9.1146609921,4.019,-0.47200000000000003,4.0466214303,4.31,-3.23,5.3860003713
2019-09-11 12:30:00,9.899000000000001,2.431,10.193133080700001,4.509,-0.549,4.5422991975,5.39,2.98,6.1589365965,8.649000000000001,-3.779,9.4385402473,4.509,-0.549,4.5422991975,4.14,-3.23,5.2509522946
2019-09-11 13:00:00,9.836500000000001,2.4595000000000002,10.139323079,4.1365,-0.5205000000000001,4.1691189117,5.7,2.98,6.431982587,8.586500000000001,-3.7505,9.3698576563,4.1365,-0.5205000000000001,4.1691189117,4.45,-3.23,5.4986725671
2019-09-11 13:30:00,9.7165,2.473,10.0262705554,4.2265,-0.507,4.2568005885,5.49,2.98,6.2466390963,8.4865,-3.777,9.2890479195,4.2265,-0.507,4.2568005885,4.26,-3.27,5.3703351851
2019-09-11 14:00:00,9.634,2.227,9.8880475828,4.244,-0.47300000000000003,4.2702769231,5.39,2.7,6.0284409261,8.434,-3.463,9.1172761832,4.244,-0.47300000000000003,4.2702769231,4.19,-2.99,5.1474459686
2019-09-11 14:30:00,9.429,1.5875,9.5617047251,4.109,-0.5025000000000001,4.1396119685,5.32,2.09,5.7158114035,8.339,-2.8825000000000003,8.8231359079,4.109,-0.5025000000000001,4.1396119685,4.23,-2.38,4.8535863029
2019-09-11 15:00:00,9.487,1.5819999999999999,9.6179983884,3.457,-0.468,3.4885345061,6.03,2.05,6.3689402572,8.437,-2.9779999999999998,8.9471477578,3.457,-0.468,3.4885345061,4.98,-2.51,5.5767822263
2019-09-11 15:30:00,9.232,1.529,9.3577596144,3.142,-0.461,3.1756393057,6.09,1.99,6.4068869196,8.202,-3.181,8.7972475809,3.142,-0.461,3.1756393057,5.06,-2.7199999999999998,5.7447367216
2019-09-11 16:00:00,8.932,1.205,9.012915677,2.992,-0.435,3.0234564657,5.94,1.6400000000000001,6.1622398525,7.892,-3.555,8.6557315693,2.992,-0.435,3.0234564657,4.9,-3.12,5.8089930281
2019-09-11 16:30:00,8.691,1.025,8.7512345415,2.751,-0.41500000000000004,2.7821261654000002,5.94,1.44,6.1120536647,7.651,-3.685,8.4921743976,2.751,-0.41500000000000004,2.7821261654000002,4.9,-3.27,5.8909167368
2019-09-11 17:00:00,8.451,0.8305,8.4917095599,2.831,-0.41950000000000004,2.8619121667,5.62,1.25,5.7573344527,7.381,-3.6895,8.2517617058,2.831,-0.41950000000000004,2.8619121667,4.55,-3.27,5.6031598228
2019-09-11 17:30:00,8.3375,0.7975,8.3755544593,2.7175000000000002,-0.3925,2.7456989092,5.62,1.19,5.7446061658000005,7.2675,-3.6625,8.1382100305,2.7175000000000002,-0.3925,2.7456989092,4.55,-3.27,5.6031598228
2019-09-11 18:00:00,8.3005,0.8,8.3389627802,1.8905,-0.39,1.9303083303,6.41,1.19,6.5195245225,7.2605,-3.66,8.1308339209,1.8905,-0.39,1.9303083303,5.37,-3.27,6.2872728587
2019-09-11 18:30:00,8.1285,0.803,8.1680671673,1.5585,-0.387,1.6058303927000002,6.57,1.19,6.6769004785,7.0985,-3.9370000000000003,8.1171837019,1.5585,-0.387,1.6058303927000002,5.54,-3.55,6.5798252256000005
2019-09-11 19:00:00,8.0255,0.673,8.0536686827,0.9555,-0.337,1.0131876677,7.07,1.01,7.14177849,6.9955,-3.717,7.9216860106,0.9555,-0.337,1.0131876677,6.04,-3.38,6.9214160401000004
2019-09-11 19:30:00,7.88,0.444,7.8924987171000005,0.45,-0.306,0.5441837925,7.43,0.75,7.4677573608,6.82,-3.596,7.7099686121,0.45,-0.306,0.5441837925,6.37,-3.29,7.1694490723
2019-09-11 20:00:00,8.2035,0.48550000000000004,8.2178538865,0.3635,-0.2645,0.4495469942,7.84,0.75,7.8757920237,7.1335,-3.5545,7.9700246236000005,0.3635,-0.2645,0.4495469942,6.77,-3.29,7.5270844289
2019-09-11 20:30:00,8.3145,0.8170000000000001,8.3545436291,0.3045,-0.243,0.3895757308,8.01,1.06,8.0798329191,7.2845,-3.533,8.0960502253,0.3045,-0.243,0.3895757308,6.98,-3.29,7.7165082777
2019-09-11 21:00:00,7.9645,0.8205,8.0066522655,0.20450000000000002,-0.23950000000000002,0.31492935720000004,7.76,1.06,7.8320623082,6.9745,-3.5295,7.8167141754,0.20450000000000002,-0.23950000000000002,0.31492935720000004,6.77,-3.29,7.5270844289
2019-09-11 21:30:00,7.791,0.908,7.8437328486,0.321,-0.232,0.39606186390000003,7.47,1.1400000000000001,7.5564872792,6.731,-3.5220000000000002,7.5967654301,0.321,-0.232,0.39606186390000003,6.41,-3.29,7.2050121443
2019-09-11 22:00:00,7.532,0.5935,7.555346865,0.232,-0.23650000000000002,0.3312948083,7.3,0.8300000000000001,7.3470334149,6.492,-3.5265,7.3879812026,0.232,-0.23650000000000002,0.3312948083,6.26,-3.29,7.0718950784
2019-09-11 22:30:00,7.2455,0.549,7.2662694177,0.3155,-0.201,0.37408722240000003,6.93,0.75,6.9704662685,6.2055,-3.491,7.120063992,0.3155,-0.201,0.37408722240000003,5.89,-3.29,6.7465694985999995
2019-09-11 23:00:00,6.9615,0.5205000000000001,6.9809313490000005,0.5315,-0.2295,0.5789322067,6.43,0.75,6.4735925111,5.8615,-3.8495,7.0125482173,0.5315,-0.2295,0.5789322067,5.33,-3.62,6.4430815609
2019-09-11 23:30:00,6.686,0.518,6.706036087,0.34600000000000003,-0.232,0.4165813246,6.34,0.75,6.3842070768,5.606,-3.942,6.8532182221,0.34600000000000003,-0.232,0.4165813246,5.26,-3.71,6.4367460724
2019-09-12 00:00:00,6.3629999999999995,0.667,6.3978635497,0.203,-0.233,0.3090275069,6.16,0.9,6.2253995856,5.353,-4.103,6.7445695193,0.203,-0.233,0.3090275069,5.15,-3.87,6.4420027942
2019-09-12 00:30:00,6.2555,1.419,6.4144244676,0.14550000000000002,-0.221,0.2645963908,6.11,1.6400000000000001,6.3262706234,4.9355,-4.691,6.8091586301,0.14550000000000002,-0.221,0.2645963908,4.79,-4.47,6.5517173321
2019-09-12 01:00:00,6.332,1.4025,6.4854629943,0.222,-0.23750000000000002,0.3251003691,6.11,1.6400000000000001,6.3262706234,5.012,-4.5075,6.7407492351,0.222,-0.23750000000000002,0.3251003691,4.79,-4.27,6.4169307305
2019-09-12 01:30:00,6.471,1.4085,6.6225156285,0.361,-0.2315,0.4288510814,6.11,1.6400000000000001,6.3262706234,5.151,-4.6315,6.9270190739,0.361,-0.2315,0.4288510814,4.79,-4.4,6.5041602071
2019-09-12 02:00:00,6.0315,1.416,6.1954861189,0.36150000000000004,-0.224,0.4252743232,5.67,1.6400000000000001,5.9024147601,4.7815,-4.824,6.7921806697000005,0.36150000000000004,-0.224,0.4252743232,4.42,-4.6,6.3793730099
2019-09-12 02:30:00,5.768,1.4255,5.9415380374,0.518,-0.21450000000000002,0.5606551971,5.25,1.6400000000000001,5.5001909058,4.4879999999999995,-4.8145,6.5819111396,0.518,-0.21450000000000002,0.5606551971,3.9699999999999998,-4.6,6.0762570716
2019-09-12 03:00:00,5.6955,1.2255,5.8258536284,0.4455,-0.20450000000000002,0.4901943492,5.25,1.43,5.4412682345,4.5155,-4.6045,6.4491209091,0.4455,-0.20450000000000002,0.4901943492,4.07,-4.4,5.9937383994
2019-09-12 03:30:00,5.678,0.518,5.7015794303,0.34800000000000003,-0.202,0.40237793180000003,5.33,0.72,5.3784105459,4.648,-3.912,6.0751664998,0.34800000000000003,-0.202,0.40237793180000003,4.3,-3.71,5.6792693192
2019-09-12 04:00:00,5.647,0.4365,5.6638450941,0.247,-0.1935,0.3137694217,5.4,0.63,5.4366257918,4.5969999999999995,-3.9035,6.0307314026,0.247,-0.1935,0.3137694217,4.35,-3.71,5.717219604
2019-09-12 04:30:00,5.498,0.4325,5.5149850634,0.268,-0.1975,0.33291177510000003,5.23,0.63,5.2678078932,4.388,-3.9075,5.875636157,0.268,-0.1975,0.33291177510000003,4.12,-3.71,5.5442312362
2019-09-12 05:00:00,5.4635,0.4325,5.4805919844,0.2335,-0.1975,0.305824296,5.23,0.63,5.2678078932,4.4635,-3.9075,5.9322330113,0.2335,-0.1975,0.305824296,4.23,-3.71,5.6264553673
2019-09-12 05:30:00,5.603,0.56,5.6309154673,0.323,-0.19,0.3747385755,5.28,0.75,5.3330010313,4.503,-3.9,5.9570973636,0.323,-0.19,0.3747385755,4.18,-3.71,5.5889623366
2019-09-12 06:00:00,5.6985,0.3695,5.7104669249,0.2785,-0.2205,0.3552217617,5.42,0.59,5.452017975,4.6085,-3.9305,6.0569879065,0.2785,-0.2205,0.3552217617,4.33,-3.71,5.7020171869
2019-09-12 06:30:00,6.5105,0.5055000000000001,6.530094984,0.2605,-0.24450000000000002,0.3572681066,6.25,0.75,6.294839156,5.4305,-3.9545,6.7177675235,0.2605,-0.24450000000000002,0.3572681066,5.17,-3.71,6.363411035
2019-09-12 07:00:00,7.0935,0.6940000000000001,7.1273682555,0.2735,-0.276,0.3885591975,6.82,0.97,6.8886355688,6.0235,-3.586,7.0101318283,0.2735,-0.276,0.3885591975,5.75,-3.31,6.6346514603
2019-09-12 07:30:00,8.1035,1.25,8.199342184,0.47350000000000003,-0.33,0.5771501105,7.63,1.58,7.7918739723,6.9635,-3.5300000000000002,7.8071270164,0.47350000000000003,-0.33,0.5771501105,6.49,-3.2,7.2360279159
2019-09-12 08:00:00,8.632,0.8745,8.676184314,0.882,-0.3655,0.9547325542,7.75,1.24,7.8485731187,7.592,-3.1055,8.2025967992,0.882,-0.3655,0.9547325542,6.71,-2.74,7.2478755508
2019-09-12 08:30:00,8.853,1.041,8.9139940543,1.463,-0.359,1.5064030005,7.39,1.4,7.5214426808,7.793,-2.969,8.3394130489,1.463,-0.359,1.5064030005,6.33,-2.61,6.8469701328
2019-09-12 09:00:00,8.975999999999999,0.8625,9.0173434142,2.276,-0.3675,2.3054787464,6.7,1.23,6.8119674104,7.916,-3.1675,8.5262015136,2.276,-0.3675,2.3054787464,5.64,-2.8,6.2967928345
2019-09-12 09:30:00,9.1785,0.845,9.2173145357,2.1785,-0.41500000000000004,2.2176760922,7.0,1.26,7.1124960457,8.1085,-3.125,8.6898444894,2.1785,-0.41500000000000004,2.2176760922,5.93,-2.71,6.5198926372
2019-09-12 10:00:00,9.0955,1.085,9.1599860944,2.5655,-0.41500000000000004,2.5988488317,6.53,1.5,6.7000671638,7.9955,-2.925,8.5137327448,2.5655,-0.41500000000000004,2.5988488317,5.43,-2.51,5.9820565026
2019-09-12 10:30:00,8.7675,0.8425,8.807886381,2.7875,-0.3775,2.8129455203,5.98,1.22,6.1031794992,7.6975,-3.1675,8.3237348889,2.7875,-0.3775,2.8129455203,4.91,-2.79,5.6473179475
2019-09-12 11:00:00,9.0555,1.012,9.1118727082,2.9355,-0.398,2.9623578869,6.12,1.4100000000000001,6.2803264246,7.9655000000000005,-2.998,8.5110043033,2.9355,-0.398,2.9623578869,5.03,-2.6,5.6622345412
2019-09-12 11:30:00,9.105,0.7655000000000001,9.1371229197,2.415,-0.4445,2.4555661771,6.69,1.21,6.7985439618,8.025,-3.2045,8.6411483757,2.415,-0.4445,2.4555661771,5.61,-2.76,6.2521756213
2019-09-12 12:00:00,9.307,1.154,9.3782708961,2.797,-0.466,2.8355537378,6.51,1.62,6.7085393343,8.227,-3.076,8.7832400058,2.797,-0.466,2.8355537378,5.43,-2.61,6.0246991626
2019-09-12 12:30:00,9.3735,1.1595,9.4449426944,4.1835,-0.4605,4.2087685254,5.19,1.62,5.4369568694,8.2735,-3.1205,8.8424161008,4.1835,-0.4605,4.2087685254,4.09,-2.66,4.8789035654
2019-09-12 13:00:00,9.3095,1.264,9.3949181077,4.1895,-0.47600000000000003,4.2164542272,5.12,1.74,5.4075872624,8.1995,-2.966,8.7194584838,4.1895,-0.47600000000000003,4.2164542272,4.01,-2.49,4.7201906741
2019-09-12 13:30:00,9.3745,1.178,9.4482238675,3.5545,-0.502,3.5897735653,5.82,1.6800000000000002,6.0576232963,8.3045,-3.092,8.8614436888,3.5545,-0.502,3.5897735653,4.75,-2.59,5.4102310487
2019-09-12 14:00:00,9.1405,1.0765,9.2036727723,4.2505,-0.5635,4.2876896460000005,4.89,1.6400000000000001,5.1576835886,8.0305,-3.3835,8.7141839836,4.2505,-0.5635,4.2876896460000005,3.7800000000000002,-2.8200000000000003,4.7160152671999995
2019-09-12 14:30:00,9.2,1.117,9.2675611139,3.95,-0.613,3.997282702,5.25,1.73,5.5276939134,8.11,-3.253,8.7380838288,3.95,-0.613,3.997282702,4.16,-2.64,4.9269869089
2019-09-12 15:00:00,9.0905,1.111,9.1581390713,2.6705,-0.529,2.7223907232,6.42,1.6400000000000001,6.6261602758,8.0405,-3.349,8.7100769945,2.6705,-0.529,2.7223907232,5.37,-2.8200000000000003,6.0654183697
2019-09-12 15:30:00,9.0235,1.089,9.0889753685,3.3735,-0.491,3.4090443309,5.65,1.58,5.8667623098,7.9335,-3.311,8.596693739500001,3.3735,-0.491,3.4090443309,4.5600000000000005,-2.8200000000000003,5.3615296325
2019-09-12 16:00:00,8.929,0.753,8.9606947275,3.539,-0.497,3.5737277456000003,5.39,1.25,5.5330461773,7.839,-3.317,8.5118981432,3.539,-0.497,3.5737277456000003,4.3,-2.8200000000000003,5.1422174205
2019-09-12 16:30:00,8.6975,0.657,8.7222792463,3.0775,-0.453,3.1106615454,5.62,1.11,5.7285687567,7.5975,-3.583,8.3999937649,3.0775,-0.453,3.1106615454,4.52,-3.13,5.4979359763
2019-09-12 17:00:00,8.582,0.8145,8.6205646132,2.542,-0.3855,2.5710648086,6.04,1.2,6.1580516399,7.492,-3.2955,8.1847653754,2.542,-0.3855,2.5710648086,4.95,-2.91,5.7420031348
2019-09-12 17:30:00,8.582,0.8355,8.6225741081,2.442,-0.3645,2.4690533105,6.14,1.2,6.2561649595,7.502,-3.3345000000000002,8.2096829567,2.442,-0.3645,2.4690533105,5.06,-2.9699999999999998,5.8672395554
2019-09-12 18:00:00,8.784,0.7665000000000001,8.8173793301,1.964,-0.4335,2.0112727935,6.82,1.2,6.9247671441000005,7.714,-3.6635,8.5397323289,1.964,-0.4335,2.0112727935,5.75,-3.23,6.5951042448
2019-09-12 18:30:00,8.473,0.545,8.4905096431,1.983,-0.405,2.0239352756,6.49,0.9500000000000001,6.5591615318,7.423,-3.635,8.2652376856,1.983,-0.405,2.0239352756,5.44,-3.23,6.3266499824
2019-09-12 19:00:00,8.46,0.5295,8.4765541495,1.85,-0.42050000000000004,1.8971874578,6.61,0.9500000000000001,6.6779188375,7.4,-3.6505,8.251433224,1.85,-0.42050000000000004,1.8971874578,5.55,-3.23,6.4214795803
2019-09-12 19:30:00,8.372,0.44,8.3835543775,1.562,-0.39,1.6099515521,6.8100000000000005,0.8300000000000001,6.8603935747,7.292,-3.65,8.1544934852,1.562,-0.39,1.6099515521,5.73,-3.26,6.5924578118
2019-09-12 20:00:00,8.6025,0.54,8.6194318983,1.2925,-0.33,1.3339626119,7.31,0.87,7.3615895023,7.5525,-3.73,8.4233696494,1.2925,-0.33,1.3339626119,6.26,-3.4,7.1237349754
2019-09-12 20:30:00,8.45,0.6930000000000001,8.4783694777,1.02,-0.307,1.0651990424,7.43,1.0,7.4969927304,7.44,-3.997,8.4456858218,1.02,-0.307,1.0651990424,6.42,-3.69,7.4048970283
2019-09-12 21:00:00,8.087,0.8325,8.129737096,0.5670000000000001,-0.24750000000000003,0.6186640849,7.52,1.08,7.5971573631,7.107,-4.0175,8.1639301351,0.5670000000000001,-0.24750000000000003,0.6186640849,6.54,-3.77,7.5488078529
2019-09-12 21:30:00,7.79,0.5995,7.8130339978,0.27,-0.2205,0.34859754730000003,7.52,0.8200000000000001,7.5645753351,6.77,-3.7305,7.7297820312,0.27,-0.2205,0.34859754730000003,6.5,-3.51,7.3871577755
2019-09-12 22:00:00,7.4595,0.5735,7.481513383,0.2595,-0.20650000000000002,0.3316360957,7.2,0.78,7.2421267595,6.4295,-3.8365,7.4871358008,0.2595,-0.20650000000000002,0.3316360957,6.17,-3.63,7.1586171849
2019-09-12 22:30:00,6.7565,0.5915,6.7823421102,0.28650000000000003,-0.1885,0.34294970480000003,6.47,0.78,6.5168473973,5.6465,-3.8985000000000003,6.8615788635,0.28650000000000003,-0.1885,0.34294970480000003,5.36,-3.71,6.5187191993999996
2019-09-12 23:00:00,6.374,1.0455,6.4591753537,0.20400000000000001,-0.17450000000000002,0.2684515785,6.17,1.22,6.2894594362,5.084,-4.6645,6.8996098622,0.20400000000000001,-0.17450000000000002,0.2684515785,4.88,-4.49,6.6313271673
2019-09-12 23:30:00,6.197,0.9705,6.2725337185,0.267,-0.2495,0.3654302259,5.93,1.22,6.0541968914,4.897,-4.7095,6.7941150454,0.267,-0.2495,0.3654302259,4.63,-4.46,6.4287246013
2019-09-13 00:00:00,5.9285,0.9635,6.0062837512,0.3685,-0.2565,0.44898162550000004,5.5600000000000005,1.22,5.6922754677,4.6085,-4.6065000000000005,6.5159891421000005,0.3685,-0.2565,0.44898162550000004,4.24,-4.35,6.0745452505
2019-09-13 00:30:00,5.461,0.3175,5.4702218648,0.531,-0.2325,0.5796699492,4.93,0.55,4.960584643,4.341,-4.3425,6.140161826,0.531,-0.2325,0.5796699492,3.81,-4.11,5.6043019191
2019-09-13 01:00:00,5.4645,0.0485,5.4647152259,0.4445,-0.2515,0.5107176324,5.02,0.30000000000000004,5.0289561541,4.3345,-4.3015,6.1066187453,0.4445,-0.2515,0.5107176324,3.89,-4.05,5.6155676472
2019-09-13 01:30:00,5.449,-0.005,5.449002294,0.429,-0.305,0.5263705919,5.02,0.30000000000000004,5.0289561541,4.369,-4.465,6.2469501359,0.429,-0.305,0.5263705919,3.94,-4.16,5.7296771288
2019-09-13 02:00:00,5.3975,0.242,5.4029223805,0.5475,-0.278,0.6140360331,4.85,0.52,4.8777966337,4.3575,-4.358,6.1627891616,0.5475,-0.278,0.6140360331,3.81,-4.08,5.5823382198000004
2019-09-13 02:30:00,5.449,0.372,5.4616833486,0.099,-0.248,0.26702996090000003,5.35,0.62,5.3858054179,4.429,-4.2780000000000005,6.1577045236,0.099,-0.248,0.26702996090000003,4.33,-4.03,5.9152176629
2019-09-13 03:00:00,5.455,0.7005,5.4997932007,0.105,-0.2295,0.252379179,5.35,0.93,5.4302301977,4.365,-4.5295,6.2904368092,0.105,-0.2295,0.252379179,4.26,-4.3,6.0529001313
2019-09-13 03:30:00,5.441,1.0855,5.5482241528,0.151,-0.2745,0.3132909989,5.29,1.3599999999999999,5.4620234346,4.161,-4.9145,6.4394278667,0.151,-0.2745,0.3132909989,4.01,-4.64,6.1326747835
2019-09-13 04:00:00,5.443,0.643,5.480848292,0.153,-0.317,0.3519914772,5.29,0.96,5.3764021427,4.233,-4.507,6.1831495211,0.153,-0.317,0.3519914772,4.08,-4.19,5.8482903485
2019-09-13 04:30:00,5.3475,0.009000000000000001,5.3475075736,0.23750000000000002,-0.35100000000000003,0.42380095560000003,5.11,0.36,5.1226653219,4.2175,-4.071,5.8617699759,0.23750000000000002,-0.35100000000000003,0.42380095560000003,3.98,-3.7199999999999998,5.4478252542
2019-09-13 05:00:00,5.393,0.246,5.3986076909000005,0.753,-0.354,0.8320606949,4.64,0.6000000000000001,4.6786322788,4.323,-4.074,5.9401856032,0.753,-0.354,0.8320606949,3.5700000000000003,-3.7199999999999998,5.1558995335
2019-09-13 05:30:00,5.652,0.299,5.6599032677,1.012,-0.381,1.0813440711,4.64,0.68,4.6895628794,4.542,-4.101,6.1194742421,1.012,-0.381,1.0813440711,3.5300000000000002,-3.7199999999999998,5.1282843135
2019-09-13 06:00:00,6.015,0.318,6.0234001195,0.8250000000000001,-0.402,0.9177303526,5.19,0.72,5.2397041901,4.905,-4.122,6.4070202903,0.8250000000000001,-0.402,0.9177303526,4.08,-3.7199999999999998,5.5213041938
2019-09-13 06:30:00,6.8,1.0555,6.8814301021,0.86,-0.4045,0.9503790033,5.94,1.46,6.1167965472,5.54,-4.4345,7.0962236612,0.86,-0.4045,0.9503790033,4.68,-4.03,6.1760262305
2019-09-13 07:00:00,7.1225,1.118,7.2097108298,1.1025,-0.442,1.1878005935,6.02,1.56,6.218842336,5.8325,-4.152,7.1594106077,1.1025,-0.442,1.1878005935,4.73,-3.71,6.0114058256
2019-09-13 07:30:00,7.5845,1.2865,7.6928357905,0.7645000000000001,-0.41350000000000003,0.8691619527000001,6.82,1.7000000000000002,7.0286840874,6.3745,-3.9435000000000002,7.4956949311,0.7645000000000001,-0.41350000000000003,0.8691619527000001,5.61,-3.5300000000000002,6.6281973417
2019-09-13 08:00:00,8.067,0.806,8.1071650409,0.9570000000000001,-0.384,1.0311668148,7.11,1.19,7.2088972804,6.997,-3.204,7.6956887281,0.9570000000000001,-0.384,1.0311668148,6.04,-2.8200000000000003,6.6658832873
2019-09-13 08:30:00,8.3815,1.7934999999999999,8.5712417128,1.2715,-0.3865,1.3289448822,7.11,2.18,7.4366995368,7.1615,-3.7565,8.0869261466,1.2715,-0.3865,1.3289448822,5.89,-3.37,6.7859413496
2019-09-13 09:00:00,8.4805,2.0625,8.7277022463,1.8905,-0.4375,1.9404629602,6.59,2.5,7.0482692911000004,7.2205,-4.0675,8.2873503908,1.8905,-0.4375,1.9404629602,5.33,-3.63,6.4487052964
2019-09-13 09:30:00,8.3245,2.047,8.5724855935,2.5445,-0.453,2.5845094796,5.78,2.5,6.2974915640999996,7.0645,-4.153,8.1947891523,2.5445,-0.453,2.5845094796,4.52,-3.7,5.8412669859
2019-09-13 10:00:00,8.1975,1.9849999999999999,8.4344075814,3.1075,-0.545,3.1549296743,5.09,2.5300000000000002,5.6841006325,6.9175,-4.245,8.11614633,3.1075,-0.545,3.1549296743,3.81,-3.7,5.3109415361
2019-09-13 10:30:00,8.3945,1.9015,8.6071675074,3.4445,-0.6285000000000001,3.501370089,4.95,2.5300000000000002,5.5590826581,7.0945,-4.0485,8.1683708596,3.4445,-0.6285000000000001,3.501370089,3.65,-3.42,5.0018896429
2019-09-13 11:00:00,8.583,1.853,8.7807458681,3.923,-0.677,3.9809870635,4.66,2.5300000000000002,5.3024994107,7.263,-3.9370000000000003,8.2614246955,3.923,-0.677,3.9809870635,3.34,-3.26,4.6672475829
2019-09-13 11:30:00,8.118,1.376,8.2337901358,4.298,-0.804,4.37255303,3.8200000000000003,2.18,4.3982723881,6.808,-4.374,8.0920170539,4.298,-0.804,4.37255303,2.51,-3.5700000000000003,4.3640577448
2019-09-13 12:00:00,8.116,1.6865,8.2893750217,4.376,-0.7635000000000001,4.4421062853,3.74,2.45,4.4710289643,6.786,-4.0935,7.9250576181,4.376,-0.7635000000000001,4.4421062853,2.41,-3.33,4.1105960638
2019-09-13 12:30:00,8.048,1.721,8.2299541311,4.368,-0.779,4.4369206664,3.68,2.5,4.4488650238,6.718,-4.109,7.8749860317,4.368,-0.779,4.4369206664,2.35,-3.33,4.0757085274
2019-09-13 13:00:00,7.889,1.6915,8.0683017575,4.309,-0.8085,4.3841935689,3.58,2.5,4.366508903,6.549,-4.1385,7.7470370626000005,4.309,-0.8085,4.3841935689,2.24,-3.33,4.0132904206
2019-09-13 13:30:00,7.858,1.5365,8.0068093677,4.228,-0.7935,4.3018166221,3.63,2.33,4.3134440996,6.538,-4.5035,7.9389518357,4.228,-0.7935,4.3018166221,2.31,-3.71,4.3703775581
2019-09-13 14:00:00,7.9485,1.6615,8.1202976854,4.1085,-0.7485,4.1761255369,3.84,2.41,4.5336188636,6.6085,-4.3885,7.9329190403,4.1085,-0.7485,4.1761255369,2.5,-3.64,4.4158351419
2019-09-13 14:30:00,7.825,1.7610000000000001,8.0207073254,3.985,-0.729,4.0511314469,3.84,2.49,4.5766472444,6.535,-4.489,7.928262483,3.985,-0.729,4.0511314469,2.55,-3.76,4.5431376823
2019-09-13 15:00:00,7.6775,1.37,7.7987759456,3.7375,-0.66,3.7953268962999998,3.94,2.03,4.4322116375,6.4375,-4.19,7.6809834169,3.7375,-0.66,3.7953268962999998,2.7,-3.5300000000000002,4.4441984654
2019-09-13 15:30:00,7.3625,0.6155,7.3881828957,3.4225,-0.6045,3.4754750035,3.94,1.22,4.1245605827,6.2325,-3.9245,7.3651718581,3.4225,-0.6045,3.4754750035,2.81,-3.32,4.3495402056
2019-09-13 16:00:00,7.2155,0.5585,7.2370824577,2.9755000000000003,-0.5615,3.0280162648,4.24,1.12,4.3854304236,6.0955,-4.2715,7.4431735503,2.9755000000000003,-0.5615,3.0280162648,3.12,-3.71,4.8475251418
2019-09-13 16:30:00,7.225,0.5650000000000001,7.2470580238,2.555,-0.555,2.6145840969,4.67,1.12,4.80242647,6.075,-4.265,7.4226578798,2.555,-0.555,2.6145840969,3.52,-3.71,5.1141470452
2019-09-13 17:00:00,7.0265,0.337,7.0345768352,2.0865,-0.463,2.1372532021,4.94,0.8,5.0043581007,5.9065,-4.283,7.2959462203,2.0865,-0.463,2.1372532021,3.8200000000000003,-3.8200000000000003,5.4022958083
2019-09-13 17:30:00,6.8765,0.2335,6.8804632475,1.5265,-0.5165000000000001,1.6115131089,5.35,0.75,5.4023143189,5.7665,-4.4965,7.3123891103,1.5265,-0.5165000000000001,1.6115131089,4.24,-3.98,5.8153245825
2019-09-13 18:00:00,6.888,0.1405,6.889432796,1.068,-0.3995,1.140273761,5.82,0.54,5.8449978613999996,5.838,-4.2895,7.2444498928,1.068,-0.3995,1.140273761,4.77,-3.89,6.1550792034
2019-09-13 18:30:00,6.843,0.2325,6.8469486087,0.653,-0.35750000000000004,0.7444563453,6.19,0.59,6.2180543581,5.853,-4.3775,7.3089065700999996,0.653,-0.35750000000000004,0.7444563453,5.2,-4.02,6.5727011189999995
2019-09-13 19:00:00,6.7815,0.325,6.7892832648,0.36150000000000004,-0.335,0.4928562164,6.42,0.66,6.4538360686,5.6515,-4.225,7.0562084188,0.36150000000000004,-0.335,0.4928562164,5.29,-3.89,6.5662927135
2019-09-13 19:30:00,6.754,0.2495,6.7586068275999995,0.194,-0.3405,0.39188805800000004,6.5600000000000005,0.59,6.5864785736,5.664,-4.3004999999999995,7.1116240234,0.194,-0.3405,0.39188805800000004,5.47,-3.96,6.7529623129
2019-09-13 20:00:00,6.6535,0.134,6.6548492282,0.3035,-0.28600000000000003,0.4170230809,6.35,0.42,6.3638746059,5.5335,-4.476,7.1171762835,0.3035,-0.28600000000000003,0.4170230809,5.23,-4.19,6.7014177604
2019-09-13 20:30:00,6.6665,0.03,6.6665675013,0.3665,-0.27,0.4552167066,6.3,0.30000000000000004,6.3071388125,5.5965,-4.46,7.1562848078,0.3665,-0.27,0.4552167066,5.23,-4.19,6.7014177604
2019-09-13 21:00:00,6.556,0.1685,6.5581650063,0.336,-0.2715,0.4319817704,6.22,0.44,6.2355432803,5.416,-4.4615,7.0169821327,0.336,-0.2715,0.4319817704,5.08,-4.19,6.5850208808
2019-09-13 21:30:00,6.223,0.0315,6.2230797239,0.303,-0.2685,0.4048471934,5.92,0.30000000000000004,5.9275964775,5.103,-4.4585,6.7763435014999995,0.303,-0.2685,0.4048471934,4.8,-4.19,6.3715068861
2019-09-13 22:00:00,6.043,0.025500000000000002,6.0430538017,0.373,-0.2745,0.4631190452,5.67,0.30000000000000004,5.6779309612,5.013,-4.4645,6.7128182792,0.373,-0.2745,0.4631190452,4.64,-4.19,6.2518557245
2019-09-13 22:30:00,5.8445,0.021500000000000002,5.8445395456,0.5745,-0.2785,0.6384453775000001,5.27,0.30000000000000004,5.2785319929,4.7645,-4.4285,6.5047730552,0.5745,-0.2785,0.6384453775000001,4.19,-4.15,5.8973383827
2019-09-13 23:00:00,5.5625,0.08750000000000001,5.5631881597,0.7925000000000001,-0.2525,0.8317526676,4.77,0.34,4.7821020483000005,4.4925,-4.4625,6.3321767584,0.7925000000000001,-0.2525,0.8317526676,3.7,-4.21,5.6048282757
2019-09-13 23:30:00,5.2445,0.0475,5.2447151019,0.8745,-0.2525,0.9102233242000001,4.37,0.30000000000000004,4.3802853788,4.1545,-4.4125,6.0605302161,0.8745,-0.2525,0.9102233242000001,3.2800000000000002,-4.16,5.297546602
2019-09-14 00:00:00,5.148,0.0675,5.1484425072,0.728,-0.2325,0.7642252613,4.42,0.30000000000000004,4.430169297,4.008,-4.3925,5.9462694397,0.728,-0.2325,0.7642252613,3.2800000000000002,-4.16,5.297546602
2019-09-14 00:30:00,4.9345,0.115,4.9358398728,0.7345,-0.185,0.7574399316,4.2,0.30000000000000004,4.2107006543,3.7545,-4.345,5.7424119715,0.7345,-0.185,0.7574399316,3.02,-4.16,5.1406225304
2019-09-14 01:00:00,4.816,0.17250000000000001,4.8190883215,0.806,-0.1275,0.8160222117,4.01,0.30000000000000004,4.0212062867,3.7359999999999998,-4.4075,5.7778674483,0.806,-0.1275,0.8160222117,2.93,-4.28,5.1868391145
2019-09-14 01:30:00,4.7835,0.117,4.7849306421,0.7435,-0.183,0.7656900483,4.04,0.30000000000000004,4.051123301,3.6734999999999998,-4.343,5.6882555542,0.7435,-0.183,0.7656900483,2.93,-4.16,5.0882708261
2019-09-14 02:00:00,4.713,0.1125,4.7143425045,0.453,-0.1875,0.4902705886,4.26,0.30000000000000004,4.2705503157999996,3.513,-4.3475,5.5894476695,0.453,-0.1875,0.4902705886,3.06,-4.16,5.1642230781
2019-09-14 02:30:00,4.6265,0.106,4.6277141496,0.3165,-0.194,0.3712253359,4.31,0.30000000000000004,4.3204282195,3.4765,-4.354,5.5716575855,0.3165,-0.194,0.3712253359,3.16,-4.16,5.2240980083
2019-09-14 03:00:00,4.594,0.101,4.5951101184,0.28400000000000003,-0.199,0.3467809107,4.31,0.30000000000000004,4.3204282195,3.534,-4.359,5.6115984354,0.28400000000000003,-0.199,0.3467809107,3.25,-4.16,5.2790245311
2019-09-14 03:30:00,4.618,0.092,4.6189163231,0.308,-0.20800000000000002,0.3716557547,4.31,0.30000000000000004,4.3204282195,3.438,-4.368,5.5587110017,0.308,-0.20800000000000002,0.3716557547,3.13,-4.16,5.2060061468
2019-09-14 04:00:00,4.504,0.113,4.5054172948,0.194,-0.187,0.2694531499,4.31,0.30000000000000004,4.3204282195,3.404,-4.347,5.5211977867,0.194,-0.187,0.2694531499,3.21,-4.16,5.2544933152
2019-09-14 04:30:00,4.4675,-0.092,4.4684471855,0.1575,-0.162,0.2259430238,4.31,0.07,4.310568408,3.3075,-4.322,5.4423561304,0.1575,-0.162,0.2259430238,3.15,-4.16,5.2180551933
2019-09-14 05:00:00,4.454,0.0915,4.4549397583,0.14400000000000002,-0.14850000000000002,0.20685320880000002,4.31,0.24,4.3166769627,3.384,-4.3085,5.4785607827,0.14400000000000002,-0.14850000000000002,0.20685320880000002,3.24,-4.16,5.2728739792
2019-09-14 05:30:00,4.444,-0.07350000000000001,4.4446077723,0.134,-0.21350000000000002,0.25206794720000003,4.31,0.14,4.3122731824,3.464,-4.3735,5.5791395618,0.134,-0.21350000000000002,0.25206794720000003,3.33,-4.16,5.3286489845
2019-09-14 06:00:00,4.4345,-0.35150000000000003,4.4484089852,0.0845,-0.21150000000000002,0.2277553512,4.35,-0.14,4.3522522905,3.4945,-4.3715,5.5965652413,0.0845,-0.21150000000000002,0.2277553512,3.41,-4.16,5.3790054843
2019-09-14 06:30:00,4.8305,-0.29150000000000004,4.8392873959,0.060500000000000005,-0.1515,0.16313338100000002,4.77,-0.14,4.7720540651,3.8805,-4.3115,5.8006303537,0.060500000000000005,-0.1515,0.16313338100000002,3.8200000000000003,-4.16,5.6478314422
2019-09-14 07:00:00,5.0415,0.17950000000000002,5.0446944903,0.0315,-0.1605,0.1635619149,5.01,0.34,5.0215236731,3.9015,-4.5005,5.9561902673,0.0315,-0.1605,0.1635619149,3.87,-4.34,5.8148516748
2019-09-14 07:30:00,5.281,0.8405,5.3474668068,0.051000000000000004,-0.1495,0.1579596467,5.23,0.99,5.3228751629,4.061,-4.7495,6.2489576131,0.051000000000000004,-0.1495,0.1579596467,4.01,-4.6,6.1024667144
2019-09-14 08:00:00,5.4955,0.9865,5.5833415174,0.2655,-0.1935,0.3285308205,5.23,1.18,5.3614643522,4.3255,-4.7935,6.4565929483,0.2655,-0.1935,0.3285308205,4.06,-4.6,6.1354380447
2019-09-14 08:30:00,5.775,0.982,5.8578962947,0.875,-0.198,0.8971226226000001,4.9,1.18,5.0400793645,4.575,-4.798,6.6295873928999995,0.875,-0.198,0.8971226226000001,3.7,-4.6,5.9033888573
2019-09-14 09:00:00,6.079,0.396,6.0918845196,1.439,-0.264,1.4630164046,4.64,0.66,4.6867045992000005,4.889,-4.194,6.4414250752,1.439,-0.264,1.4630164046,3.45,-3.93,5.2294741609
2019-09-14 09:30:00,6.168,0.25,6.173064393,2.028,-0.28,2.0472381395,4.14,0.53,4.173787249,5.108,-3.93,6.4448866553,2.028,-0.28,2.0472381395,3.08,-3.65,4.7758664135
2019-09-14 10:00:00,6.237,0.28500000000000003,6.2435081485,2.5869999999999997,-0.315,2.6061070584,3.65,0.6000000000000001,3.6989863476,5.1370000000000005,-3.965,6.4892213709,2.5869999999999997,-0.315,2.6061070584,2.55,-3.65,4.4525273722
2019-09-14 10:30:00,6.1785,0.3875,6.1906395873,3.0285,-0.3025,3.0435700255,3.15,0.6900000000000001,3.2246860312,5.0785,-3.9925,6.4599704721,3.0285,-0.3025,3.0435700255,2.05,-3.69,4.2212083578
2019-09-14 11:00:00,6.1075,0.342,6.1170679455,3.3875,-0.40800000000000003,3.4119818654,2.7199999999999998,0.75,2.8215066897,4.9175,-4.048,6.3693100294,3.3875,-0.40800000000000003,3.4119818654,1.53,-3.64,3.9484807205
2019-09-14 11:30:00,6.001,0.273,6.0072065055,3.711,-0.47700000000000004,3.7415304355,2.29,0.75,2.4096887766,4.891,-4.047,6.3482351878,3.711,-0.47700000000000004,3.7415304355,1.18,-3.5700000000000003,3.7599601062
2019-09-14 12:00:00,6.003,0.28750000000000003,6.0098806353,3.893,-0.4625,3.920376927,2.11,0.75,2.239330257,4.823,-4.0325,6.2866831676,3.893,-0.4625,3.920376927,0.93,-3.5700000000000003,3.6891462427
2019-09-14 12:30:00,5.673,0.257,5.678818363,4.013,-0.493,4.0431693014,1.6600000000000001,0.75,1.821565261,4.513,-4.203,6.1670396464,4.013,-0.493,4.0431693014,0.5,-3.71,3.7435411044
2019-09-14 13:00:00,5.603,0.243,5.6082669337,4.043,-0.507,4.074665385,1.56,0.75,1.7309246084,4.373,-4.217,6.0750488064,4.043,-0.507,4.074665385,0.33,-3.71,3.7246476343
2019-09-14 13:30:00,5.6,0.229,5.6046802763,4.04,-0.521,4.0734556583,1.56,0.75,1.7309246084,4.37,-4.231,6.0826195837,4.04,-0.521,4.0734556583,0.33,-3.71,3.7246476343
2019-09-14 14:00:00,5.2065,0.163,5.2090508972,3.9965,-0.517,4.029801639,1.21,0.68,1.3879841498,4.0965,-4.6370000000000005,6.187332321,3.9965,-0.517,4.029801639,0.1,-4.12,4.1212134135
2019-09-14 14:30:00,5.2585,0.14,5.2603633192,3.7085,-0.48,3.7394347501,1.55,0.62,1.6694010902,4.0085,-4.6,6.1014811521,3.7085,-0.48,3.7394347501,0.30000000000000004,-4.12,4.1309078905
2019-09-14 15:00:00,5.1325,0.023,5.1325515341,3.5825,-0.487,3.6154495225,1.55,0.51,1.6317475295000001,3.9825,-4.647,6.1200420954,3.5825,-0.487,3.6154495225,0.4,-4.16,4.1791865237
2019-09-14 15:30:00,5.033,-0.14200000000000002,5.0350027805,3.093,-0.442,3.1244220266,1.94,0.30000000000000004,1.9630588376,3.963,-4.602,6.0732012152,3.093,-0.442,3.1244220266,0.87,-4.16,4.25
2019-09-14 16:00:00,5.0415,-0.076,5.0420728128,2.7115,-0.376,2.7374455702000002,2.33,0.30000000000000004,2.3492339177,3.9015,-4.536,5.9830592718,2.7115,-0.376,2.7374455702000002,1.19,-4.16,4.3268579824
2019-09-14 16:30:00,4.8845,-0.0375,4.8846439481,2.4445,-0.3375,2.4676884933,2.44,0.30000000000000004,2.458373446,3.7745,-4.8275,6.1279365614,2.4445,-0.3375,2.4676884933,1.33,-4.49,4.682841018
2019-09-14 17:00:00,4.974,0.0005,4.9740000251000005,2.044,-0.2995,2.0658258034,2.93,0.30000000000000004,2.945318319,3.8040000000000003,-4.5495,5.9302922567,2.044,-0.2995,2.0658258034,1.76,-4.25,4.6000108696
2019-09-14 17:30:00,5.178,0.014,5.1780189262,1.438,-0.28600000000000003,1.4661650657,3.74,0.30000000000000004,3.7520127932,4.098,-4.446,6.0465295832,1.438,-0.28600000000000003,1.4661650657,2.66,-4.16,4.937732273
2019-09-14 18:00:00,5.299,0.0415,5.2991625046,0.909,-0.2585,0.9450414012,4.39,0.30000000000000004,4.4002386299000005,4.089,-4.4185,6.0202211961,0.909,-0.2585,0.9450414012,3.18,-4.16,5.2362200107
2019-09-14 18:30:00,5.4005,0.0415,5.4006594505,0.49050000000000005,-0.2585,0.5544479236000001,4.91,0.30000000000000004,4.9191564317,4.2605,-4.4185,6.1379966194,0.49050000000000005,-0.2585,0.5544479236000001,3.77,-4.16,5.6141339492
2019-09-14 19:00:00,5.501,0.060500000000000005,5.5013326795,0.301,-0.23950000000000002,0.384657315,5.2,0.30000000000000004,5.2086466572,4.401,-4.3995,6.2228933182,0.301,-0.23950000000000002,0.384657315,4.1,-4.16,5.8408561016
2019-09-14 19:30:00,5.347,0.07250000000000001,5.3474914913,0.147,-0.2275,0.27086020380000003,5.2,0.30000000000000004,5.2086466572,4.447,-4.3875,6.2470765363,0.147,-0.2275,0.27086020380000003,4.3,-4.16,5.9829424199000005
2019-09-14 20:00:00,5.7085,-0.3315,5.7181172164,0.1885,-0.1915,0.26870895040000004,5.52,-0.14,5.5217750769,4.5285,-4.3515,6.2803554437999995,0.1885,-0.1915,0.26870895040000004,4.34,-4.16,6.0117551514
2019-09-14 20:30:00,5.8145,-0.3195,5.8232714603,0.1845,-0.17950000000000002,0.2574111497,5.63,-0.14,5.6317404059000005,4.5245,-4.3395,6.2691594732,0.1845,-0.17950000000000002,0.2574111497,4.34,-4.16,6.0117551514
2019-09-14 21:00:00,5.698,0.2485,5.7034161912,0.068,-0.14150000000000001,0.15699124180000001,5.63,0.39,5.6434918269,4.408,-4.8115,6.5254115771,0.068,-0.14150000000000001,0.15699124180000001,4.34,-4.67,6.3753039143
2019-09-14 21:30:00,5.4295,0.5945,5.4619502469,0.0795,-0.1355,0.1571002864,5.35,0.73,5.3995740573,4.2495,-5.2555,6.7585893868,0.0795,-0.1355,0.1571002864,4.17,-5.12,6.6032794883
2019-09-14 22:00:00,5.265,-0.249,5.2708847455,0.065,-0.109,0.1269094165,5.2,-0.14,5.201884274,4.085,-4.289,5.923068968,0.065,-0.109,0.1269094165,4.02,-4.18,5.7993792771
2019-09-14 22:30:00,5.1905,-0.303,5.199336424,0.1005,-0.163,0.1914921669,5.09,-0.14,5.0919249798,3.9705,-4.343,5.88443024,0.1005,-0.163,0.1914921669,3.87,-4.18,5.6964287058
2019-09-14 23:00:00,5.033,-0.11850000000000001,5.0343948246,0.293,-0.17850000000000002,0.3430907314,4.74,0.06,4.7403797316,3.903,-4.5985,6.0315513137,0.293,-0.17850000000000002,0.3430907314,3.61,-4.42,5.7068818106
2019-09-14 23:30:00,4.9085,0.586,4.9433559704,0.7985,-0.164,0.8151676208,4.11,0.75,4.1778702708,3.6285,-5.214,6.352307317,0.7985,-0.164,0.8151676208,2.83,-5.05,5.7889031776
2019-09-15 00:00:00,4.899,0.557,4.9305628482,0.649,-0.193,0.6770893589,4.25,0.75,4.3156691254,3.6189999999999998,-5.433,6.5279897365,0.649,-0.193,0.6770893589,2.9699999999999998,-5.24,6.0231636206
2019-09-15 00:30:00,4.6885,0.559,4.7217066035,0.3785,-0.191,0.423961378,4.31,0.75,4.3747685653,3.3485,-5.241,6.2193675924,0.3785,-0.191,0.423961378,2.9699999999999998,-5.05,5.8586175844
2019-09-15 01:00:00,4.5395,0.5700000000000001,4.5751459266,0.2295,-0.18,0.29166804760000004,4.31,0.75,4.3747685653,3.1995,-5.23,6.1310439772,0.2295,-0.18,0.29166804760000004,2.9699999999999998,-5.05,5.8586175844
2019-09-15 01:30:00,4.462,0.331,4.4742602741,0.262,-0.189,0.3230557227,4.2,0.52,4.2320680524,3.232,-5.239,6.1557245715,0.262,-0.189,0.3230557227,2.9699999999999998,-5.05,5.8586175844
2019-09-15 02:00:00,4.0915,-0.3005,4.102520262,0.5015000000000001,-0.1605,0.5265572144,3.59,-0.14,3.5927287679,3.0215,-4.8705,5.7315994714,0.5015000000000001,-0.1605,0.5265572144,2.52,-4.71,5.3417693698
2019-09-15 02:30:00,4.1755,-0.359,4.1909045861,0.7455,-0.219,0.7770014479,3.43,-0.14,3.4328559539,3.0755,-4.929,5.8097970059,0.7455,-0.219,0.7770014479,2.33,-4.71,5.2548073228
2019-09-15 03:00:00,4.112,0.0385,4.1121802307,0.242,-0.1915,0.3086037103,3.87,0.23,3.8768286008,2.882,-5.3215,6.0518002487,0.242,-0.1915,0.3086037103,2.64,-5.13,5.7694453806
2019-09-15 03:30:00,4.0705,0.487,4.0995291498,0.2005,-0.193,0.2782970535,3.87,0.68,3.9292874672,2.7905,-5.543,6.2057827266,0.2005,-0.193,0.2782970535,2.59,-5.35,5.9439549123
2019-09-15 04:00:00,4.1755,0.2535,4.1831880785,0.3055,-0.1965,0.36323890210000004,3.87,0.45,3.8960749479,2.9455,-5.3165,6.077922548,0.3055,-0.1965,0.36323890210000004,2.64,-5.12,5.7605555288
2019-09-15 04:30:00,4.232,-0.33,4.2448467581,0.492,-0.19,0.527412552,3.74,-0.14,3.7426194036,3.032,-4.63,5.5344307747,0.492,-0.19,0.527412552,2.54,-4.44,5.115193056
2019-09-15 05:00:00,4.1355,-0.3255,4.1482900694,0.34550000000000003,-0.1855,0.39214856880000004,3.79,-0.14,3.7925848705,2.8855,-4.5355,5.3755809453,0.34550000000000003,-0.1855,0.39214856880000004,2.54,-4.35,5.0372710866
2019-09-15 05:30:00,4.201,-0.3075,4.212238983,0.491,-0.1675,0.5187843965,3.71,-0.14,3.7126405697,3.031,-4.5175,5.4401072829,0.491,-0.1675,0.5187843965,2.54,-4.35,5.0372710866
2019-09-15 06:00:00,4.22,-0.28450000000000003,4.2295792048,0.28,-0.14450000000000002,0.3150876862,3.94,-0.14,3.942486525,3.17,-4.3045,5.3458039854,0.28,-0.14450000000000002,0.3150876862,2.89,-4.16,5.0653430289
2019-09-15 06:30:00,4.435,-0.27,4.4432111136,0.125,-0.13,0.180346888,4.31,-0.14,4.3122731824,3.275,-4.29,5.3971960313,0.125,-0.13,0.180346888,3.15,-4.16,5.2180551933
2019-09-15 07:00:00,4.377,-0.337,4.3899542139,0.067,-0.197,0.2080817147,4.31,-0.14,4.3122731824,3.3970000000000002,-4.317,5.493277528,0.067,-0.197,0.2080817147,3.33,-4.12,5.2974805332
2019-09-15 07:30:00,4.6295,0.029500000000000002,4.6295939887,0.1495,-0.2205,0.26640289040000004,4.48,0.25,4.4869700244,3.5495,-4.4405,5.6848034707,0.1495,-0.2205,0.26640289040000004,3.4,-4.22,5.4192619424
2019-09-15 08:00:00,4.668,0.5225000000000001,4.6971512909,0.438,-0.2275,0.4935587604,4.23,0.75,4.2959748603,3.418,-5.2075,6.2290272314,0.438,-0.2275,0.4935587604,2.98,-4.98,5.8035161756
2019-09-15 08:30:00,4.725,0.495,4.7508578173,0.885,-0.255,0.9210048860000001,3.84,0.75,3.9125567089,3.475,-5.305,6.3418175628,0.885,-0.255,0.9210048860000001,2.59,-5.05,5.6754383091000005
2019-09-15 09:00:00,5.147,0.49450000000000005,5.1707000735,1.487,-0.28550000000000003,1.5141595854,3.66,0.78,3.7421918711,3.917,-4.9254999999999995,6.2931263494,1.487,-0.28550000000000003,1.5141595854,2.43,-4.64,5.2377953377
2019-09-15 09:30:00,5.325,0.7625000000000001,5.3793151283,1.7349999999999999,-0.2675,1.7555002848,3.59,1.03,3.7348360071,4.025,-4.9075,6.3469820584,1.7349999999999999,-0.2675,1.7555002848,2.29,-4.64,5.1743308746
2019-09-15 10:00:00,5.4885,0.8635,5.5560115641,2.5285,-0.3265,2.5494929888,2.96,1.19,3.1902507738,4.1685,-4.9665,6.4840199337,2.5285,-0.3265,2.5494929888,1.6400000000000001,-4.64,4.9213006411
2019-09-15 10:30:00,5.559,0.812,5.617991189,2.229,-0.318,2.2515694526,3.33,1.13,3.5165039457000002,4.269,-4.868,6.4747034681,2.229,-0.318,2.2515694526,2.04,-4.55,4.9863914808
2019-09-15 11:00:00,5.6495,-0.0115,5.6495117046,2.3195,-0.3115,2.3403231614,3.33,0.30000000000000004,3.3434862045,4.4895,-4.0315,6.0339541347,2.3195,-0.3115,2.3403231614,2.17,-3.7199999999999998,4.3066576367
2019-09-15 11:30:00,5.729,-0.002,5.7290003491,2.099,-0.302,2.1206142978,3.63,0.30000000000000004,3.6423755984,4.549,-4.022,6.0720577237,2.099,-0.302,2.1206142978,2.45,-3.7199999999999998,4.4543125171
2019-09-15 12:00:00,5.8105,-0.021,5.8105379484,2.1805,-0.321,2.204001191,3.63,0.30000000000000004,3.6423755984,4.6805,-4.041,6.1835880563,2.1805,-0.321,2.204001191,2.5,-3.7199999999999998,4.4820084783
2019-09-15 12:30:00,5.8975,-0.051000000000000004,5.897720513,2.5175,-0.35100000000000003,2.5418511463,3.38,0.30000000000000004,3.3932874915,4.7075,-4.071,6.223632159,2.5175,-0.35100000000000003,2.5418511463,2.19,-3.7199999999999998,4.3167696255
2019-09-15 13:00:00,5.9095,-0.043000000000000003,5.9096564409,2.5695,-0.343,2.5922922771,3.34,0.30000000000000004,3.3534459888,4.7595,-4.063,6.2578597979,2.5695,-0.343,2.5922922771,2.19,-3.7199999999999998,4.3167696255
2019-09-15 13:30:00,5.7105,-0.105,5.7114652455,3.3405,-0.405,3.3649614039,2.37,0.30000000000000004,2.3889118862,4.5105,-4.125,6.11230196,3.3405,-0.405,3.3649614039,1.17,-3.7199999999999998,3.8996538308
2019-09-15 14:00:00,5.4275,-0.1135,5.4286866275,3.5375,-0.41350000000000003,3.5615851106000003,1.8900000000000001,0.30000000000000004,1.9136614121000002,4.2675,-4.5035,6.2042782417,3.5375,-0.41350000000000003,3.5615851106000003,0.73,-4.09,4.1546359648
2019-09-15 14:30:00,5.536,-0.117,5.537236224,3.316,-0.417,3.3421168442,2.22,0.30000000000000004,2.2401785643,4.436,-4.577,6.3739332441,3.316,-0.417,3.3421168442,1.12,-4.16,4.3081318457
2019-09-15 15:00:00,5.327,-0.12350000000000001,5.3284314061,2.987,-0.42350000000000004,3.01687276,2.34,0.30000000000000004,2.3591523902000002,4.187,-4.5835,6.2080142759,2.987,-0.42350000000000004,3.01687276,1.2,-4.16,4.3296189209
2019-09-15 15:30:00,5.312,-0.108,5.3130977781,2.672,-0.40800000000000003,2.7029702181,2.64,0.30000000000000004,2.6569907791,4.142,-4.568,6.1662620768,2.672,-0.40800000000000003,2.7029702181,1.47,-4.16,4.4120856746
2019-09-15 16:00:00,5.3795,-0.052500000000000005,5.3797561748,2.5495,-0.35250000000000004,2.5737533876,2.83,0.30000000000000004,2.8458566373,4.2295,-4.5125,6.1847656787,2.5495,-0.35250000000000004,2.5737533876,1.6800000000000002,-4.16,4.4864239657
2019-09-15 16:30:00,5.476,-0.018000000000000002,5.4760295836,1.706,-0.318,1.7353846836,3.77,0.30000000000000004,3.7819175031,4.326,-4.478,6.2262958491,1.706,-0.318,1.7353846836,2.62,-4.16,4.9162994213
2019-09-15 17:00:00,5.578,-0.005,5.5780022409,1.538,-0.305,1.5679505732,4.04,0.30000000000000004,4.051123301,4.408,-4.465,6.2742879277,1.538,-0.305,1.5679505732,2.87,-4.16,5.0539588443
2019-09-15 17:30:00,5.6885,0.028,5.6885689105,1.1385,-0.272,1.1705410074,4.55,0.30000000000000004,4.5598793844,4.5585,-4.432,6.3578727771,1.1385,-0.272,1.1705410074,3.42,-4.16,5.3853504993
2019-09-15 18:00:00,5.73,0.077,5.7305173414,0.97,-0.223,0.9953034713000001,4.76,0.30000000000000004,4.7694444121,4.62,-4.383,6.3682877605,0.97,-0.223,0.9953034713000001,3.65,-4.16,5.5342659857
2019-09-15 18:30:00,5.882,0.091,5.8827038851,0.652,-0.209,0.6846787568,5.23,0.30000000000000004,5.2385971405,4.742,-4.369,6.4478465397,0.652,-0.209,0.6846787568,4.09,-4.16,5.8338409303
2019-09-15 19:00:00,6.106,0.10350000000000001,6.1068771275,0.316,-0.1965,0.372113222,5.79,0.30000000000000004,5.7977668115,4.966,-4.3565000000000005,6.6060766155,0.316,-0.1965,0.372113222,4.65,-4.16,6.2392387356
2019-09-15 19:30:00,6.199,0.025500000000000002,6.1990524478,0.229,-0.17450000000000002,0.28790840560000003,5.97,0.2,5.9733491443,5.059,-4.3345,6.6619344976,0.229,-0.17450000000000002,0.28790840560000003,4.83,-4.16,6.3745195897
2019-09-15 20:00:00,6.39,0.5660000000000001,6.4150180047,0.13,-0.14400000000000002,0.194,6.26,0.71,6.3001349192,5.16,-5.124,7.2719306927,0.13,-0.14400000000000002,0.194,5.03,-4.98,7.0782271792
2019-09-15 20:30:00,6.425,0.5895,6.4519869226,0.115,-0.1605,0.19744682830000002,6.31,0.75,6.3544157875,5.145,-5.2005,7.3154784703,0.115,-0.1605,0.19744682830000002,5.03,-5.04,7.1205687975
2019-09-15 21:00:00,6.1785,0.5730000000000001,6.2050133964,0.0785,-0.177,0.19362657360000002,6.1,0.75,6.145933615,4.8385,-5.217,7.1153475846,0.0785,-0.177,0.19362657360000002,4.76,-5.04,6.9324743058
2019-09-15 21:30:00,6.0215,0.674,6.0591037497,0.1115,-0.186,0.2168599779,5.91,0.86,5.9722441343,4.7015,-5.226,7.0295930359,0.1115,-0.186,0.2168599779,4.59,-5.04,6.8168687827
2019-09-15 22:00:00,5.8055,0.6175,5.8382477251000005,0.1555,-0.17250000000000001,0.23224233030000002,5.65,0.79,5.7049627519,4.4655000000000005,-5.2125,6.8637341513,0.1555,-0.17250000000000001,0.23224233030000002,4.31,-5.04,6.6315684419
2019-09-15 22:30:00,5.6385000000000005,0.626,5.673143595,0.1685,-0.164,0.235134536,5.47,0.79,5.5267531155,4.4085,-5.204,6.8202997185,0.1685,-0.164,0.235134536,4.24,-5.04,6.5862887881
2019-09-15 23:00:00,5.4055,0.55,5.4334087137000004,0.1955,-0.17,0.2590757611,5.21,0.72,5.2595151868,4.0655,-5.21,6.6085089279,0.1955,-0.17,0.2590757611,3.87,-5.04,6.3544079189
2019-09-15 23:30:00,5.3515,-0.131,5.3531031421,0.18150000000000002,-0.171,0.2493656953,5.17,0.04,5.1701547366,4.0515,-4.441,6.0114169087,0.18150000000000002,-0.171,0.2493656953,3.87,-4.27,5.762794461
2019-09-16 00:00:00,5.162,0.20850000000000002,5.1662090792,0.332,-0.1615,0.3691967633,4.83,0.37,4.8441511124000005,3.9619999999999997,-4.8315,6.2482666596,0.332,-0.1615,0.3691967633,3.63,-4.67,5.9148795423
2019-09-16 00:30:00,5.0295,0.593,5.0643379873,0.2995,-0.157,0.33815565940000003,4.73,0.75,4.7890917719,3.6995,-5.207,6.3874211737,0.2995,-0.157,0.33815565940000003,3.4,-5.05,6.0878978309
