Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-09-16 01:00:00,4.9325,0.543,4.9622983838,0.3925,-0.20700000000000002,0.4437400703,4.54,0.75,4.6015323535,3.6125,-5.257,6.3785739198,0.3925,-0.20700000000000002,0.4437400703,3.22,-5.05,5.9892320042
2019-09-16 01:30:00,4.889,0.5715,4.9222894318,0.34900000000000003,-0.17850000000000002,0.3919990434,4.54,0.75,4.6015323535,3.609,-5.2285,6.3531168138,0.34900000000000003,-0.17850000000000002,0.3919990434,3.26,-5.05,6.0108318892
2019-09-16 02:00:00,4.9535,0.611,4.9910402974,0.41350000000000003,-0.139,0.4362376073,4.54,0.75,4.6015323535,3.6135,-5.189,6.3232193739,0.41350000000000003,-0.139,0.4362376073,3.2,-5.05,5.9785031571000005
2019-09-16 02:30:00,4.79,0.604,4.8279308197,0.42,-0.146,0.44465267340000003,4.37,0.75,4.4338921954,3.5,-5.196,6.2648556248,0.42,-0.146,0.44465267340000003,3.08,-5.05,5.9151415875
2019-09-16 03:00:00,4.88,0.5765,4.9139344979,0.17,-0.17350000000000002,0.2429037875,4.71,0.75,4.7693395769,3.58,-5.2235,6.3325628501,0.17,-0.17350000000000002,0.2429037875,3.41,-5.05,6.0934883277
2019-09-16 03:30:00,4.853,0.5385,4.8827851939,0.293,-0.21150000000000002,0.36136027730000003,4.5600000000000005,0.75,4.6212660603,3.6029999999999998,-5.2615,6.3769107921,0.293,-0.21150000000000002,0.36136027730000003,3.31,-5.05,6.0380957263
2019-09-16 04:00:00,4.719,0.5335,4.749061302,0.289,-0.2165,0.3611000554,4.43,0.75,4.4930390606,3.469,-5.2665,6.3063446821,0.289,-0.2165,0.3611000554,3.18,-5.05,5.9678220483
2019-09-16 04:30:00,4.7145,0.5735,4.7492538888,0.28450000000000003,-0.17650000000000002,0.33480218040000004,4.43,0.75,4.4930390606,3.4245,-5.2265,6.2484800152,0.28450000000000003,-0.17650000000000002,0.33480218040000004,3.14,-5.05,5.9466040729
2019-09-16 05:00:00,4.718,0.5435,4.7492016434,0.28800000000000003,-0.20650000000000002,0.35438150350000003,4.43,0.75,4.4930390606,3.468,-5.2565,6.2974452161,0.28800000000000003,-0.20650000000000002,0.35438150350000003,3.18,-5.05,5.9678220483
2019-09-16 05:30:00,5.255,0.605,5.2897117124,0.215,-0.23500000000000001,0.3185121662,5.04,0.84,5.1095205255,3.925,-5.255,6.559012883,0.215,-0.23500000000000001,0.3185121662,3.71,-5.02,6.2421550766
2019-09-16 06:00:00,5.854,0.9465,5.9300234612,0.264,-0.24350000000000002,0.3591493422,5.59,1.19,5.715260274,4.564,-4.8435,6.6550423176999995,0.264,-0.24350000000000002,0.3591493422,4.3,-4.6,6.2968245966
2019-09-16 06:30:00,6.766,1.291,6.8880648226000005,0.166,-0.219,0.2748035662,6.6,1.51,6.7705317369,5.426,-4.459,7.0231159039,0.166,-0.219,0.2748035662,5.26,-4.24,6.7561231487
2019-09-16 07:00:00,7.288,1.2205,7.3894901211,0.138,-0.2295,0.2677951643,7.15,1.45,7.2955465868000005,6.108,-4.0395,7.3229245695,0.138,-0.2295,0.2677951643,5.97,-3.81,7.0821606872
2019-09-16 07:30:00,8.071,1.8275000000000001,8.2753125168,0.201,-0.2625,0.3306164696,7.87,2.09,8.1427882203,6.741,-4.0325,7.8550707985,0.201,-0.2625,0.3306164696,6.54,-3.77,7.5488078529
2019-09-16 08:00:00,8.5355,1.3295,8.6384217598,0.2255,-0.3005,0.3757000133,8.31,1.63,8.4683528505,7.4155,-3.1305,8.0492030972,0.2255,-0.3005,0.3757000133,7.19,-2.83,7.7269010606
2019-09-16 08:30:00,8.735,1.9625,8.9527443418,0.355,-0.28750000000000003,0.45681642920000004,8.38,2.25,8.6768024064,7.545,-3.8375,8.4648349807,0.355,-0.28750000000000003,0.45681642920000004,7.19,-3.55,8.0186407826
2019-09-16 09:00:00,8.914,1.7615,9.0863787204,0.534,-0.2785,0.6022609484,8.38,2.04,8.6247318799,7.834,-3.3385,8.5156995162,0.534,-0.2785,0.6022609484,7.3,-3.06,7.9154027061
2019-09-16 09:30:00,8.8135,1.4955,8.9394799905,0.3835,-0.2245,0.4443787799,8.43,1.72,8.603679445400001,7.7835,-3.0045,8.3432543111,0.3835,-0.2245,0.4443787799,7.4,-2.7800000000000002,7.9049604680000005
2019-09-16 10:00:00,8.8165,1.4255,8.9309978446,0.4565,-0.2545,0.5226495001,8.36,1.6800000000000002,8.5271331642,7.7765,-3.0345,8.3475830334,0.4565,-0.2545,0.5226495001,7.32,-2.7800000000000002,7.8301213273
2019-09-16 10:30:00,8.9835,1.831,9.1681968374,0.8535,-0.259,0.8919323125,8.13,2.09,8.3943433335,7.8135,-3.269,8.4697782291,0.8535,-0.259,0.8919323125,6.96,-3.01,7.5829875379
2019-09-16 11:00:00,8.729,2.2685,9.0189541106,1.319,-0.2615,1.3446721719,7.41,2.5300000000000002,7.8300063857,7.429,-3.7815000000000003,8.3360532178,1.319,-0.2615,1.3446721719,6.11,-3.52,7.0514182971
2019-09-16 11:30:00,8.916,2.2825,9.2035244472,0.846,-0.24750000000000003,0.8814602941,8.07,2.5300000000000002,8.457292711000001,7.606,-3.7675,8.4879498261,0.846,-0.24750000000000003,0.8814602941,6.76,-3.52,7.6215483991
2019-09-16 12:00:00,9.1085,2.439,9.4293951688,1.2985,-0.301,1.3329303245,7.8100000000000005,2.74,8.2766962008,7.7885,-3.561,8.5639624736,1.2985,-0.301,1.3329303245,6.49,-3.26,7.2627611829
2019-09-16 12:30:00,9.137,2.541,9.4837466225,1.087,-0.259,1.1174300873,8.05,2.8,8.5230569633,7.817,-3.519,8.5725637939,1.087,-0.259,1.1174300873,6.73,-3.26,7.4780010698
2019-09-16 13:00:00,9.368,2.609,9.7245208108,1.058,-0.291,1.0972898432,8.31,2.9,8.8014828296,8.038,-3.551,8.7874367708,1.058,-0.291,1.0972898432,6.98,-3.26,7.7037653131
2019-09-16 13:30:00,9.308,2.662,9.6811728628,1.408,-0.318,1.4434638894,7.9,2.98,8.4433642584,7.9879999999999995,-3.578,8.7527268894,1.408,-0.318,1.4434638894,6.58,-3.26,7.3432962626
2019-09-16 14:00:00,9.269,2.6295,9.6347616084,1.7389999999999999,-0.35050000000000003,1.7739704761000001,7.53,2.98,8.0982282013,7.949,-3.6105,8.7305390011,1.7389999999999999,-0.35050000000000003,1.7739704761000001,6.21,-3.26,7.0136794908
2019-09-16 14:30:00,9.178,2.3655,9.4779361809,1.118,-0.28450000000000003,1.1536308985,8.06,2.65,8.4844622693,7.858,-3.6745,8.6746823717,1.118,-0.28450000000000003,1.1536308985,6.74,-3.39,7.5445145636
2019-09-16 15:00:00,9.0875,2.34,9.3839360745,1.6975,-0.31,1.7255741798000002,7.39,2.65,7.8507706628000005,7.7775,-3.73,8.625682944,1.6975,-0.31,1.7255741798000002,6.08,-3.42,6.9758727053000005
2019-09-16 15:30:00,9.317,2.5685000000000002,9.6645579956,1.457,-0.29150000000000004,1.4858739011,7.86,2.86,8.3641616436,7.977,-3.5815,8.7441220972,1.457,-0.29150000000000004,1.4858739011,6.52,-3.29,7.3030473092
2019-09-16 16:00:00,9.2075,2.2345,9.4747583874,1.2275,-0.3055,1.2649452557,7.98,2.54,8.3744850588,7.8975,-3.9355,8.8237558046,1.2275,-0.3055,1.2649452557,6.67,-3.63,7.5938001027
2019-09-16 16:30:00,8.984,2.0435,9.2134764476,0.704,-0.3065,0.7678269662,8.28,2.35,8.6070261996,7.674,-4.1065,8.7036554533,0.704,-0.3065,0.7678269662,6.97,-3.8,7.9385704003
2019-09-16 17:00:00,8.6995,1.866,8.8973735591,0.7495,-0.254,0.7913698566,7.95,2.12,8.227812589,7.3895,-4.294,8.5465283156,0.7495,-0.254,0.7913698566,6.64,-4.04,7.7724642166999995
2019-09-16 17:30:00,8.66,1.874,8.8604444584,0.71,-0.246,0.7514093425,7.95,2.12,8.227812589,7.35,-4.326,8.5285858148,0.71,-0.246,0.7514093425,6.64,-4.08,7.7933304819
2019-09-16 18:00:00,8.6045,1.897,8.8111309859,0.3845,-0.223,0.4444876264,8.22,2.12,8.4889810932,7.3045,-4.3629999999999995,8.5083188263,0.3845,-0.223,0.4444876264,6.92,-4.14,8.0638700386
2019-09-16 18:30:00,8.5885,1.8805,8.7919629492,0.2785,-0.20950000000000002,0.3485003587,8.31,2.09,8.5687922136,7.2785,-4.3495,8.479074979,0.2785,-0.20950000000000002,0.3485003587,7.0,-4.14,8.1326256523
2019-09-16 19:00:00,8.5035,1.8805,8.7089489894,0.1935,-0.20950000000000002,0.2851885341,8.31,2.09,8.5687922136,7.1935,-4.3495,8.4062234386,0.1935,-0.20950000000000002,0.2851885341,7.0,-4.14,8.1326256523
2019-09-16 19:30:00,8.4895,1.8735,8.6937686017,0.0795,-0.2165,0.230634993,8.41,2.09,8.6658063676,7.1595,-4.3565000000000005,8.3807835254,0.0795,-0.2165,0.230634993,7.08,-4.14,8.2015852126
2019-09-16 20:00:00,8.626,1.9264999999999999,8.8385110878,0.076,-0.1635,0.1803004437,8.55,2.09,8.8017384646,7.316,-4.3035,8.4878718328,0.076,-0.1635,0.1803004437,7.24,-4.14,8.3400959227
2019-09-16 20:30:00,8.486,1.6095000000000002,8.6372846572,0.136,-0.18050000000000002,0.2260005531,8.35,1.79,8.5397072549,7.186,-4.4805,8.4683809698,0.136,-0.18050000000000002,0.2260005531,7.05,-4.3,8.2578750293
2019-09-16 21:00:00,8.172,1.5550000000000002,8.3186302358,0.14200000000000002,-0.17500000000000002,0.2253641498,8.03,1.73,8.2142437266,6.882,-4.615,8.2861419853,0.14200000000000002,-0.17500000000000002,0.2253641498,6.74,-4.44,8.0710098501
2019-09-16 21:30:00,7.964,1.166,8.0489037763,0.294,-0.214,0.3636371818,7.67,1.38,7.7931572549,6.864,-3.7640000000000002,7.8282943225,0.294,-0.214,0.3636371818,6.57,-3.55,7.4677573608
2019-09-16 22:00:00,7.6375,0.8775000000000001,7.6877443051,0.3275,-0.21250000000000002,0.39040043550000003,7.31,1.09,7.3908186285,6.5675,-3.7625,7.568914222,0.3275,-0.21250000000000002,0.39040043550000003,6.24,-3.55,7.1791434029
2019-09-16 22:30:00,7.2215,0.527,7.2407037814,0.4515,-0.223,0.5035685157,6.77,0.75,6.8114168864,6.1515,-3.673,7.1646270838,0.4515,-0.223,0.5035685157,5.7,-3.45,6.6627696944
2019-09-16 23:00:00,7.1345,0.7785000000000001,7.1768483682,0.3645,-0.2215,0.4265237391,6.77,1.0,6.8434567289,6.0645,-3.8815,7.2002918344,0.3645,-0.2215,0.4265237391,5.7,-3.66,6.7738910532
2019-09-16 23:30:00,6.8135,0.736,6.8531363805000005,0.17350000000000002,-0.194,0.2602657296,6.64,0.93,6.704811705,5.7935,-3.904,6.9861189691,0.17350000000000002,-0.194,0.2602657296,5.62,-3.71,6.7341294909
2019-09-17 00:00:00,6.5545,0.5805,6.5801558112,0.14450000000000002,-0.1995,0.24633412270000002,6.41,0.78,6.4572827102,5.4345,-3.9095,6.694623253,0.14450000000000002,-0.1995,0.24633412270000002,5.29,-3.71,6.461284702
2019-09-17 00:30:00,6.2745,1.0205,6.3569466334,0.1945,-0.2195,0.2932754678,6.08,1.24,6.2051591437999996,5.0745,-4.4295,6.7358014,0.1945,-0.2195,0.2932754678,4.88,-4.21,6.4450368502
2019-09-17 01:00:00,6.008,0.5395,6.0321740898,0.188,-0.21050000000000002,0.2822308452,5.82,0.75,5.8681257655,4.968,-3.9405,6.3410223348,0.188,-0.21050000000000002,0.2822308452,4.78,-3.73,6.0631097631
2019-09-17 01:30:00,5.9190000000000005,0.5705,5.9464301266,0.269,-0.17950000000000002,0.3233902441,5.65,0.75,5.6995613866,4.799,-3.9095,6.1898781288,0.269,-0.17950000000000002,0.3233902441,4.53,-3.73,5.8680320381
2019-09-17 02:00:00,5.7975,0.5265000000000001,5.8213579601,0.28750000000000003,-0.2235,0.3641545002,5.51,0.75,5.5608092936,4.7575,-3.9135,6.160299384,0.28750000000000003,-0.2235,0.3641545002,4.47,-3.69,5.7962919181
2019-09-17 02:30:00,5.6035,0.535,5.6289819017,0.3335,-0.215,0.3967962323,5.27,0.75,5.3231006002,4.4835,-3.9050000000000002,5.9456536436,0.3335,-0.215,0.3967962323,4.15,-3.69,5.5532512999
2019-09-17 03:00:00,5.7815,0.536,5.8062929869,0.5115000000000001,-0.214,0.5544621267000001,5.27,0.75,5.3231006002,4.6615,-3.904,6.0803616874,0.5115000000000001,-0.214,0.5544621267000001,4.15,-3.69,5.5532512999
2019-09-17 03:30:00,5.7325,0.535,5.757410985,1.2825,-0.215,1.3003965741,4.45,0.75,4.5127596878,4.6125,-3.9050000000000002,6.0435239099,1.2825,-0.215,1.3003965741,3.33,-3.69,4.9704124577
2019-09-17 04:00:00,5.7155000000000005,0.516,5.7387451808000005,0.7755000000000001,-0.234,0.8100347215,4.94,0.75,4.99660885,4.5855,-3.924,6.0352784733,0.7755000000000001,-0.234,0.8100347215,3.81,-3.69,5.303979638
2019-09-17 04:30:00,5.6355,0.438,5.6524954003,0.29550000000000004,-0.312,0.4297257847,5.34,0.75,5.3924113345,4.5355,-4.002,6.048699385,0.29550000000000004,-0.312,0.4297257847,4.24,-3.69,5.6208273412
2019-09-17 05:00:00,5.9135,0.47100000000000003,5.9322275117,0.3235,-0.279,0.4271922869,5.59,0.75,5.6400886518,4.8035,-3.969,6.231097275,0.3235,-0.279,0.4271922869,4.48,-3.69,5.8040072364
2019-09-17 05:30:00,6.155,0.631,6.1872599751,0.525,-0.219,0.5688462007,5.63,0.85,5.6938036496,5.005,-3.799,6.2835042771000005,0.525,-0.219,0.5688462007,4.48,-3.58,5.7347013872
2019-09-17 06:00:00,6.5760000000000005,1.7755,6.8114738677,0.386,-0.23450000000000001,0.4516483699,6.19,2.01,6.5081641036,5.326,-4.4245,6.9240505667,0.386,-0.23450000000000001,0.4516483699,4.94,-4.19,6.4776307397
2019-09-17 06:30:00,7.4455,1.811,7.6625838495,0.1955,-0.269,0.3325375919,7.25,2.08,7.5424730692,6.1455,-4.169,7.4261518467,0.1955,-0.269,0.3325375919,5.95,-3.9,7.1142462707
2019-09-17 07:00:00,7.806,1.8820000000000001,8.02966749,0.506,-0.278,0.5773387221,7.3,2.16,7.612857545,6.556,-4.058,7.7102853384,0.506,-0.278,0.5773387221,6.05,-3.7800000000000002,7.1337858112
2019-09-17 07:30:00,8.2925,1.566,8.4390705797,0.8225,-0.314,0.8803989153,7.47,1.88,7.7029409968,7.1425,-3.474,7.9425425558,0.8225,-0.314,0.8803989153,6.32,-3.16,7.0659748089
2019-09-17 08:00:00,8.5335,1.7215,8.7054112195,0.8135,-0.2485,0.8506083117000001,7.72,1.97,7.9673897859,7.3935,-3.0585,8.0011414498,0.8135,-0.2485,0.8506083117000001,6.58,-2.81,7.1548934304
2019-09-17 08:30:00,8.808,2.2585,9.0929470608,1.1280000000000001,-0.29150000000000004,1.1650563291,7.68,2.55,8.0922740932,7.538,-3.6315,8.3671522186,1.1280000000000001,-0.29150000000000004,1.1650563291,6.41,-3.34,7.2279803542
2019-09-17 09:00:00,8.822,2.233,9.1002182941,1.722,-0.317,1.7509348931000002,7.1,2.55,7.5440373806,7.542,-3.757,8.4259606574,1.722,-0.317,1.7509348931000002,5.82,-3.44,6.7606212732
2019-09-17 09:30:00,8.8805,2.3705,9.1914389787,2.2005,-0.3695,2.231306904,6.68,2.74,7.2201108025,7.6105,-3.5395,8.3933170141,2.2005,-0.3695,2.231306904,5.41,-3.17,6.2703269452
2019-09-17 10:00:00,8.9955,1.6800000000000002,9.151033835,2.5955,-0.4,2.6261417041,6.4,2.08,6.7295170703,7.9455,-2.76,8.4112169304,2.5955,-0.4,2.6261417041,5.35,-2.36,5.8474011321
2019-09-17 10:30:00,8.9205,1.62,9.0664061375,3.0205,-0.46,3.0553265374,5.9,2.08,6.2559092065,7.8205,-2.8200000000000003,8.3134000415,3.0205,-0.46,3.0553265374,4.8,-2.36,5.3487942567
2019-09-17 11:00:00,8.918,1.5979999999999999,9.0600401765,3.558,-0.482,3.5904996867,5.36,2.08,5.7494347548,7.808,-2.842,8.3091412312,3.558,-0.482,3.5904996867,4.25,-2.36,4.8612858381
2019-09-17 11:30:00,8.667,1.206,8.7505042712,3.627,-0.524,3.6646561912,5.04,1.73,5.3286489845,7.517,-2.884,8.0512573552,3.627,-0.524,3.6646561912,3.89,-2.36,4.5499120871
2019-09-17 12:00:00,8.984,1.486,9.1060667689,4.014,-0.5740000000000001,4.0548331655,4.97,2.06,5.3800092937,7.854,-2.624,8.2807422373,4.014,-0.5740000000000001,4.0548331655,3.84,-2.05,4.3529415342
2019-09-17 12:30:00,9.1055,1.5215,9.231743741,4.1355,-0.5385,4.1704127494,4.97,2.06,5.3800092937,7.9254999999999995,-2.4685,8.3010265931,4.1355,-0.5385,4.1704127494,3.79,-1.9300000000000002,4.2531165044
2019-09-17 13:00:00,9.0915,1.501,9.214573959199999,4.0115,-0.559,4.0502608867,5.08,2.06,5.4817880295,7.9315,-2.489,8.3128703376,4.0115,-0.559,4.0502608867,3.92,-1.9300000000000002,4.3693592208
2019-09-17 13:30:00,8.9535,1.541,9.0851440963,3.7935,-0.519,3.8288383682,5.16,2.06,5.5560057595,7.7835,-2.499,8.1748316955,3.7935,-0.519,3.8288383682,3.99,-1.98,4.4542676166
2019-09-17 14:00:00,8.6405,1.5710000000000002,8.7821569816,3.8905000000000003,-0.489,3.9211109714,4.75,2.06,5.1774607676,7.5205,-2.829,8.034996033,3.8905000000000003,-0.489,3.9211109714,3.63,-2.34,4.3188540147
2019-09-17 14:30:00,8.7105,1.5925,8.8548781189,3.5105,-0.4675,3.541492129,5.2,2.06,5.5931744117,7.5405,-2.6375,7.9884633378,3.5105,-0.4675,3.541492129,4.03,-2.17,4.5770951487
2019-09-17 15:00:00,8.7135,1.581,8.8557689248,3.5135,-0.47900000000000004,3.5460010223,5.2,2.06,5.5931744117,7.5435,-2.799,8.046042086,3.5135,-0.47900000000000004,3.5460010223,4.03,-2.32,4.6500860207
2019-09-17 15:30:00,8.741,1.5354999999999999,8.8748431676,3.121,-0.4445,3.1524944488,5.62,1.98,5.9585904373,7.631,-2.8345000000000002,8.1404269698,3.121,-0.4445,3.1524944488,4.51,-2.39,5.1041355781
2019-09-17 16:00:00,8.4985,1.218,8.5853378646,2.9285,-0.41200000000000003,2.957339387,5.57,1.63,5.8036023296,7.3985,-3.162,8.0458713792,2.9285,-0.41200000000000003,2.957339387,4.47,-2.75,5.2481806371
2019-09-17 16:30:00,8.527,1.112,8.599201881599999,2.387,-0.378,2.4167442976,6.14,1.49,6.3182038587000005,7.447,-3.228,8.1165135988,2.387,-0.378,2.4167442976,5.06,-2.85,5.8074176705
2019-09-17 17:00:00,8.446,0.855,8.4891660957,2.026,-0.365,2.0586162828,6.42,1.22,6.5348909708,7.326,-3.395,8.0744226419,2.026,-0.365,2.0586162828,5.3,-3.03,6.1049897625
2019-09-17 17:30:00,8.361,0.904,8.4097287114,1.581,-0.316,1.6122707589,6.78,1.22,6.8888896057,7.281,-3.516,8.0854942335,1.581,-0.316,1.6122707589,5.7,-3.2,6.5368187982
2019-09-17 18:00:00,8.237,0.7625000000000001,8.2722170698,1.127,-0.3375,1.1764502752000001,7.11,1.1,7.194588244,7.157,-3.6075,8.0147804243,1.127,-0.3375,1.1764502752000001,6.03,-3.27,6.8595772464
2019-09-17 18:30:00,8.3485,0.6305000000000001,8.3722746312,0.6085,-0.2995,0.6782127247,7.74,0.93,7.7956718761,7.1985,-3.5695,8.0349071245,0.6085,-0.2995,0.6782127247,6.59,-3.27,7.3566976287
2019-09-17 19:00:00,8.292,0.6485000000000001,8.3173202565,0.482,-0.28150000000000003,0.5581811982,7.8100000000000005,0.93,7.8651764125,7.272,-3.5515,8.0929065391,0.482,-0.28150000000000003,0.5581811982,6.79,-3.27,7.5363784406
2019-09-17 19:30:00,8.372,0.764,8.4067877337,0.352,-0.28600000000000003,0.4535416188,8.02,1.05,8.0884423717,7.372,-3.516,8.1675357361,0.352,-0.28600000000000003,0.4535416188,7.02,-3.23,7.7274381266
2019-09-17 20:00:00,8.7035,0.9625,8.7565585991,0.4435,-0.23750000000000002,0.5030889583,8.26,1.2,8.3467119275,7.5935,-3.4675000000000002,8.3477421199,0.4435,-0.23750000000000002,0.5030889583,7.15,-3.23,7.8457249506
2019-09-17 20:30:00,8.785,0.9605,8.8373517102,0.5650000000000001,-0.23950000000000002,0.6136654219000001,8.22,1.2,8.3071294681,7.715,-3.5195,8.4798646953,0.5650000000000001,-0.23950000000000002,0.6136654219000001,7.15,-3.2800000000000002,7.866441381
2019-09-17 21:00:00,8.4845,0.9285,8.5351539236,0.6645,-0.2715,0.7178248394000001,7.82,1.2,7.9115358812,7.4945,-3.6415,8.3323497586,0.6645,-0.2715,0.7178248394000001,6.83,-3.37,7.616153885
2019-09-17 21:30:00,8.2725,0.9390000000000001,8.3256217335,0.6325000000000001,-0.261,0.6842347916,7.64,1.2,7.7336666595,7.2625,-3.751,8.1739774437,0.6325000000000001,-0.261,0.6842347916,6.63,-3.49,7.4924628795
2019-09-17 22:00:00,7.9675,1.404,8.0902578605,0.7575000000000001,-0.276,0.8062147667,7.21,1.6800000000000002,7.4031412252,6.7975,-4.296,8.0412450684,0.7575000000000001,-0.276,0.8062147667,6.04,-4.02,7.255480687
2019-09-17 22:30:00,7.67,1.778,7.8733845327,0.89,-0.312,0.9431033878,6.78,2.09,7.0948220556,6.37,-4.502,7.8003143526,0.89,-0.312,0.9431033878,5.48,-4.19,6.8982968913
2019-09-17 23:00:00,7.5415,1.201,7.6365321482,0.6715,-0.23900000000000002,0.7127645123,6.87,1.44,7.0192948364,6.4315,-3.859,7.5004048724,0.6715,-0.23900000000000002,0.7127645123,5.76,-3.62,6.8030875343
2019-09-17 23:30:00,7.2035,0.919,7.2618849654,0.5035000000000001,-0.221,0.5498665747,6.7,1.1400000000000001,6.7962931073,6.1935,-3.841,7.2878476418,0.5035000000000001,-0.221,0.5498665747,5.69,-3.62,6.7439231905
2019-09-18 00:00:00,6.9555,1.005,7.0277311595,0.5555,-0.225,0.5993373424,6.4,1.23,6.5171235986,5.8955,-3.995,7.1215830579,0.5555,-0.225,0.5993373424,5.34,-3.77,6.5367040624
2019-09-18 00:30:00,6.6765,0.8755000000000001,6.7336581811,1.0165,-0.2645,1.0503487516,5.66,1.1400000000000001,5.7736643477000005,5.5465,-3.8645,6.7600312499,1.0165,-0.2645,1.0503487516,4.53,-3.6,5.7862682275
2019-09-18 01:00:00,6.4005,0.642,6.4326172162,0.9205000000000001,-0.23800000000000002,0.9507703456000001,5.48,0.88,5.5502072033,5.3205,-3.938,6.6193326136,0.9205000000000001,-0.23800000000000002,0.9507703456000001,4.4,-3.7,5.7489129407
2019-09-18 01:30:00,6.326,0.5965,6.3540607685,0.806,-0.21350000000000002,0.8337974874,5.52,0.81,5.5791128327,5.206,-3.9135,6.5129039798,0.806,-0.21350000000000002,0.8337974874,4.4,-3.7,5.7489129407
2019-09-18 02:00:00,6.1785,0.5565,6.2035114653,0.9685,-0.2235,0.9939539728000001,5.21,0.78,5.2680641606,5.0985,-3.9235,6.4333937001,0.9685,-0.2235,0.9939539728000001,4.13,-3.7,5.5449887286
2019-09-18 02:30:00,6.051,0.542,6.0752255102,0.921,-0.23800000000000002,0.9512544349000001,5.13,0.78,5.1889594333,4.9510000000000005,-3.938,6.3261556257,0.921,-0.23800000000000002,0.9512544349000001,4.03,-3.7,5.4709140004
2019-09-18 03:00:00,5.867,0.5730000000000001,5.894914588,1.057,-0.20700000000000002,1.0770784558,4.8100000000000005,0.78,4.8728328516,4.807,-3.907,6.1945054686,1.057,-0.20700000000000002,1.0770784558,3.75,-3.7,5.2680641606
2019-09-18 03:30:00,5.859,0.5705,5.8867097134,0.489,-0.20950000000000002,0.5319880168000001,5.37,0.78,5.426352366,4.809,-3.9095,6.1976343269,0.489,-0.20950000000000002,0.5319880168000001,4.32,-3.7,5.6879170177
2019-09-18 04:00:00,5.7755,0.5915,5.8057103355,0.0455,-0.1885,0.19391364060000002,5.73,0.78,5.7828453204,4.7655,-3.8885,6.150644072,0.0455,-0.1885,0.19391364060000002,4.72,-3.7,5.9973660885
2019-09-18 04:30:00,5.8575,0.649,5.8933443180000005,0.0175,-0.131,0.1321637242,5.84,0.78,5.8918587899,4.8575,-3.831,6.1864260482,0.0175,-0.131,0.1321637242,4.84,-3.7,6.0922573813
2019-09-18 05:00:00,6.035,0.6405000000000001,6.0688932475,0.035,-0.1395,0.1438236768,6.0,0.78,6.0504875837,4.965,-3.8395,6.2763831344,0.035,-0.1395,0.1438236768,4.93,-3.7,6.1640003245
2019-09-18 05:30:00,6.1865,0.625,6.2179906119,0.0165,-0.185,0.18573435330000002,6.17,0.81,6.2229414267,5.1965,-3.885,6.4882075529,0.0165,-0.185,0.18573435330000002,5.18,-3.7,6.3657206976000005
2019-09-18 06:00:00,6.543,0.655,6.5757033084,0.033,-0.155,0.1584739726,6.51,0.81,6.5601981677,5.503,-3.775,6.6733525308,0.033,-0.155,0.1584739726,5.47,-3.62,6.5593673475
2019-09-18 06:30:00,7.2285,0.8105,7.2737969796,0.018500000000000003,-0.1295,0.1308147545,7.21,0.9400000000000001,7.2710178105,6.1885,-3.2995,7.0131471181,0.018500000000000003,-0.1295,0.1308147545,6.17,-3.17,6.9366995034
2019-09-18 07:00:00,7.6225000000000005,1.4035,7.7506334257,0.0125,-0.17650000000000002,0.1769420809,7.61,1.58,7.7722905247,6.4625,-3.6165000000000003,7.4056045331,0.0125,-0.17650000000000002,0.1769420809,6.45,-3.44,7.31
2019-09-18 07:30:00,8.018,1.3065,8.1237470572,0.078,-0.2235,0.23671977100000002,7.94,1.53,8.0860682659,6.908,-3.3035,7.6572564441,0.078,-0.2235,0.23671977100000002,6.83,-3.08,7.4923494313
2019-09-18 08:00:00,8.569,2.303,8.873081201,0.319,-0.23700000000000002,0.39740407650000004,8.25,2.54,8.6321550032,7.329,-3.757,8.2358539327,0.319,-0.23700000000000002,0.39740407650000004,7.01,-3.52,7.8441379386
2019-09-18 08:30:00,8.729,2.2475,9.0136949832,0.769,-0.21250000000000002,0.7978203118,7.96,2.46,8.3314584558,7.479,-3.3525,8.1960171577,0.769,-0.21250000000000002,0.7978203118,6.71,-3.14,7.4083533933
2019-09-18 09:00:00,8.7385,1.6535000000000002,8.8935619692,1.3385,-0.2565,1.3628552748,7.4,1.9100000000000001,7.6425192182,7.7385,-2.6265,8.1720795701,1.3385,-0.2565,1.3628552748,6.4,-2.37,6.8247271008
2019-09-18 09:30:00,8.799,1.7109999999999999,8.9638118008,1.929,-0.259,1.9463098417,6.87,1.97,7.1468734423,7.729,-2.629,8.1638889017,1.929,-0.259,1.9463098417,5.8,-2.37,6.2655326988
2019-09-18 10:00:00,8.904,1.3875,9.0114578316,2.444,-0.3125,2.4638977759,6.46,1.7000000000000002,6.6799401195,7.804,-2.5925000000000002,8.2233492112,2.444,-0.3125,2.4638977759,5.36,-2.2800000000000002,5.8247746738
2019-09-18 10:30:00,9.008,1.336,9.106533918,2.898,-0.364,2.9207704463,6.11,1.7000000000000002,6.342089561,7.908,-2.7039999999999997,8.3575163775,2.898,-0.364,2.9207704463,5.01,-2.34,5.5295298173
2019-09-18 11:00:00,8.8715,1.3995,8.9812088552,3.2715,-0.41050000000000003,3.2971536968,5.6,1.81,5.88524426,7.7715,-2.6705,8.2175289777,3.2715,-0.41050000000000003,3.2971536968,4.5,-2.26,5.0356330287
2019-09-18 11:30:00,8.62,1.226,8.7067488766,3.55,-0.424,3.5752309016,5.07,1.65,5.3317351772,7.5,-2.814,8.0105303195,3.55,-0.424,3.5752309016,3.95,-2.39,4.6167737653
2019-09-18 12:00:00,8.8145,1.5655000000000001,8.9524410358,3.7445,-0.4545,3.7719823037999998,5.07,2.02,5.4575910437,7.6945,-2.7345,8.1659549656,3.7445,-0.4545,3.7719823037999998,3.95,-2.2800000000000002,4.5608003684
2019-09-18 12:30:00,8.895,2.2155,9.1667587101,3.865,-0.4645,3.8928119978,5.03,2.68,5.6994122504,7.675,-3.3445,8.3720550195,3.865,-0.4645,3.8928119978,3.81,-2.88,4.7760339195
2019-09-18 13:00:00,8.933,2.5135,9.2798799157,3.903,-0.47650000000000003,3.9319793044,5.03,2.99,5.8515809829,7.633,-3.5465,8.4166710314,3.903,-0.47650000000000003,3.9319793044,3.73,-3.07,4.8309212372
2019-09-18 13:30:00,8.9035,2.5125,9.2512144338,3.8735,-0.47750000000000004,3.9028205826,5.03,2.99,5.8515809829,7.6035,-3.4975,8.3693320223,3.8735,-0.47750000000000004,3.9028205826,3.73,-3.02,4.7993020326
2019-09-18 14:00:00,8.9215,2.5355,9.2748004022,3.7815000000000003,-0.4545,3.8087153346,5.14,2.99,5.9464022736,7.6415,-3.6145,8.4532320742,3.7815000000000003,-0.4545,3.8087153346,3.86,-3.16,4.9885067906
2019-09-18 14:30:00,8.9675,2.599,9.3365334707,3.6375,-0.431,3.6629451607,5.33,3.03,6.131052112,7.6575,-3.591,8.457693967600001,3.6375,-0.431,3.6629451607,4.02,-3.16,5.1133159496
2019-09-18 15:00:00,9.117,2.6005000000000003,9.4806270494,3.417,-0.4295,3.4438872296,5.7,3.03,6.4553001479,7.857,-3.2095000000000002,8.487245681,3.417,-0.4295,3.4438872296,4.44,-2.7800000000000002,5.2385112389
2019-09-18 15:30:00,8.9185,1.7570000000000001,9.0899225107,3.1085,-0.383,3.1320059467,5.8100000000000005,2.14,6.1915829963,7.8385,-2.733,8.3012873249,3.1085,-0.383,3.1320059467,4.73,-2.35,5.2816096031
2019-09-18 16:00:00,8.829,1.552,8.9643708647,2.719,-0.34800000000000003,2.7411794907,6.11,1.9,6.3986014097,7.689,-2.938,8.2311946278,2.719,-0.34800000000000003,2.7411794907,4.97,-2.59,5.6043732923
2019-09-18 16:30:00,8.5485,1.3425,8.653274438,2.2485,-0.3075,2.2694291132,6.3,1.65,6.5124880038,7.4485,-3.1075,8.0707315963,2.2485,-0.3075,2.2694291132,5.2,-2.8,5.9059292241
2019-09-18 17:00:00,8.3915,1.3755,8.5034859029,1.7615,-0.2745,1.7827597987,6.63,1.65,6.8322324316,7.2615,-3.0745,7.8855521367,1.7615,-0.2745,1.7827597987,5.5,-2.8,6.1717096497
2019-09-18 17:30:00,8.3715,1.287,8.4698513122,1.2215,-0.253,1.2474258495,7.15,1.54,7.3139660923,7.3215,-3.163,7.975520751,1.2215,-0.253,1.2474258495,6.1,-2.91,6.7585575384
2019-09-18 18:00:00,8.337,1.2429999999999999,8.4291528637,0.6970000000000001,-0.247,0.7394714328,7.64,1.49,7.7839385917,7.337,-3.477,8.11918087,0.6970000000000001,-0.247,0.7394714328,6.64,-3.23,7.3839352652
2019-09-18 18:30:00,8.301,1.0815,8.371155431,0.301,-0.20850000000000002,0.3661601426,8.0,1.29,8.103338818,7.241,-3.4385,8.0159443143,0.301,-0.20850000000000002,0.3661601426,6.94,-3.23,7.6548350733
2019-09-18 19:00:00,8.439,1.0385,8.5026585989,0.109,-0.21150000000000002,0.2379353904,8.33,1.25,8.4232654001,7.369,-3.4415,8.1330242376,0.109,-0.21150000000000002,0.2379353904,7.26,-3.23,7.9460996722
2019-09-18 19:30:00,8.4095,1.0455,8.474240998500001,0.0195,-0.20450000000000002,0.2054276028,8.39,1.25,8.4826057317,7.3595,-3.4345,8.1214549497,0.0195,-0.20450000000000002,0.2054276028,7.34,-3.23,8.0192580704
2019-09-18 20:00:00,8.65,1.0505,8.7135555458,0.0,-0.1695,0.1695,8.65,1.22,8.7356110261,7.62,-3.3995,8.3439199571,0.0,-0.1695,0.1695,7.62,-3.23,8.2763095641
2019-09-18 20:30:00,8.58,1.097,8.6498444495,0.0,-0.153,0.153,8.58,1.25,8.6705766821,7.5600000000000005,-3.383,8.2824084058,0.0,-0.153,0.153,7.5600000000000005,-3.23,8.2211008995
2019-09-18 21:00:00,8.2855,1.07,8.3543048933,0.0055000000000000005,-0.13,0.1301162941,8.28,1.2,8.3665046465,7.2755,-3.61,8.1218840333,0.0055000000000000005,-0.13,0.1301162941,7.27,-3.48,8.0599813896
2019-09-18 21:30:00,8.126,1.0615,8.1950386363,0.006,-0.1385,0.138629903,8.12,1.2,8.2081910309,7.116,-3.4985,7.9294992433,0.006,-0.1385,0.138629903,7.11,-3.36,7.8639493895
2019-09-18 22:00:00,7.752,1.054,7.8233253799,0.012,-0.146,0.1464923206,7.74,1.2,7.8324708745,6.7620000000000005,-3.696,7.7061702551,0.012,-0.146,0.1464923206,6.75,-3.55,7.6265981931999995
2019-09-18 22:30:00,7.3885,1.048,7.4624551087,0.1385,-0.152,0.2056362079,7.25,1.2,7.3486393298,6.3485,-3.872,7.4361170143,0.1385,-0.152,0.2056362079,6.21,-3.7199999999999998,7.2389571072
2019-09-18 23:00:00,7.0185,1.029,7.0935310847,0.2485,-0.171,0.3016508744,6.77,1.2,6.8755290706,5.9185,-3.991,7.1383978069,0.2485,-0.171,0.3016508744,5.67,-3.8200000000000003,6.836760929
2019-09-18 23:30:00,6.801,0.7335,6.8404402819,0.191,-0.1965,0.2740314763,6.61,0.93,6.6751029955,5.741,-3.7865,6.8772569568,0.191,-0.1965,0.2740314763,5.55,-3.59,6.6098865346
2019-09-19 00:00:00,6.523,0.5885,6.5494932056,0.7030000000000001,-0.1615,0.7213121724,5.82,0.75,5.8681257655,5.433,-3.6814999999999998,6.5628447528,0.7030000000000001,-0.1615,0.7213121724,4.73,-3.52,5.8960410446000004
2019-09-19 00:30:00,6.334,0.5750000000000001,6.3600456759,0.664,-0.17500000000000002,0.6866738673,5.67,0.75,5.7193880792,5.204,-3.575,6.313655122,0.664,-0.17500000000000002,0.6866738673,4.54,-3.4,5.6720014104
2019-09-19 01:00:00,6.2545,0.5985,6.2830703084,0.5845,-0.1515,0.6038149551,5.67,0.75,5.7193880792,5.1245,-3.4215,6.1617499544,0.5845,-0.1515,0.6038149551,4.54,-3.27,5.5950424485
2019-09-19 01:30:00,6.265,0.604,6.2940480615,0.325,-0.146,0.356287805,5.94,0.75,5.9871612639,5.175,-3.416,6.2007806767,0.325,-0.146,0.356287805,4.85,-3.27,5.8493931309
2019-09-19 02:00:00,6.242,0.7000000000000001,6.2811276058,0.132,-0.18,0.2232129029,6.11,0.88,6.1730462496,5.162,-3.69,6.3452615391,0.132,-0.18,0.2232129029,5.03,-3.51,6.1335960089
2019-09-19 02:30:00,6.168,0.722,6.2101133645,0.058,-0.218,0.2255836874,6.11,0.9400000000000001,6.1818848258,5.088,-3.898,6.4095357086,0.058,-0.218,0.2255836874,5.03,-3.68,6.2324393298
2019-09-19 03:00:00,6.1625,0.839,6.2193510313,0.052500000000000005,-0.171,0.1788777516,6.11,1.01,6.192915307,5.0825,-3.851,6.3766768187,0.052500000000000005,-0.171,0.1788777516,5.03,-3.68,6.2324393298
2019-09-19 03:30:00,5.898,0.6145,5.9299253157,0.11800000000000001,-0.1655,0.2032590711,5.78,0.78,5.832392305,4.838,-3.8455,6.1801386918,0.11800000000000001,-0.1655,0.2032590711,4.72,-3.68,5.9850480366
2019-09-19 04:00:00,5.9195,0.606,5.9504383242,0.20950000000000002,-0.17400000000000002,0.2723348123,5.71,0.78,5.7630287176,4.7895,-3.824,6.128807898,0.20950000000000002,-0.17400000000000002,0.2723348123,4.58,-3.65,5.8565262742
2019-09-19 04:30:00,5.838,0.5745,5.8661993019,0.128,-0.20550000000000002,0.24210380010000002,5.71,0.78,5.7630287176,4.858,-3.8555,6.2020193687,0.128,-0.20550000000000002,0.24210380010000002,4.73,-3.65,5.9745627455
2019-09-19 05:00:00,5.829,0.652,5.8653512255999996,0.079,-0.128,0.1504160896,5.75,0.78,5.8026631817,4.809,-3.8280000000000003,6.1465490318,0.079,-0.128,0.1504160896,4.73,-3.7,6.0052393791
2019-09-19 05:30:00,6.0935,0.6725,6.1304974105,0.0835,-0.1075,0.1361194329,6.01,0.78,6.0604042769,4.9635,-3.8075,6.2556685094,0.0835,-0.1075,0.1361194329,4.88,-3.7,6.1240836049
2019-09-19 06:00:00,6.261,0.627,6.2923167435,0.081,-0.153,0.1731184566,6.18,0.78,6.2290288168,5.171,-3.8529999999999998,6.4486316378,0.081,-0.153,0.1731184566,5.09,-3.7,6.2927021223
2019-09-19 06:30:00,7.065,1.53,7.2287706424,0.045,-0.21,0.2147673159,7.02,1.74,7.2324269785,5.865,-4.23,7.2312602636,0.045,-0.21,0.2147673159,5.82,-4.02,7.0733867419
2019-09-19 07:00:00,7.7075,1.8785,7.9331153086,0.0375,-0.21150000000000002,0.21479874300000001,7.67,2.09,7.9496540805,6.4475,-4.1015,7.6415023719,0.0375,-0.21150000000000002,0.21479874300000001,6.41,-3.89,7.4980130701
2019-09-19 07:30:00,8.169,1.1715,8.2525737349,0.099,-0.23850000000000002,0.25823100120000003,8.07,1.4100000000000001,8.1922524375,7.079,-3.2785,7.8013334277,0.099,-0.23850000000000002,0.25823100120000003,6.98,-3.04,7.6132778749
2019-09-19 08:00:00,8.559,1.889,8.7649758699,0.229,-0.271,0.35479853440000003,8.33,2.16,8.6054924322,7.349,-3.651,8.2059491834,0.229,-0.271,0.35479853440000003,7.12,-3.38,7.8815480713
2019-09-19 08:30:00,8.6565,2.2905,8.9544057592,0.6465000000000001,-0.23950000000000002,0.6894363640000001,8.01,2.5300000000000002,8.4000595236,7.3865,-3.9495,8.3760929138,0.6465000000000001,-0.23950000000000002,0.6894363640000001,6.74,-3.71,7.6936142352
2019-09-19 09:00:00,8.7125,2.2720000000000002,9.0038680716,1.2625,-0.258,1.2885923521,7.45,2.5300000000000002,7.8678713767,7.4325,-3.738,8.3195372618,1.2625,-0.258,1.2885923521,6.17,-3.48,7.0837348906
2019-09-19 09:30:00,8.7155,2.4275,9.047248007,1.8755000000000002,-0.2725,1.8951929981000002,6.84,2.7,7.3536113577,7.4155,-3.6125,8.2486239155,1.8755000000000002,-0.2725,1.8951929981000002,5.54,-3.34,6.4689411807
2019-09-19 10:00:00,8.4385,2.212,8.7236016788,2.4185,-0.318,2.4393167588,6.02,2.5300000000000002,6.5300306278,7.1585,-3.688,8.052668269,2.4185,-0.318,2.4393167588,4.74,-3.37,5.8158834239
2019-09-19 10:30:00,8.3795,2.157,8.6526683312,2.8695,-0.373,2.8936411751,5.51,2.5300000000000002,6.0630850233,7.1095,-3.743,8.0346150655,2.8695,-0.373,2.8936411751,4.24,-3.37,5.4161333071
2019-09-19 11:00:00,8.5905,2.391,8.9170382555,3.2405,-0.419,3.2674762815,5.35,2.81,6.0430621377,7.2805,-3.689,8.1617645917,3.2405,-0.419,3.2674762815,4.04,-3.27,5.1975474986
2019-09-19 11:30:00,8.384,2.0625,8.6339656155,3.524,-0.4675,3.5548744352,4.86,2.5300000000000002,5.4790966409,7.064,-3.7375,7.9918084468,3.524,-0.4675,3.5548744352,3.54,-3.27,4.8191804282
2019-09-19 12:00:00,8.55,2.042,8.7904643791,3.75,-0.488,3.7816192299,4.8,2.5300000000000002,5.425946922,7.2,-3.5380000000000003,8.0223091439,3.75,-0.488,3.7816192299,3.45,-3.05,4.6048887066
2019-09-19 12:30:00,8.6175,1.2265,8.7043442315,3.8675,-0.5035000000000001,3.9001369848,4.75,1.73,5.0552349105,7.4275,-2.8635,7.9603635909,3.8675,-0.5035000000000001,3.9001369848,3.56,-2.36,4.2712059187
2019-09-19 13:00:00,8.673,1.5590000000000002,8.8120037449,3.923,-0.531,3.9587738001,4.75,2.09,5.1894701078,7.433,-2.891,7.9754228728,3.923,-0.531,3.9587738001,3.51,-2.36,4.2296217325
2019-09-19 13:30:00,8.631,1.579,8.7742465204,3.8810000000000002,-0.511,3.9144963916,4.75,2.09,5.1894701078,7.431,-2.871,7.9663292676,3.8810000000000002,-0.511,3.9144963916,3.55,-2.36,4.262874617
2019-09-19 14:00:00,8.525,1.4905,8.654317723,3.805,-0.4995,3.8376457953000003,4.72,1.99,5.122352975,7.355,-2.8595,7.8913094763,3.805,-0.4995,3.8376457953000003,3.55,-2.36,4.262874617
2019-09-19 14:30:00,8.5535,1.5230000000000001,8.6880314945,3.5035,-0.507,3.5399945268,5.05,2.03,5.4427382814,7.4035,-2.867,7.9392380774,3.5035,-0.507,3.5399945268,3.9,-2.36,4.5584646538
2019-09-19 15:00:00,8.579,1.5585,8.7194130106,3.069,-0.47150000000000003,3.1050077697,5.51,2.03,5.8720524521,7.419,-2.8315,7.9409667705,3.069,-0.47150000000000003,3.1050077697,4.35,-2.36,4.9489493835000005
2019-09-19 15:30:00,8.381,1.2425,8.4726009731,2.711,-0.3975,2.7399867244,5.67,1.6400000000000001,5.9024147601,7.301,-3.1975,7.9704835016,2.711,-0.3975,2.7399867244,4.59,-2.8,5.3766253357
2019-09-19 16:00:00,8.4375,1.28,8.5340380975,2.6975,-0.41000000000000003,2.7284805753,5.74,1.69,5.9836193061,7.3675,-3.27,8.0605803916,2.6975,-0.41000000000000003,2.7284805753,4.67,-2.86,5.4761756729
2019-09-19 16:30:00,8.3695,1.2855,8.467646692,2.2295,-0.35450000000000004,2.2575075858,6.14,1.6400000000000001,6.3552497984,7.2695,-3.2145,7.9484992609,2.2295,-0.35450000000000004,2.2575075858,5.04,-2.86,5.7949288175
2019-09-19 17:00:00,8.2285,1.3,8.3305589398,1.7485,-0.34,1.781250193,6.48,1.6400000000000001,6.6843099868,7.1385,-3.4,7.9068440133,1.7485,-0.34,1.781250193,5.39,-3.06,6.1980400128
2019-09-19 17:30:00,7.9705,0.9615,8.0282845303,1.2605,-0.3185,1.3001163409,6.71,1.28,6.8309955351,6.9305,-3.8785,7.941951429,1.2605,-0.3185,1.3001163409,5.67,-3.56,6.6949607915
2019-09-19 18:00:00,7.924,0.8745,7.9721092723,0.714,-0.3155,0.7805999295,7.21,1.19,7.3075440471,6.844,-4.0155,7.9350221329,0.714,-0.3155,0.7805999295,6.13,-3.7,7.1600907815
2019-09-19 18:30:00,7.849,0.7285,7.8827351376,0.319,-0.24150000000000002,0.400104049,7.53,0.97,7.5922197018,6.819,-3.9415,7.8761782134,0.319,-0.24150000000000002,0.400104049,6.5,-3.7,7.4793047805
2019-09-19 19:00:00,8.07,0.9215000000000001,8.1224418896,0.14,-0.2685,0.3028072819,7.93,1.19,8.0187904325,7.1,-3.9685,8.1338178151,0.14,-0.2685,0.3028072819,6.96,-3.7,7.8823600527
2019-09-19 19:30:00,8.0365,0.9045000000000001,8.087240104,0.036500000000000005,-0.28550000000000003,0.2878237308,8.0,1.19,8.0880220079,7.0365,-3.9855,8.0868128765,0.036500000000000005,-0.28550000000000003,0.2878237308,7.0,-3.7,7.9177016867
2019-09-19 20:00:00,8.386,0.969,8.4417982089,0.076,-0.221,0.23370280270000002,8.31,1.19,8.3947721827,7.366,-3.801,8.2888815289,0.076,-0.221,0.23370280270000002,7.29,-3.58,8.1216069838
2019-09-19 20:30:00,8.369,0.989,8.4272345405,0.11900000000000001,-0.201,0.2335851023,8.25,1.19,8.3353824147,7.329,-3.781,8.2468298151,0.11900000000000001,-0.201,0.2335851023,7.21,-3.58,8.0498757754
2019-09-19 21:00:00,8.1005,0.9915,8.1609541415,0.1305,-0.1985,0.2375552567,7.97,1.19,8.058349707,7.0705,-3.8785,8.0644114788,0.1305,-0.1985,0.2375552567,6.94,-3.68,7.8553166709
2019-09-19 21:30:00,7.9205000000000005,0.9915,7.9823174893,0.1705,-0.1985,0.2616725052,7.75,1.19,7.8408290378,6.8905,-3.8785,7.9070697796000005,0.1705,-0.1985,0.2616725052,6.72,-3.68,7.661644732
2019-09-19 22:00:00,7.4715,0.8895000000000001,7.5242622562,0.2015,-0.18050000000000002,0.2705226423,7.27,1.07,7.3483195358,6.3815,-3.9905,7.5264621503,0.2015,-0.18050000000000002,0.2705226423,6.18,-3.81,7.2600619832
2019-09-19 22:30:00,7.011,0.561,7.0334089885,0.281,-0.189,0.3386473092,6.73,0.75,6.7716615391,5.9510000000000005,-3.899,7.1145345596,0.281,-0.189,0.3386473092,5.67,-3.71,6.7759132226
2019-09-19 23:00:00,6.8,0.5605,6.823060915,0.37,-0.1895,0.4157045225,6.43,0.75,6.4735925111,5.71,-3.8995,6.9144920457,0.37,-0.1895,0.4157045225,5.34,-3.71,6.502284214
2019-09-19 23:30:00,6.6075,0.559,6.6311037730999995,0.3375,-0.191,0.38779795,6.27,0.75,6.3146971424,5.5675,-3.901,6.798151017,0.3375,-0.191,0.38779795,5.23,-3.71,6.4122538939
2019-09-20 00:00:00,6.337,0.5155000000000001,6.3579327812,0.417,-0.1945,0.4601296013,5.92,0.71,5.9624240037,5.217,-3.9045,6.5163033424,0.417,-0.1945,0.4601296013,4.8,-3.71,6.0666382783
2019-09-20 00:30:00,6.0955,0.438,6.111216266,0.5355,-0.212,0.5759377136,5.5600000000000005,0.65,5.5978656647000005,4.9455,-3.922,6.3118978327,0.5355,-0.212,0.5759377136,4.41,-3.71,5.7630026896
2019-09-20 01:00:00,6.073,0.4525,6.0898345831,0.373,-0.24750000000000003,0.4476441109,5.7,0.7000000000000001,5.7428216061,4.943,-3.9575,6.3320656385,0.373,-0.24750000000000003,0.4476441109,4.57,-3.71,5.8863401193
2019-09-20 01:30:00,6.0075,0.339,6.0170571919,0.6175,-0.301,0.6869550568,5.39,0.64,5.4278632997,4.9575,-4.011,6.376905774,0.6175,-0.301,0.6869550568,4.34,-3.71,5.709614698
2019-09-20 02:00:00,5.674,0.054,5.6742569558,0.354,-0.256,0.4368661122,5.32,0.31,5.3290243009000005,4.694,-4.356,6.4037779474,0.354,-0.256,0.4368661122,4.34,-4.1,5.9703936219
2019-09-20 02:30:00,5.804,1.062,5.9003610059,0.28400000000000003,-0.23800000000000002,0.37054014630000004,5.52,1.3,5.6710140187,4.564,-4.788,6.6147592549,0.28400000000000003,-0.23800000000000002,0.37054014630000004,4.28,-4.55,6.2466711135
2019-09-20 03:00:00,5.78,0.5045000000000001,5.8019755472,0.33,-0.20550000000000002,0.3887547427,5.45,0.71,5.4960531293,4.7,-3.9155,6.1172820967,0.33,-0.20550000000000002,0.3887547427,4.37,-3.71,5.7324514826
2019-09-20 03:30:00,5.7685,0.3405,5.7785406895,0.3685,-0.2795,0.4625067567,5.4,0.62,5.4354760601,4.6985,-4.2095,6.3083906426,0.3685,-0.2795,0.4625067567,4.33,-3.93,5.847546494
2019-09-20 04:00:00,5.69,-0.029500000000000002,5.6900764714,0.39,-0.3295,0.5105587625,5.3,0.30000000000000004,5.308483776,4.67,-4.4895,6.4780020261,0.39,-0.3295,0.5105587625,4.28,-4.16,5.9685844218
2019-09-20 04:30:00,5.6735,-0.009000000000000001,5.6735071384,0.4535,-0.359,0.5783971387,5.22,0.35000000000000003,5.2317205583,4.6035,-4.519,6.4508583344,0.4535,-0.359,0.5783971387,4.15,-4.16,5.8760616062
2019-09-20 05:00:00,5.7605,0.28150000000000003,5.7673739691,0.49050000000000005,-0.34850000000000003,0.6016996759000001,5.27,0.63,5.3075229627,4.7305,-4.3285,6.4119842873,0.49050000000000005,-0.34850000000000003,0.6016996759000001,4.24,-3.98,5.8153245825
2019-09-20 05:30:00,5.959,0.032,5.9590859198,0.489,-0.328,0.5888166098000001,5.47,0.36,5.4818336348,4.819,-4.308,6.4638707444,0.489,-0.328,0.5888166098000001,4.33,-3.98,5.8812668703
2019-09-20 06:00:00,6.235,-0.025500000000000002,6.2350521449,0.305,-0.3255,0.44606641880000003,5.93,0.30000000000000004,5.9375836836,5.185,-4.2355,6.695049309,0.305,-0.3255,0.44606641880000003,4.88,-3.91,6.2531991812
2019-09-20 06:30:00,7.097,0.929,7.1575449702,0.28700000000000003,-0.35100000000000003,0.4533982797,6.8100000000000005,1.28,6.9292495986,5.877,-4.391,7.3362122379,0.28700000000000003,-0.35100000000000003,0.4533982797,5.59,-4.04,6.8970790919
2019-09-20 07:00:00,7.6665,1.37,7.7879472424,0.4565,-0.35000000000000003,0.5752323444,7.21,1.72,7.4123208241,6.3565000000000005,-4.2,7.6187329819,0.4565,-0.35000000000000003,0.5752323444,5.9,-3.85,7.0450337118
2019-09-20 07:30:00,8.416,1.38,8.528391173,0.9460000000000001,-0.42,1.0350439604,7.47,1.8,7.6838076499,7.176,-3.74,8.0921304982,0.9460000000000001,-0.42,1.0350439604,6.23,-3.32,7.0594121568
2019-09-20 08:00:00,8.863,1.7069999999999999,9.0258859953,1.333,-0.433,1.4015626992999999,7.53,2.14,7.8281862523,7.563,-3.9530000000000003,8.5337669291,1.333,-0.433,1.4015626992999999,6.23,-3.52,7.1556481188
2019-09-20 08:30:00,8.2535,1.2405,8.3462028792,1.7435,-0.4395,1.7980412954,6.51,1.6800000000000002,6.7232804493,9.1035,-2.9295,9.5632464415,1.7435,-0.4395,1.7980412954,7.36,-2.49,7.7697940771
2019-09-20 09:00:00,9.342,1.171,9.4151051508,2.662,-0.509,2.7102260053,6.68,1.6800000000000002,6.888018583,8.282,-2.879,8.7681334958,2.662,-0.509,2.7102260053,5.62,-2.37,6.0992868436
2019-09-20 09:30:00,9.3865,1.156,9.4574160451,3.2365,-0.484,3.2724896104,6.15,1.6400000000000001,6.3649116255,8.3065,-2.854,8.7831234905,3.2365,-0.484,3.2724896104,5.07,-2.37,5.5965882464
2019-09-20 10:00:00,9.3835,1.0595,9.4431251448,3.6835,-0.5805,3.7289613165,5.7,1.6400000000000001,5.9312393309,8.2635,-2.9505,8.7744448542,3.6835,-0.5805,3.7289613165,4.58,-2.37,5.1568692052
2019-09-20 10:30:00,9.2715,0.9735,9.3224682622,4.1115,-0.6665,4.1651716051,5.16,1.6400000000000001,5.4143513,8.1115,-3.0365,8.6612218826,4.1115,-0.6665,4.1651716051,4.0,-2.37,4.6493978105
2019-09-20 11:00:00,9.2485,1.2445,9.3318557908,4.5285,-0.7055,4.5831258437999995,4.72,1.9500000000000002,5.10694625,8.0785,-3.0355,8.6299723348,4.5285,-0.7055,4.5831258437999995,3.55,-2.33,4.2463396002
2019-09-20 11:30:00,9.0235,0.9295,9.0712470201,4.9535,-0.8205,5.0209941745,4.07,1.75,4.4302821581,7.8735,-3.4205,8.5843941254,4.9535,-0.8205,5.0209941745,2.92,-2.6,3.9097826027
2019-09-20 12:00:00,9.027,1.1035,9.0941982192,5.197,-0.8265,5.2623104479,3.83,1.9300000000000002,4.2887993658,7.867,-3.2465,8.5105494094,5.197,-0.8265,5.2623104479,2.67,-2.42,3.6035121756
2019-09-20 12:30:00,9.006,1.258,9.0934371939,5.046,-0.8320000000000001,5.1141314023,3.96,2.09,4.4776891362,7.856,-3.202,8.4834863117,5.046,-0.8320000000000001,5.1141314023,2.81,-2.37,3.6760032644000002
2019-09-20 13:00:00,8.6855,1.119,8.7572867516,5.3355,-0.861,5.4045241465,3.35,1.98,3.8913879272000003,7.5555,-3.521,8.3356476203,5.3355,-0.861,5.4045241465,2.22,-2.66,3.4646789173
2019-09-20 13:30:00,8.4635,0.785,8.4998268953,5.2835,-0.855,5.3522329219,3.18,1.6400000000000001,3.5779882616,7.3035,-3.665,8.1714954109,5.2835,-0.855,5.3522329219,2.02,-2.81,3.46070802
2019-09-20 14:00:00,8.394,0.8195,8.4339087172,5.104,-0.8205,5.1695295966,3.29,1.6400000000000001,3.6760984753,7.244,-3.7705,8.1665296332,5.104,-0.8205,5.1695295966,2.14,-2.95,3.6444615515
2019-09-20 14:30:00,8.291,0.9715,8.3477238365,5.001,-0.7885000000000001,5.0627792022,3.29,1.76,3.7311794382,7.141,-3.9885,8.1793650884,5.001,-0.7885000000000001,5.0627792022,2.14,-3.2,3.8496233582
2019-09-20 15:00:00,8.2455,1.018,8.3081041309,4.3055,-0.642,4.3531016816,3.94,1.6600000000000001,4.2754181082,7.0555,-3.842,8.0337440991,4.3055,-0.642,4.3531016816,2.75,-3.2,4.21930089
2019-09-20 15:30:00,8.0195,0.8305,8.0623886349,4.3795,-0.6595000000000001,4.4288780182,3.64,1.49,3.9331539507,6.8095,-3.9295,7.8619501716,4.3795,-0.6595000000000001,4.4288780182,2.43,-3.27,4.0740397642
2019-09-20 16:00:00,7.7245,0.5255000000000001,7.7423543254,4.0845,-0.6645,4.1382001522,3.64,1.19,3.8295822226,6.5545,-4.1345,7.7495522774,4.0845,-0.6645,4.1382001522,2.47,-3.47,4.2593191944
2019-09-20 16:30:00,7.766,0.5465,7.7852050872,3.626,-0.6435000000000001,3.6826577699,4.14,1.19,4.3076327606,6.636,-4.3535,7.9365898376,3.626,-0.6435000000000001,3.6826577699,3.01,-3.71,4.7774679486
2019-09-20 17:00:00,7.734,0.52,7.7514615396,3.224,-0.5700000000000001,3.274,4.51,1.09,4.6398491355,6.584,-4.28,7.8528629173999995,3.224,-0.5700000000000001,3.274,3.36,-3.71,5.0053671194
2019-09-20 17:30:00,7.5760000000000005,0.158,7.5776473922,2.666,-0.602,2.7331227561,4.91,0.76,4.9684705896,6.446,-4.312,7.7552730448,2.666,-0.602,2.7331227561,3.7800000000000002,-3.71,5.2964610826000005
2019-09-20 18:00:00,7.5735,0.253,7.577724675,2.0435,-0.507,2.1054551171,5.53,0.76,5.5819799355,6.4635,-4.297,7.7615102429,2.0435,-0.507,2.1054551171,4.42,-3.79,5.8224135889
2019-09-20 18:30:00,7.2675,0.3735,7.2770913489,1.4375,-0.3765,1.4859873822,5.83,0.75,5.8780438923,6.1975,-4.4765,7.6451329943,1.4375,-0.3765,1.4859873822,4.76,-4.1,6.2823244106
2019-09-20 19:00:00,7.473,0.391,7.4832218997,1.5630000000000002,-0.359,1.6036988495,5.91,0.75,5.9573987612,6.393,-4.219,7.6596612197,1.5630000000000002,-0.359,1.6036988495,4.83,-3.86,6.1829200221
2019-09-20 19:30:00,7.6075,0.2505,7.6116231186,1.5275,-0.3895,1.5763776515,6.08,0.64,6.1135914159,6.5175,-4.1795,7.7424819341,1.5275,-0.3895,1.5763776515,4.99,-3.79,6.266115224
2019-09-20 20:00:00,7.5565,-0.0205,7.5565278071,1.8265,-0.3205,1.8544062392,5.73,0.30000000000000004,5.7378480287,6.4265,-4.2305,7.693960781,1.8265,-0.3205,1.8544062392,4.6,-3.91,6.0372261843
2019-09-20 20:30:00,7.3215,0.021,7.3215301167,2.0715,-0.279,2.0902041168,5.25,0.30000000000000004,5.2585644429,6.2415,-4.359,7.6129628431,2.0715,-0.279,2.0902041168,4.17,-4.08,5.8339780596
2019-09-20 21:00:00,7.0585,0.003,7.0585006375,1.7685,-0.297,1.7932655269,5.29,0.30000000000000004,5.2984997877,5.9385,-4.457,7.4250004209,1.7685,-0.297,1.7932655269,4.17,-4.16,5.8902037316
2019-09-20 21:30:00,6.5405,-0.05,6.5406911141,1.5105,-0.35000000000000003,1.5505193485,5.03,0.30000000000000004,5.0389383803,5.3905,-4.71,7.1583231451,1.5105,-0.35000000000000003,1.5505193485,3.88,-4.36,5.8364372694
2019-09-20 22:00:00,6.0135,0.031,6.013579903,1.8435000000000001,-0.269,1.8630226112,4.17,0.30000000000000004,4.1807774397,4.8935,-4.599,6.7154406594000005,1.8435000000000001,-0.269,1.8630226112,3.05,-4.33,5.2963572387
2019-09-20 22:30:00,5.8515,0.47150000000000003,5.8704654415,2.0615,-0.1585,2.0675842184,3.79,0.63,3.8420046851,4.6615,-5.0085,6.8421235373,2.0615,-0.1585,2.0675842184,2.6,-4.85,5.5029537523
2019-09-20 23:00:00,5.7495,0.8160000000000001,5.8071168621,1.8895,-0.194,1.8994331391000001,3.86,1.01,3.9899498744,4.4895,-5.094,6.790025497,1.8895,-0.194,1.8994331391000001,2.6,-4.9,5.5470712993
2019-09-20 23:30:00,5.5305,0.549,5.5576821832,1.2605,-0.241,1.2833320887,4.27,0.79,4.3424647379,4.1705,-5.091,6.5811360152,1.2605,-0.241,1.2833320887,2.91,-4.85,5.656023338
2019-09-21 00:00:00,5.1455,-0.1935,5.1491370636,0.7255,-0.24350000000000002,0.7652728272,4.42,0.05,4.4202827964,3.9555,-4.5935,6.0618662555,0.7255,-0.24350000000000002,0.7652728272,3.23,-4.35,5.4180623843
2019-09-21 00:30:00,5.362,0.8955000000000001,5.4362638135,0.9420000000000001,-0.2245,0.9683822851,4.42,1.12,4.5596929721,4.022,-5.2245,6.5933211851,0.9420000000000001,-0.2245,0.9683822851,3.08,-5.0,5.8725122392
2019-09-21 01:00:00,5.268,0.9665,5.3559262738,1.288,-0.2235,1.3072475855999999,3.98,1.19,4.1540943658,3.958,-5.2735,6.5936004011,1.288,-0.2235,1.3072475855999999,2.67,-5.05,5.7123900427
2019-09-21 01:30:00,5.104,0.7205,5.1546034038,1.264,-0.20950000000000002,1.2812440244,3.84,0.93,3.9510125285,3.774,-5.2595,6.4734392907,1.264,-0.20950000000000002,1.2812440244,2.51,-5.05,5.6393793985
2019-09-21 02:00:00,4.9265,0.7225,4.9791975759,0.9965,-0.20750000000000002,1.0178745011,3.93,0.93,4.0385393399,3.5965,-5.2575,6.3699386575,0.9965,-0.20750000000000002,1.0178745011,2.6,-5.05,5.6800088028
2019-09-21 02:30:00,4.906,0.8425,4.9778150076,1.086,-0.2175,1.1075659123000001,3.8200000000000003,1.06,3.9643410550000002,3.596,-5.2675,6.3779128443,1.086,-0.2175,1.1075659123000001,2.51,-5.05,5.6393793985
