Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-09-21 03:00:00,4.9725,0.681,5.0189159437,1.1925,-0.229,1.2142887836,3.7800000000000002,0.91,3.8879943416,3.6725,-5.279,6.4307928943,1.1925,-0.229,1.2142887836,2.48,-5.05,5.6260910053
2019-09-21 03:30:00,4.912,0.558,4.9435926208000005,1.182,-0.192,1.1974923799,3.73,0.75,3.8046550435,3.592,-5.242,6.3546068328,1.182,-0.192,1.1974923799,2.41,-5.05,5.5955875473
2019-09-21 04:00:00,4.96,0.5395,4.9892544784,1.11,-0.21050000000000002,1.1297832757,3.85,0.75,3.9223717315,3.64,-5.2605,6.3970665347,1.11,-0.21050000000000002,1.1297832757,2.5300000000000002,-5.05,5.6483094816
2019-09-21 04:30:00,4.9615,0.549,4.9917815707,1.2615,-0.201,1.2774127172,3.7,0.75,3.7752483361999998,3.6814999999999998,-5.251,6.4129901957,1.2615,-0.201,1.2774127172,2.42,-5.05,5.5999017849
2019-09-21 05:00:00,4.984,0.5730000000000001,5.0168301745,1.474,-0.177,1.4845891688,3.51,0.75,3.5892339015,3.684,-5.227,6.3947935854,1.474,-0.177,1.4845891688,2.21,-5.05,5.5124041942
2019-09-21 05:30:00,5.0075,0.49450000000000005,5.0318571621,1.0075,-0.2555,1.0393923706,4.0,0.75,4.069705149,3.7075,-5.3055,6.4725486866,1.0075,-0.2555,1.0393923706,2.7,-5.05,5.7264736095
2019-09-21 06:00:00,4.962,0.535,4.9907583592,0.892,-0.215,0.9175450943000001,4.07,0.75,4.1385263078,3.652,-5.105,6.2767928913,0.892,-0.215,0.9175450943000001,2.76,-4.89,5.6151313431
2019-09-21 06:30:00,5.0685,0.538,5.096973244,0.7385,-0.212,0.7683269161,4.33,0.75,4.3944738024,3.7785,-5.222,6.4456455262,0.7385,-0.212,0.7683269161,3.04,-5.01,5.8601791781
2019-09-21 07:00:00,5.332,0.6175,5.3676373061,0.902,-0.2325,0.9314828232000001,4.43,0.85,4.51080924,4.082,-5.2825,6.6758917195,0.902,-0.2325,0.9314828232000001,3.18,-5.05,5.9678220483
2019-09-21 07:30:00,5.379,0.716,5.4264442317,1.5190000000000001,-0.184,1.5301035913,3.86,0.9,3.9635337768000003,4.119,-5.234,6.6603991622,1.5190000000000001,-0.184,1.5301035913,2.6,-5.05,5.6800088028
2019-09-21 08:00:00,5.6835,0.1965,5.686895858,1.6135000000000002,-0.1535,1.6207851492,4.07,0.35000000000000003,4.0850214198,4.4735,-4.6435,6.4478131564,1.6135000000000002,-0.1535,1.6207851492,2.86,-4.49,5.3235044848
2019-09-21 08:30:00,5.8535,-0.07250000000000001,5.8539489663,2.0735,-0.1525,2.0791004064,3.7800000000000002,0.08,3.7808464661,4.7435,-3.8625,6.1171642531,2.0735,-0.1525,2.0791004064,2.67,-3.71,4.5708861285
2019-09-21 09:00:00,6.0285,0.341,6.038136571,2.5385,-0.229,2.5488082019,3.49,0.5700000000000001,3.536240942,4.8285,-4.259,6.4384387277,2.5385,-0.229,2.5488082019,2.29,-4.03,4.6351914739
2019-09-21 09:30:00,6.1125,0.9580000000000001,6.1871172811,3.7025,-0.232,3.7097614816,2.41,1.19,2.687787194,4.8325,-4.832,6.8338334959,3.7025,-0.232,3.7097614816,1.13,-4.6,4.7367604964000005
2019-09-21 10:00:00,6.106,0.8965000000000001,6.1714624077,4.016,-0.29350000000000004,4.0267105992,2.09,1.19,2.4050363823,4.8260000000000005,-4.8935,6.8728900944,4.016,-0.29350000000000004,4.0267105992,0.81,-4.6,4.6707708143
2019-09-21 10:30:00,6.3055,0.8565,6.3634049455,4.3155,-0.3335,4.3283671864,1.99,1.19,2.3186634081,5.0355,-4.9335,7.0495164728,4.3155,-0.3335,4.3283671864,0.72,-4.6,4.6560068728
2019-09-21 11:00:00,6.1855,0.0015,6.1855001819,4.7755,-0.3985,4.7920979226,1.4100000000000001,0.4,1.4656397920000002,5.0055,-4.2085,6.5396102713,4.7755,-0.3985,4.7920979226,0.23,-3.81,3.8169359439
2019-09-21 11:30:00,6.132,0.604,6.1616750969,5.122,-0.396,5.1372852753,1.01,1.0,1.4213022198,4.832,-4.766,6.7869713422,5.122,-0.396,5.1372852753,-0.29,-4.37,4.3796118549
2019-09-21 12:00:00,5.9555,0.7055,5.9971418609,4.7955,-0.48450000000000004,4.8199129142,1.16,1.19,1.6618363337000002,4.6455,-5.0845,6.8871482124,4.7955,-0.48450000000000004,4.8199129142,-0.15,-4.6,4.6024450024
2019-09-21 12:30:00,5.871,0.684,5.9107103634,4.911,-0.506,4.9369987847,0.96,1.19,1.5289538907,4.541,-5.106,6.8331483959,4.911,-0.506,4.9369987847,-0.37,-4.6,4.6148564441
2019-09-21 13:00:00,5.8525,0.71,5.895409761,5.2725,-0.48,5.2943041327,0.58,1.19,1.3238202295,4.5325,-5.13,6.8454697611,5.2725,-0.48,5.2943041327,-0.74,-4.65,4.7085135659
2019-09-21 13:30:00,5.914,-0.091,5.9147000769,4.984,-0.541,5.0132760746,0.93,0.45,1.0331505215,4.724,-4.711,6.6715588134,4.984,-0.541,5.0132760746,-0.26,-4.17,4.1780976532
2019-09-21 14:00:00,5.8665,-0.062,5.8668276138,4.5765,-0.512,4.6050511669,1.29,0.45,1.3662357044,4.6365,-4.782,6.6606798639,4.5765,-0.512,4.6050511669,0.06,-4.27,4.2704215249
2019-09-21 14:30:00,5.654,0.762,5.7051170014,3.904,-0.428,3.9273909915000003,1.75,1.19,2.1162703041,4.314,-5.388,6.9022561529,3.904,-0.428,3.9273909915000003,0.41000000000000003,-4.96,4.9769167162
2019-09-21 15:00:00,5.7315000000000005,0.725,5.7771720807,4.4415,-0.465,4.4657751007,1.29,1.19,1.7550498568,4.3915,-5.425,6.979677446,4.4415,-0.465,4.4657751007,-0.05,-4.96,4.9602520097
2019-09-21 15:30:00,5.43,0.521,5.4549373049,3.94,-0.359,3.9563216502,1.49,0.88,1.730462366,4.16,-5.129,6.6039564656,3.94,-0.359,3.9563216502,0.22,-4.77,4.7750706801
2019-09-21 16:00:00,5.2985,0.0195,5.2985358827,3.2085,-0.2805,3.2207378813,2.09,0.30000000000000004,2.1114213222,4.0985,-4.4405,6.0428257049,3.2085,-0.2805,3.2207378813,0.89,-4.16,4.2541391609
2019-09-21 16:30:00,5.45,-0.025,5.4500573391,2.71,-0.295,2.7260089875,2.74,0.27,2.7532707822,4.24,-4.545,6.2156757477,2.71,-0.295,2.7260089875,1.53,-4.25,4.5170122869
2019-09-21 17:00:00,5.4375,0.1075,5.4385625399,1.5975000000000001,-0.21250000000000002,1.6115714381,3.84,0.32,3.8533102652,4.1475,-4.7925,6.3379659592,1.5975000000000001,-0.21250000000000002,1.6115714381,2.55,-4.58,5.2420320487
2019-09-21 17:30:00,5.5185,0.9400000000000001,5.5979855529,0.9185000000000001,-0.19,0.9379457607,4.6,1.13,4.7367604964000005,4.1885,-5.31,6.7631081797,0.9185000000000001,-0.19,0.9379457607,3.27,-5.12,6.0751378585
2019-09-21 18:00:00,5.63,0.8535,5.6943271991,0.9,-0.23650000000000002,0.9305548076000001,4.73,1.09,4.8539674494,4.3,-5.2865,6.8144759336,0.9,-0.23650000000000002,0.9305548076000001,3.4,-5.05,6.0878978309
2019-09-21 18:30:00,5.6565,0.882,5.7248507622,0.9265,-0.20800000000000002,0.9495610828000001,4.73,1.09,4.8539674494,4.3265,-5.258,6.809197181,0.9265,-0.20800000000000002,0.9495610828000001,3.4,-5.05,6.0878978309
2019-09-21 19:00:00,5.7525,0.8355,5.81285786,0.8425,-0.20450000000000002,0.8669639554,4.91,1.04,5.0189341498,4.4025,-5.2545,6.8550548138,0.8425,-0.20450000000000002,0.8669639554,3.56,-5.05,6.178681089
2019-09-21 19:30:00,5.8575,0.635,5.8918190103,0.8775000000000001,-0.145,0.8893993760000001,4.98,0.78,5.0407142351,4.5275,-5.195,6.8910290414,0.8775000000000001,-0.145,0.8893993760000001,3.65,-5.05,6.2309710319
2019-09-21 20:00:00,5.986,0.666,6.0229354969,0.856,-0.114,0.8635577572,5.13,0.78,5.1889594333,4.656,-5.234,7.0052189116,0.856,-0.114,0.8635577572,3.8,-5.12,6.3760803006
2019-09-21 20:30:00,5.929,0.6275000000000001,5.9621134885,0.799,-0.1525,0.8134231679,5.13,0.78,5.1889594333,4.559,-5.2725,6.97020353,0.799,-0.1525,0.8134231679,3.76,-5.12,6.35232241
2019-09-21 21:00:00,5.823,0.6345000000000001,5.8574669653,0.783,-0.14550000000000002,0.796403949,5.04,0.78,5.1,4.483,-5.2655,6.9154015972,0.783,-0.14550000000000002,0.796403949,3.7,-5.12,6.3169929555
2019-09-21 21:30:00,5.902,0.6045,5.9328765578,0.762,-0.17550000000000002,0.7819490073,5.14,0.78,5.1988460258,4.572,-5.4355,7.102664588,0.762,-0.17550000000000002,0.7819490073,3.81,-5.26,6.4948979977
2019-09-21 22:00:00,5.6235,0.6455000000000001,5.6604259999,0.8935000000000001,-0.1345,0.9035665443,4.73,0.78,4.7938815171,4.2935,-5.6045,7.0600681654,0.8935000000000001,-0.1345,0.9035665443,3.4,-5.47,6.4405667452
2019-09-21 22:30:00,5.268,0.6295000000000001,5.3054777589,0.618,-0.1505,0.6360615143,4.65,0.78,4.7149655354,3.938,-5.4705,6.7404906535,0.618,-0.1505,0.6360615143,3.32,-5.32,6.2709488915
2019-09-21 23:00:00,5.122,0.35050000000000003,5.1339784037,0.552,-0.1595,0.5745818044000001,4.57,0.51,4.5983692762,3.872,-5.4195,6.6605828761,0.552,-0.1595,0.5745818044000001,3.32,-5.26,6.220128616
2019-09-21 23:30:00,4.9785,-0.324,4.9890317948,0.23850000000000002,-0.184,0.30122790380000003,4.74,-0.14,4.7420670598,3.6785,-4.864,6.0983488134,0.23850000000000002,-0.184,0.30122790380000003,3.44,-4.68,5.8082699662
2019-09-22 00:00:00,4.909,-0.321,4.919483916,0.169,-0.181,0.24763279270000002,4.74,-0.14,4.7420670598,3.609,-4.831,6.0302107758,0.169,-0.181,0.24763279270000002,3.44,-4.65,5.7841248258
2019-09-22 00:30:00,4.504,-0.325,4.5157104646,0.184,-0.185,0.2609233604,4.32,-0.14,4.3222679232,3.444,-4.785,5.8955373801,0.184,-0.185,0.2609233604,3.26,-4.6,5.638049308
2019-09-22 01:00:00,4.542,-0.3195,4.553223501,0.292,-0.17950000000000002,0.3427597555,4.25,-0.14,4.2523052572,3.292,-4.7795000000000005,5.8035234341,0.292,-0.17950000000000002,0.3427597555,3.0,-4.6,5.4918120871
2019-09-22 01:30:00,4.4815000000000005,-0.3145,4.4925218419,0.2315,-0.17450000000000002,0.2899008451,4.25,-0.14,4.2523052572,3.2315,-4.7745,5.7652790479,0.2315,-0.17450000000000002,0.2899008451,3.0,-4.6,5.4918120871
2019-09-22 02:00:00,4.5175,-0.3155,4.5285037815999996,0.2675,-0.17550000000000002,0.31993202400000004,4.25,-0.14,4.2523052572,3.2675,-4.7755,5.7863595205,0.2675,-0.17550000000000002,0.31993202400000004,3.0,-4.6,5.4918120871
2019-09-22 02:30:00,4.526,-0.3165,4.5370528154,0.216,-0.17650000000000002,0.2789413021,4.31,-0.14,4.3122731824,3.216,-4.7765,5.7582643435000005,0.216,-0.17650000000000002,0.2789413021,3.0,-4.6,5.4918120871
2019-09-22 03:00:00,4.529,-0.0995,4.5300928522,0.519,-0.1695,0.5459773347,4.01,0.07,4.010610926,3.279,-4.9395,5.9287858158,0.519,-0.1695,0.5459773347,2.76,-4.77,5.5109436579
2019-09-22 03:30:00,4.5695,0.639,4.6139626407000005,0.9695,-0.111,0.975833618,3.6,0.75,3.6772952016,3.2095000000000002,-5.301,6.1968936775,0.9695,-0.111,0.975833618,2.24,-5.19,5.6527603876
2019-09-22 04:00:00,4.358,0.1955,4.3623828638,0.9480000000000001,-0.10450000000000001,0.9537422346000001,3.41,0.30000000000000004,3.4231710445,3.068,-5.0845,5.9384142875,0.9480000000000001,-0.10450000000000001,0.9537422346000001,2.12,-4.98,5.41246709
2019-09-22 04:30:00,4.328,-0.2995,4.3383504065,0.458,-0.1595,0.4849786078,3.87,-0.14,3.8725314718,3.138,-4.6995000000000005,5.6508711054,0.458,-0.1595,0.4849786078,2.68,-4.54,5.2720015175
2019-09-22 05:00:00,4.3,-0.3225,4.3120767908,0.43,-0.1825,0.4671255185,3.87,-0.14,3.8725314718,3.05,-4.5425,5.4714537602,0.43,-0.1825,0.4671255185,2.62,-4.36,5.0866491918
2019-09-22 05:30:00,4.269,-0.3135,4.2804956781,0.399,-0.17350000000000002,0.4350899332,3.87,-0.14,3.8725314718,3.1390000000000002,-4.5935,5.5635926567,0.399,-0.17350000000000002,0.4350899332,2.74,-4.42,5.2003846012
2019-09-22 06:00:00,4.3225,-0.3035,4.333141874,0.3825,-0.1635,0.4159789658,3.94,-0.14,3.942486525,3.1825,-4.7635000000000005,5.728807773,0.3825,-0.1635,0.4159789658,2.8,-4.6,5.3851648071
2019-09-22 06:30:00,4.577,-0.29,4.5861780384,0.387,-0.15,0.4150530087,4.19,-0.14,4.1923382497,3.367,-4.75,5.8223010056,0.387,-0.15,0.4150530087,2.98,-4.6,5.4809123328
2019-09-22 07:00:00,4.649,-0.301,4.6587339482,0.399,-0.161,0.4302580621,4.25,-0.14,4.2523052572,3.469,-4.761,5.8907624294000005,0.399,-0.161,0.4302580621,3.07,-4.6,5.5303616518
2019-09-22 07:30:00,4.6129999999999995,-0.21150000000000002,4.6178459535,0.293,-0.14150000000000001,0.3253786256,4.32,-0.07,4.3205670924,3.313,-4.5015,5.5892281444,0.293,-0.14150000000000001,0.3253786256,3.02,-4.36,5.3037722425
2019-09-22 08:00:00,4.742,0.28650000000000003,4.7506469296,0.422,-0.1935,0.4642480479,4.32,0.48,4.3465848663,3.502,-4.9735,6.0827383841,0.422,-0.1935,0.4642480479,3.08,-4.78,5.6863696679
2019-09-22 08:30:00,4.9635,-0.2545,4.9700203722000005,0.2635,-0.21450000000000002,0.3397683034,4.7,-0.04,4.7001702096999995,3.9635,-4.7145,6.1592079442,0.2635,-0.21450000000000002,0.3397683034,3.7,-4.5,5.8258046655
2019-09-22 09:00:00,5.362,-0.35650000000000004,5.3738381302,0.612,-0.2165,0.6491658109,4.75,-0.14,4.75206271,4.182,-4.8065,6.371151093,0.612,-0.2165,0.6491658109,3.5700000000000003,-4.59,5.814894668
2019-09-22 09:30:00,5.495,-0.28950000000000004,5.502620762,0.545,-0.2295,0.5913503615,4.95,-0.06,4.950363623,4.355,-4.4695,6.2403890303,0.545,-0.2295,0.5913503615,3.81,-4.24,5.7003245522
2019-09-22 10:00:00,5.711,-0.0505,5.7112232709,0.761,-0.2205,0.7923012369,4.95,0.17,4.9529183317,4.521,-4.3805,6.2950950152,0.761,-0.2205,0.7923012369,3.76,-4.16,5.6074236508
2019-09-22 10:30:00,5.8435,0.0685,5.8439014793,0.7935,-0.2315,0.8265800022,5.05,0.30000000000000004,5.0589030432,4.5935,-4.3915,6.3549598346,0.7935,-0.2315,0.8265800022,3.8,-4.16,5.6343233844
2019-09-22 11:00:00,5.959,0.0795,5.9595302877,0.6890000000000001,-0.2205,0.7234232855,5.27,0.30000000000000004,5.2785319929,4.759,-4.3805,6.4681420246,0.6890000000000001,-0.2205,0.7234232855,4.07,-4.16,5.8198367675
2019-09-22 11:30:00,6.0985,0.097,6.0992713704,0.8685,-0.203,0.8919087678000001,5.23,0.30000000000000004,5.2385971405,4.9385,-4.3629999999999995,6.5897307418,0.8685,-0.203,0.8919087678000001,4.07,-4.16,5.8198367675
2019-09-22 12:00:00,6.3215,0.027,6.3215576601,1.6415000000000002,-0.273,1.6640466489999999,4.68,0.30000000000000004,4.6896055271,5.1515,-4.433,6.7962814281,1.6415000000000002,-0.273,1.6640466489999999,3.51,-4.16,5.442949568
2019-09-22 12:30:00,6.237,-0.196,6.2400789258,1.117,-0.246,1.143767896,5.12,0.05,5.1202441348,5.057,-4.406,6.7071666894,1.117,-0.246,1.143767896,3.94,-4.16,5.7296771288
2019-09-22 13:00:00,6.1145,-0.2795,6.1208847808,0.8045,-0.2195,0.8339067694000001,5.31,-0.06,5.3103389722,5.0245,-4.3795,6.6652547213,0.8045,-0.2195,0.8339067694000001,4.22,-4.16,5.9257067089
2019-09-22 13:30:00,6.0005,-0.079,6.0010200175,1.9805000000000001,-0.289,2.0014747688,4.02,0.21,4.0254813377,4.8305,-4.449,6.5671402642,1.9805000000000001,-0.289,2.0014747688,2.85,-4.16,5.0426282829
2019-09-22 14:00:00,5.8435,-0.307,5.8515588735,1.4735,-0.257,1.4957443799,4.37,-0.05,4.3702860318,4.6835,-4.477,6.4790972558,1.4735,-0.257,1.4957443799,3.21,-4.22,5.3021222166
2019-09-22 14:30:00,5.5995,-0.298,5.6074240298,2.5795,-0.358,2.6042243087,3.02,0.06,3.0205959677,4.4095,-4.748,6.479752638,2.5795,-0.358,2.6042243087,1.83,-4.39,4.7561539084
2019-09-22 15:00:00,5.6370000000000005,-0.155,5.6391306068,2.727,-0.365,2.751318593,2.91,0.21,2.9175674798999998,4.467,-4.945,6.6638662952,2.727,-0.365,2.751318593,1.74,-4.58,4.8993877168
2019-09-22 15:30:00,5.6365,-0.217,5.6406756023,2.2365,-0.327,2.2602790204,3.4,0.11,3.4017789464,4.4565,-4.907,6.6286530495000004,2.2365,-0.327,2.2602790204,2.22,-4.58,5.0896758246000005
2019-09-22 16:00:00,5.7185,-0.089,5.7191925348,1.5785,-0.259,1.5996072174,4.14,0.17,4.1434888681,4.5785,-4.839,6.6617252458,1.5785,-0.259,1.5996072174,3.0,-4.58,5.4750707758
2019-09-22 16:30:00,5.6535,-0.16,5.655763631,1.3435000000000001,-0.27,1.3703620872,4.31,0.11,4.3114034838,4.5335,-4.85,6.6389097185,1.3435000000000001,-0.27,1.3703620872,3.19,-4.58,5.5814424659
2019-09-22 17:00:00,5.874,0.05,5.8742127983,1.064,-0.25,1.0929757545,4.8100000000000005,0.30000000000000004,4.8193464287,4.694,-4.5600000000000005,6.5442521345,1.064,-0.25,1.0929757545,3.63,-4.31,5.6349800355
2019-09-22 17:30:00,5.8625,-0.11950000000000001,5.8637178053,0.8425,-0.23950000000000002,0.8758804142000001,5.02,0.12,5.0214340581,4.7225,-4.6695,6.6412526303,0.8425,-0.23950000000000002,0.8758804142000001,3.88,-4.43,5.8889133123
2019-09-22 18:00:00,5.812,-0.0955,5.8127845522,0.9420000000000001,-0.2155,0.9663354749,4.87,0.12,4.8714782151,4.702,-4.6455,6.6098013775,0.9420000000000001,-0.2155,0.9663354749,3.76,-4.43,5.8105507484
2019-09-22 18:30:00,6.0605,-0.114,6.0615720939,0.4405,-0.234,0.4987947975,5.62,0.12,5.6212809928,4.8505,-4.434,6.5717354063,0.4405,-0.234,0.4987947975,4.41,-4.2,6.09
2019-09-22 19:00:00,6.225,0.074,6.2254398238,0.5650000000000001,-0.20600000000000002,0.6013825737,5.66,0.28,5.6669215629,5.195,-4.366,6.786013631,0.5650000000000001,-0.20600000000000002,0.6013825737,4.63,-4.16,6.2243473553
2019-09-22 19:30:00,6.39,-0.10350000000000001,6.3908381493,0.4,-0.1535,0.42844165300000003,5.99,0.05,5.9902086775,5.18,-4.3135,6.7408220752,0.4,-0.1535,0.42844165300000003,4.78,-4.16,6.3367183936
2019-09-22 20:00:00,6.3645,-0.2785,6.3705904357,0.2545,-0.1385,0.2897455781,6.11,-0.14,6.1116037175,5.4045,-4.2985,6.9054849576,0.2545,-0.1385,0.2897455781,5.15,-4.16,6.6202794503
2019-09-22 20:30:00,6.282,-0.29250000000000004,6.2888059479,0.17200000000000001,-0.1525,0.229870072,6.11,-0.14,6.1116037175,5.172,-4.3125,6.7340359555,0.17200000000000001,-0.1525,0.229870072,5.0,-4.16,6.5042755169
2019-09-22 21:00:00,6.2625,0.27,6.2683176571,0.2225,-0.17,0.2800111605,6.04,0.44,6.056005284,4.9425,-4.99,7.0234184163,0.2225,-0.17,0.2800111605,4.72,-4.82,6.7461692834
2019-09-22 21:30:00,6.193,0.584,6.2204746603,0.253,-0.166,0.3025970919,5.94,0.75,5.9871612639,4.883,-5.216,7.1449524141,0.253,-0.166,0.3025970919,4.63,-5.05,6.8512334656
2019-09-22 22:00:00,5.8215,0.4445,5.8384452126,0.14150000000000001,-0.1555,0.210243906,5.68,0.6000000000000001,5.711602227,4.5115,-5.1255,6.8282049252,0.14150000000000001,-0.1555,0.210243906,4.37,-4.97,6.6179906316
2019-09-22 22:30:00,5.8785,-0.28300000000000003,5.8853080845,0.1985,-0.14300000000000002,0.24464515120000002,5.68,-0.14,5.6817250901000005,4.6285,-4.313,6.3265299533,0.1985,-0.14300000000000002,0.24464515120000002,4.43,-4.17,6.0838967776
2019-09-22 23:00:00,5.596,-0.2775,5.602876248,0.106,-0.1675,0.1982227283,5.49,-0.11,5.4911018931,4.416,-4.3375,6.1899080971,0.106,-0.1675,0.1982227283,4.31,-4.17,5.9970826241
2019-09-22 23:30:00,5.341,-0.059500000000000004,5.3413314117,0.121,-0.1595,0.200203022,5.22,0.1,5.2209577665,4.391,-4.4595,6.2584360067,0.121,-0.1595,0.200203022,4.27,-4.3,6.0599422439
2019-09-23 00:00:00,5.3365,0.281,5.34389308,0.1165,-0.149,0.18913817700000002,5.22,0.43,5.2376807845,4.0565,-4.929,6.3835909369,0.1165,-0.149,0.18913817700000002,3.94,-4.78,6.1945137017
2019-09-23 00:30:00,5.0355,0.602,5.0713572394,0.1155,-0.148,0.18773452000000002,4.92,0.75,4.9768363445,3.6855,-5.198,6.3719788331,0.1155,-0.148,0.18773452000000002,3.5700000000000003,-5.05,6.1844482373
2019-09-23 01:00:00,5.0095,0.5730000000000001,5.0421641435,0.23950000000000002,-0.177,0.2978074042,4.77,0.75,4.8286022822,3.6795,-5.227,6.3922022222,0.23950000000000002,-0.177,0.2978074042,3.44,-5.05,6.1103273235
2019-09-23 01:30:00,5.123,0.596,5.1575522295,0.403,-0.194,0.4472639042,4.72,0.79,4.78565565,3.803,-5.244,6.4778349006,0.403,-0.194,0.4472639042,3.4,-5.05,6.0878978309
2019-09-23 02:00:00,4.931,0.589,4.9660529598,0.371,-0.161,0.4044279911,4.5600000000000005,0.75,4.6212660603,3.641,-5.301,6.4309783082,0.371,-0.161,0.4044279911,3.27,-5.14,6.0920029547
2019-09-23 02:30:00,4.967,0.595,5.0025107696,0.247,-0.155,0.2916058984,4.72,0.75,4.7792154168,3.6470000000000002,-5.205,6.355519963,0.247,-0.155,0.2916058984,3.4,-5.05,6.0878978309
2019-09-23 03:00:00,5.062,0.5755,5.0946093324,0.342,-0.17450000000000002,0.3839456342,4.72,0.75,4.7792154168,3.742,-5.2245,6.4263492163,0.342,-0.17450000000000002,0.3839456342,3.4,-5.05,6.0878978309
2019-09-23 03:30:00,5.115,0.56,5.1455636232,0.395,-0.19,0.4383206589,4.72,0.75,4.7792154168,3.795,-5.24,6.4699014676,0.395,-0.19,0.4383206589,3.4,-5.05,6.0878978309
2019-09-23 04:00:00,5.2775,0.5575,5.3068646582,0.4675,-0.1925,0.5055813485,4.8100000000000005,0.75,4.8681207873000005,3.9575,-5.2425,6.5685319897,0.4675,-0.1925,0.5055813485,3.49,-5.05,6.1386154791
2019-09-23 04:30:00,5.275,0.5835,5.3071741304,0.515,-0.1665,0.5412460162,4.76,0.75,4.8187238975,3.9450000000000003,-5.2165,6.5402520785,0.515,-0.1665,0.5412460162,3.43,-5.05,6.104703105
2019-09-23 05:00:00,5.293,0.5750000000000001,5.3241406818,0.5730000000000001,-0.17500000000000002,0.5991276992,4.72,0.75,4.7792154168,3.963,-5.225,6.5578955466,0.5730000000000001,-0.17500000000000002,0.5991276992,3.39,-5.05,6.0823186368
2019-09-23 05:30:00,5.5425,0.519,5.5667465588,0.6125,-0.231,0.6546122898,4.93,0.75,4.9867223705,4.2125,-5.081,6.6001300934,0.6125,-0.231,0.6546122898,3.6,-4.85,6.0400745029
2019-09-23 06:00:00,5.8565000000000005,0.787,5.9091421754999995,0.35650000000000004,-0.193,0.4053902441,5.5,0.98,5.5866268893,4.5165,-4.793,6.58571342,0.35650000000000004,-0.193,0.4053902441,4.16,-4.6,6.2020641725
2019-09-23 06:30:00,6.54,0.858,6.5960415402,0.28,-0.202,0.3452593228,6.26,1.06,6.3491101739,5.28,-4.322,6.8233484449,0.28,-0.202,0.3452593228,5.0,-4.12,6.4787653145
2019-09-23 07:00:00,7.3995,1.1645,7.4905714402,0.3395,-0.2255,0.40756655900000005,7.06,1.3900000000000001,7.1955333367,6.1695,-4.0755,7.3940807745,0.3395,-0.2255,0.40756655900000005,5.83,-3.85,6.9865155836
2019-09-23 07:30:00,8.177,1.2525,8.2723687811,0.707,-0.3075,0.7709768155000001,7.47,1.56,7.6311532549,7.007,-3.5975,7.8765509743,0.707,-0.3075,0.7709768155000001,6.3,-3.29,7.1073272051
2019-09-23 08:00:00,8.6665,1.9095,8.8743682874,0.8565,-0.3405,0.9217008734000001,7.8100000000000005,2.25,8.1276441851,7.4265,-4.0105,8.4402021599,0.8565,-0.3405,0.9217008734000001,6.57,-3.67,7.5255431698
2019-09-23 08:30:00,8.688,0.8885000000000001,8.7333141619,0.9580000000000001,-0.3315,1.0137338161,7.73,1.22,7.8256820789,7.648,-3.2015000000000002,8.2910497677,0.9580000000000001,-0.3315,1.0137338161,6.69,-2.87,7.2796291114
2019-09-23 09:00:00,8.9965,1.29,9.0885154041,1.2665,-0.33,1.3087865563,7.73,1.62,7.8979301086,7.9565,-2.76,8.4216086498,1.2665,-0.33,1.3087865563,6.69,-2.43,7.1176541079
2019-09-23 09:30:00,9.035,1.299,9.1279037024,1.585,-0.321,1.617178407,7.45,1.62,7.6240999469,7.975,-2.701,8.4199777909,1.585,-0.321,1.617178407,6.39,-2.38,6.8188342112
2019-09-23 10:00:00,9.1485,1.2825,9.2379574853,1.6985000000000001,-0.3375,1.731706817,7.45,1.62,7.6240999469,8.0885,-2.7175000000000002,8.532797812,1.6985000000000001,-0.3375,1.731706817,6.39,-2.38,6.8188342112
2019-09-23 10:30:00,9.2865,1.2565,9.3711191701,2.3565,-0.3635,2.3843708814,6.93,1.62,7.1168321604,8.2065,-2.7435,8.6529436899,2.3565,-0.3635,2.3843708814,5.85,-2.38,6.3156076509
2019-09-23 11:00:00,9.5095,1.3425,9.6037959422,2.7195,-0.3975,2.7483970783,6.79,1.74,7.0094008303,8.4395,-2.7775,8.8847997445,2.7195,-0.3975,2.7483970783,5.72,-2.38,6.1953853795
2019-09-23 11:30:00,9.288,1.5455,9.4157057224,3.578,-0.47450000000000003,3.6093260105000002,5.71,2.02,6.0567730682,8.238,-3.1645,8.824891175,3.578,-0.47450000000000003,3.6093260105000002,4.66,-2.69,5.3806783959
2019-09-23 12:00:00,9.344,1.597,9.4794907564,3.294,-0.463,3.3263801647,6.05,2.06,6.3910953678,8.304,-2.9130000000000003,8.8001127834,3.294,-0.463,3.3263801647,5.01,-2.45,5.5769705038
2019-09-23 12:30:00,9.376,1.7015,9.5291383792,1.876,-0.35850000000000004,1.9099471851,7.5,2.06,7.7777631746,8.346,-2.8985000000000003,8.8349882994,1.876,-0.35850000000000004,1.9099471851,6.47,-2.54,6.9507193872
2019-09-23 13:00:00,9.37,1.325,9.4632195895,1.82,-0.365,1.8562394781,7.55,1.69,7.7368339778,8.34,-3.185,8.9274758471,1.82,-0.365,1.8562394781,6.52,-2.8200000000000003,7.1037173367
2019-09-23 13:30:00,9.57,1.3235000000000001,9.6610844241,1.87,-0.3665,1.9055766188,7.7,1.69,7.8832797743,8.57,-3.1865,9.1432314993,1.87,-0.3665,1.9055766188,6.7,-2.8200000000000003,7.2692778183
2019-09-23 14:00:00,9.493,1.3225,9.5846781506,2.183,-0.3675,2.2137175181,7.31,1.69,7.5028128059,8.463,-3.1875,9.0433691316,2.183,-0.3675,2.2137175181,6.28,-2.8200000000000003,6.884097617
2019-09-23 14:30:00,9.4505,1.358,9.5475711178,2.1405,-0.382,2.1743192613,7.31,1.74,7.5142331611,8.4205,-3.202,9.0087526467,2.1405,-0.382,2.1743192613,6.28,-2.8200000000000003,6.884097617
2019-09-23 15:00:00,9.3555,1.5819999999999999,9.4883140889,2.5255,-0.318,2.5454418575,6.83,1.9,7.0893511692,8.3055,-3.078,8.8575060965,2.5255,-0.318,2.5454418575,5.78,-2.76,6.4051541746
2019-09-23 15:30:00,9.1475,1.32,9.2422484413,2.7075,-0.33,2.7275366634,6.44,1.65,6.6480147413,8.1175,-3.17,8.7145112456,2.7075,-0.33,2.7275366634,5.41,-2.84,6.1101309315
2019-09-23 16:00:00,9.237,1.3719999999999999,9.3383378071,2.737,-0.278,2.7510821507000003,6.5,1.65,6.7061538902999995,8.217,-3.2880000000000003,8.850425583,2.737,-0.278,2.7510821507000003,5.48,-3.01,6.2522395987
2019-09-23 16:30:00,9.4355,1.3555000000000001,9.5323680426,2.5755,-0.29450000000000004,2.5922828742,6.86,1.65,7.0556431316,8.3855,-3.1145,8.9452065655,2.5755,-0.29450000000000004,2.5922828742,5.8100000000000005,-2.8200000000000003,6.4582118268
2019-09-23 17:00:00,9.5435,1.3005,9.6317024715,2.3035,-0.34950000000000003,2.3298631934,7.24,1.65,7.4256380197,8.5035,-3.1695,9.0749789256,2.3035,-0.34950000000000003,2.3298631934,6.2,-2.8200000000000003,6.8111966643
2019-09-23 17:30:00,9.3745,1.2265,9.454393291,2.2945,-0.3035,2.3144853640000003,7.08,1.53,7.2434315072,8.3445,-3.2135,8.941882492,2.2945,-0.3035,2.3144853640000003,6.05,-2.91,6.7134640835
2019-09-23 18:00:00,9.3045,1.3785,9.4060609449,2.5845000000000002,-0.24150000000000002,2.5957585597,6.72,1.62,6.9125103978,8.3045,-3.3815,8.9665635837,2.5845000000000002,-0.24150000000000002,2.5957585597,5.72,-3.14,6.5251819898
2019-09-23 18:30:00,9.53,1.2525,9.6119538206,1.6099999999999999,-0.3675,1.6514103821,7.92,1.62,8.0839841662,8.53,-3.6875,9.2929304447,1.6099999999999999,-0.3675,1.6514103821,6.92,-3.32,7.6752068376
2019-09-23 19:00:00,9.1455,0.8715,9.1869299823,0.9255,-0.3185,0.9787709129000001,8.22,1.19,8.3056908202,8.1355,-3.5885,8.8917766785,0.9255,-0.3185,0.9787709129000001,7.21,-3.27,7.9168806989
2019-09-23 19:30:00,9.034,0.908,9.079516507,1.1440000000000001,-0.28200000000000003,1.1782444568,7.89,1.19,7.9792355524000005,7.934,-3.552,8.6928165746,1.1440000000000001,-0.28200000000000003,1.1782444568,6.79,-3.27,7.5363784406
2019-09-23 20:00:00,8.9775,0.8915000000000001,9.0216560841,1.2075,-0.2985,1.2438482625,7.77,1.19,7.8605979416,7.9575,-3.5685000000000002,8.7210090299,1.2075,-0.2985,1.2438482625,6.75,-3.27,7.5003599914
2019-09-23 20:30:00,8.6845,0.9215000000000001,8.7332526873,1.4344999999999999,-0.2685,1.4594116965000001,7.25,1.19,7.3470129985,7.6445,-3.5385,8.4237380361,1.4344999999999999,-0.2685,1.4594116965000001,6.21,-3.27,7.0183331354
2019-09-23 21:00:00,8.4705,0.912,8.5194550442,1.1405,-0.278,1.1738927762,7.33,1.19,7.4259679504000005,7.4205,-3.548,8.2250911393,1.1405,-0.278,1.1738927762,6.28,-3.27,7.0803460367
2019-09-23 21:30:00,8.176,0.8465,8.2197042678,1.066,-0.2735,1.1005263513,7.11,1.12,7.1976732352,7.126,-3.6035,7.9853045182999995,1.066,-0.2735,1.1005263513,6.06,-3.33,6.914658343
2019-09-23 22:00:00,7.7985,0.5115000000000001,7.8152565217,1.0585,-0.28850000000000003,1.0971118904,6.74,0.8,6.7873116917,6.7585,-3.9585,7.8324354131,1.0585,-0.28850000000000003,1.0971118904,5.7,-3.67,6.7792993738
2019-09-23 22:30:00,7.49,0.786,7.5311284679,1.1,-0.28400000000000003,1.1360704204,6.39,1.07,6.4789659669,6.46,-3.954,7.5740158437,1.1,-0.28400000000000003,1.1360704204,5.36,-3.67,6.4960372536
2019-09-23 23:00:00,7.0625,0.47350000000000003,7.0783549289,0.9225000000000001,-0.28650000000000003,0.9659650615,6.14,0.76,6.1868570373,6.0425,-3.9065000000000003,7.1953143434,0.9225000000000001,-0.28650000000000003,0.9659650615,5.12,-3.62,6.2704704768
2019-09-23 23:30:00,6.9335,0.497,6.9512898983,0.7935,-0.263,0.8359493107,6.14,0.76,6.1868570373,5.8035,-3.673,6.868154137,0.7935,-0.263,0.8359493107,5.01,-3.41,6.0603795261
2019-09-24 00:00:00,6.529,0.529,6.5503955606,0.579,-0.231,0.6233794992,5.95,0.76,5.9983414374,5.429,-3.691,6.5648702957000005,0.579,-0.231,0.6233794992,4.85,-3.46,5.9576925063
2019-09-24 00:30:00,6.2605,0.524,6.282390966,0.4505,-0.23600000000000002,0.5085727578,5.8100000000000005,0.76,5.8594965654,5.2005,-3.866,6.4800583524,0.4505,-0.23600000000000002,0.5085727578,4.75,-3.63,5.9782438893
2019-09-24 01:00:00,6.151,0.5115000000000001,6.1722308163,0.611,-0.2485,0.6596008263,5.54,0.76,5.5918869803,5.041,-3.9585,6.4094776113,0.611,-0.2485,0.6596008263,4.43,-3.71,5.7783215556
2019-09-24 01:30:00,6.1815,0.7485,6.2266519495,0.4315,-0.24150000000000002,0.49448407460000005,5.75,0.99,5.8346036712,5.1915,-3.9515000000000002,6.524264288,0.4315,-0.24150000000000002,0.49448407460000005,4.76,-3.71,6.0350393536
2019-09-24 02:00:00,6.212,0.9045000000000001,6.2775046197,0.302,-0.2655,0.40211223560000003,5.91,1.17,6.0246991626,5.182,-3.9755000000000003,6.5312881004,0.302,-0.2655,0.40211223560000003,4.88,-3.71,6.1301305043
2019-09-24 02:30:00,6.1855,0.9165000000000001,6.2530298656,0.7255,-0.2535,0.7685131749,5.46,1.17,5.5839502147,5.0855,-3.7735000000000003,6.3325833986,0.7255,-0.2535,0.7685131749,4.36,-3.52,5.6035702904
2019-09-24 03:00:00,6.1995000000000005,0.858,6.2585912353,0.7995,-0.262,0.8413348026,5.4,1.12,5.5149252035,5.0795,-3.782,6.3328385618,0.7995,-0.262,0.8413348026,4.28,-3.52,5.5415521291
2019-09-24 03:30:00,6.106,0.7945,6.1574723913,0.586,-0.24550000000000002,0.6353473459,5.52,1.04,5.6171166981,5.036,-3.7655000000000003,6.2881067302,0.586,-0.24550000000000002,0.6353473459,4.45,-3.52,5.6738787439
2019-09-24 04:00:00,6.1855,0.6125,6.2157514831,1.1655,-0.2775,1.1980803395,5.02,0.89,5.098284025,5.0955,-3.9275,6.4334575852,1.1655,-0.2775,1.1980803395,3.93,-3.65,5.3635249603
2019-09-24 04:30:00,6.067,0.3645,6.0779395563,1.047,-0.3855,1.1157146813,5.02,0.75,5.0757166982,4.917,-4.0955,6.3992194251,1.047,-0.3855,1.1157146813,3.87,-3.71,5.3610633274
2019-09-24 05:00:00,6.098,0.4015,6.111203339,1.188,-0.34850000000000003,1.2380614888,4.91,0.75,4.9669507749,5.058,-4.0585,6.4849661718,1.188,-0.34850000000000003,1.2380614888,3.87,-3.71,5.3610633274
2019-09-24 05:30:00,6.1865,0.462,6.2037268033,0.7565000000000001,-0.28800000000000003,0.8094666454,5.43,0.75,5.4815508754,5.0865,-3.998,6.4696588975000004,0.7565000000000001,-0.28800000000000003,0.8094666454,4.33,-3.71,5.7020171869
2019-09-24 06:00:00,6.376,0.541,6.3989106104,0.296,-0.209,0.362349279,6.08,0.75,6.1260835776,5.316,-3.919,6.6044240476,0.296,-0.209,0.362349279,5.02,-3.71,6.2421550766
2019-09-24 06:30:00,7.159,0.744,7.1975563214000005,0.279,-0.246,0.3719637079,6.88,0.99,6.9508632557,5.989,-3.726,7.0534528424,0.279,-0.246,0.3719637079,5.71,-3.48,6.6868901591
2019-09-24 07:00:00,7.6805,1.661,7.8580532736,0.2705,-0.209,0.34183512110000003,7.41,1.87,7.6423164028,6.3805,-4.099,7.5837049817,0.2705,-0.209,0.34183512110000003,6.11,-3.89,7.2432175171
2019-09-24 07:30:00,8.2415,1.7305000000000001,8.4212203688,0.35150000000000003,-0.1995,0.4041689003,7.89,1.9300000000000002,8.1226227291,7.0315,-3.6195,7.9083988582,0.35150000000000003,-0.1995,0.4041689003,6.68,-3.42,7.504585265
2019-09-24 08:00:00,8.814,1.369,8.9196836827,0.6940000000000001,-0.271,0.7450348985,8.12,1.6400000000000001,8.2839604055,7.854,-3.231,8.4926248593,0.6940000000000001,-0.271,0.7450348985,7.16,-2.96,7.7477222459
2019-09-24 08:30:00,9.146,1.3715,9.248260823,1.026,-0.2685,1.0605509182,8.12,1.6400000000000001,8.2839604055,8.126,-3.1185,8.7038450268,1.026,-0.2685,1.0605509182,7.1,-2.85,7.6506535669
2019-09-24 09:00:00,9.2495,1.393,9.3538066716,0.7795000000000001,-0.247,0.8176975297,8.47,1.6400000000000001,8.6273112845,8.2395,-3.097,8.8023161299,0.7795000000000001,-0.247,0.8176975297,7.46,-2.85,7.9858687693
2019-09-24 09:30:00,9.1685,1.5505,9.2986796106,0.2585,-0.20950000000000002,0.3327348794,8.91,1.76,9.0821638391,8.1885,-3.0195,8.7274803065,0.2585,-0.20950000000000002,0.3327348794,7.93,-2.81,8.4131444775
2019-09-24 10:00:00,9.489,1.681,9.6367464427,0.739,-0.219,0.7707671503,8.75,1.9,8.9539097605,8.489,-2.949,8.9866413081,0.739,-0.219,0.7707671503,7.75,-2.73,8.2167755233
2019-09-24 10:30:00,9.3105,1.762,9.4757614074,1.0105,-0.268,1.0454349573,8.3,2.03,8.5446415958,8.3105,-3.068,8.8587264463,1.0105,-0.268,1.0454349573,7.3,-2.8,7.8185676438
2019-09-24 11:00:00,9.444,1.7455,9.6039526368,1.234,-0.28450000000000003,1.2663712923000001,8.21,2.03,8.457245414399999,8.424,-3.0845,8.9709484588,1.234,-0.28450000000000003,1.2663712923000001,7.19,-2.8,7.7159639709
2019-09-24 11:30:00,9.3055,1.3455,9.4022710289,1.4155,-0.3045,1.4478813833,7.89,1.65,8.0606823533,8.2955,-3.1545,8.8750318591,1.4155,-0.3045,1.4478813833,6.88,-2.85,7.4469389685
2019-09-24 12:00:00,9.62,1.6515,9.7607301084,2.31,-0.34850000000000003,2.3361404602,7.31,2.0,7.5786608316,8.59,-2.9585,9.0851979753,2.31,-0.34850000000000003,2.3361404602,6.28,-2.61,6.800772015
2019-09-24 12:30:00,9.848,1.8595000000000002,10.0220179729,4.098,-0.5205000000000001,4.1309229296,5.75,2.38,6.2230940857,8.788,-2.9405,9.2669026244,4.098,-0.5205000000000001,4.1309229296,4.69,-2.42,5.2775467786
2019-09-24 13:00:00,9.727,1.6965,9.8738361972,2.8970000000000002,-0.42350000000000004,2.9277911896,6.83,2.12,7.1514543975,8.707,-3.2935,9.3090811174,2.8970000000000002,-0.42350000000000004,2.9277911896,5.8100000000000005,-2.87,6.4802006142
2019-09-24 13:30:00,9.6005,2.3529999999999998,9.8846451251,2.9905,-0.297,3.0052120142,6.61,2.65,7.121418398,8.3805,-3.697,9.1597264834,2.9905,-0.297,3.0052120142,5.39,-3.4,6.3727623524
2019-09-24 14:00:00,9.375,1.3995,9.4788831225,4.005,-0.47050000000000003,4.0325420333,5.37,1.87,5.6862817377,8.255,-3.2405,8.8682504052,4.005,-0.47050000000000003,4.0325420333,4.25,-2.77,5.0730069978
2019-09-24 14:30:00,9.4245,1.534,9.5485263915,3.8845,-0.446,3.9100199808,5.54,1.98,5.8831964101,8.2945,-3.086,8.8499788842,3.8845,-0.446,3.9100199808,4.41,-2.64,5.1398151718
2019-09-24 15:00:00,9.3775,1.569,9.5078529253,4.4475,-0.511,4.476759682,4.93,2.08,5.3508223667,8.2475,-3.001,8.7765173759,4.4475,-0.511,4.476759682,3.8,-2.49,4.5431376823
2019-09-24 15:30:00,9.2855,1.639,9.4290419052,4.3155,-0.381,4.3322859151,4.97,2.02,5.3648205935,8.1655,-2.961,8.6857878888,4.3155,-0.381,4.3322859151,3.85,-2.58,4.6345334177
2019-09-24 16:00:00,9.409,1.379,9.5095174431,3.339,-0.391,3.3618152834,6.07,1.77,6.3228000127,8.339,-3.191,8.9286842256,3.339,-0.391,3.3618152834,5.0,-2.8,5.7306195128
2019-09-24 16:30:00,9.2185,1.278,9.3066656892,3.0185,-0.362,3.0401293147,6.2,1.6400000000000001,6.4132363125000005,8.1385,-3.262,8.7678860765,3.0185,-0.362,3.0401293147,5.12,-2.9,5.8842501646
2019-09-24 17:00:00,9.263,1.161,9.3354748138,2.9130000000000003,-0.369,2.9362782566,6.35,1.53,6.5317225906,8.213,-3.359,8.8733449161,2.9130000000000003,-0.369,2.9362782566,5.3,-2.99,6.0852362321
2019-09-24 17:30:00,9.151,0.846,9.1900226877,2.801,-0.34400000000000003,2.822044826,6.35,1.19,6.4605417729,8.101,-3.614,8.8705804207,2.801,-0.34400000000000003,2.822044826,5.3,-3.27,6.2275918299
2019-09-24 18:00:00,9.008,0.834,9.0465252998,2.438,-0.356,2.4638547035,6.57,1.19,6.6769004785,7.968,-3.706,8.7876879781,2.438,-0.356,2.4638547035,5.53,-3.35,6.4655548872
2019-09-24 18:30:00,8.9655,0.806,9.0016568614,2.4855,-0.384,2.5149883201,6.48,1.19,6.5883609494,7.9155,-3.814,8.7864518578,2.4855,-0.384,2.5149883201,5.43,-3.43,6.4226007193
2019-09-24 19:00:00,9.0925,0.801,9.1277136924,1.9925000000000002,-0.389,2.0301175459,7.1,1.19,7.1990346575,8.0625,-3.819,8.9212480769,1.9925000000000002,-0.389,2.0301175459,6.07,-3.43,6.9720728625
2019-09-24 19:30:00,9.3285,1.3305,9.4229052049,1.9385,-0.3795,1.9752980788,7.39,1.71,7.5852620258,8.1285,-4.1095,9.1082656143,1.9385,-0.3795,1.9752980788,6.19,-3.73,7.226963401
2019-09-24 20:00:00,9.3645,1.7695,9.5302146093,2.1145,-0.3705,2.1467138841,7.25,2.14,7.5592393797,8.0945,-4.5305,9.276117749400001,2.1145,-0.3705,2.1467138841,5.98,-4.16,7.2846413776
2019-09-24 20:30:00,8.9895,1.0605,9.0518379625,2.5895,-0.2595,2.6024700767,6.4,1.32,6.5347073385000005,7.8895,-3.8595,8.7829351871,2.5895,-0.2595,2.6024700767,5.3,-3.6,6.4070273919
2019-09-24 21:00:00,8.8165,0.41050000000000003,8.8260513538,1.8665,-0.3695,1.9027223917,6.95,0.78,6.9936328185,7.7465,-3.6395,8.5588680618,1.8665,-0.3695,1.9027223917,5.88,-3.27,6.7280977995
2019-09-24 21:30:00,8.479,0.5345,8.4958302272,1.7690000000000001,-0.34550000000000003,1.8024237154,6.71,0.88,6.7674589027,7.439,-3.7155,8.3152667576,1.7690000000000001,-0.34550000000000003,1.8024237154,5.67,-3.37,6.5958926613
2019-09-24 22:00:00,8.0235,0.5835,8.0446892109,2.2135,-0.2165,2.2240626115,5.8100000000000005,0.8,5.8648188378,6.9635,-3.8165,7.9407811014,2.2135,-0.2165,2.2240626115,4.75,-3.6,5.9600755029
2019-09-24 22:30:00,7.549,0.492,7.5650158625,2.069,-0.258,2.0850239807,5.48,0.75,5.5310848845,6.469,-3.948,7.5785661573,2.069,-0.258,2.0850239807,4.4,-3.69,5.7424820418
2019-09-24 23:00:00,7.349,0.4295,7.3615400053,1.5590000000000002,-0.3205,1.5916033583,5.79,0.75,5.8383730611,6.299,-4.0105,7.4673630721,1.5590000000000002,-0.3205,1.5916033583,4.74,-3.69,6.0069709505
2019-09-24 23:30:00,7.035,0.489,7.0519746171,1.215,-0.301,1.2517292039,5.82,0.79,5.8733721149,6.015,-3.991,7.2186083146,1.215,-0.301,1.2517292039,4.8,-3.69,6.0544281315
2019-09-25 00:00:00,6.533,0.6775,6.5680358746,1.383,-0.2725,1.4095904547,5.15,0.9500000000000001,5.2368883891,5.413,-4.4025,6.9772899646,1.383,-0.2725,1.4095904547,4.03,-4.13,5.7704245944
2019-09-25 00:30:00,6.1815,0.4645,6.1989275282,1.6415000000000002,-0.2755,1.6644586207,4.54,0.74,4.5999130427,5.0715,-4.0955,6.518683341,1.6415000000000002,-0.2755,1.6644586207,3.43,-3.8200000000000003,5.1339361118
2019-09-25 01:00:00,6.3435,0.495,6.3627837658,1.8035,-0.245,1.8200651774,4.54,0.74,4.5999130427,5.2335,-3.955,6.5598435385,1.8035,-0.245,1.8200651774,3.43,-3.71,5.0526230811
2019-09-25 01:30:00,6.2545,0.5215000000000001,6.2762036694,1.9645000000000001,-0.2185,1.9766138976,4.29,0.74,4.353355028,5.1245,-3.9285,6.4570591216,1.9645000000000001,-0.2185,1.9766138976,3.16,-3.71,4.873366393
2019-09-25 02:00:00,6.188,0.47350000000000003,6.2060894491,1.468,-0.2665,1.4919940516,4.72,0.74,4.7776563292,5.078,-3.9765,6.4497004775,1.468,-0.2665,1.4919940516,3.61,-3.71,5.1765046122
2019-09-25 02:30:00,6.2485,0.48250000000000004,6.2671012837,1.2785,-0.2575,1.3041734931,4.97,0.74,5.0247885528,5.1385,-3.9675000000000002,6.4919364214,1.2785,-0.2575,1.3041734931,3.86,-3.71,5.3538490827
2019-09-25 03:00:00,6.327,0.457,6.3434831126,1.147,-0.28300000000000003,1.1813966311,5.18,0.74,5.2325901808,5.197,-3.943,6.5235004407,1.147,-0.28300000000000003,1.1813966311,4.05,-3.66,5.4587635963
2019-09-25 03:30:00,6.352,0.47300000000000003,6.3695865643000005,1.022,-0.267,1.0563015668,5.33,0.74,5.3811244178,5.2620000000000005,-3.8369999999999997,6.5123891929,1.022,-0.267,1.0563015668,4.24,-3.5700000000000003,5.5427881071
2019-09-25 04:00:00,6.2555,0.533,6.2781660738,0.5955,-0.20700000000000002,0.6304516238,5.66,0.74,5.708169584,5.1555,-3.917,6.4747254189,0.5955,-0.20700000000000002,0.6304516238,4.5600000000000005,-3.71,5.8785797605
2019-09-25 04:30:00,6.2045,0.5245000000000001,6.2266299473,0.5445,-0.2155,0.5855941427,5.66,0.74,5.708169584,4.9245,-3.9255,6.297638486,0.5445,-0.2155,0.5855941427,4.38,-3.71,5.7400783966999995
2019-09-25 05:00:00,6.244,0.534,6.2667928001,0.504,-0.20600000000000002,0.5444740582,5.74,0.74,5.7875037797,5.184,-3.806,6.4311345811,0.504,-0.20600000000000002,0.5444740582,4.68,-3.6,5.9044390081
2019-09-25 05:30:00,6.398,0.49250000000000005,6.4169276332,0.618,-0.24750000000000003,0.6657178456,5.78,0.74,5.8271777045,5.258,-3.6775,6.4164297121,0.618,-0.24750000000000003,0.6657178456,4.64,-3.43,5.7701386465
2019-09-25 06:00:00,6.459,0.49350000000000005,6.4778255032,1.309,-0.24650000000000002,1.332007226,5.15,0.74,5.2028934258,5.349,-3.9565,6.6532468202,1.309,-0.24650000000000002,1.332007226,4.04,-3.71,5.4850432997
2019-09-25 06:30:00,7.247,1.115,7.3322734537,1.607,-0.265,1.6287031651000001,5.64,1.38,5.806375806,6.037,-4.245,7.3800673439,1.607,-0.265,1.6287031651000001,4.43,-3.98,5.9552749727
2019-09-25 07:00:00,7.88,1.3915,8.001916786,1.56,-0.3185,1.5921816008,6.32,1.71,6.5472513317,6.58,-4.2085,7.8107536288,1.56,-0.3185,1.5921816008,5.02,-3.89,6.3507873528
2019-09-25 07:30:00,8.264,1.05,8.3304379237,1.374,-0.33,1.4130732465,6.89,1.38,7.0268413957,7.124,-3.42,7.9023905244,1.374,-0.33,1.4130732465,5.75,-3.09,6.5276795264
2019-09-25 08:00:00,9.048,2.1805,9.3070341275,1.3780000000000001,-0.34950000000000003,1.4216308417,7.67,2.5300000000000002,8.0764967653,7.768,-3.6595,8.5868366847,1.3780000000000001,-0.34950000000000003,1.4216308417,6.39,-3.31,7.1964018787
2019-09-25 08:30:00,9.0945,2.1765,9.3513144798,1.4245,-0.35350000000000004,1.4677065442,7.67,2.5300000000000002,8.0764967653,7.8145,-3.8135,8.6953546506,1.4245,-0.35350000000000004,1.4677065442,6.39,-3.46,7.2666154432
2019-09-25 09:00:00,9.0515,1.5305,9.179982707,1.3815,-0.35950000000000004,1.4275091944,7.67,1.8900000000000001,7.8994303592,7.8615,-3.0095,8.4178543881,1.3815,-0.35950000000000004,1.4275091944,6.48,-2.65,7.0009213679
2019-09-25 09:30:00,9.2685,1.313,9.361039539,1.2885,-0.327,1.3293461739,7.98,1.6400000000000001,8.1467785044,8.1585,-2.697,8.5927254844,1.2885,-0.327,1.3293461739,6.87,-2.37,7.267310369
2019-09-25 10:00:00,9.25,1.301,9.3410438924,1.77,-0.339,1.8021711905000002,7.48,1.6400000000000001,7.6576758876,8.15,-2.779,8.6107688971,1.77,-0.339,1.8021711905000002,6.38,-2.44,6.8306661461000004
2019-09-25 10:30:00,9.434,1.2705,9.5191662581,2.074,-0.3695,2.1066576015,7.36,1.6400000000000001,7.5405039619,8.304,-2.7595,8.7505003428,2.074,-0.3695,2.1066576015,6.23,-2.39,6.6727055982
2019-09-25 11:00:00,9.423,1.545,9.5488195082,2.983,-0.405,3.0103677516,6.44,1.9500000000000002,6.7287517416,8.253,-2.6950000000000003,8.6818796352,2.983,-0.405,3.0103677516,5.27,-2.29,5.7460421161
2019-09-25 11:30:00,9.447,1.3225,9.5391202556,2.747,-0.3775,2.7728172046,6.7,1.7000000000000002,6.9123078635,8.297,-2.7475,8.7400781032,2.747,-0.3775,2.7728172046,5.55,-2.37,6.0348487968
2019-09-25 12:00:00,9.72,1.584,9.8482209561,2.96,-0.406,2.9877141764,6.76,1.99,7.0468219787,8.55,-2.606,8.9383295979,2.96,-0.406,2.9877141764,5.59,-2.2,6.0073371805
2019-09-25 12:30:00,9.498,1.5005000000000002,9.61579452,3.888,-0.48950000000000005,3.9186929262,5.61,1.99,5.9524952751,8.298,-2.7495000000000003,8.7416562647,3.888,-0.48950000000000005,3.9186929262,4.41,-2.26,4.9553708237
2019-09-25 13:00:00,9.4955,1.5514999999999999,9.621417385200001,3.7755,-0.47850000000000004,3.8057013151,5.72,2.03,6.0695386975,8.3055,-2.5685000000000002,8.693590886399999,3.7755,-0.47850000000000004,3.8057013151,4.53,-2.09,4.9888876516
2019-09-25 13:30:00,9.49,1.5235,9.6115114446,2.38,-0.34650000000000003,2.4050909026,7.11,1.87,7.3518025001,8.36,-2.7065,8.7871919434,2.38,-0.34650000000000003,2.4050909026,5.98,-2.36,6.4288412642
2019-09-25 14:00:00,9.515,1.5975000000000001,9.6481724306,1.9849999999999999,-0.3725,2.0196487937,7.53,1.97,7.78343112,8.375,-2.6825,8.7941134431,1.9849999999999999,-0.3725,2.0196487937,6.39,-2.31,6.7947185372
2019-09-25 14:30:00,9.3005,1.6099999999999999,9.4388240925,1.8405,-0.36,1.875377362,7.46,1.97,7.7157306848000005,8.1705,-2.67,8.5956948672,1.8405,-0.36,1.875377362,6.33,-2.31,6.7383232336
2019-09-25 15:00:00,9.072,1.5045000000000002,9.1959069292,2.182,-0.4055,2.2193589728,6.89,1.9100000000000001,7.149839159,7.962,-2.7455,8.4220671008,2.182,-0.4055,2.2193589728,5.78,-2.34,6.2357036491
2019-09-25 15:30:00,9.131,1.3535,9.2307704581,1.361,-0.3365,1.4019819007,7.77,1.69,7.951666492,8.011,-2.7765,8.478506546,1.361,-0.3365,1.4019819007,6.65,-2.44,7.0835090174
2019-09-25 16:00:00,9.213,1.292,9.3031517778,1.933,-0.358,1.9658720711000002,7.28,1.65,7.464643327,8.083,-2.868,8.576730904,1.933,-0.358,1.9658720711000002,6.15,-2.51,6.642484475
2019-09-25 16:30:00,9.462,1.3035,9.5513641041,1.6219999999999999,-0.34650000000000003,1.6585976757,7.84,1.65,8.0117476246,8.372,-2.7965,8.8267092537,1.6219999999999999,-0.34650000000000003,1.6585976757,6.75,-2.45,7.1808773837
2019-09-25 17:00:00,9.4435,1.1275,9.5105703562,1.6035,-0.36250000000000004,1.6439642636,7.84,1.49,7.9803320733,8.3235,-3.1025,8.8829138519,1.6035,-0.36250000000000004,1.6439642636,6.72,-2.74,7.2571344207
2019-09-25 17:30:00,9.0205,0.857,9.061118543,1.4304999999999999,-0.343,1.4710469911000001,7.59,1.2,7.6842761533,7.8705,-3.163,8.4822956356,1.4304999999999999,-0.343,1.4710469911000001,6.44,-2.8200000000000003,7.0303627218
2019-09-25 18:00:00,8.7585,0.8695,8.8015539821,0.8685,-0.3305,0.9292591135,7.89,1.2,7.980733049,7.6485,-3.2505,8.3105536819,0.8685,-0.3305,0.9292591135,6.78,-2.92,7.3820593333
2019-09-25 18:30:00,8.7895,0.8785000000000001,8.8332934119,0.5295,-0.3215,0.6194614597,8.26,1.2,8.3467119275,7.6995000000000005,-3.2815,8.3696202124,0.5295,-0.3215,0.6194614597,7.17,-2.96,7.7569646125
2019-09-25 19:00:00,8.8225,0.8995000000000001,8.8682358167,0.3725,-0.3005,0.4785984747,8.45,1.2,8.5347817781,7.6925,-3.5404999999999998,8.4681577985,0.3725,-0.3005,0.4785984747,7.32,-3.24,8.0049984385
2019-09-25 19:30:00,9.0445,0.8695,9.0861989027,0.29450000000000004,-0.2205,0.3679001223,8.75,1.09,8.8176300671,7.9545,-3.4605,8.6746256692,0.29450000000000004,-0.2205,0.3679001223,7.66,-3.24,8.3170427437
2019-09-25 20:00:00,9.1275,0.8645,9.1683486245,0.6275000000000001,-0.2755,0.6853148911,8.5,1.1400000000000001,8.5761063426,8.0175,-3.5155000000000003,8.754372993,0.6275000000000001,-0.2755,0.6853148911,7.39,-3.24,8.0690581854
2019-09-25 20:30:00,9.0255,0.865,9.0668558635,1.1155,-0.325,1.1618800497,7.91,1.19,7.999012439,7.9355,-3.9050000000000002,8.8442741505,1.1155,-0.325,1.1618800497,6.82,-3.58,7.7025190685
2019-09-25 21:00:00,8.845,0.8445,8.8852239842,1.335,-0.34550000000000003,1.3789834118,7.51,1.19,7.6036964695,7.735,-3.9255,8.6740864216,1.335,-0.34550000000000003,1.3789834118,6.4,-3.58,7.3332393933
2019-09-25 21:30:00,8.594,0.8230000000000001,8.6333171493,1.514,-0.367,1.5578462697000002,7.08,1.19,7.1793105519000004,7.504,-3.997,8.5021188536,1.514,-0.367,1.5578462697000002,5.99,-3.63,7.0040702452
2019-09-25 22:00:00,8.0855,0.78,8.123035778,1.2055,-0.32,1.247249073,6.88,1.1,6.9673811436,6.9455,-4.23,8.1322118916,1.2055,-0.32,1.247249073,5.74,-3.91,6.9451925819
2019-09-25 22:30:00,7.9775,1.4135,8.1017583585,1.5474999999999999,-0.3065,1.5775609338,6.43,1.72,6.6560724155,6.6775,-4.6365,8.1293381342,1.5474999999999999,-0.3065,1.5775609338,5.13,-4.33,6.7131065834
2019-09-25 23:00:00,7.7115,0.868,7.7601969208,1.8815,-0.322,1.9088546959000001,5.83,1.19,5.9502100803,6.5815,-3.792,7.5957492224,1.8815,-0.322,1.9088546959000001,4.7,-3.47,5.8421656943
2019-09-25 23:30:00,7.7665,0.809,7.8085211948,1.9365,-0.381,1.9736243944,5.83,1.19,5.9502100803,6.6365,-3.991,7.7441082928,1.9365,-0.381,1.9736243944,4.7,-3.61,5.9263901323
2019-09-26 00:00:00,7.402,0.7425,7.4391471453,1.932,-0.34750000000000003,1.9630028655,5.47,1.09,5.5775442625,6.312,-3.9975,7.4713686999,1.932,-0.34750000000000003,1.9630028655,4.38,-3.65,5.7014822634
2019-09-26 00:30:00,6.9465,0.8205,6.994789668,1.7865000000000002,-0.2695,1.8067131759000001,5.16,1.09,5.2738695471,5.8165,-4.0095,7.064542625,1.7865000000000002,-0.2695,1.8067131759000001,4.03,-3.74,5.4980451071
2019-09-26 01:00:00,6.6855,0.454,6.7008974212,1.5255,-0.296,1.5539518171,5.16,0.75,5.2142209389,5.5055,-3.726,6.6478271826,1.5255,-0.296,1.5539518171,3.98,-3.43,5.2540746093
2019-09-26 01:30:00,6.6385000000000005,0.4625,6.6545915352,1.4785,-0.28750000000000003,1.5061933807,5.16,0.75,5.2142209389,5.4585,-3.8475,6.6782092285,1.4785,-0.28750000000000003,1.5061933807,3.98,-3.56,5.3398501851999995
2019-09-26 02:00:00,6.472,0.4655,6.4887189992,1.762,-0.28450000000000003,1.7848205092,4.71,0.75,4.7693395769,5.322,-3.9945,6.6543004328,1.762,-0.28450000000000003,1.7848205092,3.56,-3.71,5.1417603989
2019-09-26 02:30:00,6.45,0.548,6.4732375207,2.16,-0.202,2.1694248086,4.29,0.75,4.3550660156,5.28,-3.912,6.5713121977,2.16,-0.202,2.1694248086,3.12,-3.71,4.8475251418
2019-09-26 03:00:00,6.5285,0.5785,6.5540807517,1.7685,-0.1715,1.7767961335,4.76,0.75,4.8187238975,5.3985,-3.8815,6.6490483906,1.7685,-0.1715,1.7767961335,3.63,-3.71,5.1904720402
2019-09-26 03:30:00,6.521,0.5785,6.5466100579,1.681,-0.1715,1.6897257914,4.84,0.75,4.8977647963,5.411,-3.8815,6.6592013973,1.681,-0.1715,1.6897257914,3.73,-3.71,5.2608934602
2019-09-26 04:00:00,6.29,0.5825,6.3169142981,1.27,-0.1675,1.280998146,5.02,0.75,5.0757166982,5.17,-3.8775,6.4625,1.27,-0.1675,1.280998146,3.9,-3.71,5.3827595153
2019-09-26 04:30:00,6.3415,0.613,6.3710588798,1.7515,-0.137,1.7568498086000002,4.59,0.75,4.6508708862,5.2015,-3.847,6.4695449029,1.7515,-0.137,1.7568498086000002,3.45,-3.71,5.0662214717
2019-09-26 05:00:00,6.471,0.585,6.497389168,2.911,-0.165,2.9156724782000003,3.56,0.75,3.6381451318,5.321,-3.875,6.5824513671,2.911,-0.165,2.9156724782000003,2.41,-3.71,4.4240479202
