Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-09-26 05:30:00,6.775,0.5750000000000001,6.7993565872,2.925,-0.17500000000000002,2.9302303664,3.85,0.75,3.9223717315,5.575,-3.605,6.6390247777999996,2.925,-0.17500000000000002,2.9302303664,2.65,-3.43,4.3344434475
2019-09-26 06:00:00,6.885,0.598,6.9109209951,1.645,-0.152,1.6520075666,5.24,0.75,5.2934015529,5.725,-3.792,6.8669417502000005,1.645,-0.152,1.6520075666,4.08,-3.64,5.4677234751
2019-09-26 06:30:00,7.7755,1.327,7.8879229998,1.8054999999999999,-0.343,1.8377919496000001,5.97,1.67,6.1991773648,6.5055,-4.253,7.7723573805,1.8054999999999999,-0.343,1.8377919496000001,4.7,-3.91,6.1137631619
2019-09-26 07:00:00,8.5805,1.7515,8.7574386952,1.5905,-0.3385,1.6261219204000001,6.99,2.09,7.2957658954,7.2305,-4.0985,8.3113075084,1.5905,-0.3385,1.6261219204000001,5.64,-3.76,6.7784363979
2019-09-26 07:30:00,9.083,1.995,9.2995114925,1.153,-0.375,1.2124495866,7.93,2.37,8.2765814199,7.773,-3.565,8.5515351838,1.153,-0.375,1.2124495866,6.62,-3.19,7.348503249
2019-09-26 08:00:00,9.256,2.196,9.512936034700001,1.066,-0.334,1.1170998165000001,8.19,2.5300000000000002,8.5718726075,7.856,-3.634,8.6557895076,1.066,-0.334,1.1170998165000001,6.79,-3.3,7.5494436881
2019-09-26 08:30:00,9.2205,2.2615,9.493787574,1.1105,-0.2685,1.1424983589,8.11,2.5300000000000002,8.4954693808,7.8205,-3.5285,8.5796580643,1.1105,-0.2685,1.1424983589,6.71,-3.26,7.4600067024
2019-09-26 09:00:00,9.234,2.201,9.492689661,1.3940000000000001,-0.329,1.4322978042,7.84,2.5300000000000002,8.2381126479,7.854,-3.549,8.6186261666,1.3940000000000001,-0.329,1.4322978042,6.46,-3.22,7.218032973
2019-09-26 09:30:00,9.532,2.2035,9.7833755039,2.222,-0.3265,2.2458598019,7.31,2.5300000000000002,7.735437932,8.152,-3.5865,8.9060701912,2.222,-0.3265,2.2458598019,5.93,-3.26,6.7670155903
2019-09-26 10:00:00,9.3795,2.127,9.6176478023,3.3195,-0.403,3.3438733902,6.06,2.5300000000000002,6.5669246988,7.9895,-3.6630000000000003,8.7891796688,3.3195,-0.403,3.3438733902,4.67,-3.26,5.695305084
2019-09-26 10:30:00,9.389,2.123,9.626029815,2.739,-0.40700000000000003,2.7690738524,6.65,2.5300000000000002,7.115012298,8.009,-3.667,8.8085736643,2.739,-0.40700000000000003,2.7690738524,5.27,-3.26,6.1968136974
2019-09-26 11:00:00,9.4795,2.218,9.7355248574,4.0095,-0.402,4.0296022446,5.47,2.62,6.0650886226,8.0895,-3.602,8.8551913729,4.0095,-0.402,4.0296022446,4.08,-3.2,5.1852097354
2019-09-26 11:30:00,9.504,2.176,9.7499226664,3.314,-0.354,3.3328534321,6.19,2.5300000000000002,6.6870770894,8.134,-3.624,8.9047926422,3.314,-0.354,3.3328534321,4.82,-3.27,5.8245429005
2019-09-26 12:00:00,9.558,2.4825,9.8751288726,4.7379999999999995,-0.4675,4.7610083228,4.82,2.95,5.6510972386,8.198,-3.7375,9.0097785905,4.7379999999999995,-0.4675,4.7610083228,3.46,-3.27,4.7607247347
2019-09-26 12:30:00,9.5285,2.4145,9.8296552585,5.1785,-0.5355,5.2061139538,4.35,2.95,5.2559490104,8.1885,-3.8055,9.0295826316,5.1785,-0.5355,5.2061139538,3.01,-3.27,4.4444347222000005
2019-09-26 13:00:00,9.515,2.471,9.8306188005,5.595,-0.47900000000000004,5.615466677,3.92,2.95,4.9060065226,8.165,-3.749,8.9845548582,5.595,-0.47900000000000004,5.615466677,2.5700000000000003,-3.27,4.1590623943
2019-09-26 13:30:00,9.3665,2.2695,9.6375283398,4.3265,-0.4305,4.3478652808,5.04,2.7,5.7176568627,7.9965,-3.8605,8.8796099295,4.3265,-0.4305,4.3478652808,3.67,-3.43,5.0233255917
2019-09-26 14:00:00,8.9925,2.269,9.2743418769,5.8425,-0.431,5.8583758201,3.15,2.7,4.1487950058,7.6325,-4.001,8.617601595,5.8425,-0.431,5.8583758201,1.79,-3.5700000000000003,3.9936199118
2019-09-26 14:30:00,9.1905,2.285,9.4702964711,4.6905,-0.365,4.7046801432,4.5,2.65,5.2223079189,7.8205,-3.805,8.6970250805,4.6905,-0.365,4.7046801432,3.13,-3.44,4.6508601355
2019-09-26 15:00:00,9.223,2.1745,9.4758735349,5.893,-0.47550000000000003,5.9121526748,3.33,2.65,4.2557490528,7.823,-3.7455,8.6734133563,5.893,-0.47550000000000003,5.9121526748,1.9300000000000002,-3.27,3.7970778238
2019-09-26 15:30:00,9.3175,2.2475,9.5847306952,4.2175,-0.4025,4.2366628967,5.1,2.65,5.7473907123,7.9675,-3.9525,8.8940043007,4.2175,-0.4025,4.2366628967,3.75,-3.55,5.1638164181
2019-09-26 16:00:00,9.1745,2.2055,9.4358720053,3.2845,-0.3345,3.3014891337,5.89,2.54,6.4143355073,7.8545,-4.0845,8.8530396192,3.2845,-0.3345,3.3014891337,4.57,-3.75,5.9116326002
2019-09-26 16:30:00,8.983,0.99,9.0373883949,2.963,-0.38,2.9872678152,6.02,1.37,6.1739209584,7.853,-3.74,8.6981152556,2.963,-0.38,2.9872678152,4.89,-3.36,5.9331020554
2019-09-26 17:00:00,8.6725,0.84,8.7130853462,3.1125,-0.35000000000000003,3.132116896,5.5600000000000005,1.19,5.6859212094,7.5525,-3.59,8.3623176363,3.1125,-0.35000000000000003,3.132116896,4.44,-3.24,5.4964715955
2019-09-26 17:30:00,8.4085,0.9085000000000001,8.45743723,3.0285,-0.28150000000000003,3.0415546189,5.38,1.19,5.5100362975,7.2985,-3.5215,8.1036451366,3.0285,-0.28150000000000003,3.0415546189,4.27,-3.24,5.3600839546
2019-09-26 18:00:00,8.486,0.8525,8.5287133995,3.106,-0.28750000000000003,3.1192775205,5.38,1.1400000000000001,5.4994545184,7.376,-3.5275,8.1761012867,3.106,-0.28750000000000003,3.1192775205,4.27,-3.24,5.3600839546
2019-09-26 18:30:00,8.521,0.8725,8.5655529448,2.991,-0.2675,3.0029381029,5.53,1.1400000000000001,5.6462819625,7.441,-3.5075000000000003,8.2262407727,2.991,-0.2675,3.0029381029,4.45,-3.24,5.5045526612
2019-09-26 19:00:00,8.7475,1.235,8.8342504634,2.7775,-0.335,2.797629577,5.97,1.57,6.1729895513,7.5575,-4.025,8.5625014599,2.7775,-0.335,2.797629577,4.78,-3.69,6.0385842712
2019-09-26 19:30:00,9.0635,1.6920000000000002,9.2200811412,2.9835000000000003,-0.258,2.9946345770000002,6.08,1.9500000000000002,6.385052858,7.7635000000000005,-4.308,8.8786708606,2.9835000000000003,-0.258,2.9946345770000002,4.78,-4.05,6.2650538705
2019-09-26 20:00:00,9.158,1.47,9.2752285147,2.818,-0.26,2.8299689044000003,6.34,1.73,6.5717957972,7.878,-4.31,8.9799211578,2.818,-0.26,2.8299689044000003,5.06,-4.05,6.4812113065
2019-09-26 20:30:00,8.9475,1.7565,9.1182810058,2.9575,-0.2235,2.9659329898,5.99,1.98,6.3087637458,7.6875,-4.4235,8.8693296534,2.9575,-0.2235,2.9659329898,4.73,-4.2,6.3255750727
2019-09-26 21:00:00,8.766,1.6395,8.9179995655,2.906,-0.2805,2.9195061654,5.86,1.92,6.1665225208,7.526,-4.5405,8.78958567,2.906,-0.2805,2.9195061654,4.62,-4.26,6.2842660669
2019-09-26 21:30:00,8.7135,1.701,8.8779774301,2.4535,-0.319,2.474151016,6.26,2.02,6.5778415913,7.4635,-4.489,8.7094749124,2.4535,-0.319,2.474151016,5.01,-4.17,6.5183586891
2019-09-26 22:00:00,8.234,0.975,8.2915246487,2.474,-0.265,2.4881521256,5.76,1.24,5.8919606244,7.124,-4.025,8.182420241,2.474,-0.265,2.4881521256,4.65,-3.76,5.9799749163
2019-09-26 22:30:00,7.819,1.476,7.957093502,2.489,-0.17400000000000002,2.495074548,5.33,1.65,5.5795519533,6.589,-4.724,8.1074716774,2.489,-0.17400000000000002,2.495074548,4.1,-4.55,6.1247448926
2019-09-26 23:00:00,7.452,0.7025,7.4850390948,2.872,-0.17750000000000002,2.8774798435,4.58,0.88,4.6637752948,6.332,-3.9675000000000002,7.4723008672,2.872,-0.17750000000000002,2.8774798435,3.46,-3.79,5.1318320315
2019-09-26 23:30:00,7.0865,0.631,7.1145374586,2.5065,-0.149,2.5109247798,4.58,0.78,4.645944468,5.9665,-3.729,7.0359479283,2.5065,-0.149,2.5109247798,3.46,-3.58,4.9787548644
2019-09-27 00:00:00,6.9065,0.633,6.9354474441,2.0665,-0.147,2.0717218081,4.84,0.78,4.9024483679,5.7965,-3.847,6.9569261352,2.0665,-0.147,2.0717218081,3.73,-3.7,5.2538462102
2019-09-27 00:30:00,6.5785,0.636,6.6091722818,2.7485,-0.14400000000000002,2.7522696543,3.83,0.78,3.9086186818,5.4785,-3.844,6.692555435,2.7485,-0.14400000000000002,2.7522696543,2.73,-3.7,4.5981409287
2019-09-27 01:00:00,6.6065000000000005,0.602,6.6338711361,2.6165000000000003,-0.178,2.622547664,3.99,0.78,4.0655257963,5.5165,-3.878,6.7431933273,2.6165000000000003,-0.178,2.622547664,2.9,-3.7,4.7010637094
2019-09-27 01:30:00,6.632,0.615,6.6604541136,2.732,-0.165,2.7369780781,3.9,0.78,3.9772352206,5.572,-3.865,6.7812542350000005,2.732,-0.165,2.7369780781,2.84,-3.7,4.6642898709
2019-09-27 02:00:00,6.5125,0.594,6.53953303,2.1725,-0.186,2.1804477178,4.34,0.78,4.4095351229,5.4325,-3.886,6.6793002815,2.1725,-0.186,2.1804477178,3.26,-3.7,4.9312878642
2019-09-27 02:30:00,6.5325,0.6355000000000001,6.5633388226000005,2.2425,-0.14450000000000002,2.2471507515,4.29,0.78,4.3603325561,5.4625,-3.8945,6.7086538516,2.2425,-0.14450000000000002,2.2471507515,3.22,-3.75,4.9427623855
2019-09-27 03:00:00,6.5355,1.26,6.6558515796,2.0255,-0.18,2.0334822965,4.51,1.44,4.7343109319,5.2455,-4.47,6.8917465312,2.0255,-0.18,2.0334822965,3.22,-4.29,5.3640003729
2019-09-27 03:30:00,6.616,1.3820000000000001,6.7588001894000005,1.756,-0.20800000000000002,1.7682759966,4.86,1.5899999999999999,5.1134821795,5.296,-4.358,6.8585552414,1.756,-0.20800000000000002,1.7682759966,3.54,-4.15,5.4547318908
2019-09-27 04:00:00,6.4935,1.2675,6.6160485564,2.2335,-0.1625,2.2394036036,4.26,1.43,4.4936065693,5.1835,-4.3125,6.742872422,2.2335,-0.1625,2.2394036036,2.95,-4.15,5.0916598472
2019-09-27 04:30:00,6.464,1.431,6.6205027755,2.724,-0.159,2.7286364727,3.74,1.5899999999999999,4.0639512792,5.164,-4.309,6.7256506748,2.724,-0.159,2.7286364727,2.44,-4.15,4.8141562085
2019-09-27 05:00:00,6.5975,1.3145,6.7271774542,1.8575,-0.1855,1.8667395373,4.74,1.5,4.9716797966,5.3075,-4.3355,6.8531829466000005,1.8575,-0.1855,1.8667395373,3.45,-4.15,5.3967582862
2019-09-27 05:30:00,6.6815,1.472,6.8417268471,2.1615,-0.158,2.1672670002,4.52,1.63,4.8049245572,5.3815,-4.308,6.8934321096,2.1615,-0.158,2.1672670002,3.22,-4.15,5.2527040655
2019-09-27 06:00:00,6.987,1.413,7.1284456931,1.827,-0.217,1.8398418410000001,5.16,1.63,5.4113307051,5.697,-4.367,7.1781960129,1.827,-0.217,1.8398418410000001,3.87,-4.15,5.6744515153
2019-09-27 06:30:00,7.616,1.0885,7.6933925059,2.006,-0.2615,2.0229726271,5.61,1.35,5.7701473118,6.376,-3.9115,7.4801877149,2.006,-0.2615,2.0229726271,4.37,-3.65,5.6938036496
2019-09-27 07:00:00,8.1975,1.1885,8.2832082251,2.0875,-0.3315,2.1136576118,6.11,1.52,6.2962290301,7.0375,-3.8415,8.0177009485,2.0875,-0.3315,2.1136576118,4.95,-3.51,6.0681628192
2019-09-27 07:30:00,8.585,1.417,8.7011559002,1.955,-0.373,1.9902648065,6.63,1.79,6.8673866936,7.415,-3.733,8.3016573044,1.955,-0.373,1.9902648065,5.46,-3.36,6.4110217594
2019-09-27 08:00:00,8.748,1.8715000000000002,8.945949712,2.668,-0.3285,2.6881473638999998,6.08,2.2,6.4657868817,7.468,-3.9985,8.471069959,2.668,-0.3285,2.6881473638999998,4.8,-3.67,6.0422595111
2019-09-27 08:30:00,9.031,1.8635000000000002,9.2212576827,2.991,-0.3365,3.0098693078,6.04,2.2,6.4281879251,7.751,-3.7165,8.59595098,2.991,-0.3365,3.0098693078,4.76,-3.38,5.8379791024
2019-09-27 09:00:00,9.0685,2.032,9.2933694778,3.4885,-0.28800000000000003,3.5003680164,5.58,2.32,6.0430786856,7.7785,-3.598,8.5703364141,3.4885,-0.28800000000000003,3.5003680164,4.29,-3.31,5.418505329
2019-09-27 09:30:00,9.0315,1.9685000000000001,9.2435374452,4.0515,-0.3115,4.0634572103,4.98,2.2800000000000002,5.4771160294,7.7515,-3.5815,8.53890476,4.0515,-0.3115,4.0634572103,3.7,-3.27,4.9379044138
2019-09-27 10:00:00,9.238,2.1685,9.4891009189,3.948,-0.3015,3.9594957065000003,5.29,2.47,5.838236035,7.958,-3.5715,8.7226931764,3.948,-0.3015,3.9594957065000003,4.01,-3.27,5.1742632326
2019-09-27 10:30:00,9.3355,2.15,9.5798778828,4.3155,-0.32,4.3273479465,5.02,2.47,5.5947564737,8.0655,-3.65,8.8529537585,4.3155,-0.32,4.3273479465,3.75,-3.33,5.0151171472
2019-09-27 11:00:00,9.514,2.4905,9.8345709744,3.724,-0.2795,3.7344740259,5.79,2.77,6.4184889187,8.274000000000001,-3.5695,9.0111268025,3.724,-0.2795,3.7344740259,4.55,-3.29,5.6148552964
2019-09-27 11:30:00,9.3295,2.2995,9.6087080557,3.7895000000000003,-0.2505,3.7977704644,5.54,2.55,6.0986965821,8.0995,-3.9005,8.98976087,3.7895000000000003,-0.2505,3.7977704644,4.31,-3.65,5.6478845597
2019-09-27 12:00:00,9.498,2.199,9.7492361239,3.958,-0.35100000000000003,3.9735330627,5.54,2.55,6.0986965821,8.268,-3.931,9.1549213541,3.958,-0.35100000000000003,3.9735330627,4.31,-3.58,5.6029010343
2019-09-27 12:30:00,8.8475,2.2405,9.1267790868,4.5775,-0.3095,4.5879512312,4.27,2.55,4.9734696139,7.6075,-4.0195,8.6040941708,4.5775,-0.3095,4.5879512312,3.03,-3.71,4.7900939448
2019-09-27 13:00:00,8.8465,2.1285,9.0989600779,4.9665,-0.3215,4.9768950662,3.88,2.45,4.5887797942,7.6265,-3.9715,8.5986228258,4.9665,-0.3215,4.9768950662,2.66,-3.65,4.5164255778
2019-09-27 13:30:00,8.8245,1.333,8.924611434100001,3.8945,-0.28700000000000003,3.905060723,4.93,1.62,5.1893448527,7.7445,-3.137,8.3557195531,3.8945,-0.28700000000000003,3.905060723,3.85,-2.85,4.7900939448
2019-09-27 14:00:00,8.6065,1.1775,8.6866764933,3.5065,-0.2325,3.5141995532,5.1,1.4100000000000001,5.291323086,7.5665,-3.2725,8.243857016,3.5065,-0.2325,3.5141995532,4.06,-3.04,5.0720015773
2019-09-27 14:30:00,8.369,1.039,8.433248603,4.219,-0.261,4.2270654123,4.15,1.3,4.3488504228,7.289,-3.201,7.9608995723,4.219,-0.261,4.2270654123,3.07,-2.94,4.2507058237
2019-09-27 15:00:00,8.401,0.983,8.458314844,4.251,-0.277,4.2600152582,4.15,1.26,4.3370612170000005,7.321,-3.137,7.9647856217,4.251,-0.277,4.2600152582,3.07,-2.86,4.1957716811
2019-09-27 15:30:00,8.234,0.882,8.2811037912,4.494,-0.328,4.5059538391,3.74,1.21,3.9308650447,7.134,-3.388,7.8976262256,4.494,-0.328,4.5059538391,2.64,-3.06,4.0414353886
2019-09-27 16:00:00,8.3845,0.86,8.4284897965,4.0745,-0.35000000000000003,4.0895048906,4.31,1.21,4.4766281954,7.2945,-3.41,8.0521941264,4.0745,-0.35000000000000003,4.0895048906,3.22,-3.06,4.4420715888
2019-09-27 16:30:00,8.4985,0.708,8.5279403287,3.2185,-0.432,3.2473629686,5.28,1.1400000000000001,5.4016664095,7.4585,-3.702,8.326705606099999,3.2185,-0.432,3.2473629686,4.24,-3.27,5.3544841021
2019-09-27 17:00:00,8.4475,0.5685,8.4666078508,3.2675,-0.4615,3.299930075,5.18,1.03,5.2814107964,7.3475,-3.6115,8.1871050134,3.2675,-0.4615,3.299930075,4.08,-3.15,5.1545028858
2019-09-27 17:30:00,8.136,0.4535,8.1486292252,2.956,-0.4365,2.9880542582,5.18,0.89,5.255901445,7.036,-3.7065,7.9525743159,2.956,-0.4365,2.9880542582,4.08,-3.27,5.2286996471
2019-09-27 18:00:00,7.9425,0.3725,7.9512302507,2.2125,-0.3775,2.2444737691,5.73,0.75,5.7788753231,6.9125,-3.7175000000000002,7.8487236223,2.2125,-0.3775,2.2444737691,4.7,-3.34,5.7658997563
2019-09-27 18:30:00,7.562,0.433,7.5743866418,1.322,-0.317,1.3594752664,6.24,0.75,6.2849105006,6.5120000000000005,-3.767,7.5230600822,1.322,-0.317,1.3594752664,5.19,-3.45,6.232062259
2019-09-27 19:00:00,7.429,0.4505,7.4426467906,1.049,-0.2995,1.0909176183,6.38,0.75,6.4239318178,6.339,-3.6295,7.3045322403,1.049,-0.2995,1.0909176183,5.29,-3.33,6.2508399436
2019-09-27 19:30:00,7.6745,1.276,7.7798538707,1.1645,-0.244,1.1897883215,6.51,1.52,6.6850953621,6.4945,-4.434,7.8637704856,1.1645,-0.244,1.1897883215,5.33,-4.19,6.7797492579
2019-09-27 20:00:00,7.651,1.1400000000000001,7.7354638516000005,1.041,-0.22,1.0639929511,6.61,1.3599999999999999,6.7484590834,6.481,-4.41,7.8390982262,1.041,-0.22,1.0639929511,5.44,-4.19,6.8665639151
2019-09-27 20:30:00,7.4955,0.4565,7.5093882907000005,0.9755,-0.2335,1.0030565787,6.52,0.6900000000000001,6.5564090781,6.5255,-3.9435000000000002,7.6245224441,0.9755,-0.2335,1.0030565787,5.55,-3.71,6.6758220468000005
2019-09-27 21:00:00,7.27,0.515,7.2882182322,1.03,-0.215,1.052200076,6.24,0.73,6.2825552127,6.24,-3.925,7.3717857402,1.03,-0.215,1.052200076,5.21,-3.71,6.3959518447
2019-09-27 21:30:00,6.667,0.21450000000000002,6.6704497037,1.177,-0.1955,1.1931258316,5.49,0.41000000000000003,5.5052883667,5.677,-4.2755,7.1069141862,1.177,-0.1955,1.1931258316,4.5,-4.08,6.0742406933
2019-09-27 22:00:00,6.357,0.0805,6.3575096736,1.087,-0.2295,1.1109632082,5.27,0.31,5.2791097734,5.267,-4.1795,6.7238016962,1.087,-0.2295,1.1109632082,4.18,-3.95,5.7510781598000005
2019-09-27 22:30:00,5.9495000000000005,0.1315,5.9509530749,1.2495,-0.17850000000000002,1.2621856044,4.7,0.31,4.7102123094,4.8595,-4.3385,6.5143934867,1.2495,-0.17850000000000002,1.2621856044,3.61,-4.16,5.5079669571
2019-09-27 23:00:00,5.7095,0.082,5.7100888128000005,1.2495,-0.228,1.2701315877,4.46,0.31,4.4707605617,4.6095,-4.388,6.3641208544,1.2495,-0.228,1.2701315877,3.36,-4.16,5.3474479895
2019-09-27 23:30:00,5.5645,0.0805,5.5650822546,1.2245,-0.2295,1.2458212151,4.34,0.31,4.3510573428,4.5445,-4.3895,6.3182426750000005,1.2245,-0.2295,1.2458212151,3.32,-4.16,5.3224054712
2019-09-28 00:00:00,5.407,0.10550000000000001,5.4080291466,1.067,-0.20450000000000002,1.0864203836,4.34,0.31,4.3510573428,4.3870000000000005,-4.3645,6.1882654476,1.067,-0.20450000000000002,1.0864203836,3.32,-4.16,5.3224054712
2019-09-28 00:30:00,5.228,0.182,5.2311669826,1.518,-0.128,1.5233870158,3.71,0.31,3.7229289545,4.178,-4.288,5.9868713031,1.518,-0.128,1.5233870158,2.66,-4.16,4.937732273
2019-09-28 01:00:00,5.2935,0.28200000000000003,5.3010061545,1.8435000000000001,-0.098,1.8461029901,3.45,0.38,3.4708644456,4.2235,-4.308,6.0329773951,1.8435000000000001,-0.098,1.8461029901,2.38,-4.21,4.8361658367
2019-09-28 01:30:00,5.232,0.9075000000000001,5.3101205495,2.032,-0.1525,2.0377144672,3.2,1.06,3.3709939187,4.002,-4.6525,6.1369178135,2.032,-0.1525,2.0377144672,1.97,-4.5,4.9123212436
2019-09-28 02:00:00,5.187,0.1355,5.1887695314,2.237,-0.1645,2.2430401802,2.95,0.30000000000000004,2.9652150005999998,4.067,-4.0145,5.7146040327000005,2.237,-0.1645,2.2430401802,1.83,-3.85,4.262792512
2019-09-28 02:30:00,4.9879999999999995,0.129,4.9896678246,1.888,-0.171,1.8957280923000002,3.1,0.30000000000000004,3.1144823005,3.888,-3.981,5.5646118463,1.888,-0.171,1.8957280923000002,2.0,-3.81,4.3030338135
2019-09-28 03:00:00,4.911,0.0685,4.9114777053,1.041,-0.2315,1.066430143,3.87,0.30000000000000004,3.8816104905,3.871,-4.2415,5.7423830637,1.041,-0.2315,1.066430143,2.83,-4.01,4.9080546044
2019-09-28 03:30:00,5.186,0.0915,5.1868071345,1.8559999999999999,-0.20850000000000002,1.8676745568,3.33,0.30000000000000004,3.3434862045,4.116,-4.2185,5.893827131,1.8559999999999999,-0.20850000000000002,1.8676745568,2.26,-4.01,4.6030098848000005
2019-09-28 04:00:00,5.147,0.1395,5.1488900988,2.257,-0.1605,2.2626995492,2.89,0.30000000000000004,2.9055292117000002,4.077,-4.2505,5.8897096066,2.257,-0.1605,2.2626995492,1.82,-4.09,4.4766617027
2019-09-28 04:30:00,5.1695,0.096,5.1703913053,2.0295,-0.20400000000000001,2.0397270038,3.14,0.30000000000000004,3.1542986541999998,4.1295,-4.364,6.0081000533,2.0295,-0.20400000000000001,2.0397270038,2.1,-4.16,4.66
2019-09-28 05:00:00,5.333,0.10200000000000001,5.3339753468,2.073,-0.198,2.0824343927,3.26,0.30000000000000004,3.2737745799,4.243,-4.308,6.0466447721,2.073,-0.198,2.0824343927,2.17,-4.11,4.6476875971
2019-09-28 05:30:00,5.4875,0.042,5.4876607266,2.0275,-0.258,2.0438493707,3.46,0.30000000000000004,3.4729814280999998,4.4075,-4.128,6.0387449234,2.0275,-0.258,2.0438493707,2.38,-3.87,4.5432697477
2019-09-28 06:00:00,5.3495,-0.18050000000000002,5.3525443015,1.9395,-0.3005,1.9626412051000002,3.41,0.12,3.4121107837,4.3195,-4.4505,6.2020182602,1.9395,-0.3005,1.9626412051000002,2.38,-4.15,4.7840255016
2019-09-28 06:30:00,5.3505,-0.164,5.3530128199,2.5805,-0.214,2.5893582699,2.77,0.05,2.7704512268,4.1805,-4.274,5.978599857,2.5805,-0.214,2.5893582699,1.6,-4.06,4.3638973407
2019-09-28 07:00:00,5.608,0.3145,5.6168117513,2.768,-0.1855,2.7742087611,2.84,0.5,2.8836782067,4.498,-4.4955,6.3593650823,2.768,-0.1855,2.7742087611,1.73,-4.31,4.644243749
2019-09-28 07:30:00,5.795,0.8655,5.8592760005,2.915,-0.2245,2.9236322016000003,2.88,1.09,3.079366818,4.595,-4.8045,6.6481008754,2.915,-0.2245,2.9236322016000003,1.6800000000000002,-4.58,4.8784013775
2019-09-28 08:00:00,6.051,0.3245,6.0596948149,2.941,-0.2555,2.9520774465,3.11,0.58,3.1636213427,4.921,-4.2555,6.5058067332,2.941,-0.2555,2.9520774465,1.98,-4.0,4.4632275317
2019-09-28 08:30:00,6.417,0.2605,6.4222853604,2.767,-0.2495,2.7782259177,3.65,0.51,3.6854579091,5.277,-4.0495,6.6517049882,2.767,-0.2495,2.7782259177,2.51,-3.8,4.5541299938
2019-09-28 09:00:00,6.7445,0.912,6.8058815924000005,2.5645,-0.278,2.5795240356,4.18,1.19,4.3460901969,5.5045,-4.468,7.0896081873,2.5645,-0.278,2.5795240356,2.94,-4.19,5.1185642518
2019-09-28 09:30:00,6.947,0.9315,7.0091726509,2.547,-0.2585,2.5600842271,4.4,1.19,4.5580807365,5.677,-4.4485,7.2123145557,2.547,-0.2585,2.5600842271,3.13,-4.19,5.2300095602
2019-09-28 10:00:00,7.042,0.923,7.1022315507,2.642,-0.267,2.6554572111,4.4,1.19,4.5580807365,5.772,-4.457,7.2925189749,2.642,-0.267,2.6554572111,3.13,-4.19,5.2300095602
2019-09-28 10:30:00,7.042,0.9125000000000001,7.1008746116,2.452,-0.2775,2.4676527815,4.59,1.19,4.7417507315,5.822,-4.6975,7.4807880768,2.452,-0.2775,2.4676527815,3.37,-4.42,5.5581741606
2019-09-28 11:00:00,6.9775,0.918,7.0376295903,2.5475,-0.272,2.5619797521,4.43,1.19,4.5870469804,5.7575,-4.692,7.427224936,2.5475,-0.272,2.5619797521,3.21,-4.42,5.4626458791
2019-09-28 11:30:00,6.836,0.9495,6.9016263482,3.606,-0.3005,3.6184991709,3.23,1.25,3.4634375987,5.596,-4.4805,7.1686886004,3.606,-0.3005,3.6184991709,1.99,-4.18,4.6295248136
2019-09-28 12:00:00,6.65,0.908,6.7117035095,3.2800000000000002,-0.28200000000000003,3.2921002415,3.37,1.19,3.5739334073,5.44,-4.682,7.1773758436,3.2800000000000002,-0.28200000000000003,3.2921002415,2.16,-4.4,4.9015915783
2019-09-28 12:30:00,6.5965,0.875,6.6542796192,3.6165000000000003,-0.315,3.6301924536,2.98,1.19,3.208815981,5.3665,-4.915,7.2771249302,3.6165000000000003,-0.315,3.6301924536,1.75,-4.6,4.9216359069
2019-09-28 13:00:00,6.491,0.9185000000000001,6.5556634485,3.221,-0.2715,3.2324221955,3.27,1.19,3.4797988448,5.251,-4.8715,7.1627168903,3.221,-0.2715,3.2324221955,2.03,-4.6,5.0280115354
2019-09-28 13:30:00,6.542,0.9055000000000001,6.6043693302,3.2720000000000002,-0.28450000000000003,3.2843453305,3.27,1.19,3.4797988448,5.302,-4.8845,7.2089905153,3.2720000000000002,-0.28450000000000003,3.2843453305,2.03,-4.6,5.0280115354
2019-09-28 14:00:00,6.1045,0.34,6.1139610933,3.8945,-0.36,3.9111034568000003,2.21,0.7000000000000001,2.3182105168,4.9545,-4.68,6.8153848204,3.8945,-0.36,3.9111034568000003,1.06,-4.32,4.4481456811
2019-09-28 14:30:00,5.991,-0.030500000000000003,5.9910776368,3.701,-0.3305,3.7157275533,2.29,0.30000000000000004,2.309567059,4.881,-4.3605,6.5450837466,3.701,-0.3305,3.7157275533,1.18,-4.03,4.1992023052
2019-09-28 15:00:00,5.906,0.0135,5.9060154292,2.536,-0.28650000000000003,2.5521320989,3.37,0.30000000000000004,3.3833267652,4.876,-4.4265,6.5855355325,2.536,-0.28650000000000003,2.5521320989,2.34,-4.14,4.7555441329
2019-09-28 15:30:00,6.0115,0.0345,6.0115989969,2.5515,-0.2655,2.5652763009,3.46,0.30000000000000004,3.4729814280999998,4.9615,-4.3155,6.5757145999999995,2.5515,-0.2655,2.5652763009,2.41,-4.05,4.7128123239
2019-09-28 16:00:00,6.002,0.007500000000000001,6.0020046859,1.752,-0.29250000000000004,1.7762489268000001,4.25,0.30000000000000004,4.2605750786,4.932,-4.3425,6.5712959338,1.752,-0.29250000000000004,1.7762489268000001,3.18,-4.05,5.1492620831
2019-09-28 16:30:00,6.1095,0.043000000000000003,6.1096513198,1.3695,-0.257,1.3934056301,4.74,0.30000000000000004,4.7494841825,5.0795,-4.307,6.6596973843,1.3695,-0.257,1.3934056301,3.71,-4.05,5.4924129488
2019-09-28 17:00:00,6.2015,0.005,6.2015020156,1.2715,-0.295,1.3052728642,4.93,0.30000000000000004,4.9391193547,5.1615,-4.145,6.6198268293,1.2715,-0.295,1.3052728642,3.89,-3.85,5.4730795719
2019-09-28 17:30:00,6.1025,0.003,6.1025007374,0.8625,-0.297,0.9122035135000001,5.24,0.30000000000000004,5.2485807605,5.0725,-4.197,6.5836969288,0.8625,-0.297,0.9122035135000001,4.21,-3.9,5.7388239213
2019-09-28 18:00:00,6.0565,-0.10250000000000001,6.0573672912,0.41650000000000004,-0.2625,0.4923195101,5.64,0.16,5.6422690471,4.8765,-4.0025,6.3087446057,0.41650000000000004,-0.2625,0.4923195101,4.46,-3.74,5.8205841631
2019-09-28 18:30:00,6.02,-0.375,6.0316685088,0.38,-0.23500000000000001,0.446794136,5.64,-0.14,5.6417373211,4.92,-3.975,6.325110671,0.38,-0.23500000000000001,0.446794136,4.54,-3.74,5.8821084655
2019-09-28 19:00:00,6.0865,0.2495,6.0916116505,0.3865,-0.2205,0.4449747184,5.7,0.47000000000000003,5.719344368,5.0465,-4.5305,6.781783873,0.3865,-0.2205,0.4449747184,4.66,-4.31,6.3475743399
2019-09-28 19:30:00,6.238,0.552,6.2623755876,0.618,-0.198,0.6489437572,5.62,0.75,5.6698236304,5.038,-4.858,6.9986861624,0.618,-0.198,0.6489437572,4.42,-4.66,6.4227719872
2019-09-28 20:00:00,6.1675,0.5730000000000001,6.1940604816,0.7775000000000001,-0.177,0.7973927828,5.39,0.75,5.4419298048,4.9875,-4.837,6.9477856364,0.7775000000000001,-0.177,0.7973927828,4.21,-4.66,6.2801035023
2019-09-28 20:30:00,6.075,0.53,6.0980755161,0.865,-0.22,0.8925385146,5.21,0.75,5.2637059188,4.855,-5.02,6.9836541295,0.865,-0.22,0.8925385146,3.99,-4.8,6.2418026242
2019-09-28 21:00:00,5.832,0.905,5.901800488,1.272,-0.115,1.2771879267,4.5600000000000005,1.02,4.6726865934,4.622,-5.165,6.9310972436,1.272,-0.115,1.2771879267,3.35,-5.05,6.0601155105
2019-09-28 21:30:00,5.723,1.059,5.8201554962,1.443,-0.101,1.4465303315,4.28,1.16,4.4344108966,4.563,-5.151,6.8814075595,1.443,-0.101,1.4465303315,3.12,-5.05,5.936067722
2019-09-28 22:00:00,5.806,-0.243,5.8110829455,1.9260000000000002,-0.113,1.9293120536,3.88,-0.13,3.8821772242,4.726,-4.283,6.3780220288,1.9260000000000002,-0.113,1.9293120536,2.8,-4.17,5.0228378433
2019-09-28 22:30:00,5.793,-0.30000000000000004,5.8007627947,2.743,-0.17,2.7482629059,3.05,-0.13,3.0527692346,4.713,-4.34,6.4068688921,2.743,-0.17,2.7482629059,1.97,-4.17,4.6119193401
2019-09-28 23:00:00,5.7219999999999995,-0.018000000000000002,5.7220283117,2.882,-0.188,2.8881253435,2.84,0.17,2.8450834786,4.682,-4.428,6.4442461157,2.882,-0.188,2.8881253435,1.8,-4.24,4.6062566146
2019-09-28 23:30:00,5.4615,-0.2595,5.4676615202,2.6215,-0.1995,2.6290801623,2.84,-0.06,2.8406337321,4.3815,-4.4895,6.273209107,2.6215,-0.1995,2.6290801623,1.76,-4.29,4.6369925598
2019-09-29 00:00:00,5.2915,-0.247,5.2972616747,2.9515000000000002,-0.187,2.9574180039,2.34,-0.06,2.3407691044,4.2215,-4.547,6.2045363445,2.9515000000000002,-0.187,2.9574180039,1.27,-4.36,4.5412002819
2019-09-29 00:30:00,4.9505,-0.334,4.961754352,3.1305,-0.214,3.1378059611999998,1.82,-0.12,1.8239517537,3.8305,-4.374,5.8141728775,3.1305,-0.214,3.1378059611999998,0.7000000000000001,-4.16,4.2184831397
2019-09-29 01:00:00,4.929,-0.322,4.9395065543,3.109,-0.202,3.1155553277,1.82,-0.12,1.8239517537,3.759,-4.362,5.758222382,3.109,-0.202,3.1155553277,0.65,-4.16,4.2104750326
2019-09-29 01:30:00,4.8265,-0.333,4.8379738786,3.2765,-0.213,3.2834160946,1.55,-0.12,1.5546382215999999,3.6565000000000003,-4.373,5.7002737873000004,3.2765,-0.213,3.2834160946,0.38,-4.16,4.1773197148
2019-09-29 02:00:00,4.6795,-0.3345,4.6914401307,3.1995,-0.21450000000000002,3.2066821639,1.48,-0.12,1.4848568955,3.5795,-4.3745,5.6523508826,3.1995,-0.21450000000000002,3.2066821639,0.38,-4.16,4.1773197148
2019-09-29 02:30:00,4.583,-0.3385,4.5954837885,3.193,-0.2185,3.2004673487,1.3900000000000001,-0.12,1.3951702405,3.483,-4.3785,5.594868296,3.193,-0.2185,3.2004673487,0.29,-4.16,4.1700959222
2019-09-29 03:00:00,4.5835,-0.338,4.5959456317,3.2435,-0.218,3.2508177817,1.34,-0.12,1.3453624047,3.4735,-4.378,5.5885674596,3.2435,-0.218,3.2508177817,0.23,-4.16,4.1663533216
2019-09-29 03:30:00,4.5725,-0.34,4.5851233626,3.0825,-0.22,3.0903407984,1.49,-0.12,1.4948244044,3.4625,-4.38,5.5833060323,3.0825,-0.22,3.0903407984,0.38,-4.16,4.1773197148
2019-09-29 04:00:00,4.502,-0.3225,4.5135363352999995,2.882,-0.2025,2.8891054411,1.62,-0.12,1.6244383645,3.412,-4.4025,5.5698967899,2.882,-0.2025,2.8891054411,0.53,-4.2,4.2333083989
2019-09-29 04:30:00,4.4465,-0.299,4.4565416244,2.8265000000000002,-0.179,2.8321622923,1.62,-0.12,1.6244383645,3.3565,-4.339,5.485709913,2.8265000000000002,-0.179,2.8321622923,0.53,-4.16,4.1936261159
2019-09-29 05:00:00,4.523,-0.3195,4.5342705312,2.773,-0.1995,2.7801671263000003,1.75,-0.12,1.7541094607,3.4130000000000003,-4.3595,5.5365882319,2.773,-0.1995,2.7801671263000003,0.64,-4.16,4.2089428601
2019-09-29 05:30:00,4.781,-0.3155,4.7913986737,2.531,-0.1955,2.5385391961,2.25,-0.12,2.2531977277,3.6710000000000003,-4.3555,5.6961935755,2.531,-0.1955,2.5385391961,1.1400000000000001,-4.16,4.313374549
2019-09-29 06:00:00,4.8335,-0.2755,4.8413451127,2.4135,-0.1555,2.4185041865,2.42,-0.12,2.42297338,3.7235,-4.3155,5.6998239008,2.4135,-0.1555,2.4185041865,1.31,-4.16,4.3613873939
2019-09-29 06:30:00,4.6355,-0.23950000000000002,4.6416829383,2.7555,-0.1495,2.7595525905000002,1.88,-0.09,1.8821530225,3.4855,-4.3095,5.5426077346,2.7555,-0.1495,2.7595525905000002,0.73,-4.16,4.223564845
2019-09-29 07:00:00,5.2145,-0.20850000000000002,5.2186667359,2.7445,-0.1985,2.7516690390000003,2.47,-0.01,2.4700202428,4.0845,-4.3585,5.9732455583,2.7445,-0.1985,2.7516690390000003,1.34,-4.16,4.3704919632
2019-09-29 07:30:00,5.359,-0.07,5.3594571553,2.659,-0.21,2.6672797004,2.7,0.14,2.7036271932,4.249,-4.29,6.0380544052,2.659,-0.21,2.6672797004,1.5899999999999999,-4.08,4.3788697172
2019-09-29 08:00:00,5.3795,-0.12350000000000001,5.3809174404,2.9395,-0.2635,2.9512865838,2.44,0.14,2.4440130933,4.2495,-4.0635,5.879649862,2.9395,-0.2635,2.9512865838,1.31,-3.8,4.0194651385
2019-09-29 08:30:00,5.526,-0.1105,5.5271046896,3.086,-0.2505,3.0961502305,2.44,0.14,2.4440130933,4.396,-4.2105,6.0871279147,3.086,-0.2505,3.0961502305,1.31,-3.96,4.1710550224
2019-09-29 09:00:00,5.9645,-0.0315,5.9645831791,3.0345,-0.28150000000000003,3.047528917,2.93,0.25,2.9406461875,4.8845,-4.1915,6.4363819417,3.0345,-0.28150000000000003,3.047528917,1.85,-3.91,4.3255751063
2019-09-29 09:30:00,6.0805,0.016,6.0805210509,3.1505,-0.264,3.1615417521,2.93,0.28,2.9433484333,5.0005,-4.124,6.4816954765,3.1505,-0.264,3.1615417521,1.85,-3.86,4.2804322212
2019-09-29 10:00:00,6.421,0.051500000000000004,6.421206526,2.991,-0.2285,2.9997155282,3.43,0.28,3.4414095949,5.311,-3.9585,6.6239295928,2.991,-0.2285,2.9997155282,2.32,-3.73,4.3926415743
2019-09-29 10:30:00,6.5845,0.9145000000000001,6.6477026483,3.1945,-0.2555,3.2047013121,3.39,1.17,3.5862236405,5.3545,-4.8355,7.2147578268,3.1945,-0.2555,3.2047013121,2.16,-4.58,5.0637930447
2019-09-29 11:00:00,6.7125,0.9275,6.7762757102,3.3225,-0.24250000000000002,3.3313379444,3.39,1.17,3.5862236405,5.4225,-4.8225,7.2567218839,3.3225,-0.24250000000000002,3.3313379444,2.1,-4.58,5.0384918378
2019-09-29 11:30:00,7.0895,0.9500000000000001,7.1528672747,2.7895000000000003,-0.22,2.7981619413,4.3,1.17,4.4563325729,5.8195,-4.67,7.4616003813,2.7895000000000003,-0.22,2.7981619413,3.03,-4.45,5.3836233152
2019-09-29 12:00:00,7.1585,0.9485,7.2210646376,2.4685,-0.2215,2.4784177412,4.69,1.17,4.8337356154,5.9085,-4.4815000000000005,7.4158084185,2.4685,-0.2215,2.4784177412,3.44,-4.26,5.4755091087
2019-09-29 12:30:00,6.9895,0.9440000000000001,7.0529601055,2.5195,-0.226,2.5296158305,4.47,1.17,4.6205843786,5.7295,-4.716,7.420769923,2.5195,-0.226,2.5296158305,3.21,-4.49,5.5194383772
2019-09-29 13:00:00,7.1305,0.9410000000000001,7.1923230774,3.7705,-0.309,3.7831403952000002,3.36,1.25,3.5849825662,5.8705,-4.749,7.5508788396,3.7705,-0.309,3.7831403952000002,2.1,-4.44,4.9115781578
2019-09-29 13:30:00,6.942,0.977,7.0104131833,4.962,-0.333,4.9731612682,1.98,1.31,2.3741314201,5.702,-4.893,7.5136045278,4.962,-0.333,4.9731612682,0.74,-4.5600000000000005,4.6196536667
2019-09-29 14:00:00,6.661,0.913,6.7232797055999995,5.561,-0.397,5.5751529127,1.1,1.31,1.7105846954000001,5.431,-4.957,7.3530680671,5.561,-0.397,5.5751529127,-0.13,-4.5600000000000005,4.5618526938
2019-09-29 14:30:00,6.687,0.8495,6.7407432268,3.887,-0.3405,3.9018853456,2.8,1.19,3.0423839337,5.437,-4.9405,7.3463943026,3.887,-0.3405,3.9018853456,1.55,-4.6,4.8541219597000005
2019-09-29 15:00:00,6.4935,0.8275,6.5460139398,4.5035,-0.36250000000000004,4.5180657919,1.99,1.19,2.3186634081,5.2635,-4.9625,7.2340057022,4.5035,-0.36250000000000004,4.5180657919,0.76,-4.6,4.6623599175
2019-09-29 15:30:00,6.4995,0.8345,6.552853615,4.2795,-0.35550000000000004,4.2942403868,2.22,1.19,2.5188290931,5.2795,-4.9555,7.2408632427,4.2795,-0.35550000000000004,4.2942403868,1.0,-4.6,4.7074409184
2019-09-29 16:00:00,6.3535,0.8220000000000001,6.4064534846,4.9635,-0.368,4.9771232906,1.3900000000000001,1.19,1.8298087332000001,5.1035,-4.968,7.1222704421,4.9635,-0.368,4.9771232906,0.14,-4.6,4.6021299417
2019-09-29 16:30:00,6.3665,0.8015,6.4167534237,4.8765,-0.3885,4.8919509912,1.49,1.19,1.9068822722,5.1365,-5.0585,7.2091646187,4.8765,-0.3885,4.8919509912,0.26,-4.67,4.6772320875
2019-09-29 17:00:00,6.3905,0.834,6.4446913231,4.1605,-0.356,4.1757030845,2.23,1.19,2.5276471273,5.1605,-5.196,7.323194402,4.1605,-0.356,4.1757030845,1.0,-4.84,4.942226219
2019-09-29 17:30:00,6.555,0.8655,6.6118919569,3.5949999999999998,-0.3245,3.6096156650999998,2.96,1.19,3.1902507738,5.325,-5.0045,7.3075745121,3.5949999999999998,-0.3245,3.6096156650999998,1.73,-4.68,4.9895190149
2019-09-29 18:00:00,6.655,0.9525,6.7228179545,2.375,-0.23750000000000002,2.38684546,4.28,1.19,4.4423529801,5.415,-5.1175,7.4505725451,2.375,-0.23750000000000002,2.38684546,3.04,-4.88,5.7494347548
2019-09-29 18:30:00,6.5535,0.9065000000000001,6.6158978605000005,2.1935000000000002,-0.2235,2.2048570248,4.36,1.13,4.5040537297,5.3535,-5.2335,7.4866203657,2.1935000000000002,-0.2235,2.2048570248,3.16,-5.01,5.9233183267000005
2019-09-29 19:00:00,6.617,0.97,6.6877192674,1.877,-0.22,1.8898489358,4.74,1.19,4.8870952518,5.407,-4.9,7.296961628,1.877,-0.22,1.8898489358,3.5300000000000002,-4.68,5.8620218355
2019-09-29 19:30:00,6.9315,1.012,7.0049865275,1.3715,-0.178,1.3830026211,5.5600000000000005,1.19,5.6859212094,5.7015,-4.7780000000000005,7.438843072,1.3715,-0.178,1.3830026211,4.33,-4.6,6.3173491276
2019-09-29 20:00:00,6.989,0.9885,7.058558865,1.669,-0.1315,1.6741724075,5.32,1.12,5.4366165949,5.769,-4.7815,7.4929368908,1.669,-0.1315,1.6741724075,4.1,-4.65,6.1993951318
2019-09-29 20:30:00,6.926,0.521,6.9455681553,1.496,-0.199,1.5091775906,5.43,0.72,5.4775268142,5.746,-4.699,7.4227432261,1.496,-0.199,1.5091775906,4.25,-4.5,6.1897092016
2019-09-29 21:00:00,6.299,-0.029500000000000002,6.2990690780000005,1.099,-0.17950000000000002,1.1135624141,5.2,0.15,5.2021630117,5.289,-4.3395,6.8414019945,1.099,-0.17950000000000002,1.1135624141,4.19,-4.16,5.9043797303000005
2019-09-29 21:30:00,6.0175,-0.0315,6.0175824465,0.5475,-0.18150000000000002,0.5768002254,5.47,0.15,5.4720562863,5.0975,-4.3415,6.6957545131,0.5475,-0.18150000000000002,0.5768002254,4.55,-4.16,6.1650709647
2019-09-29 22:00:00,5.9285,0.079,5.9290263324,0.34850000000000003,-0.191,0.3974081655,5.58,0.27,5.586528439,4.7985,-4.441,6.5382018361,0.34850000000000003,-0.191,0.3974081655,4.45,-4.25,6.1534543144
2019-09-29 22:30:00,5.6370000000000005,-0.23550000000000001,5.6419171609,0.227,-0.1955,0.2995817918,5.41,-0.04,5.4101478723,4.547,-4.3555,6.2964743508,0.227,-0.1955,0.2995817918,4.32,-4.16,5.9973327405
2019-09-29 23:00:00,5.381,-0.07150000000000001,5.3814750069,0.131,-0.18150000000000002,0.2238375527,5.25,0.11,5.2511522545,4.451,-4.3415,6.2177184923,0.131,-0.18150000000000002,0.2238375527,4.32,-4.16,5.9973327405
2019-09-29 23:30:00,5.415,0.627,5.4511791385,0.20500000000000002,-0.17300000000000001,0.2682424277,5.21,0.8,5.2710625115,4.195,-4.943,6.4831530909,0.20500000000000002,-0.17300000000000001,0.2682424277,3.99,-4.77,6.2187619347
2019-09-30 00:00:00,5.195,0.6705,5.238090802,0.275,-0.1595,0.31790761240000004,4.92,0.8300000000000001,4.9895190149,3.995,-5.1395,6.5095687453,0.275,-0.1595,0.31790761240000004,3.7199999999999998,-4.98,6.216011583
2019-09-30 00:30:00,4.9835,0.581,5.0172535565,0.24350000000000002,-0.179,0.3022139143,4.74,0.76,4.8005416361,3.7935,-4.849,6.156577235,0.24350000000000002,-0.179,0.3022139143,3.55,-4.67,5.8661230809
2019-09-30 01:00:00,4.9995,-0.34850000000000003,5.0116317203,0.2595,-0.20850000000000002,0.33288511530000003,4.74,-0.14,4.7420670598,3.6995,-4.0685,5.4989992271,0.2595,-0.20850000000000002,0.33288511530000003,3.44,-3.86,5.170415844
2019-09-30 01:30:00,5.032,-0.3085,5.0414478327,0.292,-0.1685,0.3371294262,4.74,-0.14,4.7420670598,3.872,-3.8785,5.4804330349,0.292,-0.1685,0.3371294262,3.58,-3.71,5.1556279928
2019-09-30 02:00:00,4.9845,-0.3065,4.9939145467,0.3945,-0.1665,0.42819680050000003,4.59,-0.14,4.5921345799,3.8445,-3.8765,5.4596183475,0.3945,-0.1665,0.42819680050000003,3.45,-3.71,5.0662214717
2019-09-30 02:30:00,4.9485,-0.307,4.9580138412,0.2685,-0.167,0.3161981183,4.68,-0.14,4.6820935488,3.7185,-3.877,5.3719988133,0.2685,-0.167,0.3161981183,3.45,-3.71,5.0662214717
2019-09-30 03:00:00,4.6855,-0.29350000000000004,4.6946834292,0.35550000000000004,-0.1535,0.3872240953,4.33,-0.14,4.3322626882,3.6955,-3.9635,5.4190453495,0.35550000000000004,-0.1535,0.3872240953,3.34,-3.81,5.0667247804
2019-09-30 03:30:00,4.7005,-0.28200000000000003,4.7089515022,0.3705,-0.14200000000000002,0.3967798508,4.33,-0.14,4.3322626882,3.6605,-4.2620000000000005,5.6181762388,0.3705,-0.14200000000000002,0.3967798508,3.29,-4.12,5.2724282831
2019-09-30 04:00:00,4.9465,-0.302,4.9557104686999995,0.2565,-0.162,0.30337476820000003,4.69,-0.14,4.692089087,3.8565,-4.202,5.7034547644,0.2565,-0.162,0.30337476820000003,3.6,-4.04,5.4112475456
2019-09-30 04:30:00,4.8425,-0.259,4.8494213315,0.0825,-0.11900000000000001,0.1448007251,4.76,-0.14,4.7620583785,3.9325,-4.239,5.7821861999,0.0825,-0.11900000000000001,0.1448007251,3.85,-4.12,5.6388740011
2019-09-30 05:00:00,4.782,-0.26,4.7890629564000005,0.022,-0.12,0.122,4.76,-0.14,4.7620583785,3.872,-4.24,5.7419494947,0.022,-0.12,0.122,3.85,-4.12,5.6388740011
2019-09-30 05:30:00,5.166,0.1545,5.1683098059,0.006,-0.0855,0.0857102678,5.16,0.24,5.16557838,4.206,-3.8255,5.6854978894,0.006,-0.0855,0.0857102678,4.2,-3.74,5.623842103
2019-09-30 06:00:00,5.439,0.23950000000000002,5.4442704975,0.009000000000000001,-0.060500000000000005,0.0611657584,5.43,0.30000000000000004,5.4382809784,4.429,-3.8005,5.8360809838000005,0.009000000000000001,-0.060500000000000005,0.0611657584,4.42,-3.74,5.7899913644000005
2019-09-30 06:30:00,6.5435,1.1185,6.638406021,0.0035,-0.061500000000000006,0.061599513,6.54,1.18,6.6456000482,5.4035,-4.1315,6.801992686,0.0035,-0.061500000000000006,0.061599513,5.4,-4.07,6.7620189293
2019-09-30 07:00:00,7.31,1.5765,7.4780647396,0.0,-0.0035,0.0035,7.31,1.58,7.4788033802000005,6.05,-3.7335000000000003,7.1092560968,0.0,-0.0035,0.0035,6.05,-3.73,7.1074186594
2019-09-30 07:30:00,8.15,1.316,8.2555651533,0.01,-0.194,0.19425756100000002,8.14,1.51,8.2788706959,7.1,-3.054,7.7289660369,0.01,-0.194,0.19425756100000002,7.09,-2.86,7.6451095479
2019-09-30 08:00:00,8.563,1.992,8.7916456366,0.093,-0.218,0.23700843870000002,8.47,2.21,8.7535707,7.353,-3.7279999999999998,8.244064107,0.093,-0.218,0.23700843870000002,7.26,-3.51,8.0639754464
2019-09-30 08:30:00,8.651,2.215,8.9300630457,0.221,-0.195,0.2947303853,8.43,2.41,8.7677249044,7.481,-3.565,8.2870130928,0.221,-0.195,0.2947303853,7.26,-3.37,8.0040302348
2019-09-30 09:00:00,8.798,2.2915,9.0915222185,0.328,-0.23850000000000002,0.4055443872,8.47,2.5300000000000002,8.8397850653,7.658,-3.5085,8.4234515639,0.328,-0.23850000000000002,0.4055443872,7.33,-3.27,8.0263192062
2019-09-30 09:30:00,8.6745,2.0665,8.9172513983,0.2545,-0.20350000000000001,0.32585656350000003,8.42,2.27,8.7206249776,7.4945,-3.7035,8.3596317204,0.2545,-0.20350000000000001,0.32585656350000003,7.24,-3.5,8.0416167529
2019-09-30 10:00:00,8.8445,1.554,8.9799830874,0.24450000000000002,-0.216,0.3262456896,8.6,1.77,8.7802562605,7.8645,-2.816,8.3534553479,0.24450000000000002,-0.216,0.3262456896,7.62,-2.6,8.0513601335
2019-09-30 10:30:00,8.7245,1.3515000000000001,8.8285589141,0.6645,-0.2285,0.7026894762,8.06,1.58,8.2134036794,7.8045,-3.0085,8.3642867299,0.6645,-0.2285,0.7026894762,7.14,-2.7800000000000002,7.6621145906
2019-09-30 11:00:00,8.8845,1.432,8.9991646418,0.5945,-0.20800000000000002,0.6298366852,8.29,1.6400000000000001,8.4506626959,7.9545,-2.678,8.3931969028,0.5945,-0.20800000000000002,0.6298366852,7.36,-2.47,7.7634077569
2019-09-30 11:30:00,8.929,1.3985,9.0378561202,0.6990000000000001,-0.24150000000000002,0.7395425951,8.23,1.6400000000000001,8.391811485,7.959,-2.7115,8.4082051146,0.6990000000000001,-0.24150000000000002,0.7395425951,7.26,-2.47,7.6686700281
2019-09-30 12:00:00,9.2195,1.74,9.3822588032,0.8695,-0.25,0.9047266162000001,8.35,1.99,8.583856942,8.2595,-2.62,8.6650874346,0.8695,-0.25,0.9047266162000001,7.39,-2.37,7.7607345013
2019-09-30 12:30:00,9.209,1.6225,9.3508388527,0.809,-0.24750000000000003,0.846012559,8.4,1.87,8.6056318769,8.239,-2.4275,8.5891720934,0.809,-0.24750000000000003,0.846012559,7.43,-2.18,7.7432099287
2019-09-30 13:00:00,9.3955,1.424,9.5027993902,0.7455,-0.226,0.7790033697000001,8.65,1.65,8.8059638882,8.4655,-2.2560000000000002,8.7609489355,0.7455,-0.226,0.7790033697000001,7.72,-2.03,7.9824369713
2019-09-30 13:30:00,9.1885,1.401,9.2946938223,1.0485,-0.249,1.0776610089,8.14,1.65,8.3055463396,8.2385,-2.279,8.5479075364,1.0485,-0.249,1.0776610089,7.19,-2.03,7.4710775662
2019-09-30 14:00:00,9.1545,1.409,9.2622972987,0.9445,-0.241,0.9747621505,8.21,1.65,8.3741626447,8.1945,-2.331,8.5195886785,0.9445,-0.241,0.9747621505,7.25,-2.09,7.5452369081
2019-09-30 14:30:00,9.165,1.3655,9.2661650779,0.9550000000000001,-0.28450000000000003,0.9964764172,8.21,1.65,8.3741626447,8.205,-2.2745,8.514421604,0.9550000000000001,-0.28450000000000003,0.9964764172,7.25,-1.99,7.5181513685
2019-09-30 15:00:00,9.168,1.35,9.2668616047,0.918,-0.30000000000000004,0.9657763716000001,8.25,1.65,8.4133821974,8.238,-2.42,8.5860959696,0.918,-0.30000000000000004,0.9657763716000001,7.32,-2.12,7.6208136049
2019-09-30 15:30:00,9.229,1.54,9.3566041383,0.979,-0.32,1.0299713588,8.25,1.8599999999999999,8.4570739621,8.299,-2.69,8.7240759396,0.979,-0.32,1.0299713588,7.32,-2.37,7.6941081355000005
2019-09-30 16:00:00,9.2475,1.3275000000000001,9.3422969606,1.1775,-0.3225,1.2208654717,8.07,1.65,8.2369533203,8.2975,-2.6925,8.7234203441,1.1775,-0.3225,1.2208654717,7.12,-2.37,7.5040855538999995
2019-09-30 16:30:00,9.3075,1.381,9.4093951586,1.6875,-0.269,1.7088057965,7.62,1.65,7.7965954108,8.3475,-2.6390000000000002,8.7547174283,1.6875,-0.269,1.7088057965,6.66,-2.37,7.0691230008
2019-09-30 17:00:00,9.5305,1.2625,9.6137576681,1.8705,-0.3875,1.9102163490000001,7.66,1.65,7.8356939705,8.5805,-2.8175,9.0312394775,1.8705,-0.3875,1.9102163490000001,6.71,-2.43,7.1364557029
2019-09-30 17:30:00,9.4595,0.9535,9.507434065,1.9795,-0.3865,2.0168793965,7.48,1.34,7.5990788915,8.5095,-2.9165,8.995418973,1.9795,-0.3865,2.0168793965,6.53,-2.5300000000000002,7.0029850778
2019-09-30 18:00:00,9.3495,0.8015,9.3837920107,1.7195,-0.3985,1.7650729447,7.63,1.2,7.7237879308,8.4095,-2.9985,8.928084481,1.7195,-0.3985,1.7650729447,6.69,-2.6,7.1774716997
2019-09-30 18:30:00,9.1545,0.8175,9.1909290336,1.5245000000000002,-0.3825,1.5717526841,7.63,1.2,7.7237879308,8.1745,-3.1925,8.775790933,1.5245000000000002,-0.3825,1.5717526841,6.65,-2.81,7.2193212977
2019-09-30 19:00:00,9.2825,0.864,9.3226231421,1.6525,-0.336,1.6863132123,7.63,1.2,7.7237879308,8.3025,-3.146,8.8785596946,1.6525,-0.336,1.6863132123,6.65,-2.81,7.2193212977
2019-09-30 19:30:00,9.548,0.8775000000000001,9.5882381202,2.138,-0.3225,2.1621864513,7.41,1.2,7.506537151,8.578,-3.1325,9.1320665925,2.138,-0.3225,2.1621864513,6.44,-2.81,7.0263575201
2019-09-30 20:00:00,9.342,0.981,9.3933660101,3.192,-0.219,3.1995038678,6.15,1.2,6.2659795723,8.382,-3.159,8.9575222579,3.192,-0.219,3.1995038678,5.19,-2.94,5.9648721695999996
2019-09-30 20:30:00,9.1285,0.9075000000000001,9.1734981605,2.9185,-0.29250000000000004,2.9331209488,6.21,1.2,6.3248794455,8.1585,-3.4625,8.8628453952,2.9185,-0.29250000000000004,2.9331209488,5.24,-3.17,6.1242550567
2019-09-30 21:00:00,8.924,0.879,8.9671855674,2.394,-0.321,2.4154248074,6.53,1.2,6.6393448472,7.974,-3.451,8.6887327615,2.394,-0.321,2.4154248074,5.58,-3.13,6.3979137225
2019-09-30 21:30:00,8.745,0.8455,8.7857780105,1.4849999999999999,-0.35450000000000004,1.5267269730000002,7.26,1.2,7.358505283,7.805,-3.6245000000000003,8.6055229504,1.4849999999999999,-0.35450000000000004,1.5267269730000002,6.32,-3.27,7.1158485088
2019-09-30 22:00:00,8.332,0.8170000000000001,8.3719599258,1.452,-0.343,1.4919628011000001,6.88,1.16,6.977105417,7.362,-3.993,8.375147342,1.452,-0.343,1.4919628011000001,5.91,-3.65,6.9462651834999996
2019-09-30 22:30:00,8.0455,1.529,8.1895000611,1.3955,-0.321,1.4319431728,6.65,1.85,6.9025357659,6.8155,-4.481,8.1566170224,1.3955,-0.321,1.4319431728,5.42,-4.16,6.8324227036
2019-09-30 23:00:00,7.6105,0.8865000000000001,7.6619574849,1.5905,-0.3035,1.619198104,6.02,1.19,6.1364892243,6.6205,-3.6635,7.5665218231,1.5905,-0.3035,1.619198104,5.03,-3.36,6.0490081832
2019-09-30 23:30:00,7.4185,0.858,7.4679519448,1.7285,-0.332,1.760095523,5.69,1.19,5.8131058824,6.4085,-3.652,7.3760406893,1.7285,-0.332,1.760095523,4.68,-3.32,5.7380135936
2019-10-01 00:00:00,7.0605,0.789,7.1044479905,1.5905,-0.35100000000000003,1.6287698579,5.47,1.1400000000000001,5.5875307605,6.0205,-3.6109999999999998,7.0203804206,1.5905,-0.35100000000000003,1.6287698579,4.43,-3.26,5.500227268
2019-10-01 00:30:00,6.9815000000000005,0.381,6.9918883894,1.7915,-0.439,1.844503524,5.19,0.8200000000000001,5.254379126,5.9815000000000005,-3.699,7.0328474496,1.7915,-0.439,1.844503524,4.19,-3.26,5.3088322633
2019-10-01 01:00:00,7.051,0.3675,7.0605706037000004,1.411,-0.4025,1.4672856743,5.64,0.77,5.6923193867,6.061,-3.6625,7.0816401525,1.411,-0.4025,1.4672856743,4.65,-3.26,5.6789171503
2019-10-01 01:30:00,6.962,0.422,6.9747779893,1.592,-0.34800000000000003,1.6295913598,5.37,0.77,5.4249239626,5.952,-3.608,6.9601701129,1.592,-0.34800000000000003,1.6295913598,4.36,-3.26,5.4440058780000005
2019-10-01 02:00:00,6.851,0.41500000000000004,6.8635578238,1.941,-0.385,1.9788142914,4.91,0.8,4.9747462247000005,5.851,-3.685,6.9147253018,1.941,-0.385,1.9788142914,3.91,-3.3,5.1164538501
2019-10-01 02:30:00,6.7325,0.5725,6.7567975033,1.7725,-0.35750000000000004,1.8081931589,4.96,0.93,5.0464343848,5.7525,-3.6575,6.8167853494,1.7725,-0.35750000000000004,1.8081931589,3.98,-3.3,5.1701450657
2019-10-01 03:00:00,6.673,0.776,6.7179688151,2.013,-0.354,2.0438896741,4.66,1.13,4.7950495305,5.693,-3.654,6.7647590497,2.013,-0.354,2.0438896741,3.68,-3.3,4.9429141202
2019-10-01 03:30:00,6.775,1.228,6.8853909838,1.335,-0.362,1.3832096732,5.44,1.5899999999999999,5.6676009034,5.6850000000000005,-4.022,6.9638860559,1.335,-0.362,1.3832096732,4.35,-3.66,5.6849010545
2019-10-01 04:00:00,6.7275,1.2165,6.8366021165,1.5375,-0.3335,1.5732541117,5.19,1.55,5.4165117927,5.5875,-4.1235,6.9443076329,1.5375,-0.3335,1.5732541117,4.05,-3.79,5.5467648228
2019-10-01 04:30:00,6.7285,1.1445,6.8251441377,1.5385,-0.3355,1.5746563117,5.19,1.48,5.3968972568,5.5385,-4.2455,6.9784849717,1.5385,-0.3355,1.5746563117,4.0,-3.91,5.5935766733
2019-10-01 05:00:00,6.8545,1.404,6.9968125779,1.3445,-0.336,1.3858485668,5.51,1.74,5.7782090651,5.6345,-4.246,7.0552183701,1.3445,-0.336,1.3858485668,4.29,-3.91,5.8044982557
2019-10-01 05:30:00,7.0825,1.061,7.1615310688000005,1.1925,-0.309,1.2318836187,5.89,1.37,6.0472307712,5.9025,-3.759,6.9978273235,1.1925,-0.309,1.2318836187,4.71,-3.45,5.8383730611
2019-10-01 06:00:00,7.004,0.8270000000000001,7.0526551738,1.214,-0.323,1.2562344526,5.79,1.15,5.90310088,6.014,-3.463,6.9397813366,1.214,-0.323,1.2562344526,4.8,-3.14,5.7358172914
2019-10-01 06:30:00,7.7295,1.107,7.8083685396,1.2195,-0.293,1.2542046284000001,6.51,1.4,6.6588362347,6.6895,-3.313,7.4649433521,1.2195,-0.293,1.2542046284000001,5.47,-3.02,6.2483037698
2019-10-01 07:00:00,8.3735,1.6105,8.5269697138,0.9935,-0.2795,1.0320671005,7.38,1.8900000000000001,7.6181690714,7.1735,-3.7295,8.0850647802,0.9935,-0.2795,1.0320671005,6.18,-3.45,7.0777750741
2019-10-01 07:30:00,8.987,1.3900000000000001,9.0938588619,0.497,-0.28,0.5704463165,8.49,1.67,8.6526874438,7.967,-2.81,8.448028705,0.497,-0.28,0.5704463165,7.47,-2.5300000000000002,7.8868117766
2019-10-01 08:00:00,9.2675,1.3215,9.3612455635,0.7775000000000001,-0.3185,0.8402074149000001,8.49,1.6400000000000001,8.6469474383,8.2475,-2.6885,8.6746347762,0.7775000000000001,-0.3185,0.8402074149000001,7.47,-2.37,7.8369509377
2019-10-01 08:30:00,9.3805,1.5705,9.5110593784,1.0305,-0.3195,1.0788931828,8.35,1.8900000000000001,8.5612265476,8.4405,-2.6895,8.8586370566,1.0305,-0.3195,1.0788931828,7.41,-2.37,7.7797814879
