Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-10-01 09:00:00,9.525500000000001,1.768,9.6881873563,0.8655,-0.322,0.9234577684,8.66,2.09,8.9086306467,8.5755,-2.602,8.9615626009,0.8655,-0.322,0.9234577684,7.71,-2.2800000000000002,8.04005597
2019-10-01 09:30:00,9.5905,1.7730000000000001,9.7530107787,0.6205,-0.317,0.6967849381,8.97,2.09,9.2102660114,8.6405,-2.597,9.0223416722,0.6205,-0.317,0.6967849381,8.02,-2.2800000000000002,8.3377934731
2019-10-01 10:00:00,9.8705,1.8780000000000001,10.0475695693,1.2405,-0.332,1.2841589660000001,8.63,2.21,8.908479107,8.900500000000001,-2.322,9.198401179,1.2405,-0.332,1.2841589660000001,7.66,-1.99,7.9142719185
2019-10-01 10:30:00,9.6825,1.7625000000000002,9.8416061951,1.3325,-0.3175,1.3698038181,8.35,2.08,8.6051670524,8.7225,-2.5375,9.0841021846,1.3325,-0.3175,1.3698038181,7.39,-2.22,7.7162490888
2019-10-01 11:00:00,9.6225,1.5474999999999999,9.7461409029,1.1325,-0.29250000000000004,1.1696634130999999,8.49,1.8399999999999999,8.6870996311,8.6425,-2.3525,8.9569560957,1.1325,-0.29250000000000004,1.1696634130999999,7.51,-2.06,7.7874065002
2019-10-01 11:30:00,9.482,1.812,9.653583169000001,0.892,-0.268,0.9313903586000001,8.59,2.08,8.8382407752,8.542,-2.638,8.9400675613,0.892,-0.268,0.9313903586000001,7.65,-2.37,8.0087077609
2019-10-01 12:00:00,9.6705,1.8185,9.8399955539,0.47050000000000003,-0.2615,0.5382866337000001,9.2,2.08,9.4322001675,8.7205,-2.3915,9.0424771219,0.47050000000000003,-0.2615,0.5382866337000001,8.25,-2.13,8.5205281526
2019-10-01 12:30:00,9.6645,1.889,9.8473794103,1.9445000000000001,-0.35100000000000003,1.9759254161,7.72,2.24,8.0384078025,8.6745,-2.321,8.9796431583,1.9445000000000001,-0.35100000000000003,1.9759254161,6.73,-1.97,7.012403297
2019-10-01 13:00:00,9.401,1.752,9.5628607122,0.851,-0.28800000000000003,0.8984124888,8.55,2.04,8.79,8.431,-2.508,8.7961255675,0.851,-0.28800000000000003,0.8984124888,7.58,-2.22,7.8984049023
2019-10-01 13:30:00,9.332,1.7795,9.5001496962,1.362,-0.2605,1.386688231,7.97,2.04,8.2269374618,8.382,-2.6305,8.7850699627,1.362,-0.2605,1.386688231,7.02,-2.37,7.4092712192
2019-10-01 14:00:00,9.241,1.816,9.4177458556,1.771,-0.274,1.7920705901,7.47,2.09,7.7568679246,8.261,-2.614,8.664705246,1.771,-0.274,1.7920705901,6.49,-2.34,6.8989636903000005
2019-10-01 14:30:00,9.2305,1.828,9.4097669605,1.3505,-0.262,1.3756795593,7.88,2.09,8.1524536184,8.2405,-2.632,8.6506221886,1.3505,-0.262,1.3756795593,6.89,-2.37,7.2862198704
2019-10-01 15:00:00,9.1505,1.7429999999999999,9.3150254562,1.8805,-0.34700000000000003,1.9122471728,7.27,2.09,7.5644563585,8.1705,-2.6870000000000003,8.600990597,1.8805,-0.34700000000000003,1.9122471728,6.29,-2.34,6.7111623434
2019-10-01 15:30:00,9.14,1.7930000000000001,9.3142068369,2.05,-0.337,2.0775151022,7.09,2.13,7.4030399161,8.18,-2.717,8.6194250968,2.05,-0.337,2.0775151022,6.13,-2.38,6.575811737
2019-10-01 16:00:00,9.11,1.775,9.2813105217,2.17,-0.355,2.1988462884,6.94,2.13,7.2595110028,8.13,-2.735,8.5777109417,2.17,-0.355,2.1988462884,5.96,-2.38,6.417631962
2019-10-01 16:30:00,9.1235,1.804,9.3001434532,1.0335,-0.28600000000000003,1.0723424127,8.09,2.09,8.3556088946,8.1435,-2.7560000000000002,8.5972163082,1.0335,-0.28600000000000003,1.0723424127,7.11,-2.47,7.5268187171
2019-10-01 17:00:00,9.197,1.502,9.3188418272,0.847,-0.328,0.9082912528,8.35,1.83,8.5481810931,8.207,-3.108,8.7757913034,0.847,-0.328,0.9082912528,7.36,-2.7800000000000002,7.8675282014
2019-10-01 17:30:00,9.2405,1.2610000000000001,9.3261439647,1.9405000000000001,-0.389,1.9791061745,7.3,1.65,7.4841499183,8.2705,-3.209,8.871237301,1.9405000000000001,-0.389,1.9791061745,6.33,-2.8200000000000003,6.9297402549000005
2019-10-01 18:00:00,9.121,1.3855,9.2256301275,2.201,-0.2645,2.2168358645,6.92,1.65,7.1139932527,8.101,-3.0845,8.6683528568,2.201,-0.2645,2.2168358645,5.9,-2.8200000000000003,6.5392965983
2019-10-01 18:30:00,9.345,1.319,9.4376260786,2.215,-0.331,2.2395950527,7.13,1.65,7.3184287931,8.355,-3.521,9.0666127082,2.215,-0.331,2.2395950527,6.14,-3.19,6.9192268354
2019-10-01 19:00:00,9.5775,1.287,9.6635850102,2.3175,-0.363,2.3457568608,7.26,1.65,7.445139354,8.5775,-3.483,9.2576884399,2.3175,-0.363,2.3457568608,6.26,-3.12,6.9944263525
2019-10-01 19:30:00,9.795,1.3575,9.8886213018,2.835,-0.29250000000000004,2.8500493417,6.96,1.65,7.1529084993,8.795,-3.5025,9.4667592792,2.835,-0.29250000000000004,2.8500493417,5.96,-3.21,6.7694682214
2019-10-01 20:00:00,9.5155,1.4525000000000001,9.6257205704,3.0655,-0.1975,3.0718555467,6.45,1.65,6.6577023064,8.5355,-3.2375,9.1288644694,3.0655,-0.1975,3.0718555467,5.47,-3.04,6.2579948865
2019-10-01 20:30:00,9.4475,0.994,9.499646954,3.0875,-0.28600000000000003,3.1007180217,6.36,1.28,6.4875264932,8.4175,-3.166,8.9932120096,3.0875,-0.28600000000000003,3.1007180217,5.33,-2.88,6.058324851
2019-10-01 21:00:00,9.096,0.9305,9.1434701427,2.666,-0.2595,2.6785996808,6.43,1.19,6.5391895522,8.076,-3.0795,8.6432109919,2.666,-0.2595,2.6785996808,5.41,-2.8200000000000003,6.100860595
2019-10-01 21:30:00,8.9305,0.8545,8.9712875609,2.7205,-0.3355,2.7411093557,6.21,1.19,6.3229897991,7.9505,-3.3655,8.6334836827,2.7205,-0.3355,2.7411093557,5.23,-3.03,6.0443196474
2019-10-01 22:00:00,8.72,0.994,8.776470589,2.33,-0.356,2.3570396687,6.39,1.35,6.5310489203,7.68,-3.776,8.5580708106,2.33,-0.356,2.3570396687,5.35,-3.42,6.3497165291
2019-10-01 22:30:00,8.457,0.7575000000000001,8.4908571564,1.827,-0.41250000000000003,1.8729883208,6.63,1.17,6.7324438356,7.477,-3.6825,8.3346466782,1.827,-0.41250000000000003,1.8729883208,5.65,-3.27,6.5280471812
2019-10-01 23:00:00,7.962,0.875,8.0099356427,1.332,-0.365,1.3811042683,6.63,1.24,6.7449610822,6.922,-3.685,7.8417669565,1.332,-0.365,1.3811042683,5.59,-3.32,6.5015767318
2019-10-01 23:30:00,7.5825,0.802,7.6247957514,1.8325,-0.388,1.8731257966000001,5.75,1.19,5.8718480907,6.5625,-3.658,7.5131464946,1.8325,-0.388,1.8731257966000001,4.73,-3.27,5.7502869494
2019-10-02 00:00:00,7.163,0.683,7.1954887256,1.413,-0.387,1.465038566,5.75,1.07,5.8487092593,6.143,-3.657,7.1491326747,1.413,-0.387,1.465038566,4.73,-3.27,5.7502869494
2019-10-02 00:30:00,6.963,0.8705,7.0172030931,0.903,-0.3195,0.9578565916,6.06,1.19,6.1757347741,5.993,-3.5895,6.9857397067,0.903,-0.3195,0.9578565916,5.09,-3.27,6.0498760318
2019-10-02 01:00:00,6.941,0.9085000000000001,7.0002038006,0.881,-0.28150000000000003,0.9248801274,6.06,1.19,6.1757347741,5.971,-3.5515,6.9473731187,0.881,-0.28150000000000003,0.9248801274,5.09,-3.27,6.0498760318
2019-10-02 01:30:00,6.746,0.9420000000000001,6.8114521212,1.066,-0.298,1.1068694593,5.68,1.24,5.8137767415,5.7059999999999995,-3.618,6.7563570066,1.066,-0.298,1.1068694593,4.64,-3.32,5.7054360044
2019-10-02 02:00:00,6.4605,0.7685000000000001,6.5060473792,0.5005000000000001,-0.24150000000000002,0.555718004,5.96,1.01,6.0449731182,5.4105,-3.5215,6.4555768526,0.5005000000000001,-0.24150000000000002,0.555718004,4.91,-3.2800000000000002,5.9047861943
2019-10-02 02:30:00,6.2265,0.5075000000000001,6.2471480293,0.5865,-0.24250000000000002,0.6346562061000001,5.64,0.75,5.6896484953,5.1765,-3.5725,6.2895873076,0.5865,-0.24250000000000002,0.6346562061000001,4.59,-3.33,5.6707142407
2019-10-02 03:00:00,6.1425,0.5155000000000001,6.1640933234,0.47250000000000003,-0.23450000000000001,0.5274907582,5.67,0.75,5.7193880792,5.1325,-3.5645,6.2488572155,0.47250000000000003,-0.23450000000000001,0.5274907582,4.66,-3.33,5.7275212789
2019-10-02 03:30:00,6.0235,0.542,6.0478356666,0.35350000000000004,-0.20800000000000002,0.41015393450000004,5.67,0.75,5.7193880792,5.0535,-3.498,6.1460447647,0.35350000000000004,-0.20800000000000002,0.41015393450000004,4.7,-3.29,5.7370811394
2019-10-02 04:00:00,6.0455,0.555,6.0709221087,0.23550000000000001,-0.195,0.3057535772,5.8100000000000005,0.75,5.8582079171,5.0355,-3.485,6.1238456259,0.23550000000000001,-0.195,0.3057535772,4.8,-3.29,5.8192868979
2019-10-02 04:30:00,6.268,0.7205,6.309274463,0.108,-0.1995,0.22685733400000002,6.16,0.92,6.2283224066,5.298,-3.4895,6.3439273522,0.108,-0.1995,0.22685733400000002,5.19,-3.29,6.1449328719
2019-10-02 05:00:00,6.4205,0.86,6.4778407089,0.1605,-0.21,0.2643108965,6.26,1.07,6.3507873528,5.4505,-3.5,6.4774956773,0.1605,-0.21,0.2643108965,5.29,-3.29,6.2296227815
2019-10-02 05:30:00,6.7625,1.288,6.884064951,0.1825,-0.232,0.29517833590000003,6.58,1.52,6.7532806842,5.6125,-3.7720000000000002,6.7622585169,0.1825,-0.232,0.29517833590000003,5.43,-3.54,6.482013576
2019-10-02 06:00:00,6.87,0.891,6.9275378743000005,0.22,-0.229,0.3175547197,6.65,1.12,6.7436562783,5.85,-3.339,6.7358311291,0.22,-0.229,0.3175547197,5.63,-3.11,6.431873755
2019-10-02 06:30:00,7.6115,1.6145,7.7808445878,0.1915,-0.2155,0.28829238630000004,7.42,1.83,7.6423360303,6.4615,-3.7255000000000003,7.4585744281,0.1915,-0.2155,0.28829238630000004,6.27,-3.51,7.1856106212
2019-10-02 07:00:00,8.1805,1.712,8.357722432,0.24050000000000002,-0.198,0.311519261,7.94,1.9100000000000001,8.1664986377,7.0505,-3.508,7.8749993175,0.24050000000000002,-0.198,0.311519261,6.8100000000000005,-3.31,7.5718029557
2019-10-02 07:30:00,8.7945,2.0995,9.0416331766,0.0845,-0.2205,0.23613661300000002,8.71,2.32,9.0136840415,7.6145,-3.3805,8.3311698158,0.0845,-0.2205,0.23613661300000002,7.53,-3.16,8.1661802576
2019-10-02 08:00:00,9.187,2.6285,9.5556256336,0.167,-0.2315,0.2854492074,9.02,2.86,9.4625577937,8.007,-3.4815,8.7311448992,0.167,-0.2315,0.2854492074,7.84,-3.25,8.4869370211
2019-10-02 08:30:00,9.398,2.742,9.7898400396,0.558,-0.218,0.5990726166,8.84,2.96,9.3224031237,8.198,-3.318,8.8439995477,0.558,-0.218,0.5990726166,7.64,-3.1,8.2449742268
2019-10-02 09:00:00,9.5145,2.476,9.8313928947,1.1445,-0.274,1.1768416419,8.37,2.75,8.8101872852,8.3745,-2.874,8.8539328126,1.1445,-0.274,1.1768416419,7.23,-2.6,7.683287057
2019-10-02 09:30:00,9.556000000000001,1.8515000000000001,9.7337140008,1.756,-0.28850000000000003,1.7795415842,7.8,2.14,8.0882383743,8.646,-2.2485,8.9335921247,1.756,-0.28850000000000003,1.7795415842,6.89,-1.96,7.163358151
2019-10-02 10:00:00,9.4955,1.7810000000000001,9.6610807496,2.3255,-0.309,2.3459393108,7.17,2.09,7.4684000964,8.5555,-2.409,8.888186612,2.3255,-0.309,2.3459393108,6.23,-2.1,6.5744125213
2019-10-02 10:30:00,9.344,1.7205,9.5010765837,2.694,-0.3695,2.7192216258,6.65,2.09,6.9706958046,8.424,-2.6595,8.8338392701,2.694,-0.3695,2.7192216258,5.73,-2.29,6.170656367
2019-10-02 11:00:00,9.339,1.679,9.488728155,3.039,-0.41100000000000003,3.0666662681,6.3,2.09,6.6376275882,8.389,-2.601,8.7829677217,3.039,-0.41100000000000003,3.0666662681,5.35,-2.19,5.7808822856
2019-10-02 11:30:00,9.1565,1.7149999999999999,9.3157241935,2.0165,-0.375,2.0510722196,7.14,2.09,7.4396034841,8.1965,-2.745,8.6439364441,2.0165,-0.375,2.0510722196,6.18,-2.37,6.6188594184
2019-10-02 12:00:00,9.193,1.7165,9.3518779531,1.683,-0.3735,1.7239464174,7.51,2.09,7.7953960772,8.253,-2.7435,8.6970570453,1.683,-0.3735,1.7239464174,6.57,-2.37,6.9843968959
2019-10-02 12:30:00,9.37,1.658,9.5155590482,2.47,-0.432,2.5074935693000002,6.9,2.09,7.2095838992,8.41,-2.472,8.7657791439,2.47,-0.432,2.5074935693000002,5.94,-2.04,6.2805413779
2019-10-02 13:00:00,9.4965,1.722,9.6513624038,1.8065,-0.368,1.8436014347,7.69,2.09,7.9689522523,8.5765,-2.5380000000000003,8.9441487158,1.8065,-0.368,1.8436014347,6.77,-2.17,7.1092756312
2019-10-02 13:30:00,9.4675,1.643,9.6090064653,2.8675,-0.447,2.9021311566,6.6,2.09,6.9230123501000005,8.5375,-2.617,8.9295909901,2.8675,-0.447,2.9021311566,5.67,-2.17,6.07106251
2019-10-02 14:00:00,9.212,1.7405,9.3749818266,2.122,-0.34950000000000003,2.1505892797,7.09,2.09,7.391630402,8.282,-2.7195,8.7170639696,2.122,-0.34950000000000003,2.1505892797,6.16,-2.37,6.6001893912
2019-10-02 14:30:00,9.246,1.7555,9.411179323,1.6960000000000002,-0.3345,1.7286718167,7.55,2.09,7.8339389837,8.336,-2.7045,8.7637444195,1.6960000000000002,-0.3345,1.7286718167,6.64,-2.37,7.0502836822
2019-10-02 15:00:00,9.176,1.7335,9.3383081043,1.846,-0.35650000000000004,1.880108574,7.33,2.09,7.6221388074,8.246,-2.6765,8.6694964242,1.846,-0.35650000000000004,1.880108574,6.4,-2.32,6.8075252478
2019-10-02 15:30:00,9.128,1.8105,9.3058204501,1.338,-0.2795,1.3668812128,7.79,2.09,8.0654944052,8.218,-2.6495,8.6345453992,1.338,-0.2795,1.3668812128,6.88,-2.37,7.2767643909
2019-10-02 16:00:00,8.9815,1.6245,9.1272308232,1.4915,-0.3355,1.5287682951,7.49,1.96,7.742202529,8.0715,-2.8455,8.5583866762,1.4915,-0.3355,1.5287682951,6.58,-2.51,7.042478257
2019-10-02 16:30:00,8.899000000000001,1.4105,9.0100894141,0.749,-0.23950000000000002,0.7863594916000001,8.15,1.65,8.3153472567,7.999,-3.0595,8.5641427621,0.749,-0.23950000000000002,0.7863594916000001,7.25,-2.8200000000000003,7.7791323424000005
2019-10-02 17:00:00,8.89,1.3515000000000001,8.9921439184,0.92,-0.2985,0.9672136527,7.97,1.65,8.1390048532,7.97,-3.0585,8.5367044139,0.92,-0.2985,0.9672136527,7.05,-2.76,7.5710038964
2019-10-02 17:30:00,8.8015,1.366,8.9068714064,0.7415,-0.28400000000000003,0.7940266053,8.06,1.65,8.2271562523,7.9015,-3.094,8.4856666356,0.7415,-0.28400000000000003,0.7940266053,7.16,-2.81,7.6916643192
2019-10-02 18:00:00,8.772,1.3775,8.8794983107,0.652,-0.2725,0.7066542648,8.12,1.65,8.2859459327,7.852,-3.0825,8.4353844163,0.652,-0.2725,0.7066542648,7.2,-2.81,7.7289132483
2019-10-02 18:30:00,8.671,1.0,8.7284730051,0.191,-0.28,0.33894099780000003,8.48,1.28,8.5760597013,7.751,-3.13,8.359120827,0.191,-0.28,0.33894099780000003,7.5600000000000005,-2.85,8.0793625986
2019-10-02 19:00:00,8.854,1.037,8.9145210191,0.054,-0.243,0.2489277003,8.8,1.28,8.8926036682,7.924,-3.053,8.4917951577,0.054,-0.243,0.2489277003,7.87,-2.81,8.3566141469
2019-10-02 19:30:00,9.079,0.9655,9.1301933851,0.139,-0.2245,0.2640478176,8.94,1.19,9.0188524769,8.149,-3.0345,8.6956535838,0.139,-0.2245,0.2640478176,8.01,-2.81,8.488592345
2019-10-02 20:00:00,9.0915,0.982,9.1443805832,0.3215,-0.20800000000000002,0.3829180722,8.77,1.19,8.850367224,8.1815,-3.018,8.7203936981,0.3215,-0.20800000000000002,0.3829180722,7.86,-2.81,8.3471971344
2019-10-02 20:30:00,8.8625,0.9945,8.918124046,0.0925,-0.1955,0.21627875530000001,8.77,1.19,8.850367224,7.9525,-3.0055,8.5014873111,0.0925,-0.1955,0.21627875530000001,7.86,-2.81,8.3471971344
2019-10-02 21:00:00,8.5645,0.999,8.6225669757,0.10450000000000001,-0.191,0.2177182813,8.46,1.19,8.5432839119,7.6445,-3.001,8.2124528157,0.10450000000000001,-0.191,0.2177182813,7.54,-2.81,8.0465955534
2019-10-02 21:30:00,8.2665,1.0515,8.3331071336,0.0565,-0.1385,0.1495810817,8.21,1.19,8.2957941151,7.3365,-2.9985,7.9256062544,0.0565,-0.1385,0.1495810817,7.28,-2.86,7.8216366574
2019-10-02 22:00:00,7.9505,1.0575,8.0205209619,0.030500000000000003,-0.1325,0.13596506900000002,7.92,1.19,8.0089012979,7.0705,-3.2025,7.7619570019,0.030500000000000003,-0.1325,0.13596506900000002,7.04,-3.07,7.6802669223999995
2019-10-02 22:30:00,7.6205,1.162,7.7085838031,0.0005,-0.128,0.1280009766,7.62,1.29,7.7284215724,6.6805,-3.398,7.495030637,0.0005,-0.128,0.1280009766,6.68,-3.27,7.4374256299
2019-10-02 23:00:00,7.33,1.0645,7.4068927527,0.0,-0.1255,0.1255,7.33,1.19,7.4259679504000005,6.39,-3.2555,7.1714977689,0.0,-0.1255,0.1255,6.39,-3.13,7.1154058212
2019-10-02 23:30:00,7.02,1.0605,7.0996521218,0.0,-0.1295,0.1295,7.02,1.19,7.1201474704,6.1,-3.3395,6.9542979696,0.0,-0.1295,0.1295,6.1,-3.21,6.8930472217
2019-10-03 00:00:00,6.71,0.961,6.7784674522,0.0,-0.129,0.129,6.71,1.09,6.797955575,5.8,-3.399,6.7225888614,0.0,-0.129,0.129,5.8,-3.27,6.6582955777
2019-10-03 00:30:00,6.48,0.762,6.5246489561,0.0,-0.128,0.128,6.48,0.89,6.5408332802,5.5600000000000005,-3.398,6.51613413,0.0,-0.128,0.128,5.5600000000000005,-3.27,6.4503100701000005
2019-10-03 01:00:00,6.41,1.0305,6.4923054649,0.0,-0.11950000000000001,0.11950000000000001,6.41,1.15,6.5123421286,5.47,-3.3895,6.4350299339,0.0,-0.11950000000000001,0.11950000000000001,5.47,-3.27,6.3728957311
2019-10-03 01:30:00,6.5,1.6880000000000002,6.7156045149,0.0,-0.122,0.122,6.5,1.81,6.747303165,5.27,-4.022,6.6294331583,0.0,-0.122,0.122,5.27,-3.9,6.5561345319
2019-10-03 02:00:00,6.426,1.5525,6.6108798393,0.016,-0.17750000000000002,0.1782196678,6.41,1.73,6.6393523781,5.286,-4.0775,6.6759120912,0.016,-0.17750000000000002,0.1782196678,5.27,-3.9,6.5561345319
2019-10-03 02:30:00,6.159,0.577,6.1859688004,0.049,-0.17300000000000001,0.1798054504,6.11,0.75,6.1558589977,5.239,-3.443,6.2690804748,0.049,-0.17300000000000001,0.1798054504,5.19,-3.27,6.1342481202
2019-10-03 03:00:00,6.14,0.5795,6.1672862954,0.03,-0.1705,0.1731191786,6.11,0.75,6.1558589977,5.18,-3.4405,6.2184757176,0.03,-0.1705,0.1731191786,5.15,-3.27,6.1004426069
2019-10-03 03:30:00,6.1085,0.7265,6.1515505769,0.0285,-0.1835,0.1857000269,6.08,0.91,6.1477231558,5.1485,-3.3535,6.1443481754,0.0285,-0.1835,0.1857000269,5.12,-3.17,6.021901693
2019-10-03 04:00:00,5.888,0.5655,5.9150937651,0.028,-0.1845,0.1866125666,5.86,0.75,5.9077999289,4.948,-3.4545,6.0345898162,0.028,-0.1845,0.1866125666,4.92,-3.27,5.9075629493
2019-10-03 04:30:00,5.815,0.5655,5.842432306,0.035,-0.1845,0.1877904417,5.78,0.75,5.8284560563,4.875,-3.4545,5.9748803545,0.035,-0.1845,0.1877904417,4.84,-3.27,5.8411043476
2019-10-03 05:00:00,5.969,0.5695,5.9961063408,0.049,-0.18050000000000002,0.1870327511,5.92,0.75,5.9673193312,4.959,-3.4505,6.0413269445,0.049,-0.18050000000000002,0.1870327511,4.91,-3.27,5.8992372388
2019-10-03 05:30:00,6.1815,0.5750000000000001,6.2081855038,0.051500000000000004,-0.17500000000000002,0.18242053060000002,6.13,0.75,6.1757104854,5.2615,-3.445,6.2889909564,0.051500000000000004,-0.17500000000000002,0.18242053060000002,5.21,-3.27,6.1511787488
2019-10-03 06:00:00,6.5355,0.59,6.562077434,0.0555,-0.16,0.1693524431,6.48,0.75,6.5232583883,5.5855,-3.43,6.5545945908,0.0555,-0.16,0.1693524431,5.53,-3.27,6.4244688496
2019-10-03 06:30:00,7.3045,1.3815,7.4339937113,0.0545,-0.1885,0.19622053920000002,7.25,1.57,7.4180455647,6.0845,-3.7885,7.1675569408,0.0545,-0.1885,0.19622053920000002,6.03,-3.6,7.022884023
2019-10-03 07:00:00,7.895,1.816,8.10116541,0.075,-0.17400000000000002,0.1894755921,7.82,1.99,8.0692316859,6.765,-3.884,7.8006846494,0.075,-0.17400000000000002,0.1894755921,6.69,-3.71,7.6498496717
2019-10-03 07:30:00,8.402,1.229,8.4914100714,0.112,-0.211,0.2388828165,8.29,1.44,8.4141369136,7.442,-2.851,7.9694143449,0.112,-0.211,0.2388828165,7.33,-2.64,7.7909242071
2019-10-03 08:00:00,8.844,2.066,9.0821083455,0.274,-0.244,0.3668950804,8.57,2.31,8.8758661549,7.694,-3.324,8.3813251935,0.274,-0.244,0.3668950804,7.42,-3.08,8.0338533718
2019-10-03 08:30:00,8.91,1.9769999999999999,9.1266986912,0.58,-0.243,0.6288473583,8.33,2.22,8.6207482274,7.68,-3.513,8.4453282352,0.58,-0.243,0.6288473583,7.1,-3.27,7.8168343976
2019-10-03 09:00:00,8.9195,2.261,9.201608623,0.6795,-0.259,0.7271872180000001,8.24,2.52,8.6167279173,7.7795000000000005,-3.529,8.5425090723,0.6795,-0.259,0.7271872180000001,7.1,-3.27,7.8168343976
2019-10-03 09:30:00,9.1435,2.2439999999999998,9.4148355403,0.9635,-0.276,1.0022515902,8.18,2.52,8.5593691356,7.9535,-3.456,8.6719143359,0.9635,-0.276,1.0022515902,6.99,-3.18,7.6793554417
2019-10-03 10:00:00,9.1645,2.205,9.4260323175,1.0245,-0.315,1.0718326595,8.14,2.52,8.5211501571,8.0145,-3.585,8.7797742141,1.0245,-0.315,1.0718326595,6.99,-3.27,7.7170590253
2019-10-03 10:30:00,9.3215,2.1905,9.575419181400001,0.8615,-0.3295,0.9223624559,8.46,2.52,8.827343881400001,8.1315,-3.4995,8.8525585285,0.8615,-0.3295,0.9223624559,7.27,-3.17,7.9310655022
2019-10-03 11:00:00,9.3125,2.1835,9.5650576841,1.1025,-0.3365,1.1527092000999999,8.21,2.52,8.5880440148,8.1525,-3.3865,8.8278898101,1.1025,-0.3365,1.1527092000999999,7.05,-3.05,7.6814712133
2019-10-03 11:30:00,9.077,2.1705,9.3328987592,1.667,-0.34950000000000003,1.7032437435999999,7.41,2.52,7.8267809475,7.907,-3.5695,8.6753662315,1.667,-0.34950000000000003,1.7032437435999999,6.24,-3.22,7.0218231251
2019-10-03 12:00:00,9.2325,2.2245,9.4967076663,1.9925000000000002,-0.34550000000000003,2.0222330479,7.24,2.5700000000000003,7.6826102335,8.0725,-3.2455,8.7004900149,1.9925000000000002,-0.34550000000000003,2.0222330479,6.08,-2.9,6.7362007096
2019-10-03 12:30:00,9.5325,2.451,9.8425584707,2.0125,-0.34900000000000003,2.0425369642,7.52,2.8,8.0243629031,8.3625,-3.169,8.9428165166,2.0125,-0.34900000000000003,2.0425369642,6.35,-2.8200000000000003,6.9480141048
2019-10-03 13:00:00,9.5775,2.54,9.9085875002,3.2375,-0.43,3.2659311458999998,6.34,2.9699999999999998,7.0011784722,8.4175,-3.25,9.0231261905,3.2375,-0.43,3.2659311458999998,5.18,-2.8200000000000003,5.8978640201
2019-10-03 13:30:00,9.5415,2.584,9.8852050181,2.8415,-0.386,2.8675979931,6.7,2.9699999999999998,7.3287720663,8.4215,-3.206,9.0111097125,2.8415,-0.386,2.8675979931,5.58,-2.8200000000000003,6.252103646
2019-10-03 14:00:00,9.7085,2.4815,10.0206194669,2.9285,-0.41850000000000004,2.9582519332,6.78,2.9,7.3741711399,8.5685,-3.2385,9.1600804855,2.9285,-0.41850000000000004,2.9582519332,5.64,-2.8200000000000003,6.3057116965
2019-10-03 14:30:00,9.454,2.2615,9.7207251916,2.574,-0.41850000000000004,2.6077995034,6.88,2.68,7.383549282,8.354,-3.0985,8.9101076453,2.574,-0.41850000000000004,2.6077995034,5.78,-2.68,6.3710909584
2019-10-03 15:00:00,9.506,1.6885,9.654795091,2.536,-0.4015,2.5675860745,6.97,2.09,7.2766063519,8.616,-2.3315,8.9258808109,2.536,-0.4015,2.5675860745,6.08,-1.9300000000000002,6.3789732716
2019-10-03 15:30:00,9.3345,1.5145,9.4565638844,1.7245,-0.3855,1.7670626757,7.61,1.9,7.8436024887,8.4545,-2.5855,8.8410056272,1.7245,-0.3855,1.7670626757,6.73,-2.2,7.0804590247
2019-10-03 16:00:00,9.1725,1.2215,9.2534760226,1.7125,-0.41850000000000004,1.7628949203,7.46,1.6400000000000001,7.6381411351,8.2725,-2.7885,8.7298332458,1.7125,-0.41850000000000004,1.7628949203,6.5600000000000005,-2.37,6.9749910394
2019-10-03 16:30:00,9.2745,1.2465,9.3578903873,1.5545,-0.3935,1.6035312594,7.72,1.6400000000000001,7.8922747038,8.3845,-2.7635,8.8281805883,1.5545,-0.3935,1.6035312594,6.83,-2.37,7.2295089736
2019-10-03 17:00:00,9.2135,1.0315,9.2710611313,1.6135000000000002,-0.3985,1.6619820998,7.6,1.43,7.7333627873,8.3235,-2.7685,8.7718438484,1.6135000000000002,-0.3985,1.6619820998,6.71,-2.37,7.1162490119
2019-10-03 17:30:00,8.9975,0.8045,9.0333950705,1.6575000000000002,-0.4055,1.7063811121999999,7.34,1.21,7.4390658016,8.1275,-3.0355,8.6758582573,1.6575000000000002,-0.4055,1.7063811121999999,6.47,-2.63,6.9841105375
2019-10-03 18:00:00,8.9655,0.8145,9.0024219241,1.6255000000000002,-0.3955,1.6729227418,7.34,1.21,7.4390658016,8.0955,-3.1955,8.7033522565,1.6255000000000002,-0.3955,1.6729227418,6.47,-2.8,7.0498865239
2019-10-03 18:30:00,8.7325,0.607,8.753570999899999,1.3225,-0.393,1.3796576568,7.41,1.0,7.4771719253,7.8425,-3.193,8.4675885144,1.3225,-0.393,1.3796576568,6.52,-2.8,7.0958015756
2019-10-03 19:00:00,8.9255,0.755,8.9573754666,1.3054999999999999,-0.34500000000000003,1.3503167221,7.62,1.1,7.6989869463,8.0255,-3.145,8.6197259382,1.3054999999999999,-0.34500000000000003,1.3503167221,6.72,-2.8,7.28
2019-10-03 19:30:00,8.9925,0.5725,9.0107054385,1.1525,-0.3175,1.1954340216000001,7.84,0.89,7.8903548716,8.1125,-3.1175,8.6908838733,1.1525,-0.3175,1.1954340216000001,6.96,-2.8,7.5021063709
2019-10-03 20:00:00,9.051,0.8765000000000001,9.0933411489,0.891,-0.3135,0.9445439376,8.16,1.19,8.2463143282,8.211,-3.1135,8.781480698,0.891,-0.3135,0.9445439376,7.32,-2.8,7.8372444137
2019-10-03 20:30:00,8.721,0.8925000000000001,8.7665499057,1.341,-0.2975,1.3736037456,7.38,1.19,7.4753260798,7.851,-3.1875,8.4733911305,1.341,-0.2975,1.3736037456,6.51,-2.89,7.1226539997
2019-10-03 21:00:00,8.302,0.7365,8.3346047447,1.522,-0.3235,1.5560000803,6.78,1.06,6.8623611097,7.432,-3.5735,8.2464856909,1.522,-0.3235,1.5560000803,5.91,-3.25,6.7446719713
2019-10-03 21:30:00,7.971,0.44,7.9831347853,1.101,-0.31,1.1438098617999999,6.87,0.75,6.9108176072,7.091,-3.56,7.9344742107,1.101,-0.31,1.1438098617999999,5.99,-3.25,6.8148807767
2019-10-03 22:00:00,7.626,0.496,7.6421130586,1.196,-0.254,1.2226741185,6.43,0.75,6.4735925111,6.7059999999999995,-3.604,7.6130973986,1.196,-0.254,1.2226741185,5.51,-3.35,6.4484571798
2019-10-03 22:30:00,7.357,0.6155,7.3827020291,2.857,-0.1345,2.8601641998,4.5,0.75,4.5620718977,6.397,-3.4045,7.2465322224,2.857,-0.1345,2.8601641998,3.54,-3.27,4.8191804282
2019-10-03 23:00:00,7.6125,0.487,7.6280616968,2.7425,-0.333,2.7626428017,4.87,0.8200000000000001,4.9385524195,6.7025,-3.683,7.6477444551,2.7425,-0.333,2.7626428017,3.96,-3.35,5.1869162322
2019-10-03 23:30:00,7.2855,0.6000000000000001,7.3101648579,2.9055,-0.28,2.9189604742,4.38,0.88,4.4675272803,6.2655,-3.63,7.2410904048,2.9055,-0.28,2.9189604742,3.36,-3.35,4.7446917708
2019-10-04 00:00:00,7.0275,1.135,7.1185659546,2.1175,-0.34500000000000003,2.145420996,4.91,1.48,5.1282063141,5.8575,-4.225,7.2222525053,2.1175,-0.34500000000000003,2.145420996,3.74,-3.88,5.3890629983
2019-10-04 00:30:00,6.5685,0.875,6.6265237682,2.3585000000000003,-0.295,2.3768776262,4.21,1.17,4.369553753,5.4985,-4.045,6.8260916526,2.3585000000000003,-0.295,2.3768776262,3.14,-3.75,4.891022388
2019-10-04 01:00:00,6.7,0.7525000000000001,6.7421254994,2.83,-0.2675,2.8426143337000003,3.87,1.02,4.0021619158,5.7,-3.2075,6.5404935785,2.83,-0.2675,2.8426143337000003,2.87,-2.94,4.1085885654
2019-10-04 01:30:00,6.823,0.646,6.8535133326,2.6029999999999998,-0.28400000000000003,2.6184470588,4.22,0.93,4.3212613899,5.853,-3.404,6.7708806665,2.6029999999999998,-0.28400000000000003,2.6184470588,3.25,-3.12,4.5052080973
2019-10-04 02:00:00,6.5755,0.4435,6.590439477,1.7555,-0.3065,1.782055695,4.82,0.75,4.87800164,5.5955,-3.5765000000000002,6.6408563077,1.7555,-0.3065,1.782055695,3.84,-3.27,5.0436593858
2019-10-04 02:30:00,6.727,0.515,6.7466846673,2.3970000000000002,-0.305,2.4163265508,4.33,0.8200000000000001,4.4069604037,5.747,-3.505,6.7314956732999995,2.3970000000000002,-0.305,2.4163265508,3.35,-3.2,4.632763754
2019-10-04 03:00:00,6.547,0.683,6.5825297569,2.927,-0.247,2.9374032750000003,3.62,0.93,3.7375526752,5.567,-3.447,6.5477704602,2.927,-0.247,2.9374032750000003,2.64,-3.2,4.1484454920000005
2019-10-04 03:30:00,6.639,0.766,6.6830439921,2.189,-0.324,2.2128481647,4.45,1.09,4.5815499561,5.6690000000000005,-3.464,6.643557556,2.189,-0.324,2.2128481647,3.48,-3.14,4.6872166581
2019-10-04 04:00:00,6.3565000000000005,0.621,6.3867623449,2.2065,-0.279,2.2240690749,4.15,0.9,4.2464691215,5.3865,-3.529,6.4395825369,2.2065,-0.279,2.2240690749,3.18,-3.25,4.5469660214
2019-10-04 04:30:00,6.586,0.59,6.6123744601,2.126,-0.31,2.1484822550000002,4.46,0.9,4.5499010978,5.626,-3.56,6.6577380543,2.126,-0.31,2.1484822550000002,3.5,-3.25,4.7762432936
2019-10-04 05:00:00,6.729,0.8295,6.7799344576,2.299,-0.35050000000000003,2.3255647164,4.43,1.18,4.5844628911,5.759,-3.3905,6.6829313366,2.299,-0.35050000000000003,2.3255647164,3.46,-3.04,4.6057789786
2019-10-04 05:30:00,6.757,0.7135,6.7945663033,1.947,-0.29650000000000004,1.9694469401,4.8100000000000005,1.01,4.9148957263,5.777,-3.3365,6.6712788317000005,1.947,-0.29650000000000004,1.9694469401,3.83,-3.04,4.8898363981
2019-10-04 06:00:00,6.9405,0.9525,7.005554689,2.3905,-0.28750000000000003,2.4077264172,4.55,1.24,4.7159410514,5.8705,-3.8275,7.0080329979,2.3905,-0.28750000000000003,2.4077264172,3.48,-3.54,4.96407091
2019-10-04 06:30:00,7.7345,0.782,7.7739317112,1.7245,-0.318,1.7535747061,6.01,1.1,6.1098363317,6.7645,-3.228,7.4952280986,1.7245,-0.318,1.7535747061,5.04,-2.91,5.8197680366
2019-10-04 07:00:00,8.033,1.0255,8.0981935794,1.313,-0.2645,1.3393764407,6.72,1.29,6.8426968368,7.063,-3.1745,7.7436050551,1.313,-0.2645,1.3393764407,5.75,-2.91,6.4444239463
2019-10-04 07:30:00,8.749,1.1865,8.829087339600001,1.869,-0.3435,1.9003034626000002,6.88,1.53,7.048070658,7.859,-3.1235,8.4569576829,1.869,-0.3435,1.9003034626000002,5.99,-2.7800000000000002,6.6036732203
2019-10-04 08:00:00,9.2495,1.181,9.3245917471,1.7495,-0.389,1.792225223,7.5,1.57,7.6625648448,8.3295,-2.829,8.7968068781,1.7495,-0.389,1.792225223,6.58,-2.44,7.0178344238
2019-10-04 08:30:00,9.511,1.736,9.6681341013,1.951,-0.384,1.9884307883,7.5600000000000005,2.12,7.8516240358000005,8.451,-3.2640000000000002,9.0594203457,1.951,-0.384,1.9884307883,6.5,-2.88,7.1094584885
2019-10-04 09:00:00,9.518,2.1725,9.7627905975,2.498,-0.40750000000000003,2.5310196068,7.02,2.58,7.4790908538,8.388,-3.6375,9.1427539751,2.498,-0.40750000000000003,2.5310196068,5.89,-3.23,6.7175144213
2019-10-04 09:30:00,9.3585,1.284,9.4461726773,3.0885,-0.396,3.1137835907,6.27,1.6800000000000002,6.4911709267,8.4185,-2.816,8.8769926355,3.0885,-0.396,3.1137835907,5.33,-2.42,5.8536569766
2019-10-04 10:00:00,9.366,1.2555,9.4497744021,3.216,-0.3845,3.2389035568,6.15,1.6400000000000001,6.3649116255,8.456,-2.8045,8.9089368754,3.216,-0.3845,3.2389035568,5.24,-2.42,5.7718281333
2019-10-04 10:30:00,9.27,1.2365,9.3521030924,2.38,-0.4035,2.4139619405,6.89,1.6400000000000001,7.0824924991,8.37,-3.0535,8.90958822,2.38,-0.4035,2.4139619405,5.99,-2.65,6.5500076336
2019-10-04 11:00:00,9.3315,1.403,9.4363817881,3.4115,-0.357,3.4301284597,5.92,1.76,6.176082901,8.4015,-2.737,8.836083479100001,3.4115,-0.357,3.4301284597,4.99,-2.38,5.5285169802
2019-10-04 11:30:00,9.183,1.2205,9.2637524389,2.873,-0.41950000000000004,2.903465042,6.31,1.6400000000000001,6.5196395606,8.253,-3.0495,8.798378217,2.873,-0.41950000000000004,2.903465042,5.38,-2.63,5.9884305122
2019-10-04 12:00:00,9.106,1.246,9.1908515384,1.866,-0.394,1.9071423648999999,7.24,1.6400000000000001,7.4234223913,8.196,-2.934,8.7053300914,1.866,-0.394,1.9071423648999999,6.33,-2.54,6.8205938158
2019-10-04 12:30:00,8.900500000000001,1.6125,9.0453886871,1.8805,-0.3875,1.9200095052,7.02,2.0,7.2993424361,7.8705,-3.6175,8.6620480546,1.8805,-0.3875,1.9200095052,5.99,-3.23,6.8053655302
2019-10-04 13:00:00,8.975,1.6925,9.1331911865,2.275,-0.3975,2.3094655767,6.7,2.09,7.0184115012,7.925,-3.4375,8.6384044389,2.275,-0.3975,2.3094655767,5.65,-3.04,6.4159254983
2019-10-04 13:30:00,8.7135,1.0515,8.7767154733,2.4635,-0.3685,2.4909083684,6.25,1.42,6.4092823311,7.7735,-3.1185,8.3756996424,2.4635,-0.3685,2.4909083684,5.31,-2.75,5.9798494964
2019-10-04 14:00:00,8.711,1.1125,8.7817525159,1.791,-0.3775,1.8303516739,6.92,1.49,7.0785944933,7.7010000000000005,-3.2475,8.3577303887,1.791,-0.3775,1.8303516739,5.91,-2.87,6.5700076103
2019-10-04 14:30:00,8.5895,1.7445,8.7648611227,1.4795,-0.34550000000000003,1.5193059271,7.11,2.09,7.4108164193,7.3895,-3.7855,8.302693569,1.4795,-0.34550000000000003,1.5193059271,5.91,-3.44,6.8382527008
2019-10-04 15:00:00,8.5665,1.779,8.7492721554,1.3565,-0.311,1.391694381,7.21,2.09,7.5068102414,7.3965,-3.701,8.2707686009,1.3565,-0.311,1.391694381,6.04,-3.39,6.9263049312
2019-10-04 15:30:00,8.407,1.9415,8.6282716259,1.357,-0.3385,1.398581871,7.05,2.2800000000000002,7.4095141541,7.237,-3.6485000000000003,8.1046728034,1.357,-0.3385,1.398581871,5.88,-3.31,6.7476292133
2019-10-04 16:00:00,8.2985,1.7825000000000002,8.4877799512,1.0585,-0.3075,1.1022606316,7.24,2.09,7.5356287064,7.1085,-3.6175,7.9760315006999996,1.0585,-0.3075,1.1022606316,6.05,-3.31,6.8962743565
2019-10-04 16:30:00,8.155,1.795,8.3502125721,0.615,-0.295,0.6820923691,7.54,2.09,7.8243018858,7.005,-3.955,8.0443800258,0.615,-0.295,0.6820923691,6.39,-3.66,7.3639459531
2019-10-04 17:00:00,7.9345,1.1725,8.0206637194,0.5045000000000001,-0.2175,0.5493873861,7.43,1.3900000000000001,7.5589020367,6.9645,-3.2475,7.6844333884000005,0.5045000000000001,-0.2175,0.5493873861,6.46,-3.03,7.1352995732
2019-10-04 17:30:00,7.5555,0.91,7.6101038265,0.5455,-0.25,0.6000585388,7.01,1.16,7.105328986,6.6455,-3.2800000000000002,7.4108751339,0.5455,-0.25,0.6000585388,6.1,-3.03,6.8110865506
2019-10-04 18:00:00,7.624,1.877,7.8516561947,0.334,-0.213,0.3961376024,7.29,2.09,7.5836798456,6.494,-3.923,7.586960195,0.334,-0.213,0.3961376024,6.16,-3.71,7.1909456958
2019-10-04 18:30:00,7.6015,1.7730000000000001,7.8055320927,0.0915,-0.177,0.1992517252,7.51,1.9500000000000002,7.759033445,6.4315,-4.247,7.7072174778,0.0915,-0.177,0.1992517252,6.34,-4.07,7.5339564639
2019-10-04 19:00:00,7.574,1.6665,7.7551723546,0.004,-0.14350000000000002,0.1435557383,7.57,1.81,7.7833797286,6.444,-3.9935,7.5811066639,0.004,-0.14350000000000002,0.1435557383,6.44,-3.85,7.5030727039
2019-10-04 19:30:00,7.6405,0.6945,7.6719991202,0.0005,-0.10550000000000001,0.10550118480000001,7.64,0.8,7.6817706292,6.7105,-3.3355,7.4937554337,0.0005,-0.10550000000000001,0.10550118480000001,6.71,-3.23,7.4469456826
2019-10-04 20:00:00,7.52,0.646,7.5476960723,0.0,-0.10400000000000001,0.10400000000000001,7.52,0.75,7.5573077217,6.61,-3.374,7.4213190202,0.0,-0.10400000000000001,0.10400000000000001,6.61,-3.27,7.3746186342
2019-10-04 20:30:00,7.32,0.6525000000000001,7.3490241699,0.0,-0.0975,0.0975,7.32,0.75,7.3583218195,6.36,-3.3675,7.196503057,0.0,-0.0975,0.0975,6.36,-3.27,7.1513984646
2019-10-04 21:00:00,7.113,0.5875,7.1372211154,0.003,-0.10250000000000001,0.10254389300000001,7.11,0.6900000000000001,7.1434025506,6.173,-3.3725,7.0341797852,0.003,-0.10250000000000001,0.10254389300000001,6.17,-3.27,6.9829649863
2019-10-04 21:30:00,6.4745,0.1555,6.4763670758,0.0645,-0.14450000000000002,0.1582419034,6.41,0.30000000000000004,6.4170164407,5.5645,-3.8545,6.7691085454,0.0645,-0.14450000000000002,0.1582419034,5.5,-3.71,6.6343123231
2019-10-04 22:00:00,6.1545,0.11800000000000001,6.1556311009,0.0545,-0.182,0.1899848678,6.1,0.30000000000000004,6.1073725938,5.2545,-3.892,6.5389169019,0.0545,-0.182,0.1899848678,5.2,-3.71,6.387808701
2019-10-04 22:30:00,5.8285,0.10400000000000001,5.8294277807,0.20850000000000002,-0.196,0.2861612308,5.62,0.30000000000000004,5.6280014215000005,4.9085,-3.906,6.272974434,0.20850000000000002,-0.196,0.2861612308,4.7,-3.71,5.9878293229
2019-10-04 23:00:00,5.6975,0.10250000000000001,5.6984219307,0.2175,-0.1575,0.2685377068,5.48,0.26,5.4861644161,4.6975,-3.9775,6.1552426841,0.2175,-0.1575,0.2685377068,4.48,-3.8200000000000003,5.8875122081
2019-10-04 23:30:00,5.335,0.40650000000000003,5.3504642088,0.035,-0.1135,0.118773945,5.3,0.52,5.3254483379,4.345,-4.0935,5.969570106,0.035,-0.1135,0.118773945,4.31,-3.98,5.8665577641
2019-10-05 00:00:00,5.216,0.199,5.2197947278,0.08600000000000001,-0.101,0.1326536845,5.13,0.30000000000000004,5.1387644429,4.226,-4.191,5.9517692328,0.08600000000000001,-0.101,0.1326536845,4.14,-4.09,5.8195962059
2019-10-05 00:30:00,4.86,0.20850000000000002,4.8644703977,0.02,-0.0915,0.0936602904,4.84,0.30000000000000004,4.8492886076,3.91,-4.1815,5.7247744279,0.02,-0.0915,0.0936602904,3.89,-4.09,5.6444840331
2019-10-05 01:00:00,4.813,0.15,4.8153368522,0.053,-0.15,0.1590880259,4.76,0.30000000000000004,4.7694444121,3.943,-4.24,5.7900646801,0.053,-0.15,0.1590880259,3.89,-4.09,5.6444840331
2019-10-05 01:30:00,4.7475000000000005,0.1015,4.7485848945,0.23750000000000002,-0.1985,0.3095294816,4.51,0.30000000000000004,4.519966814,3.7875,-4.2185,5.6692943564,0.23750000000000002,-0.1985,0.3095294816,3.55,-4.02,5.3631054437
2019-10-05 02:00:00,4.6235,0.113,4.6248806741,0.1935,-0.187,0.2690933853,4.43,0.30000000000000004,4.440146394,3.6535,-4.277,5.6250147778,0.1935,-0.187,0.2690933853,3.46,-4.09,5.3572100948
2019-10-05 02:30:00,4.617,0.1265,4.6187326454,0.08700000000000001,-0.17350000000000002,0.19409082930000002,4.53,0.30000000000000004,4.5399229068,3.607,-4.3335,5.63823299,0.08700000000000001,-0.17350000000000002,0.19409082930000002,3.52,-4.16,5.4494036371
2019-10-05 03:00:00,4.596,0.3755,4.6113139396000005,0.066,-0.1645,0.17724629760000002,4.53,0.54,4.5620718977,3.5060000000000002,-4.6045,5.7873531299,0.066,-0.1645,0.17724629760000002,3.44,-4.44,5.6166894164
2019-10-05 03:30:00,4.5935,0.864,4.6740494488,0.0635,-0.156,0.1684287683,4.53,1.02,4.6434146918,3.5035,-4.786,5.9312990356,0.0635,-0.156,0.1684287683,3.44,-4.63,5.7680585989
2019-10-05 04:00:00,4.487,0.7655000000000001,4.5518303187,0.137,-0.14450000000000002,0.1991211943,4.35,0.91,4.4441647134,3.497,-4.7745,5.9181804003,0.137,-0.14450000000000002,0.1991211943,3.36,-4.63,5.7207079981
2019-10-05 04:30:00,4.5625,0.6195,4.6043660258,0.2625,-0.1305,0.2931492794,4.3,0.75,4.3649169522,3.3225,-4.7605,5.8052878051,0.2625,-0.1305,0.2931492794,3.06,-4.63,5.5498198169
2019-10-05 05:00:00,4.459,0.5655,4.4947159254,0.069,-0.1845,0.196980329,4.39,0.75,4.4536052811,3.479,-4.8145,5.9399369736,0.069,-0.1845,0.196980329,3.41,-4.63,5.7502173872
2019-10-05 05:30:00,4.3485,-0.3295,4.3609657761000005,0.0585,-0.1895,0.1983242295,4.29,-0.14,4.2922837744,3.4085,-4.3095,5.4945120347,0.0585,-0.1895,0.1983242295,3.35,-4.12,5.310075329
2019-10-05 06:00:00,4.421,-0.32,4.4325659612,0.091,-0.18,0.2016953148,4.33,-0.14,4.3322626882,3.491,-4.3,5.5386894659,0.091,-0.18,0.2016953148,3.4,-4.12,5.3417600096
2019-10-05 06:30:00,4.8125,-0.3275,4.8236306347,0.12250000000000001,-0.1875,0.22396986400000002,4.69,-0.14,4.692089087,3.7725,-4.1075,5.5770343822,0.12250000000000001,-0.1875,0.22396986400000002,3.65,-3.92,5.3562020126
2019-10-05 07:00:00,4.9755,-0.28150000000000003,4.9834568825000005,0.0855,-0.14150000000000001,0.16532543660000001,4.89,-0.14,4.8920036795,3.9555,-3.8515,5.5208724401,0.0855,-0.14150000000000001,0.16532543660000001,3.87,-3.71,5.3610633274
2019-10-05 07:30:00,5.2225,-0.2615,5.22904279,0.0125,-0.12150000000000001,0.12214131160000001,5.21,-0.14,5.2118806586,4.2925,-3.8315,5.75377689,0.0125,-0.12150000000000001,0.12214131160000001,4.28,-3.71,5.6641415943
2019-10-05 08:00:00,5.2615,-0.24450000000000002,5.2671778497,0.051500000000000004,-0.1845,0.1915528648,5.21,-0.06,5.210345478,4.3315,-3.8945,5.8248624447,0.051500000000000004,-0.1845,0.1915528648,4.28,-3.71,5.6641415943
2019-10-05 08:30:00,5.4715,0.41750000000000004,5.4874054434,0.2015,-0.1925,0.2786727471,5.27,0.61,5.3051861419,4.4815000000000005,-4.6125,6.4310962129,0.2015,-0.1925,0.2786727471,4.28,-4.42,6.1526254559
2019-10-05 09:00:00,5.751,0.864,5.8155392699,0.291,-0.226,0.3684521679,5.46,1.09,5.567737422,4.681,-4.796,6.7017443252,0.291,-0.226,0.3684521679,4.39,-4.57,6.3369551048
2019-10-05 09:30:00,6.0055,0.967,6.0828545314,0.34550000000000003,-0.223,0.41121679200000005,5.66,1.19,5.7837444619,4.8855,-4.793,6.8440455324,0.34550000000000003,-0.223,0.41121679200000005,4.54,-4.57,6.441777705
2019-10-05 10:00:00,5.9115,0.967,5.9900685514,0.4415,-0.223,0.4946223307,5.47,1.19,5.5979460519,4.7615,-4.793,6.7560884578,0.4415,-0.223,0.4946223307,4.32,-4.57,6.2886644051000005
2019-10-05 10:30:00,5.9615,0.9570000000000001,6.037825043,0.6515000000000001,-0.233,0.6919113021000001,5.31,1.19,5.4417092903,4.8915,-4.803,6.8553323224,0.6515000000000001,-0.233,0.6919113021000001,4.24,-4.57,6.2339794674
2019-10-05 11:00:00,6.015,0.917,6.0844978429,0.915,-0.273,0.9548581046,5.1,1.19,5.2369934123,4.885,-4.723,6.7948476068,0.915,-0.273,0.9548581046,3.9699999999999998,-4.45,5.9635056804
2019-10-05 11:30:00,6.0985,0.9470000000000001,6.1715890377000004,0.9585,-0.243,0.9888231642,5.14,1.19,5.2759548899,4.9285,-4.553,6.7096886105,0.9585,-0.243,0.9888231642,3.9699999999999998,-4.31,5.8597781528
2019-10-05 12:00:00,5.77,0.872,5.8355191714,0.79,-0.228,0.822243273,4.98,1.1,5.1000392155,4.67,-4.828,6.7170294029,0.79,-0.228,0.822243273,3.88,-4.6,6.0178401441
2019-10-05 12:30:00,6.023,0.9590000000000001,6.0988695674,0.963,-0.231,0.9903181307000001,5.06,1.19,5.1980477104,4.843,-4.831,6.8405562639,0.963,-0.231,0.9903181307000001,3.88,-4.6,6.0178401441
2019-10-05 13:00:00,5.945,0.9570000000000001,6.0215341899,1.185,-0.233,1.2076895296,4.76,1.19,4.9064956945,4.845,-4.833,6.8433846889000005,1.185,-0.233,1.2076895296,3.66,-4.6,5.8784011432
2019-10-05 13:30:00,5.7195,0.8875000000000001,5.7879475205,1.8094999999999999,-0.3025,1.8346107217,3.91,1.19,4.0870771953,4.6095,-4.9025,6.7291898844,1.8094999999999999,-0.3025,1.8346107217,2.8,-4.6,5.3851648071
2019-10-05 14:00:00,5.7185,0.8955000000000001,5.7881916433,1.6185,-0.29450000000000004,1.6450752262,4.1,1.19,4.2692036728,4.5785,-4.8945,6.7021483496,1.6185,-0.29450000000000004,1.6450752262,2.96,-4.6,5.470063985
2019-10-05 14:30:00,5.7055,0.874,5.7720539022,2.1855,-0.316,2.2082269471,3.52,1.19,3.7157098918,4.5555,-4.916,6.7022112955,2.1855,-0.316,2.2082269471,2.37,-4.6,5.1746400841
2019-10-05 15:00:00,5.644,0.8725,5.7110412579,1.744,-0.3175,1.7726652955,3.9,1.19,4.077511496,4.534,-4.9175,6.6887190291,1.744,-0.3175,1.7726652955,2.79,-4.6,5.3799721189
2019-10-05 15:30:00,5.662,0.8855000000000001,5.7308249188,1.222,-0.3045,1.2593666067,4.44,1.19,4.5967053419,4.562,-4.9045000000000005,6.6982060471,1.222,-0.3045,1.2593666067,3.34,-4.6,5.6846811696
2019-10-05 16:00:00,5.7055,0.911,5.7777721701,1.0155,-0.279,1.0531292656,4.69,1.19,4.8386155045,4.5655,-4.879,6.6819481628,1.0155,-0.279,1.0531292656,3.55,-4.6,5.8105507484
2019-10-05 16:30:00,5.819,0.8465,5.8802485704,0.579,-0.24350000000000002,0.6281188184000001,5.24,1.09,5.3521677851,4.639,-4.8435,6.7066991322,0.579,-0.24350000000000002,0.6281188184000001,4.06,-4.6,6.1354380447
2019-10-05 17:00:00,5.9095,0.676,5.9480388575,0.48950000000000005,-0.224,0.5383179822,5.42,0.9,5.4942151396,4.7995,-4.5440000000000005,6.6093219206,0.48950000000000005,-0.224,0.5383179822,4.31,-4.32,6.1023356184
2019-10-05 17:30:00,6.026,-0.147,6.0277927138,0.366,-0.23700000000000002,0.4360332556,5.66,0.09,5.6607155025,5.096,-3.947,6.4457757485,0.366,-0.23700000000000002,0.4360332556,4.73,-3.71,6.0114058256
2019-10-05 18:00:00,6.0715,-0.20800000000000002,6.075061831,0.28150000000000003,-0.228,0.3622516391,5.79,0.02,5.7900345422,5.0115,-4.108,6.4800305748,0.28150000000000003,-0.228,0.3622516391,4.73,-3.88,6.1177855471
2019-10-05 18:30:00,6.2335,0.5740000000000001,6.2598720634,0.4435,-0.23600000000000002,0.5023825733,5.79,0.81,5.8463834975,5.0835,-4.806,6.9956849736,0.4435,-0.23600000000000002,0.5023825733,4.64,-4.57,6.5126415532
2019-10-05 19:00:00,6.17,0.5555,6.1949560329,0.45,-0.1945,0.49023489270000004,5.72,0.75,5.7689600449,5.09,-4.7945,6.9925195924,0.45,-0.1945,0.49023489270000004,4.64,-4.6,6.5337278792
2019-10-05 19:30:00,6.471,0.9445,6.5395658304,0.581,-0.1955,0.6130099918,5.89,1.1400000000000001,5.9993082935,5.281,-4.8455,7.1671354982,0.581,-0.1955,0.6130099918,4.7,-4.65,6.6115429364
2019-10-05 20:00:00,6.3235,0.8325,6.3780646359,0.6735,-0.1875,0.6991126519,5.65,1.02,5.7413325979,5.1435,-4.7975,7.0336049434,0.6735,-0.1875,0.6991126519,4.47,-4.61,6.4212927047
2019-10-05 20:30:00,6.2035,0.6665,6.2392014313,0.6435000000000001,-0.21350000000000002,0.6779929941,5.5600000000000005,0.88,5.629209536,5.0435,-4.9335,7.0552331287,0.6435000000000001,-0.21350000000000002,0.6779929941,4.4,-4.72,6.4527823456
2019-10-05 21:00:00,5.923,-0.178,5.9256740545,0.623,-0.198,0.6537071210000001,5.3,0.02,5.3000377357,4.953,-4.478,6.6771770233000005,0.623,-0.198,0.6537071210000001,4.33,-4.28,6.0882920429
2019-10-05 21:30:00,5.815,-0.3075,5.8231246981,0.8250000000000001,-0.1675,0.8418320795,4.99,-0.14,4.9919635415,4.835,-4.3275,6.4887965949,0.8250000000000001,-0.1675,0.8418320795,4.01,-4.16,5.7780359985
2019-10-05 22:00:00,5.5715,-0.28550000000000003,5.578810133,0.8315,-0.14550000000000002,0.8441341718,4.74,-0.14,4.7420670598,4.5615,-4.3055,6.2725283977,0.8315,-0.14550000000000002,0.8441341718,3.73,-4.16,5.5873517877
2019-10-05 22:30:00,5.445,-0.3165,5.454190797,0.925,-0.17650000000000002,0.9416885101,4.52,-0.14,4.5221676217999995,4.425,-4.2365,6.1260556029,0.925,-0.17650000000000002,0.9416885101,3.5,-4.06,5.3603731213
2019-10-05 23:00:00,5.354,-0.326,5.3639157339,0.744,-0.186,0.7668976464,4.61,-0.14,4.6121253235,4.404,-4.326,6.1732885888,0.744,-0.186,0.7668976464,3.66,-4.14,5.5258664479
2019-10-05 23:30:00,5.238,-0.34600000000000003,5.2494152055,0.668,-0.20600000000000002,0.6990422019,4.57,-0.14,4.5721439172,4.178,-3.966,5.7606284379,0.668,-0.20600000000000002,0.6990422019,3.51,-3.76,5.1437048904000005
2019-10-06 00:00:00,5.0145,-0.28350000000000003,5.0225075908,0.9745,-0.14350000000000002,0.9850088832,4.04,-0.14,4.0424250148,4.0145,-4.1535,5.7764844412,0.9745,-0.14350000000000002,0.9850088832,3.04,-4.01,5.0320671697
2019-10-06 00:30:00,5.074,-0.2705,5.0812051966,1.4140000000000001,-0.1305,1.4200092429,3.66,-0.14,3.6626766169,4.044,-4.1805,5.8164006267,1.4140000000000001,-0.1305,1.4200092429,2.63,-4.05,4.829016463
2019-10-06 01:00:00,4.828,-0.253,4.8346243908,1.318,-0.113,1.3228352127,3.51,-0.14,3.5127909132,3.818,-4.243,5.7079044316,1.318,-0.113,1.3228352127,2.5,-4.13,4.8277220301
2019-10-06 01:30:00,4.7605,-0.3275,4.7717519319,0.7205,-0.1875,0.7444974815000001,4.04,-0.14,4.0424250148,3.7705,-4.2875,5.70958199,0.7205,-0.1875,0.7444974815000001,3.05,-4.1,5.1100391388
2019-10-06 02:00:00,4.763,-0.297,4.7722508316,1.063,-0.157,1.0745315257999999,3.7,-0.14,3.7026477013,3.723,-4.287,5.6779483971,1.063,-0.157,1.0745315257999999,2.66,-4.13,4.9124840967
2019-10-06 02:30:00,4.7255,-0.276,4.7335532373,1.4555,-0.186,1.4673364474000001,3.27,-0.09,3.2712382976,3.7455,-4.316,5.7145976455,1.4555,-0.186,1.4673364474000001,2.29,-4.13,4.7223934609
2019-10-06 03:00:00,4.404,0.358,4.4185269038,0.534,-0.202,0.5709290674,3.87,0.56,3.9103068933,3.384,-4.832,5.8991253589,0.534,-0.202,0.5709290674,2.85,-4.63,5.436855709
2019-10-06 03:30:00,4.362,0.5495,4.3964752075,0.492,-0.2005,0.5312854694,3.87,0.75,3.9420045662,3.192,-4.9605,5.8987646376,0.492,-0.2005,0.5312854694,2.7,-4.76,5.4724400408000005
2019-10-06 04:00:00,4.1845,0.5585,4.2216066254,0.6645,-0.1915,0.6915435633,3.52,0.75,3.5990137538,3.0445,-5.2315,6.0528978597,0.6645,-0.1915,0.6915435633,2.38,-5.04,5.5736881865
2019-10-06 04:30:00,4.2365,0.5845,4.2766309754,0.8765000000000001,-0.1655,0.8919879483,3.36,0.75,3.4426879034,3.0665,-5.2055,6.0415769878,0.8765000000000001,-0.1655,0.8919879483,2.19,-5.04,5.4952433977
2019-10-06 05:00:00,4.3785,0.577,4.4163549733,1.1385,-0.17300000000000001,1.1515690383,3.24,0.75,3.3256728642,3.2185,-4.973,5.9236366575,1.1385,-0.17300000000000001,1.1515690383,2.08,-4.8,5.2312904718
2019-10-06 05:30:00,4.5575,0.618,4.5992097419,1.9675,-0.132,1.9719229828,2.59,0.75,2.6964050140999998,3.3875,-4.7620000000000005,5.8439541622,1.9675,-0.132,1.9719229828,1.42,-4.63,4.8428607248
2019-10-06 06:00:00,4.7825,0.587,4.8183892796,1.5025,-0.163,1.5113157347000001,3.2800000000000002,0.75,3.3646545142,3.5925000000000002,-4.793,5.9899002705,1.5025,-0.163,1.5113157347000001,2.09,-4.63,5.0798622029
2019-10-06 06:30:00,5.1645,0.5995,5.1991788294,1.4245,-0.1505,1.4324281832,3.74,0.75,3.8144593326000003,3.9345,-4.7805,6.1914029509,1.4245,-0.1505,1.4324281832,2.51,-4.63,5.2665928265
2019-10-06 07:00:00,5.223,0.6075,5.2582112215,1.5230000000000001,-0.14250000000000002,1.5296520029,3.7,0.75,3.7752483361999998,4.073,-4.7725,6.2742398145,1.5230000000000001,-0.14250000000000002,1.5296520029,2.55,-4.63,5.2857733587
2019-10-06 07:30:00,5.3095,0.5925,5.3424569722,1.8595000000000002,-0.1575,1.8661582194,3.45,0.75,3.5305806887999998,4.1195,-4.7875,6.3158876257,1.8595000000000002,-0.1575,1.8661582194,2.26,-4.63,5.1521354796
2019-10-06 08:00:00,5.3845,0.505,5.4081295519,1.1045,-0.245,1.1313466533,4.28,0.75,4.3452157599,4.2145,-4.875,6.4441939178,1.1045,-0.245,1.1313466533,3.11,-4.63,5.5775442625
2019-10-06 08:30:00,5.6295,0.483,5.6501822316,1.0195,-0.267,1.0538829394,4.61,0.75,4.6706102385,4.4195,-4.897,6.5964072987,1.0195,-0.267,1.0538829394,3.4,-4.63,5.7442928198
2019-10-06 09:00:00,6.05,0.7000000000000001,6.0903612372,1.44,-0.30000000000000004,1.4709180807,4.61,1.0,4.7172131603,4.84,-4.89,6.8802398214,1.44,-0.30000000000000004,1.4709180807,3.4,-4.59,5.7121011896
2019-10-06 09:30:00,6.2135,0.843,6.2704251251,2.4635,-0.277,2.4790242536,3.75,1.12,3.9136811316,5.0335,-4.767,6.9325616658,2.4635,-0.277,2.4790242536,2.5700000000000003,-4.49,5.1734901179
2019-10-06 10:00:00,6.1805,0.053500000000000006,6.1807315506,3.4405,-0.24650000000000002,3.4493191357,2.74,0.30000000000000004,2.7563744303,5.1605,-4.0165,6.5393449596,3.4405,-0.24650000000000002,3.4493191357,1.72,-3.77,4.1438267338
2019-10-06 10:30:00,6.2305,0.0165,6.2305218481,4.2505,-0.28350000000000003,4.259943955,1.98,0.30000000000000004,2.0025983122,5.2305,-3.9935,6.5807425493,4.2505,-0.28350000000000003,4.259943955,0.98,-3.71,3.8372516206
2019-10-06 11:00:00,6.451,0.0755,6.4514417962,3.831,-0.3145,3.8438875179,2.62,0.39,2.6488676826,5.431,-4.0245,6.7596125074,3.831,-0.3145,3.8438875179,1.6,-3.71,4.0403093941
2019-10-06 11:30:00,6.536,0.014,6.5360149939,3.586,-0.296,3.5981956589,2.95,0.31,2.9662434155,5.506,-4.006,6.8091168297,3.586,-0.296,3.5981956589,1.92,-3.71,4.1773795614
