Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-10-06 12:00:00,6.513,0.036000000000000004,6.5130994926,3.653,-0.274,3.6632615249000002,2.86,0.31,2.8767516403,5.503,-3.984,6.7937666283,3.653,-0.274,3.6632615249000002,1.85,-3.71,4.1456724424
2019-10-06 12:30:00,6.532,0.169,6.5341858712,5.362,-0.391,5.3762370669,1.17,0.56,1.2971121771,5.482,-4.101,6.8462051532,5.362,-0.391,5.3762370669,0.12,-3.71,3.7119401935000003
2019-10-06 13:00:00,6.5445,0.2605,6.5496824732,6.5745000000000005,-0.48950000000000005,6.5926975132,-0.03,0.75,0.7505997602000001,5.4545,-4.0495,6.7933806385,6.5745000000000005,-0.48950000000000005,6.5926975132,-1.12,-3.56,3.7320235798
2019-10-06 13:30:00,6.5495,0.28500000000000003,6.5556979224,6.0195,-0.425,6.0344846715,0.53,0.71,0.8860022573,5.4995,-4.135,6.8806050061,6.0195,-0.425,6.0344846715,-0.52,-3.71,3.7462648064
2019-10-06 14:00:00,6.705,0.169,6.7071294903,5.175,-0.371,5.1882816038,1.53,0.54,1.6224980740000001,5.695,-4.081,7.0062533497,5.175,-0.371,5.1882816038,0.52,-3.71,3.7462648064
2019-10-06 14:30:00,6.459,0.226,6.4629526534,5.389,-0.41400000000000003,5.4048789996,1.07,0.64,1.2467958935,5.429,-4.124,6.8177281407,5.389,-0.41400000000000003,5.4048789996,0.04,-3.71,3.7102156272
2019-10-06 15:00:00,6.591,0.012,6.591010924,4.631,-0.388,4.6472255164,1.96,0.4,2.00039996,5.591,-4.298,7.0520979148,4.631,-0.388,4.6472255164,0.96,-3.91,4.0261271714
2019-10-06 15:30:00,6.5125,0.0015,6.5125001727,5.0625,-0.3985,5.0781599522,1.45,0.4,1.5041608956,5.5025,-4.4385,7.0694970472,5.0625,-0.3985,5.0781599522,0.44,-4.04,4.0638897623
2019-10-06 16:00:00,6.3535,0.049,6.3536889482,3.9935,-0.35100000000000003,4.008895515,2.36,0.4,2.3936582881,5.3435,-4.361,6.8971960426,3.9935,-0.35100000000000003,4.008895515,1.35,-4.01,4.2311464168
2019-10-06 16:30:00,6.548,-0.0975,6.5487258494,2.078,-0.3975,2.1156772556,4.47,0.30000000000000004,4.4800558032,5.568,-4.4375,7.1199740344,2.078,-0.3975,2.1156772556,3.49,-4.04,5.3386983432
2019-10-06 17:00:00,6.3605,0.006,6.36050283,2.7205,-0.294,2.7363399368,3.64,0.30000000000000004,3.6523417146,5.3805,-4.334,6.9089316286999995,2.7205,-0.294,2.7363399368,2.66,-4.04,4.8370652259
2019-10-06 17:30:00,6.4565,-0.0045000000000000005,6.4565015682,2.2365,-0.3045,2.2571336912,4.22,0.30000000000000004,4.2306500683,5.4565,-4.2945,6.9437830107,2.2365,-0.3045,2.2571336912,3.22,-3.99,5.1272312216
2019-10-06 18:00:00,6.3095,0.0475,6.3096787953,1.1795,-0.2525,1.2062240671,5.13,0.30000000000000004,5.1387644429,5.3495,-4.1325,6.7597859803,1.1795,-0.2525,1.2062240671,4.17,-3.88,5.6959020357
2019-10-06 18:30:00,6.4785,0.07100000000000001,6.4788890444,1.5485,-0.229,1.5653412567,4.93,0.30000000000000004,4.9391193547,5.5285,-4.309,7.0094074821,1.5485,-0.229,1.5653412567,3.98,-4.08,5.6997192913
2019-10-06 19:00:00,6.625,0.1505,6.6267092323,2.205,-0.1495,2.2100622729,4.42,0.30000000000000004,4.430169297,5.615,-3.8995,6.8362508182,2.205,-0.1495,2.2100622729,3.41,-3.75,5.0685895474
2019-10-06 19:30:00,6.858,0.111,6.8588982351,1.318,-0.189,1.3314822567,5.54,0.30000000000000004,5.5481167976,5.888,-3.939,7.0840853326,1.318,-0.189,1.3314822567,4.57,-3.75,5.9116326002
2019-10-06 20:00:00,6.6415,0.1095,6.642402615,0.35150000000000003,-0.1905,0.3998030765,6.29,0.30000000000000004,6.2971501491,5.6415,-4.0405,6.9391759237,0.35150000000000003,-0.1905,0.3998030765,5.29,-3.85,6.5426752938
2019-10-06 20:30:00,6.3825,-0.0585,6.3827680907,0.1625,-0.1985,0.25653167450000003,6.22,0.14,6.2215753632,5.4125,-3.9185,6.6820504712,0.1625,-0.1985,0.25653167450000003,5.25,-3.7199999999999998,6.4343531143
2019-10-06 21:00:00,6.2065,-0.259,6.2119017418,0.3165,-0.199,0.3738626085,5.89,-0.06,5.8903055948,5.2065,-3.919,6.5166097973,0.3165,-0.199,0.3738626085,4.89,-3.7199999999999998,6.144143553
2019-10-06 21:30:00,5.9705,-0.3085,5.9784648949,0.3105,-0.1685,0.353273973,5.66,-0.14,5.661731184,5.0605,-3.9885,6.4433525823,0.3105,-0.1685,0.353273973,4.75,-3.8200000000000003,6.0954819334
2019-10-06 22:00:00,5.896,-0.326,5.9050056732,0.23600000000000002,-0.186,0.3004862726,5.66,-0.14,5.661731184,4.936,-4.126,6.4333484283,0.23600000000000002,-0.186,0.3004862726,4.7,-3.94,6.1329927442
2019-10-06 22:30:00,5.73,-0.296,5.7376402815,0.07,-0.156,0.1709853795,5.66,-0.14,5.661731184,4.77,-4.216,6.3661256664,0.07,-0.156,0.1709853795,4.7,-4.06,6.2107648482
2019-10-06 23:00:00,5.4005,-0.2655,5.4070223321,0.1405,-0.1255,0.1883892247,5.26,-0.14,5.261862788,4.4705,-3.9055,5.9361856861,0.1405,-0.1255,0.1883892247,4.33,-3.7800000000000002,5.7478082779
2019-10-06 23:30:00,5.2835,-0.26,5.2898934063,0.0835,-0.12,0.1461925101,5.2,-0.14,5.201884274,4.3335,-3.99,5.8906130623,0.0835,-0.12,0.1461925101,4.25,-3.87,5.7479909534
2019-10-07 00:00:00,5.04,-0.21050000000000002,5.0443939428,0.0,-0.07050000000000001,0.07050000000000001,5.04,-0.14,5.0419440695,4.02,-4.2105,5.8214010556,0.0,-0.07050000000000001,0.07050000000000001,4.02,-4.14,5.7706152185
2019-10-07 00:30:00,4.77,-0.21150000000000002,4.7746866128,0.0,-0.07150000000000001,0.07150000000000001,4.77,-0.14,4.7720540651,3.86,-4.1315,5.6541040183,0.0,-0.07150000000000001,0.07150000000000001,3.86,-4.06,5.6020710456
2019-10-07 01:00:00,4.77,-0.244,4.7762365938,0.0,-0.10400000000000001,0.10400000000000001,4.77,-0.14,4.7720540651,3.86,-4.224,5.7220429918,0.0,-0.10400000000000001,0.10400000000000001,3.86,-4.12,5.6457063331
2019-10-07 01:30:00,4.77,-0.213,4.7747532921,0.0,-0.073,0.073,4.77,-0.14,4.7720540651,3.86,-4.233,5.7286899899,0.0,-0.073,0.073,3.86,-4.16,5.6749625549000005
2019-10-07 02:00:00,4.7775,-0.253,4.7841943157,0.007500000000000001,-0.113,0.1132486203,4.77,-0.14,4.7720540651,3.8675,-4.193,5.7042795557,0.007500000000000001,-0.113,0.1132486203,3.86,-4.08,5.6165825909
2019-10-07 02:30:00,4.7805,-0.23900000000000002,4.7864706465,0.0105,-0.099,0.099555261,4.77,-0.14,4.7720540651,3.8705,-4.139,5.6667531488,0.0105,-0.099,0.099555261,3.86,-4.04,5.5875933997
2019-10-07 03:00:00,4.786,-0.256,4.7928417458,0.016,-0.116,0.1170982493,4.77,-0.14,4.7720540651,3.876,-4.276,5.771269531,0.016,-0.116,0.1170982493,3.86,-4.16,5.6749625549000005
2019-10-07 03:30:00,4.8065,-0.164,4.809297064,0.036500000000000005,-0.124,0.1292603961,4.77,-0.04,4.7701677119,3.8465,-4.384,5.832239557,0.036500000000000005,-0.124,0.1292603961,3.81,-4.26,5.7152165313
2019-10-07 04:00:00,4.817,0.654,4.8611937834,0.047,-0.096,0.1068877916,4.77,0.75,4.8286022822,3.6870000000000003,-4.696,5.9704593626,0.047,-0.096,0.1068877916,3.64,-4.6,5.8659696556
2019-10-07 04:30:00,4.894,0.6315000000000001,4.934574779,0.124,-0.11850000000000001,0.1715174918,4.77,0.75,4.8286022822,3.574,-4.7185,5.9192666986999996,0.124,-0.11850000000000001,0.1715174918,3.45,-4.6,5.75
2019-10-07 05:00:00,4.9545,0.623,4.9935157204,0.23450000000000001,-0.127,0.2666819266,4.72,0.75,4.7792154168,3.6845,-4.727,5.9933354028,0.23450000000000001,-0.127,0.2666819266,3.45,-4.6,5.75
2019-10-07 05:30:00,5.3055,0.591,5.3383153944,0.2755,-0.159,0.318090003,5.03,0.75,5.0856071417,4.0455,-4.759,6.2461309024,0.2755,-0.159,0.318090003,3.77,-4.6,5.9475120849
2019-10-07 06:00:00,5.936,0.975,6.0155399591,0.666,-0.185,0.6912170426,5.27,1.16,5.3961560393,4.686,-4.375,6.410867414,0.666,-0.185,0.6912170426,4.02,-4.19,5.8065910826
2019-10-07 06:30:00,6.8295,1.2325,6.9398217917,0.6995,-0.1975,0.7268469578000001,6.13,1.43,6.2945849744,5.7095,-4.1775,7.0745951474,0.6995,-0.1975,0.7268469578000001,5.01,-3.98,6.3984763811
2019-10-07 07:00:00,7.579,1.7530000000000001,7.7790905638000005,0.539,-0.197,0.5738728082,7.04,1.9500000000000002,7.3050735794,6.439,-3.9370000000000003,7.5472306179,0.539,-0.197,0.5738728082,5.9,-3.74,6.985527897
2019-10-07 07:30:00,7.824,1.4095,7.9499475627,0.534,-0.12050000000000001,0.5474269358,7.29,1.53,7.4488254108,6.704,-3.6905,7.6526731440999995,0.534,-0.12050000000000001,0.5474269358,6.17,-3.5700000000000003,7.1283799001
2019-10-07 08:00:00,8.2345,1.1755,8.3179799531,0.7445,-0.24450000000000002,0.7836201248,7.49,1.42,7.6234178686,7.2245,-3.6345,8.0872115405,0.7445,-0.24450000000000002,0.7836201248,6.48,-3.39,7.3131730459
2019-10-07 08:30:00,8.6405,1.078,8.7074866781,0.8105,-0.28200000000000003,0.8581574739000001,7.83,1.3599999999999999,7.9472322226,7.6805,-3.172,8.3097331034,0.8105,-0.28200000000000003,0.8581574739000001,6.87,-2.89,7.453120152
2019-10-07 09:00:00,8.962,0.8765000000000001,9.0047596442,1.362,-0.3135,1.3976144855000001,7.6,1.19,7.6926003406,8.052,-2.8035,8.5260961905,1.362,-0.3135,1.3976144855000001,6.69,-2.49,7.1383611565
2019-10-07 09:30:00,9.215,0.8715,9.2561189086,1.445,-0.3185,1.4796848482,7.77,1.19,7.8605979416,8.295,-2.6885,8.7198083264,1.445,-0.3185,1.4796848482,6.85,-2.37,7.2484067215
2019-10-07 10:00:00,9.2645,1.096,9.3291037217,1.3445,-0.354,1.3903223547,7.92,1.45,8.0516395846,8.3145,-2.794,8.7713936321,1.3445,-0.354,1.3903223547,6.97,-2.44,7.3847477953
2019-10-07 10:30:00,9.4175,2.106,9.6501058155,1.1275,-0.324,1.1731292555,8.29,2.43,8.6388077881,8.2775,-3.604,9.0280575015,1.1275,-0.324,1.1731292555,7.15,-3.2800000000000002,7.866441381
2019-10-07 11:00:00,9.5715,2.181,9.8168413072,1.1915,-0.309,1.2309156145,8.38,2.49,8.7421107291,8.4215,-3.589,9.1543750879,1.1915,-0.309,1.2309156145,7.23,-3.2800000000000002,7.939225403
2019-10-07 11:30:00,9.389,2.1025,9.6215293613,1.319,-0.34750000000000003,1.3640077896,8.07,2.45,8.4337061841,8.289,-3.5575,9.020162263,1.319,-0.34750000000000003,1.3640077896,6.97,-3.21,7.6736562342
2019-10-07 12:00:00,9.3965,1.2835,9.4837537136,1.6265,-0.34650000000000003,1.662998647,7.77,1.63,7.9391309348,8.4865,-2.7165,8.9106708221,1.6265,-0.34650000000000003,1.662998647,6.86,-2.37,7.2578578107
2019-10-07 12:30:00,9.542,1.2770000000000001,9.6270708422,2.042,-0.353,2.072286901,7.5,1.63,7.6750830614000005,8.632,-2.723,9.0513067012,2.042,-0.353,2.072286901,6.59,-2.37,7.0032135481
2019-10-07 13:00:00,9.7585,1.1095,9.8213701946,2.1485,-0.3905,2.1836992696,7.61,1.5,7.7564231447,8.8585,-2.7605,9.2786519764,2.1485,-0.3905,2.1836992696,6.71,-2.37,7.1162490119
2019-10-07 13:30:00,9.747,1.2575,9.8277828247,2.307,-0.3825,2.3384942271,7.44,1.6400000000000001,7.6186087969,8.837,-2.7525,9.2557455264,2.307,-0.3825,2.3384942271,6.53,-2.37,6.9467834283
2019-10-07 14:00:00,9.707,1.236,9.7853740348,1.907,-0.404,1.9493242419,7.8,1.6400000000000001,7.9705457781,8.807,-2.774,9.2335434693,1.907,-0.404,1.9493242419,6.9,-2.37,7.2956768021
2019-10-07 14:30:00,9.296,1.2805,9.3837783568,2.366,-0.35950000000000004,2.3931561274,6.93,1.6400000000000001,7.121411377,8.376,-2.7295,8.8095145298,2.366,-0.35950000000000004,2.3931561274,6.01,-2.37,6.4604179431
2019-10-07 15:00:00,9.3005,1.28,9.3881680987,1.8005,-0.36,1.8361373178,7.5,1.6400000000000001,7.677213036,8.4005,-2.73,8.8329666732,1.8005,-0.36,1.8361373178,6.6,-2.37,7.0126243304
2019-10-07 15:30:00,9.513,1.228,9.5919316616,2.393,-0.41200000000000003,2.4282077753,7.12,1.6400000000000001,7.3064355195,8.623,-2.852,9.0824023804,2.393,-0.41200000000000003,2.4282077753,6.23,-2.44,6.6907772344000005
2019-10-07 16:00:00,9.495,1.212,9.5720410049,2.055,-0.428,2.0990971869,7.44,1.6400000000000001,7.6186087969,8.595,-3.058,9.1227950213,2.055,-0.428,2.0990971869,6.54,-2.63,7.0490070223
2019-10-07 16:30:00,9.444,1.185,9.5180544756,1.554,-0.385,1.6009812615999999,7.89,1.57,8.0446876882,8.594,-3.205,9.1721786398,1.554,-0.385,1.6009812615999999,7.04,-2.8200000000000003,7.5837985205
2019-10-07 17:00:00,9.436,0.915,9.4802595429,1.306,-0.355,1.3533887099,8.13,1.27,8.2285964781,8.566,-3.225,9.1529766197,1.306,-0.355,1.3533887099,7.26,-2.87,7.806695844
2019-10-07 17:30:00,9.107,0.8095,9.142906499,1.657,-0.3805,1.7001262453,7.45,1.19,7.5444416626,8.207,-3.5905,8.9580432713,1.657,-0.3805,1.7001262453,6.55,-3.21,7.2942854345
2019-10-07 18:00:00,8.9345,0.8115,8.9712776403,1.1445,-0.3785,1.2054636038,7.79,1.19,7.8803680117,8.0645,-3.5185,8.7986364,1.1445,-0.3785,1.2054636038,6.92,-3.14,7.5990788915
2019-10-07 18:30:00,9.008,0.8270000000000001,9.0458826546,0.748,-0.363,0.8314282892,8.26,1.19,8.3452801031,8.138,-3.623,8.9080397956,0.748,-0.363,0.8314282892,7.39,-3.26,8.0771096315
2019-10-07 19:00:00,9.166,0.8645,9.2066778074,0.836,-0.3255,0.8971322366000001,8.33,1.19,8.4145706961,8.296,-3.4155,8.9715804767,0.836,-0.3255,0.8971322366000001,7.46,-3.09,8.0746331186
2019-10-07 19:30:00,9.284,0.8665,9.324348677,0.9540000000000001,-0.3235,1.0073570618,8.33,1.19,8.4145706961,8.414,-3.2435,9.017521181,0.9540000000000001,-0.3235,1.0073570618,7.46,-2.92,8.0111172754
2019-10-07 20:00:00,9.341,0.9325,9.3874297467,0.861,-0.2575,0.8986808388,8.48,1.19,8.5630893958,8.461,-3.0975,9.010162443,0.861,-0.2575,0.8986808388,7.6,-2.84,8.1132977266
2019-10-07 20:30:00,9.2255,0.9485,9.2741308218,0.8355,-0.24150000000000002,0.8697025354,8.39,1.19,8.473971914,8.3455,-3.2215,8.945693517,0.8355,-0.24150000000000002,0.8697025354,7.51,-2.98,8.0796348927
2019-10-07 21:00:00,8.961,1.091,9.02717021,0.661,-0.259,0.7099309826,8.3,1.35,8.4090724816,8.021,-3.599,8.791430031600001,0.661,-0.259,0.7099309826,7.36,-3.34,8.0824006335
2019-10-07 21:30:00,8.5275,1.7885,8.7130355503,0.5975,-0.24150000000000002,0.6444598513,7.93,2.03,8.1857070556,7.3575,-4.0915,8.4186209381,0.5975,-0.24150000000000002,0.6444598513,6.76,-3.85,7.7794665627
2019-10-07 22:00:00,8.1575,0.9945,8.2178973284,0.9875,-0.28550000000000003,1.0279428486,7.17,1.28,7.2833577421,7.1175,-3.9555,8.1427751105,0.9875,-0.28550000000000003,1.0279428486,6.13,-3.67,7.1446343503
2019-10-07 22:30:00,7.832,0.45,7.8449170805,1.1320000000000001,-0.30000000000000004,1.1710781357,6.7,0.75,6.741846928,6.882,-3.5700000000000003,7.7528590855,1.1320000000000001,-0.30000000000000004,1.1710781357,5.75,-3.27,6.6147864667
2019-10-07 23:00:00,7.424,0.4515,7.4377166019,1.094,-0.2985,1.1339921737,6.33,0.75,6.3742764295,6.524,-3.6585,7.4797859762,1.094,-0.2985,1.1339921737,5.43,-3.36,6.3854913672
2019-10-07 23:30:00,7.4035,0.7105,7.4375145378,1.0735000000000001,-0.28950000000000004,1.1118509343,6.33,1.0,6.4085021651,6.3735,-3.7795,7.4098665643,1.0735000000000001,-0.28950000000000004,1.1118509343,5.3,-3.49,6.3458726744
2019-10-08 00:00:00,7.177,1.342,7.3013897992,1.067,-0.298,1.1078325686,6.11,1.6400000000000001,6.3262706234,6.057,-4.458,7.5207056185,1.067,-0.298,1.1078325686,4.99,-4.16,6.496591414
2019-10-08 00:30:00,6.9075,1.105,6.9953256715,1.1175,-0.28500000000000003,1.1532698080000001,5.79,1.3900000000000001,5.9545108951,5.8075,-4.275,7.2112884598,1.1175,-0.28500000000000003,1.1532698080000001,4.69,-3.99,6.1576131739
2019-10-08 01:00:00,6.7215,0.47700000000000004,6.7384042065,1.0115,-0.273,1.0476932996,5.71,0.75,5.7590450597,5.7815,-3.6630000000000003,6.8442173585,1.0115,-0.273,1.0476932996,4.77,-3.39,5.8519227609
2019-10-08 01:30:00,6.7285,0.5035000000000001,6.7473123909,0.6985,-0.24650000000000002,0.7407189075,6.03,0.75,6.0764627869,5.6985,-3.5165,6.6961686433,0.6985,-0.24650000000000002,0.7407189075,5.0,-3.27,5.9743535215
2019-10-08 02:00:00,6.6795,1.3325,6.8111141893,0.6495000000000001,-0.23750000000000002,0.6915609156,6.03,1.57,6.231035227,5.5095,-4.3375,7.0120251354,0.6495000000000001,-0.23750000000000002,0.6915609156,4.86,-4.1,6.3584274786
2019-10-08 02:30:00,6.474,1.3925,6.6220640476,0.774,-0.24750000000000003,0.8126083005,5.7,1.6400000000000001,5.9312393309,5.334,-4.4075,6.9193650178,0.774,-0.24750000000000003,0.8126083005,4.5600000000000005,-4.16,6.1724549411
2019-10-08 03:00:00,6.776,1.3735,6.9138034576,0.716,-0.2665,0.7639883834000001,6.06,1.6400000000000001,6.27799331,5.506,-4.4265,7.0646966142,0.716,-0.2665,0.7639883834000001,4.79,-4.16,6.3442651269
2019-10-08 03:30:00,6.6945,1.3780000000000001,6.8348529062,0.7745000000000001,-0.262,0.8176149766,5.92,1.6400000000000001,6.1429634542,5.5645,-4.422,7.1075835732,0.7745000000000001,-0.262,0.8176149766,4.79,-4.16,6.3442651269
2019-10-08 04:00:00,6.6365,1.3975,6.7820453036,0.5165000000000001,-0.24250000000000002,0.570594865,6.12,1.6400000000000001,6.3359292925,5.4065,-4.4025,6.9722484537,0.5165000000000001,-0.24250000000000002,0.570594865,4.89,-4.16,6.4201012453
2019-10-08 04:30:00,6.7915,1.3805,6.9303861725,0.6215,-0.2595,0.6735001856,6.17,1.6400000000000001,6.3842384041,5.5715,-4.4195,7.111511267,0.6215,-0.2595,0.6735001856,4.95,-4.16,6.4659183416
2019-10-08 05:00:00,6.8385,1.3835,6.9770448257,0.6185,-0.2565,0.6695778521,6.22,1.6400000000000001,6.4325733575,5.6885,-4.1665,7.0511527072,0.6185,-0.2565,0.6695778521,5.07,-3.91,6.4025776059
2019-10-08 05:30:00,6.7940000000000005,1.185,6.8965687845,0.894,-0.265,0.9324489262000001,5.9,1.45,6.0755658173,5.654,-4.245,7.0702009165,0.894,-0.265,0.9324489262000001,4.76,-3.98,6.2046756563
2019-10-08 06:00:00,7.071,1.154,7.164548625,1.111,-0.296,1.1497551913,5.96,1.45,6.1338487102,5.871,-4.346,7.304543586,1.111,-0.296,1.1497551913,4.76,-4.05,6.2498079971
2019-10-08 06:30:00,7.7075,0.6385000000000001,7.7339018936,1.2375,-0.3415,1.2837556232,6.47,0.98,6.543798591,6.7075,-3.3615,7.5026820871,1.2375,-0.3415,1.2837556232,5.47,-3.02,6.2483037698
2019-10-08 07:00:00,8.22,0.759,8.2549670502,1.3,-0.35100000000000003,1.3465515215,6.92,1.11,7.0084591745,7.29,-3.301,8.0025434082,1.3,-0.35100000000000003,1.3465515215,5.99,-2.95,6.6770202935
2019-10-08 07:30:00,8.641,0.937,8.6916540428,1.271,-0.363,1.321820714,7.37,1.3,7.483775785,7.681,-3.223,8.3297953156,1.271,-0.363,1.321820714,6.41,-2.86,7.0190953833
2019-10-08 08:00:00,9.08,1.157,9.15341734,1.42,-0.393,1.4733801275,7.66,1.55,7.8152479167,8.19,-3.183,8.7867849069,1.42,-0.393,1.4733801275,6.77,-2.79,7.3223630066
2019-10-08 08:30:00,9.1065,1.191,9.1840526594,1.8365,-0.40900000000000003,1.8814922934,7.27,1.6,7.4439841483,8.1965,-2.969,8.7176587023,1.8365,-0.40900000000000003,1.8814922934,6.36,-2.56,6.8558879804
2019-10-08 09:00:00,9.46,1.365,9.5579718037,2.7199999999999998,-0.385,2.74711212,6.74,1.75,6.9634833237,8.53,-2.755,8.9638677478,2.7199999999999998,-0.385,2.74711212,5.8100000000000005,-2.37,6.2747908332
2019-10-08 09:30:00,9.4555,1.1905000000000001,9.530150602199999,3.5055,-0.4495,3.5342015364,5.95,1.6400000000000001,6.1718797785,8.4855,-2.8195,8.9416603883,3.5055,-0.4495,3.5342015364,4.98,-2.37,5.5151881201
2019-10-08 10:00:00,9.7485,1.2335,9.8262289053,3.2185,-0.40650000000000003,3.2440691269,6.53,1.6400000000000001,6.7327928826,8.7985,-2.6465,9.1879031612,3.2185,-0.40650000000000003,3.2440691269,5.58,-2.24,6.0128196381
2019-10-08 10:30:00,9.579,1.3265,9.6704107074,3.859,-0.3135,3.871713219,5.72,1.6400000000000001,5.9504621669,8.639,-2.6835,9.046186669,3.859,-0.3135,3.871713219,4.78,-2.37,5.3352881834
2019-10-08 11:00:00,9.3955,1.2795,9.4822223397,3.5255,-0.36050000000000004,3.5438835336,5.87,1.6400000000000001,6.0947928595,8.4655,-2.7305,8.894960399,3.5255,-0.36050000000000004,3.5438835336,4.94,-2.37,5.4790966409
2019-10-08 11:30:00,9.4695,1.317,9.5606442905,3.5295,-0.323,3.5442487568,5.94,1.6400000000000001,6.1622398525,8.5295,-2.763,8.9658540725,3.5295,-0.323,3.5442487568,5.0,-2.44,5.5635959594
2019-10-08 12:00:00,9.48,1.3155000000000001,9.5708380119,4.13,-0.4445,4.1538512552,5.35,1.76,5.6320600139,8.55,-2.8445,9.0107535895,4.13,-0.4445,4.1538512552,4.42,-2.4,5.029552664
2019-10-08 12:30:00,9.6665,1.5474999999999999,9.7895852057,4.2465,-0.5325,4.2797568272,5.42,2.08,5.8054112688,8.7465,-2.9325,9.2250104878,4.2465,-0.5325,4.2797568272,4.5,-2.4,5.1
2019-10-08 13:00:00,9.82,1.604,9.9501364815,4.11,-0.47600000000000003,4.1374721751,5.71,2.08,6.0770469802000004,8.89,-2.976,9.3748960528,4.11,-0.47600000000000003,4.1374721751,4.78,-2.5,5.3942932809
2019-10-08 13:30:00,9.694,1.775,9.8551641793,3.754,-0.445,3.7802831905,5.94,2.22,6.3412932435,8.614,-3.425,9.2699310138,3.754,-0.445,3.7802831905,4.86,-2.98,5.7008771255
2019-10-08 14:00:00,9.495,1.2365,9.5751740063,4.875,-0.5235000000000001,4.9030273556,4.62,1.76,4.9438851119,8.515,-2.9235,9.0028927157,4.875,-0.5235000000000001,4.9030273556,3.64,-2.4,4.36
2019-10-08 14:30:00,9.273,1.461,9.3873878156,5.963,-0.46900000000000003,5.9814153843,3.31,1.9300000000000002,3.8315793088000003,8.253,-2.8689999999999998,8.7374578683,5.963,-0.46900000000000003,5.9814153843,2.29,-2.4,3.317242831
2019-10-08 15:00:00,9.205,1.3135,9.2982421591,4.115,-0.34650000000000003,4.1295625979,5.09,1.6600000000000001,5.3538490827,8.245,-2.7465,8.6904135258,4.115,-0.34650000000000003,4.1295625979,4.13,-2.4,4.7767038845
2019-10-08 15:30:00,9.3745,1.219,9.4534232556,4.2445,-0.441,4.2673482691,5.13,1.6600000000000001,5.3918920612,8.4145,-3.021,8.9403719861,4.2445,-0.441,4.2673482691,4.17,-2.58,4.9036007178
2019-10-08 16:00:00,9.35,1.2275,9.4302309754,3.5700000000000003,-0.4325,3.5961029254,5.78,1.6600000000000001,6.0136511372,8.4,-3.0125,8.9238532176,3.5700000000000003,-0.4325,3.5961029254,4.83,-2.58,5.4758834904
2019-10-08 16:30:00,9.3345,1.0925,9.3982150699,3.8745000000000003,-0.3875,3.8938292849,5.46,1.48,5.6570310234,8.3545,-3.0075,8.879342684000001,3.8745000000000003,-0.3875,3.8938292849,4.48,-2.62,5.1898747576
2019-10-08 17:00:00,9.253,0.9415,9.3007758413,3.653,-0.3185,3.6668584988,5.6,1.26,5.74,8.273,-2.8385,8.7464056189,3.653,-0.3185,3.6668584988,4.62,-2.52,5.2625849162
2019-10-08 17:30:00,9.273,0.8145,9.3087023397,2.593,-0.4055,2.6245150504,6.68,1.22,6.7904933547,8.363,-3.2255,8.9634602275,2.593,-0.4055,2.6245150504,5.77,-2.8200000000000003,6.4222503844
2019-10-08 18:00:00,9.3525,0.4315,9.3624488517,2.5025,-0.41850000000000004,2.5372521554,6.85,0.85,6.9025357659,8.4125,-3.3085,9.03970843,2.5025,-0.41850000000000004,2.5372521554,5.91,-2.89,6.5787688818
2019-10-08 18:30:00,9.302,0.42150000000000004,9.3115447832,2.182,-0.42850000000000005,2.2236762916,7.12,0.85,7.1705578584,8.362,-3.2885,8.9853923815,2.182,-0.42850000000000005,2.2236762916,6.18,-2.86,6.8096989654
2019-10-08 19:00:00,9.4315,0.714,9.4584876302,2.3115,-0.41600000000000004,2.3486354017,7.12,1.13,7.2091122893,8.5315,-3.5460000000000003,9.2390804873,2.3115,-0.41600000000000004,2.3486354017,6.22,-3.13,6.9631386601
2019-10-08 19:30:00,9.6175,1.1625,9.6875029032,2.0775,-0.3875,2.1133297187,7.54,1.55,7.6976684782,8.5575,-3.9775,9.4367002972,2.0775,-0.3875,2.1133297187,6.48,-3.59,7.4080024298
2019-10-08 20:00:00,9.587,1.48,9.7005653959,1.457,-0.35000000000000003,1.4984488647,8.13,1.83,8.3334146663,8.437,-4.07,9.3673832525,1.457,-0.35000000000000003,1.4984488647,6.98,-3.7199999999999998,7.9094121147
2019-10-08 20:30:00,9.2555,1.2795,9.3435218467,1.8455,-0.36050000000000004,1.8803804136000002,7.41,1.6400000000000001,7.5893148571,8.0555,-4.0805,9.0300365725,1.8455,-0.36050000000000004,1.8803804136000002,6.21,-3.7199999999999998,7.2389571072
2019-10-08 21:00:00,9.092,1.2825,9.1820079639,1.812,-0.35750000000000004,1.8469299527,7.28,1.6400000000000001,7.4624392795,7.892,-4.0775,8.8831115185,1.812,-0.35750000000000004,1.8469299527,6.08,-3.7199999999999998,7.1277485926
2019-10-08 21:30:00,8.79,1.262,8.880131981,1.62,-0.378,1.6635155545,7.17,1.6400000000000001,7.355168251,7.57,-4.098,8.6080487917,1.62,-0.378,1.6635155545,5.95,-3.7199999999999998,7.0171860457
2019-10-08 22:00:00,8.342,1.4304999999999999,8.4637635984,1.812,-0.3295,1.8417150295,6.53,1.76,6.7630244713,7.232,-4.1595,8.3428570796,1.812,-0.3295,1.8417150295,5.42,-3.83,6.6366633183
2019-10-08 22:30:00,7.901,0.6845,7.9305952645,2.181,-0.3255,2.2051556068,5.72,1.01,5.8084851726,6.9510000000000005,-3.5855,7.8212666014,2.181,-0.3255,2.2051556068,4.77,-3.26,5.7775860010999995
2019-10-08 23:00:00,7.8015,0.47950000000000004,7.8162217535,2.1415,-0.35050000000000003,2.1699936636,5.66,0.8300000000000001,5.7205331918999995,6.9115,-3.6105,7.7977267521,2.1415,-0.35050000000000003,2.1699936636,4.77,-3.26,5.7775860010999995
2019-10-08 23:30:00,7.6725,0.9875,7.735787775,1.9025,-0.3125,1.9279944243,5.77,1.3,5.9146343928,6.6125,-3.9025,7.6781939608,1.9025,-0.3125,1.9279944243,4.71,-3.59,5.9221786532
2019-10-09 00:00:00,7.0575,0.447,7.0716416234,1.3575,-0.303,1.3909044718999999,5.7,0.75,5.749130369,6.0675,-3.573,7.0413695578,1.3575,-0.303,1.3909044718999999,4.71,-3.27,5.7338468762
2019-10-09 00:30:00,6.995,0.453,7.0096529158,1.215,-0.297,1.2507733608,5.78,0.75,5.8284560563,6.015,-3.567,6.9931190466,1.215,-0.297,1.2507733608,4.8,-3.27,5.8080030992000005
2019-10-09 01:00:00,6.977,0.4325,6.9903923531,1.317,-0.3175,1.3547306928,5.66,0.75,5.7094745818,6.017,-3.5875,7.0053154997,1.317,-0.3175,1.3547306928,4.7,-3.27,5.7256353359
2019-10-09 01:30:00,6.761,0.42850000000000005,6.7745651705,1.201,-0.3215,1.2432872757,5.5600000000000005,0.75,5.6103564948999995,5.821,-3.5915,6.8398035972999995,1.201,-0.3215,1.2432872757,4.62,-3.27,5.6601501747
2019-10-09 02:00:00,6.448,0.5135000000000001,6.4684145082,0.558,-0.23650000000000002,0.6060497092,5.89,0.75,5.9375584208,5.478,-3.5065,6.5041545377,0.558,-0.23650000000000002,0.6060497092,4.92,-3.27,5.9075629493
2019-10-09 02:30:00,6.2985,0.495,6.3179211177,0.5885,-0.255,0.6413713823,5.71,0.75,5.7590450597,5.3585,-3.525,6.4139806088,0.5885,-0.255,0.6413713823,4.77,-3.27,5.7832343892
2019-10-09 03:00:00,6.29,0.497,6.3096045042,0.58,-0.253,0.6327787923,5.71,0.75,5.7590450597,5.35,-3.523,6.4057809048,0.58,-0.253,0.6327787923,4.77,-3.27,5.7832343892
2019-10-09 03:30:00,6.314,0.5035000000000001,6.3340435939,0.5640000000000001,-0.24650000000000002,0.6155146221000001,5.75,0.75,5.7987067524,5.334,-3.5165,6.3888440465,0.5640000000000001,-0.24650000000000002,0.6155146221000001,4.77,-3.27,5.7832343892
2019-10-09 04:00:00,6.408,0.5255000000000001,6.4295111984,0.298,-0.2245,0.3731008577,6.11,0.75,6.1558589977,5.438,-3.4445,6.4371130369,0.298,-0.2245,0.3731008577,5.14,-3.22,6.0653112039
2019-10-09 04:30:00,6.283,0.4475,6.2989161965000005,0.373,-0.21250000000000002,0.4292845793,5.91,0.66,5.946738602,5.313,-3.4825,6.3526195581,0.373,-0.21250000000000002,0.4292845793,4.94,-3.27,5.9242299078
2019-10-09 05:00:00,6.42,0.522,6.4411865367,0.27,-0.218,0.3470216132,6.15,0.74,6.1943603382,5.46,-3.488,6.4790233832,0.27,-0.218,0.3470216132,5.19,-3.27,6.1342481202
2019-10-09 05:30:00,6.716,0.5025000000000001,6.7347726205,0.516,-0.23750000000000002,0.5680336698,6.2,0.74,6.2440051249,5.766,-3.5075000000000003,6.7490230589,0.516,-0.23750000000000002,0.5680336698,5.25,-3.27,6.1850949871
2019-10-09 06:00:00,6.882,0.5125000000000001,6.901056459,0.382,-0.2275,0.4446124717,6.5,0.74,6.5419874656,6.002,-3.4975,6.946690597,0.382,-0.2275,0.4446124717,5.62,-3.27,6.5020996609
2019-10-09 06:30:00,7.5504999999999995,0.7965,7.5923950437,0.35050000000000003,-0.2335,0.4211561468,7.2,1.03,7.2733004888,6.6305,-3.2335,7.3769270364,0.35050000000000003,-0.2335,0.4211561468,6.28,-3.0,6.9597701111
2019-10-09 07:00:00,7.9205000000000005,0.8105,7.9618609948,0.1305,-0.2195,0.2553634665,7.79,1.03,7.8577986739,6.9905,-3.0295,7.6187243355,0.1305,-0.2195,0.2553634665,6.86,-2.81,7.41321118
2019-10-09 07:30:00,8.5045,1.0755,8.5722354436,0.1645,-0.21450000000000002,0.27031555630000004,8.34,1.29,8.4391765001,7.5545,-3.1245,8.1751434544,0.1645,-0.21450000000000002,0.27031555630000004,7.39,-2.91,7.9423044515
2019-10-09 08:00:00,9.023,2.201,9.2875685731,0.223,-0.279,0.35716942760000003,8.8,2.48,9.1427785711,7.883,-3.589,8.6615593284,0.223,-0.279,0.35716942760000003,7.66,-3.31,8.3445611029
2019-10-09 08:30:00,9.2355,2.2035,9.4947286691,0.6055,-0.3265,0.6879189633,8.63,2.5300000000000002,8.9932085487,8.1055,-3.5965,8.8675781643,0.6055,-0.3265,0.6879189633,7.5,-3.27,8.1818640908
2019-10-09 09:00:00,9.374,2.375,9.6701861926,0.794,-0.325,0.8579399746,8.58,2.7,8.9947984969,8.174,-3.485,8.8859158785,0.794,-0.325,0.8579399746,7.38,-3.16,8.0280757346
2019-10-09 09:30:00,9.632,2.4675000000000002,9.943036772,1.682,-0.3425,1.7165168948,7.95,2.81,8.4319985768,8.462,-3.4125,9.1241766889,1.682,-0.3425,1.7165168948,6.78,-3.07,7.4426675325
2019-10-09 10:00:00,9.8275,2.289,10.0905538624,2.3475,-0.371,2.3766356999,7.48,2.66,7.9388916103,8.6775,-3.6310000000000002,9.406549168,2.3475,-0.371,2.3766356999,6.33,-3.26,7.1201474704
2019-10-09 10:30:00,9.963,2.409,10.2501048775,2.393,-0.391,2.424732975,7.57,2.8,8.0712390623,8.823,-3.601,9.5295608503,2.393,-0.391,2.424732975,6.43,-3.21,7.1867238711
2019-10-09 11:00:00,9.6955,1.865,9.8732439071,2.5355,-0.405,2.567641963,7.16,2.27,7.5112249334,8.6255,-3.495,9.3066790667,2.5355,-0.405,2.567641963,6.09,-3.09,6.8290702149
2019-10-09 11:30:00,9.4135,1.173,9.4863012418,3.1035,-0.427,3.1327370222,6.31,1.6,6.5096927731,8.4535,-2.8970000000000002,8.9361217119,3.1035,-0.427,3.1327370222,5.35,-2.47,5.8926564468
2019-10-09 12:00:00,9.4165,1.2425,9.498119735,2.9365,-0.3975,2.9632817112,6.48,1.6400000000000001,6.6843099868,8.4565,-2.7675,8.8978339218,2.9365,-0.3975,2.9632817112,5.52,-2.37,6.0072705949
2019-10-09 12:30:00,9.969,2.395,10.2526575092,3.059,-0.445,3.0911981496,6.91,2.84,7.4708567112,8.839,-3.505,9.5085722377,3.059,-0.445,3.0911981496,5.78,-3.06,6.540030581
2019-10-09 13:00:00,9.8625,2.455,10.1634605942,2.9525,-0.445,2.9858468229,6.91,2.9,7.4938708289000004,8.7325,-3.505,9.4096536201,2.9525,-0.445,2.9858468229,5.78,-3.06,6.540030581
2019-10-09 13:30:00,9.9025,2.329,10.1726961642,4.2325,-0.501,4.2620484805,5.67,2.83,6.3370182263,8.7525,-3.471,9.4156304754,4.2325,-0.501,4.2620484805,4.52,-2.9699999999999998,5.4084470969
2019-10-09 14:00:00,9.8495,2.363,10.1289890537,5.1995000000000005,-0.617,5.2359802568,4.65,2.98,5.522943056,8.6995,-3.497,9.3760497679,5.1995000000000005,-0.617,5.2359802568,3.5,-2.88,4.5325930768
2019-10-09 14:30:00,9.732,2.471,10.0408000179,4.112,-0.509,4.1433832794,5.62,2.98,6.3611948563,8.572,-3.349,9.20298783,4.112,-0.509,4.1433832794,4.46,-2.84,5.2874568556
2019-10-09 15:00:00,9.59,2.307,9.863587025,3.11,-0.493,3.1488329584,6.48,2.8,7.0590650939,8.45,-3.533,9.1588530395,3.11,-0.493,3.1488329584,5.34,-3.04,6.1446887635
2019-10-09 15:30:00,9.738,2.398,10.0289106088,4.078,-0.562,4.11654321,5.66,2.96,6.3872685868,8.618,-3.572,9.3289392752,4.078,-0.562,4.11654321,4.54,-3.01,5.447173579
2019-10-09 16:00:00,9.563,1.565,9.6902112464,3.993,-0.515,4.0260742666,5.57,2.08,5.9456959223,8.533,-3.145,9.0941252466,3.993,-0.515,4.0260742666,4.54,-2.63,5.2467609055
2019-10-09 16:30:00,9.3555,1.2555,9.43936759,2.8855,-0.3845,2.911005067,6.47,1.6400000000000001,6.6746160938,8.4255,-2.8145,8.8831559989,2.8855,-0.3845,2.911005067,5.54,-2.43,6.0495041119
2019-10-09 17:00:00,9.3805,1.1895,9.4556168757,1.7805,-0.4005,1.8249878082,7.6,1.5899999999999999,7.764541197,8.4605,-3.0505,8.9936427825,1.7805,-0.4005,1.8249878082,6.68,-2.65,7.1864386173
2019-10-09 17:30:00,9.2645,0.994,9.3176711817,0.9645,-0.34600000000000003,1.0246834877,8.3,1.34,8.4074728664,8.3545,-3.066,8.899327292,0.9645,-0.34600000000000003,1.0246834877,7.39,-2.7199999999999998,7.8746745965
2019-10-09 18:00:00,8.99,1.2375,9.0747730688,0.56,-0.3025,0.6364795755,8.43,1.54,8.5695099043,7.95,-3.4525,8.6673096316,0.56,-0.3025,0.6364795755,7.39,-3.15,8.0333430152
2019-10-09 18:30:00,9.148,1.7225000000000001,9.3087544951,0.718,-0.3075,0.7810763407,8.43,2.03,8.6709745704,7.9879999999999995,-4.0175,8.941389727,0.718,-0.3075,0.7810763407,7.27,-3.71,8.1619237928
2019-10-09 19:00:00,9.362,1.746,9.523421654,0.8320000000000001,-0.28400000000000003,0.8791359394,8.53,2.03,8.7682267306,8.252,-3.9939999999999998,9.1677445427,0.8320000000000001,-0.28400000000000003,0.8791359394,7.42,-3.71,8.2958121965
2019-10-09 19:30:00,9.374,1.7665000000000002,9.5389935659,1.104,-0.2635,1.1350102422,8.27,2.03,8.5155035083,8.224,-3.9735,9.133612552,1.104,-0.2635,1.1350102422,7.12,-3.71,8.0286051092
2019-10-09 20:00:00,9.205,1.584,9.3402934108,1.425,-0.28600000000000003,1.4534170083,7.78,1.87,8.0015810938,8.075,-3.996,9.0096415578,1.425,-0.28600000000000003,1.4534170083,6.65,-3.71,7.6148933019000005
2019-10-09 20:30:00,8.871,1.3985,8.9805591836,1.161,-0.3315,1.2073993747,7.71,1.73,7.901708676,7.681,-4.0415,8.6793711322,1.161,-0.3315,1.2073993747,6.52,-3.71,7.5016331555
2019-10-09 21:00:00,8.9475,1.3555000000000001,9.0495931677,0.8875000000000001,-0.3045,0.9382838057,8.06,1.6600000000000001,8.2291676371,7.7875,-4.1145,8.8076254746,0.8875000000000001,-0.3045,0.9382838057,6.9,-3.81,7.8820111647
2019-10-09 21:30:00,8.815,1.627,8.9638916772,0.915,-0.263,0.9520472677,7.9,1.8900000000000001,8.1229366611,7.655,-4.043,8.657070751700001,0.915,-0.263,0.9520472677,6.74,-3.7800000000000002,7.7276128267
2019-10-09 22:00:00,8.526,1.638,8.6819191427,1.006,-0.302,1.0503523218,7.52,1.94,7.7662088563000005,7.406,-4.402,8.6154767715,1.006,-0.302,1.0503523218,6.4,-4.1,7.6006578663
2019-10-09 22:30:00,8.0425,0.704,8.0732535108,0.9225000000000001,-0.276,0.9629030325000001,7.12,0.98,7.1871273816,7.0925,-3.626,7.9656407307,0.9225000000000001,-0.276,0.9629030325000001,6.17,-3.35,7.0207834321
2019-10-09 23:00:00,7.7985,0.4505,7.8115012962,1.2185,-0.3095,1.2571923083,6.58,0.76,6.6237451642,6.8885000000000005,-3.4395,7.6994540391,1.2185,-0.3095,1.2571923083,5.67,-3.13,6.4765577277
2019-10-09 23:30:00,7.6735,0.457,7.6870964122,1.3135,-0.303,1.3479952708,6.36,0.76,6.4052478484,6.7335,-3.483,7.5809835279,1.3135,-0.303,1.3479952708,5.42,-3.18,6.2840114577
2019-10-10 00:00:00,7.293,0.451,7.3069316406,1.293,-0.309,1.3294096434,6.0,0.76,6.0479417987,6.343,-3.5789999999999997,7.2830549909,1.293,-0.309,1.3294096434,5.05,-3.27,6.0162612975
2019-10-10 00:30:00,6.857,0.4575,6.8722452845,1.057,-0.3025,1.099434059,5.8,0.76,5.8495811816,5.937,-3.6325000000000003,6.9601023879,1.057,-0.3025,1.099434059,4.88,-3.33,5.9079014887
2019-10-10 01:00:00,6.6245,0.6195,6.6534036778,1.2345,-0.3205,1.2754256152,5.39,0.9400000000000001,5.4713526664,5.6745,-3.9405,6.9085085583,1.2345,-0.3205,1.2754256152,4.44,-3.62,5.7286996779
2019-10-10 01:30:00,6.6615,0.651,6.6932341398,1.1515,-0.289,1.1872123862,5.51,0.9400000000000001,5.5896064262,5.6415,-3.769,6.7846800404,1.1515,-0.289,1.1872123862,4.49,-3.48,5.6807129834
2019-10-10 02:00:00,6.743,0.44,6.7573403792,1.143,-0.31,1.1842926159,5.6,0.75,5.65,5.813,-3.58,6.8269589863,1.143,-0.31,1.1842926159,4.67,-3.27,5.7010349938000004
2019-10-10 02:30:00,6.896,0.418,6.9086568883,1.6360000000000001,-0.332,1.6693471778,5.26,0.75,5.313200542,5.946,-3.602,6.9519292286,1.6360000000000001,-0.332,1.6693471778,4.31,-3.27,5.4100831787
2019-10-10 03:00:00,6.7780000000000005,0.3955,6.7895290153,2.678,-0.35450000000000004,2.7013615548,4.1,0.75,4.1680331093,5.818,-3.6245000000000003,6.8546425326,2.678,-0.35450000000000004,2.7013615548,3.14,-3.27,4.533486517
2019-10-10 03:30:00,6.5395,0.421,6.553037559,2.4395,-0.329,2.4615851092,4.1,0.75,4.1680331093,5.5795,-3.599,6.6395497777,2.4395,-0.329,2.4615851092,3.14,-3.27,4.533486517
2019-10-10 04:00:00,6.4895,0.3865,6.5009993463,2.4495,-0.3635,2.4763243931,4.04,0.75,4.1090266487000005,5.5495,-3.6335,6.6331947431,2.4495,-0.3635,2.4763243931,3.1,-3.27,4.5058739441
2019-10-10 04:30:00,6.553,0.41150000000000003,6.5659074963,2.563,-0.3385,2.5852565153000002,3.99,0.75,4.0598768454,5.583,-3.6085000000000003,6.6476432854,2.563,-0.3385,2.5852565153000002,3.02,-3.27,4.4512133177
2019-10-10 05:00:00,6.554,0.34450000000000003,6.5630477867,2.504,-0.4055,2.53662103,4.05,0.75,4.1188590653,5.594,-3.6755,6.6934397921,2.504,-0.4055,2.53662103,3.09,-3.27,4.4989998889
2019-10-10 05:30:00,7.0605,0.8,7.1056780289,2.5105,-0.41000000000000003,2.5437590786,4.55,1.21,4.708141884,5.9905,-3.98,7.1921130588,2.5105,-0.41000000000000003,2.5437590786,3.48,-3.5700000000000003,4.9855090011000005
2019-10-10 06:00:00,7.3045,0.833,7.3518439354,2.7045,-0.427,2.7380009587,4.6,1.26,4.7694444121,6.2245,-4.187,7.5016910927,2.7045,-0.427,2.7380009587,3.52,-3.76,5.1505339529
2019-10-10 06:30:00,7.797,1.2395,7.894907805,1.947,-0.4005,1.987764888,5.85,1.6400000000000001,6.0755328984,6.6370000000000005,-4.3205,7.9193742966,1.947,-0.4005,1.987764888,4.69,-3.92,6.1124872188
2019-10-10 07:00:00,8.167,1.308,8.2710793129,1.7269999999999999,-0.332,1.7586224723,6.44,1.6400000000000001,6.6455398577,6.967,-3.972,8.0197177631,1.7269999999999999,-0.332,1.7586224723,5.24,-3.64,6.380219432
2019-10-10 07:30:00,8.498,1.5755,8.6428122883,1.108,-0.3045,1.1490797405,7.39,1.88,7.6253852362,7.398,-3.7045,8.273676586,1.108,-0.3045,1.1490797405,6.29,-3.4,7.1501118872
2019-10-10 08:00:00,8.906,2.0835,9.1464642485,1.026,-0.3065,1.0708026195,7.88,2.39,8.2344702319,7.766,-3.4465,8.4964179658,1.026,-0.3065,1.0708026195,6.74,-3.14,7.4355362954
2019-10-10 08:30:00,9.189,1.2875,9.2787594672,1.199,-0.35250000000000004,1.2497428736,7.99,1.6400000000000001,8.1565740357,8.309,-2.5425,8.6892915275,1.199,-0.35250000000000004,1.2497428736,7.11,-2.19,7.4396370879
2019-10-10 09:00:00,9.3495,1.3365,9.4445424717,1.6795,-0.3735,1.7205297149,7.67,1.71,7.8583077059,8.4995,-2.7135,8.922140018,1.6795,-0.3735,1.7205297149,6.82,-2.34,7.2102704526
2019-10-10 09:30:00,9.1105,1.3705,9.2130060512,1.2905,-0.3395,1.3344101693,7.82,1.71,8.0047798221,8.2705,-2.6795,8.6937270776,1.2905,-0.3395,1.3344101693,6.98,-2.34,7.3617932598
2019-10-10 10:00:00,9.1715,1.3765,9.2742204255,1.2415,-0.3335,1.2855133216,7.93,1.71,8.1122746502,8.3115,-2.6734999999999998,8.7309011276,1.2415,-0.3335,1.2855133216,7.07,-2.34,7.4471806746
2019-10-10 10:30:00,9.3485,1.246,9.4311700361,2.0785,-0.394,2.1155137083,7.27,1.6400000000000001,7.4526840802,8.4985,-2.794,8.9460012436,2.0785,-0.394,2.1155137083,6.42,-2.4,6.8539331774
2019-10-10 11:00:00,9.24,1.2995,9.3309324427,1.3599999999999999,-0.3405,1.4019772644000001,7.88,1.6400000000000001,8.0488508497,8.4,-2.9605,8.9064336437,1.3599999999999999,-0.3405,1.4019772644000001,7.04,-2.62,7.5117241696
2019-10-10 11:30:00,9.3585,1.2445,9.4408846249,1.6485,-0.3955,1.6952794755,7.71,1.6400000000000001,7.8824932604,8.5085,-2.9055,8.9909122173,1.6485,-0.3955,1.6952794755,6.86,-2.51,7.3047724126
2019-10-10 12:00:00,9.675,1.2155,9.751054571200001,2.135,-0.42450000000000004,2.1767924223,7.54,1.6400000000000001,7.7162944475,8.825,-2.8245,9.2659821525,2.135,-0.42450000000000004,2.1767924223,6.69,-2.4,7.1074679036
2019-10-10 12:30:00,9.6125,1.2595,9.6946633,2.4025,-0.3805,2.4324445523,7.21,1.6400000000000001,7.3941666197,8.7525,-2.7805,9.1835416099,2.4025,-0.3805,2.4324445523,6.35,-2.4,6.7884092393
2019-10-10 13:00:00,9.6405,1.2225,9.7177027378,2.7305,-0.41750000000000004,2.7622339691,6.91,1.6400000000000001,7.1019504363,8.7705,-2.8175,9.2119474868,2.7305,-0.41750000000000004,2.7622339691,6.04,-2.4,6.499353814
2019-10-10 13:30:00,9.5625,1.5150000000000001,9.6817679816,2.7425,-0.41500000000000004,2.7737215524,6.82,1.9300000000000002,7.0878275938,8.6025,-3.125,9.1525204862,2.7425,-0.41500000000000004,2.7737215524,5.86,-2.71,6.4562915052
2019-10-10 14:00:00,9.8145,2.1125,10.039276194,2.5145,-0.42750000000000005,2.5505816003,7.3,2.54,7.7292690469,8.6945,-3.6775,9.4402508706,2.5145,-0.42750000000000005,2.5505816003,6.18,-3.25,6.9824709094
2019-10-10 14:30:00,9.784,2.1605,10.0197014052,2.684,-0.4595,2.7230490723000003,7.1,2.62,7.5679852008,8.644,-3.5795,9.3558300674,2.684,-0.4595,2.7230490723000003,5.96,-3.12,6.7272579852
2019-10-10 15:00:00,9.49,1.7000000000000002,9.6410632194,3.18,-0.37,3.2014527952,6.31,2.07,6.6408583783,8.49,-3.11,9.0416923195,3.18,-0.37,3.2014527952,5.31,-2.74,5.9752573166000005
2019-10-10 15:30:00,9.2305,1.0955,9.2952810877,3.5205,-0.3245,3.5354236663,5.71,1.42,5.8839187622,8.3305,-3.0245,8.8625521437,3.5205,-0.3245,3.5354236663,4.8100000000000005,-2.7,5.5159858593
2019-10-10 16:00:00,9.2025,0.9035000000000001,9.2467463737,3.6425,-0.3365,3.6580101831,5.5600000000000005,1.24,5.6965954745000005,8.2725,-3.1565,8.8542503071,3.6425,-0.3365,3.6580101831,4.63,-2.8200000000000003,5.4211899063
2019-10-10 16:30:00,9.3515,1.043,9.4094846432,3.4915000000000003,-0.377,3.5117945911,5.86,1.42,6.0295936845,8.4215,-2.987,8.9355375468,3.4915000000000003,-0.377,3.5117945911,4.93,-2.61,5.5782613779
2019-10-10 17:00:00,9.353,1.047,9.4114195529,3.343,-0.343,3.3605502526,6.01,1.3900000000000001,6.168646529,8.423,-2.9530000000000003,8.9256449627,3.343,-0.343,3.3605502526,5.08,-2.61,5.7112608065
2019-10-10 17:30:00,9.322,1.264,9.4073046087,3.352,-0.326,3.3678153156,5.97,1.5899999999999999,6.178106506,8.332,-3.096,8.8886129402,3.352,-0.326,3.3678153156,4.98,-2.77,5.6985348994
2019-10-10 18:00:00,9.187,1.7770000000000001,9.357280481,3.267,-0.333,3.2839272221,5.92,2.11,6.2847832103,8.077,-3.973,9.0012586898,3.267,-0.333,3.2839272221,4.8100000000000005,-3.64,6.0320560342
2019-10-10 18:30:00,9.183,1.8565,9.3687822715,3.293,-0.2535,3.3027429888,5.89,2.11,6.256532586,8.053,-3.9635,8.9755301375,3.293,-0.2535,3.3027429888,4.76,-3.71,6.0350393536
2019-10-10 19:00:00,9.6995,1.76,9.8578851814,3.3195,-0.27,3.3304624679,6.38,2.03,6.6951699008,8.5595,-3.54,9.2626475832,3.3195,-0.27,3.3304624679,5.24,-3.27,6.1766091021
2019-10-10 19:30:00,9.475,1.8639999999999999,9.6566102231,3.345,-0.226,3.3526259857,6.13,2.09,6.4764959662,8.425,-3.936,9.2990709751,3.345,-0.226,3.3526259857,5.08,-3.71,6.2905087235
2019-10-10 20:00:00,9.257,1.651,9.4030766242,3.347,-0.229,3.3548248837,5.91,1.88,6.2018142507,8.117,-3.809,8.9662796075,3.347,-0.229,3.3548248837,4.77,-3.58,5.9640003353
2019-10-10 20:30:00,9.0145,1.658,9.1657064239,3.3345000000000002,-0.222,3.3418818426,5.68,1.88,5.9830427042,7.8445,-3.912,8.7658384796,3.3345000000000002,-0.222,3.3418818426,4.51,-3.69,5.8271948655
2019-10-10 21:00:00,8.795,1.7395,8.9653714508,3.315,-0.21050000000000002,3.3216765722,5.48,1.9500000000000002,5.8166055393,7.675,-4.0205,8.6642971585,3.315,-0.21050000000000002,3.3216765722,4.36,-3.81,5.7901381676
2019-10-10 21:30:00,8.493500000000001,1.5979999999999999,8.6425196702,3.1835,-0.222,3.1912311496,5.31,1.82,5.6132432693,7.3235,-4.132,8.4087499814,3.1835,-0.222,3.1912311496,4.14,-3.91,5.6945324654
2019-10-10 22:00:00,7.981,1.4365,8.1092473911,3.231,-0.20350000000000001,3.2374022379,4.75,1.6400000000000001,5.025146764,6.881,-4.3635,8.1479011561,3.231,-0.20350000000000001,3.2374022379,3.65,-4.16,5.5342659857
2019-10-10 22:30:00,7.516,1.445,7.6536449487,3.066,-0.195,3.072194818,4.45,1.6400000000000001,4.742583684,6.406,-4.355,7.746151367,3.066,-0.195,3.072194818,3.34,-4.16,5.3349039354
2019-10-10 23:00:00,7.327,0.7105,7.3613680284,2.667,-0.2195,2.6760174233000003,4.66,0.93,4.7518943591,6.377,-3.7995,7.4230943177,2.667,-0.2195,2.6760174233000003,3.71,-3.58,5.1556279928
2019-10-10 23:30:00,7.104,0.553,7.1254912111,2.8040000000000003,-0.197,2.8109117738,4.3,0.75,4.3649169522,6.134,-3.467,7.0459949617,2.8040000000000003,-0.197,2.8109117738,3.33,-3.27,4.6670975992
2019-10-11 00:00:00,6.855,0.5565,6.8775516901,2.925,-0.1935,2.9313933973,3.93,0.75,4.0009248931,5.925,-3.4635,6.8630501419000005,2.925,-0.1935,2.9313933973,3.0,-3.27,4.4376683067
2019-10-11 00:30:00,6.599,0.5515,6.6220052288,3.239,-0.1985,3.245076771,3.36,0.75,3.4426879034,5.659,-3.4685,6.6373769857,3.239,-0.1985,3.245076771,2.42,-3.27,4.0680830867
2019-10-11 01:00:00,6.573,0.582,6.5987160115,3.103,-0.168,3.107544529,3.47,0.75,3.5501267583000002,5.6129999999999995,-3.438,6.5822194585,3.103,-0.168,3.107544529,2.51,-3.27,4.1222566635
2019-10-11 01:30:00,6.4675,0.439,6.482382066,3.1075,-0.311,3.1230237351,3.36,0.75,3.4426879034,5.5275,-3.581,6.5861078984,3.1075,-0.311,3.1230237351,2.42,-3.27,4.0680830867
2019-10-11 02:00:00,6.483,0.39,6.4947200863,3.013,-0.36,3.0344305891,3.47,0.75,3.5501267583000002,5.523,-3.63,6.609117112,3.013,-0.36,3.0344305891,2.51,-3.27,4.1222566635
2019-10-11 02:30:00,6.375,0.358,6.3850441659,3.095,-0.352,3.1149524876,3.2800000000000002,0.71,3.3559648389,5.435,-3.802,6.6328296375,3.095,-0.352,3.1149524876,2.34,-3.45,4.1687048348
2019-10-11 03:00:00,6.389,0.537,6.411527899,3.149,-0.28300000000000003,3.1616910032,3.24,0.8200000000000001,3.3421549934,5.449,-4.033,6.7791363757,3.149,-0.28300000000000003,3.1616910032,2.3,-3.75,4.3991476447
2019-10-11 03:30:00,6.337,0.8885000000000001,6.3989843921,3.257,-0.35150000000000003,3.2759122775,3.08,1.24,3.3202409551,5.287,-4.2415,6.7781038093,3.257,-0.35150000000000003,3.2759122775,2.03,-3.89,4.3878240621
2019-10-11 04:00:00,6.4435,0.422,6.4573041008,3.1835,-0.338,3.2013928609,3.26,0.76,3.3474169146,5.4535,-3.748,6.617262746,3.1835,-0.338,3.2013928609,2.27,-3.41,4.096461888
2019-10-11 04:30:00,6.4225,0.391,6.4343909774,3.0825,-0.369,3.1045075696,3.34,0.76,3.4253758918,5.4325,-3.629,6.5331230855,3.0825,-0.369,3.1045075696,2.35,-3.26,4.0187187013
2019-10-11 05:00:00,6.329,0.387,6.3408209248,3.189,-0.373,3.2107397901,3.14,0.76,3.2306655661,5.369,-3.633,6.482657634,3.189,-0.373,3.2107397901,2.18,-3.26,3.9217343102
2019-10-11 05:30:00,6.4565,0.41850000000000004,6.4700490338,3.1965,-0.3415,3.2146904206,3.26,0.76,3.3474169146,5.4465,-3.6015,6.5295608198,3.1965,-0.3415,3.2146904206,2.25,-3.26,3.9610730869
2019-10-11 06:00:00,6.9075,0.9585,6.9736847147,3.2775,-0.3415,3.2952433142,3.63,1.3,3.8557619221,5.8175,-3.9715,7.0438709883,3.2775,-0.3415,3.2952433142,2.54,-3.63,4.4304063019
2019-10-11 06:30:00,7.2445,0.4345,7.2575182053,3.1145,-0.3755,3.1370544305,4.13,0.81,4.2086815037,6.2745,-3.6455,7.2566535331,3.1145,-0.3755,3.1370544305,3.16,-3.27,4.5473618726
2019-10-11 07:00:00,8.057,1.2690000000000001,8.1563233138,3.317,-0.391,3.3399655687,4.74,1.6600000000000001,5.0222704029,6.947,-3.891,7.9624550234,3.317,-0.391,3.3399655687,3.63,-3.5,5.042509296
2019-10-11 07:30:00,8.5485,0.9540000000000001,8.6015677786,3.3385,-0.396,3.361903962,5.21,1.35,5.3820628016,7.5185,-3.396,8.249888378,3.3385,-0.396,3.361903962,4.18,-3.0,5.1451336230999996
2019-10-11 08:00:00,9.075,1.74,9.2403043781,3.325,-0.42,3.3514213403,5.75,2.16,6.1423204084,7.955,-3.77,8.8031201855,3.325,-0.42,3.3514213403,4.63,-3.35,5.7148403302
2019-10-11 08:30:00,9.1875,1.9995,9.402561167,3.3675,-0.4605,3.398840464,5.82,2.46,6.3185441361,8.0375,-3.7305,8.8610403735,3.3675,-0.4605,3.398840464,4.67,-3.27,5.7010349938000004
2019-10-11 09:00:00,9.2565,1.9340000000000002,9.4563813507,3.2965,-0.466,3.329274433,5.96,2.4,6.425075875,8.1065,-3.7359999999999998,8.9259754789,3.2965,-0.466,3.329274433,4.8100000000000005,-3.27,5.8162702826
2019-10-11 09:30:00,9.271,2.0035,9.4850120321,3.401,-0.4365,3.4288967978000002,5.87,2.44,6.3569253574,8.131,-3.7065,8.9359556428,3.401,-0.4365,3.4288967978000002,4.73,-3.27,5.7502869494
2019-10-11 10:00:00,9.164,2.016,9.3831312471,3.434,-0.424,3.4600768778,5.73,2.44,6.2278808595,8.014,-3.784,8.8624405217,3.434,-0.424,3.4600768778,4.58,-3.36,5.6803168926000005
2019-10-11 10:30:00,9.3225,2.071,9.5497668689,3.4225,-0.459,3.4531416493,5.9,2.5300000000000002,6.4195716368,8.1625,-3.739,8.9781137913,3.4225,-0.459,3.4531416493,4.74,-3.2800000000000002,5.7641998576999995
2019-10-11 11:00:00,9.214,2.06,9.441472131,3.5140000000000002,-0.39,3.5355757664,5.7,2.45,6.2042324263,8.064,-3.7,8.8723219058,3.5140000000000002,-0.39,3.5355757664,4.55,-3.31,5.6265975509
2019-10-11 11:30:00,9.0235,1.6505,9.1732056829,3.4835000000000003,-0.4595,3.5136750704,5.54,2.11,5.9282122094,7.8735,-4.1195,8.8860723889,3.4835000000000003,-0.4595,3.5136750704,4.39,-3.66,5.7155664636
2019-10-11 12:00:00,9.0065,1.912,9.2072138158,3.5564999999999998,-0.468,3.5871599142,5.45,2.38,5.9470076509,7.8365,-3.8280000000000003,8.721485896899999,3.5564999999999998,-0.468,3.5871599142,4.28,-3.36,5.4413233684
2019-10-11 12:30:00,9.1585,2.0915,9.3942798819,3.3785,-0.4385,3.4068379034,5.78,2.5300000000000002,6.3094611497,7.9985,-3.7085,8.8164037169,3.3785,-0.4385,3.4068379034,4.62,-3.27,5.6601501747
2019-10-11 13:00:00,9.2565,2.0215,9.4746638199,3.4765,-0.4385,3.5040454478000003,5.78,2.46,6.2817195098,8.0965,-3.7085,8.9054075988,3.4765,-0.4385,3.5040454478000003,4.62,-3.27,5.6601501747
2019-10-11 13:30:00,9.2585,2.09,9.4914657588,3.4785,-0.42,3.5037640117,5.78,2.51,6.3014680829,8.0985,-3.69,8.8995394403,3.4785,-0.42,3.5037640117,4.62,-3.27,5.6601501747
2019-10-11 14:00:00,8.9745,1.7445,9.1424794503,3.3945,-0.42550000000000004,3.4210642350000002,5.58,2.17,5.9870944539,7.8345,-4.0455,8.8173386291,3.3945,-0.42550000000000004,3.4210642350000002,4.44,-3.62,5.7286996779
2019-10-11 14:30:00,8.847,1.714,9.0115040365,2.517,-0.376,2.5449292721,6.33,2.09,6.66610831,7.687,-3.996,8.6636011566,2.517,-0.376,2.5449292721,5.17,-3.62,6.3113627688000005
2019-10-11 15:00:00,8.632,1.7245,8.8025748648,2.002,-0.3655,2.0350907228,6.63,2.09,6.9516185166,7.492,-4.0555,8.5192220449,2.002,-0.3655,2.0350907228,5.49,-3.69,6.614846937
