Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-10-11 15:30:00,8.2865,1.7145000000000001,8.4620087745,2.2965,-0.3755,2.3269964547,5.99,2.09,6.3441469088,7.1365,-4.0655,8.2132772083,2.2965,-0.3755,2.3269964547,4.84,-3.69,6.0861892839
2019-10-11 16:00:00,8.344,1.7125,8.5179218269,2.404,-0.3775,2.4334589066,5.94,2.09,6.2969595838,7.194,-4.0675,8.2642720339,2.404,-0.3775,2.4334589066,4.79,-3.69,6.0465031216
2019-10-11 16:30:00,8.3295,0.897,8.3776595329,2.7495000000000003,-0.373,2.7746854326,5.58,1.27,5.7227004115,7.3395,-3.763,8.2479348476,2.7495000000000003,-0.373,2.7746854326,4.59,-3.39,5.706154572
2019-10-11 17:00:00,7.9075,0.6035,7.9304961068,2.2775,-0.34650000000000003,2.3037075552,5.63,0.9500000000000001,5.7095884265,6.9575,-3.6165000000000003,7.841293165,2.2775,-0.34650000000000003,2.3037075552,4.68,-3.27,5.7092293701
2019-10-11 17:30:00,7.8355,0.40900000000000003,7.8461672968,1.9555,-0.341,1.985009131,5.88,0.75,5.927638653,6.8955,-3.6109999999999998,7.7837806527,1.9555,-0.341,1.985009131,4.94,-3.27,5.9242299078
2019-10-11 18:00:00,7.9065,0.42350000000000004,7.9178339525,1.4265,-0.3265,1.463388021,6.48,0.75,6.5232583883,6.9965,-3.6665,7.8990021205000005,1.4265,-0.3265,1.463388021,5.57,-3.34,6.4946516458
2019-10-11 18:30:00,8.091,0.465,8.1043510536,1.001,-0.28500000000000003,1.0407814372,7.09,0.75,7.1295581911,7.171,-3.555,8.0038282091,1.001,-0.28500000000000003,1.0407814372,6.17,-3.27,6.9829649863
2019-10-11 19:00:00,7.9825,0.542,8.0008793423,0.6425000000000001,-0.20800000000000002,0.6753297343,7.34,0.75,7.378217942,7.0725,-3.478,7.8814174011,0.6425000000000001,-0.20800000000000002,0.6753297343,6.43,-3.27,7.2137230332
2019-10-11 19:30:00,7.8260000000000005,0.555,7.8456549121,0.5660000000000001,-0.195,0.598649313,7.26,0.75,7.298636859,6.946,-3.515,7.7847376963,0.5660000000000001,-0.195,0.598649313,6.38,-3.32,7.1921345927
2019-10-11 20:00:00,7.6129999999999995,0.5365,7.6318805841,1.263,-0.21350000000000002,1.2809181278000001,6.35,0.75,6.3941379403,6.693,-3.6435,7.620455449,1.263,-0.21350000000000002,1.2809181278000001,5.43,-3.43,6.4226007193
2019-10-11 20:30:00,7.3055,0.34650000000000003,7.3137126345,0.8955000000000001,-0.21350000000000002,0.9205989898,6.41,0.56,6.4344152803,6.3255,-3.4835000000000003,7.2212687597,0.8955000000000001,-0.21350000000000002,0.9205989898,5.43,-3.27,6.3385960591
2019-10-11 21:00:00,7.069,0.1355,7.0702985262,0.659,-0.20450000000000002,0.6900009058000001,6.41,0.34,6.4190108272,6.159,-3.4745,7.0714518488,0.659,-0.20450000000000002,0.6900009058000001,5.5,-3.27,6.398663923
2019-10-11 21:30:00,6.7465,0.092,6.7471272591,0.5865,-0.20800000000000002,0.6222911296,6.16,0.30000000000000004,6.1673008683,5.8265,-3.818,6.9660050423,0.5865,-0.20800000000000002,0.6222911296,5.24,-3.61,6.3631517348
2019-10-11 22:00:00,6.2965,0.098,6.2972625997,0.8965000000000001,-0.202,0.9189756526,5.4,0.30000000000000004,5.4083269132,5.3865,-4.112,6.7766456488,0.8965000000000001,-0.202,0.9189756526,4.49,-3.91,5.9538390976
2019-10-11 22:30:00,6.178,0.6285000000000001,6.2098869756,0.718,-0.2215,0.7513895461,5.46,0.85,5.5257669151,5.078,-4.5315,6.8059221455,0.718,-0.2215,0.7513895461,4.36,-4.31,6.1307177394
2019-10-11 23:00:00,5.844,0.053,5.844240327,0.654,-0.247,0.6990886925,5.19,0.30000000000000004,5.1986632897,4.914,-3.957,6.3091397987,0.654,-0.247,0.6990886925,4.26,-3.71,5.6490441668999996
2019-10-11 23:30:00,5.636,0.089,5.6367026709,0.5760000000000001,-0.211,0.6134305177,5.06,0.30000000000000004,5.0688854791,4.656,-3.9210000000000003,6.0870827988,0.5760000000000001,-0.211,0.6134305177,4.08,-3.71,5.5145716062
2019-10-12 00:00:00,5.25,-0.043000000000000003,5.2501760923,0.54,-0.213,0.5804903100000001,4.71,0.17,4.713066942,4.28,-4.203,5.9986339278,0.54,-0.213,0.5804903100000001,3.74,-3.99,5.4687932855
2019-10-12 00:30:00,4.99,0.10450000000000001,4.9910940935,0.56,-0.1955,0.5931443753,4.43,0.30000000000000004,4.440146394,4.07,-4.3055,5.9247135163,0.56,-0.1955,0.5931443753,3.51,-4.11,5.4048311722
2019-10-12 01:00:00,4.932,0.225,4.9371296317,0.332,-0.17500000000000002,0.3752985478,4.6,0.4,4.6173585522,3.842,-4.435,5.8677243459,0.332,-0.17500000000000002,0.3752985478,3.51,-4.26,5.5197554294
2019-10-12 01:30:00,5.095,0.658,5.1373134029,0.34500000000000003,-0.232,0.41575112750000004,4.75,0.89,4.8326597232,3.775,-4.832,6.1317900323,0.34500000000000003,-0.232,0.41575112750000004,3.43,-4.6,5.7380223074
2019-10-12 02:00:00,4.9395,0.561,4.9712555004,0.1895,-0.189,0.2676401502,4.75,0.75,4.8088460154,3.6195,-4.789,6.00294105,0.1895,-0.189,0.2676401502,3.43,-4.6,5.7380223074
2019-10-12 02:30:00,4.612,0.555,4.6452738348,0.192,-0.195,0.27365854640000004,4.42,0.75,4.4831796752,3.532,-4.795,5.9554218155,0.192,-0.195,0.27365854640000004,3.34,-4.6,5.6846811696
2019-10-12 03:00:00,4.4405,0.5485,4.4742477021,0.1005,-0.2015,0.22517215640000002,4.34,0.75,4.4043274174,3.5005,-4.8015,5.9420453129,0.1005,-0.2015,0.22517215640000002,3.4,-4.6,5.7201398584
2019-10-12 03:30:00,4.449,-0.17500000000000002,4.4524404544,0.109,-0.185,0.2147230775,4.34,0.01,4.3400115207,3.509,-4.045,5.3549141917,0.109,-0.185,0.2147230775,3.4,-3.86,5.1438895789
2019-10-12 04:00:00,4.4385,-0.3225,4.4502009505,0.0985,-0.1825,0.20738490780000002,4.34,-0.14,4.3422574774000005,3.4985,-3.8925,5.2336467687,0.0985,-0.1825,0.20738490780000002,3.4,-3.71,5.0323056346
2019-10-12 04:30:00,4.4395,-0.3215,4.4511259811,0.0995,-0.18150000000000002,0.2069842989,4.34,-0.14,4.3422574774000005,3.4995,-3.9915000000000003,5.3083493197,0.0995,-0.18150000000000002,0.2069842989,3.4,-3.81,5.1064762802
2019-10-12 05:00:00,4.516,-0.3405,4.5288184165,0.176,-0.2005,0.2667887741,4.34,-0.14,4.3422574774000005,3.576,-4.0905,5.433227977,0.176,-0.2005,0.2667887741,3.4,-3.89,5.16643978
2019-10-12 05:30:00,4.552,-0.29150000000000004,4.561323958,0.17200000000000001,-0.21150000000000002,0.2726100695,4.38,-0.08,4.3807305327,3.602,-3.9515000000000002,5.3468454485,0.17200000000000001,-0.21150000000000002,0.2726100695,3.43,-3.74,5.0746921089
2019-10-12 06:00:00,4.595,-0.28750000000000003,4.603985366,0.145,-0.20750000000000002,0.2531427463,4.45,-0.08,4.450719043,3.575,-3.9475,5.3257282366,0.145,-0.20750000000000002,0.2531427463,3.43,-3.74,5.0746921089
2019-10-12 06:30:00,4.8795,-0.34500000000000003,4.8916812294,0.1695,-0.20500000000000002,0.2659985902,4.71,-0.14,4.71208022,3.8895,-3.985,5.5685218191,0.1695,-0.20500000000000002,0.2659985902,3.7199999999999998,-3.7800000000000002,5.3034705618
2019-10-12 07:00:00,5.0635,0.031,5.0635948939,0.20350000000000001,-0.169,0.2645245735,4.86,0.2,4.8641134855,4.1335,-3.879,5.6685503658,0.20350000000000001,-0.169,0.2645245735,3.93,-3.71,5.4045351326
2019-10-12 07:30:00,5.4265,0.23650000000000002,5.4316511762,0.17650000000000002,-0.1635,0.2405919783,5.25,0.4,5.265216045,4.4565,-4.0235,6.004077323,0.17650000000000002,-0.1635,0.2405919783,4.28,-3.86,5.7635058775
2019-10-12 08:00:00,5.629,0.8525,5.6931886716,0.209,-0.17750000000000002,0.2742029358,5.42,1.03,5.5170009969,4.489,-4.4775,6.3402781682,0.209,-0.17750000000000002,0.2742029358,4.28,-4.3,6.0669926652
2019-10-12 08:30:00,5.8935,0.9655,5.9720626671,0.2335,-0.2245,0.32391742770000004,5.66,1.19,5.7837444619,4.7735,-4.4045,6.4950690912,0.2335,-0.2245,0.32391742770000004,4.54,-4.18,6.1712235416
2019-10-12 09:00:00,6.2135,0.9435,6.2847254912,0.1935,-0.24650000000000002,0.3133759723,6.02,1.19,6.1364892243,4.9735,-4.4265,6.6580480999,0.1935,-0.24650000000000002,0.3133759723,4.78,-4.18,6.3498661403
2019-10-12 09:30:00,6.2975,0.9505,6.3688269328,0.3375,-0.23950000000000002,0.4138435695,5.96,1.19,6.0776393444,5.1175,-4.4195,6.7617147603,0.3375,-0.23950000000000002,0.4138435695,4.78,-4.18,6.3498661403
2019-10-12 10:00:00,6.381,0.9275,6.4480553076,0.421,-0.2625,0.49613229080000004,5.96,1.19,6.0776393444,5.201,-4.4425,6.8400443895,0.421,-0.2625,0.49613229080000004,4.78,-4.18,6.3498661403
2019-10-12 10:30:00,6.38,0.93,6.4474258429,0.42,-0.26,0.49396356140000003,5.96,1.19,6.0776393444,5.2,-4.44,6.8376604186000005,0.42,-0.26,0.49396356140000003,4.78,-4.18,6.3498661403
2019-10-12 11:00:00,6.3215,0.9175000000000001,6.3877357882,0.7015,-0.2725,0.7525679371,5.62,1.19,5.7446061658000005,5.2015,-4.4525,6.8469232871,0.7015,-0.2725,0.7525679371,4.5,-4.18,6.1418563969
2019-10-12 11:30:00,6.327,0.9435,6.3969618765,0.707,-0.24650000000000002,0.7487397746000001,5.62,1.19,5.7446061658000005,5.247,-4.4265,6.8647586447,0.707,-0.24650000000000002,0.7487397746000001,4.54,-4.18,6.1712235416
2019-10-12 12:00:00,6.239,0.934,6.3085241539,0.979,-0.256,1.0119174868,5.26,1.19,5.3929305577,5.119,-4.436,6.7736442924,0.979,-0.256,1.0119174868,4.14,-4.18,5.8831964101
2019-10-12 12:30:00,6.0055,0.9055000000000001,6.073381307,1.1055,-0.28450000000000003,1.1415211343,4.9,1.19,5.0424299698,4.8255,-4.4645,6.5739798068,1.1055,-0.28450000000000003,1.1415211343,3.7199999999999998,-4.18,5.5956054185
2019-10-12 13:00:00,6.062,0.834,6.1191012412,1.322,-0.28600000000000003,1.3525827147,4.74,1.12,4.8705235858,4.882,-4.616,6.7187335116,1.322,-0.28600000000000003,1.3525827147,3.56,-4.33,5.6055775795
2019-10-12 13:30:00,5.902,0.8605,5.9643997393,1.482,-0.3295,1.5181878178,4.42,1.19,4.5773900861,4.742,-4.7195,6.6903097275,1.482,-0.3295,1.5181878178,3.26,-4.39,5.4680618138
2019-10-12 14:00:00,5.745,0.528,5.7692121646,1.035,-0.302,1.0781600067000001,4.71,0.8300000000000001,4.7825725295,4.695,-4.892,6.7804637747,1.035,-0.302,1.0781600067000001,3.66,-4.59,5.8705791878
2019-10-12 14:30:00,5.751,0.463,5.769607439,1.041,-0.28700000000000003,1.0798379508,4.71,0.75,4.7693395769,4.561,-4.877,6.6774134214,1.041,-0.28700000000000003,1.0798379508,3.52,-4.59,5.7843322864
2019-10-12 15:00:00,5.563,0.454,5.5814948714,1.133,-0.296,1.1710273268,4.43,0.75,4.4930390606,4.483,-4.886,6.63100935,1.133,-0.296,1.1710273268,3.35,-4.59,5.6824818521000005
2019-10-12 15:30:00,5.478,0.4525,5.4966571887,1.238,-0.2975,1.2732439868,4.24,0.75,4.3058216405,4.398,-4.8875,6.5749570531,1.238,-0.2975,1.2732439868,3.16,-4.59,5.5725846786
2019-10-12 16:00:00,5.511,0.5055000000000001,5.534135095,0.751,-0.24450000000000002,0.7897982337,4.76,0.75,4.8187238975,4.411,-4.8345,6.5444106878,0.751,-0.24450000000000002,0.7897982337,3.66,-4.59,5.8705791878
2019-10-12 16:30:00,5.5105,0.5075000000000001,5.5338202446,0.7105,-0.24250000000000002,0.7507439643,4.8,0.75,4.8582404222,4.5305,-4.8325,6.6240838234,0.7105,-0.24250000000000002,0.7507439643,3.8200000000000003,-4.59,5.9716413154
2019-10-12 17:00:00,5.7325,0.5595,5.7597392736,0.5025000000000001,-0.2305,0.5528440105,5.23,0.79,5.2893288799,4.3825,-4.8205,6.5148696457,0.5025000000000001,-0.2305,0.5528440105,3.88,-4.59,6.0101996639
2019-10-12 17:30:00,5.864,0.458,5.8818585498000004,0.224,-0.222,0.3153727953,5.64,0.68,5.6808450076,4.564,-4.7620000000000005,6.5959639174,0.224,-0.222,0.3153727953,4.34,-4.54,6.2807005979
2019-10-12 18:00:00,5.7725,-0.3635,5.7839336528,0.0925,-0.2235,0.2418853034,5.68,-0.14,5.6817250901000005,4.8625,-3.9335,6.2543047975,0.0925,-0.2235,0.2418853034,4.77,-3.71,6.042929753
2019-10-12 18:30:00,6.258,-0.3075,6.2655502751,0.218,-0.1675,0.2749186243,6.04,-0.14,6.0416222987,5.2780000000000005,-3.8775,6.5492205834,0.218,-0.1675,0.2749186243,5.06,-3.71,6.2743684941
2019-10-12 19:00:00,6.2405,-0.2205,6.2443943261,0.47050000000000003,-0.1705,0.5004403061,5.77,-0.05,5.7702166337000005,5.3205,-4.0405,6.6808203463,0.47050000000000003,-0.1705,0.5004403061,4.85,-3.87,6.2047884734
2019-10-12 19:30:00,6.057,-0.298,6.064326261,0.377,-0.168,0.4127384159,5.68,-0.13,5.6814874813,5.157,-4.318,6.7260518137,0.377,-0.168,0.4127384159,4.78,-4.15,6.3301579759
2019-10-12 20:00:00,6.0365,-0.29,6.0434619425,0.35650000000000004,-0.16,0.3907585572,5.68,-0.13,5.6814874813,5.1365,-4.11,6.5784293148,0.35650000000000004,-0.16,0.3907585572,4.78,-3.95,6.20087897
2019-10-12 20:30:00,5.7635000000000005,-0.315,5.772101632,0.3735,-0.185,0.41680601,5.39,-0.13,5.3915674901,4.8535,-4.325,6.500929722,0.3735,-0.185,0.41680601,4.48,-4.14,6.1
2019-10-12 21:00:00,5.55,-0.297,5.5579410756000005,0.34,-0.167,0.3787994192,5.21,-0.13,5.2116216286,4.65,-4.307,6.3381976145,0.34,-0.167,0.3787994192,4.31,-4.14,5.9762613731
2019-10-12 21:30:00,5.676,-0.2625,5.6820667235,0.426,-0.1325,0.44613030610000004,5.25,-0.13,5.2516092772,4.776,-4.2725,6.4081535757,0.426,-0.1325,0.44613030610000004,4.35,-4.14,6.0051727702
2019-10-12 22:00:00,5.5515,0.611,5.5850222247,0.3415,-0.139,0.3687048277,5.21,0.75,5.2637059188,4.3815,-4.739,6.4541198664,0.3415,-0.139,0.3687048277,4.04,-4.6,6.1222218189
2019-10-12 22:30:00,5.4605,0.5835,5.4915874299,0.2505,-0.1665,0.3007864691,5.21,0.75,5.2637059188,4.1405,-4.7665,6.3137360176,0.2505,-0.1665,0.3007864691,3.89,-4.6,6.0242924896
2019-10-12 23:00:00,4.9855,-0.281,4.9934127859,0.20550000000000002,-0.171,0.26734107430000004,4.78,-0.11,4.7812655229,4.0955,-4.021,5.7394739524,0.20550000000000002,-0.171,0.26734107430000004,3.89,-3.85,5.4730795719
2019-10-12 23:30:00,4.9205000000000005,-0.3105,4.9302870605999995,0.1405,-0.1705,0.2209309847,4.78,-0.14,4.7820497697,4.0305,-4.0205,5.6929210868,0.1405,-0.1705,0.2209309847,3.89,-3.85,5.4730795719
2019-10-13 00:00:00,4.886,-0.242,4.8919893704,0.106,-0.10200000000000001,0.1471054044,4.78,-0.14,4.7820497697,3.936,-3.952,5.5776697643,0.106,-0.10200000000000001,0.1471054044,3.83,-3.85,5.4305984937
2019-10-13 00:30:00,4.8275,-0.2255,4.8327638573,0.0475,-0.0855,0.0978084863,4.78,-0.14,4.7820497697,3.8775,-4.0755,5.6253627883,0.0475,-0.0855,0.0978084863,3.83,-3.99,5.5307323204
2019-10-13 01:00:00,4.4265,-0.2285,4.4323937664,0.036500000000000005,-0.0485,0.0607000824,4.39,-0.18,4.3936886553,3.4465,-3.9285,5.2260381265,0.036500000000000005,-0.0485,0.0607000824,3.41,-3.88,5.1655106234
2019-10-13 01:30:00,4.3125,-0.551,4.3475576189,0.0425,-0.131,0.1377216395,4.27,-0.42,4.2906060178,3.1925,-3.841,4.9945307337,0.0425,-0.131,0.1377216395,3.15,-3.71,4.8668881228
2019-10-13 02:00:00,4.3395,-0.2565,4.3470740159,0.0195,-0.0665,0.0693000722,4.32,-0.19,4.3241762221,3.3895,-3.7765,5.0745110602,0.0195,-0.0665,0.0693000722,3.37,-3.71,5.0120853943
2019-10-13 02:30:00,4.268,-0.2615,4.2760035372,0.068,-0.07150000000000001,0.0986724379,4.2,-0.19,4.2042954225,3.188,-3.7815000000000003,4.9460172108,0.068,-0.07150000000000001,0.0986724379,3.12,-3.71,4.8475251418
2019-10-13 03:00:00,4.068,-0.374,4.0851560558,0.018000000000000002,-0.10400000000000001,0.1055461984,4.05,-0.27,4.0589900222,3.098,-3.944,5.0152507415,0.018000000000000002,-0.10400000000000001,0.1055461984,3.08,-3.84,4.9226009385000005
2019-10-13 03:30:00,3.901,-0.24,3.9083757496000002,0.021,-0.1,0.1021812116,3.88,-0.14,3.8825249515999998,3.001,-4.26,5.2109117244,0.021,-0.1,0.1021812116,2.98,-4.16,5.1172258109
2019-10-13 04:00:00,4.181,-0.513,4.2123544485,0.021,-0.093,0.0953414915,4.16,-0.42,4.1811481677,3.071,-3.833,4.9115099511,0.021,-0.093,0.0953414915,3.05,-3.74,4.8259817654
2019-10-13 04:30:00,4.0125,-0.606,4.0580034808,0.0125,-0.08600000000000001,0.0869036823,4.0,-0.52,4.0336583891,3.0225,-3.826,4.8758365692000005,0.0125,-0.08600000000000001,0.0869036823,3.01,-3.74,4.8008020163000005
2019-10-13 05:00:00,3.919,-0.679,3.9773863277,0.049,-0.089,0.1015972441,3.87,-0.59,3.9147158262,3.019,-3.829,4.8760231747,0.049,-0.089,0.1015972441,2.9699999999999998,-3.74,4.7758245361
2019-10-13 05:30:00,4.065,-0.6195,4.11193449,0.095,-0.029500000000000002,0.09947487120000001,3.9699999999999998,-0.59,4.0136018736,3.065,-3.7695,4.858328442,0.095,-0.029500000000000002,0.09947487120000001,2.9699999999999998,-3.74,4.7758245361
2019-10-13 06:00:00,4.0855,-0.6525000000000001,4.1372776677,0.17550000000000002,-0.10250000000000001,0.20324000590000002,3.91,-0.55,3.9484933836,3.1455,-3.8425000000000002,4.9657805529,0.17550000000000002,-0.10250000000000001,0.20324000590000002,2.9699999999999998,-3.74,4.7758245361
2019-10-13 06:30:00,4.04,-0.6595000000000001,4.0934753267,0.13,-0.0695,0.1474118381,3.91,-0.59,3.9542635218,3.1,-3.8095,4.9114448231,0.13,-0.0695,0.1474118381,2.9699999999999998,-3.74,4.7758245361
2019-10-13 07:00:00,4.196,-0.5705,4.2346057963,0.28600000000000003,-0.060500000000000005,0.2923290099,3.91,-0.51,3.9431205916,3.2560000000000002,-3.8005,5.0045315715,0.28600000000000003,-0.060500000000000005,0.2923290099,2.9699999999999998,-3.74,4.7758245361
2019-10-13 07:30:00,4.5815,0.6825,4.6320566167,0.3015,-0.0375,0.3038231393,4.28,0.72,4.3401382466000005,3.3115,-4.6275,5.690324112,0.3015,-0.0375,0.3038231393,3.01,-4.59,5.4889161043
2019-10-13 08:00:00,4.674,0.588,4.7108406893,0.184,-0.132,0.2264508777,4.49,0.72,4.5473618726,3.574,-4.7219999999999995,5.922057075,0.184,-0.132,0.2264508777,3.39,-4.59,5.706154572
2019-10-13 08:30:00,5.192,0.512,5.2171839147,0.262,-0.20800000000000002,0.3345265311,4.93,0.72,4.9822986663,4.052,-4.798,6.2800882159,0.262,-0.20800000000000002,0.3345265311,3.79,-4.59,5.9524952751
2019-10-13 09:00:00,5.679,0.0145,5.6790185112,0.749,-0.2755,0.7980609313,4.93,0.29,4.9385220461,4.679,-4.0655,6.1984942728,0.749,-0.2755,0.7980609313,3.93,-3.79,5.4597618996
2019-10-13 09:30:00,5.8245000000000005,0.6655,5.8623963104,0.7445,-0.20450000000000002,0.7720754497000001,5.08,0.87,5.1539596428,4.7245,-4.3645,6.4319328743,0.7445,-0.20450000000000002,0.7720754497000001,3.98,-4.16,5.757256291
2019-10-13 10:00:00,5.9355,0.798,5.9889034263,0.28550000000000003,-0.07200000000000001,0.2944388731,5.65,0.87,5.7165898926,4.8355,-4.232,6.4258761465,0.28550000000000003,-0.07200000000000001,0.2944388731,4.55,-4.16,6.1650709647
2019-10-13 10:30:00,5.9635,0.7165,6.0063886404,0.3435,-0.0635,0.34932005380000003,5.62,0.78,5.6738699315000005,4.7735,-4.2735,6.4069575073,0.3435,-0.0635,0.34932005380000003,4.43,-4.21,6.1113828222
2019-10-13 11:00:00,6.0885,0.8425,6.1465143374,0.35850000000000004,-0.0775,0.36678127,5.73,0.92,5.8033869421,4.6685,-4.2875,6.3385762203,0.35850000000000004,-0.0775,0.36678127,4.31,-4.21,6.0249647302
2019-10-13 11:30:00,6.438,1.0495,6.522982006,0.488,-0.060500000000000005,0.4917359556,5.95,1.11,6.0526523112,4.668,-4.2205,6.2930790755,0.488,-0.060500000000000005,0.4917359556,4.18,-4.16,5.8972875121
2019-10-13 12:00:00,6.5975,1.0895,6.6868540062,0.7075,-0.1005,0.7146023370000001,5.89,1.19,6.0090099018,4.8175,-4.3505,6.4911598732,0.7075,-0.1005,0.7146023370000001,4.11,-4.25,5.9122415377
2019-10-13 12:30:00,6.783,1.05,6.8637882397,0.663,-0.14,0.6776201001000001,6.12,1.19,6.2346210791,5.023,-4.64,6.8381378313,0.663,-0.14,0.6776201001000001,4.36,-4.5,6.2657481596
2019-10-13 13:00:00,7.0135,1.0285,7.0885114446,1.2435,-0.1615,1.2539435793,5.77,1.19,5.8914344603,5.2635,-4.7015,7.0575161707,1.2435,-0.1615,1.2539435793,4.02,-4.54,6.0639920844
2019-10-13 13:30:00,7.198,0.962,7.2620002754,2.568,-0.228,2.5781016272,4.63,1.19,4.7804811473,5.478,-4.828,7.3019222127,2.568,-0.228,2.5781016272,2.91,-4.6,5.4431700323
2019-10-13 14:00:00,6.976,0.8285,7.025025854,4.096,-0.36150000000000004,4.1119214791,2.88,1.19,3.116167518,5.346,-4.9615,7.2935723929,4.096,-0.36150000000000004,4.1119214791,1.25,-4.6,4.7668123521
2019-10-13 14:30:00,6.6075,0.8310000000000001,6.6595508294,4.4775,-0.359,4.4918690152,2.13,1.19,2.4398770461,5.0175,-4.959,7.0545720813,4.4775,-0.359,4.4918690152,0.54,-4.6,4.6315872009
2019-10-13 15:00:00,6.171,0.083,6.1715581501,4.431,-0.367,4.4461725113,1.74,0.45,1.7972478961,5.161,-4.267,6.6965072986,4.431,-0.367,4.4461725113,0.73,-3.9,3.9677323498
2019-10-13 15:30:00,6.055,-0.10300000000000001,6.0558759895,4.885,-0.403,4.9015950465,1.17,0.30000000000000004,1.2078493284,5.075,-4.113,6.5324110402999995,4.885,-0.403,4.9015950465,0.19,-3.71,3.7148620432
2019-10-13 16:00:00,6.107,-0.07,6.1074011658,4.407,-0.37,4.4225048332,1.7000000000000002,0.30000000000000004,1.7262676502,5.087,-4.08,6.5210404845,4.407,-0.37,4.4225048332,0.68,-3.71,3.7718032823
2019-10-13 16:30:00,6.0065,-0.3305,6.0155857986,4.2665,-0.4305,4.2881642343,1.74,0.1,1.7428711943000001,5.0265,-4.1405,6.5122532583,4.2665,-0.4305,4.2881642343,0.76,-3.71,3.7870437019
2019-10-13 17:00:00,5.9275,-0.394,5.9405801274000005,3.2975,-0.334,3.3143720748,2.63,-0.06,2.6306843216,4.9575,-4.044,6.39771383,3.2975,-0.334,3.3143720748,1.6600000000000001,-3.71,4.0644433813
2019-10-13 17:30:00,6.248,-0.4635,6.2651684933,2.318,-0.3235,2.3404649645,3.93,-0.14,3.9324928481,5.298,-4.0335,6.6586730097,2.318,-0.3235,2.3404649645,2.98,-3.71,4.7586237506
2019-10-13 18:00:00,6.2755,-0.384,6.2872375691,1.6055000000000001,-0.244,1.6239354205,4.67,-0.14,4.6720980298,5.3255,-3.954,6.6328776749,1.6055000000000001,-0.244,1.6239354205,3.7199999999999998,-3.71,5.2538081427
2019-10-13 18:30:00,6.4525,-0.186,6.4551802647,0.9925,-0.196,1.0116680533,5.46,0.01,5.4600091575,5.4625,-4.036,6.7917746024,0.9925,-0.196,1.0116680533,4.47,-3.84,5.8929194802
2019-10-13 19:00:00,6.7215,0.659,6.7537281001,0.6215,-0.091,0.6281267786,6.1,0.75,6.145933615,5.6115,-4.621,7.2692897349,0.6215,-0.091,0.6281267786,4.99,-4.53,6.739510368
2019-10-13 19:30:00,6.958,0.5845,6.9825070175,0.548,-0.1655,0.5724458490000001,6.41,0.75,6.453727605,5.748,-4.6955,7.4220768152,0.548,-0.1655,0.5724458490000001,5.2,-4.53,6.8964411112
2019-10-13 20:00:00,6.507,0.5605,6.5310955628,0.327,-0.1895,0.37794080220000004,6.18,0.75,6.225343364,5.527,-4.7895,7.3134833869,0.327,-0.1895,0.37794080220000004,5.2,-4.6,6.9426219831000004
2019-10-13 20:30:00,6.349,0.5755,6.3750295097,0.169,-0.17450000000000002,0.2429223127,6.18,0.75,6.225343364,5.369,-4.7745,7.1848459448,0.169,-0.17450000000000002,0.2429223127,5.2,-4.6,6.9426219831000004
2019-10-13 21:00:00,6.267,0.5715,6.2930041514,0.317,-0.17850000000000002,0.3638011132,5.95,0.75,5.9970826241,5.187,-4.7785,7.0525903929,0.317,-0.17850000000000002,0.3638011132,4.87,-4.6,6.6990223167
2019-10-13 21:30:00,6.1095,0.58,6.136969142,0.2695,-0.17,0.3186381176,5.84,0.75,5.8879622960999995,5.0195,-4.61,6.8152388256,0.2695,-0.17,0.3186381176,4.75,-4.44,6.5020073823
2019-10-13 22:00:00,5.8895,-0.2985,5.8970596487,0.2695,-0.1685,0.3178403687,5.62,-0.13,5.6215033576,4.9695,-3.9385,6.3409551725,0.2695,-0.1685,0.3178403687,4.7,-3.77,6.0251887937
2019-10-13 22:30:00,5.84,0.131,5.8414690789,0.22,-0.169,0.2774184565,5.62,0.30000000000000004,5.6280014215000005,4.92,-3.939,6.3025487701,0.22,-0.169,0.2774184565,4.7,-3.77,6.0251887937
2019-10-13 23:00:00,5.582,0.1385,5.5837179594,0.162,-0.1615,0.2287493169,5.42,0.30000000000000004,5.4282962336,4.662,-3.8815,6.0663239487,0.162,-0.1615,0.2287493169,4.5,-3.7199999999999998,5.8385272115
2019-10-13 23:30:00,5.307,0.14750000000000002,5.3090493735,0.097,-0.1525,0.18073530370000002,5.21,0.30000000000000004,5.2186300884,4.407,-3.9225000000000003,5.899801289,0.097,-0.1525,0.18073530370000002,4.31,-3.77,5.7261680031
2019-10-14 00:00:00,5.2245,0.138,5.226322249,0.0545,-0.162,0.1709217657,5.17,0.30000000000000004,5.1786967473,4.3145,-4.062,5.9257703508,0.0545,-0.162,0.1709217657,4.26,-3.9,5.7756038645
2019-10-14 00:30:00,4.983,0.106,4.9841273058,0.133,-0.194,0.23521266970000002,4.85,0.30000000000000004,4.8592694924,4.083,-4.214,5.8675961858,0.133,-0.194,0.23521266970000002,3.95,-4.02,5.6358584084
2019-10-14 01:00:00,5.041,0.901,5.1208868373,0.461,-0.209,0.506164005,4.58,1.11,4.7125895217,3.8810000000000002,-4.769,6.1486195199,0.461,-0.209,0.506164005,3.42,-4.5600000000000005,5.7
2019-10-14 01:30:00,4.7955,-0.302,4.804999922,0.4055,-0.202,0.4530278689,4.39,-0.1,4.3911388045,3.8255,-3.912,5.4715805989,0.4055,-0.202,0.4530278689,3.42,-3.71,5.0458398706
2019-10-14 02:00:00,4.9075,0.1935,4.9113133172,0.1975,-0.1665,0.2583186017,4.71,0.36,4.7237379267,3.8175,-4.2765,5.7325176406,0.1975,-0.1665,0.2583186017,3.62,-4.11,5.4769060609
2019-10-14 02:30:00,4.892,0.584,4.9267352273,0.132,-0.166,0.2120848887,4.76,0.75,4.8187238975,3.892,-4.626,6.0454561449,0.132,-0.166,0.2120848887,3.76,-4.46,5.8334552368
2019-10-14 03:00:00,4.9105,0.585,4.9452234783,0.1505,-0.165,0.2233276741,4.76,0.75,4.8187238975,3.7805,-4.625,5.9735086214,0.1505,-0.165,0.2233276741,3.63,-4.46,5.7505217155
2019-10-14 03:30:00,4.832,0.584,4.867163445,0.112,-0.166,0.2002498439,4.72,0.75,4.7792154168,3.672,-4.766,6.0165056303,0.112,-0.166,0.2002498439,3.56,-4.6,5.8166657116
2019-10-14 04:00:00,4.7115,0.584,4.7475560292,0.1315,-0.166,0.2117740541,4.58,0.75,4.641002047,3.5815,-4.766,5.9617026301,0.1315,-0.166,0.2117740541,3.45,-4.6,5.75
2019-10-14 04:30:00,4.828,0.58,4.8627136457,0.068,-0.17,0.1830956034,4.76,0.75,4.8187238975,3.688,-4.77,6.0294480676,0.068,-0.17,0.1830956034,3.62,-4.6,5.8535801011
2019-10-14 05:00:00,5.067,0.6055,5.1030499949,0.127,-0.1845,0.2239849325,4.94,0.79,5.0027692331,3.877,-4.5344999999999995,5.9659717775,0.127,-0.1845,0.2239849325,3.75,-4.35,5.7432569157
2019-10-14 05:30:00,5.1635,0.5655,5.1943741201,0.14350000000000002,-0.1845,0.2337359621,5.02,0.75,5.0757166982,4.0235,-4.4045,5.965582327,0.14350000000000002,-0.1845,0.2337359621,3.88,-4.22,5.7326084813
2019-10-14 06:00:00,5.521,0.723,5.5681388273,0.101,-0.20700000000000002,0.2303258561,5.42,0.93,5.499209034,4.441,-4.367,6.2284163316,0.101,-0.20700000000000002,0.2303258561,4.34,-4.16,6.0117551514
2019-10-14 06:30:00,6.5295,0.5695,6.5542887105,0.1095,-0.2305,0.2551871862,6.42,0.8,6.4696522318,5.5495,-3.6705,6.6535344367,0.1095,-0.2305,0.2551871862,5.44,-3.44,6.4363965074
2019-10-14 07:00:00,7.2345,0.5145000000000001,7.2527719184,0.0845,-0.23550000000000001,0.2502009193,7.15,0.75,7.1892280531,6.3145,-3.0755,7.0236465244,0.0845,-0.23550000000000001,0.2502009193,6.23,-2.84,6.8467875679
2019-10-14 07:30:00,7.9905,1.3985,8.1119598433,0.2005,-0.29150000000000004,0.35379725830000003,7.79,1.69,7.9712106985,6.8705,-3.7315,7.8184309487,0.2005,-0.29150000000000004,0.35379725830000003,6.67,-3.44,7.5048317769
2019-10-14 08:00:00,8.3285,1.1585,8.4086880368,0.2985,-0.3715,0.47656531560000004,8.03,1.53,8.1744602268,7.2985,-3.4415,8.069202222,0.2985,-0.3715,0.47656531560000004,7.0,-3.07,7.6436182532
2019-10-14 08:30:00,8.959,1.654,9.1104004852,0.369,-0.456,0.5865978179,8.59,2.11,8.8453490604,7.869,-3.446,8.5904643064,0.369,-0.456,0.5865978179,7.5,-2.99,8.0740386425
2019-10-14 09:00:00,9.226,2.0455,9.4500341931,0.496,-0.49450000000000005,0.7003900699000001,8.73,2.54,9.0920019798,8.106,-3.5845000000000002,8.8631752916,0.496,-0.49450000000000005,0.7003900699000001,7.61,-3.09,8.213415854600001
2019-10-14 09:30:00,9.402,2.073,9.6278207815,0.792,-0.507,0.9403791788,8.61,2.58,8.9882423198,8.272,-3.477,8.9730436865,0.792,-0.507,0.9403791788,7.48,-2.9699999999999998,8.0480618785
2019-10-14 10:00:00,9.5,2.2765,9.768953488,0.79,-0.5135000000000001,0.9422219749,8.71,2.79,9.1459389895,8.34,-3.4835000000000003,9.0382726364,0.79,-0.5135000000000001,0.9422219749,7.55,-2.9699999999999998,8.1131621456
2019-10-14 10:30:00,9.392,2.0605,9.6153691687,0.722,-0.46950000000000003,0.8612283379000001,8.67,2.5300000000000002,9.0316000797,8.212,-3.6595,8.9904885435,0.722,-0.46950000000000003,0.8612283379000001,7.49,-3.19,8.1410195922
2019-10-14 11:00:00,9.337,2.077,9.5652233638,0.8170000000000001,-0.453,0.9341830656000001,8.52,2.5300000000000002,8.8877049906,8.217,-3.543,8.9482924628,0.8170000000000001,-0.453,0.9341830656000001,7.4,-3.09,8.0192331304
2019-10-14 11:30:00,9.235,1.5935000000000001,9.3714709224,1.125,-0.4965,1.2296898999,8.11,2.09,8.3749746268,8.235,-3.2965,8.8702952177,1.125,-0.4965,1.2296898999,7.11,-2.8,7.6414723712
2019-10-14 12:00:00,9.566,1.443,9.6742237415,1.286,-0.517,1.3860321064,8.28,1.96,8.5088189545,8.696,-2.537,9.0585200226,1.286,-0.517,1.3860321064,7.41,-2.02,7.6803971251
2019-10-14 12:30:00,9.559,1.5135,9.678076423,1.149,-0.4965,1.2516841654,8.41,2.01,8.646860702,8.709,-2.6565000000000003,9.1051454272,1.149,-0.4965,1.2516841654,7.5600000000000005,-2.16,7.8625186804
2019-10-14 13:00:00,9.8455,1.6015000000000001,9.9749021298,0.9255,-0.48850000000000005,1.0465096751,8.92,2.09,9.1615773751,9.0055,-2.5085,9.3483475813,0.9255,-0.48850000000000005,1.0465096751,8.08,-2.02,8.3286733637
2019-10-14 13:30:00,9.6925,1.5605,9.8173171743,0.6725,-0.46950000000000003,0.8201746765,9.02,2.03,9.245609769,8.8325,-2.8095,9.2685676617,0.6725,-0.46950000000000003,0.8201746765,8.16,-2.34,8.4888868528
2019-10-14 14:00:00,9.3655,1.228,9.4456643096,0.8155,-0.492,0.9524202066,8.55,1.72,8.7212900422,8.4855,-2.832,8.9456097752,0.8155,-0.492,0.9524202066,7.67,-2.34,8.0190086669
2019-10-14 14:30:00,9.4485,1.292,9.5364257586,1.3685,-0.518,1.4632553605,8.08,1.81,8.2802475808,8.5585,-2.748,8.9888501072,1.3685,-0.518,1.4632553605,7.19,-2.23,7.5278815081
2019-10-14 15:00:00,9.6625,1.4485000000000001,9.770468694,1.3225,-0.5515,1.4328846778,8.34,2.0,8.5764561446,8.7725,-2.6115,9.1529606412,1.3225,-0.5515,1.4328846778,7.45,-2.06,7.7295601427000005
2019-10-14 15:30:00,9.463,1.3165,9.5541373891,1.123,-0.5235000000000001,1.2390243137,8.34,1.8399999999999999,8.5405620424,8.573,-2.8135,9.0228660219,1.123,-0.5235000000000001,1.2390243137,7.45,-2.29,7.7940105209
2019-10-14 16:00:00,9.3865,1.25,9.4693654618,1.4965,-0.51,1.581016208,7.89,1.76,8.0839161302,8.5165,-2.88,8.9902821007,1.4965,-0.51,1.581016208,7.02,-2.37,7.4092712192
2019-10-14 16:30:00,9.394,1.1485,9.4639467586,1.794,-0.49150000000000005,1.8601097414,7.6,1.6400000000000001,7.7749340833,8.514,-3.0015,9.0275798667,1.794,-0.49150000000000005,1.8601097414,6.72,-2.51,7.1734580225
2019-10-14 17:00:00,9.2145,1.183,9.2901291299,1.4945,-0.457,1.562811329,7.72,1.6400000000000001,7.8922747038,8.3345,-3.217,8.9338110149,1.4945,-0.457,1.562811329,6.84,-2.76,7.3758524931
2019-10-14 17:30:00,9.3155,1.1805,9.3900010916,1.7655,-0.4595,1.8243164473,7.55,1.6400000000000001,7.7260662695,8.4255,-3.0995,8.9775247424,1.7655,-0.4595,1.8243164473,6.66,-2.64,7.1641608022
2019-10-14 18:00:00,9.2225,0.936,9.2698760644,1.4325,-0.434,1.4968006714,7.79,1.37,7.9095511883,8.3525,-3.254,8.9639707859,1.4325,-0.434,1.4968006714,6.92,-2.8200000000000003,7.4725363833
2019-10-14 18:30:00,9.1805,0.918,9.2262833389,1.5805,-0.382,1.6260086869,7.6,1.3,7.7103826105,8.3305,-3.202,8.9246867872,1.5805,-0.382,1.6260086869,6.75,-2.8200000000000003,7.3153878913
2019-10-14 19:00:00,9.3985,1.039,9.4557560909,1.4885000000000002,-0.35100000000000003,1.5293244424,7.91,1.3900000000000001,8.0312016536,8.5485,-3.171,9.117680256,1.4885000000000002,-0.35100000000000003,1.5293244424,7.06,-2.8200000000000003,7.6023680521
2019-10-14 19:30:00,9.376,1.1245,9.4431920583,1.246,-0.3755,1.3013517011,8.13,1.5,8.2672183956,8.536,-3.1955,9.1145222722,1.246,-0.3755,1.3013517011,7.29,-2.8200000000000003,7.816425014
2019-10-14 20:00:00,9.0155,0.9285,9.0631866636,0.8855000000000001,-0.3715,0.9602720969,8.13,1.3,8.2332800268,8.1755,-3.2415,8.7946644336,0.8855000000000001,-0.3715,0.9602720969,7.29,-2.87,7.834602734
2019-10-14 20:30:00,8.7325,0.8635,8.7750890879,0.7325,-0.3265,0.8019716329000001,8.0,1.19,8.0880220079,7.9125,-3.2865,8.5678899678,0.7325,-0.3265,0.8019716329000001,7.18,-2.96,7.7662088563000005
2019-10-14 21:00:00,8.521,0.8765000000000001,8.565961315,0.631,-0.28350000000000003,0.6917609775,7.89,1.16,7.9748166123,7.651,-3.1635,8.2792229859,0.631,-0.28350000000000003,0.6917609775,7.02,-2.88,7.587806007
2019-10-14 21:30:00,8.2105,0.728,8.2427115836,0.4305,-0.272,0.5092290742,7.78,1.0,7.8440040796,7.2905,-3.342,8.0199971478,0.4305,-0.272,0.5092290742,6.86,-3.07,7.5156170738
2019-10-14 22:00:00,7.8125,0.48950000000000005,7.827820035,0.2525,-0.2605,0.3627898841,7.5600000000000005,0.75,7.5971112931,6.9225,-3.2405,7.6434185088,0.2525,-0.2605,0.3627898841,6.67,-2.98,7.3054294877
2019-10-14 22:30:00,7.337,0.5815,7.3600075577,0.077,-0.2185,0.2316705635,7.26,0.8,7.3039441400000005,6.477,-3.4685,7.3472458275,0.077,-0.2185,0.2316705635,6.4,-3.25,7.1779175253
2019-10-14 23:00:00,6.9195,0.8270000000000001,6.9687451704,0.0995,-0.213,0.23509413010000002,6.82,1.04,6.8988404823,5.8995,-3.783,7.0082229738,0.0995,-0.213,0.23509413010000002,5.8,-3.5700000000000003,6.810646078
2019-10-14 23:30:00,6.771,0.6415000000000001,6.801320699,0.091,-0.1885,0.2093161484,6.68,0.8300000000000001,6.7313668746,5.781,-3.1585,6.5875703602,0.091,-0.1885,0.2093161484,5.69,-2.9699999999999998,6.4184889187
2019-10-15 00:00:00,6.5315,1.463,6.6933445489,0.0915,-0.177,0.1992517252,6.44,1.6400000000000001,6.6455398577,5.3615,-4.207,6.8150224688000005,0.0915,-0.177,0.1992517252,5.27,-4.03,6.6342897133
2019-10-15 00:30:00,6.25,1.501,6.4277135126000005,0.0,-0.139,0.139,6.25,1.6400000000000001,6.4615864925,5.18,-4.169,6.6492827433,0.0,-0.139,0.139,5.18,-4.03,6.5630252171
2019-10-15 01:00:00,6.169,1.5035,6.3495726825,0.009000000000000001,-0.1365,0.1367963815,6.16,1.6400000000000001,6.3745744956,5.109,-4.2965,6.6754620252,0.009000000000000001,-0.1365,0.1367963815,5.1,-4.16,6.5814588049000005
2019-10-15 01:30:00,6.141,1.459,6.3119380542,0.061,-0.181,0.1910026178,6.08,1.6400000000000001,6.2973010092,4.971,-4.341,6.5996304442,0.061,-0.181,0.1910026178,4.91,-4.16,6.4353476985
2019-10-15 02:00:00,6.126,1.431,6.2909170238,0.046,-0.169,0.1751485084,6.08,1.6,6.2870024654,5.016,-4.329,6.6257450147,0.046,-0.169,0.1751485084,4.97,-4.16,6.4812421649
2019-10-15 02:30:00,6.0465,1.4785,6.2246385036,0.026500000000000003,-0.12150000000000001,0.1243563428,6.02,1.6,6.2289967089000005,4.8965,-4.2815,6.5043796399,0.026500000000000003,-0.12150000000000001,0.1243563428,4.87,-4.16,6.4048809513
2019-10-15 03:00:00,6.21,1.5195,6.3931979674,0.0,-0.12050000000000001,0.12050000000000001,6.21,1.6400000000000001,6.4229043275,5.11,-4.2405,6.640326818,0.0,-0.12050000000000001,0.12050000000000001,5.11,-4.12,6.5640307738
2019-10-15 03:30:00,6.21,1.524,6.3942689965,0.0,-0.116,0.116,6.21,1.6400000000000001,6.4229043275,5.17,-4.196,6.658477003,0.0,-0.116,0.116,5.17,-4.08,6.5859927118
2019-10-15 04:00:00,6.21,1.5245000000000002,6.3943881842,0.0,-0.1155,0.1155,6.21,1.6400000000000001,6.4229043275,5.17,-4.1955,6.6581619273,0.0,-0.1155,0.1155,5.17,-4.08,6.5859927118
2019-10-15 04:30:00,6.16,1.5245000000000002,6.3458411775,0.0,-0.1155,0.1155,6.16,1.6400000000000001,6.3745744956,5.03,-4.2555,6.5886402429,0.0,-0.1155,0.1155,5.03,-4.14,6.5146373652000005
2019-10-15 05:00:00,6.19,1.522,6.3743693021,0.0,-0.11800000000000001,0.11800000000000001,6.19,1.6400000000000001,6.4035693172,5.09,-4.218,6.6105691132,0.0,-0.11800000000000001,0.11800000000000001,5.09,-4.1,6.5359085061
2019-10-15 05:30:00,6.47,1.516,6.6452355865,0.0,-0.124,0.124,6.47,1.6400000000000001,6.6746160938,5.32,-4.084,6.7068216019,0.0,-0.124,0.124,5.32,-3.96,6.6320434257
2019-10-15 06:00:00,6.69,0.72,6.7286328478,0.0,-0.13,0.13,6.69,0.85,6.7437823215,5.76,-3.39,6.6835394814,0.0,-0.13,0.13,5.76,-3.26,6.6185496901
2019-10-15 06:30:00,7.43,1.6515,7.6113305177,0.0,-0.14850000000000002,0.14850000000000002,7.43,1.8,7.6449264221,6.34,-3.6785,7.3298678194,0.0,-0.14850000000000002,0.14850000000000002,6.34,-3.5300000000000002,7.2564798629
2019-10-15 07:00:00,8.04,1.9180000000000001,8.265610927200001,0.0,-0.17200000000000001,0.17200000000000001,8.04,2.09,8.3072077138,6.92,-3.512,7.7601896884,0.0,-0.17200000000000001,0.17200000000000001,6.92,-3.34,7.6838792286
2019-10-15 07:30:00,8.69,1.6,8.8360681301,0.0,-0.21,0.21,8.69,1.81,8.8764970568,7.67,-2.95,8.2177490835,0.0,-0.21,0.21,7.67,-2.74,8.1447222175
2019-10-15 08:00:00,9.1005,2.172,9.3561041171,0.0005,-0.268,0.2680004664,9.1,2.44,9.4214436261,7.9605,-3.108,8.5457137941,0.0005,-0.268,0.2680004664,7.96,-2.84,8.4514614121
2019-10-15 08:30:00,9.2185,2.1665,9.4696602104,0.018500000000000003,-0.3435,0.3439978198,9.2,2.51,9.5362518843,8.0285,-3.5435,8.775716751400001,0.018500000000000003,-0.3435,0.3439978198,8.01,-3.2,8.6255492579
2019-10-15 09:00:00,9.032,1.999,9.2505689014,0.07200000000000001,-0.371,0.37792194960000003,8.96,2.37,9.2681443666,7.952,-3.641,8.7459239077,0.07200000000000001,-0.371,0.37792194960000003,7.88,-3.27,8.5315473391
2019-10-15 09:30:00,8.999,2.1015,9.2411202378,0.109,-0.3985,0.413138294,8.89,2.5,9.2348308052,7.989,-3.6685,8.7910188971,0.109,-0.3985,0.413138294,7.88,-3.27,8.5315473391
2019-10-15 10:00:00,9.039,1.947,9.2463144009,0.189,-0.41300000000000003,0.4541915895,8.85,2.36,9.1592630708,7.979,-3.683,8.7879992035,0.189,-0.41300000000000003,0.4541915895,7.79,-3.27,8.4484909895
2019-10-15 10:30:00,8.8975,1.4525000000000001,9.0152793911,0.20750000000000002,-0.41750000000000004,0.4662215139,8.69,1.87,8.8889256944,7.9575,-3.5475,8.712437230799999,0.20750000000000002,-0.41750000000000004,0.4662215139,7.75,-3.13,8.3581935847
2019-10-15 11:00:00,8.7015,1.1219999999999999,8.7735389809,0.35150000000000003,-0.428,0.553837747,8.35,1.55,8.4926438757,7.8215,-2.888,8.3376499237,0.35150000000000003,-0.428,0.553837747,7.47,-2.46,7.8646360374
2019-10-15 11:30:00,8.9625,1.2075,9.0434762398,0.35250000000000004,-0.4325,0.5579538511000001,8.61,1.6400000000000001,8.7647989138,8.0825,-2.8025,8.5545784525,0.35250000000000004,-0.4325,0.5579538511000001,7.73,-2.37,8.0851592439
2019-10-15 12:00:00,9.0215,1.2165,9.1031497022,0.3015,-0.42350000000000004,0.5198600773000001,8.72,1.6400000000000001,8.8728800285,8.1415,-2.7935,8.6074191544,0.3015,-0.42350000000000004,0.5198600773000001,7.84,-2.37,8.1903907111
2019-10-15 12:30:00,9.023,1.4945,9.1459312948,0.303,-0.41550000000000004,0.5142462931,8.72,1.9100000000000001,8.9267295243,8.083,-3.0555,8.6412365579,0.303,-0.41550000000000004,0.5142462931,7.78,-2.64,8.2157166456
2019-10-15 13:00:00,9.1815,2.1315,9.4256689153,0.3715,-0.3985,0.5448068465,8.81,2.5300000000000002,9.166078769,8.0315,-3.6485000000000003,8.8213686296,0.3715,-0.3985,0.5448068465,7.66,-3.25,8.3209434561
2019-10-15 13:30:00,9.31,2.1045,9.5448949837,0.38,-0.42550000000000004,0.5704824712000001,8.93,2.5300000000000002,9.2814761757,8.19,-3.4655,8.8930191864,0.38,-0.42550000000000004,0.5704824712000001,7.8100000000000005,-3.04,8.3807935185
2019-10-15 14:00:00,9.21,2.057,9.4369141672,0.28,-0.47300000000000003,0.5496626238,8.93,2.5300000000000002,9.2814761757,8.09,-3.683,8.8889025757,0.28,-0.47300000000000003,0.5496626238,7.8100000000000005,-3.21,8.4439445758
2019-10-15 14:30:00,9.066,2.037,9.2920248063,0.736,-0.493,0.8858583408,8.33,2.5300000000000002,8.7057337428,7.936,-3.763,8.7829530911,0.736,-0.493,0.8858583408,7.2,-3.27,7.9077746554
2019-10-15 15:00:00,9.165,2.077,9.3974014493,0.375,-0.453,0.5880765256,8.79,2.5300000000000002,9.1468573838,8.025,-3.373,8.7050418724,0.375,-0.453,0.5880765256,7.65,-2.92,8.18833927
2019-10-15 15:30:00,9.226,2.064,9.4540558492,0.436,-0.466,0.6381629886,8.79,2.5300000000000002,9.1468573838,8.086,-3.536,8.8253437327,0.436,-0.466,0.6381629886,7.65,-3.07,8.2430212908
2019-10-15 16:00:00,9.2885,2.045,9.5109545919,0.7985,-0.485,0.9342522411,8.49,2.5300000000000002,8.8589502764,8.1585,-3.555,8.8993902741,0.7985,-0.485,0.9342522411,7.36,-3.07,7.9746159782
2019-10-15 16:30:00,9.454,1.7315,9.6112542496,1.154,-0.47850000000000004,1.2492710875,8.3,2.21,8.5891850603,8.314,-3.7485,9.1199697505,1.154,-0.47850000000000004,1.2492710875,7.16,-3.27,7.8713721802
2019-10-15 17:00:00,9.3625,1.924,9.5581474277,1.9125,-0.496,1.9757713050999999,7.45,2.42,7.8331921973,8.2325,-3.766,9.0530001795,1.9125,-0.496,1.9757713050999999,6.32,-3.27,7.1158485088
2019-10-15 17:30:00,8.999,1.6179999999999999,9.1432994592,1.619,-0.47200000000000003,1.6864000119,7.38,2.09,7.670234677,7.889,-4.122,8.9009665206,1.619,-0.47200000000000003,1.6864000119,6.27,-3.65,7.2550258442
2019-10-15 18:00:00,8.9975,1.679,9.1528163562,0.9375,-0.41100000000000003,1.0236343341,8.06,2.09,8.3265659188,7.9075,-4.121,8.9169051386,0.9375,-0.41100000000000003,1.0236343341,6.97,-3.71,7.8958850042
2019-10-15 18:30:00,9.076,1.7025000000000001,9.234299229,0.646,-0.3875,0.7533075401,8.43,2.09,8.685217326,7.896,-4.0975,8.8958598376,0.646,-0.3875,0.7533075401,7.25,-3.71,8.144114439300001
2019-10-15 19:00:00,9.4075,1.751,9.5690677315,0.48750000000000004,-0.339,0.593782157,8.92,2.09,9.1615773751,8.2775,-4.049,9.2147385883,0.48750000000000004,-0.339,0.593782157,7.79,-3.71,8.6283370356
2019-10-15 19:30:00,9.3765,1.7215,9.5332216223,0.5365,-0.3685,0.6508644252,8.84,2.09,9.0837051912,8.2065,-4.0785,9.1641041297,0.5365,-0.3685,0.6508644252,7.67,-3.71,8.5201525808
2019-10-15 20:00:00,9.194,1.6065,9.33329943,0.5740000000000001,-0.35350000000000004,0.6741203528,8.62,1.96,8.8400226244,8.064,-4.0635,9.0299572673,0.5740000000000001,-0.35350000000000004,0.6741203528,7.49,-3.71,8.3584807232
2019-10-15 20:30:00,8.771,1.569,8.9102301878,0.381,-0.341,0.5113139935000001,8.39,1.9100000000000001,8.6046615273,7.671,-4.051,8.6749548702,0.381,-0.341,0.5113139935000001,7.29,-3.71,8.1797432723
2019-10-15 21:00:00,8.513,1.7145000000000001,8.6839322458,0.673,-0.3255,0.7475822697000001,7.84,2.04,8.1010616588,7.373,-4.0355,8.4051406443,0.673,-0.3255,0.7475822697000001,6.7,-3.71,7.6585964772
2019-10-15 21:30:00,8.227,1.223,8.3174069276,0.657,-0.297,0.7210117891000001,7.57,1.52,7.721094482,7.247,-3.637,8.1084386906,0.657,-0.297,0.7210117891000001,6.59,-3.34,7.3880782346
2019-10-15 22:00:00,7.7515,0.47550000000000003,7.7660705959000005,0.5815,-0.28450000000000003,0.6473658162,7.17,0.76,7.2101664336,6.8715,-3.5445,7.7318168951,0.5815,-0.28450000000000003,0.6473658162,6.29,-3.26,7.084610081
2019-10-15 22:30:00,7.5125,0.53,7.5311723025,0.7725000000000001,-0.27,0.8183252715,6.74,0.8,6.7873116917,6.6525,-3.59,7.5593555446,0.7725000000000001,-0.27,0.8183252715,5.88,-3.32,6.7525402627
2019-10-15 23:00:00,7.3205,1.698,7.5148469213,0.7905000000000001,-0.262,0.8327870376000001,6.53,1.96,6.8178075655,6.2305,-4.092,7.4540991575,0.7905000000000001,-0.262,0.8327870376000001,5.44,-3.83,6.653006839
2019-10-15 23:30:00,7.0155,0.5690000000000001,7.0385368686,1.1555,-0.271,1.1868535082,5.86,0.84,5.9198986478,6.0655,-3.301,6.9055695819,1.1555,-0.271,1.1868535082,4.91,-3.03,5.7696620352
2019-10-16 00:00:00,6.8725000000000005,0.6095,6.899474364,1.3025,-0.2805,1.3323612498,5.57,0.89,5.6406559902,5.9525,-3.4005,6.8553378108,1.3025,-0.2805,1.3323612498,4.65,-3.12,5.5997232074
2019-10-16 00:30:00,6.652,0.512,6.671675052,1.472,-0.28800000000000003,1.4999093306,5.18,0.8,5.2414120235,5.7219999999999995,-3.408,6.6600111111,1.472,-0.28800000000000003,1.4999093306,4.25,-3.12,5.2722765481
2019-10-16 01:00:00,6.5995,0.5025000000000001,6.6186030626,1.9395,-0.2975,1.9621841146999999,4.66,0.8,4.7281708937,5.6695,-3.3375,6.5789160581,1.9395,-0.2975,1.9621841146999999,3.73,-3.04,4.8119123018
2019-10-16 01:30:00,6.3515,0.47300000000000003,6.3690879449,1.6415000000000002,-0.277,1.6647075569,4.71,0.75,4.7693395769,5.4115,-3.547,6.4703586647,1.6415000000000002,-0.277,1.6647075569,3.77,-3.27,4.9905711096
2019-10-16 02:00:00,6.121,0.49150000000000005,6.1407013647,1.521,-0.2585,1.5428101795,4.6,0.75,4.6607402845,5.171,-3.5285,6.2601560084,1.521,-0.2585,1.5428101795,3.65,-3.27,4.9005509894
2019-10-16 02:30:00,6.144,0.486,6.1631917056,1.224,-0.264,1.2521469562,4.92,0.75,4.9768363445,5.204,-3.534,6.2905303433,1.224,-0.264,1.2521469562,3.98,-3.27,5.151048437
2019-10-16 03:00:00,6.1765,0.491,6.1959852526,1.4265,-0.259,1.4498217994,4.75,0.75,4.8088460154,5.2365,-3.449,6.2702897262,1.4265,-0.259,1.4498217994,3.81,-3.19,4.9691246714
2019-10-16 03:30:00,6.2435,0.49250000000000005,6.2628945784,1.1835,-0.2575,1.2111888787,5.06,0.75,5.1152810284,5.3035,-3.5075000000000003,6.3584328651,1.1835,-0.2575,1.2111888787,4.12,-3.25,5.2475613384
2019-10-16 04:00:00,6.271,0.5485,6.2949418782,0.881,-0.2615,0.9189903427,5.39,0.81,5.4505229107,5.331,-3.4115,6.3291305288,0.881,-0.2615,0.9189903427,4.45,-3.15,5.4520638294
2019-10-16 04:30:00,6.057,0.507,6.0781821296,0.667,-0.243,0.7098859063,5.39,0.75,5.4419298048,5.117,-3.493,6.1955417842,0.667,-0.243,0.7098859063,4.45,-3.25,5.5104446282
2019-10-16 05:00:00,6.476,0.537,6.4982262965,1.306,-0.243,1.3284144685000001,5.17,0.78,5.2285083915,5.546,-3.493,6.5543241452,1.306,-0.243,1.3284144685000001,4.24,-3.25,5.342293515
2019-10-16 05:30:00,6.694,0.8180000000000001,6.7437941843,2.084,-0.232,2.0968738636,4.61,1.05,4.7280651434,5.734,-3.082,6.509798768,2.084,-0.232,2.0968738636,3.65,-2.85,4.6308746474
2019-10-16 06:00:00,6.9725,0.8645,7.0258890185,1.6425,-0.28550000000000003,1.6671282193999999,5.33,1.15,5.4526507315,5.9825,-3.4455,6.9037509008,1.6425,-0.28550000000000003,1.6671282193999999,4.34,-3.16,5.368537976
2019-10-16 06:30:00,7.5535,1.728,7.7486351217,1.2635,-0.302,1.2990905473,6.29,2.03,6.6094629131,6.4635,-4.042,7.6232930057,1.2635,-0.302,1.2990905473,5.2,-3.74,6.4052790728
2019-10-16 07:00:00,8.0195,1.783,8.2153191813,1.5394999999999999,-0.307,1.5698118518,6.48,2.09,6.80870766,6.8895,-3.997,7.964999639,1.5394999999999999,-0.307,1.5698118518,5.35,-3.69,6.4991230178
2019-10-16 07:30:00,9.0185,1.663,9.1705458534,1.5985,-0.387,1.6446796800999999,7.42,2.05,7.6979802546,7.9985,-3.297,8.6513704839,1.5985,-0.387,1.6446796800999999,6.4,-2.91,7.0305120724
2019-10-16 08:00:00,9.368,1.28,9.4550422527,2.378,-0.44,2.4183639098,6.99,1.72,7.1985067896,8.488,-2.77,8.9285521783,2.378,-0.44,2.4183639098,6.11,-2.33,6.5391895522
2019-10-16 08:30:00,9.2925,1.1815,9.3673100995,1.9625,-0.48850000000000005,2.0223843601000002,7.33,1.67,7.5178321343,8.3925,-2.8185000000000002,8.8531349532,1.9625,-0.48850000000000005,2.0223843601000002,6.43,-2.33,6.8391373725
2019-10-16 09:00:00,9.201,1.12,9.2689158481,2.341,-0.52,2.3980577558,6.86,1.6400000000000001,7.0533112791,8.271,-2.46,8.6290811214,2.341,-0.52,2.3980577558,5.93,-1.94,6.2392707907
2019-10-16 09:30:00,9.238,2.028,9.4579822372,2.378,-0.522,2.434618656,6.86,2.55,7.3186132566,8.158,-3.062,8.7137137892,2.378,-0.522,2.434618656,5.78,-2.54,6.3134776471
2019-10-16 10:00:00,9.217,2.4605,9.5397667293,2.497,-0.5295,2.5525240939,6.72,2.99,7.355168251,8.077,-3.2595,8.7098949046,2.497,-0.5295,2.5525240939,5.58,-2.73,6.2120286542
2019-10-16 10:30:00,9.4005,2.418,9.7064990728,2.6405000000000003,-0.5720000000000001,2.7017446678,6.76,2.99,7.3917318674,8.2705,-3.432,8.9543170733,2.6405000000000003,-0.5720000000000001,2.7017446678,5.63,-2.86,6.3147842402
2019-10-16 11:00:00,9.299,2.0,9.5116455464,3.019,-0.58,3.074209004,6.28,2.58,6.7893151348,8.239,-3.23,8.8495209475,3.019,-0.58,3.074209004,5.22,-2.65,5.8541352905
2019-10-16 11:30:00,9.139,1.137,9.2094565529,2.859,-0.583,2.9178365273,6.28,1.72,6.5112825158,8.219,-2.9530000000000003,8.7333939565,2.859,-0.583,2.9178365273,5.36,-2.37,5.8605887076
2019-10-16 12:00:00,9.14,2.257,9.4145445455,2.16,-0.553,2.22966567,6.98,2.81,7.5243936633,7.99,-3.493,8.7201576247,2.16,-0.553,2.22966567,5.83,-2.94,6.529356783
2019-10-16 12:30:00,9.1745,2.378,9.4776755721,2.2345,-0.592,2.3115912809,6.94,2.9699999999999998,7.5488078529,8.0245,-3.422,8.7236852448,2.2345,-0.592,2.3115912809,5.79,-2.83,6.4446101511
2019-10-16 13:00:00,9.443,2.362,9.7339248507,2.583,-0.608,2.6535924706,6.86,2.9699999999999998,7.4753260798,8.283,-3.438,8.9681621863,2.583,-0.608,2.6535924706,5.7,-2.83,6.3638746059
2019-10-16 13:30:00,9.315,2.4065,9.6208350599,2.195,-0.5635,2.2661767914,7.12,2.9699999999999998,7.7146159982,8.165,-3.4535,8.8653193541,2.195,-0.5635,2.2661767914,5.97,-2.89,6.6327219149
2019-10-16 14:00:00,9.1855,2.179,9.4404158409,2.5755,-0.621,2.6493095799,6.61,2.8,7.1785862118,8.0755,-3.371,8.7508480303,2.5755,-0.621,2.6493095799,5.5,-2.75,6.1491869381
2019-10-16 14:30:00,9.0785,1.4325,9.1908225149,1.6985000000000001,-0.5275000000000001,1.7785270591,7.38,1.96,7.6358365619,8.1185,-2.7275,8.5644205,1.6985000000000001,-0.5275000000000001,1.7785270591,6.42,-2.2,6.7864865726
2019-10-16 15:00:00,9.0485,1.4735,9.1676907943,1.3685,-0.5265000000000001,1.4662859544,7.68,2.0,7.93614516,8.1185,-2.6265,8.5327923038,1.3685,-0.5265000000000001,1.4662859544,6.75,-2.1,7.0691230008
2019-10-16 15:30:00,9.051,1.383,9.1560520968,1.941,-0.547,2.0166035803,7.11,1.9300000000000002,7.3672925828,8.111,-2.817,8.5862570425,1.941,-0.547,2.0166035803,6.17,-2.27,6.5743288631
2019-10-16 16:00:00,8.862,1.129,8.9336266432,1.262,-0.511,1.3615303888999999,7.6,1.6400000000000001,7.7749340833,7.952,-2.8810000000000002,8.4578049753,1.262,-0.511,1.3615303888999999,6.69,-2.37,7.0973938879
2019-10-16 16:30:00,8.903,1.166,8.9790291791,0.883,-0.47400000000000003,1.0021801235,8.02,1.6400000000000001,8.1859635963,7.983,-2.844,8.4744690099,0.883,-0.47400000000000003,1.0021801235,7.1,-2.37,7.4851118896
