Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-10-16 17:00:00,8.8825,1.1835,8.9609976286,1.0225,-0.4565,1.1197760937,7.86,1.6400000000000001,8.0292714489,7.9825,-3.2165,8.6061709546,1.0225,-0.4565,1.1197760937,6.96,-2.76,7.4872691951
2019-10-16 17:30:00,8.6925,0.885,8.7374356221,0.7425,-0.41500000000000004,0.8506064013,7.95,1.3,8.0555881225,7.7825,-3.135,8.390204482,0.7425,-0.41500000000000004,0.8506064013,7.04,-2.7199999999999998,7.5471849056
2019-10-16 18:00:00,8.5925,0.8255,8.6320627025,0.4325,-0.3645,0.5656116159,8.16,1.19,8.2463143282,7.7025,-3.1845,8.3348393206,0.4325,-0.3645,0.5656116159,7.27,-2.8200000000000003,7.7977753238
2019-10-16 18:30:00,8.7355,0.9085000000000001,8.7826153565,0.24550000000000002,-0.3315,0.4125075757,8.49,1.24,8.5800757572,7.8155,-3.1015,8.408409035,0.24550000000000002,-0.3315,0.4125075757,7.57,-2.77,8.0608808452
2019-10-16 19:00:00,9.264,1.9420000000000002,9.4653610602,0.34400000000000003,-0.278,0.442289498,8.92,2.22,9.1921053084,8.094,-3.988,9.0231358186,0.34400000000000003,-0.278,0.442289498,7.75,-3.71,8.5922406856
2019-10-16 19:30:00,9.179,2.047,9.4044803153,0.259,-0.273,0.3763110416,8.92,2.32,9.2167673292,8.009,-3.983,8.944739795,0.259,-0.273,0.3763110416,7.75,-3.71,8.5922406856
2019-10-16 20:00:00,9.0425,2.27,9.3230738627,0.2325,-0.25,0.34140335380000003,8.81,2.52,9.1633236328,7.8225,-3.91,8.7452619315,0.2325,-0.25,0.34140335380000003,7.59,-3.66,8.4263693249
2019-10-16 20:30:00,8.8435,1.8865,9.0424761266,0.1335,-0.2635,0.2953887269,8.71,2.15,8.9714324386,7.6835,-3.9235,8.6272837266,0.1335,-0.2635,0.2953887269,7.55,-3.66,8.3903575609
2019-10-16 21:00:00,8.501,1.8295,8.6956351838,0.081,-0.2605,0.2728025843,8.42,2.09,8.6755115123,7.321,-3.9605,8.3236170773,0.081,-0.2605,0.2728025843,7.24,-3.7,8.13065803
2019-10-16 21:30:00,8.23,1.5365,8.3721999648,0.06,-0.2635,0.2702447964,8.17,1.8,8.3659368872,7.16,-3.6935000000000002,8.0565217216,0.06,-0.2635,0.2702447964,7.1,-3.43,7.8851062136
2019-10-16 22:00:00,7.551,0.6930000000000001,7.5827336759,0.041,-0.247,0.2503797116,7.51,0.9400000000000001,7.5685996063,6.651,-3.417,7.4774119854,0.041,-0.247,0.2503797116,6.61,-3.17,7.3308253287
2019-10-16 22:30:00,7.259,0.5285000000000001,7.2782136029,0.019,-0.2215,0.2223134049,7.24,0.75,7.2787430234,6.359,-3.4815,7.2496705615,0.019,-0.2215,0.2223134049,6.34,-3.26,7.129039206
2019-10-16 23:00:00,7.129,0.5595,7.1509217063,0.089,-0.1905,0.2102647141,7.04,0.75,7.0798375688,6.239,-3.4505,7.12959124,0.089,-0.1905,0.2102647141,6.15,-3.26,6.9606106054
2019-10-16 23:30:00,6.8645,0.7025,6.9003526359,0.1845,-0.1975,0.2702711601,6.68,0.9,6.7403560737,5.9345,-3.1275,6.7081701305,0.1845,-0.1975,0.2702711601,5.75,-2.93,6.4534796815
2019-10-17 00:00:00,6.7145,0.5295,6.735345611,0.0945,-0.2205,0.2398968528,6.62,0.75,6.6623494354,5.8045,-3.0405,6.552622414,0.0945,-0.2205,0.2398968528,5.71,-2.8200000000000003,6.3683985428
2019-10-17 00:30:00,6.5215,0.5285000000000001,6.5428796795,0.1715,-0.2215,0.2801330041,6.35,0.75,6.3941379403,5.6115,-3.0915,6.4067389911,0.1715,-0.2215,0.2801330041,5.44,-2.87,6.1506503721
2019-10-17 01:00:00,6.427,0.5415,6.4497714107,0.227,-0.20850000000000002,0.3082227279,6.2,0.75,6.2451981554,5.527,-3.4785,6.5305199831,0.227,-0.20850000000000002,0.3082227279,5.3,-3.27,6.2275918299
2019-10-17 01:30:00,6.2235,0.529,6.2459421427,0.1135,-0.221,0.24844164300000002,6.11,0.75,6.1558589977,5.3235,-3.491,6.3660610467,0.1135,-0.221,0.24844164300000002,5.21,-3.27,6.1511787488
2019-10-17 02:00:00,6.2915,0.6675,6.3268102943,0.12150000000000001,-0.2025,0.23615355170000002,6.17,0.87,6.231035227,5.3815,-3.4025,6.366910436,0.12150000000000001,-0.2025,0.23615355170000002,5.26,-3.2,6.1569148118
2019-10-17 02:30:00,6.391,0.5495,6.4145795848,0.221,-0.2005,0.298397805,6.17,0.75,6.2154163175,5.481,-3.4705,6.4873516361,0.221,-0.2005,0.298397805,5.26,-3.27,6.1935853914
2019-10-17 03:00:00,6.2805,0.5485,6.3044058007,0.2005,-0.2015,0.2842578055,6.08,0.75,6.1260835776,5.3705,-3.4715,6.3948090276,0.2005,-0.2015,0.2842578055,5.17,-3.27,6.1173360215
2019-10-17 03:30:00,6.185,0.6085,6.2148610001,0.20500000000000002,-0.1915,0.2805303014,5.98,0.8,6.0332744012,5.305,-3.4615,6.3344303019,0.20500000000000002,-0.1915,0.2805303014,5.1,-3.27,6.0582918385
2019-10-17 04:00:00,5.976,1.105,6.0773021152,0.226,-0.17500000000000002,0.28583386780000003,5.75,1.28,5.8907469814999995,4.956,-3.985,6.3594151461,0.226,-0.17500000000000002,0.28583386780000003,4.73,-3.81,6.0736315331
2019-10-17 04:30:00,5.8675,1.4555,6.045331794,0.1975,-0.1845,0.2702711601,5.67,1.6400000000000001,5.9024147601,4.8275,-4.3445,6.4945697702,0.1975,-0.1845,0.2702711601,4.63,-4.16,6.2243473553
2019-10-17 05:00:00,5.961,1.4455,6.1337583299,0.151,-0.1945,0.2462341365,5.8100000000000005,1.6400000000000001,6.0370274142,4.931,-4.2245,6.4931626539,0.151,-0.1945,0.2462341365,4.78,-4.03,6.2521436324
2019-10-17 05:30:00,6.1065,1.4525000000000001,6.2768701197,0.2265,-0.1875,0.2940382628,5.88,1.6400000000000001,6.1044246248,5.0065,-4.2175,6.5461705218,0.2265,-0.1875,0.2940382628,4.78,-4.03,6.2521436324
2019-10-17 06:00:00,6.1925,0.5640000000000001,6.218130929,0.35250000000000004,-0.196,0.4033264807,5.84,0.76,5.8892444337,5.2525,-3.476,6.2985182583,0.35250000000000004,-0.196,0.4033264807,4.9,-3.2800000000000002,5.8964735224
2019-10-17 06:30:00,6.9885,1.3815,7.1237402044,0.34850000000000003,-0.2185,0.41133259050000004,6.64,1.6,6.8300512443,5.8985,-3.8785,7.059395477,0.34850000000000003,-0.2185,0.41133259050000004,5.55,-3.66,6.6481651604
2019-10-17 07:00:00,7.5815,1.425,7.7142574011,0.2615,-0.245,0.3583395736,7.32,1.67,7.5080823117,6.4215,-3.515,7.3205797072,0.2615,-0.245,0.3583395736,6.16,-3.27,6.9741307702
2019-10-17 07:30:00,8.5055,1.7915,8.6921230145,0.2255,-0.2985,0.3741022587,8.28,2.09,8.5397013999,7.2955,-3.3785,8.0398123423,0.2255,-0.2985,0.3741022587,7.07,-3.08,7.7117637412
2019-10-17 08:00:00,8.6205,1.23,8.7078080049,0.4505,-0.41000000000000003,0.6091389415,8.17,1.6400000000000001,8.332976659,7.6105,-3.12,8.2252118666,0.4505,-0.41000000000000003,0.6091389415,7.16,-2.71,7.6556972249
2019-10-17 08:30:00,8.8715,2.064,9.1084361034,0.5515,-0.466,0.7220167934,8.32,2.5300000000000002,8.6961658218,7.7115,-3.666,8.5385471979,0.5515,-0.466,0.7220167934,7.16,-3.2,7.8425506055
2019-10-17 09:00:00,8.907,2.0325,9.1359567233,0.897,-0.4975,1.0257266936,8.01,2.5300000000000002,8.4000595236,7.777,-3.7575000000000003,8.637160138,0.897,-0.4975,1.0257266936,6.88,-3.26,7.6132778749
2019-10-17 09:30:00,8.8255,1.982,9.0453178081,1.5155,-0.548,1.6115347499000001,7.31,2.5300000000000002,7.735437932,7.7755,-3.808,8.6579018388,1.5155,-0.548,1.6115347499000001,6.26,-3.26,7.057988382
2019-10-17 10:00:00,8.774000000000001,1.9395,8.985807490100001,2.094,-0.5905,2.1756668518,6.68,2.5300000000000002,7.1430595686,7.674,-3.8505000000000003,8.5858387039,2.094,-0.5905,2.1756668518,5.58,-3.26,6.4625072534
2019-10-17 10:30:00,8.6325,1.9005,8.8392282751,1.8225,-0.5895,1.9154676975,6.8100000000000005,2.49,7.250944766,7.5325,-3.8495,8.4591492776,1.8225,-0.5895,1.9154676975,5.71,-3.26,6.5750817485
2019-10-17 11:00:00,8.66,1.952,8.8772689494,2.01,-0.598,2.0970703374,6.65,2.55,7.1221485522,7.55,-3.858,8.4786003562,2.01,-0.598,2.0970703374,5.54,-3.26,6.4280012446
2019-10-17 11:30:00,8.6765,1.896,8.8812424947,2.9065000000000003,-0.654,2.9791707319,5.77,2.55,6.3083595332,7.5565,-3.914,8.5099993096,2.9065000000000003,-0.654,2.9791707319,4.65,-3.26,5.6789171503
2019-10-17 12:00:00,9.057,2.071,9.290763693,3.187,-0.669,3.2564597341,5.87,2.74,6.4780012349,7.927,-3.9290000000000003,8.8472803731,3.187,-0.669,3.2564597341,4.74,-3.26,5.7528427755
2019-10-17 12:30:00,9.0345,2.216,9.3023032766,3.4745,-0.674,3.5392691688999998,5.5600000000000005,2.89,6.2662349142,7.8845,-3.854,8.7760273615,3.4745,-0.674,3.5392691688999998,4.41,-3.18,5.4369568694
2019-10-17 13:00:00,9.212,2.3715,9.5123580804,2.262,-0.5785,2.3348032572,6.95,2.95,7.5501655611,8.052,-3.5985,8.8195184818,2.262,-0.5785,2.3348032572,5.79,-3.02,6.530275645
2019-10-17 13:30:00,9.0535,2.0545,9.2836863637,1.6335000000000002,-0.5555,1.7253702501000001,7.42,2.61,7.8656531833,7.9035,-3.8955,8.811369502,1.6335000000000002,-0.5555,1.7253702501000001,6.27,-3.34,7.1041185238
2019-10-17 14:00:00,8.982,1.9649999999999999,9.1944303249,3.362,-0.645,3.423312577,5.62,2.61,6.1964909425,7.862,-4.025,8.8324214687,3.362,-0.645,3.423312577,4.5,-3.38,5.6280014215000005
2019-10-17 14:30:00,9.0915,1.837,9.275232679,2.7015000000000002,-0.603,2.7679796332,6.39,2.44,6.8400073099,7.9715,-3.863,8.8581928885,2.7015000000000002,-0.603,2.7679796332,5.27,-3.26,6.1968136974
2019-10-17 15:00:00,8.765,0.8665,8.8077265654,2.865,-0.6135,2.9299500421999998,5.9,1.48,6.08279541,7.825,-3.4235,8.541134424100001,2.865,-0.6135,2.9299500421999998,4.96,-2.81,5.7006753986
2019-10-17 15:30:00,8.6285,0.9545,8.6811337105,2.4185,-0.5655,2.4837335807,6.21,1.52,6.3933168231,7.7085,-3.3755,8.4151632486,2.4185,-0.5655,2.4837335807,5.29,-2.81,5.9900083472
2019-10-17 16:00:00,9.053,1.0965,9.1191623108,2.153,-0.5435,2.2205407562,6.9,1.6400000000000001,7.0922210907,8.133,-3.3535,8.797252483,2.153,-0.5435,2.2205407562,5.98,-2.81,6.6073065617
2019-10-17 16:30:00,9.232,0.983,9.2841861787,1.9020000000000001,-0.537,1.9763534603,7.33,1.52,7.4859401547,8.332,-3.347,8.9791220618,1.9020000000000001,-0.537,1.9763534603,6.43,-2.81,7.0171931711
2019-10-17 17:00:00,9.0875,1.02,9.1445643007,0.8175,-0.5,0.9582829697,8.27,1.52,8.4085254355,8.1675,-3.31,8.8127269474,0.8175,-0.5,0.9582829697,7.35,-2.81,7.8688372712
2019-10-17 17:30:00,9.18,1.074,9.2426119685,1.19,-0.506,1.2931109774,7.99,1.58,8.1447222175,8.28,-3.316,8.9193192565,1.19,-0.506,1.2931109774,7.09,-2.81,7.626545745
2019-10-17 18:00:00,8.6645,0.764,8.6981179717,1.0345,-0.436,1.1226247147,7.63,1.2,7.7237879308,7.7645,-3.346,8.4547723949,1.0345,-0.436,1.1226247147,6.73,-2.91,7.3321893047
2019-10-17 18:30:00,8.49,0.8150000000000001,8.5290283737,0.8,-0.385,0.8878203647,7.69,1.2,7.783064949,7.53,-3.495,8.3015616001,0.8,-0.385,0.8878203647,6.73,-3.11,7.4138384121
2019-10-17 19:00:00,8.7105,0.8615,8.7529990575,0.8405,-0.3385,0.9061029191000001,7.87,1.2,7.9609609973,7.8004999999999995,-3.2785,8.4614633782,0.8405,-0.3385,0.9061029191000001,6.96,-2.94,7.5554748362
2019-10-17 19:30:00,8.8705,1.341,8.9712903893,0.8305,-0.329,0.8932923654,8.04,1.67,8.211607638,7.7905,-3.649,8.6027374277,0.8305,-0.329,0.8932923654,6.96,-3.32,7.7112904238
2019-10-17 20:00:00,8.74,1.709,8.9055196929,0.81,-0.321,0.8712869791000001,7.93,2.03,8.1857070556,7.53,-4.001,8.5269514482,0.81,-0.321,0.8712869791000001,6.72,-3.68,7.661644732
2019-10-17 20:30:00,8.4565,1.4304999999999999,8.5766381817,0.6365000000000001,-0.3095,0.7077587866,7.82,1.74,8.0112421009,7.2665,-3.9895,8.2896400706,0.6365000000000001,-0.3095,0.7077587866,6.63,-3.68,7.5828292873
2019-10-17 21:00:00,8.166,1.3835,8.2823685169,0.886,-0.29650000000000004,0.9342955903000001,7.28,1.6800000000000002,7.4713318759,6.946,-3.9765,8.0037159026,0.886,-0.29650000000000004,0.9342955903000001,6.06,-3.68,7.0898519025
2019-10-17 21:30:00,7.922,1.393,8.0435398302,1.192,-0.28700000000000003,1.2260640277000001,6.73,1.6800000000000002,6.9365193001000005,6.752,-3.967,7.8311297397,1.192,-0.28700000000000003,1.2260640277000001,5.5600000000000005,-3.68,6.667533277
2019-10-17 22:00:00,7.487,0.783,7.5278322245,1.007,-0.277,1.0444031789,6.48,1.06,6.5661251892,6.527,-3.667,7.4865624956,1.007,-0.277,1.0444031789,5.52,-3.39,6.4778468645
2019-10-17 22:30:00,7.026,0.487,7.0428577296,0.706,-0.263,0.7533956464,6.32,0.75,6.3643459994,6.046,-3.503,6.9874977639,0.706,-0.263,0.7533956464,5.34,-3.24,6.2460547548
2019-10-17 23:00:00,6.7355,0.489,6.7532274691000005,1.0355,-0.261,1.0678863469,5.7,0.75,5.749130369,5.7955,-3.531,6.7864409855000005,1.0355,-0.261,1.0678863469,4.76,-3.27,5.7749891775
2019-10-17 23:30:00,6.5825,0.49,6.6007125561999995,1.0825,-0.26,1.113286239,5.5,0.75,5.5509008278,5.6325,-3.5300000000000002,6.6472517818,1.0825,-0.26,1.113286239,4.55,-3.27,5.6031598228
2019-10-18 00:00:00,6.3015,0.2155,6.30518378,1.2515,-0.2645,1.2791452224,5.05,0.48,5.0727605897,5.3215,-3.5345,6.3883528785,1.2515,-0.2645,1.2791452224,4.07,-3.27,5.2209003055
2019-10-18 00:30:00,6.089,0.178,6.0916011852,1.039,-0.272,1.0740135008,5.05,0.45,5.0700098619,5.109,-3.732,6.326903271,1.039,-0.272,1.0740135008,4.07,-3.46,5.3419565704
2019-10-18 01:00:00,6.2585,0.487,6.2774191552,1.3185,-0.263,1.3444743397,4.94,0.75,4.99660885,5.2785,-3.573,6.3740796394,1.3185,-0.263,1.3444743397,3.96,-3.31,5.1611723474
2019-10-18 01:30:00,6.286,0.48750000000000004,6.3048752763,1.006,-0.2625,1.0396837259,5.28,0.75,5.3330010313,5.346,-3.5324999999999998,6.4076729199999996,1.006,-0.2625,1.0396837259,4.34,-3.27,5.4340132499
2019-10-18 02:00:00,6.0505,0.527,6.0734075485,0.3305,-0.223,0.39869694,5.72,0.75,5.7689600449,5.1105,-3.493,6.1901744119,0.3305,-0.223,0.39869694,4.78,-3.27,5.791485129
2019-10-18 02:30:00,5.87,0.541,5.8948775221,0.15,-0.209,0.2572566812,5.72,0.75,5.7689600449,4.93,-3.479,6.0339324656,0.15,-0.209,0.2572566812,4.78,-3.27,5.791485129
2019-10-18 03:00:00,5.8815,0.546,5.9067891659,0.2315,-0.20400000000000001,0.30855834130000004,5.65,0.75,5.6995613866,4.9315,-3.574,6.0904160983,0.2315,-0.20400000000000001,0.30855834130000004,4.7,-3.37,5.7833294909
2019-10-18 03:30:00,5.6795,0.5875,5.7098052944,0.3095,-0.2025,0.3698601087,5.37,0.79,5.4277988172,4.6795,-3.9325,6.1124689365,0.3095,-0.2025,0.3698601087,4.37,-3.73,5.7454155637
2019-10-18 04:00:00,5.656,0.454,5.6741917486,0.146,-0.216,0.2607144031,5.51,0.67,5.5505855547,4.586,-3.556,5.8031484558,0.146,-0.216,0.2607144031,4.44,-3.34,5.5560057595
2019-10-18 04:30:00,5.8425,0.5,5.86385592,0.49250000000000005,-0.25,0.5523189749,5.35,0.75,5.4023143189,4.8625,-3.55,6.0204988373,0.49250000000000005,-0.25,0.5523189749,4.37,-3.3,5.4760295836
2019-10-18 05:00:00,5.943,0.5475,5.9681659871,0.403,-0.2025,0.4510157979,5.54,0.75,5.5905366469,4.963,-3.4625,6.0514688506,0.403,-0.2025,0.4510157979,4.5600000000000005,-3.26,5.6054616224
2019-10-18 05:30:00,6.0865,0.522,6.1088432825,0.5065000000000001,-0.228,0.555451393,5.58,0.75,5.6301776171,5.0965,-3.488,6.1757960013,0.5065000000000001,-0.228,0.555451393,4.59,-3.26,5.6298934271
2019-10-18 06:00:00,6.4095,0.48750000000000004,6.42801264,0.48950000000000005,-0.2625,0.5554426163,5.92,0.75,5.9673193312,5.4295,-3.5225,6.4720534995,0.48950000000000005,-0.2625,0.5554426163,4.94,-3.26,5.918716077
2019-10-18 06:30:00,7.4355,1.4809999999999999,7.5815579698,1.0855,-0.309,1.1286236085999999,6.35,1.79,6.5974692118,6.3155,-3.989,7.4697832131,1.0855,-0.309,1.1286236085999999,5.23,-3.68,6.3949433148
2019-10-18 07:00:00,7.7925,1.427,7.9220821285,0.4625,-0.303,0.5529152286,7.33,1.73,7.5313876543,6.6225000000000005,-3.613,7.5439562068,0.4625,-0.303,0.5529152286,6.16,-3.31,6.9929750464
2019-10-18 07:30:00,8.2325,0.839,8.2751421287,0.6625,-0.35100000000000003,0.7497381209,7.57,1.19,7.6629628735,7.3025,-3.011,7.8989003823,0.6625,-0.35100000000000003,0.7497381209,6.64,-2.66,7.1529853907
2019-10-18 08:00:00,8.5625,0.7835000000000001,8.5982718322,1.6425,-0.40650000000000003,1.6920545204000002,6.92,1.19,7.0215738976,7.6025,-2.8565,8.1214283534,1.6425,-0.40650000000000003,1.6920545204000002,5.96,-2.45,6.4439196146
2019-10-18 08:30:00,8.88,0.6785,8.9058835749,1.42,-0.5115000000000001,1.5093151593,7.46,1.19,7.5543166468,7.92,-2.8815,8.4278966682,1.42,-0.5115000000000001,1.5093151593,6.5,-2.37,6.918590897
2019-10-18 09:00:00,8.792,1.0125,8.850108488,1.302,-0.5275000000000001,1.404799007,7.49,1.54,7.6466790177,7.802,-3.1575,8.4167101798,1.302,-0.5275000000000001,1.404799007,6.5,-2.63,7.0119112944
2019-10-18 09:30:00,8.772,1.6840000000000002,8.9321800251,0.442,-0.526,0.6870516720000001,8.33,2.21,8.6181784618,7.622,-3.806,8.5194201681,0.442,-0.526,0.6870516720000001,7.18,-3.2800000000000002,7.8937190221
2019-10-18 10:00:00,8.6705,1.8014999999999999,8.8556745932,0.7105,-0.5185000000000001,0.8795751816,7.96,2.32,8.2912001544,7.5005,-4.1385,8.5664860065,0.7105,-0.5185000000000001,0.8795751816,6.79,-3.62,7.6947059722999995
2019-10-18 10:30:00,9.169,1.7615,9.3366719579,1.619,-0.5585,1.712624667,7.55,2.32,7.8984112326,7.969,-4.0485,8.938417827,1.619,-0.5585,1.712624667,6.35,-3.49,7.2458677879
2019-10-18 11:00:00,9.0215,1.6925,9.1788898294,0.9215000000000001,-0.5775,1.0875056322,8.1,2.27,8.4120687111,7.8415,-4.0275,8.8153206692,0.9215000000000001,-0.5775,1.0875056322,6.92,-3.45,7.7323282393
2019-10-18 11:30:00,8.978,1.9435,9.1859499373,1.048,-0.5565,1.1865901778,7.93,2.5,8.3147399238,7.808,-3.8265000000000002,8.6952266359,1.048,-0.5565,1.1865901778,6.76,-3.27,7.509360825
2019-10-18 12:00:00,9.198,1.8094999999999999,9.3742996672,1.3679999999999999,-0.5905,1.4900047819,7.83,2.4,8.1895604278,8.028,-3.8605,8.9079876656,1.3679999999999999,-0.5905,1.4900047819,6.66,-3.27,7.4194676359
2019-10-18 12:30:00,8.9565,1.54,9.0879311315,1.2065000000000001,-0.56,1.3301286592000001,7.75,2.1,8.0294769444,7.7765,-3.99,8.7403691141,1.2065000000000001,-0.56,1.3301286592000001,6.57,-3.43,7.4114640929
2019-10-18 13:00:00,9.0165,1.7565,9.1859982854,0.5865,-0.5435,0.7996089669,8.43,2.3,8.7381290904,7.8865,-3.8835,8.7908164865,0.5865,-0.5435,0.7996089669,7.3,-3.34,8.0278016916
2019-10-18 13:30:00,8.716,1.4255,8.8318008498,1.626,-0.5745,1.7245075384000002,7.09,2.0,7.3666885369,7.646,-3.8445,8.5581245755,1.626,-0.5745,1.7245075384000002,6.02,-3.27,6.8507882758
2019-10-18 14:00:00,8.53,0.833,8.5705769351,0.99,-0.5670000000000001,1.1408720349,7.54,1.4,7.6688721465,7.61,-3.347,8.3135136374,0.99,-0.5670000000000001,1.1408720349,6.62,-2.7800000000000002,7.1800278551
2019-10-18 14:30:00,8.6845,0.9665,8.7381155005,2.3545,-0.5735,2.423339122,6.33,1.54,6.5146373652000005,7.7645,-3.3535,8.4577433456,2.3545,-0.5735,2.423339122,5.41,-2.7800000000000002,6.0824748253
2019-10-18 15:00:00,8.731,1.1375,8.8047866101,4.151,-0.5025000000000001,4.1813044914,4.58,1.6400000000000001,4.8647713204,7.791,-3.2825,8.4542585275,4.151,-0.5025000000000001,4.1813044914,3.64,-2.7800000000000002,4.5801746692
2019-10-18 15:30:00,8.637,0.6960000000000001,8.6649976919,3.557,-0.554,3.5998840259,5.08,1.25,5.2315294131,7.697,-3.374,8.4040279033,3.557,-0.554,3.5998840259,4.14,-2.8200000000000003,5.0091915515
2019-10-18 16:00:00,8.5225,0.7225,8.553070355100001,3.3325,-0.4675,3.3651318696,5.19,1.19,5.324678394,7.6025,-3.3975,8.3271251041,3.3325,-0.4675,3.3651318696,4.27,-2.93,5.1785905418
2019-10-18 16:30:00,8.3425,0.8095,8.3816821999,3.4025,-0.3805,3.4237094649,4.94,1.19,5.0813088865,7.4025,-3.5105,8.1927172843,3.4025,-0.3805,3.4237094649,4.0,-3.13,5.0790648746
2019-10-18 17:00:00,8.0925,0.6395000000000001,8.117728530800001,3.2325,-0.3905,3.2560016124,4.86,1.03,4.9679472622,7.1425,-3.6205,8.0077041966,3.2325,-0.3905,3.2560016124,3.91,-3.23,5.0715875227
2019-10-18 17:30:00,8.398,0.6000000000000001,8.419406392399999,3.048,-0.37,3.0703752214,5.35,0.97,5.4372235562,7.468,-3.6,8.2904176011,3.048,-0.37,3.0703752214,4.42,-3.23,5.474422344
2019-10-18 18:00:00,8.5555,0.5635,8.574037118,2.4855,-0.40650000000000003,2.5185218879,6.07,0.97,6.147015536,7.6355,-3.6765,8.4745213729,2.4855,-0.40650000000000003,2.5185218879,5.15,-3.27,6.1004426069
2019-10-18 18:30:00,8.404,0.9015000000000001,8.4522138076,3.064,-0.2185,3.0717809574,5.34,1.12,5.4561891463,7.464,-3.4885,8.2389883026,3.064,-0.2185,3.0717809574,4.4,-3.27,5.4820525353
2019-10-18 19:00:00,8.7065,0.40900000000000003,8.7161013791,2.6065,-0.371,2.6327710212,6.1,0.78,6.1496666576,7.7865,-3.641,8.5957235443,2.6065,-0.371,2.6327710212,5.18,-3.27,6.125789745
2019-10-18 19:30:00,8.393,0.73,8.4246868785,2.983,-0.29,2.9970633961,5.41,1.02,5.5053156131000005,7.343,-3.7,8.2225086804,2.983,-0.29,2.9970633961,4.36,-3.41,5.5351332414000005
2019-10-18 20:00:00,8.1755,1.3975,8.2940826196,2.9455,-0.24250000000000002,2.9554655302,5.23,1.6400000000000001,5.4811039034,7.0455,-4.3125,8.2605524331,2.9455,-0.24250000000000002,2.9554655302,4.1,-4.07,5.7771013493000005
2019-10-18 20:30:00,8.028,1.3054999999999999,8.1334564762,2.708,-0.3345,2.7285809957,5.32,1.6400000000000001,5.5670458953,6.918,-4.4945,8.2498032855,2.708,-0.3345,2.7285809957,4.21,-4.16,5.918589359
2019-10-18 21:00:00,7.504,0.8965000000000001,7.5573625194,2.8040000000000003,-0.24350000000000002,2.8145529396,4.7,1.1400000000000001,4.8362795618,6.484,-3.9035,7.5683266479,2.8040000000000003,-0.24350000000000002,2.8145529396,3.68,-3.66,5.1901830411
2019-10-18 21:30:00,6.941,0.006,6.9410025933,2.031,-0.314,2.0551294363,4.91,0.32,4.920416649,6.001,-4.034,7.230847599,2.031,-0.314,2.0551294363,3.9699999999999998,-3.7199999999999998,5.4405238718
2019-10-18 22:00:00,6.5925,0.328,6.6006545319,1.6125,-0.322,1.6443358082000001,4.98,0.65,5.0222405359,5.5825,-4.482,7.1590942339,1.6125,-0.322,1.6443358082000001,3.9699999999999998,-4.16,5.7503478156
2019-10-18 22:30:00,6.2205,-0.014,6.2205157543,1.2805,-0.314,1.3184370482,4.94,0.30000000000000004,4.9491009285,5.2505,-4.024,6.6151588227,1.2805,-0.314,1.3184370482,3.9699999999999998,-3.71,5.4336911948
2019-10-18 23:00:00,5.743,0.0235,5.7430480801,0.803,-0.2765,0.8492710109,4.94,0.30000000000000004,4.9491009285,4.773,-3.9865,6.2188191202,0.803,-0.2765,0.8492710109,3.9699999999999998,-3.71,5.4336911948
2019-10-18 23:30:00,5.5175,0.0795,5.5180727161,0.9375,-0.2705,0.9757440751,4.58,0.35000000000000003,4.5933538945,4.5675,-4.4305,6.3632842542,0.9375,-0.2705,0.9757440751,3.63,-4.16,5.5210959057
2019-10-19 00:00:00,5.4375,0.492,5.4597133853,1.2175,-0.268,1.2466476046000001,4.22,0.76,4.287889924,4.3375,-4.578,6.3065038056,1.2175,-0.268,1.2466476046000001,3.12,-4.31,5.3207612237
2019-10-19 00:30:00,5.2075,0.101,5.2084793606,0.9175000000000001,-0.259,0.9533557835,4.29,0.36,4.3050783965,4.0375,-4.409,5.9783515495,0.9175000000000001,-0.259,0.9533557835,3.12,-4.15,5.1920034669
2019-10-19 01:00:00,4.985,0.5025000000000001,5.0102625929,0.6950000000000001,-0.24750000000000003,0.7377541935,4.29,0.75,4.3550660156,3.755,-4.8475,6.1317437365,0.6950000000000001,-0.24750000000000003,0.7377541935,3.06,-4.6,5.524816739
2019-10-19 01:30:00,4.9030000000000005,0.487,4.9271267489,0.503,-0.263,0.5676072586,4.4,0.75,4.4634627813,3.783,-4.8629999999999995,6.1611571965,0.503,-0.263,0.5676072586,3.2800000000000002,-4.6,5.6496371565
2019-10-19 02:00:00,4.862,0.4995,4.8875908431,0.41200000000000003,-0.2505,0.48217657550000004,4.45,0.75,4.5127596878,3.782,-4.8505,6.1506807957,0.41200000000000003,-0.2505,0.48217657550000004,3.37,-4.6,5.7023591609
2019-10-19 02:30:00,4.9795,0.4955,5.0040923752,0.6495000000000001,-0.2545,0.6975818948,4.33,0.75,4.3944738024,3.7695,-4.8545,6.1461614443,0.6495000000000001,-0.2545,0.6975818948,3.12,-4.6,5.5582731131
2019-10-19 03:00:00,4.682,0.4485,4.7034323903,0.352,-0.2515,0.4326155915,4.33,0.7000000000000001,4.3862170489,3.542,-4.8115,5.9746377505,0.352,-0.2515,0.4326155915,3.19,-4.5600000000000005,5.5650426773
2019-10-19 03:30:00,4.5280000000000005,-0.37,4.5430918987,0.268,-0.23,0.353162852,4.26,-0.14,4.2622998487,3.458,-3.94,5.2422670668,0.268,-0.23,0.353162852,3.19,-3.71,4.892872367
2019-10-19 04:00:00,4.5245,-0.3675,4.539400456,0.23450000000000001,-0.2275,0.32672082880000003,4.29,-0.14,4.2922837744,3.5945,-3.9375,5.3314478803,0.23450000000000001,-0.2275,0.32672082880000003,3.36,-3.71,5.0053671194
2019-10-19 04:30:00,4.642,-0.3735,4.6570018521000005,0.352,-0.2335,0.42240531480000004,4.29,-0.14,4.2922837744,3.622,-3.9435000000000002,5.3544445323,0.352,-0.2335,0.42240531480000004,3.27,-3.71,4.9454019048
2019-10-19 05:00:00,4.537,-0.2655,4.5447617374,0.247,-0.24550000000000002,0.3482517049,4.29,-0.02,4.2900466198,3.657,-3.9555,5.3869870289,0.247,-0.24550000000000002,0.3482517049,3.41,-3.71,5.039067374
2019-10-19 05:30:00,4.5635,-0.388,4.579964656,0.2735,-0.28800000000000003,0.39717282130000003,4.29,-0.1,4.2911653429,3.6835,-3.998,5.4361913368,0.2735,-0.28800000000000003,0.39717282130000003,3.41,-3.71,5.039067374
2019-10-19 06:00:00,4.4515,-0.4015,4.4695698339,0.12150000000000001,-0.2615,0.2883478802,4.33,-0.14,4.3322626882,3.5315,-4.1815,5.4732471623,0.12150000000000001,-0.2615,0.2883478802,3.41,-3.92,5.195623158
2019-10-19 06:30:00,4.6315,-0.40650000000000003,4.649304733,0.1515,-0.2665,0.3065526056,4.48,-0.14,4.4821869662000005,3.5615,-4.0165,5.3681052989,0.1515,-0.2665,0.3065526056,3.41,-3.75,5.0685895474
2019-10-19 07:00:00,4.8285,-0.36150000000000004,4.8420134758,0.34850000000000003,-0.2715,0.4417742636,4.48,-0.09,4.4809039267,3.8085,-4.0215,5.5386942956,0.34850000000000003,-0.2715,0.4417742636,3.46,-3.75,5.102362198
2019-10-19 07:30:00,5.345,0.47850000000000004,5.3663756158,0.34500000000000003,-0.2715,0.4390185076,5.0,0.75,5.055937104,4.145,-4.6415,6.2229050491,0.34500000000000003,-0.2715,0.4390185076,3.8,-4.37,5.7911052486
2019-10-19 08:00:00,5.599,0.459,5.6177826587,0.159,-0.291,0.3316051869,5.44,0.75,5.4914570016,4.429,-4.661,6.4296937719,0.159,-0.291,0.3316051869,4.27,-4.37,6.1098117811
2019-10-19 08:30:00,5.9875,0.316,5.9958329071000005,0.3375,-0.354,0.4891035167,5.65,0.67,5.6895869797,4.8775,-4.394,6.5648489891,0.3375,-0.354,0.4891035167,4.54,-4.04,6.0772691235
2019-10-19 09:00:00,6.1,-0.093,6.1007088932,0.8,-0.383,0.886954903,5.3,0.29,5.3079280327,5.15,-4.093,6.5783849842,0.8,-0.383,0.886954903,4.35,-3.71,5.717219604
2019-10-19 09:30:00,6.339,-0.153,6.340846158,1.589,-0.443,1.6495969205,4.75,0.29,4.7588443975,5.349,-4.153,6.7719428527000005,1.589,-0.443,1.6495969205,3.76,-3.71,5.2822059786
2019-10-19 10:00:00,6.276,-0.2195,6.2798372789,1.9260000000000002,-0.5095000000000001,1.9922515529,4.35,0.29,4.3596559497000005,5.316,-4.0595,6.6887514717,1.9260000000000002,-0.5095000000000001,1.9922515529,3.39,-3.55,4.9086250621000005
2019-10-19 10:30:00,6.2805,-0.2005,6.283699587,1.8605,-0.49050000000000005,1.9240713344,4.42,0.29,4.4295033582,5.3004999999999995,-4.1205,6.713703933,1.8605,-0.49050000000000005,1.9240713344,3.44,-3.63,5.0010498898
2019-10-19 11:00:00,6.3635,-0.049,6.3636886512,2.8135,-0.529,2.862799897,3.55,0.48,3.5823037280000003,5.4035,-3.989,6.7163928749,2.8135,-0.529,2.862799897,2.59,-3.46,4.322001851
2019-10-19 11:30:00,6.42,0.21350000000000002,6.4235490385,2.76,-0.5265000000000001,2.8097690741,3.66,0.74,3.7340594532,5.49,-4.2365,6.9345535004,2.76,-0.5265000000000001,2.8097690741,2.73,-3.71,4.6061914854
2019-10-19 12:00:00,6.2945,-0.2235,6.2984666785,3.2445,-0.5835,3.2965516074,3.05,0.36,3.0711724146,5.2945,-4.0935,6.692419032,3.2445,-0.5835,3.2965516074,2.05,-3.51,4.0648001181
2019-10-19 12:30:00,6.12,-0.29,6.1268670624,2.93,-0.59,2.9888124732,3.19,0.30000000000000004,3.2040755297,5.11,-4.28,6.6656207513,2.93,-0.59,2.9888124732,2.18,-3.69,4.2858488074
2019-10-19 13:00:00,6.1175,-0.29450000000000004,6.1245845982,3.2675,-0.5945,3.3211423487,2.85,0.30000000000000004,2.8657459762,5.0675,-4.2845,6.6360000377,3.2675,-0.5945,3.3211423487,1.8,-3.69,4.1056181021
2019-10-19 13:30:00,5.87,-0.231,5.8745434716,2.4,-0.531,2.4580400729000003,3.47,0.30000000000000004,3.4829441569,4.87,-4.221,6.4446676408,2.4,-0.531,2.4580400729000003,2.47,-3.69,4.4403828664
2019-10-19 14:00:00,5.8665,-0.219,5.8705862782,2.1465,-0.519,2.2083530628,3.7199999999999998,0.30000000000000004,3.7320771696,4.8665,-4.209,6.4341668653,2.1465,-0.519,2.2083530628,2.7199999999999998,-3.69,4.5841575017
2019-10-19 14:30:00,5.7235,-0.23700000000000002,5.7284047736,2.2235,-0.537,2.2874267748,3.5,0.30000000000000004,3.5128336141,4.7435,-4.227,6.353606948,2.2235,-0.537,2.2874267748,2.52,-3.69,4.4683889714
2019-10-19 15:00:00,5.7675,-0.17550000000000002,5.7701695382,1.5275,-0.47550000000000003,1.5997988936,4.24,0.30000000000000004,4.2505999577,4.7375,-4.2755,6.3815207043,1.5275,-0.47550000000000003,1.5997988936,3.21,-3.8,4.9743441779
2019-10-19 15:30:00,5.684,-0.246,5.6893208734,2.634,-0.546,2.6899947955,3.05,0.30000000000000004,3.0647185841,4.664,-4.256,6.313987013,2.634,-0.546,2.6899947955,2.03,-3.71,4.2290660908
2019-10-19 16:00:00,5.6135,-0.19,5.6167145423000004,2.1235,-0.49,2.1793008627,3.49,0.30000000000000004,3.5028702517,4.6035,-4.2,6.2315497471,2.1235,-0.49,2.1793008627,2.48,-3.71,4.4625665261
2019-10-19 16:30:00,5.718,-0.111,5.7190772857,0.928,-0.41100000000000003,1.014940885,4.79,0.30000000000000004,4.7993853773,4.758,-4.121,6.2945377114,0.928,-0.41100000000000003,1.014940885,3.83,-3.71,5.3322603087000005
2019-10-19 17:00:00,5.8545,0.01,5.8545085404,0.8945000000000001,-0.39,0.9758228579,4.96,0.4,4.9761028928,4.7245,-4.26,6.3614856952,0.8945000000000001,-0.39,0.9758228579,3.83,-3.87,5.4447956803
2019-10-19 17:30:00,6.0705,0.491,6.0903243961,0.4305,-0.359,0.5605454932,5.64,0.85,5.7036917869,4.7705,-4.959,6.8810864876,0.4305,-0.359,0.5605454932,4.34,-4.6,6.3242074602
2019-10-19 18:00:00,6.035,0.7835000000000001,6.0856468226,0.305,-0.3265,0.446796654,5.73,1.11,5.8365229375,5.015,-4.9265,7.029980601,0.305,-0.3265,0.446796654,4.71,-4.6,6.5836236223
2019-10-19 18:30:00,6.1235,0.17500000000000002,6.126000102,0.2635,-0.305,0.40305985910000003,5.86,0.48,5.8796258384,5.1635,-4.215,6.6654300124,0.2635,-0.305,0.40305985910000003,4.9,-3.91,6.2688196656
2019-10-19 19:00:00,6.408,0.0165,6.4080212429,0.308,-0.2635,0.4053347382,6.1,0.28,6.1064228481,5.4879999999999995,-3.9935,6.7872075443,0.308,-0.2635,0.4053347382,5.18,-3.73,6.3832045244
2019-10-19 19:30:00,6.33,-0.3245,6.3383120979,0.27,-0.2545,0.3710394184,6.06,-0.07,6.0604042769,5.37,-4.3845,6.9325853944,0.27,-0.2545,0.3710394184,5.1,-4.13,6.5625376189
2019-10-19 20:00:00,6.2275,-0.3225,6.2358449708,0.1675,-0.2525,0.3030057755,6.06,-0.07,6.0604042769,5.2275,-3.9825,6.5716864273999995,0.1675,-0.2525,0.3030057755,5.06,-3.73,6.2862150775
2019-10-19 20:30:00,5.9719999999999995,-0.4035,5.9856157787,0.232,-0.2635,0.3510786949,5.74,-0.14,5.7417070632,5.012,-4.1935,6.5349511284,0.232,-0.2635,0.3510786949,4.78,-3.93,6.1881580458
2019-10-19 21:00:00,5.9030000000000005,-0.371,5.9146470732,0.263,-0.231,0.3500428545,5.64,-0.14,5.6417373211,4.993,-4.341,6.6162171972,0.263,-0.231,0.3500428545,4.73,-4.11,6.266179059
2019-10-19 21:30:00,5.625,-0.3705,5.6371885944999995,0.23500000000000001,-0.2305,0.3291735864,5.39,-0.14,5.3918178753,4.695,-4.3905,6.4280257661,0.23500000000000001,-0.2305,0.3291735864,4.46,-4.16,6.0989507294
2019-10-19 22:00:00,5.3575,-0.147,5.3595163261,0.0975,-0.227,0.2470531319,5.26,0.08,5.2606083298,4.4275,-4.607,6.3896169877,0.0975,-0.227,0.2470531319,4.33,-4.38,6.1590015425
2019-10-19 22:30:00,5.285,-0.0645,5.2853935757,0.085,-0.24450000000000002,0.2588537232,5.2,0.18,5.2031144519,4.165,-4.6245,6.2236022728,0.085,-0.24450000000000002,0.2588537232,4.08,-4.38,5.9858833935
2019-10-19 23:00:00,5.2245,0.4965,5.2480389194,0.1245,-0.2535,0.28242255580000003,5.1,0.75,5.1548520832,3.9945,-5.0735,6.4572774836,0.1245,-0.2535,0.28242255580000003,3.87,-4.82,6.1813671627
2019-10-19 23:30:00,4.941,0.468,4.9631144456000005,0.14100000000000001,-0.28200000000000003,0.3152855848,4.8,0.75,4.8582404222,3.821,-5.232,6.4787240256,0.14100000000000001,-0.28200000000000003,0.3152855848,3.68,-4.95,6.1680547987
2019-10-20 00:00:00,4.9075,0.49350000000000005,4.9322508553,0.17750000000000002,-0.2565,0.31192707480000004,4.73,0.75,4.7890917719,3.6075,-5.2665,6.383578816,0.17750000000000002,-0.2565,0.31192707480000004,3.43,-5.01,6.0716554579
2019-10-20 00:30:00,4.676,0.47100000000000003,4.6996613708,0.276,-0.279,0.39244999680000003,4.4,0.75,4.4634627813,3.446,-5.289,6.3125618413,0.276,-0.279,0.39244999680000003,3.17,-5.01,5.9286592076
2019-10-20 01:00:00,4.546,0.386,4.5623581622,0.5660000000000001,-0.264,0.6245414318,3.98,0.65,4.0327286048,3.386,-5.144,6.1583871265,0.5660000000000001,-0.264,0.6245414318,2.8200000000000003,-4.88,5.6362043966
2019-10-20 01:30:00,4.23,-0.398,4.2486826194,0.68,-0.258,0.7272991132000001,3.55,-0.14,3.5527594908999998,3.2,-4.418,5.4551557265,0.68,-0.258,0.7272991132000001,2.52,-4.16,4.8637434143
2019-10-20 02:00:00,4.1905,-0.3965,4.209216376,1.5405,-0.2565,1.5617081994,2.65,-0.14,2.6536955364,3.1805,-4.4165,5.4425226228,1.5405,-0.2565,1.5617081994,1.6400000000000001,-4.16,4.4715992665
2019-10-20 02:30:00,4.256,-0.4015,4.2748962853,1.546,-0.2615,1.5679599006,2.71,-0.14,2.7136138266,3.246,-4.4215,5.4850868954,1.546,-0.2615,1.5679599006,1.7000000000000002,-4.16,4.4939514906
2019-10-20 03:00:00,4.274,-0.4005,4.2927236401,1.124,-0.2605,1.1537921173,3.15,-0.14,3.1531095763,3.304,-4.4205,5.5188075025,1.124,-0.2605,1.1537921173,2.18,-4.16,4.6965945109
2019-10-20 03:30:00,4.298,-0.4015,4.3167124354,0.718,-0.2615,0.7641375858,3.58,-0.14,3.5827363844,3.358,-4.4215,5.5521010663,0.718,-0.2615,0.7641375858,2.64,-4.16,4.9269869089
2019-10-20 04:00:00,4.2375,-0.40750000000000003,4.2570485668,0.7275,-0.2675,0.7751209583,3.51,-0.14,3.5127909132,3.3175,-4.4275,5.5325005648,0.7275,-0.2675,0.7751209583,2.59,-4.16,4.9003775365
2019-10-20 04:30:00,4.0395,-0.3915,4.0584273432,0.6595000000000001,-0.2515,0.7058275285000001,3.38,-0.14,3.3828981658,3.1295,-4.4115,5.4087986189,0.6595000000000001,-0.2515,0.7058275285000001,2.47,-4.16,4.8380264571
2019-10-20 05:00:00,4.045,-0.41350000000000003,4.0660800841,0.605,-0.2735,0.6639482284,3.44,-0.14,3.4428476586,3.135,-4.4335,5.4299306856000005,0.605,-0.2735,0.6639482284,2.5300000000000002,-4.16,4.8689321211
2019-10-20 05:30:00,4.271,-0.40750000000000003,4.2903959316,0.791,-0.2675,0.8350073353,3.48,-0.14,3.4828149535,3.271,-4.4275,5.5047431593,0.791,-0.2675,0.8350073353,2.48,-4.16,4.8431394777
2019-10-20 06:00:00,4.375,-0.382,4.3916453636,0.755,-0.242,0.7928360486,3.62,-0.14,3.6227061708,3.415,-4.402,5.5713399645,0.755,-0.242,0.7928360486,2.66,-4.16,4.937732273
2019-10-20 06:30:00,4.367,-0.368,4.382477952,0.847,-0.228,0.8771505002000001,3.52,-0.14,3.5227829908,3.387,-4.388,5.5431320569,0.847,-0.228,0.8771505002000001,2.54,-4.16,4.8741358208
2019-10-20 07:00:00,4.4945,-0.3995,4.5122201298,0.7045,-0.2595,0.750773268,3.79,-0.14,3.7925848705,3.5345,-4.4195,5.6590344141,0.7045,-0.2595,0.750773268,2.83,-4.16,5.031351707
2019-10-20 07:30:00,4.775,-0.406,4.7922292307,0.865,-0.266,0.9049756903,3.91,-0.14,3.9125055911,3.825,-4.076,5.5896691315,0.865,-0.266,0.9049756903,2.96,-3.81,4.8246968816999996
2019-10-20 08:00:00,5.0565,-0.34650000000000003,5.0683581661,0.9465,-0.3165,0.9980152804,4.11,-0.03,4.1101094876,4.0565,-4.1765,5.8222284823,0.9465,-0.3165,0.9980152804,3.11,-3.86,4.9569849707
2019-10-20 08:30:00,5.692,0.41600000000000004,5.707181441,1.052,-0.334,1.1037481597,4.64,0.75,4.7002233989,4.472,-4.7940000000000005,6.5560064063,1.052,-0.334,1.1037481597,3.42,-4.46,5.6203202756
2019-10-20 09:00:00,5.7425,0.391,5.7557959702,1.6425,-0.359,1.6812754831,4.1,0.75,4.1680331093,4.5725,-4.939,6.7306372098,1.6425,-0.359,1.6812754831,2.93,-4.58,5.4370304395
2019-10-20 09:30:00,5.9195,0.0015,5.91950019,1.9495,-0.3985,1.9898121771000001,3.9699999999999998,0.4,3.9901002494,4.9395,-4.2885,6.5413983597000005,1.9495,-0.3985,1.9898121771000001,2.99,-3.89,4.9063428335
2019-10-20 10:00:00,6.0145,-0.154,6.0164712457,2.5745,-0.454,2.6142238332,3.44,0.30000000000000004,3.453056617,5.0845,-4.164,6.5719887591,2.5745,-0.454,2.6142238332,2.51,-3.71,4.4793079823
2019-10-20 10:30:00,6.265,-0.199,6.268159698,3.415,-0.499,3.451264406,2.85,0.30000000000000004,2.8657459762,5.315,-4.209,6.7797423255,3.415,-0.499,3.451264406,1.9,-3.71,4.1682250419
2019-10-20 11:00:00,6.601,-0.0115,6.6010100174,3.011,-0.47150000000000003,3.047693103,3.59,0.46,3.6193507705,5.631,-4.0815,6.9546245945,3.011,-0.47150000000000003,3.047693103,2.62,-3.61,4.4605492935
2019-10-20 11:30:00,6.582,0.018500000000000003,6.5820259989,3.652,-0.5515,3.693407133,2.93,0.5700000000000001,2.9849288099,5.582,-3.9415,6.8333115142,3.652,-0.5515,3.693407133,1.9300000000000002,-3.39,3.9008973327
2019-10-20 12:00:00,6.3945,-0.165,6.3966284283,3.3145,-0.535,3.357400073,3.08,0.37,3.1021444196,5.3545,-4.015,6.6926000366,3.3145,-0.535,3.357400073,2.04,-3.48,4.0338567154
2019-10-20 12:30:00,6.4965,0.0745,6.4969271583,2.8465,-0.5155000000000001,2.8928018425,3.65,0.59,3.6973774489,5.4365,-4.1355,6.8306582772,2.8465,-0.5155000000000001,2.8928018425,2.59,-3.62,4.4511234537
2019-10-20 13:00:00,6.6205,0.7195,6.6594819994000005,2.5905,-0.47050000000000003,2.6328806467,4.03,1.19,4.2020233222,5.4405,-4.6305,7.1442683670000005,2.5905,-0.47050000000000003,2.6328806467,2.85,-4.16,5.0426282829
2019-10-20 13:30:00,6.6845,0.295,6.6910062958,4.0745,-0.5650000000000001,4.113486994,2.61,0.86,2.7480356621,5.5745000000000005,-4.505,7.1672920444,4.0745,-0.5650000000000001,4.113486994,1.5,-3.94,4.2158747609
2019-10-20 14:00:00,6.5365,-0.2235,6.5403199081,4.5465,-0.5835,4.5837904075,1.99,0.36,2.02230067,5.5265,-4.2835,6.9921795243,4.5465,-0.5835,4.5837904075,0.98,-3.7,3.8275840944
2019-10-20 14:30:00,6.292,-0.2735,6.2979414295,4.022,-0.5735,4.0626821498,2.27,0.30000000000000004,2.2897379763,5.242,-4.2735,6.763236374,4.022,-0.5735,4.0626821498,1.22,-3.7,3.8959466115
2019-10-20 15:00:00,6.162,-0.218,6.1658550096,3.232,-0.518,3.2732473173,2.93,0.30000000000000004,2.945318319,5.142,-4.218,6.6506907912,3.232,-0.518,3.2732473173,1.9100000000000001,-3.7,4.1639044177
2019-10-20 15:30:00,6.1495,-0.212,6.1531531957,2.6995,-0.512,2.7476252019,3.45,0.30000000000000004,3.4630189142,5.1595,-4.212,6.6604342388,2.6995,-0.512,2.7476252019,2.46,-3.7,4.4431520343
2019-10-20 16:00:00,6.0725,-0.162,6.0746605049,2.3025,-0.462,2.3483931208,3.77,0.30000000000000004,3.7819175031,5.0825,-4.162,6.5691742441,2.3025,-0.462,2.3483931208,2.7800000000000002,-3.7,4.6280017286
2019-10-20 16:30:00,6.2445,-0.34600000000000003,6.2540783694,1.9745,-0.466,2.0287449938,4.27,0.12,4.2716858499,5.2345,-4.166,6.6899586135,1.9745,-0.466,2.0287449938,3.26,-3.7,4.9312878642
2019-10-20 17:00:00,6.359,0.22,6.3628044917,1.909,-0.43,1.9568293232,4.45,0.65,4.4972213644,5.249,-4.72,7.0590651647,1.909,-0.43,1.9568293232,3.34,-4.29,5.4368832984
2019-10-20 17:30:00,6.3855,0.503,6.4052805754,1.7055,-0.377,1.7466709049,4.68,0.88,4.7620163796,5.2455,-4.907,7.1828907308,1.7055,-0.377,1.7466709049,3.54,-4.53,5.749130369
2019-10-20 18:00:00,6.467,0.8555,6.5233403445,0.9570000000000001,-0.3345,1.0137747531,5.51,1.19,5.6370382294,5.307,-4.9345,7.2466226099,0.9570000000000001,-0.3345,1.0137747531,4.35,-4.6,6.3310741585
2019-10-20 18:30:00,6.6370000000000005,0.2515,6.6417634142,0.667,-0.3185,0.7391422394,5.97,0.5700000000000001,5.9971493228,5.6370000000000005,-4.3585,7.1254677917,0.667,-0.3185,0.7391422394,4.97,-4.04,6.4048809513
2019-10-20 19:00:00,6.9465,-0.01,6.9465071979,1.1565,-0.31,1.1973271274,5.79,0.30000000000000004,5.7977668115,6.0065,-4.02,7.2276166369,1.1565,-0.31,1.1973271274,4.85,-3.71,6.1062754605
2019-10-20 19:30:00,6.977,0.007,6.9770035115,1.427,-0.293,1.4567697141,5.55,0.30000000000000004,5.5581021941,6.047,-4.043,7.2740675004,1.427,-0.293,1.4567697141,4.62,-3.75,5.9503697364
2019-10-20 20:00:00,6.696,0.001,6.6960000747,0.726,-0.299,0.7851604931,5.97,0.30000000000000004,5.9775329359,5.756,-4.009,7.0145289935,0.726,-0.299,0.7851604931,5.03,-3.71,6.2501999968
2019-10-20 20:30:00,6.6135,-0.021500000000000002,6.6135349474,0.8235,-0.3215,0.8840330876,5.79,0.30000000000000004,5.7977668115,5.6735,-4.0315,6.9599996049,0.8235,-0.3215,0.8840330876,4.85,-3.71,6.1062754605
2019-10-20 21:00:00,6.4325,-0.039,6.4326182267,1.2725,-0.339,1.3168816386,5.16,0.30000000000000004,5.168713573,5.4925,-4.179,6.9015648407,1.2725,-0.339,1.3168816386,4.22,-3.84,5.7056112731
2019-10-20 21:30:00,6.3,0.2555,6.3051788436,1.71,-0.3745,1.750528563,4.59,0.63,4.6330335634,5.3,-4.8745,7.2007465064,1.71,-0.3745,1.750528563,3.59,-4.5,5.7565701594
2019-10-20 22:00:00,6.084,0.3695,6.0952101071,1.784,-0.3805,1.8241261607,4.3,0.75,4.3649169522,4.944,-5.4305,7.3439407848,1.784,-0.3805,1.8241261607,3.16,-5.05,5.9571889344
2019-10-20 22:30:00,5.998,-0.2245,6.0021999509,1.738,-0.35450000000000004,1.7737852886,4.26,0.13,4.2619831065,4.9879999999999995,-4.7845,6.9116990856000005,1.738,-0.35450000000000004,1.7737852886,3.25,-4.43,5.4943061436
2019-10-20 23:00:00,5.7355,-0.47650000000000003,5.7552595511,2.3355,-0.3365,2.359617024,3.4,-0.14,3.4028811322,4.7555,-4.4765,6.5309901623,2.3355,-0.3365,2.359617024,2.42,-4.14,4.7954144764
2019-10-20 23:30:00,5.5305,-0.492,5.5523413305,2.4305,-0.352,2.4558571314,3.1,-0.14,3.1031596801,4.5605,-4.492,6.4012673939999996,2.4305,-0.352,2.4558571314,2.13,-4.14,4.6558028309
2019-10-21 00:00:00,5.386,-0.094,5.3868202123,2.246,-0.334,2.2706985709,3.14,0.24,3.1491586178,4.376,-4.844,6.5279178916,2.246,-0.334,2.2706985709,2.13,-4.51,4.9876848337
2019-10-21 00:30:00,5.2905,0.434,5.3082714936,2.1505,-0.336,2.1765905104,3.14,0.77,3.2330326321,4.2105,-5.136,6.641295525,2.1505,-0.336,2.1765905104,2.06,-4.8,5.2233705593
2019-10-21 01:00:00,5.3115,0.42150000000000004,5.3281980538,1.9615,-0.34850000000000003,1.9922184870000001,3.35,0.77,3.4373536332,4.1615,-4.9485,6.4657354183,1.9615,-0.34850000000000003,1.9922184870000001,2.2,-4.6,5.0990195136
2019-10-21 01:30:00,5.1405,0.483,5.1631414129,1.7205,-0.28700000000000003,1.7442732727,3.42,0.77,3.5056097900000003,4.0005,-4.8870000000000005,6.3155972995,1.7205,-0.28700000000000003,1.7442732727,2.2800000000000002,-4.6,5.134043241
2019-10-21 02:00:00,5.3265,0.47900000000000004,5.3479943203,1.5465,-0.291,1.5736401272,3.7800000000000002,0.77,3.8576288054,4.1765,-4.891,6.431565381,1.5465,-0.291,1.5736401272,2.63,-4.6,5.2987640068
2019-10-21 02:30:00,5.1835,0.482,5.2058617202,1.6035,-0.28800000000000003,1.6291581415,3.58,0.77,3.6618711064,4.0435,-4.888,6.3436926352,1.6035,-0.28800000000000003,1.6291581415,2.44,-4.6,5.207072114
2019-10-21 03:00:00,4.944,0.484,4.9676344471,1.5939999999999999,-0.28600000000000003,1.6194542291,3.35,0.77,3.4373536332,3.824,-4.886,6.204512229,1.5939999999999999,-0.28600000000000003,1.6194542291,2.23,-4.6,5.1120348199
2019-10-21 03:30:00,4.9355,0.47300000000000003,4.9581134769,1.4055,-0.297,1.4365372428,3.5300000000000002,0.77,3.6130042901,3.7955,-5.007,6.2829825123,1.4055,-0.297,1.4365372428,2.39,-4.71,5.2816853371
2019-10-21 04:00:00,5.0405,0.5035000000000001,5.0655851093,0.9805,-0.2665,1.0160720939,4.06,0.77,4.1323722001,3.8905000000000003,-4.8665,6.2304745004,0.9805,-0.2665,1.0160720939,2.91,-4.6,5.4431700323
2019-10-21 04:30:00,4.8335,0.001,4.8335001034000005,0.6435000000000001,-0.249,0.6899951087,4.19,0.25,4.1974516078,3.8035,-4.759,6.0921829626,0.6435000000000001,-0.249,0.6899951087,3.16,-4.51,5.5068775182
2019-10-21 05:00:00,4.914,-0.384,4.9289808277,0.684,-0.244,0.7262175982,4.23,-0.14,4.2323161508,3.844,-4.214,5.7038699144,0.684,-0.244,0.7262175982,3.16,-3.9699999999999998,5.0741009056
2019-10-21 05:30:00,5.35,-0.41050000000000003,5.3657255101,0.63,-0.2705,0.6856166932000001,4.72,-0.14,4.7220758147,4.4,-4.0105,5.9534956328,0.63,-0.2705,0.6856166932000001,3.77,-3.74,5.3104142965
2019-10-21 06:00:00,5.7065,-0.02,5.7065350476,0.6265000000000001,-0.25,0.6745385460000001,5.08,0.23,5.0852040274,4.7865,-3.99,6.2314269834000005,0.6265000000000001,-0.25,0.6745385460000001,4.16,-3.74,5.5940325348
2019-10-21 06:30:00,6.5969999999999995,0.727,6.6369373961,0.797,-0.28300000000000003,0.845752919,5.8,1.01,5.8872829047,5.437,-4.193,6.8660190795,0.797,-0.28300000000000003,0.845752919,4.64,-3.91,6.0677590592
2019-10-21 07:00:00,7.2185,0.6940000000000001,7.2517844873,1.0485,-0.316,1.0950836726,6.17,1.01,6.2521196406,6.2085,-3.666,7.2100643721,1.0485,-0.316,1.0950836726,5.16,-3.35,6.1520809488
2019-10-21 07:30:00,8.098,0.7825000000000001,8.1357181767,1.108,-0.3775,1.170542716,6.99,1.16,7.0855980693,7.138,-3.3375,7.8797176504,1.108,-0.3775,1.170542716,6.03,-2.96,6.717328338
2019-10-21 08:00:00,8.5355,1.02,8.5962294205,1.2155,-0.39,1.2765344688,7.32,1.4100000000000001,7.4545623614,7.5755,-3.19,8.2197506197,1.2155,-0.39,1.2765344688,6.36,-2.8,6.9490718805
2019-10-21 08:30:00,8.949,1.964,9.1619810631,1.359,-0.486,1.4432868738,7.59,2.45,7.9756253673,7.809,-3.7560000000000002,8.6653342117,1.359,-0.486,1.4432868738,6.45,-3.27,7.2315558492
2019-10-21 09:00:00,9.1395,1.9535,9.3459414989,1.5095,-0.4965,1.5890571104,7.63,2.45,8.0137007681,7.9595,-3.7665,8.8056892121,1.5095,-0.4965,1.5890571104,6.45,-3.27,7.2315558492
2019-10-21 09:30:00,9.3305,1.147,9.4007361015,1.3505,-0.553,1.4593352082,7.98,1.7000000000000002,8.1590685743,8.4105,-2.893,8.8941530935,1.3505,-0.553,1.4593352082,7.06,-2.34,7.4376878128
2019-10-21 10:00:00,9.326,0.7685000000000001,9.3576101784,1.706,-0.5915,1.8056323685,7.62,1.3599999999999999,7.7404134257,8.416,-2.9314999999999998,8.9119441341,1.706,-0.5915,1.8056323685,6.71,-2.34,7.1063140938
2019-10-21 10:30:00,9.1425,0.716,9.1704941116,2.7625,-0.644,2.8365722712,6.38,1.3599999999999999,6.5233427014,8.2025,-3.014,8.7387185702,2.7625,-0.644,2.8365722712,5.44,-2.37,5.933843611
2019-10-21 11:00:00,9.2495,1.038,9.3075611333,2.5495,-0.602,2.6196095606,6.7,1.6400000000000001,6.8977967497,8.3095,-2.612,8.7103578715,2.5495,-0.602,2.6196095606,5.76,-2.01,6.1006311149
2019-10-21 11:30:00,9.386,1.05,9.4445484805,2.166,-0.59,2.2449178159,7.22,1.6400000000000001,7.4039178818,8.456,-2.84,8.920175783,2.166,-0.59,2.2449178159,6.29,-2.25,6.6803143639
2019-10-21 12:00:00,9.4435,1.08,9.5050561413,2.2235,-0.56,2.2929352913,7.22,1.6400000000000001,7.4039178818,8.5135,-2.62,8.9075295256,2.2235,-0.56,2.2929352913,6.29,-2.06,6.6187385505
2019-10-21 12:30:00,9.1655,1.01,9.2209809809,1.6955,-0.59,1.7952215044000002,7.47,1.6,7.6394306070999995,8.2455,-2.93,8.7506097073,1.6955,-0.59,1.7952215044000002,6.55,-2.34,6.9554367224
2019-10-21 13:00:00,9.0865,1.094,9.15212097,1.6764999999999999,-0.506,1.751196234,7.41,1.6,7.5807717285,8.1565,-2.846,8.6387619628,1.6764999999999999,-0.506,1.751196234,6.48,-2.34,6.8895573152
2019-10-21 13:30:00,9.2105,1.0745,9.2729639544,1.3405,-0.5255000000000001,1.4398230794,7.87,1.6,8.0309962022,8.2905,-2.6955,8.7176895162,1.3405,-0.5255000000000001,1.4398230794,6.95,-2.17,7.2808928024
2019-10-21 14:00:00,9.0805,1.0515,9.1411778508,1.1005,-0.4685,1.1960737853,7.98,1.52,8.123472164,8.1805,-2.8185000000000002,8.6524287053,1.1005,-0.4685,1.1960737853,7.08,-2.35,7.4598190327000005
2019-10-21 14:30:00,8.8875,0.793,8.9228081482,1.2974999999999999,-0.527,1.4004410912,7.59,1.32,7.7039275698,7.9775,-2.877,8.480426596000001,1.2974999999999999,-0.527,1.4004410912,6.68,-2.35,7.0813063767
2019-10-21 15:00:00,8.6755,1.1975,8.7577569331,1.1355,-0.4425,1.2186740746,7.54,1.6400000000000001,7.7162944475,7.7855,-2.7925,8.2711587157,1.1355,-0.4425,1.2186740746,6.65,-2.35,7.0530135403
2019-10-21 15:30:00,8.7465,1.174,8.8249384275,1.0465,-0.466,1.1455645988,7.7,1.6400000000000001,7.8727123661,7.8365,-2.896,8.3544926985,1.0465,-0.466,1.1455645988,6.79,-2.43,7.2117265616
2019-10-21 16:00:00,8.769,1.2065000000000001,8.8516102066,1.349,-0.4335,1.4169415126,7.42,1.6400000000000001,7.5990788915,7.849,-2.9635,8.3898231954,1.349,-0.4335,1.4169415126,6.5,-2.5300000000000002,6.9750197132
2019-10-21 16:30:00,8.8115,1.0895,8.8786002557,1.5615,-0.48050000000000004,1.6337571729,7.25,1.57,7.4180455647,7.9115,-3.1905,8.5305991876,1.5615,-0.48050000000000004,1.6337571729,6.35,-2.71,6.904100231
2019-10-21 17:00:00,8.5915,0.8385,8.6323203428,1.1815,-0.3815,1.2415653426,7.41,1.22,7.5097603157,7.6815,-3.2015000000000002,8.3219615777,1.1815,-0.3815,1.2415653426,6.5,-2.8200000000000003,7.0853651988
2019-10-21 17:30:00,8.4165,0.856,8.4599177449,0.5565,-0.364,0.6649723678,7.86,1.22,7.9541184301,7.5365,-3.424,8.2778383803,0.5565,-0.364,0.6649723678,6.98,-3.06,7.6212859807
2019-10-21 18:00:00,8.457,0.862,8.500817196,0.167,-0.358,0.3950354414,8.29,1.22,8.3792899461,7.587,-3.568,8.3841035895,0.167,-0.358,0.3950354414,7.42,-3.21,8.0845840957
2019-10-21 18:30:00,8.6655,0.9295,8.7152085747,0.1255,-0.29050000000000004,0.31644983800000004,8.54,1.22,8.6267027305,7.7755,-3.4605,8.510784952,0.1255,-0.29050000000000004,0.31644983800000004,7.65,-3.17,8.2807849869
2019-10-21 19:00:00,8.962,0.9325,9.0103829136,0.192,-0.28750000000000003,0.34571700850000003,8.77,1.22,8.8544508582,8.082,-3.5375,8.8222803316,0.192,-0.28750000000000003,0.34571700850000003,7.89,-3.25,8.5331471334
2019-10-21 19:30:00,8.7505,0.8595,8.7926099936,0.1705,-0.3205,0.36302961310000004,8.58,1.18,8.6607620912,7.9105,-3.5705,8.6789677094,0.1705,-0.3205,0.36302961310000004,7.74,-3.25,8.394647104
