Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-10-21 20:00:00,8.618,0.8335,8.6582126475,0.168,-0.29650000000000004,0.3407876905,8.45,1.13,8.5252214047,7.748,-3.5465,8.5211012346,0.168,-0.29650000000000004,0.3407876905,7.58,-3.25,8.2473571524
2019-10-21 20:30:00,8.2195,0.5195000000000001,8.2359007097,0.0995,-0.2605,0.2788556974,8.12,0.78,8.1573770294,7.3495,-3.5105,8.1448609872,0.0995,-0.2605,0.2788556974,7.25,-3.25,7.945124291
2019-10-21 21:00:00,7.999,0.547,8.0176810862,0.11900000000000001,-0.233,0.26162950900000004,7.88,0.78,7.9185099608,7.079,-3.533,7.9116578540999996,0.11900000000000001,-0.233,0.26162950900000004,6.96,-3.3,7.702700825
2019-10-21 21:30:00,7.6695,0.5675,7.6904672485,0.23950000000000002,-0.21250000000000002,0.3201819795,7.43,0.78,7.4708299405,6.7295,-3.4825,7.5772010994,0.23950000000000002,-0.21250000000000002,0.3201819795,6.49,-3.27,7.2672553278
2019-10-21 22:00:00,7.4345,0.5680000000000001,7.4561661898,0.2245,-0.212,0.3087786424,7.21,0.78,7.2520686704,6.5145,-3.482,7.3866795145,0.2245,-0.212,0.3087786424,6.29,-3.27,7.0892171641
2019-10-21 22:30:00,7.1285,0.6315000000000001,7.1564170155,0.0485,-0.14850000000000002,0.156219397,7.08,0.78,7.1228365136,6.2285,-3.4185,7.1049528148,0.0485,-0.14850000000000002,0.156219397,6.18,-3.27,6.9918023427
2019-10-21 23:00:00,6.9825,0.63,7.0108634454,0.022500000000000003,-0.15,0.1516781131,6.96,0.78,7.003570518,6.1025,-3.48,7.0250200178,0.022500000000000003,-0.15,0.1516781131,6.08,-3.33,6.9321930152
2019-10-21 23:30:00,6.6370000000000005,0.6465000000000001,6.6684129484,0.037,-0.1335,0.1385324872,6.6,0.78,6.645931086,5.687,-3.4235,6.6379455594,0.037,-0.1335,0.1385324872,5.65,-3.29,6.5380884056
2019-10-22 00:00:00,6.3405000000000005,0.644,6.3731213899,0.0005,-0.136,0.1360009191,6.34,0.78,6.3878008735,5.3905,-3.426,6.3870937248,0.0005,-0.136,0.1360009191,5.39,-3.29,6.3147604864
2019-10-22 00:30:00,6.17,0.6475000000000001,6.203882353,0.0,-0.1325,0.1325,6.17,0.78,6.219107653,5.22,-3.4225,6.2419473123,0.0,-0.1325,0.1325,5.22,-3.29,6.1702917273
2019-10-22 01:00:00,6.03,0.5185000000000001,6.0522510069,0.0,-0.1315,0.1315,6.03,0.65,6.0649319864,5.07,-3.4215,6.1164991825,0.0,-0.1315,0.1315,5.07,-3.29,6.0439225673
2019-10-22 01:30:00,6.03,0.522,6.0525518585,0.0,-0.128,0.128,6.03,0.65,6.0649319864,5.13,-3.418,6.1643835053,0.0,-0.128,0.128,5.13,-3.29,6.0943416379
2019-10-22 02:00:00,6.03,0.626,6.0624067828,0.0,-0.124,0.124,6.03,0.75,6.0764627869,5.13,-3.414,6.1621665021,0.0,-0.124,0.124,5.13,-3.29,6.0943416379
2019-10-22 02:30:00,6.11,0.624,6.1417811749,0.0,-0.126,0.126,6.11,0.75,6.1558589977,5.17,-3.416,6.1966084272,0.0,-0.126,0.126,5.17,-3.29,6.1280502609
2019-10-22 03:00:00,5.97,0.621,6.0022113425,0.0,-0.129,0.129,5.97,0.75,6.0169261255,5.03,-3.419,6.0819783788,0.0,-0.129,0.129,5.03,-3.29,6.0104076401
2019-10-22 03:30:00,5.97,0.6255000000000001,6.0026785896,0.0,-0.1245,0.1245,5.97,0.75,6.0169261255,5.03,-3.4145,6.0794498312,0.0,-0.1245,0.1245,5.03,-3.29,6.0104076401
2019-10-22 04:00:00,5.89,0.6305000000000001,5.9236500783,0.0,-0.11950000000000001,0.11950000000000001,5.89,0.75,5.9375584208,4.96,-3.4095,6.0188279798,0.0,-0.11950000000000001,0.11950000000000001,4.96,-3.29,5.9519492605
2019-10-22 04:30:00,5.89,0.629,5.9234906094,0.0,-0.121,0.121,5.89,0.75,5.9375584208,4.96,-3.411,6.0196778153,0.0,-0.121,0.121,4.96,-3.29,5.9519492605
2019-10-22 05:00:00,6.02,0.6285000000000001,6.0527194095,0.0,-0.12150000000000001,0.12150000000000001,6.02,0.75,6.066539376,5.09,-3.4115,6.1275143615,0.0,-0.12150000000000001,0.12150000000000001,5.09,-3.29,6.0607095294
2019-10-22 05:30:00,6.08,0.353,6.0902388295,0.0,-0.127,0.127,6.08,0.48,6.0989179368,5.18,-3.607,6.3121192162,0.0,-0.127,0.127,5.18,-3.48,6.2404166528000005
2019-10-22 06:00:00,6.51,0.556,6.5337000237,0.0,-0.134,0.134,6.51,0.6900000000000001,6.5464646948,5.6,-3.484,6.5953207655,0.0,-0.134,0.134,5.6,-3.35,6.5255267987
2019-10-22 06:30:00,7.18,0.5865,7.20391437,0.0,-0.1535,0.1535,7.18,0.74,7.218032973,6.25,-3.3935,7.1118452071,0.0,-0.1535,0.1535,6.25,-3.24,7.0398934651
2019-10-22 07:00:00,7.74,1.5245000000000002,7.8887071343,0.0,-0.17550000000000002,0.17550000000000002,7.74,1.7000000000000002,7.9244936747,6.68,-3.7855,7.6780472941,0.0,-0.17550000000000002,0.17550000000000002,6.68,-3.61,7.5930560382
2019-10-22 07:30:00,8.43,1.415,8.5479310362,0.0,-0.215,0.215,8.43,1.63,8.5861399942,7.35,-3.4050000000000002,8.1004027678,0.0,-0.215,0.215,7.35,-3.19,8.0124028855
2019-10-22 08:00:00,8.927,1.919,9.1309304017,0.007,-0.291,0.2910841803,8.92,2.21,9.189695316,7.817,-3.561,8.5898899877,0.007,-0.291,0.2910841803,7.8100000000000005,-3.27,8.4669356913
2019-10-22 08:30:00,9.065,1.339,9.163358882,0.145,-0.371,0.3983290097,8.92,1.71,9.0824280894,8.125,-2.9210000000000003,8.6341106085,0.145,-0.371,0.3983290097,7.98,-2.55,8.3775235004
2019-10-22 09:00:00,9.2605,1.3135,9.3531888947,0.2605,-0.3965,0.4744180646,9.0,1.71,9.1610097697,8.4205,-2.6665,8.8326124391,0.2605,-0.3965,0.4744180646,8.16,-2.27,8.4698583223
2019-10-22 09:30:00,9.414,1.1275,9.4812790408,0.554,-0.5325,0.7684219219,8.86,1.6600000000000001,9.0141666281,8.574,-2.8425000000000002,9.0328999911,0.554,-0.5325,0.7684219219,8.02,-2.31,8.3460469685
2019-10-22 10:00:00,9.2875,1.203,9.365087573,0.8575,-0.547,1.0171112279,8.43,1.75,8.6097270572,8.4775,-2.917,8.9653162381,0.8575,-0.547,1.0171112279,7.62,-2.37,7.9800563908
2019-10-22 10:30:00,9.136,1.17,9.2106132261,1.3860000000000001,-0.58,1.5024633107,7.75,1.75,7.945124291,8.316,-2.95,8.8237382101,1.3860000000000001,-0.58,1.5024633107,6.93,-2.37,7.3240562532
2019-10-22 11:00:00,9.149,1.31,9.2423103713,2.549,-0.6000000000000001,2.6186639723000003,6.6,1.9100000000000001,6.8708150899,8.279,-2.9699999999999998,8.7956091887,2.549,-0.6000000000000001,2.6186639723000003,5.73,-2.37,6.2007902722
2019-10-22 11:30:00,9.2165,1.149,9.2878454579,2.2065,-0.651,2.30053108,7.01,1.8,7.2374097576,8.2965,-2.891,8.7857722057,2.2065,-0.651,2.30053108,6.09,-2.24,6.4888905061
2019-10-22 12:00:00,9.211500000000001,1.376,9.3137053985,2.7715,-0.684,2.8546572912,6.44,2.06,6.7614495487,8.2715,-2.654,8.6868537601,2.7715,-0.684,2.8546572912,5.5,-1.97,5.8421656943
2019-10-22 12:30:00,9.254,1.9625,9.4598056138,3.504,-0.7675000000000001,3.5870701485,5.75,2.73,6.3651708540000005,8.154,-3.3175,8.8030405117,3.504,-0.7675000000000001,3.5870701485,4.65,-2.55,5.3033008589
2019-10-22 13:00:00,9.2695,2.1655,9.5190871674,3.0795,-0.7145,3.1613020261,6.19,2.88,6.8271882939,8.0595,-3.4345,8.7607836693,3.0795,-0.7145,3.1613020261,4.98,-2.7199999999999998,5.6743986466
2019-10-22 13:30:00,9.095,1.884,9.2880827408,2.085,-0.656,2.1857632534,7.01,2.54,7.4559841738,7.955,-3.626,8.7424196307,2.085,-0.656,2.1857632534,5.87,-2.9699999999999998,6.5785864743
2019-10-22 14:00:00,9.051,1.9845000000000002,9.2660046001,1.211,-0.5555,1.3323292574,7.84,2.54,8.2411892346,7.871,-3.8255,8.7514051015,1.211,-0.5555,1.3323292574,6.66,-3.27,7.4194676359
2019-10-22 14:30:00,9.133,1.9205,9.3327385718,1.963,-0.6195,2.0584336885,7.17,2.54,7.6066089685,7.943,-3.7895000000000003,8.8006567511,1.963,-0.6195,2.0584336885,5.98,-3.17,6.7682567918
2019-10-22 15:00:00,8.965,1.9205,9.1683992741,3.045,-0.7195,3.1288504678,5.92,2.64,6.4819750077,7.825,-3.7595,8.6812709467,3.045,-0.7195,3.1288504678,4.78,-3.04,5.6648036153
2019-10-22 15:30:00,8.8605,1.8645,9.0545469517,2.7005,-0.6755,2.7837026601,6.16,2.54,6.6631223912,7.7105,-3.9355,8.6567875393,2.7005,-0.6755,2.7837026601,5.01,-3.26,5.977265261
2019-10-22 16:00:00,8.8565,1.953,9.0692778792,2.0765,-0.587,2.1578742433,6.78,2.54,7.2401657440000005,7.7065,-3.847,8.613335663400001,2.0765,-0.587,2.1578742433,5.63,-3.26,6.5057282452
2019-10-22 16:30:00,8.7685,1.9649999999999999,8.9859789255,1.5085000000000002,-0.515,1.593987845,7.26,2.48,7.6718967668,7.6085,-3.775,8.4935208983,1.5085000000000002,-0.515,1.593987845,6.1,-3.26,6.9164730897
2019-10-22 17:00:00,8.876,2.009,9.1005196006,0.896,-0.47100000000000003,1.0122534268,7.98,2.48,8.3564825136,7.716,-3.731,8.5707069137,0.896,-0.47100000000000003,1.0122534268,6.82,-3.26,7.5591004756
2019-10-22 17:30:00,8.7275,1.722,8.8957596781,0.3975,-0.40800000000000003,0.5696229016000001,8.33,2.13,8.598011398,7.5275,-3.838,8.4494674536,0.3975,-0.40800000000000003,0.5696229016000001,7.13,-3.43,7.9121299282
2019-10-22 18:00:00,8.369,1.46,8.4953964593,0.299,-0.42,0.51555892,8.07,1.88,8.286090755,7.209,-4.14,8.3131992037,0.299,-0.42,0.51555892,6.91,-3.7199999999999998,7.8477066714
2019-10-22 18:30:00,8.643,1.304,8.7408160374,0.153,-0.356,0.3874854836,8.49,1.6600000000000001,8.6507629721,7.443,-4.076,8.4859899246,0.153,-0.356,0.3874854836,7.29,-3.7199999999999998,8.1842837194
2019-10-22 19:00:00,9.155,1.3719999999999999,9.2572354945,0.085,-0.28800000000000003,0.3002815346,9.07,1.6600000000000001,9.2206561589,7.985,-4.008,8.934443967,0.085,-0.28800000000000003,0.3002815346,7.9,-3.7199999999999998,8.7320329821
2019-10-22 19:30:00,9.195,1.45,9.3086263756,0.035,-0.30000000000000004,0.3020347662,9.16,1.75,9.3256688768,8.005,-3.92,8.9132724069,0.035,-0.30000000000000004,0.3020347662,7.97,-3.62,8.7535878359
2019-10-22 20:00:00,9.018,1.7229999999999999,9.1811248222,0.028,-0.28700000000000003,0.28836261890000003,8.99,2.01,9.2119596178,7.888,-3.947,8.8203941522,0.028,-0.28700000000000003,0.28836261890000003,7.86,-3.66,8.6703633142
2019-10-22 20:30:00,8.736,1.6755,8.8952232265,0.006,-0.2245,0.22458016390000002,8.73,1.9,8.9343662338,7.546,-3.9345,8.5101355013,0.006,-0.2245,0.22458016390000002,7.54,-3.71,8.4033148221
2019-10-22 21:00:00,8.57,1.8495,8.7673000547,0.0,-0.21050000000000002,0.21050000000000002,8.57,2.06,8.8141080093,7.4,-3.9205,8.3743847684,0.0,-0.21050000000000002,0.21050000000000002,7.4,-3.71,8.2779284848
2019-10-22 21:30:00,8.34,1.8715000000000002,8.547403831,0.0,-0.1885,0.1885,8.34,2.06,8.5906460758,7.19,-3.8985000000000003,8.178899819,0.0,-0.1885,0.1885,7.19,-3.71,8.0907478023
2019-10-22 22:00:00,7.8825,1.3775,8.0019567919,0.0025,-0.17250000000000001,0.172518115,7.88,1.55,8.0309962022,6.7825,-4.1425,7.9474909563,0.0025,-0.17250000000000001,0.172518115,6.78,-3.9699999999999998,7.8567996029
2019-10-22 22:30:00,7.502,0.5760000000000001,7.5240800102000005,0.012,-0.20400000000000001,0.2043526364,7.49,0.78,7.5305046312,6.582,-3.464,7.4378773854,0.012,-0.20400000000000001,0.2043526364,6.57,-3.26,7.3343370525000005
2019-10-22 23:00:00,7.2175,0.5985,7.2422723299,0.0175,-0.18150000000000002,0.1823417122,7.2,0.78,7.2421267595,6.3075,-3.4415,7.1852959925,0.0175,-0.18150000000000002,0.1823417122,6.29,-3.26,7.084610081
2019-10-22 23:30:00,6.906,0.644,6.935962226,0.006,-0.136,0.1361322886,6.9,0.78,6.9439470044,6.026,-3.396,6.9170435881,0.006,-0.136,0.1361322886,6.02,-3.26,6.846020742
2019-10-23 00:00:00,6.51,0.6355000000000001,6.540944905,0.0,-0.14450000000000002,0.14450000000000002,6.51,0.78,6.5565615989,5.61,-3.4545,6.5882979782,0.0,-0.14450000000000002,0.14450000000000002,5.61,-3.31,6.5136932688
2019-10-23 00:30:00,6.511,1.355,6.6504996805,0.001,-0.145,0.1450034482,6.51,1.5,6.6805763224,5.351,-4.225,6.8179048101,0.001,-0.145,0.1450034482,5.35,-4.08,6.7282167028
2019-10-23 01:00:00,6.39,1.5115,6.5663332424,0.0,-0.1285,0.1285,6.39,1.6400000000000001,6.5970978468,5.25,-4.2685,6.7662834887,0.0,-0.1285,0.1285,5.25,-4.14,6.6859629075
2019-10-23 01:30:00,6.25,1.5070000000000001,6.42911728,0.0,-0.133,0.133,6.25,1.6400000000000001,6.4615864925,5.25,-4.273,6.7691232076,0.0,-0.133,0.133,5.25,-4.14,6.6859629075
2019-10-23 02:00:00,6.25,1.5115,6.4301735785,0.0,-0.1285,0.1285,6.25,1.6400000000000001,6.4615864925,5.15,-4.2685,6.688990376,0.0,-0.1285,0.1285,5.15,-4.14,6.6077303214
2019-10-23 02:30:00,6.25,1.508,6.4293517558,0.0,-0.132,0.132,6.25,1.6400000000000001,6.4615864925,5.15,-4.272,6.6912244022,0.0,-0.132,0.132,5.15,-4.14,6.6077303214
2019-10-23 03:00:00,6.057,1.179,6.1706798653,0.007,-0.161,0.1611521021,6.05,1.34,6.1966200464,4.957,-4.031,6.3891165273,0.007,-0.161,0.1611521021,4.95,-3.87,6.2832634833
2019-10-23 03:30:00,5.792,0.17200000000000001,5.7945533046,0.07200000000000001,-0.138,0.15565346130000002,5.72,0.31,5.7283941903,4.872,-3.488,5.9918718277,0.07200000000000001,-0.138,0.15565346130000002,4.8,-3.35,5.853417805
2019-10-23 04:00:00,5.9755,0.3925,5.9883767834,0.0155,-0.1275,0.1284387013,5.96,0.52,5.982641557,5.0055,-3.4175,6.0608857851,0.0155,-0.1275,0.1284387013,4.99,-3.29,5.9769724778
2019-10-23 04:30:00,6.031,0.5635,6.0572678041,0.001,-0.1565,0.1565031949,6.03,0.72,6.0728329468,5.051,-3.4465,6.1148150626,0.001,-0.1565,0.1565031949,5.05,-3.29,6.0271552162
2019-10-23 05:00:00,6.151,0.5745,6.1777707347,0.001,-0.14550000000000002,0.14550343640000002,6.15,0.72,6.192002907,5.221,-3.4355,6.2499200995,0.001,-0.14550000000000002,0.14550343640000002,5.22,-3.29,6.1702917273
2019-10-23 05:30:00,6.448,0.9705,6.5206268295,0.008,-0.1595,0.15970050090000001,6.44,1.13,6.5383866512,5.368,-3.7795,6.565062395,0.008,-0.1595,0.15970050090000001,5.36,-3.62,6.4679208406
2019-10-23 06:00:00,6.7845,0.864,6.839293549,0.0145,-0.176,0.17659629100000002,6.77,1.04,6.8494160335,5.7845,-3.7359999999999998,6.8860827943,0.0145,-0.176,0.17659629100000002,5.77,-3.56,6.7798598806
2019-10-23 06:30:00,7.306,0.8385,7.3539593587,0.016,-0.2015,0.20213423760000002,7.29,1.04,7.3638101551,6.336,-3.5315,7.253715479,0.016,-0.2015,0.20213423760000002,6.32,-3.33,7.1436195307
2019-10-23 07:00:00,7.9915,1.5025,8.1315176013,0.0315,-0.2175,0.2197691971,7.96,1.72,8.1437092286,6.8015,-3.9275,7.8540218041,0.0315,-0.2175,0.2197691971,6.77,-3.71,7.7199093259
2019-10-23 07:30:00,8.6365,1.579,8.7796567843,0.026500000000000003,-0.331,0.3320591062,8.61,1.9100000000000001,8.8193083629,7.5765,-3.891,8.5172315485,0.026500000000000003,-0.331,0.3320591062,7.55,-3.56,8.3472210945
2019-10-23 08:00:00,8.8815,1.78,9.0581147183,0.0315,-0.31,0.3115962933,8.85,2.09,9.0934371939,7.8215,-3.87,8.7265550047,0.0315,-0.31,0.3115962933,7.79,-3.56,8.5649109744
2019-10-23 08:30:00,9.11,1.956,9.3176196531,0.14,-0.424,0.4465153973,8.97,2.38,9.2803717598,8.01,-3.694,8.8207559767,0.14,-0.424,0.4465153973,7.87,-3.27,8.5223118929
2019-10-23 09:00:00,9.412,2.069,9.6367268821,0.442,-0.461,0.6386587508,8.97,2.5300000000000002,9.3199678111,8.312,-3.731,9.1109661946,0.442,-0.461,0.6386587508,7.87,-3.27,8.5223118929
2019-10-23 09:30:00,9.704,2.3305,9.9799221565,0.624,-0.4995,0.7992973477,9.08,2.83,9.5107991252,8.544,-3.4795,9.2253377309,0.624,-0.4995,0.7992973477,7.92,-2.98,8.4620801225
2019-10-23 10:00:00,9.4905,1.1235,9.5567694594,1.2005,-0.5165000000000001,1.3068942191000001,8.29,1.6400000000000001,8.4506626959,8.6005,-2.8865,9.071961337,1.2005,-0.5165000000000001,1.3068942191000001,7.4,-2.37,7.770257396
2019-10-23 10:30:00,9.3825,1.0925,9.4458913026,1.7325,-0.5475,1.8169514303,7.65,1.6400000000000001,7.8238162044,8.4925,-2.9175,8.97966383,1.7325,-0.5475,1.8169514303,6.76,-2.37,7.1634139905
2019-10-23 11:00:00,9.3625,1.1400000000000001,9.4316491798,1.5225,-0.5,1.6025,7.84,1.6400000000000001,8.0096941265,8.4625,-2.87,8.9359278338,1.5225,-0.5,1.6025,6.94,-2.37,7.333518937
2019-10-23 11:30:00,9.265,1.092,9.3291312029,2.015,-0.548,2.0881879705,7.25,1.6400000000000001,7.4331756336,8.355,-2.918,8.8499010729,2.015,-0.548,2.0881879705,6.34,-2.37,6.7684931853
2019-10-23 12:00:00,9.378,1.196,9.4539568436,2.018,-0.594,2.1036064271,7.36,1.79,7.5745428905,8.478,-2.964,8.9811903443,2.018,-0.594,2.1036064271,6.46,-2.37,6.881024633
2019-10-23 12:30:00,9.4885,1.28,9.5744468378,1.5485,-0.51,1.6303227440999999,7.94,1.79,8.1392690089,8.5685,-2.88,9.0395570826,1.5485,-0.51,1.6303227440999999,7.02,-2.37,7.4092712192
2019-10-23 13:00:00,9.5275,1.461,9.638868048199999,1.8375,-0.559,1.9206476121,7.69,2.02,7.9508804544,8.6175,-2.9290000000000003,9.1016672786,1.8375,-0.559,1.9206476121,6.78,-2.37,7.1822907209
2019-10-23 13:30:00,9.2445,1.1755,9.3189366614,1.3145,-0.4645,1.3941558378,7.93,1.6400000000000001,8.0978083455,8.3545,-2.9345,8.8548834267,1.3145,-0.4645,1.3941558378,7.04,-2.47,7.4607305272
2019-10-23 14:00:00,9.007,1.17,9.0826730096,1.077,-0.47000000000000003,1.1750868053,7.93,1.6400000000000001,8.0978083455,8.117,-3.17,8.7140455014,1.077,-0.47000000000000003,1.1750868053,7.04,-2.7,7.54
2019-10-23 14:30:00,9.1465,1.574,9.2809449007,1.3465,-0.486,1.4315230526,7.8,2.06,8.0674407342,8.2165,-2.876,8.7053000092,1.3465,-0.486,1.4315230526,6.87,-2.39,7.2738572986
2019-10-23 15:00:00,9.092,1.5025,9.2153117283,0.812,-0.48750000000000004,0.9471009714,8.28,1.99,8.5157794711,8.202,-2.8775,8.6921119557,0.812,-0.48750000000000004,0.9471009714,7.39,-2.39,7.7668655196
2019-10-23 15:30:00,8.993500000000001,1.232,9.0774922886,0.6735,-0.458,0.8144729891,8.32,1.69,8.489905771,8.1035,-3.108,8.6790769238,0.6735,-0.458,0.8144729891,7.43,-2.65,7.8884345721999996
2019-10-23 16:00:00,8.8505,1.148,8.9246430881,0.42050000000000004,-0.492,0.6472126776,8.43,1.6400000000000001,8.5880440148,7.9705,-3.282,8.6197676448,0.42050000000000004,-0.492,0.6472126776,7.55,-2.79,8.0490123618
2019-10-23 16:30:00,8.762,1.1505,8.8372107732,0.292,-0.48950000000000005,0.5699774118000001,8.47,1.6400000000000001,8.6273112845,7.882,-3.2795,8.5370395483,0.292,-0.48950000000000005,0.5699774118000001,7.59,-2.79,8.0865443794
2019-10-23 17:00:00,8.7155,1.2515,8.8048959392,0.5455,-0.3885,0.6697032925,8.17,1.6400000000000001,8.332976659,7.8155,-3.1785,8.4371145838,0.5455,-0.3885,0.6697032925,7.27,-2.79,7.7869763066
2019-10-23 17:30:00,8.547,1.199,8.6306900072,0.267,-0.361,0.4490100222,8.28,1.56,8.4256750471,7.627,-3.151,8.2522681731,0.267,-0.361,0.4490100222,7.36,-2.79,7.871067272
2019-10-23 18:00:00,8.5375,0.9955,8.5953433032,0.0375,-0.34450000000000003,0.346534991,8.5,1.34,8.604975305,7.6075,-3.1845,8.2471265602,0.0375,-0.34450000000000003,0.346534991,7.57,-2.84,8.085202533
2019-10-23 18:30:00,8.862,0.932,8.9108735823,0.002,-0.268,0.2680074626,8.86,1.2,8.9408948098,7.9719999999999995,-3.458,8.6896805465,0.002,-0.268,0.2680074626,7.97,-3.19,8.5846956848
2019-10-23 19:00:00,9.026,0.934,9.0741959423,0.006,-0.266,0.26606766060000003,9.02,1.2,9.0994725122,8.156,-3.496,8.8736887482,0.006,-0.266,0.26606766060000003,8.15,-3.23,8.7667211659
2019-10-23 19:30:00,8.959,0.9500000000000001,9.0092275474,0.019,-0.25,0.2507209604,8.94,1.2,9.0201773818,8.099,-3.43,8.7953795256,0.019,-0.25,0.2507209604,8.08,-3.18,8.6832482401
2019-10-23 20:00:00,8.8725,0.924,8.9204838574,0.022500000000000003,-0.276,0.2769156009,8.85,1.2,8.930985388,7.9925,-3.326,8.6569239485,0.022500000000000003,-0.276,0.2769156009,7.97,-3.05,8.5336627541
2019-10-23 20:30:00,8.5205,0.9695,8.5754796076,0.0005,-0.2305,0.2305005423,8.52,1.2,8.6040920497,7.6205,-3.4805,8.3777025789,0.0005,-0.2305,0.2305005423,7.62,-3.25,8.2841354407
2019-10-23 21:00:00,8.18,0.8355,8.2225580113,0.01,-0.23450000000000001,0.2347131228,8.17,1.07,8.2397694142,7.27,-3.4845,8.0619253439,0.01,-0.23450000000000001,0.2347131228,7.26,-3.25,7.9542504361
2019-10-23 21:30:00,7.8035,0.531,7.8215454515000005,0.1135,-0.249,0.2736480404,7.69,0.78,7.7294566433,6.8935,-3.8689999999999998,7.9050302498,0.1135,-0.249,0.2736480404,6.78,-3.62,7.6858831633
2019-10-23 22:00:00,7.4985,0.543,7.5181348252,0.0685,-0.23700000000000002,0.2467007296,7.43,0.78,7.4708299405,6.5985,-3.857,7.64307865,0.0685,-0.23700000000000002,0.2467007296,6.53,-3.62,7.4662775196
2019-10-23 22:30:00,7.0975,0.532,7.1174103612,0.0375,-0.198,0.2015198501,7.06,0.73,7.097640453,6.1775,-3.908,7.3098543248,0.0375,-0.198,0.2015198501,6.14,-3.71,7.1738204605
2019-10-23 23:00:00,6.9815000000000005,0.7435,7.0209781726,0.0415,-0.20650000000000002,0.2106288204,6.94,0.9500000000000001,7.0047198374,5.9315,-4.0665,7.1916002739,0.0415,-0.20650000000000002,0.2106288204,5.89,-3.86,7.0421374596
2019-10-23 23:30:00,6.705,0.5645,6.7287209223,0.035,-0.1855,0.1887730118,6.67,0.75,6.7120339689,5.745,-3.6455,6.804020521,0.035,-0.1855,0.1887730118,5.71,-3.46,6.676503576
2019-10-24 00:00:00,6.277,0.578,6.303555584,0.047,-0.17200000000000001,0.1783059169,6.23,0.75,6.2749820717,5.317,-3.822,6.5481427138,0.047,-0.17200000000000001,0.1783059169,5.27,-3.65,6.4105693975
2019-10-24 00:30:00,6.1245,0.5415,6.1483918629,0.044500000000000005,-0.20850000000000002,0.2131959193,6.08,0.75,6.1260835776,5.1345,-3.8885,6.4407703344,0.044500000000000005,-0.20850000000000002,0.2131959193,5.09,-3.68,6.2809633019
2019-10-24 01:00:00,6.1335,0.5705,6.1599750405,0.053500000000000006,-0.17950000000000002,0.1873032301,6.08,0.75,6.1260835776,5.1435,-3.5495,6.2493633676,0.053500000000000006,-0.17950000000000002,0.1873032301,5.09,-3.37,6.1045065321
2019-10-24 01:30:00,6.0995,0.582,6.127203624,0.0195,-0.168,0.1691279102,6.08,0.75,6.1260835776,5.1095,-3.448,6.1640647506,0.0195,-0.168,0.1691279102,5.09,-3.2800000000000002,6.0552869461
2019-10-24 02:00:00,6.07,0.551,6.0949570138,0.09,-0.199,0.218405586,5.98,0.75,6.0268482642,5.07,-3.539,6.182994501,0.09,-0.199,0.218405586,4.98,-3.34,5.9963322123000005
2019-10-24 02:30:00,6.0295,0.5305,6.0527927852,0.1295,-0.2195,0.2548538797,5.9,0.75,5.9474784573,5.0495,-3.8295,6.3373906697,0.1295,-0.2195,0.2548538797,4.92,-3.61,6.1023356184
2019-10-24 03:00:00,5.9605,0.5415,5.9850465746,0.060500000000000005,-0.20850000000000002,0.21710020730000001,5.9,0.75,5.9474784573,4.9805,-3.8185000000000002,6.2758523326,0.060500000000000005,-0.20850000000000002,0.21710020730000001,4.92,-3.61,6.1023356184
2019-10-24 03:30:00,5.898,0.524,5.9212312909,0.048,-0.226,0.2310411219,5.85,0.75,5.8978809754,4.968,-3.676,6.1801294485,0.048,-0.226,0.2310411219,4.92,-3.45,6.0090681474
2019-10-24 04:00:00,5.8865,0.551,5.9122316641,0.036500000000000005,-0.199,0.20231967280000002,5.85,0.75,5.8978809754,4.9565,-3.829,6.2632366433,0.036500000000000005,-0.199,0.20231967280000002,4.92,-3.63,6.1141884171
2019-10-24 04:30:00,5.853,0.5365,5.8775370054,0.053,-0.21350000000000002,0.2199801127,5.8,0.75,5.8482903485,4.9030000000000005,-3.8435,6.229919843,0.053,-0.21350000000000002,0.2199801127,4.85,-3.63,6.0580029713
2019-10-24 05:00:00,5.7895,0.5235000000000001,5.8131198594,0.059500000000000004,-0.2265,0.2341847561,5.73,0.75,5.7788753231,4.8595,-3.8565,6.2038159628,0.059500000000000004,-0.2265,0.2341847561,4.8,-3.63,6.0180478562
2019-10-24 05:30:00,6.038,0.5505,6.0630433159,0.048,-0.1995,0.2051932016,5.99,0.75,6.0367706599,4.998,-3.5195,6.1128458389,0.048,-0.1995,0.2051932016,4.95,-3.32,5.9602768392000005
2019-10-24 06:00:00,6.2375,0.549,6.2616137896,0.0375,-0.201,0.2044682127,6.2,0.75,6.2451981554,5.2975,-3.521,6.3608920168,0.0375,-0.201,0.2044682127,5.26,-3.32,6.220128616
2019-10-24 06:30:00,6.936,1.2895,7.0548498389,0.036000000000000004,-0.2205,0.22341944860000001,6.9,1.51,7.0632924334,5.756,-3.9005,6.9530882527,0.036000000000000004,-0.2205,0.22341944860000001,5.72,-3.68,6.8015292398
2019-10-24 07:00:00,7.48,1.175,7.5717253648,0.03,-0.215,0.21708293350000002,7.45,1.3900000000000001,7.5785618689,6.39,-3.6950000000000003,7.3814039992,0.03,-0.215,0.21708293350000002,6.36,-3.48,7.2498275842
2019-10-24 07:30:00,8.4005,1.7645,8.5838138668,0.0505,-0.29550000000000004,0.29978408900000003,8.35,2.06,8.6003546439,7.2505,-3.9955,8.2785125778,0.0505,-0.29550000000000004,0.29978408900000003,7.2,-3.7,8.0950602221
2019-10-24 08:00:00,8.8925,1.9395,9.1015502251,0.052500000000000005,-0.3405,0.3445235841,8.84,2.2800000000000002,9.1292935105,7.6825,-3.8405,8.5889607346,0.052500000000000005,-0.3405,0.3445235841,7.63,-3.5,8.3944565041
2019-10-24 08:30:00,9.495,2.38,9.7887397044,0.025,-0.45,0.45069390940000004,9.47,2.83,9.8838150529,7.775,-4.03,8.7573697535,0.025,-0.45,0.45069390940000004,7.75,-3.58,8.5369139623
2019-10-24 09:00:00,8.7375,1.9735,8.9576005995,0.0575,-0.5065000000000001,0.5097533717,8.68,2.48,9.0273362627,8.2575,-3.7765,9.0801023397,0.0575,-0.5065000000000001,0.5097533717,8.2,-3.27,8.8279612595
2019-10-24 09:30:00,8.645,1.779,8.826146724400001,0.145,-0.481,0.502380334,8.5,2.26,8.7953169357,8.125,-3.751,8.9490572688,0.145,-0.481,0.502380334,7.98,-3.27,8.6239955937
2019-10-24 10:00:00,8.5005,1.58,8.646091617,0.1705,-0.51,0.5377455253,8.33,2.09,8.5881895647,8.0305,-4.02,8.9804972162,0.1705,-0.51,0.5377455253,7.86,-3.51,8.6081182613
2019-10-24 10:30:00,8.588,1.6165,8.7388109174,0.258,-0.5035000000000001,0.565752817,8.33,2.12,8.5955395409,8.158,-4.0135,9.0918175438,0.258,-0.5035000000000001,0.565752817,7.9,-3.51,8.6446573096
2019-10-24 11:00:00,8.7365,1.9095,8.9427413303,0.6565000000000001,-0.5005000000000001,0.8255255902,8.08,2.41,8.4317554519,8.1865,-3.8905000000000003,9.0639269911,0.6565000000000001,-0.5005000000000001,0.8255255902,7.53,-3.39,8.2579053034
2019-10-24 11:30:00,8.6315,1.746,8.8063220615,1.9915,-0.5640000000000001,2.0698232412,6.64,2.31,7.0303413857,7.7215,-4.204,8.7917676408,1.9915,-0.5640000000000001,2.0698232412,5.73,-3.64,6.7884092393
2019-10-24 12:00:00,8.6145,1.7865000000000002,8.7977947521,2.1845,-0.5835,2.2610865751,6.43,2.37,6.8528680127,7.7245,-4.0535,8.7234604659,2.1845,-0.5835,2.2610865751,5.54,-3.47,6.5370100199
2019-10-24 12:30:00,8.6975,0.964,8.7507600956,2.7375,-0.586,2.7995182175,5.96,1.55,6.1582546229,7.7375,-2.966,8.2864987932,2.7375,-0.586,2.7995182175,5.0,-2.38,5.5375445822
2019-10-24 13:00:00,8.703,0.9550000000000001,8.7552403736,2.563,-0.635,2.6404912422,6.14,1.5899999999999999,6.3425310405,7.993,-3.075,8.5640921294,2.563,-0.635,2.6404912422,5.43,-2.44,5.9530244414
2019-10-24 13:30:00,8.564,0.6875,8.5915512133,3.004,-0.6325000000000001,3.0698651843,5.5600000000000005,1.32,5.7145428514,7.604,-3.3525,8.3102390008,3.004,-0.6325000000000001,3.0698651843,4.6,-2.7199999999999998,5.344005988
2019-10-24 14:00:00,8.561,0.6005,8.5820347966,2.481,-0.6495000000000001,2.5646074261000003,6.08,1.25,6.2071652145,7.481,-3.4695,8.2463804939,2.481,-0.6495000000000001,2.5646074261000003,5.0,-2.8200000000000003,5.7404181032
2019-10-24 14:30:00,8.5725,0.7665000000000001,8.6066996288,4.2225,-0.7335,4.2857354678,4.35,1.5,4.6013584951,7.5925,-3.5035,8.3618519779,4.2225,-0.7335,4.2857354678,3.37,-2.77,4.3623158987
2019-10-24 15:00:00,8.518,0.6415000000000001,8.5421218822,3.488,-0.6285000000000001,3.544172153,5.03,1.27,5.1878511929,7.708,-3.4785,8.456549311,3.488,-0.6285000000000001,3.544172153,4.22,-2.85,5.0922391931
2019-10-24 15:30:00,8.3735,0.727,8.4050003718,3.3435,-0.543,3.3873058985,5.03,1.27,5.1878511929,7.6035,-3.433,8.3425836076,3.3435,-0.543,3.3873058985,4.26,-2.89,5.1477859318
2019-10-24 16:00:00,8.5515,0.6900000000000001,8.57929206,3.2115,-0.51,3.2517429557,5.34,1.2,5.4731709274,7.8715,-3.33,8.5468948894,3.2115,-0.51,3.2517429557,4.66,-2.8200000000000003,5.4468339428
2019-10-24 16:30:00,8.48,0.655,8.5052586674,2.08,-0.545,2.1502151055,6.4,1.2,6.5115282384,7.98,-3.365,8.6604633248,2.08,-0.545,2.1502151055,5.9,-2.8200000000000003,6.5392965983
2019-10-24 17:00:00,8.223,0.609,8.2455206021,1.363,-0.511,1.4556407524,6.86,1.12,6.9508272889,7.8629999999999995,-3.401,8.5670047274,1.363,-0.511,1.4556407524,6.5,-2.89,7.1135153054
2019-10-24 17:30:00,7.9265,0.28450000000000003,7.9316040307,1.2765,-0.5155000000000001,1.3766599072,6.65,0.8,6.6979474468,7.6665,-3.7755,8.5457370952,1.2765,-0.5155000000000001,1.3766599072,6.39,-3.26,7.1735416636
2019-10-24 18:00:00,8.096,0.643,8.1214940128,1.336,-0.47700000000000004,1.4185996616,6.76,1.12,6.8521529463,7.916,-3.377,8.6062294299,1.336,-0.47700000000000004,1.4185996616,6.58,-2.9,7.1907162369
2019-10-24 18:30:00,8.4445,0.5710000000000001,8.463782916,0.8245,-0.369,0.9033057345000001,7.62,0.9400000000000001,7.67776009,8.3445,-3.269,8.9619775301,0.8245,-0.369,0.9033057345000001,7.52,-2.9,8.0598014864
2019-10-24 19:00:00,8.4415,0.592,8.4622329352,0.5815,-0.34800000000000003,0.6776770986,7.86,0.9400000000000001,7.9160090955,8.3915,-3.188,8.9766706662,0.5815,-0.34800000000000003,0.6776770986,7.8100000000000005,-2.84,8.3103369366
2019-10-24 19:30:00,8.4465,0.77,8.4815247597,0.5865,-0.34,0.677924959,7.86,1.11,7.9379909297,8.3965,-3.18,8.9785083533,0.5865,-0.34,0.677924959,7.8100000000000005,-2.84,8.3103369366
2019-10-24 20:00:00,8.302,0.731,8.3341205295,0.662,-0.329,0.7392462377,7.64,1.06,7.7131835191,8.252,-3.259,8.8722367529,0.662,-0.329,0.7392462377,7.59,-2.93,8.1359080624
2019-10-24 20:30:00,7.7975,0.4435,7.8101023361,0.5775,-0.3065,0.6537954573,7.22,0.75,7.2588497711,7.6975,-3.5265,8.4668594237,0.5775,-0.3065,0.6537954573,7.12,-3.22,7.8142689997
2019-10-24 21:00:00,7.7415,0.4435,7.7541933494,0.6215,-0.3065,0.6929678925,7.12,0.75,7.1593924323,7.5815,-3.1265,8.2008624242,0.6215,-0.3065,0.6929678925,6.96,-2.8200000000000003,7.5095938639
2019-10-24 21:30:00,7.6335,0.436,7.6459412926,0.6235,-0.314,0.6981033233,7.01,0.75,7.0500070922,7.4235,-3.2439999999999998,8.1013510139,0.6235,-0.314,0.6981033233,6.8,-2.93,7.4043838366
2019-10-24 22:00:00,7.293,0.47500000000000003,7.3084522301,0.483,-0.275,0.5558003239,6.8100000000000005,0.75,6.8511750817,7.093,-3.535,7.9250788009,0.483,-0.275,0.5558003239,6.61,-3.26,7.3701899568
2019-10-24 22:30:00,7.052,0.494,7.0692814345,0.532,-0.256,0.5903897018,6.52,0.75,6.5629947433,6.742,-3.516,7.603737239,0.532,-0.256,0.5903897018,6.21,-3.26,7.0136794908
2019-10-24 23:00:00,6.7195,0.5055000000000001,6.7384872561,0.34950000000000003,-0.24450000000000002,0.4265331171,6.37,0.75,6.4140003118,6.4595,-3.5045,7.348922404,0.34950000000000003,-0.24450000000000002,0.4265331171,6.11,-3.26,6.9252942176
2019-10-24 23:30:00,6.5085,0.6985,6.5458746169,0.2985,-0.2315,0.3777492555,6.21,0.93,6.2792515478,6.0985,-3.6715,7.1183997148,0.2985,-0.2315,0.3777492555,5.8,-3.44,6.7434115995
2019-10-25 00:00:00,6.076,1.3385,6.2216845187,0.146,-0.2215,0.2652889934,5.93,1.56,6.131761574,5.466,-4.3215,6.967963709,0.146,-0.2215,0.2652889934,5.32,-4.1,6.7165765089
2019-10-25 00:30:00,5.8215,0.52,5.8446781135,0.1615,-0.23,0.2810378088,5.66,0.75,5.7094745818,5.3415,-3.52,6.3970323002,0.1615,-0.23,0.2810378088,5.18,-3.29,6.1364892243
2019-10-25 01:00:00,5.87,0.53,5.8938781799,0.16,-0.22,0.2720294102,5.71,0.75,5.7590450597,5.41,-3.51,6.4488913776,0.16,-0.22,0.2720294102,5.25,-3.29,6.1956920517
2019-10-25 01:30:00,5.8115,0.5255000000000001,5.8352105789,0.21150000000000002,-0.2245,0.3084355686,5.6,0.75,5.65,5.2915,-3.5145,6.352297419,0.21150000000000002,-0.2245,0.3084355686,5.08,-3.29,6.0523136072
2019-10-25 02:00:00,5.593,0.319,5.6020897886,0.213,-0.231,0.3142133033,5.38,0.55,5.4080403105,5.113,-3.801,6.3710572121,0.213,-0.231,0.3142133033,4.9,-3.5700000000000003,6.0625819582
2019-10-25 02:30:00,5.61,0.5305,5.6350270851,0.23,-0.2195,0.3179312033,5.38,0.75,5.4320254049,5.13,-3.5095,6.2155844657,0.23,-0.2195,0.3179312033,4.9,-3.29,5.9020420195
2019-10-25 03:00:00,5.923,0.515,5.9453472565,0.793,-0.23500000000000001,0.8270876616,5.13,0.75,5.1845346946,5.3629999999999995,-3.525,6.4177405681,0.793,-0.23500000000000001,0.8270876616,4.57,-3.29,5.6310744978
2019-10-25 03:30:00,5.664,0.512,5.6870941613,0.304,-0.23800000000000002,0.3860828927,5.36,0.75,5.4122176601,5.164,-3.528,6.2540930597,0.304,-0.23800000000000002,0.3860828927,4.86,-3.29,5.8688755311000005
2019-10-25 04:00:00,5.6565,0.5345,5.6816971496,0.29650000000000004,-0.2155,0.3665412664,5.36,0.75,5.4122176601,5.1565,-3.5055,6.2352243344,0.29650000000000004,-0.2155,0.3665412664,4.86,-3.29,5.8688755311000005
2019-10-25 04:30:00,5.7855,0.5175000000000001,5.8085984971,0.2555,-0.2325,0.3454511543,5.53,0.75,5.5806272049,5.2555,-3.5225,6.3267911693,0.2555,-0.2325,0.3454511543,5.0,-3.29,5.9853237172
2019-10-25 05:00:00,5.8845,0.5165000000000001,5.9071238772,0.4545,-0.2335,0.5109721127,5.43,0.75,5.4815508754,5.3845,-3.5235000000000003,6.4348964638,0.4545,-0.2335,0.5109721127,4.93,-3.29,5.9269722456
2019-10-25 05:30:00,6.035,0.2015,6.0383629611,0.805,-0.23850000000000002,0.8395875475,5.23,0.44,5.2484759693,5.515,-3.7385,6.6627026986,0.805,-0.23850000000000002,0.8395875475,4.71,-3.5,5.8680576003
2019-10-25 06:00:00,6.121,0.3265,6.129701726,0.581,-0.2335,0.6261655133,5.54,0.56,5.568231317,5.621,-3.6135,6.6822917663,0.581,-0.2335,0.6261655133,5.04,-3.38,6.0684429634
2019-10-25 06:30:00,6.703,0.802,6.750808322,0.793,-0.298,0.8471440255,5.91,1.1,6.0114973176,6.123,-3.718,7.1634246698,0.793,-0.298,0.8471440255,5.33,-3.42,6.3328745448
2019-10-25 07:00:00,7.267,0.7925000000000001,7.3100851739,0.647,-0.3075,0.7163555332,6.62,1.1,6.7107674673,6.907,-3.0975,7.5697526545,0.647,-0.3075,0.7163555332,6.26,-2.79,6.8535903
2019-10-25 07:30:00,7.8965,1.495,8.0367740574,0.7665000000000001,-0.355,0.8447172604000001,7.13,1.85,7.3660980173,7.4465,-3.705,8.317294467,0.7665000000000001,-0.355,0.8447172604000001,6.68,-3.35,7.4729445334
2019-10-25 08:00:00,8.246,1.7149999999999999,8.422454571,0.856,-0.385,0.9385952269000001,7.39,2.1,7.6825842006,7.776,-3.9050000000000002,8.7014482128,0.856,-0.385,0.9385952269000001,6.92,-3.52,7.763813496
2019-10-25 08:30:00,8.49,1.7269999999999999,8.6638691703,0.84,-0.483,0.9689628476000001,7.65,2.21,7.9628261315,8.01,-3.753,8.8456265465,0.84,-0.483,0.9689628476000001,7.17,-3.27,7.8804695292
2019-10-25 09:00:00,8.801,1.9275,9.0095980626,1.5710000000000002,-0.5125000000000001,1.6524821482,7.23,2.44,7.6306290697,8.321,-3.7825,9.1403690981,1.5710000000000002,-0.5125000000000001,1.6524821482,6.75,-3.27,7.5003599914
2019-10-25 09:30:00,8.7485,1.6844999999999999,8.9091970738,1.7185000000000001,-0.5155000000000001,1.7941523068,7.03,2.2,7.3661998344,8.2885,-3.7855,9.1120383285,1.7185000000000001,-0.5155000000000001,1.7941523068,6.57,-3.27,7.3387873658
2019-10-25 10:00:00,8.58,1.54,8.7171096127,1.06,-0.55,1.1941942891,7.52,2.09,7.8050304292,8.13,-3.8200000000000003,8.9827223045,1.06,-0.55,1.1941942891,7.07,-3.27,7.7895956249000005
2019-10-25 10:30:00,8.7695,1.5985,8.9139964382,1.5295,-0.5615,1.629310437,7.24,2.16,7.5553424807,8.3395,-3.8815,9.1985489345,1.5295,-0.5615,1.629310437,6.8100000000000005,-3.32,7.5761797761
2019-10-25 11:00:00,8.781,1.5070000000000001,8.9093776438,2.201,-0.603,2.2821064831,6.58,2.11,6.9100289435,8.321,-4.223,9.3312791192,2.201,-0.603,2.2821064831,6.12,-3.62,7.1104711518
2019-10-25 11:30:00,8.6735,1.544,8.80985461,0.9635,-0.5660000000000001,1.1174472023,7.71,2.11,7.9935098674,8.2435,-4.026,9.1740922303,0.9635,-0.5660000000000001,1.1174472023,7.28,-3.46,8.0603970126
2019-10-25 12:00:00,8.665,1.4905,8.7922588252,1.935,-0.6195,2.0317493079,6.73,2.11,7.0530135403,8.245,-4.1295,9.2213228579,1.935,-0.6195,2.0317493079,6.31,-3.51,7.220540146
2019-10-25 12:30:00,8.7785,1.437,8.895337613,3.3085,-0.673,3.3762555072,5.47,2.11,5.8628491367,8.3385,-4.183,9.3288837087,3.3085,-0.673,3.3762555072,5.03,-3.51,6.1335960089
2019-10-25 13:00:00,8.969,1.5594999999999999,9.1035707967,3.319,-0.6705,3.386049505,5.65,2.23,6.0741583779,8.529,-4.0805,9.454857019,3.319,-0.6705,3.386049505,5.21,-3.41,6.2267326906000005
2019-10-25 13:30:00,9.5765,1.486,9.6911066577,3.5865,-0.674,3.6492818814,5.99,2.16,6.3675505495,8.3265,-3.8040000000000003,9.1542896092,3.5865,-0.674,3.6492818814,4.74,-3.13,5.6801848561
2019-10-25 14:00:00,9.291,0.663,9.3146255963,3.751,-0.687,3.8133935019000003,5.54,1.35,5.7021136432,8.371,-3.447,9.0529249417,3.751,-0.687,3.8133935019000003,4.62,-2.76,5.3816354392
2019-10-25 14:30:00,9.2415,0.8725,9.2825954614,3.7015000000000002,-0.6875,3.7648052406,5.54,1.56,5.7554495915,8.3215,-3.3875,8.9845711361,3.7015000000000002,-0.6875,3.7648052406,4.62,-2.7,5.351112034
2019-10-25 15:00:00,9.3085,0.9625,9.3581290064,3.6685,-0.6775,3.7305359535,5.64,1.6400000000000001,5.8736019613,8.4085,-3.2975,9.0319642659,3.6685,-0.6775,3.7305359535,4.74,-2.62,5.4159025102000005
2019-10-25 15:30:00,9.272,0.9725,9.3228611622,3.672,-0.6675,3.7321763423,5.6,1.6400000000000001,5.8352035097,8.412,-3.4475,9.0910395583,3.672,-0.6675,3.7321763423,4.74,-2.7800000000000002,5.4950887163
2019-10-25 16:00:00,9.1675,0.984,9.2201579298,3.6475,-0.656,3.7060210806000002,5.52,1.6400000000000001,5.7584720196,8.2675,-3.476,8.9685078051,3.6475,-0.656,3.7060210806000002,4.62,-2.8200000000000003,5.4126518454
2019-10-25 16:30:00,9.01,0.868,9.0517138709,3.68,-0.642,3.7355808116,5.33,1.51,5.5397653380000005,8.12,-3.462,8.82722176,3.68,-0.642,3.7355808116,4.44,-2.8200000000000003,5.2598479065
2019-10-25 17:00:00,8.983,0.604,9.0032830123,3.653,-0.626,3.7062494518999998,5.33,1.23,5.4700822663,8.043,-3.386,8.7266743379,3.653,-0.626,3.7062494518999998,4.39,-2.76,5.1855279384
2019-10-25 17:30:00,8.8815,0.5695,8.8997400243,3.5515,-0.6005,3.601909563,5.33,1.17,5.4569038841,7.9115,-3.4105,8.6152970059,3.5515,-0.6005,3.601909563,4.36,-2.81,5.1870704641
2019-10-25 18:00:00,8.9095,0.401,8.918519566,3.5795,-0.509,3.6155084359,5.33,0.91,5.4071249292,7.9695,-3.319,8.6330001303,3.5795,-0.509,3.6155084359,4.39,-2.81,5.2123123467
2019-10-25 18:30:00,9.0355,1.2525,9.121897637,3.6155,-0.4675,3.6455996077,5.42,1.72,5.6863696679,8.0055,-4.0575,8.9750396378,3.6155,-0.4675,3.6455996077,4.39,-3.59,5.6709963851000005
2019-10-25 19:00:00,8.921,1.4755,9.0421978108,3.6310000000000002,-0.4545,3.6593348098,5.29,1.9300000000000002,5.6310744978,7.821,-4.1745,8.8653534194,3.6310000000000002,-0.4545,3.6593348098,4.19,-3.7199999999999998,5.6030795104
2019-10-25 19:30:00,8.5015,0.732,8.5329553058,3.6515,-0.128,3.6537427728000003,4.85,0.86,4.9256573165,7.5515,-3.308,8.2442717234,3.6515,-0.128,3.6537427728000003,3.9,-3.18,5.0321367231
2019-10-25 20:00:00,8.281,0.6970000000000001,8.310280982,3.741,-0.053,3.7413754155000003,4.54,0.75,4.6015323535,7.361,-3.303,8.0680933311,3.741,-0.053,3.7413754155000003,3.62,-3.25,4.8648638213
2019-10-25 20:30:00,8.138,0.7015,8.1681788821,3.748,-0.0485,3.7483137876,4.39,0.75,4.4536052811,7.218,-3.2984999999999998,7.9359704038,3.748,-0.0485,3.7483137876,3.47,-3.25,4.7543033138
2019-10-25 21:00:00,7.861,0.6545000000000001,7.8881994935,3.751,-0.0555,3.751410568,4.11,0.71,4.1708752079,6.941,-3.4455,7.7491258378,3.751,-0.0555,3.751410568,3.19,-3.39,4.6549113848
2019-10-25 21:30:00,7.3915,0.222,7.3948330778999996,3.7115,-0.078,3.7123195241999998,3.68,0.30000000000000004,3.6922080115,6.4915,-3.7880000000000003,7.5158842627,3.7115,-0.078,3.7123195241999998,2.7800000000000002,-3.71,4.6360004314
2019-10-25 22:00:00,7.027,0.306,7.0336594316,3.717,-0.054,3.7173922311,3.31,0.36,3.3295194849,6.037,-3.7640000000000002,7.1142859796,3.717,-0.054,3.7173922311,2.32,-3.71,4.3756713771
2019-10-25 22:30:00,6.742,0.24650000000000002,6.7465047432,3.702,-0.053500000000000006,3.7023865614,3.04,0.30000000000000004,3.0547667669,5.822,-3.7635,6.9325043274,3.702,-0.053500000000000006,3.7023865614,2.12,-3.71,4.2729966066
2019-10-25 23:00:00,6.5285,0.253,6.5334004355,3.7185,-0.047,3.7187970165,2.81,0.30000000000000004,2.8259688604,5.5785,-3.817,6.7593750636,3.7185,-0.047,3.7187970165,1.8599999999999999,-3.77,4.2038672672
2019-10-25 23:30:00,6.3,0.41200000000000003,6.3134573729,3.67,-0.028,3.6701068104,2.63,0.44,2.6665520809,5.32,-3.998,6.6548030775,3.67,-0.028,3.6701068104,1.65,-3.9699999999999998,4.2992324896
2019-10-26 00:00:00,5.968,0.151,5.9699099658,3.378,-0.079,3.3789236452,2.59,0.23,2.6001923006,4.938,-3.789,6.2241758491,3.378,-0.079,3.3789236452,1.56,-3.71,4.0246366296
2019-10-26 00:30:00,5.7755,0.048,5.7756994598,3.0755,-0.012,3.0755234107,2.7,0.06,2.7006665844,4.7355,-3.722,6.02314239,3.0755,-0.012,3.0755234107,1.6600000000000001,-3.71,4.0644433813
2019-10-26 01:00:00,5.7215,0.9540000000000001,5.8004894837,2.3015,-0.156,2.3067809280000002,3.42,1.11,3.5956223383,4.5715,-4.7059999999999995,6.560872522,2.3015,-0.156,2.3067809280000002,2.27,-4.55,5.0848205475
2019-10-26 01:30:00,5.635,0.725,5.6814478788,1.745,-0.385,1.7869667037,3.89,1.11,4.0452688415,4.525,-4.9350000000000005,6.6955096893,1.745,-0.385,1.7869667037,2.7800000000000002,-4.55,5.3320633905
2019-10-26 02:00:00,5.5504999999999995,0.4325,5.5673248962,2.1505,-0.35750000000000004,2.1800129587,3.4,0.79,3.4905730189,4.4005,-4.9475,6.6213409896,2.1505,-0.35750000000000004,2.1800129587,2.25,-4.59,5.1118098556
2019-10-26 02:30:00,5.5305,0.7175,5.5768482586,2.9505,-0.3725,2.9739210649,2.58,1.09,2.8008034562,4.4205,-4.9625,6.6458427983,2.9505,-0.3725,2.9739210649,1.47,-4.59,4.81964729
2019-10-26 03:00:00,5.5515,0.784,5.6065861493,3.3715,-0.406,3.3958575132,2.18,1.19,2.4836465127,4.4215,-4.996,6.6715574081,3.3715,-0.406,3.3958575132,1.05,-4.59,4.7085666609
2019-10-26 03:30:00,5.468,0.8150000000000001,5.5284038384,3.218,-0.375,3.2397760725,2.25,1.19,2.5453094114,4.368,-4.965,6.6129153178,3.218,-0.375,3.2397760725,1.15,-4.59,4.731870666
2019-10-26 04:00:00,5.429,0.6055,5.4626615537,3.279,-0.3845,3.3014665302,2.15,0.99,2.3669811998,4.349,-4.9145,6.5624775238,3.279,-0.3845,3.3014665302,1.07,-4.53,4.6546535854
2019-10-26 04:30:00,5.2825,-0.0835,5.2831598973,3.3825,-0.3835,3.4041707507,1.9,0.30000000000000004,1.9235384062,4.3025,-4.3935,6.1493372407,3.3825,-0.3835,3.4041707507,0.92,-4.01,4.1141827864
2019-10-26 05:00:00,5.3115,-0.097,5.3123856458,3.3315,-0.397,3.3550709754,1.98,0.30000000000000004,2.0025983122,4.3115,-4.147,5.9821936821,3.3315,-0.397,3.3550709754,0.98,-3.75,3.875938596
2019-10-26 05:30:00,5.1105,-0.0425,5.1106767164,3.3105,-0.3425,3.3281701429,1.8,0.30000000000000004,1.8248287590999999,4.1305,-4.1525,5.8569861277,3.3105,-0.3425,3.3281701429,0.8200000000000001,-3.81,3.897242615
2019-10-26 06:00:00,5.492,-0.218,5.496324954,3.692,-0.40800000000000003,3.7144754677,1.8,0.19,1.81,4.5120000000000005,-4.478,6.3569354252,3.692,-0.40800000000000003,3.7144754677,0.8200000000000001,-4.07,4.1517827496
2019-10-26 06:30:00,5.6885,-0.4595,5.7070283423,3.4785,-0.4295,3.5049154769,2.21,-0.03,2.2102036105,4.7185,-4.5395,6.5476180784,3.4785,-0.4295,3.5049154769,1.24,-4.11,4.2929826461000005
2019-10-26 07:00:00,5.9295,-0.215,5.9333966031,3.4795,-0.41500000000000004,3.5041611336000003,2.45,0.2,2.4581497107,4.9195,-4.185,6.458769639,3.4795,-0.41500000000000004,3.5041611336000003,1.44,-3.77,4.0356536026
2019-10-26 07:30:00,6.226,-0.2185,6.2298329231,3.616,-0.41850000000000004,3.6401371197,2.61,0.2,2.6176516193,5.206,-4.1285,6.644316989,3.616,-0.41850000000000004,3.6401371197,1.5899999999999999,-3.71,4.0363597461
2019-10-26 08:00:00,6.4625,0.23550000000000001,6.4667895048,3.7225,-0.42450000000000004,3.7466260155,2.74,0.66,2.8183683223,5.3825,-4.6945,7.1421030866,3.7225,-0.42450000000000004,3.7466260155,1.6600000000000001,-4.27,4.5813207703
2019-10-26 08:30:00,6.6754999999999995,0.47550000000000003,6.6924136528,3.7255000000000003,-0.5145000000000001,3.7608590109,2.95,0.99,3.111687645,5.5655,-4.7345,7.3068652992,3.7255000000000003,-0.5145000000000001,3.7608590109,1.8399999999999999,-4.22,4.6036941688
2019-10-26 09:00:00,6.981,-0.241,6.9851586954,3.711,-0.541,3.7502269265,3.27,0.30000000000000004,3.2837326322,6.001,-4.211,7.3310655433,3.711,-0.541,3.7502269265,2.29,-3.67,4.3258525171
2019-10-26 09:30:00,7.0475,-0.23600000000000002,7.051450365,3.4275,-0.536,3.4691572824,3.62,0.30000000000000004,3.6324096685000002,6.0675,-4.036,7.2872390005,3.4275,-0.536,3.4691572824,2.64,-3.5,4.3840164233
2019-10-26 10:00:00,7.11,-0.048,7.1101620235,2.96,-0.528,3.0067231332,4.15,0.48,4.1776668129,6.11,-4.218,7.4245285372,2.96,-0.528,3.0067231332,3.15,-3.69,4.8516595099
2019-10-26 10:30:00,7.3265,0.6525000000000001,7.3554985215,3.0365,-0.5375,3.0837053199,4.29,1.19,4.4519883198,6.1865,-4.6975,7.7678367967,3.0365,-0.5375,3.0837053199,3.15,-4.16,5.2180551933
2019-10-26 11:00:00,7.026,0.605,7.0519997873,2.226,-0.505,2.2825645664,4.8,1.11,4.9266723049,5.906,-4.865,7.6517358161,2.226,-0.505,2.2825645664,3.68,-4.36,5.7054360044
2019-10-26 11:30:00,6.91,0.6950000000000001,6.9448632096,1.73,-0.465,1.7914030814,5.18,1.16,5.3082953949,5.75,-4.825,7.5062057659,1.73,-0.465,1.7914030814,4.02,-4.36,5.9304300013
2019-10-26 12:00:00,6.87,0.635,6.8992843832,1.76,-0.465,1.8203914414,5.11,1.1,5.22705462,5.75,-4.6850000000000005,7.4169889443,1.76,-0.465,1.8203914414,3.99,-4.22,5.8076242991
2019-10-26 12:30:00,6.549,0.385,6.5603068526,1.439,-0.455,1.5092203285,5.11,0.84,5.1785808867,5.429,-5.025,7.3976121823,1.439,-0.455,1.5092203285,3.99,-4.57,6.066712454
2019-10-26 13:00:00,6.373,0.72,6.4135426248,0.723,-0.45,0.8516037811,5.65,1.17,5.7698700159000005,5.283,-5.05,7.3083916835,0.723,-0.45,0.8516037811,4.5600000000000005,-4.6,6.4771598714
2019-10-26 13:30:00,6.2315,0.202,6.2347731514,2.2915,-0.488,2.3428863075,3.94,0.6900000000000001,3.9999624998,5.1915,-4.588,6.9283054386,2.2915,-0.488,2.3428863075,2.9,-4.1,5.0219518118
2019-10-26 14:00:00,6.2725,-0.264,6.2780532213,2.8625,-0.494,2.9048136343,3.41,0.23,3.4177477964,5.2825,-4.204,6.7511793229,2.8625,-0.494,2.9048136343,2.42,-3.71,4.4295033582
2019-10-26 14:30:00,6.2055,-0.6305000000000001,6.2374482363,2.9055,-0.49050000000000005,2.9466116982,3.3,-0.14,3.3029683619,5.2355,-4.2405,6.7373808338,2.9055,-0.49050000000000005,2.9466116982,2.33,-3.75,4.4149065675
2019-10-26 15:00:00,6.2755,-0.654,6.3094862113,3.0555,-0.514,3.0984312563,3.22,-0.14,3.2230420413,5.3155,-4.264,6.8144138596,3.0555,-0.514,3.0984312563,2.26,-3.75,4.3783672756
2019-10-26 15:30:00,6.216,-0.645,6.2493744487,2.956,-0.505,2.9988266039,3.26,-0.14,3.2630047502,5.266,-4.585,6.9823334925000005,2.956,-0.505,2.9988266039,2.31,-4.08,4.6885498824
2019-10-26 16:00:00,5.796,-0.5745,5.8244026518,1.896,-0.4345,1.9451494159,3.9,-0.14,3.9025120115,4.876,-4.5445,6.665422436,1.896,-0.4345,1.9451494159,2.98,-4.11,5.0766622893
2019-10-26 16:30:00,5.8265,-0.594,5.8567002869,1.5165000000000002,-0.454,1.5829997631000001,4.31,-0.14,4.3122731824,4.8765,-4.274,6.4843911241,1.5165000000000002,-0.454,1.5829997631000001,3.36,-3.8200000000000003,5.0874355033
2019-10-26 17:00:00,6.222,-0.608,6.251635626,1.802,-0.468,1.8617808679,4.42,-0.14,4.4222166387,5.2620000000000005,-4.178,6.7189528946,1.802,-0.468,1.8617808679,3.46,-3.71,5.073036566
2019-10-26 17:30:00,6.2045,-0.598,6.233251499,1.2045,-0.458,1.2886365857,5.0,-0.14,5.001959616,5.2245,-4.168,6.6833841914,1.2045,-0.458,1.2886365857,4.02,-3.71,5.4703290577
2019-10-26 18:00:00,6.228,-0.158,6.2300038523,0.768,-0.40800000000000003,0.8696482047,5.46,0.25,5.4657204466,5.168,-4.518,6.8644408367,0.768,-0.40800000000000003,0.8696482047,4.4,-4.11,6.0209716824
2019-10-26 18:30:00,6.366,0.42050000000000004,6.3798727456,0.636,-0.3295,0.7162864301,5.73,0.75,5.7788753231,5.256,-4.9295,7.2059354875,0.636,-0.3295,0.7162864301,4.62,-4.6,6.5195398611
2019-10-26 19:00:00,6.3605,0.424,6.3746165571,0.2605,-0.326,0.4172963575,6.1,0.75,6.145933615,5.3405000000000005,-4.926,7.2654260887,0.2605,-0.326,0.4172963575,5.08,-4.6,6.8532036304
2019-10-26 19:30:00,6.3,0.395,6.3123707908,0.71,-0.355,0.793804132,5.59,0.75,5.6400886518,5.25,-4.955,7.2190390635,0.71,-0.355,0.793804132,4.54,-4.6,6.4630952337
2019-10-26 20:00:00,6.215,-0.34700000000000003,6.2246794295,0.625,-0.337,0.7100661941,5.59,-0.01,5.5900089445,5.305,-4.577,7.0065650643,0.625,-0.337,0.7100661941,4.68,-4.24,6.3150613615
2019-10-26 20:30:00,6.033,-0.47400000000000003,6.0515919393,0.763,-0.334,0.8329015548,5.27,-0.14,5.2718592546,5.133,-4.314,6.7050939591,0.763,-0.334,0.8329015548,4.37,-3.98,5.9107782905
2019-10-26 21:00:00,5.8515,-0.4515,5.8688929535,0.6315000000000001,-0.3115,0.7041480668,5.22,-0.14,5.2218770572,4.9515,-4.1715,6.47447021,0.6315000000000001,-0.3115,0.7041480668,4.32,-3.86,5.7932719598
2019-10-26 21:30:00,5.585,-0.4335,5.6017985728,0.5750000000000001,-0.29350000000000004,0.6455751312,5.01,-0.14,5.0119557061,4.665,-4.1135,6.2195745232,0.5750000000000001,-0.29350000000000004,0.6455751312,4.09,-3.8200000000000003,5.596472103
2019-10-26 22:00:00,5.365,-0.41750000000000004,5.381220238,0.465,-0.2775,0.5415083102,4.9,-0.14,4.901999592,4.435,-4.2175,6.1201741193,0.465,-0.2775,0.5415083102,3.9699999999999998,-3.94,5.5932548664
2019-10-26 22:30:00,5.031,-0.42550000000000004,5.0489614031,0.271,-0.28550000000000003,0.39363847630000004,4.76,-0.14,4.7620583785,4.141,-4.3355,5.9953683165000005,0.271,-0.28550000000000003,0.39363847630000004,3.87,-4.05,5.6017318751000005
2019-10-26 23:00:00,5.0485,-0.4535,5.0688277244,0.8585,-0.3135,0.9139499439000001,4.19,-0.14,4.1923382497,4.0985,-4.2935,5.9356418777,0.8585,-0.3135,0.9139499439000001,3.24,-3.98,5.1320561182
2019-10-26 23:30:00,4.86,-0.4485,4.8806508019,1.5,-0.3085,1.5313955237,3.36,-0.14,3.3629154019,3.93,-4.4685,5.9508312235,1.5,-0.3085,1.5313955237,2.43,-4.16,4.8177276801
