Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-10-27 00:00:00,4.6455,-0.397,4.6624327609,1.2355,-0.257,1.2619466114,3.41,-0.14,3.4128726903,3.7355,-4.417,5.7847946593,1.2355,-0.257,1.2619466114,2.5,-4.16,4.8534111715
2019-10-27 00:30:00,4.414,-0.37,4.4294803307,1.004,-0.23,1.030007767,3.41,-0.14,3.4128726903,3.504,-4.39,5.6169489939,1.004,-0.23,1.030007767,2.5,-4.16,4.8534111715
2019-10-27 01:00:00,4.1745,-0.3865,4.1923540523,0.6645,-0.24650000000000002,0.708747134,3.51,-0.14,3.5127909132,3.2745,-4.4065,5.4899537794,0.6645,-0.24650000000000002,0.708747134,2.61,-4.16,4.9109774994
2019-10-27 01:30:00,4.3365,-0.3885,4.3538677633,0.5265000000000001,-0.2485,0.5821979904,3.81,-0.14,3.8125713108,3.4465,-4.4085,5.5958229511,0.5265000000000001,-0.2485,0.5821979904,2.92,-4.16,5.0825190605
2019-10-27 02:00:00,4.213,-0.396,4.2315700396,0.403,-0.256,0.4774358596,3.81,-0.14,3.8125713108,3.323,-4.416,5.5266070061,0.403,-0.256,0.4774358596,2.92,-4.16,5.0825190605
2019-10-27 02:30:00,4.149,-0.3875,4.1670561851,0.339,-0.24750000000000003,0.4197347377,3.81,-0.14,3.8125713108,3.259,-4.4075,5.4815269086,0.339,-0.24750000000000003,0.4197347377,2.92,-4.16,5.0825190605
2019-10-27 03:00:00,3.491,-0.361,3.5096156485,0.211,-0.221,0.30555195960000003,3.2800000000000002,-0.14,3.2829864453,2.6109999999999998,-4.381,5.1000472547,0.211,-0.221,0.30555195960000003,2.4,-4.16,4.8026659262999996
2019-10-27 03:30:00,2.852,-0.367,2.8755161276,0.452,-0.227,0.5057993673,2.4,-0.14,2.4040798656,1.962,-4.3870000000000005,4.8057479127,0.452,-0.227,0.5057993673,1.51,-4.16,4.4255734092
2019-10-27 04:00:00,3.6950000000000003,-0.41550000000000004,3.7182879461000002,0.875,-0.2755,0.9173468537,2.8200000000000003,-0.14,2.8234730387,2.815,-4.4355,5.2533689429,0.875,-0.2755,0.9173468537,1.94,-4.16,4.5901198241
2019-10-27 04:30:00,5.1965,-0.41000000000000003,5.2126492545,1.8865,-0.27,1.9057235503,3.31,-0.14,3.3129594021,4.3165,-4.43,6.1852301695,1.8865,-0.27,1.9057235503,2.43,-4.16,4.8177276801
2019-10-27 05:00:00,5.16,-0.4365,5.1784295157999995,1.73,-0.29650000000000004,1.7552242734,3.43,-0.14,3.4328559539,4.28,-4.4565,6.1788989513,1.73,-0.29650000000000004,1.7552242734,2.55,-4.16,4.8793544655000005
2019-10-27 05:30:00,4.4605,-0.41250000000000003,4.4795330672,1.0905,-0.2725,1.1240313608,3.37,-0.14,3.3729067583,3.5805,-4.0225,5.3852099773,1.0905,-0.2725,1.1240313608,2.49,-3.75,4.5013997823
2019-10-27 06:00:00,4.825,-0.40850000000000003,4.8422615842,0.925,-0.2685,0.9631807982,3.9,-0.14,3.9025120115,3.975,-4.0585,5.6808491663,0.925,-0.2685,0.9631807982,3.05,-3.79,4.8648329879
2019-10-27 06:30:00,5.3445,-0.384,5.3582773584,1.0245,-0.244,1.0531553779,4.32,-0.14,4.3222679232,4.5045,-3.954,5.9937163972,1.0245,-0.244,1.0531553779,3.48,-3.71,5.0866983398
2019-10-27 07:00:00,5.4035,-0.085,5.4041685068,0.6935,-0.265,0.7424063914,4.71,0.18,4.7134382355,4.5535,-3.975,6.0444178587,0.6935,-0.265,0.7424063914,3.86,-3.71,5.3538490827
2019-10-27 07:30:00,5.3555,0.011,5.3555112968,0.4355,-0.279,0.5172052301,4.92,0.29,4.9285393374,4.5255,-3.989,6.0326007037,0.4355,-0.279,0.5172052301,4.09,-3.71,5.5219742846
2019-10-27 08:00:00,5.554,-0.0325,5.5540950883,0.374,-0.3225,0.4938443581,5.18,0.29,5.1881114098,4.684,-3.9525,6.1287937027,0.374,-0.3225,0.4938443581,4.31,-3.63,5.6349800355
2019-10-27 08:30:00,5.167,-0.0465,5.1672092323,0.257,-0.3365,0.4234161664,4.91,0.29,4.9185566989,4.307,-3.8064999999999998,5.7480162883,0.257,-0.3365,0.4234161664,4.05,-3.47,5.3332354158
2019-10-27 09:00:00,4.695,0.009000000000000001,4.6950086262,0.315,-0.281,0.42212083580000004,4.38,0.29,4.3895899581,3.8449999999999998,-3.551,5.2338920509,0.315,-0.281,0.42212083580000004,3.5300000000000002,-3.27,4.8118395651
2019-10-27 09:30:00,4.8115,0.011,4.811512574,0.8715,-0.279,0.9150700793000001,3.94,0.29,3.950658173,3.9515000000000002,-3.549,5.3112854612,0.8715,-0.279,0.9150700793000001,3.08,-3.27,4.4921375758
2019-10-27 10:00:00,4.982,-0.018000000000000002,4.982032517,1.5819999999999999,-0.308,1.6117034467,3.4,0.29,3.4123452346,4.092,-3.578,5.4356736473,1.5819999999999999,-0.308,1.6117034467,2.51,-3.27,4.1222566635
2019-10-27 10:30:00,5.023,-0.061500000000000006,5.023376479,2.103,-0.35150000000000003,2.132172894,2.92,0.29,2.9343653488,4.123,-3.6215,5.4876580843,2.103,-0.35150000000000003,2.132172894,2.02,-3.27,3.8436050786
2019-10-27 11:00:00,5.1105,-0.1125,5.1117381095,2.5705,-0.4025,2.6018217656,2.54,0.29,2.5565015157,4.2105,-3.6725,5.587089269,2.5705,-0.4025,2.6018217656,1.6400000000000001,-3.27,3.6582099448000003
2019-10-27 11:30:00,6.18,0.13,6.1813671627,3.13,-0.45,3.1621827904,3.05,0.58,3.1046577911,5.23,-3.99,6.5782216442,3.13,-0.45,3.1621827904,2.1,-3.54,4.1160174927
2019-10-27 12:00:00,6.5315,0.807,6.5811656452000005,3.4314999999999998,-0.453,3.4612716233,3.1,1.26,3.3462815183,5.4515,-4.6129999999999995,7.1413318961,3.4314999999999998,-0.453,3.4612716233,2.02,-4.16,4.624499973
2019-10-27 12:30:00,6.2635,0.7445,6.3075916561,3.2535,-0.4555,3.285230966,3.01,1.2,3.2403857795,5.2735,-4.6155,7.0080412741,3.2535,-0.4555,3.285230966,2.02,-4.16,4.624499973
2019-10-27 13:00:00,6.9375,0.737,6.9765374829,3.2075,-0.463,3.2407445518,3.73,1.2,3.9182776829,5.9075,-4.623,7.5013788899,3.2075,-0.463,3.2407445518,2.7,-4.16,4.9593951244
2019-10-27 13:30:00,7.2415,0.387,7.2518336474,3.1415,-0.463,3.1754356,4.1,0.85,4.1871828238,6.2315,-4.453,7.6590339632,3.1415,-0.463,3.1754356,3.09,-3.99,5.0466028177
2019-10-27 14:00:00,5.485,-0.10250000000000001,5.485957642,2.425,-0.4025,2.4581764074,3.06,0.30000000000000004,3.0746707141,4.615,-4.1125,6.1814950659,2.425,-0.4025,2.4581764074,2.19,-3.71,4.3081550576
2019-10-27 14:30:00,5.5695,-0.062,5.5698450831,1.8895,-0.362,1.9238644053,3.68,0.30000000000000004,3.6922080115,4.6695,-4.072,6.1955963595,1.8895,-0.362,1.9238644053,2.7800000000000002,-3.71,4.6360004314
2019-10-27 15:00:00,6.634,-0.1135,6.6349708552,2.474,-0.41350000000000003,2.5083178128,4.16,0.30000000000000004,4.1708032799,5.764,-4.1235,7.0870973078,2.474,-0.41350000000000003,2.5083178128,3.29,-3.71,4.9586490096
2019-10-27 15:30:00,6.7165,-0.0955,6.7171789093,1.8865,-0.3955,1.9275119974,4.83,0.30000000000000004,4.8393078017,5.8465,-4.1055,7.1439969555,1.8865,-0.3955,1.9275119974,3.96,-3.71,5.426389223
2019-10-27 16:00:00,6.484,-0.1855,6.4866529312,1.354,-0.34550000000000003,1.3973855051,5.13,0.16,5.1324945202,5.594,-4.0555,6.9094078075,1.354,-0.34550000000000003,1.3973855051,4.24,-3.71,5.6339772807
2019-10-27 16:30:00,6.342,0.1855,6.3447123063,0.722,-0.3245,0.7915707486,5.62,0.51,5.6430931235,5.382,-4.6545000000000005,7.1154967676,0.722,-0.3245,0.7915707486,4.66,-4.33,6.3611712758
2019-10-27 17:00:00,6.331,0.7175,6.3715278584,0.481,-0.3325,0.5847369067,5.85,1.05,5.9434838268,5.241,-4.9325,7.1970575411,0.481,-0.3325,0.5847369067,4.76,-4.6,6.6194863849
2019-10-27 17:30:00,6.333,0.438,6.3481283068,0.273,-0.312,0.4145756867,6.06,0.75,6.1062345189,5.243,-4.912,7.1844827928,0.273,-0.312,0.4145756867,4.97,-4.6,6.7720676311
2019-10-27 18:00:00,6.2675,0.4355,6.2826122354,0.20750000000000002,-0.3145,0.3767844211,6.06,0.75,6.1062345189,5.2275,-4.9145,7.1748913929,0.20750000000000002,-0.3145,0.3767844211,5.02,-4.6,6.8088471858
2019-10-27 18:30:00,6.353,0.47100000000000003,6.3704356209,0.253,-0.279,0.3766297917,6.1,0.75,6.145933615,5.353,-4.879,7.2428758101,0.253,-0.279,0.3766297917,5.1,-4.6,6.8680419335
2019-10-27 19:00:00,6.4335,0.533,6.4555411276,0.3335,-0.217,0.39788346280000003,6.1,0.75,6.145933615,5.5335,-4.817,7.3364236008,0.3335,-0.217,0.39788346280000003,5.2,-4.6,6.9426219831000004
2019-10-27 19:30:00,6.357,0.516,6.3779075722,0.297,-0.234,0.3781071277,6.06,0.75,6.1062345189,5.217,-4.834,7.1122883097,0.297,-0.234,0.3781071277,4.92,-4.6,6.7354584105
2019-10-27 20:00:00,5.8985,0.516,5.9210267902,0.17850000000000002,-0.234,0.2943097858,5.72,0.75,5.7689600449,4.8485,-4.834,6.846569086,0.17850000000000002,-0.234,0.2943097858,4.67,-4.6,6.5550667426
2019-10-27 20:30:00,5.966,0.506,5.9874194775,0.326,-0.244,0.4072001965,5.64,0.75,5.6896484953,4.876,-4.844,6.8731151598,0.326,-0.244,0.4072001965,4.55,-4.6,6.4701236464
2019-10-27 21:00:00,6.084,0.5185000000000001,6.1060542292,0.504,-0.2315,0.5546244225,5.58,0.75,5.6301776171,4.894,-4.8315,6.8771090038,0.504,-0.2315,0.5546244225,4.39,-4.6,6.358624065
2019-10-27 21:30:00,5.8575,0.5195000000000001,5.8804920287,0.5275000000000001,-0.2305,0.5756617931,5.33,0.75,5.3825087088,4.8475,-4.8305,6.843389986,0.5275000000000001,-0.2305,0.5756617931,4.32,-4.6,6.3104991879
2019-10-27 22:00:00,5.6065000000000005,-0.0455,5.6066846264,0.41650000000000004,-0.2555,0.4886230654,5.19,0.21,5.1942468174,4.7365,-4.4355,6.489074857,0.41650000000000004,-0.2555,0.4886230654,4.32,-4.18,6.0112228373
2019-10-27 22:30:00,5.366,-0.394,5.3804453347,0.376,-0.254,0.4537532369,4.99,-0.14,4.9919635415,4.526,-3.9939999999999998,6.0362829622,0.376,-0.254,0.4537532369,4.15,-3.74,5.5866000394
2019-10-27 23:00:00,5.047,-0.389,5.0619689845,0.297,-0.249,0.38756934860000003,4.75,-0.14,4.75206271,4.187,-4.169,5.9085979724,0.297,-0.249,0.38756934860000003,3.89,-3.92,5.5225447033
2019-10-27 23:30:00,4.668,-0.3925,4.6844722488,0.248,-0.2525,0.3539212483,4.42,-0.14,4.4222166387,3.878,-4.3625,5.8369761221,0.248,-0.2525,0.3539212483,3.63,-4.11,5.4835207668
2019-10-28 00:00:00,4.7455,-0.388,4.7613353432,0.3655,-0.248,0.44169474750000004,4.38,-0.14,4.3822368717,3.9955,-4.408,5.9493263694,0.3655,-0.248,0.44169474750000004,3.63,-4.16,5.5210959057
2019-10-28 00:30:00,4.9335,-0.355,4.946255882,0.2535,-0.215,0.3323962244,4.68,-0.14,4.6820935488,4.1035,-4.375,5.998277857,0.2535,-0.215,0.3323962244,3.85,-4.16,5.6681654881
2019-10-28 01:00:00,4.839,-0.35150000000000003,4.851749504,0.34900000000000003,-0.21150000000000002,0.40808485640000003,4.49,-0.14,4.4921820978,4.049,-4.2915,5.900116376,0.34900000000000003,-0.21150000000000002,0.40808485640000003,3.7,-4.08,5.5078489449
2019-10-28 01:30:00,4.782,-0.35150000000000003,4.7949010678,0.462,-0.21150000000000002,0.5081104703,4.32,-0.14,4.3222679232,3.902,-4.3715,5.8596600797,0.462,-0.21150000000000002,0.5081104703,3.44,-4.16,5.3980737305
2019-10-28 02:00:00,4.7685,0.532,4.7980846439,0.5585,-0.20800000000000002,0.5959750414,4.21,0.74,4.274540911,3.6585,-4.808,6.0416459885,0.5585,-0.20800000000000002,0.5959750414,3.1,-4.6,5.5470712993
2019-10-28 02:30:00,4.7915,0.35250000000000004,4.8044488237,0.5815,-0.2175,0.6208449887,4.21,0.5700000000000001,4.2484114678000005,3.7415000000000003,-4.6575,5.974205261,0.5815,-0.2175,0.6208449887,3.16,-4.44,5.4496972393
2019-10-28 03:00:00,4.5695,-0.3695,4.5844149572,0.5495,-0.2295,0.5955002099000001,4.02,-0.14,4.0224370722,3.7095000000000002,-3.9595000000000002,5.4256824916,0.5495,-0.2295,0.5955002099000001,3.16,-3.73,4.8886092092
2019-10-28 03:30:00,4.69,-0.372,4.7047299604,0.41000000000000003,-0.232,0.4710881022,4.28,-0.14,4.2822891075000005,3.8200000000000003,-3.9619999999999997,5.5036209899,0.41000000000000003,-0.232,0.4710881022,3.41,-3.73,5.0538104436
2019-10-28 04:00:00,4.7155000000000005,-0.373,4.7302293021,0.3855,-0.233,0.4504433927,4.33,-0.14,4.3322626882,3.8355,-3.963,5.5151091784,0.3855,-0.233,0.4504433927,3.45,-3.73,5.0808857496
2019-10-28 04:30:00,4.782,-0.3855,4.7975133403,0.452,-0.24550000000000002,0.5143678159,4.33,-0.14,4.3322626882,3.902,-3.9755000000000003,5.5704761242,0.452,-0.24550000000000002,0.5143678159,3.45,-3.73,5.0808857496
2019-10-28 05:00:00,4.8455,-0.366,4.8593030622,0.8055,-0.226,0.8366039983,4.04,-0.14,4.0424250148,4.0155,-3.956,5.6368587218,0.8055,-0.226,0.8366039983,3.21,-3.73,4.9210771179
2019-10-28 05:30:00,5.457,-0.1395,5.4587827627,0.887,-0.23950000000000002,0.9187650679,4.57,0.1,4.571093961,4.5969999999999995,-3.8195,5.9767038784,0.887,-0.23950000000000002,0.9187650679,3.71,-3.58,5.1556279928
2019-10-28 06:00:00,5.7525,0.067,5.752890165,1.1225,-0.243,1.1485013061,4.63,0.31,4.6403663648,4.9125,-3.783,6.2003020289,1.1225,-0.243,1.1485013061,3.79,-3.54,5.1861064393
2019-10-28 06:30:00,7.032,1.0275,7.106671531,1.242,-0.2725,1.2715424687999999,5.79,1.3,5.934146948,6.072,-3.8825000000000003,7.207148552,1.242,-0.2725,1.2715424687999999,4.83,-3.61,6.0300082919
2019-10-28 07:00:00,7.726,1.6655,7.9034781109,1.026,-0.3345,1.0791507077,6.7,2.0,6.9921384426,6.756,-3.8545,7.7782199924,1.026,-0.3345,1.0791507077,5.73,-3.52,6.7248271353
2019-10-28 07:30:00,8.4625,1.7389999999999999,8.6393302547,1.0625,-0.421,1.1428679932999999,7.4,2.16,7.708800166,7.4225,-3.6310000000000002,8.2630301494,1.0625,-0.421,1.1428679932999999,6.36,-3.21,7.1241631087
2019-10-28 08:00:00,8.7215,1.454,8.8418707438,1.4015,-0.47600000000000003,1.4801277816,7.32,1.9300000000000002,7.5701585188,7.7615,-3.236,8.4090771343,1.4015,-0.47600000000000003,1.4801277816,6.36,-2.76,6.9330512763000005
2019-10-28 08:30:00,9.0125,1.157,9.0864627469,2.1425,-0.543,2.2102387314,6.87,1.7000000000000002,7.0772099022,8.1825,-2.673,8.6080331813,2.1425,-0.543,2.2102387314,6.04,-2.13,6.4045686818
2019-10-28 09:00:00,9.2315,1.941,9.4333489944,2.2015000000000002,-0.589,2.2789302863,7.03,2.5300000000000002,7.4713987981,8.2415,-3.479,8.9457120035,2.2015000000000002,-0.589,2.2789302863,6.04,-2.89,6.6957971893
2019-10-28 09:30:00,9.2585,1.928,9.457114055,1.9585,-0.602,2.048932954,7.3,2.5300000000000002,7.7259886099,8.4685,-3.422,9.133760247,1.9585,-0.602,2.048932954,6.51,-2.8200000000000003,7.0945401542
2019-10-28 10:00:00,9.335,2.1725,9.5844656215,2.035,-0.6075,2.1237422749,7.3,2.7800000000000002,7.8114275264,8.595,-3.4275,9.2532038371,2.035,-0.6075,2.1237422749,6.5600000000000005,-2.8200000000000003,7.1404481652
2019-10-28 10:30:00,9.1755,1.9380000000000002,9.3779339009,1.5855000000000001,-0.602,1.6959405208,7.59,2.54,8.0037303803,8.4255,-3.422,9.0939064351,1.5855000000000001,-0.602,1.6959405208,6.84,-2.8200000000000003,7.3985133642
2019-10-28 11:00:00,9.3645,2.238,9.6282139699,1.6145,-0.612,1.7266019373,7.75,2.85,8.2574209049,8.5645,-3.392,9.2117492503,1.6145,-0.612,1.7266019373,6.95,-2.7800000000000002,7.4853790819
2019-10-28 11:30:00,9.325,2.332,9.612171919,1.655,-0.518,1.7341709834999999,7.67,2.85,8.1823835158,8.545,-3.298,9.1593574556,1.655,-0.518,1.7341709834999999,6.89,-2.7800000000000002,7.4297038972
2019-10-28 12:00:00,9.5645,2.3935,9.8594372304,1.7745000000000002,-0.5865,1.8689121167,7.79,2.98,8.3405335561,8.7745,-3.1365,9.3182338724,1.7745000000000002,-0.5865,1.8689121167,7.0,-2.55,7.45
2019-10-28 12:30:00,9.549,2.4365,9.8549446092,2.109,-0.5435,2.1779057027,7.44,2.98,8.0146116562,8.809,-3.0935,9.3363924109,2.109,-0.5435,2.1779057027,6.7,-2.55,7.1688562547
2019-10-28 13:00:00,9.624,2.3965,9.917892329,2.7439999999999998,-0.5835,2.8053534982,6.88,2.98,7.4976529661,8.854,-3.1335,9.3921317202,2.7439999999999998,-0.5835,2.8053534982,6.11,-2.55,6.6207703479
2019-10-28 13:30:00,9.791,2.2835,10.0537581655,3.3609999999999998,-0.6965,3.4324092486,6.43,2.98,7.0869810216,8.691,-3.3265000000000002,9.3058628429,3.3609999999999998,-0.6965,3.4324092486,5.33,-2.63,5.9435511271
2019-10-28 14:00:00,9.6695,2.4645,9.9786266841,2.4595000000000002,-0.5155000000000001,2.5129425978,7.21,2.98,7.8015703547,8.7295,-3.3055,9.3343719928,2.4595000000000002,-0.5155000000000001,2.5129425978,6.27,-2.79,6.8627254061
2019-10-28 14:30:00,9.7365,2.3855,10.0244721806,3.1165,-0.5945,3.1726964084000002,6.62,2.98,7.25980716,8.9865,-3.3445,9.5886840859,3.1165,-0.5945,3.1726964084000002,5.87,-2.75,6.4822372681000004
2019-10-28 15:00:00,9.526,2.4675000000000002,9.8403878099,2.126,-0.5125000000000001,2.1869001463,7.4,2.98,7.9774933406,8.736,-3.2625,9.3253204905,2.126,-0.5125000000000001,2.1869001463,6.61,-2.75,7.1592318024
2019-10-28 15:30:00,9.5925,2.3965,9.8873286837,1.6724999999999999,-0.5835,1.7713634579000002,7.92,2.98,8.4620801225,8.7925,-3.3835,9.4210471021,1.6724999999999999,-0.5835,1.7713634579000002,7.12,-2.8,7.6507777382
2019-10-28 16:00:00,9.599,2.2305,9.854741561800001,2.049,-0.46950000000000003,2.1021016269,7.55,2.7,8.0182604098,8.779,-3.2695,9.3680558949,2.049,-0.46950000000000003,2.1021016269,6.73,-2.8,7.2892317839
2019-10-28 16:30:00,9.865,2.1085,10.087814295,2.4050000000000002,-0.5015000000000001,2.4567310089,7.46,2.61,7.9033980033999995,9.095,-3.3015,9.6756874304,2.4050000000000002,-0.5015000000000001,2.4567310089,6.69,-2.8,7.2523168712
2019-10-28 17:00:00,9.972,2.032,10.1769252724,2.512,-0.518,2.5648524324,7.46,2.55,7.883787161,8.902,-3.388,9.5249224669,2.512,-0.518,2.5648524324,6.39,-2.87,7.0049268376
2019-10-28 17:30:00,10.0295,1.9565000000000001,10.2185499216,2.2595,-0.4635,2.3065499127,7.77,2.42,8.1381386078,8.9495,-3.6535,9.6665201857,2.2595,-0.4635,2.3065499127,6.69,-3.19,7.4116260024
2019-10-28 18:00:00,9.9395,1.638,10.0735646248,1.9595,-0.452,2.0109560537,7.98,2.09,8.2491514715,8.8895,-3.722,9.6372451588,1.9595,-0.452,2.0109560537,6.93,-3.27,7.6627540741
2019-10-28 18:30:00,9.922,1.8115,10.0860109186,1.792,-0.4585,1.8497259932,8.13,2.27,8.4409596611,8.882,-3.7285,9.632841546,1.792,-0.4585,1.8497259932,7.09,-3.27,7.8077525576
2019-10-28 19:00:00,9.9805,1.9264999999999999,10.1647322887,2.0405,-0.47350000000000003,2.0947177614,7.94,2.4,8.2947935478,9.2305,-3.7435,9.9607189751,2.0405,-0.47350000000000003,2.0947177614,7.19,-3.27,7.8986707743
2019-10-28 19:30:00,9.803,1.7905000000000002,9.9651743211,2.173,-0.4395,2.2170000564,7.63,2.23,7.9492012177,9.063,-3.7095000000000002,9.7927707647,2.173,-0.4395,2.2170000564,6.89,-3.27,7.6265981931999995
2019-10-28 20:00:00,9.5555,1.6635,9.699217107599999,2.1755,-0.42650000000000005,2.2169128309,7.38,2.09,7.670234677,8.7855,-3.6965,9.5314806038,2.1755,-0.42650000000000005,2.2169128309,6.61,-3.27,7.3746186342
2019-10-28 20:30:00,9.3215,1.6795,9.4715934509,2.1115,-0.41050000000000003,2.1510328914,7.21,2.09,7.5068102414,8.5515,-3.6805,9.3098997041,2.1115,-0.41050000000000003,2.1510328914,6.44,-3.27,7.2226380222
2019-10-28 21:00:00,9.0175,1.729,9.1817616638,2.2475,-0.361,2.2763078109,6.77,2.09,7.0852664029,8.2575,-3.6310000000000002,9.0205580343,2.2475,-0.361,2.2763078109,6.01,-3.27,6.8420026308
2019-10-28 21:30:00,8.792,1.7185000000000001,8.9583763177,2.392,-0.3715,2.4206768165,6.4,2.09,6.7326146481,8.032,-3.6415,8.818931128500001,2.392,-0.3715,2.4206768165,5.64,-3.27,6.5193941436
2019-10-28 22:00:00,8.248,0.855,8.2921968742,2.518,-0.335,2.5401868042,5.73,1.19,5.852264519,7.658,-3.195,8.2977701221,2.518,-0.335,2.5401868042,5.14,-2.86,5.8821084655
2019-10-28 22:30:00,7.832,0.9205000000000001,7.8859079534,2.8120000000000003,-0.2695,2.8248848207,5.02,1.19,5.1591181417,7.252,-3.2995,7.9673210209,2.8120000000000003,-0.2695,2.8248848207,4.44,-3.03,5.375360453
2019-10-28 23:00:00,7.3295,0.7415,7.3669120057,2.6895,-0.20850000000000002,2.6975697396,4.64,0.9500000000000001,4.7362537939,6.7295,-3.4785,7.5753635226,2.6895,-0.20850000000000002,2.6975697396,4.04,-3.27,5.1975474986
2019-10-28 23:30:00,7.2015,0.5675,7.2238257523,2.5615,-0.28250000000000003,2.5770309467,4.64,0.85,4.7172131603,6.5215,-3.1925,7.2609929417,2.5615,-0.28250000000000003,2.5770309467,3.96,-2.91,4.9142344266
2019-10-29 00:00:00,7.0395,0.5865,7.0638900402,2.6595,-0.2635,2.6725217492,4.38,0.85,4.4617149169,6.3495,-3.0935,7.0629945845,2.6595,-0.2635,2.6725217492,3.69,-2.83,4.6502688094
2019-10-29 00:30:00,6.774,0.454,6.7891967124,2.7640000000000002,-0.296,2.7798043097000003,4.01,0.75,4.0795342871,6.104,-3.426,6.9997351378,2.7640000000000002,-0.296,2.7798043097000003,3.34,-3.13,4.5773900861
2019-10-29 01:00:00,6.6655,0.489,6.6834131437,3.1055,-0.301,3.1200530845,3.56,0.79,3.6466011572,5.9555,-3.321,6.8188724324,3.1055,-0.301,3.1200530845,2.85,-3.02,4.1524571039
2019-10-29 01:30:00,6.537,0.48,6.5545990724,3.087,-0.31,3.1025262287,3.45,0.79,3.5392937149,5.807,-3.52,6.7905558683,3.087,-0.31,3.1025262287,2.7199999999999998,-3.21,4.2074338973
2019-10-29 02:00:00,6.703,0.4655,6.7191442349,3.133,-0.3245,3.1497601893000002,3.5700000000000003,0.79,3.6563643145,6.013,-3.3745,6.89517362,3.133,-0.3245,3.1497601893000002,2.88,-3.05,4.1948659097
2019-10-29 02:30:00,6.9325,0.7655000000000001,6.9746359403,3.1625,-0.3045,3.177125509,3.77,1.07,3.9189029077,6.2125,-3.1245,6.9539669614,3.1625,-0.3045,3.177125509,3.05,-2.8200000000000003,4.1539017803
2019-10-29 03:00:00,6.8255,0.7605000000000001,6.8677369271,3.0555,-0.3095,3.0711350508,3.77,1.07,3.9189029077,6.1055,-3.1295,6.8608236022,3.0555,-0.3095,3.0711350508,3.05,-2.8200000000000003,4.1539017803
2019-10-29 03:30:00,6.773,0.8675,6.8283296091,3.333,-0.3225,3.3485661483999998,3.44,1.19,3.6400137362000002,6.093,-3.3325,6.9447969913000005,3.333,-0.3225,3.3485661483999998,2.76,-3.01,4.0838339829
2019-10-29 04:00:00,6.7825,0.8665,6.8376259403,3.2625,-0.3235,3.2784994281,3.52,1.19,3.7157098918,6.1125,-3.3335,6.9623902864,3.2625,-0.3235,3.2784994281,2.85,-3.01,4.1451899836
2019-10-29 04:30:00,6.735,0.869,6.7908310243,2.825,-0.321,2.8431788547,3.91,1.19,4.0870771953,6.075,-3.471,6.9966753533,2.825,-0.321,2.8431788547,3.25,-3.15,4.5260357931
2019-10-29 05:00:00,6.8715,0.862,6.9253560378,2.9615,-0.328,2.9796084055,3.91,1.19,4.0870771953,6.2115,-3.358,7.0610832207,2.9615,-0.328,2.9796084055,3.25,-3.03,4.4433545886
2019-10-29 05:30:00,7.122,0.8475,7.1722479217,3.052,-0.3425,3.0711578028,4.07,1.19,4.2404009244,6.442,-3.1625,7.1764037129,3.052,-0.3425,3.0711578028,3.39,-2.8200000000000003,4.4095918178
2019-10-29 06:00:00,7.3865,0.8355,7.433602256,3.0665,-0.35450000000000004,3.0869228205,4.32,1.19,4.4809039267,6.7065,-3.1745,7.4198781998,3.0665,-0.35450000000000004,3.0869228205,3.64,-2.8200000000000003,4.6045629543
2019-10-29 06:30:00,8.0295,0.8935000000000001,8.0790601248,3.0995,-0.3665,3.1210931579,4.93,1.26,5.0884673527,7.3495,-2.8064999999999998,7.8671209791,3.0995,-0.3665,3.1210931579,4.25,-2.44,4.9006224094
2019-10-29 07:00:00,8.251,1.808,8.4467665411,2.981,-0.392,3.0066634331,5.27,2.2,5.7107705259,7.471,-3.322,8.1762781875,2.981,-0.392,3.0066634331,4.49,-2.93,5.3614363747
2019-10-29 07:30:00,8.6685,1.3355000000000001,8.7707726285,2.5484999999999998,-0.6145,2.6215381935,6.12,1.9500000000000002,6.4231534311,7.6585,-3.0545,8.245155699,2.5484999999999998,-0.6145,2.6215381935,5.11,-2.44,5.6626583863
2019-10-29 08:00:00,9.0645,1.383,9.1693974311,2.6345,-0.637,2.7104168037000003,6.43,2.02,6.7398293747,8.3445,-3.047,8.8834052733,2.6345,-0.637,2.7104168037000003,5.71,-2.41,6.197757659
2019-10-29 08:30:00,9.4275,1.8775,9.6126355647,2.9375,-0.6525000000000001,3.0090966252,6.49,2.5300000000000002,6.9657016876,8.6475,-3.5125,9.3336441168,2.9375,-0.6525000000000001,3.0090966252,5.71,-2.86,6.3862117096
2019-10-29 09:00:00,9.7095,1.9725000000000001,9.9078325834,3.2695,-0.5575,3.3166905946,6.44,2.5300000000000002,6.91914012,8.9395,-3.3875,9.5598021162,3.2695,-0.5575,3.3166905946,5.67,-2.83,6.3370182263
2019-10-29 09:30:00,9.9195,2.306,10.1840127774,3.4095,-0.584,3.4591539789,6.51,2.89,7.1226539997,9.1695,-3.304,9.7465966496,3.4095,-0.584,3.4591539789,5.76,-2.7199999999999998,6.369929356
2019-10-29 10:00:00,10.0115,2.407,10.2967849958,3.2915,-0.5730000000000001,3.3410030305,6.72,2.98,7.3511087599,9.2515,-3.053,9.7422308149,3.2915,-0.5730000000000001,3.3410030305,5.96,-2.48,6.4553853487
2019-10-29 10:30:00,9.933,2.329,10.2023884458,2.843,-0.651,2.9165819035,7.09,2.98,7.6908061996,9.183,-3.351,9.7753102253,2.843,-0.651,2.9165819035,6.34,-2.7,6.8909796111
2019-10-29 11:00:00,9.944,2.3365,10.2148112195,2.564,-0.6435000000000001,2.6435181577,7.38,2.98,7.9589446537,9.184,-3.0635,9.6814713887,2.564,-0.6435000000000001,2.6435181577,6.62,-2.42,7.0484608249
2019-10-29 11:30:00,9.9415,2.3385,10.2128352821,2.7115,-0.6415000000000001,2.7863514674000003,7.23,2.98,7.8200575445,9.1715,-3.1915,9.7109260372,2.7115,-0.6415000000000001,2.7863514674000003,6.46,-2.55,6.9450773934
2019-10-29 12:00:00,10.274000000000001,2.3105,10.5305976207,3.354,-0.6695,3.4201675763,6.92,2.98,7.5343745593,9.524000000000001,-3.0495,10.000301308,3.354,-0.6695,3.4201675763,6.17,-2.38,6.6131157558
2019-10-29 12:30:00,10.087,2.3885,10.3659298305,3.237,-0.6515000000000001,3.3019117568,6.85,3.04,7.4942711453,9.357,-3.0315,9.8358243808,3.237,-0.6515000000000001,3.3019117568,6.12,-2.38,6.5664906914
2019-10-29 13:00:00,9.681000000000001,2.4314999999999998,9.981680883,3.351,-0.5585,3.3972228732,6.33,2.99,7.0006428276,8.951,-3.0385,9.4526654045,3.351,-0.5585,3.3972228732,5.6,-2.48,6.1245734545
2019-10-29 13:30:00,9.6425,2.4625,9.9519702823,3.8025,-0.5275000000000001,3.8389142345,5.84,2.99,6.5609221912999995,8.8925,-3.2775,9.4772655603,3.8025,-0.5275000000000001,3.8389142345,5.09,-2.75,5.7853781207
2019-10-29 14:00:00,9.6385,2.4365,9.941690726400001,3.0785,-0.5535,3.1278626089,6.5600000000000005,2.99,7.2092787434,8.9085,-3.3035,9.5012885705,3.0785,-0.5535,3.1278626089,5.83,-2.75,6.4460375426
2019-10-29 14:30:00,9.4465,2.3685,9.7388990394,2.7265,-0.5715,2.7857520529,6.72,2.94,7.3349846626,8.6965,-3.3215,9.3092144943,2.7265,-0.5715,2.7857520529,5.97,-2.75,6.5729293317
2019-10-29 15:00:00,9.614,2.4,9.9090360782,2.614,-0.58,2.6775727815,7.0,2.98,7.6079169291,8.874,-3.26,9.4538603755,2.614,-0.58,2.6775727815,6.26,-2.68,6.8095521145
2019-10-29 15:30:00,9.473,2.4195,9.7771012703,2.303,-0.5605,2.3702255694,7.17,2.98,7.764618471,8.663,-3.3605,9.2919604632,2.303,-0.5605,2.3702255694,6.36,-2.8,6.9490718805
2019-10-29 16:00:00,9.533,2.266,9.7986144429,2.363,-0.444,2.4043512639,7.17,2.71,7.6650505543000005,8.553,-3.2439999999999998,9.1475321809,2.363,-0.444,2.4043512639,6.19,-2.8,6.7938280814
2019-10-29 16:30:00,9.7165,2.0255,9.925372663000001,2.2465,-0.5045000000000001,2.302451411,7.47,2.5300000000000002,7.8868117766,8.7165,-3.3045,9.3218609998,2.2465,-0.5045000000000001,2.302451411,6.47,-2.8,7.0498865239
2019-10-29 17:00:00,9.712,2.0885,9.9340211521,1.772,-0.4415,1.8261725685,7.94,2.5300000000000002,8.3333366667,8.682,-3.2415,9.2673861606,1.772,-0.4415,1.8261725685,6.91,-2.8,7.4557427531
2019-10-29 17:30:00,9.8415,1.7075,9.9885273439,2.0315,-0.42250000000000004,2.0749695178,7.8100000000000005,2.13,8.0952455182,8.9015,-3.0025,9.3942380479,2.0315,-0.42250000000000004,2.0749695178,6.87,-2.58,7.3384807692
2019-10-29 18:00:00,9.676,0.788,9.7080337865,2.266,-0.41200000000000003,2.3031500168,7.41,1.2,7.506537151,8.926,-2.742,9.337667803,2.266,-0.41200000000000003,2.3031500168,6.66,-2.33,7.0558132061
2019-10-29 18:30:00,9.63,0.8265,9.6654023325,2.34,-0.3735,2.3696206975000003,7.29,1.2,7.3881053052,8.89,-2.7435,9.3037031471,2.34,-0.3735,2.3696206975000003,6.55,-2.37,6.9655868382
2019-10-29 19:00:00,9.8725,0.76,9.901709764,2.0325,-0.44,2.0795807871,7.84,1.2,7.9313050629,9.1025,-2.81,9.5263637475,2.0325,-0.44,2.0795807871,7.07,-2.37,7.4566614513000005
2019-10-29 19:30:00,9.635,0.79,9.6673328793,2.055,-0.41000000000000003,2.0955011334,7.58,1.2,7.6743989993,8.895,-2.7800000000000002,9.3193038903,2.055,-0.41000000000000003,2.0955011334,6.84,-2.37,7.2389571072
2019-10-29 20:00:00,9.442,0.802,9.4759995779,2.222,-0.398,2.2573630634,7.22,1.2,7.3190436534,8.692,-2.768,9.1220988813,2.222,-0.398,2.2573630634,6.47,-2.37,6.8904136305
2019-10-29 20:30:00,9.1055,0.8295,9.1432051546,2.0155,-0.3705,2.0492707239,7.09,1.2,7.1908344439,8.3455,-2.7405,8.783946180400001,2.0155,-0.3705,2.0492707239,6.33,-2.37,6.7591271626000005
2019-10-29 21:00:00,8.846,0.8515,8.8868874332,2.346,-0.34850000000000003,2.3717437151,6.5,1.2,6.6098411479,8.086,-2.7185,8.5307466408,2.346,-0.34850000000000003,2.3717437151,5.74,-2.37,6.210032206
2019-10-29 21:30:00,8.461500000000001,0.802,8.499422701,2.1315,-0.328,2.1565890313000002,6.33,1.13,6.4300699841,7.6815,-2.908,8.2135197236,2.1315,-0.328,2.1565890313000002,5.55,-2.58,6.120367636
2019-10-29 22:00:00,7.878,0.436,7.8900557666,2.078,-0.314,2.1015898744,5.8,0.75,5.8482903485,7.098,-3.134,7.7590953081,2.078,-0.314,2.1015898744,5.02,-2.8200000000000003,5.7578468198
2019-10-29 22:30:00,7.456,0.444,7.4692082579,1.826,-0.306,1.8514621249,5.63,0.75,5.6797359094,6.686,-3.276,7.4454531091,1.826,-0.306,1.8514621249,4.86,-2.9699999999999998,5.6956562396
2019-10-29 23:00:00,7.27,0.616,7.2960507125,2.01,-0.274,2.0285896579,5.26,0.89,5.33476335,6.42,-3.2439999999999998,7.1930477546,2.01,-0.274,2.0285896579,4.41,-2.9699999999999998,5.3168599756
2019-10-29 23:30:00,7.1925,0.5615,7.2143841386,1.7725,-0.28850000000000003,1.7958252977,5.42,0.85,5.48624644,6.3925,-3.0985,7.1038551857,1.7725,-0.28850000000000003,1.7958252977,4.62,-2.81,5.4074485666
2019-10-30 00:00:00,6.983,0.5720000000000001,7.0063880138,1.393,-0.278,1.4204692887,5.59,0.85,5.6542550349,6.163,-3.088,6.8933528127,1.393,-0.278,1.4204692887,4.77,-2.81,5.5361538996
2019-10-30 00:30:00,6.8455,0.4625,6.8611060697,1.5354999999999999,-0.28750000000000003,1.5621832479000002,5.31,0.75,5.3627045416,6.0455,-3.0975,6.7928327302,1.5354999999999999,-0.28750000000000003,1.5621832479000002,4.51,-2.81,5.313774553
2019-10-30 01:00:00,6.737,0.465,6.7530285058,1.7770000000000001,-0.28500000000000003,1.7997094210000002,4.96,0.75,5.0163831592,5.937,-3.095,6.6952964087,1.7770000000000001,-0.28500000000000003,1.7997094210000002,4.16,-2.81,5.0201294804
2019-10-30 01:30:00,6.886,0.778,6.9298109642,2.096,-0.28200000000000003,2.1148853397,4.79,1.06,4.905884222,6.106,-3.092,6.8442457583,2.096,-0.28200000000000003,2.1148853397,4.01,-2.81,4.8965498057
2019-10-30 02:00:00,6.5585,0.6960000000000001,6.595327001,2.2285,-0.224,2.2397295038,4.33,0.92,4.4266578815,5.7685,-3.034,6.5177256961,2.2285,-0.224,2.2397295038,3.54,-2.81,4.5197013176
2019-10-30 02:30:00,6.2685,0.534,6.2912040382,1.7885,-0.216,1.8014961143,4.48,0.75,4.5423452093000005,5.4685,-3.226,6.3491391739,1.7885,-0.216,1.8014961143,3.68,-3.01,4.7542086618
2019-10-30 03:00:00,6.515,0.5365,6.5370526424,1.7349999999999999,-0.28350000000000003,1.7580094567,4.78,0.8200000000000001,4.8498247391,5.735,-3.2135,6.5739491366,1.7349999999999999,-0.28350000000000003,1.7580094567,4.0,-2.93,4.9583162465
2019-10-30 03:30:00,6.3435,0.497,6.3629396705,1.4935,-0.273,1.5182461098,4.85,0.77,4.9107433246,5.5435,-3.203,6.40231218,1.4935,-0.273,1.5182461098,4.05,-2.93,4.9987398412
2019-10-30 04:00:00,6.557,0.7565000000000001,6.6004955306,1.647,-0.28350000000000003,1.6712214844000002,4.91,1.04,5.0189341498,5.777,-3.1035,6.5578534026,1.647,-0.28350000000000003,1.6712214844000002,4.13,-2.8200000000000003,5.0009299135
2019-10-30 04:30:00,6.533,0.901,6.594838133,1.713,-0.289,1.7372075293,4.82,1.19,4.9647255715,5.803,-3.449,6.7505859005,1.713,-0.289,1.7372075293,4.09,-3.16,5.1685297716
2019-10-30 05:00:00,6.5325,0.907,6.5951652936,1.7625000000000002,-0.28300000000000003,1.7850756987,4.77,1.19,4.9161977177,5.7725,-3.533,6.7678538142,1.7625000000000002,-0.28300000000000003,1.7850756987,4.01,-3.25,5.161647024
2019-10-30 05:30:00,6.786,0.9375,6.850452704,2.016,-0.2525,2.0317510305,4.77,1.19,4.9161977177,5.986,-3.2825,6.8269321258,2.016,-0.2525,2.0317510305,3.9699999999999998,-3.03,4.9941766088
2019-10-30 06:00:00,7.028,0.8985000000000001,7.0852019202,1.778,-0.29150000000000004,1.8017370091,5.25,1.19,5.3831775003,6.268,-3.2515,7.0611667768,1.778,-0.29150000000000004,1.8017370091,4.49,-2.96,5.3778899208
2019-10-30 06:30:00,7.6815,1.0755,7.7564258844000005,1.9715,-0.2745,1.9905181486,5.71,1.35,5.8674185124000005,6.9115,-3.0045,7.5363023095,1.9715,-0.2745,1.9905181486,4.94,-2.73,5.64415627
2019-10-30 07:00:00,8.0815,0.9915,8.1420952156,2.5915,-0.2785,2.6064217809,5.49,1.27,5.6349800355,7.2615,-2.6485000000000003,7.7294200623,2.5915,-0.2785,2.6064217809,4.67,-2.37,5.2369647698
2019-10-30 07:30:00,8.6315,1.5710000000000002,8.7733023002,3.0115,-0.429,3.0419028995,5.62,2.0,5.9652661299,7.7415,-2.739,8.211756404700001,3.0115,-0.429,3.0419028995,4.73,-2.31,5.2639338902
2019-10-30 08:00:00,9.2425,1.8940000000000001,9.434566352000001,3.1825,-0.456,3.2150026827,6.06,2.35,6.4996999931,8.2925,-2.996,8.8171181375,3.1825,-0.456,3.2150026827,5.11,-2.54,5.7064612502
2019-10-30 08:30:00,9.5585,2.3345000000000002,9.8394518394,3.4985,-0.3655,3.5175406892,6.06,2.7,6.6342746401,8.6085,-2.6755,9.0146864893,3.4985,-0.3655,3.5175406892,5.11,-2.31,5.6078694707
2019-10-30 09:00:00,9.6215,1.605,9.7544496129,3.3815,-0.47500000000000003,3.4146987056,6.24,2.08,6.5775375332,8.8215,-2.205,9.0929031255,3.3815,-0.47500000000000003,3.4146987056,5.44,-1.73,5.7084586361
2019-10-30 09:30:00,9.9875,1.6025,10.1152440653,3.8375,-0.47750000000000004,3.8670935468,6.15,2.08,6.492218419,9.0275,-2.0075,9.2480166793,3.8375,-0.47750000000000004,3.8670935468,5.19,-1.53,5.4108224883
2019-10-30 10:00:00,9.972,1.5815000000000001,10.09662945,4.132,-0.4985,4.1619618271,5.84,2.08,6.1993548051,9.002,-2.0685000000000002,9.2365954902,4.132,-0.4985,4.1619618271,4.87,-1.57,5.1168154159
2019-10-30 10:30:00,9.795,1.5779999999999998,9.9212957319,4.175,-0.502,4.2050718186000005,5.62,2.08,5.9925620564,8.845,-2.432,9.1732572732,4.175,-0.502,4.2050718186000005,4.67,-1.9300000000000002,5.0530980596
2019-10-30 11:00:00,9.8865,1.333,9.9759596656,4.1165,-0.517,4.1488385423,5.77,1.85,6.0593233946,8.9365,-2.507,9.2814913268,4.1165,-0.517,4.1488385423,4.82,-1.99,5.2146428449
2019-10-30 11:30:00,9.709,1.0105,9.761444117,3.989,-0.6295000000000001,4.0383649228,5.72,1.6400000000000001,5.9504621669,8.769,-2.9095,9.2390774025,3.989,-0.6295000000000001,4.0383649228,4.78,-2.2800000000000002,5.2959229602
2019-10-30 12:00:00,9.809,1.1585,9.8771758742,3.459,-0.6215,3.5143908789,6.35,1.78,6.5947630738,8.849,-2.5915,9.2206655535,3.459,-0.6215,3.5143908789,5.39,-1.97,5.7387280821
2019-10-30 12:30:00,9.566,1.0235,9.6205981233,2.456,-0.6265000000000001,2.5346475593,7.11,1.65,7.2989451293,8.616,-2.7065,9.0310906457,2.456,-0.6265000000000001,2.5346475593,6.16,-2.08,6.5016920874
2019-10-30 13:00:00,9.65,1.181,9.7219988171,2.7,-0.619,2.7700471115000003,6.95,1.8,7.1793105519000004,8.7,-2.6189999999999998,9.0856568832,2.7,-0.619,2.7700471115000003,6.0,-2.0,6.3245553203
2019-10-30 13:30:00,9.6385,1.133,9.7048632783,2.5285,-0.587,2.5957429091,7.11,1.72,7.3150871492,8.6985,-2.5869999999999997,9.0750466252,2.5285,-0.587,2.5957429091,6.17,-2.0,6.4860542705
2019-10-30 14:00:00,9.644,1.1365,9.7107346916,2.584,-0.5835,2.6490617679,7.06,1.72,7.266498469,8.704,-2.5835,9.0793220149,2.584,-0.5835,2.6490617679,6.12,-2.0,6.4385091442
2019-10-30 14:30:00,9.593,1.187,9.6661583889,2.403,-0.5630000000000001,2.4680717169,7.19,1.75,7.3999054048,8.663,-2.623,9.0513920476,2.403,-0.5630000000000001,2.4680717169,6.26,-2.06,6.5902352007000005
2019-10-30 15:00:00,9.5335,1.22,9.6112445734,2.2235,-0.58,2.2979017059,7.31,1.8,7.5283530735,8.6035,-2.64,8.9994339961,2.2235,-0.58,2.2979017059,6.38,-2.06,6.704326961
2019-10-30 15:30:00,9.4255,1.0535,9.4841927701,2.1155,-0.5865,2.1952955382,7.31,1.6400000000000001,7.4917087503,8.5755,-2.9565,9.0708374751,2.1155,-0.5865,2.1952955382,6.46,-2.37,6.881024633
2019-10-30 16:00:00,9.276,1.0975,9.3407003083,2.266,-0.5425,2.3300348173,7.01,1.6400000000000001,7.1992846867,8.526,-2.9125,9.0097354151,2.266,-0.5425,2.3300348173,6.26,-2.37,6.6936163619
2019-10-30 16:30:00,9.3885,1.097,9.4523722552,2.1985,-0.543,2.2645642517,7.19,1.6400000000000001,7.3746660941,8.6285,-2.9130000000000003,9.106952358,2.1985,-0.543,2.2645642517,6.43,-2.37,6.8528680127
2019-10-30 17:00:00,9.357,1.024,9.4128648668,1.947,-0.47600000000000003,2.0043415378,7.41,1.5,7.5602976132,8.597,-2.846,9.0558337551,1.947,-0.47600000000000003,2.0043415378,6.65,-2.37,7.0597025433
2019-10-30 17:30:00,9.496,0.792,9.5289705635,2.086,-0.448,2.1335650916,7.41,1.24,7.5130353387,8.776,-2.878,9.2358572964,2.086,-0.448,2.1335650916,6.69,-2.43,7.1176541079
2019-10-30 18:00:00,9.4605,0.7675000000000001,9.4915813488,2.2805,-0.42250000000000004,2.3193073319,7.18,1.19,7.2779461388,8.7005,-3.1425,9.2506219521,2.2805,-0.42250000000000004,2.3193073319,6.42,-2.7199999999999998,6.9724314267
2019-10-30 18:30:00,9.426,0.775,9.4578063524,2.656,-0.41500000000000004,2.688226367,6.77,1.19,6.8737908028,8.666,-3.225,9.2466307918,2.656,-0.41500000000000004,2.688226367,6.01,-2.81,6.6344705893
2019-10-30 19:00:00,9.33,0.764,9.3612283382,2.76,-0.426,2.7926825813000002,6.57,1.19,6.6769004785,8.61,-3.236,9.1980321809,2.76,-0.426,2.7926825813000002,5.85,-2.81,6.4898844366
2019-10-30 19:30:00,9.1315,1.1495,9.2035668357,2.8115,-0.4405,2.8457990969,6.32,1.5899999999999999,6.5169394657,8.2815,-3.6605,9.0544189488,2.8115,-0.4405,2.8457990969,5.47,-3.22,6.3473852884
2019-10-30 20:00:00,8.977,1.6595,9.1291001336,3.147,-0.4305,3.1763090608,5.83,2.09,6.1933028345,7.987,-4.0305,8.946345580700001,3.147,-0.4305,3.1763090608,4.84,-3.6,6.0320477452
2019-10-30 20:30:00,8.826,1.218,8.909646457600001,3.056,-0.432,3.0863829963,5.77,1.65,6.0012831961,7.896,-3.722,8.729266865,3.056,-0.432,3.0863829963,4.84,-3.29,5.8523243246
2019-10-30 21:00:00,8.597,0.6920000000000001,8.624805679,2.947,-0.418,2.9764967663,5.65,1.11,5.7580031261,7.787,-3.238,8.4333868048,2.947,-0.418,2.9764967663,4.84,-2.8200000000000003,5.6016069123
2019-10-30 21:30:00,8.3725,0.4,8.3820496449,3.0225,-0.41000000000000003,3.0501813471,5.35,0.81,5.4109703381,7.6025,-3.23,8.2602001338,3.0225,-0.41000000000000003,3.0501813471,4.58,-2.8200000000000003,5.3785499905
2019-10-30 22:00:00,8.048,1.174,8.1331777308,2.988,-0.396,3.0141267392,5.06,1.57,5.2979713099,7.098,-4.066,8.180095354,2.988,-0.396,3.0141267392,4.11,-3.67,5.5100816691
2019-10-30 22:30:00,7.8004999999999995,1.2785,7.9045785783,3.0405,-0.3815,3.0643404674,4.76,1.6600000000000001,5.0411506623,6.8105,-4.0915,7.9450162051,3.0405,-0.3815,3.0643404674,3.77,-3.71,5.2893288799
2019-10-30 23:00:00,7.571,0.8615,7.6198571673,3.171,-0.3685,3.1923397767,4.4,1.23,4.5686869010999995,6.681,-3.6485000000000003,7.6123132654,3.171,-0.3685,3.1923397767,3.51,-3.2800000000000002,4.8040087427
2019-10-30 23:30:00,7.234,0.801,7.2782111126,2.664,-0.359,2.6880805419,4.57,1.16,4.7149231171,6.444,-3.179,7.1854837694,2.664,-0.359,2.6880805419,3.7800000000000002,-2.8200000000000003,4.7160152671999995
2019-10-31 00:00:00,6.94,0.551,6.9618389094,2.42,-0.359,2.4464833946,4.52,0.91,4.6106940909,6.13,-3.179,6.9052835568,2.42,-0.359,2.4464833946,3.71,-2.8200000000000003,4.6600965655
2019-10-31 00:30:00,6.7455,0.3855,6.7565065307,2.4755000000000003,-0.3645,2.5021911398,4.27,0.75,4.3353661898,5.9254999999999995,-3.1845,6.7270045711,2.4755000000000003,-0.3645,2.5021911398,3.45,-2.8200000000000003,4.4558837507
2019-10-31 01:00:00,6.6275,0.401,6.639620264,2.3175,-0.34900000000000003,2.3436312103,4.31,0.75,4.3747685653,5.8175,-3.169,6.6246409148000005,2.3175,-0.34900000000000003,2.3436312103,3.5,-2.8200000000000003,4.4947079994
2019-10-31 01:30:00,6.55,0.429,6.5640338969,1.85,-0.321,1.8776424047,4.7,0.75,4.7594642556,5.75,-3.141,6.551975351,1.85,-0.321,1.8776424047,3.9,-2.8200000000000003,4.8127331112
2019-10-31 02:00:00,6.4695,0.419,6.4830541607,1.6995,-0.331,1.7314332935,4.77,0.75,4.8286022822,5.6695,-3.271,6.5454313265,1.6995,-0.331,1.7314332935,3.9699999999999998,-2.94,4.9400910923
2019-10-31 02:30:00,6.573,0.4055,6.5854961279,1.803,-0.34450000000000003,1.8356168581999999,4.77,0.75,4.8286022822,5.773,-3.1945,6.5979056715,1.803,-0.34450000000000003,1.8356168581999999,3.9699999999999998,-2.85,4.8870645586
2019-10-31 03:00:00,6.4815000000000005,1.0555,6.5668807283,1.6315,-0.3345,1.6654376302,4.85,1.3900000000000001,5.0452551967,5.5415,-3.8245,6.7331287304,1.6315,-0.3345,1.6654376302,3.91,-3.49,5.2410113528
2019-10-31 03:30:00,6.41,1.108,6.5050568022,1.63,-0.342,1.6654921195,4.78,1.45,4.9950875868,5.48,-3.912,6.7330634929,1.63,-0.342,1.6654921195,3.85,-3.5700000000000003,5.2504666459
2019-10-31 04:00:00,6.2425,0.28400000000000003,6.248956893,1.3325,-0.326,1.3717989101999999,4.91,0.61,4.947746962,5.4225,-3.426,6.4141236541,1.3325,-0.326,1.3717989101999999,4.09,-3.1,5.1320658608
2019-10-31 04:30:00,6.212,0.352,6.2219649629,1.262,-0.318,1.3014484239,4.95,0.67,4.9951376357,5.382,-3.498,6.4188727982,1.262,-0.318,1.3014484239,4.12,-3.18,5.2044980546
2019-10-31 05:00:00,6.301,0.4385,6.3162396447999996,1.211,-0.3115,1.250421229,5.09,0.75,5.1449586976,5.481,-3.2415,6.3677847993,1.211,-0.3115,1.250421229,4.27,-2.93,5.1785905418
2019-10-31 05:30:00,6.6055,1.114,6.6987779669,1.4355,-0.316,1.469869467,5.17,1.43,5.3641215497,5.6155,-3.826,6.7950067145,1.4355,-0.316,1.469869467,4.18,-3.51,5.4582506355
2019-10-31 06:00:00,6.9895,1.2755,7.1049286063,1.2795,-0.3245,1.3200077651,5.71,1.6,5.929932546,5.9795,-3.8945,7.1359337511,1.2795,-0.3245,1.3200077651,4.7,-3.5700000000000003,5.9021097923
2019-10-31 06:30:00,7.518,0.6905,7.5496433194,1.038,-0.3295,1.0890428137,6.48,1.02,6.5597865819,6.658,-3.0695,7.3314933165,1.038,-0.3295,1.0890428137,5.62,-2.74,6.2523595546
2019-10-31 07:00:00,7.905,1.504,8.046803154,1.065,-0.34600000000000003,1.1197950705,6.84,1.85,7.0857674249,6.885,-3.526,7.735366895,1.065,-0.34600000000000003,1.1197950705,5.82,-3.18,6.6321037386
2019-10-31 07:30:00,8.327,0.8115,8.3664485446,1.157,-0.5485,1.2804301035,7.17,1.3599999999999999,7.2978421468,7.497,-2.9385,8.0523158936,1.157,-0.5485,1.2804301035,6.34,-2.39,6.7755221201
2019-10-31 08:00:00,8.833,1.8415,9.0229158951,1.403,-0.6385000000000001,1.5414575083000002,7.43,2.48,7.8329624026,7.833,-3.4285,8.5504678966,1.403,-0.6385000000000001,1.5414575083000002,6.43,-2.79,7.0092082292
2019-10-31 08:30:00,9.0965,1.9235000000000002,9.297642954,1.2365,-0.6065,1.3772343664,7.86,2.5300000000000002,8.2571484182,8.0965,-3.4565,8.8034484436,1.2365,-0.6065,1.3772343664,6.86,-2.85,7.4284655212
2019-10-31 09:00:00,9.3115,1.9275,9.5089057467,1.1715,-0.6025,1.3173528381000001,8.14,2.5300000000000002,8.5241128571,8.3315,-3.4525,9.018516979,1.1715,-0.6025,1.3173528381000001,7.16,-2.85,7.7063674971000005
2019-10-31 09:30:00,9.696,2.0035,9.9008296748,1.226,-0.5865,1.3590652118,8.47,2.59,8.8571440092,8.666,-3.3765,9.3005541905,1.226,-0.5865,1.3590652118,7.44,-2.79,7.9459234831
2019-10-31 10:00:00,9.757,2.115,9.9836002524,1.287,-0.5750000000000001,1.4096077469,8.47,2.69,8.886900472,8.727,-3.275,9.3212742691,1.287,-0.5750000000000001,1.4096077469,7.44,-2.7,7.9147710011
2019-10-31 10:30:00,9.7035,1.984,9.9042500095,1.0535,-0.556,1.1912171297,8.65,2.54,9.015214917,8.6935,-3.366,9.3223869395,1.0535,-0.556,1.1912171297,7.64,-2.81,8.1403746843
2019-10-31 11:00:00,9.542,2.0255,9.7546098974,0.962,-0.5145000000000001,1.0909419095,8.58,2.54,8.9480724181,8.522,-3.3245,9.1475015305,0.962,-0.5145000000000001,1.0909419095,7.5600000000000005,-2.81,8.0653394225
2019-10-31 11:30:00,9.5595,2.065,9.7799931109,1.0495,-0.47500000000000003,1.1519875216,8.51,2.54,8.8809740457,8.5395,-3.285,9.1495510955,1.0495,-0.47500000000000003,1.1519875216,7.49,-2.81,7.9997624965
2019-10-31 12:00:00,9.649000000000001,1.9695,9.8479506117,0.9390000000000001,-0.5705,1.0987225537,8.71,2.54,9.0728000088,8.649000000000001,-3.3805,9.2861715066,0.9390000000000001,-0.5705,1.0987225537,7.71,-2.81,8.2061074816
2019-10-31 12:30:00,9.711500000000001,2.018,9.9189493521,0.8315,-0.562,1.0036116032,8.88,2.58,9.2472049831,8.6915,-3.372,9.3226903976,0.8315,-0.562,1.0036116032,7.86,-2.81,8.3471971344
2019-10-31 13:00:00,9.834,2.387,10.1195516205,0.8240000000000001,-0.553,0.9923633407,9.01,2.94,9.4775365998,8.804,-3.043,9.3150558238,0.8240000000000001,-0.553,0.9923633407,7.98,-2.49,8.3594557239
2019-10-31 13:30:00,9.8315,2.39,10.1178304122,0.8815000000000001,-0.55,1.0390102261,8.95,2.94,9.4205148479,8.8615,-3.17,9.4114335916,0.8815000000000001,-0.55,1.0390102261,7.98,-2.62,8.3990951894
2019-10-31 14:00:00,9.59,2.107,9.8187345926,0.73,-0.543,0.9098071224000001,8.86,2.65,9.2478159584,8.6,-3.343,9.2268981245,0.73,-0.543,0.9098071224000001,7.87,-2.8,8.3532568499
2019-10-31 14:30:00,9.5755,2.123,9.8080237179,0.6255000000000001,-0.527,0.8179115172,8.95,2.65,9.3340773513,8.5555,-3.327,9.1796246791,0.6255000000000001,-0.527,0.8179115172,7.93,-2.8,8.4098097481
2019-10-31 15:00:00,9.4325,2.0315,9.6487848199,0.4325,-0.5185000000000001,0.6752025622000001,9.0,2.55,9.3542770966,8.4025,-3.3185000000000002,9.034071535,0.4325,-0.5185000000000001,0.6752025622000001,7.97,-2.8,8.4475381029
2019-10-31 15:30:00,9.1735,2.04,9.3975902363,0.2735,-0.51,0.5787073958,8.9,2.55,9.2581045576,8.1735,-3.31,8.8182879432,0.2735,-0.51,0.5787073958,7.9,-2.8,8.3815273071
2019-10-31 16:00:00,9.095,2.0545,9.324161906,0.315,-0.4955,0.5871501086,8.78,2.55,9.142805915,8.065,-3.2955,8.7123214616,0.315,-0.4955,0.5871501086,7.75,-2.8,8.2402973247
2019-10-31 16:30:00,9.1915,1.9435,9.3947253552,0.3015,-0.4665,0.5554498177,8.89,2.41,9.2108740085,8.1915,-3.4065,8.8715790308,0.3015,-0.4665,0.5554498177,7.89,-2.94,8.4199584322
2019-10-31 17:00:00,9.234,1.7295,9.3945689763,0.234,-0.3905,0.4552430669,9.0,2.12,9.2463181862,8.234,-3.5404999999999998,8.9629178424,0.234,-0.3905,0.4552430669,8.0,-3.15,8.597819491
2019-10-31 17:30:00,9.0495,1.76,9.2190590762,0.2595,-0.33,0.4198097784,8.79,2.09,9.0350539567,8.0395,-3.6,8.8087206932,0.2595,-0.33,0.4198097784,7.78,-3.27,8.4392712956
2019-10-31 18:00:00,8.9055,1.7085,9.0679050778,0.2555,-0.3315,0.4185361394,8.65,2.04,8.8872999274,7.8955,-3.6015,8.6781174514,0.2555,-0.3315,0.4185361394,7.64,-3.27,8.3103850693
2019-10-31 18:30:00,8.536,0.4675,8.548792444,0.196,-0.3125,0.36887972290000004,8.34,0.78,8.3763954061,7.746,-3.0425,8.3220984283,0.196,-0.3125,0.36887972290000004,7.55,-2.73,8.0284120472
2019-10-31 19:00:00,8.457,0.49,8.4711834474,0.277,-0.29,0.4010349112,8.18,0.78,8.2171041128,7.677,-3.02,8.249650235,0.277,-0.29,0.4010349112,7.4,-2.73,7.8875154516
2019-10-31 19:30:00,8.382,0.439,8.3934882498,0.352,-0.341,0.49008672700000006,8.03,0.78,8.067793998399999,7.622,-3.071,8.2174159564,0.352,-0.341,0.49008672700000006,7.27,-2.73,7.7656809103
2019-10-31 20:00:00,8.2515,0.466,8.264648102,0.2615,-0.314,0.4086297224,7.99,0.78,8.0279823119,7.4615,-3.044,8.0585307749,0.2615,-0.314,0.4086297224,7.2,-2.73,7.7001883094
2019-10-31 20:30:00,7.9785,0.4375,7.9904861241,0.1385,-0.3425,0.3694435004,7.84,0.78,7.8787054774000005,7.2185,-3.1225,7.8649061342,0.1385,-0.3425,0.3694435004,7.08,-2.7800000000000002,7.6062342851
2019-10-31 21:00:00,7.7305,0.486,7.745761825,0.1605,-0.294,0.3349570868,7.57,0.78,7.6100788432,7.0405,-3.074,7.6823249248,0.1605,-0.294,0.3349570868,6.88,-2.7800000000000002,7.4204312543
2019-10-31 21:30:00,7.6555,0.495,7.6714865085,0.24550000000000002,-0.28500000000000003,0.3761585437,7.41,0.78,7.4509395381,6.8955,-3.105,7.5623372875,0.24550000000000002,-0.28500000000000003,0.3761585437,6.65,-2.8200000000000003,7.2232195038
2019-10-31 22:00:00,7.351,0.5045000000000001,7.36829161,0.291,-0.24550000000000002,0.380724638,7.06,0.75,7.0997253468,6.601,-3.0655,7.2780829378,0.291,-0.24550000000000002,0.380724638,6.31,-2.8200000000000003,6.9114759639
2019-10-31 22:30:00,7.22,0.47500000000000003,7.2356081292,0.33,-0.275,0.4295637322,6.89,0.75,6.9306998204,6.46,-3.095,7.1631435138,0.33,-0.275,0.4295637322,6.13,-2.8200000000000003,6.7475402926
2019-10-31 23:00:00,6.955,0.7125,6.9914005214,0.325,-0.2575,0.4146459333,6.63,0.97,6.7005820643,6.125,-3.2775,6.9467712824,0.325,-0.2575,0.4146459333,5.8,-3.02,6.5391436748
2019-10-31 23:30:00,6.656,0.3865,6.6672121798,0.356,-0.3735,0.5159828001,6.3,0.76,6.3456756929,5.856,-3.3935,6.7682034729,0.356,-0.3735,0.5159828001,5.5,-3.02,6.2745836515
2019-11-01 00:00:00,6.4985,0.5145000000000001,6.5188352104,0.3785,-0.24550000000000002,0.4511457636,6.12,0.76,6.1670089995,5.6685,-3.1055,6.4634373595,0.3785,-0.24550000000000002,0.4511457636,5.29,-2.86,6.0136261939
2019-11-01 00:30:00,6.097,0.29150000000000004,6.103964388,0.537,-0.2485,0.5917104444,5.5600000000000005,0.54,5.5861614728,5.277,-3.5085,6.3368999716,0.537,-0.2485,0.5917104444,4.74,-3.26,5.7528427755
2019-11-01 01:00:00,6.0135,0.36050000000000004,6.024296017,0.7635000000000001,-0.2495,0.8032325317,5.25,0.61,5.2853192903,5.1635,-3.5095,6.2432621681,0.7635000000000001,-0.2495,0.8032325317,4.4,-3.26,5.4760934981
2019-11-01 01:30:00,6.011,0.499,6.0316765497,0.901,-0.251,0.9353085053,5.11,0.75,5.1647458795,5.181,-3.511,6.2585846643,0.901,-0.251,0.9353085053,4.28,-3.26,5.3801486968
2019-11-01 02:00:00,5.837,0.4005,5.8507238227,0.917,-0.2595,0.9530106243,4.92,0.66,4.96407091,5.077,-3.5195,6.1776054625,0.917,-0.2595,0.9530106243,4.16,-3.26,5.2851868463
