Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-11-01 02:30:00,5.7205,0.047,5.7206930743,1.1305,-0.273,1.1629958082,4.59,0.32,4.6011411628,4.9205000000000005,-3.533,6.0575085019,1.1305,-0.273,1.1629958082,3.79,-3.26,4.9991699311
2019-11-01 03:00:00,5.7219999999999995,0.2165,5.7260943277,1.092,-0.28350000000000003,1.1282004476,4.63,0.5,4.6569195827000005,4.882,-3.5435,6.0324386652,1.092,-0.28350000000000003,1.1282004476,3.79,-3.26,4.9991699311
2019-11-01 03:30:00,5.6530000000000005,0.026000000000000002,5.6530597909,1.203,-0.28400000000000003,1.2360683638,4.45,0.31,4.4607846843,4.823,-3.544,5.9850868832,1.203,-0.28400000000000003,1.2360683638,3.62,-3.26,4.8715500613
2019-11-01 04:00:00,5.5925,0.128,5.5939646272,1.3325,-0.272,1.3599780329,4.26,0.4,4.2787381317,4.7525,-3.532,5.9212566445,1.3325,-0.272,1.3599780329,3.42,-3.26,4.7248280392
2019-11-01 04:30:00,5.7325,0.12250000000000001,5.7338087254,1.1825,-0.2775,1.2146244275,4.55,0.4,4.5675485766,4.9025,-3.5375,6.0455283061,1.1825,-0.2775,1.2146244275,3.7199999999999998,-3.26,4.9463117573
2019-11-01 05:00:00,5.8245000000000005,0.34600000000000003,5.8347678831,1.2345,-0.274,1.2645419131,4.59,0.62,4.6316843588,4.9545,-3.504,6.0683676759,1.2345,-0.274,1.2645419131,3.7199999999999998,-3.23,4.9265911135
2019-11-01 05:30:00,5.873,0.0965,5.8737927483,0.773,-0.2635,0.8166769557,5.1,0.36,5.1126900943,5.023,-3.4935,6.11842065,0.773,-0.2635,0.8166769557,4.25,-3.23,5.3381082792
2019-11-01 06:00:00,6.0595,0.1015,6.0603500311,0.6595000000000001,-0.2585,0.7083519605,5.4,0.36,5.4119866962,5.2095,-3.4385,6.2419686398,0.6595000000000001,-0.2585,0.7083519605,4.55,-3.18,5.5511170047
2019-11-01 06:30:00,6.745,0.984,6.8163979491,0.495,-0.336,0.5982649915,6.25,1.32,6.3878713199,5.735,-3.836,6.8996464402,0.495,-0.336,0.5982649915,5.24,-3.5,6.3013966706
2019-11-01 07:00:00,6.897,0.589,6.9221044488,0.587,-0.331,0.6738916827,6.31,0.92,6.3767154555,6.067,-3.321,6.9164680293,0.587,-0.331,0.6738916827,5.48,-2.99,6.2426356613
2019-11-01 07:30:00,7.5235,1.6655,7.7056435487,0.5735,-0.3645,0.6795310883,6.95,2.03,7.2404005414,6.5235,-3.6245000000000003,7.4627778005,0.5735,-0.3645,0.6795310883,5.95,-3.26,6.7845486217
2019-11-01 08:00:00,7.8335,1.5819999999999999,7.9916485314,0.6435000000000001,-0.448,0.7840894401,7.19,2.03,7.4710775662,6.8035,-3.638,7.7150927571,0.6435000000000001,-0.448,0.7840894401,6.16,-3.19,6.9369806112
2019-11-01 08:30:00,8.222,0.668,8.2490913439,0.802,-0.522,0.9569158793,7.42,1.19,7.5148186938,7.392,-2.892,7.9375895585,0.802,-0.522,0.9569158793,6.59,-2.37,7.0032135481
2019-11-01 09:00:00,8.6895,1.6019999999999999,8.8359387871,1.0995,-0.588,1.2468537404,7.59,2.19,7.8996329029000005,7.6895,-3.308,8.3708586328,1.0995,-0.588,1.2468537404,6.59,-2.7199999999999998,7.1292706499
2019-11-01 09:30:00,8.8615,1.557,8.9972457591,1.1215,-0.603,1.2733307701,7.74,2.16,8.0357451428,7.8015,-3.863,8.7055253288,1.1215,-0.603,1.2733307701,6.68,-3.26,7.4330343737
2019-11-01 10:00:00,8.9035,1.916,9.1073249777,1.1635,-0.604,1.3109341135,7.74,2.52,8.1399017193,7.8435,-3.8040000000000003,8.7172764239,1.1635,-0.604,1.3109341135,6.68,-3.2,7.4069156874
2019-11-01 10:30:00,8.928,1.915,9.1310683384,1.488,-0.605,1.6062904470000001,7.44,2.52,7.8551893675,7.888,-3.805,8.7577719198,1.488,-0.605,1.6062904470000001,6.4,-3.2,7.155417528
2019-11-01 11:00:00,9.1265,1.7655,9.2956975263,2.2465,-0.6545000000000001,2.3399001047,6.88,2.42,7.2932023145,8.0965,-3.8945,8.984455604,2.2465,-0.6545000000000001,2.3399001047,5.85,-3.24,6.6873088758
2019-11-01 11:30:00,8.8855,1.4315,9.0000723608,2.2555,-0.6585000000000001,2.3496600818,6.63,2.09,6.9516185166,7.8255,-3.8985000000000003,8.7428114757,2.2555,-0.6585000000000001,2.3496600818,5.57,-3.24,6.4437954654
2019-11-01 12:00:00,8.836,1.508,8.9637581404,2.076,-0.642,2.1730025311,6.76,2.15,7.0936661889,7.796,-3.882,8.7090493167,2.076,-0.642,2.1730025311,5.72,-3.24,6.5738877386
2019-11-01 12:30:00,9.0075,1.8235000000000001,9.1902235283,2.7375,-0.6465000000000001,2.8128043835,6.27,2.47,6.7389761834,7.9675,-3.8865,8.8648710369,2.7375,-0.6465000000000001,2.8128043835,5.23,-3.24,6.1522760016
2019-11-01 13:00:00,8.919,2.1595,9.1767097181,2.109,-0.2205,2.1204955199,6.8100000000000005,2.38,7.2139101741000005,7.869,-3.4605,8.5962911334,2.109,-0.2205,2.1204955199,5.76,-3.24,6.6087215102
2019-11-01 13:30:00,8.528,1.1755,8.6086342848,1.538,-0.6045,1.6525326774,6.99,1.78,7.2130783997,7.578,-3.7245,8.4438133713,1.538,-0.6045,1.6525326774,6.04,-3.12,6.7982350651
2019-11-01 14:00:00,8.206,0.604,8.2281985878,1.216,-0.586,1.3498340639,6.99,1.19,7.0905712041,7.386,-3.106,8.012504727,1.216,-0.586,1.3498340639,6.17,-2.52,6.6647805665
2019-11-01 14:30:00,7.9965,1.032,8.0628181333,0.9665,-0.158,0.97932949,7.03,1.19,7.1300070126,7.2065,-2.9779999999999998,7.7975718176,0.9665,-0.158,0.97932949,6.24,-2.8200000000000003,6.8476273263
2019-11-01 15:00:00,7.943,0.656,7.9700429735,0.913,-0.534,1.057697972,7.03,1.19,7.1300070126,7.083,-3.354,7.8369767768,0.913,-0.534,1.057697972,6.17,-2.8200000000000003,6.7839000582
2019-11-01 15:30:00,7.824,1.0555,7.8948753157,0.9440000000000001,-0.1345,0.95353356,6.88,1.19,6.9821558275,7.004,-2.9545,7.601650232,0.9440000000000001,-0.1345,0.95353356,6.06,-2.8200000000000003,6.684010772
2019-11-01 16:00:00,7.764,1.0635,7.8364997448,0.6940000000000001,-0.1265,0.7054347950000001,7.07,1.19,7.1694490723,6.954,-2.9465,7.5524815955,0.6940000000000001,-0.1265,0.7054347950000001,6.26,-2.8200000000000003,6.8658575575
2019-11-01 16:30:00,7.8605,0.6545000000000001,7.8877012177,0.6905,-0.1255,0.7018122968,7.17,0.78,7.2123019903,7.0605,-3.0555,7.6932919157,0.6905,-0.1255,0.7018122968,6.37,-2.93,7.011547618
2019-11-01 17:00:00,7.7955,0.6955,7.8264641122,0.7455,-0.0845,0.7502736168,7.05,0.78,7.0930176935,6.9455,-3.0745,7.5955592618,0.7455,-0.0845,0.7502736168,6.2,-2.99,6.8833204197
2019-11-01 17:30:00,7.912,0.71,7.9437927969,1.3719999999999999,-0.07,1.3737845537,6.54,0.78,6.58634952,7.072,-3.31,7.8082830379,1.3719999999999999,-0.07,1.3737845537,5.7,-3.24,6.556492965
2019-11-01 18:00:00,7.8625,0.6945,7.8931132324,1.1425,-0.0855,1.1456947674,6.72,0.78,6.765116407,7.0225,-3.3255,7.7701001602,1.1425,-0.0855,1.1456947674,5.88,-3.24,6.7135683507
2019-11-01 18:30:00,7.8585,0.6105,7.8821781571,0.6585000000000001,-0.0495,0.6603578575,7.2,0.66,7.2301867196,7.0085,-3.2895,7.7420851519,0.6585000000000001,-0.0495,0.6603578575,6.35,-3.24,7.128821782
2019-11-01 19:00:00,7.93,0.5255000000000001,7.9473926699,2.1,-0.0945,2.1021251747,5.83,0.62,5.8628747215,7.11,-3.3345000000000002,7.8530879436,2.1,-0.0945,2.1021251747,5.01,-3.24,5.9663808125
2019-11-01 19:30:00,8.262,0.5715,8.2817423439,3.372,-0.17850000000000002,3.3767212278,4.89,0.75,4.9471810155,7.412,-3.4185,8.1623456341,3.372,-0.17850000000000002,3.3767212278,4.04,-3.24,5.178725712
2019-11-01 20:00:00,8.0925,0.5495,8.1111347233,3.4525,-0.2005,3.458317004,4.64,0.75,4.7002233989,7.2425,-3.4405,8.0181573008,3.4525,-0.2005,3.458317004,3.79,-3.24,4.98615082
2019-11-01 20:30:00,8.038,0.5705,8.0582202905,3.078,-0.17950000000000002,3.0832295163,4.96,0.75,5.0163831592,7.198,-3.4195,7.9689512641,3.078,-0.17950000000000002,3.0832295163,4.12,-3.24,5.2413738657
2019-11-01 21:00:00,8.022,0.544,8.0404241182,3.642,-0.20600000000000002,3.6478212676,4.38,0.75,4.4437484177,7.172,-3.446,7.9569152314,3.642,-0.20600000000000002,3.6478212676,3.5300000000000002,-3.24,4.7915028958
2019-11-01 21:30:00,7.224,0.42750000000000005,7.236638187,3.544,-0.2025,3.5497805918000003,3.68,0.63,3.7335371968,6.364,-3.7925,7.4083434214,3.544,-0.2025,3.5497805918000003,2.8200000000000003,-3.59,4.5651396474
2019-11-01 22:00:00,6.6850000000000005,0.12050000000000001,6.686085944,3.445,-0.1895,3.450208001,3.24,0.31,3.2547964606,5.805,-3.8395,6.9598696288,3.445,-0.1895,3.450208001,2.36,-3.65,4.3465043426
2019-11-01 22:30:00,6.3885,0.3975,6.4008545133,3.1485,-0.17250000000000001,3.1532219237,3.24,0.5700000000000001,3.2897568299,5.4385,-4.1425,6.8364894866,3.1485,-0.17250000000000001,3.1532219237,2.29,-3.9699999999999998,4.5831212072
2019-11-01 23:00:00,6.19,0.068,6.1903734944,3.3,-0.17200000000000001,3.3044793841,2.89,0.24,2.8999482754,5.24,-3.792,6.4681422371,3.3,-0.17200000000000001,3.3044793841,1.94,-3.62,4.10706708
2019-11-01 23:30:00,6.062,0.1115,6.0630253381,3.172,-0.1885,3.177595986,2.89,0.30000000000000004,2.9055292117000002,5.112,-3.7185,6.3213753448,3.172,-0.1885,3.177595986,1.94,-3.5300000000000002,4.0279647466
2019-11-02 00:00:00,5.9265,0.1155,5.9276253677,3.1965,-0.1845,3.2018201855,2.73,0.30000000000000004,2.7464340516,5.0065,-3.7845,6.2759447496,3.1965,-0.1845,3.2018201855,1.81,-3.6,4.0294044225
2019-11-02 00:30:00,5.824,0.376,5.8361247416,3.374,-0.444,3.4030885971,2.45,0.8200000000000001,2.5835827837,4.774,-4.524,6.577054964,3.374,-0.444,3.4030885971,1.4,-4.08,4.313513649
2019-11-02 01:00:00,5.7245,0.5855,5.754364474,3.6445,-0.4445,3.6715065709,2.08,1.03,2.3210557942,4.6745,-4.6045,6.5614305224,3.6445,-0.4445,3.6715065709,1.03,-4.16,4.2856154751
2019-11-02 01:30:00,5.6425,0.7865000000000001,5.6970508599,3.3725,-0.24350000000000002,3.3812791219,2.27,1.03,2.492749486,4.6125,-4.4035,6.3769874157,3.3725,-0.24350000000000002,3.3812791219,1.24,-4.16,4.3408754877
2019-11-02 02:00:00,5.5809999999999995,0.8425,5.6442330967,3.511,-0.2575,3.5204299808,2.07,1.1,2.3441203041,4.561,-4.6075,6.4831919029,3.511,-0.2575,3.5204299808,1.05,-4.35,4.4749301671
2019-11-02 02:30:00,5.361,0.027,5.3610679906,2.961,-0.223,2.9693854583,2.4,0.25,2.4129857024,4.431,-3.933,5.924715183,2.961,-0.223,2.9693854583,1.47,-3.71,3.9906139877999998
2019-11-02 03:00:00,5.3835,0.0785,5.3840722971,3.2435,-0.2215,3.2510543674,2.14,0.30000000000000004,2.1609257276,4.4535,-3.9314999999999998,5.9405685334000005,3.2435,-0.2215,3.2510543674,1.21,-3.71,3.9023326357
2019-11-02 03:30:00,5.3235,0.022,5.3235454586,2.5335,-0.198,2.5412253442,2.79,0.22,2.7986603938,4.4235,-3.908,5.90252626,2.5335,-0.198,2.5412253442,1.8900000000000001,-3.71,4.1636762602
2019-11-02 04:00:00,5.4095,0.0625,5.4098610426,3.5495,-0.23750000000000002,3.5574367879,1.8599999999999999,0.30000000000000004,1.8840382162,4.5095,-3.9475,5.9931916789,3.5495,-0.23750000000000002,3.5574367879,0.96,-3.71,3.8321925839
2019-11-02 04:30:00,5.2955,-0.022500000000000003,5.2955477998,3.4955,-0.3225,3.5103456383,1.8,0.30000000000000004,1.8248287590999999,4.3955,-4.0325,5.9650210813,3.4955,-0.3225,3.5103456383,0.9,-3.71,3.8176039606
2019-11-02 05:00:00,5.416,-0.037,5.4161263833,3.516,-0.337,3.53211339,1.9,0.30000000000000004,1.9235384062,4.506,-4.047,6.0565869101,3.516,-0.337,3.53211339,0.99,-3.71,3.839817704
2019-11-02 05:30:00,5.5545,0.060500000000000005,5.5548294753,3.5645,-0.23950000000000002,3.5725369837,1.99,0.30000000000000004,2.0124860248,4.6445,-3.8995,6.0644439564,3.5645,-0.23950000000000002,3.5725369837,1.08,-3.66,3.8160188679
2019-11-02 06:00:00,5.4845,0.098,5.4853754885,3.5345,-0.202,3.5402675393000003,1.9500000000000002,0.30000000000000004,1.9729419657,4.5745000000000005,-3.912,6.0191190593,3.5345,-0.202,3.5402675393000003,1.04,-3.71,3.853011809
2019-11-02 06:30:00,5.522,0.607,5.55526174,3.362,-0.17300000000000001,3.3664481282,2.16,0.78,2.2965191051,4.502,-4.043,6.0509381917,3.362,-0.17300000000000001,3.3664481282,1.1400000000000001,-3.87,4.0344144557
2019-11-02 07:00:00,5.8625,0.34900000000000003,5.8728789575,3.2725,-0.181,3.2775016781,2.59,0.53,2.6436716891,4.9725,-4.011,6.3885739606,3.2725,-0.181,3.2775016781,1.7000000000000002,-3.83,4.1903341156
2019-11-02 07:30:00,5.86,0.154,5.8620232002,2.85,-0.146,2.8537371988,3.01,0.30000000000000004,3.0249132219,4.93,-3.446,6.0149660016,2.85,-0.146,2.8537371988,2.08,-3.3,3.9008204265
2019-11-02 08:00:00,6.014,0.48250000000000004,6.0333243117,2.664,-0.20750000000000002,2.6720689082,3.35,0.6900000000000001,3.4203216223,5.024,-3.8775,6.3463046137,2.664,-0.20750000000000002,2.6720689082,2.36,-3.67,4.3633129615
2019-11-02 08:30:00,6.459,-0.17750000000000002,6.4614384815,2.229,-0.47750000000000004,2.2795717251,4.23,0.30000000000000004,4.2406249539,5.579,-3.7475,6.7207884396,2.229,-0.47750000000000004,2.2795717251,3.35,-3.27,4.6813886829
2019-11-02 09:00:00,6.9515,0.007,6.9515035244,3.7715,-0.293,3.7828641596,3.18,0.30000000000000004,3.194119597,6.0515,-3.563,7.022508188,3.7715,-0.293,3.7828641596,2.2800000000000002,-3.27,3.9863893438
2019-11-02 09:30:00,7.0575,0.003,7.0575006376,3.8375,-0.297,3.8489758703,3.22,0.30000000000000004,3.2339449593,6.1675,-3.567,7.124713696,3.8375,-0.297,3.8489758703,2.33,-3.27,4.0151961347
2019-11-02 10:00:00,7.076,-0.2645,7.0809417629,4.486,-0.6045,4.5265457305,2.59,0.34,2.612221277,6.186,-3.8745000000000003,7.2992017543,4.486,-0.6045,4.5265457305,1.7000000000000002,-3.27,3.6854986094
2019-11-02 10:30:00,7.086,0.078,7.0864292842,5.036,-0.332,5.0469317412,2.05,0.41000000000000003,2.0905980006,6.186,-3.602,7.1582819168,5.036,-0.332,5.0469317412,1.15,-3.27,3.466323701
2019-11-02 11:00:00,7.128,0.0015,7.1280001578,5.298,-0.6785,5.3412700971,1.83,0.68,1.9522551063,6.228,-3.9485,7.3741871586,5.298,-0.6785,5.3412700971,0.93,-3.27,3.3996764552
2019-11-02 11:30:00,7.1515,0.036000000000000004,7.1515906098,4.7115,-0.644,4.7553094799,2.44,0.68,2.5329824318,6.2515,-3.914,7.3756795111,4.7115,-0.644,4.7553094799,1.54,-3.27,3.6144847489
2019-11-02 12:00:00,7.0985,-0.2675,7.1035384493,3.5185,-0.5975,3.5688721608,3.58,0.33,3.5951773253,6.2185,-3.8675,7.3230661952,3.5185,-0.5975,3.5688721608,2.7,-3.27,4.2406249539
2019-11-02 12:30:00,6.9585,-0.2255,6.9621528639,2.7485,-0.5555,2.8040742679,4.21,0.33,4.2229136861,6.0985,-3.8255,7.1990383038,2.7485,-0.5555,2.8040742679,3.35,-3.27,4.6813886829
2019-11-02 13:00:00,6.797,0.099,6.7977209416,1.787,-0.231,1.8018684747,5.01,0.33,5.0208565006,5.937,-3.541,6.9127888728,1.787,-0.231,1.8018684747,4.15,-3.31,5.30835191
2019-11-02 13:30:00,6.5595,0.1,6.5602622089,1.8695,-0.23,1.8835950334,4.69,0.33,4.7015954739,5.6895,-3.75,6.8141698137,1.8695,-0.23,1.8835950334,3.8200000000000003,-3.52,5.1944970883
2019-11-02 14:00:00,6.2665,0.14350000000000002,6.268142827,1.3965,-0.1865,1.4088983285,4.87,0.33,4.881167893,5.4165,-3.8965,6.6724196885,1.3965,-0.1865,1.4088983285,4.02,-3.71,5.4703290577
2019-11-02 14:30:00,6.5565,0.13,6.5577886707,1.4565000000000001,-0.2,1.4701674224,5.1,0.33,5.1106653187,5.6765,-3.91,6.8928043821,1.4565000000000001,-0.2,1.4701674224,4.22,-3.71,5.6189411814
2019-11-02 15:00:00,6.565,-0.14300000000000002,6.5665572411,2.385,-0.47300000000000003,2.4314510071,4.18,0.33,4.1930060816,5.695,-4.183,7.0661527014,2.385,-0.47300000000000003,2.4314510071,3.31,-3.71,4.9719412708
2019-11-02 15:30:00,6.6985,-0.188,6.7011376833,2.7185,-0.518,2.767411471,3.98,0.33,3.9936574715,5.8185,-4.228,7.1924214455,2.7185,-0.518,2.767411471,3.1,-3.71,4.8346768248
2019-11-02 16:00:00,6.7175,-0.1705,6.7196634216,2.1075,-0.5005000000000001,2.1661155325,4.61,0.33,4.6217961876,5.8475,-4.2105,7.2056621139,2.1075,-0.5005000000000001,2.1661155325,3.74,-3.71,5.2679882308
2019-11-02 16:30:00,6.6945,-0.28700000000000003,6.7006491663,2.3945,-0.467,2.43961457,4.3,0.18,4.3037657929,5.7945,-3.997,7.0393351426,2.3945,-0.467,2.43961457,3.4,-3.5300000000000002,4.9011121187
2019-11-02 17:00:00,6.873,-0.039,6.8731106495,2.573,-0.459,2.6136200948,4.3,0.42,4.3204629382,5.893,-4.319,7.3062445894,2.573,-0.459,2.6136200948,3.32,-3.86,5.0913652393
2019-11-02 17:30:00,7.108,0.097,7.1086618291,2.208,-0.433,2.2500562215,4.9,0.53,4.9285799172,6.208,-4.383,7.5993389844,2.208,-0.433,2.2500562215,4.0,-3.95,5.6216100896
2019-11-02 18:00:00,7.256,-0.1585,7.2577309298,3.216,-0.4585,3.2485193935,4.04,0.30000000000000004,4.051123301,6.396,-4.1685,7.6344749819,3.216,-0.4585,3.2485193935,3.18,-3.71,4.8863585624
2019-11-02 18:30:00,7.076,-0.555,7.0977321026,2.996,-0.435,3.0274149038,4.08,-0.12,4.0817643244,6.176,-4.145,7.4380105539,2.996,-0.435,3.0274149038,3.18,-3.71,4.8863585624
2019-11-02 19:00:00,6.965,-0.3975,6.9763336539,2.295,-0.2775,2.3117160833,4.67,-0.12,4.6715415015,6.105,-3.9875,7.291857188,2.295,-0.2775,2.3117160833,3.81,-3.71,5.3179131245
2019-11-02 19:30:00,6.771,-0.5345,6.7920638432,1.901,-0.41450000000000004,1.9456647322,4.87,-0.12,4.8714782151,5.911,-4.1245,7.2077334336,1.901,-0.41450000000000004,1.9456647322,4.01,-3.71,5.4629845323
2019-11-02 20:00:00,6.569,-0.505,6.5883826543,1.8290000000000002,-0.385,1.8690815927000002,4.74,-0.12,4.741518744,5.689,-4.095,7.0095467756,1.8290000000000002,-0.385,1.8690815927000002,3.86,-3.71,5.3538490827
2019-11-02 20:30:00,6.377,-0.4995,6.3965325959,1.937,-0.3795,1.9738260435,4.44,-0.12,4.4416213256,5.507,-4.0895,6.8593774681,1.937,-0.3795,1.9738260435,3.5700000000000003,-3.71,5.1486891536
2019-11-02 21:00:00,6.2565,-0.49150000000000005,6.2757760078,1.8965,-0.3715,1.9325435311999999,4.36,-0.12,4.3616510635,5.3765,-4.0815,6.750214404,1.8965,-0.3715,1.9325435311999999,3.48,-3.71,5.0866983398
2019-11-02 21:30:00,6.153,-0.465,6.1705456809,1.313,-0.34500000000000003,1.3575691511,4.84,-0.12,4.8414873748,5.293,-4.055,6.6677487955,1.313,-0.34500000000000003,1.3575691511,3.98,-3.71,5.441001746
2019-11-02 22:00:00,5.9015,-0.4495,5.9185937941,1.3515000000000001,-0.3295,1.3910868053,4.55,-0.12,4.5515821425,5.0315,-4.0395,6.4524067215,1.3515000000000001,-0.3295,1.3910868053,3.68,-3.71,5.2255621707
2019-11-02 22:30:00,5.7105,-0.448,5.7280462856,1.0105,-0.328,1.0624002306,4.7,-0.12,4.7015316653,4.8605,-4.038,6.3190113349,1.0105,-0.328,1.0624002306,3.85,-3.71,5.3466438071
2019-11-02 23:00:00,5.6690000000000005,-0.2755,5.6756903765,1.179,-0.3055,1.2179372931,4.49,0.03,4.4901002216,4.839,-4.0155,6.2880967908,1.179,-0.3055,1.2179372931,3.66,-3.71,5.2114969059
2019-11-02 23:30:00,5.2835,-0.309,5.2925280585,0.6935,-0.299,0.7552107322,4.59,-0.01,4.5900108932,4.4235,-4.009,5.9698771554,0.6935,-0.299,0.7552107322,3.73,-3.71,5.2608934602
2019-11-03 00:00:00,5.341,-0.34650000000000003,5.3522278772,0.601,-0.29650000000000004,0.6701591229,4.74,-0.05,4.7402637057,4.471,-4.0065,6.0034892563,0.601,-0.29650000000000004,0.6701591229,3.87,-3.71,5.3610633274
2019-11-03 00:30:00,5.1755,-0.3205,5.1854142072,0.4355,-0.2705,0.5126699718000001,4.74,-0.05,4.7402637057,4.3055,-3.9805,5.8635919452,0.4355,-0.2705,0.5126699718000001,3.87,-3.71,5.3610633274
2019-11-03 01:00:00,4.8175,-0.41250000000000003,4.8351279714,0.4475,-0.2725,0.5239394049,4.37,-0.14,4.3722419878,3.9575,-3.9825,5.6144556726,0.4475,-0.2725,0.5239394049,3.51,-3.71,5.1072693291
2019-11-03 01:30:00,4.816,-0.40850000000000003,4.8332937268,0.506,-0.2685,0.5728247987,4.31,-0.14,4.3122731824,3.936,-3.9785,5.5964773072,0.506,-0.2685,0.5728247987,3.43,-3.71,5.0526230811
2019-11-03 02:00:00,4.6145,-0.268,4.6222758734,0.3045,-0.23800000000000002,0.3864767134,4.31,-0.03,4.3101044071,3.7345,-3.948,5.4344451649,0.3045,-0.23800000000000002,0.3864767134,3.43,-3.71,5.0526230811
2019-11-03 02:30:00,4.54,-0.20850000000000002,4.5447851709,0.23,-0.23850000000000002,0.3313340459,4.31,0.03,4.3101044071,3.66,-3.9485,5.3838882093,0.23,-0.23850000000000002,0.3313340459,3.43,-3.71,5.0526230811
2019-11-03 03:00:00,4.626,-0.148,4.6283668826,0.316,-0.228,0.3896665241,4.31,0.08,4.3107423955,3.746,-3.938,5.4351044148,0.316,-0.228,0.3896665241,3.43,-3.71,5.0526230811
2019-11-03 03:30:00,4.5355,0.1835,4.5392105591,0.2255,-0.0965,0.2452804517,4.31,0.28,4.3190855514,3.6555,-3.8064999999999998,5.2775110137,0.2255,-0.0965,0.2452804517,3.43,-3.71,5.0526230811
2019-11-03 04:00:00,4.474,0.0315,4.4741108893,0.164,-0.2485,0.2977385598,4.31,0.28,4.3190855514,3.594,-4.0185,5.3912130592,0.164,-0.2485,0.2977385598,3.43,-3.77,5.0968421596
2019-11-03 04:30:00,4.164,-0.371,4.1804948272,0.074,-0.231,0.2425633938,4.09,-0.14,4.0923953866,3.2640000000000002,-3.941,5.1171453956,0.074,-0.231,0.2425633938,3.19,-3.71,4.892872367
2019-11-03 05:00:00,4.1945,-0.34650000000000003,4.2087875332,0.0345,-0.20650000000000002,0.2093621265,4.16,-0.14,4.1623551026,3.3145,-3.9165,5.1307779625,0.0345,-0.20650000000000002,0.2093621265,3.2800000000000002,-3.71,4.9520197899
2019-11-03 05:30:00,4.3405000000000005,-0.3235,4.3525386271,0.0205,-0.1835,0.1846415446,4.32,-0.14,4.3222679232,3.4405,-3.8935,5.1958043169,0.0205,-0.1835,0.1846415446,3.42,-3.71,5.0458398706
2019-11-03 06:00:00,4.324,-0.3355,4.3369962243,0.004,-0.1955,0.19554091640000001,4.32,-0.14,4.3222679232,3.464,-3.9055,5.2203664862,0.004,-0.1955,0.19554091640000001,3.46,-3.71,5.073036566
2019-11-03 06:30:00,4.5605,-0.29350000000000004,4.5699346275,0.0005,-0.1535,0.1535008143,4.5600000000000005,-0.14,4.5621486166,3.6905,-3.8635,5.3428852224,0.0005,-0.1535,0.1535008143,3.69,-3.71,5.2326092917
2019-11-03 07:00:00,4.76,-0.29350000000000004,4.7690399715,0.0,-0.1535,0.1535,4.76,-0.14,4.7620583785,3.87,-3.8635,5.4684122239,0.0,-0.1535,0.1535,3.87,-3.71,5.3610633274
2019-11-03 07:30:00,4.7715,-0.2695,4.7791047802,0.0115,-0.20950000000000002,0.2098153951,4.76,-0.06,4.7603781362,3.8815,-3.9195,5.516205444,0.0115,-0.20950000000000002,0.2098153951,3.87,-3.71,5.3610633274
2019-11-03 08:00:00,4.971,-0.14400000000000002,4.9730852597,0.111,-0.254,0.27719487730000003,4.86,0.11,4.8612446966,4.111,-3.8040000000000003,5.6009585787,0.111,-0.254,0.27719487730000003,4.0,-3.55,5.3481305145
2019-11-03 08:30:00,5.3795,-0.084,5.3801557831,0.4295,-0.294,0.5204865512,4.95,0.21,4.9544525429,4.4995,-3.644,5.790011766,0.4295,-0.294,0.5204865512,4.07,-3.35,5.2713755321
2019-11-03 09:00:00,5.6445,-0.031,5.6445851265,0.8145,-0.331,0.8791878354,4.83,0.30000000000000004,4.8393078017,4.7645,-3.601,5.9722408902,0.8145,-0.331,0.8791878354,3.95,-3.27,5.1279040553
2019-11-03 09:30:00,6.0835,0.586,6.1116583879,1.4135,-0.374,1.4621416655,4.67,0.96,4.7676514134,5.0735,-4.304,6.6531810625,1.4135,-0.374,1.4621416655,3.66,-3.93,5.3703351851
2019-11-03 10:00:00,6.345,0.4485,6.3608314905,2.175,-0.4315,2.217389738,4.17,0.88,4.2618423246,5.365,-4.2115,6.8205540281,2.175,-0.4315,2.217389738,3.19,-3.7800000000000002,4.9461601268
2019-11-03 10:30:00,6.293,-0.131,6.2943633514,2.673,-0.491,2.7177214721,3.62,0.36,3.6378565117,5.393,-3.761,6.5749197714,2.673,-0.491,2.7177214721,2.7199999999999998,-3.27,4.2533868858
2019-11-03 11:00:00,6.386,0.059500000000000004,6.3862771824,2.896,-0.5305,2.9441885554000002,3.49,0.59,3.5395197414,5.476,-3.8005,6.6656114686,2.896,-0.5305,2.9441885554000002,2.58,-3.27,4.1652490922
2019-11-03 11:30:00,6.377,-0.182,6.3795966173,2.447,-0.502,2.4979617691,3.93,0.32,3.9430064672,5.467,-3.632,6.5634985336,2.447,-0.502,2.4979617691,3.02,-3.13,4.3494022578
2019-11-03 12:00:00,6.549,-0.2485,6.5537129362,3.459,-0.5685,3.5054062889,3.09,0.32,3.1065253902,5.569,-3.3985,6.5240756625,3.459,-0.5685,3.5054062889,2.11,-2.83,3.5300141643
2019-11-03 12:30:00,6.6135,-0.14150000000000001,6.6150135676,2.3535,-0.4615,2.3983211837000002,4.26,0.32,4.2720018727,5.6735,-3.5715,6.7040446374,2.3535,-0.4615,2.3983211837000002,3.32,-3.11,4.5491207942
2019-11-03 13:00:00,6.7595,-0.0665,6.7598271058,1.2195,-0.3865,1.2792820252000001,5.54,0.32,5.5492341814,5.8495,-3.6465,6.8930118598,1.2195,-0.3865,1.2792820252000001,4.63,-3.26,5.662552428
2019-11-03 13:30:00,6.7245,-0.08700000000000001,6.7250627692,1.0845,-0.40700000000000003,1.1583562708,5.64,0.32,5.64907072,5.8145,-3.667,6.8742489953,1.0845,-0.40700000000000003,1.1583562708,4.73,-3.26,5.7446061658000005
2019-11-03 14:00:00,6.309,-0.1835,6.3116680244,1.549,-0.4435,1.6112396625,4.76,0.26,4.7670955518,5.409,-3.7535,6.5837712027,1.549,-0.4435,1.6112396625,3.86,-3.31,5.084850047
2019-11-03 14:30:00,6.216,-0.08750000000000001,6.2166158197,0.756,-0.3875,0.8495247201,5.46,0.30000000000000004,5.4682355472,5.346,-3.8775,6.6041443238,0.756,-0.3875,0.8495247201,4.59,-3.49,5.7661252154
2019-11-03 15:00:00,6.1370000000000005,-0.060500000000000005,6.1372982044,0.527,-0.36050000000000004,0.6385054816,5.61,0.30000000000000004,5.6180156639,5.277,-3.6705,6.4280089647,0.527,-0.36050000000000004,0.6385054816,4.75,-3.31,5.7895250236999996
2019-11-03 15:30:00,5.877,-0.23550000000000001,5.8817165224,0.977,-0.3755,1.0466753317,4.9,0.14,4.901999592,4.997,-4.0855,6.4545580213000004,0.977,-0.3755,1.0466753317,4.02,-3.71,5.4703290577
2019-11-03 16:00:00,6.014,-0.171,6.0164305863,0.994,-0.35100000000000003,1.054152266,5.02,0.18,5.023226055,5.144,-4.061,6.553812402,0.994,-0.35100000000000003,1.054152266,4.15,-3.71,5.5665608772
2019-11-03 16:30:00,6.2465,-0.0345,6.2465952726,0.3265,-0.3345,0.4674318132,5.92,0.30000000000000004,5.9275964775,5.3565000000000005,-3.8245,6.5817089346,0.3265,-0.3345,0.4674318132,5.03,-3.49,6.1221728169
2019-11-03 17:00:00,6.5525,0.4535,6.5681746703,0.1625,-0.28650000000000003,0.329375925,6.39,0.74,6.4327054961,5.5125,-4.2465,6.9584781741,0.1625,-0.28650000000000003,0.329375925,5.35,-3.96,6.6561325107
2019-11-03 17:30:00,6.9995,0.927,7.0606181918,0.0695,-0.263,0.2720280316,6.93,1.19,7.0314294422,5.7795000000000005,-4.423,7.2777434174,0.0695,-0.263,0.2720280316,5.71,-4.16,7.0646797521
2019-11-03 18:00:00,6.996,0.9530000000000001,7.0606108093,0.066,-0.23700000000000002,0.24601829200000003,6.93,1.19,7.0314294422,5.836,-4.757,7.5291397251,0.066,-0.23700000000000002,0.24601829200000003,5.77,-4.52,7.3296179982
2019-11-03 18:30:00,6.6725,0.96,6.7412058454,0.07250000000000001,-0.23,0.2411560698,6.6,1.19,6.7064222951,5.7225,-4.68,7.3925236726,0.07250000000000001,-0.23,0.2411560698,5.65,-4.45,7.1920094549
2019-11-03 19:00:00,7.168,0.597,7.1928181542,0.648,-0.253,0.6956385556,6.52,0.85,6.5751730015,5.938,-4.783,7.6247578978,0.648,-0.253,0.6956385556,5.29,-4.53,6.9645531084000005
2019-11-03 19:30:00,7.1435,0.505,7.1613278971,1.3935,-0.295,1.4243831121000001,5.75,0.8,5.8053854308,6.0835,-4.825,7.7646376123,1.3935,-0.295,1.4243831121000001,4.69,-4.53,6.5205061153
2019-11-03 20:00:00,7.078,0.4605,7.0929644191,1.418,-0.3395,1.4580755296,5.66,0.8,5.7162575169,5.998,-4.9395,7.7701135288,1.418,-0.3395,1.4580755296,4.58,-4.6,6.4912556567
2019-11-03 20:30:00,6.7379999999999995,0.6425000000000001,6.7685633815,1.018,-0.3375,1.0724878787,5.72,0.98,5.8033438637,5.718,-4.9375,7.5547620909,1.018,-0.3375,1.0724878787,4.7,-4.6,6.576473219
2019-11-03 21:00:00,6.435,0.6125,6.4640839452,0.8250000000000001,-0.1375,0.8363798479000001,5.61,0.75,5.6599116601,5.405,-4.7375,7.1873452157,0.8250000000000001,-0.1375,0.8363798479000001,4.58,-4.6,6.4912556567
2019-11-03 21:30:00,6.0605,0.455,6.0775558615,0.3705,-0.295,0.47359819470000003,5.69,0.75,5.7392159743,5.0205,-4.665,6.8532944815,0.3705,-0.295,0.47359819470000003,4.65,-4.37,6.3811754403
2019-11-03 22:00:00,5.8755,0.619,5.9080166934000005,0.1855,-0.131,0.22709304260000002,5.69,0.75,5.7392159743,4.8355,-4.671,6.7231169297,0.1855,-0.131,0.22709304260000002,4.65,-4.54,6.498776808
2019-11-03 22:30:00,5.736,0.5055000000000001,5.7582311737000005,0.08600000000000001,-0.24450000000000002,0.2591838151,5.65,0.75,5.6995613866,4.656,-4.7845,6.6760599346,0.08600000000000001,-0.24450000000000002,0.2591838151,4.57,-4.54,6.441777705
2019-11-03 23:00:00,5.374,0.057,5.3743022803,0.10400000000000001,-0.213,0.2370337529,5.27,0.27,5.2769119758,4.374,-4.243,6.0938432044,0.10400000000000001,-0.213,0.2370337529,4.27,-4.03,5.8714393465
2019-11-03 23:30:00,5.115,-0.293,5.1233850138,0.155,-0.213,0.26342740940000003,4.96,-0.08,4.9606451193000005,4.255,-3.923,5.787482527,0.155,-0.213,0.26342740940000003,4.1,-3.71,5.5293851376
2019-11-04 00:00:00,4.98,-0.3185,4.9901745711,0.08,-0.23850000000000002,0.2515596351,4.9,-0.08,4.9006530177,4.18,-3.9485,5.7500480215,0.08,-0.23850000000000002,0.2515596351,4.1,-3.71,5.5293851376
2019-11-04 00:30:00,4.923,0.0025,4.9230006348,0.14300000000000002,-0.1875,0.2358076547,4.78,0.19,4.7837746602,4.043,-3.8975,5.6157239293,0.14300000000000002,-0.1875,0.2358076547,3.9,-3.71,5.3827595153
2019-11-04 01:00:00,5.0425,0.097,5.0434328835,0.2625,-0.203,0.3318361795,4.78,0.30000000000000004,4.7894049735,4.1325,-3.9130000000000003,5.6911444587,0.2625,-0.203,0.3318361795,3.87,-3.71,5.3610633274
2019-11-04 01:30:00,4.9685,0.08700000000000001,4.9692616403,0.3685,-0.213,0.4256304148,4.6,0.30000000000000004,4.6097722286,4.0985,-3.923,5.6734144261,0.3685,-0.213,0.4256304148,3.73,-3.71,5.2608934602
2019-11-04 02:00:00,4.976,-0.10400000000000001,4.9770866981,0.716,-0.224,0.7502213007,4.26,0.12,4.2616898057,4.106,-3.934,5.6864393077,0.716,-0.224,0.7502213007,3.39,-3.71,5.0255546958
2019-11-04 02:30:00,4.9605,0.0485,4.9607370924000005,0.7905000000000001,-0.21150000000000002,0.8183046499000001,4.17,0.26,4.1780976532,4.0805,-3.9215,5.6593853465,0.7905000000000001,-0.21150000000000002,0.8183046499000001,3.29,-3.71,4.9586490096
2019-11-04 03:00:00,4.953,0.068,4.9534667658,1.083,-0.232,1.1075707652,3.87,0.30000000000000004,3.8816104905,4.073,-3.942,5.6682177975,1.083,-0.232,1.1075707652,2.99,-3.71,4.7648924437
2019-11-04 03:30:00,4.8305,0.07,4.8310071672,0.5905,-0.23,0.633711488,4.24,0.30000000000000004,4.2505999577,3.9905,-3.94,5.607824021,0.5905,-0.23,0.633711488,3.4,-3.71,5.0323056346
2019-11-04 04:00:00,4.855,0.0785,4.8556345878,0.255,-0.2215,0.3377680417,4.6,0.30000000000000004,4.6097722286,3.995,-3.9314999999999998,5.6050617526,0.255,-0.2215,0.3377680417,3.74,-3.71,5.2679882308
2019-11-04 04:30:00,4.853,0.09,4.8538344636,0.083,-0.21,0.2258074401,4.77,0.30000000000000004,4.7794246516,4.013,-3.92,5.6098635456,0.083,-0.21,0.2258074401,3.93,-3.71,5.4045351326
2019-11-04 05:00:00,4.8945,0.9315,4.9823511016,0.0745,-0.20850000000000002,0.2214102527,4.82,1.1400000000000001,4.9529789016,3.9345,-4.7685,6.1821422258,0.0745,-0.20850000000000002,0.2214102527,3.86,-4.5600000000000005,5.9743786288
2019-11-04 05:30:00,5.3895,0.999,5.4813056155,0.2695,-0.191,0.3303199207,5.12,1.19,5.256472201,4.3095,-4.671,6.3553151967,0.2695,-0.191,0.3303199207,4.04,-4.48,6.0325782216
2019-11-04 06:00:00,5.857,1.091,5.9577453789,0.157,-0.209,0.2614000765,5.7,1.3,5.8463663929,4.747,-4.409,6.4786796494,0.157,-0.209,0.2614000765,4.59,-4.2,6.2215833997
2019-11-04 06:30:00,6.614,1.177,6.7179107615,0.044,-0.213,0.21749712640000002,6.57,1.3900000000000001,6.7154299937,5.634,-3.843,6.8198684005,0.044,-0.213,0.21749712640000002,5.59,-3.63,6.6652081738
2019-11-04 07:00:00,7.332,1.1485,7.4214066221,0.022,-0.24150000000000002,0.24250000000000002,7.31,1.3900000000000001,7.4409811181,6.382,-3.6015,7.3280779369,0.022,-0.24150000000000002,0.24250000000000002,6.36,-3.36,7.1929965939
2019-11-04 07:30:00,8.116,0.9965,8.1769473674,0.016,-0.28350000000000003,0.2839511402,8.1,1.28,8.2005121791,7.256,-2.8135,7.7823722765,0.016,-0.28350000000000003,0.2839511402,7.24,-2.5300000000000002,7.6693220039
2019-11-04 08:00:00,8.571,0.9390000000000001,8.6222828764,0.211,-0.341,0.4010012469,8.36,1.28,8.4574227753,7.721,-2.711,8.1831144438,0.211,-0.341,0.4010012469,7.51,-2.37,7.8750873011
2019-11-04 08:30:00,8.7765,0.961,8.828956521,0.1965,-0.40900000000000003,0.4537546143,8.58,1.37,8.6886880483,7.9965,-2.749,8.4558271772,0.1965,-0.40900000000000003,0.4537546143,7.8,-2.34,8.143439077
2019-11-04 09:00:00,8.91,1.1225,8.9804290683,0.54,-0.4675,0.7142522314,8.37,1.5899999999999999,8.5196830927,8.08,-2.6575,8.5058042683,0.54,-0.4675,0.7142522314,7.54,-2.19,7.8516049315
2019-11-04 09:30:00,8.8565,0.966,8.9090262234,0.48650000000000004,-0.514,0.7077275253,8.37,1.48,8.499841175,8.0265,-2.834,8.5121241914,0.48650000000000004,-0.514,0.7077275253,7.54,-2.32,7.8888528951
2019-11-04 10:00:00,9.136,1.3285,9.2320858017,0.646,-0.3115,0.7171807652000001,8.49,1.6400000000000001,8.6469474383,8.316,-2.3415,8.6393563562,0.646,-0.3115,0.7171807652000001,7.67,-2.03,7.9340910002000005
2019-11-04 10:30:00,9.1385,1.091,9.2033941158,0.7485,-0.509,0.9051702878000001,8.39,1.6,8.5412001499,8.3685,-2.739,8.8053343633,0.7485,-0.509,0.9051702878000001,7.62,-2.23,7.9396032646
2019-11-04 11:00:00,9.239,1.0705,9.3008113221,1.609,-0.5695,1.7068131854000002,7.63,1.6400000000000001,7.8042616563,8.409,-2.5395,8.784095926700001,1.609,-0.5695,1.7068131854000002,6.8,-1.97,7.0796115713
2019-11-04 11:30:00,9.171,1.07,9.2332085972,1.361,-0.5700000000000001,1.4755409178,7.8100000000000005,1.6400000000000001,7.9803320733,8.361,-2.5,8.7267589058,1.361,-0.5700000000000001,1.4755409178,7.0,-1.9300000000000002,7.2611913623
2019-11-04 12:00:00,9.284,1.0065,9.3383991267,2.474,-0.6335000000000001,2.5538203245,6.8100000000000005,1.6400000000000001,7.0046912851,8.444,-2.5635,8.8245491811,2.474,-0.6335000000000001,2.5538203245,5.97,-1.9300000000000002,6.2742170826
2019-11-04 12:30:00,9.2535,1.07,9.315157661,1.3735,-0.5700000000000001,1.4870784277,7.88,1.6400000000000001,8.0488508497,8.4135,-2.65,8.8209683284,1.3735,-0.5700000000000001,1.4870784277,7.04,-2.08,7.3408446381
2019-11-04 13:00:00,9.166,1.0775,9.2291149224,0.926,-0.5525,1.0783006306,8.24,1.63,8.3996726127,8.336,-2.8425000000000002,8.807309592,0.926,-0.5525,1.0783006306,7.41,-2.29,7.7557849377
2019-11-04 13:30:00,9.124,1.084,9.1881680437,1.244,-0.546,1.358547754,7.88,1.63,8.0468192474,8.304,-2.836,8.7749251849,1.244,-0.546,1.358547754,7.06,-2.29,7.4221088647
2019-11-04 14:00:00,9.0675,1.025,9.1252496541,1.0775,-0.545,1.2074896480000001,7.99,1.57,8.1427882203,8.2475,-2.835,8.7211513718,1.0775,-0.545,1.2074896480000001,7.17,-2.29,7.5268187171
2019-11-04 14:30:00,8.9435,0.9500000000000001,8.9938141103,0.8835000000000001,-0.54,1.0354575076,8.06,1.49,8.1965663543,8.1135,-2.91,8.6195697253,0.8835000000000001,-0.54,1.0354575076,7.23,-2.37,7.6085346815
2019-11-04 15:00:00,8.954,1.112,9.0227856009,0.9440000000000001,-0.548,1.0915310348,8.01,1.6600000000000001,8.180201709,8.134,-2.558,8.5267414644,0.9440000000000001,-0.548,1.0915310348,7.19,-2.01,7.465668088
2019-11-04 15:30:00,9.078,1.1085,9.1454281611,1.158,-0.5515,1.282620852,7.92,1.6600000000000001,8.092094908,8.238,-2.5615,8.6270462066,1.158,-0.5515,1.282620852,7.08,-2.01,7.3597893992
2019-11-04 16:00:00,9.224,1.5230000000000001,9.3488879018,0.744,-0.547,0.923441931,8.48,2.07,8.7289919235,8.274000000000001,-2.907,8.7698189833,0.744,-0.547,0.923441931,7.53,-2.36,7.8911659468
2019-11-04 16:30:00,9.547,2.0055,9.7553697649,0.677,-0.5245000000000001,0.8564048400000001,8.87,2.5300000000000002,9.2237627897,8.467,-3.4745,9.1521712861,0.677,-0.5245000000000001,0.8564048400000001,7.79,-2.95,8.3298619436
2019-11-04 17:00:00,9.5105,1.9595,9.7102652126,0.7105,-0.47050000000000003,0.8521622498,8.8,2.43,9.1293428022,8.4405,-3.7305,9.2281455613,0.7105,-0.47050000000000003,0.8521622498,7.73,-3.26,8.3893086724
2019-11-04 17:30:00,9.8425,2.105,10.0650797935,0.9425,-0.41500000000000004,1.0298209796,8.9,2.52,9.2498864858,8.7425,-3.675,9.483508383,0.9425,-0.41500000000000004,1.0298209796,7.8,-3.26,8.4538511934
2019-11-04 18:00:00,9.764,2.006,9.9679351924,0.864,-0.374,0.9414733135000001,8.9,2.38,9.2127303228,8.664,-3.634,9.3952568885,0.864,-0.374,0.9414733135000001,7.8,-3.26,8.4538511934
2019-11-04 18:30:00,9.5655,2.0265,9.777806119000001,0.9055000000000001,-0.35350000000000004,0.9720558112000001,8.66,2.38,8.9810912477,8.4855,-3.6135,9.2228570682,0.9055000000000001,-0.35350000000000004,0.9720558112000001,7.58,-3.26,8.2513029274
2019-11-04 19:00:00,9.541,1.2985,9.62895546,1.321,-0.3715,1.3722438741,8.22,1.67,8.3879258461,8.581,-3.1615,9.1448697776,1.321,-0.3715,1.3722438741,7.26,-2.79,7.7776410305
2019-11-04 19:30:00,9.417,0.8130000000000001,9.4520293059,1.577,-0.387,1.6237912426999999,7.84,1.2,7.9313050629,8.597,-2.757,9.0282588576,1.577,-0.387,1.6237912426999999,7.02,-2.37,7.4092712192
2019-11-04 20:00:00,9.4345,0.8145,9.4695934707,1.2745,-0.3855,1.3315256287000001,8.16,1.2,8.2477633332,8.6245,-2.7555,9.0539925171,1.2745,-0.3855,1.3315256287000001,7.35,-2.37,7.7226549839
2019-11-04 20:30:00,9.3095,1.1035,9.374673461,1.3795,-0.3865,1.4326208501,7.93,1.49,8.0687669442,8.4995,-2.7565,8.9353115502,1.3795,-0.3865,1.4326208501,7.12,-2.37,7.5040855538999995
2019-11-04 21:00:00,9.0665,1.078,9.1303617809,1.5165000000000002,-0.362,1.5591075171000002,7.55,1.44,7.6860978396,8.2665,-2.842,8.7413949831,1.5165000000000002,-0.362,1.5591075171000002,6.75,-2.48,7.1911681944
2019-11-04 21:30:00,8.6665,0.892,8.712283641500001,1.7365,-0.34800000000000003,1.7710268914,6.93,1.24,7.0400639202,7.8565000000000005,-3.208,8.4862156613,1.7365,-0.34800000000000003,1.7710268914,6.12,-2.86,6.7552942201
2019-11-04 22:00:00,8.132,1.0065,8.1940506619,1.6720000000000002,-0.3435,1.7069201065000001,6.46,1.35,6.5995530152,7.2620000000000005,-3.3235,7.9863819249,1.6720000000000002,-0.3435,1.7069201065000001,5.59,-2.98,6.3347059916
2019-11-04 22:30:00,7.913,0.8695,7.9606280688,1.783,-0.3205,1.8115764544,6.13,1.19,6.2444375247,7.103,-3.1505,7.7703448604,1.783,-0.3205,1.8115764544,5.32,-2.83,6.025885827
2019-11-04 23:00:00,7.6855,0.7165,7.7188264976,1.8255,-0.3335,1.8557134747,5.86,1.05,5.953326801,6.8355,-3.2735,7.5789090574,1.8255,-0.3335,1.8557134747,5.01,-2.94,5.8089327763
2019-11-04 23:30:00,7.3695,0.7085,7.4034790808,1.9495,-0.3415,1.9791848069,5.42,1.05,5.5207698738,6.5095,-3.2815,7.2898444771,1.9495,-0.3415,1.9791848069,4.5600000000000005,-2.94,5.4256059569
2019-11-05 00:00:00,7.1565,0.418,7.1686969702,2.0265,-0.332,2.0535155831,5.13,0.75,5.1845346946,6.3065,-3.2720000000000002,7.1047819284,2.0265,-0.332,2.0535155831,4.28,-2.94,5.1924945835
2019-11-05 00:30:00,7.127,0.3215,7.1342477704,2.277,-0.42850000000000005,2.3169681159,4.85,0.75,4.9076470941,6.277,-3.4085,7.1427306578,2.277,-0.42850000000000005,2.3169681159,4.0,-2.98,4.9880256615
2019-11-05 01:00:00,6.9125,0.341,6.9209058114,1.9525000000000001,-0.40900000000000003,1.9948777531,4.96,0.75,5.0163831592,6.0525,-3.329,6.9076043061,1.9525000000000001,-0.40900000000000003,1.9948777531,4.1,-2.92,5.0335275901
2019-11-05 01:30:00,7.1145,0.533,7.1344375567,2.0645,-0.40700000000000003,2.1042360253,5.05,0.9400000000000001,5.1367402115,6.2745,-3.377,7.1255511541,2.0645,-0.40700000000000003,2.1042360253,4.21,-2.9699999999999998,5.1521840029
2019-11-05 02:00:00,7.0405,0.7685000000000001,7.0823182998,1.9005,-0.4015,1.9424475540000001,5.14,1.17,5.2714798681,6.1605,-3.2115,6.9473370798000005,1.9005,-0.4015,1.9424475540000001,4.26,-2.81,5.1033028521
2019-11-05 02:30:00,6.724,0.788,6.7700162481,2.304,-0.382,2.3354528469,4.42,1.17,4.5722314027,5.844,-3.192,6.6589188312,2.304,-0.382,2.3354528469,3.54,-2.81,4.5197013176
2019-11-05 03:00:00,6.7205,0.8025,6.7682439746,1.5105,-0.3675,1.5545631219,5.21,1.17,5.3397565488,5.8605,-3.1775,6.6664808182,1.5105,-0.3675,1.5545631219,4.35,-2.81,5.1786677824
2019-11-05 03:30:00,6.557,0.8210000000000001,6.6081986956000005,1.347,-0.34900000000000003,1.3914776319,5.21,1.17,5.3397565488,5.697,-3.159,6.5142221331,1.347,-0.34900000000000003,1.3914776319,4.35,-2.81,5.1786677824
2019-11-05 04:00:00,6.536,0.8165,6.5868025817,1.516,-0.35350000000000004,1.5566689597,5.02,1.17,5.1545416867,5.7059999999999995,-3.1635,6.5242753046,1.516,-0.35350000000000004,1.5566689597,4.19,-2.81,5.0450173439
2019-11-05 04:30:00,6.5565,0.8105,6.6064061713,1.7465000000000002,-0.35950000000000004,1.7831159525,4.8100000000000005,1.17,4.9502525188,5.7065,-3.1695,6.527623802,1.7465000000000002,-0.35950000000000004,1.7831159525,3.96,-2.81,4.855687387
2019-11-05 05:00:00,6.4795,0.8150000000000001,6.5305547429,1.6695,-0.355,1.7068260749,4.8100000000000005,1.17,4.9502525188,5.6295,-3.165,6.4582114591,1.6695,-0.355,1.7068260749,3.96,-2.81,4.855687387
2019-11-05 05:30:00,6.7575,0.807,6.8055165307,1.5775000000000001,-0.363,1.6187264284,5.18,1.17,5.3104896196,5.8875,-3.083,6.6458667794,1.5775000000000001,-0.363,1.6187264284,4.31,-2.7199999999999998,5.0965184195
2019-11-05 06:00:00,7.188,0.7495,7.2269699218,1.6280000000000001,-0.3805,1.671874472,5.5600000000000005,1.13,5.6736672444,6.358,-3.2005,7.1181011689,1.6280000000000001,-0.3805,1.671874472,4.73,-2.8200000000000003,5.5068411998
2019-11-05 06:30:00,7.9465,1.335,8.0578587261,1.6764999999999999,-0.425,1.7295309335,6.27,1.76,6.5123344509,6.9565,-3.435,7.7583578965,1.6764999999999999,-0.425,1.7295309335,5.28,-3.01,6.077705159
2019-11-05 07:00:00,8.6625,1.7095,8.8295694402,1.7925,-0.42050000000000004,1.8411617257000001,6.87,2.13,7.192621219,7.6625,-3.2205,8.311770359,1.7925,-0.42050000000000004,1.8411617257000001,5.87,-2.8,6.5036066917
2019-11-05 07:30:00,9.3445,2.2055,9.6012452578,2.0145,-0.4445,2.0629567373,7.33,2.65,7.7943184436,8.3245,-3.0645,8.870651639,2.0145,-0.4445,2.0629567373,6.31,-2.62,6.8323129319
2019-11-05 08:00:00,9.436,1.7085,9.5894248133,1.666,-0.47150000000000003,1.7314353150000001,7.77,2.18,8.0700247831,8.606,-2.3915,8.9321054769,1.666,-0.47150000000000003,1.7314353150000001,6.94,-1.92,7.200694411
2019-11-05 08:30:00,9.53,1.564,9.6574839373,2.04,-0.526,2.1067216238,7.49,2.09,7.7761301429,8.74,-2.346,9.0493820784,2.04,-0.526,2.1067216238,6.7,-1.82,6.9427948263
2019-11-05 09:00:00,9.8515,1.6095000000000002,9.9821111244,1.7615,-0.48050000000000004,1.8258593867,8.09,2.09,8.3556088946,9.0715,-2.4005,9.3837365958,1.7615,-0.48050000000000004,1.8258593867,7.31,-1.92,7.5579428418
2019-11-05 09:30:00,10.0205,1.6520000000000001,10.1557631053,1.2305,-0.438,1.306129492,8.79,2.09,9.0350539567,9.2605,-2.148,9.5063538883,1.2305,-0.438,1.306129492,8.03,-1.71,8.210054811
2019-11-05 10:00:00,9.7255,1.659,9.8659835419,1.1855,-0.431,1.2614163666,8.54,2.09,8.7920247952,8.9355,-2.281,9.2220453941,1.1855,-0.431,1.2614163666,7.75,-1.85,7.967747486
2019-11-05 10:30:00,9.6555,1.304,9.7431563802,1.5655000000000001,-0.516,1.64834652,8.09,1.82,8.2921951255,8.8655,-2.466,9.2020783658,1.5655000000000001,-0.516,1.64834652,7.3,-1.9500000000000002,7.5559579141
2019-11-05 11:00:00,9.8195,1.445,9.925250891,1.6395,-0.515,1.7184834157000002,8.18,1.96,8.4115396926,9.0295,-2.465,9.3599196177,1.6395,-0.515,1.7184834157000002,7.39,-1.9500000000000002,7.6429444588
2019-11-05 11:30:00,9.7705,1.474,9.881059976,1.5205000000000002,-0.486,1.5962820083,8.25,1.96,8.4796285296,9.0005,-2.436,9.324328193,1.5205000000000002,-0.486,1.5962820083,7.48,-1.9500000000000002,7.73
2019-11-05 12:00:00,9.525,1.1685,9.5964064759,1.695,-0.47150000000000003,1.7593570559,7.83,1.6400000000000001,7.9999062495,8.745,-2.7215,9.1586891666,1.695,-0.47150000000000003,1.7593570559,7.05,-2.25,7.4003378301
2019-11-05 12:30:00,9.484,1.2625,9.567662319,2.874,-0.5375,2.9238300651999998,6.61,1.8,6.8507006941,8.674,-2.7075,9.0867393629,2.874,-0.5375,2.9238300651999998,5.8,-2.17,6.1926488678
2019-11-05 13:00:00,9.476,1.2135,9.5533846489,2.616,-0.4665,2.6572689457000003,6.86,1.6800000000000002,7.0627190232,8.656,-2.6365,9.0486169247,2.616,-0.4665,2.6572689457000003,6.04,-2.17,6.4179825490999995
2019-11-05 13:30:00,9.064,1.226,9.1465387989,1.384,-0.41400000000000003,1.4445940606,7.68,1.6400000000000001,7.8531522333,8.304,-2.784,8.7582573609,1.384,-0.41400000000000003,1.4445940606,6.92,-2.37,7.314594999
2019-11-05 14:00:00,9.217,1.2255,9.2981148224,1.237,-0.41450000000000004,1.304599268,7.98,1.6400000000000001,8.1467785044,8.407,-2.7145,8.8343737328,1.237,-0.41450000000000004,1.304599268,7.17,-2.3,7.5298671967
2019-11-05 14:30:00,9.1325,1.2245,9.2142257678,1.3625,-0.41550000000000004,1.4244460327000001,7.77,1.6400000000000001,7.9411900871,8.3425,-2.6255,8.7458879766,1.3625,-0.41550000000000004,1.4244460327000001,6.98,-2.21,7.3215094072
2019-11-05 15:00:00,9.172,1.2365,9.2549725148,1.712,-0.4035,1.7589076866000002,7.46,1.6400000000000001,7.6381411351,8.372,-2.6535,8.7824510389,1.712,-0.4035,1.7589076866000002,6.66,-2.25,7.0298008507
2019-11-05 15:30:00,9.048,1.2605,9.1353798087,1.6880000000000002,-0.3795,1.7301341711,7.36,1.6400000000000001,7.5405039619,8.268,-2.7495000000000003,8.713183933,1.6880000000000002,-0.3795,1.7301341711,6.58,-2.37,6.993804401
2019-11-05 16:00:00,9.191,1.3035,9.2829732979,1.771,-0.3365,1.8026850113,7.42,1.6400000000000001,7.5990788915,8.411,-2.7065,8.8357265264,1.771,-0.3365,1.8026850113,6.64,-2.37,7.0502836822
2019-11-05 16:30:00,9.411,1.2825,9.4979854311,1.411,-0.35750000000000004,1.4555848481,8.0,1.6400000000000001,8.1663700626,8.621,-2.6375,9.0154338359,1.411,-0.35750000000000004,1.4555848481,7.21,-2.2800000000000002,7.5619111341
2019-11-05 17:00:00,9.702,1.457,9.8107926795,1.772,-0.363,1.8087987727,7.93,1.82,8.1361723187,8.932,-2.733,9.3407661891,1.772,-0.363,1.8087987727,7.16,-2.37,7.5420487933
2019-11-05 17:30:00,9.613,1.2875,9.6988362833,1.583,-0.35250000000000004,1.6217722559,8.03,1.6400000000000001,8.1957610995,8.823,-2.7225,9.2334898738,1.583,-0.35250000000000004,1.6217722559,7.24,-2.37,7.6180378051
2019-11-05 18:00:00,9.1925,1.1955,9.2699124322,1.3025,-0.35450000000000004,1.3498801799,7.89,1.55,8.0408084171,8.4325,-3.0745,8.9755003482,1.3025,-0.35450000000000004,1.3498801799,7.13,-2.7199999999999998,7.6312056715
2019-11-05 18:30:00,9.043,1.2025000000000001,9.1226013423,1.483,-0.34750000000000003,1.5231694751,7.5600000000000005,1.55,7.7172598764,8.273,-3.1675,8.8586446621,1.483,-0.34750000000000003,1.5231694751,6.79,-2.8200000000000003,7.3523125614
2019-11-05 19:00:00,9.061,0.9615,9.1118715558,1.371,-0.3685,1.4196595543,7.69,1.33,7.8041655544,8.271,-2.9485,8.7808367056,1.371,-0.3685,1.4196595543,6.9,-2.58,7.3665731517
2019-11-05 19:30:00,8.9655,0.9450000000000001,9.0151658471,0.9755,-0.355,1.0380873037,7.99,1.3,8.0950663987,8.2055,-2.765,8.6588368301,0.9755,-0.355,1.0380873037,7.23,-2.41,7.6210891610000004
2019-11-05 20:00:00,8.8115,0.9685,8.864565669000001,0.7015,-0.3315,0.7758830453000001,8.11,1.3,8.2135315182,8.0315,-2.7415000000000003,8.4865077918,0.7015,-0.3315,0.7758830453000001,7.33,-2.41,7.7160222913
2019-11-05 20:30:00,8.5375,0.974,8.5928797414,0.8975000000000001,-0.326,0.9548728973,7.64,1.3,7.749812901,7.7675,-2.7359999999999998,8.235274874,0.8975000000000001,-0.326,0.9548728973,6.87,-2.41,7.2804532826
2019-11-05 21:00:00,8.4475,0.89,8.4942543081,1.0975,-0.31,1.1404412523,7.35,1.2,7.4473149524,7.6575,-2.81,8.1568012266,1.0975,-0.31,1.1404412523,6.5600000000000005,-2.5,7.0202279165
2019-11-05 21:30:00,8.1055,0.9325,8.1589635678,0.8055,-0.2675,0.8487558542,7.3,1.2,7.3979726953,7.3255,-2.9975,7.9150462096,0.8055,-0.2675,0.8487558542,6.52,-2.73,7.0684722536
2019-11-05 22:00:00,7.812,1.0005,7.87580753,0.28200000000000003,-0.2595,0.3832287176,7.53,1.26,7.6346905634999995,7.002,-3.1395,7.6736213257,0.28200000000000003,-0.2595,0.3832287176,6.72,-2.88,7.3111421816
2019-11-05 22:30:00,7.4135,0.9085000000000001,7.4689593987,0.1835,-0.24150000000000002,0.3033059511,7.23,1.15,7.3208879243,6.5935,-3.0515,7.2653901822,0.1835,-0.24150000000000002,0.3033059511,6.41,-2.81,6.9988713376
2019-11-05 23:00:00,7.185,0.9430000000000001,7.2466181078,0.20500000000000002,-0.247,0.3209890964,6.98,1.19,7.0807132409,6.365,-3.057,7.0610533209,0.20500000000000002,-0.247,0.3209890964,6.16,-2.81,6.770649895
2019-11-05 23:30:00,6.8915,0.961,6.9581817488,0.1915,-0.229,0.2985184249,6.7,1.19,6.8048585584,6.0815,-3.079,6.8165154771,0.1915,-0.229,0.2985184249,5.89,-2.85,6.5432866359
2019-11-06 00:00:00,6.6370000000000005,1.0305,6.716524343,0.047,-0.1595,0.1662806363,6.59,1.19,6.6965812173,5.827,-3.0095,6.5582786804,0.047,-0.1595,0.1662806363,5.78,-2.85,6.4444472222
2019-11-06 00:30:00,6.4345,0.7115,6.4737178267,0.2645,-0.1985,0.3307000151,6.17,0.91,6.2367459464,5.5845,-3.1085,6.3913545122,0.2645,-0.1985,0.3307000151,5.32,-2.91,6.0638684023
2019-11-06 01:00:00,6.502,0.64,6.5334220742,0.10200000000000001,-0.22,0.2424953608,6.4,0.86,6.4575227448,5.692,-3.04,6.4529422747,0.10200000000000001,-0.22,0.2424953608,5.59,-2.8200000000000003,6.2610302667
2019-11-06 01:30:00,6.2805,0.8195,6.333739851,0.0505,-0.1905,0.197079933,6.23,1.01,6.3113390021,5.4505,-3.0105,6.2266411893,0.0505,-0.1905,0.197079933,5.4,-2.8200000000000003,6.0919947472
2019-11-06 02:00:00,6.1435,0.6575000000000001,6.1785838588,0.0035,-0.14250000000000002,0.14254297600000002,6.14,0.8,6.191897932,5.2735,-3.2925,6.2169412495,0.0035,-0.14250000000000002,0.14254297600000002,5.27,-3.15,6.1396579709
2019-11-06 02:30:00,6.1405,0.9335,6.211051642,0.0005,-0.1665,0.1665007507,6.14,1.1,6.2377560068,5.2705,-3.3965,6.2701182206,0.0005,-0.1665,0.1665007507,5.27,-3.23,6.1810840473
2019-11-06 03:00:00,6.0705,0.588,6.0989109069,0.0005,-0.202,0.2020006188,6.07,0.79,6.1211926942,5.2705,-3.152,6.1411134373,0.0005,-0.202,0.2020006188,5.27,-2.95,6.0394867332
