Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-11-06 03:30:00,5.9615,0.529,5.9849246654,0.0015,-0.221,0.22100509040000002,5.96,0.75,6.007004245,5.2015,-3.401,6.2146925306,0.0015,-0.221,0.22100509040000002,5.2,-3.18,6.09527686
2019-11-06 04:00:00,6.0,0.5685,6.0268725099,0.0,-0.18150000000000002,0.18150000000000002,6.0,0.75,6.0466933112,5.2,-3.2915,6.154183313,0.0,-0.18150000000000002,0.18150000000000002,5.2,-3.11,6.0590510808
2019-11-06 04:30:00,5.87,0.6245,5.9031263115,0.0,-0.1255,0.1255,5.87,0.75,5.9177191552,5.12,-3.2755,6.0781000526,0.0,-0.1255,0.1255,5.12,-3.15,6.0113975081
2019-11-06 05:00:00,5.94,0.5875,5.9689828489,0.0,-0.1625,0.1625,5.94,0.75,5.9871612639,5.19,-3.3825,6.1949500603,0.0,-0.1625,0.1625,5.19,-3.22,6.1077409899
2019-11-06 05:30:00,6.26,0.5775,6.2865814438,0.0,-0.17250000000000001,0.17250000000000001,6.26,0.75,6.304768037,5.47,-3.0025,6.2398642814,0.0,-0.17250000000000001,0.17250000000000001,5.47,-2.83,6.1587173989
2019-11-06 06:00:00,6.63,0.7775000000000001,6.6754330384,0.0,-0.17250000000000001,0.17250000000000001,6.63,0.9500000000000001,6.6977160286,5.82,-3.0025,6.548847704,0.0,-0.17250000000000001,0.17250000000000001,5.82,-2.83,6.4715763149
2019-11-06 06:30:00,7.2765,1.4715,7.4237971753,0.006500000000000001,-0.20850000000000002,0.20860129430000002,7.27,1.6800000000000002,7.4615883028,6.3065,-3.3685,7.1497366735,0.006500000000000001,-0.20850000000000002,0.20860129430000002,6.3,-3.16,7.0480919404
2019-11-06 07:00:00,7.8485,1.5710000000000002,8.004185983,0.018500000000000003,-0.179,0.1799534662,7.83,1.75,8.0231789211,6.8485,-3.1390000000000002,7.5336095764,0.018500000000000003,-0.179,0.1799534662,6.83,-2.96,7.4438229425
2019-11-06 07:30:00,8.341,1.6265,8.4981046858,0.041,-0.2535,0.2567941783,8.3,1.88,8.510252640200001,7.391,-3.1535,8.0356358336,0.041,-0.2535,0.2567941783,7.35,-2.9,7.9014239223
2019-11-06 08:00:00,8.947,1.5394999999999999,9.078483863,0.127,-0.2705,0.2988298011,8.82,1.81,9.0038047513,8.077,-2.4705,8.4463778775,0.127,-0.2705,0.2988298011,7.95,-2.2,8.2487877897
2019-11-06 08:30:00,9.049,1.3755,9.1529449496,0.319,-0.2645,0.4143926278,8.73,1.6400000000000001,8.8827079204,8.269,-2.2945,8.5814387634,0.319,-0.2645,0.4143926278,7.95,-2.03,8.2050837899
2019-11-06 09:00:00,9.1595,1.371,9.2615377368,0.46950000000000003,-0.269,0.541101885,8.69,1.6400000000000001,8.8433986679,8.3595,-2.229,8.6515710279,0.46950000000000003,-0.269,0.541101885,7.89,-1.96,8.1298031956
2019-11-06 09:30:00,9.3175,1.6785,9.467479522,0.5475,-0.29150000000000004,0.6202648628,8.77,1.97,8.9885371446,8.5575,-2.1615,8.826261298,0.5475,-0.29150000000000004,0.6202648628,8.01,-1.87,8.2253875289
2019-11-06 10:00:00,9.4825,1.6935,9.632535933,0.2525,-0.2765,0.3744442549,9.23,1.97,9.437891713700001,8.6625,-2.1465,8.9244814135,0.2525,-0.2765,0.3744442549,8.41,-1.87,8.6153932005
2019-11-06 10:30:00,9.332,1.4805000000000001,9.4487091314,0.292,-0.28950000000000004,0.4111863933,9.04,1.77,9.2116502322,8.582,-2.2195,8.8643614688,0.292,-0.28950000000000004,0.4111863933,8.29,-1.9300000000000002,8.511697833
2019-11-06 11:00:00,9.3855,1.3445,9.4813126992,0.2755,-0.3155,0.4188561806,9.11,1.6600000000000001,9.2600053996,8.6155,-2.2455,8.903320195300001,0.2755,-0.3155,0.4188561806,8.34,-1.9300000000000002,8.5604030279
2019-11-06 11:30:00,9.3455,1.339,9.44093699,0.1955,-0.321,0.3758473759,9.15,1.6600000000000001,9.299360193,8.5355,-2.251,8.827330358,0.1955,-0.321,0.3758473759,8.34,-1.9300000000000002,8.5604030279
2019-11-06 12:00:00,9.4515,1.21,9.5286385308,0.4315,-0.37,0.5684120424,9.02,1.58,9.1573358571,8.7215,-2.3,9.0196763939,0.4315,-0.37,0.5684120424,8.29,-1.9300000000000002,8.511697833
2019-11-06 12:30:00,9.563,1.258,9.6453892094,0.643,-0.372,0.7428546291,8.92,1.63,9.0677064355,8.783,-2.212,9.0572641013,0.643,-0.372,0.7428546291,8.14,-1.8399999999999999,8.3453699738
2019-11-06 13:00:00,9.4665,1.2285,9.5458804989,0.9465,-0.4015,1.0281364209,8.52,1.63,8.6745201596,8.7265,-2.3315,9.032590686,0.9465,-0.4015,1.0281364209,7.78,-1.9300000000000002,8.0158156166
2019-11-06 13:30:00,9.4405,1.258,9.523948984,0.9905,-0.372,1.0580521017,8.45,1.63,8.6057771293,8.6605,-2.462,9.0036494962,0.9905,-0.372,1.0580521017,7.67,-2.09,7.9496540805
2019-11-06 14:00:00,9.3975,1.3035,9.48747166,0.6175,-0.3865,0.7284836992,8.78,1.69,8.9411688274,8.6675,-2.5465,9.0338374183,0.6175,-0.3865,0.7284836992,8.05,-2.16,8.3347525458
2019-11-06 14:30:00,9.269,1.2715,9.3558042546,0.919,-0.3785,0.9938929771,8.35,1.65,8.511462859,8.509,-2.6485000000000003,8.9116571551,0.919,-0.3785,0.9938929771,7.59,-2.27,7.9221840423
2019-11-06 15:00:00,9.3265,1.379,9.4278970746,0.6365000000000001,-0.431,0.7686958111000001,8.69,1.81,8.8764970568,8.5465,-2.441,8.8882587299,0.6365000000000001,-0.431,0.7686958111000001,7.91,-2.01,8.1613846864
2019-11-06 15:30:00,9.2925,1.231,9.3736821607,0.1925,-0.40900000000000003,0.45203677950000004,9.1,1.6400000000000001,9.2465993749,8.5125,-2.649,8.9151476292,0.1925,-0.40900000000000003,0.45203677950000004,8.32,-2.24,8.6162636914
2019-11-06 16:00:00,9.142,0.978,9.194163801,0.132,-0.382,0.40416333330000004,9.01,1.3599999999999999,9.1120634326,8.452,-2.752,8.8887461433,0.132,-0.382,0.40416333330000004,8.32,-2.37,8.6509710438
2019-11-06 16:30:00,9.284,1.209,9.362389492,0.074,-0.371,0.3783080755,9.21,1.58,9.3445438626,8.494,-2.741,8.9253076698,0.074,-0.371,0.3783080755,8.42,-2.37,8.7471881196
2019-11-06 17:00:00,9.614,1.3375,9.7065906605,0.294,-0.3025,0.4218320163,9.32,1.6400000000000001,9.4631918505,8.864,-2.6725,9.2581181808,0.294,-0.3025,0.4218320163,8.57,-2.37,8.8916702593
2019-11-06 17:30:00,9.581,1.2925,9.6677876089,0.391,-0.34750000000000003,0.5231034792,9.19,1.6400000000000001,9.3351861256,8.811,-2.7175000000000002,9.2205491838,0.391,-0.34750000000000003,0.5231034792,8.42,-2.37,8.7471881196
2019-11-06 18:00:00,9.4895,0.965,9.5384398751,0.23950000000000002,-0.315,0.3957085417,9.25,1.28,9.3381422135,8.7595,-3.025,9.2671174186,0.23950000000000002,-0.315,0.3957085417,8.52,-2.71,8.9406095989
2019-11-06 18:30:00,9.2835,0.8915000000000001,9.3262074017,0.14350000000000002,-0.2985,0.3312016002,9.14,1.19,9.2171416394,8.5235,-3.1185,9.0760726363,0.14350000000000002,-0.2985,0.3312016002,8.38,-2.8200000000000003,8.8417645298
2019-11-06 19:00:00,9.262,0.8995000000000001,9.3055759763,0.062,-0.29050000000000004,0.2970425054,9.2,1.19,9.2766427117,8.492,-3.1105,9.0437422702,0.062,-0.29050000000000004,0.2970425054,8.43,-2.8200000000000003,8.8891675651
2019-11-06 19:30:00,9.1505,0.977,9.2025093996,0.1405,-0.293,0.32494499530000004,9.01,1.27,9.0990658861,8.4405,-2.943,8.9388639798,0.1405,-0.293,0.32494499530000004,8.3,-2.65,8.7127779726
2019-11-06 20:00:00,8.9275,0.8875000000000001,8.9715055871,0.3775,-0.3225,0.4965002518,8.55,1.21,8.6351954234,8.1475,-2.8525,8.6324105845,0.3775,-0.3225,0.4965002518,7.77,-2.5300000000000002,8.1715237257
2019-11-06 20:30:00,8.605,0.929,8.6550023686,0.47500000000000003,-0.281,0.5518931056,8.13,1.21,8.219549866,7.815,-3.081,8.4004039189,0.47500000000000003,-0.281,0.5518931056,7.34,-2.8,7.8559276982
2019-11-06 21:00:00,8.2735,0.5710000000000001,8.2931805268,0.48350000000000004,-0.279,0.5582232976,7.79,0.85,7.8362363415,7.5135000000000005,-3.079,8.1199090666,0.48350000000000004,-0.279,0.5582232976,7.03,-2.8,7.5670932332
2019-11-06 21:30:00,8.0885,0.788,8.1267937251,0.5685,-0.262,0.62596825,7.52,1.05,7.5929506781,7.2885,-3.212,7.9648713894,0.5685,-0.262,0.62596825,6.72,-2.95,7.3389985693
2019-11-06 22:00:00,7.6565,0.622,7.6817235208,0.6765,-0.28800000000000003,0.7352525076,6.98,0.91,7.0390695408,6.7965,-3.278,7.5457071405,0.6765,-0.28800000000000003,0.7352525076,6.12,-2.99,6.8113508205
2019-11-06 22:30:00,7.641,0.6205,7.6661529629,0.781,-0.28950000000000004,0.8329293187,6.86,0.91,6.92009393,6.831,-3.1095,7.5054347809,0.781,-0.28950000000000004,0.8329293187,6.05,-2.8200000000000003,6.6749456927
2019-11-06 23:00:00,7.4755,0.906,7.5302016075000004,0.5355,-0.28400000000000003,0.6061487029,6.94,1.19,7.041285394,6.6754999999999995,-3.104,7.3618690731,0.5355,-0.28400000000000003,0.6061487029,6.14,-2.8200000000000003,6.7566263771
2019-11-06 23:30:00,7.1505,0.6635,7.1812173411,0.49050000000000005,-0.2765,0.5630652715000001,6.66,0.9400000000000001,6.726009218,6.3805,-3.1365,7.1097406774,0.49050000000000005,-0.2765,0.5630652715000001,5.89,-2.86,6.5476484328
2019-11-07 00:00:00,6.5985,0.4655,6.6148992812,0.3785,-0.29450000000000004,0.47957533300000005,6.22,0.76,6.266258852,5.8185,-3.1545,6.6185959614000005,0.3785,-0.29450000000000004,0.47957533300000005,5.44,-2.86,6.145990563
2019-11-07 00:30:00,6.4030000000000005,0.49350000000000005,6.4219896644,0.213,-0.2665,0.3411616186,6.19,0.76,6.2364813798,5.6530000000000005,-3.1265,6.4599853909,0.213,-0.2665,0.3411616186,5.44,-2.86,6.145990563
2019-11-07 01:00:00,6.763,0.748,6.8042393403,1.213,-0.272,1.2431222788,5.55,1.02,5.6429513555,5.933,-3.092,6.6903626957,1.213,-0.272,1.2431222788,4.72,-2.8200000000000003,5.4982542684
2019-11-07 01:30:00,6.7505,0.683,6.7849642039999996,1.4205,-0.337,1.4599278236,5.33,1.02,5.4267209252,5.9205000000000005,-3.157,6.7096176679,1.4205,-0.337,1.4599278236,4.5,-2.8200000000000003,5.3105931872
2019-11-07 02:00:00,6.5005,0.449,6.5159881254,0.9305,-0.321,0.9843125774,5.57,0.77,5.6229707451,5.6705,-3.141,6.4823183546,0.9305,-0.321,0.9843125774,4.74,-2.8200000000000003,5.5154328933
2019-11-07 02:30:00,6.383,0.4405,6.3981817144,0.963,-0.3295,1.017811009,5.42,0.77,5.474422344,5.563,-3.2195,6.4274527808,0.963,-0.3295,1.017811009,4.6,-2.89,5.4325040267
2019-11-07 03:00:00,6.3465,0.446,6.3621520141,0.8465,-0.324,0.9063874723,5.5,0.77,5.553638447,5.5665,-3.254,6.4478243036,0.8465,-0.324,0.9063874723,4.72,-2.93,5.5554747772
2019-11-07 03:30:00,6.0105,0.441,6.0266567224,0.9905,-0.329,1.0437103286,5.02,0.77,5.0787104663000004,5.2205,-3.409,6.2349740376,0.9905,-0.329,1.0437103286,4.23,-3.08,5.2325232919
2019-11-07 04:00:00,6.079,0.5205000000000001,6.1012425988,1.669,-0.40950000000000003,1.7185026186,4.41,0.93,4.506994564,5.239,-3.6095,6.362044581,1.669,-0.40950000000000003,1.7185026186,3.5700000000000003,-3.2,4.794256981
2019-11-07 04:30:00,6.4725,1.237,6.5896453053,1.9525000000000001,-0.403,1.9936562517,4.52,1.6400000000000001,4.8083261121,5.4725,-4.113,6.8458034773000005,1.9525000000000001,-0.403,1.9936562517,3.52,-3.71,5.1141470452
2019-11-07 05:00:00,6.496,1.231,6.6116092595,1.776,-0.40900000000000003,1.8224864883,4.72,1.6400000000000001,4.9967989753,5.486,-4.119,6.8602009446,1.776,-0.40900000000000003,1.8224864883,3.71,-3.71,5.2467323164
2019-11-07 05:30:00,6.242,1.2495,6.3658317799,1.8820000000000001,-0.3905,1.9220859112,4.36,1.6400000000000001,4.658240011,5.232,-4.1005,6.6473998112,1.8820000000000001,-0.3905,1.9220859112,3.35,-3.71,4.9986598204
2019-11-07 06:00:00,6.463,1.056,6.5487025433,2.163,-0.434,2.2061108313,4.3,1.49,4.5508350882,5.453,-4.144,6.8489375088,2.163,-0.434,2.2061108313,3.29,-3.71,4.9586490096
2019-11-07 06:30:00,6.864,0.6775,6.8973547284,1.824,-0.4625,1.8817232128999999,5.04,1.1400000000000001,5.1673203888,5.944,-3.5625,6.9298298861,1.824,-0.4625,1.8817232128999999,4.12,-3.1,5.1560062064
2019-11-07 07:00:00,7.682,1.3559999999999999,7.8007602194,1.322,-0.47400000000000003,1.4044073483,6.36,1.83,6.6180435175,6.642,-3.784,7.644267133,1.322,-0.47400000000000003,1.4044073483,5.32,-3.31,6.2656603802
2019-11-07 07:30:00,8.351,1.4405000000000001,8.4743283657,1.081,-0.5095000000000001,1.1950528231,7.27,1.9500000000000002,7.5269781453,7.391,-3.4895,8.1733402749,1.081,-0.5095000000000001,1.1950528231,6.31,-2.98,6.9782877556
2019-11-07 08:00:00,8.9105,1.9575,9.1229828729,0.9905,-0.5225000000000001,1.1198645007,7.92,2.48,8.2992047812,7.9005,-3.4025,8.6020292083,0.9905,-0.5225000000000001,1.1198645007,6.91,-2.88,7.4861538857
2019-11-07 08:30:00,9.048,2.017,9.2700913156,1.1280000000000001,-0.513,1.2391743219,7.92,2.5300000000000002,8.3142828915,8.038,-3.333,8.701628181,1.1280000000000001,-0.513,1.2391743219,6.91,-2.8200000000000003,7.4632767602
2019-11-07 09:00:00,9.269,2.0085,9.484114784700001,1.159,-0.5215000000000001,1.2709222045,8.11,2.5300000000000002,8.4954693808,8.259,-3.3415,8.9093604288,1.159,-0.5215000000000001,1.2709222045,7.1,-2.8200000000000003,7.6395287813
2019-11-07 09:30:00,9.237,2.0095,9.453055551,1.337,-0.5205000000000001,1.4347436182,7.9,2.5300000000000002,8.2952335712,8.217,-3.3405,8.8700636554,1.337,-0.5205000000000001,1.4347436182,6.88,-2.8200000000000003,7.4355093975
2019-11-07 10:00:00,9.173,1.998,9.3880739771,1.613,-0.532,1.698467839,7.5600000000000005,2.5300000000000002,7.972107626,8.183,-3.392,8.8581687159,1.613,-0.532,1.698467839,6.57,-2.86,7.1655076582
2019-11-07 10:30:00,8.932,1.4395,9.0472528565,2.232,-0.5805,2.3062532927,6.7,2.02,6.9978853949,8.062,-3.0105,8.605751231,2.232,-0.5805,2.3062532927,5.83,-2.43,6.316153893
2019-11-07 11:00:00,8.958,1.0715,9.0218554771,2.748,-0.5685,2.8061889192000002,6.21,1.6400000000000001,6.4229043275,8.138,-2.4985,8.5129046894,2.748,-0.5685,2.8061889192000002,5.39,-1.9300000000000002,5.7251200861000004
2019-11-07 11:30:00,8.776,1.0535,8.8390066325,2.806,-0.5865,2.8666388419,5.97,1.6400000000000001,6.1911630571,7.946,-2.5165,8.3349678014,2.806,-0.5865,2.8666388419,5.14,-1.9300000000000002,5.490400714
2019-11-07 12:00:00,8.9255,0.6895,8.9520925207,2.5255,-0.5605,2.5869500382,6.4,1.25,6.5209278481,7.9755,-2.1405,8.2577442743,2.5255,-0.5605,2.5869500382,5.45,-1.58,5.6744074581
2019-11-07 12:30:00,9.298,0.6725,9.3222883591,2.708,-0.5275000000000001,2.7588983762,6.59,1.2,6.6983654723,8.338,-2.0675,8.5905064024,2.708,-0.5275000000000001,2.7588983762,5.63,-1.54,5.8368227659
2019-11-07 13:00:00,9.2205,0.789,9.2541958727,2.2805,-0.491,2.3327582922,6.94,1.28,7.0570532094,8.2705,-2.071,8.5258554556,2.2805,-0.491,2.3327582922,5.99,-1.58,6.1948769156
2019-11-07 13:30:00,9.208,1.173,9.2824131022,2.508,-0.467,2.5511081906,6.7,1.6400000000000001,6.8977967497,8.398,-2.3970000000000002,8.733384968,2.508,-0.467,2.5511081906,5.89,-1.9300000000000002,6.1981448838
2019-11-07 14:00:00,8.9755,1.175,9.052084028,2.4455,-0.465,2.4893162214,6.53,1.6400000000000001,6.7327928826,8.1455,-2.395,8.4903000683,2.4455,-0.465,2.4893162214,5.7,-1.9300000000000002,6.0178816871
2019-11-07 14:30:00,8.5245,1.089,8.5937780545,1.3745,-0.361,1.4211161986,7.15,1.45,7.2955465868000005,7.7145,-2.621,8.1475856086,1.3745,-0.361,1.4211161986,6.34,-2.26,6.7307651868
2019-11-07 15:00:00,8.5395,1.227,8.627200545400001,1.2195,-0.363,1.2723793656,7.32,1.5899999999999999,7.4906942268,7.7195,-2.543,8.127578314,1.2195,-0.363,1.2723793656,6.5,-2.18,6.8558296362
2019-11-07 15:30:00,8.478,0.978,8.534223339,0.538,-0.382,0.659824219,7.94,1.3599999999999999,8.0556315705,7.698,-2.662,8.1452715117,0.538,-0.382,0.659824219,7.16,-2.2800000000000002,7.5142531232
2019-11-07 16:00:00,8.5785,1.028,8.6398753608,0.3285,-0.452,0.5587631430000001,8.25,1.48,8.3817003048,7.7885,-2.572,8.2021897229,0.3285,-0.452,0.5587631430000001,7.46,-2.12,7.7553852258
2019-11-07 16:30:00,8.646,0.789,8.6819258808,0.176,-0.401,0.4379235093,8.47,1.19,8.5531865407,7.876,-2.771,8.3492405044,0.176,-0.401,0.4379235093,7.7,-2.37,8.0564818625
2019-11-07 17:00:00,8.863,1.6435,9.0140923697,0.133,-0.3265,0.3525496419,8.73,1.97,8.9495139533,7.833,-3.4765,8.5698273757,0.133,-0.3265,0.3525496419,7.7,-3.15,8.3194050268
2019-11-07 17:30:00,8.974,1.78,9.1488292147,0.074,-0.35000000000000003,0.3577373338,8.9,2.13,9.1513332362,7.974,-3.66,8.7738404362,0.074,-0.35000000000000003,0.3577373338,7.9,-3.31,8.5654013333
2019-11-07 18:00:00,8.875,1.658,9.0285430165,0.055,-0.362,0.366154339,8.82,2.02,9.0483589672,7.865,-3.832,8.7488541535,0.055,-0.362,0.366154339,7.8100000000000005,-3.47,8.5461687322
2019-11-07 18:30:00,8.796,1.4605000000000001,8.9164273254,0.036000000000000004,-0.34950000000000003,0.35134918530000003,8.76,1.81,8.9450377305,7.746,-3.8595,8.6542623169,0.036000000000000004,-0.34950000000000003,0.35134918530000003,7.71,-3.51,8.4713753311
2019-11-07 19:00:00,8.7235,1.3825,8.8323699255,0.0335,-0.3275,0.3292089002,8.69,1.71,8.8566472212,7.6135,-3.6075,8.4249295843,0.0335,-0.3275,0.3292089002,7.58,-3.2800000000000002,8.2592251453
2019-11-07 19:30:00,8.5005,1.301,8.5994826153,0.0205,-0.34900000000000003,0.3496015589,8.48,1.65,8.639033510800001,7.5005,-3.629,8.332295077,0.0205,-0.34900000000000003,0.3496015589,7.48,-3.2800000000000002,8.1675455309
2019-11-07 20:00:00,8.391,1.322,8.4945020454,0.021,-0.328,0.3286715686,8.37,1.65,8.5310843391,7.361,-3.608,8.197681684500001,0.021,-0.328,0.3286715686,7.34,-3.2800000000000002,8.0395273493
2019-11-07 20:30:00,8.176,1.4435,8.3024495331,0.006,-0.28650000000000003,0.2865628203,8.17,1.73,8.3511556087,7.136,-3.5665,7.9776198361,0.006,-0.28650000000000003,0.2865628203,7.13,-3.2800000000000002,7.8482673247
2019-11-07 21:00:00,7.948,1.72,8.1319803246,0.088,-0.32,0.3318794962,7.86,2.04,8.1204187084,6.928,-3.89,7.9453938858,0.088,-0.32,0.3318794962,6.84,-3.5700000000000003,7.7156010783
2019-11-07 21:30:00,7.535,1.3559999999999999,7.6560408176,0.025,-0.34400000000000003,0.3449072339,7.51,1.7000000000000002,7.7000064935,6.555,-4.054,7.707330342,0.025,-0.34400000000000003,0.3449072339,6.53,-3.71,7.5103262246
2019-11-07 22:00:00,7.1235,0.5305,7.1432263369,0.053500000000000006,-0.34950000000000003,0.3535710678,7.07,0.88,7.1245561265,6.3435,-3.5095,7.2495918851,0.053500000000000006,-0.34950000000000003,0.3535710678,6.29,-3.16,7.0391547788
2019-11-07 22:30:00,7.013,0.462,7.0282012635,0.553,-0.34800000000000003,0.6533857972,6.46,0.81,6.5105836912,6.243,-3.178,7.0053360376,0.553,-0.34800000000000003,0.6533857972,5.69,-2.83,6.3549193543
2019-11-07 23:00:00,6.7975,0.8425,6.8495118439,0.41750000000000004,-0.3375,0.5368542633,6.38,1.18,6.4882046823,5.9975000000000005,-3.2575,6.8250503661,0.41750000000000004,-0.3375,0.5368542633,5.58,-2.92,6.2978408999
2019-11-07 23:30:00,6.5315,0.501,6.5506864717,0.2715,-0.369,0.458119253,6.26,0.87,6.3201661371,5.7215,-3.189,6.5502124584,0.2715,-0.369,0.458119253,5.45,-2.8200000000000003,6.1363588552
2019-11-08 00:00:00,6.2565,0.5165000000000001,6.2777834066,0.3765,-0.35350000000000004,0.5164440918000001,5.88,0.87,5.9440137954,5.4765,-3.1735,6.3295461528,0.3765,-0.35350000000000004,0.5164440918000001,5.1,-2.8200000000000003,5.8277268295999995
2019-11-08 00:30:00,6.0475,0.40900000000000003,6.061314812,0.3175,-0.35100000000000003,0.4732940418,5.73,0.76,5.780181658,5.2375,-3.171,6.1226340124,0.3175,-0.35100000000000003,0.4732940418,4.92,-2.8200000000000003,5.6708729487
2019-11-08 01:00:00,6.1805,0.494,6.2002109843,0.48050000000000004,-0.356,0.5980102424,5.7,0.85,5.7630287176,5.3605,-3.176,6.2307251785,0.48050000000000004,-0.356,0.5980102424,4.88,-2.8200000000000003,5.6362043966
2019-11-08 01:30:00,6.1055,0.458,6.1226541834,0.4055,-0.332,0.5240746607,5.7,0.79,5.7544852072,5.2855,-3.152,6.153991733,0.4055,-0.332,0.5240746607,4.88,-2.8200000000000003,5.6362043966
2019-11-08 02:00:00,6.005,0.5,6.0257800325,0.305,-0.29,0.42086221020000003,5.7,0.79,5.7544852072,5.185,-3.11,6.04618268,0.305,-0.29,0.42086221020000003,4.88,-2.8200000000000003,5.6362043966
2019-11-08 02:30:00,5.8955,0.421,5.9105127739,0.42550000000000004,-0.329,0.5378580203000001,5.47,0.75,5.5211774107,5.0755,-3.149,5.973014419,0.42550000000000004,-0.329,0.5378580203000001,4.65,-2.8200000000000003,5.4382809784
2019-11-08 03:00:00,6.0195,0.4615,6.0371651046,1.4895,-0.41850000000000004,1.5471756526,4.53,0.88,4.6146830877,5.1895,-3.3885,6.1978094921,1.4895,-0.41850000000000004,1.5471756526,3.7,-2.9699999999999998,4.744565312
2019-11-08 03:30:00,5.799,1.2325,5.9285290967,2.399,-0.40750000000000003,2.4333633617,3.4,1.6400000000000001,3.774864236,4.829,-4.1275,6.3525976773,2.399,-0.40750000000000003,2.4333633617,2.43,-3.7199999999999998,4.4433433358
2019-11-08 04:00:00,5.9510000000000005,0.9575,6.0275374117,2.391,-0.4025,2.4246416746,3.56,1.3599999999999999,3.8109316446,5.021,-3.9025,6.3592410907,2.391,-0.4025,2.4246416746,2.63,-3.5,4.3780018273
2019-11-08 04:30:00,6.038,0.34700000000000003,6.0479627148,1.6480000000000001,-0.403,1.6965591649,4.39,0.75,4.4536052811,5.218,-3.423,6.2405490944,1.6480000000000001,-0.403,1.6965591649,3.5700000000000003,-3.02,4.6760346449
2019-11-08 05:00:00,6.2705,0.3395,6.2796839491,1.6905000000000001,-0.41050000000000003,1.7396265404,4.58,0.75,4.641002047,5.4505,-3.2405,6.3410401749,1.6905000000000001,-0.41050000000000003,1.7396265404,3.76,-2.83,4.7060067998
2019-11-08 05:30:00,6.4305,0.353,6.4401816162,2.5305,-0.397,2.5614525664,3.9,0.75,3.9714606885,5.5805,-3.227,6.446356277,2.5305,-0.397,2.5614525664,3.05,-2.83,4.160697057
2019-11-08 06:00:00,6.7505,0.324,6.7582709512,2.7905,-0.426,2.8228294759,3.96,0.75,4.0303970028,5.9105,-3.2560000000000002,6.7480031306,2.7905,-0.426,2.8228294759,3.12,-2.83,4.2122796678
2019-11-08 06:30:00,7.259,0.496,7.2759258517,3.179,-0.444,3.2098562273,4.08,0.9400000000000001,4.1868842831,6.419,-3.324,7.2285916332,3.179,-0.444,3.2098562273,3.24,-2.88,4.3349740484
2019-11-08 07:00:00,8.125,1.312,8.2302472016,3.065,-0.398,3.090732761,5.06,1.71,5.3411328386,7.205,-3.278,7.9156369927,3.065,-0.398,3.090732761,4.14,-2.88,5.0432132614
2019-11-08 07:30:00,9.063,0.861,9.1038063468,2.433,-0.46900000000000003,2.4777913552,6.63,1.33,6.7620854771,8.263,-2.499,8.6326224289,2.433,-0.46900000000000003,2.4777913552,5.83,-2.03,6.1733135349
2019-11-08 08:00:00,9.5315,2.0475,9.7489357624,2.4215,-0.48250000000000004,2.4691027723,7.11,2.5300000000000002,7.5467211423,8.5615,-3.3025,9.1763712054,2.4215,-0.48250000000000004,2.4691027723,6.14,-2.8200000000000003,6.7566263771
2019-11-08 08:30:00,9.55,2.065,9.7707074974,3.07,-0.465,3.105016103,6.48,2.5300000000000002,6.9563855557,8.58,-3.285,9.187362243900001,3.07,-0.465,3.105016103,5.51,-2.8200000000000003,6.1897092016
2019-11-08 09:00:00,9.4015,2.0475,9.6218739599,2.6715,-0.48250000000000004,2.7147225457,6.73,2.5300000000000002,7.1898400539,8.4215,-3.3025,9.0458923551,2.6715,-0.48250000000000004,2.7147225457,5.75,-2.8200000000000003,6.4042876263
2019-11-08 09:30:00,9.402,2.0615,9.6253512274,3.122,-0.4685,3.156956802,6.28,2.5300000000000002,6.7704726571,8.432,-3.2885,9.0505721504,3.122,-0.4685,3.156956802,5.31,-2.8200000000000003,6.0123622645
2019-11-08 10:00:00,9.2975,2.046,9.5199591517,3.0975,-0.484,3.1350856846,6.2,2.5300000000000002,6.6963348184,8.3275,-3.304,8.9589995117,3.0975,-0.484,3.1350856846,5.23,-2.8200000000000003,5.9418263186
2019-11-08 10:30:00,9.266,2.301,9.5474267214,3.536,-0.5690000000000001,3.5814880985,5.73,2.87,6.4085723839,8.286,-3.3890000000000002,8.9522688186,3.536,-0.5690000000000001,3.5814880985,4.75,-2.8200000000000003,5.5240293265
2019-11-08 11:00:00,9.1645,1.405,9.2715740438,4.4345,-0.505,4.4631620237,4.73,1.9100000000000001,5.1010783174,8.3245,-2.585,8.7166235005,4.4345,-0.505,4.4631620237,3.89,-2.08,4.4111789807
2019-11-08 11:30:00,8.751,1.2185,8.8354254708,4.021,-0.42150000000000004,4.0430314431,4.73,1.6400000000000001,5.0062460986,7.911,-2.3515,8.2530887097,4.021,-0.42150000000000004,4.0430314431,3.89,-1.9300000000000002,4.3424647379
2019-11-08 12:00:00,8.6825,1.2075,8.7660631129,3.8725,-0.4325,3.8965770235,4.8100000000000005,1.6400000000000001,5.0818992513,7.8225,-2.3625,8.1714694211,3.8725,-0.4325,3.8965770235,3.95,-1.9300000000000002,4.3962938937
2019-11-08 12:30:00,8.58,1.264,8.6726060674,3.47,-0.376,3.4903117339,5.11,1.6400000000000001,5.3667215318,7.74,-2.306,8.0762142121,3.47,-0.376,3.4903117339,4.27,-1.9300000000000002,4.6859150654
2019-11-08 13:00:00,8.4555,1.2485,8.5471768731,3.2555,-0.3915,3.2789560076,5.2,1.6400000000000001,5.4524856717,7.6255,-2.3215,7.971048394,3.2555,-0.3915,3.2789560076,4.37,-1.9300000000000002,4.7772167629
2019-11-08 13:30:00,8.464,1.291,8.561890971,2.754,-0.299,2.7701835679,5.71,1.5899999999999999,5.9272421918,7.624,-2.279,7.9573373059,2.754,-0.299,2.7701835679,4.87,-1.98,5.2571189829
2019-11-08 14:00:00,8.2825,1.109,8.3564159333,2.1825,-0.251,2.1968858072,6.1,1.3599999999999999,6.2497679957,7.4625,-2.461,7.8578258602,2.1825,-0.251,2.1968858072,5.28,-2.21,5.723853597
2019-11-08 14:30:00,8.136,0.9995,8.197163915,1.826,-0.2005,1.8369747549,6.31,1.2,6.4230911561,7.336,-2.5705,7.773311151,1.826,-0.2005,1.8369747549,5.51,-2.37,5.9980830271
2019-11-08 15:00:00,8.1025,1.009,8.1650834197,2.1325,-0.191,2.1410364896,5.97,1.2,6.0894088383,7.2925,-2.561,7.7291187887,2.1325,-0.191,2.1410364896,5.16,-2.37,5.6782479692
2019-11-08 15:30:00,7.9955,1.0105,8.0591023384,1.2955,-0.1895,1.3092862559,6.7,1.2,6.8066144301,7.1855,-2.5595,7.6277421627,1.2955,-0.1895,1.3092862559,5.89,-2.37,6.3489369189
2019-11-08 16:00:00,8.1745,1.0475,8.2413413047,0.8645,-0.1525,0.8778476519,7.31,1.2,7.407840441,7.3645,-2.5225,7.7845273781,0.8645,-0.1525,0.8778476519,6.5,-2.37,6.918590897
2019-11-08 16:30:00,8.2165,1.006,8.2778565009,0.5765,-0.154,0.5967145465,7.64,1.16,7.7275610641,7.4465,-2.574,7.878822136,0.5765,-0.154,0.5967145465,6.87,-2.42,7.2837696284
2019-11-08 17:00:00,8.253,1.0435,8.3187079075,0.713,-0.14650000000000002,0.7278950817000001,7.54,1.19,7.6333282387,7.443,-2.9565,8.0086916066,0.713,-0.14650000000000002,0.7278950817000001,6.73,-2.81,7.2930789109
2019-11-08 17:30:00,8.5265,0.9895,8.5837236966,0.5465,-0.1005,0.5556640172,7.98,1.09,8.0540983356,7.7665,-2.9105,8.2939455327,0.5465,-0.1005,0.5556640172,7.22,-2.81,7.7475479992
2019-11-08 18:00:00,8.483,0.8815000000000001,8.5286769929,0.723,-0.1085,0.7310959239,7.76,0.99,7.8228958832,7.723,-2.9185,8.2560505843,0.723,-0.1085,0.7310959239,7.0,-2.81,7.5429503512
2019-11-08 18:30:00,8.4885,0.9135000000000001,8.5375121962,0.7985,-0.1265,0.8084581003,7.69,1.04,7.7600064433,7.6785,-2.9365,8.2208512029,0.7985,-0.1265,0.8084581003,6.88,-2.81,7.431722546
2019-11-08 19:00:00,8.4395,0.932,8.4908058658,1.0195,-0.108,1.0252044918,7.42,1.04,7.4925296129,7.6395,-2.918,8.1778165943,1.0195,-0.108,1.0252044918,6.62,-2.81,7.1916966009
2019-11-08 19:30:00,8.044,0.8165,8.085332909,1.084,-0.0835,1.087211226,6.96,0.9,7.0179484182,7.244,-2.9535,7.8229596861,1.084,-0.0835,1.087211226,6.16,-2.87,6.7957707436
2019-11-08 20:00:00,7.8375,0.8245,7.8807491078,1.5775000000000001,-0.0755,1.5793057019,6.26,0.9,6.3243655808,7.0275,-2.8955,7.6006365852,1.5775000000000001,-0.0755,1.5793057019,5.45,-2.8200000000000003,6.1363588552
2019-11-08 20:30:00,7.4875,0.6930000000000001,7.5195016623,0.7675000000000001,-0.057,0.7696137018,6.72,0.75,6.7617231532,6.7275,-2.877,7.3168562409,0.7675000000000001,-0.057,0.7696137018,5.96,-2.8200000000000003,6.5934816296
2019-11-08 21:00:00,7.2245,0.719,7.2601901662,0.5545,-0.031,0.5553658704000001,6.67,0.75,6.7120339689,6.4645,-2.891,7.0814999294,0.5545,-0.031,0.5553658704000001,5.91,-2.86,6.5656454367
2019-11-08 21:30:00,6.5585,0.3765,6.5692978696,0.2685,-0.07350000000000001,0.27837833970000003,6.29,0.45,6.3060764347,5.7685,-3.4135,6.7028034806,0.2685,-0.07350000000000001,0.27837833970000003,5.5,-3.34,6.4347183311
2019-11-08 22:00:00,6.1075,0.41400000000000003,6.1215155191,0.0775,-0.036000000000000004,0.0854532036,6.03,0.45,6.0467677316,5.2675,-3.846,6.5221370922,0.0775,-0.036000000000000004,0.0854532036,5.19,-3.81,6.4383382949
2019-11-08 22:30:00,5.7935,0.5015000000000001,5.8151650449000005,0.0335,0.0015,0.0335335653,5.76,0.5,5.7816606611,4.8635,-4.0485,6.328031645,0.0335,0.0015,0.0335335653,4.83,-4.05,6.3032848579
2019-11-08 23:00:00,5.4245,-0.1115,5.4256458141,0.0145,-0.0015,0.0145773797,5.41,-0.11,5.4111181839,4.7145,-3.6615,5.9693460697,0.0145,-0.0015,0.0145773797,4.7,-3.66,5.9569791002
2019-11-08 23:30:00,5.2185,0.07150000000000001,5.2189897969,0.0085,0.021500000000000002,0.023119256,5.21,0.05,5.2102399177,4.4785,-3.7885,5.8659777105,0.0085,0.021500000000000002,0.023119256,4.47,-3.81,5.8734146797
2019-11-09 00:00:00,5.212,0.545,5.2404168727,0.002,0.035,0.0350570963,5.21,0.51,5.2349021003,4.312,-4.075,5.9328719015,0.002,0.035,0.0350570963,4.31,-4.11,5.9555184493
2019-11-09 00:30:00,5.01,-0.167,5.0127825606,0.0,-0.027,0.027,5.01,-0.14,5.0119557061,4.25,-3.6870000000000003,5.6264081793,0.0,-0.027,0.027,4.25,-3.66,5.6087520894
2019-11-09 01:00:00,4.78,-0.1645,4.7828297325,0.0,-0.0245,0.0245,4.78,-0.14,4.7820497697,3.98,-3.5845000000000002,5.3562151049,0.0,-0.0245,0.0245,3.98,-3.56,5.3398501851999995
2019-11-09 01:30:00,4.78,-0.158,4.7826105842,0.0,-0.018000000000000002,0.018000000000000002,4.78,-0.14,4.7820497697,3.91,-3.518,5.2596980902,0.0,-0.018000000000000002,0.018000000000000002,3.91,-3.5,5.247675676
2019-11-09 02:00:00,4.78,-0.17500000000000002,4.7832023792000005,0.0,-0.035,0.035,4.78,-0.14,4.7820497697,3.87,-3.735,5.3783942771,0.0,-0.035,0.035,3.87,-3.7,5.3541479247
2019-11-09 02:30:00,4.731,-0.161,4.7337386916,0.001,-0.021,0.021023796,4.73,-0.14,4.732071428,3.871,-3.721,5.3694023876,0.001,-0.021,0.021023796,3.87,-3.7,5.3541479247
2019-11-09 03:00:00,4.743,-0.1635,4.7458172373,0.013000000000000001,-0.0235,0.026856098000000002,4.73,-0.14,4.732071428,3.883,-3.7235,5.3797900749,0.013000000000000001,-0.0235,0.026856098000000002,3.87,-3.7,5.3541479247
2019-11-09 03:30:00,4.6945,-0.209,4.6991500561,0.0545,-0.069,0.087927527,4.64,-0.14,4.6421115885,3.9245,-3.559,5.2979412275,0.0545,-0.069,0.087927527,3.87,-3.49,5.2112378568
2019-11-09 04:00:00,4.691,-0.222,4.6962500998,0.121,-0.082,0.1461677119,4.57,-0.14,4.5721439172,3.991,-3.572,5.3560493836,0.121,-0.082,0.1461677119,3.87,-3.49,5.2112378568
2019-11-09 04:30:00,4.617,-0.247,4.6236022753,0.28700000000000003,-0.107,0.3062972413,4.33,-0.14,4.3322626882,3.877,-3.767,5.4056838605,0.28700000000000003,-0.107,0.3062972413,3.59,-3.66,5.1267631114
2019-11-09 05:00:00,4.752,-0.28950000000000004,4.7608102514,0.422,-0.1495,0.44769883850000003,4.33,-0.14,4.3322626882,3.912,-3.7595,5.4256413676,0.422,-0.1495,0.44769883850000003,3.49,-3.61,5.0211751613
2019-11-09 05:30:00,4.7825,-0.2635,4.7897534905,0.3725,-0.12350000000000001,0.3924391673,4.41,-0.14,4.4122216626,4.1425,-3.7335000000000003,5.5766771917,0.3725,-0.12350000000000001,0.3924391673,3.77,-3.61,5.2196743193
2019-11-09 06:00:00,4.7635000000000005,-0.20850000000000002,4.7680608742,0.35350000000000004,-0.0685,0.3600756865,4.41,-0.14,4.4122216626,4.1235,-3.7285,5.559223372,0.35350000000000004,-0.0685,0.3600756865,3.77,-3.66,5.254379126
2019-11-09 06:30:00,5.0515,-0.21250000000000002,5.0559676126,0.35150000000000003,-0.07250000000000001,0.35889901090000004,4.7,-0.14,4.7020846441,4.2215,-3.4925,5.4789249402,0.35150000000000003,-0.07250000000000001,0.35889901090000004,3.87,-3.42,5.1646200247
2019-11-09 07:00:00,5.181,-0.217,5.1855424017,0.431,-0.077,0.43782416560000004,4.75,-0.14,4.75206271,4.331,-3.437,5.5290623075,0.431,-0.077,0.43782416560000004,3.9,-3.36,5.1477762189
2019-11-09 07:30:00,5.394,-0.10550000000000001,5.3950316264,0.644,-0.1155,0.6542753625000001,4.75,0.01,4.7500105263,4.604,-3.3855,5.7147551347,0.644,-0.1155,0.6542753625000001,3.96,-3.27,5.1356109666
2019-11-09 08:00:00,5.9635,0.683,6.0024845897,0.9135000000000001,-0.177,0.9304897904,5.05,0.86,5.1227043639,5.0035,-3.8970000000000002,6.342051817,0.9135000000000001,-0.177,0.9304897904,4.09,-3.7199999999999998,5.5286978575
2019-11-09 08:30:00,6.2965,0.7165,6.3371353544,0.9465,-0.1835,0.9641236954,5.35,0.9,5.4251728083,5.3165,-3.9035,6.5956413259,0.9465,-0.1835,0.9641236954,4.37,-3.7199999999999998,5.7389284714
2019-11-09 09:00:00,6.4755,0.4345,6.4900609011,0.8155,-0.20550000000000002,0.8409937574,5.66,0.64,5.6960688198,5.5955,-3.6654999999999998,6.6892085107,0.8155,-0.20550000000000002,0.8409937574,4.78,-3.46,5.9008473968
2019-11-09 09:30:00,6.6155,0.08600000000000001,6.6160589666,0.9555,-0.214,0.9791712057,5.66,0.30000000000000004,5.6679449539,5.8655,-3.484,6.8221951196,0.9555,-0.214,0.9791712057,4.91,-3.27,5.8992372388
2019-11-09 10:00:00,6.6945,0.1,6.6952468401,0.8545,-0.2,0.8775934423,5.84,0.30000000000000004,5.8477004027,5.9745,-3.47,6.9090918542,0.8545,-0.2,0.8775934423,5.12,-3.27,6.0751378585
2019-11-09 10:30:00,6.719,0.108,6.7198679302,1.279,-0.192,1.2933309708,5.44,0.30000000000000004,5.4482657791,5.949,-3.462,6.8830258608,1.279,-0.192,1.2933309708,4.67,-3.27,5.7010349938000004
2019-11-09 11:00:00,6.8945,0.522,6.9142327304,1.2445,-0.188,1.2586199784,5.65,0.71,5.6944358808,6.0345,-3.698,7.0774567643,1.2445,-0.188,1.2586199784,4.79,-3.51,5.9383667788
2019-11-09 11:30:00,6.9275,0.8965000000000001,6.9852679619,0.9475,-0.1935,0.9670566168,5.98,1.09,6.0785277823,5.9875,-3.9035,7.1475498249000005,0.9475,-0.1935,0.9670566168,5.04,-3.71,6.2582505543
2019-11-09 12:00:00,6.765,0.597,6.7912910407,0.425,-0.183,0.4627245401,6.34,0.78,6.3878008735,5.775,-3.893,6.9646302127,0.425,-0.183,0.4627245401,5.35,-3.71,6.5104992128
2019-11-09 12:30:00,6.5515,0.6475000000000001,6.5834192104,0.47150000000000003,-0.1325,0.4897637185,6.08,0.78,6.1298287089,5.6115,-3.8425000000000002,6.8010101088,0.47150000000000003,-0.1325,0.4897637185,5.14,-3.71,6.3390614447
2019-11-09 13:00:00,6.298,0.644,6.3308403866,0.788,-0.136,0.7996499234000001,5.51,0.78,5.5649348604,5.358,-3.846,6.595443882,0.788,-0.136,0.7996499234000001,4.57,-3.71,5.8863401193
2019-11-09 13:30:00,6.2115,0.677,6.2482846646,0.5015000000000001,-0.10300000000000001,0.5119680166,5.71,0.78,5.7630287176,5.2815,-4.093,6.6818329259,0.5015000000000001,-0.10300000000000001,0.5119680166,4.78,-3.99,6.2264355774
2019-11-09 14:00:00,6.121,0.7765000000000001,6.1700561788,0.451,-0.0935,0.4605901106,5.67,0.87,5.7363577294,5.181,-4.2135,6.6780493597,0.451,-0.0935,0.4605901106,4.73,-4.12,6.2727426219
2019-11-09 14:30:00,6.036,0.5700000000000001,6.0628537835,0.20600000000000002,-0.1,0.2289890827,5.83,0.67,5.868372858,5.306,-3.74,6.4916281471,0.20600000000000002,-0.1,0.2289890827,5.1,-3.64,6.2657481596
2019-11-09 15:00:00,5.912,0.24050000000000002,5.9168897446,0.242,-0.059500000000000004,0.2492072431,5.67,0.30000000000000004,5.6779309612,5.282,-3.3295,6.2438044692,0.242,-0.059500000000000004,0.2492072431,5.04,-3.27,6.0078698388
2019-11-09 15:30:00,5.983,0.24050000000000002,5.9878317653,0.253,-0.059500000000000004,0.2599023855,5.73,0.30000000000000004,5.7378480287,5.293,-3.3295,6.2531127649,0.253,-0.059500000000000004,0.2599023855,5.04,-3.27,6.0078698388
2019-11-09 16:00:00,6.054,0.23500000000000001,6.0585593172,0.274,-0.065,0.2816043324,5.78,0.30000000000000004,5.7877802308,5.314,-3.335,6.2738202875,0.274,-0.065,0.2816043324,5.04,-3.27,6.0078698388
2019-11-09 16:30:00,6.156,0.17500000000000002,6.1584869083000005,0.026000000000000002,-0.075,0.0793788385,6.13,0.25,6.1350957613,5.446,-3.345,6.3912393947,0.026000000000000002,-0.075,0.0793788385,5.42,-3.27,6.3300315955
2019-11-09 17:00:00,6.501,0.0765,6.5014500882,0.011,-0.0135,0.017414074800000002,6.49,0.09,6.490624007,5.741,-3.2835,6.6136565718,0.011,-0.0135,0.017414074800000002,5.73,-3.27,6.5974085822
2019-11-09 17:30:00,6.6435,0.2705,6.6490046248,0.0035,-0.029500000000000002,0.029706901600000002,6.64,0.30000000000000004,6.6467736534,6.0535,-3.2995,6.8943137802,0.0035,-0.029500000000000002,0.029706901600000002,6.05,-3.27,6.8771651136
2019-11-09 18:00:00,6.7585,0.20850000000000002,6.7617153519,0.0685,-0.0415,0.0800905737,6.69,0.25,6.6946695213,6.1185,-3.3115,6.957159945,0.0685,-0.0415,0.0800905737,6.05,-3.27,6.8771651136
2019-11-09 18:30:00,6.7915,-0.0585,6.7917519463,0.24150000000000002,-0.0285,0.24317586230000002,6.55,-0.03,6.5500687019,5.9715,-3.2984999999999998,6.8219436013,0.24150000000000002,-0.0285,0.24317586230000002,5.73,-3.27,6.5974085822
2019-11-09 19:00:00,6.8035,-0.222,6.8071209957,0.2535,-0.082,0.26643244920000003,6.55,-0.14,6.5514960124,5.9235,-3.352,6.8061557615,0.2535,-0.082,0.26643244920000003,5.67,-3.27,6.5453647721
2019-11-09 19:30:00,6.425,-0.227,6.4290087883,0.305,-0.08700000000000001,0.3171655719,6.12,-0.14,6.1216010978,5.705,-3.357,6.6194013324,0.305,-0.08700000000000001,0.3171655719,5.4,-3.27,6.3129153329
2019-11-09 20:00:00,6.346,-0.226,6.3500229920999995,0.226,-0.08600000000000001,0.24180984260000002,6.12,-0.14,6.1216010978,5.476,-3.406,6.4488302815,0.226,-0.08600000000000001,0.24180984260000002,5.25,-3.32,6.2116744924
2019-11-09 20:30:00,6.1375,-0.23850000000000002,6.1421322438,0.0575,-0.0985,0.1140548114,6.08,-0.14,6.0816116285,5.3075,-3.3685,6.2862030273,0.0575,-0.0985,0.1140548114,5.25,-3.27,6.1850949871
2019-11-09 21:00:00,5.789,-0.227,5.7934488865,0.099,-0.08700000000000001,0.13179529580000002,5.69,-0.14,5.6917220593,5.029,-3.357,6.046510564,0.099,-0.08700000000000001,0.13179529580000002,4.93,-3.27,5.9158938462
2019-11-09 21:30:00,5.7405,-0.211,5.7443764892,0.1605,-0.07100000000000001,0.17550284900000002,5.58,-0.14,5.5817559961,4.9205000000000005,-3.341,5.9475710378,0.1605,-0.07100000000000001,0.17550284900000002,4.76,-3.27,5.7749891775
2019-11-09 22:00:00,5.477,-0.244,5.4824323981,0.197,-0.10400000000000001,0.2227666941,5.28,-0.14,5.2818557345,4.8469999999999995,-3.754,6.1307360896,0.197,-0.10400000000000001,0.2227666941,4.65,-3.65,5.9114296071
2019-11-09 22:30:00,5.3375,-0.335,5.3480025477,0.5275000000000001,-0.195,0.5623888779,4.8100000000000005,-0.14,4.8120369907,4.6275,-3.8449999999999998,6.0164591954,0.5275000000000001,-0.195,0.5623888779,4.1,-3.65,5.4893077888
2019-11-09 23:00:00,5.336,0.1355,5.337720136,0.786,-0.1545,0.8010407293,4.55,0.29,4.5592323915,4.456,-4.2445,6.1540000203,0.786,-0.1545,0.8010407293,3.67,-4.09,5.4951797059
2019-11-09 23:30:00,5.3815,0.021500000000000002,5.3815429479,1.4515,-0.1885,1.4636886623,3.93,0.21,3.9356066877,4.5415,-4.2785,6.2394538623,1.4515,-0.1885,1.4636886623,3.09,-4.09,5.1260316035
2019-11-10 00:00:00,5.343,-0.328,5.3530582848,1.413,-0.188,1.4254518582,3.93,-0.14,3.9324928481,4.563,-3.898,6.0012809466,1.413,-0.188,1.4254518582,3.15,-3.71,4.8668881228
2019-11-10 00:30:00,5.3775,-0.36050000000000004,5.3895701591,2.4275,-0.2205,2.4374938974,2.95,-0.14,2.9533201655,4.6175,-3.9305,6.0638384296,2.4275,-0.2205,2.4374938974,2.19,-3.71,4.3081550576
2019-11-10 01:00:00,5.3385,-0.406,5.3539161602,2.7984999999999998,-0.266,2.8111133471,2.54,-0.14,2.5438553418,4.5285,-3.976,6.0262665266,2.7984999999999998,-0.266,2.8111133471,1.73,-3.71,4.0935314827
2019-11-10 01:30:00,5.27,-0.395,5.2847823985,2.5300000000000002,-0.255,2.5428183183,2.74,-0.14,2.743574311,4.47,-3.965,5.9751255217,2.5300000000000002,-0.255,2.5428183183,1.94,-3.71,4.1866096068
2019-11-10 02:00:00,5.22,-0.3875,5.2343630224,2.71,-0.24750000000000003,2.721278422,2.51,-0.14,2.5139013505,4.44,-3.9575,5.9477227785,2.71,-0.24750000000000003,2.721278422,1.73,-3.71,4.0935314827
2019-11-10 02:30:00,5.1665,-0.399,5.1818841409,2.9265,-0.259,2.9379386056000003,2.24,-0.14,2.2443707359,4.3865,-3.969,5.9156016811,2.9265,-0.259,2.9379386056000003,1.46,-3.71,3.9869411834
2019-11-10 03:00:00,5.05,-0.377,5.0640526261,3.06,-0.23700000000000002,3.0691642185,1.99,-0.14,1.9949185447,4.26,-3.947,5.8074442744,3.06,-0.23700000000000002,3.0691642185,1.2,-3.71,3.8992435164
2019-11-10 03:30:00,5.0545,-0.35050000000000003,5.0666379879,3.2845,-0.21050000000000002,3.2912384447,1.77,-0.14,1.7755280905,4.2745,-3.9205,5.8001440068,3.2845,-0.21050000000000002,3.2912384447,0.99,-3.71,3.839817704
2019-11-10 04:00:00,5.1055,-0.406,5.1216175423,3.5255,-0.266,3.5355206477000003,1.58,-0.14,1.5861904047,4.3255,-3.976,5.8752469097,3.5255,-0.266,3.5355206477000003,0.8,-3.71,3.7952733762
2019-11-10 04:30:00,5.216,-0.435,5.2341074693,3.726,-0.295,3.7376598294,1.49,-0.14,1.4965627284,4.456,-4.005,5.9913238103,3.726,-0.295,3.7376598294,0.73,-3.71,3.781137395
2019-11-10 05:00:00,5.3265,-0.433,5.3440706629,3.7465,-0.293,3.7579397614000003,1.58,-0.14,1.5861904047,4.4765,-4.003,6.0052528048,3.7465,-0.293,3.7579397614000003,0.73,-3.71,3.781137395
2019-11-10 05:30:00,5.3935,-0.4045,5.408647012,3.6535,-0.2645,3.6630619023,1.74,-0.14,1.7456230979,4.5935,-3.8945,6.0222398242,3.6535,-0.2645,3.6630619023,0.9400000000000001,-3.63,3.7497333239
2019-11-10 06:00:00,5.542,-0.41450000000000004,5.5574791273,3.352,-0.2745,3.3632208149,2.19,-0.14,2.1944703233,4.772,-3.5745,5.9623010868,3.352,-0.2745,3.3632208149,1.42,-3.3,3.5925478424
2019-11-10 06:30:00,5.6025,-0.4045,5.6170834514,3.3325,-0.2645,3.3429801824,2.27,-0.14,2.2743130831,4.8425,-3.5645,6.0129415846,3.3325,-0.2645,3.3429801824,1.51,-3.3,3.62906324
2019-11-10 07:00:00,5.8205,0.077,5.8210092982,3.3105,-0.263,3.3209304795,2.51,0.34,2.5329232124,4.9905,-3.963,6.3726336196,3.3105,-0.263,3.3209304795,1.6800000000000002,-3.7,4.0635452501
2019-11-10 07:30:00,5.9155,-0.29150000000000004,5.922677815,3.1755,-0.29150000000000004,3.1888512822,2.74,0.0,2.74,5.1255,-3.5615,6.2413966786,3.1755,-0.29150000000000004,3.1888512822,1.9500000000000002,-3.27,3.8072824954
2019-11-10 08:00:00,6.076,0.14100000000000001,6.0776358068,3.196,-0.309,3.2109028325,2.88,0.45,2.9149442533,5.216,-3.799,6.4528332537,3.196,-0.309,3.2109028325,2.02,-3.49,4.0324310285
2019-11-10 08:30:00,6.2665,0.5355,6.2893387967,2.7865,-0.29450000000000004,2.8020193611,3.48,0.8300000000000001,3.5776109347,5.3665,-4.0345,6.7139044155,2.7865,-0.29450000000000004,2.8020193611,2.58,-3.74,4.5435668808
2019-11-10 09:00:00,6.4725,0.256,6.4775606713,2.6525,-0.254,2.6646336052,3.8200000000000003,0.51,3.8538941345,5.6725,-3.594,6.7152134925,2.6525,-0.254,2.6646336052,3.02,-3.34,4.5028879622
2019-11-10 09:30:00,6.7605,0.894,6.8193545332,3.5205,-0.28600000000000003,3.5320979955,3.24,1.18,3.4481879299,5.8305,-3.996,7.0684330831,3.5205,-0.28600000000000003,3.5320979955,2.31,-3.71,4.3703775581
2019-11-10 10:00:00,6.8245000000000005,0.764,6.8671315882,3.0345,-0.34600000000000003,3.0541621191,3.79,1.11,3.9492024511,5.8845,-4.056,7.146920753,3.0345,-0.34600000000000003,3.0541621191,2.85,-3.71,4.6783116613
2019-11-10 10:30:00,6.8905,0.787,6.935298065,4.1305,-0.403,4.1501131611,2.76,1.19,3.0056114187,5.9505,-4.113,7.2336173005,4.1305,-0.403,4.1501131611,1.82,-3.71,4.1323722001
2019-11-10 11:00:00,6.8295,0.779,6.8737843471,4.8295,-0.41100000000000003,4.8469569061,2.0,1.19,2.3272515979,5.8995,-4.121,7.1963005253,4.8295,-0.41100000000000003,4.8469569061,1.07,-3.71,3.8612174246
2019-11-10 11:30:00,6.6585,0.784,6.7044968678,4.1785,-0.406,4.1981779679,2.48,1.19,2.7507271766,5.7385,-4.116,7.0619995929,4.1785,-0.406,4.1981779679,1.56,-3.71,4.0246366296
2019-11-10 12:00:00,6.8705,0.8425,6.9219633414,3.8905000000000003,-0.3975,3.9107539554,2.98,1.24,3.2276926743,5.9305,-4.1075,7.2140409272,3.8905000000000003,-0.3975,3.9107539554,2.04,-3.71,4.2338752934
2019-11-10 12:30:00,6.5875,0.859,6.643270072,3.6075,-0.331,3.6226533439,2.98,1.19,3.208815981,5.6475,-4.041,6.9443457035,3.6075,-0.331,3.6226533439,2.04,-3.71,4.2338752934
2019-11-10 13:00:00,6.4625,0.503,6.4820456069,3.0725,-0.307,3.0877994187,3.39,0.81,3.4854268031,5.6125,-3.827,6.7930909938,3.0725,-0.307,3.0877994187,2.54,-3.52,4.3407372646
2019-11-10 13:30:00,6.3935,0.01,6.3935078204,2.6135,-0.29,2.6295403115,3.7800000000000002,0.30000000000000004,3.7918860742,5.6135,-3.56,6.6471785180000005,2.6135,-0.29,2.6295403115,3.0,-3.27,4.4376683067
2019-11-10 14:00:00,6.255,0.0755,6.2554556389,1.9649999999999999,-0.2245,1.9777829128,4.29,0.30000000000000004,4.3004767178,5.475,-3.4945,6.4951639895,1.9649999999999999,-0.2245,1.9777829128,3.51,-3.27,4.7971866755
2019-11-10 14:30:00,6.082,0.111,6.0830128226,1.282,-0.189,1.2958568594,4.8,0.30000000000000004,4.8093658626,5.382,-3.459,6.3977031035,1.282,-0.189,1.2958568594,4.1,-3.27,5.2443207377
2019-11-10 15:00:00,6.102,0.157,6.1040194135,0.6920000000000001,-0.14300000000000002,0.7066208318,5.41,0.30000000000000004,5.4183115451,5.312,-3.4130000000000003,6.3139459136,0.6920000000000001,-0.14300000000000002,0.7066208318,4.62,-3.27,5.6601501747
2019-11-10 15:30:00,6.1485,0.1875,6.1513582646,0.28850000000000003,-0.1125,0.3096586831,5.86,0.30000000000000004,5.8676741559,5.4485,-3.3825,6.4130693509,0.28850000000000003,-0.1125,0.3096586831,5.16,-3.27,6.108886969
2019-11-10 16:00:00,6.3155,0.1915,6.3184026858,0.20550000000000002,-0.1085,0.23238437990000002,6.11,0.30000000000000004,6.1173605419,5.5455,-3.3785,6.4935993486,0.20550000000000002,-0.1085,0.23238437990000002,5.34,-3.27,6.2616691066
2019-11-10 16:30:00,6.562,0.0985,6.5627392337,0.152,-0.1615,0.22177973310000001,6.41,0.26,6.4152708439,5.812,-3.4314999999999998,6.7494100668,0.152,-0.1615,0.22177973310000001,5.66,-3.27,6.5367040624
2019-11-10 17:00:00,6.883,0.21,6.8862027998,0.113,-0.09,0.1444610674,6.77,0.30000000000000004,6.776643712,6.113,-3.36,6.9755551034,0.113,-0.09,0.1444610674,6.0,-3.27,6.8332203243
2019-11-10 17:30:00,7.226,0.1595,7.2277601129,0.23600000000000002,-0.1405,0.2746566038,6.99,0.30000000000000004,6.9964348064,6.356,-3.4105,7.2131994462,0.23600000000000002,-0.1405,0.2746566038,6.12,-3.27,6.938825549
2019-11-10 18:00:00,7.3435,0.17300000000000001,7.3455375059,0.6335000000000001,-0.127,0.6461046742000001,6.71,0.30000000000000004,6.7167030603,6.5835,-3.3970000000000002,7.4082441408,0.6335000000000001,-0.127,0.6461046742000001,5.95,-3.27,6.7893593218
2019-11-10 18:30:00,7.441,0.588,7.4641962059,0.491,-0.122,0.505929837,6.95,0.71,6.9861720563,6.501,-4.022,7.6445722575,0.491,-0.122,0.505929837,6.01,-3.9,7.1645027741
2019-11-10 19:00:00,7.188,0.623,7.2149478862,0.23800000000000002,-0.127,0.2697647123,6.95,0.75,6.9903504919,6.248,-4.247,7.5547675676,0.23800000000000002,-0.127,0.2697647123,6.01,-4.12,7.2865972854
2019-11-10 19:30:00,7.103,0.6435000000000001,7.132089543,0.323,-0.10650000000000001,0.3401047633,6.78,0.75,6.8213561701,6.063,-4.2265,7.3907557969,0.323,-0.10650000000000001,0.3401047633,5.74,-4.12,7.0655502263
2019-11-10 20:00:00,6.8265,0.652,6.8575656213,0.1865,-0.098,0.2106804452,6.64,0.75,6.6822226841,5.8365,-4.258,7.224631219,0.1865,-0.098,0.2106804452,5.65,-4.16,7.0162739399
2019-11-10 20:30:00,6.7765,0.676,6.8101342314,0.23650000000000002,-0.074,0.24780688050000002,6.54,0.75,6.5828641183,5.8865,-4.234,7.2510439421,0.23650000000000002,-0.074,0.24780688050000002,5.65,-4.16,7.0162739399
2019-11-10 21:00:00,6.664,0.668,6.6973965091,0.434,-0.082,0.44167861620000004,6.23,0.75,6.2749820717,5.684,-4.332,7.1466131838999996,0.434,-0.082,0.44167861620000004,5.25,-4.25,6.7546280431
2019-11-10 21:30:00,6.522,0.74,6.5638467380000005,0.5720000000000001,-0.11,0.582480901,5.95,0.85,6.0104076401,5.582,-4.27,7.0279174725,0.5720000000000001,-0.11,0.582480901,5.01,-4.16,6.511965909
2019-11-10 22:00:00,6.129,0.109,6.1299691679,0.719,-0.131,0.730836507,5.41,0.24,5.4153208585,5.339,-3.891,6.6064212702,0.719,-0.131,0.730836507,4.62,-3.76,5.9566769259
2019-11-10 22:30:00,6.211,-0.2565,6.2162941734,1.211,-0.14650000000000002,1.2198291889,5.0,-0.11,5.0012098536,5.421,-3.4865,6.4453799927,1.211,-0.14650000000000002,1.2198291889,4.21,-3.34,5.3739836248
2019-11-10 23:00:00,6.16,0.1515,6.1618627257,1.8900000000000001,-0.14850000000000002,1.8958249524,4.27,0.30000000000000004,4.2805256687,5.43,-3.6885,6.5642922124,1.8900000000000001,-0.14850000000000002,1.8958249524,3.54,-3.54,5.0063160108
2019-11-10 23:30:00,6.2225,0.1915,6.2254460483,2.4625,-0.2185,2.4721748522,3.76,0.41000000000000003,3.7822876675,5.4225,-3.7185,6.5750093916,2.4625,-0.2185,2.4721748522,2.96,-3.5,4.583841184
2019-11-11 00:00:00,5.89,0.0465,5.8901835498,2.75,-0.2535,2.7616593291,3.14,0.30000000000000004,3.1542986541999998,5.07,-3.5235000000000003,6.1741357492,2.75,-0.2535,2.7616593291,2.32,-3.27,4.0094014516
2019-11-11 00:30:00,5.885,0.0645,5.8853534516,2.865,-0.23550000000000001,2.8746626324,3.02,0.30000000000000004,3.0348640826,5.065,-3.5055,6.1597690906,2.865,-0.23550000000000001,2.8746626324,2.2,-3.27,3.9411800263
2019-11-11 01:00:00,5.933,0.14750000000000002,5.9348332116,2.543,-0.2525,2.5555048914,3.39,0.4,3.4135172476,5.043,-4.0325,6.4570043557,2.543,-0.2525,2.5555048914,2.5,-3.7800000000000002,4.5319311557
2019-11-11 01:30:00,5.9455,0.516,5.9678493823,2.5555,-0.244,2.5671221728,3.39,0.76,3.4741473774,4.9955,-4.384,6.6463882109,2.5555,-0.244,2.5671221728,2.44,-4.14,4.8055384714
2019-11-11 02:00:00,5.7780000000000005,0.589,5.8079432676,2.278,-0.171,2.284409114,3.5,0.76,3.5815639042000003,4.828,-4.311,6.4725810153,2.278,-0.171,2.284409114,2.55,-4.14,4.8623142638
2019-11-11 02:30:00,5.801,0.5710000000000001,5.8290343969,2.581,-0.189,2.5879107403,3.22,0.76,3.3084739685,4.851,-4.329,6.5017260785,2.581,-0.189,2.5879107403,2.27,-4.14,4.7214934078
