Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-11-11 03:00:00,6.031,0.5710000000000001,6.0579701221,3.391,-0.23900000000000002,3.399412008,2.64,0.81,2.7614670014,5.121,-4.299,6.6862576977,3.391,-0.23900000000000002,3.399412008,1.73,-4.06,4.41321878
2019-11-11 03:30:00,5.804,-0.352,5.8146642207,3.384,-0.242,3.3926420383,2.42,-0.11,2.42249871,4.974,-3.5220000000000002,6.0946829286,3.384,-0.242,3.3926420383,1.5899999999999999,-3.2800000000000002,3.6450651572
2019-11-11 04:00:00,5.7085,-0.2015,5.7120551906,2.5484999999999998,-0.2315,2.5589928683,3.16,0.03,3.1601424019,4.9085,-3.5115,6.0352302773,2.5484999999999998,-0.2315,2.5589928683,2.36,-3.2800000000000002,4.0407920016
2019-11-11 04:30:00,5.5065,-0.256,5.5124475734,2.3465,-0.226,2.3573583202,3.16,-0.03,3.1601424019,4.7065,-3.5060000000000002,5.8688310804,2.3465,-0.226,2.3573583202,2.36,-3.2800000000000002,4.0407920016
2019-11-11 05:00:00,5.567,-0.060500000000000005,5.5673287356,1.657,-0.21050000000000002,1.6703171106,3.91,0.15,3.91287618,4.767,-3.4905,5.9082890290000005,1.657,-0.21050000000000002,1.6703171106,3.11,-3.2800000000000002,4.5200110619
2019-11-11 05:30:00,5.9485,0.041,5.9486412944,1.6684999999999999,-0.259,1.6884825288,4.28,0.30000000000000004,4.2905011362,5.1585,-3.539,6.2557687977,1.6684999999999999,-0.259,1.6884825288,3.49,-3.2800000000000002,4.7894154132
2019-11-11 06:00:00,6.3665,0.004,6.3665012566,2.2865,-0.296,2.3055798078,4.08,0.30000000000000004,4.0910145441,5.6265,-3.576,6.6667292018,2.2865,-0.296,2.3055798078,3.34,-3.2800000000000002,4.6812391522
2019-11-11 06:30:00,7.2075,0.038,7.2076001727,2.4175,-0.352,2.4429920692,4.79,0.39,4.8058506011,6.4175,-3.392,7.2587857283,2.4175,-0.352,2.4429920692,4.0,-3.04,5.0241019098
2019-11-11 07:00:00,7.9245,0.8825000000000001,7.973487725,1.9545,-0.35750000000000004,1.9869263952,5.97,1.24,6.0974174861,7.0445,-3.6875,7.9512663457,1.9545,-0.35750000000000004,1.9869263952,5.09,-3.33,6.0825159268
2019-11-11 07:30:00,8.7215,1.5255,8.8539094472,1.6915,-0.3945,1.7368944988,7.03,1.92,7.2874755574,7.7415,-3.6845,8.5735851602,1.6915,-0.3945,1.7368944988,6.05,-3.29,6.8866973216
2019-11-11 08:00:00,9.255,1.062,9.3157323384,2.325,-0.488,2.3756618025,6.93,1.55,7.1012252464,8.325,-3.118,8.8897440346,2.325,-0.488,2.3756618025,6.0,-2.63,6.5510991444
2019-11-11 08:30:00,9.91,1.3465,10.0010580565,2.35,-0.5235000000000001,2.4076030092,7.5600000000000005,1.87,7.7878430904,9.07,-2.9035,9.523403396399999,2.35,-0.5235000000000001,2.4076030092,6.72,-2.38,7.1290111516
2019-11-11 09:00:00,9.9775,1.1165,10.0397748232,3.4175,-0.5235000000000001,3.4573629402,6.5600000000000005,1.6400000000000001,6.761893226,9.2575,-2.5535,9.6032113639,3.4175,-0.5235000000000001,3.4573629402,5.84,-2.03,6.1827582841
2019-11-11 09:30:00,10.0965,1.034,10.1493087573,4.1965,-0.606,4.2400292747,5.9,1.6400000000000001,6.123691697,9.3565,-2.536,9.6940903776,4.1965,-0.606,4.2400292747,5.16,-1.9300000000000002,5.5091287877
2019-11-11 10:00:00,10.076,0.997,10.12520543,4.606,-0.643,4.6506650062,5.47,1.6400000000000001,5.7105603928,9.316,-2.573,9.6647909962,4.606,-0.643,4.6506650062,4.71,-1.9300000000000002,5.0900884079
2019-11-11 10:30:00,9.932,0.9625,9.9785284612,4.892,-0.6775,4.9386911475,5.04,1.6400000000000001,5.3001132063,9.182,-2.7375,9.581389786999999,4.892,-0.6775,4.9386911475,4.29,-2.06,4.7589599704
2019-11-11 11:00:00,10.105,1.3005,10.1883426155,5.365,-0.7195,5.4130310594,4.74,2.02,5.1524751334,9.345,-2.5795,9.6944749858,5.365,-0.7195,5.4130310594,3.98,-1.8599999999999999,4.3931765273
2019-11-11 11:30:00,9.8315,1.2755,9.9138939121,5.8315,-0.7445,5.8788325797,4.0,2.02,4.4811159324,9.0015,-2.6845,9.3932711288,5.8315,-0.7445,5.8788325797,3.17,-1.94,3.7165171868
2019-11-11 12:00:00,9.9635,1.254,10.0421037761,5.5735,-0.726,5.6205852231,4.39,1.98,4.8158592172,9.1535,-2.666,9.5338406873,5.5735,-0.726,5.6205852231,3.58,-1.94,4.0718546143
2019-11-11 12:30:00,10.0835,1.2625,10.1622280283,5.3335,-0.7175,5.3815451777,4.75,1.98,5.1461539036,9.2835,-2.5075000000000003,9.6161805567,5.3335,-0.7175,5.3815451777,3.95,-1.79,4.3366576992
2019-11-11 13:00:00,10.332,2.1325,10.5497763128,4.912,-0.6975,4.9612750629,5.42,2.83,6.1143519689,9.412,-2.9975,9.8777907576,4.912,-0.6975,4.9612750629,4.5,-2.3,5.0537115074
2019-11-11 13:30:00,10.245,2.2365,10.4862747079,4.165,-0.6335000000000001,4.2129024734,6.08,2.87,6.7233399438,9.285,-3.3735,9.878852527,4.165,-0.6335000000000001,4.2129024734,5.12,-2.74,5.807064663
2019-11-11 14:00:00,10.1045,2.0735,10.3150531991,4.6845,-0.6065,4.7235984694,5.42,2.68,6.0463873511,9.1945,-3.3064999999999998,9.7709657916,4.6845,-0.6065,4.7235984694,4.51,-2.7,5.2564341525
2019-11-11 14:30:00,10.0005,1.6955,10.1432105618,4.2905,-0.5945,4.3314917176,5.71,2.29,6.1520890761,9.1705,-2.6845,9.5553446039,4.2905,-0.5945,4.3314917176,4.88,-2.09,5.3087192429
2019-11-11 15:00:00,10.033,2.3665,10.3083175761,3.873,-0.5535,3.9123511154,6.16,2.92,6.8170374797,9.063,-3.3335,9.6566138605,3.873,-0.5535,3.9123511154,5.19,-2.7800000000000002,5.8876565797
2019-11-11 15:30:00,10.061,2.3645,10.3351139931,3.401,-0.4955,3.4369057668,6.66,2.86,7.2481169968,9.091,-3.2155,9.6429104139,3.401,-0.4955,3.4369057668,5.69,-2.7199999999999998,6.3067027835000005
2019-11-11 16:00:00,10.3775,2.4555,10.6640511298,2.9375,-0.5145000000000001,2.9822167091000003,7.44,2.9699999999999998,8.010898826,9.4075,-3.1445,9.9191197442,2.9375,-0.5145000000000001,2.9822167091000003,6.47,-2.63,6.9841105375
2019-11-11 16:30:00,10.382,2.4825,10.674677056,2.942,-0.48750000000000004,2.9821167398,7.44,2.9699999999999998,8.010898826,9.452,-3.1175,9.9528443296,2.942,-0.48750000000000004,2.9821167398,6.51,-2.63,7.0211822366
2019-11-11 17:00:00,10.6285,2.141,10.8419967372,1.7585000000000002,-0.439,1.8124688273,8.87,2.58,9.2376025028,9.6285,-3.259,10.1650918958,1.7585000000000002,-0.439,1.8124688273,7.87,-2.8200000000000003,8.3599820574
2019-11-11 17:30:00,10.5955,1.304,10.6754407989,2.1555,-0.426,2.1971928113,8.44,1.73,8.6154802536,9.8655,-2.466,10.169033693,2.1555,-0.426,2.1971928113,7.71,-2.04,7.9753181755
2019-11-11 18:00:00,10.5065,1.166,10.5710027079,2.8165,-0.47400000000000003,2.8561071846,7.69,1.6400000000000001,7.8629320231,9.7865,-2.7439999999999998,10.1639125464,2.8165,-0.47400000000000003,2.8561071846,6.97,-2.27,7.3303342352
2019-11-11 18:30:00,10.4455,1.0595,10.4990956992,2.7055,-0.47050000000000003,2.7461064255,7.74,1.53,7.8897718598,9.7155,-2.6405000000000003,10.0679283122,2.7055,-0.47050000000000003,2.7461064255,7.01,-2.17,7.3381877872
2019-11-11 19:00:00,10.2935,1.9580000000000002,10.4780678682,2.6135,-0.422,2.6473507983999998,7.68,2.38,8.0403233766,9.3435,-3.182,9.8704668709,2.6135,-0.422,2.6473507983999998,6.73,-2.76,7.2739604068
2019-11-11 19:30:00,10.2395,2.006,10.4341456886,2.6695,-0.454,2.7078305431,7.57,2.46,7.9596796418,9.2595,-3.274,9.8212736572,2.6695,-0.454,2.7078305431,6.59,-2.8200000000000003,7.1680192522
2019-11-11 20:00:00,9.8995,1.654,10.0367233822,2.8495,-0.456,2.8857557502,7.05,2.11,7.3589809077,8.9295,-3.446,9.571357597,2.8495,-0.456,2.8857557502,6.08,-2.99,6.7754335655
2019-11-11 20:30:00,9.548,1.6615,9.6914852448,2.418,-0.4485,2.4592430238,7.13,2.11,7.4356573348,8.608,-3.6885,9.3649717698,2.418,-0.4485,2.4592430238,6.19,-3.24,6.9866801845
2019-11-11 21:00:00,9.352,1.7069999999999999,9.5065110845,2.532,-0.403,2.5638707066,6.82,2.11,7.1389424987,8.392,-3.523,9.1014939982,2.532,-0.403,2.5638707066,5.86,-3.12,6.6388251973
2019-11-11 21:30:00,9.141,1.4060000000000001,9.2484980943,2.731,-0.444,2.766856881,6.41,1.85,6.6716264883,8.281,-3.414,8.9571400011,2.731,-0.444,2.766856881,5.55,-2.9699999999999998,6.2947120665
2019-11-11 22:00:00,8.5755,0.797,8.6124566327,2.7855,-0.393,2.8130871387000003,5.79,1.19,5.9110236,7.8455,-3.053,8.4185912866,2.7855,-0.393,2.8130871387000003,5.06,-2.66,5.7165723996
2019-11-11 22:30:00,8.023,0.705,8.0539154453,2.383,-0.365,2.4107911564,5.64,1.07,5.7406010138,7.303,-3.185,7.9673103366,2.383,-0.365,2.4107911564,4.92,-2.8200000000000003,5.6708729487
2019-11-11 23:00:00,7.7715,0.6215,7.7963115959,2.8115,-0.41850000000000004,2.8424768249,4.96,1.04,5.0678595087,7.0115,-3.3885,7.7873656971,2.8115,-0.41850000000000004,2.8424768249,4.2,-2.9699999999999998,5.1440159409
2019-11-11 23:30:00,7.413,0.35750000000000004,7.421615407,2.563,-0.4025,2.5944123130000003,4.85,0.76,4.9091852685,6.663,-3.2225,7.4013563115,2.563,-0.4025,2.5944123130000003,4.1,-2.8200000000000003,4.9761832764000005
2019-11-12 00:00:00,7.2235,0.505,7.2411309372,2.1835,-0.385,2.2171822771,5.04,0.89,5.1179781164,6.4535,-3.345,7.2688848698,2.1835,-0.385,2.2171822771,4.27,-2.96,5.195623158
2019-11-12 00:30:00,7.2095,0.506,7.2272350349,2.5595,-0.384,2.5881453302,4.65,0.89,4.7344059817,6.3895,-2.864,7.0020144423,2.5595,-0.384,2.5881453302,3.83,-2.48,4.5628171123
2019-11-12 01:00:00,7.4615,1.2785,7.5702407161,2.5015,-0.4015,2.5335162324000002,4.96,1.6800000000000002,5.2367929117,6.5315,-3.7215,7.5173169748,2.5015,-0.4015,2.5335162324000002,4.03,-3.32,5.221427008
2019-11-12 01:30:00,7.4195,1.2875,7.5303809001,2.7495000000000003,-0.4325,2.7833085528,4.67,1.72,4.9766755972,6.4895,-3.7125,7.4763805749,2.7495000000000003,-0.4325,2.7833085528,3.74,-3.2800000000000002,4.9745351542
2019-11-12 02:00:00,7.5215,1.5305,7.6756362928,2.7715,-0.4395,2.8061312336,4.75,1.97,5.1423146539,6.6115,-3.6495,7.551872781,2.7715,-0.4395,2.8061312336,3.84,-3.21,5.0049675324
2019-11-12 02:30:00,7.304,0.5525,7.3248667053,3.034,-0.42750000000000005,3.0639700145,4.27,0.98,4.3810158639,6.534,-2.8475,7.1275109435,3.034,-0.42750000000000005,3.0639700145,3.5,-2.42,4.2551615716
2019-11-12 03:00:00,7.082,0.4305,7.0950725331,2.5620000000000003,-0.4295,2.5977517684,4.52,0.86,4.6010868281,6.332,-2.8495,6.9436211194,2.5620000000000003,-0.4295,2.5977517684,3.77,-2.42,4.4798772305
2019-11-12 03:30:00,7.146,0.513,7.1643900648,2.206,-0.40700000000000003,2.2432309288,4.94,0.92,5.0249378106,6.406,-3.107,7.1197110194,2.206,-0.40700000000000003,2.2432309288,4.2,-2.7,4.9929950931
2019-11-12 04:00:00,7.023,0.3675,7.0326087087,2.873,-0.41250000000000003,2.9024619291000002,4.15,0.78,4.2226650353,6.303,-3.2325,7.0835630335,2.873,-0.41250000000000003,2.9024619291000002,3.43,-2.8200000000000003,4.4404166471
2019-11-12 04:30:00,7.022,0.3665,7.0315578821,2.792,-0.41350000000000003,2.8224539412,4.23,0.78,4.3013137528,6.272,-3.2335,7.0564513922,2.792,-0.41350000000000003,2.8224539412,3.48,-2.8200000000000003,4.4791517054
2019-11-12 05:00:00,7.3265,0.35100000000000003,7.3349030839000005,2.7965,-0.429,2.8292142460000003,4.53,0.78,4.5966618322,6.5865,-3.249,7.3442483108,2.7965,-0.429,2.8292142460000003,3.79,-2.8200000000000003,4.7240342928
2019-11-12 05:30:00,7.4155,0.41050000000000003,7.4268533377,3.1855,-0.4495,3.2170577396,4.23,0.86,4.3165379646,6.6655,-3.1495,7.3721259146,3.1855,-0.4495,3.2170577396,3.48,-2.7,4.4045885165
2019-11-12 06:00:00,7.712,0.5465,7.7313392275,3.432,-0.4635,3.4631569774,4.28,1.01,4.3975561395,6.942,-3.0535,7.5838793668,3.432,-0.4635,3.4631569774,3.51,-2.59,4.362132506
2019-11-12 06:30:00,8.329,1.263,8.4242156905,3.3689999999999998,-0.457,3.3998544086,4.96,1.72,5.2497618994,7.429,-3.417,8.1771590421,3.3689999999999998,-0.457,3.3998544086,4.06,-2.96,5.02446017
2019-11-12 07:00:00,8.732,1.411,8.8452668134,3.332,-0.46900000000000003,3.3648454645,5.4,1.88,5.717901713,7.852,-3.289,8.5130150358,3.332,-0.46900000000000003,3.3648454645,4.52,-2.8200000000000003,5.3275510321
2019-11-12 07:30:00,9.3185,1.1325,9.3870654893,3.2085,-0.47750000000000004,3.2438370027,6.11,1.6099999999999999,6.3185599625,8.6385,-2.5175,8.9978602179,3.2085,-0.47750000000000004,3.2438370027,5.43,-2.04,5.8005603178000005
2019-11-12 08:00:00,9.767,1.075,9.8259815795,3.427,-0.535,3.4685089015,6.34,1.6099999999999999,6.541230771,9.047,-2.375,9.3535466001,3.427,-0.535,3.4685089015,5.62,-1.8399999999999999,5.9135437768
2019-11-12 08:30:00,10.2295,1.6395,10.3600497344,3.7195,-0.5505,3.7600173537,6.51,2.19,6.8684932846,9.3395,-2.5705,9.6867812249,3.7195,-0.5505,3.7600173537,5.62,-2.02,5.9720013396
2019-11-12 09:00:00,10.542,2.212,10.7715694307,3.9619999999999997,-0.588,4.0053948619,6.58,2.8,7.1509719619,9.582,-2.958,10.0281846812,3.9619999999999997,-0.588,4.0053948619,5.62,-2.37,6.0992868436
2019-11-12 09:30:00,10.546,2.057,10.7447366185,4.526,-0.623,4.5686765042,6.02,2.68,6.5895978633,9.606,-2.993,10.0614752894,4.526,-0.623,4.5686765042,5.08,-2.37,5.6056489366
2019-11-12 10:00:00,10.518,2.15,10.7354936542,3.918,-0.59,3.9621741506,6.6,2.74,7.1461598079,9.578,-2.96,10.0249530672,3.918,-0.59,3.9621741506,5.66,-2.37,6.1361632964
2019-11-12 10:30:00,10.6585,1.968,10.8386644126,4.0085,-0.632,4.0580162949,6.65,2.6,7.1402030783,9.7185,-3.002,10.1715901535,4.0085,-0.632,4.0580162949,5.71,-2.37,6.1823134828
2019-11-12 11:00:00,10.6545,1.9395,10.8295905047,3.7745,-0.6205,3.825162807,6.88,2.56,7.3408446381,9.7045,-2.9905,10.1548220319,3.7745,-0.6205,3.825162807,5.93,-2.37,6.3860629499
2019-11-12 11:30:00,10.4745,1.9425,10.6530960993,3.9745,-0.6175,4.0221830515,6.5,2.56,6.9859573431,9.5245,-2.9875,9.982046709,3.9745,-0.6175,4.0221830515,5.55,-2.37,6.0348487968
2019-11-12 12:00:00,10.2985,1.9675,10.4847583902,3.8685,-0.5925,3.913610673,6.43,2.56,6.9208742222,9.3485,-2.9625,9.8066741814,3.8685,-0.5925,3.913610673,5.48,-2.37,5.9705359893
2019-11-12 12:30:00,9.9685,1.955,10.1583963917,4.4885,-0.605,4.5290901128000005,5.48,2.56,6.0484708811,9.0285,-3.4050000000000002,9.6492402421,4.4885,-0.605,4.5290901128000005,4.54,-2.8,5.3340041245
2019-11-12 13:00:00,10.109,2.02,10.3088447946,3.899,-0.54,3.9362165845,6.21,2.56,6.7169710436,9.169,-3.14,9.6917573742,3.899,-0.54,3.9362165845,5.27,-2.6,5.8764700289
2019-11-12 13:30:00,10.232,2.0425,10.4338693805,2.762,-0.5175000000000001,2.8100623214000002,7.47,2.56,7.8964865605,9.282,-3.2575,9.8370132789,2.762,-0.5175000000000001,2.8100623214000002,6.52,-2.74,7.0723404895
2019-11-12 14:00:00,10.422,2.1945,10.6505358668,1.452,-0.4555,1.5217701042,8.97,2.65,9.3532561175,9.452,-3.0755,9.9397688228,1.452,-0.4555,1.5217701042,8.0,-2.62,8.418099548
2019-11-12 14:30:00,10.1945,2.0955,10.4076390454,0.9845,-0.4345,1.0761182556,9.21,2.5300000000000002,9.5511779378,9.2445,-3.2545,9.8006403107,0.9845,-0.4345,1.0761182556,8.26,-2.8200000000000003,8.7281154896
2019-11-12 15:00:00,10.328,2.129,10.5451517296,1.328,-0.401,1.3872220442,9.0,2.5300000000000002,9.3488448484,9.348,-3.221,9.8873628941,1.328,-0.401,1.3872220442,8.02,-2.8200000000000003,8.5013410707
2019-11-12 15:30:00,10.1175,2.134,10.340104557,1.8175,-0.396,1.8601403845000002,8.3,2.5300000000000002,8.677032903,9.1675,-3.216,9.7152309417,1.8175,-0.396,1.8601403845000002,7.35,-2.8200000000000003,7.8724138611
2019-11-12 16:00:00,10.1115,1.978,10.3031507924,2.1115,-0.402,2.1494269585,8.0,2.38,8.346520233,9.1615,-3.222,9.7115583842,2.1115,-0.402,2.1494269585,7.05,-2.8200000000000003,7.5930823781
2019-11-12 16:30:00,10.1585,1.8175,10.3198075806,2.1085,-0.3925,2.1447210774,8.05,2.21,8.3478500226,9.3085,-3.0325,9.7900065628,2.1085,-0.3925,2.1447210774,7.2,-2.64,7.6687417482
2019-11-12 17:00:00,10.303,1.271,10.381100616,2.153,-0.359,2.1827253606,8.15,1.63,8.3114018072,9.593,-2.6189999999999998,9.944084171,2.153,-0.359,2.1827253606,7.44,-2.26,7.7756800346
2019-11-12 17:30:00,10.324,1.0195,10.3742159342,2.224,-0.3905,2.2580226416,8.1,1.4100000000000001,8.2218063709,9.624,-2.7205,10.0011247492,2.224,-0.3905,2.2580226416,7.4,-2.33,7.7581505528
2019-11-12 18:00:00,10.3905,1.2515,10.4655980479,2.3705,-0.3885,2.4021245804,8.02,1.6400000000000001,8.1859635963,9.7005,-2.5285,10.024620317,2.3705,-0.3885,2.4021245804,7.33,-2.14,7.6360002619
2019-11-12 18:30:00,10.324,1.2645,10.4011507176,2.204,-0.3755,2.2357585402,8.12,1.6400000000000001,8.2839604055,9.624,-2.6955,9.9943532182,2.204,-0.3755,2.2357585402,7.42,-2.32,7.7742395126
2019-11-12 19:00:00,9.9385,1.256,10.0175505115,2.2885,-0.384,2.3204931049,7.65,1.6400000000000001,7.8238162044,9.2385,-2.7039999999999997,9.6260842636,2.2885,-0.384,2.3204931049,6.95,-2.32,7.326998021
2019-11-12 19:30:00,9.9745,1.3519999999999999,10.0657118104,1.8045,-0.378,1.8436659811,8.17,1.73,8.3511556087,9.2045,-2.698,9.5917685674,1.8045,-0.378,1.8436659811,7.4,-2.32,7.7551531255
2019-11-12 20:00:00,9.7105,1.845,9.8842215298,1.5405,-0.375,1.5854858088000001,8.17,2.22,8.4662447401,8.7405,-3.345,9.3587053191,1.5405,-0.375,1.5854858088000001,7.2,-2.9699999999999998,7.7885107691
2019-11-12 20:30:00,9.3865,1.71,9.5409895844,1.7865000000000002,-0.36,1.8224111089,7.6,2.07,7.8768585109,8.4365,-3.63,9.18430358,1.7865000000000002,-0.36,1.8224111089,6.65,-3.27,7.4104925612
2019-11-12 21:00:00,9.0955,1.7325,9.2590321578,1.3855,-0.3375,1.4260142005,7.71,2.07,7.983044532,8.1555,-3.6075,8.9177483986,1.3855,-0.3375,1.4260142005,6.77,-3.27,7.5183641838
2019-11-12 21:30:00,8.9465,1.718,9.1099608259,1.3165,-0.352,1.3627458494,7.63,2.07,7.9058079916,8.0165,-3.622,8.7967696486,1.3165,-0.352,1.3627458494,6.7,-3.27,7.4553940204
2019-11-12 22:00:00,8.48,0.7595000000000001,8.5139438717,1.42,-0.3705,1.4675388411,7.06,1.13,7.1498601385,7.78,-2.9805,8.3313732512,1.42,-0.3705,1.4675388411,6.36,-2.61,6.8747145395
2019-11-12 22:30:00,8.2435,0.8320000000000001,8.2853796684,1.4135,-0.358,1.4581310812,6.83,1.19,6.9328926142,7.5235,-3.178,8.1671743125,1.4135,-0.358,1.4581310812,6.11,-2.8200000000000003,6.7293758997
2019-11-12 23:00:00,7.908,0.867,7.9553851572,1.708,-0.363,1.7461480464,6.2,1.23,6.3208306416,7.158,-3.323,7.8917230691,1.708,-0.363,1.7461480464,5.45,-2.96,6.2019432439
2019-11-12 23:30:00,7.152,0.3805,7.1621145097,1.062,-0.3695,1.1244439737,6.09,0.75,6.1360084746,6.362,-3.1895,7.1167376128,1.062,-0.3695,1.1244439737,5.3,-2.8200000000000003,6.0035322936
2019-11-13 00:00:00,6.8655,0.3965,6.8769399081,0.9255,-0.35350000000000004,0.990713127,5.94,0.75,5.9871612639,6.1155,-3.1735,6.8898797159,0.9255,-0.35350000000000004,0.990713127,5.19,-2.8200000000000003,5.9066487961
2019-11-13 00:30:00,6.7075,0.4295,6.7212369769,0.6175,-0.3205,0.6957201305,6.09,0.75,6.1360084746,5.9675,-3.1405,6.7434261692,0.6175,-0.3205,0.6957201305,5.35,-2.8200000000000003,6.0477185781
2019-11-13 01:00:00,6.881,0.489,6.8983535717,0.791,-0.331,0.8574625356000001,6.09,0.8200000000000001,6.1449572822,6.141,-2.971,6.8219294925,0.791,-0.331,0.8574625356000001,5.35,-2.64,5.9659114978000005
2019-11-13 01:30:00,6.876,0.4415,6.8901595228,0.836,-0.3285,0.8982250553000001,6.04,0.77,6.0888833131,6.126,-3.0485,6.8426039086,0.836,-0.3285,0.8982250553000001,5.29,-2.7199999999999998,5.9483190903
2019-11-13 02:00:00,6.6754999999999995,0.6195,6.7041838057,0.9255,-0.3205,0.9794235550000001,5.75,0.9400000000000001,5.8263281748,5.9254999999999995,-2.8805,6.588537812,0.9255,-0.3205,0.9794235550000001,5.0,-2.56,5.6172591181
2019-11-13 02:30:00,6.5745000000000005,0.445,6.5895428711,0.7645000000000001,-0.335,0.8346767338000001,5.8100000000000005,0.78,5.8621241884,5.8745,-3.065,6.6260074894,0.7645000000000001,-0.335,0.8346767338000001,5.11,-2.73,5.793530875
2019-11-13 03:00:00,6.469,0.4035,6.4815718194,0.709,-0.3765,0.8027659995,5.76,0.78,5.8125725802,5.779,-3.1965,6.6041239578,0.709,-0.3765,0.8027659995,5.07,-2.8200000000000003,5.8014911876
2019-11-13 03:30:00,6.3995,0.4345,6.4142334304,0.2595,-0.34550000000000003,0.4321001041,6.14,0.78,6.1893456843,5.6395,-3.1655,6.4671748469,0.2595,-0.34550000000000003,0.4321001041,5.38,-2.8200000000000003,6.0742736191
2019-11-13 04:00:00,6.369,0.49250000000000005,6.3880135606,0.229,-0.28750000000000003,0.3675557781,6.14,0.78,6.1893456843,5.609,-3.1075,6.4122879887,0.229,-0.28750000000000003,0.3675557781,5.38,-2.8200000000000003,6.0742736191
2019-11-13 04:30:00,6.3115,0.5155000000000001,6.3325170746,0.5615,-0.2645,0.6206790636,5.75,0.78,5.8026631817,5.6115,-3.0845,6.4033641549,0.5615,-0.2645,0.6206790636,5.05,-2.8200000000000003,5.7840210926
2019-11-13 05:00:00,6.3425,0.4565,6.3589070209,0.5925,-0.3235,0.675061849,5.75,0.78,5.8026631817,5.6425,-3.1435,6.4590555424,0.5925,-0.3235,0.675061849,5.05,-2.8200000000000003,5.7840210926
2019-11-13 05:30:00,6.625,0.44,6.6395952437,0.265,-0.34,0.4310742395,6.36,0.78,6.4076516759,5.9350000000000005,-3.16,6.7238251762,0.265,-0.34,0.4310742395,5.67,-2.8200000000000003,6.3325587246
2019-11-13 06:00:00,6.937,0.4445,6.9512264565,0.517,-0.3355,0.6163191138,6.42,0.78,6.4672095992,6.187,-3.1555,6.9452249244,0.517,-0.3355,0.6163191138,5.67,-2.8200000000000003,6.3325587246
2019-11-13 06:30:00,7.5335,0.453,7.5471074757,0.6135,-0.367,0.7148924744,6.92,0.8200000000000001,6.9684144538,6.7635000000000005,-2.827,7.3305430392,0.6135,-0.367,0.7148924744,6.15,-2.46,6.6237527128
2019-11-13 07:00:00,8.2625,1.4435,8.3876455874,0.5825,-0.3265,0.6677638055,7.68,1.77,7.8813260306,7.3525,-3.1765,8.0093325877,0.5825,-0.3265,0.6677638055,6.77,-2.85,7.3454339559
2019-11-13 07:30:00,8.961500000000001,0.9475,9.0114504105,0.6715,-0.35250000000000004,0.7583986419000001,8.29,1.3,8.3913109822,8.1815,-2.3525,8.5130017326,0.6715,-0.35250000000000004,0.7583986419000001,7.51,-2.0,7.7717501247000005
2019-11-13 08:00:00,9.114,0.7835000000000001,9.1476154406,0.9440000000000001,-0.41650000000000004,1.0317985511,8.17,1.2,8.2576570527,8.404,-2.3465,8.7254385706,0.9440000000000001,-0.41650000000000004,1.0317985511,7.46,-1.9300000000000002,7.7056148359000005
2019-11-13 08:30:00,9.381,1.834,9.5585938819,1.001,-0.41600000000000004,1.0840004613,8.38,2.25,8.6768024064,8.461,-3.046,8.9925878923,1.001,-0.41600000000000004,1.0840004613,7.46,-2.63,7.9100252844
2019-11-13 09:00:00,9.4705,2.1015,9.7008593691,1.3205,-0.42850000000000005,1.3882840127,8.15,2.5300000000000002,8.5336627541,8.5105,-3.2385,9.1058493563,1.3205,-0.42850000000000005,1.3882840127,7.19,-2.81,7.7195984352
2019-11-13 09:30:00,9.629,1.923,9.819143038,0.6890000000000001,-0.427,0.8105862076,8.94,2.35,9.2437059668,8.699,-2.977,9.194298777,0.6890000000000001,-0.427,0.8105862076,8.01,-2.55,8.4061049244
2019-11-13 10:00:00,9.656,1.304,9.7436518821,0.47600000000000003,-0.34600000000000003,0.5884658019,9.18,1.65,9.3271056604,8.936,-2.236,9.2115032432,0.47600000000000003,-0.34600000000000003,0.5884658019,8.46,-1.8900000000000001,8.668546591
2019-11-13 10:30:00,9.666,1.3395000000000001,9.7583715983,0.486,-0.3105,0.5767202528,9.18,1.65,9.3271056604,8.946,-2.1505,9.200845953,0.486,-0.3105,0.5767202528,8.46,-1.8399999999999999,8.6577826261
2019-11-13 11:00:00,9.585,1.316,9.6749202064,0.445,-0.334,0.5564000359,9.14,1.65,9.2877392298,8.825,-2.2640000000000002,9.1107804825,0.445,-0.334,0.5564000359,8.38,-1.9300000000000002,8.5993778845
2019-11-13 11:30:00,9.66,1.4135,9.7628675219,0.34,-0.3365,0.4783641395,9.32,1.75,9.4828740369,9.01,-2.1365,9.2598451526,0.34,-0.3365,0.4783641395,8.67,-1.8,8.8548800105
2019-11-13 12:00:00,9.8585,1.678,10.0002853084,0.3785,-0.402,0.552146946,9.48,2.08,9.7055035933,9.1585,-2.102,9.3966231301,0.3785,-0.402,0.552146946,8.78,-1.7000000000000002,8.9430643518
2019-11-13 12:30:00,9.9175,1.6875,10.0600428677,0.3875,-0.3925,0.5515546210000001,9.53,2.08,9.7543477486,9.2475,-1.8825,9.4371639013,0.3875,-0.3925,0.5515546210000001,8.86,-1.49,8.9844142825
2019-11-13 13:00:00,9.7295,1.4895,9.8428542862,0.8895000000000001,-0.3805,0.9674660201,8.84,1.87,9.0356239408,9.0395,-2.0405,9.2669412699,0.8895000000000001,-0.3805,0.9674660201,8.15,-1.6600000000000001,8.3173373143
2019-11-13 13:30:00,9.545,1.233,9.6243084946,1.115,-0.40700000000000003,1.1869599825,8.43,1.6400000000000001,8.5880440148,8.915,-2.337,9.2162244981,1.115,-0.40700000000000003,1.1869599825,7.8,-1.9300000000000002,8.0352286837
2019-11-13 14:00:00,9.6335,1.2475,9.7139373325,0.8735,-0.3925,0.9576317142,8.76,1.6400000000000001,8.9121938938,8.9135,-2.3225,9.211106801,0.8735,-0.3925,0.9576317142,8.04,-1.9300000000000002,8.2684037153
2019-11-13 14:30:00,9.592,1.393,9.6926215752,1.012,-0.387,1.0834726577,8.58,1.78,8.7626936498,8.892,-2.187,9.1569991264,1.012,-0.387,1.0834726577,7.88,-1.8,8.0829697513
2019-11-13 15:00:00,9.7175,1.6400000000000001,9.8549178713,0.7575000000000001,-0.4,0.8566249179000001,8.96,2.04,9.1892981234,9.0475,-1.92,9.2489813628,0.7575000000000001,-0.4,0.8566249179000001,8.29,-1.52,8.4281967229
2019-11-13 15:30:00,9.6825,1.3755,9.779714029600001,0.7825000000000001,-0.42450000000000004,0.8902283415000001,8.9,1.8,9.0801982357,8.9925,-2.1545,9.2469955391,0.7825000000000001,-0.42450000000000004,0.8902283415000001,8.21,-1.73,8.3902920092
2019-11-13 16:00:00,9.743,1.225,9.8197084478,1.113,-0.41500000000000004,1.1878526845,8.63,1.6400000000000001,8.7844464823,9.043,-2.345,9.3421022259,1.113,-0.41500000000000004,1.1878526845,7.93,-1.9300000000000002,8.1614827084
2019-11-13 16:30:00,9.8455,1.2610000000000001,9.9259252088,1.2755,-0.379,1.3306168682,8.57,1.6400000000000001,8.7255085812,9.1655,-2.309,9.4518713094,1.2755,-0.379,1.3306168682,7.89,-1.9300000000000002,8.1226227291
2019-11-13 17:00:00,10.007,1.172,10.0753974115,1.2570000000000001,-0.40800000000000003,1.3215570362,8.75,1.58,8.8915071838,9.327,-2.408,9.6328289199,1.2570000000000001,-0.40800000000000003,1.3215570362,8.07,-2.0,8.3141385603
2019-11-13 17:30:00,10.0745,1.013,10.1253009461,0.9945,-0.397,1.0708124252,9.08,1.4100000000000001,9.1888247344,9.4145,-2.767,9.8127009151,0.9945,-0.397,1.0708124252,8.42,-2.37,8.7471881196
2019-11-13 18:00:00,9.8855,0.917,9.9279403327,1.8054999999999999,-0.41300000000000003,1.8521337020000002,8.08,1.33,8.1887300603,9.1555,-2.863,9.5927029168,1.8054999999999999,-0.41300000000000003,1.8521337020000002,7.35,-2.45,7.7475802674
2019-11-13 18:30:00,9.997,1.6445,10.1313567329,2.187,-0.4455,2.2319138088,7.8100000000000005,2.09,8.084812923,9.037,-3.7155,9.7709932581,2.187,-0.4455,2.2319138088,6.85,-3.27,7.5904808807
2019-11-13 19:00:00,9.669,1.6400000000000001,9.8070974809,1.859,-0.45,1.9126894677,7.8100000000000005,2.09,8.084812923,8.739,-3.7199999999999998,9.4978166438,1.859,-0.45,1.9126894677,6.88,-3.27,7.6175652278
2019-11-13 19:30:00,9.5215,1.677,9.6680551948,0.8115,-0.41300000000000003,0.9105499712,8.71,2.09,8.9572428794,8.5615,-3.683,9.3200735646,0.8115,-0.41300000000000003,0.9105499712,7.75,-3.27,8.4116229112
2019-11-13 20:00:00,9.2225,1.6795,9.3741787107,0.0325,-0.3005,0.30225237800000004,9.19,1.98,9.4008776186,8.3125,-3.5005,9.0194875963,0.0325,-0.3005,0.30225237800000004,8.28,-3.2,8.8768462868
2019-11-13 20:30:00,8.716,0.5315,8.7321903466,0.006,-0.2585,0.25856962310000003,8.71,0.79,8.7457532552,8.006,-2.7585,8.4679016439,0.006,-0.2585,0.25856962310000003,8.0,-2.5,8.3815273071
2019-11-13 21:00:00,8.3505,0.483,8.3644569011,0.0105,-0.267,0.2672063809,8.34,0.75,8.3736551159,7.7105,-2.677,8.1619935831,0.0105,-0.267,0.2672063809,7.7,-2.41,8.0683393583
2019-11-13 21:30:00,8.2885,0.487,8.3027947855,0.0085,-0.263,0.26313732160000003,8.28,0.75,8.3138980027,7.5185,-2.813,8.0275034257,0.0085,-0.263,0.26313732160000003,7.51,-2.55,7.9311159366
2019-11-13 22:00:00,7.7835,0.5275000000000001,7.8013542735,0.0035,-0.2225,0.2225275264,7.78,0.75,7.8160667858,7.0735,-3.0325,7.6961326977,0.0035,-0.2225,0.2225275264,7.07,-2.81,7.6079563616
2019-11-13 22:30:00,7.432,0.5495,7.4522865115,0.002,-0.2005,0.20050997480000002,7.43,0.75,7.4677573608,6.662,-3.0105,7.3106329582,0.002,-0.2005,0.20050997480000002,6.66,-2.81,7.2285337379
2019-11-13 23:00:00,7.25,0.5710000000000001,7.2724508249,0.0,-0.209,0.209,7.25,0.78,7.2918379028,6.55,-3.019,7.2122715562,0.0,-0.209,0.209,6.55,-2.81,7.1273136594
2019-11-13 23:30:00,6.97,0.5355,6.9905407695,0.0,-0.21450000000000002,0.21450000000000002,6.97,0.75,7.0102353741,6.28,-3.0245,6.970365862,0.0,-0.21450000000000002,0.21450000000000002,6.28,-2.81,6.8800072674
2019-11-14 00:00:00,6.79,0.529,6.8105756732,0.0,-0.221,0.221,6.79,0.75,6.8312956311,6.05,-2.991,6.7489688842,0.0,-0.221,0.221,6.05,-2.77,6.6539762548
2019-11-14 00:30:00,6.59,0.533,6.6115194169,0.0,-0.217,0.217,6.59,0.75,6.6325409912,5.87,-2.987,6.5862788432,0.0,-0.217,0.217,5.87,-2.77,6.4907472605
2019-11-14 01:00:00,6.5,0.559,6.5239927192,0.0,-0.191,0.191,6.5,0.75,6.5431261642,5.75,-3.011,6.4906564383,0.0,-0.191,0.191,5.75,-2.8200000000000003,6.4042876263
2019-11-14 01:30:00,6.44,0.5475,6.4632310998,0.0,-0.2025,0.2025,6.44,0.75,6.4835252757,5.66,-3.0225,6.4164714797,0.0,-0.2025,0.2025,5.66,-2.8200000000000003,6.3236065659000005
2019-11-14 02:00:00,6.29,0.5355,6.3127537771,0.0,-0.21450000000000002,0.21450000000000002,6.29,0.75,6.3345560223,5.61,-3.0345,6.3781102413,0.0,-0.21450000000000002,0.21450000000000002,5.61,-2.8200000000000003,6.2788932146
2019-11-14 02:30:00,6.21,0.536,6.2330888009,0.0,-0.214,0.214,6.21,0.75,6.255125898,5.57,-3.034,6.3427167681,0.0,-0.214,0.214,5.57,-2.8200000000000003,6.2431802793
2019-11-14 03:00:00,6.211,0.5195000000000001,6.2326881239,0.001,-0.2305,0.2305021692,6.21,0.75,6.255125898,5.521,-3.0505,6.3076930212,0.001,-0.2305,0.2305021692,5.52,-2.8200000000000003,6.198612748
2019-11-14 03:30:00,6.2625,0.525,6.2844674595,0.0025,-0.225,0.2250138885,6.26,0.75,6.304768037,5.5925,-3.045,6.3677375299,0.0025,-0.225,0.2250138885,5.59,-2.8200000000000003,6.2610302667
2019-11-14 04:00:00,6.198,0.48150000000000004,6.2166748548,0.248,-0.2685,0.36550820780000004,5.95,0.75,5.9970826241,5.458,-3.0885,6.2712515697,0.248,-0.2685,0.36550820780000004,5.21,-2.8200000000000003,5.9242299078
2019-11-14 04:30:00,6.0955,0.47350000000000003,6.1138631404,0.3655,-0.2765,0.4583039385,5.73,0.75,5.7788753231,5.3855,-3.0965,6.212239733,0.3655,-0.2765,0.4583039385,5.02,-2.8200000000000003,5.7578468198
2019-11-14 05:00:00,6.1835,0.4685,6.201222823,0.3935,-0.28150000000000003,0.4838227981,5.79,0.75,5.8383730611,5.5235,-3.1015,6.3346945072,0.3935,-0.28150000000000003,0.4838227981,5.13,-2.8200000000000003,5.8539986334
2019-11-14 05:30:00,6.648,0.5425,6.6700982189,1.008,-0.2775,1.0455,5.64,0.8200000000000001,5.6992982024,5.888,-2.8875,6.5579112719,1.008,-0.2775,1.0455,4.88,-2.61,5.5341214298
2019-11-14 06:00:00,7.0915,0.53,7.1112778212,1.0015,-0.29,1.0426419568,6.09,0.8200000000000001,6.1449572822,6.3415,-2.95,6.9940776554,1.0015,-0.29,1.0426419568,5.34,-2.66,5.9658360688
2019-11-14 06:30:00,7.7425,1.469,7.8806260697,0.7925000000000001,-0.35100000000000003,0.8667509735000001,6.95,1.82,7.1843510493,6.8525,-3.411,7.6545200535,0.7925000000000001,-0.35100000000000003,0.8667509735000001,6.06,-3.06,6.7887554088
2019-11-14 07:00:00,8.322,1.1005,8.3944496097,1.1320000000000001,-0.40950000000000003,1.203791614,7.19,1.51,7.346849665,7.5120000000000005,-2.8195,8.0236976669,1.1320000000000001,-0.40950000000000003,1.203791614,6.38,-2.41,6.8200073314
2019-11-14 07:30:00,9.01,0.7055,9.0375787825,1.52,-0.48450000000000004,1.5953495698,7.49,1.19,7.5839435652,8.28,-2.4245,8.6276648202,1.52,-0.48450000000000004,1.5953495698,6.76,-1.94,7.0328657033
2019-11-14 08:00:00,9.3115,0.6735,9.3358253251,2.3815,-0.5165000000000001,2.4368657123,6.93,1.19,7.0314294422,8.5915,-2.4565,8.9357856118,2.3815,-0.5165000000000001,2.4368657123,6.21,-1.94,6.5059741776
2019-11-14 08:30:00,9.5405,0.633,9.5614763112,2.6105,-0.557,2.6692619298,6.93,1.19,7.0314294422,8.8705,-2.457,9.2044890814,2.6105,-0.557,2.6692619298,6.26,-1.9,6.5419874656
2019-11-14 09:00:00,9.924,1.0125,9.9755166408,3.254,-0.6075,3.3102223868,6.67,1.62,6.8639128782,9.154,-2.5075000000000003,9.4912207987,3.254,-0.6075,3.3102223868,5.9,-1.9,6.1983868869
2019-11-14 09:30:00,10.1685,1.9380000000000002,10.3515330386,3.3885,-0.622,3.4451148384,6.78,2.56,7.2472063583,9.2385,-2.992,9.7109189189,3.3885,-0.622,3.4451148384,5.85,-2.37,6.3118460057
2019-11-14 10:00:00,10.191,1.944,10.3747586478,3.411,-0.616,3.4661761352,6.78,2.56,7.2472063583,9.261,-2.9859999999999998,9.7304839037,3.411,-0.616,3.4661761352,5.85,-2.37,6.3118460057
2019-11-14 10:30:00,10.115,1.9425,10.2998316127,3.495,-0.6175,3.5491310556,6.62,2.56,7.0977461211,9.205,-3.3475,9.7947833692,3.495,-0.6175,3.5491310556,5.71,-2.73,6.3290599618
2019-11-14 11:00:00,10.116,1.9565000000000001,10.3034629252,3.496,-0.6035,3.547707464,6.62,2.56,7.0977461211,9.206,-3.1935000000000002,9.7441715015,3.496,-0.6035,3.547707464,5.71,-2.59,6.2699441784
2019-11-14 11:30:00,10.112,1.9735,10.302778569400001,3.492,-0.5865,3.5409103701999998,6.62,2.56,7.0977461211,9.202,-3.3865,9.8053651768,3.492,-0.5865,3.5409103701999998,5.71,-2.8,6.3595675954
2019-11-14 12:00:00,10.19,1.967,10.3781110516,3.6,-0.593,3.6485132588,6.59,2.56,7.069773688,9.28,-3.063,9.7724290225,3.6,-0.593,3.6485132588,5.68,-2.47,6.1938114275
2019-11-14 12:30:00,10.311,2.2395,10.5514018618,3.641,-0.5905,3.6885730642,6.67,2.83,7.2455365571,9.401,-2.9605,9.8561331794,3.641,-0.5905,3.6885730642,5.76,-2.37,6.2285230994
2019-11-14 13:00:00,10.428,2.113,10.6399226031,3.498,-0.597,3.5485790114,6.93,2.71,7.4410348743,9.498,-2.967,9.9506327939,3.498,-0.597,3.5485790114,6.0,-2.37,6.4511161825
2019-11-14 13:30:00,10.3075,1.943,10.4890326175,3.5075000000000003,-0.587,3.5562796923,6.8,2.5300000000000002,7.2554048819,9.3775,-3.017,9.8508778924,3.5075000000000003,-0.587,3.5562796923,5.87,-2.43,6.3530937346
2019-11-14 14:00:00,10.304,2.079,10.5116438771,3.694,-0.581,3.7394113173,6.61,2.66,7.1251456125,9.394,-2.971,9.852617774,3.694,-0.581,3.7394113173,5.7,-2.39,6.1807847398
2019-11-14 14:30:00,10.4755,2.452,10.758643234600001,3.5355,-0.528,3.5747089742,6.94,2.98,7.5527478443,9.5355,-2.918,9.9719849704,3.5355,-0.528,3.5747089742,6.0,-2.39,6.4584905357
2019-11-14 15:00:00,10.3375,2.223,10.5738183855,3.4775,-0.547,3.5202578386,6.86,2.77,7.3981416586,9.4075,-2.9370000000000003,9.855304422,3.4775,-0.547,3.5202578386,5.93,-2.39,6.3935123367
2019-11-14 15:30:00,10.3115,1.9895,10.501673319,3.3115,-0.5505,3.3569454121,7.0,2.54,7.4465831091,9.3715,-2.9405,9.8219933058,3.3115,-0.5505,3.3569454121,6.06,-2.39,6.5142689536
2019-11-14 16:00:00,10.221,1.47,10.326167779,3.351,-0.63,3.4097068789,6.87,2.1,7.1837942621,9.411,-2.88,9.8418149241,3.351,-0.63,3.4097068789,6.06,-2.25,6.4642168899
2019-11-14 16:30:00,10.1725,1.05,10.2265466434,3.4525,-0.59,3.502549964,6.72,1.6400000000000001,6.9172248771,9.5125,-2.52,9.8406329192,3.4525,-0.59,3.502549964,6.06,-1.9300000000000002,6.3599135214
2019-11-14 17:00:00,10.218,1.0765,10.2745499293,3.378,-0.5235000000000001,3.4183236023,6.84,1.6,7.0246423396,9.528,-2.5135,9.8539568829,3.378,-0.5235000000000001,3.4183236023,6.15,-1.99,6.4639461631
2019-11-14 17:30:00,9.784,0.623,9.8038148187,3.354,-0.557,3.3999360288,6.43,1.18,6.5373771499,9.094,-3.047,9.5908834317,3.354,-0.557,3.3999360288,5.74,-2.49,6.2568122874
2019-11-14 18:00:00,9.6105,0.623,9.6306717964,2.8905000000000003,-0.557,2.9436778440999998,6.72,1.18,6.8228146684,8.9605,-3.137,9.4937521165,2.8905000000000003,-0.557,2.9436778440999998,6.07,-2.58,6.5955515311
2019-11-14 18:30:00,9.6645,0.6535000000000001,9.6865691811,1.7445,-0.5265000000000001,1.8222191142000002,7.92,1.18,8.0074215575,9.0145,-3.2265,9.5745241396,1.7445,-0.5265000000000001,1.8222191142000002,7.27,-2.7,7.7551853621
2019-11-14 19:00:00,9.501,0.834,9.5375341153,1.811,-0.456,1.8675269744,7.69,1.29,7.7974483006,8.801,-3.026,9.3066791607,1.811,-0.456,1.8675269744,6.99,-2.5700000000000003,7.4474827962
2019-11-14 19:30:00,9.41,0.431,9.4198652326,2.39,-0.509,2.4436000082,7.02,0.9400000000000001,7.0826548695,8.72,-2.919,9.1955946518,2.39,-0.509,2.4436000082,6.33,-2.41,6.7732562332
2019-11-14 20:00:00,9.207,0.6525000000000001,9.2300923749,2.947,-0.4975,2.9886979188,6.26,1.15,6.3647545122,8.537,-2.8675,9.0057162541,2.947,-0.4975,2.9886979188,5.59,-2.37,6.0716554579
2019-11-14 20:30:00,9.069,0.389,9.0773389272,2.669,-0.461,2.7085202602000003,6.4,0.85,6.4561985719,8.379,-2.831,8.8443316311,2.669,-0.461,2.7085202602000003,5.71,-2.37,6.1823134828
2019-11-14 21:00:00,8.913,0.6635,8.9376619566,2.173,-0.47650000000000003,2.2246305873,6.74,1.1400000000000001,6.8357296611,8.233,-2.8465,8.7111911499,2.173,-0.47650000000000003,2.2246305873,6.06,-2.37,6.5069578145
2019-11-14 21:30:00,8.5905,0.519,8.6061635617,1.6605,-0.481,1.7287629248,6.93,1.0,7.0017783455,7.9205000000000005,-2.851,8.4179879573,1.6605,-0.481,1.7287629248,6.26,-2.37,6.6936163619
2019-11-14 22:00:00,8.362,0.41200000000000003,8.3721435726,2.142,-0.448,2.1883482355,6.22,0.86,6.2791719199,7.672,-2.9779999999999998,8.2297064346,2.142,-0.448,2.1883482355,5.53,-2.5300000000000002,6.0812663155
2019-11-14 22:30:00,7.83,0.318,7.8364548107,2.29,-0.432,2.3303913834,5.54,0.75,5.5905366469,7.16,-3.252,7.8639114949,2.29,-0.432,2.3303913834,4.87,-2.8200000000000003,5.6275483117
2019-11-14 23:00:00,7.7335,0.7595000000000001,7.7707054056,1.8335,-0.4305,1.8833620204,5.9,1.19,6.0188121752,7.0435,-2.9005,7.6173349999,1.8335,-0.4305,1.8833620204,5.21,-2.47,5.7658477261000005
2019-11-14 23:30:00,7.3305,0.5485,7.3509919399,1.2905,-0.4415,1.3639327329,6.04,0.99,6.1205963762,6.6205,-2.9115,7.2324167814,1.2905,-0.4415,1.3639327329,5.33,-2.47,5.8745042344
2019-11-15 00:00:00,7.241,0.7605000000000001,7.280826962,1.241,-0.41950000000000004,1.3099852098,6.0,1.18,6.1149325426,6.571,-2.8395,7.1582680342,1.241,-0.41950000000000004,1.3099852098,5.33,-2.42,5.8536569766
2019-11-15 00:30:00,6.9995,0.756,7.0402085374,1.5895000000000001,-0.424,1.6450794054,5.41,1.18,5.5371924294,6.2895,-2.904,6.9275555753999996,1.5895000000000001,-0.424,1.6450794054,4.7,-2.48,5.3141697376
2019-11-15 01:00:00,6.9665,0.722,7.0038136933,2.4665,-0.458,2.5086622431,4.5,1.18,4.6521392928,6.2765,-2.858,6.8965655402,2.4665,-0.458,2.5086622431,3.81,-2.4,4.5028990662
2019-11-15 01:30:00,6.8405000000000005,0.738,6.8801950735,2.2405,-0.442,2.2836821692,4.6,1.18,4.7489367231,6.1505,-2.892,6.7964927904,2.2405,-0.442,2.2836821692,3.91,-2.45,4.6141738155
2019-11-15 02:00:00,6.6690000000000005,0.713,6.7070060385,1.779,-0.367,1.8164608446,4.89,1.08,5.0078438474,5.999,-2.817,6.6274799132,1.779,-0.367,1.8164608446,4.22,-2.45,4.8796413803
2019-11-15 02:30:00,6.4055,0.9510000000000001,6.4757108683,1.6555,-0.379,1.6983289581,4.75,1.33,4.9326868946,5.5955,-3.609,6.6584158213,1.6555,-0.379,1.6983289581,3.94,-3.23,5.0947522020000005
2019-11-15 03:00:00,6.493,1.2715,6.6163253585,1.363,-0.3685,1.4119352853,5.13,1.6400000000000001,5.3857682832,5.6129999999999995,-3.7885,6.7718905226,1.363,-0.3685,1.4119352853,4.25,-3.42,5.455171858
2019-11-15 03:30:00,6.5600000000000005,1.3305,6.6935663327,1.6,-0.34950000000000003,1.6377271598,4.96,1.6800000000000002,5.2367929117,5.68,-3.6395,6.7459884561,1.6,-0.34950000000000003,1.6377271598,4.08,-3.29,5.2412307715
2019-11-15 04:00:00,6.4855,0.9625,6.5565323533,1.8955000000000002,-0.34750000000000003,1.927090164,4.59,1.31,4.7732797949,5.6855,-3.5175,6.6856350857999995,1.8955000000000002,-0.34750000000000003,1.927090164,3.79,-3.17,4.9409513254
2019-11-15 04:30:00,6.58,0.401,6.5922075969,1.72,-0.34900000000000003,1.7550501417,4.86,0.75,4.9175298677,5.86,-2.819,6.5027963985,1.72,-0.34900000000000003,1.7550501417,4.14,-2.47,4.8208401757
2019-11-15 05:00:00,6.509,0.395,6.5209743137,1.889,-0.355,1.922068157,4.62,0.75,4.6804807445000005,5.779,-2.765,6.406408198,1.889,-0.355,1.922068157,3.89,-2.41,4.5760463284
2019-11-15 05:30:00,6.5115,0.47350000000000003,6.5286931694,1.3014999999999999,-0.2765,1.3305466922,5.21,0.75,5.2637059188,5.7815,-2.8865,6.4620139662,1.3014999999999999,-0.2765,1.3305466922,4.48,-2.61,5.1848336521
2019-11-15 06:00:00,6.9825,0.4435,6.9965704813,1.0925,-0.3065,1.1346799108,5.89,0.75,5.9375584208,6.2925,-2.7065,6.8498685024,1.0925,-0.3065,1.1346799108,5.2,-2.4,5.7271284253
2019-11-15 06:30:00,7.6355,1.293,7.7442048817,1.3255,-0.277,1.3541341329,6.31,1.57,6.5023841781,6.7355,-3.227,7.4686336937,1.3255,-0.277,1.3541341329,5.41,-2.95,6.1620288867
2019-11-15 07:00:00,8.2525,0.7875000000000001,8.2899886912,1.3225,-0.2725,1.3502823779,6.93,1.06,7.0105991185,7.5125,-2.2925,7.8545026895,1.3225,-0.2725,1.3502823779,6.19,-2.02,6.5112594788
2019-11-15 07:30:00,8.841,1.384,8.9486723596,1.211,-0.306,1.2490624484,7.63,1.69,7.8149216247,8.031,-2.626,8.4494282055,1.211,-0.306,1.2490624484,6.82,-2.32,7.2038045504
2019-11-15 08:00:00,9.1565,0.879,9.1985940909,1.3665,-0.381,1.4186201923000001,7.79,1.26,7.8912419808,8.4965,-2.011,8.7312446564,1.3665,-0.381,1.4186201923000001,7.13,-1.63,7.3139455836
2019-11-15 08:30:00,9.5155,1.734,9.6722022441,2.0355,-0.406,2.0755953965,7.48,2.14,7.7801028271,8.6755,-2.866,9.1366435987,2.0355,-0.406,2.0755953965,6.64,-2.46,7.0810451206
2019-11-15 09:00:00,9.695,2.0595,9.9113351901,2.485,-0.47050000000000003,2.5291491158,7.21,2.5300000000000002,7.6410077869,8.785,-2.9305,9.2608884698,2.485,-0.47050000000000003,2.5291491158,6.3,-2.46,6.7632536549
2019-11-15 09:30:00,9.682,2.116,9.9105287447,2.472,-0.41400000000000003,2.5064277368,7.21,2.5300000000000002,7.6410077869,8.772,-2.874,9.2308103653,2.472,-0.41400000000000003,2.5064277368,6.3,-2.46,6.7632536549
2019-11-15 10:00:00,9.9355,2.091,10.1531493267,1.7155,-0.439,1.7707798423,8.22,2.5300000000000002,8.6005406807,8.9955,-2.899,9.4510962988,1.7155,-0.439,1.7707798423,7.28,-2.46,7.6843997814
2019-11-15 10:30:00,10.0775,2.003,10.2746296892,2.3375,-0.527,2.3961709559,7.74,2.5300000000000002,8.1430031315,9.1375,-3.047,9.6321397026,2.3375,-0.527,2.3961709559,6.8,-2.52,7.2519238827
2019-11-15 11:00:00,9.9115,2.219,10.1568594186,3.1615,-0.421,3.189407978,6.75,2.64,7.247903145,9.0015,-2.871,9.4482613877,3.1615,-0.421,3.189407978,5.84,-2.45,6.3330956096
2019-11-15 11:30:00,9.6045,2.177,9.848134303,2.4845,-0.353,2.509451982,7.12,2.5300000000000002,7.5561431961,8.6945,-3.123,9.2383688631,2.4845,-0.353,2.509451982,6.21,-2.77,6.7997794082
2019-11-15 12:00:00,9.5405,2.181,9.7866184788,2.2905,-0.34900000000000003,2.3169357458,7.25,2.5300000000000002,7.6787629212,8.6305,-2.949,9.1204238525,2.2905,-0.34900000000000003,2.3169357458,6.34,-2.6,6.8524156325
2019-11-15 12:30:00,9.2985,2.1725,9.548919232,2.5785,-0.35750000000000004,2.6031650927000003,6.72,2.5300000000000002,7.1804804853,8.3985,-3.1675,8.9759600322,2.5785,-0.35750000000000004,2.6031650927000003,5.82,-2.81,6.4628554061
2019-11-15 13:00:00,9.506,2.2615,9.7713058621,3.216,-0.41850000000000004,3.243115516,6.29,2.68,6.8371412154,8.616,-3.0285,9.1327579761,3.216,-0.41850000000000004,3.243115516,5.4,-2.61,5.9976745494
2019-11-15 13:30:00,9.850999999999999,2.399,10.138905365,2.8810000000000002,-0.401,2.908773281,6.97,2.8,7.5113846926,8.971,-2.831,9.4070931748,2.8810000000000002,-0.401,2.908773281,6.09,-2.43,6.5569047576
2019-11-15 14:00:00,9.689,1.2835,9.773642783,2.949,-0.3765,2.9729368056,6.74,1.6600000000000001,6.9414119601,8.999,-2.3064999999999998,9.2898839202,2.949,-0.3765,2.9729368056,6.05,-1.9300000000000002,6.3503858151
2019-11-15 14:30:00,9.346,1.2815,9.4334489054,3.266,-0.3785,3.2878592199,6.08,1.6600000000000001,6.3025391708,8.666,-2.3085,8.9682065236,3.266,-0.3785,3.2878592199,5.4,-1.9300000000000002,5.7345357266
2019-11-15 15:00:00,9.245,1.3455,9.3423977249,2.875,-0.3145,2.8921506271,6.37,1.6600000000000001,6.5827425895000005,8.545,-2.2445,8.8348630578,2.875,-0.3145,2.8921506271,5.67,-1.9300000000000002,5.9894741005
2019-11-15 15:30:00,9.1395,1.296,9.2309304109,2.7695,-0.324,2.788387751,6.37,1.62,6.5727695836999995,8.4395,-2.254,8.7353120293,2.7695,-0.324,2.788387751,5.67,-1.9300000000000002,5.9894741005
2019-11-15 16:00:00,9.0555,0.9135000000000001,9.101459361,2.8455,-0.3365,2.8653276427,6.21,1.25,6.3345560223,8.3355,-2.5564999999999998,8.7187299821,2.8455,-0.3365,2.8653276427,5.49,-2.22,5.9218662599
2019-11-15 16:30:00,9.4215,0.84,9.4588721447,2.7215,-0.36,2.7452071415,6.7,1.2,6.8066144301,8.7215,-2.66,9.1181227372,2.7215,-0.36,2.7452071415,6.0,-2.3,6.4257295306
2019-11-15 17:00:00,9.514,1.4505,9.62393611,2.594,-0.2995,2.611232707,6.92,1.75,7.1378498163,8.684,-3.2195,9.261589294,2.594,-0.2995,2.611232707,6.09,-2.92,6.7538507535
2019-11-15 17:30:00,9.432,1.8115,9.6043821379,2.512,-0.2685,2.5263088192,6.92,2.08,7.2258425114,8.552,-3.5585,9.2628087668,2.512,-0.2685,2.5263088192,6.04,-3.29,6.8779139279
2019-11-15 18:00:00,9.178,1.1065,9.2444592189,2.258,-0.28350000000000003,2.2757276309,6.92,1.3900000000000001,7.0582221558,8.408,-3.3135,9.0373528342,2.258,-0.28350000000000003,2.2757276309,6.15,-3.03,6.8559025664
2019-11-15 18:30:00,8.9455,0.4395,8.9562899964,2.2055,-0.3105,2.227249537,6.74,0.75,6.7816001062,8.2355,-3.0505,8.7823123663,2.2055,-0.3105,2.227249537,6.03,-2.74,6.6233299782
2019-11-15 19:00:00,8.753,0.49,8.766704569,2.343,-0.26,2.3573818104,6.41,0.75,6.453727605,8.053,-3.06,8.614778523,2.343,-0.26,2.3573818104,5.71,-2.8,6.3595675954
2019-11-15 19:30:00,8.464,0.5535,8.4820786515,2.114,-0.1965,2.1231128679,6.35,0.75,6.3941379403,7.784,-2.9965,8.3408433776,2.114,-0.1965,2.1231128679,5.67,-2.8,6.3236777274
2019-11-15 20:00:00,8.3085,0.5525,8.3268498545,2.0585,-0.1975,2.0679527316,6.25,0.75,6.294839156,7.6285,-2.9975,8.1962807724,2.0585,-0.1975,2.0679527316,5.57,-2.8,6.2341719578
2019-11-15 20:30:00,8.276,0.5015000000000001,8.2911807513,2.306,-0.2485,2.3193508251,5.97,0.75,6.0169261255,7.5760000000000005,-3.0485,8.1663411789,2.306,-0.2485,2.3193508251,5.27,-2.8,5.9676544806
2019-11-15 21:00:00,8.1435,0.41950000000000004,8.1542977932,1.9435,-0.2505,1.9595771227,6.2,0.67,6.2360965355,7.4635,-3.0505,8.0628396053,1.9435,-0.2505,1.9595771227,5.52,-2.8,6.1895395628
2019-11-15 21:30:00,7.4935,0.0455,7.4936381351,2.2335,-0.2745,2.2503049793,5.26,0.32,5.2697248505,6.8135,-3.2645,7.5551798456,2.2335,-0.2745,2.2503049793,4.58,-2.99,5.4695977914
2019-11-15 22:00:00,7.233,0.49150000000000005,7.2496800791,2.943,-0.28850000000000003,2.9571069054,4.29,0.78,4.3603325561,6.433,-4.0185,7.5849740441,2.943,-0.28850000000000003,2.9571069054,3.49,-3.73,5.1081307736
2019-11-15 22:30:00,6.8235,0.007500000000000001,6.8235041218,2.5335,-0.29250000000000004,2.5503290964,4.29,0.30000000000000004,4.3004767178,6.0835,-3.5625,7.0498495374,2.5335,-0.29250000000000004,2.5503290964,3.55,-3.27,4.8265308452
2019-11-15 23:00:00,6.7215,0.0155,6.7215178717,2.6115,-0.28450000000000003,2.6269511796,4.11,0.30000000000000004,4.1209343601,6.0015,-3.5545,6.975132436,2.6115,-0.28450000000000003,2.6269511796,3.39,-3.27,4.7100955404
2019-11-15 23:30:00,6.5135000000000005,0.162,6.5155142736,2.3435,-0.28800000000000003,2.3611302908000003,4.17,0.45,4.1942102951999995,5.7735,-3.718,6.8670828049,2.3435,-0.28800000000000003,2.3611302908000003,3.43,-3.43,4.8507525189
2019-11-16 00:00:00,6.232,0.0195,6.2320305078,2.122,-0.2805,2.1404588877,4.11,0.30000000000000004,4.1209343601,5.492,-3.5505,6.5397334999,2.122,-0.2805,2.1404588877,3.37,-3.27,4.6957214568
2019-11-16 00:30:00,6.111,-0.008,6.1110052365,1.951,-0.308,1.9751620187,4.16,0.30000000000000004,4.1708032799,5.381,-3.578,6.4619846023,1.951,-0.308,1.9751620187,3.43,-3.27,4.738966132
2019-11-16 01:00:00,5.9425,-0.01,5.942508414,1.7225000000000001,-0.31,1.7501732057,4.22,0.30000000000000004,4.2306500683,5.2125,-3.58,6.3234924093,1.7225000000000001,-0.31,1.7501732057,3.49,-3.27,4.7825725295
2019-11-16 01:30:00,5.8735,-0.048,5.8736961319,1.6835,-0.298,1.7096713866000002,4.19,0.25,4.1974516078,5.1135,-3.568,6.235263126,1.6835,-0.298,1.7096713866000002,3.43,-3.27,4.738966132
2019-11-16 02:00:00,5.6915,-0.3275,5.7009147073,1.9315,-0.3075,1.9558242508,3.76,-0.02,3.7600531911,4.9615,-3.5775,6.1167792587,1.9315,-0.3075,1.9558242508,3.03,-3.27,4.4580040377
2019-11-16 02:30:00,5.6475,-0.34600000000000003,5.6580890988,1.8875000000000002,-0.28600000000000003,1.9090448528000001,3.76,-0.06,3.7604786929,4.8675,-3.556,6.0280753355,1.8875000000000002,-0.28600000000000003,1.9090448528000001,2.98,-3.27,4.424172239
2019-11-16 03:00:00,5.274,-0.2985,5.2824405581,2.144,-0.23850000000000002,2.1572246638,3.13,-0.06,3.1305750271,4.5440000000000005,-3.5085,5.7408630231,2.144,-0.23850000000000002,2.1572246638,2.4,-3.27,4.0562174498
2019-11-16 03:30:00,5.1345,-0.2185,5.1391470596,2.4845,-0.2285,2.4949854709,2.65,0.01,2.6500188679,4.4145,-3.4985,5.6327002849,2.4845,-0.2285,2.4949854709,1.9300000000000002,-3.27,3.7970778238
2019-11-16 04:00:00,5.243,-0.07100000000000001,5.2434807142,2.073,-0.241,2.0869619067,3.17,0.17,3.1745550869,4.523,-3.511,5.7257881554,2.073,-0.241,2.0869619067,2.45,-3.27,4.0860004895
2019-11-16 04:30:00,5.1585,-0.0795,5.159112569,2.2885,-0.2495,2.3020604901,2.87,0.17,2.8750304346,4.4185,-3.5695,5.6801824355,2.2885,-0.2495,2.3020604901,2.13,-3.32,3.9445278551
