Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-11-16 05:00:00,5.2135,0.0165,5.21352611,2.0735,-0.2535,2.0889386061,3.14,0.27,3.1515869019,4.4735,-3.5235000000000003,5.6944933488,2.0735,-0.2535,2.0889386061,2.4,-3.27,4.0562174498
2019-11-16 05:30:00,5.2445,0.047,5.2447105974,1.3545,-0.223,1.3727342241,3.89,0.27,3.8993589217,4.5145,-3.493,5.7080433819,1.3545,-0.223,1.3727342241,3.16,-3.27,4.5473618726
2019-11-16 06:00:00,5.0425,-0.0915,5.0433301002,1.0425,-0.1615,1.0549353061,4.0,0.07,4.0006124531,4.3125,-3.5215,5.5676402991,1.0425,-0.1615,1.0549353061,3.27,-3.36,4.6885498824
2019-11-16 06:30:00,5.2075,-0.267,5.2143403466,0.9175000000000001,-0.147,0.9292014044,4.29,-0.12,4.2916779935000005,4.4575,-3.417,5.6165109499,0.9175000000000001,-0.147,0.9292014044,3.54,-3.27,4.8191804282
2019-11-16 07:00:00,5.5695,-0.17,5.5720938838,0.5995,-0.14,0.6156299619000001,4.97,-0.03,4.9700905424,4.7895,-3.41,5.8794056035,0.5995,-0.14,0.6156299619000001,4.19,-3.27,5.3149788334
2019-11-16 07:30:00,5.9515,0.46900000000000003,5.9699508583,0.8215,-0.121,0.8303633241,5.13,0.59,5.1638164181,5.1015,-3.701,6.3025949616,0.8215,-0.121,0.8303633241,4.28,-3.58,5.579856629
2019-11-16 08:00:00,6.1935,0.648,6.2273065004,0.5035000000000001,-0.162,0.5289198900000001,5.69,0.81,5.7473646135,5.2435,-3.872,6.5181804401,0.5035000000000001,-0.162,0.5289198900000001,4.74,-3.71,6.0192773653
2019-11-16 08:30:00,6.255,0.9475,6.3263560799,0.535,-0.1925,0.5685782708,5.72,1.1400000000000001,5.8324951779,5.335,-3.9025,6.6099721066,0.535,-0.1925,0.5685782708,4.8,-3.71,6.0666382783
2019-11-16 09:00:00,6.422,0.35250000000000004,6.4316669884,0.582,-0.1975,0.6145976326,5.84,0.55,5.8658417981,5.652,-3.3175,6.5536943971,0.582,-0.1975,0.6145976326,5.07,-3.12,5.9530916338
2019-11-16 09:30:00,6.468,0.116,6.4690401143,1.158,-0.184,1.1725271852,5.31,0.30000000000000004,5.3184678245,5.718,-3.004,6.459066496,1.158,-0.184,1.1725271852,4.5600000000000005,-2.8200000000000003,5.3615296325
2019-11-16 10:00:00,6.442,0.093,6.4426712628,1.612,-0.20700000000000002,1.6252362905000002,4.83,0.30000000000000004,4.8393078017,5.652,-3.027,6.4115390508,1.612,-0.20700000000000002,1.6252362905000002,4.04,-2.8200000000000003,4.9268651291
2019-11-16 10:30:00,6.3855,0.1515,6.3872969635,1.7255,-0.14850000000000002,1.7318783156,4.66,0.30000000000000004,4.6696466676,5.7055,-2.9685,6.4315412228,1.7255,-0.14850000000000002,1.7318783156,3.98,-2.8200000000000003,4.8777863832
2019-11-16 11:00:00,6.5495,0.2235,6.5533123304,0.5295,-0.0765,0.5349976635,6.02,0.30000000000000004,6.0274704479,5.7395,-2.8965,6.4289635634,0.5295,-0.0765,0.5349976635,5.21,-2.8200000000000003,5.9242299078
2019-11-16 11:30:00,6.5845,0.1855,6.5871124554,1.0445,-0.1145,1.050757108,5.54,0.30000000000000004,5.5481167976,5.8145,-2.9345,6.5130408029,1.0445,-0.1145,1.050757108,4.77,-2.8200000000000003,5.5412363241
2019-11-16 12:00:00,6.536,0.1405,6.5375099426,1.226,-0.1595,1.2363317718,5.31,0.30000000000000004,5.3184678245,5.786,-2.9795,6.5080885251,1.226,-0.1595,1.2363317718,4.5600000000000005,-2.8200000000000003,5.3615296325
2019-11-16 12:30:00,6.2395,0.2,6.2427045621,0.5795,-0.1,0.5880648349,5.66,0.30000000000000004,5.6679449539,5.5995,-3.31,6.5046522005,0.5795,-0.1,0.5880648349,5.02,-3.21,5.9585652636
2019-11-16 13:00:00,6.119,0.1865,6.1218414917,0.459,-0.1135,0.4728247561,5.66,0.30000000000000004,5.6679449539,5.409,-3.3835,6.3800747057,0.459,-0.1135,0.4728247561,4.95,-3.27,5.9325711121
2019-11-16 13:30:00,6.03,0.177,6.0325972019,0.8,-0.123,0.8094003954000001,5.23,0.30000000000000004,5.2385971405,5.36,-3.393,6.3436621127,0.8,-0.123,0.8094003954000001,4.5600000000000005,-3.27,5.6112832757
2019-11-16 14:00:00,5.7415,-0.199,5.7449476281,1.1915,-0.149,1.2007802672,4.55,-0.05,4.550274717,5.0815,-3.419,6.1246390302,1.1915,-0.149,1.2007802672,3.89,-3.27,5.0818303789
2019-11-16 14:30:00,5.851,-0.2325,5.8556175806,0.291,-0.12250000000000001,0.3157328776,5.5600000000000005,-0.11,5.561088023,5.031,-3.3925,6.0679500039,0.291,-0.12250000000000001,0.3157328776,4.74,-3.27,5.7585154337
2019-11-16 15:00:00,5.8255,-0.2255,5.82986282,0.1555,-0.0855,0.1774556283,5.67,-0.14,5.6717281317,5.1255,-3.3555,6.126184008,0.1555,-0.0855,0.1774556283,4.97,-3.27,5.9492688626
2019-11-16 15:30:00,5.782,-0.233,5.7866927515,0.112,-0.093,0.14557815770000002,5.67,-0.14,5.6717281317,5.252,-3.363,6.2364471456,0.112,-0.093,0.14557815770000002,5.14,-3.27,6.0920029547
2019-11-16 16:00:00,5.721,-0.2705,5.7273913128,0.051000000000000004,-0.1305,0.1401115627,5.67,-0.14,5.6717281317,5.191,-3.4005,6.2056330257,0.051000000000000004,-0.1305,0.1401115627,5.14,-3.27,6.0920029547
2019-11-16 16:30:00,6.1075,-0.258,6.1129469366,0.0175,-0.11800000000000001,0.1192906115,6.09,-0.14,6.0916089829,5.3475,-3.388,6.3304265457,0.0175,-0.11800000000000001,0.1192906115,5.33,-3.27,6.2531432096
2019-11-16 17:00:00,6.5165,-0.2215,6.5202633766,0.0165,-0.0815,0.0831534726,6.5,-0.14,6.5015075175,5.6865,-3.3515,6.6006692464,0.0165,-0.0815,0.0831534726,5.67,-3.27,6.5453647721
2019-11-16 17:30:00,6.5615,-0.224,6.5653224026,0.0115,-0.084,0.0847835479,6.55,-0.14,6.5514960124,5.6815,-3.354,6.5976327762,0.0115,-0.084,0.0847835479,5.67,-3.27,6.5453647721
2019-11-16 18:00:00,6.55,-0.1915,6.5527988104,0.0,-0.051500000000000004,0.051500000000000004,6.55,-0.14,6.5514960124,5.8100000000000005,-3.3215,6.6924182662,0.0,-0.051500000000000004,0.051500000000000004,5.8100000000000005,-3.27,6.6670083246
2019-11-16 18:30:00,6.55,-0.161,6.5519784035,0.0,-0.021,0.021,6.55,-0.14,6.5514960124,5.71,-3.331,6.6105719117,0.0,-0.021,0.021,5.71,-3.31,6.6000151515
2019-11-16 19:00:00,6.2215,-0.20800000000000002,6.224976004,0.0115,-0.068,0.0689655711,6.21,-0.14,6.2115778994,5.4315,-3.378,6.3962548612,0.0115,-0.068,0.0689655711,5.42,-3.31,6.3507873528
2019-11-16 19:30:00,6.0425,-0.21050000000000002,6.0461654377,0.0025,-0.07050000000000001,0.07054431230000001,6.04,-0.14,6.0416222987,5.2125,-3.5005,6.2788260447,0.0025,-0.07050000000000001,0.07054431230000001,5.21,-3.43,6.2377079124
2019-11-16 20:00:00,6.04,-0.17650000000000002,6.0425782784,0.0,-0.036500000000000005,0.036500000000000005,6.04,-0.14,6.0416222987,5.21,-3.3165,6.1760239839,0.0,-0.036500000000000005,0.036500000000000005,5.21,-3.2800000000000002,6.1565006294
2019-11-16 20:30:00,6.04,-0.187,6.0428940914,0.0,-0.047,0.047,6.04,-0.14,6.0416222987,5.21,-3.327,6.1816687876,0.0,-0.047,0.047,5.21,-3.2800000000000002,6.1565006294
2019-11-16 21:00:00,5.78,-0.1835,5.7829120908,0.0,-0.043500000000000004,0.043500000000000004,5.78,-0.14,5.7816952531,5.17,-3.3235,6.1461005727,0.0,-0.043500000000000004,0.043500000000000004,5.17,-3.2800000000000002,6.1226873185
2019-11-16 21:30:00,5.65,-0.1875,5.6531103165,0.0,-0.0475,0.0475,5.65,-0.14,5.6517342471,4.93,-3.4675000000000002,6.0273092048,0.0,-0.0475,0.0475,4.93,-3.42,6.0001083324
2019-11-16 22:00:00,5.6,-0.179,5.6028600732000005,0.0,-0.039,0.039,5.6,-0.14,5.6017497266,4.76,-3.749,6.0590924238,0.0,-0.039,0.039,4.76,-3.71,6.0350393536
2019-11-16 22:30:00,5.3,-0.0665,5.300417177,0.0,-0.036500000000000005,0.036500000000000005,5.3,-0.03,5.300084905,4.57,-3.8265000000000002,5.9604531917,0.0,-0.036500000000000005,0.036500000000000005,4.57,-3.79,5.9370868277
2019-11-16 23:00:00,5.17,-0.167,5.1726964922,0.0,-0.027,0.027,5.17,-0.14,5.1718952039,4.32,-3.717,5.6989901737,0.0,-0.027,0.027,4.32,-3.69,5.6814170768
2019-11-16 23:30:00,4.84,-0.1635,4.8427608087,0.0,-0.0235,0.0235,4.84,-0.14,4.84202437,4.16,-3.6335,5.5233977088,0.0,-0.0235,0.0235,4.16,-3.61,5.5079669571
2019-11-17 00:00:00,4.76,-0.1585,4.7626381607,0.0,-0.018500000000000003,0.018500000000000003,4.76,-0.14,4.7620583785,3.91,-3.4585,5.2200883374,0.0,-0.018500000000000003,0.018500000000000003,3.91,-3.44,5.2078498442
2019-11-17 00:30:00,4.76,-0.158,4.762621547,0.0,-0.018000000000000002,0.018000000000000002,4.76,-0.14,4.7620583785,3.88,-3.608,5.2983076543,0.0,-0.018000000000000002,0.018000000000000002,3.88,-3.59,5.2860665906
2019-11-17 01:00:00,4.7,-0.14650000000000002,4.7022826638,0.0,-0.006500000000000001,0.006500000000000001,4.7,-0.14,4.7020846441,3.88,-3.7165,5.3727806814,0.0,-0.006500000000000001,0.006500000000000001,3.88,-3.71,5.368286505
2019-11-17 01:30:00,4.5,-0.1635,4.5029692704,0.0,-0.0235,0.0235,4.5,-0.14,4.5021772511,3.8200000000000003,-3.7335000000000003,5.3414812786,0.0,-0.0235,0.0235,3.8200000000000003,-3.71,5.325082159
2019-11-17 02:00:00,4.32,-0.158,4.3228883863,0.0,-0.018000000000000002,0.018000000000000002,4.32,-0.14,4.3222679232,3.69,-3.7279999999999998,5.2453869257,0.0,-0.018000000000000002,0.018000000000000002,3.69,-3.71,5.2326092917
2019-11-17 02:30:00,4.32,-0.17850000000000002,4.3236861877,0.0,-0.0385,0.0385,4.32,-0.14,4.3222679232,3.43,-3.7485,5.0809597765,0.0,-0.0385,0.0385,3.43,-3.71,5.0526230811
2019-11-17 03:00:00,4.18,-0.171,4.1834962651,0.0,-0.031,0.031,4.18,-0.14,4.1823438405,3.43,-3.741,5.0754291444,0.0,-0.031,0.031,3.43,-3.71,5.0526230811
2019-11-17 03:30:00,4.18,-0.155,4.1828728166,0.0,-0.015,0.015,4.18,-0.14,4.1823438405,3.43,-3.725,5.0636474008,0.0,-0.015,0.015,3.43,-3.71,5.0526230811
2019-11-17 04:00:00,4.03,-0.1885,4.0344060591,0.0,-0.0485,0.0485,4.03,-0.14,4.0324310285,3.43,-3.7585,5.0883417977,0.0,-0.0485,0.0485,3.43,-3.71,5.0526230811
2019-11-17 04:30:00,3.922,-0.1895,3.9265753845,0.002,-0.0495,0.0495403876,3.92,-0.14,3.9224992033,3.432,-3.7595,5.0904286902,0.002,-0.0495,0.0495403876,3.43,-3.71,5.0526230811
2019-11-17 05:00:00,4.06,-0.18150000000000002,4.0640549024,0.0,-0.0415,0.0415,4.06,-0.14,4.062413076,3.43,-3.7515,5.0831734428,0.0,-0.0415,0.0415,3.43,-3.71,5.0526230811
2019-11-17 05:30:00,4.37,-0.1525,4.3726600886,0.0,-0.0125,0.0125,4.37,-0.14,4.3722419878,3.62,-3.7225,5.1924374093,0.0,-0.0125,0.0125,3.62,-3.71,5.1834833848
2019-11-17 06:00:00,4.3825,-0.1985,4.3869931046,0.0125,-0.0585,0.059820565000000006,4.37,-0.14,4.3722419878,3.7825,-3.7685,5.3393724819,0.0125,-0.0585,0.059820565000000006,3.77,-3.71,5.2893288799
2019-11-17 06:30:00,4.7565,-0.217,4.7614473902,0.026500000000000003,-0.077,0.0814324874,4.73,-0.14,4.732071428,3.8965,-3.627,5.3233299024,0.026500000000000003,-0.077,0.0814324874,3.87,-3.55,5.2516092772
2019-11-17 07:00:00,4.8125,-0.21150000000000002,4.8171452646,0.0325,-0.07150000000000001,0.0785397988,4.78,-0.14,4.7820497697,4.1325,-3.3415,5.3144311549,0.0325,-0.07150000000000001,0.0785397988,4.1,-3.27,5.2443207377
2019-11-17 07:30:00,4.987,-0.215,4.9916323983,0.067,-0.075,0.1005683847,4.92,-0.14,4.9219914669,4.337,-3.345,5.4770972239,0.067,-0.075,0.1005683847,4.27,-3.27,5.3782710977
2019-11-17 08:00:00,5.0915,-0.049,5.0917357797,0.3315,-0.129,0.3557151248,4.76,0.08,4.7606722214,4.2815,-3.399,5.4666665574,0.3315,-0.129,0.3557151248,3.95,-3.27,5.1279040553
2019-11-17 08:30:00,5.4030000000000005,0.1365,5.4047239754,0.233,-0.1335,0.2685353794,5.17,0.27,5.1770454895,4.693,-3.4035,5.7972460056,0.233,-0.1335,0.2685353794,4.46,-3.27,5.5303254877
2019-11-17 09:00:00,5.748,0.47500000000000003,5.7675929988,0.248,-0.115,0.273366055,5.5,0.59,5.5315549351,4.968,-3.645,6.1617407443,0.248,-0.115,0.273366055,4.72,-3.5300000000000002,5.8940054292
2019-11-17 09:30:00,6.1045,0.7135,6.1460558491,0.3645,-0.1165,0.3826649971,5.74,0.8300000000000001,5.799698268,5.1545,-3.8265000000000002,6.4195772836,0.3645,-0.1165,0.3826649971,4.79,-3.71,6.0587292397
2019-11-17 10:00:00,6.3075,0.554,6.3317827071,0.5675,-0.146,0.5859797351,5.74,0.7000000000000001,5.7825253999,5.4975,-3.386,6.4565859593,0.5675,-0.146,0.5859797351,4.93,-3.24,5.8993643725
2019-11-17 10:30:00,6.4995,0.083,6.5000299422,0.8495,-0.217,0.8767777655000001,5.65,0.30000000000000004,5.657958996,5.6495,-3.087,6.4378893474,0.8495,-0.217,0.8767777655000001,4.8,-2.87,5.5925754353
2019-11-17 11:00:00,6.457,0.17250000000000001,6.4593037744,0.807,-0.1275,0.8170099449,5.65,0.30000000000000004,5.657958996,5.817,-2.9975,6.5438899173,0.807,-0.1275,0.8170099449,5.01,-2.87,5.7738202258
2019-11-17 11:30:00,6.647,0.1665,6.6490849934,0.587,-0.1335,0.6019894102000001,6.06,0.30000000000000004,6.0674211985,5.937,-2.9535,6.6310731598,0.587,-0.1335,0.6019894102000001,5.35,-2.8200000000000003,6.0477185781
2019-11-17 12:00:00,6.812,0.1315,6.8132691309,0.752,-0.1685,0.7706466441000001,6.06,0.30000000000000004,6.0674211985,6.032,-2.9885,6.7317275829,0.752,-0.1685,0.7706466441000001,5.28,-2.8200000000000003,5.9858833935
2019-11-17 12:30:00,6.667,0.105,6.6678267824,1.117,-0.195,1.133893293,5.55,0.30000000000000004,5.5581021941,5.997,-3.015,6.712245079,1.117,-0.195,1.133893293,4.88,-2.8200000000000003,5.6362043966
2019-11-17 13:00:00,6.687,0.145,6.6885718954,1.017,-0.155,1.0287438943,5.67,0.30000000000000004,5.6779309612,5.927,-3.045,6.6634340996,1.017,-0.155,1.0287438943,4.91,-2.89,5.6973853652
2019-11-17 13:30:00,6.5855,0.15,6.587208077,0.9155000000000001,-0.15,0.927706985,5.67,0.30000000000000004,5.6779309612,5.8255,-3.27,6.680520208,0.9155000000000001,-0.15,0.927706985,4.91,-3.12,5.8174307043999995
2019-11-17 14:00:00,6.4435,0.077,6.4439600596,0.7735000000000001,-0.223,0.8050038820000001,5.67,0.30000000000000004,5.6779309612,5.7235,-3.403,6.6587432185,0.7735000000000001,-0.223,0.8050038820000001,4.95,-3.18,5.8834428696
2019-11-17 14:30:00,6.362,0.046,6.3621662977,0.912,-0.254,0.9467100929000001,5.45,0.30000000000000004,5.4582506355,5.612,-3.524,6.6266975184,0.912,-0.254,0.9467100929000001,4.7,-3.27,5.7256353359
2019-11-17 15:00:00,6.3095,0.064,6.3098245816,0.7795000000000001,-0.23600000000000002,0.8144422938,5.53,0.30000000000000004,5.5381314538,5.5595,-3.5060000000000002,6.5726764906,0.7795000000000001,-0.23600000000000002,0.8144422938,4.78,-3.27,5.791485129
2019-11-17 15:30:00,6.2145,0.0085,6.214505813,0.5045000000000001,-0.2315,0.5550788232,5.71,0.24,5.7150415572,5.6345,-3.5015,6.6338595478,0.5045000000000001,-0.2315,0.5550788232,5.13,-3.27,6.083568032
2019-11-17 16:00:00,6.3645,-0.28700000000000003,6.3709676855,0.4645,-0.197,0.5045485606,5.9,-0.09,5.9006864008,5.6945,-3.467,6.6668897734,0.4645,-0.197,0.5045485606,5.23,-3.27,6.1681277548
2019-11-17 16:30:00,6.641,-0.2765,6.6467535873,0.371,-0.14650000000000002,0.3988774875,6.27,-0.13,6.2713475426,5.961,-3.4165,6.8706617767000004,0.371,-0.14650000000000002,0.3988774875,5.59,-3.27,6.4761871499
2019-11-17 17:00:00,6.858,0.255,6.8627391762,0.588,-0.125,0.6011397508,6.27,0.38,6.2815045968,6.128,-3.715,7.1661432445,0.588,-0.125,0.6011397508,5.54,-3.59,6.6014922555
2019-11-17 17:30:00,7.151,0.589,7.1752158156,0.621,-0.161,0.6415309813,6.53,0.75,6.5729293317,6.231,-4.321,7.5826381952,0.621,-0.161,0.6415309813,5.61,-4.16,6.9841033784
2019-11-17 18:00:00,7.1645,0.621,7.1913629619,0.6345000000000001,-0.129,0.6474806947,6.53,0.75,6.5729293317,6.2445,-4.289,7.5755726681,0.6345000000000001,-0.129,0.6474806947,5.61,-4.16,6.9841033784
2019-11-17 18:30:00,7.2375,0.5815,7.2608228528,0.9575,-0.1685,0.9722131968000001,6.28,0.75,6.3246264712,6.3175,-4.3285,7.6581145526,0.9575,-0.1685,0.9722131968000001,5.36,-4.16,6.7849244653
2019-11-17 19:00:00,7.207,0.529,7.2263884479,2.057,-0.221,2.068837838,5.15,0.75,5.2043251244,6.287,-4.341,7.640068717,2.057,-0.221,2.068837838,4.23,-4.12,5.9048539355
2019-11-17 19:30:00,7.414,0.5295,7.4328841139,2.784,-0.2205,2.7927184337,4.63,0.75,4.6903517992,6.494,-4.3405000000000005,7.8110163391,2.784,-0.2205,2.7927184337,3.71,-4.12,5.5442312362
2019-11-17 20:00:00,7.4465,0.5125000000000001,7.4641153863,2.3765,-0.23750000000000002,2.3883380205,5.07,0.75,5.1251731678,6.5265,-4.3975,7.8697654666,2.3765,-0.23750000000000002,2.3883380205,4.15,-4.16,5.8760616062
2019-11-17 20:30:00,7.419,0.5085000000000001,7.4364059363,2.3890000000000002,-0.24150000000000002,2.4011753893,5.03,0.75,5.0856071417,6.499,-4.4015,7.8492167284,2.3890000000000002,-0.24150000000000002,2.4011753893,4.11,-4.16,5.8478799577
2019-11-17 21:00:00,7.1555,0.48050000000000004,7.1716149158,2.8055,-0.20950000000000002,2.8133113052,4.35,0.6900000000000001,4.4043841794,6.2655,-4.3195,7.6101623176,2.8055,-0.20950000000000002,2.8133113052,3.46,-4.11,5.372494765
2019-11-17 21:30:00,6.844,-0.28200000000000003,6.8498072966,2.674,-0.202,2.681618914,4.17,-0.08,4.1707673155,6.074,-3.472,6.9963033096,2.674,-0.202,2.681618914,3.4,-3.27,4.7172979554
2019-11-17 22:00:00,6.337,-0.3295,6.3455605938,2.457,-0.1895,2.4642969078,3.88,-0.14,3.8825249515999998,5.607,-3.6095,6.6683535637,2.457,-0.1895,2.4642969078,3.15,-3.42,4.6496128871
2019-11-17 22:30:00,6.082,-0.29450000000000004,6.089125902,1.992,-0.1545,1.9979825450000002,4.09,-0.14,4.0923953866,5.382,-3.5145,6.427879452,1.992,-0.1545,1.9979825450000002,3.39,-3.36,4.7730179132
2019-11-17 23:00:00,6.1865,0.101,6.1873244015,2.6665,-0.139,2.6701204561000003,3.52,0.24,3.5281723314,5.4365,-3.439,6.4329039516,2.6665,-0.139,2.6701204561000003,2.77,-3.3,4.3084684054
2019-11-17 23:30:00,6.105,0.9695,6.1815010515,2.795,-0.18050000000000002,2.8008222453,3.31,1.15,3.5040833323,5.225,-4.3305,6.7862990834,2.795,-0.18050000000000002,2.8008222453,2.43,-4.15,4.8090955491
2019-11-18 00:00:00,5.9635,0.23,5.9679336667000005,2.3935,-0.24,2.4055024943,3.5700000000000003,0.47000000000000003,3.6008054654,5.1935,-3.77,6.4175807163,2.3935,-0.24,2.4055024943,2.8,-3.5300000000000002,4.5056520061
2019-11-18 00:30:00,5.976,0.012,5.9760120482,2.556,-0.198,2.5636575434,3.42,0.21,3.4264413026,5.226,-3.468,6.2720092474,2.556,-0.198,2.5636575434,2.67,-3.27,4.2215873792
2019-11-18 01:00:00,5.67,-0.22,5.6742664724,1.3599999999999999,-0.15,1.3682470537,4.31,-0.07,4.310568408,4.93,-3.42,6.0001083324,1.3599999999999999,-0.15,1.3682470537,3.5700000000000003,-3.27,4.8412601665
2019-11-18 01:30:00,5.503,-0.2165,5.507257144,0.993,-0.14650000000000002,1.003748599,4.51,-0.07,4.5105432045,4.763,-3.4165,5.8616244549,0.993,-0.14650000000000002,1.003748599,3.77,-3.27,4.9905711096
2019-11-18 02:00:00,5.3095,-0.221,5.3140974069,0.9695,-0.101,0.9747467620000001,4.34,-0.12,4.3416586692,4.5995,-3.371,5.7025469091000005,0.9695,-0.101,0.9747467620000001,3.63,-3.27,4.8856729322
2019-11-18 02:30:00,5.3465,-0.209,5.3505834495,1.5265,-0.089,1.5290922961,3.8200000000000003,-0.12,3.821884352,4.6065000000000005,-3.359,5.7011159653,1.5265,-0.089,1.5290922961,3.08,-3.27,4.4921375758
2019-11-18 03:00:00,5.189,-0.17750000000000002,5.1920349816,1.289,-0.1075,1.2934748741,3.9,-0.07,3.9006281545,4.499,-3.3775,5.6257006008,1.289,-0.1075,1.2934748741,3.21,-3.27,4.5822483564
2019-11-18 03:30:00,5.0975,0.1875,5.100947216,0.9875,-0.10250000000000001,0.9928053686,4.11,0.29,4.1202184408,4.3475,-3.3725,5.5022279578,0.9875,-0.10250000000000001,0.9928053686,3.36,-3.27,4.6885498824
2019-11-18 04:00:00,5.075,0.1605,5.0775373214,0.735,-0.1295,0.746321144,4.34,0.29,4.349678149,4.345,-3.3995,5.5168492140000005,0.735,-0.1295,0.746321144,3.61,-3.27,4.8708315512
2019-11-18 04:30:00,5.136,0.157,5.1383990697,0.396,-0.133,0.41773795610000003,4.74,0.29,4.7488630218,4.286,-3.403,5.4726780464,0.396,-0.133,0.41773795610000003,3.89,-3.27,5.0818303789
2019-11-18 05:00:00,5.11,0.1665,5.1127118294,0.25,-0.12350000000000001,0.2788409045,4.86,0.29,4.8686445752,4.49,-3.3935,5.6281384356,0.25,-0.12350000000000001,0.2788409045,4.24,-3.27,5.3544841021
2019-11-18 05:30:00,5.44,-0.1145,5.4412048528,0.27,-0.14450000000000002,0.30623561190000004,5.17,0.03,5.1700870399,4.74,-3.3445,5.8011447362,0.27,-0.14450000000000002,0.30623561190000004,4.47,-3.2,5.4973539089
2019-11-18 06:00:00,5.944,0.7945,5.9968630341,0.324,-0.14550000000000002,0.3551707336,5.62,0.9400000000000001,5.6980698486,5.044,-3.6555,6.2293351371,0.324,-0.14550000000000002,0.3551707336,4.72,-3.51,5.8820489627
2019-11-18 06:30:00,6.7825,0.917,6.8442088842,0.2525,-0.203,0.32398341010000004,6.53,1.12,6.6253528208,5.9425,-3.223,6.7602540818,0.2525,-0.203,0.32398341010000004,5.69,-3.02,6.441777705
2019-11-18 07:00:00,7.861,1.646,8.0314778839,0.341,-0.254,0.42520230480000004,7.52,1.9,7.7563135574,6.901,-3.434,7.7081876599,0.341,-0.254,0.42520230480000004,6.5600000000000005,-3.18,7.2901303143
2019-11-18 07:30:00,8.3815,0.8290000000000001,8.4223977138,0.4515,-0.271,0.5265864127000001,7.93,1.1,8.0059290529,7.6815,-2.501,8.0783936058,0.4515,-0.271,0.5265864127000001,7.23,-2.23,7.5660954263
2019-11-18 08:00:00,9.155,1.9745,9.3655045379,0.585,-0.3255,0.6694589233,8.57,2.3,8.8732688452,8.185,-3.1455,8.768602810600001,0.585,-0.3255,0.6694589233,7.6,-2.8200000000000003,8.1063185232
2019-11-18 08:30:00,9.341,1.752,9.5038826276,0.771,-0.34800000000000003,0.8458989301000001,8.57,2.1,8.8235423725,8.481,-2.7880000000000003,8.9275027303,0.771,-0.34800000000000003,0.8458989301000001,7.71,-2.44,8.0868844433
2019-11-18 09:00:00,9.504,1.2745,9.5890753595,0.934,-0.3655,1.0029687184,8.57,1.6400000000000001,8.7255085812,8.794,-2.2255,9.0712339982,0.934,-0.3655,1.0029687184,7.86,-1.8599999999999999,8.0770786798
2019-11-18 09:30:00,9.6695,1.3915,9.7691096063,1.6095000000000002,-0.3285,1.6426814967999999,8.06,1.72,8.2414804495,8.9395,-1.8085,9.1205993498,1.6095000000000002,-0.3285,1.6426814967999999,7.33,-1.48,7.477920834
2019-11-18 10:00:00,9.819,1.31,9.9060012619,1.8090000000000002,-0.41000000000000003,1.8548803195999999,8.01,1.72,8.1925881137,9.139,-1.8399999999999999,9.322388159700001,1.8090000000000002,-0.41000000000000003,1.8548803195999999,7.33,-1.43,7.4681858574
2019-11-18 10:30:00,9.702,1.1855,9.7741605394,1.6019999999999999,-0.4545,1.6652249848,8.1,1.6400000000000001,8.2643572043,9.012,-1.9344999999999999,9.2172899623,1.6019999999999999,-0.4545,1.6652249848,7.41,-1.48,7.5563549414
2019-11-18 11:00:00,9.7105,1.187,9.7827797302,2.1005,-0.453,2.1487925098,7.61,1.6400000000000001,7.7847093716,8.9805,-1.933,9.1861781634,2.1005,-0.453,2.1487925098,6.88,-1.48,7.0373858783
2019-11-18 11:30:00,9.396,1.1735,9.4689977426,2.196,-0.4665,2.245002951,7.2,1.6400000000000001,7.3844160229,8.666,-1.9465,8.8819152355,2.196,-0.4665,2.245002951,6.47,-1.48,6.6371153373
2019-11-18 12:00:00,9.7,2.1875,9.9435987575,2.65,-0.49250000000000005,2.6953768289,7.05,2.68,7.5422078995,8.8,-2.5625,9.1655008728,2.65,-0.49250000000000005,2.6953768289,6.15,-2.07,6.4890214979
2019-11-18 12:30:00,9.568,2.286,9.8372973931,2.858,-0.484,2.8986928088,6.71,2.77,7.2592699357,8.628,-2.914,9.1067985593,2.858,-0.484,2.8986928088,5.77,-2.43,6.2608146435
2019-11-18 13:00:00,9.3695,2.0875,9.5992284325,2.3995,-0.48250000000000004,2.4475306944,6.97,2.5700000000000003,7.4287145591,8.4295,-2.9925,8.9449162377,2.3995,-0.48250000000000004,2.4475306944,6.03,-2.51,6.5315388692
2019-11-18 13:30:00,9.4565,2.208,9.7108524986,2.0565,-0.41200000000000003,2.0973641196,7.4,2.62,7.8501210182,8.5265,-2.972,9.0296171707,2.0565,-0.41200000000000003,2.0973641196,6.47,-2.56,6.9580528886
2019-11-18 14:00:00,9.363,2.193,9.6163931908,1.633,-0.337,1.6674105673000001,7.73,2.5300000000000002,8.1334986322,8.353,-3.127,8.919122042,1.633,-0.337,1.6674105673000001,6.72,-2.79,7.2761597014
2019-11-18 14:30:00,9.2025,2.2045,9.46286566,1.2825,-0.3255,1.3231615548,7.92,2.5300000000000002,8.3142828915,8.2525,-3.1155,8.8210031459,1.2825,-0.3255,1.3231615548,6.97,-2.79,7.5076627521
2019-11-18 15:00:00,9.2475,2.27,9.5220352998,0.7875000000000001,-0.26,0.8293107078,8.46,2.5300000000000002,8.8302038482,8.2975,-3.0,8.8231800531,0.7875000000000001,-0.26,0.8293107078,7.51,-2.74,7.9942291686
2019-11-18 15:30:00,9.227,2.2975,9.5087346819,0.387,-0.2325,0.4514700987,8.84,2.5300000000000002,9.1949170741,8.277,-3.0525,8.8219320588,0.387,-0.2325,0.4514700987,7.89,-2.8200000000000003,8.378812565
2019-11-18 16:00:00,9.357,2.2845,9.6318424639,0.117,-0.24550000000000002,0.27195449990000004,9.24,2.5300000000000002,9.5801096027,8.377,-3.0655,8.9202813437,0.117,-0.24550000000000002,0.27195449990000004,8.26,-2.8200000000000003,8.7281154896
2019-11-18 16:30:00,9.403,2.27,9.6731230221,0.023,-0.26,0.26101532520000004,9.38,2.5300000000000002,9.715209725,8.403,-3.08,8.9496820614,0.023,-0.26,0.26101532520000004,8.38,-2.8200000000000003,8.8417645298
2019-11-18 17:00:00,9.31,1.2315,9.3910964349,0.0,-0.23850000000000002,0.23850000000000002,9.31,1.47,9.4253381902,8.62,-2.6085000000000003,9.0060353236,0.0,-0.23850000000000002,0.23850000000000002,8.62,-2.37,8.9398713637
2019-11-18 17:30:00,9.31,1.045,9.3684643886,0.0,-0.225,0.225,9.31,1.27,9.3962226453,8.69,-2.5949999999999998,9.0691854651,0.0,-0.225,0.225,8.69,-2.37,9.0073858583
2019-11-18 18:00:00,9.38,1.029,9.4362726222,0.0,-0.241,0.241,9.38,1.27,9.4655850321,8.74,-2.691,9.1448937118,0.0,-0.241,0.241,8.74,-2.45,9.0768992503
2019-11-18 18:30:00,9.28,0.984,9.3320231461,0.0,-0.28600000000000003,0.28600000000000003,9.28,1.27,9.3664988123,8.66,-2.966,9.1538383206,0.0,-0.28600000000000003,0.28600000000000003,8.66,-2.68,9.065208216
2019-11-18 19:00:00,9.28,0.9505,9.3285502759,0.0,-0.23950000000000002,0.23950000000000002,9.28,1.19,9.3559873878,8.66,-2.6095,9.0446166447,0.0,-0.23950000000000002,0.23950000000000002,8.66,-2.37,8.9784464135
2019-11-18 19:30:00,9.19,0.976,9.2416814487,0.0,-0.214,0.214,9.19,1.19,9.2667254195,8.46,-2.584,8.8458270388,0.0,-0.214,0.214,8.46,-2.37,8.7856986063
2019-11-18 20:00:00,9.03,0.9725,9.0822164833,0.0,-0.2175,0.2175,9.03,1.19,9.1080733418,8.35,-2.5875,8.741719296,0.0,-0.2175,0.2175,8.35,-2.37,8.6798271872
2019-11-18 20:30:00,8.79,0.9635,8.8426484862,0.0,-0.2265,0.2265,8.79,1.19,8.8701860183,8.08,-2.5965,8.4869436342,0.0,-0.2265,0.2265,8.08,-2.37,8.4204097287
2019-11-18 21:00:00,8.56,1.0135,8.6197901512,0.0,-0.17650000000000002,0.17650000000000002,8.56,1.19,8.6423202903,7.89,-2.5465,8.2907636711,0.0,-0.17650000000000002,0.17650000000000002,7.89,-2.37,8.2382643803
2019-11-18 21:30:00,8.06,0.9175000000000001,8.1120531464,0.0,-0.1825,0.1825,8.06,1.1,8.1347157295,7.41,-2.9525,7.9765503979000005,0.0,-0.1825,0.1825,7.41,-2.77,7.9108153815
2019-11-18 22:00:00,7.5600000000000005,0.6285000000000001,7.5860801637,0.0,-0.1315,0.1315,7.5600000000000005,0.76,7.5981050269,6.89,-2.9715,7.5034600186,0.0,-0.1315,0.1315,6.89,-2.84,7.4523620417
2019-11-18 22:30:00,7.41,0.6335000000000001,7.4370304726,0.0,-0.1265,0.1265,7.41,0.76,7.4488723979,6.65,-2.9665,7.281663426,0.0,-0.1265,0.1265,6.65,-2.84,7.2310510993
2019-11-18 23:00:00,7.21,0.624,7.2369521209,0.0,-0.136,0.136,7.21,0.76,7.2499448274,6.53,-2.976,7.1761741896,0.0,-0.136,0.136,6.53,-2.84,7.1208496684
2019-11-18 23:30:00,6.996,0.604,7.0220247792,0.006,-0.156,0.15611534200000002,6.99,0.76,7.0311947776,6.276,-2.996,6.9544368571,0.006,-0.156,0.15611534200000002,6.27,-2.84,6.8832041957
2019-11-19 00:00:00,6.674,0.62,6.7027364561,0.014,-0.2,0.2004894012,6.66,0.8200000000000001,6.7102906047,6.014,-3.09,6.7613826988,0.014,-0.2,0.2004894012,6.0,-2.89,6.6597372321
2019-11-19 00:30:00,6.5735,1.469,6.7356412649,0.0135,-0.171,0.171532067,6.5600000000000005,1.6400000000000001,6.761893226,5.6635,-3.8810000000000002,6.8656677206,0.0135,-0.171,0.171532067,5.65,-3.71,6.7591863415999995
2019-11-19 01:00:00,6.6535,1.465,6.8128765767,0.0135,-0.17500000000000002,0.1755199419,6.64,1.6400000000000001,6.8395321477,5.7235,-3.885,6.9174906758,0.0135,-0.17500000000000002,0.1755199419,5.71,-3.71,6.8094199459
2019-11-19 01:30:00,6.5975,1.456,6.756252086,0.007500000000000001,-0.184,0.1841527898,6.59,1.6400000000000001,6.7910013989,5.6775,-3.894,6.8845655092,0.007500000000000001,-0.184,0.1841527898,5.67,-3.71,6.7759132226
2019-11-19 02:00:00,6.331,0.876,6.3913173134,0.001,-0.154,0.1540032467,6.33,1.03,6.4132519052,5.591,-3.2640000000000002,6.4740232468,0.001,-0.154,0.1540032467,5.59,-3.11,6.3968898693
2019-11-19 02:30:00,6.2805,0.6345000000000001,6.3124694455,0.0005,-0.1155,0.11550108220000001,6.28,0.75,6.3246264712,5.5905000000000005,-2.9355,6.3143369011,0.0005,-0.1155,0.11550108220000001,5.59,-2.8200000000000003,6.2610302667
2019-11-19 03:00:00,6.3445,0.5825,6.3711840736,0.0045000000000000005,-0.1675,0.1675604369,6.34,0.75,6.3842070768,5.6445,-2.9875,6.3863554943,0.0045000000000000005,-0.1675,0.1675604369,5.64,-2.8200000000000003,6.3057116965
2019-11-19 03:30:00,6.165,0.546,6.189130876,0.005,-0.20400000000000001,0.20406126530000002,6.16,0.75,6.2054895053,5.515,-3.024,6.2896582578,0.005,-0.20400000000000001,0.20406126530000002,5.51,-2.8200000000000003,6.1897092016
2019-11-19 04:00:00,6.16,0.6185,6.1909726417,0.0,-0.1315,0.1315,6.16,0.75,6.2054895053,5.47,-2.9515000000000002,6.2154848765,0.0,-0.1315,0.1315,5.47,-2.8200000000000003,6.1541286954
2019-11-19 04:30:00,6.1,0.505,6.120867994,0.0,-0.135,0.135,6.1,0.64,6.1334818823,5.3,-2.955,6.0681154406,0.0,-0.135,0.135,5.3,-2.8200000000000003,6.0035322936
2019-11-19 05:00:00,6.2125,0.589,6.2403587437,0.0025,-0.161,0.1610194088,6.21,0.75,6.255125898,5.6025,-2.981,6.346208888,0.0025,-0.161,0.1610194088,5.6,-2.8200000000000003,6.2699601275
2019-11-19 05:30:00,6.5125,0.5975,6.5398518714,0.0125,-0.1525,0.1530114375,6.5,0.75,6.5431261642,5.7025,-2.9725,6.4307279914,0.0125,-0.1525,0.1530114375,5.69,-2.8200000000000003,6.3504724234
2019-11-19 06:00:00,6.737,0.601,6.7637541351,0.017,-0.149,0.149966663,6.72,0.75,6.7617231532,6.057,-2.969,6.7455325957,0.017,-0.149,0.149966663,6.04,-2.8200000000000003,6.6658832873
2019-11-19 06:30:00,7.559,1.5975000000000001,7.7259618979999996,0.039,-0.1625,0.1671144817,7.52,1.76,7.7232117671000005,6.589,-3.3625,7.3973865148,0.039,-0.1625,0.1671144817,6.55,-3.2,7.2898902598
2019-11-19 07:00:00,8.186,1.181,8.2707531096,0.066,-0.169,0.1814304274,8.12,1.35,8.2314579511,7.376,-2.559,7.8072951142,0.066,-0.169,0.1814304274,7.31,-2.39,7.6907866958
2019-11-19 07:30:00,8.935,2.041,9.1651462618,0.065,-0.179,0.19043634110000002,8.87,2.22,9.143593385500001,7.995,-2.949,8.5215389455,0.065,-0.179,0.19043634110000002,7.93,-2.77,8.3998690466
2019-11-19 08:00:00,9.2445,2.287,9.5231900774,0.1345,-0.243,0.27773953630000003,9.11,2.5300000000000002,9.4547871473,8.2745,-3.063,8.8232261248,0.1345,-0.243,0.27773953630000003,8.14,-2.8200000000000003,8.614638704
2019-11-19 08:30:00,9.558,2.2915,9.8288522346,0.278,-0.23850000000000002,0.3662871142,9.28,2.5300000000000002,9.6186953377,8.618,-3.0585,9.1446348342,0.278,-0.23850000000000002,0.3662871142,8.34,-2.8200000000000003,8.8038627886
2019-11-19 09:00:00,9.7985,2.277,10.0595890199,0.3985,-0.253,0.4720288656,9.4,2.5300000000000002,9.7345210463,8.8285,-2.783,9.2567543583,0.3985,-0.253,0.4720288656,8.43,-2.5300000000000002,8.801465787
2019-11-19 09:30:00,9.96,2.3495,10.2333645616,0.66,-0.29050000000000004,0.7211034947,9.3,2.64,9.6674505429,9.02,-2.7005,9.4155775314,0.66,-0.29050000000000004,0.7211034947,8.36,-2.41,8.7004425175
2019-11-19 10:00:00,9.99,2.3565,10.2641703147,0.88,-0.3335,0.9410750501,9.11,2.69,9.4988525623,9.02,-2.7435,9.4280004375,0.88,-0.3335,0.9410750501,8.14,-2.41,8.4892696977
2019-11-19 10:30:00,9.739,2.166,9.9769573017,1.059,-0.364,1.1198111448,8.68,2.5300000000000002,9.0412001416,8.789,-3.134,9.3310490836,1.059,-0.364,1.1198111448,7.73,-2.77,8.2113214527
2019-11-19 11:00:00,9.79,2.253,10.045900109,0.91,-0.34700000000000003,0.9739142673000001,8.88,2.6,9.2528049801,8.85,-2.867,9.3028054371,0.91,-0.34700000000000003,0.9739142673000001,7.94,-2.52,8.3303061168
2019-11-19 11:30:00,9.669,2.1655,9.9085292173,0.789,-0.3645,0.8691267169,8.88,2.5300000000000002,9.2333796629,8.729,-3.1245,9.2713505624,0.789,-0.3645,0.8691267169,7.94,-2.76,8.4060216512
2019-11-19 12:00:00,9.8525,2.51,10.167195102400001,0.8125,-0.33,0.8769585224,9.04,2.84,9.4756107983,8.8925,-2.7,9.2933608695,0.8125,-0.33,0.8769585224,8.08,-2.37,8.4204097287
2019-11-19 12:30:00,9.811,2.4605,10.1148297687,1.091,-0.3195,1.1368206763,8.72,2.7800000000000002,9.1524204449,8.871,-2.7395,9.2843686511,1.091,-0.3195,1.1368206763,7.78,-2.42,8.1476867883
2019-11-19 13:00:00,9.6275,2.2635,9.8900044742,1.0375,-0.2765,1.0737124848,8.59,2.54,8.9576615252,8.6875,-2.9765,9.1832569658,1.0375,-0.2765,1.0737124848,7.65,-2.7,8.1124903698
2019-11-19 13:30:00,9.6415,2.201,9.8895360483,1.2115,-0.369,1.2664490712,8.43,2.5700000000000003,8.8130471461,8.7015,-2.979,9.1973117404,1.2115,-0.369,1.2664490712,7.49,-2.61,7.9317211247
2019-11-19 14:00:00,9.738,2.4625,10.0445283737,1.178,-0.40750000000000003,1.2464911753,8.56,2.87,9.0283165651,8.788,-2.8075,9.225562327,1.178,-0.40750000000000003,1.2464911753,7.61,-2.4,7.9794799329
2019-11-19 14:30:00,9.686,2.37,9.9717348541,1.046,-0.37,1.1095116043,8.64,2.74,9.0640609001,8.716,-2.81,9.1577702526,1.046,-0.37,1.1095116043,7.67,-2.44,8.0487576681
2019-11-19 15:00:00,9.4595,2.1775,9.7068865503,1.0095,-0.36250000000000004,1.0726119988,8.45,2.54,8.8234970392,8.5195,-2.9625,9.0198828429,1.0095,-0.36250000000000004,1.0726119988,7.51,-2.6,7.9473328859
2019-11-19 15:30:00,9.211,2.2,9.4700855857,0.921,-0.34,0.9817540425000001,8.29,2.54,8.670392148,8.281,-3.11,8.8457368828,0.921,-0.34,0.9817540425000001,7.36,-2.77,7.8640002543000005
2019-11-19 16:00:00,9.312,2.1975,9.5677766618,0.732,-0.3425,0.8081647419,8.58,2.54,8.9480724181,8.362,-3.1525,8.9365149947,0.732,-0.3425,0.8081647419,7.63,-2.81,8.1309900996
2019-11-19 16:30:00,9.565,2.15,9.8036587558,0.985,-0.39,1.0593984142,8.58,2.54,8.9480724181,8.615,-3.2,9.1901156141,0.985,-0.39,1.0593984142,7.63,-2.81,8.1309900996
2019-11-19 17:00:00,9.919,2.223,10.1650523855,0.8190000000000001,-0.317,0.8782084035000001,9.1,2.54,9.447835731,8.969,-3.167,9.5117217159,0.8190000000000001,-0.317,0.8782084035000001,8.15,-2.85,8.6339446373
2019-11-19 17:30:00,9.757,2.2075,10.0036046128,0.787,-0.3325,0.8543566293,8.97,2.54,9.3226873808,8.797,-3.4925,9.4649228866,0.787,-0.3325,0.8543566293,8.01,-3.16,8.6107897431
2019-11-19 18:00:00,9.5675,1.2885,9.6538742741,0.8675,-0.3215,0.9251586350000001,8.7,1.6099999999999999,8.8477172197,8.7775,-3.0215,9.2829935096,0.8675,-0.3215,0.9251586350000001,7.91,-2.7,8.3581158164
2019-11-19 18:30:00,9.3595,0.8745,9.4002654484,0.8995000000000001,-0.3155,0.9532263635,8.46,1.19,8.5432839119,8.6995,-2.7255000000000003,9.1164494459,0.8995000000000001,-0.3155,0.9532263635,7.8,-2.41,8.1638287586
2019-11-19 19:00:00,9.4655,0.8515,9.5037225601,0.7355,-0.3385,0.8096557911000001,8.73,1.19,8.8107320922,8.7655,-2.7085,9.1744189189,0.7355,-0.3385,0.8096557911000001,8.03,-2.37,8.3724428932
2019-11-19 19:30:00,9.4235,0.837,9.4605983558,0.6935,-0.353,0.7781717355000001,8.73,1.19,8.8107320922,8.7235,-2.773,9.1536321343,0.6935,-0.353,0.7781717355000001,8.03,-2.42,8.3867335715
2019-11-19 20:00:00,9.1025,0.6910000000000001,9.128690336,0.7825000000000001,-0.369,0.8651400176,8.32,1.06,8.3872522318,8.3925,-2.8890000000000002,8.8758310738,0.7825000000000001,-0.369,0.8651400176,7.61,-2.52,8.0163894616
2019-11-19 20:30:00,8.883,1.28,8.9747472945,1.133,-0.36,1.1888183209,7.75,1.6400000000000001,7.9216223086,7.943,-3.63,8.7331637452,1.133,-0.36,1.1888183209,6.8100000000000005,-3.27,7.5544026898
2019-11-19 21:00:00,8.6275,1.282,8.7222290872,1.4075,-0.358,1.4523154788000001,7.22,1.6400000000000001,7.4039178818,7.6975,-3.668,8.526765521,1.4075,-0.358,1.4523154788000001,6.29,-3.31,7.1077563267
2019-11-19 21:30:00,8.4095,1.304,8.5100003672,1.8295,-0.376,1.8677382713,6.58,1.6800000000000002,6.791082388,7.4995,-3.686,8.3563805712,1.8295,-0.376,1.8677382713,5.67,-3.31,6.5654398177
2019-11-19 22:00:00,8.3335,1.4225,8.4540362254,1.6735,-0.3875,1.7177771974,6.66,1.81,6.9015722846,7.4235,-3.7575000000000003,8.3202859626,1.6735,-0.3875,1.7177771974,5.75,-3.37,6.6647880686
2019-11-19 22:30:00,7.8245000000000005,0.5085000000000001,7.8410058347,1.4145,-0.4015,1.4703783527,6.41,0.91,6.4742721599,7.0945,-3.3415,7.8420375222,1.4145,-0.4015,1.4703783527,5.68,-2.94,6.3957798586
2019-11-19 23:00:00,7.5425,0.40700000000000003,7.5534730588,1.3925,-0.393,1.4468950377,6.15,0.8,6.2018142507,6.8325,-3.193,7.5417706973000005,1.3925,-0.393,1.4468950377,5.44,-2.8,6.1183004176
2019-11-19 23:30:00,7.2885,0.9875,7.3550926915,1.3685,-0.4325,1.4352172309,5.92,1.42,6.0879224699,6.4485,-3.6925,7.4308618948,1.3685,-0.4325,1.4352172309,5.08,-3.26,6.0360583165
2019-11-20 00:00:00,7.0935,0.5915,7.1181187473,1.5434999999999999,-0.4385,1.6045792283,5.55,1.03,5.6447674886,6.3635,-3.0785,7.0690377351,1.5434999999999999,-0.4385,1.6045792283,4.82,-2.64,5.4956346312
2019-11-20 00:30:00,6.6850000000000005,0.3775,6.6956501738,1.355,-0.4325,1.4223506073,5.33,0.81,5.3911965277,5.985,-3.2525,6.8116797671,1.355,-0.4325,1.4223506073,4.63,-2.8200000000000003,5.4211899063
2019-11-20 01:00:00,6.6975,0.8160000000000001,6.7470261783000005,0.9775,-0.41400000000000003,1.0615565223,5.72,1.23,5.8507520884,5.8575,-3.354,6.74978683,0.9775,-0.41400000000000003,1.0615565223,4.88,-2.94,5.6971922909
2019-11-20 01:30:00,6.899,1.477,7.0553334436,1.329,-0.423,1.3946935147000001,5.57,1.9,5.8851423092,6.009,-3.753,7.0847081803,1.329,-0.423,1.3946935147000001,4.68,-3.33,5.7438053587999995
2019-11-20 02:00:00,6.8485,1.5135,7.0137461103,0.7185,-0.3865,0.8158581372,6.13,1.9,6.417702081,5.9385,-3.7765,7.0375943688,0.7185,-0.3865,0.8158581372,5.22,-3.39,6.2241866939
2019-11-20 02:30:00,6.6815,0.381,6.6923540888,0.8015,-0.369,0.8823623122,5.88,0.75,5.927638653,5.9415,-3.199,6.7479643782,0.8015,-0.369,0.8823623122,5.14,-2.83,5.8675804213
2019-11-20 03:00:00,6.4635,0.33,6.4719187456,1.4835,-0.42,1.5418081106,4.98,0.75,5.0361592509,5.7635000000000005,-3.25,6.6166783396,1.4835,-0.42,1.5418081106,4.28,-2.83,5.1310135451
2019-11-20 03:30:00,6.4505,0.3205,6.4584572848,1.3205,-0.4295,1.3885929929,5.13,0.75,5.1845346946,5.7405,-3.2595,6.6013392959,1.3205,-0.4295,1.3885929929,4.42,-2.83,5.2483616491
2019-11-20 04:00:00,6.475,0.4295,6.4892291723,1.065,-0.41050000000000003,1.1413742813,5.41,0.84,5.4748241981,5.745,-3.2405,6.5958976075999995,1.065,-0.41050000000000003,1.1413742813,4.68,-2.83,5.4691224159
2019-11-20 04:30:00,6.351,0.3935,6.3631787064,1.591,-0.3865,1.6372731141,4.76,0.78,4.8234842179,5.631,-3.2165,6.4849081142,1.591,-0.3865,1.6372731141,4.04,-2.83,4.9325956656
2019-11-20 05:00:00,6.546,0.396,6.5579670629999995,1.786,-0.424,1.8356393981,4.76,0.8200000000000001,4.8301138703,5.8260000000000005,-3.254,6.6731395909,1.786,-0.424,1.8356393981,4.04,-2.83,4.9325956656
2019-11-20 05:30:00,7.1915,1.361,7.3191524953,1.6715,-0.439,1.7281878515,5.52,1.8,5.8060657936,6.2915,-3.6390000000000002,7.2681010759,1.6715,-0.439,1.7281878515,4.62,-3.2,5.62
2019-11-20 06:00:00,7.4835,1.544,7.6411195678,1.6235,-0.446,1.6836473057,5.86,1.99,6.1886751409,6.5735,-3.716,7.5511296009,1.6235,-0.446,1.6836473057,4.95,-3.27,5.9325711121
2019-11-20 06:30:00,7.961,1.6705,8.1343771274,1.631,-0.41950000000000004,1.6840846921,6.33,2.09,6.66610831,7.031,-3.4395,7.8272039229,1.631,-0.41950000000000004,1.6840846921,5.4,-3.02,6.1871156446
2019-11-20 07:00:00,8.4385,1.607,8.5901531564,1.7785000000000002,-0.423,1.8281113888,6.66,2.03,6.9625067325,7.5485,-3.093,8.1576038915,1.7785000000000002,-0.423,1.8281113888,5.77,-2.67,6.3578140898
2019-11-20 07:30:00,9.233,1.7435,9.3961737558,1.623,-0.40650000000000003,1.6731321675,7.61,2.15,7.9078821438,8.393,-2.5165,8.7621470685,1.623,-0.40650000000000003,1.6731321675,6.77,-2.11,7.0911917193
2019-11-20 08:00:00,9.51,2.1895,9.7587914339,1.6800000000000002,-0.41050000000000003,1.7294248320999999,7.83,2.6,8.2503878697,8.58,-3.1605,9.1435857436,1.6800000000000002,-0.41050000000000003,1.7294248320999999,6.9,-2.75,7.4278193301
2019-11-20 08:30:00,9.541,2.212,9.7940607002,1.231,-0.448,1.3099866412,8.31,2.66,8.7253481306,8.591,-3.088,9.129130572,1.231,-0.448,1.3099866412,7.36,-2.64,7.8191559647
2019-11-20 09:00:00,9.695,2.365,9.979291057,1.345,-0.47500000000000003,1.4264115816,8.35,2.84,8.8197562325,8.745,-2.895,9.2117343644,1.345,-0.47500000000000003,1.4264115816,7.4,-2.42,7.7856534729
2019-11-20 09:30:00,10.0935,2.4625,10.3895451537,1.8635000000000002,-0.5075000000000001,1.9313695918,8.23,2.9699999999999998,8.749502843,9.1435,-2.8775,9.5855932785,1.8635000000000002,-0.5075000000000001,1.9313695918,7.28,-2.37,7.6560629569
2019-11-20 10:00:00,10.1065,2.4455,10.3981639004,2.4365,-0.5245000000000001,2.4923146872,7.67,2.9699999999999998,8.2249498479,9.1665,-2.8945,9.6126402461,2.4365,-0.5245000000000001,2.4923146872,6.73,-2.37,7.1351103706
2019-11-20 10:30:00,10.0765,2.0985,10.2926942294,3.3265000000000002,-0.5415,3.370285522,6.75,2.64,7.247903145,9.1565,-3.2915,9.730131782299999,3.3265000000000002,-0.5415,3.370285522,5.83,-2.75,6.4460375426
2019-11-20 11:00:00,10.0495,2.2185,10.2914621167,3.2995,-0.5515,3.3452731578,6.75,2.77,7.2962593156,9.1295,-3.2115,9.6778872953,3.2995,-0.5515,3.3452731578,5.83,-2.66,6.408158862
2019-11-20 11:30:00,9.9135,2.069,10.1271043862,3.3935,-0.551,3.4379417171,6.52,2.62,7.0267204299,8.993500000000001,-3.341,9.5940253934,3.3935,-0.551,3.4379417171,5.6,-2.79,6.2565245944
2019-11-20 12:00:00,9.879,2.285,10.139815876,2.329,-0.515,2.3852601535,7.55,2.8,8.0524840888,8.949,-3.145,9.4855482709,2.329,-0.515,2.3852601535,6.62,-2.63,7.1232927779
2019-11-20 12:30:00,9.8975,2.1935000000000002,10.1376500482,1.7275,-0.5065000000000001,1.8002217918999999,8.17,2.7,8.6045859866,8.9675,-3.2165,9.5269055049,1.7275,-0.5065000000000001,1.8002217918999999,7.24,-2.71,7.7305691899
2019-11-20 13:00:00,9.9665,2.4305,10.2585794582,1.3965,-0.4595,1.4701539035,8.57,2.89,9.0441693925,9.0265,-2.9995000000000003,9.5118190952,1.3965,-0.4595,1.4701539035,7.63,-2.54,8.0416727116
2019-11-20 13:30:00,9.82,2.2085,10.0652805351,1.18,-0.4315,1.2564204113,8.64,2.64,9.0343345079,8.88,-3.1515,9.4226510203,1.18,-0.4315,1.2564204113,7.7,-2.7199999999999998,8.1662965903
2019-11-20 14:00:00,9.8565,2.2855,10.1180088209,1.3065,-0.4445,1.3800443833,8.55,2.73,8.9752660128,8.9165,-3.1145,9.4447912894,1.3065,-0.4445,1.3800443833,7.61,-2.67,8.0648000595
2019-11-20 14:30:00,10.0345,2.3315,10.3017999641,1.7045,-0.4485,1.7625187942,8.33,2.7800000000000002,8.7816456317,9.0945,-2.9985,9.5760603851,1.7045,-0.4485,1.7625187942,7.39,-2.55,7.8175827466
2019-11-20 15:00:00,10.016,1.7325,10.164733752,1.976,-0.48750000000000004,2.0352474665,8.04,2.22,8.3408632647,9.226,-2.6775,9.6066686343,1.976,-0.48750000000000004,2.0352474665,7.25,-2.19,7.5735460651
2019-11-20 15:30:00,9.755,1.159,9.8236096217,1.845,-0.501,1.9118122293000002,7.91,1.6600000000000001,8.0823078387,9.045,-2.431,9.3659909246,1.845,-0.501,1.9118122293000002,7.2,-1.9300000000000002,7.454186743
2019-11-20 16:00:00,9.916,1.194,9.9876269454,1.4060000000000001,-0.466,1.4812130164,8.51,1.6600000000000001,8.670392148,9.216,-2.396,9.5223669326,1.4060000000000001,-0.466,1.4812130164,7.8100000000000005,-1.9300000000000002,8.0449362956
2019-11-20 16:30:00,10.0775,1.675,10.2157540715,1.9275,-0.435,1.9759760247,8.15,2.11,8.418705363699999,9.2375,-2.835,9.6627444988,1.9275,-0.435,1.9759760247,7.31,-2.4,7.6939001813
2019-11-20 17:00:00,10.4485,1.87,10.6145208206,1.7185000000000001,-0.4,1.7644382250000001,8.73,2.27,9.0202993298,9.5785,-2.95,10.0224828386,1.7185000000000001,-0.4,1.7644382250000001,7.86,-2.55,8.2632983729
2019-11-20 17:30:00,10.432,1.193,10.4999939524,1.702,-0.447,1.7597195799,8.73,1.6400000000000001,8.8827079204,9.742,-2.377,10.0277960191,1.702,-0.447,1.7597195799,8.04,-1.9300000000000002,8.2684037153
2019-11-20 18:00:00,10.215,1.1725,10.2820708639,2.225,-0.40750000000000003,2.2620082338,7.99,1.58,8.1447222175,9.535,-2.6475,9.8957304556,2.225,-0.40750000000000003,2.2620082338,7.31,-2.24,7.6455019456
2019-11-20 18:30:00,10.0805,0.9185000000000001,10.1222587647,2.4005,-0.3715,2.4290764706,7.68,1.29,7.7875862756,9.3905,-2.7415000000000003,9.7825003194,2.4005,-0.3715,2.4290764706,6.99,-2.37,7.3808536092
2019-11-20 19:00:00,10.0295,1.055,10.0848349144,2.3895,-0.375,2.4187466279,7.64,1.43,7.7726765017,9.3295,-2.745,9.7249470564,2.3895,-0.375,2.4187466279,6.94,-2.37,7.333518937
2019-11-20 19:30:00,9.701,0.795,9.7335207402,2.551,-0.395,2.5814000077,7.15,1.19,7.2483515367,8.971,-2.495,9.3114910729,2.551,-0.395,2.5814000077,6.42,-2.1,6.7547316749
2019-11-20 20:00:00,9.511,0.7865000000000001,9.543463902100001,2.681,-0.4035,2.7111940635,6.83,1.19,6.9328926142,8.791,-2.5035,9.1405247798,2.681,-0.4035,2.7111940635,6.11,-2.1,6.4608126424
2019-11-20 20:30:00,9.083,0.8145,9.119446214,2.343,-0.3755,2.3728989127,6.74,1.19,6.8442457583,8.393,-2.7455,8.8306409309,2.343,-0.3755,2.3728989127,6.05,-2.37,6.4976457275
2019-11-20 21:00:00,8.881,0.5595,8.8986067027,1.861,-0.3805,1.8995002632,7.02,0.9400000000000001,7.0826548695,8.171,-2.7505,8.6215132807,1.861,-0.3805,1.8995002632,6.31,-2.37,6.7404005816
2019-11-20 21:30:00,8.576,0.355,8.5833443948,2.006,-0.405,2.0464752625,6.57,0.76,6.6138113067,7.866,-2.775,8.341137872000001,2.006,-0.405,2.0464752625,5.86,-2.37,6.3211154079
2019-11-20 22:00:00,8.16,0.3675,8.1682713134,1.65,-0.3925,1.6960413468,6.51,0.76,6.5542123859,7.44,-2.7625,7.9363093595,1.65,-0.3925,1.6960413468,5.79,-2.37,6.2562768481
2019-11-20 22:30:00,7.9245,0.3715,7.9332031677,1.6345,-0.3885,1.6800364579,6.29,0.76,6.3357477854,7.2145,-2.8285,7.7491562444,1.6345,-0.3885,1.6800364579,5.58,-2.44,6.0901559914
2019-11-20 23:00:00,7.492,0.389,7.5020920416,1.342,-0.371,1.3923379618,6.15,0.76,6.1967814226,6.822,-3.1310000000000002,7.5061871146,1.342,-0.371,1.3923379618,5.48,-2.76,6.1357966068
2019-11-20 23:30:00,7.2205,0.6325000000000001,7.2481498674000004,1.4205,-0.3975,1.4750683035,5.8,1.03,5.8907469814999995,6.4705,-3.4975,7.355261824,1.4205,-0.3975,1.4750683035,5.05,-3.1,5.9255801404
2019-11-21 00:00:00,7.083,0.9905,7.1519213677,1.213,-0.3895,1.2740012755,5.87,1.38,6.0300331674,6.263,-3.7295,7.2893305077,1.213,-0.3895,1.2740012755,5.05,-3.34,6.0545932977
2019-11-21 00:30:00,6.7905,0.373,6.8007366697,1.3005,-0.377,1.3540418199,5.49,0.75,5.5409926908,6.0505,-3.197,6.843198028,1.3005,-0.377,1.3540418199,4.75,-2.8200000000000003,5.5240293265
2019-11-21 01:00:00,6.671,0.3945,6.6826545063000005,1.661,-0.35550000000000004,1.6986174525000002,5.01,0.75,5.0658266848,5.931,-3.1055,6.6948406441,1.661,-0.35550000000000004,1.6986174525000002,4.27,-2.75,5.0789172074
2019-11-21 01:30:00,6.604,0.393,6.6156832603,1.754,-0.357,1.7899622901,4.85,0.75,4.9076470941,5.864,-3.177,6.6693196804,1.754,-0.357,1.7899622901,4.11,-2.8200000000000003,4.9844257443
2019-11-21 02:00:00,6.3625,0.37,6.3732492694000005,2.2225,-0.38,2.2547519265,4.14,0.75,4.2073863621,5.6625,-3.2,6.5041453128,2.2225,-0.38,2.2547519265,3.44,-2.8200000000000003,4.4481456811
2019-11-21 02:30:00,6.1665,0.3895,6.1787889186000005,1.7365,-0.36050000000000004,1.7735254439,4.43,0.75,4.4930390606,5.4565,-3.1805,6.3157717264,1.7365,-0.36050000000000004,1.7735254439,3.7199999999999998,-2.8200000000000003,4.6680616963
2019-11-21 03:00:00,6.1705,0.3955,6.183161853,1.4405000000000001,-0.35450000000000004,1.4834791876,4.73,0.75,4.7890917719,5.4605,-3.1745,6.3162101374,1.4405000000000001,-0.35450000000000004,1.4834791876,4.02,-2.8200000000000003,4.9104785917000005
2019-11-21 03:30:00,6.19,0.3985,6.202814059,1.46,-0.35150000000000003,1.5017164346,4.73,0.75,4.7890917719,5.44,-3.1715,6.2969843775,1.46,-0.35150000000000003,1.5017164346,3.98,-2.8200000000000003,4.8777863832
2019-11-21 04:00:00,6.1605,0.421,6.1748685209,1.6705,-0.329,1.7025895718,4.49,0.75,4.5522082553,5.4705,-3.149,6.3120972149,1.6705,-0.329,1.7025895718,3.8,-2.8200000000000003,4.7320608618
2019-11-21 04:30:00,6.293,0.41250000000000003,6.3065049948,1.413,-0.3375,1.4527474832,4.88,0.75,4.9372968313,5.603,-3.1575,6.4314395939,1.413,-0.3375,1.4527474832,4.19,-2.8200000000000003,5.0505940245
2019-11-21 05:00:00,6.462,0.402,6.4744921036,1.6720000000000002,-0.34800000000000003,1.7078313734,4.79,0.75,4.8483605476000005,5.742,-3.168,6.557956084,1.6720000000000002,-0.34800000000000003,1.7078313734,4.07,-2.8200000000000003,4.9514947238
2019-11-21 05:30:00,6.822,0.624,6.8504788154,1.972,-0.336,2.0004199559,4.85,0.96,4.9440974909,6.042,-3.156,6.8166047267,1.972,-0.336,2.0004199559,4.07,-2.8200000000000003,4.9514947238
2019-11-21 06:00:00,7.18,0.47900000000000004,7.1959600471,2.01,-0.35100000000000003,2.0404168692,5.17,0.8300000000000001,5.2362009129,6.47,-3.171,7.2052856293,2.01,-0.35100000000000003,2.0404168692,4.46,-2.8200000000000003,5.2767414187
2019-11-21 06:30:00,7.9295,1.1255,8.008977494,1.9095,-0.3945,1.9498257614,6.02,1.52,6.2089290542,7.0795,-3.2545,7.7917321887,1.9095,-0.3945,1.9498257614,5.17,-2.86,5.9083415609
2019-11-21 07:00:00,8.505,1.6625,8.6659639539,2.165,-0.42750000000000005,2.2068034008,6.34,2.09,6.6756048415,7.565,-3.3375,8.2685023583,2.165,-0.42750000000000005,2.2068034008,5.4,-2.91,6.1341747611
