Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-11-21 07:30:00,9.204,0.9065000000000001,9.248532762,2.414,-0.4335,2.4526145743,6.79,1.34,6.9209609159,8.444,-2.4335,8.7876651194,2.414,-0.4335,2.4526145743,6.03,-2.0,6.3530229025
2019-11-21 08:00:00,9.628,1.913,9.8162086877,2.068,-0.457,2.117893529,7.5600000000000005,2.37,7.9227836017,8.738,-3.137,9.284040769,2.068,-0.457,2.117893529,6.67,-2.68,7.1882751756
2019-11-21 08:30:00,9.9735,1.3285,10.0615910521,2.0735,-0.5115000000000001,2.1356578612,7.9,1.8399999999999999,8.1114486992,9.2335,-2.5615,9.5822129229,2.0735,-0.5115000000000001,2.1356578612,7.16,-2.05,7.4476909173
2019-11-21 09:00:00,10.025,1.2595,10.1038094425,2.125,-0.49050000000000005,2.1808748818,7.9,1.75,8.0915078941,9.345,-2.1605,9.5914954647,2.125,-0.49050000000000005,2.1808748818,7.22,-1.67,7.4106207567
2019-11-21 09:30:00,10.1235,1.235,10.1985527037,2.5235000000000003,-0.465,2.5659846551000003,7.6,1.7000000000000002,7.7878109890000005,9.4435,-2.135,9.6818343949,2.5235000000000003,-0.465,2.5659846551000003,6.92,-1.67,7.1186585815
2019-11-21 10:00:00,10.2085,1.2365,10.2831125881,2.5085,-0.4635,2.5509614854000002,7.7,1.7000000000000002,7.8854296015,9.538499999999999,-2.3335,9.8197863775,2.5085,-0.4635,2.5509614854000002,7.03,-1.87,7.2744621794
2019-11-21 10:30:00,10.16,1.2429999999999999,10.2357534652,2.25,-0.457,2.2959418547,7.91,1.7000000000000002,8.0906180234,9.48,-2.327,9.7614204397,2.25,-0.457,2.2959418547,7.23,-1.87,7.4679180499
2019-11-21 11:00:00,10.0495,1.294,10.132466938,1.8695,-0.446,1.9219641646,8.18,1.74,8.3630138108,9.3895,-2.236,9.6520674599,1.8695,-0.446,1.9219641646,7.52,-1.79,7.7301034922
2019-11-21 11:30:00,9.7725,1.2055,9.8465723224,1.8625,-0.4345,1.9125105228,7.91,1.6400000000000001,8.0782238147,9.1325,-2.3645,9.4336322008,1.8625,-0.4345,1.9125105228,7.27,-1.9300000000000002,7.5218215879
2019-11-21 12:00:00,9.9785,1.2715,10.0591835901,1.7185000000000001,-0.4385,1.7735626574999999,8.26,1.71,8.4351467089,9.3185,-2.3685,9.6147924835,1.7185000000000001,-0.4385,1.7735626574999999,7.6,-1.9300000000000002,7.8412307707
2019-11-21 12:30:00,9.855,1.22,9.9302278423,1.145,-0.42,1.2196003444,8.71,1.6400000000000001,8.8630525216,9.155,-2.35,9.4518000931,1.145,-0.42,1.2196003444,8.01,-1.9300000000000002,8.2392354014
2019-11-21 13:00:00,9.7945,1.211,9.8690805676,1.3745,-0.429,1.4398927911000001,8.42,1.6400000000000001,8.5782282553,9.1445,-2.359,9.4438742712,1.3745,-0.429,1.4398927911000001,7.77,-1.9300000000000002,8.0061101666
2019-11-21 13:30:00,9.7555,1.2429999999999999,9.8343697942,1.6355,-0.397,1.6829941325000002,8.12,1.6400000000000001,8.2839604055,9.1255,-2.327,9.4175198035,1.6355,-0.397,1.6829941325000002,7.49,-1.9300000000000002,7.7346622421
2019-11-21 14:00:00,9.9825,1.541,10.1007419158,1.4825,-0.399,1.5352547834,8.5,1.94,8.7185778657,9.3325,-2.329,9.6187211858,1.4825,-0.399,1.5352547834,7.85,-1.9300000000000002,8.0837738712
2019-11-21 14:30:00,9.9365,1.5314999999999999,10.0538313344,1.8965,-0.40850000000000003,1.9399960052,8.04,1.94,8.2707436183,9.2865,-2.3385,9.5764118802,1.8965,-0.40850000000000003,1.9399960052,7.39,-1.9300000000000002,7.6378661942
2019-11-21 15:00:00,9.859,1.655,9.9969448333,1.859,-0.41500000000000004,1.9047587774,8.0,2.07,8.2634677951,9.209,-2.395,9.5153405614,1.859,-0.41500000000000004,1.9047587774,7.35,-1.98,7.6120233841000005
2019-11-21 15:30:00,9.7655,1.1905000000000001,9.8377985596,1.7655,-0.4495,1.8218233998,8.0,1.6400000000000001,8.1663700626,9.0555,-2.3795,9.3629108989,1.7655,-0.4495,1.8218233998,7.29,-1.9300000000000002,7.5411537579
2019-11-21 16:00:00,9.9715,1.083,10.0301396426,1.6115,-0.387,1.6573174862000002,8.36,1.47,8.4882565937,9.2515,-2.317,9.5372292229,1.6115,-0.387,1.6573174862000002,7.64,-1.9300000000000002,7.8800063452
2019-11-21 16:30:00,9.849,0.857,9.8862151504,1.689,-0.353,1.7254941321000001,8.16,1.21,8.2492242059,9.149,-2.513,9.4878538142,1.689,-0.353,1.7254941321000001,7.46,-2.16,7.7664148743
2019-11-21 17:00:00,9.706,0.874,9.7452712635,1.746,-0.336,1.7780359951,7.96,1.21,8.0514408648,8.996,-2.706,9.3941711715,1.746,-0.336,1.7780359951,7.25,-2.37,7.6275421992
2019-11-21 17:30:00,9.7015,0.8270000000000001,9.7366848183,1.7415,-0.383,1.7831184061,7.96,1.21,8.0514408648,8.9915,-2.753,9.4035143032,1.7415,-0.383,1.7831184061,7.25,-2.37,7.6275421992
2019-11-21 18:00:00,9.6865,0.8150000000000001,9.7207256545,1.7665000000000002,-0.395,1.8101235455,7.92,1.21,8.0118974032,9.0165,-2.765,9.430933,1.7665000000000002,-0.395,1.8101235455,7.25,-2.37,7.6275421992
2019-11-21 18:30:00,9.578,0.778,9.6095456708,1.758,-0.432,1.8103005275,7.82,1.21,7.913058827,8.888,-2.802,9.3192139153,1.758,-0.432,1.8103005275,7.13,-2.37,7.5135743824
2019-11-21 19:00:00,9.5225,0.775,9.5539850979,1.8725,-0.435,1.9223634542,7.65,1.21,7.7451016778,8.8425,-2.805,9.2767360235,1.8725,-0.435,1.9223634542,6.97,-2.37,7.3619155116
2019-11-21 19:30:00,9.3195,0.8025,9.3539877325,2.0495,-0.40750000000000003,2.0896187451,7.27,1.21,7.3700067843,8.6295,-2.7775,9.0654716645,2.0495,-0.40750000000000003,2.0896187451,6.58,-2.37,6.993804401
2019-11-21 20:00:00,9.184,0.7495,9.2145323403,2.254,-0.3705,2.2842474144000002,6.93,1.12,7.019921652,8.494,-2.7405,8.9251541303,2.254,-0.3705,2.2842474144000002,6.24,-2.37,6.6749157298
2019-11-21 20:30:00,8.9045,0.744,8.9355277544,1.7745000000000002,-0.376,1.8138980815,7.13,1.12,7.2174302906,8.2145,-2.746,8.6613235853,1.7745000000000002,-0.376,1.8138980815,6.44,-2.37,6.862251817
2019-11-21 21:00:00,8.7805,0.718,8.8098072766,1.4705,-0.402,1.5244586744,7.31,1.12,7.3953025631,8.0905,-2.7720000000000002,8.5522028887,1.4705,-0.402,1.5244586744,6.62,-2.37,7.0314507749
2019-11-21 21:30:00,8.336,0.361,8.3438130971,1.066,-0.389,1.1347585646,7.27,0.75,7.3085839942,7.686,-2.759,8.166191095,1.066,-0.389,1.1347585646,6.62,-2.37,7.0314507749
2019-11-21 22:00:00,7.8145,0.381,7.8237824133,0.6345000000000001,-0.369,0.7339967643,7.18,0.75,7.2190650364,7.1845,-3.039,7.8008051668,0.6345000000000001,-0.369,0.7339967643,6.55,-2.67,7.0732877787
2019-11-21 22:30:00,7.422,0.41500000000000004,7.4335932765,0.28200000000000003,-0.335,0.4378915391,7.14,0.75,7.179282694,6.7620000000000005,-3.155,7.4618140556,0.28200000000000003,-0.335,0.4378915391,6.48,-2.8200000000000003,7.0670220036
2019-11-21 23:00:00,7.1235,0.935,7.1846000063,0.3735,-0.355,0.5152933630000001,6.75,1.29,6.8721612321,6.2035,-3.635,7.1900373608,0.3735,-0.355,0.5152933630000001,5.83,-3.2800000000000002,6.6893422696
2019-11-21 23:30:00,6.913,0.9245000000000001,6.9745443758,0.383,-0.3655,0.5294140629,6.53,1.29,6.6562001172,6.003,-3.6855,7.0440697931,0.383,-0.3655,0.5294140629,5.62,-3.32,6.5273884517
2019-11-22 00:00:00,6.5600000000000005,1.2405,6.6762594505,0.45,-0.3695,0.5822630419,6.11,1.6099999999999999,6.3185599625,5.66,-4.0695,6.9711139892,0.45,-0.3695,0.5822630419,5.21,-3.7,6.3901564926
2019-11-22 00:30:00,6.2615,0.193,6.2644737409,0.24150000000000002,-0.297,0.3827940047,6.02,0.49,6.0399089397,5.4515,-3.117,6.2796927672,0.24150000000000002,-0.297,0.3827940047,5.21,-2.8200000000000003,5.9242299078
2019-11-22 01:00:00,6.062,0.0975,6.0627840346,0.262,-0.2625,0.3708776753,5.8,0.36,5.8111616739,5.432,-3.0825,6.2456729221,0.262,-0.2625,0.3708776753,5.17,-2.8200000000000003,5.8890831205000005
2019-11-22 01:30:00,6.117,0.46950000000000003,6.1349913814,0.317,-0.2805,0.4232838882,5.8,0.75,5.8482903485,5.487,-3.1005,6.3024018636,0.317,-0.2805,0.4232838882,5.17,-2.8200000000000003,5.8890831205000005
2019-11-22 02:00:00,6.073,0.4025,6.0863236235,0.273,-0.2275,0.3553663603,5.8,0.63,5.8341151857,5.4030000000000005,-3.0475,6.2031979857,0.273,-0.2275,0.3553663603,5.13,-2.8200000000000003,5.8539986334
2019-11-22 02:30:00,5.976,0.35100000000000003,5.9862991071,0.326,-0.219,0.39273018730000003,5.65,0.5700000000000001,5.678679424,5.276,-3.039,6.0886531351,0.326,-0.219,0.39273018730000003,4.95,-2.8200000000000003,5.6969202206
2019-11-22 03:00:00,6.006,0.5275000000000001,6.0291203546,0.356,-0.2225,0.4198121604,5.65,0.75,5.6995613866,5.306,-3.0425,6.1164076262,0.356,-0.2225,0.4198121604,4.95,-2.8200000000000003,5.6969202206
2019-11-22 03:30:00,6.1045,0.5705,6.1311002683,0.3345,-0.17950000000000002,0.3796188878,5.77,0.75,5.8185393356,5.4845,-2.9995000000000003,6.2511391362,0.3345,-0.17950000000000002,0.3796188878,5.15,-2.8200000000000003,5.8715330196
2019-11-22 04:00:00,6.0555,0.5710000000000001,6.0823614863,0.28550000000000003,-0.179,0.33697366370000004,5.77,0.75,5.8185393356,5.4355,-2.999,6.2079514536,0.28550000000000003,-0.179,0.33697366370000004,5.15,-2.8200000000000003,5.8715330196
2019-11-22 04:30:00,6.148,0.5095000000000001,6.1690756398,0.378,-0.24050000000000002,0.44802259990000004,5.77,0.75,5.8185393356,5.468,-3.0605,6.2662336575,0.378,-0.24050000000000002,0.44802259990000004,5.09,-2.8200000000000003,5.8189775734
2019-11-22 05:00:00,6.2655,0.523,6.2872902947,0.4655,-0.227,0.5178988801000001,5.8,0.75,5.8482903485,5.5555,-3.047,6.3362283141999995,0.4655,-0.227,0.5178988801000001,5.09,-2.8200000000000003,5.8189775734
2019-11-22 05:30:00,6.4525,0.546,6.475559609,0.42250000000000004,-0.20400000000000001,0.4691718768,6.03,0.75,6.0764627869,5.7325,-3.024,6.4812137945,0.42250000000000004,-0.20400000000000001,0.4691718768,5.31,-2.8200000000000003,6.0123622645
2019-11-22 06:00:00,6.73,0.525,6.7504462815,0.31,-0.225,0.3830469945,6.42,0.75,6.4636599539,6.06,-2.805,6.6776960847,0.31,-0.225,0.3830469945,5.75,-2.58,6.3022932334
2019-11-22 06:30:00,7.6675,1.4805000000000001,7.8091252071,0.42750000000000005,-0.23950000000000002,0.49001683640000004,7.24,1.72,7.4415052241,6.7675,-3.3395,7.546609603,0.42750000000000005,-0.23950000000000002,0.49001683640000004,6.34,-3.1,7.0573082687
2019-11-22 07:00:00,8.1155,1.6305,8.2776730124,0.4455,-0.2595,0.5155681332000001,7.67,1.8900000000000001,7.8994303592,7.1855,-3.5295,8.0055468583,0.4455,-0.2595,0.5155681332000001,6.74,-3.27,7.491361692
2019-11-22 07:30:00,8.6035,1.202,8.6870602766,0.3335,-0.28800000000000003,0.4406429961,8.27,1.49,8.4031541697,7.7735,-2.808,8.2651174372,0.3335,-0.28800000000000003,0.4406429961,7.44,-2.52,7.8551893675
2019-11-22 08:00:00,9.1495,1.8655,9.3377427947,0.41950000000000004,-0.3145,0.5243000095,8.73,2.18,8.9980720157,8.2195,-3.2045,8.8220746143,0.41950000000000004,-0.3145,0.5243000095,7.8,-2.89,8.3181788872
2019-11-22 08:30:00,9.3885,2.217,9.6467103849,0.4585,-0.293,0.5441242965,8.93,2.51,9.2760444156,8.4185,-3.113,8.9756287384,0.4585,-0.293,0.5441242965,7.96,-2.8200000000000003,8.4447616899
2019-11-22 09:00:00,9.3135,2.171,9.5631858316,0.4635,-0.339,0.5742414562,8.85,2.51,9.1990542992,8.3735,-3.159,8.9495688863,0.4635,-0.339,0.5742414562,7.91,-2.8200000000000003,8.397648480400001
2019-11-22 09:30:00,9.572,2.1655,9.8138969961,0.722,-0.34450000000000003,0.7999776559,8.85,2.51,9.1990542992,8.632,-3.0345,9.1498423074,0.722,-0.34450000000000003,0.7999776559,7.91,-2.69,8.3548907832
2019-11-22 10:00:00,9.304,2.1215,9.5428076712,0.844,-0.3885,0.9291223009,8.46,2.51,8.8244943198,8.364,-3.2085,8.9582904759,0.844,-0.3885,0.9291223009,7.52,-2.8200000000000003,8.0313635206
2019-11-22 10:30:00,9.212,1.7405,9.3749818266,0.502,-0.3795,0.6293045765,8.71,2.12,8.964290267500001,8.252,-3.1995,8.8505538951,0.502,-0.3795,0.6293045765,7.75,-2.8200000000000003,8.247114647
2019-11-22 11:00:00,9.483,2.1145,9.7158838636,0.923,-0.3155,0.9754328526,8.56,2.43,8.8982301611,8.513,-3.1355,9.0720741427,0.923,-0.3155,0.9754328526,7.59,-2.8200000000000003,8.0969438679
2019-11-22 11:30:00,9.4295,1.951,9.6292196595,0.7595000000000001,-0.279,0.8091237544000001,8.67,2.23,8.9521952615,8.4795,-3.099,9.0280519078,0.7595000000000001,-0.279,0.8091237544000001,7.72,-2.8200000000000003,8.2189293707
2019-11-22 12:00:00,9.441,2.1715,9.6875122323,0.671,-0.2485,0.7155370361000001,8.77,2.42,9.0977634614,8.471,-3.0685000000000002,9.0096355781,0.671,-0.2485,0.7155370361000001,7.8,-2.8200000000000003,8.294118398
2019-11-22 12:30:00,9.263,2.1685,9.5134410835,0.773,-0.2515,0.8128845244,8.49,2.42,8.8281651548,8.323,-3.0715,8.8716650777,0.773,-0.2515,0.8128845244,7.55,-2.8200000000000003,8.0594602797
2019-11-22 13:00:00,9.359,2.2615,9.6283572457,0.899,-0.2485,0.9327128443,8.46,2.51,8.8244943198,8.409,-3.0685000000000002,8.9513671163,0.899,-0.2485,0.9327128443,7.51,-2.8200000000000003,8.0220009973
2019-11-22 13:30:00,9.309,2.2415,9.5750615272,0.649,-0.2685,0.7023483822000001,8.66,2.51,9.0164128122,8.359,-3.0885,8.9113249997,0.649,-0.2685,0.7023483822000001,7.71,-2.8200000000000003,8.2095371368
2019-11-22 14:00:00,9.095,1.8915000000000002,9.2896069481,0.385,-0.2485,0.4582327465,8.71,2.14,8.9690411974,8.155,-3.1985,8.7598189051,0.385,-0.2485,0.4582327465,7.77,-2.95,8.3111611704
2019-11-22 14:30:00,8.9075,1.8940000000000001,9.1066345183,0.1975,-0.20600000000000002,0.2853808858,8.71,2.1,8.9595814634,7.9675,-3.406,8.6649807992,0.1975,-0.20600000000000002,0.2853808858,7.77,-3.2,8.4031482196
2019-11-22 15:00:00,8.823,1.913,9.0280063137,0.113,-0.187,0.21849027440000002,8.71,2.1,8.9595814634,7.883,-3.427,8.5956976448,0.113,-0.187,0.21849027440000002,7.77,-3.24,8.4184618548
2019-11-22 15:30:00,8.3275,1.048,8.3931853459,0.1975,-0.212,0.2897416953,8.13,1.26,8.2270590128,7.5775,-2.932,8.1249695538,0.1975,-0.212,0.2897416953,7.38,-2.7199999999999998,7.8652908401
2019-11-22 16:00:00,8.2855,0.5485,8.303635499,0.3155,-0.2015,0.3743561139,7.97,0.75,8.005210803,7.5955,-2.5715,8.0189919878,0.3155,-0.2015,0.3743561139,7.28,-2.37,7.6560629569
2019-11-22 16:30:00,8.709,0.81,8.74658682,0.499,-0.21,0.5413880309,8.21,1.02,8.2731191216,7.989,-2.76,8.4523204506,0.499,-0.21,0.5413880309,7.49,-2.55,7.9121804833
2019-11-22 17:00:00,8.9845,1.1155,9.0534844397,1.0545,-0.1945,1.0722875081,7.93,1.31,8.0374747278,8.2945,-3.0745,8.8459753843,1.0545,-0.1945,1.0722875081,7.24,-2.88,7.7917905516
2019-11-22 17:30:00,8.7145,0.5755,8.733482152,1.4344999999999999,-0.2245,1.4519609155,7.28,0.8,7.3238241377,8.0445,-3.0445,8.6013348092,1.4344999999999999,-0.2245,1.4519609155,6.61,-2.8200000000000003,7.186410787
2019-11-22 18:00:00,8.6765,0.675,8.7027166592,1.6465,-0.245,1.6646282618,7.03,0.92,7.0899435823,7.9665,-3.255,8.6058205448,1.6465,-0.245,1.6646282618,6.32,-3.01,7.0001785692
2019-11-22 18:30:00,8.561,1.3025,8.6595165714,1.661,-0.23750000000000002,1.6778936945,6.9,1.54,7.0697666157,7.631,-3.9475,8.5915608157,1.661,-0.23750000000000002,1.6778936945,5.97,-3.71,7.0288690413
2019-11-22 19:00:00,8.37,0.989,8.428227631,2.03,-0.201,2.0399267144,6.34,1.19,6.4507131389,7.52,-3.621,8.3463789154,2.03,-0.201,2.0399267144,5.49,-3.42,6.4681140992
2019-11-22 19:30:00,7.9105,0.1675,7.9122731563,2.1105,-0.1525,2.1160024810999998,5.8,0.32,5.8088208786,7.1605,-2.9725,7.752968238,2.1105,-0.1525,2.1160024810999998,5.05,-2.8200000000000003,5.7840210926
2019-11-22 20:00:00,7.733,0.1845,7.73520066,2.453,-0.1355,2.4567395568,5.28,0.32,5.2896880815,7.003,-2.9555,7.6011176316,2.453,-0.1355,2.4567395568,4.55,-2.8200000000000003,5.353027181
2019-11-22 20:30:00,7.553,0.4995,7.5694986129,2.323,-0.1705,2.3292486449,5.23,0.67,5.2727412226,6.743,-3.3605,7.5339902608,2.323,-0.1705,2.3292486449,4.42,-3.19,5.450917354
2019-11-22 21:00:00,7.311,1.004,7.3796163179,2.051,-0.186,2.059416665,5.26,1.19,5.3929305577,6.401,-3.896,7.4934382629,2.051,-0.186,2.059416665,4.35,-3.71,5.717219604
2019-11-22 21:30:00,7.026,1.005,7.0975137196,2.216,-0.185,2.2237088389,4.8100000000000005,1.19,4.9550176589,6.116,-3.895,7.2509641428,2.216,-0.185,2.2237088389,3.9,-3.71,5.3827595153
2019-11-22 22:00:00,6.712,0.491,6.7299349923000005,2.172,-0.179,2.1793634392,4.54,0.67,4.5891720386,5.912,-3.6790000000000003,6.9632452922,2.172,-0.179,2.1793634392,3.74,-3.5,5.1222651239
2019-11-22 22:30:00,6.388,0.13,6.3893226558,2.048,-0.17,2.0550435518,4.34,0.30000000000000004,4.3503563072,5.658,-3.44,6.6216738065000005,2.048,-0.17,2.0550435518,3.61,-3.27,4.8708315512
2019-11-22 23:00:00,6.1485,0.14450000000000002,6.150197761,2.1785,-0.1555,2.1840426965,3.9699999999999998,0.30000000000000004,3.981318877,5.4285,-3.4255,6.4189300121,2.1785,-0.1555,2.1840426965,3.25,-3.27,4.6103579037
2019-11-22 23:30:00,5.949,0.30000000000000004,5.9565594935,2.059,-0.17,2.0660060503,3.89,0.47000000000000003,3.9182904435,5.189,-3.6,6.31551431,2.059,-0.17,2.0660060503,3.13,-3.43,4.6434685312
2019-11-23 00:00:00,5.6415,0.6685,5.6809695035,1.4615,-0.14150000000000001,1.4683339198,4.18,0.81,4.2577576258,4.7915,-3.9215,6.1916584612,1.4615,-0.14150000000000001,1.4683339198,3.33,-3.7800000000000002,5.0375887089
2019-11-23 00:30:00,5.435,0.0195,5.4350349815,1.5550000000000002,-0.18050000000000002,1.5654409123000002,3.88,0.2,3.8851512197,4.665,-3.4505,5.8024283924999995,1.5550000000000002,-0.18050000000000002,1.5654409123000002,3.11,-3.27,4.5127596878
2019-11-23 01:00:00,5.509,0.122,5.5103507148,1.689,-0.178,1.6983536145,3.8200000000000003,0.30000000000000004,3.8317619968,4.719,-3.448,5.8444559199,1.689,-0.178,1.6983536145,3.03,-3.27,4.4580040377
2019-11-23 01:30:00,5.549,0.11900000000000001,5.550275849,2.149,-0.181,2.1566089122,3.4,0.30000000000000004,3.4132096332,4.789,-3.451,5.9028740458,2.149,-0.181,2.1566089122,2.64,-3.27,4.2026777178
2019-11-23 02:00:00,5.43,0.0565,5.4302939377,2.16,-0.1935,2.168649868,3.27,0.25,3.279542651,4.68,-3.4635,5.8222188425,2.16,-0.1935,2.168649868,2.52,-3.27,4.1283531826
2019-11-23 02:30:00,5.3075,-0.059000000000000004,5.307827922,1.9475,-0.189,1.9566494959,3.36,0.13,3.3625139405,4.5375,-3.459,5.7055751025,1.9475,-0.189,1.9566494959,2.59,-3.27,4.171450587
2019-11-23 03:00:00,5.217,-0.12,5.218379921,1.787,-0.19,1.7970723413,3.43,0.07,3.4307142113999998,4.477,-3.46,5.6581913188,1.787,-0.19,1.7970723413,2.69,-3.27,4.2342649893
2019-11-23 03:30:00,5.2465,0.108,5.2476114805,2.0065,-0.192,2.0156652128,3.24,0.30000000000000004,3.2538592471,4.4965,-3.462,5.6748529717,2.0065,-0.192,2.0156652128,2.49,-3.27,4.1101094876
2019-11-23 04:00:00,5.1945,0.1015,5.1954915552,2.1445,-0.1985,2.1536672213,3.05,0.30000000000000004,3.0647185841,4.4645,-3.4685,5.6535168258,2.1445,-0.1985,2.1536672213,2.32,-3.27,4.0094014516
2019-11-23 04:30:00,5.0885,0.108,5.0896459847,1.9985,-0.192,2.0077017333,3.09,0.30000000000000004,3.1045289498,4.3685,-3.462,5.5739784939,1.9985,-0.192,2.0077017333,2.37,-3.27,4.0385393399
2019-11-23 05:00:00,5.1455,0.115,5.146784943,1.9255,-0.185,1.9343668861,3.22,0.30000000000000004,3.2339449593,4.4055,-3.455,5.598701211,1.9255,-0.185,1.9343668861,2.48,-3.27,4.1040589664
2019-11-23 05:30:00,5.1985,0.112,5.1997063619,1.7085,-0.188,1.7188124534,3.49,0.30000000000000004,3.5028702517,4.4385,-3.458,5.6265483425,1.7085,-0.188,1.7188124534,2.73,-3.27,4.2597887272
2019-11-23 06:00:00,5.1035,-0.252,5.1097178249,1.8535,-0.182,1.862414092,3.25,-0.07,3.2507537587,4.3135,-3.692,5.6777765234,1.8535,-0.182,1.862414092,2.46,-3.51,4.2862221128
2019-11-23 06:30:00,5.353,-0.3005,5.3614279115,1.8130000000000002,-0.1605,1.820090451,3.54,-0.14,3.54276728,4.573,-3.6705,5.8638638498999995,1.8130000000000002,-0.1605,1.820090451,2.76,-3.51,4.4651651705
2019-11-23 07:00:00,5.6595,-0.0405,5.6596449094,1.7595,-0.18050000000000002,1.7687341519,3.9,0.14,3.9025120115,4.9195,-3.4705,6.0204526823,1.7595,-0.18050000000000002,1.7687341519,3.16,-3.29,4.5617650093
2019-11-23 07:30:00,5.9235,0.1505,5.9254115891,1.7535,-0.1495,1.7598615002,4.17,0.30000000000000004,4.1807774397,5.1835,-3.4395,6.2208385689,1.7535,-0.1495,1.7598615002,3.43,-3.29,4.7527886551
2019-11-23 08:00:00,6.1135,0.1385,6.1150686423,1.7135,-0.1615,1.7210939834999999,4.4,0.30000000000000004,4.4102154142,5.3835,-3.4515000000000002,6.3949139556,1.7135,-0.1615,1.7210939834999999,3.67,-3.29,4.9287929557000005
2019-11-23 08:30:00,6.361,0.4415,6.3763032589,1.601,-0.20850000000000002,1.6145195106,4.76,0.65,4.8041752674,5.501,-3.6385,6.5954289663,1.601,-0.20850000000000002,1.6145195106,3.9,-3.43,5.1937366125
2019-11-23 09:00:00,6.6965,0.9325,6.7611144422,1.4965,-0.24750000000000003,1.5168284346,5.2,1.18,5.3322040471,5.7565,-3.9575,6.9856351537,1.4965,-0.24750000000000003,1.5168284346,4.26,-3.71,5.6490441668999996
2019-11-23 09:30:00,6.8625,0.39,6.8735730337,1.4425,-0.24,1.4623290498000001,5.42,0.63,5.4564915468,6.0625,-3.4,6.9508205451,1.4425,-0.24,1.4623290498000001,4.62,-3.16,5.5973207877
2019-11-23 10:00:00,6.813,0.060500000000000005,6.8132686172,1.583,-0.23950000000000002,1.6010150686,5.23,0.30000000000000004,5.2385971405,6.073,-3.0695,6.8046424778,1.583,-0.23950000000000002,1.6010150686,4.49,-2.83,5.3074475975
2019-11-23 10:30:00,6.703,0.09050000000000001,6.7036109113,1.303,-0.20950000000000002,1.3197345377,5.4,0.30000000000000004,5.4083269132,5.963,-3.0895,6.7158304959,1.303,-0.20950000000000002,1.3197345377,4.66,-2.88,5.4781383699
2019-11-23 11:00:00,6.746,0.0855,6.7465417993,1.346,-0.21450000000000002,1.3629843176,5.4,0.30000000000000004,5.4083269132,6.046,-3.0945,6.7919103535000005,1.346,-0.21450000000000002,1.3629843176,4.7,-2.88,5.5122046406
2019-11-23 11:30:00,6.8075,0.077,6.8079354617,1.0775,-0.223,1.1003341538,5.73,0.30000000000000004,5.7378480287,6.0975,-3.103,6.8416456536,1.0775,-0.223,1.1003341538,5.02,-2.88,5.7874692224
2019-11-23 12:00:00,6.8765,0.041,6.8766222268,1.1465,-0.259,1.1753906797,5.73,0.30000000000000004,5.7378480287,6.1665,-3.089,6.8969299873,1.1465,-0.259,1.1753906797,5.02,-2.83,5.7627510791
2019-11-23 12:30:00,6.652,0.065,6.6523175661,1.092,-0.23500000000000001,1.117,5.5600000000000005,0.30000000000000004,5.568087643,5.872,-3.465,6.8181089020000005,1.092,-0.23500000000000001,1.117,4.78,-3.23,5.7689947131
2019-11-23 13:00:00,6.518,0.0405,6.5181258234,1.158,-0.2595,1.1867199543,5.36,0.30000000000000004,5.3683889576,5.818,-3.4595000000000002,6.7688451194,1.158,-0.2595,1.1867199543,4.66,-3.2,5.6529284446
2019-11-23 13:30:00,6.5,0.0625,6.5003004738,1.27,-0.23750000000000002,1.2920163505,5.23,0.30000000000000004,5.2385971405,5.8100000000000005,-3.5075000000000003,6.7866528016,1.27,-0.23750000000000002,1.2920163505,4.54,-3.27,5.5950424485
2019-11-23 14:00:00,6.2075,0.048,6.2076855792,0.7475,-0.252,0.7888347419,5.46,0.30000000000000004,5.4682355472,5.4775,-3.5220000000000002,6.512103366,0.7475,-0.252,0.7888347419,4.73,-3.27,5.7502869494
2019-11-23 14:30:00,6.097,0.0565,6.097261783,0.847,-0.24350000000000002,0.8813065585000001,5.25,0.30000000000000004,5.2585644429,5.397,-3.5135,6.4398983882,0.847,-0.24350000000000002,0.8813065585000001,4.55,-3.27,5.6031598228
2019-11-23 15:00:00,6.107,0.094,6.1077233893,0.857,-0.20600000000000002,0.8814108009,5.25,0.30000000000000004,5.2585644429,5.407,-3.476,6.427925404,0.857,-0.20600000000000002,0.8814108009,4.55,-3.27,5.6031598228
2019-11-23 15:30:00,6.1885,0.094,6.1892138637,0.7285,-0.20600000000000002,0.757065552,5.46,0.30000000000000004,5.4682355472,5.4385,-3.476,6.4544448444,0.7285,-0.20600000000000002,0.757065552,4.71,-3.27,5.7338468762
2019-11-23 16:00:00,6.2075,0.10450000000000001,6.208379539,0.5375,-0.1955,0.5719497356000001,5.67,0.30000000000000004,5.6779309612,5.4275,-3.4655,6.4395222261,0.5375,-0.1955,0.5719497356000001,4.89,-3.27,5.8826014653000005
2019-11-23 16:30:00,6.418,-0.07350000000000001,6.4184208533,0.638,-0.14350000000000002,0.6539390262,5.78,0.07,5.7804238599,5.698,-3.4135,6.6422275066,0.638,-0.14350000000000002,0.6539390262,5.06,-3.27,6.0246576666
2019-11-23 17:00:00,6.759,0.14250000000000002,6.7605019969,0.669,-0.1575,0.687289786,6.09,0.30000000000000004,6.0973846853,5.949,-3.4275,6.8657379247,0.669,-0.1575,0.687289786,5.28,-3.27,6.2105796831
2019-11-23 17:30:00,6.8325,0.129,6.8337176742,0.6925,-0.171,0.7133002523,6.14,0.30000000000000004,6.1473246213,6.1025,-3.441,7.0057824153,0.6925,-0.171,0.7133002523,5.41,-3.27,6.3214713477
2019-11-23 18:00:00,6.9395,0.1305,6.9407269432,0.5795,-0.1695,0.6037801752,6.36,0.30000000000000004,6.3670715404,6.2195,-3.5795,7.1760017071,0.5795,-0.1695,0.6037801752,5.64,-3.41,6.5907283361
2019-11-23 18:30:00,6.7755,0.044500000000000005,6.7756461316,0.6055,-0.1655,0.6277105225,6.17,0.21,6.1735727095,6.1055,-3.4855,7.0303513781,0.6055,-0.1655,0.6277105225,5.5,-3.32,6.4243598903
2019-11-23 19:00:00,6.5504999999999995,0.111,6.5514403951,0.6205,-0.179,0.645802795,5.93,0.29,5.9370868277,5.8705,-3.449,6.8086982052,0.6205,-0.179,0.645802795,5.25,-3.27,6.1850949871
2019-11-23 19:30:00,6.5635,-0.056,6.5637388926,0.5035000000000001,-0.196,0.5403038497,6.06,0.14,6.061616946,5.7535,-3.466,6.7168384118,0.5035000000000001,-0.196,0.5403038497,5.25,-3.27,6.1850949871
2019-11-23 20:00:00,6.516,0.506,6.5356171859,0.456,-0.17400000000000002,0.4880696672,6.06,0.68,6.0980324696,5.536,-3.944,6.7972370858,0.456,-0.17400000000000002,0.4880696672,5.08,-3.77,6.3260809353
2019-11-23 20:30:00,6.221,0.6065,6.2504946404,0.391,-0.14350000000000002,0.4165012005,5.83,0.75,5.8780438923,5.221,-4.1635,6.6778419605,0.391,-0.14350000000000002,0.4165012005,4.83,-4.02,6.284051241
2019-11-23 21:00:00,5.979,0.62,6.0110598899,0.339,-0.13,0.3630716183,5.64,0.75,5.6896484953,5.059,-4.27,6.6201496207,0.339,-0.13,0.3630716183,4.72,-4.14,6.2783755861
2019-11-23 21:30:00,5.872,0.6415000000000001,5.9069371293,0.232,-0.1085,0.25611764870000003,5.64,0.75,5.6896484953,4.912,-4.2485,6.4944203937000005,0.232,-0.1085,0.25611764870000003,4.68,-4.14,6.2483597848
2019-11-23 22:00:00,5.4495000000000005,0.651,5.4882466462,0.1495,-0.099,0.1793076964,5.3,0.75,5.352803004,4.5295,-4.239,6.2036675644,0.1495,-0.099,0.1793076964,4.38,-4.14,6.0269395218
2019-11-23 22:30:00,5.317,-0.081,5.3176169475,0.127,-0.101,0.16226521500000002,5.19,0.02,5.1900385355,4.447,-3.8810000000000002,5.9023698630000005,0.127,-0.101,0.16226521500000002,4.32,-3.7800000000000002,5.7402787389
2019-11-23 23:00:00,4.9915,-0.233,4.9969351857,0.061500000000000006,-0.093,0.1114955156,4.93,-0.14,4.931987429,4.3115,-3.803,5.7490730775,0.061500000000000006,-0.093,0.1114955156,4.25,-3.71,5.6415068909
2019-11-23 23:30:00,4.785,0.037,4.7851430491,0.035,-0.10300000000000001,0.10878419,4.75,0.14,4.75206271,4.075,-4.113,5.7898526752,0.035,-0.10300000000000001,0.10878419,4.04,-4.01,5.6922491161
2019-11-24 00:00:00,4.799,-0.2295,4.8044844937,0.049,-0.08950000000000001,0.10203553300000001,4.75,-0.14,4.75206271,3.9290000000000003,-3.7995,5.4656418882,0.049,-0.08950000000000001,0.10203553300000001,3.88,-3.71,5.368286505
2019-11-24 00:30:00,4.765,-0.2235,4.7702386995,0.015,-0.0835,0.0848366077,4.75,-0.14,4.75206271,3.895,-3.7935,5.4370642124,0.015,-0.0835,0.0848366077,3.88,-3.71,5.368286505
2019-11-24 01:00:00,4.697,-0.1885,4.7007809192,0.007,-0.0485,0.049002551000000005,4.69,-0.14,4.692089087,3.887,-3.5185,5.2429582537,0.007,-0.0485,0.049002551000000005,3.88,-3.47,5.2053145918
2019-11-24 01:30:00,4.4505,-0.191,4.4545966428,0.0005,-0.051000000000000004,0.0510024509,4.45,-0.14,4.4522017025,3.8805,-3.691,5.3555355708,0.0005,-0.051000000000000004,0.0510024509,3.88,-3.64,5.3201503738
2019-11-24 02:00:00,4.32,-0.183,4.3238743044,0.0,-0.043000000000000003,0.043000000000000003,4.32,-0.14,4.3222679232,3.59,-3.753,5.1935641904,0.0,-0.043000000000000003,0.043000000000000003,3.59,-3.71,5.1625768759
2019-11-24 02:30:00,4.32,-0.1875,4.3240670959,0.0,-0.0475,0.0475,4.32,-0.14,4.3222679232,3.45,-3.7575000000000003,5.1011083355,0.0,-0.0475,0.0475,3.45,-3.71,5.0662214717
2019-11-24 03:00:00,4.32,-0.17850000000000002,4.3236861877,0.0,-0.0385,0.0385,4.32,-0.14,4.3222679232,3.45,-3.7485,5.0944825301,0.0,-0.0385,0.0385,3.45,-3.71,5.0662214717
2019-11-24 03:30:00,4.23,-0.168,4.2333348556,0.0,-0.028,0.028,4.23,-0.14,4.2323161508,3.45,-3.738,5.0867616418,0.0,-0.028,0.028,3.45,-3.71,5.0662214717
2019-11-24 04:00:00,4.27,0.503,4.299524276,0.0,-0.057,0.057,4.27,0.56,4.3065647563,3.31,-4.337,5.4557922431,0.0,-0.057,0.057,3.31,-4.28,5.4105914649
2019-11-24 04:30:00,4.16,-0.18,4.1638924098,0.0,-0.05,0.05,4.16,-0.13,4.1620307543,3.41,-3.6,4.9586389262,0.0,-0.05,0.05,3.41,-3.55,4.9224587352
2019-11-24 05:00:00,4.25,-0.1695,4.2533786864,0.0,-0.0395,0.0395,4.25,-0.13,4.2519877704,3.41,-3.6295,4.9800974137,0.0,-0.0395,0.0395,3.41,-3.59,4.951383645
2019-11-24 05:30:00,4.4,-0.1545,4.4027116928,0.0,-0.0245,0.0245,4.4,-0.13,4.4019200356,3.68,-3.3045,4.9459195556,0.0,-0.0245,0.0245,3.68,-3.2800000000000002,4.929584161
2019-11-24 06:00:00,4.32,-0.17200000000000001,4.3234227182,0.0,-0.042,0.042,4.32,-0.13,4.3219555759,3.54,-3.322,4.8546147118,0.0,-0.042,0.042,3.54,-3.2800000000000002,4.8259714048
2019-11-24 06:30:00,4.54,-0.1715,4.5432380798,0.0,-0.0415,0.0415,4.54,-0.13,4.5418608521,3.8200000000000003,-3.3215,5.0620906995,0.0,-0.0415,0.0415,3.8200000000000003,-3.2800000000000002,5.0349577953
2019-11-24 07:00:00,4.76,0.7055,4.8119985713,0.0,-0.044500000000000005,0.044500000000000005,4.76,0.75,4.8187238975,3.86,-4.1945,5.7003008912,0.0,-0.044500000000000005,0.044500000000000005,3.86,-4.15,5.6676361916
2019-11-24 07:30:00,4.76,0.7065,4.8121452856,0.0,-0.043500000000000004,0.043500000000000004,4.76,0.75,4.8187238975,3.86,-4.1935,5.6995650931,0.0,-0.043500000000000004,0.043500000000000004,3.86,-4.15,5.6676361916
2019-11-24 08:00:00,4.99,0.7155,5.0410356327,0.0,-0.0345,0.0345,4.99,0.75,5.0460479586,3.96,-4.1845,5.7612186428,0.0,-0.0345,0.0345,3.96,-4.15,5.7362095499
2019-11-24 08:30:00,5.208,0.422,5.2250691861,0.008,-0.098,0.09832598840000001,5.2,0.52,5.225935323,4.328,-3.688,5.6862050614,0.008,-0.098,0.09832598840000001,4.32,-3.59,5.616983176
2019-11-24 09:00:00,5.5525,0.7615000000000001,5.6044748639,0.0325,-0.0985,0.1037231893,5.52,0.86,5.5865910894,4.6925,-3.6885,5.9686337214,0.0325,-0.0985,0.1037231893,4.66,-3.59,5.882490969
2019-11-24 09:30:00,5.893,0.9510000000000001,5.9692419954,0.063,-0.099,0.11734564330000001,5.83,1.05,5.9237994564,4.9030000000000005,-3.809,6.2086947098,0.063,-0.099,0.11734564330000001,4.84,-3.71,6.0983358386
2019-11-24 10:00:00,6.1265,0.8585,6.186357935,0.10650000000000001,-0.1115,0.15418981810000001,6.02,0.97,6.0976470872,5.1065,-3.8215,6.3781035191,0.10650000000000001,-0.1115,0.15418981810000001,5.0,-3.71,6.2260822352
2019-11-24 10:30:00,6.2625,0.268,6.268231828,0.1625,-0.14200000000000002,0.2158014133,6.1,0.41000000000000003,6.1137631619,5.3725,-3.372,6.3430387237,0.1625,-0.14200000000000002,0.2158014133,5.21,-3.23,6.1300081566
2019-11-24 11:00:00,6.2955,0.14300000000000002,6.2971238871,0.28550000000000003,-0.157,0.3258208864,6.01,0.30000000000000004,6.0174828625,5.4955,-3.387,6.4554077524,0.28550000000000003,-0.157,0.3258208864,5.21,-3.23,6.1300081566
2019-11-24 11:30:00,6.344,0.1535,6.3458567782,0.384,-0.14650000000000002,0.4109966545,5.96,0.30000000000000004,5.9675455591,5.594,-3.3765,6.5340330769,0.384,-0.14650000000000002,0.4109966545,5.21,-3.23,6.1300081566
2019-11-24 12:00:00,6.4675,0.127,6.4687468068000005,0.3975,-0.17300000000000001,0.43351499400000004,6.07,0.30000000000000004,6.0774089874,5.6775,-3.143,6.4894110095,0.3975,-0.17300000000000001,0.43351499400000004,5.28,-2.9699999999999998,6.0579947177
2019-11-24 12:30:00,6.625,0.20550000000000002,6.6281864224,0.28500000000000003,-0.0945,0.3002586385,6.34,0.30000000000000004,6.3470938232,5.845,-3.0645,6.5996352361,0.28500000000000003,-0.0945,0.3002586385,5.5600000000000005,-2.9699999999999998,6.3035307566
2019-11-24 13:00:00,6.3055,0.1325,6.3068919842,0.3855,-0.1675,0.4203171422,5.92,0.30000000000000004,5.9275964775,5.5655,-3.4275,6.5362486565,0.3855,-0.1675,0.4203171422,5.18,-3.26,6.1204574992
2019-11-24 13:30:00,6.3485,0.12,6.3496340249,0.34850000000000003,-0.18,0.3922400413,6.0,0.30000000000000004,6.0074953184,5.5685,-3.44,6.5453641801,0.34850000000000003,-0.18,0.3922400413,5.22,-3.26,6.1543480565
2019-11-24 14:00:00,6.164,0.111,6.1649993512,0.164,-0.189,0.2502338906,6.0,0.30000000000000004,6.0074953184,5.384,-3.449,6.3939860025,0.164,-0.189,0.2502338906,5.22,-3.26,6.1543480565
2019-11-24 14:30:00,6.2315,0.1085,6.2324445044,0.1515,-0.1915,0.2441812851,6.08,0.30000000000000004,6.0873968164,5.3715,-3.4515000000000002,6.38481515,0.1515,-0.1915,0.2441812851,5.22,-3.26,6.1543480565
2019-11-24 15:00:00,6.207,0.1075,6.2079308348,0.167,-0.1925,0.25484357950000003,6.04,0.30000000000000004,6.0474457418,5.3870000000000005,-3.4525,6.3984002102,0.167,-0.1925,0.25484357950000003,5.22,-3.26,6.1543480565
2019-11-24 15:30:00,6.158,0.125,6.1592685442,0.078,-0.17500000000000002,0.191595929,6.08,0.30000000000000004,6.0873968164,5.348,-3.435,6.3561253134,0.078,-0.17500000000000002,0.191595929,5.27,-3.26,6.1968136974
2019-11-24 16:00:00,6.1445,0.10400000000000001,6.1453800737,0.0645,-0.196,0.20634013180000002,6.08,0.30000000000000004,6.0873968164,5.5245,-3.456,6.5164435277,0.0645,-0.196,0.20634013180000002,5.46,-3.26,6.3591823374
2019-11-24 16:30:00,6.476,0.188,6.4787282703,0.106,-0.112,0.15420765220000002,6.37,0.30000000000000004,6.3770604513,5.736,-3.372,6.6537267753,0.106,-0.112,0.15420765220000002,5.63,-3.26,6.5057282452
2019-11-24 17:00:00,6.662,0.1975,6.6649268751,0.112,-0.10250000000000001,0.1518230878,6.55,0.30000000000000004,6.5568666297,5.882,-3.3625,6.7752734447,0.112,-0.10250000000000001,0.1518230878,5.77,-3.26,6.6272543334
2019-11-24 17:30:00,6.704,0.051000000000000004,6.7041939859,0.154,-0.139,0.2074536093,6.55,0.19,6.5527551457,5.984,-3.399,6.8819660708,0.154,-0.139,0.2074536093,5.83,-3.26,6.6795583686
2019-11-24 18:00:00,6.6695,0.157,6.6713476337,0.11950000000000001,-0.10300000000000001,0.157763272,6.55,0.26,6.5551582742,6.0495,-3.363,6.9214318786,0.11950000000000001,-0.10300000000000001,0.157763272,5.93,-3.26,6.7670155903
2019-11-24 18:30:00,6.7195,-0.125,6.7206625603,0.1695,-0.115,0.2048298074,6.55,-0.01,6.5500076336,5.8695,-3.375,6.7706465902,0.1695,-0.115,0.2048298074,5.7,-3.26,6.5663993177
2019-11-24 19:00:00,6.7005,-0.246,6.7050142617,0.1505,-0.106,0.1840821827,6.55,-0.14,6.5514960124,5.8505,-3.366,6.7496893447,0.1505,-0.106,0.1840821827,5.7,-3.26,6.5663993177
2019-11-24 19:30:00,6.6545000000000005,-0.162,6.6564716066,0.1845,-0.10200000000000001,0.21081804950000002,6.47,-0.06,6.4702782011,5.7845,-3.362,6.6905518644,0.1845,-0.10200000000000001,0.21081804950000002,5.6,-3.26,6.479783947
2019-11-24 20:00:00,6.4435,-0.258,6.4486631367000005,0.42350000000000004,-0.11800000000000001,0.4396319483,6.02,-0.14,6.0216276869,5.6235,-3.378,6.560078982,0.42350000000000004,-0.11800000000000001,0.4396319483,5.2,-3.26,6.1373935836
2019-11-24 20:30:00,6.2805,-0.24150000000000002,6.2851414065,0.2605,-0.1015,0.2795755712,6.02,-0.14,6.0216276869,5.4605,-3.3615,6.4122338151000005,0.2605,-0.1015,0.2795755712,5.2,-3.26,6.1373935836
2019-11-24 21:00:00,6.011,-0.251,6.0162381934,0.361,-0.111,0.3776797585,5.65,-0.14,5.6517342471,5.201,-3.371,6.1979062594,0.361,-0.111,0.3776797585,4.84,-3.26,5.8355119741
2019-11-24 21:30:00,5.88,-0.2705,5.8862186716,0.39,-0.1305,0.41125448330000003,5.49,-0.14,5.4917847736,5.06,-3.4605,6.130143575,0.39,-0.1305,0.41125448330000003,4.67,-3.33,5.7356603805
2019-11-24 22:00:00,5.688,-0.29550000000000004,5.6956706585,0.768,-0.1555,0.7835842329,4.92,-0.14,4.9219914669,4.948,-3.7555,6.2118020131,0.768,-0.1555,0.7835842329,4.18,-3.6,5.5165568972
2019-11-24 22:30:00,5.5225,0.188,5.5256990734,0.6025,-0.132,0.6167902804000001,4.92,0.32,4.9303955217,4.6825,-4.232,6.3115473737,0.6025,-0.132,0.6167902804000001,4.08,-4.1,5.7841507588
2019-11-24 23:00:00,5.2695,-0.052000000000000005,5.2697565646,0.5295,-0.112,0.5412155301,4.74,0.06,4.7403797316,4.3995,-3.8120000000000003,5.8212493719000005,0.5295,-0.112,0.5412155301,3.87,-3.7,5.3541479247
2019-11-24 23:30:00,5.205,-0.2585,5.2114150909,0.725,-0.11850000000000001,0.7346204802,4.48,-0.14,4.4821869662000005,4.415,-3.4485,5.6021761174,0.725,-0.11850000000000001,0.7346204802,3.69,-3.33,4.9704124577
2019-11-25 00:00:00,5.079,-0.313,5.088635377,1.119,-0.17300000000000001,1.1322941314000001,3.96,-0.14,3.9624739747,4.299,-3.593,5.6027716355,1.119,-0.17300000000000001,1.1322941314000001,3.18,-3.42,4.6699892933000005
2019-11-25 00:30:00,4.92,-0.27,4.9274029671,0.92,-0.13,0.9291393867000001,4.0,-0.14,4.0024492501,4.1,-3.4,5.3263495942,0.92,-0.13,0.9291393867000001,3.18,-3.27,4.5612827143
2019-11-25 01:00:00,4.8385,-0.2655,4.8457788332,0.9385,-0.1255,0.9468540014000001,3.9,-0.14,3.9025120115,4.0185,-3.3955,5.2609659284,0.9385,-0.1255,0.9468540014000001,3.08,-3.27,4.4921375758
2019-11-25 01:30:00,4.8455,-0.268,4.8529057533,0.9955,-0.128,1.0036952974,3.85,-0.14,3.8525446136,4.0255,-3.398,5.2679269405,0.9955,-0.128,1.0036952974,3.03,-3.27,4.4580040377
2019-11-25 02:00:00,4.818,-0.2515,4.8245596949,0.898,-0.1115,0.9048957122,3.92,-0.14,3.9224992033,4.018,-3.3815,5.2515584592,0.898,-0.1115,0.9048957122,3.12,-3.27,4.5196570666
2019-11-25 02:30:00,4.6754999999999995,-0.227,4.6810072901,0.7555000000000001,-0.08700000000000001,0.7604927679,3.92,-0.14,3.9224992033,3.8755,-3.357,5.1272750316,0.7555000000000001,-0.08700000000000001,0.7604927679,3.12,-3.27,4.5196570666
2019-11-25 03:00:00,4.868,-0.24550000000000002,4.8741865219000005,0.9480000000000001,-0.10550000000000001,0.9538523209,3.92,-0.14,3.9224992033,4.108,-3.3755,5.3169224416,0.9480000000000001,-0.10550000000000001,0.9538523209,3.16,-3.27,4.5473618726
2019-11-25 03:30:00,4.822,-0.262,4.8291125479,0.862,-0.122,0.8705906041,3.96,-0.14,3.9624739747,4.092,-3.492,5.3794542474,0.862,-0.122,0.8705906041,3.23,-3.37,4.6679545842
2019-11-25 04:00:00,4.8795,-0.28350000000000003,4.8877287670000005,0.9195000000000001,-0.14350000000000002,0.9306301628,3.96,-0.14,3.9624739747,4.1495,-3.6535,5.5286899443,0.9195000000000001,-0.14350000000000002,0.9306301628,3.23,-3.51,4.7700104822
2019-11-25 04:30:00,4.86,-0.304,4.8694985368,0.9,-0.164,0.9148202009,3.96,-0.14,3.9624739747,4.17,-3.534,5.4660823265000005,0.9,-0.164,0.9148202009,3.27,-3.37,4.6957214568
2019-11-25 05:00:00,4.805,-0.28450000000000003,4.8134151338,0.765,-0.14450000000000002,0.7785276167,4.04,-0.14,4.0424250148,4.035,-3.4145,5.2858334489,0.765,-0.14450000000000002,0.7785276167,3.27,-3.27,4.624478349
2019-11-25 05:30:00,5.1975,0.1315,5.19916325,0.6675,-0.14850000000000002,0.6838190550000001,4.53,0.28,4.5386451723,4.2875,-3.7984999999999998,5.7281112507,0.6675,-0.14850000000000002,0.6838190550000001,3.62,-3.65,5.1407100677
2019-11-25 06:00:00,5.7925,0.8775000000000001,5.8585887806,0.5425,-0.1625,0.5663148418,5.25,1.04,5.3520183109,4.8525,-3.9025,6.2270588965,0.5425,-0.1625,0.5663148418,4.31,-3.74,5.7064612502
2019-11-25 06:30:00,6.577,1.1975,6.6851279158,0.367,-0.2325,0.4344482133,6.21,1.43,6.3725191251,5.587,-3.9725,6.8553136507,0.367,-0.2325,0.4344482133,5.22,-3.74,6.4215262983
2019-11-25 07:00:00,7.1285,1.334,7.2522457384,0.4385,-0.276,0.5181295687,6.69,1.6099999999999999,6.8810028339,6.1785,-3.7359999999999998,7.2202187121,0.4385,-0.276,0.5181295687,5.74,-3.46,6.7021787502
2019-11-25 07:30:00,7.9105,1.312,8.0185631038,0.4505,-0.298,0.5401428052,7.46,1.6099999999999999,7.6317560234,6.9905,-3.358,7.7552082016,0.4505,-0.298,0.5401428052,6.54,-3.06,7.2204708988
2019-11-25 08:00:00,8.4485,1.171,8.5292668647,0.3985,-0.309,0.5042650593,8.05,1.48,8.1849190589,7.5085,-3.069,8.1114938976,0.3985,-0.309,0.5042650593,7.11,-2.76,7.6269063191
2019-11-25 08:30:00,8.7855,1.296,8.8805757837,0.4555,-0.374,0.5893693664,8.33,1.67,8.4957518796,7.9254999999999995,-2.754,8.3903555497,0.4555,-0.374,0.5893693664,7.47,-2.38,7.8399808672999995
2019-11-25 09:00:00,9.2355,2.1335,9.4787278946,0.6255000000000001,-0.3865,0.7352771586,8.61,2.52,8.9712039326,8.2455,-3.2065,8.8470284559,0.6255000000000001,-0.3865,0.7352771586,7.62,-2.8200000000000003,8.1250723074
2019-11-25 09:30:00,9.2435,2.124,9.4843907685,0.6335000000000001,-0.396,0.7470865077000001,8.61,2.52,8.9712039326,8.2535,-3.216,8.8579296819,0.6335000000000001,-0.396,0.7470865077000001,7.62,-2.8200000000000003,8.1250723074
2019-11-25 10:00:00,9.38,1.484,9.4966655201,0.59,-0.406,0.7161955040000001,8.79,1.8900000000000001,8.9908953948,8.58,-2.596,8.9641294056,0.59,-0.406,0.7161955040000001,7.99,-2.19,8.2846967355
2019-11-25 10:30:00,9.3195,1.2045,9.3970155103,0.6895,-0.4355,0.8155185467,8.63,1.6400000000000001,8.7844464823,8.6095,-2.4055,8.9392348946,0.6895,-0.4355,0.8155185467,7.92,-1.97,8.1613295485
2019-11-25 11:00:00,9.1495,0.995,9.2034436626,0.6095,-0.425,0.7430445814000001,8.54,1.42,8.6572512959,8.3895,-2.795,8.8428352495,0.6095,-0.425,0.7430445814000001,7.78,-2.37,8.1329760851
2019-11-25 11:30:00,9.108,0.909,9.1532477843,0.878,-0.41100000000000003,0.9694354027000001,8.23,1.32,8.3351844611,8.338,-2.741,8.7769769853,0.878,-0.41100000000000003,0.9694354027000001,7.46,-2.33,7.8154014612000005
2019-11-25 12:00:00,9.0925,0.8975000000000001,9.1366877204,0.8595,-0.42550000000000004,0.9590570890000001,8.233,1.323,8.3386220684,8.3225,-2.7585,8.7677436379,0.8595,-0.42550000000000004,0.9590570890000001,7.463,-2.333,7.8191596735
2019-11-25 12:30:00,9.382,1.139,9.4508859373,0.9520000000000001,-0.391,1.029167139,8.43,1.53,8.5677184828,8.652,-2.501,9.0062259021,0.9520000000000001,-0.391,1.029167139,7.7,-2.11,7.9838649788
2019-11-25 13:00:00,9.4345,1.2085,9.5115856985,1.0045,-0.4415,1.0972431362,8.43,1.65,8.5899592549,8.7045,-2.4415,9.0404226948,1.0045,-0.4415,1.0972431362,7.7,-2.0,7.9555012413
2019-11-25 13:30:00,9.405,1.2235,9.4842489028,0.865,-0.42650000000000005,0.9644310499000001,8.54,1.65,8.6979365369,8.685,-2.4765,9.0311836018,0.865,-0.42650000000000005,0.9644310499000001,7.82,-2.05,8.0842377501
2019-11-25 14:00:00,9.301,1.214,9.3798932297,0.761,-0.386,0.8532977206,8.54,1.6,8.6885902194,8.581,-2.476,8.9310770347,0.761,-0.386,0.8532977206,7.82,-2.09,8.0944734233
2019-11-25 14:30:00,9.366,1.2615,9.450573435,0.466,-0.3885,0.6067027691,8.9,1.65,9.0516573068,8.646,-2.4285,8.9805861863,0.466,-0.3885,0.6067027691,8.18,-2.04,8.4305397217
2019-11-25 15:00:00,9.389,1.271,9.4746378295,0.299,-0.379,0.4827442387,9.09,1.65,9.2385388455,8.669,-2.419,9.0001734428,0.299,-0.379,0.4827442387,8.37,-2.04,8.6150159605
2019-11-25 15:30:00,9.3945,1.2065000000000001,9.4716562702,0.24450000000000002,-0.3435,0.42163076260000004,9.15,1.55,9.2803555966,8.6745,-2.4735,9.0202634385,0.24450000000000002,-0.3435,0.42163076260000004,8.43,-2.13,8.6949295569
2019-11-25 16:00:00,9.297,1.0825,9.359808505,0.28700000000000003,-0.3675,0.4662888054,9.01,1.45,9.1259300896,8.557,-2.5475,8.9281579987,0.28700000000000003,-0.3675,0.4662888054,8.27,-2.18,8.5525025577
2019-11-25 16:30:00,9.324,0.8485,9.3625278771,0.314,-0.3315,0.4566051358,9.01,1.18,9.0869411795,8.624,-2.5615,8.9963691704,0.314,-0.3315,0.4566051358,8.31,-2.23,8.6040106927
2019-11-25 17:00:00,9.548,0.6905,9.5729355085,0.448,-0.35950000000000004,0.5744077385,9.1,1.05,9.1603766298,8.828,-2.6395,9.2141491333,0.448,-0.35950000000000004,0.5744077385,8.38,-2.2800000000000002,8.6846301015
2019-11-25 17:30:00,9.6835,0.6825,9.7075217486,0.8535,-0.3375,0.9178063521000001,8.83,1.02,8.8887175678,8.9635,-2.6875,9.3577234678,0.8535,-0.3375,0.9178063521000001,8.11,-2.35,8.4436129708
2019-11-25 18:00:00,9.517,0.66,9.539857913,1.027,-0.36,1.0882688087,8.49,1.02,8.5510525668,8.797,-2.76,9.2198052582,1.027,-0.36,1.0882688087,7.77,-2.4,8.1322137208
2019-11-25 18:30:00,9.356,0.6375000000000001,9.3776938663,0.866,-0.4325,0.9679939308000001,8.49,1.07,8.5571607441,8.636,-3.0725,9.1662834481,0.866,-0.4325,0.9679939308000001,7.77,-2.64,8.20624762
2019-11-25 19:00:00,9.564,0.7265,9.5915534847,1.484,-0.4035,1.5378778398000001,8.08,1.13,8.158633464,8.844,-3.0035,9.3400935889,1.484,-0.4035,1.5378778398000001,7.36,-2.6,7.8057414766
2019-11-25 19:30:00,9.3695,0.8035,9.4038897537,1.0995,-0.3665,1.1589747625,8.27,1.17,8.3523529619,8.6395,-2.9065000000000003,9.1153004613,1.0995,-0.3665,1.1589747625,7.54,-2.54,7.9563308126
2019-11-25 20:00:00,9.3495,0.9215000000000001,9.3948024194,1.0295,-0.35850000000000004,1.0901341661,8.32,1.28,8.4178857203,8.6095,-2.7785,9.0467426458,1.0295,-0.35850000000000004,1.0901341661,7.58,-2.42,7.9569340829
2019-11-25 20:30:00,9.1745,0.8140000000000001,9.2105399543,1.3245,-0.376,1.3768355929,7.85,1.19,7.9396851323,8.4445,-2.916,8.9337918181,1.3245,-0.376,1.3768355929,7.12,-2.54,7.5594973378
2019-11-25 21:00:00,8.777,0.722,8.8066459563,1.377,-0.34800000000000003,1.4202932796,7.4,1.07,7.4769579376,8.037,-2.988,8.5744686716,1.377,-0.34800000000000003,1.4202932796,6.66,-2.64,7.1641608022
2019-11-25 21:30:00,8.711,0.7155,8.7403353054,1.011,-0.35450000000000004,1.0713501995,7.7,1.07,7.7739886802000004,7.971,-2.9945,8.5149205076,1.011,-0.35450000000000004,1.0713501995,6.96,-2.64,7.4438699612
2019-11-25 22:00:00,8.2345,0.7345,8.267193024200001,1.0045,-0.2555,1.0364846839,7.23,0.99,7.2974653134,7.4745,-3.0755,8.0825027374,1.0045,-0.2555,1.0364846839,6.47,-2.8200000000000003,7.0578537814
2019-11-25 22:30:00,7.9245,0.8,7.964778732,0.6945,-0.24,0.7347994624,7.23,1.04,7.3044164722,7.1645,-2.9699999999999998,7.7557050131,0.6945,-0.24,0.7347994624,6.47,-2.73,7.0223785144
2019-11-25 23:00:00,7.6455,0.8055,7.6878150667,0.6755,-0.23450000000000001,0.7150458027000001,6.97,1.04,7.0471625496,6.8855,-2.9645,7.4965572432,0.6755,-0.23450000000000001,0.7150458027000001,6.21,-2.73,6.783583124
2019-11-25 23:30:00,7.279,0.8535,7.3288678014,0.669,-0.23650000000000002,0.7095725826,6.61,1.09,6.6992686168,6.509,-3.0665,7.1951722182,0.669,-0.23650000000000002,0.7095725826,5.84,-2.83,6.4895685527
2019-11-26 00:00:00,6.9605,1.1455,7.0541286138,0.6505000000000001,-0.2545,0.6985130636,6.31,1.4,6.4634433547,6.0605,-3.4945,6.9957980603,0.6505000000000001,-0.2545,0.6985130636,5.41,-3.24,6.3060050745
2019-11-26 00:30:00,6.77,1.4865,6.9312756582,0.75,-0.2335,0.7855076384,6.02,1.72,6.2608945047999995,5.75,-3.7035,6.8394745595,0.75,-0.2335,0.7855076384,5.0,-3.47,6.086123561
2019-11-26 01:00:00,6.6305,0.6155,6.6590067202,1.0305,-0.2645,1.0639034261,5.6,0.88,5.6687211962,5.8105,-2.8945,6.4915360663,1.0305,-0.2645,1.0639034261,4.78,-2.63,5.4557584257
2019-11-26 01:30:00,6.5715,0.47200000000000003,6.5884289668000005,0.8415,-0.268,0.8831456562000001,5.73,0.74,5.7775860010999995,5.7515,-2.898,6.4403537364,0.8415,-0.268,0.8831456562000001,4.91,-2.63,5.5700089767000005
2019-11-26 02:00:00,6.608,1.226,6.7207693012,0.588,-0.264,0.6445463521,6.02,1.49,6.2016530054,5.668,-3.574,6.7007238415,0.588,-0.264,0.6445463521,5.08,-3.31,6.0632087215
2019-11-26 02:30:00,6.3885,1.4929999999999999,6.5606387837,0.5085000000000001,-0.23700000000000002,0.5610180478,5.88,1.73,6.1292169157,5.4185,-3.857,6.6510594081,0.5085000000000001,-0.23700000000000002,0.5610180478,4.91,-3.62,6.1002049146
2019-11-26 03:00:00,6.3465,1.532,6.528789034,0.41650000000000004,-0.248,0.4847434889,5.93,1.78,6.1913891818,5.3665,-3.8280000000000003,6.5918818444,0.41650000000000004,-0.248,0.4847434889,4.95,-3.58,6.1089197081
2019-11-26 03:30:00,6.253,1.271,6.3808659287000005,0.553,-0.259,0.6106471977,5.7,1.53,5.9017709207,5.343,-3.529,6.4032405858,0.553,-0.259,0.6106471977,4.79,-3.27,5.7997413735
2019-11-26 04:00:00,6.0805,0.532,6.1037287169,0.5805,-0.20800000000000002,0.6166394814,5.5,0.74,5.549558541,5.2905,-3.068,6.1157186209,0.5805,-0.20800000000000002,0.6166394814,4.71,-2.86,5.5103266691
2019-11-26 04:30:00,5.97,0.41350000000000003,5.9843029878,0.62,-0.2265,0.6600774576,5.35,0.64,5.388144393,5.18,-3.1765,6.0763930296,0.62,-0.2265,0.6600774576,4.5600000000000005,-2.95,5.4310312096
2019-11-26 05:00:00,6.143,0.44,6.1587376142,0.8230000000000001,-0.27,0.8661576069,5.32,0.71,5.3671687136,5.383,-3.22,6.2725663807,0.8230000000000001,-0.27,0.8661576069,4.5600000000000005,-2.95,5.4310312096
2019-11-26 05:30:00,6.4775,0.604,6.5055992998,1.0075,-0.23600000000000002,1.0347715932,5.47,0.84,5.5341214298,5.6875,-3.046,6.4518037982,1.0075,-0.23600000000000002,1.0347715932,4.68,-2.81,5.4588002345
2019-11-26 06:00:00,7.013,0.722,7.0500675883,1.433,-0.258,1.456040178,5.58,0.98,5.6654037808,6.233,-3.018,6.9252157367,1.433,-0.258,1.456040178,4.8,-2.76,5.5369305576
2019-11-26 06:30:00,7.8469999999999995,1.5350000000000001,7.9957259833,1.957,-0.28500000000000003,1.9776435473,5.89,1.82,6.1647789904,6.927,-3.195,7.6283257665,1.957,-0.28500000000000003,1.9776435473,4.97,-2.91,5.7592534238
2019-11-26 07:00:00,8.487,1.9865,8.7163840697,2.167,-0.3035,2.1881501891,6.32,2.29,6.7220904487,7.497,-3.3535,8.2128540259,2.167,-0.3035,2.1881501891,5.33,-3.05,6.1409608369
