Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-11-26 07:30:00,9.0795,1.5354999999999999,9.2084244309,2.3495,-0.3345,2.3731920487,6.73,1.87,6.9849695776,8.1995,-2.4945,8.5705501865,2.3495,-0.3345,2.3731920487,5.85,-2.16,6.2360323925
2019-11-26 08:00:00,9.72,2.3165,9.9922255904,2.43,-0.3335,2.4527784755,7.29,2.65,7.7567132215,8.72,-2.8635,9.1781279273,2.43,-0.3335,2.4527784755,6.29,-2.5300000000000002,6.7797492579
2019-11-26 08:30:00,9.6955,2.3745,9.9820323832,2.4455,-0.35550000000000004,2.4712042611,7.25,2.73,7.7469606944,8.6855,-2.9455,9.1713619763,2.4455,-0.35550000000000004,2.4712042611,6.24,-2.59,6.756160152
2019-11-26 09:00:00,10.2815,1.768,10.4324046245,2.1715,-0.392,2.2065983436,8.11,2.16,8.3927170809,9.3215,-2.402,9.6260046878,2.1715,-0.392,2.2065983436,7.15,-2.01,7.4271528865
2019-11-26 09:30:00,16.234,3.6550000000000002,16.6403660116,1.824,-0.405,1.8684220615,14.41,4.06,14.9710286888,3.5140000000000002,-3.975,5.305546249,1.824,-0.405,1.8684220615,1.69,-3.5700000000000003,3.949810122
2019-11-26 10:00:00,10.5015,1.482,10.6055563857,2.6315,-0.428,2.6660788154,7.87,1.9100000000000001,8.0984566431,9.7615,-2.318,10.0329460404,2.6315,-0.428,2.6660788154,7.13,-1.8900000000000001,7.3762456575
2019-11-26 10:30:00,10.443,1.428,10.5401818296,3.063,-0.482,3.100692342,7.38,1.9100000000000001,7.6231555146000005,9.693,-2.372,9.9790096202,3.063,-0.482,3.100692342,6.63,-1.8900000000000001,6.8941279361
2019-11-26 11:00:00,10.3805,1.342,10.4668879926,2.6605,-0.468,2.7013485984,7.72,1.81,7.9293442352,9.6305,-2.468,9.9417078135,2.6605,-0.468,2.7013485984,6.97,-2.0,7.2512688545
2019-11-26 11:30:00,10.231,1.235,10.3052698169,3.301,-0.485,3.3364391198,6.93,1.72,7.1402590989,9.481,-2.605,9.8323642121,3.301,-0.485,3.3364391198,6.18,-2.12,6.533513603
2019-11-26 12:00:00,10.1215,1.272,10.2011149513,3.5415,-0.498,3.5763425801,6.58,1.77,6.813904901,9.3715,-2.618,9.7303101826,3.5415,-0.498,3.5763425801,5.83,-2.12,6.2034909527
2019-11-26 12:30:00,10.161,1.341,10.2491073758,2.661,-0.429,2.6953593452,7.5,1.77,7.7060301064,9.431,-2.549,9.7693992651,2.661,-0.429,2.6953593452,6.77,-2.12,7.0941736658
2019-11-26 13:00:00,16.419,3.129,16.714490779,2.739,-0.381,2.765371946,13.68,3.51,14.1231193438,3.089,-4.031,5.0784724081,2.739,-0.381,2.765371946,0.35000000000000003,-3.65,3.6667424235
2019-11-26 13:30:00,13.6015,2.6535,13.8579170332,2.1215,-0.40650000000000003,2.1600936322,11.48,3.06,11.8808248872,5.7315000000000005,-3.8365,6.8970156227,2.1215,-0.40650000000000003,2.1600936322,3.61,-3.43,4.9796586228
2019-11-26 14:00:00,10.242,2.1825,10.4719563717,2.852,-0.4975,2.8950665364,7.39,2.68,7.86094778,9.242,-3.3675,9.8363926442,2.852,-0.4975,2.8950665364,6.39,-2.87,7.0049268376
2019-11-26 14:30:00,10.0715,2.2145,10.3120862341,2.3515,-0.4655,2.3971321407,7.72,2.68,8.1719520312,9.0615,-3.3355,9.6558967735,2.3515,-0.4655,2.3971321407,6.71,-2.87,7.2980134283
2019-11-26 15:00:00,9.9885,2.15,10.2172712722,2.5285,-0.46,2.5700023833,7.46,2.61,7.9033980033999995,8.9885,-3.41,9.6135962184,2.5285,-0.46,2.5700023833,6.46,-2.95,7.1016969803
2019-11-26 15:30:00,9.9515,2.22,10.1961145663,2.0815,-0.43,2.1254510698,7.87,2.65,8.3041796705,8.9515,-3.34,9.5543158965,2.0815,-0.43,2.1254510698,6.87,-2.91,7.4608980693
2019-11-26 16:00:00,9.697,2.2095000000000002,9.9455366497,1.637,-0.3805,1.6806395360000002,8.06,2.59,8.4659140085,8.687,-3.2905,9.2893142508,1.637,-0.3805,1.6806395360000002,7.05,-2.91,7.6269653205
2019-11-26 16:30:00,9.7255,2.082,9.94585714,1.2355,-0.318,1.275768102,8.49,2.4,8.8227036672,8.7055,-3.358,9.3306963433,1.2355,-0.318,1.275768102,7.47,-3.04,8.0648930557
2019-11-26 17:00:00,9.86,2.092,10.0794872885,1.2,-0.308,1.238896283,8.66,2.4,8.9864119647,8.83,-3.2880000000000003,9.4223056626,1.2,-0.308,1.238896283,7.63,-2.98,8.191294159
2019-11-26 17:30:00,9.7895,2.1045,10.0131528751,1.4995,-0.34550000000000003,1.538788647,8.29,2.45,8.64445487,8.7895,-3.4855,9.4553699293,1.4995,-0.34550000000000003,1.538788647,7.29,-3.14,7.9374870079
2019-11-26 18:00:00,9.6965,2.065,9.9139466031,2.1965,-0.335,2.2218994689000002,7.5,2.4,7.874642849,8.7165,-3.615,9.436397472,2.1965,-0.335,2.2218994689000002,6.52,-3.2800000000000002,7.2985478008
2019-11-26 18:30:00,9.6985,1.884,9.8797954559,2.4285,-0.326,2.4502832999,7.27,2.21,7.5984866914,8.6985,-3.536,9.3897389873,2.4285,-0.326,2.4502832999,6.27,-3.21,7.0439335602
2019-11-26 19:00:00,9.546,1.8505,9.723706405,2.026,-0.35950000000000004,2.0576482328,7.52,2.21,7.8380163307,8.566,-3.5195,9.2608442515,2.026,-0.35950000000000004,2.0576482328,6.54,-3.16,7.2634151747
2019-11-26 19:30:00,9.4285,1.786,9.596166330900001,1.4885000000000002,-0.374,1.5347665132000001,7.94,2.16,8.2285600198,8.4285,-3.534,9.1394074343,1.4885000000000002,-0.374,1.5347665132000001,6.94,-3.16,7.6255622744
2019-11-26 20:00:00,9.236,1.8054999999999999,9.4108196375,1.296,-0.4045,1.3576583701,7.94,2.21,8.2418262539,8.236,-3.5645,8.9742607634,1.296,-0.4045,1.3576583701,6.94,-3.16,7.6255622744
2019-11-26 20:30:00,8.938,1.7810000000000001,9.1137152139,0.898,-0.339,0.9598567601,8.04,2.12,8.3148060711,7.948,-3.589,8.7207582813,0.898,-0.339,0.9598567601,7.05,-3.25,7.7630535229
2019-11-26 21:00:00,8.6745,1.4955,8.8024695683,1.2645,-0.3245,1.3054732858,7.41,1.82,7.6302359072,7.7445,-3.5245,8.508782551,1.2645,-0.3245,1.3054732858,6.48,-3.2,7.2270602599
2019-11-26 21:30:00,8.2895,0.6315000000000001,8.3135192608,1.4695,-0.34850000000000003,1.5102590837,6.82,0.98,6.8900507981,7.5195,-2.9485,8.0769135504,1.4695,-0.34850000000000003,1.5102590837,6.05,-2.6,6.5850208808
2019-11-26 22:00:00,7.982,0.6960000000000001,8.0122868146,1.552,-0.364,1.5941141741,6.43,1.06,6.5167860177,7.212,-3.034,7.8241996396,1.552,-0.364,1.5941141741,5.66,-2.67,6.2581546801
2019-11-26 22:30:00,7.725,0.7135,7.7578803323,1.195,-0.34650000000000003,1.2442215438,6.53,1.06,6.6154742838,6.955,-3.0165,7.5809826045,1.195,-0.34650000000000003,1.2442215438,5.76,-2.67,6.3487400325
2019-11-26 23:00:00,7.3855,0.915,7.4419644752,1.3755,-0.375,1.4257016694,6.01,1.29,6.1468853902,6.5655,-3.305,7.3504295963,1.3755,-0.375,1.4257016694,5.19,-2.93,5.9599496642
2019-11-26 23:30:00,7.0205,0.98,7.08856969,1.2805,-0.4,1.3415216174,5.74,1.38,5.9035582491,6.1205,-3.46,7.030797981,1.2805,-0.4,1.3415216174,4.84,-3.06,5.7261854668000005
2019-11-27 00:00:00,6.8469999999999995,1.4525000000000001,6.999368918,1.187,-0.3875,1.2486493703,5.66,1.8399999999999999,5.9515712211,5.857,-3.8475,7.0076890092,1.187,-0.3875,1.2486493703,4.67,-3.46,5.8120994486
2019-11-27 00:30:00,6.7885,1.508,6.9539770096,1.1285,-0.372,1.1882324057,5.66,1.88,5.9640590205,5.7985,-3.832,6.950311234,1.1285,-0.372,1.1882324057,4.67,-3.46,5.8120994486
2019-11-27 01:00:00,6.8385,1.5594999999999999,7.0140660462,0.9885,-0.3805,1.0592037103,5.85,1.94,6.163286461,5.8285,-3.7405,6.9255146018,0.9885,-0.3805,1.0592037103,4.84,-3.36,5.8919606244
2019-11-27 01:30:00,6.5915,1.429,6.7446210605,0.8615,-0.371,0.9379889392,5.73,1.8,6.0060719276,5.5915,-3.8609999999999998,6.7950123804,0.8615,-0.371,0.9379889392,4.73,-3.49,5.8781799904
2019-11-27 02:00:00,6.28,1.245,6.402220318,0.4,-0.34500000000000003,0.5282281704,5.88,1.5899999999999999,6.0911821513,5.31,-4.095,6.7056039996,0.4,-0.34500000000000003,0.5282281704,4.91,-3.75,6.1782359942
2019-11-27 02:30:00,6.0415,0.6245,6.0736910112,0.42150000000000004,-0.3155,0.5265002374000001,5.62,0.9400000000000001,5.6980698486,5.1615,-3.6855,6.3422387609,0.42150000000000004,-0.3155,0.5265002374000001,4.74,-3.37,5.8158834239
2019-11-27 03:00:00,5.932,0.2155,5.9359130932,0.272,-0.3145,0.41580554350000004,5.66,0.53,5.6847603292,5.132,-3.3845,6.1475413175,0.272,-0.3145,0.41580554350000004,4.86,-3.07,5.7484345695
2019-11-27 03:30:00,5.878,0.34800000000000003,5.888292452,0.388,-0.322,0.5042102736,5.49,0.67,5.5307323204,5.078,-3.392,6.1066969795,0.388,-0.322,0.5042102736,4.69,-3.07,5.6054437826
2019-11-27 04:00:00,6.0345,0.48750000000000004,6.0541594379,0.1645,-0.3025,0.3443348661,5.87,0.79,5.9229215764,5.2445,-3.2625,6.1764622965000004,0.1645,-0.3025,0.3443348661,5.08,-2.96,5.8794557571
2019-11-27 04:30:00,6.155,0.6325000000000001,6.1874131307,0.015,-0.2175,0.2180166278,6.14,0.85,6.1985562835,5.365,-3.1075,6.1999823588,0.015,-0.2175,0.2180166278,5.35,-2.89,6.0806743047
2019-11-27 05:00:00,6.2785,0.6405000000000001,6.3110856831,0.0285,-0.2595,0.2610603379,6.25,0.9,6.3144675152,5.4885,-3.0795,6.2934054772,0.0285,-0.2595,0.2610603379,5.46,-2.8200000000000003,6.145242062
2019-11-27 05:30:00,6.3425,0.6000000000000001,6.3708167647,0.022500000000000003,-0.25,0.2510104579,6.32,0.85,6.3769036373,5.5525,-3.16,6.3887288446,0.022500000000000003,-0.25,0.2510104579,5.53,-2.91,6.2489199067
2019-11-27 06:00:00,6.6215,0.641,6.6524539269,0.0415,-0.209,0.2130803839,6.58,0.85,6.6346740689,5.8415,-3.119,6.6220301457,0.0415,-0.209,0.2130803839,5.8,-2.91,6.4890754349
2019-11-27 06:30:00,7.313,0.8195,7.358773624,0.063,-0.24050000000000002,0.24861466170000002,7.25,1.06,7.3270799095,6.523,-2.8705,7.1266611572,0.063,-0.24050000000000002,0.24861466170000002,6.46,-2.63,6.9748476686
2019-11-27 07:00:00,8.0065,1.729,8.1910611797,0.0165,-0.231,0.231588536,7.99,1.96,8.2268888409,7.0265,-3.291,7.7590194774,0.0165,-0.231,0.231588536,7.01,-3.06,7.6487711431
2019-11-27 07:30:00,8.787,2.058,9.0247843742,0.027,-0.222,0.22363586470000002,8.76,2.2800000000000002,9.0518506395,7.797,-2.842,8.2988055165,0.027,-0.222,0.22363586470000002,7.77,-2.62,8.1998353642
2019-11-27 08:00:00,8.933,2.346,9.2359192829,0.043000000000000003,-0.274,0.277353565,8.89,2.62,9.2680364695,7.9030000000000005,-2.9939999999999998,8.4511209316,0.043000000000000003,-0.274,0.277353565,7.86,-2.7199999999999998,8.3173313028
2019-11-27 08:30:00,8.9325,1.5805,9.0712477918,0.0425,-0.3395,0.342149821,8.89,1.92,9.0949711379,8.1225,-2.5095,8.501329102,0.0425,-0.3395,0.342149821,8.08,-2.17,8.3663193819
2019-11-27 09:00:00,9.057,1.2925,9.1487597657,0.08700000000000001,-0.34750000000000003,0.3582251387,8.97,1.6400000000000001,9.1186895988,8.297,-2.4075,8.6392282786,0.08700000000000001,-0.34750000000000003,0.3582251387,8.21,-2.06,8.464496441
2019-11-27 09:30:00,9.2245,1.4265,9.3341471223,0.1545,-0.3435,0.3766463859,9.07,1.77,9.2410930089,8.4545,-2.1535,8.7244560002,0.1545,-0.3435,0.3766463859,8.3,-1.81,8.4950632723
2019-11-27 10:00:00,9.386,1.346,9.4820204598,0.316,-0.304,0.4384883123,9.07,1.65,9.218861101,8.616,-1.994,8.843726137800001,0.316,-0.304,0.4384883123,8.3,-1.69,8.4703069602
2019-11-27 10:30:00,9.5335,1.339,9.627073452,0.41350000000000003,-0.311,0.5174004735000001,9.12,1.65,9.268058049,8.7635,-2.001,8.9890451801,0.41350000000000003,-0.311,0.5174004735000001,8.35,-1.69,8.5193074836
2019-11-27 11:00:00,9.712,1.3075,9.7996173522,0.712,-0.3425,0.7900950892,9.0,1.65,9.15,8.942,-2.0325,9.1700828922,0.712,-0.3425,0.7900950892,8.23,-1.69,8.4017260131
2019-11-27 11:30:00,9.5345,1.3145,9.6246870339,1.0545,-0.3355,1.1065850623,8.48,1.65,8.639033510800001,8.7545,-2.0255,8.985762099,1.0545,-0.3355,1.1065850623,7.7,-1.69,7.8832797743
2019-11-27 12:00:00,9.6045,1.389,9.7044186456,1.0545,-0.381,1.121218645,8.55,1.77,8.7312885647,8.8345,-1.9609999999999999,9.049525471,1.0545,-0.381,1.121218645,7.78,-1.58,7.9388160326
2019-11-27 12:30:00,9.647,1.3375,9.7392769367,0.977,-0.3925,1.0528937506,8.67,1.73,8.8409162421,8.867,-1.9725000000000001,9.0837462123,0.977,-0.3925,1.0528937506,7.89,-1.58,8.0466452637
2019-11-27 13:00:00,9.7265,1.4575,9.8350957545,1.3165,-0.3725,1.3681843808,8.41,1.83,8.6067996375,8.9465,-1.9525000000000001,9.1570802388,1.3165,-0.3725,1.3681843808,7.63,-1.58,7.7918739723
2019-11-27 13:30:00,9.7095,1.5025,9.8250647072,1.4595,-0.3975,1.5126620574,8.25,1.9,8.4659612567,8.9295,-1.9175,9.1330595367,1.4595,-0.3975,1.5126620574,7.47,-1.52,7.6230768066
2019-11-27 14:00:00,9.5545,1.5125000000000002,9.6734754096,1.3945,-0.3875,1.4473377284,8.16,1.9,8.3782814467,8.7845,-2.1075,9.0337697834,1.3945,-0.3875,1.4473377284,7.39,-1.72,7.5875226524
2019-11-27 14:30:00,9.5315,1.53,9.6535170922,0.8915000000000001,-0.37,0.9652317079,8.64,1.9,8.8464456139,8.7715,-2.21,9.0456239282,0.8915000000000001,-0.37,0.9652317079,7.88,-1.8399999999999999,8.0919713297
2019-11-27 15:00:00,9.4715,1.4355,9.5796645296,0.48150000000000004,-0.3645,0.6039060357,8.99,1.8,9.1684295275,8.7215,-2.2645,9.0106893465,0.48150000000000004,-0.3645,0.6039060357,8.24,-1.9,8.4562166481
2019-11-27 15:30:00,9.5315,1.428,9.6378771651,0.41150000000000003,-0.372,0.5547217771,9.12,1.8,9.2959345953,8.7815,-2.2720000000000002,9.0706519198,0.41150000000000003,-0.372,0.5547217771,8.37,-1.9,8.582942385900001
2019-11-27 16:00:00,9.5395,1.334,9.6323214362,0.34950000000000003,-0.356,0.49888500680000003,9.19,1.69,9.3440997426,8.7995,-2.396,9.119869311,0.34950000000000003,-0.356,0.49888500680000003,8.45,-2.04,8.6927613564
2019-11-27 16:30:00,9.3,1.143,9.3699759338,0.18,-0.277,0.3303467875,9.12,1.42,9.2298862398,8.57,-2.597,8.9548483516,0.18,-0.277,0.3303467875,8.39,-2.32,8.7048549672
2019-11-27 17:00:00,9.5555,1.311,9.6450143209,0.1655,-0.269,0.3158342128,9.39,1.58,9.5220008402,8.8155,-2.539,9.1738520399,0.1655,-0.269,0.3158342128,8.65,-2.27,8.9428966225
2019-11-27 17:30:00,9.569,1.2,9.6439494503,0.179,-0.29,0.3407946596,9.39,1.49,9.507481264799999,8.829,-2.65,9.2181202531,0.179,-0.29,0.3407946596,8.65,-2.36,8.9661641743
2019-11-27 18:00:00,9.5095,1.1895,9.5836058193,0.2495,-0.2305,0.3396770525,9.26,1.42,9.3682442325,8.7695,-2.6605,9.1641906626,0.2495,-0.2305,0.3396770525,8.52,-2.43,8.859757333
2019-11-27 18:30:00,9.2745,1.058,9.3346512656,0.23450000000000001,-0.202,0.30950646200000004,9.04,1.26,9.1273873589,8.5245,-2.752,8.9577119986,0.23450000000000001,-0.202,0.30950646200000004,8.29,-2.55,8.673326928
2019-11-27 19:00:00,9.22,1.046,9.2791441416,0.34,-0.214,0.40174121020000003,8.88,1.26,8.9689464264,8.47,-2.7640000000000002,8.9095788902,0.34,-0.214,0.40174121020000003,8.13,-2.55,8.5205281526
2019-11-27 19:30:00,9.2065,1.105,9.2725760849,0.20650000000000002,-0.255,0.32812688090000003,9.0,1.3599999999999999,9.1021755641,8.4465,-2.5949999999999998,8.8361409705,0.20650000000000002,-0.255,0.32812688090000003,8.24,-2.34,8.5658157813
2019-11-27 20:00:00,8.9925,1.016,9.0497133794,0.0625,-0.234,0.2422029108,8.93,1.25,9.0170616056,8.2425,-2.694,8.6715882196,0.0625,-0.234,0.2422029108,8.18,-2.46,8.5418967449
2019-11-27 20:30:00,8.743500000000001,0.977,8.7979157333,0.1135,-0.223,0.2502224011,8.63,1.2,8.7130304717,7.9935,-2.753,8.4542918834,0.1135,-0.223,0.2502224011,7.88,-2.5300000000000002,8.2761887364
2019-11-27 21:00:00,8.622,0.991,8.6787651771,0.07200000000000001,-0.249,0.2592006944,8.55,1.24,8.639450214,7.872,-2.779,8.3481270354,0.07200000000000001,-0.249,0.2592006944,7.8,-2.5300000000000002,8.2000548779
2019-11-27 21:30:00,8.301,0.918,8.351606133,0.191,-0.242,0.3082936911,8.11,1.16,8.1925392889,7.561,-2.882,8.0916404394,0.191,-0.242,0.3082936911,7.37,-2.64,7.8285694734
2019-11-27 22:00:00,7.939,1.333,8.0501310548,0.109,-0.247,0.2699814808,7.83,1.58,7.987821981,7.029,-3.427,7.8199213551,0.109,-0.247,0.2699814808,6.92,-3.18,7.6156943216
2019-11-27 22:30:00,7.5045,0.718,7.5387694122,0.0545,-0.262,0.2676083893,7.45,0.98,7.5141799286,6.7245,-3.072,7.3929753314,0.0545,-0.262,0.2676083893,6.67,-2.81,7.2377482686
2019-11-27 23:00:00,7.2005,0.7255,7.2369572681,0.060500000000000005,-0.2545,0.2615922399,7.14,0.98,7.2069410987,6.4505,-3.0645,7.1414361651,0.060500000000000005,-0.2545,0.2615922399,6.39,-2.81,6.9805587169
2019-11-27 23:30:00,6.8385,0.6035,6.8650778947,0.2485,-0.2565,0.3571337285,6.59,0.86,6.645878422,6.0585,-3.1465,6.826850262,0.2485,-0.2565,0.3571337285,5.8100000000000005,-2.89,6.4890831402
2019-11-28 00:00:00,6.5745000000000005,0.441,6.5892739547,0.21450000000000002,-0.289,0.3599045012,6.36,0.73,6.4017575712,5.7845,-3.279,6.6492316285,0.21450000000000002,-0.289,0.3599045012,5.57,-2.99,6.3217877218
2019-11-28 00:30:00,6.4815000000000005,0.4635,6.4980515926,0.0815,-0.2665,0.2786835123,6.4,0.73,6.4414982729,5.6915,-3.2565,6.557283317,0.0815,-0.2665,0.2786835123,5.61,-2.99,6.3570590685
2019-11-28 01:00:00,6.4045,0.518,6.4254139361,0.3245,-0.242,0.40480149460000003,6.08,0.76,6.1273158887,5.6145,-3.172,6.4485807935,0.3245,-0.242,0.40480149460000003,5.29,-2.93,6.0472307712
2019-11-28 01:30:00,6.34,0.481,6.3582199553,0.41000000000000003,-0.279,0.4959243894,5.93,0.76,5.9785031571000005,5.57,-3.259,6.4533697399,0.41000000000000003,-0.279,0.4959243894,5.16,-2.98,5.9586911314
2019-11-28 02:00:00,6.352,0.48850000000000005,6.3707563326,0.5720000000000001,-0.2715,0.6331636834000001,5.78,0.76,5.8297512811,5.572,-3.2515,6.451312754,0.5720000000000001,-0.2715,0.6331636834000001,5.0,-2.98,5.8206872446
2019-11-28 02:30:00,6.5125,1.114,6.6070910581,1.0525,-0.266,1.0855930407,5.46,1.38,5.6316960145,5.6025,-3.616,6.6680928495,1.0525,-0.266,1.0855930407,4.55,-3.35,5.6502212346
2019-11-28 03:00:00,6.629,1.496,6.7957087195,1.099,-0.28400000000000003,1.135102198,5.53,1.78,5.8094147726,5.649,-3.934,6.8838620701,1.099,-0.28400000000000003,1.135102198,4.55,-3.65,5.8330952332
2019-11-28 03:30:00,6.6105,0.8985000000000001,6.6712826728,1.0805,-0.3015,1.1217764929,5.53,1.2,5.6587012644,5.6905,-3.5715,6.7184375044,1.0805,-0.3015,1.1217764929,4.61,-3.27,5.6519907997
2019-11-28 04:00:00,6.527,0.5095000000000001,6.5468556766,1.177,-0.2705,1.2076834229,5.35,0.78,5.4065608292,5.717,-3.2205,6.5616849399,1.177,-0.2705,1.2076834229,4.54,-2.95,5.4142497172
2019-11-28 04:30:00,6.508,0.452,6.5236774905,0.798,-0.28800000000000003,0.8483796320000001,5.71,0.74,5.7577512972000005,5.708,-3.238,6.562462038,0.798,-0.28800000000000003,0.8483796320000001,4.91,-2.95,5.7280537707
2019-11-28 05:00:00,6.5915,0.4445,6.6064705025,0.4615,-0.29550000000000004,0.5479986314,6.13,0.74,6.1745040287,5.7915,-3.2455,6.6388811181000005,0.4615,-0.29550000000000004,0.5479986314,5.33,-2.95,6.0919126717
2019-11-28 05:30:00,6.6145,0.5805,6.639923983,0.35450000000000004,-0.23950000000000002,0.42782064000000003,6.26,0.8200000000000001,6.3134776471,5.8245000000000005,-3.1295,6.6120020039,0.35450000000000004,-0.23950000000000002,0.42782064000000003,5.47,-2.89,6.1865175988
2019-11-28 06:00:00,7.0095,0.626,7.0373976902,0.5195000000000001,-0.254,0.5782700494,6.49,0.88,6.5493892845,6.2295,-3.144,6.9779227747,0.5195000000000001,-0.254,0.5782700494,5.71,-2.89,6.3997031181
2019-11-28 06:30:00,7.4775,0.6705,7.5075013487,0.3375,-0.28950000000000004,0.44465323570000004,7.14,0.96,7.2042487464,6.6775,-2.9795,7.3120740218,0.3375,-0.28950000000000004,0.44465323570000004,6.34,-2.69,6.8870675908
2019-11-28 07:00:00,8.186,1.6175000000000002,8.3442736203,0.446,-0.3125,0.5445844746,7.74,1.9300000000000002,7.9769981823,7.206,-3.4325,7.981759972,0.446,-0.3125,0.5445844746,6.76,-3.12,7.4452669529
2019-11-28 07:30:00,8.8875,1.4615,9.0068661864,0.5275000000000001,-0.3285,0.6214245731,8.36,1.79,8.5494853646,7.9675,-3.0185,8.5201172821,0.5275000000000001,-0.3285,0.6214245731,7.44,-2.69,7.9113652425000005
2019-11-28 08:00:00,9.0955,1.9255,9.2970786003,0.9755,-0.3845,1.0485420831,8.12,2.31,8.4421857359,8.0655,-3.4345,8.7663036965,0.9755,-0.3845,1.0485420831,7.09,-3.05,7.7181992719
2019-11-28 08:30:00,9.1515,1.0465,9.2111407817,1.0315,-0.4035,1.1076120711,8.12,1.45,8.2484483389,8.3815,-2.3635,8.7083680733,1.0315,-0.4035,1.1076120711,7.35,-1.96,7.6068456012
2019-11-28 09:00:00,9.4155,1.173,9.4882858963,0.8955000000000001,-0.337,0.9568120244,8.52,1.51,8.6527741216,8.6555,-2.157,8.9202202467,0.8955000000000001,-0.337,0.9568120244,7.76,-1.82,7.9705708704
2019-11-28 09:30:00,9.7615,1.9500000000000002,9.9543649848,0.9415,-0.31,0.9912226037,8.82,2.26,9.1049437121,8.8015,-2.79,9.2331198546,0.9415,-0.31,0.9912226037,7.86,-2.48,8.2419657849
2019-11-28 10:00:00,9.7795,2.088,9.9999182122,1.2095,-0.312,1.2490933712,8.57,2.4,8.8997134785,8.7795,-3.022,9.2850473478,1.2095,-0.312,1.2490933712,7.57,-2.71,8.0404601858
2019-11-28 10:30:00,9.481,2.0175,9.6932794889,1.461,-0.3225,1.4961708626,8.02,2.34,8.3544000383,8.481,-3.1625,9.0514511129,1.461,-0.3225,1.4961708626,7.02,-2.84,7.5727141766
2019-11-28 11:00:00,9.3385,2.023,9.55510917,1.1285,-0.317,1.1721779942000001,8.21,2.34,8.5369608175,8.3285,-3.157,8.9067705286,1.1285,-0.317,1.1721779942000001,7.2,-2.84,7.7398708
2019-11-28 11:30:00,9.222,2.055,9.4481907792,1.302,-0.315,1.3395629884,7.92,2.37,8.2670006653,8.212,-3.155,8.797213706600001,1.302,-0.315,1.3395629884,6.91,-2.84,7.4708567112
2019-11-28 12:00:00,9.2645,2.1695,9.5151295577,0.9045000000000001,-0.3305,0.9629903946,8.36,2.5,8.7258008228,8.2445,-3.0505,8.790752556,0.9045000000000001,-0.3305,0.9629903946,7.34,-2.7199999999999998,7.8277710748
2019-11-28 12:30:00,9.3025,2.0875,9.5338430079,0.5325,-0.3225,0.6225451791000001,8.77,2.41,9.0951085755,8.2825,-3.1025,8.8445074764,0.5325,-0.3225,0.6225451791000001,7.75,-2.7800000000000002,8.2335229398
2019-11-28 13:00:00,9.459,2.063,9.6813557935,0.379,-0.307,0.4877396847,9.08,2.37,9.3842048145,8.429,-3.127,8.990337591,0.379,-0.307,0.4877396847,8.05,-2.8200000000000003,8.5296482929
2019-11-28 13:30:00,9.3175,2.053,9.5409965543,0.3875,-0.277,0.4763247317,8.93,2.33,9.2289652724,8.2875,-3.157,8.8684443534,0.3875,-0.277,0.4763247317,7.9,-2.88,8.4085908451
2019-11-28 14:00:00,9.367,2.1635,9.6136060482,0.437,-0.2765,0.5171278855,8.93,2.44,9.2573484325,8.297,-3.0665,8.8455430161,0.437,-0.2765,0.5171278855,7.86,-2.79,8.3404855974
2019-11-28 14:30:00,9.3825,2.1635,9.6287090775,0.1825,-0.2765,0.33129820400000004,9.2,2.44,9.5180670307,8.3425,-3.0665,8.8882353985,0.1825,-0.2765,0.33129820400000004,8.16,-2.79,8.6237868712
2019-11-28 15:00:00,9.499,2.3305,9.7807070936,0.23900000000000002,-0.2695,0.3602100082,9.26,2.6,9.6180871279,8.449,-2.9095,8.9359269944,0.23900000000000002,-0.2695,0.3602100082,8.21,-2.64,8.6240187848
2019-11-28 15:30:00,9.3315,2.089,9.5624689934,0.29150000000000004,-0.291,0.41188985180000004,9.04,2.38,9.3480479246,8.2915,-3.171,8.8771737197,0.29150000000000004,-0.291,0.41188985180000004,8.0,-2.88,8.5026113636
2019-11-28 16:00:00,9.141,1.472,9.2587615263,0.221,-0.278,0.3551408171,8.92,1.75,9.0900440043,8.221,-3.008,8.7540222184,0.221,-0.278,0.3551408171,8.0,-2.73,8.4529817224
2019-11-28 16:30:00,9.2675,1.2395,9.3500222727,0.1575,-0.24050000000000002,0.287483043,9.11,1.48,9.2294366025,8.4775,-2.6305,8.8762343649,0.1575,-0.24050000000000002,0.287483043,8.32,-2.39,8.6564715676
2019-11-28 17:00:00,9.5095,1.228,9.5884604734,0.1395,-0.252,0.2880351541,9.37,1.48,9.4861636081,8.7195,-2.722,9.1344931031,0.1395,-0.252,0.2880351541,8.58,-2.47,8.9284545135
2019-11-28 17:30:00,9.2925,1.103,9.3577329119,0.0925,-0.257,0.2731396163,9.2,1.3599999999999999,9.2999784946,8.5025,-2.8970000000000002,8.9824893682,0.0925,-0.257,0.2731396163,8.41,-2.64,8.8146298845
2019-11-28 18:00:00,9.189,0.9390000000000001,9.236852386,0.039,-0.281,0.2836934966,9.15,1.22,9.2309750298,8.399000000000001,-3.101,8.9531783183,0.039,-0.281,0.2836934966,8.36,-2.8200000000000003,8.8228113433
2019-11-28 18:30:00,8.996,0.851,9.0361616298,0.056,-0.289,0.2943756104,8.94,1.1400000000000001,9.0123914695,8.196,-3.249,8.816485524299999,0.056,-0.289,0.2943756104,8.14,-2.96,8.6614779339
2019-11-28 19:00:00,9.019,0.89,9.0628064638,0.139,-0.30000000000000004,0.3306372635,8.88,1.19,8.9593805589,8.209,-3.26,8.8326259402,0.139,-0.30000000000000004,0.3306372635,8.07,-2.96,8.595725682
2019-11-28 19:30:00,9.0205,0.8735,9.0626939979,0.1405,-0.3165,0.3462838431,8.88,1.19,8.9593805589,8.2105,-3.1365,8.7891946446,0.1405,-0.3165,0.3462838431,8.07,-2.8200000000000003,8.5485261888
2019-11-28 20:00:00,8.9425,0.9405,8.9918210892,0.2325,-0.28950000000000004,0.371303784,8.71,1.23,8.7964197262,8.1025,-3.0395,8.6538469191,0.2325,-0.28950000000000004,0.371303784,7.87,-2.75,8.3366300146
2019-11-28 20:30:00,8.888,0.7035,8.9157981275,1.098,-0.35650000000000004,1.1544246402,7.79,1.06,7.8617873286,8.038,-3.2665,8.6763740266,1.098,-0.35650000000000004,1.1544246402,6.94,-2.91,7.5254036437
2019-11-28 21:00:00,9.0415,0.714,9.0696481878,2.3715,-0.41600000000000004,2.4077101674,6.67,1.13,6.765042498,8.1715,-3.326,8.822453641100001,2.3715,-0.41600000000000004,2.4077101674,5.8,-2.91,6.4890754349
2019-11-28 21:30:00,8.627,0.6935,8.65482936,2.557,-0.4365,2.5939894468,6.07,1.13,6.1742853838,7.747,-3.5365,8.516034361700001,2.557,-0.4365,2.5939894468,5.19,-3.1,6.045337046
2019-11-28 22:00:00,8.3495,1.286,8.447955152,2.1495,-0.404,2.1871365412,6.2,1.69,6.4262041673,7.2695,-4.244,8.4176698825,2.1495,-0.404,2.1871365412,5.12,-3.84,6.4
2019-11-28 22:30:00,7.7195,0.3965,7.7296760928,1.6895,-0.3635,1.7281615955,6.03,0.76,6.077705159,6.8095,-3.5635,7.6855593485,1.6895,-0.3635,1.7281615955,5.12,-3.2,6.0377479245
2019-11-28 23:00:00,7.5895,0.492,7.6054305762,2.0395,-0.368,2.0724343777,5.55,0.86,5.6162353939,6.6795,-3.638,7.6059689882,2.0395,-0.368,2.0724343777,4.64,-3.27,5.6764865894
2019-11-28 23:30:00,7.303,0.48150000000000004,7.3188558703,2.003,-0.3785,2.0384482456,5.3,0.86,5.3693202549,6.413,-3.6485000000000003,7.3782193821,2.003,-0.3785,2.0384482456,4.41,-3.27,5.4900819666
2019-11-29 00:00:00,6.8495,0.35350000000000004,6.8586159318,1.8595000000000002,-0.3765,1.8972328534,4.99,0.73,5.0431141173,5.9395,-3.7365,7.0170572536,1.8595000000000002,-0.3765,1.8972328534,4.08,-3.36,5.2854517309
2019-11-29 00:30:00,6.567,0.3685,6.5773308606,1.457,-0.29150000000000004,1.4858739011,5.11,0.66,5.1524460211,5.647,-3.6515,6.724735032,1.457,-0.29150000000000004,1.4858739011,4.19,-3.36,5.3708193044
2019-11-29 01:00:00,6.5600000000000005,0.2545,6.5649349007,1.28,-0.29550000000000004,1.3136667195,5.28,0.55,5.3085685453,5.62,-3.5655,6.655613439,1.28,-0.29550000000000004,1.3136667195,4.34,-3.27,5.4340132499
2019-11-29 01:30:00,6.4565,0.253,6.4614550412,1.1765,-0.297,1.2134089377,5.28,0.55,5.3085685453,5.5165,-3.497,6.5315221235,1.1765,-0.297,1.2134089377,4.34,-3.2,5.3921795222
2019-11-29 02:00:00,6.304,0.23500000000000001,6.3083786348,1.024,-0.265,1.0577338985,5.28,0.5,5.3036214043,5.364,-3.545,6.4295817127,1.024,-0.265,1.0577338985,4.34,-3.2800000000000002,5.4400367646
2019-11-29 02:30:00,6.2865,0.28550000000000003,6.2929796202,0.8265,-0.21450000000000002,0.8538808465000001,5.46,0.5,5.4828459763,5.3565000000000005,-3.4945,6.3955939912,0.8265,-0.21450000000000002,0.8538808465000001,4.53,-3.2800000000000002,5.5927900014
2019-11-29 03:00:00,6.307,0.3365,6.3159703332,0.757,-0.21350000000000002,0.7865311501000001,5.55,0.55,5.5771856702000004,5.367,-3.4935,6.4038450364,0.757,-0.21350000000000002,0.7865311501000001,4.61,-3.2800000000000002,5.657782251
2019-11-29 03:30:00,6.1435,0.5325,6.1665345616,0.7835000000000001,-0.1675,0.8012044059000001,5.36,0.7000000000000001,5.4055157016,5.2235,-3.5975,6.3424725857,0.7835000000000001,-0.1675,0.8012044059000001,4.44,-3.43,5.6105703810000005
2019-11-29 04:00:00,6.1865,0.492,6.2060330526,0.3065,-0.168,0.3495228891,5.88,0.66,5.916924877,5.2765,-3.658,6.4204685382,0.3065,-0.168,0.3495228891,4.97,-3.49,6.0729729128
2019-11-29 04:30:00,6.3655,1.308,6.4984963068,0.3255,-0.212,0.3884510909,6.04,1.52,6.2283224066,5.2255,-4.452,6.864849179,0.3255,-0.212,0.3884510909,4.9,-4.24,6.479783947
2019-11-29 05:00:00,6.365,1.3385,6.5042145759,0.375,-0.18150000000000002,0.41661403,5.99,1.52,6.1798462764,5.215,-4.3215,6.7728566536,0.375,-0.18150000000000002,0.41661403,4.84,-4.14,6.3690815664
2019-11-29 05:30:00,6.711,1.408,6.8571120014,0.591,-0.182,0.6183890361000001,6.12,1.5899999999999999,6.3231716725,5.571,-4.322,7.0509378809,0.591,-0.182,0.6183890361000001,4.98,-4.14,6.4761099435
2019-11-29 06:00:00,7.1465,1.487,7.2995637712,0.6965,-0.233,0.7344394121000001,6.45,1.72,6.6753951194,6.0065,-4.273,7.371334428,0.6965,-0.233,0.7344394121000001,5.31,-4.04,6.6721585713
2019-11-29 06:30:00,7.681,1.6320000000000001,7.8524636261000005,0.861,-0.268,0.9017455295000001,6.82,1.9,7.0797175085,6.501,-4.038,7.653002352,0.861,-0.268,0.9017455295000001,5.64,-3.77,6.7839885023
2019-11-29 07:00:00,8.275,1.774,8.4630196148,0.855,-0.296,0.9047878204,7.42,2.07,7.7033304486,7.085,-3.806,8.0425655732,0.855,-0.296,0.9047878204,6.23,-3.51,7.150734228
2019-11-29 07:30:00,8.7625,1.4635,8.8838751961,1.0225,-0.3165,1.0703637232,7.74,1.78,7.9420400402,7.6825,-3.3965,8.3998225279,1.0225,-0.3165,1.0703637232,6.66,-3.08,7.3377108147
2019-11-29 08:00:00,8.9945,1.927,9.1986063754,0.7245,-0.333,0.7973639382000001,8.27,2.26,8.5732432603,7.8345,-3.743,8.6827092114,0.7245,-0.333,0.7973639382000001,7.11,-3.41,7.8854422831
2019-11-29 08:30:00,9.3165,2.1575,9.5630527814,0.6565000000000001,-0.29250000000000004,0.7187130860000001,8.66,2.45,8.9998944438,8.1265,-3.5825,8.8811209034,0.6565000000000001,-0.29250000000000004,0.7187130860000001,7.47,-3.29,8.1624138587
2019-11-29 09:00:00,9.3825,2.121,9.6192487882,0.6025,-0.289,0.668226945,8.78,2.41,9.1047515068,8.1925,-3.5789999999999997,8.9401508516,0.6025,-0.289,0.668226945,7.59,-3.29,8.2723757168
2019-11-29 09:30:00,9.1475,1.8295,9.3286562001,0.7575000000000001,-0.2605,0.8010408853000001,8.39,2.09,8.646398094,7.9675,-3.8105,8.831815583400001,0.7575000000000001,-0.2605,0.8010408853000001,7.21,-3.55,8.0365788741
2019-11-29 10:00:00,8.965,1.699,9.1245726475,0.835,-0.321,0.8945758772,8.13,2.02,8.3771892661,7.795,-3.641,8.6034240858,0.835,-0.321,0.8945758772,6.96,-3.32,7.7112904238
2019-11-29 10:30:00,8.9535,1.7675,9.126292703,1.1535,-0.3225,1.1977347369,7.8,2.09,8.0751532493,7.7735,-3.5825,8.5592995333,1.1535,-0.3225,1.1977347369,6.62,-3.26,7.3791598438
2019-11-29 11:00:00,9.1505,2.0035,9.3672654761,1.3505,-0.2765,1.3785145991,7.8,2.2800000000000002,8.1264014176,7.9705,-3.2665,8.6138779014,1.3505,-0.2765,1.3785145991,6.62,-2.99,7.2639176757
2019-11-29 11:30:00,8.971,1.191,9.0497139181,1.271,-0.259,1.2971206575,7.7,1.45,7.8353366233,8.041,-2.519,8.4263302807,1.271,-0.259,1.2971206575,6.77,-2.26,7.1372613795
2019-11-29 12:00:00,8.836,1.102,8.9044539417,1.546,-0.298,1.5744586371,7.29,1.4,7.4232135898,7.896,-2.658,8.3313732361,1.546,-0.298,1.5744586371,6.35,-2.36,6.7743708195
2019-11-29 12:30:00,8.72,1.0355,8.7812675765,2.15,-0.3645,2.1806788507,6.57,1.4,6.717506978,7.76,-2.7245,8.2243844906,2.15,-0.3645,2.1806788507,5.61,-2.36,6.0861892839
2019-11-29 13:00:00,8.6645,0.9535,8.7168068982,2.0145,-0.3165,2.0392112446,6.65,1.27,6.7701846356,7.7145,-2.8965,8.2403411641,2.0145,-0.3165,2.0392112446,5.7,-2.58,6.2567083998
2019-11-29 13:30:00,8.4675,0.8975000000000001,8.5149317378,1.7675,-0.3725,1.8063256905,6.7,1.27,6.8193034835,7.5275,-3.2625,8.2040942523,1.7675,-0.3725,1.8063256905,5.76,-2.89,6.4443541181
2019-11-29 14:00:00,8.467,0.974,8.522837849,1.367,-0.366,1.4151484021,7.1,1.34,7.2253442825,7.537,-3.2560000000000002,8.2102317263,1.367,-0.366,1.4151484021,6.17,-2.89,6.8132958251
2019-11-29 14:30:00,8.2665,0.9585,8.3218834707,0.9765,-0.3215,1.0280634708,7.29,1.28,7.4015201141,7.3265,-3.2715,8.0237344485,0.9765,-0.3215,1.0280634708,6.35,-2.95,7.0017854866
2019-11-29 15:00:00,8.18,0.899,8.2292527607,0.62,-0.311,0.6936288633000001,7.5600000000000005,1.21,7.6562196938,7.25,-3.3609999999999998,7.9911714410000005,0.62,-0.311,0.6936288633000001,6.63,-3.05,7.2979038086
2019-11-29 15:30:00,8.006,0.8455,8.0505221104,0.306,-0.29450000000000004,0.4246954791,7.7,1.1400000000000001,7.7839321683,7.076,-3.4245,7.8611052817000004,0.306,-0.29450000000000004,0.4246954791,6.77,-3.13,7.4585387309
2019-11-29 16:00:00,8.075,0.762,8.1108735041,0.105,-0.298,0.31595727560000003,7.97,1.06,8.0401803462,7.145,-3.468,7.9421690362,0.105,-0.298,0.31595727560000003,7.04,-3.17,7.720783639
2019-11-29 16:30:00,8.122,0.857,8.1670884041,0.062,-0.263,0.2702091782,8.06,1.12,8.1374443162,7.142,-3.613,8.0038698765,0.062,-0.263,0.2702091782,7.08,-3.35,7.8325538619
2019-11-29 17:00:00,8.162,0.657,8.1883999047,0.062,-0.17300000000000001,0.1837743181,8.1,0.8300000000000001,8.1424136471,7.232,-3.613,8.0842806112,0.062,-0.17300000000000001,0.1837743181,7.17,-3.44,7.9525153254
2019-11-29 17:30:00,8.0585,0.4515,8.0711383646,0.1585,-0.17850000000000002,0.2387142643,7.9,0.63,7.9250804412,7.1185,-3.7984999999999998,8.0685590101,0.1585,-0.17850000000000002,0.2387142643,6.96,-3.62,7.8451258753
2019-11-29 18:00:00,8.1115,0.40900000000000003,8.1218048025,0.24150000000000002,-0.161,0.2902468777,7.87,0.5700000000000001,7.8906146782,7.2015,-3.841,8.1617941196,0.24150000000000002,-0.161,0.2902468777,6.96,-3.68,7.8729918074
2019-11-29 18:30:00,8.1375,0.4635,8.1506894494,0.3075,-0.1665,0.3496834283,7.83,0.63,7.8553039407,7.1675,-3.6765,8.0554148559,0.3075,-0.1665,0.3496834283,6.86,-3.51,7.7058224739
2019-11-29 19:00:00,8.061,0.495,8.0761838761,0.321,-0.135,0.3482326808,7.74,0.63,7.7655972082,7.081,-3.585,7.9367994808999995,0.321,-0.135,0.3482326808,6.76,-3.45,7.5894729725
2019-11-29 19:30:00,8.1615,1.2935,8.2633664145,0.3415,-0.08650000000000001,0.352284686,7.82,1.38,7.9408311908,7.0215,-4.0165,8.0891120959,0.3415,-0.08650000000000001,0.352284686,6.68,-3.93,7.7503096712
2019-11-29 20:00:00,7.931,1.463,8.0648081192,0.361,-0.067,0.3671648131,7.57,1.53,7.723069338,6.761,-4.337,8.032477202,0.361,-0.067,0.3671648131,6.4,-4.27,7.6936922216
2019-11-29 20:30:00,7.6315,1.426,7.7635860432,0.36150000000000004,-0.10400000000000001,0.3761625314,7.27,1.53,7.4292529907,6.4615,-4.554,7.9050552338,0.36150000000000004,-0.10400000000000001,0.3761625314,6.1,-4.45,7.5506622226
2019-11-29 21:00:00,7.455,1.3455,7.575446868,0.505,-0.1245,0.5201204187,6.95,1.47,7.103759568,6.285,-4.6245,7.8030266724,0.505,-0.1245,0.5201204187,5.78,-4.5,7.3251894173
2019-11-29 21:30:00,6.641,0.193,6.6438038803,0.391,-0.117,0.4081298813,6.25,0.31,6.2576832774,5.641,-4.287,7.0851429061,0.391,-0.117,0.4081298813,5.25,-4.17,6.7045805238
2019-11-29 22:00:00,6.475,0.0675,6.4753518244,0.355,-0.10250000000000001,0.3695013532,6.12,0.17,6.1223606558,5.525,-4.2725,6.9842595348,0.355,-0.10250000000000001,0.3695013532,5.17,-4.17,6.6421231545
2019-11-29 22:30:00,6.1725,0.34400000000000003,6.1820783115,0.8925000000000001,-0.096,0.8976481772,5.28,0.44,5.2983016147,5.1025,-4.496,6.8007001294,0.8925000000000001,-0.096,0.8976481772,4.21,-4.4,6.0896715839
2019-11-29 23:00:00,6.1585,-0.0555,6.1587500761,0.7685000000000001,-0.1255,0.7786799728,5.39,0.07,5.3904545263,5.1485,-4.0955,6.5787667917,0.7685000000000001,-0.1255,0.7786799728,4.38,-3.9699999999999998,5.9114549816
2019-11-29 23:30:00,5.8175,-0.11900000000000001,5.8187169763,0.7075,-0.11900000000000001,0.7174379764000001,5.11,0.0,5.11,4.7975,-4.089,6.303643966,0.7075,-0.11900000000000001,0.7174379764000001,4.09,-3.9699999999999998,5.69991228
2019-11-30 00:00:00,5.601,-0.0935,5.6017803643,0.581,-0.0935,0.5884753606,5.02,0.0,5.02,4.601,-4.1335,6.1850645308,0.581,-0.0935,0.5884753606,4.02,-4.04,5.6992982024
2019-11-30 00:30:00,5.546,-0.126,5.5474311172,0.836,-0.126,0.8454418963,4.71,0.0,4.71,4.536,-4.166,6.1588028057,0.836,-0.126,0.8454418963,3.7,-4.04,5.478284403
2019-11-30 01:00:00,5.489,-0.1105,5.4901121346,0.979,-0.1505,0.9905005048000001,4.51,0.04,4.5101773801,4.469,-4.1905,6.1263570946,0.979,-0.1505,0.9905005048000001,3.49,-4.04,5.3386983432
2019-11-30 01:30:00,5.3145,-0.14100000000000001,5.3163701197,1.3245,-0.151,1.3330796113,3.99,0.01,3.9900125313,4.2945,-4.241,6.0356284884,1.3245,-0.151,1.3330796113,2.9699999999999998,-4.09,5.0546018636
2019-11-30 02:00:00,5.3085,-0.1275,5.3100309321,2.0985,-0.17750000000000002,2.105993471,3.21,0.05,3.2103893845,4.2885,-4.2675,6.0500238429,2.0985,-0.17750000000000002,2.105993471,2.19,-4.09,4.639418067
2019-11-30 02:30:00,5.1795,-0.1135,5.1807434312,1.8295,-0.1635,1.8367913599999999,3.35,0.05,3.3503731136,4.1595,-4.2935,5.9779245980999995,1.8295,-0.1635,1.8367913599999999,2.33,-4.13,4.7419194426
2019-11-30 03:00:00,5.126,-0.1015,5.127004803,0.936,-0.1515,0.9481815491000001,4.19,0.05,4.1902983187,4.126,-4.2815,5.9460170072,0.936,-0.1515,0.9481815491000001,3.19,-4.13,5.2185246957
2019-11-30 03:30:00,5.048,-0.07250000000000001,5.0485206001,0.618,-0.1625,0.6390072378,4.43,0.09,4.4309141269,4.048,-4.2925,5.9001576462,0.618,-0.1625,0.6390072378,3.43,-4.13,5.3685938569000005
2019-11-30 04:00:00,4.8745,-0.043500000000000004,4.8746940930000004,0.8945000000000001,-0.1335,0.9044072645000001,3.98,0.09,3.9810174579,3.8845,-4.3435,5.8271204295,0.8945000000000001,-0.1335,0.9044072645000001,2.99,-4.21,5.1637389554
2019-11-30 04:30:00,4.8004999999999995,-0.035500000000000004,4.8006312606,1.0805,-0.1255,1.0877639909,3.7199999999999998,0.09,3.7210885504,3.8205,-4.4055,5.8313506583,1.0805,-0.1255,1.0877639909,2.74,-4.28,5.0819287677
2019-11-30 05:00:00,4.7775,-0.028,4.7775820506,1.1775,-0.11800000000000001,1.1833977565,3.6,0.09,3.6011248243000002,3.7975,-4.398,5.8106290752,1.1775,-0.11800000000000001,1.1833977565,2.62,-4.28,5.0182467058
2019-11-30 05:30:00,4.965,-0.038,4.9651454158,1.585,-0.128,1.5901600548000001,3.38,0.09,3.3811980125,3.965,-4.368,5.8992074891,1.585,-0.128,1.5901600548000001,2.38,-4.24,4.8623039806
2019-11-30 06:00:00,4.866,-0.10400000000000001,4.8671112582,1.416,-0.134,1.4223262636,3.45,0.03,3.4501304323,3.876,-4.454,5.9043621163,1.416,-0.134,1.4223262636,2.46,-4.32,4.9713177328
2019-11-30 06:30:00,5.2955,0.012,5.2955135964,2.2355,-0.128,2.239161506,3.06,0.14,3.0632009401999998,4.2555,-4.238,6.0058241941,2.2355,-0.128,2.239161506,2.02,-4.11,4.579574216
2019-11-30 07:00:00,5.6690000000000005,0.092,5.669746467,2.529,-0.148,2.533326864,3.14,0.24,3.1491586178,4.649,-4.198,6.26389695,2.529,-0.148,2.533326864,2.12,-4.05,4.5713127217
2019-11-30 07:30:00,6.0725,0.14,6.0741136185,2.9325,-0.13,2.9353800861,3.14,0.27,3.1515869019,5.0525,-4.12,6.5193677799,2.9325,-0.13,2.9353800861,2.12,-3.99,4.5182408081
2019-11-30 08:00:00,6.481,0.2735,6.486768321,2.471,-0.17650000000000002,2.4772955516,4.01,0.45,4.0351703805,5.451,-3.9265,6.7179463566,2.471,-0.17650000000000002,2.4772955516,2.98,-3.75,4.7898747374
2019-11-30 08:30:00,6.6575,0.18150000000000002,6.6599736111,2.5075000000000003,-0.2185,2.5170018872,4.15,0.4,4.1692325433,5.6075,-3.7885,6.7673324508,2.5075000000000003,-0.2185,2.5170018872,3.1,-3.5700000000000003,4.7280968687
2019-11-30 09:00:00,6.973,0.9675,7.0398000859,3.073,-0.24250000000000002,3.0825533653,3.9,1.21,4.0833931968,5.813,-4.4225,7.3040725113,3.073,-0.24250000000000002,3.0825533653,2.74,-4.18,4.9979995998
2019-11-30 09:30:00,7.166,0.8735,7.2190413664,2.7560000000000002,-0.24650000000000002,2.7670016715,4.41,1.12,4.55,5.956,-4.3865,7.3969803467,2.7560000000000002,-0.24650000000000002,2.7670016715,3.2,-4.14,5.2325519587
2019-11-30 10:00:00,7.366,0.964,7.4288122873,2.706,-0.256,2.7180824123000003,4.66,1.22,4.817053041,6.176,-4.366,7.5633942116,2.706,-0.256,2.7180824123000003,3.47,-4.11,5.3789404161
2019-11-30 10:30:00,7.3045,1.0795,7.3838364351,2.2745,-0.2305,2.2861497108,5.03,1.31,5.1977879911,6.1545,-4.5105,7.6303656859,2.2745,-0.2305,2.2861497108,3.88,-4.28,5.7769195944
2019-11-30 11:00:00,7.406,1.17,7.4978487581,2.806,-0.24,2.8162450177,4.6,1.4100000000000001,4.8112472395,6.246,-4.38,7.6286903201000005,2.806,-0.24,2.8162450177,3.44,-4.14,5.3826759144
2019-11-30 11:30:00,7.5615,1.0245,7.6305886077,2.4015,-0.2655,2.4161317224,5.16,1.29,5.318806257,6.4015,-4.3255,7.7258755167,2.4015,-0.2655,2.4161317224,4.0,-4.06,5.6994385688
2019-11-30 12:00:00,7.4475,0.999,7.5142037003,2.7475,-0.291,2.7628675773999998,4.7,1.29,4.8738178054,6.2875,-4.351,7.6461661799,2.7475,-0.291,2.7628675773999998,3.54,-4.06,5.3865759068
2019-11-30 12:30:00,7.1375,0.87,7.19032727,2.9475,-0.27,2.9598405785,4.19,1.1400000000000001,4.3423150508,6.0075,-4.63,7.5846526783,2.9475,-0.27,2.9598405785,3.06,-4.36,5.3266499791
2019-11-30 13:00:00,7.0635,0.9075000000000001,7.1215580107,2.7335000000000003,-0.28250000000000003,2.7480590423,4.33,1.19,4.4905456239,5.9335,-4.8025,7.6335069595,2.7335000000000003,-0.28250000000000003,2.7480590423,3.2,-4.52,5.5380863121
2019-11-30 13:30:00,6.9625,0.925,7.0236764767,2.6325000000000003,-0.265,2.6458044618,4.33,1.19,4.4905456239,5.8325,-4.785,7.5441554365,2.6325000000000003,-0.265,2.6458044618,3.2,-4.52,5.5380863121
2019-11-30 14:00:00,6.716,0.0005,6.7160000186,2.2560000000000002,-0.2495,2.2697546674,4.46,0.25,4.4670012313,5.7059999999999995,-4.0495,6.9969197687,2.2560000000000002,-0.2495,2.2697546674,3.45,-3.8,5.1324945202
2019-11-30 14:30:00,6.7445,-0.07050000000000001,6.7448684568,1.7045,-0.2805,1.7274259753,5.04,0.21,5.0443731028,5.7545,-4.0805,7.0544135476,1.7045,-0.2805,1.7274259753,4.05,-3.8,5.5536024345
2019-11-30 15:00:00,6.6845,-0.0125,6.6845116875,1.9445000000000001,-0.2225,1.9571884171,4.74,0.21,4.7446496183,5.6845,-4.0225,6.9637666891,1.9445000000000001,-0.2225,1.9571884171,3.74,-3.8,5.3317539328
2019-11-30 15:30:00,6.6415,-0.0375,6.6416058676,2.5315,-0.24750000000000003,2.5435700304999997,4.11,0.21,4.1153614665,5.6315,-4.0475,6.9351314696,2.5315,-0.24750000000000003,2.5435700304999997,3.1,-3.8,4.9040799341
2019-11-30 16:00:00,6.7875,-0.0495,6.7876804948,2.4675000000000002,-0.2595,2.4811079178,4.32,0.21,4.3251011549000005,5.7775,-4.0595,7.06109386,2.4675000000000002,-0.2595,2.4811079178,3.31,-3.8,5.0394543355
2019-11-30 16:30:00,6.8795,-0.093,6.880128578,1.7395,-0.203,1.7513050134,5.14,0.11,5.1411769081,5.8795,-4.003,7.1128425577,1.7395,-0.203,1.7513050134,4.14,-3.8,5.6195729375
2019-11-30 17:00:00,7.0845,-0.12150000000000001,7.085541793,1.7445,-0.1715,1.7529097239,5.34,0.05,5.3402340773,6.0645,-3.9715,7.2492049564,1.7445,-0.1715,1.7529097239,4.32,-3.8,5.7534685191
2019-11-30 17:30:00,7.3805,-0.10450000000000001,7.3812397671,1.9705,-0.21450000000000002,1.9821403835,5.41,0.11,5.4111181839,6.3305,-4.0145,7.4960950167,1.9705,-0.21450000000000002,1.9821403835,4.36,-3.8,5.7835629157
2019-11-30 18:00:00,7.5175,0.6575000000000001,7.5461985463,1.6875,-0.21250000000000002,1.7008270047,5.83,0.87,5.8945568112,6.3375,-4.6925,7.8856491489,1.6875,-0.21250000000000002,1.7008270047,4.65,-4.48,6.4570039492
2019-11-30 18:30:00,7.507,0.5935,7.5304243738,1.857,-0.2265,1.8707622110000002,5.65,0.8200000000000001,5.709194339,6.327,-4.7765,7.9275394196,1.857,-0.2265,1.8707622110000002,4.47,-4.55,6.3783540197
2019-11-30 19:00:00,7.4965,0.5835,7.519174456,1.7965,-0.23650000000000002,1.8120001380000001,5.7,0.8200000000000001,5.7586804044,6.3165,-4.7865,7.9251974423,1.7965,-0.23650000000000002,1.8120001380000001,4.52,-4.55,6.4134935877
2019-11-30 19:30:00,7.439,0.5675,7.4606150718,1.909,-0.2525,1.9256264565,5.53,0.8200000000000001,5.5904650969,6.279,-4.8425,7.9294165769,1.909,-0.2525,1.9256264565,4.37,-4.59,6.3375862913
2019-11-30 20:00:00,7.1805,0.5985,7.2053995378,1.8205,-0.2215,1.8339254347,5.36,0.8200000000000001,5.4223611093,5.9905,-4.7715,7.6585444113,1.8205,-0.2215,1.8339254347,4.17,-4.55,6.1718230694
2019-11-30 20:30:00,6.9435,0.7065,6.9793505787,1.2435,-0.2235,1.2634257002,5.7,0.93,5.775370118,5.7635000000000005,-4.8635,7.5413237896,1.2435,-0.2235,1.2634257002,4.52,-4.64,6.4776538963
2019-11-30 21:00:00,6.737,0.739,6.7774102724,1.207,-0.191,1.2220188215,5.53,0.93,5.6076554816,5.567,-4.891,7.410355592,1.207,-0.191,1.2220188215,4.36,-4.7,6.4108969731
2019-11-30 21:30:00,6.475,0.664,6.5089569825,1.395,-0.196,1.4087018847000001,5.08,0.86,5.1522810482,5.315,-4.946,7.2603127343,1.395,-0.196,1.4087018847000001,3.92,-4.75,6.1586443313
2019-11-30 22:00:00,6.1815,0.668,6.2174887414,1.5615,-0.192,1.5732597528999999,4.62,0.86,4.6993616588,5.0415,-5.122,7.1869051928,1.5615,-0.192,1.5732597528999999,3.48,-4.93,6.0345090935
2019-11-30 22:30:00,5.9955,0.5825,6.0237302811,1.4555,-0.1975,1.4688384867,4.54,0.78,4.6065171225,4.8855,-5.1275,7.08232776,1.4555,-0.1975,1.4688384867,3.43,-4.93,6.0058138499
2019-11-30 23:00:00,5.6045,-0.315,5.6133452816,1.3745,-0.17500000000000002,1.38559563,4.23,-0.14,4.2323161508,4.6145,-4.335,6.3313375562,1.3745,-0.17500000000000002,1.38559563,3.24,-4.16,5.2728739792
2019-11-30 23:30:00,5.472,-0.3425,5.4827082952,1.732,-0.2025,1.7437976517,3.74,-0.14,3.7426194036,4.482,-4.3625,6.2545767442999995,1.732,-0.2025,1.7437976517,2.75,-4.16,4.9867925563
2019-12-01 00:00:00,5.2535,-0.34950000000000003,5.2651127718,1.6035,-0.20950000000000002,1.6171278552000001,3.65,-0.14,3.6526839447,4.2635,-4.3695,6.1049129805,1.6035,-0.20950000000000002,1.6171278552000001,2.66,-4.16,4.937732273
2019-12-01 00:30:00,5.1935,-0.331,5.2040372068,1.7235,-0.191,1.7340511094000002,3.47,-0.14,3.4728230591,4.2035,-4.441,6.114891107,1.7235,-0.191,1.7340511094000002,2.48,-4.25,4.9206605248
2019-12-01 01:00:00,5.128,-0.3225,5.1381310075,1.768,-0.1825,1.7773942303,3.36,-0.14,3.3629154019,4.128,-4.3925,6.0278055916,1.768,-0.1825,1.7773942303,2.36,-4.21,4.8263547321
2019-12-01 01:30:00,5.194,-0.3265,5.2042519395,1.744,-0.1865,1.7539436279,3.45,-0.14,3.4528394113,4.194,-4.3965,6.0760882359,1.744,-0.1865,1.7539436279,2.45,-4.21,4.8709957914
2019-12-01 02:00:00,5.1805,-0.3425,5.1918095593,1.7305000000000001,-0.2025,1.7423078086000001,3.45,-0.14,3.4528394113,4.2205,-4.4925,6.164022753,1.7305000000000001,-0.2025,1.7423078086000001,2.49,-4.29,4.9602620898000005
2019-12-01 02:30:00,5.0895,-0.359,5.1021457496,1.8295,-0.219,1.8425610573000002,3.26,-0.14,3.2630047502,4.1095,-4.509,6.1007434998,1.8295,-0.219,1.8425610573000002,2.2800000000000002,-4.29,4.8582404222
2019-12-01 03:00:00,5.138,0.3225,5.1481113284,1.988,-0.2275,2.0009748249,3.15,0.55,3.1976553911,4.038,-5.0875,6.4952367355,1.988,-0.2275,2.0009748249,2.05,-4.86,5.2746658662
2019-12-01 03:30:00,5.161,0.5535,5.1905956546,2.231,-0.23650000000000002,2.2435002229,2.93,0.79,3.034633421,4.021,-5.2265,6.5942962665,2.231,-0.23650000000000002,2.2435002229,1.79,-4.99,5.3013394534
2019-12-01 04:00:00,5.252,0.14100000000000001,5.2538923666,2.852,-0.299,2.867630555,2.4,0.44,2.44,4.162,-5.039,6.5355768682,2.852,-0.299,2.867630555,1.31,-4.74,4.9176925483
2019-12-01 04:30:00,5.204,-0.4465,5.2231195899,2.8040000000000003,-0.29650000000000004,2.8196326445,2.4,-0.15,2.4046829313,4.194,-4.4365,6.1050936316,2.8040000000000003,-0.29650000000000004,2.8196326445,1.3900000000000001,-4.14,4.367115753
2019-12-01 05:00:00,5.3565000000000005,-0.4495,5.3753271993,3.1565,-0.2995,3.1706769782,2.2,-0.15,2.2051077071,4.3365,-4.4395,6.2059964953,3.1565,-0.2995,3.1706769782,1.18,-4.14,4.3048809507
2019-12-01 05:30:00,5.507,-0.3765,5.5198551838,2.887,-0.2665,2.8992742626,2.62,-0.11,2.6223081435999998,4.487,-4.3665,6.2609497083,2.887,-0.2665,2.8992742626,1.6,-4.1,4.4011362169
2019-12-01 06:00:00,5.4765,-0.3875,5.4901920276,2.9265,-0.2775,2.9396272723,2.55,-0.11,2.5523714463,4.4565,-4.3775,6.2468310766,2.9265,-0.2775,2.9396272723,1.53,-4.1,4.3761741282
2019-12-01 06:30:00,5.6725,-0.29650000000000004,5.6802437008,2.7725,-0.28650000000000003,2.7872636223000002,2.9,-0.01,2.9000172413,4.6525,-4.2665,6.3125888905,2.7725,-0.28650000000000003,2.7872636223000002,1.88,-3.98,4.4016814969
2019-12-01 07:00:00,5.7395,-0.281,5.746374618,2.6095,-0.271,2.6235341145,3.13,-0.01,3.1300159744,4.7295,-4.251,6.3591800769,2.6095,-0.271,2.6235341145,2.12,-3.98,4.5094123786
2019-12-01 07:30:00,5.9855,-0.2785,5.9919756759,2.7555,-0.2685,2.7685506136,3.23,-0.01,3.2300154798,4.9655000000000005,-4.1685,6.4832540055,2.7555,-0.2685,2.7685506136,2.21,-3.9,4.4826443089
2019-12-01 08:00:00,6.057,-0.1945,6.0601220491,2.617,-0.23450000000000001,2.6274853472,3.44,0.04,3.4402325503,5.077,-4.2045,6.5919457863,2.617,-0.23450000000000001,2.6274853472,2.46,-3.9699999999999998,4.6703854231
2019-12-01 08:30:00,5.9825,-0.215,5.9863621048,2.0225,-0.255,2.0385120186,3.96,0.04,3.960202015,4.9725,-4.125,6.4607570183,2.0225,-0.255,2.0385120186,2.95,-3.87,4.8661483742
2019-12-01 09:00:00,6.2675,-0.20700000000000002,6.2709174169,1.3375,-0.247,1.3601158958,4.93,0.04,4.9301622691,5.2575,-4.007,6.6103975107,1.3375,-0.247,1.3601158958,3.92,-3.76,5.431758463
2019-12-01 09:30:00,6.5745000000000005,0.3805,6.5855015375,1.6445,-0.2495,1.6633191215,4.93,0.63,4.9700905424,5.4645,-4.4295,7.034289623,1.6445,-0.2495,1.6633191215,3.8200000000000003,-4.18,5.6625789178
2019-12-01 10:00:00,6.829,0.6980000000000001,6.8645790111,2.049,-0.28200000000000003,2.0683145312,4.78,0.98,4.8794261958,5.649,-4.612,7.2925815045,2.049,-0.28200000000000003,2.0683145312,3.6,-4.33,5.6310656185
