Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-12-01 10:30:00,6.974,0.7585000000000001,7.0151263887,2.9939999999999998,-0.3415,3.0134130567,3.98,1.1,4.1292130001,5.814,-4.6115,7.4208172225,2.9939999999999998,-0.3415,3.0134130567,2.8200000000000003,-4.27,5.117157414
2019-12-01 11:00:00,7.128,0.0045000000000000005,7.1280014205,2.988,-0.3355,3.0067763884,4.14,0.34,4.1539378907,6.138,-3.8355,7.2378245523,2.988,-0.3355,3.0067763884,3.15,-3.5,4.7087684165
2019-12-01 11:30:00,7.2255,-0.0095,7.2255062452,3.5355,-0.34950000000000003,3.5527328214000002,3.69,0.34,3.7056308505,6.2455,-3.8895,7.3576137776,3.5355,-0.34950000000000003,3.5527328214000002,2.71,-3.54,4.4582171324
2019-12-01 12:00:00,7.314,-0.0035,7.3140008374,3.624,-0.3435,3.6402428834,3.69,0.34,3.7056308505,6.334,-3.8835,7.4297461767,3.624,-0.3435,3.6402428834,2.71,-3.54,4.4582171324
2019-12-01 12:30:00,7.2555,-0.007,7.2555033767,3.0955,-0.297,3.1097153005,4.16,0.29,4.1700959222,6.2655,-3.8970000000000002,7.3785567186,3.0955,-0.297,3.1097153005,3.17,-3.6,4.7967593227
2019-12-01 13:00:00,6.987,-0.07100000000000001,6.9873607321,2.157,-0.271,2.1739572213000002,4.83,0.2,4.8341390133,6.007,-3.971,7.2008950833,2.157,-0.271,2.1739572213000002,3.85,-3.7,5.3397097299
2019-12-01 13:30:00,6.842,-0.0695,6.8423529761,2.162,-0.2695,2.1787322575,4.68,0.2,4.6842715549000005,5.852,-3.9695,7.0712682208,2.162,-0.2695,2.1787322575,3.69,-3.7,5.2255238972
2019-12-01 14:00:00,6.649,-0.1165,6.6500205451,2.519,-0.3165,2.538805477,4.13,0.2,4.1348397792,5.639,-4.0565,6.9464748794,2.519,-0.3165,2.538805477,3.12,-3.74,4.8705235858
2019-12-01 14:30:00,6.7225,-0.1,6.7232437298,1.8325,-0.30000000000000004,1.8568942485000002,4.89,0.2,4.8940882706,5.7225,-4.04,7.0048987323,1.8325,-0.30000000000000004,1.8568942485000002,3.89,-3.74,5.3962672284
2019-12-01 15:00:00,6.561,-0.0755,6.5614343897000005,1.441,-0.23550000000000001,1.4601168618,5.12,0.16,5.1224993899,5.561,-4.0755,6.8945211037,1.441,-0.23550000000000001,1.4601168618,4.12,-3.84,5.6320511361
2019-12-01 15:30:00,6.693,-0.067,6.693335342,1.083,-0.227,1.106534229,5.61,0.16,5.6122811761,5.693,-4.007,6.9617740555,1.083,-0.227,1.106534229,4.61,-3.7800000000000002,5.9615853596
2019-12-01 16:00:00,6.7010000000000005,-0.067,6.7013349416,0.741,-0.227,0.7749903225,5.96,0.16,5.9621472642,5.7010000000000005,-4.007,6.9683175875,0.741,-0.227,0.7749903225,4.96,-3.7800000000000002,6.2361847311
2019-12-01 16:30:00,6.9745,-0.0645,6.9747982408,1.0845,-0.2245,1.1074928894,5.89,0.16,5.8921727741000005,5.9545,-3.9545,7.1480165431,1.0845,-0.2245,1.1074928894,4.87,-3.73,6.1343133275
2019-12-01 17:00:00,7.5600000000000005,0.7185,7.5940662527,1.48,-0.1515,1.4877339312,6.08,0.87,6.1419296642,6.35,-4.6215,7.8537100946,1.48,-0.1515,1.4877339312,4.87,-4.47,6.6104311508
2019-12-01 17:30:00,7.45,0.8035,7.4932044047,0.88,-0.1565,0.8938077254000001,6.57,0.96,6.6397665622,6.25,-4.7765,7.866222235,0.88,-0.1565,0.8938077254000001,5.37,-4.62,7.0838760576
2019-12-01 18:00:00,7.4555,0.809,7.4992640472,0.48550000000000004,-0.151,0.5084400161,6.97,0.96,7.0358013048,6.2455,-4.771,7.8593073009,0.48550000000000004,-0.151,0.5084400161,5.76,-4.62,7.3839014078
2019-12-01 18:30:00,7.5415,0.767,7.580403106,0.6815,-0.123,0.6925108302,6.86,0.89,6.9174923202,6.3515,-4.743,7.9270171723,0.6815,-0.123,0.6925108302,5.67,-4.62,7.3139114023000005
2019-12-01 19:00:00,7.305,0.727,7.3410867043,0.445,-0.123,0.4616860405,6.86,0.85,6.9124597648,6.115,-4.743,7.7388160593,0.445,-0.123,0.4616860405,5.67,-4.62,7.3139114023000005
2019-12-01 19:30:00,7.052,0.6775,7.084469652,0.342,-0.12250000000000001,0.36327709810000003,6.71,0.8,6.7575217351,5.852,-4.7425,7.5324106533,0.342,-0.12250000000000001,0.36327709810000003,5.51,-4.62,7.1905841209
2019-12-01 20:00:00,6.9025,0.6865,6.9365545121,0.3325,-0.1135,0.35133815620000003,6.57,0.8,6.6185270265,5.7125,-4.7935,7.4572312892,0.3325,-0.1135,0.35133815620000003,5.38,-4.68,7.1306942159
2019-12-01 20:30:00,6.8895,0.722,6.9272284682,0.2595,-0.128,0.2893514299,6.63,0.85,6.6842651055,5.7095,-4.808,7.4642651514,0.2595,-0.128,0.2893514299,5.45,-4.68,7.1836550585
2019-12-01 21:00:00,6.772,0.7435,6.8126922909,0.232,-0.10650000000000001,0.2552768105,6.54,0.85,6.5950056861,5.582,-4.7865,7.3531834092,0.232,-0.10650000000000001,0.2552768105,5.35,-4.68,7.1080869438
2019-12-01 21:30:00,6.5565,0.762,6.6006315039,0.2165,-0.088,0.2337011981,6.34,0.85,6.3967257249,5.3765,-4.868,7.2528736546,0.2165,-0.088,0.2337011981,5.16,-4.78,7.0337756575
2019-12-01 22:00:00,6.129,0.48850000000000005,6.1484366509,0.11900000000000001,-0.1015,0.1564073208,6.01,0.59,6.0388906266,4.949,-4.8815,6.9513770758,0.11900000000000001,-0.1015,0.1564073208,4.83,-4.78,6.795388142
2019-12-01 22:30:00,5.739,-0.039,5.7391325128,0.059000000000000004,-0.089,0.106780148,5.68,0.05,5.6802200662,4.699,-4.519,6.519352882,0.059000000000000004,-0.089,0.106780148,4.64,-4.43,6.4151773163
2019-12-01 23:00:00,5.466,-0.2665,5.4724928735,0.076,-0.0765,0.1078343637,5.39,-0.19,5.3933477544,4.466,-4.2465,6.1626226763,0.076,-0.0765,0.1078343637,4.39,-4.17,6.0548327805
2019-12-01 23:30:00,5.258,-0.1935,5.2615592983,0.058,-0.053500000000000006,0.07890659030000001,5.2,-0.14,5.201884274,4.298,-4.3335,6.1034438025,0.058,-0.053500000000000006,0.07890659030000001,4.24,-4.28,6.0246161703
2019-12-02 00:00:00,5.098,-0.183,5.101283466,0.088,-0.083,0.1209669376,5.01,-0.1,5.0109979046,4.118,-4.3629999999999995,5.9994743936,0.088,-0.083,0.1209669376,4.03,-4.28,5.8787158462
2019-12-02 00:30:00,4.945,-0.135,4.9468424272,0.195,-0.035,0.1981161276,4.75,-0.1,4.751052515,3.975,-4.315,5.8668432739,0.195,-0.035,0.1981161276,3.7800000000000002,-4.28,5.7102364224
2019-12-02 01:00:00,4.9885,-0.1545,4.9908919544,0.2985,-0.0545,0.3034345069,4.69,-0.1,4.6910659769,3.9985,-4.2545,5.8385591116,0.2985,-0.0545,0.3034345069,3.7,-4.2,5.5973207877
2019-12-02 01:30:00,4.959,-0.2555,4.9655776351,0.849,-0.0755,0.8523504268000001,4.11,-0.18,4.1139397176,3.969,-4.3855,5.9148602054,0.849,-0.0755,0.8523504268000001,3.12,-4.31,5.3207612237
2019-12-02 02:00:00,4.7405,-0.2245,4.7458129441,0.6305000000000001,-0.044500000000000005,0.6320684298,4.11,-0.18,4.1139397176,3.7905,-4.4045,5.8109818878,0.6305000000000001,-0.044500000000000005,0.6320684298,3.16,-4.36,5.3847191199
2019-12-02 02:30:00,4.7275,-0.164,4.7303437771,0.4375,-0.034,0.4388191541,4.29,-0.13,4.291969245,3.7575000000000003,-4.344,5.743617523,0.4375,-0.034,0.4388191541,3.32,-4.31,5.440450349
2019-12-02 03:00:00,5.0375,-0.1265,5.0390880623,0.24750000000000003,-0.0465,0.2518303,4.79,-0.08,4.7906680119,4.0675,-4.2865,5.9091994805,0.24750000000000003,-0.0465,0.2518303,3.8200000000000003,-4.24,5.7070132294
2019-12-02 03:30:00,4.933,-0.133,4.9347925995,0.253,-0.053,0.2584917794,4.68,-0.08,4.6806837107,3.973,-4.333,5.8787428928,0.253,-0.053,0.2584917794,3.7199999999999998,-4.28,5.6706966062
2019-12-02 04:00:00,4.954,-0.17500000000000002,4.957089973,0.124,-0.095,0.1562081944,4.83,-0.08,4.8306624804,3.9939999999999998,-4.375,5.9239058905,0.124,-0.095,0.1562081944,3.87,-4.28,5.7702079685
2019-12-02 04:30:00,5.0165,-0.17250000000000001,5.0194649615,0.0965,-0.0925,0.13367310870000002,4.92,-0.08,4.9206503635,4.0565,-4.3725,5.9643900359,0.0965,-0.0925,0.13367310870000002,3.96,-4.28,5.8309518948
2019-12-02 05:00:00,4.9865,-0.16,4.9890662704,0.0965,-0.08,0.1253485142,4.89,-0.08,4.8906543529,4.0265,-4.36,5.9348380138,0.0965,-0.08,0.1253485142,3.93,-4.28,5.8106195883
2019-12-02 05:30:00,5.337,-0.152,5.3391640731,0.127,-0.112,0.1693310367,5.21,-0.04,5.2101535486,4.377,-4.292,6.1302033408,0.127,-0.112,0.1693310367,4.25,-4.18,5.9611156674
2019-12-02 06:00:00,5.458,-0.0665,5.4584051013,0.088,-0.1365,0.16240766610000001,5.37,0.07,5.370456219,4.508,-4.2465,6.19312734,0.088,-0.1365,0.16240766610000001,4.42,-4.11,6.035602704
2019-12-02 06:30:00,6.313,0.099,6.3137762076,0.083,-0.231,0.24545875420000002,6.23,0.33,6.2387338459,5.333,-3.951,6.6371145839,0.083,-0.231,0.24545875420000002,5.25,-3.7199999999999998,6.4343531143
2019-12-02 07:00:00,7.149,0.8055,7.194235974,0.039,-0.2245,0.2278623488,7.11,1.03,7.1842188163,6.089,-3.8545,7.2064617705,0.039,-0.2245,0.2278623488,6.05,-3.63,7.0554517928
2019-12-02 07:30:00,8.3135,1.4435,8.4378892207,0.0235,-0.1865,0.1879747323,8.29,1.63,8.4487277149,7.2035,-3.5665,8.0380553929,0.0235,-0.1865,0.1879747323,7.18,-3.38,7.9357923360000004
2019-12-02 08:00:00,8.845,1.6720000000000002,9.0016447941,0.025,-0.258,0.25920841040000003,8.82,1.9300000000000002,9.0286931502,7.725,-3.578,8.5133841097,0.025,-0.258,0.25920841040000003,7.7,-3.32,8.3852489528
2019-12-02 08:30:00,9.3815,1.5434999999999999,9.5076250715,0.1315,-0.3265,0.35198650540000004,9.25,1.87,9.4371288006,8.4515,-2.9465,8.9504030356,0.1315,-0.3265,0.35198650540000004,8.32,-2.62,8.7227747879
2019-12-02 09:00:00,9.442,1.303,9.5314832529,0.332,-0.327,0.46599678110000003,9.11,1.63,9.2546744945,8.572,-2.807,9.0198909639,0.332,-0.327,0.46599678110000003,8.24,-2.48,8.605114758100001
2019-12-02 09:30:00,9.55,1.3205,9.6408620076,0.73,-0.3095,0.7928998991,8.82,1.63,8.9693533769,8.68,-2.8695,9.1420145619,0.73,-0.3095,0.7928998991,7.95,-2.56,8.3520117337
2019-12-02 10:00:00,9.5205,1.2595,9.6034504476,1.0005,-0.3705,1.0668976052,8.52,1.63,8.6745201596,8.6405,-2.9305,9.1239284576,1.0005,-0.3705,1.0668976052,7.64,-2.56,8.0574934068
2019-12-02 10:30:00,9.4125,1.124,9.4793740432,0.7025,-0.386,0.8015623806000001,8.71,1.51,8.839920814100001,8.5225,-2.946,9.0173123629,0.7025,-0.386,0.8015623806000001,7.82,-2.56,8.2283655728
2019-12-02 11:00:00,9.558,1.2415,9.6382927041,0.668,-0.35850000000000004,0.7581202081,8.89,1.6,9.0328345496,8.678,-2.7885,9.1150104909,0.668,-0.35850000000000004,0.7581202081,8.01,-2.43,8.370483857
2019-12-02 11:30:00,9.55,1.2965,9.6376040721,1.25,-0.3935,1.3104740554,8.3,1.69,8.4703069602,8.66,-2.7535,9.0872087161,1.25,-0.3935,1.3104740554,7.41,-2.36,7.7767409626
2019-12-02 12:00:00,9.8055,1.435,9.909947288,0.9555,-0.385,1.030148169,8.85,1.82,9.0352033735,8.9155,-2.575,9.2799119204,0.9555,-0.385,1.030148169,7.96,-2.19,8.2557676808
2019-12-02 12:30:00,9.8725,1.3845,9.9691071065,1.0825,-0.3755,1.1457776835,8.79,1.76,8.9644687517,8.9925,-2.6555,9.3763925099,1.0825,-0.3755,1.1457776835,7.91,-2.2800000000000002,8.2320410592
2019-12-02 13:00:00,9.793,1.348,9.8853403077,1.313,-0.41200000000000003,1.3761224509,8.48,1.76,8.6607159057,8.903,-2.752,9.3186325714,1.313,-0.41200000000000003,1.3761224509,7.59,-2.34,7.9425247875
2019-12-02 13:30:00,9.8195,1.401,9.9189405306,0.7495,-0.359,0.8310422673000001,9.07,1.76,9.2391828643,8.9495,-2.699,9.3476281082,0.7495,-0.359,0.8310422673000001,8.2,-2.34,8.5273442525
2019-12-02 14:00:00,9.636,1.293,9.7223631387,0.6960000000000001,-0.357,0.7822180003,8.94,1.65,9.0909900451,8.756,-2.807,9.1949325718,0.6960000000000001,-0.357,0.7822180003,8.06,-2.45,8.4241379381
2019-12-02 14:30:00,9.2675,1.161,9.3399398954,0.5475,-0.34900000000000003,0.6492744027,8.72,1.51,8.8497740084,8.3975,-3.009,8.9203187863,0.5475,-0.34900000000000003,0.6492744027,7.85,-2.66,8.2884316973
2019-12-02 15:00:00,9.321,1.124,9.3885258161,0.381,-0.386,0.542362425,8.94,1.51,9.0666256127,8.451,-3.046,8.9831796709,0.381,-0.386,0.542362425,8.07,-2.66,8.4970877364
2019-12-02 15:30:00,9.39,1.2610000000000001,9.4742926385,0.22,-0.369,0.4296056331,9.17,1.63,9.3137425346,8.52,-3.119,9.0729576765,0.22,-0.369,0.4296056331,8.3,-2.75,8.7437120264
2019-12-02 16:00:00,9.47,2.0005,9.678992729099999,0.11,-0.3695,0.3855259395,9.36,2.37,9.6553870974,8.32,-3.8795,9.180028336,0.11,-0.3695,0.3855259395,8.21,-3.51,8.9288409102
2019-12-02 16:30:00,9.282,1.8135,9.4575,0.012,-0.3365,0.3367138993,9.27,2.15,9.5160601091,8.102,-4.2365,9.1427750847,0.012,-0.3365,0.3367138993,8.09,-3.9,8.9809854693
2019-12-02 17:00:00,9.1955,0.6695,9.2198400474,0.0055000000000000005,-0.3205,0.3205471884,9.19,0.99,9.2431704517,8.2555,-3.4905,8.9630837606,0.0055000000000000005,-0.3205,0.3205471884,8.25,-3.17,8.8380653992
2019-12-02 17:30:00,9.0805,0.5675,9.0982161164,0.0005,-0.28250000000000003,0.2825004425,9.08,0.85,9.1196984599,8.1505,-3.5725,8.8990677321,0.0005,-0.28250000000000003,0.2825004425,8.15,-3.29,8.7890044943
2019-12-02 18:00:00,8.99,0.47650000000000003,9.0026191883,0.0,-0.2735,0.2735,8.99,0.75,9.0212305147,8.06,-3.6635,8.853520895700001,0.0,-0.2735,0.2735,8.06,-3.39,8.7438950131
2019-12-02 18:30:00,9.011,0.4035,9.0200295593,0.021,-0.34650000000000003,0.34713578040000004,8.99,0.75,9.0212305147,8.081,-3.7365,8.9030328119,0.021,-0.34650000000000003,0.34713578040000004,8.06,-3.39,8.7438950131
2019-12-02 19:00:00,9.17,0.5685,9.1876053599,0.06,-0.3115,0.3172258659,9.11,0.88,9.1524040558,8.25,-3.5615,8.9859213356,0.06,-0.3115,0.3172258659,8.19,-3.25,8.8112768655
2019-12-02 19:30:00,9.1715,0.8170000000000001,9.2078173988,0.061500000000000006,-0.273,0.279841473,9.11,1.09,9.1749768392,8.211500000000001,-3.463,8.9118517296,0.061500000000000006,-0.273,0.279841473,8.15,-3.19,8.752062614
2019-12-02 20:00:00,9.371,1.4995,9.4902129191,0.031,-0.3005,0.3020947699,9.34,1.8,9.5118662732,8.181,-4.1905,9.1917926026,0.031,-0.3005,0.3020947699,8.15,-3.89,9.0307585506
2019-12-02 20:30:00,8.987,0.77,9.0199262192,0.067,-0.30000000000000004,0.307390631,8.92,1.07,8.9839467941,7.987,-3.8,8.8448950813,0.067,-0.30000000000000004,0.307390631,7.92,-3.5,8.658891384
2019-12-02 21:00:00,8.654,0.4305,8.6647011633,0.024,-0.2695,0.2705665353,8.63,0.7000000000000001,8.6583427976,7.714,-3.4195,8.4379367294,0.024,-0.2695,0.2705665353,7.69,-3.15,8.3101504198
2019-12-02 21:30:00,8.454,0.3755,8.4623351535,0.024,-0.28450000000000003,0.2855105077,8.43,0.66,8.4557968282,7.524,-3.4645,8.2833167421,0.024,-0.28450000000000003,0.2855105077,7.5,-3.18,8.146312049
2019-12-02 22:00:00,8.2265,0.536,8.2439431251,0.0465,-0.244,0.24839132430000002,8.18,0.78,8.2171041128,7.3165,-3.424,8.0780534939,0.0465,-0.244,0.24839132430000002,7.27,-3.18,7.9350677376
2019-12-02 22:30:00,7.901,0.5750000000000001,7.921895354,0.011,-0.245,0.24524681450000002,7.89,0.8200000000000001,7.9324964545,6.971,-3.425,7.7669470193,0.011,-0.245,0.24524681450000002,6.96,-3.18,7.6520585466
2019-12-02 23:00:00,7.7085,1.232,7.806330524,0.0085,-0.268,0.2681347609,7.7,1.5,7.844743463,6.6285,-3.908,7.6947694085,0.0085,-0.268,0.2681347609,6.62,-3.64,7.5547336154
2019-12-02 23:30:00,7.21,0.918,7.2682063812,0.02,-0.242,0.2428250399,7.19,1.16,7.2829732939,6.18,-3.992,7.357204904,0.02,-0.242,0.2428250399,6.16,-3.75,7.211664163
2019-12-03 00:00:00,6.974,0.47900000000000004,6.9904303873,0.044,-0.281,0.2844239793,6.93,0.76,6.9715493257,6.004,-3.661,7.0321360197,0.044,-0.281,0.2844239793,5.96,-3.38,6.8517151138
2019-12-03 00:30:00,6.8395,0.5245000000000001,6.8595816563,0.1495,-0.23550000000000001,0.2789453351,6.69,0.76,6.7330305212,5.8795,-3.6155,6.9021996856,0.1495,-0.23550000000000001,0.2789453351,5.73,-3.38,6.6526160268
2019-12-03 01:00:00,6.6915,0.3215,6.699218947,0.14150000000000001,-0.2685,0.3035037067,6.55,0.59,6.576518836,5.7015,-3.7685,6.8343759408,0.14150000000000001,-0.2685,0.3035037067,5.5600000000000005,-3.5,6.5699010647
2019-12-03 01:30:00,6.4815000000000005,0.216,6.4850981681,0.14150000000000001,-0.294,0.3262794048,6.34,0.51,6.3604795417,5.4915,-3.854,6.7089409187,0.14150000000000001,-0.294,0.3262794048,5.35,-3.56,6.4262041673
2019-12-03 02:00:00,6.4765,0.20400000000000001,6.4797120499,0.0765,-0.306,0.3154175804,6.4,0.51,6.4202881555,5.4965,-3.866,6.719930673,0.0765,-0.306,0.3154175804,5.42,-3.56,6.4845971347
2019-12-03 02:30:00,6.4145,0.2505,6.419389418,0.0845,-0.2595,0.2729111577,6.33,0.51,6.3505117904,5.4445,-3.8495,6.667925502,0.0845,-0.2595,0.2729111577,5.36,-3.59,6.451178187
2019-12-03 03:00:00,6.4455,0.35450000000000004,6.45524132,0.1155,-0.28550000000000003,0.3079780836,6.33,0.64,6.3622716069,5.4755,-3.7955,6.6623509739,0.1155,-0.28550000000000003,0.3079780836,5.36,-3.51,6.40700398
2019-12-03 03:30:00,6.3295,0.34450000000000003,6.3388682349,0.11950000000000001,-0.29550000000000004,0.3187483333,6.21,0.64,6.2428919581,5.3595,-3.8055,6.5731324724,0.11950000000000001,-0.29550000000000004,0.3187483333,5.24,-3.51,6.3069564768
2019-12-03 04:00:00,6.2785,0.3175,6.286522767,0.11850000000000001,-0.2625,0.2880078124,6.16,0.58,6.1872449442,5.3085,-3.8525,6.5591103436000004,0.11850000000000001,-0.2625,0.2880078124,5.19,-3.59,6.3106418056999996
2019-12-03 04:30:00,6.284,0.3285,6.2925804127,0.274,-0.2515,0.3719250597,6.01,0.58,6.0379218279,5.294,-3.7915,6.5116747654000005,0.274,-0.2515,0.3719250597,5.02,-3.54,6.1426378698
2019-12-03 05:00:00,6.398,0.3345,6.4067381912,0.108,-0.28550000000000003,0.3052445741,6.29,0.62,6.3204825765,5.418,-3.8255,6.6324335089,0.108,-0.28550000000000003,0.3052445741,5.31,-3.54,6.3818257576
2019-12-03 05:30:00,6.698,0.47300000000000003,6.7146804094,0.108,-0.247,0.2695793019,6.59,0.72,6.6292156399,5.698,-3.607,6.7437121083000005,0.108,-0.247,0.2695793019,5.59,-3.36,6.5220932223
2019-12-03 06:00:00,6.737,0.343,6.7457259061,0.217,-0.247,0.3287826029,6.52,0.59,6.5466403598,5.757,-3.747,6.8689925025,0.217,-0.247,0.3287826029,5.54,-3.5,6.5529840531
2019-12-03 06:30:00,7.431,0.5245000000000001,7.4494873146,0.281,-0.24550000000000002,0.3731370392,7.15,0.77,7.1913420166,6.451,-3.5755,7.3756085342,0.281,-0.24550000000000002,0.3731370392,6.17,-3.33,7.0112623685
2019-12-03 07:00:00,8.052,0.6565000000000001,8.0787187258,0.132,-0.24350000000000002,0.27697698460000003,7.92,0.9,7.9709723372,7.092,-3.3035,7.8236549163,0.132,-0.24350000000000002,0.27697698460000003,6.96,-3.06,7.6029731027
2019-12-03 07:30:00,9.428,1.9849999999999999,9.634698179,0.098,-0.225,0.24541597340000001,9.33,2.21,9.5881697941,8.258,-3.285,8.887394950200001,0.098,-0.225,0.24541597340000001,8.16,-3.06,8.7148838202
2019-12-03 08:00:00,9.9225,2.3395,10.1945704422,0.14250000000000002,-0.2205,0.2625385686,9.78,2.56,10.1095004822,8.6925,-3.4005,9.3339678862,0.14250000000000002,-0.2205,0.2625385686,8.55,-3.18,9.1222201245
2019-12-03 08:30:00,10.0505,1.645,10.1842316966,0.1405,-0.275,0.30881264550000004,9.91,1.92,10.0942805588,9.0805,-2.675,9.4663142379,0.1405,-0.275,0.30881264550000004,8.94,-2.4,9.2565436314
2019-12-03 09:00:00,10.0885,1.417,10.18752773,0.2685,-0.323,0.4200252969,9.82,1.74,9.9729634513,9.1685,-2.613,9.533580715,0.2685,-0.323,0.4200252969,8.9,-2.29,9.1898911854
2019-12-03 09:30:00,10.3975,2.3795,10.6663033193,0.5375,-0.3705,0.6528219512,9.86,2.75,10.2363128127,9.2375,-3.2005,9.776226598200001,0.5375,-0.3705,0.6528219512,8.7,-2.83,9.1487102916
2019-12-03 10:00:00,10.1995,2.394,10.4766901381,0.6495000000000001,-0.356,0.7406660854,9.55,2.75,9.9380581604,9.0295,-3.336,9.6260462418,0.6495000000000001,-0.356,0.7406660854,8.38,-2.98,8.894087924
2019-12-03 10:30:00,10.011,1.641,10.1446045758,0.811,-0.289,0.8609541219,9.2,1.9300000000000002,9.4002606347,9.091,-2.589,9.4524706823,0.811,-0.289,0.8609541219,8.28,-2.3,8.5935091784
2019-12-03 11:00:00,9.8805,1.604,10.0098499614,0.7805000000000001,-0.326,0.8458464695,9.1,1.9300000000000002,9.3024136653,8.9705,-2.566,9.3302854324,0.7805000000000001,-0.326,0.8458464695,8.19,-2.24,8.4908009045
2019-12-03 11:30:00,9.806000000000001,1.5350000000000001,9.9254149032,0.876,-0.34500000000000003,0.9414887147000001,8.93,1.88,9.1257492843,8.906,-2.665,9.2961852929,0.876,-0.34500000000000003,0.9414887147000001,8.03,-2.32,8.3584268855
2019-12-03 12:00:00,9.8185,1.5915,9.9466484054,0.8885000000000001,-0.3285,0.9472826928,8.93,1.92,9.134073571,8.9585,-2.6485000000000003,9.3418025295,0.8885000000000001,-0.3285,0.9472826928,8.07,-2.32,8.3968625093
2019-12-03 12:30:00,9.8005,1.6365,9.9361930587,1.0205,-0.35350000000000004,1.0799918981,8.78,1.99,9.0026940412,8.9105,-2.6734999999999998,9.3029356926,1.0205,-0.35350000000000004,1.0799918981,7.89,-2.32,8.2240196984
2019-12-03 13:00:00,9.7445,1.6605,9.8849653768,1.5245000000000002,-0.3295,1.5597020549,8.22,1.99,8.4574523351,8.8445,-2.7395,9.2590518143,1.5245000000000002,-0.3295,1.5597020549,7.32,-2.41,7.7065232109
2019-12-03 13:30:00,9.593,1.5,9.7095648203,1.053,-0.38,1.1194681773,8.54,1.88,8.7444839756,8.693,-2.9,9.1639646988,1.053,-0.38,1.1194681773,7.64,-2.52,8.0448741444
2019-12-03 14:00:00,9.537,1.4665,9.6490927682,0.937,-0.41350000000000003,1.0241832111,8.6,1.88,8.8030903665,8.637,-2.9335,9.1215783311,0.937,-0.41350000000000003,1.0241832111,7.7,-2.52,8.1018763259
2019-12-03 14:30:00,9.5315,1.3595000000000002,9.6279661663,0.8415,-0.42050000000000004,0.9407138247000001,8.69,1.78,8.8704284,8.6215,-3.0405,9.141931005,0.8415,-0.42050000000000004,0.9407138247000001,7.78,-2.62,8.209311786
2019-12-03 15:00:00,9.4265,1.407,9.5309260437,0.5265000000000001,-0.403,0.6630318620000001,8.9,1.81,9.0821858602,8.5165,-3.023,9.0371069071,0.5265000000000001,-0.403,0.6630318620000001,7.99,-2.62,8.4085967914
2019-12-03 15:30:00,9.5745,1.446,9.6830762803,0.2645,-0.364,0.44995138630000003,9.31,1.81,9.4843133647,8.6745,-2.984,9.1733966583,0.2645,-0.364,0.44995138630000003,8.41,-2.62,8.8086605111
2019-12-03 16:00:00,9.471,1.2965,9.5593280752,0.111,-0.3235,0.3420135231,9.36,1.62,9.4991578574,8.571,-3.2335,9.1606529926,0.111,-0.3235,0.3420135231,8.46,-2.91,8.9464909322
2019-12-03 16:30:00,9.3685,1.133,9.4367622228,0.08850000000000001,-0.317,0.3291219379,9.28,1.45,9.3925981496,8.4485,-3.327,9.0799824477,0.08850000000000001,-0.317,0.3291219379,8.36,-3.01,8.8853643707
2019-12-03 17:00:00,9.495,0.9955,9.5470437964,0.165,-0.35450000000000004,0.39101822210000003,9.33,1.35,9.4271628818,8.555,-3.6145,9.2872296865,0.165,-0.35450000000000004,0.39101822210000003,8.39,-3.26,9.0010943779
2019-12-03 17:30:00,8.9775,0.562,8.9950736656,0.1875,-0.34800000000000003,0.39529767260000004,8.79,0.91,8.8369791218,7.9975000000000005,-3.7279999999999998,8.8237174847,0.1875,-0.34800000000000003,0.39529767260000004,7.8100000000000005,-3.38,8.5100235017
2019-12-03 18:00:00,8.8725,0.5345,8.8885851799,0.1825,-0.3055,0.3558602254,8.69,0.84,8.7305039946,7.8825,-3.6855,8.7015352956,0.1825,-0.3055,0.3558602254,7.7,-3.38,8.409185454
2019-12-03 18:30:00,9.1635,0.668,9.1878156408,0.1135,-0.252,0.2763806252,9.05,0.92,9.0966422377,8.2035,-3.582,8.9514320782,0.1135,-0.252,0.2763806252,8.09,-3.33,8.748542735800001
2019-12-03 19:00:00,9.37,1.16,9.4415305963,0.06,-0.33,0.3354101966,9.31,1.49,9.428478138100001,8.28,-3.99,9.1912186352,0.06,-0.33,0.3354101966,8.22,-3.66,8.9979997777
2019-12-03 19:30:00,9.391,1.5055,9.5109101168,0.031,-0.3245,0.3259773765,9.36,1.83,9.5372165751,8.201,-4.4045,9.3089215944,0.031,-0.3245,0.3259773765,8.17,-4.08,9.1321027151
2019-12-03 20:00:00,9.061,1.397,9.1680603183,0.011,-0.323,0.3231872522,9.05,1.72,9.2119976118,7.871,-4.483,9.0581416416,0.011,-0.323,0.3231872522,7.86,-4.16,8.8929860002
2019-12-03 20:30:00,8.7405,0.803,8.7773087703,0.0205,-0.327,0.327641954,8.72,1.13,8.7929119181,7.6705,-4.177,8.734065448,0.0205,-0.327,0.327641954,7.65,-3.85,8.5641695453
2019-12-03 21:00:00,8.5955,0.41000000000000003,8.6052728167,0.0655,-0.31,0.3168442046,8.53,0.72,8.5603329375,7.6455,-3.7199999999999998,8.5024743604,0.0655,-0.31,0.3168442046,7.58,-3.41,8.3117086089
2019-12-03 21:30:00,8.289,0.386,8.2979827067,0.109,-0.294,0.3135554177,8.18,0.68,8.2082153968,7.299,-3.614,8.1447158944,0.109,-0.294,0.3135554177,7.19,-3.32,7.9195012469
2019-12-03 22:00:00,8.036,1.175,8.1214482083,0.166,-0.305,0.34724775020000004,7.87,1.48,8.0079522976,6.836,-4.415,8.1377589667,0.166,-0.305,0.34724775020000004,6.67,-4.11,7.834602734
2019-12-03 22:30:00,7.8105,1.3795,7.9313889389,0.1905,-0.3205,0.372841119,7.62,1.7000000000000002,7.8073298893,6.5905000000000005,-4.5205,7.9918465013,0.1905,-0.3205,0.372841119,6.4,-4.2,7.6550636836
2019-12-03 23:00:00,7.5835,1.1865,7.6757575848,0.12350000000000001,-0.3335,0.35563253510000004,7.46,1.52,7.6132778749,6.4435,-4.4235,7.8157561694,0.12350000000000001,-0.3335,0.35563253510000004,6.32,-4.09,7.5279811371
2019-12-03 23:30:00,7.1005,0.336,7.1084454172000004,0.1305,-0.34400000000000003,0.367921527,6.97,0.68,7.0030921742,6.1205,-4.014,7.3193385118,0.1305,-0.34400000000000003,0.367921527,5.99,-3.67,7.0248843407
2019-12-04 00:00:00,6.9415,0.4035,6.9532175646,0.1915,-0.34650000000000003,0.3958970826,6.75,0.75,6.7915388536,5.9615,-3.9765,7.1660333867,0.1915,-0.34650000000000003,0.3958970826,5.77,-3.63,6.8168761174
2019-12-04 00:30:00,6.8605,0.4035,6.8723556733,0.29050000000000004,-0.34650000000000003,0.4521642401,6.57,0.75,6.6126696576,5.9005,-4.0265,7.1434307234,0.29050000000000004,-0.34650000000000003,0.4521642401,5.61,-3.68,6.7092846116
2019-12-04 01:00:00,6.8645,0.45,6.8792339872,0.1345,-0.37,0.393688011,6.73,0.8200000000000001,6.7797713826,5.8845,-3.93,7.0761741252,0.1345,-0.37,0.393688011,5.75,-3.56,6.7628470336
2019-12-04 01:30:00,6.818,0.6980000000000001,6.8536361152000005,0.088,-0.362,0.372542615,6.73,1.06,6.8129655804,5.748,-4.212,7.1260401346,0.088,-0.362,0.372542615,5.66,-3.85,6.8452976561
2019-12-04 02:00:00,6.5815,0.2975,6.588220435,0.0915,-0.3925,0.4030241928,6.49,0.6900000000000001,6.5265764379,5.5615,-3.9025,6.7940995356,0.0915,-0.3925,0.4030241928,5.47,-3.51,6.4993076554
2019-12-04 02:30:00,6.453,0.2495,6.4578215561,0.14300000000000002,-0.3805,0.4064840095,6.31,0.63,6.3413720913,5.423,-4.0105,6.7448527968,0.14300000000000002,-0.3805,0.4064840095,5.28,-3.63,6.4074409869
2019-12-04 03:00:00,6.4695,0.295,6.4762222978,0.1595,-0.375,0.4075110428,6.31,0.67,6.3454708257,5.4395,-4.005,6.7548638217,0.1595,-0.375,0.4075110428,5.28,-3.63,6.4074409869
2019-12-04 03:30:00,6.368,0.355,6.3778875029,0.218,-0.375,0.43376145520000003,6.15,0.73,6.1931736614,5.338,-3.875,6.5962011037,0.218,-0.375,0.43376145520000003,5.12,-3.5,6.2019674298
2019-12-04 04:00:00,6.5835,0.40900000000000003,6.5961923297,0.17350000000000002,-0.401,0.4369247647,6.41,0.81,6.4609751586,5.5835,-3.831,6.7714129434,0.17350000000000002,-0.401,0.4369247647,5.41,-3.43,6.4057005862
2019-12-04 04:30:00,6.7285,1.2285,6.8397313178,0.14850000000000002,-0.36150000000000004,0.3908126149,6.58,1.5899999999999999,6.7693795875,5.5585,-4.4515,7.1212902272,0.14850000000000002,-0.36150000000000004,0.3908126149,5.41,-4.09,6.7820498376
2019-12-04 05:00:00,6.791,1.3605,6.9259397377,0.211,-0.34950000000000003,0.40825390380000004,6.58,1.71,6.7985660252999995,5.561,-4.5095,7.1596306644,0.211,-0.34950000000000003,0.40825390380000004,5.35,-4.16,6.7770273719
2019-12-04 05:30:00,7.04,1.3695,7.1719683665,0.22,-0.3805,0.4395227525,6.82,1.75,7.0409445389,5.8100000000000005,-4.4605,7.3247634945,0.22,-0.3805,0.4395227525,5.59,-4.08,6.9205852354
2019-12-04 06:00:00,7.323,1.392,7.4541259045,0.073,-0.358,0.36536693880000004,7.25,1.75,7.4582169451,6.073,-4.378,7.4865354471,0.073,-0.358,0.36536693880000004,6.0,-4.02,7.2222157265
2019-12-04 06:30:00,7.9775,1.458,8.1096405746,0.0275,-0.352,0.3530725846,7.95,1.81,8.1534409914,6.7775,-3.952,7.8455599067,0.0275,-0.352,0.3530725846,6.75,-3.6,7.65
2019-12-04 07:00:00,8.5085,1.8565,8.7086832816,0.018500000000000003,-0.3035,0.3040633158,8.49,2.16,8.7604623166,7.2885,-4.0635,8.3447147644,0.018500000000000003,-0.3035,0.3040633158,7.27,-3.76,8.1847724464
2019-12-04 07:30:00,9.2745,1.928,9.472778591800001,0.0345,-0.322,0.3238429403,9.24,2.25,9.51,8.0445,-3.9619999999999997,8.9672417303,0.0345,-0.322,0.3238429403,8.01,-3.64,8.7982782407
2019-12-04 08:00:00,9.6145,2.045,9.829579607,0.044500000000000005,-0.355,0.3577782134,9.57,2.4,9.8663519094,8.3745,-3.805,9.1983843826,0.044500000000000005,-0.355,0.3577782134,8.33,-3.45,9.016174355
2019-12-04 08:30:00,9.858,1.561,9.9808258676,0.078,-0.439,0.4458755432,9.78,2.0,9.98240452,8.888,-3.009,9.3835294532,0.078,-0.439,0.4458755432,8.81,-2.5700000000000003,9.1772000087
2019-12-04 09:00:00,10.1035,1.4065,10.2009290998,0.2535,-0.47350000000000003,0.5370889126,9.85,1.88,10.0278063404,9.1735,-2.7435,9.5749618537,0.2535,-0.47350000000000003,0.5370889126,8.92,-2.27,9.2043087736
2019-12-04 09:30:00,10.014,1.2965,10.0975793263,0.524,-0.4535,0.6929922438,9.49,1.75,9.6500051813,9.074,-2.7935,9.4942676521,0.524,-0.4535,0.6929922438,8.55,-2.34,8.8644289156
2019-12-04 10:00:00,10.039,1.3485,10.1291644892,0.929,-0.4315,1.0243208726,9.11,1.78,9.2822680418,9.109,-2.7715,9.5212968261,0.929,-0.4315,1.0243208726,8.18,-2.34,8.5081137745
2019-12-04 10:30:00,9.92,1.299,10.0046889507,1.43,-0.421,1.490684742,8.49,1.72,8.6624765512,9.0,-2.911,9.4590655458,1.43,-0.421,1.490684742,7.57,-2.49,7.969002447
2019-12-04 11:00:00,9.972,1.419,10.0724547653,1.732,-0.441,1.7872618723,8.24,1.8599999999999999,8.4473191013,9.042,-2.831,9.4748258559,1.732,-0.441,1.7872618723,7.31,-2.39,7.6907866958
2019-12-04 11:30:00,9.8435,1.416,9.9448251996,1.9235000000000002,-0.444,1.9740790891,7.92,1.8599999999999999,8.1354778594,8.8935,-2.884,9.3494276964,1.9235000000000002,-0.444,1.9740790891,6.97,-2.44,7.3847477953
2019-12-04 12:00:00,10.0545,1.5030000000000001,10.1662175488,1.9945,-0.47700000000000004,2.0507460228,8.06,1.98,8.2996385463,9.1045,-2.807,9.5273904743,1.9945,-0.47700000000000004,2.0507460228,7.11,-2.33,7.482045175
2019-12-04 12:30:00,9.941,1.3860000000000001,10.0371548259,1.951,-0.484,2.0101385524,7.99,1.87,8.2059125026,8.981,-2.954,9.4543364125,1.951,-0.484,2.0101385524,7.03,-2.47,7.4512951894
2019-12-04 13:00:00,9.9165,1.3785,10.0118546983,1.8065,-0.49150000000000005,1.8721683952000001,8.11,1.87,8.3228000096,8.9465,-2.9615,9.42392405,1.8065,-0.49150000000000005,1.8721683952000001,7.14,-2.47,7.5551637970000005
2019-12-04 13:30:00,9.797,1.3725,9.8926723007,1.577,-0.4575,1.642021696,8.22,1.83,8.4212410012,8.837,-2.9875,9.3283291778,1.577,-0.4575,1.642021696,7.26,-2.5300000000000002,7.6882052522
2019-12-04 14:00:00,9.687,1.3915,9.786431487,1.177,-0.4385,1.2560299558999999,8.51,1.83,8.7045390458,8.737,-3.0185,9.2437282116,1.177,-0.4385,1.2560299558999999,7.5600000000000005,-2.58,7.9881161734
2019-12-04 14:30:00,9.572,1.473,9.6846741298,0.762,-0.357,0.8414826201000001,8.81,1.83,8.9980553455,8.622,-2.9370000000000003,9.1085044327,0.762,-0.357,0.8414826201000001,7.86,-2.58,8.2726053937
2019-12-04 15:00:00,9.534,1.3265,9.6258380544,0.374,-0.3935,0.5428795907,9.16,1.72,9.3200858365,8.574,-3.0435,9.098151914,0.374,-0.3935,0.5428795907,8.2,-2.65,8.6175692628
2019-12-04 15:30:00,9.4065,1.1815,9.480410566,0.14650000000000002,-0.3685,0.3965532751,9.26,1.55,9.3888284679,8.4465,-3.1685,9.0212390779,0.14650000000000002,-0.3685,0.3965532751,8.3,-2.8,8.7595661993
2019-12-04 16:00:00,9.5395,1.0545,9.5976054566,0.059500000000000004,-0.35550000000000004,0.36044486400000003,9.48,1.4100000000000001,9.5842840108,8.6595,-3.0655,9.1860889665,0.059500000000000004,-0.35550000000000004,0.36044486400000003,8.6,-2.71,9.0168786173
2019-12-04 16:30:00,9.613,1.0355,9.6686105129,0.003,-0.29450000000000004,0.2945152797,9.61,1.33,9.7015978065,8.653,-3.2345,9.2377702532,0.003,-0.29450000000000004,0.2945152797,8.65,-2.94,9.1359783275
2019-12-04 17:00:00,9.641,0.976,9.690276415,0.001,-0.28400000000000003,0.2840017606,9.64,1.26,9.721995679900001,8.651,-3.444,9.3113337927,0.001,-0.28400000000000003,0.2840017606,8.65,-3.16,9.209131338
2019-12-04 17:30:00,9.324,0.806,9.358771928,0.004,-0.294,0.2940272096,9.32,1.1,9.3846896592,8.354,-3.654,9.1181704305,0.004,-0.294,0.2940272096,8.35,-3.36,9.0006721971
2019-12-04 18:00:00,9.1205,0.6675,9.1448934658,0.0005,-0.2625,0.2625004762,9.12,0.93,9.16729513,8.1705,-3.8325,9.0246953688,0.0005,-0.2625,0.2625004762,8.17,-3.5700000000000003,8.9159295645
2019-12-04 18:30:00,9.413,0.665,9.4364608832,0.013000000000000001,-0.265,0.2653186763,9.4,0.93,9.4458932876,8.453,-3.785,9.261718739,0.013000000000000001,-0.265,0.2653186763,8.44,-3.52,9.1446159023
2019-12-04 19:00:00,9.541,0.7635000000000001,9.5715000522,0.011,-0.29650000000000004,0.2967039771,9.53,1.06,9.5887694727,8.591,-3.7465,9.3723819411,0.011,-0.29650000000000004,0.2967039771,8.58,-3.45,9.2476429429
2019-12-04 19:30:00,9.502,0.6305000000000001,9.5228952661,0.012,-0.3195,0.3197252727,9.49,0.9500000000000001,9.5374315201,8.592,-3.6795,9.3467205078,0.012,-0.3195,0.3197252727,8.58,-3.36,9.2144451813
2019-12-04 20:00:00,9.109,0.5125000000000001,9.1234060115,0.029,-0.34750000000000003,0.3487079724,9.08,0.86,9.1206359427,8.189,-3.8475,9.0478161592,0.029,-0.34750000000000003,0.3487079724,8.16,-3.5,8.8789413783
2019-12-04 20:30:00,9.0245,0.5085000000000001,9.038814773,0.0845,-0.35150000000000003,0.36151417680000003,8.94,0.86,8.981269398,8.0845,-3.8015,8.9336746359,0.0845,-0.35150000000000003,0.36151417680000003,8.0,-3.45,8.7122040839
2019-12-04 21:00:00,8.8995,0.5760000000000001,8.9181206681,0.23950000000000002,-0.374,0.4441128798,8.66,0.9500000000000001,8.7119515609,7.9495000000000005,-3.824,8.8214242756,0.23950000000000002,-0.374,0.4441128798,7.71,-3.45,8.4466916601
2019-12-04 21:30:00,8.583,0.654,8.6078804011,0.193,-0.366,0.41376925940000003,8.39,1.02,8.4517749615,7.583,-4.096,8.6185326477,0.193,-0.366,0.41376925940000003,7.39,-3.73,8.2779828461
2019-12-04 22:00:00,8.1575,0.367,8.1657513586,0.1075,-0.343,0.359451318,8.05,0.71,8.0812499033,7.1275,-3.803,8.0786177809,0.1075,-0.343,0.359451318,7.02,-3.46,7.8263656955
2019-12-04 22:30:00,7.9555,0.367,7.963960651,0.1155,-0.343,0.3619243706,7.84,0.71,7.8720835870000005,6.9355,-3.803,7.9097388862999995,0.1155,-0.343,0.3619243706,6.82,-3.46,7.6474832461
2019-12-04 23:00:00,7.654,0.419,7.6654599992,0.114,-0.361,0.3785723181,7.54,0.78,7.5802374633,6.674,-3.941,7.750726224,0.114,-0.361,0.3785723181,6.5600000000000005,-3.58,7.4732857566
2019-12-04 23:30:00,7.3475,1.1795,7.4415708355,0.14750000000000002,-0.3405,0.3710747903,7.2,1.52,7.3586955366,6.1375,-4.6305,7.6883311908,0.14750000000000002,-0.3405,0.3710747903,5.99,-4.29,7.3677812128
2019-12-05 00:00:00,7.1725,1.2905,7.2876708556,0.1525,-0.34950000000000003,0.3813220424,7.02,1.6400000000000001,7.2090221251,5.9325,-4.6395,7.5312360539,0.1525,-0.34950000000000003,0.3813220424,5.78,-4.29,7.1980900244
2019-12-05 00:30:00,6.991,1.326,7.1156417139,0.081,-0.34400000000000003,0.3534076966,6.91,1.67,7.108938036,5.761,-4.634,7.3934482483,0.081,-0.34400000000000003,0.3534076966,5.68,-4.29,7.1180404607
2019-12-05 01:00:00,6.904,1.3155000000000001,7.0282114546,0.114,-0.3145,0.33452391540000004,6.79,1.63,6.9829077038000005,5.664,-4.6545000000000005,7.3311163031,0.114,-0.3145,0.33452391540000004,5.55,-4.34,7.0454311437
2019-12-05 01:30:00,6.663,0.648,6.6944359733,0.093,-0.302,0.3159952531,6.57,0.9500000000000001,6.6383281028,5.563,-4.242,6.9958225392,0.093,-0.302,0.3159952531,5.47,-3.94,6.7412535926
2019-12-05 02:00:00,6.478,0.371,6.4886150294,0.11800000000000001,-0.299,0.3214420632,6.36,0.67,6.3951935076,5.438,-3.919,6.7030146203,0.11800000000000001,-0.299,0.3214420632,5.32,-3.62,6.4348115746
2019-12-05 02:30:00,6.3865,0.373,6.3973831564,0.2265,-0.297,0.37351204800000004,6.16,0.67,6.1963295587000005,5.3365,-3.917,6.6197523556,0.2265,-0.297,0.37351204800000004,5.11,-3.62,6.2623078813
2019-12-05 03:00:00,6.4775,0.41950000000000004,6.49106975,0.2175,-0.3105,0.3790995911,6.26,0.73,6.3024201700999996,5.4475,-3.8905000000000003,6.6941202932,0.2175,-0.3105,0.3790995911,5.23,-3.58,6.3379255281
2019-12-05 03:30:00,6.4595,0.41050000000000003,6.4725304557,0.1595,-0.3195,0.357100126,6.3,0.73,6.3421526314,5.3895,-3.8995,6.6522785946,0.1595,-0.3195,0.357100126,5.23,-3.58,6.3379255281
2019-12-05 04:00:00,6.4765,0.4685,6.4934231727,0.17650000000000002,-0.2615,0.3154908873,6.3,0.73,6.3421526314,5.4065,-3.8415,6.6322970757,0.17650000000000002,-0.2615,0.3154908873,5.23,-3.58,6.3379255281
2019-12-05 04:30:00,6.331,0.401,6.3436867829,0.321,-0.269,0.41881021960000003,6.01,0.67,6.0472307712,5.271,-3.849,6.5267328733,0.321,-0.269,0.41881021960000003,4.95,-3.58,6.1089197081
2019-12-05 05:00:00,6.285,0.29450000000000004,6.291895998,0.365,-0.29550000000000004,0.4696224547,5.92,0.59,5.9493276931,5.245,-4.0055,6.5995496248,0.365,-0.29550000000000004,0.4696224547,4.88,-3.71,6.1301305043
2019-12-05 05:30:00,6.6195,0.354,6.6289589115,0.1995,-0.276,0.3405528593,6.42,0.63,6.450837155,5.5795,-3.936,6.8280975572,0.1995,-0.276,0.3405528593,5.38,-3.66,6.5069193940000005
2019-12-05 06:00:00,7.087,0.35150000000000003,7.0957114689,0.367,-0.2785,0.4607073366,6.72,0.63,6.7494666456,6.027,-3.8285,7.1401779565,0.367,-0.2785,0.4607073366,5.66,-3.55,6.6811750464
2019-12-05 06:30:00,7.8635,0.588,7.8854534587,0.4635,-0.322,0.5643724391,7.4,0.91,7.4557427531,6.8335,-3.602,7.7247088133,0.4635,-0.322,0.5643724391,6.37,-3.2800000000000002,7.1648656652
2019-12-05 07:00:00,8.3325,0.6345000000000001,8.3566229124,0.5525,-0.3355,0.6463872678,7.78,0.97,7.8402359658,7.3325,-3.5555,8.1490573995,0.5525,-0.3355,0.6463872678,6.78,-3.22,7.505784436
2019-12-05 07:30:00,9.032,1.6535000000000002,9.1821068525,0.47200000000000003,-0.35650000000000004,0.5915033812,8.56,2.01,8.7928209353,7.822,-4.1465,8.8530868204,0.47200000000000003,-0.35650000000000004,0.5915033812,7.35,-3.79,8.2696190964
2019-12-05 08:00:00,9.795,2.1805,10.0347698155,0.765,-0.3795,0.8539585763,9.03,2.56,9.3858670351,8.555,-4.0095,9.4479688426,0.765,-0.3795,0.8539585763,7.79,-3.63,8.5942422586
2019-12-05 08:30:00,9.987,2.277,10.2432855081,0.897,-0.433,0.9960411638000001,9.09,2.71,9.4853676787,8.717,-3.833,9.5224985167,0.897,-0.433,0.9960411638000001,7.82,-3.4,8.5271566187
2019-12-05 09:00:00,10.248,2.281,10.4987839772,1.158,-0.429,1.2349109280000001,9.09,2.71,9.4853676787,9.018,-3.919,9.8327455474,1.158,-0.429,1.2349109280000001,7.86,-3.49,8.5999825581
2019-12-05 09:30:00,10.2325,2.218,10.4701279959,1.3925,-0.432,1.4579712789000001,8.84,2.65,9.2286564569,8.9825,-3.992,9.8296169941,1.3925,-0.432,1.4579712789000001,7.59,-3.56,8.3834181573
2019-12-05 10:00:00,10.2055,2.133,10.4260212569,1.9755,-0.427,2.0211207906,8.23,2.56,8.6189616544,8.9555,-3.987,9.8029153444,1.9755,-0.427,2.0211207906,6.98,-3.56,7.8354323429
2019-12-05 10:30:00,10.4465,2.1305,10.6615379988,1.8565,-0.4295,1.9055347019000002,8.59,2.56,8.9633531672,9.2065,-3.9495,10.0178936159,1.8565,-0.4295,1.9055347019000002,7.35,-3.52,8.1494110217
2019-12-05 11:00:00,10.409,2.284,10.656638166,2.259,-0.456,2.304564384,8.15,2.74,8.5982614522,9.179,-3.836,9.9483132741,2.259,-0.456,2.304564384,6.92,-3.38,7.7013505309
2019-12-05 11:30:00,10.4815,1.472,10.584357621,2.8315,-0.508,2.8767092745,7.65,1.98,7.9020820041,9.4115,-3.498,10.0405346596,2.8315,-0.508,2.8767092745,6.58,-2.99,7.2274822725
2019-12-05 12:00:00,10.55,1.175,10.615230803,2.42,-0.525,2.4762925918,8.13,1.7000000000000002,8.3058352982,9.59,-3.135,10.0894164846,2.42,-0.525,2.4762925918,7.17,-2.61,7.6302686715
2019-12-05 12:30:00,10.798,1.3295,10.8795392481,3.248,-0.5405,3.2926652198,7.55,1.87,7.7781360235,9.838,-3.0605,10.3030531519,3.248,-0.5405,3.2926652198,6.59,-2.52,7.055388012
2019-12-05 13:00:00,10.7965,1.217,10.8648746541,3.4765,-0.543,3.518650487,7.32,1.76,7.5286120899,9.7665,-2.823,10.166309618,3.4765,-0.543,3.518650487,6.29,-2.2800000000000002,6.6904783088
2019-12-05 13:30:00,10.7965,1.8875000000000002,10.9602494725,2.9465,-0.5025000000000001,2.9890414015,7.85,2.39,8.2057662653,9.586500000000001,-3.4925,10.2028691308,2.9465,-0.5025000000000001,2.9890414015,6.64,-2.99,7.282149408
2019-12-05 14:00:00,10.538,1.7850000000000001,10.688108766300001,3.068,-0.535,3.1142975131,7.47,2.32,7.8219754538,9.328,-3.9450000000000003,10.1279123713,3.068,-0.535,3.1142975131,6.26,-3.41,7.128513169
2019-12-05 14:30:00,10.549,1.9260000000000002,10.7233799243,3.359,-0.524,3.3996260088,7.19,2.45,7.5959594522,9.289,-3.774,10.0263950152,3.359,-0.524,3.3996260088,5.93,-3.25,6.7622037828
2019-12-05 15:00:00,10.602,2.01,10.790852792999999,3.162,-0.52,3.2044724995,7.44,2.5300000000000002,7.8584031457,9.352,-3.71,10.0610140642,3.162,-0.52,3.2044724995,6.19,-3.19,6.9636341087
2019-12-05 15:30:00,10.6335,1.8315000000000001,10.7900748144,3.1935000000000002,-0.5585,3.2419692318,7.44,2.39,7.8144545555,9.3835,-3.9285,10.1726685044,3.1935000000000002,-0.5585,3.2419692318,6.19,-3.37,7.0479074909
2019-12-05 16:00:00,10.809,1.9825,10.9893033105,3.159,-0.4975,3.1979348414,7.65,2.48,8.0419462818,9.539,-3.9175,10.3120961618,3.159,-0.4975,3.1979348414,6.38,-3.42,7.238839686
2019-12-05 16:30:00,10.7775,1.8054999999999999,10.9276866948,3.5075000000000003,-0.4545,3.5368243524,7.27,2.26,7.6131793621,9.5275,-4.1945,10.4099513207,3.5075000000000003,-0.4545,3.5368243524,6.02,-3.74,7.0871715091
2019-12-05 17:00:00,10.781,1.952,10.9562888334,3.511,-0.468,3.5420537828,7.27,2.42,7.6621994231,9.531,-4.208,10.4185999539,3.511,-0.468,3.5420537828,6.02,-3.74,7.0871715091
2019-12-05 17:30:00,10.538499999999999,1.746,10.6821579398,3.4985,-0.47400000000000003,3.5304643108000002,7.04,2.22,7.3817342136,9.3285,-4.494,10.3545617121,3.4985,-0.47400000000000003,3.5304643108000002,5.83,-4.02,7.081617047
2019-12-05 18:00:00,10.2835,1.062,10.3381921171,3.3535,-0.498,3.3902752469,6.93,1.56,7.1034146718,9.1835,-4.138,10.0727213925,3.3535,-0.498,3.3902752469,5.83,-3.64,6.8730269896
2019-12-05 18:30:00,10.219,0.47300000000000003,10.22994086,3.569,-0.517,3.6062515165,6.65,0.99,6.7232878861,9.189,-3.717,9.912305988,3.569,-0.517,3.6062515165,5.62,-3.2,6.4671786739
2019-12-05 19:00:00,9.968,0.28500000000000003,9.9720734554,3.598,-0.525,3.6361007962,6.37,0.81,6.4212927047,8.948,-3.865,9.7470471939,3.598,-0.525,3.6361007962,5.35,-3.34,6.3069881877
2019-12-05 19:30:00,10.008,0.42150000000000004,10.0168720791,3.548,-0.5085000000000001,3.5842539321,6.46,0.93,6.5265994208,8.988,-3.7685,9.7460626024,3.548,-0.5085000000000001,3.5842539321,5.44,-3.26,6.3420186061
2019-12-05 20:00:00,9.9,0.40850000000000003,9.9084243071,3.6,-0.4615,3.6294603249,6.3,0.87,6.3597877323,8.88,-3.8215,9.6673813543,3.6,-0.4615,3.6294603249,5.28,-3.36,6.258434309
2019-12-05 20:30:00,9.745,0.379,9.7523671998,3.315,-0.431,3.3429008361,6.43,0.81,6.4808178496,8.745,-3.901,9.5756371067,3.315,-0.431,3.3429008361,5.43,-3.47,6.4440515206
2019-12-05 21:00:00,9.5185,0.367,9.5255724894,2.8985000000000003,-0.443,2.9321581216,6.62,0.81,6.6693702851,8.5185,-3.9130000000000003,9.3742419027,2.8985000000000003,-0.443,2.9321581216,5.62,-3.47,6.6049451171
2019-12-05 21:30:00,9.221,0.499,9.234491973,3.011,-0.441,3.0431237241,6.21,0.9400000000000001,6.2807404022,8.201,-4.091,9.1647521516,3.011,-0.441,3.0431237241,5.19,-3.65,6.344966509
2019-12-05 22:00:00,8.758,0.315,8.7636629899,3.078,-0.435,3.1085863347,5.68,0.75,5.7293018772,7.698,-4.025,8.6867617096,3.078,-0.435,3.1085863347,4.62,-3.59,5.8508546384
2019-12-05 22:30:00,8.4385,0.3885,8.4474383395,2.9685,-0.41150000000000003,2.9968858003000003,5.47,0.8,5.528191386,7.3585,-3.9215,8.3382063119,2.9685,-0.41150000000000003,2.9968858003000003,4.39,-3.51,5.6206939073
2019-12-05 23:00:00,8.184,0.4445,8.1960622405,3.024,-0.41550000000000004,3.0524115466,5.16,0.86,5.2311757761,7.114,-3.8855,8.1059303137,3.024,-0.41550000000000004,3.0524115466,4.09,-3.47,5.3636741139
2019-12-05 23:30:00,7.85,0.3125,7.8562176809,2.58,-0.4375,2.6168313377,5.27,0.75,5.3231006002,6.82,-4.1175,7.9665680346,2.58,-0.4375,2.6168313377,4.24,-3.68,5.614267539
2019-12-06 00:00:00,7.5504999999999995,0.224,7.5538219631,2.7505,-0.436,2.7848422307,4.8,0.66,4.845162536,6.5005,-4.256,7.7698157153,2.7505,-0.436,2.7848422307,3.75,-3.8200000000000003,5.353027181
2019-12-06 00:30:00,7.28,0.116,7.2809241172,2.17,-0.41400000000000003,2.2091391989,5.11,0.53,5.1374117997,6.19,-3.9939999999999998,7.3666909804,2.17,-0.41400000000000003,2.2091391989,4.02,-3.58,5.3830103102
2019-12-06 01:00:00,7.3135,0.169,7.3154523613,2.3935,-0.41100000000000003,2.428531089,4.92,0.58,4.9540690346,6.2035,-3.871,7.3121852582,2.3935,-0.41100000000000003,2.428531089,3.81,-3.46,5.1466202502
2019-12-06 01:30:00,7.2355,0.164,7.2373583751,2.5555,-0.41600000000000004,2.5891381288,4.68,0.58,4.715803219,6.1355,-3.9859999999999998,7.3165945801,2.5555,-0.41600000000000004,2.5891381288,3.58,-3.5700000000000003,5.0558184303
2019-12-06 02:00:00,7.2125,0.2295,7.2161503934,2.6925,-0.4305,2.7266988283,4.52,0.66,4.5679316983,6.1525,-4.2705,7.4893542111,2.6925,-0.4305,2.7266988283,3.46,-3.84,5.1688683481
2019-12-06 02:30:00,7.0835,0.2565,7.0881425282,2.4435000000000002,-0.4035,2.4765913066,4.64,0.66,4.6867045992000005,6.0035,-4.2435,7.3518232092,2.4435000000000002,-0.4035,2.4765913066,3.56,-3.84,5.2363345959
2019-12-06 03:00:00,7.1235,0.38,7.1336282669,3.2435,-0.39,3.2668627535,3.88,0.77,3.9556668212,6.0335,-4.17,7.334304483,3.2435,-0.39,3.2668627535,2.79,-3.7800000000000002,4.698137929
2019-12-06 03:30:00,7.048,0.4475,7.0621923119,3.628,-0.36250000000000004,3.6460650364,3.42,0.81,3.5146123542,5.938,-4.0225,7.1721928481,3.628,-0.36250000000000004,3.6460650364,2.31,-3.66,4.3280134011
2019-12-06 04:00:00,7.146,0.41150000000000003,7.1578382386,3.726,-0.3985,3.7472494246,3.42,0.81,3.5146123542,6.036,-4.0985,7.295957665,3.726,-0.3985,3.7472494246,2.31,-3.7,4.3618917914
2019-12-06 04:30:00,7.019,0.269,7.0241527603,3.729,-0.421,3.7526899685,3.29,0.6900000000000001,3.3615770109,5.909,-4.221,7.2617575008,3.729,-0.421,3.7526899685,2.18,-3.8,4.3809131468
2019-12-06 05:00:00,7.1635,0.3915,7.1741901634,3.7235,-0.40850000000000003,3.7458409603,3.44,0.8,3.5317984087000003,6.0435,-4.0685,7.2853678356,3.7235,-0.40850000000000003,3.7458409603,2.32,-3.66,4.3333589743
2019-12-06 05:30:00,7.423,0.41750000000000004,7.4347316865,3.7030000000000003,-0.3825,3.7227026808,3.7199999999999998,0.8,3.8050492769,6.323,-4.0425,7.5048074759,3.7030000000000003,-0.3825,3.7227026808,2.62,-3.66,4.501110974
2019-12-06 06:00:00,7.447,0.268,7.4518207842,3.727,-0.402,3.7486174785,3.7199999999999998,0.67,3.7798544946,6.347,-4.192,7.6063968474,3.727,-0.402,3.7486174785,2.62,-3.79,4.6074396361000005
2019-12-06 06:30:00,7.8605,0.187,7.862724035,3.7905,-0.423,3.8140292671,4.07,0.61,4.1154586622,6.7205,-3.973,7.807038443,3.7905,-0.423,3.8140292671,2.93,-3.55,4.6029772974
2019-12-06 07:00:00,8.526,0.4005,8.5354013526,3.776,-0.4595,3.8038554455,4.75,0.86,4.8272248756,7.386,-3.7295,8.2741867425,3.776,-0.4595,3.8038554455,3.61,-3.27,4.8708315512
2019-12-06 07:30:00,9.444,1.542,9.5690595149,3.724,-0.47800000000000004,3.754551904,5.72,2.02,6.0662014474,8.164,-4.058,9.1169216296,3.724,-0.47800000000000004,3.754551904,4.44,-3.58,5.7035076926
2019-12-06 08:00:00,9.903,1.0775,9.9614464437,3.693,-0.5125000000000001,3.728391778,6.21,1.5899999999999999,6.4103198048,8.773,-3.3425000000000002,9.3881752886,3.693,-0.5125000000000001,3.728391778,5.08,-2.83,5.8150924326
2019-12-06 08:30:00,10.065,1.204,10.1367569271,3.675,-0.486,3.7069962234,6.39,1.69,6.6097049859,8.925,-3.316,9.521107131,3.675,-0.486,3.7069962234,5.25,-2.83,5.9641763891
2019-12-06 09:00:00,10.2095,1.9905,10.4017296879,3.6395,-0.5295,3.6778159959,6.57,2.52,7.0367108794,8.9295,-4.0995,9.8255722734,3.6395,-0.5295,3.6778159959,5.29,-3.5700000000000003,6.3819276085
2019-12-06 09:30:00,10.314,2.0465,10.5150729075,3.584,-0.5335,3.6234897889,6.73,2.58,7.2075862811,9.014,-3.9835000000000003,9.8549717529,3.584,-0.5335,3.6234897889,5.43,-3.45,6.4333039723
2019-12-06 10:00:00,10.4245,2.011,10.6167001111,3.7845,-0.629,3.8364151561,6.64,2.64,7.1455720555,9.1345,-4.019,9.9795516558,3.7845,-0.629,3.8364151561,5.35,-3.39,6.3336087659
2019-12-06 10:30:00,10.322,1.8165,10.4806181235,3.682,-0.6235,3.7344177926,6.64,2.44,7.0741218536,9.032,-4.1935,9.9580352605,3.682,-0.6235,3.7344177926,5.35,-3.5700000000000003,6.4317493732
2019-12-06 11:00:00,10.309,1.8599999999999999,10.4754513507,3.959,-0.58,4.0012599266,6.35,2.44,6.8026538939000005,9.029,-4.15,9.9370690347,3.959,-0.58,4.0012599266,5.07,-3.5700000000000003,6.2007902722
2019-12-06 11:30:00,10.2245,1.841,10.3889210821,4.1445,-0.599,4.1875626861,6.08,2.44,6.5513357417,8.9345,-4.169,9.8593027771,4.1445,-0.599,4.1875626861,4.79,-3.5700000000000003,5.9740271174
2019-12-06 12:00:00,10.01,1.6440000000000001,10.1441035089,3.7199999999999998,-0.546,3.7598558483,6.29,2.19,6.6603453364,8.81,-4.056,9.698826527,3.7199999999999998,-0.546,3.7598558483,5.09,-3.51,6.1828957617
2019-12-06 12:30:00,9.586,0.856,9.6241431826,3.646,-0.554,3.6878492377,5.94,1.4100000000000001,6.1050552823,8.516,-3.624,9.255032793,3.646,-0.554,3.6878492377,4.87,-3.07,5.7568915223
2019-12-06 13:00:00,9.729,0.8985000000000001,9.7704013863,3.719,-0.5715,3.7626550799,6.01,1.47,6.1871641323,8.679,-3.6415,9.4119903979,3.719,-0.5715,3.7626550799,4.96,-3.07,5.8332238085
