Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-12-06 13:30:00,9.543,0.714,9.5696731919,3.833,-0.596,3.8790598088,5.71,1.31,5.858344476,8.473,-3.806,9.2885609757,3.833,-0.596,3.8790598088,4.64,-3.21,5.6421361203
2019-12-06 14:00:00,9.4765,0.7095,9.5030228086,3.9865,-0.6005,4.031473986,5.49,1.31,5.6441296938,8.4065,-3.8705,9.2547291965,3.9865,-0.6005,4.031473986,4.42,-3.27,5.4981178598
2019-12-06 14:30:00,9.393,0.6565000000000001,9.4159142546,3.753,-0.5535,3.7935960842,5.64,1.21,5.7683359819,8.343,-4.0135,9.2581764538,3.753,-0.5535,3.7935960842,4.59,-3.46,5.7480170494
2019-12-06 15:00:00,9.399000000000001,0.739,9.4280073186,3.6189999999999998,-0.531,3.6577482143999998,5.78,1.27,5.9178796879,8.339,-4.041,9.266531282,3.6189999999999998,-0.531,3.6577482143999998,4.72,-3.51,5.8820489627
2019-12-06 15:30:00,9.2635,1.3745,9.3649176451,3.7435,-0.5555,3.784491049,5.52,1.9300000000000002,5.8476747516,7.9735,-4.8255,9.3199867221,3.7435,-0.5555,3.784491049,4.23,-4.27,6.0104741909
2019-12-06 16:00:00,9.2235,1.3305,9.3189689612,3.5035,-0.5295,3.5432869627,5.72,1.8599999999999999,6.0148150429,7.9235,-4.7995,9.2637493759,3.5035,-0.5295,3.5432869627,4.42,-4.27,6.1456732748
2019-12-06 16:30:00,9.1545,1.262,9.2410775481,3.4045,-0.488,3.4392970575,5.75,1.75,6.0104076401,7.8545,-4.808,9.2092363554,3.4045,-0.488,3.4392970575,4.45,-4.32,6.2020077394
2019-12-06 17:00:00,9.216,1.1245,9.2843500715,3.246,-0.4455,3.2764288867999998,5.97,1.57,6.1729895513,7.876,-4.6355,9.1388859414,3.246,-0.4455,3.2764288867999998,4.63,-4.19,6.2444375247
2019-12-06 17:30:00,9.0895,1.0455,9.1494306107,3.2795,-0.4445,3.3094864405,5.8100000000000005,1.49,5.9980163388,7.7895,-4.6845,9.0896012289,3.2795,-0.4445,3.3094864405,4.51,-4.24,6.1901292394
2019-12-06 18:00:00,8.6015,0.9455,8.6533099159,3.4815,-0.3645,3.5005288886,5.12,1.31,5.2849314092,7.3315,-5.0045,8.876706174,3.4815,-0.3645,3.5005288886,3.85,-4.64,6.0292702709
2019-12-06 18:30:00,8.211,1.0155,8.2735579559,2.121,-0.2545,2.1362142332,6.09,1.27,6.2210127793,6.921,-5.0045,8.5407998015,2.121,-0.2545,2.1362142332,4.8,-4.75,6.7529623129
2019-12-06 19:00:00,8.2065,0.928,8.258802955,1.3465,-0.252,1.369878188,6.86,1.18,6.9607470863,6.8665,-4.572,8.2493639906,1.3465,-0.252,1.369878188,5.52,-4.32,7.0094792959
2019-12-06 19:30:00,8.1515,0.989,8.2112771997,1.9915,-0.191,2.0006382107,6.16,1.18,6.2720012755,6.8315,-4.511,8.1864835705,1.9915,-0.191,2.0006382107,4.84,-4.32,6.4875264932
2019-12-06 20:00:00,7.7835,1.045,7.8533366953,0.6235,-0.135,0.6379476859000001,7.16,1.18,7.256583218,6.4735,-4.455,7.8583221651,0.6235,-0.135,0.6379476859000001,5.85,-4.32,7.2722004923
2019-12-06 20:30:00,7.7185,1.0565,7.7904707496,0.6585000000000001,-0.1635,0.6784942888000001,7.06,1.22,7.164635371,6.4285,-4.4835,7.837562408,0.6585000000000001,-0.1635,0.6784942888000001,5.77,-4.32,7.2080024972
2019-12-06 21:00:00,7.5095,0.915,7.5650390118,0.8895000000000001,-0.17500000000000002,0.9065512947000001,6.62,1.09,6.7091355628,6.2195,-4.675,7.780604427,0.8895000000000001,-0.17500000000000002,0.9065512947000001,5.33,-4.5,6.9755931647
2019-12-06 21:30:00,6.833,0.8835000000000001,6.8898810766,1.233,-0.1665,1.2441910022,5.6,1.05,5.6975872086,5.573,-5.0165,7.4982398768,1.233,-0.1665,1.2441910022,4.34,-4.85,6.5083100725000005
2019-12-06 22:00:00,6.2385,0.29,6.2452367649,1.0485,-0.15,1.0591752688,5.19,0.44,5.2086178589,5.0985,-4.5600000000000005,6.84019753,1.0485,-0.15,1.0591752688,4.05,-4.41,5.9875370563
2019-12-06 22:30:00,6.0145,-0.0085,6.0145060063,1.2345,-0.1385,1.2422449436,4.78,0.13,4.7817674557,4.9045000000000005,-4.3285,6.5414090607,1.2345,-0.1385,1.2422449436,3.67,-4.19,5.5700089767000005
2019-12-06 23:00:00,5.934,-0.036000000000000004,5.9341092002,0.924,-0.166,0.9387928419,5.01,0.13,5.0116863429,4.834,-4.356,6.5070955118,0.924,-0.166,0.9387928419,3.91,-4.19,5.7309859536
2019-12-06 23:30:00,5.6655,0.032,5.6655903708,0.8955000000000001,-0.158,0.9093317601,4.77,0.19,4.7737825673,4.5655,-4.428,6.3601080376,0.8955000000000001,-0.158,0.9093317601,3.67,-4.27,5.6304351519
2019-12-07 00:00:00,5.515,0.051000000000000004,5.5152358064,0.905,-0.139,0.9156123634000001,4.61,0.19,4.61391374,4.405,-4.489,6.289288195,0.905,-0.139,0.9156123634000001,3.5,-4.35,5.58323383
2019-12-07 00:30:00,5.402,0.025,5.4020578486,1.062,-0.165,1.0747413642,4.34,0.19,4.3441569953,4.282,-4.515,6.2225998586,1.062,-0.165,1.0747413642,3.22,-4.35,5.4121067987
2019-12-07 01:00:00,5.3155,0.036000000000000004,5.3156219062,1.0455,-0.154,1.0567810795,4.27,0.19,4.2742250760000005,4.1655,-4.384,6.0473834218,1.0455,-0.154,1.0567810795,3.12,-4.23,5.2561678055
2019-12-07 01:30:00,5.1915,0.026000000000000002,5.191565106,0.6415000000000001,-0.164,0.6621315957,4.55,0.19,4.5539653051,4.0615,-4.394,5.9835623378000005,0.6415000000000001,-0.164,0.6621315957,3.42,-4.23,5.4396047651
2019-12-07 02:00:00,4.9305,-0.0765,4.9310934386,1.2205,-0.1865,1.2346669591000001,3.71,0.11,3.7116303695,3.8005,-4.5565,5.933421652,1.2205,-0.1865,1.2346669591000001,2.58,-4.37,5.0747709308
2019-12-07 02:30:00,4.733,-0.14850000000000002,4.735329054,0.833,-0.1685,0.8498713138,3.9,0.02,3.9000512817,3.623,-4.6885,5.9252140257,0.833,-0.1685,0.8498713138,2.79,-4.52,5.3117322975
2019-12-07 03:00:00,4.6775,-0.14550000000000002,4.6797624406,0.5475,-0.1655,0.5719672193,4.13,0.02,4.1300484259,3.5775,-4.6855,5.8951180226,0.5475,-0.1655,0.5719672193,3.03,-4.52,5.4416265951
2019-12-07 03:30:00,4.9175,-0.051000000000000004,4.9177644565000005,0.5875,-0.201,0.6209325648,4.33,0.15,4.3325973734,3.8175,-4.661,6.0248010133,0.5875,-0.201,0.6209325648,3.23,-4.46,5.5067685624
2019-12-07 04:00:00,4.8215,0.089,4.8223213549,0.41150000000000003,-0.161,0.4418746994,4.41,0.25,4.4170804838,3.7015000000000002,-4.771,6.0385050509,0.41150000000000003,-0.161,0.4418746994,3.29,-4.61,5.6635854368
2019-12-07 04:30:00,4.87,0.7945,4.9343824588,0.54,-0.1855,0.5709730729,4.33,0.98,4.4395157394,3.5700000000000003,-5.3155,6.4030805282,0.54,-0.1855,0.5709730729,3.03,-5.13,5.9580030211
2019-12-07 05:00:00,4.9465,0.802,5.0110943166,0.42650000000000005,-0.178,0.46215392460000004,4.52,0.98,4.6250189189,3.6565000000000003,-5.238,6.3880072206000005,0.42650000000000005,-0.178,0.46215392460000004,3.23,-5.06,6.0030408961
2019-12-07 05:30:00,5.092,0.848,5.1621282433,0.322,-0.132,0.34800574710000004,4.77,0.98,4.8696303761,3.792,-5.112,6.3648886872,0.322,-0.132,0.34800574710000004,3.47,-4.98,6.0697034524
2019-12-07 06:00:00,5.2095,0.988,5.3023611957,0.6495000000000001,-0.112,0.65908592,4.5600000000000005,1.1,4.6907995054,3.9295,-5.092,6.4319075126000005,0.6495000000000001,-0.112,0.65908592,3.2800000000000002,-4.98,5.9631199887
2019-12-07 06:30:00,5.463,1.004,5.554492326,0.8130000000000001,-0.156,0.8278315046,4.65,1.16,4.7925045644,4.163,-4.996,6.5031211737,0.8130000000000001,-0.156,0.8278315046,3.35,-4.84,5.8862636706
2019-12-07 07:00:00,5.723,0.9995,5.8096238475,1.283,-0.1605,1.2930000967,4.44,1.16,4.5890303987,4.423,-4.9505,6.6385524966,1.283,-0.1605,1.2930000967,3.14,-4.79,5.7274514402
2019-12-07 07:30:00,5.867,0.9815,5.9485318567,0.717,-0.1085,0.7251629127,5.15,1.09,5.2640858656,4.527,-4.7085,6.531745651,0.717,-0.1085,0.7251629127,3.81,-4.6,5.9729473462
2019-12-07 08:00:00,6.047,0.669,6.083894312,0.617,-0.121,0.6287527336000001,5.43,0.79,5.4871668464,4.797,-4.441,6.5371010394999995,0.617,-0.121,0.6287527336000001,4.18,-4.32,6.0112228373
2019-12-07 08:30:00,6.1295,0.11900000000000001,6.1306550425,0.3195,-0.181,0.3672073665,5.8100000000000005,0.30000000000000004,5.8177401111,5.0195,-4.011,6.4252238288,0.3195,-0.181,0.3672073665,4.7,-3.83,6.0629118417
2019-12-07 09:00:00,6.3825,0.5785,6.4086635502,0.2725,-0.21150000000000002,0.3449470974,6.11,0.79,6.1608603295,5.1825,-4.2715,6.7159525385,0.2725,-0.21150000000000002,0.3449470974,4.91,-4.06,6.3711615895
2019-12-07 09:30:00,6.8535,1.044,6.9325607282,0.7735000000000001,-0.216,0.8030929274,6.08,1.26,6.2091867422,5.5435,-4.636,7.2265405451,0.7735000000000001,-0.216,0.8030929274,4.77,-4.42,6.5030223743
2019-12-07 10:00:00,7.0995,1.048,7.1764339508,1.0995,-0.262,1.1302850304,6.0,1.31,6.1413435012,5.7795000000000005,-4.622,7.4003718994,1.0995,-0.262,1.1302850304,4.68,-4.36,6.3962489007
2019-12-07 10:30:00,7.2095,1.0845,7.2906124914,1.4595,-0.2255,1.4768176936000001,5.75,1.31,5.8973383827,5.8995,-4.5855,7.4720084649,1.4595,-0.2255,1.4768176936000001,4.44,-4.36,6.2227967989
2019-12-07 11:00:00,7.1365,1.0695000000000001,7.2161944611,1.4665,-0.24050000000000002,1.4860896676,5.67,1.31,5.8193642264,5.8365,-4.6005,7.4316439971,1.4665,-0.24050000000000002,1.4860896676,4.37,-4.36,6.1730462496
2019-12-07 11:30:00,7.174,1.0035,7.2438448527,1.6640000000000001,-0.24650000000000002,1.6821588064,5.51,1.25,5.6500088496,5.884,-4.7065,7.5347593359000005,1.6640000000000001,-0.24650000000000002,1.6821588064,4.22,-4.46,6.1400325732
2019-12-07 12:00:00,7.312,0.988,7.3784475332,1.992,-0.302,2.014762517,5.32,1.29,5.4741666032000005,6.022,-4.7620000000000005,7.6773125506,1.992,-0.302,2.014762517,4.03,-4.46,6.0110315255
2019-12-07 12:30:00,7.2805,0.867,7.3319417108,2.7105,-0.353,2.7333896996,4.57,1.22,4.7300422831,5.9805,-4.8629999999999995,7.7081222908,2.7105,-0.353,2.7333896996,3.27,-4.51,5.5707270621
2019-12-07 13:00:00,7.0285,0.8515,7.0798915599,2.3985,-0.3085,2.4182585676,4.63,1.16,4.7731017169,5.7385,-4.9285,7.5644229456000005,2.3985,-0.3085,2.4182585676,3.34,-4.62,5.7008771255
2019-12-07 13:30:00,7.022,0.772,7.0643094496,1.8519999999999999,-0.308,1.8774365502,5.17,1.08,5.2816001363,5.7219999999999995,-4.958,7.5711985841,1.8519999999999999,-0.308,1.8774365502,3.87,-4.65,6.0497437962
2019-12-07 14:00:00,6.656,0.4955,6.6744180457999995,2.006,-0.3145,2.0305039399,4.65,0.81,4.7200211864,5.426,-5.2745,7.5671544355,2.006,-0.3145,2.0305039399,3.42,-4.96,6.0247821537
2019-12-07 14:30:00,6.0735,-0.292,6.0805152948,1.4235,-0.28200000000000003,1.4511637571,4.65,-0.01,4.6500107527,4.9035,-4.492,6.6499906955,1.4235,-0.28200000000000003,1.4511637571,3.48,-4.21,5.462096667
2019-12-07 15:00:00,5.873,-0.23800000000000002,5.8778204294,0.883,-0.228,0.9119610737,4.99,-0.01,4.99001002,4.733,-4.438,6.4882303442,0.883,-0.228,0.9119610737,3.85,-4.21,5.7049627519
2019-12-07 15:30:00,6.1075,-0.372,6.1188185338,0.8375,-0.232,0.8690398437,5.27,-0.14,5.2718592546,4.9575,-4.302,6.5638411201,0.8375,-0.232,0.8690398437,4.12,-4.07,5.7913124592
2019-12-07 16:00:00,6.627,0.468,6.6435045721,1.217,-0.212,1.2353270822,5.41,0.68,5.4525682022,5.337,-5.162,7.4249453197,1.217,-0.212,1.2353270822,4.12,-4.95,6.4402562061
2019-12-07 16:30:00,7.1835,0.511,7.2016521195,1.8635000000000002,-0.209,1.8751835244000001,5.32,0.72,5.3685007218,5.8735,-5.199,7.8439532922,1.8635000000000002,-0.209,1.8751835244000001,4.01,-4.99,6.4015779305
2019-12-07 17:00:00,7.3715,0.47250000000000003,7.3866276812,2.6515,-0.24750000000000003,2.6630261921000002,4.72,0.72,4.7745994596,6.0515,-5.0575,7.8866316321,2.6515,-0.24750000000000003,2.6630261921000002,3.4,-4.8100000000000005,5.8903395488
2019-12-07 17:30:00,7.5925,0.4505,7.6058534367,2.6425,-0.2695,2.6562071644,4.95,0.72,5.0020895634,6.2825,-5.1295,8.1105842268,2.6425,-0.2695,2.6562071644,3.64,-4.86,6.0720013175
2019-12-07 18:00:00,7.6415,0.42650000000000005,7.6533930057,2.7615,-0.29350000000000004,2.7770532044,4.88,0.72,4.932828803,6.3315,-5.1535,8.1637279781,2.7615,-0.29350000000000004,2.7770532044,3.5700000000000003,-4.86,6.0302985001
2019-12-07 18:30:00,7.646,0.433,7.6582507794,3.166,-0.28700000000000003,3.1789817552,4.48,0.72,4.537488292,6.336,-5.147,8.163118583,3.166,-0.28700000000000003,3.1789817552,3.17,-4.86,5.8024563764
2019-12-07 19:00:00,7.424,0.3875,7.4341060155,3.224,-0.29250000000000004,3.2372414569,4.2,0.68,4.2546915282,6.124,-5.2625,8.0744834045,3.224,-0.29250000000000004,3.2372414569,2.9,-4.97,5.7542071565
2019-12-07 19:30:00,7.335,0.402,7.3460076913,3.625,-0.318,3.6389214061,3.71,0.72,3.7792194961,6.045,-5.288,8.0314985526,3.625,-0.318,3.6389214061,2.42,-4.97,5.5278657726
2019-12-07 20:00:00,7.287,0.41850000000000004,7.2990075524,3.677,-0.3015,3.6893402188,3.61,0.72,3.681100379,5.967,-5.2115,7.9224252126,3.677,-0.3015,3.6893402188,2.29,-4.91,5.4177670677
2019-12-07 20:30:00,7.0145,0.434,7.0279133639,3.2045,-0.28600000000000003,3.217237363,3.81,0.72,3.877434719,5.7345,-5.316,7.8194850374,3.2045,-0.28600000000000003,3.217237363,2.5300000000000002,-5.03,5.6304351519
2019-12-07 21:00:00,6.9465,0.457,6.9615164476,2.6965,-0.263,2.709295342,4.25,0.72,4.3105568086,5.6665,-5.373,7.8088636337,2.6965,-0.263,2.709295342,2.9699999999999998,-5.11,5.9104145371
2019-12-07 21:30:00,6.709,0.433,6.7229584262,2.649,-0.28700000000000003,2.6645018296,4.06,0.72,4.1233481541,5.409,-5.297,7.5706994393,2.649,-0.28700000000000003,2.6645018296,2.76,-5.01,5.7199388109000004
2019-12-07 22:00:00,6.6129999999999995,-0.353,6.6224148164,2.883,-0.293,2.8978505828000003,3.73,-0.06,3.7304825425,5.483,-4.763,7.2628822103,2.883,-0.293,2.8978505828000003,2.6,-4.47,5.1711604114
2019-12-07 22:30:00,6.4345,-0.35550000000000004,6.4443130355000005,3.0945,-0.29550000000000004,3.1085769252,3.34,-0.06,3.3405388787,5.3045,-4.8555,7.1912168998,3.0945,-0.29550000000000004,3.1085769252,2.21,-4.5600000000000005,5.0673168442
2019-12-07 23:00:00,6.2605,-0.2235,6.2644882073,3.0205,-0.2735,3.0328571513,3.24,0.05,3.2403857795,5.1405,-4.9835,7.1596098008,3.0205,-0.2735,3.0328571513,2.12,-4.71,5.1651234254
2019-12-07 23:30:00,6.157,0.5505,6.1815612308,3.157,-0.28950000000000004,3.1702459289,3.0,0.84,3.1153811966,4.867,-5.6295,7.4417040555,3.157,-0.28950000000000004,3.1702459289,1.71,-5.34,5.6071115558999995
2019-12-08 00:00:00,5.964,0.51,5.9857661164,3.224,-0.26,3.2344668803,2.74,0.77,2.8461377338,4.664,-5.51,7.2189331622,3.224,-0.26,3.2344668803,1.44,-5.25,5.4439048485
2019-12-08 00:30:00,5.898,0.461,5.9159889283,3.198,-0.259,3.2084708196,2.7,0.72,2.7943514453000002,4.588,-5.549,7.2000795134,3.198,-0.259,3.2084708196,1.3900000000000001,-5.29,5.469570367
2019-12-08 01:00:00,5.898,0.43,5.9136540311,3.498,-0.29,3.5100005698,2.4,0.72,2.5056735621,4.588,-5.52,7.177753409,3.498,-0.29,3.5100005698,1.09,-5.23,5.3423777478
2019-12-08 01:30:00,5.7995,0.41350000000000003,5.814222433,3.8395,-0.3065,3.8517142288,1.96,0.72,2.0880613018,4.5195,-5.6765,7.25593085,3.8395,-0.3065,3.8517142288,0.68,-5.37,5.4128827809
2019-12-08 02:00:00,5.6935,0.381,5.7062337185,3.9435000000000002,-0.299,3.9548189907999998,1.75,0.68,1.8774717042,4.4135,-5.6690000000000005,7.1844654116,3.9435000000000002,-0.299,3.9548189907999998,0.47000000000000003,-5.37,5.390528731
2019-12-08 02:30:00,5.5585,-0.311,5.5671934806,3.8585000000000003,-0.281,3.868718554,1.7000000000000002,-0.03,1.7002646853,4.3285,-4.921,6.5537892284,3.8585000000000003,-0.281,3.868718554,0.47000000000000003,-4.64,4.6637431319000004
2019-12-08 03:00:00,5.4795,-0.403,5.4942997051,3.8695,-0.293,3.88057718,1.6099999999999999,-0.11,1.6137533888000002,4.3395,-4.933,6.5700646306,3.8695,-0.293,3.88057718,0.47000000000000003,-4.64,4.6637431319000004
2019-12-08 03:30:00,5.4325,-0.3305,5.4425441202,3.8825000000000003,-0.29050000000000004,3.8933528610000003,1.55,-0.04,1.5505160431,4.2825,-5.0205,6.5988807005,3.8825000000000003,-0.29050000000000004,3.8933528610000003,0.4,-4.73,4.7468831879
2019-12-08 04:00:00,5.3965,-0.35100000000000003,5.4079028514,3.9065000000000003,-0.311,3.9188599426,1.49,-0.04,1.490536816,4.2165,-4.971,6.5184133997,3.9065000000000003,-0.311,3.9188599426,0.31,-4.66,4.6702997762
2019-12-08 04:30:00,5.3035,-0.356,5.3154349069,3.9035,-0.28600000000000003,3.9139632408000002,1.4,-0.07,1.4017489076,4.1235,-5.006,6.4856216549,3.9035,-0.28600000000000003,3.9139632408000002,0.22,-4.72,4.7251243370000005
2019-12-08 05:00:00,5.2805,-0.35850000000000004,5.2926555244,3.9205,-0.28850000000000003,3.9311006728,1.3599999999999999,-0.07,1.3618002790000001,4.1005,-5.0085,6.4729570136,3.9205,-0.28850000000000003,3.9311006728,0.18,-4.72,4.7234309564
2019-12-08 05:30:00,5.348,-0.342,5.3589241458,3.858,-0.272,3.8675765022,1.49,-0.07,1.491643389,4.148,-4.852,6.3834009744,3.858,-0.272,3.8675765022,0.29,-4.58,4.5891720386
2019-12-08 06:00:00,5.485,-0.306,5.4935290115,3.915,-0.28600000000000003,3.9254325876,1.57,-0.02,1.5701273834,4.295,-4.8260000000000005,6.4604412388,3.915,-0.28600000000000003,3.9254325876,0.38,-4.54,4.5558753275
2019-12-08 06:30:00,5.742,-0.1875,5.7450605088,3.842,-0.28750000000000003,3.8527419132,1.9,0.1,1.902629759,4.522,-4.6075,6.4558144529,3.842,-0.28750000000000003,3.8527419132,0.68,-4.32,4.3731910546
2019-12-08 07:00:00,5.831,-0.17550000000000002,5.83364048,3.741,-0.2755,3.7511306629,2.09,0.1,2.0923909768,4.621,-4.5355,6.4749055012,3.741,-0.2755,3.7511306629,0.88,-4.26,4.3499425284
2019-12-08 07:30:00,5.948,-0.2565,5.9535280507,3.858,-0.2765,3.8678955842000002,2.09,0.02,2.0900956916,4.7379999999999995,-4.4365,6.490853276,3.858,-0.2765,3.8678955842000002,0.88,-4.16,4.2520583251
2019-12-08 08:00:00,6.173,0.5640000000000001,6.1987115597,3.863,-0.266,3.8721473371,2.31,0.8300000000000001,2.4545875417,4.833,-5.066,7.0015887483,3.863,-0.266,3.8721473371,0.97,-4.8,4.897029712
2019-12-08 08:30:00,6.472,0.744,6.5146235501,3.912,-0.316,3.9247420297,2.56,1.06,2.7707760646,5.152,-5.116,7.2606170537,3.912,-0.316,3.9247420297,1.24,-4.8,4.9575800548
2019-12-08 09:00:00,6.7405,0.23550000000000001,6.744612702,3.8405,-0.3345,3.8550396237,2.9,0.5700000000000001,2.9554864236,5.5005,-4.5344999999999995,7.1286177131,3.8405,-0.3345,3.8550396237,1.6600000000000001,-4.2,4.5161488018
2019-12-08 09:30:00,6.9655000000000005,-0.099,6.9662035033,4.1655,-0.34900000000000003,4.1800946461,2.8,0.25,2.8111385594,5.7855,-4.319,7.2198179513,4.1655,-0.34900000000000003,4.1800946461,1.62,-3.9699999999999998,4.287808298
2019-12-08 10:00:00,7.1455,0.0095,7.1455063152000005,4.3955,-0.36050000000000004,4.4102585525,2.75,0.37,2.7747792705,5.9555,-4.2005,7.2878104051,4.3955,-0.36050000000000004,4.4102585525,1.56,-3.84,4.1447798494
2019-12-08 10:30:00,7.2995,-0.006500000000000001,7.299502894,4.6195,-0.3765,4.6348174182,2.68,0.37,2.7054204849,6.1295,-4.2165,7.4397340342,4.6195,-0.3765,4.6348174182,1.51,-3.84,4.1262210314
2019-12-08 11:00:00,7.4175,0.1845,7.4197942357,4.6675,-0.3655,4.6817888141,2.75,0.55,2.8044607325,6.2175,-4.2555,7.5343603909,4.6675,-0.3655,4.6817888141,1.55,-3.89,4.1874335816
2019-12-08 11:30:00,7.652,0.8765000000000001,7.702035851,4.352,-0.35350000000000004,4.3663332729,3.3,1.23,3.5217751206,6.332,-4.7635000000000005,7.923708491,4.352,-0.35350000000000004,4.3663332729,1.98,-4.41,4.8340976407
2019-12-08 12:00:00,7.496,0.872,7.5465488801,4.816,-0.358,4.8292877322,2.68,1.23,2.9487794085,6.206,-4.918,7.9184064053,4.816,-0.358,4.8292877322,1.3900000000000001,-4.5600000000000005,4.7671479943
2019-12-08 12:30:00,7.3665,0.7275,7.4023360164,4.4465,-0.3425,4.4596713444,2.92,1.07,3.10987138,6.0765,-5.0725,7.915434827,4.4465,-0.3425,4.4596713444,1.63,-4.73,5.0029791125
2019-12-08 13:00:00,7.4625,0.6615,7.491761375,4.0125,-0.35850000000000004,4.0284833995,3.45,1.02,3.5976242161,6.1725,-5.1385,8.0314343987,4.0125,-0.35850000000000004,4.0284833995,2.16,-4.78,5.2453789186
2019-12-08 13:30:00,7.499,0.6785,7.5296323448999996,4.149,-0.3715,4.1655987865,3.35,1.05,3.5106979363,6.229,-5.2015,8.1151736426,4.149,-0.3715,4.1655987865,2.08,-4.83,5.2588306685
2019-12-08 14:00:00,7.3855,0.666,7.4154680398,4.1755,-0.384,4.1931201092,3.21,1.05,3.3773658375,6.1255,-5.284,8.0896480919,4.1755,-0.384,4.1931201092,1.9500000000000002,-4.9,5.2737557774
2019-12-08 14:30:00,7.3775,0.6535000000000001,7.4063870072,4.1675,-0.3965,4.1863192067,3.21,1.05,3.3773658375,6.1175,-5.2965,8.0917685644,4.1675,-0.3965,4.1863192067,1.9500000000000002,-4.9,5.2737557774
2019-12-08 15:00:00,7.2780000000000005,-0.12,7.2789892155,3.858,-0.38,3.8766691889000002,3.42,0.26,3.4298688022,6.118,-4.62,7.666441417,3.858,-0.38,3.8766691889000002,2.26,-4.24,4.8047060264
2019-12-08 15:30:00,7.28,-0.23950000000000002,7.2839385122,3.21,-0.34950000000000003,3.2289704629,4.07,0.11,4.0714862151,6.12,-4.4595,7.572419709,3.21,-0.34950000000000003,3.2289704629,2.91,-4.11,5.0358911823
2019-12-08 16:00:00,7.3629999999999995,-0.22,7.3662859706,3.673,-0.38,3.6926046363,3.69,0.16,3.6934672058,6.163,-4.49,7.6251340316,3.673,-0.38,3.6926046363,2.49,-4.11,4.8054344236
2019-12-08 16:30:00,7.733,0.5435,7.7520759316,3.553,-0.2665,3.5629806693,4.18,0.81,4.2577576258,6.423,-5.1065,8.2055634328,3.553,-0.2665,3.5629806693,2.87,-4.84,5.6269441085
2019-12-08 17:00:00,7.9085,0.6475000000000001,7.9349624133,3.3085,-0.2525,3.3181212305,4.6,0.9,4.6872166581,6.5985,-5.0925,8.3350919911,3.3085,-0.2525,3.3181212305,3.29,-4.84,5.8523243246
2019-12-08 17:30:00,7.9719999999999995,0.6930000000000001,8.0020642962,3.752,-0.267,3.7614881364,4.22,0.96,4.3278170017,6.682,-5.147,8.4344966062,3.752,-0.267,3.7614881364,2.93,-4.88,5.6920382992
2019-12-08 18:00:00,7.9745,0.6905,8.0043388546,3.3745,-0.2695,3.3852445259,4.6,0.96,4.699106298,6.6845,-5.1895,8.4624730723,3.3745,-0.2695,3.3852445259,3.31,-4.92,5.9297976357
2019-12-08 18:30:00,7.788,0.6925,7.8187275339,3.268,-0.2675,3.2789297415,4.52,0.96,4.6208224376,6.508,-5.2475,8.360043077,3.268,-0.2675,3.2789297415,3.24,-4.98,5.9412119976
2019-12-08 19:00:00,7.7135,0.6775,7.7431962716000005,3.3835,-0.28250000000000003,3.395272964,4.33,0.96,4.4351437406,6.4335,-5.3325,8.356164102,3.3835,-0.28250000000000003,3.395272964,3.05,-5.05,5.899576256
2019-12-08 19:30:00,7.757,0.6215,7.7818578277,3.427,-0.2785,3.4382977256,4.33,0.9,4.4225445165,6.477,-5.3285,8.3871593075,3.427,-0.2785,3.4382977256,3.05,-5.05,5.899576256
2019-12-08 20:00:00,7.617,0.678,7.6471153385,3.537,-0.28200000000000003,3.5482239219,4.08,0.96,4.1914198072,6.327,-5.2620000000000005,8.2291903004,3.537,-0.28200000000000003,3.5482239219,2.79,-4.98,5.7082834548
2019-12-08 20:30:00,7.524,0.597,7.5476476468,3.534,-0.293,3.5461253503,3.99,0.89,4.0880557726,6.244,-5.223,8.1404708095,3.534,-0.293,3.5461253503,2.71,-4.93,5.6257443952
2019-12-08 21:00:00,7.1995000000000005,0.5805,7.2228651171,3.4695,-0.2595,3.4791910698,3.73,0.84,3.8234147042,5.9495000000000005,-5.3395,7.9941735345,3.4695,-0.2595,3.4791910698,2.48,-5.08,5.6530345833
2019-12-08 21:30:00,6.625,0.6900000000000001,6.6608351578,1.045,-0.15,1.0557106611,5.58,0.84,5.6428716094,5.375,-5.33,7.5696449719,1.045,-0.15,1.0557106611,4.33,-5.18,6.751392449
2019-12-08 22:00:00,6.202,0.0135,6.2020146928,0.762,-0.10650000000000001,0.7694064271000001,5.44,0.12,5.4413233684,5.092,-4.7365,6.9543436966000005,0.762,-0.10650000000000001,0.7694064271000001,4.33,-4.63,6.3392270822
2019-12-08 22:30:00,5.715,-0.35750000000000004,5.7261707318,1.5350000000000001,-0.1375,1.5411460833000001,4.18,-0.22,4.1857854699,4.615,-4.6775,6.5709383843,1.5350000000000001,-0.1375,1.5411460833000001,3.08,-4.54,5.4861644161
2019-12-08 23:00:00,6.281,-0.2545,6.2861539315,3.851,-0.24450000000000002,3.8587538468,2.43,-0.01,2.430020576,5.161,-4.9945,7.1819879734,3.851,-0.24450000000000002,3.8587538468,1.31,-4.75,4.9273319352
2019-12-08 23:30:00,6.2685,0.3935,6.2808386781,3.8385,-0.2565,3.8470605012,2.43,0.65,2.5154323684,4.9985,-5.2965,7.2827134023,3.8385,-0.2565,3.8470605012,1.16,-5.04,5.1717695231
2019-12-09 00:00:00,6.031,-0.34,6.0405762142,3.8810000000000002,-0.27,3.8903805726,2.15,-0.07,2.1511392331,4.861,-4.68,6.7477196889,3.8810000000000002,-0.27,3.8903805726,0.98,-4.41,4.5175767841
2019-12-09 00:30:00,5.9345,-0.367,5.9458371362,3.9145000000000003,-0.23700000000000002,3.9216679168,2.02,-0.13,2.0241788459,4.7645,-4.687,6.6834444151,3.9145000000000003,-0.23700000000000002,3.9216679168,0.85,-4.45,4.530452516
2019-12-09 01:00:00,5.8725000000000005,-0.343,5.8825084148,3.9225000000000003,-0.253,3.9306507413,1.9500000000000002,-0.09,1.9520758182,4.6825,-4.573,6.5450848161,3.9225000000000003,-0.253,3.9306507413,0.76,-4.32,4.3863424399
2019-12-09 01:30:00,5.801,-0.322,5.8099298619,3.821,-0.232,3.8280367031,1.98,-0.09,1.9820443991,4.661,-4.622,6.5641301785,3.821,-0.232,3.8280367031,0.84,-4.39,4.4696420438
2019-12-09 02:00:00,5.688,-0.3185,5.6969102371,3.808,-0.2285,3.81484944,1.88,-0.09,1.8821530225,4.558,-4.6985,6.5460878584,3.808,-0.2285,3.81484944,0.75,-4.47,4.5324827633
2019-12-09 02:30:00,5.8075,-0.2625,5.8134294956,3.9275,-0.2325,3.9343757446,1.88,-0.03,1.8802393465,4.6775,-4.6525,6.5973299523,3.9275,-0.2325,3.9343757446,0.75,-4.42,4.4831796752
2019-12-09 03:00:00,5.804,-0.21150000000000002,5.8078522924,3.924,-0.2615,3.9327036819,1.88,0.05,1.8806647761000002,4.674,-4.6815,6.6153396171,3.924,-0.2615,3.9327036819,0.75,-4.42,4.4831796752
2019-12-09 03:30:00,5.7375,-0.221,5.7417547187,3.8575,-0.271,3.8670075317,1.88,0.05,1.8806647761000002,4.6075,-4.691,6.5752975028,3.8575,-0.271,3.8670075317,0.75,-4.42,4.4831796752
2019-12-09 04:00:00,5.7275,-0.289,5.7347865915,3.4175,-0.289,3.4296978365,2.31,0.0,2.31,4.6175,-4.789,6.6525053363,3.4175,-0.289,3.4296978365,1.2,-4.5,4.6572524089
2019-12-09 04:30:00,5.633,-0.267,5.6393242503,2.9130000000000003,-0.227,2.9218312751,2.7199999999999998,-0.04,2.7202941017,4.513,-4.727,6.5354187318,2.9130000000000003,-0.227,2.9218312751,1.6,-4.5,4.7759815745
2019-12-09 05:00:00,5.7765,-0.263,5.7824840034000005,3.5865,-0.223,3.5934261158,2.19,-0.04,2.1903652663,4.6465,-4.723,6.6254578144,3.5865,-0.223,3.5934261158,1.06,-4.5,4.6231590931
2019-12-09 05:30:00,6.289,-0.165,6.2911641212,3.449,-0.23500000000000001,3.4569966734,2.84,0.07,2.8408625451000002,5.139,-4.465,6.8077563117,3.449,-0.23500000000000001,3.4569966734,1.69,-4.23,4.555107024
2019-12-09 06:00:00,6.645,-0.0315,6.645074661,3.565,-0.2715,3.575323377,3.08,0.24,3.0893364983,5.485,-4.2715,6.9520455443,3.565,-0.2715,3.575323377,1.92,-4.0,4.4369358796
2019-12-09 06:30:00,7.6155,0.377,7.6248258505,3.4655,-0.353,3.4834321078,4.15,0.73,4.2137156999,6.4455,-4.013,7.5926701002,3.4655,-0.353,3.4834321078,2.98,-3.66,4.7197457559
2019-12-09 07:00:00,8.5605,1.3255,8.6625117893,3.3705,-0.35450000000000004,3.3890913974,5.19,1.6800000000000002,5.4551351954000005,7.3105,-4.1845,8.4233871156,3.3705,-0.35450000000000004,3.3890913974,3.94,-3.83,5.4947702409
2019-12-09 07:30:00,9.396,1.467,9.5098320174,3.226,-0.383,3.2486558759,6.17,1.85,6.4413818393,8.176,-3.813,9.0214159088,3.226,-0.383,3.2486558759,4.95,-3.43,6.0222421074
2019-12-09 08:00:00,9.9305,1.9945,10.1288133806,3.3805,-0.4355,3.4084366651,6.55,2.43,6.986229312,8.650500000000001,-3.9455,9.5077926197,3.3805,-0.4355,3.4084366651,5.27,-3.51,6.3319033473
2019-12-09 08:30:00,9.8485,1.901,10.0302917829,3.3585000000000003,-0.529,3.399906359,6.49,2.43,6.930007215,8.5885,-4.099,9.516518967,3.3585000000000003,-0.529,3.399906359,5.23,-3.5700000000000003,6.3322823689
2019-12-09 09:00:00,10.0295,1.903,10.2084415681,3.3395,-0.527,3.380826711,6.69,2.43,7.1176541079,8.7495,-4.047,9.640122367,3.3395,-0.527,3.380826711,5.41,-3.52,6.4543396254
2019-12-09 09:30:00,10.1015,1.5865,10.2253256427,3.7615,-0.5135000000000001,3.7963883495,6.34,2.1,6.6787423966,8.9515,-3.5635,9.6347228554,3.7615,-0.5135000000000001,3.7963883495,5.19,-3.05,6.0198504965
2019-12-09 10:00:00,10.2655,1.222,10.3379772804,4.1755,-0.538,4.2100171318,6.09,1.76,6.3392191948,9.2555,-3.158,9.7794296485,4.1755,-0.538,4.2100171318,5.08,-2.62,5.7158376464
2019-12-09 10:30:00,10.178,1.1115,10.2385114274,3.908,-0.5585,3.9477064544,6.27,1.67,6.4885899855,9.198,-3.3785,9.7988502514,3.908,-0.5585,3.9477064544,5.29,-2.8200000000000003,5.9947059978
2019-12-09 11:00:00,10.056,1.186,10.125696618,4.436,-0.5640000000000001,4.4717101874,5.62,1.75,5.8861617375,9.046,-3.314,9.6339354368,4.436,-0.5640000000000001,4.4717101874,4.61,-2.75,5.3679232483
2019-12-09 11:30:00,10.115,1.2325,10.1898126209,4.025,-0.5675,4.0648101124,6.09,1.8,6.3504409296,9.115,-3.3175,9.6999500643,4.025,-0.5675,4.0648101124,5.09,-2.75,5.7853781207
2019-12-09 12:00:00,10.2585,1.345,10.3462963059,3.4785,-0.545,3.5209355646000002,6.78,1.8900000000000001,7.0385012609,9.2585,-3.155,9.7813008976,3.4785,-0.545,3.5209355646000002,5.78,-2.61,6.3419634184
2019-12-09 12:30:00,10.349,1.449,10.449947464,2.969,-0.501,3.0109735967,7.38,1.9500000000000002,7.6332758368,9.359,-3.111,9.8625149937,2.969,-0.501,3.0109735967,6.39,-2.61,6.902477816
2019-12-09 13:00:00,10.3885,1.9609999999999999,10.5719654393,2.6685,-0.539,2.7223910906,7.72,2.5,8.1147027056,9.1385,-3.509,9.7890379124,2.6685,-0.539,2.7223910906,6.47,-2.9699999999999998,7.1191151136
2019-12-09 13:30:00,10.501,2.1135,10.7115770664,3.161,-0.4965,3.1997551859,7.34,2.61,7.790231062,9.241,-3.6765,9.9454880851,3.161,-0.4965,3.1997551859,6.08,-3.18,6.8613992742
2019-12-09 14:00:00,10.232,2.1565,10.4567832649,2.742,-0.4535,2.7792492242,7.49,2.61,7.9317211247,8.952,-3.5935,9.6463229393,2.742,-0.4535,2.7792492242,6.21,-3.14,6.9587139616
2019-12-09 14:30:00,10.199,2.191,10.4316864408,2.159,-0.419,2.1992821556,8.04,2.61,8.4530290429,8.909,-3.559,9.5935792069,2.159,-0.419,2.1992821556,6.75,-3.14,7.4446020713
2019-12-09 15:00:00,10.259,2.0785,10.4674372819,2.749,-0.47150000000000003,2.7891420276,7.51,2.55,7.9311159366,8.969,-3.6915,9.6989758867,2.749,-0.47150000000000003,2.7891420276,6.22,-3.22,7.0040559678
2019-12-09 15:30:00,9.826,1.7685,9.9838804205,1.326,-0.4515,1.4007598831,8.5,2.22,8.7851237897,8.546,-3.9515000000000002,9.4153315528,1.326,-0.4515,1.4007598831,7.22,-3.5,8.0236151453
2019-12-09 16:00:00,9.8925,1.7565,10.0472308872,1.0325,-0.4635,1.131763447,8.86,2.22,9.1338929269,8.6025,-4.1535,9.5527257105,1.0325,-0.4635,1.131763447,7.57,-3.69,8.4214606809
2019-12-09 16:30:00,9.8295,1.859,10.0037468606,0.8295,-0.431,0.9347894148,9.0,2.29,9.2867701597,8.5395,-4.071,9.4602379066,0.8295,-0.431,0.9347894148,7.71,-3.64,8.5260600514
2019-12-09 17:00:00,10.2915,1.853,10.4569871976,0.7815000000000001,-0.437,0.8953832978,9.51,2.29,9.7818300946,9.0115,-4.177,9.9324952177,0.7815000000000001,-0.437,0.8953832978,8.23,-3.74,9.0399391591
2019-12-09 17:30:00,9.792,1.7015,9.9387306156,0.28200000000000003,-0.3985,0.4881866958,9.51,2.1,9.7391016013,8.512,-4.4085,9.5858758729,0.28200000000000003,-0.3985,0.4881866958,8.23,-4.01,9.1549440195
2019-12-09 18:00:00,9.6615,1.7345000000000002,9.8159600906,0.0915,-0.3655,0.376779113,9.57,2.1,9.7976987094,8.3915,-4.4855,9.5150923537,0.0915,-0.3655,0.376779113,8.3,-4.12,9.2663045493
2019-12-09 18:30:00,9.6955,0.8435,9.732122713,0.1855,-0.42650000000000005,0.4650940765,9.51,1.27,9.5944254648,8.6655,-3.8465,9.480846613,0.1855,-0.42650000000000005,0.4650940765,8.48,-3.42,9.1436754098
2019-12-09 19:00:00,9.614,0.738,9.6422839618,0.374,-0.362,0.5204997598000001,9.24,1.1,9.3052458323,8.644,-3.652,9.3838073297,0.374,-0.362,0.5204997598000001,8.27,-3.29,8.9003932497
2019-12-09 19:30:00,9.336500000000001,0.8775000000000001,9.37764568,0.2565,-0.3025,0.3966087493,9.08,1.18,9.1563529858,8.2765,-3.7025,9.0669156001,0.2565,-0.3025,0.3966087493,8.02,-3.4,8.7109356558
2019-12-09 20:00:00,9.315,1.5230000000000001,9.4386839125,0.145,-0.34700000000000003,0.3760771198,9.17,1.87,9.3587285461,8.065,-4.327,9.152439784,0.145,-0.34700000000000003,0.3760771198,7.92,-3.98,8.8637915138
2019-12-09 20:30:00,9.0305,1.5710000000000002,9.1661317495,0.0105,-0.299,0.2991843077,9.02,1.87,9.2118022124,7.7805,-4.359,8.9183552996,0.0105,-0.299,0.2991843077,7.77,-4.06,8.7667839029
2019-12-09 21:00:00,8.81,1.528,8.9415258206,0.01,-0.292,0.29217118270000003,8.8,1.82,8.9862339164,7.5600000000000005,-4.352,8.7231590608,0.01,-0.292,0.29217118270000003,7.55,-4.06,8.5724033969
2019-12-09 21:30:00,8.41,1.407,8.5268838974,0.01,-0.303,0.3031649716,8.4,1.71,8.5722867428,7.17,-4.553,8.4934509476,0.01,-0.303,0.3031649716,7.16,-4.25,8.3263497404
2019-12-09 22:00:00,7.921,0.4665,7.9347251528000005,0.041,-0.3035,0.30625683670000003,7.88,0.77,7.9175311809,6.891,-3.9735,7.9545322458,0.041,-0.3035,0.30625683670000003,6.85,-3.67,7.771190385
2019-12-09 22:30:00,7.5155,0.2575,7.5199100061,0.0655,-0.3025,0.3095100968,7.45,0.56,7.4710173337,6.5055,-3.9725,7.6224855854,0.0655,-0.3025,0.3095100968,6.44,-3.67,7.4123208241
2019-12-09 23:00:00,7.274,0.29350000000000004,7.2799188354,0.184,-0.3365,0.3835208599,7.09,0.63,7.1179350938,6.274,-4.0565,7.471162443,0.184,-0.3365,0.3835208599,6.09,-3.7199999999999998,7.1362805438
2019-12-09 23:30:00,7.349,0.41950000000000004,7.3609633371,0.509,-0.36050000000000004,0.6237317132,6.84,0.78,6.8843300328,6.329,-3.9605,7.4660432124,0.509,-0.36050000000000004,0.6237317132,5.82,-3.6,6.8434201975
2019-12-10 00:00:00,7.147,0.383,7.1572549207,0.687,-0.397,0.7934595138,6.46,0.78,6.5069193940000005,6.117,-3.967,7.2907323363,0.687,-0.397,0.7934595138,5.43,-3.5700000000000003,6.4984459681
2019-12-10 00:30:00,7.0075,0.359,7.0166899069,0.9275,-0.361,0.9952774739,6.08,0.72,6.1224831564,5.9675,-3.991,7.1790763508,0.9275,-0.361,0.9952774739,5.04,-3.63,6.2111593121
2019-12-10 01:00:00,7.1435,0.42250000000000004,7.1559834055,1.0635,-0.3775,1.1285116304,6.08,0.8,6.132405727,6.1035,-3.8975,7.2417690173,1.0635,-0.3775,1.1285116304,5.04,-3.52,6.1475198251
2019-12-10 01:30:00,7.158,0.4485,7.172037106,0.808,-0.3915,0.8978509063000001,6.35,0.84,6.405318103,6.138,-3.8715,7.2569660499,0.808,-0.3915,0.8978509063000001,5.33,-3.48,6.3654772013
2019-12-10 02:00:00,7.0105,0.4425,7.0244513309,1.1005,-0.3975,1.1700882445,5.91,0.84,5.9693969545000005,6.0005,-3.9575,7.1880321716,1.1005,-0.3975,1.1700882445,4.9,-3.56,6.0566987708
2019-12-10 02:30:00,6.947,0.8805000000000001,7.0025773291,1.137,-0.40950000000000003,1.2084946214,5.8100000000000005,1.29,5.9514872091,5.807,-4.5395,7.3707739926,1.137,-0.40950000000000003,1.2084946214,4.67,-4.13,6.2342441402
2019-12-10 03:00:00,6.968,1.1045,7.0549942771,1.208,-0.41550000000000004,1.2774600777,5.76,1.52,5.9571805412,5.758,-4.5955,7.3670336127,1.208,-0.41550000000000004,1.2774600777,4.55,-4.18,6.1785839802
2019-12-10 03:30:00,6.7545,0.1505,6.7561764705,1.5645,-0.41950000000000004,1.6197655695000002,5.19,0.5700000000000001,5.2212067571,5.6645,-4.0195,6.9457138222,1.5645,-0.41950000000000004,1.6197655695000002,4.1,-3.6,5.4561891463
2019-12-10 04:00:00,6.622,0.17300000000000001,6.6242594303,2.162,-0.397,2.1981476293,4.46,0.5700000000000001,4.4962762371,5.532,-3.997,6.824883369,2.162,-0.397,2.1981476293,3.37,-3.6,4.9312168884
2019-12-10 04:30:00,6.609,0.2225,6.6127443055,2.429,-0.41750000000000004,2.4646190882,4.18,0.64,4.2287113876,5.509,-3.9575,6.7831325544,2.429,-0.41750000000000004,2.4646190882,3.08,-3.54,4.6923341739
2019-12-10 05:00:00,6.775,0.2715,6.7804378362,2.5949999999999998,-0.47850000000000004,2.6387472880000002,4.18,0.75,4.2467516998,5.675,-3.8685,6.8681087097999995,2.5949999999999998,-0.47850000000000004,2.6387472880000002,3.08,-3.39,4.5802292519000005
2019-12-10 05:30:00,7.2455,0.4465,7.2592446232,2.3655,-0.4535,2.4085789378999998,4.88,0.9,4.9622978548,6.1455,-3.6835,7.164868631,2.3655,-0.4535,2.4085789378999998,3.7800000000000002,-3.23,4.9720518903
2019-12-10 06:00:00,7.675,0.417,7.6863199257,2.365,-0.453,2.4079937708,5.31,0.87,5.3807991971,6.595,-3.683,7.5537086256,2.365,-0.453,2.4079937708,4.23,-3.23,5.3221987937
2019-12-10 06:30:00,8.314,1.5645,8.4599205818,2.5140000000000002,-0.4055,2.5464929315,5.8,1.97,6.1254305971,7.074,-4.0755,8.1640171637,2.5140000000000002,-0.4055,2.5464929315,4.5600000000000005,-3.67,5.853417805
2019-12-10 07:00:00,8.7555,1.009,8.8134477505,2.7355,-0.421,2.7677068577,6.02,1.43,6.1875116162,7.6655,-3.221,8.3147297761,2.7355,-0.421,2.7677068577,4.93,-2.8,5.6696472553
2019-12-10 07:30:00,9.6335,1.857,9.8108496701,2.4835000000000003,-0.433,2.5209643492,7.15,2.29,7.5077693092,8.4135,-3.593,9.1485862979,2.4835000000000003,-0.433,2.5209643492,5.93,-3.16,6.7194121767
2019-12-10 08:00:00,10.032,1.275,10.1126974146,2.5220000000000002,-0.435,2.5592399262,7.51,1.71,7.7022204591,8.942,-3.025,9.4398087375,2.5220000000000002,-0.435,2.5592399262,6.42,-2.59,6.9227523428
2019-12-10 08:30:00,10.256,1.1015,10.314981253,2.386,-0.4385,2.4259592433,7.87,1.54,8.0192580704,8.936,-3.0285,9.4352481817,2.386,-0.4385,2.4259592433,6.55,-2.59,7.0434792539
2019-12-10 09:00:00,10.428,0.87,10.4642287819,2.468,-0.52,2.5221863531,7.96,1.3900000000000001,8.08045172,9.108,-2.65,9.4856820524,2.468,-0.52,2.5221863531,6.64,-2.13,6.9732703949
2019-12-10 09:30:00,10.671,1.0115,10.718832644,2.941,-0.5385,2.9898935182,7.73,1.55,7.8838696083,9.351,-2.4385,9.6637199489,2.941,-0.5385,2.9898935182,6.41,-1.9,6.6856637666
2019-12-10 10:00:00,10.5725,0.7775000000000001,10.6010500659,2.8425000000000002,-0.5225000000000001,2.8901232673,7.73,1.3,7.8385521622,9.2525,-2.6525,9.6252019459,2.8425000000000002,-0.5225000000000001,2.8901232673,6.41,-2.13,6.7546280431
2019-12-10 10:30:00,10.3115,0.6225,10.3302729151,3.1215,-0.47750000000000004,3.1578107131,7.19,1.1,7.2736579518,9.0015,-2.8375,9.438135859399999,3.1215,-0.47750000000000004,3.1578107131,5.88,-2.36,6.3359292925
2019-12-10 11:00:00,10.4425,0.668,10.4638439519,3.4025,-0.522,3.4423088545000002,7.04,1.19,7.1398669455,9.1025,-2.742,9.5065277704,3.4025,-0.522,3.4423088545000002,5.7,-2.22,6.1170581164
2019-12-10 11:30:00,10.4585,0.807,10.4895887074,3.4185,-0.523,3.4582757626,7.04,1.33,7.1645306894,9.1185,-2.643,9.4938133145,3.4185,-0.523,3.4582757626,5.7,-2.12,6.081480083
2019-12-10 12:00:00,10.5485,0.739,10.5743545075,3.4385,-0.531,3.4792590088,7.11,1.27,7.2225341813,9.2085,-2.651,9.5824982781,3.4385,-0.531,3.4792590088,5.77,-2.12,6.1471375452
2019-12-10 12:30:00,10.6645,1.7389999999999999,10.8053542862,3.5145,-0.551,3.557430428,7.15,2.29,7.5077693092,9.1545,-3.511,9.8046923078,3.5145,-0.551,3.557430428,5.64,-2.96,6.3695525746
2019-12-10 13:00:00,10.697,1.8385,10.8538422344,3.547,-0.5215000000000001,3.5851319711,7.15,2.36,7.5294156480000005,9.127,-3.6415,9.8266296994,3.547,-0.5215000000000001,3.5851319711,5.58,-3.12,6.3930274518
2019-12-10 13:30:00,10.7455,1.8395000000000001,10.9018131749,3.5555,-0.5905,3.604201784,7.19,2.43,7.5895322649,9.2055,-3.6205,9.8918780067,3.5555,-0.5905,3.604201784,5.65,-3.03,6.4111933367
2019-12-10 14:00:00,10.552,1.8105,10.7061951341,3.542,-0.6195,3.5957675467,7.01,2.43,7.4192317662,9.002,-3.7395,9.7478133061,3.542,-0.6195,3.5957675467,5.46,-3.12,6.2885610437
2019-12-10 14:30:00,10.612,1.655,10.740277882800001,3.542,-0.655,3.6020534421,7.07,2.31,7.4378088171,9.002,-3.875,9.8005932984,3.542,-0.655,3.6020534421,5.46,-3.22,6.3387695967
2019-12-10 15:00:00,10.586,1.3,10.6655237096,3.516,-0.65,3.5755777156,7.07,1.9500000000000002,7.3339893646,9.156,-3.49,9.7985935725,3.516,-0.65,3.5755777156,5.64,-2.84,6.3146813063
2019-12-10 15:30:00,10.6265,0.9935,10.6728414445,3.4565,-0.6365000000000001,3.5146158396000002,7.17,1.63,7.3529449882,9.3265,-3.1465,9.8429703088,3.4565,-0.6365000000000001,3.5146158396000002,5.87,-2.51,6.3841209262
2019-12-10 16:00:00,10.669,0.7705000000000001,10.6967860243,3.499,-0.5695,3.5450431944,7.17,1.34,7.2941414848,9.299,-3.0095,9.7738677733,3.499,-0.5695,3.5450431944,5.8,-2.44,6.2923445551
2019-12-10 16:30:00,10.669,0.52,10.6816647111,3.499,-0.55,3.5419628739,7.17,1.07,7.2493999752,9.299,-2.99,9.7678810906,3.499,-0.55,3.5419628739,5.8,-2.44,6.2923445551
2019-12-10 17:00:00,10.758,1.093,10.8133812011,3.408,-0.597,3.4598949406,7.35,1.69,7.5417902384,9.208,-3.617,9.8929243907,3.408,-0.597,3.4598949406,5.8,-3.02,6.5391436748
2019-12-10 17:30:00,10.513,1.392,10.604755207,2.903,-0.598,2.9639522601,7.61,1.99,7.8658883796,8.883,-4.058,9.7660152058,2.903,-0.598,2.9639522601,5.98,-3.46,6.9088349235
2019-12-10 18:00:00,10.371,0.9995,10.4190518403,3.301,-0.5305,3.3433562852,7.07,1.53,7.2336574428,8.831,-3.9205,9.6621364744,3.301,-0.5305,3.3433562852,5.53,-3.39,6.4863703255
2019-12-10 18:30:00,10.227,0.431,10.2360778622,3.327,-0.499,3.3642131324,6.9,0.93,6.9623918304,8.797,-3.589,9.5009541626,3.327,-0.499,3.3642131324,5.47,-3.09,6.2824358333
2019-12-10 19:00:00,10.2195,0.4,10.2273251757,3.3195,-0.53,3.3615443252,6.9,0.93,6.9623918304,8.7895,-3.43,9.4350522124,3.3195,-0.53,3.3615443252,5.47,-2.9,6.1911953612
2019-12-10 19:30:00,10.105,0.482,10.116488966,3.205,-0.588,3.2584918291,6.9,1.07,6.9824709094,8.715,-3.678,9.4593292045,3.205,-0.588,3.2584918291,5.51,-3.09,6.3172937244
2019-12-10 20:00:00,9.786,0.49050000000000005,9.7982848627,3.276,-0.5795,3.3268598182,6.51,1.07,6.597347952,8.406,-3.7795,9.2165859324,3.276,-0.5795,3.3268598182,5.13,-3.2,6.0462302305
2019-12-10 20:30:00,9.5115,0.358,9.5182349335,3.2515,-0.582,3.3031766907,6.26,0.9400000000000001,6.330181672,8.1215,-3.782,8.9589221589,3.2515,-0.582,3.3031766907,4.87,-3.2,5.8272549284
2019-12-10 21:00:00,9.533,0.5505,9.5488815706,2.883,-0.5495,2.9349002113,6.65,1.1,6.7403634917,8.163,-3.6395,8.9375907967,2.883,-0.5495,2.9349002113,5.28,-3.09,6.1177201636
2019-12-10 21:30:00,9.565,0.604,9.5840513876,2.285,-0.496,2.3382132067,7.28,1.1,7.3626353977,8.245,-3.656,9.0192217513,2.285,-0.496,2.3382132067,5.96,-3.16,6.74590246
2019-12-10 22:00:00,9.036,0.802,9.0715213719,2.426,-0.428,2.4634650393,6.61,1.23,6.7234663679,7.626,-3.888,8.5599310745,2.426,-0.428,2.4634650393,5.2,-3.46,6.2459266726
2019-12-10 22:30:00,8.546,0.424,8.5565116724,2.426,-0.426,2.4631183488,6.12,0.85,6.1787458274,7.186,-3.656,8.0625636122,2.426,-0.426,2.4631183488,4.76,-3.23,5.7524342673
2019-12-10 23:00:00,8.1365,1.37,8.251032193,1.8365,-0.41000000000000003,1.8817099272000002,6.3,1.78,6.5466327222,6.5965,-4.43,7.9459871791,1.8365,-0.41000000000000003,1.8817099272000002,4.76,-4.02,6.2304092963
2019-12-10 23:30:00,7.7775,1.1045,7.8555347686,1.1375,-0.41550000000000004,1.2110105284000001,6.64,1.52,6.8117545463999996,6.2375,-4.2855,7.5678211197,1.1375,-0.41550000000000004,1.2110105284000001,5.1,-3.87,6.4021012176
2019-12-11 00:00:00,7.462,1.08,7.5397509243,1.172,-0.44,1.2518721979,6.29,1.52,6.4710509193,5.9719999999999995,-4.48,7.4656000429,1.172,-0.44,1.2518721979,4.8,-4.04,6.2738823706
2019-12-11 00:30:00,7.3165,1.3075,7.4324106789,1.6365,-0.42250000000000004,1.690159312,5.68,1.73,5.9376173673,5.8165,-4.5525,7.3862662083,1.6365,-0.42250000000000004,1.690159312,4.18,-4.13,5.8761637145000005
2019-12-11 01:00:00,7.3875,1.195,7.4835273267,1.5775000000000001,-0.445,1.6390641385,5.8100000000000005,1.6400000000000001,6.0370274142,5.8775,-4.425,7.3570123862,1.5775000000000001,-0.445,1.6390641385,4.3,-3.98,5.8592149645
2019-12-11 01:30:00,7.2255,1.0475,7.3010346185,1.6355,-0.4425,1.6943041344,5.59,1.49,5.7851706976,5.7455,-4.4225,7.2504673298,1.6355,-0.4425,1.6943041344,4.11,-3.98,5.7212323847
2019-12-11 02:00:00,7.019,1.1085,7.1059927702,1.199,-0.4515,1.2811921206,5.82,1.56,6.0254460416,5.519,-4.5115,7.1283233127,1.199,-0.4515,1.2811921206,4.32,-4.06,5.9284061939
2019-12-11 02:30:00,6.781,1.2265,6.8910277354,1.111,-0.42350000000000004,1.1889799199,5.67,1.65,5.9052010973,5.301,-4.5635,6.9947218136,1.111,-0.42350000000000004,1.1889799199,4.19,-4.14,5.8903055948
2019-12-11 03:00:00,6.7155000000000005,1.297,6.8396015418000005,0.6555000000000001,-0.41300000000000003,0.7747575427000001,6.06,1.71,6.2966419622,5.2455,-4.593,6.9721531287000005,0.6555000000000001,-0.41300000000000003,0.7747575427000001,4.59,-4.18,6.2080995482
2019-12-11 03:30:00,6.7645,1.303,6.8888510835000005,0.7045,-0.40700000000000003,0.8136149273000001,6.06,1.71,6.2966419622,5.2945,-4.6370000000000005,7.0380039251,0.7045,-0.40700000000000003,0.8136149273000001,4.59,-4.23,6.2418747184
2019-12-11 04:00:00,6.7895,1.2705,6.907349745,0.8095,-0.4395,0.921113728,5.98,1.71,6.2196864873,5.3595,-4.6695,7.1083380969,0.8095,-0.4395,0.921113728,4.55,-4.23,6.2125196177
2019-12-11 04:30:00,6.8595,1.2565,6.9736312277,0.8095,-0.4035,0.9044901879,6.05,1.6600000000000001,6.2736034302,5.4095,-4.6335,7.1226408375,0.8095,-0.4035,0.9044901879,4.6,-4.23,6.2492319528
2019-12-11 05:00:00,6.7625,1.1865,6.8657984605,0.7825000000000001,-0.3835,0.8714232611,5.98,1.57,6.1826612393,5.2825,-4.4235,6.8900042453,0.7825000000000001,-0.3835,0.8714232611,4.5,-4.04,6.0474457418
2019-12-11 05:30:00,6.9805,1.0585,7.0602976212,0.6605000000000001,-0.42150000000000004,0.783532067,6.32,1.48,6.4909783546,5.4905,-4.4215,7.0494859742,0.6605000000000001,-0.42150000000000004,0.783532067,4.83,-4.0,6.2712757873000005
2019-12-11 06:00:00,7.309,0.928,7.3676770423,0.859,-0.422,0.9570606041,6.45,1.35,6.5897647909,5.849,-4.422,7.3324542275999995,0.859,-0.422,0.9570606041,4.99,-4.0,6.3953186003999996
2019-12-11 06:30:00,7.842,1.2325,7.9382630499,0.812,-0.41750000000000004,0.9130444951000001,7.03,1.65,7.2210387064,6.332,-4.3575,7.6864836076,0.812,-0.41750000000000004,0.9130444951000001,5.52,-3.94,6.7818876428
2019-12-11 07:00:00,8.414,1.241,8.5050265726,0.664,-0.40900000000000003,0.7798570382000001,7.75,1.65,7.9236986313,6.884,-3.9290000000000003,7.926316736,0.664,-0.40900000000000003,0.7798570382000001,6.22,-3.52,7.1469434026
2019-12-11 07:30:00,9.2675,1.682,9.4189001614,0.6675,-0.40800000000000003,0.7823172311000001,8.6,2.09,8.8503163785,7.6875,-4.028,8.6788501687,0.6675,-0.40800000000000003,0.7823172311000001,7.02,-3.62,7.8984049023
2019-12-11 08:00:00,9.9355,1.8455,10.1054455864,1.5055,-0.4545,1.5726094556999999,8.43,2.3,8.7381290904,8.3155,-4.0245,9.2381892436,1.5055,-0.4545,1.5726094556999999,6.8100000000000005,-3.5700000000000003,7.6890181428
2019-12-11 08:30:00,9.8575,1.9295,10.0445645252,0.7675000000000001,-0.5205000000000001,0.9273491791,9.09,2.45,9.4143826139,8.2375,-3.9505,9.1358008133,0.7675000000000001,-0.5205000000000001,0.9273491791,7.47,-3.43,8.2198418476
2019-12-11 09:00:00,10.346,2.0115,10.5397271431,1.016,-0.5185000000000001,1.1406569379,9.33,2.5300000000000002,9.6669436742,8.716,-3.8185000000000002,9.515755264300001,1.016,-0.5185000000000001,1.1406569379,7.7,-3.3,8.3773504165
2019-12-11 09:30:00,10.397,1.948,10.5779162882,1.307,-0.542,1.4149250864,9.09,2.49,9.4248713519,8.767,-3.842,9.5718991324,1.307,-0.542,1.4149250864,7.46,-3.3,8.157303476
2019-12-11 10:00:00,10.1445,1.953,10.3307835739,1.4545,-0.497,1.5370683947,8.69,2.45,9.0287651426,8.5345,-3.887,9.3779773539,1.4545,-0.497,1.5370683947,7.08,-3.39,7.8497452188
2019-12-11 10:30:00,10.17,1.9805000000000001,10.3610462913,1.62,-0.46950000000000003,1.6866624587999999,8.55,2.45,8.8940991674,8.56,-3.8595,9.3898530473,1.62,-0.46950000000000003,1.6866624587999999,6.94,-3.39,7.7237102483
2019-12-11 11:00:00,10.334,2.1565,10.5566115894,0.794,-0.5035000000000001,0.9401852211,9.54,2.66,9.9038982224,8.714,-3.6335,9.4411926286,0.794,-0.5035000000000001,0.9401852211,7.92,-3.13,8.5160612962
2019-12-11 11:30:00,10.2485,2.1675,10.4751996878,0.9985,-0.49250000000000005,1.1133546156,9.25,2.66,9.6248688303,8.6385,-3.6225,9.3672935526,0.9985,-0.49250000000000005,1.1133546156,7.64,-3.13,8.2563006244
2019-12-11 12:00:00,10.4755,2.113,10.6864806765,1.8155000000000001,-0.547,1.8961142502000001,8.66,2.66,9.0593156474,8.8655,-3.637,9.5825288546,1.8155000000000001,-0.547,1.8961142502000001,7.05,-3.09,7.6974411333
2019-12-11 12:30:00,10.426,1.9515,10.6070650158,1.766,-0.5685,1.8552488378,8.66,2.52,9.0192017385,9.056,-3.4185,9.6797354432,1.766,-0.5685,1.8552488378,7.29,-2.85,7.8272983845
2019-12-11 13:00:00,0.8205,-0.5255000000000001,0.9743564543000001,0.8175,-0.5285000000000001,0.9734569842,0.003,0.003,0.0042426407000000005,0.8205,-0.5255000000000001,0.9743564543000001,0.8175,-0.5285000000000001,0.9734569842,0.003,0.003,0.0042426407000000005
2019-12-11 13:30:00,10.26,1.501,10.3692140975,0.68,-0.519,0.8554303011000001,9.58,2.02,9.7906485996,9.35,-2.879,9.7832070917,0.68,-0.519,0.8554303011000001,8.67,-2.36,8.9854604779
2019-12-11 14:00:00,9.9515,1.422,10.052583561,0.6415000000000001,-0.488,0.8060187653,9.31,1.9100000000000001,9.5039044608,9.0315,-3.068,9.5383759755,0.6415000000000001,-0.488,0.8060187653,8.39,-2.58,8.7777274963
2019-12-11 14:30:00,9.813,1.422,9.9154956003,0.593,-0.488,0.7679798174,9.22,1.9100000000000001,9.4157580683,8.883,-3.118,9.4143301939,0.593,-0.488,0.7679798174,8.29,-2.63,8.697183452099999
2019-12-11 15:00:00,9.8165,1.455,9.9237441145,0.7665000000000001,-0.495,0.9124402720000001,9.05,1.9500000000000002,9.2576994983,8.8765,-3.125,9.4105194995,0.7665000000000001,-0.495,0.9124402720000001,8.11,-2.63,8.525784421400001
2019-12-11 15:30:00,9.659,1.233,9.7373800378,0.609,-0.457,0.7614000263,9.05,1.69,9.2064433958,8.649000000000001,-3.217,9.2279082137,0.609,-0.457,0.7614000263,8.04,-2.76,8.5005411592
