Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-12-11 16:00:00,9.7825,1.21,9.8570485567,0.3225,-0.44,0.5455329963000001,9.46,1.65,9.6028172949,8.8025,-3.08,9.3257925266,0.3225,-0.44,0.5455329963000001,8.48,-2.64,8.8814413245
2019-12-11 16:30:00,9.9855,1.5835,10.1102760843,0.17550000000000002,-0.3865,0.4244790925,9.81,1.97,10.0058482899,8.8755,-3.4165,9.5103613233,0.17550000000000002,-0.3865,0.4244790925,8.7,-3.03,9.2125403663
2019-12-11 17:00:00,10.2865,1.9105,10.462413321,0.35650000000000004,-0.3895,0.5280175186,9.93,2.3,10.1928847732,9.1265,-3.9195,9.9325466271,0.35650000000000004,-0.3895,0.5280175186,8.77,-3.5300000000000002,9.4537717341
2019-12-11 17:30:00,9.69,0.6875,9.7143582521,0.5,-0.4325,0.6611022992000001,9.19,1.12,9.2579965435,8.7,-3.6125,9.4201993742,0.5,-0.4325,0.6611022992000001,8.2,-3.18,8.7950213189
2019-12-11 18:00:00,9.6995,0.64,9.7205915586,0.8495,-0.39,0.9347460885000001,8.85,1.03,8.9097362475,8.6895,-3.47,9.3567254021,0.8495,-0.39,0.9347460885000001,7.84,-3.08,8.4233010156
2019-12-11 18:30:00,10.008,0.7865000000000001,10.0388568199,1.158,-0.3735,1.2167441185,8.85,1.16,8.9256988522,8.998,-3.4935,9.6523855212,1.158,-0.3735,1.2167441185,7.84,-3.12,8.4380092439
2019-12-11 19:00:00,10.1035,1.787,10.2603158455,1.3835,-0.373,1.4328995952,8.72,2.16,8.9835405047,8.9335,-3.933,9.7609380313,1.3835,-0.373,1.4328995952,7.55,-3.56,8.3472210945
2019-12-11 19:30:00,9.6845,1.8795000000000002,9.8651943975,1.0645,-0.3805,1.1304603045000001,8.62,2.26,8.9113410887,8.4245,-4.0905,9.3650622262,1.0645,-0.3805,1.1304603045000001,7.36,-3.71,8.2421902429
2019-12-11 20:00:00,9.4835,1.862,9.6645649799,0.3735,-0.398,0.5458078874,9.11,2.26,9.3861440432,8.2235,-4.108,9.1924760674,0.3735,-0.398,0.5458078874,7.85,-3.71,8.6825457096
2019-12-11 20:30:00,9.432,1.8900000000000001,9.6194970763,0.352,-0.41000000000000003,0.5403739446,9.08,2.3,9.3667710552,8.202,-4.01,9.1297811584,0.352,-0.41000000000000003,0.5403739446,7.85,-3.6,8.6361160252
2019-12-11 21:00:00,9.181,1.7865000000000002,9.3531996263,0.491,-0.4035,0.6355259633,8.69,2.19,8.9617074266,7.931,-3.9635,8.866233318,0.491,-0.4035,0.6355259633,7.44,-3.56,8.2478603286
2019-12-11 21:30:00,8.9875,0.985,9.0413152389,0.2975,-0.405,0.502524875,8.69,1.3900000000000001,8.8004658968,8.0375,-3.215,8.6566524275,0.2975,-0.405,0.502524875,7.74,-2.81,8.2343002131
2019-12-11 22:00:00,8.4065,0.7315,8.4382660837,0.3065,-0.3885,0.4948479564,8.1,1.12,8.1770654883,7.4565,-3.5785,8.2707348223,0.3065,-0.3885,0.4948479564,7.15,-3.19,7.8293422457
2019-12-11 22:30:00,8.145,0.678,8.1731700704,0.225,-0.372,0.43475165320000003,7.92,1.05,7.9892990932,7.185,-3.782,8.1195904453,0.225,-0.372,0.43475165320000003,6.96,-3.41,7.7504645022
2019-12-11 23:00:00,8.0535,0.9475,8.109045474,0.4535,-0.36250000000000004,0.5805760071,7.6,1.31,7.7120749478,7.0035,-3.8425000000000002,7.9883551811,0.4535,-0.36250000000000004,0.5805760071,6.55,-3.48,7.4170681539
2019-12-11 23:30:00,7.8395,1.0415,7.9083805232,0.3995,-0.3785,0.5503294468000001,7.44,1.42,7.5742986474,6.7995,-3.8585000000000003,7.8180062996,0.3995,-0.3785,0.5503294468000001,6.4,-3.48,7.2849433766
2019-12-12 00:00:00,7.516,1.412,7.6474832461,0.736,-0.40800000000000003,0.8415224299,6.78,1.82,7.02002849,6.256,-4.438,7.6702920414,0.736,-0.40800000000000003,0.8415224299,5.52,-4.03,6.8345665554
2019-12-12 00:30:00,7.1555,1.335,7.2789700679,0.3755,-0.395,0.5450002294,6.78,1.73,6.9972351683,5.8955,-4.425,7.3714004945,0.3755,-0.395,0.5450002294,5.52,-4.03,6.8345665554
2019-12-12 01:00:00,7.191,1.233,7.2959420228,0.341,-0.34700000000000003,0.48650796500000004,6.85,1.58,7.0298577511,5.911,-4.257,7.284364763,0.341,-0.34700000000000003,0.48650796500000004,5.57,-3.91,6.8053655302
2019-12-12 01:30:00,7.1145,1.319,7.235735709,0.4045,-0.331,0.5226674373,6.71,1.65,6.9098914608,5.8545,-4.241,7.2291943707,0.4045,-0.331,0.5226674373,5.45,-3.91,6.7075032613
2019-12-12 02:00:00,7.02,1.4795,7.1742121693,0.31,-0.3105,0.4387599002,6.71,1.79,6.9446526191,5.76,-4.3105,7.1943040143,0.31,-0.3105,0.4387599002,5.45,-4.0,6.7603624163
2019-12-12 02:30:00,6.9455,1.4515,7.0955494854,0.34550000000000003,-0.3385,0.48368636530000003,6.6,1.79,6.838428182,5.7155000000000005,-4.3985,7.2120553589,0.34550000000000003,-0.3385,0.48368636530000003,5.37,-4.06,6.7320502078
2019-12-12 03:00:00,7.0225,1.466,7.173887527,0.7725000000000001,-0.364,0.8539626748,6.25,1.83,6.5124035501,5.8125,-4.454,7.3227912882,0.7725000000000001,-0.364,0.8539626748,5.04,-4.09,6.4907395572
2019-12-12 03:30:00,6.917,1.4835,7.074295813,0.767,-0.3865,0.8588779017,6.15,1.87,6.4280168015,5.687,-4.4065,7.1943874826,0.767,-0.3865,0.8588779017,4.92,-4.02,6.3534872314
2019-12-12 04:00:00,6.759,0.9795,6.8296047653,0.999,-0.35050000000000003,1.0587026259,5.76,1.33,5.9115564786,5.649,-4.0205,6.9336585761,0.999,-0.35050000000000003,1.0587026259,4.65,-3.67,5.9237994564
2019-12-12 04:30:00,6.6485,0.521,6.6688824589,1.4485000000000001,-0.369,1.4947619376,5.2,0.89,5.2756137084,5.5985,-3.749,6.7378188793,1.4485000000000001,-0.369,1.4947619376,4.15,-3.38,5.352279888
2019-12-12 05:00:00,6.8235,0.518,6.843133511,1.4335,-0.372,1.4809815158,5.39,0.89,5.4629845323,5.7635000000000005,-3.702,6.8500172445,1.4335,-0.372,1.4809815158,4.33,-3.33,5.4623987405
2019-12-12 05:30:00,7.075,0.516,7.0937917223,1.635,-0.374,1.6772301571,5.44,0.89,5.5123225595,6.015,-3.654,7.0378932217,1.635,-0.374,1.6772301571,4.38,-3.2800000000000002,5.472001462
2019-12-12 06:00:00,7.3125,0.583,7.3357034598,1.3825,-0.387,1.4356445416999999,5.93,0.97,6.0088101984,6.2925,-3.727,7.3134181646,1.3825,-0.387,1.4356445416999999,4.91,-3.34,5.9383246796
2019-12-12 06:30:00,8.1385,1.2355,8.2317460177,1.4085,-0.42450000000000004,1.4710786859,6.73,1.6600000000000001,6.9317025326,6.9785,-3.7645,7.9291186459,1.4085,-0.42450000000000004,1.4710786859,5.57,-3.34,6.4946516458
2019-12-12 07:00:00,8.76,1.1555,8.8358802759,1.83,-0.4045,1.8741718837999999,6.93,1.56,7.1034146718,7.68,-3.3945,8.3967273536,1.83,-0.4045,1.8741718837999999,5.85,-2.99,6.5698249596
2019-12-12 07:30:00,9.324,1.6565,9.4700036035,1.584,-0.3835,1.6297632496999999,7.74,2.04,8.0043238315,8.184,-3.4235,8.8712010602,1.584,-0.3835,1.6297632496999999,6.6,-3.04,7.2664709454
2019-12-12 08:00:00,9.7185,1.3205,9.8078011042,1.2885,-0.3395,1.3324760786,8.43,1.6600000000000001,8.5918857069,8.7785,-2.8495,9.22939394,1.2885,-0.3395,1.3324760786,7.49,-2.51,7.8993797225
2019-12-12 08:30:00,9.791,1.445,9.8970554207,1.141,-0.34500000000000003,1.1920176172999999,8.65,1.79,8.8332666664,8.861,-2.805,9.2943717378,1.141,-0.34500000000000003,1.1920176172999999,7.72,-2.46,8.1024687596
2019-12-12 09:00:00,9.9075,1.4595,10.0144244218,1.0975,-0.3705,1.1583507673,8.81,1.83,8.9980553455,8.9675,-2.7805,9.3886759716,1.0975,-0.3705,1.1583507673,7.87,-2.41,8.2307350826
2019-12-12 09:30:00,9.903,1.446,10.0080130396,1.313,-0.34400000000000003,1.357315365,8.59,1.79,8.7745199299,8.963,-2.754,9.3765604035,1.313,-0.34400000000000003,1.357315365,7.65,-2.41,8.020635885
2019-12-12 10:00:00,10.114,1.573,10.2355910919,1.554,-0.327,1.5880318007,8.56,1.9,8.7683293734,9.154,-2.597,9.5152574847,1.554,-0.327,1.5880318007,7.6,-2.27,7.9317652512
2019-12-12 10:30:00,9.7945,1.4155,9.8962553777,1.5845,-0.3345,1.6194228910000001,8.21,1.75,8.3944386352,8.8445,-2.7745,9.2694676492,1.5845,-0.3345,1.6194228910000001,7.26,-2.44,7.6590599945
2019-12-12 11:00:00,10.017,1.583,10.1413104676,1.737,-0.317,1.7656891006,8.28,1.9,8.4951986439,9.087,-2.5869999999999997,9.4480758888,1.737,-0.317,1.7656891006,7.35,-2.27,7.6925548422
2019-12-12 11:30:00,9.966,1.5815000000000001,10.0907035557,1.686,-0.3185,1.7158199935,8.28,1.9,8.4951986439,9.036,-2.5885,9.399448295,1.686,-0.3185,1.7158199935,7.35,-2.27,7.6925548422
2019-12-12 12:00:00,10.2155,1.745,10.3634678197,1.0755,-0.315,1.1206807083,9.14,2.06,9.3692689149,9.2855,-2.455,9.6045580455,1.0755,-0.315,1.1206807083,8.21,-2.14,8.4843208332
2019-12-12 12:30:00,10.332,1.779,10.4840385825,1.032,-0.281,1.0695723444,9.3,2.06,9.525418626,9.402,-2.421,9.7086994495,1.032,-0.281,1.0695723444,8.37,-2.14,8.6392418649
2019-12-12 13:00:00,10.31,1.8785,10.479735791,1.97,-0.28150000000000003,1.9900106155000001,8.34,2.16,8.615172662199999,9.38,-2.4215,9.6875209548,1.97,-0.28150000000000003,1.9900106155000001,7.41,-2.14,7.7128269785
2019-12-12 13:30:00,10.3455,1.7570000000000001,10.493637084,1.7355,-0.293,1.760059445,8.61,2.05,8.850683589399999,9.4155,-2.553,9.7554830352,1.7355,-0.293,1.760059445,7.68,-2.26,8.0056230239
2019-12-12 14:00:00,10.3385,1.746,10.4848985808,1.5885,-0.304,1.6173275024,8.75,2.05,8.9869349614,9.4085,-2.614,9.7648793259,1.5885,-0.304,1.6173275024,7.82,-2.31,8.1540480744
2019-12-12 14:30:00,10.193,1.8635000000000002,10.3619438934,1.963,-0.29650000000000004,1.9852660401,8.23,2.16,8.5087308102,9.223,-2.6765,9.6035087989,1.963,-0.29650000000000004,1.9852660401,7.26,-2.38,7.6401570664000005
2019-12-12 15:00:00,9.981,1.7055,10.1256649782,2.941,-0.34450000000000003,2.9611081117999998,7.04,2.05,7.3324006983,8.971,-2.7245,9.3755928479,2.941,-0.34450000000000003,2.9611081117999998,6.03,-2.38,6.4826923419
2019-12-12 15:30:00,10.1325,1.494,10.2420501976,2.8925,-0.396,2.9194815036,7.24,1.8900000000000001,7.4826265442,9.1025,-2.826,9.531095543,2.8925,-0.396,2.9194815036,6.21,-2.43,6.668508079
2019-12-12 16:00:00,10.03,1.3265,10.1173367172,2.79,-0.3935,2.8176128638,7.24,1.72,7.4415052241,9.0,-2.9235,9.4629198586,2.79,-0.3935,2.8176128638,6.21,-2.5300000000000002,6.7055946791
2019-12-12 16:30:00,10.0895,0.982,10.1371758518,2.4295,-0.298,2.4477079585,7.66,1.28,7.7662088563000005,9.0695,-3.028,9.5616219466,2.4295,-0.298,2.4477079585,6.64,-2.73,7.1793105519000004
2019-12-12 17:00:00,10.1585,1.055,10.2131360145,2.0585,-0.295,2.079530536,8.1,1.35,8.2117294159,9.1785,-3.435,9.8002085309,2.0585,-0.295,2.079530536,7.12,-3.14,7.7816450703
2019-12-12 17:30:00,10.016,0.988,10.0646112692,2.096,-0.272,2.1135751702,7.92,1.26,8.0196009876,9.036,-3.5220000000000002,9.69813281,2.096,-0.272,2.1135751702,6.94,-3.25,7.6632956357
2019-12-12 18:00:00,9.6545,0.8265,9.6898128207,2.9745,-0.3135,2.9909751754,6.68,1.1400000000000001,6.7765773072,8.6645,-3.7335000000000003,9.4346479797,2.9745,-0.3135,2.9909751754,5.69,-3.42,6.6387122245
2019-12-12 18:30:00,9.7405,0.7905000000000001,9.7725242645,2.4205,-0.34950000000000003,2.4456022776,7.32,1.1400000000000001,7.4082386571,8.7405,-3.6395,9.4679617923,2.4205,-0.34950000000000003,2.4456022776,6.32,-3.29,7.1250614032
2019-12-12 19:00:00,9.6345,0.7565000000000001,9.6641545155,1.1145,-0.28350000000000003,1.1499923913,8.52,1.04,8.5832394817,8.6145,-3.3235,9.2333776323,1.1145,-0.28350000000000003,1.1499923913,7.5,-3.04,8.0926880577
2019-12-12 19:30:00,9.645,1.6965,9.7930657738,0.735,-0.2235,0.768229946,8.91,1.92,9.1145213807,8.415,-3.8135,9.2387773677,0.735,-0.2235,0.768229946,7.68,-3.59,8.4776470792
2019-12-12 20:00:00,9.6315,1.9085,9.8187659357,0.7715000000000001,-0.1915,0.7949116303,8.86,2.1,9.1054708829,8.3715,-3.9615,9.26150606,0.7715000000000001,-0.1915,0.7949116303,7.6,-3.77,8.4836843411
2019-12-12 20:30:00,9.5945,1.851,9.7714191011,1.1945000000000001,-0.199,1.2109629433,8.4,2.05,8.6465310963,8.3445,-4.079,9.2881064405,1.1945000000000001,-0.199,1.2109629433,7.15,-3.88,8.1349185614
2019-12-12 21:00:00,9.127,1.7845,9.2998155492,1.537,-0.2155,1.5520339075,7.59,2.0,7.849082749,7.877,-4.2055,8.929353798,1.537,-0.2155,1.5520339075,6.34,-3.99,7.4910413161000005
2019-12-12 21:30:00,8.993500000000001,1.6635,9.1460523998,2.0635,-0.2665,2.0806380031,6.93,1.9300000000000002,7.193733384,7.7535,-4.4065,8.9181839239,2.0635,-0.2665,2.0806380031,5.69,-4.14,7.0367393017
2019-12-12 22:00:00,8.463,0.843,8.5048820098,1.373,-0.247,1.3950405012,7.09,1.09,7.1732977075,7.373,-3.827,8.3070486937,1.373,-0.247,1.3950405012,6.0,-3.58,6.9868734066
2019-12-12 22:30:00,8.091,0.483,8.1054037531,2.801,-0.28700000000000003,2.8156651079,5.29,0.77,5.3457459723,6.991,-3.697,7.9083430629,2.801,-0.28700000000000003,2.8156651079,4.19,-3.41,5.402240276
2019-12-12 23:00:00,7.881,0.483,7.8957868512000005,3.211,-0.337,3.2286359349,4.67,0.8200000000000001,4.7414449274,6.801,-3.747,7.764896007,3.211,-0.337,3.2286359349,3.59,-3.41,4.951383645
2019-12-12 23:30:00,7.6585,0.483,7.6737156091,3.5385,-0.337,3.554511394,4.12,0.8200000000000001,4.2008094458,6.5585,-3.787,7.5733276207,3.5385,-0.337,3.554511394,3.02,-3.45,4.585073609
2019-12-13 00:00:00,7.326,0.3775,7.3357196136,3.626,-0.3725,3.6450832981,3.7,0.75,3.7752483361999998,6.226,-3.9625,7.3800055725,3.626,-0.3725,3.6450832981,2.6,-3.59,4.4326177367
2019-12-13 00:30:00,7.095,0.42150000000000004,7.1075092156,3.6550000000000002,-0.3285,3.6697325856000003,3.44,0.75,3.520809566,6.005,-4.0285,7.2311020771,3.6550000000000002,-0.3285,3.6697325856000003,2.35,-3.7,4.3832065888
2019-12-13 01:00:00,7.047,0.42750000000000005,7.0599550459,3.607,-0.3225,3.6213885804,3.44,0.75,3.520809566,5.917,-3.9725,7.1268257485,3.607,-0.3225,3.6213885804,2.31,-3.65,4.3195601628
2019-12-13 01:30:00,7.007,0.4595,7.022050217,3.517,-0.3405,3.533444389,3.49,0.8,3.5805167225,5.927,-4.0505,7.1788494378,3.517,-0.3405,3.533444389,2.41,-3.71,4.4240479202
2019-12-13 02:00:00,6.8635,0.382,6.8741222167,3.4635,-0.368,3.4829952986,3.4,0.75,3.4817380717,5.7935,-4.188,7.1487052149,3.4635,-0.368,3.4829952986,2.33,-3.8200000000000003,4.4745167337
2019-12-13 02:30:00,6.6305,0.4055,6.6428879638,3.5705,-0.34450000000000003,3.5870810557,3.06,0.75,3.1505713768,5.5005,-4.2745,6.9661216254,3.5705,-0.34450000000000003,3.5870810557,1.9300000000000002,-3.93,4.3783330161
2019-12-13 03:00:00,6.633,0.2275,6.6369002742,3.533,-0.36250000000000004,3.5515482891,3.1,0.59,3.1556457342,5.493,-4.0025,6.7965473036,3.533,-0.36250000000000004,3.5515482891,1.96,-3.64,4.1341504569
2019-12-13 03:30:00,6.7735,0.313,6.7807279292,3.6734999999999998,-0.34700000000000003,3.68985247,3.1,0.66,3.1694794525,5.6335,-3.9370000000000003,6.8728663053,3.6734999999999998,-0.34700000000000003,3.68985247,1.96,-3.59,4.0901955943
2019-12-13 04:00:00,6.7875,0.432,6.80123373,3.6375,-0.358,3.6550745888,3.15,0.79,3.2475529249,5.6975,-3.948,6.9316816322,3.6375,-0.358,3.6550745888,2.06,-3.59,4.1390457838
2019-12-13 04:30:00,6.7855,0.41950000000000004,6.7984550083,3.6355,-0.3705,3.6543303764,3.15,0.79,3.2475529249,5.6955,-4.0505,6.9889391541,3.6355,-0.3705,3.6543303764,2.06,-3.68,4.2173451365
2019-12-13 05:00:00,6.891,0.5255000000000001,6.9110079764000005,3.471,-0.3245,3.4861355754,3.42,0.85,3.5240459702,5.801,-3.9345,7.0094144727,3.471,-0.3245,3.4861355754,2.33,-3.61,4.2966265837
2019-12-13 05:30:00,7.1075,0.4625,7.1225320287,3.2075,-0.34750000000000003,3.2262691301,3.9,0.81,3.9832273347,6.0175,-3.9175,7.180328161,3.2075,-0.34750000000000003,3.2262691301,2.81,-3.5700000000000003,4.5432367317
2019-12-13 06:00:00,7.339,0.47400000000000003,7.3542910603,3.659,-0.376,3.6782682066,3.68,0.85,3.7768902552,6.219,-3.826,7.3016598798,3.659,-0.376,3.6782682066,2.56,-3.45,4.2960563311
2019-12-13 06:30:00,7.97,1.2165,8.0623056411,3.66,-0.41350000000000003,3.6832841663,4.31,1.63,4.6079279508,6.75,-4.3935,8.0539022995,3.66,-0.41350000000000003,3.6832841663,3.09,-3.98,5.0387002292
2019-12-13 07:00:00,8.4245,1.4065,8.5411031196,3.6345,-0.4335,3.6602612612,4.79,1.8399999999999999,5.1312474117,7.1645,-4.4735,8.4464348988,3.6345,-0.4335,3.6602612612,3.5300000000000002,-4.04,5.364932432
2019-12-13 07:30:00,8.92,1.2775,9.0110158279,3.61,-0.41250000000000003,3.6334909178,5.31,1.69,5.5724500895,7.67,-4.0425,8.670104166,3.61,-0.41250000000000003,3.6334909178,4.06,-3.63,5.4461454259
2019-12-13 08:00:00,9.544,1.2395,9.6241517159,3.614,-0.4505,3.6419701056,5.93,1.69,6.1661170926,8.394,-3.6405000000000003,9.1494522377,3.614,-0.4505,3.6419701056,4.78,-3.19,5.7466947022
2019-12-13 08:30:00,9.8425,1.952,10.0341970406,3.6525,-0.488,3.684955936,6.19,2.44,6.6535479257,8.5825,-3.918,9.4345127193,3.6525,-0.488,3.684955936,4.93,-3.43,6.0058138499
2019-12-13 09:00:00,9.8245,1.227,9.900824675199999,3.7945,-0.483,3.8251168936,6.03,1.71,6.2677747247,8.7945,-3.063,9.3126365359,3.7945,-0.483,3.8251168936,5.0,-2.58,5.6264020475
2019-12-13 09:30:00,9.905,1.084,9.9641397521,3.955,-0.47600000000000003,3.9835412638000003,5.95,1.56,6.1511055917,8.895,-3.156,9.4382922714,3.955,-0.47600000000000003,3.9835412638000003,4.94,-2.68,5.620142347
2019-12-13 10:00:00,9.9485,1.0845,10.0074368597,4.3685,-0.5555,4.4036771566,5.58,1.6400000000000001,5.8160123796,8.9385,-3.2355,9.5060634597,4.3685,-0.5555,4.4036771566,4.57,-2.68,5.2978580577
2019-12-13 10:30:00,9.8845,1.0935,9.9448017828,4.1545,-0.5465,4.1902902644,5.73,1.6400000000000001,5.9600755029,8.8745,-3.2265,9.4428307461,4.1545,-0.5465,4.1902902644,4.72,-2.68,5.4277803935
2019-12-13 11:00:00,10.031,1.216,10.1044355112,3.941,-0.504,3.9730966512,6.09,1.72,6.3282304004,9.031,-3.074,9.5398342229,3.941,-0.504,3.9730966512,5.09,-2.5700000000000003,5.7020171869
2019-12-13 11:30:00,9.6555,0.9885,9.7059678806,3.8555,-0.5115000000000001,3.889281746,5.8,1.5,5.9908263203,8.6555,-3.3015,9.263777982,3.8555,-0.5115000000000001,3.889281746,4.8,-2.79,5.5519456049
2019-12-13 12:00:00,9.3825,0.873,9.4230268624,3.5825,-0.467,3.6128098829,5.8,1.34,5.9527808628,8.4325,-3.427,9.1022736308,3.5825,-0.467,3.6128098829,4.85,-2.96,5.6819098902
2019-12-13 12:30:00,9.178,0.8250000000000001,9.2150045578,3.708,-0.515,3.7435930601000003,5.47,1.34,5.6317404059000005,8.208,-3.525,8.932910444000001,3.708,-0.515,3.7435930601000003,4.5,-3.01,5.413880309
2019-12-13 13:00:00,9.1155,0.8200000000000001,9.1523079193,4.1555,-0.52,4.1879088159,4.96,1.34,5.1378205496,8.0955,-3.5300000000000002,8.8316487843,4.1555,-0.52,4.1879088159,3.94,-3.01,4.9581952362
2019-12-13 13:30:00,8.842,0.6265000000000001,8.8641675441,4.362,-0.5135000000000001,4.3921209284,4.48,1.1400000000000001,4.6227697325,7.792,-3.5635,8.56818512,4.362,-0.5135000000000001,4.3921209284,3.43,-3.05,4.5899237466
2019-12-13 14:00:00,8.9035,0.5745,8.9220156075,3.9935,-0.5255000000000001,4.0279265758,4.91,1.1,5.0317094511,7.8435,-3.5755,8.6200169663,3.9935,-0.5255000000000001,4.0279265758,3.85,-3.05,4.9117206761
2019-12-13 14:30:00,8.896,0.6935,8.922990432,3.596,-0.48650000000000004,3.6287598777,5.3,1.18,5.4297697925,7.846,-3.4665,8.5776650815,3.596,-0.48650000000000004,3.6287598777,4.25,-2.98,5.1906550646
2019-12-13 15:00:00,8.965,0.714,8.9933876265,3.295,-0.466,3.3277892061,5.67,1.18,5.791485129,7.925,-3.446,8.6417903816,3.295,-0.466,3.3277892061,4.63,-2.98,5.5061147827
2019-12-13 15:30:00,8.561,0.6655,8.5868277757,3.101,-0.4345,3.1312922652,5.46,1.1,5.5697037623,7.511,-3.5145,8.2925768763,3.101,-0.4345,3.1312922652,4.41,-3.08,5.379079847
2019-12-13 16:00:00,8.9115,0.893,8.9561309308,2.8715,-0.387,2.8974611732,6.04,1.28,6.1741396162,7.8215,-3.597,8.6089645864,2.8715,-0.387,2.8974611732,4.95,-3.21,5.8997118574
2019-12-13 16:30:00,9.1915,1.7565,9.3578290484,2.7315,-0.3435,2.7530137123,6.46,2.1,6.7927608526,7.9815000000000005,-4.2735,9.0535708149,2.7315,-0.3435,2.7530137123,5.25,-3.93,6.5580027446999996
2019-12-13 17:00:00,8.8595,0.7415,8.8904759434,2.6695,-0.3085,2.6872667341,6.19,1.05,6.278423369,7.8095,-3.5885,8.5945111845,2.6695,-0.3085,2.6872667341,5.14,-3.2800000000000002,6.097376485
2019-12-13 17:30:00,8.7285,0.614,8.7500690426,2.5985,-0.28600000000000003,2.6141917011,6.13,0.9,6.1957162621,7.7385,-3.7960000000000003,8.6193966291,2.5985,-0.28600000000000003,2.6141917011,5.14,-3.51,6.2241224281
2019-12-13 18:00:00,8.6455,0.766,8.6793678485,2.2255,-0.254,2.2399478231,6.42,1.02,6.5005230559000005,7.6555,-3.664,8.4871418187,2.2255,-0.254,2.2399478231,5.43,-3.41,6.4119419835
2019-12-13 18:30:00,8.281,0.636,8.3053872276,0.811,-0.184,0.8316110870000001,7.47,0.8200000000000001,7.5148719217,7.261,-3.464,8.0449622125,0.811,-0.184,0.8316110870000001,6.45,-3.2800000000000002,7.2360831947
2019-12-13 19:00:00,8.1235,0.6115,8.1464829528,0.4435,-0.1585,0.47097186750000003,7.68,0.77,7.718503741,7.1135,-3.4385,7.9009597202,0.4435,-0.1585,0.47097186750000003,6.67,-3.2800000000000002,7.4328527498
2019-12-13 19:30:00,8.0935,1.17,8.1776306012,0.29350000000000004,-0.13,0.321001947,7.8,1.3,7.9075912894,6.9635,-3.88,7.9714949821,0.29350000000000004,-0.13,0.321001947,6.67,-3.75,7.6518886558
2019-12-13 20:00:00,7.882,1.534,8.0298866742,0.082,-0.126,0.1503329638,7.8,1.6600000000000001,7.9746849468,6.662,-4.286,7.9216185215,0.082,-0.126,0.1503329638,6.58,-4.16,7.7847286401
2019-12-13 20:30:00,7.6935,1.685,7.8758597785,0.0035,-0.055,0.0551112511,7.69,1.74,7.8843959819,6.4635,-4.215,7.7164147925,0.0035,-0.055,0.0551112511,6.46,-4.16,7.68356688
2019-12-13 21:00:00,7.374,1.529,7.5308510143,0.014,-0.07100000000000001,0.0723671196,7.36,1.6,7.5319054694,6.154,-4.331,7.5252426539,0.014,-0.07100000000000001,0.0723671196,6.14,-4.26,7.4730984203
2019-12-13 21:30:00,6.697,0.17400000000000002,6.6992600338,0.077,-0.08600000000000001,0.1154339638,6.62,0.26,6.6251037728,5.667,-3.916,6.8883920475,0.077,-0.08600000000000001,0.1154339638,5.59,-3.83,6.7762083793
2019-12-13 22:00:00,6.311,0.17350000000000002,6.3133844529,0.261,-0.08650000000000001,0.2749604517,6.05,0.26,6.0555841997,5.301,-4.1165,6.711644601,0.261,-0.08650000000000001,0.2749604517,5.04,-4.03,6.4531000302
2019-12-13 22:30:00,6.0595,0.796,6.1115592323,0.11950000000000001,-0.044,0.1273430406,5.94,0.84,5.9990999325,4.8795,-4.764,6.8194733118,0.11950000000000001,-0.044,0.1273430406,4.76,-4.72,6.7034319568
2019-12-13 23:00:00,5.947,0.217,5.950957738,0.657,-0.14300000000000002,0.6723823317000001,5.29,0.36,5.3022353776,4.827,-4.373,6.5132985499,0.657,-0.14300000000000002,0.6723823317000001,4.17,-4.23,5.9398484829000004
2019-12-13 23:30:00,5.7885,-0.018500000000000003,5.7885295629,0.7385,-0.1385,0.7513750728,5.05,0.12,5.0514255414,4.7285,-4.1485,6.290370776,0.7385,-0.1385,0.7513750728,3.99,-4.01,5.6568719271
2019-12-14 00:00:00,5.5965,-0.089,5.5972076297,1.5165000000000002,-0.139,1.5228569368,4.08,0.05,4.080306361,4.4965,-4.149,6.1182279502,1.5165000000000002,-0.139,1.5228569368,2.98,-4.01,4.9960484385
2019-12-14 00:30:00,5.828,-0.18150000000000002,5.8308255205,2.198,-0.2315,2.210157517,3.63,0.05,3.6303443363,4.718,-4.2415,6.344276653,2.198,-0.2315,2.210157517,2.52,-4.01,4.736084881
2019-12-14 01:00:00,5.8845,-0.2015,5.8879489213,3.2045,-0.2515,3.2143541342,2.68,0.05,2.6804663773,4.7345,-4.2615,6.369919348,3.2045,-0.2515,3.2143541342,1.53,-4.01,4.291969245
2019-12-14 01:30:00,5.803,-0.177,5.8056987521,3.183,-0.227,3.1910841418,2.62,0.05,2.6204770558,4.713,-4.287,6.3710860927,3.183,-0.227,3.1910841418,1.53,-4.06,4.3387210097
2019-12-14 02:00:00,5.7620000000000005,-0.20350000000000001,5.7655924457,3.642,-0.2535,3.6508117248,2.12,0.05,2.1205895407,4.652,-4.3635,6.3781844008,3.642,-0.2535,3.6508117248,1.01,-4.11,4.232280709
2019-12-14 02:30:00,5.628,-0.1965,5.6314293257,3.818,-0.24650000000000002,3.8259490653,1.81,0.05,1.810690476,4.558,-4.5565,6.4449248444,3.818,-0.24650000000000002,3.8259490653,0.74,-4.31,4.3730652865
2019-12-14 03:00:00,5.6405,0.166,5.6429421626,3.6905,-0.274,3.7006575429,1.9500000000000002,0.44,1.9990247622,4.4905,-4.864,6.6199007734,3.6905,-0.274,3.7006575429,0.8,-4.59,4.6591952095
2019-12-14 03:30:00,5.6885,0.621,5.7222961519,3.7085,-0.289,3.7197437076,1.98,0.91,2.179105321,4.4485,-5.139,6.7969458766,3.7085,-0.289,3.7197437076,0.74,-4.85,4.9061288202
2019-12-14 04:00:00,5.5475,0.589,5.5786806012,3.6075,-0.271,3.6176646127,1.94,0.86,2.1220744568,4.3075,-5.181,6.7377531307,3.6075,-0.271,3.6176646127,0.7000000000000001,-4.91,4.9596471649
2019-12-14 04:30:00,5.4695,0.592,5.5014447421,3.3095,-0.268,3.3203334546,2.16,0.86,2.3249086004,4.2395,-5.228,6.7309244722,3.3095,-0.268,3.3203334546,0.93,-4.96,5.0464343848
2019-12-14 05:00:00,5.483,0.6105,5.5168831101,3.213,-0.2495,3.2226726874000002,2.27,0.86,2.4274472188000003,4.253,-5.2095,6.7250947391,3.213,-0.2495,3.2226726874000002,1.04,-4.96,5.0678595087
2019-12-14 05:30:00,5.652,0.606,5.6843944268,3.082,-0.254,3.0924488678,2.5700000000000003,0.86,2.7100737997,4.412,-5.044,6.7013192731,3.082,-0.254,3.0924488678,1.33,-4.79,4.9712171548
2019-12-14 06:00:00,5.412,0.636,5.4492421491,2.322,-0.164,2.3277843543,3.09,0.8,3.1918803236,4.172,-4.954,6.4767044089,2.322,-0.164,2.3277843543,1.85,-4.79,5.1348417697
2019-12-14 06:30:00,5.4425,0.707,5.4882287899,2.1325,-0.17300000000000001,2.1395058425,3.31,0.88,3.4249817518,4.1725,-4.833,6.3849546005,2.1325,-0.17300000000000001,2.1395058425,2.04,-4.66,5.0869637309
2019-12-14 07:00:00,5.7305,0.624,5.7643738819,1.8505,-0.176,1.8588507874,3.88,0.8,3.961615832,4.5405,-4.836,6.6334784426999995,1.8505,-0.176,1.8588507874,2.69,-4.66,5.3806783959
2019-12-14 07:30:00,6.1845,-0.014,6.184515846,1.2045,-0.154,1.2143048423,4.98,0.14,4.9819674828,5.1045,-4.034,6.5060799449,1.2045,-0.154,1.2143048423,3.9,-3.88,5.5013089352
2019-12-14 08:00:00,6.5280000000000005,0.012,6.5280110294,2.5380000000000003,-0.198,2.5457116883,3.99,0.21,3.9955224940000003,5.408,-3.968,6.7075694555,2.5380000000000003,-0.198,2.5457116883,2.87,-3.77,4.7381219908
2019-12-14 08:30:00,6.8635,0.309,6.8704521867,2.8735,-0.221,2.8819859906,3.99,0.53,4.0250465836,5.7435,-4.081,7.0457329817,2.8735,-0.221,2.8819859906,2.87,-3.86,4.8100415799
2019-12-14 09:00:00,7.2525,0.0565,7.2527200759,3.1825,-0.3635,3.2031919237,4.07,0.42,4.0916133737,6.1825,-4.0235,7.3764394189,3.1825,-0.3635,3.2031919237,3.0,-3.66,4.7323989688
2019-12-14 09:30:00,7.5335,0.741,7.5698549028,3.8435,-0.34900000000000003,3.8593125359,3.69,1.09,3.8476226426,6.3135,-4.459,7.7293572339,3.8435,-0.34900000000000003,3.8593125359,2.47,-4.11,4.7951016673
2019-12-14 10:00:00,7.6145,0.8240000000000001,7.6589546447,4.4145,-0.366,4.4296462895,3.2,1.19,3.4141031033,6.3745,-4.566,7.8410845073,4.4145,-0.366,4.4296462895,1.96,-4.2,4.6348247
2019-12-14 10:30:00,7.6915,0.8270000000000001,7.7358322919999996,4.8515,-0.363,4.8650612792,2.84,1.19,3.0792369185,6.4515,-4.563,7.9020770213,4.8515,-0.363,4.8650612792,1.6,-4.2,4.4944410108
2019-12-14 11:00:00,7.645,0.8795000000000001,7.6954236563,5.055,-0.3705,5.0685594847,2.59,1.25,2.8758650872000002,6.415,-4.5705,7.87665508,5.055,-0.3705,5.0685594847,1.3599999999999999,-4.2,4.414702708
2019-12-14 11:30:00,7.545,0.8785000000000001,7.5959717779,5.065,-0.3715,5.0786058372,2.48,1.25,2.777210831,6.315,-4.6115,7.8195368949,5.065,-0.3715,5.0786058372,1.25,-4.24,4.4204185322
2019-12-14 12:00:00,7.547,0.8335,7.5928868851,5.407,-0.41650000000000004,5.4230177254,2.14,1.25,2.478326048,6.307,-4.6565,7.8397220136,5.407,-0.41650000000000004,5.4230177254,0.9,-4.24,4.3344665185
2019-12-14 12:30:00,7.6275,0.8545,7.6752150784,4.8475,-0.3955,4.8636073546,2.7800000000000002,1.25,3.0480977675,6.4075,-4.7755,7.9913363401,4.8475,-0.3955,4.8636073546,1.56,-4.38,4.6495161039
2019-12-14 13:00:00,7.4705,0.986,7.5352880668,5.1705,-0.434,5.1886825158,2.3,1.42,2.7030353309,6.2905,-5.014,8.0442890457,5.1705,-0.434,5.1886825158,1.12,-4.58,4.7149549309
2019-12-14 13:30:00,7.2115,0.931,7.2713474164,4.8515,-0.399,4.8678797489,2.36,1.33,2.7089665926,6.0215,-5.039,7.8517503303,4.8515,-0.399,4.8678797489,1.17,-4.64,4.7852377161
2019-12-14 14:00:00,6.8405000000000005,-0.149,6.8421225691,4.0405,-0.359,4.0564172924,2.8,0.21,2.8078639568,5.7505,-4.319,7.1918016693,4.0405,-0.359,4.0564172924,1.71,-3.96,4.3134325079
2019-12-14 14:30:00,6.6385000000000005,-0.151,6.6402171086,3.9685,-0.311,3.9806674378,2.67,0.16,2.6747897114,5.5285,-4.271,6.9861114542,3.9685,-0.311,3.9806674378,1.56,-3.96,4.2561954842
2019-12-14 15:00:00,6.534,-0.14100000000000001,6.5355211728,2.2439999999999998,-0.251,2.2579940212,4.29,0.11,4.2914100247,5.454,-4.211,6.8904743668,2.2439999999999998,-0.251,2.2579940212,3.21,-3.96,5.0976170904
2019-12-14 15:30:00,6.6375,-0.20950000000000002,6.6408054105000005,2.3475,-0.2595,2.3617994199,4.29,0.05,4.2902913654,5.5575,-4.3395,7.0510330094,2.3475,-0.2595,2.3617994199,3.21,-4.08,5.1913870979
2019-12-14 16:00:00,6.7345,-0.2155,6.7379470538,2.4445,-0.2655,2.458875861,4.29,0.05,4.2902913654,5.6545000000000005,-4.3455,7.1313912037,2.4445,-0.2655,2.458875861,3.21,-4.08,5.1913870979
2019-12-14 16:30:00,6.833,-0.2725,6.8384314905,1.953,-0.17250000000000001,1.9606032873,4.88,-0.1,4.8810244826,5.733,-4.0825,7.0380462665,1.953,-0.17250000000000001,1.9606032873,3.7800000000000002,-3.91,5.4384280817
2019-12-14 17:00:00,7.2135,-0.193,7.2160814332,2.3835,-0.17300000000000001,2.3897701249,4.83,-0.02,4.8300414077,6.0835,-4.083,7.3266541648,2.3835,-0.17300000000000001,2.3897701249,3.7,-3.91,5.3831310592
2019-12-14 17:30:00,7.5295,0.6395000000000001,7.5566083993,2.9095,-0.2205,2.9178434674,4.62,0.86,4.6993616588,6.3195,-4.9805,8.0462078335,2.9095,-0.2205,2.9178434674,3.41,-4.76,5.8553992178000005
2019-12-14 18:00:00,7.598,0.6315000000000001,7.6241980726000005,3.258,-0.2285,3.2660031001,4.34,0.86,4.4243869632,6.378,-5.0285,8.1218653184,3.258,-0.2285,3.2660031001,3.12,-4.8,5.7248930121
2019-12-14 18:30:00,7.251,0.5615,7.2727081098,2.411,-0.1885,2.4183575521,4.84,0.75,4.8977647963,6.001,-5.0285,7.8292920018,2.411,-0.1885,2.4183575521,3.59,-4.84,6.0260849646
2019-12-14 19:00:00,7.37,0.6145,7.3955736931,2.89,-0.1855,2.8959472112,4.48,0.8,4.5508680491,6.13,-5.0855,7.9648735238,2.89,-0.1855,2.8959472112,3.24,-4.9,5.8743169816
2019-12-14 19:30:00,7.1105,0.5865,7.1346473284,1.4905,-0.17350000000000002,1.5005640606,5.62,0.76,5.6711550852,5.8905,-5.0735,7.7742133043,1.4905,-0.17350000000000002,1.5005640606,4.4,-4.9,6.5855903304
2019-12-14 20:00:00,6.955,0.5955,6.9804473531,1.385,-0.1645,1.3947348314,5.57,0.76,5.6216100896,5.745,-5.1345,7.7050707492,1.385,-0.1645,1.3947348314,4.36,-4.97,6.6113916841
2019-12-14 20:30:00,6.92,0.48750000000000004,6.9371504416,1.96,-0.1925,1.969430438,4.96,0.68,5.0063959092,5.72,-5.2025,7.7320376519,1.96,-0.1925,1.969430438,3.76,-5.01,6.2640003193
2019-12-14 21:00:00,6.893,-0.326,6.9007046742,3.003,-0.216,3.0107582102,3.89,-0.11,3.8915549591,5.803,-4.446,7.3103847368,3.003,-0.216,3.0107582102,2.8,-4.23,5.0727605897
2019-12-14 21:30:00,6.756,-0.321,6.7636215890999996,3.326,-0.251,3.3354575398,3.43,-0.07,3.4307142113999998,5.666,-4.481,7.2237744289,3.326,-0.251,3.3354575398,2.34,-4.23,4.8340976407
2019-12-14 22:00:00,6.6475,-0.324,6.6553912169,3.4275,-0.254,3.4368986383,3.22,-0.07,3.2207607797,5.5675,-4.484,7.1486580734,3.4275,-0.254,3.4368986383,2.14,-4.23,4.7405168495000005
2019-12-14 22:30:00,6.4775,-0.34650000000000003,6.4867610176,3.5675,-0.2765,3.5781990582,2.91,-0.07,2.9108418026000002,5.4075,-4.5865,7.0906303316,3.5675,-0.2765,3.5781990582,1.8399999999999999,-4.31,4.6863311876000004
2019-12-14 23:00:00,6.2075,-0.3265,6.2160806382,3.0375,-0.2565,3.0483107617,3.17,-0.07,3.1707727765,5.1475,-4.6565,6.9411633391,3.0375,-0.2565,3.0483107617,2.11,-4.4,4.8797643386
2019-12-14 23:30:00,6.0955,0.36050000000000004,6.1061510381,2.7755,-0.2595,2.7876047962,3.32,0.62,3.3773954462,4.8855,-5.2095,7.1419185448,2.7755,-0.2595,2.7876047962,2.11,-4.95,5.3809478719
2019-12-15 00:00:00,6.061,0.11950000000000001,6.0621779296,3.841,-0.2805,3.8512285378,2.22,0.4,2.2557482129,4.891,-5.0205,7.0090870483,3.841,-0.2805,3.8512285378,1.05,-4.74,4.8549047364
2019-12-15 00:30:00,5.8,-0.4045,5.8140880841,3.68,-0.2545,3.6887898083,2.12,-0.15,2.1252999788,4.67,-4.5445,6.5162397324,3.68,-0.2545,3.6887898083,0.99,-4.29,4.4027491412
2019-12-15 01:00:00,5.813,-0.42350000000000004,5.8284064074,3.693,-0.2735,3.7031137236,2.12,-0.15,2.1252999788,4.683,-4.4835,6.4832292301,3.693,-0.2735,3.7031137236,0.99,-4.21,4.324835257
2019-12-15 01:30:00,5.5055,-0.41100000000000003,5.5208197987,3.6654999999999998,-0.261,3.6747804356,1.8399999999999999,-0.15,1.8461040057,4.3855,-4.541,6.3129463209,3.6654999999999998,-0.261,3.6747804356,0.72,-4.28,4.3401382466000005
2019-12-15 02:00:00,5.4325,-0.454,5.4514376315,3.7025,-0.264,3.7119000862,1.73,-0.19,1.7404022524,4.3325,-4.644,6.3511646373,3.7025,-0.264,3.7119000862,0.63,-4.38,4.4250762705
2019-12-15 02:30:00,5.41,-0.47850000000000004,5.4311197971,3.5,-0.2485,3.5088106603,1.9100000000000001,-0.23,1.9237983262,4.31,-4.6785,6.3611683086,3.5,-0.2485,3.5088106603,0.81,-4.43,4.5034431272
2019-12-15 03:00:00,5.1945,-0.5755,5.2262826655,3.4645,-0.2655,3.4746583285,1.73,-0.31,1.7575551200000001,4.0945,-4.8055,6.3133002859000005,3.4645,-0.2655,3.4746583285,0.63,-4.54,4.5835030272
2019-12-15 03:30:00,5.0375,-0.5650000000000001,5.0690858397,3.5775,-0.255,3.5865765362,1.46,-0.31,1.4925481567,3.9275,-4.745,6.1595682681,3.5775,-0.255,3.5865765362,0.35000000000000003,-4.49,4.5036207656
2019-12-15 04:00:00,4.886,-0.5755,4.9197760366,2.776,-0.2655,2.7886674685,2.11,-0.31,2.1326509325,3.786,-4.7555,6.0785340544,2.776,-0.2655,2.7886674685,1.01,-4.49,4.6021951284
2019-12-15 04:30:00,4.8245000000000005,-0.5225000000000001,4.8527112525,2.5845000000000002,-0.21250000000000002,2.5932212594,2.24,-0.31,2.2613491548,3.7445,-4.7525,6.0504162254,2.5845000000000002,-0.21250000000000002,2.5932212594,1.16,-4.54,4.6858510433
2019-12-15 05:00:00,4.8295,-0.525,4.8579517546,2.8395,-0.215,2.8476280041,1.99,-0.31,2.014000993,3.7395,-4.755,6.0492879953,2.8395,-0.215,2.8476280041,0.9,-4.54,4.6283474373
2019-12-15 05:30:00,4.801,-0.553,4.8327435272,2.321,-0.203,2.3298605108,2.48,-0.35000000000000003,2.5045758124,3.711,-4.743,6.0222562217,2.321,-0.203,2.3298605108,1.3900000000000001,-4.54,4.7480206402
2019-12-15 06:00:00,4.851,-0.5475,4.8817985671,1.681,-0.1975,1.6925623327000001,3.17,-0.35000000000000003,3.1892632378,3.781,-4.7375,6.0613420337,1.681,-0.1975,1.6925623327000001,2.1,-4.54,5.0021595336
2019-12-15 06:30:00,5.0075,-0.4565,5.0282649592,1.5775000000000001,-0.1965,1.5896913222,3.43,-0.26,3.4398401125999998,3.9175,-4.5465,6.0014555318,1.5775000000000001,-0.1965,1.5896913222,2.34,-4.35,4.9394432885
2019-12-15 07:00:00,5.2565,-0.437,5.2746337551,1.6465,-0.177,1.6559864885,3.61,-0.26,3.6193507705,4.1665,-4.467,6.1085031923,1.6465,-0.177,1.6559864885,2.52,-4.29,4.975389432
2019-12-15 07:30:00,5.1975,-0.4355,5.215713422,1.5474999999999999,-0.17550000000000002,1.5574198214,3.65,-0.26,3.6592485567,4.1275,-4.5455,6.1398555765,1.5474999999999999,-0.17550000000000002,1.5574198214,2.58,-4.37,5.0747709308
2019-12-15 08:00:00,5.1265,-0.4015,5.1421984112,1.1365,-0.14150000000000001,1.1452748578,3.99,-0.26,3.9984622044,4.0465,-4.4615,6.0232171221,1.1365,-0.14150000000000001,1.1452748578,2.91,-4.32,5.2086946541
2019-12-15 08:30:00,5.489,-0.3765,5.501897241,1.089,-0.1865,1.1048544022,4.4,-0.19,4.4041003622,4.409,-4.3265,6.1772067514,1.089,-0.1865,1.1048544022,3.32,-4.14,5.3067881058
2019-12-15 09:00:00,5.649,0.28,5.6559350244,0.729,-0.2,0.7559371667,4.92,0.48,4.9433591818,4.439,-4.73,6.4867265242,0.729,-0.2,0.7559371667,3.71,-4.53,5.8553394436
2019-12-15 09:30:00,6.3004999999999995,0.516,6.3215944389,1.8805,-0.224,1.8937941414,4.42,0.74,4.4815176001,5.0505,-4.974,7.0885983276,1.8805,-0.224,1.8937941414,3.17,-4.75,5.7106391936000005
2019-12-15 10:00:00,6.001,-0.1385,6.0025980417,0.651,-0.1885,0.6777412854,5.35,0.05,5.3502336398,4.941,-4.2685,6.529438969,0.651,-0.1885,0.6777412854,4.29,-4.08,5.9203462737
2019-12-15 10:30:00,6.433,0.2655,6.4384764696,1.083,-0.20450000000000002,1.1021384895,5.35,0.47000000000000003,5.3706051801,5.313,-4.6545000000000005,7.0634509448,1.083,-0.20450000000000002,1.1021384895,4.23,-4.45,6.1396579709
2019-12-15 11:00:00,6.5845,0.6055,6.6122817922,1.8145,-0.2545,1.8322610349000001,4.77,0.86,4.8469062298,5.3745,-4.8545,7.2423352933,1.8145,-0.2545,1.8322610349000001,3.56,-4.6,5.8166657116
2019-12-15 11:30:00,6.7155000000000005,0.605,6.7426971792,1.5455,-0.255,1.5663956237,5.17,0.86,5.2410399731,5.5055,-4.815,7.3140108866,1.5455,-0.255,1.5663956237,3.96,-4.5600000000000005,6.0394701754
2019-12-15 12:00:00,6.8725000000000005,0.621,6.9004997826,1.8225,-0.23900000000000002,1.8381042544000001,5.05,0.86,5.1227043639,5.6625,-4.799,7.4225539574,1.8225,-0.23900000000000002,1.8381042544000001,3.84,-4.5600000000000005,5.9614763272
2019-12-15 12:30:00,7.198,0.6295000000000001,7.225473981,2.848,-0.2305,2.8573124173,4.35,0.86,4.4341966578,5.9879999999999995,-4.7505,7.6435197553,2.848,-0.2305,2.8573124173,3.14,-4.52,5.5036351623
2019-12-15 13:00:00,7.39,0.518,7.4081322882,4.22,-0.342,4.2338356132,3.17,0.86,3.2845852097,6.18,-4.822,7.838627686,4.22,-0.342,4.2338356132,1.96,-4.48,4.889989775
2019-12-15 13:30:00,7.407,0.5385,7.4265490808,4.537,-0.36150000000000004,4.5513790493,2.87,0.9,3.0078065097,6.217,-4.9115,7.9229995109,4.537,-0.36150000000000004,4.5513790493,1.6800000000000002,-4.55,4.8502474164
2019-12-15 14:00:00,7.2595,0.5485,7.2801917901,4.2295,-0.35150000000000003,4.2440808781,3.03,0.9,3.1608384963,6.0695,-5.0115,7.871083947,4.2295,-0.35150000000000003,4.2440808781,1.8399999999999999,-4.66,5.0101097792
2019-12-15 14:30:00,7.1955,0.53,7.2149927408,4.4155,-0.37,4.4309750902000005,2.7800000000000002,0.9,2.9220540721,5.9855,-5.03,7.8183828411,4.4155,-0.37,4.4309750902000005,1.57,-4.66,4.9173671816999995
2019-12-15 15:00:00,7.1905,0.676,7.2222064669,4.0405,-0.354,4.0559778414,3.15,1.03,3.3141213013,6.0005,-5.104,7.8776148833,4.0405,-0.354,4.0559778414,1.96,-4.75,5.1384919967
2019-12-15 15:30:00,7.2995,0.676,7.3307350416,3.8495,-0.354,3.8657426517999998,3.45,1.03,3.6004721913,6.1195,-5.164,8.0071952799,3.8495,-0.354,3.8657426517999998,2.27,-4.8100000000000005,5.3187404524
2019-12-15 16:00:00,7.335,0.5925,7.3588913058,3.455,-0.34750000000000003,3.4724316048,3.88,0.9400000000000001,3.9922424776,6.115,-5.0075,7.9036878259000005,3.455,-0.34750000000000003,3.4724316048,2.66,-4.66,5.3657431918
2019-12-15 16:30:00,7.4635,0.5885,7.4866657799,2.5135,-0.2015,2.5215638996000003,4.95,0.79,5.0126440129,6.2135,-4.7415,7.8159711169,2.5135,-0.2015,2.5215638996000003,3.7,-4.54,5.8567567817
2019-12-15 17:00:00,7.7,0.598,7.7231861301,2.42,-0.152,2.424768855,5.28,0.75,5.3330010313,6.45,-4.692,7.976049398,2.42,-0.152,2.424768855,4.03,-4.54,6.0706259974
2019-12-15 17:30:00,7.78,0.7225,7.813475939,2.9,-0.1875,2.906055101,4.88,0.91,4.9641212717,6.55,-4.7875,8.1131163094,2.9,-0.1875,2.906055101,3.65,-4.6,5.8721801743
2019-12-15 18:00:00,7.8345,0.6910000000000001,7.8649139379,2.8845,-0.219,2.8928016265,4.95,0.91,5.0329514204,6.6045,-4.819,8.1757067737,2.8845,-0.219,2.8928016265,3.7199999999999998,-4.6,5.9159445568999995
2019-12-15 18:30:00,7.907,0.5915,7.9290933435,2.957,-0.20850000000000002,2.9643416217,4.95,0.8,5.0142297514,6.677,-4.8085,8.2282441171,2.957,-0.20850000000000002,2.9643416217,3.7199999999999998,-4.6,5.9159445568999995
2019-12-15 19:00:00,7.5955,0.502,7.6120709567,2.2955,-0.228,2.3067952337,5.3,0.73,5.350037383,6.3755,-4.828,7.9972860553,2.2955,-0.228,2.3067952337,4.08,-4.6,6.1486909176
2019-12-15 19:30:00,7.134,0.5385,7.1542950911,1.204,-0.1915,1.2191342215,5.93,0.73,5.9747635936000005,5.914,-4.7915,7.6114301054,1.204,-0.1915,1.2191342215,4.71,-4.6,6.5836236223
2019-12-15 20:00:00,6.8955,0.48250000000000004,6.9123604145,1.1655,-0.14750000000000002,1.1747963653,5.73,0.63,5.7645294691,5.6655,-4.8375,7.4497849969,1.1655,-0.14750000000000002,1.1747963653,4.5,-4.69,6.4996999931
2019-12-15 20:30:00,6.7395,0.5275000000000001,6.7601121662,1.2695,-0.14250000000000002,1.2774727003,5.47,0.67,5.5108801475,5.4995,-4.7725,7.2815696453,1.2695,-0.14250000000000002,1.2774727003,4.23,-4.63,6.2713475426
2019-12-15 21:00:00,6.6055,0.5415,6.627658146,1.3555000000000001,-0.1285,1.3615772104000001,5.25,0.67,5.2925797113,5.3755,-4.8085,7.2123278142,1.3555000000000001,-0.1285,1.3615772104000001,4.02,-4.68,6.1695056528
2019-12-15 21:30:00,6.441,0.502,6.4605328728,1.691,-0.168,1.6993248659,4.75,0.67,4.7970199082,5.221,-4.918,7.1725563783,1.691,-0.168,1.6993248659,3.5300000000000002,-4.75,5.9180571136
2019-12-15 22:00:00,6.171,0.484,6.1899512922,1.321,-0.156,1.3301793112,4.85,0.64,4.8920445623,4.961,-5.006,7.0478051193,1.321,-0.156,1.3301793112,3.64,-4.85,6.0640003298
2019-12-15 22:30:00,6.031,0.25,6.036179338,1.561,-0.15,1.5681903582999999,4.47,0.4,4.4878614061,4.911,-4.72,6.8114844931,1.561,-0.15,1.5681903582999999,3.35,-4.57,5.6663392062
2019-12-15 23:00:00,5.714,-0.0485,5.7142058285,1.784,-0.14850000000000002,1.7901698942,3.93,0.1,3.9312720588000003,4.654,-4.4685,6.4519150839,1.784,-0.14850000000000002,1.7901698942,2.87,-4.32,5.1864535089
2019-12-15 23:30:00,5.456,0.5285000000000001,5.4815370335,1.476,-0.1315,1.4818462302,3.98,0.66,4.0343524883,4.266,-4.9115,6.5055044578,1.476,-0.1315,1.4818462302,2.79,-4.78,5.5346634947
2019-12-16 00:00:00,5.4475,-0.269,5.4541376266,1.8175,-0.169,1.8253403107000001,3.63,-0.1,3.6313771492,4.3575,-4.269,6.1001776409,1.8175,-0.169,1.8253403107000001,2.54,-4.1,4.8230280945
2019-12-16 00:30:00,5.532,-0.247,5.5375114447,2.072,-0.147,2.0772079819,3.46,-0.1,3.4614447851,4.442,-4.247,6.1455978554,2.072,-0.147,2.0772079819,2.37,-4.1,4.735704805
2019-12-16 01:00:00,5.4165,-0.2505,5.422289415,1.9565000000000001,-0.1505,1.9622799240000002,3.46,-0.1,3.4614447851,4.3265,-4.2005,6.0301577508,1.9565000000000001,-0.1505,1.9622799240000002,2.37,-4.05,4.6924833511
2019-12-16 01:30:00,5.3185,-0.2785,5.3257867494,1.8585,-0.1385,1.8636535354000001,3.46,-0.14,3.4628312116,4.2285,-4.2285,5.9800020485,1.8585,-0.1385,1.8636535354000001,2.37,-4.09,4.7270498199
2019-12-16 02:00:00,5.2095,-0.2665,5.2163121552,1.8094999999999999,-0.1265,1.8139163432,3.4,-0.14,3.4028811322,4.1395,-4.2865,5.9589883789,1.8094999999999999,-0.1265,1.8139163432,2.33,-4.16,4.7680708887000005
2019-12-16 02:30:00,5.1155,-0.2565,5.1219266395,1.1555,-0.1165,1.1613580413,3.96,-0.14,3.9624739747,4.0455,-4.2365,5.8578155058,1.1555,-0.1165,1.1613580413,2.89,-4.12,5.0325440882
2019-12-16 03:00:00,5.013,-0.26,5.0197379414,1.053,-0.12,1.05981555,3.96,-0.14,3.9624739747,3.943,-4.24,5.7900646801,1.053,-0.12,1.05981555,2.89,-4.12,5.0325440882
2019-12-16 03:30:00,5.1655,-0.28300000000000003,5.1732464904,1.3555000000000001,-0.14300000000000002,1.3630221018,3.81,-0.14,3.8125713108,4.1055,-4.303,5.9473472447999995,1.3555000000000001,-0.14300000000000002,1.3630221018,2.75,-4.16,4.9867925563
2019-12-16 04:00:00,5.1915,-0.278,5.1989379925,1.3815,-0.138,1.3883753995,3.81,-0.14,3.8125713108,4.1315,-4.298,5.9617192361,1.3815,-0.138,1.3883753995,2.75,-4.16,4.9867925563
2019-12-16 04:30:00,5.2135,-0.20350000000000001,5.2174701245,1.2035,-0.1535,1.2132495621000001,4.01,-0.05,4.0103117086,4.1535,-4.2735,5.9593929641,1.2035,-0.1535,1.2132495621000001,2.95,-4.12,5.0672379064
2019-12-16 05:00:00,5.1535,-0.209,5.1577362525,0.7435,-0.159,0.7603112849,4.41,-0.05,4.4102834376,4.0835,-4.209,5.8643544615,0.7435,-0.159,0.7603112849,3.34,-4.05,5.2495809357
2019-12-16 05:30:00,5.688,-0.1395,5.6897103837,0.628,-0.1595,0.6479384616,5.06,0.02,5.0600395255,4.618,-4.0995,6.1750971045,0.628,-0.1595,0.6479384616,3.99,-3.94,5.6074682344
2019-12-16 06:00:00,6.413,0.8465,6.4686266896,0.5630000000000001,-0.1835,0.5921496855,5.85,1.03,5.939983165,5.223,-4.5635,6.9357956465,0.5630000000000001,-0.1835,0.5921496855,4.66,-4.38,6.3953107821
2019-12-16 06:30:00,7.19,1.157,7.2824960693,0.64,-0.243,0.6845794329,6.55,1.4,6.6979474468,5.93,-4.4030000000000005,7.3858857966,0.64,-0.243,0.6845794329,5.29,-4.16,6.7297622543
2019-12-16 07:00:00,7.9125,0.7695000000000001,7.9498293378,0.3825,-0.2305,0.446583139,7.53,1.0,7.596110847,6.8425,-3.3605,7.6231729942,0.3825,-0.2305,0.446583139,6.46,-3.13,7.1783354617
2019-12-16 07:30:00,8.6075,0.882,8.6525707307,0.28750000000000003,-0.228,0.3669335771,8.32,1.11,8.393717889,7.6075,-3.198,8.2523487717,0.28750000000000003,-0.228,0.3669335771,7.32,-2.9699999999999998,7.899575938
2019-12-16 08:00:00,9.1865,1.5875,9.322657266,0.3265,-0.24250000000000002,0.4067044381,8.86,1.83,9.0470160827,8.0765,-3.4525,8.783484986,0.3265,-0.24250000000000002,0.4067044381,7.75,-3.21,8.3884801961
2019-12-16 08:30:00,9.4395,1.7775,9.6053977794,0.3995,-0.2725,0.48358711730000004,9.04,2.05,9.2695253384,8.3595,-3.3025,8.9882004039,0.3995,-0.2725,0.48358711730000004,7.96,-3.03,8.5171885033
2019-12-16 09:00:00,9.5775,1.383,9.6768380812,0.5075000000000001,-0.34700000000000003,0.6147887849,9.07,1.73,9.2335150403,8.6475,-2.857,9.1072336771,0.5075000000000001,-0.34700000000000003,0.6147887849,8.14,-2.51,8.5181981663
2019-12-16 09:30:00,9.8355,1.453,9.9422466903,0.3355,-0.317,0.46157258370000004,9.5,1.77,9.663482809,8.8955,-2.717,9.3011832177,0.3355,-0.317,0.46157258370000004,8.56,-2.4,8.8900843641
2019-12-16 10:00:00,9.9075,1.3835,10.0036307659,0.40750000000000003,-0.3365,0.5284775303,9.5,1.72,9.6544497513,8.9675,-2.7365,9.3757393575,0.40750000000000003,-0.3365,0.5284775303,8.56,-2.4,8.8900843641
2019-12-16 10:30:00,9.7365,1.2855,9.8209949852,0.6265000000000001,-0.3645,0.7248189429,9.11,1.65,9.2582179711,8.8065,-2.9045,9.2731096456,0.6265000000000001,-0.3645,0.7248189429,8.18,-2.54,8.5652787462
2019-12-16 11:00:00,9.7565,1.3555000000000001,9.8502117998,0.6465000000000001,-0.3645,0.7421741709,9.11,1.72,9.2709492502,8.8265,-2.8245,9.2674107765,0.6465000000000001,-0.3645,0.7421741709,8.18,-2.46,8.5418967449
2019-12-16 11:30:00,9.6895,1.3975,9.7897607989,0.5795,-0.3825,0.6943532962000001,9.11,1.78,9.2822680418,8.7595,-2.7725,9.1877960633,0.5795,-0.3825,0.6943532962000001,8.18,-2.39,8.5220009387
2019-12-16 12:00:00,9.5575,1.327,9.649183139,0.8375,-0.41300000000000003,0.9337961501,8.72,1.74,8.8919064323,8.6275,-2.883,9.0964523442,0.8375,-0.41300000000000003,0.9337961501,7.79,-2.47,8.1722090037
2019-12-16 12:30:00,9.5455,1.346,9.6399318592,0.8255,-0.394,0.9147055537000001,8.72,1.74,8.8919064323,8.6155,-2.864,9.0790603176,0.8255,-0.394,0.9147055537000001,7.79,-2.47,8.1722090037
2019-12-16 13:00:00,9.537,1.3485,9.6318648895,0.867,-0.3915,0.9512945128,8.67,1.74,8.8428784906,8.617,-2.9615,9.111705178,0.867,-0.3915,0.9512945128,7.75,-2.5700000000000003,8.1650107165
2019-12-16 13:30:00,9.4515,1.2850000000000001,9.5384525606,0.7815000000000001,-0.395,0.8756524710000001,8.67,1.6800000000000002,8.8312683121,8.5315,-3.025,9.0519123532,0.7815000000000001,-0.395,0.8756524710000001,7.75,-2.63,8.1840943299
2019-12-16 14:00:00,9.419,1.3505,9.5153250733,0.629,-0.3895,0.7398319066,8.79,1.74,8.9605635983,8.499,-3.0195,9.0194446198,0.629,-0.3895,0.7398319066,7.87,-2.63,8.2978189906
2019-12-16 14:30:00,9.4985,1.3945,9.6003193957,0.4485,-0.34550000000000003,0.5661470657000001,9.05,1.74,9.2157528179,8.5785,-2.9755000000000003,9.0798822955,0.4485,-0.34550000000000003,0.5661470657000001,8.13,-2.63,8.5448112911
2019-12-16 15:00:00,9.5675,1.381,9.6666549152,0.20750000000000002,-0.359,0.41465316830000004,9.36,1.74,9.5203571362,8.6475,-2.989,9.1495014755,0.20750000000000002,-0.359,0.41465316830000004,8.44,-2.63,8.840277145
2019-12-16 15:30:00,9.4435,1.2365,9.5241075435,0.0835,-0.3835,0.39248503160000003,9.36,1.62,9.4991578574,8.5235,-3.1435,9.0846928677,0.0835,-0.3835,0.39248503160000003,8.44,-2.76,8.879819818
2019-12-16 16:00:00,9.3805,1.0945,9.4441363025,0.0205,-0.3955,0.39603093310000004,9.36,1.49,9.4778531324,8.4605,-3.2355,9.0580638384,0.0205,-0.3955,0.39603093310000004,8.44,-2.84,8.9050098259
2019-12-16 16:30:00,9.54,1.1495,9.6090036034,0.0,-0.3405,0.3405,9.54,1.49,9.6556563733,8.63,-3.4105,9.2794617435,0.0,-0.3405,0.3405,8.63,-3.07,9.1597925741
2019-12-16 17:00:00,9.37,0.9835,9.4214739956,0.0,-0.35650000000000004,0.35650000000000004,9.37,1.34,9.4653314786,8.44,-3.6365,9.1900888053,0.0,-0.35650000000000004,0.35650000000000004,8.44,-3.2800000000000002,9.0549434013
2019-12-16 17:30:00,8.661,0.4955,8.6751623184,0.001,-0.34450000000000003,0.3445014514,8.66,0.84,8.7006436544,7.681,-3.8445,8.5894086671,0.001,-0.34450000000000003,0.3445014514,7.68,-3.5,8.4399289097
2019-12-16 18:00:00,8.666,0.465,8.678466512,0.006,-0.375,0.3750479969,8.66,0.84,8.7006436544,7.686,-3.875,8.6075676588,0.006,-0.375,0.3750479969,7.68,-3.5,8.4399289097
2019-12-16 18:30:00,8.56,0.406,8.5696228622,0.0,-0.34400000000000003,0.34400000000000003,8.56,0.75,8.5927934922,7.61,-3.924,8.562118663,0.0,-0.34400000000000003,0.34400000000000003,7.61,-3.58,8.4100237812
2019-12-16 19:00:00,8.65,0.47100000000000003,8.6628136884,0.0,-0.329,0.329,8.65,0.8,8.686915448,7.7,-3.909,8.6354085601,0.0,-0.329,0.329,7.7,-3.58,8.4915487398
2019-12-16 19:30:00,8.88,0.604,8.9005177377,0.0,-0.326,0.326,8.88,0.93,8.9285665143,7.9,-3.676,8.7133791379,0.0,-0.326,0.326,7.9,-3.35,8.5809381771
