Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-12-16 20:00:00,8.82,0.586,8.8394454577,0.0,-0.34400000000000003,0.34400000000000003,8.82,0.93,8.8688950834,7.85,-3.604,8.6377842066,0.0,-0.34400000000000003,0.34400000000000003,7.85,-3.26,8.5000058824
2019-12-16 20:30:00,8.7,0.657,8.724772146,0.0,-0.333,0.333,8.7,0.99,8.7561464127,7.71,-3.433,8.4397623782,0.0,-0.333,0.333,7.71,-3.1,8.3098796622
2019-12-16 21:00:00,8.73,1.6445,8.8835398491,0.0,-0.3255,0.3255,8.73,1.97,8.9495139533,7.5,-4.2155,8.6035132504,0.0,-0.3255,0.3255,7.5,-3.89,8.4487928132
2019-12-16 21:30:00,8.57,1.5594999999999999,8.710737067,0.0,-0.35050000000000003,0.35050000000000003,8.57,1.9100000000000001,8.7802619551,7.38,-4.2405,8.5115357163,0.0,-0.35050000000000003,0.35050000000000003,7.38,-3.89,8.342451678
2019-12-16 22:00:00,7.8,0.36250000000000004,7.8084189341,0.0,-0.3275,0.3275,7.8,0.6900000000000001,7.8304597566,6.8,-3.7575000000000003,7.7690930133,0.0,-0.3275,0.3275,6.8,-3.43,7.6160947998
2019-12-16 22:30:00,7.58,0.557,7.6004374216,0.0,-0.313,0.313,7.58,0.87,7.6297640855,6.59,-3.743,7.5787960126,0.0,-0.313,0.313,6.59,-3.43,7.4291991493000005
2019-12-16 23:00:00,7.26,0.556,7.2812592318,0.0,-0.314,0.314,7.26,0.87,7.3119422864,6.29,-3.824,7.3611871325,0.0,-0.314,0.314,6.29,-3.51,7.2030687905
2019-12-16 23:30:00,6.98,0.5565,7.0021491165,0.0,-0.3135,0.3135,6.98,0.87,7.034010236,6.0,-3.8835,7.1471373465,0.0,-0.3135,0.3135,6.0,-3.5700000000000003,6.9817547937
2019-12-17 00:00:00,6.79,0.444,6.8045011573,0.0,-0.306,0.306,6.79,0.75,6.8312956311,5.78,-3.806,6.9205517121,0.0,-0.306,0.306,5.78,-3.5,6.7570999697000005
2019-12-17 00:30:00,6.5600000000000005,0.4645,6.5764245795,0.0,-0.28550000000000003,0.28550000000000003,6.5600000000000005,0.75,6.6027342821,5.54,-3.7855,6.7098144721,0.0,-0.28550000000000003,0.28550000000000003,5.54,-3.5,6.5529840531
2019-12-17 01:00:00,6.64,0.621,6.6689760084,0.0,-0.279,0.279,6.64,0.9,6.7007163796,5.61,-3.649,6.6923315070000005,0.0,-0.279,0.279,5.61,-3.37,6.5443869079
2019-12-17 01:30:00,6.64,0.6045,6.6674598049,0.0,-0.29550000000000004,0.29550000000000004,6.64,0.9,6.7007163796,5.61,-3.7155,6.7288216093,0.0,-0.29550000000000004,0.29550000000000004,5.61,-3.42,6.5702739669
2019-12-17 02:00:00,6.44,0.501,6.459458259,0.0,-0.279,0.279,6.44,0.78,6.4870640509,5.43,-3.829,6.6442562413,0.0,-0.279,0.279,5.43,-3.55,6.4874802505
2019-12-17 02:30:00,6.36,0.5005000000000001,6.3796630201,0.0,-0.2795,0.2795,6.36,0.78,6.4076516759,5.35,-3.8995,6.6203172318,0.0,-0.2795,0.2795,5.35,-3.62,6.4596362126999995
2019-12-17 03:00:00,6.48,0.5625,6.5043682437,0.0,-0.28750000000000003,0.28750000000000003,6.48,0.85,6.5355106916,5.48,-3.8075,6.6728896477,0.0,-0.28750000000000003,0.28750000000000003,5.48,-3.52,6.5131252099
2019-12-17 03:30:00,6.4,0.595,6.4275986962000005,0.0,-0.255,0.255,6.4,0.85,6.4561985719,5.41,-3.775,6.596872365,0.0,-0.255,0.255,5.41,-3.52,6.4543396254
2019-12-17 04:00:00,6.4,0.5640000000000001,6.4248031876,0.0,-0.23600000000000002,0.23600000000000002,6.4,0.8,6.4498061986,5.41,-3.7560000000000002,6.5860182204,0.0,-0.23600000000000002,0.23600000000000002,5.41,-3.52,6.4543396254
2019-12-17 04:30:00,6.44,0.6595000000000001,6.4736805799,0.0,-0.21050000000000002,0.21050000000000002,6.44,0.87,6.4984998269,5.41,-3.6605,6.5320257386,0.0,-0.21050000000000002,0.21050000000000002,5.41,-3.45,6.4164320303
2019-12-17 05:00:00,6.44,0.639,6.4716242938,0.0,-0.231,0.231,6.44,0.87,6.4984998269,5.46,-3.6310000000000002,6.5571152956,0.0,-0.231,0.231,5.46,-3.4,6.4320758702
2019-12-17 05:30:00,6.73,0.625,6.7589588695,0.0,-0.245,0.245,6.73,0.87,6.7860002947,5.72,-3.585,6.750601825,0.0,-0.245,0.245,5.72,-3.34,6.6237451642
2019-12-17 06:00:00,6.99,0.662,7.0212779464,0.0,-0.248,0.248,6.99,0.91,7.0489857426,5.97,-3.5380000000000003,6.9396213153,0.0,-0.248,0.248,5.97,-3.29,6.8165240409
2019-12-17 06:30:00,7.42,0.675,7.4506392343,0.0,-0.23500000000000001,0.23500000000000001,7.42,0.91,7.4755936219,6.36,-3.485,7.2522289677,0.0,-0.23500000000000001,0.23500000000000001,6.36,-3.25,7.1422755478
2019-12-17 07:00:00,7.97,1.713,8.1520101202,0.0,-0.23700000000000002,0.23700000000000002,7.97,1.9500000000000002,8.2050837899,6.71,-4.077,7.8514985194,0.0,-0.23700000000000002,0.23700000000000002,6.71,-3.84,7.7310865989
2019-12-17 07:30:00,8.71,1.5605,8.8486869224,0.0,-0.2695,0.2695,8.71,1.83,8.9001685377,7.54,-3.5795,8.3465214461,0.0,-0.2695,0.2695,7.54,-3.31,8.234543096
2019-12-17 08:00:00,9.28,1.566,9.4112037487,0.0,-0.264,0.264,9.28,1.83,9.4587155576,8.2,-3.234,8.8146897847,0.0,-0.264,0.264,8.2,-2.9699999999999998,8.7212900422
2019-12-17 08:30:00,9.4365,1.305,9.5263086896,0.006500000000000001,-0.295,0.2950716015,9.43,1.6,9.5647739126,8.4765,-2.835,8.9380242364,0.006500000000000001,-0.295,0.2950716015,8.47,-2.54,8.842652317
2019-12-17 09:00:00,9.5285,1.3295,9.6208046701,0.0585,-0.3305,0.3356374532,9.47,1.6600000000000001,9.6143902563,8.5785,-2.8705,9.0460174939,0.0585,-0.3305,0.3356374532,8.52,-2.54,8.890556788
2019-12-17 09:30:00,9.6845,1.299,9.7712302833,0.1145,-0.291,0.31271592540000004,9.57,1.5899999999999999,9.7011854946,8.7345,-2.831,9.1818326738,0.1145,-0.291,0.31271592540000004,8.62,-2.54,8.9864342205
2019-12-17 10:00:00,9.608,1.22,9.6851465657,0.148,-0.25,0.2905236651,9.46,1.47,9.5735312189,8.678,-2.91,9.1529112309,0.148,-0.25,0.2905236651,8.53,-2.66,8.9351273074
2019-12-17 10:30:00,9.4455,1.1045,9.5098575436,0.24550000000000002,-0.1955,0.3138319614,9.2,1.3,9.2913938674,8.5055,-3.0255,9.0275788836,0.24550000000000002,-0.1955,0.3138319614,8.26,-2.83,8.7313515563
2019-12-17 11:00:00,9.4965,1.2085,9.5730864668,0.24650000000000002,-0.2215,0.3313977972,9.25,1.43,9.3598824779,8.5565,-2.9115,9.0382810589,0.24650000000000002,-0.2215,0.3313977972,8.31,-2.69,8.734540629
2019-12-17 11:30:00,9.5105,1.3014999999999999,9.5991412376,0.2605,-0.20850000000000002,0.33366525140000003,9.25,1.51,9.3724383167,8.5705,-2.8285,9.0251804691,0.2605,-0.20850000000000002,0.33366525140000003,8.31,-2.62,8.7132370563
2019-12-17 12:00:00,9.5525,1.3935,9.6536054664,0.3025,-0.2265,0.3779001191,9.25,1.62,9.3907880394,8.6125,-2.7265,9.0337676802,0.3025,-0.2265,0.3779001191,8.31,-2.5,8.6779087343
2019-12-17 12:30:00,9.4685,1.232,9.5483148382,0.35850000000000004,-0.248,0.43592000410000004,9.11,1.48,9.2294366025,8.538499999999999,-2.908,9.0201134278,0.35850000000000004,-0.248,0.43592000410000004,8.18,-2.66,8.6016277529
2019-12-17 13:00:00,9.3705,1.2275,9.4505569413,0.4605,-0.21250000000000002,0.5071651605,8.91,1.44,9.0256135526,8.4305,-2.9325,8.9259669784,0.4605,-0.21250000000000002,0.5071651605,7.97,-2.7199999999999998,8.4213597477
2019-12-17 13:30:00,9.2645,1.209,9.3430531011,0.5245000000000001,-0.231,0.5731153898,8.74,1.44,8.857832692,8.3345,-3.031,8.868531516000001,0.5245000000000001,-0.231,0.5731153898,7.8100000000000005,-2.8,8.2967523767
2019-12-17 14:00:00,9.129,1.134,9.1991628423,0.279,-0.20600000000000002,0.34680974610000004,8.85,1.34,8.950871466,8.209,-3.136,8.7876149779,0.279,-0.20600000000000002,0.34680974610000004,7.93,-2.93,8.4539813106
2019-12-17 14:30:00,9.2565,1.227,9.3374686746,0.2265,-0.223,0.3178541332,9.03,1.45,9.1456765742,8.3265,-3.073,8.8754679454,0.2265,-0.223,0.3178541332,8.1,-2.85,8.5867630688
2019-12-17 15:00:00,9.3995,1.438,9.508861354,0.2295,-0.212,0.3124327928,9.17,1.65,9.3172635468,8.4695,-3.102,9.019691472,0.2295,-0.212,0.3124327928,8.24,-2.89,8.7321074203
2019-12-17 15:30:00,9.182,1.2865,9.271688425,0.152,-0.2235,0.27028919700000004,9.03,1.51,9.1553809315,8.242,-3.1735,8.8318551987,0.152,-0.2235,0.27028919700000004,8.09,-2.95,8.6110742652
2019-12-17 16:00:00,9.164,1.0015,9.2185626998,0.034,-0.2485,0.250815171,9.13,1.25,9.2151722719,8.224,-3.3785,8.8909188642,0.034,-0.2485,0.250815171,8.19,-3.13,8.7677249044
2019-12-17 16:30:00,9.1395,0.9855,9.1924790182,0.0095,-0.2645,0.2646705499,9.13,1.25,9.2151722719,8.1295,-3.5245,8.8606360099,0.0095,-0.2645,0.2646705499,8.12,-3.26,8.7499714285
2019-12-17 17:00:00,9.1355,0.7235,9.1641045662,0.0055000000000000005,-0.24650000000000002,0.24656135140000002,9.13,0.97,9.181383338,8.1855,-3.5065,8.9049397808,0.0055000000000000005,-0.24650000000000002,0.24656135140000002,8.18,-3.26,8.8056799851
2019-12-17 17:30:00,9.017,0.6515000000000001,9.040505586,0.007,-0.23850000000000002,0.2386027033,9.01,0.89,9.0538500098,8.047,-3.6085000000000003,8.819040835,0.007,-0.23850000000000002,0.2386027033,8.04,-3.37,8.7177118558
2019-12-17 18:00:00,8.832,0.676,8.857832692,0.012,-0.214,0.2143361845,8.82,0.89,8.8647899016,7.872,-3.584,8.6494762847,0.012,-0.214,0.2143361845,7.86,-3.37,8.551988073
2019-12-17 18:30:00,8.824,0.542,8.840630068,0.004,-0.178,0.1780449381,8.82,0.72,8.8493389584,7.904,-3.708,8.7305486655,0.004,-0.178,0.1780449381,7.9,-3.5300000000000002,8.6527972356
2019-12-17 19:00:00,9.0675,0.583,9.0862228263,0.007500000000000001,-0.247,0.24711384020000002,9.06,0.8300000000000001,9.0979393271,8.1175,-3.657,8.9032272379,0.007500000000000001,-0.247,0.24711384020000002,8.11,-3.41,8.797738345700001
2019-12-17 19:30:00,9.0645,0.6275000000000001,9.0861937301,0.0045000000000000005,-0.24250000000000002,0.24254174900000003,9.06,0.87,9.1016756699,8.1145,-3.6525,8.8986440821,0.0045000000000000005,-0.24250000000000002,0.24254174900000003,8.11,-3.41,8.797738345700001
2019-12-17 20:00:00,9.145,1.339,9.2425075602,0.005,-0.281,0.2810444805,9.14,1.62,9.282456571400001,7.995,-3.981,8.9313149088,0.005,-0.281,0.2810444805,7.99,-3.7,8.80511783
2019-12-17 20:30:00,9.1455,1.748,9.3110511893,0.0055000000000000005,-0.252,0.2520600127,9.14,2.0,9.3562599365,7.8855,-4.122,8.8978645893,0.0055000000000000005,-0.252,0.2520600127,7.88,-3.87,8.7790261419
2019-12-17 21:00:00,8.900500000000001,1.1125,8.9697578841,0.0005,-0.2675,0.2675004673,8.9,1.38,9.0063533131,7.8105,-3.5775,8.5908332832,0.0005,-0.2675,0.2675004673,7.8100000000000005,-3.31,8.4824642646
2019-12-17 21:30:00,8.303,0.3685,8.3111732776,0.013000000000000001,-0.2515,0.25183576,8.29,0.62,8.3131522301,7.3629999999999995,-3.6315,8.2098453853,0.013000000000000001,-0.2515,0.25183576,7.35,-3.38,8.089925834
2019-12-17 22:00:00,7.8365,0.521,7.8537999242000005,0.026500000000000003,-0.209,0.21067332530000002,7.8100000000000005,0.73,7.8440423252,6.8665,-3.969,7.9310644462,0.026500000000000003,-0.209,0.21067332530000002,6.84,-3.76,7.8053315112
2019-12-17 22:30:00,7.4465,0.48450000000000004,7.462245138,0.0165,-0.24550000000000002,0.2460538559,7.43,0.73,7.4657752444,6.3865,-4.0755,7.5760862258,0.0165,-0.24550000000000002,0.2460538559,6.37,-3.83,7.4327518457
2019-12-17 23:00:00,7.103,0.34550000000000003,7.1113978408,0.023,-0.28450000000000003,0.2854281871,7.08,0.63,7.107974395,6.123,-3.9645,7.2944080809,0.023,-0.28450000000000003,0.2854281871,6.1,-3.68,7.1240718694
2019-12-17 23:30:00,6.915,0.676,6.9479638024,0.015,-0.274,0.2744102768,6.9,0.9500000000000001,6.9650915285,5.855,-4.234,7.2254952079,0.015,-0.274,0.2744102768,5.84,-3.96,7.0560045351
2019-12-18 00:00:00,6.7905,0.503,6.8091041445,0.0005,-0.277,0.2770004513,6.79,0.78,6.8346543439000005,5.7605,-3.627,6.8072380045,0.0005,-0.277,0.2770004513,5.76,-3.35,6.6633400033
2019-12-18 00:30:00,6.7935,0.6255000000000001,6.8222351543,0.0035,-0.2745,0.2745223124,6.79,0.9,6.8493868339,5.7635000000000005,-3.7045,6.8513686589,0.0035,-0.2745,0.2745223124,5.76,-3.43,6.7039167656
2019-12-18 01:00:00,6.6505,0.625,6.6798035338,0.0005,-0.275,0.2750004545,6.65,0.9,6.7106259023,5.6405,-3.705,6.7485009632,0.0005,-0.275,0.2750004545,5.64,-3.43,6.6010983934
2019-12-18 01:30:00,6.4,0.4325,6.414597123,0.0,-0.2675,0.2675,6.4,0.7000000000000001,6.4381674411,5.39,-3.8775,6.639812215,0.0,-0.2675,0.2675,5.39,-3.61,6.4872336169
2019-12-18 02:00:00,6.2935,0.357,6.3036173147,0.0035,-0.343,0.3430178567,6.29,0.7000000000000001,6.3288308557,5.2835,-3.9530000000000003,6.5986044926,0.0035,-0.343,0.3430178567,5.28,-3.61,6.3961316434
2019-12-18 02:30:00,6.365,0.458,6.3814566519,0.005,-0.352,0.3520355096,6.36,0.81,6.4113727079,5.355,-3.912,6.6317244364,0.005,-0.352,0.3520355096,5.35,-3.56,6.4262041673
2019-12-18 03:00:00,6.392,0.545,6.415192047,0.032,-0.335,0.3365248876,6.36,0.88,6.420591873,5.382,-3.865,6.6260206006,0.032,-0.335,0.3365248876,5.35,-3.5300000000000002,6.4096333749
2019-12-18 03:30:00,6.2815,0.5695,6.3072634716,0.0315,-0.3105,0.3120937359,6.25,0.88,6.3116479623,5.2815,-3.8405,6.5302130517,0.0315,-0.3105,0.3120937359,5.25,-3.5300000000000002,6.3264049823
2019-12-18 04:00:00,6.3205,0.47900000000000004,6.3386245551,0.07050000000000001,-0.35100000000000003,0.3580101256,6.25,0.8300000000000001,6.3048711327,5.3205,-3.8810000000000002,6.5855813145,0.07050000000000001,-0.35100000000000003,0.3580101256,5.25,-3.5300000000000002,6.3264049823
2019-12-18 04:30:00,6.213,0.359,6.2233632386,0.063,-0.35100000000000003,0.3566090296,6.15,0.71,6.1908480841,5.203,-4.061,6.600221966,0.063,-0.35100000000000003,0.3566090296,5.14,-3.71,6.3390614447
2019-12-18 05:00:00,6.254,1.1595,6.3605782952,0.054,-0.3105,0.3151606733,6.2,1.47,6.371883552,5.014,-4.6805,6.8591017087,0.054,-0.3105,0.3151606733,4.96,-4.37,6.6104840973
2019-12-18 05:30:00,6.5015,1.111,6.5957428126,0.0815,-0.359,0.3681348258,6.42,1.47,6.5861445475,5.2615,-4.729,7.0743779409,0.0815,-0.359,0.3681348258,5.18,-4.37,6.7771159058
2019-12-18 06:00:00,6.578,1.0545,6.6619857588,0.158,-0.3655,0.3981887115,6.42,1.42,6.5751653972,5.338,-4.6655,7.0895087453,0.158,-0.3655,0.3981887115,5.18,-4.3,6.7321913223
2019-12-18 06:30:00,7.0925,0.761,7.1332094635,0.35250000000000004,-0.389,0.5249545218,6.74,1.15,6.8374044783,5.8725000000000005,-4.119,7.1730340338,0.35250000000000004,-0.389,0.5249545218,5.52,-3.73,6.662079255
2019-12-18 07:00:00,7.7635000000000005,0.936,7.8197204713,0.5635,-0.404,0.6933601157,7.2,1.34,7.3236329782,6.6335,-3.784,7.6368827574,0.5635,-0.404,0.6933601157,6.07,-3.38,6.9476111002
2019-12-18 07:30:00,8.711,1.6480000000000001,8.8655188793,0.671,-0.432,0.7980382196,8.04,2.08,8.3046974659,7.491,-3.892,8.441726423,0.671,-0.432,0.7980382196,6.82,-3.46,7.6474832461
2019-12-18 08:00:00,9.4045,1.8705,9.5887116184,0.8545,-0.4495,0.9655156653,8.55,2.32,8.859170390100001,8.1345,-3.9495,9.0426014233,0.8545,-0.4495,0.9655156653,7.28,-3.5,8.0776481726
2019-12-18 08:30:00,9.4405,1.787,9.6081428617,1.0605,-0.533,1.1869074311,8.38,2.32,8.6952170761,8.1705,-4.033,9.1116496448,1.0605,-0.533,1.1869074311,7.11,-3.5,7.9247775994000005
2019-12-18 09:00:00,9.6795,1.588,9.8088971985,0.8695,-0.542,1.024594676,8.81,2.13,9.0638292129,8.5295,-3.642,9.2745099197,0.8695,-0.542,1.024594676,7.66,-3.1,8.2635101501
2019-12-18 09:30:00,9.961500000000001,1.1815,10.0313221711,1.5514999999999999,-0.5485,1.6456015617,8.41,1.73,8.5860934074,8.9915,-2.9885,9.4751361204,1.5514999999999999,-0.5485,1.6456015617,7.44,-2.44,7.8298914424
2019-12-18 10:00:00,10.0175,1.011,10.0683875199,2.2675,-0.529,2.3283894112,7.75,1.54,7.9015251692,9.0575,-3.179,9.599184718,2.2675,-0.529,2.3283894112,6.79,-2.65,7.2887996268
2019-12-18 10:30:00,9.9355,1.1615,10.0031616252,2.3755,-0.4985,2.4272417473,7.5600000000000005,1.6600000000000001,7.7401033585,8.9655,-3.0685000000000002,9.4760689371,2.3755,-0.4985,2.4272417473,6.59,-2.5700000000000003,7.0734008794
2019-12-18 11:00:00,10.1865,1.234,10.2609716036,1.6665,-0.556,1.7568034181,8.52,1.79,8.7060036756,9.2265,-2.946,9.6854126525,1.6665,-0.556,1.7568034181,7.5600000000000005,-2.39,7.9287893149
2019-12-18 11:30:00,10.1055,1.178,10.1739281622,1.7255,-0.552,1.8116440738000001,8.38,1.73,8.5567108167,9.1555,-3.002,9.635101673,1.7255,-0.552,1.8116440738000001,7.43,-2.45,7.8235158337
2019-12-18 12:00:00,9.7605,1.049,9.8167082696,2.3805,-0.561,2.4457107863,7.38,1.6099999999999999,7.5535753124,8.8005,-3.151,9.347598689,2.3805,-0.561,2.4457107863,6.42,-2.59,6.9227523428
2019-12-18 12:30:00,9.651,1.046,9.707518581,2.531,-0.5640000000000001,2.5930786722,7.12,1.6099999999999999,7.29976027,8.681000000000001,-3.154,9.2362046859,2.531,-0.5640000000000001,2.5930786722,6.15,-2.59,6.6731252049
2019-12-18 13:00:00,9.6085,1.0655000000000001,9.6673968833,2.3185000000000002,-0.6145,2.3985521675,7.29,1.6800000000000002,7.4810761258,8.6285,-3.0845,9.1632501057,2.3185000000000002,-0.6145,2.3985521675,6.31,-2.47,6.7762083793
2019-12-18 13:30:00,9.866,1.1565,9.9335516433,2.576,-0.6035,2.6457490905,7.29,1.76,7.4994466463,8.886,-3.1335,9.4223042962,2.576,-0.6035,2.6457490905,6.31,-2.5300000000000002,6.7983086132
2019-12-18 14:00:00,9.971,1.233,10.0469463022,2.461,-0.607,2.5347524534,7.51,1.8399999999999999,7.7321213131,9.021,-3.047,9.5216936519,2.461,-0.607,2.5347524534,6.5600000000000005,-2.44,6.9990856546
2019-12-18 14:30:00,9.808,0.9875,9.8575869385,3.098,-0.6325000000000001,3.1619076916,6.71,1.62,6.9027892913,8.838,-3.3425000000000002,9.4489443987,3.098,-0.6325000000000001,3.1619076916,5.74,-2.71,6.3475743399
2019-12-18 15:00:00,9.9315,0.9765,9.9793909884,3.1115,-0.6435000000000001,3.1773455116,6.82,1.62,7.009764618,8.961500000000001,-3.3535,9.5684086712,3.1115,-0.6435000000000001,3.1773455116,5.85,-2.71,6.4472164536
2019-12-18 15:30:00,9.8385,1.3940000000000001,9.9367659855,3.1985,-0.646,3.2630841623,6.64,2.04,6.9463083721,8.7185,-4.056,9.6157879682,3.1985,-0.646,3.2630841623,5.52,-3.41,6.488335688
2019-12-18 16:00:00,10.1755,1.8305,10.3388360322,3.2655,-0.5995,3.3200738697,6.91,2.43,7.3248208169,8.9355,-4.0895,9.8268596459,3.2655,-0.5995,3.3200738697,5.67,-3.49,6.6580027035
2019-12-18 16:30:00,10.3675,1.8005,10.5226829516,3.3875,-0.5895,3.4384104612,6.98,2.39,7.3778384368,9.1475,-4.1195,10.0322996616,3.3875,-0.5895,3.4384104612,5.76,-3.5300000000000002,6.755627284
2019-12-18 17:00:00,10.228,1.111,10.2881633443,3.498,-0.619,3.5523464077,6.73,1.73,6.9487984573,9.168,-3.819,9.9316154275,3.498,-0.619,3.5523464077,5.67,-3.2,6.5106758482
2019-12-18 17:30:00,10.155,0.7465,10.1824008588,3.425,-0.6135,3.4795125018,6.73,1.3599999999999999,6.8660396154,9.165,-3.6235,9.8553019867,3.425,-0.6135,3.4795125018,5.74,-3.01,6.4813347391
2019-12-18 18:00:00,9.963,0.7085,9.9881600533,3.173,-0.5815,3.2258442693,6.79,1.29,6.9114542609,8.983,-3.6315,9.6892766113,3.173,-0.5815,3.2258442693,5.8100000000000005,-3.05,6.5619052111
2019-12-18 18:30:00,9.747,0.539,9.7618917224,3.327,-0.531,3.3691081906,6.42,1.07,6.5085559074,8.737,-3.581,9.4423900576,3.327,-0.531,3.3691081906,5.41,-3.05,6.2105233274
2019-12-18 19:00:00,9.7015,0.518,9.7153191533,3.3615,-0.522,3.4017886839,6.34,1.04,6.4247334575,8.6915,-3.462,9.3556195011,3.3615,-0.522,3.4017886839,5.33,-2.94,6.087076474
2019-12-18 19:30:00,9.4705,0.582,9.4883662582,3.1305,-0.508,3.1714498656,6.34,1.09,6.4330163998,8.4605,-3.408,9.1211032365,3.1305,-0.508,3.1714498656,5.33,-2.9,6.0678579416
2019-12-18 20:00:00,9.5,0.525,9.51449552,3.29,-0.525,3.3316249789,6.21,1.05,6.2981425833,8.5,-3.475,9.1828985076,3.29,-0.525,3.3316249789,5.21,-2.95,5.9872030198
2019-12-18 20:30:00,9.5005,0.496,9.5134387185,3.4105,-0.554,3.4552027799,6.09,1.05,6.1798543672,8.4705,-3.504,9.1666453106,3.4105,-0.554,3.4552027799,5.06,-2.95,5.8571409408
2019-12-18 21:00:00,9.345,0.9145000000000001,9.3896397828,3.415,-0.5455,3.4582936905,5.93,1.46,6.1070860482,8.235,-3.9155,9.1184628776,3.415,-0.5455,3.4582936905,4.82,-3.37,5.8812668703
2019-12-18 21:30:00,8.991,1.362,9.0935760293,3.331,-0.538,3.3741673047000003,5.66,1.9,5.9703936219,7.801,-4.508,9.0098648714,3.331,-0.538,3.3741673047000003,4.47,-3.9699999999999998,5.9784446138
2019-12-18 22:00:00,8.635,1.314,8.7344044445,2.525,-0.546,2.583358473,6.11,1.8599999999999999,6.3868380283,7.435,-4.596,8.7408489862,2.525,-0.546,2.583358473,4.91,-4.05,6.3647937908
2019-12-18 22:30:00,8.1075,0.994,8.1682061831,2.3975,-0.536,2.4566852159,5.71,1.53,5.9114296071,6.9675,-4.176,8.1231171511,2.3975,-0.536,2.4566852159,4.57,-3.64,5.8424737911
2019-12-18 23:00:00,7.7145,0.392,7.7244530065,2.3645,-0.528,2.4227348699,5.35,0.92,5.4285265036,6.6945,-3.858,7.7266094925,2.3645,-0.528,2.4227348699,4.33,-3.33,5.4623987405
2019-12-18 23:30:00,7.38,0.4635,7.3945407058,2.25,-0.5165000000000001,2.308521659,5.13,0.98,5.2227674656,6.37,-3.9565,7.498719374,2.25,-0.5165000000000001,2.308521659,4.12,-3.44,5.3673084502
2019-12-19 00:00:00,7.2495,1.1765,7.3443449333,2.1795,-0.5035000000000001,2.2369024342,5.07,1.6800000000000002,5.3410953933,6.0695,-4.4835,7.5458997144,2.1795,-0.5035000000000001,2.2369024342,3.89,-3.98,5.565294242
2019-12-21 00:30:00,4.994,-0.0585,4.9943426244,0.444,-0.1385,0.46510025800000004,4.55,0.08,4.5507032424,3.864,-4.2785,5.7650722675,0.444,-0.1385,0.46510025800000004,3.42,-4.14,5.3699162005
2019-12-21 01:00:00,4.915,0.023,4.9150538146,0.365,-0.057,0.3694238758,4.55,0.08,4.5507032424,3.785,-4.197,5.651639939,0.365,-0.057,0.3694238758,3.42,-4.14,5.3699162005
2019-12-21 01:30:00,4.8235,-0.052000000000000005,4.8237802862,0.4535,-0.07200000000000001,0.4591799756,4.37,0.02,4.3700457664,3.7135,-4.292,5.6755040525,0.4535,-0.07200000000000001,0.4591799756,3.26,-4.22,5.3325416079
2019-12-21 02:00:00,4.726,-0.089,4.7268379494,0.516,-0.109,0.5273869547,4.21,0.02,4.2100475057,3.616,-4.329,5.6405404883,0.516,-0.109,0.5273869547,3.1,-4.22,5.2362582060000005
2019-12-21 02:30:00,4.6035,-0.0825,4.604239188,0.6335000000000001,-0.10250000000000001,0.6417386540000001,3.9699999999999998,0.02,3.9700503775,3.5035,-4.4825,5.6892282869,0.6335000000000001,-0.10250000000000001,0.6417386540000001,2.87,-4.38,5.236535114
2019-12-21 03:00:00,4.529,-0.125,4.5307246661,0.779,-0.095,0.7847713043000001,3.75,-0.03,3.7501199981,3.439,-4.605,5.7474121133,0.779,-0.095,0.7847713043000001,2.66,-4.51,5.236000382
2019-12-21 03:30:00,4.714,0.532,4.7439245357,0.854,-0.148,0.8667294849,3.86,0.68,3.9194387353,3.464,-5.238,6.2798041371,0.854,-0.148,0.8667294849,2.61,-5.09,5.7201573405
2019-12-21 04:00:00,4.6690000000000005,0.7425,4.727670383,0.809,-0.08750000000000001,0.8137181637,3.86,0.8300000000000001,3.9482274504,3.419,-5.2275,6.2463042873,0.809,-0.08750000000000001,0.8137181637,2.61,-5.14,5.7646942677
2019-12-21 04:30:00,4.5280000000000005,-0.23850000000000002,4.5342768166,0.668,-0.1285,0.6802471977,3.86,-0.11,3.8615670394,3.348,-4.4185,5.5436672204,0.668,-0.1285,0.6802471977,2.68,-4.29,5.0583099945
2019-12-21 05:00:00,4.522,-0.297,4.5317428215,1.222,-0.147,1.230809896,3.3,-0.15,3.3034073318,3.362,-4.497,5.6148065862,1.222,-0.147,1.230809896,2.14,-4.35,4.847896451
2019-12-21 05:30:00,4.5405,-0.363,4.5549872942,1.3405,-0.153,1.3492031908,3.2,-0.21,3.2068832221,3.3805,-4.503,5.6307006003,1.3405,-0.153,1.3492031908,2.04,-4.35,4.8045915539
2019-12-21 06:00:00,4.662,-0.29,4.6710110255,1.392,-0.12,1.3971628395,3.27,-0.17,3.2744159785,3.502,-4.44,5.6548743576,1.392,-0.12,1.3971628395,2.11,-4.32,4.8077541534
2019-12-21 06:30:00,4.9095,0.0505,4.9097597192,1.4595,-0.11950000000000001,1.4643840002,3.45,0.17,3.4541858665,3.6595,-4.5695,5.8542523434,1.4595,-0.11950000000000001,1.4643840002,2.2,-4.45,4.9641212717
2019-12-21 07:00:00,5.051,0.536,5.0793599006,1.161,-0.10400000000000001,1.1656487464,3.89,0.64,3.9422962852000003,3.771,-4.904,6.1862474086,1.161,-0.10400000000000001,1.1656487464,2.61,-4.8,5.4637075324
2019-12-21 07:30:00,5.3135,-0.23750000000000002,5.318805176,1.4835,-0.14750000000000002,1.4908147102,3.83,-0.09,3.8310572953,4.1935,-4.3475,6.0403806585,1.4835,-0.14750000000000002,1.4908147102,2.71,-4.2,4.9984097471
2019-12-21 08:00:00,5.455,-0.244,5.4604542851,1.455,-0.154,1.4631271305,4.0,-0.09,4.0010123719,4.325,-4.314,6.1087004346,1.455,-0.154,1.4631271305,2.87,-4.16,5.0539588443
2019-12-21 08:30:00,5.6705,0.5125000000000001,5.693612781,1.0905,-0.1275,1.0979282763,4.58,0.64,4.624499973,4.4105,-4.7975,6.5167872836,1.0905,-0.1275,1.0979282763,3.32,-4.67,5.7298603822
2019-12-21 09:00:00,6.0665,0.599,6.0960005946999996,1.3165,-0.201,1.3317557021,4.75,0.8,4.8168973417,4.7865,-4.921,6.8648979053,1.3165,-0.201,1.3317557021,3.47,-4.72,5.858267662
2019-12-21 09:30:00,6.146,0.608,6.1760003238,0.8160000000000001,-0.192,0.8382839614,5.33,0.8,5.3897031458,4.846,-4.822,6.8363294245,0.8160000000000001,-0.192,0.8382839614,4.03,-4.63,6.138224499
2019-12-21 10:00:00,6.1215,0.676,6.1587123857,0.7915000000000001,-0.184,0.8126058393000001,5.33,0.86,5.3989350802,4.8215,-4.814,6.8133294541,0.7915000000000001,-0.184,0.8126058393000001,4.03,-4.63,6.138224499
2019-12-21 10:30:00,6.0715,0.7245,6.1145737791,1.1715,-0.1355,1.1793101797,4.9,0.86,4.9748969839,4.7915,-4.8655,6.8287306654,1.1715,-0.1355,1.1793101797,3.62,-4.73,5.9562823976
2019-12-21 11:00:00,6.1715,0.712,6.2124356133,1.4415,-0.148,1.4490777239,4.73,0.86,4.8075461516,4.9015,-4.878,6.9151707318,1.4415,-0.148,1.4490777239,3.46,-4.73,5.8604180738
2019-12-21 11:30:00,6.111,0.789,6.1617239471,1.541,-0.161,1.5493876210000002,4.57,0.9500000000000001,4.6676975052,4.851,-4.891,6.8886923287,1.541,-0.161,1.5493876210000002,3.31,-4.73,5.773127402
2019-12-21 12:00:00,6.2265,0.8485,6.2840476208,1.0365,-0.14150000000000001,1.0461139995,5.19,0.99,5.2835783329,4.9665,-4.7715,6.8871862542,1.0365,-0.14150000000000001,1.0461139995,3.93,-4.63,6.0730387781
2019-12-21 12:30:00,6.089,0.853,6.1484575301,1.149,-0.137,1.1571387125,4.94,0.99,5.0382238934,4.809,-4.767,6.7713196646,1.149,-0.137,1.1571387125,3.66,-4.63,5.9019064716
2019-12-21 13:00:00,6.057,0.777,6.1066339337,0.917,-0.183,0.9350818146000001,5.14,0.96,5.2288813335,4.787,-4.853,6.816669128,0.917,-0.183,0.9350818146000001,3.87,-4.67,6.065129842
2019-12-21 13:30:00,6.027,0.8055,6.0805887256,0.597,-0.1545,0.6166678604,5.43,0.96,5.5142089188,4.757,-4.8245000000000005,6.7753117456,0.597,-0.1545,0.6166678604,4.16,-4.67,6.2541586165
2019-12-21 14:00:00,5.897,0.809,5.9522340344,0.5670000000000001,-0.151,0.5867623028,5.33,0.96,5.4157640274,4.617,-4.871,6.7114327829,0.5670000000000001,-0.151,0.5867623028,4.05,-4.72,6.2193970769
2019-12-21 14:30:00,5.8885000000000005,0.7825000000000001,5.9402641776,0.6785,-0.17750000000000002,0.7013333729,5.21,0.96,5.2977070512,4.5885,-4.8975,6.7111726621,0.6785,-0.17750000000000002,0.7013333729,3.91,-4.72,6.1291516542
2019-12-21 15:00:00,6.0255,0.795,6.0777195765,1.0155,-0.165,1.0288174036,5.01,0.96,5.1011469299,4.7455,-4.885,6.8105062404000005,1.0155,-0.165,1.0288174036,3.73,-4.72,6.0159205447
2019-12-21 15:30:00,6.0315,0.8005,6.0843892463,0.7915000000000001,-0.1595,0.8074109858,5.24,0.96,5.3272131551,4.7515,-4.9495000000000005,6.8610715271,0.7915000000000001,-0.1595,0.8074109858,3.96,-4.79,6.2149577633
2019-12-21 16:00:00,6.4555,0.782,6.5026920771,1.7655,-0.108,1.768800229,4.69,0.89,4.7736987756,5.1755,-4.898,7.1257423648,1.7655,-0.108,1.768800229,3.41,-4.79,5.8798129222
2019-12-21 16:30:00,6.3465,0.2555,6.3516409297,0.7565000000000001,-0.0945,0.7623794987,5.59,0.35000000000000003,5.6009463486,5.1865,-4.4445,6.8303266759,0.7565000000000001,-0.0945,0.7623794987,4.43,-4.35,6.2086552489
2019-12-21 17:00:00,6.5969999999999995,0.626,6.6266345153,0.627,-0.10400000000000001,0.6355666763000001,5.97,0.73,6.0144658948,5.337,-4.754,7.1473131315,0.627,-0.10400000000000001,0.6355666763000001,4.71,-4.65,6.6186554526
2019-12-21 17:30:00,6.727,0.758,6.769571109,0.917,-0.07200000000000001,0.9198222654,5.8100000000000005,0.8300000000000001,5.8689862838,5.437,-4.852,7.2871718108,0.917,-0.07200000000000001,0.9198222654,4.52,-4.78,6.578662478
2019-12-21 18:00:00,6.804,0.722,6.8421999386,0.994,-0.108,0.9998499887000001,5.8100000000000005,0.8300000000000001,5.8689862838,5.514,-4.888,7.3686321661,0.994,-0.108,0.9998499887000001,4.52,-4.78,6.578662478
2019-12-21 18:30:00,6.899,0.6465000000000001,6.9292252994,1.629,-0.12350000000000001,1.6336747687000002,5.27,0.77,5.3259553134,5.639,-5.0235,7.5520774129,1.629,-0.12350000000000001,1.6336747687000002,4.01,-4.9,6.3316743441
2019-12-21 19:00:00,6.959,0.7605000000000001,7.0004315046,2.159,-0.08950000000000001,2.1608542871,4.8,0.85,4.8746794766,5.689,-4.9895,7.5670226146,2.159,-0.08950000000000001,2.1608542871,3.5300000000000002,-4.9,6.0391141735
2019-12-21 19:30:00,6.86,0.856,6.9132001273,2.06,-0.114,2.0631519576,4.8,0.97,4.897029712,5.59,-5.154,7.6034081832,2.06,-0.114,2.0631519576,3.5300000000000002,-5.04,6.1532511732
2019-12-21 20:00:00,6.4255,0.361,6.4356329331,1.2555,-0.11900000000000001,1.2611269762,5.17,0.48,5.1922345864,5.2455,-4.789,7.1028016479,1.2555,-0.11900000000000001,1.2611269762,3.99,-4.67,6.1423936702
2019-12-21 20:30:00,6.122,-0.1375,6.123543929,1.482,-0.1075,1.4858937546,4.64,-0.03,4.6400969817,5.022,-4.3775,6.6620560077,1.482,-0.1075,1.4858937546,3.54,-4.27,5.5465755201
2019-12-21 21:00:00,5.94,-0.127,5.9413575048,1.49,-0.097,1.4931540443,4.45,-0.03,4.4501011223999996,4.85,-4.407,6.5531785417,1.49,-0.097,1.4931540443,3.36,-4.31,5.4649519669
2019-12-21 21:30:00,5.7875,-0.1385,5.7891569766,1.2675,-0.1085,1.2721354095000001,4.52,-0.03,4.5200995564,4.6975,-4.4185,6.4490036827,1.2675,-0.1085,1.2721354095000001,3.43,-4.31,5.508266515
2019-12-21 22:00:00,5.4945,-0.227,5.4991871445000005,1.2645,-0.107,1.2690190109000001,4.23,-0.12,4.2317017853,4.4145,-4.5969999999999995,6.3733993481,1.2645,-0.107,1.2690190109000001,3.15,-4.49,5.4847607058
2019-12-21 22:30:00,5.18,0.2325,5.1852151595,1.65,-0.08750000000000001,1.6523184469,3.5300000000000002,0.32,3.5444745732,3.9699999999999998,-5.1675,6.5164373894,1.65,-0.08750000000000001,1.6523184469,2.32,-5.08,5.5846933667
2019-12-21 23:00:00,4.9775,-0.3365,4.9888614433,1.4475,-0.10650000000000001,1.4514125878000002,3.5300000000000002,-0.23,3.5374849823,3.8975,-4.6265,6.0493808361,1.4475,-0.10650000000000001,1.4514125878000002,2.45,-4.52,5.1412936115
2019-12-21 23:30:00,4.946,0.0465,4.9462185809,1.266,-0.0935,1.26944801,3.68,0.14,3.6826620806,3.7960000000000003,-4.8835,6.1853203838,1.266,-0.0935,1.26944801,2.5300000000000002,-4.79,5.4171025466
2019-12-22 00:00:00,4.8205,-0.1105,4.8217663257000005,1.3005,-0.1005,1.3043774377,3.52,-0.01,3.5200142045,3.6405000000000003,-4.5805,5.8510016664,1.3005,-0.1005,1.3043774377,2.34,-4.48,5.0543050957
2019-12-22 00:30:00,4.747,-0.218,4.7520030513,1.227,-0.088,1.2301516167,3.52,-0.13,3.5223997502,3.617,-4.478,5.7563159225,1.227,-0.088,1.2301516167,2.39,-4.39,4.9984197503
2019-12-22 01:00:00,4.838,-0.233,4.8436074366,1.478,-0.10300000000000001,1.4815846247,3.36,-0.13,3.3625139405,3.688,-4.493,5.8127784234,1.478,-0.10300000000000001,1.4815846247,2.21,-4.39,4.9148957263
2019-12-22 01:30:00,4.84,-0.2315,4.8455332266,1.52,-0.1015,1.5233851286,3.32,-0.13,3.3225442059,3.69,-4.4915,5.8128884601,1.52,-0.1015,1.5233851286,2.17,-4.39,4.8970399222
2019-12-22 02:00:00,4.5565,-0.2545,4.5636019217,1.2365,-0.1245,1.2427519865,3.32,-0.13,3.3225442059,3.4465,-4.5145,5.6797070787,1.2365,-0.1245,1.2427519865,2.21,-4.39,4.9148957263
2019-12-22 02:30:00,4.692,-0.3245,4.703207868,1.452,-0.1245,1.4573277771,3.24,-0.2,3.2461669704,3.5620000000000003,-4.5645,5.7898621961,1.452,-0.1245,1.4573277771,2.11,-4.44,4.9158620811
2019-12-22 03:00:00,4.662,-0.34850000000000003,4.6750076203,1.572,-0.0985,1.5750829343000001,3.09,-0.25,3.1000967727,3.542,-4.5885,5.7965590008,1.572,-0.0985,1.5750829343000001,1.97,-4.49,4.9031622449
2019-12-22 03:30:00,4.5675,-0.3715,4.5825831689,1.4775,-0.12150000000000001,1.4824872681,3.09,-0.25,3.1000967727,3.4475,-4.7015,5.8300393223,1.4775,-0.12150000000000001,1.4824872681,1.97,-4.58,4.9857095784
2019-12-22 04:00:00,4.376,-0.3025,4.3864430066,1.426,-0.1125,1.4304307918,2.95,-0.19,2.9561123118,3.246,-4.6125,5.6401837071,1.426,-0.1125,1.4304307918,1.82,-4.5,4.8541116592
2019-12-22 04:30:00,4.187,-0.3215,4.1993250946,1.157,-0.07150000000000001,1.1592071644,3.03,-0.25,3.0402960382,3.067,-4.5715,5.5050069255,1.157,-0.07150000000000001,1.1592071644,1.9100000000000001,-4.5,4.8885682976
2019-12-22 05:00:00,4.2935,-0.29,4.3032827295,2.0535,-0.1,2.0559334255,2.24,-0.19,2.2480435939,3.1535,-4.6,5.5771464254000005,2.0535,-0.1,2.0559334255,1.1,-4.5,4.6324939288
2019-12-22 05:30:00,4.3685,-0.304,4.3790647689,1.7685,-0.114,1.7721704912,2.6,-0.19,2.606933064,3.2185,-4.564,5.5846967912,1.7685,-0.114,1.7721704912,1.45,-4.45,4.6802777695
2019-12-22 06:00:00,4.692,-0.374,4.7068821953,1.9220000000000002,-0.184,1.9307874041000002,2.77,-0.19,2.7765085989,3.542,-4.554,5.769287651,1.9220000000000002,-0.184,1.9307874041000002,1.62,-4.37,4.6606115479
2019-12-22 06:30:00,4.661,-0.334,4.6729516368,1.521,-0.14400000000000002,1.5278013614,3.14,-0.19,3.1457431554,3.511,-4.514,5.718681404,1.521,-0.14400000000000002,1.5278013614,1.99,-4.37,4.8017705068000005
2019-12-22 07:00:00,4.746,-0.3095,4.756080976,1.146,-0.11950000000000001,1.1522136304,3.6,-0.19,3.6050104022,3.606,-4.4895,5.7583718402,1.146,-0.11950000000000001,1.1522136304,2.46,-4.37,5.014828013
2019-12-22 07:30:00,4.8595,-0.2635,4.8666387271,0.8395,-0.10350000000000001,0.8458560752000001,4.02,-0.16,4.0231828196,3.7095000000000002,-4.3835,5.7424265341,0.8395,-0.10350000000000001,0.8458560752000001,2.87,-4.28,5.1531834821
2019-12-22 08:00:00,5.144,-0.2775,5.1514796175,0.714,-0.11750000000000001,0.7236036553,4.43,-0.16,4.4328884489,4.004,-4.3275,5.8956994708,0.714,-0.11750000000000001,0.7236036553,3.29,-4.21,5.3430515625
2019-12-22 08:30:00,5.2845,-0.2575,5.2907699345,1.2845,-0.1575,1.2941199713,4.0,-0.1,4.0012498047,4.1345,-4.2775,5.9490416455,1.2845,-0.1575,1.2941199713,2.85,-4.12,5.0096806285
2019-12-22 09:00:00,5.5305,0.34,5.5409412783,1.1805,-0.19,1.1956923726,4.35,0.53,4.3821684130000005,4.2605,-4.8,6.41808852,1.1805,-0.19,1.1956923726,3.08,-4.61,5.5442312362
2019-12-22 09:30:00,5.7955,0.357,5.8064851029,1.0055,-0.17300000000000001,1.0202741053,4.79,0.53,4.819232304,4.5555,-4.693,6.5403997775,1.0055,-0.17300000000000001,1.0202741053,3.55,-4.52,5.7474255106
2019-12-22 10:00:00,6.0585,-0.1335,6.0599706682,1.1785,-0.20350000000000001,1.195940843,4.88,0.07,4.8805020234,4.9885,-4.2535,6.5557146445,1.1785,-0.20350000000000001,1.195940843,3.81,-4.05,5.5604496221
2019-12-22 10:30:00,6.1555,-0.14200000000000002,6.157137667,1.1855,-0.212,1.2043065432,4.97,0.07,4.9704929333,5.0555,-4.182,6.5610368274,1.1855,-0.212,1.2043065432,3.87,-3.9699999999999998,5.5441681071
2019-12-22 11:00:00,6.168,-0.1695,6.1703285366,1.718,-0.23950000000000002,1.7346135737,4.45,0.07,4.4505505277,5.068,-4.1795,6.5690824511,1.718,-0.23950000000000002,1.7346135737,3.35,-3.94,5.1716631754
2019-12-22 11:30:00,6.2935,-0.168,6.2957419142,1.8435000000000001,-0.23800000000000002,1.8587996799000002,4.45,0.07,4.4505505277,5.1935,-4.178,6.6654426897,1.8435000000000001,-0.23800000000000002,1.8587996799000002,3.35,-3.94,5.1716631754
2019-12-22 12:00:00,6.416,-0.1405,6.4175381767,2.036,-0.21050000000000002,2.0468527671,4.38,0.07,4.380559325,5.306,-4.1505,6.7364891635,2.036,-0.21050000000000002,2.0468527671,3.27,-3.94,5.120205074
2019-12-22 12:30:00,6.6595,-0.066,6.6598270436,2.0395,-0.186,2.0479639279,4.62,0.12,4.6215581788,5.5595,-4.056,6.881800364,2.0395,-0.186,2.0479639279,3.52,-3.87,5.2313764919
2019-12-22 13:00:00,6.579,-0.23900000000000002,6.5833397300000005,1.849,-0.209,1.8607745699,4.73,-0.03,4.7300951365,5.469,-4.039,6.7987853327,1.849,-0.209,1.8607745699,3.62,-3.83,5.2700379505
2019-12-22 13:30:00,6.6155,-0.28600000000000003,6.6216792621,1.1355,-0.186,1.150632978,5.48,-0.1,5.4809123328,5.5255,-4.016,6.8307690819,1.1355,-0.186,1.150632978,4.39,-3.83,5.8258904899
2019-12-22 14:00:00,6.498,-0.24550000000000002,6.5026359463,1.318,-0.1855,1.3309899511,5.18,-0.06,5.1803474787,5.408,-4.1155,6.7958667034,1.318,-0.1855,1.3309899511,4.09,-3.93,5.6721248223
2019-12-22 14:30:00,6.6165,-0.1285,6.6177476909,1.7565,-0.1885,1.7665855485000002,4.86,0.06,4.8603703563,5.5265,-4.2285,6.9586215948,1.7565,-0.1885,1.7665855485000002,3.77,-4.04,5.5258031091
2019-12-22 15:00:00,6.4605,-0.137,6.4619524333000005,0.9905,-0.197,1.0099006139,5.47,0.06,5.4703290577,5.3605,-4.237,6.8327980542,0.9905,-0.197,1.0099006139,4.37,-4.04,5.9513443859
2019-12-22 15:30:00,6.456,-0.1825,6.4585789652,1.036,-0.1625,1.0486668918,5.42,-0.02,5.4200369002,5.366,-4.2525,6.8467300407,1.036,-0.1625,1.0486668918,4.33,-4.09,5.9562572141
2019-12-22 16:00:00,6.214,-0.2165,6.21777036,1.084,-0.1965,1.1016661246,5.13,-0.02,5.1300389862,5.094,-4.2865,6.6575459630000005,1.084,-0.1965,1.1016661246,4.01,-4.09,5.7278442716
2019-12-22 16:30:00,6.573,0.4615,6.5891813794,1.443,-0.1385,1.4496314187000001,5.13,0.6000000000000001,5.1649685381,5.323,-4.7985,7.1665843503,1.443,-0.1385,1.4496314187000001,3.88,-4.66,6.0638271743
2019-12-22 17:00:00,6.723,0.481,6.7401847156,0.673,-0.089,0.6788593374,6.05,0.5700000000000001,6.0767919168,5.513,-4.679,7.2309204117,0.673,-0.089,0.6788593374,4.84,-4.59,6.6703598104
2019-12-22 17:30:00,6.8435,-0.0915,6.8441116662,0.6435000000000001,-0.12150000000000001,0.6548698344,6.2,0.03,6.2000725802,5.7835,-4.3315,7.2257016614,0.6435000000000001,-0.12150000000000001,0.6548698344,5.14,-4.21,6.6440725463
2019-12-22 18:00:00,7.044,-0.0985,7.0446886553,0.9540000000000001,-0.1285,0.9626153178,6.09,0.03,6.0900738912,5.994,-4.3785,7.4228901548,0.9540000000000001,-0.1285,0.9626153178,5.04,-4.25,6.5927308454
2019-12-22 18:30:00,7.16,-0.094,7.1606170125,1.15,-0.124,1.1566658982,6.01,0.03,6.0100748747,6.1,-4.374,7.5061225676,1.15,-0.124,1.1566658982,4.95,-4.25,6.524185773
2019-12-22 19:00:00,7.171,-0.10450000000000001,7.1717613771,1.291,-0.17450000000000002,1.3027399011,5.88,0.07,5.8804166519,6.141,-4.5145,7.6218495951000005,1.291,-0.17450000000000002,1.3027399011,4.85,-4.34,6.5083100725000005
2019-12-22 19:30:00,7.1265,-0.11750000000000001,7.1274685899,1.4265,-0.1875,1.438769787,5.7,0.07,5.7004298084,6.0765,-4.4975,7.5598517512,1.4265,-0.1875,1.438769787,4.65,-4.31,6.3402365886
2019-12-22 20:00:00,7.2645,-0.128,7.2656275882,1.4645000000000001,-0.198,1.4778241607,5.8,0.07,5.8004223984,6.2245,-4.568,7.7208175895,1.4645000000000001,-0.198,1.4778241607,4.76,-4.37,6.4617722027
2019-12-22 20:30:00,7.035,-0.1135,7.0359155232,1.025,-0.1835,1.0412959474,6.01,0.07,6.0104076401,6.005,-4.6435,7.5909233463,1.025,-0.1835,1.0412959474,4.98,-4.46,6.685207551
2019-12-22 21:00:00,6.709,0.315,6.7163908463,0.9590000000000001,-0.135,0.9684554714,5.75,0.45,5.7675818156,5.519,-4.995,7.443748115,0.9590000000000001,-0.135,0.9684554714,4.5600000000000005,-4.86,6.6643229213
2019-12-22 21:30:00,6.791,-0.262,6.7960521628,1.151,-0.14200000000000002,1.1597262608,5.64,-0.12,5.6412764512999996,5.711,-4.502,7.2721059536,1.151,-0.14200000000000002,1.1597262608,4.5600000000000005,-4.36,6.3089777302
2019-12-22 22:00:00,6.2725,-0.2705,6.2783299133,0.9725,-0.1505,0.9840764706,5.3,-0.12,5.3013583165,5.2025,-4.5504999999999995,6.911805589,0.9725,-0.1505,0.9840764706,4.23,-4.4,6.1035153805
2019-12-22 22:30:00,6.1065,-0.3425,6.1160974894,0.9465,-0.1525,0.9587066809,5.16,-0.19,5.1634968771,5.0265,-4.5525,6.7816634021,0.9465,-0.1525,0.9587066809,4.08,-4.4,6.0005333096
2019-12-22 23:00:00,6.036,-0.336,6.0453446552,1.776,-0.146,1.7819910213,4.26,-0.19,4.2642349841,4.926,-4.546,6.703103162,1.776,-0.146,1.7819910213,3.15,-4.4,5.4113307051
2019-12-22 23:30:00,5.906,-0.352,5.9164803727,1.5859999999999999,-0.162,1.5942521758,4.32,-0.19,4.3241762221,4.806,-4.562,6.6264228661,1.5859999999999999,-0.162,1.5942521758,3.22,-4.4,5.452375629
2019-12-23 00:00:00,5.636,-0.365,5.6478067424,2.186,-0.115,2.1890228414,3.45,-0.25,3.4590461113,4.516,-4.515,6.38588138,2.186,-0.115,2.1890228414,2.33,-4.4,4.9788452476
2019-12-23 00:30:00,5.5845,-0.384,5.5976866873999995,2.0945,-0.134,2.0987820873,3.49,-0.25,3.4989426974,4.4245,-4.534,6.3350892851000005,2.0945,-0.134,2.0987820873,2.33,-4.4,4.9788452476
2019-12-23 01:00:00,5.61,-0.3745,5.6224861272,2.85,-0.21450000000000002,2.8580605749,2.76,-0.16,2.7646337913,4.48,-4.5344999999999995,6.3743305727,2.85,-0.21450000000000002,2.8580605749,1.63,-4.32,4.6172827507
2019-12-23 01:30:00,5.537,-0.35850000000000004,5.5485936281,3.6470000000000002,-0.1985,3.6523980136,1.8900000000000001,-0.16,1.896760396,4.3870000000000005,-4.5585,6.326586066,3.6470000000000002,-0.1985,3.6523980136,0.74,-4.36,4.4223523152
2019-12-23 02:00:00,5.3555,-0.358,5.3674523053,3.8055,-0.198,3.8106474844,1.55,-0.16,1.5582361824,4.2255,-4.608,6.2520807936,3.8055,-0.198,3.8106474844,0.42,-4.41,4.429954853
2019-12-23 02:30:00,5.46,-0.317,5.4691945476,3.83,-0.20700000000000002,3.8355897852,1.63,-0.11,1.6337074401,4.35,-4.737,6.4313038336,3.83,-0.20700000000000002,3.8355897852,0.52,-4.53,4.5597478
2019-12-23 03:00:00,5.3365,-0.267,5.343175203,3.7065,-0.217,3.7128467852,1.63,-0.05,1.6307666909,4.2265,-4.817,6.4083376355,3.7065,-0.217,3.7128467852,0.52,-4.6,4.6292980029
2019-12-23 03:30:00,5.365,-0.049,5.3652237605,3.795,-0.219,3.8013137203,1.57,0.17,1.5791770008000001,4.235,-5.009,6.5593678049,3.795,-0.219,3.8013137203,0.44,-4.79,4.8101663173
2019-12-23 04:00:00,5.3905,0.3095,5.3993777882,3.7305,-0.2305,3.7376142792,1.6600000000000001,0.54,1.7456230979,4.1705,-5.2705,6.7209553264,3.7305,-0.2305,3.7376142792,0.44,-5.04,5.0591698924
2019-12-23 04:30:00,5.3395,-0.34500000000000003,5.3506340979,3.7595,-0.225,3.7662269248999998,1.58,-0.12,1.5845504094,4.1495,-4.495,6.1174647731,3.7595,-0.225,3.7662269248999998,0.39,-4.27,4.2877733149
2019-12-23 05:00:00,5.383,-0.3425,5.3938849867,3.733,-0.2225,3.7396250146,1.65,-0.12,1.6543578815000002,4.183,-4.4325,6.0946324951,3.733,-0.2225,3.7396250146,0.45,-4.21,4.2339815777
2019-12-23 05:30:00,5.7605,-0.2315,5.7651498246,3.4505,-0.2315,3.4582571478,2.31,0.0,2.31,4.5905000000000005,-4.3115,6.2977553541,3.4505,-0.2315,3.4582571478,1.1400000000000001,-4.08,4.2362719459000004
2019-12-23 06:00:00,5.8965,0.168,5.8988927987,3.0265,-0.262,3.0378193248,2.87,0.43,2.9020337696,4.6865,-4.482,6.4847209847,3.0265,-0.262,3.0378193248,1.6600000000000001,-4.22,4.5347546791
2019-12-23 06:30:00,6.3705,-0.085,6.3710670417,2.8605,-0.365,2.8836929882,3.51,0.28,3.5211503802,5.2705,-4.375,6.849729575,2.8605,-0.365,2.8836929882,2.41,-4.01,4.67848266
2019-12-23 07:00:00,6.8535,-0.048,6.8536680872,3.2135,-0.398,3.2380528485,3.64,0.35000000000000003,3.6567882083,5.7735,-4.408,7.2638671691,3.2135,-0.398,3.2380528485,2.56,-4.01,4.7574888334
2019-12-23 07:30:00,7.257,-0.012,7.2570099214,3.147,-0.402,3.172571985,4.11,0.39,4.1284621834,6.1370000000000005,-4.222,7.4490303396,3.147,-0.402,3.172571985,2.99,-3.8200000000000003,4.8510308183
2019-12-23 08:00:00,7.569,0.5125000000000001,7.5863309478000005,2.909,-0.41750000000000004,2.9388071134000002,4.66,0.93,4.7518943591,6.349,-4.5575,7.8154083227,2.909,-0.41750000000000004,2.9388071134000002,3.44,-4.14,5.3826759144
2019-12-23 08:30:00,7.7715,0.746,7.8072228257,2.7915,-0.464,2.8298000371,4.98,1.21,5.1248902427,6.4915,-4.734,8.0343218911,2.7915,-0.464,2.8298000371,3.7,-4.27,5.6500353981
2019-12-23 09:00:00,8.032,0.2685,8.0364865613,3.302,-0.5115000000000001,3.3413823861,4.73,0.78,4.7938815171,6.862,-4.3215,8.1094023362,3.302,-0.5115000000000001,3.3413823861,3.56,-3.81,5.2143743632
2019-12-23 09:30:00,8.168,0.10450000000000001,8.1686684502,2.928,-0.48550000000000004,2.9679781418,5.24,0.59,5.2731110361999995,7.098,-4.0355,8.1649779087,2.928,-0.48550000000000004,2.9679781418,4.17,-3.55,5.4764404498
2019-12-23 10:00:00,8.197,0.188,8.1991556273,2.197,-0.492,2.2514157768,6.0,0.68,6.0384103868,7.177,-4.142,8.2864644451,2.197,-0.492,2.2514157768,4.98,-3.65,6.1743744622
2019-12-23 10:30:00,8.162,0.107,8.1627013298,2.612,-0.503,2.6599911654,5.55,0.61,5.5834218898,7.142,-4.293,8.3329474377,2.612,-0.503,2.6599911654,4.53,-3.79,5.9063525123
2019-12-23 11:00:00,8.2505,0.1865,8.2526076182,4.0505,-0.5435,4.0868010106,4.2,0.73,4.2629684493,7.1805,-4.1835,8.3103100123,4.0505,-0.5435,4.0868010106,3.13,-3.64,4.8006770356
2019-12-23 11:30:00,8.304,0.2515,8.3078076681,4.934,-0.5985,4.9701668232,3.37,0.85,3.475543123,7.204,-4.0985,8.2882638864,4.934,-0.5985,4.9701668232,2.27,-3.5,4.1716783193
2019-12-23 12:00:00,8.0805,0.12150000000000001,8.0814133974,4.7905,-0.6385000000000001,4.832863799,3.29,0.76,3.3766403421,7.0005,-4.2285,8.1784602768,4.7905,-0.6385000000000001,4.832863799,2.21,-3.59,4.2157087186
2019-12-23 12:30:00,7.8625,-0.018500000000000003,7.8625217647,3.4925,-0.5985,3.5434105746,4.37,0.58,4.4083216761,6.7725,-4.2285,7.9841698692000005,3.4925,-0.5985,3.5434105746,3.2800000000000002,-3.63,4.892371613
2019-12-23 13:00:00,7.6455,-0.107,7.6462487044,2.5855,-0.577,2.649101593,5.06,0.47000000000000003,5.0817811838,6.5955,-4.287,7.8663199306,2.5855,-0.577,2.649101593,4.01,-3.71,5.4629845323
2019-12-23 13:30:00,7.348,-0.059000000000000004,7.3482368634,1.6280000000000001,-0.529,1.7117899988,5.72,0.47000000000000003,5.7392769579,6.288,-4.239,7.5834072158,1.6280000000000001,-0.529,1.7117899988,4.66,-3.71,5.9564838621
2019-12-23 14:00:00,7.208,-0.0685,7.2083254817,1.018,-0.47850000000000004,1.1248494344,6.19,0.41000000000000003,6.2035634921,6.158,-4.1885,7.447448976,1.018,-0.47850000000000004,1.1248494344,5.14,-3.71,6.3390614447
2019-12-23 14:30:00,7.102,-0.12050000000000001,7.1030221913,1.3519999999999999,-0.4505,1.4250804363,5.75,0.33,5.7594617804,6.052,-4.3004999999999995,7.4243521098,1.3519999999999999,-0.4505,1.4250804363,4.7,-3.85,6.0755658173
2019-12-23 15:00:00,7.188,-0.155,7.1896709939,1.358,-0.485,1.4420086685,5.83,0.33,5.8393321536,6.128,-4.335,7.5063046168,1.358,-0.485,1.4420086685,4.77,-3.85,6.1298776497
2019-12-23 15:30:00,7.2425,-0.202,7.2453164355,0.8825000000000001,-0.532,1.0304514787,6.36,0.33,6.3685555662,6.1925,-4.382,7.5861044186,0.8825000000000001,-0.532,1.0304514787,5.31,-3.85,6.5588566077
2019-12-23 16:00:00,7.3165,-0.1675,7.3184170761,0.6365000000000001,-0.4975,0.8078604459000001,6.68,0.33,6.6881462305,6.2665,-4.3475,7.6269114653,0.6365000000000001,-0.4975,0.8078604459000001,5.63,-3.85,6.8205131772000005
2019-12-23 16:30:00,7.348,-0.1645,7.3498411037,0.558,-0.4545,0.7196764898,6.79,0.29,6.7961901092,6.298,-4.3045,7.6284680146,0.558,-0.4545,0.7196764898,5.74,-3.85,6.9115917125
2019-12-23 17:00:00,7.675,-0.1655,7.6767841737,0.505,-0.4555,0.6800773853000001,7.17,0.29,7.1758623175,6.635,-4.3055,7.9095230735,0.505,-0.4555,0.6800773853000001,6.13,-3.85,7.2387429848
2019-12-23 17:30:00,7.7065,-0.1565,7.7080889006,0.7865000000000001,-0.4465,0.9044028417000001,6.92,0.29,6.9260739239,6.6465,-4.2965,7.9142829429,0.7865000000000001,-0.4465,0.9044028417000001,5.86,-3.85,7.0115690113
2019-12-23 18:00:00,7.6695,-0.17550000000000002,7.6715077071,1.0195,-0.4655,1.1207455108,6.65,0.29,6.6563203048,6.6095,-4.2655,7.8663829363,1.0195,-0.4655,1.1207455108,5.59,-3.8,6.7592973008
2019-12-23 18:30:00,7.7475000000000005,-0.276,7.7524146077000005,1.2475,-0.496,1.3424873370000001,6.5,0.22,6.5037220113,6.6975,-4.366,7.9949022664000005,1.2475,-0.496,1.3424873370000001,5.45,-3.87,6.6842651055
2019-12-23 19:00:00,7.686,-0.264,7.6905326213,1.186,-0.484,1.2809574544,6.5,0.22,6.5037220113,6.596,-4.354,7.9034506388,1.186,-0.484,1.2809574544,5.41,-3.87,6.6516915142
2019-12-23 19:30:00,7.693,0.4615,7.7068301688,1.193,-0.48850000000000005,1.2891397325,6.5,0.9500000000000001,6.5690562488,6.473,-5.0985,8.2398077192,1.193,-0.48850000000000005,1.2891397325,5.28,-4.61,7.0093152305
2019-12-23 20:00:00,7.325,0.559,7.346298796,1.375,-0.511,1.4668830901,5.95,1.07,6.045444566,6.075,-5.381,8.1154658523,1.375,-0.511,1.4668830901,4.7,-4.87,6.7680794913
2019-12-23 20:30:00,7.083,0.5825,7.1069117942,1.343,-0.48750000000000004,1.4287425415000001,5.74,1.07,5.8388783169,5.833,-5.4275,7.9675369626,1.343,-0.48750000000000004,1.4287425415000001,4.49,-4.94,6.6756048415
2019-12-23 21:00:00,6.9035,0.6085,6.9302658318,1.0035,-0.4615,1.104533612,5.9,1.07,5.9962404888,5.6435,-5.4015,7.8118688225,1.0035,-0.4615,1.104533612,4.64,-4.94,6.7774036327000005
2019-12-23 21:30:00,6.6125,0.0415,6.6126302256,0.7125,-0.48850000000000005,0.8638799106,5.9,0.53,5.9237572536,5.4625,-4.9285,7.3572425881,0.7125,-0.48850000000000005,0.8638799106,4.75,-4.44,6.5020073823
2019-12-23 22:00:00,6.3505,-0.3395,6.3595684209,0.7005,-0.46950000000000003,0.8432855388,5.65,0.13,5.6514953773,5.2805,-4.5495,6.970052403,0.7005,-0.46950000000000003,0.8432855388,4.58,-4.08,6.13374274
2019-12-23 22:30:00,6.023,0.0915,6.0236949831,0.533,-0.4485,0.6965925997,5.49,0.54,5.5164934515,4.8629999999999995,-5.0585,7.0169217788,0.533,-0.4485,0.6965925997,4.33,-4.61,6.3246343768
