Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-12-23 23:00:00,5.7035,0.3305,5.7130676960999995,0.5235000000000001,-0.4495,0.6900018116000001,5.18,0.78,5.2383967013,4.4035,-5.2395,6.8442072222,0.5235000000000001,-0.4495,0.6900018116000001,3.88,-4.79,6.1642923357
2019-12-23 23:30:00,5.4155,-0.17550000000000002,5.4183429663,0.23550000000000001,-0.4555,0.5127772421,5.18,0.28,5.1875620478,4.2855,-4.9055,6.5137884906,0.23550000000000001,-0.4555,0.5127772421,4.05,-4.45,6.0170590823
2019-12-24 00:00:00,5.14,-0.49050000000000005,5.1633506805,0.34,-0.4605,0.5724161511,4.8,-0.03,4.8000937491,4.05,-4.6605,6.1743631453,0.34,-0.4605,0.5724161511,3.71,-4.2,5.6039361167
2019-12-24 00:30:00,4.981,-0.14350000000000002,4.9830666512,0.541,-0.2635,0.6017584648000001,4.44,0.12,4.4416213256,3.801,-4.5735,5.9468061386,0.541,-0.2635,0.6017584648000001,3.26,-4.31,5.4040447815
2019-12-24 01:00:00,4.8875,0.5675,4.9203366247,0.5975,-0.2625,0.6526197208,4.29,0.8300000000000001,4.369553753,3.5975,-5.1125,6.2513728492,0.5975,-0.2625,0.6526197208,3.0,-4.85,5.7028501646
2019-12-24 01:30:00,4.8835,0.5700000000000001,4.9166525452,0.6335000000000001,-0.26,0.6847789789000001,4.25,0.8300000000000001,4.330288674,3.6335,-5.22,6.3600882266,0.6335000000000001,-0.26,0.6847789789000001,3.0,-4.96,5.7966887099
2019-12-24 02:00:00,4.7895,-0.0585,4.7898572526,0.8495,-0.2585,0.8879597401,3.94,0.2,3.9450728764000003,3.6395,-4.7485,5.9828264641,0.8495,-0.2585,0.8879597401,2.79,-4.49,5.2862273882
2019-12-24 02:30:00,4.8525,-0.40800000000000003,4.8696221876,1.3225,-0.298,1.3556586038,3.5300000000000002,-0.11,3.5317134652,3.7625,-4.718,6.0345613138,1.3225,-0.298,1.3556586038,2.44,-4.42,5.0487622245
2019-12-24 03:00:00,4.9665,-0.359,4.9794581282,1.9765000000000001,-0.329,2.0036948994,2.99,-0.03,2.9901504979,3.8765,-4.829,6.1924545416,1.9765000000000001,-0.329,2.0036948994,1.9,-4.5,4.8846698967
2019-12-24 03:30:00,5.1345,-0.262,5.141180239,3.8545,-0.382,3.8733827916,1.28,0.12,1.2856126944000001,3.9945,-4.882,6.3079278888,3.8545,-0.382,3.8733827916,0.14,-4.5,4.5021772511
2019-12-24 04:00:00,5.088,0.5265000000000001,5.1151682524,3.808,-0.3835,3.8272622395,1.28,0.91,1.5705094714999999,3.7880000000000003,-5.5435,6.7141147034,3.808,-0.3835,3.8272622395,-0.02,-5.16,5.1600387595
2019-12-24 04:30:00,4.9955,0.614,5.0330921162,3.7155,-0.356,3.732516075,1.28,0.97,1.6060199252,3.6955,-5.456,6.5897387088,3.7155,-0.356,3.732516075,-0.02,-5.1,5.1000392155
2019-12-24 05:00:00,4.932,0.612,4.9698257515,3.732,-0.358,3.7491316328,1.2,0.97,1.5430165262000002,3.672,-5.458,6.578248095,3.732,-0.358,3.7491316328,-0.06,-5.1,5.100352929
2019-12-24 05:30:00,4.979,0.5145000000000001,5.0055120867,3.729,-0.3855,3.7488733307,1.25,0.9,1.5402921801,3.709,-5.4855,6.6217362716,3.729,-0.3855,3.7488733307,-0.02,-5.1,5.1000392155
2019-12-24 06:00:00,5.0065,0.433,5.025189673,3.6465,-0.387,3.6669784905,1.3599999999999999,0.8200000000000001,1.5880806025,3.7465,-5.5969999999999995,6.7351816048,3.6465,-0.387,3.6669784905,0.1,-5.21,5.2109596045
2019-12-24 06:30:00,5.207,0.431,5.2248071735,3.637,-0.389,3.6577438401,1.57,0.8200000000000001,1.7712425017000002,3.917,-5.449,6.7107741729,3.637,-0.389,3.6577438401,0.28,-5.06,5.0677411141
2019-12-24 07:00:00,5.5795,0.47950000000000004,5.6000661157,3.7395,-0.41050000000000003,3.7619636495,1.8399999999999999,0.89,2.0439422692,4.3095,-5.4705,6.9640620689,3.7395,-0.41050000000000003,3.7619636495,0.5700000000000001,-5.06,5.092003535
2019-12-24 07:30:00,5.7195,-0.1645,5.7218651242,3.6695,-0.42450000000000004,3.6939721844999998,2.05,0.26,2.0664220285,4.5195,-4.9045000000000005,6.6693328377,3.6695,-0.42450000000000004,3.6939721844999998,0.85,-4.48,4.559923245
2019-12-24 08:00:00,6.0095,-0.47750000000000004,6.0284406359,3.8095,-0.4575,3.8368732713,2.2,-0.02,2.2000909072,4.8495,-4.6475,6.7169119765000005,3.8095,-0.4575,3.8368732713,1.04,-4.19,4.3171402572
2019-12-24 08:30:00,6.2455,-0.493,6.2649277131,3.8155,-0.523,3.8511776446,2.43,0.03,2.4301851781,5.0655,-4.563,6.8176432328,3.8155,-0.523,3.8511776446,1.25,-4.04,4.2289596829
2019-12-24 09:00:00,6.5755,0.16,6.577446332,3.7955,-0.5700000000000001,3.8380620435,2.7800000000000002,0.73,2.8742477277000003,5.2955,-5.11,7.3589686947,3.7955,-0.5700000000000001,3.8380620435,1.5,-4.54,4.7813805538
2019-12-24 09:30:00,6.8365,0.018000000000000002,6.8365236963000005,3.8165,-0.592,3.8621414073,3.02,0.61,3.0809901006000002,5.6165,-5.002,7.5209757512,3.8165,-0.592,3.8621414073,1.8,-4.41,4.7632027041
2019-12-24 10:00:00,6.9865,-0.432,6.9998433018,3.6065,-0.592,3.6547648693,3.38,0.16,3.3837848631,5.8765,-4.592,7.4578627133,3.6065,-0.592,3.6547648693,2.27,-4.0,4.5992281961
2019-12-24 10:30:00,7.018,-0.5245000000000001,7.0375723264,3.408,-0.5945,3.4594644455,3.61,0.07,3.6106786066,5.908,-4.5945,7.4842430646,3.408,-0.5945,3.4594644455,2.5,-4.0,4.716990566
2019-12-24 11:00:00,6.649,-0.7185,6.6877083706,3.119,-0.5785,3.172195336,3.5300000000000002,-0.14,3.5327751131,5.559,-4.8185,7.3566584296,3.119,-0.5785,3.172195336,2.44,-4.24,4.8919525754
2019-12-24 11:30:00,6.558,-0.775,6.6036345296,3.468,-0.595,3.5186714823000003,3.09,-0.18,3.0952382784,5.458,-4.895,7.3314929585,3.468,-0.595,3.5186714823000003,1.99,-4.3,4.7381536488
2019-12-24 12:00:00,6.447,-0.8275,6.4998896337,3.407,-0.5775,3.455597669,3.04,-0.25,3.0502622838,5.357,-4.9375,7.285352102,3.407,-0.5775,3.455597669,1.9500000000000002,-4.36,4.7762014194999995
2019-12-24 12:30:00,6.2415,-0.8145,6.2944207438,3.0615,-0.5645,3.1131081735,3.18,-0.25,3.1898119067,5.1415,-4.9245,7.1193905989,3.0615,-0.5645,3.1131081735,2.08,-4.36,4.8307349337000005
2019-12-24 13:00:00,6.1565,-0.8495,6.2148324595,3.1365,-0.5695,3.1877833207,3.02,-0.28,3.032952357,5.0665,-4.9795,7.103861098,3.1365,-0.5695,3.1877833207,1.9300000000000002,-4.41,4.8138342306
2019-12-24 13:30:00,5.995,-0.8965000000000001,6.0616612616,2.775,-0.5365,2.826385899,3.22,-0.36,3.2400617278,4.905,-5.0465,7.0374844405,2.775,-0.5365,2.826385899,2.13,-4.51,4.9876848337
2019-12-24 14:00:00,5.9705,-0.9205000000000001,6.04104217,3.1305,-0.5605,3.1802815127,2.84,-0.36,2.8627259736,4.8705,-5.1505,7.0886825645,3.1305,-0.5605,3.1802815127,1.74,-4.59,4.9087371085000004
2019-12-24 14:30:00,5.853,-0.9440000000000001,5.9286377019,3.653,-0.584,3.6993871114,2.2,-0.36,2.2292599669,4.753,-5.254,7.0848800272,3.653,-0.584,3.6993871114,1.1,-4.67,4.7978015799
2019-12-24 15:00:00,5.6515,-0.9015000000000001,5.7229498076,2.8015,-0.5415,2.8533532028,2.85,-0.36,2.8726468631,4.5515,-5.2115,6.9192401678,2.8015,-0.5415,2.8533532028,1.75,-4.67,4.9871234194
2019-12-24 15:30:00,5.4825,-0.9175000000000001,5.558741989,2.0825,-0.48750000000000004,2.1387993127,3.4,-0.43,3.4270833080000003,4.3925,-5.2175,6.8202904997000005,2.0825,-0.48750000000000004,2.1387993127,2.31,-4.73,5.2639338902
2019-12-24 16:00:00,5.4085,-0.918,5.4858541951,1.4085,-0.488,1.4906428982,4.0,-0.43,4.0230461096,4.3085,-5.148,6.7130526774,1.4085,-0.488,1.4906428982,2.9,-4.66,5.4886792583
2019-12-24 16:30:00,5.605,-0.9055000000000001,5.6776716399,0.905,-0.42550000000000004,1.0000376243,4.7,-0.48,4.7244470576,4.495,-5.0455,6.7573733987,0.905,-0.42550000000000004,1.0000376243,3.59,-4.62,5.8508546384
2019-12-24 17:00:00,5.5205,-0.888,5.5914635159,1.1005,-0.40800000000000003,1.1736968305,4.42,-0.48,4.4459869545,4.4105,-5.028,6.6882953172,1.1005,-0.40800000000000003,1.1736968305,3.31,-4.62,5.6833528836
2019-12-24 17:30:00,5.39,-0.8575,5.4577840054,0.87,-0.3775,0.9483703127,4.52,-0.48,4.5454152726,4.28,-4.9575,6.5494432015,0.87,-0.3775,0.9483703127,3.41,-4.58,5.7100350262
2019-12-24 18:00:00,5.443,-0.8615,5.5107559599,1.133,-0.3815,1.1955046006,4.31,-0.48,4.3366461696,4.343,-4.9615,6.5937949051,1.133,-0.3815,1.1955046006,3.21,-4.58,5.5928972814
2019-12-24 18:30:00,5.774,-0.8555,5.8370331719,1.904,-0.3755,1.9406741741,3.87,-0.48,3.8996538308,4.684,-5.0255,6.8698985618,1.904,-0.3755,1.9406741741,2.7800000000000002,-4.65,5.4176470908
2019-12-24 19:00:00,5.851,-0.89,5.9183022059,2.741,-0.41000000000000003,2.7714943623,3.11,-0.48,3.1468237955,4.731,-5.06,6.9271899786,2.741,-0.41000000000000003,2.7714943623,1.99,-4.65,5.0579244755
2019-12-24 19:30:00,5.7725,-0.8775000000000001,5.8388151623,3.0225,-0.3975,3.0485262833,2.75,-0.48,2.7915766155,4.6825,-5.1875,6.988273213,3.0225,-0.3975,3.0485262833,1.6600000000000001,-4.79,5.0694871535
2019-12-24 20:00:00,5.73,-0.875,5.7964234662,3.12,-0.395,3.144904609,2.61,-0.48,2.6537709018999998,4.64,-5.285,7.0328390427,3.12,-0.395,3.144904609,1.52,-4.89,5.1207909545
2019-12-24 20:30:00,5.4435,-0.851,5.509618249,2.6935000000000002,-0.371,2.7189305342,2.75,-0.48,2.7915766155,4.3635,-5.261,6.835075219,2.6935000000000002,-0.371,2.7189305342,1.67,-4.89,5.1673010363
2019-12-24 21:00:00,4.8725000000000005,-0.22,4.8774641208,1.3625,-0.31,1.3973210977,3.51,0.09,3.5111536566,3.6725,-5.77,6.8396020535,1.3625,-0.31,1.3973210977,2.31,-5.46,5.9285495697
2019-12-24 21:30:00,4.748,-0.7065,4.8002756431,1.238,-0.3165,1.2778169861,3.51,-0.39,3.5316002039,3.598,-5.2865,6.3947389509,1.238,-0.3165,1.2778169861,2.36,-4.97,5.5018633207
2019-12-24 22:00:00,4.347,-0.873,4.4337949885,0.907,-0.293,0.9531516144000001,3.44,-0.58,3.4885527085,3.267,-5.163,6.1098165275,0.907,-0.293,0.9531516144000001,2.36,-4.87,5.4117002873
2019-12-24 22:30:00,4.084,-0.8825000000000001,4.1782606728000005,0.864,-0.3025,0.9154246282,3.22,-0.58,3.2718190659,2.974,-5.1725,5.9665259783,0.864,-0.3025,0.9154246282,2.11,-4.87,5.3074475975
2019-12-24 23:00:00,3.9095,-0.858,4.0025434726,0.7995,-0.278,0.8464539267000001,3.11,-0.58,3.1636213427,2.7895000000000003,-5.148,5.8551869526,0.7995,-0.278,0.8464539267000001,1.99,-4.87,5.2608934602
2019-12-24 23:30:00,3.6625,-0.6875,3.7264678316,0.7425,-0.2775,0.7926616554,2.92,-0.41000000000000003,2.948643756,2.5324999999999998,-5.3975,5.9620938017,0.7425,-0.2775,0.7926616554,1.79,-5.12,5.4238823734
2019-12-25 00:00:00,3.593,0.016,3.5930356246,0.873,-0.274,0.914989071,2.7199999999999998,0.29,2.7354158733,2.313,-5.934,6.3688558627,0.873,-0.274,0.914989071,1.44,-5.66,5.840308211
2019-12-25 00:30:00,3.5,0.003,3.5000012857,1.29,-0.247,1.3134340486,2.21,0.25,2.2240953217,2.19,-5.757,6.1594763576,1.29,-0.247,1.3134340486,0.9,-5.51,5.5830188966000005
2019-12-25 01:00:00,3.4115,-0.068,3.4121776405,0.9715,-0.258,1.0051747361,2.44,0.19,2.447386361,2.1015,-5.718,6.0919476565,0.9715,-0.258,1.0051747361,1.13,-5.46,5.5757062333
2019-12-25 01:30:00,3.2955,-0.0635,3.2961117244,0.6955,-0.2535,0.7402584008,2.6,0.19,2.606933064,2.0155,-5.7135,6.058574296,0.6955,-0.2535,0.7402584008,1.32,-5.46,5.6172947226000005
2019-12-25 02:00:00,3.182,-0.073,3.1828372563,0.452,-0.263,0.52294646,2.73,0.19,2.7366037346,1.9020000000000001,-5.763,6.068753826,0.452,-0.263,0.52294646,1.45,-5.5,5.6879258082
2019-12-25 02:30:00,3.107,-0.053,3.1074520109,0.537,-0.243,0.5894217505,2.5700000000000003,0.19,2.5770137757000002,1.837,-5.813,6.0963544844,0.537,-0.243,0.5894217505,1.3,-5.57,5.7196940478
2019-12-25 03:00:00,3.0435,-0.047,3.0438628829,0.7135,-0.23700000000000002,0.7518319294,2.33,0.19,2.3377339455,1.7934999999999999,-5.837,6.1063255113,0.7135,-0.23700000000000002,0.7518319294,1.08,-5.6,5.7031920886
2019-12-25 03:30:00,2.8405,-0.0935,2.842038441,0.7205,-0.24350000000000002,0.7605343516,2.12,0.15,2.1252999788,1.6205,-5.8435,6.0640343419,0.7205,-0.24350000000000002,0.7605343516,0.9,-5.6,5.671860365
2019-12-25 04:00:00,2.7425,-0.8895000000000001,2.8831435101,0.5125000000000001,-0.23950000000000002,0.5657000088,2.23,-0.65,2.3228000344,1.6125,-5.1395,5.3865217441,0.5125000000000001,-0.23950000000000002,0.5657000088,1.1,-4.9,5.0219518118
2019-12-25 04:30:00,2.7425,-0.89,2.8832978081,0.5125000000000001,-0.24,0.5659118748,2.23,-0.65,2.3228000344,1.6125,-5.14,5.3869988166,0.5125000000000001,-0.24,0.5659118748,1.1,-4.9,5.0219518118
2019-12-25 05:00:00,2.9525,-0.86,3.0752001967,0.6125,-0.26,0.6653993162,2.34,-0.6000000000000001,2.4156986567,1.8225,-5.13,5.4441166639,0.6125,-0.26,0.6653993162,1.21,-4.87,5.0180673571
2019-12-25 05:30:00,3.1585,-0.872,3.2766608383999998,1.1485,-0.272,1.1802695667,2.01,-0.6000000000000001,2.0976415328,2.0185,-5.142,5.5239936866,1.1485,-0.272,1.1802695667,0.87,-4.87,4.9471001607
2019-12-25 06:00:00,3.213,-0.8695,3.3285731553,1.433,-0.2695,1.4581218228,1.78,-0.6000000000000001,1.8784035774999999,2.063,-5.0895,5.4917191525,1.433,-0.2695,1.4581218228,0.63,-4.82,4.86099784
2019-12-25 06:30:00,3.123,-0.851,3.2368704021,0.893,-0.251,0.9276044416,2.23,-0.6000000000000001,2.3093072554000003,1.9729999999999999,-5.021,5.3947353967,0.893,-0.251,0.9276044416,1.08,-4.77,4.8907361409
2019-12-25 07:00:00,3.1955,-0.8885000000000001,3.316723157,0.20550000000000002,-0.2185,0.2999541632,2.99,-0.67,3.064147516,2.1255,-5.1085,5.5330391739,0.20550000000000002,-0.2185,0.2999541632,1.92,-4.89,5.2534274526
2019-12-25 07:30:00,3.6255,-0.8835000000000001,3.7315978481,0.3355,-0.21350000000000002,0.39767134670000004,3.29,-0.67,3.3575288532,2.5355,-5.0335,5.6360342884,0.3355,-0.21350000000000002,0.39767134670000004,2.2,-4.82,5.2983393625
2019-12-25 08:00:00,3.9345,-0.8735,4.0302968253,0.5145000000000001,-0.2535,0.5735612435,3.42,-0.62,3.4757445246,2.8245,-4.9635,5.7108784351,0.5145000000000001,-0.2535,0.5735612435,2.31,-4.71,5.2459698817
2019-12-25 08:30:00,4.0965,-0.914,4.1972262567,0.3265,-0.294,0.439361184,3.77,-0.62,3.8206413074,2.9565,-4.774,5.615333316,0.3265,-0.294,0.439361184,2.63,-4.48,5.1949302209
2019-12-25 09:00:00,4.5005,-0.28850000000000003,4.5097375201,0.49050000000000005,-0.3285,0.5903410031,4.01,0.04,4.0101994963,3.2805,-5.3485,6.2744029596,0.49050000000000005,-0.3285,0.5903410031,2.79,-5.02,5.7432133862
2019-12-25 09:30:00,4.721,0.0145,4.7210222675,0.751,-0.3155,0.8145804135,3.9699999999999998,0.33,3.9836917551,3.471,-5.5455,6.5422023241,0.751,-0.3155,0.8145804135,2.7199999999999998,-5.23,5.8950233248
2019-12-25 10:00:00,4.666,0.0455,4.6662218389,0.856,-0.28450000000000003,0.902040049,3.81,0.33,3.8242646352,3.416,-5.4645,6.4443631377,0.856,-0.28450000000000003,0.902040049,2.56,-5.18,5.7780619588
2019-12-25 10:30:00,4.6385000000000005,-0.668,4.686353193,1.1585,-0.248,1.1847473359,3.48,-0.42,3.5052532006,3.5484999999999998,-4.808,5.9756770537,1.1585,-0.248,1.1847473359,2.39,-4.5600000000000005,5.1483686737
2019-12-25 11:00:00,4.663,-0.7295,4.7197181325,1.463,-0.2495,1.4841223838,3.2,-0.48,3.2357997466,3.583,-4.7495,5.9494234385,1.463,-0.2495,1.4841223838,2.12,-4.5,4.9743743325
2019-12-25 11:30:00,4.696,-0.7385,4.7537141532,1.736,-0.2585,1.7551405214,2.96,-0.48,2.9986663702,3.596,-4.7585,5.9644394749,1.736,-0.2585,1.7551405214,1.8599999999999999,-4.5,4.8692504557
2019-12-25 12:00:00,4.792,-0.661,4.837373771,1.832,-0.271,1.851935474,2.96,-0.39,2.9855820203,3.692,-4.7010000000000005,5.9774798201,1.832,-0.271,1.851935474,1.8599999999999999,-4.43,4.8046331806
2019-12-25 12:30:00,4.9665,-0.8140000000000001,5.0327644739,1.3765,-0.244,1.397958601,3.59,-0.5700000000000001,3.6349690508,3.8265000000000002,-4.494,5.9023841158,1.3765,-0.244,1.397958601,2.45,-4.25,4.9056090346
2019-12-25 13:00:00,5.069,-0.808,5.1329937658,0.839,-0.20800000000000002,0.8643986349,4.23,-0.6000000000000001,4.2723412785,3.939,-4.498,5.9789401235,0.839,-0.20800000000000002,0.8643986349,3.1,-4.29,5.2928347792
2019-12-25 13:30:00,4.956,-0.73,5.0094746232,1.6059999999999999,-0.25,1.6253418102000001,3.35,-0.48,3.3842133502,3.816,-4.62,5.9921829078,1.6059999999999999,-0.25,1.6253418102000001,2.21,-4.37,4.8970399222
2019-12-25 14:00:00,4.758,-0.6975,4.8088533197,1.108,-0.2175,1.1291458055,3.65,-0.48,3.681426354,3.658,-4.6775,5.9380106307,1.108,-0.2175,1.1291458055,2.55,-4.46,5.1375188564
2019-12-25 14:30:00,4.396,-0.7425,4.4582644886,0.746,-0.1925,0.7704364023,3.65,-0.55,3.6912057651,3.326,-4.7625,5.8089312485,0.746,-0.1925,0.7704364023,2.58,-4.57,5.247980564
2019-12-25 15:00:00,4.063,-0.7405,4.12992848,0.513,-0.1905,0.5472286999,3.55,-0.55,3.5923529893,2.983,-4.9605,5.7883373476,0.513,-0.1905,0.5472286999,2.47,-4.77,5.3715733263
2019-12-25 15:30:00,3.91,-0.705,3.9730498361,0.18,-0.195,0.2653770902,3.73,-0.51,3.7647045037,2.83,-5.035,5.7758224523,0.18,-0.195,0.2653770902,2.65,-4.84,5.5179797028
2019-12-25 16:00:00,3.8575,-0.78,3.935569368,0.1275,-0.27,0.2985904386,3.73,-0.51,3.7647045037,2.7775,-5.11,5.8160644984,0.1275,-0.27,0.2985904386,2.65,-4.84,5.5179797028
2019-12-25 16:30:00,3.8765,-0.805,3.9592015925,0.10650000000000001,-0.245,0.2671464954,3.77,-0.56,3.811364585,2.7565,-5.085,5.7840744506,0.10650000000000001,-0.245,0.2671464954,2.65,-4.84,5.5179797028
2019-12-25 17:00:00,4.0645,-0.7735000000000001,4.1374463743,0.1945,-0.21350000000000002,0.2888122227,3.87,-0.56,3.9103068933,2.9745,-5.0535,5.8639161403,0.1945,-0.21350000000000002,0.2888122227,2.7800000000000002,-4.84,5.5815768381
2019-12-25 17:30:00,4.176,-0.765,4.2454918443,0.306,-0.20500000000000002,0.3683218701,3.87,-0.56,3.9103068933,3.086,-5.085,5.9481611444,0.306,-0.20500000000000002,0.3683218701,2.7800000000000002,-4.88,5.6162977129
2019-12-25 18:00:00,4.1235,-0.762,4.1933156631,0.3235,-0.202,0.38138727040000003,3.8,-0.56,3.8410415254,3.0335,-5.052,5.8927774648,0.3235,-0.202,0.38138727040000003,2.71,-4.85,5.5557717736
2019-12-25 18:30:00,4.153,-0.7575000000000001,4.2215181215,0.353,-0.1975,0.4044938195,3.8,-0.56,3.8410415254,3.063,-5.0475,5.9041701576,0.353,-0.1975,0.4044938195,2.71,-4.85,5.5557717736
2019-12-25 19:00:00,4.126,-0.767,4.1966850013,0.326,-0.20700000000000002,0.38616706230000003,3.8,-0.56,3.8410415254,3.036,-5.057,5.8983510408,0.326,-0.20700000000000002,0.38616706230000003,2.71,-4.85,5.5557717736
2019-12-25 19:30:00,4.205,-0.808,4.2819258518,0.485,-0.248,0.5447283727000001,3.7199999999999998,-0.56,3.7619144063,3.135,-5.148,6.0274479674,0.485,-0.248,0.5447283727000001,2.65,-4.9,5.5706821844
2019-12-25 20:00:00,4.1835,-0.8095,4.2610987433,0.4635,-0.2495,0.5263862650000001,3.7199999999999998,-0.56,3.7619144063,3.0835,-5.1495,6.0021098374,0.4635,-0.2495,0.5263862650000001,2.62,-4.9,5.5564737019
2019-12-25 20:30:00,4.055,-0.8405,4.1411912839,0.395,-0.2505,0.467734166,3.66,-0.59,3.7072496544,2.955,-5.0905,5.8860186247,0.395,-0.2505,0.467734166,2.56,-4.84,5.4753264743
2019-12-25 21:00:00,3.976,-0.8320000000000001,4.0621176743,0.396,-0.242,0.4640905084,3.58,-0.59,3.628291609,2.866,-5.082,5.8344391333,0.396,-0.242,0.4640905084,2.47,-4.84,5.4338292207
2019-12-25 21:30:00,3.9290000000000003,-0.8320000000000001,4.0161256205,0.5690000000000001,-0.242,0.6183243485000001,3.36,-0.59,3.4114073342,2.849,-5.122,5.8610310526,0.5690000000000001,-0.242,0.6183243485000001,2.2800000000000002,-4.88,5.3863531262
2019-12-25 22:00:00,3.9815,-0.8445,4.0700764735,0.8215,-0.2545,0.8600188951000001,3.16,-0.59,3.2146072855,2.9115,-5.2045,5.9635268508,0.8215,-0.2545,0.8600188951000001,2.09,-4.95,5.3731368864
2019-12-25 22:30:00,3.967,-0.9195000000000001,4.072170091,0.897,-0.2495,0.9310527643000001,3.07,-0.67,3.1422603329,2.867,-5.1995000000000005,5.9375490945,0.897,-0.2495,0.9310527643000001,1.97,-4.95,5.3276073429
2019-12-25 23:00:00,3.783,-0.928,3.8951602021,0.763,-0.258,0.8054396315,3.02,-0.67,3.0934285187,2.693,-5.208,5.8630634484,0.763,-0.258,0.8054396315,1.9300000000000002,-4.95,5.3129464518
2019-12-25 23:30:00,3.7055,-0.877,3.8078680715,1.0655000000000001,-0.277,1.1009174583,2.64,-0.6000000000000001,2.7073234014,2.6255,-5.317,5.9299021282,1.0655000000000001,-0.277,1.1009174583,1.56,-5.04,5.2759075049
2019-12-26 00:00:00,3.6095,-0.7065,3.6779929988999998,1.1795,-0.2765,1.2114753402,2.43,-0.43,2.4677520135,2.4895,-5.5065,6.0431078511,1.1795,-0.2765,1.2114753402,1.31,-5.23,5.3915674901
2019-12-27 00:30:00,3.1515,-0.0205,3.1515666739,0.0415,-0.2205,0.224371344,3.11,0.2,3.116424233,1.8315000000000001,-5.5905000000000005,5.8828634609,0.0415,-0.2205,0.224371344,1.79,-5.37,5.6604770117
2019-12-27 01:00:00,3.0575,-0.7235,3.1419354704,0.0375,-0.2335,0.2364920717,3.02,-0.49,3.0594934221,1.9075000000000002,-4.9735,5.3267493371,0.0375,-0.2335,0.2364920717,1.87,-4.74,5.0955372631
2019-12-27 01:30:00,2.9555,-0.805,3.0631691514,0.0455,-0.215,0.2197618029,2.91,-0.59,2.9692086488,1.8355000000000001,-4.955,5.2840406177,0.0455,-0.215,0.2197618029,1.79,-4.74,5.0667247804
2019-12-27 02:00:00,2.8369999999999997,-0.8260000000000001,2.9548003317,0.037,-0.23600000000000002,0.2388828165,2.8,-0.59,2.8614856281,1.7269999999999999,-5.076,5.3617445855,0.037,-0.23600000000000002,0.2388828165,1.69,-4.84,5.1265680528
2019-12-27 02:30:00,2.693,-0.8485,2.8235086772,0.023,-0.2585,0.2595211937,2.67,-0.59,2.7344103569,1.593,-5.1485,5.3893136159,0.023,-0.2585,0.2595211937,1.57,-4.89,5.1358543593
2019-12-27 03:00:00,2.674,-0.502,2.7207131418,0.004,-0.162,0.1620493752,2.67,-0.34,2.6915608854,1.514,-5.352,5.5620230133,0.004,-0.162,0.1620493752,1.51,-5.19,5.4052011988
2019-12-27 03:30:00,2.6715,0.1875,2.6780717877,0.0015,-0.12250000000000001,0.1225091833,2.67,0.31,2.6879360111,1.3815,-5.8425,6.0036112882,0.0015,-0.12250000000000001,0.1225091833,1.38,-5.72,5.8841142069
2019-12-27 04:00:00,2.59,-0.0695,2.5909323129,0.0,-0.1095,0.1095,2.59,0.04,2.5903088619,1.35,-5.6295,5.7891078976,0.0,-0.1095,0.1095,1.35,-5.52,5.6826842249
2019-12-27 04:30:00,2.5300000000000002,-0.6965,2.6241212339,0.0,-0.10650000000000001,0.10650000000000001,2.5300000000000002,-0.59,2.5978837541,1.35,-4.9365,5.1177663341,0.0,-0.10650000000000001,0.10650000000000001,1.35,-4.83,5.0151171472
2019-12-27 05:00:00,2.5700000000000003,-0.6935,2.6619245388,0.0,-0.10350000000000001,0.10350000000000001,2.5700000000000003,-0.59,2.6368541863,1.4,-4.9335,5.1282962327,0.0,-0.10350000000000001,0.10350000000000001,1.4,-4.83,5.0288070156
2019-12-27 05:30:00,2.632,-0.711,2.7263427884,0.002,-0.121,0.12101652780000001,2.63,-0.59,2.6953663944,1.432,-4.841,5.0483566633,0.002,-0.121,0.12101652780000001,1.43,-4.72,4.9318657727
2019-12-27 06:00:00,2.7025,-0.7445,2.8031743613,0.0125,-0.1545,0.1550048386,2.69,-0.59,2.7539426283,1.5125000000000002,-4.8745,5.1037639542,0.0125,-0.1545,0.1550048386,1.5,-4.72,4.9526154706
2019-12-27 06:30:00,2.8705,-0.7335,2.962733957,0.0005,-0.14350000000000002,0.1435008711,2.87,-0.59,2.9300170648,1.7005,-4.8235,5.114474802,0.0005,-0.14350000000000002,0.1435008711,1.7000000000000002,-4.68,4.9791967224
2019-12-27 07:00:00,3.01,-0.6495000000000001,3.0792775533,0.0,-0.1495,0.1495,3.01,-0.5,3.0512456473,1.88,-4.9495000000000005,5.2945207762,0.0,-0.1495,0.1495,1.88,-4.8,5.1550363723
2019-12-27 07:30:00,3.1310000000000002,-0.6955,3.2073168303,0.001,-0.1955,0.1955025575,3.13,-0.5,3.1696845269,1.9809999999999999,-4.8755,5.2625907356,0.001,-0.1955,0.1955025575,1.98,-4.68,5.0816139169
2019-12-27 08:00:00,3.3315,-0.714,3.4071525135,0.0015,-0.214,0.2140052569,3.33,-0.5,3.3673283178,2.1815,-4.894,5.3581879633,0.0015,-0.214,0.2140052569,2.18,-4.68,5.162828682
2019-12-27 08:30:00,3.46,-0.482,3.4934115131,0.0,-0.242,0.242,3.46,-0.24,3.4683137113,2.26,-5.052,5.5344651051,0.0,-0.242,0.242,2.26,-4.8100000000000005,5.3144802192
2019-12-27 09:00:00,3.7495000000000003,0.1075,3.7510407223,0.029500000000000002,-0.3025,0.303935026,3.7199999999999998,0.41000000000000003,3.742525885,2.4495,-5.6325,6.1420767253,0.029500000000000002,-0.3025,0.303935026,2.42,-5.33,5.8536569766
2019-12-27 09:30:00,3.967,-0.836,4.0541318429,0.067,-0.336,0.3426149442,3.9,-0.5,3.9319206503,2.8369999999999997,-4.836,5.6067338977,0.067,-0.336,0.3426149442,2.77,-4.5,5.2842123349
2019-12-27 10:00:00,4.197,-0.6855,4.252613226,0.077,-0.34550000000000003,0.353976341,4.12,-0.34,4.1340053217,3.017,-4.8855,5.7419856539000005,0.077,-0.34550000000000003,0.353976341,2.94,-4.54,5.408807632
2019-12-27 10:30:00,4.44,0.024,4.4400648644,0.11,-0.356,0.3726070316,4.33,0.38,4.3466423823,3.17,-5.526,6.3706809683,0.11,-0.356,0.3726070316,3.06,-5.17,6.0077033882
2019-12-27 11:00:00,4.57,0.037,4.5701497787,0.14,-0.343,0.3704713214,4.43,0.38,4.4462680981,3.29,-5.473,6.3857520309,0.14,-0.343,0.3704713214,3.15,-5.13,6.0199169429
2019-12-27 11:30:00,4.6015,0.056,4.6018407458,0.1315,-0.354,0.3776350752,4.47,0.41000000000000003,4.4887637496,3.3215,-5.434,6.3687297203,0.1315,-0.354,0.3776350752,3.19,-5.08,5.9985414894
2019-12-27 12:00:00,4.655,0.047,4.6552372657,0.185,-0.363,0.40742361250000003,4.47,0.41000000000000003,4.4887637496,3.375,-5.443,6.4044417399,0.185,-0.363,0.40742361250000003,3.19,-5.08,5.9985414894
2019-12-27 12:30:00,4.7025,0.1585,4.7051704007,0.1925,-0.3715,0.4184118784,4.51,0.53,4.5410351243000004,3.4325,-5.5215,6.5014627969,0.1925,-0.3715,0.4184118784,3.24,-5.15,6.0844145158
2019-12-27 13:00:00,4.7025,0.165,4.7053938464,0.1525,-0.365,0.3955771101,4.55,0.53,4.5807641284,3.4325,-5.565,6.5384463942,0.1525,-0.365,0.3955771101,3.2800000000000002,-5.2,6.1480403382
2019-12-27 13:30:00,4.745,0.187,4.7486833965,0.195,-0.383,0.4297836665,4.55,0.5700000000000001,4.5855643055,3.475,-5.543,6.5422071199000005,0.195,-0.383,0.4297836665,3.2800000000000002,-5.16,6.1142456607
2019-12-27 14:00:00,4.743,0.1975,4.7471101999,0.233,-0.3725,0.43936915,4.51,0.5700000000000001,4.5458772531000005,3.473,-5.5625,6.5576775805,0.233,-0.3725,0.43936915,3.24,-5.19,6.1183085898
2019-12-27 14:30:00,4.719,0.1995,4.7232151391,0.149,-0.3705,0.3993385155,4.57,0.5700000000000001,4.6054098623,3.449,-5.6205,6.5943628388,0.149,-0.3705,0.3993385155,3.3,-5.25,6.2010079826
2019-12-27 15:00:00,4.6085,0.1625,4.6113640607,0.1285,-0.3675,0.3893179934,4.48,0.53,4.5112415143,3.3385,-5.6975,6.6035663471,0.1285,-0.3675,0.3893179934,3.21,-5.33,6.2219771777
2019-12-27 15:30:00,4.573,0.171,4.5761960185,0.093,-0.359,0.3708503741,4.48,0.53,4.5112415143,3.303,-5.749,6.6302948652,0.093,-0.359,0.3708503741,3.21,-5.39,6.2734520003
2019-12-27 16:00:00,4.5735,0.20600000000000002,4.5781369846,0.0335,-0.324,0.3257272632,4.54,0.53,4.5708314342000005,3.2835,-5.674,6.5555814578,0.0335,-0.324,0.3257272632,3.25,-5.35,6.2597923288
2019-12-27 16:30:00,4.7595,0.182,4.7629785061,0.0395,-0.318,0.3204438328,4.72,0.5,4.746409169,3.4395,-5.628,6.5957974688,0.0395,-0.318,0.3204438328,3.4,-5.31,6.3052438494
2019-12-27 17:00:00,4.9615,0.11800000000000001,4.9629030063,0.0815,-0.342,0.3515768053,4.88,0.46,4.9016323812,3.6315,-5.452,6.5507324972,0.0815,-0.342,0.3515768053,3.55,-5.11,6.2221057529
2019-12-27 17:30:00,5.0705,-0.6940000000000001,5.1177735638,0.060500000000000005,-0.324,0.32960013650000003,5.01,-0.37,5.0236440957,3.9705,-4.834,6.2555915987,0.060500000000000005,-0.324,0.32960013650000003,3.91,-4.51,5.9689362536
2019-12-27 18:00:00,5.107,-0.669,5.1506320001,0.057,-0.299,0.30438462510000003,5.05,-0.37,5.0635363137,4.017,-4.809,6.2660011171,0.057,-0.299,0.30438462510000003,3.96,-4.51,6.0018080609
2019-12-27 18:30:00,5.0335,-0.6515000000000001,5.075487612,0.0835,-0.28150000000000003,0.2936230577,4.95,-0.37,4.9638090213,3.9435000000000002,-4.8415,6.2443025631,0.0835,-0.28150000000000003,0.2936230577,3.86,-4.5600000000000005,5.9743786288
2019-12-27 19:00:00,4.976,-0.648,5.018015544,0.096,-0.278,0.2941088234,4.88,-0.37,4.8940065386,3.906,-4.948,6.3039305199,0.096,-0.278,0.2941088234,3.81,-4.67,6.0270224821
2019-12-27 19:30:00,4.8100000000000005,-0.673,4.856853817,0.09,-0.253,0.26853119000000003,4.72,-0.42,4.7386495967,3.7199999999999998,-4.923,6.1704399357,0.09,-0.253,0.26853119000000003,3.63,-4.67,5.9148795423
2019-12-27 20:00:00,4.6625,-0.6435000000000001,4.7066971965,0.0825,-0.2235,0.23824042480000002,4.58,-0.42,4.5992173247,3.5625,-4.8935,6.0529123982,0.0825,-0.2235,0.23824042480000002,3.48,-4.67,5.8240278159
2019-12-27 20:30:00,4.563,-0.6515000000000001,4.6092755667,0.10300000000000001,-0.2315,0.2533796559,4.46,-0.42,4.4797321348,3.463,-4.9715,6.0587276923,0.10300000000000001,-0.2315,0.2533796559,3.36,-4.74,5.8100946636
2019-12-27 21:00:00,4.4515,-0.5255000000000001,4.4824103449,0.1015,-0.2255,0.2472903152,4.35,-0.30000000000000004,4.3603325561,3.3215,-5.1655,6.141233793,0.1015,-0.2255,0.2472903152,3.22,-4.94,5.8967787817
2019-12-27 21:30:00,4.336,0.068,4.3365331776,0.076,-0.242,0.2536533067,4.26,0.31,4.2712644498,3.036,-5.702,6.4598838999,0.076,-0.242,0.2536533067,2.96,-5.46,6.210732646
2019-12-27 22:00:00,4.201,0.0545,4.2013535021,0.151,-0.2555,0.2967848547,4.05,0.31,4.0618468706,2.911,-5.7555,6.449783039,0.151,-0.2555,0.2967848547,2.76,-5.5,6.1536655743
2019-12-27 22:30:00,3.9375,-0.498,3.9688676282,0.1375,-0.248,0.2835670115,3.8,-0.25,3.8082148049,2.7775,-5.408,6.0795534581,0.1375,-0.248,0.2835670115,2.64,-5.16,5.7961366444
2019-12-27 23:00:00,3.68,-0.717,3.7491984477,0.12,-0.23700000000000002,0.2656482637,3.56,-0.48,3.5922138021,2.55,-5.187,5.7799194631,0.12,-0.23700000000000002,0.2656482637,2.43,-4.95,5.5142905255
2019-12-27 23:30:00,3.4775,-0.459,3.5076612222,0.0675,-0.23900000000000002,0.24834904870000002,3.41,-0.22,3.4170894047,2.3075,-5.399,5.871435706,0.0675,-0.23900000000000002,0.24834904870000002,2.24,-5.16,5.6252288842
2019-12-28 00:00:00,3.299,-0.753,3.3838454456,0.189,-0.223,0.2923183196,3.11,-0.53,3.1548375552,2.129,-5.093,5.5200806154,0.189,-0.223,0.2923183196,1.94,-4.87,5.2421846591
2019-12-28 00:30:00,3.2065,-0.044,3.2068018726,0.3165,-0.084,0.3274572491,2.89,0.04,2.8902768034,1.8765,-5.294,5.6167328804,0.3165,-0.084,0.3274572491,1.56,-5.21,5.4385384066
2019-12-28 01:00:00,3.1265,-0.5185000000000001,3.1692025022,0.3065,-0.0785,0.3163929519,2.8200000000000003,-0.44,2.8541198293,1.9465,-4.8985,5.2710686298,0.3065,-0.0785,0.3163929519,1.6400000000000001,-4.82,5.0913652393
2019-12-28 01:30:00,3.0625,-0.7585000000000001,3.1550322502,0.3325,-0.0785,0.3416408933,2.73,-0.68,2.8134142958,1.8225,-4.5985,4.9464844587000005,0.3325,-0.0785,0.3416408933,1.49,-4.52,4.7592541432
2019-12-28 02:00:00,2.9885,-0.641,3.056470718,0.2585,-0.061,0.2655997929,2.73,-0.58,2.7909317441,1.8085,-4.751,5.0835689481,0.2585,-0.061,0.2655997929,1.55,-4.69,4.9394939012
2019-12-28 02:30:00,2.9535,-0.5685,3.0077158277,0.3135,-0.0585,0.3189114297,2.64,-0.51,2.6888101457999998,1.7835,-4.7985,5.1192259669,0.3135,-0.0585,0.3189114297,1.47,-4.74,4.9627109527
2019-12-28 03:00:00,2.8715,-0.5955,2.9325982507,0.3015,-0.0855,0.3133887362,2.5700000000000003,-0.51,2.6201145013,1.7115,-4.9155,5.2049373195,0.3015,-0.0855,0.3133887362,1.4100000000000001,-4.83,5.0316001431
2019-12-28 03:30:00,2.8185000000000002,-0.601,2.881864544,0.3985,-0.091,0.4087581803,2.42,-0.51,2.4731558786,1.6585,-4.971,5.2403686178,0.3985,-0.091,0.4087581803,1.26,-4.88,5.0400396824
2019-12-28 04:00:00,2.758,-0.5825,2.8188420052,0.338,-0.07250000000000001,0.3456880819,2.42,-0.51,2.4731558786,1.5979999999999999,-5.0925,5.3373364378,0.338,-0.07250000000000001,0.3456880819,1.26,-5.02,5.1757125113
2019-12-28 04:30:00,2.6725,-0.5865,2.7360991393000003,0.2525,-0.0765,0.26383422830000003,2.42,-0.51,2.4731558786,1.5125000000000002,-5.0465,5.2682842084,0.2525,-0.0765,0.26383422830000003,1.26,-4.97,5.1272312216
2019-12-28 05:00:00,2.841,-0.5815,2.8999005586,0.201,-0.07150000000000001,0.2133383463,2.64,-0.51,2.6888101457999998,1.661,-4.9915,5.2606076883,0.201,-0.07150000000000001,0.2133383463,1.46,-4.92,5.1320561182
2019-12-28 05:30:00,2.8915,-0.5730000000000001,2.9477281506,0.1715,-0.063,0.1827053639,2.7199999999999998,-0.51,2.7673995013,1.7415,-4.983,5.2785520032,0.1715,-0.063,0.1827053639,1.57,-4.92,5.164426396
2019-12-28 06:00:00,2.9465,-0.5485,2.9971176987,0.14650000000000002,-0.0385,0.1514744203,2.8,-0.51,2.8460674623,1.7565,-4.8485,5.1568638241,0.14650000000000002,-0.0385,0.1514744203,1.6099999999999999,-4.8100000000000005,5.0722973099
2019-12-28 06:30:00,3.087,-0.5805,3.1411063736,0.23700000000000002,-0.07050000000000001,0.24726352340000002,2.85,-0.51,2.8952720079,1.937,-4.9305,5.2973388838,0.23700000000000002,-0.07050000000000001,0.24726352340000002,1.7000000000000002,-4.86,5.1487474205
2019-12-28 07:00:00,3.374,-0.559,3.4199937134000002,0.294,-0.049,0.29805536400000004,3.08,-0.51,3.1219385004,2.2439999999999998,-4.979,5.4613164164,0.294,-0.049,0.29805536400000004,1.9500000000000002,-4.93,5.3016412553
2019-12-28 07:30:00,3.5435,-0.512,3.5802983465000002,0.2535,-0.092,0.2696780488,3.29,-0.42,3.3167001673,2.4235,-5.022,5.5761847396,0.2535,-0.092,0.2696780488,2.17,-4.93,5.3864459526
2019-12-28 08:00:00,3.755,0.386,3.7747875437,0.325,-0.064,0.3312416037,3.43,0.45,3.4593930103,2.445,-5.594,6.1049865684,0.325,-0.064,0.3312416037,2.12,-5.53,5.9224403754
2019-12-28 08:30:00,3.8075,0.358,3.8242934315,0.4475,-0.092,0.456859114,3.36,0.45,3.39,2.5175,-5.622,6.1599261562,0.4475,-0.092,0.456859114,2.07,-5.53,5.90472692
2019-12-28 09:00:00,3.9925,0.3285,4.0059915751,0.3325,-0.0815,0.3423426646,3.66,0.41000000000000003,3.6828928847,2.6825,-5.4215,6.0488402607,0.3325,-0.0815,0.3423426646,2.35,-5.34,5.8342180282000005
2019-12-28 09:30:00,4.1135,-0.153,4.1163444037,0.2335,-0.063,0.2418496434,3.88,-0.09,3.8810436741,2.9035,-4.833,5.6381026285,0.2335,-0.063,0.2418496434,2.67,-4.77,5.4664247914
2019-12-28 10:00:00,4.266,-0.5595,4.3025337012,0.256,-0.0695,0.2652663756,4.01,-0.49,4.039826729,3.106,-4.4995,5.4674250108999995,0.256,-0.0695,0.2652663756,2.85,-4.43,5.2675800896
2019-12-28 10:30:00,4.5465,-0.6465000000000001,4.5922352401,0.3765,-0.0665,0.382327739,4.17,-0.58,4.2101425154,3.3765,-4.3265,5.488110285,0.3765,-0.0665,0.382327739,3.0,-4.26,5.2103358817
2019-12-28 11:00:00,4.6695,0.0965,4.6704970292,0.5395,-0.0835,0.5459235294,4.13,0.18,4.1339206572,3.4095,-4.9735,6.0299579186,0.5395,-0.0835,0.5459235294,2.87,-4.89,5.6700088183
2019-12-28 11:30:00,4.8595,0.4575,4.8809882708,0.7295,-0.0825,0.7341501890000001,4.13,0.54,4.1651530584,3.5595,-5.2925,6.3781342491,0.7295,-0.0825,0.7341501890000001,2.83,-5.21,5.9289965424
2019-12-28 12:00:00,4.843,0.5405,4.8730677453,0.543,-0.08950000000000001,0.550326494,4.3,0.63,4.3459061196,3.573,-5.2995,6.3914809903,0.543,-0.08950000000000001,0.550326494,3.03,-5.21,6.0270224821
2019-12-28 12:30:00,4.808,0.5025000000000001,4.8341876515,0.328,-0.0775,0.33703152670000003,4.48,0.58,4.5173886262,3.528,-5.2875,6.3564487137,0.328,-0.0775,0.33703152670000003,3.2,-5.21,6.1142538384
2019-12-28 13:00:00,4.7805,0.4595,4.8025327172,0.3005,-0.0805,0.3110956445,4.48,0.54,4.5124272847,3.5005,-5.2905,6.3437284384,0.3005,-0.0805,0.3110956445,3.2,-5.21,6.1142538384
2019-12-28 13:30:00,4.769,0.4515,4.7903249629,0.289,-0.08850000000000001,0.3022470016,4.48,0.54,4.5124272847,3.489,-5.2985,6.3440699279,0.289,-0.08850000000000001,0.3022470016,3.2,-5.21,6.1142538384
2019-12-28 14:00:00,4.771,0.54,4.8014623814,0.461,-0.1,0.47172131600000006,4.31,0.64,4.3572583123,3.491,-5.31,6.3547762352,0.461,-0.1,0.47172131600000006,3.03,-5.21,6.0270224821
2019-12-28 14:30:00,4.718,0.513,4.7458079396,0.628,-0.127,0.6407128842,4.09,0.64,4.139770525,3.438,-5.397,6.3990196905,0.628,-0.127,0.6407128842,2.81,-5.27,5.9723529701
2019-12-28 15:00:00,4.7935,0.5075000000000001,4.8202902921,0.7635000000000001,-0.1325,0.7749119305000001,4.03,0.64,4.08050242,3.5235000000000003,-5.4625,6.5003044929,0.7635000000000001,-0.1325,0.7749119305000001,2.76,-5.33,6.0022079271
2019-12-28 15:30:00,4.8275,0.497,4.8530160983,0.8375,-0.14300000000000002,0.8496206506,3.99,0.64,4.0410023509,3.5575,-5.503,6.5527715701,0.8375,-0.14300000000000002,0.8496206506,2.7199999999999998,-5.36,6.010657202
2019-12-28 16:00:00,4.9795,0.497,5.0042411263,0.8495,-0.14300000000000002,0.8614518269,4.13,0.64,4.1792941988,3.6895,-5.433,6.5673357802,0.8495,-0.14300000000000002,0.8614518269,2.84,-5.29,6.0041402382
2019-12-28 16:30:00,5.2125,0.485,5.2350149236,0.8325,-0.075,0.8358715511,4.38,0.56,4.415653972,3.9125,-5.365,6.640096479,0.8325,-0.075,0.8358715511,3.08,-5.29,6.1213152182
2019-12-28 17:00:00,5.446,0.48750000000000004,5.4677758047000005,0.636,-0.07250000000000001,0.6401189343,4.8100000000000005,0.56,4.8424890294,4.156,-5.2025,6.6587042471,0.636,-0.07250000000000001,0.6401189343,3.52,-5.13,6.2215191071
2019-12-28 17:30:00,5.438,-0.3935,5.4522184705,1.048,-0.0835,1.0513211926,4.39,-0.31,4.4009317195,4.328,-4.5135000000000005,6.2532604496,1.048,-0.0835,1.0513211926,3.2800000000000002,-4.43,5.5121048611
2019-12-28 18:00:00,5.441,-0.4295,5.4579255446,1.651,-0.0695,1.6524621781,3.79,-0.36,3.8070592325,4.311,-4.5895,6.2966841472,1.651,-0.0695,1.6524621781,2.66,-4.52,5.2446162872
2019-12-28 18:30:00,5.408,-0.4355,5.4255068196,1.428,-0.0755,1.4299944930000001,3.98,-0.36,3.9962482405,4.288,-4.5955,6.2853451974,1.428,-0.0755,1.4299944930000001,2.86,-4.52,5.3488316481
2019-12-28 19:00:00,5.454,-0.4395,5.4716794725,1.224,-0.0795,1.2265790843,4.23,-0.36,4.2452915094,4.344,-4.5995,6.3265896224,1.224,-0.0795,1.2265790843,3.12,-4.52,5.4922490839
2019-12-28 19:30:00,5.296,-0.4385,5.3141225287000005,0.9560000000000001,-0.0785,0.9592175196,4.34,-0.36,4.3549052803,4.226,-4.7385,6.3492092618000004,0.9560000000000001,-0.0785,0.9592175196,3.27,-4.66,5.6928463881999996
2019-12-28 20:00:00,5.2045,-0.4435,5.2233621835,1.1745,-0.0835,1.1774644368,4.03,-0.36,4.046047454,4.1245,-4.8535,6.3692984308,1.1745,-0.0835,1.1774644368,2.95,-4.77,5.608511389
2019-12-28 20:30:00,4.89,-0.17,4.8929541179000005,0.86,-0.08,0.8637129153,4.03,-0.09,4.0310048375,3.73,-5.19,6.3913222419,0.86,-0.08,0.8637129153,2.87,-5.11,5.8608019929
2019-12-28 21:00:00,4.73,-0.0105,4.7300116543,1.1,-0.0805,1.1029416349,3.63,0.07,3.6306748684,3.52,-5.1905,6.271498246,1.1,-0.0805,1.1029416349,2.42,-5.11,5.6540693310000005
2019-12-28 21:30:00,4.671,-0.47800000000000004,4.6953940197,0.9410000000000001,-0.078,0.9442271972,3.73,-0.4,3.7513864104,3.561,-4.798,5.9750753133,0.9410000000000001,-0.078,0.9442271972,2.62,-4.72,5.3984071725
2019-12-28 22:00:00,4.407,-0.5025000000000001,4.4355557994,0.787,-0.0625,0.7894778338,3.62,-0.44,3.6466422912,3.277,-4.8125,5.8222749205,0.787,-0.0625,0.7894778338,2.49,-4.75,5.3630774747
2019-12-28 22:30:00,4.173,-0.506,4.2035657483,1.2730000000000001,-0.066,1.2747097709,2.9,-0.44,2.9331893904,3.043,-4.856,5.7306705541,1.2730000000000001,-0.066,1.2747097709,1.77,-4.79,5.1065644028
2019-12-28 23:00:00,4.0815,-0.48350000000000004,4.1100382602,0.9815,-0.0835,0.9850454304,3.1,-0.4,3.1256999216,2.9415,-4.8735,5.692400592,0.9815,-0.0835,0.9850454304,1.96,-4.79,5.1754903149
2019-12-28 23:30:00,3.8725,-0.5225000000000001,3.90759037,0.9425,-0.07250000000000001,0.9452843488,2.93,-0.45,2.9643549045,2.7525,-4.9525,5.6659961613,0.9425,-0.07250000000000001,0.9452843488,1.81,-4.88,5.2048535042
2019-12-29 00:00:00,3.8245,-0.5275000000000001,3.8607067358,0.8945000000000001,-0.0775,0.8978510456000001,2.93,-0.45,2.9643549045,2.7045,-4.9575,5.6472229016,0.8945000000000001,-0.0775,0.8978510456000001,1.81,-4.88,5.2048535042
2019-12-29 00:30:00,3.6555,-0.5235000000000001,3.6927946734,0.9855,-0.07350000000000001,0.9882370667,2.67,-0.45,2.7076558127,2.4855,-4.8635,5.461807622,0.9855,-0.07350000000000001,0.9882370667,1.5,-4.79,5.0193724707
2019-12-29 01:00:00,3.5015,-0.512,3.5387351201,0.8315,-0.062,0.8338082813000001,2.67,-0.45,2.7076558127,2.2715,-4.692,5.2129239636,0.8315,-0.062,0.8338082813000001,1.44,-4.63,4.8487627288
2019-12-29 01:30:00,3.188,-0.5285000000000001,3.2315099025,0.398,-0.0785,0.4056676595,2.79,-0.45,2.8260573243,2.008,-4.7085,5.1187924601,0.398,-0.0785,0.4056676595,1.6099999999999999,-4.63,4.9019383921
2019-12-29 02:00:00,3.0085,-0.5045000000000001,3.0505069251,0.3785,-0.0545,0.3824035826,2.63,-0.45,2.6682203807000002,1.8285,-4.7345,5.0753228961,0.3785,-0.0545,0.3824035826,1.45,-4.68,4.8994795642
2019-12-29 02:30:00,2.9859999999999998,-0.5165000000000001,3.0303412762,0.5660000000000001,-0.0665,0.5698931917,2.42,-0.45,2.4614832927,1.806,-4.7465,5.078474008,0.5660000000000001,-0.0665,0.5698931917,1.24,-4.68,4.8414873748
2019-12-29 03:00:00,2.9365,-0.523,2.9827103865,0.5165000000000001,-0.073,0.5216332524,2.42,-0.45,2.4614832927,1.7565,-4.753,5.0671788255,0.5165000000000001,-0.073,0.5216332524,1.24,-4.68,4.8414873748
2019-12-29 03:30:00,2.9275,-0.533,2.9756251864000003,0.5775,-0.083,0.5834340151,2.35,-0.45,2.3926972228,1.7575,-4.763,5.0769060706,0.5775,-0.083,0.5834340151,1.18,-4.68,4.8264686884
2019-12-29 04:00:00,2.8855,-0.526,2.9330506729,0.4955,-0.076,0.5012945741,2.39,-0.45,2.4319950658,1.7255,-4.756,5.0593365425,0.4955,-0.076,0.5012945741,1.23,-4.68,4.8389358334
2019-12-29 04:30:00,2.928,-0.588,2.9864574331,0.538,-0.068,0.5422803703,2.39,-0.52,2.4459149617,1.718,-4.708,5.0116651923,0.538,-0.068,0.5422803703,1.18,-4.64,4.7876925549
2019-12-29 05:00:00,2.8295,-0.542,2.8809432917,0.6995,-0.062,0.7022423015,2.13,-0.48,2.1834147568,1.6395,-4.652,4.9324501265,0.6995,-0.062,0.7022423015,0.9400000000000001,-4.59,4.6852641334000005
2019-12-29 05:30:00,2.9314999999999998,0.10350000000000001,2.9333265246,0.4415,-0.0665,0.44648012270000004,2.49,0.17,2.4957964661,1.6715,-5.2465,5.5063304024,0.4415,-0.0665,0.44648012270000004,1.23,-5.18,5.3240304282
2019-12-29 06:00:00,2.9715,0.353,2.9923938995,0.36150000000000004,-0.067,0.36765642930000003,2.61,0.42,2.643577122,1.6915,-5.507,5.7609219097,0.36150000000000004,-0.067,0.36765642930000003,1.33,-5.44,5.6002232098
2019-12-29 06:30:00,3.0455,0.34700000000000003,3.0652046017,0.3055,-0.073,0.3141007004,2.74,0.42,2.772002886,1.7455,-5.483,5.7541341008,0.3055,-0.073,0.3141007004,1.44,-5.41,5.598365833
2019-12-29 07:00:00,3.184,-0.4665,3.2179928915,0.444,-0.0965,0.4543657668,2.74,-0.37,2.7648688938,1.974,-4.8265,5.2145736403,0.444,-0.0965,0.4543657668,1.53,-4.73,4.9712976173
2019-12-29 07:30:00,3.274,-0.5465,3.319297855,0.454,-0.0965,0.46414248890000004,2.8200000000000003,-0.45,2.8556785532999998,2.154,-4.8265,5.285339937,0.454,-0.0965,0.46414248890000004,1.7000000000000002,-4.73,5.0262212446
2019-12-29 08:00:00,3.4265,-0.535,3.4680148861,0.3665,-0.085,0.3762276571,3.06,-0.45,3.0929112499,2.3165,-4.815,5.3432571761,0.3665,-0.085,0.3762276571,1.9500000000000002,-4.73,5.1161899887
2019-12-29 08:30:00,3.6015,0.36,3.6194477825,0.3315,-0.09,0.3435,3.27,0.45,3.3008180804,2.3515,-5.57,6.0460278076,0.3315,-0.09,0.3435,2.02,-5.48,5.8404451885
2019-12-29 09:00:00,3.8365,0.41400000000000003,3.8587728943,0.4965,-0.146,0.5175212556000001,3.34,0.56,3.3866207346,2.5165,-5.496,6.0447322728,0.4965,-0.146,0.5175212556000001,2.02,-5.35,5.7186449444
2019-12-29 09:30:00,4.0695,-0.3985,4.0889647223,0.6595000000000001,-0.1385,0.6738861180000001,3.41,-0.26,3.4198976593,2.8595,-4.6185,5.4320606127,0.6595000000000001,-0.1385,0.6738861180000001,2.2,-4.48,4.9910319574
2019-12-29 10:00:00,4.34,0.41300000000000003,4.3596065189,0.66,-0.157,0.6784165387000001,3.68,0.5700000000000001,3.7238823827000003,3.08,-5.337,6.1619776858,0.66,-0.157,0.6784165387000001,2.42,-5.18,5.7174120019
2019-12-29 10:30:00,4.6625,0.47900000000000004,4.6870403508,0.8325,-0.161,0.8479252620000001,3.83,0.64,3.8831044282000002,3.4525,-5.451,6.4523760933,0.8325,-0.161,0.8479252620000001,2.62,-5.29,5.9032618102
2019-12-29 11:00:00,4.85,-0.317,4.86034865,0.89,-0.177,0.9074298871,3.96,-0.14,3.9624739747,3.77,-4.677,6.0072646854,0.89,-0.177,0.9074298871,2.88,-4.5,5.3426959487
2019-12-29 11:30:00,5.0055,-0.29350000000000004,5.0140973764,0.6955,-0.1535,0.712237671,4.31,-0.14,4.3122731824,3.9155,-4.5635,6.0130418675,0.6955,-0.1535,0.712237671,3.22,-4.41,5.4604486995
2019-12-29 12:00:00,4.9635,-0.2775,4.9712512007,0.5535,-0.1375,0.570323154,4.41,-0.14,4.4122216626,3.8835,-4.4875,5.9345790499,0.5535,-0.1375,0.570323154,3.33,-4.35,5.4782661491
2019-12-29 12:30:00,4.9635,-0.47700000000000004,4.9863675406,0.6135,-0.117,0.6245568429,4.35,-0.36,4.3648711321,3.8335,-4.267,5.7361146476,0.6135,-0.117,0.6245568429,3.22,-4.15,5.2527040655
2019-12-29 13:00:00,4.934,-0.48550000000000004,4.9578287839,0.804,-0.1255,0.813735983,4.13,-0.36,4.1456603817,3.814,-4.2755,5.7294411813,0.804,-0.1255,0.813735983,3.01,-4.15,5.1266558301
2019-12-29 13:30:00,4.8725000000000005,-0.506,4.8987031192,0.8825000000000001,-0.146,0.8944955282,3.99,-0.36,4.0062076831,3.7325,-4.296,5.6909728738,0.8825000000000001,-0.146,0.8944955282,2.85,-4.15,5.0343817893
2019-12-29 14:00:00,4.779,-0.49150000000000005,4.8042078691,0.789,-0.1315,0.7998832727,3.99,-0.36,4.0062076831,3.6390000000000002,-4.3815,5.6956003415000005,0.789,-0.1315,0.7998832727,2.85,-4.25,5.1171281008
2019-12-29 14:30:00,4.7205,-0.4585,4.7427146762,0.7805000000000001,-0.14850000000000002,0.794501416,3.94,-0.31,3.9521766155,3.6305,-4.5585,5.827559738,0.7805000000000001,-0.14850000000000002,0.794501416,2.85,-4.41,5.2507713719
2019-12-29 15:00:00,4.6065000000000005,-0.387,4.622727685,0.7365,-0.137,0.7491336663,3.87,-0.25,3.8780665286,3.4965,-4.627,5.7995380204,0.7365,-0.137,0.7491336663,2.76,-4.49,5.2704553883
2019-12-29 15:30:00,4.499,-0.40850000000000003,4.5175074156,0.329,-0.1085,0.34642928570000003,4.17,-0.30000000000000004,4.1807774397,3.3890000000000002,-4.5985,5.7124008306,0.329,-0.1085,0.34642928570000003,3.06,-4.49,5.4335715694
2019-12-29 16:00:00,4.563,-0.47650000000000003,4.587812251,0.243,-0.1165,0.2694833019,4.32,-0.36,4.3349740484,3.433,-4.5165,5.673117419,0.243,-0.1165,0.2694833019,3.19,-4.4,5.4347125039
2019-12-29 16:30:00,4.7705,0.437,4.7904738022,0.1905,-0.073,0.2040079655,4.58,0.51,4.6083077154000005,3.8305,-5.203,6.4609549797,0.1905,-0.073,0.2040079655,3.64,-5.13,6.2901907761
2019-12-29 17:00:00,4.813,-0.034,4.8131200899,0.233,-0.044,0.23711811400000002,4.58,0.01,4.580010917,4.243,-4.754,6.3720926704,0.233,-0.044,0.23711811400000002,4.01,-4.71,6.1858063339000005
2019-12-29 17:30:00,4.782,-0.46900000000000003,4.8049438082,0.112,-0.049,0.1222497444,4.67,-0.42,4.6888484727,4.352,-4.509,6.2666566046,0.112,-0.049,0.1222497444,4.24,-4.46,6.1537955767
2019-12-29 18:00:00,4.8725000000000005,-0.4605,4.8942125516,0.1325,-0.0405,0.13855143450000001,4.74,-0.42,4.7585712141,4.4525,-4.5805,6.3879367952,0.1325,-0.0405,0.13855143450000001,4.32,-4.54,6.2668971589
2019-12-29 18:30:00,4.904,-0.42750000000000005,4.9225981199,0.134,-0.0475,0.1421697929,4.77,-0.38,4.7851123289,4.144,-4.5875,6.1820621357,0.134,-0.0475,0.1421697929,4.01,-4.54,6.057367415
2019-12-29 19:00:00,5.0155,-0.4335,5.0341992909,0.1555,-0.053500000000000006,0.1644460398,4.86,-0.38,4.8748333305,3.9355,-4.6835,6.117461279,0.1555,-0.053500000000000006,0.1644460398,3.7800000000000002,-4.63,5.9770644969
2019-12-29 19:30:00,5.02,-0.4505,5.0401736329,0.157,-0.0675,0.1708954359,4.8629999999999995,-0.383,4.8780588352,3.94,-4.7005,6.133375926,0.157,-0.0675,0.1708954359,3.783,-4.633,5.9812856478
2019-12-29 20:00:00,5.0095,-0.4465,5.0293590546,0.2195,-0.0765,0.2324489191,4.79,-0.37,4.804268935,3.9495,-4.7965,6.2132891853,0.2195,-0.0765,0.2324489191,3.73,-4.72,6.0159205447
2019-12-29 20:30:00,4.7305,-0.4545,4.7522837142,0.1275,-0.0815,0.1513225033,4.603,-0.373,4.6180881326000005,3.6405000000000003,-4.7245,5.9644061314000005,0.1275,-0.0815,0.1513225033,3.513,-4.643,5.8222519698
2019-12-29 21:00:00,4.501,-0.18150000000000002,4.5046579504,0.081,-0.07150000000000001,0.10804281560000001,4.42,-0.11,4.4213685664,3.351,-5.0615,6.0702539692,0.081,-0.07150000000000001,0.10804281560000001,3.27,-4.99,5.9659869259
2019-12-29 21:30:00,4.4905,-0.1895,4.4944966904,0.0675,-0.0765,0.1020220564,4.423,-0.113,4.4244432418,3.3405,-5.0695,6.0711424378,0.0675,-0.0765,0.1020220564,3.273,-4.993,5.9701405344000005
2019-12-29 22:00:00,4.2635,-0.4635,4.2886203492,0.07350000000000001,-0.07350000000000001,0.1039446968,4.19,-0.39,4.2081112153,3.1135,-4.6935,5.6323018829,0.07350000000000001,-0.07350000000000001,0.1039446968,3.04,-4.62,5.5304611019
2019-12-29 22:30:00,4.163,-0.544,4.198393145,0.203,-0.084,0.2196929676,3.96,-0.46,3.9866276474999998,3.023,-4.754,5.6337416519,0.203,-0.084,0.2196929676,2.8200000000000003,-4.67,5.4553918283
2019-12-29 23:00:00,3.731,-0.5845,3.7765064875,0.101,-0.0645,0.1198384329,3.63,-0.52,3.6670560399000003,2.591,-4.7345,5.3971076745,0.101,-0.0645,0.1198384329,2.49,-4.67,5.2923529739
2019-12-29 23:30:00,3.503,0.2335,3.5107735971,0.013000000000000001,-0.0465,0.0482830198,3.49,0.28,3.5012140751,2.223,-5.4865,5.9197475664,0.013000000000000001,-0.0465,0.0482830198,2.21,-5.44,5.8717714533
2019-12-30 00:00:00,3.326,0.1655,3.3301150506,0.006,-0.0045000000000000005,0.007500000000000001,3.32,0.17,3.3243495604,2.076,-5.4445,5.8268650448,0.006,-0.0045000000000000005,0.007500000000000001,2.07,-5.44,5.8205240314
