Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2019-12-30 00:30:00,3.193,-0.7365,3.2768401319000002,0.003,-0.1565,0.1565287514,3.19,-0.58,3.2422985673999998,2.033,-4.9065,5.3110103794,0.003,-0.1565,0.1565287514,2.03,-4.75,5.1655977389
2019-12-30 01:00:00,3.1945,-0.716,3.2737572069,0.0015,-0.133,0.1330084584,3.193,-0.583,3.2457877318,2.0345,-4.886,5.2926539893,0.0015,-0.133,0.1330084584,2.033,-4.753,5.1695355691
2019-12-30 01:30:00,3.208,-0.7645000000000001,3.2978362982,0.015,-0.18150000000000002,0.1821187799,3.193,-0.583,3.2457877318,2.048,-4.9345,5.3426205415,0.015,-0.18150000000000002,0.1821187799,2.033,-4.753,5.1695355691
2019-12-30 02:00:00,3.2015000000000002,-0.7415,3.2862477843,0.0085,-0.1585,0.1587277543,3.193,-0.583,3.2457877318,2.0415,-4.9115,5.3188865846,0.0085,-0.1585,0.1587277543,2.033,-4.753,5.1695355691
2019-12-30 02:30:00,3.208,-0.746,3.2935968181,0.015,-0.163,0.163688729,3.193,-0.583,3.2457877318,2.048,-4.916,5.3255384704,0.015,-0.163,0.163688729,2.033,-4.753,5.1695355691
2019-12-30 03:00:00,3.215,-0.729,3.2966143238,0.022,-0.146,0.1476482306,3.193,-0.583,3.2457877318,2.055,-4.899,5.3125536233,0.022,-0.146,0.1476482306,2.033,-4.753,5.1695355691
2019-12-30 03:30:00,2.6945,-0.624,2.7658102339,0.0145,-0.14400000000000002,0.14472819350000002,2.68,-0.48,2.722645772,1.5445,-5.124,5.3517152624,0.0145,-0.14400000000000002,0.14472819350000002,1.53,-4.98,5.2097312791
2019-12-30 04:00:00,2.688,-0.644,2.7640694637000003,0.008,-0.164,0.164195006,2.68,-0.48,2.722645772,1.538,-4.904,5.1395194328,0.008,-0.164,0.164195006,1.53,-4.74,4.9808131866
2019-12-30 04:30:00,2.6855,-0.641,2.7609402837,0.0055000000000000005,-0.161,0.1610939167,2.68,-0.48,2.722645772,1.5354999999999999,-4.901,5.1359089994,0.0055000000000000005,-0.161,0.1610939167,1.53,-4.74,4.9808131866
2019-12-30 05:00:00,2.691,-0.746,2.7924893912,0.011,-0.156,0.1563873396,2.68,-0.59,2.7441756504,1.541,-4.796,5.0374891563,0.011,-0.156,0.1563873396,1.53,-4.64,4.8857445697
2019-12-30 05:30:00,3.189,-0.545,3.2352350765,0.049,-0.225,0.2302737501,3.14,-0.32,3.1562636138,1.979,-4.795,5.1873370818,0.049,-0.225,0.2302737501,1.9300000000000002,-4.57,4.960826544
2019-12-30 06:00:00,3.318,-0.362,3.3376890209,0.048,-0.242,0.2467144098,3.27,-0.12,3.2722010941,2.158,-4.812,5.2737375741,0.048,-0.242,0.2467144098,2.11,-4.57,5.0335871901
2019-12-30 06:30:00,3.5375,-0.42050000000000004,3.5624045952,0.1275,-0.2305,0.2634131736,3.41,-0.19,3.4152891532,2.4375,-4.8805,5.4553355992,0.1275,-0.2305,0.2634131736,2.31,-4.65,5.1921671776
2019-12-30 07:00:00,3.7425,-0.38,3.7617424487,0.17250000000000001,-0.24,0.2955609074,3.5700000000000003,-0.14,3.5727440434,2.6525,-4.93,5.598272613,0.17250000000000001,-0.24,0.2955609074,2.48,-4.69,5.3053275111
2019-12-30 07:30:00,4.004,-0.41100000000000003,4.0250387576,0.17400000000000002,-0.271,0.32205123820000003,3.83,-0.14,3.8325578926,2.874,-4.791,5.5869094319,0.17400000000000002,-0.271,0.32205123820000003,2.7,-4.52,5.2650166192
2019-12-30 08:00:00,4.19,-0.433,4.2123139722,0.18,-0.293,0.34387352330000004,4.01,-0.14,4.012443146,3.06,-4.753,5.6528407903,0.18,-0.293,0.34387352330000004,2.88,-4.46,5.309048879
2019-12-30 08:30:00,4.255,-0.48550000000000004,4.2826084633,0.155,-0.34550000000000003,0.37867565280000004,4.1,-0.14,4.1023895476,3.135,-4.8055,5.7376872736,0.155,-0.34550000000000003,0.37867565280000004,2.98,-4.46,5.3639537656
2019-12-30 09:00:00,4.4875,-0.504,4.5157139247,0.1675,-0.364,0.4006897179,4.32,-0.14,4.3222679232,3.3375,-4.594,5.6783573549,0.1675,-0.364,0.4006897179,3.17,-4.23,5.2860003784
2019-12-30 09:30:00,4.748,-0.6385000000000001,4.7907396349999996,0.308,-0.3785,0.4879818132,4.44,-0.26,4.4476060977,3.598,-4.4585,5.7292081695,0.308,-0.3785,0.4879818132,3.29,-4.08,5.2412307715
2019-12-30 10:00:00,4.893,-0.051000000000000004,4.8932657806,0.223,-0.371,0.4328625648,4.67,0.32,4.6809507581,3.6630000000000003,-4.931,6.1426647312,0.223,-0.371,0.4328625648,3.44,-4.5600000000000005,5.7120224089
2019-12-30 10:30:00,4.9879999999999995,0.3685,5.0015933711,0.318,-0.3815,0.49665506140000004,4.67,0.75,4.729841435,3.758,-5.3315,6.5228411179,0.318,-0.3815,0.49665506140000004,3.44,-4.95,6.0279432645
2019-12-30 11:00:00,5.169,0.423,5.1862790129,0.429,-0.367,0.564561777,4.74,0.79,4.8053823989,3.8689999999999998,-5.317,6.575686276,0.429,-0.367,0.564561777,3.44,-4.95,6.0279432645
2019-12-30 11:30:00,5.154,0.48450000000000004,5.1767225394,0.534,-0.3755,0.6528064415,4.62,0.86,4.6993616588,3.884,-5.2255,6.5108606382000005,0.534,-0.3755,0.6528064415,3.35,-4.85,5.8944889516
2019-12-30 12:00:00,5.024,0.47150000000000003,5.0460765204,0.774,-0.3885,0.8660301669,4.25,0.86,4.3361388354,3.7640000000000002,-5.3185,6.5156840201,0.774,-0.3885,0.8660301669,2.99,-4.93,5.7658477261000005
2019-12-30 12:30:00,4.973,0.463,4.9945067825,0.843,-0.397,0.9318036274,4.13,0.86,4.2185898118,3.7030000000000003,-5.327,6.4876141994,0.843,-0.397,0.9318036274,2.86,-4.93,5.6995175234
2019-12-30 13:00:00,4.9885,0.4575,5.0094349482,0.8085,-0.4025,0.9031492125,4.18,0.86,4.2675519915,3.7085,-5.3325,6.4952697019,0.8085,-0.4025,0.9031492125,2.9,-4.93,5.7196940478
2019-12-30 13:30:00,4.9155,0.3935,4.9312252534,0.7355,-0.40650000000000003,0.8403585544000001,4.18,0.8,4.2558665393,3.6355,-5.4165,6.5234448338,0.7355,-0.40650000000000003,0.8403585544000001,2.9,-5.01,5.7887908928
2019-12-30 14:00:00,4.827,0.34700000000000003,4.8394563744,0.647,-0.403,0.7622453673,4.18,0.75,4.2467516998,3.547,-5.523,6.5638965562,0.647,-0.403,0.7622453673,2.9,-5.12,5.8842501646
2019-12-30 14:30:00,4.7365,0.36150000000000004,4.7502752026,0.4665,-0.3885,0.6070868966,4.27,0.75,4.3353661898,3.4365,-5.5685,6.5435253877,0.4665,-0.3885,0.6070868966,2.9699999999999998,-5.18,5.9710384356
2019-12-30 15:00:00,4.8075,0.3825,4.8226924534,0.3675,-0.3675,0.5197234842,4.44,0.75,4.5028990662,3.4975,-5.5475,6.5579922614,0.3675,-0.3675,0.5197234842,3.13,-5.18,6.0522144708
2019-12-30 15:30:00,4.9105,0.35350000000000004,4.9232075418,0.3105,-0.35650000000000004,0.47276051020000004,4.6,0.71,4.6544709689,3.5805,-5.5365,6.5933915779,0.3105,-0.35650000000000004,0.47276051020000004,3.27,-5.18,6.125789745
2019-12-30 16:00:00,4.9945,0.3745,5.0085207896,0.4345,-0.3355,0.5489540054000001,4.5600000000000005,0.71,4.6149431199,3.6645,-5.5155,6.6218804353,0.4345,-0.3355,0.5489540054000001,3.23,-5.18,6.104531104
2019-12-30 16:30:00,5.1335,0.394,5.1485976974,0.28350000000000003,-0.316,0.4245329787,4.85,0.71,4.9016935849,3.7935,-5.426,6.6205829237,0.28350000000000003,-0.316,0.4245329787,3.51,-5.11,6.1993709358
2019-12-30 17:00:00,5.572,0.062,5.5723449283,0.252,-0.318,0.4057437615,5.32,0.38,5.3335541621,4.332,-5.058,6.6595486334,0.252,-0.318,0.4057437615,4.08,-4.74,6.2541186429
2019-12-30 17:30:00,5.7775,-0.35750000000000004,5.7885501207,0.3975,-0.3275,0.5150364065,5.38,-0.03,5.3800836425,4.7075,-4.8975,6.7930893193,0.3975,-0.3275,0.5150364065,4.31,-4.57,6.2817991054
2019-12-30 18:00:00,5.8405000000000005,-0.35050000000000003,5.8510076483,0.5505,-0.3205,0.6370011774000001,5.29,-0.03,5.2900850655,4.7605,-4.8905,6.8249066294,0.5505,-0.3205,0.6370011774000001,4.21,-4.57,6.2136140852
2019-12-30 18:30:00,5.808,-0.342,5.8180605016,0.838,-0.312,0.8941968463000001,4.97,-0.03,4.9700905424,4.718,-4.882,6.7892155659,0.838,-0.312,0.8941968463000001,3.88,-4.57,5.9949395326
2019-12-30 19:00:00,5.7895,-0.42350000000000004,5.8049687768,0.7095,-0.3135,0.7756755121000001,5.08,-0.11,5.0811908053,4.7095,-4.9335,6.8204701084,0.7095,-0.3135,0.7756755121000001,4.0,-4.62,6.1110064638
2019-12-30 19:30:00,5.615,-0.4305,5.6314789576,0.465,-0.29050000000000004,0.5482839137000001,5.15,-0.14,5.1519025612,4.515,-4.8305,6.6120310987,0.465,-0.29050000000000004,0.5482839137000001,4.05,-4.54,6.0839214328
2019-12-30 20:00:00,5.359,-0.425,5.3758260761,0.439,-0.28500000000000003,0.5233985097,4.92,-0.14,4.9219914669,4.269,-4.885,6.4874945857,0.439,-0.28500000000000003,0.5233985097,3.83,-4.6,5.9857246846
2019-12-30 20:30:00,5.1075,-0.47650000000000003,5.129679181,0.08750000000000001,-0.24650000000000002,0.2615693025,5.02,-0.23,5.0252661621,4.0075,-4.9265,6.3506266226,0.08750000000000001,-0.24650000000000002,0.2615693025,3.92,-4.68,6.1048177696
2019-12-30 21:00:00,4.909,-0.3695,4.9228864754,0.029,-0.20950000000000002,0.2114976359,4.88,-0.16,4.8826222463,3.809,-4.8395,6.1586720362,0.029,-0.20950000000000002,0.2114976359,3.7800000000000002,-4.63,5.9770644969
2019-12-30 21:30:00,4.7745,-0.37,4.7888151196,0.0045000000000000005,-0.15,0.1500674848,4.77,-0.22,4.7750706801,3.6945,-4.94,6.1687057192,0.0045000000000000005,-0.15,0.1500674848,3.69,-4.79,6.0465031216
2019-12-30 22:00:00,4.58,-0.0245,4.5800655290000005,0.0,-0.14450000000000002,0.14450000000000002,4.58,0.12,4.5815717827,3.37,-5.2645,6.2507487751,0.0,-0.14450000000000002,0.14450000000000002,3.37,-5.12,6.129543213
2019-12-30 22:30:00,4.353,-0.4635,4.3776067948,0.073,-0.1935,0.2068121128,4.28,-0.27,4.288507899,3.213,-4.8335,5.8039720235,0.073,-0.1935,0.2068121128,3.14,-4.64,5.6026065362
2019-12-30 23:00:00,4.071,-0.512,4.1030701919,0.041,-0.17200000000000001,0.17681911660000002,4.03,-0.34,4.0443170004,2.931,-4.812,5.6343681988,0.041,-0.17200000000000001,0.17681911660000002,2.89,-4.64,5.4664156446
2019-12-30 23:30:00,3.8735,-0.547,3.9119319076,0.14350000000000002,-0.20700000000000002,0.2518754653,3.73,-0.34,3.7454639232,2.7335000000000003,-4.8870000000000005,5.5995349137,0.14350000000000002,-0.20700000000000002,0.2518754653,2.59,-4.68,5.3488783871
2019-12-31 00:00:00,3.835,-0.5705,3.8772019873,0.23500000000000001,-0.2305,0.3291735864,3.6,-0.34,3.6160199114,2.725,-5.0405,5.7299446114,0.23500000000000001,-0.2305,0.3291735864,2.49,-4.8100000000000005,5.4162902433
2019-12-31 00:30:00,3.833,-0.7000000000000001,3.8963943589000003,0.363,-0.28,0.45844192650000004,3.47,-0.42,3.4953254498,2.723,-5.18,5.8521046641000005,0.363,-0.28,0.45844192650000004,2.36,-4.9,5.4387130831
2019-12-31 01:00:00,3.6915,-0.6920000000000001,3.7558003475,0.2215,-0.272,0.3507794891,3.47,-0.42,3.4953254498,2.5315,-5.042,5.6418309306,0.2215,-0.272,0.3507794891,2.31,-4.77,5.2999056595
2019-12-31 01:30:00,3.5869999999999997,-0.625,3.6410429824,0.247,-0.265,0.3622623359,3.34,-0.36,3.3593451743,2.457,-5.035,5.6025060464,0.247,-0.265,0.3622623359,2.21,-4.77,5.25709045
2019-12-31 02:00:00,3.518,-0.4635,3.548401929,0.358,-0.2735,0.4505177577,3.16,-0.19,3.1657068721,2.388,-5.3635,5.8710881657,0.358,-0.2735,0.4505177577,2.03,-5.09,5.4798722613
2019-12-31 02:30:00,3.387,-0.597,3.4392118283,1.017,-0.28700000000000003,1.0567203982,2.37,-0.31,2.3901882771,2.197,-5.087,5.5411531291,1.017,-0.28700000000000003,1.0567203982,1.18,-4.8,4.9429141202
2019-12-31 03:00:00,3.3235,-0.6495000000000001,3.3863701068,0.8635,-0.2795,0.9076081203,2.46,-0.37,2.4876695922,2.1835,-5.1495,5.5933015742,0.8635,-0.2795,0.9076081203,1.32,-4.87,5.0457209594
2019-12-31 03:30:00,3.298,-0.642,3.3599059511,1.168,-0.272,1.1992531009,2.13,-0.37,2.1618973149,2.148,-5.142,5.5726176973,1.168,-0.272,1.1992531009,0.98,-4.87,4.9676251871
2019-12-31 04:00:00,3.3405,-0.6525000000000001,3.4036299006,1.7605,-0.28250000000000003,1.7830217329,1.58,-0.37,1.6227445887,2.1805,-5.1525,5.5948937881,1.7605,-0.28250000000000003,1.7830217329,0.42,-4.87,4.8880773316
2019-12-31 04:30:00,3.275,-0.6565000000000001,3.3401522795,1.305,-0.28650000000000003,1.3360790583,1.97,-0.37,2.0044450604,2.105,-5.1565,5.5696065615,1.305,-0.28650000000000003,1.3360790583,0.8,-4.87,4.9352710159
2019-12-31 05:00:00,3.432,-0.6395000000000001,3.4910720775,1.782,-0.2695,1.8022636461000001,1.65,-0.37,1.6909760495000001,2.262,-5.0995,5.5786686808,1.782,-0.2695,1.8022636461000001,0.48,-4.83,4.8537923318
2019-12-31 05:30:00,3.341,-0.6365000000000001,3.4010900091,1.361,-0.2665,1.3868465128,1.98,-0.37,2.0142740628,2.171,-5.0965,5.5396347578,1.361,-0.2665,1.3868465128,0.81,-4.83,4.8974483152
2019-12-31 06:00:00,3.291,-0.849,3.3987471221,1.701,-0.279,1.723729097,1.5899999999999999,-0.5700000000000001,1.6890825912,2.1310000000000002,-5.289,5.7021646767,1.701,-0.279,1.723729097,0.43,-5.01,5.0284192347
2019-12-31 06:30:00,3.383,-0.676,3.4498789834,1.583,-0.106,1.5865449883,1.8,-0.5700000000000001,1.8880942773,2.183,-4.936,5.3971830616,1.583,-0.106,1.5865449883,0.6000000000000001,-4.83,4.8671244077
2019-12-31 07:00:00,3.564,-0.675,3.6273573025,1.654,-0.105,1.6573294784,1.9100000000000001,-0.5700000000000001,1.9932385708,2.364,-4.855,5.399955648,1.654,-0.105,1.6573294784,0.71,-4.75,4.8027700341
2019-12-31 07:30:00,3.7215,-0.8555,3.8185655029000003,1.9615,-0.1155,1.9648975800000001,1.76,-0.74,1.9092406868,2.4715,-4.6555,5.2708625954,1.9615,-0.1155,1.9648975800000001,0.51,-4.54,4.5685555704
2019-12-31 08:00:00,3.7605,-0.6785,3.8212200277,1.4205,-0.0985,1.4239109874,2.34,-0.58,2.4108089928,2.5505,-4.6385000000000005,5.2934612967,1.4205,-0.0985,1.4239109874,1.13,-4.54,4.6785147216
2019-12-31 08:30:00,4.094,0.218,4.0997999951,1.484,-0.10200000000000001,1.4875012605,2.61,0.32,2.6295436866,2.8040000000000003,-5.472,6.1485933351,1.484,-0.10200000000000001,1.4875012605,1.32,-5.37,5.5298553326
2019-12-31 09:00:00,4.2665,0.20950000000000002,4.2716404928,1.4165,-0.1105,1.4208034699,2.85,0.32,2.8679086457,2.9565,-5.3805,6.1392729618,1.4165,-0.1105,1.4208034699,1.54,-5.27,5.490400714
2019-12-31 09:30:00,4.664,-0.667,4.7114525361,2.054,-0.147,2.0592535055,2.61,-0.52,2.6612966764,3.4939999999999998,-4.677,5.8380103631,2.054,-0.147,2.0592535055,1.44,-4.53,4.7533672276
2019-12-31 10:00:00,4.7865,-0.7165,4.8398300073,1.6665,-0.1365,1.6720808892,3.12,-0.58,3.1734523787,3.6165000000000003,-4.5565,5.8172815387,1.6665,-0.1365,1.6720808892,1.9500000000000002,-4.42,4.8310350858
2019-12-31 10:30:00,4.875,-0.7095,4.9263592287,1.8250000000000002,-0.1295,1.8295888199,3.05,-0.58,3.1046577911,3.705,-4.4895,5.8208792506,1.8250000000000002,-0.1295,1.8295888199,1.88,-4.36,4.7480522322
2019-12-31 11:00:00,4.8975,-0.7030000000000001,4.9476979748000005,1.6675,-0.123,1.6720302778,3.23,-0.58,3.2816611647,3.7375,-4.483,5.8366253306,1.6675,-0.123,1.6720302778,2.07,-4.36,4.8264376097
2019-12-31 11:30:00,5.2415,-0.7665000000000001,5.297248767,2.4915000000000003,-0.1865,2.4984704321,2.75,-0.58,2.8104981765,4.0715,-4.4465,6.0289696052,2.4915000000000003,-0.1865,2.4984704321,1.58,-4.26,4.5435668808
2019-12-31 12:00:00,5.055,-0.738,5.1085877696,2.035,-0.158,2.041124445,3.02,-0.58,3.075191051,3.895,-4.418,5.8898004211,2.035,-0.158,2.041124445,1.8599999999999999,-4.26,4.6483545476
2019-12-31 12:30:00,5.026,-0.7335,5.0792418972,1.8359999999999999,-0.1535,1.8424055607,3.19,-0.58,3.2422985673999998,3.866,-4.4635,5.9049799534,1.8359999999999999,-0.1535,1.8424055607,2.03,-4.31,4.7641368578000005
2019-12-31 13:00:00,5.0175,-0.8385,5.0870805478,1.7775,-0.1885,1.7874670626,3.24,-0.65,3.304557459,3.8475,-4.4985,5.9194390359,1.7775,-0.1885,1.7874670626,2.07,-4.31,4.78131781
2019-12-31 13:30:00,4.954,-0.81,5.0197824654,1.854,-0.22,1.8670072308,3.1,-0.59,3.1556457342,3.794,-4.53,5.9089200367,1.854,-0.22,1.8670072308,1.94,-4.31,4.7264891833
2019-12-31 14:00:00,4.907,-0.8190000000000001,4.9748778879,1.587,-0.189,1.5982146289,3.32,-0.63,3.3792454779,3.757,-4.559,5.9075824158,1.587,-0.189,1.5982146289,2.17,-4.37,4.8791187729
2019-12-31 14:30:00,4.765,-0.8155,4.8342802205,1.655,-0.1855,1.6653633988,3.11,-0.63,3.1731687632,3.605,-4.5555,5.8093549771,1.655,-0.1855,1.6653633988,1.9500000000000002,-4.37,4.7853317544
2019-12-31 15:00:00,4.707,-0.8485,4.7828653807,1.517,-0.1885,1.5286664939999999,3.19,-0.66,3.2575604369,3.547,-4.6185,5.8233797103,1.517,-0.1885,1.5286664939999999,2.03,-4.43,4.8729662424
2019-12-31 15:30:00,4.5985,-0.9560000000000001,4.6968221437,1.1885,-0.256,1.2157583025,3.41,-0.7000000000000001,3.481106146,3.4385,-4.726,5.844515228,1.1885,-0.256,1.2157583025,2.25,-4.47,5.0043381181
2019-12-31 16:00:00,4.759,-0.9225000000000001,4.8475857135,0.919,-0.2225,0.9455512942000001,3.84,-0.7000000000000001,3.9032806714,3.589,-4.6425,5.8680258391999995,0.919,-0.2225,0.9455512942000001,2.67,-4.42,5.1638454663
2019-12-31 16:30:00,4.9375,-0.8675,5.0131290129,1.1975,-0.1675,1.2091577647,3.74,-0.7000000000000001,3.804944152,3.7775,-4.5875,5.9426141133,1.1975,-0.1675,1.2091577647,2.58,-4.42,5.1178901903
2019-12-31 17:00:00,5.04,-0.8535,5.1117572566,1.06,-0.1535,1.0710566045,3.98,-0.7000000000000001,4.0410889621,3.87,-4.5735,5.9911436513,1.06,-0.1535,1.0710566045,2.81,-4.42,5.2376044142
2019-12-31 17:30:00,5.039,-0.7455,5.0938483733,0.989,-0.1555,1.0011499638,4.05,-0.59,4.0927496869,3.8890000000000002,-4.6655,6.0738135673,0.989,-0.1555,1.0011499638,2.9,-4.51,5.3619119724
2019-12-31 18:00:00,5.0555,-0.747,5.1103903227,1.3054999999999999,-0.157,1.3149065556,3.75,-0.59,3.7961296079,3.9055,-4.667,6.0855418206,1.3054999999999999,-0.157,1.3149065556,2.6,-4.51,5.2057756387
2019-12-31 18:30:00,5.16,-0.773,5.2175788446,1.7000000000000002,-0.183,1.7098213357,3.46,-0.59,3.5099430195,4.02,-4.733,6.2098058746,1.7000000000000002,-0.183,1.7098213357,2.32,-4.55,5.1073378584
2019-12-31 19:00:00,4.952,-0.761,5.0101322338,1.282,-0.171,1.2933541665,3.67,-0.59,3.717122543,3.832,-4.761,6.1115746743,1.282,-0.171,1.2933541665,2.55,-4.59,5.2507713719
2019-12-31 19:30:00,4.652,-0.7965,4.7196945081,0.842,-0.1565,0.8564206034,3.81,-0.64,3.8633793497,3.532,-4.7865,5.9485801877,0.842,-0.1565,0.8564206034,2.69,-4.63,5.3547175462
2019-12-31 20:00:00,4.468,-0.8735,4.5525845681,0.768,-0.14350000000000002,0.7812913989,3.7,-0.73,3.7713260267,3.338,-4.7735,5.8248215638000005,0.768,-0.14350000000000002,0.7812913989,2.5700000000000003,-4.63,5.2954508779000005
2019-12-31 20:30:00,4.3095,-0.965,4.4162218297999996,0.6595000000000001,-0.165,0.6798273678,3.65,-0.8,3.7366428783,3.1695,-4.755,5.7145214367,0.6595000000000001,-0.165,0.6798273678,2.51,-4.59,5.2314625106
2019-12-31 21:00:00,4.2235,-0.9105000000000001,4.3205280349,0.6735,-0.1505,0.6901104984,3.55,-0.76,3.6304407446,3.1035,-4.8705,5.7752473973,0.6735,-0.1505,0.6901104984,2.43,-4.72,5.3087945901
2019-12-31 21:30:00,3.995,-0.7875000000000001,4.0718768707,0.495,-0.11750000000000001,0.5087546069000001,3.5,-0.67,3.5635515992,2.925,-5.1175,5.8944407071,0.495,-0.11750000000000001,0.5087546069000001,2.43,-5.0,5.5592175708
2019-12-31 22:00:00,3.903,-0.804,3.9849498115,0.653,-0.134,0.6666070807000001,3.25,-0.67,3.31834296,2.783,-5.094,5.8046468454,0.653,-0.134,0.6666070807000001,2.13,-4.96,5.3980088922
2019-12-31 22:30:00,3.7665,-0.8045,3.8514597882,0.5965,-0.1345,0.6114756741,3.17,-0.67,3.2400308641,2.6465,-5.0945,5.7408964892,0.5965,-0.1345,0.6114756741,2.05,-4.96,5.3669451274
2019-12-31 23:00:00,3.59,-0.8300000000000001,3.684698088,0.86,-0.13,0.8697700846,2.73,-0.7000000000000001,2.8183150995,2.46,-5.14,5.6983506386,0.86,-0.13,0.8697700846,1.6,-5.01,5.2592870239
2019-12-31 23:30:00,3.6115,-0.841,3.7081279981,0.8815000000000001,-0.14100000000000001,0.8927055786,2.73,-0.7000000000000001,2.8183150995,2.4815,-5.251,5.8078260348,0.8815000000000001,-0.14100000000000001,0.8927055786,1.6,-5.11,5.3546335075
2020-01-01 00:00:00,3.552,-0.8375,3.6493986148,0.722,-0.1375,0.7349763602,2.83,-0.7000000000000001,2.9152872929,2.432,-5.1975,5.7383473448,0.722,-0.1375,0.7349763602,1.71,-5.06,5.3411328386
2020-01-01 00:30:00,3.422,-0.8375,3.5229945004000003,0.672,-0.1375,0.6859229184,2.75,-0.7000000000000001,2.8376927247,2.292,-5.1975,5.6804287030000005,0.672,-0.1375,0.6859229184,1.62,-5.06,5.3130029174
2020-01-01 01:00:00,3.313,-0.8270000000000001,3.4146592802,0.523,-0.127,0.5381988480000001,2.79,-0.7000000000000001,2.8764735354,2.143,-5.077,5.5107511285,0.523,-0.127,0.5381988480000001,1.62,-4.95,5.2083490666
2020-01-01 01:30:00,3.0955,-0.8,3.1972050685,0.2155,-0.1,0.2375715682,2.88,-0.7000000000000001,2.963848849,1.9655,-5.11,5.4749694291,0.2155,-0.1,0.2375715682,1.75,-5.01,5.3068446369
2020-01-01 02:00:00,2.8985000000000003,-0.7855000000000001,3.0030505324,0.1085,-0.0855,0.1381394223,2.79,-0.7000000000000001,2.8764735354,1.7885,-5.1955,5.4947204205,0.1085,-0.0855,0.1381394223,1.6800000000000002,-5.11,5.379079847
2020-01-01 02:30:00,2.758,-0.3025,2.7745396465,0.098,-0.0425,0.1068187718,2.66,-0.26,2.6726765611000003,1.568,-5.5325,5.7504069639,0.098,-0.0425,0.1068187718,1.47,-5.49,5.6833968716
2020-01-01 03:00:00,2.6205,-0.719,2.7173482018,0.0105,-0.009000000000000001,0.0138293167,2.61,-0.71,2.7048475003,1.4805000000000001,-5.039,5.2519902179999995,0.0105,-0.009000000000000001,0.0138293167,1.47,-5.03,5.240400748
2020-01-01 03:30:00,2.54,-0.72,2.6400757565,0.0,-0.01,0.01,2.54,-0.71,2.6373661103,1.4,-5.04,5.2308316738,0.0,-0.01,0.01,1.4,-5.03,5.2211971807
2020-01-01 04:00:00,2.5,-0.64,2.5806200805,0.0,0.01,0.01,2.5,-0.65,2.5831182706,1.3599999999999999,-5.23,5.4039337524,0.0,0.01,0.01,1.3599999999999999,-5.24,5.4136124723
2020-01-01 04:30:00,2.5,0.08850000000000001,2.5015659596,0.0,0.0085,0.0085,2.5,0.08,2.5012796725,1.2,-5.7015,5.8264141846,0.0,0.0085,0.0085,1.2,-5.71,5.8347322132
2020-01-01 05:00:00,2.46,0.09050000000000001,2.4616641221,0.0,0.0105,0.0105,2.46,0.08,2.4613004693000002,1.2,-5.6995000000000005,5.8244570777,0.0,0.0105,0.0105,1.2,-5.71,5.8347322132
2020-01-01 05:30:00,2.52,0.08850000000000001,2.521553539,0.0,0.0085,0.0085,2.52,0.08,2.5212695215,1.25,-5.7015,5.8369171872,0.0,0.0085,0.0085,1.25,-5.71,5.8452202696
2020-01-01 06:00:00,2.5915,0.07150000000000001,2.592486162,0.0015,-0.0085,0.008631338300000001,2.59,0.08,2.5912352267000003,1.3014999999999999,-5.6685,5.8159947129,0.0015,-0.0085,0.008631338300000001,1.3,-5.66,5.807374622
2020-01-01 06:30:00,2.68,-0.0345,2.6802220524,0.0,-0.1145,0.1145,2.68,0.08,2.681193764,1.3900000000000001,-5.7145,5.8811232133,0.0,-0.1145,0.1145,1.3900000000000001,-5.6,5.7699306755
2020-01-01 07:00:00,2.75,0.026000000000000002,2.7501229063,0.0,-0.114,0.114,2.75,0.14,2.7535613304,1.45,-5.634,5.8175988174,0.0,-0.114,0.114,1.45,-5.52,5.7072672971
2020-01-01 07:30:00,2.93,0.0635,2.9306880165,0.0,-0.1265,0.1265,2.93,0.19,2.9361539469,1.62,-5.5665,5.7974410088,0.0,-0.1265,0.1265,1.62,-5.44,5.6760902037
2020-01-01 08:00:00,3.0205,0.056,3.0210190747,0.0005,-0.134,0.1340009328,3.02,0.19,3.0259709186,1.7205,-5.574,5.8334892003,0.0005,-0.134,0.1340009328,1.72,-5.44,5.7054360044
2020-01-01 08:30:00,3.078,-0.036500000000000005,3.0782164073,0.008,-0.1865,0.1866715029,3.07,0.15,3.0736623107,1.778,-5.4665,5.7483829248,0.008,-0.1865,0.1866715029,1.77,-5.28,5.5687790403
2020-01-01 09:00:00,3.185,-0.7445,3.2708569596,0.015,-0.21450000000000002,0.21502383590000002,3.17,-0.53,3.2140006223,2.045,-4.8345,5.2492299673,0.015,-0.21450000000000002,0.21502383590000002,2.03,-4.62,5.0463154876
2020-01-01 09:30:00,3.364,-0.8335,3.4657204518,0.034,-0.1935,0.1964643734,3.33,-0.64,3.3909438214,2.184,-4.6435,5.1314664814,0.034,-0.1935,0.1964643734,2.15,-4.45,4.9421655173
2020-01-01 10:00:00,3.589,-0.894,3.6986696257,0.069,-0.194,0.205905318,3.52,-0.7000000000000001,3.5889274164,2.419,-4.5440000000000005,5.1477662146,0.069,-0.194,0.205905318,2.35,-4.35,4.9441885077
2020-01-01 10:30:00,3.8435,-0.9165000000000001,3.9512611278,0.0935,-0.2165,0.2358272673,3.75,-0.7000000000000001,3.814773912,2.6835,-4.5665,5.2966116055,0.0935,-0.2165,0.2358272673,2.59,-4.35,5.0626672812
2020-01-01 11:00:00,4.0095,-0.7955,4.0876534222,0.11950000000000001,-0.23550000000000001,0.26408426690000003,3.89,-0.56,3.9301017799,2.8395,-4.6255,5.4275234223,0.11950000000000001,-0.23550000000000001,0.26408426690000003,2.7199999999999998,-4.39,5.1643489425
2020-01-01 11:30:00,4.2725,0.194,4.2769021791,0.14250000000000002,-0.20600000000000002,0.25048403140000003,4.13,0.4,4.1493252464,3.0225,-5.376,6.1674048229,0.14250000000000002,-0.20600000000000002,0.25048403140000003,2.88,-5.17,5.9180486649
2020-01-01 12:00:00,4.428,0.1915,4.4321390152,0.178,-0.20850000000000002,0.2741464025,4.25,0.4,4.2687820277,3.148,-5.3185,6.1803192676,0.178,-0.20850000000000002,0.2741464025,2.9699999999999998,-5.11,5.9104145371
2020-01-01 12:30:00,4.5375,0.24250000000000002,4.5439754071,0.1875,-0.20750000000000002,0.2796649781,4.35,0.45,4.3732139211,3.2575,-5.3175,6.235953215,0.1875,-0.20750000000000002,0.2796649781,3.07,-5.11,5.9612918063
2020-01-01 13:00:00,4.606,-0.4955,4.6325755525,0.20600000000000002,-0.20550000000000002,0.2909746553,4.4,-0.29,4.4095464619,3.496,-4.6655,5.830000536,0.20600000000000002,-0.20550000000000002,0.2909746553,3.29,-4.46,5.5421746634
2020-01-01 13:30:00,4.665,-0.5785,4.7007326291,0.165,-0.20850000000000002,0.26588954470000004,4.5,-0.37,4.515185489,3.575,-4.6185,5.8404766287,0.165,-0.20850000000000002,0.26588954470000004,3.41,-4.41,5.5746031249
2020-01-01 14:00:00,4.619,-0.6085,4.6589090193,0.11900000000000001,-0.23850000000000002,0.2665393967,4.5,-0.37,4.515185489,3.529,-4.7285,5.9002163732,0.11900000000000001,-0.23850000000000002,0.2665393967,3.41,-4.49,5.6381025177
2020-01-01 14:30:00,4.5845,-0.6235,4.6267042806,0.0845,-0.2535,0.2672124623,4.5,-0.37,4.515185489,3.4945,-4.7435,5.8917164307,0.0845,-0.2535,0.2672124623,3.41,-4.49,5.6381025177
2020-01-01 15:00:00,4.484,-0.616,4.5261144483999995,0.054,-0.246,0.2518571023,4.43,-0.37,4.4454246141,3.384,-4.736,5.8207518415,0.054,-0.246,0.2518571023,3.33,-4.49,5.5900805003
2020-01-01 15:30:00,4.5745000000000005,-0.6475000000000001,4.620098105,0.0245,-0.2775,0.2785794321,4.55,-0.37,4.5650191675,3.4545,-4.7675,5.8874974735,0.0245,-0.2775,0.2785794321,3.43,-4.49,5.6502212346
2020-01-01 16:00:00,4.5645,-0.6955,4.6171831781,0.0145,-0.2655,0.2658956562,4.55,-0.43,4.5702735148,3.4445,-4.7555,5.8719128485,0.0145,-0.2655,0.2658956562,3.43,-4.49,5.6502212346
2020-01-01 16:30:00,4.757,-0.7085,4.8094720344,0.027,-0.2185,0.2201618723,4.73,-0.49,4.7553128183,3.627,-4.7085,5.9434923446,0.027,-0.2185,0.2201618723,3.6,-4.49,5.7550065161
2020-01-01 17:00:00,4.939,-0.6175,4.9774518832,0.049,-0.2275,0.2327171029,4.89,-0.39,4.9055274946,3.769,-4.7175,6.0382255051,0.049,-0.2275,0.2327171029,3.7199999999999998,-4.49,5.8308232695
2020-01-01 17:30:00,5.1095,0.2665,5.1164452992,0.0395,-0.2235,0.2269636535,5.07,0.49,5.0936234647,3.8395,-5.5135000000000005,6.7186637436000005,0.0395,-0.2235,0.2269636535,3.8,-5.29,6.5133785396
2020-01-01 18:00:00,5.1745,0.252,5.180632611,0.044500000000000005,-0.23800000000000002,0.2421244515,5.13,0.49,5.153348426,3.9245,-5.618,6.8530011127,0.044500000000000005,-0.23800000000000002,0.2421244515,3.88,-5.38,6.6331591267
2020-01-01 18:30:00,5.0305,0.213,5.0350073734,0.0505,-0.217,0.22279867590000002,4.98,0.43,4.9985297838000005,3.7605,-5.5969999999999995,6.7429792562,0.0505,-0.217,0.22279867590000002,3.71,-5.38,6.5351740604
2020-01-01 19:00:00,4.942,0.203,4.9461675063,0.07200000000000001,-0.227,0.2381449139,4.87,0.43,4.8889467168,3.672,-5.607,6.7023900961,0.07200000000000001,-0.227,0.2381449139,3.6,-5.38,6.4733607964
2020-01-01 19:30:00,4.8375,0.202,4.8417156308,0.11750000000000001,-0.228,0.2564961013,4.72,0.43,4.7395463918,3.5775,-5.708,6.7364508645,0.11750000000000001,-0.228,0.2564961013,3.46,-5.48,6.4808949999
2020-01-01 20:00:00,4.7495,0.1985,4.7536462321,0.1695,-0.2315,0.2869189781,4.58,0.43,4.6001413022,3.5095,-5.7615,6.7462191263,0.1695,-0.2315,0.2869189781,3.34,-5.53,6.4603792458000004
2020-01-01 20:30:00,4.643,0.116,4.6444488371,0.273,-0.234,0.3595622338,4.37,0.35000000000000003,4.3839936131,3.403,-5.764,6.6935868561,0.273,-0.234,0.3595622338,3.13,-5.53,6.3543528388
2020-01-01 21:00:00,4.44,-0.329,4.4521726157,0.25,-0.229,0.33902949720000003,4.19,-0.1,4.1911931475,3.27,-5.349,6.2693461382,0.25,-0.229,0.33902949720000003,3.02,-5.12,5.944308202
2020-01-01 21:30:00,4.3004999999999995,-0.718,4.3600257167,0.2805,-0.228,0.3614751029,4.02,-0.49,4.0497530789,3.1905,-4.978,5.9126791093,0.2805,-0.228,0.3614751029,2.91,-4.75,5.5705116462
2020-01-01 22:00:00,4.1115,-0.7225,4.1744985926,0.3015,-0.2325,0.38073415920000003,3.81,-0.49,3.8413799604000003,3.0115,-5.0325,5.8647411281,0.3015,-0.2325,0.38073415920000003,2.71,-4.8,5.5121774282
2020-01-01 22:30:00,3.909,-0.8215,3.9943889708,0.299,-0.24150000000000002,0.3843478242,3.61,-0.58,3.6562959399,2.829,-5.1515,5.8771756184,0.299,-0.24150000000000002,0.3843478242,2.5300000000000002,-4.91,5.5234952702
2020-01-01 23:00:00,3.768,-0.1945,3.7730165982,0.278,-0.23450000000000001,0.3636952708,3.49,0.04,3.4902292188,2.528,-5.6045,6.1482683944,0.278,-0.23450000000000001,0.3636952708,2.25,-5.37,5.8223191256
2020-01-01 23:30:00,3.597,0.0815,3.5979231857,0.317,-0.2685,0.41542899510000003,3.2800000000000002,0.35000000000000003,3.298620924,2.327,-5.8285,6.2758538264,0.317,-0.2685,0.41542899510000003,2.01,-5.5600000000000005,5.9121654239
2020-01-02 00:00:00,3.474,0.07250000000000001,3.4747564303000003,0.454,-0.2775,0.5320923322000001,3.02,0.35000000000000003,3.0402138083,2.204,-5.8775,6.2771508067,0.454,-0.2775,0.5320923322000001,1.75,-5.6,5.867069115
2020-01-02 00:30:00,3.378,0.0125,3.3780231275,0.508,-0.28750000000000003,0.583712472,2.87,0.30000000000000004,2.8856368448,2.078,-5.7975,6.1586597771000005,0.508,-0.28750000000000003,0.583712472,1.57,-5.51,5.7293106043
2020-01-02 01:00:00,3.321,0.0165,3.3210409889,0.371,-0.28350000000000003,0.4669188902,2.95,0.30000000000000004,2.9652150005999998,2.001,-5.7135,6.0537660386,0.371,-0.28350000000000003,0.4669188902,1.63,-5.43,5.6693738631
2020-01-02 01:30:00,3.271,-0.0015,3.2710003439,0.361,-0.3015,0.4703437573,2.91,0.30000000000000004,2.9254230463,1.951,-5.7315000000000005,6.0544606077,0.361,-0.3015,0.4703437573,1.5899999999999999,-5.43,5.6580031813
2020-01-02 02:00:00,3.2545,-0.012,3.2545221231,0.6945,-0.312,0.7613634152000001,2.56,0.30000000000000004,2.5775181862,1.9845000000000002,-5.822,6.1509287307000005,0.6945,-0.312,0.7613634152000001,1.29,-5.51,5.6589928433
2020-01-02 02:30:00,3.3395,-0.015,3.3395336875,0.9495,-0.315,1.0003875499,2.39,0.30000000000000004,2.4087548651,2.0395,-5.795,6.1434180429,0.9495,-0.315,1.0003875499,1.09,-5.48,5.5873517877
2020-01-02 03:00:00,3.34,-0.009000000000000001,3.3400121257,1.08,-0.309,1.1233347676,2.26,0.30000000000000004,2.2798245547000002,2.05,-5.789,6.1412556534,1.08,-0.309,1.1233347676,0.97,-5.48,5.5651864299
2020-01-02 03:30:00,3.459,-0.833,3.5578884187,1.029,-0.313,1.0755510216,2.43,-0.52,2.4850150905,2.309,-5.113,5.6101916188,1.029,-0.313,1.0755510216,1.28,-4.8,4.9677359028
2020-01-02 04:00:00,3.5265,-0.836,3.6242376095,1.0965,-0.316,1.1411258695,2.43,-0.52,2.4850150905,2.3765,-5.246,5.7591898953000005,1.0965,-0.316,1.1411258695,1.28,-4.93,5.0934565866
2020-01-02 04:30:00,3.4285,-0.781,3.5163295139,1.2985,-0.311,1.3352240449,2.13,-0.47000000000000003,2.1812381805,2.2984999999999998,-5.241,5.7228649512,1.2985,-0.311,1.3352240449,1.0,-4.93,5.0303975986
2020-01-02 05:00:00,3.4095,-0.779,3.4973606119,0.8095,-0.309,0.8664705708,2.6,-0.47000000000000003,2.6421392847,2.3195,-5.309,5.7935793125,0.8095,-0.309,0.8664705708,1.51,-5.0,5.2230355159
2020-01-02 05:30:00,4.0445,0.2195,4.0504518884,1.0945,-0.3105,1.1376908631,2.95,0.53,2.9972320564,2.7645,-5.7205,6.3534699574,1.0945,-0.3105,1.1376908631,1.67,-5.41,5.6618901438
2020-01-02 06:00:00,4.5185,0.40700000000000003,4.5367930579,1.2685,-0.323,1.308977177,3.25,0.73,3.330975833,3.2285,-5.543,6.4146754594,1.2685,-0.323,1.308977177,1.96,-5.22,5.5758407438
2020-01-02 06:30:00,5.2165,0.551,5.2455193499,1.7765,-0.34900000000000003,1.8104566413,3.44,0.9,3.5557840204,3.9165,-5.369,6.6456853108,1.7765,-0.34900000000000003,1.8104566413,2.14,-5.02,5.4571054599
2020-01-02 07:00:00,5.879,-0.079,5.8795307636,2.149,-0.369,2.1804499536,3.73,0.29,3.7412564734,4.719,-4.539,6.5476317856,2.149,-0.369,2.1804499536,2.5700000000000003,-4.17,4.8983466598
2020-01-02 07:30:00,6.6345,0.643,6.6655861895,2.4345,-0.427,2.4716632558000002,4.2,1.07,4.3341550503,5.4145,-4.927,7.3206652191,2.4345,-0.427,2.4716632558000002,2.98,-4.5,5.3972585634
2020-01-02 08:00:00,6.9635,0.8905000000000001,7.0202081522,1.8435000000000001,-0.47950000000000004,1.9048392321,5.12,1.37,5.3001226401,5.6735,-4.8995,7.4962458938,1.8435000000000001,-0.47950000000000004,1.9048392321,3.83,-4.42,5.8485297298
2020-01-02 08:30:00,7.3325,0.4975,7.3493579652,1.8725,-0.5625,1.9551630367000001,5.46,1.06,5.5619421069,6.1125,-4.3825,7.5212341075,1.8725,-0.5625,1.9551630367000001,4.24,-3.8200000000000003,5.7070132294
2020-01-02 09:00:00,7.7335,0.426,7.7452242221,1.6335000000000002,-0.634,1.7522209478000002,6.1,1.06,6.1914134089,6.6335,-3.964,7.7276528293,1.6335000000000002,-0.634,1.7522209478000002,5.0,-3.33,6.0074037654
2020-01-02 09:30:00,8.063,1.3185,8.1700924872,1.333,-0.6715,1.4925820748,6.73,1.99,7.0180481617,6.813,-4.7415,8.3005295765,1.333,-0.6715,1.4925820748,5.48,-4.07,6.8260750069
2020-01-02 10:00:00,8.378,1.3,8.4782594912,1.498,-0.6900000000000001,1.6492737796,6.88,1.99,7.1620178721,7.098,-4.64,8.4800474055,1.498,-0.6900000000000001,1.6492737796,5.6,-3.95,6.8529190861
2020-01-02 10:30:00,8.4945,1.316,8.5958354015,1.1545,-0.674,1.3368418942,7.34,1.99,7.6049786324,7.2545,-4.714,8.6515643817,1.1545,-0.674,1.3368418942,6.1,-4.04,7.3165292318
2020-01-02 11:00:00,8.5705,1.3295,8.673006428,1.1905000000000001,-0.6605000000000001,1.361451615,7.38,1.99,7.6435920875,7.2905,-4.7005,8.6744504437,1.1905000000000001,-0.6605000000000001,1.361451615,6.1,-4.04,7.3165292318
2020-01-02 11:30:00,8.5875,1.2465,8.6774949438,1.8475000000000001,-0.6935,1.9733723673,6.74,1.94,7.0136438461,7.3575,-4.8235,8.7976677875,1.8475000000000001,-0.6935,1.9733723673,5.51,-4.13,6.8860002904
2020-01-02 12:00:00,8.7035,1.3955,8.8146657622,2.0135,-0.6745,2.1234718034,6.69,2.07,7.0029279591,7.4535,-4.6545000000000005,8.7874360595,2.0135,-0.6745,2.1234718034,5.44,-3.98,6.7404747607
2020-01-02 12:30:00,8.831,1.5115,8.9594192474,2.211,-0.6885,2.3157187329,6.62,2.2,6.9759873853,7.5809999999999995,-4.5085,8.8203250082,2.211,-0.6885,2.3157187329,5.37,-3.8200000000000003,6.5900910463999995
2020-01-02 13:00:00,8.7665,1.434,8.8830106524,1.8665,-0.656,1.9784231726,6.9,2.09,7.2095838992,7.5165,-4.566,8.7946647605,1.8665,-0.656,1.9784231726,5.65,-3.91,6.8709970164000005
2020-01-02 13:30:00,9.0,1.3755,9.1045043934,1.87,-0.7145,2.0018517053,7.13,2.09,7.4300067295,7.74,-4.5945,9.0009460753,1.87,-0.7145,2.0018517053,5.87,-3.88,7.0364266499
2020-01-02 14:00:00,9.408,1.461,9.520765988099999,2.058,-0.749,2.1900605014,7.35,2.21,7.6750635177,8.138,-4.529,9.3133713015,2.058,-0.749,2.1900605014,6.08,-3.7800000000000002,7.1592457703
2020-01-02 14:30:00,9.3845,1.4775,9.5000971837,2.5045,-0.7325,2.6094207212000002,6.88,2.21,7.2262369183,8.1145,-4.5625,9.3092167501,2.5045,-0.7325,2.6094207212000002,5.61,-3.83,6.7927166877000005
2020-01-02 15:00:00,9.4795,1.4875,9.5954977203,2.9295,-0.7225,3.0172796523,6.55,2.21,6.9127852563,8.2095,-4.5525,9.387286429,2.9295,-0.7225,3.0172796523,5.28,-3.83,6.5228291408
2020-01-02 15:30:00,9.516,1.5235,9.6371836265,3.026,-0.6865,3.10289514,6.49,2.21,6.85596091,8.256,-4.5165,9.4106486626,3.026,-0.6865,3.10289514,5.23,-3.83,6.4824223867
2020-01-02 16:00:00,9.263,1.4545,9.3764993068,2.773,-0.6655,2.8517396883,6.49,2.12,6.827481234,8.003,-4.5955,9.2285767727,2.773,-0.6655,2.8517396883,5.23,-3.93,6.5420027515
2020-01-02 16:30:00,9.2055,0.592,9.2245159358,2.7155,-0.588,2.7784319769,6.49,1.18,6.5964005336,8.0955,-3.888,8.9807385136,2.7155,-0.588,2.7784319769,5.38,-3.3,6.3114499127
2020-01-02 17:00:00,9.2625,0.8445,9.3009185837,2.2425,-0.5455,2.3078943867,7.02,1.3900000000000001,7.1562909387,8.1125,-4.1155,9.096702507,2.2425,-0.5455,2.3078943867,5.87,-3.5700000000000003,6.8703566137
2020-01-02 17:30:00,9.146,1.158,9.2190173012,2.656,-0.552,2.7127550571,6.49,1.71,6.7114975974,7.906,-4.892,9.297123211,2.656,-0.552,2.7127550571,5.25,-4.34,6.8116150801
2020-01-02 18:00:00,9.1145,1.1225,9.1833608499,2.4145,-0.48750000000000004,2.4632227873,6.7,1.6099999999999999,6.8907256512,7.8645,-4.8675,9.2489413719,2.4145,-0.48750000000000004,2.4632227873,5.45,-4.38,6.9919167615
2020-01-02 18:30:00,8.901,1.0645,8.9644275473,1.871,-0.4455,1.9233073727,7.03,1.51,7.190340743,7.641,-4.9055,9.0801327771,1.871,-0.4455,1.9233073727,5.77,-4.46,7.2927703927
2020-01-02 19:00:00,9.063,1.2745,9.1521756566,2.033,-0.4355,2.0791222307,7.03,1.71,7.2349844506,7.803,-4.6355,9.0760492093,2.033,-0.4355,2.0791222307,5.77,-4.2,7.1367289426
2020-01-02 19:30:00,9.068,1.31,9.1621353406,2.168,-0.45,2.2142095655,6.9,1.76,7.120926906,7.798,-4.65,9.0791686844,2.168,-0.45,2.2142095655,5.63,-4.2,7.0240230637
2020-01-02 20:00:00,8.922,1.2435,9.0082393535,1.9020000000000001,-0.4565,1.9560154013000002,7.02,1.7000000000000002,7.2229080016000005,7.662,-4.7765,9.028908918,1.9020000000000001,-0.4565,1.9560154013000002,5.76,-4.32,7.2
2020-01-02 20:30:00,8.6345,1.2625,8.7263105892,1.8645,-0.4375,1.9151413786,6.77,1.7000000000000002,6.9801790808,7.3745,-4.8075,8.8031418539,1.8645,-0.4375,1.9151413786,5.51,-4.37,7.0325670989
2020-01-02 21:00:00,8.3765,1.383,8.489902311,1.7765,-0.40700000000000003,1.8225260629000002,6.6,1.79,6.838428182,7.0965,-4.617,8.4662270965,1.7765,-0.40700000000000003,1.8225260629000002,5.32,-4.21,6.7842833078
2020-01-02 21:30:00,8.0345,1.173,8.1196748242,1.9445000000000001,-0.377,1.9807092795,6.09,1.55,6.2841546766,6.7945,-4.757,8.2942316853,1.9445000000000001,-0.377,1.9807092795,4.85,-4.38,6.5350516448
2020-01-02 22:00:00,7.6845,0.183,7.6866786878,2.2845,-0.387,2.3170475286,5.4,0.5700000000000001,5.43,6.6045,-4.237,7.846756607,2.2845,-0.387,2.3170475286,4.32,-3.85,5.786613863
2020-01-02 22:30:00,7.1765,0.1325,7.1777230721,2.0765,-0.3375,2.103748678,5.1,0.47000000000000003,5.1216110747,6.0965,-4.3475,7.4878614103,2.0765,-0.3375,2.103748678,4.02,-4.01,5.6780718558
2020-01-02 23:00:00,6.7495,0.1945,6.7523018668,1.4195,-0.3155,1.4541390924,5.33,0.51,5.3543440308,5.6895,-4.4455,7.2203102773,1.4195,-0.3155,1.4541390924,4.27,-4.13,5.9405218626
2020-01-02 23:30:00,6.368,0.7655000000000001,6.4138455119,1.078,-0.3145,1.1229400028,5.29,1.08,5.3991202987,5.128,-5.0545,7.2003023721,1.078,-0.3145,1.1229400028,4.05,-4.74,6.2345890001
2020-01-03 00:00:00,6.013,0.075,6.0134677184,0.653,-0.275,0.7085435766,5.36,0.35000000000000003,5.3714150836,4.913,-4.235,6.4863544461,0.653,-0.275,0.7085435766,4.26,-3.96,5.8162874757
2020-01-03 00:30:00,5.9115,0.14450000000000002,5.9132658066,1.0215,-0.1555,1.0332678742999999,4.89,0.30000000000000004,4.8991938112,4.7615,-4.1155,6.2935858221,1.0215,-0.1555,1.0332678742999999,3.74,-3.96,5.4469440974
2020-01-03 01:00:00,6.0675,0.0835,6.0680745299,1.4875,-0.2165,1.5031728111,4.58,0.30000000000000004,4.5898148111,4.9075,-4.1465,6.4247193324000005,1.4875,-0.2165,1.5031728111,3.42,-3.93,5.2097312791
2020-01-03 01:30:00,6.3755,0.2555,6.3806175642,1.8355000000000001,-0.2745,1.8559123094,4.54,0.53,4.5708314342000005,5.2555,-4.0745,6.6499496615,1.8355000000000001,-0.2745,1.8559123094,3.42,-3.8,5.1123771379
2020-01-03 02:00:00,6.087,0.28500000000000003,6.0936683533,1.587,-0.245,1.6058001121,4.5,0.53,4.5311036182999995,5.007,-4.205,6.5385070161000005,1.587,-0.245,1.6058001121,3.42,-3.96,5.2323990673
2020-01-03 02:30:00,5.8785,0.48150000000000004,5.8981865433,1.1385,-0.2285,1.1612039011,4.74,0.71,4.7928801362,4.7185,-4.7285,6.6800415044,1.1385,-0.2285,1.1612039011,3.58,-4.5,5.7503391204
2020-01-03 03:00:00,6.082,1.0395,6.1701932101,1.442,-0.2605,1.4653410013000001,4.64,1.3,4.8186720162,4.792,-5.0205,6.9403662908,1.442,-0.2605,1.4653410013000001,3.35,-4.76,5.8206614744
2020-01-03 03:30:00,6.131,1.1400000000000001,6.2360853907,1.301,-0.25,1.3248022494,4.83,1.3900000000000001,5.0260322323,4.851,-5.01,6.9736863279,1.301,-0.25,1.3248022494,3.55,-4.76,5.938021556
2020-01-03 04:00:00,5.9765,0.274,5.9827776367,1.1465,-0.256,1.1747332676,4.83,0.53,4.8589916649,4.8065,-4.276,6.433243214,1.1465,-0.256,1.1747332676,3.66,-4.02,5.4365430192
2020-01-03 04:30:00,5.548,0.07150000000000001,5.54846071,0.678,-0.2285,0.7154692516000001,4.87,0.30000000000000004,4.8792314969,4.338,-4.1385,5.9954504626,0.678,-0.2285,0.7154692516000001,3.66,-3.91,5.355716572
2020-01-03 05:00:00,5.568,0.862,5.6343294188,0.318,-0.188,0.3694157549,5.25,1.05,5.3539704893,4.248,-4.548,6.2233277272,0.318,-0.188,0.3694157549,3.93,-4.36,5.8697955671
2020-01-03 05:30:00,5.6275,0.841,5.6899944859,0.24750000000000003,-0.209,0.3239401951,5.38,1.05,5.4815052677,4.2775,-4.659,6.3248151949,0.24750000000000003,-0.209,0.3239401951,4.03,-4.45,6.0036155773
2020-01-03 06:00:00,5.8205,0.746,5.8681118130000005,0.4405,-0.214,0.48973079340000003,5.38,0.96,5.4649794144,4.5705,-4.604,6.4873944115,0.4405,-0.214,0.48973079340000003,4.13,-4.39,6.0273543118
2020-01-03 06:30:00,6.7010000000000005,0.7965,6.7481711041,1.221,-0.2335,1.2431264015,5.48,1.03,5.5759573169,5.451,-4.3335,6.9636644987,1.221,-0.2335,1.2431264015,4.23,-4.1,5.8909167368
2020-01-03 07:00:00,7.109,0.6890000000000001,7.1423106905000004,2.129,-0.271,2.1461784642,4.98,0.96,5.0716861102,5.949,-3.841,7.0812344969,2.129,-0.271,2.1461784642,3.8200000000000003,-3.5700000000000003,5.2285083915
2020-01-03 07:30:00,7.486,1.0555,7.5600447254,2.776,-0.2645,2.7885724394,4.71,1.32,4.891472171,6.266,-3.7645,7.3098711514,2.776,-0.2645,2.7885724394,3.49,-3.5,4.9426814585
2020-01-03 08:00:00,8.1325,0.6035,8.1548616481,2.2525,-0.3265,2.2760400919,5.88,0.93,5.9530916338,7.0225,-3.4065,7.8051104092,2.2525,-0.3265,2.2760400919,4.77,-3.08,5.6779661852
2020-01-03 08:30:00,8.4205,0.7005,8.4495870017,2.1705,-0.3195,2.1938893545,6.25,1.02,6.3326850545,7.2905,-3.2395,7.9778286833,2.1705,-0.3195,2.1938893545,5.12,-2.92,5.8941326758
2020-01-03 09:00:00,8.3925,1.268,8.4877488329,1.6724999999999999,-0.362,1.7112277026,6.72,1.63,6.9148608084,7.1625,-3.922,8.1659959742,1.6724999999999999,-0.362,1.7112277026,5.49,-3.56,6.5432178628
2020-01-03 09:30:00,8.3885,1.7305000000000001,8.5651364554,1.3385,-0.3095,1.3738167636,7.05,2.04,7.3392165794,7.0585,-4.2395,8.2338194357,1.3385,-0.3095,1.3738167636,5.72,-3.93,6.9399783861
2020-01-03 10:00:00,8.298,1.8965,8.5119631255,0.8280000000000001,-0.28350000000000003,0.8751892652000001,7.47,2.18,7.7816000925,6.968,-4.0435,8.0562346198,0.8280000000000001,-0.28350000000000003,0.8751892652000001,6.14,-3.76,7.1998055529
2020-01-03 10:30:00,8.5895,1.9020000000000001,8.7975629722,0.9695,-0.318,1.0203206604,7.62,2.22,7.9368003629,7.2795,-4.078,8.3439321815,0.9695,-0.318,1.0203206604,6.31,-3.76,7.3453182368
2020-01-03 11:00:00,8.799,1.9845000000000002,9.020013373,1.459,-0.34550000000000003,1.499350276,7.34,2.33,7.7009415009,7.479,-3.9655,8.4652602588,1.459,-0.34550000000000003,1.499350276,6.02,-3.62,7.024585397
2020-01-03 11:30:00,8.3675,1.7665000000000002,8.5519341964,2.2775,-0.3935,2.3112439291,6.09,2.16,6.4617102999,7.0675,-4.2235,8.2333169804,2.2775,-0.3935,2.3112439291,4.79,-3.83,6.1329438282
2020-01-03 12:00:00,8.407,1.8535,8.6088972145,3.267,-0.3865,3.2897828576,5.14,2.24,5.6068886203,7.117,-4.1765,8.251959843,3.267,-0.3865,3.2897828576,3.85,-3.79,5.4024624015
2020-01-03 12:30:00,8.613,1.941,8.8290005097,4.503,-0.399,4.5206426534,4.11,2.34,4.7294502852,7.313,-4.189,8.4277927122,4.503,-0.399,4.5206426534,2.81,-3.79,4.71807164
2020-01-03 13:00:00,8.8145,1.8935,9.0155838691,3.1745,-0.4465,3.2057467929,5.64,2.34,6.1061608233,7.4945,-4.1665,8.5748033505,3.1745,-0.4465,3.2057467929,4.32,-3.7199999999999998,5.7009472897
2020-01-03 13:30:00,8.703,1.8885,8.9055399191,3.643,-0.3815,3.6629211362,5.06,2.27,5.5458543075,7.413,-4.3115,8.575639990700001,3.643,-0.3815,3.6629211362,3.77,-3.93,5.4458975385
2020-01-03 14:00:00,8.6365,1.8755000000000002,8.8377956811,3.0065,-0.3645,3.0285149001,5.63,2.24,6.0592491284,7.3365,-4.3445,8.5263657264,3.0065,-0.3645,3.0285149001,4.33,-3.98,5.8812668703
2020-01-03 14:30:00,8.516,1.901,8.7255978019,2.046,-0.339,2.0738941632,6.47,2.24,6.8467875679,7.196,-4.289,8.3772272859,2.046,-0.339,2.0738941632,5.15,-3.95,6.4903774929
2020-01-03 15:00:00,8.694,1.889,8.8968509597,1.884,-0.35100000000000003,1.916417752,6.8100000000000005,2.24,7.1689399495,7.364,-4.221,8.487952462199999,1.884,-0.35100000000000003,1.916417752,5.48,-3.87,6.7087480203
2020-01-03 15:30:00,8.522,1.7925,8.7084751966,1.472,-0.3175,1.5058520014,7.05,2.11,7.3589809077,7.192,-4.3175,8.3884247776,1.472,-0.3175,1.5058520014,5.72,-4.0,6.9798567321
2020-01-03 16:00:00,8.251,1.5750000000000002,8.3999777381,1.021,-0.305,1.0655824698,7.23,1.88,7.4704283679,6.921,-4.495,8.2525914718,1.021,-0.305,1.0655824698,5.9,-4.19,7.2364424961000005
2020-01-03 16:30:00,8.5915,1.604,8.7399478402,1.2615,-0.276,1.2913397113,7.33,1.88,7.5672518129,7.2615,-4.396,8.488474436,1.2615,-0.276,1.2913397113,6.0,-4.12,7.2783514617
2020-01-03 17:00:00,8.85,0.6695,8.8752876151,1.8,-0.24050000000000002,1.8159956635,7.05,0.91,7.1084878842,7.75,-3.6205,8.5539768675,1.8,-0.24050000000000002,1.8159956635,5.95,-3.38,6.8430183399
2020-01-03 17:30:00,8.7445,0.28600000000000003,8.7491757469,2.1445,-0.254,2.1594898124,6.6,0.54,6.622054062,7.6845,-3.874,8.6057780735,2.1445,-0.254,2.1594898124,5.54,-3.62,6.6178546373
2020-01-03 18:00:00,8.7165,0.315,8.7221899343,2.5165,-0.225,2.5265385906,6.2,0.54,6.2234716999,7.6465,-3.925,8.5950327079,2.5165,-0.225,2.5265385906,5.13,-3.7,6.3251007897000004
2020-01-03 18:30:00,8.828,0.2585,8.8317838657,2.898,-0.28150000000000003,2.9116397871,5.93,0.54,5.954536086,7.768,-3.9815,8.7289269816,2.898,-0.28150000000000003,2.9116397871,4.87,-3.7,6.1161180499
2020-01-03 19:00:00,8.443,0.139,8.4441441248,2.8529999999999998,-0.321,2.8710015674,5.59,0.46,5.6088947218000005,7.3629999999999995,-4.091,8.4231852645,2.8529999999999998,-0.321,2.8710015674,4.51,-3.77,5.8781799904
2020-01-03 19:30:00,8.188,0.301,8.1935306797,2.918,-0.299,2.9332788820999998,5.27,0.6000000000000001,5.3040456257,7.118,-4.069,8.1989441393,2.918,-0.299,2.9332788820999998,4.2,-3.77,5.6438373471
2020-01-03 20:00:00,8.0675,0.436,8.0792730026,3.1175,-0.314,3.1332734081,4.95,0.75,5.0064957805,6.9875,-4.164,8.1341288562,3.1175,-0.314,3.1332734081,3.87,-3.85,5.4588826696
2020-01-03 20:30:00,8.074,0.435,8.0857096782,3.204,-0.315,3.2194473128,4.87,0.75,4.9274131144,6.984,-4.125,8.1112194521,3.204,-0.315,3.2194473128,3.7800000000000002,-3.81,5.3669823924
2020-01-03 21:00:00,7.7955,0.6935,7.8262866354,3.0155,-0.3165,3.0320640659,4.78,1.01,4.8855398883,6.6754999999999995,-4.3065,7.9440696435,3.0155,-0.3165,3.0320640659,3.66,-3.99,5.4143974734
2020-01-03 21:30:00,6.9719999999999995,0.41950000000000004,6.9846090979,1.832,-0.2805,1.8533494679,5.14,0.7000000000000001,5.1874463853,5.802,-4.6505,7.4357483988,1.832,-0.2805,1.8533494679,3.9699999999999998,-4.37,5.9040494578
2020-01-03 22:00:00,6.388,-0.0035,6.3880009588,0.918,-0.2535,0.9523582572,5.47,0.25,5.4757099996,5.328,-4.6635,7.0806649582,0.918,-0.2535,0.9523582572,4.41,-4.41,6.2366818101
2020-01-03 22:30:00,5.8975,0.029500000000000002,5.8975737808,0.6975,-0.1605,0.7157279511,5.2,0.19,5.2034699961,4.8175,-4.5705,6.6406156718,0.6975,-0.1605,0.7157279511,4.12,-4.41,6.0351056329
2020-01-03 23:00:00,5.6585,-0.053,5.6587482052,0.3885,-0.17300000000000001,0.4252778504,5.27,0.12,5.2713660469,4.5985,-4.693,6.570422456,0.3885,-0.17300000000000001,0.4252778504,4.21,-4.52,6.1769328959
2020-01-03 23:30:00,5.4765,0.096,5.4773413487,0.35650000000000004,-0.154,0.388340379,5.12,0.25,5.126099882,4.3665,-4.854,6.5289844731,0.35650000000000004,-0.154,0.388340379,4.01,-4.7,6.1781955294
2020-01-04 00:00:00,5.2105,-0.105,5.2115578525,0.5605,-0.115,0.5721758908,4.65,0.01,4.6500107527,4.0405,-4.415,5.9848028581,0.5605,-0.115,0.5721758908,3.48,-4.3,5.5317628293
2020-01-04 00:30:00,5.069,-0.066,5.0694296523,0.169,-0.076,0.18530245550000002,4.9,0.01,4.9000102041,3.939,-4.416,5.9174975285,0.169,-0.076,0.18530245550000002,3.77,-4.34,5.7487824798
2020-01-04 01:00:00,4.9795,-0.1365,4.9813705443,0.1295,-0.0565,0.1412887115,4.85,-0.08,4.8506597489,3.8995,-4.3965,5.8766752931,0.1295,-0.0565,0.1412887115,3.77,-4.34,5.7487824798
2020-01-04 01:30:00,4.974,-0.105,4.9751081395,0.224,-0.065,0.2332402195,4.75,-0.04,4.7501684181,3.874,-4.405,5.8661657835,0.224,-0.065,0.2332402195,3.65,-4.34,5.6708112294
2020-01-04 02:00:00,4.8445,0.2165,4.8493352637000005,0.7345,-0.0635,0.7372397846000001,4.11,0.28,4.1195266718,3.7145,-4.8935,6.1436025669,0.7345,-0.0635,0.7372397846000001,2.98,-4.83,5.6753237793
2020-01-04 02:30:00,4.788,0.5975,4.8251373297,1.118,-0.0825,1.1210398075,3.67,0.68,3.732465673,3.558,-5.1725,6.2780666013,1.118,-0.0825,1.1210398075,2.44,-5.09,5.6446169046
