Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-01-04 03:00:00,4.6,-0.152,4.6025106192,1.28,-0.092,1.283301991,3.32,-0.06,3.3205421244,3.46,-4.472,5.6542359342,1.28,-0.092,1.283301991,2.18,-4.38,4.8925249105
2020-01-04 03:30:00,4.5665,-0.153,4.5690624038,0.6865,-0.093,0.6927707052000001,3.88,-0.06,3.8804638898,3.4465,-4.473,5.6467770675,0.6865,-0.093,0.6927707052000001,2.76,-4.38,5.1770648055
2020-01-04 04:00:00,4.611,-0.112,4.612360025,0.801,-0.092,0.8062660851,3.81,-0.02,3.8100524931,3.521,-4.622,5.8103635859,0.801,-0.092,0.8062660851,2.7199999999999998,-4.53,5.2838716866
2020-01-04 04:30:00,4.625,-0.1265,4.6267296495,1.115,-0.10650000000000001,1.1200746627,3.51,-0.02,3.5100569796,3.525,-4.6365,5.8243246175,1.115,-0.10650000000000001,1.1200746627,2.41,-4.53,5.1311792017
2020-01-04 05:00:00,4.7385,-0.1325,4.7403521494,1.3985,-0.1125,1.4030176407,3.34,-0.02,3.3400598797,3.6185,-4.6425,5.8861148901,1.3985,-0.1125,1.4030176407,2.22,-4.53,5.0447299234
2020-01-04 05:30:00,4.806,-0.14200000000000002,4.8080973368,1.4060000000000001,-0.122,1.4112831041,3.4,-0.02,3.400058823,3.696,-4.652,5.941508226,1.4060000000000001,-0.122,1.4112831041,2.29,-4.53,5.0759235613
2020-01-04 06:00:00,4.5915,-0.2265,4.5970832601,1.0615,-0.0965,1.0658773382,3.5300000000000002,-0.13,3.5323929566,3.4715,-4.6765,5.8241707135,1.0615,-0.0965,1.0658773382,2.41,-4.58,5.1753743826
2020-01-04 06:30:00,4.944,-0.149,4.9462447372,1.4140000000000001,-0.099,1.4174614633,3.5300000000000002,-0.05,3.5303540899,3.824,-4.459,5.8741515983,1.4140000000000001,-0.099,1.4174614633,2.41,-4.36,4.981736645
2020-01-04 07:00:00,5.432,-0.111,5.4331339943,1.842,-0.121,1.8459699347,3.59,0.01,3.5900139275000003,4.252,-4.281,6.0337770095,1.842,-0.121,1.8459699347,2.41,-4.16,4.8076709538
2020-01-04 07:30:00,5.703,-0.138,5.7046694032000005,1.673,-0.178,1.6824425696,4.03,0.04,4.0301985063,4.573,-4.338,6.3032192569,1.673,-0.178,1.6824425696,2.9,-4.16,5.071055117
2020-01-04 08:00:00,5.8535,0.1945,5.8567305299,1.0735000000000001,-0.1655,1.0861825353,4.78,0.36,4.793537316,4.7335,-4.6355,6.6252458445,1.0735000000000001,-0.1655,1.0861825353,3.66,-4.47,5.7772398254
2020-01-04 08:30:00,5.915,0.785,5.9668626597,1.205,-0.165,1.2162442189,4.71,0.9500000000000001,4.8048517147,4.635,-5.125,6.910054269,1.205,-0.165,1.2162442189,3.43,-4.96,6.0304643271
2020-01-04 09:00:00,6.191,0.8045,6.2430522383,1.131,-0.2155,1.15134758,5.06,1.02,5.1617826378,4.891,-4.9355,6.9484560335,1.131,-0.2155,1.15134758,3.76,-4.72,6.034567093
2020-01-04 09:30:00,6.2895,0.7885000000000001,6.3387335091,0.7995,-0.1915,0.8221146514000001,5.49,0.98,5.5767822263,4.9795,-4.7515,6.8827445471,0.7995,-0.1915,0.8221146514000001,4.18,-4.5600000000000005,6.1859518265
2020-01-04 10:00:00,6.3785,0.48150000000000004,6.3966479112,1.0685,-0.1985,1.0867817168,5.31,0.68,5.3533634287,5.1785,-4.4785,6.8464461219,1.0685,-0.1985,1.0867817168,4.11,-4.28,5.933843611
2020-01-04 10:30:00,6.341,0.051500000000000004,6.3412091315,1.031,-0.1585,1.0431122902,5.31,0.21,5.3141509199,5.271,-4.0285,6.6341731399,1.031,-0.1585,1.0431122902,4.24,-3.87,5.7406010138
2020-01-04 11:00:00,6.3695,0.051000000000000004,6.3697041729,1.0095,-0.129,1.0177088238,5.36,0.18,5.3630215364,5.2795,-3.999,6.623074909,1.0095,-0.129,1.0177088238,4.27,-3.87,5.762794461
2020-01-04 11:30:00,6.5875,0.057,6.5877465988,1.6875,-0.163,1.6953540191,4.9,0.22,4.9049362891,5.4975,-3.943,6.7653348217,1.6875,-0.163,1.6953540191,3.81,-3.7800000000000002,5.3669823924
2020-01-04 12:00:00,6.5255,-0.0425,6.5256383979,1.4755,-0.17250000000000001,1.485549225,5.05,0.13,5.0516729902,5.4455,-4.0425,6.7819817531,1.4755,-0.17250000000000001,1.485549225,3.9699999999999998,-3.87,5.5441681071
2020-01-04 12:30:00,6.35,0.099,6.3507716854,1.23,-0.171,1.2418296985,5.12,0.27,5.1271141981,5.2,-4.311,6.7546073905,1.23,-0.171,1.2418296985,3.9699999999999998,-4.14,5.7358957452
2020-01-04 13:00:00,6.436,0.61,6.4648430762,0.9560000000000001,-0.16,0.9692966522,5.48,0.77,5.5338323068,5.176,-4.75,7.0252029152,0.9560000000000001,-0.16,0.9692966522,4.22,-4.59,6.2351022446
2020-01-04 13:30:00,6.333,0.5965,6.3610298891,1.283,-0.17350000000000002,1.2946780488,5.05,0.77,5.1083656878,5.073,-4.7935,6.9794678343,1.283,-0.17350000000000002,1.2946780488,3.79,-4.62,5.9756589595000005
2020-01-04 14:00:00,6.3435,0.6245,6.3741660239,1.1135,-0.14550000000000002,1.1229659389,5.23,0.77,5.2863787227,5.0735,-4.7655,6.9606316165,1.1135,-0.14550000000000002,1.1229659389,3.96,-4.62,6.0848993418
2020-01-04 14:30:00,6.169,0.6695,6.2052229009,0.869,-0.1005,0.8747921182,5.3,0.77,5.355641885,4.909,-4.8105,6.8730772766,0.869,-0.1005,0.8747921182,4.04,-4.71,6.2052961251
2020-01-04 15:00:00,6.2105,0.647,6.2441107654,0.8005,-0.123,0.8098945919,5.41,0.77,5.464521937,4.9405,-4.833,6.9113261570999995,0.8005,-0.123,0.8098945919,4.14,-4.71,6.2708611849
2020-01-04 15:30:00,6.1695,0.633,6.2018883616,0.6595000000000001,-0.137,0.6735794311000001,5.51,0.77,5.5635420372,4.9095,-4.937,6.9625540752,0.6595000000000001,-0.137,0.6735794311000001,4.25,-4.8,6.4111231465
2020-01-04 16:00:00,6.2795,0.5595,6.3043762975,0.6395000000000001,-0.1405,0.6547522432,5.64,0.7000000000000001,5.6832737045,5.0095,-4.9405,7.0358816434,0.6395000000000001,-0.1405,0.6547522432,4.37,-4.8,6.4912941699
2020-01-04 16:30:00,6.3835,0.5425,6.4065106337,0.5535,-0.08750000000000001,0.5603735361000001,5.83,0.63,5.8639406545,5.0935,-4.8875,7.0591358182,0.5535,-0.08750000000000001,0.5603735361000001,4.54,-4.8,6.6069357496
2020-01-04 17:00:00,6.551,0.6930000000000001,6.5875526563,0.281,-0.057,0.2867228627,6.27,0.75,6.3146971424,5.251,-4.967,7.2280073326,0.281,-0.057,0.2867228627,4.97,-4.91,6.9863438221
2020-01-04 17:30:00,6.736,0.8225,6.7860299329,0.246,-0.0375,0.2488418172,6.49,0.86,6.5467320092,5.466,-5.0075,7.4129759375,0.246,-0.0375,0.2488418172,5.22,-4.97,7.2075862811
2020-01-04 18:00:00,6.7605,0.8165,6.8096279267,0.3405,-0.043500000000000004,0.3432673885,6.42,0.86,6.4773451352,5.5005,-5.0535,7.4694954649,0.3405,-0.043500000000000004,0.3432673885,5.16,-5.01,7.1920581199
2020-01-04 18:30:00,6.7105,0.8315,6.7618194667000004,0.1505,-0.0285,0.15317473680000002,6.5600000000000005,0.86,6.6161318004,5.4605,-5.0785,7.4570920941,0.1505,-0.0285,0.15317473680000002,5.31,-5.05,7.32793286
2020-01-04 19:00:00,6.6695,0.7005,6.7061859876,0.2195,-0.029500000000000002,0.2214734747,6.45,0.73,6.4911786295,5.3995,-4.9995,7.3586412129,0.2195,-0.029500000000000002,0.2214734747,5.18,-4.97,7.1786697932
2020-01-04 19:30:00,6.496,0.6295000000000001,6.5264298242,0.146,-0.0405,0.15151320070000002,6.35,0.67,6.3852486248,5.236,-5.0105,7.2471239985,0.146,-0.0405,0.15151320070000002,5.09,-4.97,7.1140002811
2020-01-04 20:00:00,6.316,0.5710000000000001,6.3417581947,0.146,-0.039,0.1511191583,6.17,0.61,6.2000806446,5.056,-5.129,7.2020675504,0.146,-0.039,0.1511191583,4.91,-5.09,7.0722132321
2020-01-04 20:30:00,6.1445,0.5785,6.1716725853,0.17450000000000002,-0.0315,0.17732033160000002,5.97,0.61,6.0010832356,4.8745,-5.1215,7.0703969125,0.17450000000000002,-0.0315,0.17732033160000002,4.7,-5.09,6.9280661082
2020-01-04 21:00:00,6.056,0.557,6.081561066,0.186,-0.053,0.1934037228,5.87,0.61,5.9016099498,4.796,-5.203,7.0762154433,0.186,-0.053,0.1934037228,4.61,-5.15,6.9119172449
2020-01-04 21:30:00,5.8635,0.5670000000000001,5.8908506389,0.2335,-0.043000000000000003,0.2374263044,5.63,0.61,5.6629497614,4.6135,-5.273,7.0063479253,0.2335,-0.043000000000000003,0.2374263044,4.38,-5.23,6.8218252689
2020-01-04 22:00:00,5.7385,0.3675,5.7502555161,0.3285,-0.0625,0.3343927332,5.41,0.43,5.4270618202,4.5185,-5.2925,6.9589797025,0.3285,-0.0625,0.3343927332,4.19,-5.23,6.7014177604
2020-01-04 22:30:00,5.3305,-0.42050000000000004,5.3470599866,0.47050000000000003,-0.07050000000000001,0.4757525617,4.86,-0.35000000000000003,4.8725865821,4.2405,-4.6305,6.2788032697,0.47050000000000003,-0.07050000000000001,0.4757525617,3.77,-4.5600000000000005,5.9166291079
2020-01-04 23:00:00,5.0865,-0.48050000000000004,5.1091449872,0.6565000000000001,-0.0805,0.6614170394000001,4.43,-0.4,4.4480220323,3.9665,-4.6405,6.1047000336,0.6565000000000001,-0.0805,0.6614170394000001,3.31,-4.5600000000000005,5.634687214
2020-01-04 23:30:00,5.143,-0.484,5.1657240538,0.913,-0.084,0.9168560410000001,4.23,-0.4,4.2488704381,4.043,-4.694,6.1951178358,0.913,-0.084,0.9168560410000001,3.13,-4.61,5.5721629553
2020-01-05 00:00:00,4.9915,-0.47450000000000003,5.0140026426,1.0315,-0.0745,1.0341868787,3.96,-0.4,3.9801507509,3.8515,-4.5945,5.9952883584,1.0315,-0.0745,1.0341868787,2.8200000000000003,-4.52,5.3275510321
2020-01-05 00:30:00,4.8,-0.47300000000000003,4.8232488014,0.72,-0.073,0.7236912325,4.08,-0.4,4.0995609521,3.67,-4.593,5.8791622703,0.72,-0.073,0.7236912325,2.95,-4.52,5.3974901575
2020-01-05 01:00:00,4.5805,-0.518,4.6096967633,0.9205000000000001,-0.068,0.9230082611,3.66,-0.45,3.687560169,3.4405,-4.588,5.734700014,0.9205000000000001,-0.068,0.9230082611,2.52,-4.52,5.1750169082
2020-01-05 01:30:00,4.4995,-0.6475000000000001,4.5458504705,0.9395,-0.0775,0.9426910947,3.56,-0.5700000000000001,3.6053432569,3.3295,-4.4875,5.587774736,0.9395,-0.0775,0.9426910947,2.39,-4.41,5.0159944179
2020-01-05 02:00:00,4.491,-0.584,4.5288118751,0.641,-0.064,0.6441870846000001,3.85,-0.52,3.8849581722,3.351,-4.474,5.5898011593,0.641,-0.064,0.6441870846000001,2.71,-4.41,5.1761182367
2020-01-05 02:30:00,4.7345,-0.46,4.7567941147,0.8845000000000001,-0.09,0.8890670672000001,3.85,-0.37,3.8677383572,3.5945,-4.54,5.7906847825,0.8845000000000001,-0.09,0.8890670672000001,2.71,-4.45,5.2102399177
2020-01-05 03:00:00,4.4065,-0.4485,4.4292656841,0.8565,-0.0785,0.8600898209000001,3.55,-0.37,3.5692296088,3.2765,-4.5285,5.5895227435,0.8565,-0.0785,0.8600898209000001,2.42,-4.45,5.0654614795
2020-01-05 03:30:00,4.2285,-0.5425,4.2631582776,0.6785,-0.0825,0.6834972568000001,3.55,-0.46,3.5796787565,3.0985,-4.6225000000000005,5.5649086695,0.6785,-0.0825,0.6834972568000001,2.42,-4.54,5.1447060169
2020-01-05 04:00:00,4.2935,-0.48250000000000004,4.3205264147,0.7435,-0.0825,0.7480631658,3.55,-0.4,3.5724641355999998,3.1635,-4.6525,5.626143306,0.7435,-0.0825,0.7480631658,2.42,-4.57,5.1711990873
2020-01-05 04:30:00,4.3325,-0.61,4.3752321367,0.7325,-0.1,0.7392944271,3.6,-0.51,3.6359455441,3.1525,-4.47,5.4698406055,0.7325,-0.1,0.7392944271,2.42,-4.37,4.9953278171
2020-01-05 05:00:00,4.4905,-0.631,4.5346169904,0.8905000000000001,-0.07100000000000001,0.8933259484,3.6,-0.56,3.6432952118,3.3105,-4.441,5.5391236897,0.8905000000000001,-0.07100000000000001,0.8933259484,2.42,-4.37,4.9953278171
2020-01-05 05:30:00,4.48,-0.5565,4.5144315534,0.74,-0.0665,0.7429819984,3.74,-0.49,3.7719623540000002,3.32,-4.3965,5.5092297329,0.74,-0.0665,0.7429819984,2.58,-4.33,5.0403670501
2020-01-05 06:00:00,4.535,-0.5855,4.5726398557,0.675,-0.0955,0.6817222675,3.86,-0.49,3.8909767411000002,3.375,-4.3755,5.5259049259,0.675,-0.0955,0.6817222675,2.7,-4.28,5.0604742861
2020-01-05 06:30:00,4.688,-0.518,4.7165313526,0.8280000000000001,-0.088,0.8326631972,3.86,-0.43,3.883876929,3.478,-4.268,5.5056614498,0.8280000000000001,-0.088,0.8326631972,2.65,-4.18,4.9492322637
2020-01-05 07:00:00,4.9135,-0.516,4.9405200384,1.3935,-0.116,1.3983197953,3.52,-0.4,3.5426543721,3.7335000000000003,-4.296,5.6916287871,1.3935,-0.116,1.3983197953,2.34,-4.18,4.7904070808
2020-01-05 07:30:00,5.059,0.24550000000000002,5.0649532328,1.379,-0.1145,1.3837453704,3.68,0.36,3.6975667675,3.809,-4.9945,6.2812030098000005,1.379,-0.1145,1.3837453704,2.43,-4.88,5.4515410665
2020-01-05 08:00:00,5.2575,0.2555,5.2637046365,1.2375,-0.10450000000000001,1.2419043844,4.02,0.36,4.0360872141,4.0475,-5.1145,6.5222976396,1.2375,-0.10450000000000001,1.2419043844,2.81,-5.01,5.7442318895
2020-01-05 08:30:00,5.286,-0.243,5.2915824665,1.506,-0.123,1.5110145598,3.7800000000000002,-0.12,3.7819042822,4.186,-4.603,6.2217525666,1.506,-0.123,1.5110145598,2.68,-4.48,5.2204214389
2020-01-05 09:00:00,5.6465,-0.3065,5.6548125079,1.4865,-0.1865,1.4981536971,4.16,-0.12,4.1617304093,4.5065,-4.4565,6.3378966937,1.4865,-0.1865,1.4981536971,3.02,-4.27,5.2300382408
2020-01-05 09:30:00,5.9095,-0.030500000000000003,5.9095787075,1.3395000000000001,-0.1605,1.3490813541,4.57,0.13,4.5718486414,4.7495,-4.5504999999999995,6.5775983839,1.3395000000000001,-0.1605,1.3490813541,3.41,-4.39,5.5587948334
2020-01-05 10:00:00,6.2955,0.2255,6.2995373243,1.1355,-0.1845,1.1503914551,5.16,0.41000000000000003,5.1762631309,5.1055,-4.6445,6.9019932266,1.1355,-0.1845,1.1503914551,3.9699999999999998,-4.46,5.9709714453
2020-01-05 10:30:00,6.367,-0.21050000000000002,6.37047873,1.267,-0.18050000000000002,1.279792659,5.1,-0.03,5.1000882345,5.317,-4.3805,6.8890688231,1.267,-0.18050000000000002,1.279792659,4.05,-4.2,5.8345951016
2020-01-05 11:00:00,6.7025,-0.2305,6.7064622939,1.4325,-0.2005,1.4464634458,5.27,-0.03,5.2700853883,5.6625,-4.4005,7.1713531847,1.4325,-0.2005,1.4464634458,4.23,-4.2,5.9609479112
2020-01-05 11:30:00,6.763,-0.1295,6.7642397392,1.303,-0.1895,1.3167077314,5.46,0.06,5.4603296604,5.723,-4.3895,7.2125196187,1.303,-0.1895,1.3167077314,4.42,-4.2,6.0972452796
2020-01-05 12:00:00,6.725,-0.189,6.7276553122,1.115,-0.179,1.1292767597,5.61,-0.01,5.6100089126,5.695,-4.379,7.1839171766,1.115,-0.179,1.1292767597,4.58,-4.2,6.2142095233
2020-01-05 12:30:00,6.6595,-0.189,6.6621814183,1.0495,-0.149,1.0600241743,5.61,-0.04,5.6101426007,5.6295,-4.349,7.1137241477,1.0495,-0.149,1.0600241743,4.58,-4.2,6.2142095233
2020-01-05 13:00:00,6.8915,-0.211,6.8947293819,1.4315,-0.171,1.441677235,5.46,-0.04,5.4601465182,5.8315,-4.341,7.2698468519,1.4315,-0.171,1.441677235,4.4,-4.17,6.0620870993
2020-01-05 13:30:00,6.8085,-0.116,6.8094881048,1.1185,-0.166,1.1307511884,5.69,0.05,5.6902196794,5.7585,-4.336,7.2084130188,1.1185,-0.166,1.1307511884,4.64,-4.17,6.2384693636
2020-01-05 14:00:00,6.659,-0.153,6.6607574644,0.969,-0.14300000000000002,0.9794947677,5.69,-0.01,5.6900087873,5.659,-4.483,7.2195269928,0.969,-0.14300000000000002,0.9794947677,4.69,-4.34,6.389968701
2020-01-05 14:30:00,6.655,-0.0835,6.6555238148,1.135,-0.1335,1.1428242428,5.52,0.05,5.5202264446000004,5.635,-4.5835,7.2637247504,1.135,-0.1335,1.1428242428,4.5,-4.45,6.3287044488
2020-01-05 15:00:00,6.5965,-0.034,6.5965876216,1.2965,-0.134,1.3034064025,5.3,0.1,5.3009433123,5.5565,-4.584,7.2033150875,1.2965,-0.134,1.3034064025,4.26,-4.45,6.1603652489
2020-01-05 15:30:00,6.695,-0.0815,6.6954960421,1.145,-0.1315,1.1525264639,5.55,0.05,5.5502252207,5.6850000000000005,-4.7515,7.4091819555,1.145,-0.1315,1.1525264639,4.54,-4.62,6.4773451352
2020-01-05 16:00:00,6.6465,-0.076,6.6469345002,1.0065,-0.126,1.0143560765,5.64,0.05,5.6402216269,5.6165,-4.696,7.3210305456,1.0065,-0.126,1.0143560765,4.61,-4.57,6.4913018725
2020-01-05 16:30:00,6.8585,-0.106,6.8593190806,1.0785,-0.076,1.0811744771,5.78,-0.03,5.7800778541,5.7785,-4.456,7.2970540802,1.0785,-0.076,1.0811744771,4.7,-4.38,6.4245155459
2020-01-05 17:00:00,7.036,-0.1125,7.0368993349,0.786,-0.0825,0.7903178158,6.25,-0.03,6.2500719996,5.966,-4.3125,7.3614409085,0.786,-0.0825,0.7903178158,5.18,-4.23,6.6876976606
2020-01-05 17:30:00,7.1105,-0.131,7.1117066341,0.7705000000000001,-0.101,0.7770915326000001,6.34,-0.03,6.3400709775,6.0705,-4.371,7.480415179,0.7705000000000001,-0.101,0.7770915326000001,5.3,-4.27,6.8060928586
2020-01-05 18:00:00,7.029,-0.11950000000000001,7.0300157361,0.599,-0.08950000000000001,0.6056494448,6.43,-0.03,6.4300699841,5.999,-4.4995,7.4989000027,0.599,-0.08950000000000001,0.6056494448,5.4,-4.41,6.9719509465
2020-01-05 18:30:00,6.9885,-0.133,6.9897654646,0.6185,-0.073,0.6227931037000001,6.37,-0.06,6.3702825683,5.9485,-4.443,7.4246145523,0.6185,-0.073,0.6227931037000001,5.33,-4.37,6.8924451394
2020-01-05 19:00:00,6.9625,-0.17400000000000002,6.9646738797,0.7725000000000001,-0.064,0.775146599,6.19,-0.11,6.1909773057,5.9325,-4.504,7.4485281935,0.7725000000000001,-0.064,0.775146599,5.16,-4.44,6.8072902098
2020-01-05 19:30:00,6.8545,-0.14400000000000002,6.8560124161000005,0.7445,-0.10400000000000001,0.7517288407,6.11,-0.04,6.1101309315,5.8245000000000005,-4.594,7.4181962936,0.7445,-0.10400000000000001,0.7517288407,5.08,-4.49,6.7798598806
2020-01-05 20:00:00,6.585,-0.14650000000000002,6.5866294301,0.665,-0.10650000000000001,0.6734740158,5.92,-0.04,5.9201351336,5.545,-4.5965,7.2024188472,0.665,-0.10650000000000001,0.6734740158,4.88,-4.49,6.6313271673
2020-01-05 20:30:00,6.4925,-0.076,6.4929448057,0.9425,-0.116,0.9496116311,5.55,0.04,5.5501441423,5.4425,-4.836,7.2806388628,0.9425,-0.116,0.9496116311,4.5,-4.72,6.521380222
2020-01-05 21:00:00,6.3365,0.6135,6.366130261,1.0065,-0.1165,1.0132198676,5.33,0.73,5.3797583589,5.0865,-5.4865,7.4815883675,1.0065,-0.1165,1.0132198676,4.08,-5.37,6.7441307817
2020-01-05 21:30:00,6.0305,0.386,6.0428409089,1.4805000000000001,-0.114,1.4848825711,4.55,0.5,4.5773900861,4.7305,-5.324,7.1219805005,1.4805000000000001,-0.114,1.4848825711,3.25,-5.21,6.1405700061
2020-01-05 22:00:00,5.8865,0.355,5.8971948628,1.6565,-0.145,1.6628341018000001,4.23,0.5,4.2594483211,4.6065000000000005,-5.355,7.0637006767,1.6565,-0.145,1.6628341018000001,2.95,-5.21,5.9872030198
2020-01-05 22:30:00,5.713,0.3635,5.7245524934,1.483,-0.1365,1.4892686964,4.23,0.5,4.2594483211,4.433,-5.3465,6.9452538651,1.483,-0.1365,1.4892686964,2.95,-5.21,5.9872030198
2020-01-05 23:00:00,5.4415,0.5245000000000001,5.4667195373,1.3315000000000001,-0.1155,1.3365000935,4.11,0.64,4.1595312236,4.1815,-5.4455,6.8657419483,1.3315000000000001,-0.1155,1.3365000935,2.85,-5.33,6.0441211106
2020-01-05 23:30:00,5.4195,0.518,5.4441991376,1.5295,-0.122,1.5343579276,3.89,0.64,3.9422962852000003,4.1295,-5.352,6.759931527,1.5295,-0.122,1.5343579276,2.6,-5.23,5.8406249666
2020-01-06 00:00:00,5.3265,0.5885,5.3589116899,1.5665,-0.1315,1.572009701,3.76,0.72,3.8283155564999998,4.0765,-5.4215,6.7831050781,1.5665,-0.1315,1.572009701,2.51,-5.29,5.8552711295
2020-01-06 00:30:00,5.154,0.5515,5.1834224456,1.334,-0.1285,1.3401747088,3.8200000000000003,0.68,3.880051546,3.884,-5.3585,6.6180796497,1.334,-0.1285,1.3401747088,2.55,-5.23,5.8185393356
2020-01-06 01:00:00,5.157,0.555,5.1867787691,1.187,-0.125,1.1935635718,3.9699999999999998,0.68,4.0278157853,3.8970000000000002,-5.355,6.6228871348,1.187,-0.125,1.1935635718,2.71,-5.23,5.8904159446
2020-01-06 01:30:00,5.2145,0.497,5.2381312746,1.5845,-0.133,1.5900720896,3.63,0.63,3.6842638342000003,3.9945,-5.3629999999999995,6.68713685,1.5845,-0.133,1.5900720896,2.41,-5.23,5.7585588475
2020-01-06 02:00:00,5.1615,-0.2995,5.1701820568,1.6015000000000001,-0.1395,1.6075641511,3.56,-0.16,3.5635936918,4.0515,-4.6595,6.1745924967,1.6015000000000001,-0.1395,1.6075641511,2.45,-4.52,5.1412936115
2020-01-06 02:30:00,5.146,-0.28850000000000003,5.1540807376,1.446,-0.1285,1.4516984018999999,3.7,-0.16,3.7034578437,4.036,-4.6485,6.1561228261,1.446,-0.1285,1.4516984018999999,2.59,-4.52,5.2094625443
2020-01-06 03:00:00,5.192,-0.324,5.2020995761,2.332,-0.164,2.3377596113,2.86,-0.16,2.8644720281,4.082,-4.684,6.2130974562,2.332,-0.164,2.3377596113,1.75,-4.52,4.846947493
2020-01-06 03:30:00,5.098,-0.3085,5.1073257435,2.138,-0.14850000000000002,2.1431510096,2.96,-0.16,2.9643211702,3.998,-4.7085,6.1768905001,2.138,-0.14850000000000002,2.1431510096,1.8599999999999999,-4.5600000000000005,4.924753801
2020-01-06 04:00:00,5.0755,-0.2995,5.0843289134,2.0255,-0.1395,2.0302981308,3.05,-0.16,3.054193838,3.9755000000000003,-4.6495,6.1173891898,2.0255,-0.1395,2.0302981308,1.9500000000000002,-4.51,4.9135119823
2020-01-06 04:30:00,5.198,-0.317,5.2076571508,2.148,-0.157,2.1537300202,3.05,-0.16,3.054193838,4.028,-4.477,6.0223179092,2.148,-0.157,2.1537300202,1.88,-4.32,4.7113480024
2020-01-06 05:00:00,5.281,-0.339,5.2918694239,2.141,-0.179,2.1484696879,3.14,-0.16,3.1440737905,4.151,-4.459,6.0920835516,2.141,-0.179,2.1484696879,2.01,-4.28,4.7284775563
2020-01-06 05:30:00,5.8965,-0.152,5.8984588029000005,2.4565,-0.202,2.4647913197999998,3.44,0.05,3.4403633529,4.7965,-4.422,6.5238406058,2.4565,-0.202,2.4647913197999998,2.34,-4.22,4.8253497283
2020-01-06 06:00:00,6.229,0.0415,6.229138243,2.8689999999999998,-0.2185,2.8773083342,3.36,0.26,3.3700445101,5.119,-4.2285,6.6396064078,2.8689999999999998,-0.2185,2.8773083342,2.25,-4.01,4.5981083067
2020-01-06 06:30:00,7.0605,0.5685,7.0833503725,2.7405,-0.28150000000000003,2.7549196903,4.32,0.85,4.4028286362,5.8805,-4.1915,7.2214231631,2.7405,-0.28150000000000003,2.7549196903,3.14,-3.91,5.0147482489
2020-01-06 07:00:00,7.9345,0.5905,7.9564427039000005,2.6545,-0.3195,2.6736586357,5.28,0.91,5.3578447159,6.7845,-3.7195,7.737190737,2.6545,-0.3195,2.6736586357,4.13,-3.4,5.3494766099
2020-01-06 07:30:00,8.498,0.5775,8.5176000288,2.318,-0.3325,2.3417259127,6.18,0.91,6.2466390963,7.428,-3.4325,8.1827403875,2.318,-0.3325,2.3417259127,5.11,-3.1,5.976796801
2020-01-06 08:00:00,9.146,1.0275,9.2035358559,2.106,-0.35250000000000004,2.1352967592,7.04,1.38,7.1739807638,8.036,-3.5025,8.7661167144,2.106,-0.35250000000000004,2.1352967592,5.93,-3.15,6.7147151838
2020-01-06 08:30:00,9.521,1.0485,9.5785590383,2.941,-0.3315,2.9596238359,6.58,1.38,6.7231540217,8.551,-3.4115,9.2064071847,2.941,-0.3315,2.9596238359,5.61,-3.08,6.3998828114
2020-01-06 09:00:00,9.809,1.151,9.8762990032,3.229,-0.40900000000000003,3.2547998402,6.58,1.56,6.7623960251,8.839,-3.269,9.4241329575,3.229,-0.40900000000000003,3.2547998402,5.61,-2.86,6.2969595838
2020-01-06 09:30:00,10.0555,1.275,10.1360103221,3.1355,-0.435,3.1655308007,6.92,1.71,7.1281484272,9.0455,-3.095,9.5603397037,3.1355,-0.435,3.1655308007,5.91,-2.66,6.4810261533
2020-01-06 10:00:00,10.2885,1.298,10.3700547853,2.8285,-0.41200000000000003,2.8583485179,7.46,1.71,7.6534763343000005,9.3085,-3.072,9.8023138212,2.8285,-0.41200000000000003,2.8583485179,6.48,-2.66,7.0047126993
2020-01-06 10:30:00,10.1865,1.324,10.2721837138,2.5564999999999998,-0.386,2.5854764068,7.63,1.71,7.8192710658,9.2165,-3.046,9.7068011337,2.5564999999999998,-0.386,2.5854764068,6.66,-2.66,7.1715549221
2020-01-06 11:00:00,10.2105,1.2095,10.2818870107,1.9505,-0.3905,1.9892059974,8.26,1.6,8.4135367118,9.2405,-3.0505,9.7310015158,1.9505,-0.3905,1.9892059974,7.29,-2.66,7.7601353081
2020-01-06 11:30:00,10.235,1.2165,10.3070411491,1.8250000000000002,-0.3835,1.8648585067,8.41,1.6,8.5608469207,9.275,-3.0435,9.761583747,1.8250000000000002,-0.3835,1.8648585067,7.45,-2.66,7.910632086
2020-01-06 12:00:00,10.3215,1.3275000000000001,10.4065180776,1.9815,-0.3925,2.0199996287,8.34,1.72,8.5155152516,9.3815,-2.9825,9.8441784066,1.9815,-0.3925,2.0199996287,7.4,-2.59,7.8401594372000005
2020-01-06 12:30:00,10.288,1.5085000000000002,10.3980053977,1.588,-0.3915,1.6355476911,8.7,1.9,8.9050547444,9.358,-2.9015,9.7974928553,1.588,-0.3915,1.6355476911,7.77,-2.51,8.1653536359
2020-01-06 13:00:00,10.546,1.572,10.6625184642,2.066,-0.40800000000000003,2.1059012323,8.48,1.98,8.7080881943,9.606,-2.818,10.0108121549,2.066,-0.40800000000000003,2.1059012323,7.54,-2.41,7.9157880214
2020-01-06 13:30:00,10.723,1.5710000000000002,10.8374706459,2.433,-0.40900000000000003,2.467138018,8.29,1.98,8.5231742913,9.773,-2.849,10.1798000963,2.433,-0.40900000000000003,2.467138018,7.34,-2.44,7.7349337424
2020-01-06 14:00:00,10.543,1.5310000000000001,10.6535820267,2.583,-0.399,2.6136353992,7.96,1.9300000000000002,8.190634896,9.583,-2.939,10.0235527634,2.583,-0.399,2.6136353992,7.0,-2.54,7.4465831091
2020-01-06 14:30:00,10.3545,1.6,10.4773885224,2.2745,-0.37,2.3043980233,8.08,1.97,8.3166880427,9.3945,-2.91,9.834873169,2.2745,-0.37,2.3043980233,7.12,-2.54,7.5594973378
2020-01-06 15:00:00,10.4365,1.5445,10.5501664679,2.5065,-0.42550000000000004,2.5423596323,7.93,1.97,8.1710342063,9.4565,-2.9155,9.8957330451,2.5065,-0.42550000000000004,2.5423596323,6.95,-2.49,7.3825876222
2020-01-06 15:30:00,10.3295,1.4475,10.4304279155,1.9295,-0.4525,1.9818492627,8.4,1.9,8.6122006479,9.3595,-3.1525,9.8761579827,1.9295,-0.4525,1.9818492627,7.43,-2.7,7.9053715915
2020-01-06 16:00:00,10.1625,1.1825,10.231066049,2.2625,-0.47750000000000004,2.3123391836,7.9,1.6600000000000001,8.0725212914,9.1225,-3.2175,9.673278270600001,2.2625,-0.47750000000000004,2.3123391836,6.86,-2.74,7.3869614863
2020-01-06 16:30:00,10.2835,1.231,10.3569171692,2.0335,-0.46900000000000003,2.0868836216,8.25,1.7000000000000002,8.4233306952,9.2735,-3.209,9.8130262025,2.0335,-0.46900000000000003,2.0868836216,7.24,-2.74,7.7411368674
2020-01-06 17:00:00,10.4065,1.887,10.5762002274,1.7165,-0.443,1.7727439888,8.69,2.33,8.9969439256,9.1865,-3.833,9.9540781216,1.7165,-0.443,1.7727439888,7.47,-3.39,8.2032310707
2020-01-06 17:30:00,10.5715,2.037,10.7659640186,2.1915,-0.47300000000000003,2.241963704,8.38,2.51,8.7478283019,9.3415,-4.273,10.2723975415,2.1915,-0.47300000000000003,2.241963704,7.15,-3.8,8.0970673704
2020-01-06 18:00:00,10.271,1.3085,10.3540143543,2.331,-0.47150000000000003,2.3782079913,7.94,1.78,8.1370756418,9.181,-3.8715,9.9638984966,2.331,-0.47150000000000003,2.3782079913,6.85,-3.4,7.647385174
2020-01-06 18:30:00,9.7885,0.7775000000000001,9.8193298397,2.2984999999999998,-0.48250000000000004,2.3485971345,7.49,1.26,7.5952419316,8.7785,-3.6725,9.515740565,2.2984999999999998,-0.48250000000000004,2.3485971345,6.48,-3.19,7.2226380222
2020-01-06 19:00:00,9.828,1.4825,9.9391845868,1.838,-0.4375,1.8893518068000001,7.99,1.92,8.217450943,8.618,-3.9175,9.4666113393,1.838,-0.4375,1.8893518068000001,6.78,-3.48,7.6209448233
2020-01-06 19:30:00,9.639,1.0275,9.6936101247,1.249,-0.41250000000000003,1.3153544199,8.39,1.44,8.5126787793,8.579,-3.3025,9.1927007593,1.249,-0.41250000000000003,1.3153544199,7.33,-2.89,7.8791497003
2020-01-06 20:00:00,9.432,0.757,9.462329153,0.552,-0.423,0.6954372725,8.88,1.18,8.958057825200001,8.442,-3.173,9.018608152,0.552,-0.423,0.6954372725,7.89,-2.75,8.35551315
2020-01-06 20:30:00,8.8895,0.595,8.909390285,0.28950000000000004,-0.41500000000000004,0.5059992589,8.6,1.01,8.6591050346,7.9095,-3.375,8.5994659863,0.28950000000000004,-0.41500000000000004,0.5059992589,7.62,-2.96,8.1747171205
2020-01-06 21:00:00,8.775,0.801,8.8114826221,0.23500000000000001,-0.399,0.463061551,8.54,1.2,8.6238970309,7.795,-3.479,8.5361271078,0.23500000000000001,-0.399,0.463061551,7.5600000000000005,-3.08,8.1633326528
2020-01-06 21:30:00,8.448,0.7555000000000001,8.4817146999,0.20800000000000002,-0.3845,0.4371547209,8.24,1.1400000000000001,8.3184854391,7.458,-3.5745,8.2703575648,0.20800000000000002,-0.3845,0.4371547209,7.25,-3.19,7.9207701646
2020-01-06 22:00:00,7.9719999999999995,0.962,8.0298336222,0.532,-0.388,0.6584588066,7.44,1.35,7.5614879488,6.852,-4.318,8.0990757497,0.532,-0.388,0.6584588066,6.32,-3.93,7.4422644403
2020-01-06 22:30:00,7.7695,1.3745,7.8901445171,0.1995,-0.3655,0.4164018492,7.57,1.74,7.7673998223,6.5195,-4.7255,8.0519705973,0.1995,-0.3655,0.4164018492,6.32,-4.36,7.6780205782
2020-01-06 23:00:00,7.376,0.6215,7.4021374109,0.256,-0.35850000000000004,0.44052043090000004,7.12,0.98,7.1871273816,6.296,-4.0685,7.4961528967,0.256,-0.35850000000000004,0.44052043090000004,6.04,-3.71,7.0884201343
2020-01-06 23:30:00,7.2245,0.5,7.241781566,0.4345,-0.41000000000000003,0.597402921,6.79,0.91,6.8507079926,6.2045,-3.9699999999999998,7.3659161175,0.4345,-0.41000000000000003,0.597402921,5.77,-3.56,6.7798598806
2020-01-07 00:00:00,7.2435,1.3135,7.3616285223,0.4535,-0.3965,0.602390654,6.79,1.71,7.002013996,5.9335,-4.6365,7.5301762596,0.4535,-0.3965,0.602390654,5.48,-4.24,6.9287805565
2020-01-07 00:30:00,7.026,1.1195,7.1146297339,0.5760000000000001,-0.4005,0.7015527421000001,6.45,1.52,6.6266809188,5.696,-4.4205,7.2100787964,0.5760000000000001,-0.4005,0.7015527421000001,5.12,-4.02,6.5095929212
2020-01-07 01:00:00,6.87,0.37,6.8799563952,0.46,-0.4,0.6095900262,6.41,0.77,6.4560824034,5.78,-3.74,6.8844752886,0.46,-0.4,0.6095900262,5.32,-3.34,6.2815603157
2020-01-07 01:30:00,6.8865,1.211,6.9921672785,0.5665,-0.429,0.7106076625000001,6.32,1.6400000000000001,6.5293184943,5.6365,-4.559,7.2494560658000005,0.5665,-0.429,0.7106076625000001,5.07,-4.13,6.5392507216
2020-01-07 02:00:00,6.731,1.1295,6.8251103471,0.481,-0.41050000000000003,0.632353738,6.25,1.54,6.4369324993,5.551,-4.4705,7.1273397036,0.481,-0.41050000000000003,0.632353738,5.07,-4.06,6.495267508
2020-01-07 02:30:00,6.5645,0.3235,6.5724662418,0.48450000000000004,-0.41650000000000004,0.6389150961,6.08,0.74,6.1248673455,5.5045,-3.8965,6.7440516383,0.48450000000000004,-0.41650000000000004,0.6389150961,5.02,-3.48,6.1082567071
2020-01-07 03:00:00,6.4475,0.313,6.4550929699,0.8275,-0.427,0.9311741244,5.62,0.74,5.6685095043,5.3975,-4.017,6.7282460753,0.8275,-0.427,0.9311741244,4.57,-3.59,5.811454207
2020-01-07 03:30:00,6.2505,0.3265,6.2590216887,1.2705,-0.41350000000000003,1.3360959921,4.98,0.74,5.0346797316,5.1805,-4.1035,6.6088041657000005,1.2705,-0.41350000000000003,1.3360959921,3.91,-3.69,5.3762626424
2020-01-07 04:00:00,6.16,0.1965,6.1631333142999996,1.08,-0.4035,1.1529146759,5.08,0.6000000000000001,5.1153103523,5.12,-4.2735,6.6691230495,1.08,-0.4035,1.1529146759,4.04,-3.87,5.5945062338
2020-01-07 04:30:00,6.229,0.151,6.2308299608,1.229,-0.379,1.2861111927,5.0,0.53,5.0280115354,5.169,-4.249,6.6912302307000004,1.229,-0.379,1.2861111927,3.94,-3.87,5.5227257763
2020-01-07 05:00:00,6.291,0.2285,6.2951483898,1.491,-0.42150000000000004,1.5494332028,4.8,0.65,4.8438104835,5.211,-4.1615,6.6687782427,1.491,-0.42150000000000004,1.5494332028,3.7199999999999998,-3.74,5.2750355449
2020-01-07 05:30:00,6.591,0.099,6.591743472,1.451,-0.481,1.5286471143,5.14,0.58,5.1726202258,5.501,-4.051,6.8316617305000005,1.451,-0.481,1.5286471143,4.05,-3.5700000000000003,5.3988332073
2020-01-07 06:00:00,6.799,0.10250000000000001,6.7997725881,1.359,-0.47750000000000004,1.4404468925,5.44,0.58,5.4708317466,5.729,-4.1975,7.1021438489,1.359,-0.47750000000000004,1.4404468925,4.37,-3.7199999999999998,5.7389284714
2020-01-07 06:30:00,7.715,0.34400000000000003,7.7226654077,1.055,-0.456,1.1493306748,6.66,0.8,6.7078759678,6.665,-3.776,7.6603133748,1.055,-0.456,1.1493306748,5.61,-3.32,6.5187805608
2020-01-07 07:00:00,8.3005,0.589,8.3213713563,0.8805000000000001,-0.441,0.9847645658,7.42,1.03,7.4911481096,7.2305,-3.421,7.9989606356,0.8805000000000001,-0.441,0.9847645658,6.35,-2.98,7.0144778851
2020-01-07 07:30:00,9.0635,1.585,9.2010465302,1.0335,-0.47500000000000003,1.1374301077,8.03,2.06,8.2900241254,7.8035,-3.955,8.7485220037,1.0335,-0.47500000000000003,1.1374301077,6.77,-3.48,7.6120496583
2020-01-07 08:00:00,9.5715,1.884,9.7551559829,0.8815000000000001,-0.486,1.0065973624,8.69,2.37,9.0073858583,8.2715,-4.026,9.1992602012,0.8815000000000001,-0.486,1.0065973624,7.39,-3.54,8.1941259448
2020-01-07 08:30:00,9.752,1.5945,9.8814945352,0.912,-0.4955,1.0379134116,8.84,2.09,9.0837051912,8.612,-3.4255,9.268257347,0.912,-0.4955,1.0379134116,7.7,-2.93,8.2386224577
2020-01-07 09:00:00,9.7495,1.3065,9.8366504716,0.8195,-0.49350000000000005,0.9566203531,8.93,1.8,9.1096048213,8.7395,-3.0035,9.2412051433,0.8195,-0.49350000000000005,0.9566203531,7.92,-2.51,8.3082188223
2020-01-07 09:30:00,9.676,1.313,9.7646784381,1.316,-0.487,1.4032195124,8.36,1.8,8.5515846485,8.706,-3.127,9.2505440381,1.316,-0.487,1.4032195124,7.39,-2.64,7.8474008436
2020-01-07 10:00:00,9.9275,1.3780000000000001,10.0226812905,1.3075,-0.492,1.3970040264999999,8.62,1.87,8.8205045207,8.9375,-3.042,9.4410100228,1.3075,-0.492,1.3970040264999999,7.63,-2.55,8.0448368535
2020-01-07 10:30:00,10.1055,1.433,10.2065968496,1.0855,-0.437,1.1701620614000001,9.02,1.87,9.2118022124,9.1255,-2.987,9.6019226851,1.0855,-0.437,1.1701620614000001,8.04,-2.55,8.4346962008
2020-01-07 11:00:00,10.334,1.4215,10.4313095175,1.314,-0.4385,1.3852358103,9.02,1.8599999999999999,9.2097774132,9.354,-2.9685,9.813730598,1.314,-0.4385,1.3852358103,8.04,-2.5300000000000002,8.4286713069
2020-01-07 11:30:00,9.9835,1.1965,10.0549432868,1.7735,-0.4435,1.8281122777,8.21,1.6400000000000001,8.3721980387,8.993500000000001,-3.1735,9.53698823,1.7735,-0.4435,1.8281122777,7.22,-2.73,7.7188924076
2020-01-07 12:00:00,9.961500000000001,1.221,10.0360511781,1.6715,-0.419,1.7232159615,8.29,1.6400000000000001,8.4506626959,8.961500000000001,-3.149,9.498667446,1.6715,-0.419,1.7232159615,7.29,-2.73,7.7844074919
2020-01-07 12:30:00,10.211500000000001,1.436,10.3119749927,1.4915,-0.404,1.5452469867,8.72,1.8399999999999999,8.9120143626,9.2215,-2.904,9.6679510885,1.4915,-0.404,1.5452469867,7.73,-2.5,8.1242168853
2020-01-07 13:00:00,10.692,1.694,10.8253637352,1.252,-0.406,1.3161838777,9.44,2.1,9.6707600529,9.702,-2.616,10.0484954098,1.252,-0.406,1.3161838777,8.45,-2.21,8.7342200568
2020-01-07 13:30:00,10.442,1.5155,10.5514029517,1.3820000000000001,-0.47450000000000003,1.4611893272,9.06,1.99,9.2759743424,9.452,-2.8145,9.8621353798,1.3820000000000001,-0.47450000000000003,1.4611893272,8.07,-2.34,8.4024103685
2020-01-07 14:00:00,10.515,1.538,10.6268842565,1.455,-0.452,1.5235908243,9.06,1.99,9.2759743424,9.525,-2.832,9.9370945955,1.455,-0.452,1.5235908243,8.07,-2.38,8.4136377388
2020-01-07 14:30:00,10.7145,1.5745,10.8295688049,1.4845000000000002,-0.47550000000000003,1.5587945663,9.23,2.05,9.4549140662,9.7145,-2.7955,10.1087254637,1.4845000000000002,-0.47550000000000003,1.5587945663,8.23,-2.32,8.5507485052
2020-01-07 15:00:00,10.6245,1.5805,10.7414142691,2.0445,-0.46950000000000003,2.0977155432,8.58,2.05,8.8215021397,9.6245,-2.8695,10.0431583927,2.0445,-0.46950000000000003,2.0977155432,7.58,-2.4,7.9508741658
2020-01-07 15:30:00,10.2975,1.3195000000000001,10.3816947798,2.9075,-0.5105000000000001,2.9519767106,7.39,1.83,7.6132121998999995,9.2775,-3.2005,9.8140311035,2.9075,-0.5105000000000001,2.9519767106,6.37,-2.69,6.914694498
2020-01-07 16:00:00,10.092,1.135,10.1556235161,3.192,-0.525,3.2348862422,6.9,1.6600000000000001,7.0968725506,9.062,-3.385,9.6735758125,3.192,-0.525,3.2348862422,5.87,-2.86,6.5296630847
2020-01-07 16:30:00,10.3635,1.18,10.4304617467,3.2535,-0.45,3.2844729029,7.11,1.63,7.294449945,9.3335,-3.31,9.9030461097,3.2535,-0.45,3.2844729029,6.08,-2.86,6.7190773176
2020-01-07 17:00:00,10.6075,1.118,10.6662542746,3.3175,-0.47200000000000003,3.3509088692,7.29,1.5899999999999999,7.4613805693,9.5575,-3.2720000000000002,10.1020686124,3.3175,-0.47200000000000003,3.3509088692,6.24,-2.8,6.8394151797
2020-01-07 17:30:00,10.1355,0.767,10.1644797826,3.3055,-0.463,3.3377686034,6.83,1.23,6.9398703158,9.1255,-3.763,9.8709127871,3.3055,-0.463,3.3377686034,5.82,-3.3,6.6904708354
2020-01-07 18:00:00,9.9495,0.735,9.9766114112,3.3595,-0.435,3.3875456085,6.59,1.17,6.6930561032,8.9395,-3.855,9.7352804402,3.3595,-0.435,3.3875456085,5.58,-3.42,6.5446772266
2020-01-07 18:30:00,9.833,0.7635000000000001,9.8625970844,3.243,-0.40650000000000003,3.2683774644,6.59,1.17,6.6930561032,8.823,-3.8965,9.6451045225,3.243,-0.40650000000000003,3.2683774644,5.58,-3.49,6.5815271784
2020-01-07 19:00:00,9.9295,1.063,9.9862374922,3.3395,-0.417,3.3654344816,6.59,1.48,6.7541468743,8.9195,-3.907,9.7376654928,3.3395,-0.417,3.3654344816,5.58,-3.49,6.5815271784
2020-01-07 19:30:00,9.8305,1.625,9.9639026114,3.3705,-0.455,3.4010726616999998,6.46,2.08,6.7866044529,8.5705,-4.385,9.627133283100001,3.3705,-0.455,3.4010726616999998,5.2,-3.93,6.5180441852
2020-01-07 20:00:00,9.7075,1.276,9.7910026172,3.3375,-0.454,3.3682372615,6.37,1.73,6.6007423825,8.5375,-3.9939999999999998,9.4255473183,3.3375,-0.454,3.3682372615,5.2,-3.54,6.2905961562
2020-01-07 20:30:00,9.519,1.4995,9.636382166,3.359,-0.4505,3.3890752795,6.16,1.9500000000000002,6.4612769636,8.299,-4.3605,9.3748259317,3.359,-0.4505,3.3890752795,4.94,-3.91,6.3001349192
2020-01-07 21:00:00,9.0815,0.6225,9.1028099233,3.2715,-0.4975,3.3091114366,5.8100000000000005,1.12,5.9169671285,7.9815000000000005,-3.8475,8.8604513711,3.2715,-0.4975,3.3091114366,4.71,-3.35,5.7798442886
2020-01-07 21:30:00,8.83,0.513,8.8448894284,3.26,-0.497,3.2976672058,5.57,1.01,5.6608303278,7.76,-4.087,8.770471424,3.26,-0.497,3.2976672058,4.5,-3.59,5.7565701594
2020-01-07 22:00:00,8.4125,0.299,8.4178119039,3.2925,-0.451,3.323244988,5.12,0.75,5.1746400841,7.2525,-3.951,8.2588835353,3.2925,-0.451,3.323244988,3.96,-3.5,5.2850354776
2020-01-07 22:30:00,8.0475,0.3975,8.057311121,3.2275,-0.4625,3.2604696748,4.82,0.86,4.8961209135,6.8875,-3.8925,7.9113344323,3.2275,-0.4625,3.2604696748,3.66,-3.43,5.0160243221
2020-01-07 23:00:00,7.967,0.517,7.9837571356,3.087,-0.453,3.1200605763,4.88,0.97,4.9754698271,6.817,-3.813,7.8109191521,3.087,-0.453,3.1200605763,3.73,-3.36,5.020209159
2020-01-07 23:30:00,7.6425,0.47150000000000003,7.6570306582,2.4025,-0.42850000000000005,2.440413592,5.24,0.9,5.3167283173,6.5025,-3.8385,7.5509329556,2.4025,-0.42850000000000005,2.440413592,4.1,-3.41,5.3327385085
2020-01-08 00:00:00,7.2975,0.393,7.3080746609,2.1775,-0.437,2.2209176594,5.12,0.8300000000000001,5.1868391145,6.1975,-4.177,7.4737096043,2.1775,-0.437,2.2209176594,4.02,-3.74,5.4907194428
2020-01-08 00:30:00,7.1615,0.3255,7.1688933944,2.5215,-0.4445,2.5603793664,4.64,0.77,4.7034561759999995,6.0415,-4.2245,7.371982264,2.5215,-0.4445,2.5603793664,3.52,-3.7800000000000002,5.1651524663
2020-01-08 01:00:00,7.191,0.227,7.1945819892,1.901,-0.463,1.9565709801,5.29,0.6900000000000001,5.3348102122,6.061,-4.243,7.3985654015,1.901,-0.463,1.9565709801,4.16,-3.7800000000000002,5.6208540276
2020-01-08 01:30:00,7.1485,0.2995,7.1547713101,1.6185,-0.4305,1.6747753581,5.53,0.73,5.5779745428,6.0485,-4.2505,7.3926383991,1.6185,-0.4305,1.6747753581,4.43,-3.8200000000000003,5.8495555387
2020-01-08 02:00:00,7.1675,0.3635,7.176711538,1.7675,-0.48650000000000004,1.8332317093000001,5.4,0.85,5.4664888182,6.0875,-4.2765,7.4394965219,1.7675,-0.48650000000000004,1.8332317093000001,4.32,-3.79,5.7468687125999995
2020-01-08 02:30:00,7.1075,0.493,7.1245775489,1.5075,-0.467,1.5781778258,5.6,0.96,5.6816898895,5.9975000000000005,-4.547,7.5263015652,1.5075,-0.467,1.5781778258,4.49,-4.08,6.0668360782
2020-01-08 03:00:00,7.029,0.593,7.0539698043,1.359,-0.47700000000000004,1.4402812225,5.67,1.07,5.7700779891,5.849,-4.717,7.5140461803,1.359,-0.47700000000000004,1.4402812225,4.49,-4.24,6.1755728479
2020-01-08 03:30:00,6.9285,0.20950000000000002,6.9316666466,1.4585,-0.4405,1.5235690007,5.47,0.65,5.508484365,5.7985,-4.3205,7.23113563,1.4585,-0.4405,1.5235690007,4.34,-3.88,5.8215118311000005
2020-01-08 04:00:00,6.7835,0.182,6.7859410733,1.2635,-0.428,1.3340225823,5.52,0.61,5.5536024345,5.6735,-4.418,7.1907806426,1.2635,-0.428,1.3340225823,4.41,-3.99,5.9471169486
2020-01-08 04:30:00,6.6445,0.1305,6.6457814063,1.3445,-0.41950000000000004,1.4084248294,5.3,0.55,5.3284613164,5.5344999999999995,-4.4595,7.1075896407,1.3445,-0.41950000000000004,1.4084248294,4.19,-4.04,5.8204553087
2020-01-08 05:00:00,6.6595,0.257,6.6644571609,0.9295,-0.403,1.0131037706,5.73,0.66,5.7678852277,5.5595,-4.343,7.0547635857,0.9295,-0.403,1.0131037706,4.63,-3.94,6.0795147833
2020-01-08 05:30:00,6.829,0.2655,6.8341591473,0.869,-0.4445,0.9760846531,5.96,0.71,6.0021412846,5.699,-4.2545,7.1119175508,0.869,-0.4445,0.9760846531,4.83,-3.81,6.1518289963
2020-01-08 06:00:00,7.084,0.6805,7.1166098846,0.664,-0.40950000000000003,0.7801193819000001,6.42,1.09,6.5118737703,5.844,-4.3595,7.2909242384,0.664,-0.40950000000000003,0.7801193819000001,5.18,-3.95,6.5142075497
2020-01-08 06:30:00,7.692,0.8955000000000001,7.7439514623,0.522,-0.4045,0.6603818971000001,7.17,1.3,7.2868992034,6.492,-4.0145,7.6329728317,0.522,-0.4045,0.6603818971000001,5.97,-3.61,6.9766037583
2020-01-08 07:00:00,8.216,0.5735,8.2359916373,0.436,-0.41650000000000004,0.6029662097,7.78,0.99,7.8427354922,7.126,-3.5665,7.9686760663000005,0.436,-0.41650000000000004,0.6029662097,6.69,-3.15,7.3944979546
2020-01-08 07:30:00,9.114,1.637,9.259846921,0.684,-0.433,0.8095338165,8.43,2.07,8.6804262568,7.814,-4.163,8.8537655831,0.684,-0.433,0.8095338165,7.13,-3.73,8.0467260423
2020-01-08 08:00:00,9.406,1.399,9.5094709106,0.446,-0.421,0.6133163947,8.96,1.82,9.1429754457,8.206,-3.691,8.997884029,0.446,-0.421,0.6133163947,7.76,-3.27,8.4208372505
2020-01-08 08:30:00,9.3975,1.0255,9.4532881317,0.28750000000000003,-0.41450000000000004,0.5044467266,9.11,1.44,9.2231068518,8.3375,-3.0645,8.8828523854,0.28750000000000003,-0.41450000000000004,0.5044467266,8.05,-2.65,8.4749631268
2020-01-08 09:00:00,9.5555,1.013,9.6090451789,0.34550000000000003,-0.507,0.6135301541,9.21,1.52,9.3345862254,8.5055,-3.097,9.0517920463,0.34550000000000003,-0.507,0.6135301541,8.16,-2.59,8.5611739849
2020-01-08 09:30:00,9.535,0.9505,9.5822583585,0.28500000000000003,-0.4995,0.5750871673,9.25,1.45,9.362958934,8.495,-3.1695,9.0670146824,0.28500000000000003,-0.4995,0.5750871673,8.21,-2.67,8.6332496778
2020-01-08 10:00:00,9.566,1.0655000000000001,9.6251569468,0.426,-0.4445,0.6156754421,9.14,1.51,9.2638922705,8.506,-3.0145,9.0243695763,0.426,-0.4445,0.6156754421,8.08,-2.5700000000000003,8.478873746
2020-01-08 10:30:00,9.3255,0.8755000000000001,9.3665068462,0.6155,-0.41450000000000004,0.7420582861,8.71,1.29,8.8050099375,8.2855,-3.2345,8.8944645988,0.6155,-0.41450000000000004,0.7420582861,7.67,-2.8200000000000003,8.1719826236
2020-01-08 11:00:00,9.209,0.8535,9.2484670757,0.719,-0.4365,0.8411261796,8.49,1.29,8.587444323,8.139,-3.1865,8.7405436473,0.719,-0.4365,0.8411261796,7.42,-2.75,7.9132104736
2020-01-08 11:30:00,9.1895,0.924,9.2358370628,0.7795000000000001,-0.446,0.8980736328000001,8.41,1.37,8.5208567644,8.1395,-3.196,8.7444768997,0.7795000000000001,-0.446,0.8980736328000001,7.36,-2.75,7.8569777905
2020-01-08 12:00:00,9.444,1.31,9.534423737200001,0.8240000000000001,-0.43,0.9294492993000001,8.62,1.74,8.7938614954,8.394,-2.99,8.9106305052,0.8240000000000001,-0.43,0.9294492993000001,7.57,-2.56,7.9911513563
2020-01-08 12:30:00,9.613,1.3395000000000001,9.7058760166,0.6930000000000001,-0.4005,0.8004056784,8.92,1.74,9.0881241189,8.563,-2.9605,9.0603272154,0.6930000000000001,-0.4005,0.8004056784,7.87,-2.56,8.2758987427
2020-01-08 13:00:00,9.731,1.357,9.8251620852,0.591,-0.383,0.7042513756000001,9.14,1.74,9.3041496119,8.691,-2.943,9.1757686327,0.591,-0.383,0.7042513756000001,8.1,-2.56,8.4949161267
2020-01-08 13:30:00,9.5645,1.2275,9.6429464636,0.49450000000000005,-0.3825,0.6251691771,9.07,1.6099999999999999,9.2117859289,8.5245,-3.1025,9.0715272419,0.49450000000000005,-0.3825,0.6251691771,8.03,-2.7199999999999998,8.4781660753
2020-01-08 14:00:00,9.579,1.363,9.6754850008,0.309,-0.417,0.5190086704,9.27,1.78,9.4393484945,8.539,-3.057,9.0697171952,0.309,-0.417,0.5190086704,8.23,-2.64,8.6430608004
2020-01-08 14:30:00,9.5785,1.3639999999999999,9.6751309164,0.1985,-0.41600000000000004,0.4609319364,9.38,1.78,9.5473975512,8.5485,-3.096,9.0918682486,0.1985,-0.41600000000000004,0.4609319364,8.35,-2.68,8.7695438878
2020-01-08 15:00:00,9.3355,1.3075,9.4266174474,0.1355,-0.3925,0.41523065880000004,9.2,1.7000000000000002,9.355746897,8.3155,-3.2525,8.9289583099,0.1355,-0.3925,0.41523065880000004,8.18,-2.86,8.6655640324
2020-01-08 15:30:00,9.4495,1.4265,9.5565659366,0.08950000000000001,-0.3235,0.33565234990000004,9.36,1.75,9.5221898742,8.4295,-3.1335,8.9930691368,0.08950000000000001,-0.3235,0.33565234990000004,8.34,-2.81,8.8006647476
2020-01-08 16:00:00,9.738,1.4115,9.8397650505,0.058,-0.3385,0.3434330357,9.68,1.75,9.8369151669,8.698,-3.0885,9.2300615518,0.058,-0.3385,0.3434330357,8.64,-2.75,9.0670888382
2020-01-08 16:30:00,9.6845,1.228,9.7620450854,0.0045000000000000005,-0.292,0.2920346726,9.68,1.52,9.7986121466,8.6445,-3.242,9.2324397778,0.0045000000000000005,-0.292,0.2920346726,8.64,-2.95,9.1297371266
2020-01-08 17:00:00,9.81,1.145,9.8765948079,0.0,-0.28500000000000003,0.28500000000000003,9.81,1.43,9.9136774206,8.78,-3.325,9.3885049396,0.0,-0.28500000000000003,0.28500000000000003,8.78,-3.04,9.2913938674
2020-01-08 17:30:00,9.7395,1.1360000000000001,9.8055268216,0.0495,-0.294,0.29813797140000003,9.69,1.43,9.7949476772,8.7195,-3.4939999999999998,9.3934932932,0.0495,-0.294,0.29813797140000003,8.67,-3.2,9.2416935677
2020-01-08 18:00:00,9.676,1.139,9.7428074496,0.046,-0.291,0.2946133059,9.63,1.43,9.7355944862,8.676,-3.491,9.3520081801,0.046,-0.291,0.2946133059,8.63,-3.2,9.204178399
2020-01-08 18:30:00,9.5755,1.0835,9.6366058599,0.0055000000000000005,-0.2665,0.2665567482,9.57,1.35,9.6647503848,8.5755,-3.6565000000000003,9.3225099893,0.0055000000000000005,-0.2665,0.2665567482,8.57,-3.39,9.2161271693
2020-01-08 19:00:00,9.569,1.036,9.6249185451,0.039,-0.314,0.31641270520000003,9.53,1.35,9.625144154800001,8.569,-3.7039999999999997,9.3352759466,0.039,-0.314,0.31641270520000003,8.53,-3.39,9.1789432943
2020-01-08 19:30:00,9.4195,1.0085,9.4733337585,0.1395,-0.3015,0.3322085189,9.28,1.31,9.3720061886,8.3695,-3.5215,9.0801702903,0.1395,-0.3015,0.3322085189,8.23,-3.22,8.8374939887
2020-01-08 20:00:00,9.1845,0.752,9.2152343568,0.5145000000000001,-0.358,0.6267968172,8.67,1.11,8.7407665568,8.1545,-3.8280000000000003,9.0082991874,0.5145000000000001,-0.358,0.6267968172,7.64,-3.47,8.3910964719
2020-01-08 20:30:00,9.1245,0.623,9.1457437778,0.8745,-0.377,0.9523020792,8.25,1.0,8.3103850693,8.0845,-4.017,9.0274818887,0.8745,-0.377,0.9523020792,7.21,-3.64,8.076738203
2020-01-08 21:00:00,8.995,0.8160000000000001,9.0319367248,0.655,-0.354,0.7445407981000001,8.34,1.17,8.4216684808,7.945,-3.8040000000000003,8.8087139243,0.655,-0.354,0.7445407981000001,7.29,-3.45,8.0651472398
2020-01-08 21:30:00,8.8015,0.8035,8.8381001635,1.4515,-0.41650000000000004,1.5100743359000002,7.35,1.22,7.4505637371,7.7215,-4.1265,8.7549737007,1.4515,-0.41650000000000004,1.5100743359000002,6.27,-3.71,7.2853963516
2020-01-08 22:00:00,8.1875,0.7345,8.2203799486,1.6775,-0.3855,1.7212252903,6.51,1.12,6.6056415283,7.0375,-4.0955,8.1424521184,1.6775,-0.3855,1.7212252903,5.36,-3.71,6.5187191993999996
2020-01-08 22:30:00,7.73,0.5645,7.7505845102,1.06,-0.3655,1.1212449554,6.67,0.93,6.7345229972,6.63,-4.0755,7.7824546417,1.06,-0.3655,1.1212449554,5.57,-3.71,6.6924584422
2020-01-08 23:00:00,7.5885,0.6905,7.6198505563,1.2585,-0.3695,1.3116220873,6.33,1.06,6.4181383594,6.4985,-4.0195,7.64113097,1.2585,-0.3695,1.3116220873,5.24,-3.65,6.3859298462
2020-01-08 23:30:00,7.568,0.785,7.608603617,2.518,-0.375,2.5457708067,5.05,1.16,5.1815152224,6.448,-4.175,7.6816228103,2.518,-0.375,2.5457708067,3.93,-3.8,5.4667083332
2020-01-09 00:00:00,7.3745,0.6495000000000001,7.4030467039,3.0145,-0.41050000000000003,3.0423215642,4.36,1.06,4.4870034544,6.2145,-4.0505,7.4179889795000005,3.0145,-0.41050000000000003,3.0423215642,3.2,-3.64,4.8466070606
2020-01-09 00:30:00,7.378,0.6455000000000001,7.4061835145,3.278,-0.41450000000000004,3.3041026391,4.1,1.06,4.2348081421,6.218,-4.0045,7.395914024,3.278,-0.41450000000000004,3.3041026391,2.94,-3.59,4.6402262876
2020-01-09 01:00:00,7.3375,0.6315000000000001,7.3646248037,3.2375,-0.42850000000000005,3.265733991,4.1,1.06,4.2348081421,6.1775,-4.0585,7.3914091011,3.2375,-0.42850000000000005,3.265733991,2.94,-3.63,4.6712418049
2020-01-09 01:30:00,7.118,0.508,7.1361045396,3.178,-0.422,3.2058958186,3.94,0.93,4.048271236,5.978,-4.172,7.2898606297,3.178,-0.422,3.2058958186,2.8,-3.75,4.6800106837
2020-01-09 02:00:00,6.909,0.453,6.92383492,3.239,-0.437,3.2683466768000002,3.67,0.89,3.7763739222,5.779,-4.297,7.2014616572,3.239,-0.437,3.2683466768000002,2.54,-3.86,4.6207358721
2020-01-09 02:30:00,6.8605,0.3305,6.8684561948,3.3305,-0.4395,3.3593735279,3.5300000000000002,0.77,3.6130042901,5.7105,-4.2995,7.1481123732,3.3305,-0.4395,3.3593735279,2.38,-3.86,4.5347546791
2020-01-09 03:00:00,6.823,0.34500000000000003,6.8317167681,3.193,-0.425,3.2211603499,3.63,0.77,3.7107681146,5.6530000000000005,-4.215,7.0514277987,3.193,-0.425,3.2211603499,2.46,-3.79,4.5183736012
2020-01-09 03:30:00,6.7925,0.375,6.8028436150000005,3.2125,-0.435,3.2418175843,3.58,0.81,3.6704904304,5.6325,-4.225,7.0410000178,3.2125,-0.435,3.2418175843,2.42,-3.79,4.4967210276
2020-01-09 04:00:00,6.9655000000000005,0.549,6.9871017776,3.1655,-0.401,3.1907979018,3.8,0.9500000000000001,3.9169503443,5.7955,-4.031,7.0595170692,3.1655,-0.401,3.1907979018,2.63,-3.63,4.4826108464
2020-01-09 04:30:00,6.8605,0.41650000000000004,6.8731312006,3.2405,-0.3835,3.2631139269,3.62,0.8,3.7073440628,5.6705,-3.8835,6.8728554837,3.2405,-0.3835,3.2631139269,2.43,-3.5,4.2608567214
2020-01-09 05:00:00,6.939,0.4555,6.9539342282,3.319,-0.4045,3.3435581721,3.62,0.86,3.720752612,5.749,-3.8645,6.9271466889,3.319,-0.4045,3.3435581721,2.43,-3.46,4.2280610213
