Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-01-09 05:30:00,7.182,0.4535,7.1963036519,3.442,-0.40650000000000003,3.465920693,3.74,0.86,3.8376034188,6.012,-3.8965,7.164276394,3.442,-0.40650000000000003,3.465920693,2.5700000000000003,-3.49,4.3341665866
2020-01-09 06:00:00,7.521,0.586,7.5437946022,3.401,-0.404,3.4249112397,4.12,0.99,4.2372750678,6.381,-4.064,7.5652664857000005,3.401,-0.404,3.4249112397,2.98,-3.66,4.7197457559
2020-01-09 06:30:00,8.1765,0.7020000000000001,8.2065800581,3.2865,-0.428,3.3142519894999998,4.89,1.13,5.0188644134,7.0065,-3.658,7.9039234719,3.2865,-0.428,3.3142519894999998,3.7199999999999998,-3.23,4.9265911135
2020-01-09 07:00:00,8.709,0.8905000000000001,8.7544086751,3.299,-0.4295,3.3268410317,5.41,1.32,5.5687072107999995,7.519,-3.4295,8.2641896911,3.299,-0.4295,3.3268410317,4.22,-3.0,5.1776828794
2020-01-09 07:30:00,9.248,1.23,9.3294374964,3.2880000000000003,-0.44,3.3173097534,5.96,1.67,6.189547641,8.048,-3.5,8.7761212389,3.2880000000000003,-0.44,3.3173097534,4.76,-3.06,5.6587277722
2020-01-09 08:00:00,9.8265,1.895,10.0075535097,2.7665,-0.405,2.7959877056,7.06,2.3,7.425200334,8.5365,-3.835,9.3583683006,2.7665,-0.405,2.7959877056,5.77,-3.43,6.7125107076
2020-01-09 08:30:00,10.0265,2.1935000000000002,10.26363213,2.2665,-0.3665,2.2959408747,7.76,2.56,8.1713646351,8.7265,-4.0365,9.6148392862,2.2665,-0.3665,2.2959408747,6.46,-3.67,7.4297038972
2020-01-09 09:00:00,9.9025,2.3595,10.1797223194,1.0225,-0.41050000000000003,1.1018241693,8.88,2.77,9.3020051602,8.5725,-3.7505,9.3570297905,1.0225,-0.41050000000000003,1.1018241693,7.55,-3.34,8.2557919063
2020-01-09 09:30:00,9.8255,2.3185000000000002,10.0953401379,1.9055,-0.4515,1.9582600696,7.92,2.77,8.3904290713,8.5055,-3.7915,9.3123038234,1.9055,-0.4515,1.9582600696,6.6,-3.34,7.3969993916
2020-01-09 10:00:00,10.089,2.478,10.3888596583,2.589,-0.372,2.6155888438,7.5,2.85,8.0232474722,8.789,-3.7119999999999997,9.5407266495,2.589,-0.372,2.6155888438,6.2,-3.34,7.0424143587
2020-01-09 10:30:00,10.385,2.367,10.6513339071,1.545,-0.373,1.5893879325,8.84,2.74,9.2549014041,9.105,-3.753,9.84814876,1.545,-0.373,1.5893879325,7.5600000000000005,-3.38,8.2811834903
2020-01-09 11:00:00,10.0625,2.3715,10.3381777166,2.0825,-0.3685,2.1148518861,7.98,2.74,8.4372981457,8.7725,-3.7485,9.5398117644,2.0825,-0.3685,2.1148518861,6.69,-3.38,7.4953652346
2020-01-09 11:30:00,9.836,2.29,10.0990591641,1.816,-0.38,1.8553317763,8.02,2.67,8.4527687772,8.546,-3.8,9.3527598066,1.816,-0.38,1.8553317763,6.73,-3.42,7.5491257772
2020-01-09 12:00:00,9.9175,2.4435000000000002,10.2140833412,1.0375,-0.3865,1.1071533317,8.88,2.83,9.3200482831,8.6175,-3.6165000000000003,9.3456074441,1.0375,-0.3865,1.1071533317,7.58,-3.23,8.2394963438
2020-01-09 12:30:00,9.841,2.541,10.1637572777,0.561,-0.249,0.6137768324,9.28,2.79,9.6903302317,8.541,-3.479,9.2223707364,0.561,-0.249,0.6137768324,7.98,-3.23,8.608908177
2020-01-09 13:00:00,9.7655,2.4815,10.075853934,0.3355,-0.17850000000000002,0.38002960410000003,9.43,2.66,9.7979844866,8.4655,-3.5185,9.1675805151,0.3355,-0.17850000000000002,0.38002960410000003,8.13,-3.34,8.7893401345
2020-01-09 13:30:00,9.84,2.4675000000000002,10.1446614655,0.21,-0.1925,0.2848793604,9.63,2.66,9.9906206013,8.52,-3.5324999999999998,9.2232833769,0.21,-0.1925,0.2848793604,8.31,-3.34,8.9560984809
2020-01-09 14:00:00,9.7605,2.4615,10.0660986733,0.3205,-0.1985,0.37699137920000003,9.44,2.66,9.8076092907,8.4405,-3.5785,9.1677534053,0.3205,-0.1985,0.37699137920000003,8.12,-3.38,8.7953851536
2020-01-09 14:30:00,9.76,2.529,10.0823331129,0.17,-0.181,0.24831633050000002,9.59,2.71,9.9655506622,8.44,-3.501,9.1373191364,0.17,-0.181,0.24831633050000002,8.27,-3.32,8.9115262441
2020-01-09 15:00:00,9.824,2.592,10.1601889746,0.124,-0.11800000000000001,0.17117242770000002,9.7,2.71,10.0714497467,8.514,-3.438,9.1819409713,0.124,-0.11800000000000001,0.17117242770000002,8.39,-3.32,9.022998393
2020-01-09 15:30:00,9.6595,2.3565,9.9427879641,0.08950000000000001,-0.17350000000000002,0.1952242301,9.57,2.5300000000000002,9.8987777023,8.3495,-3.7335000000000003,9.1462108274,0.08950000000000001,-0.17350000000000002,0.1952242301,8.26,-3.56,8.9945094363
2020-01-09 16:00:00,9.5225,2.127,9.7571581544,0.0125,-0.203,0.2033844881,9.51,2.33,9.7912716232,8.1925,-3.903,9.0747157118,0.0125,-0.203,0.2033844881,8.18,-3.7,8.9778839378
2020-01-09 16:30:00,9.4215,2.0715,9.6465421007,0.0015,-0.1085,0.1085103682,9.42,2.18,9.6689606473,8.0815,-3.8485,8.9510666683,0.0015,-0.1085,0.1085103682,8.08,-3.74,8.9035947796
2020-01-09 17:00:00,9.4785,1.1255,9.5450883967,0.1085,-0.1645,0.1970596356,9.37,1.29,9.4583825256,8.4685,-3.2345,9.0651796728,0.1085,-0.1645,0.1970596356,8.36,-3.07,8.9058688515
2020-01-09 17:30:00,9.454,1.166,9.5256323675,0.194,-0.194,0.2743574311,9.26,1.3599999999999999,9.3593375834,8.494,-3.594,9.2230619644,0.194,-0.194,0.2743574311,8.3,-3.4,8.9693923986
2020-01-09 18:00:00,9.2225,1.0965,9.2874548989,0.24250000000000002,-0.1335,0.2768185326,8.98,1.23,9.0638457621,8.1525,-4.0035,9.0824703963,0.24250000000000002,-0.1335,0.2768185326,7.91,-3.87,8.8059638882
2020-01-09 18:30:00,9.156,0.686,9.1816628124,1.056,-0.164,1.0686589727,8.1,0.85,8.144476656,8.086,-3.834,8.9489078663,1.056,-0.164,1.0686589727,7.03,-3.67,7.9303089473
2020-01-09 19:00:00,9.0435,0.6135,9.0642856586,1.0435,-0.23650000000000002,1.0699647190000001,8.0,0.85,8.0450295214,7.9435,-3.6865,8.7572526799,1.0435,-0.23650000000000002,1.0699647190000001,6.9,-3.45,7.7144345224
2020-01-09 19:30:00,8.866,0.5345,8.8820969512,1.486,-0.2655,1.5095317983,7.38,0.8,7.4232337967,7.766,-3.6654999999999998,8.5875867536,1.486,-0.2655,1.5095317983,6.28,-3.4,7.1413164053
2020-01-09 20:00:00,8.588,0.461,8.6003642365,1.998,-0.289,2.0187929562,6.59,0.75,6.6325409912,7.498,-3.689,8.3563583576,1.998,-0.289,2.0187929562,5.5,-3.4,6.4660652641
2020-01-09 20:30:00,8.305,0.5925,8.3261084097,1.675,-0.2275,1.6903790255,6.63,0.8200000000000001,6.6805164471000005,7.205,-3.5575,8.0354110816,1.675,-0.2275,1.6903790255,5.53,-3.33,6.4552149461
2020-01-09 21:00:00,8.006,0.446,8.0184133094,1.686,-0.244,1.7035644983,6.32,0.6900000000000001,6.3575545613,6.916,-3.7039999999999997,7.8454236342,1.686,-0.244,1.7035644983,5.23,-3.46,6.2709249716
2020-01-09 21:30:00,8.196,0.6675,8.2231363998,1.236,-0.2025,1.2524784429,6.96,0.87,7.014164241,7.116,-3.5425,7.9490101428,1.236,-0.2025,1.2524784429,5.88,-3.34,6.7623960251
2020-01-09 22:00:00,7.9405,0.47800000000000004,7.9548742448,1.1805,-0.212,1.1993849465,6.76,0.6900000000000001,6.7951232513,6.8905,-3.842,7.8892302698000005,1.1805,-0.212,1.1993849465,5.71,-3.63,6.7661658271
2020-01-09 22:30:00,7.33,0.5625,7.3515512819,1.6099999999999999,-0.1675,1.6186896707,5.72,0.73,5.7663940205,6.28,-3.9375,7.4123077547000005,1.6099999999999999,-0.1675,1.6186896707,4.67,-3.77,6.0018163917
2020-01-09 23:00:00,7.2945,0.9525,7.356424845,1.1145,-0.17750000000000002,1.1285461887000001,6.18,1.13,6.2824597094,6.1545,-4.1975,7.4496225743,1.1145,-0.17750000000000002,1.1285461887000001,5.04,-4.02,6.4468597007
2020-01-09 23:30:00,7.2215,0.728,7.2581021107,1.6315,-0.192,1.6427587315,5.59,0.92,5.6652007908,6.1115,-3.7720000000000002,7.1818114881,1.6315,-0.192,1.6427587315,4.48,-3.58,5.7347013872
2020-01-10 00:00:00,6.8665,0.7365,6.9058854972,2.6965,-0.1835,2.7027364836,4.17,0.92,4.2702810212,5.7765,-4.0735,7.0683346341,2.6965,-0.1835,2.7027364836,3.08,-3.89,4.9617033366
2020-01-10 00:30:00,6.833,0.6275000000000001,6.8617523454,2.3529999999999998,-0.10250000000000001,2.3552314642,4.48,0.73,4.539085811,5.723,-3.9225000000000003,6.9382083602,2.3529999999999998,-0.10250000000000001,2.3552314642,3.37,-3.8200000000000003,5.0940455436
2020-01-10 01:00:00,6.8375,0.5760000000000001,6.8617186076,1.3575,-0.114,1.3622783306000001,5.48,0.6900000000000001,5.5232689596,5.6975,-3.7039999999999997,6.7956693747,1.3575,-0.114,1.3622783306000001,4.34,-3.59,5.6323796037000005
2020-01-10 01:30:00,6.543,0.63,6.57326015,0.773,-0.06,0.7753250931,5.77,0.6900000000000001,5.8111100489,5.453,-3.79,6.6407310592,0.773,-0.06,0.7753250931,4.68,-3.73,5.9845885406
2020-01-10 02:00:00,6.1405,0.6985,6.1801005251,0.2705,0.0085,0.270633516,5.87,0.6900000000000001,5.9104145371,5.0605,-3.7215,6.2815780263,0.2705,0.0085,0.270633516,4.79,-3.73,6.0709966233
2020-01-10 02:30:00,5.927,0.637,5.961132275,0.617,0.007,0.617039707,5.31,0.63,5.3472422799,4.8469999999999995,-3.863,6.1980785732,0.617,0.007,0.617039707,4.23,-3.87,5.7332189911
2020-01-10 03:00:00,5.837,0.685,5.8770565762,0.8170000000000001,-0.005,0.8170152997,5.02,0.6900000000000001,5.067198437,4.767,-3.935,6.1813035842,0.8170000000000001,-0.005,0.8170152997,3.95,-3.93,5.5720193826
2020-01-10 03:30:00,5.969,0.6825,6.0078920804,1.219,-0.007500000000000001,1.219023072,4.75,0.6900000000000001,4.7998541645,4.879,-3.8875,6.238372965,1.219,-0.007500000000000001,1.219023072,3.66,-3.88,5.3338541412
2020-01-10 04:00:00,5.9075,0.5995,5.9378410639,0.6075,-0.0205,0.6078457864,5.3,0.62,5.3361409277,4.8175,-3.8205,6.1485385662,0.6075,-0.0205,0.6078457864,4.21,-3.8,5.6713402296
2020-01-10 04:30:00,5.885,0.5925,5.9147511570999995,0.395,-0.0275,0.3959561213,5.49,0.62,5.5248981891,4.825,-3.8975,6.2025100766,0.395,-0.0275,0.3959561213,4.43,-3.87,5.8823294705
2020-01-10 05:00:00,5.984,1.1675,6.0968280483,0.664,-0.0625,0.6669349668,5.32,1.23,5.4603388173,4.774,-4.4625,6.5349049151,0.664,-0.0625,0.6669349668,4.11,-4.4,6.0209716824
2020-01-10 05:30:00,6.277,1.3185,6.4139824797,0.9570000000000001,-0.07150000000000001,0.95966726,5.32,1.3900000000000001,5.4985907285,5.067,-4.4715,6.7578695792,0.9570000000000001,-0.07150000000000001,0.95966726,4.11,-4.4,6.0209716824
2020-01-10 06:00:00,6.489,0.631,6.5196075035,0.40900000000000003,-0.059000000000000004,0.4132335901,6.08,0.6900000000000001,6.1190277005,5.349,-3.6390000000000002,6.4694761766,0.40900000000000003,-0.059000000000000004,0.4132335901,4.94,-3.58,6.1008196171
2020-01-10 06:30:00,7.213,0.993,7.281031383,0.5630000000000001,-0.057,0.5658780787000001,6.65,1.05,6.7323844216,6.083,-3.457,6.9966947911,0.5630000000000001,-0.057,0.5658780787000001,5.52,-3.4,6.4830856851
2020-01-10 07:00:00,7.6129999999999995,1.1575,7.7004918836,0.723,-0.0125,0.7231080486,6.89,1.17,6.988633629,6.503,-3.1425,7.2224867774,0.723,-0.0125,0.7231080486,5.78,-3.13,6.5730738624
2020-01-10 07:30:00,8.4945,1.4675,8.6203298371,0.6345000000000001,-0.0425,0.6359217719,7.86,1.51,8.0037303803,7.3745,-3.0725,7.9889615408,0.6345000000000001,-0.0425,0.6359217719,6.74,-3.03,7.3897564236
2020-01-10 08:00:00,9.0295,2.309,9.3200510326,0.7495,-0.051000000000000004,0.7512331529,8.28,2.36,8.6097619015,7.7495,-3.6710000000000003,8.5750213557,0.7495,-0.051000000000000004,0.7512331529,7.0,-3.62,7.8806344922000005
2020-01-10 08:30:00,9.083,2.5655,9.4383621063,0.593,-0.0645,0.5964974853,8.49,2.63,8.8880256525,7.823,-3.6845,8.6472463392,0.593,-0.0645,0.5964974853,7.23,-3.62,8.0856230434
2020-01-10 09:00:00,9.197,2.52,9.5359954383,0.20700000000000002,-0.11,0.2344120304,8.99,2.63,9.3668030832,7.927,-3.73,8.7607208037,0.20700000000000002,-0.11,0.2344120304,7.72,-3.62,8.5265936927
2020-01-10 09:30:00,9.3265,2.5700000000000003,9.6741150629,0.1265,-0.09,0.1552489936,9.2,2.66,9.5768261966,8.0565,-3.71,8.8696838867,0.1265,-0.09,0.1552489936,7.93,-3.62,8.7171841784
2020-01-10 10:00:00,9.306,2.5175,9.6405104766,0.586,-0.10250000000000001,0.5948968398000001,8.72,2.62,9.1050974734,8.046,-3.7225,8.8653890073,0.586,-0.10250000000000001,0.5948968398000001,7.46,-3.62,8.2919237816
2020-01-10 10:30:00,9.3895,2.564,9.733283426,1.2795,-0.23600000000000002,1.3010827221999999,8.11,2.8,8.5797494136,8.1295,-3.696,8.9302399884,1.2795,-0.23600000000000002,1.3010827221999999,6.85,-3.46,7.6742491488999995
2020-01-10 11:00:00,9.295,2.3165,9.579310896399999,1.815,-0.3735,1.8530319074000001,7.48,2.69,7.948993647,8.035,-3.9135,8.9373769782,1.815,-0.3735,1.8530319074000001,6.22,-3.54,7.156814934
2020-01-10 11:30:00,8.968,2.258,9.2478964095,1.188,-0.272,1.2187403333,7.78,2.5300000000000002,8.1810329421,7.698,-3.912,8.6349839606,1.188,-0.272,1.2187403333,6.51,-3.64,7.4585320271
2020-01-10 12:00:00,8.97,2.375,9.2790907421,1.9300000000000002,-0.195,1.9398260231000002,7.04,2.5700000000000003,7.4944312659,7.71,-3.835,8.611116362,1.9300000000000002,-0.195,1.9398260231000002,5.78,-3.64,6.8306661461000004
2020-01-10 12:30:00,8.8645,2.455,9.19817293,2.0445,-0.115,2.0477317329,6.82,2.5700000000000003,7.2881616338,7.6045,-3.815,8.5077990838,2.0445,-0.115,2.0477317329,5.5600000000000005,-3.7,6.6785926661
2020-01-10 13:00:00,8.843,2.096,9.0880066571,1.893,-0.214,1.9050577418999999,6.95,2.31,7.3238377918,7.6129999999999995,-3.784,8.5015542697,1.893,-0.214,1.9050577418999999,5.72,-3.5700000000000003,6.7426478478
2020-01-10 13:30:00,8.2565,1.1685,8.3387759593,1.8565,-0.1315,1.8611513909,6.4,1.3,6.5306967469,7.1965,-3.3215,7.9260314471,1.8565,-0.1315,1.8611513909,5.34,-3.19,6.2202652677
2020-01-10 14:00:00,8.1895,1.0475,8.2562198675,2.3395,-0.21250000000000002,2.3491310095,5.85,1.26,5.9841540756,7.1195,-3.4825,7.9255969176,2.3395,-0.21250000000000002,2.3491310095,4.78,-3.27,5.791485129
2020-01-10 14:30:00,8.1675,1.03,8.2321902462,1.8775,-0.23,1.8915354213,6.29,1.26,6.4149590802,7.0975,-3.5,7.9135646993,1.8775,-0.23,1.8915354213,5.22,-3.27,6.1596509641
2020-01-10 15:00:00,8.1295,0.8925000000000001,8.1783449732,1.2695,-0.2675,1.2973767764,6.86,1.16,6.9573845661,7.0695,-3.6475,7.9550038655,1.2695,-0.2675,1.2973767764,5.8,-3.38,6.713002309
2020-01-10 15:30:00,7.9435,0.7030000000000001,7.9745470875,1.0835,-0.307,1.1261532977,6.86,1.01,6.9339526967000005,6.8835,-3.857,7.8904385968,1.0835,-0.307,1.1261532977,5.8,-3.55,6.800183821
2020-01-10 16:00:00,8.092,0.6055,8.1146222494,1.312,-0.3345,1.3539698113,6.78,0.9400000000000001,6.8448520802,7.012,-3.8845,8.016076612,1.312,-0.3345,1.3539698113,5.7,-3.55,6.715094936
2020-01-10 16:30:00,8.222,0.5425,8.2398780482,0.7020000000000001,-0.3275,0.7746355595000001,7.52,0.87,7.5701585188,7.162,-3.8775,8.1442771472,0.7020000000000001,-0.3275,0.7746355595000001,6.46,-3.55,7.3711668004
2020-01-10 17:00:00,8.3535,0.427,8.3644062102,0.8335,-0.273,0.8770696951,7.52,0.7000000000000001,7.5525095167,7.2935,-3.943,8.2911031383,0.8335,-0.273,0.8770696951,6.46,-3.67,7.4297038972
2020-01-10 17:30:00,8.444,0.4355,8.455223016,1.124,-0.1545,1.1345687507,7.32,0.59,7.3437388298,7.364,-3.8745000000000003,8.3210724219,1.124,-0.1545,1.1345687507,6.24,-3.7199999999999998,7.2647092165
2020-01-10 18:00:00,8.3855,0.42350000000000004,8.3961873788,1.3155000000000001,-0.1265,1.3215681973,7.07,0.55,7.0913609413,7.3255,-3.9065000000000003,8.3020294206,1.3155000000000001,-0.1265,1.3215681973,6.01,-3.7800000000000002,7.0998943654
2020-01-10 18:30:00,8.475,0.5935,8.4957558375,1.5550000000000002,-0.0765,1.5568806151999999,6.92,0.67,6.9523593118,7.425,-3.7765,8.3302207204,1.5550000000000002,-0.0765,1.5568806151999999,5.87,-3.7,6.9387967257
2020-01-10 19:00:00,8.3845,0.597,8.4057271696,1.3045,-0.073,1.3065409485,7.08,0.67,7.1116313178,7.3445,-3.833,8.2845379624,1.3045,-0.073,1.3065409485,6.04,-3.76,7.1147171413
2020-01-10 19:30:00,8.2675,0.5455,8.285476842,1.1875,-0.0845,1.1905026249,7.08,0.63,7.107974395,7.2275,-3.9145000000000003,8.2194930805,1.1875,-0.0845,1.1905026249,6.04,-3.83,7.1519577739
2020-01-10 20:00:00,8.142,0.5485,8.1604544144,1.782,-0.0815,1.7838627329,6.36,0.63,6.3911266612,7.102,-3.9615,8.1321513912,1.782,-0.0815,1.7838627329,5.32,-3.88,6.5845880661
2020-01-10 20:30:00,7.8705,0.47000000000000003,7.8845209271000005,2.4705,-0.11,2.4729476844000002,5.4,0.58,5.4310588286,6.8105,-4.08,7.9391000907,2.4705,-0.11,2.4729476844000002,4.34,-3.9699999999999998,5.8818789515
2020-01-10 21:00:00,7.772,0.5125000000000001,7.7888792679000005,1.6720000000000002,-0.11750000000000001,1.6761235784,6.1,0.63,6.1324464939,6.712,-4.1375,7.884785999,1.6720000000000002,-0.11750000000000001,1.6761235784,5.04,-4.02,6.4468597007
2020-01-10 21:30:00,7.2875,0.8260000000000001,7.3341620005,1.5975000000000001,-0.134,1.6031101802,5.69,0.96,5.7704159295,6.0675,-4.764,7.7142888363,1.5975000000000001,-0.134,1.6031101802,4.47,-4.63,6.4356662437
2020-01-10 22:00:00,6.8525,-0.016,6.8525186793,1.7625000000000002,-0.176,1.7712657198000001,5.09,0.16,5.0925141139,5.7225,-4.286,7.1496015448,1.7625000000000002,-0.176,1.7712657198000001,3.96,-4.11,5.7073373827000005
2020-01-10 22:30:00,6.4795,-0.08750000000000001,6.4800907787,2.2495,-0.14750000000000002,2.2543306102000003,4.23,0.06,4.2304255105,5.3495,-4.3575,6.8996345193,2.2495,-0.14750000000000002,2.2543306102000003,3.1,-4.21,5.2282023679
2020-01-10 23:00:00,6.303,-0.12050000000000001,6.3041517471,3.173,-0.18050000000000002,3.1781298353,3.13,0.06,3.1305750271,5.133,-4.3405000000000005,6.7221744436,3.173,-0.18050000000000002,3.1781298353,1.96,-4.16,4.5986084852
2020-01-10 23:30:00,6.132,-0.1505,6.1338466112,3.352,-0.21050000000000002,3.3586030206,2.7800000000000002,0.06,2.7806474066,4.952,-4.3305,6.5784142656,3.352,-0.21050000000000002,3.3586030206,1.6,-4.12,4.4197737499
2020-01-11 00:00:00,5.8675,-0.17250000000000001,5.8700351362,3.2075,-0.1825,3.2126877377,2.66,0.01,2.6600187969,4.6975,-4.3525,6.4039645923,3.2075,-0.1825,3.2126877377,1.49,-4.17,4.428205054
2020-01-11 00:30:00,5.987,-0.17950000000000002,5.9896902466,3.627,-0.1895,3.6319470329,2.36,0.01,2.3600211863,4.797,-4.2995,6.4418094702,3.627,-0.1895,3.6319470329,1.17,-4.11,4.2732891313
2020-01-11 01:00:00,6.0275,-0.14850000000000002,6.0293290257,3.6675,-0.1985,3.6728678849,2.36,0.05,2.3605296016,4.8375,-4.3085,6.4780072939,3.6675,-0.1985,3.6728678849,1.17,-4.11,4.2732891313
2020-01-11 01:30:00,5.844,-0.1885,5.8470392721,3.484,-0.1985,3.4896501615,2.36,0.01,2.3600211863,4.684,-4.3485,6.3913463566,3.484,-0.1985,3.4896501615,1.2,-4.15,4.3200115741000005
2020-01-11 02:00:00,5.33,-0.12,5.3313506731,3.27,-0.13,3.2725830776000002,2.06,0.01,2.0600242717,4.19,-4.42,6.0903612372,3.27,-0.13,3.2725830776000002,0.92,-4.29,4.3875391736000005
2020-01-11 02:30:00,5.351,-0.17250000000000001,5.3537797162,3.411,-0.14250000000000002,3.4139752855,1.94,-0.03,1.9402319449,4.211,-4.5525,6.2014334835,3.411,-0.14250000000000002,3.4139752855,0.8,-4.41,4.4819750111
2020-01-11 03:00:00,5.496,-0.156,5.498213528,3.666,-0.166,3.6697563952000003,1.83,0.01,1.8300273222,4.346,-4.5760000000000005,6.3109026296,3.666,-0.166,3.6697563952000003,0.68,-4.41,4.462118331
2020-01-11 03:30:00,5.4535,-0.164,5.4559653820000005,3.5235000000000003,-0.17400000000000002,3.5277936802000003,1.9300000000000002,0.01,1.9300259066,4.3135,-4.674,6.3602325626,3.5235000000000003,-0.17400000000000002,3.5277936802000003,0.79,-4.5,4.5688182279
2020-01-11 04:00:00,5.31,-0.1635,5.3125165647,3.56,-0.17350000000000002,3.5642253366,1.75,0.01,1.7500285712,4.19,-4.7535,6.3365497118,3.56,-0.17350000000000002,3.5642253366,0.63,-4.58,4.6231266476
2020-01-11 04:30:00,5.2855,-0.201,5.2893204904,3.3155,-0.171,3.3199068135,1.97,-0.03,1.9702284132,4.1655,-4.751,6.3184959642,3.3155,-0.171,3.3199068135,0.85,-4.58,4.6582078099
2020-01-11 05:00:00,5.28,-0.1845,5.2832225251,3.41,-0.1545,3.4134982423,1.87,-0.03,1.8702406262,4.14,-4.6945,6.2592276081,3.41,-0.1545,3.4134982423,0.73,-4.54,4.5983149087
2020-01-11 05:30:00,5.4515,-0.183,5.4545706751,3.6615,-0.153,3.6646952465,1.79,-0.03,1.790251379,4.3115,-4.693,6.3728550313,3.6615,-0.153,3.6646952465,0.65,-4.54,4.5862948008
2020-01-11 06:00:00,5.4205,-0.2785,5.4276498137,3.5705,-0.1685,3.5744737375,1.85,-0.11,1.8532673849,4.2805,-4.7085,6.3633837304,3.5705,-0.1685,3.5744737375,0.71,-4.54,4.5951822597
2020-01-11 06:30:00,5.815,-0.199,5.8184040767,3.465,-0.159,3.4686461336,2.35,-0.04,2.3503404009,4.705,-4.699,6.6496335237,3.465,-0.159,3.4686461336,1.24,-4.54,4.7062936585
2020-01-11 07:00:00,6.0205,-0.093,6.021218253,3.6705,-0.17300000000000001,3.6745747033000002,2.35,0.08,2.3513613078,4.9405,-4.643,6.7798222137,3.6705,-0.17300000000000001,3.6745747033000002,1.27,-4.47,4.6469129538
2020-01-11 07:30:00,6.214,-0.11950000000000001,6.2151489322,3.684,-0.1995,3.6893978167,2.5300000000000002,0.08,2.5312645061,5.094,-4.5995,6.8632525999,3.684,-0.1995,3.6893978167,1.4100000000000001,-4.4,4.6204004155
2020-01-11 08:00:00,6.176,-0.0955,6.1767383181,3.566,-0.17550000000000002,3.5703159874,2.61,0.08,2.6112257658,5.036,-4.4655000000000005,6.7306750219,3.566,-0.17550000000000002,3.5703159874,1.47,-4.29,4.5348649373
2020-01-11 08:30:00,6.3195,-0.07100000000000001,6.3198988323,3.4795,-0.151,3.4827749353,2.84,0.08,2.8411265371,5.1995000000000005,-4.481,6.8639756155,3.4795,-0.151,3.4827749353,1.72,-4.33,4.6591093569
2020-01-11 09:00:00,6.815,0.002,6.8150002935,3.135,-0.198,3.1412464087,3.68,0.2,3.6854307754,5.695,-4.358,7.1711358236,3.135,-0.198,3.1412464087,2.56,-4.16,4.8845880072
2020-01-11 09:30:00,7.172,-0.003,7.1720006274,2.632,-0.263,2.6451073702,4.54,0.26,4.5474388396,6.112,-4.473,7.5739205832,2.632,-0.263,2.6451073702,3.48,-4.21,5.462096667
2020-01-11 10:00:00,7.217,0.0275,7.2170523935,2.817,-0.2325,2.8265783644,4.4,0.26,4.4076751241,6.1370000000000005,-4.4025,7.5527991665,2.817,-0.2325,2.8265783644,3.32,-4.17,5.330225136
2020-01-11 10:30:00,7.337,-0.018500000000000003,7.3370233235,3.347,-0.20850000000000002,3.353487923,3.99,0.19,3.9945212479,6.257,-4.4385,7.6713969556,3.347,-0.20850000000000002,3.353487923,2.91,-4.23,5.1342964464
2020-01-11 11:00:00,7.4395,0.001,7.4395000672,3.5195,-0.229,3.5269421954,3.92,0.23,3.9267416518,6.3495,-4.339,7.6904532539,3.5195,-0.229,3.5269421954,2.83,-4.11,4.9900901795
2020-01-11 11:30:00,7.4605,0.08,7.4609289133,3.6605,-0.24,3.6683593404,3.8,0.32,3.8134498817,6.3705,-4.18,7.6194271602,3.6605,-0.24,3.6683593404,2.71,-3.94,4.7820184023
2020-01-11 12:00:00,7.505,0.05,7.5051665538,3.815,-0.27,3.8245424563,3.69,0.32,3.703849349,6.435,-4.31,7.7450193673,3.815,-0.27,3.8245424563,2.62,-4.04,4.8151843163
2020-01-11 12:30:00,7.546,-0.036500000000000005,7.5460882747,3.906,-0.28650000000000003,3.9164931061,3.64,0.25,3.6485750643,6.396,-4.1565,7.6279294864,3.906,-0.28650000000000003,3.9164931061,2.49,-3.87,4.6018474551
2020-01-11 13:00:00,7.5475,-0.099,7.5481492599,3.9075,-0.299,3.9189229707,3.64,0.2,3.6454903648,6.3975,-4.249,7.6799744303,3.9075,-0.299,3.9189229707,2.49,-3.95,4.6693254331
2020-01-11 13:30:00,7.482,-0.0985,7.4826483447,3.842,-0.2985,3.8535783695,3.64,0.2,3.6454903648,6.332,-4.2485,7.6252197509,3.842,-0.2985,3.8535783695,2.49,-3.95,4.6693254331
2020-01-11 14:00:00,7.3795,-0.152,7.3810652517,3.8195,-0.292,3.8306454091,3.56,0.14,3.5627517455,6.2595,-4.362,7.6294419357,3.8195,-0.292,3.8306454091,2.44,-4.07,4.7453661608
2020-01-11 14:30:00,7.2435,-0.189,7.2459653084,3.7735000000000003,-0.269,3.783075898,3.47,0.08,3.4709220677,6.1235,-4.419,7.5514775541,3.7735000000000003,-0.269,3.783075898,2.35,-4.15,4.7691718359
2020-01-11 15:00:00,7.2245,-0.1965,7.2271718189,3.6945,-0.2765,3.7048323174,3.5300000000000002,0.08,3.5309063992,6.1045,-4.4265,7.5404789304,3.6945,-0.2765,3.7048323174,2.41,-4.15,4.7990207334
2020-01-11 15:30:00,7.245,-0.196,7.2476507228,3.765,-0.276,3.7751027801,3.48,0.08,3.4809194188,6.175,-4.496,7.6383663829,3.765,-0.276,3.7751027801,2.41,-4.22,4.8596810595
2020-01-11 16:00:00,7.168,-0.14400000000000002,7.1694462827,3.648,-0.224,3.6548707227,3.52,0.08,3.5209089735,6.058,-4.554,7.5788046551,3.648,-0.224,3.6548707227,2.41,-4.33,4.9555019927
2020-01-11 16:30:00,7.2975,-0.1345,7.2987393775000005,3.5675,-0.17450000000000002,3.5717651799,3.73,0.04,3.730214471,6.1875,-4.4445,7.6183158572,3.5675,-0.17450000000000002,3.5717651799,2.62,-4.27,5.0097205511
2020-01-11 17:00:00,7.572,0.168,7.5738634791,3.622,-0.192,3.6270853312,3.95,0.36,3.9663711375,6.332,-4.532,7.7867353878,3.622,-0.192,3.6270853312,2.71,-4.34,5.116610206
2020-01-11 17:30:00,7.7015,0.74,7.7369698364,3.7115,-0.18,3.7158622485,3.99,0.92,4.0946916856,6.4215,-5.01,8.1446769273,3.7115,-0.18,3.7158622485,2.71,-4.83,5.5383210452
2020-01-11 18:00:00,7.7375,0.7455,7.7733311071,3.6875,-0.17450000000000002,3.6916265385,4.05,0.92,4.1531795049,6.4575,-5.1145,8.23756132,3.6875,-0.17450000000000002,3.6916265385,2.77,-4.94,5.6636119217
2020-01-11 18:30:00,7.704,0.7395,7.739410588,3.654,-0.18050000000000002,3.6584554459,4.05,0.92,4.1531795049,6.424,-5.1705,8.2463231958,3.654,-0.18050000000000002,3.6584554459,2.77,-4.99,5.7072760578
2020-01-11 19:00:00,7.5795,0.6815,7.6100763794,3.6295,-0.17850000000000002,3.6338866933,3.95,0.86,4.0425363326,6.3095,-5.2385,8.2007117069,3.6295,-0.17850000000000002,3.6338866933,2.68,-5.06,5.7259060418
2020-01-11 19:30:00,7.3775,0.6775,7.4085432104,3.5675,-0.1825,3.5721649598000003,3.81,0.86,3.9058545799999997,6.1275,-5.3125,8.109803481,3.5675,-0.1825,3.5721649598000003,2.56,-5.13,5.7332800385
2020-01-11 20:00:00,7.184,0.5075000000000001,7.2019033769,3.524,-0.1825,3.5287224671,3.66,0.6900000000000001,3.7244731171,5.954,-5.3125,7.9795220565000005,3.524,-0.1825,3.5287224671,2.43,-5.13,5.6764249312
2020-01-11 20:30:00,6.8755,-0.399,6.8870676815,3.2155,-0.159,3.2194287148,3.66,-0.24,3.6678604117,5.6955,-4.349,7.166067349,3.2155,-0.159,3.2194287148,2.48,-4.19,4.8689321211
2020-01-11 21:00:00,6.745,-0.395,6.7565560754,3.125,-0.155,3.1288416387,3.62,-0.24,3.6279470779,5.605,-4.385,7.1164773589,3.125,-0.155,3.1288416387,2.48,-4.23,4.9033967818
2020-01-11 21:30:00,6.563,-0.399,6.5751174894,3.083,-0.159,3.0870973422,3.48,-0.24,3.4882660449,5.423,-4.549,7.0782999371,3.083,-0.159,3.0870973422,2.34,-4.39,4.9747060215
2020-01-11 22:00:00,6.394,-0.061500000000000006,6.3942957587,3.274,-0.1615,3.277980819,3.12,0.1,3.1216021527,5.184,-4.8015,7.0659930831,3.274,-0.1615,3.277980819,1.9100000000000001,-4.64,5.0177385344
2020-01-11 22:30:00,6.2325,0.5075000000000001,6.2531282171,3.1125,-0.1325,3.1153190045,3.12,0.64,3.184964678,4.9525,-5.2925,7.2482972138,3.1125,-0.1325,3.1153190045,1.8399999999999999,-5.16,5.4782478951
2020-01-11 23:00:00,6.094,0.5085000000000001,6.1151785133,3.214,-0.1315,3.2166890198,2.88,0.64,2.9502542263000002,4.804,-5.3315,7.1765805402,3.214,-0.1315,3.2166890198,1.5899999999999999,-5.2,5.4376557449
2020-01-11 23:30:00,5.798,0.18,5.800793394,2.818,-0.12,2.8205538463,2.98,0.30000000000000004,2.9950626037,4.578,-5.12,6.8682227687,2.818,-0.12,2.8205538463,1.76,-5.0,5.3007169326
2020-01-12 00:00:00,5.571,-0.24550000000000002,5.5764066611,2.8609999999999998,-0.10550000000000001,2.862944507,2.71,-0.14,2.7136138266,4.431,-4.7955,6.5292098488,2.8609999999999998,-0.10550000000000001,2.862944507,1.57,-4.69,4.9458063043
2020-01-12 00:30:00,5.478,0.48550000000000004,5.4994721792,2.668,-0.0945,2.6696730605,2.81,0.58,2.8692333470999998,4.198,-5.3745,6.819710716,2.668,-0.0945,2.6696730605,1.53,-5.28,5.4972083824
2020-01-12 01:00:00,5.218,-0.34650000000000003,5.2294919686,1.948,-0.0665,1.9491347439000002,3.27,-0.28,3.2819658743,4.038,-4.5365,6.0733249748,1.948,-0.0665,1.9491347439000002,2.09,-4.47,4.9344705896
2020-01-12 01:30:00,5.144,-0.3695,5.1572537508,2.294,-0.08950000000000001,2.2957452494,2.85,-0.28,2.8637213552,3.974,-4.5595,6.0482820908,2.294,-0.08950000000000001,2.2957452494,1.6800000000000002,-4.47,4.7752800965
2020-01-12 02:00:00,5.2095,-0.367,5.2224112486,2.9895,-0.127,2.9921963923,2.22,-0.24,2.2329352879,4.0295,-4.5969999999999995,6.1130417347,2.9895,-0.127,2.9921963923,1.04,-4.47,4.5893899377
2020-01-12 02:30:00,5.1895,-0.3945,5.2044731242,3.4995,-0.1545,3.5029088626,1.69,-0.24,1.7069563556,3.9995000000000003,-4.6545000000000005,6.1368045838,3.4995,-0.1545,3.5029088626,0.5,-4.5,4.5276925691
2020-01-12 03:00:00,5.1925,-0.4375,5.210898435,3.6725,-0.1675,3.6763177908999998,1.52,-0.27,1.5437940277000002,4.0025,-4.7075,6.1790421992,3.6725,-0.1675,3.6763177908999998,0.33,-4.54,4.5519775922
2020-01-12 03:30:00,5.106,-0.435,5.1244961704,3.7560000000000002,-0.165,3.7596224544,1.35,-0.27,1.3767352687,3.926,-4.735,6.150910583,3.7560000000000002,-0.165,3.7596224544,0.17,-4.57,4.5731608325
2020-01-12 04:00:00,5.053,0.1335,5.0547632239,3.613,-0.14650000000000002,3.6159689227,1.44,0.28,1.4669696657,3.783,-5.2765,6.4924988448,3.613,-0.14650000000000002,3.6159689227,0.17,-5.13,5.1328159912
2020-01-12 04:30:00,5.0595,0.4415,5.0787264644,3.2295,-0.11850000000000001,3.2316733282,1.83,0.56,1.9137659209,3.7595,-5.4885,6.6526289916,3.2295,-0.11850000000000001,3.2316733282,0.53,-5.37,5.3960911779
2020-01-12 05:00:00,5.052,0.41650000000000004,5.0691395966,2.832,-0.14350000000000002,2.8356333067,2.22,0.56,2.2895414388,3.742,-5.5135000000000005,6.6634260144,2.832,-0.14350000000000002,2.8356333067,0.91,-5.37,5.4465585465
2020-01-12 05:30:00,5.057,0.47750000000000004,5.0794936017,3.187,-0.12250000000000001,3.1893534219,1.87,0.6000000000000001,1.9638991827,3.747,-5.4325,6.5993988552000005,3.187,-0.12250000000000001,3.1893534219,0.56,-5.31,5.339447537
2020-01-12 06:00:00,5.037,-0.1905,5.0406010802,2.227,-0.12050000000000001,2.2302576645,2.81,-0.07,2.8108717509,3.797,-4.7705,6.0971205704,2.227,-0.12050000000000001,2.2302576645,1.57,-4.65,4.9078916043
2020-01-12 06:30:00,5.2565,-0.35950000000000004,5.2687790331,2.1365,-0.11950000000000001,2.1398393631,3.12,-0.24,3.1292171545,4.0865,-4.5395,6.1079081935,2.1365,-0.11950000000000001,2.1398393631,1.9500000000000002,-4.42,4.8310350858
2020-01-12 07:00:00,5.418,-0.3875,5.4318394904,2.078,-0.14750000000000002,2.083228324,3.34,-0.24,3.3486116526,4.228,-4.5175,6.1873896152,2.078,-0.14750000000000002,2.083228324,2.15,-4.37,4.8702566667
2020-01-12 07:30:00,5.5955,-0.066,5.5958892278,2.4255,-0.136,2.4293098300000002,3.17,0.07,3.1707727765,4.3255,-4.726,6.4066392321,2.4255,-0.136,2.4293098300000002,1.9,-4.59,4.9677057079
2020-01-12 08:00:00,5.9295,0.4495,5.9465133061,3.5195,-0.1705,3.5236274633,2.41,0.62,2.4884734276,4.5895,-5.1105,6.8688223518000004,3.5195,-0.1705,3.5236274633,1.07,-4.94,5.0545524035
2020-01-12 08:30:00,6.0945,0.49,6.1141663577,3.3545,-0.18,3.3593258624,2.74,0.67,2.8207268567,4.7545,-5.12,6.9871074308,3.3545,-0.18,3.3593258624,1.4,-4.94,5.1345496395
2020-01-12 09:00:00,6.289,-0.097,6.2897480077,3.219,-0.217,3.2263059371000002,3.07,0.12,3.0723443817,5.089,-4.547,6.8244508937,3.219,-0.217,3.2263059371000002,1.87,-4.33,4.7165453459
2020-01-12 09:30:00,6.416,-0.217,6.4196686052,2.996,-0.177,3.001223917,3.42,-0.04,3.4202339101,5.266,-4.467,6.9054214209,2.996,-0.177,3.001223917,2.27,-4.29,4.8535553979
2020-01-12 10:00:00,6.462,-0.304,6.4691467753000005,2.8120000000000003,-0.224,2.8209076553,3.65,-0.08,3.6508766071,5.302,-4.444,6.9181167958,2.8120000000000003,-0.224,2.8209076553,2.49,-4.22,4.8998469364
2020-01-12 10:30:00,6.74,-0.17650000000000002,6.7423106017,2.46,-0.1865,2.4670594338000003,4.28,0.01,4.2800116822,5.58,-4.2665,7.024202606,2.46,-0.1865,2.4670594338000003,3.12,-4.08,5.1362242942
2020-01-12 11:00:00,6.974,-0.20800000000000002,6.9771011172,3.004,-0.218,3.0118997327,3.9699999999999998,0.01,3.9700125944,5.824,-4.228,7.1968715426,3.004,-0.218,3.0118997327,2.8200000000000003,-4.01,4.9022953807
2020-01-12 11:30:00,7.289,-0.1015,7.2897066642,3.569,-0.18150000000000002,3.5736120732,3.7199999999999998,0.08,3.7208601156,6.149,-4.2815,7.4927593882,3.569,-0.18150000000000002,3.5736120732,2.58,-4.1,4.8442130424
2020-01-12 12:00:00,7.151,-0.066,7.1513045663,3.801,-0.226,3.8077128306,3.35,0.16,3.353818719,5.981,-4.226,7.3233487559,3.801,-0.226,3.8077128306,2.18,-4.0,4.5554802162
2020-01-12 12:30:00,7.295,-0.0795,7.2954331777,2.855,-0.17950000000000002,2.8606372105,4.44,0.1,4.4411259834,6.135,-4.1795,7.4233715554,2.855,-0.17950000000000002,2.8606372105,3.2800000000000002,-4.0,5.1728522113
2020-01-12 13:00:00,7.232,-0.0745,7.2323837184,2.512,-0.17450000000000002,2.5180536631,4.72,0.1,4.7210592032,6.072,-4.1745,7.3685571349,2.512,-0.17450000000000002,2.5180536631,3.56,-4.0,5.3547735713
2020-01-12 13:30:00,7.069,-0.1635,7.0708905557,2.899,-0.20350000000000001,2.9061337289,4.17,0.04,4.1701918421,5.909,-4.3235,7.3218121562,2.899,-0.20350000000000001,2.9061337289,3.01,-4.12,5.1024013954
2020-01-12 14:00:00,6.7105,-0.155,6.7122898664,2.8005,-0.155,2.8047861327,3.91,0.0,3.91,5.5805,-4.385,7.0971969995,2.8005,-0.155,2.8047861327,2.7800000000000002,-4.23,5.0617487097
2020-01-12 14:30:00,6.7445,-0.1395,6.7459425212,2.2445,-0.17950000000000002,2.2516661609,4.5,0.04,4.5001777743,5.6045,-4.4095,7.1312068053,2.2445,-0.17950000000000002,2.2516661609,3.36,-4.23,5.4020829316
2020-01-12 15:00:00,6.57,-0.1655,6.5720841633,1.49,-0.1555,1.4980922034000002,5.08,-0.01,5.0800098425,5.44,-4.4355,7.019064058,1.49,-0.1555,1.4980922034000002,3.95,-4.28,5.8241651762
2020-01-12 15:30:00,6.4515,-0.2785,6.4575083817,1.5314999999999999,-0.14850000000000002,1.5386827158,4.92,-0.13,4.92171718,5.3015,-4.4985,6.9528702347,1.5314999999999999,-0.14850000000000002,1.5386827158,3.77,-4.35,5.75633564
2020-01-12 16:00:00,6.453,-0.024,6.4530446303,0.783,-0.154,0.7980006266,5.67,0.13,5.671490104,5.223,-4.744,7.0558674166,0.783,-0.154,0.7980006266,4.44,-4.59,6.3860551203
2020-01-12 16:30:00,6.77,0.5215000000000001,6.7900561301,1.01,-0.1385,1.0194519361,5.76,0.66,5.7976891948,5.45,-5.1785,7.5179360366,1.01,-0.1385,1.0194519361,4.44,-5.04,6.7167849452
2020-01-12 17:00:00,7.0565,-0.11900000000000001,7.0575033298,0.8865000000000001,-0.079,0.8900130617,6.17,-0.04,6.1701296583,5.8965,-4.609,7.4840893401,0.8865000000000001,-0.079,0.8900130617,5.01,-4.53,6.7543319433
2020-01-12 17:30:00,7.2275,-0.1,7.228191769,0.9575,-0.06,0.9593780537000001,6.27,-0.04,6.2701275904,6.1075,-4.71,7.712694487,0.9575,-0.06,0.9593780537000001,5.15,-4.65,6.938659813
2020-01-12 18:00:00,7.3095,-0.242,7.3135049224,0.9895,-0.062,0.9914404924,6.32,-0.18,6.3225627715,6.2195,-4.572,7.7191556695,0.9895,-0.062,0.9914404924,5.23,-4.51,6.9060118737
2020-01-12 18:30:00,7.129,-0.277,7.1343794404,0.9490000000000001,-0.047,0.9501631439,6.18,-0.23,6.1842784543,6.019,-4.467,7.4954953139,0.9490000000000001,-0.047,0.9501631439,5.07,-4.42,6.7261653265
2020-01-12 19:00:00,6.928,-0.2715,6.9333178385,0.988,-0.0415,0.9888711999,5.94,-0.23,5.9444511942,5.838,-4.4615,7.3476000333,0.988,-0.0415,0.9888711999,4.85,-4.42,6.5619280703000005
2020-01-12 19:30:00,6.7845,-0.258,6.7894038214,0.9645,-0.058,0.966242335,5.82,-0.2,5.8234354122,5.7045,-4.518,7.2769254668,0.9645,-0.058,0.966242335,4.74,-4.46,6.5083945793
2020-01-12 20:00:00,6.7635000000000005,-0.2645,6.768669921,1.1935,-0.0645,1.1952416074,5.57,-0.2,5.5735895077,5.6935,-4.6145,7.3286801336,1.1935,-0.0645,1.1952416074,4.5,-4.55,6.3994140357
2020-01-12 20:30:00,6.7975,-0.28450000000000003,6.8034510728,1.2875,-0.0845,1.290269933,5.51,-0.2,5.5136285693,5.7275,-4.6945,7.4055780666,1.2875,-0.0845,1.290269933,4.44,-4.61,6.400445297
2020-01-12 21:00:00,6.497,-0.2485,6.5017506296,1.537,-0.08850000000000001,1.5395457933999999,4.96,-0.16,4.9625799742000005,5.417,-4.8385,7.2632617501,1.537,-0.08850000000000001,1.5395457933999999,3.88,-4.75,6.1332617749
2020-01-12 21:30:00,6.081,-0.3025,6.0885192986,1.081,-0.0625,1.0828052687,5.0,-0.24,5.0057566861,4.961,-4.7225,6.8493450234,1.081,-0.0625,1.0828052687,3.88,-4.66,6.0638271743
2020-01-12 22:00:00,5.675,-0.359,5.6863438165,1.405,-0.069,1.4066932857,4.27,-0.29,4.2798364455,4.535,-4.649,6.4945689618,1.405,-0.069,1.4066932857,3.13,-4.58,5.5473687456
2020-01-12 22:30:00,5.4215,-0.369,5.434042993,0.6615,-0.049,0.6633123322000001,4.76,-0.32,4.7707441768,4.3115,-4.719,6.3920257548,0.6615,-0.049,0.6633123322000001,3.65,-4.67,5.9271747064
2020-01-12 23:00:00,5.473,-0.309,5.4817159722,0.983,-0.059000000000000004,0.9847690084,4.49,-0.25,4.496954525,4.373,-4.769,6.4704319794,0.983,-0.059000000000000004,0.9847690084,3.39,-4.71,5.8031198506
2020-01-12 23:30:00,5.4765,-0.2985,5.48462893,1.7165,-0.08850000000000001,1.7187799452,3.76,-0.21,3.7658597956,4.3665,-4.7985,6.4878289512,1.7165,-0.08850000000000001,1.7187799452,2.65,-4.71,5.4043130923
2020-01-13 00:00:00,5.241,-0.291,5.2490724895,1.271,-0.081,1.2735784232,3.9699999999999998,-0.21,3.9755502764,4.111,-4.791,6.3130026137,1.271,-0.081,1.2735784232,2.84,-4.71,5.4999727272
2020-01-13 00:30:00,4.999,-0.20500000000000002,5.003201575,0.8290000000000001,-0.045,0.8302204527,4.17,-0.16,4.1730684154,3.879,-4.665,6.0670310696,0.8290000000000001,-0.045,0.8302204527,3.05,-4.62,5.535964234
2020-01-13 01:00:00,4.9755,-0.215,4.9801430953,0.8055,-0.055,0.8073755322,4.17,-0.16,4.1730684154,3.8555,-4.645,6.0366302893,0.8055,-0.055,0.8073755322,3.05,-4.59,5.5109527307
2020-01-13 01:30:00,4.937,-0.1615,4.9396408017,0.937,-0.0415,0.9379185732,4.0,-0.12,4.0017995952,3.817,-4.6315,6.0016898662,0.937,-0.0415,0.9379185732,2.88,-4.59,5.4187175605
2020-01-13 02:00:00,4.965,0.128,4.9666496756,1.725,-0.07200000000000001,1.7265019548,3.24,0.2,3.2461669704,3.805,-5.062,6.3326036509,1.725,-0.07200000000000001,1.7265019548,2.08,-4.99,5.4061539009
2020-01-13 02:30:00,4.792,0.603,4.8297901611,1.302,-0.057,1.3032470986,3.49,0.66,3.5518586684,3.502,-5.3870000000000005,6.4252449759,1.302,-0.057,1.3032470986,2.2,-5.33,5.7661859144
2020-01-13 03:00:00,4.7325,0.609,4.7715235774,0.7825000000000001,-0.051000000000000004,0.7841602196,3.95,0.66,4.0047596682,3.4525,-5.381,6.3933494547,0.7825000000000001,-0.051000000000000004,0.7841602196,2.67,-5.33,5.9613589055
2020-01-13 03:30:00,4.848,0.47150000000000003,4.8708742798,0.578,-0.0385,0.5792808041,4.27,0.51,4.3003488231,3.608,-5.1285,6.2705004784,0.578,-0.0385,0.5792808041,3.03,-5.09,5.9235968803
2020-01-13 04:00:00,4.7585,-0.222,4.7636757079,1.0585,-0.042,1.0593329269,3.7,-0.18,3.7043757909,3.5985,-4.442,5.7166918974000005,1.0585,-0.042,1.0593329269,2.54,-4.4,5.0805117852
2020-01-13 04:30:00,4.723,-0.299,4.7324549654,1.203,-0.039,1.2036320036,3.52,-0.26,3.5295892112000002,3.583,-4.539,5.7827683682,1.203,-0.039,1.2036320036,2.38,-4.5,5.0906188229
2020-01-13 05:00:00,4.8025,-0.29150000000000004,4.8113385352,0.9025000000000001,-0.0315,0.9030495557,3.9,-0.26,3.9086570584,3.6525,-4.4315,5.7427300563,0.9025000000000001,-0.0315,0.9030495557,2.75,-4.4,5.1886896226
2020-01-13 05:30:00,5.305,-0.1685,5.3076753151,1.145,-0.0285,1.1453546394,4.16,-0.14,4.1623551026,4.145,-4.2585,5.9427137951,1.145,-0.0285,1.1453546394,3.0,-4.23,5.1858364803
2020-01-13 06:00:00,5.773,0.07050000000000001,5.7734304577,1.5230000000000001,-0.029500000000000002,1.5232856758,4.25,0.1,4.2511763078,4.623,-4.0095,6.1194950159,1.5230000000000001,-0.029500000000000002,1.5232856758,3.1,-3.98,5.0448389469
2020-01-13 06:30:00,6.786,1.0915,6.8732210971,1.276,-0.0385,1.2765806868,5.51,1.13,5.6246777685,5.486,-4.2685,6.9509918897,1.276,-0.0385,1.2765806868,4.21,-4.23,5.9679979893
2020-01-13 07:00:00,7.4645,0.9265,7.5217792111,1.4245,-0.053500000000000006,1.4255042967,6.04,0.98,6.1189868442,6.2945,-3.6935000000000002,7.2981280134,1.4245,-0.053500000000000006,1.4255042967,4.87,-3.64,6.0800082237
2020-01-13 07:30:00,8.448,1.444,8.5705215711,1.528,-0.106,1.5316722887,6.92,1.55,7.091466703,7.238,-3.656,8.1089444443,1.528,-0.106,1.5316722887,5.71,-3.55,6.7235853531
2020-01-13 08:00:00,9.2985,2.1915,9.5532598886,1.7885,-0.1885,1.7984060999,7.51,2.38,7.8781025634,8.0085,-3.8285,8.8765694105,1.7885,-0.1885,1.7984060999,6.22,-3.64,7.2068023422
2020-01-13 08:30:00,9.6555,2.459,9.9637021859,1.9955,-0.151,2.0012049495,7.66,2.61,8.0924470959,8.3655,-3.601,9.1076227002,1.9955,-0.151,2.0012049495,6.37,-3.45,7.2442666986
2020-01-13 09:00:00,9.836,2.4605,10.1390806413,2.686,-0.1495,2.6901572909,7.15,2.61,7.6114781744,8.556000000000001,-3.5595,9.2668860061,2.686,-0.1495,2.6901572909,5.87,-3.41,6.7885933741999995
2020-01-13 09:30:00,10.08,2.501,10.3856343571,2.85,-0.189,2.8562599672,7.23,2.69,7.7142076716,8.8,-3.509,9.4738102683,2.85,-0.189,2.8562599672,5.95,-3.32,6.8135820242000005
2020-01-13 10:00:00,9.9855,2.4275,10.276330400500001,2.9155,-0.2625,2.9272933744,7.07,2.69,7.5644563585,8.7055,-3.5825,9.4138215672,2.9155,-0.2625,2.9272933744,5.79,-3.32,6.6743164444000005
2020-01-13 10:30:00,10.1575,2.3205,10.4191902996,3.0875,-0.2595,3.0983861122,7.07,2.58,7.5260414562,8.8775,-3.6195,9.5870113435,3.0875,-0.2595,3.0983861122,5.79,-3.36,6.6943035485
2020-01-13 11:00:00,10.2785,2.2705,10.5262876884,3.3785,-0.41950000000000004,3.4044445215,6.9,2.69,7.4058152826,9.0085,-3.6395,9.7159164519,3.3785,-0.41950000000000004,3.4044445215,5.63,-3.22,6.4857767461
2020-01-13 11:30:00,10.278,2.0235,10.4752964755,3.638,-0.5565,3.6803174116,6.64,2.58,7.1236226739,9.018,-3.8965,9.8237994814,3.638,-0.5565,3.6803174116,5.38,-3.34,6.3324560796
2020-01-13 12:00:00,10.26,1.3295,10.3457803113,3.5300000000000002,-0.5305,3.5696400729,6.73,1.8599999999999999,6.9822990483,9.21,-3.1505,9.7339483382,3.5300000000000002,-0.5305,3.5696400729,5.68,-2.62,6.2551418849000004
2020-01-13 12:30:00,10.4375,1.8210000000000002,10.5951615018,3.6575,-0.579,3.7030456721,6.78,2.4,7.1922458245,9.2475,-3.749,9.9785398356,3.6575,-0.579,3.7030456721,5.59,-3.17,6.4262741927
2020-01-13 13:00:00,10.3885,1.3835,10.480219678,3.5385,-0.4365,3.5653210935,6.85,1.82,7.0876582875,9.3685,-3.0965,9.866970381,3.5385,-0.4365,3.5653210935,5.83,-2.66,6.408158862
2020-01-13 13:30:00,10.496,1.439,10.594184112,3.496,-0.451,3.5249704963,7.0,1.8900000000000001,7.2506620387,9.496,-2.991,9.9559076432,3.496,-0.451,3.5249704963,6.0,-2.54,6.5154892372
2020-01-13 14:00:00,10.3565,1.377,10.447641899,3.1065,-0.463,3.1408137879,7.25,1.8399999999999999,7.4798462551,9.3565,-3.063,9.8451034149,3.1065,-0.463,3.1408137879,6.25,-2.6,6.7692318619
2020-01-13 14:30:00,10.147,1.4705,10.2529985492,2.427,-0.41950000000000004,2.4629878705,7.72,1.8900000000000001,7.9479871666,9.157,-2.9595000000000002,9.6233720312,2.427,-0.41950000000000004,2.4629878705,6.73,-2.54,7.1933649984
2020-01-13 15:00:00,10.336,1.5235,10.4476766915,2.376,-0.3665,2.4041002995,7.96,1.8900000000000001,8.1813018524,9.376,-2.9065000000000003,9.8161661686,2.376,-0.3665,2.4041002995,7.0,-2.54,7.4465831091
2020-01-13 15:30:00,10.149,1.116,10.2101741905,2.789,-0.544,2.8415589031,7.36,1.6600000000000001,7.544879058,9.149,-3.384,9.7547761122,2.789,-0.544,2.8415589031,6.36,-2.84,6.9652853495
2020-01-13 16:00:00,10.282,1.0375,10.3342116414,3.362,-0.47250000000000003,3.3950405373,6.92,1.51,7.0828313548,9.252,-3.3525,9.8406686892,3.362,-0.47250000000000003,3.3950405373,5.89,-2.88,6.5564090781
2020-01-13 16:30:00,10.411,1.0295,10.4617776334,3.281,-0.48050000000000004,3.3159977759,7.13,1.51,7.2881410524,9.391,-3.3605,9.9741586738,3.281,-0.48050000000000004,3.3159977759,6.11,-2.88,6.7547390771
2020-01-13 17:00:00,10.491,1.62,10.615341775000001,2.871,-0.47000000000000003,2.9092165612,7.62,2.09,7.9014239223,9.321,-3.7800000000000002,10.0583020933,2.871,-0.47000000000000003,2.9092165612,6.45,-3.31,7.2497310295
2020-01-13 17:30:00,10.2085,1.2925,10.2899965258,1.8785,-0.4475,1.9310666741,8.33,1.74,8.5097884815,9.1185,-3.9275,9.928358298300001,1.8785,-0.4475,1.9310666741,7.24,-3.48,8.0329322168
2020-01-13 18:00:00,10.195,0.776,10.2244902562,2.565,-0.354,2.5893128432,7.63,1.13,7.7132224135000005,9.215,-3.604,9.8946976204,2.565,-0.354,2.5893128432,6.65,-3.25,7.4016889964
2020-01-13 18:30:00,10.026,0.797,10.0576281995,2.536,-0.213,2.5449292721,7.49,1.01,7.5577906825,9.016,-3.383,9.6297946499,2.536,-0.213,2.5449292721,6.48,-3.17,7.213827001
2020-01-13 19:00:00,9.923,0.737,9.9503315523,2.723,-0.273,2.7366508729,7.2,1.01,7.2704951688,8.913,-3.443,9.55488451,2.723,-0.273,2.7366508729,6.19,-3.17,6.9544949493
2020-01-13 19:30:00,9.602,0.584,9.6197432398,2.792,-0.326,2.8109678048999998,6.8100000000000005,0.91,6.8705312749,8.582,-3.576,9.2972307705,2.792,-0.326,2.8109678048999998,5.79,-3.25,6.6397740925
2020-01-13 20:00:00,9.324,0.401,9.3326189786,2.394,-0.419,2.4303902979,6.93,0.8200000000000001,6.978345076,8.284,-3.669,9.0601444249,2.394,-0.419,2.4303902979,5.89,-3.25,6.7271539302
2020-01-13 20:30:00,9.156,0.3985,9.1646679291,2.496,-0.42150000000000004,2.5313392206,6.66,0.8200000000000001,6.7102906047,8.116,-3.6715,8.907826236,2.496,-0.42150000000000004,2.5313392206,5.62,-3.25,6.4920643866
2020-01-13 21:00:00,8.9515,0.383,8.9596897965,2.9815,-0.437,3.0133554802,5.97,0.8200000000000001,6.0260517754,7.8915,-3.777,8.7487999891,2.9815,-0.437,3.0133554802,4.91,-3.34,5.9383246796
2020-01-13 21:30:00,8.647,0.3715,8.6549766753,2.627,-0.3985,2.6570531139,6.02,0.77,6.0690444058,7.627,-3.9085,8.5701517635,2.627,-0.3985,2.6570531139,5.0,-3.51,6.1090179243
2020-01-13 22:00:00,8.265,0.34600000000000003,8.2722391769,2.195,-0.374,2.2266344559,6.07,0.72,6.1125526583,7.245,-4.094,8.3217102209,2.195,-0.374,2.2266344559,5.05,-3.7199999999999998,6.2722324574
2020-01-13 22:30:00,7.9265,0.2305,7.9298507236999995,1.9065,-0.48950000000000005,1.9683374965,6.02,0.72,6.0629035948,6.8565000000000005,-4.2095,8.045587766,1.9065,-0.48950000000000005,1.9683374965,4.95,-3.7199999999999998,6.192002907
2020-01-13 23:00:00,7.662,0.2275,7.6653767194,2.692,-0.49250000000000005,2.7366805166,4.97,0.72,5.0218821173,6.582,-4.0925,7.750566447,2.692,-0.49250000000000005,2.7366805166,3.89,-3.6,5.3001981095
2020-01-13 23:30:00,7.316,0.078,7.3164157892,2.496,-0.47200000000000003,2.5402362095,4.82,0.55,4.8512781821,6.226,-4.072,7.4393722853,2.496,-0.47200000000000003,2.5402362095,3.73,-3.6,5.1839077924
2020-01-14 00:00:00,7.2035,0.188,7.2059528343,2.8935,-0.502,2.9367237272,4.31,0.6900000000000001,4.3648825872,6.1035,-4.192,7.404429502,2.8935,-0.502,2.9367237272,3.21,-3.69,4.8908281507
2020-01-14 00:30:00,7.1615,0.1915,7.1640599174,2.4115,-0.4585,2.4547004909,4.75,0.65,4.7942674101,6.0315,-3.9585,7.2144795031,2.4115,-0.4585,2.4547004909,3.62,-3.5,5.0353152831
2020-01-14 01:00:00,6.9155,0.08950000000000001,6.9160791277,1.7055,-0.5105000000000001,1.7802641658,5.21,0.6000000000000001,5.2444351459,5.7955,-4.0105,7.0478316169,1.7055,-0.5105000000000001,1.7802641658,4.09,-3.5,5.3831310592
2020-01-14 01:30:00,6.82,0.215,6.823388088,1.48,-0.495,1.5605848263,5.34,0.71,5.3869935957,5.71,-3.885,6.9063249996,1.48,-0.495,1.5605848263,4.23,-3.39,5.4207932999
2020-01-14 02:00:00,6.6885,0.332,6.6967347454,1.2185,-0.468,1.3052839729,5.47,0.8,5.528191386,5.5985,-3.798,6.7652055586,1.2185,-0.468,1.3052839729,4.38,-3.33,5.5021177741
2020-01-14 02:30:00,6.788,0.399,6.7997165382,1.078,-0.441,1.1647167038,5.71,0.84,5.7714556222999995,5.718,-3.841,6.8883092991,1.078,-0.441,1.1647167038,4.64,-3.4,5.7523560391
2020-01-14 03:00:00,7.015,0.5175000000000001,7.0340622154,2.705,-0.4025,2.7347817555000002,4.31,0.92,4.4070965499,5.895,-3.8025,7.0149861903,2.705,-0.4025,2.7347817555000002,3.19,-3.4,4.6621990519
2020-01-14 03:30:00,6.846,0.658,6.877548982,2.2560000000000002,-0.212,2.2659390989,4.59,0.87,4.6717234507,5.7059999999999995,-3.582,6.7371477644,2.2560000000000002,-0.212,2.2659390989,3.45,-3.37,4.8228000166000005
2020-01-14 04:00:00,6.6754999999999995,0.4595,6.691295876,2.6255,-0.3205,2.6449896975,4.05,0.78,4.124427233,5.5555,-3.8105,6.7367269872,2.6255,-0.3205,2.6449896975,2.93,-3.49,4.556862956
2020-01-14 04:30:00,6.6715,0.40850000000000003,6.6839946514,2.2015000000000002,-0.3715,2.2326250245,4.47,0.78,4.5375433882,5.5315,-3.8115,6.7175162449,2.2015000000000002,-0.3715,2.2326250245,3.33,-3.44,4.7877447718
2020-01-14 05:00:00,6.8355,0.4495,6.8502635351,2.4155,-0.3305,2.4380054348,4.42,0.78,4.4882958904,5.7055,-3.7705,6.8388157235,2.4155,-0.3305,2.4380054348,3.29,-3.44,4.7600105042
2020-01-14 05:30:00,7.2685,1.2235,7.3707560331,2.0085,-0.3265,2.0348647375,5.26,1.55,5.4836210664,6.0285,-4.2365,7.3682253291,2.0085,-0.3265,2.0348647375,4.02,-3.91,5.6078962187
2020-01-14 06:00:00,7.324,1.3585,7.4489259796,2.114,-0.35150000000000003,2.1430231567,5.21,1.71,5.4834478205,6.044,-4.4215,7.4886312668,2.114,-0.35150000000000003,2.1430231567,3.93,-4.07,5.657720389
2020-01-14 06:30:00,7.7715,1.058,7.8431866132,2.0415,-0.462,2.093123563,5.73,1.52,5.9281784723,6.5415,-3.942,7.6374463173,2.0415,-0.462,2.093123563,4.5,-3.48,5.6886202194
2020-01-14 07:00:00,8.236,0.919,8.2871139126,1.776,-0.47100000000000003,1.8373940786,6.46,1.3900000000000001,6.6078513906000005,7.106,-3.711,8.0166549757,1.776,-0.47100000000000003,1.8373940786,5.33,-3.24,6.237507515
2020-01-14 07:30:00,9.246,1.6885,9.398912078,1.756,-0.4615,1.8156316394,7.49,2.15,7.792470725,8.046,-3.7015000000000002,8.8565917965,1.756,-0.4615,1.8156316394,6.29,-3.24,7.0754293156
