Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-01-14 08:00:00,9.5805,1.0525,9.6381396805,1.8005,-0.5075000000000001,1.8706567029,7.78,1.56,7.9348597971,8.5605,-2.9675000000000002,9.0602547701,1.8005,-0.5075000000000001,1.8706567029,6.76,-2.46,7.1936916809
2020-01-14 08:30:00,9.666,1.597,9.797038583199999,1.8860000000000001,-0.533,1.959868618,7.78,2.13,8.0663064658,8.546,-3.4130000000000003,9.2023195445,1.8860000000000001,-0.533,1.959868618,6.66,-2.88,7.2560319735
2020-01-14 09:00:00,9.795,1.9465,9.9865352976,2.105,-0.6035,2.1898030163,7.69,2.55,8.1017652397,8.555,-3.8235,9.3705483964,2.105,-0.6035,2.1898030163,6.45,-3.22,7.2090845466
2020-01-14 09:30:00,10.2195,2.1055,10.4341415794,2.0895,-0.5045000000000001,2.1495419279,8.13,2.61,8.5386767125,8.9595,-3.6145,9.6611205613,2.0895,-0.5045000000000001,2.1495419279,6.87,-3.11,7.5411537579
2020-01-14 10:00:00,10.1425,2.0605,10.3496843672,2.5625,-0.5495,2.6207549485,7.58,2.61,8.0167636862,8.8925,-3.6595,9.6160541024,2.5625,-0.5495,2.6207549485,6.33,-3.11,7.0527299679
2020-01-14 10:30:00,10.122,1.888,10.2965736048,2.8120000000000003,-0.602,2.8757169541,7.31,2.49,7.7224477985,8.892,-3.912,9.7144947372,2.8120000000000003,-0.602,2.8757169541,6.08,-3.31,6.9226078901
2020-01-14 11:00:00,10.2265,2.0505,10.4300456615,2.7365,-0.5495,2.791125669,7.49,2.6,7.9284361636,8.9765,-3.6495,9.6900156089,2.7365,-0.5495,2.791125669,6.24,-3.1,6.9676107813
2020-01-14 11:30:00,10.309,2.075,10.5157551322,2.959,-0.525,3.0052131372,7.35,2.6,7.7963132313,9.059,-3.625,9.7573616311,2.959,-0.525,3.0052131372,6.1,-3.1,6.8425141578
2020-01-14 12:00:00,10.381,2.01,10.5738006885,3.101,-0.54,3.1476659607,7.28,2.55,7.7136826484,9.141,-3.7,9.8614340235,3.101,-0.54,3.1476659607,6.04,-3.16,6.8166854115
2020-01-14 12:30:00,10.418,2.0145,10.610981776,3.268,-0.5355,3.3115833449,7.15,2.55,7.5911132253,9.198,-3.7455,9.9313631617,3.268,-0.5355,3.3115833449,5.93,-3.21,6.7430705172
2020-01-14 13:00:00,10.3715,2.0735,10.576739313200001,3.1215,-0.5465,3.1689784632,7.25,2.62,7.7088844848,9.1315,-3.6765,9.8438277362,3.1215,-0.5465,3.1689784632,6.01,-3.13,6.7762083793
2020-01-14 13:30:00,10.2515,1.979,10.4407707211,3.2815,-0.581,3.3325370591,6.97,2.56,7.4252609382,9.0215,-3.831,9.8012255994,3.2815,-0.581,3.3325370591,5.74,-3.25,6.5962186137
2020-01-14 14:00:00,10.1545,1.625,10.2837004648,3.2245,-0.555,3.2719146153,6.93,2.18,7.2647986896,9.0145,-3.535,9.6828423126,3.2245,-0.555,3.2719146153,5.79,-2.98,6.5118737703
2020-01-14 14:30:00,10.001,1.159,10.067933353,3.071,-0.551,3.1200387818,6.93,1.71,7.1378568212,8.941,-3.1310000000000002,9.4733648721,3.071,-0.551,3.1200387818,5.87,-2.58,6.4119653773
2020-01-14 15:00:00,10.079,1.0865,10.1373923299,1.849,-0.49350000000000005,1.9137249672,8.23,1.58,8.3802923577,9.029,-2.8735,9.4752225963,1.849,-0.49350000000000005,1.9137249672,7.18,-2.38,7.5641787393
2020-01-14 15:30:00,10.4445,1.191,10.5121863211,2.1845,-0.269,2.2010000568,8.26,1.46,8.3880391034,9.4245,-2.759,9.8200448701,2.1845,-0.269,2.2010000568,7.24,-2.49,7.6562196938
2020-01-14 16:00:00,10.737,1.9895,10.9197655309,2.787,-0.1305,2.7900536285,7.95,2.12,8.227812589,9.577,-2.9705,10.0271032332,2.787,-0.1305,2.7900536285,6.79,-2.84,7.3600067935
2020-01-14 16:30:00,10.8345,2.56,11.1328338823,2.7245,-0.07,2.7253990992,8.11,2.63,8.525784421400001,9.5645,-3.42,10.1575617276,2.7245,-0.07,2.7253990992,6.84,-3.35,7.6163048784
2020-01-14 17:00:00,10.9545,2.563,11.2503350728,2.7845,-0.067,2.7853059527,8.17,2.63,8.5828783051,9.6945,-3.577,10.3333566304,2.7845,-0.067,2.7853059527,6.91,-3.51,7.7503677332
2020-01-14 17:30:00,10.756,2.228,10.9843306578,2.126,-0.062,2.126903853,8.63,2.29,8.9286617138,9.486,-3.842,10.234508293,2.126,-0.062,2.126903853,7.36,-3.7800000000000002,8.2739349768
2020-01-14 18:00:00,10.591,2.129,10.8028663789,2.401,-0.041,2.4013500370000003,8.19,2.17,8.4726029058,9.341,-3.971,10.1500306403,2.401,-0.041,2.4013500370000003,6.94,-3.93,7.9754937151
2020-01-14 18:30:00,10.5005,2.047,10.6981638261,2.7805,-0.043000000000000003,2.7808324743,7.72,2.09,7.9979059759,9.2605,-4.053,10.1085938315,2.7805,-0.043000000000000003,2.7808324743,6.48,-4.01,7.620400252
2020-01-14 19:00:00,10.4155,2.006,10.6069164346,2.6255,-0.034,2.6257201393000003,7.79,2.04,8.0526827828,9.1755,-4.044,10.0271499565,2.6255,-0.034,2.6257201393000003,6.55,-4.01,7.6800130208
2020-01-14 19:30:00,10.1665,1.9115000000000002,10.3446389255,2.7565,-0.0285,2.7566473296,7.41,1.94,7.6597454266,8.9165,-4.0885,9.8091694093,2.7565,-0.0285,2.7566473296,6.16,-4.06,7.3776147907
2020-01-14 20:00:00,9.913,1.5715,10.0367913822,2.503,-0.0285,2.50316225,7.41,1.6,7.5807717285,8.723,-3.8785,9.5463862927,2.503,-0.0285,2.50316225,6.22,-3.85,7.3151144899
2020-01-14 20:30:00,9.646,1.1115,9.7098274058,1.986,-0.0285,1.9862044833999999,7.66,1.1400000000000001,7.7443656938,8.636,-3.2285,9.2197455632,1.986,-0.0285,1.9862044833999999,6.65,-3.2,7.3798712726
2020-01-14 21:00:00,9.0905,0.989,9.1441408153,1.7705000000000002,-0.031,1.7707713715,7.32,1.02,7.3907239158,8.0405,-3.311,8.6955368581,1.7705000000000002,-0.031,1.7707713715,6.27,-3.2800000000000002,7.0761076871
2020-01-14 21:30:00,8.615,0.783,8.6505094648,1.375,-0.027,1.3752650654,7.24,0.81,7.2851698676,7.585,-3.447,8.3315085069,1.375,-0.027,1.3752650654,6.21,-3.42,7.0894640136
2020-01-14 22:00:00,8.137,0.792,8.1754530761,0.987,-0.018000000000000002,0.9871641201,7.15,0.81,7.1957348478,7.117,-3.618,7.9838344797000005,0.987,-0.018000000000000002,0.9871641201,6.13,-3.6,7.1089310026
2020-01-14 22:30:00,7.952,0.883,8.0008745147,0.802,-0.007,0.8020305480000001,7.15,0.89,7.2051786931,6.932,-3.517,7.7731533498,0.802,-0.007,0.8020305480000001,6.13,-3.51,7.0637808573
2020-01-14 23:00:00,7.554,1.19,7.6471573804,0.674,-0.02,0.6742966706,6.88,1.21,6.9855923156,6.414,-4.04,7.5803031602,0.674,-0.02,0.6742966706,5.74,-4.02,7.0077100397
2020-01-14 23:30:00,7.112,0.7825000000000001,7.1549179066,0.512,-0.0575,0.5152186429,6.6,0.84,6.6532398123,6.042,-3.6375,7.0524584543,0.512,-0.0575,0.5152186429,5.53,-3.58,6.5876627115
2020-01-15 00:00:00,6.981,0.6675,7.012839457,0.851,-0.10250000000000001,0.8571506577,6.13,0.77,6.1781712505,5.891,-3.7225,6.9685642173,0.851,-0.10250000000000001,0.8571506577,5.04,-3.62,6.2053202979
2020-01-15 00:30:00,6.916,0.7145,6.9528099535,0.586,-0.0955,0.5937307892,6.33,0.81,6.3816142159,5.856,-3.7155,6.9352488239,0.586,-0.0955,0.5937307892,5.27,-3.62,6.393535798
2020-01-15 01:00:00,6.828,0.5825,6.8528016351000005,0.628,-0.2275,0.6679373099,6.2,0.81,6.2526874222,5.758,-3.8475,6.9251585,0.628,-0.2275,0.6679373099,5.13,-3.62,6.2786383874
2020-01-15 01:30:00,6.7355,0.432,6.7493395418,0.8155,-0.28800000000000003,0.864860827,5.92,0.72,5.9636230599,5.6655,-3.958,6.9111253968,0.8155,-0.28800000000000003,0.864860827,4.85,-3.67,6.0820555736
2020-01-15 02:00:00,6.707,0.551,6.7295950844,0.857,-0.279,0.9012713243,5.85,0.8300000000000001,5.9085869715,5.647,-3.899,6.8622744043,0.857,-0.279,0.9012713243,4.79,-3.62,6.0040403063
2020-01-15 02:30:00,6.5835,0.371,6.5939451962,0.7335,-0.329,0.8039050006,5.85,0.7000000000000001,5.8917314942,5.5235,-4.159,6.91421241,0.7335,-0.329,0.8039050006,4.79,-3.83,6.1329438282
2020-01-15 03:00:00,6.719,0.3265,6.726928218,0.659,-0.4035,0.7727180922,6.06,0.73,6.1038102854,5.649,-4.2835,7.0893986522,0.659,-0.4035,0.7727180922,4.99,-3.88,6.320957206
2020-01-15 03:30:00,6.651,1.1135,6.7435660633,0.591,-0.3865,0.7061609236,6.06,1.5,6.2428839489,5.331,-4.8265,7.1912907916,0.591,-0.3865,0.7061609236,4.74,-4.44,6.4947055361
2020-01-15 04:00:00,6.6895,0.9470000000000001,6.7561985798,0.6295000000000001,-0.393,0.7421046085,6.06,1.34,6.2063838102,5.4395,-4.693,7.1841777017,0.6295000000000001,-0.393,0.7421046085,4.8100000000000005,-4.3,6.451829198
2020-01-15 04:30:00,6.5355,0.983,6.6090127288,0.47550000000000003,-0.357,0.5946000757000001,6.06,1.34,6.2063838102,5.2855,-4.567,6.985270163,0.47550000000000003,-0.357,0.5946000757000001,4.8100000000000005,-4.21,6.3921983699
2020-01-15 05:00:00,6.7345,1.211,6.8425149799,0.3845,-0.369,0.5329176766,6.35,1.58,6.5436152087,5.3945,-4.419,6.9733916604,0.3845,-0.369,0.5329176766,5.01,-4.05,6.4422511593
2020-01-15 05:30:00,7.03,1.3054999999999999,7.150190924,0.32,-0.3945,0.5079667804,6.71,1.7000000000000002,6.9220011557,5.69,-4.2845,7.1227129838,0.32,-0.3945,0.5079667804,5.37,-3.89,6.6309124561
2020-01-15 06:00:00,7.288,0.62,7.3143245758,0.518,-0.39,0.6484011104,6.77,1.01,6.8449251274,6.188,-3.64,7.1792021841,0.518,-0.39,0.6484011104,5.67,-3.25,6.5353959329
2020-01-15 06:30:00,8.11,0.9305,8.1632058807,0.5,-0.4395,0.6657028241,7.61,1.37,7.7323347056,7.02,-3.5695,7.8753876254,0.5,-0.4395,0.6657028241,6.52,-3.13,7.2323785852
2020-01-15 07:00:00,8.29,1.624,8.4475721956,0.33,-0.496,0.595748269,7.96,2.12,8.2374753414,6.99,-4.236,8.1733589179,0.33,-0.496,0.595748269,6.66,-3.74,7.6382720559
2020-01-15 07:30:00,8.9785,0.877,9.0212300298,0.5385,-0.483,0.7233749028,8.44,1.3599999999999999,8.5488712705,7.9585,-3.393,8.6515993464,0.5385,-0.483,0.7233749028,7.42,-2.91,7.9702258437
2020-01-15 08:00:00,9.746,1.5725,9.8720449882,0.716,-0.48750000000000004,0.8662056626,9.03,2.06,9.2619922263,8.546,-3.6275,9.2840116464,0.716,-0.48750000000000004,0.8662056626,7.83,-3.14,8.4361424834
2020-01-15 08:30:00,9.9565,2.0335,10.1620379108,0.7465,-0.5265000000000001,0.9134902846,9.21,2.56,9.5591683739,8.6665,-3.8064999999999998,9.465604286,0.7465,-0.5265000000000001,0.9134902846,7.92,-3.2800000000000002,8.5723275719
2020-01-15 09:00:00,10.156,1.982,10.3475919904,0.796,-0.578,0.9837174391000001,9.36,2.56,9.7037724623,8.856,-3.748,9.6164567279,0.796,-0.578,0.9837174391000001,8.06,-3.17,8.6609756956
2020-01-15 09:30:00,10.086,2.0715,10.2965289418,0.996,-0.5985,1.1619889199,9.09,2.67,9.4740170994,8.786,-3.8085,9.5759317171,0.996,-0.5985,1.1619889199,7.79,-3.21,8.425449542900001
2020-01-15 10:00:00,9.8405,1.992,10.0400948327,1.0505,-0.628,1.2239012419,8.79,2.62,9.1721589607,8.5505,-4.008,9.4432576079,1.0505,-0.628,1.2239012419,7.5,-3.38,8.2264451618
2020-01-15 10:30:00,9.9145,1.9380000000000002,10.1021361231,1.8945,-0.622,1.9939945461000002,8.02,2.56,8.4186697286,8.6445,-4.112,9.5726654726,1.8945,-0.622,1.9939945461000002,6.75,-3.49,7.5988551769
2020-01-15 11:00:00,9.903,1.1785,9.972876779,2.483,-0.6515000000000001,2.5670491328000002,7.42,1.83,7.6423360303,8.813,-3.3615,9.4323195053,2.483,-0.6515000000000001,2.5670491328000002,6.33,-2.71,6.88570984
2020-01-15 11:30:00,9.834,0.975,9.8822153893,2.934,-0.645,3.0040607517,6.9,1.62,7.0876230148,8.784,-3.035,9.2935397454,2.934,-0.645,3.0040607517,5.85,-2.39,6.3193828813
2020-01-15 12:00:00,10.0675,1.4755,10.1750506878,2.8675,-0.6345000000000001,2.9368599727999998,7.2,2.11,7.5028061417,8.9475,-3.3745,9.5626882465,2.8675,-0.6345000000000001,2.9368599727999998,6.08,-2.74,6.6688829649
2020-01-15 12:30:00,10.288,1.655,10.4202672231,4.058,-0.625,4.1058481462,6.23,2.2800000000000002,6.6341012956,9.138,-3.305,9.7173077033,4.058,-0.625,4.1058481462,5.08,-2.68,5.7435877289
2020-01-15 13:00:00,10.2705,1.274,10.3492147649,4.1305,-0.686,4.1870784862,6.14,1.96,6.4452463103,9.2105,-3.146,9.7329659534,4.1305,-0.686,4.1870784862,5.08,-2.46,5.6442891492000005
2020-01-15 13:30:00,10.1385,1.187,10.2077495683,3.0685000000000002,-0.633,3.1331104752,7.07,1.82,7.3004999829,9.1285,-3.303,9.7076939203,3.0685000000000002,-0.633,3.1331104752,6.06,-2.67,6.6221220164
2020-01-15 14:00:00,10.005,1.23,10.0803236555,3.335,-0.63,3.3939836476,6.67,1.8599999999999999,6.9244855405,8.985,-3.41,9.6103238759,3.335,-0.63,3.3939836476,5.65,-2.7800000000000002,6.2968960608
2020-01-15 14:30:00,10.145,1.287,10.2263089138,3.125,-0.653,3.1924965153000002,7.02,1.94,7.2831311948,9.125,-3.373,9.7284507502,3.125,-0.653,3.1924965153000002,6.0,-2.7199999999999998,6.5877462003
2020-01-15 15:00:00,9.946,1.307,10.0315086104,2.636,-0.633,2.7109380295000003,7.31,1.94,7.5630483272,8.936,-3.423,9.5691705492,2.636,-0.633,2.7109380295000003,6.3,-2.79,6.8901451364
2020-01-15 15:30:00,9.9135,1.207,9.9867077283,2.9935,-0.683,3.0704285124,6.92,1.8900000000000001,7.1734580225,8.8935,-3.533,9.5695575263,2.9935,-0.683,3.0704285124,5.9,-2.85,6.5522896761
2020-01-15 16:00:00,9.827,0.9675,9.8745118993,2.037,-0.6925,2.1514937253,7.79,1.6600000000000001,7.9649042681,8.797,-3.6025,9.5060620264,2.037,-0.6925,2.1514937253,6.76,-2.91,7.3597350496
2020-01-15 16:30:00,10.094,1.0275,10.146161454,2.444,-0.6825,2.5375070936,7.65,1.71,7.8387881717,9.054,-3.4225,9.6792779819,2.444,-0.6825,2.5375070936,6.61,-2.74,7.1553965648
2020-01-15 17:00:00,10.2685,1.0715,10.3242532175,2.7085,-0.6385000000000001,2.7827422626000002,7.5600000000000005,1.71,7.7509805831000005,9.2285,-3.2984999999999998,9.8002711442,2.7085,-0.6385000000000001,2.7827422626000002,6.52,-2.66,7.0417327413
2020-01-15 17:30:00,10.2455,0.972,10.2915039839,2.3655,-0.618,2.4448955499,7.88,1.5899999999999999,8.0388121013,9.2455,-3.608,9.9245621692,2.3655,-0.618,2.4448955499,6.88,-2.99,7.5016331555
2020-01-15 18:00:00,10.214,0.9375,10.2569343495,2.034,-0.5825,2.1157651689,8.18,1.52,8.3200240384,9.254,-3.8025,10.0047749725,2.034,-0.5825,2.1157651689,7.22,-3.22,7.9054917621000005
2020-01-15 18:30:00,10.0755,0.793,10.106658659,2.2655,-0.557,2.3329679059,7.8100000000000005,1.35,7.9258185697,9.0755,-3.697,9.7996178114,2.2655,-0.557,2.3329679059,6.8100000000000005,-3.14,7.4990466061
2020-01-15 19:00:00,10.006,0.788,10.0369806217,2.876,-0.562,2.9303958777,7.13,1.35,7.2566796815,8.996,-3.592,9.6866134433,2.876,-0.562,2.9303958777,6.12,-3.03,6.8290043198
2020-01-15 19:30:00,9.669,0.7535000000000001,9.6983154852,2.019,-0.5465,2.0916556241,7.65,1.3,7.7596713848,8.679,-3.6365,9.4100570269,2.019,-0.5465,2.0916556241,6.66,-3.09,7.3419139194
2020-01-15 20:00:00,9.6555,0.682,9.6795559945,2.1155,-0.528,2.1803954343,7.54,1.21,7.6364716984,8.6655,-3.708,9.4255055169,2.1155,-0.528,2.1803954343,6.55,-3.18,7.2811331536
2020-01-15 20:30:00,9.3815,1.155,9.452331313,2.0515,-0.465,2.10353922,7.33,1.62,7.5068835078,8.2415,-4.185,9.2431892359,2.0515,-0.465,2.10353922,6.19,-3.7199999999999998,7.221807253
2020-01-15 21:00:00,9.091,1.635,9.2368558503,1.861,-0.455,1.9158147092000002,7.23,2.09,7.5260215253,7.811,-4.395,8.9625747417,1.861,-0.455,1.9158147092000002,5.95,-3.94,7.136252518
2020-01-15 21:30:00,8.801,1.039,8.8621172414,1.471,-0.371,1.5170636111,7.33,1.4100000000000001,7.464382091,7.691,-3.791,8.5745648286,1.471,-0.371,1.5170636111,6.22,-3.42,7.0982251303
2020-01-15 22:00:00,8.493,0.8465,8.5350812093,0.973,-0.2535,1.0054806065,7.52,1.1,7.6000263157,7.483,-3.5335,8.2753194047,0.973,-0.2535,1.0054806065,6.51,-3.2800000000000002,7.2896159020999995
2020-01-15 22:30:00,8.1705,0.7455,8.2044402917,0.7405,-0.35450000000000004,0.8209814249,7.43,1.1,7.5109852882,7.1505,-3.7745,8.0855736036,0.7405,-0.35450000000000004,0.8209814249,6.41,-3.42,7.2652942129
2020-01-15 23:00:00,7.686,0.6285000000000001,7.7116540541,0.896,-0.3315,0.9553576555000001,6.79,0.96,6.8575287094,6.626,-3.7515,7.6143041869,0.896,-0.3315,0.9553576555000001,5.73,-3.42,6.6730277985
2020-01-15 23:30:00,7.3795,0.8320000000000001,7.4262537157,1.2095,-0.168,1.2211118909,6.17,1.0,6.250511979,6.3195,-3.548,7.2473708509,1.2095,-0.168,1.2211118909,5.11,-3.38,6.1267038446
2020-01-16 00:00:00,7.045,0.9315,7.1063153075,1.7149999999999999,-0.0685,1.7163674577,5.33,1.0,5.4229973262,5.975,-3.4185,6.8838047074,1.7149999999999999,-0.0685,1.7163674577,4.26,-3.35,5.419418788
2020-01-16 00:30:00,7.0125,0.9425,7.0755538652,1.4425,-0.0575,1.4436455590000001,5.57,1.0,5.6590546914,5.9425,-3.4075,6.8501359476,1.4425,-0.0575,1.4436455590000001,4.5,-3.35,5.6100356505
2020-01-16 01:00:00,6.8100000000000005,0.9525,6.8762894245,1.63,-0.0475,1.6306919544,5.18,1.0,5.275642141,5.72,-3.3075,6.6074167607,1.63,-0.0475,1.6306919544,4.09,-3.26,5.2302676796
2020-01-16 01:30:00,6.6135,0.93,6.6785688774,1.6835,-0.07,1.684954673,4.93,1.0,5.0303975986,5.5535,-3.5,6.5644011341,1.6835,-0.07,1.684954673,3.87,-3.43,5.1712474317
2020-01-16 02:00:00,6.5685,0.865,6.6252107325,1.9085,-0.065,1.9096065694000002,4.66,0.93,4.7518943591,5.5085,-3.585,6.5723509683,1.9085,-0.065,1.9096065694000002,3.6,-3.52,5.0349180728
2020-01-16 02:30:00,6.518,0.8755000000000001,6.5765358853,1.718,-0.0545,1.7188642326,4.8,0.93,4.8892637483,5.448,-3.5745,6.5159614985,1.718,-0.0545,1.7188642326,3.73,-3.52,5.1286742926
2020-01-16 03:00:00,6.621,0.842,6.6743243104,1.8210000000000002,-0.088,1.8231250643,4.8,0.93,4.8892637483,5.551,-3.568,6.598804816,1.8210000000000002,-0.088,1.8231250643,3.73,-3.48,5.1013037549
2020-01-16 03:30:00,6.781,0.9125000000000001,6.8421208152,2.371,-0.0975,2.3730038453,4.41,1.01,4.5241794836,5.691,-3.4775,6.6693693293,2.371,-0.0975,2.3730038453,3.32,-3.38,4.7378053991
2020-01-16 04:00:00,6.791,0.9125000000000001,6.8520316148,2.901,-0.1375,2.9042567465999998,3.89,1.05,4.0292182865,5.711,-3.5175,6.7073338407000005,2.901,-0.1375,2.9042567465999998,2.81,-3.38,4.3955090718
2020-01-16 04:30:00,6.703,0.9015000000000001,6.7633505935,2.163,-0.0985,2.1652416147,4.54,1.0,4.6488278092,5.633,-3.4785,6.620472132,2.163,-0.0985,2.1652416147,3.47,-3.38,4.8440995035
2020-01-16 05:00:00,6.753,0.935,6.81742136,2.063,-0.095,2.0651861902,4.69,1.03,4.8017705068000005,5.683,-3.475,6.6612396744,2.063,-0.095,2.0651861902,3.62,-3.38,4.9526558532
2020-01-16 05:30:00,6.8775,0.967,6.9451490445,2.0175,-0.063,2.0184834034,4.86,1.03,4.9679472622,5.8175,-3.443,6.7599966901,2.0175,-0.063,2.0184834034,3.8,-3.38,5.0857054575
2020-01-16 06:00:00,7.0505,0.9195000000000001,7.11020608,2.0005,-0.07050000000000001,2.0017418665,5.05,0.99,5.1461247556,5.9805,-3.4005,6.8796642723,2.0005,-0.07050000000000001,2.0017418665,3.98,-3.33,5.1893448527
2020-01-16 06:30:00,7.7075,1.2045,7.8010497050000005,2.2575,-0.0955,2.259519086,5.45,1.3,5.6029010343,6.6075,-2.9755000000000003,7.2465617019,2.2575,-0.0955,2.259519086,4.35,-2.88,5.2169818861
2020-01-16 07:00:00,8.272,1.9365,8.4956469,2.552,-0.0935,2.5537122489,5.72,2.03,6.0695386975,7.092,-3.2835,7.8152310426,2.552,-0.0935,2.5537122489,4.54,-3.19,5.5486665065
2020-01-16 07:30:00,9.063,1.6099999999999999,9.2048937528,2.373,-0.08,2.3743481211,6.69,1.69,6.9001594184,8.053,-2.71,8.496758735,2.373,-0.08,2.3743481211,5.68,-2.63,6.2593370256
2020-01-16 08:00:00,9.4595,1.5155,9.5801294615,2.2195,-0.17450000000000002,2.2263491415,7.24,1.69,7.4346284373,8.4495,-2.7345,8.8809650658,2.2195,-0.17450000000000002,2.2263491415,6.23,-2.56,6.7354658339
2020-01-16 08:30:00,9.5435,1.345,9.6378118497,2.4335,-0.28500000000000003,2.4501320883,7.11,1.63,7.294449945,8.5135,-2.8449999999999998,8.9762858271,2.4335,-0.28500000000000003,2.4501320883,6.08,-2.56,6.596969001
2020-01-16 09:00:00,9.947,1.383,10.0426838046,2.427,-0.537,2.4856986945,7.52,1.92,7.7612370148,8.867,-2.867,9.3189794506,2.427,-0.537,2.4856986945,6.44,-2.33,6.8485399904
2020-01-16 09:30:00,10.0445,2.5105,10.3534820471,2.5245,-0.3195,2.544637597,7.52,2.83,8.0348802107,8.8145,-3.2995,9.411806973200001,2.5245,-0.3195,2.544637597,6.29,-2.98,6.9602083302
2020-01-16 10:00:00,10.164,2.567,10.4831476666,2.914,-0.263,2.9258443226,7.25,2.83,7.7827630055,8.924,-3.243,9.4949894681,2.914,-0.263,2.9258443226,6.01,-2.98,6.7082412002
2020-01-16 10:30:00,9.948,1.98,10.1431308776,3.028,-0.59,3.0849447321,6.92,2.5700000000000003,7.3818222682,8.718,-3.85,9.5302688315,3.028,-0.59,3.0849447321,5.69,-3.26,6.5577206406
2020-01-16 11:00:00,10.135,2.1855,10.3679619622,3.125,-0.49450000000000005,3.1638829387,7.01,2.68,7.5048317769,8.905,-3.7545,9.6641241326,3.125,-0.49450000000000005,3.1638829387,5.78,-3.26,6.635962628
2020-01-16 11:30:00,10.1465,2.1965,10.3815256345,3.1965,-0.6335000000000001,3.2586706646,6.95,2.83,7.5040922169,8.9165,-3.7235,9.6627338005,3.1965,-0.6335000000000001,3.2586706646,5.72,-3.09,6.5012691069
2020-01-16 12:00:00,10.4205,2.221,10.6545605846,3.2705,-0.679,3.3402411964,7.15,2.9,7.7157306848000005,9.1805,-3.659,9.8828063449,3.2705,-0.679,3.3402411964,5.91,-2.98,6.6187989847
2020-01-16 12:30:00,10.564,2.253,10.8015788198,3.294,-0.727,3.3732721503,7.27,2.98,7.8570541553,9.354,-3.757,10.0802958786,3.294,-0.727,3.3732721503,6.06,-3.03,6.7752859718
2020-01-16 13:00:00,10.662,2.3890000000000002,10.9263701658,3.312,-0.731,3.39171122,7.35,3.12,7.9847917944,9.442,-3.811,10.1820962969,3.312,-0.731,3.39171122,6.13,-3.08,6.860269674
2020-01-16 13:30:00,10.529,2.3665,10.7916710129,3.179,-0.6935,3.2537644737,7.35,3.06,7.961538796,9.309,-3.7735000000000003,10.0447390832,3.179,-0.6935,3.2537644737,6.13,-3.08,6.860269674
2020-01-16 14:00:00,10.3275,2.4155,10.6062197083,3.0675,-0.6445000000000001,3.1344754745,7.26,3.06,7.8785277813,9.1075,-3.8245,9.8779226814,3.0675,-0.6445000000000001,3.1344754745,6.04,-3.18,6.8259797832
2020-01-16 14:30:00,10.0755,2.392,10.3555475109,2.9555,-0.618,3.019421178,7.12,3.01,7.7301034922,8.8455,-3.878,9.6582479907,2.9555,-0.618,3.019421178,5.89,-3.26,6.7319907902
2020-01-16 15:00:00,10.0305,2.135,10.2552013754,2.8705,-0.615,2.935642221,7.16,2.75,7.6699478486,8.8405,-3.785,9.6166868125,2.8705,-0.615,2.935642221,5.97,-3.17,6.7594230523
2020-01-16 15:30:00,9.853,1.095,9.9136589613,3.083,-0.655,3.1518112253,6.77,1.75,6.9925245798999995,8.843,-3.385,9.4687313828,3.083,-0.655,3.1518112253,5.76,-2.73,6.3742058329
2020-01-16 16:00:00,9.883,0.9875,9.9322125053,3.163,-0.6225,3.2236741848,6.72,1.6099999999999999,6.9101736592,8.863,-3.4125,9.4972588282,3.163,-0.6225,3.2236741848,5.7,-2.79,6.3461878321
2020-01-16 16:30:00,9.850999999999999,0.979,9.8995273625,3.051,-0.591,3.1077133072,6.8,1.57,6.9788895965,8.821,-3.321,9.4254486365,3.051,-0.591,3.1077133072,5.77,-2.73,6.3832436895
2020-01-16 17:00:00,10.041,1.3765,10.1349116054,2.941,-0.5835,2.9983250741000003,7.1,1.96,7.3655685456,8.871,-3.7135,9.6168977976,2.941,-0.5835,2.9983250741000003,5.93,-3.13,6.7053560681
2020-01-16 17:30:00,10.062,1.8335,10.2276862608,2.7119999999999997,-0.5565,2.7685079464999998,7.35,2.39,7.7288162095,8.812,-4.0965,9.7176466415,2.7119999999999997,-0.5565,2.7685079464999998,6.1,-3.54,7.0527725045
2020-01-16 18:00:00,9.762,1.7155,9.9115883818,1.952,-0.48450000000000004,2.0112295369,7.8100000000000005,2.2,8.1139447866,8.522,-4.2545,9.524980538,1.952,-0.48450000000000004,2.0112295369,6.57,-3.77,7.5748135291
2020-01-16 18:30:00,9.9625,1.905,10.142999125,2.2625,-0.365,2.2917528772,7.7,2.27,8.0276335243,8.7225,-4.135,9.652990793,2.2625,-0.365,2.2917528772,6.46,-3.77,7.4796056046
2020-01-16 19:00:00,9.61,1.834,9.7834378416,3.01,-0.386,3.0346492384,6.6,2.22,6.9633612573,8.35,-4.246,9.3675512275,3.01,-0.386,3.0346492384,5.34,-3.86,6.5890211716
2020-01-16 19:30:00,9.3735,1.3615,9.4718627788,2.7235,-0.3785,2.7496753445,6.65,1.74,6.8738708164,8.1835,-4.0285,9.1213203266,2.7235,-0.3785,2.7496753445,5.46,-3.65,6.5676555939
2020-01-16 20:00:00,9.3,1.9375,9.4996792709,2.65,-0.1925,2.656982546,6.65,2.13,6.9827931374,8.05,-4.1225,9.0441973801,2.65,-0.1925,2.656982546,5.4,-3.93,6.6786899913
2020-01-16 20:30:00,8.9595,1.7805,9.1347041824,1.6895,-0.1695,1.6979813014,7.27,1.9500000000000002,7.5269781453,7.6595,-4.3495,8.8082966855,1.6895,-0.1695,1.6979813014,5.97,-4.18,7.287887211
2020-01-16 21:00:00,8.763,1.8235000000000001,8.9507162423,0.963,-0.2165,0.9870366001,7.8,2.04,8.0623569755,7.453,-4.2265,8.5679934203,0.963,-0.2165,0.9870366001,6.49,-4.01,7.6289055572
2020-01-16 21:30:00,8.3395,1.6035,8.4922595639,0.8195,-0.3265,0.8821465298000001,7.52,1.9300000000000002,7.7637168933,7.0995,-4.3865,8.345315003,0.8195,-0.3265,0.8821465298000001,6.28,-4.06,7.4781013633
2020-01-16 22:00:00,7.798,0.872,7.8466035965,0.738,-0.258,0.7817979279,7.06,1.13,7.1498601385,6.758,-3.698,7.7036204476,0.738,-0.258,0.7817979279,6.02,-3.44,6.9335416635
2020-01-16 22:30:00,7.426,0.93,7.4840080171,0.606,-0.12,0.6177669463000001,6.82,1.05,6.9003550633,6.336,-3.68,7.3271615241,0.606,-0.12,0.6177669463000001,5.73,-3.56,6.7458505765
2020-01-16 23:00:00,7.2825,1.4105,7.417837724,0.4625,-0.2295,0.5163104686000001,6.82,1.6400000000000001,7.0144137317,5.9325,-4.2095,7.2742316776,0.4625,-0.2295,0.5163104686000001,5.47,-3.98,6.7647098976999995
2020-01-16 23:30:00,6.9265,1.4655,7.0798370391,0.5865,-0.2245,0.6279988057,6.34,1.69,6.5613794281,5.6065000000000005,-4.3245000000000005,7.0805467656,0.5865,-0.2245,0.6279988057,5.02,-4.1,6.4815430262
2020-01-17 00:00:00,6.7215,1.697,6.9324145325,0.7715000000000001,-0.043000000000000003,0.7726973858,5.95,1.74,6.1992015615,5.4315,-4.413,6.9982684466,0.7715000000000001,-0.043000000000000003,0.7726973858,4.66,-4.37,6.3884661696
2020-01-17 00:30:00,6.256,0.7115,6.2963297444,0.706,-0.0585,0.7084195438,5.55,0.77,5.6031598228,5.116,-3.7385,6.3363900014,0.706,-0.0585,0.7084195438,4.41,-3.68,5.7437357182
2020-01-17 01:00:00,6.183,0.613,6.2133129649,0.793,-0.157,0.8083922315000001,5.39,0.77,5.4447222151,5.033,-3.767,6.2866030573,0.793,-0.157,0.8083922315000001,4.24,-3.61,5.5686353804
2020-01-17 01:30:00,6.119,0.5680000000000001,6.1453059322,0.419,-0.162,0.4492271141,5.7,0.73,5.74655549,5.009,-3.892,6.3433228674,0.419,-0.162,0.4492271141,4.59,-3.73,5.914473772
2020-01-17 02:00:00,6.0955,0.6085,6.125797295,0.4655,-0.1515,0.48953294070000003,5.63,0.76,5.681065041,4.9955,-3.9515000000000002,6.369409117,0.4655,-0.1515,0.48953294070000003,4.53,-3.8,5.9127743065
2020-01-17 02:30:00,5.875,0.553,5.9009689035,0.545,-0.117,0.5574172584,5.33,0.67,5.3719456438,4.785,-4.037,6.2604787357,0.545,-0.117,0.5574172584,4.24,-3.92,5.7744263784
2020-01-17 03:00:00,5.97,0.76,6.0181807882,0.77,-0.15,0.7844743463,5.2,0.91,5.2790245311,4.82,-4.19,6.3865875082,0.77,-0.15,0.7844743463,4.05,-4.04,5.7204982300000005
2020-01-17 03:30:00,5.862,1.298,6.0039860093,1.142,-0.112,1.1474789758,4.72,1.4100000000000001,4.9261039372,4.552,-4.592,6.465846271,1.142,-0.112,1.1474789758,3.41,-4.48,5.6301420941
2020-01-17 04:00:00,5.7865,0.466,5.8052336947,0.5565,-0.154,0.5774151453,5.23,0.62,5.2666213078,4.6165,-3.884,6.0330364038,0.5565,-0.154,0.5774151453,4.06,-3.73,5.5133020958
2020-01-17 04:30:00,5.884,0.4685,5.9026221504,0.404,-0.18150000000000002,0.44289756150000004,5.48,0.65,5.5184146274,4.734,-3.9115,6.1408947434,0.404,-0.18150000000000002,0.44289756150000004,4.33,-3.73,5.715050306
2020-01-17 05:00:00,5.929,0.429,5.9445001472,0.839,-0.171,0.8562487956,5.09,0.6000000000000001,5.1252414577,4.759,-3.901,6.1535259811,0.839,-0.171,0.8562487956,3.92,-3.73,5.4110350211
2020-01-17 05:30:00,5.93,0.365,5.9412225173,0.64,-0.145,0.6562202374,5.29,0.51,5.3145272603,4.75,-3.875,6.1300999176,0.64,-0.145,0.6562202374,4.11,-3.73,5.5502252207
2020-01-17 06:00:00,6.103,0.301,6.1104181526,0.863,-0.169,0.8793918353,5.24,0.47000000000000003,5.2610360196,4.923,-3.899,6.2799785031,0.863,-0.169,0.8793918353,4.06,-3.73,5.5133020958
2020-01-17 06:30:00,7.178,1.2505,7.2861124236,2.048,-0.1995,2.0576939155,5.13,1.45,5.3309848996,5.818,-4.1895,7.1694514609,2.048,-0.1995,2.0576939155,3.77,-3.99,5.4893533317
2020-01-17 07:00:00,7.509,1.29,7.6190013125,1.389,-0.16,1.3981848948,6.12,1.45,6.2894276369,6.169,-4.07,7.3906333287,1.389,-0.16,1.3981848948,4.78,-3.91,6.1754756902
2020-01-17 07:30:00,8.119,1.3245,8.2263273245,1.329,-0.20550000000000002,1.3447941292,6.79,1.53,6.9602442486000005,6.829,-4.0355,7.9322444018,1.329,-0.20550000000000002,1.3447941292,5.5,-3.83,6.7021563694
2020-01-17 08:00:00,8.837,1.536,8.9694963627,1.2770000000000001,-0.20400000000000001,1.2931917878,7.5600000000000005,1.74,7.7576542846,7.457,-3.9939999999999998,8.4592484891,1.2770000000000001,-0.20400000000000001,1.2931917878,6.18,-3.79,7.2495861951
2020-01-17 08:30:00,8.974,0.9400000000000001,9.0230968076,1.024,-0.24,1.0517490195,7.95,1.18,8.0370952464,7.844,-3.32,8.5176719824,1.024,-0.24,1.0517490195,6.82,-3.08,7.4832345947
2020-01-17 09:00:00,9.2315,1.0095,9.2865323184,3.1215,-0.35050000000000003,3.1411164416,6.11,1.3599999999999999,6.2595287363,8.0815,-3.2505,8.7107056258,3.1215,-0.35050000000000003,3.1411164416,4.96,-2.9,5.7455722082000005
2020-01-17 09:30:00,9.388,0.9215000000000001,9.4331175255,3.328,-0.3385,3.3451705861,6.06,1.26,6.1896041877,8.228,-3.3185000000000002,8.8720023811,3.328,-0.3385,3.3451705861,4.9,-2.98,5.7350152572
2020-01-17 10:00:00,9.3115,0.926,9.3574306436,3.2515,-0.374,3.2729387788,6.06,1.3,6.1978706021,8.2015,-3.354,8.8608079908,3.2515,-0.374,3.2729387788,4.95,-2.98,5.7777936966
2020-01-17 10:30:00,9.3835,1.839,9.5620078043,2.9235,-0.401,2.9508733029,6.46,2.24,6.8373386635,8.0635,-4.221,9.1014764324,2.9235,-0.401,2.9508733029,5.14,-3.8200000000000003,6.4040612115
2020-01-17 11:00:00,9.052,1.8275000000000001,9.2346337366,2.922,-0.48250000000000004,2.9615688832,6.13,2.31,6.5508014777,7.7219999999999995,-4.3025,8.8397279511,2.922,-0.48250000000000004,2.9615688832,4.8,-3.8200000000000003,6.1345252465
2020-01-17 11:30:00,8.844,1.7815,9.0216449858,2.784,-0.4585,2.8215028354,6.06,2.24,6.4607429913,7.524,-4.3485,8.6902260183,2.784,-0.4585,2.8215028354,4.74,-3.89,6.1318594244
2020-01-17 12:00:00,8.8435,1.714,9.0080679532,1.4535,-0.34600000000000003,1.4941145371,7.39,2.06,7.6717468676,7.5235,-4.386,8.7086191931,1.4535,-0.34600000000000003,1.4941145371,6.07,-4.04,7.2915361893
2020-01-17 12:30:00,8.9605,1.771,9.133838254,2.0105,-0.289,2.0311649982,6.95,2.06,7.2488688773,7.6405,-4.329,8.7816559515,2.0105,-0.289,2.0311649982,5.63,-4.04,6.9295382242
2020-01-17 13:00:00,8.834,1.756,9.0068358484,1.574,-0.304,1.6030882696000002,7.26,2.06,7.5466018843,7.514,-4.384,8.699405267,1.574,-0.304,1.6030882696000002,5.94,-4.08,7.2062472897
2020-01-17 13:30:00,8.9305,1.818,9.1136685396,1.4405000000000001,-0.242,1.4606862257,7.49,2.06,7.7681207509,7.6205,-4.352,8.7756438083,1.4405000000000001,-0.242,1.4606862257,6.18,-4.11,7.4218932895
2020-01-17 14:00:00,8.917,1.8639999999999999,9.1097412148,1.197,-0.246,1.2220167757,7.72,2.11,8.0031556276,7.587,-4.356,8.7485601673,1.197,-0.246,1.2220167757,6.39,-4.11,7.5976443718
2020-01-17 14:30:00,8.802,1.982,9.0223903706,1.3519999999999999,-0.278,1.3802854777,7.45,2.26,7.7852488721,7.472,-4.228,8.5852645853,1.3519999999999999,-0.278,1.3802854777,6.12,-3.95,7.284016749
2020-01-17 15:00:00,8.388,1.1635,8.4683101177,1.288,-0.34650000000000003,1.3337939309,7.1,1.51,7.2587946658,7.178,-4.0365,8.2351087576,1.288,-0.34650000000000003,1.3337939309,5.89,-3.69,6.9504100598
2020-01-17 15:30:00,8.5645,0.7905000000000001,8.6009040513,0.5045000000000001,-0.2995,0.5867030765,8.06,1.09,8.1333695354,7.4545,-3.5095,8.2393058263,0.5045000000000001,-0.2995,0.5867030765,6.95,-3.21,7.6554947587
2020-01-17 16:00:00,8.4775,0.811,8.5162038051,0.5975,-0.279,0.6594294883,7.88,1.09,7.9550298554,7.3675,-3.489,8.1518818226,0.5975,-0.279,0.6594294883,6.77,-3.21,7.4924628795
2020-01-17 16:30:00,8.3575,0.6125,8.3799142299,1.1075,-0.35750000000000004,1.1637708108,7.25,0.97,7.3146018347,7.2575,-3.7475,8.1679288991,1.1075,-0.35750000000000004,1.1637708108,6.15,-3.39,7.022435475
2020-01-17 17:00:00,8.475,0.5795,8.4947892999,0.355,-0.2805,0.4524436429,8.12,0.86,8.16541487,7.395,-3.7405,8.2871807782,0.355,-0.2805,0.4524436429,7.04,-3.46,7.8443100398
2020-01-17 17:30:00,8.466,0.6565000000000001,8.491416151,0.176,-0.12350000000000001,0.21500755800000002,8.29,0.78,8.3266139577,7.416,-4.0035,8.4276371689,0.176,-0.12350000000000001,0.21500755800000002,7.24,-3.88,8.2141341601
2020-01-17 18:00:00,8.321,0.71,8.3512358966,0.031,-0.07,0.0765571682,8.29,0.78,8.3266139577,7.271,-3.85,8.2273896832,0.031,-0.07,0.0765571682,7.24,-3.7800000000000002,8.167374119
2020-01-17 18:30:00,8.3175,0.7935,8.3552647175,0.0275,0.0135,0.0306349474,8.29,0.78,8.3266139577,7.2675,-3.6565000000000003,8.1355115697,0.0275,0.0135,0.0306349474,7.24,-3.67,8.1170499567
2020-01-17 19:00:00,8.182,0.5095000000000001,8.1978481475,0.182,-0.0805,0.19900816570000002,8.0,0.59,8.0217267468,7.122,-3.9405,8.1394363595,0.182,-0.0805,0.19900816570000002,6.94,-3.86,7.941234161
2020-01-17 19:30:00,7.9745,0.5425,7.9929316587,0.42450000000000004,-0.0975,0.4355530966,7.55,0.64,7.5770772729,6.8645,-3.7875,7.84005845,0.42450000000000004,-0.0975,0.4355530966,6.44,-3.69,7.4222435961
2020-01-17 20:00:00,7.8115,0.556,7.8312622386,0.5415,-0.084,0.5479765050000001,7.27,0.64,7.2981161953,6.7215,-3.824,7.7331454305000005,0.5415,-0.084,0.5479765050000001,6.18,-3.74,7.2235725233
2020-01-17 20:30:00,7.6055,0.6135,7.6302039619,0.2655,-0.026500000000000003,0.2668192272,7.34,0.64,7.3678490755,6.5055,-3.7665,7.5171838144,0.2655,-0.026500000000000003,0.2668192272,6.24,-3.74,7.2749707903
2020-01-17 21:00:00,7.3825,0.4535,7.3964159226,0.2325,-0.0765,0.2447621294,7.15,0.53,7.1696164472,6.2825,-3.8865,7.3874683417,0.2325,-0.0765,0.2447621294,6.05,-3.81,7.1497272675
2020-01-17 21:30:00,6.749,0.11850000000000001,6.7500402406,0.309,-0.0915,0.3222627034,6.44,0.21,6.4434230033,5.679,-4.3615,7.1605672436,0.309,-0.0915,0.3222627034,5.37,-4.27,6.8607434
2020-01-17 22:00:00,6.4775,0.5685,6.5023994417,0.6375000000000001,-0.12150000000000001,0.6489749610000001,5.84,0.6900000000000001,5.8806207155,5.2775,-5.0315,7.2916389447,0.6375000000000001,-0.12150000000000001,0.6489749610000001,4.64,-4.91,6.7555680738
2020-01-17 22:30:00,6.1045,0.432,6.1197666826,0.6245,-0.048,0.6263419593,5.48,0.48,5.5009817306,4.8745,-4.748,6.804722937,0.6245,-0.048,0.6263419593,4.25,-4.7,6.3366000347
2020-01-17 23:00:00,5.95,0.0205,5.950035315,0.92,-0.0495,0.9213306952,5.03,0.07,5.030487054,4.82,-4.4195,6.5394480081,0.92,-0.0495,0.9213306952,3.9,-4.37,5.8572092331
2020-01-17 23:30:00,5.811,0.548,5.8367820758,1.151,-0.07200000000000001,1.1532497561,4.66,0.62,4.7010637094,4.491,-4.902,6.6482091574,1.151,-0.07200000000000001,1.1532497561,3.34,-4.83,5.8723504664
2020-01-18 00:00:00,5.793,0.645,5.8287969599,0.893,-0.075,0.8961439616,4.9,0.72,4.9526154706,4.483,-5.045,6.7490231886,0.893,-0.075,0.8961439616,3.59,-4.97,6.13098687
2020-01-18 00:30:00,5.2305,-0.1165,5.2317972533,0.3305,-0.0665,0.33712386450000004,4.9,-0.05,4.9002550954,4.0705,-4.3265,5.9403343761,0.3305,-0.0665,0.33712386450000004,3.74,-4.26,5.6687917584
2020-01-18 01:00:00,5.2325,0.5825,5.2648231214,0.3325,-0.0575,0.33743517900000003,4.9,0.64,4.9416191678,3.8925,-4.9075,6.2637937785,0.3325,-0.0575,0.33743517900000003,3.56,-4.85,6.0163194729
2020-01-18 01:30:00,5.0525,0.5795,5.0856244946,0.2625,-0.060500000000000005,0.2693816995,4.79,0.64,4.8325666059,3.6925,-4.9105,6.1439048251,0.2625,-0.060500000000000005,0.2693816995,3.43,-4.85,5.9403198567
2020-01-18 02:00:00,4.917,0.451,4.9376401246,0.217,-0.059000000000000004,0.2248777446,4.7,0.51,4.7275892377,3.6470000000000002,-4.979,6.1717947147,0.217,-0.059000000000000004,0.2248777446,3.43,-4.92,5.9976078565
2020-01-18 02:30:00,4.7775,-0.099,4.7785256356,0.6675,-0.039,0.6686383552,4.11,-0.06,4.1104379329,3.6175,-4.389,5.6876732721,0.6675,-0.039,0.6686383552,2.95,-4.35,5.2559490104
2020-01-18 03:00:00,4.76,-0.06,4.7603781362,0.58,-0.04,0.5813776741000001,4.18,-0.02,4.1800478466,3.64,-4.51,5.795662171,0.58,-0.04,0.5813776741000001,3.06,-4.47,5.4170563962
2020-01-18 03:30:00,4.6945,-0.0585,4.6948644815,0.1845,-0.0385,0.1884741362,4.51,-0.02,4.5100443457,3.5445,-4.5085,5.7349849607,0.1845,-0.0385,0.1884741362,3.36,-4.47,5.5920032189
2020-01-18 04:00:00,4.5705,-0.057,4.5708554178,0.060500000000000005,-0.037,0.0709172052,4.51,-0.02,4.5100443457,3.4705,-4.587,5.7519509081999995,0.060500000000000005,-0.037,0.0709172052,3.41,-4.55,5.6860003517
2020-01-18 04:30:00,4.5525,-0.04,4.5526757242,0.0425,-0.02,0.0469707356,4.51,-0.02,4.5100443457,3.4525,-4.57,5.7275349191,0.0425,-0.02,0.0469707356,3.41,-4.55,5.6860003517
2020-01-18 05:00:00,4.5525,-0.0345,4.552630723,0.1125,-0.0145,0.11343059550000001,4.44,-0.02,4.4400450448,3.4325,-4.6145,5.7511447991,0.1125,-0.0145,0.11343059550000001,3.32,-4.6,5.6729533754
2020-01-18 05:30:00,4.65,-0.0375,4.6501512072,0.11,-0.0175,0.11138334700000001,4.54,-0.02,4.5400440526,3.54,-4.6175,5.8183250382,0.11,-0.0175,0.11138334700000001,3.43,-4.6,5.7380223074
2020-01-18 06:00:00,4.532,-0.192,4.5360652553000005,0.162,-0.022,0.1634870025,4.37,-0.17,4.3733053861,3.412,-4.742,5.8419438546,0.162,-0.022,0.1634870025,3.25,-4.72,5.7306980378
2020-01-18 06:30:00,4.8205,-0.1845,4.8240294879,0.0805,-0.0145,0.0817954766,4.74,-0.17,4.7430475435,3.6805,-4.5344999999999995,5.8401858275,0.0805,-0.0145,0.0817954766,3.6,-4.52,5.7784426968
2020-01-18 07:00:00,5.2285,-0.008,5.2285061203,0.1385,-0.008,0.1387308545,5.09,0.0,5.09,4.1285,-4.498,6.1054497173,0.1385,-0.008,0.1387308545,3.99,-4.49,6.0066796152
2020-01-18 07:30:00,5.5335,0.0195,5.5335343588,0.2535,-0.0205,0.2543275447,5.28,0.04,5.280151513,4.4635,-4.5105,6.3456632829,0.2535,-0.0205,0.2543275447,4.21,-4.49,6.1550142161
2020-01-18 08:00:00,5.854,0.077,5.8545063840000005,0.214,-0.033,0.21652944370000002,5.64,0.11,5.6410725930000005,4.774,-4.413,6.5012033501,0.214,-0.033,0.21652944370000002,4.5600000000000005,-4.38,6.3228158284
2020-01-18 08:30:00,6.0045,0.0845,6.0050945455,0.4645,-0.0855,0.4723033983,5.54,0.17,5.5426076895000005,4.9045000000000005,-4.2955,6.5196196592,0.4645,-0.0855,0.4723033983,4.44,-4.21,6.1186354688
2020-01-18 09:00:00,6.1995000000000005,0.028,6.1995632306,0.6595000000000001,-0.112,0.6689426358,5.54,0.14,5.5417686707,5.0995,-4.132,6.5634079753,0.6595000000000001,-0.112,0.6689426358,4.44,-4.02,5.9894907964
2020-01-18 09:30:00,6.536,0.687,6.5720061625,0.616,-0.113,0.6262786920000001,5.92,0.8,5.9738095048,5.296,-4.6129999999999995,7.0233457127,0.616,-0.113,0.6262786920000001,4.68,-4.5,6.4924879669
2020-01-18 10:00:00,6.714,1.0355,6.7933832698,1.004,-0.0645,1.0060697043,5.71,1.1,5.8149892519,5.434,-4.8345,7.2732899193,1.004,-0.0645,1.0060697043,4.43,-4.77,6.5098233463
2020-01-18 10:30:00,6.735,1.0605,6.8179824912,1.545,-0.0795,1.5470440362,5.19,1.1400000000000001,5.3137275052,5.455,-4.8495,7.2989502841,1.545,-0.0795,1.5470440362,3.91,-4.77,6.1677386456
2020-01-18 11:00:00,6.6975,1.0705,6.7825125507,2.0175,-0.1295,2.0216519236,4.68,1.2,4.8313973134,5.4275,-4.8995,7.3118299009,2.0175,-0.1295,2.0216519236,3.41,-4.77,5.8635313592
2020-01-18 11:30:00,6.6075,1.1245,6.7025037486,2.2375,-0.1355,2.2415990944,4.37,1.26,4.5480215479,5.3475,-4.9055,7.2566994219,2.2375,-0.1355,2.2415990944,3.11,-4.77,5.694295391
2020-01-18 12:00:00,6.7005,1.097,6.789706124,2.1605,-0.163,2.1666400832,4.54,1.26,4.7116026997,5.4405,-4.993,7.3843814399,2.1605,-0.163,2.1666400832,3.2800000000000002,-4.83,5.838433009
2020-01-18 12:30:00,6.4155,0.047,6.4156721589,1.9955,-0.163,2.002146161,4.42,0.21,4.4249858757,5.2755,-4.243,6.7700774922,1.9955,-0.163,2.002146161,3.2800000000000002,-4.08,5.2349594077
2020-01-18 13:00:00,6.401,0.084,6.4015511402,1.161,-0.126,1.1678171946,5.24,0.21,5.244206327,5.281,-4.206,6.7512515136,1.161,-0.126,1.1678171946,4.12,-4.08,5.7983445913
2020-01-18 13:30:00,6.298,-0.008,6.298005081,1.358,-0.138,1.3649937729000001,4.94,0.13,4.9417102303,5.208,-4.388,6.8101254027,1.358,-0.138,1.3649937729000001,3.85,-4.25,5.7345444457
2020-01-18 14:00:00,6.046,-0.14200000000000002,6.0476673189,1.466,-0.17200000000000001,1.4760555545,4.58,0.03,4.5800982522,4.946,-4.622,6.7694756075,1.466,-0.17200000000000001,1.4760555545,3.48,-4.45,5.6491503786
2020-01-18 14:30:00,6.09,-0.089,6.0906502937,0.75,-0.11900000000000001,0.7593819856,5.34,0.03,5.340084269,4.99,-4.519,6.7321215824,0.75,-0.11900000000000001,0.7593819856,4.24,-4.4,6.1104500653
2020-01-18 15:00:00,5.9935,-0.083,5.9940746784000005,1.0335,-0.113,1.039659199,4.96,0.03,4.960090725,4.8635,-4.513,6.6348173487,1.0335,-0.113,1.039659199,3.83,-4.4,5.833429523
2020-01-18 15:30:00,5.9135,-0.12350000000000001,5.9147894722,0.9535,-0.0935,0.958073327,4.96,-0.03,4.960090725,4.7835,-4.5435,6.5973679979,0.9535,-0.0935,0.958073327,3.83,-4.45,5.8712349638
2020-01-18 16:00:00,6.0295,-0.1345,6.0309999585,0.7095,-0.10450000000000001,0.7171544464,5.32,-0.03,5.3200845858,4.8995,-4.5545,6.6894372334,0.7095,-0.10450000000000001,0.7171544464,4.19,-4.45,6.1121681914
2020-01-18 16:30:00,6.157,-0.195,6.1600871747,0.657,-0.085,0.6624756599,5.5,-0.11,5.50109989,5.017,-4.535,6.762877642,0.657,-0.085,0.6624756599,4.36,-4.45,6.2299357942
2020-01-18 17:00:00,6.4545,0.29,6.4610115501,0.42450000000000004,-0.08,0.43197251070000003,6.03,0.37,6.0413409108,5.1745,-4.75,7.0240978246,0.42450000000000004,-0.08,0.43197251070000003,4.75,-4.67,6.6611860806
2020-01-18 17:30:00,6.8535,0.5655,6.8767908577,0.24350000000000002,-0.0145,0.2439313428,6.61,0.58,6.6353975013,5.5035,-4.9445,7.3984182431,0.24350000000000002,-0.0145,0.2439313428,5.26,-4.93,7.2091955168
2020-01-18 18:00:00,7.1565,0.5645,7.1787291703000005,0.3365,-0.0155,0.3368567945,6.82,0.58,6.8446183239,5.8165,-4.9455,7.634765386,0.3365,-0.0155,0.3368567945,5.48,-4.93,7.3712481982
2020-01-18 18:30:00,7.071,0.7010000000000001,7.1056626714,0.251,-0.019,0.2517180963,6.82,0.72,6.8579005534,5.731,-4.979,7.5917588212,0.251,-0.019,0.2517180963,5.48,-4.96,7.3913462914
2020-01-18 19:00:00,7.0115,0.7085,7.047205439,0.1315,-0.0115,0.1320018939,6.88,0.72,6.9175718283,5.7015,-5.0615,7.6240333486,0.1315,-0.0115,0.1320018939,5.57,-5.05,7.5184705892
2020-01-18 19:30:00,6.9055,0.6880000000000001,6.9396883395,0.2755,-0.032,0.2773522129,6.63,0.72,6.6689804318,5.6155,-5.152,7.6208230691,0.2755,-0.032,0.2773522129,5.34,-5.12,7.3979726953
2020-01-18 20:00:00,6.8075,0.681,6.8414777095,0.2975,-0.039,0.3000454132,6.51,0.72,6.5496946494,5.5075,-5.209,7.5806488673,0.2975,-0.039,0.3000454132,5.21,-5.17,7.3398228861
2020-01-18 20:30:00,6.571,0.6565000000000001,6.6037135954,0.361,-0.0635,0.3665422895,6.21,0.72,6.2515997953,5.281,-5.2335,7.4349501175,0.361,-0.0635,0.3665422895,4.92,-5.17,7.1368970849
2020-01-18 21:00:00,6.3625,0.5895,6.389750895,0.3325,-0.060500000000000005,0.3379593171,6.03,0.65,6.0649319864,5.0725,-5.3405000000000005,7.3655411546,0.3325,-0.060500000000000005,0.3379593171,4.74,-5.28,7.0954915263
2020-01-18 21:30:00,6.117,-0.001,6.1170000817,0.397,-0.051000000000000004,0.4002624139,5.72,0.05,5.7202185273,4.937,-4.861,6.9284406615,0.397,-0.051000000000000004,0.4002624139,4.54,-4.8100000000000005,6.6142044117
2020-01-18 22:00:00,5.931,-0.26,5.9366961351,0.661,-0.06,0.6637175604000001,5.27,-0.2,5.2737937009,4.801,-4.63,6.6698201625,0.661,-0.06,0.6637175604000001,4.14,-4.57,6.1664008952
2020-01-18 22:30:00,5.7605,-0.2675,5.7667075962,0.41050000000000003,-0.0175,0.4108728514,5.35,-0.25,5.3558379363,4.6505,-4.6475,6.5746791937,0.41050000000000003,-0.0175,0.4108728514,4.24,-4.63,6.2780968454
2020-01-18 23:00:00,5.3695,-0.2005,5.3732420846,0.3695,-0.0205,0.370068237,5.0,-0.18,5.0032389509,4.2395,-4.8505,6.4421045086,0.3695,-0.0205,0.370068237,3.87,-4.83,6.189167957
2020-01-18 23:30:00,5.248,-0.3015,5.256653522,0.778,-0.0315,0.7786374317,4.47,-0.27,4.4781469382,4.098,-4.6615,6.206704943,0.778,-0.0315,0.7786374317,3.32,-4.63,5.6973063811
2020-01-19 00:00:00,5.2105,-0.2995,5.2191005451,0.7905000000000001,-0.029500000000000002,0.7910502512,4.42,-0.27,4.4282389276,4.0505,-4.5495,6.0913463618,0.7905000000000001,-0.029500000000000002,0.7910502512,3.26,-4.52,5.5729704826
2020-01-19 00:30:00,5.191,-0.318,5.2007311986,1.451,-0.048,1.4517937181,3.74,-0.27,3.7497333239,4.021,-4.568,6.085644173,1.451,-0.048,1.4517937181,2.5700000000000003,-4.52,5.1995480573
2020-01-19 01:00:00,5.0625,-0.3155,5.0723216085,1.0725,-0.0455,1.0734647176,3.99,-0.27,3.9991249043,3.8825000000000003,-4.4755,5.9248549771,1.0725,-0.0455,1.0734647176,2.81,-4.43,5.2460461302
2020-01-19 01:30:00,5.016,-0.364,5.0291899944,0.986,-0.054,0.9874775947000001,4.03,-0.31,4.0419054912,3.856,-4.484,5.9139658437,0.986,-0.054,0.9874775947000001,2.87,-4.43,5.2784277962
2020-01-19 02:00:00,4.8825,-0.3145,4.8926185729,1.0225,-0.044500000000000005,1.0234678793,3.86,-0.27,3.8694314828,3.7325,-4.4745,5.8268950995,1.0225,-0.044500000000000005,1.0234678793,2.71,-4.43,5.1931685896
2020-01-19 02:30:00,4.7175,-0.397,4.734175245,1.4375,-0.057,1.4386296431,3.2800000000000002,-0.34,3.2975748665,3.5675,-4.5969999999999995,5.8188886611,1.4375,-0.057,1.4386296431,2.13,-4.54,5.014828013
2020-01-19 03:00:00,4.659,-0.4035,4.6764402327,1.549,-0.0635,1.5503010192,3.11,-0.34,3.1285300062,3.499,-4.6035,5.7823190201,1.549,-0.0635,1.5503010192,1.9500000000000002,-4.54,4.9410626387
2020-01-19 03:30:00,4.644,-0.3945,4.6607259359,1.284,-0.0545,1.2851561189,3.36,-0.34,3.377158569,3.474,-4.5945,5.7600439451,1.284,-0.0545,1.2851561189,2.19,-4.54,5.0406051224
2020-01-19 04:00:00,4.3165,-0.389,4.3339927607,0.7465,-0.049,0.7481064430000001,3.5700000000000003,-0.34,3.5861539287,3.1665,-4.629,5.6084189617,0.7465,-0.049,0.7481064430000001,2.42,-4.58,5.1800386099
2020-01-19 04:30:00,4.2905,-0.376,4.3069439571,0.41050000000000003,-0.036000000000000004,0.4120755392,3.88,-0.34,3.8948684188,3.1505,-4.616,5.5886587165,0.41050000000000003,-0.036000000000000004,0.4120755392,2.74,-4.58,5.3370403783
2020-01-19 05:00:00,4.4805,-0.29550000000000004,4.4902339026,0.3205,-0.035500000000000004,0.322460075,4.16,-0.26,4.1681170809,3.3405,-4.5355,5.6329122574,0.3205,-0.035500000000000004,0.322460075,3.02,-4.5,5.4194464662
2020-01-19 05:30:00,4.549,-0.2785,4.5575172243,0.139,-0.018500000000000003,0.1402257109,4.41,-0.26,4.4176577504,3.429,-4.5685,5.712200386,0.139,-0.018500000000000003,0.1402257109,3.29,-4.55,5.6148552964
2020-01-19 06:00:00,4.66,-0.291,4.6690771037,0.25,-0.031,0.2519146681,4.41,-0.26,4.4176577504,3.54,-4.491,5.7184509266,0.25,-0.031,0.2519146681,3.29,-4.46,5.5421746634
2020-01-19 06:30:00,4.914,-0.1955,4.9178873766999995,0.304,-0.025500000000000002,0.3050676155,4.61,-0.17,4.6131334253,3.784,-4.3755,5.7847779776,0.304,-0.025500000000000002,0.3050676155,3.48,-4.35,5.5707180866
2020-01-19 07:00:00,5.0025,-0.1395,5.0044446745,0.3025,-0.0195,0.30312786080000004,4.7,-0.12,4.7015316653,3.8625,-4.2295,5.7277898443,0.3025,-0.0195,0.30312786080000004,3.56,-4.21,5.5134109225
2020-01-19 07:30:00,5.117,-0.1315,5.1186894075,0.057,-0.0115,0.0581485167,5.06,-0.12,5.0614227249,3.997,-4.2215,5.8135248559,0.057,-0.0115,0.0581485167,3.94,-4.21,5.7660818586
2020-01-19 08:00:00,5.212,-0.1315,5.2136586242,0.022,0.0285,0.0360034721,5.19,-0.16,5.1924656956,4.092,-4.1815,5.850590248,0.022,0.0285,0.0360034721,4.07,-4.21,5.8556810022
2020-01-19 08:30:00,5.5025,0.4545,5.5212386744,0.0325,-0.0055000000000000005,0.0329620994,5.47,0.46,5.4893077888,4.2825,-4.5955,6.2815942642,0.0325,-0.0055000000000000005,0.0329620994,4.25,-4.59,6.2554456276
2020-01-19 09:00:00,5.9305,0.79,5.982886448,0.2805,-0.01,0.28067819650000003,5.65,0.8,5.7063561053,4.6305,-4.69,6.5907230446,0.2805,-0.01,0.28067819650000003,4.35,-4.68,6.3894365949
2020-01-19 09:30:00,6.276,0.292,6.2827891895,0.626,0.002,0.6260031949,5.65,0.29,5.6574375825,5.136,-4.158,6.6081358945,0.626,0.002,0.6260031949,4.51,-4.16,6.1356091792
2020-01-19 10:00:00,6.5525,0.9995,6.6282921254,1.0825,-0.060500000000000005,1.0841893285,5.47,1.06,5.5717591477,5.3125,-4.8305,7.1802776061,1.0825,-0.060500000000000005,1.0841893285,4.23,-4.77,6.3754058694
2020-01-19 10:30:00,6.7545,1.037,6.8336402634,1.5645,-0.063,1.5657679426,5.19,1.1,5.305289813,5.5145,-4.833,7.33263931,1.5645,-0.063,1.5657679426,3.95,-4.77,6.1931736614
2020-01-19 11:00:00,6.8395,1.1155,6.9298701647000005,1.9495,-0.0845,1.9513304436,4.89,1.2,5.035086891,5.5795,-4.7545,7.3304904679,1.9495,-0.0845,1.9513304436,3.63,-4.67,5.9148795423
2020-01-19 11:30:00,6.9555,1.163,7.0520599296,2.2055,-0.107,2.2080940311,4.75,1.27,4.9168485842,5.7155000000000005,-4.777,7.4489374578,2.2055,-0.107,2.2080940311,3.51,-4.67,5.8420030811
2020-01-19 12:00:00,6.998,1.1785,7.0965390332,2.358,-0.12150000000000001,2.3611281731,4.64,1.3,4.8186720162,5.728,-4.7515,7.4422265653,2.358,-0.12150000000000001,2.3611281731,3.37,-4.63,5.7265871162
2020-01-19 12:30:00,7.0265,1.095,7.1113098125,2.3865,-0.125,2.3897713803,4.64,1.22,4.797707786,5.7165,-4.755,7.4356168036,2.3865,-0.125,2.3897713803,3.33,-4.63,5.7031394863
2020-01-19 13:00:00,6.8415,0.855,6.8947187941,2.2915,-0.115,2.2943838498,4.55,0.97,4.652246769,5.5515,-4.845,7.3683904111,2.2915,-0.115,2.2943838498,3.26,-4.73,5.7446061658000005
2020-01-19 13:30:00,6.694,0.7905000000000001,6.7405137972,2.094,-0.1095,2.0968610469,4.6,0.9,4.6872166581,5.414,-4.9795,7.355733563,2.094,-0.1095,2.0968610469,3.32,-4.87,5.8940054292
