Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-01-19 14:00:00,6.4095,0.7405,6.4521337943,1.8094999999999999,-0.0795,1.8112455659000002,4.6,0.8200000000000001,4.6725153825,5.1295,-5.1595,7.2754525976,1.8094999999999999,-0.0795,1.8112455659000002,3.32,-5.08,6.0686736607
2020-01-19 14:30:00,6.3345,0.847,6.3908762506,1.4445000000000001,-0.073,1.4463434067,4.89,0.92,4.9757913943,5.0545,-5.263,7.2970637417,1.4445000000000001,-0.073,1.4463434067,3.61,-5.19,6.3220408097
2020-01-19 15:00:00,6.2785,0.8145,6.3311114743,1.0085,-0.0455,1.0095258788,5.27,0.86,5.3397097299,4.9885,-5.3155,7.2896963243,1.0085,-0.0455,1.0095258788,3.98,-5.27,6.6040366444
2020-01-19 15:30:00,6.312,0.784,6.3605031248,0.602,-0.036000000000000004,0.6030754513000001,5.71,0.8200000000000001,5.7685786811,5.022,-5.396,7.3713838592,0.602,-0.036000000000000004,0.6030754513000001,4.42,-5.36,6.9473736045
2020-01-19 16:00:00,6.3715,0.777,6.4187024584,0.28150000000000003,-0.043000000000000003,0.2847652542,6.09,0.8200000000000001,6.1449572822,5.0615,-5.323,7.3452781602,0.28150000000000003,-0.043000000000000003,0.2847652542,4.78,-5.28,7.1222749175
2020-01-19 16:30:00,6.4725,0.7000000000000001,6.510242411,0.0825,-0.04,0.0916856041,6.39,0.74,6.4327054961,5.1625,-5.28,7.3844299882,0.0825,-0.04,0.0916856041,5.08,-5.24,7.2982189608
2020-01-19 17:00:00,6.727,0.5750000000000001,6.7515297526,0.017,-0.045,0.0481040539,6.71,0.62,6.7385829371,5.377,-5.015,7.3527106566,0.017,-0.045,0.0481040539,5.36,-4.97,7.309616953
2020-01-19 17:30:00,7.0045,0.7075,7.040140375,0.0045000000000000005,0.0375,0.0377690349,7.0,0.67,7.0319911832,5.6545000000000005,-5.0125,7.5563566949,0.0045000000000000005,0.0375,0.0377690349,5.65,-5.05,7.5779284768
2020-01-19 18:00:00,7.1,0.8345,7.1488733553,0.0,0.0145,0.0145,7.1,0.8200000000000001,7.1471952541,5.77,-5.0355,7.6582739733,0.0,0.0145,0.0145,5.77,-5.05,7.6678158559
2020-01-19 18:30:00,7.021,0.8335,7.0703014964,0.051000000000000004,0.0135,0.0527565162,6.97,0.8200000000000001,7.0180695351,5.711,-5.0365,7.6145816202,0.051000000000000004,0.0135,0.0527565162,5.66,-5.05,7.5853872676
2020-01-19 19:00:00,6.862,0.7905000000000001,6.9073825904,0.002,0.0405,0.040549352600000005,6.86,0.75,6.9008767559,5.552,-5.0095,7.4779538812,0.002,0.0405,0.040549352600000005,5.55,-5.05,7.5036657708
2020-01-19 19:30:00,6.74,0.8,6.7873116917,0.0,0.05,0.05,6.74,0.75,6.7816001062,5.44,-5.06,7.4294818123,0.0,0.05,0.05,5.44,-5.11,7.4636251246
2020-01-19 20:00:00,6.6,0.7285,6.6400837532,0.0,0.0485,0.0485,6.6,0.68,6.6349378294,5.32,-5.1715,7.4193538971,0.0,0.0485,0.0485,5.32,-5.22,7.4532409058
2020-01-19 20:30:00,6.1905,0.47550000000000003,6.2087350161,0.0005,0.0455,0.0455027472,6.19,0.43,6.2049174048,4.8805,-5.1245,7.0767068966,0.0005,0.0455,0.0455027472,4.88,-5.17,7.1093811264
2020-01-19 21:00:00,6.1985,0.5025000000000001,6.2188349793,0.0085,0.022500000000000003,0.024052026900000002,6.19,0.48,6.208582769,4.9185,-5.1475,7.1195785339,0.0085,0.022500000000000003,0.024052026900000002,4.91,-5.17,7.1300070126
2020-01-19 21:30:00,6.121,0.5735,6.1478080037,0.001,0.053500000000000006,0.05350934500000001,6.12,0.52,6.1420517744,4.831,-5.1765,7.0805870696,0.001,0.053500000000000006,0.05350934500000001,4.83,-5.23,7.1191151136
2020-01-19 22:00:00,5.7915,-0.0385,5.7916279663,0.0015,0.0315,0.031535694100000004,5.79,-0.07,5.7904231279000005,4.6415,-4.6185,6.5478289914,0.0015,0.0315,0.031535694100000004,4.64,-4.65,6.569025803
2020-01-19 22:30:00,5.58,-0.1995,5.5835651917,0.0,0.0505,0.0505,5.58,-0.25,5.5855975508,4.49,-4.5295,6.3778107725,0.0,0.0505,0.0505,4.49,-4.58,6.4137742399
2020-01-19 23:00:00,5.38,0.41750000000000004,5.39617515,0.0,0.0575,0.0575,5.38,0.36,5.3920311572,4.16,-5.1325,6.6066751282,0.0,0.0575,0.0575,4.16,-5.19,6.6514434524
2020-01-19 23:30:00,5.12,-0.0055000000000000005,5.1200029541,0.0,0.0645,0.0645,5.12,-0.07,5.1204784933,3.91,-4.6855,6.1026232269,0.0,0.0645,0.0645,3.91,-4.75,6.1522841287
2020-01-20 00:00:00,4.94,0.262,4.9469428944,0.0,0.062,0.062,4.94,0.2,4.9440469253,3.67,-4.818,6.0565686655,0.0,0.062,0.062,3.67,-4.88,6.1060052407
2020-01-20 00:30:00,4.87,0.179,4.8732885201,0.0,0.049,0.049,4.87,0.13,4.8717348039,3.67,-4.751,6.0034074491,0.0,0.049,0.049,3.67,-4.8,6.0422595111
2020-01-20 01:00:00,4.877,-0.294,4.885853559,0.007,0.006,0.009219544500000001,4.87,-0.30000000000000004,4.8792314969,3.677,-4.274,5.6380320148,0.007,0.006,0.009219544500000001,3.67,-4.28,5.638022703
2020-01-20 01:30:00,4.9025,-0.35350000000000004,4.9152282246,0.0325,-0.0035,0.0326879183,4.87,-0.35000000000000003,4.8825608035,3.7725,-4.2835,5.7079005335,0.0325,-0.0035,0.0326879183,3.74,-4.28,5.6838367323
2020-01-20 02:00:00,4.733,-0.28700000000000003,4.7416935793,0.033,0.003,0.0331360831,4.7,-0.29,4.7089383092,3.613,-4.487,5.7608105332,0.033,0.003,0.0331360831,3.58,-4.49,5.7425168698
2020-01-20 02:30:00,4.818,-0.299,4.8272688966,0.088,-0.009000000000000001,0.0884590301,4.73,-0.29,4.7388817246,3.718,-4.499,5.8364822453,0.088,-0.009000000000000001,0.0884590301,3.63,-4.49,5.7738202258
2020-01-20 03:00:00,4.819,-0.2685,4.8264742048,0.319,-0.018500000000000003,0.3195359917,4.5,-0.25,4.5069390943,3.699,-4.5085,5.8317384415,0.319,-0.018500000000000003,0.3195359917,3.38,-4.49,5.6200088968
2020-01-20 03:30:00,4.7305,-0.215,4.7353833266,0.29050000000000004,-0.025,0.2915737471,4.44,-0.19,4.4440634559,3.6305,-4.645,5.8954690441,0.29050000000000004,-0.025,0.2915737471,3.34,-4.62,5.7008771255
2020-01-20 04:00:00,4.721,0.358,4.7345543613,0.331,0.008,0.33109666260000004,4.39,0.35000000000000003,4.403930063,3.511,-5.112,6.2015856843,0.331,0.008,0.33109666260000004,3.18,-5.12,6.0271718077
2020-01-20 04:30:00,4.8325,-0.165,4.8353160445,0.5625,0.005,0.5625222218,4.27,-0.17,4.273382735,3.6425,-4.505,5.793343702,0.5625,0.005,0.5625222218,3.08,-4.51,5.4613642984
2020-01-20 05:00:00,4.989,-0.24550000000000002,4.9950366615,0.539,-0.0055000000000000005,0.5390280605000001,4.45,-0.24,4.4564672107,3.809,-4.3555,5.7860920534,0.539,-0.0055000000000000005,0.5390280605000001,3.27,-4.35,5.4420033076
2020-01-20 05:30:00,5.6225000000000005,0.63,5.6576855913,0.2725,-0.02,0.2732329592,5.35,0.65,5.3893413327,4.3925,-4.93,6.6029505715,0.2725,-0.02,0.2732329592,4.12,-4.91,6.4095631676
2020-01-20 06:00:00,5.858,0.9135000000000001,5.9287980443,0.158,-0.0165,0.1588592144,5.7,0.93,5.775370118,4.598,-5.0965,6.8641034557000005,0.158,-0.0165,0.1588592144,4.44,-5.08,6.7468511174
2020-01-20 06:30:00,6.6245,0.357,6.6341125443,0.0945,-0.033,0.1000962037,6.53,0.39,6.541635881,5.4945,-3.903,6.7396542382,0.0945,-0.033,0.1000962037,5.4,-3.87,6.6435607922
2020-01-20 07:00:00,7.3755,1.1765,7.4687450418,0.0455,-0.0235,0.0512103505,7.33,1.2,7.4275769939,6.1155,-4.1835,7.4095217457,0.0455,-0.0235,0.0512103505,6.07,-4.16,7.3587023313
2020-01-20 07:30:00,8.1035,0.996,8.164479668,0.053500000000000006,-0.064,0.08341612550000001,8.05,1.06,8.1194889002,6.9635,-3.644,7.8593300128,0.053500000000000006,-0.064,0.08341612550000001,6.91,-3.58,7.7823197056
2020-01-20 08:00:00,8.7485,1.7905000000000002,8.9298456034,0.0385,-0.1095,0.1160710989,8.71,1.9,8.9148247319,7.4585,-4.0495,8.4869118353,0.0385,-0.1095,0.1160710989,7.42,-3.94,8.4011903918
2020-01-20 08:30:00,9.107,1.9115000000000002,9.3054436353,0.057,-0.1385,0.149770658,9.05,2.05,9.2792779892,7.857,-3.7585,8.7096940962,0.057,-0.1385,0.149770658,7.8,-3.62,8.5990929754
2020-01-20 09:00:00,9.47,1.992,9.6772394824,0.36,-0.098,0.37310052260000004,9.11,2.09,9.3466678554,8.26,-3.428,8.9430858209,0.36,-0.098,0.37310052260000004,7.9,-3.33,8.573149946200001
2020-01-20 09:30:00,9.763,1.612,9.895186355,0.803,-0.088,0.8078075266,8.96,1.7000000000000002,9.1198464899,8.773,-2.638,9.1610355856,0.803,-0.088,0.8078075266,7.97,-2.55,8.367998566
2020-01-20 10:00:00,9.7705,1.5925,9.8994306149,1.2405,-0.1075,1.2451491878,8.53,1.7000000000000002,8.6977525833,8.7805,-2.6575,9.1738479658,1.2405,-0.1075,1.2451491878,7.54,-2.55,7.9595288805
2020-01-20 10:30:00,9.6555,1.541,9.7776971343,1.6255000000000002,-0.11900000000000001,1.6298500698,8.03,1.6600000000000001,8.1997865826,8.6655,-2.759,9.0941173981,1.6255000000000002,-0.11900000000000001,1.6298500698,7.04,-2.64,7.5187232959
2020-01-20 11:00:00,9.556000000000001,1.467,9.6679483346,1.8860000000000001,-0.233,1.9003381278,7.67,1.7000000000000002,7.8561377279,8.556000000000001,-2.873,9.0254786577,1.8860000000000001,-0.233,1.9003381278,6.67,-2.64,7.1734580225
2020-01-20 11:30:00,9.4285,1.275,9.5143174873,2.0085,-0.315,2.0330512168,7.42,1.5899999999999999,7.5884451635,8.4285,-3.115,8.9857018229,2.0085,-0.315,2.0330512168,6.42,-2.8,7.0040274129
2020-01-20 12:00:00,9.584,1.3745,9.6820610538,2.214,-0.3155,2.2363667521,7.37,1.69,7.5612829599,8.574,-3.0555,9.1021731608,2.214,-0.3155,2.2363667521,6.36,-2.74,6.9251137175
2020-01-20 12:30:00,9.6825,1.4075,9.7842660685,2.1225,-0.3225,2.1468610807,7.5600000000000005,1.73,7.7554174614,8.6625,-3.0325,9.177960694,2.1225,-0.3225,2.1468610807,6.54,-2.71,7.07924431
2020-01-20 13:00:00,9.63,1.479,9.7429123469,2.27,-0.251,2.2838347138,7.36,1.73,7.5605886014,8.6,-2.961,9.0954670578,2.27,-0.251,2.2838347138,6.33,-2.71,6.88570984
2020-01-20 13:30:00,9.5805,1.459,9.6909577055,2.2205,-0.271,2.2369759163,7.36,1.73,7.5605886014,8.5505,-3.051,9.0785269317,2.2205,-0.271,2.2369759163,6.33,-2.7800000000000002,6.9135591413
2020-01-20 14:00:00,9.5825,1.554,9.7076888212,1.9325,-0.256,1.9493825303999999,7.65,1.81,7.8612085584999996,8.5625,-2.996,9.0715170865,1.9325,-0.256,1.9493825303999999,6.63,-2.74,7.1738762186
2020-01-20 14:30:00,9.642,1.5935000000000001,9.7727890722,1.6219999999999999,-0.2165,1.6363851167,8.02,1.81,8.221709068100001,8.612,-2.9565,9.1053520662,1.6219999999999999,-0.2165,1.6363851167,6.99,-2.74,7.5078425663
2020-01-20 15:00:00,9.528,1.545,9.6524509323,1.228,-0.17500000000000002,1.2404067881,8.3,1.72,8.4763435513,8.508,-3.045,9.0364865407,1.228,-0.17500000000000002,1.2404067881,7.28,-2.87,7.8252987163
2020-01-20 15:30:00,9.5125,1.341,9.6065569925,0.9625,-0.249,0.9941867279000001,8.55,1.5899999999999999,8.6965855369,8.4925,-3.279,9.1035376228,0.9625,-0.249,0.9941867279000001,7.53,-3.03,8.1167604375
2020-01-20 16:00:00,9.5935,1.249,9.6744634606,0.6535000000000001,-0.231,0.6931257101,8.94,1.48,9.0616775489,8.5735,-3.261,9.1727325945,0.6535000000000001,-0.231,0.6931257101,7.92,-3.03,8.479817215
2020-01-20 16:30:00,9.706,1.137,9.772369467,0.376,-0.253,0.4531942189,9.33,1.3900000000000001,9.4329740803,8.696,-3.373,9.3272474503,0.376,-0.253,0.4531942189,8.32,-3.12,8.8857638951
2020-01-20 17:00:00,9.765,1.208,9.8394354005,0.265,-0.242,0.3588718434,9.5,1.45,9.6100208116,8.775,-3.482,9.4406010932,0.265,-0.242,0.3588718434,8.51,-3.24,9.1059156596
2020-01-20 17:30:00,9.884,1.1355,9.9490108177,0.254,-0.28450000000000003,0.38138727040000003,9.63,1.42,9.7341306751,8.914,-3.7045,9.6531195087,0.254,-0.28450000000000003,0.38138727040000003,8.66,-3.42,9.3108538814
2020-01-20 18:00:00,9.8355,1.223,9.9112455953,0.24550000000000002,-0.197,0.3147685658,9.59,1.42,9.6945603304,8.7455,-4.107,9.661843470600001,0.24550000000000002,-0.197,0.3147685658,8.5,-3.91,9.356179776
2020-01-20 18:30:00,9.5525,0.8835000000000001,9.5932699587,0.3025,-0.1165,0.3241581404,9.25,1.0,9.303897033,8.4925,-3.5765000000000002,9.2148743073,0.3025,-0.1165,0.3241581404,8.19,-3.46,8.890877347
2020-01-20 19:00:00,9.5265,0.764,9.5570862845,0.4465,-0.156,0.4729674936,9.08,0.92,9.1264889196,8.4865,-3.706,9.2604059441,0.4465,-0.156,0.4729674936,8.04,-3.55,8.788862269900001
2020-01-20 19:30:00,9.4145,0.7585000000000001,9.4450056908,0.4345,-0.1615,0.4635434176,8.98,0.92,9.0270039326,8.3645,-3.6715,9.1348110271,0.4345,-0.1615,0.4635434176,7.93,-3.51,8.6720816417
2020-01-20 20:00:00,9.4575,1.123,9.5239401116,0.40750000000000003,-0.23700000000000002,0.47140773220000004,9.05,1.3599999999999999,9.1516173434,8.2775,-4.037,9.2094720397,0.40750000000000003,-0.23700000000000002,0.47140773220000004,7.87,-3.8,8.7393878504
2020-01-20 20:30:00,9.366,1.5,9.4853548168,0.526,-0.25,0.5823881867,8.84,1.75,9.0115536951,8.046,-4.52,9.2286789954,0.526,-0.25,0.5823881867,7.52,-4.27,8.6477338072
2020-01-20 21:00:00,8.9335,1.395,9.0417612914,0.6635,-0.245,0.7072886610000001,8.27,1.6400000000000001,8.4310438262,7.6035,-4.615,8.8944610433,0.6635,-0.245,0.7072886610000001,6.94,-4.37,8.2012499047
2020-01-20 21:30:00,8.71,1.3940000000000001,8.8208466714,0.62,-0.246,0.6670202396,8.09,1.6400000000000001,8.2545563176,7.38,-4.616,8.7047030966,0.62,-0.246,0.6670202396,6.76,-4.37,8.0495030903
2020-01-20 22:00:00,8.2855,0.965,8.3415067734,0.6455000000000001,-0.245,0.6904312058000001,7.64,1.21,7.7352246251,7.0655,-4.615,8.4391655541,0.6455000000000001,-0.245,0.6904312058000001,6.42,-4.37,7.7661637892
2020-01-20 22:30:00,8.086,0.291,8.0912345782,0.726,-0.339,0.8012471529,7.36,0.63,7.3869141054,7.006,-4.019,8.0769051623,0.726,-0.339,0.8012471529,6.28,-3.68,7.2787911084
2020-01-20 23:00:00,7.5760000000000005,0.353,7.584219472,0.626,-0.277,0.6845472957000001,6.95,0.63,6.9784955399,6.526,-4.167,7.7429041709,0.626,-0.277,0.6845472957000001,5.9,-3.89,7.0669724777
2020-01-20 23:30:00,7.3165,0.8355,7.3640500066,0.5465,-0.2745,0.6115656138000001,6.77,1.11,6.8603935747,6.1665,-4.5245,7.6483215479,0.5465,-0.2745,0.6115656138000001,5.62,-4.25,7.0460556342
2020-01-21 00:00:00,7.0615,0.5685,7.0843471471,0.3415,-0.2515,0.4241161398,6.72,0.8200000000000001,6.7698449022,5.9615,-3.9115,7.1301693178,0.3415,-0.2515,0.4241161398,5.62,-3.66,6.7067130548
2020-01-21 00:30:00,6.568,0.268,6.5734654483,0.318,-0.252,0.4057437615,6.25,0.52,6.2715946935,5.468,-4.012,6.781973754,0.318,-0.252,0.4057437615,5.15,-3.76,6.376527268
2020-01-21 01:00:00,6.4745,0.228,6.4785132747,0.0845,-0.342,0.3522843312,6.39,0.5700000000000001,6.4153721638,5.3545,-3.952,6.6549961871,0.0845,-0.342,0.3522843312,5.27,-3.61,6.3878791473
2020-01-21 01:30:00,6.4525,0.20550000000000002,6.455771565,0.0625,-0.3645,0.3698195506,6.39,0.5700000000000001,6.4153721638,5.3725,-4.0345,6.718701251,0.0625,-0.3645,0.3698195506,5.31,-3.67,6.4548431429
2020-01-21 02:00:00,6.356,0.214,6.3596015598,0.036000000000000004,-0.356,0.35781559500000004,6.32,0.5700000000000001,6.3456520548,5.276,-4.096,6.6793257145,0.036000000000000004,-0.356,0.35781559500000004,5.24,-3.74,6.4377946535
2020-01-21 02:30:00,6.126,0.191,6.1289768314,0.016,-0.319,0.31940100190000004,6.11,0.51,6.1312478338,5.066,-4.359,6.6832055931,0.016,-0.319,0.31940100190000004,5.05,-4.04,6.4671554798
2020-01-21 03:00:00,6.126,0.362,6.1366864023,0.016,-0.148,0.14886235250000002,6.11,0.51,6.1312478338,5.066,-4.238,6.6049224068,0.016,-0.148,0.14886235250000002,5.05,-4.09,6.498507521
2020-01-21 03:30:00,6.11,0.734,6.1539301264,0.0,-0.066,0.066,6.11,0.8,6.1621505986,4.97,-4.466,6.6817704241,0.0,-0.066,0.066,4.97,-4.4,6.6378385036
2020-01-21 04:00:00,6.1925,1.3014999999999999,6.3277925456,0.0025,-0.08850000000000001,0.0885353037,6.19,1.3900000000000001,6.3441469088,4.8925,-4.7385,6.8110159668,0.0025,-0.08850000000000001,0.0885353037,4.89,-4.65,6.7479330169
2020-01-21 04:30:00,5.7865,0.371,5.7983810887,0.006500000000000001,-0.159,0.1591328062,5.78,0.53,5.804248444,4.6065000000000005,-4.519,6.4529995545,0.006500000000000001,-0.159,0.1591328062,4.6,-4.36,6.3379491951
2020-01-21 05:00:00,6.161,0.272,6.1670012972,0.001,-0.128,0.12800390620000002,6.16,0.4,6.1729733516,5.041,-3.948,6.4029981259,0.001,-0.128,0.12800390620000002,5.04,-3.8200000000000003,6.3240809609
2020-01-21 05:30:00,6.51,0.631,6.5405092309,0.0,-0.169,0.169,6.51,0.8,6.5589709559,5.32,-4.179,6.7650898738,0.0,-0.169,0.169,5.32,-4.01,6.6620192134
2020-01-21 06:00:00,6.8,1.1735,6.9005146366000005,0.0,-0.1265,0.1265,6.8,1.3,6.9231495723,5.51,-4.6865,7.2334903228,0.0,-0.1265,0.1265,5.51,-4.5600000000000005,7.1521814854
2020-01-21 06:30:00,7.49,1.035,7.5611721975,0.0,-0.185,0.185,7.49,1.22,7.5887087176,6.22,-4.165,7.4856946905,0.0,-0.185,0.185,6.22,-3.98,7.3843618546
2020-01-21 07:00:00,8.19,1.4785,8.3223832074,0.0,-0.2315,0.2315,8.19,1.71,8.3666122176,6.94,-4.1415,8.0818081052,0.0,-0.2315,0.2315,6.94,-3.91,7.9656575372
2020-01-21 07:30:00,9.0805,1.7465000000000002,9.2469315181,0.0105,-0.24350000000000002,0.2437262809,9.07,1.99,9.2857417582,7.8305,-3.7835,8.6966431742,0.0105,-0.24350000000000002,0.2437262809,7.82,-3.54,8.58393849
2020-01-21 08:00:00,9.4655,2.114,9.6986950798,0.0055000000000000005,-0.316,0.31604786030000004,9.46,2.43,9.7671131866,8.1955,-4.096,9.1620650647,0.0055000000000000005,-0.316,0.31604786030000004,8.19,-3.7800000000000002,9.0202272699
2020-01-21 08:30:00,9.821,2.491,10.1319850967,0.051000000000000004,-0.329,0.33292942200000003,9.77,2.8200000000000003,10.1688396585,8.541,-3.779,9.3396746196,0.051000000000000004,-0.329,0.33292942200000003,8.49,-3.45,9.1642020929
2020-01-21 09:00:00,10.0155,2.5895,10.3448417339,0.24550000000000002,-0.3405,0.41977434410000003,9.77,2.93,10.1998921563,8.7055,-3.6305,9.4321927726,0.24550000000000002,-0.3405,0.41977434410000003,8.46,-3.29,9.0772077204
2020-01-21 09:30:00,10.153,2.67,10.4982050371,0.613,-0.34,0.7009771751,9.54,3.01,10.0035843576,8.853,-3.51,9.5234294768,0.613,-0.34,0.7009771751,8.24,-3.17,8.8287315057
2020-01-21 10:00:00,10.152,2.632,10.4876369121,1.112,-0.298,1.1512375949,9.04,2.93,9.5029732189,8.852,-3.5380000000000003,9.5328562351,1.112,-0.298,1.1512375949,7.74,-3.24,8.390780655
2020-01-21 10:30:00,10.1675,2.407,10.4485264631,1.5975000000000001,-0.313,1.6278744577,8.57,2.7199999999999998,8.99129023,8.8675,-3.553,9.5528197539,1.5975000000000001,-0.313,1.6278744577,7.27,-3.24,7.9593027333
2020-01-21 11:00:00,10.0375,1.7469999999999999,10.1883961078,1.9575,-0.323,1.9839695688,8.08,2.07,8.3409411939,8.9675,-2.8529999999999998,9.4104019707,1.9575,-0.323,1.9839695688,7.01,-2.5300000000000002,7.4525834447
2020-01-21 11:30:00,9.8885,1.5175,10.0042610172,2.2285,-0.29250000000000004,2.2476139571,7.66,1.81,7.8709402234,8.8885,-2.8225,9.3258746775,2.2285,-0.29250000000000004,2.2476139571,6.66,-2.5300000000000002,7.1243596203
2020-01-21 12:00:00,9.9445,1.5695000000000001,10.0675920905,2.4245,-0.3105,2.4443016385,7.52,1.88,7.7514385762,8.9245,-2.8005,9.3535822282,2.4245,-0.3105,2.4443016385,6.5,-2.49,6.9606106054
2020-01-21 12:30:00,10.001,1.642,10.1348983715,2.481,-0.358,2.5066960326,7.52,2.0,7.7814137533,8.981,-2.848,9.421754879,2.481,-0.358,2.5066960326,6.5,-2.49,6.9606106054
2020-01-21 13:00:00,10.0375,1.6655,10.1747381539,2.3775,-0.3345,2.4009157628,7.66,2.0,7.9167922797,9.0175,-2.8945,9.4706618829,2.3775,-0.3345,2.4009157628,6.64,-2.56,7.1164035861
2020-01-21 13:30:00,10.0355,1.7855,10.1930991607,2.1755,-0.3145,2.1981152154,7.86,2.1,8.1356991095,9.0055,-2.8245,9.438052262,2.1755,-0.3145,2.1981152154,6.83,-2.51,7.2766063519
2020-01-21 14:00:00,9.91,1.828,10.0771863136,1.88,-0.272,1.8995746892,8.03,2.1,8.3000542167,8.89,-2.932,9.3610215255,1.88,-0.272,1.8995746892,7.01,-2.66,7.4977129846
2020-01-21 14:30:00,9.5455,1.682,9.692558705,1.5155,-0.268,1.5390140513000001,8.03,1.9500000000000002,8.2633770336,8.4555,-3.048,8.9880912462,1.5155,-0.268,1.5390140513000001,6.94,-2.7800000000000002,7.4760952375
2020-01-21 15:00:00,9.5605,1.6320000000000001,9.6987929275,1.1605,-0.248,1.186703101,8.4,1.88,8.6078104068,8.4505,-2.918,8.9401160088,1.1605,-0.248,1.186703101,7.29,-2.67,7.763568767
2020-01-21 15:30:00,9.4475,1.425,9.5543645131,0.7475,-0.335,0.8191344517,8.7,1.76,8.8762379418,8.3475,-3.095,8.9027962602,0.7475,-0.335,0.8191344517,7.6,-2.76,8.0856415948
2020-01-21 16:00:00,9.3585,1.2429999999999999,9.4406870115,0.4685,-0.277,0.5442621152,8.89,1.52,9.019007706,8.2685,-3.227,8.8759011514,0.4685,-0.277,0.5442621152,7.8,-2.95,8.3392145913
2020-01-21 16:30:00,9.3435,1.2495,9.4266771717,0.4535,-0.2705,0.528045926,8.89,1.52,9.019007706,8.3135,-3.5605,9.0438621451,0.4535,-0.2705,0.528045926,7.86,-3.29,8.520780480700001
2020-01-21 17:00:00,9.319,1.1955,9.3953702029,0.429,-0.28450000000000003,0.5147632951000001,8.89,1.48,9.012352634,8.289,-3.5745,9.0268804828,0.429,-0.28450000000000003,0.5147632951000001,7.86,-3.29,8.520780480700001
2020-01-21 17:30:00,9.533,1.264,9.6164330705,0.583,-0.216,0.6217274322,8.95,1.48,9.0715434188,8.493,-3.5060000000000002,9.1882035785,0.583,-0.216,0.6217274322,7.91,-3.29,8.5669247691
2020-01-21 18:00:00,9.4175,1.104,9.4819893614,0.4675,-0.186,0.5031423755000001,8.95,1.29,9.0424885955,8.3775,-3.7359999999999998,9.1727968608,0.4675,-0.186,0.5031423755000001,7.91,-3.55,8.6700980387
2020-01-21 18:30:00,9.168,0.8875000000000001,9.2108566513,0.218,-0.1925,0.2908268385,8.95,1.08,9.0149265111,8.128,-3.9325,9.0293377526,0.218,-0.1925,0.2908268385,7.91,-3.74,8.7496114199
2020-01-21 19:00:00,9.328,0.9985,9.3812891571,0.068,-0.18150000000000002,0.19382014860000002,9.26,1.18,9.3348808241,8.288,-3.7915,9.1140779155,0.068,-0.18150000000000002,0.19382014860000002,8.22,-3.61,8.9777781216
2020-01-21 19:30:00,9.26,0.9460000000000001,9.3081961733,0.0,-0.17400000000000002,0.17400000000000002,9.26,1.12,9.3274862637,8.28,-3.784,9.10368365,0.0,-0.17400000000000002,0.17400000000000002,8.28,-3.61,9.0327459834
2020-01-21 20:00:00,9.21,1.1045,9.2759916047,0.0,-0.17550000000000002,0.17550000000000002,9.21,1.28,9.2985213878,8.19,-3.6555,8.9687669303,0.0,-0.17550000000000002,0.17550000000000002,8.19,-3.48,8.8986796773
2020-01-21 20:30:00,8.97,1.1219999999999999,9.039899557,0.0,-0.158,0.158,8.97,1.28,9.0608664045,7.96,-3.698,8.7770612394,0.0,-0.158,0.158,7.96,-3.54,8.7116703335
2020-01-21 21:00:00,8.74,1.007,8.7978206961,0.0,-0.083,0.083,8.74,1.09,8.8077068525,7.69,-3.543,8.4669326795,0.0,-0.083,0.083,7.69,-3.46,8.4325381707
2020-01-21 21:30:00,8.4235,0.858,8.4670842827,0.0035,-0.082,0.0820746611,8.42,0.9400000000000001,8.472307832,7.3935,-3.722,8.2775072486,0.0035,-0.082,0.0820746611,7.39,-3.64,8.2378213139
2020-01-21 22:00:00,8.02,0.8045,8.0602493913,0.0,-0.0755,0.0755,8.02,0.88,8.0681348526,6.95,-3.8355,7.9381081027,0.0,-0.0755,0.0755,6.95,-3.76,7.9019048336
2020-01-21 22:30:00,7.52,0.5755,7.5419891441,0.0,-0.10450000000000001,0.10450000000000001,7.52,0.68,7.5506820884,6.43,-3.9145000000000003,7.5278290529,0.0,-0.10450000000000001,0.10450000000000001,6.43,-3.81,7.4740216751
2020-01-21 23:00:00,7.19,0.6095,7.2157875696,0.0,-0.1305,0.1305,7.19,0.74,7.2279803542,6.12,-4.0705,7.3500592004,0.0,-0.1305,0.1305,6.12,-3.94,7.2785987662
2020-01-21 23:30:00,6.9605,1.074,7.0428713072,0.0005,-0.166,0.166000753,6.96,1.24,7.0695968768,5.7305,-4.716,7.4215420399,0.0005,-0.166,0.166000753,5.73,-4.55,7.3167889132
2020-01-22 00:00:00,6.7485,0.4005,6.7603736953,0.0085,-0.1895,0.1896905375,6.74,0.59,6.7657741612,5.6085,-3.9695,6.8711136288,0.0085,-0.1895,0.1896905375,5.6,-3.7800000000000002,6.7563599667
2020-01-22 00:30:00,6.6225000000000005,0.3915,6.634061991,0.0025,-0.1985,0.1985157424,6.62,0.59,6.6462395383,5.5125,-4.0085,6.8158439316,0.0025,-0.1985,0.1985157424,5.51,-3.81,6.6989700701
2020-01-22 01:00:00,6.566,0.376,6.5767569516,0.006,-0.254,0.25407085630000004,6.5600000000000005,0.63,6.5901820916,5.436,-3.954,6.7219202614,0.006,-0.254,0.25407085630000004,5.43,-3.7,6.5707609909
2020-01-22 01:30:00,6.5675,0.461,6.5836598674,0.007500000000000001,-0.259,0.25910856800000004,6.5600000000000005,0.72,6.5993939116,5.4975,-3.959,6.7746724829,0.007500000000000001,-0.259,0.25910856800000004,5.49,-3.7,6.6204304996
2020-01-22 02:00:00,6.5055,0.498,6.5245332592,0.0055000000000000005,-0.222,0.2220681202,6.5,0.72,6.5397553471,5.4255,-4.092,6.7956246402,0.0055000000000000005,-0.222,0.2220681202,5.42,-3.87,6.6598273251
2020-01-22 02:30:00,6.287,0.40850000000000003,6.3002572368,0.007,-0.2515,0.2515973966,6.28,0.66,6.3145862889,5.207,-4.2915,6.7475789177,0.007,-0.2515,0.2515973966,5.2,-4.04,6.5849525435
2020-01-22 03:00:00,6.133,0.242,6.1377726416,0.003,-0.308,0.30801461,6.13,0.55,6.1546242777,5.053,-4.478,6.7516881593,0.003,-0.308,0.30801461,5.05,-4.17,6.5491526169
2020-01-22 03:30:00,5.98,0.6455000000000001,6.0147377541000004,0.0,-0.3045,0.3045,5.98,0.9500000000000001,6.0549896779,4.74,-4.9945,6.8856829908,0.0,-0.3045,0.3045,4.74,-4.69,6.6681106769
2020-01-22 04:00:00,6.2895,1.0945,6.3840222822,0.0095,-0.35550000000000004,0.3556269112,6.28,1.45,6.4452230373,4.9595,-5.0855,7.1034463819,0.0095,-0.35550000000000004,0.3556269112,4.95,-4.73,6.8465611806
2020-01-22 04:30:00,6.2705,1.0865,6.3639337284,0.0405,-0.3635,0.365749231,6.23,1.45,6.396514676,4.9205000000000005,-5.0935,7.0820238986,0.0405,-0.3635,0.365749231,4.88,-4.73,6.7961238953
2020-01-22 05:00:00,6.42,0.9345,6.4876567611,0.09,-0.4055,0.4153676083,6.33,1.34,6.4702782011,5.09,-5.2155,7.2876292613,0.09,-0.4055,0.4153676083,5.0,-4.8100000000000005,6.9380184491
2020-01-22 05:30:00,6.5445,0.933,6.6106708623,0.0345,-0.40700000000000003,0.4084596063,6.51,1.34,6.6464802715,5.1745,-5.037,7.2212754587,0.0345,-0.40700000000000003,0.4084596063,5.14,-4.63,6.917839258
2020-01-22 06:00:00,6.875,0.802,6.9216204028,0.055,-0.40800000000000003,0.41169041770000003,6.82,1.21,6.9265070562,5.485,-4.838,7.3137862288,0.055,-0.40800000000000003,0.41169041770000003,5.43,-4.43,7.0078384685
2020-01-22 06:30:00,7.542,1.0525,7.6150850455,0.062,-0.4475,0.45177455660000004,7.48,1.5,7.6289186652000005,6.232,-4.7175,7.8161774705,0.062,-0.4475,0.45177455660000004,6.17,-4.27,7.5034525387
2020-01-22 07:00:00,8.0875,0.8505,8.1320973002,0.0775,-0.46950000000000003,0.4758534438,8.01,1.32,8.1180354766,6.8475,-4.2595,8.064217042,0.0775,-0.46950000000000003,0.4758534438,6.77,-3.79,7.7586725669
2020-01-22 07:30:00,8.9025,1.337,9.0023372104,0.052500000000000005,-0.463,0.4659670053,8.85,1.8,9.0311959341,7.6225000000000005,-4.063,8.6377355395,0.052500000000000005,-0.463,0.4659670053,7.57,-3.6,8.3824161195
2020-01-22 08:00:00,9.3865,1.9140000000000001,9.5796543909,0.036500000000000005,-0.446,0.4474910614,9.35,2.36,9.6432411564,8.0565,-4.396,9.1777997499,0.036500000000000005,-0.446,0.4474910614,8.02,-3.95,8.93996085
2020-01-22 08:30:00,9.544,2.0115,9.7536694762,0.054,-0.5085000000000001,0.5113592182,9.49,2.52,9.8188848654,8.214,-4.3485,9.2940436974,0.054,-0.5085000000000001,0.5113592182,8.16,-3.84,9.0183812295
2020-01-22 09:00:00,9.7305,2.036,9.9412235791,0.1405,-0.484,0.5039804064,9.59,2.52,9.9155685667,8.3805,-4.164,9.3579739394,0.1405,-0.484,0.5039804064,8.24,-3.68,9.0244113381
2020-01-22 09:30:00,9.951,1.8290000000000002,10.1176895584,0.281,-0.501,0.5744231889,9.67,2.33,9.9467482124,8.721,-3.711,9.4777297915,0.281,-0.501,0.5744231889,8.44,-3.21,9.0298228111
2020-01-22 10:00:00,9.878,1.3325,9.9674690995,0.368,-0.41750000000000004,0.5565341409,9.51,1.75,9.6696742448,8.878,-3.3175,9.4775888416,0.368,-0.41750000000000004,0.5565341409,8.51,-2.9,8.9905561563
2020-01-22 10:30:00,9.8825,1.9300000000000002,10.0691959088,0.4425,-0.44,0.6240242383,9.44,2.37,9.7329594677,8.6825,-4.02,9.5679781694,0.4425,-0.44,0.6240242383,8.24,-3.58,8.9840970609
2020-01-22 11:00:00,9.9155,2.314,10.1819318526,0.6555000000000001,-0.466,0.8042613070000001,9.26,2.7800000000000002,9.6682987128,8.6055,-4.096,9.5305742875,0.6555000000000001,-0.466,0.8042613070000001,7.95,-3.63,8.7395308799
2020-01-22 11:30:00,9.874,2.2560000000000002,10.128445685300001,0.934,-0.464,1.0429055566,8.94,2.7199999999999998,9.344624123,8.564,-4.144,9.5139283159,0.934,-0.464,1.0429055566,7.63,-3.68,8.4710861169
2020-01-22 12:00:00,10.0665,2.3970000000000002,10.3479481662,1.7665000000000002,-0.47300000000000003,1.8287294086,8.3,2.87,8.7821922092,8.7665,-4.033,9.6496948786,1.7665000000000002,-0.47300000000000003,1.8287294086,7.0,-3.56,7.8532541026
2020-01-22 12:30:00,10.1405,2.5025,10.4447233807,1.7105000000000001,-0.3675,1.7495332235,8.43,2.87,8.90515581,8.8405,-3.9275,9.673659933,1.7105000000000001,-0.3675,1.7495332235,7.13,-3.56,7.9693475266
2020-01-22 13:00:00,9.9695,2.5265,10.284655196,1.7095,-0.3835,1.7519881564,8.26,2.91,8.7576081209,8.6595,-3.9435000000000002,9.5151527838,1.7095,-0.3835,1.7519881564,6.95,-3.56,7.8087194853
2020-01-22 13:30:00,9.8295,1.982,10.0273323596,2.6395,-0.388,2.6678651109000002,7.19,2.37,7.5705349877,8.6295,-3.348,9.2562073362,2.6395,-0.388,2.6678651109000002,5.99,-2.96,6.6814444546
2020-01-22 14:00:00,9.791,2.3445,10.0677882998,2.211,-0.3655,2.2410067492,7.58,2.71,8.0498757754,8.461,-3.9955,9.3569514934,2.211,-0.3655,2.2410067492,6.25,-3.63,7.2276828929
2020-01-22 14:30:00,9.455,2.2045,9.708596461399999,2.135,-0.42550000000000004,2.176987655,7.32,2.63,7.7781295952,8.125,-4.1455,9.1214469932,2.135,-0.42550000000000004,2.176987655,5.99,-3.7199999999999998,7.0511346605
2020-01-22 15:00:00,9.3575,1.9649999999999999,9.5615914601,2.4575,-0.445,2.4974649647,6.9,2.41,7.3087687062,8.0775,-4.165,9.0880818246,2.4575,-0.445,2.4974649647,5.62,-3.7199999999999998,6.7396439075
2020-01-22 15:30:00,9.02,1.1805,9.096921471,1.52,-0.3995,1.5716234441,7.5,1.58,7.6646200167,7.93,-3.5595,8.6922344797,1.52,-0.3995,1.5716234441,6.41,-3.16,7.1465865978
2020-01-22 16:00:00,9.1995,1.101,9.2651498234,0.8895000000000001,-0.47900000000000004,1.0102728592,8.31,1.58,8.4588710831,8.0995,-3.5789999999999997,8.8550065641,0.8895000000000001,-0.47900000000000004,1.0102728592,7.21,-3.1,7.8481908743
2020-01-22 16:30:00,9.3565,1.1440000000000001,9.4261778177,0.7165,-0.436,0.8387301413,8.64,1.58,8.7832795697,8.2465,-3.536,8.9726282799,0.7165,-0.436,0.8387301413,7.53,-3.1,8.143150496
2020-01-22 17:00:00,9.6525,1.191,9.7256998334,0.5125000000000001,-0.389,0.6434106387,9.14,1.58,9.2755592823,8.5425,-3.399,9.1938842308,0.5125000000000001,-0.389,0.6434106387,8.03,-3.01,8.5756049349
2020-01-22 17:30:00,9.6945,1.1285,9.7599611936,0.49450000000000005,-0.3415,0.6009596492,9.2,1.47,9.3167000596,8.5845,-3.4215,9.2412284086,0.49450000000000005,-0.3415,0.6009596492,8.09,-3.08,8.6564715676
2020-01-22 18:00:00,9.735,1.0005,9.7862773949,0.385,-0.40950000000000003,0.5620633861000001,9.35,1.4100000000000001,9.4557178469,8.645,-3.5595,9.3491210951,0.385,-0.40950000000000003,0.5620633861000001,8.26,-3.15,8.8402545212
2020-01-22 18:30:00,9.4535,0.899,9.4961499172,0.10350000000000001,-0.311,0.3277701176,9.35,1.21,9.4279690284,8.4135,-3.6310000000000002,9.1635769899,0.10350000000000001,-0.311,0.3277701176,8.31,-3.32,8.9486591174
2020-01-22 19:00:00,9.3935,0.7745000000000001,9.4253749262,0.3735,-0.29550000000000004,0.4762588582,9.02,1.07,9.083242813,8.3335,-3.7755,9.1488590819,0.3735,-0.29550000000000004,0.4762588582,7.96,-3.48,8.6874622301
2020-01-22 19:30:00,9.401,0.981,9.4520453871,0.301,-0.34900000000000003,0.4608709147,9.1,1.33,9.1966787483,8.261,-3.919,9.1434502241,0.301,-0.34900000000000003,0.4608709147,7.96,-3.5700000000000003,8.7239039426
2020-01-22 20:00:00,9.334,1.4849999999999999,9.4513904268,0.154,-0.335,0.3687017765,9.18,1.82,9.3586751199,7.964,-4.525,9.1597445925,0.154,-0.335,0.3687017765,7.8100000000000005,-4.19,8.8629679002
2020-01-22 20:30:00,8.9625,1.3820000000000001,9.0684249046,0.0825,-0.298,0.3092090717,8.88,1.6800000000000002,9.0375217842,7.5825,-4.388,8.760642114,0.0825,-0.298,0.3092090717,7.5,-4.09,8.5427220486
2020-01-22 21:00:00,8.7815,1.4140000000000001,8.894612878,0.061500000000000006,-0.266,0.2730169409,8.72,1.6800000000000002,8.880360353,7.4115,-4.356,8.596805700400001,0.061500000000000006,-0.266,0.2730169409,7.35,-4.09,8.4113375869
2020-01-22 21:30:00,8.43,1.4355,8.5513484463,0.15,-0.28450000000000003,0.3216212835,8.28,1.72,8.4567606091,7.09,-4.6245,8.464874497,0.15,-0.28450000000000003,0.3216212835,6.94,-4.34,8.1853039039
2020-01-22 22:00:00,8.0385,1.4325,8.1651416705,0.1685,-0.28750000000000003,0.3332394034,7.87,1.72,8.0557619131,6.6985,-4.8275,8.2567946868,0.1685,-0.28750000000000003,0.3332394034,6.53,-4.54,7.9531440324
2020-01-22 22:30:00,7.6735,1.34,7.7896214446,0.21350000000000002,-0.38,0.4358695332,7.46,1.72,7.6557168182,6.3335,-5.01,8.0754765958,0.21350000000000002,-0.38,0.4358695332,6.12,-4.63,7.6740667185
2020-01-22 23:00:00,7.1725,0.786,7.2154384655,0.2325,-0.314,0.3907073713,6.94,1.1,7.026635041,5.9725,-4.504,7.4804259404,0.2325,-0.314,0.3907073713,5.74,-4.19,7.1065955281
2020-01-22 23:30:00,6.793,0.929,6.8562300136,0.10300000000000001,-0.171,0.1996246478,6.69,1.1,6.7798303814,5.583,-4.601,7.2345760069,0.10300000000000001,-0.171,0.1996246478,5.48,-4.43,7.0466516871
2020-01-23 00:00:00,6.4805,0.9420000000000001,6.548606283,0.09050000000000001,-0.008,0.09085290310000001,6.39,0.9500000000000001,6.460232194,5.2305,-4.4879999999999995,6.8920442722,0.09050000000000001,-0.008,0.09085290310000001,5.14,-4.48,6.8183575735
2020-01-23 00:30:00,6.3025,0.381,6.3140056422,0.1925,-0.149,0.2434281208,6.11,0.53,6.1329438282,5.1325,-4.129,6.5871994998,0.1925,-0.149,0.2434281208,4.94,-3.98,6.3438158864
2020-01-23 01:00:00,6.314,0.3665,6.324627914,0.294,-0.1635,0.33640489,6.02,0.53,6.0432855302,5.124,-4.0335,6.5210810645,0.294,-0.1635,0.33640489,4.83,-3.87,6.189167957
2020-01-23 01:30:00,6.2275,0.401,6.2403972029,0.3775,-0.169,0.41360276840000004,5.85,0.5700000000000001,5.8777036332,5.0475,-4.039,6.4645786599,0.3775,-0.169,0.41360276840000004,4.67,-3.87,6.065129842
2020-01-23 02:00:00,6.1895,0.6165,6.2201272093,0.28950000000000004,-0.0335,0.29143181020000003,5.9,0.65,5.9356970947,5.0295,-3.9035,6.3665675603,0.28950000000000004,-0.0335,0.29143181020000003,4.74,-3.87,6.119191123
2020-01-23 02:30:00,6.053,0.621,6.084771976,0.583,-0.029,0.5837208237,5.47,0.65,5.508484365,4.893,-4.059,6.357431085,0.583,-0.029,0.5837208237,4.31,-4.03,5.9005931905
2020-01-23 03:00:00,6.1665,0.7165,6.2079863482,0.4465,-0.0635,0.4509927937,5.72,0.78,5.7729368609,5.0065,-3.9435000000000002,6.3730867325,0.4465,-0.0635,0.4509927937,4.5600000000000005,-3.88,5.9873199347
2020-01-23 03:30:00,6.253,0.7425,6.2969290333,0.483,-0.0375,0.4844535581,5.77,0.78,5.8224822885,5.113,-3.9175,6.441240195,0.483,-0.0375,0.4844535581,4.63,-3.88,6.0408029268
2020-01-23 04:00:00,6.245,0.8185,6.2984098985,0.34500000000000003,-0.0315,0.34643505880000003,5.9,0.85,5.9609143594,5.135,-4.0015,6.5100097734,0.34500000000000003,-0.0315,0.34643505880000003,4.79,-3.9699999999999998,6.221334262
2020-01-23 04:30:00,6.185,0.742,6.2293490029,0.145,-0.048,0.1527383383,6.04,0.79,6.0914448204,5.035,-4.018,6.4417038895,0.145,-0.048,0.1527383383,4.89,-3.9699999999999998,6.2986506491
2020-01-23 05:00:00,6.342,0.7075,6.3813415713,0.182,-0.0825,0.1998255489,6.16,0.79,6.2104508693,5.212,-4.0525,6.6020981703,0.182,-0.0825,0.1998255489,5.03,-3.9699999999999998,6.4079481896
2020-01-23 05:30:00,6.4030000000000005,0.5,6.422492429,0.10300000000000001,-0.1,0.14355835050000001,6.3,0.6000000000000001,6.3285069329,5.263,-4.2,6.7334366411,0.10300000000000001,-0.1,0.14355835050000001,5.16,-4.1,6.5905690194
2020-01-23 06:00:00,6.6985,0.534,6.7197513533,0.11850000000000001,-0.066,0.1356401489,6.58,0.6000000000000001,6.6072989943,5.5585,-4.166,6.9464003808,0.11850000000000001,-0.066,0.1356401489,5.44,-4.1,6.8120187903
2020-01-23 06:30:00,7.1665,0.6285000000000001,7.194006846,0.24650000000000002,-0.061500000000000006,0.2540560962,6.92,0.6900000000000001,6.9543152071000005,5.9665,-3.7615,7.0532265312,0.24650000000000002,-0.061500000000000006,0.2540560962,5.72,-3.7,6.8123710997
2020-01-23 07:00:00,7.798,1.798,8.0026000775,0.158,-0.052000000000000005,0.1663370073,7.64,1.85,7.8607951252,6.418,-4.312,7.7320157786,0.158,-0.052000000000000005,0.1663370073,6.26,-4.26,7.5720010564999995
2020-01-23 07:30:00,8.694,1.7705000000000002,8.8724464636,0.064,-0.029500000000000002,0.0704716255,8.63,1.8,8.8157189157,7.374,-3.7095000000000002,8.2544694711,0.064,-0.029500000000000002,0.0704716255,7.31,-3.68,8.184039345
2020-01-23 08:00:00,9.3345,2.232,9.5976410774,0.0645,-0.108,0.1257944752,9.27,2.34,9.5607792569,7.9245,-3.918,8.8401597412,0.0645,-0.108,0.1257944752,7.86,-3.81,8.7347409807
2020-01-23 08:30:00,9.493,1.5085000000000002,9.6121080544,0.013000000000000001,-0.1515,0.1520567328,9.48,1.6600000000000001,9.6242402298,8.413,-3.2015000000000002,9.0015649334,0.013000000000000001,-0.1515,0.1520567328,8.4,-3.05,8.9365821207
2020-01-23 09:00:00,9.7035,1.4335,9.808814123,0.07350000000000001,-0.3065,0.3151896255,9.63,1.74,9.7859337827,8.6435,-3.1465,9.1983995619,0.07350000000000001,-0.3065,0.3151896255,8.57,-2.84,9.0283165651
2020-01-23 09:30:00,9.7585,1.67,9.9003647534,0.1285,-0.19,0.2293736035,9.63,1.8599999999999999,9.8079814437,8.6985,-2.87,9.1597381103,0.1285,-0.19,0.2293736035,8.57,-2.68,8.9792705717
2020-01-23 10:00:00,9.848,1.7385000000000002,10.0002743087,0.308,-0.1715,0.3525283677,9.54,1.9100000000000001,9.7293216619,8.788,-2.7915,9.2207058434,0.308,-0.1715,0.3525283677,8.48,-2.62,8.8755168864
2020-01-23 10:30:00,9.7145,1.363,9.8096523511,0.29450000000000004,-0.28700000000000003,0.41121679200000005,9.42,1.65,9.5634146621,8.6745,-3.187,9.2414240921,0.29450000000000004,-0.28700000000000003,0.41121679200000005,8.38,-2.9,8.8676039605
2020-01-23 11:00:00,9.6985,1.4585,9.8075544607,0.2785,-0.1915,0.3379859465,9.42,1.65,9.5634146621,8.618500000000001,-3.0515,9.1427673327,0.2785,-0.1915,0.3379859465,8.34,-2.86,8.8167567733
2020-01-23 11:30:00,9.6385,1.3545,9.7332087463,0.34850000000000003,-0.29550000000000004,0.4569162943,9.29,1.65,9.4353908239,8.5885,-3.1555,9.1498367472,0.34850000000000003,-0.29550000000000004,0.4569162943,8.24,-2.86,8.7222244869
2020-01-23 12:00:00,9.559,1.4395,9.6667802939,0.319,-0.3105,0.44516429550000003,9.24,1.75,9.4042596731,8.509,-3.0805,9.0494508811,0.319,-0.3105,0.44516429550000003,8.19,-2.77,8.6457504012
2020-01-23 12:30:00,9.663,1.452,9.7714826408,0.343,-0.298,0.4543709938,9.32,1.75,9.4828740369,8.613,-3.068,9.1431063102,0.343,-0.298,0.4543709938,8.27,-2.77,8.7215709594
2020-01-23 13:00:00,9.7625,1.4925000000000002,9.8759284374,0.3725,-0.2575,0.4528382714,9.39,1.75,9.5516804804,8.7125,-3.0275,9.2235249498,0.3725,-0.2575,0.4528382714,8.34,-2.77,8.7879747382
2020-01-23 13:30:00,9.782,1.5470000000000002,9.9035717294,0.342,-0.263,0.4314313387,9.44,1.81,9.6119560964,8.732,-3.033,9.2437499425,0.342,-0.263,0.4314313387,8.39,-2.77,8.8354400004
2020-01-23 14:00:00,9.696,1.4735,9.8073247244,0.256,-0.2565,0.3623923978,9.44,1.73,9.5972131372,8.646,-3.1465,9.2007487875,0.256,-0.2565,0.3623923978,8.39,-2.89,8.8737928757
2020-01-23 14:30:00,9.7225,1.5310000000000001,9.8423049765,0.2025,-0.249,0.3209474256,9.52,1.78,9.6849780588,8.6725,-3.1390000000000002,9.2231001973,0.2025,-0.249,0.3209474256,8.47,-2.89,8.949469258
2020-01-23 15:00:00,9.7175,1.5310000000000001,9.8373658695,0.14750000000000002,-0.249,0.2894084484,9.57,1.78,9.7341306751,8.6675,-3.1390000000000002,9.2183988442,0.14750000000000002,-0.249,0.2894084484,8.52,-2.89,8.996804988400001
2020-01-23 15:30:00,9.522,1.466,9.6341911959,0.082,-0.244,0.25741017850000003,9.44,1.71,9.5936280937,8.482,-3.234,9.077614224,0.082,-0.244,0.25741017850000003,8.4,-2.99,8.9162828578
2020-01-23 16:00:00,9.4845,1.379,9.5842256469,0.044500000000000005,-0.241,0.2450739684,9.44,1.62,9.5779956149,8.4445,-3.331,9.0777277581,0.044500000000000005,-0.241,0.2450739684,8.4,-3.09,8.9503128437
2020-01-23 16:30:00,9.458,1.2545,9.5408350919,0.018000000000000002,-0.24550000000000002,0.24615899330000002,9.44,1.5,9.5584308336,8.448,-3.5055,9.1464328703,0.018000000000000002,-0.24550000000000002,0.24615899330000002,8.43,-3.26,9.0383903434
2020-01-23 17:00:00,9.6105,2.0845,9.8339641295,0.0005,-0.2255,0.22550055430000002,9.61,2.31,9.883734112199999,8.2705,-4.3455,9.3426195738,0.0005,-0.2255,0.22550055430000002,8.27,-4.12,9.2394426239
2020-01-23 17:30:00,9.43,1.17,9.5023049835,0.0,-0.2,0.2,9.43,1.37,9.5289978487,8.27,-3.79,9.097087446,0.0,-0.2,0.2,8.27,-3.59,9.0155975953
2020-01-23 18:00:00,9.33,0.972,9.3804948697,0.0,-0.23800000000000002,0.23800000000000002,9.33,1.21,9.4081347779,8.27,-3.718,9.0673272799,0.0,-0.23800000000000002,0.23800000000000002,8.27,-3.48,8.972363122400001
2020-01-23 18:30:00,9.09,0.986,9.1433197472,0.0,-0.164,0.164,9.09,1.15,9.1624560026,8.03,-3.754,8.8641647097,0.0,-0.164,0.164,8.03,-3.59,8.795964984
2020-01-23 19:00:00,9.02,1.053,9.0812559153,0.0,-0.097,0.097,9.02,1.15,9.0930138018,7.95,-3.6870000000000003,8.7633594586,0.0,-0.097,0.097,7.95,-3.59,8.7229926058
2020-01-23 19:30:00,9.0625,0.9225000000000001,9.1093310676,0.0025,-0.14750000000000002,0.14752118490000002,9.06,1.07,9.1229655266,7.9525,-3.5575,8.7119494087,0.0025,-0.14750000000000002,0.14752118490000002,7.95,-3.41,8.6504681954
2020-01-23 20:00:00,8.96,0.9165000000000001,9.0067514815,0.0,-0.053500000000000006,0.053500000000000006,8.96,0.97,9.012352634,7.87,-3.4635,8.5984145195,0.0,-0.053500000000000006,0.053500000000000006,7.87,-3.41,8.577004139
2020-01-23 20:30:00,8.66,1.27,8.7526281767,0.0,-0.08,0.08,8.66,1.35,8.7645935445,7.45,-3.8,8.3631632771,0.0,-0.08,0.08,7.45,-3.7199999999999998,8.327118349100001
2020-01-23 21:00:00,8.511,1.7435,8.6877450037,0.001,-0.1265,0.12650395250000002,8.51,1.87,8.7130362102,7.181,-4.5565,8.504613645,0.001,-0.1265,0.12650395250000002,7.18,-4.43,8.4366640327
2020-01-23 21:30:00,7.8705,1.02,7.9363196918,0.0005,-0.18,0.1800006944,7.87,1.2,7.9609609973,6.6305,-4.5,8.0133345275,0.0005,-0.18,0.1800006944,6.63,-4.32,7.9132357478
2020-01-23 22:00:00,7.182,0.299,7.1882212682,0.002,-0.121,0.12101652780000001,7.18,0.42,7.1922736322,6.062,-4.201,7.3753810071,0.002,-0.121,0.12101652780000001,6.06,-4.08,7.3054773971
2020-01-23 22:30:00,6.803,0.3425,6.8116161995999995,0.003,-0.0775,0.0775580428,6.8,0.42,6.8129582415000005,5.673,-4.1975,7.0570486218,0.003,-0.0775,0.0775580428,5.67,-4.12,7.0088016094
2020-01-23 23:00:00,6.6015,0.306,6.6085882191,0.0015,-0.17400000000000002,0.1740064654,6.6,0.48,6.6174315259,5.4915,-4.344,7.0019217541,0.0015,-0.17400000000000002,0.1740064654,5.49,-4.17,6.8941279361
2020-01-23 23:30:00,6.28,0.49450000000000005,6.2994388837,0.0,-0.1555,0.1555,6.28,0.65,6.3135489228,5.08,-4.5655,6.830094454,0.0,-0.1555,0.1555,5.08,-4.41,6.7271464976
2020-01-24 00:00:00,6.06,0.382,6.0720279973,0.0,-0.058,0.058,6.06,0.44,6.0759526002,4.88,-4.168,6.4176805779,0.0,-0.058,0.058,4.88,-4.11,6.3801645747
2020-01-24 00:30:00,5.82,0.2675,5.8261442009,0.0,-0.022500000000000003,0.022500000000000003,5.82,0.29,5.8272206068,4.66,-4.3325,6.36287327,0.0,-0.022500000000000003,0.022500000000000003,4.66,-4.31,6.3475743399
2020-01-24 01:00:00,5.78,0.198,5.7833903551,0.0,-0.092,0.092,5.78,0.29,5.7872705138,4.6,-4.362,6.3393252007,0.0,-0.092,0.092,4.6,-4.27,6.2763763431
2020-01-24 01:30:00,5.78,0.3645,5.7914816973,0.0,-0.1155,0.1155,5.78,0.48,5.7998965508,4.6,-4.3055,6.300581739,0.0,-0.1155,0.1155,4.6,-4.19,6.2222262897
2020-01-24 02:00:00,5.66,0.329,5.6695538625,0.0,-0.101,0.101,5.66,0.43,5.6763104214,4.53,-4.491,6.3788698842,0.0,-0.101,0.101,4.53,-4.39,6.3081693065
2020-01-24 02:30:00,5.62,0.441,5.6372760266,0.0,-0.069,0.069,5.62,0.51,5.6430931235,4.47,-4.389,6.2645208117,0.0,-0.069,0.069,4.47,-4.32,6.2163735409
2020-01-24 03:00:00,5.75,0.5165000000000001,5.7731509811,0.0,-0.0835,0.0835,5.75,0.6000000000000001,5.7812195945,4.61,-4.3435,6.3338844519,0.0,-0.0835,0.0835,4.61,-4.26,6.2769180336
2020-01-24 03:30:00,5.75,0.5720000000000001,5.778380742,0.0,-0.028,0.028,5.75,0.6000000000000001,5.7812195945,4.61,-4.288,6.2959545742,0.0,-0.028,0.028,4.61,-4.26,6.2769180336
2020-01-24 04:00:00,5.69,0.5045000000000001,5.7123217915,0.0,-0.0955,0.0955,5.69,0.6000000000000001,5.7215469936000005,4.5600000000000005,-4.3555,6.3058687149,0.0,-0.0955,0.0955,4.5600000000000005,-4.26,6.2402884549
2020-01-24 04:30:00,5.62,0.406,5.6346460403,0.0,-0.124,0.124,5.62,0.53,5.6449357835,4.46,-4.324,6.2119703798,0.0,-0.124,0.124,4.46,-4.2,6.1263039428
2020-01-24 05:00:00,5.77,0.4965,5.7913221504,0.0,-0.0935,0.0935,5.77,0.59,5.8000862063,4.61,-4.2135,6.2454529259000005,0.0,-0.0935,0.0935,4.61,-4.12,6.1827582841
2020-01-24 05:30:00,6.03,0.5035000000000001,6.0509844034,0.0,-0.08650000000000001,0.08650000000000001,6.03,0.59,6.0587952598,4.86,-4.0365,6.3176682605,0.0,-0.08650000000000001,0.08650000000000001,4.86,-3.95,6.2627549848
2020-01-24 06:00:00,6.39,0.433,6.4046536987,0.0,-0.08700000000000001,0.08700000000000001,6.39,0.52,6.4111231465,5.21,-3.857,6.4823258943,0.0,-0.08700000000000001,0.08700000000000001,5.21,-3.77,6.4309408332
2020-01-24 06:30:00,6.74,0.6355000000000001,6.7698936661,0.0,-0.044500000000000005,0.044500000000000005,6.74,0.68,6.7742158218,5.55,-3.7645,6.7062627633,0.0,-0.044500000000000005,0.044500000000000005,5.55,-3.7199999999999998,6.681384587
2020-01-24 07:00:00,7.57,1.6825,7.7547215456,0.0,-0.0475,0.0475,7.57,1.73,7.7651658063,6.2,-4.2275,7.5041159538999995,0.0,-0.0475,0.0475,6.2,-4.18,7.4774594616
2020-01-24 07:30:00,8.6,1.9965000000000002,8.8287038828,0.0,-0.0935,0.0935,8.6,2.09,8.8503163785,7.27,-3.9935,8.2946333403,0.0,-0.0935,0.0935,7.27,-3.9,8.2500242424
2020-01-24 08:00:00,9.06,2.3235,9.3531947617,0.0,-0.0965,0.0965,9.06,2.42,9.3776329636,7.72,-4.0865,8.7348658977,0.0,-0.0965,0.0965,7.72,-3.99,8.6901380887
2020-01-24 08:30:00,9.1075,2.3225,9.3989660336,0.0175,-0.1575,0.1584692399,9.09,2.48,9.4222343422,7.7375,-4.0875,8.7508035345,0.0175,-0.1575,0.1584692399,7.72,-3.93,8.6627536038
2020-01-24 09:00:00,9.1825,2.2955,9.4650740356,0.0925,-0.1345,0.163237557,9.09,2.43,9.4091976279,7.8525,-4.0645,8.8420538621,0.0925,-0.1345,0.163237557,7.76,-3.93,8.6984193966
2020-01-24 09:30:00,9.4125,2.211,9.6686957368,0.1825,-0.149,0.2355997666,9.23,2.36,9.5269354989,8.0725,-4.079,9.0445285809,0.1825,-0.149,0.2355997666,7.89,-3.93,8.8145901777
2020-01-24 10:00:00,9.3595,2.277,9.632495484,0.2795,-0.153,0.3186365484,9.08,2.43,9.3995372227,8.0195,-3.9530000000000003,8.9408382856,0.2795,-0.153,0.3186365484,7.74,-3.8,8.622505436400001
2020-01-24 10:30:00,9.408,2.2465,9.6724984492,0.448,-0.1835,0.4841242093,8.96,2.43,9.2836684559,8.088,-4.0535,9.0469114205,0.448,-0.1835,0.4841242093,7.64,-3.87,8.564257119
2020-01-24 11:00:00,9.522,2.2055,9.7740838062,0.372,-0.2745,0.4623140167,9.15,2.48,9.4801318556,8.202,-4.0845,9.1627476365,0.372,-0.2745,0.4623140167,7.83,-3.81,8.7077551642
2020-01-24 11:30:00,9.2915,2.1325,9.5330755006,0.3915,-0.2575,0.4685920401,8.9,2.39,9.2153187682,7.9615,-4.0675,8.9403600878,0.3915,-0.2575,0.4685920401,7.57,-3.81,8.4747271343
2020-01-24 12:00:00,9.1545,2.1295,9.3989169855,0.34450000000000003,-0.2305,0.4145003016,8.81,2.36,9.1206194965,7.8045,-3.9505,8.7473807794,0.34450000000000003,-0.2305,0.4145003016,7.46,-3.7199999999999998,8.3360662185
2020-01-24 12:30:00,9.069,2.213,9.3351020348,0.289,-0.147,0.3242375672,8.78,2.36,9.0916445157,7.749,-3.827,8.642507159400001,0.289,-0.147,0.3242375672,7.46,-3.68,8.3182930941
2020-01-24 13:00:00,9.1525,2.1955,9.4121451593,0.2525,-0.1645,0.3013577608,8.9,2.36,9.2075838307,7.8225,-3.9045,8.7428042698,0.2525,-0.1645,0.3013577608,7.57,-3.74,8.4434886155
2020-01-24 13:30:00,8.919,2.0905,9.1607178349,0.219,-0.1595,0.2709266506,8.7,2.25,8.9862394805,7.589,-4.0195,8.5877413358,0.219,-0.1595,0.2709266506,7.37,-3.86,8.3196454251
2020-01-24 14:00:00,8.8945,2.1175,9.143081346,0.1945,-0.17250000000000001,0.2599740372,8.7,2.29,8.996338143900001,7.5645,-4.0325,8.5722060463,0.1945,-0.17250000000000001,0.2599740372,7.37,-3.86,8.3196454251
2020-01-24 14:30:00,8.716,2.0955,8.9643614524,0.166,-0.1945,0.2557073523,8.55,2.29,8.8513614772,7.366,-4.0545,8.4081464218,0.166,-0.1945,0.2557073523,7.2,-3.86,8.1694308247
2020-01-24 15:00:00,8.7125,2.116,8.9657744925,0.0925,-0.254,0.2703187933,8.62,2.37,8.9398713637,7.3725,-4.204,8.4868941463,0.0925,-0.254,0.2703187933,7.28,-3.95,8.2825660275
2020-01-24 15:30:00,8.4845,1.8295,8.679505199,0.0645,-0.2805,0.28782025640000003,8.42,2.11,8.6803513754,7.1445,-4.5205,8.454513617,0.0645,-0.2805,0.28782025640000003,7.08,-4.24,8.2525147682
2020-01-24 16:00:00,8.4865,1.7625000000000002,8.6675883901,0.036500000000000005,-0.2675,0.26997870290000003,8.45,2.03,8.6904200129,7.1165,-4.5675,8.456159205,0.036500000000000005,-0.2675,0.26997870290000003,7.08,-4.3,8.283501675
2020-01-24 16:30:00,8.4565,1.7135,8.6283529425,0.006500000000000001,-0.20650000000000002,0.20660227490000002,8.45,1.92,8.6653851617,7.0865,-4.5965,8.446673576,0.006500000000000001,-0.20650000000000002,0.20660227490000002,7.08,-4.39,8.3305762106
2020-01-24 17:00:00,8.31,1.6285,8.4680642564,0.0,-0.18150000000000002,0.18150000000000002,8.31,1.81,8.5048339196,6.95,-4.6315,8.3518436438,0.0,-0.18150000000000002,0.18150000000000002,6.95,-4.45,8.2525753556
