Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-01-24 17:30:00,8.5,1.73,8.6742665396,0.0,-0.12,0.12,8.5,1.85,8.6989941947,7.16,-4.75,8.5923279733,0.0,-0.12,0.12,7.16,-4.63,8.5265761006
2020-01-24 18:00:00,8.5,1.76,8.680299534,0.0,-0.09,0.09,8.5,1.85,8.6989941947,7.16,-4.72,8.5757798479,0.0,-0.09,0.09,7.16,-4.63,8.5265761006
2020-01-24 18:30:00,8.24,0.7625000000000001,8.2752043026,0.0,-0.0475,0.0475,8.24,0.81,8.2797161787,7.16,-3.8975,8.1520614724,0.0,-0.0475,0.0475,7.16,-3.85,8.1294587766
2020-01-24 19:00:00,8.18,0.746,8.2139464327,0.0,-0.064,0.064,8.18,0.81,8.2200060827,7.09,-3.844,8.0650130812,0.0,-0.064,0.064,7.09,-3.7800000000000002,8.0347059685
2020-01-24 19:30:00,7.89,0.674,7.9187357577,0.0,-0.056,0.056,7.89,0.73,7.9236986313,6.79,-3.7960000000000003,7.779056241,0.0,-0.056,0.056,6.79,-3.74,7.7518836421
2020-01-24 20:00:00,7.5,0.5675,7.5214397724,0.0,-0.052500000000000005,0.052500000000000005,7.5,0.62,7.5255830339,6.38,-3.7925,7.4220924442000005,0.0,-0.052500000000000005,0.052500000000000005,6.38,-3.74,7.3954039781
2020-01-24 20:30:00,7.21,0.429,7.2227516225,0.0,-0.021,0.021,7.21,0.45,7.2240293466,6.11,-4.011,7.3089138044,0.0,-0.021,0.021,6.11,-3.99,7.2974104996
2020-01-24 21:00:00,7.11,0.42850000000000005,7.1229005503,0.0,-0.061500000000000006,0.061500000000000006,7.11,0.49,7.1268646683,6.02,-4.1115,7.2900502227,0.0,-0.061500000000000006,0.061500000000000006,6.02,-4.05,7.2555427089
2020-01-24 21:30:00,6.6,0.3005,6.6068373864000005,0.0,-0.059500000000000004,0.059500000000000004,6.6,0.36,6.6098108899,5.46,-4.7795000000000005,7.2563916825,0.0,-0.059500000000000004,0.059500000000000004,5.46,-4.72,7.2173402303
2020-01-24 22:00:00,5.93,-0.1645,5.9322812012,0.0,-0.044500000000000005,0.044500000000000005,5.93,-0.12,5.9312140410000005,4.77,-4.6845,6.6856144258,0.0,-0.044500000000000005,0.044500000000000005,4.77,-4.64,6.654509749
2020-01-24 22:30:00,5.7,-0.137,5.7016461658,0.0,0.023,0.023,5.7,-0.16,5.7022451719,4.5600000000000005,-4.707,6.5535829132,0.0,0.023,0.023,4.5600000000000005,-4.73,6.5701217645
2020-01-24 23:00:00,5.57,-0.08700000000000001,5.570679402,0.0,0.023,0.023,5.57,-0.11,5.5710860701,4.42,-4.757,6.4934928197,0.0,0.023,0.023,4.42,-4.78,6.5103609731
2020-01-24 23:30:00,5.34,-0.0115,5.3400123829,0.0,0.0085,0.0085,5.34,-0.02,5.3400374531,4.11,-4.7215,6.259765351,0.0,0.0085,0.0085,4.11,-4.73,6.266179059
2020-01-25 00:00:00,5.05,-0.1315,5.0517118138,0.0,0.018500000000000003,0.018500000000000003,5.05,-0.15,5.0522272316,3.83,-4.5015,5.9103639693000005,0.0,0.018500000000000003,0.018500000000000003,3.83,-4.52,5.9244662207
2020-01-25 00:30:00,4.883,-0.183,4.8864279387,0.003,0.027,0.0271661554,4.88,-0.21,4.8845163527,3.7030000000000003,-4.6129999999999995,5.9154017615,0.003,0.027,0.0271661554,3.7,-4.64,5.9346103495
2020-01-25 01:00:00,4.8175,-0.21250000000000002,4.8221844117,0.007500000000000001,-0.0025,0.0079056942,4.8100000000000005,-0.21,4.8145820172,3.6175,-4.5925,5.8461408211,0.007500000000000001,-0.0025,0.0079056942,3.61,-4.59,5.8395376529
2020-01-25 01:30:00,4.714,-0.1865,4.7176878076,0.004,-0.0165,0.0169779268,4.71,-0.17,4.713066942,3.504,-4.5365,5.7321765718,0.004,-0.0165,0.0169779268,3.5,-4.52,5.7166773566
2020-01-25 02:00:00,4.624,-0.176,4.6273482687000005,0.004,-0.006,0.007211102600000001,4.62,-0.17,4.6231266476,3.434,-4.5760000000000005,5.7212002237,0.004,-0.006,0.007211102600000001,3.43,-4.57,5.71400035
2020-01-25 02:30:00,4.62,-0.129,4.6218006231,0.0,0.041,0.041,4.62,-0.17,4.6231266476,3.43,-4.489,5.6494266081,0.0,0.041,0.041,3.43,-4.53,5.6820594858
2020-01-25 03:00:00,4.52,-0.115,4.5214627058,0.0,0.055,0.055,4.52,-0.17,4.5231957729,3.34,-4.525,5.6241643824,0.0,0.055,0.055,3.34,-4.58,5.6685095043
2020-01-25 03:30:00,4.44,-0.129,4.4418735912,0.0,0.041,0.041,4.44,-0.17,4.4432533126,3.26,-4.6690000000000005,5.6944851391,0.0,0.041,0.041,3.26,-4.71,5.7281497885
2020-01-25 04:00:00,4.39,-0.171,4.3933291477,0.0,0.039,0.039,4.39,-0.21,4.3950199089,3.22,-4.721,5.7145639379,0.0,0.039,0.039,3.22,-4.76,5.7468252105
2020-01-25 04:30:00,4.39,-0.1665,4.393156297,0.0,0.043500000000000004,0.043500000000000004,4.39,-0.21,4.3950199089,3.22,-4.6565,5.6613949032,0.0,0.043500000000000004,0.043500000000000004,3.22,-4.7,5.6972273958
2020-01-25 05:00:00,4.44,-0.105,4.4412413805,0.0,0.045,0.045,4.44,-0.15,4.4425330612,3.22,-4.655,5.6601612168,0.0,0.045,0.045,3.22,-4.7,5.6972273958
2020-01-25 05:30:00,4.5600000000000005,-0.111,4.5613507868,0.0,0.039,0.039,4.5600000000000005,-0.15,4.5624664381999995,3.36,-4.5809999999999995,5.6811232164,0.0,0.039,0.039,3.36,-4.62,5.7126176137
2020-01-25 06:00:00,4.5185,-0.275,4.5268606396,0.0085,-0.005,0.009861541500000001,4.51,-0.27,4.5180748112,3.3085,-4.675,5.7272853299,0.0085,-0.005,0.009861541500000001,3.3,-4.67,5.7182952005
2020-01-25 06:30:00,4.728,-0.20550000000000002,4.7324638667,0.038,0.0045000000000000005,0.0382655197,4.69,-0.21,4.6946991384,3.528,-4.5655,5.7697984584,0.038,0.0045000000000000005,0.0382655197,3.49,-4.57,5.7502173872
2020-01-25 07:00:00,4.9955,-0.1915,4.999169181,0.0655,-0.0315,0.072680809,4.93,-0.16,4.9325956656,3.7955,-4.6015,5.9648656733,0.0655,-0.0315,0.072680809,3.73,-4.57,5.8989660111
2020-01-25 07:30:00,5.2265,-0.153,5.2287389732,0.0765,-0.053,0.0930658369,5.15,-0.1,5.1509707823,4.0165,-4.453,5.9967892451,0.0765,-0.053,0.0930658369,3.94,-4.4,5.9062339947
2020-01-25 08:00:00,5.5265,-0.0105,5.5265099747,0.0765,-0.060500000000000005,0.09753204600000001,5.45,0.05,5.450229353,4.2865,-4.4605,6.1862866487,0.0765,-0.060500000000000005,0.09753204600000001,4.21,-4.4,6.0896715839
2020-01-25 08:30:00,5.9005,0.5705,5.9280157304,0.1305,-0.0495,0.1395725618,5.77,0.62,5.8032146264,4.5504999999999995,-4.8795,6.6720739279,0.1305,-0.0495,0.1395725618,4.42,-4.83,6.5471596895
2020-01-25 09:00:00,6.013,-0.001,6.0130000832,0.093,-0.091,0.1301153335,5.92,0.09,5.9206840821,4.853,-4.321,6.4978958133,0.093,-0.091,0.1301153335,4.76,-4.23,6.3679274493
2020-01-25 09:30:00,6.3195,0.046,6.3196674161,0.1095,-0.114,0.1580703957,6.21,0.16,6.2120608497,5.1695,-4.274,6.7075186358,0.1095,-0.114,0.1580703957,5.06,-4.16,6.5505114304
2020-01-25 10:00:00,6.432,0.8300000000000001,6.4853314487,0.122,-0.1,0.1577466323,6.31,0.93,6.3781658806,5.132,-4.96,7.1371579778,0.122,-0.1,0.1577466323,5.01,-4.86,6.9799498566
2020-01-25 10:30:00,6.553,0.8250000000000001,6.6047281549,0.133,-0.105,0.1694520581,6.42,0.93,6.4870100971,5.213,-4.965,7.1990689676,0.133,-0.105,0.1694520581,5.08,-4.86,7.0303627218
2020-01-25 11:00:00,6.645,0.7395,6.686021631,0.275,-0.12050000000000001,0.3002419857,6.37,0.86,6.4277912225,5.305,-4.8605,7.1949624912,0.275,-0.12050000000000001,0.3002419857,5.03,-4.74,6.9114759639
2020-01-25 11:30:00,6.5675,0.7655000000000001,6.6119623789,0.3775,-0.0945,0.3891484293,6.19,0.86,6.2494559763,5.2375,-4.8345,7.1276781984,0.3775,-0.0945,0.3891484293,4.86,-4.74,6.7887554088
2020-01-25 12:00:00,6.6475,0.7215,6.6865400993,0.2775,-0.1385,0.3101427091,6.37,0.86,6.4277912225,5.3075,-4.8185,7.1685074109,0.2775,-0.1385,0.3101427091,5.03,-4.68,6.8704657775
2020-01-25 12:30:00,6.4965,0.653,6.5292358856,0.2265,-0.137,0.2647097467,6.27,0.79,6.3195727704,5.1865,-4.967,7.1812861835,0.2265,-0.137,0.2647097467,4.96,-4.83,6.9231856829
2020-01-25 13:00:00,6.4935,0.6595000000000001,6.5269045113,0.2235,-0.1305,0.2588097757,6.27,0.79,6.3195727704,5.1835,-4.9605,7.1746242062,0.2235,-0.1305,0.2588097757,4.96,-4.83,6.9231856829
2020-01-25 13:30:00,6.3625,0.151,6.3642915749,0.1625,-0.11900000000000001,0.20141313260000002,6.2,0.27,6.2058762476,5.2125,-4.599,6.9513277329,0.1625,-0.11900000000000001,0.20141313260000002,5.05,-4.48,6.7507703264
2020-01-25 14:00:00,6.152,-0.1285,6.1533418766,0.14200000000000002,-0.1085,0.1787071627,6.01,-0.02,6.0100332778,5.022,-4.4585,6.715557032,0.14200000000000002,-0.1085,0.1787071627,4.88,-4.35,6.5373465565
2020-01-25 14:30:00,6.049,-0.162,6.0511688953,0.11900000000000001,-0.082,0.1445164351,5.93,-0.08,5.9305396045,4.889,-4.432,6.5988593711,0.11900000000000001,-0.082,0.1445164351,4.77,-4.35,6.4556486893
2020-01-25 15:00:00,5.9795,-0.1625,5.9817076575,0.0495,-0.0825,0.0962107063,5.93,-0.08,5.9305396045,4.8195,-4.4325,6.5478726698,0.0495,-0.0825,0.0962107063,4.77,-4.35,6.4556486893
2020-01-25 15:30:00,6.0375,-0.17850000000000002,6.0401381193,0.0275,-0.0585,0.0646413181,6.01,-0.12,6.0111978839,4.8875,-4.4085,6.5819851489,0.0275,-0.0585,0.0646413181,4.86,-4.35,6.5224305286
2020-01-25 16:00:00,5.975,-0.196,5.9782138637,0.015,-0.076,0.0774661216,5.96,-0.12,5.9612079313,4.825,-4.466,6.5746316247,0.015,-0.076,0.0774661216,4.8100000000000005,-4.39,6.5121578605
2020-01-25 16:30:00,6.1175,-0.183,6.1202365355,0.007500000000000001,-0.063,0.0634448579,6.11,-0.12,6.1111782825,4.9575,-4.453,6.6637838538,0.007500000000000001,-0.063,0.0634448579,4.95,-4.39,6.6162376015
2020-01-25 17:00:00,6.3335,0.1015,6.3343132619,0.0235,-0.018500000000000003,0.0299081929,6.31,0.12,6.3111409428,5.0835,-4.5885,6.8480876528,0.0235,-0.018500000000000003,0.0299081929,5.06,-4.57,6.8182475754
2020-01-25 17:30:00,6.6045,0.6285000000000001,6.6343373821,0.1245,-0.0115,0.1250299964,6.48,0.64,6.5115282384,5.2445,-5.0715,7.2955392193,0.1245,-0.0115,0.1250299964,5.12,-5.06,7.1984720601
2020-01-25 18:00:00,6.631,0.646,6.6623927383,0.271,-0.044,0.2745487206,6.36,0.6900000000000001,6.3973197513,5.301,-5.204,7.4284733963,0.271,-0.044,0.2745487206,5.03,-5.16,7.2060044407
2020-01-25 18:30:00,6.5685,0.5755,6.5936630563000005,0.42850000000000005,-0.0645,0.4333272435,6.14,0.64,6.1732649384,5.2285,-5.2245,7.3913877249,0.42850000000000005,-0.0645,0.4333272435,4.8,-5.16,7.0473824928
2020-01-25 19:00:00,6.593,0.578,6.6182877695,0.493,-0.062,0.49688328610000004,6.1,0.64,6.1334818823,5.293,-5.222,7.4353972994,0.493,-0.062,0.49688328610000004,4.8,-5.16,7.0473824928
2020-01-25 19:30:00,6.455,0.579,6.4809155217,0.5750000000000001,-0.061,0.5782265992,5.88,0.64,5.9147273817,5.125,-5.221,7.3160416893,0.5750000000000001,-0.061,0.5782265992,4.55,-5.16,6.8795421359
2020-01-25 20:00:00,6.203,0.0415,6.2031388224,0.523,-0.0685,0.5274668236,5.68,0.11,5.681065041,5.023,-4.8785,7.0021633264,0.523,-0.0685,0.5274668236,4.5,-4.8100000000000005,6.5868125827
2020-01-25 20:30:00,5.906,-0.24450000000000002,5.9110588096,0.386,-0.0645,0.3913518238,5.52,-0.18,5.5229340029,4.806,-4.7445,6.7533633287,0.386,-0.0645,0.3913518238,4.42,-4.68,6.4372975696
2020-01-25 21:00:00,5.813,-0.24050000000000002,5.8179729503,0.493,-0.060500000000000005,0.4966983491,5.32,-0.18,5.3230442418,4.693,-4.7405,6.6705763806,0.493,-0.060500000000000005,0.4966983491,4.2,-4.68,6.2882748032
2020-01-25 21:30:00,5.6785,-0.25,5.6840005498,0.7585000000000001,-0.07,0.7617232109000001,4.92,-0.18,4.9232915819,4.5385,-4.75,6.5696637852,0.7585000000000001,-0.07,0.7617232109000001,3.7800000000000002,-4.68,6.0158789881
2020-01-25 22:00:00,5.473,-0.324,5.4825819647,0.793,-0.064,0.7955784059000001,4.68,-0.26,4.6872166581,4.353,-5.044,6.662622982,0.793,-0.064,0.7955784059000001,3.56,-4.98,6.1216010978
2020-01-25 22:30:00,5.3225,-0.2285,5.3274026035,0.6925,-0.0485,0.6941962979,4.63,-0.18,4.633497599,4.1725,-4.9885,6.5034520449,0.6925,-0.0485,0.6941962979,3.48,-4.94,6.042681524
2020-01-25 23:00:00,5.1665,0.261,5.1730883667,0.6665,-0.049,0.6682987730000001,4.5,0.31,4.5106651394,3.8965,-5.269,6.5532490606,0.6665,-0.049,0.6682987730000001,3.23,-5.22,6.1385095911
2020-01-25 23:30:00,4.9315,-0.3095,4.9412025358000005,0.7515000000000001,-0.0395,0.7525373745,4.18,-0.27,4.1887110189,3.7115,-4.5995,5.9102142516,0.7515000000000001,-0.0395,0.7525373745,2.96,-4.5600000000000005,5.4364694426
2020-01-26 00:00:00,4.798,-0.356,4.8111890422,0.848,-0.036000000000000004,0.8487638070000001,3.95,-0.32,3.9629408272,3.578,-4.596,5.8245429005,0.848,-0.036000000000000004,0.8487638070000001,2.73,-4.5600000000000005,5.3147436439
2020-01-26 00:30:00,4.716,-0.47500000000000003,4.7398608629,0.846,-0.015,0.8461329683000001,3.87,-0.46,3.897242615,3.466,-4.415,5.6129654373,0.846,-0.015,0.8461329683000001,2.62,-4.4,5.1209764694
2020-01-26 01:00:00,4.585,0.0565,4.5853481057,1.065,-0.0235,1.0652592407,3.52,0.08,3.5209089735,3.285,-4.9135,5.9104743676,1.065,-0.0235,1.0652592407,2.22,-4.89,5.3703351851
2020-01-26 01:30:00,4.514,0.49,4.5405171511999995,1.184,-0.04,1.184675483,3.33,0.53,3.3719134034,3.194,-5.52,6.377463132,1.184,-0.04,1.184675483,2.01,-5.48,5.8369940894
2020-01-26 02:00:00,4.433,-0.24050000000000002,4.4395190336,1.193,-0.030500000000000003,1.1933898148,3.24,-0.21,3.2467984231,3.203,-4.9105,5.8627825518000005,1.193,-0.030500000000000003,1.1933898148,2.01,-4.88,5.2777362571
2020-01-26 02:30:00,4.366,-0.3955,4.3838768516,1.336,-0.035500000000000004,1.3364715672,3.03,-0.36,3.0513111936,3.136,-4.6355,5.5966379417,1.336,-0.035500000000000004,1.3364715672,1.8,-4.6,4.9396356141
2020-01-26 03:00:00,4.3955,-0.3995,4.4136176205,1.2655,-0.0395,1.2661163059,3.13,-0.36,3.1506348567,3.1855,-4.6995000000000005,5.6773858861,1.2655,-0.0395,1.2661163059,1.92,-4.66,5.0400396824
2020-01-26 03:30:00,4.341,-0.3965,4.3590702277,0.901,-0.036500000000000005,0.9017390143,3.44,-0.36,3.4587859142,3.1310000000000002,-4.6965,5.6444905217,0.901,-0.036500000000000005,0.9017390143,2.23,-4.66,5.1660913658
2020-01-26 04:00:00,4.1915,-0.40700000000000003,4.2112137502,1.0115,-0.047,1.0125913539,3.18,-0.36,3.2003124847,3.0015,-4.827,5.6840945849,1.0115,-0.047,1.0125913539,1.99,-4.78,5.1776925363
2020-01-26 04:30:00,4.2305,-0.4045,4.2497941715,1.0905,-0.044500000000000005,1.0914075774,3.14,-0.36,3.1605695689,3.0205,-4.8245000000000005,5.6920313157999995,1.0905,-0.044500000000000005,1.0914075774,1.9300000000000002,-4.78,5.1549296794
2020-01-26 05:00:00,4.225,-0.334,4.2381813317,1.085,-0.054,1.0863429477,3.14,-0.28,3.1524593574,3.015,-4.894,5.7481702305999995,1.085,-0.054,1.0863429477,1.9300000000000002,-4.84,5.2106141673
2020-01-26 05:30:00,4.2065,-0.34,4.2202182704,0.8065,-0.06,0.8087287864,3.4,-0.28,3.4115099296,3.0165,-4.9,5.7540657148,0.8065,-0.06,0.8087287864,2.21,-4.84,5.320686046
2020-01-26 06:00:00,4.1825,-0.451,4.2067454463,0.7825000000000001,-0.081,0.7866811616,3.4,-0.37,3.4200730986,2.9925,-4.921,5.7594528603,0.7825000000000001,-0.081,0.7866811616,2.21,-4.84,5.320686046
2020-01-26 06:30:00,4.5195,-0.385,4.5358687426,0.6895,-0.065,0.6925570374000001,3.83,-0.32,3.8433448974,3.2895,-4.665,5.7081551529,0.6895,-0.065,0.6925570374000001,2.6,-4.6,5.2839379254
2020-01-26 07:00:00,4.7365,-0.26,4.7436307034,0.9065000000000001,-0.03,0.9069962789,3.83,-0.23,3.8368997902,3.5065,-4.51,5.7127613507,0.9065000000000001,-0.03,0.9069962789,2.6,-4.48,5.1798069462
2020-01-26 07:30:00,4.9575,-0.231,4.9628789276,1.1575,-0.051000000000000004,1.1586229974,3.8,-0.18,3.8042607692,3.7575000000000003,-4.531,5.8863203489,1.1575,-0.051000000000000004,1.1586229974,2.6,-4.48,5.1798069462
2020-01-26 08:00:00,5.1,-0.212,5.1044043727,1.56,-0.07200000000000001,1.5616606546,3.54,-0.14,3.54276728,3.9,-4.522,5.9714725152,1.56,-0.07200000000000001,1.5616606546,2.34,-4.45,5.0277330876
2020-01-26 08:30:00,5.373,0.0495,5.3732280102,1.653,-0.09050000000000001,1.6554755359,3.7199999999999998,0.14,3.7226334765,4.103,-4.6605,6.2092567389,1.653,-0.09050000000000001,1.6554755359,2.45,-4.57,5.1853061626
2020-01-26 09:00:00,5.854,0.7495,5.9017850054,2.094,-0.1305,2.0980624991,3.76,0.88,3.8616058836000002,4.514,-5.1905,6.8787706932,2.094,-0.1305,2.0980624991,2.42,-5.06,5.608921465
2020-01-26 09:30:00,6.242,0.885,6.3044261436,2.862,-0.155,2.8661941665,3.38,1.04,3.5363823323,4.912,-5.215,7.1640748879,2.862,-0.155,2.8661941665,2.05,-5.06,5.4594963138
2020-01-26 10:00:00,6.743,0.3035,6.749826757,2.843,-0.20650000000000002,2.8504896509,3.9,0.51,3.9332048002,5.523,-4.6065000000000005,7.1918962207,2.843,-0.20650000000000002,2.8504896509,2.68,-4.4,5.1519316766
2020-01-26 10:30:00,6.8345,0.027,6.8345533321000005,2.5745,-0.17300000000000001,2.5803060381,4.26,0.2,4.2646922515,5.7145,-4.393,7.2079094924,2.5745,-0.17300000000000001,2.5803060381,3.14,-4.22,5.2600380227
2020-01-26 11:00:00,7.0215,0.043500000000000004,7.0216347456,2.2515,-0.1565,2.2569325422,4.77,0.2,4.7741910309,5.8815,-4.2765,7.2718975859,2.2515,-0.1565,2.2569325422,3.63,-4.12,5.4910199417
2020-01-26 11:30:00,6.998,0.049,6.9981715469,1.9580000000000002,-0.151,1.9638138914,5.04,0.2,5.043966693,5.888,-4.271,7.2739250065,1.9580000000000002,-0.151,1.9638138914,3.93,-4.12,5.6937948681
2020-01-26 12:00:00,7.141,0.042,7.141123511,2.351,-0.158,2.3563032487,4.79,0.2,4.7941735471,6.011,-4.198,7.3318023023,2.351,-0.158,2.3563032487,3.66,-4.04,5.451348457
2020-01-26 12:30:00,7.248,-0.0335,7.2480774175,1.8980000000000001,-0.14350000000000002,1.9034169932,5.35,0.11,5.3511307216,6.108,-4.1835,7.4033327799,1.8980000000000001,-0.14350000000000002,1.9034169932,4.21,-4.04,5.8348693216
2020-01-26 13:00:00,7.1915,-0.0425,7.1916255812,2.1315,-0.1525,2.1369484084,5.06,0.11,5.0611955109,6.0515,-4.2325,7.3847619122,2.1315,-0.1525,2.1369484084,3.92,-4.08,5.6579855072
2020-01-26 13:30:00,6.812,-0.092,6.8126212283,1.1320000000000001,-0.132,1.1396701277,5.68,0.04,5.6801408433,5.702,-4.302,7.1428291314,1.1320000000000001,-0.132,1.1396701277,4.57,-4.17,6.1865822552
2020-01-26 14:00:00,6.57,-0.1395,6.5714808263,0.73,-0.1095,0.7381668172,5.84,-0.03,5.8400770543,5.46,-4.3695,6.9931488079,0.73,-0.1095,0.7381668172,4.73,-4.26,6.365571459
2020-01-26 14:30:00,6.3795,-0.1715,6.3818047996,0.8895000000000001,-0.14150000000000001,0.9006844620000001,5.49,-0.03,5.4900819666,5.2595,-4.4815000000000005,6.9098612504,0.8895000000000001,-0.14150000000000001,0.9006844620000001,4.37,-4.34,6.1589365965
2020-01-26 15:00:00,6.3395,-0.158,6.3414686193,1.0295,-0.128,1.0374267444,5.31,-0.03,5.3100847451,5.1995000000000005,-4.468,6.8554959157,1.0295,-0.128,1.0374267444,4.17,-4.34,6.0186792571
2020-01-26 15:30:00,6.282,-0.1715,6.2843405581,0.8220000000000001,-0.14150000000000001,0.8340900731,5.46,-0.03,5.460082417,5.142,-4.5415,6.8604217254,0.8220000000000001,-0.14150000000000001,0.8340900731,4.32,-4.4,6.1662306152
2020-01-26 16:00:00,6.2335,-0.14550000000000002,6.2351978718,0.4435,-0.1555,0.46997074380000003,5.79,0.01,5.7900086356,5.0935,-4.4855,6.7870061515,0.4435,-0.1555,0.46997074380000003,4.65,-4.33,6.353849227
2020-01-26 16:30:00,6.2485,-0.1695,6.250798549,0.35850000000000004,-0.1395,0.38468493600000003,5.89,-0.03,5.8900764002,5.0985,-4.5095,6.8066359165,0.35850000000000004,-0.1395,0.38468493600000003,4.74,-4.37,6.4470535906
2020-01-26 17:00:00,6.4735,-0.137,6.4749495172,0.29350000000000004,-0.107,0.3123959827,6.18,-0.03,6.1800728151,5.3035,-4.447,6.921193629,0.29350000000000004,-0.107,0.3123959827,5.01,-4.34,6.6284010138
2020-01-26 17:30:00,6.763,-0.08650000000000001,6.7635531527,0.193,-0.0565,0.20110009950000002,6.57,-0.03,6.5700684928,5.633,-4.4965,7.2075794307,0.193,-0.0565,0.20110009950000002,5.44,-4.44,7.0219085725
2020-01-26 18:00:00,6.846,-0.09050000000000001,6.8465981516,0.156,-0.060500000000000005,0.1673207997,6.69,-0.03,6.6900672642,5.716,-4.4605,7.2504286942,0.156,-0.060500000000000005,0.1673207997,5.5600000000000005,-4.4,7.0903878596
2020-01-26 18:30:00,6.865,0.6565000000000001,6.8963191088,0.095,-0.07350000000000001,0.120113488,6.77,0.73,6.8092437172,5.555,-5.1335,7.5637852462,0.095,-0.07350000000000001,0.120113488,5.46,-5.06,7.4441386339
2020-01-26 19:00:00,6.721,0.6195,6.7494904437,0.131,-0.0505,0.1403967592,6.59,0.67,6.6239716183,5.371,-5.1805,7.4622530947,0.131,-0.0505,0.1403967592,5.24,-5.13,7.3331098451
2020-01-26 19:30:00,6.6754999999999995,0.553,6.6983661627,0.0855,-0.057,0.10275821140000001,6.59,0.61,6.618171953,5.3255,-5.077,7.3577767872,0.0855,-0.057,0.10275821140000001,5.24,-5.02,7.256583218
2020-01-26 20:00:00,6.5365,0.47800000000000004,6.5539542453,0.2265,-0.052000000000000005,0.23239244820000002,6.31,0.53,6.3322192002,5.2265,-5.212,7.3811412566,0.2265,-0.052000000000000005,0.23239244820000002,5.0,-5.16,7.1850956848
2020-01-26 20:30:00,6.205,-0.20400000000000001,6.208352519,0.245,-0.054,0.2508804496,5.96,-0.15,5.9618872850999995,5.065,-4.634,6.8649967953,0.245,-0.054,0.2508804496,4.82,-4.58,6.648969845
2020-01-26 21:00:00,6.0185,-0.215,6.0223390182,0.5585,-0.065,0.5622697306000001,5.46,-0.15,5.4620600509,4.8985,-4.805,6.8617291735,0.5585,-0.065,0.5622697306000001,4.34,-4.74,6.4267565692
2020-01-26 21:30:00,5.8455,-0.1635,5.8477861195,0.7655000000000001,-0.07350000000000001,0.7690204809000001,5.08,-0.09,5.0807971815,4.6754999999999995,-5.0035,6.8480152234,0.7655000000000001,-0.07350000000000001,0.7690204809000001,3.91,-4.93,6.2922968779
2020-01-26 22:00:00,5.5885,-0.154,5.5906214547,0.6885,-0.064,0.6914681844,4.9,-0.09,4.9008264609,4.3685,-4.994,6.6350454595,0.6885,-0.064,0.6914681844,3.68,-4.93,6.1520159298
2020-01-26 22:30:00,5.4445,-0.318,5.4537788963,1.2245,-0.058,1.2258728523,4.22,-0.26,4.2280018921,4.2545,-4.838,6.4425937517000005,1.2245,-0.058,1.2258728523,3.03,-4.78,5.6594434355
2020-01-26 23:00:00,5.397,-0.3635,5.4092274171,1.8170000000000002,-0.10350000000000001,1.8199453975000002,3.58,-0.26,3.5894289239,4.167,-4.7935,6.3514983468,1.8170000000000002,-0.10350000000000001,1.8199453975000002,2.35,-4.69,5.2458173815
2020-01-26 23:30:00,5.3345,-0.299,5.3428729397,1.7545000000000002,-0.109,1.7578826042,3.58,-0.19,3.585038354,4.1045,-4.679,6.224143415,1.7545000000000002,-0.109,1.7578826042,2.35,-4.57,5.1388130925
2020-01-27 00:00:00,5.3505,-0.2995,5.3588758616,1.8205,-0.1095,1.8237901469,3.5300000000000002,-0.19,3.5351096163999998,4.1705,-4.7195,6.2981545313,1.8205,-0.1095,1.8237901469,2.35,-4.61,5.1744178417
2020-01-27 00:30:00,5.4355,-0.375,5.4484204362,2.5055,-0.115,2.5081378052,2.93,-0.26,2.941513216,4.1355,-4.475,6.0932737711,2.5055,-0.115,2.5081378052,1.63,-4.36,4.6547287784
2020-01-27 01:00:00,5.548,0.22,5.5523602189,2.5380000000000003,-0.14,2.5418583753,3.01,0.36,3.0314517974,4.168,-5.03,6.5324669153,2.5380000000000003,-0.14,2.5418583753,1.63,-4.89,5.1545125861
2020-01-27 01:30:00,5.426,0.5395,5.452754923,2.366,-0.1005,2.368133495,3.06,0.64,3.1262117651,4.046,-5.2805,6.6523526853,2.366,-0.1005,2.368133495,1.6800000000000002,-5.18,5.4456220949
2020-01-27 02:00:00,5.4405,0.536,5.4668396949,2.6205,-0.10400000000000001,2.6225629163,2.8200000000000003,0.64,2.8917122955,4.0805,-5.314,6.6999310631,2.6205,-0.10400000000000001,2.6225629163,1.46,-5.21,5.4107023574
2020-01-27 02:30:00,5.207,0.5695,5.2380510927,3.167,-0.1405,3.1701150216,2.04,0.71,2.160023148,3.827,-5.3105,6.5457879014,3.167,-0.1405,3.1701150216,0.66,-5.17,5.2119574058
2020-01-27 03:00:00,5.463,0.5635,5.491985183,3.303,-0.14650000000000002,3.3062473062,2.16,0.71,2.2736974293,4.113,-5.4665,6.841008058,3.303,-0.14650000000000002,3.3062473062,0.81,-5.32,5.3813102494
2020-01-27 03:30:00,5.226,0.586,5.2587519432,2.946,-0.124,2.9486084854000003,2.2800000000000002,0.71,2.3879907873,3.866,-5.444,6.6770571362,2.946,-0.124,2.9486084854000003,0.92,-5.32,5.3989628634
2020-01-27 04:00:00,5.154,0.502,5.1783897111,2.334,-0.108,2.3364973786,2.8200000000000003,0.61,2.8852209621,3.8040000000000003,-5.518,6.7021444329,2.334,-0.108,2.3364973786,1.47,-5.41,5.6061573292
2020-01-27 04:30:00,5.191,0.5395,5.2189597862,1.181,-0.07050000000000001,1.1831023836,4.01,0.61,4.0561311616,3.781,-5.2705,6.486457527,1.181,-0.07050000000000001,1.1831023836,2.6,-5.2,5.8137767415
2020-01-27 05:00:00,5.1725,0.534,5.1999915625,1.1225,-0.076,1.1250698867,4.05,0.61,4.0956806516,3.7725,-5.276,6.4859796677,1.1225,-0.076,1.1250698867,2.65,-5.2,5.836308765
2020-01-27 05:30:00,5.728,0.7405,5.7756665633,1.738,-0.0695,1.739389045,3.99,0.81,4.0713879697,4.388,-5.2295,6.8265814468,1.738,-0.0695,1.739389045,2.65,-5.16,5.8006982338
2020-01-27 06:00:00,6.0525,0.878,6.1158515556,1.6625,-0.082,1.6645210272000002,4.39,0.96,4.4937400904,4.6725,-5.032,6.8668246119,1.6625,-0.082,1.6645210272000002,3.01,-4.95,5.7933237438
2020-01-27 06:30:00,7.0935,0.48050000000000004,7.1097554459,1.6335000000000002,-0.1295,1.6386251859,5.46,0.61,5.4939694211,5.8735,-4.2195,7.2320247856,1.6335000000000002,-0.1295,1.6386251859,4.24,-4.09,5.891154386
2020-01-27 07:00:00,7.518,0.457,7.5318771233,1.178,-0.153,1.1878943556000001,6.34,0.61,6.3692778241,6.358,-3.823,7.4188606268,1.178,-0.153,1.1878943556000001,5.18,-3.67,6.3483304892
2020-01-27 07:30:00,8.4475,1.0105,8.5077239318,0.9075000000000001,-0.1595,0.9214100607000001,7.54,1.17,7.6302359072,7.2775,-3.4995,8.0751784191,0.9075000000000001,-0.1595,0.9214100607000001,6.37,-3.34,7.192530848
2020-01-27 08:00:00,9.0605,1.5615,9.1940710515,0.5905,-0.1985,0.6229707056,8.47,1.76,8.6509248061,7.8305,-3.6185,8.6261389103,0.5905,-0.1985,0.6229707056,7.24,-3.42,8.00712183
2020-01-27 08:30:00,9.311,2.146,9.5551052846,0.221,-0.224,0.3146696681,9.09,2.37,9.3938809871,7.971,-3.944,8.8933670227,0.221,-0.224,0.3146696681,7.75,-3.7199999999999998,8.5965632668
2020-01-27 09:00:00,9.546,2.327,9.8255302656,0.526,-0.193,0.5602901034000001,9.02,2.52,9.3654044227,8.196,-3.763,9.0185688998,0.526,-0.193,0.5602901034000001,7.67,-3.5700000000000003,8.4601300226
2020-01-27 09:30:00,9.5405,2.23,9.7976548342,1.3405,-0.21,1.3568493837,8.2,2.44,8.5553258266,8.2205,-3.94,9.1159322206,1.3405,-0.21,1.3568493837,6.88,-3.73,7.8260654227
2020-01-27 10:00:00,9.77,2.3285,10.0436453666,1.0,-0.2215,1.0242373992,8.77,2.55,9.1332031621,8.43,-3.7715,9.2352104605,1.0,-0.2215,1.0242373992,7.43,-3.55,8.23452488
2020-01-27 10:30:00,9.7195,2.3405,9.9973306687,1.0795,-0.20950000000000002,1.0996410778,8.64,2.55,9.0084460369,8.3895,-3.7595,9.1933427272,1.0795,-0.20950000000000002,1.0996410778,7.31,-3.55,8.1264137232
2020-01-27 11:00:00,9.74,2.295,10.006728986,1.18,-0.255,1.2072385845,8.56,2.55,8.9317467497,8.43,-3.805,9.2489418314,1.18,-0.255,1.2072385845,7.25,-3.55,8.0724841282
2020-01-27 11:30:00,9.689,2.3525,9.9705053658,1.129,-0.2975,1.1675389715,8.56,2.65,8.9608091153,8.379,-3.6875,9.1545233218,1.129,-0.2975,1.1675389715,7.25,-3.39,8.0034117725
2020-01-27 12:00:00,9.777,2.249,10.0323342249,1.087,-0.281,1.122733272,8.69,2.5300000000000002,9.0508010695,8.537,-3.291,9.1493742955,1.087,-0.281,1.122733272,7.45,-3.01,8.0350855627
2020-01-27 12:30:00,9.7855,1.573,9.9111219975,1.0155,-0.28700000000000003,1.0552768594,8.77,1.8599999999999999,8.9650711096,8.7655,-2.857,9.2193513465,1.0155,-0.28700000000000003,1.0552768594,7.75,-2.5700000000000003,8.1650107165
2020-01-27 13:00:00,9.835,1.5575,9.9575615112,1.025,-0.2525,1.0556425768,8.81,1.81,8.994009117200001,8.825,-2.9725,9.3121630812,1.025,-0.2525,1.0556425768,7.8,-2.7199999999999998,8.2606537272
2020-01-27 13:30:00,9.839,1.645,9.9755674525,0.9390000000000001,-0.255,0.9730087358,8.9,1.9,9.100549434,8.829,-3.045,9.3393396983,0.9390000000000001,-0.255,0.9730087358,7.89,-2.79,8.3687633495
2020-01-27 14:00:00,9.681000000000001,1.569,9.8073198174,0.631,-0.261,0.6828484459,9.05,1.83,9.2331684702,8.661,-3.271,9.2580971047,0.631,-0.261,0.6828484459,8.03,-3.01,8.5756049349
2020-01-27 14:30:00,9.5345,1.4675,9.6467738908,0.48450000000000004,-0.2225,0.5331477281,9.05,1.69,9.2064433958,8.4645,-3.1625,9.0359928342,0.48450000000000004,-0.2225,0.5331477281,7.98,-2.94,8.5043518272
2020-01-27 15:00:00,9.3625,1.411,9.4682272496,0.41250000000000003,-0.209,0.4624253994,8.95,1.62,9.0954329199,8.3025,-3.229,8.9083077658,0.41250000000000003,-0.209,0.4624253994,7.89,-3.02,8.4482246656
2020-01-27 15:30:00,9.0175,1.232,9.1012708041,0.6775,-0.28800000000000003,0.7361727039,8.34,1.52,8.4773816712,7.9475,-3.438,8.6592494045,0.6775,-0.28800000000000003,0.7361727039,7.27,-3.15,7.9230928305
2020-01-27 16:00:00,9.147,1.089,9.2115975813,0.47700000000000004,-0.321,0.5749521719,8.67,1.4100000000000001,8.7839057372,8.067,-3.441,8.770232038,0.47700000000000004,-0.321,0.5749521719,7.59,-3.12,8.20624762
2020-01-27 16:30:00,9.141,1.032,9.199070877,0.381,-0.328,0.5027375061,8.76,1.3599999999999999,8.8649421882,8.071,-3.508,8.8004036839,0.381,-0.328,0.5027375061,7.69,-3.18,8.3215683618
2020-01-27 17:00:00,9.218,1.094,9.2826914201,0.6880000000000001,-0.326,0.7613277875000001,8.53,1.42,8.6473868885,8.178,-3.646,8.9539376813,0.6880000000000001,-0.326,0.7613277875000001,7.49,-3.32,8.1928322331
2020-01-27 17:30:00,9.3895,0.9510000000000001,9.4375373509,0.9895,-0.34900000000000003,1.0492431796,8.4,1.3,8.5,8.3195,-3.669,9.0926146542,0.9895,-0.34900000000000003,1.0492431796,7.33,-3.32,8.0468192474
2020-01-27 18:00:00,9.395,0.788,9.4279885978,1.245,-0.292,1.2787841882,8.15,1.08,8.2212468641,8.335,-3.922,9.2116398649,1.245,-0.292,1.2787841882,7.09,-3.63,7.9652369707
2020-01-27 18:30:00,9.557,0.787,9.5893491959,1.407,-0.223,1.4245623889,8.15,1.01,8.2123443669,8.497,-3.8529999999999998,9.3297705224,1.407,-0.223,1.4245623889,7.09,-3.63,7.9652369707
2020-01-27 19:00:00,9.763,0.9105000000000001,9.8053648198,2.313,-0.28950000000000004,2.3310468142,7.45,1.2,7.5460254439,8.663,-3.7595,9.4435909087,2.313,-0.28950000000000004,2.3310468142,6.35,-3.47,7.236255938
2020-01-27 19:30:00,9.583,0.684,9.6073797156,1.7530000000000001,-0.306,1.7795069542,7.83,0.99,7.8923380566,8.473,-3.596,9.2045067766,1.7530000000000001,-0.306,1.7795069542,6.72,-3.29,7.4821454143
2020-01-27 20:00:00,9.183,0.504,9.1968203745,1.953,-0.34600000000000003,1.9834124634,7.23,0.85,7.2797939531,8.053,-3.786,8.8985732002,1.953,-0.34600000000000003,1.9834124634,6.1,-3.44,7.0031135933
2020-01-27 20:30:00,8.884,0.5385,8.9003055144,1.854,-0.3115,1.8799862367,7.03,0.85,7.0812004632,7.754,-3.7515,8.6138416662,1.854,-0.3115,1.8799862367,5.9,-3.44,6.8296119948000005
2020-01-27 21:00:00,8.633,0.5115000000000001,8.6481397566,1.023,-0.2685,1.0576489257,7.61,0.78,7.6498692799,7.503,-3.7085,8.3694672023,1.023,-0.2685,1.0576489257,6.48,-3.44,7.3364841716
2020-01-27 21:30:00,8.4875,0.5085000000000001,8.5027188887,1.1575,-0.2715,1.1889148414,7.33,0.78,7.3713838592,7.3675,-3.7915,8.2858631717,1.1575,-0.2715,1.1889148414,6.21,-3.52,7.1382420805
2020-01-27 22:00:00,8.0415,0.4645,8.0549042514,0.9515,-0.2555,0.9852068311000001,7.09,0.72,7.1264647617,6.9415,-3.9355,7.9795101667,0.9515,-0.2555,0.9852068311000001,5.99,-3.68,7.0301137971
2020-01-27 22:30:00,7.77,0.3675,7.7786860234,0.92,-0.35250000000000004,0.9852188843,6.85,0.72,6.8877354769,6.69,-4.2925,7.9486889642000005,0.92,-0.35250000000000004,0.9852188843,5.77,-3.94,6.9868805629
2020-01-27 23:00:00,7.2885,0.47900000000000004,7.3042229737,0.9485,-0.321,1.0013457195,6.34,0.8,6.3902738595,6.1285,-4.401,7.545019102,0.9485,-0.321,1.0013457195,5.18,-4.08,6.5938456154
2020-01-27 23:30:00,6.9355,0.3355,6.9436100481,0.6755,-0.3145,0.7451244862,6.26,0.65,6.2936555355,5.7855,-4.1645,7.1284690152,0.6755,-0.3145,0.7451244862,5.11,-3.85,6.3980153173
2020-01-28 00:00:00,6.8615,0.47550000000000003,6.8779562735,1.7215,-0.3045,1.7482226689,5.14,0.78,5.1988460258,5.7115,-4.2145,7.0981154189,1.7215,-0.3045,1.7482226689,3.99,-3.91,5.586429987
2020-01-28 00:30:00,6.3995,0.3345,6.4082361458,0.6095,-0.3055,0.6817774564,5.79,0.64,5.8252639425,5.2695,-4.3555,6.8365203503,0.6095,-0.3055,0.6817774564,4.66,-4.05,6.1739857467
2020-01-28 01:00:00,6.5645,0.352,6.5739306545,0.3245,-0.358,0.4831813842,6.24,0.71,6.2802627334,5.4245,-4.248,6.8898987112,0.3245,-0.358,0.4831813842,5.1,-3.89,6.4142107854
2020-01-28 01:30:00,6.677,0.5375,6.6985994991,0.877,-0.3225,0.9344170643,5.8,0.86,5.863411976,5.527,-4.0425,6.8475933911,0.877,-0.3225,0.9344170643,4.65,-3.7199999999999998,5.9549055408000005
2020-01-28 02:00:00,6.7915,0.667,6.824174767,2.3015,-0.193,2.3095781541,4.49,0.86,4.5716189692,5.6415,-4.043,6.9406319057,2.3015,-0.193,2.3095781541,3.34,-3.85,5.0968715895
2020-01-28 02:30:00,6.921,1.0995,7.0077914674,3.201,0.029500000000000002,3.2011359312,3.7199999999999998,1.07,3.8708267851000002,5.771,-3.8205,6.9210303604,3.201,0.029500000000000002,3.2011359312,2.5700000000000003,-3.85,4.6289739684
2020-01-28 03:00:00,6.806,1.142,6.9011448326,3.176,0.07200000000000001,3.1768160161,3.63,1.07,3.7844154106,5.646,-3.838,6.8269729749,3.176,0.07200000000000001,3.1768160161,2.47,-3.91,4.624824321
2020-01-28 03:30:00,6.657,0.8565,6.7118731551,2.787,-0.043500000000000004,2.7873394573,3.87,0.9,3.9732732098,5.467,-4.0335,6.7939098647,2.787,-0.043500000000000004,2.7873394573,2.68,-3.99,4.8065060075
2020-01-28 04:00:00,6.407,0.5245000000000001,6.4284328767,2.5869999999999997,-0.0655,2.5878290612,3.8200000000000003,0.59,3.8652942967,5.157,-3.8355,6.4269517853,2.5869999999999997,-0.0655,2.5878290612,2.5700000000000003,-3.77,4.5626527372
2020-01-28 04:30:00,6.519,0.36150000000000004,6.5290154886,2.239,-0.2285,2.250629523,4.28,0.59,4.3204745110000005,5.299,-3.9385,6.6023619448,2.239,-0.2285,2.250629523,3.06,-3.71,4.8091267399
2020-01-28 05:00:00,6.648,0.41450000000000004,6.6609094161,1.968,-0.17550000000000002,1.9758097707000002,4.68,0.59,4.7170435656,5.418,-3.8155,6.6266706761,1.968,-0.17550000000000002,1.9758097707000002,3.45,-3.64,5.0151869357
2020-01-28 05:30:00,6.949,0.9785,7.0175539364,2.589,-0.35150000000000003,2.6127520453,4.36,1.33,4.5583439975,5.629,-4.5515,7.2389082913,2.589,-0.35150000000000003,2.6127520453,3.04,-4.2,5.1847468598
2020-01-28 06:00:00,7.4045,1.3860000000000001,7.53310137,3.1945,-0.374,3.216318742,4.21,1.76,4.5630801001,6.0445,-4.574,7.5800696732,3.1945,-0.374,3.216318742,2.85,-4.2,5.0756772947
2020-01-28 06:30:00,7.9385,1.0315,8.005234194,2.5785,-0.40850000000000003,2.6106578673,5.36,1.44,5.5500630627,6.6285,-4.1485,7.8196588481,2.5785,-0.40850000000000003,2.6106578673,4.05,-3.74,5.5127216509
2020-01-28 07:00:00,8.58,1.367,8.6882155245,1.85,-0.433,1.8999971053,6.73,1.8,6.9665558205,7.27,-4.023,8.3088765185,1.85,-0.433,1.8999971053,5.42,-3.59,6.5011152889
2020-01-28 07:30:00,9.471,1.7925,9.6391336359,2.401,-0.4375,2.4405342141,7.07,2.23,7.4133528177,8.201,-3.7375,9.0125083772,2.401,-0.4375,2.4405342141,5.8,-3.3,6.6730802483
2020-01-28 08:00:00,10.095,1.8250000000000002,10.2586378238,2.585,-0.515,2.6358015859,7.51,2.34,7.8661108561,8.925,-3.605,9.6255727102,2.585,-0.515,2.6358015859,6.34,-3.09,7.0529213805
2020-01-28 08:30:00,10.331,2.349,10.5946855546,2.591,-0.531,2.6448519807,7.74,2.88,8.2584502178,9.011,-3.981,9.8512172852,2.591,-0.531,2.6448519807,6.42,-3.45,7.2882714
2020-01-28 09:00:00,10.5845,2.449,10.8641263455,2.4545,-0.511,2.5071280881,8.13,2.96,8.6520806746,9.2645,-3.901,10.0523012912,2.4545,-0.511,2.5071280881,6.8100000000000005,-3.39,7.6071150905
2020-01-28 09:30:00,10.727,2.446,11.0023381606,2.8970000000000002,-0.514,2.9422448912,7.83,2.96,8.3708123859,9.397,-3.844,10.1528294086,2.8970000000000002,-0.514,2.9422448912,6.5,-3.33,7.3033485471
2020-01-28 10:00:00,10.5715,2.5564999999999998,10.8762265745,3.9515000000000002,-0.48350000000000004,3.9809702962999998,6.62,3.04,7.2846413776,9.2615,-3.8135,10.0158955915,3.9515000000000002,-0.48350000000000004,3.9809702962999998,5.31,-3.33,6.2677747247
2020-01-28 10:30:00,10.2485,1.7355,10.3944077513,4.6785,-0.48450000000000004,4.7035202243,5.57,2.22,5.9961070704,9.0685,-3.4545,9.7041878846,4.6785,-0.48450000000000004,4.7035202243,4.39,-2.9699999999999998,5.3002830113
2020-01-28 11:00:00,10.174,1.399,10.2697359752,4.5440000000000005,-0.521,4.5737705452,5.63,1.92,5.9483863358,9.044,-3.111,9.5641129751,4.5440000000000005,-0.521,4.5737705452,4.5,-2.59,5.1921190279000005
2020-01-28 11:30:00,9.906,1.392,10.0033244474,2.406,-0.428,2.4437716751,7.5,1.82,7.7176680416,8.816,-3.018,9.3182712989,2.406,-0.428,2.4437716751,6.41,-2.59,6.913479587
2020-01-28 12:00:00,10.252,1.9215,10.4305161066,1.972,-0.40850000000000003,2.013865996,8.28,2.33,8.6015870629,9.072,-3.3885,9.6841683303,1.972,-0.40850000000000003,2.013865996,7.1,-2.98,7.700025974
2020-01-28 12:30:00,10.357,2.518,10.6586947137,2.107,-0.392,2.1431549174,8.25,2.91,8.7481769529,9.057,-3.742,9.799582287,2.107,-0.392,2.1431549174,6.95,-3.35,7.7152446494
2020-01-28 13:00:00,10.144,2.5075000000000003,10.4493201812,1.964,-0.4025,2.004819755,8.18,2.91,8.6821944231,8.844,-3.7525,9.6071635903,1.964,-0.4025,2.004819755,6.88,-3.35,7.6522480357
2020-01-28 13:30:00,10.4515,2.5165,10.7501918355,1.4715,-0.3935,1.5232053373999999,8.98,2.91,9.439729869,9.1615,-3.7835,9.9120106184,1.4715,-0.3935,1.5232053373999999,7.69,-3.39,8.4040585433
2020-01-28 14:00:00,10.079,2.3835,10.3569934465,2.519,-0.4365,2.5565393113,7.5600000000000005,2.8200000000000003,8.0688289113,8.809,-3.8265000000000002,9.6041961272,2.519,-0.4365,2.5565393113,6.29,-3.39,7.1453621322
2020-01-28 14:30:00,9.6705,1.3335,9.762007606000001,3.3605,-0.4665,3.3927249373,6.31,1.8,6.5617147149,8.5705,-3.3765,9.2116351697,3.3605,-0.4665,3.3927249373,5.21,-2.91,5.9675958308
2020-01-28 15:00:00,9.6385,1.3915,9.7384266953,3.1185,-0.4685,3.1534956001,6.52,1.8599999999999999,6.7801179931,8.538499999999999,-3.4485,9.2085902558,3.1185,-0.4685,3.1534956001,5.42,-2.98,6.1852081614
2020-01-28 15:30:00,9.5645,1.345,9.658606796499999,2.9745,-0.515,3.0187539234,6.59,1.8599999999999999,6.8474593829,8.4645,-3.545,9.1768614052,2.9745,-0.515,3.0187539234,5.49,-3.03,6.2706458997
2020-01-28 16:00:00,9.837,1.2195,9.9123029236,1.827,-0.4605,1.8841415154,8.01,1.6800000000000002,8.1842837194,8.757,-3.5805,9.4607097646,1.827,-0.4605,1.8841415154,6.93,-3.12,7.5999539472
2020-01-28 16:30:00,9.6345,1.221,9.7115617307,2.3445,-0.459,2.389008424,7.29,1.6800000000000002,7.4810761258,8.5545,-3.6189999999999998,9.2885214781,2.3445,-0.459,2.389008424,6.21,-3.16,6.967761477
2020-01-28 17:00:00,9.7495,1.0535,9.8062537444,2.0195,-0.47650000000000003,2.0749536139,7.73,1.53,7.8799619288,8.6795,-3.4965,9.3573090416,2.0195,-0.47650000000000003,2.0749536139,6.66,-3.02,7.3127286289
2020-01-28 17:30:00,9.99,0.982,10.0381484348,1.99,-0.368,2.0237401019,8.0,1.35,8.1131066799,8.92,-3.578,9.6108524076,1.99,-0.368,2.0237401019,6.93,-3.21,7.6373424697
2020-01-28 18:00:00,9.9565,0.8765000000000001,9.995005978,1.6665,-0.3235,1.6976084649,8.29,1.2,8.3764013753,8.9065,-3.6734999999999998,9.6343315544,1.6665,-0.3235,1.6976084649,7.24,-3.35,7.9774745377
2020-01-28 18:30:00,9.7235,0.86,9.7614574859,1.5235,-0.34,1.5609779787,8.2,1.2,8.287339742,8.6935,-3.76,9.4717760874,1.5235,-0.34,1.5609779787,7.17,-3.42,7.9438844402
2020-01-28 19:00:00,9.599,0.904,9.6414737981,1.019,-0.336,1.0729664487,8.58,1.24,8.6691406725,8.579,-3.696,9.3412877592,1.019,-0.336,1.0729664487,7.5600000000000005,-3.36,8.2730405535
2020-01-28 19:30:00,9.7845,1.408,9.8852872619,2.0345,-0.362,2.066454512,7.75,1.77,7.9495534466,8.5145,-4.182,9.4860863505,2.0345,-0.362,2.066454512,6.48,-3.8200000000000003,7.5221539468
2020-01-28 20:00:00,9.7465,1.588,9.8750193038,1.5065,-0.372,1.551749416,8.24,1.96,8.4698996452,8.4265,-4.462,9.5349539197,1.5065,-0.372,1.551749416,6.92,-4.09,8.0383144999
2020-01-28 20:30:00,9.281,1.5115,9.403275666,2.461,-0.3685,2.4884359043,6.82,1.88,7.0743762976,7.9510000000000005,-4.5485,9.1600902425,2.461,-0.3685,2.4884359043,5.49,-4.18,6.9001811570000005
2020-01-28 21:00:00,9.021,1.484,9.1422479183,2.771,-0.34600000000000003,2.7925180393,6.25,1.83,6.5124035501,7.7010000000000005,-4.646,8.993926673,2.771,-0.34600000000000003,2.7925180393,4.93,-4.3,6.541781103
2020-01-28 21:30:00,8.8605,1.296,8.9547795199,2.3705,-0.324,2.3925397071,6.49,1.62,6.6891329782,7.6205,-4.394,8.796547973500001,2.3705,-0.324,2.3925397071,5.25,-4.07,6.6428457757
2020-01-28 22:00:00,8.3015,0.539,8.3189797001,2.9915000000000003,-0.331,3.009756344,5.31,0.87,5.3807991971,7.1615,-3.961,8.1839234631,2.9915000000000003,-0.331,3.009756344,4.17,-3.63,5.5286345511
2020-01-28 22:30:00,7.915,0.382,7.9242128316,2.715,-0.338,2.7359585158,5.2,0.72,5.2496095093,6.815,-4.218,8.0147207687,2.715,-0.338,2.7359585158,4.1,-3.88,5.6448560655
2020-01-28 23:00:00,7.682,0.557,7.7021667731,3.122,-0.353,3.1418932191,4.5600000000000005,0.91,4.6499139777,6.472,-4.443,7.8502887208,3.122,-0.353,3.1418932191,3.35,-4.09,5.2868327002
2020-01-28 23:30:00,7.2915,0.6115,7.3170967262,3.2915,-0.3985,3.3155353263,4.0,1.01,4.1255423885999996,6.0115,-4.3385,7.4135493861,3.2915,-0.3985,3.3155353263,2.7199999999999998,-3.94,4.7876925549
2020-01-29 00:00:00,7.0445,0.1865,7.0469683198,2.3945,-0.3735,2.4234546623,4.65,0.56,4.6835990435,5.9145,-4.1935,7.2502932699,2.3945,-0.3735,2.4234546623,3.52,-3.8200000000000003,5.1944970883
2020-01-29 00:30:00,6.871,0.177,6.8732794211,2.121,-0.383,2.155302763,4.75,0.56,4.7828966119,5.741,-4.313,7.1806023424,2.121,-0.383,2.155302763,3.62,-3.93,5.343154499
2020-01-29 01:00:00,6.937,0.137,6.9383526863,1.947,-0.423,1.9924201364,4.99,0.56,5.0213245265,5.797,-4.193,7.1544711894,1.947,-0.423,1.9924201364,3.85,-3.77,5.3884506122
2020-01-29 01:30:00,6.8675,0.183,6.8699377908,2.4675000000000002,-0.427,2.5041735663,4.4,0.61,4.4420828448,5.7175,-4.197,7.0925746559,2.4675000000000002,-0.427,2.5041735663,3.25,-3.77,4.977489327
2020-01-29 02:00:00,6.7825,0.3375,6.7908918781,2.7425,-0.41250000000000003,2.7733486077,4.04,0.75,4.1090266487000005,5.6425,-4.0825,6.9645252889,2.7425,-0.41250000000000003,2.7733486077,2.9,-3.67,4.6774886424
2020-01-29 02:30:00,6.7975,0.562,6.8206927984,2.7575000000000003,-0.428,2.7905179179,4.04,0.99,4.1595312236,5.6575,-4.518,7.2401402093,2.7575000000000003,-0.428,2.7905179179,2.9,-4.09,5.0137909809
2020-01-29 03:00:00,6.7045,0.8220000000000001,6.7547023806,2.7345,-0.47800000000000004,2.7759636615,3.9699999999999998,1.3,4.177427438,5.4145,-5.058,7.4094651798,2.7345,-0.47800000000000004,2.7759636615,2.68,-4.58,5.3064865966
2020-01-29 03:30:00,6.6690000000000005,0.17400000000000002,6.6712695194,2.899,-0.47600000000000003,2.9378184083,3.77,0.65,3.8256241321,5.489,-4.216,6.9212554497,2.899,-0.47600000000000003,2.9378184083,2.59,-3.74,4.5492526859
2020-01-29 04:00:00,6.698,0.14450000000000002,6.6995585116,2.868,-0.5055000000000001,2.9122077965,3.83,0.65,3.8847651152,5.5280000000000005,-4.2455,6.9701545356,2.868,-0.5055000000000001,2.9122077965,2.66,-3.74,4.5894661999
2020-01-29 04:30:00,6.5915,0.155,6.5933221710000005,2.6215,-0.495,2.6678244414,3.9699999999999998,0.65,4.0228596794,5.4015,-4.235,6.8637764569,2.6215,-0.495,2.6678244414,2.7800000000000002,-3.74,4.6600429183
2020-01-29 05:00:00,6.851,0.9385,6.9149825199,2.331,-0.48150000000000004,2.3802107575,4.52,1.42,4.7378053991,5.5809999999999995,-4.9115,7.4344060455,2.331,-0.48150000000000004,2.3802107575,3.25,-4.43,5.4943061436
2020-01-29 05:30:00,7.037,0.9590000000000001,7.10204548,2.187,-0.461,2.2350592833,4.85,1.42,5.0536026753,5.757,-5.001,7.6258147106,2.187,-0.461,2.2350592833,3.5700000000000003,-4.54,5.7755086356
2020-01-29 06:00:00,7.288,0.14200000000000002,7.2893832387,2.038,-0.448,2.0866595314,5.25,0.59,5.2830483625,6.128,-4.108,7.3775367163,2.038,-0.448,2.0866595314,4.09,-3.66,5.488506172
2020-01-29 06:30:00,8.0795,0.865,8.1256719876,1.1295,-0.47500000000000003,1.2253143474,6.95,1.34,7.0780011303,6.7695,-4.505,8.131491576,1.1295,-0.47500000000000003,1.2253143474,5.64,-4.03,6.9318467958
2020-01-29 07:00:00,8.685,0.3905,8.693774511099999,1.195,-0.4995,1.2951931323,7.49,0.89,7.5426918272,7.565,-3.7695,8.4521213461,1.195,-0.4995,1.2951931323,6.37,-3.27,7.1602932901
2020-01-29 07:30:00,9.443,0.9245000000000001,9.4881478303,1.373,-0.4955,1.4596743644,8.07,1.42,8.1939794972,8.273,-4.1655,9.2625007018,1.373,-0.4955,1.4596743644,6.9,-3.67,7.8152990986
2020-01-29 08:00:00,10.0665,1.7535,10.2180812533,1.7465000000000002,-0.4965,1.8157022058,8.32,2.25,8.6188688353,8.8265,-4.1665,9.7604725552,1.7465000000000002,-0.4965,1.8157022058,7.08,-3.67,7.9746661372
2020-01-29 08:30:00,10.0285,1.1765,10.0972751027,1.7085,-0.5535,1.7959216297,8.32,1.73,8.4979585784,8.9885,-3.3635,9.597200868,1.7085,-0.5535,1.7959216297,7.28,-2.81,7.8034928077
2020-01-29 09:00:00,9.9805,1.1125,10.0423123084,1.3005,-0.5675,1.4189279404000001,8.68,1.6800000000000002,8.8410859062,8.9505,-3.3775,9.5665540557,1.3005,-0.5675,1.4189279404000001,7.65,-2.81,8.1497607327
2020-01-29 09:30:00,10.1675,1.7295,10.3135457773,1.8475000000000001,-0.5405,1.9249406484,8.32,2.27,8.6241115484,9.0275,-3.6505,9.7376540553,1.8475000000000001,-0.5405,1.9249406484,7.18,-3.11,7.8246086164
2020-01-29 10:00:00,9.991,1.3315000000000001,10.0793339686,2.351,-0.4985,2.4032692837000003,7.64,1.83,7.8561122701,8.971,-3.3285,9.5685815694,2.351,-0.4985,2.4032692837000003,6.62,-2.83,7.1995347072
2020-01-29 10:30:00,9.7185,1.18,9.7898744757,2.0085,-0.49,2.0674071321,7.71,1.67,7.8887895142,8.6685,-3.32,9.2825261783,2.0085,-0.49,2.0674071321,6.66,-2.83,7.2363319437
2020-01-29 11:00:00,9.9345,1.2570000000000001,10.0137075676,2.4045,-0.47300000000000003,2.4505814106,7.53,1.73,7.7261762858,8.8745,-3.103,9.4013487995,2.4045,-0.47300000000000003,2.4505814106,6.47,-2.63,6.9841105375
2020-01-29 11:30:00,10.1755,1.5105,10.2870020171,3.8255,-0.5295,3.8619710641,6.35,2.04,6.6696401702,9.0855,-2.8695,9.5278717718,3.8255,-0.5295,3.8619710641,5.26,-2.34,5.7570131145
2020-01-29 12:00:00,10.304,1.991,10.4945937034,3.784,-0.519,3.8194262657999998,6.52,2.51,6.9864511735,9.114,-3.089,9.6232487758,3.784,-0.519,3.8194262657999998,5.33,-2.5700000000000003,5.917245981
2020-01-29 12:30:00,10.3725,2.614,10.6968103774,3.5525,-0.426,3.5779508451,6.82,3.04,7.4668601165,9.0525,-3.376,9.6615284634,3.5525,-0.426,3.5779508451,5.5,-2.95,6.2411937961
2020-01-29 13:00:00,10.412,2.5435,10.7181685119,2.622,-0.3365,2.6435045394000003,7.79,2.88,8.3053296142,9.092,-3.4265,9.7162423935,2.622,-0.3365,2.6435045394000003,6.47,-3.09,7.1700069735
2020-01-29 13:30:00,10.324,2.458,10.6125746169,2.284,-0.28200000000000003,2.3013430861,8.04,2.74,8.4940685187,9.024,-3.5620000000000003,9.7015679145,2.284,-0.28200000000000003,2.3013430861,6.74,-3.2800000000000002,7.495732119
2020-01-29 14:00:00,10.3725,2.3855,10.643277996,3.0325,-0.35450000000000004,3.0531502583,7.34,2.74,7.8347431355,9.0625,-3.6845,9.7828649434,3.0325,-0.35450000000000004,3.0531502583,6.03,-3.33,6.8883815225
2020-01-29 14:30:00,10.1595,2.3415,10.4258362974,3.8995,-0.3985,3.9198089877,6.26,2.74,6.8333886177,8.8195,-3.7285,9.5752437306,3.8995,-0.3985,3.9198089877,4.92,-3.33,5.9409847669
2020-01-29 15:00:00,10.181,2.2965,10.4367942037,2.891,-0.4035,2.9190226532,7.29,2.7,7.7739372264,8.850999999999999,-3.7335000000000003,9.6062075373,2.891,-0.4035,2.9190226532,5.96,-3.33,6.8271882939
2020-01-29 15:30:00,10.1135,2.157,10.3409637486,2.2935,-0.373,2.3236332003999998,7.82,2.5300000000000002,8.2190814572,8.7835,-3.873,9.5994792176,2.2935,-0.373,2.3236332003999998,6.49,-3.5,7.3736083433
2020-01-29 16:00:00,10.1965,2.0745,10.4053910306,2.5965,-0.4555,2.6361510769,7.6,2.5300000000000002,8.0100499374,8.8465,-4.0255,9.719321607,2.5965,-0.4555,2.6361510769,6.25,-3.5700000000000003,7.1977357551
2020-01-29 16:30:00,10.074,1.9100000000000001,10.2534665358,2.104,-0.45,2.1515845324,7.97,2.36,8.3120695377,8.734,-4.15,9.6698115804,2.104,-0.45,2.1515845324,6.63,-3.7,7.5925555645
2020-01-29 17:00:00,10.0375,1.8,10.1976176752,2.2075,-0.39,2.2416860284,7.83,2.19,8.1304981397,8.7075,-4.28,9.7025231899,2.2075,-0.39,2.2416860284,6.5,-3.89,7.5750973591
2020-01-29 17:30:00,10.366,1.6165,10.4912834415,2.396,-0.3835,2.4264971152,7.97,2.0,8.2171101976,9.126,-4.2235,10.0559349764,2.396,-0.3835,2.4264971152,6.73,-3.84,7.7484514582
2020-01-29 18:00:00,10.166,0.854,10.2018072909,2.286,-0.406,2.3217734601,7.88,1.26,7.98010025,9.106,-3.7560000000000002,9.8502168504,2.286,-0.406,2.3217734601,6.82,-3.35,7.5983485048
2020-01-29 18:30:00,10.0435,0.7955,10.0749547145,2.8735,-0.3345,2.892903818,7.17,1.13,7.2584984673,8.9835,-3.8845,9.7873700502,2.8735,-0.3345,2.892903818,6.11,-3.55,7.0664418203
2020-01-29 19:00:00,9.841,0.669,9.8637133981,2.871,-0.331,2.890017647,6.97,1.0,7.0413706052,8.761,-3.961,9.6148136747,2.871,-0.331,2.890017647,5.89,-3.63,6.9187426603
2020-01-29 19:30:00,9.697,1.264,9.7790339502,2.547,-0.366,2.5731624511,7.15,1.63,7.3334439386,8.357,-4.426,9.4566867877,2.547,-0.366,2.5731624511,5.8100000000000005,-4.06,7.0879968962
2020-01-29 20:00:00,9.4355,1.279,9.5217908636,1.7655,-0.35100000000000003,1.8000531242000002,7.67,1.63,7.8412881595,8.0955,-4.451,9.2384263406,1.7655,-0.35100000000000003,1.8000531242000002,6.33,-4.1,7.5418101275
2020-01-29 20:30:00,9.071,1.2375,9.1550230611,2.281,-0.3125,2.3023069409,6.79,1.55,6.9646679749,7.831,-4.4125,8.9885881678,2.281,-0.3125,2.3023069409,5.55,-4.1,6.9001811570000005
