Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-01-29 21:00:00,8.74,0.581,8.7592899826,2.71,-0.329,2.7298976171,6.03,0.91,6.0982784456,7.6,-3.879,8.5326807628,2.71,-0.329,2.7298976171,4.89,-3.55,6.0427311706
2020-01-29 21:30:00,8.468,0.7020000000000001,8.4970481933,2.258,-0.328,2.2816984902,6.21,1.03,6.294839156,7.368,-3.928,8.3496471782,2.258,-0.328,2.2816984902,5.11,-3.6,6.2507679528
2020-01-29 22:00:00,8.012,0.624,8.036262813,1.972,-0.336,2.0004199559,6.04,0.96,6.1158155629,6.912,-4.066,8.0192331304,1.972,-0.336,2.0004199559,4.94,-3.73,6.1900323101
2020-01-29 22:30:00,7.485,0.483,7.5005675785,1.915,-0.367,1.9498497378000001,5.57,0.85,5.6344831174,6.395,-4.267,7.6878679749,1.915,-0.367,1.9498497378000001,4.48,-3.9,5.9397306336
2020-01-29 23:00:00,7.21,0.5710000000000001,7.232574991,1.58,-0.279,1.6044441405,5.63,0.85,5.6938036496,6.06,-4.079,7.3049189592,1.58,-0.279,1.6044441405,4.48,-3.8,5.8745553023
2020-01-29 23:30:00,6.924,1.0615,7.0048953061,1.184,-0.1685,1.1959298683,5.74,1.23,5.8703066359000005,5.664,-4.3485,7.1407526389000004,1.184,-0.1685,1.1959298683,4.48,-4.18,6.1272179658
2020-01-30 00:00:00,6.8365,1.4475,6.9880604248000004,0.7565000000000001,-0.0925,0.7621341745,6.08,1.54,6.2720012755,5.4765,-4.6025,7.1536744754,0.7565000000000001,-0.0925,0.7621341745,4.72,-4.51,6.5282846139
2020-01-30 00:30:00,6.7095,1.302,6.8346612389,0.7495,-0.108,0.7572412099,5.96,1.4100000000000001,6.1245163074,5.3295,-4.498,6.9739210097,0.7495,-0.108,0.7572412099,4.58,-4.39,6.3441705526
2020-01-30 01:00:00,6.703,1.2775,6.8236511671,1.023,-0.0925,1.0271734274,5.68,1.37,5.8428845616,5.313,-4.4425,6.9255884407,1.023,-0.0925,1.0271734274,4.29,-4.35,6.1095499016
2020-01-30 01:30:00,6.57,1.349,6.7070635154,1.3599999999999999,-0.101,1.3637452107999999,5.21,1.45,5.4080125739,5.2,-4.521,6.890532708,1.3599999999999999,-0.101,1.3637452107999999,3.84,-4.42,5.8550832616
2020-01-30 02:00:00,6.285,1.4685000000000001,6.4542789876,1.385,-0.0815,1.3873958519,4.9,1.55,5.1393092921,4.955,-4.7215,6.8443105752,1.385,-0.0815,1.3873958519,3.5700000000000003,-4.64,5.8544427574
2020-01-30 02:30:00,6.108,1.473,6.2831037712,0.8280000000000001,-0.077,0.8315726066,5.28,1.55,5.5028083739,4.7780000000000005,-4.757,6.7422795106999995,0.8280000000000001,-0.077,0.8315726066,3.95,-4.68,6.1241244272
2020-01-30 03:00:00,6.119,1.483,6.2961456463,0.629,-0.067,0.6325582977,5.49,1.55,5.7046121691,4.799,-4.787,6.7783309155,0.629,-0.067,0.6325582977,4.17,-4.72,6.298198155
2020-01-30 03:30:00,5.91,0.5710000000000001,5.9375197684,0.58,-0.059000000000000004,0.5829931389,5.33,0.63,5.3671035019,4.71,-3.999,6.17868117,0.58,-0.059000000000000004,0.5829931389,4.13,-3.94,5.707933076
2020-01-30 04:00:00,5.9195,0.5750000000000001,5.9473612006,0.4595,-0.055,0.4627799153,5.46,0.63,5.4962259779,4.7595,-3.995,6.2139251082,0.4595,-0.055,0.4627799153,4.3,-3.94,5.8321179686
2020-01-30 04:30:00,5.9135,0.485,5.9333554798,0.3235,-0.055,0.32814211860000003,5.59,0.54,5.6160217236,4.7435,-4.065,6.2470006603,0.3235,-0.055,0.32814211860000003,4.42,-4.01,5.967956099
2020-01-30 05:00:00,6.061,0.6035,6.0909714537,0.521,-0.0765,0.5265864127000001,5.54,0.68,5.5815768381,4.871,-3.9065000000000003,6.2439877682,0.521,-0.0765,0.5265864127000001,4.35,-3.83,5.7958088305
2020-01-30 05:30:00,6.318,1.148,6.4214506149,0.358,-0.10200000000000001,0.3722472297,5.96,1.25,6.0896715839,4.9879999999999995,-4.402,6.6526496977,0.358,-0.10200000000000001,0.3722472297,4.63,-4.3,6.3187736152
2020-01-30 06:00:00,6.4815000000000005,0.6025,6.5094430252999995,0.2515,-0.0775,0.2631700971,6.23,0.68,6.2670008776,5.3415,-3.9975,6.6717035681,0.2515,-0.0775,0.2631700971,5.09,-3.92,6.4245233286
2020-01-30 06:30:00,7.22,1.0405,7.2945897931,0.21,-0.08950000000000001,0.2282766961,7.01,1.13,7.1004929406,5.98,-3.9795,7.1830926661,0.21,-0.08950000000000001,0.2282766961,5.77,-3.89,6.9588073691000005
2020-01-30 07:00:00,7.9975000000000005,1.861,8.2111708818,0.0775,-0.069,0.1037653603,7.92,1.9300000000000002,8.1517666797,6.6375,-4.239,7.8756286892,0.0775,-0.069,0.1037653603,6.5600000000000005,-4.17,7.7731911079
2020-01-30 07:30:00,8.522,1.4545,8.6452330362,0.112,-0.0855,0.1409051099,8.41,1.54,8.5498362557,7.322,-3.7055,8.2062423953,0.112,-0.0855,0.1409051099,7.21,-3.62,8.0677444184
2020-01-30 08:00:00,9.045,1.1320000000000001,9.1155608165,0.505,-0.168,0.5322114242,8.54,1.3,8.6383794777,8.015,-3.678,8.818611512,0.505,-0.168,0.5322114242,7.51,-3.51,8.2897647735
2020-01-30 08:30:00,9.268,1.207,9.3462651899,0.728,-0.223,0.7613888625,8.54,1.43,8.6588971584,8.208,-3.543,8.9400286912,0.728,-0.223,0.7613888625,7.48,-3.32,8.1836910988
2020-01-30 09:00:00,9.244,1.1215,9.3117827643,0.17400000000000002,-0.3085,0.35418674450000004,9.07,1.43,9.1820368111,8.174,-3.5185,8.8991077221,0.17400000000000002,-0.3085,0.35418674450000004,8.0,-3.21,8.6199825986
2020-01-30 09:30:00,9.1825,1.098,9.2479138323,0.0625,-0.212,0.2210209266,9.12,1.31,9.2136040722,8.1025,-3.302,8.7494977142,0.0625,-0.212,0.2210209266,8.04,-3.09,8.6133442982
2020-01-30 10:00:00,9.581,1.732,9.7362921587,0.171,-0.23800000000000002,0.29306142700000004,9.41,1.97,9.614000208,8.311,-3.628,9.0683573485,0.171,-0.23800000000000002,0.29306142700000004,8.14,-3.39,8.8176924419
2020-01-30 10:30:00,9.5115,1.807,9.6816259611,0.1015,-0.323,0.3385723704,9.41,2.13,9.6480567992,8.1915,-4.143,9.1796035454,0.1015,-0.323,0.3385723704,8.09,-3.8200000000000003,8.9465356424
2020-01-30 11:00:00,9.5995,1.937,9.7929755054,0.2495,-0.273,0.3698367883,9.35,2.21,9.6076323826,8.2595,-3.933,9.1481052273,0.2495,-0.273,0.3698367883,8.01,-3.66,8.80657141
2020-01-30 11:30:00,9.3025,1.787,9.4725854575,0.42250000000000004,-0.323,0.5318225738,8.88,2.11,9.1272394512,7.9825,-4.103,8.975239008,0.42250000000000004,-0.323,0.5318225738,7.5600000000000005,-3.7800000000000002,8.4523369549
2020-01-30 12:00:00,9.4575,1.8345,9.6337789314,0.5275000000000001,-0.34550000000000003,0.6305763237,8.93,2.18,9.1922412936,8.1375,-4.0755,9.1010222777,0.5275000000000001,-0.34550000000000003,0.6305763237,7.61,-3.73,8.4749631268
2020-01-30 12:30:00,9.625,1.85,9.8011797759,0.6950000000000001,-0.36,0.7827036476,8.93,2.21,9.1994021545,8.305,-4.03,9.2311388788,0.6950000000000001,-0.36,0.7827036476,7.61,-3.67,8.4487277149
2020-01-30 13:00:00,9.749,1.9575,9.9435812085,1.109,-0.36250000000000004,1.1667421523,8.64,2.32,8.9460605855,8.429,-3.9725,9.318197103,1.109,-0.36250000000000004,1.1667421523,7.32,-3.61,8.1617706412
2020-01-30 13:30:00,10.115,2.0395,10.3185650771,1.385,-0.3905,1.4389980021,8.73,2.43,9.0618872207,8.775,-3.9505,9.623256998,1.385,-0.3905,1.4389980021,7.39,-3.56,8.202786112
2020-01-30 14:00:00,10.0035,1.9415,10.190163615,2.2135,-0.3785,2.2456278632,7.79,2.32,8.1281301663,8.6835,-4.1685,9.6322149322,2.2135,-0.3785,2.2456278632,6.47,-3.79,7.4983331481
2020-01-30 14:30:00,9.9305,2.0175,10.1333674808,3.4305,-0.4025,3.4540319194,6.5,2.42,6.9358777383,8.5805,-4.1925,9.549975733,3.4305,-0.4025,3.4540319194,5.15,-3.79,6.3942630537
2020-01-30 15:00:00,9.683,1.3135,9.7716821095,3.103,-0.40650000000000003,3.1295129413,6.58,1.72,6.8010881482,8.443,-3.8865,9.2945753668,3.103,-0.40650000000000003,3.1295129413,5.34,-3.48,6.373852838
2020-01-30 15:30:00,9.545,0.9355,9.5907343436,2.965,-0.4045,2.992464745,6.58,1.34,6.7150577064,8.405,-3.5445,9.1218148002,2.965,-0.4045,2.992464745,5.44,-3.14,6.2811782334
2020-01-30 16:00:00,9.525,0.9505,9.5723077285,2.415,-0.3895,2.4462083415,7.11,1.34,7.2351710415,8.375,-3.5895,9.1118129508,2.415,-0.3895,2.4462083415,5.96,-3.2,6.7647320716
2020-01-30 16:30:00,9.504,0.8045,9.5379891093,2.274,-0.3855,2.306444504,7.23,1.19,7.3272778028,8.374,-3.6654999999999998,9.14110312,2.274,-0.3855,2.306444504,6.1,-3.2800000000000002,6.9259223213
2020-01-30 17:00:00,9.63,0.7835000000000001,9.6618203383,2.07,-0.40650000000000003,2.1095360272,7.5600000000000005,1.19,7.6530843455,8.47,-3.3865,9.1219122036,2.07,-0.40650000000000003,2.1095360272,6.4,-2.98,7.0597733675
2020-01-30 17:30:00,9.6305,0.7525000000000001,9.6598543726,2.4005,-0.3375,2.4241094241,7.23,1.09,7.311702948,8.4705,-3.6275,9.2145605701,2.4005,-0.3375,2.4241094241,6.07,-3.29,6.9042740386
2020-01-30 18:00:00,9.4255,0.6275000000000001,9.4463647241,1.9055,-0.3325,1.9342922478000002,7.52,0.96,7.5810289539,8.2755,-3.7625,9.0906713998,1.9055,-0.3325,1.9342922478000002,6.37,-3.43,7.2347632995
2020-01-30 18:30:00,9.1695,0.4335,9.1797414179,1.9395,-0.29650000000000004,1.9620327469,7.23,0.73,7.2667599382,8.0395,-3.9765,8.9691756868,1.9395,-0.29650000000000004,1.9620327469,6.1,-3.68,7.1240718694
2020-01-30 19:00:00,9.174,0.47150000000000003,9.1861084388,1.384,-0.2585,1.4079340361,7.79,0.73,7.8241293445,8.054,-3.9385,8.9654167918,1.384,-0.2585,1.4079340361,6.67,-3.68,7.6178277744
2020-01-30 19:30:00,8.811,0.47000000000000003,8.8235265625,1.371,-0.26,1.3954357742,7.44,0.73,7.4757273894,7.691,-3.94,8.6414744691,1.371,-0.26,1.3954357742,6.32,-3.68,7.3133302947
2020-01-30 20:00:00,8.871,0.5175000000000001,8.886081659,1.291,-0.21250000000000002,1.3083719846,7.58,0.73,7.615070584,7.731,-3.8525,8.6377148164,1.291,-0.21250000000000002,1.3083719846,6.44,-3.64,7.3975130956
2020-01-30 20:30:00,8.6435,0.5175000000000001,8.6589779131,1.1235,-0.24250000000000002,1.14937309,7.52,0.76,7.5583066887,7.5135000000000005,-3.8825000000000003,8.4573334154,1.1235,-0.24250000000000002,1.14937309,6.39,-3.64,7.3540261082
2020-01-30 21:00:00,8.5045,0.491,8.5186619401,1.0745,-0.269,1.1076602593,7.43,0.76,7.4687683054,7.3545,-3.909,8.32880251,1.0745,-0.269,1.1076602593,6.28,-3.64,7.2586500122
2020-01-30 21:30:00,8.386,0.4455,8.3978250905,0.9560000000000001,-0.3145,1.0064026282,7.43,0.76,7.4687683054,7.276,-4.0445,8.3245514143,0.9560000000000001,-0.3145,1.0064026282,6.32,-3.73,7.3386170359000005
2020-01-30 22:00:00,7.7059999999999995,0.332,7.7131485141,0.876,-0.28800000000000003,0.9221279738,6.83,0.62,6.8580828225,6.606,-4.468,7.9751025072,0.876,-0.28800000000000003,0.9221279738,5.73,-4.18,7.0926229281
2020-01-30 22:30:00,7.3175,0.35350000000000004,7.3260336131,0.9175000000000001,-0.1965,0.9383061867,6.4,0.55,6.4235893393,6.1575,-4.4465,7.5951411113,0.9175000000000001,-0.1965,0.9383061867,5.24,-4.25,6.7468585282
2020-01-30 23:00:00,6.9915,0.362,7.0008653929,1.8215,-0.248,1.8383052657,5.17,0.61,5.2058620804,5.6815,-4.318,7.1361450553,1.8215,-0.248,1.8383052657,3.86,-4.07,5.6093225972
2020-01-30 23:30:00,6.775,1.0175,6.8509803131,1.2650000000000001,-0.2325,1.2861886526,5.51,1.25,5.6500088496,5.355,-4.9125,7.2669581841,1.2650000000000001,-0.2325,1.2861886526,4.09,-4.68,6.2153439165
2020-01-31 00:00:00,6.254,0.641,6.2867636348,1.304,-0.159,1.3136578702000001,4.95,0.8,5.0142297514,4.934,-4.709,6.8204865662,1.304,-0.159,1.3136578702000001,3.63,-4.55,5.8206013435
2020-01-31 00:30:00,6.0695,0.3135,6.0775910112,0.7095,-0.1265,0.7206889065000001,5.36,0.44,5.3780293789,4.8295,-4.1965,6.3980217646,0.7095,-0.1265,0.7206889065000001,4.12,-4.07,5.7913124592
2020-01-31 01:00:00,6.194,0.4515,6.2104338214,0.834,-0.1285,0.8438413654,5.36,0.58,5.3912892707,4.954,-4.2485,6.5262445748,0.834,-0.1285,0.8438413654,4.12,-4.12,5.826559877
2020-01-31 01:30:00,6.1965,1.1255,6.2978855579,1.0865,-0.0845,1.0897809413,5.11,1.21,5.2513045998,4.7865,-4.8645,6.824510422,1.0865,-0.0845,1.0897809413,3.7,-4.78,6.044700158
2020-01-31 02:00:00,6.267,1.482,6.439845728,1.987,0.082,1.9886912782000001,4.28,1.4,4.5031544499,4.897,-4.878,6.9119818431,1.987,0.082,1.9886912782000001,2.91,-4.96,5.7506260529
2020-01-31 02:30:00,6.034,1.13,6.1388969693,1.6840000000000002,0.11,1.6875888125,4.35,1.02,4.4679861235,4.714,-4.45,6.4826149045,1.6840000000000002,0.11,1.6875888125,3.03,-4.5600000000000005,5.4748972593000005
2020-01-31 03:00:00,5.823,0.5175000000000001,5.8459503291,1.003,-0.022500000000000003,1.0032523362,4.82,0.54,4.8501546367,4.603,-4.0625,6.1393415974,1.003,-0.022500000000000003,1.0032523362,3.6,-4.04,5.4112475456
2020-01-31 03:30:00,5.9875,0.402,6.0009799408,0.5475,-0.178,0.5757084766,5.44,0.58,5.4708317466,4.7675,-4.158,6.3259797858,0.5475,-0.178,0.5757084766,4.22,-3.98,5.8007585711
2020-01-31 04:00:00,6.192,0.44,6.20761339,0.992,-0.14,1.001830325,5.2,0.58,5.2322461716,4.982,-4.25,6.548497843,0.992,-0.14,1.001830325,3.99,-4.11,5.7281934325
2020-01-31 04:30:00,6.0435,0.4975,6.0639424882,1.8535,0.007500000000000001,1.8535151739,4.19,0.49,4.2185542547,4.8135,-4.2325,6.4096675811,1.8535,0.007500000000000001,1.8535151739,2.96,-4.24,5.1709960356
2020-01-31 05:00:00,6.087,0.546,6.1114388649,1.847,0.056,1.8478487492000002,4.24,0.49,4.2682197694,4.8469999999999995,-4.184,6.4030668433,1.847,0.056,1.8478487492000002,3.0,-4.24,5.1939965345
2020-01-31 05:30:00,6.4325,0.7585000000000001,6.4770655779,2.0025,0.1385,2.0072838613,4.43,0.62,4.4731756058,5.1725,-3.9015,6.4789241777,2.0025,0.1385,2.0072838613,3.17,-4.04,5.1352215142
2020-01-31 06:00:00,6.6655,0.597,6.6921819499,1.7055,0.077,1.7072373151,4.96,0.52,4.9871835739,5.4055,-3.963,6.7025964559,1.7055,0.077,1.7072373151,3.7,-4.04,5.478284403
2020-01-31 06:30:00,7.3365,0.5885,7.3600655228,2.1865,-0.14150000000000001,2.1910738235,5.15,0.73,5.2014805585,6.0865,-3.9415,7.2512691648,2.1865,-0.14150000000000001,2.1910738235,3.9,-3.8,5.445181356
2020-01-31 07:00:00,8.0085,1.5075,8.1491489433,2.2385,-0.1625,2.2443904518,5.77,1.67,6.0068127988,6.6085,-4.2625,7.8639162318,2.2385,-0.1625,2.2443904518,4.37,-4.1,5.9922366442
2020-01-31 07:30:00,8.3775,1.161,8.4575662723,1.5575,-0.199,1.5701615363,6.82,1.3599999999999999,6.9542792581,7.1175,-3.759,8.0491544432,1.5575,-0.199,1.5701615363,5.5600000000000005,-3.56,6.6020602845
2020-01-31 08:00:00,8.5825,1.0545,8.6470385971,1.1425,-0.2555,1.1707205046,7.44,1.31,7.5544490203,7.4925,-3.6855,8.3498782326,1.1425,-0.2555,1.1707205046,6.35,-3.43,7.2171601063
2020-01-31 08:30:00,8.6595,1.1425,8.7345432909,1.2195,-0.24750000000000003,1.2443618847,7.44,1.3900000000000001,7.56873173,7.5695,-3.6275,8.3938123937,1.2195,-0.24750000000000003,1.2443618847,6.35,-3.38,7.1935318168
2020-01-31 09:00:00,8.6215,1.1595,8.6991207889,1.2415,-0.2305,1.2627163181,7.38,1.3900000000000001,7.5097603157,7.5015,-3.6105,8.325155404,1.2415,-0.2305,1.2627163181,6.26,-3.38,7.1142111298
2020-01-31 09:30:00,9.1075,1.135,9.1779508198,1.5875,-0.255,1.6078498842,7.52,1.3900000000000001,7.647385174,7.9975000000000005,-3.565,8.7560968045,1.5875,-0.255,1.6078498842,6.41,-3.31,7.2141666185
2020-01-31 10:00:00,9.566,1.3025,9.6542665309,2.886,-0.2775,2.8993106508,6.68,1.58,6.8643135127,8.446,-3.4775,9.1338886708,2.886,-0.2775,2.8993106508,5.5600000000000005,-3.2,6.4151071698
2020-01-31 10:30:00,9.5675,1.2455,9.6482291899,3.2075,-0.29450000000000004,3.2209915399,6.36,1.54,6.5437909502,8.4475,-3.4945,9.1417605799,3.2075,-0.29450000000000004,3.2209915399,5.24,-3.2,6.1398371314
2020-01-31 11:00:00,9.637,1.1375,9.7039000021,2.607,-0.35250000000000004,2.6307233321,7.03,1.49,7.1861672677,8.527,-3.5525,9.2374230849,2.607,-0.35250000000000004,2.6307233321,5.92,-3.2,6.7295170703
2020-01-31 11:30:00,9.3805,1.0925,9.4439047274,2.6805,-0.3375,2.7016636541,6.7,1.43,6.8509050497,8.2605,-3.6075,9.0138735569,2.6805,-0.3375,2.7016636541,5.58,-3.27,6.4675574988
2020-01-31 12:00:00,9.2935,1.1165,9.3603266236,2.3635,-0.3135,2.3842010192,6.93,1.43,7.0760016959,8.1835,-3.5835,8.9337083286,2.3635,-0.3135,2.3842010192,5.82,-3.27,6.6757246798
2020-01-31 12:30:00,9.426,1.2375,9.5068860438,2.436,-0.2625,2.4501024979,6.99,1.5,7.1491328145,8.316,-3.4125,8.9889383272,2.436,-0.2625,2.4501024979,5.88,-3.15,6.6705996732
2020-01-31 13:00:00,9.28,1.227,9.3607654067,2.81,-0.273,2.8232302421,6.47,1.5,6.641603722,8.18,-3.533,8.9103585225,2.81,-0.273,2.8232302421,5.37,-3.26,6.2820776818
2020-01-31 13:30:00,9.1355,1.605,9.2754183329,2.6654999999999998,-0.275,2.6796483445,6.47,1.88,6.7376034315,7.9055,-4.125,8.9169812857,2.6654999999999998,-0.275,2.6796483445,5.24,-3.85,6.5023149724
2020-01-31 14:00:00,8.9975,1.2405,9.0826123169,2.8475,-0.2795,2.8611844575000003,6.15,1.52,6.3350532752,7.7875,-3.7095000000000002,8.6258649711,2.8475,-0.2795,2.8611844575000003,4.94,-3.43,6.0140252743
2020-01-31 14:30:00,8.881,1.0535,8.9432669227,3.011,-0.29650000000000004,3.0255632947,5.87,1.35,6.0232383317,7.7010000000000005,-3.6365,8.5164272585,3.011,-0.29650000000000004,3.0255632947,4.69,-3.34,5.7577512972000005
2020-01-31 15:00:00,8.9055,1.0505,8.9672448667,3.3855,-0.35950000000000004,3.4045338153999998,5.52,1.4100000000000001,5.697236172,7.7455,-3.7795,8.6184331813,3.3855,-0.35950000000000004,3.4045338153999998,4.36,-3.42,5.5412994866
2020-01-31 15:30:00,8.8855,0.9440000000000001,8.9355048123,3.3155,-0.376,3.3367523507,5.57,1.32,5.7242728796,7.7155000000000005,-3.916,8.6523982947,3.3155,-0.376,3.3367523507,4.4,-3.54,5.6472648247
2020-01-31 16:00:00,8.863,0.7075,8.891193691,3.433,-0.3725,3.4531500474,5.43,1.08,5.5363616211,7.683,-4.1725,8.7428968454,3.433,-0.3725,3.4531500474,4.25,-3.8,5.7010963858
2020-01-31 16:30:00,8.8075,0.7535000000000001,8.839672986,3.3775,-0.3265,3.3932445388,5.43,1.08,5.5363616211,7.6275,-4.0765,8.648503252,3.3775,-0.3265,3.3932445388,4.25,-3.75,5.6678920244
2020-01-31 17:00:00,8.7525,0.592,8.7724979481,3.3925,-0.338,3.4092961517,5.36,0.93,5.44008272,7.5225,-4.048,8.5425002341,3.3925,-0.338,3.4092961517,4.13,-3.71,5.5516664165
2020-01-31 17:30:00,8.771,0.47250000000000003,8.7837177351,3.371,-0.24750000000000003,3.3800735569,5.4,0.72,5.4477885422,7.501,-4.0575,8.5280893083,3.371,-0.24750000000000003,3.3800735569,4.13,-3.81,5.6189856736
2020-01-31 18:00:00,8.786,0.841,8.8261586775,3.336,-0.219,3.3431806712,5.45,1.06,5.552125719,7.466,-4.349,8.640310006,3.336,-0.219,3.3431806712,4.13,-4.13,5.8407020125999995
2020-01-31 18:30:00,8.952,1.5635,9.0875099037,3.332,-0.1865,3.3372153437,5.62,1.75,5.8861617375,7.572,-4.8465,8.9902027925,3.332,-0.1865,3.3372153437,4.24,-4.66,6.3002539631
2020-01-31 19:00:00,8.8135,1.4875,8.9381451376,3.3135,-0.1925,3.319086998,5.5,1.6800000000000002,5.7508608051,7.4535,-5.0725,9.0158149105,3.3135,-0.1925,3.319086998,4.14,-4.88,6.3995312328
2020-01-31 19:30:00,8.467,0.763,8.5013091933,3.357,-0.187,3.3622043364,5.11,0.9500000000000001,5.1975571185,7.217,-4.557,8.5352995261,3.357,-0.187,3.3622043364,3.86,-4.37,5.8306517646
2020-01-31 20:00:00,8.236,0.453,8.248448642,3.216,-0.187,3.2214321349,5.02,0.64,5.0606323716,7.046,-4.277,8.2425023506,3.216,-0.187,3.2214321349,3.83,-4.09,5.6033025976
2020-01-31 20:30:00,7.758,0.362,7.7664411412,2.298,-0.158,2.3034252755,5.46,0.52,5.4847060085,6.548,-4.298,7.8325671398,2.298,-0.158,2.3034252755,4.25,-4.14,5.9331357645
2020-01-31 21:00:00,7.477,0.264,7.4816592411,1.807,-0.166,1.8146087733,5.67,0.43,5.6862817377,6.277,-4.416,7.6747498331,1.807,-0.166,1.8146087733,4.47,-4.25,6.1679332033
2020-01-31 21:30:00,7.209,0.1135,7.2098934285,2.319,-0.17650000000000002,2.325707043,4.89,0.29,4.8985916343,5.999,-4.6365,7.5818950962,2.319,-0.17650000000000002,2.325707043,3.68,-4.46,5.7822141088
2020-01-31 22:00:00,7.0705,0.1865,7.0729592463,2.5404999999999998,-0.17350000000000002,2.5464175816,4.53,0.36,4.5442821215,5.8705,-4.7435,7.5474209171,2.5404999999999998,-0.17350000000000002,2.5464175816,3.33,-4.57,5.6545380006
2020-01-31 22:30:00,6.7855,0.0935,6.7861441556,2.8855,-0.1265,2.8882715419,3.9,0.22,3.9062001996999998,5.4955,-4.6965,7.2289440792,2.8855,-0.1265,2.8882715419,2.61,-4.57,5.2627939348
2020-01-31 23:00:00,6.4885,0.036500000000000005,6.4886026616,2.8985000000000003,-0.12350000000000001,2.9011298661,3.59,0.16,3.5935636908,5.2085,-4.5235,6.8985885875,2.8985000000000003,-0.12350000000000001,2.9011298661,2.31,-4.4,4.9695170792
2020-01-31 23:30:00,6.3015,0.025,6.3015495912,2.9415,-0.135,2.9445962796,3.36,0.16,3.3638073667,5.0115,-4.535,6.7587985064,2.9415,-0.135,2.9445962796,2.07,-4.4,4.862602184
2020-02-01 00:00:00,5.948,0.061500000000000006,5.9483179345,2.648,-0.0985,2.6498313626,3.3,0.16,3.303876511,4.668,-4.4985,6.4828023454,2.648,-0.0985,2.6498313626,2.02,-4.4,4.8415286842
2020-02-01 00:30:00,6.1435,0.0835,6.1440674231,2.8935,-0.1265,2.8962638865,3.25,0.21,3.2567775484,4.8535,-4.4765,6.6026899443,2.8935,-0.1265,2.8962638865,1.96,-4.35,4.7711738598
2020-02-01 01:00:00,6.1465,0.1605,6.1485951648,3.1265,-0.1095,3.1284169319,3.02,0.27,3.0320455142,4.8465,-4.3995,6.5455452408,3.1265,-0.1095,3.1284169319,1.72,-4.29,4.6219584594
2020-02-01 01:30:00,5.998,0.16,6.0001336652,2.858,-0.11,2.8601160816,3.14,0.27,3.1515869019,4.7379999999999995,-4.53,6.5551158647,2.858,-0.11,2.8601160816,1.88,-4.42,4.8032072618
2020-02-01 02:00:00,5.7665,0.17350000000000002,5.7691095067,2.0865,-0.0965,2.088730356,3.68,0.27,3.6898915973,4.5365,-4.7065,6.5368933371,2.0865,-0.0965,2.088730356,2.45,-4.61,5.220593836
2020-02-01 02:30:00,5.802,0.269,5.8082325195,3.192,-0.091,3.1932968857,2.61,0.36,2.6347106103,4.522,-4.9510000000000005,6.7052878387,3.192,-0.091,3.1932968857,1.33,-4.86,5.0387002292
2020-02-01 03:00:00,5.7525,0.061,5.7528234155,3.3125,-0.089,3.3136954069,2.44,0.15,2.4446063078,4.4425,-4.569,6.3727205533,3.3125,-0.089,3.3136954069,1.13,-4.48,4.6203138422
2020-02-01 03:30:00,5.7815,0.137,5.7831229669,3.2215,-0.093,3.2228421075,2.56,0.23,2.5703112652,4.5115,-4.6129999999999995,6.4523950011,3.2215,-0.093,3.2228421075,1.29,-4.52,4.700478699
2020-02-01 04:00:00,5.7065,0.137,5.7081442913,3.2865,-0.093,3.2878155742,2.42,0.23,2.4309051812,4.3965,-4.563,6.3364170672,3.2865,-0.093,3.2878155742,1.11,-4.47,4.6057572667
2020-02-01 04:30:00,5.616,0.132,5.6175510679,3.066,-0.098,3.0675658102,2.55,0.23,2.5603515384,4.266,-4.358,6.098435865,3.066,-0.098,3.0675658102,1.2,-4.26,4.4257880654
2020-02-01 05:00:00,5.68,0.14150000000000001,5.6817622486,3.2,-0.08850000000000001,3.2012235551,2.48,0.23,2.4906424874,4.34,-4.3485,6.1437002083,3.2,-0.08850000000000001,3.2012235551,1.1400000000000001,-4.26,4.409897958
2020-02-01 05:30:00,5.8075,0.795,5.861661987,3.2975,-0.095,3.2988681771,2.51,0.89,2.6631184728,4.3575,-4.955,6.5984718875,3.2975,-0.095,3.2988681771,1.06,-4.86,4.9742537129
2020-02-01 06:00:00,5.66,0.5005000000000001,5.6820859066,3.42,-0.0995,3.4214470988,2.24,0.6000000000000001,2.3189652865,4.24,-5.0795,6.6165640819,3.42,-0.0995,3.4214470988,0.8200000000000001,-4.98,5.0470585493
2020-02-01 06:30:00,5.8335,-0.062,5.833829467,3.3935,-0.092,3.394746861,2.44,0.03,2.4401844193,4.5235,-4.562,6.4244763405,3.3935,-0.092,3.394746861,1.13,-4.47,4.6106181798
2020-02-01 07:00:00,6.0945,0.025,6.0945512755,3.3245,-0.085,3.325586452,2.77,0.11,2.7721832551,4.8145,-4.555,6.6277775498,3.3245,-0.085,3.325586452,1.49,-4.47,4.7117937137
2020-02-01 07:30:00,6.3555,0.0115,6.3555104044,3.2855,-0.0985,3.286976194,3.07,0.11,3.0719700519,5.0855,-4.6385000000000005,6.8831673305,3.2855,-0.0985,3.286976194,1.8,-4.54,4.8838099881
2020-02-01 08:00:00,6.4855,0.0405,6.4856264539,3.3055,-0.1095,3.3073131844,3.18,0.15,3.1835357702,5.2055,-4.6095,6.9530367826,3.3055,-0.1095,3.3073131844,1.9,-4.5,4.8846698967
2020-02-01 08:30:00,6.6805,0.3645,6.6904364955,3.1805,-0.1355,3.1833850694,3.5,0.5,3.5355339059,5.3205,-4.7255,7.1160431772,3.1805,-0.1355,3.1833850694,2.14,-4.59,5.0643558327000004
2020-02-01 09:00:00,7.0485,0.9985,7.1188731201,3.4285,-0.1315,3.4310209122,3.62,1.13,3.7922684504,5.6585,-5.2715,7.7335201881,3.4285,-0.1315,3.4310209122,2.23,-5.14,5.6029010343
2020-02-01 09:30:00,7.113,0.1645,7.1149019143,3.373,-0.1355,3.3757205527,3.74,0.30000000000000004,3.7520127932,5.853,-4.5255,7.398497094,3.373,-0.1355,3.3757205527,2.48,-4.39,5.0420729864
2020-02-01 10:00:00,7.2055,0.12150000000000001,7.2065243009,3.7855,-0.1385,3.7880328008,3.42,0.26,3.4298688022,5.9155,-4.3785,7.3596469005,3.7855,-0.1385,3.7880328008,2.13,-4.24,4.7449446782999996
2020-02-01 10:30:00,7.2765,0.07150000000000001,7.2768512765,4.3865,-0.1885,4.3905483143,2.89,0.26,2.9016719318,5.9765,-4.3685,7.402860562,4.3865,-0.1885,4.3905483143,1.5899999999999999,-4.18,4.4721918563
2020-02-01 11:00:00,7.397,0.0645,7.3972812066,3.887,-0.1955,3.8919133148,3.51,0.26,3.5196164564,6.1370000000000005,-4.3155,7.5024202262,3.887,-0.1955,3.8919133148,2.25,-4.12,4.6943476650000004
2020-02-01 11:30:00,7.348,0.14550000000000002,7.3494404039,4.388,-0.20450000000000002,4.3927627127,2.96,0.35000000000000003,2.9806207407,6.088,-4.3245000000000005,7.4675996311,4.388,-0.20450000000000002,4.3927627127,1.7000000000000002,-4.12,4.4569496295
2020-02-01 12:00:00,7.2025,0.12,7.2034995835,5.2325,-0.28,5.2399862834,1.97,0.4,2.0101989951,5.9225,-4.4,7.3780760534,5.2325,-0.28,5.2399862834,0.6900000000000001,-4.12,4.1773795614
2020-02-01 12:30:00,7.081,0.017,7.0810204067,4.461,-0.233,4.4670807022,2.62,0.25,2.631900454,5.831,-4.493,7.3612234038,4.461,-0.233,4.4670807022,1.37,-4.26,4.4748742999
2020-02-01 13:00:00,6.877,-0.0635,6.877293163,4.8469999999999995,-0.2735,4.8547102128,2.03,0.21,2.0408331632,5.627,-4.6935,7.3274873763,4.8469999999999995,-0.2735,4.8547102128,0.78,-4.42,4.4882958904
2020-02-01 13:30:00,6.8895,-0.0315,6.8895720114,4.5795,-0.24150000000000002,4.585863332,2.31,0.21,2.3195258136,5.6295,-4.6615,7.3089570049,4.5795,-0.24150000000000002,4.585863332,1.05,-4.42,4.543005613
2020-02-01 14:00:00,6.845,-0.022,6.8450353542,4.395,-0.232,4.4011190622,2.45,0.21,2.4589835298000002,5.595,-4.812,7.3796591385,4.395,-0.232,4.4011190622,1.2,-4.58,4.7345960757
2020-02-01 14:30:00,6.6985,-0.089,6.6990912257,4.7385,-0.23900000000000002,4.7445235008,1.96,0.15,1.9657314160000001,5.4285,-4.939,7.3390962148,4.7385,-0.23900000000000002,4.7445235008,0.6900000000000001,-4.7,4.7503789323
2020-02-01 15:00:00,6.511,0.112,6.5119632216,4.801,-0.23800000000000002,4.8068955678,1.71,0.35000000000000003,1.7454512311000001,5.211,-5.238,7.3885834231,4.801,-0.23800000000000002,4.8068955678,0.41000000000000003,-5.0,5.016781837
2020-02-01 15:30:00,6.6370000000000005,0.7325,6.6772992482,3.877,-0.1975,3.8820272088000003,2.76,0.93,2.9124731757999998,5.227,-5.6575,7.7025213567,3.877,-0.1975,3.8820272088000003,1.35,-5.46,5.6244199701
2020-02-01 16:00:00,6.624,0.743,6.6655401131000005,3.594,-0.187,3.5988616256,3.03,0.93,3.1695110033000002,5.214,-5.5969999999999995,7.6493270946,3.594,-0.187,3.5988616256,1.62,-5.41,5.6473445087
2020-02-01 16:30:00,6.6775,0.7795000000000001,6.722843632,3.4875,-0.1505,3.4907458372,3.19,0.93,3.3228000241,5.2675,-5.5605,7.6593548358,3.4875,-0.1505,3.4907458372,1.78,-5.41,5.695305084
2020-02-01 17:00:00,6.9725,0.8795000000000001,7.027750458,3.4425,-0.1605,3.4462394722000003,3.5300000000000002,1.04,3.6800135869,5.5825,-5.5205,7.8511289952,3.4425,-0.1605,3.4462394722000003,2.14,-5.36,5.7714123055
2020-02-01 17:30:00,7.1145,0.8315,7.1629255545,3.2045,-0.0985,3.2060134903,3.91,0.93,4.0190794966,5.6945,-5.3785,7.8329810736,3.2045,-0.0985,3.2060134903,2.49,-5.28,5.8376793334
2020-02-01 18:00:00,7.1655,0.1645,7.1673879831,2.4655,-0.0955,2.4673488809,4.7,0.26,4.7071859959,5.8655,-4.9355,7.665719177,2.4655,-0.0955,2.4673488809,3.4,-4.84,5.9148626358000005
2020-02-01 18:30:00,7.034,-0.34900000000000003,7.0426526963,2.114,-0.099,2.1163168477,4.92,-0.25,4.9263475314,5.784,-4.619,7.402014388,2.114,-0.099,2.1163168477,3.67,-4.52,5.8223105379
2020-02-01 19:00:00,7.0825,-0.431,7.0956019653,2.3525,-0.091,2.3542593846,4.73,-0.34,4.7422041289,5.8325,-4.551,7.3979495301,2.3525,-0.091,2.3542593846,3.48,-4.46,5.6570310234
2020-02-01 19:30:00,6.665,-0.2215,6.6686795732,1.5750000000000002,-0.07150000000000001,1.5766221012,5.09,-0.15,5.0922097365,5.455,-4.6715,7.1819173798,1.5750000000000002,-0.07150000000000001,1.5766221012,3.88,-4.6,6.0178401441
2020-02-01 20:00:00,6.3025,-0.1875,6.3052884549,0.5725,-0.0375,0.5737268514,5.73,-0.15,5.7319630145,5.1325,-4.6875,6.9509145082,0.5725,-0.0375,0.5737268514,4.5600000000000005,-4.65,6.51276439
2020-02-01 20:30:00,6.16,-0.1895,6.1629141037,0.78,-0.0395,0.7809995198,5.38,-0.15,5.3820906718,4.97,-4.7395,6.8675876587,0.78,-0.0395,0.7809995198,4.19,-4.7,6.2965149091
2020-02-01 21:00:00,5.8455,-0.1915,5.8486359521,0.3655,-0.0415,0.3678484742,5.48,-0.15,5.4820525353,4.6355,-4.7415,6.6309639194,0.3655,-0.0415,0.3678484742,4.27,-4.7,6.350031496
2020-02-01 21:30:00,5.6195,-0.1845,5.6225279457,0.3895,-0.0345,0.3910249353,5.23,-0.15,5.2321506095,4.4095,-4.7745,6.4991953733,0.3895,-0.0345,0.3910249353,4.02,-4.74,6.2151427980000005
2020-02-01 22:00:00,5.55,-0.20650000000000002,5.5538403155000005,0.54,-0.0165,0.5402520245,5.01,-0.19,5.0136014999,4.36,-4.8865,6.5488535065,0.54,-0.0165,0.5402520245,3.8200000000000003,-4.87,6.1894507026
2020-02-01 22:30:00,5.2975,-0.031,5.2975907024,0.5075000000000001,-0.011,0.5076191978,4.79,-0.02,4.7900417535,4.0775,-5.111,6.5382204957,0.5075000000000001,-0.011,0.5076191978,3.5700000000000003,-5.1,6.225343364
2020-02-01 23:00:00,4.973,-0.202,4.977100863,0.683,-0.012,0.6831054091000001,4.29,-0.19,4.294205398,3.713,-4.782,6.0542458655,0.683,-0.012,0.6831054091000001,3.03,-4.77,5.6509999115
2020-02-01 23:30:00,4.787,-0.193,4.7908890615,0.367,-0.003,0.36701226140000004,4.42,-0.19,4.4240818256,3.537,-4.773,5.9406984438,0.367,-0.003,0.36701226140000004,3.17,-4.77,5.72728557
2020-02-02 00:00:00,4.696,-0.268,4.7036411428000005,0.186,-0.008,0.1861719635,4.51,-0.26,4.5174882402000005,3.436,-4.658,5.7881827891,0.186,-0.008,0.1861719635,3.25,-4.65,5.6731825284
2020-02-02 00:30:00,4.566,-0.28400000000000003,4.5748237125,0.166,0.016,0.1667693017,4.4,-0.30000000000000004,4.4102154142,3.326,-4.704,5.7610669151,0.166,0.016,0.1667693017,3.16,-4.72,5.6801408433
2020-02-02 01:00:00,4.413,-0.34450000000000003,4.4264262390999995,0.253,0.0155,0.2534743577,4.16,-0.36,4.1755478682,3.153,-4.7045,5.6633673066,0.253,0.0155,0.2534743577,2.9,-4.72,5.5397111838
2020-02-02 01:30:00,4.381,-0.3435,4.3944457273,0.251,0.0165,0.251541746,4.13,-0.36,4.1456603817,3.151,-4.7035,5.661423253,0.251,0.0165,0.251541746,2.9,-4.72,5.5397111838
2020-02-02 02:00:00,4.2,-0.3415,4.2138607298,0.14,0.018500000000000003,0.14121703160000001,4.06,-0.36,4.0759293419,2.9699999999999998,-4.8415,5.6798787179,0.14,0.018500000000000003,0.14121703160000001,2.83,-4.86,5.6239221189
2020-02-02 02:30:00,4.1755,-0.343,4.189564327,0.20550000000000002,0.017,0.2062019641,3.9699999999999998,-0.36,3.9862890011000003,2.9355,-4.923,5.7317614439,0.20550000000000002,0.017,0.2062019641,2.73,-4.94,5.64415627
2020-02-02 03:00:00,4.204,-0.34900000000000003,4.2184614494,0.434,0.011,0.4341393785,3.77,-0.36,3.7871493237,2.974,-4.989,5.808166406,0.434,0.011,0.4341393785,2.54,-5.0,5.6081726079
2020-02-02 03:30:00,4.2165,-0.3685,4.2325718541,0.3365,-0.0085,0.33660733800000003,3.88,-0.36,3.8966652409,2.9865,-5.0085,5.8313167038,0.3365,-0.0085,0.33660733800000003,2.65,-5.0,5.6588426379
2020-02-02 04:00:00,4.153,-0.2655,4.1614780127,0.223,0.0045000000000000005,0.223045399,3.93,-0.27,3.9392638906,2.943,-5.1255,5.9103298766000005,0.223,0.0045000000000000005,0.223045399,2.7199999999999998,-5.13,5.8064877508
2020-02-02 04:30:00,4.196,0.0845,4.1968507538,0.126,0.0045000000000000005,0.1260803315,4.07,0.08,4.0707861649,2.906,-5.3955,6.1283159391,0.126,0.0045000000000000005,0.1260803315,2.7800000000000002,-5.4,6.0735821391
2020-02-02 05:00:00,4.2465,0.637,4.294011091,0.1365,-0.013000000000000001,0.1371176502,4.11,0.65,4.1610815902,2.8365,-5.6530000000000005,6.3247245987,0.1365,-0.013000000000000001,0.1371176502,2.7,-5.64,6.2529672956
2020-02-02 05:30:00,4.532,0.626,4.5750300545,0.492,-0.024,0.49258501800000004,4.04,0.65,4.0919555227,3.132,-5.664,6.472273171,0.492,-0.024,0.49258501800000004,2.64,-5.64,6.2272947578
2020-02-02 06:00:00,4.9035,0.5995,4.9400113866,1.1635,-0.0505,1.1645954233,3.74,0.65,3.7960637508,3.4935,-5.6905,6.6772997911,1.1635,-0.0505,1.1645954233,2.33,-5.64,6.1023356184
2020-02-02 06:30:00,5.202,0.592,5.2355771411,2.692,-0.058,2.6926247418,2.51,0.65,2.5927977168,3.762,-5.5280000000000005,6.686660452,2.692,-0.058,2.6926247418,1.07,-5.47,5.573670245
2020-02-02 07:00:00,5.4205,0.65,5.4593333155,3.3005,-0.05,3.3008787088,2.12,0.7000000000000001,2.2325769864,3.9805,-5.45,6.7488428823,3.3005,-0.05,3.3008787088,0.68,-5.4,5.4426464151000005
2020-02-02 07:30:00,5.5335,0.6930000000000001,5.5767258539,3.4135,-0.067,3.4141574729,2.12,0.76,2.2521101216,4.1535,-5.467,6.8658321601,3.4135,-0.067,3.4141574729,0.74,-5.4,5.4504678698
2020-02-02 08:00:00,5.7010000000000005,0.6745,5.7407622534,3.431,-0.0855,3.4320651582,2.27,0.76,2.3938462773999998,4.281,-5.4055,6.8953891297,3.431,-0.0855,3.4320651582,0.85,-5.32,5.387476218
2020-02-02 08:30:00,5.9395,0.08700000000000001,5.9401371407,3.4395,-0.133,3.4420704887999998,2.5,0.22,2.5096613317000003,4.5895,-4.823,6.6576902339,3.4395,-0.133,3.4420704887999998,1.15,-4.69,4.8289336297
2020-02-02 09:00:00,6.227,-0.162,6.2291069183,3.547,-0.132,3.5494553103,2.68,-0.03,2.6801679052000003,4.907,-4.482,6.6458237262,3.547,-0.132,3.5494553103,1.3599999999999999,-4.35,4.5576419342
2020-02-02 09:30:00,6.543,0.6315000000000001,6.5734040839,3.713,-0.1385,3.7155822222,2.83,0.77,2.9328825411,5.133,-5.0985,7.2348041611,3.713,-0.1385,3.7155822222,1.42,-4.96,5.1592635133
2020-02-02 10:00:00,6.803,0.794,6.8491784179,3.9130000000000003,-0.176,3.9169560886,2.89,0.97,3.0484422251,5.4030000000000005,-5.336,7.5937675103,3.9130000000000003,-0.176,3.9169560886,1.49,-5.16,5.3708193044
2020-02-02 10:30:00,6.9695,0.8105,7.0164692332,4.2495,-0.1595,4.2524922692,2.7199999999999998,0.97,2.887784618,5.5595,-5.2795,7.6668872758,4.2495,-0.1595,4.2524922692,1.31,-5.12,5.2849314092
2020-02-02 11:00:00,7.0365,0.1135,7.0374153281,4.6865,-0.1665,4.6894567383,2.35,0.28,2.3666220653,5.7765,-4.6865,7.4384967903,4.6865,-0.1665,4.6894567383,1.09,-4.52,4.6495698726
2020-02-02 11:30:00,7.0615,-0.001,7.0615000708,4.9315,-0.181,4.9348204881,2.13,0.18,2.1375921033,5.7815,-4.521,7.3392903778,4.9315,-0.181,4.9348204881,0.85,-4.34,4.4224540699
2020-02-02 12:00:00,7.1635,0.0155,7.163516769,4.4735,-0.1645,4.4765234837,2.69,0.18,2.6960155786,5.8835,-4.3945,7.3435143154,4.4735,-0.1645,4.4765234837,1.4100000000000001,-4.23,4.4588115007999995
2020-02-02 12:30:00,7.2615,-0.17650000000000002,7.2636447119,4.3415,-0.1665,4.3446915311,2.92,-0.01,2.9200171232,5.9615,-4.2665,7.3309279426,4.3415,-0.1665,4.3446915311,1.62,-4.1,4.4084464384
2020-02-02 13:00:00,7.18,-0.16,7.1817825084999996,4.04,-0.15,4.0427836944,3.14,-0.01,3.1400159235,5.9,-4.28,7.2889231029,4.04,-0.15,4.0427836944,1.8599999999999999,-4.13,4.5295143228
2020-02-02 13:30:00,7.0915,-0.1405,7.0928916882,3.2015000000000002,-0.1305,3.2041586259,3.89,-0.01,3.8900128534,5.8615,-4.4505,7.3596285572,3.2015000000000002,-0.1305,3.2041586259,2.66,-4.32,5.0732632496
2020-02-02 14:00:00,7.0275,-0.091,7.0280891606,3.1675,-0.14100000000000001,3.1706367263,3.86,0.05,3.8603238206,5.7875,-4.571,7.3749032028,3.1675,-0.14100000000000001,3.1706367263,2.62,-4.43,5.1467756897
2020-02-02 14:30:00,6.9955,-0.1525,6.9971620319,2.9655,-0.1625,2.9699489053,4.03,0.01,4.0300124069,5.7255,-4.5925,7.3397824559,2.9655,-0.1625,2.9699489053,2.76,-4.43,5.2194348353
2020-02-02 15:00:00,6.949,-0.1495,6.950607977,2.8890000000000002,-0.1595,2.8933996008,4.06,0.01,4.0600123153,5.699,-4.6495,7.3550289768,2.8890000000000002,-0.1595,2.8933996008,2.81,-4.49,5.296810361
2020-02-02 15:30:00,6.958,-0.1545,6.9597150983,2.798,-0.1645,2.8028314701,4.16,0.01,4.1600120192,5.728,-4.7345,7.4313844101,2.798,-0.1645,2.8028314701,2.93,-4.57,5.4286093984
2020-02-02 16:00:00,7.0735,-0.17,7.075542541,2.5935,-0.18,2.5997388811,4.48,0.01,4.4800111607,5.8135,-4.66,7.4506632087,2.5935,-0.18,2.5997388811,3.22,-4.48,5.5171369387
2020-02-02 16:30:00,7.149,-0.1245,7.150084003,3.069,-0.1845,3.0745408194,4.08,0.06,4.0804411526,5.899,-4.6645,7.5203564576,3.069,-0.1845,3.0745408194,2.83,-4.48,5.2989904699
2020-02-02 17:00:00,7.172,-0.081,7.1724573892,2.782,-0.14100000000000001,2.7855708571,4.39,0.06,4.3904100035999996,5.902,-4.541,7.4467633909,2.782,-0.14100000000000001,2.7855708571,3.12,-4.4,5.3939225059
2020-02-02 17:30:00,7.529,0.509,7.5461859239999995,2.9290000000000003,-0.101,2.930740862,4.6,0.61,4.6402693887,6.129,-5.021,7.9230727625,2.9290000000000003,-0.101,2.930740862,3.2,-4.92,5.8691055537
2020-02-02 18:00:00,7.545,0.757,7.5828803235,3.115,-0.113,3.1170489249,4.43,0.87,4.5146206928,6.155,-5.493,8.249671145,3.115,-0.113,3.1170489249,3.04,-5.38,6.179482179
2020-02-02 18:30:00,7.616,0.7615000000000001,7.6539753233,3.116,-0.1085,3.1178884281,4.5,0.87,4.5833284848,6.266,-5.6185,8.4160738026,3.116,-0.1085,3.1178884281,3.15,-5.51,6.3468574901
2020-02-02 19:00:00,7.3445,-0.2,7.3472226215,3.1245,-0.1,3.1260998465,4.22,-0.1,4.2211846678,6.1045,-4.74,7.7286816631,3.1245,-0.1,3.1260998465,2.98,-4.64,5.5145262716
2020-02-02 19:30:00,7.183,-0.1985,7.1857422198,3.053,-0.0985,3.0545885566,4.13,-0.1,4.1312104764,5.943,-4.7385,7.6008309579,3.053,-0.0985,3.0545885566,2.89,-4.64,5.4664156446
2020-02-02 20:00:00,7.1925,-0.156,7.1941915633,3.1725,-0.096,3.1739521499,4.02,-0.06,4.0204477363,5.9625,-4.796,7.6519946583,3.1725,-0.096,3.1739521499,2.79,-4.7,5.4657204466
2020-02-02 20:30:00,6.9155,-0.221,6.9190303692,3.2555,-0.081,3.2565075234,3.66,-0.14,3.6626766169,5.6555,-4.741,7.3798212207,3.2555,-0.081,3.2565075234,2.4,-4.66,5.2417172759
2020-02-02 21:00:00,6.8165,-0.332,6.8245802985,3.2765,-0.082,3.2775259343,3.54,-0.25,3.5488167042,5.5065,-4.542,7.13801837,3.2765,-0.082,3.2775259343,2.23,-4.46,4.9864315898000005
2020-02-02 21:30:00,6.587,-0.2305,6.5910317288,3.357,-0.07050000000000001,3.3577401999,3.23,-0.16,3.2339604203,5.317,-4.7205,7.1101061349,3.357,-0.07050000000000001,3.3577401999,1.96,-4.65,5.0461965875
2020-02-02 22:00:00,6.425,-0.2265,6.4289911534,3.335,-0.0665,3.3356629401,3.09,-0.16,3.0941396219,5.135,-4.7665,7.0062648573,3.335,-0.0665,3.3356629401,1.8,-4.7,5.0328918129
2020-02-02 22:30:00,6.2805,-0.2275,6.2846190418,3.4105,-0.0675,3.4111679085,2.87,-0.16,2.8744564704,5.0005,-4.7675,6.9089837531,3.4105,-0.0675,3.4111679085,1.5899999999999999,-4.7,4.9616630277
2020-02-02 23:00:00,6.0005,-0.222,6.0046052535,3.3205,-0.062,3.321078778,2.68,-0.16,2.6847718711,4.7405,-5.062,6.9351412567,3.3205,-0.062,3.321078778,1.42,-5.0,5.1977302739
2020-02-02 23:30:00,5.7345,-0.34450000000000003,5.7448385965,3.1145,-0.0645,3.1151678125,2.62,-0.28,2.6349193536,4.4145,-4.8545,6.5615532079,3.1145,-0.0645,3.1151678125,1.3,-4.79,4.9632751284
2020-02-03 00:00:00,5.622,-0.342,5.632392742,3.122,-0.062,3.1226155703,2.5,-0.28,2.5156311335,4.342,-5.012,6.6312222101,3.122,-0.062,3.1226155703,1.22,-4.95,5.0981271071
2020-02-03 00:30:00,5.588,-0.307,5.5964268065,3.388,-0.067,3.3886624205,2.2,-0.24,2.213052191,4.268,-4.807,6.4283024975,3.388,-0.067,3.3886624205,0.88,-4.74,4.8209957478
2020-02-03 01:00:00,5.538,0.17300000000000001,5.5407014899,3.428,-0.077,3.4288646809,2.11,0.25,2.1247588098,4.148,-5.177,6.6337947662,3.428,-0.077,3.4288646809,0.72,-5.1,5.1505727837
2020-02-03 01:30:00,5.559,0.6385000000000001,5.5955485208999995,3.339,-0.051500000000000004,3.3393971387,2.22,0.6900000000000001,2.3247580519,4.169,-5.7115,7.0711946127,3.339,-0.051500000000000004,3.3393971387,0.8300000000000001,-5.66,5.7205331918999995
2020-02-03 02:00:00,5.4185,-0.2205,5.4229846487,3.1985,-0.060500000000000005,3.1990721311,2.22,-0.16,2.2257582977,4.1585,-4.9705,6.4806629676,3.1985,-0.060500000000000005,3.1990721311,0.96,-4.91,5.0029691184
2020-02-03 02:30:00,5.4705,-0.3235,5.4800567972,3.2505,-0.0635,3.2511201916,2.22,-0.26,2.2351733714,4.1605,-4.9335,6.4536177838,3.2505,-0.0635,3.2511201916,0.91,-4.87,4.9542910694
2020-02-03 03:00:00,5.4115,-0.3245,5.4212205729,2.8315,-0.0645,2.8322345418,2.58,-0.26,2.5930676813,4.1515,-5.0645,6.5485962236,2.8315,-0.0645,2.8322345418,1.32,-5.0,5.1713054445
2020-02-03 03:30:00,5.344,-0.27,5.3508163863,2.7640000000000002,-0.07,2.7648862544,2.58,-0.2,2.587740327,4.084,-5.12,6.5493095819,2.7640000000000002,-0.07,2.7648862544,1.32,-5.05,5.2196647402
2020-02-03 04:00:00,5.247,-0.243,5.2526239157,2.437,-0.043000000000000003,2.4373793303,2.81,-0.2,2.8171084466,4.007,-5.183,6.5513004816,2.437,-0.043000000000000003,2.4373793303,1.57,-5.14,5.3744302024
2020-02-03 04:30:00,5.247,-0.24150000000000002,5.2525547356,1.947,-0.0415,1.9474422328,3.3,-0.2,3.306055051,3.977,-5.0715,6.4448926484,1.947,-0.0415,1.9474422328,2.03,-5.03,5.424186575
2020-02-03 05:00:00,5.2545,-0.2265,5.2593794786,1.8345,-0.026500000000000003,1.8346913909,3.42,-0.2,3.425842962,3.9945,-5.0165,6.4125893756,1.8345,-0.026500000000000003,1.8346913909,2.16,-4.99,5.4374350571
2020-02-03 05:30:00,5.494,-0.107,5.4950418561,1.334,-0.007,1.3340183657,4.16,-0.1,4.1612017495,4.214,-4.757,6.3550645158,1.334,-0.007,1.3340183657,2.88,-4.75,5.554898739
2020-02-03 06:00:00,5.857,0.1525,5.8589850017,0.907,-0.0275,0.9074168006000001,4.95,0.18,4.9532716461,4.587,-4.4775,6.4100370709,0.907,-0.0275,0.9074168006000001,3.68,-4.45,5.7745043077
2020-02-03 06:30:00,6.728,1.004,6.8024995406,0.728,-0.066,0.730985636,6.0,1.07,6.0946615985,5.368,-4.606,7.073235469,0.728,-0.066,0.730985636,4.64,-4.54,6.4916253743
2020-02-03 07:00:00,7.6635,1.105,7.7427551459,1.0635,-0.095,1.0677346346,6.6,1.2,6.7082039325,6.3335,-4.255,7.6300882859,1.0635,-0.095,1.0677346346,5.27,-4.16,6.7140524276
2020-02-03 07:30:00,8.6995,0.8195,8.7380135328,1.1895,-0.1305,1.1966371631000001,7.51,0.9500000000000001,7.569848083,7.5595,-3.7305,8.4298677629,1.1895,-0.1305,1.1966371631000001,6.37,-3.6,7.3168914164
2020-02-03 08:00:00,8.9775,0.9590000000000001,9.0285761474,1.2775,-0.171,1.2888938087000001,7.7,1.13,7.7824738997,7.8275,-3.531,8.5870668595,1.2775,-0.171,1.2888938087000001,6.55,-3.36,7.3615283739
2020-02-03 08:30:00,9.3015,1.042,9.3596830208,1.6015000000000001,-0.198,1.6136933569,7.7,1.24,7.7992050877,8.1115,-3.438,8.8100100028,1.6015000000000001,-0.198,1.6136933569,6.51,-3.24,7.2717054396
2020-02-03 09:00:00,9.5995,1.3,9.6871254895,1.3495,-0.2,1.3642398066,8.25,1.5,8.385254915600001,8.3995,-3.37,9.0503314995,1.3495,-0.2,1.3642398066,7.05,-3.17,7.7299029748
2020-02-03 09:30:00,9.9065,2.236,10.1557096379,1.2365,-0.194,1.2516262421,8.67,2.43,9.0040990665,8.5365,-4.084,9.4631331096,1.2365,-0.194,1.2516262421,7.3,-3.89,8.2717652288
2020-02-03 10:00:00,10.072,2.242,10.3185148156,1.532,-0.188,1.5434921445,8.54,2.43,8.8789920599,8.702,-4.078,9.6101450561,1.532,-0.188,1.5434921445,7.17,-3.89,8.1572666991
2020-02-03 10:30:00,9.84,2.2215,10.0876489952,2.24,-0.20850000000000002,2.2496826998,7.6,2.43,7.9790287630000005,8.47,-4.1785,9.4446155163,2.24,-0.20850000000000002,2.2496826998,6.23,-3.9699999999999998,7.3874082059
2020-02-03 11:00:00,9.995,2.283,10.2524199095,2.6550000000000002,-0.247,2.6664647007,7.34,2.5300000000000002,7.7637941755,8.615,-4.037,9.5139683624,2.6550000000000002,-0.247,2.6664647007,5.96,-3.79,7.0629809571
2020-02-03 11:30:00,9.759,2.2275,10.0099868756,2.949,-0.3025,2.9644741945,6.8100000000000005,2.5300000000000002,7.264778042,8.379,-4.0925,9.3250306836,2.949,-0.3025,2.9644741945,5.43,-3.79,6.6218577454
2020-02-03 12:00:00,9.937,2.284,10.1961083262,3.187,-0.28600000000000003,3.1998070254,6.75,2.5700000000000003,7.2227003261,8.547,-3.9859999999999998,9.4307690567,3.187,-0.28600000000000003,3.1998070254,5.36,-3.7,6.5130330876
2020-02-03 12:30:00,9.794,2.181,10.0339023814,3.294,-0.309,3.3084614249,6.5,2.49,6.9606106054,8.414,-4.119,9.3681138443,3.294,-0.309,3.3084614249,5.12,-3.81,6.3820451268
2020-02-03 13:00:00,9.737,2.2285,9.9887627487,3.107,-0.2615,3.1179851266,6.63,2.49,7.0821606872,8.357,-4.0715,9.2960508416,3.107,-0.2615,3.1179851266,5.25,-3.81,6.4868019856
2020-02-03 13:30:00,9.958,2.183,10.1944716881,1.9380000000000002,-0.257,1.9549662401,8.02,2.44,8.3829589048,8.578,-4.1370000000000005,9.523489539,1.9380000000000002,-0.257,1.9549662401,6.64,-3.88,7.6905136369000004
2020-02-03 14:00:00,9.9835,2.248,10.233463551,1.4135,-0.242,1.4340663339,8.57,2.49,8.9244047421,8.6035,-4.122,9.539973598,1.4135,-0.242,1.4340663339,7.19,-3.88,8.1700979186
2020-02-03 14:30:00,9.922,2.3465,10.1956925341,1.272,-0.21350000000000002,1.2897931036,8.65,2.56,9.0208702463,8.532,-4.0035,9.4245974052,1.272,-0.21350000000000002,1.2897931036,7.26,-3.79,8.1897313753
2020-02-03 15:00:00,9.4645,2.2115,9.7194388984,0.9745,-0.20850000000000002,0.9965553171,8.49,2.42,8.8281651548,8.0845,-4.1885,9.1050904718,0.9745,-0.20850000000000002,0.9965553171,7.11,-3.98,8.1481593013
2020-02-03 15:30:00,9.4195,2.0745,9.6452335638,1.2595,-0.2755,1.2892790620999999,8.16,2.35,8.4916488387,8.0295,-4.3255,9.1204616385,1.2595,-0.2755,1.2892790620999999,6.77,-4.05,7.8889416274
2020-02-03 16:00:00,9.29,1.9395,9.4902982171,1.31,-0.3205,1.348636441,7.98,2.26,8.2938531456,7.89,-4.4405,9.0537362591,1.31,-0.3205,1.348636441,6.58,-4.12,7.7634270783
2020-02-03 16:30:00,9.4235,1.8585,9.6050181936,0.9135000000000001,-0.3215,0.9684237192,8.51,2.18,8.7847879883,8.0435,-4.5415,9.2370511799,0.9135000000000001,-0.3215,0.9684237192,7.13,-4.22,8.2852459227
2020-02-03 17:00:00,9.6065,1.8335,9.7799061601,0.7965,-0.34650000000000003,0.8686049159,8.81,2.18,9.0757093387,8.2365,-4.6365,9.4518286326,0.7965,-0.34650000000000003,0.8686049159,7.44,-4.29,8.5882303183
2020-02-03 17:30:00,9.362,0.783,9.3946864237,1.272,-0.367,1.3238855691,8.09,1.15,8.1713279215,8.202,-4.037,9.1416723306,1.272,-0.367,1.3238855691,6.93,-3.67,7.8417982632
2020-02-03 18:00:00,9.4175,0.6175,9.4377228451,0.8775000000000001,-0.28250000000000003,0.9218527540000001,8.54,0.9,8.587292937800001,8.2875,-4.0525,9.2252594814,0.8775000000000001,-0.28250000000000003,0.9218527540000001,7.41,-3.77,8.3139040168
2020-02-03 18:30:00,9.3525,0.7335,9.381219457,0.8125,-0.20650000000000002,0.8383307820000001,8.54,0.9400000000000001,8.5915772708,8.2225,-3.7965,9.0566505122,0.8125,-0.20650000000000002,0.8383307820000001,7.41,-3.59,8.2338447884
2020-02-03 19:00:00,9.569,0.682,9.5932729034,1.249,-0.258,1.2753685742,8.32,0.9400000000000001,8.3729325806,8.439,-3.848,9.2749029645,1.249,-0.258,1.2753685742,7.19,-3.59,8.0364295555
2020-02-03 19:30:00,9.4245,0.6815,9.4491080267,1.1545,-0.2585,1.183086007,8.27,0.9400000000000001,8.3232505669,8.2845,-3.7485,9.0930848726,1.1545,-0.2585,1.183086007,7.13,-3.49,7.9383247603000004
2020-02-03 20:00:00,9.293,0.49250000000000005,9.3060413308,0.983,-0.3175,1.0330030252,8.31,0.81,8.3493832108,8.183,-3.9875,9.1028372088,0.983,-0.3175,1.0330030252,7.2,-3.67,8.0813922068
2020-02-03 20:30:00,8.806000000000001,0.5680000000000001,8.8242994056,1.916,-0.292,1.9381228031000002,6.89,0.86,6.9434645531,7.686,-4.092,8.7074140823,1.916,-0.292,1.9381228031000002,5.77,-3.8,6.9089000572
2020-02-03 21:00:00,8.727,0.5700000000000001,8.745594834,2.597,-0.29,2.6131415959,6.13,0.86,6.1900323101,7.567,-4.16,8.6351079322,2.597,-0.29,2.6131415959,4.97,-3.87,6.2990316716
2020-02-03 21:30:00,8.6515,0.5275000000000001,8.6675664693,2.9215,-0.3325,2.940360267,5.73,0.86,5.7941781126,7.4515,-4.0925,8.5013768591,2.9215,-0.3325,2.940360267,4.53,-3.76,5.887147017
2020-02-03 22:00:00,8.33,0.363,8.3379055524,3.0,-0.34700000000000003,3.0200014901,5.33,0.71,5.3770809925,7.13,-4.337,8.3454460037,3.0,-0.34700000000000003,3.0200014901,4.13,-3.99,5.7425604046
2020-02-03 22:30:00,8.0475,0.452,8.0601836362,3.1575,-0.40800000000000003,3.1837509717,4.89,0.86,4.9650478346,6.8675,-4.588,8.2590738131,3.1575,-0.40800000000000003,3.1837509717,3.71,-4.18,5.5889623366
2020-02-03 23:00:00,7.8335,0.444,7.8460727915,2.7635,-0.366,2.7876312974,5.07,0.81,5.1342964464,6.6135,-4.226,7.848404822,2.7635,-0.366,2.7876312974,3.85,-3.86,5.4517978686
2020-02-03 23:30:00,7.5895,0.51,7.6066162155,3.0495,-0.38,3.0730848101,4.54,0.89,4.6264132976,6.3595,-4.16,7.5992657705,3.0495,-0.38,3.0730848101,3.31,-3.7800000000000002,5.0243905103
2020-02-04 00:00:00,7.382,0.41350000000000003,7.3935719547,3.032,-0.3665,3.0540704396,4.35,0.78,4.4193777843,6.192,-4.4165,7.6056778955,3.032,-0.3665,3.0540704396,3.16,-4.05,5.1369348838
2020-02-04 00:30:00,7.31,0.468,7.324965802,3.44,-0.392,3.4622628439,3.87,0.86,3.9644041166,6.12,-4.622,7.6692427266,3.44,-0.392,3.4622628439,2.68,-4.23,5.0075243384
2020-02-04 01:00:00,7.25,0.262,7.2547325244,3.52,-0.448,3.5483945666,3.73,0.71,3.7969724782,6.02,-4.418,7.4672032248,3.52,-0.448,3.5483945666,2.5,-3.9699999999999998,4.6915775598
2020-02-04 01:30:00,7.1215,0.391,7.132225687,3.1515,-0.439,3.1819291711,3.9699999999999998,0.8300000000000001,4.0558353024,5.9515,-4.619,7.533625505,3.1515,-0.439,3.1819291711,2.8,-4.18,5.0311430113
