Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-02-04 02:00:00,6.993,0.8260000000000001,7.0416138065,3.223,-0.394,3.2469932245,3.77,1.22,3.962486593,5.713,-5.024,7.6078213044,3.223,-0.394,3.2469932245,2.49,-4.63,5.25709045
2020-02-04 02:30:00,6.9685,0.267,6.9736132134,3.1985,-0.373,3.2201756551,3.77,0.64,3.823937761,5.6885,-4.323,7.1447436098,3.1985,-0.373,3.2201756551,2.49,-3.95,4.6693254331
2020-02-04 03:00:00,7.0905,0.505,7.1084608214,3.3205,-0.295,3.3335784452,3.77,0.8,3.8539460297,5.8505,-4.095,7.1412446569,3.3205,-0.295,3.3335784452,2.5300000000000002,-3.8,4.5651834574
2020-02-04 03:30:00,7.0265,0.5325,7.0466487425,3.4665,-0.2675,3.4768057898,3.56,0.8,3.6487806182,5.8065,-4.0675,7.0894286441,3.4665,-0.2675,3.4768057898,2.34,-3.8,4.4626897719
2020-02-04 04:00:00,7.0235,0.547,7.0447683603,3.6035,-0.293,3.6153922678,3.42,0.84,3.5216473418,5.8135,-4.193,7.1678470443,3.6035,-0.293,3.6153922678,2.21,-3.9,4.4826443089
2020-02-04 04:30:00,6.922,0.34950000000000003,6.9308177187,3.552,-0.35050000000000003,3.569251217,3.37,0.7000000000000001,3.4419325967,5.672,-4.2505,7.0879005531,3.552,-0.35050000000000003,3.569251217,2.12,-3.9,4.4389638431
2020-02-04 05:00:00,7.077,0.8985000000000001,7.1338090281,3.267,-0.3315,3.2837754567,3.81,1.23,4.0036233589,5.757,-4.5715,7.3513033708,3.267,-0.3315,3.2837754567,2.49,-4.24,4.9170824683
2020-02-04 05:30:00,7.396,1.363,7.5205441957,3.336,-0.34700000000000003,3.3539983602,4.06,1.71,4.4054171199,6.036,-4.877,7.760053157,3.336,-0.34700000000000003,3.3539983602,2.7,-4.53,5.2736040807
2020-02-04 06:00:00,7.7219999999999995,1.392,7.8464608582,3.352,-0.318,3.3670503412,4.37,1.71,4.6926538334,6.402,-4.758,7.9764759136,3.352,-0.318,3.3670503412,3.05,-4.44,5.3866594472
2020-02-04 06:30:00,8.4135,0.837,8.4550311206,3.4335,-0.363,3.4526354065,4.98,1.2,5.1225384332,7.1935,-3.843,8.1556784666,3.4335,-0.363,3.4526354065,3.76,-3.48,5.1232801992
2020-02-04 07:00:00,8.9485,1.518,9.0763415675,3.3485,-0.41200000000000003,3.3737510652,5.6,1.9300000000000002,5.9232507966,7.6185,-4.132,8.6668890757,3.3485,-0.41200000000000003,3.3737510652,4.27,-3.7199999999999998,5.6631528321
2020-02-04 07:30:00,9.5735,1.8,9.7412474689,3.1935000000000002,-0.4,3.2184533941,6.38,2.2,6.7486591261,8.2535,-3.94,9.1457018457,3.1935000000000002,-0.4,3.2184533941,5.06,-3.54,6.1753704342
2020-02-04 08:00:00,9.9115,2.0175,10.1147485634,3.1115,-0.47250000000000003,3.1471715079,6.8,2.49,7.2415537007,8.5715,-4.1725,9.5331195576,3.1115,-0.47250000000000003,3.1471715079,5.46,-3.7,6.5955742737000005
2020-02-04 08:30:00,9.9885,2.214,10.2309299797,3.2185,-0.466,3.252060616,6.77,2.68,7.2811606218,8.6785,-4.046,9.5753056479,3.2185,-0.466,3.252060616,5.46,-3.58,6.5290121764
2020-02-04 09:00:00,10.1375,2.31,10.3973557336,2.9675000000000002,-0.47000000000000003,3.0044893493,7.17,2.7800000000000002,7.690078023,8.8175,-3.95,9.6618220978,2.9675000000000002,-0.47000000000000003,3.0044893493,5.85,-3.48,6.8068274548000005
2020-02-04 09:30:00,10.542,2.484,10.8306980384,4.252,-0.536,4.2856504757,6.29,3.02,6.9774278929,9.212,-3.7960000000000003,9.963461246,4.252,-0.536,4.2856504757,4.96,-3.26,5.935419109
2020-02-04 10:00:00,10.718,2.5700000000000003,11.0218158214,4.608,-0.5,4.6350473568,6.11,3.07,6.8379090371,9.408,-3.8,10.146450808,4.608,-0.5,4.6350473568,4.8,-3.3,5.8249463517
2020-02-04 10:30:00,10.606,2.337,10.8604237947,4.836,-0.483,4.8600601848,5.77,2.8200000000000003,6.4222503844,9.296,-3.693,10.0026928874,4.836,-0.483,4.8600601848,4.46,-3.21,5.4950614191
2020-02-04 11:00:00,10.5145,2.351,10.7741315775,4.5945,-0.46900000000000003,4.6183753908,5.92,2.8200000000000003,6.5573470245,9.1745,-3.8689999999999998,9.956937845,4.5945,-0.46900000000000003,4.6183753908,4.58,-3.4,5.7040687233
2020-02-04 11:30:00,10.446,2.1915,10.6734056538,3.526,-0.3885,3.5473381922,6.92,2.58,7.385309743,9.136,-3.8585000000000003,9.9173846477,3.526,-0.3885,3.5473381922,5.61,-3.47,6.596438433
2020-02-04 12:00:00,10.427,2.1525,10.646857999,4.587,-0.47750000000000004,4.6117865573,5.84,2.63,6.4048809513,9.127,-3.9475,9.9440879547,4.587,-0.47750000000000004,4.6117865573,4.54,-3.47,5.7142366069
2020-02-04 12:30:00,10.338,2.3555,10.6029535626,4.418,-0.42450000000000004,4.4383470178,5.92,2.7800000000000002,6.5402446437,9.038,-3.8945,9.8413705473,4.418,-0.42450000000000004,4.4383470178,4.62,-3.47,5.7780013846
2020-02-04 13:00:00,10.6645,2.4585,10.9442122832,4.0245,-0.48150000000000004,4.0532015124,6.64,2.94,7.2617628714,9.3245,-3.6915,10.0286326336,4.0245,-0.48150000000000004,4.0532015124,5.3,-3.21,6.1962972814
2020-02-04 13:30:00,10.799,2.3585000000000003,11.0535479937,4.439,-0.48150000000000004,4.4650378778,6.36,2.84,6.9652853495,9.489,-3.8515,10.2408580329,4.439,-0.48150000000000004,4.4650378778,5.05,-3.37,6.0711942812
2020-02-04 14:00:00,10.6535,2.585,10.9626314017,4.2535,-0.425,4.2746797833,6.4,3.01,7.0724889537,9.3535,-3.795,10.0940570263,4.2535,-0.425,4.2746797833,5.1,-3.37,6.1128471272
2020-02-04 14:30:00,10.4625,2.313,10.7151236694,4.0625,-0.427,4.0848788538,6.4,2.74,6.9618675655,9.2025,-3.947,10.0132320082,4.0625,-0.427,4.0848788538,5.14,-3.52,6.2297672509
2020-02-04 15:00:00,10.4175,1.2805,10.4959033199,3.6575,-0.4295,3.6826317356000002,6.76,1.71,6.972926215,9.2775,-3.1695,9.8039653457,3.6575,-0.4295,3.6826317356000002,5.62,-2.74,6.2523595546
2020-02-04 15:30:00,10.372,1.1865,10.4396439714,2.862,-0.4035,2.8903038335,7.51,1.5899999999999999,7.6764705432,9.242,-3.0935,9.7459892392,2.862,-0.4035,2.8903038335,6.38,-2.69,6.9239078561
2020-02-04 16:00:00,10.4665,2.024,10.6604032874,2.3765,-0.426,2.4143794751,8.09,2.45,8.4528456747,9.1665,-3.816,9.9290774118,2.3765,-0.426,2.4143794751,6.79,-3.39,7.5892160333
2020-02-04 16:30:00,10.406,2.08,10.6118441376,2.826,-0.37,2.850118594,7.58,2.45,7.9661094645,9.056,-3.99,9.8960212207,2.826,-0.37,2.850118594,6.23,-3.62,7.2053660559
2020-02-04 17:00:00,9.808,1.991,10.0080440147,2.008,-0.359,2.0398394545,7.8,2.35,8.1463181868,8.478,-4.159,9.4431861678,2.008,-0.359,2.0398394545,6.47,-3.8,7.5033925660000005
2020-02-04 17:30:00,9.4405,1.1855,9.5146440028,0.7605000000000001,-0.3245,0.8268376503,8.68,1.51,8.8103632161,8.3605,-3.7245,9.1525876396,0.7605000000000001,-0.3245,0.8268376503,7.6,-3.4,8.3258633186
2020-02-04 18:00:00,9.7905,1.0125,9.8427154028,1.1105,-0.2775,1.1446468888,8.68,1.29,8.7753347514,8.7105,-3.6075,9.4279831618,1.1105,-0.2775,1.1446468888,7.6,-3.33,8.297523727
2020-02-04 18:30:00,9.2885,0.79,9.3220347698,0.2685,-0.28,0.38793330610000004,9.02,1.07,9.083242813,8.2485,-3.81,9.0859150475,0.2685,-0.28,0.38793330610000004,7.98,-3.5300000000000002,8.7258982346
2020-02-04 19:00:00,9.264,0.7605000000000001,9.2951630567,0.314,-0.3095,0.44089256060000004,8.95,1.07,9.0137339655,8.204,-3.8395,9.0580006762,0.314,-0.3095,0.44089256060000004,7.89,-3.5300000000000002,8.6436682028
2020-02-04 19:30:00,9.4115,1.525,9.5342517929,0.18150000000000002,-0.295,0.3463628877,9.23,1.82,9.4077255487,8.1115,-4.335,9.1972092099,0.18150000000000002,-0.295,0.3463628877,7.93,-4.04,8.8998033686
2020-02-04 20:00:00,9.3215,1.7145000000000001,9.4778622326,0.0915,-0.3055,0.31890829400000004,9.23,2.02,9.4484549001,7.9715,-4.4055,9.1078670664,0.0915,-0.3055,0.31890829400000004,7.88,-4.1,8.8828148692
2020-02-04 20:30:00,9.082,1.8315000000000001,9.26483223,0.062,-0.2285,0.23676201130000002,9.02,2.06,9.2522429713,7.7620000000000005,-4.4285,8.9364565824,0.062,-0.2285,0.23676201130000002,7.7,-4.2,8.7709748603
2020-02-04 21:00:00,8.775,1.787,8.9551099379,0.055,-0.213,0.2199863632,8.72,2.0,8.9464182777,7.435,-4.413,8.6460276428,0.055,-0.213,0.2199863632,7.38,-4.2,8.4914309748
2020-02-04 21:30:00,8.513,1.699,8.6808853235,0.253,-0.221,0.3359315406,8.26,1.92,8.4802122615,7.183,-4.5809999999999995,8.5194512734,0.253,-0.221,0.3359315406,6.93,-4.36,8.1874599236
2020-02-04 22:00:00,8.231,1.5215,8.3704434321,0.321,-0.1885,0.3722542814,7.91,1.71,8.0927251282,6.921,-4.5885,8.3038890437,0.321,-0.1885,0.3722542814,6.6,-4.4,7.932212806
2020-02-04 22:30:00,7.7735,0.595,7.7962380191000005,0.47350000000000003,-0.165,0.5014252188,7.3,0.76,7.3394550206,6.6635,-3.935,7.7386340687,0.47350000000000003,-0.165,0.5014252188,6.19,-3.77,7.2476892869
2020-02-04 23:00:00,7.2865,0.5705,7.3087996621,0.20650000000000002,-0.1895,0.2802721891,7.08,0.76,7.1206741254,6.1865,-4.1995000000000005,7.4772041901,0.20650000000000002,-0.1895,0.2802721891,5.98,-4.01,7.2000347221
2020-02-04 23:30:00,7.084,0.658,7.1144936573,0.484,-0.242,0.5411284506,6.6,0.9,6.6610809934,6.004,-4.362,7.4212573059,0.484,-0.242,0.5411284506,5.52,-4.12,6.888018583
2020-02-05 00:00:00,6.8865,0.9835,6.9563750977000005,0.42650000000000005,-0.23650000000000002,0.4876827862,6.46,1.22,6.5741919656,5.6865,-4.5965,7.3119145578,0.42650000000000005,-0.23650000000000002,0.4876827862,5.26,-4.36,6.8320714282
2020-02-05 00:30:00,6.686,0.47350000000000003,6.7027455755,0.066,-0.1965,0.2072878433,6.62,0.67,6.6538184526,5.526,-3.9765,6.8080267516,0.066,-0.1965,0.2072878433,5.46,-3.7800000000000002,6.6407830864
2020-02-05 01:00:00,6.556,0.4405,6.5707820121000005,0.106,-0.2295,0.2527968552,6.45,0.67,6.484705082,5.376,-3.8895,6.6354793534,0.106,-0.2295,0.2527968552,5.27,-3.66,6.4162683859000005
2020-02-05 01:30:00,6.5175,0.5115000000000001,6.5375407073,0.0375,-0.2285,0.2315566885,6.48,0.74,6.522116221,5.3575,-3.8485,6.5964959259,0.0375,-0.2285,0.2315566885,5.32,-3.62,6.4348115746
2020-02-05 02:00:00,6.4035,0.42250000000000004,6.417423042,0.0635,-0.23750000000000002,0.24584242920000002,6.34,0.66,6.3742607415,5.2535,-3.9275,6.559307776,0.0635,-0.23750000000000002,0.24584242920000002,5.19,-3.69,6.3680609294
2020-02-05 02:30:00,6.345,0.42650000000000005,6.3593181435,0.065,-0.2335,0.24237832,6.28,0.66,6.3145862889,5.195,-4.0035,6.5586612392,0.065,-0.2335,0.24237832,5.13,-3.77,6.3663019093
2020-02-05 03:00:00,6.3815,0.4445,6.3969619742,0.021500000000000002,-0.2555,0.2564030031,6.36,0.7000000000000001,6.3984060515,5.2315,-3.9455,6.5525233689,0.021500000000000002,-0.2555,0.2564030031,5.21,-3.69,6.3843715431
2020-02-05 03:30:00,6.3655,0.4015,6.3781496141,0.0655,-0.2985,0.3056018652,6.3,0.7000000000000001,6.3387695967,5.2255,-3.9885,6.5737342888,0.0655,-0.2985,0.3056018652,5.16,-3.69,6.3436346049
2020-02-05 04:00:00,6.3515,0.382,6.3629769959,0.1115,-0.318,0.33698108260000004,6.24,0.7000000000000001,6.2791400685,5.2115,-4.138,6.6545305056,0.1115,-0.318,0.33698108260000004,5.1,-3.8200000000000003,6.3720012555
2020-02-05 04:30:00,6.2620000000000005,0.3055,6.269447683,0.182,-0.3045,0.3547453312,6.08,0.61,6.1105237091,5.122,-4.2545,6.6585024029,0.182,-0.3045,0.3547453312,4.94,-3.95,6.3250375493
2020-02-05 05:00:00,6.319,0.34400000000000003,6.3283565797,0.199,-0.326,0.38193847670000003,6.12,0.67,6.156565601,5.189,-4.276,6.7238305303,0.199,-0.326,0.38193847670000003,4.99,-3.95,6.3641653027
2020-02-05 05:30:00,6.66,0.428,6.6737383826,0.23,-0.342,0.4121456053,6.43,0.77,6.4759400862,5.53,-4.202,6.9453368529,0.23,-0.342,0.4121456053,5.3,-3.86,6.5566454838
2020-02-05 06:00:00,7.046,0.521,7.0652358064,0.136,-0.329,0.3560014045,6.91,0.85,6.9620830216,5.926,-4.089,7.1998192337999996,0.136,-0.329,0.3560014045,5.79,-3.76,6.9037453603
2020-02-05 06:30:00,7.7635000000000005,0.8855000000000001,7.8138366057,0.07350000000000001,-0.4045,0.4111234608,7.69,1.29,7.7974483006,6.5735,-3.9745,7.681637358,0.07350000000000001,-0.4045,0.4111234608,6.5,-3.5700000000000003,7.4158546372
2020-02-05 07:00:00,8.3045,1.272,8.4013513348,0.044500000000000005,-0.428,0.4303071577,8.26,1.7000000000000002,8.4331251621,7.0845,-3.918,8.0957312363,0.044500000000000005,-0.428,0.4303071577,7.04,-3.49,7.8575886886
2020-02-05 07:30:00,8.681000000000001,1.404,8.7938033296,0.091,-0.41600000000000004,0.4258368232,8.59,1.82,8.780689039,7.421,-4.186,8.5202016995,0.091,-0.41600000000000004,0.4258368232,7.33,-3.77,8.2426816025
2020-02-05 08:00:00,8.972,1.758,9.1426116619,0.052000000000000005,-0.392,0.3954339389,8.92,2.15,9.1754509426,7.632,-4.402,8.8105066824,0.052000000000000005,-0.392,0.3954339389,7.58,-4.01,8.5753425588
2020-02-05 08:30:00,9.368,1.7349999999999999,9.5273106909,0.158,-0.41500000000000004,0.4440596807,9.21,2.15,9.4576212654,8.088,-3.825,8.9468636404,0.158,-0.41500000000000004,0.4440596807,7.93,-3.41,8.6320912877
2020-02-05 09:00:00,9.618,1.2825,9.7031299203,0.28800000000000003,-0.4575,0.5406017481000001,9.33,1.74,9.4908640281,8.568,-3.0975,9.1107151338,0.28800000000000003,-0.4575,0.5406017481000001,8.28,-2.64,8.6906846681
2020-02-05 09:30:00,9.761,1.34,9.8525489595,0.431,-0.4,0.5880144556,9.33,1.74,9.4908640281,8.711,-2.99,9.209865417,0.431,-0.4,0.5880144556,8.28,-2.59,8.6756267785
2020-02-05 10:00:00,9.739,1.4060000000000001,9.8399673272,0.739,-0.334,0.8109728725,9.0,1.74,9.1666569697,8.689,-2.984,9.1871092842,0.739,-0.334,0.8109728725,7.95,-2.65,8.3800357994
2020-02-05 10:30:00,9.5345,1.1415,9.6025888436,1.7545000000000002,-0.3985,1.7991866218,7.78,1.54,7.9309520236,8.4745,-3.2984999999999998,9.0938029724,1.7545000000000002,-0.3985,1.7991866218,6.72,-2.9,7.3190436534
2020-02-05 11:00:00,9.717,1.292,9.8025176868,2.597,-0.428,2.6320321047,7.12,1.72,7.3248071647,8.637,-3.198,9.210047394,2.597,-0.428,2.6320321047,6.04,-2.77,6.6448852511
2020-02-05 11:30:00,9.422,1.1605,9.4931998952,2.802,-0.40950000000000003,2.831765218,6.62,1.57,6.8036240343,8.332,-3.3595,8.9837889696,2.802,-0.40950000000000003,2.831765218,5.53,-2.95,6.2676470864
2020-02-05 12:00:00,9.378,1.283,9.4653564645,2.918,-0.397,2.9448825104000003,6.46,1.6800000000000002,6.674878276,8.268,-3.257,8.8863869486,2.918,-0.397,2.9448825104000003,5.35,-2.86,6.0664734401
2020-02-05 12:30:00,9.3175,1.2875,9.4060333032,2.7775,-0.3925,2.8050958094,6.54,1.6800000000000002,6.7523329302,8.2075,-3.2525,8.8284660332,2.7775,-0.3925,2.8050958094,5.43,-2.86,6.1371410282
2020-02-05 13:00:00,9.4105,1.4265,9.5180046491,3.0005,-0.3635,3.0224381714,6.41,1.79,6.6552385382,8.2705,-3.1835,8.8620450518,3.0005,-0.3635,3.0224381714,5.27,-2.8200000000000003,5.9770644969
2020-02-05 13:30:00,9.629,1.669,9.77257397,2.859,-0.35100000000000003,2.8804655874,6.77,2.02,7.0649345361,8.479,-2.951,8.9778528613,2.859,-0.35100000000000003,2.8804655874,5.62,-2.6,6.1922855231
2020-02-05 14:00:00,9.5315,1.5474999999999999,9.6563061519,2.3815,-0.3025,2.4006350202,7.15,1.85,7.3854586858,8.4115,-3.1125,8.9688900372,2.3815,-0.3025,2.4006350202,6.03,-2.81,6.6525934792
2020-02-05 14:30:00,9.4395,1.4555,9.5510544182,1.7895,-0.2545,1.8075067081,7.65,1.71,7.8387881717,8.3395,-3.2545,8.9520405774,1.7895,-0.2545,1.8075067081,6.55,-3.0,7.2043389704
2020-02-05 15:00:00,9.359,1.455,9.4714257638,1.439,-0.255,1.4614191733,7.92,1.71,8.1024996143,8.259,-3.335,8.9069246095,1.439,-0.255,1.4614191733,6.82,-3.08,7.4832345947
2020-02-05 15:30:00,9.26,1.3639999999999999,9.3599196578,1.0,-0.256,1.0322480322,8.26,1.62,8.4173630075,8.18,-3.4859999999999998,8.8918274837,1.0,-0.256,1.0322480322,7.18,-3.23,7.8730743677
2020-02-05 16:00:00,9.125,1.0155,9.1813324333,0.605,-0.3245,0.6865313176000001,8.52,1.34,8.6247318799,8.045,-3.7945,8.8949567312,0.605,-0.3245,0.6865313176000001,7.44,-3.47,8.2094153263
2020-02-05 16:30:00,9.205,1.0145,9.2607362153,0.365,-0.3255,0.48905546720000004,8.84,1.34,8.9409842859,8.115,-3.6955,8.9168349345,0.365,-0.3255,0.48905546720000004,7.75,-3.37,8.4509999408
2020-02-05 17:00:00,9.101,1.0015,9.1559381414,0.171,-0.3385,0.37924035910000004,8.93,1.34,9.0299778516,8.031,-3.8085,8.8882862943,0.171,-0.3385,0.37924035910000004,7.86,-3.47,8.5918857069
2020-02-05 17:30:00,9.157,0.9015000000000001,9.2012690022,0.047,-0.3185,0.3219491419,9.11,1.22,9.1913274341,8.107,-4.1185,9.0931562865,0.047,-0.3185,0.3219491419,8.06,-3.8,8.9108697668
2020-02-05 18:00:00,9.33,0.791,9.3634705638,0.07,-0.299,0.3070846789,9.26,1.09,9.3239315742,8.26,-4.199,9.2660240125,0.07,-0.299,0.3070846789,8.19,-3.9,9.0711686127
2020-02-05 18:30:00,9.2335,0.7385,9.2629857228,0.043500000000000004,-0.24150000000000002,0.2453864299,9.19,0.98,9.2421047386,8.1535,-4.2415,9.1907499422,0.043500000000000004,-0.24150000000000002,0.2453864299,8.11,-4.0,9.0427927102
2020-02-05 19:00:00,9.2,0.8015,9.2348471698,0.01,-0.2285,0.22871871370000002,9.19,1.03,9.2475402135,8.18,-4.1885,9.1899908732,0.01,-0.2285,0.22871871370000002,8.17,-3.96,9.0791244071
2020-02-05 19:30:00,9.196,0.778,9.2288514995,0.006,-0.252,0.25207141850000003,9.19,1.03,9.2475402135,8.096,-3.902,8.9872587589,0.006,-0.252,0.25207141850000003,8.09,-3.65,8.8752802773
2020-02-05 20:00:00,9.0315,0.741,9.0618471213,0.0015,-0.229,0.2290049126,9.03,0.97,9.08194913,7.9415,-3.879,8.8382160672,0.0015,-0.229,0.2290049126,7.94,-3.65,8.7387699363
2020-02-05 20:30:00,8.809,0.7905000000000001,8.8443977325,0.009000000000000001,-0.17950000000000002,0.1797254851,8.8,0.97,8.8532988202,7.719,-3.8795,8.6390671516,0.009000000000000001,-0.17950000000000002,0.1797254851,7.71,-3.7,8.5518477536
2020-02-05 21:00:00,8.594,0.716,8.6237748115,0.014,-0.184,0.1845318401,8.58,0.9,8.627073663800001,7.504,-3.954,8.4819886819,0.014,-0.184,0.1845318401,7.49,-3.77,8.3852847298
2020-02-05 21:30:00,8.0475,0.5725,8.0678381553,0.007500000000000001,-0.17750000000000002,0.17765838,8.04,0.75,8.0749055722,6.9075,-4.3575,8.1670902101,0.007500000000000001,-0.17750000000000002,0.17765838,6.9,-4.18,8.0673663608
2020-02-05 22:00:00,7.7145,0.457,7.7280242786,0.0045000000000000005,-0.193,0.193052454,7.71,0.65,7.7373509679,6.5845,-4.193,7.8062083786,0.0045000000000000005,-0.193,0.193052454,6.58,-4.0,7.7004155732
2020-02-05 22:30:00,7.33,0.379,7.3397916183,0.0,-0.201,0.201,7.33,0.58,7.3529109882,6.2,-4.371,7.5858843255,0.0,-0.201,0.201,6.2,-4.17,7.4718739283
2020-02-05 23:00:00,7.05,0.439,7.0636549321,0.0,-0.14100000000000001,0.14100000000000001,7.05,0.58,7.0738179225,5.94,-4.441,7.4166084567,0.0,-0.14100000000000001,0.14100000000000001,5.94,-4.3,7.3330484793
2020-02-05 23:30:00,6.87,0.588,6.8951174029,0.0,-0.052000000000000005,0.052000000000000005,6.87,0.64,6.8997463722,5.72,-4.252,7.127264833,0.0,-0.052000000000000005,0.052000000000000005,5.72,-4.2,7.0963652668
2020-02-06 00:00:00,6.671,0.5365,6.6925386252,0.001,-0.0235,0.023521267000000002,6.67,0.56,6.6934669641,5.511,-4.1435,6.8949048761,0.001,-0.0235,0.023521267000000002,5.51,-4.12,6.8800072674
2020-02-06 00:30:00,6.511,0.517,6.5314937036,0.001,-0.043000000000000003,0.0430116263,6.51,0.56,6.5340416283,5.341,-4.163,6.7717686021,0.001,-0.043000000000000003,0.0430116263,5.34,-4.12,6.7446274916
2020-02-06 01:00:00,6.4405,0.532,6.4624348546,0.0005,-0.028,0.028004463900000002,6.44,0.56,6.4643019731,5.2605,-4.018,6.6194549813,0.0005,-0.028,0.028004463900000002,5.26,-3.99,6.6020981513
2020-02-06 01:30:00,6.301,0.5865,6.328236978,0.001,-0.0235,0.023521267000000002,6.3,0.61,6.3294628524,5.121,-3.9435000000000002,6.4634227194000005,0.001,-0.0235,0.023521267000000002,5.12,-3.92,6.44831761
2020-02-06 02:00:00,6.22,0.649,6.2537669448,0.0,-0.011,0.011,6.22,0.66,6.254918065,5.05,-3.931,6.3996297549,0.0,-0.011,0.011,5.05,-3.92,6.3928788507
2020-02-06 02:30:00,6.17,0.5345,6.1931082866,0.0,-0.025500000000000002,0.025500000000000002,6.17,0.56,6.1953611678,5.01,-4.0255,6.4268771771,0.0,-0.025500000000000002,0.025500000000000002,5.01,-4.0,6.4109359691
2020-02-06 03:00:00,6.09,0.49,6.1096808427,0.0,-0.02,0.02,6.09,0.51,6.1113173703,4.93,-4.12,6.4248968863,0.0,-0.02,0.02,4.93,-4.1,6.4120901428
2020-02-06 03:30:00,6.15,0.558,6.1752622616,0.0,-0.012,0.012,6.15,0.5700000000000001,6.1763581502000005,5.01,-4.152,6.5068582281000005,0.0,-0.012,0.012,5.01,-4.14,6.499207644
2020-02-06 04:00:00,6.18,0.556,6.2049605962,0.0,-0.014,0.014,6.18,0.5700000000000001,6.2062307402,5.01,-4.154,6.5081346022,0.0,-0.014,0.014,5.01,-4.14,6.499207644
2020-02-06 04:30:00,6.18,0.5445,6.2039407033,0.0,-0.025500000000000002,0.025500000000000002,6.18,0.5700000000000001,6.2062307402,5.01,-4.2455,6.5669148198,0.0,-0.025500000000000002,0.025500000000000002,5.01,-4.22,6.5504579993
2020-02-06 05:00:00,6.23,0.5750000000000001,6.2564786422,0.0,-0.035,0.035,6.23,0.61,6.2597923288,5.07,-4.125,6.5360940171,0.0,-0.035,0.035,5.07,-4.09,6.5140617129
2020-02-06 05:30:00,6.47,0.6015,6.4978998338,0.0,-0.0585,0.0585,6.47,0.66,6.5035759394,5.3,-3.9985,6.639126618,0.0,-0.0585,0.0585,5.3,-3.94,6.6040593577
2020-02-06 06:00:00,6.75,0.664,6.7825803349000005,0.0,-0.046,0.046,6.75,0.71,6.7872380244,5.6,-3.876,6.8105341934,0.0,-0.046,0.046,5.6,-3.83,6.7844601849
2020-02-06 06:30:00,7.51,1.332,7.6272094504,0.0,-0.068,0.068,7.51,1.4,7.639378247,6.23,-4.078,7.4460045662,0.0,-0.068,0.068,6.23,-4.01,7.4089810366
2020-02-06 07:00:00,8.02,1.126,8.0986589013,0.0,-0.084,0.084,8.02,1.21,8.1107644523,6.85,-3.584,7.7309479367,0.0,-0.084,0.084,6.85,-3.5,7.6923663459
2020-02-06 07:30:00,8.9445,1.7495,9.1139909206,0.0045000000000000005,-0.1305,0.1305775632,8.94,1.88,9.1355350144,7.6245,-3.9005,8.564280501,0.0045000000000000005,-0.1305,0.1305775632,7.62,-3.77,8.5016057307
2020-02-06 08:00:00,9.2935,1.4315,9.403102387,0.0135,-0.1385,0.1391563868,9.28,1.57,9.4118701649,8.1935,-3.2185,8.8029645291,0.0135,-0.1385,0.1391563868,8.18,-3.08,8.7406407088
2020-02-06 08:30:00,9.3815,1.2810000000000001,9.4685533874,0.1515,-0.189,0.242225618,9.23,1.47,9.3463254812,8.3315,-3.099,8.8891896847,0.1515,-0.189,0.242225618,8.18,-2.91,8.6821944231
2020-02-06 09:00:00,9.7675,1.3820000000000001,9.8647848557,0.47750000000000004,-0.278,0.5525307684,9.29,1.6600000000000001,9.4371446953,8.6875,-2.938,9.170850574,0.47750000000000004,-0.278,0.5525307684,8.21,-2.66,8.6301622233
2020-02-06 09:30:00,10.2005,2.504,10.5033430987,0.9605,-0.246,0.9915020171000001,9.24,2.75,9.6405445904,8.9205,-3.536,9.5957603268,0.9605,-0.246,0.9915020171000001,7.96,-3.29,8.6131120973
2020-02-06 10:00:00,10.094,2.553,10.4118511803,1.464,-0.327,1.5000749981000001,8.63,2.88,9.0978733779,8.784,-3.737,9.5458800013,1.464,-0.327,1.5000749981000001,7.32,-3.41,8.0753018519
2020-02-06 10:30:00,9.825,1.7705000000000002,9.9832507356,2.195,-0.46950000000000003,2.2446503625,7.63,2.24,7.9520123239,8.605,-3.7195,9.3744709317,2.195,-0.46950000000000003,2.2446503625,6.41,-3.25,7.1868351866
2020-02-06 11:00:00,9.6665,1.2365,9.7452631827,2.2765,-0.4335,2.3174068482,7.39,1.67,7.5763447651,8.5665,-3.2035,9.1458916733,2.2765,-0.4335,2.3174068482,6.29,-2.77,6.8729178665
2020-02-06 11:30:00,9.731,1.2135,9.8063725837,1.7309999999999999,-0.40650000000000003,1.7780897756,8.0,1.62,8.162377104699999,8.631,-3.1765,9.1969730482,1.7309999999999999,-0.40650000000000003,1.7780897756,6.9,-2.77,7.4352471378
2020-02-06 12:00:00,9.847,1.4075,9.9470832534,1.7269999999999999,-0.4425,1.7827886162,8.12,1.85,8.3280790102,8.747,-2.9825,9.241499621300001,1.7269999999999999,-0.4425,1.7827886162,7.02,-2.54,7.4653867951
2020-02-06 12:30:00,9.7535,1.385,9.8513444387,2.2435,-0.465,2.2911825004,7.51,1.85,7.7345070948,8.6435,-3.005,9.1509626406,2.2435,-0.465,2.2911825004,6.4,-2.54,6.8856081794
2020-02-06 13:00:00,9.6855,1.4475,9.7930672672,2.0555,-0.4025,2.0945372997,7.63,1.85,7.8510763593,8.5855,-2.9825,9.0887907061,2.0555,-0.4025,2.0945372997,6.53,-2.58,7.0212036005
2020-02-06 13:30:00,9.501,1.411,9.6052028609,2.441,-0.439,2.4801616883,7.06,1.85,7.2983628301,8.401,-3.149,8.9717892307,2.441,-0.439,2.4801616883,5.96,-2.71,6.547190237
2020-02-06 14:00:00,9.428,1.501,9.5467368771,2.278,-0.40900000000000003,2.3144254147,7.15,1.9100000000000001,7.4007161816,8.318,-3.319,8.9557180058,2.278,-0.40900000000000003,2.3144254147,6.04,-2.91,6.7044537436
2020-02-06 14:30:00,9.5435,1.6764999999999999,9.6896359323,2.0435,-0.3635,2.0755781122,7.5,2.04,7.7724899485000005,8.4135,-3.1535,8.9850734276,2.0435,-0.3635,2.0755781122,6.37,-2.79,6.9542073596
2020-02-06 15:00:00,9.448,1.617,9.5853739103,1.738,-0.353,1.773486115,7.71,1.97,7.9577006729,8.338,-3.263,8.9537373761,1.738,-0.353,1.773486115,6.6,-2.91,7.2130506722
2020-02-06 15:30:00,9.272,1.5095,9.3940712287,1.022,-0.3005,1.0652625263,8.25,1.81,8.4462180886,8.182,-3.4205,8.8681984783,1.022,-0.3005,1.0652625263,7.16,-3.12,7.8102496759
2020-02-06 16:00:00,9.0535,1.3405,9.1522020574,0.7435,-0.2795,0.7943000063000001,8.31,1.62,8.4664337238,7.9735,-3.5895,8.7442102273,0.7435,-0.2795,0.7943000063000001,7.23,-3.31,7.951666492
2020-02-06 16:30:00,9.051,1.201,9.130334166899999,0.501,-0.299,0.5834397998,8.55,1.5,8.6805817777,7.971,-3.749,8.8086231614,0.501,-0.299,0.5834397998,7.47,-3.45,8.2282075812
2020-02-06 17:00:00,9.172,1.1015,9.2379048626,0.28200000000000003,-0.3185,0.42540128110000003,8.89,1.42,9.0026940412,8.102,-3.7685,8.9355467796,0.28200000000000003,-0.3185,0.42540128110000003,7.82,-3.45,8.547215921
2020-02-06 17:30:00,9.201,1.0825,9.2644593609,0.251,-0.2775,0.3741754268,8.95,1.3599999999999999,9.0527399167,8.121,-3.7275,8.935597196,0.251,-0.2775,0.3741754268,7.87,-3.45,8.5929855115
2020-02-06 18:00:00,9.2715,0.9285,9.317876609,0.2715,-0.2515,0.3700871519,9.0,1.18,9.0770259447,8.1815,-3.7515,9.0005941193,0.2715,-0.2515,0.3700871519,7.91,-3.5,8.649745661
2020-02-06 18:30:00,9.1365,0.806,9.1719827873,0.4465,-0.234,0.5041014283,8.69,1.04,8.7520111974,8.0565,-3.894,8.9482081027,0.4465,-0.234,0.5041014283,7.61,-3.66,8.4443886694
2020-02-06 19:00:00,9.139,0.8175,9.1754905727,0.539,-0.2225,0.5831185557,8.6,1.04,8.662655482,8.079,-3.9425,8.989635546,0.539,-0.2225,0.5831185557,7.54,-3.7199999999999998,8.4077345343
2020-02-06 19:30:00,8.9055,0.79,8.9404714781,0.8455,-0.25,0.8816860269000001,8.06,1.04,8.1268197962,7.8355,-4.01,8.8019975148,0.8455,-0.25,0.8816860269000001,6.99,-3.76,7.9371090455
2020-02-06 20:00:00,8.609,0.6115,8.6306901955,0.8190000000000001,-0.2185,0.8476457102,7.79,0.8300000000000001,7.8340921618,7.499,-3.9785,8.4890201584,0.8190000000000001,-0.2185,0.8476457102,6.68,-3.76,7.6655071587
2020-02-06 20:30:00,8.4065,0.503,8.4215349699,0.6165,-0.247,0.6641394808000001,7.79,0.75,7.8260207002,7.2965,-4.177,8.4075110021,0.6165,-0.247,0.6641394808000001,6.68,-3.93,7.7503096712
2020-02-06 21:00:00,8.23,0.444,8.2419679689,0.56,-0.256,0.615740205,7.67,0.7000000000000001,7.7018763947,7.12,-4.216,8.2746030721,0.56,-0.256,0.615740205,6.5600000000000005,-3.96,7.6625844204
2020-02-06 21:30:00,8.0065,0.9105000000000001,8.058104771,0.5365,-0.2795,0.6049400797000001,7.47,1.19,7.5641919595000005,6.7665,-4.7995,8.2958256069,0.5365,-0.2795,0.6049400797000001,6.23,-4.52,7.6969669351
2020-02-06 22:00:00,7.491,0.273,7.4959729188,0.551,-0.23700000000000002,0.5998083027000001,6.94,0.51,6.9587139616,6.361,-4.347,7.7044616944,0.551,-0.23700000000000002,0.5998083027000001,5.8100000000000005,-4.11,7.1167548785
2020-02-06 22:30:00,7.079,0.3095,7.0857625736,0.659,-0.2005,0.688825994,6.42,0.51,6.4402251513,5.949,-4.5605,7.4959163049,0.659,-0.2005,0.688825994,5.29,-4.36,6.8551951103
2020-02-06 23:00:00,6.809,1.225,6.9183167028,0.719,-0.225,0.7533830367000001,6.09,1.45,6.260239612,5.449,-5.345,7.6328648619,0.719,-0.225,0.7533830367000001,4.73,-5.12,6.9704590954
2020-02-06 23:30:00,6.624,0.29,6.6303450891,0.794,-0.23,0.8266413975,5.83,0.52,5.8531444541,5.434,-4.31,6.935737596,0.794,-0.23,0.8266413975,4.64,-4.08,6.1786729967
2020-02-07 00:00:00,6.4865,0.34850000000000003,6.4958551785,0.7765000000000001,-0.1715,0.7952134933,5.71,0.52,5.7336288684,5.2965,-4.1115,6.7050238255,0.7765000000000001,-0.1715,0.7952134933,4.52,-3.94,5.9961654413000005
2020-02-07 00:30:00,6.2945,0.3325,6.3032758547,0.5845,-0.1875,0.6138375192000001,5.71,0.52,5.7336288684,5.1045,-4.1675,6.5896871322,0.5845,-0.1875,0.6138375192000001,4.52,-3.98,6.0225243877
2020-02-07 01:00:00,6.237,0.3005,6.2442348811,0.327,-0.2195,0.3938391169,5.91,0.52,5.9328323759,5.067,-4.1995000000000005,6.5810553295,0.327,-0.2195,0.3938391169,4.74,-3.98,6.1893456843
2020-02-07 01:30:00,6.0665,0.20600000000000002,6.069996561,0.4365,-0.234,0.49526583770000004,5.63,0.44,5.6471674316,4.8965,-4.254,6.4863108351,0.4365,-0.234,0.49526583770000004,4.46,-4.02,6.0043317696
2020-02-07 02:00:00,5.9935,0.29650000000000004,6.0008294843,0.7335,-0.20350000000000001,0.7612059511,5.26,0.5,5.2837108172,4.8435,-4.3735,6.5258711679,0.7335,-0.20350000000000001,0.7612059511,4.11,-4.17,5.8549978651
2020-02-07 02:30:00,5.917,0.296,5.9243991256,0.917,-0.20400000000000001,0.9394173726,5.0,0.5,5.0249378106,4.737,-4.374,6.4475611668,0.917,-0.20400000000000001,0.9394173726,3.8200000000000003,-4.17,5.6552011457999996
2020-02-07 03:00:00,5.909,0.271,5.9152110698,1.239,-0.229,1.2599849205,4.67,0.5,4.696690324,4.729,-4.399,6.4586873279,1.239,-0.229,1.2599849205,3.49,-4.17,5.4377385005
2020-02-07 03:30:00,5.9775,0.3945,5.9905038603000005,0.8875000000000001,-0.20550000000000002,0.9109810646000001,5.09,0.6000000000000001,5.1252414577,4.7975,-4.2755,6.4261891118,0.8875000000000001,-0.20550000000000002,0.9109810646000001,3.91,-4.07,5.6438462063
2020-02-07 04:00:00,5.8805,0.323,5.8893640786,0.7905000000000001,-0.23700000000000002,0.8252631399,5.09,0.56,5.120712841,4.7005,-4.437,6.4638741672,0.7905000000000001,-0.23700000000000002,0.8252631399,3.91,-4.2,5.7383011423
2020-02-07 04:30:00,5.5645,0.213,5.5685751544,0.41450000000000004,-0.217,0.4678667011,5.15,0.43,5.167920278,4.3945,-4.467,6.2662364502,0.41450000000000004,-0.217,0.4678667011,3.98,-4.25,5.8226196853
2020-02-07 05:00:00,5.8395,0.315,5.8479898469,0.8195,-0.185,0.8401221637,5.02,0.5,5.0448389469,4.6695,-4.365,6.391983671,0.8195,-0.185,0.8401221637,3.85,-4.18,5.6828601954
2020-02-07 05:30:00,6.2145,0.3855,6.2264452539,0.9145000000000001,-0.1845,0.9329257741,5.3,0.5700000000000001,5.3305628221,5.0545,-4.3145,6.645515819,0.9145000000000001,-0.1845,0.9329257741,4.14,-4.13,5.8477773555
2020-02-07 06:00:00,6.603,0.43,6.6169863987,0.5730000000000001,-0.18,0.6006071928,6.03,0.61,6.0607755279,5.443,-4.2,6.8750453817,0.5730000000000001,-0.18,0.6006071928,4.87,-4.02,6.3148475833
2020-02-07 06:30:00,7.1315,0.5685,7.1541236011,0.9515,-0.1515,0.9634855993,6.18,0.72,6.2218003825,5.9615,-3.9615,7.1577206218,0.9515,-0.1515,0.9634855993,5.01,-3.81,6.2941401319
2020-02-07 07:00:00,7.8485,1.3755,7.9681210144,0.8485,-0.17450000000000002,0.8662577561,7.0,1.55,7.1695536821,6.5185,-4.1745,7.7406261052000005,0.8485,-0.17450000000000002,0.8662577561,5.67,-4.0,6.9389408414
2020-02-07 07:30:00,8.5775,1.3385,8.6813068429,0.6975,-0.21150000000000002,0.7288610979,7.88,1.55,8.0309962022,7.3475,-3.8515,8.2957705188,0.6975,-0.21150000000000002,0.7288610979,6.65,-3.64,7.5810355493
2020-02-07 08:00:00,8.9965,1.1385,9.0682520091,0.9665,-0.28150000000000003,1.0066600717,8.03,1.42,8.1545876658,7.9565,-3.5615,8.7172343378,0.9665,-0.28150000000000003,1.0066600717,6.99,-3.2800000000000002,7.7213017037
2020-02-07 08:30:00,9.2245,1.1995,9.3021610661,1.3945,-0.3205,1.4308565616,7.83,1.52,7.9761707605000005,8.1845,-3.6905,8.9780749885,1.3945,-0.3205,1.4308565616,6.79,-3.37,7.580303424
2020-02-07 09:00:00,9.2195,1.2575,9.3048635938,1.3895,-0.2625,1.4140779681,7.83,1.52,7.9761707605000005,8.1795,-3.5625,8.9216381063,1.3895,-0.2625,1.4140779681,6.79,-3.3,7.5494436881
2020-02-07 09:30:00,9.323,1.1015,9.3878448672,1.303,-0.28850000000000003,1.3345565743,8.02,1.3900000000000001,8.1395638704,8.263,-3.4385,8.949885544,1.303,-0.28850000000000003,1.3345565743,6.96,-3.15,7.6396400439
2020-02-07 10:00:00,9.3265,1.082,9.3890535332,1.7365,-0.308,1.7636032008,7.59,1.3900000000000001,7.7162296493,8.2565,-3.458,8.9513996811,1.7365,-0.308,1.7636032008,6.52,-3.15,7.2410565527
2020-02-07 10:30:00,9.435,1.1255,9.5018932456,2.145,-0.3145,2.1679334053,7.29,1.44,7.4308613229,8.385,-3.4645,9.0725401763,2.145,-0.3145,2.1679334053,6.24,-3.15,6.99
2020-02-07 11:00:00,9.4135,1.237,9.4944273787,2.1235,-0.313,2.1464438614,7.29,1.55,7.4529591439,8.3635,-3.393,9.0255515759,2.1235,-0.313,2.1464438614,6.24,-3.08,6.9587355173
2020-02-07 11:30:00,9.375,1.9585,9.5773872873,1.665,-0.29150000000000004,1.6903245990000002,7.71,2.25,8.0316000896,8.075,-4.1815,9.0934353932,1.665,-0.29150000000000004,1.6903245990000002,6.41,-3.89,7.4980130701
2020-02-07 12:00:00,9.115,1.188,9.1920927432,1.955,-0.332,1.9829899142,7.16,1.52,7.3195628285,7.955,-3.702,8.7742138679,1.955,-0.332,1.9829899142,6.0,-3.37,6.8816349801
2020-02-07 12:30:00,9.0735,1.083,9.137904095,3.0335,-0.297,3.0480044701,6.04,1.38,6.1956436308,7.9735,-3.477,8.6986338726,3.0335,-0.297,3.0480044701,4.94,-3.18,5.8750319148
2020-02-07 13:00:00,9.152,1.0435,9.2112972078,3.412,-0.2765,3.4231851031,5.74,1.32,5.8898217291,8.012,-3.2965,8.6636629811,3.412,-0.2765,3.4231851031,4.6,-3.02,5.5027629424
2020-02-07 13:30:00,8.994,1.0665,9.0570115518,3.644,-0.29350000000000004,3.6558006305,5.35,1.3599999999999999,5.5201539834,7.874,-3.3135,8.5427839871,3.644,-0.29350000000000004,3.6558006305,4.23,-3.02,5.1974320582
2020-02-07 14:00:00,9.0695,1.111,9.1372945257,3.1695,-0.249,3.1792658351,5.9,1.3599999999999999,6.0547171693,7.9595,-3.379,8.6470388718,3.1695,-0.249,3.1792658351,4.79,-3.13,5.7219751834
2020-02-07 14:30:00,9.054,1.7525,9.2220481592,1.834,-0.2675,1.8534055816000001,7.22,2.02,7.4972528302,7.764,-4.1275,8.7929490076,1.834,-0.2675,1.8534055816000001,5.93,-3.86,7.0756271807
2020-02-07 15:00:00,8.983,1.7985,9.1612712682,1.643,-0.3015,1.6704344495,7.34,2.1,7.6345006385000005,7.663,-4.3415,8.8073941237,1.643,-0.3015,1.6704344495,6.02,-4.04,7.2499655172
2020-02-07 15:30:00,8.5595,0.712,8.5890618958,1.6295000000000002,-0.318,1.6602392147,6.93,1.03,7.006125891,7.4795,-3.888,8.4296775887,1.6295000000000002,-0.318,1.6602392147,5.85,-3.5700000000000003,6.8532765886
2020-02-07 16:00:00,8.886,0.758,8.9182711329,1.956,-0.312,1.9807271391999999,6.93,1.07,7.0121180823,7.756,-3.7119999999999997,8.5985161511,1.956,-0.312,1.9807271391999999,5.8,-3.4,6.7230945256
2020-02-07 16:30:00,8.918,0.6985,8.9453130884,2.338,-0.2715,2.3537111654,6.58,0.97,6.6511126889,7.828,-3.7315,8.6718900045,2.338,-0.2715,2.3537111654,5.49,-3.46,6.4893528183
2020-02-07 17:00:00,8.4315,0.5085000000000001,8.4468197862,2.1015,-0.2515,2.1164958068,6.33,0.76,6.3754607677,7.3215,-3.8315,8.2634589912,2.1015,-0.2515,2.1164958068,5.22,-3.58,6.3296761371
2020-02-07 17:30:00,8.4575,0.4315,8.468500369000001,1.7475,-0.2285,1.7623758112,6.71,0.66,6.7423808851,7.3775,-3.9085,8.3488848657,1.7475,-0.2285,1.7623758112,5.63,-3.68,6.7260166518
2020-02-07 18:00:00,8.628,0.45,8.639727079,1.738,-0.21,1.7506410255,6.89,0.66,6.9215388462,7.568,-3.99,8.5553915165,1.738,-0.21,1.7506410255,5.83,-3.7800000000000002,6.9481868138
2020-02-07 18:30:00,8.6235,0.529,8.6397102527,1.7335,-0.191,1.7439906106,6.89,0.72,6.9275175929,7.5635,-3.901,8.5102487185,1.7335,-0.191,1.7439906106,5.83,-3.71,6.9103545495
2020-02-07 19:00:00,8.4895,0.5275000000000001,8.5058724714,1.5594999999999999,-0.1925,1.5713358966,6.93,0.72,6.9673022039,7.3895,-3.9425,8.375441272,1.5594999999999999,-0.1925,1.5713358966,5.83,-3.75,6.9319117132
2020-02-07 19:30:00,8.4535,0.5065000000000001,8.4686601361,2.2735,-0.21350000000000002,2.2835026823,6.18,0.72,6.2218003825,7.3635,-3.9635,8.3624436919,2.2735,-0.21350000000000002,2.2835026823,5.09,-3.75,6.322230619
2020-02-07 20:00:00,8.241,0.503,8.2563363546,2.281,-0.217,2.2912987583,5.96,0.72,6.0033324079,7.151,-4.037,8.2118310991,2.281,-0.217,2.2912987583,4.87,-3.8200000000000003,6.1894507026
2020-02-07 20:30:00,8.037,0.47300000000000003,8.050906657,2.307,-0.167,2.3130365324,5.73,0.64,5.7656309282,6.917,-3.987,7.9837997219000005,2.307,-0.167,2.3130365324,4.61,-3.8200000000000003,5.9870276432
2020-02-07 21:00:00,7.7965,0.3255,7.8032917733,2.0665,-0.21450000000000002,2.0776025847,5.73,0.54,5.7553887792000005,6.6765,-4.1245,7.8477482439,2.0665,-0.21450000000000002,2.0776025847,4.61,-3.91,6.0448490469
2020-02-07 21:30:00,7.0705,0.14200000000000002,7.0719257809,2.5605,-0.20800000000000002,2.5689344581,4.51,0.35000000000000003,4.5235605445000004,5.9105,-4.598,7.4883652589,2.5605,-0.20800000000000002,2.5689344581,3.35,-4.39,5.5221915939
2020-02-07 22:00:00,6.8475,0.0115,6.8475096568,3.3075,-0.2185,3.3147094141,3.54,0.23,3.5474638828,5.6875,-4.6485,7.3454889898,3.3075,-0.2185,3.3147094141,2.38,-4.43,5.0288467863
2020-02-07 22:30:00,6.5575,-0.08850000000000001,6.5580971707,3.1075,-0.1585,3.1115395707,3.45,0.07,3.4507100719,5.3875,-4.5085,7.0250785405,3.1075,-0.1585,3.1115395707,2.2800000000000002,-4.35,4.9113032894
2020-02-07 23:00:00,6.26,-0.083,6.2605502154,3.01,-0.153,3.0138860297,3.25,0.07,3.2507537587,5.09,-4.573,6.8425455059,3.01,-0.153,3.0138860297,2.08,-4.42,4.8849564993
2020-02-07 23:30:00,6.023,-0.1385,6.0245922061,3.013,-0.1685,3.0177079464,3.01,0.03,3.0101494979,4.843,-4.5885,6.6715051712,3.013,-0.1685,3.0177079464,1.83,-4.42,4.7838582755
2020-02-08 00:00:00,6.0155,-0.159,6.0176009547,3.6155,-0.189,3.6204366104,2.4,0.03,2.4001874927,4.8255,-4.689,6.7284597978,3.6155,-0.189,3.6204366104,1.21,-4.5,4.659839053
2020-02-08 00:30:00,5.8,-0.1835,5.8029020541000005,3.35,-0.17350000000000002,3.3544898643,2.45,-0.01,2.4500204081,4.5600000000000005,-4.6335,6.5009939432,3.35,-0.17350000000000002,3.3544898643,1.21,-4.46,4.6212227819
2020-02-08 01:00:00,5.678,-0.163,5.6803391624,2.808,-0.153,2.8121651801,2.87,-0.01,2.8700174215,4.4879999999999995,-4.6129999999999995,6.4359857831,2.808,-0.153,2.8121651801,1.6800000000000002,-4.46,4.7659206874999995
2020-02-08 01:30:00,5.599,-0.155,5.6011450615000005,3.009,-0.145,3.0124916597,2.59,-0.01,2.5900193049,4.409,-4.655,6.4115759373,3.009,-0.145,3.0124916597,1.4,-4.51,4.7222981693
2020-02-08 02:00:00,5.4185,0.0575,5.4188050805,3.2285,-0.1525,3.2320997045,2.19,0.21,2.2000454541,4.1885,-4.9925,6.5167928078,3.2285,-0.1525,3.2320997045,0.96,-4.84,4.9342881959
2020-02-08 02:30:00,5.264,0.7405,5.3158288394,2.354,-0.1495,2.3587425146,2.91,0.89,3.0430576728,3.934,-5.5195,6.7779964776,2.354,-0.1495,2.3587425146,1.58,-5.37,5.5976155638
2020-02-08 03:00:00,5.0795,0.131,5.0811889603000004,2.8395,-0.11900000000000001,2.8419924789,2.24,0.25,2.2539077177,3.8295,-4.889,6.2102649903,2.8395,-0.11900000000000001,2.8419924789,0.99,-4.77,4.871652697
2020-02-08 03:30:00,4.8155,-0.044,4.8157010134,1.9955,-0.114,1.9987536742,2.8200000000000003,0.07,2.8208686605,3.5955,-4.654,5.8810999184,1.9955,-0.114,1.9987536742,1.6,-4.54,4.8136888142
2020-02-08 04:00:00,4.749,-0.08750000000000001,4.7498060224,1.479,-0.0975,1.4822102584,3.27,0.01,3.2700152905,3.539,-4.6375,5.8336032818,1.479,-0.0975,1.4822102584,2.06,-4.54,4.985498972
2020-02-08 04:30:00,4.558,-0.08,4.5587020082,1.328,-0.09,1.3310462051,3.23,0.01,3.2300154798,3.388,-4.72,5.8100726329,1.328,-0.09,1.3310462051,2.06,-4.63,5.0675931171
2020-02-08 05:00:00,4.709,-0.047,4.709234545,1.329,-0.08700000000000001,1.3318445855,3.38,0.04,3.3802366781,3.519,-4.717,5.8850191164000005,1.329,-0.08700000000000001,1.3318445855,2.19,-4.63,5.1218160842
2020-02-08 05:30:00,4.6175,-0.191,4.6214486095,1.0375,-0.081,1.0406571241,3.58,-0.11,3.5816895455,3.4075,-4.611,5.7334437514,1.0375,-0.081,1.0406571241,2.37,-4.53,5.1125140587
2020-02-08 06:00:00,4.3765,-0.41750000000000004,4.3963687857,0.48650000000000004,-0.0975,0.4961738607,3.89,-0.32,3.9031397618,3.1565,-4.7475000000000005,5.7010743286,0.48650000000000004,-0.0975,0.4961738607,2.67,-4.65,5.3620331965
2020-02-08 06:30:00,4.684,-0.111,4.6853150374,0.874,-0.081,0.8777454073000001,3.81,-0.03,3.8101181084,3.384,-4.801,5.8737600394000005,0.874,-0.081,0.8777454073000001,2.51,-4.72,5.3458862689
2020-02-08 07:00:00,5.223,0.5635,5.2533095521,0.663,-0.0665,0.6663266841000001,4.5600000000000005,0.63,4.6033140236,3.833,-5.2465,6.4975111581,0.663,-0.0665,0.6663266841000001,3.17,-5.18,6.0729976124
2020-02-08 07:30:00,5.5215,0.42,5.5374508801,0.4415,-0.08,0.4486894806,5.08,0.5,5.1045469925999996,4.1815,-4.92,6.4568833232,0.4415,-0.08,0.4486894806,3.74,-4.84,6.1166330608
2020-02-08 08:00:00,5.64,-0.1705,5.6425765613,0.56,-0.12050000000000001,0.5728178157,5.08,-0.05,5.080246057,4.5,-4.5305,6.3855642076,0.56,-0.12050000000000001,0.5728178157,3.94,-4.41,5.9136875129
2020-02-08 08:30:00,5.7915,-0.1555,5.7935871876,1.0015,-0.1355,1.0106248067,4.79,-0.02,4.7900417535,4.6415,-4.5455,6.4965446585,1.0015,-0.1355,1.0106248067,3.64,-4.41,5.7181902732
2020-02-08 09:00:00,5.957,-0.081,5.9575506712,1.097,-0.131,1.1047940985,4.86,0.05,4.8602571948,4.787,-4.401,6.5026279303,1.097,-0.131,1.1047940985,3.69,-4.27,5.6434918269
2020-02-08 09:30:00,6.2245,-0.0805,6.2250205221,1.0045,-0.1305,1.0129415087,5.22,0.05,5.2202394581,5.0545,-4.3004999999999995,6.6364350746,1.0045,-0.1305,1.0129415087,4.05,-4.17,5.813037072
2020-02-08 10:00:00,6.4265,-0.035,6.4265953077999995,1.8065,-0.165,1.8140196388,4.62,0.13,4.6218286424,5.2465,-4.295,6.7803235358,1.8065,-0.165,1.8140196388,3.44,-4.13,5.3749883721
2020-02-08 10:30:00,6.1625,-0.1675,6.1647759489,2.7825,-0.2275,2.7917848234,3.38,0.06,3.3805325024,5.0025,-4.5475,6.76052975,2.7825,-0.2275,2.7917848234,2.22,-4.32,4.8570361333
2020-02-08 11:00:00,6.2475,-0.10200000000000001,6.2483325976,2.9875,-0.242,2.9972854802,3.26,0.14,3.2630047502,5.0775,-4.522,6.7992271803,2.9875,-0.242,2.9972854802,2.09,-4.28,4.7630347469
2020-02-08 11:30:00,6.5925,-0.026000000000000002,6.5925512701999995,3.9925,-0.256,4.0006989702,2.6,0.23,2.6101532522,5.3925,-4.426,6.9762835557,3.9925,-0.256,4.0006989702,1.4,-4.17,4.3987384555
2020-02-08 12:00:00,6.607,-0.076,6.6074370977,4.007,-0.266,4.0158193435,2.6,0.19,2.606933064,5.407,-4.496,7.0320455772,4.007,-0.266,4.0158193435,1.4,-4.23,4.4556593227
2020-02-08 12:30:00,6.6965,-0.1515,6.6982135305,4.3065,-0.2615,4.3144321179,2.39,0.11,2.3925300416,5.5065,-4.6815,7.2275849701,4.3065,-0.2615,4.3144321179,1.2,-4.42,4.58
2020-02-08 13:00:00,6.6805,-0.1965,6.6833892974,5.5805,-0.3065,5.588910672,1.1,0.11,1.1054863183,5.4605,-4.7665,7.2482123658,5.5805,-0.3065,5.588910672,-0.12,-4.46,4.4616140577
2020-02-08 13:30:00,6.622,-0.233,6.6260978713,5.232,-0.293,5.2401978016,1.3900000000000001,0.06,1.3912943614,5.382,-4.753,7.1803156616,5.232,-0.293,5.2401978016,0.15,-4.46,4.4625217086
2020-02-08 14:00:00,6.564,-0.2715,6.5696124886,4.524,-0.2315,4.5299192322,2.04,-0.04,2.0403921192,5.354,-4.8915,7.2520402819,4.524,-0.2315,4.5299192322,0.8300000000000001,-4.66,4.7333392019
2020-02-08 14:30:00,6.4945,-0.291,6.5010161706,4.5745000000000005,-0.251,4.5813809326,1.92,-0.04,1.9204166215,5.2645,-4.911,7.1995056254,4.5745000000000005,-0.251,4.5813809326,0.6900000000000001,-4.66,4.710806725
2020-02-08 15:00:00,6.4585,-0.27,6.4641412616,3.9185,-0.23,3.9252442281,2.54,-0.04,2.5403149411,5.2485,-4.89,7.1734825747,3.9185,-0.23,3.9252442281,1.33,-4.66,4.8460808908
2020-02-08 15:30:00,6.5385,-0.261,6.5437071489,3.7984999999999998,-0.221,3.8049235538,2.74,-0.04,2.7402919552,5.3085,-4.821,7.1709283395,3.7984999999999998,-0.221,3.8049235538,1.51,-4.6,4.8414977022
2020-02-08 16:00:00,6.4505,-0.2185,6.4541996018,3.5705,-0.20850000000000002,3.5765825169000003,2.88,-0.01,2.8800173611,5.2205,-4.7585,7.0637767872,3.5705,-0.20850000000000002,3.5765825169000003,1.65,-4.55,4.8399380161
2020-02-08 16:30:00,6.6745,-0.1665,6.6765764056,3.5445,-0.20650000000000002,3.5505101746000003,3.13,0.04,3.1302555806,5.4545,-4.6865,7.1913039499,3.5445,-0.20650000000000002,3.5505101746000003,1.9100000000000001,-4.48,4.8701642683
2020-02-08 17:00:00,6.9085,-0.162,6.9103991383,3.4785,-0.202,3.4843602354,3.43,0.04,3.4302332282,5.6785,-4.562,7.284037771,3.4785,-0.202,3.4843602354,2.2,-4.36,4.8836052257
2020-02-08 17:30:00,7.0855,0.227,7.0891352964,3.5455,-0.163,3.5492448845,3.54,0.39,3.5614182568,5.7455,-4.893,7.5466694144,3.5455,-0.163,3.5492448845,2.2,-4.73,5.2165985086
2020-02-08 18:00:00,7.3375,0.71,7.3717709032,3.5975,-0.15,3.6006258137,3.74,0.86,3.8376034188,5.9875,-5.4,8.0628875876,3.5975,-0.15,3.6006258137,2.39,-5.25,5.7684139935
2020-02-08 18:30:00,7.3865,0.7085,7.4204012358,3.6465,-0.1515,3.6496458047,3.74,0.86,3.8376034188,6.0765,-5.4415,8.1568237997,3.6465,-0.1515,3.6496458047,2.43,-5.29,5.8214259422
2020-02-08 19:00:00,7.303,0.64,7.3309896331,3.673,-0.15,3.6760616154,3.63,0.79,3.7149697172,5.993,-5.44,8.0938031234,3.673,-0.15,3.6760616154,2.32,-5.29,5.7763742954
2020-02-08 19:30:00,7.1135,-0.08600000000000001,7.1140198376,3.6835,-0.146,3.6863923082000003,3.43,0.06,3.4305247412,5.9135,-4.7059999999999995,7.5575074099,3.6835,-0.146,3.6863923082000003,2.23,-4.5600000000000005,5.0760713155
2020-02-08 20:00:00,6.96,-0.093,6.9606213085,3.7,-0.153,3.7031620272,3.26,0.06,3.2605521005,5.77,-4.753,7.4755540932,3.7,-0.153,3.7031620272,2.07,-4.6,5.0442938059
2020-02-08 20:30:00,6.8025,-0.08950000000000001,6.803088747,3.7025,-0.1495,3.7055170353999998,3.1,0.06,3.1005805908,5.5825,-4.6895,7.2907966986,3.7025,-0.1495,3.7055170353999998,1.88,-4.54,4.9138579548
2020-02-08 21:00:00,6.644,-0.166,6.6460734272,3.714,-0.166,3.7177078960000003,2.93,0.0,2.93,5.424,-4.736,7.2006577477,3.714,-0.166,3.7177078960000003,1.71,-4.57,4.8794466899
2020-02-08 21:30:00,6.4105,-0.294,6.4172382105,3.7105,-0.164,3.7141225411,2.7,-0.13,2.7031278179,5.1705,-4.674,6.9699602761,3.7105,-0.164,3.7141225411,1.46,-4.51,4.7404324697
2020-02-08 22:00:00,6.282,-0.2775,6.2881261318,3.682,-0.14750000000000002,3.6849532222,2.6,-0.13,2.6032479713,5.052,-4.7175,6.9121277657,3.682,-0.14750000000000002,3.6849532222,1.37,-4.57,4.7709328228
2020-02-08 22:30:00,6.0815,-0.326,6.0902313790000004,3.6615,-0.146,3.6644096728,2.42,-0.18,2.4266849816000002,4.8715,-4.896,6.9066872124,3.6615,-0.146,3.6644096728,1.21,-4.75,4.9016935849
2020-02-08 23:00:00,5.9165,0.166,5.9188282835,3.6065,-0.134,3.6089885356,2.31,0.30000000000000004,2.3293990641,4.6365,-5.304,7.0448242171,3.6065,-0.134,3.6089885356,1.03,-5.17,5.2716031717
2020-02-08 23:30:00,5.6925,-0.1705,5.6950528092,3.6125,-0.1305,3.6148563595,2.08,-0.04,2.0803845798,4.4525,-4.8305,6.5695118920999995,3.6125,-0.1305,3.6148563595,0.84,-4.7,4.774473793
2020-02-09 00:00:00,5.555,-0.195,5.5584215385,3.6550000000000002,-0.155,3.6582851174,1.9,-0.04,1.9004210060000002,4.335,-4.895,6.5385969443,3.6550000000000002,-0.155,3.6582851174,0.68,-4.74,4.7885279575
2020-02-09 00:30:00,5.5425,-0.299,5.5505591835,3.7125,-0.139,3.7151012436,1.83,-0.16,1.8369812193000001,4.3025,-4.749,6.4081594276,3.7125,-0.139,3.7151012436,0.59,-4.61,4.647601532
2020-02-09 01:00:00,5.457,-0.325,5.4666693699,3.577,-0.105,3.5785407641,1.88,-0.22,1.8928285712,4.167,-4.615,6.2178866185,3.577,-0.105,3.5785407641,0.59,-4.51,4.5484283
2020-02-09 01:30:00,5.311,-0.3855,5.3249724178,3.471,-0.0755,3.4718210279,1.8399999999999999,-0.31,1.8659314028,4.061,-4.7855,6.2763628998,3.471,-0.0755,3.4718210279,0.59,-4.71,4.7468094548
2020-02-09 02:00:00,5.23,-0.3755,5.2434626203,3.48,-0.0655,3.4806163606,1.75,-0.31,1.7772450591000002,4.0,-4.7755,6.2293980648,3.48,-0.0655,3.4806163606,0.52,-4.71,4.738617942
2020-02-09 02:30:00,5.193,-0.3295,5.2034430188,3.483,-0.059500000000000004,3.4835081814,1.71,-0.27,1.7311845656,3.943,-4.7195,6.1498722954,3.483,-0.059500000000000004,3.4835081814,0.46,-4.66,4.682648823
2020-02-09 03:00:00,5.074,-0.3275,5.0845582158,3.474,-0.0575,3.4744758238,1.6,-0.27,1.622621336,3.844,-4.7675,6.1241646165,3.474,-0.0575,3.4744758238,0.37,-4.71,4.7245105567
2020-02-09 03:30:00,5.0025,-0.34700000000000003,5.0145204407,3.4725,-0.077,3.4733536028,1.53,-0.27,1.5536408851,3.7625,-4.787,6.088659561,3.4725,-0.077,3.4733536028,0.29,-4.71,4.7189193678
2020-02-09 04:00:00,5.003,-0.2725,5.0104156764,3.473,-0.07250000000000001,3.4737566481,1.53,-0.2,1.5430165262000002,3.763,-4.8825,6.1643308842,3.473,-0.07250000000000001,3.4737566481,0.29,-4.8100000000000005,4.8187342736000005
2020-02-09 04:30:00,5.0045,0.5445,5.0340342172,3.4745,-0.0755,3.4753202011,1.53,0.62,1.6508482668000002,3.6345,-5.4655000000000005,6.5636331784,3.4745,-0.0755,3.4753202011,0.16,-5.39,5.3923742452
2020-02-09 05:00:00,5.007,0.5265000000000001,5.0346053718,3.477,-0.0935,3.478256927,1.53,0.62,1.6508482668000002,3.637,-5.4835,6.5800107333,3.477,-0.0935,3.478256927,0.16,-5.39,5.3923742452
2020-02-09 05:30:00,5.007,0.523,5.0342405584,3.477,-0.097,3.4783527711,1.53,0.62,1.6508482668000002,3.637,-5.297,6.4254165624,3.477,-0.097,3.4783527711,0.16,-5.2,5.2024609561
2020-02-09 06:00:00,5.1245,0.54,5.1528730093,3.4545,-0.08,3.4554262038,1.67,0.62,1.7813758727,3.7445,-5.28,6.4729962344,3.4545,-0.08,3.4554262038,0.29,-5.2,5.2080802605
2020-02-09 06:30:00,5.3385,0.665,5.3797590327,3.4685,-0.065,3.4691089994,1.87,0.73,2.0074361758,3.9785,-5.355,6.6711683572,3.4685,-0.065,3.4691089994,0.51,-5.29,5.3145272603
