Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-02-09 07:00:00,5.4355,0.6705,5.4766988688,3.4655,-0.059500000000000004,3.4660107472,1.97,0.73,2.1009045671,4.0455,-5.2195,6.6037300445,3.4655,-0.059500000000000004,3.4660107472,0.58,-5.16,5.1924945835
2020-02-09 07:30:00,5.6625,0.7115,5.7070253635,3.4625,-0.0685,3.4631775149,2.2,0.78,2.3341807985,4.2825,-5.2285,6.7584775283,3.4625,-0.0685,3.4631775149,0.8200000000000001,-5.16,5.2247487978
2020-02-09 08:00:00,5.719,0.591,5.7494558003,3.429,-0.069,3.4296941555,2.29,0.66,2.3832121181,4.379,-5.069,6.698537303,3.429,-0.069,3.4296941555,0.9500000000000001,-5.0,5.089449872
2020-02-09 08:30:00,6.0485,-0.08700000000000001,6.04912566,3.4785,-0.08700000000000001,3.4795877989,2.5700000000000003,0.0,2.5700000000000003,4.7985,-4.307,6.4479338745,3.4785,-0.08700000000000001,3.4795877989,1.32,-4.22,4.4216286592
2020-02-09 09:00:00,6.4055,0.6715,6.4406010977,3.4555,-0.08850000000000001,3.4566331162,2.95,0.76,3.0463256556,5.0755,-4.8285,7.0053631241,3.4555,-0.08850000000000001,3.4566331162,1.62,-4.74,5.0091915515
2020-02-09 09:30:00,6.6085,0.8305,6.6604806508,3.4085,-0.1395,3.4113534704,3.2,0.97,3.3437852802,5.2585,-5.1195,7.3390123654,3.4085,-0.1395,3.4113534704,1.85,-4.98,5.3125229411
2020-02-09 10:00:00,6.978,-0.0675,6.9783264648,3.308,-0.1375,3.3108564224,3.67,0.07,3.6706675142,5.758,-4.2975,7.1849196412,3.308,-0.1375,3.3108564224,2.45,-4.16,4.8278463107
2020-02-09 10:30:00,7.232,-0.077,7.2324099027,2.472,-0.147,2.4763668953,4.76,0.07,4.7605146781,6.092,-4.477,7.5601582655,2.472,-0.147,2.4763668953,3.62,-4.33,5.6438727838
2020-02-09 11:00:00,7.2105,-0.10450000000000001,7.2112572066,1.4205,-0.1345,1.4268533562,5.79,0.03,5.7900777197,6.0705,-4.4645,7.5354316731,1.4205,-0.1345,1.4268533562,4.65,-4.33,6.353849227
2020-02-09 11:30:00,6.5695,0.016,6.569519484,0.0795,-0.014,0.0807232928,6.49,0.03,6.4900693371,5.4295,-4.214,6.872937236,0.0795,-0.014,0.0807232928,5.35,-4.2,6.8016542106
2020-02-09 12:00:00,6.78,0.0565,6.7802354126,0.11,-0.0135,0.11082531300000001,6.67,0.07,6.6703673062,5.63,-4.0935,6.9608650504,0.11,-0.0135,0.11082531300000001,5.52,-4.08,6.8641678300999995
2020-02-09 12:30:00,6.8675,-0.0275,6.8675550598,0.1275,-0.0175,0.1286953768,6.74,-0.01,6.7400074184,5.7675,-4.2475,7.1627726824,0.1275,-0.0175,0.1286953768,5.64,-4.23,7.05
2020-02-09 13:00:00,6.791,-0.0775,6.7914422069,0.181,-0.0675,0.1931767326,6.61,-0.01,6.6100075643,5.7010000000000005,-4.4075,7.2060708607,0.181,-0.0675,0.1931767326,5.52,-4.34,7.0218231251
2020-02-09 13:30:00,6.7925,-0.069,6.792850451,0.17950000000000002,-0.056,0.188032577,6.6129999999999995,-0.013000000000000001,6.6130127778,5.7025,-4.399,7.202062708,0.17950000000000002,-0.056,0.188032577,5.523,-4.343,7.0260357244
2020-02-09 14:00:00,6.5085,-0.1525,6.5102863608,0.1685,-0.0425,0.1737771562,6.34,-0.11,6.3409541869,5.3885,-4.4825,7.0091895751,0.1685,-0.0425,0.1737771562,5.22,-4.44,6.8528826052
2020-02-09 14:30:00,7.871,-0.17450000000000002,7.8729340941,1.528,-0.061500000000000006,1.5292371463999999,6.343,-0.113,6.3440064628,6.751,-4.4945,8.1102731921,1.528,-0.061500000000000006,1.5292371463999999,5.223,-4.433,6.8506363208
2020-02-09 15:00:00,6.4865,-0.1275,6.4877529623,2.7865,-0.0375,2.7867523213,3.7,-0.09,3.7010944327,5.2465,-4.5275,6.9299363994,2.7865,-0.0375,2.7867523213,2.46,-4.49,5.1197363213
2020-02-09 15:30:00,6.433,-0.117,6.4340638791,2.923,-0.027,2.923124698,3.51,-0.09,3.5111536566,5.193,-4.517,6.8826258071,2.923,-0.027,2.923124698,2.27,-4.49,5.0312026395
2020-02-09 16:00:00,6.342,-0.18050000000000002,6.3445680901,2.382,-0.0505,2.3825352568,3.96,-0.13,3.9621332638,5.102,-4.5005,6.8033009819,2.382,-0.0505,2.3825352568,2.7199999999999998,-4.45,5.215448207
2020-02-09 16:30:00,6.477,-0.18050000000000002,6.4795145844,2.827,-0.0505,2.8274510164,3.65,-0.13,3.6523143348,5.227,-4.4205,6.8456080263,2.827,-0.0505,2.8274510164,2.4,-4.37,4.9856694636
2020-02-09 17:00:00,6.4295,-0.2215,6.4333142703,2.7765,-0.0585,2.7771162201,3.653,-0.163,3.6566347917,5.1795,-4.4315,6.8165542982,2.7765,-0.0585,2.7771162201,2.403,-4.373,4.98974328
2020-02-09 17:30:00,6.7105,0.6755,6.7444132806,2.2505,-0.0345,2.2507644257,4.46,0.71,4.5161598732,5.3105,-5.1445,7.393733191,2.2505,-0.0345,2.2507644257,3.06,-5.11,5.9561480841000005
2020-02-09 18:00:00,6.7935,-0.253,6.7982094150000005,0.6805,-0.04,0.6816745925000001,6.113,-0.213,6.1167097365,5.6335,-4.453,7.1809143742,0.6805,-0.04,0.6816745925000001,4.953,-4.413,6.6337604720000005
2020-02-09 18:30:00,6.7795000000000005,-0.17200000000000001,6.7816815208,1.5295,-0.032,1.5298347133,5.25,-0.14,5.2518663349,5.5895,-4.442,7.1395990259,1.5295,-0.032,1.5298347133,4.06,-4.41,5.9943056312
2020-02-09 19:00:00,6.691,-0.1645,6.6930218325,1.671,-0.0245,1.6711795984000002,5.02,-0.14,5.0219518118,5.511,-4.5145,7.1240319518,1.671,-0.0245,1.6711795984000002,3.84,-4.49,5.908104603
2020-02-09 19:30:00,7.5295,-0.17250000000000001,7.5314757186,2.5095,-0.0125,2.5095311315,5.02,-0.16,5.0225491536,6.3495,-4.5025,7.7838715624,2.5095,-0.0125,2.5095311315,3.84,-4.49,5.908104603
2020-02-09 20:00:00,6.561,-0.193,6.5638380541,2.421,-0.013000000000000001,2.4210349026999998,4.14,-0.18,4.143911196,5.381,-4.663,7.1203040665,2.421,-0.013000000000000001,2.4210349026999998,2.96,-4.65,5.5121774282
2020-02-09 20:30:00,6.4515,-0.1855,6.4541662901,2.1715,-0.0055000000000000005,2.1715069652,4.28,-0.18,4.2837833745000005,5.2515,-4.6555,7.0179721074,2.1715,-0.0055000000000000005,2.1715069652,3.08,-4.65,5.577535298
2020-02-09 21:00:00,6.2945,-0.178,6.2970162974,2.2245,0.002,2.2245008991,4.07,-0.18,4.0739783996,5.1045,-4.718,6.9509311786,2.2245,0.002,2.2245008991,2.88,-4.72,5.5292675826
2020-02-09 21:30:00,6.009,-0.248,6.0141154794,1.619,0.002,1.6190012353,4.39,-0.25,4.397112689,4.799,-4.658,6.6878520468,1.619,0.002,1.6190012353,3.18,-4.66,5.6416309699
2020-02-09 22:00:00,5.8345,-0.232,5.8391107414,2.2045,0.018000000000000002,2.2045734848,3.63,-0.25,3.6385986313,4.6245,-4.852,6.7028280785,2.2045,0.018000000000000002,2.2045734848,2.42,-4.87,5.4381338711
2020-02-09 22:30:00,5.6365,-0.23900000000000002,5.6415647874,2.2265,0.011,2.2265271725,3.41,-0.25,3.4191519416,4.4065,-4.859,6.5595063267,2.2265,0.011,2.2265271725,2.18,-4.87,5.3356630328
2020-02-09 23:00:00,5.4435,-0.233,5.4484843076,2.2235,0.017,2.2235649867,3.22,-0.25,3.2296903876,4.2435,-4.933,6.5070562661,2.2235,0.017,2.2235649867,2.02,-4.95,5.3462977844
2020-02-09 23:30:00,5.1515,-0.2805,5.159130983,2.2215,0.0195,2.2215855824,2.93,-0.30000000000000004,2.945318319,3.8815,-4.7505,6.1345979901,2.2215,0.0195,2.2215855824,1.6600000000000001,-4.77,5.0505940245
2020-02-10 00:00:00,5.084,-0.24,5.0896616783,2.224,0.02,2.2240899262,2.86,-0.26,2.8717938645,3.854,-4.75,6.1168469002,2.224,0.02,2.2240899262,1.63,-4.77,5.0408134264
2020-02-10 00:30:00,5.164,-0.1375,5.1658302576,2.224,0.0125,2.2240351279,2.94,-0.15,2.9438240437000003,3.944,-4.8175,6.2260294129,2.224,0.0125,2.2240351279,1.72,-4.83,5.1271141981
2020-02-10 01:00:00,5.1035,-0.14150000000000001,5.1054612426,2.2235,0.0085,2.2235162468,2.88,-0.15,2.8839036045,3.8735,-4.7215,6.1070913289,2.2235,0.0085,2.2235162468,1.65,-4.73,5.0095309162
2020-02-10 01:30:00,5.0325,0.326,5.0430479127,2.2325,0.016,2.2325573341,2.8,0.31,2.8171084466,3.7425,-5.304,6.4914345294,2.2325,0.016,2.2325573341,1.51,-5.32,5.5301446636
2020-02-10 02:00:00,4.9825,0.7485,5.03840833,2.2225,0.018500000000000003,2.2225769953,2.76,0.73,2.8549080546,3.6025,-5.5215,6.5927967131,2.2225,0.018500000000000003,2.2225769953,1.38,-5.54,5.709290674
2020-02-10 02:30:00,4.9895,0.7485,5.0453307622,2.2295,0.018500000000000003,2.2295767536,2.76,0.73,2.8549080546,3.6095,-5.5215,6.5966243261,2.2295,0.018500000000000003,2.2295767536,1.38,-5.54,5.709290674
2020-02-10 03:00:00,4.8665,0.5745,4.9002931035,2.2265,0.0145,2.2265472149,2.64,0.56,2.6987404469,3.5265,-5.5955,6.6140624808,2.2265,0.0145,2.2265472149,1.3,-5.61,5.7586543567
2020-02-10 03:30:00,4.7675,-0.2325,4.7731658781,2.2075,0.007500000000000001,2.2075127406,2.56,-0.24,2.5712253888000003,3.5075000000000003,-4.6725,5.8425005349,2.2075,0.007500000000000001,2.2075127406,1.3,-4.68,4.85720084
2020-02-10 04:00:00,4.776,-0.1275,4.7777015656,2.416,0.022500000000000003,2.416104768,2.36,-0.15,2.3647621445,3.516,-4.5975,5.7878547192,2.416,0.022500000000000003,2.416104768,1.1,-4.62,4.7491472919
2020-02-10 04:30:00,4.678,-0.135,4.6799475424,2.758,0.015,2.7580407901,1.92,-0.15,1.9258504615,3.378,-4.515,5.6388038625,2.758,0.015,2.7580407901,0.62,-4.53,4.5722314027
2020-02-10 05:00:00,4.798,0.29650000000000004,4.8071526136,2.768,0.006500000000000001,2.7680076318999998,2.03,0.29,2.0506096654,3.478,-4.9235,6.0280458069,2.768,0.006500000000000001,2.7680076318999998,0.71,-4.93,4.9808633790000005
2020-02-10 05:30:00,5.4625,0.8905000000000001,5.5346089744,2.7625,0.0105,2.7625199547,2.7,0.88,2.8397887245,4.0825,-5.1895,6.6028566924,2.7625,0.0105,2.7625199547,1.32,-5.2,5.3649231122
2020-02-10 06:00:00,5.8035,0.796,5.8578347749,2.7435,-0.004,2.743502916,3.06,0.8,3.1628468189,4.4935,-4.754,6.5415638994,2.7435,-0.004,2.743502916,1.75,-4.75,5.0621141828
2020-02-10 06:30:00,6.8145,0.6035,6.8411711351,2.6445,-0.0465,2.6449087886,4.17,0.65,4.2203554353,5.6345,-3.9965,6.9079376445000005,2.6445,-0.0465,2.6449087886,2.99,-3.95,4.9540488492
2020-02-10 07:00:00,7.5775,1.0585,7.6510736828,2.5975,-0.061500000000000006,2.5982279538,4.98,1.12,5.1043902672,6.3375,-3.8715,7.4264674308,2.5975,-0.061500000000000006,2.5982279538,3.74,-3.81,5.3388856515
2020-02-10 07:30:00,8.4235,1.5885,8.5719708644,2.6035,-0.1015,2.6054777873,5.82,1.69,6.0604042769,7.0735,-4.0315,8.1417070999,2.6035,-0.1015,2.6054777873,4.47,-3.93,5.9519576611
2020-02-10 08:00:00,8.775,1.3635,8.8803016418,2.415,-0.1365,2.4188545326,6.36,1.5,6.5344930943,7.555,-3.6165000000000003,8.3759833602,2.415,-0.1365,2.4188545326,5.14,-3.48,6.2072538211
2020-02-10 08:30:00,9.215,2.09,9.4490383109,2.685,-0.16,2.6897630007,6.53,2.25,6.9067647998,7.925,-4.15,8.9458440071,2.685,-0.16,2.6897630007,5.24,-3.99,6.5861749142
2020-02-10 09:00:00,9.1575,1.092,9.2223787739,2.8675,-0.178,2.8730193612,6.29,1.27,6.4169307305,8.0175,-3.268,8.6579518508,2.8675,-0.178,2.8730193612,5.15,-3.09,6.0058804517
2020-02-10 09:30:00,9.2635,1.101,9.3286994404,2.7735000000000003,-0.169,2.7786441388,6.49,1.27,6.6130930736,8.1335,-3.209,8.743655028100001,2.7735000000000003,-0.169,2.7786441388,5.36,-3.04,6.1620775717
2020-02-10 10:00:00,9.408,1.249,9.4905460854,2.458,-0.131,2.4614883709,6.95,1.38,7.0856827476,8.278,-3.021,8.8120216182,2.458,-0.131,2.4614883709,5.82,-2.89,6.4980381655
2020-02-10 10:30:00,9.456,1.1795,9.529278894499999,2.716,-0.1405,2.7196316387,6.74,1.32,6.8680419335,8.356,-3.1205,8.9196556127,2.716,-0.1405,2.7196316387,5.64,-2.98,6.3788713735
2020-02-10 11:00:00,9.4685,1.186,9.5424885774,2.7255000000000003,-0.137,2.7289410492,6.743,1.323,6.8715629954,8.3685,-3.12,8.9311920957,2.7255000000000003,-0.137,2.7289410492,5.643,-2.983,6.3829255048
2020-02-10 11:30:00,9.69,1.2845,9.7747654831,2.69,-0.1355,2.6934105239,7.0,1.42,7.1425765659,8.61,-2.9555,9.1031357372,2.69,-0.1355,2.6934105239,5.92,-2.8200000000000003,6.5573470245
2020-02-10 12:00:00,9.6055,1.2570000000000001,9.6873979608,2.3055,-0.123,2.3087787356,7.3,1.38,7.4292933715,8.525500000000001,-2.943,9.0191684345,2.3055,-0.123,2.3087787356,6.22,-2.8200000000000003,6.8294070021
2020-02-10 12:30:00,9.6775,1.3405,9.7699000251,3.1275,-0.1295,3.1301799469000002,6.55,1.47,6.7129278262,8.5575,-2.8495,9.0194487914,3.1275,-0.1295,3.1301799469000002,5.43,-2.7199999999999998,6.0731622735
2020-02-10 13:00:00,9.9145,2.4565,10.2142891334,2.6145,-0.1335,2.617906129,7.3,2.59,7.745844047,8.6345,-3.6035,9.3562707582,2.6145,-0.1335,2.617906129,6.02,-3.47,6.9484746528
2020-02-10 13:30:00,9.886,2.441,10.1829012074,3.056,-0.149,3.0596302064,6.83,2.59,7.3045875996,8.596,-3.729,9.3699870331,3.056,-0.149,3.0596302064,5.54,-3.58,6.5960594297
2020-02-10 14:00:00,9.828,2.445,10.1275667858,3.188,-0.145,3.1912958183,6.64,2.59,7.1272505218,8.518,-3.725,9.2968784546,3.188,-0.145,3.1912958183,5.33,-3.58,6.420693109
2020-02-10 14:30:00,10.2985,2.414,10.5776414313,3.2885,-0.156,3.2921980879,7.01,2.5700000000000003,7.4662574293,8.9885,-3.7359999999999998,9.7340037112,3.2885,-0.156,3.2921980879,5.7,-3.58,6.731002897
2020-02-10 15:00:00,10.232,2.364,10.5015389348,3.592,-0.176,3.5963092192,6.64,2.54,7.1092334327,8.932,-3.816,9.713005714,3.592,-0.176,3.5963092192,5.34,-3.64,6.4626000959
2020-02-10 15:30:00,9.7925,1.202,9.8659951475,3.3725,-0.218,3.379538467,6.42,1.42,6.5751653972,8.6625,-3.078,9.1930947047,3.3725,-0.218,3.379538467,5.29,-2.86,6.0136261939
2020-02-10 16:00:00,9.9305,1.241,10.0077425651,3.3805,-0.249,3.3896579842,6.55,1.49,6.7173357814,8.7905,-3.189,9.3510754061,3.3805,-0.249,3.3896579842,5.41,-2.94,6.1572477618
2020-02-10 16:30:00,9.7885,1.2465,9.8675475423,3.2355,-0.24650000000000002,3.2448763459,6.553,1.4929999999999999,6.7209268706,8.6485,-3.1895,9.2178881801,3.2355,-0.24650000000000002,3.2448763459,5.413,-2.943,6.1613162555
2020-02-10 17:00:00,10.16,1.9500000000000002,10.3454386084,2.85,-0.27,2.8627609051,7.31,2.22,7.6396662231,8.86,-4.06,9.7459324849,2.85,-0.27,2.8627609051,6.01,-3.79,7.1052234307
2020-02-10 17:30:00,9.781,1.0435,9.8365061506,2.951,-0.3165,2.9679240641,6.83,1.3599999999999999,6.964086444,8.641,-3.9265,9.4912740583,2.951,-0.3165,2.9679240641,5.69,-3.61,6.7385606772
2020-02-10 18:00:00,10.0975,0.724,10.1234224574,2.9975,-0.28600000000000003,3.0111131247,7.1,1.01,7.1714782298,8.9975,-3.726,9.7384845972,2.9975,-0.28600000000000003,3.0111131247,6.0,-3.44,6.9161839189
2020-02-10 18:30:00,10.241,0.7835000000000001,10.270927575,3.001,-0.2665,3.0128098596,7.24,1.05,7.3157432978,9.151,-3.7065,9.8731425215,3.001,-0.2665,3.0128098596,6.15,-3.44,7.0467084515
2020-02-10 19:00:00,10.1535,0.7065,10.1780501325,3.0035,-0.2635,3.0150364011,7.15,0.97,7.2154972109,9.0635,-3.7835,9.8215021509,3.0035,-0.2635,3.0150364011,6.06,-3.52,7.0081381265
2020-02-10 19:30:00,10.013,1.334,10.1014714275,1.863,-0.256,1.8805065807,8.15,1.5899999999999999,8.3036497999,8.763,-4.266,9.7462261927,1.863,-0.256,1.8805065807,6.9,-4.01,7.9806077463000005
2020-02-10 20:00:00,9.8095,1.452,9.9163800981,3.0095,-0.278,3.022312732,6.8,1.73,7.0166159935,8.4895,-4.618,9.6642399727,3.0095,-0.278,3.022312732,5.48,-4.34,6.9904220187
2020-02-10 20:30:00,9.5545,1.504,9.6721500324,3.0045,-0.226,3.0129879273,6.55,1.73,6.7746143802,8.2545,-4.646,9.4721743148,3.0045,-0.226,3.0129879273,5.25,-4.42,6.8628638337000005
2020-02-10 21:00:00,9.1415,1.4265,9.2521308086,2.7715,-0.20350000000000001,2.7789610469,6.37,1.63,6.5752414404,7.8315,-4.7235,9.1457008753,2.7715,-0.20350000000000001,2.7789610469,5.06,-4.52,6.7848360334
2020-02-10 21:30:00,8.8375,0.742,8.868594604,2.5075000000000003,-0.23800000000000002,2.5187695905,6.33,0.98,6.4054117744,7.6475,-4.2780000000000005,8.7627358884,2.5075000000000003,-0.23800000000000002,2.5187695905,5.14,-4.04,6.5376754279
2020-02-10 22:00:00,8.5615,0.35950000000000004,8.5690444333,3.0115,-0.2505,3.0219004782,5.55,0.61,5.5834218898,7.4515,-4.0905,8.5004142546,3.0115,-0.2505,3.0219004782,4.44,-3.84,5.8701959081
2020-02-10 22:30:00,8.1745,0.3355,8.1813819432,3.0045,-0.2745,3.0170135068,5.17,0.61,5.2058620804,7.0845,-4.3445,8.3105246826,3.0045,-0.2745,3.0170135068,4.08,-4.07,5.7629246047
2020-02-10 23:00:00,7.9215,0.516,7.9382881184,2.9615,-0.244,2.9715346624,4.96,0.76,5.0178880019,6.7515,-4.264,7.9852644446,2.9615,-0.244,2.9715346624,3.79,-4.02,5.5248981891
2020-02-10 23:30:00,7.7345,0.4565,7.7479598928,3.0145,-0.2535,3.0251400794,4.72,0.71,4.7731017169,6.5344999999999995,-3.9635,7.6425795711,3.0145,-0.2535,3.0251400794,3.52,-3.71,5.1141470452
2020-02-11 00:00:00,7.5969999999999995,0.4295,7.6091313072,3.007,-0.24050000000000002,3.0166022691,4.59,0.67,4.6386420427,6.437,-4.0505,7.6053612176000005,3.007,-0.24050000000000002,3.0166022691,3.43,-3.81,5.1264997806
2020-02-11 00:30:00,7.2965,0.23650000000000002,7.3003318075,3.0065,-0.2635,3.0180249336,4.29,0.5,4.319039245,6.1265,-4.2035,7.429900033,3.0065,-0.2635,3.0180249336,3.12,-3.94,5.0257337773
2020-02-11 01:00:00,7.1375,0.1355,7.1387860663,3.0075,-0.3145,3.0238992212,4.13,0.45,4.1544434044,5.9375,-4.2545,7.304428554,3.0075,-0.3145,3.0238992212,2.93,-3.94,4.910040733
2020-02-11 01:30:00,7.2085,0.252,7.2129034549,3.0185,-0.308,3.0341730752,4.19,0.56,4.2272567937,6.0385,-4.138,7.3202818423,3.0185,-0.308,3.0341730752,3.02,-3.83,4.8774276007
2020-02-11 02:00:00,6.8925,0.149,6.8941103306,3.0225,-0.271,3.0346247297,3.87,0.42,3.892723982,5.7325,-4.311,7.1726060292,3.0225,-0.271,3.0346247297,2.71,-4.04,4.8647404864
2020-02-11 02:30:00,7.03,0.333,7.037882423,3.02,-0.257,3.0309155382,4.01,0.59,4.0531715977,5.87,-4.157,7.1928818286,3.02,-0.257,3.0309155382,2.85,-3.9,4.8303726564
2020-02-11 03:00:00,6.922,0.3925,6.9331190852,3.022,-0.1975,3.0284468379,3.9,0.59,3.9443757428,5.7620000000000005,-4.0975,7.0703712951,3.022,-0.1975,3.0284468379,2.74,-3.9,4.7662983541
2020-02-11 03:30:00,6.852,0.41850000000000004,6.8647684775,2.952,-0.21150000000000002,2.9595669024,3.9,0.63,3.9505569228,5.732,-4.1115,7.0540949987,2.952,-0.21150000000000002,2.9595669024,2.7800000000000002,-3.9,4.7894049735
2020-02-11 04:00:00,6.92,0.42750000000000005,6.9331923563,3.02,-0.2025,3.0267815002,3.9,0.63,3.9505569228,5.8,-4.2225,7.1742251324,3.02,-0.2025,3.0267815002,2.7800000000000002,-4.02,4.8876170063
2020-02-11 04:30:00,6.8745,0.318,6.8818510773,3.0145,-0.252,3.025014752,3.86,0.5700000000000001,3.9018585315000003,5.7145,-4.212,7.0990460099,3.0145,-0.252,3.025014752,2.7,-3.96,4.792869704
2020-02-11 05:00:00,7.032,0.332,7.0398329526,2.972,-0.23800000000000002,2.9815143803,4.06,0.5700000000000001,4.0998170691,5.852,-4.008,7.0929519948,2.972,-0.23800000000000002,2.9815143803,2.88,-3.77,4.7441859154
2020-02-11 05:30:00,7.3095,0.41100000000000003,7.3210457757,2.9395,-0.249,2.9500273304,4.37,0.66,4.4195588015,6.1195,-4.019,7.321245881,2.9395,-0.249,2.9500273304,3.18,-3.77,4.9320685316
2020-02-11 06:00:00,7.631,0.491,7.6467798451,2.971,-0.209,2.9783421563,4.66,0.7000000000000001,4.7122818252,6.491,-4.019,7.6344902908000005,2.971,-0.209,2.9783421563,3.52,-3.81,5.1871475784
2020-02-11 06:30:00,8.3765,0.783,8.4130161803,2.9965,-0.227,3.0050858973,5.38,1.01,5.473983924,7.2065,-3.6470000000000002,8.0767723287,2.9965,-0.227,3.0050858973,4.21,-3.42,5.42406674
2020-02-11 07:00:00,8.9285,1.577,9.0666995787,2.8785,-0.28300000000000003,2.8923781305,6.05,1.8599999999999999,6.3294628524,7.6085,-4.083,8.6348225952,2.8785,-0.28300000000000003,2.8923781305,4.73,-3.8,6.0673635131
2020-02-11 07:30:00,9.746,1.834,9.9170596449,2.656,-0.276,2.6703018556,7.09,2.11,7.397310322,8.476,-3.836,9.3036268197,2.656,-0.276,2.6703018556,5.82,-3.56,6.8224628983999995
2020-02-11 08:00:00,10.0995,2.0365,10.3027779021,2.7495000000000003,-0.3735,2.7747526917,7.35,2.41,7.7350242404,8.7995,-4.1435,9.7262424656,2.7495000000000003,-0.3735,2.7747526917,6.05,-3.77,7.1284921267
2020-02-11 08:30:00,10.2805,2.099,10.4925917318,2.8205,-0.361,2.8435086161000003,7.46,2.46,7.8551384456,8.9905,-4.041,9.856914895100001,2.8205,-0.361,2.8435086161000003,6.17,-3.68,7.1841005004
2020-02-11 09:00:00,10.477,2.1925,10.703951852,3.077,-0.3975,3.102569137,7.4,2.59,7.8401594372000005,9.167,-3.9675000000000002,9.9887409242,3.077,-0.3975,3.102569137,6.09,-3.5700000000000003,7.0592492519
2020-02-11 09:30:00,10.7045,2.3105,10.9510150443,3.5045,-0.3895,3.5260786293,7.2,2.7,7.6896033708000004,9.3945,-3.7995,10.1337471105,3.5045,-0.3895,3.5260786293,5.89,-3.41,6.805894504
2020-02-11 10:00:00,10.9325,2.414,11.195845312,3.4025,-0.316,3.41714241,7.53,2.73,8.0096067319,9.6325,-3.646,10.2994355306,3.4025,-0.316,3.41714241,6.23,-3.33,7.0641206105
2020-02-11 10:30:00,10.766,2.466,11.0448138056,4.276,-0.304,4.2867927405,6.49,2.77,7.0564155206,9.486,-3.634,10.158255362,4.276,-0.304,4.2867927405,5.21,-3.33,6.1832839171
2020-02-11 11:00:00,10.6915,2.395,10.9564682836,4.2015,-0.375,4.2182018977,6.49,2.77,7.0564155206,9.4115,-3.735,10.125539849799999,4.2015,-0.375,4.2182018977,5.21,-3.36,6.1994919147
2020-02-11 11:30:00,10.6015,2.294,10.8468538411,3.8715,-0.47600000000000003,3.9006522852,6.73,2.77,7.2777606446,9.3315,-3.836,10.0891916549,3.8715,-0.47600000000000003,3.9006522852,5.46,-3.36,6.4110217594
2020-02-11 12:00:00,-35.0935,-38.5095,52.1012027932,2.9695,-0.4465,3.0028807003,-38.063,-38.063,53.8292108246,-35.0935,-38.5095,52.1012027932,2.9695,-0.4465,3.0028807003,-38.063,-38.063,53.8292108246
2020-02-11 12:30:00,-34.7105,-38.5085,51.8432578307,3.3525,-0.4455,3.3819708012,-38.063,-38.063,53.8292108246,-34.7105,-38.5085,51.8432578307,3.3525,-0.4455,3.3819708012,-38.063,-38.063,53.8292108246
2020-02-11 13:00:00,-34.8145,-38.5795,51.9656350919,3.2485,-0.5165000000000001,3.2893045618,-38.063,-38.063,53.8292108246,-34.8145,-38.5795,51.9656350919,3.2485,-0.5165000000000001,3.2893045618,-38.063,-38.063,53.8292108246
2020-02-11 13:30:00,-35.3785,-38.5645,52.3341085956,2.6845,-0.5015000000000001,2.7309416874,-38.063,-38.063,53.8292108246,-35.3785,-38.5645,52.3341085956,2.6845,-0.5015000000000001,2.7309416874,-38.063,-38.063,53.8292108246
2020-02-11 14:00:00,10.544,2.3715,10.8074024747,3.544,-0.4485,3.5722665424,7.0,2.8200000000000003,7.5466813899,9.254,-3.6885,9.9620052324,3.544,-0.4485,3.5722665424,5.71,-3.24,6.5651884969
2020-02-11 14:30:00,10.619,2.3215,10.8697986757,2.919,-0.3885,2.9447399291,7.7,2.71,8.1629712728,9.319,-3.7085,10.0297922835,2.919,-0.3885,2.9447399291,6.4,-3.32,7.2098821072
2020-02-11 15:00:00,10.5125,2.1965,10.7395190069,3.2325,-0.4335,3.261438103,7.28,2.63,7.7404974,9.2325,-3.8335,9.9967383931,3.2325,-0.4335,3.261438103,6.0,-3.4,6.8963758598
2020-02-11 15:30:00,10.4695,1.9609999999999999,10.6515703654,4.2995,-0.529,4.3319211962,6.17,2.49,6.653495322,9.1995,-4.129,10.083622427,4.2995,-0.529,4.3319211962,4.9,-3.6,6.0802960454
2020-02-11 16:00:00,10.3385,1.687,10.4752351406,3.5185,-0.523,3.5571577488,6.82,2.21,7.1691352338,9.0785,-4.373,10.0768195007,3.5185,-0.523,3.5571577488,5.5600000000000005,-3.85,6.7628470336
2020-02-11 16:30:00,10.1435,1.593,10.2678255366,3.2435,-0.467,3.2769469404000002,6.9,2.06,7.2009443825,8.8835,-4.467,9.9433727301,3.2435,-0.467,3.2769469404000002,5.64,-4.0,6.9144486403
2020-02-11 17:00:00,10.1085,1.6015000000000001,10.2345773972,3.1485,-0.4585,3.1817093676,6.96,2.06,7.2584571363,8.868500000000001,-4.3185,9.8640627786,3.1485,-0.4585,3.1817093676,5.72,-3.86,6.9005796858
2020-02-11 17:30:00,9.965,0.6485000000000001,9.986079173,3.005,-0.47150000000000003,3.0417654824,6.96,1.12,7.0495389920000004,8.925,-3.8415,9.716622214000001,3.005,-0.47150000000000003,3.0417654824,5.92,-3.37,6.8119967704
2020-02-11 18:00:00,10.25,0.6285000000000001,10.2692508125,3.01,-0.4315,3.0407716537,7.24,1.06,7.3171852512,9.2,-3.7515,9.9354794675,3.01,-0.4315,3.0407716537,6.19,-3.32,7.0241369577
2020-02-11 18:30:00,10.414,0.625,10.4327379436,2.964,-0.435,2.9957504903,7.45,1.06,7.5250315614000005,9.384,-3.725,10.0962904574,2.964,-0.435,2.9957504903,6.42,-3.29,7.2139101741000005
2020-02-11 19:00:00,10.39,0.6015,10.4073965164,2.94,-0.4585,2.9755373044,7.45,1.06,7.5250315614000005,9.36,-3.7885,10.0976399347,2.94,-0.4585,2.9755373044,6.42,-3.33,7.2322403168000005
2020-02-11 19:30:00,10.2785,0.579,10.2947949591,2.8985000000000003,-0.441,2.9318566217,7.38,1.02,7.4501543608,9.2685,-3.581,9.9362293276,2.8985000000000003,-0.441,2.9318566217,6.37,-3.14,7.101865952
2020-02-11 20:00:00,10.1365,0.543,10.1510335065,2.9265,-0.47700000000000004,2.9651190954,7.21,1.02,7.2817923618,9.1365,-3.617,9.8264093773,2.9265,-0.47700000000000004,2.9651190954,6.21,-3.14,6.9587139616
2020-02-11 20:30:00,9.877,0.528,9.891102719100001,2.667,-0.422,2.7001801792,7.21,0.9500000000000001,7.2723173748,8.877,-3.632,9.5912748371,2.667,-0.422,2.7001801792,6.21,-3.21,6.9905793751
2020-02-11 21:00:00,9.408,0.6645,9.4314380796,2.298,-0.3655,2.326885096,7.11,1.03,7.1842188163,8.438,-3.7255000000000003,9.2238383686,2.298,-0.3655,2.326885096,6.14,-3.36,6.9992285289
2020-02-11 21:30:00,9.194,0.6255000000000001,9.215252913,2.414,-0.3645,2.4413636046000002,6.78,0.99,6.8518975474,8.204,-3.7245,9.0098566165,2.414,-0.3645,2.4413636046000002,5.79,-3.36,6.6943035485
2020-02-11 22:00:00,8.826,0.459,8.8379271891,2.456,-0.331,2.4782043903,6.37,0.79,6.418800511,7.806,-3.721,8.6475127638,2.456,-0.331,2.4782043903,5.35,-3.39,6.3336087659
2020-02-11 22:30:00,8.299,0.47250000000000003,8.3124399096,2.3890000000000002,-0.3175,2.4100056535,5.91,0.79,5.9625665615,7.289,-3.8675,8.2514893959,2.3890000000000002,-0.3175,2.4100056535,4.9,-3.55,6.0508263898
2020-02-11 23:00:00,7.8295,0.3055,7.8354578998,2.3395,-0.3345,2.363292301,5.49,0.64,5.5271783036,6.7795000000000005,-3.7745,7.7594117367,2.3395,-0.3345,2.363292301,4.44,-3.44,5.6166894164
2020-02-11 23:30:00,7.5120000000000005,0.293,7.5177119524,1.952,-0.34700000000000003,1.9826025825,5.5600000000000005,0.64,5.5967133212,6.492,-3.8369999999999997,7.5411294247,1.952,-0.34700000000000003,1.9826025825,4.54,-3.49,5.726403758
2020-02-12 00:00:00,7.1595,0.298,7.1656991459,1.7995,-0.342,1.8317107441,5.36,0.64,5.3980737305,6.1395,-4.152,7.4116505753,1.7995,-0.342,1.8317107441,4.34,-3.81,5.7750930728
2020-02-12 00:30:00,7.313,0.978,7.3781063289,2.483,-0.392,2.5137527723,4.83,1.37,5.0205378198,6.053,-4.662,7.6402259783,2.483,-0.392,2.5137527723,3.5700000000000003,-4.27,5.5657703869
2020-02-12 01:00:00,7.123,0.291,7.1289417167,2.483,-0.369,2.5102689099,4.64,0.66,4.6867045992000005,6.003,-4.089,7.2633277497,2.483,-0.369,2.5102689099,3.52,-3.7199999999999998,5.1214060569
2020-02-12 01:30:00,7.198,0.226,7.201547056,2.648,-0.34400000000000003,2.6702509245,4.55,0.5700000000000001,4.5855643055,6.168,-3.874,7.283687253,2.648,-0.34400000000000003,2.6702509245,3.52,-3.5300000000000002,4.9851078223
2020-02-12 02:00:00,6.925,0.48,6.941615446,2.565,-0.33,2.5861409474,4.36,0.81,4.4346025752,5.835,-4.43,7.3261261933,2.565,-0.33,2.5861409474,3.27,-4.1,5.2443207377
2020-02-12 02:30:00,6.7435,0.1715,6.7456804327,2.2435,-0.2985,2.2632707527,4.5,0.47000000000000003,4.5244778704,5.6735,-4.0885,6.9931705613,2.2435,-0.2985,2.2632707527,3.43,-3.79,5.1116533529
2020-02-12 03:00:00,6.8,0.167,6.8020503527,2.21,-0.353,2.2380145218,4.59,0.52,4.6193614277,5.76,-3.863,6.9354429563,2.21,-0.353,2.2380145218,3.55,-3.51,4.9922539999
2020-02-12 03:30:00,6.635,0.2565,6.6399561181,1.745,-0.3335,1.7765830265,4.89,0.59,4.9254644451,5.625,-3.8435,6.8127173176,1.745,-0.3335,1.7765830265,3.88,-3.51,5.232064602
2020-02-12 04:00:00,6.7105,0.273,6.7160508671,1.5305,-0.34700000000000003,1.569343573,5.18,0.62,5.216972302,5.7105,-3.927,6.9304501477,1.5305,-0.34700000000000003,1.569343573,4.18,-3.58,5.5035261424
2020-02-12 04:30:00,6.4205,0.20450000000000002,6.4237559496,1.2405,-0.3355,1.2850682861,5.18,0.54,5.20807066,5.3705,-3.9155,6.6463080353,1.2405,-0.3355,1.2850682861,4.13,-3.58,5.4656472627
2020-02-12 05:00:00,6.79,0.185,6.7925197828,1.9,-0.355,1.9328799756000001,4.89,0.54,4.9197256021,5.75,-3.875,6.9338391242,1.9,-0.355,1.9328799756000001,3.85,-3.52,5.2165985086
2020-02-12 05:30:00,7.163,0.2275,7.1666118389,2.273,-0.36250000000000004,2.3017244079,4.89,0.59,4.9254644451,6.123,-3.8525,7.2341471681,2.273,-0.36250000000000004,2.3017244079,3.85,-3.49,5.1964026018
2020-02-12 06:00:00,7.6495,0.7155,7.682889463,2.6995,-0.3745,2.7253532799,4.95,1.09,5.0685895474,6.4895,-4.1545,7.7054189049,2.6995,-0.3745,2.7253532799,3.79,-3.7800000000000002,5.352803004
2020-02-12 06:30:00,8.413,1.075,8.4814028321,2.893,-0.455,2.9285617631000003,5.52,1.53,5.7281148731,7.203,-4.185,8.3305122291,2.893,-0.455,2.9285617631000003,4.31,-3.73,5.69991228
2020-02-12 07:00:00,8.982,0.979,9.0351959027,2.942,-0.481,2.9810610527,6.04,1.46,6.2139520436,7.832,-3.801,8.705620311,2.942,-0.481,2.9810610527,4.89,-3.32,5.9105414304
2020-02-12 07:30:00,9.7185,1.5390000000000001,9.8396017831,2.8585000000000003,-0.47100000000000003,2.8970438813,6.86,2.01,7.1484054166,8.5785,-3.791,9.3788241934,2.8585000000000003,-0.47100000000000003,2.8970438813,5.72,-3.32,6.6136827865
2020-02-12 08:00:00,10.0,1.855,10.1705960986,2.58,-0.495,2.6270563374,7.42,2.35,7.7832448246,8.82,-3.935,9.6579824498,2.58,-0.495,2.6270563374,6.24,-3.44,7.1253912173
2020-02-12 08:30:00,10.4255,2.032,10.6216794458,2.7755,-0.468,2.8146801328,7.65,2.5,8.0481364303,9.2455,-3.738,9.9725580595,2.7755,-0.468,2.8146801328,6.47,-3.27,7.2493999752
2020-02-12 09:00:00,10.6295,2.2345,10.8618258364,3.2995,-0.4655,3.3321750404,7.33,2.7,7.8114595307,9.4695,-3.6355,10.14338654,3.2995,-0.4655,3.3321750404,6.17,-3.17,6.9366995034
2020-02-12 09:30:00,10.888,2.2905,11.1263171917,3.858,-0.4595,3.8852675905,7.03,2.75,7.5487349934,9.758,-3.3895,10.329921309,3.858,-0.4595,3.8852675905,5.9,-2.93,6.5874805503000005
2020-02-12 10:00:00,10.9425,1.5865,11.0569113454,4.5025,-0.48350000000000004,4.5283858603,6.44,2.07,6.7645029381,9.9825,-2.7035,10.3421089967,4.5025,-0.48350000000000004,4.5283858603,5.48,-2.22,5.9125967223
2020-02-12 10:30:00,10.727,1.3820000000000001,10.8156577701,4.987,-0.5680000000000001,5.0192422735,5.74,1.9500000000000002,6.0621860743,9.757,-2.848,10.1641602211,4.987,-0.5680000000000001,5.0192422735,4.77,-2.2800000000000002,5.286898902
2020-02-12 11:00:00,10.5785,1.159,10.6418016919,5.1585,-0.551,5.1878437958,5.42,1.71,5.6833528836,9.5585,-2.691,9.9300756921,5.1585,-0.551,5.1878437958,4.4,-2.14,4.892811053
2020-02-12 11:30:00,10.5785,1.1595,10.6418561586,5.5785,-0.5505,5.6055965338,5.0,1.71,5.2843258794,9.5585,-2.6905,9.9299402063,5.5785,-0.5505,5.6055965338,3.98,-2.14,4.5188494111
2020-02-12 12:00:00,10.6305,1.3679999999999999,10.7181600217,5.4905,-0.522,5.5152583122,5.14,1.8900000000000001,5.4764678398,9.6205,-2.482,9.9355092597,5.4905,-0.522,5.5152583122,4.13,-1.96,4.5714877228
2020-02-12 12:30:00,10.451,1.225,10.5225484556,4.371,-0.47500000000000003,4.3967335603,6.08,1.7000000000000002,6.3131925363,9.451,-2.585,9.7981440079,4.371,-0.47500000000000003,4.3967335603,5.08,-2.11,5.500772673
2020-02-12 13:00:00,10.3105,1.282,10.3898957767,3.6605,-0.358,3.6779646885,6.65,1.6400000000000001,6.8492408338,9.3305,-2.528,9.666903033,3.6605,-0.358,3.6779646885,5.67,-2.17,6.07106251
2020-02-12 13:30:00,10.0655,1.3195000000000001,10.1516191073,3.3855,-0.3205,3.4006367786,6.68,1.6400000000000001,6.8783719004,9.1155,-2.7105,9.5099500787,3.3855,-0.3205,3.4006367786,5.73,-2.39,6.2084619673
2020-02-12 14:00:00,10.0835,1.2730000000000001,10.1635378314,2.3535,-0.28700000000000003,2.3709346786,7.73,1.56,7.8858417433,9.1535,-2.867,9.59198891,2.3535,-0.28700000000000003,2.3709346786,6.8,-2.58,7.2729911315999995
2020-02-12 14:30:00,10.0385,1.3965,10.1351711628,2.4585,-0.28350000000000003,2.4747918094,7.58,1.6800000000000002,7.7639422976,9.0785,-2.7535,9.4868817058,2.4585,-0.28350000000000003,2.4747918094,6.62,-2.47,7.0657837499
2020-02-12 15:00:00,9.8285,1.426,9.9314091775,2.4785,-0.294,2.4958762489,7.35,1.72,7.5485694009,8.8485,-2.7640000000000002,9.2701482324,2.4785,-0.294,2.4958762489,6.37,-2.47,6.8321153385999995
2020-02-12 15:30:00,9.4985,1.2085,9.5750704697,1.9985,-0.29150000000000004,2.0196471226,7.5,1.5,7.6485292704,8.538499999999999,-3.0015,9.0506897251,1.9985,-0.29150000000000004,2.0196471226,6.54,-2.71,7.07924431
2020-02-12 16:00:00,9.6665,1.0245,9.7206389965,1.9465,-0.3155,1.9719032684000002,7.72,1.34,7.8354323429,8.7065,-3.1855,9.2709520816,1.9465,-0.3155,1.9719032684000002,6.76,-2.87,7.3440111656
2020-02-12 16:30:00,9.769,1.033,9.8234642566,1.229,-0.307,1.2667635928,8.54,1.34,8.6444895743,8.809,-3.137,9.350895679,1.229,-0.307,1.2667635928,7.58,-2.83,8.091062971
2020-02-12 17:00:00,9.503,1.007,9.5562052092,1.013,-0.293,1.0545226408,8.49,1.3,8.5889522062,8.543,-3.163,9.109743026,1.013,-0.293,1.0545226408,7.53,-2.87,8.0583993448
2020-02-12 17:30:00,9.325,0.9825,9.376616194,0.625,-0.2775,0.6838356893,8.7,1.26,8.7907678845,8.385,-3.3375,9.0248064384,0.625,-0.2775,0.6838356893,7.76,-3.06,8.341534631
2020-02-12 18:00:00,9.2805,0.729,9.3090880998,0.6405000000000001,-0.261,0.6916366459000001,8.64,0.99,8.6965337923,8.3305,-3.531,9.0479385083,0.6405000000000001,-0.261,0.6916366459000001,7.69,-3.27,8.3563748121
2020-02-12 18:30:00,9.3755,0.733,9.4041102317,0.4555,-0.20700000000000002,0.5003291417,8.92,0.9400000000000001,8.9693923986,8.4255,-3.537,9.137801664,0.4555,-0.20700000000000002,0.5003291417,7.97,-3.33,8.6376964522
2020-02-12 19:00:00,9.3665,0.8165,9.4020207668,0.24650000000000002,-0.1935,0.3133759723,9.12,1.01,9.1757560996,8.4365,-3.4735,9.1235812322,0.24650000000000002,-0.1935,0.3133759723,8.19,-3.2800000000000002,8.8223862985
2020-02-12 19:30:00,9.1505,0.6880000000000001,9.1763279284,0.48050000000000004,-0.242,0.5380002323,8.67,0.93,8.719736234500001,8.1905,-3.322,8.8385504609,0.48050000000000004,-0.242,0.5380002323,7.71,-3.08,8.3024394006
2020-02-12 20:00:00,8.772,0.3075,8.777388008399999,0.562,-0.2525,0.6161170749,8.21,0.56,8.2290764974,7.802,-3.5825,8.5851913345,0.562,-0.2525,0.6161170749,7.24,-3.33,7.9690965611
2020-02-12 20:30:00,8.6485,0.51,8.663524239600001,0.7885000000000001,-0.23,0.8213600002,7.86,0.74,7.8947577544000005,7.6285,-3.45,8.3723659888,0.7885000000000001,-0.23,0.8213600002,6.84,-3.22,7.560026455
2020-02-12 21:00:00,8.5975,1.4755,8.7231935952,0.7375,-0.24450000000000002,0.7769726507,7.86,1.72,8.0459927914,7.3375,-4.2545,8.4817260331,0.7375,-0.24450000000000002,0.7769726507,6.6,-4.01,7.7227003049
2020-02-12 21:30:00,8.1735,1.2385,8.2668001367,0.7035,-0.2615,0.7505294798000001,7.47,1.5,7.6191141217,6.9935,-4.4815000000000005,8.3061955491,0.7035,-0.2615,0.7505294798000001,6.29,-4.22,7.5744636774
2020-02-12 22:00:00,7.796,0.33,7.8029812251,0.606,-0.30000000000000004,0.6761922803,7.19,0.63,7.2175480601,6.816,-3.9699999999999998,7.8878866625,0.606,-0.30000000000000004,0.6761922803,6.21,-3.67,7.2133903263
2020-02-12 22:30:00,7.459,0.34550000000000003,7.4669974722,0.999,-0.28450000000000003,1.0387209683,6.46,0.63,6.4906471172,6.469,-4.0645,7.6399032226,0.999,-0.28450000000000003,1.0387209683,5.47,-3.7800000000000002,6.6490074447000005
2020-02-12 23:00:00,7.15,0.3725,7.1596966591,1.19,-0.2575,1.2175410671,5.96,0.63,5.9932044851,6.15,-3.9975,7.3350191718,1.19,-0.2575,1.2175410671,4.96,-3.74,6.2120206052
2020-02-12 23:30:00,7.0,0.4985,7.0177277127,1.75,-0.24150000000000002,1.7665849115999999,5.25,0.74,5.3018958873,5.96,-3.9815,7.1675618065,1.75,-0.24150000000000002,1.7665849115999999,4.21,-3.74,5.6313142338
2020-02-13 00:00:00,6.7805,1.023,6.8572377274,2.2405,-0.227,2.251970082,4.54,1.25,4.7089383092,5.5705,-4.437,7.1216177411,2.2405,-0.227,2.251970082,3.33,-4.21,5.3677742128
2020-02-13 00:30:00,6.599,0.269,6.6044804489,2.3890000000000002,-0.261,2.40321493,4.21,0.53,4.2432299019,5.499,-3.821,6.6961960843,2.3890000000000002,-0.261,2.40321493,3.11,-3.56,4.7271238613
2020-02-13 01:00:00,6.757,0.331,6.7651023643,2.887,-0.249,2.8977180677,3.87,0.58,3.9132211795,5.6370000000000005,-3.709,6.7477737069,2.887,-0.249,2.8977180677,2.75,-3.46,4.4197398113
2020-02-13 01:30:00,6.823,0.384,6.8337972607,3.033,-0.256,3.0437846507,3.79,0.64,3.8436571127,5.733,-3.676,6.8103057933999995,3.033,-0.256,3.0437846507,2.7,-3.42,4.3573386373
2020-02-13 02:00:00,6.8100000000000005,0.448,6.8247200675,3.2,-0.252,3.2099071638,3.61,0.7000000000000001,3.6772408134,5.72,-3.672,6.7972041311,3.2,-0.252,3.2099071638,2.52,-3.42,4.2481525396
2020-02-13 02:30:00,6.7875,0.4315,6.8012019894,3.2475,-0.2685,3.2585807493,3.54,0.7000000000000001,3.6085454133,5.6975,-3.6285,6.7548144682,3.2475,-0.2685,3.2585807493,2.45,-3.36,4.1583770873
2020-02-13 03:00:00,7.021,0.42350000000000004,7.0337609605,3.091,-0.2765,3.1033422708,3.93,0.7000000000000001,3.9918542058,5.931,-3.6065,6.9414410067,3.091,-0.2765,3.1033422708,2.84,-3.33,4.376585427
2020-02-13 03:30:00,6.8485,0.41750000000000004,6.861214069,1.9285,-0.2225,1.9412929969000001,4.92,0.64,4.9614514005,5.7985,-3.5525,6.8002101806,1.9285,-0.2225,1.9412929969000001,3.87,-3.33,5.1054676573
2020-02-13 04:00:00,6.8525,0.5425,6.8739408275,1.6425,-0.1875,1.6531674144,5.21,0.73,5.2608934602,5.8125,-3.4675000000000002,6.7682133905,1.6425,-0.1875,1.6531674144,4.17,-3.2800000000000002,5.3054029065
2020-02-13 04:30:00,6.623,0.363,6.6329403736,1.173,-0.20700000000000002,1.1911246786,5.45,0.5700000000000001,5.4797262705,5.583,-3.617,6.6522611193,1.173,-0.20700000000000002,1.1911246786,4.41,-3.41,5.5746031249
2020-02-13 05:00:00,6.812,0.4,6.8237338752,1.832,-0.22,1.8451623234999999,4.98,0.62,5.0184459746,5.782,-3.63,6.827036253,1.832,-0.22,1.8451623234999999,3.95,-3.41,5.2182947406
2020-02-13 05:30:00,7.0885,1.126,7.1773747464,1.3385,-0.254,1.3623869678,5.75,1.38,5.9132816608,5.9185,-4.114,7.2078872251,1.3385,-0.254,1.3623869678,4.58,-3.86,5.9896577532
2020-02-13 06:00:00,7.666,1.3525,7.7843954325,1.8359999999999999,-0.24750000000000003,1.8526068795000001,5.83,1.6,6.045568625,6.416,-4.2675,7.7056221196,1.8359999999999999,-0.24750000000000003,1.8526068795000001,4.58,-4.02,6.0939970463
2020-02-13 06:30:00,8.4795,1.439,8.600734925,2.1095,-0.281,2.1281332783,6.37,1.72,6.5981285225,7.2495,-4.091,8.3241534855,2.1095,-0.281,2.1281332783,5.14,-3.81,6.3981012808
2020-02-13 07:00:00,9.148,1.771,9.3178508788,2.268,-0.329,2.2917384231,6.88,2.1,7.1933580475,7.918,-3.9290000000000003,8.8392174427,2.268,-0.329,2.2917384231,5.65,-3.6,6.6994402751
2020-02-13 07:30:00,9.79,1.5685,9.9148521043,2.14,-0.35150000000000003,2.1686752293,7.65,1.92,7.8872618823,8.68,-3.2815,9.2795820084,2.14,-0.35150000000000003,2.1686752293,6.54,-2.93,7.166344954
2020-02-13 08:00:00,10.4375,2.208,10.6684895955,2.0975,-0.352,2.1268310347,8.34,2.56,8.7240586885,9.2175,-3.542,9.8746174736,2.0975,-0.352,2.1268310347,7.12,-3.19,7.8019548832000005
2020-02-13 08:30:00,10.4175,1.796,10.5711835785,2.5075000000000003,-0.354,2.532364952,7.91,2.15,8.1969872514,9.3675,-2.844,9.7897084865,2.5075000000000003,-0.354,2.532364952,6.86,-2.49,7.2979243624
2020-02-13 09:00:00,9.8945,1.419,9.9957336524,1.8245,-0.341,1.8560930068000001,8.07,1.76,8.2596912775,8.9445,-2.711,9.3463148486,1.8245,-0.341,1.8560930068000001,7.12,-2.37,7.5040855538999995
2020-02-13 09:30:00,9.9885,1.399,10.0859968893,1.2085,-0.321,1.2504052343,8.78,1.72,8.946887727,9.0585,-2.691,9.4497567826,1.2085,-0.321,1.2504052343,7.85,-2.37,8.1999634146
2020-02-13 10:00:00,9.9995,1.3185,10.0860518787,1.2195,-0.4015,1.2838934925,8.78,1.72,8.946887727,9.0695,-2.7715,9.4835142484,1.2195,-0.4015,1.2838934925,7.85,-2.37,8.1999634146
2020-02-13 10:30:00,9.878,1.252,9.9570270663,2.308,-0.418,2.3455464182,7.57,1.67,7.7520190918,8.938,-2.898,9.3960762023,2.308,-0.418,2.3455464182,6.63,-2.48,7.0786510014
2020-02-13 11:00:00,9.8025,1.327,9.8919126184,1.7025000000000001,-0.423,1.7542620243,8.1,1.75,8.2868872322,8.8625,-2.833,9.3042890782,1.7025000000000001,-0.423,1.7542620243,7.16,-2.41,7.5547137603
2020-02-13 11:30:00,9.8635,1.3485,9.9552541153,3.1935000000000002,-0.48150000000000004,3.2295950985,6.67,1.83,6.9164875479,8.9135,-2.8915,9.3707659506,3.1935000000000002,-0.48150000000000004,3.2295950985,5.72,-2.41,6.2069718865
2020-02-13 12:00:00,9.9605,1.417,10.0607877052,4.4205,-0.523,4.4513311773,5.54,1.94,5.8698551941,8.9805,-2.883,9.4319175807,4.4205,-0.523,4.4513311773,4.5600000000000005,-2.36,5.1345106875
2020-02-13 12:30:00,10.1495,1.5545,10.2678537436,3.8295,-0.5055000000000001,3.8627193142,6.32,2.06,6.6472550726,9.1695,-2.7555,9.5745762569,3.8295,-0.5055000000000001,3.8627193142,5.34,-2.25,5.7946613361
2020-02-13 13:00:00,10.3685,1.7015,10.5071829955,3.8385,-0.42850000000000005,3.862343136,6.53,2.13,6.8686097574,9.4185,-2.6785,9.791961218299999,3.8385,-0.42850000000000005,3.862343136,5.58,-2.25,6.0165521688
2020-02-13 13:30:00,10.525500000000001,1.812,10.6803321226,3.8755,-0.438,3.9001723359,6.65,2.25,7.0203276277,9.5655,-2.688,9.9360019248,3.8755,-0.438,3.9001723359,5.69,-2.25,6.1187090142
2020-02-13 14:00:00,10.157,1.7850000000000001,10.3126560109,3.747,-0.395,3.767762466,6.41,2.18,6.7705612766000005,9.187,-2.755,9.5911935649,3.747,-0.395,3.767762466,5.44,-2.36,5.9298566593
2020-02-13 14:30:00,9.8875,1.5190000000000001,10.0035002499,3.5375,-0.35100000000000003,3.5548709189,6.35,1.87,6.6196223457,8.8475,-2.781,9.2742771821,3.5375,-0.35100000000000003,3.5548709189,5.31,-2.43,5.8396061511
2020-02-13 15:00:00,9.762,1.5275,9.880784394500001,3.622,-0.3425,3.6381575351,6.14,1.87,6.4184499686,8.742,-2.7725,9.1711133593,3.622,-0.3425,3.6381575351,5.12,-2.43,5.6673891696
2020-02-13 15:30:00,9.639,1.5585,9.7641816477,3.299,-0.35150000000000003,3.3176728666,6.34,1.9100000000000001,6.6214575435,8.649000000000001,-3.0715,9.1781977125,3.299,-0.35150000000000003,3.3176728666,5.35,-2.7199999999999998,6.001741414
2020-02-13 16:00:00,9.237,1.311,9.3295707297,2.197,-0.309,2.2186234471,7.04,1.62,7.2239878184,8.267,-3.279,8.8935442879,2.197,-0.309,2.2186234471,6.07,-2.9699999999999998,6.7576475197
2020-02-13 16:30:00,9.367,1.2055,9.4442532394,1.267,-0.3045,1.3030768396,8.1,1.51,8.2395448903,8.397,-3.3245,9.031163228,1.267,-0.3045,1.3030768396,7.13,-3.02,7.7432099287
2020-02-13 17:00:00,9.385,1.046,9.4431107692,1.505,-0.324,1.5394807566000002,7.88,1.37,7.9982060489,8.415,-3.384,9.0699328002,1.505,-0.324,1.5394807566000002,6.91,-3.06,7.5572283279
2020-02-13 17:30:00,9.3565,0.8305,9.3932860331,1.2465,-0.28950000000000004,1.279676717,8.11,1.12,8.186971357000001,8.3965,-3.4695,9.0850780129,1.2465,-0.28950000000000004,1.279676717,7.15,-3.18,7.8252731582
2020-02-13 18:00:00,9.3685,0.7805000000000001,9.4009559354,0.8785000000000001,-0.28950000000000004,0.9249716212,8.49,1.07,8.5571607441,8.4185,-3.4695,9.1054144606,0.8785000000000001,-0.28950000000000004,0.9249716212,7.54,-3.18,8.1831534264
2020-02-13 18:30:00,9.6015,0.8515,9.6391832901,0.9215000000000001,-0.2585,0.9570707915000001,8.68,1.11,8.7506856874,8.6515,-3.4385,9.3097655448,0.9215000000000001,-0.2585,0.9570707915000001,7.73,-3.18,8.3585465244
2020-02-13 19:00:00,9.3175,0.7945,9.3513120202,1.3675,-0.2755,1.3949754478,7.95,1.07,8.0216831152,8.3775,-3.5155000000000003,9.0852213237,1.3675,-0.2755,1.3949754478,7.01,-3.24,7.7225449173000005
2020-02-13 19:30:00,8.92,0.594,8.9397559251,0.97,-0.256,1.0032128388,7.95,0.85,7.9953111259,7.98,-3.626,8.7651740428,0.97,-0.256,1.0032128388,7.01,-3.37,7.7779817434
2020-02-13 20:00:00,8.88,0.45,8.8913947162,1.15,-0.30000000000000004,1.1884864324,7.73,0.75,7.7662989899,7.91,-3.61,8.6948375488,1.15,-0.30000000000000004,1.1884864324,6.76,-3.31,7.5268652173
2020-02-13 20:30:00,8.5185,0.39,8.5274229548,1.7285,-0.29,1.7526586232999999,6.79,0.68,6.823965123,7.5085,-3.6,8.3269185327,1.7285,-0.29,1.7526586232999999,5.78,-3.31,6.6606681347
2020-02-13 21:00:00,8.2965,0.3775,8.3050838948,1.0965,-0.3025,1.1374614279,7.2,0.68,7.2320398229,7.2965,-3.5425,8.1109936814,1.0965,-0.3025,1.1374614279,6.2,-3.24,6.9955414372
2020-02-13 21:30:00,8.1055,0.547,8.1239361919,0.9055000000000001,-0.303,0.9548503809000001,7.2,0.85,7.25,7.1055,-3.423,7.8870184005,0.9055000000000001,-0.303,0.9548503809000001,6.2,-3.12,6.9407780544
2020-02-13 22:00:00,7.603,0.377,7.6123411642,0.243,-0.263,0.3580754111,7.36,0.64,7.3877736836,6.633,-3.6029999999999998,7.5483970484,0.243,-0.263,0.3580754111,6.39,-3.34,7.2102496489
2020-02-13 22:30:00,7.0165,0.1945,7.0191952886,0.5065000000000001,-0.20550000000000002,0.5466008599000001,6.51,0.4,6.5222772097,6.0465,-3.8655,7.1765069846,0.5065000000000001,-0.20550000000000002,0.5466008599000001,5.54,-3.66,6.6398192746
2020-02-13 23:00:00,6.5705,0.561,6.5944060574000005,0.1705,-0.179,0.2472068972,6.4,0.74,6.4426392108,5.5105,-4.259,6.9645309426,0.1705,-0.179,0.2472068972,5.34,-4.08,6.7202678518
2020-02-13 23:30:00,6.1825,0.20650000000000002,6.1859476639,0.0925,-0.1835,0.205495742,6.09,0.39,6.1024749078,5.1825,-3.8535,6.4581551932,0.0925,-0.1835,0.205495742,5.09,-3.67,6.2751095608
2020-02-14 00:00:00,6.004,0.2605,6.0096485962,0.044,-0.1295,0.1367707937,5.96,0.39,5.9727464369,5.034,-3.9395,6.392246573,0.044,-0.1295,0.1367707937,4.99,-3.81,6.2782322353
2020-02-14 00:30:00,5.77,0.2015,5.7735173205,0.0,-0.0985,0.0985,5.77,0.30000000000000004,5.7777936966,4.79,-4.0585,6.2781782589,0.0,-0.0985,0.0985,4.79,-3.96,6.2149577633
2020-02-14 01:00:00,5.687,0.1655,5.6894076361,0.107,-0.17450000000000002,0.2046930629,5.58,0.34,5.5903488263,4.687,-4.0545,6.197333237,0.107,-0.17450000000000002,0.2046930629,4.58,-3.88,6.0025661179
2020-02-14 01:30:00,5.753,0.23600000000000002,5.7578385702,0.253,-0.17400000000000002,0.3070586263,5.5,0.41000000000000003,5.5152606466,4.773,-3.9939999999999998,6.223629568,0.253,-0.17400000000000002,0.3070586263,4.52,-3.8200000000000003,5.9180064211
2020-02-14 02:00:00,5.561,0.255,5.5668434503,0.061,-0.115,0.1301768028,5.5,0.37,5.5124314055,4.5809999999999995,-4.035,6.1046528157,0.061,-0.115,0.1301768028,4.52,-3.92,5.9830427042
2020-02-14 02:30:00,5.4765,0.13,5.478042739,0.08650000000000001,-0.14,0.16456685570000001,5.39,0.27,5.3967582862,4.5065,-4.17,6.1398242849,0.08650000000000001,-0.14,0.16456685570000001,4.42,-4.03,5.9814128766
2020-02-14 03:00:00,5.7065,0.154,5.708577603,0.3165,-0.146,0.3485516461,5.39,0.30000000000000004,5.3983423382,4.6965,-4.136,6.2580834326,0.3165,-0.146,0.3485516461,4.38,-3.99,5.9249050625
2020-02-14 03:30:00,5.6365,0.316,5.6453510298000005,0.24650000000000002,-0.164,0.29607135960000003,5.39,0.48,5.4113307051,4.6265,-3.964,6.0924377921,0.24650000000000002,-0.164,0.29607135960000003,4.38,-3.8,5.7986550165
2020-02-14 04:00:00,5.6,0.28,5.6069956305,0.33,-0.2,0.3858756276,5.27,0.48,5.2918144336,4.62,-4.0,6.1110064638,0.33,-0.2,0.3858756276,4.29,-3.8,5.7309772291000005
2020-02-14 04:30:00,5.735,0.307,5.7432111227,0.245,-0.17300000000000001,0.2999233235,5.49,0.48,5.5109436579,4.755,-3.893,6.145361991,0.245,-0.17300000000000001,0.2999233235,4.51,-3.7199999999999998,5.8462381066999995
2020-02-14 05:00:00,5.893,0.4495,5.9101183787,0.293,-0.12050000000000001,0.3168110636,5.6,0.5700000000000001,5.6289341798,4.923,-3.7805,6.2071015176,0.293,-0.12050000000000001,0.3168110636,4.63,-3.66,5.9019064716
2020-02-14 05:30:00,6.0325,0.4315,6.0479127391,0.2725,-0.1385,0.3056771172,5.76,0.5700000000000001,5.7881344145,5.0225,-3.6485000000000003,6.2078223638,0.2725,-0.1385,0.3056771172,4.75,-3.51,5.9061493378000005
2020-02-14 06:00:00,6.3665,0.4675,6.3836414765,0.2265,-0.14250000000000002,0.2675976457,6.14,0.61,6.1702269002,5.3765,-3.6125,6.4774152638,0.2265,-0.14250000000000002,0.2675976457,5.15,-3.47,6.2099436390000005
2020-02-14 06:30:00,7.2995,1.163,7.391567442,0.48950000000000005,-0.107,0.5010581304,6.8100000000000005,1.27,6.9274093281999995,6.2295,-3.577,7.1834253146,0.48950000000000005,-0.107,0.5010581304,5.74,-3.47,6.7073467183
2020-02-14 07:00:00,7.8395,0.97,7.8992822617,0.6195,-0.14,0.6351222323,7.22,1.11,7.3048271711,6.8195,-3.04,7.4664034347,0.6195,-0.14,0.6351222323,6.2,-2.9,6.8447059835
2020-02-14 07:30:00,8.4605,1.6600000000000001,8.6218130489,0.6405000000000001,-0.19,0.6680870078000001,7.82,1.85,8.0358509195,7.3305,-3.48,8.114593659,0.6405000000000001,-0.19,0.6680870078000001,6.69,-3.29,7.4552129413
2020-02-14 08:00:00,8.8965,2.127,9.1472313434,0.8965000000000001,-0.243,0.9288494227,8.0,2.37,8.3436742506,7.6965,-3.6630000000000003,8.5237128794,0.8965000000000001,-0.243,0.9288494227,6.8,-3.42,7.611596416
2020-02-14 08:30:00,9.0505,2.1345,9.2987977986,1.1205,-0.23550000000000001,1.1449805675,7.93,2.37,8.2765814199,7.8505,-3.6155,8.6430428959,1.1205,-0.23550000000000001,1.1449805675,6.73,-3.38,7.5310888987
2020-02-14 09:00:00,9.44,2.243,9.7028165498,1.44,-0.187,1.4520912506,8.0,2.43,8.3609150217,8.24,-3.487,8.9474448308,1.44,-0.187,1.4520912506,6.8,-3.3,7.5584389923
2020-02-14 09:30:00,9.0275,2.094,9.2671782248,2.2375,-0.23600000000000002,2.2499116094,6.79,2.33,7.1786488979,7.8575,-3.676,8.6748649701,2.2375,-0.23600000000000002,2.2499116094,5.62,-3.44,6.5892336428
2020-02-14 10:00:00,9.0615,2.096,9.3007525636,2.2115,-0.234,2.2238453746,6.85,2.33,7.2354267324,7.8915,-3.674,8.704829019,2.2115,-0.234,2.2238453746,5.68,-3.44,6.6404819102
