Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-02-14 10:30:00,9.163,2.0285,9.3848484937,1.693,-0.2015,1.7049490461999999,7.47,2.23,7.7957552553,8.003,-3.7415000000000003,8.8344117659,1.693,-0.2015,1.7049490461999999,6.31,-3.54,7.2351710415
2020-02-14 11:00:00,9.096,2.024,9.3184651097,1.736,-0.246,1.7533430925,7.36,2.27,7.7021101005,7.936,-3.746,8.7756829934,1.736,-0.246,1.7533430925,6.2,-3.5,7.1196910045
2020-02-14 11:30:00,9.0105,1.252,9.0970662441,2.0005,-0.268,2.0183716828,7.01,1.52,7.1729003897,8.0205,-3.2880000000000003,8.6682965022,2.0005,-0.268,2.0183716828,6.02,-3.02,6.7350426873
2020-02-14 12:00:00,9.4435,1.061,9.5029160393,2.4735,-0.309,2.492726068,6.97,1.37,7.1033653996,8.493500000000001,-2.909,8.9778518171,2.4735,-0.309,2.492726068,6.02,-2.6,6.5574690238999995
2020-02-14 12:30:00,9.12,0.847,9.1592471852,2.54,-0.253,2.552569098,6.58,1.1,6.6713117151,8.2,-3.153,8.7852950434,2.54,-0.253,2.552569098,5.66,-2.9,6.3596855268
2020-02-14 13:00:00,9.238,0.9755,9.2893618861,2.7279999999999998,-0.24450000000000002,2.7389348751,6.51,1.22,6.6233299782,8.308,-3.0145,8.8379903966,2.7279999999999998,-0.24450000000000002,2.7389348751,5.58,-2.77,6.2297110687
2020-02-14 13:30:00,9.1625,0.9785,9.2146008324,2.5125,-0.24150000000000002,2.5240797333,6.65,1.22,6.7609836562000005,8.2425,-3.1015,8.8067081534,2.5125,-0.24150000000000002,2.5240797333,5.73,-2.86,6.4041002491
2020-02-14 14:00:00,8.997,0.86,9.0380091281,2.477,-0.26,2.4906081587,6.52,1.12,6.6154969579,8.087,-3.27,8.7230997358,2.477,-0.26,2.4906081587,5.61,-3.01,6.366490399
2020-02-14 14:30:00,8.7735,0.71,8.8021816756,2.7835,-0.29,2.7985661061,5.99,1.0,6.0728988136,7.8535,-3.46,8.5819031834,2.7835,-0.29,2.7985661061,5.07,-3.17,5.9794481351
2020-02-14 15:00:00,8.676,0.8155,8.7142421501,3.076,-0.3145,3.0920359393,5.6,1.13,5.7128714321,7.766,-3.4845,8.5119032096,3.076,-0.3145,3.0920359393,4.69,-3.17,5.6608303278
2020-02-14 15:30:00,8.743500000000001,0.74,8.7747588143,2.7335000000000003,-0.32,2.7521668282,6.01,1.06,6.1027616699,7.8235,-3.41,8.5343571668,2.7335000000000003,-0.32,2.7521668282,5.09,-3.09,5.9545108951
2020-02-14 16:00:00,8.6025,0.5615,8.6208055598,2.3825,-0.2985,2.4011265065,6.22,0.86,6.2791719199,7.6425,-3.3085,8.3279036078,2.3825,-0.2985,2.4011265065,5.26,-3.01,6.0603382744
2020-02-14 16:30:00,8.619,0.592,8.6393069745,1.8090000000000002,-0.198,1.8198035608,6.8100000000000005,0.79,6.8556691869,7.659,-3.208,8.3037067024,1.8090000000000002,-0.198,1.8198035608,5.85,-3.01,6.5789512842
2020-02-14 17:00:00,8.5555,0.547,8.5729685203,1.9255,-0.243,1.9407728486,6.63,0.79,6.6769004785,7.6155,-3.3529999999999998,8.3209644423,1.9255,-0.243,1.9407728486,5.69,-3.11,6.4844583428
2020-02-14 17:30:00,8.359,0.384,8.3678155453,2.229,-0.196,2.237600724,6.13,0.58,6.1573776886000005,7.419,-3.586,8.2402036989,2.229,-0.196,2.237600724,5.19,-3.39,6.1990483141
2020-02-14 18:00:00,8.5425,0.47100000000000003,8.5554746946,1.8725,-0.179,1.8810362171000001,6.67,0.65,6.7015968246,7.5825,-3.429,8.3217995199,1.8725,-0.179,1.8810362171000001,5.71,-3.25,6.5701293747000005
2020-02-14 18:30:00,8.647,0.48650000000000004,8.6606749881,1.357,-0.1635,1.3668142705,7.29,0.65,7.3189206855,7.707,-3.4135,8.4291061952,1.357,-0.1635,1.3668142705,6.35,-3.25,7.133372274
2020-02-14 19:00:00,8.5045,0.441,8.515926329500001,1.2945,-0.149,1.3030469101,7.21,0.59,7.2340998058,7.5445,-3.469,8.3038208826,1.2945,-0.149,1.3030469101,6.25,-3.32,7.0770686022
2020-02-14 19:30:00,8.3485,0.4525,8.3607540629,1.4085,-0.1375,1.4151955695,6.94,0.59,6.965034099,7.3785,-3.4575,8.1484089551,1.4085,-0.1375,1.4151955695,5.97,-3.32,6.8310540914
2020-02-14 20:00:00,7.9845,0.4425,7.996752247,1.3245,-0.14750000000000002,1.3326876978,6.66,0.59,6.6860825601,7.0145,-3.5375,7.8560242171,1.3245,-0.14750000000000002,1.3326876978,5.69,-3.39,6.6233073309
2020-02-14 20:30:00,7.6785,0.375,7.6876516083,0.9585,-0.135,0.9679603556,6.72,0.51,6.739324892,6.6885,-3.575,7.5839737111000005,0.9585,-0.135,0.9679603556,5.73,-3.44,6.683300083
2020-02-14 21:00:00,7.3245000000000005,0.2175,7.3277286044,1.2345,-0.1325,1.2415903109,6.09,0.35000000000000003,6.1000491801,6.3345,-3.7825,7.3778856389,1.2345,-0.1325,1.2415903109,5.1,-3.65,6.2715628036
2020-02-14 21:30:00,6.8445,0.1245,6.8456322206,0.8045,-0.1255,0.8142300044,6.04,0.25,6.045171627,5.9045000000000005,-3.9855,7.1237160598,0.8045,-0.1255,0.8142300044,5.1,-3.86,6.396061288
2020-02-14 22:00:00,6.4655000000000005,0.221,6.4692759448,0.8855000000000001,-0.109,0.8921834172,5.58,0.33,5.5897495472,5.4155,-4.299,6.9144082357,0.8855000000000001,-0.109,0.8921834172,4.53,-4.19,6.170656367
2020-02-14 22:30:00,6.214,0.0175,6.2140246419,0.914,-0.0925,0.9186687379,5.3,0.11,5.3011413865,5.184,-4.1525,6.6420713825,0.914,-0.0925,0.9186687379,4.27,-4.06,5.8920709432
2020-02-14 23:00:00,5.8125,-0.0685,5.8129036204,0.8125,-0.0785,0.8162833454,5.0,0.01,5.00001,4.7425,-4.1385,6.2943219254,0.8125,-0.0785,0.8162833454,3.93,-4.06,5.6505309485
2020-02-14 23:30:00,5.6505,-0.092,5.6512489106,0.6005,-0.10200000000000001,0.6091011821,5.05,0.01,5.050009901,4.6005,-4.162,6.2037766119,0.6005,-0.10200000000000001,0.6091011821,4.0,-4.06,5.6994385688
2020-02-15 00:00:00,5.3595,-0.084,5.3601582299,0.5995,-0.094,0.6068247276000001,4.76,0.01,4.7600105042,4.3095,-4.154,5.9856082607,0.5995,-0.094,0.6068247276000001,3.71,-4.06,5.4997909051
2020-02-15 00:30:00,5.169,-0.0695,5.1694672114,0.749,-0.0795,0.7532073088,4.42,0.01,4.4200113122,4.109,-4.1395,5.8326101576,0.749,-0.0795,0.7532073088,3.36,-4.06,5.2700284629
2020-02-15 01:00:00,5.1205,-0.057,5.1208172443,0.7805000000000001,-0.067,0.7833704424,4.34,0.01,4.3400115207,4.0305,-4.087,5.7400783313,0.7805000000000001,-0.067,0.7833704424,3.25,-4.02,5.1694196966
2020-02-15 01:30:00,5.0225,-0.0505,5.0227538761,0.7325,-0.060500000000000005,0.7349942177000001,4.29,0.01,4.290011655,3.9825,-4.2605,5.8319950703,0.7325,-0.060500000000000005,0.7349942177000001,3.25,-4.2,5.3106026023
2020-02-15 02:00:00,4.8705,-0.0035,4.8705012576,0.5805,-0.07350000000000001,0.5851345999,4.29,0.07,4.2905710576,3.8305,-4.3435,5.7912625998,0.5805,-0.07350000000000001,0.5851345999,3.25,-4.27,5.3661345492
2020-02-15 02:30:00,4.748,0.0105,4.7480116101,0.418,-0.059500000000000004,0.42221351230000004,4.33,0.07,4.3305657829,3.718,-4.3895,5.7524980878,0.418,-0.059500000000000004,0.42221351230000004,3.3,-4.33,5.4441620108
2020-02-15 03:00:00,4.798,0.5935,4.8345678452000005,0.358,-0.0565,0.36243102790000004,4.44,0.65,4.4873265983,3.658,-4.8565000000000005,6.0800128495,0.358,-0.0565,0.36243102790000004,3.3,-4.8,5.8249463517
2020-02-15 03:30:00,4.8875,-0.1,4.8885229109,1.0175,-0.08,1.0206401178,3.87,-0.02,3.8700516792,3.7775,-4.22,5.6637360682,1.0175,-0.08,1.0206401178,2.76,-4.14,4.9756607601
2020-02-15 04:00:00,4.9005,-0.091,4.901344841,1.1705,-0.07100000000000001,1.1726513762,3.73,-0.02,3.7300536189,3.7905,-4.261,5.7029826626,1.1705,-0.07100000000000001,1.1726513762,2.62,-4.19,4.9417102303
2020-02-15 04:30:00,4.8025,-0.0845,4.8032433313,0.8025,-0.0645,0.8050878834,4.0,-0.02,4.0000499997,3.6925,-4.3145,5.6788613736,0.8025,-0.0645,0.8050878834,2.89,-4.25,5.1395135957
2020-02-15 05:00:00,5.0815,-0.0465,5.0817127526,1.7215,-0.0965,1.7242025693,3.36,0.05,3.3603720032,3.9815,-4.3465,5.8944384381,1.7215,-0.0965,1.7242025693,2.26,-4.25,4.813533006
2020-02-15 05:30:00,5.377,-0.095,5.3778391571,2.887,-0.145,2.8906390297,2.49,0.05,2.4905019574000002,4.257,-4.395,6.1186660311,2.887,-0.145,2.8906390297,1.37,-4.25,4.465355529
2020-02-15 06:00:00,5.452,-0.1105,5.4531196805,2.872,-0.1605,2.8764812271,2.58,0.05,2.5804844506,4.342,-4.4105,6.1891416408,2.872,-0.1605,2.8764812271,1.47,-4.25,4.4970434732
2020-02-15 06:30:00,5.583,-0.1325,5.584572074,2.9530000000000003,-0.1325,2.9559711179,2.63,0.0,2.63,4.423,-4.2925,6.1634799627,2.9530000000000003,-0.1325,2.9559711179,1.47,-4.16,4.4120856746
2020-02-15 07:00:00,6.08,0.481,6.0989967208,3.35,-0.159,3.3537711609,2.73,0.64,2.8040149786,4.82,-4.809,6.8087356389,3.35,-0.159,3.3537711609,1.47,-4.65,4.8768227362
2020-02-15 07:30:00,6.277,0.7075,6.3167464133,3.5869999999999997,-0.1825,3.5916396325,2.69,0.89,2.8334078422,5.017,-5.0325,7.1060780498,3.5869999999999997,-0.1825,3.5916396325,1.43,-4.85,5.0564216596
2020-02-15 08:00:00,6.486,0.762,6.5306079349,3.656,-0.198,3.6613576717000003,2.83,0.96,2.9883942176,5.226,-4.9879999999999995,7.2243491056,3.656,-0.198,3.6613576717000003,1.57,-4.79,5.0407340735
2020-02-15 08:30:00,6.893,0.6505000000000001,6.9236261634,3.713,-0.2195,3.7194823901,3.18,0.87,3.2968621445,5.663,-4.5195,7.2453743347,3.713,-0.2195,3.7194823901,1.9500000000000002,-4.3,4.7214934078
2020-02-15 09:00:00,7.1325,0.17950000000000002,7.1347583351,3.7225,-0.2005,3.7278957201000003,3.41,0.38,3.4311076929,6.0125,-3.9005,7.166872156,3.7225,-0.2005,3.7278957201000003,2.29,-3.7,4.3513331291
2020-02-15 09:30:00,7.311,0.21250000000000002,7.3140875883,3.761,-0.20750000000000002,3.7667196936,3.55,0.42,3.5747587331,6.201,-3.9075,7.3294581826,3.761,-0.20750000000000002,3.7667196936,2.44,-3.7,4.4321101069
2020-02-15 10:00:00,7.523,0.42250000000000004,7.5348546934,3.783,-0.20750000000000002,3.7886864808,3.74,0.63,3.792690338,6.3629999999999995,-4.0175,7.5251628055,3.783,-0.20750000000000002,3.7886864808,2.58,-3.81,4.6013584951
2020-02-15 10:30:00,7.691,0.976,7.7526806332,3.761,-0.214,3.7670833545,3.93,1.19,4.106214802,6.441,-4.604,7.9172783834,3.761,-0.214,3.7670833545,2.68,-4.39,5.1433938212
2020-02-15 11:00:00,7.699,0.9565,7.7581887867,3.769,-0.2335,3.7762260592,3.93,1.19,4.106214802,6.449,-4.6235,7.9351341041,3.769,-0.2335,3.7762260592,2.68,-4.39,5.1433938212
2020-02-15 11:30:00,7.811,0.964,7.8702615586,3.731,-0.226,3.7378385465,4.08,1.19,4.25,6.551,-4.556,7.9795198477,3.731,-0.226,3.7378385465,2.8200000000000003,-4.33,5.1673300649
2020-02-15 12:00:00,7.846,0.9265,7.9005137966,3.766,-0.2235,3.7726261742,4.08,1.15,4.2389739325,6.586,-4.6335,8.0526218246,3.766,-0.2235,3.7726261742,2.8200000000000003,-4.41,5.2345486911
2020-02-15 12:30:00,7.7085,0.8735,7.757833106,3.8285,-0.2265,3.8351941933,3.88,1.1,4.0329145788,6.4685,-4.6865,7.9877890871,3.8285,-0.2265,3.8351941933,2.64,-4.46,5.1827791772
2020-02-15 13:00:00,7.681,0.871,7.7302265167,3.801,-0.229,3.8078920678,3.88,1.1,4.0329145788,6.441,-4.689,7.9670070918,3.801,-0.229,3.8078920678,2.64,-4.46,5.1827791772
2020-02-15 13:30:00,7.5055,0.9455,7.5648199252,3.1755,-0.21450000000000002,3.1827363227,4.33,1.16,4.4826889252,6.2755,-4.9045000000000005,7.9646732827,3.1755,-0.21450000000000002,3.1827363227,3.1,-4.69,5.6219302735
2020-02-15 14:00:00,7.4665,0.9415,7.5256258544,3.6565000000000003,-0.2185,3.6630225907,3.81,1.16,3.9826749805,6.2265,-5.0385,8.0097306134,3.6565000000000003,-0.2185,3.6630225907,2.5700000000000003,-4.82,5.4623529728
2020-02-15 14:30:00,7.398,0.8745,7.4495069803,3.648,-0.2255,3.6549629615,3.75,1.1,3.9080046059,6.158,-5.1255,8.0119731808,3.648,-0.2255,3.6549629615,2.51,-4.9,5.5054609252999995
2020-02-15 15:00:00,7.246,0.35050000000000003,7.2544721552,3.676,-0.2195,3.6825475218,3.5700000000000003,0.5700000000000001,3.6152178358000002,6.076,-4.6495,7.6508578767,3.676,-0.2195,3.6825475218,2.4,-4.43,5.0383429816
2020-02-15 15:30:00,7.1845,-0.0625,7.1847718475,3.7945,-0.2225,3.8010178242,3.39,0.16,3.3937737108,6.0545,-4.3325,7.4449665211,3.7945,-0.2225,3.8010178242,2.26,-4.11,4.6903837796
2020-02-15 16:00:00,7.1465,-0.052500000000000005,7.1466928366,3.7565,-0.21250000000000002,3.7625056146,3.39,0.16,3.3937737108,6.0165,-4.3225,7.4082574537,3.7565,-0.21250000000000002,3.7625056146,2.26,-4.11,4.6903837796
2020-02-15 16:30:00,7.246,-0.054,7.2462012117,3.766,-0.214,3.7720752909,3.48,0.16,3.4836762192,6.116,-4.324,7.4901556726,3.766,-0.214,3.7720752909,2.35,-4.11,4.7344059817
2020-02-15 17:00:00,7.323,-0.053500000000000006,7.3231954262,3.583,-0.21350000000000002,3.5893552694,3.74,0.16,3.7434208954,6.183,-4.2435,7.4991186982,3.583,-0.21350000000000002,3.5893552694,2.6,-4.03,4.7959253539
2020-02-15 17:30:00,7.5275,-0.09,7.528038008,3.3775,-0.16,3.3812876615,4.15,0.07,4.1505903195,6.3775,-4.19,7.6307670814,3.3775,-0.16,3.3812876615,3.0,-4.03,5.0240322451
2020-02-15 18:00:00,7.7395,-0.0475,7.7396457606,3.7195,-0.1575,3.7228331281,4.02,0.11,4.0215046935,6.6295,-4.3075,7.9059993992,3.7195,-0.1575,3.7228331281,2.91,-4.15,5.0685895474
2020-02-15 18:30:00,7.644,-0.025500000000000002,7.6440425332,2.134,-0.1355,2.138297512,5.51,0.11,5.5110978942,6.574,-4.4055,7.9136531545,2.134,-0.1355,2.138297512,4.44,-4.27,6.1600730515
2020-02-15 19:00:00,6.9445,-0.044,6.9446393895,0.24450000000000002,-0.034,0.2468526889,6.7,-0.01,6.7000074627,5.8845,-4.304,7.2905251011,0.24450000000000002,-0.034,0.2468526889,5.64,-4.27,7.0740723774
2020-02-15 19:30:00,6.684,-0.107,6.6848563934000005,0.234,0.013000000000000001,0.2343608329,6.45,-0.12,6.4511161825,5.594,-4.187,6.9874033088,0.234,0.013000000000000001,0.2343608329,5.36,-4.2,6.8095227439
2020-02-15 20:00:00,6.8855,-0.1615,6.8873937378,1.3355000000000001,-0.0415,1.3361446404000001,5.55,-0.12,5.5512971456999995,5.7855,-4.2415,7.1737251481,1.3355000000000001,-0.0415,1.3361446404000001,4.45,-4.2,6.1190277005
2020-02-15 20:30:00,6.7675,-0.1405,6.7689583024,2.9875,-0.0205,2.9875703339,3.7800000000000002,-0.12,3.7819042822,5.6375,-4.3105,7.0966059846,2.9875,-0.0205,2.9875703339,2.65,-4.29,5.0424795488
2020-02-15 21:00:00,6.646,-0.153,6.6477609012,3.2560000000000002,-0.033,3.2561672254,3.39,-0.12,3.3921232289,5.506,-4.393,7.0437550355,3.2560000000000002,-0.033,3.2561672254,2.25,-4.36,4.9063326426
2020-02-15 21:30:00,6.4545,-0.14550000000000002,6.4561397522,3.2545,-0.025500000000000002,3.2545998986,3.2,-0.12,3.2022492095,5.3145,-4.5055,6.9673122867,3.2545,-0.025500000000000002,3.2545998986,2.06,-4.48,4.9309228345000005
2020-02-15 22:00:00,6.285,-0.1295,6.2863340072,3.245,-0.0095,3.245013906,3.04,-0.12,3.0423674992,5.145,-4.5795,6.8878766866,3.245,-0.0095,3.245013906,1.9,-4.57,4.9492322637
2020-02-15 22:30:00,6.0715,-0.1395,6.0731023785,3.4515000000000002,-0.08950000000000001,3.4526602063,2.62,-0.05,2.6204770558,4.9315,-4.6595,6.7845878652,3.4515000000000002,-0.08950000000000001,3.4526602063,1.48,-4.57,4.803675676
2020-02-15 23:00:00,5.907,-0.14450000000000002,5.9087671514,3.387,-0.044500000000000005,3.3872923184,2.52,-0.1,2.5219833465,4.747,-4.6145,6.6202431413,3.387,-0.044500000000000005,3.3872923184,1.3599999999999999,-4.57,4.7680708887000005
2020-02-15 23:30:00,5.7145,-0.23900000000000002,5.7194957164,3.2645,0.001,3.2645001532,2.45,-0.24,2.461727036,4.5344999999999995,-4.529,6.4088634913,3.2645,0.001,3.2645001532,1.27,-4.53,4.704657267
2020-02-16 00:00:00,5.502,-0.263,5.5082822186,3.2720000000000002,-0.023,3.2720808364,2.23,-0.24,2.2428776159,4.332,-4.633,6.3427843255,3.2720000000000002,-0.023,3.2720808364,1.06,-4.61,4.7302959738
2020-02-16 00:30:00,5.502,-0.244,5.5074077386999996,3.2720000000000002,-0.004,3.272002445,2.23,-0.24,2.2428776159,4.302,-4.494,6.2211928117,3.2720000000000002,-0.004,3.272002445,1.03,-4.49,4.6066256631
2020-02-16 01:00:00,5.433,-0.24750000000000003,5.4386345023,3.273,-0.007500000000000001,3.273008593,2.16,-0.24,2.1732924332,4.223,-4.4475,6.1330241521,3.273,-0.007500000000000001,3.273008593,0.9500000000000001,-4.44,4.5404955677
2020-02-16 01:30:00,5.311,-0.25,5.3168807585,3.271,-0.01,3.2710152858,2.04,-0.24,2.0540691322,4.111,-4.45,6.0582853185,3.271,-0.01,3.2710152858,0.84,-4.44,4.5187608920999995
2020-02-16 02:00:00,5.204,-0.24050000000000002,5.2095543235,3.274,-0.0005,3.2740000382,1.9300000000000002,-0.24,1.9448650339,4.034,-4.5705,6.096115669,3.274,-0.0005,3.2740000382,0.76,-4.57,4.632763754
2020-02-16 02:30:00,5.126,-0.183,5.129265542,3.266,0.007,3.2660075015,1.8599999999999999,-0.19,1.8696791169,3.946,-4.663,6.1085583406,3.266,0.007,3.2660075015,0.68,-4.67,4.7192478214
2020-02-16 03:00:00,4.986,-0.18,4.9892480395,3.216,0.01,3.2160155472,1.77,-0.19,1.7801685313000002,3.726,-4.44,5.7962639691,3.216,0.01,3.2160155472,0.51,-4.45,4.4791293797
2020-02-16 03:30:00,4.8655,-0.2755,4.8732935988,2.2455,-0.0155,2.2455534952,2.62,-0.26,2.6328691574,3.6355,-4.4955,5.7815551973,2.2455,-0.0155,2.2455534952,1.3900000000000001,-4.48,4.6906822531
2020-02-16 04:00:00,4.815,-0.2695,4.8225361844,1.8250000000000002,-0.0095,1.8250247259,2.99,-0.26,3.001283059,3.605,-4.4895,5.7577456743,1.8250000000000002,-0.0095,1.8250247259,1.78,-4.48,4.8206638547
2020-02-16 04:30:00,4.8305,-0.269,4.8379842135,2.5805,-0.009000000000000001,2.5805156946,2.25,-0.26,2.264972406,3.6205,-4.559,5.8217266554,2.5805,-0.009000000000000001,2.5805156946,1.04,-4.55,4.6673439985
2020-02-16 05:00:00,4.872,-0.168,4.8748956912,3.012,-0.028,3.0121301433,1.8599999999999999,-0.14,1.8652613758,3.632,-4.518,5.7968739852,3.012,-0.028,3.0121301433,0.62,-4.49,4.532604108
2020-02-16 05:30:00,4.896,-0.17400000000000002,4.8990909361,2.676,-0.034,2.6762159853,2.22,-0.14,2.2244100341,3.646,-4.474,5.7714809191,2.676,-0.034,2.6762159853,0.97,-4.44,4.5447222137
2020-02-16 06:00:00,5.2405,0.626,5.2777567441,3.0905,-0.014,3.0905317099,2.15,0.64,2.2432342722,3.9205,-5.014,6.3647872117,3.0905,-0.014,3.0905317099,0.8300000000000001,-5.0,5.0684218451
2020-02-16 06:30:00,5.3335,0.8300000000000001,5.3976960131,3.1435,0.0,3.1435,2.19,0.8300000000000001,2.3420076857,3.9735,-5.23,6.5682267204,3.1435,0.0,3.1435,0.8300000000000001,-5.23,5.2954508779000005
2020-02-16 07:00:00,5.494,0.8335,5.5568658658,2.634,0.0035,2.6340023254,2.86,0.8300000000000001,2.9780026864,4.144,-5.1865,6.638713599,2.634,0.0035,2.6340023254,1.51,-5.19,5.4052011988
2020-02-16 07:30:00,5.571,0.776,5.6247859515,2.981,-0.004,2.9810026837,2.59,0.78,2.7049029557,4.231,-5.264,6.7535958570000005,2.981,-0.004,2.9810026837,1.25,-5.26,5.4064868445
2020-02-16 08:00:00,5.564,0.7495,5.6142538462000005,3.064,-0.030500000000000003,3.0641517994,2.5,0.78,2.6188547115,4.224,-5.2905,6.7699014949,3.064,-0.030500000000000003,3.0641517994,1.16,-5.26,5.3863902569
2020-02-16 08:30:00,5.6955,0.6905,5.7372040664,3.1355,-0.0495,3.1358907028,2.56,0.74,2.6648076854,4.3855,-5.3695,6.9328306268,3.1355,-0.0495,3.1358907028,1.25,-5.32,5.4648787727
2020-02-16 09:00:00,6.0105,0.5345,6.0342191293,3.2805,-0.0655,3.2811538367,2.73,0.6000000000000001,2.7951565251,4.6805,-5.0255,6.8675126866,3.2805,-0.0655,3.2811538367,1.4,-4.96,5.1537947185
2020-02-16 09:30:00,6.431,-0.228,6.4350404039,3.341,-0.068,3.3416919367,3.09,-0.16,3.0941396219,5.221,-4.218,6.7119568682,3.341,-0.068,3.3416919367,1.88,-4.15,4.5559741
2020-02-16 10:00:00,6.6655,-0.036000000000000004,6.6655972163,3.5155000000000003,-0.076,3.5163214088,3.15,0.04,3.150253958,5.3955,-4.276,6.8844459654,3.5155000000000003,-0.076,3.5163214088,1.88,-4.2,4.6015649512
2020-02-16 10:30:00,6.923,0.8155,6.9708657461,3.403,-0.0945,3.4043118614,3.52,0.91,3.6357255122,5.6129999999999995,-5.0245,7.5333504664,3.403,-0.0945,3.4043118614,2.21,-4.93,5.4026845179
2020-02-16 11:00:00,7.0805,0.8765000000000001,7.13454501,3.4205,-0.0935,3.4217776813,3.66,0.97,3.7863570883,5.7705,-4.9635,7.6115046147,3.4205,-0.0935,3.4217776813,2.35,-4.87,5.407346854
2020-02-16 11:30:00,7.1785,0.6315000000000001,7.2062233174,3.6885,-0.0985,3.6898149683,3.49,0.73,3.5655294137,5.9285,-4.7585,7.6020020061,3.6885,-0.0985,3.6898149683,2.24,-4.66,5.170415844
2020-02-16 12:00:00,7.4475,0.1535,7.4490817219,3.5575,-0.0965,3.5588085787,3.89,0.25,3.898025141,6.3675,-4.3665,7.7208405307,3.5575,-0.0965,3.5588085787,2.81,-4.27,5.1116533529
2020-02-16 12:30:00,7.894,0.106,7.8947116477,3.084,-0.094,3.0854322226,4.8100000000000005,0.2,4.8141562085,6.804,-4.284,8.0403402913,3.084,-0.094,3.0854322226,3.7199999999999998,-4.19,5.6030795104
2020-02-16 13:00:00,8.0555,0.20550000000000002,8.0581207797,3.3155,-0.0945,3.3168464692,4.74,0.30000000000000004,4.7494841825,6.9455,-4.3845,8.2136356445,3.3155,-0.0945,3.3168464692,3.63,-4.29,5.6196975008
2020-02-16 13:30:00,7.857,-0.043500000000000004,7.8571204172,3.337,-0.0935,3.3383096396,4.52,0.05,4.5202765402,6.707,-4.2335,7.9313536833,3.337,-0.0935,3.3383096396,3.37,-4.14,5.3382113109
2020-02-16 14:00:00,7.5,-0.203,7.5027467637,3.5300000000000002,-0.10300000000000001,3.5315023715000002,3.9699999999999998,-0.1,3.9712592461,6.33,-4.243,7.6204953251,3.5300000000000002,-0.10300000000000001,3.5315023715000002,2.8,-4.14,4.9979595837
2020-02-16 14:30:00,7.356,-0.23650000000000002,7.3598008295,4.156,-0.1365,4.1582410043,3.2,-0.1,3.2015621187,6.166,-4.2765,7.5038662202,4.156,-0.1365,4.1582410043,2.01,-4.14,4.6021408061999995
2020-02-16 15:00:00,7.245,-0.16,7.2467665203,3.965,-0.11,3.9665255577,3.2800000000000002,-0.05,3.2803810754000002,6.095,-4.46,7.5525244124,3.965,-0.11,3.9665255577,2.13,-4.35,4.8434904769
2020-02-16 15:30:00,7.235,-0.1325,7.2362131844,3.715,-0.0825,3.7159159369,3.52,-0.05,3.5203550957000003,6.085,-4.5125,7.575610949,3.715,-0.0825,3.7159159369,2.37,-4.43,5.0241218138
2020-02-16 16:00:00,7.188,-0.13,7.1891754743,3.528,-0.08,3.5289069129,3.66,-0.05,3.6603415140999997,6.028,-4.51,7.5284051432,3.528,-0.08,3.5289069129,2.5,-4.43,5.0867376579
2020-02-16 16:30:00,7.215,-0.14200000000000002,7.2163972313,3.485,-0.092,3.4862141357,3.73,-0.05,3.7303351056,6.055,-4.482,7.5333491224,3.485,-0.092,3.4862141357,2.5700000000000003,-4.39,5.0869440728
2020-02-16 17:00:00,7.275,-0.14150000000000001,7.2763759695,3.345,-0.0915,3.3462512234,3.93,-0.05,3.9303180533,6.095,-4.3915,7.5122764359000005,3.345,-0.0915,3.3462512234,2.75,-4.3,5.104164966
2020-02-16 17:30:00,7.474,0.067,7.4743003017,3.2640000000000002,-0.093,3.2653246393,4.21,0.16,4.213039283,6.224,-4.483,7.6704279542,3.2640000000000002,-0.093,3.2653246393,2.96,-4.39,5.2946860152
2020-02-16 18:00:00,7.804,0.745,7.8394796383,3.214,-0.045,3.2143150126,4.59,0.79,4.6574885937,6.474,-5.025,8.1953218973,3.214,-0.045,3.2143150126,3.26,-4.98,5.9521424714
2020-02-16 18:30:00,7.895,0.8165,7.9371088723,3.125,-0.0335,3.1251795548,4.77,0.85,4.8451418968,6.555,-5.0635,8.2829377186,3.125,-0.0335,3.1251795548,3.43,-5.03,6.0881688544
2020-02-16 19:00:00,7.6985,0.711,7.7312627203,1.4685000000000001,-0.049,1.4693172734,6.23,0.76,6.276185147,6.3885,-5.149,8.205189409799999,1.4685000000000001,-0.049,1.4693172734,4.92,-5.1,7.0863530818000005
2020-02-16 19:30:00,7.7355,0.786,7.7753299769,3.2555,-0.024,3.2555884645,4.48,0.81,4.5526365987,6.4455,-5.194,8.2778080583,3.2555,-0.024,3.2555884645,3.19,-5.17,6.0749485595
2020-02-16 20:00:00,7.5495,0.765,7.5881602019,3.1495,-0.045,3.1498214632,4.4,0.81,4.4739356276,6.2695,-5.275,8.1934275642,3.1495,-0.045,3.1498214632,3.12,-5.23,6.0899343182
2020-02-16 20:30:00,7.3125,0.7105,7.3469358579,3.0625,-0.0495,3.0629000147,4.25,0.76,4.31741821,5.9925,-5.1495,7.9011016004,3.0625,-0.0495,3.0629000147,2.93,-5.1,5.8817429390000004
2020-02-16 21:00:00,7.1135,0.7135,7.1491932762,3.1935000000000002,-0.0465,3.1938385213,3.92,0.76,3.9929938643,5.8035,-5.1465,7.7567438078,3.1935000000000002,-0.0465,3.1938385213,2.61,-5.1,5.7290575141
2020-02-16 21:30:00,6.9045000000000005,0.724,6.942355238,3.1545,-0.036000000000000004,3.1547054141,3.75,0.76,3.8262383616,5.6145,-5.236,7.6771287764,3.1545,-0.036000000000000004,3.1547054141,2.46,-5.2,5.7525298782
2020-02-16 22:00:00,6.6915,-0.151,6.6932035118,3.1815,-0.031,3.1816510258,3.51,-0.12,3.512050683,5.5215,-4.421,7.073344559,3.1815,-0.031,3.1816510258,2.34,-4.39,4.9747060215
2020-02-16 22:30:00,6.5365,-0.1515,6.5382554630000005,3.1865,-0.0315,3.1866556921,3.35,-0.12,3.3521485647,5.3965,-4.5015,7.0274970295,3.1865,-0.0315,3.1866556921,2.21,-4.47,4.9864817256
2020-02-16 23:00:00,6.327,-0.147,6.328707451,3.237,-0.027,3.2371126023,3.09,-0.12,3.0923292192,5.177,-4.537,6.8837270428,3.237,-0.027,3.2371126023,1.94,-4.51,4.9095519144
2020-02-16 23:30:00,6.23,-0.267,6.2357188038,3.26,-0.027,3.2601118079,2.9699999999999998,-0.24,2.979681191,5.07,-4.607,6.8504999088,3.26,-0.027,3.2601118079,1.81,-4.58,4.9246827309
2020-02-17 00:00:00,6.089,-0.2685,6.0949170011,3.269,-0.0285,3.2691242329,2.8200000000000003,-0.24,2.8301943396,4.9190000000000005,-4.5485,6.6996576965,3.269,-0.0285,3.2691242329,1.65,-4.52,4.8117460448
2020-02-17 00:30:00,5.987,-0.273,5.9932210038000004,3.247,-0.033,3.2471676889,2.74,-0.24,2.7504908652999998,4.827,-4.593,6.6630006754,3.247,-0.033,3.2471676889,1.58,-4.5600000000000005,4.8259714048
2020-02-17 01:00:00,5.77,-0.276,5.7765972683,2.65,-0.036000000000000004,2.650244517,3.12,-0.24,3.1292171545,4.59,-4.486,6.4181224669,2.65,-0.036000000000000004,2.650244517,1.94,-4.45,4.8544927644
2020-02-17 01:30:00,5.6895,-0.307,5.6977766936,2.6995,-0.037,2.6997535536,2.99,-0.27,3.0021658848,4.5295,-4.557,6.4251551927,2.6995,-0.037,2.6997535536,1.83,-4.52,4.8764023624
2020-02-17 02:00:00,5.5395,-0.34450000000000003,5.5502018432,3.2695,-0.0345,3.2696820182,2.27,-0.31,2.2910696192,4.3995,-4.7045,6.4411117441,3.2695,-0.0345,3.2696820182,1.13,-4.67,4.8047684648
2020-02-17 02:30:00,5.6065000000000005,-0.23850000000000002,5.6115705912,3.2565,-0.0285,3.2566247097,2.35,-0.21,2.3593643212,4.4665,-4.6985,6.4827096572,3.2565,-0.0285,3.2566247097,1.21,-4.67,4.8242097798
2020-02-17 03:00:00,5.5455,-0.23750000000000002,5.5505834378,3.1955,-0.0275,3.1956183283,2.35,-0.21,2.3593643212,4.4055,-4.6975,6.4401037647,3.1955,-0.0275,3.1956183283,1.21,-4.67,4.8242097798
2020-02-17 03:30:00,5.457,-0.24350000000000002,5.4624299767,3.237,-0.0335,3.2371733426000002,2.22,-0.21,2.2299103121,4.327,-4.7035,6.3910751247,3.237,-0.0335,3.2371733426000002,1.09,-4.67,4.7955187415000005
2020-02-17 04:00:00,5.453,-0.226,5.4576812842,2.6029999999999998,-0.016,2.6030491736,2.85,-0.21,2.857726369,4.343,-4.746,6.4332079867,2.6029999999999998,-0.016,2.6030491736,1.74,-4.73,5.0398908718
2020-02-17 04:30:00,5.4385,-0.253,5.4443816224,2.2585,-0.003,2.2585019925,3.18,-0.25,3.1898119067,4.3185,-4.783,6.4441082587,2.2585,-0.003,2.2585019925,2.06,-4.78,5.2049975985
2020-02-17 05:00:00,5.698,0.7245,5.7438753686,3.198,-0.0055000000000000005,3.1980047295,2.5,0.73,2.6044001229,4.428,-5.4355,7.0108376283,3.198,-0.0055000000000000005,3.1980047295,1.23,-5.43,5.5675667935
2020-02-17 05:30:00,6.0765,0.7235,6.1194202748,3.2165,-0.006500000000000001,3.2165065677,2.86,0.73,2.9516944286,4.7765,-5.2365,7.0877277388,3.2165,-0.006500000000000001,3.2165065677,1.56,-5.23,5.4577009812
2020-02-17 06:00:00,6.5185,0.7465,6.5611054328,2.8485,-0.0235,2.8485969353,3.67,0.77,3.7499066655,5.2585,-4.7935,7.1154384615,2.8485,-0.0235,2.8485969353,2.41,-4.77,5.3442492457
2020-02-17 06:30:00,7.1905,0.404,7.2018404766,1.9005,-0.046,1.9010566141,5.29,0.45,5.309105386,6.1105,-4.066,7.3396570935,1.9005,-0.046,1.9010566141,4.21,-4.02,5.8210394261000005
2020-02-17 07:00:00,8.001,0.678,8.0296752736,2.641,-0.062,2.6417276544,5.36,0.74,5.4108409698,6.851,-3.682,7.777745496,2.641,-0.062,2.6417276544,4.21,-3.62,5.5523418483
2020-02-17 07:30:00,8.6305,0.9835,8.686357263,2.9705,-0.10650000000000001,2.9724085352,5.66,1.09,5.764000347,7.5205,-3.3765,8.2437050226,2.9705,-0.10650000000000001,2.9724085352,4.55,-3.27,5.6031598228
2020-02-17 08:00:00,8.984,1.5835,9.1224847629,2.894,-0.1565,2.8982284675,6.09,1.74,6.3336956037,7.744,-3.6765,8.5724085443,2.894,-0.1565,2.8982284675,4.85,-3.52,5.9927372711
2020-02-17 08:30:00,9.311,1.276,9.3980262289,2.811,-0.164,2.8157799985,6.5,1.44,6.6575971641,8.161,-3.394,8.8386173692,2.811,-0.164,2.8157799985,5.35,-3.23,6.2494319742
2020-02-17 09:00:00,9.6595,1.0725,9.7188577775,2.5295,-0.20750000000000002,2.5379965524,7.13,1.28,7.2439837106,8.5995,-3.0575,9.1268672884,2.5295,-0.20750000000000002,2.5379965524,6.07,-2.85,6.7057736317
2020-02-17 09:30:00,10.169,1.8325,10.3327932937,2.149,-0.20750000000000002,2.1589944998,8.02,2.04,8.2753851874,8.939,-3.5375,9.6135127425,2.149,-0.20750000000000002,2.1589944998,6.79,-3.33,7.5626053712
2020-02-17 10:00:00,10.3685,2.2915,10.6186988139,1.8885,-0.17850000000000002,1.8969171041,8.48,2.47,8.8324005797,9.0685,-3.6785,9.786166486399999,1.8885,-0.17850000000000002,1.8969171041,7.18,-3.5,7.9876404526
2020-02-17 10:30:00,10.512,2.3455,10.770492758,2.582,-0.1945,2.5893154018,7.93,2.54,8.3268541479,9.222,-3.6445,9.9160306701,2.582,-0.1945,2.5893154018,6.64,-3.45,7.482786914
2020-02-17 11:00:00,10.348,2.3609999999999998,10.6139259937,3.608,-0.23900000000000002,3.6159072167,6.74,2.6,7.2240985597,9.068,-3.689,9.789654999,3.608,-0.23900000000000002,3.6159072167,5.46,-3.45,6.4586453688
2020-02-17 11:30:00,10.6765,2.457,10.955569417,4.7765,-0.353,4.7895262031,5.9,2.81,6.5349904361,9.3765,-3.523,10.0165004493,4.7765,-0.353,4.7895262031,4.6,-3.17,5.5864926385
2020-02-17 12:00:00,10.8165,2.666,11.1402077292,5.4665,-0.384,5.4799706432,5.35,3.05,6.1583276951,9.5465,-3.454,10.1521317096,5.4665,-0.384,5.4799706432,4.08,-3.07,5.1060062671
2020-02-17 12:30:00,10.8235,2.6225,11.1366807667,5.6335,-0.42750000000000005,5.6496972043,5.19,3.05,6.0198504965,9.5535,-3.5575,10.1943694508,5.6335,-0.42750000000000005,5.6496972043,3.92,-3.13,5.0163034199
2020-02-17 13:00:00,10.845,2.589,11.1497509389,4.025,-0.321,4.0377798355,6.82,2.91,7.4148836808,9.565,-3.601,10.2203926539,4.025,-0.321,4.0377798355,5.54,-3.2800000000000002,6.4381674411
2020-02-17 13:30:00,10.8355,2.4745,11.1144595235,4.1955,-0.34550000000000003,4.2097019491,6.64,2.8200000000000003,7.2140141392,9.5855,-3.5655,10.2271501651,4.1955,-0.34550000000000003,4.2097019491,5.39,-3.22,6.278574679
2020-02-17 14:00:00,10.567,1.478,10.6698628389,4.807,-0.382,4.822154394,5.76,1.8599999999999999,6.0528670892,9.507,-3.032,9.978781138,4.807,-0.382,4.822154394,4.7,-2.65,5.3956000593
2020-02-17 14:30:00,10.495,1.5125000000000002,10.6034278066,4.495,-0.34750000000000003,4.508412276,6.0,1.8599999999999999,6.2816876713,9.425,-2.9975,9.8901785247,4.495,-0.34750000000000003,4.508412276,4.93,-2.65,5.5970885289
2020-02-17 15:00:00,10.4765,1.5390000000000001,10.5889363607,3.1565,-0.321,3.1727800507,7.32,1.8599999999999999,7.552615441,9.3965,-2.901,9.8341249357,3.1565,-0.321,3.1727800507,6.24,-2.58,6.7523329302
2020-02-17 15:30:00,10.4505,1.426,10.5473421415,2.9305,-0.294,2.945210731,7.52,1.72,7.7141947085,9.3805,-2.964,9.8376357043,2.9305,-0.294,2.945210731,6.45,-2.67,6.9807879211
2020-02-17 16:00:00,10.2445,1.189,10.3132682138,4.0345,-0.311,4.0464689854,6.21,1.5,6.388591394,9.1145,-2.931,9.5741773145,4.0345,-0.311,4.0464689854,5.08,-2.62,5.7158376464
2020-02-17 16:30:00,10.1945,0.9805,10.2415433651,3.6445,-0.3295,3.6593647673,6.55,1.31,6.6797155628,9.0745,-3.0795,9.5827903295,3.6445,-0.3295,3.6593647673,5.43,-2.75,6.0866575392
2020-02-17 17:00:00,10.221,0.962,10.2661718766,3.331,-0.418,3.3571245136,6.89,1.38,7.0268413957,9.121,-3.138,9.6457081129,3.331,-0.418,3.3571245136,5.79,-2.7199999999999998,6.3970696416
2020-02-17 17:30:00,10.11,0.792,10.1409745094,3.22,-0.398,3.24450366,6.89,1.19,6.9920097254,9.04,-3.398,9.6575361247,3.22,-0.398,3.24450366,5.82,-3.0,6.5477018869
2020-02-17 18:00:00,10.3185,0.924,10.3597885234,3.0285,-0.356,3.0493521033,7.29,1.28,7.4015201141,9.2385,-3.416,9.8498191988,3.0285,-0.356,3.0493521033,6.21,-3.06,6.9229834609
2020-02-17 18:30:00,10.3645,0.8405,10.3985239578,2.6145,-0.3395,2.6364503599,7.75,1.18,7.8393175723,9.3045,-3.5095,9.9443607386,2.6145,-0.3395,2.6364503599,6.69,-3.17,7.4030399161
2020-02-17 19:00:00,10.2905,0.721,10.3157273738,2.8605,-0.369,2.8842020127,7.43,1.09,7.5095272821,9.2105,-3.6189999999999998,9.8959825813,2.8605,-0.369,2.8842020127,6.35,-3.25,7.133372274
2020-02-17 19:30:00,10.1105,0.591,10.1277584514,2.8405,-0.339,2.8606574856,7.27,0.93,7.3292427985,9.0305,-3.589,9.7175537688,2.8405,-0.339,2.8606574856,6.19,-3.25,6.9913231938
2020-02-17 20:00:00,9.958,0.5135000000000001,9.9712309295,2.568,-0.3665,2.5940212509,7.39,0.88,7.4422106931,8.898,-3.6465,9.6162033178,2.568,-0.3665,2.5940212509,6.33,-3.2800000000000002,7.1293267564
2020-02-17 20:30:00,9.7265,1.534,9.846723224,2.9865,-0.306,3.0021356149,6.74,1.8399999999999999,6.986644402,8.4465,-4.456,9.5498323676,2.9865,-0.306,3.0021356149,5.46,-4.15,6.8581411476
2020-02-17 21:00:00,9.5105,1.6375000000000002,9.6504412593,2.8405,-0.28250000000000003,2.8545133561,6.67,1.92,6.9408428883,8.2005,-4.4325,9.3217625211,2.8405,-0.28250000000000003,2.8545133561,5.36,-4.15,6.7787978285
2020-02-17 21:30:00,9.2025,1.576,9.336475901,2.4625,-0.28400000000000003,2.4788227549,6.74,1.8599999999999999,6.9919382148,7.9325,-4.524,9.1318745201,2.4625,-0.28400000000000003,2.4788227549,5.47,-4.24,6.9208742222
2020-02-17 22:00:00,8.8035,0.534,8.819680734,2.4035,-0.326,2.4255078334,6.4,0.86,6.4575227448,7.7435,-3.996,8.7137711842,2.4035,-0.326,2.4255078334,5.34,-3.67,6.4795447371
2020-02-17 22:30:00,8.2885,0.6245,8.3119932928,2.5185,-0.3255,2.5394472824000003,5.77,0.9500000000000001,5.847683302,7.1685,-4.3255,8.3724155714,2.5185,-0.3255,2.5394472824000003,4.65,-4.0,6.133718285
2020-02-17 23:00:00,8.119,0.9395,8.1731769374,2.349,-0.3205,2.3707638537,5.77,1.26,5.9059715543,6.889,-4.5405,8.2507248924,2.349,-0.3205,2.3707638537,4.54,-4.22,6.1983868869
2020-02-17 23:30:00,7.7795000000000005,0.33,7.7864960187,2.7995,-0.33,2.8188828017,4.98,0.66,5.0235445653,6.6195,-3.91,7.6880348757,2.7995,-0.33,2.8188828017,3.8200000000000003,-3.58,5.2353414406
2020-02-18 00:00:00,7.6125,1.2135,7.7086145642,2.9325,-0.3365,2.9517432985000003,4.68,1.55,4.93,6.3125,-4.6865,7.8619932905,2.9325,-0.3365,2.9517432985000003,3.38,-4.35,5.5088020476
2020-02-18 00:30:00,7.166,1.166,7.2602418692,2.376,-0.304,2.3953688651,4.79,1.47,5.0104889981,5.876,-4.874,7.6343468614,2.376,-0.304,2.3953688651,3.5,-4.57,5.7562922094
2020-02-18 01:00:00,7.14,1.18,7.2368501435,2.66,-0.35000000000000003,2.6829275055,4.48,1.53,4.7340574563,5.83,-4.8,7.551748142,2.66,-0.35000000000000003,2.6829275055,3.17,-4.45,5.463643473
2020-02-18 01:30:00,7.2455,1.321,7.3649379665,2.2055,-0.309,2.2270409179,5.04,1.63,5.2970274683,5.9555,-4.759,7.6233890921,2.2055,-0.309,2.2270409179,3.75,-4.45,5.8193642264
2020-02-18 02:00:00,7.127,0.882,7.1813684629,1.587,-0.268,1.6094697885,5.54,1.15,5.6581003879,5.927,-4.5280000000000005,7.4586937864,1.587,-0.268,1.6094697885,4.34,-4.26,6.081381422
2020-02-18 02:30:00,6.7885,0.47900000000000004,6.8053782591,1.5085000000000002,-0.231,1.5260842867000002,5.28,0.71,5.3275228765,5.6885,-3.951,6.9259969138,1.5085000000000002,-0.231,1.5260842867000002,4.18,-3.7199999999999998,5.5956054185
2020-02-18 03:00:00,6.953,0.4615,6.9682990213,1.283,-0.2485,1.3068440037,5.67,0.71,5.7142803571,5.873,-4.0585,7.1388760495,1.283,-0.2485,1.3068440037,4.59,-3.81,5.9652493661
2020-02-18 03:30:00,6.9195,0.456,6.934509085,1.6695,-0.254,1.688711417,5.25,0.71,5.2977919929,5.8195,-4.064,7.0980755314,1.6695,-0.254,1.688711417,4.15,-3.81,5.6337021576
2020-02-18 04:00:00,6.7015,0.363,6.7113241056,1.8315000000000001,-0.257,1.8494434974,4.87,0.62,4.9093074868,5.6115,-4.147,6.9775741666,1.8315000000000001,-0.257,1.8494434974,3.7800000000000002,-3.89,5.42406674
2020-02-18 04:30:00,6.5895,0.3075,6.5966708649,1.3595000000000002,-0.2525,1.3827496157999999,5.23,0.56,5.2598954362,5.4695,-4.0425,6.8012672716,1.3595000000000002,-0.2525,1.3827496157999999,4.11,-3.79,5.5907244611
2020-02-18 05:00:00,6.8415,0.3035,6.8482285666,1.0515,-0.2565,1.082332897,5.79,0.56,5.8170181365,5.7115,-3.9265,6.9309908743,1.0515,-0.2565,1.082332897,4.66,-3.67,5.9316523836
2020-02-18 05:30:00,6.861,0.153,6.8627057346,1.401,-0.257,1.4243770568,5.46,0.41000000000000003,5.4753721335,5.741,-4.057,7.0298172096,1.401,-0.257,1.4243770568,4.34,-3.8,5.7685006718
2020-02-18 06:00:00,6.9165,0.1695,6.9185766238,1.7165,-0.24050000000000002,1.733266425,5.2,0.41000000000000003,5.2161384184,5.7765,-4.0405,7.0493682341,1.7165,-0.24050000000000002,1.733266425,4.06,-3.8,5.5608992079
2020-02-18 06:30:00,7.682,1.0855,7.7583138793,1.412,-0.24450000000000002,1.4330122993,6.27,1.33,6.4095085615,6.402,-4.3445,7.7369428232,1.412,-0.24450000000000002,1.4330122993,4.99,-4.1,6.4583356989
2020-02-18 07:00:00,8.2585,1.355,8.3689215106,1.5385,-0.315,1.5704162665,6.72,1.67,6.9243988909,6.9385,-4.415,8.2240505379,1.5385,-0.315,1.5704162665,5.4,-4.1,6.7801179931
2020-02-18 07:30:00,8.761,1.204,8.8433442204,1.901,-0.366,1.9359124464000002,6.86,1.57,7.0373645635,7.571,-3.636,8.3988414082,1.901,-0.366,1.9359124464000002,5.67,-3.27,6.5453647721
2020-02-18 08:00:00,8.9415,0.854,8.9821900587,2.4415,-0.426,2.4783862189,6.5,1.28,6.6248320733,7.8315,-3.436,8.5521043171,2.4415,-0.426,2.4783862189,5.39,-3.01,6.1735079169
2020-02-18 08:30:00,9.476,1.843,9.6535602241,2.686,-0.447,2.7229405061,6.79,2.29,7.1657658349,8.196,-4.167,9.1944714367,2.686,-0.447,2.7229405061,5.51,-3.7199999999999998,6.6481952438
2020-02-18 09:00:00,10.0315,1.923,10.2141529874,3.3515,-0.507,3.3896314328,6.68,2.43,7.1082557635,8.7015,-4.047,9.5965781011,3.3515,-0.507,3.3896314328,5.35,-3.54,6.4151461402
2020-02-18 09:30:00,10.3205,1.4735,10.4251581523,3.3005,-0.4665,3.3333050415,7.02,1.94,7.2831311948,9.2305,-3.3064999999999998,9.8048494379,3.3005,-0.4665,3.3333050415,5.93,-2.84,6.5749904943
2020-02-18 10:00:00,10.577,1.453,10.676335420000001,3.417,-0.427,3.4435763386,7.16,1.88,7.4027022093,9.567,-3.127,10.0650692,3.417,-0.427,3.4435763386,6.15,-2.7,6.7165839532
2020-02-18 10:30:00,10.4905,1.4375,10.5885313665,3.8005,-0.4025,3.8217543746000002,6.69,1.8399999999999999,6.9384220108,9.4105,-2.9925,9.874845138,3.8005,-0.4025,3.8217543746000002,5.61,-2.59,6.1790128661
2020-02-18 11:00:00,10.599,1.4935,10.7037069864,3.979,-0.42650000000000005,4.0017925046,6.62,1.92,6.8928078459,9.529,-2.9465,9.9741517559,3.979,-0.42650000000000005,4.0017925046,5.55,-2.52,6.0953178752
2020-02-18 11:30:00,10.5705,1.3980000000000001,10.6625453926,4.1005,-0.442,4.1242531748,6.47,1.8399999999999999,6.7265518656,9.4905,-2.9619999999999997,9.9419834163,4.1005,-0.442,4.1242531748,5.39,-2.52,5.95
2020-02-18 12:00:00,10.701,2.1735,10.9195010532,4.281,-0.4965,4.3096952618,6.42,2.67,6.9530784549,9.491,-3.5465,10.1319664059,4.281,-0.4965,4.3096952618,5.21,-3.05,6.0371019538
2020-02-18 12:30:00,10.7655,2.5,11.0519677094,4.2955,-0.48,4.3222355616,6.47,2.98,7.1232927779,9.5055,-3.71,10.203853696,4.2955,-0.48,4.3222355616,5.21,-3.23,6.1300081566
2020-02-18 13:00:00,10.672,2.3405,10.9256361028,3.842,-0.5295,3.8783159038,6.83,2.87,7.4084951238,9.402,-3.8695,10.167135007,3.842,-0.5295,3.8783159038,5.5600000000000005,-3.34,6.486077397
2020-02-18 13:30:00,10.472,2.2595,10.712988577,3.952,-0.5605,3.991549104,6.52,2.8200000000000003,7.1037173367,9.212,-4.0105,10.047141596,3.952,-0.5605,3.991549104,5.26,-3.45,6.2904769295000005
2020-02-18 14:00:00,10.439,2.3155,10.6927200118,3.779,-0.5045000000000001,3.8125268852,6.66,2.8200000000000003,7.2324269785,9.169,-3.9545,9.985420935,3.779,-0.5045000000000001,3.8125268852,5.39,-3.45,6.3995781111
2020-02-18 14:30:00,10.468,2.3205,10.7221147284,3.658,-0.4995,3.6919458623,6.8100000000000005,2.8200000000000003,7.3707869322,9.168,-3.9495,9.982523441,3.658,-0.4995,3.6919458623,5.51,-3.45,6.5009691585
2020-02-18 15:00:00,10.629,2.4345,10.9042391413,3.609,-0.5155000000000001,3.6456304324,7.02,2.95,7.6146503531,9.329,-3.7955,10.071547113,3.609,-0.5155000000000001,3.6456304324,5.72,-3.2800000000000002,6.5936939571
2020-02-18 15:30:00,10.4275,2.334,10.6855188105,3.5275,-0.496,3.5622004786,6.9,2.83,7.4578079889,9.1275,-3.856,9.9085817477,3.5275,-0.496,3.5622004786,5.6,-3.36,6.5306661221999995
2020-02-18 16:00:00,10.4005,2.179,10.6263089194,3.3105,-0.521,3.3512462234,7.09,2.7,7.5867054773,9.1205,-4.021,9.9675453974,3.3105,-0.521,3.3512462234,5.8100000000000005,-3.5,6.7827796662
2020-02-18 16:30:00,10.1325,1.9595,10.3202323859,3.3125,-0.4605,3.3443559171,6.82,2.42,7.2366290495,8.8725,-4.2405,9.8337732585,3.3125,-0.4605,3.3443559171,5.5600000000000005,-3.7800000000000002,6.723243265
2020-02-18 17:00:00,10.127,1.9769999999999999,10.318171252700001,3.127,-0.443,3.1582238679,7.0,2.42,7.4065106494,8.857,-4.223,9.8122463279,3.127,-0.443,3.1582238679,5.73,-3.7800000000000002,6.8644956115
2020-02-18 17:30:00,9.9235,0.922,9.966239825,3.1635,-0.498,3.2024578452,6.76,1.42,6.9075321208,8.8335,-3.708,9.580187172,3.1635,-0.498,3.2024578452,5.67,-3.21,6.5155966726
2020-02-18 18:00:00,10.0605,1.6115,10.188748328399999,3.0005,-0.42850000000000005,3.0309425102,7.06,2.04,7.348823035,8.8305,-4.5885,9.951485441900001,3.0005,-0.42850000000000005,3.0309425102,5.83,-4.16,7.1620178721
2020-02-18 18:30:00,10.22,1.5605,10.338450573,2.81,-0.41950000000000004,2.8411406599999998,7.41,1.98,7.6699739243,8.99,-4.6195,10.1074170909,2.81,-0.41950000000000004,2.8411406599999998,6.18,-4.2,7.4721081363
2020-02-18 19:00:00,10.19,1.522,10.3030376103,3.23,-0.458,3.2623096113,6.96,1.98,7.2361592022,8.96,-4.658,10.0984436425,3.23,-0.458,3.2623096113,5.73,-4.2,7.1044281966
2020-02-18 19:30:00,10.004,1.517,10.1183647394,3.194,-0.463,3.2273836153,6.8100000000000005,1.98,7.0920025381,8.754,-4.493,9.8396933387,3.194,-0.463,3.2273836153,5.5600000000000005,-4.03,6.866913426
2020-02-18 20:00:00,9.908,1.487,10.018963669,3.158,-0.493,3.1962498338,6.75,1.98,7.0344082907,8.658,-4.483,9.7497822027,3.158,-0.493,3.1962498338,5.5,-3.99,6.7948583503
2020-02-18 20:30:00,9.5475,1.3215,9.6385226306,3.1575,-0.4485,3.1891940204,6.39,1.77,6.6306108316,8.3075,-4.6385000000000005,9.5147379628,3.1575,-0.4485,3.1891940204,5.15,-4.19,6.6391716351
2020-02-18 21:00:00,9.212,1.2770000000000001,9.3000899458,3.182,-0.443,3.2126893719,6.03,1.72,6.2705103461,7.9719999999999995,-4.693,9.2507855342,3.182,-0.443,3.2126893719,4.79,-4.25,6.4036395901
2020-02-18 21:30:00,8.9625,0.645,8.9856792314,3.1325,-0.445,3.1639502604,5.83,1.09,5.9310201483,7.8625,-4.155,8.8928584409,3.1325,-0.445,3.1639502604,4.73,-3.71,6.0114058256
2020-02-18 22:00:00,8.5945,0.419,8.6047075052,3.1145,-0.381,3.1377175223,5.48,0.8,5.5380863121,7.5945,-4.041,8.602680468900001,3.1145,-0.381,3.1377175223,4.48,-3.66,5.7849805531000005
2020-02-18 22:30:00,8.1795,0.365,8.1876397851,2.9295,-0.365,2.9521509531000003,5.25,0.73,5.3005094095,7.1695,-4.025,8.2220651451,2.9295,-0.365,2.9521509531000003,4.24,-3.66,5.6011784474
2020-02-18 23:00:00,7.918,0.353,7.9258648109,3.158,-0.377,3.1804233995,4.76,0.73,4.8156515655,6.888,-4.037,7.9838532677,3.158,-0.377,3.1804233995,3.73,-3.66,5.2257535342
2020-02-18 23:30:00,7.7785,0.47950000000000004,7.7932652014,3.0685000000000002,-0.3905,3.0932478885,4.71,0.87,4.7896763983,6.7085,-3.9205,7.7700896069,3.0685000000000002,-0.3905,3.0932478885,3.64,-3.5300000000000002,5.0705522382
2020-02-19 00:00:00,7.416,0.35150000000000003,7.4243254407,2.946,-0.3885,2.9715060575,4.47,0.74,4.5308387744,6.376,-3.9185,7.4838504962,2.946,-0.3885,2.9715060575,3.43,-3.5300000000000002,4.9219711499
2020-02-19 00:30:00,7.3445,0.4045,7.3556305304,2.8745000000000003,-0.3855,2.9002345595000003,4.47,0.79,4.5392730696,6.3045,-3.9155,7.4214459844,2.8745000000000003,-0.3855,2.9002345595000003,3.43,-3.5300000000000002,4.9219711499
2020-02-19 01:00:00,7.4435,0.481,7.459024953,3.3535,-0.40900000000000003,3.3783491901,4.09,0.89,4.1857137981,6.3735,-3.789,7.4147166669,3.3535,-0.40900000000000003,3.3783491901,3.02,-3.38,4.5326372015
2020-02-19 01:30:00,7.419,0.5515,7.4394699576,3.3890000000000002,-0.3985,3.4123486413,4.03,0.9500000000000001,4.1404589118,6.409,-3.7785,7.4399155405,3.3890000000000002,-0.3985,3.4123486413,3.02,-3.38,4.5326372015
2020-02-19 02:00:00,6.9755,0.5395,6.9963319318,2.4155,-0.3305,2.4380054348,4.5600000000000005,0.87,4.6422516089,5.9355,-3.7105,6.9998550342,2.4155,-0.3305,2.4380054348,3.52,-3.38,4.8800409834
2020-02-19 02:30:00,6.631,0.585,6.6567549151000005,1.591,-0.28500000000000003,1.6163248436000002,5.04,0.87,5.1145381023,5.621,-3.665,6.7102806201,1.591,-0.28500000000000003,1.6163248436000002,4.03,-3.38,5.2597813643
2020-02-19 03:00:00,6.647,0.5740000000000001,6.6717377796,1.017,-0.296,1.0592001699,5.63,0.87,5.6968236764,5.647,-3.676,6.7380698275,1.017,-0.296,1.0592001699,4.63,-3.38,5.7324776493
2020-02-19 03:30:00,6.6075,0.579,6.6328197058,0.8275,-0.291,0.8771757236000001,5.78,0.87,5.8451090666,5.6075,-3.6710000000000003,6.7022606074,0.8275,-0.291,0.8771757236000001,4.78,-3.38,5.8542975667
2020-02-19 04:00:00,6.6545000000000005,0.655,6.6866580031,0.6345000000000001,-0.305,0.7039994673000001,6.02,0.96,6.0960643041,5.6645,-3.5949999999999998,6.7089928641,0.6345000000000001,-0.305,0.7039994673000001,5.03,-3.29,6.0104076401
2020-02-19 04:30:00,6.6725,0.648,6.7038914259,0.7225,-0.312,0.7869880876,5.95,0.96,6.0269478179,5.7025,-3.662,6.7770753463,0.7225,-0.312,0.7869880876,4.98,-3.35,6.00190803
2020-02-19 05:00:00,6.9215,0.5905,6.9466432541,0.5015000000000001,-0.3195,0.594628035,6.42,0.91,6.484173039,5.9315,-3.5195,6.8970698489,0.5015000000000001,-0.3195,0.594628035,5.43,-3.2,6.3027692326
2020-02-19 05:30:00,7.1195,0.492,7.136479822,0.5295,-0.318,0.6176522080000001,6.59,0.81,6.639593361,6.1095,-3.398,6.9908793617,0.5295,-0.318,0.6176522080000001,5.58,-3.08,6.3736018075
2020-02-19 06:00:00,7.479,0.7615000000000001,7.5176674075,0.809,-0.3285,0.8731513328,6.67,1.09,6.7584761596,6.429,-3.6585,7.3970712617,0.809,-0.3285,0.8731513328,5.62,-3.33,6.5324803865
2020-02-19 06:30:00,8.0395,1.508,8.1797080785,0.7595000000000001,-0.382,0.850155427,7.28,1.8900000000000001,7.5213363174,6.8395,-4.252,8.0534628732,0.7595000000000001,-0.382,0.850155427,6.08,-3.87,7.207170041
2020-02-19 07:00:00,8.4115,0.7625000000000001,8.4459894921,0.6315000000000001,-0.40750000000000003,0.7515640359,7.78,1.17,7.8674837146000005,7.4115,-3.3175,8.1201070498,0.6315000000000001,-0.40750000000000003,0.7515640359,6.78,-2.91,7.378109514
2020-02-19 07:30:00,8.9045,0.7545000000000001,8.9364081431,1.0145,-0.41550000000000004,1.0962894235,7.89,1.17,7.9762773272,8.0745,-2.9855,8.6087606832,1.0145,-0.41550000000000004,1.0962894235,7.06,-2.5700000000000003,7.5132216791
2020-02-19 08:00:00,9.2565,1.5055,9.3781300108,0.7365,-0.4545,0.8654493053000001,8.52,1.96,8.7425396768,8.1565,-3.3345000000000002,8.8117752184,0.7365,-0.4545,0.8654493053000001,7.42,-2.88,7.9593215791
2020-02-19 08:30:00,9.403,2.0565,9.625258503,0.8130000000000001,-0.4335,0.9213529454,8.59,2.49,8.9436122456,8.233,-3.7135,9.031742426,0.8130000000000001,-0.4335,0.9213529454,7.42,-3.2800000000000002,8.1126321253
2020-02-19 09:00:00,9.5875,1.7125,9.7392408585,1.3375,-0.4475,1.4103767227000001,8.25,2.16,8.5280771572,8.4875,-3.3875,9.1385344832,1.3375,-0.4475,1.4103767227000001,7.15,-2.94,7.7308537692
2020-02-19 09:30:00,1.209,-0.432,1.2838633105000001,1.206,-0.435,1.282053431,0.003,0.003,0.0042426407000000005,1.209,-0.432,1.2838633105000001,1.206,-0.435,1.282053431,0.003,0.003,0.0042426407000000005
2020-02-19 10:00:00,9.924,1.258,10.0034164164,0.9540000000000001,-0.442,1.05141809,8.97,1.7000000000000002,9.129671407,9.034,-2.762,9.4467878139,0.9540000000000001,-0.442,1.05141809,8.08,-2.32,8.4064736959
2020-02-19 10:30:00,9.8725,1.115,9.9352645284,1.0625,-0.455,1.1558249219,8.81,1.57,8.9487988021,8.9825,-2.915,9.4436503138,1.0625,-0.455,1.1558249219,7.92,-2.46,8.2932502675
2020-02-19 11:00:00,9.839,0.979,9.8875862575,0.8290000000000001,-0.431,0.9343457604000001,9.01,1.4100000000000001,9.1196600814,8.949,-3.031,9.448362927,0.8290000000000001,-0.431,0.9343457604000001,8.12,-2.6,8.5261011019
2020-02-19 11:30:00,9.933,1.0755,9.9910554623,0.873,-0.3945,0.9579975209,9.06,1.47,9.1784802664,9.043,-2.9045,9.4979981707,0.873,-0.3945,0.9579975209,8.17,-2.51,8.5468707724
2020-02-19 12:00:00,10.0885,1.313,10.1735835009,1.1985000000000001,-0.357,1.2505403832,8.89,1.67,9.0454961169,9.1885,-2.6470000000000002,9.5621724127,1.1985000000000001,-0.357,1.2505403832,7.99,-2.29,8.3116905621
2020-02-19 12:30:00,10.3125,1.436,10.4120003962,1.3325,-0.384,1.3867271722,8.98,1.82,9.162576057,9.4225,-2.524,9.754695395,1.3325,-0.384,1.3867271722,8.09,-2.14,8.3682554932
2020-02-19 13:00:00,10.599,1.4865,10.7027325132,2.179,-0.41350000000000003,2.2178871139,8.42,1.9,8.6317089849,9.709,-2.4835000000000003,10.0215993359,2.179,-0.41350000000000003,2.2178871139,7.53,-2.07,7.8093405611
2020-02-19 13:30:00,10.433,1.4225,10.5295296785,3.303,-0.40750000000000003,3.3280422548,7.13,1.83,7.3611004612,9.533,-2.6175,9.8858178847,3.303,-0.40750000000000003,3.3280422548,6.23,-2.21,6.6103706401
