Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-02-19 14:00:00,10.3525,1.4085,10.447876746,3.2225,-0.42150000000000004,3.2499489996,7.13,1.83,7.3611004612,9.4525,-2.6315,9.8119594628,3.2225,-0.42150000000000004,3.2499489996,6.23,-2.21,6.6103706401
2020-02-19 14:30:00,10.4115,1.599,10.5335717233,3.2815,-0.391,3.3047122795,7.13,1.99,7.4024995778000005,9.5115,-2.501,9.8348173979,3.2815,-0.391,3.3047122795,6.23,-2.11,6.5776135490000005
2020-02-19 15:00:00,10.409,1.6605,10.5406138934,3.099,-0.3295,3.1164677521,7.31,1.99,7.5760279831,9.499,-2.4395,9.8072504429,3.099,-0.3295,3.1164677521,6.4,-2.11,6.7388500503
2020-02-19 15:30:00,10.092,1.4315,10.1930199769,3.092,-0.35850000000000004,3.1127136473,7.0,1.79,7.2252404804,9.172,-2.6385,9.5439649124,3.092,-0.35850000000000004,3.1127136473,6.08,-2.2800000000000002,6.4934428464
2020-02-19 16:00:00,9.911,1.172,9.9800553606,3.021,-0.418,3.0497811397,6.89,1.5899999999999999,7.071081954,9.001,-2.918,9.4621733761,3.021,-0.418,3.0497811397,5.98,-2.5,6.4815430262
2020-02-19 16:30:00,9.59,0.9485,9.6367915952,2.99,-0.4515,3.023896865,6.6,1.4,6.7468511174,8.72,-3.2315,9.2995156998,2.99,-0.4515,3.023896865,5.73,-2.7800000000000002,6.3687753925
2020-02-19 17:00:00,9.6685,1.004,9.7204890952,2.8985000000000003,-0.436,2.9311087066,6.77,1.44,6.9214521598,8.7385,-3.216,9.3115003222,2.8985000000000003,-0.436,2.9311087066,5.84,-2.7800000000000002,6.4679208406
2020-02-19 17:30:00,10.0565,0.779,10.0866264554,3.3565,-0.421,3.3827996172,6.7,1.2,6.8066144301,9.1265,-3.371,9.729164571,3.3565,-0.421,3.3827996172,5.77,-2.95,6.480385791
2020-02-19 18:00:00,10.196,0.6635,10.2175656714,3.356,-0.3765,3.3770531903,6.84,1.04,6.9186125777,9.276,-3.4665,9.902565235800001,3.356,-0.3765,3.3770531903,5.92,-3.09,6.6779113501000005
2020-02-19 18:30:00,10.1185,0.47250000000000003,10.1295260748,3.4385,-0.3675,3.4580830672,6.68,0.84,6.7326072216,9.1785,-3.3975,9.7871276941,3.4385,-0.3675,3.4580830672,5.74,-3.03,6.4906471172
2020-02-19 19:00:00,9.752,0.3755,9.7592266215,3.142,-0.3845,3.1654390296,6.61,0.76,6.6535479257,8.792,-3.4145,9.43175881,3.142,-0.3845,3.1654390296,5.65,-3.03,6.4111933367
2020-02-19 19:30:00,9.7335,0.47450000000000003,9.7450588762,3.3935,-0.3755,3.4142118417000002,6.34,0.85,6.3967257249,8.7835,-3.4055,9.4205786712,3.3935,-0.3755,3.4142118417000002,5.39,-3.03,6.1832839171
2020-02-19 20:00:00,9.5155,0.8845000000000001,9.5565203134,3.4155,-0.3855,3.4371864221,6.1,1.27,6.2308025165,8.5155,-3.7855,9.3189994366,3.4155,-0.3855,3.4371864221,5.1,-3.4,6.1294371683
2020-02-19 20:30:00,9.3095,1.446,9.4211308371,3.4195,-0.354,3.4377748981,5.89,1.8,6.1589041233,8.0995,-4.244,9.1440382901,3.4195,-0.354,3.4377748981,4.68,-3.89,6.0855977521
2020-02-19 21:00:00,9.368,1.3645,9.4668518659,3.308,-0.3655,3.3281307441,6.06,1.73,6.3021028237,8.138,-4.0755,9.1014693457,3.308,-0.3655,3.3281307441,4.83,-3.71,6.0904022856
2020-02-19 21:30:00,9.042,1.3555000000000001,9.1430380208,3.292,-0.3745,3.3132332019,5.75,1.73,6.0046148919,7.862,-4.3145,8.9680518648,3.292,-0.3745,3.3132332019,4.57,-3.94,6.0339456411
2020-02-19 22:00:00,8.673,0.653,8.6975478153,3.243,-0.377,3.2648396592,5.43,1.03,5.5268254903,7.663,-3.877,8.5879391009,3.243,-0.377,3.2648396592,4.42,-3.5,5.6379428873
2020-02-19 22:30:00,8.298,0.56,8.3168746534,3.168,-0.33,3.1851411272,5.13,0.89,5.2066303883,7.328,-3.7800000000000002,8.245482642,3.168,-0.33,3.1851411272,4.16,-3.45,5.4044518686
2020-02-19 23:00:00,8.177,0.7555000000000001,8.2118274002,3.147,-0.3045,3.1616972104,5.03,1.06,5.1404766316,7.177,-3.7545,8.0997283442,3.147,-0.3045,3.1616972104,4.03,-3.45,5.3050353439
2020-02-19 23:30:00,7.7965,0.64,7.8227240939,3.3365,-0.29,3.3490793138,4.46,0.93,4.5559302014,6.6965,-3.7800000000000002,7.689701701,3.3365,-0.29,3.3490793138,3.36,-3.49,4.844553643
2020-02-20 00:00:00,7.6025,0.485,7.6179545319,3.3825,-0.28500000000000003,3.3944854176,4.22,0.77,4.2896736473,6.5425,-3.565,7.4507403156,3.3825,-0.28500000000000003,3.3944854176,3.16,-3.2800000000000002,4.5545581564
2020-02-20 00:30:00,7.5295,0.49150000000000005,7.5455246670000005,3.3895,-0.2785,3.4009223014,4.14,0.77,4.2109975065,6.4695,-3.5585,7.3835866962,3.3895,-0.2785,3.4009223014,3.08,-3.2800000000000002,4.4994221851
2020-02-20 01:00:00,7.463,0.546,7.482946278,3.403,-0.264,3.4132250146,4.06,0.81,4.1400120773,6.383,-3.474,7.2671428361,3.403,-0.264,3.4132250146,2.98,-3.21,4.3800114155
2020-02-20 01:30:00,7.3185,0.55,7.3391377048,3.4085,-0.26,3.4184020024,3.91,0.81,3.993018908,6.2385,-3.47,7.1386120675,3.4085,-0.26,3.4184020024,2.83,-3.21,4.2793691124
2020-02-20 02:00:00,7.2475,0.521,7.2662023953,3.3875,-0.249,3.3966391109,3.86,0.77,3.9360513208,6.1875,-3.559,7.1380415556,3.3875,-0.249,3.3966391109,2.8,-3.31,4.3354469204
2020-02-20 02:30:00,7.1375,0.5630000000000001,7.1596700518,3.2775,-0.257,3.2875606839,3.86,0.8200000000000001,3.9461373519,6.0775,-3.6470000000000002,7.087779289,3.2775,-0.257,3.2875606839,2.8,-3.39,4.3968284024
2020-02-20 03:00:00,7.1045,0.5045000000000001,7.1223900834,3.4245,-0.3155,3.4390028351,3.68,0.8200000000000001,3.770251981,6.0645,-3.7655000000000003,7.1384277331,3.4245,-0.3155,3.4390028351,2.64,-3.45,4.3442030339
2020-02-20 03:30:00,6.8955,0.326,6.9032018839,3.3755,-0.364,3.3950694028,3.52,0.6900000000000001,3.5869903818999997,5.8655,-4.074,7.1415380871,3.3755,-0.364,3.3950694028,2.49,-3.71,4.4681316006
2020-02-20 04:00:00,6.8100000000000005,0.3215,6.8175847813,3.36,-0.3685,3.3801467794,3.45,0.6900000000000001,3.5183234644,5.75,-4.0785,7.049585963,3.36,-0.3685,3.3801467794,2.39,-3.71,4.4131847911
2020-02-20 04:30:00,6.788,0.185,6.790520525,3.388,-0.365,3.4076045839,3.4,0.55,3.4441980199,5.698,-3.955,6.9360816748000005,3.388,-0.365,3.4076045839,2.31,-3.59,4.2689811430999995
2020-02-20 05:00:00,6.8895,0.18,6.8918510032,3.4295,-0.37,3.4494014336,3.46,0.55,3.5034411655,5.7895,-3.86,6.958297942,3.4295,-0.37,3.4494014336,2.36,-3.49,4.213039283
2020-02-20 05:30:00,7.18,0.3105,7.1867106697,3.38,-0.3795,3.4012380467,3.8,0.6900000000000001,3.8621367143,6.09,-3.7695,7.1622084757,3.38,-0.3795,3.4012380467,2.71,-3.39,4.3400691239
2020-02-20 06:00:00,7.524,0.305,7.5301793471,3.364,-0.385,3.3859593914,4.16,0.6900000000000001,4.2168353062,6.424,-3.725,7.4258602869,3.364,-0.385,3.3859593914,3.06,-3.34,4.5298123581
2020-02-20 06:30:00,8.1015,0.318,8.1077386644,3.2715,-0.41200000000000003,3.2973407846000002,4.83,0.73,4.8848541432,7.0215,-3.7119999999999997,7.9423174357,3.2715,-0.41200000000000003,3.2973407846000002,3.75,-3.3,4.9952477416
2020-02-20 07:00:00,8.59,0.581,8.6096260662,3.15,-0.449,3.181839248,5.44,1.03,5.5366506121,7.51,-3.509,8.2893414093,3.15,-0.449,3.181839248,4.36,-3.06,5.3266499791
2020-02-20 07:30:00,9.2055,1.685,9.3584429928,3.2555,-0.455,3.287142414,5.95,2.14,6.3231400427,7.9555,-4.115,8.9567407716,3.2555,-0.455,3.287142414,4.7,-3.66,5.9569791002
2020-02-20 08:00:00,9.619,1.2425,9.698915777,3.209,-0.4475,3.2400520443,6.41,1.69,6.6290421631,8.489,-3.3375,9.1215145261,3.209,-0.4475,3.2400520443,5.28,-2.89,6.0191776847
2020-02-20 08:30:00,10.0515,1.887,10.227092512,3.2815,-0.443,3.3112673178,6.77,2.33,7.159734632,8.8215,-3.673,9.5556156918,3.2815,-0.443,3.3112673178,5.54,-3.23,6.412838685
2020-02-20 09:00:00,10.34,2.1775,10.5667926189,3.25,-0.42250000000000004,3.2773474411,7.09,2.6,7.5516951739,9.09,-3.8425000000000002,9.8687844363,3.25,-0.42250000000000004,3.2773474411,5.84,-3.42,6.7677174882
2020-02-20 09:30:00,10.5505,2.2215,10.7818417954,3.4105,-0.4485,3.4398637328,7.14,2.67,7.6228931516,9.3205,-3.7185,10.0348872689,3.4105,-0.4485,3.4398637328,5.91,-3.27,6.7543319433
2020-02-20 10:00:00,10.5535,1.072,10.6078059112,2.7935,-0.518,2.8411205976,7.76,1.5899999999999999,7.9212183406,9.5335,-2.718,9.9133821802,2.7935,-0.518,2.8411205976,6.74,-2.2,7.089964739
2020-02-20 10:30:00,10.599,1.0875,10.6546448674,2.269,-0.5025000000000001,2.3239766027,8.33,1.5899999999999999,8.480389142,9.639,-2.9025,10.0665201162,2.269,-0.5025000000000001,2.3239766027,7.37,-2.4,7.7509289766
2020-02-20 11:00:00,10.384,1.166,10.4492589211,2.9939999999999998,-0.494,3.0344805157,7.39,1.6600000000000001,7.5741468166,9.404,-3.114,9.9061704003,2.9939999999999998,-0.494,3.0344805157,6.41,-2.62,6.9247743646
2020-02-20 11:30:00,10.4175,0.969,10.4624694623,2.5475,-0.491,2.5943857173,7.87,1.46,8.004280105,9.4575,-3.291,10.0137399232,2.5475,-0.491,2.5943857173,6.91,-2.8,7.4557427531
2020-02-20 12:00:00,10.616,1.116,10.6744982083,2.086,-0.454,2.1348330145,8.53,1.57,8.6732808095,9.646,-3.114,10.1361882382,2.086,-0.454,2.1348330145,7.5600000000000005,-2.66,8.0143121976
2020-02-20 12:30:00,10.6955,1.244,10.7676021588,2.5055,-0.526,2.5601184055,8.19,1.77,8.3790810952,9.7355,-3.036,10.1979045029,2.5055,-0.526,2.5601184055,7.23,-2.51,7.6532999419
2020-02-20 13:00:00,10.598,1.219,10.6678753742,3.238,-0.521,3.2796470847,7.36,1.74,7.5628830482,9.618,-3.121,10.1117043568,3.238,-0.521,3.2796470847,6.38,-2.6,6.8894411965
2020-02-20 13:30:00,10.451,1.202,10.5198956744,2.8609999999999998,-0.47800000000000004,2.9006559603,7.59,1.6800000000000002,7.77370568,9.491,-3.208,10.0185001372,2.8609999999999998,-0.47800000000000004,2.9006559603,6.63,-2.73,7.1700627612
2020-02-20 14:00:00,10.68,1.358,10.765991083,3.43,-0.47200000000000003,3.4623234973,7.25,1.83,7.4773925937,9.69,-3.202,10.2053370351,3.43,-0.47200000000000003,3.4623234973,6.26,-2.73,6.8293850382
2020-02-20 14:30:00,10.1525,1.2465,10.2287349413,4.2225,-0.49350000000000005,4.2512408189,5.93,1.74,6.1800080906,9.0425,-3.1135,9.5635081691,4.2225,-0.49350000000000005,4.2512408189,4.82,-2.62,5.4860550489
2020-02-20 15:00:00,10.0065,1.3755,10.1005961458,4.4565,-0.47450000000000003,4.4816896925,5.55,1.85,5.8502136713,8.9065,-3.0345,9.4092471803,4.4565,-0.47450000000000003,4.4816896925,4.45,-2.56,5.1338192411
2020-02-20 15:30:00,10.0225,1.46,10.1282824926,3.9425,-0.48,3.9716125503,6.08,1.94,6.3820059542,8.9725,-3.04,9.4735081279,3.9425,-0.48,3.9716125503,5.03,-2.56,5.6439790928
2020-02-20 16:00:00,10.0195,0.9785,10.0671665577,2.8195,-0.4315,2.8523275583,7.2,1.4100000000000001,7.3367635917000005,8.9495,-3.0315,9.4489969044,2.8195,-0.4315,2.8523275583,6.13,-2.6,6.6585959481
2020-02-20 16:30:00,9.7335,1.459,9.8422407637,2.7135,-0.441,2.7491022626,7.02,1.9,7.2725786348,8.5235,-3.891,9.3696282344,2.7135,-0.441,2.7491022626,5.8100000000000005,-3.45,6.7571147689
2020-02-20 17:00:00,9.6615,1.729,9.8149897224,2.6415,-0.441,2.6780596054,7.02,2.17,7.3477411495,8.4515,-4.401,9.5287277876,2.6415,-0.441,2.6780596054,5.8100000000000005,-3.96,7.0311947776
2020-02-20 17:30:00,9.7485,1.682,9.892541445500001,2.2585,-0.448,2.3025043431,7.49,2.13,7.7869763066,8.4985,-4.408,9.5736600237,2.2585,-0.448,2.3025043431,6.24,-3.96,7.3904803633
2020-02-20 18:00:00,10.044,1.1235,10.1066407995,2.354,-0.3865,2.3855184447,7.69,1.51,7.8368488565,8.924,-3.5965,9.6214649742,2.354,-0.3865,2.3855184447,6.57,-3.21,7.3122499957
2020-02-20 18:30:00,10.083,0.42250000000000004,10.0918479601,2.253,-0.3175,2.2752615784,7.83,0.74,7.8648903362,9.103,-3.5875,9.7844144051,2.253,-0.3175,2.2752615784,6.85,-3.27,7.5904808807
2020-02-20 19:00:00,10.146,0.6205,10.1649562837,2.036,-0.34950000000000003,2.0657798164,8.11,0.97,8.1678026421,9.176,-3.6195,9.8640638811,2.036,-0.34950000000000003,2.0657798164,7.14,-3.27,7.8531840676
2020-02-20 19:30:00,9.946,0.7285,9.9726439949,1.8359999999999999,-0.3415,1.8674898259,8.11,1.07,8.1802811688,9.016,-3.8615,9.808131231299999,1.8359999999999999,-0.3415,1.8674898259,7.18,-3.52,7.9964242009
2020-02-20 20:00:00,9.7385,0.614,9.7578367608,2.0085,-0.366,2.0415749435,7.73,0.98,7.7918739723,8.7585,-3.886,9.5818744643,2.0085,-0.366,2.0415749435,6.75,-3.52,7.6126802113
2020-02-20 20:30:00,9.4305,0.6185,9.4507604191,2.4205,-0.36150000000000004,2.4473460115,7.01,0.98,7.0781706676,8.4005,-3.7815000000000003,9.2123907049,2.4205,-0.36150000000000004,2.4473460115,5.98,-3.42,6.8888896057
2020-02-20 21:00:00,9.2605,0.34550000000000003,9.2669428886,1.8205,-0.35450000000000004,1.8546941796,7.44,0.7000000000000001,7.4728575525,8.2305,-3.6945,9.0216661709,1.8205,-0.35450000000000004,1.8546941796,6.41,-3.34,7.2279803542
2020-02-20 21:30:00,8.895,0.2285,8.8979344373,1.995,-0.35150000000000003,2.0257288195,6.9,0.58,6.924333903,7.885,-3.9015,8.7974386755,1.995,-0.35150000000000003,2.0257288195,5.89,-3.55,6.8771069499
2020-02-20 22:00:00,8.3995,0.801,8.4376063697,2.1595,-0.319,2.182934092,6.24,1.12,6.339716082,7.2195,-4.749,8.641422409,2.1595,-0.319,2.182934092,5.06,-4.43,6.7252137512
2020-02-20 22:30:00,7.8645,0.418,7.8756005644,1.4545,-0.212,1.4698687867,6.41,0.63,6.4408850324,6.8045,-4.112,7.9504568579,1.4545,-0.212,1.4698687867,5.35,-3.9,6.6206117542000005
2020-02-20 23:00:00,7.7115,0.5995,7.7347677729,1.2415,-0.1905,1.2560304535,6.47,0.79,6.5180518562,6.5915,-4.2505,7.8431258118,1.2415,-0.1905,1.2560304535,5.35,-4.06,6.7161075036
2020-02-20 23:30:00,7.4675,1.1965,7.5627487397,0.9975,-0.21350000000000002,1.0200923978,6.47,1.4100000000000001,6.6218577454,6.1775,-4.8435,7.8499043625,0.9975,-0.21350000000000002,1.0200923978,5.18,-4.63,6.9476111002
2020-02-21 00:00:00,6.9655000000000005,0.27,6.9707309696,1.4055,-0.21,1.4211017733,5.5600000000000005,0.48,5.580680962,5.8855,-4.03,7.1330225185,1.4055,-0.21,1.4211017733,4.48,-3.8200000000000003,5.8875122081
2020-02-21 00:30:00,6.9685,0.24150000000000002,6.9726834504,1.7485,-0.23850000000000002,1.7646910494,5.22,0.48,5.2420225104,5.8685,-3.9485,7.0731848908,1.7485,-0.23850000000000002,1.7646910494,4.12,-3.71,5.5442312362
2020-02-21 01:00:00,6.8615,0.35950000000000004,6.8709113297,1.4815,-0.2305,1.4993240143,5.38,0.59,5.4122546134,5.7815,-3.8805,6.9630469265,1.4815,-0.2305,1.4993240143,4.3,-3.65,5.6402570863
2020-02-21 01:30:00,6.7465,0.401,6.7584068574,1.3665,-0.189,1.3795083363,5.38,0.59,5.4122546134,5.6665,-3.909,6.8840034319,1.3665,-0.189,1.3795083363,4.3,-3.7199999999999998,5.6858068908
2020-02-21 02:00:00,6.6685,0.41150000000000003,6.6811843636,1.6985000000000001,-0.17850000000000002,1.7078537701,4.97,0.59,5.0048976014,5.6285,-3.9885,6.8984160863,1.6985000000000001,-0.17850000000000002,1.7078537701,3.93,-3.81,5.4736642206
2020-02-21 02:30:00,6.6205,0.41000000000000003,6.6331832667,2.3305,-0.18,2.3374409618,4.29,0.59,4.3303810456,5.5504999999999995,-3.99,6.8357991669,2.3305,-0.18,2.3374409618,3.22,-3.81,4.9884366288
2020-02-21 03:00:00,6.7005,0.41100000000000003,6.7130932699,2.2605,-0.219,2.2710837171,4.44,0.63,4.4844732132,5.6305,-3.949,6.8772909819,2.2605,-0.219,2.2710837171,3.37,-3.73,5.0269075981
2020-02-21 03:30:00,6.682,0.29,6.6882900655,2.392,-0.24,2.4040099833,4.29,0.53,4.3226149493,5.612,-4.04,6.9149218360999996,2.392,-0.24,2.4040099833,3.22,-3.8,4.9808031481
2020-02-21 04:00:00,6.7625,0.28500000000000003,6.768502881,2.8625,-0.245,2.8729655845,3.9,0.53,3.9358480662,5.6925,-4.135,7.0358212918,2.8625,-0.245,2.8729655845,2.83,-3.89,4.8105093285
2020-02-21 04:30:00,6.7465,0.3215,6.7541560909000005,3.1865,-0.2485,3.1961749796,3.56,0.5700000000000001,3.6053432569,5.6365,-3.9985,6.9107260472,3.1865,-0.2485,3.1961749796,2.45,-3.75,4.4793972809
2020-02-21 05:00:00,6.937,0.46900000000000003,6.952836112,3.037,-0.221,3.0450303775,3.9,0.6900000000000001,3.9605681411,5.817,-3.781,6.9378274697,3.037,-0.221,3.0450303775,2.7800000000000002,-3.56,4.5168573145
2020-02-21 05:30:00,7.176,0.512,7.1942421422,3.406,-0.228,3.4136227091,3.77,0.74,3.8419396143,6.066,-3.7880000000000003,7.1515942279,3.406,-0.228,3.4136227091,2.66,-3.56,4.4440072007
2020-02-21 06:00:00,7.454,0.44,7.4669750234,3.444,-0.25,3.4530618297,4.01,0.6900000000000001,4.0689310636,6.354,-3.81,7.408739164,3.444,-0.25,3.4530618297,2.91,-3.56,4.5980104393
2020-02-21 06:30:00,7.9435,0.511,7.9599191736,3.5135,-0.229,3.5209548776,4.43,0.74,4.4913806341,6.8335,-3.739,7.7895342126,3.5135,-0.229,3.5209548776,3.32,-3.51,4.8314076624
2020-02-21 07:00:00,8.2915,0.768,8.3269920289,3.4615,-0.242,3.469949027,4.83,1.01,4.9344705896,7.1415,-3.862,8.118870996,3.4615,-0.242,3.469949027,3.68,-3.62,5.1620538548
2020-02-21 07:30:00,8.7765,1.5855000000000001,8.9185628046,3.4965,-0.2645,3.5064900542,5.28,1.85,5.5947207258,7.5065,-4.3145,8.6580859605,3.4965,-0.2645,3.5064900542,4.01,-4.05,5.6993508402
2020-02-21 08:00:00,9.3065,1.8115,9.4811641954,3.5165,-0.2985,3.5291464265,5.79,2.11,6.1624832657,8.0265,-3.9985,8.9673131149,3.5165,-0.2985,3.5291464265,4.51,-3.7,5.8335323776
2020-02-21 08:30:00,9.6755,1.274,9.7590151271,3.5155000000000003,-0.296,3.5279393773,6.16,1.57,6.3569253574,8.5455,-3.226,9.1341472645,3.5155000000000003,-0.296,3.5279393773,5.03,-2.93,5.8211510889
2020-02-21 09:00:00,10.0685,1.9925000000000002,10.2637589849,3.6085000000000003,-0.3175,3.6224409588,6.46,2.31,6.8605903536,8.8385,-4.0475,9.7211798924,3.6085000000000003,-0.3175,3.6224409588,5.23,-3.73,6.4238461999
2020-02-21 09:30:00,10.1935,2.0025,10.3883323253,3.6835,-0.3075,3.696312825,6.51,2.31,6.9076913654,8.9435,-4.1075,9.8416334264,3.6835,-0.3075,3.696312825,5.26,-3.8,6.4890369085
2020-02-21 10:00:00,10.1375,1.9435,10.3221169583,3.6275,-0.3165,3.6412811619000003,6.51,2.26,6.8911319825,8.8875,-4.1165,9.7945509596,3.6275,-0.3165,3.6412811619000003,5.26,-3.8,6.4890369085
2020-02-21 10:30:00,10.204,1.96,10.3905349237,3.694,-0.30000000000000004,3.7061618961000002,6.51,2.26,6.8911319825,8.994,-4.1,9.8844340253,3.694,-0.30000000000000004,3.7061618961000002,5.3,-3.8,6.5215028943
2020-02-21 11:00:00,10.333,2.117,10.5476337631,3.773,-0.263,3.7821552057,6.5600000000000005,2.38,6.978395231,9.073,-3.983,9.9087647061,3.773,-0.263,3.7821552057,5.3,-3.7199999999999998,6.4752142822
2020-02-21 11:30:00,10.2075,2.0365,10.4086689111,3.8175,-0.2735,3.8272847425,6.39,2.31,6.7947185372,8.9575,-3.9935,9.8073874452,3.8175,-0.2735,3.8272847425,5.14,-3.7199999999999998,6.3449192272
2020-02-21 12:00:00,10.0975,1.8915000000000002,10.2731338208,3.7875,-0.2785,3.7977254377,6.31,2.17,6.6727055982,8.8675,-3.9985,9.7273099313,3.7875,-0.2785,3.7977254377,5.08,-3.7199999999999998,6.2964116765
2020-02-21 12:30:00,10.0025,1.915,10.184165712,3.8525,-0.255,3.8609301017,6.15,2.17,6.5216102306,8.7625,-4.025,9.6427190797,3.8525,-0.255,3.8609301017,4.91,-3.77,6.190395787
2020-02-21 13:00:00,9.961,1.9375,10.1476808804,3.681,-0.2325,3.6883352952,6.28,2.17,6.6443434589,8.761,-4.0925,9.6697299471,3.681,-0.2325,3.6883352952,5.08,-3.86,6.3801253906
2020-02-21 13:30:00,9.9135,1.101,9.9744515263,3.8635,-0.229,3.8702807715,6.05,1.33,6.1944652715,8.8735,-3.419,9.5093934218,3.8635,-0.229,3.8702807715,5.01,-3.19,5.9393770717
2020-02-21 14:00:00,9.809,1.101,9.8705968411,3.9290000000000003,-0.229,3.935667923,5.88,1.33,6.0285404535,8.789,-3.299,9.3877538315,3.9290000000000003,-0.229,3.935667923,4.86,-3.07,5.7484345695
2020-02-21 14:30:00,8.1615,0.6615,8.188263827,3.8615,-0.23850000000000002,3.8688582941,4.3,0.9,4.3931765273,10.0915,-2.9185,10.5050470965,3.8615,-0.23850000000000002,3.8688582941,6.23,-2.68,6.7819834857
2020-02-21 15:00:00,9.2645,0.7965,9.2986758466,3.6545,-0.24350000000000002,3.6626032409000002,5.61,1.04,5.7055849832,8.2245,-3.1335,8.8012057413,3.6545,-0.24350000000000002,3.6626032409000002,4.57,-2.89,5.4071249292
2020-02-21 15:30:00,9.261,0.963,9.3109338952,3.741,-0.23700000000000002,3.7484996999,5.52,1.2,5.6489291021,8.171,-3.237,8.7888230156,3.741,-0.23700000000000002,3.7484996999,4.43,-3.0,5.3502242944
2020-02-21 16:00:00,9.0725,0.7985,9.107571493,3.7625,-0.2315,3.769615166,5.31,1.03,5.4089740247,8.0125,-3.4615,8.7282379952,3.7625,-0.2315,3.769615166,4.25,-3.23,5.3381082792
2020-02-21 16:30:00,8.9805,0.743,9.0111835654,3.7105,-0.227,3.7174371884,5.27,0.97,5.3585259167,7.9005,-3.457,8.6237317473,3.7105,-0.227,3.7174371884,4.19,-3.23,5.2904631177
2020-02-21 17:00:00,8.9895,0.709,9.0174159963,3.6595,-0.221,3.6661671061,5.33,0.93,5.4105267766,7.8995,-3.401,8.600517499,3.6595,-0.221,3.6661671061,4.24,-3.18,5.3
2020-02-21 17:30:00,8.8045,0.8715,8.8475269143,3.6145,-0.2185,3.6210982449999998,5.19,1.09,5.3032254336,7.6145,-3.9385,8.5727704099,3.6145,-0.2185,3.6210982449999998,4.0,-3.7199999999999998,5.4624536611
2020-02-21 18:00:00,8.949,1.3105,9.0444464314,3.629,-0.1695,3.6329562687,5.32,1.48,5.5220286127,7.679,-4.4395,8.8699606115,3.629,-0.1695,3.6329562687,4.05,-4.27,5.8851847889
2020-02-21 18:30:00,8.966,1.242,9.0516142207,3.646,-0.168,3.6498684908,5.32,1.4100000000000001,5.5036805867,7.696,-4.478,8.9039822551,3.646,-0.168,3.6498684908,4.05,-4.31,5.9142708764
2020-02-21 19:00:00,9.17,1.3895,9.274675749,3.42,-0.1705,3.4242473991,5.75,1.56,5.9578603542,7.9,-4.4105,9.0477903518,3.42,-0.1705,3.4242473991,4.48,-4.24,6.1683060884
2020-02-21 19:30:00,9.0775,1.441,9.1911635417,3.1375,-0.179,3.1426019872,5.94,1.62,6.1569472955,7.8075,-4.419,8.9713219344,3.1375,-0.179,3.1426019872,4.67,-4.24,6.3076540806
2020-02-21 20:00:00,8.92,1.45,9.0370847069,3.14,-0.17,3.1445985435,5.78,1.62,6.002732711,7.68,-4.5,8.901258338,3.14,-0.17,3.1445985435,4.54,-4.33,6.273794705
2020-02-21 20:30:00,8.588,1.308,8.687036779,3.138,-0.182,3.1432734529,5.45,1.49,5.6500088496,7.338,-4.672,8.6990705251,3.138,-0.182,3.1432734529,4.2,-4.49,6.1481785921
2020-02-21 21:00:00,8.372,1.272,8.4680793572,3.142,-0.168,3.1464882012,5.23,1.44,5.4246198023,7.142,-4.788,8.5984363695,3.142,-0.168,3.1464882012,4.0,-4.62,6.1110064638
2020-02-21 21:30:00,7.6545000000000005,0.2495,7.6585651724,2.8645,-0.1905,2.8708274939000002,4.79,0.44,4.8101663173,6.5245,-4.5305,7.9432065628,2.8645,-0.1905,2.8708274939000002,3.66,-4.34,5.6772528568
2020-02-21 22:00:00,7.338,0.2555,7.3424467482,2.898,-0.1845,2.9038671199,4.44,0.44,4.4617485362,6.208,-4.7545,7.8194970586,2.898,-0.1845,2.9038671199,3.31,-4.57,5.6427830013
2020-02-21 22:30:00,6.9805,0.766,7.0224024557,3.0805,-0.17400000000000002,3.0854102239,3.9,0.9400000000000001,4.0116829386,5.6805,-5.124,7.6500624997,3.0805,-0.17400000000000002,3.0854102239,2.6,-4.95,5.591287866
2020-02-21 23:00:00,6.4015,0.774,6.4481220716,2.6915,-0.166,2.6966142197,3.71,0.9400000000000001,3.8272313753000002,5.1415,-5.176,7.2956150015,2.6915,-0.166,2.6966142197,2.45,-5.01,5.5769705038
2020-02-21 23:30:00,6.432,0.529,6.453717146,2.942,-0.191,2.9481935147,3.49,0.72,3.563495475,5.192,-5.101,7.2785345366,2.942,-0.191,2.9481935147,2.25,-4.91,5.4009813923
2020-02-22 00:00:00,6.4085,-0.17350000000000002,6.4108481888,3.1385,-0.1935,3.1444593335,3.27,0.02,3.2700611615,5.2985,-4.5235,6.9667893968,3.1385,-0.1935,3.1444593335,2.16,-4.33,4.8388531699
2020-02-22 00:30:00,6.2435,-0.1075,6.2444253939,3.1335,-0.17750000000000002,3.1385232993,3.11,0.07,3.1107876816,5.1235,-4.5075,6.8240609977,3.1335,-0.17750000000000002,3.1385232993,1.99,-4.33,4.7653961011
2020-02-22 01:00:00,5.787,-0.0985,5.7878382191,2.797,-0.1085,2.7991036512000003,2.99,0.01,2.9900167224,4.657,-4.4385,6.4333452612,2.797,-0.1085,2.7991036512000003,1.8599999999999999,-4.33,4.7125895217
2020-02-22 01:30:00,5.569,-0.08750000000000001,5.5696873566,2.689,-0.0975,2.6907670375,2.88,0.01,2.8800173611,4.449,-4.4775,6.3120208531,2.689,-0.0975,2.6907670375,1.76,-4.38,4.7203813405
2020-02-22 02:00:00,5.449,-0.08,5.4495872321,2.689,-0.09,2.6905057145,2.76,0.01,2.7600181159,4.339,-4.54,6.2800096338,2.689,-0.09,2.6905057145,1.65,-4.45,4.74605099
2020-02-22 02:30:00,5.3655,-0.08750000000000001,5.3662134229,2.6855,-0.0975,2.6872693389,2.68,0.01,2.6800186567,4.2755,-4.6475,6.3149945764,2.6855,-0.0975,2.6872693389,1.5899999999999999,-4.55,4.8198132744
2020-02-22 03:00:00,5.281,-0.0975,5.2818999659,2.691,-0.1075,2.6931463477,2.59,0.01,2.5900193049,4.191,-4.6975,6.2953147062,2.691,-0.1075,2.6931463477,1.5,-4.59,4.8288818582
2020-02-22 03:30:00,5.281,0.099,5.2819278677,2.691,-0.081,2.6922187875,2.59,0.18,2.5962472918,4.121,-4.831,6.3498977945,2.691,-0.081,2.6922187875,1.43,-4.75,4.960584643
2020-02-22 04:00:00,5.1585,-0.021,5.1585427448,2.6885,-0.081,2.6897199204,2.47,0.06,2.4707286375,3.9585,-4.691,6.1380129725,2.6885,-0.081,2.6897199204,1.27,-4.61,4.7817360864000005
2020-02-22 04:30:00,5.0825,-0.2305,5.0877240983,2.6825,-0.0805,2.6837076033000002,2.4,-0.15,2.4046829313,3.8825000000000003,-4.4205,5.8834196264,2.6825,-0.0805,2.6837076033000002,1.2,-4.34,4.502843546
2020-02-22 05:00:00,5.092,-0.229,5.0971467509,2.692,-0.079,2.6931589259,2.4,-0.15,2.4046829313,3.892,-4.419,5.888567313,2.692,-0.079,2.6931589259,1.2,-4.34,4.502843546
2020-02-22 05:30:00,5.236,-0.2255,5.2408535803,2.686,-0.0755,2.6870608944,2.55,-0.15,2.5544079549000003,4.046,-4.3555,5.9447873175,2.686,-0.0755,2.6870608944,1.3599999999999999,-4.28,4.4908796466
2020-02-22 06:00:00,5.3025,-0.23650000000000002,5.3077715192,2.6825,-0.08650000000000001,2.6838942788,2.62,-0.15,2.6242903803,4.1025,-4.3665,5.9913962062,2.6825,-0.08650000000000001,2.6838942788,1.42,-4.28,4.5094123786
2020-02-22 06:30:00,5.5625,0.531,5.5877873304,2.6825,-0.069,2.6833872717,2.88,0.6000000000000001,2.9418361613,4.2625,-5.049,6.6076703345,2.6825,-0.069,2.6833872717,1.58,-4.98,5.2246339585
2020-02-22 07:00:00,5.8475,0.681,5.8870210846,2.6875,-0.079,2.6886608656,3.16,0.76,3.2501076905,4.5375,-5.059,6.795762448,2.6875,-0.079,2.6886608656,1.85,-4.98,5.3125229411
2020-02-22 07:30:00,6.126,0.772,6.1744522024,2.686,-0.108,2.6881703815,3.44,0.88,3.5507745634,4.806,-4.958,6.9050271542,2.686,-0.108,2.6881703815,2.12,-4.85,5.2930992811
2020-02-22 08:00:00,6.2495,0.6595000000000001,6.2842016597,2.6095,-0.1505,2.6138363568000003,3.64,0.81,3.7290347276,4.9695,-4.6605,6.8129428663,2.6095,-0.1505,2.6138363568000003,2.36,-4.51,5.0901571685
2020-02-22 08:30:00,6.4135,0.08650000000000001,6.4140832938,3.5035,-0.14350000000000002,3.5064375797,2.91,0.23,2.919075196,5.2535,-4.0835,6.6538886751,3.5035,-0.14350000000000002,3.5064375797,1.75,-3.94,4.3111599367
2020-02-22 09:00:00,6.7465,0.325,6.7543235968,3.7965,-0.135,3.7988994788,2.95,0.46,2.9856490082000002,5.5465,-4.075,6.8825349436,3.7965,-0.135,3.7988994788,1.75,-3.94,4.3111599367
2020-02-22 09:30:00,7.027,1.135,7.1180723514,4.397,-0.165,4.4000947717,2.63,1.3,2.9337518641,5.757,-4.855,7.5308747168,4.397,-0.165,4.4000947717,1.3599999999999999,-4.69,4.8832059142
2020-02-22 10:00:00,7.0135,1.109,7.1006382284,4.8235,-0.191,4.8272801089,2.19,1.3,2.5467822836,5.7335,-4.941,7.5687847935,4.8235,-0.191,4.8272801089,0.91,-4.75,4.8363829460000005
2020-02-22 10:30:00,7.063,1.133,7.1532970021,5.003,-0.20700000000000002,5.0072804994,2.06,1.34,2.4574783824,5.783,-4.907,7.5843086699,5.003,-0.20700000000000002,5.0072804994,0.78,-4.7,4.7642837867
2020-02-22 11:00:00,7.0935,1.152,7.1864348776,5.3435,-0.23800000000000002,5.3487976453,1.75,1.3900000000000001,2.2348601746,5.8335,-4.938,7.6428768307,5.3435,-0.23800000000000002,5.3487976453,0.49,-4.7,4.7254735212
2020-02-22 11:30:00,6.992,1.0655000000000001,7.0727190139,4.172,-0.1945,4.1765313659,2.8200000000000003,1.26,3.0886890423,5.7219999999999995,-4.9645,7.5754567024,4.172,-0.1945,4.1765313659,1.55,-4.77,5.0155159256
2020-02-22 12:00:00,6.8505,0.4005,6.8621972064,4.4805,-0.17950000000000002,4.4840941672,2.37,0.58,2.4399385238,5.6605,-4.4695,7.2123290621,4.4805,-0.17950000000000002,4.4840941672,1.18,-4.29,4.4493257916
2020-02-22 12:30:00,6.666,-0.028,6.6660588056,4.296,-0.198,4.3005604286,2.37,0.17,2.3760892239,5.526,-4.328,7.0191352744,4.296,-0.198,4.3005604286,1.23,-4.13,4.3092690796
2020-02-22 13:00:00,6.747,0.0105,6.7470081703,4.187,-0.1595,4.1900369032,2.56,0.17,2.5656383221,5.5969999999999995,-4.2895,7.0516820157,4.187,-0.1595,4.1900369032,1.4100000000000001,-4.13,4.3640577448
2020-02-22 13:30:00,6.6405,-0.0935,6.6411582198,4.0405,-0.1535,4.0434147079,2.6,0.06,2.6006922155,5.4505,-4.3535,6.9757374162,4.0405,-0.1535,4.0434147079,1.4100000000000001,-4.2,4.4303611591
2020-02-22 14:00:00,6.4985,-0.165,6.5005943767000005,3.5285,-0.135,3.5310815978,2.9699999999999998,-0.03,2.9701515113,5.3485,-4.455,6.9608531984,3.5285,-0.135,3.5310815978,1.82,-4.32,4.6877286610999995
2020-02-22 14:30:00,6.558,-0.115,6.559008233,3.8280000000000003,-0.155,3.8311367765,2.73,0.04,2.7302930246,5.408,-4.475,7.0194080235,3.8280000000000003,-0.155,3.8311367765,1.58,-4.32,4.5998695634
2020-02-22 15:00:00,6.508,-0.1,6.5087682398,3.688,-0.14,3.6906563102,2.8200000000000003,0.04,2.8202836737,5.358,-4.54,7.022803144,3.688,-0.14,3.6906563102,1.67,-4.4,4.7062617862
2020-02-22 15:30:00,6.447,-0.14550000000000002,6.4486416593,3.497,-0.1355,3.4996241584,2.95,-0.01,2.9500169491,5.307,-4.6255,7.0398507974,3.497,-0.1355,3.4996241584,1.81,-4.49,4.8410949174999995
2020-02-22 16:00:00,6.388,-0.0835,6.3885457070000005,3.598,-0.14350000000000002,3.6008604874,2.79,0.06,2.7906450867,5.218,-4.5335,6.9123184425,3.598,-0.14350000000000002,3.6008604874,1.62,-4.39,4.6793696157
2020-02-22 16:30:00,6.445,-0.07350000000000001,6.4454190903,3.385,-0.1335,3.3876315104,3.06,0.06,3.0605881788,5.265,-4.4635,6.9023950372,3.385,-0.1335,3.3876315104,1.88,-4.33,4.7205190393
2020-02-22 17:00:00,6.391,-0.1345,6.3924151344,3.121,-0.1145,3.1230996222,3.27,-0.02,3.2700611615,5.191,-4.3745,6.788426272,3.121,-0.1145,3.1230996222,2.07,-4.26,4.7362960212
2020-02-22 17:30:00,6.4155,0.13,6.4168169874,2.5155000000000003,-0.11,2.5179039398,3.9,0.24,3.9073776372,5.1755,-4.53,6.8779866422,2.5155000000000003,-0.11,2.5179039398,2.66,-4.42,5.1586820022
2020-02-22 18:00:00,6.6965,0.8395,6.7489163945,2.9965,-0.0505,2.9969255079,3.7,0.89,3.805535442,5.3665,-5.0905,7.3967906892,2.9965,-0.0505,2.9969255079,2.37,-5.04,5.5694254641
2020-02-22 18:30:00,6.692,0.8320000000000001,6.7435219285,3.032,-0.058,3.0325546986,3.66,0.89,3.7666563422,5.402,-5.218,7.5106010412,3.032,-0.058,3.0325546986,2.37,-5.16,5.6782479692
2020-02-22 19:00:00,6.7715,0.8150000000000001,6.8203692899,2.9615,-0.075,2.9624495354000002,3.81,0.89,3.9125694882,5.4615,-5.235,7.5652631977,2.9615,-0.075,2.9624495354000002,2.5,-5.16,5.7337247928
2020-02-22 19:30:00,6.893,0.8210000000000001,6.9417209682,3.163,-0.069,3.1637525188,3.73,0.89,3.8347098978,5.583,-5.269,7.6767343317,3.163,-0.069,3.1637525188,2.42,-5.2,5.7355383357
2020-02-22 20:00:00,6.635,0.17950000000000002,6.6374276079,2.9050000000000002,-0.0505,2.9054389083,3.73,0.23,3.7370844251,5.415,-4.7105,7.1771188683,2.9050000000000002,-0.0505,2.9054389083,2.51,-4.66,5.2929859248
2020-02-22 20:30:00,6.4725,-0.1865,6.475186368,3.0525,-0.0465,3.0528541564,3.42,-0.14,3.4228642976,5.2625,-4.4165,6.8701803834,3.0525,-0.0465,3.0528541564,2.21,-4.37,4.8970399222
2020-02-22 21:00:00,6.3125,-0.20350000000000001,6.3157793264,3.1025,-0.0635,3.1031497708,3.21,-0.14,3.2130515091,5.1125,-4.4935,6.8065555533,3.1025,-0.0635,3.1031497708,2.01,-4.43,4.8646685396
2020-02-22 21:30:00,6.0155,-0.244,6.0204465158,2.9655,-0.054,2.9659916133,3.05,-0.19,3.0559123024,4.8255,-4.534,6.6213749516,2.9655,-0.054,2.9659916133,1.8599999999999999,-4.48,4.8507731343
2020-02-22 22:00:00,5.672,-0.289,5.6793577982,2.622,-0.029,2.6221603689,3.05,-0.26,3.0610619072,4.532,-4.649,6.4924744897,2.622,-0.029,2.6221603689,1.9100000000000001,-4.62,4.9992499437
2020-02-22 22:30:00,5.585,-0.265,5.5912833947,1.995,-0.005,1.9950062657,3.59,-0.26,3.5994027282000003,4.435,-4.625,6.407796033,1.995,-0.005,1.9950062657,2.44,-4.62,5.2247487978
2020-02-22 23:00:00,5.4655000000000005,-0.168,5.4680814048,2.4255,-0.018000000000000002,2.4255667894,3.04,-0.15,3.0436984082,4.3255,-4.828,6.4822476233,2.4255,-0.018000000000000002,2.4255667894,1.9,-4.8100000000000005,5.1716631754
2020-02-22 23:30:00,5.4295,0.3435,5.4403549976,3.1195,-0.0565,3.1200116186,2.31,0.4,2.3443762497,4.1795,-5.1765,6.6531475634,3.1195,-0.0565,3.1200116186,1.06,-5.12,5.2285753318
2020-02-23 00:00:00,5.243,-0.112,5.2441961252,3.133,-0.062,3.1336134095,2.11,-0.05,2.1105923339,4.043,-4.712,6.20876743,3.133,-0.062,3.1336134095,0.91,-4.65,4.7382064117
2020-02-23 00:30:00,5.2465,-0.2175,5.2510064273,2.9765,-0.0675,2.977265272,2.27,-0.15,2.2749505489,4.0365,-4.6075,6.1255520976,2.9765,-0.0675,2.977265272,1.06,-4.54,4.66210253
2020-02-23 01:00:00,5.1355,-0.28600000000000003,5.1434576162,2.7255000000000003,-0.066,2.7262990023,2.41,-0.22,2.4200206611,3.9255,-4.546,6.006302211,2.7255000000000003,-0.066,2.7262990023,1.2,-4.48,4.637930573
2020-02-23 01:30:00,4.9725,-0.3115,4.9822473343,2.2025,-0.051500000000000004,2.2031020176,2.77,-0.26,2.7821754078,3.8125,-4.6715,6.029765211,2.2025,-0.051500000000000004,2.2031020176,1.6099999999999999,-4.62,4.8924942514000005
2020-02-23 02:00:00,4.8665,-0.29,4.8751330495000005,1.9065,-0.03,1.9067360199999999,2.96,-0.26,2.9713969779,3.6865,-4.59,5.8871370164,1.9065,-0.03,1.9067360199999999,1.78,-4.5600000000000005,4.8950995904
2020-02-23 02:30:00,4.7695,-0.28150000000000003,4.7777999644,1.4395,-0.021500000000000002,1.4396605503,3.33,-0.26,3.3401347278,3.6095,-4.6515,5.8876941582,1.4395,-0.021500000000000002,1.4396605503,2.17,-4.63,5.1132963927
2020-02-23 03:00:00,4.8785,-0.186,4.8820444744,3.1285,-0.056,3.1290011585,1.75,-0.13,1.7548219283000002,3.6985,-4.686,5.9697150895,3.1285,-0.056,3.1290011585,0.5700000000000001,-4.63,4.6649544478
2020-02-23 03:30:00,4.8260000000000005,0.258,4.8328914741,2.646,-0.082,2.6472702922,2.18,0.34,2.2063544593,3.5460000000000003,-5.082,6.1968411308,2.646,-0.082,2.6472702922,0.9,-5.0,5.0803543184
2020-02-23 04:00:00,4.8065,0.637,4.8485267092,2.2565,-0.10300000000000001,2.2588495412,2.55,0.74,2.6552024405,3.4665,-5.383,6.4026019125,2.2565,-0.10300000000000001,2.2588495412,1.21,-5.28,5.416871791
2020-02-23 04:30:00,4.78,0.596,4.8170131825,2.8200000000000003,-0.094,2.8215662317,1.96,0.6900000000000001,2.0779076014,3.45,-5.464,6.4620272361,2.8200000000000003,-0.094,2.8215662317,0.63,-5.37,5.4068290152
2020-02-23 05:00:00,4.895,0.545,4.9252461867,2.165,-0.095,2.1670832933,2.73,0.64,2.8040149786,3.565,-5.535,6.5837261486,2.165,-0.095,2.1670832933,1.4,-5.44,5.6172591181
2020-02-23 05:30:00,5.099,0.6125,5.135655484,2.689,-0.08750000000000001,2.6904232474,2.41,0.7000000000000001,2.5096015620000003,3.759,-5.4475,6.6185600587,2.689,-0.08750000000000001,2.6904232474,1.07,-5.36,5.4657570381
2020-02-23 06:00:00,5.1005,0.6355000000000001,5.1399377915,2.6505,-0.0645,2.6512846886,2.45,0.7000000000000001,2.5480384612,3.7705,-5.4245,6.606199399,2.6505,-0.0645,2.6512846886,1.12,-5.36,5.4757647868
2020-02-23 06:30:00,5.2575,0.652,5.2977740845,2.4575,0.002,2.4575008138,2.8,0.65,2.8744564704,3.9075,-5.298,6.5831117452,2.4575,0.002,2.4575008138,1.45,-5.3,5.4947702409
2020-02-23 07:00:00,5.3695,0.661,5.4100324629,1.5195,0.011,1.5195398152,3.85,0.65,3.9044846011,4.0195,-5.289,6.6430340395,1.5195,0.011,1.5195398152,2.5,-5.3,5.8600341296
2020-02-23 07:30:00,5.406,0.6615,5.4463215338,1.736,0.0115,1.73603809,3.67,0.65,3.7271168482,4.066,-5.2185,6.6155194996,1.736,0.0115,1.73603809,2.33,-5.23,5.7255392759
2020-02-23 08:00:00,5.5715,0.23950000000000002,5.5766452729000004,1.9315,-0.030500000000000003,1.9317407952,3.64,0.27,3.65,4.2615,-4.8004999999999995,6.4191263035,1.9315,-0.030500000000000003,1.9317407952,2.33,-4.77,5.3086533132
2020-02-23 08:30:00,5.786,0.1125,5.7870935926,1.706,-0.0475,1.7066611409,4.08,0.16,4.0831360497,4.546,-4.6775,6.5226622057,1.706,-0.0475,1.7066611409,2.84,-4.63,5.4316203844
2020-02-23 09:00:00,6.149,0.1545,6.1509406801,2.529,-0.0455,2.5294092690000003,3.62,0.2,3.6255206523,4.909,-4.5955,6.7243513628,2.529,-0.0455,2.5294092690000003,2.38,-4.55,5.1348709818
2020-02-23 09:30:00,6.481,0.715,6.5203210044,2.681,-0.035,2.6812284498,3.8,0.75,3.8733060814,5.161,-4.875,7.0994046229,2.681,-0.035,2.6812284498,2.48,-4.84,5.4383821124
2020-02-23 10:00:00,6.6355,0.043500000000000004,6.6356425838,2.9555,-0.0565,2.9560400031,3.68,0.1,3.6813584449,5.5155,-4.4265,7.0721031172,2.9555,-0.0565,2.9560400031,2.56,-4.37,5.064632267
2020-02-23 10:30:00,6.795,0.075,6.7954138947,3.485,-0.105,3.4865814202,3.31,0.18,3.3148906468,5.655,-4.545,7.2550706406,3.485,-0.105,3.4865814202,2.17,-4.44,4.9419125852
2020-02-23 11:00:00,7.02,0.122,7.0210600339,4.31,-0.158,4.3128950834,2.71,0.28,2.7244265452,5.86,-4.478,7.3750989146,4.31,-0.158,4.3128950834,1.55,-4.32,4.5896514029
2020-02-23 11:30:00,7.0225,0.14350000000000002,7.0239660093,3.9625,-0.1365,3.9648503755,3.06,0.28,3.0727837542,5.8625,-4.4565,7.3640544878,3.9625,-0.1365,3.9648503755,1.9,-4.32,4.7193643640000005
2020-02-23 12:00:00,7.003,0.0325,7.0030754137,5.213,-0.24750000000000003,5.2188720285,1.79,0.28,1.8117670932,5.833,-4.5675,7.4085049268,5.213,-0.24750000000000003,5.2188720285,0.62,-4.32,4.36426397
2020-02-23 12:30:00,7.0345,0.0415,7.0346224135,3.9745,-0.1285,3.9765767313,3.06,0.17,3.0647185841,5.8845,-4.5285,7.4252712072,3.9745,-0.1285,3.9765767313,1.9100000000000001,-4.4,4.7966759324
2020-02-23 13:00:00,7.0205,0.0565,7.0207273484,4.3405000000000005,-0.1635,4.343578306,2.68,0.22,2.6890146894,5.8705,-4.5635,7.4356104322,4.3405000000000005,-0.1635,4.343578306,1.53,-4.4,4.6584224798000005
2020-02-23 13:30:00,6.7675,0.2775,6.7731870268000005,3.5475,-0.07250000000000001,3.5482407612999998,3.22,0.35000000000000003,3.2389658843999998,5.5975,-4.8725000000000005,7.4211362001,3.5475,-0.07250000000000001,3.5482407612999998,2.05,-4.8,5.2194348353
2020-02-23 14:00:00,6.6145,0.4375,6.6289528962,3.4445,-0.07250000000000001,3.4452629072,3.17,0.51,3.2107631492,5.3545,-4.8725000000000005,7.2396081731,3.4445,-0.07250000000000001,3.4452629072,1.9100000000000001,-4.8,5.1660526517
2020-02-23 14:30:00,6.447,-0.0655,6.4473327237,2.767,-0.0455,2.7673740712,3.68,-0.02,3.6800543474,5.257,-4.4455,6.8846582522,2.767,-0.0455,2.7673740712,2.49,-4.4,5.0556997537
2020-02-23 15:00:00,6.3045,-0.0655,6.3048402438,2.2145,0.0045000000000000005,2.2145045721,4.09,-0.07,4.0905989781,5.1145,-4.4855,6.8027803507,2.2145,0.0045000000000000005,2.2145045721,2.9,-4.49,5.3451005603
2020-02-23 15:30:00,6.09,-0.129,6.0913661029,1.11,0.051000000000000004,1.1111710039,4.98,-0.18,4.9832519503,4.94,-4.559,6.722208045,1.11,0.051000000000000004,1.1111710039,3.83,-4.61,5.993413051
2020-02-23 16:00:00,6.026,-0.1305,6.0274128986,0.706,0.0495,0.7077331771,5.32,-0.18,5.3230442418,4.876,-4.5205,6.6490823615,0.706,0.0495,0.7077331771,4.17,-4.57,6.1865822552
2020-02-23 16:30:00,6.0185,-0.1995,6.0218055847,0.6185,0.0405,0.6198245720000001,5.4,-0.24,5.4053307022,4.8485,-4.5295,6.6350827048,0.6185,0.0405,0.6198245720000001,4.23,-4.57,6.2271823484
2020-02-23 17:00:00,6.085,-0.201,6.0883188156,0.495,0.039,0.4965339868,5.59,-0.24,5.5951496852,4.895,-4.381,6.5691845765,0.495,0.039,0.4965339868,4.4,-4.42,6.2366978442
2020-02-23 17:30:00,6.32,0.47600000000000003,6.3378999677,0.24,0.036000000000000004,0.24268498100000002,6.08,0.44,6.0959002617,4.99,-4.944,7.0244740728,0.24,0.036000000000000004,0.24268498100000002,4.75,-4.98,6.8820709093
2020-02-23 18:00:00,6.356,-0.162,6.3580641708,0.026000000000000002,0.018000000000000002,0.0316227766,6.33,-0.18,6.3325587246,5.226,-4.432,6.8522769938,0.026000000000000002,0.018000000000000002,0.0316227766,5.2,-4.45,6.8441580929
2020-02-23 18:30:00,6.571,-0.176,6.5733566007,0.001,0.044,0.0440113622,6.57,-0.22,6.5736823775,5.441,-4.406,7.0012368193,0.001,0.044,0.0440113622,5.44,-4.45,7.0282359095
2020-02-23 19:00:00,6.57,-0.177,6.5723838141,0.0,0.043000000000000003,0.043000000000000003,6.57,-0.22,6.5736823775,5.44,-4.467,7.0390119335,0.0,0.043000000000000003,0.043000000000000003,5.44,-4.51,7.0663781388
2020-02-23 19:30:00,6.42,-0.1585,6.4219562635,0.0,0.061500000000000006,0.061500000000000006,6.42,-0.22,6.4237683644,5.3,-4.4485,6.9194762988,0.0,0.061500000000000006,0.061500000000000006,5.3,-4.51,6.9591738015
2020-02-23 20:00:00,6.34,-0.179,6.3425263894,0.0,0.041,0.041,6.34,-0.22,6.3438158864,5.21,-4.469,6.8641139996,0.0,0.041,0.041,5.21,-4.51,6.8908780282
2020-02-23 20:30:00,6.3,-0.185,6.3027156845,0.0,0.035,0.035,6.3,-0.22,6.3038400995,5.21,-4.515,6.8941515069,0.0,0.035,0.035,5.21,-4.55,6.9171236797
2020-02-23 21:00:00,6.06,-0.2185,6.0639378501,0.0,0.0415,0.0415,6.06,-0.26,6.0655749934,4.94,-4.6285,6.7695356008,0.0,0.0415,0.0415,4.94,-4.67,6.7979776404
2020-02-23 21:30:00,5.8805,-0.20950000000000002,5.8842306634,0.0005,0.0505,0.0505024752,5.88,-0.26,5.8857454923,4.7705,-4.7595,6.7387321137,0.0005,0.0505,0.0505024752,4.77,-4.8100000000000005,6.7741420121
2020-02-23 22:00:00,5.69,0.7195,5.7353099524,0.0,0.059500000000000004,0.059500000000000004,5.69,0.66,5.7281497885,4.34,-5.6005,7.0852805343,0.0,0.059500000000000004,0.059500000000000004,4.34,-5.66,7.132404924
2020-02-23 22:30:00,5.54,0.457,5.5588172303,0.0,0.057,0.057,5.54,0.4,5.5544216621,4.25,-5.3629999999999995,6.8428260975,0.0,0.057,0.057,4.25,-5.42,6.8875902898
2020-02-23 23:00:00,5.2945,-0.2255,5.2993000009,0.0045000000000000005,0.0545,0.0546854642,5.29,-0.28,5.2974050251,4.1245,-4.7155000000000005,6.2647777694,0.0045000000000000005,0.0545,0.0546854642,4.12,-4.77,6.3029596223
2020-02-23 23:30:00,5.1025,-0.23700000000000002,5.1080011012,0.0325,0.043000000000000003,0.053900371100000004,5.07,-0.28,5.0777258689,3.9525,-4.837,6.2465050428,0.0325,0.043000000000000003,0.053900371100000004,3.92,-4.88,6.2594568454
2020-02-24 00:00:00,4.9215,-0.28300000000000003,4.9296299303,0.07150000000000001,0.047,0.0855643033,4.85,-0.33,4.8612138402,3.7715,-4.913,6.1936888241,0.07150000000000001,0.047,0.0855643033,3.7,-4.96,6.1880206852
2020-02-24 00:30:00,4.8555,-0.29050000000000004,4.8641824082,0.0955,0.0395,0.1033465045,4.76,-0.33,4.7714253636,3.6755,-4.9205000000000005,6.1417115286,0.0955,0.0395,0.1033465045,3.58,-4.96,6.1170254209
2020-02-24 01:00:00,4.8215,-0.289,4.8301535431,0.12150000000000001,0.041,0.1282312364,4.7,-0.33,4.7115708633,3.6315,-4.759,5.9863071463,0.12150000000000001,0.041,0.1282312364,3.51,-4.8,5.9464359073
2020-02-24 01:30:00,4.8865,-0.29,4.8950977774,0.3065,0.04,0.3090990941,4.58,-0.33,4.5918732560999995,3.7165,-4.76,6.0390373612,0.3065,0.04,0.3090990941,3.41,-4.8,5.8879622960999995
2020-02-24 02:00:00,4.8945,-0.297,4.9035027531,0.3845,0.033,0.3859135266,4.51,-0.33,4.522057054,3.7345,-4.837,6.1108967632,0.3845,0.033,0.3859135266,3.35,-4.87,5.9109559295
2020-02-24 02:30:00,4.915,0.16,4.917603583,0.365,0.04,0.36718523940000003,4.55,0.12,4.5515821425,3.715,-5.21,6.3988534129,0.365,0.04,0.36718523940000003,3.35,-5.25,6.2277604321
2020-02-24 03:00:00,4.829,0.4315,4.848240222,0.419,0.0415,0.42105017520000004,4.41,0.39,4.4272113119,3.519,-5.3785,6.4274118625,0.419,0.0415,0.42105017520000004,3.1,-5.42,6.243909032
2020-02-24 03:30:00,4.466,-0.352,4.4798504439,0.266,0.038,0.2687005769,4.2,-0.39,4.2180682783,3.2560000000000002,-4.7620000000000005,5.7687242957,0.266,0.038,0.2687005769,2.99,-4.8,5.6550950478
2020-02-24 04:00:00,4.5835,-0.376,4.5988964165,0.3835,0.054,0.3872831651,4.2,-0.43,4.2219545237,3.3735,-4.796,5.8636267148000005,0.3835,0.054,0.3872831651,2.99,-4.85,5.6975959843
2020-02-24 04:30:00,4.7125,-0.421,4.7312680383,0.7225,0.049,0.7241596854,3.99,-0.47000000000000003,4.0175863401,3.5125,-4.851,5.9891449515,0.7225,0.049,0.7241596854,2.79,-4.9,5.6386257191
2020-02-24 05:00:00,4.904,-0.455,4.9250625377,1.3940000000000001,0.015,1.3940807007,3.51,-0.47000000000000003,3.5413274347,3.674,-4.805,6.0486610915,1.3940000000000001,0.015,1.3940807007,2.2800000000000002,-4.82,5.3320540132
2020-02-24 05:30:00,5.5395,0.3325,5.5494699296,1.5594999999999999,0.0025,1.5595020038,3.98,0.33,3.9936574715,4.1995000000000005,-5.2675,6.7366428212,1.5594999999999999,0.0025,1.5595020038,2.64,-5.27,5.8942768853
2020-02-24 06:00:00,6.2095,0.5720000000000001,6.2357897856,2.4495,-0.008,2.4495130639,3.76,0.58,3.8044710539,4.8895,-4.858,6.8925593396,2.4495,-0.008,2.4495130639,2.44,-4.85,5.4291896265
2020-02-24 06:30:00,7.179,0.996,7.2477622064,2.449,-0.014,2.449040016,4.73,1.01,4.8366310589,5.859,-4.584,7.4391489433,2.449,-0.014,2.449040016,3.41,-4.57,5.7020171869
2020-02-24 07:00:00,7.957,1.6145,8.1191415341,2.447,-0.0155,2.4470490902,5.51,1.63,5.7460421161,6.5969999999999995,-4.4355,7.9494697465,2.447,-0.0155,2.4470490902,4.15,-4.42,6.0629118417
2020-02-24 07:30:00,8.654,1.5235,8.7870796201,2.444,-0.0465,2.4444423188,6.21,1.57,6.4053883567,7.354,-3.9165,8.3318838356,2.444,-0.0465,2.4444423188,4.91,-3.87,6.2517997409
2020-02-24 08:00:00,9.1515,1.8675000000000002,9.3401021675,2.4615,-0.0925,2.4632374023,6.69,1.96,6.9712050608,7.7915,-3.9625,8.7412172207,2.4615,-0.0925,2.4632374023,5.33,-3.87,6.5867898099
2020-02-24 08:30:00,9.783,2.3505000000000003,10.0614084128,2.483,-0.0795,2.4842723784,7.3,2.43,7.6938221971,8.423,-3.7095000000000002,9.2036579277,2.483,-0.0795,2.4842723784,5.94,-3.63,6.9613576262
2020-02-24 09:00:00,10.026,1.807,10.18753773,2.516,-0.133,2.5195128497,7.51,1.94,7.7565262844,8.896,-2.943,9.3701688886,2.516,-0.133,2.5195128497,6.38,-2.81,6.971405884
2020-02-24 09:30:00,10.144,1.658,10.2786039908,2.504,-0.132,2.5074768194,7.64,1.79,7.8468911041,9.054,-2.762,9.4659156979,2.504,-0.132,2.5074768194,6.55,-2.63,7.0582859109
2020-02-24 10:00:00,10.199,1.6835,10.3370098796,2.519,-0.10650000000000001,2.5212503347,7.68,1.79,7.8858417433,9.069,-2.6965,9.4613885477,2.519,-0.10650000000000001,2.5212503347,6.55,-2.59,7.0434792539
2020-02-24 10:30:00,10.229,1.552,10.3460690603,2.549,-0.128,2.5522117859,7.68,1.6800000000000002,7.86160289,9.099,-2.7880000000000003,9.5165511085,2.549,-0.128,2.5522117859,6.55,-2.66,7.0695190784
2020-02-24 11:00:00,10.298,1.6139999999999999,10.4237133499,2.618,-0.106,2.6201450342,7.68,1.72,7.8702477725,9.198,-2.456,9.5202489463,2.618,-0.106,2.6201450342,6.58,-2.35,6.9870523112
2020-02-24 11:30:00,10.33,1.5715,10.4488521977,2.56,-0.1085,2.562298236,7.77,1.6800000000000002,7.9495471569,9.23,-2.5085,9.5648038271,2.56,-0.1085,2.562298236,6.67,-2.4,7.0886458509
2020-02-24 12:00:00,10.3685,1.808,10.5249539785,2.5985,-0.082,2.5997935013999998,7.77,1.8900000000000001,7.9965617612,9.3085,-2.8120000000000003,9.7239660761,2.5985,-0.082,2.5997935013999998,6.71,-2.73,7.2441010484
2020-02-24 12:30:00,10.4065,1.885,10.5758435716,2.6365,-0.095,2.6382109942,7.77,1.98,8.0183102958,9.3465,-2.825,9.7641019684,2.6365,-0.095,2.6382109942,6.71,-2.73,7.2441010484
2020-02-24 13:00:00,10.5305,1.978,10.714658849,2.7605,-0.112,2.7627711179,7.77,2.09,8.0461792175,9.4705,-2.592,9.8188000412,2.7605,-0.112,2.7627711179,6.71,-2.48,7.1536354394
2020-02-24 13:30:00,10.4445,1.7505000000000002,10.5901761317,2.7745,-0.1295,2.777520567,7.67,1.88,7.8970437507,9.3645,-2.6895,9.7430626858,2.7745,-0.1295,2.777520567,6.59,-2.56,7.069773688
2020-02-24 14:00:00,10.287,1.7435,10.4337031417,2.847,-0.1365,2.8502703819,7.44,1.88,7.6738517056,9.227,-2.9065000000000003,9.6739480694,2.847,-0.1365,2.8502703819,6.38,-2.77,6.9553792132000005
2020-02-24 14:30:00,10.2695,1.8725,10.4388163362,2.8295,-0.1375,2.8328389471,7.44,2.01,7.7067308244,9.2095,-2.9875,9.6819443553,2.8295,-0.1375,2.8328389471,6.38,-2.85,6.9876247753000005
2020-02-24 15:00:00,10.2775,1.9285,10.4568694407,2.7575000000000003,-0.1515,2.7616586502000002,7.52,2.08,7.8023586178,9.2075,-2.8815,9.6478546061,2.7575000000000003,-0.1515,2.7616586502000002,6.45,-2.73,7.003956025
2020-02-24 15:30:00,9.772,1.6885,9.9168047399,3.062,-0.14150000000000001,3.0652677289,6.71,1.83,6.9550700931,8.672,-2.9314999999999998,9.1540852219,3.062,-0.14150000000000001,3.0652677289,5.61,-2.79,6.2654768374
2020-02-24 16:00:00,9.5955,1.355,9.6906989041,2.8855,-0.105,2.8874097820999998,6.71,1.46,6.8670008009,8.4955,-3.285,9.1084985179,2.8855,-0.105,2.8874097820999998,5.61,-3.18,6.4486045002
2020-02-24 16:30:00,9.399000000000001,1.2275,9.4788162367,2.769,-0.10250000000000001,2.7708964705,6.63,1.33,6.7620854771,8.289,-3.3725,8.948814293,2.769,-0.10250000000000001,2.7708964705,5.52,-3.27,6.4158631532
2020-02-24 17:00:00,9.469,1.221,9.5473976559,2.349,-0.189,2.3565911822,7.12,1.4100000000000001,7.258271144,8.379,-3.3689999999999998,9.0309358319,2.349,-0.189,2.3565911822,6.03,-3.18,6.8171328284
2020-02-24 17:30:00,9.0715,0.927,9.1187412097,2.2915,-0.17300000000000001,2.2980211596,6.78,1.1,6.8686534343000005,7.9915,-3.743,8.8246315079,2.2915,-0.17300000000000001,2.2980211596,5.7,-3.5700000000000003,6.7256895557
2020-02-24 18:00:00,8.989,0.9175000000000001,9.0357029195,2.569,-0.1825,2.5754741796,6.42,1.1,6.5135550969,7.889,-3.7525,8.7359932034,2.569,-0.1825,2.5754741796,5.32,-3.5700000000000003,6.4068166823
2020-02-24 18:30:00,9.4785,0.9785,9.528873202,2.2385,-0.1615,2.2443182707,7.24,1.1400000000000001,7.3292018665,8.3785,-3.6015,9.119762305,2.2385,-0.1615,2.2443182707,6.14,-3.44,7.0379826655
