Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
2020-02-24 19:00:00,9.5755,0.978,9.6253147611,1.9955,-0.162,2.0020649964,7.58,1.1400000000000001,7.6652462452,8.4955,-3.602,9.2275632889,1.9955,-0.162,2.0020649964,6.5,-3.44,7.354155288
2020-02-24 19:30:00,9.365,0.921,9.4101788506,1.675,-0.109,1.6785428204000001,7.69,1.03,7.7586725669,8.275,-3.549,9.0039450243,1.675,-0.109,1.6785428204000001,6.6,-3.44,7.4426876866
2020-02-24 20:00:00,9.0915,0.636,9.1137186839,1.4015,-0.164,1.4110628087000001,7.69,0.8,7.7315005012,8.0015,-3.564,8.7593434828,1.4015,-0.164,1.4110628087000001,6.6,-3.4,7.4242844773
2020-02-24 20:30:00,8.9055,0.6000000000000001,8.9256893431,0.8855000000000001,-0.11,0.8923061414000001,8.02,0.71,8.0513663437,7.8055,-3.44,8.5299138477,0.8855000000000001,-0.11,0.8923061414000001,6.92,-3.33,7.6795377465
2020-02-24 21:00:00,8.8545,0.6975,8.8819297734,0.9545,-0.1125,0.9611069139,7.9,0.81,7.9414167502,7.7545,-3.3825,8.4601168136,0.9545,-0.1125,0.9611069139,6.8,-3.27,7.5453893206
2020-02-24 21:30:00,8.653,0.7965,8.6895811896,1.2530000000000001,-0.14350000000000002,1.2611904099,7.4,0.9400000000000001,7.4594637877,7.563,-3.5335,8.3477297063,1.2530000000000001,-0.14350000000000002,1.2611904099,6.31,-3.39,7.1629742426
2020-02-24 22:00:00,8.384,0.966,8.4394675187,1.704,-0.124,1.7085057799,6.68,1.09,6.7683454404,7.284,-3.784,8.208246585,1.704,-0.124,1.7085057799,5.58,-3.66,6.6732301024
2020-02-24 22:30:00,7.808,1.176,7.8960648427,1.798,-0.124,1.8022707899000001,6.01,1.3,6.1489917873,6.558,-4.404,7.8995303658000005,1.798,-0.124,1.8022707899000001,4.76,-4.28,6.401249878
2020-02-24 23:00:00,7.4915,0.7655000000000001,7.530508781,1.6315,-0.1245,1.6362434110000001,5.86,0.89,5.9272000135,6.3915,-4.1145,7.6013408357,1.6315,-0.1245,1.6362434110000001,4.76,-3.99,6.2110949115
2020-02-24 23:30:00,7.1845,0.6335000000000001,7.2123756488,1.3245,-0.1365,1.3315151144000001,5.86,0.77,5.9103722387,6.0245,-3.9465,7.2020457163,1.3245,-0.1365,1.3315151144000001,4.7,-3.81,6.0502975133
2020-02-25 00:00:00,7.272,1.498,7.4246877375,0.912,-0.14200000000000002,0.922988624,6.36,1.6400000000000001,6.5680438488,5.902,-4.612,7.4902702221,0.912,-0.14200000000000002,0.922988624,4.99,-4.47,6.6993283245
2020-02-25 00:30:00,7.037,1.31,7.1578955706,1.437,-0.14,1.4438036570000001,5.6,1.45,5.7846780377,5.657,-4.8,7.4190059307,1.437,-0.14,1.4438036570000001,4.22,-4.66,6.2868115925
2020-02-25 01:00:00,6.889,1.1605,6.9860633586,2.1390000000000002,-0.1695,2.1457053036,4.75,1.33,4.9326868946,5.509,-4.7595,7.2802418401,2.1390000000000002,-0.1695,2.1457053036,3.37,-4.59,5.694295391
2020-02-25 01:30:00,6.7115,1.224,6.8221996636,1.5715,-0.166,1.5802430984,5.14,1.3900000000000001,5.3246314426,5.3515,-4.876,7.2397464217,1.5715,-0.166,1.5802430984,3.7800000000000002,-4.71,6.0392466418
2020-02-25 02:00:00,6.6745,1.2985,6.7996362035,0.6245,-0.1315,0.6381947195000001,6.05,1.43,6.2167033064,5.3245000000000005,-4.8415,7.1965562945,0.6245,-0.1315,0.6381947195000001,4.7,-4.71,6.6538785682
2020-02-25 02:30:00,6.428,1.3025,6.5586347855,0.658,-0.0575,0.66050757,5.77,1.3599999999999999,5.9281109976,5.098,-4.9175,7.0831779767,0.658,-0.0575,0.66050757,4.44,-4.86,6.5827957586
2020-02-25 03:00:00,6.52,0.9585,6.5900775602,0.99,-0.1015,0.9951895548,5.53,1.06,5.6306749151,5.23,-4.6415,6.9925976754,0.99,-0.1015,0.9951895548,4.24,-4.54,6.2120206052
2020-02-25 03:30:00,6.3835,0.455,6.3996950904,1.3235000000000001,-0.085,1.3262266963,5.06,0.54,5.0887326517,5.2035,-4.055,6.5969263487,1.3235000000000001,-0.085,1.3262266963,3.88,-3.9699999999999998,5.5511530334
2020-02-25 04:00:00,6.423,0.4405,6.4380873907,1.093,-0.0995,1.0975195898,5.33,0.54,5.35728476,5.273,-4.1095,6.6852463866,1.093,-0.0995,1.0975195898,4.18,-4.01,5.7924519851
2020-02-25 04:30:00,6.566,0.6185,6.5950662051,1.236,-0.1315,1.2429755628999999,5.33,0.75,5.3825087088,5.416,-4.0015,6.7338739408,1.236,-0.1315,1.2429755628999999,4.18,-3.87,5.6964287058
2020-02-25 05:00:00,6.485,0.5545,6.5086630924,0.9450000000000001,-0.14550000000000002,0.9561355814,5.54,0.7000000000000001,5.5840487104,5.315,-4.0155,6.6613411,0.9450000000000001,-0.14550000000000002,0.9561355814,4.37,-3.87,5.8372767623
2020-02-25 05:30:00,6.616,0.512,6.6357817927,1.026,-0.098,1.0306696852,5.59,0.61,5.6231841514,5.436,-3.968,6.7301649311,1.026,-0.098,1.0306696852,4.41,-3.87,5.8672821647
2020-02-25 06:00:00,6.9875,0.5895,7.0123224755,1.0675,-0.0805,1.070530943,5.92,0.67,5.9577932156,5.8075,-3.8905000000000003,6.9902107622,1.0675,-0.0805,1.070530943,4.74,-3.81,6.081422531
2020-02-25 06:30:00,7.7379999999999995,1.3535,7.8554825600000004,1.638,-0.10650000000000001,1.641458574,6.1,1.46,6.2722882587,6.448,-3.9165,7.5442478915999995,1.638,-0.10650000000000001,1.641458574,4.8100000000000005,-3.81,6.1361388511
2020-02-25 07:00:00,8.3165,1.0,8.376405688,1.8565,-0.15,1.8625499321999999,6.46,1.15,6.561562314,7.1865,-3.2,7.8667516962,1.8565,-0.15,1.8625499321999999,5.33,-3.05,6.1409608369
2020-02-25 07:30:00,8.8195,1.9085,9.023632999,1.9195000000000002,-0.1915,1.9290289008000001,6.9,2.1,7.2124891681,7.4995,-3.7315,8.376550155,1.9195000000000002,-0.1915,1.9290289008000001,5.58,-3.54,6.6081767531
2020-02-25 08:00:00,9.3845,1.599,9.5197500624,1.8845,-0.211,1.8962756261,7.5,1.81,7.7153159365,8.3145,-3.001,8.8395085412,1.8845,-0.211,1.8962756261,6.43,-2.79,7.0092082292
2020-02-25 08:30:00,9.523,1.6695,9.6682345467,1.083,-0.2005,1.1014033094,8.44,1.87,8.6446804452,8.443,-2.8505000000000003,8.9112063858,1.083,-0.2005,1.1014033094,7.36,-2.65,7.8225379513
2020-02-25 09:00:00,9.8155,2.108,10.0393079567,0.7355,-0.232,0.7712225684,9.08,2.34,9.376673184,8.6255,-3.062,9.1528735515,0.7355,-0.232,0.7712225684,7.89,-2.83,8.3821834864
2020-02-25 09:30:00,9.894,2.7155,10.2598818828,0.904,-0.1945,0.9246871092000001,8.99,2.91,9.449243356,8.554,-3.5545,9.2631196824,0.904,-0.1945,0.9246871092000001,7.65,-3.36,8.3553635468
2020-02-25 10:00:00,9.9255,1.9145,10.1084549017,1.1355,-0.17550000000000002,1.1489823758,8.79,2.09,9.0350539567,8.4255,-2.7555,8.8646393328,1.1355,-0.17550000000000002,1.1489823758,7.29,-2.58,7.7330783004
2020-02-25 10:30:00,10.0345,2.0005,10.2319690432,0.8645,-0.11950000000000001,0.8727201728,9.17,2.12,9.4118701649,8.5345,-3.0195,9.0529039816,0.8645,-0.11950000000000001,0.8727201728,7.67,-2.9,8.1999329266
2020-02-25 11:00:00,10.1045,1.7225000000000001,10.2502647039,1.6644999999999999,-0.17750000000000002,1.6739374242,8.44,1.9,8.6512195672,8.7045,-2.5175,9.061243099,1.6644999999999999,-0.17750000000000002,1.6739374242,7.04,-2.34,7.4187060866
2020-02-25 11:30:00,10.139,1.482,10.2467382615,1.469,-0.188,1.4809810937,8.67,1.67,8.8293714386,8.799,-2.478,9.1412737077,1.469,-0.188,1.4809810937,7.33,-2.29,7.6793879964
2020-02-25 12:00:00,10.2845,1.7855,10.4383404093,2.4245,-0.29450000000000004,2.4423207201,7.86,2.08,8.1305596363,8.9445,-2.4845,9.2831471226,2.4245,-0.29450000000000004,2.4423207201,6.52,-2.19,6.8779720849
2020-02-25 12:30:00,9.977,1.6855,10.1183713734,3.217,-0.28450000000000003,3.2295555809,6.76,1.97,7.0412001818,8.587,-2.5745,8.9646315736,3.217,-0.28450000000000003,3.2295555809,5.37,-2.29,5.8378934557
2020-02-25 13:00:00,9.9185,1.5795,10.0434786055,1.8785,-0.2805,1.8993268544,8.04,1.8599999999999999,8.2523451212,8.5485,-2.6405000000000003,8.9470158433,1.8785,-0.2805,1.8993268544,6.67,-2.36,7.0752031773
2020-02-25 13:30:00,9.849,1.4889999999999999,9.9609197367,1.409,-0.271,1.4348247280000002,8.44,1.76,8.6215543842,8.469,-2.681,8.8832270037,1.409,-0.271,1.4348247280000002,7.06,-2.41,7.4600067024
2020-02-25 14:00:00,10.105,1.5835,10.228318398,1.135,-0.2265,1.1573794754,8.97,1.81,9.1507923154,8.745,-2.5765000000000002,9.1166538406,1.135,-0.2265,1.1573794754,7.61,-2.35,7.9645841072
2020-02-25 14:30:00,10.1865,2.438,10.4741885724,0.5065000000000001,-0.212,0.5490776357,9.68,2.65,10.036179552,8.6365,-3.232,9.2214400313,0.5065000000000001,-0.212,0.5490776357,8.13,-3.02,8.672790785
2020-02-25 15:00:00,10.1645,1.566,10.2844259077,0.14450000000000002,-0.234,0.2750204538,10.02,1.8,10.1803929197,8.8045,-2.694,9.2074348355,0.14450000000000002,-0.234,0.2750204538,8.66,-2.46,9.0026218403
2020-02-25 15:30:00,10.0535,1.351,10.1438682587,0.9435,-0.269,0.9810979819000001,9.11,1.62,9.2529184585,8.7135,-2.939,9.1958035674,0.9435,-0.269,0.9810979819000001,7.77,-2.67,8.2159479064
2020-02-25 16:00:00,10.12,1.033,10.172585168,0.96,-0.327,1.0141641879,9.16,1.3599999999999999,9.2604103581,8.79,-3.277,9.3809823046,0.96,-0.327,1.0141641879,7.83,-2.95,8.3672815179
2020-02-25 16:30:00,10.4155,1.502,10.5232430481,1.7755,-0.308,1.8020167175,8.64,1.81,8.827553455,8.8355,-4.058,9.722830053500001,1.7755,-0.308,1.8020167175,7.06,-3.75,7.9941290958
2020-02-25 17:00:00,10.5615,1.7145000000000001,10.6997566561,1.9715,-0.3055,1.9950294484,8.59,2.02,8.8243130044,8.8715,-4.1755,9.8050146609,1.9715,-0.3055,1.9950294484,6.9,-3.87,7.9111882799
2020-02-25 17:30:00,10.465,1.6435,10.5932675436,1.915,-0.3765,1.9516601267,8.55,2.02,8.7853799007,8.775,-4.2465,9.7485069241,1.915,-0.3765,1.9516601267,6.86,-3.87,7.8763252853
2020-02-25 18:00:00,10.5675,1.5895000000000001,10.6863729347,1.8875000000000002,-0.3405,1.917966762,8.68,1.9300000000000002,8.8919795321,8.8675,-4.3305,9.868423709,1.8875000000000002,-0.3405,1.917966762,6.98,-3.99,8.0399315917
2020-02-25 18:30:00,10.5855,1.5235,10.6945716371,1.8455,-0.3065,1.8707785812000002,8.74,1.83,8.9295296629,8.8655,-4.2965,9.8517512403,1.8455,-0.3065,1.8707785812000002,7.02,-3.99,8.0746826563
2020-02-25 19:00:00,10.674,1.479,10.7759787027,1.814,-0.311,1.8404665169,8.86,1.79,9.0390099015,8.964,-4.391,9.981692091,1.814,-0.311,1.8404665169,7.15,-4.08,8.2321868298
2020-02-25 19:30:00,10.468,1.4385,10.5663762118,1.6880000000000002,-0.3015,1.7147146264000002,8.78,1.74,8.9507541582,8.758,-4.3815,9.7928599627,1.6880000000000002,-0.3015,1.7147146264000002,7.07,-4.08,8.1627997648
2020-02-25 20:00:00,10.2335,1.3335,10.3200166909,1.6235,-0.3265,1.6560055857,8.61,1.6600000000000001,8.7685631662,8.5135,-4.4065,9.5862883589,1.6235,-0.3265,1.6560055857,6.89,-4.08,8.0074028249
2020-02-25 20:30:00,9.902,1.3795,9.9976309319,1.612,-0.2805,1.6362225552,8.29,1.6600000000000001,8.4545668133,8.222,-4.4405,9.3444809513,1.612,-0.2805,1.6362225552,6.61,-4.16,7.8101024321
2020-02-25 21:00:00,9.811,1.4325,9.9150278492,1.7309999999999999,-0.2775,1.753102179,8.08,1.71,8.2589648262,8.121,-4.3175,9.1973608851,1.7309999999999999,-0.2775,1.753102179,6.39,-4.04,7.5600066138
2020-02-25 21:30:00,9.6115,1.299,9.698883092900001,1.7815,-0.271,1.8019942425000002,7.83,1.57,7.9858499861,7.9215,-4.221,8.9759123909,1.7815,-0.271,1.8019942425000002,6.14,-3.95,7.3008287201
2020-02-25 22:00:00,9.1065,0.5425,9.1226448193,1.5265,-0.2175,1.5419171508,7.58,0.76,7.6180049882,7.6665,-3.6275,8.4813901278,1.5265,-0.2175,1.5419171508,6.14,-3.41,7.0233681379
2020-02-25 22:30:00,8.9625,0.8915000000000001,9.0067296229,1.7525,-0.20850000000000002,1.7648593428,7.21,1.1,7.293428549,7.4925,-4.0785,8.5306341206,1.7525,-0.20850000000000002,1.7648593428,5.74,-3.87,6.9227523428
2020-02-25 23:00:00,8.5975,0.7855000000000001,8.6333085489,1.6075,-0.2245,1.6231008903,6.99,1.01,7.0625915923,7.1375,-3.9745,8.1694893659,1.6075,-0.2245,1.6231008903,5.53,-3.75,6.6815716714
2020-02-25 23:30:00,8.0765,0.48950000000000005,8.0913201951,1.5465,-0.2205,1.5621403586,6.53,0.71,6.5684853657,6.7065,-3.8605,7.7382557789,1.5465,-0.2205,1.5621403586,5.16,-3.64,6.3146813063
2020-02-26 00:00:00,7.695,0.8775000000000001,7.7448712869000005,1.345,-0.2325,1.3649473433,6.35,1.11,6.4462857523,6.195,-4.5625,7.6937917342,1.345,-0.2325,1.3649473433,4.85,-4.33,6.5016459455
2020-02-26 00:30:00,7.584,0.7575000000000001,7.6217361703,1.564,-0.5325,1.6521659269,6.02,1.29,6.1566630572,6.024,-5.0125,7.8366914096,1.564,-0.5325,1.6521659269,4.46,-4.48,6.3215504426999996
2020-02-26 01:00:00,7.726,0.619,7.7507571888,1.766,-0.551,1.8499613509000001,5.96,1.17,6.0737550165,6.126,-4.791,7.7769889417,1.766,-0.551,1.8499613509000001,4.36,-4.24,6.0817102858
2020-02-26 01:30:00,7.67,0.7285,7.7045189499,1.74,-0.5515,1.8253088095,5.93,1.28,6.0665723436,6.1,-4.7915,7.7568339063,1.74,-0.5515,1.8253088095,4.36,-4.24,6.0817102858
2020-02-26 02:00:00,7.4495000000000005,0.34850000000000003,7.4576472496,1.4795,-0.5215000000000001,1.5687200196000002,5.97,0.87,6.0330589256,6.0595,-4.2515,7.4022153778,1.4795,-0.5215000000000001,1.5687200196000002,4.58,-3.73,5.906716516
2020-02-26 02:30:00,7.426,0.1395,7.4273101625,1.506,-0.5405,1.6000550772,5.92,0.68,5.9589260777,6.086,-4.2205,7.4062147046,1.506,-0.5405,1.6000550772,4.58,-3.68,5.8752702066
2020-02-26 03:00:00,7.349,0.0565,7.3492171862,1.579,-0.5235000000000001,1.6635183347,5.77,0.58,5.7990775128,6.019,-4.1335,7.3016561991,1.579,-0.5235000000000001,1.6635183347,4.44,-3.61,5.7223858661
2020-02-26 03:30:00,7.3915,0.47700000000000004,7.406875269,1.6815,-0.533,1.7639533015,5.71,1.01,5.7986377711,5.9915,-4.563,7.5312045019,1.6815,-0.533,1.7639533015,4.31,-4.03,5.9005931905
2020-02-26 04:00:00,7.5385,0.9545,7.5986875511,1.7885,-0.5555,1.8727820215,5.75,1.51,5.9449642556,6.0185,-4.9455,7.7897568961,1.7885,-0.5555,1.8727820215,4.23,-4.39,6.0963103596
2020-02-26 04:30:00,7.69,0.998,7.7544892804,1.78,-0.552,1.863626572,5.91,1.55,6.1098772492,6.15,-4.832,7.8211715235,1.78,-0.552,1.863626572,4.37,-4.28,6.1168047214
2020-02-26 05:00:00,7.7205,0.9835,7.7828910117,1.5905,-0.5665,1.6883756987,6.13,1.55,6.3229265376,6.2205,-4.9265,7.9350502519,1.5905,-0.5665,1.6883756987,4.63,-4.36,6.3597562846
2020-02-26 05:30:00,7.809,1.011,7.8741730994,1.529,-0.339,1.5661296243,6.28,1.35,6.4234647971,6.249,-4.499,7.7000650647,1.529,-0.339,1.5661296243,4.72,-4.16,6.2915816771
2020-02-26 06:00:00,8.1005,1.067,8.1704705648,1.6405,-0.333,1.6739561673,6.46,1.4,6.6099621784,6.5705,-4.673,8.0627786308,1.6405,-0.333,1.6739561673,4.93,-4.34,6.5681428121
2020-02-26 06:30:00,8.687,0.8260000000000001,8.7261815819,1.737,-0.384,1.7789392907,6.95,1.21,7.0545446345,7.187,-4.124,8.2861538122,1.737,-0.384,1.7789392907,5.45,-3.74,6.6098487123
2020-02-26 07:00:00,9.3445,1.4265,9.4527552862,1.5145,-0.41350000000000003,1.5699339158,7.83,1.8399999999999999,8.0432891282,7.7845,-4.1535,8.8232648436,1.5145,-0.41350000000000003,1.5699339158,6.27,-3.74,7.3007191427
2020-02-26 07:30:00,9.989,1.203,10.0611793543,1.349,-0.437,1.4180162199000002,8.64,1.6400000000000001,8.7942708623,8.589,-3.447,9.2548760121,1.349,-0.437,1.4180162199000002,7.24,-3.01,7.8407716457
2020-02-26 08:00:00,10.535,1.2125,10.6045453109,1.635,-0.4675,1.7005238164,8.9,1.6800000000000002,9.0571739522,9.175,-3.2275,9.7261185089,1.635,-0.4675,1.7005238164,7.54,-2.76,8.0292714489
2020-02-26 08:30:00,10.8255,1.721,10.9614456734,2.1655,-0.439,2.2095500107,8.66,2.16,8.9253123195,9.3355,-3.269,9.891305336,2.1655,-0.439,2.2095500107,7.17,-2.83,7.7082942341
2020-02-26 09:00:00,10.972,2.4475,11.2416653682,2.572,-0.42250000000000004,2.6064708420000002,8.4,2.87,8.876761797,9.392,-3.6525,10.0772228441,2.572,-0.42250000000000004,2.6064708420000002,6.82,-3.23,7.5462109698
2020-02-26 09:30:00,10.827,2.38,11.0855008457,2.957,-0.43,2.9881012366,7.87,2.81,8.3566141469,9.257,-3.71,9.9727703774,2.957,-0.43,2.9881012366,6.3,-3.2800000000000002,7.1027037106
2020-02-26 10:00:00,10.385,1.8595000000000002,10.5501642286,3.035,-0.42050000000000004,3.0639917183,7.35,2.2800000000000002,7.6955116789,8.905,-3.3805,9.5250619552,3.035,-0.42050000000000004,3.0639917183,5.87,-2.96,6.5740778821
2020-02-26 10:30:00,10.344,1.22,10.4156966162,3.5540000000000003,-0.52,3.5918401969,6.79,1.74,7.0094008303,8.974,-2.99,9.4590050217,3.5540000000000003,-0.52,3.5918401969,5.42,-2.47,5.9562823976
2020-02-26 11:00:00,10.596,1.8075,10.7490591332,4.506,-0.6025,4.5461018741,6.09,2.41,6.5495190663,9.136,-3.3625,9.735137505400001,4.506,-0.6025,4.5461018741,4.63,-2.76,5.3902226299
2020-02-26 11:30:00,10.6865,2.158,10.9022129061,4.2565,-0.562,4.2934410733,6.43,2.7199999999999998,6.9816402084,9.1365,-3.832,9.9075656066,4.2565,-0.562,4.2934410733,4.88,-3.27,5.8742914466
2020-02-26 12:00:00,10.715,2.333,10.9660436804,4.955,-0.597,4.9908350003,5.76,2.93,6.4623911983,9.155,-3.657,9.8583809015,4.955,-0.597,4.9908350003,4.2,-3.06,5.1964988213
2020-02-26 12:30:00,10.8895,2.245,11.1185086792,5.0695,-0.625,5.1078816793,5.82,2.87,6.4891678974,9.3695,-3.235,9.9122527838,5.0695,-0.625,5.1078816793,4.3,-2.61,5.0301192829
2020-02-26 13:00:00,10.656,1.3875,10.7459523659,5.016,-0.5725,5.0485653655,5.64,1.96,5.9708625843,9.316,-2.4225,9.6258174848,5.016,-0.5725,5.0485653655,4.3,-1.85,4.6810789355
2020-02-26 13:30:00,10.2935,1.293,10.3743911267,4.3835,-0.507,4.4127226573,5.91,1.8,6.1780336678,8.9335,-2.757,9.3492497694,4.3835,-0.507,4.4127226573,4.55,-2.25,5.0759235613
2020-02-26 14:00:00,9.8535,1.42,9.9552931775,4.2835,-0.47000000000000003,4.3092078448,5.57,1.8900000000000001,5.8819214548000005,8.4835,-2.87,8.9558177879,4.2835,-0.47000000000000003,4.3092078448,4.2,-2.4,4.837354649
2020-02-26 14:30:00,9.967,1.417,10.0672229537,3.777,-0.423,3.8006128453,6.19,1.8399999999999999,6.4576853438,8.647,-2.9530000000000003,9.1373310107,3.777,-0.423,3.8006128453,4.87,-2.5300000000000002,5.4879686588
2020-02-26 15:00:00,9.9305,1.363,10.0236021095,2.8005,-0.267,2.8131991131,7.13,1.63,7.3139455836,8.6105,-2.9370000000000003,9.0976194276,2.8005,-0.267,2.8131991131,5.8100000000000005,-2.67,6.3941379403
2020-02-26 15:30:00,9.7065,1.633,9.8429076624,2.8465,-0.307,2.8630073786,6.86,1.94,7.129039206,8.2265,-3.257,8.8477879298,2.8465,-0.307,2.8630073786,5.38,-2.95,6.1357069682
2020-02-26 16:00:00,9.683,1.4545,9.7916321035,1.5630000000000002,-0.2555,1.5837453236,8.12,1.71,8.2981021927,8.543,-3.3755,9.1856871953,1.5630000000000002,-0.2555,1.5837453236,6.98,-3.12,7.645573883
2020-02-26 16:30:00,9.511,1.1905000000000001,9.5852183726,0.901,-0.2495,0.9349070809000001,8.61,1.44,8.7295876191,8.491,-3.2295,9.0844235508,0.901,-0.2495,0.9349070809000001,7.59,-2.98,8.1540480744
2020-02-26 17:00:00,9.6005,1.0795,9.6609999741,0.8205,-0.2505,0.8578872304,8.78,1.33,8.8801632868,8.5905,-3.3305,9.2135183562,0.8205,-0.2505,0.8578872304,7.77,-3.08,8.3581876026
2020-02-26 17:30:00,9.217,0.912,9.262010202999999,0.607,-0.248,0.6557080143,8.61,1.16,8.6877902829,8.217,-3.708,9.0148961724,0.607,-0.248,0.6557080143,7.61,-3.46,8.3596471217
2020-02-26 18:00:00,9.1465,0.8280000000000001,9.1839014721,0.4365,-0.242,0.49909543180000004,8.71,1.07,8.775477195,8.1465,-3.702,8.9481990506,0.4365,-0.242,0.49909543180000004,7.71,-3.46,8.450781029
2020-02-26 18:30:00,9.3,0.5700000000000001,9.3174513683,0.35000000000000003,-0.17,0.3891015292,8.95,0.74,8.9805400728,8.28,-3.63,9.0407577116,0.35000000000000003,-0.17,0.3891015292,7.93,-3.46,8.6519650947
2020-02-26 19:00:00,9.292,0.5595,9.3088293705,0.452,-0.18050000000000002,0.4867075611,8.84,0.74,8.8709187799,8.252,-3.6405000000000003,9.019353871,0.452,-0.18050000000000002,0.4867075611,7.8,-3.46,8.5329713465
2020-02-26 19:30:00,9.3045,0.7475,9.3344778376,0.28450000000000003,-0.17250000000000001,0.3327108354,9.02,0.92,9.0667965677,8.2545,-3.5425,8.9825428749,0.28450000000000003,-0.17250000000000001,0.3327108354,7.97,-3.37,8.6531959414
2020-02-26 20:00:00,9.119,0.681,9.1443929268,0.199,-0.179,0.26766023240000003,8.92,0.86,8.961361503700001,8.089,-3.6390000000000002,8.8698501678,0.199,-0.179,0.26766023240000003,7.89,-3.46,8.6153177539
2020-02-26 20:30:00,8.6385,0.46,8.6507388268,0.20850000000000002,-0.15,0.25685063750000003,8.43,0.61,8.4520411736,7.5885,-3.61,8.403417891,0.20850000000000002,-0.15,0.25685063750000003,7.38,-3.46,8.1508281788
2020-02-26 21:00:00,8.285,0.996,8.344653438,0.185,-0.164,0.2472266167,8.1,1.16,8.1826401607,7.075,-4.164,8.2094166053,0.185,-0.164,0.2472266167,6.89,-4.0,7.9669379312
2020-02-26 21:30:00,8.3065,1.401,8.4238199915,0.20650000000000002,-0.169,0.2668393712,8.1,1.57,8.2507514809,6.9965,-4.419,8.2751781401,0.20650000000000002,-0.169,0.2668393712,6.79,-4.25,8.0104057325
2020-02-26 22:00:00,7.977,1.3559999999999999,8.0914315791,0.307,-0.17400000000000002,0.35288099980000004,7.67,1.53,7.8211124528,6.677,-4.694,8.1618603884,0.307,-0.17400000000000002,0.35288099980000004,6.37,-4.52,7.8107169965
2020-02-26 22:30:00,7.554,0.8625,7.6030797872,0.234,-0.1575,0.282067811,7.32,1.02,7.3907239158,6.374,-4.2675,7.6706865566,0.234,-0.1575,0.282067811,6.14,-4.11,7.3886196275
2020-02-26 23:00:00,7.379,0.518,7.397159252,0.109,-0.162,0.19525624190000002,7.27,0.68,7.3017326711,6.299,-3.8120000000000003,7.3626588268,0.109,-0.162,0.19525624190000002,6.19,-3.65,7.1860002783
2020-02-26 23:30:00,7.124,0.5855,7.1480197433,0.124,-0.1345,0.18293783100000002,7.0,0.72,7.0369311493,6.074,-4.0245,7.2862937252,0.124,-0.1345,0.18293783100000002,5.95,-3.89,7.1087692324
2020-02-27 00:00:00,6.9475,0.441,6.9614824032,0.2775,-0.139,0.3103663158,6.67,0.58,6.6951699008,5.8475,-3.8689999999999998,7.0115916346,0.2775,-0.139,0.3103663158,5.57,-3.73,6.7035662151
2020-02-27 00:30:00,6.747,0.055,6.74722417,0.377,-0.435,0.575633564,6.37,0.49,6.3888183571,5.647,-4.265,7.0766400219,0.377,-0.435,0.575633564,5.27,-3.83,6.5147371397
2020-02-27 01:00:00,6.5755,0.1075,6.5763786767,0.3355,-0.4325,0.5473723596,6.24,0.54,6.2633218024,5.4455,-4.1525,6.8481184642,0.3355,-0.4325,0.5473723596,5.11,-3.7199999999999998,6.3206407903
2020-02-27 01:30:00,6.5755,0.1085,6.5763950991,0.3955,-0.4315,0.5853311029,6.18,0.54,6.2035473723,5.4555,-4.1515,6.8554673437,0.3955,-0.4315,0.5853311029,5.06,-3.7199999999999998,6.2802866177
2020-02-27 02:00:00,6.186,-0.0965,6.1867526417,0.116,-0.48650000000000004,0.5001382309,6.07,0.39,6.0825159268,5.096,-4.4065,6.7369472501,0.116,-0.48650000000000004,0.5001382309,4.98,-3.92,6.3377282996
2020-02-27 02:30:00,6.165,-0.0335,6.1650910172,0.045,-0.4635,0.46567934250000004,6.12,0.43,6.1350876114,5.075,-4.3835,6.7060194788,0.045,-0.4635,0.46567934250000004,5.03,-3.92,6.3770918137
2020-02-27 03:00:00,6.1135,-0.068,6.1138781677,0.043500000000000004,-0.498,0.49989623920000004,6.07,0.43,6.0852115822,5.0235,-4.458,6.7163469423,0.043500000000000004,-0.498,0.49989623920000004,4.98,-3.96,6.3625466599
2020-02-27 03:30:00,6.177,-0.08,6.1775180291,0.067,-0.51,0.5143821537000001,6.11,0.43,6.1251122439,5.107,-4.62,6.886642796,0.067,-0.51,0.5143821537000001,5.04,-4.11,6.5033606697
2020-02-27 04:00:00,6.2095,0.23500000000000001,6.2139452243,0.0995,-0.505,0.5147088983,6.11,0.74,6.1546486496,5.0695,-4.795,6.9779549475,0.0995,-0.505,0.5147088983,4.97,-4.29,6.5654398177
2020-02-27 04:30:00,6.184,0.7855000000000001,6.2336880135,0.114,-0.47450000000000003,0.4880023053,6.07,1.26,6.1993951318,4.854,-5.2645,7.1607455094,0.114,-0.47450000000000003,0.4880023053,4.74,-4.79,6.7388203715
2020-02-27 05:00:00,6.4795,1.2530000000000001,6.5995400787000005,0.11950000000000001,-0.217,0.24772817760000002,6.36,1.47,6.5276718668000004,5.1495,-4.797,7.0376529646,0.11950000000000001,-0.217,0.24772817760000002,5.03,-4.58,6.8027420942
2020-02-27 05:30:00,6.8945,1.3615,7.0276462987,0.2245,-0.2185,0.3132770339,6.67,1.58,6.8545824089,5.5344999999999995,-4.4585,7.1069622554,0.2245,-0.2185,0.3132770339,5.31,-4.24,6.7951232513
2020-02-27 06:00:00,7.3995,1.246,7.503673517,0.3395,-0.224,0.4067385524,7.06,1.47,7.211414563,6.0395,-4.274,7.3988266806,0.3395,-0.224,0.4067385524,5.7,-4.05,6.9923172125
2020-02-27 06:30:00,7.8645,1.443,7.9957869688,0.7045,-0.267,0.7533984669,7.16,1.71,7.3613653625,6.5545,-4.197,7.7830764644,0.7045,-0.267,0.7533984669,5.85,-3.93,7.0475101986
2020-02-27 07:00:00,8.6065,0.9815,8.6622851777,0.8365,-0.3285,0.8986904361,7.77,1.31,7.879657353,7.4865,-3.3085,8.1849773671,0.8365,-0.3285,0.8986904361,6.65,-2.98,7.2871736634
2020-02-27 07:30:00,9.294,1.8825,9.4827339017,1.284,-0.35750000000000004,1.3328399191,8.01,2.24,8.3173132681,8.024,-3.6675,8.8224221306,1.284,-0.35750000000000004,1.3328399191,6.74,-3.31,7.5089080431
2020-02-27 08:00:00,9.747,2.3155,10.0182607897,1.477,-0.3645,1.5213116872999999,8.27,2.68,8.6934055467,8.427,-3.7145,9.2093343543,1.477,-0.3645,1.5213116872999999,6.95,-3.35,7.7152446494
2020-02-27 08:30:00,9.7975,2.4255,10.0932678801,2.0075,-0.3645,2.0403226461,7.79,2.79,8.2745513474,8.4975,-3.7645,9.2940285399,2.0075,-0.3645,2.0403226461,6.49,-3.4,7.326670458
2020-02-27 09:00:00,10.055,2.607,10.38746716,2.115,-0.28300000000000003,2.133849573,7.94,2.89,8.4495976236,8.745,-3.683,9.4889153226,2.115,-0.28300000000000003,2.133849573,6.63,-3.4,7.4509663803
2020-02-27 09:30:00,9.8475,2.453,10.1484218108,2.5475,-0.327,2.5684013024,7.3,2.7800000000000002,7.8114275264,8.5375,-3.817,9.3519193351,2.5475,-0.327,2.5684013024,5.99,-3.49,6.9325464297
2020-02-27 10:00:00,10.055,2.4765,10.3554853701,3.205,-0.4635,3.2383417439,6.85,2.94,7.4542672343,8.755,-3.8335,9.5574969134,3.205,-0.4635,3.2383417439,5.55,-3.37,6.4930270291
2020-02-27 10:30:00,10.364,2.43,10.6450643962,3.714,-0.51,3.7488526245,6.65,2.94,7.2709077838,9.064,-3.88,9.859538325900001,3.714,-0.51,3.7488526245,5.35,-3.37,6.3229265376
2020-02-27 11:00:00,10.151,2.485,10.4507428444,4.141,-0.495,4.1704803081,6.01,2.98,6.7082412002,8.850999999999999,-3.865,9.6580756883,4.141,-0.495,4.1704803081,4.71,-3.37,5.7914592289
2020-02-27 11:30:00,9.751,1.6605,9.891373072,4.791,-0.5595,4.8235589817,4.96,2.22,5.4341512677,8.561,-3.6195,9.2947028597,4.791,-0.5595,4.8235589817,3.77,-3.06,4.855563819
2020-02-27 12:00:00,9.748,1.2795,9.831613512,5.128,-0.5705,5.159637027,4.62,1.85,4.9766354096,8.608,-3.2705,9.2083567617,5.128,-0.5705,5.159637027,3.48,-2.7,4.4045885165
2020-02-27 12:30:00,9.9045,1.2974999999999999,9.9891254122,5.4745,-0.6225,5.5097782623,4.43,1.92,4.8281777101,8.7445,-3.2225,9.3193769373,5.4745,-0.6225,5.5097782623,3.27,-2.6,4.1776668129
2020-02-27 13:00:00,9.9705,1.387,10.0665107783,5.4805,-0.583,5.5114217086,4.49,1.97,4.9031622449,8.8305,-3.223,9.4002903812,5.4805,-0.583,5.5114217086,3.35,-2.64,4.2652198068
2020-02-27 13:30:00,10.1385,1.591,10.2625758584,5.2985,-0.549,5.3268661753,4.84,2.14,5.2919939531,8.9985,-3.029,9.4946218066,5.2985,-0.549,5.3268661753,3.7,-2.48,4.4542563914
2020-02-27 14:00:00,10.042,1.5605,10.1625254858,4.952,-0.4495,4.9723590226,5.09,2.01,5.4724948607,8.912,-3.1095,9.4388947579,4.952,-0.4495,4.9723590226,3.96,-2.66,4.7704507125
2020-02-27 14:30:00,9.9025,1.6525,10.0394353676,4.2425,-0.35750000000000004,4.2575359658,5.66,2.01,6.0063050206,8.8125,-3.1575,9.3610876772,4.2425,-0.35750000000000004,4.2575359658,4.57,-2.8,5.3595615492
2020-02-27 15:00:00,9.8745,1.6465,10.0108297608,3.4645,-0.3035,3.4777683218,6.41,1.9500000000000002,6.700044776,8.7945,-3.2735,9.383977435,3.4645,-0.3035,3.4777683218,5.33,-2.9699999999999998,6.101622735
2020-02-27 15:30:00,9.539,1.537,9.6620334299,3.439,-0.243,3.4475745097,6.1,1.78,6.3544000504,8.349,-3.133,8.917482268,3.439,-0.243,3.4475745097,4.91,-2.89,5.6973853652
2020-02-27 16:00:00,9.451,1.3925,9.5530339291,3.161,-0.2575,3.1714708339,6.29,1.65,6.5028147752,8.251,-3.4175,8.9307506543,3.161,-0.2575,3.1714708339,5.09,-3.16,5.9911351178
2020-02-27 16:30:00,9.452,1.9809999999999999,9.657363253,2.972,-0.259,2.9832641519000003,6.48,2.24,6.8562380355,8.112,-4.239,9.1527954746,2.972,-0.259,2.9832641519000003,5.14,-3.98,6.5007691853
2020-02-27 17:00:00,9.318,1.4525000000000001,9.4305291607,2.268,-0.2175,2.2784051988,7.05,1.67,7.2450948924,8.048,-3.7975,8.8989499521,2.268,-0.2175,2.2784051988,5.78,-3.58,6.7988822611
2020-02-27 17:30:00,9.075,0.784,9.1088023911,1.5750000000000002,-0.226,1.591131987,7.5,1.01,7.567701104,7.995,-3.526,8.7380032616,1.5750000000000002,-0.226,1.591131987,6.42,-3.3,7.2184762935
2020-02-27 18:00:00,8.9835,0.877,9.0262063598,0.3235,-0.243,0.4046001112,8.66,1.12,8.7321245983,7.9135,-3.543,8.6704285505,0.3235,-0.243,0.4046001112,7.59,-3.3,8.2763578946
2020-02-27 18:30:00,9.36,1.5585,9.4888630641,0.2,-0.1915,0.2768975442,9.16,1.75,9.3256688768,8.13,-4.1115,9.1105066956,0.2,-0.1915,0.2768975442,7.93,-3.92,8.8459764865
2020-02-27 19:00:00,9.495,1.9420000000000002,9.6915627739,0.185,-0.23800000000000002,0.30144485400000004,9.31,2.18,9.5618251396,8.165,-4.398,9.2741376419,0.185,-0.23800000000000002,0.30144485400000004,7.98,-4.16,8.9992221886
2020-02-27 19:30:00,9.289,1.755,9.4533351787,0.059000000000000004,-0.23500000000000001,0.24229321080000002,9.23,1.99,9.4420866338,7.959,-4.395,9.0918483269,0.059000000000000004,-0.23500000000000001,0.24229321080000002,7.9,-4.16,8.9283593118
2020-02-27 20:00:00,9.134,1.7005,9.2909448524,0.184,-0.2495,0.3100100805,8.95,1.9500000000000002,9.1599672488,7.804,-4.4095,8.9635989563,0.184,-0.2495,0.3100100805,7.62,-4.16,8.6815897162
2020-02-27 20:30:00,8.857,1.7575,9.0296874392,0.08700000000000001,-0.1925,0.2112468935,8.77,1.9500000000000002,8.984174976,7.527,-4.3525,8.6948251995,0.08700000000000001,-0.1925,0.2112468935,7.44,-4.16,8.5240366025
2020-02-27 21:00:00,8.6465,1.3735,8.754910879,0.0765,-0.24650000000000002,0.2580978497,8.57,1.62,8.721771609,7.3565000000000005,-4.1965,8.4692800461,0.0765,-0.24650000000000002,0.2580978497,7.28,-3.95,8.2825660275
2020-02-27 21:30:00,8.2895,0.417,8.2999818825,0.1595,-0.253,0.2990806747,8.13,0.67,8.15756091,7.2295,-3.6029999999999998,8.0775787987,0.1595,-0.253,0.2990806747,7.07,-3.35,7.8235158337
2020-02-27 22:00:00,7.8100000000000005,0.5125000000000001,7.8267973175000005,0.26,-0.1975,0.3265061255,7.55,0.71,7.5833106227,6.76,-3.9975,7.8535091679,0.26,-0.1975,0.3265061255,6.5,-3.8,7.5292761936
2020-02-27 22:30:00,7.4915,0.6545000000000001,7.5200360704,0.3315,-0.1255,0.3544608582,7.16,0.78,7.2023607241,6.3915,-4.1255,7.6073006053,0.3315,-0.1255,0.3544608582,6.06,-4.0,7.2611018448
2020-02-27 23:00:00,7.1145,0.585,7.1385107165,0.3845,-0.115,0.40132935350000004,6.73,0.7000000000000001,6.7663062301,6.0045,-3.995,7.212076348,0.3845,-0.115,0.40132935350000004,5.62,-3.88,6.8292605749
2020-02-27 23:30:00,6.7215,0.971,6.791274052,0.1315,-0.129,0.1842097989,6.59,1.1,6.6811750464,5.5015,-4.599,7.1705859768,0.1315,-0.129,0.1842097989,5.37,-4.47,6.9869735938
2020-02-28 00:00:00,6.3695,0.4035,6.3822678179,0.0495,-0.10650000000000001,0.1174414748,6.32,0.51,6.3405441407,5.2495,-4.0665,6.6403066571,0.0495,-0.10650000000000001,0.1174414748,5.2,-3.96,6.5361762522
2020-02-28 00:30:00,6.2345,0.41100000000000003,6.2480325903,0.1945,-0.099,0.21824584760000001,6.04,0.51,6.0614932154,5.1245,-4.109,6.5684382657,0.1945,-0.099,0.21824584760000001,4.93,-4.01,6.3549193543
2020-02-28 01:00:00,6.2335,0.40650000000000003,6.24674031,0.3035,-0.10350000000000001,0.3206625953,5.93,0.51,5.951890456,5.1035,-4.0735,6.5298632834,0.3035,-0.10350000000000001,0.3206625953,4.8,-3.9699999999999998,6.2290368437
2020-02-28 01:30:00,6.194,0.431,6.2089771299,0.364,-0.079,0.3724741602,5.83,0.51,5.852264519,5.084,-4.049,6.4993428129,0.364,-0.079,0.3724741602,4.72,-3.9699999999999998,6.1676008301
2020-02-28 02:00:00,6.0985,0.5635,6.1244783043,0.2685,-0.0565,0.2743802107,5.83,0.62,5.8628747215,4.9885,-3.9965,6.3919593631,0.2685,-0.0565,0.2743802107,4.72,-3.94,6.1483331074
2020-02-28 02:30:00,6.0545,0.5835,6.0825523015,0.3745,-0.036500000000000005,0.37627450090000003,5.68,0.62,5.7137378308999995,4.9545,-4.0465,6.3969705721,0.3745,-0.036500000000000005,0.37627450090000003,4.58,-4.01,6.0874050301
2020-02-28 03:00:00,5.966,0.5265000000000001,5.9891867770000005,0.28600000000000003,-0.053500000000000006,0.290960908,5.68,0.58,5.7095358831,4.866,-4.2035,6.4301919295,0.28600000000000003,-0.053500000000000006,0.290960908,4.58,-4.15,6.1805258676
2020-02-28 03:30:00,5.974,0.49250000000000005,5.9942666149,0.354,-0.08750000000000001,0.36465360280000003,5.62,0.58,5.6498495555,4.884,-4.1875,6.4333981884,0.354,-0.08750000000000001,0.36465360280000003,4.53,-4.1,6.1099017995
2020-02-28 04:00:00,5.996,0.5925,6.0252030879,0.376,-0.0775,0.38390395930000004,5.62,0.67,5.6597968161,4.906,-4.1775,6.4436280347,0.376,-0.0775,0.38390395930000004,4.53,-4.1,6.1099017995
2020-02-28 04:30:00,5.969,1.298,6.1084994066,0.259,-0.07200000000000001,0.2688215021,5.71,1.37,5.8720524521,4.649,-4.872,6.7342100502,0.259,-0.07200000000000001,0.2688215021,4.39,-4.8,6.5047751691
2020-02-28 05:00:00,6.052,1.359,6.2027078764,0.502,-0.051000000000000004,0.5045839871,5.55,1.4100000000000001,5.7263077109000005,4.712,-4.7010000000000005,6.6560006761,0.502,-0.051000000000000004,0.5045839871,4.21,-4.65,6.2726868246
2020-02-28 05:30:00,6.408,1.357,6.5501078617,0.728,-0.053,0.7299267086,5.68,1.4100000000000001,5.8523926731,5.058,-4.543,6.7986920066,0.728,-0.053,0.7299267086,4.33,-4.49,6.2377079124
2020-02-28 06:00:00,6.7995,1.3395000000000001,6.9301847378,0.6795,-0.07050000000000001,0.6831474951000001,6.12,1.4100000000000001,6.2803264246,5.4295,-4.3805,6.9762633623,0.6795,-0.07050000000000001,0.6831474951000001,4.75,-4.31,6.4139379479
2020-02-28 06:30:00,7.514,1.4385,7.6504560812,0.8140000000000001,-0.061500000000000006,0.8163199434,6.7,1.5,6.8658575575,6.264,-3.9915000000000003,7.4276354414,0.8140000000000001,-0.061500000000000006,0.8163199434,5.45,-3.93,6.7191814978
2020-02-28 07:00:00,8.0545,1.9125,8.2784434829,1.1945000000000001,-0.0775,1.197011487,6.86,1.99,7.1428075713,6.7745,-4.2475,7.9959431276,1.1945000000000001,-0.0775,1.197011487,5.58,-4.17,6.9660103359
2020-02-28 07:30:00,8.714,1.2650000000000001,8.8053404818,1.524,-0.135,1.5299676467,7.19,1.4,7.3250324231,7.564,-3.195,8.2110974297,1.524,-0.135,1.5299676467,6.04,-3.06,6.7709083586
2020-02-28 08:00:00,9.178,1.092,9.2427348766,1.178,-0.158,1.1885486948,8.0,1.25,8.0970673704,8.128,-2.878,8.6224861844,1.178,-0.158,1.1885486948,6.95,-2.7199999999999998,7.4633035581
2020-02-28 08:30:00,9.3595,1.0325,9.4162782722,1.1495,-0.1375,1.1576944761,8.21,1.17,8.2929488121,8.3195,-2.9075,8.8129244011,1.1495,-0.1375,1.1576944761,7.17,-2.77,7.68646863
2020-02-28 09:00:00,9.537,1.12,9.6025397161,1.157,-0.15,1.1666829046,8.38,1.27,8.4756887626,8.487,-2.77,8.9276015256,1.157,-0.15,1.1666829046,7.33,-2.62,7.7841698337
2020-02-28 09:30:00,10.0075,2.0815,10.2216778711,1.0275,-0.1285,1.0355039836,8.98,2.21,9.2479457178,8.7775,-3.2485,9.3593407086,1.0275,-0.1285,1.0355039836,7.75,-3.12,8.354453902
2020-02-28 10:00:00,10.0435,2.2325,10.2886320033,1.0635,-0.1375,1.0723518546,8.98,2.37,9.287480821,8.7835,-3.5275,9.4653646787,1.0635,-0.1375,1.0723518546,7.72,-3.39,8.43151825
2020-02-28 10:30:00,9.993500000000001,2.255,10.2447580377,1.1335,-0.115,1.1393187658,8.86,2.37,9.1715047838,8.7235,-3.505,9.4013018912,1.1335,-0.115,1.1393187658,7.59,-3.39,8.3126530061
2020-02-28 11:00:00,9.7465,2.318,10.0183524718,0.9165000000000001,-0.10200000000000001,0.9221584734,8.83,2.42,9.155615763,8.4665,-3.432,9.135657953900001,0.9165000000000001,-0.10200000000000001,0.9221584734,7.55,-3.33,8.2517513293
2020-02-28 11:30:00,9.351,2.09,9.5817170173,0.671,-0.09,0.6770088626,8.68,2.18,8.9495698221,8.101,-3.66,8.8894207348,0.671,-0.09,0.6770088626,7.43,-3.5700000000000003,8.2431668672
2020-02-28 12:00:00,9.1865,1.998,9.4012651409,0.5665,-0.092,0.5739218152000001,8.62,2.09,8.8697519695,7.9265,-3.752,8.7696582744,0.5665,-0.092,0.5739218152000001,7.36,-3.66,8.2198053505
2020-02-28 12:30:00,9.4005,2.1145,9.6353780673,0.7805000000000001,-0.0755,0.7841431629000001,8.62,2.19,8.8938461871,8.1405,-3.6355,8.9154136472,0.7805000000000001,-0.0755,0.7841431629000001,7.36,-3.56,8.175769077
2020-02-28 13:00:00,9.968,2.088,10.1843393502,1.698,-0.10200000000000001,1.7010608455,8.27,2.19,8.555056984,8.708,-3.7119999999999997,9.4661612072,1.698,-0.10200000000000001,1.7010608455,7.01,-3.61,7.8849350029
2020-02-28 13:30:00,9.989,2.0695,10.2011249992,3.239,-0.12050000000000001,3.2412406961,6.75,2.19,7.0963793585,8.729,-3.8005,9.52046434,3.239,-0.12050000000000001,3.2412406961,5.49,-3.68,6.6092737876
2020-02-28 14:00:00,9.891,2.1595,10.123997296,3.331,-0.12050000000000001,3.3331788506,6.5600000000000005,2.2800000000000002,6.9449262055,8.621,-3.8005,9.4215413415,3.331,-0.12050000000000001,3.3331788506,5.29,-3.68,6.444105834
2020-02-28 14:30:00,9.6,1.2025000000000001,9.6750197028,3.38,-0.1275,3.3824039159,6.22,1.33,6.3606053171,8.49,-3.1175,9.0442747774,3.38,-0.1275,3.3824039159,5.11,-2.99,5.9204898446000005
2020-02-28 15:00:00,9.493,1.238,9.5733846157,3.323,-0.132,3.3256206939,6.17,1.37,6.3202689816,8.433,-3.252,9.0383069764,3.323,-0.132,3.3256206939,5.11,-3.12,5.9871946686
2020-02-28 15:30:00,9.5605,1.246,9.6413524077,3.2305,-0.124,3.2328789414,6.33,1.37,6.4765577277,8.4505,-3.154,9.0199038936,3.2305,-0.124,3.2328789414,5.22,-3.03,6.035668977
2020-02-28 16:00:00,9.358,0.914,9.402529446900001,3.228,-0.116,3.2300835902,6.13,1.03,6.215931145,8.228,-3.076,8.7841766831,3.228,-0.116,3.2300835902,5.0,-2.96,5.8104733026
2020-02-28 16:30:00,9.387,0.7965,9.4207314605,3.177,-0.1135,3.1790267772,6.21,0.91,6.2763205782,8.277,-3.1735,8.8645265666,3.177,-0.1135,3.1790267772,5.1,-3.06,5.9475709327
2020-02-28 17:00:00,9.1145,0.7010000000000001,9.1414173545,3.1945,-0.11900000000000001,3.1967156974,5.92,0.8200000000000001,5.9765207270000005,7.9945,-3.379,8.6792667461,3.1945,-0.11900000000000001,3.1967156974,4.8,-3.26,5.8023788225
2020-02-28 17:30:00,8.9145,0.724,8.9438518687,3.1645,-0.096,3.1659558193,5.75,0.8200000000000001,5.8081752728,7.8045,-3.606,8.5972935422,3.1645,-0.096,3.1659558193,4.64,-3.51,5.8180495013
2020-02-28 18:00:00,8.9805,0.6980000000000001,9.0075848178,3.1605,-0.052000000000000005,3.1609277515,5.82,0.75,5.8681257655,7.8505,-3.502,8.5961825394,3.1605,-0.052000000000000005,3.1609277515,4.69,-3.45,5.822250424
2020-02-28 18:30:00,8.9995,0.6995,9.0266439223,3.1795,-0.0505,3.1799010205,5.82,0.75,5.8681257655,7.8695,-3.5404999999999998,8.629262454,3.1795,-0.0505,3.1799010205,4.69,-3.49,5.8460413957
2020-02-28 19:00:00,8.8485,0.5915,8.8682481077,3.2085,-0.0785,3.2094601571,5.64,0.67,5.6796566798,7.7285,-3.6585,8.550692048,3.2085,-0.0785,3.2094601571,4.52,-3.58,5.7660038155
2020-02-28 19:30:00,8.636,0.5640000000000001,8.6543972638,3.086,-0.106,3.0878199429,5.55,0.67,5.5902951622,7.536,-3.806,8.4425666713,3.086,-0.106,3.0878199429,4.45,-3.7,5.7872705138
2020-02-28 20:00:00,8.301,0.535,8.3182225265,3.031,-0.095,3.0324884171,5.27,0.63,5.3075229627,7.211,-3.925,8.2100028015,3.031,-0.095,3.0324884171,4.18,-3.83,5.6693297664
2020-02-28 20:30:00,7.761,0.485,7.7761395306,2.401,-0.075,2.4021711013,5.36,0.56,5.3891743338,6.681,-4.195,7.8888393316,2.401,-0.075,2.4021711013,4.28,-4.12,5.9407743603
2020-02-28 21:00:00,7.619,0.9485,7.6778130513,1.999,-0.061500000000000006,1.9999458118,5.62,1.01,5.7100350262,6.389,-4.5615,7.8502613492,1.999,-0.061500000000000006,1.9999458118,4.39,-4.5,6.2866604807
2020-02-28 21:30:00,7.2335,0.842,7.2823407123,2.3435,-0.078,2.3447976992,4.89,0.92,4.9757913943,5.8635,-4.808,7.5827103499,2.3435,-0.078,2.3447976992,3.52,-4.73,5.8960410446000004
2020-02-28 22:00:00,6.8045,0.8375,6.8558461549,2.6945,-0.0825,2.6957626936,4.11,0.92,4.2117098666,5.4545,-5.0825,7.4554259771,2.6945,-0.0825,2.6957626936,2.76,-5.0,5.7111820143
2020-02-28 22:30:00,6.5235,0.6755,6.558380326,2.5635,-0.0845,2.5648922979,3.96,0.76,4.0322698322,5.2235,-5.1845,7.3596190458,2.5635,-0.0845,2.5648922979,2.66,-5.1,5.7520083449
2020-02-28 23:00:00,6.356,0.0175,6.3560240914,2.686,-0.0825,2.6872666875,3.67,0.1,3.671362145,5.196,-4.5925,6.9346573275,2.686,-0.0825,2.6872666875,2.51,-4.51,5.1614145348000005
2020-02-28 23:30:00,6.1935,-0.077,6.1939786285,2.7735000000000003,-0.08700000000000001,2.7748641859000003,3.42,0.01,3.4200146199,4.9635,-4.377,6.6177383788,2.7735000000000003,-0.08700000000000001,2.7748641859000003,2.19,-4.29,4.8166585928
2020-02-29 00:00:00,6.052,-0.0745,6.0524585294,3.192,-0.0845,3.1931182643,2.86,0.01,2.8600174825,4.792,-4.3145,6.4481140072,3.192,-0.0845,3.1931182643,1.6,-4.23,4.5224882532
2020-02-29 00:30:00,5.9705,0.101,5.9713542225000005,3.3105,-0.059000000000000004,3.3110257097,2.66,0.16,2.6648076854,4.7105,-4.459,6.4862540229,3.3105,-0.059000000000000004,3.3110257097,1.4,-4.4,4.6173585522
2020-02-29 01:00:00,5.91,-0.09,5.9106852395,3.37,-0.06,3.3705340823,2.54,-0.03,2.5401771591999998,4.68,-4.37,6.4030695764,3.37,-0.06,3.3705340823,1.31,-4.31,4.5046864486
2020-02-29 01:30:00,5.5155,-0.0585,5.5158102306,3.1455,-0.0285,3.1456291104,2.37,-0.03,2.3701898658,4.2855,-4.3385,6.0982040389,3.1455,-0.0285,3.1456291104,1.1400000000000001,-4.31,4.4582171324
2020-02-29 02:00:00,5.474,-0.07350000000000001,5.4744934241,3.164,-0.043500000000000004,3.164299014,2.31,-0.03,2.310194797,4.304,-4.4535,6.1933898836,3.164,-0.043500000000000004,3.164299014,1.1400000000000001,-4.41,4.5549643248
2020-02-29 02:30:00,5.6605,-0.105,5.6614737701,3.3505000000000003,-0.075,3.3513393218,2.31,-0.03,2.310194797,4.4505,-4.485,6.3183997381,3.3505000000000003,-0.075,3.3513393218,1.1,-4.41,4.5451182603
2020-02-29 03:00:00,5.532,-0.046,5.5321912476,3.262,-0.076,3.2628852263,2.27,0.03,2.2701982292,4.362,-4.586,6.3291737217,3.262,-0.076,3.2628852263,1.1,-4.51,4.6422085261
2020-02-29 03:30:00,5.284,-0.012,5.284013626,2.074,-0.042,2.0744252216,3.21,0.03,3.2101401839,4.104,-4.612,6.173601866,2.074,-0.042,2.0744252216,2.03,-4.57,5.0005799664
2020-02-29 04:00:00,5.3575,-0.025,5.3575583291,1.9875,-0.055,1.9882608607,3.37,0.03,3.3701335285000003,4.1875,-4.625,6.2390529129,1.9875,-0.055,1.9882608607,2.2,-4.57,5.0719720031
2020-02-29 04:30:00,5.147,-0.0685,5.1474558036,2.137,-0.0485,2.1375502918000002,3.01,-0.02,3.0100664444,3.947,-4.6185,6.0753066795,2.137,-0.0485,2.1375502918000002,1.81,-4.57,4.9153840135
2020-02-29 05:00:00,5.1525,-0.056,5.1528043093,1.8825,-0.036000000000000004,1.8828441916,3.27,-0.02,3.2700611615,3.9725,-4.696,6.1508676014,1.8825,-0.036000000000000004,1.8828441916,2.09,-4.66,5.107220379
2020-02-29 05:30:00,5.2505,0.03,5.2505857054,1.1605,-0.03,1.1608876991,4.09,0.06,4.0904400741,4.0905,-4.73,6.2534062918,1.1605,-0.03,1.1608876991,2.93,-4.7,5.5384925747
2020-02-29 06:00:00,5.2835,-0.0585,5.2838238521,1.5434999999999999,-0.0385,1.5439800841,3.74,-0.02,3.7400534756,4.1435,-4.9185,6.4311923078,1.5434999999999999,-0.0385,1.5439800841,2.6,-4.88,5.5294122653
2020-02-29 06:30:00,5.6525,0.089,5.65320062,2.3625,-0.041,2.3628557404,3.29,0.13,3.2925673873,4.3725,-4.811,6.5011135392,2.3625,-0.041,2.3628557404,2.01,-4.77,5.1761955141
2020-02-29 07:00:00,5.931,0.774,5.9812905798,2.211,-0.056,2.2117090677,3.7199999999999998,0.8300000000000001,3.8114695329,4.571,-5.376,7.0565867812,2.211,-0.056,2.2117090677,2.36,-5.32,5.8199656356
2020-02-29 07:30:00,6.331,0.1945,6.3339869948,3.041,-0.1155,3.0431926081,3.29,0.31,3.3045725896,5.051,-4.5955,6.8287056790000005,3.041,-0.1155,3.0431926081,2.01,-4.48,4.9102443931
2020-02-29 08:00:00,6.5465,0.0505,6.5466947768,2.9265,-0.1095,2.9285478483,3.62,0.16,3.6235341864,5.3265,-4.3095,6.8515248303,2.9265,-0.1095,2.9285478483,2.4,-4.2,4.837354649
2020-02-29 08:30:00,6.9235,0.6425000000000001,6.953248054,2.9635,-0.0775,2.9645131978,3.96,0.72,4.0249223595,5.6235,-4.5775,7.2510177560999995,2.9635,-0.0775,2.9645131978,2.66,-4.5,5.2273894058
2020-02-29 09:00:00,7.2965,0.929,7.3554029971,3.2865,-0.101,3.2880515887,4.01,1.03,4.1401690787,5.9165,-4.851,7.6509589758,3.2865,-0.101,3.2880515887,2.63,-4.75,5.4294935307
2020-02-29 09:30:00,7.2715,1.0275,7.3437366851,3.6115,-0.12250000000000001,3.6135769675000002,3.66,1.15,3.8364175998,5.9015,-4.8725000000000005,7.6530359009,3.6115,-0.12250000000000001,3.6135769675000002,2.29,-4.75,5.2731963741
2020-02-29 10:00:00,7.491,1.1005,7.5714055003,3.541,-0.1095,3.5426926552999998,3.95,1.21,4.1311741672,6.141,-4.9695,7.8998614703,3.541,-0.1095,3.5426926552999998,2.6,-4.86,5.5117692259
2020-02-29 10:30:00,7.5605,1.0955,7.6394555107,4.9705,-0.1945,4.9743040217,2.59,1.29,2.8934754189,6.1805,-4.8645,7.8652362012,4.9705,-0.1945,4.9743040217,1.21,-4.67,4.8242097798
2020-02-29 11:00:00,7.464,0.3845,7.4738969922,5.004,-0.1955,5.0078175136,2.46,0.58,2.5274493071,6.214,-4.3155,7.5655360848,5.004,-0.1955,5.0078175136,1.21,-4.12,4.2940074523
2020-02-29 11:30:00,7.3765,0.17,7.3784586636,6.1865,-0.29,6.1932933283,1.19,0.46,1.275813466,6.1565,-4.36,7.5440103559,6.1865,-0.29,6.1932933283,-0.03,-4.07,4.0701105636
2020-02-29 12:00:00,7.289,0.12150000000000001,7.2900125686,5.559,-0.23850000000000002,5.5641138782,1.73,0.36,1.7670597047,6.119,-4.5785,7.6423048389,5.559,-0.23850000000000002,5.5641138782,0.56,-4.34,4.3759798903
2020-02-29 12:30:00,7.1165,0.4535,7.1309350369,5.2065,-0.1965,5.2102067617,1.9100000000000001,0.65,2.0175727992,5.8765,-5.1065,7.7852164068,5.2065,-0.1965,5.2102067617,0.67,-4.91,4.9555019927
2020-02-29 13:00:00,7.0445,0.7405,7.0833128196,5.4245,-0.2595,5.4307034995,1.62,1.0,1.9037857022,5.6745,-5.2295,7.7167104714,5.4245,-0.2595,5.4307034995,0.25,-4.97,4.976283754
2020-02-29 13:30:00,6.9915,0.7345,7.0299759957,4.5215,-0.20550000000000002,4.5261675289,2.47,0.9400000000000001,2.6428204631,5.6415,-5.2355,7.6965565352,4.5215,-0.20550000000000002,4.5261675289,1.12,-5.03,5.1531834821
2020-02-29 14:00:00,7.125,0.744,7.1637393169,4.195,-0.196,4.1995762882,2.93,0.9400000000000001,3.0770927838,5.785,-5.226,7.7959797973,4.195,-0.196,4.1995762882,1.5899999999999999,-5.03,5.2753198955
2020-02-29 14:30:00,6.979,0.6605000000000001,7.0101855361,5.469,-0.3095,5.4777505648,1.51,0.97,1.794714462,5.609,-5.2595,7.6891625844,5.469,-0.3095,5.4777505648,0.14,-4.95,4.9519794022
2020-02-29 15:00:00,7.015,0.6575000000000001,7.0457456135,3.8449999999999998,-0.1925,3.8498157423,3.17,0.85,3.281981109,5.655,-5.2525,7.7180166656,3.8449999999999998,-0.1925,3.8498157423,1.81,-5.06,5.3739836248
2020-02-29 15:30:00,7.043,0.6385000000000001,7.0718831474,4.103,-0.21150000000000002,4.1084475474,2.94,0.85,3.0604084695,5.683,-5.2715,7.7514644584,4.103,-0.21150000000000002,4.1084475474,1.58,-5.06,5.3009433123
2020-02-29 16:00:00,6.893,0.653,6.9238614949,3.9530000000000003,-0.197,3.9579057594,2.94,0.85,3.0604084695,5.533,-5.257,7.6321778019,3.9530000000000003,-0.197,3.9579057594,1.58,-5.06,5.3009433123
2020-02-29 16:30:00,7.0255,0.6685,7.057233346,3.5755,-0.18150000000000002,3.5801036996,3.45,0.85,3.5531676009,5.6655,-5.2015,7.6911307686,3.5755,-0.18150000000000002,3.5801036996,2.09,-5.02,5.4376925253
2020-02-29 17:00:00,7.1515,0.6675,7.1825836925,3.5615,-0.1825,3.5661728085,3.59,0.85,3.6892546673,5.8015,-5.2025,7.7925226018,3.5615,-0.1825,3.5661728085,2.24,-5.02,5.4970901393
2020-02-29 17:30:00,7.244,0.28850000000000003,7.2497426334,3.204,-0.1715,3.2085866437,4.04,0.46,4.0661037862,5.954,-4.8715,7.6929596548,3.204,-0.1715,3.2085866437,2.75,-4.7,5.445410912
2020-02-29 18:00:00,7.3625,-0.20550000000000002,7.3653673702999995,3.1425,-0.14550000000000002,3.1458665738000002,4.22,-0.06,4.2204265187,6.1825,-4.3955,7.5857581361,3.1425,-0.14550000000000002,3.1458665738000002,3.04,-4.25,5.2253325253
2020-02-29 18:30:00,7.551,-0.367,7.5599133593,3.141,-0.117,3.1431783277,4.41,-0.25,4.4170804838,6.361,-4.237,7.6429372626,3.141,-0.117,3.1431783277,3.22,-4.12,5.2290343277
2020-02-29 19:00:00,7.5525,-0.3855,7.5623320808,3.1425,-0.1355,3.1454199243,4.41,-0.25,4.4170804838,6.3625,-4.2555,7.6544553366,3.1425,-0.1355,3.1454199243,3.22,-4.12,5.2290343277
2020-02-29 19:30:00,7.5105,-0.388,7.5205155575,3.1405,-0.138,3.1435305391,4.37,-0.25,4.3771451884,6.3205,-4.218,7.5987001684,3.1405,-0.138,3.1435305391,3.18,-4.08,5.1728908745
2020-02-29 20:00:00,7.3695,-0.3255,7.3766849262,3.1295,-0.1255,3.1320154055,4.24,-0.2,4.2447143602,6.2095,-4.3555,7.5847393165,3.1295,-0.1255,3.1320154055,3.08,-4.23,5.2325232919
2020-02-29 20:30:00,7.1475,-0.229,7.1511675445,3.1375,-0.109,3.1393928155,4.01,-0.12,4.0117951094,6.0175,-4.549,7.5434545965,3.1375,-0.109,3.1393928155,2.88,-4.44,5.2922584971
2020-02-29 21:00:00,6.99,-0.241,6.994153344,3.12,-0.121,3.1223454325,3.87,-0.12,3.8718600181,5.86,-4.631,7.4689866113,3.12,-0.121,3.1223454325,2.74,-4.51,5.2770920022
2020-02-29 21:30:00,6.7875,-0.24,6.7917417685,3.0575,-0.12,3.0598539589,3.73,-0.12,3.7319297957,5.6475,-4.73,7.3666244814,3.0575,-0.12,3.0598539589,2.59,-4.61,5.2877405383
2020-02-29 22:00:00,6.625,-0.3035,6.6319482243,3.115,-0.1135,3.117067091,3.51,-0.19,3.5151386886,5.445,-4.6335,7.1496396588,3.115,-0.1135,3.117067091,2.33,-4.52,5.0852040274
2020-02-29 22:30:00,6.349,-0.357,6.3590290139,3.099,-0.107,3.1008466586,3.25,-0.25,3.2596012026,5.159,-4.687,6.9701685776,3.099,-0.107,3.1008466586,2.06,-4.58,5.0219518118
